Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/04/2020 18:00,5.27,0.63,5.307522963,5.27,0.63,5.307522963,9.88,0.81,9.913147835,0,0,0,9.88,0.81,9.913147835,10.50152,1.25836,10.57664371,1.09152,0.31836,1.137,9.41,0.94,9.456833508,4.41,0.87,4.494997219,4.41,0.87,4.494997219
25/04/2020 18:30,5.27,0.65,5.309934086,5.27,0.65,5.309934086,10.03,0.78,10.0602833,0,0,0,10.03,0.78,10.0602833,10.70056,1.25808,10.7742633,1.09056,0.31808,1.136,9.61,0.94,9.655863504,4.58,0.84,4.656393454,4.58,0.84,4.656393454
25/04/2020 19:00,5.35,0.65,5.389341333,5.35,0.65,5.389341333,9.9,0.78,9.930679735,0,0,0,9.9,0.78,9.930679735,10.58152,1.25836,10.65607974,1.09152,0.31836,1.137,9.49,0.94,9.536440636,4.47,0.87,4.553877469,4.47,0.87,4.553877469
25/04/2020 19:30,5.37,0.67,5.411635612,5.37,0.67,5.411635612,9.6,0.86,9.638443858,0,0,0,9.6,0.86,9.638443858,10.52152,1.33836,10.60629957,1.09152,0.31836,1.137,9.43,1.02,9.485003954,4.47,0.91,4.561688284,4.47,0.91,4.561688284
25/04/2020 20:00,5.34,0.67,5.381867706,5.34,0.67,5.381867706,9.62,0.89,9.66108172,0,0,0,9.62,0.89,9.66108172,10.42056,1.36808,10.50998162,1.09056,0.31808,1.136,9.33,1.05,9.388897699,4.56,0.91,4.649913978,4.56,0.91,4.649913978
25/04/2020 20:30,5.37,0.7,5.415431654,5.37,0.7,5.415431654,9.58,0.93,9.625035065,0,0,0,9.58,0.93,9.625035065,10.36056,1.39808,10.45446465,1.09056,0.31808,1.136,9.27,1.08,9.332700574,4.68,0.91,4.767651413,4.68,0.91,4.767651413
25/04/2020 21:00,5.45,0.56,5.4786951,5.45,0.56,5.4786951,9.88,0.68,9.903373163,0,0,0,9.88,0.68,9.903373163,10.45056,1.19808,10.51901136,1.09056,0.31808,1.136,9.36,0.88,9.401276509,4.57,0.79,4.637779641,4.57,0.79,4.637779641
25/04/2020 21:30,5.45,0.52,5.474751136,5.45,0.52,5.474751136,9.91,0.6,9.928146856,0,0,0,9.91,0.6,9.928146856,10.4196,1.1378,10.48153868,1.0896,0.3178,1.135,9.33,0.82,9.36596498,4.61,0.79,4.677200017,4.61,0.79,4.677200017
25/04/2020 22:00,5.28,0.52,5.30554427,5.28,0.52,5.30554427,9.5,0.6,9.518928511,0,0,0,9.5,0.6,9.518928511,10.0496,1.1678,10.11722378,1.0896,0.3178,1.135,8.96,0.85,9.000227775,4.46,0.75,4.522620922,4.46,0.75,4.522620922
25/04/2020 22:30,5.06,0.56,5.090893831,5.06,0.56,5.090893831,9.05,0.68,9.075511005,0,0,0,9.05,0.68,9.075511005,9.5796,1.1978,9.654193959,1.0896,0.3178,1.135,8.49,0.88,8.535484755,4.18,0.87,4.269578434,4.18,0.87,4.269578434
25/04/2020 23:00,4.72,0.56,4.753104249,4.72,0.56,4.753104249,8.45,0.74,8.482340479,0,0,0,8.45,0.74,8.482340479,9.1496,1.1978,9.227670616,1.0896,0.3178,1.135,8.06,0.88,8.107897385,3.86,0.87,3.956829539,3.86,0.87,3.956829539
25/04/2020 23:30,4.44,0.6,4.480357129,4.44,0.6,4.480357129,7.91,0.74,7.944539005,0,0,0,7.91,0.74,7.944539005,8.67056,1.23808,8.758507453,1.09056,0.31808,1.136,7.58,0.92,7.635627021,3.64,0.87,3.742525885,3.64,0.87,3.742525885
26/04/2020 00:00,4.16,0.6,4.203046514,4.16,0.6,4.203046514,7.36,0.74,7.397107543,0,0,0,7.36,0.74,7.397107543,8.1396,1.2978,8.242413057,1.0896,0.3178,1.135,7.05,0.98,7.117787578,3.39,0.84,3.49252058,3.39,0.84,3.49252058
26/04/2020 00:30,3.94,0.61,3.986941183,3.94,0.61,3.986941183,7.05,0.74,7.088730493,0,0,0,7.05,0.74,7.088730493,7.82056,1.26808,7.922700651,1.09056,0.31808,1.136,6.73,0.95,6.796719797,3.24,0.79,3.334921288,3.24,0.79,3.334921288
26/04/2020 01:00,3.76,0.61,3.809160012,3.76,0.61,3.809160012,6.89,0.74,6.929624809,0,0,0,6.89,0.74,6.929624809,7.50056,1.28808,7.610358099,1.09056,0.31808,1.136,6.41,0.97,6.482977711,3.03,0.93,3.169511003,3.03,0.93,3.169511003
26/04/2020 01:30,3.72,0.61,3.769681684,3.72,0.61,3.769681684,7.12,0.71,7.155312712,0,0,0,7.12,0.71,7.155312712,7.39056,1.32808,7.508939579,1.09056,0.31808,1.136,6.3,1.01,6.380446693,3.01,0.97,3.16243577,3.01,0.97,3.16243577
26/04/2020 02:00,3.86,0.64,3.912697279,3.86,0.64,3.912697279,7.24,0.71,7.274730236,0,0,0,7.24,0.71,7.274730236,7.45056,1.37808,7.576935317,1.09056,0.31808,1.136,6.36,1.06,6.447728282,3.37,0.97,3.506821923,3.37,0.97,3.506821923
26/04/2020 02:30,3.78,0.62,3.830509105,3.78,0.62,3.830509105,7.29,0.67,7.320724008,0,0,0,7.29,0.67,7.320724008,7.42056,1.30808,7.534970737,1.09056,0.31808,1.136,6.33,0.99,6.406949352,3.42,0.93,3.544192433,3.42,0.93,3.544192433
26/04/2020 03:00,3.69,0.62,3.741724201,3.69,0.62,3.741724201,7,0.67,7.031991183,0,0,0,7,0.67,7.031991183,7.27056,1.30808,7.387294227,1.09056,0.31808,1.136,6.18,0.99,6.258793814,3.32,0.9,3.439825577,3.32,0.9,3.439825577
26/04/2020 03:30,3.69,0.62,3.741724201,3.69,0.62,3.741724201,6.75,0.74,6.790441812,0,0,0,6.75,0.74,6.790441812,7.30056,1.30808,7.416822069,1.09056,0.31808,1.136,6.21,0.99,6.288417925,3.33,0.87,3.441772799,3.33,0.87,3.441772799
26/04/2020 04:00,3.67,0.62,3.722002149,3.67,0.62,3.722002149,6.66,0.74,6.700985002,0,0,0,6.66,0.74,6.700985002,7.15056,1.33808,7.274679814,1.09056,0.31808,1.136,6.06,1.02,6.145242062,3.23,0.87,3.345115843,3.23,0.87,3.345115843
26/04/2020 04:30,3.57,0.62,3.623437594,3.57,0.62,3.623437594,6.49,0.72,6.52981623,0,0,0,6.49,0.72,6.52981623,6.89056,1.33808,7.019278823,1.09056,0.31808,1.136,5.8,1.02,5.889006707,3.01,0.89,3.138821435,3.01,0.89,3.138821435
26/04/2020 05:00,3.5,0.62,3.554490118,3.5,0.62,3.554490118,6.21,0.72,6.251599795,0,0,0,6.21,0.72,6.251599795,6.76248,1.33864,6.8936995,1.09248,0.31864,1.138,5.67,1.02,5.761015535,2.9,0.89,3.033496333,2.9,0.89,3.033496333
26/04/2020 05:30,3.4,0.65,3.461574786,3.4,0.65,3.461574786,6.11,0.82,6.16477899,0,0,0,6.11,0.82,6.16477899,6.64344,1.46892,6.803897486,1.09344,0.31892,1.139,5.55,1.15,5.667892024,2.73,0.93,2.884059639,2.73,0.93,2.884059639
26/04/2020 06:00,3.1,0.84,3.211790778,3.1,0.84,3.211790778,5.75,1.1,5.854271944,0,0,0,5.75,1.1,5.854271944,6.42344,1.70892,6.646878139,1.09344,0.31892,1.139,5.33,1.39,5.508266515,2.55,1.06,2.761539426,2.55,1.06,2.761539426
26/04/2020 06:30,3.19,0.84,3.298742185,3.19,0.84,3.298742185,5.84,1.07,5.937213151,0,0,0,5.84,1.07,5.937213151,6.52248,1.65864,6.730069242,1.09248,0.31864,1.138,5.43,1.34,5.592897281,2.68,1.06,2.882013185,2.68,1.06,2.882013185
26/04/2020 07:00,3.24,0.84,3.347118163,3.24,0.84,3.347118163,6.04,1.07,6.134044343,0,0,0,6.04,1.07,6.134044343,6.61056,1.68808,6.822691375,1.09056,0.31808,1.136,5.52,1.37,5.687468681,2.68,1.06,2.882013185,2.68,1.06,2.882013185
26/04/2020 07:30,3.36,0.84,3.463408726,3.36,0.84,3.463408726,6.34,1.04,6.424733458,0,0,0,6.34,1.04,6.424733458,6.92056,1.70808,7.128231758,1.09056,0.31808,1.136,5.83,1.39,5.993413051,2.79,1.06,2.984577022,2.79,1.06,2.984577022
26/04/2020 08:00,3.52,0.84,3.618839593,3.52,0.84,3.618839593,6.65,1.04,6.730832044,0,0,0,6.65,1.04,6.730832044,7.26056,1.63808,7.443052976,1.09056,0.31808,1.136,6.17,1.32,6.30961964,2.9,1.06,3.08765283,2.9,1.06,3.08765283
26/04/2020 08:30,3.8,0.78,3.879226727,3.8,0.78,3.879226727,7.01,0.94,7.072743456,0,0,0,7.01,0.94,7.072743456,7.70056,1.55808,7.856604712,1.09056,0.31808,1.136,6.61,1.24,6.725302967,3,1.04,3.17515354,3,1.04,3.17515354
26/04/2020 09:00,4.03,0.75,4.099195043,4.03,0.75,4.099195043,7.43,0.87,7.480761993,0,0,0,7.43,0.87,7.480761993,8.10152,1.49836,8.23891431,1.09152,0.31836,1.137,7.01,1.18,7.108621526,3.07,1.04,3.241373166,3.07,1.04,3.241373166
26/04/2020 09:30,4.25,0.72,4.310556809,4.25,0.72,4.310556809,8,0.83,8.042941004,0,0,0,8,0.83,8.042941004,8.72152,1.40836,8.834499929,1.09152,0.31836,1.137,7.63,1.09,7.707463915,3.29,1,3.438618909,3.29,1,3.438618909
26/04/2020 10:00,4.49,0.68,4.541200282,4.49,0.68,4.541200282,8.38,0.77,8.415301539,0,0,0,8.38,0.77,8.415301539,9.06152,1.31836,9.156921852,1.09152,0.31836,1.137,7.97,1,8.032490274,3.47,0.97,3.603026506,3.47,0.97,3.603026506
26/04/2020 10:30,4.7,0.62,4.740717245,4.7,0.62,4.740717245,8.87,0.7,8.897578322,0,0,0,8.87,0.7,8.897578322,9.43152,1.24836,9.513778019,1.09152,0.31836,1.137,8.34,0.93,8.39169232,3.65,0.9,3.759321747,3.65,0.9,3.759321747
26/04/2020 11:00,4.85,0.62,4.889468274,4.85,0.62,4.889468274,9.04,0.7,9.067061266,0,0,0,9.04,0.7,9.067061266,9.86152,1.20836,9.935276071,1.09152,0.31836,1.137,8.77,0.89,8.815043959,3.77,0.86,3.86684626,3.77,0.86,3.86684626
26/04/2020 11:30,4.85,0.6,4.886972478,4.85,0.6,4.886972478,9.27,0.66,9.293465446,0,0,0,9.27,0.66,9.293465446,9.91152,1.20836,9.98490674,1.09152,0.31836,1.137,8.82,0.89,8.864789902,3.96,0.84,4.04811067,3.96,0.84,4.04811067
26/04/2020 12:00,5.05,0.56,5.080954635,5.05,0.56,5.080954635,9.57,0.62,9.590062565,0,0,0,9.57,0.62,9.590062565,10.25152,1.15836,10.31675628,1.09152,0.31836,1.137,9.16,0.84,9.198434649,4,0.82,4.083185031,4,0.82,4.083185031
26/04/2020 12:30,5.16,0.56,5.190298643,5.16,0.56,5.190298643,9.86,0.62,9.87947367,0,0,0,9.86,0.62,9.87947367,10.55152,1.13836,10.61274883,1.09152,0.31836,1.137,9.46,0.82,9.495472605,4.09,0.82,4.171390655,4.09,0.82,4.171390655
26/04/2020 13:00,5.24,0.56,5.269838707,5.24,0.56,5.269838707,9.93,0.6,9.948110373,0,0,0,9.93,0.6,9.948110373,10.67248,1.08864,10.72785936,1.09248,0.31864,1.138,9.58,0.77,9.610894859,4.21,0.82,4.289114128,4.21,0.82,4.289114128
26/04/2020 13:30,5.31,0.56,5.339447537,5.31,0.56,5.339447537,9.93,0.6,9.948110373,0,0,0,9.93,0.6,9.948110373,10.59152,1.15836,10.65467474,1.09152,0.31836,1.137,9.5,0.84,9.537064538,4.08,0.82,4.161586236,4.08,0.82,4.161586236
26/04/2020 14:00,5.31,0.56,5.339447537,5.31,0.56,5.339447537,9.83,0.6,9.848294269,0,0,0,9.83,0.6,9.848294269,10.48248,1.17864,10.54853446,1.09248,0.31864,1.138,9.39,0.86,9.42930008,4.06,0.82,4.141980203,4.06,0.82,4.141980203
26/04/2020 14:30,5.22,0.58,5.25212338,5.22,0.58,5.25212338,9.96,0.63,9.979904809,0,0,0,9.96,0.63,9.979904809,10.73152,1.15836,10.79385563,1.09152,0.31836,1.137,9.64,0.84,9.676528303,4.2,0.82,4.279299008,4.2,0.82,4.279299008
26/04/2020 15:00,5.41,0.58,5.441001746,5.41,0.58,5.441001746,10.26,0.63,10.27932391,0,0,0,10.26,0.63,10.27932391,11.05248,1.17864,11.11514761,1.09248,0.31864,1.138,9.96,0.86,9.997059568,4.34,0.82,4.416786162,4.34,0.82,4.416786162
26/04/2020 15:30,5.55,0.61,5.58342189,5.55,0.61,5.58342189,10.52,0.7,10.54326325,0,0,0,10.52,0.7,10.54326325,11.24248,1.21864,11.30833498,1.09248,0.31864,1.138,10.15,0.9,10.18982335,4.58,0.85,4.65820781,4.58,0.85,4.65820781
26/04/2020 16:00,5.33,0.64,5.368286505,5.33,0.64,5.368286505,10.09,0.73,10.11637287,0,0,0,10.09,0.73,10.11637287,10.91152,1.21836,10.97932921,1.09152,0.31836,1.137,9.82,0.9,9.861156119,4.4,0.9,4.491102315,4.4,0.9,4.491102315
26/04/2020 16:30,5.3,0.67,5.342181202,5.3,0.67,5.342181202,9.83,0.73,9.85706853,0,0,0,9.83,0.73,9.85706853,10.65248,1.25864,10.72657936,1.09248,0.31864,1.138,9.56,0.94,9.606102227,4.26,0.9,4.354032614,4.26,0.9,4.354032614
26/04/2020 17:00,5.5,0.65,5.538275905,5.5,0.65,5.538275905,9.9,0.77,9.929899295,0,0,0,9.9,0.77,9.929899295,10.73152,1.25836,10.80504472,1.09152,0.31836,1.137,9.64,0.94,9.68572145,4.26,0.9,4.354032614,4.26,0.9,4.354032614
26/04/2020 17:30,5.49,0.67,5.53073232,5.49,0.67,5.53073232,10.12,0.78,10.15001478,0,0,0,10.12,0.78,10.15001478,10.92248,1.22864,10.99136596,1.09248,0.31864,1.138,9.83,0.91,9.872031199,4.33,0.93,4.428747001,4.33,0.93,4.428747001
26/04/2020 18:00,5.39,0.67,5.431482302,5.39,0.67,5.431482302,9.9,0.83,9.934732004,0,0,0,9.9,0.83,9.934732004,10.84152,1.26836,10.91546119,1.09152,0.31836,1.137,9.75,0.95,9.796172722,4.36,0.93,4.458082547,4.36,0.93,4.458082547
26/04/2020 18:30,5.29,0.67,5.332260309,5.29,0.67,5.332260309,9.69,0.83,9.725481993,0,0,0,9.69,0.83,9.725481993,10.76248,1.26864,10.83699327,1.09248,0.31864,1.138,9.67,0.95,9.716552887,4.36,0.96,4.464437255,4.36,0.96,4.464437255
26/04/2020 19:00,5.49,0.67,5.53073232,5.49,0.67,5.53073232,9.78,0.87,9.818620066,0,0,0,9.78,0.87,9.818620066,10.71152,1.31836,10.79234607,1.09152,0.31836,1.137,9.62,1,9.6718354,4.38,0.98,4.48829589,4.38,0.98,4.48829589
26/04/2020 19:30,5.46,0.7,5.50468891,5.46,0.7,5.50468891,9.78,0.9,9.82132374,0,0,0,9.78,0.9,9.82132374,10.65248,1.37864,10.74132107,1.09248,0.31864,1.138,9.56,1.06,9.618586175,4.38,0.98,4.48829589,4.38,0.98,4.48829589
26/04/2020 20:00,5.46,0.72,5.507267925,5.46,0.72,5.507267925,9.47,0.94,9.516538236,0,0,0,9.47,0.94,9.516538236,10.73248,1.22864,10.80257762,1.09248,0.31864,1.138,9.64,0.91,9.682855984,4.38,1.02,4.497199128,4.38,1.02,4.497199128
26/04/2020 20:30,5.67,0.55,5.696613029,5.67,0.55,5.696613029,10.02,0.73,10.04655662,0,0,0,10.02,0.73,10.04655662,10.99152,1.01836,11.03859452,1.09152,0.31836,1.137,9.9,0.7,9.924716621,4.86,0.88,4.939028245,4.86,0.88,4.939028245
26/04/2020 21:00,5.56,0.53,5.585203667,5.56,0.53,5.585203667,10.02,0.65,10.0410607,0,0,0,10.02,0.65,10.0410607,10.93248,0.91864,10.97100808,1.09248,0.31864,1.138,9.84,0.6,9.858275711,4.65,0.85,4.72704982,4.65,0.85,4.72704982
26/04/2020 21:30,5.44,0.53,5.465757038,5.44,0.53,5.465757038,9.78,0.65,9.801576404,0,0,0,9.78,0.65,9.801576404,10.65152,0.96836,10.6954476,1.09152,0.31836,1.137,9.56,0.65,9.582071801,4.48,0.88,4.565610583,4.48,0.88,4.565610583
26/04/2020 22:00,5.18,0.56,5.210182338,5.18,0.56,5.210182338,9.19,0.65,9.212958265,0,0,0,9.19,0.65,9.212958265,10.13248,0.98864,10.18059723,1.09248,0.31864,1.138,9.04,0.67,9.064794537,4.21,0.88,4.300988259,4.21,0.88,4.300988259
26/04/2020 22:30,4.89,0.56,4.921960991,4.89,0.56,4.921960991,8.73,0.67,8.755672447,0,0,0,8.73,0.67,8.755672447,9.75056,0.98808,9.800496028,1.09056,0.31808,1.136,8.66,0.67,8.685879345,3.99,0.88,4.085890356,3.99,0.88,4.085890356
26/04/2020 23:00,4.6,0.56,4.633961588,4.6,0.56,4.633961588,8.23,0.67,8.257227137,0,0,0,8.23,0.67,8.257227137,9.23056,1.01808,9.286534596,1.09056,0.31808,1.136,8.14,0.7,8.17004284,3.69,0.86,3.788891659,3.69,0.86,3.788891659
26/04/2020 23:30,4.27,0.61,4.313351365,4.27,0.61,4.313351365,7.63,0.71,7.662962873,0,0,0,7.63,0.71,7.662962873,8.47152,1.19836,8.555858683,1.09152,0.31836,1.137,7.38,0.88,7.432280942,3.46,0.91,3.577666837,3.46,0.91,3.577666837
27/04/2020 00:00,4.02,0.61,4.066017708,4.02,0.61,4.066017708,7.08,0.76,7.120674125,0,0,0,7.08,0.76,7.120674125,8.24056,1.07808,8.310781287,1.09056,0.31808,1.136,7.15,0.76,7.190278159,3.24,0.91,3.365367736,3.24,0.91,3.365367736
27/04/2020 00:30,3.83,0.61,3.878272811,3.83,0.61,3.878272811,6.81,0.74,6.850087591,0,0,0,6.81,0.74,6.850087591,7.89248,1.07864,7.965846145,1.09248,0.31864,1.138,6.8,0.76,6.842338781,3.14,0.84,3.250415358,3.14,0.84,3.250415358
27/04/2020 01:00,3.69,0.61,3.740080213,3.69,0.61,3.740080213,6.6,0.74,6.641355283,0,0,0,6.6,0.74,6.641355283,7.57056,1.07808,7.646936328,1.09056,0.31808,1.136,6.48,0.76,6.524415683,3.01,0.9,3.14167153,3.01,0.9,3.14167153
27/04/2020 01:30,3.69,0.61,3.740080213,3.69,0.61,3.740080213,6.87,0.77,6.913016708,0,0,0,6.87,0.77,6.913016708,7.49152,1.12836,7.576019285,1.09152,0.31836,1.137,6.4,0.81,6.451054177,3.04,0.92,3.176161205,3.04,0.92,3.176161205
27/04/2020 02:00,3.79,0.61,3.838775847,3.79,0.61,3.838775847,7.04,0.77,7.081984185,0,0,0,7.04,0.77,7.081984185,7.59152,1.12836,7.674918384,1.09152,0.31836,1.137,6.5,0.81,6.550274803,3.37,0.92,3.493322201,3.37,0.92,3.493322201
27/04/2020 02:30,3.76,0.61,3.809160012,3.76,0.61,3.809160012,6.99,0.74,7.029061104,0,0,0,6.99,0.74,7.029061104,7.59152,1.08836,7.669139678,1.09152,0.31836,1.137,6.5,0.77,6.545448801,3.37,0.95,3.5013426,3.37,0.95,3.5013426
27/04/2020 03:00,3.76,0.57,3.802959374,3.76,0.57,3.802959374,6.74,0.73,6.779417379,0,0,0,6.74,0.73,6.779417379,7.44152,1.12836,7.526580645,1.09152,0.31836,1.137,6.35,0.81,6.40145296,3.25,0.93,3.380443758,3.25,0.93,3.380443758
27/04/2020 03:30,3.76,0.53,3.797169999,3.76,0.53,3.797169999,6.68,0.68,6.714521576,0,0,0,6.68,0.68,6.714521576,7.33248,1.20864,7.431424736,1.09248,0.31864,1.138,6.24,0.89,6.303150006,3.25,0.89,3.369658736,3.25,0.89,3.369658736
27/04/2020 04:00,3.76,0.53,3.797169999,3.76,0.53,3.797169999,6.54,0.68,6.575256649,0,0,0,6.54,0.68,6.575256649,7.29152,1.08836,7.372298922,1.09152,0.31836,1.137,6.2,0.77,6.247631551,3.21,0.89,3.331095916,3.21,0.89,3.331095916
27/04/2020 04:30,3.79,0.49,3.821544191,3.79,0.49,3.821544191,6.46,0.68,6.495690879,0,0,0,6.46,0.68,6.495690879,7.26152,1.08836,7.342628971,1.09152,0.31836,1.137,6.17,0.77,6.217861369,3.1,0.89,3.225228674,3.1,0.89,3.225228674
27/04/2020 05:00,3.79,0.49,3.821544191,3.79,0.49,3.821544191,6.26,0.68,6.296824597,0,0,0,6.26,0.68,6.296824597,7.17152,1.05836,7.249194783,1.09152,0.31836,1.137,6.08,0.74,6.124867346,2.96,0.89,3.090906016,2.96,0.89,3.090906016
27/04/2020 05:30,3.99,0.35,4.00532146,3.99,0.35,4.00532146,6.28,0.68,6.316708003,0,0,0,6.28,0.68,6.316708003,7.23152,1.12836,7.319021642,1.09152,0.31836,1.137,6.14,0.81,6.193197882,2.96,0.87,3.085206638,2.96,0.87,3.085206638
27/04/2020 06:00,4.02,0.41,4.04085387,4.02,0.41,4.04085387,6.09,0.99,6.169943274,0,0,0,6.09,0.99,6.169943274,7.13248,1.41864,7.272194332,1.09248,0.31864,1.138,6.04,1.1,6.1393485,3.17,0.91,3.298029715,3.17,0.91,3.298029715
27/04/2020 06:30,4.45,0.32,4.461490782,4.45,0.32,4.461490782,6.58,0.92,6.644004816,0,0,0,6.58,0.92,6.644004816,7.51152,1.34836,7.631579614,1.09152,0.31836,1.137,6.42,1.03,6.502099661,3.75,0.79,3.832310008,3.75,0.79,3.832310008
27/04/2020 07:00,4.79,0.28,4.798176737,4.79,0.28,4.798176737,7.02,0.84,7.070077793,0,0,0,7.02,0.84,7.070077793,8.18152,1.12836,8.258962756,1.09152,0.31836,1.137,7.09,0.81,7.136119394,3.69,0.79,3.773618953,3.69,0.79,3.773618953
27/04/2020 07:30,5.28,0.04,5.280151513,5.28,0.04,5.280151513,7.54,0.78,7.580237463,0,0,0,7.54,0.78,7.580237463,9.19248,0.76864,9.224559393,1.09248,0.31864,1.138,8.1,0.45,8.11249037,4.17,0.65,4.220355435,4.17,0.65,4.220355435
27/04/2020 08:00,5.78,-0.29,5.787270514,5.78,-0.29,5.787270514,7.9,0.78,7.93841294,0,0,0,7.9,0.78,7.93841294,9.90152,0.64836,9.922724878,1.09152,0.31836,1.137,8.81,0.33,8.81617831,4.82,0.48,4.843841451,4.82,0.48,4.843841451
27/04/2020 08:30,6.18,-0.32,6.188279244,6.18,-0.32,6.188279244,8.36168,0.79424,8.39931602,0.15168,0.04424,0.158,8.21,0.75,8.24418583,10.75248,-0.03136,10.75252573,1.09248,0.31864,1.138,9.66,-0.35,9.6663385,5.34,0.27,5.346821486,5.34,0.27,5.346821486
27/04/2020 09:00,6.42,-0.43,6.434384197,6.42,-0.43,6.434384197,8.89968,0.78324,8.93407908,0.31968,0.09324,0.333,8.58,0.69,8.607700041,11.19152,-0.05164,11.19163914,1.09152,0.31836,1.137,10.1,-0.37,10.10677496,5.48,0.12,5.481313711,5.48,0.12,5.481313711
27/04/2020 09:30,6.64,-0.41,6.65264609,6.64,-0.41,6.65264609,9.3512,0.7866,9.384225115,0.3312,0.0966,0.345,9.02,0.69,9.046352856,11.42152,-0.08164,11.42181177,1.09152,0.31836,1.137,10.33,-0.4,10.33774153,5.6,0.03,5.600080357,5.6,0.03,5.600080357
27/04/2020 10:00,6.76,-0.45,6.774961255,6.76,-0.45,6.774961255,9.58464,0.77052,9.615561606,0.34464,0.10052,0.359,9.24,0.67,9.26425928,11.49248,-0.10136,11.49292697,1.09248,0.31864,1.138,10.4,-0.42,10.40847731,5.83,-0.3,5.837713594,5.83,-0.3,5.837713594
27/04/2020 10:30,6.8,-0.45,6.81487344,6.8,-0.45,6.81487344,9.6608,0.7494,9.689822341,0.3408,0.0994,0.355,9.32,0.65,9.342638814,11.57152,-0.17164,11.5727929,1.09152,0.31836,1.137,10.48,-0.49,10.4914489,5.71,0.18,5.712836423,5.71,0.18,5.712836423
27/04/2020 11:00,6.92,-0.51,6.938767902,6.92,-0.51,6.938767902,9.9108,0.6694,9.933380744,0.3408,0.0994,0.355,9.57,0.57,9.586959894,11.84152,-0.27164,11.84463525,1.09152,0.31836,1.137,10.75,-0.59,10.76617852,5.8,-0.3,5.807753438,5.8,-0.3,5.807753438
27/04/2020 11:30,6.95,-0.48,6.96655582,6.95,-0.48,6.96655582,10.00792,0.66856,10.03022608,0.33792,0.09856,0.352,9.67,0.57,9.686784812,11.94248,-0.22136,11.94453133,1.09248,0.31864,1.138,10.85,-0.54,10.86342948,5.86,-0.27,5.866216839,5.86,-0.27,5.866216839
27/04/2020 12:00,6.95,-0.5,6.967962399,6.95,-0.5,6.967962399,10.00504,0.62772,10.02471235,0.33504,0.09772,0.349,9.67,0.53,9.684513411,12.09152,-0.33164,12.09606717,1.09152,0.31836,1.137,11,-0.65,11.01918781,6.12,-0.32,6.128360303,6.12,-0.32,6.128360303
27/04/2020 12:30,6.9,-0.48,6.916675502,6.9,-0.48,6.916675502,10.27984,0.62912,10.29907289,0.33984,0.09912,0.354,9.94,0.53,9.95411975,12.17248,-0.27136,12.17550433,1.09248,0.31864,1.138,11.08,-0.59,11.09569736,5.91,-0.26,5.915716356,5.91,-0.26,5.915716356
27/04/2020 13:00,6.98,-0.48,6.996484832,6.98,-0.48,6.996484832,10.19024,0.67632,10.21265881,0.33024,0.09632,0.344,9.86,0.58,9.877044092,12.14152,-0.20164,12.14319425,1.09152,0.31836,1.137,11.05,-0.52,11.06222853,5.72,0.24,5.725032751,5.72,0.24,5.725032751
27/04/2020 13:30,6.73,-0.34,6.738582937,6.73,-0.34,6.738582937,10.05448,0.67464,10.07708823,0.32448,0.09464,0.338,9.73,0.58,9.747271413,12.02248,-0.20136,12.02416613,1.09248,0.31864,1.138,10.93,-0.52,10.94236263,5.95,-0.18,5.952722066,5.95,-0.18,5.952722066
27/04/2020 14:00,6.63,-0.37,6.640316258,6.63,-0.37,6.640316258,9.98256,0.63408,10.00267772,0.32256,0.09408,0.336,9.66,0.54,9.675081395,12.13248,-0.29136,12.13597798,1.09248,0.31864,1.138,11.04,-0.61,11.05683951,5.98,-0.26,5.985649505,5.98,-0.26,5.985649505
27/04/2020 14:30,6.49,-0.36,6.499976923,6.49,-0.36,6.499976923,9.84024,0.60632,9.858901927,0.33024,0.09632,0.344,9.51,0.51,9.523665261,11.84152,-0.21164,11.84341114,1.09152,0.31836,1.137,10.75,-0.53,10.76305719,5.79,-0.31,5.798292852,5.79,-0.31,5.798292852
27/04/2020 15:00,6.44,-0.33,6.448449426,6.44,-0.33,6.448449426,9.69312,0.64716,9.714699759,0.33312,0.09716,0.347,9.36,0.55,9.376145263,11.79248,-0.21136,11.79437398,1.09248,0.31864,1.138,10.7,-0.53,10.71311813,5.58,-0.31,5.588604477,5.58,-0.31,5.588604477
27/04/2020 15:30,6.36,-0.28,6.366160538,6.36,-0.28,6.366160538,9.69696,0.77828,9.72814232,0.33696,0.09828,0.351,9.36,0.68,9.384668348,11.84152,-0.13164,11.84225169,1.09152,0.31836,1.137,10.75,-0.45,10.75941448,5.4,0.13,5.401564588,5.4,0.13,5.401564588
27/04/2020 16:00,6.51,-0.28,6.516018723,6.51,-0.28,6.516018723,9.81408,0.80744,9.847239491,0.33408,0.09744,0.348,9.48,0.71,9.506550373,11.98152,-0.06164,11.98167856,1.09152,0.31836,1.137,10.89,-0.38,10.89662792,5.25,0.32,5.25974334,5.25,0.32,5.25974334
27/04/2020 16:30,6.68,-0.28,6.685865688,6.68,-0.28,6.685865688,10.15216,0.80688,10.18417439,0.33216,0.09688,0.346,9.82,0.71,9.84563355,12.08248,-0.02136,12.08249888,1.09248,0.31864,1.138,10.99,-0.34,10.99525807,5.32,0.42,5.336553195,5.32,0.42,5.336553195
27/04/2020 17:00,6.72,0.15,6.721673899,6.72,0.15,6.721673899,10.81832,0.80576,10.84828543,0.32832,0.09576,0.342,10.49,0.71,10.51400019,12.31152,0.72836,12.33304638,1.09152,0.31836,1.137,11.22,0.41,11.22748859,5.32,0.61,5.354857608,5.32,0.61,5.354857608
27/04/2020 17:30,6.49,0.38,6.501115289,6.49,0.38,6.501115289,11.15216,0.85688,11.18503089,0.33216,0.09688,0.346,10.82,0.76,10.84665847,12.07248,0.94864,12.1096941,1.09248,0.31864,1.138,10.98,0.63,10.99805892,5.32,0.79,5.378336174,5.32,0.79,5.378336174
27/04/2020 18:00,6.31,0.52,6.331390053,6.31,0.52,6.331390053,11.29792,0.85856,11.33049521,0.33792,0.09856,0.352,10.96,0.76,10.98631876,11.92248,1.07864,11.97117344,1.09248,0.31864,1.138,10.83,0.76,10.85663392,5.37,0.79,5.427798817,5.37,0.79,5.427798817
27/04/2020 18:30,6.1,0.55,6.124744893,6.1,0.55,6.124744893,11.27984,0.85912,11.31250978,0.33984,0.09912,0.354,10.94,0.76,10.96636676,11.85152,1.09836,11.90230738,1.09152,0.31836,1.137,10.76,0.78,10.78823433,5.25,0.83,5.315204606,5.25,0.83,5.315204606
27/04/2020 19:00,6.2,0.55,6.224347355,6.2,0.55,6.224347355,11.01984,0.88912,11.0556505,0.33984,0.09912,0.354,10.68,0.79,10.70917831,11.54248,1.12864,11.59752874,1.09248,0.31864,1.138,10.45,0.81,10.48134533,5.1,0.87,5.173673743,5.1,0.87,5.173673743
27/04/2020 19:30,6.03,0.57,6.056880385,6.03,0.57,6.056880385,10.8008,0.9294,10.84071331,0.3408,0.0994,0.355,10.46,0.83,10.49287854,11.38152,1.13836,11.43830674,1.09152,0.31836,1.137,10.29,0.82,10.32262079,5,0.87,5.075125614,5,0.87,5.075125614
27/04/2020 20:00,5.9,0.57,5.927469949,5.9,0.57,5.927469949,10.496,0.958,10.53962903,0.336,0.098,0.35,10.16,0.86,10.19633267,11.29152,0.98836,11.33469362,1.09152,0.31836,1.137,10.2,0.67,10.22198122,4.95,0.87,5.025873058,4.95,0.87,5.025873058
27/04/2020 20:30,5.88,0.6,5.910532971,5.88,0.6,5.910532971,10.49408,0.97744,10.53950208,0.33408,0.09744,0.348,10.16,0.88,10.19803903,11.15152,1.02836,11.19883577,1.09152,0.31836,1.137,10.06,0.71,10.08502355,5.12,0.87,5.19339003,5.12,0.87,5.19339003
27/04/2020 21:00,5.88,0.45,5.897194248,5.88,0.45,5.897194248,10.67888,0.67884,10.70043465,0.33888,0.09884,0.353,10.34,0.58,10.35625415,11.34248,0.79864,11.37056192,1.09248,0.31864,1.138,10.25,0.48,10.26123287,4.97,0.73,5.023325592,4.97,0.73,5.023325592
27/04/2020 21:30,5.74,0.45,5.757612352,5.74,0.45,5.757612352,10.37312,0.61716,10.39146308,0.33312,0.09716,0.347,10.04,0.52,10.05345712,10.95152,0.76836,10.97844103,1.09152,0.31836,1.137,9.86,0.45,9.870263421,4.75,0.78,4.813616104,4.75,0.78,4.813616104
27/04/2020 22:00,5.46,0.5,5.482845976,5.46,0.5,5.482845976,9.70792,0.74856,9.736737277,0.33792,0.09856,0.352,9.37,0.65,9.392518299,10.52248,0.78864,10.55199215,1.09248,0.31864,1.138,9.43,0.47,9.441705354,4.58,0.75,4.641002047,4.58,0.75,4.641002047
27/04/2020 22:30,5.1,0.56,5.13065298,5.1,0.56,5.13065298,9.23736,0.76548,9.26902257,0.32736,0.09548,0.341,8.91,0.67,8.935155287,9.93152,0.93836,9.975751049,1.09152,0.31836,1.137,8.84,0.62,8.86171541,4.35,0.8,4.422951503,4.35,0.8,4.422951503
27/04/2020 23:00,4.8,0.56,4.832556259,4.8,0.56,4.832556259,8.65736,0.72548,8.68770415,0.32736,0.09548,0.341,8.33,0.63,8.353789559,9.52248,0.91864,9.566688288,1.09248,0.31864,1.138,8.43,0.6,8.45132534,4.08,0.78,4.153889743,4.08,0.78,4.153889743
27/04/2020 23:30,4.53,0.56,4.564482446,4.53,0.56,4.564482446,8.06928,0.71604,8.100987162,0.32928,0.09604,0.343,7.74,0.62,7.764792335,8.77152,1.07836,8.837557547,1.09152,0.31836,1.137,7.68,0.76,7.717512553,3.72,0.85,3.815874736,3.72,0.85,3.815874736
28/04/2020 00:00,4.21,0.6,4.252540417,4.21,0.6,4.252540417,7.5864,0.7752,7.625903225,0.3264,0.0952,0.34,7.26,0.68,7.29177619,8.45248,1.01864,8.513638799,1.09248,0.31864,1.138,7.36,0.7,7.393213104,3.51,0.85,3.611454001,3.51,0.85,3.611454001
28/04/2020 00:30,4.02,0.6,4.064529493,4.02,0.6,4.064529493,7.18024,0.72632,7.216882097,0.33024,0.09632,0.344,6.85,0.63,6.878909797,8.13152,0.97836,8.190165188,1.09152,0.31836,1.137,7.04,0.66,7.070869819,3.35,0.74,3.430757934,3.35,0.74,3.430757934
28/04/2020 01:00,3.91,0.6,3.955767941,3.91,0.6,3.955767941,6.95544,0.68492,6.989081556,0.32544,0.09492,0.339,6.63,0.59,6.656200117,7.91248,1.00864,7.976508911,1.09248,0.31864,1.138,6.82,0.69,6.854815825,3.15,0.86,3.265287124,3.15,0.86,3.265287124
28/04/2020 01:30,3.91,0.6,3.955767941,3.91,0.6,3.955767941,7.34544,0.63492,7.372829321,0.32544,0.09492,0.339,7.02,0.54,7.040738598,7.94152,1.00836,8.005281369,1.09152,0.31836,1.137,6.85,0.69,6.884664117,3.15,0.92,3.281600219,3.15,0.92,3.281600219
28/04/2020 02:00,4.05,0.6,4.094203219,4.05,0.6,4.094203219,7.4964,0.6852,7.527649832,0.3264,0.0952,0.34,7.17,0.59,7.194233802,8.02152,0.96836,8.07975892,1.09152,0.31836,1.137,6.93,0.65,6.960416654,3.51,0.92,3.62856721,3.51,0.92,3.62856721
28/04/2020 02:30,4.03,0.6,4.074420204,4.03,0.6,4.074420204,7.53352,0.65436,7.561885387,0.32352,0.09436,0.337,7.21,0.56,7.231714873,7.93248,0.99864,7.995093545,1.09248,0.31864,1.138,6.84,0.68,6.873718062,3.51,0.92,3.62856721,3.51,0.92,3.62856721
28/04/2020 03:00,3.97,0.6,4.015084059,3.97,0.6,4.015084059,7.19736,0.72548,7.233831087,0.32736,0.09548,0.341,6.87,0.63,6.898825987,7.80152,0.99836,7.865140622,1.09152,0.31836,1.137,6.71,0.68,6.744368021,3.41,0.9,3.52676906,3.41,0.9,3.52676906
28/04/2020 03:30,3.97,0.57,4.01071066,3.97,0.57,4.01071066,7.10352,0.67436,7.135457785,0.32352,0.09436,0.337,6.78,0.58,6.804763038,7.57152,1.15836,7.659615721,1.09152,0.31836,1.137,6.48,0.84,6.534217627,3.41,0.9,3.52676906,3.41,0.9,3.52676906
28/04/2020 04:00,3.92,0.57,3.961224558,3.92,0.57,3.961224558,6.90408,0.78744,6.948840364,0.33408,0.09744,0.348,6.57,0.69,6.606133514,7.65248,0.97864,7.714803069,1.09248,0.31864,1.138,6.56,0.66,6.593117624,3.39,0.85,3.494939198,3.39,0.85,3.494939198
28/04/2020 04:30,3.97,0.47,3.997724353,3.97,0.47,3.997724353,6.776,0.818,6.825195968,0.336,0.098,0.35,6.44,0.72,6.480123456,7.51152,1.04836,7.584325375,1.09152,0.31836,1.137,6.42,0.73,6.461369824,3.2,0.89,3.321460522,3.2,0.89,3.321460522
28/04/2020 05:00,4.07,0.37,4.086783576,4.07,0.37,4.086783576,6.556,0.818,6.60683434,0.336,0.098,0.35,6.22,0.72,6.261533359,7.39152,1.04836,7.465495737,1.09152,0.31836,1.137,6.3,0.73,6.342152631,3.11,0.89,3.234841573,3.11,0.89,3.234841573
28/04/2020 05:30,4.15,0.33,4.163099807,4.15,0.33,4.163099807,6.68696,0.76828,6.730950022,0.33696,0.09828,0.351,6.35,0.67,6.385248625,7.44152,1.07836,7.519247316,1.09152,0.31836,1.137,6.35,0.76,6.3953186,3.18,0.78,3.274263276,3.18,0.78,3.274263276
28/04/2020 06:00,4.15,0.42,4.171198868,4.15,0.42,4.171198868,6.55216,0.98688,6.626064654,0.33216,0.09688,0.346,6.22,0.89,6.283351017,7.28152,1.34836,7.40530946,1.09152,0.31836,1.137,6.19,1.03,6.275109561,3.5,0.78,3.585861124,3.5,0.78,3.585861124
28/04/2020 06:30,4.68,0.27,4.687781992,4.68,0.27,4.687781992,6.7908,1.0494,6.871404878,0.3408,0.0994,0.355,6.45,0.95,6.519585876,7.67248,1.34864,7.790107778,1.09248,0.31864,1.138,6.58,1.03,6.660127626,4.04,0.65,4.091955523,4.04,0.65,4.091955523
28/04/2020 07:00,5.15,0.18,5.153144671,5.15,0.18,5.153144671,7.15464,0.99052,7.222880547,0.34464,0.10052,0.359,6.81,0.89,6.867910891,8.22152,1.12836,8.298589483,1.09152,0.31836,1.137,7.13,0.81,7.175862318,3.93,0.61,3.977059215,3.93,0.61,3.977059215
28/04/2020 07:30,5.7,-0.24,5.705050394,5.7,-0.24,5.705050394,7.65272,0.98996,7.716485223,0.34272,0.09996,0.357,7.31,0.89,7.363979902,9.40152,0.72836,9.429691755,1.09152,0.31836,1.137,8.31,0.41,8.320108172,4.56,0.47,4.584157502,4.56,0.47,4.584157502
28/04/2020 08:00,6.14,-0.29,6.146844719,6.14,-0.29,6.146844719,8.23888,0.92884,8.291072753,0.33888,0.09884,0.353,7.9,0.83,7.943481604,10.06344,0.56892,10.07950865,1.09344,0.31892,1.139,8.97,0.25,8.973483159,5.08,0.32,5.090068762,5.08,0.32,5.090068762
28/04/2020 08:30,6.6,-0.42,6.613350134,6.6,-0.42,6.613350134,8.85464,0.83052,8.893503978,0.34464,0.10052,0.359,8.51,0.73,8.541252836,11.14344,-0.03108,11.14348334,1.09344,0.31892,1.139,10.05,-0.35,10.05609268,5.44,0,5.44,5.44,0,5.44
28/04/2020 09:00,6.84,-0.44,6.854137437,6.84,-0.44,6.854137437,9.40272,0.75996,9.433381292,0.34272,0.09996,0.357,9.06,0.66,9.084007926,11.82248,-0.13136,11.82320975,1.09248,0.31864,1.138,10.73,-0.45,10.73943201,5.79,-0.25,5.795394723,5.79,-0.25,5.795394723
28/04/2020 09:30,7.12,-0.5,7.137534588,7.12,-0.5,7.137534588,9.8808,0.6994,9.905522147,0.3408,0.0994,0.355,9.54,0.6,9.558849303,12.32344,-0.26108,12.32620526,1.09344,0.31892,1.139,11.23,-0.58,11.24496776,6.18,-0.28,6.18633979,6.18,-0.28,6.18633979
28/04/2020 10:00,7.31,-0.47,7.325093856,7.31,-0.47,7.325093856,10.15888,0.75884,10.18718219,0.33888,0.09884,0.353,9.82,0.66,9.842154236,12.7044,-0.2608,12.70707661,1.0944,0.3192,1.14,11.61,-0.58,11.62447848,6.14,-0.28,6.146381049,6.14,-0.28,6.146381049
28/04/2020 10:30,7.39,-0.4,7.400817522,7.39,-0.4,7.400817522,10.28504,0.77772,10.31440237,0.33504,0.09772,0.349,9.95,0.68,9.973209112,12.9844,-0.2008,12.98595256,1.0944,0.3192,1.14,11.89,-0.52,11.90136547,6.1,0.22,6.103965924,6.1,0.22,6.103965924
28/04/2020 11:00,7.47,-0.4,7.480701839,7.47,-0.4,7.480701839,10.5656,0.7308,10.59084378,0.3456,0.1008,0.36,10.22,0.63,10.2393994,13.31536,-0.33052,13.31946153,1.09536,0.31948,1.141,12.22,-0.65,12.23727502,6.54,-0.3,6.546877118,6.54,-0.3,6.546877118
28/04/2020 11:30,7.67,-0.44,7.682610234,7.67,-0.44,7.682610234,10.85752,0.71136,10.88079839,0.34752,0.10136,0.362,10.51,0.61,10.52768731,13.48344,-0.41108,13.489705,1.09344,0.31892,1.139,12.39,-0.73,12.41148662,6.52,-0.3,6.526898191,6.52,-0.3,6.526898191
28/04/2020 12:00,7.61,-0.41,7.621036675,7.61,-0.41,7.621036675,11.0404,0.7122,11.06334764,0.3504,0.1022,0.365,10.69,0.61,10.70738997,13.7944,-0.4408,13.80144108,1.0944,0.3192,1.14,12.7,-0.76,12.72271984,6.47,-0.27,6.475631243,6.47,-0.27,6.475631243
28/04/2020 12:30,7.67,-0.44,7.682610234,7.67,-0.44,7.682610234,11.18656,0.71108,11.20913732,0.34656,0.10108,0.361,10.84,0.61,10.85714972,13.94536,-0.40052,13.95111041,1.09536,0.31948,1.141,12.85,-0.72,12.8701554,6.77,-0.25,6.77461438,6.77,-0.25,6.77461438
28/04/2020 13:00,7.72,-0.44,7.732528694,7.72,-0.44,7.732528694,11.21984,0.70912,11.24222668,0.33984,0.09912,0.354,10.88,0.61,10.89708677,14.01344,-0.34108,14.01759024,1.09344,0.31892,1.139,12.92,-0.66,12.9368466,6.8,0.13,6.801242534,6.8,0.13,6.801242534
28/04/2020 13:30,7.56,-0.38,7.56954424,7.56,-0.38,7.56954424,11.40752,0.71136,11.42967828,0.34752,0.10136,0.362,11.06,0.61,11.07680911,13.8044,-0.2508,13.80667809,1.0944,0.3192,1.14,12.71,-0.57,12.72277485,6.8,0.13,6.801242534,6.8,0.13,6.801242534
28/04/2020 14:00,7.35,-0.33,7.357404434,7.35,-0.33,7.357404434,11.11904,0.73472,11.14328785,0.35904,0.10472,0.374,10.76,0.63,10.77842753,13.61536,-0.25052,13.61766456,1.09536,0.31948,1.141,12.52,-0.57,12.53296852,7.05,-0.32,7.057258675,7.05,-0.32,7.057258675
28/04/2020 14:30,7.17,-0.29,7.175862318,7.17,-0.29,7.175862318,10.96672,0.70696,10.98948315,0.36672,0.10696,0.382,10.6,0.6,10.61696755,13.59344,-0.29108,13.59655613,1.09344,0.31892,1.139,12.5,-0.61,12.51487515,6.75,-0.27,6.755397842,6.75,-0.27,6.755397842
28/04/2020 15:00,7.12,-0.26,7.124745609,7.12,-0.26,7.124745609,10.78424,0.70332,10.80715001,0.35424,0.10332,0.369,10.43,0.6,10.44724366,13.7444,-0.3108,13.74791359,1.0944,0.3192,1.14,12.65,-0.63,12.66567803,6.61,-0.29,6.616358515,6.61,-0.29,6.616358515
28/04/2020 15:30,7.12,-0.24,7.124043795,7.12,-0.24,7.124043795,11.04464,0.63052,11.06262303,0.10464,0.03052,0.109,10.94,0.6,10.95644103,13.3044,-0.0908,13.30470984,1.0944,0.3192,1.14,12.21,-0.41,12.21688176,6.41,-0.26,6.415270844,6.41,-0.26,6.415270844
28/04/2020 16:00,7.14,-0.24,7.144032475,7.14,-0.24,7.144032475,11.23,0.6,11.24601707,0,0,0,11.23,0.6,11.24601707,13.23344,-0.07108,13.23363089,1.09344,0.31892,1.139,12.14,-0.39,12.1462628,6.2,0.32,6.208252572,6.2,0.32,6.208252572
28/04/2020 16:30,7.33,-0.24,7.333928006,7.33,-0.24,7.333928006,11.65,0.6,11.66544041,0,0,0,11.65,0.6,11.66544041,13.4344,-0.0308,13.43443531,1.0944,0.3192,1.14,12.34,-0.35,12.34496254,6.2,0.4,6.212889827,6.2,0.4,6.212889827
28/04/2020 17:00,7.27,0.29,7.275781745,7.27,0.29,7.275781745,12.14,0.6,12.15481797,0,0,0,12.14,0.6,12.15481797,13.6944,0.7392,13.71433586,1.0944,0.3192,1.14,12.6,0.42,12.60699806,6.15,0.57,6.17635815,6.15,0.57,6.17635815
28/04/2020 17:30,7.34,0.36,7.348823035,7.34,0.36,7.348823035,12.66,0.58,12.67327898,0,0,0,12.66,0.58,12.67327898,13.4344,0.8592,13.46184712,1.0944,0.3192,1.14,12.34,0.54,12.35180958,6.17,0.71,6.210716545,6.17,0.71,6.210716545
28/04/2020 18:00,6.83,0.56,6.852919086,6.83,0.56,6.852919086,12.74,0.63,12.75556741,0,0,0,12.74,0.63,12.75556741,13.17344,1.01892,13.21278621,1.09344,0.31892,1.139,12.08,0.7,12.10026446,6.11,0.74,6.15464865,6.11,0.74,6.15464865
28/04/2020 18:30,6.72,0.58,6.744983321,6.72,0.58,6.744983321,12.49,0.65,12.50690209,0,0,0,12.49,0.65,12.50690209,12.95248,1.03864,12.99405676,1.09248,0.31864,1.138,11.86,0.72,11.88183488,5.95,0.82,6.006238424,5.95,0.82,6.006238424
28/04/2020 19:00,6.57,0.61,6.598257346,6.57,0.61,6.598257346,12.06,0.71,12.08088159,0,0,0,12.06,0.71,12.08088159,12.6344,1.0592,12.67872107,1.0944,0.3192,1.14,11.54,0.74,11.56370183,5.74,0.84,5.801137819,5.74,0.84,5.801137819
28/04/2020 19:30,6.37,0.61,6.399140567,6.37,0.61,6.399140567,11.61,0.71,11.63168947,0,0,0,11.61,0.71,11.63168947,12.14248,1.11864,12.19389913,1.09248,0.31864,1.138,11.05,0.8,11.07892143,5.5,0.86,5.566830337,5.5,0.86,5.566830337
28/04/2020 20:00,6.27,0.64,6.302578837,6.27,0.64,6.302578837,11.23,0.79,11.25775288,0,0,0,11.23,0.79,11.25775288,12.27248,0.94864,12.30908945,1.09248,0.31864,1.138,11.18,0.63,11.19773638,5.58,0.84,5.642871609,5.58,0.84,5.642871609
28/04/2020 20:30,6.31,0.6,6.338461959,6.31,0.6,6.338461959,11.27,0.77,11.29627372,0,0,0,11.27,0.77,11.29627372,12.10536,0.92948,12.14099147,1.09536,0.31948,1.141,11.01,0.61,11.02688533,5.65,0.81,5.707766639,5.65,0.81,5.707766639
28/04/2020 21:00,6.14,0.53,6.162832141,6.14,0.53,6.162832141,11.07,0.59,11.08571152,0,0,0,11.07,0.59,11.08571152,11.7344,0.8492,11.7650875,1.0944,0.3192,1.14,10.64,0.53,10.65319201,5.34,0.74,5.391029586,5.34,0.74,5.391029586
28/04/2020 21:30,5.94,0.51,5.961853739,5.94,0.51,5.961853739,10.75,0.59,10.76617852,0,0,0,10.75,0.59,10.76617852,11.4344,0.8292,11.46442654,1.0944,0.3192,1.14,10.34,0.51,10.35256973,5.21,0.77,5.266592826,5.21,0.77,5.266592826
28/04/2020 22:00,5.64,0.56,5.667733233,5.64,0.56,5.667733233,10.16,0.62,10.17889974,0,0,0,10.16,0.62,10.17889974,10.87536,0.87948,10.9108634,1.09536,0.31948,1.141,9.78,0.56,9.7960196,4.94,0.77,4.999649988,4.94,0.77,4.999649988
28/04/2020 22:30,5.35,0.59,5.382434393,5.35,0.59,5.382434393,9.76,0.62,9.779672796,0,0,0,9.76,0.62,9.779672796,10.3444,0.9892,10.39158929,1.0944,0.3192,1.14,9.25,0.67,9.274233122,4.69,0.8,4.757741061,4.69,0.8,4.757741061
28/04/2020 23:00,4.97,0.61,5.007294679,4.97,0.61,5.007294679,9.07,0.65,9.093261241,0,0,0,9.07,0.65,9.093261241,9.84536,0.98948,9.894957514,1.09536,0.31948,1.141,8.75,0.67,8.775613939,4.3,0.86,4.385156782,4.3,0.86,4.385156782
28/04/2020 23:30,4.64,0.61,4.679925213,4.64,0.61,4.679925213,8.45,0.65,8.474963127,0,0,0,8.45,0.65,8.474963127,9.0544,1.0192,9.11158208,1.0944,0.3192,1.14,7.96,0.7,7.990719617,4,0.86,4.091405626,4,0.86,4.091405626
29/04/2020 00:00,4.33,0.61,4.372756568,4.33,0.61,4.372756568,7.84,0.68,7.869434541,0,0,0,7.84,0.68,7.869434541,8.78536,0.94948,8.836518692,1.09536,0.31948,1.141,7.69,0.63,7.715763086,3.73,0.84,3.823414704,3.73,0.84,3.823414704
29/04/2020 00:30,4.1,0.61,4.145129672,4.1,0.61,4.145129672,7.44,0.7,7.472857553,0,0,0,7.44,0.7,7.472857553,8.47632,0.94976,8.529363681,1.09632,0.31976,1.142,7.38,0.63,7.406841432,3.59,0.82,3.682458418,3.59,0.82,3.682458418
29/04/2020 01:00,4,0.61,4.046245173,4,0.61,4.046245173,7.32,0.7,7.353393774,0,0,0,7.32,0.7,7.353393774,8.28536,0.92948,8.337333111,1.09536,0.31948,1.141,7.19,0.61,7.215829821,3.47,0.87,3.577401291,3.47,0.87,3.577401291
29/04/2020 01:30,4.04,0.61,4.085792457,4.04,0.61,4.085792457,7.74,0.68,7.769813383,0,0,0,7.74,0.68,7.769813383,8.16536,0.99948,8.226303192,1.09536,0.31948,1.141,7.07,0.68,7.102626275,3.47,0.89,3.582317686,3.47,0.89,3.582317686
29/04/2020 02:00,4.2,0.61,4.244066446,4.2,0.61,4.244066446,7.99,0.68,8.018883962,0,0,0,7.99,0.68,8.018883962,8.33632,0.96976,8.392536303,1.09632,0.31976,1.142,7.24,0.65,7.269119617,3.96,0.86,4.052307984,3.96,0.86,4.052307984
29/04/2020 02:30,4.21,0.58,4.249764699,4.21,0.58,4.249764699,7.99,0.63,8.014798812,0,0,0,7.99,0.63,8.014798812,8.42536,0.93948,8.477577118,1.09536,0.31948,1.141,7.33,0.62,7.356174277,3.99,0.88,4.085890356,3.99,0.88,4.085890356
29/04/2020 03:00,4.21,0.56,4.247081351,4.21,0.56,4.247081351,7.78,0.63,7.805466033,0,0,0,7.78,0.63,7.805466033,8.31536,0.98948,8.374024277,1.09536,0.31948,1.141,7.22,0.67,7.251020618,3.84,0.88,3.939543121,3.84,0.88,3.939543121
29/04/2020 03:30,4.17,0.56,4.207433897,4.17,0.56,4.207433897,7.61,0.6,7.633616443,0,0,0,7.61,0.6,7.633616443,8.01632,1.08976,8.09005335,1.09632,0.31976,1.142,6.92,0.77,6.962707807,3.84,0.84,3.930801445,3.84,0.84,3.930801445
29/04/2020 04:00,4.12,0.54,4.155237659,4.12,0.54,4.155237659,7.52,0.58,7.542333856,0,0,0,7.52,0.58,7.542333856,8.01536,0.96948,8.073777765,1.09536,0.31948,1.141,6.92,0.65,6.950460416,3.72,0.84,3.81365966,3.72,0.84,3.81365966
29/04/2020 04:30,4.19,0.47,4.216277979,4.19,0.47,4.216277979,7.33,0.62,7.356174277,0,0,0,7.33,0.62,7.356174277,7.8344,1.0492,7.904343363,1.0944,0.3192,1.14,6.74,0.73,6.779417379,3.58,0.87,3.684195977,3.58,0.87,3.684195977
29/04/2020 05:00,4.25,0.4,4.268782028,4.25,0.4,4.268782028,7.05,0.65,7.079901129,0,0,0,7.05,0.65,7.079901129,7.78536,1.04948,7.855777403,1.09536,0.31948,1.141,6.69,0.73,6.729710246,3.39,0.87,3.49985714,3.39,0.87,3.49985714
29/04/2020 05:30,4.36,0.38,4.376528304,4.36,0.38,4.376528304,7.06,0.65,7.089858955,0,0,0,7.06,0.65,7.089858955,7.72536,1.06948,7.799036774,1.09536,0.31948,1.141,6.63,0.75,6.672285965,3.66,0.78,3.742191871,3.66,0.78,3.742191871
29/04/2020 06:00,4.42,0.44,4.441846463,4.42,0.44,4.441846463,6.84,0.93,6.902934159,0,0,0,6.84,0.93,6.902934159,7.62536,1.33948,7.742113523,1.09536,0.31948,1.141,6.53,1.02,6.609183005,3.72,0.89,3.82498366,3.72,0.89,3.82498366
29/04/2020 06:30,5.01,0.3,5.018973999,5.01,0.3,5.018973999,7.12,0.93,7.180480485,0,0,0,7.12,0.93,7.180480485,8.07536,1.22948,8.168418464,1.09536,0.31948,1.141,6.98,0.91,7.039069541,4.15,0.78,4.222665035,4.15,0.78,4.222665035
29/04/2020 07:00,5.34,0.24,5.345390538,5.34,0.24,5.345390538,7.54,0.86,7.588886611,0,0,0,7.54,0.86,7.588886611,8.6644,1.0392,8.726497808,1.0944,0.3192,1.14,7.57,0.72,7.604163333,4.25,0.68,4.304056226,4.25,0.68,4.304056226
29/04/2020 07:30,5.9,-0.3,5.907622195,5.9,-0.3,5.907622195,8.02,0.79,8.058815049,0,0,0,8.02,0.79,8.058815049,9.7044,0.7192,9.731013719,1.0944,0.3192,1.14,8.61,0.4,8.619286513,4.81,0.56,4.842489029,4.81,0.56,4.842489029
29/04/2020 08:00,6.39,-0.38,6.401288933,6.39,-0.38,6.401288933,8.52,0.75,8.552946861,0,0,0,8.52,0.75,8.552946861,10.3844,0.3592,10.39061057,1.0944,0.3192,1.14,9.29,0.04,9.290086114,5.43,0.36,5.441920617,5.43,0.36,5.441920617
29/04/2020 08:30,6.96,-0.52,6.979398255,6.96,-0.52,6.979398255,9.11,0.64,9.132453121,0,0,0,9.11,0.64,9.132453121,11.33344,-0.10108,11.33389074,1.09344,0.31892,1.139,10.24,-0.42,10.24860966,5.72,0.09,5.720707998,5.72,0.09,5.720707998
29/04/2020 09:00,7.14,-0.54,7.160391051,7.14,-0.54,7.160391051,9.62,0.62,9.639958506,0,0,0,9.62,0.62,9.639958506,11.32904,-0.31028,11.33328818,0.47904,0.13972,0.499,10.85,-0.45,10.85932779,6.48,-0.29,6.486485952,6.48,-0.29,6.486485952
29/04/2020 09:30,7.34,-0.54,7.359836955,7.34,-0.54,7.359836955,9.94,0.62,9.959317246,0,0,0,9.94,0.62,9.959317246,11.69408,-0.38756,11.70050041,0.45408,0.13244,0.473,11.24,-0.52,11.25202204,6.87,-0.29,6.876118091,6.87,-0.29,6.876118091
29/04/2020 10:00,7.54,-0.58,7.56227479,7.54,-0.58,7.56227479,10.32,0.58,10.3362856,0,0,0,10.32,0.58,10.3362856,12.15408,-0.43756,12.16195377,0.45408,0.13244,0.473,11.7,-0.57,11.71387639,7.18,-0.33,7.187579565,7.18,-0.33,7.187579565
29/04/2020 10:30,7.7,-0.58,7.721813259,7.7,-0.58,7.721813259,10.42,0.62,10.438429,0,0,0,10.42,0.62,10.438429,12.21216,-0.37812,12.21801238,0.45216,0.13188,0.471,11.76,-0.51,11.77105348,6.98,0.31,6.986880563,6.98,0.31,6.986880563
29/04/2020 11:00,7.83,-0.58,7.851452095,7.83,-0.58,7.851452095,10.68,0.59,10.6962844,0,0,0,10.68,0.59,10.6962844,12.54736,-0.55952,12.55982904,0.44736,0.13048,0.466,12.1,-0.69,12.11965759,7.45,-0.37,7.459182261,7.45,-0.37,7.459182261
29/04/2020 11:30,7.92,-0.62,7.944230611,7.92,-0.62,7.944230611,10.97,0.57,10.98479859,0,0,0,10.97,0.57,10.98479859,12.78408,-0.53756,12.79537699,0.45408,0.13244,0.473,12.33,-0.67,12.34819015,7.63,-0.41,7.641007787,7.63,-0.41,7.641007787
29/04/2020 12:00,7.99,-0.65,8.016395699,7.99,-0.65,8.016395699,11.25,0.53,11.26247752,0,0,0,11.25,0.53,11.26247752,12.93832,-0.55924,12.95040053,0.44832,0.13076,0.467,12.49,-0.69,12.50904473,7.41,-0.41,7.421334112,7.41,-0.41,7.421334112
29/04/2020 12:30,8.09,-0.68,8.118528192,8.09,-0.68,8.118528192,11.41,0.51,11.42139221,0,0,0,11.41,0.51,11.42139221,13.12736,-0.57952,13.14014551,0.44736,0.13048,0.466,12.68,-0.71,12.6998622,7.8,-0.38,7.809250924,7.8,-0.38,7.809250924
29/04/2020 13:00,8.06,-0.58,8.08084154,8.06,-0.58,8.08084154,11.75,0.51,11.76106288,0,0,0,11.75,0.51,11.76106288,13.1864,-0.5798,13.19914062,0.4464,0.1302,0.465,12.74,-0.71,12.75976881,7.74,-0.33,7.74703169,7.74,-0.33,7.74703169
29/04/2020 13:30,7.94,-0.52,7.957009488,7.94,-0.52,7.957009488,11.56,0.51,11.57124453,0,0,0,11.56,0.51,11.57124453,13.41528,-0.40096,13.42127067,0.78528,0.22904,0.818,12.63,-0.63,12.64570283,7.28,-0.33,7.287475557,7.28,-0.33,7.287475557
29/04/2020 14:00,7.85,-0.56,7.869949174,7.85,-0.56,7.869949174,11.22,0.55,11.2334723,0,0,0,11.22,0.55,11.2334723,13.67152,-0.39164,13.67712839,1.09152,0.31836,1.137,12.58,-0.71,12.60001984,7.3,-0.41,7.311504633,7.3,-0.41,7.311504633
29/04/2020 14:30,7.68,-0.53,7.698266039,7.68,-0.53,7.698266039,11.54,0.55,11.55309915,0,0,0,11.54,0.55,11.55309915,13.73152,-0.29164,13.73461668,1.09152,0.31836,1.137,12.64,-0.61,12.65471059,7.18,-0.35,7.188525579,7.18,-0.35,7.188525579
29/04/2020 15:00,7.6,-0.48,7.615142809,7.6,-0.48,7.615142809,11.31,0.6,11.32590394,0,0,0,11.31,0.6,11.32590394,13.94248,-0.33136,13.94641703,1.09248,0.31864,1.138,12.85,-0.65,12.86642919,6.9,-0.35,6.908871109,6.9,-0.35,6.908871109
29/04/2020 15:30,7.66,-0.44,7.672626669,7.66,-0.44,7.672626669,11.45,0.63,11.46731878,0,0,0,11.45,0.63,11.46731878,13.88152,-0.27164,13.88417753,1.09152,0.31836,1.137,12.79,-0.59,12.80360106,6.72,0.14,6.721458175,6.72,0.14,6.721458175
29/04/2020 16:00,7.66,-0.44,7.672626669,7.66,-0.44,7.672626669,11.29,0.63,11.30756384,0,0,0,11.29,0.63,11.30756384,13.68248,-0.22136,13.6842705,1.09248,0.31864,1.138,12.59,-0.54,12.6015753,6.39,0.37,6.400703086,6.39,0.37,6.400703086
29/04/2020 16:30,7.36,-0.41,7.371410991,7.36,-0.41,7.371410991,11.04,0.71,11.06280706,0,0,0,11.04,0.71,11.06280706,13.19152,-0.15164,13.19239154,1.09152,0.31836,1.137,12.1,-0.47,12.10912466,6.15,0.42,6.164324781,6.15,0.42,6.164324781
29/04/2020 17:00,7.19,-0.09,7.19056326,7.19,-0.09,7.19056326,11.34,0.69,11.36097267,0,0,0,11.34,0.69,11.36097267,13.19248,0.31864,13.19632752,1.09248,0.31864,1.138,12.1,0,12.1,5.98,0.57,6.007104128,5.98,0.57,6.007104128
29/04/2020 17:30,7.1,0.35,7.108621526,7.1,0.35,7.108621526,11.68,0.67,11.69920083,0,0,0,11.68,0.67,11.69920083,12.87248,0.83864,12.8997697,1.09248,0.31864,1.138,11.78,0.52,11.79147149,5.78,0.73,5.825916237,5.78,0.73,5.825916237
29/04/2020 18:00,6.74,0.5,6.758520548,6.74,0.5,6.758520548,11.79,0.67,11.80902197,0,0,0,11.79,0.67,11.80902197,12.82248,0.93864,12.85678958,1.09248,0.31864,1.138,11.73,0.62,11.74637391,5.76,0.77,5.811239111,5.76,0.77,5.811239111
29/04/2020 18:30,6.54,0.5,6.559085302,6.54,0.5,6.559085302,11.7,0.71,11.72152294,0,0,0,11.7,0.71,11.72152294,12.28152,1.01836,12.3236679,1.09152,0.31836,1.137,11.19,0.7,11.21187317,5.51,0.83,5.572162955,5.51,0.83,5.572162955
29/04/2020 19:00,6.17,0.56,6.195361168,6.17,0.56,6.195361168,11.06,0.76,11.08608136,0,0,0,11.06,0.76,11.08608136,11.85248,1.07864,11.90145984,1.09248,0.31864,1.138,10.76,0.76,10.78680676,5.26,0.85,5.328236106,5.26,0.85,5.328236106
29/04/2020 19:30,6.06,0.58,6.087692502,6.06,0.58,6.087692502,10.76,0.82,10.79120012,0,0,0,10.76,0.82,10.79120012,11.53248,1.07864,11.5828131,1.09248,0.31864,1.138,10.44,0.76,10.46762628,5.21,0.9,5.287163701,5.21,0.9,5.287163701
29/04/2020 20:00,5.88,0.61,5.911556479,5.88,0.61,5.911556479,10.64,0.85,10.67389807,0,0,0,10.64,0.85,10.67389807,11.53248,0.97864,11.57392894,1.09248,0.31864,1.138,10.44,0.66,10.46084127,5.17,0.9,5.2477519,5.17,0.9,5.2477519
29/04/2020 20:30,6.03,0.61,6.060775528,6.03,0.61,6.060775528,10.69,0.85,10.72374002,0,0,0,10.69,0.85,10.72374002,11.57152,0.97836,11.61280601,1.09152,0.31836,1.137,10.48,0.66,10.50076188,5.36,0.86,5.428554135,5.36,0.86,5.428554135
29/04/2020 21:00,6.03,0.53,6.053247063,6.03,0.53,6.053247063,10.73,0.72,10.75412944,0,0,0,10.73,0.72,10.75412944,11.69248,0.86864,11.72470145,1.09248,0.31864,1.138,10.6,0.55,10.61425928,5.24,0.81,5.302235378,5.24,0.81,5.302235378
29/04/2020 21:30,6.08,0.49,6.099713108,6.08,0.49,6.099713108,10.84,0.57,10.85497582,0,0,0,10.84,0.57,10.85497582,11.69152,0.75836,11.71608936,1.09152,0.31836,1.137,10.6,0.44,10.60912815,5.18,0.81,5.242947644,5.18,0.81,5.242947644
29/04/2020 22:00,5.78,0.51,5.802456376,5.78,0.51,5.802456376,10.2,0.61,10.21822392,0,0,0,10.2,0.61,10.21822392,11.05248,0.79864,11.08129686,1.09248,0.31864,1.138,9.96,0.48,9.971559557,4.94,0.81,5.00596644,4.94,0.81,5.00596644
29/04/2020 22:30,5.54,0.53,5.565294242,5.54,0.53,5.565294242,9.7,0.61,9.719161486,0,0,0,9.7,0.61,9.719161486,10.46152,0.92836,10.50263077,1.09152,0.31836,1.137,9.37,0.61,9.389834929,4.63,0.83,4.703806969,4.63,0.83,4.703806969
29/04/2020 23:00,5.19,0.56,5.22012452,5.19,0.56,5.22012452,9.14,0.67,9.164523992,0,0,0,9.14,0.67,9.164523992,9.93248,0.95864,9.978634656,1.09248,0.31864,1.138,8.84,0.64,8.863137142,4.25,0.86,4.336138835,4.25,0.86,4.336138835
29/04/2020 23:30,4.75,0.59,4.786501854,4.75,0.59,4.786501854,8.48,0.67,8.506426982,0,0,0,8.48,0.67,8.506426982,9.10248,1.06864,9.164995014,1.09248,0.31864,1.138,8.01,0.75,8.045035736,4.01,0.86,4.101182756,4.01,0.86,4.101182756
