Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
30/04/2020 00:00,4.49,0.56,4.524787288,4.49,0.56,4.524787288,7.95,0.65,7.976528067,0,0,0,7.95,0.65,7.976528067,8.75152,0.98836,8.807153785,1.09152,0.31836,1.137,7.66,0.67,7.689245737,3.76,0.82,3.848376281,3.76,0.82,3.848376281
30/04/2020 00:30,4.32,0.59,4.36010321,4.32,0.59,4.36010321,7.52,0.69,7.551589237,0,0,0,7.52,0.69,7.551589237,8.40152,0.98836,8.459455881,1.09152,0.31836,1.137,7.31,0.67,7.340640299,3.61,0.82,3.701958941,3.61,0.82,3.701958941
30/04/2020 01:00,4.12,0.59,4.162030754,4.12,0.59,4.162030754,7.24,0.74,7.277719423,0,0,0,7.24,0.74,7.277719423,8.26248,0.98864,8.321417235,1.09248,0.31864,1.138,7.17,0.67,7.201236005,3.43,0.91,3.54866172,3.43,0.91,3.54866172
30/04/2020 01:30,4.12,0.59,4.162030754,4.12,0.59,4.162030754,7.64,0.72,7.673851706,0,0,0,7.64,0.72,7.673851706,8.13152,1.01836,8.195039634,1.09152,0.31836,1.137,7.04,0.7,7.074715542,3.43,0.94,3.556472972,3.43,0.94,3.556472972
30/04/2020 02:00,4.27,0.59,4.310568408,4.27,0.59,4.310568408,7.94,0.72,7.972578002,0,0,0,7.94,0.72,7.972578002,8.32152,1.01836,8.383600193,1.09152,0.31836,1.137,7.23,0.7,7.263807542,3.92,0.94,4.031128874,3.92,0.94,4.031128874
30/04/2020 02:30,4.27,0.59,4.310568408,4.27,0.59,4.310568408,7.94,0.7,7.970796698,0,0,0,7.94,0.7,7.970796698,8.41248,0.97864,8.469212242,1.09248,0.31864,1.138,7.32,0.66,7.349693871,3.95,0.94,4.06030787,3.95,0.94,4.06030787
30/04/2020 03:00,4.17,0.59,4.211531788,4.17,0.59,4.211531788,7.67,0.7,7.701876395,0,0,0,7.67,0.7,7.701876395,8.28152,0.97836,8.339110372,1.09152,0.31836,1.137,7.19,0.66,7.220228528,3.81,0.89,3.912569488,3.81,0.89,3.912569488
30/04/2020 03:30,4.17,0.56,4.207433897,4.17,0.56,4.207433897,7.67,0.66,7.698343978,0,0,0,7.67,0.66,7.698343978,8.04152,1.14836,8.123101292,1.09152,0.31836,1.137,6.95,0.83,6.999385687,3.81,0.89,3.912569488,3.81,0.89,3.912569488
30/04/2020 04:00,4.12,0.56,4.157884077,4.12,0.56,4.157884077,7.49,0.62,7.515617074,0,0,0,7.49,0.62,7.515617074,8.07248,0.94864,8.12802874,1.09248,0.31864,1.138,6.98,0.63,7.008373563,3.69,0.89,3.795813483,3.69,0.89,3.795813483
30/04/2020 04:30,4.18,0.48,4.207469548,4.18,0.48,4.207469548,7.34,0.62,7.366138744,0,0,0,7.34,0.62,7.366138744,7.86152,1.00836,7.925924968,1.09152,0.31836,1.137,6.77,0.69,6.805071638,3.55,0.85,3.65034245,3.55,0.85,3.65034245
30/04/2020 05:00,4.27,0.42,4.290606018,4.27,0.42,4.290606018,7.16,0.63,7.187663042,0,0,0,7.16,0.63,7.187663042,7.70152,1.05836,7.773900964,1.09152,0.31836,1.137,6.61,0.74,6.651293107,3.39,0.87,3.49985714,3.39,0.87,3.49985714
30/04/2020 05:30,4.38,0.42,4.400090908,4.38,0.42,4.400090908,7.05,0.76,7.090846212,0,0,0,7.05,0.76,7.090846212,7.70248,1.11864,7.783286812,1.09248,0.31864,1.138,6.61,0.8,6.658235502,3.56,0.87,3.664764658,3.56,0.87,3.664764658
30/04/2020 06:00,4.36,0.46,4.384198901,4.36,0.46,4.384198901,6.82,0.97,6.888635569,0,0,0,6.82,0.97,6.888635569,7.54248,1.35864,7.663870249,1.09248,0.31864,1.138,6.45,1.04,6.533306973,3.65,0.94,3.769098035,3.65,0.94,3.769098035
30/04/2020 06:30,4.85,0.34,4.86190292,4.85,0.34,4.86190292,7.03,0.95,7.093898787,0,0,0,7.03,0.95,7.093898787,8.01152,1.27836,8.112869837,1.09152,0.31836,1.137,6.92,0.96,6.986272253,3.95,0.83,4.036260646,3.95,0.83,4.036260646
30/04/2020 07:00,5.44,0.26,5.446209691,5.44,0.26,5.446209691,7.46,0.85,7.508268775,0,0,0,7.46,0.85,7.508268775,8.59248,1.12864,8.666287602,1.09248,0.31864,1.138,7.5,0.81,7.543613193,4.13,0.7,4.188902004,4.13,0.7,4.188902004
30/04/2020 07:30,5.74,-0.22,5.744214481,5.74,-0.22,5.744214481,7.88,0.82,7.922550095,0,0,0,7.88,0.82,7.922550095,9.49248,0.77864,9.524361228,1.09248,0.31864,1.138,8.4,0.46,8.412585809,4.74,0.55,4.771802594,4.74,0.55,4.771802594
30/04/2020 08:00,6.18,-0.34,6.189345684,6.18,-0.34,6.189345684,8.45,0.75,8.483218729,0,0,0,8.45,0.75,8.483218729,10.22248,0.65864,10.24367629,1.09248,0.31864,1.138,9.13,0.34,9.136328584,5.16,0.4,5.175480654,5.16,0.4,5.175480654
30/04/2020 08:30,6.6,-0.41,6.612722586,6.6,-0.41,6.612722586,8.83,0.69,8.8569182,0,0,0,8.83,0.69,8.8569182,10.93248,-0.02136,10.93250087,1.09248,0.31864,1.138,9.84,-0.34,9.845872232,5.5,0.29,5.507640148,5.5,0.29,5.507640148
30/04/2020 09:00,6.78,-0.45,6.794917218,6.78,-0.45,6.794917218,9.43,0.61,9.44970899,0,0,0,9.43,0.61,9.44970899,11.51152,-0.08164,11.51180949,1.09152,0.31836,1.137,10.42,-0.4,10.42767472,5.66,-0.31,5.668483042,5.66,-0.31,5.668483042
30/04/2020 09:30,7.01,-0.5,7.027809047,7.01,-0.5,7.027809047,9.97,0.57,9.986280589,0,0,0,9.97,0.57,9.986280589,11.99344,-0.24108,11.99586273,1.09344,0.31892,1.139,10.9,-0.56,10.91437584,6.19,-0.31,6.197757659,6.19,-0.31,6.197757659
30/04/2020 10:00,7.2,-0.57,7.222527259,7.2,-0.57,7.222527259,10.22,0.57,10.23588296,0,0,0,10.22,0.57,10.23588296,12.21248,-0.24136,12.21486481,1.09248,0.31864,1.138,11.12,-0.56,11.13409179,6.21,-0.14,6.211577899,6.21,-0.14,6.211577899
30/04/2020 10:30,7.41,-0.55,7.43038357,7.41,-0.55,7.43038357,10.54,0.59,10.55650037,0,0,0,10.54,0.59,10.55650037,12.52344,-0.21108,12.52521873,1.09344,0.31892,1.139,11.43,-0.53,11.44228124,6.16,0.36,6.170510514,6.16,0.36,6.170510514
30/04/2020 11:00,7.56,-0.58,7.582216035,7.56,-0.58,7.582216035,10.81,0.52,10.82249971,0,0,0,10.81,0.52,10.82249971,13.04248,-0.32136,13.04643847,1.09248,0.31864,1.138,11.95,-0.64,11.9671258,6.44,-0.31,6.447456863,6.44,-0.31,6.447456863
30/04/2020 11:30,7.73,-0.56,7.75025806,7.73,-0.56,7.75025806,11.23,0.52,11.24203273,0,0,0,11.23,0.52,11.24203273,13.32248,-0.30136,13.32588801,1.09248,0.31864,1.138,12.23,-0.62,12.24570537,6.62,-0.31,6.627254333,6.62,-0.31,6.627254333
30/04/2020 12:00,7.66,-0.56,7.680442696,7.66,-0.56,7.680442696,11.29,0.5,11.30106632,0,0,0,11.29,0.5,11.30106632,13.50152,-0.28164,13.50445717,1.09152,0.31836,1.137,12.41,-0.6,12.42449597,6.76,-0.36,6.769579012,6.76,-0.36,6.769579012
30/04/2020 12:30,7.87,-0.56,7.889898605,7.87,-0.56,7.889898605,11.34,0.55,11.35332991,0,0,0,11.34,0.55,11.35332991,13.70248,-0.28136,13.70536835,1.09248,0.31864,1.138,12.61,-0.6,12.62426632,7.03,-0.33,7.037741115,7.03,-0.33,7.037741115
30/04/2020 13:00,7.93,-0.51,7.946382825,7.93,-0.51,7.946382825,11.52,0.55,11.53312187,0,0,0,11.52,0.55,11.53312187,13.77248,-0.24136,13.77459473,1.09248,0.31864,1.138,12.68,-0.56,12.69235991,7.03,0.31,7.036831673,7.03,0.31,7.036831673
30/04/2020 13:30,7.91,-0.51,7.926424162,7.91,-0.51,7.926424162,11.48,0.57,11.49414199,0,0,0,11.48,0.57,11.49414199,13.73248,-0.24136,13.73460089,1.09248,0.31864,1.138,12.64,-0.56,12.65239898,6.82,0.31,6.827041819,6.82,0.31,6.827041819
30/04/2020 14:00,7.71,-0.51,7.726849293,7.71,-0.51,7.726849293,11.05336,0.63848,11.07178504,0.06336,0.01848,0.066,10.99,0.62,11.00747473,13.43248,-0.24136,13.43464825,1.09248,0.31864,1.138,12.34,-0.56,12.35270011,7.02,-0.32,7.027289662,7.02,-0.32,7.027289662
30/04/2020 14:30,7.26,-0.41,7.271567919,7.26,-0.41,7.271567919,10.60624,0.82932,10.63861357,0.30624,0.08932,0.319,10.3,0.74,10.32654831,12.86248,-0.14136,12.86325676,1.09248,0.31864,1.138,11.77,-0.46,11.77898553,6.93,-0.37,6.939870316,6.93,-0.37,6.939870316
30/04/2020 15:00,7.19,-0.41,7.201680359,7.19,-0.41,7.201680359,10.51888,0.76384,10.54657708,0.21888,0.06384,0.228,10.3,0.7,10.32375901,12.91248,-0.17136,12.913617,1.09248,0.31864,1.138,11.82,-0.49,11.83015215,6.62,-0.37,6.630331817,6.62,-0.37,6.630331817
30/04/2020 15:30,7.19,-0.37,7.199513872,7.19,-0.37,7.199513872,10.70856,0.67708,10.72994383,0.05856,0.01708,0.061,10.65,0.66,10.67043111,12.80248,-0.11136,12.80296431,1.09248,0.31864,1.138,11.71,-0.43,11.7178923,6.29,0.23,6.294203683,6.29,0.23,6.294203683
30/04/2020 16:00,7.3,-0.37,7.309370698,7.3,-0.37,7.309370698,11.14392,0.80156,11.17271012,0.31392,0.09156,0.327,10.83,0.71,10.85324836,13.18248,-0.11136,13.18295035,1.09248,0.31864,1.138,12.09,-0.43,12.0976444,6.22,0.4,6.232848466,6.22,0.4,6.232848466
30/04/2020 16:30,7.44,-0.37,7.449194587,7.44,-0.37,7.449194587,11.28488,0.87184,11.31850792,0.31488,0.09184,0.328,10.97,0.78,10.99769521,13.10248,-0.05136,13.10258066,1.09248,0.31864,1.138,12.01,-0.37,12.01569807,6.04,0.52,6.062342781,6.04,0.52,6.062342781
30/04/2020 17:00,7.3,0.21,7.303019923,7.3,0.21,7.303019923,11.8968,0.8424,11.92658744,0.3168,0.0924,0.33,11.58,0.75,11.60426215,13.27152,0.74836,13.29260267,1.09152,0.31836,1.137,12.18,0.43,12.18758795,6.13,0.63,6.162288536,6.13,0.63,6.162288536
30/04/2020 17:30,7.32,0.38,7.329856752,7.32,0.38,7.329856752,12.33584,0.86212,12.36592897,0.31584,0.09212,0.329,12.02,0.77,12.04463781,13.10248,0.92864,13.13534752,1.09248,0.31864,1.138,12.01,0.61,12.02548128,6.22,0.75,6.26505387,6.22,0.75,6.26505387
30/04/2020 18:00,7.15,0.43,7.1629184,7.15,0.43,7.1629184,12.47488,0.84184,12.5032526,0.31488,0.09184,0.328,12.16,0.75,12.18310716,12.90248,1.00864,12.94184472,1.09248,0.31864,1.138,11.81,0.69,11.83013948,6.14,0.8,6.191897932,6.14,0.8,6.191897932
30/04/2020 18:30,7.2,0.43,7.212828849,7.2,0.43,7.212828849,12.472,0.861,12.50168409,0.312,0.091,0.325,12.16,0.77,12.18435472,12.90152,1.04836,12.94404407,1.09152,0.31836,1.137,11.81,0.73,11.83253988,6.07,0.82,6.125136733,6.07,0.82,6.125136733
30/04/2020 19:00,6.95,0.46,6.965206386,6.95,0.46,6.965206386,11.81584,0.93212,11.8525492,0.31584,0.09212,0.329,11.5,0.84,11.53063745,12.55248,1.09864,12.60046682,1.09248,0.31864,1.138,11.46,0.78,11.48651383,5.76,0.82,5.818075283,5.76,0.82,5.818075283
30/04/2020 19:30,6.43,0.64,6.461772203,6.43,0.64,6.461772203,11.58584,0.93212,11.62327562,0.31584,0.09212,0.329,11.27,0.84,11.30126099,12.14152,1.11836,12.19291749,1.09152,0.31836,1.137,11.05,0.8,11.07892143,5.71,0.82,5.768578681,5.71,0.82,5.768578681
30/04/2020 20:00,6.2,0.67,6.236096535,6.2,0.67,6.236096535,11.21584,0.97212,11.25788986,0.31584,0.09212,0.329,10.9,0.88,10.93546524,11.94248,0.96864,11.98169821,1.09248,0.31864,1.138,10.85,0.65,10.86945261,5.54,0.86,5.606353539,5.54,0.86,5.606353539
30/04/2020 20:30,6.38,0.64,6.412019963,6.38,0.64,6.412019963,11.35488,0.99184,11.39811591,0.31488,0.09184,0.328,11.04,0.9,11.07662403,12.13152,0.96836,12.17010676,1.09152,0.31836,1.137,11.04,0.65,11.05911841,5.75,0.81,5.806771909,5.75,0.81,5.806771909
30/04/2020 21:00,6.22,0.57,6.24606276,6.22,0.57,6.24606276,11.0868,0.8524,11.11951977,0.3168,0.0924,0.33,10.77,0.76,10.79678193,11.79152,0.89836,11.82569214,1.09152,0.31836,1.137,10.7,0.58,10.7157081,5.52,0.72,5.566758482,5.52,0.72,5.566758482
30/04/2020 21:30,6.08,0.54,6.103933158,6.08,0.54,6.103933158,10.85584,0.77212,10.88326382,0.31584,0.09212,0.329,10.54,0.68,10.56191271,11.59248,0.83864,11.62277547,1.09248,0.31864,1.138,10.5,0.52,10.51286831,5.37,0.75,5.422121356,5.37,0.75,5.422121356
30/04/2020 22:00,5.85,0.56,5.876742295,5.85,0.56,5.876742295,10.27584,0.80212,10.30709873,0.31584,0.09212,0.329,9.96,0.71,9.985274157,11.06152,0.90836,11.0987541,1.09152,0.31836,1.137,9.97,0.59,9.987442115,5.09,0.77,5.147912198,5.09,0.77,5.147912198
30/04/2020 22:30,5.51,0.59,5.541497992,5.51,0.59,5.541497992,9.8068,0.8024,9.839571739,0.3168,0.0924,0.33,9.49,0.71,9.516522474,10.62152,0.88836,10.65860547,1.09152,0.31836,1.137,9.53,0.57,9.547030952,4.81,0.8,4.876074241,4.81,0.8,4.876074241
30/04/2020 23:00,5.17,0.61,5.20586208,5.17,0.61,5.20586208,9.1268,0.8724,9.168400079,0.3168,0.0924,0.33,8.81,0.78,8.844461544,10.04248,0.90864,10.08350292,1.09248,0.31864,1.138,8.95,0.59,8.969425846,4.45,0.8,4.521338297,4.45,0.8,4.521338297
30/04/2020 23:30,4.85,0.61,4.888210306,4.85,0.61,4.888210306,8.55488,0.85184,8.597185772,0.31488,0.09184,0.328,8.24,0.76,8.27497432,9.10152,1.08836,9.166362081,1.09152,0.31836,1.137,8.01,0.77,8.046924878,4.15,0.83,4.232186196,4.15,0.83,4.232186196
01/05/2020 00:00,4.58,0.61,4.620443702,4.58,0.61,4.620443702,7.94488,0.85184,7.990416109,0.31488,0.09184,0.328,7.63,0.76,7.667757169,8.75152,1.00836,8.809420651,1.09152,0.31836,1.137,7.66,0.69,7.691014237,3.84,0.86,3.935123886,3.84,0.86,3.935123886
01/05/2020 00:30,4.32,0.66,4.370125856,4.32,0.66,4.370125856,7.50584,0.89212,7.558671325,0.31584,0.09212,0.329,7.19,0.8,7.234369357,8.39248,1.00864,8.452873784,1.09248,0.31864,1.138,7.3,0.69,7.332537078,3.7,0.82,3.789775719,3.7,0.82,3.789775719
01/05/2020 01:00,4.12,0.64,4.169412429,4.12,0.64,4.169412429,7.3868,0.8624,7.436971696,0.3168,0.0924,0.33,7.07,0.77,7.111807084,8.16152,1.00836,8.223575779,1.09152,0.31836,1.137,7.07,0.69,7.103590641,3.58,0.88,3.686570222,3.58,0.88,3.686570222
01/05/2020 01:30,4.15,0.64,4.199059418,4.15,0.64,4.199059418,7.84864,0.87752,7.897543365,0.36864,0.10752,0.384,7.48,0.77,7.519527911,8.10152,1.05836,8.170358144,1.09152,0.31836,1.137,7.01,0.74,7.048950276,3.61,0.88,3.715709892,3.61,0.88,3.715709892
01/05/2020 02:00,4.32,0.64,4.3671501,4.32,0.64,4.3671501,8.13056,0.87808,8.177837758,0.37056,0.10808,0.386,7.76,0.77,7.798108745,8.38152,1.00836,8.441958742,1.09152,0.31836,1.137,7.29,0.69,7.322581512,4.08,0.88,4.173823187,4.08,0.88,4.173823187
01/05/2020 02:30,4.32,0.62,4.36426397,4.32,0.62,4.36426397,8.16056,0.87808,8.207664954,0.37056,0.10808,0.386,7.79,0.77,7.827962698,8.38248,1.00864,8.442945315,1.09248,0.31864,1.138,7.29,0.69,7.322581512,4.08,0.88,4.173823187,4.08,0.88,4.173823187
01/05/2020 03:00,4.28,0.62,4.324673398,4.28,0.62,4.324673398,7.8996,0.8778,7.948220744,0.3696,0.1078,0.385,7.53,0.77,7.569266807,8.25152,1.00836,8.312903957,1.09152,0.31836,1.137,7.16,0.69,7.193170372,3.99,0.88,4.085890356,3.99,0.88,4.085890356
01/05/2020 03:30,4.28,0.62,4.324673398,4.28,0.62,4.324673398,7.74056,0.87808,7.790204978,0.37056,0.10808,0.386,7.37,0.77,7.410114709,8.03152,1.13836,8.111792465,1.09152,0.31836,1.137,6.94,0.82,6.988275896,3.99,0.84,4.077462446,3.99,0.84,4.077462446
01/05/2020 04:00,4.21,0.58,4.249764699,4.21,0.58,4.249764699,7.65056,0.84808,7.697422166,0.37056,0.10808,0.386,7.28,0.74,7.317513239,8.00248,1.01864,8.067051109,1.09248,0.31864,1.138,6.91,0.7,6.945365361,3.87,0.84,3.960113635,3.87,0.84,3.960113635
01/05/2020 04:30,4.08,0.61,4.12534847,4.08,0.61,4.12534847,7.47768,0.84724,7.525524155,0.36768,0.10724,0.383,7.11,0.74,7.148405417,7.84152,1.04836,7.911289061,1.09152,0.31836,1.137,6.75,0.73,6.789359322,3.73,0.86,3.827858409,3.73,0.86,3.827858409
01/05/2020 05:00,4.03,0.58,4.071523057,4.03,0.58,4.071523057,7.20864,0.84752,7.258290487,0.36864,0.10752,0.384,6.84,0.74,6.87991279,7.78152,1.02836,7.849176887,1.09152,0.31836,1.137,6.69,0.71,6.727570141,3.61,0.84,3.706440341,3.61,0.84,3.706440341
01/05/2020 05:30,4.16,0.55,4.196200663,4.16,0.55,4.196200663,7.07672,0.94696,7.13979686,0.36672,0.10696,0.382,6.71,0.84,6.762373844,7.66344,1.18892,7.75511724,1.09344,0.31892,1.139,6.57,0.87,6.627352413,3.7,0.84,3.794153397,3.7,0.84,3.794153397
01/05/2020 06:00,4.04,0.67,4.095180094,4.04,0.67,4.095180094,6.91384,1.10612,7.001762992,0.36384,0.10612,0.379,6.55,1,6.625896166,7.46344,1.41892,7.597122521,1.09344,0.31892,1.139,6.37,1.1,6.464278769,3.7,0.97,3.825035948,3.7,0.97,3.825035948
01/05/2020 06:30,4.66,0.47,4.683641745,4.66,0.47,4.683641745,7.30152,1.15836,7.392833841,0.37152,0.10836,0.387,6.93,1.05,7.009094093,7.8444,1.3792,7.964722468,1.0944,0.3192,1.14,6.75,1.06,6.832722737,4.08,0.82,4.161586236,4.08,0.82,4.161586236
01/05/2020 07:00,4.95,0.42,4.967786227,4.95,0.42,4.967786227,7.61056,1.07808,7.686538883,0.37056,0.10808,0.386,7.24,0.97,7.304690274,8.55344,1.22892,8.641271909,1.09344,0.31892,1.139,7.46,0.91,7.515297732,4.37,0.71,4.427301661,4.37,0.71,4.427301661
01/05/2020 07:30,5.35,0.34,5.360792852,5.35,0.34,5.360792852,8.1396,1.0178,8.202987566,0.3696,0.1078,0.385,7.77,0.91,7.8231068,9.47152,0.87836,9.512161027,1.09152,0.31836,1.137,8.38,0.56,8.398690374,4.77,0.58,4.805132672,4.77,0.58,4.805132672
01/05/2020 08:00,5.87,0.28,5.87667423,5.87,0.28,5.87667423,8.5496,0.9378,8.600879548,0.3696,0.1078,0.385,8.18,0.83,8.222000973,10.26152,0.76836,10.29024634,1.09152,0.31836,1.137,9.17,0.45,9.1810348,4.98,0.49,5.004048361,4.98,0.49,5.004048361
01/05/2020 08:30,6.21,-0.07,6.210394512,6.21,-0.07,6.210394512,8.96864,0.89752,9.013436947,0.36864,0.10752,0.384,8.6,0.79,8.636208659,10.93248,0.53864,10.94574127,1.09248,0.31864,1.138,9.84,0.22,9.842459042,5.61,0.32,5.619119148,5.61,0.32,5.619119148
01/05/2020 09:00,6.38,-0.28,6.386141245,6.38,-0.28,6.386141245,9.41768,0.79724,9.451364357,0.36768,0.10724,0.383,9.05,0.69,9.076265752,11.42152,-0.00164,11.42152012,1.09152,0.31836,1.137,10.33,-0.32,10.33495525,5.8,0.18,5.802792431,5.8,0.18,5.802792431
01/05/2020 09:30,6.54,-0.3,6.546877118,6.54,-0.3,6.546877118,10.08864,0.76752,10.11779344,0.36864,0.10752,0.384,9.72,0.66,9.742381639,11.80248,-0.00136,11.80248008,1.09248,0.31864,1.138,10.71,-0.32,10.71477951,5.76,0.32,5.768882041,5.76,0.32,5.768882041
01/05/2020 10:00,6.69,-0.3,6.696723079,6.69,-0.3,6.696723079,10.35576,0.74668,10.38264399,0.36576,0.10668,0.381,9.99,0.64,10.01047951,12.03152,-0.09164,12.03186899,1.09152,0.31836,1.137,10.94,-0.41,10.94768012,6.19,-0.11,6.190977306,6.19,-0.11,6.190977306
01/05/2020 10:30,6.69,-0.3,6.696723079,6.69,-0.3,6.696723079,10.35384,0.70612,10.37789035,0.36384,0.10612,0.379,9.99,0.6,10.0080018,12.12248,-0.06136,12.12263529,1.09248,0.31864,1.138,11.03,-0.38,11.03654384,6.03,0.32,6.038484909,6.03,0.32,6.038484909
01/05/2020 11:00,6.78,-0.28,6.785779248,6.78,-0.28,6.785779248,10.54576,0.70668,10.56941108,0.36576,0.10668,0.381,10.18,0.6,10.1976664,12.35248,-0.02136,12.35249847,1.09248,0.31864,1.138,11.26,-0.34,11.26513205,6.23,-0.32,6.238212885,6.23,-0.32,6.238212885
01/05/2020 11:30,6.95,-0.32,6.957363006,6.95,-0.32,6.957363006,10.85768,0.66724,10.87816272,0.36768,0.10724,0.383,10.49,0.56,10.50493693,12.71248,-0.05136,12.71258375,1.09248,0.31864,1.138,11.62,-0.37,11.62588921,6.62,-0.32,6.627729626,6.62,-0.32,6.627729626
01/05/2020 12:00,6.78,-0.32,6.787547422,6.78,-0.32,6.787547422,10.69384,0.69612,10.71647316,0.36384,0.10612,0.379,10.33,0.59,10.34683526,12.44152,-0.04164,12.44158968,1.09152,0.31836,1.137,11.35,-0.36,11.35570782,6.36,-0.28,6.366160538,6.36,-0.28,6.366160538
01/05/2020 12:30,6.97,-0.23,6.973793803,6.97,-0.23,6.973793803,11.11384,0.69612,11.13561954,0.36384,0.10612,0.379,10.75,0.59,10.76617852,12.65248,0.22864,12.65454568,1.09248,0.31864,1.138,11.56,-0.09,11.56035034,6.33,0.36,6.340228702,6.33,0.36,6.340228702
01/05/2020 13:00,6.97,0.32,6.977341901,6.97,0.32,6.977341901,11.41384,0.69612,11.43504817,0.36384,0.10612,0.379,11.05,0.59,11.06573992,12.79152,0.58836,12.80504398,1.09152,0.31836,1.137,11.7,0.27,11.70311497,6.2,0.45,6.216309194,6.2,0.45,6.216309194
01/05/2020 13:30,6.76,0.33,6.768049941,6.76,0.33,6.768049941,10.8848,0.8064,10.91463018,0.3648,0.1064,0.38,10.52,0.7,10.54326325,12.40248,0.66864,12.42049071,1.09248,0.31864,1.138,11.31,0.35,11.31541427,5.94,0.57,5.967285815,5.94,0.57,5.967285815
01/05/2020 14:00,6.58,0.33,6.588269879,6.58,0.33,6.588269879,10.69616,0.80388,10.72632564,0.35616,0.10388,0.371,10.34,0.7,10.3636673,12.24152,0.77836,12.26624051,1.09152,0.31836,1.137,11.15,0.46,11.15948476,5.91,0.52,5.932832376,5.91,0.52,5.932832376
01/05/2020 14:30,6.36,0.33,6.368555566,6.36,0.33,6.368555566,10.50096,0.77528,10.52954035,0.36096,0.10528,0.376,10.14,0.67,10.162111,11.68248,0.84864,11.71326294,1.09248,0.31864,1.138,10.59,0.53,10.60325422,5.55,0.56,5.578180707,5.55,0.56,5.578180707
01/05/2020 15:00,6.1,0.38,6.111824605,6.1,0.38,6.111824605,10.46192,0.77556,10.49062741,0.36192,0.10556,0.377,10.1,0.67,10.12219838,11.53152,0.77836,11.5577592,1.09152,0.31836,1.137,10.44,0.46,10.45012919,5.39,0.61,5.424407802,5.39,0.61,5.424407802
01/05/2020 15:30,5.99,0.42,6.004706487,5.99,0.42,6.004706487,10.36384,0.83612,10.39751298,0.36384,0.10612,0.379,10,0.73,10.0266096,11.31248,0.87864,11.34655067,1.09248,0.31864,1.138,10.22,0.56,10.23533097,5.09,0.66,5.132611421,5.09,0.66,5.132611421
01/05/2020 16:00,5.84,0.52,5.863104979,5.84,0.52,5.863104979,10.24368,0.89024,10.28229095,0.34368,0.10024,0.358,9.9,0.79,9.931470183,11.37152,0.94836,11.41099706,1.09152,0.31836,1.137,10.28,0.63,10.29928638,5.03,0.74,5.084142012,5.03,0.74,5.084142012
01/05/2020 16:30,5.97,0.52,5.992603775,5.97,0.52,5.992603775,10.5648,0.8564,10.59945376,0.3648,0.1064,0.38,10.2,0.75,10.22753636,11.46248,0.94864,11.50166795,1.09248,0.31864,1.138,10.37,0.63,10.38911931,5.06,0.8,5.122850769,5.06,0.8,5.122850769
01/05/2020 17:00,6.02,0.55,6.045072373,6.02,0.55,6.045072373,10.88576,0.83668,10.91786628,0.36576,0.10668,0.381,10.52,0.73,10.54529753,11.55152,1.06836,11.60081926,1.09152,0.31836,1.137,10.46,0.75,10.48685367,5.17,0.83,5.236200913,5.17,0.83,5.236200913
01/05/2020 17:30,6.25,0.55,6.274153329,6.25,0.55,6.274153329,11.4948,0.8564,11.52665815,0.3648,0.1064,0.38,11.13,0.75,11.15524092,11.87248,1.14864,11.92791496,1.09248,0.31864,1.138,10.78,0.83,10.81190547,5.35,0.87,5.420276746,5.35,0.87,5.420276746
01/05/2020 18:00,6.21,0.61,6.23988782,6.21,0.61,6.23988782,11.49768,0.85724,11.52959261,0.36768,0.10724,0.383,11.13,0.75,11.15524092,11.81152,1.16836,11.86916466,1.09152,0.31836,1.137,10.72,0.85,10.75364589,5.43,0.83,5.493068359,5.43,0.83,5.493068359
01/05/2020 18:30,6.15,0.58,6.177289049,6.15,0.58,6.177289049,11.34672,0.88696,11.38133352,0.36672,0.10696,0.382,10.98,0.78,11.00767005,11.81248,1.16864,11.87014756,1.09248,0.31864,1.138,10.72,0.85,10.75364589,5.29,0.88,5.362695218,5.29,0.88,5.362695218
01/05/2020 19:00,6.03,0.61,6.060775528,6.03,0.61,6.060775528,11.0948,0.9164,11.13258173,0.3648,0.1064,0.38,10.73,0.81,10.76052973,11.44152,1.22836,11.50726936,1.09152,0.31836,1.137,10.35,0.91,10.38992781,5.07,0.9,5.149262083,5.07,0.9,5.149262083
01/05/2020 19:30,5.85,0.61,5.881717436,5.85,0.61,5.881717436,10.7948,0.9464,10.8362069,0.3648,0.1064,0.38,10.43,0.84,10.46377083,10.99248,1.29864,11.06892418,1.09248,0.31864,1.138,9.9,0.98,9.948386804,5.03,0.9,5.109882582,5.03,0.9,5.109882582
01/05/2020 20:00,5.69,0.66,5.728149789,5.69,0.66,5.728149789,10.4348,0.9864,10.48131843,0.3648,0.1064,0.38,10.07,0.88,10.10837771,11.02152,1.17836,11.08433288,1.09152,0.31836,1.137,9.93,0.86,9.967171113,4.98,0.9,5.060671892,4.98,0.9,5.060671892
01/05/2020 20:30,5.74,0.7,5.7825254,5.74,0.7,5.7825254,10.58864,1.03752,10.63934889,0.36864,0.10752,0.384,10.22,0.93,10.26222685,11.08248,1.19864,11.14711177,1.09248,0.31864,1.138,9.99,0.88,10.02868386,5.13,0.96,5.219051638,5.13,0.96,5.219051638
01/05/2020 21:00,5.76,0.64,5.795446488,5.76,0.64,5.795446488,10.6496,0.9478,10.69169327,0.3696,0.1078,0.385,10.28,0.84,10.31426197,11.06152,1.09836,11.11591739,1.09152,0.31836,1.137,9.97,0.78,10.00046499,5.11,0.86,5.181862599,5.11,0.86,5.181862599
01/05/2020 21:30,5.84,0.52,5.863104979,5.84,0.52,5.863104979,10.6796,0.7578,10.70645212,0.3696,0.1078,0.385,10.31,0.65,10.3304695,11.17152,0.91836,11.20920355,1.09152,0.31836,1.137,10.08,0.6,10.09784135,5.11,0.8,5.172243227,5.11,0.8,5.172243227
01/05/2020 22:00,5.63,0.54,5.655837692,5.63,0.54,5.655837692,10.2496,0.7978,10.28060237,0.3696,0.1078,0.385,9.88,0.69,9.904064822,10.96152,0.95836,11.0033347,1.09152,0.31836,1.137,9.87,0.64,9.890727981,4.89,0.8,4.955007568,4.89,0.8,4.955007568
01/05/2020 22:30,5.3,0.57,5.330562822,5.3,0.57,5.330562822,9.86056,0.79808,9.892804213,0.37056,0.10808,0.386,9.49,0.69,9.515051235,10.46152,0.99836,10.5090496,1.09152,0.31836,1.137,9.37,0.68,9.39464209,4.6,0.86,4.679700845,4.6,0.86,4.679700845
01/05/2020 23:00,5.03,0.62,5.068066693,5.03,0.62,5.068066693,9.28864,0.82752,9.325428805,0.36864,0.10752,0.384,8.92,0.72,8.949011119,9.91152,1.02836,9.964725435,1.09152,0.31836,1.137,8.82,0.71,8.848530952,4.32,0.86,4.404770142,4.32,0.86,4.404770142
01/05/2020 23:30,4.71,0.62,4.750631537,4.71,0.62,4.750631537,8.5296,0.8778,8.574649206,0.3696,0.1078,0.385,8.16,0.77,8.196249142,9.19152,1.12836,9.260520299,1.09152,0.31836,1.137,8.1,0.81,8.140399253,3.99,0.89,4.088055773,3.99,0.89,4.088055773
02/05/2020 00:00,4.43,0.62,4.473175606,4.43,0.62,4.473175606,8.0296,0.8778,8.07743827,0.3696,0.1078,0.385,7.66,0.77,7.69860377,8.94152,1.12836,9.012434532,1.09152,0.31836,1.137,7.85,0.81,7.891679162,3.69,0.89,3.795813483,3.69,0.89,3.795813483
02/05/2020 00:30,4.27,0.62,4.314776935,4.27,0.62,4.314776935,7.67864,0.87752,7.728619126,0.36864,0.10752,0.384,7.31,0.77,7.350442164,8.53152,1.09836,8.601931655,1.09152,0.31836,1.137,7.44,0.78,7.480775361,3.66,0.85,3.75740602,3.66,0.85,3.75740602
02/05/2020 01:00,4.12,0.66,4.172529209,4.12,0.66,4.172529209,7.36096,0.94528,7.421407306,0.36096,0.10528,0.376,7,0.84,7.050219855,8.17152,1.15836,8.253213738,1.09152,0.31836,1.137,7.08,0.84,7.129656373,3.44,0.97,3.574143254,3.44,0.97,3.574143254
02/05/2020 01:30,4.12,0.63,4.167889154,4.12,0.63,4.167889154,7.6796,0.9478,7.737866696,0.3696,0.1078,0.385,7.31,0.84,7.358104375,8.14152,1.09836,8.215274956,1.09152,0.31836,1.137,7.05,0.78,7.093017693,3.5,0.97,3.631927863,3.5,0.97,3.631927863
02/05/2020 02:00,4.25,0.64,4.297918101,4.25,0.64,4.297918101,7.93056,0.94808,7.987029335,0.37056,0.10808,0.386,7.56,0.84,7.606523516,8.29152,1.07836,8.361349425,1.09152,0.31836,1.137,7.2,0.76,7.24,3.95,0.95,4.062634613,3.95,0.95,4.062634613
02/05/2020 02:30,4.23,0.62,4.275195902,4.23,0.62,4.275195902,7.89152,0.94836,7.948300108,0.37152,0.10836,0.387,7.52,0.84,7.566769456,8.21248,1.07864,8.283012254,1.09248,0.31864,1.138,7.12,0.76,7.160446913,3.99,0.95,4.101536298,3.99,0.95,4.101536298
02/05/2020 03:00,4.13,0.62,4.176278247,4.13,0.62,4.176278247,7.68056,0.91808,7.735235795,0.37056,0.10808,0.386,7.31,0.81,7.354739968,8.05152,1.13836,8.131595034,1.09152,0.31836,1.137,6.96,0.82,7.008138126,3.9,0.91,4.004759668,3.9,0.91,4.004759668
02/05/2020 03:30,4.09,0.62,4.136725758,4.09,0.62,4.136725758,7.61152,0.91836,7.666721711,0.37152,0.10836,0.387,7.24,0.81,7.285169868,7.75056,1.28808,7.856865176,1.09056,0.31808,1.136,6.66,0.97,6.730267454,3.9,0.91,4.004759668,3.9,0.91,4.004759668
02/05/2020 04:00,3.97,0.62,4.018121452,3.97,0.62,4.018121452,7.44152,0.89836,7.495550053,0.37152,0.10836,0.387,7.07,0.79,7.114000281,7.75248,1.19864,7.844595847,1.09248,0.31864,1.138,6.66,0.88,6.717886572,3.69,0.91,3.800552591,3.69,0.91,3.800552591
02/05/2020 04:30,3.86,0.62,3.909475668,3.86,0.62,3.909475668,7.23152,0.89836,7.287107259,0.37152,0.10836,0.387,6.86,0.79,6.905338515,7.45152,1.22836,7.552087036,1.09152,0.31836,1.137,6.36,0.91,6.42477237,3.55,0.91,3.664778302,3.55,0.91,3.664778302
02/05/2020 05:00,3.8,0.62,3.850246745,3.8,0.62,3.850246745,6.9296,0.9378,6.99276948,0.3696,0.1078,0.385,6.56,0.83,6.612299146,7.41152,1.16836,7.503045635,1.09152,0.31836,1.137,6.32,0.85,6.376903637,3.38,0.91,3.500357125,3.38,0.91,3.500357125
02/05/2020 05:30,3.8,0.62,3.850246745,3.8,0.62,3.850246745,6.61152,1.14836,6.710508729,0.37152,0.10836,0.387,6.24,1.04,6.326073032,7.27152,1.28836,7.384773158,1.09152,0.31836,1.137,6.18,0.97,6.255661436,3.14,1.02,3.301514804,3.14,1.02,3.301514804
02/05/2020 06:00,3.64,0.72,3.710525569,3.64,0.72,3.710525569,6.32248,1.35864,6.466811888,0.37248,0.10864,0.388,5.95,1.25,6.079884867,7.0544,1.4992,7.211945646,1.0944,0.3192,1.14,5.96,1.18,6.075689261,3.11,1.09,3.295481755,3.11,1.09,3.295481755
02/05/2020 06:30,3.73,0.72,3.798855091,3.73,0.72,3.798855091,6.37248,1.36864,6.517796928,0.37248,0.10864,0.388,6,1.26,6.130872695,7.05248,1.65864,7.24489895,1.09248,0.31864,1.138,5.96,1.34,6.108780566,3.57,1,3.707411496,3.57,1,3.707411496
02/05/2020 07:00,3.83,0.72,3.897088657,3.83,0.72,3.897088657,6.61056,1.29808,6.73680304,0.37056,0.10808,0.386,6.24,1.19,6.352456218,7.41248,1.60864,7.58502356,1.09248,0.31864,1.138,6.32,1.29,6.45031007,3.64,0.91,3.752026119,3.64,0.91,3.752026119
02/05/2020 07:30,4.1,0.68,4.1560077,4.1,0.68,4.1560077,6.92152,1.27836,7.038582485,0.37152,0.10836,0.387,6.55,1.17,6.653675676,8.08248,1.28864,8.184563275,1.09248,0.31864,1.138,6.99,0.97,7.056982358,3.77,0.89,3.87362879,3.77,0.89,3.87362879
02/05/2020 08:00,4.28,0.65,4.329076114,4.28,0.65,4.329076114,7.25056,1.22808,7.353828989,0.37056,0.10808,0.386,6.88,1.12,6.970566691,8.28248,1.30864,8.385225912,1.09248,0.31864,1.138,7.19,0.99,7.257837143,3.81,0.89,3.912569488,3.81,0.89,3.912569488
02/05/2020 08:30,4.52,0.61,4.560975773,4.52,0.61,4.560975773,7.65056,1.17808,7.740732575,0.37056,0.10808,0.386,7.28,1.07,7.358213098,8.93952,1.10736,9.007844581,1.01952,0.29736,1.062,7.92,0.81,7.961312706,3.99,0.85,4.079534287,3.99,0.85,4.079534287
02/05/2020 09:00,4.64,0.57,4.674879678,4.64,0.57,4.674879678,7.92056,1.10808,7.997694168,0.37056,0.10808,0.386,7.55,1,7.615937237,8.75672,0.92696,8.805645916,0.60672,0.17696,0.632,8.15,0.75,8.18443645,4.54,0.83,4.615246472,4.54,0.83,4.615246472
02/05/2020 09:30,4.78,0.55,4.811538216,4.78,0.55,4.811538216,8.32056,1.00808,8.381404656,0.37056,0.10808,0.386,7.95,0.9,8.000781212,9.12576,0.83668,9.164034537,0.60576,0.17668,0.631,8.52,0.66,8.545525145,4.67,0.8,4.738027016,4.67,0.8,4.738027016
02/05/2020 10:00,4.93,0.51,4.956309111,4.93,0.51,4.956309111,8.69344,0.88892,8.738768666,0.37344,0.10892,0.389,8.32,0.78,8.356482514,9.34672,0.83696,9.384118328,0.60672,0.17696,0.632,8.74,0.66,8.764884483,4.75,0.73,4.805767368,4.75,0.73,4.805767368
02/05/2020 10:30,5.22,0.46,5.240229003,5.22,0.46,5.240229003,9.03768,0.85724,9.078244335,0.36768,0.10724,0.383,8.67,0.75,8.702378985,9.51576,0.87668,9.556058612,0.60576,0.17668,0.631,8.91,0.7,8.937454895,4.91,0.73,4.963970185,4.91,0.73,4.963970185
02/05/2020 11:00,5.44,0.46,5.459413888,5.44,0.46,5.459413888,9.40672,0.85696,9.445674227,0.36672,0.10696,0.382,9.04,0.75,9.071058373,10.04288,0.75584,10.07128258,0.60288,0.17584,0.628,9.44,0.58,9.457801013,5.08,0.73,5.132182771,5.08,0.73,5.132182771
02/05/2020 11:30,5.54,0.46,5.55906467,5.54,0.46,5.55906467,9.66864,0.85752,9.706592605,0.36864,0.10752,0.384,9.3,0.75,9.330192924,10.21,0.735,10.23642149,0.6,0.175,0.625,9.61,0.56,9.626302509,5.11,0.73,5.161879503,5.11,0.73,5.161879503
02/05/2020 12:00,5.58,0.46,5.598928469,5.58,0.46,5.598928469,9.66576,0.85668,9.703649674,0.36576,0.10668,0.381,9.3,0.75,9.330192924,10.28096,0.76528,10.30940309,0.60096,0.17528,0.626,9.68,0.59,9.697963704,5.11,0.73,5.161879503,5.11,0.73,5.161879503
02/05/2020 12:30,5.64,0.46,5.658727772,5.64,0.46,5.658727772,9.73576,0.85668,9.7733783,0.36576,0.10668,0.381,9.37,0.75,9.399968085,10.28,0.805,10.31147055,0.6,0.175,0.625,9.68,0.63,9.70047937,5.01,0.77,5.068826294,5.01,0.77,5.068826294
02/05/2020 13:00,5.54,0.46,5.55906467,5.54,0.46,5.55906467,9.64384,0.87612,9.683554936,0.36384,0.10612,0.379,9.28,0.77,9.311890248,10.14096,0.83528,10.17530159,0.60096,0.17528,0.626,9.54,0.66,9.562802936,5.01,0.77,5.068826294,5.01,0.77,5.068826294
02/05/2020 13:30,5.57,0.54,5.596114724,5.57,0.54,5.596114724,9.79384,0.90612,9.835667512,0.36384,0.10612,0.379,9.43,0.8,9.463873414,10.21,0.865,10.24657626,0.6,0.175,0.625,9.61,0.69,9.634739228,5.05,0.78,5.109882582,5.05,0.78,5.109882582
02/05/2020 14:00,5.59,0.49,5.611434754,5.59,0.49,5.611434754,9.70192,0.95556,9.748863862,0.36192,0.10556,0.377,9.34,0.85,9.378597976,10.07096,0.97528,10.11807326,0.60096,0.17528,0.626,9.47,0.8,9.503730846,4.98,0.83,5.0486929,4.98,0.83,5.0486929
02/05/2020 14:30,5.34,0.51,5.364298649,5.34,0.51,5.364298649,9.35,0.975,9.400698112,0.36,0.105,0.375,8.99,0.87,9.031998671,9.71,1.015,9.762905561,0.6,0.175,0.625,9.11,0.84,9.148644708,4.83,0.83,4.900795854,4.83,0.83,4.900795854
02/05/2020 15:00,5.39,0.51,5.414074251,5.39,0.51,5.414074251,9.356,0.868,9.396177946,0.096,0.028,0.1,9.26,0.84,9.298021295,9.79096,0.94528,9.836485755,0.60096,0.17528,0.626,9.19,0.77,9.222201473,4.89,0.83,4.959939516,4.89,0.83,4.959939516
02/05/2020 15:30,5.44,0.61,5.474093532,5.44,0.61,5.474093532,9.22184,0.87512,9.263269833,0.05184,0.01512,0.054,9.17,0.86,9.210238868,9.97,0.915,10.01189917,0.6,0.175,0.625,9.37,0.74,9.399175496,4.83,0.87,4.907728599,4.83,0.87,4.907728599
02/05/2020 16:00,5.44,0.61,5.474093532,5.44,0.61,5.474093532,9.22184,0.87512,9.263269833,0.05184,0.01512,0.054,9.17,0.86,9.210238868,9.91,0.955,9.955909049,0.6,0.175,0.625,9.31,0.78,9.342617406,4.83,0.87,4.907728599,4.83,0.87,4.907728599
02/05/2020 16:30,5.6,0.61,5.633125243,5.6,0.61,5.633125243,9.67184,0.87512,9.711350267,0.05184,0.01512,0.054,9.62,0.86,9.658364251,10.3,1.015,10.3498901,0.6,0.175,0.625,9.7,0.84,9.7363032,5,0.89,5.078592325,5,0.89,5.078592325
02/05/2020 17:00,5.73,0.61,5.762377981,5.73,0.61,5.762377981,9.91184,0.87512,9.950397339,0.05184,0.01512,0.054,9.86,0.86,9.897434011,10.3,1.095,10.35804156,0.6,0.175,0.625,9.7,0.92,9.743531187,5.04,0.91,5.121493923,5.04,0.91,5.121493923
02/05/2020 17:30,5.83,0.61,5.861825654,5.83,0.61,5.861825654,10.29088,0.87484,10.32799865,0.05088,0.01484,0.053,10.24,0.86,10.27604982,10.67096,1.12528,10.73012779,0.60096,0.17528,0.626,10.07,0.95,10.11471206,5.27,0.89,5.344623467,5.27,0.89,5.344623467
02/05/2020 18:00,5.89,0.67,5.92798448,5.89,0.67,5.92798448,10.54184,0.89512,10.57977459,0.05184,0.01512,0.054,10.49,0.88,10.52684663,10.73,1.165,10.79305911,0.6,0.175,0.625,10.13,0.99,10.17826115,5.6,0.87,5.667177428,5.6,0.87,5.667177428
02/05/2020 18:30,5.89,0.67,5.92798448,5.89,0.67,5.92798448,10.54184,0.89512,10.57977459,0.05184,0.01512,0.054,10.49,0.88,10.52684663,10.80096,1.16528,10.86363725,0.60096,0.17528,0.626,10.2,0.99,10.2479315,5.45,0.9,5.523812089,5.45,0.9,5.523812089
02/05/2020 19:00,5.78,0.67,5.818702605,5.78,0.67,5.818702605,10.4928,0.9254,10.53352823,0.0528,0.0154,0.055,10.44,0.91,10.47958492,10.78,1.185,10.84493545,0.6,0.175,0.625,10.18,1.01,10.22998045,5.35,0.92,5.428526504,5.35,0.92,5.428526504
02/05/2020 19:30,5.71,0.7,5.75274717,5.71,0.7,5.75274717,10.2728,0.9654,10.31806266,0.0528,0.0154,0.055,10.22,0.95,10.26405865,10.50096,1.18528,10.56764163,0.60096,0.17528,0.626,9.9,1.01,9.951386838,5.33,0.95,5.414000369,5.33,0.95,5.414000369
02/05/2020 20:00,5.68,0.7,5.722971256,5.68,0.7,5.722971256,9.9828,0.9854,10.03131641,0.0528,0.0154,0.055,9.93,0.97,9.977264154,10.14,1.265,10.21860191,0.6,0.175,0.625,9.54,1.09,9.602067486,5.28,0.95,5.364783313,5.28,0.95,5.364783313
02/05/2020 20:30,5.65,0.72,5.695691354,5.65,0.72,5.695691354,9.7728,1.0554,9.829623034,0.0528,0.0154,0.055,9.72,1.04,9.775479528,10,1.285,10.08222322,0.6,0.175,0.625,9.4,1.11,9.465310349,5.26,0.98,5.350513994,5.26,0.98,5.350513994
02/05/2020 21:00,5.59,0.66,5.628827587,5.59,0.66,5.628827587,9.89376,0.94568,9.938852932,0.05376,0.01568,0.056,9.84,0.93,9.883850464,10,1.245,10.07720323,0.6,0.175,0.625,9.4,1.07,9.460702934,5.2,0.92,5.280757521,5.2,0.92,5.280757521
02/05/2020 21:30,5.71,0.53,5.734544446,5.71,0.53,5.734544446,10.17376,0.67568,10.19617262,0.05376,0.01568,0.056,10.12,0.66,10.1414989,10.13,1.015,10.18072321,0.6,0.175,0.625,9.53,0.84,9.566948312,5.38,0.77,5.434822904,5.38,0.77,5.434822904
02/05/2020 22:00,5.56,0.56,5.588130278,5.56,0.56,5.588130278,9.84376,0.71568,9.869742084,0.05376,0.01568,0.056,9.79,0.7,9.814993632,9.76,1.085,9.820123472,0.6,0.175,0.625,9.16,0.91,9.205090983,5.19,0.78,5.248285434,5.19,0.78,5.248285434
02/05/2020 22:30,5.37,0.56,5.399120299,5.37,0.56,5.399120299,9.29376,0.80568,9.328617004,0.05376,0.01568,0.056,9.24,0.79,9.273710153,9.41904,1.08472,9.481293794,0.59904,0.17472,0.624,8.82,0.91,8.866820174,4.9,0.87,4.97663541,4.9,0.87,4.97663541
02/05/2020 23:00,5.06,0.6,5.09544895,5.06,0.6,5.09544895,8.74376,0.82568,8.782658276,0.05376,0.01568,0.056,8.69,0.81,8.727668646,8.98904,1.11472,9.057893839,0.59904,0.17472,0.624,8.39,0.94,8.442493707,4.6,0.87,4.681548889,4.6,0.87,4.681548889
02/05/2020 23:30,4.77,0.62,4.810124739,4.77,0.62,4.810124739,8.1828,0.8254,8.224323741,0.0528,0.0154,0.055,8.13,0.81,8.170250914,8.44,1.165,8.520024941,0.6,0.175,0.625,7.84,0.99,7.902259171,4.38,0.84,4.459820624,4.38,0.84,4.459820624
03/05/2020 00:00,4.44,0.65,4.487326598,4.44,0.65,4.487326598,7.71376,0.89568,7.765586649,0.05376,0.01568,0.056,7.66,0.88,7.71038261,7.79904,1.22472,7.89461614,0.59904,0.17472,0.624,7.2,1.05,7.276159701,4.07,0.91,4.170491578,4.07,0.91,4.170491578
03/05/2020 00:30,4.19,0.65,4.240117923,4.19,0.65,4.240117923,7.38376,0.85568,7.433175634,0.05376,0.01568,0.056,7.33,0.84,7.377973977,7.37904,1.27472,7.488333753,0.59904,0.17472,0.624,6.78,1.1,6.868653434,4,0.85,4.089315346,4,0.85,4.089315346
03/05/2020 01:00,4.05,0.65,4.10182886,4.05,0.65,4.10182886,7.13376,0.85568,7.184895267,0.05376,0.01568,0.056,7.08,0.84,7.129656373,7.11,1.275,7.223415051,0.6,0.175,0.625,6.51,1.1,6.602279909,3.91,0.92,4.016777315,3.91,0.92,4.016777315
03/05/2020 01:30,4.08,0.65,4.131452529,4.08,0.65,4.131452529,7.41376,0.85568,7.462976993,0.05376,0.01568,0.056,7.36,0.84,7.407779694,7.07904,1.25472,7.189376162,0.59904,0.17472,0.624,6.48,1.08,6.569383533,3.89,0.94,4.001962019,3.89,0.94,4.001962019
03/05/2020 02:00,4.22,0.62,4.265301865,4.22,0.62,4.265301865,7.62376,0.85568,7.671629866,0.05376,0.01568,0.056,7.57,0.84,7.616462433,7.22904,1.25472,7.337120798,0.59904,0.17472,0.624,6.63,1.08,6.717387885,4.3,0.9,4.393176527,4.3,0.9,4.393176527
03/05/2020 02:30,4.16,0.62,4.205948169,4.16,0.62,4.205948169,7.65376,0.85568,7.701443397,0.05376,0.01568,0.056,7.6,0.84,7.646280141,7.23,1.215,7.331379475,0.6,0.175,0.625,6.63,1.04,6.71107294,4.3,0.9,4.393176527,4.3,0.9,4.393176527
03/05/2020 03:00,4.07,0.62,4.116952757,4.07,0.62,4.116952757,7.43376,0.81568,7.478376936,0.05376,0.01568,0.056,7.38,0.8,7.423233797,7.1,1.235,7.206609813,0.6,0.175,0.625,6.5,1.06,6.585863649,4.19,0.9,4.285568807,4.19,0.9,4.285568807
03/05/2020 03:30,4.04,0.62,4.087297396,4.04,0.62,4.087297396,7.25376,0.84568,7.302890441,0.05376,0.01568,0.056,7.2,0.83,7.247682388,7.09904,1.23472,7.205616032,0.59904,0.17472,0.624,6.5,1.06,6.585863649,4.19,0.87,4.279369112,4.19,0.87,4.279369112
03/05/2020 04:00,3.93,0.62,3.978605283,3.93,0.62,3.978605283,7.10376,0.84568,7.153920659,0.05376,0.01568,0.056,7.05,0.83,7.09869002,6.95904,1.23472,7.067727442,0.59904,0.17472,0.624,6.36,1.06,6.447728282,3.97,0.87,4.06420964,3.97,0.87,4.06420964
03/05/2020 04:30,3.78,0.62,3.830509105,3.78,0.62,3.830509105,6.90376,0.81568,6.951779341,0.05376,0.01568,0.056,6.85,0.8,6.896557112,6.71,1.235,6.822706574,0.6,0.175,0.625,6.11,1.06,6.201266,3.81,0.89,3.912569488,3.81,0.89,3.912569488
03/05/2020 05:00,3.68,0.62,3.731862806,3.68,0.62,3.731862806,6.5528,0.8554,6.608395948,0.0528,0.0154,0.055,6.5,0.84,6.554052182,6.60904,1.26472,6.728961762,0.59904,0.17472,0.624,6.01,1.09,6.108043877,3.67,0.89,3.776373922,3.67,0.89,3.776373922
03/05/2020 05:30,3.7,0.62,3.751586331,3.7,0.62,3.751586331,6.31376,0.99568,6.391787231,0.05376,0.01568,0.056,6.26,0.98,6.336244945,6.41904,1.35472,6.560437546,0.59904,0.17472,0.624,5.82,1.18,5.938417298,3.5,0.96,3.629269899,3.5,0.96,3.629269899
03/05/2020 06:00,3.49,0.74,3.567590223,3.49,0.74,3.567590223,6.00376,1.20568,6.123626246,0.05376,0.01568,0.056,5.95,1.19,6.067833221,6.18096,1.51528,6.363987744,0.60096,0.17528,0.626,5.58,1.34,5.738640954,3.34,1.08,3.510270645,3.34,1.08,3.510270645
03/05/2020 06:30,3.61,0.74,3.68506445,3.61,0.74,3.68506445,6.16376,1.20568,6.28057335,0.05376,0.01568,0.056,6.11,1.19,6.224805218,6.24,1.535,6.426027155,0.6,0.175,0.625,5.64,1.36,5.801654936,3.49,1.06,3.647423748,3.49,1.06,3.647423748
03/05/2020 07:00,3.71,0.74,3.783080755,3.71,0.74,3.783080755,6.37376,1.14568,6.475909141,0.05376,0.01568,0.056,6.32,1.13,6.420225853,6.40904,1.53472,6.590232105,0.59904,0.17472,0.624,5.81,1.36,5.967051198,3.49,1.06,3.647423748,3.49,1.06,3.647423748
03/05/2020 07:30,3.79,0.72,3.857784338,3.79,0.72,3.857784338,6.67376,1.14568,6.771385028,0.05376,0.01568,0.056,6.62,1.13,6.715750144,6.76,1.505,6.925505397,0.6,0.175,0.625,6.16,1.33,6.301944144,3.64,1.06,3.791200338,3.64,1.06,3.791200338
03/05/2020 08:00,3.89,0.72,3.956071283,3.89,0.72,3.956071283,6.99376,1.12568,7.083772611,0.05376,0.01568,0.056,6.94,1.11,7.028207453,7.09,1.505,7.247973855,0.6,0.175,0.625,6.49,1.33,6.624877357,3.71,1.04,3.853011809,3.71,1.04,3.853011809
03/05/2020 08:30,4.11,0.69,4.167517247,4.11,0.69,4.167517247,7.32376,1.06568,7.400887406,0.05376,0.01568,0.056,7.27,1.05,7.345433956,7.41,1.445,7.549577803,0.6,0.175,0.625,6.81,1.27,6.927409328,3.81,1.04,3.949392358,3.81,1.04,3.949392358
03/05/2020 09:00,4.37,0.66,4.419558802,4.37,0.66,4.419558802,7.79376,1.01568,7.859662894,0.05376,0.01568,0.056,7.74,1,7.80433213,7.95096,1.40528,8.074192021,0.60096,0.17528,0.626,7.35,1.23,7.452207727,3.93,0.99,4.052776826,3.93,0.99,4.052776826
03/05/2020 09:30,4.74,0.63,4.781683804,4.74,0.63,4.781683804,8.36376,0.97568,8.420476994,0.05376,0.01568,0.056,8.31,0.96,8.365267479,8.61,1.305,8.708336523,0.6,0.175,0.625,8.01,1.13,8.089313939,4.17,0.99,4.285907139,4.17,0.99,4.285907139
03/05/2020 10:00,4.94,0.63,4.98001004,4.94,0.63,4.98001004,8.91376,0.92568,8.961696313,0.05376,0.01568,0.056,8.86,0.91,8.906609905,8.96096,1.30528,9.055526489,0.60096,0.17528,0.626,8.36,1.13,8.436023945,4.36,0.97,4.466598258,4.36,0.97,4.466598258
03/05/2020 10:30,5.18,0.61,5.215793324,5.18,0.61,5.215793324,9.49376,0.86568,9.533146427,0.05376,0.01568,0.056,9.44,0.85,9.478190756,9.49,1.215,9.567461785,0.6,0.175,0.625,8.89,1.04,8.950625676,4.57,0.95,4.667697505,4.57,0.95,4.667697505
03/05/2020 11:00,5.44,0.56,5.468747571,5.44,0.56,5.468747571,9.91376,0.81568,9.947259482,0.05376,0.01568,0.056,9.86,0.8,9.892401124,9.89096,1.17528,9.960540789,0.60096,0.17528,0.626,9.29,1,9.343666304,4.74,0.9,4.824686518,4.74,0.9,4.824686518
03/05/2020 11:30,5.72,0.51,5.742691007,5.72,0.51,5.742691007,10.23184,0.77512,10.26115787,0.05184,0.01512,0.054,10.18,0.76,10.20832993,10.23,1.175,10.29725813,0.6,0.175,0.625,9.63,1,9.681781861,4.88,0.9,4.962297855,4.88,0.9,4.962297855
03/05/2020 12:00,5.84,0.51,5.862226539,5.84,0.51,5.862226539,10.66376,0.73568,10.68910672,0.05376,0.01568,0.056,10.61,0.72,10.63440172,10.63096,1.07528,10.6852018,0.60096,0.17528,0.626,10.03,0.9,10.07029791,5.08,0.87,5.153959643,5.08,0.87,5.153959643
03/05/2020 12:30,5.87,0.53,5.89387818,5.87,0.53,5.89387818,10.9328,0.7354,10.9575056,0.0528,0.0154,0.055,10.88,0.72,10.9037975,10.83,1.095,10.88521589,0.6,0.175,0.625,10.23,0.92,10.27128522,5.19,0.87,5.262413895,5.19,0.87,5.262413895
03/05/2020 13:00,5.96,0.49,5.980108695,5.96,0.49,5.980108695,10.99184,0.70512,11.01443329,0.05184,0.01512,0.054,10.94,0.69,10.961738,10.83096,1.09528,10.88619919,0.60096,0.17528,0.626,10.23,0.92,10.27128522,5.25,0.89,5.324903755,5.25,0.89,5.324903755
03/05/2020 13:30,6.13,0.54,6.153738701,6.13,0.54,6.153738701,11.09184,0.70512,11.11423001,0.05184,0.01512,0.054,11.04,0.69,11.06154148,11.05,1.045,11.09930291,0.6,0.175,0.625,10.45,0.87,10.48615277,5.33,0.89,5.403794963,5.33,0.89,5.403794963
03/05/2020 14:00,6.22,0.54,6.243396512,6.22,0.54,6.243396512,11.14184,0.73512,11.16606466,0.05184,0.01512,0.054,11.09,0.72,11.11334783,11.24096,1.06528,11.29132424,0.60096,0.17528,0.626,10.64,0.89,10.67715786,5.48,0.87,5.548630462,5.48,0.87,5.548630462
03/05/2020 14:30,6.26,0.5,6.279936305,6.26,0.5,6.279936305,11.38088,0.75484,11.40588502,0.05088,0.01484,0.053,11.33,0.74,11.35414021,11.42,1.065,11.46955208,0.6,0.175,0.625,10.82,0.89,10.85654181,5.67,0.88,5.737882885,5.67,0.88,5.737882885
03/05/2020 15:00,6.43,0.53,6.451805949,6.43,0.53,6.451805949,11.4428,0.7554,11.46770688,0.0528,0.0154,0.055,11.39,0.74,11.41401332,11.54096,1.08528,11.59187605,0.60096,0.17528,0.626,10.94,0.91,10.97778211,5.61,0.88,5.67860018,5.61,0.88,5.67860018
03/05/2020 15:30,6.43,0.55,6.453479682,6.43,0.55,6.453479682,11.34376,0.81568,11.37304818,0.05376,0.01568,0.056,11.29,0.8,11.31830818,11.56,1.105,11.61269241,0.6,0.175,0.625,10.96,0.93,10.99938635,5.61,0.9,5.68173389,5.61,0.9,5.68173389
03/05/2020 16:00,6.43,0.59,6.457011693,6.43,0.59,6.457011693,11.19376,0.83568,11.22491087,0.05376,0.01568,0.056,11.14,0.82,11.17013876,11.35096,1.13528,11.40759193,0.60096,0.17528,0.626,10.75,0.96,10.79277999,5.61,0.9,5.68173389,5.61,0.9,5.68173389
03/05/2020 16:30,6.55,0.61,6.578343256,6.55,0.61,6.578343256,11.27376,0.88568,11.30849652,0.05376,0.01568,0.056,11.22,0.87,11.2536794,11.64,1.125,11.69423897,0.6,0.175,0.625,11.04,0.95,11.08079871,5.56,0.96,5.642269047,5.56,0.96,5.642269047
03/05/2020 17:00,6.44,0.61,6.468825241,6.44,0.61,6.468825241,11.29376,0.88568,11.3284352,0.05376,0.01568,0.056,11.24,0.87,11.27361965,11.71096,1.16528,11.76879185,0.60096,0.17528,0.626,11.11,0.99,11.1540217,5.63,0.96,5.711260807,5.63,0.96,5.711260807
03/05/2020 17:30,6.48,0.64,6.511528238,6.48,0.64,6.511528238,11.4828,0.8354,11.51314853,0.0528,0.0154,0.055,11.43,0.82,11.45937607,11.66,1.145,11.71608403,0.6,0.175,0.625,11.06,0.97,11.10245468,5.8,0.93,5.874087163,5.8,0.93,5.874087163
03/05/2020 18:00,6.23,0.68,6.267000878,6.23,0.68,6.267000878,11.15376,0.89568,11.18966509,0.05376,0.01568,0.056,11.1,0.88,11.13482824,11.38,1.185,11.44153071,0.6,0.175,0.625,10.78,1.01,10.82721109,5.72,0.93,5.795110008,5.72,0.93,5.795110008
03/05/2020 18:30,6.07,0.68,6.107970203,6.07,0.68,6.107970203,10.69376,0.94568,10.73549317,0.05376,0.01568,0.056,10.64,0.93,10.68056646,11.25,1.205,11.3143504,0.6,0.175,0.625,10.65,1.03,10.69969158,5.56,0.96,5.642269047,5.56,0.96,5.642269047
03/05/2020 19:00,6.04,0.68,6.078157616,6.04,0.68,6.078157616,10.51376,0.95568,10.55710536,0.05376,0.01568,0.056,10.46,0.94,10.50215216,11.01,1.245,11.08016809,0.6,0.175,0.625,10.41,1.07,10.46484591,5.47,0.96,5.553602434,5.47,0.96,5.553602434
03/05/2020 19:30,5.9,0.71,5.942566785,5.9,0.71,5.942566785,10.40376,0.95568,10.44756174,0.05376,0.01568,0.056,10.35,0.94,10.39259833,10.75904,1.26472,10.83311859,0.59904,0.17472,0.624,10.16,1.09,10.21830221,5.39,0.96,5.474824198,5.39,0.96,5.474824198
03/05/2020 20:00,5.69,0.73,5.736636645,5.69,0.73,5.736636645,10.13376,1.01568,10.18453227,0.05376,0.01568,0.056,10.08,1,10.12948172,10.76,1.195,10.82615467,0.6,0.175,0.625,10.16,1.02,10.21107242,5.39,0.96,5.474824198,5.39,0.96,5.474824198
03/05/2020 20:30,5.62,0.73,5.667212719,5.62,0.73,5.667212719,10.0828,1.0154,10.13379953,0.0528,0.0154,0.055,10.03,1,10.07972718,10.72904,1.09472,10.78474437,0.59904,0.17472,0.624,10.13,0.92,10.17169111,5.46,0.96,5.543753241,5.46,0.96,5.543753241
03/05/2020 21:00,5.64,0.69,5.682050686,5.64,0.69,5.682050686,9.97376,0.92568,10.01662478,0.05376,0.01568,0.056,9.92,0.91,9.96165147,10.55,1.045,10.60162841,0.6,0.175,0.625,9.95,0.87,9.987962755,5.28,0.89,5.354484102,5.28,0.89,5.354484102
03/05/2020 21:30,5.68,0.56,5.707538874,5.68,0.56,5.707538874,10.16376,0.72568,10.1896334,0.05376,0.01568,0.056,10.11,0.71,10.1349001,10.61,0.845,10.64359549,0.6,0.175,0.625,10.01,0.67,10.03239752,5.36,0.79,5.417905499,5.36,0.79,5.417905499
03/05/2020 22:00,5.42,0.58,5.450944872,5.42,0.58,5.450944872,9.59376,0.74568,9.622695548,0.05376,0.01568,0.056,9.54,0.73,9.567889004,10.26904,0.88472,10.30708067,0.59904,0.17472,0.624,9.67,0.71,9.696030115,5.14,0.81,5.20343156,5.14,0.81,5.20343156
03/05/2020 22:30,5.15,0.58,5.182557284,5.15,0.58,5.182557284,9.11376,0.78568,9.147563304,0.05376,0.01568,0.056,9.06,0.77,9.092661876,9.89,0.865,9.927755285,0.6,0.175,0.625,9.29,0.69,9.315589085,4.9,0.84,4.971478653,4.9,0.84,4.971478653
03/05/2020 23:00,4.86,0.61,4.898132297,4.86,0.61,4.898132297,8.53376,0.82568,8.573611095,0.05376,0.01568,0.056,8.48,0.81,8.518597302,9.26,0.905,9.304118712,0.6,0.175,0.625,8.66,0.73,8.690713434,4.53,0.84,4.607222591,4.53,0.84,4.607222591
03/05/2020 23:30,4.51,0.61,4.551065809,4.51,0.61,4.551065809,7.8728,0.8254,7.915950038,0.0528,0.0154,0.055,7.82,0.81,7.861838207,8.49,1.055,8.555298066,0.6,0.175,0.625,7.89,0.88,7.938923101,4.29,0.84,4.371464286,4.29,0.84,4.371464286
04/05/2020 00:00,4.26,0.64,4.307806867,4.26,0.64,4.307806867,7.31376,0.86568,7.364814132,0.05376,0.01568,0.056,7.26,0.85,7.309589592,8.22904,0.93472,8.281956339,0.59904,0.17472,0.624,7.63,0.76,7.667757169,4.03,0.89,4.127105523,4.03,0.89,4.127105523
04/05/2020 00:30,4.06,0.64,4.110133818,4.06,0.64,4.110133818,6.90376,0.86568,6.957823223,0.05376,0.01568,0.056,6.85,0.85,6.902535766,7.87,0.935,7.925346996,0.6,0.175,0.625,7.27,0.76,7.309616953,3.92,0.83,4.006906537,3.92,0.83,4.006906537
04/05/2020 01:00,3.92,0.62,3.968727756,3.92,0.62,3.968727756,6.74376,0.86568,6.799095587,0.05376,0.01568,0.056,6.69,0.85,6.743782322,7.40904,1.02472,7.479567153,0.59904,0.17472,0.624,6.81,0.85,6.862841977,3.85,0.88,3.949291076,3.85,0.88,3.949291076
04/05/2020 01:30,3.97,0.62,4.018121452,3.97,0.62,4.018121452,7.19376,0.86568,7.245659722,0.05376,0.01568,0.056,7.14,0.85,7.190417234,7.36,1.025,7.43103122,0.6,0.175,0.625,6.76,0.85,6.813229777,3.85,0.9,3.953795645,3.85,0.9,3.953795645
