Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/05/2020 02:00,4.17,0.62,4.215839181,4.17,0.62,4.215839181,7.49376,0.86568,7.543596013,0.05376,0.01568,0.056,7.44,0.85,7.488397692,7.53904,1.02472,7.608362189,0.59904,0.17472,0.624,6.94,0.85,6.991859552,4.27,0.9,4.363817136,4.27,0.9,4.363817136
04/05/2020 02:30,4.22,0.56,4.256994245,4.22,0.56,4.256994245,7.5728,0.7954,7.614457367,0.0528,0.0154,0.055,7.52,0.78,7.560343908,7.53904,0.99472,7.604379791,0.59904,0.17472,0.624,6.94,0.82,6.988275896,4.31,0.9,4.40296491,4.31,0.9,4.40296491
04/05/2020 03:00,4.13,0.56,4.167793181,4.13,0.56,4.167793181,7.30376,0.82568,7.350282824,0.05376,0.01568,0.056,7.25,0.81,7.29510795,7.43,1.015,7.499008268,0.6,0.175,0.625,6.83,0.84,6.881460601,4.22,0.9,4.314904402,4.22,0.9,4.314904402
04/05/2020 03:30,4.1,0.56,4.138067182,4.1,0.56,4.138067182,7.19376,0.80568,7.238736299,0.05376,0.01568,0.056,7.14,0.79,7.183571535,7.24904,1.14472,7.338866725,0.59904,0.17472,0.624,6.65,0.97,6.720372014,4.22,0.84,4.302789793,4.22,0.84,4.302789793
04/05/2020 04:00,4.01,0.56,4.048913434,4.01,0.56,4.048913434,6.99376,0.80568,7.040014148,0.05376,0.01568,0.056,6.94,0.79,6.984819253,7.04904,1.14472,7.141382835,0.59904,0.17472,0.624,6.45,0.97,6.522530184,4.03,0.87,4.122838828,4.03,0.87,4.122838828
04/05/2020 04:30,4.04,0.5,4.070823013,4.04,0.5,4.070823013,6.82376,0.83568,6.874740839,0.05376,0.01568,0.056,6.77,0.82,6.819479452,7.07904,1.05472,7.157181121,0.59904,0.17472,0.624,6.48,0.88,6.539480102,3.87,0.89,3.97102002,3.87,0.89,3.97102002
04/05/2020 05:00,4.08,0.46,4.105849486,4.08,0.46,4.105849486,6.67376,0.80568,6.722216361,0.05376,0.01568,0.056,6.62,0.79,6.666970826,7.04,1.025,7.114226943,0.6,0.175,0.625,6.44,0.85,6.495852523,3.75,0.87,3.849597382,3.75,0.87,3.849597382
04/05/2020 05:30,4.24,0.41,4.259776989,4.24,0.41,4.259776989,6.5228,0.9654,6.593854487,0.0528,0.0154,0.055,6.47,0.95,6.539373059,6.92904,1.13472,7.021337821,0.59904,0.17472,0.624,6.33,0.96,6.402382369,3.75,0.89,3.854166577,3.75,0.89,3.854166577
04/05/2020 06:00,4.26,0.41,4.279684568,4.26,0.41,4.279684568,6.33376,1.11568,6.431271849,0.05376,0.01568,0.056,6.28,1.1,6.375609775,6.85904,1.27472,6.976484846,0.59904,0.17472,0.624,6.26,1.1,6.355910635,3.99,0.89,4.088055773,3.99,0.89,4.088055773
04/05/2020 06:30,4.91,0.3,4.919156432,4.91,0.3,4.919156432,6.87376,1.03568,6.951345884,0.05376,0.01568,0.056,6.82,1.02,6.895853827,7.47,1.085,7.548385589,0.6,0.175,0.625,6.87,0.91,6.930007215,4.36,0.84,4.440180177,4.36,0.84,4.440180177
04/05/2020 07:00,5.3,0.25,5.30589295,5.3,0.25,5.30589295,7.30376,0.99568,7.371315269,0.05376,0.01568,0.056,7.25,0.98,7.315934663,7.92,1.015,7.984774574,0.6,0.175,0.625,7.32,0.84,7.368039088,4.4,0.79,4.470357928,4.4,0.79,4.470357928
04/05/2020 07:30,5.84,-0.33,5.849316199,5.84,-0.33,5.849316199,7.87376,0.87568,7.922304715,0.05376,0.01568,0.056,7.82,0.86,7.867146878,8.91904,0.64472,8.942311692,0.59904,0.17472,0.624,8.32,0.47,8.333264666,5.04,0.62,5.077991729,5.04,0.62,5.077991729
04/05/2020 08:00,6.36,-0.4,6.372566202,6.36,-0.4,6.372566202,8.3928,0.8154,8.432316941,0.0528,0.0154,0.055,8.34,0.8,8.378281447,9.65,0.525,9.664270536,0.6,0.175,0.625,9.05,0.35,9.056765427,5.57,0.4,5.584344187,5.57,0.4,5.584344187
04/05/2020 08:30,6.8,-0.54,6.821407479,6.8,-0.54,6.821407479,8.88992,0.68456,8.916237996,0.04992,0.01456,0.052,8.84,0.67,8.865353913,10.63192,-0.20444,10.6338854,0.60192,0.17556,0.627,10.03,-0.38,10.03719582,5.91,0.26,5.915716356,5.91,0.26,5.915716356
04/05/2020 09:00,7.01,-0.58,7.033953369,7.01,-0.58,7.033953369,9.34608,0.64344,9.368202944,0.04608,0.01344,0.048,9.3,0.63,9.321314285,11.09624,-0.18568,11.09779344,0.66624,0.19432,0.694,10.43,-0.38,10.43692004,6.04,0.26,6.045593437,6.04,0.26,6.045593437
04/05/2020 09:30,7.18,-0.58,7.203388092,7.18,-0.58,7.203388092,9.8428,0.6054,9.86140056,0.0528,0.0154,0.055,9.79,0.59,9.807762232,11.33728,-0.16496,11.33848004,0.73728,0.21504,0.768,10.6,-0.38,10.60680913,6.44,-0.19,6.442802185,6.44,-0.19,6.442802185
04/05/2020 10:00,7.48,-0.6,7.504025586,7.48,-0.6,7.504025586,10.14896,0.56428,10.16463482,0.04896,0.01428,0.051,10.1,0.55,10.11496416,12.03608,-0.25656,12.03881409,0.76608,0.22344,0.798,11.27,-0.48,11.2802172,6.65,-0.32,6.657694796,6.65,-0.32,6.657694796
04/05/2020 10:30,7.57,-0.66,7.598716997,7.57,-0.66,7.598716997,10.27896,0.59428,10.29612487,0.04896,0.01428,0.051,10.23,0.58,10.24642865,12.21536,-0.44052,12.22330061,0.61536,0.17948,0.641,11.6,-0.62,11.61655715,6.6,0.2,6.603029608,6.6,0.2,6.603029608
04/05/2020 11:00,7.55,-0.64,7.577077273,7.55,-0.64,7.577077273,10.44896,0.56428,10.46418544,0.04896,0.01428,0.051,10.4,0.55,10.41453311,12.32576,-0.44332,12.33372986,0.60576,0.17668,0.631,11.72,-0.62,11.73638786,6.88,-0.33,6.887909697,6.88,-0.33,6.887909697
04/05/2020 11:30,7.55,-0.64,7.577077273,7.55,-0.64,7.577077273,10.58896,0.56428,10.60398443,0.04896,0.01428,0.051,10.54,0.55,10.55434034,12.53384,-0.53388,12.54520518,0.60384,0.17612,0.629,11.93,-0.71,11.95110874,7.13,-0.33,7.137632661,7.13,-0.33,7.137632661
04/05/2020 12:00,7.62,-0.66,7.64852927,7.62,-0.66,7.64852927,10.69896,0.52428,10.71179792,0.04896,0.01428,0.051,10.65,0.51,10.66220427,12.57,-0.505,12.5801401,0.6,0.175,0.625,11.97,-0.68,11.9892994,6.95,-0.33,6.957830122,6.95,-0.33,6.957830122
04/05/2020 12:30,7.73,-0.66,7.758124773,7.73,-0.66,7.758124773,10.87896,0.52428,10.89158575,0.04896,0.01428,0.051,10.83,0.51,10.84200166,12.87096,-0.50472,12.88085221,0.60096,0.17528,0.626,12.27,-0.68,12.28882826,6.99,-0.3,6.996434806,6.99,-0.3,6.996434806
04/05/2020 13:00,7.7,-0.69,7.730853769,7.7,-0.69,7.730853769,10.98896,0.52428,11.00145951,0.04896,0.01428,0.051,10.94,0.51,10.95188112,12.72,-0.485,12.72924291,0.6,0.175,0.625,12.12,-0.66,12.13795699,7.09,-0.27,7.095139181,7.09,-0.27,7.095139181
04/05/2020 13:30,7.6,-0.59,7.622866915,7.6,-0.59,7.622866915,10.96896,0.52428,10.98148228,0.04896,0.01428,0.051,10.92,0.51,10.93190285,12.55,-0.445,12.55788696,0.6,0.175,0.625,11.95,-0.62,11.96607287,7.09,0.25,7.094406247,7.09,0.25,7.094406247
04/05/2020 14:00,7.34,-0.56,7.361331401,7.34,-0.56,7.361331401,10.59608,0.60844,10.61353431,0.16608,0.04844,0.173,10.43,0.56,10.44502274,12.38,-0.495,12.38989205,0.6,0.175,0.625,11.78,-0.67,11.7990381,6.85,-0.33,6.857944298,6.85,-0.33,6.857944298
04/05/2020 14:30,7.24,-0.56,7.261625162,7.24,-0.56,7.261625162,10.37408,0.64244,10.39395329,0.21408,0.06244,0.223,10.16,0.58,10.17654165,11.97,-0.395,11.97651556,0.6,0.175,0.625,11.37,-0.57,11.38427863,6.51,-0.29,6.516456092,6.51,-0.29,6.516456092
04/05/2020 15:00,7.03,-0.53,7.049950354,7.03,-0.53,7.049950354,10.148,0.554,10.16311074,0.048,0.014,0.05,10.1,0.54,10.11442534,11.71096,-0.42472,11.7186591,0.60096,0.17528,0.626,11.11,-0.6,11.12618982,6.18,0.3,6.187277269,6.18,0.3,6.187277269
04/05/2020 15:30,6.9,-0.49,6.91737667,6.9,-0.49,6.91737667,9.95896,0.59428,9.976675448,0.04896,0.01428,0.051,9.91,0.58,9.926958245,11.52,-0.375,11.5261019,0.6,0.175,0.625,10.92,-0.55,10.93384196,6.08,0.12,6.081184095,6.08,0.12,6.081184095
04/05/2020 16:00,6.84,-0.52,6.859737604,6.84,-0.52,6.859737604,9.74208,0.66144,9.764508467,0.14208,0.04144,0.148,9.6,0.62,9.62,11.33096,-0.26472,11.33405184,0.60096,0.17528,0.626,10.73,-0.44,10.73901765,5.94,0.36,5.950899092,5.94,0.36,5.950899092
04/05/2020 16:30,6.9,-0.49,6.91737667,6.9,-0.49,6.91737667,10.01536,0.78448,10.04603627,0.25536,0.07448,0.266,9.76,0.71,9.785790719,11.31,-0.215,11.31204336,0.6,0.175,0.625,10.71,-0.39,10.71709849,5.89,0.42,5.904955546,5.89,0.42,5.904955546
04/05/2020 17:00,6.96,-0.41,6.972065691,6.96,-0.41,6.972065691,10.65296,0.72628,10.67768886,0.19296,0.05628,0.201,10.46,0.67,10.48143597,11.71096,0.34528,11.71604892,0.60096,0.17528,0.626,11.11,0.17,11.11130055,5.89,0.51,5.912038566,5.89,0.51,5.912038566
04/05/2020 17:30,7.11,0.15,7.111582102,7.11,0.15,7.111582102,11.33896,0.68428,11.35958859,0.04896,0.01428,0.051,11.29,0.67,11.30986295,11.91,0.735,11.93265792,0.6,0.175,0.625,11.31,0.56,11.32385535,6.01,0.69,6.049479316,6.01,0.69,6.049479316
04/05/2020 18:00,6.78,0.38,6.790640618,6.78,0.38,6.790640618,11.398,0.714,11.4203415,0.048,0.014,0.05,11.35,0.7,11.37156542,11.54096,0.82528,11.57042976,0.60096,0.17528,0.626,10.94,0.65,10.95929286,6.01,0.69,6.049479316,6.01,0.69,6.049479316
04/05/2020 18:30,6.74,0.38,6.750703667,6.74,0.38,6.750703667,11.07896,0.74428,11.10393207,0.04896,0.01428,0.051,11.03,0.73,11.05413045,11.36,0.885,11.39442078,0.6,0.175,0.625,10.76,0.71,10.78339928,5.96,0.76,6.00826098,5.96,0.76,6.00826098
04/05/2020 19:00,6.66,0.38,6.670832032,6.66,0.38,6.670832032,10.82896,0.78428,10.85732333,0.04896,0.01428,0.051,10.78,0.77,10.80746501,11.08,0.925,11.11854419,0.6,0.175,0.625,10.48,0.75,10.50680256,5.72,0.79,5.774296494,5.72,0.79,5.774296494
04/05/2020 19:30,6.38,0.44,6.395154416,6.38,0.44,6.395154416,10.67896,0.75428,10.70556514,0.04896,0.01428,0.051,10.63,0.74,10.65572616,10.84,0.925,10.87939451,0.6,0.175,0.625,10.24,0.75,10.26742908,5.52,0.84,5.58354726,5.52,0.84,5.58354726
04/05/2020 20:00,6.33,0.44,6.345273832,6.33,0.44,6.345273832,10.45896,0.79428,10.48907646,0.04896,0.01428,0.051,10.41,0.78,10.439181,10.7,0.885,10.73653692,0.6,0.175,0.625,10.1,0.71,10.12492469,5.45,0.89,5.522191594,5.45,0.89,5.522191594
04/05/2020 20:30,6.5,0.44,6.514875287,6.5,0.44,6.514875287,10.41896,0.79428,10.44919175,0.04896,0.01428,0.051,10.37,0.78,10.39929325,10.74,0.805,10.77012651,0.6,0.175,0.625,10.14,0.63,10.15955216,5.62,0.82,5.679507021,5.62,0.82,5.679507021
04/05/2020 21:00,6.4,0.42,6.413766444,6.4,0.42,6.413766444,10.278,0.794,10.30862357,0.048,0.014,0.05,10.23,0.78,10.25969298,10.66904,0.80472,10.69934525,0.59904,0.17472,0.624,10.07,0.63,10.0896878,5.54,0.78,5.594640292,5.54,0.78,5.594640292
04/05/2020 21:30,6.57,0.33,6.578282451,6.57,0.33,6.578282451,10.62896,0.56428,10.64392797,0.04896,0.01428,0.051,10.58,0.55,10.5942862,10.86,0.515,10.87220424,0.6,0.175,0.625,10.26,0.34,10.26563198,5.65,0.7,5.693197695,5.65,0.7,5.693197695
04/05/2020 22:00,6.22,0.36,6.230409296,6.22,0.36,6.230409296,10.10896,0.61428,10.12760644,0.04896,0.01428,0.051,10.06,0.6,10.07787676,10.46904,0.65472,10.48949269,0.59904,0.17472,0.624,9.87,0.48,9.881664839,5.45,0.73,5.498672567,5.45,0.73,5.498672567
04/05/2020 22:30,5.84,0.39,5.853007774,5.84,0.39,5.853007774,9.59896,0.64428,9.620557666,0.04896,0.01428,0.051,9.55,0.63,9.570757546,10.01904,0.73472,10.04594326,0.59904,0.17472,0.624,9.42,0.56,9.436630755,5.11,0.8,5.172243227,5.11,0.8,5.172243227
04/05/2020 23:00,5.53,0.41,5.545178086,5.53,0.41,5.545178086,9.04896,0.66428,9.073309484,0.04896,0.01428,0.051,9,0.65,9.023441694,9.34,0.785,9.372930438,0.6,0.175,0.625,8.74,0.61,8.761261325,4.83,0.8,4.895804326,4.83,0.8,4.895804326
04/05/2020 23:30,5.11,0.44,5.128908266,5.11,0.44,5.128908266,8.44896,0.63428,8.472734871,0.04896,0.01428,0.051,8.4,0.62,8.422849874,8.72904,0.87472,8.772757514,0.59904,0.17472,0.624,8.13,0.7,8.160079656,4.5,0.8,4.570557953,4.5,0.8,4.570557953
05/05/2020 00:00,4.83,0.44,4.85,4.83,0.44,4.85,7.808,0.694,7.838781793,0.048,0.014,0.05,7.76,0.68,7.789736838,8.42904,0.78472,8.46548881,0.59904,0.17472,0.624,7.83,0.61,7.853725231,4.19,0.84,4.273371035,4.19,0.84,4.273371035
05/05/2020 00:30,4.61,0.44,4.630950226,4.61,0.44,4.630950226,7.43896,0.69428,7.471288416,0.04896,0.01428,0.051,7.39,0.68,7.421219576,7.96904,0.84472,8.013685195,0.59904,0.17472,0.624,7.37,0.67,7.400391882,4.11,0.74,4.176086685,4.11,0.74,4.176086685
05/05/2020 01:00,4.39,0.44,4.411995014,4.39,0.44,4.411995014,7.27896,0.69428,7.311995856,0.04896,0.01428,0.051,7.23,0.68,7.261907463,7.74904,0.84472,7.794945337,0.59904,0.17472,0.624,7.15,0.67,7.181322998,3.98,0.82,4.063594468,3.98,0.82,4.063594468
05/05/2020 01:30,4.42,0.44,4.441846463,4.42,0.44,4.441846463,7.62896,0.70428,7.661399415,0.04896,0.01428,0.051,7.58,0.69,7.611340224,7.68904,0.84472,7.735301416,0.59904,0.17472,0.624,7.09,0.67,7.121586902,3.96,0.87,4.054442008,3.96,0.87,4.054442008
05/05/2020 02:00,4.51,0.47,4.534423888,4.51,0.47,4.534423888,7.93896,0.70428,7.970137778,0.04896,0.01428,0.051,7.89,0.69,7.920113636,7.88904,0.84472,7.934135366,0.59904,0.17472,0.624,7.29,0.67,7.320724008,4.4,0.87,4.48518673,4.4,0.87,4.48518673
05/05/2020 02:30,4.48,0.45,4.502543725,4.48,0.45,4.502543725,7.88896,0.68428,7.918581249,0.04896,0.01428,0.051,7.84,0.67,7.868576746,7.88904,0.82472,7.932030963,0.59904,0.17472,0.624,7.29,0.65,7.318920685,4.45,0.87,4.534247457,4.45,0.87,4.534247457
05/05/2020 03:00,4.37,0.45,4.393108239,4.37,0.45,4.393108239,7.678,0.644,7.70496074,0.048,0.014,0.05,7.63,0.63,7.655964995,7.71,0.895,7.761773315,0.6,0.175,0.625,7.11,0.72,7.146362711,4.37,0.84,4.45,4.37,0.84,4.45
05/05/2020 03:30,4.37,0.45,4.393108239,4.37,0.45,4.393108239,7.54896,0.64428,7.576403751,0.04896,0.01428,0.051,7.5,0.63,7.526413489,7.47,0.985,7.534661572,0.6,0.175,0.625,6.87,0.81,6.917586284,4.33,0.81,4.405110668,4.33,0.81,4.405110668
05/05/2020 04:00,4.32,0.45,4.343374264,4.32,0.45,4.343374264,7.45896,0.64428,7.486733667,0.04896,0.01428,0.051,7.41,0.63,7.436733154,7.49904,0.84472,7.546466246,0.59904,0.17472,0.624,6.9,0.67,6.932452668,4.1,0.84,4.185164274,4.1,0.84,4.185164274
05/05/2020 04:30,4.25,0.41,4.269730671,4.25,0.41,4.269730671,7.18896,0.64428,7.21777269,0.04896,0.01428,0.051,7.14,0.63,7.16774023,7.28,0.845,7.328876108,0.6,0.175,0.625,6.68,0.67,6.713516217,4,0.84,4.087248463,4,0.84,4.087248463
05/05/2020 05:00,4.22,0.41,4.239870281,4.22,0.41,4.239870281,7.05896,0.67428,7.091090875,0.04896,0.01428,0.051,7.01,0.66,7.041001349,7.22904,0.87472,7.281768631,0.59904,0.17472,0.624,6.63,0.7,6.666850831,3.91,0.81,3.993018908,3.91,0.81,3.993018908
05/05/2020 05:30,4.19,0.51,4.220924069,4.19,0.51,4.220924069,6.79896,0.89428,6.857520966,0.04896,0.01428,0.051,6.75,0.88,6.807121271,6.92904,1.17472,7.02791309,0.59904,0.17472,0.624,6.33,1,6.408502165,3.93,0.87,4.02514596,3.93,0.87,4.02514596
05/05/2020 06:00,4.25,0.47,4.27590926,4.25,0.47,4.27590926,6.758,0.964,6.826409012,0.048,0.014,0.05,6.71,0.95,6.776916703,6.85,1.245,6.962221269,0.6,0.175,0.625,6.25,1.07,6.340930531,4.11,0.85,4.196975101,4.11,0.85,4.196975101
05/05/2020 06:30,4.87,0.34,4.881854156,4.87,0.34,4.881854156,7.19896,0.91428,7.256785308,0.04896,0.01428,0.051,7.15,0.9,7.206420748,7.35,1.215,7.44974664,0.6,0.175,0.625,6.75,1.04,6.8296486,4.51,0.76,4.573587214,4.51,0.76,4.573587214
05/05/2020 07:00,5.28,0.28,5.28741903,5.28,0.28,5.28741903,7.48896,0.86428,7.53866711,0.04896,0.01428,0.051,7.44,0.85,7.488397692,8.08,0.965,8.137421275,0.6,0.175,0.625,7.48,0.79,7.521602223,4.66,0.68,4.709352397,4.66,0.68,4.709352397
05/05/2020 07:30,5.9,-0.34,5.90978849,5.9,-0.34,5.90978849,7.96896,0.79428,8.008445804,0.04896,0.01428,0.051,7.92,0.78,7.958316405,9.07,0.605,9.090155389,0.6,0.175,0.625,8.47,0.43,8.48090797,5.18,0.54,5.20807066,5.18,0.54,5.20807066
05/05/2020 08:00,6.29,-0.39,6.302079022,6.29,-0.39,6.302079022,8.47896,0.79428,8.516081458,0.04896,0.01428,0.051,8.43,0.78,8.466008505,9.93,-0.135,9.930917631,0.6,0.175,0.625,9.33,-0.31,9.335148633,5.83,0.37,5.841729196,5.83,0.37,5.841729196
05/05/2020 08:30,6.82,-0.56,6.842952579,6.82,-0.56,6.842952579,9.09896,0.68428,9.124654087,0.04896,0.01428,0.051,9.05,0.67,9.074767215,10.8,-0.265,10.80325067,0.6,0.175,0.625,10.2,-0.44,10.20948579,6.2,-0.16,6.202064173,6.2,-0.16,6.202064173
05/05/2020 09:00,6.99,-0.66,7.021089659,6.99,-0.66,7.021089659,9.412,0.676,9.436245016,0.192,0.056,0.2,9.22,0.62,9.240822474,11.02,-0.345,11.02539909,0.6,0.175,0.625,10.42,-0.52,10.43296698,6.15,-0.32,6.158319576,6.15,-0.32,6.158319576
05/05/2020 09:30,7.15,-0.66,7.180396925,7.15,-0.66,7.180396925,9.68704,0.61872,9.706778992,0.16704,0.04872,0.174,9.52,0.57,9.53704881,11.36096,-0.42472,11.36889613,0.60096,0.17528,0.626,10.76,-0.6,10.77671564,6.18,-0.32,6.188279244,6.18,-0.32,6.188279244
05/05/2020 10:00,7.27,-0.7,7.303622389,7.27,-0.7,7.303622389,9.79704,0.61872,9.816557808,0.16704,0.04872,0.174,9.63,0.57,9.64685441,11.54,-0.425,11.54782339,0.6,0.175,0.625,10.94,-0.6,10.95644103,6.63,-0.39,6.641460683,6.63,-0.39,6.641460683
05/05/2020 10:30,7.27,-0.63,7.297246056,7.27,-0.63,7.297246056,10.00608,0.59844,10.02395967,0.16608,0.04844,0.173,9.84,0.55,9.855358948,11.33,-0.365,11.33587778,0.6,0.175,0.625,10.73,-0.54,10.74357948,6.43,-0.3,6.43699464,6.43,-0.3,6.43699464
05/05/2020 11:00,7.19,-0.68,7.222084187,7.19,-0.68,7.222084187,10.06608,0.56844,10.08211737,0.16608,0.04844,0.173,9.9,0.52,9.913647159,11.54096,-0.45472,11.54991463,0.60096,0.17528,0.626,10.94,-0.63,10.95812484,6.52,-0.36,6.529931087,6.52,-0.36,6.529931087
05/05/2020 11:30,7.36,-0.68,7.391346291,7.36,-0.68,7.391346291,10.06512,0.54816,10.08003571,0.16512,0.04816,0.172,9.9,0.5,9.912618221,11.58,-0.455,11.58893546,0.6,0.175,0.625,10.98,-0.63,10.99805892,6.69,-0.43,6.70380489,6.69,-0.43,6.70380489
05/05/2020 12:00,7.36,-0.68,7.391346291,7.36,-0.68,7.391346291,10.03608,0.54844,10.05105408,0.16608,0.04844,0.173,9.87,0.5,9.882656525,11.73,-0.495,11.74043973,0.6,0.175,0.625,11.13,-0.67,11.15014798,6.76,-0.46,6.775632812,6.76,-0.46,6.775632812
05/05/2020 12:30,7.26,-0.65,7.289039717,7.26,-0.65,7.289039717,10.378,0.519,10.3909694,0.168,0.049,0.175,10.21,0.47,10.2208121,11.93,-0.625,11.94636032,0.6,0.175,0.625,11.33,-0.8,11.35820849,6.61,-0.42,6.623329978,6.61,-0.42,6.623329978
05/05/2020 13:00,7.14,-0.58,7.163518688,7.14,-0.58,7.163518688,10.23608,0.51844,10.24920064,0.16608,0.04844,0.173,10.07,0.47,10.08096226,11.62,-0.535,11.63230953,0.6,0.175,0.625,11.02,-0.71,11.04284836,6.52,-0.37,6.530490028,6.52,-0.37,6.530490028
05/05/2020 13:30,7.11,-0.52,7.128990111,7.11,-0.52,7.128990111,9.97704,0.57872,9.993810284,0.16704,0.04872,0.174,9.81,0.53,9.824306591,11.34096,-0.36472,11.3468231,0.60096,0.17528,0.626,10.74,-0.54,10.75356685,6.67,-0.37,6.680254486,6.67,-0.37,6.680254486
05/05/2020 14:00,6.88,-0.52,6.899623178,6.88,-0.52,6.899623178,9.76704,0.61872,9.786617638,0.16704,0.04872,0.174,9.6,0.57,9.616906987,11.36864,-0.46248,11.37804303,0.60864,0.17752,0.634,10.76,-0.64,10.77901665,6.76,-0.39,6.771240654,6.76,-0.39,6.771240654
05/05/2020 14:30,6.81,-0.52,6.829824302,6.81,-0.52,6.829824302,9.65704,0.59872,9.675582008,0.16704,0.04872,0.174,9.49,0.55,9.505924468,10.98768,-0.36276,10.99366666,0.60768,0.17724,0.633,10.38,-0.54,10.39403675,6.49,-0.39,6.501707468,6.49,-0.39,6.501707468
05/05/2020 15:00,6.75,-0.52,6.77,6.75,-0.52,6.77,9.49704,0.61872,9.517173068,0.16704,0.04872,0.174,9.33,0.57,9.347395359,11.26792,-0.38644,11.27454465,0.69792,0.20356,0.727,10.57,-0.59,10.58645361,5.96,-0.35,5.970268001,5.96,-0.35,5.970268001
05/05/2020 15:30,6.73,-0.49,6.747814461,6.73,-0.49,6.747814461,9.448,0.659,9.470954809,0.168,0.049,0.175,9.28,0.61,9.300026882,11.5992,-0.2394,11.60167027,1.0992,0.3206,1.145,10.5,-0.56,10.51492273,5.31,0.09,5.310762657,5.31,0.09,5.310762657
05/05/2020 16:00,6.66,-0.45,6.675185391,6.66,-0.45,6.675185391,9.46792,0.65856,9.490796089,0.09792,0.02856,0.102,9.37,0.63,9.391155413,11.66248,-0.16136,11.66359622,1.09248,0.31864,1.138,10.57,-0.48,10.58089316,5.26,0.37,5.27299725,5.26,0.37,5.27299725
05/05/2020 16:30,6.71,-0.45,6.72507249,6.71,-0.45,6.72507249,9.778,0.684,9.801894715,0.048,0.014,0.05,9.73,0.67,9.753040552,11.87056,-0.14192,11.87140834,1.09056,0.31808,1.136,10.78,-0.46,10.78981001,5.37,0.41,5.385629025,5.37,0.41,5.385629025
05/05/2020 17:00,6.63,0.3,6.63678386,6.63,0.3,6.63678386,10.368,0.664,10.38924059,0.048,0.014,0.05,10.32,0.65,10.3404497,12.04152,0.17836,12.04284087,1.09152,0.31836,1.137,10.95,-0.14,10.95089494,5.17,0.56,5.200240379,5.17,0.56,5.200240379
05/05/2020 17:30,6.58,0.36,6.589840666,6.58,0.36,6.589840666,10.788,0.684,10.80966234,0.048,0.014,0.05,10.74,0.67,10.76087822,11.73152,0.90836,11.76663416,1.09152,0.31836,1.137,10.64,0.59,10.65634553,5.25,0.71,5.297791993,5.25,0.71,5.297791993
05/05/2020 18:00,6.45,0.43,6.464317443,6.45,0.43,6.464317443,11.048,0.684,11.06915354,0.048,0.014,0.05,11,0.67,11.02038566,11.78152,0.94836,11.81962775,1.09152,0.31836,1.137,10.69,0.63,10.70854799,5.3,0.77,5.355641885,5.3,0.77,5.355641885
05/05/2020 18:30,6.47,0.43,6.484273282,6.47,0.43,6.484273282,10.888,0.724,10.91204472,0.048,0.014,0.05,10.84,0.71,10.86322696,11.61152,1.02836,11.65696877,1.09152,0.31836,1.137,10.52,0.71,10.5439319,5.14,0.84,5.208185865,5.14,0.84,5.208185865
05/05/2020 19:00,6.43,0.43,6.444361877,6.43,0.43,6.444361877,10.75896,0.72428,10.78331126,0.04896,0.01428,0.051,10.71,0.71,10.73350828,11.39152,1.05836,11.44057926,1.09152,0.31836,1.137,10.3,0.74,10.32654831,5,0.87,5.075125614,5,0.87,5.075125614
05/05/2020 19:30,6.41,0.45,6.425776218,6.41,0.45,6.425776218,10.538,0.764,10.56565852,0.048,0.014,0.05,10.49,0.75,10.51677707,11.17152,1.08836,11.2244103,1.09152,0.31836,1.137,10.08,0.77,10.10936694,4.92,0.89,4.999849998,4.92,0.89,4.999849998
05/05/2020 20:00,6.26,0.47,6.277618975,6.26,0.47,6.277618975,10.308,0.844,10.34249486,0.048,0.014,0.05,10.26,0.83,10.29351738,11.06056,1.04808,11.11010617,1.09056,0.31808,1.136,9.97,0.73,9.996689452,4.95,0.92,5.034769111,4.95,0.92,5.034769111
05/05/2020 20:30,6.18,0.49,6.199395132,6.18,0.49,6.199395132,10.30896,0.87428,10.34596645,0.04896,0.01428,0.051,10.26,0.86,10.2959798,11.04152,0.98836,11.0856673,1.09152,0.31836,1.137,9.95,0.67,9.972532276,5,0.92,5.083935483,5,0.92,5.083935483
05/05/2020 21:00,6.18,0.49,6.199395132,6.18,0.49,6.199395132,10.13896,0.87428,10.17658466,0.04896,0.01428,0.051,10.09,0.86,10.12658383,11.00056,0.98808,11.04484597,1.09056,0.31808,1.136,9.91,0.67,9.932623017,5,0.9,5.080354318,5,0.9,5.080354318
05/05/2020 21:30,6.33,0.37,6.340804365,6.33,0.37,6.340804365,10.548,0.584,10.56415449,0.048,0.014,0.05,10.5,0.57,10.51546005,11.06056,0.84808,11.09302606,1.09056,0.31808,1.136,9.97,0.53,9.984077323,5.05,0.83,5.117753413,5.05,0.83,5.117753413
05/05/2020 22:00,6.04,0.41,6.05389957,6.04,0.41,6.05389957,10.01896,0.64428,10.03965419,0.04896,0.01428,0.051,9.97,0.63,9.989884884,10.72296,0.86128,10.75749387,1.03296,0.30128,1.076,9.69,0.56,9.706168142,4.93,0.8,4.994486961,4.93,0.8,4.994486961
05/05/2020 22:30,5.84,0.45,5.85731167,5.84,0.45,5.85731167,9.48896,0.64428,9.510807463,0.04896,0.01428,0.051,9.44,0.63,9.46099889,9.87168,0.79424,9.903579313,0.63168,0.18424,0.658,9.24,0.61,9.26011339,5,0.8,5.06359556,5,0.8,5.06359556
05/05/2020 23:00,5.42,0.48,5.4412131,5.42,0.48,5.4412131,8.978,0.684,9.004017992,0.048,0.014,0.05,8.93,0.67,8.955099106,9.38288,0.85084,9.421378126,0.72288,0.21084,0.753,8.66,0.64,8.683616758,4.58,0.84,4.656393454,4.58,0.84,4.656393454
05/05/2020 23:30,5.1,0.48,5.122538433,5.1,0.48,5.122538433,8.258,0.714,8.288809323,0.048,0.014,0.05,8.21,0.7,8.239787619,8.70096,0.94028,8.751618787,0.72096,0.21028,0.751,7.98,0.73,8.013320161,4.31,0.84,4.391093258,4.31,0.84,4.391093258
06/05/2020 00:00,4.79,0.48,4.813990029,4.79,0.48,4.813990029,7.72896,0.69428,7.760080373,0.04896,0.01428,0.051,7.68,0.68,7.710045395,8.45808,0.82944,8.498652128,0.71808,0.20944,0.748,7.74,0.62,7.764792335,3.99,0.86,4.081629577,3.99,0.86,4.081629577
06/05/2020 00:30,4.6,0.48,4.624975676,4.6,0.48,4.624975676,7.34704,0.69372,7.379718436,0.04704,0.01372,0.049,7.3,0.68,7.331602826,8.00712,0.88916,8.056337642,0.71712,0.20916,0.747,7.29,0.68,7.32164599,3.95,0.78,4.026276195,3.95,0.78,4.026276195
06/05/2020 01:00,4.38,0.5,4.408446438,4.38,0.5,4.408446438,7.218,0.694,7.251286782,0.048,0.014,0.05,7.17,0.68,7.202173283,7.81616,0.84888,7.862121495,0.71616,0.20888,0.746,7.1,0.64,7.128786713,3.78,0.83,3.870051679,3.78,0.83,3.870051679
06/05/2020 01:30,4.44,0.5,4.468064458,4.44,0.5,4.468064458,7.668,0.674,7.69756455,0.048,0.014,0.05,7.62,0.66,7.64852927,7.79712,0.84916,7.843223381,0.71712,0.20916,0.747,7.08,0.64,7.108867702,3.76,0.89,3.863896997,3.76,0.89,3.863896997
06/05/2020 02:00,4.57,0.5,4.59727093,4.57,0.5,4.59727093,7.82896,0.69428,7.859684434,0.04896,0.01428,0.051,7.78,0.68,7.809660684,7.90808,0.88944,7.957941493,0.71808,0.20944,0.748,7.19,0.68,7.222084187,4.12,0.89,4.215032621,4.12,0.89,4.215032621
06/05/2020 02:30,4.57,0.45,4.592101915,4.57,0.45,4.592101915,7.92896,0.65428,7.955909062,0.04896,0.01428,0.051,7.88,0.64,7.905947129,7.87712,0.88916,7.92714482,0.71712,0.20916,0.747,7.16,0.68,7.192218017,4.16,0.91,4.258368232,4.16,0.91,4.258368232
06/05/2020 03:00,4.51,0.45,4.532394511,4.51,0.45,4.532394511,7.678,0.634,7.704131359,0.048,0.014,0.05,7.63,0.62,7.655148594,7.83712,0.86916,7.885168927,0.71712,0.20916,0.747,7.12,0.66,7.150524456,4.1,0.89,4.195485669,4.1,0.89,4.195485669
06/05/2020 03:30,4.48,0.45,4.502543725,4.48,0.45,4.502543725,7.468,0.664,7.497460904,0.048,0.014,0.05,7.42,0.65,7.448415939,7.54808,0.95944,7.608813101,0.71808,0.20944,0.748,6.83,0.75,6.871055232,4.14,0.86,4.228380305,4.14,0.86,4.228380305
06/05/2020 04:00,4.46,0.43,4.480680752,4.46,0.43,4.480680752,7.29896,0.66428,7.329125801,0.04896,0.01428,0.051,7.25,0.65,7.279079612,7.49712,0.87916,7.548491942,0.71712,0.20916,0.747,6.78,0.67,6.813024292,3.95,0.86,4.042536333,3.95,0.86,4.042536333
06/05/2020 04:30,4.36,0.41,4.379235093,4.36,0.41,4.379235093,7.06896,0.66428,7.100103056,0.04896,0.01428,0.051,7.02,0.65,7.050028369,7.37712,0.90916,7.432931548,0.71712,0.20916,0.747,6.66,0.7,6.696685747,3.81,0.86,3.90585458,3.81,0.86,3.90585458
06/05/2020 05:00,4.39,0.41,4.409104217,4.39,0.41,4.409104217,6.898,0.724,6.935890714,0.048,0.014,0.05,6.85,0.71,6.886697322,7.33712,0.87916,7.389604333,0.71712,0.20916,0.747,6.62,0.67,6.653818453,3.71,0.86,3.808372356,3.71,0.86,3.808372356
06/05/2020 05:30,4.3,0.51,4.330138566,4.3,0.51,4.330138566,6.708,0.994,6.781246198,0.048,0.014,0.05,6.66,0.98,6.731715977,6.94712,1.20916,7.051563245,0.71712,0.20916,0.747,6.23,1,6.309746429,3.71,0.95,3.829699727,3.71,0.95,3.829699727
06/05/2020 06:00,4.3,0.47,4.325609784,4.3,0.47,4.325609784,6.688,1.034,6.767458903,0.048,0.014,0.05,6.64,1.02,6.717886572,6.97808,1.31944,7.10172672,0.71808,0.20944,0.748,6.26,1.11,6.357648937,3.93,0.91,4.033980664,3.93,0.91,4.033980664
06/05/2020 06:30,4.85,0.34,4.86190292,4.85,0.34,4.86190292,6.958,0.994,7.028641405,0.048,0.014,0.05,6.91,0.98,6.979147512,7.53712,1.16916,7.627261173,0.71712,0.20916,0.747,6.82,0.96,6.887234568,4.27,0.84,4.351838692,4.27,0.84,4.351838692
06/05/2020 07:00,5.33,0.27,5.336834268,5.33,0.27,5.336834268,7.388,0.904,7.443101504,0.048,0.014,0.05,7.34,0.89,7.393760883,8.03712,1.04916,8.105309038,0.71712,0.20916,0.747,7.32,0.84,7.368039088,4.39,0.72,4.448651481,4.39,0.72,4.448651481
06/05/2020 07:30,5.78,-0.33,5.789412751,5.78,-0.33,5.789412751,7.838,0.864,7.885476523,0.048,0.014,0.05,7.79,0.85,7.836236342,8.99808,0.68944,9.024454067,0.71808,0.20944,0.748,8.28,0.48,8.293901374,4.96,0.6,4.996158524,4.96,0.6,4.996158524
06/05/2020 08:00,6.25,-0.39,6.262156178,6.25,-0.39,6.262156178,8.43896,0.76428,8.473498085,0.04896,0.01428,0.051,8.39,0.75,8.423455348,9.71712,0.48916,9.729424371,0.71712,0.20916,0.747,9,0.28,9.004354502,5.49,0.4,5.504552661,5.49,0.4,5.504552661
06/05/2020 08:30,6.75,-0.58,6.774872693,6.75,-0.58,6.774872693,8.86896,0.66428,8.893802303,0.04896,0.01428,0.051,8.82,0.65,8.843918815,10.68712,-0.24084,10.68983339,0.71712,0.20916,0.747,9.97,-0.45,9.980150299,5.9,0.33,5.909221607,5.9,0.33,5.909221607
06/05/2020 09:00,6.91,-0.62,6.937759004,6.91,-0.62,6.937759004,9.268,0.574,9.285757912,0.048,0.014,0.05,9.22,0.56,9.236990852,10.98808,-0.32056,10.99275492,0.71808,0.20944,0.748,10.27,-0.53,10.28366666,6.03,0.29,6.036969438,6.03,0.29,6.036969438
06/05/2020 09:30,7.05,-0.68,7.082718405,7.05,-0.68,7.082718405,9.45704,0.52372,9.471530404,0.04704,0.01372,0.049,9.41,0.51,9.42381027,11.16712,-0.35084,11.17262985,0.71712,0.20916,0.747,10.45,-0.56,10.46499403,6.29,-0.29,6.296681666,6.29,-0.29,6.296681666
06/05/2020 10:00,7.09,-0.68,7.122534661,7.09,-0.68,7.122534661,9.638,0.504,9.651168841,0.048,0.014,0.05,9.59,0.49,9.602510089,11.13808,-0.25056,11.14089792,0.71808,0.20944,0.748,10.42,-0.46,10.43014861,6.31,-0.03,6.310071315,6.31,-0.03,6.310071315
06/05/2020 10:30,7,-0.62,7.027403503,7,-0.62,7.027403503,9.898,0.454,9.908406532,0.048,0.014,0.05,9.85,0.44,9.859822514,11.32712,-0.35084,11.33255206,0.71712,0.20916,0.747,10.61,-0.56,10.62476823,6.1,0.33,6.108919708,6.1,0.33,6.108919708
06/05/2020 11:00,7.06,-0.66,7.090782749,7.06,-0.66,7.090782749,9.938,0.474,9.949297463,0.048,0.014,0.05,9.89,0.46,9.900691895,11.46712,-0.43084,11.47521086,0.71712,0.20916,0.747,10.75,-0.64,10.76903431,6.42,-0.32,6.427970131,6.42,-0.32,6.427970131
06/05/2020 11:30,7.1,-0.68,7.132489047,7.1,-0.68,7.132489047,10.008,0.474,10.01921853,0.048,0.014,0.05,9.96,0.46,9.970616831,11.40808,-0.43056,11.41620214,0.71808,0.20944,0.748,10.69,-0.64,10.70914096,6.44,-0.32,6.447945409,6.44,-0.32,6.447945409
06/05/2020 12:00,7.15,-0.68,7.182262875,7.15,-0.68,7.182262875,9.898,0.474,9.909343066,0.048,0.014,0.05,9.85,0.46,9.860735267,10.92136,-0.55252,10.93532727,0.23136,0.06748,0.241,10.69,-0.62,10.70796433,6.74,-0.32,6.747592163,6.74,-0.32,6.747592163
06/05/2020 12:30,7.13,-0.66,7.160481827,7.13,-0.66,7.160481827,9.978,0.474,9.989252224,0.048,0.014,0.05,9.93,0.46,9.940648872,10.81,-0.62,10.82776524,0,0,0,10.81,-0.62,10.82776524,7.22,-0.32,7.227087934,7.22,-0.32,7.227087934
06/05/2020 13:00,7.09,-0.62,7.117056976,7.09,-0.62,7.117056976,9.83704,0.51372,9.850444873,0.04704,0.01372,0.049,9.79,0.5,9.802759815,10.74,-0.62,10.75788083,0,0,0,10.74,-0.62,10.75788083,7.2,-0.21,7.203061849,7.2,-0.21,7.203061849
06/05/2020 13:30,6.98,-0.64,7.009279564,6.98,-0.64,7.009279564,9.698,0.514,9.711611607,0.048,0.014,0.05,9.65,0.5,9.662944686,10.41,-0.56,10.42505156,0,0,0,10.41,-0.56,10.42505156,6.92,0.16,6.921849464,6.92,0.16,6.921849464
06/05/2020 14:00,6.61,-0.6,6.637175604,6.61,-0.6,6.637175604,9.508,0.384,9.515751153,0.048,0.014,0.05,9.46,0.37,9.467232964,10.95208,-0.51356,10.9641142,0.50208,0.14644,0.523,10.45,-0.66,10.47082136,6.72,-0.26,6.725027881,6.72,-0.26,6.725027881
06/05/2020 14:30,6.5,-0.54,6.522392199,6.5,-0.54,6.522392199,9.288,0.544,9.303917454,0.048,0.014,0.05,9.24,0.53,9.255187734,11.28344,-0.29108,11.28719389,1.09344,0.31892,1.139,10.19,-0.61,10.20824177,5.95,-0.38,5.962122105,5.95,-0.38,5.962122105
06/05/2020 15:00,6.5,-0.54,6.522392199,6.5,-0.54,6.522392199,9.138,0.544,9.154178281,0.048,0.014,0.05,9.09,0.53,9.105437936,11.36056,-0.34192,11.36570424,1.09056,0.31808,1.136,10.27,-0.66,10.29118555,5.6,-0.36,5.611559498,5.6,-0.36,5.611559498
06/05/2020 15:30,6.46,-0.48,6.477808271,6.46,-0.48,6.477808271,8.968,0.644,8.991093371,0.048,0.014,0.05,8.92,0.63,8.942220082,11.39152,-0.25164,11.39429904,1.09152,0.31836,1.137,10.3,-0.57,10.31575979,5.38,-0.27,5.386770832,5.38,-0.27,5.386770832
06/05/2020 16:00,6.51,-0.48,6.527671867,6.51,-0.48,6.527671867,9.11704,0.68372,9.14264138,0.04704,0.01372,0.049,9.07,0.67,9.09471275,11.35056,-0.16192,11.35171487,1.09056,0.31808,1.136,10.26,-0.48,10.27122193,5.03,0.39,5.045096629,5.03,0.39,5.045096629
06/05/2020 16:30,6.7,-0.46,6.71577248,6.7,-0.46,6.71577248,9.548,0.684,9.572468856,0.048,0.014,0.05,9.5,0.67,9.52359701,11.40152,-0.09164,11.40188827,1.09152,0.31836,1.137,10.31,-0.41,10.31814906,4.96,0.44,4.979477884,4.96,0.44,4.979477884
06/05/2020 17:00,6.68,-0.38,6.690799653,6.68,-0.38,6.690799653,10.068,0.684,10.09120805,0.048,0.014,0.05,10.02,0.67,10.04237522,11.33056,0.67808,11.35083179,1.09056,0.31808,1.136,10.24,0.36,10.24632617,5.1,0.58,5.132874438,5.1,0.58,5.132874438
06/05/2020 17:30,6.62,0.26,6.625103773,6.62,0.26,6.625103773,10.678,0.664,10.69862515,0.048,0.014,0.05,10.63,0.65,10.64985446,11.40152,0.89836,11.43685748,1.09152,0.31836,1.137,10.31,0.58,10.32630137,5.1,0.7,5.14781507,5.1,0.7,5.14781507
06/05/2020 18:00,6.45,0.38,6.461184102,6.45,0.38,6.461184102,10.77896,0.69428,10.80129638,0.04896,0.01428,0.051,10.73,0.68,10.75152547,11.43152,0.96836,11.4724614,1.09152,0.31836,1.137,10.34,0.65,10.36041022,5.02,0.77,5.078710466,5.02,0.77,5.078710466
06/05/2020 18:30,6.45,0.38,6.461184102,6.45,0.38,6.461184102,10.72896,0.71428,10.75271029,0.04896,0.01428,0.051,10.68,0.7,10.70291549,11.41056,1.01808,11.45588785,1.09056,0.31808,1.136,10.32,0.7,10.34371307,5.05,0.82,5.116141124,5.05,0.82,5.116141124
06/05/2020 19:00,6.45,0.38,6.461184102,6.45,0.38,6.461184102,10.628,0.754,10.65471257,0.048,0.014,0.05,10.58,0.74,10.60584744,11.07152,1.08836,11.12488573,1.09152,0.31836,1.137,9.98,0.77,10.00966033,4.9,0.84,4.971478653,4.9,0.84,4.971478653
06/05/2020 19:30,6.25,0.42,6.264096104,6.25,0.42,6.264096104,10.47896,0.75428,10.50607163,0.04896,0.01428,0.051,10.43,0.74,10.45621825,10.82056,1.11808,10.87817179,1.09056,0.31808,1.136,9.73,0.8,9.762832581,4.85,0.87,4.927413114,4.85,0.87,4.927413114
06/05/2020 20:00,6.2,0.44,6.215593294,6.2,0.44,6.215593294,10.16896,0.84428,10.20394807,0.04896,0.01428,0.051,10.12,0.83,10.15397952,10.84152,1.02836,10.89018274,1.09152,0.31836,1.137,9.75,0.71,9.775817101,4.82,0.89,4.901479369,4.82,0.89,4.901479369
06/05/2020 20:30,6.2,0.44,6.215593294,6.2,0.44,6.215593294,10.188,0.844,10.22289978,0.048,0.014,0.05,10.14,0.83,10.17391272,10.80152,1.02836,10.85036214,1.09152,0.31836,1.137,9.71,0.71,9.735923171,4.9,0.91,4.983783703,4.9,0.91,4.983783703
06/05/2020 21:00,6.14,0.44,6.155745284,6.14,0.44,6.155745284,10.048,0.884,10.08681119,0.048,0.014,0.05,10,0.87,10.03777366,10.72152,1.02836,10.77072492,1.09152,0.31836,1.137,9.63,0.71,9.656137944,4.84,0.89,4.92114824,4.84,0.89,4.92114824
06/05/2020 21:30,6.25,0.35,6.259792329,6.25,0.35,6.259792329,10.30896,0.62428,10.32784497,0.04896,0.01428,0.051,10.26,0.61,10.27811753,10.96056,0.83808,10.99255446,1.09056,0.31808,1.136,9.87,0.52,9.883688583,4.9,0.78,4.961693259,4.9,0.78,4.961693259
06/05/2020 22:00,6.06,0.38,6.071902503,6.06,0.38,6.071902503,9.948,0.624,9.967551354,0.048,0.014,0.05,9.9,0.61,9.918775126,10.69152,0.88836,10.7283635,1.09152,0.31836,1.137,9.6,0.57,9.616906987,4.71,0.78,4.774149139,4.71,0.78,4.774149139
06/05/2020 22:30,5.68,0.38,5.692697076,5.68,0.38,5.692697076,9.46896,0.62428,9.489516795,0.04896,0.01428,0.051,9.42,0.61,9.439729869,10.33056,0.88808,10.36866221,1.09056,0.31808,1.136,9.24,0.57,9.257564475,4.44,0.82,4.515085824,4.44,0.82,4.515085824
06/05/2020 23:00,5.32,0.4,5.335016401,5.32,0.4,5.335016401,8.80896,0.67428,8.834728621,0.04896,0.01428,0.051,8.76,0.66,8.78482783,9.73056,0.88808,9.7710022,1.09056,0.31808,1.136,8.64,0.57,8.658781669,4.12,0.82,4.200809446,4.12,0.82,4.200809446
06/05/2020 23:30,4.95,0.42,4.967786227,4.95,0.42,4.967786227,8.148,0.674,8.17582901,0.048,0.014,0.05,8.1,0.66,8.126844406,8.94152,1.00836,8.998198142,1.09152,0.31836,1.137,7.85,0.69,7.880266493,3.81,0.82,3.897242615,3.81,0.82,3.897242615
07/05/2020 00:00,4.76,0.45,4.781223693,4.76,0.45,4.781223693,7.638,0.714,7.671299759,0.048,0.014,0.05,7.59,0.7,7.622210965,8.69056,0.92808,8.739975149,1.09056,0.31808,1.136,7.6,0.61,7.624440963,3.51,0.88,3.618632338,3.51,0.88,3.618632338
07/05/2020 00:30,4.6,0.45,4.621958459,4.6,0.45,4.621958459,7.218,0.714,7.253228247,0.048,0.014,0.05,7.17,0.7,7.204089117,8.37056,0.92808,8.421852955,1.09056,0.31808,1.136,7.28,0.61,7.305511618,3.42,0.8,3.51232117,3.42,0.8,3.51232117
07/05/2020 01:00,4.37,0.45,4.393108239,4.37,0.45,4.393108239,7.03704,0.71372,7.073141325,0.04704,0.01372,0.049,6.99,0.7,7.024962633,8.13056,0.92808,8.183357404,1.09056,0.31808,1.136,7.04,0.61,7.066378139,3.25,0.86,3.361859604,3.25,0.86,3.361859604
07/05/2020 01:30,4.32,0.45,4.343374264,4.32,0.45,4.343374264,7.398,0.714,7.432375125,0.048,0.014,0.05,7.35,0.7,7.383258088,7.94248,1.01864,8.007534952,1.09248,0.31864,1.138,6.85,0.7,6.885673533,3.29,0.86,3.400544074,3.29,0.86,3.400544074
07/05/2020 02:00,4.5,0.45,4.52244403,4.5,0.45,4.52244403,7.598,0.684,7.628725975,0.048,0.014,0.05,7.55,0.67,7.579670178,8.10152,0.98836,8.161585741,1.09152,0.31836,1.137,7.01,0.67,7.041945754,3.69,0.86,3.788891659,3.69,0.86,3.788891659
07/05/2020 02:30,4.48,0.42,4.49964443,4.48,0.42,4.49964443,7.678,0.684,7.708407099,0.048,0.014,0.05,7.63,0.67,7.659360287,8.06152,0.98836,8.121881568,1.09152,0.31836,1.137,6.97,0.67,7.002128248,3.72,0.86,3.818114718,3.72,0.86,3.818114718
07/05/2020 03:00,4.4,0.42,4.42,4.4,0.42,4.42,7.478,0.664,7.507421661,0.048,0.014,0.05,7.43,0.65,7.45837784,7.96248,0.98864,8.023621177,1.09248,0.31864,1.138,6.87,0.67,6.902593715,3.69,0.86,3.788891659,3.69,0.86,3.788891659
07/05/2020 03:30,4.31,0.42,4.330415684,4.31,0.42,4.330415684,7.288,0.624,7.314664722,0.048,0.014,0.05,7.24,0.61,7.26565207,7.70248,1.08864,7.779031765,1.09248,0.31864,1.138,6.61,0.77,6.654697589,3.64,0.8,3.726875367,3.64,0.8,3.726875367
07/05/2020 04:00,4.25,0.42,4.270702518,4.25,0.42,4.270702518,7.11704,0.62372,7.144318372,0.04704,0.01372,0.049,7.07,0.61,7.096266624,7.74152,0.96836,7.801849332,1.09152,0.31836,1.137,6.65,0.65,6.681691403,3.41,0.8,3.50258476,3.41,0.8,3.50258476
07/05/2020 04:30,4.09,0.42,4.111508239,4.09,0.42,4.111508239,6.918,0.654,6.948844508,0.048,0.014,0.05,6.87,0.64,6.899746372,7.41152,0.99836,7.478459159,1.09152,0.31836,1.137,6.32,0.68,6.356477012,3.23,0.85,3.33997006,3.23,0.85,3.33997006
07/05/2020 05:00,4,0.44,4.024127235,4,0.44,4.024127235,6.818,0.674,6.851233466,0.048,0.014,0.05,6.77,0.66,6.802095265,7.32344,1.03892,7.396764712,1.09344,0.31892,1.139,6.23,0.72,6.271467133,3.12,0.85,3.233713036,3.12,0.85,3.233713036
07/05/2020 05:30,3.88,0.6,3.926117675,3.88,0.6,3.926117675,6.52896,0.91428,6.592664605,0.04896,0.01428,0.051,6.48,0.9,6.542201464,7.09248,1.32864,7.215854544,1.09248,0.31864,1.138,6,1.01,6.084414516,3.12,0.91,3.25,3.12,0.91,3.25
07/05/2020 06:00,3.9,0.6,3.945883931,3.9,0.6,3.945883931,6.478,0.984,6.55230799,0.048,0.014,0.05,6.43,0.97,6.502753263,7.09248,1.42864,7.234935024,1.09248,0.31864,1.138,6,1.11,6.101811207,3.44,0.87,3.548309457,3.44,0.87,3.548309457
07/05/2020 06:30,4.48,0.46,4.503554152,4.48,0.46,4.503554152,6.85896,0.95428,6.925025819,0.04896,0.01428,0.051,6.81,0.94,6.874569077,7.61248,1.32864,7.727556923,1.09248,0.31864,1.138,6.52,1.01,6.597764773,3.82,0.84,3.91126578,3.82,0.84,3.91126578
07/05/2020 07:00,4.75,0.41,4.767661901,4.75,0.41,4.767661901,7.258,0.904,7.31408094,0.048,0.014,0.05,7.21,0.89,7.264722982,8.16344,1.09892,8.237073376,1.09344,0.31892,1.139,7.07,0.78,7.112896738,4.06,0.69,4.118215633,4.06,0.69,4.118215633
07/05/2020 07:30,5.06,0.37,5.073509633,5.06,0.37,5.073509633,7.60896,0.82428,7.653476975,0.04896,0.01428,0.051,7.56,0.81,7.603269034,9.00152,0.81836,9.038643449,1.09152,0.31836,1.137,7.91,0.5,7.925787027,4.55,0.57,4.585564306,4.55,0.57,4.585564306
07/05/2020 08:00,5.41,0.29,5.417767068,5.41,0.29,5.417767068,8.078,0.774,8.114995995,0.048,0.014,0.05,8.03,0.76,8.065884948,9.78152,0.66836,9.804327545,1.09152,0.31836,1.137,8.69,0.35,8.697045475,4.92,0.39,4.935433112,4.92,0.39,4.935433112
07/05/2020 08:30,5.78,-0.31,5.788307179,5.78,-0.31,5.788307179,8.698,0.694,8.72564267,0.048,0.014,0.05,8.65,0.68,8.676687156,10.66248,-0.08136,10.6627904,1.09248,0.31864,1.138,9.57,-0.4,9.578355809,5.24,0.09,5.240772844,5.24,0.09,5.240772844
07/05/2020 09:00,5.98,-0.34,5.989657753,5.98,-0.34,5.989657753,9.078,0.654,9.101527344,0.048,0.014,0.05,9.03,0.64,9.052651545,10.8724,-0.1318,10.87319884,1.0224,0.2982,1.065,9.85,-0.43,9.859381319,5.58,-0.27,5.586528439,5.58,-0.27,5.586528439
07/05/2020 09:30,6.16,-0.38,6.17170965,6.16,-0.38,6.17170965,9.518,0.534,9.532968058,0.048,0.014,0.05,9.47,0.52,9.484265918,10.69672,-0.34304,10.70221917,0.60672,0.17696,0.632,10.09,-0.52,10.10339052,6.13,-0.34,6.139421797,6.13,-0.34,6.139421797
07/05/2020 10:00,6.26,-0.38,6.271522941,6.26,-0.38,6.271522941,9.69704,0.53372,9.711716728,0.04704,0.01372,0.049,9.65,0.52,9.664000207,10.72576,-0.33332,10.73093797,0.60576,0.17668,0.631,10.12,-0.51,10.13284264,5.94,-0.34,5.949722683,5.94,-0.34,5.949722683
07/05/2020 10:30,6.28,-0.36,6.290310008,6.28,-0.36,6.290310008,9.82568,0.53624,9.840301865,0.05568,0.01624,0.058,9.77,0.52,9.783828494,10.98672,-0.51304,10.99869203,0.60672,0.17696,0.632,10.38,-0.69,10.40290825,6.17,0.13,6.171369378,6.17,0.13,6.171369378
07/05/2020 11:00,6.21,-0.38,6.221615546,6.21,-0.38,6.221615546,9.74464,0.55552,9.760461628,0.22464,0.06552,0.234,9.52,0.49,9.532601953,11.64576,-0.65332,11.66407103,0.60576,0.17668,0.631,11.04,-0.83,11.07115622,5.85,-0.31,5.858207917,5.85,-0.31,5.858207917
07/05/2020 11:30,6.27,-0.38,6.281504597,6.27,-0.38,6.281504597,9.66864,0.67252,9.69200096,0.48864,0.14252,0.509,9.18,0.53,9.195286836,12.16696,-0.52172,12.17814056,1.05696,0.30828,1.101,11.11,-0.83,11.14096046,5.22,-0.18,5.223102526,5.22,-0.18,5.223102526
07/05/2020 12:00,6.38,-0.42,6.393809506,6.38,-0.42,6.393809506,9.62088,0.68484,9.645223574,0.53088,0.15484,0.553,9.09,0.53,9.105437936,12.42152,-0.64164,12.43808108,1.09152,0.31836,1.137,11.33,-0.96,11.37059805,5.07,-0.18,5.07319426,5.07,-0.18,5.07319426
07/05/2020 12:30,6.38,-0.42,6.393809506,6.38,-0.42,6.393809506,9.74992,0.65456,9.771867212,0.52992,0.15456,0.552,9.22,0.5,9.233547531,11.95248,-0.55136,11.96519018,1.09248,0.31864,1.138,10.86,-0.87,10.89479233,5.93,-0.36,5.940917438,5.93,-0.36,5.940917438
07/05/2020 13:00,6.16,-0.35,6.16993517,6.16,-0.35,6.16993517,9.67416,0.65288,9.696165428,0.52416,0.15288,0.546,9.15,0.5,9.163651019,11.63792,-0.45644,11.64686736,0.93792,0.27356,0.977,10.7,-0.73,10.72487296,5.97,-0.36,5.980844422,5.97,-0.36,5.980844422
07/05/2020 13:30,5.91,-0.28,5.916629108,5.91,-0.28,5.916629108,9.51056,0.64308,9.532276926,0.49056,0.14308,0.511,9.02,0.5,9.033847464,10.78216,-0.54812,10.79608308,0.45216,0.13188,0.471,10.33,-0.68,10.35235722,6.23,-0.36,6.240392616,6.23,-0.36,6.240392616
07/05/2020 14:00,5.75,-0.3,5.757820768,5.75,-0.3,5.757820768,9.504,0.647,9.525997323,0.504,0.147,0.525,9,0.5,9.013878189,10.73216,-0.58812,10.74826234,0.45216,0.13188,0.471,10.28,-0.72,10.30518316,6.47,-0.45,6.48563027,6.47,-0.45,6.48563027
07/05/2020 14:30,5.59,-0.08,5.590572421,5.59,-0.08,5.590572421,9.4292,0.6456,9.451275681,0.4992,0.1456,0.52,8.93,0.5,8.943986807,10.77952,-0.20764,10.78151964,0.89952,0.26236,0.937,9.88,-0.47,9.891172832,5.93,-0.47,5.948596473,5.93,-0.47,5.948596473
07/05/2020 15:00,5.67,0.28,5.67690937,5.67,0.28,5.67690937,9.27304,0.71672,9.300696662,0.50304,0.14672,0.524,8.77,0.57,8.788503854,11.04144,-0.18208,11.0429412,1.02144,0.29792,1.064,10.02,-0.48,10.03149042,5.4,-0.41,5.415542447,5.4,-0.41,5.415542447
07/05/2020 15:30,5.73,0.31,5.738379562,5.73,0.31,5.738379562,9.27304,0.79672,9.307203318,0.50304,0.14672,0.524,8.77,0.65,8.79405481,11.08048,-0.13236,11.08127051,1.02048,0.29764,1.063,10.06,-0.43,10.06918567,5.23,0.1,5.230955936,5.23,0.1,5.230955936
07/05/2020 16:00,5.68,0.31,5.688453217,5.68,0.31,5.688453217,9.18248,0.81364,9.218456975,0.49248,0.14364,0.513,8.69,0.67,8.715790268,10.99144,-0.13208,10.99223355,1.02144,0.29792,1.064,9.97,-0.43,9.97926851,5.02,0.35,5.032186404,5.02,0.35,5.032186404
07/05/2020 16:30,5.81,0.31,5.818264346,5.81,0.31,5.818264346,9.52672,0.81196,9.561258965,0.48672,0.14196,0.507,9.04,0.67,9.064794537,11.15144,-0.08208,11.15174207,1.02144,0.29792,1.064,10.13,-0.38,10.13712484,5.04,0.42,5.057469723,5.04,0.42,5.057469723
07/05/2020 17:00,5.9,0.33,5.909221607,5.9,0.33,5.909221607,9.87808,0.80944,9.911188506,0.47808,0.13944,0.498,9.4,0.67,9.42384741,11.09144,0.78792,11.11939113,1.02144,0.29792,1.064,10.07,0.49,10.0819145,4.82,0.59,4.8559757,4.82,0.59,4.8559757
07/05/2020 17:30,6.15,0.36,6.160527575,6.15,0.36,6.160527575,10.16672,0.83196,10.20070355,0.48672,0.14196,0.507,9.68,0.69,9.704560783,10.83048,0.84264,10.86321035,0.90048,0.26264,0.938,9.93,0.58,9.946924148,4.85,0.7,4.900255095,4.85,0.7,4.900255095
07/05/2020 18:00,6.15,0.39,6.162353447,6.15,0.39,6.162353447,10.46768,0.83224,10.50071179,0.48768,0.14224,0.508,9.98,0.69,10.00382427,10.51576,0.87168,10.55182612,0.72576,0.21168,0.756,9.79,0.66,9.812221971,5.13,0.7,5.177538025,5.13,0.7,5.177538025
07/05/2020 18:30,6.1,0.39,6.112454499,6.1,0.39,6.112454499,10.30288,0.90084,10.34218782,0.48288,0.14084,0.503,9.82,0.76,9.849365462,10.88048,0.95764,10.9225418,1.02048,0.29764,1.063,9.86,0.66,9.882064562,4.85,0.79,4.913919006,4.85,0.79,4.913919006
07/05/2020 19:00,5.98,0.39,5.992703897,5.98,0.39,5.992703897,10.07712,0.89916,10.11715554,0.47712,0.13916,0.497,9.6,0.76,9.630036345,10.72144,0.95792,10.7641482,1.02144,0.29792,1.064,9.7,0.66,9.72242768,4.69,0.86,4.768196724,4.69,0.86,4.768196724
07/05/2020 19:30,5.87,0.43,5.885728502,5.87,0.43,5.885728502,9.96192,0.92056,10.00436309,0.48192,0.14056,0.502,9.48,0.78,9.512034483,10.45144,1.03792,10.50285085,1.02144,0.29792,1.064,9.43,0.74,9.458990432,4.67,0.86,4.748526087,4.67,0.86,4.748526087
07/05/2020 20:00,5.74,0.45,5.757612352,5.74,0.45,5.757612352,9.71616,0.95888,9.763360897,0.47616,0.13888,0.496,9.24,0.82,9.276313923,10.48144,0.94792,10.52421668,1.02144,0.29792,1.064,9.46,0.65,9.482304572,4.6,0.89,4.68530682,4.6,0.89,4.68530682
07/05/2020 20:30,5.69,0.47,5.70937825,5.69,0.47,5.70937825,9.68864,1.00252,9.740369161,0.48864,0.14252,0.509,9.2,0.86,9.240108224,10.44144,0.94792,10.48437989,1.02144,0.29792,1.064,9.42,0.65,9.44239906,4.73,0.89,4.81300322,4.73,0.89,4.81300322
07/05/2020 21:00,5.58,0.49,5.601473021,5.58,0.49,5.601473021,9.67328,1.04804,9.729888684,0.47328,0.13804,0.493,9.2,0.91,9.244895889,10.44144,0.97792,10.48713482,1.02144,0.29792,1.064,9.42,0.68,9.444511634,4.63,0.89,4.714764045,4.63,0.89,4.714764045
07/05/2020 21:30,5.75,0.36,5.761258543,5.75,0.36,5.761258543,9.90904,0.76972,9.938890411,0.47904,0.13972,0.499,9.43,0.63,9.451021109,10.66144,0.81792,10.6927684,1.02144,0.29792,1.064,9.64,0.52,9.654014709,4.71,0.79,4.775793128,4.71,0.79,4.775793128
07/05/2020 22:00,5.72,0.36,5.731317475,5.72,0.36,5.731317475,9.62768,0.77224,9.658601182,0.48768,0.14224,0.508,9.14,0.63,9.161686526,10.39048,0.79764,10.42105101,1.02048,0.29764,1.063,9.37,0.5,9.383330965,4.61,0.77,4.673863498,4.61,0.77,4.673863498
07/05/2020 22:30,5.41,0.39,5.424039085,5.41,0.39,5.424039085,9.19288,0.83084,9.230348737,0.48288,0.14084,0.503,8.71,0.69,8.737287909,10.09144,0.81792,10.12453231,1.02144,0.29792,1.064,9.07,0.52,9.084894056,4.3,0.8,4.373785546,4.3,0.8,4.373785546
07/05/2020 23:00,5.15,0.42,5.167097831,5.15,0.42,5.167097831,8.74232,0.84776,8.783328299,0.47232,0.13776,0.492,8.27,0.71,8.300421676,9.43144,0.89792,9.474086806,1.02144,0.29792,1.064,8.41,0.6,8.431375926,4.04,0.84,4.126402792,4.04,0.84,4.126402792
07/05/2020 23:30,4.72,0.42,4.738649597,4.72,0.42,4.738649597,8.14672,0.88196,8.194321217,0.48672,0.14196,0.507,7.66,0.74,7.695661115,8.69048,0.98764,8.746420719,1.02048,0.29764,1.063,7.67,0.69,7.700973964,3.71,0.84,3.803905887,3.71,0.84,3.803905887
08/05/2020 00:00,4.3,0.54,4.333774337,4.3,0.54,4.333774337,7.56384,0.88112,7.614988378,0.48384,0.14112,0.504,7.08,0.74,7.118567272,8.50048,0.90764,8.548799366,1.02048,0.29764,1.063,7.48,0.61,7.504831777,3.46,0.86,3.565276988,3.46,0.86,3.565276988
08/05/2020 00:30,4.07,0.54,4.105666816,4.07,0.54,4.105666816,7.14616,0.87888,7.200002278,0.47616,0.13888,0.496,6.67,0.74,6.71092393,8.12144,0.90792,8.172031963,1.02144,0.29792,1.064,7.1,0.61,7.126156047,3.37,0.75,3.452448407,3.37,0.75,3.452448407
08/05/2020 01:00,3.91,0.56,3.949898733,3.91,0.56,3.949898733,6.9608,0.8544,7.013040425,0.4608,0.1344,0.48,6.5,0.72,6.539755347,7.82048,0.97764,7.881350608,1.02048,0.29764,1.063,6.8,0.68,6.833915422,3.22,0.84,3.327762011,3.22,0.84,3.327762011
08/05/2020 01:30,3.88,0.56,3.920204076,3.88,0.56,3.920204076,7.17352,0.89936,7.229677559,0.44352,0.12936,0.462,6.73,0.77,6.773905816,7.72048,1.03764,7.78989783,1.02048,0.29764,1.063,6.7,0.74,6.740741799,3.15,0.89,3.273316361,3.15,0.89,3.273316361
08/05/2020 02:00,4.02,0.54,4.056106507,4.02,0.54,4.056106507,7.3652,0.9086,7.42103261,0.4752,0.1386,0.495,6.89,0.77,6.932892614,7.82144,1.00792,7.886116053,1.02144,0.29792,1.064,6.8,0.71,6.836965701,3.48,0.86,3.584689666,3.48,0.86,3.584689666
08/05/2020 02:30,3.99,0.54,4.026375541,3.99,0.54,4.026375541,7.31576,0.90168,7.371117364,0.48576,0.14168,0.506,6.83,0.76,6.872153956,7.79144,0.94792,7.848890979,1.02144,0.29792,1.064,6.77,0.65,6.801132259,3.5,0.86,3.604108766,3.5,0.86,3.604108766
08/05/2020 03:00,3.86,0.54,3.897588998,3.86,0.54,3.897588998,7.0552,0.8486,7.106051576,0.4752,0.1386,0.495,6.58,0.71,6.618194618,7.54048,1.00764,7.607507936,1.02048,0.29764,1.063,6.52,0.71,6.558544046,3.5,0.81,3.592506089,3.5,0.81,3.592506089
