Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
08/05/2020 03:30,3.81,0.54,3.848077442,3.81,0.54,3.848077442,6.79232,0.80776,6.84018181,0.47232,0.13776,0.492,6.32,0.67,6.355415014,7.27048,1.09764,7.352869712,1.02048,0.29764,1.063,6.25,0.8,6.300991985,3.44,0.81,3.534076966,3.44,0.81,3.534076966
08/05/2020 04:00,3.73,0.54,3.768885777,3.73,0.54,3.768885777,6.69424,0.80832,6.742865148,0.47424,0.13832,0.494,6.22,0.67,6.255981138,7.31144,0.94792,7.372632311,1.02144,0.29792,1.064,6.29,0.65,6.323495869,3.25,0.85,3.359315406,3.25,0.85,3.359315406
08/05/2020 04:30,3.64,0.54,3.679836953,3.64,0.54,3.679836953,6.45672,0.91196,6.520805487,0.48672,0.14196,0.507,5.97,0.77,6.019451802,7.16048,0.98764,7.228271342,1.02048,0.29764,1.063,6.14,0.69,6.17864872,3.1,0.85,3.214420632,3.1,0.85,3.214420632
08/05/2020 05:00,3.56,0.54,3.60072215,3.56,0.54,3.60072215,6.22672,0.95196,6.299068963,0.48672,0.14196,0.507,5.74,0.81,5.796869845,7.04144,0.98792,7.110405277,1.02144,0.29792,1.064,6.02,0.69,6.059414163,2.97,0.85,3.089239389,2.97,0.85,3.089239389
08/05/2020 05:30,3.38,0.72,3.455835644,3.38,0.72,3.455835644,6.0712,1.1916,6.187033215,0.4512,0.1316,0.47,5.62,1.06,5.719090837,6.72048,1.33764,6.852308531,1.02048,0.29764,1.063,5.7,1.04,5.794100448,2.97,0.92,3.1092282,2.97,0.92,3.1092282
08/05/2020 06:00,3.36,0.72,3.436277055,3.36,0.72,3.436277055,6.04288,1.26084,6.173015163,0.48288,0.14084,0.503,5.56,1.12,5.671684053,6.58144,1.44792,6.738829631,1.02144,0.29792,1.064,5.56,1.15,5.677684387,3.18,0.88,3.299515116,3.18,0.88,3.299515116
08/05/2020 06:30,3.46,0.7,3.530099149,3.46,0.7,3.530099149,6.09672,1.28196,6.230041428,0.48672,0.14196,0.507,5.61,1.14,5.724657195,6.68048,1.52764,6.852918867,1.02048,0.29764,1.063,5.66,1.23,5.792106698,3.49,0.76,3.571792267,3.49,0.76,3.571792267
08/05/2020 07:00,3.57,0.67,3.632327078,3.57,0.67,3.632327078,6.35672,1.24196,6.476909278,0.48672,0.14196,0.507,5.87,1.1,5.972177157,6.85144,1.52792,7.01974142,1.02144,0.29792,1.064,5.83,1.23,5.958338695,3.45,0.69,3.518323464,3.45,0.69,3.518323464
08/05/2020 07:30,3.79,0.67,3.848766036,3.79,0.67,3.848766036,6.68808,1.21944,6.798341562,0.47808,0.13944,0.498,6.21,1.08,6.303213466,7.1244,1.1992,7.224621513,0.6144,0.1792,0.64,6.51,1.02,6.589423344,4.36,0.61,4.402465218,4.36,0.61,4.402465218
08/05/2020 08:00,4,0.62,4.047764815,4,0.62,4.047764815,6.97424,1.18832,7.074752858,0.47424,0.13832,0.494,6.5,1.05,6.584261538,7.42568,1.06624,7.501839188,0.53568,0.15624,0.558,6.89,0.91,6.94983453,4.69,0.49,4.715527542,4.69,0.49,4.715527542
08/05/2020 08:30,4.23,0.56,4.266907545,4.23,0.56,4.266907545,7.36864,1.16252,7.459779367,0.48864,0.14252,0.509,6.88,1.02,6.955199494,8.34592,1.09256,8.417129439,0.86592,0.25256,0.902,7.48,0.84,7.527018002,4.3,0.54,4.333774337,4.3,0.54,4.333774337
08/05/2020 09:00,4.38,0.55,4.414396901,4.38,0.55,4.414396901,7.85864,1.09252,7.934218462,0.48864,0.14252,0.509,7.37,0.95,7.43097571,8.80144,1.09792,8.869654695,1.02144,0.29792,1.064,7.78,0.8,7.821022951,4.34,0.51,4.369862698,4.34,0.51,4.369862698
08/05/2020 09:30,4.65,0.52,4.678984933,4.65,0.52,4.678984933,8.26424,1.04832,8.330464429,0.47424,0.13832,0.494,7.79,0.91,7.842971376,9.10144,1.02792,9.159302899,1.02144,0.29792,1.064,8.08,0.73,8.112909466,4.49,0.51,4.518871541,4.49,0.51,4.518871541
08/05/2020 10:00,4.72,0.52,4.748557676,4.72,0.52,4.748557676,8.65616,0.98888,8.712461742,0.47616,0.13888,0.496,8.18,0.85,8.224044017,9.35144,1.00792,9.40560114,1.02144,0.29792,1.064,8.33,0.71,8.360203347,4.33,0.54,4.363542139,4.33,0.54,4.363542139
08/05/2020 10:30,4.84,0.48,4.863743414,4.84,0.48,4.863743414,8.86192,0.92056,8.90960475,0.48192,0.14056,0.502,8.38,0.78,8.416222431,9.3224,1.0582,9.38226673,1.0224,0.2982,1.065,8.3,0.76,8.334722551,4.78,0.51,4.807130121,4.78,0.51,4.807130121
08/05/2020 11:00,5.03,0.48,5.052850681,5.03,0.48,5.052850681,8.9796,0.8428,9.019064697,0.4896,0.1428,0.51,8.49,0.7,8.518808602,9.75144,0.88792,9.791781452,1.02144,0.29792,1.064,8.73,0.59,8.749914285,4.91,0.4,4.926266335,4.91,0.4,4.926266335
08/05/2020 11:30,5.12,0.45,5.139737347,5.12,0.45,5.139737347,9.02672,0.84196,9.065901533,0.48672,0.14196,0.507,8.54,0.7,8.568640499,9.8624,0.8482,9.898806847,1.0224,0.2982,1.065,8.84,0.55,8.857093203,4.69,0.46,4.712504642,4.69,0.46,4.712504642
08/05/2020 12:00,5.17,0.45,5.189547186,5.17,0.45,5.189547186,9.05768,0.82224,9.094924167,0.48768,0.14224,0.508,8.57,0.68,8.596935501,9.93144,0.87792,9.970167702,1.02144,0.29792,1.064,8.91,0.58,8.92885771,4.66,0.46,4.682648823,4.66,0.46,4.682648823
08/05/2020 12:30,5.17,0.45,5.189547186,5.17,0.45,5.189547186,9.25192,0.84056,9.290025016,0.48192,0.14056,0.502,8.77,0.7,8.797891793,9.98096,0.86028,10.01796607,0.96096,0.28028,1.001,9.02,0.58,9.038628215,4.7,0.53,4.729788579,4.7,0.53,4.729788579
08/05/2020 13:00,5.11,0.45,5.129775824,5.11,0.45,5.129775824,9.21576,0.84168,9.254115711,0.48576,0.14168,0.506,8.73,0.7,8.758019182,9.98048,0.87764,10.01899361,1.02048,0.29764,1.063,8.96,0.58,8.978752697,4.62,0.59,4.6575208,4.62,0.59,4.6575208
08/05/2020 13:30,5.07,0.45,5.089931237,5.07,0.45,5.089931237,9.02576,0.84168,9.06491968,0.48576,0.14168,0.506,8.54,0.7,8.568640499,9.72144,0.90792,9.763744896,1.02144,0.29792,1.064,8.7,0.61,8.721358839,4.51,0.62,4.55241694,4.51,0.62,4.55241694
08/05/2020 14:00,4.94,0.47,4.962307931,4.94,0.47,4.962307931,8.89384,0.81112,8.930750562,0.48384,0.14112,0.504,8.41,0.67,8.436646253,9.54024,0.88132,9.58086135,0.93024,0.27132,0.969,8.61,0.61,8.631581547,4.57,0.6,4.609219023,4.57,0.6,4.609219023
08/05/2020 14:30,4.87,0.49,4.894588849,4.87,0.49,4.894588849,8.80672,0.84196,8.846875934,0.48672,0.14196,0.507,8.32,0.7,8.349395188,9.39144,1.00792,9.445371777,1.02144,0.29792,1.064,8.37,0.71,8.400059524,4.33,0.67,4.381529413,4.33,0.67,4.381529413
08/05/2020 15:00,4.81,0.51,4.836961856,4.81,0.51,4.836961856,8.5348,0.8714,8.579169482,0.4848,0.1414,0.505,8.05,0.73,8.083031609,9.75144,0.86792,9.78998811,1.02144,0.29792,1.064,8.73,0.57,8.748588458,4.22,0.67,4.272856188,4.22,0.67,4.272856188
08/05/2020 15:30,4.71,0.54,4.740854353,4.71,0.54,4.740854353,8.41984,0.90412,8.468242946,0.45984,0.13412,0.479,7.96,0.77,7.997155744,9.61048,0.90764,9.653244853,1.02048,0.29764,1.063,8.59,0.61,8.611631669,4.11,0.71,4.170875208,4.11,0.71,4.170875208
08/05/2020 16:00,4.85,0.51,4.876740715,4.85,0.51,4.876740715,8.48312,0.95216,8.536388792,0.45312,0.13216,0.472,8.03,0.82,8.071759412,9.5724,0.9382,9.618267048,1.0224,0.2982,1.065,8.55,0.64,8.573919757,3.99,0.78,4.065525796,3.99,0.78,4.065525796
08/05/2020 16:30,4.93,0.51,4.956309111,4.93,0.51,4.956309111,8.58656,0.95608,8.639623927,0.46656,0.13608,0.486,8.12,0.82,8.161298916,9.65376,0.90068,9.695684947,0.89376,0.26068,0.931,8.76,0.64,8.783347881,4.2,0.78,4.271814603,4.2,0.78,4.271814603
08/05/2020 17:00,4.99,0.51,5.015994418,4.99,0.51,5.015994418,8.77576,1.01168,8.833881367,0.48576,0.14168,0.506,8.29,0.87,8.335526378,9.92352,0.98936,9.972716902,0.92352,0.26936,0.962,9,0.72,9.028754067,4.26,0.75,4.32551731,4.26,0.75,4.32551731
08/05/2020 17:30,5.08,0.54,5.108620166,5.08,0.54,5.108620166,9.11384,0.91112,9.159269578,0.48384,0.14112,0.504,8.63,0.77,8.664283006,9.93144,1.14792,9.997560743,1.02144,0.29792,1.064,8.91,0.85,8.950452503,4.35,0.75,4.414181691,4.35,0.75,4.414181691
08/05/2020 18:00,5.15,0.54,5.178233289,5.15,0.54,5.178233289,9.31616,0.93888,9.363350511,0.47616,0.13888,0.496,8.84,0.8,8.876125281,10.1024,1.0982,10.16191562,1.0224,0.2982,1.065,9.08,0.8,9.115174162,4.51,0.73,4.568697845,4.51,0.73,4.568697845
08/05/2020 18:30,5.15,0.54,5.178233289,5.15,0.54,5.178233289,9.38384,0.94112,9.43091512,0.48384,0.14112,0.504,8.9,0.8,8.935882721,9.82584,0.97712,9.874304796,0.67584,0.19712,0.704,9.15,0.78,9.183185722,4.8,0.76,4.859794234,4.8,0.76,4.859794234
08/05/2020 19:00,5.15,0.57,5.181447674,5.15,0.57,5.181447674,9.31768,1.00224,9.371427084,0.48768,0.14224,0.508,8.83,0.86,8.871781106,10.02144,1.15792,10.08811372,1.02144,0.29792,1.064,9,0.86,9.04099552,4.45,0.79,4.519579626,4.45,0.79,4.519579626
08/05/2020 19:30,5.15,0.6,5.184833652,5.15,0.6,5.184833652,9.20768,1.06224,9.268749905,0.48768,0.14224,0.508,8.72,0.92,8.768397801,9.81144,1.20792,9.88551595,1.02144,0.29792,1.064,8.79,0.91,8.836979122,4.41,0.84,4.489287249,4.41,0.84,4.489287249
08/05/2020 20:00,5.04,0.6,5.075588636,5.04,0.6,5.075588636,9.02096,1.11028,9.089028606,0.48096,0.14028,0.501,8.54,0.97,8.594911285,9.92144,1.06792,9.978748659,1.02144,0.29792,1.064,8.9,0.77,8.93324689,4.41,0.84,4.489287249,4.41,0.84,4.489287249
08/05/2020 20:30,5.09,0.65,5.131335109,5.09,0.65,5.131335109,9.0748,1.1614,9.14881659,0.4848,0.1414,0.505,8.59,1.02,8.650346814,9.96144,1.11792,10.02397287,1.02144,0.29792,1.064,8.94,0.82,8.977527499,4.53,0.87,4.612786576,4.53,0.87,4.612786576
08/05/2020 21:00,5.09,0.65,5.131335109,5.09,0.65,5.131335109,9.03192,1.16056,9.106178035,0.48192,0.14056,0.502,8.55,1.02,8.610627155,9.85192,1.07056,9.90991556,0.96192,0.28056,1.002,8.89,0.79,8.925032213,4.6,0.83,4.674280693,4.6,0.83,4.674280693
08/05/2020 21:30,5.26,0.5,5.283710817,5.26,0.5,5.283710817,9.35864,0.86252,9.398302155,0.48864,0.14252,0.509,8.87,0.72,8.899174119,10.19144,0.85792,10.2274863,1.02144,0.29792,1.064,9.17,0.56,9.187083324,4.56,0.73,4.618062364,4.56,0.73,4.618062364
08/05/2020 22:00,5.23,0.5,5.25384621,5.23,0.5,5.25384621,9.25864,0.86252,9.298728698,0.48864,0.14252,0.509,8.77,0.72,8.799505668,10.02144,0.82792,10.0555811,1.02144,0.29792,1.064,9,0.53,9.015592049,4.5,0.73,4.558826603,4.5,0.73,4.558826603
08/05/2020 22:30,4.91,0.53,4.938522046,4.91,0.53,4.938522046,8.84192,0.88056,8.885658963,0.48192,0.14056,0.502,8.36,0.74,8.392687293,9.7524,0.8482,9.789215954,1.0224,0.2982,1.065,8.73,0.55,8.747308157,4.23,0.76,4.29773196,4.23,0.76,4.29773196
08/05/2020 23:00,4.69,0.55,4.722139346,4.69,0.55,4.722139346,8.30656,0.87608,8.352631633,0.46656,0.13608,0.486,7.84,0.74,7.87484603,9.24096,0.90028,9.284710324,0.96096,0.28028,1.001,8.28,0.62,8.303180114,4,0.76,4.071559898,4,0.76,4.071559898
08/05/2020 23:30,4.36,0.55,4.394553447,4.36,0.55,4.394553447,7.80808,0.87944,7.857450477,0.47808,0.13944,0.498,7.33,0.74,7.367258649,8.53144,1.02792,8.593141917,1.02144,0.29792,1.064,7.51,0.73,7.545395947,3.74,0.81,3.826708769,3.74,0.81,3.826708769
09/05/2020 00:00,4.11,0.55,4.146637192,4.11,0.55,4.146637192,7.14808,0.96944,7.213519363,0.47808,0.13944,0.498,6.67,0.83,6.721443297,7.9228,0.8304,7.966198843,0.6528,0.1904,0.68,7.27,0.64,7.298116195,3.86,0.78,3.938019807,3.86,0.78,3.938019807
09/05/2020 00:30,3.93,0.55,3.968299384,3.93,0.55,3.968299384,6.7696,1.0028,6.843470757,0.4896,0.1428,0.51,6.28,0.86,6.338611835,7.44336,0.81848,7.488225264,0.54336,0.15848,0.566,6.9,0.66,6.931493346,3.86,0.74,3.93029261,3.86,0.74,3.93029261
09/05/2020 01:00,3.79,0.55,3.829699727,3.79,0.55,3.829699727,6.61672,1.00196,6.692152673,0.48672,0.14196,0.507,6.13,0.86,6.19003231,7.3868,0.8574,7.436393548,0.6768,0.1974,0.705,6.71,0.66,6.742380885,3.58,0.8,3.668296607,3.58,0.8,3.668296607
09/05/2020 01:30,3.79,0.55,3.829699727,3.79,0.55,3.829699727,6.86752,0.99636,6.939421028,0.46752,0.13636,0.487,6.4,0.86,6.457522745,7.23584,0.90712,7.29247881,0.67584,0.19712,0.704,6.56,0.71,6.59831039,3.56,0.84,3.657758877,3.56,0.84,3.657758877
09/05/2020 02:00,3.9,0.55,3.938591119,3.9,0.55,3.938591119,6.91576,0.98168,6.985086399,0.48576,0.14168,0.506,6.43,0.84,6.484635688,7.2368,0.9074,7.293466186,0.6768,0.1974,0.705,6.56,0.71,6.59831039,3.84,0.81,3.924499968,3.84,0.81,3.924499968
09/05/2020 02:30,3.82,0.55,3.859391144,3.82,0.55,3.859391144,6.86656,0.95608,6.932801396,0.46656,0.13608,0.486,6.4,0.82,6.452317413,7.1368,0.8974,7.192999444,0.6768,0.1974,0.705,6.46,0.7,6.497815017,3.88,0.81,3.96364731,3.88,0.81,3.96364731
09/05/2020 03:00,3.72,0.57,3.763416001,3.72,0.57,3.763416001,6.65232,0.90776,6.713969735,0.47232,0.13776,0.492,6.18,0.77,6.227784518,7.0868,0.8974,7.143392821,0.6768,0.1974,0.705,6.41,0.7,6.44810825,3.82,0.76,3.894868419,3.82,0.76,3.894868419
09/05/2020 03:30,3.65,0.57,3.694238758,3.65,0.57,3.694238758,6.4952,0.8786,6.554354354,0.4752,0.1386,0.495,6.02,0.74,6.065311204,6.7768,1.0274,6.854237303,0.6768,0.1974,0.705,6.1,0.83,6.156208249,3.76,0.76,3.836039624,3.76,0.76,3.836039624
09/05/2020 04:00,3.55,0.57,3.595469371,3.55,0.57,3.595469371,6.28288,1.01084,6.3636765,0.48288,0.14084,0.503,5.8,0.87,5.864887041,6.8268,0.8974,6.885530118,0.6768,0.1974,0.705,6.15,0.7,6.189709202,3.54,0.84,3.638296305,3.54,0.84,3.638296305
09/05/2020 04:30,3.42,0.57,3.467174642,3.42,0.57,3.467174642,6.13864,1.01252,6.221583223,0.48864,0.14252,0.509,5.65,0.87,5.716589893,6.6268,0.8974,6.687286819,0.6768,0.1974,0.705,5.95,0.7,5.991034969,3.41,0.82,3.507206866,3.41,0.82,3.507206866
09/05/2020 05:00,3.42,0.57,3.467174642,3.42,0.57,3.467174642,5.94576,1.03168,6.034602356,0.48576,0.14168,0.506,5.46,0.89,5.532061099,6.4568,0.9974,6.533381437,0.6768,0.1974,0.705,5.78,0.8,5.835100685,3.28,0.82,3.380946613,3.28,0.82,3.380946613
09/05/2020 05:30,3.42,0.64,3.479367759,3.42,0.64,3.479367759,5.58288,1.32084,5.736999861,0.48288,0.14084,0.503,5.1,1.18,5.234730175,6.1268,1.2574,6.254497022,0.6768,0.1974,0.705,5.45,1.06,5.552125719,3.06,1,3.219254572,3.06,1,3.219254572
09/05/2020 06:00,3.4,0.64,3.459710971,3.4,0.64,3.459710971,5.55672,1.36196,5.721194998,0.48672,0.14196,0.507,5.07,1.22,5.214719551,6.0468,1.3674,6.199481672,0.6768,0.1974,0.705,5.37,1.17,5.495980349,3.03,1,3.190752262,3.03,1,3.190752262
09/05/2020 06:30,3.44,0.64,3.499028437,3.44,0.64,3.499028437,5.71576,1.36168,5.875719939,0.48576,0.14168,0.506,5.23,1.22,5.370409668,6.0268,1.4674,6.202868772,0.6768,0.1974,0.705,5.35,1.27,5.498672567,3.42,0.91,3.538997033,3.42,0.91,3.538997033
09/05/2020 07:00,3.53,0.64,3.587547909,3.53,0.64,3.587547909,5.8648,1.3614,6.020738244,0.4848,0.1414,0.505,5.38,1.22,5.516593152,6.2268,1.4874,6.401983833,0.6768,0.1974,0.705,5.55,1.29,5.697946999,3.42,0.86,3.526471324,3.42,0.86,3.526471324
09/05/2020 07:30,3.69,0.64,3.745090119,3.69,0.64,3.745090119,6.2052,1.3286,6.345839976,0.4752,0.1386,0.495,5.73,1.19,5.852264519,6.81776,1.28768,6.938297428,0.67776,0.19768,0.706,6.14,1.09,6.236000321,3.51,0.86,3.613820693,3.51,0.86,3.613820693
09/05/2020 08:00,3.87,0.6,3.916235437,3.87,0.6,3.916235437,6.50616,1.27888,6.630659997,0.47616,0.13888,0.496,6.03,1.14,6.136815135,7.13496,1.15228,7.227406409,0.62496,0.18228,0.651,6.51,0.97,6.581869035,3.78,0.79,3.861670623,3.78,0.79,3.861670623
09/05/2020 08:30,4.14,0.55,4.176374025,4.14,0.55,4.176374025,6.87848,1.22664,6.986997409,0.46848,0.13664,0.488,6.41,1.09,6.502015072,7.45488,1.06184,7.530122177,0.55488,0.16184,0.578,6.9,0.9,6.958448103,3.88,0.84,3.969886648,3.88,0.84,3.969886648
09/05/2020 09:00,4.45,0.5,4.478001787,4.45,0.5,4.478001787,7.41768,1.12224,7.502092988,0.48768,0.14224,0.508,6.93,0.98,6.998949921,7.83144,0.90292,7.883318908,0.42144,0.12292,0.439,7.41,0.78,7.450939538,4.16,0.74,4.225304723,4.16,0.74,4.225304723
09/05/2020 09:30,4.63,0.5,4.656919583,4.63,0.5,4.656919583,7.94576,0.95168,8.002549394,0.48576,0.14168,0.506,7.46,0.81,7.503845681,8.28088,0.86484,8.325918676,0.53088,0.15484,0.553,7.75,0.71,7.782454626,4.2,0.74,4.264692251,4.2,0.74,4.264692251
09/05/2020 10:00,4.77,0.48,4.794090112,4.77,0.48,4.794090112,8.30904,0.89972,8.357609814,0.47904,0.13972,0.499,7.83,0.76,7.866797315,8.67896,0.82428,8.718014923,0.52896,0.15428,0.551,8.15,0.67,8.177493504,4.32,0.74,4.3829214,4.32,0.74,4.3829214
09/05/2020 10:30,4.92,0.41,4.937053777,4.92,0.41,4.937053777,8.54576,0.84168,8.587108896,0.48576,0.14168,0.506,8.06,0.7,8.090339919,9.05088,0.71484,9.079065205,0.53088,0.15484,0.553,8.52,0.56,8.538383922,4.59,0.66,4.637208212,4.59,0.66,4.637208212
09/05/2020 11:00,4.92,0.41,4.937053777,4.92,0.41,4.937053777,8.73672,0.81196,8.774369231,0.48672,0.14196,0.507,8.25,0.67,8.277161349,8.85992,0.79456,8.895476828,0.52992,0.15456,0.552,8.33,0.64,8.354549659,4.59,0.66,4.637208212,4.59,0.66,4.637208212
09/05/2020 11:30,4.95,0.41,4.966950775,4.95,0.41,4.966950775,8.73384,0.81112,8.771423875,0.48384,0.14112,0.504,8.25,0.67,8.277161349,8.97088,0.71484,8.999315763,0.53088,0.15484,0.553,8.44,0.56,8.458557797,4.52,0.68,4.570864251,4.52,0.68,4.570864251
09/05/2020 12:00,4.85,0.41,4.867299046,4.85,0.41,4.867299046,8.73288,0.84084,8.773266495,0.48288,0.14084,0.503,8.25,0.7,8.279643712,9.03992,0.75456,9.071356811,0.52992,0.15456,0.552,8.51,0.6,8.531125365,4.52,0.66,4.567931698,4.52,0.66,4.567931698
09/05/2020 12:30,4.85,0.41,4.867299046,4.85,0.41,4.867299046,8.92096,0.74028,8.9516223,0.48096,0.14028,0.501,8.44,0.6,8.461300137,9.04088,0.73484,9.070694626,0.53088,0.15484,0.553,8.51,0.58,8.529742083,4.52,0.66,4.567931698,4.52,0.66,4.567931698
09/05/2020 13:00,4.93,0.41,4.947019305,4.93,0.41,4.947019305,8.83576,0.76168,8.868529258,0.48576,0.14168,0.506,8.35,0.62,8.372986325,9.03992,0.69456,9.066563142,0.52992,0.15456,0.552,8.51,0.54,8.527115573,4.61,0.64,4.654213145,4.61,0.64,4.654213145
09/05/2020 13:30,4.93,0.41,4.947019305,4.93,0.41,4.947019305,8.63616,0.78888,8.672115728,0.47616,0.13888,0.496,8.16,0.65,8.185847543,8.98088,0.69484,9.007719367,0.53088,0.15484,0.553,8.45,0.54,8.467236857,4.57,0.68,4.620313842,4.57,0.68,4.620313842
09/05/2020 14:00,4.81,0.41,4.827442387,4.81,0.41,4.827442387,8.3404,0.7672,8.3756115,0.4704,0.1372,0.49,7.87,0.63,7.895175742,8.81088,0.73484,8.841470251,0.53088,0.15484,0.553,8.28,0.58,8.300289152,4.36,0.71,4.41743138,4.36,0.71,4.41743138
09/05/2020 14:30,4.78,0.44,4.800208329,4.78,0.44,4.800208329,8.32136,0.76748,8.356677438,0.47136,0.13748,0.491,7.85,0.63,7.875239679,8.83088,0.83484,8.870253627,0.53088,0.15484,0.553,8.3,0.68,8.327808835,4.4,0.77,4.466866911,4.4,0.77,4.466866911
09/05/2020 15:00,4.7,0.46,4.722456988,4.7,0.46,4.722456988,8.28848,0.81664,8.328613426,0.46848,0.13664,0.488,7.82,0.68,7.849509539,8.9828,0.7454,9.01367389,0.5328,0.1554,0.555,8.45,0.59,8.47057259,4.33,0.8,4.403282866,4.33,0.8,4.403282866
09/05/2020 15:30,4.75,0.48,4.774191031,4.75,0.48,4.774191031,8.24232,0.85776,8.286832398,0.47232,0.13776,0.492,7.77,0.72,7.803287769,9.23592,0.84256,9.274272241,0.86592,0.25256,0.902,8.37,0.59,8.390768737,3.98,0.82,4.063594468,3.98,0.82,4.063594468
09/05/2020 16:00,4.85,0.48,4.873694697,4.85,0.48,4.873694697,8.53232,0.81776,8.571418552,0.47232,0.13776,0.492,8.06,0.68,8.088634001,9.72144,0.90792,9.763744896,1.02144,0.29792,1.064,8.7,0.61,8.721358839,3.92,0.85,4.011097107,3.92,0.85,4.011097107
09/05/2020 16:30,5.03,0.48,5.052850681,5.03,0.48,5.052850681,8.63,0.99,8.686598874,0.48,0.14,0.5,8.15,0.85,8.19420527,9.9524,0.9482,9.997467129,1.0224,0.2982,1.065,8.93,0.65,8.953624964,4.08,0.89,4.175943007,4.08,0.89,4.175943007
09/05/2020 17:00,5.28,0.48,5.301773288,5.28,0.48,5.301773288,9.27424,0.96832,9.324653945,0.47424,0.13832,0.494,8.8,0.83,8.839055379,10.19144,1.11792,10.25257014,1.02144,0.29792,1.064,9.17,0.82,9.206590031,4.48,0.84,4.558069767,4.48,0.84,4.558069767
09/05/2020 17:30,5.73,0.45,5.747642995,5.73,0.45,5.747642995,9.92,0.95,9.96538509,0.48,0.14,0.5,9.44,0.81,9.47468733,10.71144,1.07792,10.76554032,1.02144,0.29792,1.064,9.69,0.78,9.7213425,4.79,0.84,4.863095722,4.79,0.84,4.863095722
09/05/2020 18:00,5.5,0.6,5.532630477,5.5,0.6,5.532630477,10.0748,0.9714,10.12152227,0.4848,0.1414,0.505,9.59,0.83,9.625850612,10.75144,1.07792,10.80534005,1.02144,0.29792,1.064,9.73,0.78,9.761214064,4.75,0.84,4.823701898,4.75,0.84,4.823701898
09/05/2020 18:30,5.39,0.6,5.423292358,5.39,0.6,5.423292358,9.8956,0.9958,9.945577761,0.4656,0.1358,0.485,9.43,0.86,9.469134068,10.60144,1.14792,10.66340707,1.02144,0.29792,1.064,9.58,0.85,9.617634844,4.67,0.87,4.750347356,4.67,0.87,4.750347356
09/05/2020 19:00,5.33,0.6,5.363664792,5.33,0.6,5.363664792,9.46424,1.05832,9.523228444,0.47424,0.13832,0.494,8.99,0.92,9.03695192,10.21144,1.18792,10.28030451,1.02144,0.29792,1.064,9.19,0.89,9.23299518,4.52,0.89,4.606788469,4.52,0.89,4.606788469
09/05/2020 19:30,5.1,0.63,5.138764443,5.1,0.63,5.138764443,9.20944,1.07692,9.272191855,0.46944,0.13692,0.489,8.74,0.94,8.790403859,9.94144,1.21792,10.01576549,1.02144,0.29792,1.064,8.92,0.92,8.96731844,4.3,0.89,4.391138804,4.3,0.89,4.391138804
09/05/2020 20:00,4.98,0.63,5.019691226,4.98,0.63,5.019691226,8.92096,1.08028,8.98612999,0.48096,0.14028,0.501,8.44,0.94,8.492184642,9.87144,1.21792,9.946288594,1.02144,0.29792,1.064,8.85,0.92,8.897690712,4.25,0.89,4.342188388,4.25,0.89,4.342188388
09/05/2020 20:30,5.05,0.65,5.091659847,5.05,0.65,5.091659847,9.10576,1.12168,9.17458616,0.48576,0.14168,0.506,8.62,0.98,8.675528802,9.84144,1.26792,9.922779973,1.02144,0.29792,1.064,8.82,0.97,8.873178686,4.47,0.89,4.557740668,4.47,0.89,4.557740668
09/05/2020 21:00,5.08,0.65,5.12141582,5.08,0.65,5.12141582,9.09808,1.11944,9.166690002,0.47808,0.13944,0.498,8.62,0.98,8.675528802,9.71048,1.22764,9.787774098,1.02048,0.29764,1.063,8.69,0.93,8.739622417,4.55,0.85,4.628714724,4.55,0.85,4.628714724
09/05/2020 21:30,5.26,0.48,5.281855734,5.26,0.48,5.281855734,9.37288,0.84084,9.410520251,0.48288,0.14084,0.503,8.89,0.7,8.91751647,9.78144,1.07792,9.84065445,1.02144,0.29792,1.064,8.76,0.78,8.794657469,4.55,0.73,4.608188364,4.55,0.73,4.608188364
09/05/2020 22:00,5.11,0.52,5.136389783,5.11,0.52,5.136389783,9.13,0.86,9.170414385,0.48,0.14,0.5,8.65,0.72,8.679913594,9.63144,1.07792,9.691570977,1.02144,0.29792,1.064,8.61,0.78,8.645258816,4.35,0.73,4.410827587,4.35,0.73,4.410827587
09/05/2020 22:30,4.84,0.56,4.87228899,4.84,0.56,4.87228899,8.58192,0.88056,8.626977269,0.48192,0.14056,0.502,8.1,0.74,8.133732231,9.39144,1.10792,9.45656555,1.02144,0.29792,1.064,8.37,0.81,8.409102211,4.11,0.78,4.183359894,4.11,0.78,4.183359894
09/05/2020 23:00,4.61,0.56,4.643888457,4.61,0.56,4.643888457,8.0748,0.9214,8.127199579,0.4848,0.1414,0.505,7.59,0.78,7.629973788,8.98144,1.14792,9.054500803,1.02144,0.29792,1.064,7.96,0.85,8.005254524,3.84,0.78,3.918418048,3.84,0.78,3.918418048
09/05/2020 23:30,4.34,0.56,4.37597989,4.34,0.56,4.37597989,7.65848,0.83664,7.70404325,0.46848,0.13664,0.488,7.19,0.7,7.22399474,8.56144,1.14792,8.638053901,1.02144,0.29792,1.064,7.54,0.85,7.58775988,3.65,0.81,3.738796598,3.65,0.81,3.738796598
10/05/2020 00:00,4.14,0.56,4.177702718,4.14,0.56,4.177702718,7.07384,0.92112,7.133559728,0.48384,0.14112,0.504,6.59,0.78,6.636000301,8.16144,1.11792,8.237648208,1.02144,0.29792,1.064,7.14,0.82,7.186932586,3.37,0.83,3.47070598,3.37,0.83,3.47070598
10/05/2020 00:30,3.92,0.56,3.959797975,3.92,0.56,3.959797975,6.7948,0.9814,6.865307932,0.4848,0.1414,0.505,6.31,0.84,6.365665715,7.76144,1.13792,7.84441284,1.02144,0.29792,1.064,6.74,0.84,6.792142519,3.32,0.75,3.403659795,3.32,0.75,3.403659795
10/05/2020 01:00,3.78,0.56,3.821256338,3.78,0.56,3.821256338,6.5648,0.9814,6.637751502,0.4848,0.1414,0.505,6.08,0.84,6.137752031,7.42144,1.19792,7.51749852,1.02144,0.29792,1.064,6.4,0.9,6.462971453,3.2,0.82,3.303392196,3.2,0.82,3.303392196
10/05/2020 01:30,3.76,0.6,3.807571404,3.76,0.6,3.807571404,6.8252,0.9286,6.888080502,0.4752,0.1386,0.495,6.35,0.79,6.398953039,7.30144,1.22792,7.403972825,1.02144,0.29792,1.064,6.28,0.93,6.348488009,3.13,0.82,3.235629769,3.13,0.82,3.235629769
10/05/2020 02:00,3.83,0.6,3.876712525,3.83,0.6,3.876712525,6.83672,0.98196,6.906879599,0.48672,0.14196,0.507,6.35,0.84,6.405318103,7.36048,1.19764,7.45727882,1.02048,0.29764,1.063,6.34,0.9,6.403561509,3.4,0.82,3.497484811,3.4,0.82,3.497484811
10/05/2020 02:30,3.83,0.57,3.872182847,3.83,0.57,3.872182847,6.68672,0.98196,6.758436935,0.48672,0.14196,0.507,6.2,0.84,6.256644468,7.23144,1.19792,7.329988868,1.02144,0.29792,1.064,6.21,0.9,6.274878485,3.38,0.84,3.482814953,3.38,0.84,3.482814953
10/05/2020 03:00,3.76,0.57,3.802959374,3.76,0.57,3.802959374,6.40944,0.99692,6.48650681,0.46944,0.13692,0.489,5.94,0.86,6.001933022,7.16144,1.19792,7.260939003,1.02144,0.29792,1.064,6.14,0.9,6.205610365,3.28,0.84,3.385852921,3.28,0.84,3.385852921
10/05/2020 03:30,3.67,0.57,3.714000539,3.67,0.57,3.714000539,6.19192,1.02056,6.275461417,0.48192,0.14056,0.502,5.71,0.88,5.777412916,7.11144,1.19792,7.211628887,1.02144,0.29792,1.064,6.09,0.9,6.156143273,3.19,0.84,3.298742185,3.19,0.84,3.298742185
10/05/2020 04:00,3.57,0.57,3.615217836,3.57,0.57,3.615217836,6.11768,1.02224,6.202498142,0.48768,0.14224,0.508,5.63,0.88,5.698359413,6.96144,1.19792,7.063756734,1.02144,0.29792,1.064,5.94,0.9,6.007794937,3.05,0.84,3.163558123,3.05,0.84,3.163558123
10/05/2020 04:30,3.48,0.57,3.526372073,3.48,0.57,3.526372073,5.97672,1.02196,6.063463053,0.48672,0.14196,0.507,5.49,0.88,5.560080935,6.76144,1.21792,6.870254726,1.02144,0.29792,1.064,5.74,0.92,5.813260703,2.9,0.88,3.030577503,2.9,0.88,3.030577503
10/05/2020 05:00,3.45,0.57,3.496769938,3.45,0.57,3.496769938,5.8648,1.0214,5.953077943,0.4848,0.1414,0.505,5.38,0.88,5.451495208,6.60144,1.21792,6.712848814,1.02144,0.29792,1.064,5.58,0.92,5.655333766,2.82,0.88,2.954115773,2.82,0.88,2.954115773
10/05/2020 05:30,3.34,0.65,3.402660724,3.34,0.65,3.402660724,5.50384,1.28112,5.65097542,0.48384,0.14112,0.504,5.02,1.14,5.14781507,6.34144,1.47792,6.511383017,1.02144,0.29792,1.064,5.32,1.18,5.449293532,2.56,1.03,2.759438349,2.56,1.03,2.759438349
10/05/2020 06:00,3.28,0.67,3.347730575,3.28,0.67,3.347730575,5.45288,1.36084,5.62012329,0.48288,0.14084,0.503,4.97,1.22,5.117548241,6.25144,1.52792,6.435451934,1.02144,0.29792,1.064,5.23,1.23,5.372690201,2.54,1.03,2.740894015,2.54,1.03,2.740894015
10/05/2020 06:30,3.34,0.67,3.406537832,3.34,0.67,3.406537832,5.51056,1.39308,5.683919721,0.49056,0.14308,0.511,5.02,1.25,5.173287156,6.33144,1.52792,6.513192151,1.02144,0.29792,1.064,5.31,1.23,5.450596298,2.66,1.03,2.852455083,2.66,1.03,2.852455083
10/05/2020 07:00,3.47,0.65,3.53035409,3.47,0.65,3.53035409,5.73576,1.33168,5.888320168,0.48576,0.14168,0.506,5.25,1.19,5.3831775,6.63144,1.52792,6.805184494,1.02144,0.29792,1.064,5.61,1.23,5.743256916,2.69,1.03,2.880451354,2.69,1.03,2.880451354
10/05/2020 07:30,3.56,0.68,3.624362013,3.56,0.68,3.624362013,5.97136,1.38748,6.130435629,0.47136,0.13748,0.491,5.5,1.25,5.640257086,6.86048,1.55764,7.035085515,1.02048,0.29764,1.063,5.84,1.26,5.974378629,2.76,1.1,2.971127732,2.76,1.1,2.971127732
10/05/2020 08:00,3.67,0.68,3.732465673,3.67,0.68,3.732465673,6.32256,1.33908,6.462809002,0.44256,0.12908,0.461,5.88,1.21,6.003207476,7.16048,1.53764,7.323715628,1.02048,0.29764,1.063,6.14,1.24,6.263960409,2.88,1.07,3.072344382,2.88,1.07,3.072344382
10/05/2020 08:30,3.89,0.63,3.94068522,3.89,0.63,3.94068522,6.7248,1.3014,6.849567651,0.4848,0.1414,0.505,6.24,1.16,6.346904757,7.61144,1.45792,7.749809649,1.02144,0.29792,1.064,6.59,1.16,6.691315267,3.14,1.04,3.307748479,3.14,1.04,3.307748479
10/05/2020 09:00,4.17,0.63,4.217321425,4.17,0.63,4.217321425,7.21808,1.25944,7.327132318,0.47808,0.13944,0.498,6.74,1.12,6.832422704,7.78648,1.31564,7.896846168,0.63648,0.18564,0.663,7.15,1.13,7.238742985,3.7,0.98,3.827584094,3.7,0.98,3.827584094
10/05/2020 09:30,4.46,0.63,4.504275746,4.46,0.63,4.504275746,7.75808,1.20944,7.851786446,0.47808,0.13944,0.498,7.28,1.07,7.358213098,8.69144,1.40792,8.804735544,1.02144,0.29792,1.064,7.67,1.11,7.749903225,3.53,1.01,3.671648131,3.53,1.01,3.671648131
10/05/2020 10:00,4.72,0.58,4.755502077,4.72,0.58,4.755502077,8.32768,1.18224,8.411179798,0.48768,0.14224,0.508,7.84,1.04,7.908678777,9.04144,1.37792,9.145835161,1.02144,0.29792,1.064,8.02,1.08,8.092391488,3.8,0.99,3.926843516,3.8,0.99,3.926843516
10/05/2020 10:30,5,0.55,5.030159043,5,0.55,5.030159043,8.8696,1.1528,8.944202144,0.4896,0.1428,0.51,8.38,1.01,8.44064571,9.55048,1.30764,9.639584566,1.02048,0.29764,1.063,8.53,1.01,8.589586719,4.08,0.96,4.191419807,4.08,0.96,4.191419807
10/05/2020 11:00,5.22,0.55,5.248895122,5.22,0.55,5.248895122,9.37864,1.05252,9.437514853,0.48864,0.14252,0.509,8.89,0.91,8.936453435,9.92048,1.26764,10.00114166,1.02048,0.29764,1.063,8.9,0.97,8.952703502,4.13,0.96,4.240106131,4.13,0.96,4.240106131
10/05/2020 11:30,5.5,0.5,5.522680509,5.5,0.5,5.522680509,9.81864,1.01252,9.870708597,0.48864,0.14252,0.509,9.33,0.87,9.370474908,10.34048,1.23764,10.41428247,1.02048,0.29764,1.063,9.32,0.94,9.367283491,4.47,0.93,4.565720097,4.47,0.93,4.565720097
10/05/2020 12:00,5.7,0.5,5.7218878,5.7,0.5,5.7218878,10.23248,0.99364,10.28061124,0.49248,0.14364,0.513,9.74,0.85,9.777018973,10.81048,1.20764,10.87772367,1.02048,0.29764,1.063,9.79,0.91,9.832202195,4.62,0.93,4.7126744,4.62,0.93,4.7126744
10/05/2020 12:30,5.89,0.5,5.911184315,5.89,0.5,5.911184315,10.73768,0.97224,10.78160574,0.48768,0.14224,0.508,10.25,0.83,10.28354997,11.20048,1.18764,11.26326955,1.02048,0.29764,1.063,10.18,0.89,10.21883066,4.79,0.89,4.871981117,4.79,0.89,4.871981117
10/05/2020 13:00,6.04,0.5,6.06066003,6.04,0.5,6.06066003,10.98576,0.97168,11.02864837,0.48576,0.14168,0.506,10.5,0.83,10.53275368,11.35048,1.18764,11.4124443,1.02048,0.29764,1.063,10.33,0.89,10.3682689,4.84,0.89,4.92114824,4.84,0.89,4.92114824
10/05/2020 13:30,6.1,0.47,6.118079764,6.1,0.47,6.118079764,11.03096,0.97028,11.07355055,0.48096,0.14028,0.501,10.55,0.83,10.58259892,11.35048,1.18764,11.4124443,1.02048,0.29764,1.063,10.33,0.89,10.3682689,4.81,0.92,4.897193074,4.81,0.92,4.897193074
10/05/2020 14:00,6.1,0.5,6.120457499,6.1,0.5,6.120457499,11.00672,0.95196,11.04781033,0.48672,0.14196,0.507,10.52,0.81,10.55113738,11.30048,1.23764,11.36805177,1.02048,0.29764,1.063,10.28,0.94,10.32288719,4.91,0.92,4.995447928,4.91,0.92,4.995447928
10/05/2020 14:30,6.04,0.5,6.06066003,6.04,0.5,6.06066003,10.84384,1.00112,10.88995442,0.48384,0.14112,0.504,10.36,0.86,10.3956337,11.15048,1.23764,11.21895525,1.02048,0.29764,1.063,10.13,0.94,10.17351955,4.93,0.96,5.022598929,4.93,0.96,5.022598929
10/05/2020 15:00,5.98,0.52,6.002566118,5.98,0.52,6.002566118,10.64056,1.09308,10.69655744,0.49056,0.14308,0.511,10.15,0.95,10.19436119,11.31144,1.23792,11.37897714,1.02144,0.29792,1.064,10.29,0.94,10.33284569,4.81,0.96,4.904864932,4.81,0.96,4.904864932
10/05/2020 15:30,6.09,0.54,6.113894013,6.09,0.54,6.113894013,10.5348,1.1514,10.59753429,0.4848,0.1414,0.505,10.05,1.01,10.10062374,11.35144,1.28792,11.42426925,1.02144,0.29792,1.064,10.33,0.99,10.37733106,4.77,1,4.873694697,4.77,1,4.873694697
10/05/2020 16:00,5.99,0.54,6.014291313,5.99,0.54,6.014291313,10.47672,1.15196,10.53986119,0.48672,0.14196,0.507,9.99,1.01,10.04092625,11.29144,1.28792,11.36465377,1.02144,0.29792,1.064,10.27,0.99,10.31760631,4.83,1.01,4.93447059,4.83,1.01,4.93447059
10/05/2020 16:30,6.2,0.54,6.2234717,6.2,0.54,6.2234717,10.6396,1.1228,10.69868067,0.4896,0.1428,0.51,10.15,0.98,10.1972006,11.29144,1.31792,11.36809265,1.02144,0.29792,1.064,10.27,1.02,10.32052809,4.88,1,4.981405424,4.88,1,4.981405424
10/05/2020 17:00,6.27,0.57,6.29585578,6.27,0.57,6.29585578,10.81768,1.12224,10.87573552,0.48768,0.14224,0.508,10.33,0.98,10.37638184,11.44144,1.27792,11.51258567,1.02144,0.29792,1.064,10.42,0.98,10.46598299,4.96,1,5.059802368,4.96,1,5.059802368
10/05/2020 17:30,6.41,0.57,6.435293311,6.41,0.57,6.435293311,11.11192,1.10056,11.16628848,0.48192,0.14056,0.502,10.63,0.96,10.67326098,11.66144,1.25792,11.72908972,1.02144,0.29792,1.064,10.64,0.96,10.68322049,5.08,1,5.177489739,5.08,1,5.177489739
10/05/2020 18:00,6.18,0.69,6.218400116,6.18,0.69,6.218400116,11.01096,1.10028,11.06579668,0.48096,0.14028,0.501,10.53,0.96,10.57367013,11.4024,1.3482,11.48182777,1.0224,0.2982,1.065,10.38,1.05,10.43297177,5.02,1,5.11863263,5.02,1,5.11863263
10/05/2020 18:30,6.07,0.69,6.109091585,6.07,0.69,6.109091585,10.8048,1.1314,10.86387449,0.4848,0.1414,0.505,10.32,0.99,10.36737672,11.26144,1.34792,11.34182169,1.02144,0.29792,1.064,10.24,1.05,10.29369224,4.98,1.03,5.085400673,4.98,1.03,5.085400673
10/05/2020 19:00,6.01,0.69,6.049479316,6.01,0.69,6.049479316,10.50616,1.15888,10.56988178,0.47616,0.13888,0.496,10.03,1.02,10.081731,11.01144,1.34792,11.09363327,1.02144,0.29792,1.064,9.99,1.05,10.04502862,4.85,1.03,4.958164983,4.85,1.03,4.958164983
10/05/2020 19:30,5.53,0.75,5.580627205,5.53,0.75,5.580627205,9.81024,1.26132,9.890992721,0.45024,0.13132,0.469,9.36,1.13,9.427963725,10.30144,1.45792,10.40409519,1.02144,0.29792,1.064,9.28,1.16,9.352218988,4.61,1.06,4.730295974,4.61,1.06,4.730295974
10/05/2020 20:00,5.5,0.78,5.555033753,5.5,0.78,5.555033753,9.9348,1.2714,10.01582293,0.4848,0.1414,0.505,9.45,1.13,9.517321052,10.6524,1.3282,10.7348843,1.0224,0.2982,1.065,9.63,1.03,9.684926432,4.67,1.03,4.78223797,4.67,1.03,4.78223797
10/05/2020 20:30,5.47,0.78,5.525332569,5.47,0.78,5.525332569,9.74864,1.27252,9.831342177,0.48864,0.14252,0.509,9.26,1.13,9.328692298,10.7124,1.2682,10.78720747,1.0224,0.2982,1.065,9.69,0.97,9.738429031,4.75,1.05,4.86466854,4.75,1.05,4.86466854
10/05/2020 21:00,5.47,0.78,5.525332569,5.47,0.78,5.525332569,9.67576,1.29168,9.761596632,0.48576,0.14168,0.506,9.19,1.15,9.261673715,10.6824,1.2382,10.75392063,1.0224,0.2982,1.065,9.66,0.94,9.705627234,4.69,1.03,4.801770507,4.69,1.03,4.801770507
10/05/2020 21:30,5.6,0.61,5.633125243,5.6,0.61,5.633125243,9.92864,1.06252,9.985331291,0.48864,0.14252,0.509,9.44,0.92,9.484724561,10.68432,1.08876,10.73965047,1.02432,0.29876,1.067,9.66,0.79,9.692249481,4.64,0.93,4.732282747,4.64,0.93,4.732282747
10/05/2020 22:00,5.55,0.57,5.57919349,5.55,0.57,5.57919349,9.7348,0.9814,9.784144163,0.4848,0.1414,0.505,9.25,0.84,9.288062231,10.64624,1.00932,10.69397742,1.02624,0.29932,1.069,9.62,0.71,9.646165041,4.66,0.85,4.736887164,4.66,0.85,4.736887164
10/05/2020 22:30,5.27,0.6,5.304045626,5.27,0.6,5.304045626,9.26616,0.97888,9.317721138,0.47616,0.13888,0.496,8.79,0.84,8.8300453,10.10624,1.07932,10.16371087,1.02624,0.29932,1.069,9.08,0.78,9.113440624,4.48,0.85,4.559923245,4.48,0.85,4.559923245
10/05/2020 23:00,5.03,0.6,5.065658891,5.03,0.6,5.065658891,8.74808,1.01944,8.807278899,0.47808,0.13944,0.498,8.27,0.88,8.316688043,9.5872,1.1296,9.653517494,1.0272,0.2996,1.07,8.56,0.83,8.600145348,4.11,0.92,4.211709867,4.11,0.92,4.211709867
10/05/2020 23:30,4.63,0.62,4.671327434,4.63,0.62,4.671327434,8.01672,1.09196,8.090746331,0.48672,0.14196,0.507,7.53,0.95,7.589690376,8.76064,1.18852,8.840893224,0.92064,0.26852,0.959,7.84,0.92,7.893795032,3.95,0.92,4.05572435,3.95,0.92,4.05572435
11/05/2020 00:00,4.34,0.64,4.386935149,4.34,0.64,4.386935149,7.53192,1.09056,7.610462535,0.48192,0.14056,0.502,7.05,0.95,7.11371914,8.48608,1.08844,8.555597898,0.88608,0.25844,0.923,7.6,0.83,7.645188029,3.79,0.92,3.900064102,3.79,0.92,3.900064102
11/05/2020 00:30,4.1,0.64,4.149650588,4.1,0.64,4.149650588,7.13288,1.09084,7.215809657,0.48288,0.14084,0.503,6.65,0.95,6.717514421,8.3172,1.0896,8.388268236,1.0272,0.2996,1.07,7.29,0.79,7.332680274,3.58,0.84,3.677227216,3.58,0.84,3.677227216
11/05/2020 01:00,3.99,0.64,4.041002351,3.99,0.64,4.041002351,7.00192,1.09056,7.086339309,0.48192,0.14056,0.502,6.52,0.95,6.588846637,7.9472,1.1396,8.028491515,1.0272,0.2996,1.07,6.92,0.84,6.970796224,3.41,0.92,3.53192582,3.41,0.92,3.53192582
11/05/2020 01:30,4.02,0.64,4.070626487,4.02,0.64,4.070626487,7.3452,1.0186,7.41549115,0.4752,0.1386,0.495,6.87,0.88,6.926131676,7.9472,1.1396,8.028491515,1.0272,0.2996,1.07,6.92,0.84,6.970796224,3.41,0.92,3.53192582,3.41,0.92,3.53192582
11/05/2020 02:00,4.12,0.67,4.174122662,4.12,0.67,4.174122662,7.56288,1.02084,7.631465665,0.48288,0.14084,0.503,7.08,0.88,7.134479659,8.0572,1.1396,8.137392703,1.0272,0.2996,1.07,7.03,0.84,7.080007062,3.76,0.92,3.870917204,3.76,0.92,3.870917204
11/05/2020 02:30,4.12,0.67,4.174122662,4.12,0.67,4.174122662,7.48232,1.01776,7.551221623,0.47232,0.13776,0.492,7.01,0.88,7.065019462,8.0572,1.1396,8.137392703,1.0272,0.2996,1.07,7.03,0.84,7.080007062,3.84,0.92,3.948670662,3.84,0.92,3.948670662
11/05/2020 03:00,4.02,0.67,4.075450895,4.02,0.67,4.075450895,7.27616,0.95888,7.339070459,0.47616,0.13888,0.496,6.8,0.82,6.849262734,7.49912,1.08516,7.577227263,0.66912,0.19516,0.697,6.83,0.89,6.887742736,4.15,0.88,4.242275333,4.15,0.88,4.242275333
11/05/2020 03:30,3.98,0.65,4.032728605,3.98,0.65,4.032728605,7.02176,0.95468,7.086362071,0.46176,0.13468,0.481,6.56,0.82,6.611051354,7.10472,1.18596,7.20302349,0.53472,0.15596,0.557,6.57,1.03,6.650248116,4.22,0.86,4.306738905,4.22,0.86,4.306738905
11/05/2020 04:00,3.98,0.62,4.028001986,3.98,0.62,4.028001986,6.9048,1.0614,6.985902447,0.4848,0.1414,0.505,6.42,0.92,6.485584014,7.10472,0.99596,7.174188637,0.53472,0.15596,0.557,6.57,0.84,6.623480958,4.02,0.9,4.119514535,4.02,0.9,4.119514535
11/05/2020 04:30,4.12,0.51,4.151445531,4.12,0.51,4.151445531,6.73576,1.06168,6.818916864,0.48576,0.14168,0.506,6.25,0.92,6.317349128,6.92896,1.02428,7.004258433,0.52896,0.15428,0.551,6.4,0.87,6.458862129,3.86,0.92,3.968122982,3.86,0.92,3.968122982
11/05/2020 05:00,4.12,0.52,4.152685878,4.12,0.52,4.152685878,6.45576,1.14168,6.555933984,0.48576,0.14168,0.506,5.97,1,6.053172722,6.85896,1.04428,6.938000649,0.52896,0.15428,0.551,6.33,0.89,6.392260946,3.79,0.92,3.900064102,3.79,0.92,3.900064102
11/05/2020 05:30,4.01,0.62,4.057647101,4.01,0.62,4.057647101,6.21576,1.40168,6.371842685,0.48576,0.14168,0.506,5.73,1.26,5.86689867,6.82992,1.25456,6.944186633,0.52992,0.15456,0.552,6.3,1.1,6.395310782,3.91,0.96,4.026127171,3.91,0.96,4.026127171
11/05/2020 06:00,4.14,0.53,4.173787249,4.14,0.53,4.173787249,6.43864,1.37252,6.583304353,0.48864,0.14252,0.509,5.95,1.23,6.075804473,6.87896,1.34428,7.009078356,0.52896,0.15428,0.551,6.35,1.19,6.460541773,4.08,0.92,4.18243948,4.08,0.92,4.18243948
11/05/2020 06:30,4.66,0.37,4.674665763,4.66,0.37,4.674665763,7.11576,1.27168,7.228499872,0.48576,0.14168,0.506,6.63,1.13,6.725607779,7.55896,1.17428,7.649628082,0.52896,0.15428,0.551,7.03,1.02,7.103611757,4.52,0.79,4.588518279,4.52,0.79,4.588518279
11/05/2020 07:00,5.15,0.31,5.159321661,5.15,0.31,5.159321661,7.59576,1.15168,7.682573579,0.48576,0.14168,0.506,7.11,1.01,7.181378698,8.06896,0.91428,8.120592552,0.52896,0.15428,0.551,7.54,0.76,7.578205592,4.73,0.75,4.789091772,4.73,0.75,4.789091772
11/05/2020 07:30,5.6,0.25,5.60557758,5.6,0.25,5.60557758,8.03768,1.09224,8.111552749,0.48768,0.14224,0.508,7.55,0.95,7.609533494,9.15472,0.59596,9.17409759,0.53472,0.15596,0.557,8.62,0.44,8.631222393,5.31,0.62,5.346073325,5.31,0.62,5.346073325
11/05/2020 08:00,6.1,-0.32,6.108387676,6.1,-0.32,6.108387676,8.46576,0.99168,8.523644854,0.48576,0.14168,0.506,7.98,0.85,8.025141743,9.96664,0.01652,9.966653691,0.53664,0.15652,0.559,9.43,-0.14,9.431039179,5.67,0.4,5.684091836,5.67,0.4,5.684091836
11/05/2020 08:30,6.68,-0.42,6.69319057,6.68,-0.42,6.69319057,8.89672,0.88196,8.940328864,0.48672,0.14196,0.507,8.41,0.74,8.442493707,11.20152,-0.20664,11.20342583,0.97152,0.28336,1.012,10.23,-0.49,10.24172837,5.67,0.32,5.679022803,5.67,0.32,5.679022803
11/05/2020 09:00,6.79,-0.48,6.806944983,6.79,-0.48,6.806944983,9.2348,0.8214,9.271258221,0.4848,0.1414,0.505,8.75,0.68,8.776383082,11.65336,-0.30152,11.65726012,1.02336,0.29848,1.066,10.63,-0.6,10.64691974,5.62,0.32,5.629102948,5.62,0.32,5.629102948
11/05/2020 09:30,6.86,-0.48,6.876772499,6.86,-0.48,6.876772499,9.79672,0.72196,9.823286059,0.48672,0.14196,0.507,9.31,0.58,9.328049099,12.15144,-0.41208,12.15842523,1.02144,0.29792,1.064,11.13,-0.71,11.15262301,6.08,0.28,6.086443954,6.08,0.28,6.086443954
11/05/2020 10:00,7.25,-0.64,7.278193457,7.25,-0.64,7.278193457,10.15672,0.72196,10.18234685,0.48672,0.14196,0.507,9.67,0.58,9.687378386,12.3824,-0.4318,12.38992659,1.0224,0.2982,1.065,11.36,-0.73,11.38343094,6.26,0.28,6.266258852,6.26,0.28,6.266258852
11/05/2020 10:30,7.33,-0.57,7.352128943,7.33,-0.57,7.352128943,10.32768,0.75224,10.35503931,0.48768,0.14224,0.508,9.84,0.61,9.85888939,12.4924,-0.3018,12.49604501,1.0224,0.2982,1.065,11.47,-0.6,11.48568239,6.38,0.37,6.390719834,6.38,0.37,6.390719834
11/05/2020 11:00,7.42,-0.62,7.445857909,7.42,-0.62,7.445857909,10.4396,0.6828,10.46190537,0.4896,0.1428,0.51,9.95,0.54,9.964642492,12.74144,-0.47208,12.75018246,1.02144,0.29792,1.064,11.72,-0.77,11.74526713,6.55,-0.32,6.557812135,6.55,-0.32,6.557812135
11/05/2020 11:30,7.46,-0.62,7.485719738,7.46,-0.62,7.485719738,10.57424,0.66832,10.59533875,0.47424,0.13832,0.494,10.1,0.53,10.11389638,12.72144,-0.46208,12.72982928,1.02144,0.29792,1.064,11.7,-0.76,11.72465778,6.52,-0.35,6.529387414,6.52,-0.35,6.529387414
11/05/2020 12:00,7.58,-0.55,7.599927631,7.58,-0.55,7.599927631,10.78624,0.67432,10.80729757,0.42624,0.12432,0.444,10.36,0.55,10.37458915,13.0224,-0.4618,13.0305856,1.0224,0.2982,1.065,12,-0.76,12.02404258,6.7,-0.35,6.709135563,6.7,-0.35,6.709135563
11/05/2020 12:30,7.48,-0.58,7.502452932,7.48,-0.58,7.502452932,10.50776,0.71768,10.53224026,0.43776,0.12768,0.456,10.07,0.59,10.0872692,12.40232,-0.49724,12.41228379,0.59232,0.17276,0.617,11.81,-0.67,11.82898981,7.16,-0.38,7.170076708,7.16,-0.38,7.170076708
11/05/2020 13:00,7.63,-0.58,7.652012807,7.63,-0.58,7.652012807,10.80872,0.71796,10.8325387,0.43872,0.12796,0.457,10.37,0.59,10.38677043,12.7376,-0.5432,12.74917723,0.5376,0.1568,0.56,12.2,-0.7,12.22006547,6.98,0.34,6.988275896,6.98,0.34,6.988275896
11/05/2020 13:30,7.39,-0.47,7.40493079,7.39,-0.47,7.40493079,10.75968,0.71824,10.78362566,0.43968,0.12824,0.458,10.32,0.59,10.33685155,12.5876,-0.4932,12.59725843,0.5376,0.1568,0.56,12.05,-0.65,12.06751839,6.93,0.18,6.932337268,6.93,0.18,6.932337268
11/05/2020 14:00,7.23,-0.47,7.24526052,7.23,-0.47,7.24526052,10.40104,0.75572,10.42845846,0.43104,0.12572,0.449,9.97,0.63,9.989884884,12.45664,-0.49348,12.46641098,0.53664,0.15652,0.559,11.92,-0.65,11.93770916,7.17,-0.38,7.180062674,7.17,-0.38,7.180062674
11/05/2020 14:30,7.16,-0.47,7.175409396,7.16,-0.47,7.175409396,10.40584,0.75712,10.43334734,0.43584,0.12712,0.454,9.97,0.63,9.989884884,12.03664,-0.37348,12.04243289,0.53664,0.15652,0.559,11.5,-0.53,11.51220657,7.09,-0.33,7.097675676,7.09,-0.33,7.097675676
11/05/2020 15:00,7.04,-0.51,7.058448838,7.04,-0.51,7.058448838,10.08872,0.75796,10.11715249,0.43872,0.12796,0.457,9.65,0.63,9.670542901,11.78856,-0.41292,11.79578949,0.53856,0.15708,0.561,11.25,-0.57,11.26443074,6.75,-0.33,6.758061852,6.75,-0.33,6.758061852
11/05/2020 15:30,7.1,-0.45,7.114246271,7.1,-0.45,7.114246271,10.4072,0.7546,10.43452122,0.4272,0.1246,0.445,9.98,0.63,9.999864999,12.14664,-0.36348,12.15207723,0.53664,0.15652,0.559,11.61,-0.52,11.6216393,6.67,-0.22,6.6736272,6.67,-0.22,6.6736272
11/05/2020 16:00,7.16,-0.41,7.17172922,7.16,-0.41,7.17172922,10.59312,0.83216,10.62575558,0.45312,0.13216,0.472,10.14,0.7,10.16413302,12.32952,-0.18764,12.33094774,0.89952,0.26236,0.937,11.43,-0.45,11.43885484,6.02,0.38,6.031981432,6.02,0.38,6.031981432
11/05/2020 16:30,7.11,-0.41,7.121811567,7.11,-0.41,7.121811567,10.8056,0.9758,10.84957036,0.4656,0.1358,0.485,10.34,0.84,10.37406381,12.68144,-0.15208,12.68235186,1.02144,0.29792,1.064,11.66,-0.45,11.6686803,5.81,0.52,5.833223808,5.81,0.52,5.833223808
11/05/2020 17:00,7.2,-0.37,7.209500676,7.2,-0.37,7.209500676,11.19272,0.97496,11.23510249,0.46272,0.13496,0.482,10.73,0.84,10.76282955,12.76048,0.31764,12.76443281,1.02048,0.29764,1.063,11.74,0.02,11.74001704,5.77,0.7,5.812305911,5.77,0.7,5.812305911
11/05/2020 17:30,7.26,0.35,7.268431743,7.26,0.35,7.268431743,11.60176,0.97468,11.64263012,0.46176,0.13468,0.481,11.14,0.84,11.17162477,12.59048,0.91764,12.62387618,1.02048,0.29764,1.063,11.57,0.62,11.58660002,5.69,0.8,5.745963801,5.69,0.8,5.745963801
11/05/2020 18:00,6.96,0.4,6.971484777,6.96,0.4,6.971484777,11.65464,0.93552,11.69212689,0.46464,0.13552,0.484,11.19,0.8,11.21856051,12.38048,0.99764,12.42061072,1.02048,0.29764,1.063,11.36,0.7,11.38154647,5.63,0.82,5.689402429,5.63,0.82,5.689402429
11/05/2020 18:30,6.71,0.46,6.725749029,6.71,0.46,6.725749029,11.53792,0.99356,11.58061999,0.45792,0.13356,0.477,11.08,0.86,11.11332533,12.26048,1.09764,12.30951597,1.02048,0.29764,1.063,11.24,0.8,11.26843379,5.68,0.86,5.744736722,5.68,0.86,5.744736722
11/05/2020 19:00,6.68,0.46,6.695819591,6.68,0.46,6.695819591,11.30368,0.99524,11.3474087,0.46368,0.13524,0.483,10.84,0.86,10.87406088,11.76144,1.13792,11.81635869,1.02144,0.29792,1.064,10.74,0.84,10.77279908,5.46,0.92,5.536966679,5.46,0.92,5.536966679
11/05/2020 19:30,6.36,0.49,6.378847858,6.36,0.49,6.378847858,10.76272,1.06496,10.81528001,0.46272,0.13496,0.482,10.3,0.93,10.34190021,11.23144,1.16792,11.29200078,1.02144,0.29792,1.064,10.21,0.87,10.24699956,5.25,0.9,5.326584271,5.25,0.9,5.326584271
11/05/2020 20:00,6.17,0.49,6.189426468,6.17,0.49,6.189426468,10.36176,1.09468,10.41942391,0.46176,0.13468,0.481,9.9,0.96,9.946436548,11.11048,0.98764,11.15429059,1.02048,0.29764,1.063,10.09,0.69,10.11356515,5.09,0.9,5.168955407,5.09,0.9,5.168955407
11/05/2020 20:30,6.23,0.49,6.249239954,6.23,0.49,6.249239954,10.29368,1.11524,10.35391753,0.46368,0.13524,0.483,9.83,0.98,9.878729675,11.16144,1.01792,11.20776088,1.02144,0.29792,1.064,10.14,0.72,10.16552999,5.15,0.9,5.228049349,5.15,0.9,5.228049349
11/05/2020 21:00,6.18,0.51,6.201007983,6.18,0.51,6.201007983,10.24368,1.15524,10.30861578,0.46368,0.13524,0.483,9.78,1.02,9.833046323,11.02144,1.05792,11.07209711,1.02144,0.29792,1.064,10,0.76,10.02883842,5.21,0.9,5.287163701,5.21,0.9,5.287163701
11/05/2020 21:30,6.14,0.45,6.156468143,6.14,0.45,6.156468143,10.22464,0.94552,10.26826525,0.46464,0.13552,0.484,9.76,0.81,9.793554003,11.10144,0.88792,11.13689239,1.02144,0.29792,1.064,10.08,0.59,10.0972521,5.16,0.84,5.227925019,5.16,0.84,5.227925019
11/05/2020 22:00,6.05,0.45,6.066712454,6.05,0.45,6.066712454,10.05888,0.85384,10.09505372,0.45888,0.13384,0.478,9.6,0.72,9.626962138,10.94144,0.86792,10.97580951,1.02144,0.29792,1.064,9.92,0.57,9.936362514,5.06,0.8,5.122850769,5.06,0.8,5.122850769
11/05/2020 22:30,5.91,0.45,5.92710722,5.91,0.45,5.92710722,9.64696,0.90328,9.689156413,0.45696,0.13328,0.476,9.19,0.77,9.222201473,10.53528,0.90904,10.57442568,1.02528,0.29904,1.068,9.51,0.61,9.529543536,4.76,0.88,4.840661112,4.76,0.88,4.840661112
11/05/2020 23:00,5.53,0.47,5.549936937,5.53,0.47,5.549936937,8.96928,0.90104,9.014424929,0.44928,0.13104,0.468,8.52,0.77,8.554723841,9.85624,0.93932,9.900898394,1.02624,0.29932,1.069,8.83,0.64,8.853163276,4.51,0.88,4.595051686,4.51,0.88,4.595051686
11/05/2020 23:30,5,0.51,5.025942698,5,0.51,5.025942698,8.42832,0.81076,8.467225626,0.44832,0.13076,0.467,7.98,0.68,8.008920027,9.17544,0.98992,9.228685757,0.92544,0.26992,0.964,8.25,0.72,8.281358584,4.22,0.91,4.317001274,4.22,0.91,4.317001274
12/05/2020 00:00,4.68,0.51,4.707706448,4.68,0.51,4.707706448,7.88832,0.81076,7.929875421,0.44832,0.13076,0.467,7.44,0.68,7.471010641,8.49472,0.76596,8.529182997,0.53472,0.15596,0.557,7.96,0.61,7.9833389,4.37,0.88,4.457723634,4.37,0.88,4.457723634
12/05/2020 00:30,4.49,0.51,4.518871541,4.49,0.51,4.518871541,7.42888,0.94384,7.488597465,0.45888,0.13384,0.478,6.97,0.81,7.016908151,8.08472,0.82596,8.126801794,0.53472,0.15596,0.557,7.55,0.67,7.579670178,4.26,0.8,4.334466519,4.26,0.8,4.334466519
12/05/2020 01:00,4.3,0.54,4.333774337,4.3,0.54,4.333774337,7.21888,0.94384,7.280320213,0.45888,0.13384,0.478,6.76,0.81,6.808355161,7.7828,0.8854,7.833001277,0.5328,0.1554,0.555,7.25,0.73,7.286659042,4.11,0.87,4.201071292,4.11,0.87,4.201071292
12/05/2020 01:30,4.37,0.54,4.403237445,4.37,0.54,4.403237445,7.56408,0.90244,7.617723033,0.45408,0.13244,0.473,7.11,0.77,7.151573253,7.77896,0.88428,7.829059318,0.52896,0.15428,0.551,7.25,0.73,7.286659042,4.13,0.87,4.220639762,4.13,0.87,4.220639762
12/05/2020 02:00,4.56,0.5,4.587330378,4.56,0.5,4.587330378,7.79272,0.95496,7.851014813,0.46272,0.13496,0.482,7.33,0.82,7.375723693,7.91896,0.88428,7.968179127,0.52896,0.15428,0.551,7.39,0.73,7.42596795,4.53,0.87,4.612786576,4.53,0.87,4.612786576
12/05/2020 02:30,4.56,0.5,4.587330378,4.56,0.5,4.587330378,7.82368,0.95524,7.881779761,0.46368,0.13524,0.483,7.36,0.82,7.405538468,7.91896,0.83428,7.962785354,0.52896,0.15428,0.551,7.39,0.68,7.421219576,4.56,0.9,4.647967298,4.56,0.9,4.647967298
12/05/2020 03:00,4.49,0.5,4.517753867,4.49,0.5,4.517753867,7.61984,0.91412,7.674475682,0.45984,0.13412,0.479,7.16,0.78,7.202360724,7.75896,0.85428,7.805847462,0.52896,0.15428,0.551,7.23,0.7,7.263807542,4.52,0.9,4.608730845,4.52,0.9,4.608730845
12/05/2020 03:30,4.45,0.47,4.47475139,4.45,0.47,4.47475139,7.44176,0.94468,7.501480667,0.46176,0.13468,0.481,6.98,0.81,7.026841396,7.51896,0.99428,7.584415086,0.52896,0.15428,0.551,6.99,0.84,7.040291187,4.42,0.87,4.504808542,4.42,0.87,4.504808542
12/05/2020 04:00,4.38,0.45,4.403055757,4.38,0.45,4.403055757,7.32176,0.94468,7.382451476,0.46176,0.13468,0.481,6.86,0.81,6.907655174,7.48896,0.84428,7.536400374,0.52896,0.15428,0.551,6.96,0.69,6.994118958,4.21,0.87,4.298953361,4.21,0.87,4.298953361
