Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
12/05/2020 04:30,4.4,0.45,4.422951503,4.4,0.45,4.422951503,7.25792,0.91356,7.315189307,0.45792,0.13356,0.477,6.8,0.78,6.844589104,7.42896,0.86428,7.479065891,0.52896,0.15428,0.551,6.9,0.71,6.936432801,4.12,0.87,4.21085502,4.12,0.87,4.21085502
12/05/2020 05:00,4.36,0.47,4.385259399,4.36,0.47,4.385259399,7.02736,1.01048,7.099637906,0.44736,0.13048,0.466,6.58,0.88,6.638584186,7.30896,0.92428,7.367169728,0.52896,0.15428,0.551,6.78,0.77,6.823584102,3.95,0.94,4.06030787,3.95,0.94,4.06030787
12/05/2020 05:30,4.23,0.56,4.266907545,4.23,0.56,4.266907545,6.72216,1.25188,6.837736365,0.45216,0.13188,0.471,6.27,1.12,6.369246423,7.04896,1.23428,7.156205992,0.52896,0.15428,0.551,6.52,1.08,6.608842561,3.8,1.02,3.934513947,3.8,1.02,3.934513947
12/05/2020 06:00,4.36,0.47,4.385259399,4.36,0.47,4.385259399,6.9008,1.2344,7.010334086,0.4608,0.1344,0.48,6.44,1.1,6.533268707,7.01896,1.32428,7.142794761,0.52896,0.15428,0.551,6.49,1.17,6.594619019,3.89,0.99,4.014000498,3.89,0.99,4.014000498
12/05/2020 06:30,4.89,0.3,4.899193811,4.89,0.3,4.899193811,7.33888,1.18384,7.433749848,0.45888,0.13384,0.478,6.88,1.05,6.959662348,7.67896,1.15428,7.765229488,0.52896,0.15428,0.551,7.15,1,7.219591401,4.51,0.83,4.585738763,4.51,0.83,4.585738763
12/05/2020 07:00,5.34,-0.25,5.345848857,5.34,-0.25,5.345848857,7.75832,1.04076,7.827816464,0.44832,0.13076,0.467,7.31,0.91,7.366423827,8.46392,1.01156,8.524153647,0.79392,0.23156,0.827,7.67,0.78,7.709559002,4.41,0.77,4.476717547,4.41,0.77,4.476717547
12/05/2020 07:30,5.79,-0.34,5.799974138,5.79,-0.34,5.799974138,8.1908,1.0044,8.252152689,0.4608,0.1344,0.48,7.73,0.87,7.778804535,9.48704,0.47872,9.499110527,0.64704,0.18872,0.674,8.84,0.29,8.844755508,5.06,0.66,5.102861942,5.06,0.66,5.102861942
12/05/2020 08:00,6.23,-0.39,6.242195127,6.23,-0.39,6.242195127,8.5608,0.9844,8.617211846,0.4608,0.1344,0.48,8.1,0.85,8.144476656,10.00432,-0.22124,10.006766,0.54432,0.15876,0.567,9.46,-0.38,9.467629059,5.83,0.42,5.845109067,5.83,0.42,5.845109067
12/05/2020 08:30,6.63,-0.5,6.648826964,6.63,-0.5,6.648826964,8.95368,0.93524,9.002391871,0.46368,0.13524,0.483,8.49,0.8,8.527608105,10.97968,-0.24176,10.98234132,0.67968,0.19824,0.708,10.3,-0.44,10.30939377,6.01,-0.13,6.011405826,6.01,-0.13,6.011405826
12/05/2020 09:00,6.82,-0.57,6.843778196,6.82,-0.57,6.843778196,9.28464,0.87552,9.325828392,0.46464,0.13552,0.484,8.82,0.74,8.850988645,11.33368,-0.44976,11.34260051,0.58368,0.17024,0.608,10.75,-0.62,10.76786423,6.25,-0.32,6.258186638,6.25,-0.32,6.258186638
12/05/2020 09:30,7.1,-0.66,7.130610072,7.1,-0.66,7.130610072,9.59272,0.79496,9.625603275,0.46272,0.13496,0.482,9.13,0.66,9.153824337,11.66272,-0.57004,11.67664264,0.58272,0.16996,0.607,11.08,-0.74,11.1046837,6.61,-0.34,6.618738551,6.61,-0.34,6.618738551
12/05/2020 10:00,7.18,-0.7,7.214041863,7.18,-0.7,7.214041863,9.84888,0.76384,9.87845579,0.45888,0.13384,0.478,9.39,0.63,9.411110455,11.7308,-0.5706,11.74466913,0.5808,0.1694,0.605,11.15,-0.74,11.17452907,6.58,-0.37,6.590394525,6.58,-0.37,6.590394525
12/05/2020 10:30,7.1,-0.63,7.127895903,7.1,-0.63,7.127895903,9.95624,0.73432,9.983283067,0.42624,0.12432,0.444,9.53,0.61,9.549502605,11.476,-0.432,11.48412818,0.576,0.168,0.6,10.9,-0.6,10.91650127,6.46,-0.17,6.462236455,6.46,-0.17,6.462236455
12/05/2020 11:00,7.2,-0.63,7.227509945,7.2,-0.63,7.227509945,9.98912,0.70516,10.01397868,0.42912,0.12516,0.447,9.56,0.58,9.577577982,11.87696,-0.62172,11.89322137,0.57696,0.16828,0.601,11.3,-0.79,11.32758138,6.69,-0.36,6.699679097,6.69,-0.36,6.699679097
12/05/2020 11:30,7.37,-0.71,7.404120474,7.37,-0.71,7.404120474,10.3008,0.6544,10.32156577,0.4608,0.1344,0.48,9.84,0.52,9.853730258,11.836,-0.682,11.85563242,0.576,0.168,0.6,11.26,-0.85,11.29203702,6.81,-0.41,6.82233098,6.81,-0.41,6.82233098
12/05/2020 12:00,7.42,-0.71,7.453891601,7.42,-0.71,7.453891601,10.33752,0.68636,10.36028039,0.46752,0.13636,0.487,9.87,0.55,9.885312337,11.9308,-0.7306,11.95314875,0.5808,0.1694,0.605,11.35,-0.9,11.3856269,6.72,-0.41,6.732495823,6.72,-0.41,6.732495823
12/05/2020 12:30,7.58,-0.71,7.613179362,7.58,-0.71,7.613179362,10.74944,0.63692,10.76829269,0.46944,0.13692,0.489,10.28,0.5,10.29215235,12.20248,-0.71636,12.22348926,0.49248,0.14364,0.513,11.71,-0.86,11.74153738,7.21,-0.41,7.221648011,7.21,-0.41,7.221648011
12/05/2020 13:00,7.58,-0.69,7.611340224,7.58,-0.69,7.611340224,10.61752,0.69636,10.64033121,0.46752,0.13636,0.487,10.15,0.56,10.16543654,12.14656,-0.70392,12.16693976,0.46656,0.13608,0.486,11.68,-0.84,11.71016652,7.17,-0.36,7.179031968,7.17,-0.36,7.179031968
12/05/2020 13:30,7.54,-0.63,7.566273852,7.54,-0.63,7.566273852,10.61176,0.69468,10.63447369,0.46176,0.13468,0.481,10.15,0.56,10.16543654,12.15616,-0.63112,12.17253213,0.47616,0.13888,0.496,11.68,-0.77,11.70535348,7.03,-0.33,7.037741115,7.03,-0.33,7.037741115
12/05/2020 14:00,7.31,-0.59,7.333771199,7.31,-0.59,7.333771199,10.48464,0.76552,10.51254949,0.46464,0.13552,0.484,10.02,0.63,10.03978585,11.94184,-0.55488,11.95472435,0.53184,0.15512,0.554,11.41,-0.71,11.43206893,7.08,-0.43,7.09304589,7.08,-0.43,7.09304589
12/05/2020 14:30,7.19,-0.59,7.214166619,7.19,-0.59,7.214166619,10.4356,0.7158,10.46012031,0.4656,0.1358,0.485,9.97,0.58,9.986856362,11.53184,-0.43488,11.54003702,0.53184,0.15512,0.554,11,-0.59,11.01581136,6.89,-0.43,6.903404957,6.89,-0.43,6.903404957
12/05/2020 15:00,7.38,-0.59,7.403546447,7.38,-0.59,7.403546447,10.35272,0.76496,10.38094289,0.46272,0.13496,0.482,9.89,0.63,9.910045409,12.03856,-0.45792,12.04726598,0.65856,0.19208,0.686,11.38,-0.65,11.39854815,6.71,-0.39,6.721324274,6.71,-0.39,6.721324274
12/05/2020 15:30,7.25,-0.51,7.267915795,7.25,-0.51,7.267915795,10.366,0.763,10.39404276,0.456,0.133,0.475,9.91,0.63,9.930005035,12.44048,-0.25236,12.44303935,1.02048,0.29764,1.063,11.42,-0.55,11.43323664,6.18,-0.33,6.188804408,6.18,-0.33,6.188804408
12/05/2020 16:00,7.09,-0.45,7.104266324,7.09,-0.45,7.104266324,10.31368,0.87524,10.35075071,0.46368,0.13524,0.483,9.85,0.74,9.877757843,12.17048,-0.23236,12.17269792,1.02048,0.29764,1.063,11.15,-0.53,11.16258931,5.85,0.39,5.862985588,5.85,0.39,5.862985588
12/05/2020 16:30,7.26,-0.41,7.271567919,7.26,-0.41,7.271567919,10.66888,0.87384,10.70460634,0.45888,0.13384,0.478,10.21,0.74,10.23678172,12.47952,-0.10264,12.47994208,1.01952,0.29736,1.062,11.46,-0.4,11.46697868,5.88,0.44,5.896439604,5.88,0.44,5.896439604
12/05/2020 17:00,7.19,-0.37,7.199513872,7.19,-0.37,7.199513872,11.29848,0.91664,11.33560229,0.46848,0.13664,0.488,10.83,0.78,10.85805231,12.66952,0.47736,12.67850975,1.01952,0.29736,1.062,11.65,0.18,11.65139047,5.74,0.55,5.766289968,5.74,0.55,5.766289968
12/05/2020 17:30,7.33,0.34,7.337881166,7.33,0.34,7.337881166,11.73656,0.91608,11.77225735,0.46656,0.13608,0.486,11.27,0.78,11.29695977,12.36952,0.87736,12.40059618,1.01952,0.29736,1.062,11.35,0.58,11.36480972,5.82,0.7,5.86194507,5.82,0.7,5.86194507
12/05/2020 18:00,7.02,0.41,7.031962742,7.02,0.41,7.031962742,11.80656,0.91608,11.84204634,0.46656,0.13608,0.486,11.34,0.78,11.36679374,12.30048,0.92764,12.33540936,1.02048,0.29764,1.063,11.28,0.63,11.29757939,5.88,0.7,5.921520075,5.88,0.7,5.921520075
12/05/2020 18:30,6.78,0.42,6.792996393,6.78,0.42,6.792996393,11.56752,0.91636,11.6037595,0.46752,0.13636,0.487,11.1,0.78,11.12737166,11.92952,0.98736,11.97031024,1.01952,0.29736,1.062,10.91,0.69,10.93179766,5.71,0.75,5.75904506,5.71,0.75,5.75904506
12/05/2020 19:00,6.78,0.42,6.792996393,6.78,0.42,6.792996393,11.28368,0.93524,11.32237202,0.46368,0.13524,0.483,10.82,0.8,10.84953455,11.54952,1.06736,11.59873569,1.01952,0.29736,1.062,10.53,0.77,10.55811536,5.46,0.83,5.522725776,5.46,0.83,5.522725776
12/05/2020 19:30,6.7,0.44,6.714432217,6.7,0.44,6.714432217,10.85464,0.98552,10.8992871,0.46464,0.13552,0.484,10.39,0.85,10.42471103,11.26048,1.06764,11.31097984,1.02048,0.29764,1.063,10.24,0.77,10.26890939,5.29,0.89,5.364345254,5.29,0.89,5.364345254
12/05/2020 20:00,6.41,0.44,6.425083657,6.41,0.44,6.425083657,10.54176,1.02468,10.59144339,0.46176,0.13468,0.481,10.08,0.89,10.1192144,11.30952,0.92736,11.34747722,1.01952,0.29736,1.062,10.29,0.63,10.30926768,5.21,0.88,5.283795984,5.21,0.88,5.283795984
12/05/2020 20:30,6.38,0.47,6.397288488,6.38,0.47,6.397288488,10.31656,1.08608,10.37357123,0.46656,0.13608,0.486,9.85,0.95,9.89570614,11.13952,0.97736,11.18231364,1.01952,0.29736,1.062,10.12,0.68,10.14282012,5.28,0.88,5.352831027,5.28,0.88,5.352831027
12/05/2020 21:00,6.32,0.47,6.337452169,6.32,0.47,6.337452169,10.20888,1.08384,10.26625248,0.45888,0.13384,0.478,9.75,0.95,9.796172722,11.00952,0.97736,11.05281698,1.01952,0.29736,1.062,9.99,0.68,10.0131164,5.19,0.88,5.264076367,5.19,0.88,5.264076367
12/05/2020 21:30,6.38,0.39,6.391908948,6.38,0.39,6.391908948,10.45464,0.87552,10.491236,0.46464,0.13552,0.484,9.99,0.74,10.01736991,11.06952,0.80736,11.09892352,1.01952,0.29736,1.062,10.05,0.51,10.06293198,5.06,0.82,5.126012095,5.06,0.82,5.126012095
12/05/2020 22:00,6.26,0.37,6.270924972,6.26,0.37,6.270924972,10.08792,0.82356,10.12148117,0.45792,0.13356,0.477,9.63,0.69,9.65468798,10.89952,0.78736,10.92792167,1.01952,0.29736,1.062,9.88,0.49,9.892143347,5.05,0.76,5.106867925,5.05,0.76,5.106867925
12/05/2020 22:30,5.91,0.42,5.924905063,5.91,0.42,5.924905063,9.67736,0.87048,9.716431032,0.44736,0.13048,0.466,9.23,0.74,9.259616623,10.46952,0.86736,10.5053873,1.01952,0.29736,1.062,9.45,0.57,9.467174869,4.74,0.86,4.817385183,4.74,0.86,4.817385183
12/05/2020 23:00,5.56,0.42,5.575840744,5.56,0.42,5.575840744,9.0156,0.9058,9.060988743,0.4656,0.1358,0.485,8.55,0.77,8.584602495,9.5716,0.7288,9.599306017,0.6816,0.1988,0.71,8.89,0.53,8.905784637,4.76,0.82,4.83011387,4.76,0.82,4.83011387
12/05/2020 23:30,5.2,0.42,5.216933965,5.2,0.42,5.216933965,8.44272,0.88496,8.488973742,0.46272,0.13496,0.482,7.98,0.75,8.015166873,8.74472,0.76596,8.778201558,0.53472,0.15596,0.557,8.21,0.61,8.232630199,4.57,0.84,4.646557866,4.57,0.84,4.646557866
13/05/2020 00:00,4.79,0.45,4.811091352,4.79,0.45,4.811091352,7.90544,0.82992,7.948883494,0.44544,0.12992,0.464,7.46,0.7,7.492769848,8.22568,0.82624,8.267072275,0.53568,0.15624,0.558,7.69,0.67,7.719132076,4.29,0.89,4.381346825,4.29,0.89,4.381346825
13/05/2020 00:30,4.64,0.45,4.66177005,4.64,0.45,4.66177005,7.35464,0.96552,7.417746181,0.46464,0.13552,0.484,6.89,0.83,6.939812678,7.97184,0.76512,8.008473113,0.53184,0.15512,0.554,7.44,0.61,7.464964836,4.15,0.84,4.234158712,4.15,0.84,4.234158712
13/05/2020 01:00,4.48,0.45,4.502543725,4.48,0.45,4.502543725,7.26464,0.93552,7.324629137,0.46464,0.13552,0.484,6.8,0.8,6.846897107,7.75992,0.74456,7.795558222,0.52992,0.15456,0.552,7.23,0.59,7.254033361,3.99,0.89,4.088055773,3.99,0.89,4.088055773
13/05/2020 01:30,4.48,0.45,4.502543725,4.48,0.45,4.502543725,7.5956,0.9658,7.656755775,0.4656,0.1358,0.485,7.13,0.83,7.178147393,7.75896,0.76428,7.796511027,0.52896,0.15428,0.551,7.23,0.61,7.255687424,4.03,0.92,4.133678749,4.03,0.92,4.133678749
13/05/2020 02:00,4.65,0.45,4.671723451,4.65,0.45,4.671723451,7.7956,0.9658,7.855198852,0.4656,0.1358,0.485,7.33,0.83,7.376842143,8.17632,0.85976,8.221398664,0.85632,0.24976,0.892,7.32,0.61,7.345372693,4.03,0.95,4.140458912,4.03,0.95,4.140458912
13/05/2020 02:30,4.59,0.45,4.612006071,4.59,0.45,4.612006071,7.7956,0.9058,7.848047719,0.4656,0.1358,0.485,7.33,0.77,7.370332421,8.25624,0.90932,8.306164085,1.02624,0.29932,1.069,7.23,0.61,7.255687424,3.91,0.97,4.028523303,3.91,0.97,4.028523303
13/05/2020 03:00,4.56,0.45,4.58215015,4.56,0.45,4.58215015,7.69464,0.87552,7.744289509,0.46464,0.13552,0.484,7.23,0.74,7.267771323,8.02048,0.94764,8.076269002,1.02048,0.29764,1.063,7,0.65,7.030113797,3.87,0.92,3.977851179,3.87,0.92,3.977851179
13/05/2020 03:30,4.46,0.45,4.482644309,4.46,0.45,4.482644309,7.58656,0.87608,7.636976417,0.46656,0.13608,0.486,7.12,0.74,7.158351766,7.76144,1.10792,7.840117193,1.02144,0.29792,1.064,6.74,0.81,6.788497625,3.71,0.92,3.822368376,3.71,0.92,3.822368376
13/05/2020 04:00,4.42,0.45,4.442848186,4.42,0.45,4.442848186,7.43656,0.84608,7.484535791,0.46656,0.13608,0.486,6.97,0.71,7.006068798,7.85048,0.94764,7.907468482,1.02048,0.29764,1.063,6.83,0.65,6.860860004,3.59,0.92,3.706008635,3.59,0.92,3.706008635
13/05/2020 04:30,4.35,0.41,4.369279117,4.35,0.41,4.369279117,7.2656,0.8658,7.317004373,0.4656,0.1358,0.485,6.8,0.73,6.839071574,7.79528,0.94904,7.852838162,1.02528,0.29904,1.068,6.77,0.65,6.801132259,3.48,0.9,3.594495792,3.48,0.9,3.594495792
13/05/2020 05:00,4.21,0.48,4.237275068,4.21,0.48,4.237275068,6.98176,0.93468,7.04404709,0.46176,0.13468,0.481,6.52,0.8,6.568896407,7.66432,0.97876,7.726562767,1.02432,0.29876,1.067,6.64,0.68,6.674728459,3.32,0.95,3.453244851,3.32,0.95,3.453244851
13/05/2020 05:30,4.18,0.55,4.216028937,4.18,0.55,4.216028937,6.59752,1.24636,6.714215025,0.46752,0.13636,0.487,6.13,1.11,6.229686991,7.51528,1.16904,7.605661575,1.02528,0.29904,1.068,6.49,0.87,6.548053146,3.17,1.06,3.342528983,3.17,1.06,3.342528983
13/05/2020 06:00,4.31,0.49,4.337764401,4.31,0.49,4.337764401,6.68656,1.29608,6.811013728,0.46656,0.13608,0.486,6.22,1.16,6.327242685,7.44432,1.29876,7.556763712,1.02432,0.29876,1.067,6.42,1,6.497414871,3.31,1.06,3.475586281,3.31,1.06,3.475586281
13/05/2020 06:30,4.88,0.33,4.89114506,4.88,0.33,4.89114506,7.37984,1.15412,7.46954024,0.45984,0.13412,0.479,6.92,1.02,6.994769474,8.0724,1.2082,8.162315174,1.0224,0.2982,1.065,7.05,0.91,7.108487884,3.95,0.82,4.034216157,3.95,0.82,4.034216157
13/05/2020 07:00,5.34,0.28,5.347335785,5.34,0.28,5.347335785,7.62752,1.12636,7.710236585,0.46752,0.13636,0.487,7.16,0.99,7.228118704,8.55336,0.98848,8.610288032,1.02336,0.29848,1.066,7.53,0.69,7.561547461,4.51,0.63,4.553789631,4.51,0.63,4.553789631
13/05/2020 07:30,5.95,-0.29,5.957063035,5.95,-0.29,5.957063035,8.10408,1.05244,8.172132072,0.45408,0.13244,0.473,7.65,0.92,7.705121673,9.8524,0.5082,9.865498112,1.0224,0.2982,1.065,8.83,0.21,8.832496816,4.97,0.56,5.00144979,4.97,0.56,5.00144979
13/05/2020 08:00,6.3,-0.33,6.308636937,6.3,-0.33,6.308636937,8.53984,1.05412,8.604652009,0.45984,0.13412,0.479,8.08,0.92,8.132207572,10.49272,-0.04504,10.49281667,0.94272,0.27496,0.982,9.55,-0.32,9.555359753,5.45,0.44,5.46773262,5.45,0.44,5.46773262
13/05/2020 08:30,6.7,-0.46,6.71577248,6.7,-0.46,6.71577248,8.97712,0.92916,9.025077385,0.47712,0.13916,0.497,8.5,0.79,8.536632826,10.85472,-0.34404,10.8601708,0.53472,0.15596,0.557,10.32,-0.5,10.3321053,6.42,-0.19,6.422810911,6.42,-0.19,6.422810911
13/05/2020 09:00,6.9,-0.5,6.918092223,6.9,-0.5,6.918092223,9.24096,0.87028,9.281849439,0.48096,0.14028,0.501,8.76,0.73,8.790364043,11.11664,-0.39348,11.12360155,0.53664,0.15652,0.559,10.58,-0.55,10.5942862,6.57,-0.32,6.577788382,6.57,-0.32,6.577788382
13/05/2020 09:30,7.22,-0.56,7.241684887,7.22,-0.56,7.241684887,9.72096,0.82028,9.755507296,0.48096,0.14028,0.501,9.24,0.68,9.264987858,11.52664,-0.42348,11.53441654,0.53664,0.15652,0.559,10.99,-0.58,11.00529418,6.63,-0.32,6.637717981,6.63,-0.32,6.637717981
13/05/2020 10:00,7.22,-0.56,7.241684887,7.22,-0.56,7.241684887,9.96096,0.80028,9.993056199,0.48096,0.14028,0.501,9.48,0.66,9.502946911,11.4876,-0.3832,11.49398956,0.5376,0.1568,0.56,10.95,-0.54,10.96330698,6.56,-0.32,6.567800241,6.56,-0.32,6.567800241
13/05/2020 10:30,7.17,-0.52,7.188831616,7.17,-0.52,7.188831616,9.95808,0.79944,9.990118197,0.47808,0.13944,0.498,9.48,0.66,9.502946911,11.8096,-0.4122,11.81679149,0.6096,0.1778,0.635,11.2,-0.59,11.21552941,6.41,0.33,6.418488919,6.41,0.33,6.418488919
13/05/2020 11:00,7.22,-0.56,7.241684887,7.22,-0.56,7.241684887,10.03384,0.76112,10.06266609,0.48384,0.14112,0.504,9.55,0.62,9.570104493,12.57528,-0.52096,12.58606636,1.02528,0.29904,1.068,11.55,-0.82,11.57907164,6.35,-0.35,6.359638354,6.35,-0.35,6.359638354
13/05/2020 11:30,7.26,-0.59,7.283934376,7.26,-0.59,7.283934376,10.37192,0.74056,10.39832456,0.48192,0.14056,0.502,9.89,0.6,9.908183486,12.79048,-0.57236,12.80327984,1.02048,0.29764,1.063,11.77,-0.87,11.80210998,6.51,-0.35,6.519401813,6.51,-0.35,6.519401813
13/05/2020 12:00,7.37,-0.59,7.393578295,7.37,-0.59,7.393578295,10.49384,0.74112,10.51997798,0.48384,0.14112,0.504,10.01,0.6,10.0279659,12.82952,-0.55264,12.84141715,1.01952,0.29736,1.062,11.81,-0.85,11.84054897,6.59,-0.35,6.59928784,6.59,-0.35,6.59928784
13/05/2020 12:30,7.61,-0.57,7.631317055,7.61,-0.57,7.631317055,10.84288,0.70084,10.86550613,0.48288,0.14084,0.503,10.36,0.56,10.3751241,13.20048,-0.53236,13.21121037,1.02048,0.29764,1.063,12.18,-0.83,12.20824721,6.72,-0.39,6.731307451,6.72,-0.39,6.731307451
13/05/2020 13:00,7.58,-0.57,7.601401187,7.58,-0.57,7.601401187,10.81192,0.70056,10.83459267,0.48192,0.14056,0.502,10.33,0.56,10.34516795,13.1324,-0.4518,13.14016944,1.0224,0.2982,1.065,12.11,-0.75,12.13320238,6.68,-0.3,6.686733134,6.68,-0.3,6.686733134
13/05/2020 13:30,7.42,-0.51,7.437506303,7.42,-0.51,7.437506303,10.68136,0.75748,10.70818507,0.47136,0.13748,0.491,10.21,0.62,10.22880736,12.81144,-0.36208,12.81655557,1.02144,0.29792,1.064,11.79,-0.66,11.80845883,6.57,0.16,6.571947961,6.57,0.16,6.571947961
13/05/2020 14:00,7.09,-0.55,7.111300866,7.09,-0.55,7.111300866,10.51616,0.76888,10.54423054,0.47616,0.13888,0.496,10.04,0.63,10.05974652,12.58048,-0.44236,12.58825482,1.02048,0.29764,1.063,11.56,-0.74,11.58366091,6.48,-0.35,6.489445277,6.48,-0.35,6.489445277
13/05/2020 14:30,7.26,-0.58,7.283131195,7.26,-0.58,7.283131195,10.41,0.8,10.44069442,0.48,0.14,0.5,9.93,0.66,9.951909365,12.44048,-0.44236,12.44834226,1.02048,0.29764,1.063,11.42,-0.74,11.44395037,6.46,-0.37,6.470587299,6.46,-0.37,6.470587299
13/05/2020 15:00,7.17,-0.54,7.190305974,7.17,-0.54,7.190305974,10.27712,0.82916,10.31051414,0.47712,0.13916,0.497,9.8,0.69,9.824260786,12.47144,-0.47208,12.4803716,1.02144,0.29792,1.064,11.45,-0.77,11.47586162,6.25,-0.37,6.260942421,6.25,-0.37,6.260942421
13/05/2020 15:30,7.14,-0.45,7.154166618,7.14,-0.45,7.154166618,10.14096,0.91028,10.18173263,0.48096,0.14028,0.501,9.66,0.77,9.690639814,12.31048,-0.30236,12.3141926,1.02048,0.29764,1.063,11.29,-0.6,11.30593207,6,0.35,6.010199664,6,0.35,6.010199664
13/05/2020 16:00,7.14,-0.42,7.152342274,7.14,-0.42,7.152342274,10.34424,0.90832,10.38404287,0.47424,0.13832,0.494,9.87,0.77,9.899989899,12.53144,-0.22208,12.53340768,1.02144,0.29792,1.064,11.51,-0.52,11.52174032,5.79,0.44,5.806694412,5.79,0.44,5.806694412
13/05/2020 16:30,7.21,-0.39,7.220540146,7.21,-0.39,7.220540146,10.66328,0.98804,10.70895716,0.47328,0.13804,0.493,10.19,0.85,10.22538997,12.63048,-0.12236,12.63107268,1.02048,0.29764,1.063,11.61,-0.42,11.61759442,5.76,0.51,5.782534047,5.76,0.51,5.782534047
13/05/2020 17:00,7.24,-0.34,7.247979029,7.24,-0.34,7.247979029,11.25096,0.95028,11.29102002,0.48096,0.14028,0.501,10.77,0.81,10.80041666,12.55144,0.21792,12.55333164,1.02144,0.29792,1.064,11.53,-0.08,11.53027753,5.83,0.61,5.861825654,5.83,0.61,5.861825654
13/05/2020 17:30,7.17,0.35,7.178537455,7.17,0.35,7.178537455,11.55192,0.99056,11.59431174,0.48192,0.14056,0.502,11.07,0.85,11.10258528,12.42048,0.76764,12.44417915,1.02048,0.29764,1.063,11.4,0.47,11.40968448,5.86,0.73,5.905294235,5.86,0.73,5.905294235
13/05/2020 18:00,6.87,0.4,6.88163498,6.87,0.4,6.88163498,11.5048,0.9914,11.54743682,0.4848,0.1414,0.505,11.02,0.85,11.05273269,12.10048,0.92764,12.13598501,1.02048,0.29764,1.063,11.08,0.63,11.0978962,5.76,0.73,5.806074405,5.76,0.73,5.806074405
13/05/2020 18:30,6.81,0.4,6.821737315,6.81,0.4,6.821737315,11.47616,0.95888,11.5161495,0.47616,0.13888,0.496,11,0.82,11.03052129,11.82144,0.98792,11.86264851,1.02144,0.29792,1.064,10.8,0.69,10.82201922,5.72,0.82,5.778477308,5.72,0.82,5.778477308
13/05/2020 19:00,6.72,0.44,6.734389356,6.72,0.44,6.734389356,11.04,1.04,11.08887731,0.48,0.14,0.5,10.56,0.9,10.59828288,11.69048,1.01764,11.73468848,1.02048,0.29764,1.063,10.67,0.72,10.69426482,5.41,0.87,5.479507277,5.41,0.87,5.479507277
13/05/2020 19:30,6.33,0.48,6.348172966,6.33,0.48,6.348172966,10.73096,1.07028,10.78420149,0.48096,0.14028,0.501,10.25,0.93,10.29210377,11.19048,1.06764,11.24129431,1.02048,0.29764,1.063,10.17,0.77,10.1991078,5.34,0.87,5.410406639,5.34,0.87,5.410406639
13/05/2020 20:00,6.14,0.5,6.160324667,6.14,0.5,6.160324667,10.37192,1.12056,10.43227584,0.48192,0.14056,0.502,9.89,0.98,9.938435491,11.25048,0.95764,11.29116356,1.02048,0.29764,1.063,10.23,0.66,10.25126821,5.29,0.87,5.361063327,5.29,0.87,5.361063327
13/05/2020 20:30,6.2,0.52,6.221768237,6.2,0.52,6.221768237,10.47576,1.12168,10.53564016,0.48576,0.14168,0.506,9.99,0.98,10.03795298,11.29144,0.95792,11.33200018,1.02144,0.29792,1.064,10.27,0.66,10.29118555,5.31,0.87,5.380799197,5.31,0.87,5.380799197
13/05/2020 21:00,6.27,0.52,6.291526047,6.27,0.52,6.291526047,10.39192,1.12056,10.45216035,0.48192,0.14056,0.502,9.91,0.98,9.958338215,11.29048,0.95764,11.33101995,1.02048,0.29764,1.063,10.27,0.66,10.29118555,5.2,0.9,5.277309921,5.2,0.9,5.277309921
13/05/2020 21:30,6.37,0.44,6.385178149,6.37,0.44,6.385178149,10.44192,0.96056,10.48600824,0.48192,0.14056,0.502,9.96,0.82,9.993698014,11.17048,0.86764,11.20412525,1.02048,0.29764,1.063,10.15,0.57,10.16599233,5.08,0.85,5.150621322,5.08,0.85,5.150621322
13/05/2020 22:00,6.25,0.44,6.265468857,6.25,0.44,6.265468857,10.26192,0.85056,10.29710903,0.48192,0.14056,0.502,9.78,0.71,9.805738116,11.00144,0.81792,11.0318029,1.02144,0.29792,1.064,9.98,0.52,9.993537912,5.08,0.78,5.139533053,5.08,0.78,5.139533053
13/05/2020 22:30,5.95,0.44,5.966246726,5.95,0.44,5.966246726,9.75904,0.84972,9.79596273,0.47904,0.13972,0.499,9.28,0.71,9.30712093,10.65144,0.84792,10.68513652,1.02144,0.29792,1.064,9.63,0.55,9.64569334,4.79,0.84,4.863095722,4.79,0.84,4.863095722
13/05/2020 23:00,5.58,0.44,5.597320788,5.58,0.44,5.597320788,9.17192,0.91056,9.217007974,0.48192,0.14056,0.502,8.69,0.77,8.724047226,10.15432,0.84876,10.18973053,1.02432,0.29876,1.067,9.13,0.55,9.146551263,4.44,0.84,4.518760892,4.44,0.84,4.518760892
13/05/2020 23:30,5.2,0.48,5.222106855,5.2,0.48,5.222106855,8.6104,0.8672,8.653960018,0.4704,0.1372,0.49,8.14,0.73,8.172667863,9.27624,0.94932,9.324689646,1.02624,0.29932,1.069,8.25,0.65,8.275566446,4.03,0.89,4.127105523,4.03,0.89,4.127105523
14/05/2020 00:00,4.93,0.48,4.953312023,4.93,0.48,4.953312023,7.9704,0.8972,8.02073837,0.4704,0.1372,0.49,7.5,0.76,7.53840832,9.04624,0.83932,9.085093076,1.02624,0.29932,1.069,8.02,0.54,8.038158993,3.77,0.89,3.87362879,3.77,0.89,3.87362879
14/05/2020 00:30,4.64,0.48,4.664761516,4.64,0.48,4.664761516,7.46536,0.98448,7.529993413,0.49536,0.14448,0.516,6.97,0.84,7.020434459,8.69624,0.86932,8.739582793,1.02624,0.29932,1.069,7.67,0.57,7.691150759,3.65,0.84,3.745410525,3.65,0.84,3.745410525
14/05/2020 01:00,4.48,0.5,4.507815435,4.48,0.5,4.507815435,7.30096,0.98028,7.366475806,0.48096,0.14028,0.501,6.82,0.84,6.871535491,8.5172,0.8696,8.561477676,1.0272,0.2996,1.07,7.49,0.57,7.511657607,3.54,0.91,3.655092338,3.54,0.91,3.655092338
14/05/2020 01:30,4.48,0.5,4.507815435,4.48,0.5,4.507815435,7.64,0.98,7.702596965,0.48,0.14,0.5,7.16,0.84,7.209105354,8.40624,0.86932,8.45107024,1.02624,0.29932,1.069,7.38,0.57,7.401979465,3.57,0.94,3.691679834,3.57,0.94,3.691679834
14/05/2020 02:00,4.67,0.47,4.693591375,4.67,0.47,4.693591375,8.02,0.98,8.079653458,0.48,0.14,0.5,7.54,0.84,7.586646163,8.6272,0.8996,8.67397602,1.0272,0.2996,1.07,7.6,0.6,7.623647421,4,0.91,4.102206723,4,0.91,4.102206723
14/05/2020 02:30,4.59,0.47,4.614000433,4.59,0.47,4.614000433,8.11192,0.93056,8.165120207,0.48192,0.14056,0.502,7.63,0.79,7.670788747,8.39816,0.94988,8.451707721,1.02816,0.29988,1.071,7.37,0.65,7.398607977,4,0.91,4.102206723,4,0.91,4.102206723
14/05/2020 03:00,4.56,0.47,4.584157502,4.56,0.47,4.584157502,7.94096,0.90028,7.991830191,0.48096,0.14028,0.501,7.46,0.76,7.498613205,8.2472,0.9796,8.305174532,1.0272,0.2996,1.07,7.22,0.68,7.251951462,4.04,0.91,4.141219627,4.04,0.91,4.141219627
14/05/2020 03:30,4.49,0.46,4.513501966,4.49,0.46,4.513501966,7.71096,0.90028,7.76333744,0.48096,0.14028,0.501,7.23,0.76,7.269834936,7.95816,1.09988,8.033806483,1.02816,0.29988,1.071,6.93,0.8,6.976023222,3.93,0.91,4.033980664,3.93,0.91,4.033980664
14/05/2020 04:00,4.45,0.46,4.473712105,4.45,0.46,4.473712105,7.62192,0.88056,7.67261692,0.48192,0.14056,0.502,7.14,0.74,7.178244911,7.95816,1.00988,8.021980317,1.02816,0.29988,1.071,6.93,0.71,6.966275906,3.74,0.91,3.849116782,3.74,0.91,3.849116782
14/05/2020 04:30,4.45,0.42,4.469776281,4.45,0.42,4.469776281,7.52808,0.87944,7.579274583,0.47808,0.13944,0.498,7.05,0.74,7.088730493,7.9572,0.9896,8.01849986,1.0272,0.2996,1.07,6.93,0.69,6.964265934,3.64,0.91,3.752026119,3.64,0.91,3.752026119
14/05/2020 05:00,4.35,0.48,4.376402632,4.35,0.48,4.376402632,7.20848,0.95664,7.271680961,0.46848,0.13664,0.488,6.74,0.82,6.789698079,7.84816,1.03988,7.916752226,1.02816,0.29988,1.071,6.82,0.74,6.860029154,3.44,0.95,3.568767294,3.44,0.95,3.568767294
14/05/2020 05:30,4.28,0.56,4.316480047,4.28,0.56,4.316480047,6.90848,1.14664,7.002990733,0.46848,0.13664,0.488,6.44,1.01,6.518719199,7.58816,1.23988,7.68878889,1.02816,0.29988,1.071,6.56,0.94,6.627005357,3.23,1.05,3.396380426,3.23,1.05,3.396380426
14/05/2020 06:00,4.35,0.52,4.380970212,4.35,0.52,4.380970212,7.03232,1.21776,7.136978632,0.47232,0.13776,0.492,6.56,1.08,6.648308055,7.61816,1.34988,7.736829958,1.02816,0.29988,1.071,6.59,1.05,6.673125205,3.43,0.99,3.570014006,3.43,0.99,3.570014006
14/05/2020 06:30,4.83,0.36,4.843397568,4.83,0.36,4.843397568,7.6348,1.1914,7.72719904,0.4848,0.1414,0.505,7.15,1.05,7.226686654,8.22912,1.19016,8.314739731,1.02912,0.30016,1.072,7.2,0.89,7.254798412,4.22,0.77,4.289673647,4.22,0.77,4.289673647
14/05/2020 07:00,5.36,0.28,5.36730845,5.36,0.28,5.36730845,7.76288,1.19084,7.853687401,0.48288,0.14084,0.503,7.28,1.05,7.3553314,8.7272,0.9496,8.778710611,1.0272,0.2996,1.07,7.7,0.65,7.727386363,4.52,0.7,4.573882377,4.52,0.7,4.573882377
14/05/2020 07:30,5.82,-0.29,5.827220607,5.82,-0.29,5.827220607,8.17,1.06,8.238476801,0.48,0.14,0.5,7.69,0.92,7.74483699,9.9772,0.6496,9.99832486,1.0272,0.2996,1.07,8.95,0.35,8.956840961,4.74,0.58,4.77535339,4.74,0.58,4.77535339
14/05/2020 08:00,6.25,-0.37,6.260942421,6.25,-0.37,6.260942421,8.42,1.03,8.482764879,0.48,0.14,0.5,7.94,0.89,7.989724651,10.5324,-0.0018,10.53240015,1.0224,0.2982,1.065,9.51,-0.3,9.514730685,5.5,0.37,5.512431405,5.5,0.37,5.512431405
14/05/2020 08:30,6.66,-0.52,6.680269456,6.66,-0.52,6.680269456,9.1604,0.8972,9.204232505,0.4704,0.1372,0.49,8.69,0.76,8.723170295,11.39144,-0.19208,11.39305929,1.02144,0.29792,1.064,10.37,-0.49,10.38157021,6.18,-0.08,6.180517778,6.18,-0.08,6.180517778
14/05/2020 09:00,6.81,-0.6,6.836380621,6.81,-0.6,6.836380621,9.38288,0.80084,9.416994308,0.48288,0.14084,0.503,8.9,0.66,8.924438358,11.6724,-0.3218,11.67683506,1.0224,0.2982,1.065,10.65,-0.62,10.66803168,6.13,-0.38,6.141766847,6.13,-0.38,6.141766847
14/05/2020 09:30,7.11,-0.62,7.136981155,7.11,-0.62,7.136981155,9.7348,0.7714,9.765315612,0.4848,0.1414,0.505,9.25,0.63,9.271429232,11.3984,-0.5838,11.41334066,0.3984,0.1162,0.415,11,-0.7,11.02225022,6.58,-0.46,6.59605943,6.58,-0.46,6.59605943
14/05/2020 10:00,7.29,-0.64,7.318039355,7.29,-0.64,7.318039355,9.97576,0.77168,10.00556233,0.48576,0.14168,0.506,9.49,0.63,9.510888497,11.04,-0.68,11.0609222,0,0,0,11.04,-0.68,11.0609222,7.04,-0.48,7.056344663,7.04,-0.48,7.056344663
14/05/2020 10:30,7.15,-0.57,7.172684295,7.15,-0.57,7.172684295,10.10272,0.76496,10.13163931,0.46272,0.13496,0.482,9.64,0.63,9.660564166,10.85,-0.61,10.86713394,0,0,0,10.85,-0.61,10.86713394,7.41,-0.38,7.419737192,7.41,-0.38,7.419737192
14/05/2020 11:00,7.19,-0.64,7.218427807,7.19,-0.64,7.218427807,10.08152,0.73336,10.10815821,0.49152,0.14336,0.512,9.59,0.59,9.608131972,11.38512,-0.77684,11.41159226,0.28512,0.08316,0.297,11.1,-0.86,11.13326547,7.04,-0.4,7.05135448,7.04,-0.4,7.05135448
14/05/2020 11:30,7.19,-0.64,7.218427807,7.19,-0.64,7.218427807,10.2696,0.7128,10.29430755,0.4896,0.1428,0.51,9.78,0.57,9.796596348,11.68696,-0.70672,11.70830847,0.45696,0.13328,0.476,11.23,-0.84,11.26137203,7.1,-0.4,7.111258679,7.1,-0.4,7.111258679
14/05/2020 12:00,7.35,-0.67,7.38047424,7.35,-0.67,7.38047424,10.32864,0.73252,10.35458303,0.48864,0.14252,0.509,9.84,0.59,9.857672139,11.83024,-0.65868,11.84856269,0.45024,0.13132,0.469,11.38,-0.79,11.40738796,6.82,-0.47,6.836175832,6.82,-0.47,6.836175832
14/05/2020 12:30,7.45,-0.67,7.480066845,7.45,-0.67,7.480066845,10.51192,0.71056,10.53590801,0.48192,0.14056,0.502,10.03,0.57,10.04618335,12.006,-0.622,12.02210131,0.576,0.168,0.6,11.43,-0.79,11.45726844,6.78,-0.47,6.796271036,6.78,-0.47,6.796271036
14/05/2020 13:00,7.41,-0.64,7.437586974,7.41,-0.64,7.437586974,10.40368,0.70524,10.42755585,0.46368,0.13524,0.483,9.94,0.57,9.956329645,12.30048,-0.42236,12.30772912,1.02048,0.29764,1.063,11.28,-0.72,11.30295537,6.22,-0.41,6.233498215,6.22,-0.41,6.233498215
14/05/2020 13:30,7.13,-0.56,7.151957774,7.13,-0.56,7.151957774,10.15232,0.77776,10.18206816,0.47232,0.13776,0.492,9.68,0.64,9.701133954,11.94048,-0.26236,11.94336198,1.02048,0.29764,1.063,10.92,-0.56,10.93434955,6.1,-0.12,6.101180214,6.1,-0.12,6.101180214
14/05/2020 14:00,6.89,-0.52,6.909594778,6.89,-0.52,6.909594778,9.83096,0.81028,9.864295626,0.48096,0.14028,0.501,9.35,0.67,9.373974611,11.85048,-0.35236,11.85571735,1.02048,0.29764,1.063,10.83,-0.65,10.84948847,5.99,-0.19,5.993012598,5.99,-0.19,5.993012598
14/05/2020 14:30,6.65,-0.52,6.670299843,6.65,-0.52,6.670299843,9.82024,0.80132,9.852879143,0.45024,0.13132,0.469,9.37,0.67,9.393923568,11.48048,-0.27236,11.48371025,1.02048,0.29764,1.063,10.46,-0.57,10.47551908,6.04,-0.35,6.05013223,6.04,-0.35,6.05013223
14/05/2020 15:00,6.62,-0.49,6.638109671,6.62,-0.49,6.638109671,9.42192,0.89056,9.463914285,0.48192,0.14056,0.502,8.94,0.75,8.971404572,11.51144,-0.27208,11.51465494,1.02144,0.29792,1.064,10.49,-0.57,10.50547476,5.86,-0.37,5.871669269,5.86,-0.37,5.871669269
14/05/2020 15:30,6.6,-0.43,6.613992743,6.6,-0.43,6.613992743,9.67656,0.88608,9.717044365,0.46656,0.13608,0.486,9.21,0.75,9.240487,11.48048,-0.27236,11.48371025,1.02048,0.29764,1.063,10.46,-0.57,10.47551908,5.68,-0.21,5.683880717,5.68,-0.21,5.683880717
14/05/2020 16:00,6.57,-0.43,6.5840565,6.57,-0.43,6.5840565,9.74096,0.96028,9.788178554,0.48096,0.14028,0.501,9.26,0.82,9.296235797,11.70048,-0.27236,11.70364952,1.02048,0.29764,1.063,10.68,-0.57,10.69519986,5.49,0.36,5.501790618,5.49,0.36,5.501790618
14/05/2020 16:30,6.88,-0.43,6.893424403,6.88,-0.43,6.893424403,10.09464,0.94552,10.13882463,0.46464,0.13552,0.484,9.63,0.81,9.664005381,11.70144,-0.13208,11.7021854,1.02144,0.29792,1.064,10.68,-0.43,10.68865286,5.53,0.44,5.547476904,5.53,0.44,5.547476904
14/05/2020 17:00,6.86,-0.35,6.868922769,6.86,-0.35,6.868922769,10.51192,1.01056,10.56038321,0.48192,0.14056,0.502,10.03,0.87,10.0676611,11.80048,0.40764,11.80751873,1.02048,0.29764,1.063,10.78,0.11,10.78056121,5.33,0.61,5.364792633,5.33,0.61,5.364792633
14/05/2020 17:30,6.86,0.32,6.867459501,6.86,0.32,6.867459501,10.9448,1.0114,10.99143198,0.4848,0.1414,0.505,10.46,0.87,10.49611833,11.67144,0.87792,11.70441178,1.02144,0.29792,1.064,10.65,0.58,10.66578173,5.22,0.74,5.272191195,5.22,0.74,5.272191195
14/05/2020 18:00,6.91,0.32,6.917405583,6.91,0.32,6.917405583,11.03576,1.01168,11.0820348,0.48576,0.14168,0.506,10.55,0.87,10.58581126,11.67144,0.95792,11.71068411,1.02144,0.29792,1.064,10.65,0.66,10.67043111,5.22,0.74,5.272191195,5.22,0.74,5.272191195
14/05/2020 18:30,6.8,0.34,6.808494694,6.8,0.34,6.808494694,11.10288,1.01084,11.14880002,0.48288,0.14084,0.503,10.62,0.87,10.65557601,11.44144,1.00792,11.48574995,1.02144,0.29792,1.064,10.42,0.71,10.44416105,5.25,0.82,5.313652228,5.25,0.82,5.313652228
14/05/2020 19:00,6.64,0.37,6.650300745,6.64,0.37,6.650300745,10.78096,1.05028,10.83199827,0.48096,0.14028,0.501,10.3,0.91,10.34012089,11.24144,1.06792,11.29205147,1.02144,0.29792,1.064,10.22,0.77,10.2489658,5.09,0.88,5.165510623,5.09,0.88,5.165510623
14/05/2020 19:30,6.54,0.37,6.550457999,6.54,0.37,6.550457999,10.46384,1.11112,10.52266768,0.48384,0.14112,0.504,9.98,0.97,10.02702847,11.05048,1.03764,11.09909028,1.02048,0.29764,1.063,10.03,0.74,10.05726106,5.01,0.88,5.08669834,5.01,0.88,5.08669834
14/05/2020 20:00,6.44,0.37,6.450620125,6.44,0.37,6.450620125,10.18072,1.05396,10.23513026,0.39072,0.11396,0.407,9.79,0.94,9.835024148,11.00048,0.93764,11.04036816,1.02048,0.29764,1.063,9.98,0.64,10.00049999,4.93,0.88,5.007923721,4.93,0.88,5.007923721
14/05/2020 20:30,6.44,0.4,6.452410402,6.44,0.4,6.452410402,10.3232,0.8626,10.35917646,0.0432,0.0126,0.045,10.28,0.85,10.31508119,10.93144,0.95792,10.97333091,1.02144,0.29792,1.064,9.91,0.66,9.931953484,5.08,0.85,5.150621322,5.08,0.85,5.150621322
14/05/2020 21:00,6.4,0.4,6.412487817,6.4,0.4,6.412487817,10.2632,0.8926,10.301942,0.0432,0.0126,0.045,10.22,0.88,10.25781653,10.87048,0.99764,10.91616329,1.02048,0.29764,1.063,9.85,0.7,9.874841771,5.11,0.85,5.180212351,5.11,0.85,5.180212351
14/05/2020 21:30,6.35,0.38,6.361359918,6.35,0.38,6.361359918,10.35416,0.75288,10.38149592,0.04416,0.01288,0.046,10.31,0.74,10.33652263,11.03048,0.85764,11.0637713,1.02048,0.29764,1.063,10.01,0.56,10.0256521,4.89,0.83,4.959939516,4.89,0.83,4.959939516
14/05/2020 22:00,6.15,0.34,6.159391204,6.15,0.34,6.159391204,10.22416,0.60288,10.24191935,0.04416,0.01288,0.046,10.18,0.59,10.19708292,10.98144,0.80792,11.0111198,1.02144,0.29792,1.064,9.96,0.51,9.973048681,4.9,0.79,4.963275128,4.9,0.79,4.963275128
14/05/2020 22:30,5.93,0.34,5.939739052,5.93,0.34,5.939739052,9.85416,0.60288,9.87258495,0.04416,0.01288,0.046,9.81,0.59,9.827726085,10.47048,0.82764,10.5031395,1.02048,0.29764,1.063,9.45,0.53,9.464850765,4.65,0.84,4.725261898,4.65,0.84,4.725261898
14/05/2020 23:00,5.58,0.38,5.592924101,5.58,0.38,5.592924101,9.0932,0.7026,9.120303339,0.0432,0.0126,0.045,9.05,0.69,9.076265752,9.91048,0.87764,9.949264586,1.02048,0.29764,1.063,8.89,0.58,8.908900044,4.34,0.78,4.409535123,4.34,0.78,4.409535123
14/05/2020 23:30,5.14,0.41,5.156326212,5.14,0.41,5.156326212,8.5832,0.6626,8.60873748,0.0432,0.0126,0.045,8.54,0.65,8.564700812,9.18144,0.93792,9.229221766,1.02144,0.29792,1.064,8.16,0.64,8.18505956,4.04,0.8,4.118446309,4.04,0.8,4.118446309
15/05/2020 00:00,4.82,0.43,4.839142486,4.82,0.43,4.839142486,7.93416,0.74288,7.968862253,0.04416,0.01288,0.046,7.89,0.73,7.923698631,8.83048,0.89764,8.875986402,1.02048,0.29764,1.063,7.81,0.6,7.833013469,3.74,0.86,3.837603419,3.74,0.86,3.837603419
15/05/2020 00:30,4.62,0.43,4.639967672,4.62,0.43,4.639967672,7.54416,0.74288,7.580647782,0.04416,0.01288,0.046,7.5,0.73,7.53544292,8.43144,0.86792,8.475993487,1.02144,0.29792,1.064,7.41,0.57,7.431890742,3.63,0.79,3.714969717,3.63,0.79,3.714969717
15/05/2020 01:00,4.48,0.43,4.50058885,4.48,0.43,4.50058885,7.42416,0.74288,7.461234643,0.04416,0.01288,0.046,7.38,0.73,7.416016451,8.0924,0.9482,8.147761717,1.0224,0.2982,1.065,7.07,0.65,7.099816899,3.48,0.88,3.589540361,3.48,0.88,3.589540361
15/05/2020 01:30,4.48,0.43,4.50058885,4.48,0.43,4.50058885,7.78416,0.74288,7.819527965,0.04416,0.01288,0.046,7.74,0.73,7.774348847,8.06144,0.96792,8.119340121,1.02144,0.29792,1.064,7.04,0.67,7.071810235,3.42,0.88,3.531401988,3.42,0.88,3.531401988
15/05/2020 02:00,4.58,0.43,4.600141302,4.58,0.43,4.600141302,8.0032,0.7426,8.037578304,0.0432,0.0126,0.045,7.96,0.73,7.99340353,8.19144,0.93792,8.244961079,1.02144,0.29792,1.064,7.17,0.64,7.19850679,3.84,0.88,3.939543121,3.84,0.88,3.939543121
15/05/2020 02:30,4.51,0.43,4.530452516,4.51,0.43,4.530452516,8.08416,0.69288,8.113798469,0.04416,0.01288,0.046,8.04,0.68,8.068704977,8.1024,0.9582,8.158862237,1.0224,0.2982,1.065,7.08,0.66,7.110696168,3.91,0.9,4.012243761,3.91,0.9,4.012243761
15/05/2020 03:00,4.43,0.43,4.450820149,4.43,0.43,4.450820149,7.89416,0.64288,7.920293984,0.04416,0.01288,0.046,7.85,0.63,7.875239679,7.88336,0.95848,7.941413527,1.02336,0.29848,1.066,6.86,0.66,6.891676139,3.89,0.87,3.986100852,3.89,0.87,3.986100852
15/05/2020 03:30,4.3,0.43,4.321446517,4.3,0.43,4.321446517,7.61416,0.67288,7.643834116,0.04416,0.01288,0.046,7.57,0.66,7.598716997,7.7272,0.9996,7.791586488,1.0272,0.2996,1.07,6.7,0.7,6.736467917,3.66,0.87,3.761980861,3.66,0.87,3.761980861
15/05/2020 04:00,4.26,0.41,4.279684568,4.26,0.41,4.279684568,7.54416,0.67288,7.57410837,0.04416,0.01288,0.046,7.5,0.66,7.528983995,7.55528,1.06904,7.630537491,1.02528,0.29904,1.068,6.53,0.77,6.57524144,3.48,0.89,3.592005011,3.48,0.89,3.592005011
15/05/2020 04:30,4.19,0.41,4.210011876,4.19,0.41,4.210011876,7.38416,0.64288,7.41209239,0.04416,0.01288,0.046,7.34,0.63,7.366987173,7.67624,0.96932,7.737198576,1.02624,0.29932,1.069,6.65,0.67,6.683666658,3.36,0.89,3.475873991,3.36,0.89,3.475873991
15/05/2020 05:00,4.02,0.5,4.050975191,4.02,0.5,4.050975191,7.0932,0.8226,7.140739247,0.0432,0.0126,0.045,7.05,0.81,7.096379359,7.4872,1.0796,7.564634823,1.0272,0.2996,1.07,6.46,0.78,6.506919394,3.17,0.94,3.306433123,3.17,0.94,3.306433123
15/05/2020 05:30,3.9,0.62,3.94897455,3.9,0.62,3.94897455,6.72416,1.03288,6.803026444,0.04416,0.01288,0.046,6.68,1.02,6.757425545,7.4272,1.2296,7.528294362,1.0272,0.2996,1.07,6.4,0.93,6.467217331,3.06,1.05,3.235135237,3.06,1.05,3.235135237
15/05/2020 06:00,3.97,0.62,4.018121452,3.97,0.62,4.018121452,6.97416,1.08288,7.05772887,0.04416,0.01288,0.046,6.93,1.07,7.012118082,7.36624,1.32932,7.485224339,1.02624,0.29932,1.069,6.34,1.03,6.423122294,3.19,1.02,3.349104358,3.19,1.02,3.349104358
15/05/2020 06:30,4.53,0.47,4.554316634,4.53,0.47,4.554316634,7.51416,1.00288,7.580789458,0.04416,0.01288,0.046,7.47,0.99,7.535316848,7.9072,1.2196,8.000702219,1.0272,0.2996,1.07,6.88,0.92,6.941239082,3.78,0.82,3.867919337,3.78,0.82,3.867919337
15/05/2020 07:00,4.97,0.39,4.985278327,4.97,0.39,4.985278327,7.70416,0.94288,7.761643125,0.04416,0.01288,0.046,7.66,0.93,7.716249089,8.44336,0.99848,8.50219327,1.02336,0.29848,1.066,7.42,0.7,7.452945726,4.05,0.82,4.132178602,4.05,0.82,4.132178602
15/05/2020 07:30,5.39,0.32,5.399490717,5.39,0.32,5.399490717,8.27416,0.87288,8.320074711,0.04416,0.01288,0.046,8.23,0.86,8.274811176,9.59144,0.82792,9.627106149,1.02144,0.29792,1.064,8.57,0.53,8.586372925,4.37,0.68,4.422589739,4.37,0.68,4.422589739
15/05/2020 08:00,5.71,0.28,5.716861027,5.71,0.28,5.716861027,8.6132,0.7826,8.648680651,0.0432,0.0126,0.045,8.57,0.77,8.604522067,10.27144,-0.03208,10.2714901,1.02144,0.29792,1.064,9.25,-0.33,9.255884615,4.72,0.52,4.748557676,4.72,0.52,4.748557676
15/05/2020 08:30,5.92,0.26,5.925706709,5.92,0.26,5.925706709,9.11416,0.69288,9.140459244,0.04416,0.01288,0.046,9.07,0.68,9.095454909,10.93144,-0.09208,10.93182781,1.02144,0.29792,1.064,9.91,-0.39,9.917671098,5.29,0.33,5.300283011,5.29,0.33,5.300283011
15/05/2020 09:00,6.1,0.16,6.102098,6.1,0.16,6.102098,9.38416,0.59288,9.402870072,0.04416,0.01288,0.046,9.34,0.58,9.357991237,11.3924,-0.2218,11.39455892,1.0224,0.2982,1.065,10.37,-0.52,10.38302942,5.43,-0.31,5.438841788,5.43,-0.31,5.438841788
15/05/2020 09:30,6.59,-0.31,6.597287321,6.59,-0.31,6.597287321,10.07416,0.57288,10.09043563,0.04416,0.01288,0.046,10.03,0.56,10.04562094,12.01144,-0.19208,12.01297572,1.02144,0.29792,1.064,10.99,-0.49,11.00091814,5.66,0.21,5.66389442,5.66,0.21,5.66389442
15/05/2020 10:00,6.7,-0.31,6.707167808,6.7,-0.31,6.707167808,10.45416,0.55288,10.46876963,0.04416,0.01288,0.046,10.41,0.54,10.42399635,12.30144,-0.22208,12.30344446,1.02144,0.29792,1.064,11.28,-0.52,11.29197945,5.9,-0.42,5.914930262,5.9,-0.42,5.914930262
15/05/2020 10:30,6.74,-0.31,6.747125314,6.74,-0.31,6.747125314,10.52416,0.55288,10.53867259,0.04416,0.01288,0.046,10.48,0.54,10.49390299,12.15144,-0.15208,12.15239163,1.02144,0.29792,1.064,11.13,-0.45,11.13909332,6.47,-0.3,6.476951443,6.47,-0.3,6.476951443
15/05/2020 11:00,6.99,-0.33,6.997785364,6.99,-0.33,6.997785364,10.7932,0.5226,10.80584458,0.0432,0.0126,0.045,10.75,0.51,10.76209087,12.71048,-0.21236,12.71225388,1.02048,0.29764,1.063,11.69,-0.51,11.7011196,6.75,-0.39,6.76125728,6.75,-0.39,6.76125728
15/05/2020 11:30,6.99,-0.33,6.997785364,6.99,-0.33,6.997785364,10.95416,0.52288,10.96663234,0.04416,0.01288,0.046,10.91,0.51,10.92191375,12.89144,-0.21208,12.89318437,1.02144,0.29792,1.064,11.87,-0.51,11.88095114,6.62,-0.43,6.633950558,6.62,-0.43,6.633950558
15/05/2020 12:00,7.01,-0.33,7.017763176,7.01,-0.33,7.017763176,11.13416,0.49288,11.14506391,0.04416,0.01288,0.046,11.09,0.48,11.10038288,12.96144,-0.29208,12.96473053,1.02144,0.29792,1.064,11.94,-0.59,11.95456816,6.48,-0.43,6.494251304,6.48,-0.43,6.494251304
15/05/2020 12:30,7.09,-0.33,7.097675676,7.09,-0.33,7.097675676,11.24416,0.54288,11.25725778,0.04416,0.01288,0.046,11.2,0.53,11.21253317,12.74144,-0.22208,12.74337525,1.02144,0.29792,1.064,11.72,-0.52,11.73153016,6.59,-0.43,6.604013931,6.59,-0.43,6.604013931
15/05/2020 13:00,6.68,0.1,6.680748461,6.68,0.1,6.680748461,11.03416,0.54288,11.04750676,0.04416,0.01288,0.046,10.99,0.53,11.00277238,12.79144,-0.18208,12.79273585,1.02144,0.29792,1.064,11.77,-0.48,11.77978353,6.31,0.37,6.320838552,6.31,0.37,6.320838552
15/05/2020 13:30,6.51,0.33,6.518358689,6.51,0.33,6.518358689,10.93416,0.61288,10.95132306,0.04416,0.01288,0.046,10.89,0.6,10.9065164,12.33144,-0.12208,12.33204427,1.02144,0.29792,1.064,11.31,-0.42,11.31779572,5.91,0.55,5.935537044,5.91,0.55,5.935537044
15/05/2020 14:00,6.3,0.33,6.308636937,6.3,0.33,6.308636937,10.70416,0.63288,10.72285309,0.04416,0.01288,0.046,10.66,0.62,10.6780148,12.15048,0.01764,12.1504928,1.02048,0.29764,1.063,11.13,-0.28,11.13352146,5.86,0.5,5.881292375,5.86,0.5,5.881292375
15/05/2020 14:30,6.08,0.33,6.088949006,6.08,0.33,6.088949006,10.3332,0.6526,10.35378718,0.0432,0.0126,0.045,10.29,0.64,10.30988361,11.52144,0.78792,11.54835043,1.02144,0.29792,1.064,10.5,0.49,10.51142712,5.65,0.5,5.672080747,5.65,0.5,5.672080747
15/05/2020 15:00,5.86,0.39,5.872963477,5.86,0.39,5.872963477,10.16416,0.70288,10.18843407,0.04416,0.01288,0.046,10.12,0.69,10.14349545,11.39144,0.57792,11.40609034,1.02144,0.29792,1.064,10.37,0.28,10.37377945,5.27,0.57,5.300735798,5.27,0.57,5.300735798
15/05/2020 15:30,5.8,0.39,5.813097281,5.8,0.39,5.813097281,10.04416,0.75288,10.07233729,0.04416,0.01288,0.046,10,0.74,10.02734262,11.26144,0.64792,11.28006344,1.02144,0.29792,1.064,10.24,0.35,10.2459797,5.08,0.65,5.12141582,5.08,0.65,5.12141582
15/05/2020 16:00,5.71,0.39,5.723303242,5.71,0.39,5.723303242,10.00416,0.75288,10.03244963,0.04416,0.01288,0.046,9.96,0.74,9.987452128,11.35144,0.64792,11.36991602,1.02144,0.29792,1.064,10.33,0.35,10.33592763,4.99,0.66,5.033458056,4.99,0.66,5.033458056
15/05/2020 16:30,5.83,0.45,5.847341276,5.83,0.45,5.847341276,10.26416,0.72288,10.28958386,0.04416,0.01288,0.046,10.22,0.71,10.24463274,11.44144,0.85792,11.47355987,1.02144,0.29792,1.064,10.42,0.56,10.43503713,5.12,0.73,5.171779191,5.12,0.73,5.171779191
15/05/2020 17:00,5.85,0.5,5.87132864,5.85,0.5,5.87132864,10.6232,0.6926,10.64575375,0.0432,0.0126,0.045,10.58,0.68,10.60183003,11.37048,0.99764,11.4141623,1.02048,0.29764,1.063,10.35,0.7,10.37364449,5.14,0.79,5.200355757,5.14,0.79,5.200355757
15/05/2020 17:30,6,0.5,6.020797289,6,0.5,6.020797289,10.79224,0.71232,10.81572207,0.04224,0.01232,0.044,10.75,0.7,10.77276659,11.42144,1.03792,11.46850337,1.02144,0.29792,1.064,10.4,0.74,10.42629368,5.17,0.82,5.234625106,5.17,0.82,5.234625106
15/05/2020 18:00,5.79,0.66,5.827495174,5.79,0.66,5.827495174,11.05416,0.71288,11.07712288,0.04416,0.01288,0.046,11.01,0.7,11.03223006,11.35048,1.08764,11.40247153,1.02048,0.29764,1.063,10.33,0.79,10.36016409,5.15,0.82,5.214872961,5.15,0.82,5.214872961
15/05/2020 18:30,5.9,0.64,5.934610349,5.9,0.64,5.934610349,10.86416,0.77288,10.89161678,0.04416,0.01288,0.046,10.82,0.76,10.84665847,11.22144,1.10792,11.27600117,1.02144,0.29792,1.064,10.2,0.81,10.23211122,5.11,0.89,5.186925872,5.11,0.89,5.186925872
15/05/2020 19:00,5.8,0.66,5.837430942,5.8,0.66,5.837430942,10.54416,0.81288,10.57544722,0.04416,0.01288,0.046,10.5,0.8,10.53043209,11.00144,1.18792,11.0653891,1.02144,0.29792,1.064,9.98,0.89,10.01960578,5.02,0.91,5.101813403,5.02,0.91,5.101813403
15/05/2020 19:30,5.67,0.66,5.708283455,5.67,0.66,5.708283455,10.29416,0.85288,10.3294305,0.04416,0.01288,0.046,10.25,0.84,10.28436192,10.76048,1.18764,10.82582184,1.02048,0.29764,1.063,9.74,0.89,9.780577693,4.83,0.95,4.922539995,4.83,0.95,4.922539995
15/05/2020 20:00,5.53,0.7,5.574127734,5.53,0.7,5.574127734,10.19416,0.89288,10.23318781,0.04416,0.01288,0.046,10.15,0.88,10.18807636,10.64144,1.07792,10.69589439,1.02144,0.29792,1.064,9.62,0.78,9.651569821,4.83,0.95,4.922539995,4.83,0.95,4.922539995
15/05/2020 20:30,5.58,0.7,5.623735413,5.58,0.7,5.623735413,10.07416,0.91288,10.1154362,0.04416,0.01288,0.046,10.03,0.9,10.07029791,10.89048,1.07764,10.94366769,1.02048,0.29764,1.063,9.87,0.78,9.900772697,4.83,0.95,4.922539995,4.83,0.95,4.922539995
15/05/2020 21:00,5.54,0.7,5.58404871,5.54,0.7,5.58404871,9.97416,0.94288,10.01862717,0.04416,0.01288,0.046,9.93,0.93,9.973454768,10.87048,1.07764,10.92376507,1.02048,0.29764,1.063,9.85,0.78,9.880834985,4.91,0.95,5.001059888,4.91,0.95,5.001059888
15/05/2020 21:30,5.54,0.62,5.574585186,5.54,0.62,5.574585186,10.10416,0.74288,10.13143228,0.04416,0.01288,0.046,10.06,0.73,10.08645131,10.87144,0.97792,10.91533486,1.02144,0.29792,1.064,9.85,0.68,9.873444181,4.75,0.89,4.832659723,4.75,0.89,4.832659723
15/05/2020 22:00,5.58,0.56,5.608029957,5.58,0.56,5.608029957,10.14416,0.62288,10.1632653,0.04416,0.01288,0.046,10.1,0.61,10.11840402,10.96048,0.90764,10.99799674,1.02048,0.29764,1.063,9.94,0.61,9.958699714,4.75,0.84,4.823701898,4.75,0.84,4.823701898
15/05/2020 22:30,5.34,0.58,5.371405775,5.34,0.58,5.371405775,9.73416,0.67288,9.757388913,0.04416,0.01288,0.046,9.69,0.66,9.712450772,10.51048,0.88764,10.54789527,1.02048,0.29764,1.063,9.49,0.59,9.50832267,4.6,0.84,4.676066723,4.6,0.84,4.676066723
15/05/2020 23:00,5.02,0.63,5.059377432,5.02,0.63,5.059377432,9.12416,0.72288,9.152751018,0.04416,0.01288,0.046,9.08,0.71,9.107716509,10.03144,0.96792,10.07802846,1.02144,0.29792,1.064,9.01,0.67,9.034876867,4.34,0.84,4.420542953,4.34,0.84,4.420542953
15/05/2020 23:30,4.72,0.63,4.761858881,4.72,0.63,4.761858881,8.6132,0.7626,8.646893835,0.0432,0.0126,0.045,8.57,0.75,8.602755373,9.27048,1.03764,9.328370501,1.02048,0.29764,1.063,8.25,0.74,8.283121392,3.97,0.89,4.068537821,3.97,0.89,4.068537821
16/05/2020 00:00,4.41,0.67,4.46060534,4.41,0.67,4.46060534,7.98416,0.76288,8.020523474,0.04416,0.01288,0.046,7.94,0.75,7.975343253,8.95048,0.99764,9.005907939,1.02048,0.29764,1.063,7.93,0.7,7.960835383,3.72,0.89,3.82498366,3.72,0.89,3.82498366
16/05/2020 00:30,4.21,0.67,4.262980178,4.21,0.67,4.262980178,7.53416,0.80288,7.576818805,0.04416,0.01288,0.046,7.49,0.79,7.531546986,8.50144,1.11792,8.574626942,1.02144,0.29792,1.064,7.48,0.82,7.52481229,3.64,0.85,3.737927233,3.64,0.85,3.737927233
16/05/2020 01:00,4.09,0.67,4.144514447,4.09,0.67,4.144514447,7.38416,0.76288,7.423463127,0.04416,0.01288,0.046,7.34,0.75,7.378217942,8.27048,1.02764,8.334079637,1.02048,0.29764,1.063,7.25,0.73,7.286659042,3.49,0.88,3.59923603,3.49,0.88,3.59923603
16/05/2020 01:30,4.05,0.67,4.105045676,4.05,0.67,4.105045676,7.79416,0.71288,7.826693299,0.04416,0.01288,0.046,7.75,0.7,7.781548689,8.23144,1.02792,8.29537365,1.02144,0.29792,1.064,7.21,0.73,7.24686139,3.47,0.9,3.584815197,3.47,0.9,3.584815197
16/05/2020 02:00,4.18,0.67,4.233355643,4.18,0.67,4.233355643,8.05416,0.68288,8.083057491,0.04416,0.01288,0.046,8.01,0.67,8.037972381,8.23144,1.05792,8.299144486,1.02144,0.29792,1.064,7.21,0.76,7.249944827,3.81,0.9,3.914856319,3.81,0.9,3.914856319
16/05/2020 02:30,4.12,0.67,4.174122662,4.12,0.67,4.174122662,7.91416,0.73288,7.948021238,0.04416,0.01288,0.046,7.87,0.72,7.902866569,8.16144,1.01792,8.224674097,1.02144,0.29792,1.064,7.14,0.72,7.176210699,3.87,0.93,3.980175876,3.87,0.93,3.980175876
16/05/2020 03:00,4.12,0.65,4.170959122,4.12,0.65,4.170959122,7.72416,0.73288,7.758850482,0.04416,0.01288,0.046,7.68,0.72,7.713676166,7.9824,1.0482,8.050927462,1.0224,0.2982,1.065,6.96,0.75,7.000292851,3.8,0.91,3.907441618,3.8,0.91,3.907441618
16/05/2020 03:30,4.02,0.65,4.072210702,4.02,0.65,4.072210702,7.57416,0.73288,7.609534335,0.04416,0.01288,0.046,7.53,0.72,7.56434399,7.68144,1.13792,7.765267697,1.02144,0.29792,1.064,6.66,0.84,6.712763961,3.63,0.89,3.737512542,3.63,0.89,3.737512542
16/05/2020 04:00,4.02,0.62,4.067529963,4.02,0.62,4.067529963,7.41416,0.73288,7.450294061,0.04416,0.01288,0.046,7.37,0.72,7.40508609,7.65144,1.09792,7.729809985,1.02144,0.29792,1.064,6.63,0.8,6.678091045,3.46,0.89,3.572632083,3.46,0.89,3.572632083
