Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
16/05/2020 04:30,3.89,0.62,3.939098882,3.89,0.62,3.939098882,7.19416,0.73288,7.231393448,0.04416,0.01288,0.046,7.15,0.72,7.18616031,7.6024,1.0382,7.672961944,1.0224,0.2982,1.065,6.58,0.74,6.621480197,3.35,0.89,3.466208303,3.35,0.89,3.466208303
16/05/2020 05:00,3.77,0.68,3.830835418,3.77,0.68,3.830835418,6.84416,0.84288,6.895866356,0.04416,0.01288,0.046,6.8,0.83,6.850467137,7.45144,1.11792,7.534832659,1.02144,0.29792,1.064,6.43,0.82,6.482075285,3.18,0.91,3.307642665,3.18,0.91,3.307642665
16/05/2020 05:30,3.67,0.74,3.743861643,3.67,0.74,3.743861643,6.41416,1.17288,6.520513477,0.04416,0.01288,0.046,6.37,1.16,6.474758683,7.15144,1.33792,7.275515377,1.02144,0.29792,1.064,6.13,1.04,6.217595998,2.97,1.06,3.15349013,2.97,1.06,3.15349013
16/05/2020 06:00,3.63,0.74,3.704659229,3.63,0.74,3.704659229,6.27416,1.23288,6.394143946,0.04416,0.01288,0.046,6.23,1.22,6.348330489,6.99144,1.44792,7.139797308,1.02144,0.29792,1.064,5.97,1.15,6.079753284,3.02,1.06,3.200624939,3.02,1.06,3.200624939
16/05/2020 06:30,3.71,0.74,3.783080755,3.71,0.74,3.783080755,6.54416,1.21288,6.65560726,0.04416,0.01288,0.046,6.5,1.2,6.609841148,7.16048,1.47764,7.31135376,1.02048,0.29764,1.063,6.14,1.18,6.252359555,3.44,0.92,3.560898763,3.44,0.92,3.560898763
16/05/2020 07:00,3.8,0.71,3.865759951,3.8,0.71,3.865759951,6.73416,1.15288,6.832133137,0.04416,0.01288,0.046,6.69,1.14,6.786434999,7.3424,1.4782,7.489720489,1.0224,0.2982,1.065,6.32,1.18,6.429214571,3.54,0.82,3.633730865,3.54,0.82,3.633730865
16/05/2020 07:30,3.97,0.68,4.027815785,3.97,0.68,4.027815785,7.08416,1.11288,7.171040706,0.04416,0.01288,0.046,7.04,1.1,7.125419286,7.92144,1.23792,8.017584275,1.02144,0.29792,1.064,6.9,0.94,6.96373463,3.73,0.82,3.819070568,3.73,0.82,3.819070568
16/05/2020 08:00,4.16,0.65,4.210475033,4.16,0.65,4.210475033,7.43416,1.07288,7.511178762,0.04416,0.01288,0.046,7.39,1.06,7.465634601,8.42144,1.10792,8.494006028,1.02144,0.29792,1.064,7.4,0.81,7.444199084,3.93,0.79,4.008615721,3.93,0.79,4.008615721
16/05/2020 08:30,4.5,0.59,4.538512972,4.5,0.59,4.538512972,7.64416,1.03288,7.713625814,0.04416,0.01288,0.046,7.6,1.02,7.668141887,8.9324,1.1082,9.000882012,1.0224,0.2982,1.065,7.91,0.81,7.951364663,4.1,0.72,4.162739483,4.1,0.72,4.162739483
16/05/2020 09:00,4.81,0.53,4.839111489,4.81,0.53,4.839111489,8.0532,0.9726,8.111718745,0.0432,0.0126,0.045,8.01,0.96,8.067322976,9.38144,1.04792,9.439785633,1.02144,0.29792,1.064,8.36,0.75,8.393574924,4.1,0.74,4.166245312,4.1,0.74,4.166245312
16/05/2020 09:30,4.95,0.53,4.97829288,4.95,0.53,4.97829288,8.36416,0.92288,8.414920083,0.04416,0.01288,0.046,8.32,0.91,8.369617673,9.59144,1.04792,9.648515824,1.02144,0.29792,1.064,8.57,0.75,8.602755373,4.28,0.67,4.33212419,4.28,0.67,4.33212419
16/05/2020 10:00,5.11,0.48,5.13249452,5.11,0.48,5.13249452,8.63416,0.85288,8.676181372,0.04416,0.01288,0.046,8.59,0.84,8.630973294,9.75144,1.10792,9.814176929,1.02144,0.29792,1.064,8.73,0.81,8.767496792,4.35,0.67,4.401295264,4.35,0.67,4.401295264
16/05/2020 10:30,5.24,0.48,5.261938806,5.24,0.48,5.261938806,9.09416,0.78288,9.127795309,0.04416,0.01288,0.046,9.05,0.77,9.082697837,10.10144,1.02792,10.15360574,1.02144,0.29792,1.064,9.08,0.73,9.109297448,4.6,0.71,4.654470969,4.6,0.71,4.654470969
16/05/2020 11:00,5.42,0.46,5.43948527,5.42,0.46,5.43948527,9.25416,0.78288,9.287215858,0.04416,0.01288,0.046,9.21,0.77,9.242131789,10.1024,1.0282,10.15458916,1.0224,0.2982,1.065,9.08,0.73,9.109297448,4.61,0.71,4.664354189,4.61,0.71,4.664354189
16/05/2020 11:30,5.44,0.46,5.459413888,5.44,0.46,5.459413888,9.47416,0.78288,9.506450905,0.04416,0.01288,0.046,9.43,0.77,9.461384677,10.45048,0.87764,10.48726772,1.02048,0.29764,1.063,9.43,0.58,9.447819854,4.57,0.71,4.624824321,4.57,0.71,4.624824321
16/05/2020 12:00,5.46,0.46,5.479343026,5.46,0.46,5.479343026,9.5832,0.7826,9.615101924,0.0432,0.0126,0.045,9.54,0.77,9.571023979,10.6824,0.8482,10.71602132,1.0224,0.2982,1.065,9.66,0.55,9.675644681,4.57,0.76,4.632763754,4.57,0.76,4.632763754
16/05/2020 12:30,5.42,0.46,5.43948527,5.42,0.46,5.43948527,9.76416,0.75288,9.793142948,0.04416,0.01288,0.046,9.72,0.74,9.748128025,10.76048,0.93764,10.80125449,1.02048,0.29764,1.063,9.74,0.64,9.761004047,4.6,0.76,4.662359917,4.6,0.76,4.662359917
16/05/2020 13:00,5.48,0.46,5.499272679,5.48,0.46,5.499272679,9.76416,0.72288,9.790882289,0.04416,0.01288,0.046,9.72,0.71,9.745896572,10.60144,0.93792,10.64284849,1.02144,0.29792,1.064,9.58,0.64,9.601354071,4.6,0.76,4.662359917,4.6,0.76,4.662359917
16/05/2020 13:30,5.4,0.46,5.419557177,5.4,0.46,5.419557177,9.25416,0.76288,9.285551314,0.04416,0.01288,0.046,9.21,0.75,9.240487,10.38144,0.93792,10.42372248,1.02144,0.29792,1.064,9.36,0.64,9.381854827,4.39,0.81,4.464101253,4.39,0.81,4.464101253
16/05/2020 14:00,5.4,0.46,5.419557177,5.4,0.46,5.419557177,9.23416,0.82288,9.270751987,0.04416,0.01288,0.046,9.19,0.81,9.22562735,10.22048,0.97764,10.26713161,1.02048,0.29764,1.063,9.2,0.68,9.225096205,4.39,0.81,4.464101253,4.39,0.81,4.464101253
16/05/2020 14:30,5.31,0.46,5.329887428,5.31,0.46,5.329887428,9.20416,0.82288,9.240870781,0.04416,0.01288,0.046,9.16,0.81,9.195743581,10.08144,1.14792,10.14658331,1.02144,0.29792,1.064,9.06,0.85,9.099785712,4.39,0.81,4.464101253,4.39,0.81,4.464101253
16/05/2020 15:00,5.23,0.52,5.255787286,5.23,0.52,5.255787286,9.08416,0.87288,9.126000351,0.04416,0.01288,0.046,9.04,0.86,9.080814941,10.22048,1.04764,10.27403334,1.02048,0.29764,1.063,9.2,0.75,9.230520029,4.33,0.85,4.412640933,4.33,0.85,4.412640933
16/05/2020 15:30,5.14,0.54,5.168287918,5.14,0.54,5.168287918,9.0032,0.9226,9.050348115,0.0432,0.0126,0.045,8.96,0.91,9.006092382,10.06144,1.08792,10.12008621,1.02144,0.29792,1.064,9.04,0.79,9.074453152,4.21,0.85,4.294950524,4.21,0.85,4.294950524
16/05/2020 16:00,5.11,0.54,5.138453075,5.11,0.54,5.138453075,8.83416,0.92288,8.882234539,0.04416,0.01288,0.046,8.79,0.91,8.836979122,10.03048,1.04764,10.08504232,1.02048,0.29764,1.063,9.01,0.75,9.04116143,4.18,0.88,4.271627325,4.18,0.88,4.271627325
16/05/2020 16:30,5.15,0.54,5.178233289,5.15,0.54,5.178233289,9.00416,0.95288,9.054439662,0.04416,0.01288,0.046,8.96,0.94,9.009173103,10.18048,1.18764,10.24952008,1.02048,0.29764,1.063,9.16,0.89,9.203135335,4.31,0.91,4.405019864,4.31,0.91,4.405019864
16/05/2020 17:00,5.33,0.54,5.35728476,5.33,0.54,5.35728476,9.41416,0.97288,9.464296276,0.04416,0.01288,0.046,9.37,0.96,9.419049846,10.82144,1.09792,10.8769937,1.02144,0.29792,1.064,9.8,0.8,9.832598843,4.44,0.91,4.532295224,4.44,0.91,4.532295224
16/05/2020 17:30,5.55,0.58,5.58022401,5.55,0.58,5.58022401,9.95416,0.97288,10.00158971,0.04416,0.01288,0.046,9.91,0.96,9.956389908,10.90048,1.21764,10.9682775,1.02048,0.29764,1.063,9.88,0.92,9.922741557,4.72,0.91,4.806922092,4.72,0.91,4.806922092
16/05/2020 18:00,5.45,0.67,5.491029047,5.45,0.67,5.491029047,10.06416,0.92288,10.10638531,0.04416,0.01288,0.046,10.02,0.91,10.0612375,10.85144,1.21792,10.91957322,1.02144,0.29792,1.064,9.83,0.92,9.872958017,4.87,0.86,4.945351353,4.87,0.86,4.945351353
16/05/2020 18:30,5.5,0.67,5.540658806,5.5,0.67,5.540658806,10.0632,0.9526,10.10818683,0.0432,0.0126,0.045,10.02,0.94,10.06399523,10.89048,1.24764,10.96171338,1.02048,0.29764,1.063,9.87,0.95,9.91561395,4.87,0.9,4.952464033,4.87,0.9,4.952464033
16/05/2020 19:00,5.6,0.62,5.634216893,5.6,0.62,5.634216893,10.00416,0.95288,10.04943768,0.04416,0.01288,0.046,9.96,0.94,10.00425909,10.95144,1.22792,11.02006468,1.02144,0.29792,1.064,9.93,0.93,9.973454768,5.01,0.9,5.09019646,5.01,0.9,5.09019646
16/05/2020 19:30,5.56,0.67,5.60022321,5.56,0.67,5.60022321,9.95416,1.01288,10.00555981,0.04416,0.01288,0.046,9.91,1,9.9603263,10.74048,1.25764,10.81386004,1.02048,0.29764,1.063,9.72,0.96,9.767292358,4.84,0.93,4.928539337,4.84,0.93,4.928539337
16/05/2020 20:00,5.45,0.67,5.491029047,5.45,0.67,5.491029047,9.73416,1.01288,9.786715322,0.04416,0.01288,0.046,9.69,1,9.741462929,10.42048,1.30764,10.50220576,1.02048,0.29764,1.063,9.4,1.01,9.454104929,4.76,0.95,4.853874741,4.76,0.95,4.853874741
16/05/2020 20:30,5.53,0.69,5.572880763,5.53,0.69,5.572880763,9.71416,1.03288,9.76891732,0.04416,0.01288,0.046,9.67,1.02,9.723646435,10.47144,1.34792,10.55783804,1.02144,0.29792,1.064,9.45,1.05,9.508154395,4.76,0.95,4.853874741,4.76,0.95,4.853874741
16/05/2020 21:00,5.53,0.69,5.572880763,5.53,0.69,5.572880763,9.67416,1.06288,9.732373071,0.04416,0.01288,0.046,9.63,1.05,9.687073862,10.42048,1.34764,10.50726116,1.02048,0.29764,1.063,9.4,1.05,9.45846182,4.76,0.93,4.85,4.76,0.93,4.85
16/05/2020 21:30,5.53,0.57,5.559298517,5.53,0.57,5.559298517,9.82416,0.80288,9.856913107,0.04416,0.01288,0.046,9.78,0.79,9.811855074,10.42144,1.15792,10.48557058,1.02144,0.29792,1.064,9.4,0.86,9.439258445,4.71,0.84,4.784318133,4.71,0.84,4.784318133
16/05/2020 22:00,5.55,0.54,5.576208389,5.55,0.54,5.576208389,9.68416,0.71288,9.710363165,0.04416,0.01288,0.046,9.64,0.7,9.665381524,10.28048,1.12764,10.34213909,1.02048,0.29764,1.063,9.26,0.83,9.297123211,4.67,0.79,4.736348805,4.67,0.79,4.736348805
16/05/2020 22:30,5.3,0.57,5.330562822,5.3,0.57,5.330562822,9.22416,0.75288,9.254834196,0.04416,0.01288,0.046,9.18,0.74,9.209777413,9.91048,1.19764,9.982582602,1.02048,0.29764,1.063,8.89,0.9,8.935440672,4.43,0.84,4.508935573,4.43,0.84,4.508935573
16/05/2020 23:00,4.93,0.61,4.967594992,4.93,0.61,4.967594992,8.81416,0.75288,8.846255976,0.04416,0.01288,0.046,8.77,0.74,8.801164696,9.46048,1.23764,9.541091898,1.02048,0.29764,1.063,8.44,0.94,8.492184642,4.23,0.84,4.312597825,4.23,0.84,4.312597825
16/05/2020 23:30,4.61,0.61,4.650182792,4.61,0.61,4.650182792,8.20416,0.77288,8.2404845,0.04416,0.01288,0.046,8.16,0.76,8.195315735,8.86048,1.19764,8.941054043,1.02048,0.29764,1.063,7.84,0.9,7.891489086,3.88,0.86,3.974166579,3.88,0.86,3.974166579
17/05/2020 00:00,4.36,0.63,4.405280922,4.36,0.63,4.405280922,7.69416,0.83288,7.739107649,0.04416,0.01288,0.046,7.65,0.82,7.693822197,8.47144,1.24792,8.562861671,1.02144,0.29792,1.064,7.45,0.95,7.510326225,3.6,0.91,3.713233093,3.6,0.91,3.713233093
17/05/2020 00:30,4.19,0.63,4.237098064,4.19,0.63,4.237098064,7.30416,0.80288,7.348154163,0.04416,0.01288,0.046,7.26,0.79,7.302855606,8.00048,1.26764,8.100283415,1.02048,0.29764,1.063,6.98,0.97,7.047077408,3.5,0.81,3.592506089,3.5,0.81,3.592506089
17/05/2020 01:00,4.01,0.65,4.062339228,4.01,0.65,4.062339228,7.1232,0.8326,7.17169443,0.0432,0.0126,0.045,7.08,0.82,7.12732769,7.70144,1.26792,7.805113657,1.02144,0.29792,1.064,6.68,0.97,6.750059259,3.35,0.89,3.466208303,3.35,0.89,3.466208303
17/05/2020 01:30,3.98,0.65,4.032728605,3.98,0.65,4.032728605,7.38416,0.85288,7.433251186,0.04416,0.01288,0.046,7.34,0.84,7.387909041,7.56048,1.29764,7.671031704,1.02048,0.29764,1.063,6.54,1,6.616010883,3.29,0.94,3.421651648,3.29,0.94,3.421651648
17/05/2020 02:00,4.1,0.65,4.151204644,4.1,0.65,4.151204644,7.61512,0.85316,7.662762857,0.04512,0.01316,0.047,7.57,0.84,7.616462433,7.68048,1.29764,7.789328764,1.02048,0.29764,1.063,6.66,1,6.734656636,3.67,0.94,3.788469348,3.67,0.94,3.788469348
17/05/2020 02:30,4.05,0.65,4.10182886,4.05,0.65,4.10182886,7.57416,0.85288,7.622027552,0.04416,0.01288,0.046,7.53,0.84,7.576707728,7.56144,1.31792,7.675434059,1.02144,0.29792,1.064,6.54,1.02,6.619063378,3.71,0.94,3.827231375,3.71,0.94,3.827231375
17/05/2020 03:00,3.95,0.65,4.00312378,3.95,0.65,4.00312378,7.34416,0.85288,7.393516782,0.04416,0.01288,0.046,7.3,0.84,7.34816984,7.47144,1.28792,7.581632647,1.02144,0.29792,1.064,6.45,0.99,6.525534461,3.7,0.89,3.805535442,3.7,0.89,3.805535442
17/05/2020 03:30,3.84,0.65,3.894624501,3.84,0.65,3.894624501,7.12416,0.81288,7.170385596,0.04416,0.01288,0.046,7.08,0.8,7.125054386,7.34144,1.32792,7.460570541,1.02144,0.29792,1.064,6.32,1.03,6.403381919,3.47,0.89,3.582317686,3.47,0.89,3.582317686
17/05/2020 04:00,3.75,0.65,3.805916447,3.75,0.65,3.805916447,7.0132,0.8126,7.0601199,0.0432,0.0126,0.045,6.97,0.8,7.015760828,7.16048,1.32764,7.282520292,1.02048,0.29764,1.063,6.14,1.03,6.225793122,3.3,0.92,3.425842962,3.3,0.92,3.425842962
17/05/2020 04:30,3.65,0.65,3.707424982,3.65,0.65,3.707424982,6.81416,0.81288,6.862474073,0.04416,0.01288,0.046,6.77,0.8,6.81710349,7.10048,1.27764,7.214511778,1.02048,0.29764,1.063,6.08,0.98,6.158473837,3.16,0.92,3.291200389,3.16,0.92,3.291200389
17/05/2020 05:00,3.56,0.68,3.624362013,3.56,0.68,3.624362013,6.43416,0.97288,6.507296704,0.04416,0.01288,0.046,6.39,0.96,6.4617103,6.84048,1.41764,6.985833508,1.02048,0.29764,1.063,5.82,1.12,5.92678665,3.05,0.98,3.203576127,3.05,0.98,3.203576127
17/05/2020 05:30,3.49,0.72,3.563495475,3.49,0.72,3.563495475,6.11416,1.14288,6.220058456,0.04416,0.01288,0.046,6.07,1.13,6.174285384,6.62144,1.56792,6.804545598,1.02144,0.29792,1.064,5.6,1.27,5.74220341,2.78,1.07,2.978808487,2.78,1.07,2.978808487
17/05/2020 06:00,3.46,0.72,3.534119409,3.46,0.72,3.534119409,6.04416,1.14288,6.151263675,0.04416,0.01288,0.046,6,1.13,6.105481144,6.52048,1.60764,6.715740153,1.02048,0.29764,1.063,5.5,1.31,5.653857091,2.72,1.07,2.922892403,2.72,1.07,2.922892403
17/05/2020 06:30,3.59,0.72,3.661488768,3.59,0.72,3.661488768,6.09416,1.17288,6.205999807,0.04416,0.01288,0.046,6.05,1.16,6.160202919,6.67144,1.60792,6.862471741,1.02144,0.29792,1.064,5.65,1.31,5.799879309,2.88,1.07,3.072344382,2.88,1.07,3.072344382
17/05/2020 07:00,3.59,0.72,3.661488768,3.59,0.72,3.661488768,6.1732,1.1926,6.287343875,0.0432,0.0126,0.045,6.13,1.18,6.242539547,6.80144,1.60792,6.988919287,1.02144,0.29792,1.064,5.78,1.31,5.926592613,2.88,1.07,3.072344382,2.88,1.07,3.072344382
17/05/2020 07:30,3.65,0.72,3.720336006,3.65,0.72,3.720336006,6.49416,1.16288,6.597454358,0.04416,0.01288,0.046,6.45,1.15,6.551717332,7.21144,1.53792,7.373605956,1.02144,0.29792,1.064,6.19,1.24,6.312978695,3.05,1.07,3.232243803,3.05,1.07,3.232243803
17/05/2020 08:00,3.84,0.69,3.901499712,3.84,0.69,3.901499712,6.80416,1.13288,6.897826498,0.04416,0.01288,0.046,6.76,1.12,6.852152946,7.54144,1.53792,7.696656105,1.02144,0.29792,1.064,6.52,1.24,6.636866731,3.17,1.03,3.333136661,3.17,1.03,3.333136661
17/05/2020 08:30,4.09,0.67,4.144514447,4.09,0.67,4.144514447,7.20416,1.09288,7.286584111,0.04416,0.01288,0.046,7.16,1.08,7.240994407,8.01144,1.48792,8.148440145,1.02144,0.29792,1.064,6.99,1.19,7.090571204,3.28,1.03,3.437920883,3.28,1.03,3.437920883
17/05/2020 09:00,4.27,0.67,4.322244787,4.27,0.67,4.322244787,7.54416,1.03288,7.614538148,0.04416,0.01288,0.046,7.5,1.02,7.569042212,8.3224,1.4382,8.445754022,1.0224,0.2982,1.065,7.3,1.14,7.388477516,3.35,1,3.496069221,3.35,1,3.496069221
17/05/2020 09:30,4.54,0.61,4.580796874,4.54,0.61,4.580796874,8.30416,0.91288,8.354185969,0.04416,0.01288,0.046,8.26,0.9,8.308886809,8.92144,1.31792,9.018259522,1.02144,0.29792,1.064,7.9,1.02,7.965575936,3.59,0.96,3.716140471,3.59,0.96,3.716140471
17/05/2020 10:00,4.81,0.57,4.843655644,4.81,0.57,4.843655644,8.6432,0.8226,8.682256446,0.0432,0.0126,0.045,8.6,0.81,8.638061125,9.33144,1.24792,9.414514156,1.02144,0.29792,1.064,8.31,0.95,8.364125776,3.83,0.93,3.941294204,3.83,0.93,3.941294204
17/05/2020 10:30,5.02,0.55,5.050039604,5.02,0.55,5.050039604,9.27032,0.77176,9.302389284,0.04032,0.01176,0.042,9.23,0.76,9.261236419,9.56144,1.22792,9.639964855,1.02144,0.29792,1.064,8.54,0.93,8.590488927,4.02,0.91,4.12171081,4.02,0.91,4.12171081
17/05/2020 11:00,5.17,0.49,5.19316859,5.17,0.49,5.19316859,9.47416,0.68288,9.498738485,0.04416,0.01288,0.046,9.43,0.67,9.453771734,9.75144,1.17792,9.822325468,1.02144,0.29792,1.064,8.73,0.88,8.774240708,4.12,0.82,4.200809446,4.12,0.82,4.200809446
17/05/2020 11:30,5.34,0.48,5.361529632,5.34,0.48,5.361529632,9.74416,0.68288,9.768059132,0.04416,0.01288,0.046,9.7,0.67,9.723111642,10.05144,1.12792,10.11452666,1.02144,0.29792,1.064,9.03,0.83,9.068064843,4.19,0.82,4.269484746,4.19,0.82,4.269484746
17/05/2020 12:00,5.53,0.45,5.548279012,5.53,0.45,5.548279012,10.12416,0.66288,10.14583785,0.04416,0.01288,0.046,10.08,0.65,10.1009356,10.46144,1.09792,10.51889515,1.02144,0.29792,1.064,9.44,0.8,9.47383766,4.38,0.81,4.454267617,4.38,0.81,4.454267617
17/05/2020 12:30,5.62,0.45,5.637987229,5.62,0.45,5.637987229,10.42512,0.66316,10.44619109,0.04512,0.01316,0.047,10.38,0.65,10.40033173,10.63144,1.06792,10.68494125,1.02144,0.29792,1.064,9.61,0.77,9.640798722,4.53,0.78,4.596661832,4.53,0.78,4.596661832
17/05/2020 13:00,5.7,0.43,5.716196288,5.7,0.43,5.716196288,10.47512,0.66316,10.49609071,0.04512,0.01316,0.047,10.43,0.65,10.45023445,10.9124,1.0682,10.96455767,1.0224,0.2982,1.065,9.89,0.77,9.919929435,4.51,0.78,4.576953135,4.51,0.78,4.576953135
17/05/2020 13:30,5.88,0.43,5.895701824,5.88,0.43,5.895701824,10.8032,0.6826,10.82474355,0.0432,0.0126,0.045,10.76,0.67,10.78083948,11.21144,1.06792,11.26218629,1.02144,0.29792,1.064,10.19,0.77,10.21905084,4.77,0.78,4.833352874,4.77,0.78,4.833352874
17/05/2020 14:00,5.79,0.47,5.809044672,5.79,0.47,5.809044672,10.61416,0.71288,10.63807268,0.04416,0.01288,0.046,10.57,0.7,10.59315345,10.98048,1.12764,11.03822961,1.02048,0.29764,1.063,9.96,0.83,9.9945235,4.72,0.78,4.78401505,4.72,0.78,4.78401505
17/05/2020 14:30,5.61,0.49,5.631358628,5.61,0.49,5.631358628,10.07416,0.79288,10.10531337,0.04416,0.01288,0.046,10.03,0.78,10.0602833,10.61144,1.14792,10.67334902,1.02144,0.29792,1.064,9.59,0.85,9.627595754,4.56,0.85,4.638545031,4.56,0.85,4.638545031
17/05/2020 15:00,5.53,0.49,5.551666416,5.53,0.49,5.551666416,9.87416,0.84288,9.910069747,0.04416,0.01288,0.046,9.83,0.83,9.864978459,10.48144,1.17792,10.54742054,1.02144,0.29792,1.064,9.46,0.88,9.500842068,4.43,0.9,4.52049776,4.43,0.9,4.52049776
17/05/2020 15:30,5.51,0.52,5.534482812,5.51,0.52,5.534482812,9.71512,0.84316,9.751639626,0.04512,0.01316,0.047,9.67,0.83,9.70555511,10.41144,1.20792,10.48127633,1.02144,0.29792,1.064,9.39,0.91,9.433991732,4.3,0.93,4.399420416,4.3,0.93,4.399420416
17/05/2020 16:00,5.53,0.52,5.554394656,5.53,0.52,5.554394656,9.73512,0.82316,9.769859457,0.04512,0.01316,0.047,9.69,0.81,9.723795555,10.41144,1.17792,10.47786135,1.02144,0.29792,1.064,9.39,0.88,9.431145211,4.36,0.91,4.4539533,4.36,0.91,4.4539533
17/05/2020 16:30,5.58,0.52,5.604177014,5.58,0.52,5.604177014,9.89416,0.82288,9.928319777,0.04416,0.01288,0.046,9.85,0.81,9.883248454,10.51144,1.17792,10.5772334,1.02144,0.29792,1.064,9.49,0.88,9.530713509,4.42,0.91,4.512704289,4.42,0.91,4.512704289
17/05/2020 17:00,5.7,0.55,5.726473609,5.7,0.55,5.726473609,10.04416,0.82288,10.07781135,0.04416,0.01288,0.046,10,0.81,10.03275137,10.5424,1.2082,10.61140636,1.0224,0.2982,1.065,9.52,0.91,9.563393749,4.48,0.94,4.577553932,4.48,0.94,4.577553932
17/05/2020 17:30,5.73,0.58,5.759279469,5.73,0.58,5.759279469,10.27416,0.82288,10.30706045,0.04416,0.01288,0.046,10.23,0.81,10.26201735,10.66144,1.20792,10.72964928,1.02144,0.29792,1.064,9.64,0.91,9.682855984,4.53,0.89,4.616600481,4.53,0.89,4.616600481
17/05/2020 18:00,5.67,0.63,5.704892637,5.67,0.63,5.704892637,10.13512,0.82316,10.168493,0.04512,0.01316,0.047,10.09,0.81,10.12246018,10.60144,1.18792,10.66778721,1.02144,0.29792,1.064,9.58,0.89,9.621252517,4.53,0.87,4.612786576,4.53,0.87,4.612786576
17/05/2020 18:30,5.6,0.66,5.638758729,5.6,0.66,5.638758729,10.02512,0.89316,10.06482816,0.04512,0.01316,0.047,9.98,0.88,10.01872247,10.64144,1.25792,10.71553116,1.02144,0.29792,1.064,9.62,0.96,9.667781545,4.53,0.95,4.628541887,4.53,0.95,4.628541887
17/05/2020 19:00,5.63,0.66,5.668553607,5.63,0.66,5.668553607,10.05512,0.89316,10.09471015,0.04512,0.01316,0.047,10.01,0.88,10.04860687,10.49144,1.28792,10.57019637,1.02144,0.29792,1.064,9.47,0.99,9.521607007,4.53,0.97,4.632688204,4.53,0.97,4.632688204
17/05/2020 19:30,5.55,0.66,5.589105474,5.55,0.66,5.589105474,9.91512,0.93316,9.958935294,0.04512,0.01316,0.047,9.87,0.92,9.912784674,10.3124,1.2682,10.39008782,1.0224,0.2982,1.065,9.29,0.97,9.340503198,4.49,0.97,4.59358248,4.49,0.97,4.59358248
17/05/2020 20:00,5.42,0.68,5.462490275,5.42,0.68,5.462490275,9.7632,0.9526,9.809562732,0.0432,0.0126,0.045,9.72,0.94,9.765346896,10.53048,1.11764,10.58962361,1.02048,0.29764,1.063,9.51,0.82,9.545286795,4.48,0.97,4.58380846,4.48,0.97,4.58380846
17/05/2020 20:30,5.33,0.72,5.378410546,5.33,0.72,5.378410546,9.60416,1.00288,9.656379114,0.04416,0.01288,0.046,9.56,0.99,9.611123764,10.43048,1.19764,10.49901208,1.02048,0.29764,1.063,9.41,0.9,9.452941341,4.38,0.97,4.486123048,4.38,0.97,4.486123048
17/05/2020 21:00,5.26,0.72,5.309048879,5.26,0.72,5.309048879,9.67512,1.00316,9.726987046,0.04512,0.01316,0.047,9.63,0.99,9.680754103,10.38144,1.17792,10.44805207,1.02144,0.29792,1.064,9.36,0.88,9.401276509,4.5,0.93,4.595095211,4.5,0.93,4.595095211
17/05/2020 21:30,5.37,0.61,5.404535133,5.37,0.61,5.404535133,9.70512,0.83316,9.740816691,0.04512,0.01316,0.047,9.66,0.82,9.694740842,10.52144,0.96792,10.5658681,1.02144,0.29792,1.064,9.5,0.67,9.52359701,4.42,0.89,4.508713786,4.42,0.89,4.508713786
17/05/2020 22:00,5.37,0.55,5.398092256,5.37,0.55,5.398092256,9.62512,0.71316,9.651504142,0.04512,0.01316,0.047,9.58,0.7,9.605540068,10.52144,0.89792,10.5596856,1.02144,0.29792,1.064,9.5,0.6,9.518928511,4.42,0.82,4.495419891,4.42,0.82,4.495419891
17/05/2020 22:30,5.15,0.55,5.179285665,5.15,0.55,5.179285665,9.22512,0.71316,9.252644822,0.04512,0.01316,0.047,9.18,0.7,9.206649771,10.05048,0.93764,10.09412289,1.02048,0.29764,1.063,9.03,0.64,9.052651545,4.22,0.82,4.298930099,4.22,0.82,4.298930099
17/05/2020 23:00,4.87,0.55,4.90095909,4.87,0.55,4.90095909,8.5732,0.7426,8.605301447,0.0432,0.0126,0.045,8.53,0.73,8.561179825,9.49144,0.93792,9.537668856,1.02144,0.29792,1.064,8.47,0.64,8.494145042,3.96,0.82,4.044007913,3.96,0.82,4.044007913
17/05/2020 23:30,4.47,0.61,4.511429929,4.47,0.61,4.511429929,8.12416,0.74288,8.158054082,0.04416,0.01288,0.046,8.08,0.73,8.112909466,8.70048,1.08764,8.76819896,1.02048,0.29764,1.063,7.68,0.79,7.720524594,3.71,0.82,3.799539446,3.71,0.82,3.799539446
18/05/2020 00:00,4.19,0.61,4.234170521,4.19,0.61,4.234170521,7.66416,0.71288,7.697242779,0.04416,0.01288,0.046,7.62,0.7,7.652084683,8.50048,0.96764,8.555377689,1.02048,0.29764,1.063,7.48,0.67,7.509946737,3.5,0.82,3.594773985,3.5,0.82,3.594773985
18/05/2020 00:30,3.93,0.61,3.977059215,3.93,0.61,3.977059215,7.16512,0.78316,7.207793296,0.04512,0.01316,0.047,7.12,0.77,7.161515203,8.15144,0.96792,8.20870533,1.02144,0.29792,1.064,7.13,0.67,7.161410476,3.38,0.82,3.478045428,3.38,0.82,3.478045428
18/05/2020 01:00,3.84,0.61,3.88814866,3.84,0.61,3.88814866,6.89512,0.78316,6.939453826,0.04512,0.01316,0.047,6.85,0.77,6.893141519,7.85048,1.01764,7.916162416,1.02048,0.29764,1.063,6.83,0.72,6.867845368,3.25,0.88,3.367031333,3.25,0.88,3.367031333
18/05/2020 01:30,3.84,0.61,3.88814866,3.84,0.61,3.88814866,7.11512,0.81316,7.161435736,0.04512,0.01316,0.047,7.07,0.8,7.115117708,7.69048,1.03764,7.760166197,1.02048,0.29764,1.063,6.67,0.74,6.71092393,3.21,0.91,3.336495167,3.21,0.91,3.336495167
18/05/2020 02:00,3.94,0.61,3.986941183,3.94,0.61,3.986941183,7.30416,0.78288,7.345995807,0.04416,0.01288,0.046,7.26,0.77,7.300719143,7.7324,1.0382,7.80178627,1.0224,0.2982,1.065,6.71,0.74,6.750681447,3.53,0.88,3.638035184,3.53,0.88,3.638035184
18/05/2020 02:30,3.9,0.61,3.947416877,3.9,0.61,3.947416877,7.34512,0.76316,7.384659843,0.04512,0.01316,0.047,7.3,0.75,7.338426262,7.76048,0.98764,7.823073731,1.02048,0.29764,1.063,6.74,0.69,6.775226933,3.63,0.88,3.735143906,3.63,0.88,3.735143906
18/05/2020 03:00,3.87,0.61,3.917779984,3.87,0.61,3.917779984,7.10512,0.76316,7.145987923,0.04512,0.01316,0.047,7.06,0.75,7.099725347,7.63048,0.98764,7.694131387,1.02048,0.29764,1.063,6.61,0.69,6.645916039,3.56,0.86,3.662403582,3.56,0.86,3.662403582
18/05/2020 03:30,3.76,0.61,3.809160012,3.76,0.61,3.809160012,7.00512,0.76316,7.046567916,0.04512,0.01316,0.047,6.96,0.75,7.000292851,7.26144,1.14792,7.35161419,1.02144,0.29792,1.064,6.24,0.85,6.297626537,3.36,0.86,3.468313711,3.36,0.86,3.468313711
18/05/2020 04:00,3.76,0.59,3.806008408,3.76,0.59,3.806008408,6.91512,0.73316,6.953877206,0.04512,0.01316,0.047,6.87,0.72,6.90762622,7.34144,0.98792,7.407612787,1.02144,0.29792,1.064,6.32,0.69,6.357554561,3.24,0.86,3.352193312,3.24,0.86,3.352193312
18/05/2020 04:30,3.89,0.47,3.918290444,3.89,0.47,3.918290444,6.77512,0.73316,6.814673477,0.04512,0.01316,0.047,6.73,0.72,6.768404539,7.38048,0.98764,7.446268717,1.02048,0.29764,1.063,6.36,0.69,6.397319751,3.15,0.86,3.265287124,3.15,0.86,3.265287124
18/05/2020 05:00,3.8,0.54,3.83817665,3.8,0.54,3.83817665,6.48416,0.90288,6.546718506,0.04416,0.01288,0.046,6.44,0.89,6.50120758,7.12144,1.12792,7.210208818,1.02144,0.29792,1.064,6.1,0.83,6.156208249,3,0.93,3.140843836,3,0.93,3.140843836
18/05/2020 05:30,3.8,0.56,3.841041525,3.8,0.56,3.841041525,6.31512,1.08316,6.407337684,0.04512,0.01316,0.047,6.27,1.07,6.360644621,7.02144,1.27792,7.136784934,1.02144,0.29792,1.064,6,0.98,6.079506559,3.09,0.84,3.202139909,3.09,0.84,3.202139909
18/05/2020 06:00,4.06,0.49,4.089462067,4.06,0.49,4.089462067,6.55512,1.08316,6.64400736,0.04512,0.01316,0.047,6.51,1.07,6.597347952,7.11048,1.34764,7.237061517,1.02048,0.29764,1.063,6.09,1.05,6.179854367,3.42,0.78,3.507819836,3.42,0.78,3.507819836
18/05/2020 06:30,4.57,0.37,4.584953653,4.57,0.37,4.584953653,7.01416,0.98288,7.082689715,0.04416,0.01288,0.046,6.97,0.97,7.037172728,7.77144,1.26792,7.874192073,1.02144,0.29792,1.064,6.75,0.97,6.819340144,4.07,0.7,4.129757862,4.07,0.7,4.129757862
18/05/2020 07:00,5.04,0.31,5.04952473,5.04,0.31,5.04952473,7.39512,0.85316,7.444170995,0.04512,0.01316,0.047,7.35,0.84,7.397844281,8.22144,1.05792,8.289226164,1.02144,0.29792,1.064,7.2,0.76,7.24,4.14,0.65,4.190715929,4.14,0.65,4.190715929
18/05/2020 07:30,5.66,-0.3,5.667944954,5.66,-0.3,5.667944954,8.08512,0.75316,8.1201241,0.04512,0.01316,0.047,8.04,0.74,8.073982908,9.41144,0.73792,9.440324613,1.02144,0.29792,1.064,8.39,0.44,8.401529623,4.32,0.47,4.345491917,4.32,0.47,4.345491917
18/05/2020 08:00,5.92,-0.33,5.929190501,5.92,-0.33,5.929190501,8.36416,0.68288,8.391990086,0.04416,0.01288,0.046,8.32,0.67,8.346933569,9.95144,-0.04208,9.951528968,1.02144,0.29792,1.064,8.93,-0.34,8.93647022,4.83,0.18,4.833352874,4.83,0.18,4.833352874
18/05/2020 08:30,6.5,-0.5,6.519202405,6.5,-0.5,6.519202405,8.92416,0.60288,8.94450088,0.04416,0.01288,0.046,8.88,0.59,8.899578642,10.71144,-0.16208,10.71266619,1.02144,0.29792,1.064,9.69,-0.46,9.700912328,5.66,-0.45,5.677860513,5.66,-0.45,5.677860513
18/05/2020 09:00,6.76,-0.6,6.786574983,6.76,-0.6,6.786574983,9.15512,0.54316,9.171218294,0.04512,0.01316,0.047,9.11,0.53,9.125404101,11.21144,-0.30208,11.21550887,1.02144,0.29792,1.064,10.19,-0.6,10.20764909,5.8,-0.54,5.82508369,5.8,-0.54,5.82508369
18/05/2020 09:30,6.93,-0.66,6.961357626,6.93,-0.66,6.961357626,9.55512,0.50316,9.568358699,0.04512,0.01316,0.047,9.51,0.49,9.522615187,11.6424,-0.4018,11.64933135,1.0224,0.2982,1.065,10.62,-0.7,10.64304468,6.08,-0.5,6.100524568,6.08,-0.5,6.100524568
18/05/2020 10:00,7.02,-0.7,7.054813959,7.02,-0.7,7.054813959,9.70512,0.50316,9.718154362,0.04512,0.01316,0.047,9.66,0.49,9.672419553,11.94144,-0.40208,11.9482073,1.02144,0.29792,1.064,10.92,-0.7,10.9424129,5.93,-0.55,5.955451284,5.93,-0.55,5.955451284
18/05/2020 10:30,6.97,-0.62,6.99752099,6.97,-0.62,6.99752099,9.98416,0.47288,9.99535224,0.04416,0.01288,0.046,9.94,0.46,9.95063817,11.9024,-0.4018,11.90918003,1.0224,0.2982,1.065,10.88,-0.7,10.90249513,5.93,-0.43,5.945569779,5.93,-0.43,5.945569779
18/05/2020 11:00,7.04,-0.73,7.077746817,7.04,-0.73,7.077746817,10.05416,0.44288,10.06390958,0.04416,0.01288,0.046,10.01,0.43,10.01923151,12.2824,-0.5818,12.2961718,1.0224,0.2982,1.065,11.26,-0.88,11.29433486,6.22,-0.57,6.24606276,6.22,-0.57,6.24606276
18/05/2020 11:30,6.99,-0.64,7.01923785,6.99,-0.64,7.01923785,10.3232,0.0626,10.3233898,0.0432,0.0126,0.045,10.28,0.05,10.28012159,12.1924,-0.6318,12.2087587,1.0224,0.2982,1.065,11.17,-0.93,11.20864845,6.74,-0.57,6.764059432,6.74,-0.57,6.764059432
18/05/2020 12:00,6.91,-0.64,6.939574915,6.91,-0.64,6.939574915,10.22416,0.15288,10.22530293,0.04416,0.01288,0.046,10.18,0.14,10.18096263,12.24144,-0.63208,12.25774769,1.02144,0.29792,1.064,11.22,-0.93,11.25847681,6.7,-0.57,6.724202555,6.7,-0.57,6.724202555
18/05/2020 12:30,6.98,-0.68,7.013044988,6.98,-0.68,7.013044988,10.34416,0.19288,10.34595809,0.04416,0.01288,0.046,10.3,0.18,10.3015727,12.2124,-0.6318,12.22873195,1.0224,0.2982,1.065,11.19,-0.93,11.22857961,6.22,-0.53,6.242539547,6.22,-0.53,6.242539547
18/05/2020 13:00,6.98,-0.66,7.011134002,6.98,-0.66,7.011134002,10.30416,0.39288,10.3116472,0.04416,0.01288,0.046,10.26,0.38,10.26703463,12.29144,-0.69208,12.31090866,1.02144,0.29792,1.064,11.27,-0.99,11.31339914,6,-0.5,6.020797289,6,-0.5,6.020797289
18/05/2020 13:30,6.66,-0.53,6.681055306,6.66,-0.53,6.681055306,10.07952,0.41736,10.08815706,0.05952,0.01736,0.062,10.02,0.4,10.02798085,11.9524,-0.6318,11.96908672,1.0224,0.2982,1.065,10.93,-0.93,10.96949406,5.84,-0.44,5.856551887,5.84,-0.44,5.856551887
18/05/2020 14:00,6.52,-0.53,6.541505943,6.52,-0.53,6.541505943,9.71072,0.47396,9.72227962,0.15072,0.04396,0.157,9.56,0.43,9.569665616,11.74144,-0.59208,11.75635879,1.02144,0.29792,1.064,10.72,-0.89,10.75688152,5.76,-0.43,5.776028047,5.76,-0.43,5.776028047
18/05/2020 14:30,6.5,-0.53,6.521571896,6.5,-0.53,6.521571896,9.57192,0.64056,9.593329432,0.48192,0.14056,0.502,9.09,0.5,9.103740989,10.85488,-0.49816,10.86630495,0.55488,0.16184,0.578,10.3,-0.66,10.32112397,6.25,-0.43,6.264774537,6.25,-0.43,6.264774537
18/05/2020 15:00,6.67,-0.56,6.693466964,6.67,-0.56,6.693466964,9.6696,0.4978,9.682405125,0.1296,0.0378,0.135,9.54,0.46,9.551083708,11.51312,-0.47784,11.52303186,0.93312,0.27216,0.972,10.58,-0.75,10.60654986,5.91,-0.43,5.92562233,5.91,-0.43,5.92562233
18/05/2020 15:30,6.59,-0.49,6.608191886,6.59,-0.49,6.608191886,9.81264,0.60952,9.831552187,0.27264,0.07952,0.284,9.54,0.53,9.55471088,11.6744,-0.3958,11.68110752,0.9744,0.2842,1.015,10.7,-0.68,10.7215857,5.71,-0.37,5.721975183,5.71,-0.37,5.721975183
18/05/2020 16:00,6.59,-0.49,6.608191886,6.59,-0.49,6.608191886,9.77592,0.72756,9.802956462,0.50592,0.14756,0.527,9.27,0.58,9.288126829,11.5244,-0.3258,11.52900434,0.9744,0.2842,1.015,10.55,-0.61,10.56762036,5.63,-0.27,5.636470527,5.63,-0.27,5.636470527
18/05/2020 16:30,6.59,-0.44,6.604672588,6.59,-0.44,6.604672588,10.09848,0.64664,10.1191621,0.22848,0.06664,0.238,9.87,0.58,9.887026853,11.66536,-0.22552,11.66753972,0.97536,0.28448,1.016,10.69,-0.51,10.70215866,5.6,0.35,5.61092684,5.6,0.35,5.61092684
18/05/2020 17:00,6.59,-0.34,6.598765036,6.59,-0.34,6.598765036,10.59512,0.62816,10.61372474,0.16512,0.04816,0.172,10.43,0.58,10.44611411,11.6444,0.0342,11.64445022,0.9744,0.2842,1.015,10.67,-0.25,10.67292837,5.53,0.48,5.550792736,5.53,0.48,5.550792736
18/05/2020 17:30,6.71,0.24,6.714290729,6.71,0.24,6.714290729,11.08512,0.59316,11.10097852,0.04512,0.01316,0.047,11.04,0.58,11.05522501,11.6444,0.7242,11.66689835,0.9744,0.2842,1.015,10.67,0.44,10.67906831,5.42,0.63,5.456491547,5.42,0.63,5.456491547
18/05/2020 18:00,6.51,0.34,6.518872602,6.51,0.34,6.518872602,11.24416,0.66288,11.26368252,0.04416,0.01288,0.046,11.2,0.65,11.21884575,11.70536,0.83448,11.73506752,0.97536,0.28448,1.016,10.73,0.55,10.74408675,5.42,0.67,5.461254435,5.42,0.67,5.461254435
18/05/2020 18:30,6.46,0.34,6.468941181,6.46,0.34,6.468941181,11.24512,0.66316,11.26465734,0.04512,0.01316,0.047,11.2,0.65,11.21884575,11.4844,0.9442,11.52314875,0.9744,0.2842,1.015,10.51,0.66,10.53070273,5.42,0.7,5.465016011,5.42,0.7,5.465016011
18/05/2020 19:00,6.34,0.38,6.351377803,6.34,0.38,6.351377803,10.93416,0.66288,10.95423502,0.04416,0.01288,0.046,10.89,0.65,10.90938128,11.21536,0.98448,11.25848572,0.97536,0.28448,1.016,10.24,0.7,10.2638979,5.14,0.78,5.198846026,5.14,0.78,5.198846026
18/05/2020 19:30,6.13,0.44,6.145770904,6.13,0.44,6.145770904,10.59416,0.70288,10.61745103,0.04416,0.01288,0.046,10.55,0.69,10.5725399,10.9344,1.0142,10.98133439,0.9744,0.2842,1.015,9.96,0.73,9.986716177,5.11,0.78,5.169187557,5.11,0.78,5.169187557
18/05/2020 20:00,6.13,0.44,6.145770904,6.13,0.44,6.145770904,10.44512,0.78316,10.47443895,0.04512,0.01316,0.047,10.4,0.77,10.42846585,10.99536,0.88448,11.03087696,0.97536,0.28448,1.016,10.02,0.6,10.037948,5,0.82,5.066793858,5,0.82,5.066793858
18/05/2020 20:30,5.96,0.47,5.978503157,5.96,0.47,5.978503157,10.31512,0.80316,10.34634073,0.04512,0.01316,0.047,10.27,0.79,10.3003398,10.9344,0.9042,10.97172188,0.9744,0.2842,1.015,9.96,0.62,9.979278531,4.94,0.85,5.012594139,4.94,0.85,5.012594139
18/05/2020 21:00,5.9,0.47,5.918690734,5.9,0.47,5.918690734,10.17416,0.86288,10.21068527,0.04416,0.01288,0.046,10.13,0.85,10.16559885,10.7944,0.8542,10.82814522,0.9744,0.2842,1.015,9.82,0.57,9.836528859,5.01,0.81,5.07505665,5.01,0.81,5.07505665
18/05/2020 21:30,5.83,0.38,5.842371094,5.83,0.38,5.842371094,10.10416,0.66288,10.12588066,0.04416,0.01288,0.046,10.06,0.65,10.08097714,10.6044,0.7742,10.63262362,0.9744,0.2842,1.015,9.63,0.49,9.642458193,4.8,0.76,4.859794234,4.8,0.76,4.859794234
18/05/2020 22:00,5.77,0.35,5.780605505,5.77,0.35,5.780605505,9.88416,0.56288,9.900174382,0.04416,0.01288,0.046,9.84,0.55,9.855358948,10.44344,0.74392,10.46990239,0.97344,0.28392,1.014,9.47,0.46,9.48116554,4.73,0.71,4.782990696,4.73,0.71,4.782990696
18/05/2020 22:30,5.42,0.37,5.432614472,5.42,0.37,5.432614472,9.51512,0.59316,9.533590478,0.04512,0.01316,0.047,9.47,0.58,9.487744727,10.04344,0.76392,10.07245059,0.97344,0.28392,1.014,9.07,0.48,9.082692332,4.42,0.76,4.484863432,4.42,0.76,4.484863432
18/05/2020 23:00,5.06,0.41,5.076583497,5.06,0.41,5.076583497,8.85416,0.59288,8.873987604,0.04416,0.01288,0.046,8.81,0.58,8.829071299,9.49344,0.74392,9.522542728,0.97344,0.28392,1.014,8.52,0.46,8.532408804,4.15,0.74,4.215459643,4.15,0.74,4.215459643
18/05/2020 23:30,4.64,0.44,4.660815379,4.64,0.44,4.660815379,8.26416,0.61288,8.286854795,0.04416,0.01288,0.046,8.22,0.6,8.24186872,8.6644,0.9342,8.714617433,0.9744,0.2842,1.015,7.69,0.65,7.717421849,3.83,0.78,3.908618682,3.83,0.78,3.908618682
19/05/2020 00:00,4.39,0.44,4.411995014,4.39,0.44,4.411995014,7.75416,0.63288,7.77994437,0.04416,0.01288,0.046,7.71,0.62,7.734888493,8.42344,0.85392,8.466612121,0.97344,0.28392,1.014,7.45,0.57,7.471773551,3.56,0.81,3.650986168,3.56,0.81,3.650986168
19/05/2020 00:30,4.2,0.44,4.222984726,4.2,0.44,4.222984726,7.2532,0.6926,7.286192764,0.0432,0.0126,0.045,7.21,0.68,7.241995581,8.1444,0.8842,8.192256161,0.9744,0.2842,1.015,7.17,0.6,7.195060806,3.41,0.77,3.495854688,3.41,0.77,3.495854688
19/05/2020 01:00,4.06,0.44,4.083772765,4.06,0.44,4.083772765,7.10416,0.72288,7.140843424,0.04416,0.01288,0.046,7.06,0.71,7.09561132,7.9644,0.8842,8.013331205,0.9744,0.2842,1.015,6.99,0.6,7.015703814,3.24,0.86,3.352193312,3.24,0.86,3.352193312
19/05/2020 01:30,4.03,0.44,4.053948692,4.03,0.44,4.053948692,7.33512,0.72316,7.370681502,0.04512,0.01316,0.047,7.29,0.71,7.324493157,7.88344,0.88392,7.932839391,0.97344,0.28392,1.014,6.91,0.6,6.936000288,3.24,0.86,3.352193312,3.24,0.86,3.352193312
19/05/2020 02:00,4.14,0.44,4.163315986,4.14,0.44,4.163315986,7.41416,0.72288,7.449317016,0.04416,0.01288,0.046,7.37,0.71,7.404120474,7.88344,0.85392,7.929552673,0.97344,0.28392,1.014,6.91,0.57,6.93346955,3.56,0.86,3.662403582,3.56,0.86,3.662403582
19/05/2020 02:30,4.17,0.43,4.19211164,4.17,0.43,4.19211164,7.41416,0.67288,7.444631354,0.04416,0.01288,0.046,7.37,0.66,7.399493226,7.7844,0.8542,7.83112642,0.9744,0.2842,1.015,6.81,0.57,6.833812991,3.66,0.84,3.755156455,3.66,0.84,3.755156455
19/05/2020 03:00,4.15,0.39,4.168285019,4.15,0.39,4.168285019,7.24512,0.65316,7.274502169,0.04512,0.01316,0.047,7.2,0.64,7.228388479,7.7044,0.8542,7.751608672,0.9744,0.2842,1.015,6.73,0.57,6.754095054,3.58,0.81,3.67049043,3.58,0.81,3.67049043
19/05/2020 03:30,4.07,0.39,4.088642807,4.07,0.39,4.088642807,7.0632,0.6326,7.091472132,0.0432,0.0126,0.045,7.02,0.62,7.047325734,7.4044,0.9742,7.468212972,0.9744,0.2842,1.015,6.43,0.69,6.466915803,3.32,0.84,3.424616767,3.32,0.84,3.424616767
19/05/2020 04:00,4.01,0.39,4.028920451,4.01,0.39,4.028920451,7.00512,0.60316,7.031038913,0.04512,0.01316,0.047,6.96,0.59,6.984962419,7.4044,0.8442,7.452369623,0.9744,0.2842,1.015,6.43,0.56,6.454339625,3.18,0.84,3.289072818,3.18,0.84,3.289072818
19/05/2020 04:30,3.98,0.37,3.997161493,3.98,0.37,3.997161493,6.93512,0.60316,6.961299548,0.04512,0.01316,0.047,6.89,0.59,6.915215109,7.3644,0.8442,7.412628481,0.9744,0.2842,1.015,6.39,0.56,6.414491406,3.13,0.84,3.240756085,3.13,0.84,3.240756085
19/05/2020 05:00,3.87,0.42,3.892723982,3.87,0.42,3.892723982,6.60416,0.74288,6.645810711,0.04416,0.01288,0.046,6.56,0.73,6.600492406,7.25344,0.89392,7.30831614,0.97344,0.28392,1.014,6.28,0.61,6.309556244,3.09,0.84,3.202139909,3.09,0.84,3.202139909
19/05/2020 05:30,3.83,0.5,3.862499191,3.83,0.5,3.862499191,6.42512,0.98316,6.49990543,0.04512,0.01316,0.047,6.38,0.97,6.453316977,7.0444,1.1242,7.133540285,0.9744,0.2842,1.015,6.07,0.84,6.127846277,3.27,0.84,3.376166465,3.27,0.84,3.376166465
19/05/2020 06:00,3.95,0.42,3.972266356,3.95,0.42,3.972266356,6.60512,0.98316,6.677889921,0.04512,0.01316,0.047,6.56,0.97,6.631327167,7.1044,1.2442,7.212526118,0.9744,0.2842,1.015,6.13,0.96,6.204715948,3.54,0.84,3.638296305,3.54,0.84,3.638296305
19/05/2020 06:30,4.35,0.3,4.360332556,4.35,0.3,4.360332556,7.0532,0.8426,7.103351674,0.0432,0.0126,0.045,7.01,0.83,7.05896593,7.6044,1.1242,7.687049174,0.9744,0.2842,1.015,6.63,0.84,6.683000823,3.94,0.63,3.990050125,3.94,0.63,3.990050125
19/05/2020 07:00,4.9,0.2,4.904079934,4.9,0.2,4.904079934,7.49512,0.80316,7.53802957,0.04512,0.01316,0.047,7.45,0.79,7.491768817,8.1744,0.8542,8.218909478,0.9744,0.2842,1.015,7.2,0.57,7.222527259,4.16,0.47,4.18646629,4.16,0.47,4.18646629
19/05/2020 07:30,5.48,-0.33,5.48992714,5.48,-0.33,5.48992714,8.03512,0.66316,8.062439742,0.04512,0.01316,0.047,7.99,0.65,8.016395699,9.2844,0.1342,9.285369836,0.9744,0.2842,1.015,8.31,-0.15,8.31135368,4.61,0.35,4.623267243,4.61,0.35,4.623267243
19/05/2020 08:00,5.9,-0.42,5.914930262,5.9,-0.42,5.914930262,8.43416,0.57288,8.453593697,0.04416,0.01288,0.046,8.39,0.56,8.408668147,9.8844,-0.1158,9.8850783,0.9744,0.2842,1.015,8.91,-0.4,8.918974156,5.05,-0.19,5.053572993,5.05,-0.19,5.053572993
19/05/2020 08:30,6.25,-0.52,6.271594694,6.25,-0.52,6.271594694,8.84512,0.55316,8.862400002,0.04512,0.01316,0.047,8.8,0.54,8.816552614,10.7044,-0.1758,10.7058435,0.9744,0.2842,1.015,9.73,-0.46,9.740867518,5.87,-0.51,5.892113373,5.87,-0.51,5.892113373
19/05/2020 09:00,6.36,-0.55,6.38373715,6.36,-0.55,6.38373715,9.21512,0.47316,9.227259452,0.04512,0.01316,0.047,9.17,0.46,9.181530374,10.93536,-0.26552,10.93858305,0.97536,0.28448,1.016,9.96,-0.55,9.975174184,6.3,-0.47,6.31750742,6.3,-0.47,6.31750742
19/05/2020 09:30,6.82,-0.66,6.851861061,6.82,-0.66,6.851861061,9.51416,0.43288,9.524002604,0.04416,0.01288,0.046,9.47,0.42,9.479309047,11.40496,-0.49272,11.41559835,0.98496,0.28728,1.026,10.42,-0.78,10.44915308,6.3,-0.62,6.330434424,6.3,-0.62,6.330434424
19/05/2020 10:00,6.88,-0.66,6.911584478,6.88,-0.66,6.911584478,9.82416,0.39288,9.832012734,0.04416,0.01288,0.046,9.78,0.38,9.787379629,11.524,-0.613,11.54029224,0.984,0.287,1.025,10.54,-0.9,10.57835526,6.32,-0.56,6.344761619,6.32,-0.56,6.344761619
19/05/2020 10:30,6.67,-0.57,6.694311018,6.67,-0.57,6.694311018,9.96416,0.39288,9.971902486,0.04416,0.01288,0.046,9.92,0.38,9.927275558,11.39496,-0.44272,11.40355709,0.98496,0.28728,1.026,10.41,-0.73,10.43556419,6.24,-0.58,6.266897159,6.24,-0.58,6.266897159
19/05/2020 11:00,6.86,-0.62,6.887960511,6.86,-0.62,6.887960511,10.30416,-0.36712,10.31069786,0.04416,0.01288,0.046,10.26,-0.38,10.26703463,11.83304,-0.67328,11.85217877,0.98304,0.28672,1.024,10.85,-0.96,10.89238725,6.35,-0.62,6.380195922,6.35,-0.62,6.380195922
19/05/2020 11:30,6.81,-0.62,6.838164959,6.81,-0.62,6.838164959,10.30416,-0.36712,10.31069786,0.04416,0.01288,0.046,10.26,-0.38,10.26703463,11.724,-0.713,11.74566069,0.984,0.287,1.025,10.74,-1,10.78645447,6.18,-0.55,6.20442584,6.18,-0.55,6.20442584
19/05/2020 12:00,6.81,-0.6,6.836380621,6.81,-0.6,6.836380621,10.25416,-0.36712,10.26072972,0.04416,0.01288,0.046,10.21,-0.38,10.21706905,11.83304,-0.71328,11.85451829,0.98304,0.28672,1.024,10.85,-1,10.8959855,6.05,-0.59,6.078700519,6.05,-0.59,6.078700519
19/05/2020 12:30,6.85,-0.66,6.881722168,6.85,-0.66,6.881722168,10.39416,-0.36712,10.40064129,0.04416,0.01288,0.046,10.35,-0.38,10.3569735,11.69496,-0.67272,11.71429219,0.98496,0.28728,1.026,10.71,-0.96,10.75293913,6.41,-0.56,6.43441528,6.41,-0.56,6.43441528
19/05/2020 13:00,6.71,-0.57,6.734166615,6.71,-0.57,6.734166615,10.2032,-0.3974,10.21093615,0.0432,0.0126,0.045,10.16,-0.41,10.16826927,11.604,-0.713,11.62588427,0.984,0.287,1.025,10.62,-1,10.66697708,6.5,-0.56,6.524078479,6.5,-0.56,6.524078479
19/05/2020 13:30,6.56,-0.53,6.581375236,6.56,-0.53,6.581375236,10.00416,-0.36712,10.01089379,0.04416,0.01288,0.046,9.96,-0.38,9.96724636,11.30368,-0.73976,11.32786063,0.82368,0.24024,0.858,10.48,-0.98,10.52572088,6.26,-0.58,6.286811593,6.26,-0.58,6.286811593
19/05/2020 14:00,6.45,-0.63,6.480694407,6.45,-0.63,6.480694407,9.70416,0.01288,9.704168548,0.04416,0.01288,0.046,9.66,0,9.66,11.1624,-0.6218,11.17970523,0.7824,0.2282,0.815,10.38,-0.85,10.41474436,6.21,-0.68,6.247119336,6.21,-0.68,6.247119336
19/05/2020 14:30,6.43,-0.63,6.460789425,6.43,-0.63,6.460789425,9.53416,-0.31712,9.539432478,0.04416,0.01288,0.046,9.49,-0.33,9.495735885,11.184,-0.503,11.19530549,0.984,0.287,1.025,10.2,-0.79,10.23054739,5.83,-0.47,5.848914429,5.83,-0.47,5.848914429
19/05/2020 15:00,6.36,-0.63,6.391126661,6.36,-0.63,6.391126661,9.42416,0.18288,9.425934267,0.04416,0.01288,0.046,9.38,0.17,9.381540385,10.80864,-0.63248,10.82712933,0.60864,0.17752,0.634,10.2,-0.81,10.23211122,6.01,-0.47,6.028349691,6.01,-0.47,6.028349691
19/05/2020 15:30,6.28,-0.55,6.304038388,6.28,-0.55,6.304038388,9.48416,0.44288,9.49449491,0.04416,0.01288,0.046,9.44,0.43,9.449788357,10.12864,-0.73748,10.15545297,0.00864,0.00252,0.009,10.12,-0.74,10.14701927,6.48,-0.38,6.491132413,6.48,-0.38,6.491132413
19/05/2020 16:00,6.38,-0.59,6.407222487,6.38,-0.59,6.407222487,9.46416,0.44288,9.474516726,0.04416,0.01288,0.046,9.42,0.43,9.429809118,10.33,-0.72,10.35506156,0,0,0,10.33,-0.72,10.35506156,6.29,-0.33,6.298650649,6.29,-0.33,6.298650649
19/05/2020 16:30,6.47,-0.56,6.494189711,6.47,-0.56,6.494189711,9.8032,0.4726,9.814585116,0.0432,0.0126,0.045,9.76,0.46,9.770834151,10.84248,-0.44636,10.85166392,0.49248,0.14364,0.513,10.35,-0.59,10.36680279,5.71,0.33,5.719527953,5.71,0.33,5.719527953
19/05/2020 17:00,6.5,-0.45,6.515558303,6.5,-0.45,6.515558303,10.31416,0.47288,10.32499453,0.04416,0.01288,0.046,10.27,0.46,10.28029669,11.364,-0.153,11.36502992,0.984,0.287,1.025,10.38,-0.44,10.38932144,5.15,0.45,5.16962281,5.15,0.45,5.16962281
19/05/2020 17:30,6.57,-0.39,6.581565163,6.57,-0.39,6.581565163,10.60416,0.47288,10.61469853,0.04416,0.01288,0.046,10.56,0.46,10.57001419,10.95056,0.51308,10.96257339,0.73056,0.21308,0.761,10.22,0.3,10.22440218,5.3,0.55,5.328461316,5.3,0.55,5.328461316
19/05/2020 18:00,6.32,0.31,6.327598281,6.32,0.31,6.327598281,10.84512,0.47316,10.8554368,0.04512,0.01316,0.047,10.8,0.46,10.80979186,10.65016,0.63588,10.66912608,0.50016,0.14588,0.521,10.15,0.49,10.1618207,5.53,0.58,5.560332724,5.53,0.58,5.560332724
19/05/2020 18:30,6.22,0.34,6.229285673,6.22,0.34,6.229285673,10.65416,0.52288,10.66698312,0.04416,0.01288,0.046,10.61,0.51,10.62225023,10.8524,0.8432,10.88510781,0.9024,0.2632,0.94,9.95,0.58,9.966890187,5.05,0.68,5.095576513,5.05,0.68,5.095576513
19/05/2020 19:00,6.22,0.34,6.229285673,6.22,0.34,6.229285673,10.47512,0.55316,10.4897152,0.04512,0.01316,0.047,10.43,0.54,10.44396955,10.60304,0.89672,10.64089113,0.98304,0.28672,1.024,9.62,0.61,9.639320515,4.83,0.68,4.877632622,4.83,0.68,4.877632622
19/05/2020 19:30,6.05,0.37,6.06130349,6.05,0.37,6.06130349,10.2632,0.5826,10.27972261,0.0432,0.0126,0.045,10.22,0.57,10.23588296,10.42304,0.92672,10.46415657,0.98304,0.28672,1.024,9.44,0.64,9.461670043,4.81,0.7,4.860668678,4.81,0.7,4.860668678
19/05/2020 20:00,5.93,0.41,5.944156795,5.93,0.41,5.944156795,10.06416,0.61288,10.08280409,0.04416,0.01288,0.046,10.02,0.6,10.037948,10.364,0.877,10.40103961,0.984,0.287,1.025,9.38,0.59,9.39853712,4.53,0.74,4.590043573,4.53,0.74,4.590043573
19/05/2020 20:30,5.85,0.44,5.866523672,5.85,0.44,5.866523672,9.94416,0.67288,9.966899498,0.04416,0.01288,0.046,9.9,0.66,9.92197561,10.304,0.917,10.34472353,0.984,0.287,1.025,9.32,0.63,9.34126865,4.62,0.82,4.692206304,4.62,0.82,4.692206304
19/05/2020 21:00,5.85,0.44,5.866523672,5.85,0.44,5.866523672,9.86416,0.71288,9.889886268,0.04416,0.01288,0.046,9.82,0.7,9.84491747,10.25304,0.91672,10.2939402,0.98304,0.28672,1.024,9.27,0.63,9.291383105,4.65,0.82,4.721747558,4.65,0.82,4.721747558
19/05/2020 21:30,5.75,0.42,5.765318725,5.75,0.42,5.765318725,9.89512,0.63316,9.915356343,0.04512,0.01316,0.047,9.85,0.62,9.869493401,10.28304,0.74672,10.31011651,0.98304,0.28672,1.024,9.3,0.46,9.311369394,4.54,0.77,4.604834416,4.54,0.77,4.604834416
19/05/2020 22:00,5.48,0.39,5.493860209,5.48,0.39,5.493860209,9.97512,0.48316,9.986814437,0.04512,0.01316,0.047,9.93,0.47,9.941116637,10.32304,0.65672,10.34390816,0.98304,0.28672,1.024,9.34,0.37,9.347325821,4.59,0.65,4.635795509,4.59,0.65,4.635795509
19/05/2020 22:30,5.28,0.39,5.294383817,5.28,0.39,5.294383817,9.51416,0.53288,9.529071392,0.04416,0.01288,0.046,9.47,0.52,9.484265918,9.96304,0.63672,9.983365084,0.98304,0.28672,1.024,8.98,0.35,8.986818124,4.32,0.72,4.379589022,4.32,0.72,4.379589022
19/05/2020 23:00,4.96,0.44,4.979477884,4.96,0.44,4.979477884,8.91416,0.53288,8.930073326,0.04416,0.01288,0.046,8.87,0.52,8.885229316,9.60304,0.63672,9.624125394,0.98304,0.28672,1.024,8.62,0.35,8.627102642,4.07,0.72,4.13319489,4.07,0.72,4.13319489
19/05/2020 23:30,4.65,0.46,4.672697294,4.65,0.46,4.672697294,8.30416,0.59288,8.325297592,0.04416,0.01288,0.046,8.26,0.58,8.280338157,8.70304,0.86672,8.746091058,0.98304,0.28672,1.024,7.72,0.58,7.741756907,3.77,0.75,3.84387825,3.77,0.75,3.84387825
20/05/2020 00:00,4.35,0.48,4.376402632,4.35,0.48,4.376402632,7.75416,0.59288,7.776792655,0.04416,0.01288,0.046,7.71,0.58,7.731785046,8.35304,0.86672,8.397885496,0.98304,0.28672,1.024,7.37,0.58,7.392787025,3.49,0.79,3.578295684,3.49,0.79,3.578295684
20/05/2020 00:30,4.22,0.45,4.24392507,4.22,0.45,4.24392507,7.26416,0.62288,7.290816141,0.04416,0.01288,0.046,7.22,0.61,7.245722876,8.104,0.787,8.142124109,0.984,0.287,1.025,7.12,0.5,7.137534588,3.47,0.7,3.539901129,3.47,0.7,3.539901129
20/05/2020 01:00,4.09,0.45,4.114681033,4.09,0.45,4.114681033,7.13416,0.62288,7.16130005,0.04416,0.01288,0.046,7.09,0.61,7.116192802,7.79304,0.81672,7.83571975,0.98304,0.28672,1.024,6.81,0.53,6.830592946,3.28,0.73,3.360252967,3.28,0.73,3.360252967
20/05/2020 01:30,4.05,0.45,4.074923312,4.05,0.45,4.074923312,7.2332,0.6726,7.264404518,0.0432,0.0126,0.045,7.19,0.66,7.220228528,7.65304,0.84672,7.699737398,0.98304,0.28672,1.024,6.67,0.56,6.693466964,3.18,0.84,3.289072818,3.18,0.84,3.289072818
20/05/2020 02:00,4.15,0.45,4.174326293,4.15,0.45,4.174326293,7.27512,0.67316,7.306197055,0.04512,0.01316,0.047,7.23,0.66,7.260061983,7.65304,0.86672,7.701962399,0.98304,0.28672,1.024,6.67,0.58,6.695169901,3.41,0.84,3.511936788,3.41,0.84,3.511936788
20/05/2020 02:30,4.15,0.45,4.174326293,4.15,0.45,4.174326293,7.23416,0.65288,7.26356133,0.04416,0.01288,0.046,7.19,0.64,7.218427807,7.61304,0.86672,7.662217799,0.98304,0.28672,1.024,6.63,0.58,6.655321179,3.43,0.84,3.531359512,3.43,0.84,3.531359512
20/05/2020 03:00,4.05,0.45,4.074923312,4.05,0.45,4.074923312,7.01416,0.63288,7.042654159,0.04416,0.01288,0.046,6.97,0.62,6.99752099,7.52304,0.82672,7.568328534,0.98304,0.28672,1.024,6.54,0.54,6.56225571,3.35,0.84,3.453708152,3.35,0.84,3.453708152
20/05/2020 03:30,3.93,0.45,3.955679461,3.93,0.45,3.955679461,6.83512,0.63316,6.864383221,0.04512,0.01316,0.047,6.79,0.62,6.818247575,7.19304,0.96672,7.257711209,0.98304,0.28672,1.024,6.21,0.68,6.247119336,3.16,0.81,3.26216186,3.16,0.81,3.26216186
20/05/2020 04:00,3.84,0.45,3.866277279,3.84,0.45,3.866277279,6.79416,0.61288,6.82174699,0.04416,0.01288,0.046,6.75,0.6,6.776614199,7.26304,0.85672,7.313393139,0.98304,0.28672,1.024,6.28,0.57,6.305814777,3.06,0.84,3.173200277,3.06,0.84,3.173200277
20/05/2020 04:30,3.84,0.43,3.864000518,3.84,0.43,3.864000518,6.6832,0.5726,6.707684623,0.0432,0.0126,0.045,6.64,0.56,6.663572615,7.29304,0.85672,7.343187428,0.98304,0.28672,1.024,6.31,0.57,6.335692543,2.98,0.84,3.096126612,2.98,0.84,3.096126612
