Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
20/05/2020 05:00,3.8,0.49,3.831461862,3.8,0.49,3.831461862,6.37416,0.81288,6.42578319,0.04416,0.01288,0.046,6.33,0.8,6.380352655,7.01304,1.00672,7.084928736,0.98304,0.28672,1.024,6.03,0.72,6.072832947,2.87,0.89,3.004829446,2.87,0.89,3.004829446
20/05/2020 05:30,3.78,0.51,3.814249599,3.78,0.51,3.814249599,6.31512,0.96316,6.388146664,0.04512,0.01316,0.047,6.27,0.95,6.341561322,6.96304,1.08672,7.047331864,0.98304,0.28672,1.024,5.98,0.8,6.033274401,3.28,0.81,3.378535186,3.28,0.81,3.378535186
20/05/2020 06:00,3.92,0.44,3.944616585,3.92,0.44,3.944616585,6.57512,0.96316,6.645290076,0.04512,0.01316,0.047,6.53,0.95,6.598742304,7.04304,1.21672,7.147364549,0.98304,0.28672,1.024,6.06,0.93,6.130946093,3.44,0.78,3.52732193,3.44,0.78,3.52732193
20/05/2020 06:30,4.41,0.32,4.421594735,4.41,0.32,4.421594735,7.03416,0.81288,7.080973153,0.04416,0.01288,0.046,6.99,0.8,7.035630746,7.514,1.097,7.593655576,0.984,0.287,1.025,6.53,0.81,6.580045593,3.78,0.65,3.83547911,3.78,0.65,3.83547911
20/05/2020 07:00,4.74,0.26,4.747125446,4.74,0.26,4.747125446,7.36416,0.76288,7.403569301,0.04416,0.01288,0.046,7.32,0.75,7.35832182,7.88304,0.96672,7.942094636,0.98304,0.28672,1.024,6.9,0.68,6.933426281,3.88,0.51,3.913374503,3.88,0.51,3.913374503
20/05/2020 07:30,5.35,-0.31,5.358973782,5.35,-0.31,5.358973782,7.88512,0.67316,7.913801981,0.04512,0.01316,0.047,7.84,0.66,7.867731566,9.25304,0.49672,9.266362825,0.98304,0.28672,1.024,8.27,0.21,8.272665834,4.52,0.44,4.541365433,4.52,0.44,4.541365433
20/05/2020 08:00,5.78,-0.41,5.794523276,5.78,-0.41,5.794523276,8.4432,0.5026,8.458145955,0.0432,0.0126,0.045,8.4,0.49,8.414279529,9.81304,-0.10328,9.813583484,0.98304,0.28672,1.024,8.83,-0.39,8.838608488,4.92,0.33,4.931054654,4.92,0.33,4.931054654
20/05/2020 08:30,6.14,-0.57,6.166400895,6.14,-0.57,6.166400895,8.93512,0.50316,8.949275915,0.04512,0.01316,0.047,8.89,0.49,8.903493696,10.644,-0.233,10.64654991,0.984,0.287,1.025,9.66,-0.52,9.673985735,5.16,-0.39,5.174717384,5.16,-0.39,5.174717384
20/05/2020 09:00,6.45,-0.62,6.479729933,6.45,-0.62,6.479729933,9.48416,0.38288,9.491885376,0.04416,0.01288,0.046,9.44,0.37,9.447248277,11.09496,-0.36272,11.1008875,0.98496,0.28728,1.026,10.11,-0.65,10.1308736,5.47,-0.47,5.490154825,5.47,-0.47,5.490154825
20/05/2020 09:30,6.68,-0.72,6.718690349,6.68,-0.72,6.718690349,9.78416,-0.13712,9.785120786,0.04416,0.01288,0.046,9.74,-0.15,9.741154962,11.52304,-0.60328,11.53882133,0.98304,0.28672,1.024,10.54,-0.89,10.57750916,5.62,-0.59,5.650884886,5.62,-0.59,5.650884886
20/05/2020 10:00,6.79,-0.78,6.834654344,6.79,-0.78,6.834654344,9.97416,-0.39712,9.982062512,0.04416,0.01288,0.046,9.93,-0.41,9.938460645,11.434,-0.533,11.44641625,0.984,0.287,1.025,10.45,-0.82,10.48212288,6.2,-0.59,6.228009313,6.2,-0.59,6.228009313
20/05/2020 10:30,6.71,-0.76,6.752903079,6.71,-0.76,6.752903079,10.09416,-0.41712,10.10277463,0.04416,0.01288,0.046,10.05,-0.43,10.0591948,11.284,-0.533,11.29658112,0.984,0.287,1.025,10.3,-0.82,10.33258922,6.2,-0.66,6.235030072,6.2,-0.66,6.235030072
20/05/2020 11:00,6.65,-0.76,6.693287682,6.65,-0.76,6.693287682,10.0632,-0.4174,10.07185271,0.0432,0.0126,0.045,10.02,-0.43,10.0292223,11.574,-0.693,11.59472833,0.984,0.287,1.025,10.59,-0.98,10.635248,6.01,-0.72,6.052974475,6.01,-0.72,6.052974475
20/05/2020 11:30,6.52,-0.78,6.566490691,6.52,-0.78,6.566490691,10.00416,-0.41712,10.01285206,0.04416,0.01288,0.046,9.96,-0.43,9.969277807,11.06432,-0.82124,11.09475607,0.54432,0.15876,0.567,10.52,-0.98,10.56554779,6.38,-0.69,6.417203441,6.38,-0.69,6.417203441
20/05/2020 12:00,6.58,-0.78,6.626069725,6.58,-0.78,6.626069725,9.97416,-0.42712,9.983301017,0.04416,0.01288,0.046,9.93,-0.44,9.939743457,10.79696,-0.91672,10.83580734,0.21696,0.06328,0.226,10.58,-0.98,10.62529058,6.95,-0.66,6.981267793,6.95,-0.66,6.981267793
20/05/2020 12:30,6.58,-0.73,6.62037008,6.58,-0.73,6.62037008,9.98416,-0.38712,9.991662164,0.04416,0.01288,0.046,9.94,-0.4,9.948045034,11.3124,-0.6618,11.33174183,0.7824,0.2282,0.815,10.53,-0.89,10.56754465,6.27,-0.59,6.297697992,6.27,-0.59,6.297697992
20/05/2020 13:00,6.58,-0.73,6.62037008,6.58,-0.73,6.62037008,9.9832,-0.4274,9.99234472,0.0432,0.0126,0.045,9.94,-0.44,9.949733665,10.85232,-0.79224,10.88119909,0.47232,0.13776,0.492,10.38,-0.93,10.42157858,6.35,-0.65,6.383181025,6.35,-0.65,6.383181025
20/05/2020 13:30,6.33,-0.65,6.363285315,6.33,-0.65,6.363285315,9.8932,-0.4274,9.902427834,0.0432,0.0126,0.045,9.85,-0.44,9.859822514,10.52136,-0.76252,10.54895507,0.47136,0.13748,0.491,10.05,-0.9,10.09021804,6.19,-0.67,6.226154511,6.19,-0.67,6.226154511
20/05/2020 14:00,6.21,-0.67,6.246038745,6.21,-0.67,6.246038745,9.67224,-0.42768,9.681690803,0.04224,0.01232,0.044,9.63,-0.44,9.64004668,10.22816,-0.79012,10.25863278,0.30816,0.08988,0.321,9.92,-0.88,9.958955769,6.5,-0.72,6.539755347,6.5,-0.72,6.539755347
20/05/2020 14:30,6.21,-0.65,6.243925048,6.21,-0.65,6.243925048,9.41128,-0.42796,9.421005307,0.04128,0.01204,0.043,9.37,-0.44,9.380325154,9.92,-0.79,9.951406936,0,0,0,9.92,-0.79,9.951406936,6.7,-0.58,6.725057621,6.7,-0.58,6.725057621
20/05/2020 15:00,6.18,-0.63,6.212028654,6.18,-0.63,6.212028654,9.41224,-0.42768,9.421951603,0.04224,0.01232,0.044,9.37,-0.44,9.380325154,9.97,-0.89,10.00964535,0,0,0,9.97,-0.89,10.00964535,6.54,-0.56,6.563931749,6.54,-0.56,6.563931749
20/05/2020 15:30,6.18,-0.6,6.2090579,6.18,-0.6,6.2090579,9.3632,-0.4074,9.372058952,0.0432,0.0126,0.045,9.32,-0.42,9.32945872,9.93,-0.76,9.959041119,0,0,0,9.93,-0.76,9.959041119,6.6,-0.52,6.620453157,6.6,-0.52,6.620453157
20/05/2020 16:00,6.09,-0.52,6.112160011,6.09,-0.52,6.112160011,9.4032,-0.1774,9.404873258,0.0432,0.0126,0.045,9.36,-0.19,9.36192822,9.88,-0.67,9.902691553,0,0,0,9.88,-0.67,9.902691553,6.34,-0.38,6.351377803,6.34,-0.38,6.351377803
20/05/2020 16:30,6.35,-0.49,6.368877452,6.35,-0.49,6.368877452,9.6532,0.4126,9.662013714,0.0432,0.0126,0.045,9.61,0.4,9.618321059,10.16,-0.59,10.17711649,0,0,0,10.16,-0.59,10.17711649,6.17,0.32,6.178292644,6.17,0.32,6.178292644
20/05/2020 17:00,6.37,-0.4,6.382546514,6.37,-0.4,6.382546514,10.0232,0.4126,10.03168864,0.0432,0.0126,0.045,9.98,0.4,9.988012815,10.03,-0.46,10.04054281,0,0,0,10.03,-0.46,10.04054281,6.17,0.37,6.181084047,6.17,0.37,6.181084047
20/05/2020 17:30,6.47,-0.36,6.480007716,6.47,-0.36,6.480007716,10.30224,0.43232,10.31130688,0.04224,0.01232,0.044,10.26,0.42,10.26859289,9.92,0.34,9.925824903,0,0,0,9.92,0.34,9.925824903,5.89,0.54,5.914702021,5.89,0.54,5.914702021
20/05/2020 18:00,6.37,-0.1,6.370784881,6.37,-0.1,6.370784881,10.5932,0.4326,10.60202948,0.0432,0.0126,0.045,10.55,0.42,10.55835688,9.92,0.44,9.92975327,0,0,0,9.92,0.44,9.92975327,5.91,0.54,5.934618775,5.91,0.54,5.934618775
20/05/2020 18:30,6.28,0.28,6.286238939,6.28,0.28,6.286238939,10.3432,0.4626,10.35353973,0.0432,0.0126,0.045,10.3,0.45,10.30982541,9.82,0.48,9.831724162,0,0,0,9.82,0.48,9.831724162,5.83,0.61,5.861825654,5.83,0.61,5.861825654
20/05/2020 19:00,6.2,0.31,6.207745162,6.2,0.31,6.207745162,10.19416,0.48288,10.20559019,0.04416,0.01288,0.046,10.15,0.47,10.16087595,9.90968,0.55324,9.925111193,0.31968,0.09324,0.333,9.59,0.46,9.601025987,5.31,0.65,5.349635502,5.31,0.65,5.349635502
20/05/2020 19:30,6.08,0.33,6.088949006,6.08,0.33,6.088949006,10.02416,0.48288,10.03578382,0.04416,0.01288,0.046,9.98,0.47,9.991061005,10.06488,0.60684,10.08315745,0.67488,0.19684,0.703,9.39,0.41,9.39894675,4.88,0.65,4.923098618,4.88,0.65,4.923098618
20/05/2020 20:00,5.98,0.33,5.98909843,5.98,0.33,5.98909843,9.94416,0.51288,9.957377366,0.04416,0.01288,0.046,9.9,0.5,9.912618221,10.4352,0.5786,10.45122849,0.9552,0.2786,0.995,9.48,0.3,9.484745648,4.54,0.7,4.593647788,4.54,0.7,4.593647788
20/05/2020 20:30,5.96,0.33,5.969128915,5.96,0.33,5.969128915,9.9432,0.5126,9.95640422,0.0432,0.0126,0.045,9.9,0.5,9.912618221,9.84648,0.68564,9.87032272,0.63648,0.18564,0.663,9.21,0.5,9.223562219,4.9,0.67,4.945593999,4.9,0.67,4.945593999
20/05/2020 21:00,5.93,0.35,5.940319857,5.93,0.35,5.940319857,9.81512,0.56316,9.831262879,0.04512,0.01316,0.047,9.77,0.55,9.785468819,9.57944,0.63692,9.600590492,0.46944,0.13692,0.489,9.11,0.5,9.123710868,5.06,0.69,5.106828762,5.06,0.69,5.106828762
20/05/2020 21:30,5.82,0.35,5.830514557,5.82,0.35,5.830514557,9.81512,0.56316,9.831262879,0.04512,0.01316,0.047,9.77,0.55,9.785468819,9.57944,0.63692,9.600590492,0.46944,0.13692,0.489,9.11,0.5,9.123710868,5.03,0.67,5.074426076,5.03,0.67,5.074426076
20/05/2020 22:00,5.57,0.35,5.580985576,5.57,0.35,5.580985576,9.92512,0.41316,9.93371573,0.04512,0.01316,0.047,9.88,0.4,9.888093851,9.68944,0.51692,9.703218734,0.46944,0.13692,0.489,9.22,0.38,9.22782748,5.09,0.56,5.120712841,5.09,0.56,5.120712841
20/05/2020 22:30,5.41,0.33,5.42005535,5.41,0.33,5.42005535,9.44512,0.46316,9.456469161,0.04512,0.01316,0.047,9.4,0.45,9.410765112,9.73672,0.59196,9.754697996,0.72672,0.21196,0.757,9.01,0.38,9.018009758,4.53,0.64,4.574986339,4.53,0.64,4.574986339
20/05/2020 23:00,5.11,0.37,5.123377792,5.11,0.37,5.123377792,8.86512,0.48316,8.878276646,0.04512,0.01316,0.047,8.82,0.47,8.832513798,9.5852,0.6486,9.607119287,0.9552,0.2786,0.995,8.63,0.37,8.637927992,4.01,0.7,4.070638771,4.01,0.7,4.070638771
20/05/2020 23:30,4.69,0.39,4.706187417,4.69,0.39,4.706187417,8.29416,0.48288,8.308204571,0.04416,0.01288,0.046,8.25,0.47,8.263377034,8.8152,0.7486,8.846929015,0.9552,0.2786,0.995,7.86,0.47,7.874039624,3.79,0.74,3.861567039,3.79,0.74,3.861567039
21/05/2020 00:00,4.36,0.39,4.377407909,4.36,0.39,4.377407909,7.82416,0.48288,7.839046677,0.04416,0.01288,0.046,7.78,0.47,7.794183729,8.5852,0.6986,8.613576551,0.9552,0.2786,0.995,7.63,0.42,7.64155089,3.51,0.74,3.587157649,3.51,0.74,3.587157649
21/05/2020 00:30,4.2,0.39,4.218068278,4.2,0.39,4.218068278,7.34512,0.48316,7.360993914,0.04512,0.01316,0.047,7.3,0.47,7.31511449,8.2152,0.6786,8.243179544,0.9552,0.2786,0.995,7.26,0.4,7.271010934,3.41,0.66,3.473283749,3.41,0.66,3.473283749
21/05/2020 01:00,4.08,0.36,4.09585156,4.08,0.36,4.09585156,7.14512,0.50316,7.162814377,0.04512,0.01316,0.047,7.1,0.49,7.116888365,7.9652,0.6786,7.994054603,0.9552,0.2786,0.995,7.01,0.4,7.021402994,3.2,0.77,3.291337114,3.2,0.77,3.291337114
21/05/2020 01:30,4.1,0.34,4.114073407,4.1,0.34,4.114073407,7.26416,0.52288,7.282954346,0.04416,0.01288,0.046,7.22,0.51,7.237990052,7.82424,0.71832,7.857144214,0.95424,0.27832,0.994,6.87,0.44,6.884075828,3.14,0.77,3.233032632,3.14,0.77,3.233032632
21/05/2020 02:00,4.1,0.34,4.114073407,4.1,0.34,4.114073407,7.26512,0.52316,7.283931974,0.04512,0.01316,0.047,7.22,0.51,7.237990052,7.79424,0.71832,7.827270329,0.95424,0.27832,0.994,6.84,0.44,6.854137437,3.37,0.72,3.446055716,3.37,0.72,3.446055716
21/05/2020 02:30,4.02,0.38,4.037920257,4.02,0.38,4.037920257,7.15416,0.51288,7.172520561,0.04416,0.01288,0.046,7.11,0.5,7.12755919,7.67424,0.71832,7.707784584,0.95424,0.27832,0.994,6.72,0.44,6.734389356,3.37,0.72,3.446055716,3.37,0.72,3.446055716
21/05/2020 03:00,3.96,0.36,3.976329966,3.96,0.36,3.976329966,6.94416,0.48288,6.960928904,0.04416,0.01288,0.046,6.9,0.47,6.915988722,7.54424,0.71832,7.578360034,0.95424,0.27832,0.994,6.59,0.44,6.604672588,3.29,0.72,3.367862824,3.29,0.72,3.367862824
21/05/2020 03:30,3.84,0.36,3.856838083,3.84,0.36,3.856838083,6.76416,0.48288,6.78137402,0.04416,0.01288,0.046,6.72,0.47,6.736415961,7.22424,0.81832,7.270439547,0.95424,0.27832,0.994,6.27,0.54,6.293210627,3.02,0.78,3.119102435,3.02,0.78,3.119102435
21/05/2020 04:00,3.79,0.36,3.807059233,3.79,0.36,3.807059233,6.68512,0.48316,6.702557199,0.04512,0.01316,0.047,6.64,0.47,6.656613253,7.33424,0.72832,7.37031386,0.95424,0.27832,0.994,6.38,0.45,6.395850217,2.93,0.78,3.032045514,2.93,0.78,3.032045514
21/05/2020 04:30,3.79,0.34,3.805220099,3.79,0.34,3.805220099,6.56512,0.48316,6.582875071,0.04512,0.01316,0.047,6.52,0.47,6.536918234,7.33424,0.72832,7.37031386,0.95424,0.27832,0.994,6.38,0.45,6.395850217,2.88,0.78,2.983756022,2.88,0.78,2.983756022
21/05/2020 05:00,3.69,0.46,3.71856155,3.69,0.46,3.71856155,6.20512,0.80316,6.256882626,0.04512,0.01316,0.047,6.16,0.79,6.210450869,6.95424,0.91832,7.014610866,0.95424,0.27832,0.994,6,0.64,6.034036791,2.68,0.87,2.817676348,2.68,0.87,2.817676348
21/05/2020 05:30,3.69,0.47,3.719811823,3.69,0.47,3.719811823,6.13512,0.89316,6.199792916,0.04512,0.01316,0.047,6.09,0.88,6.153251173,6.88424,1.02832,6.960617961,0.95424,0.27832,0.994,5.93,0.75,5.977240166,2.68,0.96,2.846752536,2.68,0.96,2.846752536
21/05/2020 06:00,3.88,0.42,3.902665756,3.88,0.42,3.902665756,6.38416,0.89288,6.446296115,0.04416,0.01288,0.046,6.34,0.88,6.400781202,6.88424,1.15832,6.981007492,0.95424,0.27832,0.994,5.93,0.88,5.994939533,2.74,0.93,2.893527259,2.74,0.93,2.893527259
21/05/2020 06:30,4.29,0.3,4.300476718,4.29,0.3,4.300476718,6.84416,0.75288,6.885445113,0.04416,0.01288,0.046,6.8,0.74,6.840146197,7.49424,0.99832,7.560441521,0.95424,0.27832,0.994,6.54,0.72,6.57951366,3.16,0.81,3.26216186,3.16,0.81,3.26216186
21/05/2020 07:00,4.83,0.2,4.834139013,4.83,0.2,4.834139013,7.14512,0.68316,7.177704884,0.04512,0.01316,0.047,7.1,0.67,7.13154261,7.9352,0.8186,7.977311891,0.9552,0.2786,0.995,6.98,0.54,7.00085709,3.67,0.66,3.728873825,3.67,0.66,3.728873825
21/05/2020 07:30,5.32,-0.31,5.329024301,5.32,-0.31,5.329024301,7.73512,0.56316,7.755593504,0.04512,0.01316,0.047,7.69,0.55,7.709643312,9.1052,0.0686,9.105458418,0.9552,0.2786,0.995,8.15,-0.21,8.152705073,4.46,0.43,4.480680752,4.46,0.43,4.480680752
21/05/2020 08:00,5.66,-0.38,5.672741841,5.66,-0.38,5.672741841,8.06512,0.56316,8.084757869,0.04512,0.01316,0.047,8.02,0.55,8.038836981,9.5952,-0.0914,9.59563531,0.9552,0.2786,0.995,8.64,-0.37,8.647918825,4.87,0.33,4.881167893,4.87,0.33,4.881167893
21/05/2020 08:30,6.06,-0.6,6.089630531,6.06,-0.6,6.089630531,8.66512,0.49316,8.679142319,0.04512,0.01316,0.047,8.62,0.48,8.633353925,10.35616,-0.30112,10.36053682,0.95616,0.27888,0.996,9.4,-0.58,9.417876618,5.19,-0.12,5.191387098,5.19,-0.12,5.191387098
21/05/2020 09:00,6.31,-0.63,6.341372091,6.31,-0.63,6.341372091,9.1032,0.3926,9.111662033,0.0432,0.0126,0.045,9.06,0.38,9.067965593,10.5852,-0.3814,10.59206897,0.9552,0.2786,0.995,9.63,-0.66,9.652590326,5.24,-0.33,5.250380939,5.24,-0.33,5.250380939
21/05/2020 09:30,6.53,-0.69,6.56635363,6.53,-0.69,6.56635363,9.41416,0.28288,9.41840908,0.04416,0.01288,0.046,9.37,0.27,9.373889268,11.0052,-0.4714,11.01529142,0.9552,0.2786,0.995,10.05,-0.75,10.07794622,5.41,-0.38,5.423329236,5.41,-0.38,5.423329236
21/05/2020 10:00,6.56,-0.77,6.605035958,6.56,-0.77,6.605035958,9.60416,-0.16712,9.6056139,0.04416,0.01288,0.046,9.56,-0.18,9.561694411,11.1352,-0.4414,11.14394513,0.9552,0.2786,0.995,10.18,-0.72,10.20542993,5.64,-0.4,5.654166605,5.64,-0.4,5.654166605
21/05/2020 10:30,6.63,-0.77,6.674563656,6.63,-0.77,6.674563656,9.76416,-0.40712,9.772643818,0.04416,0.01288,0.046,9.72,-0.42,9.729069842,11.1052,-0.4714,11.11520063,0.9552,0.2786,0.995,10.15,-0.75,10.17767164,5.88,-0.37,5.891629656,5.88,-0.37,5.891629656
21/05/2020 11:00,6.6,-0.83,6.651984666,6.6,-0.83,6.651984666,9.71416,-0.40712,9.722687447,0.04416,0.01288,0.046,9.67,-0.42,9.679116695,11.2652,-0.5914,11.28071297,0.9552,0.2786,0.995,10.31,-0.87,10.34664197,6.06,-0.49,6.079777956,6.06,-0.49,6.079777956
21/05/2020 11:30,6.44,-0.81,6.490739557,6.44,-0.81,6.490739557,9.86416,-0.42712,9.873402858,0.04416,0.01288,0.046,9.82,-0.44,9.829852491,11.41616,-0.72112,11.43891268,0.95616,0.27888,0.996,10.46,-1,10.50769242,6.12,-0.53,6.142906478,6.12,-0.53,6.142906478
21/05/2020 12:00,6.51,-0.81,6.560198168,6.51,-0.81,6.560198168,9.89416,-0.42712,9.903374859,0.04416,0.01288,0.046,9.85,-0.44,9.859822514,11.3952,-0.6314,11.41267931,0.9552,0.2786,0.995,10.44,-0.91,10.47958492,5.9,-0.49,5.920312492,5.9,-0.49,5.920312492
21/05/2020 12:30,6.53,-0.81,6.580045593,6.53,-0.81,6.580045593,10.0732,-0.4274,10.08226309,0.0432,0.0126,0.045,10.03,-0.44,10.03964641,11.3352,-0.5914,11.3506173,0.9552,0.2786,0.995,10.38,-0.87,10.41639573,6.05,-0.47,6.068228737,6.05,-0.47,6.068228737
21/05/2020 13:00,6.61,-0.81,6.659444421,6.61,-0.81,6.659444421,10.07416,-0.42712,10.08321036,0.04416,0.01288,0.046,10.03,-0.44,10.03964641,11.33616,-0.59112,11.35156141,0.95616,0.27888,0.996,10.38,-0.87,10.41639573,6.05,-0.39,6.062557216,6.05,-0.39,6.062557216
21/05/2020 13:30,6.41,-0.61,6.438959543,6.41,-0.61,6.438959543,9.87416,-0.42712,9.883393506,0.04416,0.01288,0.046,9.83,-0.44,9.839842478,11.2552,-0.6314,11.27289639,0.9552,0.2786,0.995,10.3,-0.91,10.34012089,5.83,-0.39,5.843030036,5.83,-0.39,5.843030036
21/05/2020 14:00,6.3,-0.66,6.33447709,6.3,-0.66,6.33447709,9.66416,-0.45712,9.674964972,0.04416,0.01288,0.046,9.62,-0.47,9.631474446,11.1752,-0.6314,11.19302287,0.9552,0.2786,0.995,10.22,-0.91,10.26043371,5.94,-0.51,5.961853739,5.94,-0.51,5.961853739
21/05/2020 14:30,6.1,-0.63,6.132446494,6.1,-0.63,6.132446494,9.56416,-0.36712,9.571203352,0.04416,0.01288,0.046,9.52,-0.38,9.527581015,10.8152,-0.4414,10.82420367,0.9552,0.2786,0.995,9.86,-0.72,9.886253082,5.64,-0.47,5.659549452,5.64,-0.47,5.659549452
21/05/2020 15:00,6.1,-0.66,6.13560103,6.1,-0.66,6.13560103,9.46416,-0.34712,9.470523576,0.04416,0.01288,0.046,9.42,-0.36,9.426876471,10.8852,-0.5514,10.89915689,0.9552,0.2786,0.995,9.93,-0.83,9.964627439,5.38,-0.47,5.400490718,5.38,-0.47,5.400490718
21/05/2020 15:30,5.94,-0.54,5.964494949,5.94,-0.54,5.964494949,9.4832,-0.1474,9.48434547,0.0432,0.0126,0.045,9.44,-0.16,9.441355835,10.49304,-0.57828,10.50896266,0.62304,0.18172,0.649,9.87,-0.76,9.899217141,5.67,-0.45,5.687829111,5.67,-0.45,5.687829111
21/05/2020 16:00,6.06,-0.5,6.080592076,6.06,-0.5,6.080592076,9.35416,0.34288,9.360442084,0.04416,0.01288,0.046,9.31,0.33,9.315846714,10.20944,-0.49308,10.22134008,0.46944,0.13692,0.489,9.74,-0.63,9.760353477,5.55,-0.32,5.559217571,5.55,-0.32,5.559217571
21/05/2020 16:30,6.06,-0.44,6.0759526,6.06,-0.44,6.0759526,9.52416,0.45288,9.53492129,0.04416,0.01288,0.046,9.48,0.44,9.490205477,10.29944,-0.38308,10.30656173,0.46944,0.13692,0.489,9.83,-0.52,9.843744206,5.49,0.35,5.501145335,5.49,0.35,5.501145335
21/05/2020 17:00,6.16,-0.37,6.171102009,6.16,-0.37,6.171102009,10.07416,0.45288,10.08433439,0.04416,0.01288,0.046,10.03,0.44,10.03964641,10.5704,-0.2628,10.57366635,0.4704,0.1372,0.49,10.1,-0.4,10.10791769,5.53,0.43,5.546692708,5.53,0.43,5.546692708
21/05/2020 17:30,6.34,-0.35,6.349653534,6.34,-0.35,6.349653534,10.48512,0.45316,10.49490807,0.04512,0.01316,0.047,10.44,0.44,10.44926792,10.38944,0.50692,10.40179943,0.46944,0.13692,0.489,9.92,0.37,9.926897803,5.33,0.6,5.363664792,5.33,0.6,5.363664792
21/05/2020 18:00,6.24,0.33,6.248719869,6.24,0.33,6.248719869,10.56512,0.48316,10.57616207,0.04512,0.01316,0.047,10.52,0.47,10.53049382,10.40944,0.59692,10.42654087,0.46944,0.13692,0.489,9.94,0.46,9.95063817,5.42,0.6,5.453109205,5.42,0.6,5.453109205
21/05/2020 18:30,6.24,0.33,6.248719869,6.24,0.33,6.248719869,10.48416,0.51288,10.49669742,0.04416,0.01288,0.046,10.44,0.5,10.45196632,10.42616,0.74388,10.45266329,0.59616,0.17388,0.621,9.83,0.57,9.846512073,5.24,0.69,5.285234148,5.24,0.69,5.285234148
21/05/2020 19:00,6.11,0.34,6.11945259,6.11,0.34,6.11945259,10.44416,0.54288,10.45825974,0.04416,0.01288,0.046,10.4,0.53,10.41349605,10.6052,0.8486,10.63909719,0.9552,0.2786,0.995,9.65,0.57,9.666819539,4.79,0.72,4.843810483,4.79,0.72,4.843810483
21/05/2020 19:30,5.96,0.37,5.971473855,5.96,0.37,5.971473855,10.25416,0.56288,10.26959742,0.04416,0.01288,0.046,10.21,0.55,10.22480318,10.47424,0.87832,10.51100136,0.95424,0.27832,0.994,9.52,0.6,9.538888824,4.69,0.76,4.751178801,4.69,0.76,4.751178801
21/05/2020 20:00,5.88,0.39,5.89291948,5.88,0.39,5.89291948,9.89512,0.61316,9.914099304,0.04512,0.01316,0.047,9.85,0.6,9.868257192,10.5252,0.7686,10.55322609,0.9552,0.2786,0.995,9.57,0.49,9.582536199,4.54,0.79,4.608220915,4.54,0.79,4.608220915
21/05/2020 20:30,5.91,0.41,5.924204588,5.91,0.41,5.924204588,9.68512,0.66316,9.707797412,0.04512,0.01316,0.047,9.64,0.65,9.661889049,10.4552,0.7686,10.48341323,0.9552,0.2786,0.995,9.5,0.49,9.512628449,4.54,0.79,4.608220915,4.54,0.79,4.608220915
21/05/2020 21:00,5.88,0.43,5.895701824,5.88,0.43,5.895701824,9.52512,0.70316,9.551038949,0.04512,0.01316,0.047,9.48,0.69,9.50507759,10.4852,0.7686,10.51333273,0.9552,0.2786,0.995,9.53,0.49,9.542588747,4.54,0.79,4.608220915,4.54,0.79,4.608220915
21/05/2020 21:30,5.82,0.38,5.832392305,5.82,0.38,5.832392305,9.76512,0.59316,9.783118491,0.04512,0.01316,0.047,9.72,0.58,9.73728915,10.4552,0.7386,10.48125646,0.9552,0.2786,0.995,9.5,0.46,9.511130322,4.48,0.79,4.549120794,4.48,0.79,4.549120794
21/05/2020 22:00,5.51,0.38,5.523087904,5.51,0.38,5.523087904,9.54416,0.49288,9.556878193,0.04416,0.01288,0.046,9.5,0.48,9.512118586,10.2752,0.6586,10.2962852,0.9552,0.2786,0.995,9.32,0.38,9.327743564,4.48,0.69,4.532824726,4.48,0.69,4.532824726
21/05/2020 22:30,5.32,0.38,5.333554162,5.32,0.38,5.333554162,9.23512,0.49316,9.248278121,0.04512,0.01316,0.047,9.19,0.48,9.202526827,9.9952,0.6586,10.01687461,0.9552,0.2786,0.995,9.04,0.38,9.047983201,4.22,0.74,4.284390272,4.22,0.74,4.284390272
21/05/2020 23:00,4.99,0.42,5.007644157,4.99,0.42,5.007644157,8.64512,0.53316,8.661544862,0.04512,0.01316,0.047,8.6,0.52,8.615706587,9.5052,0.5186,9.519336794,0.9552,0.2786,0.995,8.55,0.24,8.553367758,3.98,0.74,4.048209481,3.98,0.74,4.048209481
21/05/2020 23:30,4.62,0.44,4.640905084,4.62,0.44,4.640905084,8.14512,0.50316,8.160646408,0.04512,0.01316,0.047,8.1,0.49,8.114807453,8.7452,0.7986,8.78158784,0.9552,0.2786,0.995,7.79,0.52,7.807336294,3.67,0.74,3.743861643,3.67,0.74,3.743861643
22/05/2020 00:00,4.35,0.44,4.372196244,4.35,0.44,4.372196244,7.57512,0.54316,7.594568177,0.04512,0.01316,0.047,7.53,0.53,7.548629015,8.6152,0.6586,8.640337088,0.9552,0.2786,0.995,7.66,0.38,7.669419796,3.44,0.74,3.518692939,3.44,0.74,3.518692939
22/05/2020 00:30,4.13,0.44,4.153372124,4.13,0.44,4.153372124,7.24512,0.52316,7.263983769,0.04512,0.01316,0.047,7.2,0.51,7.2180399,8.1952,0.7086,8.225777592,0.9552,0.2786,0.995,7.24,0.43,7.252758096,3.39,0.67,3.455575205,3.39,0.67,3.455575205
22/05/2020 01:00,3.99,0.44,4.01418734,3.99,0.44,4.01418734,7.01416,0.56288,7.03670906,0.04416,0.01288,0.046,6.97,0.55,6.991666468,7.9052,0.7386,7.939629525,0.9552,0.2786,0.995,6.95,0.46,6.965206386,3.15,0.76,3.24038578,3.15,0.76,3.24038578
22/05/2020 01:30,3.97,0.41,3.991115132,3.97,0.41,3.991115132,7.16512,0.54316,7.185677936,0.04512,0.01316,0.047,7.12,0.53,7.139698873,7.8652,0.6986,7.896164449,0.9552,0.2786,0.995,6.91,0.42,6.922752343,3.06,0.81,3.165390971,3.06,0.81,3.165390971
22/05/2020 02:00,3.99,0.41,4.011009848,3.99,0.41,4.011009848,7.16512,0.51316,7.183472545,0.04512,0.01316,0.047,7.12,0.5,7.137534588,7.8152,0.6986,7.846361768,0.9552,0.2786,0.995,6.86,0.42,6.872845117,3.31,0.77,3.398381968,3.31,0.77,3.398381968
22/05/2020 02:30,3.9,0.43,3.92363352,3.9,0.43,3.92363352,7.04512,0.53316,7.065265416,0.04512,0.01316,0.047,7,0.52,7.019287713,7.4652,0.8386,7.512154218,0.9552,0.2786,0.995,6.51,0.56,6.534041628,3.31,0.82,3.410058651,3.31,0.82,3.410058651
22/05/2020 03:00,3.87,0.4,3.890616918,3.87,0.4,3.890616918,6.82512,0.53316,6.845912839,0.04512,0.01316,0.047,6.78,0.52,6.799911764,7.5152,0.6986,7.54760048,0.9552,0.2786,0.995,6.56,0.42,6.573431372,3.21,0.78,3.303407332,3.21,0.78,3.303407332
22/05/2020 03:30,3.73,0.4,3.75138641,3.73,0.4,3.75138641,6.64512,0.49316,6.663394525,0.04512,0.01316,0.047,6.6,0.48,6.617431526,7.3652,0.7386,7.40214165,0.9552,0.2786,0.995,6.41,0.46,6.426484264,2.99,0.78,3.090064724,2.99,0.78,3.090064724
22/05/2020 04:00,3.7,0.4,3.721558813,3.7,0.4,3.721558813,6.59416,0.52288,6.614858245,0.04416,0.01288,0.046,6.55,0.51,6.56982496,7.2352,0.7786,7.276973066,0.9552,0.2786,0.995,6.28,0.5,6.299873015,2.93,0.78,3.032045514,2.93,0.78,3.032045514
22/05/2020 04:30,3.72,0.4,3.741443572,3.72,0.4,3.741443572,6.44512,0.55316,6.46881425,0.04512,0.01316,0.047,6.4,0.54,6.422740848,7.2052,0.7086,7.239960014,0.9552,0.2786,0.995,6.25,0.43,6.264774537,2.85,0.82,2.965619665,2.85,0.82,2.965619665
22/05/2020 05:00,3.79,0.37,3.808017857,3.79,0.37,3.808017857,6.30512,0.59316,6.332959577,0.04512,0.01316,0.047,6.26,0.58,6.286811593,7.0952,0.7486,7.134582328,0.9552,0.2786,0.995,6.14,0.47,6.157962325,2.83,0.75,2.927695339,2.83,0.75,2.927695339
22/05/2020 05:30,3.73,0.46,3.758257575,3.73,0.46,3.758257575,6.12512,0.82316,6.180185062,0.04512,0.01316,0.047,6.08,0.81,6.133718285,6.9452,1.0086,7.018053648,0.9552,0.2786,0.995,5.99,0.73,6.03431852,2.98,0.85,3.098854627,2.98,0.85,3.098854627
22/05/2020 06:00,3.82,0.37,3.837877017,3.82,0.37,3.837877017,6.30512,0.82316,6.358626471,0.04512,0.01316,0.047,6.26,0.81,6.312186626,6.8952,1.0986,6.982170508,0.9552,0.2786,0.995,5.94,0.82,5.996332212,3.06,0.83,3.170567772,3.06,0.83,3.170567772
22/05/2020 06:30,4.21,0.29,4.219976303,4.21,0.29,4.219976303,6.90512,0.78316,6.949390031,0.04512,0.01316,0.047,6.86,0.77,6.903079023,7.4752,0.9786,7.538983552,0.9552,0.2786,0.995,6.52,0.7,6.557469024,3.46,0.7,3.530099149,3.46,0.7,3.530099149
22/05/2020 07:00,4.57,0.29,4.579192068,4.57,0.29,4.579192068,7.26416,0.69288,7.297129792,0.04416,0.01288,0.046,7.22,0.68,7.251951462,7.9752,0.7686,8.012150835,0.9552,0.2786,0.995,7.02,0.49,7.03708036,3.88,0.56,3.920204076,3.88,0.56,3.920204076
22/05/2020 07:30,4.89,-0.21,4.894507125,4.89,-0.21,4.894507125,7.70512,0.62316,7.7302783,0.04512,0.01316,0.047,7.66,0.61,7.684250126,8.81616,0.59888,8.836477488,0.95616,0.27888,0.996,7.86,0.32,7.866511298,4.21,0.51,4.24077823,4.21,0.51,4.24077823
22/05/2020 08:00,5.38,-0.3,5.38835782,5.38,-0.3,5.38835782,8.17512,0.53316,8.192487205,0.04512,0.01316,0.047,8.13,0.52,8.146612793,9.42616,-0.09112,9.426600405,0.95616,0.27888,0.996,8.47,-0.37,8.478077612,4.71,0.38,4.725304223,4.71,0.38,4.725304223
22/05/2020 08:30,5.84,-0.39,5.853007774,5.84,-0.39,5.853007774,8.67512,0.46316,8.687475134,0.04512,0.01316,0.047,8.63,0.45,8.641724365,10.15616,-0.10112,10.15666339,0.95616,0.27888,0.996,9.2,-0.38,9.207844482,5.29,-0.15,5.292126227,5.29,-0.15,5.292126227
22/05/2020 09:00,6.02,-0.43,6.035337604,6.02,-0.43,6.035337604,9.22512,0.46316,9.236739479,0.04512,0.01316,0.047,9.18,0.45,9.191022794,10.47616,-0.23112,10.47870912,0.95616,0.27888,0.996,9.52,-0.51,9.533650927,5.44,-0.31,5.448825562,5.44,-0.31,5.448825562
22/05/2020 09:30,6.14,-0.48,6.158733636,6.14,-0.48,6.158733636,9.57512,0.38316,9.582783239,0.04512,0.01316,0.047,9.53,0.37,9.537179877,10.89616,-0.34112,10.90149832,0.95616,0.27888,0.996,9.94,-0.62,9.959317246,5.5,-0.31,5.508729436,5.5,-0.31,5.508729436
22/05/2020 10:00,6.27,-0.48,6.288346365,6.27,-0.48,6.288346365,9.66416,0.38288,9.671741601,0.04416,0.01288,0.046,9.62,0.37,9.627112755,10.96616,-0.34112,10.97146426,0.95616,0.27888,0.996,10.01,-0.62,10.02918242,5.72,-0.36,5.731317475,5.72,-0.36,5.731317475
22/05/2020 10:30,6.27,-0.45,6.286127584,6.27,-0.45,6.286127584,9.86416,0.43288,9.873653711,0.04416,0.01288,0.046,9.82,0.42,9.828977566,10.88616,-0.21112,10.88820698,0.95616,0.27888,0.996,9.93,-0.49,9.942082277,5.81,-0.18,5.812787627,5.81,-0.18,5.812787627
22/05/2020 11:00,6.35,-0.54,6.372919268,6.35,-0.54,6.372919268,9.84128,0.17204,9.842783641,0.04128,0.01204,0.043,9.8,0.16,9.801306035,11.08616,-0.32112,11.09080978,0.95616,0.27888,0.996,10.13,-0.6,10.14775345,5.69,-0.34,5.700149121,5.69,-0.34,5.700149121
22/05/2020 11:30,6.51,-0.54,6.53235792,6.51,-0.54,6.53235792,10.0432,-0.3274,10.04853507,0.0432,0.0126,0.045,10,-0.34,10.00577833,11.05616,-0.36112,11.06205594,0.95616,0.27888,0.996,10.1,-0.64,10.12025691,5.82,-0.34,5.829922813,5.82,-0.34,5.829922813
22/05/2020 12:00,6.54,-0.54,6.56225571,6.54,-0.54,6.56225571,10.0232,-0.3774,10.03030254,0.0432,0.0126,0.045,9.98,-0.39,9.987617333,11.21712,-0.36084,11.22292237,0.95712,0.27916,0.997,10.26,-0.64,10.27994163,5.92,-0.34,5.929755476,5.92,-0.34,5.929755476
22/05/2020 12:30,6.54,-0.52,6.560640213,6.54,-0.52,6.560640213,10.1132,-0.3274,10.11849816,0.0432,0.0126,0.045,10.07,-0.34,10.07573819,11.2652,-0.3214,11.26978389,0.9552,0.2786,0.995,10.31,-0.6,10.32744402,5.71,-0.28,5.716861027,5.71,-0.28,5.716861027
22/05/2020 13:00,6.44,-0.46,6.45640767,6.44,-0.46,6.45640767,10.07224,0.11232,10.07286625,0.04224,0.01232,0.044,10.03,0.1,10.03049849,11.20616,-0.29112,11.2099408,0.95616,0.27888,0.996,10.25,-0.57,10.26583655,5.55,0.33,5.559802155,5.55,0.33,5.559802155
22/05/2020 13:30,6.37,-0.43,6.384496848,6.37,-0.43,6.384496848,9.88224,0.43232,9.891691867,0.04224,0.01232,0.044,9.84,0.42,9.848959336,10.84616,-0.19112,10.84784373,0.95616,0.27888,0.996,9.89,-0.47,9.901161548,5.38,0.39,5.394117166,5.38,0.39,5.394117166
22/05/2020 14:00,5.97,-0.35,5.980250831,5.97,-0.35,5.980250831,9.8032,0.2326,9.805959056,0.0432,0.0126,0.045,9.76,0.22,9.762479193,10.4552,-0.0214,10.4552219,0.9552,0.2786,0.995,9.5,-0.3,9.504735662,5.17,0.38,5.183946373,5.17,0.38,5.183946373
22/05/2020 14:30,5.74,-0.25,5.745441671,5.74,-0.25,5.745441671,9.58648,0.48564,9.598773099,0.15648,0.04564,0.163,9.43,0.44,9.44025953,10.04232,0.66776,10.06449673,0.95232,0.27776,0.992,9.09,0.39,9.09836249,4.94,0.43,4.95867926,4.94,0.43,4.95867926
22/05/2020 15:00,5.66,0.23,5.664671217,5.66,0.23,5.664671217,9.44552,0.55536,9.461832423,0.39552,0.11536,0.412,9.05,0.44,9.060689819,9.91592,0.60756,9.934515519,0.74592,0.21756,0.777,9.17,0.39,9.178289601,4.89,0.53,4.918638023,4.89,0.53,4.918638023
22/05/2020 15:30,5.57,0.29,5.577544262,5.57,0.29,5.577544262,9.37168,0.61424,9.391787732,0.39168,0.11424,0.408,8.98,0.5,8.99390905,10.2052,0.6386,10.22516098,0.9552,0.2786,0.995,9.25,0.36,9.257002755,4.64,0.53,4.670171303,4.64,0.53,4.670171303
22/05/2020 16:00,5.65,0.31,5.658498034,5.65,0.31,5.658498034,9.21128,0.69704,9.23761571,0.40128,0.11704,0.418,8.81,0.58,8.829071299,10.18712,0.56916,10.20300725,0.95712,0.27916,0.997,9.23,0.29,9.234554673,4.55,0.59,4.588093286,4.55,0.59,4.588093286
22/05/2020 16:30,5.71,0.34,5.720113635,5.71,0.34,5.720113635,9.5432,0.6976,9.568663021,0.4032,0.1176,0.42,9.14,0.58,9.158384137,10.26616,0.71888,10.29129873,0.95616,0.27888,0.996,9.31,0.44,9.320391623,4.59,0.64,4.634403953,4.59,0.64,4.634403953
22/05/2020 17:00,5.79,0.34,5.799974138,5.79,0.34,5.799974138,10.04128,0.66704,10.06341127,0.40128,0.11704,0.418,9.64,0.55,9.655677087,10.51616,0.83888,10.54956591,0.95616,0.27888,0.996,9.56,0.56,9.576387628,4.74,0.66,4.785728785,4.74,0.66,4.785728785
22/05/2020 17:30,5.97,0.36,5.980844422,5.97,0.36,5.980844422,10.24224,0.69732,10.26595029,0.40224,0.11732,0.419,9.84,0.58,9.857078675,10.74616,0.93888,10.78709648,0.95616,0.27888,0.996,9.79,0.66,9.812221971,4.84,0.69,4.88893649,4.84,0.69,4.88893649
22/05/2020 18:00,5.82,0.43,5.835863261,5.82,0.43,5.835863261,10.45416,0.71788,10.47877918,0.40416,0.11788,0.421,10.05,0.6,10.06789452,10.65616,0.97888,10.70102575,0.95616,0.27888,0.996,9.7,0.7,9.725224933,4.87,0.71,4.921483516,4.87,0.71,4.921483516
22/05/2020 18:30,5.89,0.43,5.905675237,5.89,0.43,5.905675237,10.41032,0.77676,10.43925853,0.40032,0.11676,0.417,10.01,0.66,10.03173465,10.5752,1.0086,10.62318827,0.9552,0.2786,0.995,9.62,0.73,9.647657747,4.75,0.81,4.818568252,4.75,0.81,4.818568252
22/05/2020 19:00,5.82,0.43,5.835863261,5.82,0.43,5.835863261,10.16224,0.77732,10.19192564,0.40224,0.11732,0.419,9.76,0.66,9.78229012,10.34616,1.06888,10.40122739,0.95616,0.27888,0.996,9.39,0.79,9.423173563,4.53,0.84,4.607222591,4.53,0.84,4.607222591
22/05/2020 19:30,5.64,0.46,5.658727772,5.64,0.46,5.658727772,9.89936,0.81648,9.932973774,0.39936,0.11648,0.416,9.5,0.7,9.525754563,10.14616,1.10888,10.20657521,0.95616,0.27888,0.996,9.19,0.83,9.227404836,4.38,0.87,4.465568273,4.38,0.87,4.465568273
22/05/2020 20:00,5.41,0.5,5.43305623,5.41,0.5,5.43305623,9.64128,0.88704,9.681999793,0.40128,0.11704,0.418,9.24,0.77,9.272027826,10.0752,1.0086,10.12555821,0.9552,0.2786,0.995,9.12,0.73,9.149169361,4.25,0.9,4.344249072,4.25,0.9,4.344249072
22/05/2020 20:30,5.41,0.5,5.43305623,5.41,0.5,5.43305623,9.60264,0.88452,9.643291482,0.39264,0.11452,0.409,9.21,0.77,9.242131789,10.01616,1.00888,10.06684161,0.95616,0.27888,0.996,9.06,0.73,9.089361914,4.19,0.98,4.303080292,4.19,0.98,4.303080292
22/05/2020 21:00,5.29,0.55,5.31851483,5.29,0.55,5.31851483,9.44032,0.94676,9.487676017,0.40032,0.11676,0.417,9.04,0.83,9.078022913,9.9152,1.0586,9.971550782,0.9552,0.2786,0.995,8.96,0.78,8.993886813,4.34,0.92,4.436440014,4.34,0.92,4.436440014
22/05/2020 21:30,5.29,0.52,5.315496214,5.29,0.52,5.315496214,9.47744,0.87592,9.517830887,0.39744,0.11592,0.414,9.08,0.76,9.111750655,9.9352,0.9886,9.984264069,0.9552,0.2786,0.995,8.98,0.71,9.008024201,4.32,0.89,4.410725564,4.32,0.89,4.410725564
22/05/2020 22:00,5.35,0.36,5.36209847,5.35,0.36,5.36209847,9.52224,0.66732,9.545594303,0.40224,0.11732,0.419,9.12,0.55,9.136569378,10.0352,0.7786,10.06535926,0.9552,0.2786,0.995,9.08,0.5,9.0937561,4.35,0.72,4.409183598,4.35,0.72,4.409183598
22/05/2020 22:30,5.25,0.41,5.265985188,5.25,0.41,5.265985188,9.23032,0.66676,9.254370654,0.40032,0.11676,0.417,8.83,0.55,8.847112523,9.8252,0.8286,9.860077738,0.9552,0.2786,0.995,8.87,0.55,8.887035501,4.25,0.78,4.320983684,4.25,0.78,4.320983684
22/05/2020 23:00,4.95,0.42,4.967786227,4.95,0.42,4.967786227,8.83744,0.66592,8.862493735,0.39744,0.11592,0.414,8.44,0.55,8.457901631,9.4252,0.8086,9.459821827,0.9552,0.2786,0.995,8.47,0.53,8.486565854,4,0.78,4.075340477,4,0.78,4.075340477
22/05/2020 23:30,4.72,0.42,4.738649597,4.72,0.42,4.738649597,8.30552,0.66536,8.332128564,0.39552,0.11536,0.412,7.91,0.55,7.929098309,8.7352,0.8986,8.781298366,0.9552,0.2786,0.995,7.78,0.62,7.804665271,3.71,0.8,3.795273376,3.71,0.8,3.795273376
23/05/2020 00:00,4.23,0.56,4.266907545,4.23,0.56,4.266907545,7.74168,0.66424,7.770123809,0.39168,0.11424,0.408,7.35,0.55,7.370549505,8.2752,0.9486,8.329392355,0.9552,0.2786,0.995,7.32,0.67,7.350598615,3.44,0.88,3.550774563,3.44,0.88,3.550774563
23/05/2020 00:30,4.03,0.56,4.068722158,4.03,0.56,4.068722158,7.28264,0.73452,7.319587762,0.39264,0.11452,0.409,6.89,0.62,6.917839258,8.0552,0.8986,8.105166809,0.9552,0.2786,0.995,7.1,0.62,7.127019012,3.4,0.76,3.483905854,3.4,0.76,3.483905854
23/05/2020 01:00,3.8,0.56,3.841041525,3.8,0.56,3.841041525,7.11128,0.80704,7.156927888,0.40128,0.11704,0.418,6.71,0.69,6.745383607,7.7552,0.9486,7.813,0.9552,0.2786,0.995,6.8,0.67,6.83292763,3.19,0.85,3.301302773,3.19,0.85,3.301302773
23/05/2020 01:30,3.8,0.56,3.841041525,3.8,0.56,3.841041525,7.16128,0.81704,7.207737898,0.40128,0.11704,0.418,6.76,0.7,6.796145967,7.6652,0.9286,7.721242711,0.9552,0.2786,0.995,6.71,0.65,6.741409348,3.14,0.88,3.260981447,3.14,0.88,3.260981447
23/05/2020 02:00,3.82,0.56,3.860828927,3.82,0.56,3.860828927,7.14128,0.81704,7.187867166,0.40128,0.11704,0.418,6.74,0.7,6.776252652,7.6052,0.9286,7.661681604,0.9552,0.2786,0.995,6.65,0.65,6.681691403,3.35,0.85,3.456153932,3.35,0.85,3.456153932
23/05/2020 02:30,3.75,0.56,3.791582783,3.75,0.56,3.791582783,7.0684,0.7962,7.113101504,0.3984,0.1162,0.415,6.67,0.68,6.704573066,7.5152,0.9286,7.572352937,0.9552,0.2786,0.995,6.56,0.65,6.592124089,3.35,0.87,3.461126984,3.35,0.87,3.461126984
23/05/2020 03:00,3.65,0.56,3.692709033,3.65,0.56,3.692709033,6.81936,0.79648,6.865715636,0.39936,0.11648,0.416,6.42,0.68,6.455912019,7.3852,0.9086,7.440882542,0.9552,0.2786,0.995,6.43,0.63,6.460789425,3.29,0.84,3.395541194,3.29,0.84,3.395541194
23/05/2020 03:30,3.52,0.57,3.565851932,3.52,0.57,3.565851932,6.65072,0.72396,6.69000707,0.39072,0.11396,0.407,6.26,0.61,6.289650229,6.95616,1.07888,7.039328377,0.95616,0.27888,0.996,6,0.8,6.05309838,3.11,0.84,3.221443776,3.11,0.84,3.221443776
23/05/2020 04:00,3.46,0.57,3.506636565,3.46,0.57,3.506636565,6.52264,0.76452,6.567291938,0.39264,0.11452,0.409,6.13,0.65,6.164365336,7.0552,0.9686,7.121378588,0.9552,0.2786,0.995,6.1,0.69,6.138900553,2.96,0.84,3.076881538,2.96,0.84,3.076881538
23/05/2020 04:30,3.41,0.57,3.457311094,3.41,0.57,3.457311094,6.46128,0.81704,6.51273319,0.40128,0.11704,0.418,6.06,0.7,6.100295075,7.0552,0.9486,7.118685904,0.9552,0.2786,0.995,6.1,0.67,6.136684773,2.88,0.84,3,2.88,0.84,3
23/05/2020 05:00,3.37,0.64,3.430233228,3.37,0.64,3.430233228,5.94072,1.04396,6.031749879,0.39072,0.11396,0.407,5.55,0.93,5.627379497,6.61616,1.19888,6.723904104,0.95616,0.27888,0.996,5.66,0.92,5.734282867,2.71,0.97,2.878367593,2.71,0.97,2.878367593
23/05/2020 05:30,3.41,0.67,3.475197836,3.41,0.67,3.475197836,5.7388,1.1434,5.851597132,0.3888,0.1134,0.405,5.35,1.03,5.448247425,6.4252,1.2586,6.547310058,0.9552,0.2786,0.995,5.47,0.98,5.557094565,2.71,1.03,2.899137803,2.71,1.03,2.899137803
23/05/2020 06:00,3.46,0.64,3.518692939,3.46,0.64,3.518692939,5.73976,1.14368,5.85259334,0.38976,0.11368,0.406,5.35,1.03,5.448247425,6.4752,1.3586,6.616192939,0.9552,0.2786,0.995,5.52,1.08,5.62465999,2.61,1.03,2.805886669,2.61,1.03,2.805886669
23/05/2020 06:30,3.65,0.58,3.695794908,3.65,0.58,3.695794908,5.92976,1.24368,6.058778227,0.38976,0.11368,0.406,5.54,1.13,5.654069331,6.5852,1.4686,6.746973025,0.9552,0.2786,0.995,5.63,1.19,5.754389629,2.86,0.96,3.016819517,2.86,0.96,3.016819517
23/05/2020 07:00,3.76,0.58,3.804471054,3.76,0.58,3.804471054,6.2136,1.2248,6.333163506,0.3936,0.1148,0.41,5.82,1.11,5.924905063,6.9052,1.3586,7.037583463,0.9552,0.2786,0.995,5.95,1.08,6.047222503,3.04,0.84,3.153918198,3.04,0.84,3.153918198
23/05/2020 07:30,3.93,0.58,3.972568439,3.93,0.58,3.972568439,6.4984,1.2262,6.613075608,0.3984,0.1162,0.415,6.1,1.11,6.200169353,7.6152,1.0886,7.692614705,0.9552,0.2786,0.995,6.66,0.81,6.709075942,3.26,0.8,3.356724594,3.26,0.8,3.356724594
23/05/2020 08:00,4.17,0.52,4.202296991,4.17,0.52,4.202296991,6.82936,1.17648,6.929954055,0.39936,0.11648,0.416,6.43,1.06,6.516786018,7.8752,1.0286,7.942089964,0.9552,0.2786,0.995,6.92,0.75,6.960524406,3.43,0.75,3.511039732,3.43,0.75,3.511039732
23/05/2020 08:30,4.38,0.45,4.403055757,4.38,0.45,4.403055757,7.33032,1.10676,7.413400637,0.40032,0.11676,0.417,6.93,0.99,7.000357134,8.39616,0.90888,8.445209624,0.95616,0.27888,0.996,7.44,0.63,7.466625744,3.56,0.81,3.650986168,3.56,0.81,3.650986168
23/05/2020 09:00,4.54,0.45,4.562247253,4.54,0.45,4.562247253,7.73128,1.06704,7.804566919,0.40128,0.11704,0.418,7.33,0.95,7.391305703,8.86616,0.89888,8.911609193,0.95616,0.27888,0.996,7.91,0.62,7.93426115,3.76,0.77,3.838033351,3.76,0.77,3.838033351
23/05/2020 09:30,4.75,0.45,4.771268175,4.75,0.45,4.771268175,8.0984,0.9662,8.155833802,0.3984,0.1162,0.415,7.7,0.85,7.746773522,9.16616,0.84888,9.205383555,0.95616,0.27888,0.996,8.21,0.57,8.229763059,3.85,0.77,3.926245025,3.85,0.77,3.926245025
23/05/2020 10:00,4.84,0.47,4.862766702,4.84,0.47,4.862766702,8.45224,0.91732,8.501872558,0.40224,0.11732,0.419,8.05,0.8,8.089653886,9.48616,0.79888,9.519739534,0.95616,0.27888,0.996,8.53,0.52,8.545835243,3.91,0.77,3.985097238,3.91,0.77,3.985097238
23/05/2020 10:30,5.17,0.47,5.191319678,5.17,0.47,5.191319678,8.72128,0.88704,8.766274283,0.40128,0.11704,0.418,8.32,0.77,8.355555038,9.81616,0.88888,9.856323087,0.95616,0.27888,0.996,8.86,0.61,8.880974046,4.16,0.77,4.230661887,4.16,0.77,4.230661887
23/05/2020 11:00,5.25,0.45,5.269250421,5.25,0.45,5.269250421,8.93224,0.88732,8.976204554,0.40224,0.11732,0.419,8.53,0.77,8.564683298,9.97616,0.86888,10.01392634,0.95616,0.27888,0.996,9.02,0.59,9.039275413,4.28,0.77,4.348712453,4.28,0.77,4.348712453
23/05/2020 11:30,5.18,0.45,5.199509592,5.18,0.45,5.199509592,9.07128,0.91704,9.117515188,0.40128,0.11704,0.418,8.67,0.8,8.706830652,10.04616,0.76888,10.07554005,0.95616,0.27888,0.996,9.09,0.49,9.103197241,4.25,0.77,4.319189739,4.25,0.77,4.319189739
23/05/2020 12:00,5.34,0.45,5.358927131,5.34,0.45,5.358927131,9.19032,0.89676,9.233967739,0.40032,0.11676,0.417,8.79,0.78,8.824539648,10.11616,0.76888,10.14533733,0.95616,0.27888,0.996,9.16,0.49,9.173096533,4.27,0.74,4.333647425,4.27,0.74,4.333647425
23/05/2020 12:30,5.45,0.45,5.468546425,5.45,0.45,5.468546425,9.36128,0.87704,9.402274321,0.40128,0.11704,0.418,8.96,0.76,8.992174376,10.46616,0.79888,10.4966049,0.95616,0.27888,0.996,9.51,0.52,9.524206004,4.46,0.77,4.525980557,4.46,0.77,4.525980557
23/05/2020 13:00,5.39,0.49,5.412226898,5.39,0.49,5.412226898,9.32224,0.87732,9.363431476,0.40224,0.11732,0.419,8.92,0.76,8.952318136,10.38616,0.81888,10.41839162,0.95616,0.27888,0.996,9.43,0.54,9.445448639,4.39,0.77,4.45701694,4.39,0.77,4.45701694
23/05/2020 13:30,5.08,0.49,5.103577177,5.08,0.49,5.103577177,9.00128,0.96704,9.053077267,0.40128,0.11704,0.418,8.6,0.85,8.641903725,9.9052,0.8686,9.943211403,0.9552,0.2786,0.995,8.95,0.59,8.969425846,4.34,0.77,4.407777218,4.34,0.77,4.407777218
23/05/2020 14:00,5.05,0.49,5.073716586,5.05,0.49,5.073716586,8.90224,0.96732,8.954640417,0.40224,0.11732,0.419,8.5,0.85,8.542394278,9.75616,0.88888,9.796569073,0.95616,0.27888,0.996,8.8,0.61,8.821116709,4.12,0.77,4.191336302,4.12,0.77,4.191336302
23/05/2020 14:30,4.96,0.52,4.987183574,4.96,0.52,4.987183574,8.72032,0.96676,8.773745255,0.40032,0.11676,0.417,8.32,0.85,8.363306762,9.65616,0.93888,9.701696841,0.95616,0.27888,0.996,8.7,0.66,8.724998567,4.2,0.8,4.275511665,4.2,0.8,4.275511665
23/05/2020 15:00,4.96,0.55,4.990400786,4.96,0.55,4.990400786,8.72032,0.96676,8.773745255,0.40032,0.11676,0.417,8.32,0.85,8.363306762,9.5952,0.9586,9.642965156,0.9552,0.2786,0.995,8.64,0.68,8.666717949,4.11,0.82,4.191002267,4.11,0.82,4.191002267
23/05/2020 15:30,4.89,0.55,4.920833263,4.89,0.55,4.920833263,8.81224,1.00732,8.869626114,0.40224,0.11732,0.419,8.41,0.89,8.456961629,9.7452,0.9086,9.7874653,0.9552,0.2786,0.995,8.79,0.63,8.812547872,4.14,0.88,4.232493355,4.14,0.88,4.232493355
23/05/2020 16:00,4.87,0.58,4.904416377,4.87,0.58,4.904416377,8.87224,1.07732,8.937407958,0.40224,0.11732,0.419,8.47,0.96,8.524230171,9.8652,0.9486,9.910701943,0.9552,0.2786,0.995,8.91,0.67,8.935155287,4.14,0.91,4.238832386,4.14,0.91,4.238832386
23/05/2020 16:30,5.01,0.58,5.043461113,5.01,0.58,5.043461113,9.23224,1.05732,9.292587422,0.40224,0.11732,0.419,8.83,0.94,8.879893017,10.28616,0.91888,10.32712099,0.95616,0.27888,0.996,9.33,0.64,9.351924936,4.27,0.91,4.365890516,4.27,0.91,4.365890516
23/05/2020 17:00,5.21,0.56,5.240009542,5.21,0.56,5.240009542,9.59224,1.05732,9.65033646,0.40224,0.11732,0.419,9.19,0.94,9.237948907,10.4352,0.9886,10.48192392,0.9552,0.2786,0.995,9.48,0.71,9.506550373,4.39,0.93,4.48742688,4.39,0.93,4.48742688
23/05/2020 17:30,5.35,0.58,5.381347415,5.35,0.58,5.381347415,9.93128,1.02704,9.984244268,0.40128,0.11704,0.418,9.53,0.91,9.573348422,10.6152,1.0686,10.66885078,0.9552,0.2786,0.995,9.66,0.79,9.692249481,4.55,0.93,4.64407149,4.55,0.93,4.64407149
23/05/2020 18:00,5.52,0.65,5.558138177,5.52,0.65,5.558138177,10.06128,1.04704,10.11561407,0.40128,0.11704,0.418,9.66,0.93,9.704663827,10.55616,1.10888,10.61424179,0.95616,0.27888,0.996,9.6,0.83,9.635813406,4.71,0.9,4.795216366,4.71,0.9,4.795216366
23/05/2020 18:30,5.44,0.7,5.484851867,5.44,0.7,5.484851867,10.21032,1.04676,10.26383656,0.40032,0.11676,0.417,9.81,0.93,9.853983966,10.6252,1.1586,10.68818174,0.9552,0.2786,0.995,9.67,0.88,9.709958805,4.8,0.9,4.883646179,4.8,0.9,4.883646179
23/05/2020 19:00,5.26,0.7,5.306373526,5.26,0.7,5.306373526,9.94648,1.04564,10.00129129,0.39648,0.11564,0.413,9.55,0.93,9.595175871,10.4952,1.1786,10.56117044,0.9552,0.2786,0.995,9.54,0.9,9.582358791,4.69,0.9,4.775573264,4.69,0.9,4.775573264
23/05/2020 19:30,5.2,0.72,5.249609509,5.2,0.72,5.249609509,9.69128,1.10704,9.754303953,0.40128,0.11704,0.418,9.29,0.99,9.342601351,10.2652,1.2186,10.33727803,0.9552,0.2786,0.995,9.31,0.94,9.357334022,4.56,0.97,4.662027456,4.56,0.97,4.662027456
23/05/2020 20:00,5.11,0.72,5.160474784,5.11,0.72,5.160474784,9.50936,1.14648,9.578222382,0.39936,0.11648,0.416,9.11,1.03,9.168042321,10.1352,1.1986,10.2058278,0.9552,0.2786,0.995,9.18,0.92,9.225985042,4.54,0.97,4.642467017,4.54,0.97,4.642467017
23/05/2020 20:30,5.2,0.72,5.249609509,5.2,0.72,5.249609509,9.38128,1.17704,9.454831442,0.40128,0.11704,0.418,8.98,1.06,9.042344829,9.9052,1.2686,9.986106999,0.9552,0.2786,0.995,8.95,0.99,9.00458772,4.45,0.97,4.554492288,4.45,0.97,4.554492288
23/05/2020 21:00,5.2,0.72,5.249609509,5.2,0.72,5.249609509,9.33128,1.20704,9.409023966,0.40128,0.11704,0.418,8.93,1.09,8.996277008,9.78616,1.30888,9.873302102,0.95616,0.27888,0.996,8.83,1.03,8.88987064,4.54,0.97,4.642467017,4.54,0.97,4.642467017
23/05/2020 21:30,5.07,0.71,5.119472629,5.07,0.71,5.119472629,9.15128,1.17704,9.226665096,0.40128,0.11704,0.418,8.75,1.06,8.813971863,9.6552,1.2586,9.736886617,0.9552,0.2786,0.995,8.7,0.98,8.755021416,4.37,0.97,4.476360128,4.37,0.97,4.476360128
23/05/2020 22:00,5.24,0.55,5.268785439,5.24,0.55,5.268785439,9.39128,0.87704,9.432143934,0.40128,0.11704,0.418,8.99,0.76,9.022067391,9.7252,1.0586,9.782645297,0.9552,0.2786,0.995,8.77,0.78,8.804618106,4.44,0.8,4.511496426,4.44,0.8,4.511496426
23/05/2020 22:30,5.08,0.57,5.111878324,5.08,0.57,5.111878324,9.14032,0.85676,9.180386016,0.40032,0.11676,0.417,8.74,0.74,8.771271288,9.4952,1.0886,9.557398862,0.9552,0.2786,0.995,8.54,0.81,8.578327343,4.29,0.83,4.369553753,4.29,0.83,4.369553753
23/05/2020 23:00,4.73,0.62,4.770461194,4.73,0.62,4.770461194,8.71224,0.92732,8.761452402,0.40224,0.11732,0.419,8.31,0.81,8.349383211,9.1052,1.1086,9.172440297,0.9552,0.2786,0.995,8.15,0.83,8.192154784,3.98,0.86,4.071854614,3.98,0.86,4.071854614
23/05/2020 23:30,4.5,0.62,4.542510319,4.5,0.62,4.542510319,8.15128,0.92704,8.203826473,0.40128,0.11704,0.418,7.75,0.81,7.792214063,8.6952,1.1086,8.765585947,0.9552,0.2786,0.995,7.74,0.83,7.784375376,3.8,0.89,3.902832305,3.8,0.89,3.902832305
24/05/2020 00:00,4.25,0.65,4.299418565,4.25,0.65,4.299418565,7.59648,0.92564,7.652667365,0.39648,0.11564,0.413,7.2,0.81,7.245419243,8.0652,1.1786,8.150861856,0.9552,0.2786,0.995,7.11,0.9,7.166735659,3.57,0.87,3.674479555,3.57,0.87,3.674479555
24/05/2020 00:30,4.01,0.65,4.062339228,4.01,0.65,4.062339228,7.19744,0.94592,7.259332421,0.39744,0.11592,0.414,6.8,0.83,6.850467137,7.6852,1.1786,7.775049646,0.9552,0.2786,0.995,6.73,0.9,6.789911634,3.51,0.82,3.604511063,3.51,0.82,3.604511063
24/05/2020 01:00,3.86,0.65,3.914345411,3.86,0.65,3.914345411,6.91936,0.94648,6.983793181,0.39936,0.11648,0.416,6.52,0.83,6.572617439,7.33424,1.21832,7.434741421,0.95424,0.27832,0.994,6.38,0.94,6.448875871,3.31,0.9,3.430174923,3.31,0.9,3.430174923
24/05/2020 01:30,3.78,0.65,3.83547911,3.78,0.65,3.83547911,7.00224,0.94732,7.066030017,0.40224,0.11732,0.419,6.6,0.83,6.651984666,7.2152,1.2186,7.317383207,0.9552,0.2786,0.995,6.26,0.94,6.330181672,3.19,0.9,3.314528624,3.19,0.9,3.314528624
24/05/2020 02:00,3.82,0.65,3.87490645,3.82,0.65,3.87490645,6.99032,0.97676,7.058231634,0.40032,0.11676,0.417,6.59,0.86,6.645878422,7.1952,1.1986,7.294350211,0.9552,0.2786,0.995,6.24,0.92,6.307455906,3.36,0.9,3.47844793,3.36,0.9,3.47844793
24/05/2020 02:30,3.69,0.65,3.746811978,3.69,0.65,3.746811978,6.86936,0.97648,6.938416246,0.39936,0.11648,0.416,6.47,0.86,6.526905852,7.0852,1.1986,7.185868145,0.9552,0.2786,0.995,6.13,0.92,6.19865308,3.28,0.9,3.40123507,3.28,0.9,3.40123507
24/05/2020 03:00,3.58,0.65,3.638529923,3.58,0.65,3.638529923,6.60032,0.94676,6.667876619,0.40032,0.11676,0.417,6.2,0.83,6.255309745,7.0352,1.1586,7.129964446,0.9552,0.2786,0.995,6.08,0.88,6.143354133,3.15,0.9,3.27604945,3.15,0.9,3.27604945
24/05/2020 03:30,3.45,0.65,3.510697936,3.45,0.65,3.510697936,6.41648,0.94564,6.485788356,0.39648,0.11564,0.413,6.02,0.83,6.076948247,6.9452,1.1886,7.046174352,0.9552,0.2786,0.995,5.99,0.91,6.05872924,3,0.88,3.126403685,3,0.88,3.126403685
24/05/2020 04:00,3.38,0.65,3.441932597,3.38,0.65,3.441932597,6.36072,0.89396,6.423233096,0.39072,0.11396,0.407,5.97,0.78,6.020739157,6.74616,1.18888,6.850117546,0.95616,0.27888,0.996,5.79,0.91,5.861074987,2.96,0.88,3.08804145,2.96,0.88,3.08804145
24/05/2020 04:30,3.29,0.65,3.353595086,3.29,0.65,3.353595086,6.27552,0.89536,6.339070973,0.39552,0.11536,0.412,5.88,0.78,5.931509083,6.78616,1.16888,6.886090908,0.95616,0.27888,0.996,5.83,0.89,5.897541861,2.89,0.86,3.0152446,2.89,0.86,3.0152446
24/05/2020 05:00,3.33,0.65,3.392845414,3.33,0.65,3.392845414,6.09976,0.93368,6.17080468,0.38976,0.11368,0.406,5.71,0.82,5.768578681,6.6252,1.2586,6.743689569,0.9552,0.2786,0.995,5.67,0.98,5.754068126,2.82,0.9,2.960135132,2.82,0.9,2.960135132
24/05/2020 05:30,3.23,0.72,3.309274845,3.23,0.72,3.309274845,5.7888,1.1334,5.898711809,0.3888,0.1134,0.405,5.4,1.02,5.495489059,6.3952,1.4186,6.55064951,0.9552,0.2786,0.995,5.44,1.14,5.558165165,2.72,1.04,2.912043956,2.72,1.04,2.912043956
