Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
24/05/2020 06:00,3.19,0.72,3.270244639,3.19,0.72,3.270244639,5.74976,1.15368,5.864359948,0.38976,0.11368,0.406,5.36,1.04,5.45996337,6.3052,1.4486,6.469465898,0.9552,0.2786,0.995,5.35,1.17,5.47644045,2.56,1.04,2.763186566,2.56,1.04,2.763186566
24/05/2020 06:30,3.25,0.72,3.328798582,3.25,0.72,3.328798582,5.84976,1.13368,5.958600708,0.38976,0.11368,0.406,5.46,1.02,5.554457669,6.5252,1.4286,6.67975546,0.9552,0.2786,0.995,5.57,1.15,5.687477472,2.75,0.96,2.912747844,2.75,0.96,2.912747844
24/05/2020 07:00,3.31,0.73,3.389542742,3.31,0.73,3.389542742,6.03784,1.13312,6.143246113,0.38784,0.11312,0.404,5.65,1.02,5.741332598,6.6452,1.4686,6.805546929,0.9552,0.2786,0.995,5.69,1.19,5.813105882,2.81,0.94,2.963055855,2.81,0.94,2.963055855
24/05/2020 07:30,3.47,0.73,3.545955442,3.47,0.73,3.545955442,6.2484,1.2862,6.37940538,0.3984,0.1162,0.415,5.85,1.17,5.965852831,6.9752,1.4086,7.11600794,0.9552,0.2786,0.995,6.02,1.13,6.125136733,3,0.94,3.143819333,3,0.94,3.143819333
24/05/2020 08:00,3.62,0.73,3.692871511,3.62,0.73,3.692871511,6.58128,1.28704,6.705946495,0.40128,0.11704,0.418,6.18,1.17,6.289777421,7.2552,1.4086,7.390675274,0.9552,0.2786,0.995,6.3,1.13,6.40053904,3.09,0.99,3.244718786,3.09,0.99,3.244718786
24/05/2020 08:30,3.85,0.68,3.909590771,3.85,0.68,3.909590771,6.99224,1.25732,7.104384125,0.40224,0.11732,0.419,6.59,1.14,6.687877092,7.7652,1.3786,7.886625958,0.9552,0.2786,0.995,6.81,1.1,6.898267899,3.29,0.99,3.435724087,3.29,0.99,3.435724087
24/05/2020 09:00,4.14,0.67,4.193864566,4.14,0.67,4.193864566,7.57032,1.12676,7.653713674,0.40032,0.11676,0.417,7.17,1.01,7.24078725,8.2352,1.3286,8.341684302,0.9552,0.2786,0.995,7.28,1.05,7.3553314,3.59,0.99,3.724003222,3.59,0.99,3.724003222
24/05/2020 09:30,4.49,0.65,4.536805043,4.49,0.65,4.536805043,8.29152,1.04836,8.357533284,0.37152,0.10836,0.387,7.92,0.94,7.975587753,8.8052,1.2486,8.893286738,0.9552,0.2786,0.995,7.85,0.97,7.909702902,3.84,0.94,3.953378302,3.84,0.94,3.953378302
24/05/2020 10:00,4.75,0.59,4.786501854,4.75,0.59,4.786501854,8.63808,1.00444,8.696282298,0.35808,0.10444,0.373,8.28,0.9,8.328769417,9.20616,1.24888,9.290483475,0.95616,0.27888,0.996,8.25,0.97,8.306828516,4.1,0.92,4.201951927,4.1,0.92,4.201951927
24/05/2020 10:30,4.9,0.54,4.929665303,4.9,0.54,4.929665303,9.06616,1.00388,9.121569613,0.35616,0.10388,0.371,8.71,0.9,8.756374821,9.7452,1.1286,9.810334398,0.9552,0.2786,0.995,8.79,0.85,8.831002208,4.17,0.92,4.270281021,4.17,0.92,4.270281021
24/05/2020 11:00,5.23,0.5,5.25384621,5.23,0.5,5.25384621,9.43304,0.93172,9.47894223,0.38304,0.11172,0.399,9.05,0.82,9.087073236,10.0552,1.0586,10.11077054,0.9552,0.2786,0.995,9.1,0.78,9.133367397,4.28,0.88,4.369530867,4.28,0.88,4.369530867
24/05/2020 11:30,5.35,0.48,5.371489551,5.35,0.48,5.371489551,9.91784,0.90312,9.958874234,0.38784,0.11312,0.404,9.53,0.79,9.562687907,10.2052,1.0586,10.25995814,0.9552,0.2786,0.995,9.25,0.78,9.282828233,4.51,0.9,4.598923787,4.51,0.9,4.598923787
24/05/2020 12:00,5.48,0.48,5.500981731,5.48,0.48,5.500981731,10.42688,0.85284,10.46169979,0.38688,0.11284,0.403,10.04,0.74,10.06723398,10.64616,1.05888,10.69868915,0.95616,0.27888,0.996,9.69,0.78,9.7213425,4.76,0.9,4.8443369,4.76,0.9,4.8443369
24/05/2020 12:30,5.48,0.48,5.500981731,5.48,0.48,5.500981731,10.42592,0.83256,10.45910914,0.38592,0.11256,0.402,10.04,0.72,10.06578363,10.4952,1.1086,10.55358787,0.9552,0.2786,0.995,9.54,0.83,9.576037803,4.74,0.83,4.812120115,4.74,0.83,4.812120115
24/05/2020 13:00,5.57,0.48,5.59064397,5.57,0.48,5.59064397,10.37784,0.83312,10.41122721,0.38784,0.11312,0.404,9.99,0.72,10.01591234,10.4352,1.1486,10.49822275,0.9552,0.2786,0.995,9.48,0.87,9.519837183,4.71,0.81,4.779142182,4.71,0.81,4.779142182
24/05/2020 13:30,5.6,0.45,5.618051264,5.6,0.45,5.618051264,10.28208,0.83144,10.3156416,0.38208,0.11144,0.398,9.9,0.72,9.926147289,10.4152,1.1486,10.47834305,0.9552,0.2786,0.995,9.46,0.87,9.499921052,4.62,0.81,4.69046906,4.62,0.81,4.69046906
24/05/2020 14:00,5.44,0.45,5.458580402,5.44,0.45,5.458580402,9.8688,0.9434,9.913789235,0.3888,0.1134,0.405,9.48,0.83,9.516265024,10.1052,1.1886,10.174863,0.9552,0.2786,0.995,9.15,0.91,9.195140021,4.48,0.85,4.559923245,4.48,0.85,4.559923245
24/05/2020 14:30,5.17,0.49,5.19316859,5.17,0.49,5.19316859,9.51784,0.94312,9.564452603,0.38784,0.11312,0.404,9.13,0.83,9.167649644,9.78616,1.18888,9.858111543,0.95616,0.27888,0.996,8.83,0.91,8.87676743,4.23,0.85,4.314556756,4.23,0.85,4.314556756
24/05/2020 15:00,5.12,0.5,5.144356131,5.12,0.5,5.144356131,9.40784,0.94312,9.454994913,0.38784,0.11312,0.404,9.02,0.83,9.058106866,9.8252,1.1686,9.894452031,0.9552,0.2786,0.995,8.87,0.89,8.914538687,4.21,0.85,4.294950524,4.21,0.85,4.294950524
24/05/2020 15:30,5.02,0.5,5.044838947,5.02,0.5,5.044838947,9.27784,1.00312,9.331911101,0.38784,0.11312,0.404,8.89,0.89,8.934438986,9.8652,1.1686,9.934173192,0.9552,0.2786,0.995,8.91,0.89,8.95433973,4.15,0.85,4.236153916,4.15,0.85,4.236153916
24/05/2020 16:00,5.02,0.5,5.044838947,5.02,0.5,5.044838947,9.22784,1.00312,9.282202368,0.38784,0.11312,0.404,8.84,0.89,8.884689077,9.52712,1.15416,9.596775542,0.83712,0.24416,0.872,8.69,0.91,8.73751681,4.13,0.9,4.226925597,4.13,0.9,4.226925597
24/05/2020 16:30,5.05,0.5,5.074692109,5.05,0.5,5.074692109,9.3788,0.9734,9.42917796,0.3888,0.1134,0.405,8.99,0.86,9.031040915,9.27136,1.04748,9.330344613,0.47136,0.13748,0.491,8.8,0.91,8.84692602,4.56,0.9,4.647967298,4.56,0.9,4.647967298
24/05/2020 17:00,5.17,0.55,5.199173011,5.17,0.55,5.199173011,9.45784,0.92312,9.502783171,0.38784,0.11312,0.404,9.07,0.81,9.106096859,9.3204,1.0072,9.374663087,0.4704,0.1372,0.49,8.85,0.87,8.892659895,4.52,0.9,4.608730845,4.52,0.9,4.608730845
24/05/2020 17:30,5.17,0.59,5.203556476,5.17,0.59,5.203556476,9.66784,0.94312,9.713732836,0.38784,0.11312,0.404,9.28,0.83,9.317043522,9.3604,1.0672,9.421040495,0.4704,0.1372,0.49,8.89,0.93,8.93851218,4.64,0.9,4.726478605,4.64,0.9,4.726478605
24/05/2020 18:00,5.09,0.65,5.131335109,5.09,0.65,5.131335109,9.78784,0.96312,9.835111184,0.38784,0.11312,0.404,9.4,0.85,9.43835261,9.7512,1.1266,9.816064843,0.8112,0.2366,0.845,8.94,0.89,8.984191672,4.34,0.93,4.43852453,4.34,0.93,4.43852453
24/05/2020 18:30,5.05,0.65,5.091659847,5.05,0.65,5.091659847,9.6488,1.0034,9.700832593,0.3888,0.1134,0.405,9.26,0.89,9.302671659,9.70616,1.22888,9.783643902,0.95616,0.27888,0.996,8.75,0.95,8.80142034,4.16,0.93,4.262686946,4.16,0.93,4.262686946
24/05/2020 19:00,5.03,0.67,5.074426076,5.03,0.67,5.074426076,9.31496,1.03228,9.371983877,0.38496,0.11228,0.401,8.93,0.92,8.977265731,9.7052,1.2686,9.787760367,0.9552,0.2786,0.995,8.75,0.99,8.805827616,4.16,0.93,4.262686946,4.16,0.93,4.262686946
24/05/2020 19:30,4.89,0.69,4.93844105,4.89,0.69,4.93844105,9.07784,1.08312,9.142227737,0.38784,0.11312,0.404,8.69,0.97,8.74396935,9.6652,1.2886,9.750722076,0.9552,0.2786,0.995,8.71,1.01,8.768363587,4,0.97,4.115932458,4,0.97,4.115932458
24/05/2020 20:00,4.78,0.72,4.833921803,4.78,0.72,4.833921803,9.04592,1.13256,9.116543248,0.38592,0.11256,0.402,8.66,1.02,8.719862384,9.7552,1.1186,9.819123841,0.9552,0.2786,0.995,8.8,0.84,8.84,3.95,0.99,4.072173867,3.95,0.99,4.072173867
24/05/2020 20:30,4.8,0.72,4.85369962,4.8,0.72,4.85369962,9.09592,1.13256,9.166158017,0.38592,0.11256,0.402,8.71,1.02,8.769521082,9.8752,1.1186,9.938352026,0.9552,0.2786,0.995,8.92,0.84,8.95946427,3.98,0.99,4.101280288,3.98,0.99,4.101280288
24/05/2020 21:00,4.69,0.74,4.74802064,4.69,0.74,4.74802064,8.93784,1.15312,9.011918198,0.38784,0.11312,0.404,8.55,1.04,8.613019215,9.79424,1.11832,9.85787892,0.95424,0.27832,0.994,8.84,0.84,8.879819818,3.84,1.03,3.975738925,3.84,1.03,3.975738925
24/05/2020 21:30,4.72,0.72,4.77459946,4.72,0.72,4.77459946,8.93784,1.15312,9.011918198,0.38784,0.11312,0.404,8.55,1.04,8.613019215,9.7052,1.1486,9.772931444,0.9552,0.2786,0.995,8.75,0.87,8.793145057,3.84,1.03,3.975738925,3.84,1.03,3.975738925
24/05/2020 22:00,4.96,0.56,4.991512797,4.96,0.56,4.991512797,9.25688,0.90284,9.300803589,0.38688,0.11284,0.403,8.87,0.79,8.905110892,9.83424,0.89832,9.875183806,0.95424,0.27832,0.994,8.88,0.62,8.90161783,4.05,0.87,4.142390614,4.05,0.87,4.142390614
24/05/2020 22:30,4.93,0.56,4.961703337,4.93,0.56,4.961703337,9.08496,0.87228,9.126739319,0.38496,0.11228,0.401,8.7,0.76,8.733132313,9.72424,0.86832,9.762931076,0.95424,0.27832,0.994,8.77,0.59,8.789823661,4.05,0.85,4.138236339,4.05,0.85,4.138236339
24/05/2020 23:00,4.61,0.6,4.648881586,4.61,0.6,4.648881586,8.59976,0.87368,8.644026192,0.38976,0.11368,0.406,8.21,0.76,8.245101576,9.32424,0.89832,9.367413218,0.95424,0.27832,0.994,8.37,0.62,8.39293155,3.82,0.85,3.913425609,3.82,0.85,3.913425609
24/05/2020 23:30,4.32,0.6,4.361467643,4.32,0.6,4.361467643,8.00168,0.89424,8.051493526,0.39168,0.11424,0.408,7.61,0.78,7.64986928,8.49328,1.08804,8.562688608,0.95328,0.27804,0.993,7.54,0.81,7.58338315,3.56,0.89,3.669564007,3.56,0.89,3.669564007
25/05/2020 00:00,4.1,0.6,4.143669871,4.1,0.6,4.143669871,7.52648,0.94564,7.585653314,0.39648,0.11564,0.413,7.13,0.83,7.178147393,8.34424,0.92832,8.395720291,0.95424,0.27832,0.994,7.39,0.65,7.418530852,3.39,0.91,3.510014245,3.39,0.91,3.510014245
25/05/2020 00:30,3.9,0.62,3.94897455,3.9,0.62,3.94897455,7.04456,0.94508,7.107672038,0.39456,0.11508,0.411,6.65,0.83,6.701596825,7.96328,0.95804,8.020702525,0.95328,0.27804,0.993,7.01,0.68,7.042904231,3.28,0.84,3.385852921,3.28,0.84,3.385852921
25/05/2020 01:00,3.76,0.62,3.8107742,3.76,0.62,3.8107742,6.81552,0.94536,6.880771643,0.39552,0.11536,0.412,6.42,0.83,6.473430312,7.52424,1.02832,7.594183932,0.95424,0.27832,0.994,6.57,0.75,6.612669658,3.14,0.89,3.263694226,3.14,0.89,3.263694226
25/05/2020 01:30,3.72,0.62,3.771312769,3.72,0.62,3.771312769,6.92648,0.94564,6.990733881,0.39648,0.11564,0.413,6.53,0.83,6.582537505,7.47328,0.98804,7.538311283,0.95328,0.27804,0.993,6.52,0.71,6.558544046,3.05,0.91,3.182860349,3.05,0.91,3.182860349
25/05/2020 02:00,3.68,0.62,3.731862806,3.68,0.62,3.731862806,6.92456,0.91508,6.984762172,0.39456,0.11508,0.411,6.53,0.8,6.578822083,7.42424,0.98832,7.489734041,0.95424,0.27832,0.994,6.47,0.71,6.508840142,3.21,0.91,3.336495167,3.21,0.91,3.336495167
25/05/2020 02:30,3.61,0.62,3.662854078,3.61,0.62,3.662854078,6.8288,0.8834,6.885702942,0.3888,0.1134,0.405,6.44,0.77,6.485869256,7.19424,1.01832,7.265952436,0.95424,0.27832,0.994,6.24,0.74,6.28372501,3.16,0.91,3.288419073,3.16,0.91,3.288419073
25/05/2020 03:00,3.48,0.62,3.534798438,3.48,0.62,3.534798438,6.55496,0.81228,6.605096472,0.38496,0.11228,0.401,6.17,0.7,6.209581306,6.99424,1.09832,7.079950565,0.95424,0.27832,0.994,6.04,0.82,6.095408108,2.97,0.89,3.100483833,2.97,0.89,3.100483833
25/05/2020 03:30,3.44,0.62,3.495425582,3.44,0.62,3.495425582,6.37592,0.81256,6.427488592,0.38592,0.11256,0.402,5.99,0.7,6.030762804,6.75424,1.18832,6.857978011,0.95424,0.27832,0.994,5.8,0.91,5.870953926,2.87,0.89,3.004829446,2.87,0.89,3.004829446
25/05/2020 04:00,3.41,0.62,3.465905365,3.41,0.62,3.465905365,6.32552,0.95536,6.397258475,0.39552,0.11536,0.412,5.93,0.84,5.989198611,6.91424,1.04832,6.993260298,0.95424,0.27832,0.994,5.96,0.77,6.009534092,2.83,0.93,2.978892412,2.83,0.93,2.978892412
25/05/2020 04:30,3.61,0.51,3.645846952,3.61,0.51,3.645846952,6.34552,0.92536,6.412637149,0.39552,0.11536,0.412,5.95,0.81,6.004881348,6.87424,1.04832,6.953714863,0.95424,0.27832,0.994,5.92,0.77,5.969865995,2.74,0.93,2.893527259,2.74,0.93,2.893527259
25/05/2020 05:00,3.39,0.69,3.459508636,3.39,0.69,3.459508636,5.83496,1.14228,5.945717938,0.38496,0.11228,0.401,5.45,1.03,5.546476359,6.5552,1.2786,6.67873229,0.9552,0.2786,0.995,5.6,1,5.688585061,2.58,1.05,2.78548021,2.58,1.05,2.78548021
25/05/2020 05:30,3.44,0.66,3.502741783,3.44,0.66,3.502741783,5.78496,1.15228,5.898602496,0.38496,0.11228,0.401,5.4,1.04,5.499236311,6.54424,1.30832,6.673737963,0.95424,0.27832,0.994,5.59,1.03,5.684100632,2.58,1.1,2.804710324,2.58,1.1,2.804710324
25/05/2020 06:00,3.55,0.61,3.602027207,3.55,0.61,3.602027207,5.79744,1.32592,5.947131611,0.39744,0.11592,0.414,5.4,1.21,5.533904589,6.54424,1.39832,6.691963538,0.95424,0.27832,0.994,5.59,1.12,5.701096386,2.54,1.1,2.767959537,2.54,1.1,2.767959537
25/05/2020 06:30,3.78,0.5,3.812925386,3.78,0.5,3.812925386,6.08648,1.26564,6.216677843,0.39648,0.11564,0.413,5.69,1.15,5.805049526,6.5152,1.5086,6.687578411,0.9552,0.2786,0.995,5.56,1.23,5.6944271,2.73,1.07,2.932200539,2.73,1.07,2.932200539
25/05/2020 07:00,4.07,0.43,4.092651952,4.07,0.43,4.092651952,6.29744,1.22592,6.415655103,0.39744,0.11592,0.414,5.9,1.11,6.003507308,6.72424,1.47832,6.88482633,0.95424,0.27832,0.994,5.77,1.2,5.89346248,2.92,0.96,3.073759913,2.92,0.96,3.073759913
25/05/2020 07:30,4.54,0.32,4.551263561,4.54,0.32,4.551263561,6.64744,1.18592,6.752396967,0.39744,0.11592,0.414,6.25,1.07,6.340930531,7.3852,1.2286,7.486697336,0.9552,0.2786,0.995,6.43,0.95,6.499799997,3.19,0.84,3.298742185,3.19,0.84,3.298742185
25/05/2020 08:00,4.78,0.3,4.789404973,4.78,0.3,4.789404973,6.93744,1.15592,7.033080747,0.39744,0.11592,0.414,6.54,1.04,6.622174869,7.6852,1.1686,7.773540056,0.9552,0.2786,0.995,6.73,0.89,6.788593374,3.31,0.82,3.410058651,3.31,0.82,3.410058651
25/05/2020 08:30,5,0.27,5.007284693,5,0.27,5.007284693,7.31744,1.15592,7.40817651,0.39744,0.11592,0.414,6.92,1.04,6.997713912,8.1152,1.1086,8.190571714,0.9552,0.2786,0.995,7.16,0.83,7.207947003,3.5,0.8,3.590264614,3.5,0.8,3.590264614
25/05/2020 09:00,5.27,-0.33,5.28032196,5.27,-0.33,5.28032196,7.8784,1.0462,7.947560695,0.3984,0.1162,0.415,7.48,0.93,7.537592454,8.5652,1.0286,8.626741505,0.9552,0.2786,0.995,7.61,0.75,7.64686864,3.64,0.8,3.726875367,3.64,0.8,3.726875367
25/05/2020 09:30,5.59,-0.3,5.598044301,5.59,-0.3,5.598044301,8.29552,0.93536,8.348086631,0.39552,0.11536,0.412,7.9,0.82,7.942442949,8.9252,0.9286,8.973376901,0.9552,0.2786,0.995,7.97,0.65,7.996461718,3.77,0.8,3.85394603,3.77,0.8,3.85394603
25/05/2020 10:00,5.74,-0.33,5.749478237,5.74,-0.33,5.749478237,8.77552,0.82536,8.814248147,0.39552,0.11536,0.412,8.38,0.71,8.410023781,9.3052,0.8886,9.347532134,0.9552,0.2786,0.995,8.35,0.61,8.372251788,3.91,0.75,3.981281201,3.91,0.75,3.981281201
25/05/2020 10:30,5.83,-0.33,5.839332154,5.83,-0.33,5.839332154,8.89744,0.80592,8.933865099,0.39744,0.11592,0.414,8.5,0.69,8.527959897,9.3352,0.9486,9.383272404,0.9552,0.2786,0.995,8.38,0.67,8.406741343,4.01,0.77,4.083258503,4.01,0.77,4.083258503
25/05/2020 11:00,5.87,-0.33,5.879268662,5.87,-0.33,5.879268662,9.0384,0.7862,9.07252914,0.3984,0.1162,0.415,8.64,0.67,8.665939072,9.42912,0.77016,9.46052062,0.78912,0.23016,0.822,8.64,0.54,8.656858553,4.21,0.77,4.279836445,4.21,0.77,4.279836445
25/05/2020 11:30,5.95,-0.37,5.961493102,5.95,-0.37,5.961493102,9.1184,0.7762,9.151377219,0.3984,0.1162,0.415,8.72,0.66,8.744941395,9.53856,0.77208,9.569756235,0.89856,0.26208,0.936,8.64,0.51,8.655038995,4.16,0.76,4.228853272,4.16,0.76,4.228853272
25/05/2020 12:00,5.95,-0.39,5.962767814,5.95,-0.39,5.962767814,9.0884,0.8062,9.124087516,0.3984,0.1162,0.415,8.69,0.69,8.717350515,9.27872,0.70796,9.305689238,0.67872,0.19796,0.707,8.6,0.51,8.615108821,4.43,0.76,4.494719124,4.43,0.76,4.494719124
25/05/2020 12:30,5.88,-0.39,5.89291948,5.88,-0.39,5.89291948,9.1984,0.8062,9.233662383,0.3984,0.1162,0.415,8.8,0.69,8.827009686,8.9204,0.6472,8.943847271,0.4704,0.1372,0.49,8.45,0.51,8.465376542,4.71,0.71,4.763213201,4.71,0.71,4.763213201
25/05/2020 13:00,5.85,-0.39,5.862985588,5.85,-0.39,5.862985588,9.1184,0.7562,9.149702563,0.3984,0.1162,0.415,8.72,0.64,8.743454695,8.81136,0.72748,8.841339955,0.47136,0.13748,0.491,8.34,0.59,8.360843259,4.66,0.68,4.709352397,4.66,0.68,4.709352397
25/05/2020 13:30,5.68,-0.36,5.691397017,5.68,-0.36,5.691397017,8.81936,0.81648,8.857073467,0.39936,0.11648,0.416,8.42,0.7,8.449047284,8.6804,0.7472,8.712499756,0.4704,0.1372,0.49,8.21,0.61,8.232630199,4.6,0.68,4.649989247,4.6,0.68,4.649989247
25/05/2020 14:00,5.64,-0.4,5.654166605,5.64,-0.4,5.654166605,8.6184,0.8162,8.656962574,0.3984,0.1162,0.415,8.22,0.7,8.249751511,8.06144,0.57792,8.082128828,0.06144,0.01792,0.064,8,0.56,8.019576049,5.01,0.62,5.048217507,5.01,0.62,5.048217507
25/05/2020 14:30,5.58,-0.42,5.595784127,5.58,-0.42,5.595784127,8.5084,0.8362,8.54939185,0.3984,0.1162,0.415,8.11,0.72,8.141897813,8.16136,0.83248,8.203707698,0.35136,0.10248,0.366,7.81,0.73,7.844042325,4.62,0.69,4.671241805,4.62,0.69,4.671241805
25/05/2020 15:00,5.58,-0.42,5.595784127,5.58,-0.42,5.595784127,8.5084,0.8362,8.54939185,0.3984,0.1162,0.415,8.11,0.72,8.141897813,8.28896,0.67428,8.316340024,0.28896,0.08428,0.301,8,0.59,8.021726747,4.59,0.74,4.64926876,4.59,0.74,4.64926876
25/05/2020 15:30,5.47,-0.33,5.479945255,5.47,-0.33,5.479945255,8.3284,0.8762,8.374364036,0.3984,0.1162,0.415,7.93,0.76,7.966335418,7.98,0.59,8.001781052,0,0,0,7.98,0.59,8.001781052,4.86,0.72,4.913043863,4.86,0.72,4.913043863
25/05/2020 16:00,5.52,-0.33,5.529855333,5.52,-0.33,5.529855333,8.4084,0.8062,8.446960933,0.3984,0.1162,0.415,8.01,0.69,8.039664172,8.15,0.59,8.171327921,0,0,0,8.15,0.59,8.171327921,4.74,0.72,4.7943717,4.74,0.72,4.7943717
25/05/2020 16:30,5.67,-0.31,5.678468103,5.67,-0.31,5.678468103,8.7784,0.8262,8.817194168,0.3984,0.1162,0.415,8.38,0.71,8.410023781,8.44,0.59,8.460596906,0,0,0,8.44,0.59,8.460596906,4.94,0.72,4.992193906,4.94,0.72,4.992193906
25/05/2020 17:00,5.75,0.16,5.752225656,5.75,0.16,5.752225656,9.26936,0.79648,9.303516281,0.39936,0.11648,0.416,8.87,0.68,8.896027203,8.67,0.69,8.697413409,0,0,0,8.67,0.69,8.697413409,5.13,0.72,5.180279915,5.13,0.72,5.180279915
25/05/2020 17:30,5.92,0.3,5.927596477,5.92,0.3,5.927596477,9.49936,0.85648,9.537892765,0.39936,0.11648,0.416,9.1,0.74,9.130038335,8.93,0.81,8.966660471,0,0,0,8.93,0.81,8.966660471,5.27,0.75,5.3231006,5.27,0.75,5.3231006
25/05/2020 18:00,5.92,0.39,5.932832376,5.92,0.39,5.932832376,9.75648,0.89564,9.797503406,0.39648,0.11564,0.413,9.36,0.78,9.392443771,9.1,0.81,9.135978327,0,0,0,9.1,0.81,9.135978327,5.46,0.77,5.514027566,5.46,0.77,5.514027566
25/05/2020 18:30,5.92,0.39,5.932832376,5.92,0.39,5.932832376,9.84648,0.89564,9.887129988,0.39648,0.11564,0.413,9.45,0.78,9.482135835,9.1,0.87,9.141493313,0,0,0,9.1,0.87,9.141493313,5.46,0.81,5.519755429,5.46,0.81,5.519755429
25/05/2020 19:00,5.83,0.42,5.845109067,5.83,0.42,5.845109067,9.63552,0.95536,9.682766051,0.39552,0.11536,0.412,9.24,0.84,9.278103254,8.91,0.87,8.952373987,0,0,0,8.91,0.87,8.952373987,5.33,0.81,5.391196528,5.33,0.81,5.391196528
25/05/2020 19:30,5.72,0.42,5.735398853,5.72,0.42,5.735398853,9.3384,0.9862,9.390330399,0.3984,0.1162,0.415,8.94,0.87,8.982232462,8.66,0.89,8.705613132,0,0,0,8.66,0.89,8.705613132,5.25,0.84,5.316775338,5.25,0.84,5.316775338
25/05/2020 20:00,5.5,0.46,5.519202841,5.5,0.46,5.519202841,9.17744,1.02592,9.234604312,0.39744,0.11592,0.414,8.78,0.91,8.827032344,8.75,0.81,8.78741145,0,0,0,8.75,0.81,8.78741145,5.18,0.84,5.247666148,5.18,0.84,5.247666148
25/05/2020 20:30,5.48,0.49,5.501863321,5.48,0.49,5.501863321,9.1736,1.0848,9.237517415,0.3936,0.1148,0.41,8.78,0.97,8.833419496,8.99512,0.75316,9.026595914,0.04512,0.01316,0.047,8.95,0.74,8.980540073,5.07,0.87,5.14410342,5.07,0.87,5.14410342
25/05/2020 21:00,5.38,0.52,5.405071692,5.38,0.52,5.405071692,8.8836,1.1448,8.957059562,0.3936,0.1148,0.41,8.49,1.03,8.552251166,9.34736,0.92048,9.392572725,0.44736,0.13048,0.466,8.9,0.79,8.934993005,4.54,0.9,4.628347437,4.54,0.9,4.628347437
25/05/2020 21:30,5.27,0.57,5.300735798,5.27,0.57,5.300735798,8.78744,1.17592,8.865770672,0.39744,0.11592,0.414,8.39,1.06,8.456695572,9.18544,0.96992,9.236506526,0.44544,0.12992,0.464,8.74,0.84,8.780273344,4.52,0.95,4.618755244,4.52,0.95,4.618755244
25/05/2020 22:00,5.25,0.43,5.26758009,5.25,0.43,5.26758009,8.9284,0.9162,8.975285455,0.3984,0.1162,0.415,8.53,0.8,8.567432521,9.3264,0.7402,9.355727283,0.4464,0.1302,0.465,8.88,0.61,8.900926918,4.66,0.79,4.726489183,4.66,0.79,4.726489183
25/05/2020 22:30,5.19,0.43,5.207782638,5.19,0.43,5.207782638,8.84744,0.87592,8.890693471,0.39744,0.11592,0.414,8.45,0.76,8.484108674,9.2164,0.7002,9.24295997,0.4464,0.1302,0.465,8.77,0.57,8.788503854,4.55,0.79,4.618073191,4.55,0.79,4.618073191
25/05/2020 23:00,4.88,0.49,4.904538714,4.88,0.49,4.904538714,8.34552,0.87536,8.391302593,0.39552,0.11536,0.412,7.95,0.76,7.986244424,8.77544,0.72992,8.805744171,0.44544,0.12992,0.464,8.33,0.6,8.351580689,4.34,0.79,4.411314997,4.34,0.79,4.411314997
25/05/2020 23:30,4.49,0.51,4.518871541,4.49,0.51,4.518871541,7.80168,0.83424,7.846156205,0.39168,0.11424,0.408,7.41,0.72,7.444897582,8.03544,0.86992,8.082391775,0.44544,0.12992,0.464,7.59,0.74,7.625988461,4.07,0.79,4.145961891,4.07,0.79,4.145961891
26/05/2020 00:00,4.27,0.51,4.300348823,4.27,0.51,4.300348823,7.19744,0.90592,7.25422867,0.39744,0.11592,0.414,6.8,0.79,6.845735899,7.7664,0.7702,7.804497229,0.4464,0.1302,0.465,7.32,0.64,7.347924877,3.78,0.87,3.878827142,3.78,0.87,3.878827142
26/05/2020 00:30,4.1,0.53,4.134114174,4.1,0.53,4.134114174,6.78648,0.95564,6.853434074,0.39648,0.11564,0.413,6.39,0.84,6.444974787,7.43544,0.78992,7.477281699,0.44544,0.12992,0.464,6.99,0.66,7.021089659,3.66,0.81,3.748559723,3.66,0.81,3.748559723
26/05/2020 01:00,3.94,0.51,3.972870499,3.94,0.51,3.972870499,6.55552,0.92536,6.620508561,0.39552,0.11536,0.412,6.16,0.81,6.213026638,7.15544,0.75992,7.195679259,0.44544,0.12992,0.464,6.71,0.63,6.739510368,3.5,0.86,3.604108766,3.5,0.86,3.604108766
26/05/2020 01:30,3.87,0.51,3.903460004,3.87,0.51,3.903460004,6.67648,0.92564,6.740340837,0.39648,0.11564,0.413,6.28,0.81,6.332021794,7.09544,0.78992,7.139274641,0.44544,0.12992,0.464,6.65,0.66,6.682671621,3.43,0.86,3.536170245,3.43,0.86,3.536170245
26/05/2020 02:00,3.87,0.51,3.903460004,3.87,0.51,3.903460004,6.70744,0.92592,6.771047127,0.39744,0.11592,0.414,6.31,0.81,6.361776481,7.14544,0.75992,7.185735258,0.44544,0.12992,0.464,6.7,0.63,6.72955422,3.64,0.84,3.735665938,3.64,0.84,3.735665938
26/05/2020 02:30,3.81,0.51,3.84398231,3.81,0.51,3.84398231,6.60552,0.90536,6.667276145,0.39552,0.11536,0.412,6.21,0.79,6.260047923,6.92544,0.82992,6.974990065,0.44544,0.12992,0.464,6.48,0.7,6.51769898,3.53,0.88,3.638035184,3.53,0.88,3.638035184
26/05/2020 03:00,3.71,0.51,3.744889852,3.71,0.51,3.744889852,6.41552,0.87536,6.474963475,0.39552,0.11536,0.412,6.02,0.76,6.06778378,6.76544,0.78992,6.811398682,0.44544,0.12992,0.464,6.32,0.66,6.354368576,3.4,0.86,3.507078556,3.4,0.86,3.507078556
26/05/2020 03:30,3.66,0.51,3.695361958,3.66,0.51,3.695361958,6.22784,0.87312,6.288746266,0.38784,0.11312,0.404,5.84,0.76,5.889244434,6.45736,0.94048,6.525488549,0.44736,0.13048,0.466,6.01,0.81,6.064338381,3.32,0.84,3.424616767,3.32,0.84,3.424616767
26/05/2020 04:00,3.59,0.51,3.626044677,3.59,0.51,3.626044677,6.2088,0.8234,6.263160943,0.3888,0.1134,0.405,5.82,0.71,5.863147619,6.58216,0.78188,6.628436211,0.45216,0.13188,0.471,6.13,0.65,6.164365336,3.29,0.84,3.395541194,3.29,0.84,3.395541194
26/05/2020 04:30,3.62,0.51,3.655748897,3.62,0.51,3.655748897,6.17496,0.77228,6.223065756,0.38496,0.11228,0.401,5.79,0.66,5.827495174,6.69216,0.76188,6.73538912,0.45216,0.13188,0.471,6.24,0.63,6.271722252,3.22,0.84,3.327762011,3.22,0.84,3.327762011
26/05/2020 05:00,3.47,0.62,3.5249539,3.47,0.62,3.5249539,5.79456,1.10508,5.898993762,0.39456,0.11508,0.411,5.4,0.99,5.49,6.45216,0.97188,6.524945931,0.45216,0.13188,0.471,6,0.84,6.058514669,3.12,0.91,3.25,3.12,0.91,3.25
26/05/2020 05:30,3.53,0.6,3.580628436,3.53,0.6,3.580628436,5.76744,1.22592,5.896290698,0.39744,0.11592,0.414,5.37,1.11,5.483520767,6.35216,1.04188,6.437037409,0.45216,0.13188,0.471,5.9,0.91,5.96976549,3.6,0.85,3.698986348,3.6,0.85,3.698986348
26/05/2020 06:00,3.68,0.54,3.719408555,3.68,0.54,3.719408555,6.08744,1.22592,6.209654225,0.39744,0.11592,0.414,5.69,1.11,5.797257973,6.41216,1.06188,6.499491134,0.45216,0.13188,0.471,5.96,0.93,6.032122346,3.7,0.81,3.787624585,3.7,0.81,3.787624585
26/05/2020 06:30,4.05,0.44,4.073831121,4.05,0.44,4.073831121,6.66648,1.10564,6.757543592,0.39648,0.11564,0.413,6.27,0.99,6.34767674,6.62216,1.09188,6.711572469,0.45216,0.13188,0.471,6.17,0.96,6.244237343,4.01,0.73,4.075904808,4.01,0.73,4.075904808
26/05/2020 07:00,4.46,0.28,4.468780594,4.46,0.28,4.468780594,7.07648,1.02564,7.15042003,0.39648,0.11564,0.413,6.68,0.91,6.741698599,7.26312,0.84216,7.311781288,0.45312,0.13216,0.472,6.81,0.71,6.846911713,3.92,0.69,3.98026381,3.92,0.69,3.98026381
26/05/2020 07:30,4.82,-0.29,4.828716185,4.82,-0.29,4.828716185,7.66744,0.94592,7.725567992,0.39744,0.11592,0.414,7.27,0.83,7.31722625,8.2412,0.5516,8.259639217,0.4512,0.1316,0.47,7.79,0.42,7.801313992,4.48,0.57,4.516115588,4.48,0.57,4.516115588
26/05/2020 08:00,5.37,-0.36,5.382053511,5.37,-0.36,5.382053511,7.97744,0.87592,8.025383779,0.39744,0.11592,0.414,7.58,0.76,7.618004988,8.87736,-0.18952,8.879382771,0.44736,0.13048,0.466,8.43,-0.32,8.436071361,5.11,0.4,5.125631668,5.11,0.4,5.125631668
26/05/2020 08:30,5.69,-0.4,5.704042426,5.69,-0.4,5.704042426,8.32032,0.81676,8.360312303,0.40032,0.11676,0.417,7.92,0.7,7.950874166,9.57832,-0.18924,9.580189236,0.44832,0.13076,0.467,9.13,-0.32,9.135606165,5.64,0.24,5.645104073,5.64,0.24,5.645104073
26/05/2020 09:00,5.82,-0.4,5.83372951,5.82,-0.4,5.83372951,8.7784,0.7062,8.806760187,0.3984,0.1162,0.415,8.38,0.59,8.400744015,10.00216,-0.25812,10.00549002,0.45216,0.13188,0.471,9.55,-0.39,9.557960033,5.73,0.24,5.735023976,5.73,0.24,5.735023976
26/05/2020 09:30,6.11,-0.5,6.130424129,6.11,-0.5,6.130424129,9.15648,0.60564,9.176487661,0.39648,0.11564,0.413,8.76,0.49,8.773693635,10.39312,-0.47784,10.40409892,0.45312,0.13216,0.472,9.94,-0.61,9.958699714,6.14,-0.33,6.148861683,6.14,-0.33,6.148861683
26/05/2020 10:00,6.27,-0.5,6.28990461,6.27,-0.5,6.28990461,9.22744,0.60592,9.247312474,0.39744,0.11592,0.414,8.83,0.49,8.843585246,10.52312,-0.47784,10.53396343,0.45312,0.13216,0.472,10.07,-0.61,10.08845875,6.36,-0.33,6.368555566,6.36,-0.33,6.368555566
26/05/2020 10:30,6.41,-0.5,6.429471207,6.41,-0.5,6.429471207,9.4084,0.6062,9.427909047,0.3984,0.1162,0.415,9.01,0.49,9.023314247,10.35312,-0.47784,10.3641413,0.45312,0.13216,0.472,9.9,-0.61,9.918775126,6.19,-0.31,6.197757659,6.19,-0.31,6.197757659
26/05/2020 11:00,6.5,-0.59,6.526721995,6.5,-0.59,6.526721995,9.6384,0.5562,9.654434888,0.3984,0.1162,0.415,9.24,0.44,9.250470258,10.78312,-0.62784,10.80138232,0.45312,0.13216,0.472,10.33,-0.76,10.35791968,6.33,-0.38,6.341395745,6.33,-0.38,6.341395745
26/05/2020 11:30,6.58,-0.62,6.609145179,6.58,-0.62,6.609145179,9.8184,0.5562,9.834141396,0.3984,0.1162,0.415,9.42,0.44,9.43027041,10.78312,-0.68784,10.8050359,0.45312,0.13216,0.472,10.33,-0.82,10.36249487,6.17,-0.35,6.179919093,6.17,-0.35,6.179919093
26/05/2020 12:00,6.54,-0.64,6.57124037,6.54,-0.64,6.57124037,9.8784,0.2562,9.881721763,0.3984,0.1162,0.415,9.48,0.14,9.481033699,10.89408,-0.73756,10.9190189,0.45408,0.13244,0.473,10.44,-0.87,10.47618728,6.25,-0.35,6.259792329,6.25,-0.35,6.259792329
26/05/2020 12:30,6.6,-0.64,6.630957699,6.6,-0.64,6.630957699,9.9084,0.1962,9.910342325,0.3984,0.1162,0.415,9.51,0.08,9.510336482,10.71384,-0.83388,10.74624229,0.12384,0.03612,0.129,10.59,-0.87,10.62567645,6.73,-0.35,6.739094895,6.73,-0.35,6.739094895
26/05/2020 13:00,6.53,-0.64,6.561287983,6.53,-0.64,6.561287983,9.9884,-0.1138,9.989048253,0.3984,0.1162,0.415,9.59,-0.23,9.592757685,10.47,-0.81,10.50128564,0,0,0,10.47,-0.81,10.50128564,6.67,-0.33,6.678158429,6.67,-0.33,6.678158429
26/05/2020 13:30,6.4,-0.51,6.420288156,6.4,-0.51,6.420288156,9.95552,0.51536,9.968850205,0.39552,0.11536,0.412,9.56,0.4,9.568364542,10.65752,-0.57364,10.67294689,0.46752,0.13636,0.487,10.19,-0.71,10.21470509,6.28,-0.33,6.288664405,6.28,-0.33,6.288664405
26/05/2020 14:00,6.23,-0.51,6.250839944,6.23,-0.51,6.250839944,9.6636,0.3448,9.669749325,0.3936,0.1148,0.41,9.27,0.23,9.272852851,10.64976,-0.70632,10.6731568,0.62976,0.18368,0.656,10.02,-0.89,10.0594483,6.3,-0.45,6.316050981,6.3,-0.45,6.316050981
26/05/2020 14:30,6.1,-0.51,6.121282545,6.1,-0.51,6.121282545,9.36936,0.54648,9.385283544,0.39936,0.11648,0.416,8.97,0.43,8.980300663,10.60208,-0.34356,10.60764506,0.98208,0.28644,1.023,9.62,-0.63,9.640606827,5.88,-0.45,5.897194248,5.88,-0.45,5.897194248
26/05/2020 15:00,6.1,-0.53,6.1229813,6.1,-0.53,6.1229813,9.36936,0.54648,9.385283544,0.39936,0.11648,0.416,8.97,0.43,8.980300663,10.73496,-0.42272,10.74327969,0.98496,0.28728,1.026,9.75,-0.71,9.775817101,5.65,-0.37,5.662102083,5.65,-0.37,5.662102083
26/05/2020 15:30,5.93,-0.48,5.949394927,5.93,-0.48,5.949394927,9.4684,0.5462,9.484141131,0.3984,0.1162,0.415,9.07,0.43,9.080187223,10.33976,-0.41632,10.34813796,0.62976,0.18368,0.656,9.71,-0.6,9.728519929,5.72,-0.34,5.730095985,5.72,-0.34,5.730095985
26/05/2020 16:00,5.91,-0.44,5.926356385,5.91,-0.44,5.926356385,9.6184,0.5662,9.635050649,0.3984,0.1162,0.415,9.22,0.45,9.23097503,10.45976,-0.35632,10.4658274,0.62976,0.18368,0.656,9.83,-0.54,9.844820973,5.6,0.31,5.608573794,5.6,0.31,5.608573794
26/05/2020 16:30,6.09,-0.44,6.105874221,6.09,-0.44,6.105874221,9.76936,0.61648,9.788791672,0.39936,0.11648,0.416,9.37,0.5,9.383330965,10.46072,-0.27604,10.46436147,0.63072,0.18396,0.657,9.83,-0.46,9.840757085,5.47,0.39,5.483885484,5.47,0.39,5.483885484
26/05/2020 17:00,6.2,-0.4,6.212889827,6.2,-0.4,6.212889827,10.19744,0.61592,10.21602369,0.39744,0.11592,0.414,9.8,0.5,9.812746812,10.45976,0.71368,10.48407928,0.62976,0.18368,0.656,9.83,0.53,9.844277526,5.34,0.46,5.359776115,5.34,0.46,5.359776115
26/05/2020 17:30,6.36,-0.36,6.370180531,6.36,-0.36,6.370180531,10.56032,0.66676,10.58134809,0.40032,0.11676,0.417,10.16,0.55,10.17487592,10.52976,0.76368,10.55741696,0.62976,0.18368,0.656,9.9,0.58,9.916975345,5.25,0.61,5.28531929,5.25,0.61,5.28531929
26/05/2020 18:00,6.28,0.32,6.288147581,6.28,0.32,6.288147581,10.87648,0.63564,10.89503811,0.39648,0.11564,0.413,10.48,0.52,10.49289283,10.60592,0.72256,10.63050479,0.62592,0.18256,0.652,9.98,0.54,9.994598541,5.33,0.61,5.364792633,5.33,0.61,5.364792633
26/05/2020 18:30,6.11,0.32,6.118373967,6.11,0.32,6.118373967,10.7284,0.6362,10.74724695,0.3984,0.1162,0.415,10.33,0.52,10.34307981,10.37304,0.70172,10.39674804,0.62304,0.18172,0.649,9.75,0.52,9.76385682,5.22,0.71,5.268064161,5.22,0.71,5.268064161
26/05/2020 19:00,6.16,0.35,6.16993517,6.16,0.35,6.16993517,10.39456,0.67508,10.41645864,0.39456,0.11508,0.411,10,0.56,10.01566773,10.244,0.762,10.27230159,0.624,0.182,0.65,9.62,0.58,9.637468547,5.1,0.73,5.151980202,5.1,0.73,5.151980202
26/05/2020 19:30,6,0.37,6.011397508,6,0.37,6.011397508,9.90936,0.78648,9.940521435,0.39936,0.11648,0.416,9.51,0.67,9.533572258,10.06304,0.81172,10.09572501,0.62304,0.18172,0.649,9.44,0.63,9.46099889,4.99,0.73,5.043114117,4.99,0.73,5.043114117
26/05/2020 20:00,5.82,0.42,5.83513496,5.82,0.42,5.83513496,9.66744,0.84592,9.704379259,0.39744,0.11592,0.414,9.27,0.73,9.298698834,9.97304,0.73172,9.999847049,0.62304,0.18172,0.649,9.35,0.55,9.366162501,4.86,0.76,4.919064952,4.86,0.76,4.919064952
26/05/2020 20:30,5.67,0.42,5.685534276,5.67,0.42,5.685534276,9.59744,0.84592,9.634647643,0.39744,0.11592,0.414,9.2,0.73,9.228916513,9.81304,0.73172,9.840282933,0.62304,0.18172,0.649,9.19,0.55,9.206443396,4.71,0.81,4.779142182,4.71,0.81,4.779142182
26/05/2020 21:00,5.56,0.45,5.578180707,5.56,0.45,5.578180707,9.3884,0.8862,9.43013282,0.3984,0.1162,0.415,8.99,0.77,9.022915272,9.81304,0.73172,9.840282933,0.62304,0.18172,0.649,9.19,0.55,9.206443396,4.68,0.81,4.749578929,4.68,0.81,4.749578929
26/05/2020 21:30,5.46,0.48,5.481058292,5.46,0.48,5.481058292,9.43936,0.88648,9.480894684,0.39936,0.11648,0.416,9.04,0.77,9.072733877,9.65304,0.76172,9.683046969,0.62304,0.18172,0.649,9.03,0.58,9.048607628,4.53,0.84,4.607222591,4.53,0.84,4.607222591
26/05/2020 22:00,5.37,0.39,5.384143386,5.37,0.39,5.384143386,9.52936,0.69648,9.554778197,0.39936,0.11648,0.416,9.13,0.58,9.148404232,9.61304,0.57172,9.630026054,0.62304,0.18172,0.649,8.99,0.39,8.998455423,4.63,0.7,4.68261679,4.63,0.7,4.68261679
26/05/2020 22:30,5.26,0.39,5.274438359,5.26,0.39,5.274438359,9.33744,0.69592,9.363337567,0.39744,0.11592,0.414,8.94,0.58,8.958794562,9.53304,0.62172,9.553291967,0.62304,0.18172,0.649,8.91,0.44,8.920857582,4.63,0.73,4.687195323,4.63,0.73,4.687195323
26/05/2020 23:00,4.98,0.45,5.000289992,4.98,0.45,5.000289992,8.77552,0.69536,8.80302657,0.39552,0.11536,0.412,8.38,0.58,8.400047619,9.20304,0.55172,9.219562907,0.62304,0.18172,0.649,8.58,0.37,8.58797415,4.28,0.75,4.34521576,4.28,0.75,4.34521576
26/05/2020 23:30,4.59,0.45,4.612006071,4.59,0.45,4.612006071,8.25648,0.69564,8.285733341,0.39648,0.11564,0.413,7.86,0.58,7.881370439,8.44304,0.74172,8.475557386,0.62304,0.18172,0.649,7.82,0.56,7.84002551,4.08,0.72,4.14304236,4.08,0.72,4.14304236
27/05/2020 00:00,4.25,0.47,4.27590926,4.25,0.47,4.27590926,7.76456,0.66508,7.792991941,0.39456,0.11508,0.411,7.37,0.55,7.390493894,8.14304,0.68172,8.171526332,0.62304,0.18172,0.649,7.52,0.5,7.53660401,3.75,0.74,3.822316052,3.75,0.74,3.822316052
27/05/2020 00:30,4.06,0.47,4.087113896,4.06,0.47,4.087113896,7.21552,0.71536,7.250894345,0.39552,0.11536,0.412,6.82,0.6,6.846342089,7.73304,0.71172,7.765722954,0.62304,0.18172,0.649,7.11,0.53,7.129726502,3.64,0.67,3.70114847,3.64,0.67,3.70114847
27/05/2020 01:00,3.86,0.47,3.888508712,3.86,0.47,3.888508712,7.01744,0.76592,7.059114505,0.39744,0.11592,0.414,6.62,0.65,6.651834333,7.53304,0.71172,7.566586879,0.62304,0.18172,0.649,6.91,0.53,6.930295809,3.41,0.77,3.495854688,3.41,0.77,3.495854688
27/05/2020 01:30,3.84,0.47,3.868656097,3.84,0.47,3.868656097,7.12552,0.73536,7.163364405,0.39552,0.11536,0.412,6.73,0.62,6.758498354,7.36304,0.71172,7.397357866,0.62304,0.18172,0.649,6.74,0.53,6.760806165,3.31,0.79,3.402969292,3.31,0.79,3.402969292
27/05/2020 02:00,3.88,0.45,3.906008193,3.88,0.45,3.906008193,7.11496,0.65228,7.144797058,0.38496,0.11228,0.401,6.73,0.54,6.751629433,7.41304,0.68172,7.444320264,0.62304,0.18172,0.649,6.79,0.5,6.808384537,3.49,0.77,3.573933407,3.49,0.77,3.573933407
27/05/2020 02:30,3.88,0.4,3.900564062,3.88,0.4,3.900564062,7.01592,0.61256,7.042610539,0.38592,0.11256,0.402,6.63,0.5,6.648826964,7.22304,0.68172,7.255139489,0.62304,0.18172,0.649,6.6,0.5,6.618912297,3.35,0.82,3.448898375,3.35,0.82,3.448898375
27/05/2020 03:00,3.77,0.4,3.791160772,3.77,0.4,3.791160772,6.79688,0.64284,6.827211803,0.38688,0.11284,0.403,6.41,0.53,6.431873755,7.05304,0.68172,7.085909638,0.62304,0.18172,0.649,6.43,0.5,6.449410826,3.24,0.82,3.342154993,3.24,0.82,3.342154993
27/05/2020 03:30,3.73,0.4,3.75138641,3.73,0.4,3.75138641,6.56744,0.73592,6.60854344,0.39744,0.11592,0.414,6.17,0.62,6.201072488,6.86304,0.77172,6.906292044,0.62304,0.18172,0.649,6.24,0.59,6.267830566,3.24,0.8,3.337304301,3.24,0.8,3.337304301
27/05/2020 04:00,3.7,0.4,3.721558813,3.7,0.4,3.721558813,6.5384,0.7362,6.579716179,0.3984,0.1162,0.415,6.14,0.62,6.171223542,6.71304,0.80172,6.760744116,0.62304,0.18172,0.649,6.09,0.62,6.12147858,3.15,0.82,3.254980799,3.15,0.82,3.254980799
27/05/2020 04:30,3.75,0.4,3.771272995,3.75,0.4,3.771272995,6.4136,0.7348,6.455555437,0.3936,0.1148,0.41,6.02,0.62,6.051842695,6.81304,0.80172,6.860048761,0.62304,0.18172,0.649,6.19,0.62,6.220972593,3.13,0.82,3.235629769,3.13,0.82,3.235629769
27/05/2020 05:00,3.53,0.55,3.572590097,3.53,0.55,3.572590097,6.01552,1.02536,6.102281868,0.39552,0.11536,0.412,5.62,0.91,5.693197695,6.47304,0.95172,6.542630801,0.62304,0.18172,0.649,5.85,0.77,5.900457609,3.02,0.88,3.145600102,3.02,0.88,3.145600102
27/05/2020 05:30,3.62,0.55,3.66154339,3.62,0.55,3.66154339,6.09552,1.02536,6.18115905,0.39552,0.11536,0.412,5.7,0.91,5.772183296,6.43304,1.03172,6.515247486,0.62304,0.18172,0.649,5.81,0.85,5.871848091,3.55,0.8,3.639024595,3.55,0.8,3.639024595
27/05/2020 06:00,3.84,0.44,3.86512613,3.84,0.44,3.86512613,6.3684,1.0262,6.450550752,0.3984,0.1162,0.415,5.97,0.91,6.038956864,6.37304,1.14172,6.474501016,0.62304,0.18172,0.649,5.75,0.96,5.829588322,3.58,0.77,3.661871106,3.58,0.77,3.661871106
27/05/2020 06:30,4.13,0.37,4.146540727,4.13,0.37,4.146540727,6.93456,0.87508,6.989555594,0.39456,0.11508,0.411,6.54,0.76,6.584010936,6.56304,1.20172,6.672152951,0.62304,0.18172,0.649,5.94,1.02,6.026939522,3.8,0.64,3.853517873,3.8,0.64,3.853517873
27/05/2020 07:00,4.56,0.32,4.571214281,4.56,0.32,4.571214281,7.29648,0.84564,7.345320102,0.39648,0.11564,0.413,6.9,0.73,6.938508485,7.18304,1.00172,7.25255173,0.62304,0.18172,0.649,6.56,0.82,6.611051354,4.02,0.61,4.066017708,4.02,0.61,4.066017708
27/05/2020 07:30,4.97,0.07,4.970492933,4.97,0.07,4.970492933,7.69744,0.80592,7.739514817,0.39744,0.11592,0.414,7.3,0.69,7.332537078,8.35304,0.57172,8.372582696,0.62304,0.18172,0.649,7.73,0.39,7.73983204,4.49,0.48,4.515584126,4.49,0.48,4.515584126
27/05/2020 08:00,5.47,-0.3,5.478220514,5.47,-0.3,5.478220514,8.1884,0.7162,8.219661611,0.3984,0.1162,0.415,7.79,0.6,7.813072379,8.864,0.212,8.866534836,0.624,0.182,0.65,8.24,0.03,8.240054611,4.93,0.39,4.945401905,4.93,0.39,4.945401905
27/05/2020 08:30,5.96,-0.47,5.978503157,5.96,-0.47,5.978503157,8.79648,0.63564,8.819416001,0.39648,0.11564,0.413,8.4,0.52,8.416079848,9.60496,-0.21772,9.607427262,0.62496,0.18228,0.651,8.98,-0.4,8.988904271,5.61,-0.22,5.614312068,5.61,-0.22,5.614312068
27/05/2020 09:00,6.21,-0.6,6.238918175,6.21,-0.6,6.238918175,9.12744,0.57592,9.14559155,0.39744,0.11592,0.414,8.73,0.46,8.742110729,10.09496,-0.28772,10.09905937,0.62496,0.18228,0.651,9.47,-0.47,9.481655974,5.59,-0.27,5.596516774,5.59,-0.27,5.596516774
27/05/2020 09:30,6.32,-0.6,6.348417126,6.32,-0.6,6.348417126,9.42936,0.53648,9.444609087,0.39936,0.11648,0.416,9.03,0.42,9.039762165,10.26592,-0.31744,10.27082672,0.62592,0.18256,0.652,9.64,-0.5,9.652958096,5.74,-0.27,5.746346665,5.74,-0.27,5.746346665
27/05/2020 10:00,6.38,-0.6,6.408151059,6.38,-0.6,6.408151059,9.5884,0.5362,9.603380915,0.3984,0.1162,0.415,9.19,0.42,9.199592382,10.47592,-0.35744,10.48201618,0.62592,0.18256,0.652,9.85,-0.54,9.864790925,6.07,0.06,6.070296533,6.07,0.06,6.070296533
27/05/2020 10:30,6.31,-0.6,6.338461959,6.31,-0.6,6.338461959,9.74936,0.39648,9.757418552,0.39936,0.11648,0.416,9.35,0.28,9.354191574,10.36592,-0.35744,10.37208083,0.62592,0.18256,0.652,9.74,-0.54,9.754957714,5.9,0.13,5.90143203,5.9,0.13,5.90143203
27/05/2020 11:00,6.45,-0.68,6.485745909,6.45,-0.68,6.485745909,9.9636,-0.3152,9.968584453,0.3936,0.1148,0.41,9.57,-0.43,9.579655526,10.80496,-0.63772,10.82376309,0.62496,0.18228,0.651,10.18,-0.82,10.21297214,6.01,-0.37,6.02137858,6.01,-0.37,6.02137858
27/05/2020 11:30,6.51,-0.75,6.553060354,6.51,-0.75,6.553060354,9.9384,-0.3138,9.943352805,0.3984,0.1162,0.415,9.54,-0.43,9.549685859,10.80496,-0.62772,10.82317851,0.62496,0.18228,0.651,10.18,-0.81,10.21217411,6.26,-0.46,6.276878205,6.26,-0.46,6.276878205
27/05/2020 12:00,6.51,-0.77,6.55537947,6.51,-0.77,6.55537947,10.08648,-0.31436,10.09137756,0.39648,0.11564,0.413,9.69,-0.43,9.699536071,11.09512,-0.55184,11.10883501,0.88512,0.25816,0.922,10.21,-0.81,10.24207987,5.8,-0.4,5.813776741,5.8,-0.4,5.813776741
27/05/2020 12:30,6.42,-0.77,6.466011135,6.42,-0.77,6.466011135,10.08552,-0.33464,10.09107019,0.39552,0.11536,0.412,9.69,-0.45,9.700443289,11.35032,-0.52324,11.36237406,1.12032,0.32676,1.167,10.23,-0.85,10.26525207,5.47,-0.36,5.481833635,5.47,-0.36,5.481833635
27/05/2020 13:00,6.39,-0.73,6.431562796,6.39,-0.73,6.431562796,10.0288,-0.3166,10.03379614,0.3888,0.1134,0.405,9.64,-0.43,9.649585483,11.16936,-0.41352,11.17701219,1.11936,0.32648,1.166,10.05,-0.74,10.07720695,5.37,0.08,5.37059587,5.37,0.08,5.37059587
27/05/2020 13:30,6.24,-0.66,6.27480677,6.24,-0.66,6.27480677,9.8584,0.4662,9.869417055,0.3984,0.1162,0.415,9.46,0.35,9.466472416,10.84936,-0.31352,10.85388904,1.11936,0.32648,1.166,9.73,-0.64,9.751025587,5.6,-0.32,5.609135406,5.6,-0.32,5.609135406
27/05/2020 14:00,6.24,-0.72,6.281401118,6.24,-0.72,6.281401118,9.5384,0.5262,9.552903276,0.3984,0.1162,0.415,9.14,0.41,9.149191221,10.92936,-0.33352,10.93444766,1.11936,0.32648,1.166,9.81,-0.66,9.832176768,5.65,-0.39,5.663444182,5.65,-0.39,5.663444182
27/05/2020 14:30,6.17,-0.69,6.208461967,6.17,-0.69,6.208461967,9.256,0.363,9.263115297,0.216,0.063,0.225,9.04,0.3,9.044976506,10.5684,-0.2438,10.57121171,1.1184,0.3262,1.165,9.45,-0.57,9.467174869,5.39,-0.39,5.404091043,5.39,-0.39,5.404091043
27/05/2020 15:00,6.08,-0.69,6.119027701,6.08,-0.69,6.119027701,9.2784,0.0612,9.278601834,0.0384,0.0112,0.04,9.24,0.05,9.24013528,10.7284,-0.3038,10.73270055,1.1184,0.3262,1.165,9.61,-0.63,9.630628225,5.26,-0.39,5.274438359,5.26,-0.39,5.274438359
27/05/2020 15:30,6.04,-0.65,6.074874484,6.04,-0.65,6.074874484,9.23936,0.41148,9.248518206,0.03936,0.01148,0.041,9.2,0.4,9.208691547,10.72936,-0.17352,10.73076303,1.11936,0.32648,1.166,9.61,-0.5,9.622998493,5.02,-0.32,5.030188863,5.02,-0.32,5.030188863
27/05/2020 16:00,5.98,-0.55,6.005239379,5.98,-0.55,6.005239379,9.43936,0.41148,9.448324349,0.03936,0.01148,0.041,9.4,0.4,9.408506789,10.7884,-0.1738,10.78979986,1.1184,0.3262,1.165,9.67,-0.5,9.682917949,5.02,0.33,5.030834921,5.02,0.33,5.030834921
27/05/2020 16:30,6.18,-0.53,6.202684903,6.18,-0.53,6.202684903,9.67936,0.44148,9.689422821,0.03936,0.01148,0.041,9.64,0.43,9.649585483,11.0284,-0.1138,11.02898712,1.1184,0.3262,1.165,9.91,-0.44,9.919763102,4.99,0.37,5.003698632,4.99,0.37,5.003698632
27/05/2020 17:00,6.38,-0.5,6.399562485,6.38,-0.5,6.399562485,10.04936,0.44148,10.05905269,0.03936,0.01148,0.041,10.01,0.43,10.01923151,11.02936,0.18648,11.03093635,1.11936,0.32648,1.166,9.91,-0.14,9.910988851,4.99,0.41,5.006815355,4.99,0.41,5.006815355
27/05/2020 17:30,6.59,-0.45,6.605346319,6.59,-0.45,6.605346319,10.40936,0.47148,10.4200321,0.03936,0.01148,0.041,10.37,0.46,10.38019749,11.00936,0.82648,11.04033862,1.11936,0.32648,1.166,9.89,0.5,9.902630964,4.89,0.6,4.926672305,4.89,0.6,4.926672305
27/05/2020 18:00,6.42,-0.35,6.42953342,6.42,-0.35,6.42953342,10.51936,0.47148,10.52992062,0.03936,0.01148,0.041,10.48,0.46,10.49009056,10.9384,0.7862,10.96661776,1.1184,0.3262,1.165,9.82,0.46,9.830768027,4.85,0.6,4.886972478,4.85,0.6,4.886972478
27/05/2020 18:30,6.27,0.05,6.270199359,6.27,0.05,6.270199359,10.4484,0.4712,10.45901965,0.0384,0.0112,0.04,10.41,0.46,10.42015835,10.7884,0.8762,10.82392263,1.1184,0.3262,1.165,9.67,0.55,9.685628529,4.72,0.63,4.761858881,4.72,0.63,4.761858881
27/05/2020 19:00,6.18,0.32,6.188279244,6.18,0.32,6.188279244,10.25936,0.49148,10.27112556,0.03936,0.01148,0.041,10.22,0.48,10.23126581,10.59032,0.87676,10.62655098,1.12032,0.32676,1.167,9.47,0.55,9.485958043,4.57,0.7,4.623299687,4.57,0.7,4.623299687
27/05/2020 19:30,6.06,0.32,6.068442963,6.06,0.32,6.068442963,10.04936,0.53148,10.06340436,0.03936,0.01148,0.041,10.01,0.52,10.02349739,10.3584,0.9562,10.40244053,1.1184,0.3262,1.165,9.24,0.63,9.26145237,4.4,0.77,4.466866911,4.4,0.77,4.466866911
27/05/2020 20:00,5.76,0.36,5.771239035,5.76,0.36,5.771239035,9.70936,0.55148,9.72500909,0.03936,0.01148,0.041,9.67,0.54,9.685065823,10.18936,0.87648,10.22698755,1.11936,0.32648,1.166,9.07,0.55,9.086660553,4.23,0.79,4.30313839,4.23,0.79,4.30313839
27/05/2020 20:30,5.76,0.38,5.772521113,5.76,0.38,5.772521113,9.76936,0.61148,9.788478053,0.03936,0.01148,0.041,9.73,0.6,9.748481933,10.27936,0.87648,10.3166593,1.11936,0.32648,1.166,9.16,0.55,9.176497153,4.21,0.83,4.291037171,4.21,0.83,4.291037171
27/05/2020 21:00,5.64,0.4,5.654166605,5.64,0.4,5.654166605,9.50936,0.66148,9.532338821,0.03936,0.01148,0.041,9.47,0.65,9.492281075,10.27936,0.93648,10.3219299,1.11936,0.32648,1.166,9.16,0.61,9.180288666,4.04,0.87,4.132614185,4.04,0.87,4.132614185
27/05/2020 21:30,5.64,0.4,5.654166605,5.64,0.4,5.654166605,9.5084,0.6812,9.532770007,0.0384,0.0112,0.04,9.47,0.67,9.493671576,10.13936,0.95648,10.18437407,1.11936,0.32648,1.166,9.02,0.63,9.041974342,4.01,0.91,4.111958171,4.01,0.91,4.111958171
27/05/2020 22:00,5.54,0.35,5.551044947,5.54,0.35,5.551044947,9.54032,0.50176,9.553505576,0.04032,0.01176,0.042,9.5,0.49,9.512628449,10.21936,0.74648,10.2465873,1.11936,0.32648,1.166,9.1,0.42,9.109687152,4.22,0.7,4.277662913,4.22,0.7,4.277662913
27/05/2020 22:30,5.44,0.35,5.451247564,5.44,0.35,5.451247564,9.42936,0.50148,9.442685646,0.03936,0.01148,0.041,9.39,0.49,9.402776186,10.0684,0.7062,10.09313613,1.1184,0.3262,1.165,8.95,0.38,8.958063407,4.11,0.7,4.169184573,4.11,0.7,4.169184573
27/05/2020 23:00,5.07,0.35,5.082066509,5.07,0.35,5.082066509,8.83032,0.50176,8.844564116,0.04032,0.01176,0.042,8.79,0.49,8.803646972,9.58936,0.67648,9.613191478,1.11936,0.32648,1.166,8.47,0.35,8.477228321,3.73,0.78,3.810682354,3.73,0.78,3.810682354
27/05/2020 23:30,4.71,0.39,4.726118915,4.71,0.39,4.726118915,8.24032,0.50176,8.25558216,0.04032,0.01176,0.042,8.2,0.49,8.214627198,8.93936,0.80648,8.975665279,1.11936,0.32648,1.166,7.82,0.48,7.834717608,3.49,0.75,3.569677857,3.49,0.75,3.569677857
28/05/2020 00:00,4.45,0.35,4.463742824,4.45,0.35,4.463742824,7.67936,0.54148,7.698426502,0.03936,0.01148,0.041,7.64,0.53,7.658361444,8.67936,0.68648,8.706465689,1.11936,0.32648,1.166,7.56,0.36,7.568566575,3.2,0.78,3.293690939,3.2,0.78,3.293690939
28/05/2020 00:30,4.17,0.39,4.188197703,4.17,0.39,4.188197703,7.1884,0.5212,7.207270218,0.0384,0.0112,0.04,7.15,0.51,7.168165735,8.11032,0.83676,8.153370947,1.12032,0.32676,1.167,6.99,0.51,7.008580455,3.09,0.68,3.16393742,3.09,0.68,3.16393742
28/05/2020 01:00,4.02,0.39,4.038873605,4.02,0.39,4.038873605,7.00936,0.52148,7.028731678,0.03936,0.01148,0.041,6.97,0.51,6.988633629,7.85936,0.83648,7.903748377,1.11936,0.32648,1.166,6.74,0.51,6.759267712,2.92,0.77,3.019817875,2.92,0.77,3.019817875
28/05/2020 01:30,4.02,0.34,4.034352488,4.02,0.34,4.034352488,7.10936,0.52148,7.128459932,0.03936,0.01148,0.041,7.07,0.51,7.088370758,7.73936,0.83648,7.78443267,1.11936,0.32648,1.166,6.62,0.51,6.639615953,2.79,0.8,2.902430016,2.79,0.8,2.902430016
28/05/2020 02:00,3.99,0.39,4.009014842,3.99,0.39,4.009014842,7.01936,0.52148,7.038704156,0.03936,0.01148,0.041,6.98,0.51,6.998607004,7.73936,0.82648,7.783364465,1.11936,0.32648,1.166,6.62,0.5,6.638855323,3.02,0.77,3.116616755,3.02,0.77,3.116616755
28/05/2020 02:30,3.9,0.39,3.919451492,3.9,0.39,3.919451492,6.91936,0.50148,6.937508559,0.03936,0.01148,0.041,6.88,0.49,6.897427057,7.71936,0.80648,7.761374157,1.11936,0.32648,1.166,6.6,0.48,6.617431526,2.93,0.79,3.034633421,2.93,0.79,3.034633421
28/05/2020 03:00,3.85,0.35,3.865876356,3.85,0.35,3.865876356,6.64032,0.53176,6.661577771,0.04032,0.01176,0.042,6.6,0.52,6.620453157,7.57936,0.80648,7.622145892,1.11936,0.32648,1.166,6.46,0.48,6.477808271,2.77,0.83,2.891677714,2.77,0.83,2.891677714
28/05/2020 03:30,3.83,0.35,3.845958918,3.83,0.35,3.845958918,6.5184,0.5312,6.540008563,0.0384,0.0112,0.04,6.48,0.52,6.500830716,7.19936,0.93648,7.260012342,1.11936,0.32648,1.166,6.08,0.61,6.110523709,2.64,0.83,2.767399501,2.64,0.83,2.767399501
28/05/2020 04:00,3.78,0.35,3.796169122,3.78,0.35,3.796169122,6.46936,0.53148,6.491154735,0.03936,0.01148,0.041,6.43,0.52,6.450992172,7.29032,0.86676,7.341664566,1.12032,0.32676,1.167,6.17,0.54,6.193585391,2.6,0.83,2.729267301,2.6,0.83,2.729267301
28/05/2020 04:30,3.8,0.35,3.816084381,3.8,0.35,3.816084381,6.37936,0.56148,6.40402169,0.03936,0.01148,0.041,6.34,0.55,6.363811751,7.22032,0.93676,7.280833757,1.12032,0.32676,1.167,6.1,0.61,6.130424129,2.6,0.83,2.729267301,2.6,0.83,2.729267301
28/05/2020 05:00,3.61,0.45,3.637938977,3.61,0.45,3.637938977,6.03032,0.84176,6.088786349,0.04032,0.01176,0.042,5.99,0.83,6.047230771,6.94936,1.12648,7.040068295,1.11936,0.32648,1.166,5.83,0.8,5.884632529,2.43,0.92,2.598326384,2.43,0.92,2.598326384
28/05/2020 05:30,3.75,0.45,3.776903494,3.75,0.45,3.776903494,6.09936,0.84148,6.157132531,0.03936,0.01148,0.041,6.06,0.83,6.116575839,6.87936,1.20648,6.984353084,1.11936,0.32648,1.166,5.76,0.88,5.826834475,3.02,0.82,3.129344979,3.02,0.82,3.129344979
28/05/2020 06:00,3.9,0.4,3.920459157,3.9,0.4,3.920459157,6.39032,0.84176,6.44552167,0.04032,0.01176,0.042,6.35,0.83,6.404014366,6.87936,1.25648,6.993163519,1.11936,0.32648,1.166,5.76,0.93,5.834595102,3.08,0.77,3.174791332,3.08,0.77,3.174791332
28/05/2020 06:30,4.38,0.3,4.390261951,4.38,0.3,4.390261951,6.90032,0.70176,6.935912572,0.04032,0.01176,0.042,6.86,0.69,6.89461384,7.08936,1.25648,7.199844943,1.11936,0.32648,1.166,5.97,0.93,6.042002979,3.24,0.77,3.330240232,3.24,0.77,3.330240232
28/05/2020 07:00,4.65,0.3,4.65966737,4.65,0.3,4.65966737,7.16936,0.64148,7.19800107,0.03936,0.01148,0.041,7.13,0.63,7.157778985,7.71032,1.04676,7.781050122,1.12032,0.32676,1.167,6.59,0.72,6.62921564,3.32,0.63,3.379245478,3.32,0.63,3.379245478
