Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
28/05/2020 07:30,5.15,-0.29,5.158158586,5.15,-0.29,5.158158586,7.80032,0.55176,7.819810177,0.04032,0.01176,0.042,7.76,0.54,7.778765969,8.67032,0.75676,8.703282978,1.12032,0.32676,1.167,7.55,0.43,7.562235119,3.81,0.53,3.846686886,3.81,0.53,3.846686886
28/05/2020 08:00,5.6,-0.36,5.611559498,5.6,-0.36,5.611559498,8.32032,0.48176,8.334255672,0.04032,0.01176,0.042,8.28,0.47,8.293328644,9.14936,0.51648,9.163926015,1.11936,0.32648,1.166,8.03,0.19,8.032247506,4.24,0.43,4.261748467,4.24,0.43,4.261748467
28/05/2020 08:30,5.94,-0.47,5.958565264,5.94,-0.47,5.958565264,8.71936,0.48148,8.73264346,0.03936,0.01148,0.041,8.68,0.47,8.692715341,9.89936,-0.00352,9.899360626,1.11936,0.32648,1.166,8.78,-0.33,8.786199406,5.01,0.2,5.013990427,5.01,0.2,5.013990427
28/05/2020 09:00,6.17,-0.53,6.192721534,6.17,-0.53,6.192721534,9.07032,0.43176,9.080590377,0.04032,0.01176,0.042,9.03,0.42,9.039762165,10.28032,-0.07324,10.28058089,1.12032,0.32676,1.167,9.16,-0.4,9.168729465,5.29,-0.26,5.29638556,5.29,-0.26,5.29638556
28/05/2020 09:30,6.26,-0.53,6.28239604,6.26,-0.53,6.28239604,9.38032,0.40176,9.388919767,0.04032,0.01176,0.042,9.34,0.39,9.348138852,10.60032,-0.19324,10.6020812,1.12032,0.32676,1.167,9.48,-0.52,9.494250892,5.17,0.27,5.177045489,5.17,0.27,5.177045489
28/05/2020 10:00,6.39,-0.57,6.415372164,6.39,-0.57,6.415372164,9.60936,0.40148,9.61774328,0.03936,0.01148,0.041,9.57,0.39,9.577943412,10.92936,-0.19352,10.93107314,1.11936,0.32648,1.166,9.81,-0.52,9.823772188,5.41,-0.15,5.412079083,5.41,-0.15,5.412079083
28/05/2020 10:30,6.48,-0.57,6.505021138,6.48,-0.57,6.505021138,9.66032,0.04176,9.66041026,0.04032,0.01176,0.042,9.62,0.03,9.620046777,10.61936,-0.18352,10.62094565,1.11936,0.32648,1.166,9.5,-0.51,9.513679625,5.49,0.23,5.494815738,5.49,0.23,5.494815738
28/05/2020 11:00,6.55,-0.57,6.574754748,6.55,-0.57,6.574754748,9.71032,-0.35824,9.716925975,0.04032,0.01176,0.042,9.67,-0.37,9.677076005,10.96936,-0.28352,10.97302339,1.11936,0.32648,1.166,9.85,-0.61,9.868870249,5.69,-0.3,5.697903123,5.69,-0.3,5.697903123
28/05/2020 11:30,6.55,-0.61,6.578343256,6.55,-0.61,6.578343256,9.80032,-0.35824,9.80686535,0.04032,0.01176,0.042,9.76,-0.37,9.767010802,11.03936,-0.32352,11.04409953,1.11936,0.32648,1.166,9.92,-0.65,9.941272554,5.6,-0.33,5.609714788,5.6,-0.33,5.609714788
28/05/2020 12:00,6.52,-0.61,6.548473104,6.52,-0.61,6.548473104,9.80032,-0.35824,9.80686535,0.04032,0.01176,0.042,9.76,-0.37,9.767010802,11.12936,-0.32352,11.13406122,1.11936,0.32648,1.166,10.01,-0.65,10.0310817,5.54,-0.35,5.551044947,5.54,-0.35,5.551044947
28/05/2020 12:30,6.52,-0.61,6.548473104,6.52,-0.61,6.548473104,9.91032,-0.37824,9.917535379,0.04032,0.01176,0.042,9.87,-0.39,9.877702162,10.93936,-0.32352,10.94414284,1.11936,0.32648,1.166,9.82,-0.65,9.841488709,5.52,-0.32,5.529267583,5.52,-0.32,5.529267583
28/05/2020 13:00,6.4,-0.58,6.426227509,6.4,-0.58,6.426227509,9.91032,-0.37824,9.917535379,0.04032,0.01176,0.042,9.87,-0.39,9.877702162,10.96936,-0.29352,10.97328633,1.11936,0.32648,1.166,9.85,-0.62,9.869493401,5.71,-0.22,5.714236607,5.71,-0.22,5.714236607
28/05/2020 13:30,6.17,-0.49,6.189426468,6.17,-0.49,6.189426468,9.7184,-0.3788,9.725779557,0.0384,0.0112,0.04,9.68,-0.39,9.687853219,10.36216,-0.37812,10.36905659,0.69216,0.20188,0.721,9.67,-0.58,9.687378386,6.21,-0.36,6.22042603,6.21,-0.36,6.22042603
28/05/2020 14:00,6.14,-0.56,6.165484571,6.14,-0.56,6.165484571,9.39032,-0.37824,9.397934624,0.04032,0.01176,0.042,9.35,-0.39,9.358130155,10.16392,-0.38344,10.17115018,0.67392,0.19656,0.702,9.49,-0.58,9.5077074,6.28,-0.43,6.294704123,6.28,-0.43,6.294704123
28/05/2020 14:30,6.03,-0.52,6.052379697,6.03,-0.52,6.052379697,9.31032,-0.37824,9.318,0.04032,0.01176,0.042,9.27,-0.39,9.278200257,10.37936,-0.10352,10.37987622,1.11936,0.32648,1.166,9.26,-0.43,9.269978425,5.67,-0.43,5.686281738,5.67,-0.43,5.686281738
28/05/2020 15:00,5.99,-0.49,6.010008319,5.99,-0.49,6.010008319,9.25936,-0.35852,9.266298301,0.03936,0.01148,0.041,9.22,-0.37,9.227421092,10.54936,-0.17352,10.55078697,1.11936,0.32648,1.166,9.43,-0.5,9.443246264,5.37,-0.39,5.384143386,5.37,-0.39,5.384143386
28/05/2020 15:30,5.93,-0.47,5.948596473,5.93,-0.47,5.948596473,9.15032,0.32176,9.155975404,0.04032,0.01176,0.042,9.11,0.31,9.115272898,10.47032,-0.14324,10.47129976,1.12032,0.32676,1.167,9.35,-0.47,9.361805381,5.23,-0.39,5.24452095,5.23,-0.39,5.24452095
28/05/2020 16:00,6.03,-0.5,6.050694175,6.03,-0.5,6.050694175,9.18032,0.30176,9.185278134,0.04032,0.01176,0.042,9.14,0.29,9.144599499,10.67936,-0.15352,10.6804634,1.11936,0.32648,1.166,9.56,-0.48,9.572042624,5,0.29,5.008402939,5,0.29,5.008402939
28/05/2020 16:30,6.15,-0.42,6.164324781,6.15,-0.42,6.164324781,9.45032,0.45176,9.461111732,0.04032,0.01176,0.042,9.41,0.44,9.420281312,10.67936,-0.10352,10.67986172,1.11936,0.32648,1.166,9.56,-0.43,9.569665616,5.04,0.37,5.053563099,5.04,0.37,5.053563099
28/05/2020 17:00,6.15,-0.37,6.161120028,6.15,-0.37,6.161120028,9.93936,0.45148,9.949608605,0.03936,0.01148,0.041,9.9,0.44,9.909772954,10.78936,0.54648,10.80319071,1.11936,0.32648,1.166,9.67,0.22,9.672502262,5.01,0.43,5.028419235,5.01,0.43,5.028419235
28/05/2020 17:30,6.24,-0.37,6.250959926,6.24,-0.37,6.250959926,10.27936,0.45148,10.28926995,0.03936,0.01148,0.041,10.24,0.44,10.24944877,10.75936,0.83648,10.79182683,1.11936,0.32648,1.166,9.64,0.51,9.653481237,4.82,0.57,4.853586303,4.82,0.57,4.853586303
28/05/2020 18:00,6.35,-0.17,6.352275183,6.35,-0.17,6.352275183,10.38032,0.48176,10.39149344,0.04032,0.01176,0.042,10.34,0.47,10.35067631,10.8484,0.7862,10.87685124,1.1184,0.3262,1.165,9.73,0.46,9.740867518,4.89,0.57,4.923108774,4.89,0.57,4.923108774
28/05/2020 18:30,6.39,0.33,6.398515453,6.39,0.33,6.398515453,10.38032,0.51176,10.39292748,0.04032,0.01176,0.042,10.34,0.5,10.35208192,10.84936,0.89648,10.88633496,1.11936,0.32648,1.166,9.73,0.57,9.746681487,4.8,0.62,4.839876031,4.8,0.62,4.839876031
28/05/2020 19:00,6.3,0.33,6.308636937,6.3,0.33,6.308636937,10.08032,0.54176,10.09486777,0.04032,0.01176,0.042,10.04,0.53,10.05397931,10.60936,0.89648,10.64716845,1.11936,0.32648,1.166,9.49,0.57,9.507102608,4.62,0.62,4.661416094,4.62,0.62,4.661416094
28/05/2020 19:30,6.12,0.33,6.128890601,6.12,0.33,6.128890601,9.81032,0.54176,9.825267549,0.04032,0.01176,0.042,9.77,0.53,9.784365079,10.27936,0.92648,10.32102743,1.11936,0.32648,1.166,9.16,0.6,9.179629622,4.41,0.65,4.457645118,4.41,0.65,4.457645118
28/05/2020 20:00,5.88,0.36,5.8910101,5.88,0.36,5.8910101,9.61936,0.58148,9.636918896,0.03936,0.01148,0.041,9.58,0.57,9.596942221,10.47936,0.71648,10.50382452,1.11936,0.32648,1.166,9.36,0.39,9.368121477,4.25,0.71,4.308897771,4.25,0.71,4.308897771
28/05/2020 20:30,5.77,0.39,5.783165223,5.77,0.39,5.783165223,9.47936,0.60148,9.498423248,0.03936,0.01148,0.041,9.44,0.59,9.45841953,10.23936,0.85648,10.27511806,1.11936,0.32648,1.166,9.12,0.53,9.135387239,4.18,0.75,4.2467517,4.18,0.75,4.2467517
28/05/2020 21:00,5.55,0.44,5.567414121,5.55,0.44,5.567414121,9.27032,0.72176,9.298374611,0.04032,0.01176,0.042,9.23,0.71,9.257267415,10.11936,0.93648,10.16260014,1.11936,0.32648,1.166,9,0.61,9.020648535,4.18,0.79,4.253998119,4.18,0.79,4.253998119
28/05/2020 21:30,5.53,0.44,5.547476904,5.53,0.44,5.547476904,9.20032,0.72176,9.228587411,0.04032,0.01176,0.042,9.16,0.71,9.18747517,10.20936,0.89648,10.2486442,1.11936,0.32648,1.166,9.09,0.57,9.107853754,4.09,0.82,4.171390655,4.09,0.82,4.171390655
28/05/2020 22:00,5.48,0.36,5.491812087,5.48,0.36,5.491812087,9.44032,0.49176,9.45311957,0.04032,0.01176,0.042,9.4,0.48,9.412247341,10.33936,0.71648,10.364155,1.11936,0.32648,1.166,9.22,0.39,9.228244687,4.18,0.66,4.231784494,4.18,0.66,4.231784494
28/05/2020 22:30,5.38,0.36,5.392031157,5.38,0.36,5.392031157,9.18032,0.49176,9.19348156,0.04032,0.01176,0.042,9.14,0.48,9.15259526,10.31032,0.63676,10.32996427,1.12032,0.32676,1.167,9.19,0.31,9.195227023,4.2,0.66,4.251540897,4.2,0.66,4.251540897
28/05/2020 23:00,5,0.39,5.015186936,5,0.39,5.015186936,8.64936,0.49148,8.663312357,0.03936,0.01148,0.041,8.61,0.48,8.623369411,9.80936,0.69648,9.834054505,1.11936,0.32648,1.166,8.69,0.37,8.697873303,3.84,0.7,3.903280671,3.84,0.7,3.903280671
28/05/2020 23:30,4.68,0.42,4.69880836,4.68,0.42,4.69880836,8.08032,0.49176,8.095270175,0.04032,0.01176,0.042,8.04,0.48,8.054315613,8.93936,0.90648,8.985202457,1.11936,0.32648,1.166,7.82,0.58,7.841479452,3.46,0.79,3.549042124,3.46,0.79,3.549042124
29/05/2020 00:00,4.3,0.45,4.323482393,4.3,0.45,4.323482393,7.51936,0.53148,7.538119514,0.03936,0.01148,0.041,7.48,0.52,7.498053081,8.76936,0.79648,8.80545599,1.11936,0.32648,1.166,7.65,0.47,7.66442431,3.22,0.77,3.310785405,3.22,0.77,3.310785405
29/05/2020 00:30,4.12,0.45,4.144502383,4.12,0.45,4.144502383,7.10032,0.53176,7.120204548,0.04032,0.01176,0.042,7.06,0.52,7.07912424,8.39936,0.79648,8.437039101,1.11936,0.32648,1.166,7.28,0.47,7.295155927,3.08,0.69,3.15634282,3.08,0.69,3.15634282
29/05/2020 01:00,3.98,0.43,4.003161251,3.98,0.43,4.003161251,6.88032,0.56176,6.903215019,0.04032,0.01176,0.042,6.84,0.55,6.862076945,8.15936,0.79648,8.198142229,1.11936,0.32648,1.166,7.04,0.47,7.055671478,2.88,0.76,2.978590271,2.88,0.76,2.978590271
29/05/2020 01:30,3.91,0.4,3.930407104,3.91,0.4,3.930407104,6.94032,0.53176,6.960661635,0.04032,0.01176,0.042,6.9,0.52,6.91956646,7.91936,0.82648,7.962369748,1.11936,0.32648,1.166,6.8,0.5,6.818357573,2.77,0.76,2.872368361,2.77,0.76,2.872368361
29/05/2020 02:00,3.91,0.4,3.930407104,3.91,0.4,3.930407104,6.9184,0.5312,6.938763002,0.0384,0.0112,0.04,6.88,0.52,6.899623178,7.95936,0.85648,8.005308839,1.11936,0.32648,1.166,6.84,0.53,6.860502897,3,0.76,3.094769781,3,0.76,3.094769781
29/05/2020 02:30,3.8,0.43,3.824251561,3.8,0.43,3.824251561,6.79032,0.51176,6.809577373,0.04032,0.01176,0.042,6.75,0.5,6.768493185,7.80936,0.83648,7.854030965,1.11936,0.32648,1.166,6.69,0.51,6.709411301,2.84,0.8,2.950525377,2.84,0.8,2.950525377
29/05/2020 03:00,3.71,0.45,3.737191459,3.71,0.45,3.737191459,6.59032,0.48176,6.607905145,0.04032,0.01176,0.042,6.55,0.47,6.566840945,7.63936,0.83648,7.685019193,1.11936,0.32648,1.166,6.52,0.51,6.539915902,2.77,0.77,2.875030435,2.77,0.77,2.875030435
29/05/2020 03:30,3.63,0.45,3.657786216,3.63,0.45,3.657786216,6.49032,0.48176,6.508175351,0.04032,0.01176,0.042,6.45,0.47,6.46710136,7.20032,1.01676,7.27175419,1.12032,0.32676,1.167,6.08,0.69,6.119027701,2.64,0.77,2.75,2.64,0.77,2.75
29/05/2020 04:00,3.63,0.45,3.657786216,3.63,0.45,3.657786216,6.44936,0.48148,6.467307585,0.03936,0.01148,0.041,6.41,0.47,6.427207792,7.38936,0.86648,7.439988495,1.11936,0.32648,1.166,6.27,0.54,6.293210627,2.55,0.77,2.663719204,2.55,0.77,2.663719204
29/05/2020 04:30,3.54,0.45,3.568487074,3.54,0.45,3.568487074,6.35032,0.53176,6.372545237,0.04032,0.01176,0.042,6.31,0.52,6.331390053,7.35032,0.91676,7.40727028,1.12032,0.32676,1.167,6.23,0.59,6.257875039,2.55,0.82,2.678600381,2.55,0.82,2.678600381
29/05/2020 05:00,3.35,0.64,3.41058646,3.35,0.64,3.41058646,5.97936,0.86148,6.04110038,0.03936,0.01148,0.041,5.94,0.85,6.000508312,6.85032,1.19676,6.954072088,1.12032,0.32676,1.167,5.73,0.87,5.795670798,2.42,0.91,2.585440001,2.42,0.91,2.585440001
29/05/2020 05:30,3.35,0.64,3.41058646,3.35,0.64,3.41058646,6.00032,0.89176,6.066224196,0.04032,0.01176,0.042,5.96,0.88,6.02461617,6.82032,1.22676,6.929769477,1.12032,0.32676,1.167,5.7,0.9,5.770615219,2.52,0.94,2.689609637,2.52,0.94,2.689609637
29/05/2020 06:00,3.48,0.6,3.531345353,3.48,0.6,3.531345353,6.31032,0.85176,6.367545336,0.04032,0.01176,0.042,6.27,0.84,6.326017705,6.88032,1.27676,6.997779605,1.12032,0.32676,1.167,5.76,0.95,5.837816373,2.82,0.75,2.918030157,2.82,0.75,2.918030157
29/05/2020 06:30,3.92,0.47,3.948075481,3.92,0.47,3.948075481,6.87032,0.72176,6.90812814,0.04032,0.01176,0.042,6.83,0.71,6.866804206,7.19032,1.31676,7.309894568,1.12032,0.32676,1.167,6.07,0.99,6.150203249,3.2,0.69,3.273545479,3.2,0.69,3.273545479
29/05/2020 07:00,4.24,0.4,4.258826129,4.24,0.4,4.258826129,7.15032,0.63176,7.178175033,0.04032,0.01176,0.042,7.11,0.62,7.136981155,7.68032,1.07676,7.755432122,1.12032,0.32676,1.167,6.56,0.75,6.602734282,3.58,0.69,3.645888095,3.58,0.69,3.645888095
29/05/2020 07:30,4.5,0.4,4.517742799,4.5,0.4,4.517742799,7.62032,0.58176,7.642494462,0.04032,0.01176,0.042,7.58,0.57,7.601401187,8.65032,0.78676,8.686024833,1.12032,0.32676,1.167,7.53,0.46,7.544037381,4.05,0.59,4.092749687,4.05,0.59,4.092749687
29/05/2020 08:00,4.8,0.34,4.8120266,4.8,0.34,4.8120266,8.00936,0.53148,8.026974436,0.03936,0.01148,0.041,7.97,0.52,7.986945599,9.12936,0.71648,9.157431823,1.11936,0.32648,1.166,8.01,0.39,8.019488762,4.31,0.48,4.33664617,4.31,0.48,4.33664617
29/05/2020 08:30,5.13,0.31,5.139357937,5.13,0.31,5.139357937,8.65936,0.48148,8.672735359,0.03936,0.01148,0.041,8.62,0.47,8.632803716,9.74032,0.18676,9.742110295,1.12032,0.32676,1.167,8.62,-0.14,8.621136816,4.63,0.35,4.643210096,4.63,0.35,4.643210096
29/05/2020 09:00,5.39,-0.32,5.399490717,5.39,-0.32,5.399490717,8.93032,0.43176,8.940751199,0.04032,0.01176,0.042,8.89,0.42,8.89991573,10.21032,-0.07324,10.21058268,1.12032,0.32676,1.167,9.09,-0.4,9.098796624,4.98,0.3,4.989027961,4.98,0.3,4.989027961
29/05/2020 09:30,5.6,-0.32,5.609135406,5.6,-0.32,5.609135406,9.26032,0.43176,9.270379884,0.04032,0.01176,0.042,9.22,0.42,9.229561203,10.44032,-0.07324,10.44057689,1.12032,0.32676,1.167,9.32,-0.4,9.328579742,5.39,-0.15,5.392086795,5.39,-0.15,5.392086795
29/05/2020 10:00,5.6,-0.32,5.609135406,5.6,-0.32,5.609135406,9.36032,0.41176,9.369372274,0.04032,0.01176,0.042,9.32,0.4,9.328579742,10.68032,-0.11324,10.68092031,1.12032,0.32676,1.167,9.56,-0.44,9.570120166,5.49,-0.12,5.491311319,5.49,-0.12,5.491311319
29/05/2020 10:30,5.6,-0.32,5.609135406,5.6,-0.32,5.609135406,9.49032,0.41176,9.499248391,0.04032,0.01176,0.042,9.45,0.4,9.45846182,10.56936,-0.08352,10.56968999,1.11936,0.32648,1.166,9.45,-0.41,9.458889998,5.33,0.33,5.340205989,5.33,0.33,5.340205989
29/05/2020 11:00,5.65,-0.32,5.659054691,5.65,-0.32,5.659054691,9.56032,0.02176,9.560344764,0.04032,0.01176,0.042,9.52,0.01,9.520005252,10.66936,-0.17352,10.67077092,1.11936,0.32648,1.166,9.55,-0.5,9.563080048,5.54,-0.2,5.543608933,5.54,-0.2,5.543608933
29/05/2020 11:30,5.56,-0.32,5.56920102,5.56,-0.32,5.56920102,9.58936,-0.34852,9.595691293,0.03936,0.01148,0.041,9.55,-0.36,9.556782932,10.85936,-0.22352,10.86166013,1.11936,0.32648,1.166,9.74,-0.55,9.755516388,5.54,-0.32,5.549234181,5.54,-0.32,5.549234181
29/05/2020 12:00,5.7,-0.34,5.710131347,5.7,-0.34,5.710131347,9.62032,0.22176,9.622875579,0.04032,0.01176,0.042,9.58,0.21,9.582301394,11.06032,-0.22324,11.06257269,1.12032,0.32676,1.167,9.94,-0.55,9.955204669,5.48,-0.32,5.489335115,5.48,-0.32,5.489335115
29/05/2020 12:30,5.68,-0.34,5.690166957,5.68,-0.34,5.690166957,9.57032,0.41176,9.579173827,0.04032,0.01176,0.042,9.53,0.4,9.53839085,10.78936,-0.14352,10.79031451,1.11936,0.32648,1.166,9.67,-0.47,9.681415186,5.4,0.31,5.408890829,5.4,0.31,5.408890829
29/05/2020 13:00,5.55,-0.23,5.554763721,5.55,-0.23,5.554763721,9.61936,0.39148,9.627322753,0.03936,0.01148,0.041,9.58,0.38,9.587533572,10.60936,-0.11352,10.60996731,1.11936,0.32648,1.166,9.49,-0.44,9.500194735,5.1,0.41,5.11645385,5.1,0.41,5.11645385
29/05/2020 13:30,5.55,-0.26,5.556086752,5.55,-0.26,5.556086752,9.51032,0.39176,9.518385493,0.04032,0.01176,0.042,9.47,0.38,9.47762101,10.26032,-0.11324,10.26094488,1.12032,0.32676,1.167,9.14,-0.44,9.150584681,4.91,0.45,4.930578059,4.91,0.45,4.930578059
29/05/2020 14:00,5.41,-0.33,5.42005535,5.41,-0.33,5.42005535,9.26032,0.10176,9.260879094,0.04032,0.01176,0.042,9.22,0.09,9.220439252,10.1484,-0.1138,10.14903803,1.1184,0.3262,1.165,9.03,-0.44,9.040713467,4.91,0.4,4.926266335,4.91,0.4,4.926266335
29/05/2020 14:30,5.32,-0.12,5.321353211,5.32,-0.12,5.321353211,9.07032,0.20176,9.072563695,0.04032,0.01176,0.042,9.03,0.19,9.031998671,9.84032,0.27676,9.844211182,1.12032,0.32676,1.167,8.72,-0.05,8.720143347,4.8,0.4,4.816637832,4.8,0.4,4.816637832
29/05/2020 15:00,5.22,0.33,5.230420633,5.22,0.33,5.230420633,8.92936,0.23148,8.932359879,0.03936,0.01148,0.041,8.89,0.22,8.892721743,9.83936,-0.00352,9.83936063,1.11936,0.32648,1.166,8.72,-0.33,8.726242032,4.51,0.45,4.532394511,4.51,0.45,4.532394511
29/05/2020 15:30,5.22,0.33,5.230420633,5.22,0.33,5.230420633,8.81032,0.41176,8.81993678,0.04032,0.01176,0.042,8.77,0.4,8.779117268,9.84032,0.59676,9.85839846,1.12032,0.32676,1.167,8.72,0.27,8.724179044,4.43,0.49,4.45701694,4.43,0.49,4.45701694
29/05/2020 16:00,5.18,0.33,5.190500939,5.18,0.33,5.190500939,8.87032,0.41176,8.879871801,0.04032,0.01176,0.042,8.83,0.4,8.839055379,9.83936,0.62648,9.859284071,1.11936,0.32648,1.166,8.72,0.3,8.725159024,4.38,0.49,4.407323451,4.38,0.49,4.407323451
29/05/2020 16:30,5.23,0.33,5.240400748,5.23,0.33,5.240400748,9.03032,0.47176,9.042634395,0.04032,0.01176,0.042,8.99,0.46,9.001760939,10.01032,0.70676,10.03523872,1.12032,0.32676,1.167,8.89,0.38,8.898117778,4.4,0.54,4.43301252,4.4,0.54,4.43301252
29/05/2020 17:00,5.38,0.33,5.390111316,5.38,0.33,5.390111316,9.42032,0.47176,9.432125232,0.04032,0.01176,0.042,9.38,0.46,9.391272544,10.1484,0.8162,10.18116914,1.1184,0.3262,1.165,9.03,0.49,9.043284801,4.53,0.55,4.563266374,4.53,0.55,4.563266374
29/05/2020 17:30,5.62,0.35,5.630888029,5.62,0.35,5.630888029,9.82032,0.47176,9.831644949,0.04032,0.01176,0.042,9.78,0.46,9.790812019,10.28936,0.89648,10.32833992,1.11936,0.32648,1.166,9.17,0.57,9.187698297,4.48,0.61,4.521338297,4.48,0.61,4.521338297
29/05/2020 18:00,5.54,0.39,5.553710471,5.54,0.39,5.553710471,10.09032,0.47176,10.10134225,0.04032,0.01176,0.042,10.05,0.46,10.06052186,10.43936,0.89648,10.4777819,1.11936,0.32648,1.166,9.32,0.57,9.337413989,4.57,0.59,4.607927951,4.57,0.59,4.607927951
29/05/2020 18:30,5.57,0.39,5.583636808,5.57,0.39,5.583636808,10.01936,0.51148,10.03240682,0.03936,0.01148,0.041,9.98,0.5,9.9925172,10.18936,0.98648,10.23700151,1.11936,0.32648,1.166,9.07,0.66,9.093981526,4.44,0.68,4.491770252,4.44,0.68,4.491770252
29/05/2020 19:00,5.47,0.42,5.486100619,5.47,0.42,5.486100619,9.77032,0.51176,9.783713569,0.04032,0.01176,0.042,9.73,0.5,9.742838395,9.94936,1.01648,10.00114973,1.11936,0.32648,1.166,8.83,0.69,8.8569182,4.34,0.7,4.396089171,4.34,0.7,4.396089171
29/05/2020 19:30,5.32,0.45,5.338998033,5.32,0.45,5.338998033,9.59032,0.54176,9.605609903,0.04032,0.01176,0.042,9.55,0.53,9.5646955,9.77936,1.05648,9.836261078,1.11936,0.32648,1.166,8.66,0.73,8.690713434,4.22,0.75,4.286128789,4.22,0.75,4.286128789
29/05/2020 20:00,5.25,0.45,5.269250421,5.25,0.45,5.269250421,9.37936,0.58148,9.397367344,0.03936,0.01148,0.041,9.34,0.57,9.357376769,9.73936,0.98648,9.789191795,1.11936,0.32648,1.166,8.62,0.66,8.645229899,4.07,0.8,4.147878976,4.07,0.8,4.147878976
29/05/2020 20:30,5.15,0.45,5.16962281,5.15,0.45,5.16962281,9.24032,0.64176,9.262578993,0.04032,0.01176,0.042,9.2,0.63,9.221545424,9.77936,0.99648,9.829997681,1.11936,0.32648,1.166,8.66,0.67,8.685879345,4.03,0.8,4.108637244,4.03,0.8,4.108637244
29/05/2020 21:00,5.04,0.5,5.064740862,5.04,0.5,5.064740862,9.13032,0.70176,9.157249063,0.04032,0.01176,0.042,9.09,0.69,9.116150503,9.57936,1.05648,9.637441984,1.11936,0.32648,1.166,8.46,0.73,8.491436863,3.94,0.85,4.03064511,3.94,0.85,4.03064511
29/05/2020 21:30,5,0.5,5.024937811,5,0.5,5.024937811,9.17936,0.68148,9.204621937,0.03936,0.01148,0.041,9.14,0.67,9.164523992,9.49936,1.02648,9.554658633,1.11936,0.32648,1.166,8.38,0.7,8.409185454,4.01,0.79,4.087077195,4.01,0.79,4.087077195
29/05/2020 22:00,5.15,0.39,5.16474588,5.15,0.39,5.16474588,9.37032,0.50176,9.383744455,0.04032,0.01176,0.042,9.33,0.49,9.342858235,9.72936,0.88648,9.769661857,1.11936,0.32648,1.166,8.61,0.56,8.628192163,4.18,0.65,4.2302364,4.18,0.65,4.2302364
29/05/2020 22:30,5.15,0.39,5.16474588,5.15,0.39,5.16474588,9.21032,0.48176,9.222910994,0.04032,0.01176,0.042,9.17,0.47,9.182036811,9.81936,0.80648,9.852423093,1.11936,0.32648,1.166,8.7,0.48,8.713231318,4.12,0.65,4.170959122,4.12,0.65,4.170959122
29/05/2020 23:00,4.95,0.4,4.966135318,4.95,0.4,4.966135318,8.85032,0.51176,8.865103632,0.04032,0.01176,0.042,8.81,0.5,8.824177015,9.42936,0.85648,9.468177649,1.11936,0.32648,1.166,8.31,0.53,8.326884171,3.87,0.68,3.929287467,3.87,0.68,3.929287467
29/05/2020 23:30,4.6,0.43,4.620054112,4.6,0.43,4.620054112,8.33032,0.51176,8.346024778,0.04032,0.01176,0.042,8.29,0.5,8.30506472,8.70936,0.97648,8.763929758,1.11936,0.32648,1.166,7.59,0.65,7.617781829,3.64,0.68,3.70297178,3.64,0.68,3.70297178
30/05/2020 00:00,4.36,0.43,4.381152816,4.36,0.43,4.381152816,7.83032,0.51176,7.847025526,0.04032,0.01176,0.042,7.79,0.5,7.806029721,8.23936,0.95648,8.294691507,1.11936,0.32648,1.166,7.12,0.63,7.147817849,3.29,0.74,3.372195131,3.29,0.74,3.372195131
30/05/2020 00:30,4.17,0.43,4.19211164,4.17,0.43,4.19211164,7.33936,0.53148,7.358578409,0.03936,0.01148,0.041,7.3,0.52,7.318497113,8.11936,0.87648,8.16653072,1.11936,0.32648,1.166,7,0.55,7.021573898,3.12,0.74,3.206555785,3.12,0.74,3.206555785
30/05/2020 01:00,3.94,0.45,3.965614706,3.94,0.45,3.965614706,7.12032,0.57176,7.143239209,0.04032,0.01176,0.042,7.08,0.56,7.102112362,7.75936,0.95648,7.818089383,1.11936,0.32648,1.166,6.64,0.63,6.669820088,2.99,0.76,3.085076984,2.99,0.76,3.085076984
30/05/2020 01:30,3.85,0.45,3.876209489,3.85,0.45,3.876209489,7.07032,0.54176,7.091045677,0.04032,0.01176,0.042,7.03,0.53,7.049950354,7.59936,0.95648,7.659316314,1.11936,0.32648,1.166,6.48,0.63,6.510552972,2.87,0.78,2.974104907,2.87,0.78,2.974104907
30/05/2020 02:00,3.83,0.45,3.85634542,3.83,0.45,3.85634542,6.97032,0.54176,6.991342132,0.04032,0.01176,0.042,6.93,0.53,6.950237406,7.51032,0.95676,7.571016854,1.12032,0.32676,1.167,6.39,0.63,6.420981233,3.01,0.75,3.102031592,3.01,0.75,3.102031592
30/05/2020 02:30,3.73,0.45,3.757046713,3.73,0.45,3.757046713,6.85936,0.56148,6.882301897,0.03936,0.01148,0.041,6.82,0.55,6.842141478,7.39032,0.98676,7.455905378,1.12032,0.32676,1.167,6.27,0.66,6.304641148,2.98,0.77,3.077872642,2.98,0.77,3.077872642
30/05/2020 03:00,3.66,0.45,3.687560169,3.66,0.45,3.687560169,6.64032,0.56176,6.664039616,0.04032,0.01176,0.042,6.6,0.55,6.622877018,7.24032,0.98676,7.307251809,1.12032,0.32676,1.167,6.12,0.66,6.155485359,2.83,0.79,2.938196726,2.83,0.79,2.938196726
30/05/2020 03:30,3.61,0.45,3.637938977,3.61,0.45,3.637938977,6.48936,0.56148,6.513605223,0.03936,0.01148,0.041,6.45,0.55,6.47340714,6.92936,1.08648,7.014019447,1.11936,0.32648,1.166,5.81,0.76,5.859496565,2.68,0.79,2.794011453,2.68,0.79,2.794011453
30/05/2020 04:00,3.56,0.45,3.588328302,3.56,0.45,3.588328302,6.43032,0.56176,6.454811353,0.04032,0.01176,0.042,6.39,0.55,6.413626119,7.06032,0.91676,7.119590396,1.12032,0.32676,1.167,5.94,0.59,5.969229431,2.61,0.82,2.735781424,2.61,0.82,2.735781424
30/05/2020 04:30,3.49,0.49,3.524230412,3.49,0.49,3.524230412,6.33032,0.63176,6.361766421,0.04032,0.01176,0.042,6.29,0.62,6.320482577,7.09936,0.98648,7.167569686,1.11936,0.32648,1.166,5.98,0.66,6.016311162,2.57,0.85,2.706917066,2.57,0.85,2.706917066
30/05/2020 05:00,3.26,0.65,3.324169069,3.26,0.65,3.324169069,5.78032,1.00176,5.866482967,0.04032,0.01176,0.042,5.74,0.99,5.824748922,6.78936,1.21648,6.897480178,1.11936,0.32648,1.166,5.67,0.89,5.739425058,2.34,0.97,2.533081128,2.34,0.97,2.533081128
30/05/2020 05:30,3.26,0.65,3.324169069,3.26,0.65,3.324169069,5.68032,1.03176,5.773262856,0.04032,0.01176,0.042,5.64,1.02,5.731491952,6.58032,1.25676,6.699257944,1.12032,0.32676,1.167,5.46,0.93,5.538637016,2.41,1.02,2.61696389,2.41,1.02,2.61696389
30/05/2020 06:00,3.28,0.65,3.34378528,3.28,0.65,3.34378528,5.65032,1.08176,5.752940187,0.04032,0.01176,0.042,5.61,1.07,5.711129485,6.46032,1.34676,6.59920427,1.12032,0.32676,1.167,5.34,1.02,5.436543019,2.36,1.02,2.570992026,2.36,1.02,2.570992026
30/05/2020 06:30,3.57,0.57,3.615217836,3.57,0.57,3.615217836,5.83936,1.08148,5.938663503,0.03936,0.01148,0.041,5.8,1.07,5.897872498,6.55128,1.47704,6.715721614,1.12128,0.32704,1.168,5.43,1.15,5.550441424,2.67,0.94,2.830635971,2.67,0.94,2.830635971
30/05/2020 07:00,3.75,0.57,3.793072633,3.75,0.57,3.793072633,6.09032,1.06176,6.18217858,0.04032,0.01176,0.042,6.05,1.05,6.140439724,6.86032,1.47676,7.017464685,1.12032,0.32676,1.167,5.74,1.15,5.854066962,2.83,0.88,2.963663274,2.83,0.88,2.963663274
30/05/2020 07:30,3.86,0.57,3.901858532,3.86,0.57,3.901858532,6.29032,1.06176,6.379299335,0.04032,0.01176,0.042,6.25,1.05,6.337586291,7.52032,1.15676,7.608765117,1.12032,0.32676,1.167,6.4,0.83,6.453595897,2.99,0.88,3.116809266,2.99,0.88,3.116809266
30/05/2020 08:00,4.08,0.52,4.113003769,4.08,0.52,4.113003769,6.67032,0.97176,6.740733373,0.04032,0.01176,0.042,6.63,0.96,6.699141736,7.93032,0.98676,7.99147487,1.12032,0.32676,1.167,6.81,0.66,6.841907629,3.26,0.74,3.342932844,3.26,0.74,3.342932844
30/05/2020 08:30,4.36,0.46,4.384198901,4.36,0.46,4.384198901,7.14032,0.88176,7.194558388,0.04032,0.01176,0.042,7.1,0.87,7.153104221,8.47032,0.89676,8.517658094,1.12032,0.32676,1.167,7.35,0.57,7.372068909,3.45,0.67,3.514455861,3.45,0.67,3.514455861
30/05/2020 09:00,4.62,0.42,4.639051627,4.62,0.42,4.639051627,7.55032,0.81176,7.593832129,0.04032,0.01176,0.042,7.51,0.8,7.552489656,8.88032,0.83676,8.919655296,1.12032,0.32676,1.167,7.76,0.51,7.776740963,3.58,0.67,3.642155955,3.58,0.67,3.642155955
30/05/2020 09:30,4.8,0.42,4.818339963,4.8,0.42,4.818339963,7.84032,0.76176,7.87723911,0.04032,0.01176,0.042,7.8,0.75,7.835974732,9.23032,0.79676,9.264644289,1.12032,0.32676,1.167,8.11,0.47,8.123607573,3.78,0.67,3.838919119,3.78,0.67,3.838919119
30/05/2020 10:00,4.92,0.41,4.937053777,4.92,0.41,4.937053777,8.20936,0.68148,8.237597138,0.03936,0.01148,0.041,8.17,0.67,8.197426425,9.46032,0.69676,9.485943759,1.12032,0.32676,1.167,8.34,0.37,8.3482034,3.9,0.64,3.952163964,3.9,0.64,3.952163964
30/05/2020 10:30,5.04,0.38,5.054305096,5.04,0.38,5.054305096,8.56936,0.57148,8.588394507,0.03936,0.01148,0.041,8.53,0.56,8.548362416,9.50032,0.82676,9.536226308,1.12032,0.32676,1.167,8.38,0.5,8.394903216,4.17,0.58,4.210142515,4.17,0.58,4.210142515
30/05/2020 11:00,4.91,0.38,4.924682731,4.91,0.38,4.924682731,8.64032,0.57176,8.659217008,0.04032,0.01176,0.042,8.6,0.56,8.618213272,9.92032,0.68676,9.944062962,1.12032,0.32676,1.167,8.8,0.36,8.807360558,4.17,0.58,4.210142515,4.17,0.58,4.210142515
30/05/2020 11:30,4.97,0.4,4.986070597,4.97,0.4,4.986070597,8.67032,0.53176,8.686611399,0.04032,0.01176,0.042,8.63,0.52,8.645652086,9.84936,0.71648,9.87538536,1.11936,0.32648,1.166,8.73,0.39,8.738706998,4.17,0.58,4.210142515,4.17,0.58,4.210142515
30/05/2020 12:00,4.99,0.38,5.004448022,4.99,0.38,5.004448022,8.67032,0.51176,8.685410019,0.04032,0.01176,0.042,8.63,0.5,8.644472222,9.78936,0.71648,9.815544447,1.11936,0.32648,1.166,8.67,0.39,8.678767194,4.21,0.58,4.249764699,4.21,0.58,4.249764699
30/05/2020 12:30,4.96,0.38,4.974535154,4.96,0.38,4.974535154,8.75032,0.53176,8.76646273,0.04032,0.01176,0.042,8.71,0.52,8.725508581,9.74032,0.71676,9.76665647,1.12032,0.32676,1.167,8.62,0.39,8.628817996,4.19,0.52,4.222144005,4.19,0.52,4.222144005
30/05/2020 13:00,4.9,0.4,4.916299421,4.9,0.4,4.916299421,8.68032,0.53176,8.696592666,0.04032,0.01176,0.042,8.64,0.52,8.655634003,9.58936,0.71648,9.616089059,1.11936,0.32648,1.166,8.47,0.39,8.478973995,4.13,0.57,4.169148594,4.13,0.57,4.169148594
30/05/2020 13:30,4.79,0.4,4.806672446,4.79,0.4,4.806672446,8.50936,0.53148,8.525941508,0.03936,0.01148,0.041,8.47,0.52,8.485947207,9.36936,0.75648,9.399849403,1.11936,0.32648,1.166,8.25,0.43,8.26119846,4.06,0.57,4.099817069,4.06,0.57,4.099817069
30/05/2020 14:00,4.72,0.4,4.73691883,4.72,0.4,4.73691883,8.19032,0.61176,8.213135333,0.04032,0.01176,0.042,8.15,0.6,8.172056045,9.09936,0.80648,9.135029414,1.11936,0.32648,1.166,7.98,0.48,7.994423056,3.81,0.62,3.860116579,3.81,0.62,3.860116579
30/05/2020 14:30,4.57,0.42,4.589259199,4.57,0.42,4.589259199,8.04032,0.63176,8.06510176,0.04032,0.01176,0.042,8,0.62,8.023989033,8.89936,0.87648,8.942417212,1.11936,0.32648,1.166,7.78,0.55,7.799416645,3.77,0.67,3.829072995,3.77,0.67,3.829072995
30/05/2020 15:00,4.44,0.45,4.462745792,4.44,0.45,4.462745792,7.99032,0.63176,8.015256353,0.04032,0.01176,0.042,7.95,0.62,7.974139452,9.10936,0.80648,9.14499041,1.11936,0.32648,1.166,7.99,0.48,8.004405037,3.63,0.7,3.69687706,3.63,0.7,3.69687706
30/05/2020 15:30,4.4,0.45,4.422951503,4.4,0.45,4.422951503,7.99032,0.65176,8.016857539,0.04032,0.01176,0.042,7.95,0.64,7.975719403,9.27936,0.80648,9.314340127,1.11936,0.32648,1.166,8.16,0.48,8.174105456,3.63,0.7,3.69687706,3.63,0.7,3.69687706
30/05/2020 16:00,4.4,0.45,4.422951503,4.4,0.45,4.422951503,7.99032,0.65176,8.016857539,0.04032,0.01176,0.042,7.95,0.64,7.975719403,9.31936,0.77648,9.351651833,1.11936,0.32648,1.166,8.2,0.45,8.212338278,3.63,0.7,3.69687706,3.63,0.7,3.69687706
30/05/2020 16:30,4.51,0.45,4.532394511,4.51,0.45,4.532394511,8.28936,0.65148,8.31492125,0.03936,0.01148,0.041,8.25,0.64,8.274787006,9.55936,0.80648,9.593319217,1.11936,0.32648,1.166,8.44,0.48,8.45363827,3.76,0.7,3.824604555,3.76,0.7,3.824604555
30/05/2020 17:00,4.7,0.45,4.721493408,4.7,0.45,4.721493408,8.65032,0.65176,8.674838742,0.04032,0.01176,0.042,8.61,0.64,8.633753529,9.70936,0.86648,9.747946409,1.11936,0.32648,1.166,8.59,0.54,8.606956489,3.95,0.67,4.006419848,3.95,0.67,4.006419848
30/05/2020 17:30,4.88,0.45,4.900704031,4.88,0.45,4.900704031,9.02032,0.65176,9.043835691,0.04032,0.01176,0.042,8.98,0.64,9.002777349,9.90936,0.97648,9.957355512,1.11936,0.32648,1.166,8.79,0.65,8.814000227,3.97,0.73,4.03655794,3.97,0.73,4.03655794
30/05/2020 18:00,4.82,0.55,4.851278182,4.82,0.55,4.851278182,9.09032,0.63176,9.112246617,0.04032,0.01176,0.042,9.05,0.62,9.071212708,9.99936,0.97648,10.04692558,1.11936,0.32648,1.166,8.88,0.65,8.903757634,4.14,0.68,4.195473752,4.14,0.68,4.195473752
30/05/2020 18:30,4.88,0.55,4.910896049,4.88,0.55,4.910896049,9.12032,0.68176,9.145765884,0.04032,0.01176,0.042,9.08,0.67,9.104685607,10.02936,1.02648,10.08175199,1.11936,0.32648,1.166,8.91,0.7,8.937454895,4.16,0.74,4.225304723,4.16,0.74,4.225304723
30/05/2020 19:00,4.88,0.55,4.910896049,4.88,0.55,4.910896049,9.12032,0.74176,9.150434132,0.04032,0.01176,0.042,9.08,0.73,9.109297448,9.90936,1.06648,9.966583928,1.11936,0.32648,1.166,8.79,0.74,8.821094036,4.13,0.76,4.199345187,4.13,0.76,4.199345187
30/05/2020 19:30,4.82,0.59,4.8559757,4.82,0.59,4.8559757,9.09032,0.74176,9.120533186,0.04032,0.01176,0.042,9.05,0.73,9.079394253,9.77936,1.06648,9.837340169,1.11936,0.32648,1.166,8.66,0.74,8.691559124,4.08,0.73,4.144791913,4.08,0.73,4.144791913
30/05/2020 20:00,4.7,0.62,4.740717245,4.7,0.62,4.740717245,8.87936,0.77148,8.912811868,0.03936,0.01148,0.041,8.84,0.76,8.872609537,9.59936,1.17648,9.671184912,1.11936,0.32648,1.166,8.48,0.85,8.522493766,3.99,0.79,4.067456208,3.99,0.79,4.067456208
30/05/2020 20:30,4.7,0.62,4.740717245,4.7,0.62,4.740717245,8.88032,0.77176,8.913792504,0.04032,0.01176,0.042,8.84,0.76,8.872609537,9.53936,1.23648,9.61916171,1.11936,0.32648,1.166,8.42,0.91,8.469031822,3.93,0.81,4.012605139,3.93,0.81,4.012605139
30/05/2020 21:00,4.57,0.67,4.618852671,4.57,0.67,4.618852671,8.75032,0.81176,8.787892489,0.04032,0.01176,0.042,8.71,0.8,8.746662221,9.46936,1.23648,9.549746677,1.11936,0.32648,1.166,8.35,0.91,8.399440458,3.86,0.86,3.954642841,3.86,0.86,3.954642841
30/05/2020 21:30,4.57,0.67,4.618852671,4.57,0.67,4.618852671,8.75032,0.83176,8.7897625,0.04032,0.01176,0.042,8.71,0.82,8.74851416,9.46936,1.28648,9.556349177,1.11936,0.32648,1.166,8.35,0.96,8.405004462,3.88,0.86,3.974166579,3.88,0.86,3.974166579
30/05/2020 22:00,4.77,0.53,4.799354123,4.77,0.53,4.799354123,8.96032,0.62176,8.981866176,0.04032,0.01176,0.042,8.92,0.61,8.940833294,9.57936,1.03648,9.635270043,1.11936,0.32648,1.166,8.46,0.71,8.489740868,4.11,0.68,4.165873258,4.11,0.68,4.165873258
30/05/2020 22:30,4.87,0.51,4.896631495,4.87,0.51,4.896631495,8.87032,0.57176,8.888728053,0.04032,0.01176,0.042,8.83,0.56,8.847739824,9.47936,0.99648,9.531591598,1.11936,0.32648,1.166,8.36,0.67,8.386805113,4.04,0.68,4.096828041,4.04,0.68,4.096828041
30/05/2020 23:00,4.63,0.54,4.661383915,4.63,0.54,4.661383915,8.44936,0.63148,8.472924607,0.03936,0.01148,0.041,8.41,0.62,8.432822778,9.14032,1.02676,9.19780875,1.12032,0.32676,1.167,8.02,0.7,8.050490668,3.74,0.72,3.80867431,3.74,0.72,3.80867431
30/05/2020 23:30,4.35,0.56,4.385897856,4.35,0.56,4.385897856,7.95032,0.67176,7.97864961,0.04032,0.01176,0.042,7.91,0.66,7.937487008,8.66936,1.08648,8.737175837,1.11936,0.32648,1.166,7.55,0.76,7.588155244,3.52,0.74,3.596943147,3.52,0.74,3.596943147
31/05/2020 00:00,4.05,0.56,4.088532744,4.05,0.56,4.088532744,7.50032,0.64176,7.527725819,0.04032,0.01176,0.042,7.46,0.63,7.486554615,8.14936,1.10648,8.22413317,1.11936,0.32648,1.166,7.03,0.78,7.073139331,3.22,0.74,3.303937045,3.22,0.74,3.303937045
31/05/2020 00:30,3.9,0.56,3.94,3.9,0.56,3.94,7.05032,0.67176,7.082250603,0.04032,0.01176,0.042,7.01,0.66,7.041001349,7.81032,1.10676,7.888346861,1.12032,0.32676,1.167,6.69,0.78,6.735317364,2.96,0.78,3.061045573,2.96,0.78,3.061045573
31/05/2020 01:00,3.75,0.56,3.791582783,3.75,0.56,3.791582783,6.82032,0.67176,6.853322289,0.04032,0.01176,0.042,6.78,0.66,6.81204815,7.60936,1.10648,7.689386035,1.11936,0.32648,1.166,6.49,0.78,6.536704062,2.9,0.76,2.997932621,2.9,0.76,2.997932621
31/05/2020 01:30,3.65,0.56,3.692709033,3.65,0.56,3.692709033,6.82032,0.67176,6.853322289,0.04032,0.01176,0.042,6.78,0.66,6.81204815,7.35936,1.16648,7.451231791,1.11936,0.32648,1.166,6.24,0.84,6.296284619,2.81,0.76,2.91096204,2.81,0.76,2.91096204
31/05/2020 02:00,3.6,0.56,3.643295212,3.6,0.56,3.643295212,6.63936,0.69148,6.675271215,0.03936,0.01148,0.041,6.6,0.68,6.634937829,7.27032,1.16676,7.363347187,1.12032,0.32676,1.167,6.15,0.84,6.207100773,2.92,0.79,3.024979339,2.92,0.79,3.024979339
31/05/2020 02:30,3.51,0.59,3.559241492,3.51,0.59,3.559241492,6.48032,0.69176,6.517137347,0.04032,0.01176,0.042,6.44,0.68,6.475801109,7.08936,1.14648,7.181465143,1.11936,0.32648,1.166,5.97,0.82,6.026051775,2.86,0.79,2.967102964,2.86,0.79,2.967102964
31/05/2020 03:00,3.4,0.59,3.450811499,3.4,0.59,3.450811499,6.25032,0.71176,6.290715571,0.04032,0.01176,0.042,6.21,0.7,6.249327964,6.96936,1.16648,7.066304154,1.11936,0.32648,1.166,5.85,0.84,5.91,2.76,0.79,2.870836115,2.76,0.79,2.870836115
31/05/2020 03:30,3.33,0.59,3.381863392,3.33,0.59,3.381863392,6.16032,0.71176,6.201301863,0.04032,0.01176,0.042,6.12,0.7,6.159902597,6.91032,1.16676,7.008127525,1.12032,0.32676,1.167,5.79,0.84,5.850615352,2.67,0.79,2.784420945,2.67,0.79,2.784420945
31/05/2020 04:00,3.31,0.59,3.362171917,3.31,0.59,3.362171917,6.11032,0.71176,6.15163497,0.04032,0.01176,0.042,6.07,0.7,6.110229128,6.80936,1.14648,6.905200938,1.11936,0.32648,1.166,5.69,0.82,5.74878248,2.61,0.79,2.726939677,2.61,0.79,2.726939677
31/05/2020 04:30,3.22,0.63,3.281051661,3.22,0.63,3.281051661,6.02032,0.74176,6.065843783,0.04032,0.01176,0.042,5.98,0.73,6.024392086,6.73032,1.22676,6.841209498,1.12032,0.32676,1.167,5.61,0.9,5.68173389,2.5,0.82,2.63104542,2.5,0.82,2.63104542
31/05/2020 05:00,2.97,0.82,3.081119926,2.97,0.82,3.081119926,5.59936,1.04148,5.695394016,0.03936,0.01148,0.041,5.56,1.03,5.654599897,6.28032,1.53676,6.4656052,1.12032,0.32676,1.167,5.16,1.21,5.299971698,2.3,0.94,2.484673017,2.3,0.94,2.484673017
31/05/2020 05:30,3.01,0.79,3.11194473,3.01,0.79,3.11194473,5.49936,1.07148,5.602769833,0.03936,0.01148,0.041,5.46,1.06,5.561942107,6.16032,1.56676,6.356436061,1.12032,0.32676,1.167,5.04,1.24,5.190298643,2.32,0.99,2.522399651,2.32,0.99,2.522399651
31/05/2020 06:00,3.01,0.79,3.11194473,3.01,0.79,3.11194473,5.47032,1.14176,5.588203361,0.04032,0.01176,0.042,5.43,1.13,5.546332121,6.10032,1.56676,6.298304613,1.12032,0.32676,1.167,4.98,1.24,5.132056118,2.27,0.99,2.476489451,2.27,0.99,2.476489451
31/05/2020 06:30,3.1,0.79,3.199077992,3.1,0.79,3.199077992,5.68032,1.07176,5.780545372,0.04032,0.01176,0.042,5.64,1.06,5.738745508,6.24032,1.53676,6.426758514,1.12032,0.32676,1.167,5.12,1.21,5.26103602,2.27,0.99,2.476489451,2.27,0.99,2.476489451
31/05/2020 07:00,3.21,0.79,3.305782812,3.21,0.79,3.305782812,5.83032,1.07176,5.928009852,0.04032,0.01176,0.042,5.79,1.06,5.886229693,6.44032,1.57676,6.630527415,1.12032,0.32676,1.167,5.32,1.25,5.464878773,2.39,0.97,2.579341001,2.39,0.97,2.579341001
31/05/2020 07:30,3.32,0.79,3.412696881,3.32,0.79,3.412696881,6.14032,1.07176,6.233153231,0.04032,0.01176,0.042,6.1,1.06,6.191413409,6.76032,1.51676,6.928382741,1.12032,0.32676,1.167,5.64,1.19,5.764173835,2.47,0.97,2.653639011,2.47,0.97,2.653639011
31/05/2020 08:00,3.49,0.79,3.578295684,3.49,0.79,3.578295684,6.42032,1.02176,6.501115474,0.04032,0.01176,0.042,6.38,1.01,6.459450441,7.16032,1.45676,7.307005693,1.12032,0.32676,1.167,6.04,1.13,6.144794545,2.68,0.95,2.843395857,2.68,0.95,2.843395857
31/05/2020 08:30,3.74,0.71,3.806796554,3.74,0.71,3.806796554,6.80936,0.99148,6.88116387,0.03936,0.01148,0.041,6.77,0.98,6.840562842,7.56128,1.35704,7.682090393,1.12128,0.32704,1.168,6.44,1.03,6.521847898,2.85,0.92,2.994812181,2.85,0.92,2.994812181
31/05/2020 09:00,3.92,0.66,3.975172952,3.92,0.66,3.975172952,7.44032,0.88176,7.492386963,0.04032,0.01176,0.042,7.4,0.87,7.45096638,8.07032,1.31676,8.177036248,1.12032,0.32676,1.167,6.95,0.99,7.020156693,2.99,0.87,3.114000642,2.99,0.87,3.114000642
31/05/2020 09:30,4.24,0.62,4.285090431,4.24,0.62,4.285090431,7.86032,0.80176,7.901104328,0.04032,0.01176,0.042,7.82,0.79,7.859802797,8.50032,1.24676,8.591265949,1.12032,0.32676,1.167,7.38,0.92,7.4371231,3.22,0.87,3.335460988,3.22,0.87,3.335460988
31/05/2020 10:00,4.44,0.6,4.480357129,4.44,0.6,4.480357129,8.20032,0.72176,8.232021963,0.04032,0.01176,0.042,8.16,0.71,8.190830239,8.78032,1.15676,8.85619066,1.12032,0.32676,1.167,7.66,0.83,7.704836144,3.44,0.84,3.541073284,3.44,0.84,3.541073284
31/05/2020 10:30,4.54,0.57,4.575642031,4.54,0.57,4.575642031,8.70032,0.65176,8.72469823,0.04032,0.01176,0.042,8.66,0.64,8.683616758,9.25032,1.05676,9.310486658,1.12032,0.32676,1.167,8.13,0.73,8.162707884,3.6,0.8,3.687817783,3.6,0.8,3.687817783
31/05/2020 11:00,4.67,0.52,4.698861564,4.67,0.52,4.698861564,9.07032,0.58176,9.088957564,0.04032,0.01176,0.042,9.03,0.57,9.047972148,9.47936,1.01648,9.533703247,1.11936,0.32648,1.166,8.36,0.69,8.388426551,3.76,0.75,3.834070944,3.76,0.75,3.834070944
31/05/2020 11:30,4.8,0.52,4.828084506,4.8,0.52,4.828084506,9.12032,0.58176,9.138855596,0.04032,0.01176,0.042,9.08,0.57,9.097873378,9.58032,0.92676,9.62504106,1.12032,0.32676,1.167,8.46,0.6,8.481249908,3.85,0.75,3.922371731,3.85,0.75,3.922371731
31/05/2020 12:00,4.88,0.5,4.90554788,4.88,0.5,4.90554788,9.48936,0.52148,9.503677951,0.03936,0.01148,0.041,9.45,0.51,9.463751899,9.63032,0.94676,9.67674624,1.12032,0.32676,1.167,8.51,0.62,8.532555303,3.88,0.72,3.946238716,3.88,0.72,3.946238716
31/05/2020 12:30,5.01,0.5,5.034888281,5.01,0.5,5.034888281,9.59032,0.52176,9.604502652,0.04032,0.01176,0.042,9.55,0.51,9.563608106,9.74936,0.94648,9.795194985,1.11936,0.32648,1.166,8.63,0.62,8.652242484,4.02,0.64,4.070626487,4.02,0.64,4.070626487
31/05/2020 13:00,5.01,0.5,5.034888281,5.01,0.5,5.034888281,9.59032,0.52176,9.604502652,0.04032,0.01176,0.042,9.55,0.51,9.563608106,9.86936,0.88648,9.909092471,1.11936,0.32648,1.166,8.75,0.56,8.767901687,4.04,0.69,4.098499726,4.04,0.69,4.098499726
31/05/2020 13:30,5.09,0.5,5.114498998,5.09,0.5,5.114498998,9.63032,0.52176,9.644443831,0.04032,0.01176,0.042,9.59,0.51,9.603551426,9.95032,0.91676,9.99246301,1.12032,0.32676,1.167,8.83,0.59,8.84968926,3.95,0.71,4.013302879,3.95,0.71,4.013302879
31/05/2020 14:00,4.95,0.48,4.973218274,4.95,0.48,4.973218274,9.24032,0.56176,9.257380191,0.04032,0.01176,0.042,9.2,0.55,9.216425554,9.86936,0.91648,9.911821346,1.11936,0.32648,1.166,8.75,0.59,8.76986887,3.9,0.69,3.960568141,3.9,0.69,3.960568141
31/05/2020 14:30,4.84,0.48,4.863743414,4.84,0.48,4.863743414,9.06032,0.57176,9.0783428,0.04032,0.01176,0.042,9.02,0.56,9.037366873,9.73936,0.89648,9.780532174,1.11936,0.32648,1.166,8.62,0.57,8.638825152,3.94,0.71,4.003461003,3.94,0.71,4.003461003
31/05/2020 15:00,4.76,0.48,4.784140466,4.76,0.48,4.784140466,8.97032,0.57176,8.98852326,0.04032,0.01176,0.042,8.93,0.56,8.947541562,9.48936,0.97648,9.539468874,1.11936,0.32648,1.166,8.37,0.65,8.39520101,3.82,0.71,3.88542147,3.82,0.71,3.88542147
31/05/2020 15:30,4.71,0.52,4.738617942,4.71,0.52,4.738617942,8.8384,0.6212,8.860203384,0.0384,0.0112,0.04,8.8,0.61,8.821116709,9.54032,0.97676,9.590191124,1.12032,0.32676,1.167,8.42,0.65,8.445051806,3.8,0.75,3.873306081,3.8,0.75,3.873306081
31/05/2020 16:00,4.71,0.54,4.740854353,4.71,0.54,4.740854353,8.93032,0.62176,8.951938382,0.04032,0.01176,0.042,8.89,0.61,8.910903433,9.53936,1.01648,9.593363373,1.11936,0.32648,1.166,8.42,0.69,8.448224666,3.89,0.75,3.961641074,3.89,0.75,3.961641074
31/05/2020 16:30,4.86,0.54,4.889907975,4.86,0.54,4.889907975,9.12032,0.64176,9.142871146,0.04032,0.01176,0.042,9.08,0.63,9.101829486,9.61936,1.06648,9.678298735,1.11936,0.32648,1.166,8.5,0.74,8.53215096,3.89,0.75,3.961641074,3.89,0.75,3.961641074
31/05/2020 17:00,4.98,0.54,5.009191552,4.98,0.54,5.009191552,9.35032,0.62176,9.370969512,0.04032,0.01176,0.042,9.31,0.61,9.329962487,9.86936,1.01648,9.921567336,1.11936,0.32648,1.166,8.75,0.69,8.777163551,3.94,0.75,4.01074806,3.94,0.75,4.01074806
31/05/2020 17:30,5.14,0.54,5.168287918,5.14,0.54,5.168287918,9.67032,0.62176,9.690287632,0.04032,0.01176,0.042,9.63,0.61,9.649300493,10.12032,1.01676,10.17126727,1.12032,0.32676,1.167,9,0.69,9.026411247,4.07,0.78,4.14406805,4.07,0.78,4.14406805
31/05/2020 18:00,4.98,0.57,5.012514339,4.98,0.57,5.012514339,9.73032,0.62176,9.750164758,0.04032,0.01176,0.042,9.69,0.61,9.709181222,10.06032,1.01676,10.11156958,1.12032,0.32676,1.167,8.94,0.69,8.96658798,4.07,0.78,4.14406805,4.07,0.78,4.14406805
31/05/2020 18:30,5.02,0.58,5.053394898,5.02,0.58,5.053394898,9.56936,0.69148,9.594310575,0.03936,0.01148,0.041,9.53,0.68,9.55422943,9.95936,1.06648,10.01629828,1.11936,0.32648,1.166,8.84,0.74,8.87091878,4.02,0.81,4.100792606,4.02,0.81,4.100792606
31/05/2020 19:00,5.02,0.58,5.053394898,5.02,0.58,5.053394898,9.40032,0.69176,9.425738592,0.04032,0.01176,0.042,9.36,0.68,9.384668348,9.69936,1.10648,9.762268302,1.11936,0.32648,1.166,8.58,0.78,8.615381593,3.94,0.78,4.016466108,3.94,0.78,4.016466108
31/05/2020 19:30,4.91,0.61,4.947746962,4.91,0.61,4.947746962,9.34032,0.69176,9.36590143,0.04032,0.01176,0.042,9.3,0.68,9.324827076,9.62936,1.14648,9.697370283,1.11936,0.32648,1.166,8.51,0.82,8.549415185,3.84,0.82,3.926576117,3.84,0.82,3.926576117
31/05/2020 20:00,4.86,0.64,4.901958792,4.86,0.64,4.901958792,9.20032,0.74176,9.230173129,0.04032,0.01176,0.042,9.16,0.73,9.189042388,9.77936,1.04648,9.835192037,1.11936,0.32648,1.166,8.66,0.72,8.689879171,3.84,0.84,3.930801445,3.84,0.84,3.930801445
31/05/2020 20:30,4.77,0.64,4.8127435,4.77,0.64,4.8127435,9.14032,0.74176,9.170368455,0.04032,0.01176,0.042,9.1,0.73,9.129233265,9.64936,1.04648,9.705939872,1.11936,0.32648,1.166,8.53,0.72,8.560332937,3.78,0.84,3.872208672,3.78,0.84,3.872208672
31/05/2020 21:00,4.69,0.67,4.737615434,4.69,0.67,4.737615434,9.00032,0.78176,9.034207702,0.04032,0.01176,0.042,8.96,0.77,8.993025075,9.55936,1.08648,9.620904448,1.11936,0.32648,1.166,8.44,0.76,8.474148925,3.78,0.84,3.872208672,3.78,0.84,3.872208672
31/05/2020 21:30,4.69,0.67,4.737615434,4.69,0.67,4.737615434,8.9984,0.8512,9.038569798,0.0384,0.0112,0.04,8.96,0.84,8.999288861,9.53936,1.11648,9.604473791,1.11936,0.32648,1.166,8.42,0.79,8.456979366,3.74,0.89,3.84443754,3.74,0.89,3.84443754
31/05/2020 22:00,4.84,0.57,4.873448471,4.84,0.57,4.873448471,9.06032,0.67176,9.085189046,0.04032,0.01176,0.042,9.02,0.66,9.044114108,9.65936,0.94648,9.705620021,1.11936,0.32648,1.166,8.54,0.62,8.562476277,3.89,0.74,3.959760094,3.89,0.74,3.959760094
31/05/2020 22:30,4.95,0.5,4.975188439,4.95,0.5,4.975188439,9.03032,0.56176,9.047776169,0.04032,0.01176,0.042,8.99,0.55,9.006808536,9.73936,0.82648,9.774364552,1.11936,0.32648,1.166,8.62,0.5,8.634488983,3.92,0.7,3.982009543,3.92,0.7,3.982009543
31/05/2020 23:00,4.6,0.54,4.631587201,4.6,0.54,4.631587201,8.41032,0.59176,8.431112762,0.04032,0.01176,0.042,8.37,0.58,8.390071513,9.28032,0.88676,9.322589908,1.12032,0.32676,1.167,8.16,0.56,8.179193114,3.71,0.68,3.771803282,3.71,0.68,3.771803282
31/05/2020 23:30,4.25,0.56,4.286735355,4.25,0.56,4.286735355,7.87032,0.63176,7.895635351,0.04032,0.01176,0.042,7.83,0.62,7.85450826,8.66936,0.97648,8.724179961,1.11936,0.32648,1.166,7.55,0.65,7.577928477,3.46,0.72,3.534119409,3.46,0.72,3.534119409
01/06/2020 00:00,4,0.56,4.03900978,4,0.56,4.03900978,7.38032,0.63176,7.407310173,0.04032,0.01176,0.042,7.34,0.62,7.366138744,8.26936,0.87648,8.315679888,1.11936,0.32648,1.166,7.15,0.55,7.171122646,3.15,0.72,3.231238153,3.15,0.72,3.231238153
01/06/2020 00:30,3.84,0.56,3.880618507,3.84,0.56,3.880618507,7.01032,0.67176,7.042431966,0.04032,0.01176,0.042,6.97,0.66,7.001178472,7.92032,0.89676,7.970925128,1.12032,0.32676,1.167,6.8,0.57,6.823847888,3,0.72,3.085190432,3,0.72,3.085190432
01/06/2020 01:00,3.7,0.56,3.742138426,3.7,0.56,3.742138426,6.6884,0.7012,6.725055836,0.0384,0.0112,0.04,6.65,0.69,6.68570116,7.57032,0.97676,7.633073103,1.12032,0.32676,1.167,6.45,0.65,6.482669203,2.85,0.77,2.952185631,2.85,0.77,2.952185631
01/06/2020 01:30,3.64,0.56,3.682825003,3.64,0.56,3.682825003,6.69032,0.64176,6.721029504,0.04032,0.01176,0.042,6.65,0.63,6.679775445,7.37032,0.97676,7.434761395,1.12032,0.32676,1.167,6.25,0.65,6.283709096,2.81,0.75,2.90836724,2.81,0.75,2.90836724
01/06/2020 02:00,3.64,0.52,3.676955262,3.64,0.52,3.676955262,6.64032,0.64176,6.671259671,0.04032,0.01176,0.042,6.6,0.63,6.63,7.40032,0.95676,7.461911672,1.12032,0.32676,1.167,6.28,0.63,6.311521211,2.94,0.73,3.02927384,2.94,0.73,3.02927384
01/06/2020 02:30,3.61,0.5,3.644461551,3.61,0.5,3.644461551,6.52936,0.62148,6.558870284,0.03936,0.01148,0.041,6.49,0.61,6.518604145,7.29032,0.93676,7.350257478,1.12032,0.32676,1.167,6.17,0.61,6.200080645,2.85,0.75,2.947032406,2.85,0.75,2.947032406
01/06/2020 03:00,3.5,0.5,3.535533906,3.5,0.5,3.535533906,6.32032,0.62176,6.350829111,0.04032,0.01176,0.042,6.28,0.61,6.309556244,7.06032,1.02676,7.134588608,1.12032,0.32676,1.167,5.94,0.7,5.981103577,2.78,0.72,2.871724221,2.78,0.72,2.871724221
01/06/2020 03:30,3.47,0.5,3.505837988,3.47,0.5,3.505837988,6.28032,0.62176,6.311022485,0.04032,0.01176,0.042,6.24,0.61,6.269744811,6.96032,1.08676,7.04465058,1.12032,0.32676,1.167,5.84,0.76,5.889244434,2.68,0.72,2.775031531,2.68,0.72,2.775031531
01/06/2020 04:00,3.48,0.48,3.51294748,3.48,0.48,3.51294748,6.26936,0.64148,6.302092621,0.03936,0.01148,0.041,6.23,0.63,6.261772912,7.01032,0.93676,7.072630755,1.12032,0.32676,1.167,5.89,0.61,5.921503188,2.61,0.77,2.721212965,2.61,0.77,2.721212965
01/06/2020 04:30,3.63,0.41,3.653080892,3.63,0.41,3.653080892,6.24032,0.72176,6.28192098,0.04032,0.01176,0.042,6.2,0.71,6.240520812,6.92032,1.04676,6.999038177,1.12032,0.32676,1.167,5.8,0.72,5.8445188,2.56,0.81,2.685088453,2.56,0.81,2.685088453
01/06/2020 05:00,3.49,0.54,3.531529414,3.49,0.54,3.531529414,5.79032,1.00176,5.876336342,0.04032,0.01176,0.042,5.75,0.99,5.834603671,6.64032,1.20676,6.749082856,1.12032,0.32676,1.167,5.52,0.88,5.589704822,2.44,0.86,2.587121953,2.44,0.86,2.587121953
01/06/2020 05:30,3.6,0.5,3.634556369,3.6,0.5,3.634556369,5.88032,1.00176,5.965038675,0.04032,0.01176,0.042,5.84,0.99,5.923318327,6.64032,1.28676,6.763845134,1.12032,0.32676,1.167,5.52,0.96,5.602856414,3.06,0.77,3.15539221,3.06,0.77,3.15539221
01/06/2020 06:00,3.78,0.47,3.809107507,3.78,0.47,3.809107507,6.16032,1.00176,6.241239108,0.04032,0.01176,0.042,6.12,0.99,6.199556436,6.69032,1.36676,6.828500172,1.12032,0.32676,1.167,5.57,1.04,5.666259789,3.22,0.71,3.297347419,3.22,0.71,3.297347419
01/06/2020 06:30,4.16,0.37,4.176421914,4.16,0.37,4.176421914,6.74032,0.86176,6.795185354,0.04032,0.01176,0.042,6.7,0.85,6.753702688,7.25032,1.23676,7.355046934,1.12032,0.32676,1.167,6.13,0.91,6.197176777,3.67,0.51,3.705266522,3.67,0.51,3.705266522
01/06/2020 07:00,4.69,0.28,4.698350774,4.69,0.28,4.698350774,7.24936,0.72148,7.28517356,0.03936,0.01148,0.041,7.21,0.71,7.24487405,7.75128,1.01704,7.817717826,1.12128,0.32704,1.168,6.63,0.69,6.665808278,3.83,0.4,3.850831079,3.83,0.4,3.850831079
01/06/2020 07:30,5.23,-0.27,5.23696477,5.23,-0.27,5.23696477,7.92032,0.63176,7.945476046,0.04032,0.01176,0.042,7.88,0.62,7.904353231,8.75032,0.86676,8.793143522,1.12032,0.32676,1.167,7.63,0.54,7.649084913,4.31,0.08,4.310742395,4.31,0.08,4.310742395
