Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
01/06/2020 08:00,5.77,-0.38,5.78249946,5.77,-0.38,5.78249946,8.12032,0.58176,8.141132698,0.04032,0.01176,0.042,8.08,0.57,8.100080247,9.65032,-0.07324,9.650597919,1.12032,0.32676,1.167,8.53,-0.4,8.539373513,4.8,-0.45,4.821047604,4.8,-0.45,4.821047604
01/06/2020 08:30,6.18,-0.49,6.199395132,6.18,-0.49,6.199395132,8.60032,0.51176,8.615532624,0.04032,0.01176,0.042,8.56,0.5,8.574590369,10.34032,-0.22324,10.34272951,1.12032,0.32676,1.167,9.22,-0.55,9.236389987,5.41,-0.56,5.43890614,5.41,-0.56,5.43890614
01/06/2020 09:00,6.32,-0.61,6.349370047,6.32,-0.61,6.349370047,8.91032,0.43176,8.920774585,0.04032,0.01176,0.042,8.87,0.42,8.879938063,10.93032,-0.40324,10.93775561,1.12032,0.32676,1.167,9.81,-0.73,9.837123563,5.66,-0.61,5.692776124,5.66,-0.61,5.692776124
01/06/2020 09:30,6.41,-0.69,6.447030324,6.41,-0.69,6.447030324,9.22032,0.38176,9.22821985,0.04032,0.01176,0.042,9.18,0.37,9.187453401,11.36032,-0.56324,11.37427403,1.12032,0.32676,1.167,10.24,-0.89,10.27860399,5.77,-0.65,5.806496362,5.77,-0.65,5.806496362
01/06/2020 10:00,6.41,-0.69,6.447030324,6.41,-0.69,6.447030324,8.94304,0.64672,8.966393433,0.02304,0.00672,0.024,8.92,0.64,8.942930169,11.36032,-0.60324,11.37632493,1.12032,0.32676,1.167,10.24,-0.93,10.28214472,5.83,-0.65,5.866123081,5.83,-0.65,5.866123081
01/06/2020 10:30,6.38,-0.69,6.417203441,6.38,-0.69,6.417203441,8.39,0.52,8.406098976,0,0,0,8.39,0.52,8.406098976,11.80032,-0.60324,11.81572895,1.12032,0.32676,1.167,10.68,-0.93,10.7204151,5.78,-0.51,5.802456376,5.78,-0.51,5.802456376
01/06/2020 11:00,6.33,-0.69,6.367495583,6.33,-0.69,6.367495583,9.1,0.27,9.104004613,0,0,0,9.1,0.27,9.104004613,11.72032,-0.63324,11.73741427,1.12032,0.32676,1.167,10.6,-0.96,10.64338292,6.11,-0.64,6.143427382,6.11,-0.64,6.143427382
01/06/2020 11:30,6.39,-0.69,6.427145556,6.39,-0.69,6.427145556,9.42,0.21,9.422340474,0,0,0,9.42,0.21,9.422340474,11.62032,-0.68324,11.6403889,1.12032,0.32676,1.167,10.5,-1.01,10.54846434,6.14,-0.67,6.176447199,6.14,-0.67,6.176447199
01/06/2020 12:00,6.41,-0.71,6.449201501,6.41,-0.71,6.449201501,9.42,-0.36,9.426876471,0,0,0,9.42,-0.36,9.426876471,11.70032,-0.62324,11.71690728,1.12032,0.32676,1.167,10.58,-0.95,10.6225656,6.03,-0.64,6.063868402,6.03,-0.64,6.063868402
01/06/2020 12:30,6.49,-0.73,6.530926427,6.49,-0.73,6.530926427,9.59,-0.36,9.59675466,0,0,0,9.59,-0.36,9.59675466,11.79032,-0.62324,11.80678084,1.12032,0.32676,1.167,10.67,-0.95,10.71220799,5.98,-0.58,6.008061251,5.98,-0.58,6.008061251
01/06/2020 13:00,6.49,-0.73,6.530926427,6.49,-0.73,6.530926427,9.54,-0.41,9.548806208,0,0,0,9.54,-0.41,9.548806208,11.88936,-0.68352,11.90899159,1.11936,0.32648,1.166,10.77,-1.01,10.81725473,5.96,-0.55,5.985323717,5.96,-0.55,5.985323717
01/06/2020 13:30,6.26,-0.61,6.289650229,6.26,-0.61,6.289650229,9.45,-0.1,9.450529086,0,0,0,9.45,-0.1,9.450529086,11.56936,-0.57352,11.58356664,1.11936,0.32648,1.166,10.45,-0.9,10.48868438,5.9,-0.55,5.92558014,5.9,-0.55,5.92558014
01/06/2020 14:00,6.24,-0.72,6.281401118,6.24,-0.72,6.281401118,9.41,-0.42,9.419368344,0,0,0,9.41,-0.42,9.419368344,11.69032,-0.66324,11.70911905,1.12032,0.32676,1.167,10.57,-0.99,10.61626111,5.88,-0.66,5.916924877,5.88,-0.66,5.916924877
01/06/2020 14:30,6.21,-0.78,6.258793814,6.21,-0.78,6.258793814,9.35,-0.42,9.359428401,0,0,0,9.35,-0.42,9.359428401,11.59936,-0.66352,11.61832222,1.11936,0.32648,1.166,10.48,-0.99,10.52665664,5.82,-0.63,5.853998633,5.82,-0.63,5.853998633
01/06/2020 15:00,6.21,-0.78,6.258793814,6.21,-0.78,6.258793814,9.5,-0.42,9.509279678,0,0,0,9.5,-0.42,9.509279678,11.11936,-0.46352,11.12901692,1.11936,0.32648,1.166,10,-0.79,10.03115646,5.69,-0.58,5.719484242,5.69,-0.58,5.719484242
01/06/2020 15:30,6.13,-0.63,6.162288536,6.13,-0.63,6.162288536,9.56,-0.42,9.569221494,0,0,0,9.56,-0.42,9.569221494,11.39032,-0.50324,11.4014315,1.12032,0.32676,1.167,10.27,-0.83,10.30348485,5.49,-0.47,5.510081669,5.49,-0.47,5.510081669
01/06/2020 16:00,6.15,-0.61,6.180177991,6.15,-0.61,6.180177991,9.63,0.29,9.634365573,0,0,0,9.63,0.29,9.634365573,11.43936,-0.50352,11.45043622,1.11936,0.32648,1.166,10.32,-0.83,10.35332314,5.4,-0.44,5.417896271,5.4,-0.44,5.417896271
01/06/2020 16:30,6.22,-0.53,6.242539547,6.22,-0.53,6.242539547,9.68,0.43,9.689545913,0,0,0,9.68,0.43,9.689545913,11.37936,-0.30352,11.38340715,1.11936,0.32648,1.166,10.26,-0.63,10.27932391,5.29,-0.36,5.302235378,5.29,-0.36,5.302235378
01/06/2020 17:00,6.15,-0.38,6.161728654,6.15,-0.38,6.161728654,10.07,0.42,10.07875488,0,0,0,10.07,0.42,10.07875488,11.48936,-0.21352,11.49134387,1.11936,0.32648,1.166,10.37,-0.54,10.38405027,5.33,0.3,5.338436101,5.33,0.3,5.338436101
01/06/2020 17:30,6.27,-0.34,6.279211734,6.27,-0.34,6.279211734,10.46,0.42,10.46842873,0,0,0,10.46,0.42,10.46842873,11.53936,-0.09352,11.53973896,1.11936,0.32648,1.166,10.42,-0.42,10.42846106,5.09,0.41,5.106486072,5.09,0.41,5.106486072
01/06/2020 18:00,6.11,-0.16,6.112094567,6.11,-0.16,6.112094567,10.54,0.46,10.55003318,0,0,0,10.54,0.46,10.55003318,11.19032,0.55676,11.20416188,1.12032,0.32676,1.167,10.07,0.23,10.07262627,5.02,0.43,5.038382677,5.02,0.43,5.038382677
01/06/2020 18:30,5.93,0.15,5.93189683,5.93,0.15,5.93189683,10.35,0.51,10.3625576,0,0,0,10.35,0.51,10.3625576,11.07936,0.55648,11.09332628,1.11936,0.32648,1.166,9.96,0.23,9.962655269,4.9,0.47,4.922489208,4.9,0.47,4.922489208
01/06/2020 19:00,5.86,0.32,5.868730698,5.86,0.32,5.868730698,10.13,0.51,10.14282998,0,0,0,10.13,0.51,10.14282998,10.73936,0.68648,10.76127818,1.11936,0.32648,1.166,9.62,0.36,9.62673361,4.83,0.47,4.852813617,4.83,0.47,4.852813617
01/06/2020 19:30,5.75,0.32,5.758897464,5.75,0.32,5.758897464,9.82,0.55,9.83539018,0,0,0,9.82,0.55,9.83539018,10.59936,0.75648,10.62632083,1.11936,0.32648,1.166,9.48,0.43,9.489747099,4.63,0.53,4.660236046,4.63,0.53,4.660236046
01/06/2020 20:00,5.55,0.34,5.560404662,5.55,0.34,5.560404662,9.52,0.6,9.538888824,0,0,0,9.52,0.6,9.538888824,10.55936,0.69648,10.58230447,1.11936,0.32648,1.166,9.44,0.37,9.447248277,4.46,0.53,4.491380634,4.46,0.53,4.491380634
01/06/2020 20:30,5.55,0.34,5.560404662,5.55,0.34,5.560404662,9.31,0.63,9.331291443,0,0,0,9.31,0.63,9.331291443,10.39936,0.73648,10.42540604,1.11936,0.32648,1.166,9.28,0.41,9.289052697,4.31,0.58,4.348850423,4.31,0.58,4.348850423
01/06/2020 21:00,5.4,0.34,5.410693116,5.4,0.34,5.410693116,9.23,0.67,9.254285494,0,0,0,9.23,0.67,9.254285494,10.22936,0.69648,10.25304298,1.11936,0.32648,1.166,9.11,0.37,9.117510625,4.24,0.63,4.286548728,4.24,0.63,4.286548728
01/06/2020 21:30,5.3,0.38,5.313605179,5.3,0.38,5.313605179,9.16,0.7,9.186707789,0,0,0,9.16,0.7,9.186707789,10.04032,0.91676,10.08208682,1.12032,0.32676,1.167,8.92,0.59,8.939491037,4.14,0.74,4.205615294,4.14,0.74,4.205615294
01/06/2020 22:00,5.33,0.33,5.340205989,5.33,0.33,5.340205989,9.22,0.52,9.234652132,0,0,0,9.22,0.52,9.234652132,10.08032,0.83676,10.1149898,1.12032,0.32676,1.167,8.96,0.51,8.974502772,4.25,0.59,4.290757509,4.25,0.59,4.290757509
01/06/2020 22:30,5.35,0.29,5.357854048,5.35,0.29,5.357854048,9.17,0.47,9.182036811,0,0,0,9.17,0.47,9.182036811,10.07936,0.60648,10.09758961,1.11936,0.32648,1.166,8.96,0.28,8.964373932,4.21,0.61,4.253962858,4.21,0.61,4.253962858
01/06/2020 23:00,5.08,0.32,5.090068762,5.08,0.32,5.090068762,8.69,0.52,8.70554421,0,0,0,8.69,0.52,8.70554421,9.58936,0.76648,9.6199437,1.11936,0.32648,1.166,8.47,0.44,8.481420872,3.92,0.66,3.975172952,3.92,0.66,3.975172952
01/06/2020 23:30,4.75,0.32,4.760766745,4.75,0.32,4.760766745,8.23,0.46,8.242845383,0,0,0,8.23,0.46,8.242845383,8.86936,0.81648,8.906861759,1.11936,0.32648,1.166,7.75,0.49,7.765474873,3.58,0.66,3.640329655,3.58,0.66,3.640329655
02/06/2020 00:00,4.51,0.32,4.521338297,4.51,0.32,4.521338297,7.65,0.49,7.665676748,0,0,0,7.65,0.49,7.665676748,8.70936,0.66648,8.734823822,1.11936,0.32648,1.166,7.59,0.34,7.597611467,3.29,0.66,3.355547645,3.29,0.66,3.355547645
02/06/2020 00:30,4.25,0.32,4.262030033,4.25,0.32,4.262030033,7.2,0.49,7.216654349,0,0,0,7.2,0.49,7.216654349,8.30936,0.75648,8.343723725,1.11936,0.32648,1.166,7.19,0.43,7.202846659,3.07,0.66,3.140143309,3.07,0.66,3.140143309
02/06/2020 01:00,4.05,0.32,4.062622306,4.05,0.32,4.062622306,6.94,0.53,6.96020833,0,0,0,6.94,0.53,6.96020833,8.03032,0.77676,8.067799911,1.12032,0.32676,1.167,6.91,0.45,6.924637175,2.95,0.69,3.029620438,2.95,0.69,3.029620438
02/06/2020 01:30,3.99,0.32,4.002811512,3.99,0.32,4.002811512,6.92,0.53,6.940266565,0,0,0,6.92,0.53,6.940266565,7.75936,0.83648,7.804317164,1.11936,0.32648,1.166,6.64,0.51,6.659557042,2.84,0.72,2.929846412,2.84,0.72,2.929846412
02/06/2020 02:00,3.95,0.32,3.962940827,3.95,0.32,3.962940827,6.8,0.57,6.823847888,0,0,0,6.8,0.57,6.823847888,7.75936,0.77648,7.798114439,1.11936,0.32648,1.166,6.64,0.45,6.655231025,3,0.76,3.094769781,3,0.76,3.094769781
02/06/2020 02:30,3.86,0.32,3.873241536,3.86,0.32,3.873241536,6.63,0.53,6.651150276,0,0,0,6.63,0.53,6.651150276,7.84032,0.74676,7.875802702,1.12032,0.32676,1.167,6.72,0.42,6.733112208,2.9,0.76,2.997932621,2.9,0.76,2.997932621
02/06/2020 03:00,3.76,0.32,3.773592453,3.76,0.32,3.773592453,6.43,0.53,6.451805949,0,0,0,6.43,0.53,6.451805949,7.62936,0.80648,7.671867048,1.11936,0.32648,1.166,6.51,0.48,6.527671867,2.71,0.76,2.814551474,2.71,0.76,2.814551474
02/06/2020 03:30,3.71,0.32,3.723774966,3.71,0.32,3.723774966,6.3,0.53,6.322254345,0,0,0,6.3,0.53,6.322254345,7.23032,0.89676,7.285719306,1.12032,0.32676,1.167,6.11,0.57,6.136529964,2.71,0.76,2.814551474,2.71,0.76,2.814551474
02/06/2020 04:00,3.68,0.32,3.693886842,3.68,0.32,3.693886842,6.35,0.53,6.372079723,0,0,0,6.35,0.53,6.372079723,7.47032,0.75676,7.508552897,1.12032,0.32676,1.167,6.35,0.43,6.364542403,2.62,0.76,2.728002933,2.62,0.76,2.728002933
02/06/2020 04:30,3.76,0.32,3.773592453,3.76,0.32,3.773592453,6.27,0.59,6.297697992,0,0,0,6.27,0.59,6.297697992,7.22032,0.88676,7.274569692,1.12032,0.32676,1.167,6.1,0.56,6.125650986,2.62,0.8,2.739415996,2.62,0.8,2.739415996
02/06/2020 05:00,3.66,0.43,3.685172995,3.66,0.43,3.685172995,5.89,0.83,5.948193003,0,0,0,5.89,0.83,5.948193003,7.04032,1.05676,7.119188676,1.12032,0.32676,1.167,5.92,0.73,5.96483864,2.47,0.86,2.615434954,2.47,0.86,2.615434954
02/06/2020 05:30,3.77,0.38,3.789102796,3.77,0.38,3.789102796,5.96,0.83,6.017516099,0,0,0,5.96,0.83,6.017516099,6.84032,1.12676,6.932500689,1.12032,0.32676,1.167,5.72,0.8,5.775673121,2.58,0.89,2.72919402,2.58,0.89,2.72919402
02/06/2020 06:00,3.99,0.36,4.006207683,3.99,0.36,4.006207683,6.15,0.87,6.211231762,0,0,0,6.15,0.87,6.211231762,6.90032,1.21676,7.006776791,1.12032,0.32676,1.167,5.78,0.89,5.848119356,2.76,0.81,2.876404005,2.76,0.81,2.876404005
02/06/2020 06:30,4.46,0.29,4.469418307,4.46,0.29,4.469418307,6.66,0.77,6.70436425,0,0,0,6.66,0.77,6.70436425,7.47032,1.07676,7.547522309,1.12032,0.32676,1.167,6.35,0.75,6.39413794,3.2,0.63,3.261426068,3.2,0.63,3.261426068
02/06/2020 07:00,4.92,-0.13,4.92171718,4.92,-0.13,4.92171718,7.22,0.65,7.249199956,0,0,0,7.22,0.65,7.249199956,7.89032,0.86676,7.937784489,1.12032,0.32676,1.167,6.77,0.54,6.791502043,3.66,0.49,3.692654871,3.66,0.49,3.692654871
02/06/2020 07:30,5.4,-0.34,5.410693116,5.4,-0.34,5.410693116,7.78,0.53,7.798031803,0,0,0,7.78,0.53,7.798031803,9.05128,0.05704,9.051459728,1.12128,0.32704,1.168,7.93,-0.27,7.934595138,4.23,0.35,4.244455207,4.23,0.35,4.244455207
02/06/2020 08:00,5.75,-0.43,5.766055844,5.75,-0.43,5.766055844,8.15,0.53,8.167214948,0,0,0,8.15,0.53,8.167214948,9.60032,-0.02324,9.600348129,1.12032,0.32676,1.167,8.48,-0.35,8.487219804,4.53,0.28,4.538645172,4.53,0.28,4.538645172
02/06/2020 08:30,6.12,-0.55,6.144664352,6.12,-0.55,6.144664352,8.47,0.48,8.483590042,0,0,0,8.47,0.48,8.483590042,10.52032,-0.28324,10.52413216,1.12032,0.32676,1.167,9.4,-0.61,9.419771759,5.08,-0.42,5.097332636,5.08,-0.42,5.097332636
02/06/2020 09:00,6.33,-0.66,6.364314574,6.33,-0.66,6.364314574,8.95,0.4,8.958934088,0,0,0,8.95,0.4,8.958934088,11.01032,-0.52324,11.02274587,1.12032,0.32676,1.167,9.89,-0.85,9.92645959,5.46,-0.51,5.483766953,5.46,-0.51,5.483766953
02/06/2020 09:30,6.55,-0.71,6.588368539,6.55,-0.71,6.588368539,9.29,0.38,9.297768549,0,0,0,9.29,0.38,9.297768549,11.28032,-0.55324,11.2938786,1.12032,0.32676,1.167,10.16,-0.88,10.19803903,5.98,-0.6,6.010024958,5.98,-0.6,6.010024958
02/06/2020 10:00,6.6,-0.71,6.638079542,6.6,-0.71,6.638079542,9.44,0.22,9.442563211,0,0,0,9.44,0.22,9.442563211,11.43032,-0.61324,11.44675843,1.12032,0.32676,1.167,10.31,-0.94,10.35276292,6.02,-0.57,6.046924838,6.02,-0.57,6.046924838
02/06/2020 10:30,6.62,-0.7,6.656906188,6.62,-0.7,6.656906188,9.57,-0.28,9.574095258,0,0,0,9.57,-0.28,9.574095258,11.54936,-0.67352,11.56898205,1.11936,0.32648,1.166,10.43,-1,10.47782897,6.09,-0.47,6.108109364,6.09,-0.47,6.108109364
02/06/2020 11:00,6.69,-0.72,6.728632848,6.69,-0.72,6.728632848,9.75,-0.38,9.757402318,0,0,0,9.75,-0.38,9.757402318,11.59032,-0.63324,11.60760572,1.12032,0.32676,1.167,10.47,-0.96,10.51391935,6.14,-0.57,6.166400895,6.14,-0.57,6.166400895
02/06/2020 11:30,6.87,-0.72,6.90762622,6.87,-0.72,6.90762622,9.96,-0.38,9.96724636,0,0,0,9.96,-0.38,9.96724636,11.84936,-0.71352,11.87082319,1.11936,0.32648,1.166,10.73,-1.04,10.78028293,6.01,-0.59,6.038890627,6.01,-0.59,6.038890627
02/06/2020 12:00,6.74,-0.72,6.778347881,6.74,-0.72,6.778347881,10.01,-0.305,10.01464553,0.12,0.035,0.125,9.89,-0.34,9.895842561,11.94936,-0.74352,11.97246952,1.11936,0.32648,1.166,10.83,-1.07,10.88272944,6.15,-0.59,6.178235994,6.15,-0.59,6.178235994
02/06/2020 12:30,6.66,-0.77,6.70436425,6.66,-0.77,6.70436425,10.068,-0.261,10.07138248,0.408,0.119,0.425,9.66,-0.38,9.667471231,11.87936,-0.77352,11.90451709,1.11936,0.32648,1.166,10.76,-1.1,10.81608062,6.19,-0.63,6.221977178,6.19,-0.63,6.221977178
02/06/2020 13:00,6.66,-0.84,6.712763961,6.66,-0.84,6.712763961,10.00256,-0.25092,10.00570674,0.44256,0.12908,0.461,9.56,-0.38,9.56754932,11.82032,-0.71324,11.84181896,1.12032,0.32676,1.167,10.7,-1.04,10.75042325,5.83,-0.56,5.856833616,5.83,-0.56,5.856833616
02/06/2020 13:30,6.34,-0.61,6.369277824,6.34,-0.61,6.369277824,9.68968,-0.22176,9.69221729,0.43968,0.12824,0.458,9.25,-0.35,9.256619253,11.53936,-0.63352,11.55673729,1.11936,0.32648,1.166,10.42,-0.96,10.4641292,6.08,-0.62,6.111530087,6.08,-0.62,6.111530087
02/06/2020 14:00,6.42,-0.77,6.466011135,6.42,-0.77,6.466011135,9.35832,0.48076,9.370660777,0.44832,0.13076,0.467,8.91,0.35,8.916871649,11.41936,-0.63352,11.43691962,1.11936,0.32648,1.166,10.3,-0.96,10.34464112,6.15,-0.79,6.200532235,6.15,-0.79,6.200532235
02/06/2020 14:30,6.34,-0.81,6.391533462,6.34,-0.81,6.391533462,9.27832,0.53076,9.293488484,0.44832,0.13076,0.467,8.83,0.4,8.839055379,11.17936,-0.58352,11.1945784,1.11936,0.32648,1.166,10.06,-0.91,10.1010742,6.28,-0.91,6.345589019,6.28,-0.91,6.345589019
02/06/2020 15:00,6.2,-0.72,6.241666444,6.2,-0.72,6.241666444,9.2368,0.5274,9.251844411,0.4368,0.1274,0.455,8.8,0.4,8.809086218,10.88032,-0.52324,10.89289417,1.12032,0.32676,1.167,9.76,-0.85,9.796943401,5.79,-0.84,5.850615352,5.79,-0.84,5.850615352
02/06/2020 15:30,6.07,-0.61,6.100573744,6.07,-0.61,6.100573744,9.2684,0.5362,9.283897296,0.3984,0.1162,0.415,8.87,0.42,8.879938063,11.06936,-0.45352,11.07864663,1.11936,0.32648,1.166,9.95,-0.78,9.980526038,5.6,-0.64,5.636452785,5.6,-0.64,5.636452785
02/06/2020 16:00,6.07,-0.56,6.095777227,6.07,-0.56,6.095777227,9.4084,0.5162,9.422550239,0.3984,0.1162,0.415,9.01,0.4,9.018874653,11.31936,-0.45352,11.32844169,1.11936,0.32648,1.166,10.2,-0.78,10.22978006,5.38,-0.48,5.401370197,5.38,-0.48,5.401370197
02/06/2020 16:30,6.19,-0.46,6.207068551,6.19,-0.46,6.207068551,9.4684,0.5662,9.485313964,0.3984,0.1162,0.415,9.07,0.45,9.081156314,11.26936,-0.33352,11.27429423,1.11936,0.32648,1.166,10.15,-0.66,10.17143549,5.27,-0.35,5.281609603,5.27,-0.35,5.281609603
02/06/2020 17:00,6.23,-0.37,6.240977488,6.23,-0.37,6.240977488,9.84744,0.56592,9.863687951,0.39744,0.11592,0.414,9.45,0.45,9.460708219,11.28936,-0.18352,11.29085155,1.11936,0.32648,1.166,10.17,-0.51,10.18277958,5.17,0.32,5.179893821,5.17,0.32,5.179893821
02/06/2020 17:30,6.25,-0.33,6.258705937,6.25,-0.33,6.258705937,10.3184,0.5962,10.33560995,0.3984,0.1162,0.415,9.92,0.48,9.931606114,11.35936,-0.07352,11.35959792,1.11936,0.32648,1.166,10.24,-0.4,10.24780952,5.03,0.38,5.044333454,5.03,0.38,5.044333454
02/06/2020 18:00,6.09,-0.25,6.095129203,6.09,-0.25,6.095129203,10.41936,0.59648,10.43641946,0.39936,0.11648,0.416,10.02,0.48,10.03149042,11.15936,0.52648,11.17177232,1.11936,0.32648,1.166,10.04,0.2,10.04199183,4.9,0.4,4.916299421,4.9,0.4,4.916299421
02/06/2020 18:30,5.95,0.33,5.959144234,5.95,0.33,5.959144234,10.2784,0.6562,10.29932546,0.3984,0.1162,0.415,9.88,0.54,9.894746081,11.04936,0.57648,11.06438817,1.11936,0.32648,1.166,9.93,0.25,9.933146531,4.77,0.46,4.792128963,4.77,0.46,4.792128963
02/06/2020 19:00,5.82,0.33,5.829348163,5.82,0.33,5.829348163,10.0884,0.6862,10.11171029,0.3984,0.1162,0.415,9.69,0.57,9.706750229,10.85936,0.64648,10.87858612,1.11936,0.32648,1.166,9.74,0.32,9.745255256,4.63,0.49,4.655856527,4.63,0.49,4.655856527
02/06/2020 19:30,5.66,0.38,5.672741841,5.66,0.38,5.672741841,9.85744,0.71592,9.883403503,0.39744,0.11592,0.414,9.46,0.6,9.479008387,10.42936,0.78648,10.45897226,1.11936,0.32648,1.166,9.31,0.46,9.321357197,4.42,0.55,4.45408801,4.42,0.55,4.45408801
02/06/2020 20:00,5.53,0.36,5.541705514,5.53,0.36,5.541705514,9.5384,0.7462,9.56754352,0.3984,0.1162,0.415,9.14,0.63,9.161686526,10.34936,0.75648,10.37697039,1.11936,0.32648,1.166,9.23,0.43,9.240010823,4.27,0.57,4.307876507,4.27,0.57,4.307876507
02/06/2020 20:30,5.46,0.36,5.471855261,5.46,0.36,5.471855261,9.5184,0.7862,9.550814049,0.3984,0.1162,0.415,9.12,0.67,9.144577628,10.13936,0.80648,10.17138295,1.11936,0.32648,1.166,9.02,0.48,9.03276259,4.25,0.6,4.292143986,4.25,0.6,4.292143986
02/06/2020 21:00,5.28,0.41,5.295894636,5.28,0.41,5.295894636,9.39936,0.85648,9.438301034,0.39936,0.11648,0.416,9,0.74,9.030370978,10.00936,0.90648,10.05032306,1.11936,0.32648,1.166,8.89,0.58,8.908900044,4.19,0.66,4.24166241,4.19,0.66,4.24166241
02/06/2020 21:30,5.24,0.41,5.256015601,5.24,0.41,5.256015601,9.29032,0.88676,9.332544615,0.40032,0.11676,0.417,8.89,0.77,8.923284149,9.93936,0.87648,9.977930367,1.11936,0.32648,1.166,8.82,0.55,8.837131888,4.06,0.77,4.1323722,4.06,0.77,4.1323722
02/06/2020 22:00,5.32,0.36,5.332166539,5.32,0.36,5.332166539,9.26936,0.69648,9.295489186,0.39936,0.11648,0.416,8.87,0.58,8.888942569,10.05936,0.73648,10.08628407,1.11936,0.32648,1.166,8.94,0.41,8.949396628,4.25,0.63,4.296440387,4.25,0.63,4.296440387
02/06/2020 22:30,5.34,0.32,5.349579423,5.34,0.32,5.349579423,9.15128,0.66704,9.175558185,0.40128,0.11704,0.418,8.75,0.55,8.767268674,9.98032,0.65676,10.00190587,1.12032,0.32676,1.167,8.86,0.33,8.866143468,4.1,0.69,4.157655589,4.1,0.69,4.157655589
02/06/2020 23:00,5.05,0.34,5.061432604,5.05,0.34,5.061432604,8.60184,0.67012,8.627903117,0.41184,0.12012,0.429,8.19,0.55,8.208446869,9.36032,0.68676,9.385479732,1.12032,0.32676,1.167,8.24,0.36,8.247860329,3.85,0.66,3.906161799,3.85,0.66,3.906161799
02/06/2020 23:30,4.7,0.34,4.712281825,4.7,0.34,4.712281825,8.08928,0.70104,8.119600236,0.44928,0.13104,0.468,7.64,0.57,7.661233582,8.58936,0.88648,8.634984192,1.11936,0.32648,1.166,7.47,0.56,7.49096122,3.54,0.68,3.604719129,3.54,0.68,3.604719129
03/06/2020 00:00,4.43,0.34,4.443028247,4.43,0.34,4.443028247,7.59928,0.69104,7.63063515,0.44928,0.13104,0.468,7.15,0.56,7.171896541,8.19936,0.83648,8.241917447,1.11936,0.32648,1.166,7.08,0.51,7.098344878,3.2,0.68,3.271452277,3.2,0.68,3.271452277
03/06/2020 00:30,4.25,0.34,4.263578309,4.25,0.34,4.263578309,7.13256,0.68908,7.165768863,0.44256,0.12908,0.461,6.69,0.56,6.713397054,8.06936,0.76648,8.105680872,1.11936,0.32648,1.166,6.95,0.44,6.963914129,3.03,0.68,3.105366323,3.03,0.68,3.105366323
03/06/2020 01:00,4.09,0.34,4.104107698,4.09,0.34,4.104107698,6.9364,0.7202,6.973688622,0.4464,0.1302,0.465,6.49,0.59,6.516763,7.82936,0.79648,7.869768637,1.11936,0.32648,1.166,6.71,0.47,6.726440366,2.92,0.71,3.005079034,2.92,0.71,3.005079034
03/06/2020 01:30,3.98,0.34,3.994496214,3.98,0.34,3.994496214,7.02216,0.72188,7.059167217,0.45216,0.13188,0.471,6.57,0.59,6.596438433,7.78936,0.76648,7.826980312,1.11936,0.32648,1.166,6.67,0.44,6.684496989,2.79,0.75,2.889048286,2.79,0.75,2.889048286
03/06/2020 02:00,4,0.31,4.011994516,4,0.31,4.011994516,6.91448,0.66964,6.946830313,0.44448,0.12964,0.463,6.47,0.54,6.492495668,7.82032,0.72676,7.854017125,1.12032,0.32676,1.167,6.7,0.4,6.711929678,2.94,0.71,3.02451649,2.94,0.71,3.02451649
03/06/2020 02:30,3.96,0.31,3.972115305,3.96,0.31,3.972115305,6.74352,0.66936,6.776658823,0.44352,0.12936,0.462,6.3,0.54,6.323100505,7.71032,0.72676,7.744495762,1.12032,0.32676,1.167,6.59,0.4,6.602128445,2.88,0.74,2.973550067,2.88,0.74,2.973550067
03/06/2020 03:00,3.88,0.28,3.890089973,3.88,0.28,3.890089973,6.53064,0.63852,6.561780749,0.44064,0.12852,0.459,6.09,0.51,6.11131737,7.42936,0.77648,7.469826718,1.11936,0.32648,1.166,6.31,0.45,6.326025609,2.76,0.72,2.852367438,2.76,0.72,2.852367438
03/06/2020 03:30,3.79,0.28,3.800328933,3.79,0.28,3.800328933,6.40352,0.63936,6.435359322,0.44352,0.12936,0.462,5.96,0.51,5.981780671,7.25032,0.85676,7.300765563,1.12032,0.32676,1.167,6.13,0.53,6.152869249,2.67,0.72,2.765375201,2.67,0.72,2.765375201
03/06/2020 04:00,3.77,0.28,3.780383578,3.77,0.28,3.780383578,6.40544,0.63992,6.437325469,0.44544,0.12992,0.464,5.96,0.51,5.981780671,7.25032,0.75676,7.289706839,1.12032,0.32676,1.167,6.13,0.43,6.145063059,2.6,0.72,2.697850997,2.6,0.72,2.697850997
03/06/2020 04:30,3.79,0.28,3.800328933,3.79,0.28,3.800328933,6.41024,0.68132,6.446345771,0.45024,0.13132,0.469,5.96,0.55,5.985323717,7.27032,0.75676,7.309599072,1.12032,0.32676,1.167,6.15,0.43,6.165014193,2.57,0.72,2.668951105,2.57,0.72,2.668951105
03/06/2020 05:00,3.67,0.37,3.688604072,3.67,0.37,3.688604072,6.1516,0.8288,6.20718068,0.4416,0.1288,0.46,5.71,0.7,5.75274717,7.05032,0.97676,7.11765918,1.12032,0.32676,1.167,5.93,0.65,5.96551758,2.51,0.8,2.634406954,2.51,0.8,2.634406954
03/06/2020 05:30,3.74,0.37,3.758257575,3.74,0.37,3.758257575,6.07312,1.01216,6.156886746,0.45312,0.13216,0.472,5.62,0.88,5.688479586,7.02032,1.02676,7.095007329,1.12032,0.32676,1.167,5.9,0.7,5.941380311,2.65,0.85,2.78298401,2.65,0.85,2.78298401
03/06/2020 06:00,3.95,0.34,3.964605907,3.95,0.34,3.964605907,6.33408,1.06244,6.422565547,0.45408,0.13244,0.473,5.88,0.93,5.953091634,7.00032,1.19676,7.101881061,1.12032,0.32676,1.167,5.88,0.87,5.944013795,2.77,0.78,2.877724796,2.77,0.78,2.877724796
03/06/2020 06:30,4.43,0.3,4.440146394,4.43,0.3,4.440146394,6.82024,0.91132,6.880855892,0.45024,0.13132,0.469,6.37,0.78,6.417577425,7.52032,1.12676,7.604262029,1.12032,0.32676,1.167,6.4,0.8,6.449806199,3.36,0.55,3.404717316,3.36,0.55,3.404717316
03/06/2020 07:00,4.9,-0.16,4.902611549,4.9,-0.16,4.902611549,7.2012,0.8616,7.252560651,0.4512,0.1316,0.47,6.75,0.73,6.789359322,8.01032,0.92676,8.063752886,1.12032,0.32676,1.167,6.89,0.6,6.916075477,3.66,0.51,3.695361958,3.66,0.51,3.695361958
03/06/2020 07:30,5.47,-0.39,5.483885484,5.47,-0.39,5.483885484,7.8012,0.7616,7.838287823,0.4512,0.1316,0.47,7.35,0.63,7.37695059,9.13032,0.07676,9.130642661,1.12032,0.32676,1.167,8.01,-0.25,8.013900424,4.21,0.36,4.22536389,4.21,0.36,4.22536389
03/06/2020 08:00,5.88,-0.51,5.902075906,5.88,-0.51,5.902075906,8.23408,0.76244,8.269303973,0.45408,0.13244,0.473,7.78,0.63,7.805466033,9.84032,-0.10324,9.840861558,1.12032,0.32676,1.167,8.72,-0.43,8.730595627,4.73,-0.21,4.734659439,4.73,-0.21,4.734659439
03/06/2020 08:30,6.28,-0.74,6.323448426,6.28,-0.74,6.323448426,8.7212,0.6416,8.744768722,0.4512,0.1316,0.47,8.27,0.51,8.285710591,10.88032,-0.36324,10.8863817,1.12032,0.32676,1.167,9.76,-0.69,9.784359969,5.52,-0.51,5.543509719,5.52,-0.51,5.543509719
03/06/2020 09:00,6.62,-0.81,6.669370285,6.62,-0.81,6.669370285,9.2264,0.6002,9.245901633,0.4464,0.1302,0.465,8.78,0.47,8.792570728,11.58032,-0.49324,11.59081951,1.12032,0.32676,1.167,10.46,-0.82,10.49209226,6.01,-0.56,6.036033466,6.01,-0.56,6.036033466
03/06/2020 09:30,6.68,-0.81,6.728930078,6.68,-0.81,6.728930078,9.4216,0.5388,9.436993801,0.4416,0.1288,0.46,8.98,0.41,8.989354816,12.00032,-0.67324,12.01919016,1.12032,0.32676,1.167,10.88,-1,10.92585923,6.01,-0.6,6.039875827,6.01,-0.6,6.039875827
03/06/2020 10:00,6.68,-0.72,6.718690349,6.68,-0.72,6.718690349,9.6364,0.6402,9.657642621,0.4464,0.1302,0.465,9.19,0.51,9.204140373,12.20032,-0.72324,12.22173818,1.12032,0.32676,1.167,11.08,-1.05,11.12964061,6.26,-0.66,6.29469618,6.26,-0.66,6.29469618
03/06/2020 10:30,6.68,-0.72,6.718690349,6.68,-0.72,6.718690349,9.80312,0.63216,9.82348146,0.45312,0.13216,0.472,9.35,0.5,9.36335944,12.32032,-0.58324,12.33411747,1.12032,0.32676,1.167,11.2,-0.91,11.23690794,6.52,-0.54,6.542323746,6.52,-0.54,6.542323746
03/06/2020 11:00,6.86,-0.75,6.900876756,6.86,-0.75,6.900876756,9.96408,0.60244,9.982275502,0.45408,0.13244,0.473,9.51,0.47,9.521607007,12.27032,-0.56324,12.2832403,1.12032,0.32676,1.167,11.15,-0.89,11.18546378,6.27,-0.54,6.293210627,6.27,-0.54,6.293210627
03/06/2020 11:30,6.93,-0.72,6.967302204,6.93,-0.72,6.967302204,10.20408,0.60244,10.2218483,0.45408,0.13244,0.473,9.75,0.47,9.761321632,12.80032,-0.91324,12.83285624,1.12032,0.32676,1.167,11.68,-1.24,11.74563749,6.39,-0.62,6.420007788,6.39,-0.62,6.420007788
03/06/2020 12:00,6.91,-0.72,6.947409589,6.91,-0.72,6.947409589,10.32312,0.58216,10.33952208,0.45312,0.13216,0.472,9.87,0.45,9.880253033,12.92032,-0.84324,12.94780764,1.12032,0.32676,1.167,11.8,-1.17,11.85786237,6.39,-0.56,6.414491406,6.39,-0.56,6.414491406
03/06/2020 12:30,7.03,-0.7,7.064764681,7.03,-0.7,7.064764681,10.43408,0.62244,10.45262919,0.45408,0.13244,0.473,9.98,0.49,9.992021817,12.90032,-0.75324,12.92229185,1.12032,0.32676,1.167,11.78,-1.08,11.82940404,6.48,-0.51,6.500038461,6.48,-0.51,6.500038461
03/06/2020 13:00,7.03,-0.66,7.060913539,7.03,-0.66,7.060913539,10.51216,0.64188,10.53173859,0.45216,0.13188,0.471,10.06,0.51,10.07291914,12.96128,-0.71296,12.98087405,1.12128,0.32704,1.168,11.84,-1.04,11.88558791,6.53,-0.47,6.546892393,6.53,-0.47,6.546892393
03/06/2020 13:30,6.98,-0.57,7.003234967,6.98,-0.57,7.003234967,10.61312,0.64216,10.6325296,0.45312,0.13216,0.472,10.16,0.51,10.17279214,12.73032,-0.51324,12.74066178,1.12032,0.32676,1.167,11.61,-0.84,11.64034793,6.58,-0.45,6.595369588,6.58,-0.45,6.595369588
03/06/2020 14:00,6.98,-0.65,7.010199712,6.98,-0.65,7.010199712,10.56312,0.60216,10.58026941,0.45312,0.13216,0.472,10.11,0.47,10.12091893,12.78552,-0.58464,12.79887986,1.11552,0.32536,1.162,11.67,-0.91,11.70542609,6.58,-0.56,6.603786792,6.58,-0.56,6.603786792
03/06/2020 14:30,6.98,-0.65,7.010199712,6.98,-0.65,7.010199712,10.44504,0.63272,10.46418631,0.45504,0.13272,0.474,9.99,0.5,10.00250469,12.23976,-0.68632,12.25898691,0.62976,0.18368,0.656,11.61,-0.87,11.64255127,7.05,-0.58,7.073817922,7.05,-0.58,7.073817922
03/06/2020 15:00,6.98,-0.65,7.010199712,6.98,-0.65,7.010199712,10.44024,0.61132,10.45812236,0.45024,0.13132,0.469,9.99,0.48,10.00152488,11.91072,-0.57604,11.92464142,0.63072,0.18396,0.657,11.28,-0.76,11.30557385,6.87,-0.53,6.890413631,6.87,-0.53,6.890413631
03/06/2020 15:30,6.85,-0.49,6.867503185,6.85,-0.49,6.867503185,10.27504,0.73272,10.30113225,0.45504,0.13272,0.474,9.82,0.6,9.838312863,12.23184,-0.34488,12.23670103,1.01184,0.29512,1.054,11.22,-0.64,11.2382383,6.28,-0.46,6.296824597,6.28,-0.46,6.296824597
03/06/2020 16:00,7.02,-0.47,7.035716026,7.02,-0.47,7.035716026,10.66408,0.73244,10.68920346,0.45408,0.13244,0.473,10.21,0.6,10.22761458,12.72032,-0.34324,12.72495008,1.12032,0.32676,1.167,11.6,-0.67,11.61933303,6.15,-0.39,6.162353447,6.15,-0.39,6.162353447
03/06/2020 16:30,7.18,-0.44,7.19346926,7.18,-0.44,7.19346926,10.98504,0.80272,11.0143299,0.45504,0.13272,0.474,10.53,0.67,10.55129376,12.70032,-0.14324,12.70112774,1.12032,0.32676,1.167,11.58,-0.47,11.58953407,6.12,-0.32,6.128360303,6.12,-0.32,6.128360303
03/06/2020 17:00,7.11,-0.35,7.118609415,7.11,-0.35,7.118609415,11.34312,0.80216,11.3714481,0.45312,0.13216,0.472,10.89,0.67,10.91059118,12.85032,-0.11324,12.85081894,1.12032,0.32676,1.167,11.73,-0.44,11.73824944,5.97,0.35,5.980250831,5.97,0.35,5.980250831
03/06/2020 17:30,7.06,-0.2,7.062832293,7.06,-0.2,7.062832293,11.736,0.783,11.76209101,0.456,0.133,0.475,11.28,0.65,11.29871232,12.71032,0.10676,12.71076836,1.12032,0.32676,1.167,11.59,-0.22,11.59208782,5.75,0.48,5.77,5.75,0.48,5.77
03/06/2020 18:00,7.12,-0.18,7.122274917,7.12,-0.18,7.122274917,11.88328,0.81804,11.91140349,0.47328,0.13804,0.493,11.41,0.68,11.43024497,12.41032,0.56676,12.42325478,1.12032,0.32676,1.167,11.29,0.24,11.29255064,5.75,0.5,5.77169819,5.75,0.5,5.77169819
03/06/2020 18:30,7.03,0.3,7.036398226,7.03,0.3,7.036398226,11.6352,0.8686,11.66757665,0.4752,0.1386,0.495,11.16,0.73,11.18384996,12.05032,0.81676,12.07796792,1.12032,0.32676,1.167,10.93,0.49,10.94097802,5.61,0.58,5.639902481,5.61,0.58,5.639902481
03/06/2020 19:00,6.8,0.33,6.808002644,6.8,0.33,6.808002644,11.0156,0.8858,11.05115763,0.4656,0.1358,0.485,10.55,0.75,10.57662517,11.81032,0.81676,11.83852843,1.12032,0.32676,1.167,10.69,0.49,10.70122423,5.35,0.58,5.381347415,5.35,0.58,5.381347415
03/06/2020 19:30,6.51,0.35,6.519401813,6.51,0.35,6.519401813,10.50368,0.94524,10.54612593,0.46368,0.13524,0.483,10.04,0.81,10.07262131,11.18032,0.96676,11.22203993,1.12032,0.32676,1.167,10.06,0.64,10.0803373,4.97,0.65,5.01232481,4.97,0.65,5.01232481
03/06/2020 20:00,6.23,0.38,6.241578326,6.23,0.38,6.241578326,10.10424,1.09832,10.16375781,0.47424,0.13832,0.494,9.63,0.96,9.677732172,11.07032,0.89676,11.10658199,1.12032,0.32676,1.167,9.95,0.57,9.96631326,4.82,0.69,4.869137501,4.82,0.69,4.869137501
03/06/2020 20:30,6.15,0.4,6.162994402,6.15,0.4,6.162994402,9.8652,1.1386,9.930688848,0.4752,0.1386,0.495,9.39,1,9.443098009,10.90032,0.93676,10.94049795,1.12032,0.32676,1.167,9.78,0.61,9.799005052,4.73,0.69,4.780062761,4.73,0.69,4.780062761
03/06/2020 21:00,5.9,0.43,5.915648739,5.9,0.43,5.915648739,9.66616,1.16888,9.736576893,0.47616,0.13888,0.496,9.19,1.03,9.247540213,10.68032,0.93676,10.72132243,1.12032,0.32676,1.167,9.56,0.61,9.579441529,4.45,0.8,4.521338297,4.45,0.8,4.521338297
03/06/2020 21:30,5.84,0.41,5.854374433,5.84,0.41,5.854374433,9.72136,0.95748,9.768398446,0.47136,0.13748,0.491,9.25,0.82,9.286274818,10.54032,0.90676,10.57925136,1.12032,0.32676,1.167,9.42,0.58,9.437838736,4.39,0.8,4.462297614,4.39,0.8,4.462297614
03/06/2020 22:00,5.68,0.34,5.690166957,5.68,0.34,5.690166957,9.5352,0.7986,9.568584065,0.4752,0.1386,0.495,9.06,0.66,9.084007926,10.43032,0.60676,10.44795353,1.12032,0.32676,1.167,9.31,0.28,9.314209575,4.36,0.69,4.41426098,4.36,0.69,4.41426098
03/06/2020 22:30,5.44,0.34,5.450614644,5.44,0.34,5.450614644,9.12272,0.68496,9.148398242,0.46272,0.13496,0.482,8.66,0.55,8.677447781,10.10032,0.79676,10.13169732,1.12032,0.32676,1.167,8.98,0.47,8.992291143,4.17,0.73,4.233414697,4.17,0.73,4.233414697
03/06/2020 23:00,5.12,0.38,5.134082196,5.12,0.38,5.134082196,8.4604,0.7772,8.49602307,0.4704,0.1372,0.49,7.99,0.64,8.015591057,9.53032,0.83676,9.56698315,1.12032,0.32676,1.167,8.41,0.51,8.425449543,3.97,0.73,4.03655794,3.97,0.73,4.03655794
03/06/2020 23:30,4.64,0.4,4.657209465,4.64,0.4,4.657209465,7.95848,0.77664,7.996284987,0.46848,0.13664,0.488,7.49,0.64,7.517293396,8.68032,0.94676,8.731798772,1.12032,0.32676,1.167,7.56,0.62,7.585380676,3.57,0.76,3.65,3.57,0.76,3.65
04/06/2020 00:00,4.42,0.34,4.433057636,4.42,0.34,4.433057636,7.46272,0.74496,7.499810344,0.46272,0.13496,0.482,7,0.61,7.026528304,8.51032,0.83676,8.551357424,1.12032,0.32676,1.167,7.39,0.51,7.407577202,3.28,0.76,3.366897682,3.28,0.76,3.366897682
04/06/2020 00:30,4.23,0.36,4.245291509,4.23,0.36,4.245291509,7.0452,0.8886,7.101017744,0.4752,0.1386,0.495,6.57,0.75,6.612669658,8.12032,0.83676,8.16331821,1.12032,0.32676,1.167,7,0.51,7.018553982,3.02,0.83,3.131980204,3.02,0.83,3.131980204
04/06/2020 01:00,4.06,0.4,4.079656848,4.06,0.4,4.079656848,6.84712,0.88916,6.904611343,0.47712,0.13916,0.497,6.37,0.75,6.414000312,7.84032,0.88676,7.890308042,1.12032,0.32676,1.167,6.72,0.56,6.743292964,2.96,0.83,3.074166554,2.96,0.83,3.074166554
04/06/2020 01:30,3.98,0.37,3.997161493,3.98,0.37,3.997161493,6.88712,0.88916,6.944280193,0.47712,0.13916,0.497,6.41,0.75,6.453727605,7.67032,0.90676,7.723731132,1.12032,0.32676,1.167,6.55,0.58,6.575629247,2.84,0.85,2.964472972,2.84,0.85,2.964472972
04/06/2020 02:00,3.93,0.42,3.95237903,3.93,0.42,3.95237903,6.8556,0.7658,6.898238978,0.4656,0.1358,0.485,6.39,0.63,6.420981233,7.71032,0.90676,7.763455944,1.12032,0.32676,1.167,6.59,0.58,6.615474284,3.01,0.81,3.117081969,3.01,0.81,3.117081969
04/06/2020 02:30,3.91,0.39,3.92940199,3.91,0.39,3.92940199,6.79368,0.64524,6.82425253,0.46368,0.13524,0.483,6.33,0.51,6.35051179,7.65032,0.84676,7.697038301,1.12032,0.32676,1.167,6.53,0.52,6.550671721,2.93,0.85,3.050803173,2.93,0.85,3.050803173
04/06/2020 03:00,3.8,0.39,3.819960733,3.8,0.39,3.819960733,6.60368,0.66524,6.637102817,0.46368,0.13524,0.483,6.14,0.53,6.162832141,7.49128,0.90704,7.545992155,1.12128,0.32704,1.168,6.37,0.58,6.396350522,2.76,0.85,2.887923129,2.76,0.85,2.887923129
04/06/2020 03:30,3.76,0.36,3.777194726,3.76,0.36,3.777194726,6.54464,0.60552,6.572592122,0.46464,0.13552,0.484,6.08,0.47,6.09813906,7.23032,1.02676,7.302859947,1.12032,0.32676,1.167,6.11,0.7,6.14996748,2.68,0.85,2.8115654,2.68,0.85,2.8115654
04/06/2020 04:00,3.72,0.36,3.737378761,3.72,0.36,3.737378761,6.52368,0.60524,6.551695674,0.46368,0.13524,0.483,6.06,0.47,6.078198746,7.43032,0.90676,7.485443808,1.12032,0.32676,1.167,6.31,0.58,6.336600035,2.61,0.85,2.744922585,2.61,0.85,2.744922585
04/06/2020 04:30,3.77,0.36,3.787149324,3.77,0.36,3.787149324,6.40368,0.72524,6.44461718,0.46368,0.13524,0.483,5.94,0.59,5.969229431,7.40128,0.95704,7.462899651,1.12128,0.32704,1.168,6.28,0.63,6.311521211,2.58,0.9,2.732471409,2.58,0.9,2.732471409
04/06/2020 05:00,3.63,0.49,3.662922331,3.63,0.49,3.662922331,6.09712,1.15916,6.206329366,0.47712,0.13916,0.497,5.62,1.02,5.711812322,7.14032,1.16676,7.235018908,1.12032,0.32676,1.167,6.02,0.84,6.078322137,2.54,0.94,2.708357436,2.54,0.94,2.708357436
04/06/2020 05:30,3.76,0.44,3.785657142,3.76,0.44,3.785657142,6.09616,1.17888,6.20910016,0.47616,0.13888,0.496,5.62,1.04,5.715417745,7.03032,1.19676,7.131453835,1.12032,0.32676,1.167,5.91,0.87,5.973692326,2.66,0.99,2.838256507,2.66,0.99,2.838256507
04/06/2020 06:00,3.91,0.44,3.934679148,3.91,0.44,3.934679148,6.38616,1.17888,6.494058638,0.47616,0.13888,0.496,5.91,1.04,6.000808279,7.07032,1.27676,7.184674036,1.12032,0.32676,1.167,5.95,0.95,6.02536306,2.73,0.92,2.880850569,2.73,0.92,2.880850569
04/06/2020 06:30,4.45,0.32,4.461490782,4.45,0.32,4.461490782,6.8652,1.0786,6.949413572,0.4752,0.1386,0.495,6.39,0.94,6.458769233,7.69032,1.19676,7.782882255,1.12032,0.32676,1.167,6.57,0.87,6.627352413,3.28,0.7,3.353863444,3.28,0.7,3.353863444
04/06/2020 07:00,4.84,0.27,4.847525142,4.84,0.27,4.847525142,7.24616,1.01888,7.317441575,0.47616,0.13888,0.496,6.77,0.88,6.826953933,8.27032,0.95676,8.32547792,1.12032,0.32676,1.167,7.15,0.63,7.177701582,3.67,0.63,3.723680975,3.67,0.63,3.723680975
04/06/2020 07:30,5.39,-0.29,5.397795846,5.39,-0.29,5.397795846,7.88328,0.87804,7.932027345,0.47328,0.13804,0.493,7.41,0.74,7.446858398,9.36032,0.29676,9.365023065,1.12032,0.32676,1.167,8.24,-0.03,8.240054611,4.15,0.44,4.173260117,4.15,0.44,4.173260117
04/06/2020 08:00,5.86,-0.37,5.871669269,5.86,-0.37,5.871669269,8.43232,0.81776,8.471880075,0.47232,0.13776,0.492,7.96,0.68,7.988992427,10.10128,-0.07296,10.10154349,1.12128,0.32704,1.168,8.98,-0.4,8.988904271,4.55,0.33,4.561951337,4.55,0.33,4.561951337
04/06/2020 08:30,6.3,-0.6,6.328506933,6.3,-0.6,6.328506933,8.80416,0.61788,8.82581492,0.16416,0.04788,0.171,8.64,0.57,8.658781669,11.10128,-0.26296,11.10439398,1.12128,0.32704,1.168,9.98,-0.59,9.997424668,5.41,-0.35,5.421309805,5.41,-0.35,5.421309805
04/06/2020 09:00,6.56,-0.67,6.594126174,6.56,-0.67,6.594126174,9.28184,0.48512,9.294508874,0.05184,0.01512,0.054,9.23,0.47,9.241958667,11.55032,-0.48324,11.56042443,1.12032,0.32676,1.167,10.43,-0.81,10.46140526,5.86,-0.45,5.87725276,5.86,-0.45,5.87725276
04/06/2020 09:30,6.8,-0.69,6.834917703,6.8,-0.69,6.834917703,9.53184,0.48512,9.544177031,0.05184,0.01512,0.054,9.48,0.47,9.491643693,11.64032,-0.37324,11.64630232,1.12032,0.32676,1.167,10.52,-0.7,10.54326325,6.01,-0.5,6.030762804,6.01,-0.5,6.030762804
04/06/2020 10:00,6.99,-0.69,7.023973235,6.99,-0.69,7.023973235,9.96184,0.48512,9.973645151,0.05184,0.01512,0.054,9.91,0.47,9.921139048,11.97032,-0.31324,11.97441774,1.12032,0.32676,1.167,10.85,-0.64,10.86885919,6.28,-0.53,6.302324968,6.28,-0.53,6.302324968
04/06/2020 10:30,7.22,-0.63,7.247434029,7.22,-0.63,7.247434029,10.24184,0.48512,10.25332278,0.05184,0.01512,0.054,10.19,0.47,10.2008333,12.31032,-0.31324,12.3143046,1.12032,0.32676,1.167,11.19,-0.64,11.20828711,6.6,-0.39,6.611512686,6.6,-0.39,6.611512686
04/06/2020 11:00,7.55,-0.82,7.594399252,7.55,-0.82,7.594399252,10.50184,0.45512,10.51169718,0.05184,0.01512,0.054,10.45,0.44,10.45925906,12.45032,-0.31324,12.45425981,1.12032,0.32676,1.167,11.33,-0.64,11.34806151,6.71,-0.45,6.72507249,6.71,-0.45,6.72507249
04/06/2020 11:30,7.44,-0.82,7.48505177,7.44,-0.82,7.48505177,10.61184,0.45512,10.6215951,0.05184,0.01512,0.054,10.56,0.44,10.56916269,12.64032,-0.45324,12.64844323,1.12032,0.32676,1.167,11.52,-0.78,11.54637605,6.55,-0.41,6.562819516,6.55,-0.41,6.562819516
04/06/2020 12:00,7.47,-0.84,7.51708055,7.47,-0.84,7.51708055,10.67184,0.43512,10.68070683,0.05184,0.01512,0.054,10.62,0.42,10.62830184,12.69128,-0.53296,12.70246568,1.12128,0.32704,1.168,11.57,-0.86,11.60191794,6.86,-0.58,6.884475289,6.86,-0.58,6.884475289
04/06/2020 12:30,7.58,-0.75,7.617013851,7.58,-0.75,7.617013851,10.91088,0.43484,10.91954157,0.05088,0.01484,0.053,10.86,0.42,10.86811851,13.00032,-0.47324,13.00893063,1.12032,0.32676,1.167,11.88,-0.8,11.90690556,7.07,-0.6,7.095414012,7.07,-0.6,7.095414012
04/06/2020 13:00,7.28,-0.72,7.315517753,7.28,-0.72,7.315517753,10.63896,0.43428,10.64781992,0.04896,0.01428,0.051,10.59,0.42,10.59832534,12.59032,-0.43324,12.59777181,1.12032,0.32676,1.167,11.47,-0.76,11.49515115,6.51,-0.49,6.528414815,6.51,-0.49,6.528414815
04/06/2020 13:30,6.95,-0.56,6.97252465,6.95,-0.56,6.97252465,10.60896,0.45428,10.61868177,0.04896,0.01428,0.051,10.56,0.44,10.56916269,12.69032,-0.43324,12.69771312,1.12032,0.32676,1.167,11.57,-0.76,11.59493424,6.8,-0.44,6.814220425,6.8,-0.44,6.814220425
04/06/2020 14:00,7.04,-0.56,7.062237606,7.04,-0.56,7.062237606,10.63992,0.45456,10.64962546,0.04992,0.01456,0.052,10.59,0.44,10.59913676,12.69032,-0.47324,12.69914083,1.12032,0.32676,1.167,11.57,-0.8,11.59762476,6.68,-0.47,6.696514019,6.68,-0.47,6.696514019
04/06/2020 14:30,7.03,-0.48,7.046367859,7.03,-0.48,7.046367859,10.6628,0.4904,10.6740712,0.1728,0.0504,0.18,10.49,0.44,10.49922378,12.66032,-0.42324,12.66739257,1.12032,0.32676,1.167,11.54,-0.75,11.56434607,6.65,-0.47,6.666588333,6.65,-0.47,6.666588333
04/06/2020 15:00,7.11,-0.51,7.128267672,7.11,-0.51,7.128267672,10.35928,0.56104,10.37446134,0.20928,0.06104,0.218,10.15,0.5,10.16230781,12.32032,-0.26324,12.32313192,1.12032,0.32676,1.167,11.2,-0.59,11.21552941,6.35,-0.43,6.364542403,6.35,-0.43,6.364542403
04/06/2020 15:30,7.13,-0.51,7.148216561,7.13,-0.51,7.148216561,10.52592,0.72756,10.5510348,0.50592,0.14756,0.527,10.02,0.58,10.03677239,12.38032,-0.30324,12.38403318,1.12032,0.32676,1.167,11.26,-0.63,11.27761056,6.24,-0.35,6.249807997,6.24,-0.35,6.249807997
04/06/2020 16:00,7.09,-0.51,7.10831907,7.09,-0.51,7.10831907,10.55688,0.74784,10.58333501,0.50688,0.14784,0.528,10.05,0.6,10.06789452,12.38032,-0.27324,12.38333491,1.12032,0.32676,1.167,11.26,-0.6,11.27597446,6.02,-0.25,6.025188794,6.02,-0.25,6.025188794
04/06/2020 16:30,7.07,-0.45,7.0843066,7.07,-0.45,7.0843066,10.65248,0.79364,10.6820033,0.49248,0.14364,0.513,10.16,0.65,10.18077109,12.34032,-0.18324,12.34168038,1.12032,0.32676,1.167,11.22,-0.51,11.23158493,5.74,0.36,5.751278119,5.74,0.36,5.751278119
04/06/2020 17:00,7.03,-0.29,7.035978965,7.03,-0.29,7.035978965,11.13864,0.75252,11.16403097,0.48864,0.14252,0.509,10.65,0.61,10.66745518,12.49032,-0.10324,12.49074666,1.12032,0.32676,1.167,11.37,-0.43,11.37812814,5.74,0.45,5.757612352,5.74,0.45,5.757612352
04/06/2020 17:30,6.93,0.24,6.934154599,6.93,0.24,6.934154599,11.51728,0.83504,11.54751187,0.49728,0.14504,0.518,11.02,0.69,11.0415805,12.41032,0.20676,12.41204223,1.12032,0.32676,1.167,11.29,-0.12,11.29063771,5.55,0.58,5.58022401,5.55,0.58,5.58022401
04/06/2020 18:00,6.93,0.3,6.936490467,6.93,0.3,6.936490467,11.66824,0.83532,11.69810173,0.49824,0.14532,0.519,11.17,0.69,11.19129126,12.08032,0.82676,12.10857809,1.12032,0.32676,1.167,10.96,0.5,10.97139918,5.5,0.61,5.533723882,5.5,0.61,5.533723882
04/06/2020 18:30,6.91,0.32,6.917405583,6.91,0.32,6.917405583,11.40536,0.88448,11.43960408,0.49536,0.14448,0.516,10.91,0.74,10.93506744,11.98032,0.90676,12.01458618,1.12032,0.32676,1.167,10.86,0.58,10.875477,5.64,0.61,5.672891679,5.64,0.61,5.672891679
04/06/2020 19:00,6.81,0.36,6.81950878,6.81,0.36,6.81950878,11.16824,0.91532,11.20568585,0.49824,0.14532,0.519,10.67,0.77,10.69774743,11.67032,0.98676,11.71196244,1.12032,0.32676,1.167,10.55,0.66,10.57062439,5.42,0.66,5.46003663,5.42,0.66,5.46003663
04/06/2020 19:30,6.58,0.39,6.591547618,6.58,0.39,6.591547618,10.8096,0.8628,10.84397879,0.4896,0.1428,0.51,10.32,0.72,10.34508579,11.38032,0.98676,11.42301968,1.12032,0.32676,1.167,10.26,0.66,10.28120615,5.21,0.7,5.256814625,5.21,0.7,5.256814625
04/06/2020 20:00,6.4,0.39,6.411871802,6.4,0.39,6.411871802,10.4796,0.8628,10.51505777,0.4896,0.1428,0.51,9.99,0.72,10.01591234,11.34032,0.90676,11.37651403,1.12032,0.32676,1.167,10.22,0.58,10.2364447,4.93,0.75,4.98672237,4.93,0.75,4.98672237
04/06/2020 20:30,6.3,0.43,6.314657552,6.3,0.43,6.314657552,10.3144,0.9642,10.35936914,0.4944,0.1442,0.515,9.82,0.82,9.854176779,10.92128,1.04704,10.97135587,1.12128,0.32704,1.168,9.8,0.72,9.826413384,4.79,0.79,4.854709054,4.79,0.79,4.854709054
04/06/2020 21:00,6.23,0.43,6.244821855,6.23,0.43,6.244821855,10.164,1.037,10.21676392,0.504,0.147,0.525,9.66,0.89,9.700912328,10.89032,0.95676,10.93226689,1.12032,0.32676,1.167,9.77,0.63,9.790291109,4.76,0.86,4.837065226,4.76,0.86,4.837065226
04/06/2020 21:30,6,0.45,6.016851336,6,0.45,6.016851336,9.804,1.037,9.858690836,0.504,0.147,0.525,9.3,0.89,9.342488962,10.85032,0.89676,10.88731476,1.12032,0.32676,1.167,9.73,0.57,9.746681487,4.58,0.91,4.669528884,4.58,0.91,4.669528884
04/06/2020 22:00,5.72,0.41,5.734675231,5.72,0.41,5.734675231,9.80304,0.82672,9.837838137,0.50304,0.14672,0.524,9.3,0.68,9.324827076,10.65032,0.72676,10.67508764,1.12032,0.32676,1.167,9.53,0.4,9.53839085,4.51,0.8,4.580403912,4.51,0.8,4.580403912
04/06/2020 22:30,5.45,0.38,5.463231644,5.45,0.38,5.463231644,9.4544,0.7742,9.486045804,0.4944,0.1442,0.515,8.96,0.63,8.98212113,10.34032,0.77676,10.36945388,1.12032,0.32676,1.167,9.22,0.45,9.23097503,4.44,0.77,4.506273405,4.44,0.77,4.506273405
04/06/2020 23:00,5.03,0.43,5.048346264,5.03,0.43,5.048346264,8.81864,0.69252,8.845789699,0.48864,0.14252,0.509,8.33,0.55,8.348137517,9.63032,0.89676,9.67198231,1.12032,0.32676,1.167,8.51,0.57,8.529067944,4.01,0.85,4.099097462,4.01,0.85,4.099097462
04/06/2020 23:30,4.73,0.43,4.749505237,4.73,0.43,4.749505237,8.2592,0.7856,8.296478289,0.4992,0.1456,0.52,7.76,0.64,7.786347025,9.07032,0.93676,9.11856481,1.12032,0.32676,1.167,7.95,0.61,7.973368172,3.7,0.85,3.796379855,3.7,0.85,3.796379855
05/06/2020 00:00,4.43,0.46,4.453818586,4.43,0.46,4.453818586,7.76304,0.83672,7.808001691,0.50304,0.14672,0.524,7.26,0.69,7.292715544,8.68128,0.86704,8.72447023,1.12128,0.32704,1.168,7.56,0.54,7.579261178,3.41,0.85,3.514342044,3.41,0.85,3.514342044
05/06/2020 00:30,4.29,0.42,4.310510411,4.29,0.42,4.310510411,7.32016,0.83588,7.367729487,0.50016,0.14588,0.521,6.82,0.69,6.854815825,8.39032,0.82676,8.430954976,1.12032,0.32676,1.167,7.27,0.5,7.287173663,3.14,0.85,3.253013987,3.14,0.85,3.253013987
05/06/2020 01:00,4.12,0.45,4.144502383,4.12,0.45,4.144502383,7.15112,0.83616,7.199838943,0.50112,0.14616,0.522,6.65,0.69,6.68570116,8.16032,0.82676,8.202094525,1.12032,0.32676,1.167,7.04,0.5,7.057733347,3.08,0.85,3.19513693,3.08,0.85,3.19513693
05/06/2020 01:30,4.06,0.39,4.078688515,4.06,0.39,4.078688515,7.26864,0.71252,7.303479458,0.48864,0.14252,0.509,6.78,0.57,6.803917989,7.91128,0.89704,7.961974127,1.12128,0.32704,1.168,6.79,0.57,6.813882887,3.04,0.85,3.156596268,3.04,0.85,3.156596268
05/06/2020 02:00,4.01,0.46,4.036297809,4.01,0.46,4.036297809,7.2996,0.6928,7.33240288,0.4896,0.1428,0.51,6.81,0.55,6.832173885,7.91032,0.89676,7.960988695,1.12032,0.32676,1.167,6.79,0.57,6.813882887,3.22,0.83,3.32525187,3.22,0.83,3.32525187
05/06/2020 02:30,3.96,0.42,3.982210441,3.96,0.42,3.982210441,7.12056,0.67308,7.152301126,0.49056,0.14308,0.511,6.63,0.53,6.651150276,7.88032,0.91676,7.933466594,1.12032,0.32676,1.167,6.76,0.59,6.785698195,3.13,0.83,3.2381785,3.13,0.83,3.2381785
05/06/2020 03:00,3.9,0.4,3.920459157,3.9,0.4,3.920459157,6.8344,0.7642,6.876992439,0.4944,0.1442,0.515,6.34,0.62,6.370243323,7.58032,0.98676,7.644275414,1.12032,0.32676,1.167,6.46,0.66,6.493627646,2.9,0.9,3.03644529,2.9,0.9,3.03644529
05/06/2020 03:30,3.81,0.4,3.830939832,3.81,0.4,3.830939832,6.66344,0.79392,6.710569395,0.49344,0.14392,0.514,6.17,0.65,6.204143777,7.36032,1.06676,7.437223097,1.12032,0.32676,1.167,6.24,0.74,6.28372501,2.8,0.9,2.941088234,2.8,0.9,2.941088234
05/06/2020 04:00,3.81,0.38,3.828903237,3.81,0.38,3.828903237,6.62208,0.82644,6.673450876,0.50208,0.14644,0.523,6.12,0.68,6.157661894,7.36032,0.96676,7.423539277,1.12032,0.32676,1.167,6.24,0.64,6.272734651,2.72,0.9,2.865030541,2.72,0.9,2.865030541
05/06/2020 04:30,3.84,0.38,3.858756276,3.84,0.38,3.858756276,6.60592,0.88756,6.665278824,0.50592,0.14756,0.527,6.1,0.74,6.144721312,7.46128,0.98704,7.526283758,1.12128,0.32704,1.168,6.34,0.66,6.374260741,2.72,0.92,2.871375977,2.72,0.92,2.871375977
05/06/2020 05:00,3.64,0.51,3.67555438,3.64,0.51,3.67555438,6.24248,1.04364,6.329118501,0.49248,0.14364,0.513,5.75,0.9,5.820008591,7.16128,1.17704,7.257365528,1.12128,0.32704,1.168,6.04,0.85,6.099516374,2.61,0.99,2.791451235,2.61,0.99,2.791451235
05/06/2020 05:30,3.71,0.51,3.744889852,3.71,0.51,3.744889852,6.28016,0.97588,6.355529199,0.26016,0.07588,0.271,6.02,0.9,6.086903975,7.16128,1.21704,7.263960187,1.12128,0.32704,1.168,6.04,0.89,6.105219079,2.79,0.99,2.960439157,2.79,0.99,2.960439157
05/06/2020 06:00,3.96,0.47,3.987793876,3.96,0.47,3.987793876,6.46184,0.89512,6.523543209,0.05184,0.01512,0.054,6.41,0.88,6.470123646,7.16128,1.29704,7.277791148,1.12128,0.32704,1.168,6.04,0.97,6.117393236,2.89,0.96,3.045275029,2.89,0.96,3.045275029
05/06/2020 06:30,4.61,0.31,4.620411237,4.61,0.31,4.620411237,7.03184,0.78512,7.075534411,0.05184,0.01512,0.054,6.98,0.77,7.022342914,7.62032,1.21676,7.71685051,1.12032,0.32676,1.167,6.5,0.89,6.560647834,3.52,0.71,3.590891254,3.52,0.71,3.590891254
05/06/2020 07:00,4.98,0.28,4.987865275,4.98,0.28,4.987865275,7.578,0.744,7.614434976,0.048,0.014,0.05,7.53,0.73,7.565302373,8.24032,1.06676,8.309082416,1.12032,0.32676,1.167,7.12,0.74,7.158351766,4.03,0.55,4.067357865,4.03,0.55,4.067357865
05/06/2020 07:30,5.41,0.17,5.412670321,5.41,0.17,5.412670321,8.10184,0.74512,8.136031908,0.05184,0.01512,0.054,8.05,0.73,8.083031609,9.46032,0.73676,9.488965687,1.12032,0.32676,1.167,8.34,0.41,8.350071856,4.65,0.4,4.667172592,4.65,0.4,4.667172592
05/06/2020 08:00,5.87,-0.28,5.87667423,5.87,-0.28,5.87667423,8.46416,0.81288,8.503104045,0.28416,0.08288,0.296,8.18,0.73,8.212508752,10.19128,0.12704,10.19207178,1.12128,0.32704,1.168,9.07,-0.2,9.072204804,4.87,0.4,4.886399492,4.87,0.4,4.886399492
05/06/2020 08:30,6.3,-0.37,6.310855726,6.3,-0.37,6.310855726,9.05496,0.82728,9.092672478,0.50496,0.14728,0.526,8.55,0.68,8.576998309,11.25128,-0.12296,11.25195187,1.12128,0.32704,1.168,10.13,-0.45,10.13999014,5.56,0.31,5.56863538,5.56,0.31,5.56863538
05/06/2020 09:00,6.69,-0.45,6.705117449,6.69,-0.45,6.705117449,9.48728,0.79504,9.520534145,0.49728,0.14504,0.518,8.99,0.65,9.013467701,11.92032,-0.24324,11.92280146,1.12032,0.32676,1.167,10.8,-0.57,10.81503121,6.19,-0.26,6.195458014,6.19,-0.26,6.195458014
