Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
05/06/2020 09:30,6.87,-0.46,6.885383069,6.87,-0.46,6.885383069,9.99344,0.71392,10.01890836,0.49344,0.14392,0.514,9.5,0.57,9.517084638,12.35128,-0.34296,12.3560406,1.12128,0.32704,1.168,11.23,-0.67,11.24996889,6.38,-0.31,6.387526908,6.38,-0.31,6.387526908
05/06/2020 10:00,6.97,-0.46,6.985162847,6.97,-0.46,6.985162847,10.29248,0.71364,10.31719083,0.49248,0.14364,0.513,9.8,0.57,9.816562535,12.63032,-0.42324,12.63740936,1.12032,0.32676,1.167,11.51,-0.75,11.53440939,6.48,-0.34,6.488913622,6.48,-0.34,6.488913622
05/06/2020 10:30,7.1,-0.41,7.111828176,7.1,-0.41,7.111828176,10.58248,0.71364,10.60651521,0.49248,0.14364,0.513,10.09,0.57,10.10608727,12.80128,-0.40296,12.80762064,1.12128,0.32704,1.168,11.68,-0.73,11.70279027,6.5,-0.34,6.508886233,6.5,-0.34,6.508886233
05/06/2020 11:00,7.1,-0.47,7.115539333,7.1,-0.47,7.115539333,10.79344,0.66392,10.81384006,0.49344,0.14392,0.514,10.3,0.52,10.31311786,12.89032,-0.34324,12.89488904,1.12032,0.32676,1.167,11.77,-0.67,11.78905425,6.64,-0.4,6.652037282,6.64,-0.4,6.652037282
05/06/2020 11:30,7.06,-0.49,7.076983821,7.06,-0.49,7.076983821,10.82056,0.52308,10.83319581,0.49056,0.14308,0.511,10.33,0.38,10.33698699,12.95032,-0.53324,12.96129365,1.12032,0.32676,1.167,11.83,-0.86,11.86121832,6.97,-0.47,6.985828512,6.97,-0.47,6.985828512
05/06/2020 12:00,7.24,-0.54,7.260110192,7.24,-0.54,7.260110192,10.90248,0.63364,10.9208777,0.49248,0.14364,0.513,10.41,0.49,10.4215258,13.59128,-0.63296,13.60601082,1.12128,0.32704,1.168,12.47,-0.96,12.5068981,7.08,-0.41,7.091861533,7.08,-0.41,7.091861533
05/06/2020 12:30,7.21,-0.54,7.230193635,7.21,-0.54,7.230193635,10.67864,0.63252,10.69735639,0.48864,0.14252,0.509,10.19,0.49,10.20177436,13.25032,-0.50324,13.25987295,1.12032,0.32676,1.167,12.13,-0.83,12.15836338,6.89,-0.41,6.902188059,6.89,-0.41,6.902188059
05/06/2020 13:00,7.13,-0.43,7.142954571,7.13,-0.43,7.142954571,10.84152,0.65336,10.8611894,0.49152,0.14336,0.512,10.35,0.51,10.3625576,13.38032,-0.32324,13.38422383,1.12032,0.32676,1.167,12.26,-0.65,12.27721874,6.64,-0.1,6.640752969,6.64,-0.1,6.640752969
05/06/2020 13:30,6.96,-0.37,6.969827831,6.96,-0.37,6.969827831,10.72192,0.69056,10.74413522,0.48192,0.14056,0.502,10.24,0.55,10.25475987,12.62032,-0.13324,12.62102333,1.12032,0.32676,1.167,11.5,-0.46,11.50919632,6.31,0.34,6.319153424,6.31,0.34,6.319153424
05/06/2020 14:00,6.7,-0.37,6.710208641,6.7,-0.37,6.710208641,10.5496,0.7228,10.57433213,0.4896,0.1428,0.51,10.06,0.58,10.07670581,12.42032,-0.13324,12.42103465,1.12032,0.32676,1.167,11.3,-0.46,11.30935896,6.13,0.29,6.136855873,6.13,0.29,6.136855873
05/06/2020 14:30,6.39,-0.37,6.400703086,6.39,-0.37,6.400703086,9.9744,0.7842,10.00517991,0.4944,0.1442,0.515,9.48,0.64,9.501578816,12.17128,-0.07296,12.17149868,1.12128,0.32704,1.168,11.05,-0.4,11.05723745,5.8,0.37,5.811789742,5.8,0.37,5.811789742
05/06/2020 15:00,6.3,-0.33,6.308636937,6.3,-0.33,6.308636937,9.99152,0.78336,10.02218164,0.49152,0.14336,0.512,9.5,0.64,9.52153349,11.70032,0.44676,11.70884634,1.12032,0.32676,1.167,10.58,0.12,10.58068051,5.47,0.4,5.484605729,5.47,0.4,5.484605729
05/06/2020 15:30,6.21,-0.31,6.217732706,6.21,-0.31,6.217732706,10.12536,0.78448,10.15570401,0.49536,0.14448,0.516,9.63,0.64,9.651243443,11.54032,0.67676,11.56014662,1.12032,0.32676,1.167,10.42,0.35,10.42587646,5.25,0.45,5.269250421,5.25,0.45,5.269250421
05/06/2020 16:00,6.1,-0.19,6.102958299,6.1,-0.19,6.102958299,10.12632,0.78476,10.15668278,0.49632,0.14476,0.517,9.63,0.64,9.651243443,11.27032,0.78676,11.29774775,1.12032,0.32676,1.167,10.15,0.46,10.1604183,5.2,0.5,5.223983155,5.2,0.5,5.223983155
05/06/2020 16:30,5.88,0.37,5.891629656,5.88,0.37,5.891629656,10.1844,0.8342,10.21850738,0.4944,0.1442,0.515,9.69,0.69,9.714535501,11.29128,0.80704,11.3200847,1.12128,0.32704,1.168,10.17,0.48,10.18132113,5.08,0.58,5.113003031,5.08,0.58,5.113003031
05/06/2020 17:00,5.8,0.39,5.813097281,5.8,0.39,5.813097281,10.27632,0.87476,10.31348427,0.49632,0.14476,0.517,9.78,0.73,9.807206534,11.42032,0.85676,11.45241226,1.12032,0.32676,1.167,10.3,0.53,10.31362691,5.03,0.6,5.065658891,5.03,0.6,5.065658891
05/06/2020 17:30,5.93,0.39,5.942810783,5.93,0.39,5.942810783,10.8444,0.8942,10.88120421,0.4944,0.1442,0.515,10.35,0.75,10.37713833,11.77032,0.95676,11.80914148,1.12032,0.32676,1.167,10.65,0.63,10.66861753,5.08,0.65,5.12141582,5.08,0.65,5.12141582
05/06/2020 18:00,5.85,0.46,5.8680576,5.85,0.46,5.8680576,10.76632,0.92476,10.80596259,0.49632,0.14476,0.517,10.27,0.78,10.29957766,11.31032,1.14676,11.36830669,1.12032,0.32676,1.167,10.19,0.82,10.22293989,5.15,0.65,5.190857347,5.15,0.65,5.190857347
05/06/2020 18:30,5.81,0.51,5.832340868,5.81,0.51,5.832340868,10.60384,0.92112,10.64377211,0.48384,0.14112,0.504,10.12,0.78,10.15001478,11.01032,1.20676,11.07625461,1.12032,0.32676,1.167,9.89,0.88,9.929073471,5.19,0.67,5.233067934,5.19,0.67,5.233067934
05/06/2020 19:00,5.65,0.59,5.680721785,5.65,0.59,5.680721785,10.31208,0.92644,10.35361217,0.50208,0.14644,0.523,9.81,0.78,9.840960319,10.68032,1.29676,10.75875559,1.12032,0.32676,1.167,9.56,0.97,9.609084244,4.94,0.7,4.989348655,4.94,0.7,4.989348655
05/06/2020 19:30,5.53,0.63,5.565770387,5.53,0.63,5.565770387,10.0992,0.9656,10.14525623,0.4992,0.1456,0.52,9.6,0.82,9.634957187,10.48128,1.29704,10.5612283,1.12128,0.32704,1.168,9.36,0.97,9.410127523,4.72,0.78,4.78401505,4.72,0.78,4.78401505
05/06/2020 20:00,5.33,0.63,5.367103502,5.33,0.63,5.367103502,9.84168,1.10924,9.903993063,0.51168,0.14924,0.533,9.33,0.96,9.379259033,10.59032,1.11676,10.64903895,1.12032,0.32676,1.167,9.47,0.79,9.502894296,4.59,0.81,4.660922655,4.59,0.81,4.660922655
05/06/2020 20:30,5.41,0.66,5.450110091,5.41,0.66,5.450110091,9.81688,1.10784,9.879192396,0.50688,0.14784,0.528,9.31,0.96,9.359364295,10.46032,1.11676,10.51976461,1.12032,0.32676,1.167,9.34,0.79,9.373350522,4.52,0.84,4.597390564,4.52,0.84,4.597390564
05/06/2020 21:00,5.14,0.66,5.182200305,5.14,0.66,5.182200305,9.53304,1.10672,9.59706626,0.50304,0.14672,0.524,9.03,0.96,9.080886521,10.39032,1.11676,10.4501628,1.12032,0.32676,1.167,9.27,0.79,9.303601453,4.33,0.92,4.426657882,4.33,0.92,4.426657882
05/06/2020 21:30,5.05,0.72,5.101068516,5.05,0.72,5.101068516,9.53688,1.14784,9.605707512,0.50688,0.14784,0.528,9.03,1,9.085202254,10.07032,1.27676,10.150934,1.12032,0.32676,1.167,8.95,0.95,9.000277773,4.26,0.97,4.369038796,4.26,0.97,4.369038796
05/06/2020 22:00,5.2,0.62,5.236831103,5.2,0.62,5.236831103,9.59208,0.95644,9.639646062,0.50208,0.14644,0.523,9.09,0.81,9.126017751,10.16032,1.16676,10.22709301,1.12032,0.32676,1.167,9.04,0.84,9.07894267,4.44,0.84,4.518760892,4.44,0.84,4.518760892
05/06/2020 22:30,5.31,0.53,5.336384544,5.31,0.53,5.336384544,9.54592,0.84756,9.583472575,0.50592,0.14756,0.527,9.04,0.7,9.067061266,10.30032,0.99676,10.34843576,1.12032,0.32676,1.167,9.18,0.67,9.204417418,4.44,0.78,4.507992902,4.44,0.78,4.507992902
05/06/2020 23:00,4.98,0.56,5.011387034,4.98,0.56,5.011387034,9.22728,0.78504,9.260614666,0.49728,0.14504,0.518,8.73,0.64,8.7534279,9.76032,1.11676,9.824001191,1.12032,0.32676,1.167,8.64,0.79,8.676041724,4.19,0.83,4.271416627,4.19,0.83,4.271416627
05/06/2020 23:30,4.67,0.59,4.707122263,4.67,0.59,4.707122263,8.62072,0.88896,8.66643313,0.51072,0.14896,0.532,8.11,0.74,8.143690809,9.15032,1.14676,9.221898644,1.12032,0.32676,1.167,8.03,0.82,8.071759412,3.89,0.86,3.98393022,3.89,0.86,3.98393022
06/06/2020 00:00,4.35,0.61,4.392561895,4.35,0.61,4.392561895,8.12632,0.78476,8.164124264,0.49632,0.14476,0.517,7.63,0.64,7.656794368,8.83128,1.10704,8.900395722,1.12128,0.32704,1.168,7.71,0.78,7.749354812,3.6,0.86,3.70129707,3.6,0.86,3.70129707
06/06/2020 00:30,4.11,0.61,4.155021059,4.11,0.61,4.155021059,7.64112,0.84616,7.687828146,0.50112,0.14616,0.522,7.14,0.7,7.174231666,8.42128,1.10704,8.493732654,1.12128,0.32704,1.168,7.3,0.78,7.341552969,3.34,0.89,3.456544517,3.34,0.89,3.456544517
06/06/2020 01:00,3.93,0.61,3.977059215,3.93,0.61,3.977059215,7.33632,0.78476,7.378173175,0.49632,0.14476,0.517,6.84,0.64,6.869876273,8.06032,1.15676,8.142901952,1.12032,0.32676,1.167,6.94,0.83,6.989456345,3.22,0.89,3.340733452,3.22,0.89,3.340733452
06/06/2020 01:30,3.89,0.61,3.937537301,3.89,0.61,3.937537301,7.43632,0.72476,7.471554872,0.49632,0.14476,0.517,6.94,0.58,6.964194139,8.01032,1.11676,8.087791998,1.12032,0.32676,1.167,6.89,0.79,6.935142392,3.07,0.93,3.207771812,3.07,0.93,3.207771812
06/06/2020 02:00,3.92,0.61,3.967177838,3.92,0.61,3.967177838,7.35976,0.97868,7.424545899,0.50976,0.14868,0.531,6.85,0.83,6.900101449,8.06032,1.11676,8.137315983,1.12032,0.32676,1.167,6.94,0.79,6.984819253,3.26,0.9,3.381952099,3.26,0.9,3.381952099
06/06/2020 02:30,3.84,0.61,3.88814866,3.84,0.61,3.88814866,7.21592,0.93756,7.276573383,0.50592,0.14756,0.527,6.71,0.79,6.756345166,7.98032,1.07676,8.052634314,1.12032,0.32676,1.167,6.86,0.75,6.900876756,3.19,0.9,3.314528624,3.19,0.9,3.314528624
06/06/2020 03:00,3.72,0.61,3.769681684,3.72,0.61,3.769681684,6.98632,0.79476,7.031380419,0.49632,0.14476,0.517,6.49,0.65,6.522468858,7.80032,1.07676,7.874287536,1.12032,0.32676,1.167,6.68,0.75,6.721971437,3.09,0.88,3.212864765,3.09,0.88,3.212864765
06/06/2020 03:30,3.63,0.61,3.68089663,3.63,0.61,3.68089663,6.78632,0.79476,6.83269951,0.49632,0.14476,0.517,6.29,0.65,6.323495869,7.62128,1.17704,7.711636143,1.12128,0.32704,1.168,6.5,0.85,6.555341334,3.01,0.86,3.130447252,3.01,0.86,3.130447252
06/06/2020 04:00,3.58,0.61,3.631597445,3.58,0.61,3.631597445,6.78632,0.79476,6.83269951,0.49632,0.14476,0.517,6.29,0.65,6.323495869,7.42128,1.20704,7.518799266,1.12128,0.32704,1.168,6.3,0.88,6.361163416,2.96,0.86,3.082401661,2.96,0.86,3.082401661
06/06/2020 04:30,3.54,0.66,3.600999861,3.54,0.66,3.600999861,6.68632,0.87476,6.743298911,0.49632,0.14476,0.517,6.19,0.73,6.232896598,7.51128,1.17704,7.602943535,1.12128,0.32704,1.168,6.39,0.85,6.446285752,2.89,0.91,3.029884486,2.89,0.91,3.029884486
06/06/2020 05:00,3.35,0.83,3.451289614,3.35,0.83,3.451289614,6.174,1.347,6.319231361,0.504,0.147,0.525,5.67,1.2,5.795593153,7.02128,1.44704,7.168842138,1.12128,0.32704,1.168,5.9,1.12,6.005364269,2.59,1.07,2.802320467,2.59,1.07,2.802320467
06/06/2020 05:30,3.37,0.81,3.465977496,3.37,0.81,3.465977496,6.10592,1.36756,6.257194211,0.50592,0.14756,0.527,5.6,1.22,5.731352371,7.02128,1.44704,7.168842138,1.12128,0.32704,1.168,5.9,1.12,6.005364269,2.68,1.09,2.89318164,2.68,1.09,2.89318164
06/06/2020 06:00,3.41,0.81,3.504882309,3.41,0.81,3.504882309,6.00496,1.41728,6.169945478,0.50496,0.14728,0.526,5.5,1.27,5.6447232,6.88128,1.60704,7.066441254,1.12128,0.32704,1.168,5.76,1.28,5.900508453,2.62,1.09,2.837692725,2.62,1.09,2.837692725
06/06/2020 06:30,3.46,0.79,3.549042124,3.46,0.79,3.549042124,6.12264,1.47952,6.298864977,0.51264,0.14952,0.534,5.61,1.33,5.765500846,7.12128,1.60704,7.300356594,1.12128,0.32704,1.168,6,1.28,6.135014262,3.02,0.95,3.165896398,3.02,0.95,3.165896398
06/06/2020 07:00,3.63,0.79,3.714969717,3.63,0.79,3.714969717,6.47168,1.41924,6.625472376,0.51168,0.14924,0.533,5.96,1.27,6.093808333,7.33128,1.55704,7.494800865,1.12128,0.32704,1.168,6.21,1.23,6.330639778,3.07,0.92,3.204886893,3.07,0.92,3.204886893
06/06/2020 07:30,3.82,0.79,3.900833244,3.82,0.79,3.900833244,6.734,1.367,6.871349576,0.504,0.147,0.525,6.23,1.22,6.348330489,8.04128,1.33704,8.151678355,1.12128,0.32704,1.168,6.92,1.01,6.99331824,3.41,0.84,3.511936788,3.41,0.84,3.511936788
06/06/2020 08:00,3.97,0.73,4.03655794,3.97,0.73,4.03655794,7.08496,1.29728,7.202749031,0.50496,0.14728,0.526,6.58,1.15,6.679738019,8.42128,1.26704,8.516064067,1.12128,0.32704,1.168,7.3,0.94,7.360271734,3.59,0.79,3.675894449,3.59,0.79,3.675894449
06/06/2020 08:30,4.23,0.69,4.285907139,4.23,0.69,4.285907139,7.59496,1.17728,7.68566234,0.50496,0.14728,0.526,7.09,1.03,7.164426006,9.03128,1.07704,9.095275345,1.12128,0.32704,1.168,7.91,0.75,7.945476701,3.86,0.78,3.938019807,3.86,0.78,3.938019807
06/06/2020 09:00,4.55,0.65,4.596194078,4.55,0.65,4.596194078,8.10168,1.19924,8.189956984,0.51168,0.14924,0.533,7.59,1.05,7.662284255,9.35128,1.05704,9.410832652,1.12128,0.32704,1.168,8.23,0.73,8.262312025,4.11,0.73,4.174326293,4.11,0.73,4.174326293
06/06/2020 09:30,4.81,0.65,4.853720223,4.81,0.65,4.853720223,8.59168,1.15924,8.669533009,0.51168,0.14924,0.533,8.08,1.01,8.142880326,9.78128,1.05704,9.838230125,1.12128,0.32704,1.168,8.66,0.73,8.690713434,4.36,0.7,4.415835142,4.36,0.7,4.415835142
06/06/2020 10:00,5.04,0.62,5.077991729,5.04,0.62,5.077991729,8.93168,1.10924,9.000295606,0.51168,0.14924,0.533,8.42,0.96,8.474550136,10.22128,1.05704,10.27579186,1.12128,0.32704,1.168,9.1,0.73,9.129233265,4.69,0.66,4.736211566,4.69,0.66,4.736211566
06/06/2020 10:30,5.27,0.6,5.304045626,5.27,0.6,5.304045626,9.60976,1.00868,9.662552592,0.50976,0.14868,0.531,9.1,0.86,9.14054703,10.60128,1.01704,10.64995343,1.12128,0.32704,1.168,9.48,0.69,9.50507759,4.85,0.71,4.901693585,4.85,0.71,4.901693585
06/06/2020 11:00,5.48,0.6,5.512748861,5.48,0.6,5.512748861,9.884,0.967,9.931190513,0.504,0.147,0.525,9.38,0.82,9.415773999,11.01128,0.99704,11.05632742,1.12128,0.32704,1.168,9.89,0.67,9.912668662,5.03,0.68,5.075756101,5.03,0.68,5.075756101
06/06/2020 11:30,5.67,0.57,5.69857877,5.67,0.57,5.69857877,9.99824,0.89532,10.03824691,0.49824,0.14532,0.519,9.5,0.75,9.529559276,11.33032,0.86676,11.36342484,1.12032,0.32676,1.167,10.21,0.54,10.22427015,5.06,0.68,5.105487244,5.06,0.68,5.105487244
06/06/2020 12:00,5.67,0.57,5.69857877,5.67,0.57,5.69857877,9.85264,1.02952,9.906282168,0.51264,0.14952,0.534,9.34,0.88,9.381364506,11.26128,0.81704,11.29088046,1.12128,0.32704,1.168,10.14,0.49,10.15183235,4.92,0.68,4.966769574,4.92,0.68,4.966769574
06/06/2020 12:30,5.52,0.57,5.549351313,5.52,0.57,5.549351313,9.87072,0.97896,9.919146939,0.51072,0.14896,0.532,9.36,0.83,9.396728154,11.07128,0.81704,11.10138708,1.12128,0.32704,1.168,9.95,0.49,9.96205802,4.92,0.66,4.96407091,4.92,0.66,4.96407091
06/06/2020 13:00,5.5,0.57,5.529457478,5.5,0.57,5.529457478,9.94072,0.94896,9.985912036,0.51072,0.14896,0.532,9.43,0.8,9.463873414,11.23032,0.81676,11.25998154,1.12032,0.32676,1.167,10.11,0.49,10.12186742,4.9,0.69,4.948343157,4.9,0.69,4.948343157
06/06/2020 13:30,5.47,0.57,5.499618169,5.47,0.57,5.499618169,9.73304,0.94672,9.778974711,0.50304,0.14672,0.524,9.23,0.8,9.264604687,10.9164,0.8552,10.9498473,1.0464,0.3052,1.09,9.87,0.55,9.885312337,4.82,0.71,4.872011905,4.82,0.71,4.872011905
06/06/2020 14:00,5.35,0.57,5.380278803,5.35,0.57,5.380278803,9.47728,0.92504,9.522317743,0.49728,0.14504,0.518,8.98,0.78,9.013811624,10.83032,0.98676,10.87517938,1.12032,0.32676,1.167,9.71,0.66,9.732404636,4.61,0.71,4.664354189,4.61,0.71,4.664354189
06/06/2020 14:30,5.32,0.6,5.353727673,5.32,0.6,5.353727673,9.47728,0.94504,9.524281432,0.49728,0.14504,0.518,8.98,0.8,9.01556432,10.58928,0.86604,10.62463534,0.80928,0.23604,0.843,9.78,0.63,9.800270404,4.85,0.74,4.90612882,4.85,0.74,4.90612882
06/06/2020 15:00,5.29,0.6,5.32391773,5.29,0.6,5.32391773,9.42016,0.99588,9.472654929,0.50016,0.14588,0.521,8.92,0.85,8.960407357,10.00168,0.96424,10.04805263,0.63168,0.18424,0.658,9.37,0.78,9.402409266,5,0.74,5.054463374,5,0.74,5.054463374
06/06/2020 15:30,5.13,0.63,5.168539446,5.13,0.63,5.168539446,9.48072,1.12896,9.54770142,0.51072,0.14896,0.532,8.97,0.98,9.0233752,10.12168,0.87424,10.15936522,0.63168,0.18424,0.658,9.49,0.69,9.515051235,4.87,0.81,4.936901863,4.87,0.81,4.936901863
06/06/2020 16:00,5.18,0.63,5.218170177,5.18,0.63,5.218170177,9.3188,1.0984,9.383310503,0.5088,0.1484,0.53,8.81,0.95,8.86107217,10.12072,0.87396,10.15838468,0.63072,0.18396,0.657,9.49,0.69,9.515051235,4.78,0.79,4.844842619,4.78,0.79,4.844842619
06/06/2020 16:30,5.37,0.63,5.406829015,5.37,0.63,5.406829015,9.65976,1.09868,9.722039961,0.50976,0.14868,0.531,9.15,0.95,9.199184746,10.40784,0.87312,10.44439907,0.62784,0.18312,0.654,9.78,0.69,9.804310277,4.97,0.82,5.037191678,4.97,0.82,5.037191678
06/06/2020 17:00,5.52,0.63,5.555834771,5.52,0.63,5.555834771,10.10072,1.09896,10.16032763,0.51072,0.14896,0.532,9.59,0.95,9.636939348,10.69264,0.87452,10.72834262,0.63264,0.18452,0.659,10.06,0.69,10.08363526,5.13,0.82,5.195122713,5.13,0.82,5.195122713
06/06/2020 17:30,5.81,0.63,5.84405681,5.81,0.63,5.84405681,10.63168,1.09924,10.68835573,0.51168,0.14924,0.533,10.12,0.95,10.16449212,11.15592,0.94256,11.19566748,0.62592,0.18256,0.652,10.53,0.76,10.55739078,5.39,0.85,5.45661067,5.39,0.85,5.45661067
06/06/2020 18:00,5.89,0.65,5.925757336,5.89,0.65,5.925757336,11.03072,1.07896,11.08336314,0.51072,0.14896,0.532,10.52,0.93,10.56102741,11.20592,1.10256,11.26003027,0.62592,0.18256,0.652,10.58,0.92,10.61992467,5.64,0.8,5.696455038,5.64,0.8,5.696455038
06/06/2020 18:30,5.7,0.67,5.73924211,5.7,0.67,5.73924211,10.80168,1.14924,10.8626444,0.51168,0.14924,0.533,10.29,1,10.33847668,11.03496,1.10228,11.08987662,0.62496,0.18228,0.651,10.41,0.92,10.45057415,5.59,0.85,5.654255035,5.59,0.85,5.654255035
06/06/2020 19:00,5.67,0.67,5.70944831,5.67,0.67,5.70944831,10.46976,1.14868,10.53258469,0.50976,0.14868,0.531,9.96,1,10.01007492,11.08496,1.03228,11.13292146,0.62496,0.18228,0.651,10.46,0.85,10.4944795,5.51,0.85,5.575177127,5.51,0.85,5.575177127
06/06/2020 19:30,5.72,0.67,5.759105833,5.72,0.67,5.759105833,10.54168,1.14924,10.60413928,0.51168,0.14924,0.533,10.03,1,10.07972718,10.96496,1.09228,11.01922971,0.62496,0.18228,0.651,10.34,0.91,10.37996628,5.48,0.85,5.545529731,5.48,0.85,5.545529731
06/06/2020 20:00,5.41,0.72,5.457700981,5.41,0.72,5.457700981,10.0688,1.1684,10.13636483,0.5088,0.1484,0.53,9.56,1.02,9.614260242,10.6732,1.0976,10.72948852,0.6432,0.1876,0.67,10.03,0.91,10.07119655,5.16,0.88,5.234500931,5.16,0.88,5.234500931
06/06/2020 20:30,5.3,0.72,5.348682081,5.3,0.72,5.348682081,9.82976,1.21868,9.905017042,0.50976,0.14868,0.531,9.32,1.07,9.381220603,10.32496,1.09228,10.38257553,0.62496,0.18228,0.651,9.7,0.91,9.742592058,5.05,0.88,5.126099882,5.05,0.88,5.126099882
06/06/2020 21:00,5.2,0.75,5.253808143,5.2,0.75,5.253808143,9.61728,1.17504,9.688797325,0.49728,0.14504,0.518,9.12,1.03,9.17797908,10.20496,1.18228,10.27321734,0.62496,0.18228,0.651,9.58,1,9.632050664,4.94,0.88,5.017768428,4.94,0.88,5.017768428
06/06/2020 21:30,5.01,0.79,5.071902996,5.01,0.79,5.071902996,9.40688,1.24784,9.489283218,0.50688,0.14784,0.528,8.9,1.1,8.967719889,9.84496,1.30228,9.930718534,0.62496,0.18228,0.651,9.22,1.12,9.287776914,4.71,0.94,4.80288455,4.71,0.94,4.80288455
06/06/2020 22:00,5.18,0.64,5.219386937,5.18,0.64,5.219386937,9.57976,1.04868,9.636987673,0.50976,0.14868,0.531,9.07,0.9,9.114543324,9.69496,1.15228,9.763196126,0.62496,0.18228,0.651,9.07,0.97,9.121721329,4.87,0.81,4.936901863,4.87,0.81,4.936901863
06/06/2020 22:30,5.22,0.56,5.249952381,5.22,0.56,5.249952381,9.47592,0.91756,9.520240344,0.50592,0.14756,0.527,8.97,0.77,9.002988393,9.55496,1.03228,9.610559952,0.62496,0.18228,0.651,8.93,0.85,8.970362312,4.87,0.76,4.92894512,4.87,0.76,4.92894512
06/06/2020 23:00,4.9,0.62,4.939068738,4.9,0.62,4.939068738,8.91632,0.84476,8.956248199,0.49632,0.14476,0.517,8.42,0.7,8.449047284,9.07496,1.05228,9.135764456,0.62496,0.18228,0.651,8.45,0.87,8.494668916,4.64,0.77,4.703456176,4.64,0.77,4.703456176
06/06/2020 23:30,4.57,0.62,4.611865132,4.57,0.62,4.611865132,8.38728,0.86504,8.43177087,0.49728,0.14504,0.518,7.89,0.72,7.922783602,8.60496,1.08228,8.672754268,0.62496,0.18228,0.651,7.98,0.9,8.03059151,4.36,0.79,4.430993117,4.36,0.79,4.430993117
07/06/2020 00:00,4.29,0.65,4.33896301,4.29,0.65,4.33896301,7.86304,0.98672,7.924709105,0.50304,0.14672,0.524,7.36,0.84,7.407779694,8.08496,1.11228,8.16111175,0.62496,0.18228,0.651,7.46,0.93,7.517745673,4.02,0.84,4.10682359,4.02,0.84,4.10682359
07/06/2020 00:30,4.06,0.67,4.114911907,4.06,0.67,4.114911907,7.36168,1.07924,7.440369037,0.51168,0.14924,0.533,6.85,0.93,6.91284312,7.62496,1.15228,7.711534491,0.62496,0.18228,0.651,7,0.97,7.066887575,3.83,0.88,3.929796432,3.83,0.88,3.929796432
07/06/2020 01:00,3.86,0.67,3.917716171,3.86,0.67,3.917716171,7.14072,1.05896,7.218814196,0.51072,0.14896,0.532,6.63,0.91,6.692159592,7.27496,1.18228,7.370402228,0.62496,0.18228,0.651,6.65,1,6.724767654,3.67,0.88,3.774029677,3.67,0.88,3.774029677
07/06/2020 01:30,3.84,0.65,3.894624501,3.84,0.65,3.894624501,7.28976,1.02868,7.361982301,0.50976,0.14868,0.531,6.78,0.88,6.836870629,7.23496,1.18228,7.330923011,0.62496,0.18228,0.651,6.61,1,6.68521503,3.63,0.88,3.735143906,3.63,0.88,3.735143906
07/06/2020 02:00,3.84,0.67,3.898012314,3.84,0.67,3.898012314,7.27072,1.06896,7.348880513,0.51072,0.14896,0.532,6.76,0.92,6.822316322,7.20496,1.20228,7.304582521,0.62496,0.18228,0.651,6.58,1.02,6.658588439,3.86,0.88,3.959040288,3.86,0.88,3.959040288
07/06/2020 02:30,3.73,0.67,3.789696558,3.73,0.67,3.789696558,7.12168,1.06924,7.201499858,0.51168,0.14924,0.533,6.61,0.92,6.673717105,7.08496,1.20228,7.186246266,0.62496,0.18228,0.651,6.46,1.02,6.540030581,3.78,0.86,3.876596445,3.78,0.86,3.876596445
07/06/2020 03:00,3.63,0.67,3.691314129,3.63,0.67,3.691314129,6.8688,1.0684,6.951394968,0.5088,0.1484,0.53,6.36,0.92,6.426196387,6.95496,1.15228,7.049767216,0.62496,0.18228,0.651,6.33,0.97,6.403889443,3.63,0.86,3.730482543,3.63,0.86,3.730482543
07/06/2020 03:30,3.57,0.67,3.632327078,3.57,0.67,3.632327078,6.64168,1.06924,6.727197589,0.51168,0.14924,0.533,6.13,0.92,6.19865308,6.85496,1.20228,6.95959437,0.62496,0.18228,0.651,6.23,1.02,6.312947014,3.54,0.86,3.642965825,3.54,0.86,3.642965825
07/06/2020 04:00,3.52,0.67,3.583196897,3.52,0.67,3.583196897,6.63784,1.06812,6.723228406,0.50784,0.14812,0.529,6.13,0.92,6.19865308,6.714,1.172,6.815524925,0.624,0.182,0.65,6.09,0.99,6.169943274,3.44,0.86,3.545870838,3.44,0.86,3.545870838
07/06/2020 04:30,3.41,0.71,3.483130776,3.41,0.71,3.483130776,6.50496,1.10728,6.598528139,0.50496,0.14728,0.526,6,0.96,6.076314673,6.58496,1.26228,6.704852646,0.62496,0.18228,0.651,5.96,1.08,6.057061994,3.31,0.91,3.432812258,3.31,0.91,3.432812258
07/06/2020 05:00,3.2,0.84,3.308413517,3.2,0.84,3.308413517,5.99632,1.29476,6.134513591,0.49632,0.14476,0.517,5.5,1.15,5.618941181,6.22496,1.48228,6.399006251,0.62496,0.18228,0.651,5.6,1.3,5.748912941,3.14,1.02,3.301514804,3.14,1.02,3.301514804
07/06/2020 05:30,3.22,0.84,3.327762011,3.22,0.84,3.327762011,5.96632,1.33476,6.113800667,0.49632,0.14476,0.517,5.47,1.19,5.597946052,6.11496,1.50228,6.296791326,0.62496,0.18228,0.651,5.49,1.32,5.646459067,3.12,1.06,3.295147948,3.12,1.06,3.295147948
07/06/2020 06:00,3.19,0.84,3.298742185,3.19,0.84,3.298742185,5.96632,1.33476,6.113800667,0.49632,0.14476,0.517,5.47,1.19,5.597946052,6.05496,1.57228,6.25576574,0.62496,0.18228,0.651,5.43,1.39,5.605086975,3.04,1.06,3.219503067,3.04,1.06,3.219503067
07/06/2020 06:30,3.28,0.84,3.385852921,3.28,0.84,3.385852921,6.01728,1.39504,6.176875845,0.49728,0.14504,0.518,5.52,1.25,5.659761479,6.19496,1.51228,6.376873858,0.62496,0.18228,0.651,5.57,1.33,5.726587116,3.12,1.03,3.285620185,3.12,1.03,3.285620185
07/06/2020 07:00,3.35,0.84,3.453708152,3.35,0.84,3.453708152,6.19112,1.39616,6.346591967,0.50112,0.14616,0.522,5.69,1.25,5.825684509,6.44496,1.49228,6.615467406,0.62496,0.18228,0.651,5.82,1.31,5.965609776,3.2,1.07,3.374151745,3.2,1.07,3.374151745
07/06/2020 07:30,3.47,0.84,3.570224083,3.47,0.84,3.570224083,6.49112,1.37616,6.635394125,0.50112,0.14616,0.522,5.99,1.23,6.114981603,6.76496,1.49228,6.927595788,0.62496,0.18228,0.651,6.14,1.31,6.278192415,3.37,1.02,3.520979977,3.37,1.02,3.520979977
07/06/2020 08:00,3.63,0.82,3.721464765,3.63,0.82,3.721464765,6.89168,1.34924,7.022513923,0.51168,0.14924,0.533,6.38,1.2,6.491871841,6.98496,1.42228,7.128291983,0.62496,0.18228,0.651,6.36,1.24,6.479753082,3.54,0.99,3.675826438,3.54,0.99,3.675826438
07/06/2020 08:30,3.93,0.79,4.008615721,3.93,0.79,4.008615721,7.36168,1.34924,7.484302305,0.51168,0.14924,0.533,6.85,1.2,6.954315207,7.51496,1.42228,7.648366113,0.62496,0.18228,0.651,6.89,1.24,7.000692823,3.75,0.97,3.873422259,3.75,0.97,3.873422259
07/06/2020 09:00,4.16,0.77,4.230661887,4.16,0.77,4.230661887,7.97072,1.27896,8.072677127,0.51072,0.14896,0.532,7.46,1.13,7.545097746,8.05496,1.39228,8.174400541,0.62496,0.18228,0.651,7.43,1.21,7.527881508,3.99,0.94,4.099231635,3.99,0.94,4.099231635
07/06/2020 09:30,4.61,0.74,4.669014885,4.61,0.74,4.669014885,8.70728,1.11504,8.778384772,0.49728,0.14504,0.518,8.21,0.97,8.267103483,8.72496,1.30228,8.821613242,0.62496,0.18228,0.651,8.1,1.12,8.177065488,4.36,0.9,4.451920934,4.36,0.9,4.451920934
07/06/2020 10:00,4.88,0.74,4.935787678,4.88,0.74,4.935787678,9.37784,1.11812,9.444261506,0.50784,0.14812,0.529,8.87,0.97,8.922880701,9.24496,1.24228,9.328051511,0.62496,0.18228,0.651,8.62,1.06,8.684929476,4.65,0.87,4.730687054,4.65,0.87,4.730687054
07/06/2020 10:30,5.2,0.67,5.242985791,5.2,0.67,5.242985791,9.87168,1.08924,9.931591504,0.51168,0.14924,0.533,9.36,0.94,9.407082438,9.82496,1.20228,9.898248138,0.62496,0.18228,0.651,9.2,1.02,9.256370779,4.87,0.87,4.947100161,4.87,0.87,4.947100161
07/06/2020 11:00,5.44,0.63,5.476358279,5.44,0.63,5.476358279,10.34976,1.03868,10.40174929,0.50976,0.14868,0.531,9.84,0.89,9.880167003,10.36496,1.12228,10.42554115,0.62496,0.18228,0.651,9.74,0.94,9.785254212,5.07,0.87,5.14410342,5.07,0.87,5.14410342
07/06/2020 11:30,5.62,0.61,5.653008049,5.62,0.61,5.653008049,10.83688,0.98784,10.88181033,0.50688,0.14784,0.528,10.33,0.84,10.36409668,10.81496,1.07228,10.86798713,0.62496,0.18228,0.651,10.19,0.89,10.2287927,5.17,0.84,5.237795338,5.17,0.84,5.237795338
07/06/2020 12:00,5.83,0.59,5.859778153,5.83,0.59,5.859778153,11.12728,0.87504,11.16163318,0.49728,0.14504,0.518,10.63,0.73,10.65503637,11.014,1.072,11.06604627,0.624,0.182,0.65,10.39,0.89,10.42804871,5.45,0.78,5.50553358,5.45,0.78,5.50553358
07/06/2020 12:30,6.07,0.56,6.095777227,6.07,0.56,6.095777227,11.6088,0.9284,11.64586467,0.5088,0.1484,0.53,11.1,0.78,11.12737166,11.38592,1.00256,11.42997379,0.62592,0.18256,0.652,10.76,0.82,10.79120012,5.66,0.71,5.704357983,5.66,0.71,5.704357983
07/06/2020 13:00,6.18,0.56,6.205320298,6.18,0.56,6.205320298,11.98976,0.88868,12.02264933,0.50976,0.14868,0.531,11.48,0.74,11.50382545,11.54496,1.03228,11.59101822,0.62496,0.18228,0.651,10.92,0.85,10.95303154,5.74,0.77,5.791416062,5.74,0.77,5.791416062
07/06/2020 13:30,6.23,0.56,6.255117905,6.23,0.56,6.255117905,11.93784,0.88812,11.97083042,0.50784,0.14812,0.529,11.43,0.74,11.45392946,11.64496,1.03228,11.69062425,0.62496,0.18228,0.651,11.02,0.85,11.05273269,5.78,0.77,5.831063368,5.78,0.77,5.831063368
07/06/2020 14:00,6.23,0.56,6.255117905,6.23,0.56,6.255117905,11.65784,0.90812,11.69315678,0.50784,0.14812,0.529,11.15,0.76,11.17587133,11.14496,1.07228,11.19642433,0.62496,0.18228,0.651,10.52,0.89,10.55758022,5.67,0.74,5.718085344,5.67,0.74,5.718085344
07/06/2020 14:30,6.02,0.59,6.048842865,6.02,0.59,6.048842865,11.29304,0.90672,11.32938187,0.50304,0.14672,0.524,10.79,0.76,10.81673241,11.02496,1.04228,11.07411805,0.62496,0.18228,0.651,10.4,0.86,10.43549711,5.55,0.78,5.6045428,5.55,0.78,5.6045428
07/06/2020 15:00,5.93,0.61,5.961291806,5.93,0.61,5.961291806,11.15632,0.90476,11.19294718,0.49632,0.14476,0.517,10.66,0.76,10.68705759,11.02496,1.08228,11.07795437,0.62496,0.18228,0.651,10.4,0.9,10.43886967,5.4,0.8,5.458937626,5.4,0.8,5.458937626
07/06/2020 15:30,5.85,0.61,5.881717436,5.85,0.61,5.881717436,10.81632,0.88476,10.85244574,0.49632,0.14476,0.517,10.32,0.74,10.34649699,10.75496,1.11228,10.81232313,0.62496,0.18228,0.651,10.13,0.93,10.17260045,5.23,0.83,5.295450878,5.23,0.83,5.295450878
07/06/2020 16:00,5.7,0.61,5.732547427,5.7,0.61,5.732547427,10.54688,1.05784,10.59979732,0.50688,0.14784,0.528,10.04,0.91,10.08115569,10.75496,1.09228,10.810284,0.62496,0.18228,0.651,10.13,0.91,10.17079151,5.15,0.85,5.219674319,5.15,0.85,5.219674319
07/06/2020 16:30,5.74,0.66,5.777819658,5.74,0.66,5.777819658,10.59168,1.08924,10.64754098,0.51168,0.14924,0.533,10.08,0.94,10.12373449,10.81496,1.14228,10.87511671,0.62496,0.18228,0.651,10.19,0.96,10.23512091,5.1,0.87,5.173673743,5.1,0.87,5.173673743
07/06/2020 17:00,5.93,0.66,5.966615456,5.93,0.66,5.966615456,11.0388,1.0684,11.0903825,0.5088,0.1484,0.53,10.53,0.92,10.57011353,10.89496,1.17228,10.95784622,0.62496,0.18228,0.651,10.27,0.99,10.31760631,5.31,0.87,5.380799197,5.31,0.87,5.380799197
07/06/2020 17:30,6.06,0.66,6.095834643,6.06,0.66,6.095834643,11.26072,1.04896,11.3094709,0.51072,0.14896,0.532,10.75,0.9,10.78760863,11.21496,1.11228,11.26998201,0.62496,0.18228,0.651,10.59,0.93,10.63075726,5.5,0.84,5.563775696,5.5,0.84,5.563775696
07/06/2020 18:00,5.79,0.66,5.827495174,5.79,0.66,5.827495174,11.18976,1.01868,11.23603301,0.50976,0.14868,0.531,10.68,0.87,10.7153768,10.94496,1.15228,11.00544859,0.62496,0.18228,0.651,10.32,0.97,10.365486,5.45,0.82,5.511342849,5.45,0.82,5.511342849
07/06/2020 18:30,5.52,0.68,5.561726351,5.52,0.68,5.561726351,10.71072,1.08896,10.76593502,0.51072,0.14896,0.532,10.2,0.94,10.24322215,10.56496,1.18228,10.63090616,0.62496,0.18228,0.651,9.94,1,9.990175174,5.32,0.84,5.385907537,5.32,0.84,5.385907537
07/06/2020 19:00,5.63,0.68,5.670917033,5.63,0.68,5.670917033,10.58592,1.08756,10.64163939,0.50592,0.14756,0.527,10.08,0.94,10.12373449,10.414,1.222,10.48545087,0.624,0.182,0.65,9.79,1.04,9.845085068,5.2,0.86,5.270635635,5.2,0.86,5.270635635
07/06/2020 19:30,5.6,0.72,5.646095996,5.6,0.72,5.646095996,10.424,1.107,10.48261537,0.504,0.147,0.525,9.92,0.96,9.966343362,10.31496,1.24228,10.38949755,0.62496,0.18228,0.651,9.69,1.06,9.747804881,5.09,0.91,5.170705948,5.09,0.91,5.170705948
07/06/2020 20:00,5.5,0.72,5.546927077,5.5,0.72,5.546927077,10.25688,1.17784,10.32428663,0.50688,0.14784,0.528,9.75,1.03,9.804254179,10.524,1.092,10.58050282,0.624,0.182,0.65,9.9,0.91,9.941735261,5.05,0.91,5.131335109,5.05,0.91,5.131335109
07/06/2020 20:30,5.41,0.72,5.457700981,5.41,0.72,5.457700981,10.15784,1.22812,10.23181275,0.50784,0.14812,0.529,9.65,1.08,9.710247165,10.374,1.092,10.43131535,0.624,0.182,0.65,9.75,0.91,9.792374584,5.05,0.91,5.131335109,5.05,0.91,5.131335109
07/06/2020 21:00,5.3,0.76,5.354213294,5.3,0.76,5.354213294,9.754,1.227,9.830872037,0.504,0.147,0.525,9.25,1.08,9.312835229,10.21496,1.09228,10.27319246,0.62496,0.18228,0.651,9.59,0.91,9.633078428,5.01,0.91,5.091974077,5.01,0.91,5.091974077
07/06/2020 21:30,5.19,0.76,5.245350322,5.19,0.76,5.245350322,9.57072,1.25896,9.653168475,0.51072,0.14896,0.532,9.06,1.11,9.127743423,10.01496,1.11228,10.07653664,0.62496,0.18228,0.651,9.39,0.93,9.435941924,4.91,0.93,4.997299271,4.91,0.93,4.997299271
07/06/2020 22:00,5.25,0.64,5.288865663,5.25,0.64,5.288865663,9.51976,1.10868,9.584101512,0.50976,0.14868,0.531,9.01,0.96,9.060998841,9.934,0.902,9.974866415,0.624,0.182,0.65,9.31,0.72,9.337799527,4.87,0.83,4.940222667,4.87,0.83,4.940222667
07/06/2020 22:30,5.21,0.57,5.241087673,5.21,0.57,5.241087673,9.27496,0.96728,9.32526212,0.50496,0.14728,0.526,8.77,0.82,8.808251813,9.874,0.832,9.908990867,0.624,0.182,0.65,9.25,0.65,9.272809714,4.78,0.76,4.840041322,4.78,0.76,4.840041322
07/06/2020 23:00,4.88,0.6,4.916746892,4.88,0.6,4.916746892,8.71632,0.90476,8.763151545,0.49632,0.14476,0.517,8.22,0.76,8.255059055,9.264,0.872,9.304949221,0.624,0.182,0.65,8.64,0.69,8.667508292,4.53,0.73,4.588442001,4.53,0.73,4.588442001
07/06/2020 23:30,4.5,0.62,4.542510319,4.5,0.62,4.542510319,8.0088,1.0684,8.079749749,0.5088,0.1484,0.53,7.5,0.92,7.556215984,8.554,0.992,8.611328585,0.624,0.182,0.65,7.93,0.81,7.971260879,4.17,0.8,4.246045219,4.17,0.8,4.246045219
08/06/2020 00:00,4.18,0.62,4.225730706,4.18,0.62,4.225730706,7.46536,0.95448,7.526129948,0.49536,0.14448,0.516,6.97,0.81,7.016908151,8.234,0.932,8.286578305,0.624,0.182,0.65,7.61,0.75,7.64686864,3.99,0.8,4.069410277,3.99,0.8,4.069410277
08/06/2020 00:30,3.99,0.65,4.042598174,3.99,0.65,4.042598174,7.00824,1.00532,7.079978545,0.49824,0.14532,0.519,6.51,0.86,6.566559221,7.814,0.962,7.872994348,0.624,0.182,0.65,7.19,0.78,7.232185009,3.77,0.83,3.860284964,3.77,0.83,3.860284964
08/06/2020 01:00,3.87,0.63,3.920943764,3.87,0.63,3.920943764,6.8088,1.1084,6.898427937,0.5088,0.1484,0.53,6.3,0.96,6.372723123,7.564,0.912,7.618782055,0.624,0.182,0.65,6.94,0.73,6.978287756,3.67,0.83,3.762685211,3.67,0.83,3.762685211
08/06/2020 01:30,3.81,0.63,3.861735361,3.81,0.63,3.861735361,6.87976,1.13868,6.973355706,0.50976,0.14868,0.531,6.37,0.99,6.446471903,7.40496,0.91228,7.460944136,0.62496,0.18228,0.651,6.78,0.73,6.819186168,3.56,0.87,3.664764658,3.56,0.87,3.664764658
08/06/2020 02:00,3.83,0.65,3.884765115,3.83,0.65,3.884765115,6.94976,1.13868,7.042425449,0.50976,0.14868,0.531,6.44,0.99,6.51565039,7.464,0.952,7.524466759,0.624,0.182,0.65,6.84,0.77,6.883204196,3.84,0.84,3.930801445,3.84,0.84,3.930801445
08/06/2020 02:30,3.77,0.65,3.825624132,3.77,0.65,3.825624132,6.94976,1.09868,7.036068632,0.50976,0.14868,0.531,6.44,0.95,6.509692773,7.464,0.952,7.524466759,0.624,0.182,0.65,6.84,0.77,6.883204196,3.76,0.85,3.854880024,3.76,0.85,3.854880024
08/06/2020 03:00,3.67,0.65,3.727116848,3.67,0.65,3.727116848,6.71784,1.09812,6.806999471,0.50784,0.14812,0.529,6.21,0.95,6.282244822,7.294,0.952,7.355864327,0.624,0.182,0.65,6.67,0.77,6.714298176,3.67,0.83,3.762685211,3.67,0.83,3.762685211
08/06/2020 03:30,3.63,0.63,3.684263834,3.63,0.63,3.684263834,6.59784,1.06812,6.683739447,0.50784,0.14812,0.529,6.09,0.92,6.15909896,6.954,1.142,7.04714694,0.624,0.182,0.65,6.33,0.96,6.402382369,3.56,0.83,3.655475345,3.56,0.83,3.655475345
08/06/2020 04:00,3.63,0.59,3.67763511,3.63,0.59,3.67763511,6.57976,1.06868,6.665982193,0.50976,0.14868,0.531,6.07,0.92,6.139324067,6.984,1.022,7.058380834,0.624,0.182,0.65,6.36,0.84,6.415231874,3.48,0.83,3.577610935,3.48,0.83,3.577610935
08/06/2020 04:30,3.72,0.56,3.761914406,3.72,0.56,3.761914406,6.53208,1.12644,6.628494263,0.50208,0.14644,0.523,6.03,0.98,6.109116139,6.954,1.092,7.039217286,0.624,0.182,0.65,6.33,0.91,6.395076231,3.36,0.9,3.47844793,3.36,0.9,3.47844793
08/06/2020 05:00,3.65,0.66,3.709191287,3.65,0.66,3.709191287,6.09536,1.30448,6.233384442,0.49536,0.14448,0.516,5.6,1.16,5.718881009,6.704,1.272,6.823606085,0.624,0.182,0.65,6.08,1.09,6.176932896,3.3,0.94,3.431267987,3.3,0.94,3.431267987
08/06/2020 05:30,3.82,0.6,3.86683333,3.82,0.6,3.86683333,6.17784,1.42812,6.340759718,0.50784,0.14812,0.529,5.67,1.28,5.812684406,6.814,1.272,6.931708303,0.624,0.182,0.65,6.19,1.09,6.28523667,3.91,0.79,3.989009902,3.91,0.79,3.989009902
08/06/2020 06:00,4.05,0.52,4.083246258,4.05,0.52,4.083246258,6.40168,1.40924,6.554957223,0.51168,0.14924,0.533,5.89,1.26,6.023263235,6.814,1.322,6.941057556,0.624,0.182,0.65,6.19,1.14,6.294100412,4.01,0.75,4.079534287,4.01,0.75,4.079534287
08/06/2020 06:30,4.71,0.29,4.718919368,4.71,0.29,4.718919368,7.10152,1.24336,7.209544396,0.49152,0.14336,0.512,6.61,1.1,6.700902924,7.34496,1.16228,7.436352076,0.62496,0.18228,0.651,6.72,0.98,6.791082388,4.74,0.47,4.763244692,4.74,0.47,4.763244692
08/06/2020 07:00,5.22,-0.27,5.226978094,5.22,-0.27,5.226978094,7.60176,1.09468,7.680174438,0.46176,0.13468,0.481,7.14,0.96,7.204248746,8.094,0.882,8.14191378,0.624,0.182,0.65,7.47,0.7,7.502726171,4.97,0.42,4.987714908,4.97,0.42,4.987714908
08/06/2020 07:30,5.71,-0.34,5.720113635,5.71,-0.34,5.720113635,8.4108,1.0044,8.470559368,0.4608,0.1344,0.48,7.95,0.87,7.997462097,9.38592,0.40256,9.394548888,0.62592,0.18256,0.652,8.76,0.22,8.762762122,5.64,0.15,5.641994328,5.64,0.15,5.641994328
08/06/2020 08:00,6.13,-0.41,6.143695956,6.13,-0.41,6.143695956,8.77464,0.94552,8.825435695,0.46464,0.13552,0.484,8.31,0.81,8.349383211,10.39592,-0.17744,10.39743418,0.62592,0.18256,0.652,9.77,-0.36,9.776630299,6,-0.37,6.011397508,6,-0.37,6.011397508
08/06/2020 08:30,6.67,-0.56,6.693466964,6.67,-0.56,6.693466964,9.43136,0.69748,9.4571153,0.47136,0.13748,0.491,8.96,0.56,8.977482943,11.05592,-0.30744,11.06019378,0.62592,0.18256,0.652,10.43,-0.49,10.44150372,6.39,-0.53,6.411941984,6.39,-0.53,6.411941984
08/06/2020 09:00,6.89,-0.5,6.908118412,6.89,-0.5,6.908118412,9.77368,0.71524,9.799815764,0.46368,0.13524,0.483,9.31,0.58,9.328049099,11.47688,-0.50716,11.48808016,0.62688,0.18284,0.653,10.85,-0.69,10.87191795,7.08,-0.63,7.107974395,7.08,-0.63,7.107974395
08/06/2020 09:30,6.99,-0.55,7.011604667,6.99,-0.55,7.011604667,10.22464,0.65552,10.24563173,0.46464,0.13552,0.484,9.76,0.52,9.773842642,11.95688,-0.62716,11.97331654,0.62688,0.18284,0.653,11.33,-0.81,11.3589172,7.56,-0.69,7.591422792,7.56,-0.69,7.591422792
08/06/2020 10:00,7.11,-0.55,7.131241126,7.11,-0.55,7.131241126,10.30464,0.67552,10.3267581,0.46464,0.13552,0.484,9.84,0.54,9.854805934,12.42592,-0.68744,12.44492112,0.62592,0.18256,0.652,11.8,-0.87,11.83202857,7.8,-0.69,7.830459757,7.8,-0.69,7.830459757
08/06/2020 10:30,7.22,-0.53,7.239426773,7.22,-0.53,7.239426773,10.60096,0.64028,10.62027831,0.48096,0.14028,0.501,10.12,0.5,10.13234425,12.48592,-0.68744,12.50482995,0.62592,0.18256,0.652,11.86,-0.87,11.89186697,7.31,-0.54,7.329918144,7.31,-0.54,7.329918144
08/06/2020 11:00,7.22,-0.53,7.239426773,7.22,-0.53,7.239426773,10.70368,0.60524,10.720778,0.46368,0.13524,0.483,10.24,0.47,10.25078046,12.69592,-0.74744,12.71790278,0.62592,0.18256,0.652,12.07,-0.93,12.10577548,7.31,-0.66,7.339734328,7.31,-0.66,7.339734328
08/06/2020 11:30,7.26,-0.61,7.285581651,7.26,-0.61,7.285581651,10.78464,0.56552,10.79945706,0.46464,0.13552,0.484,10.32,0.43,10.32895445,13.03784,-0.82688,13.06403469,0.62784,0.18312,0.654,12.41,-1.01,12.45103209,7.41,-0.7,7.442989991,7.41,-0.7,7.442989991
08/06/2020 12:00,7.42,-0.64,7.447549933,7.42,-0.64,7.447549933,10.96464,0.56552,10.97921414,0.46464,0.13552,0.484,10.5,0.43,10.50880107,13.10592,-0.80744,13.13076915,0.62592,0.18256,0.652,12.48,-0.99,12.51920525,7.76,-0.67,7.788870265,7.76,-0.67,7.788870265
08/06/2020 12:30,7.53,-0.68,7.560641507,7.53,-0.68,7.560641507,11.21368,0.53524,11.2264465,0.46368,0.13524,0.483,10.75,0.4,10.75743929,13.33592,-0.76744,13.35798362,0.62592,0.18256,0.652,12.71,-0.95,12.74545409,8.06,-0.7,8.090339919,8.06,-0.7,8.090339919
08/06/2020 13:00,7.45,-0.66,7.479177762,7.45,-0.66,7.479177762,11.066,0.573,11.0808251,0.456,0.133,0.475,10.61,0.44,10.61911955,13.30592,-0.74744,13.32689662,0.62592,0.18256,0.652,12.68,-0.93,12.71405915,7.59,-0.59,7.612896952,7.59,-0.59,7.612896952
08/06/2020 13:30,7.17,-0.5,7.187412608,7.17,-0.5,7.187412608,10.81504,0.63272,10.83353242,0.45504,0.13272,0.474,10.36,0.5,10.37205862,12.81592,-0.64744,12.8322634,0.62592,0.18256,0.652,12.19,-0.83,12.21822409,7.46,-0.59,7.483294729,7.46,-0.59,7.483294729
08/06/2020 14:00,7.03,-0.56,7.052269138,7.03,-0.56,7.052269138,10.52464,0.66552,10.54566091,0.46464,0.13552,0.484,10.06,0.53,10.07395156,12.7232,-0.6724,12.74095522,0.6432,0.1876,0.67,12.08,-0.86,12.11057389,7.11,-0.78,7.152656849,7.11,-0.78,7.152656849
08/06/2020 14:30,7,-0.61,7.026528304,7,-0.61,7.026528304,10.45464,0.66552,10.47580137,0.46464,0.13552,0.484,9.99,0.53,10.00404918,13.06368,-0.44976,13.07141994,1.06368,0.31024,1.108,12,-0.76,12.02404258,6.58,-0.42,6.59339063,6.58,-0.42,6.59339063
08/06/2020 15:00,6.89,-0.54,6.911128707,6.89,-0.54,6.911128707,10.38464,0.66552,10.40594372,0.46464,0.13552,0.484,9.92,0.53,9.934148177,12.77936,-0.28352,12.78250467,1.11936,0.32648,1.166,11.66,-0.61,11.67594536,6.19,-0.36,6.20045966,6.19,-0.36,6.20045966
08/06/2020 15:30,6.77,-0.47,6.786295013,6.77,-0.47,6.786295013,10.34464,0.66552,10.36602593,0.46464,0.13552,0.484,9.88,0.53,9.894205375,12.88936,-0.26352,12.89205352,1.11936,0.32648,1.166,11.77,-0.59,11.78477832,5.92,-0.33,5.929190501,5.92,-0.33,5.929190501
08/06/2020 16:00,6.91,-0.47,6.925965637,6.91,-0.47,6.925965637,10.43368,0.72524,10.45885517,0.46368,0.13524,0.483,9.97,0.59,9.987442115,13.12864,-0.25748,13.13116462,0.96864,0.28252,1.009,12.16,-0.54,12.17198423,6.04,-0.06,6.040298006,6.04,-0.06,6.040298006
08/06/2020 16:30,6.98,-0.47,6.995805886,6.98,-0.47,6.995805886,10.3956,0.8558,10.43076665,0.4656,0.1358,0.485,9.93,0.72,9.956068501,13.12032,-0.15324,13.12121486,1.12032,0.32676,1.167,12,-0.48,12.00959616,5.83,0.35,5.840496554,5.83,0.35,5.840496554
08/06/2020 17:00,6.93,-0.35,6.938832755,6.93,-0.35,6.938832755,10.83464,0.87552,10.86995672,0.46464,0.13552,0.484,10.37,0.74,10.39636956,13.08936,-0.06352,13.08951412,1.11936,0.32648,1.166,11.97,-0.39,11.9763517,5.66,0.47,5.67948061,5.66,0.47,5.67948061
08/06/2020 17:30,6.91,0.17,6.912090856,6.91,0.17,6.912090856,11.34464,0.87552,11.37837387,0.46464,0.13552,0.484,10.88,0.74,10.9051364,12.74936,0.82648,12.77612029,1.11936,0.32648,1.166,11.63,0.5,11.6407431,5.52,0.64,5.556977596,5.52,0.64,5.556977596
08/06/2020 18:00,6.87,0.33,6.877921198,6.87,0.33,6.877921198,11.61368,0.87524,11.64661359,0.46368,0.13524,0.483,11.15,0.74,11.17452907,12.42936,0.76648,12.45297079,1.11936,0.32648,1.166,11.31,0.44,11.31855556,5.06,0.59,5.094281107,5.06,0.59,5.094281107
08/06/2020 18:30,6.61,0.33,6.618232392,6.61,0.33,6.618232392,11.35368,0.90524,11.38971066,0.46368,0.13524,0.483,10.89,0.77,10.91718828,11.96936,0.87648,12.00140808,1.11936,0.32648,1.166,10.85,0.55,10.86393115,4.57,0.65,4.615993934,4.57,0.65,4.615993934
08/06/2020 19:00,6.36,0.41,6.373201707,6.36,0.41,6.373201707,11.01792,0.87356,11.05249602,0.45792,0.13356,0.477,10.56,0.74,10.58589628,11.61032,0.87676,11.64337746,1.12032,0.32676,1.167,10.49,0.55,10.5044086,4.36,0.65,4.408185568,4.36,0.65,4.408185568
08/06/2020 19:30,6.14,0.43,6.155038586,6.14,0.43,6.155038586,10.756,0.923,10.79552986,0.456,0.133,0.475,10.3,0.79,10.33025169,11.16936,1.03648,11.21734789,1.11936,0.32648,1.166,10.05,0.71,10.07504839,4.19,0.65,4.240117923,4.19,0.65,4.240117923
08/06/2020 20:00,5.96,0.46,5.97772532,5.96,0.46,5.97772532,10.26984,1.07412,10.32585819,0.45984,0.13412,0.479,9.81,0.94,9.854932775,10.89936,1.03648,10.94853137,1.11936,0.32648,1.166,9.78,0.71,9.805738116,4.03,0.75,4.099195043,4.03,0.75,4.099195043
08/06/2020 20:30,5.84,0.46,5.858088425,5.84,0.46,5.858088425,10.18464,1.13552,10.24774598,0.46464,0.13552,0.484,9.72,1,9.771304928,10.70936,1.03648,10.75939972,1.11936,0.32648,1.166,9.59,0.71,9.616246669,3.86,0.78,3.938019807,3.86,0.78,3.938019807
08/06/2020 21:00,5.79,0.51,5.812417741,5.79,0.51,5.812417741,10.16464,1.13552,10.22786938,0.46464,0.13552,0.484,9.7,1,9.751410154,10.79936,1.07648,10.85287914,1.11936,0.32648,1.166,9.68,0.75,9.709011278,3.86,0.78,3.938019807,3.86,0.78,3.938019807
08/06/2020 21:30,5.58,0.51,5.603257981,5.58,0.51,5.603257981,9.87368,1.16524,9.942200008,0.46368,0.13524,0.483,9.41,1.03,9.46620304,10.69936,1.07648,10.75337685,1.11936,0.32648,1.166,9.58,0.75,9.609313191,3.68,0.84,3.774652302,3.68,0.84,3.774652302
08/06/2020 22:00,5.61,0.45,5.62801919,5.61,0.45,5.62801919,9.78464,0.97552,9.833148997,0.46464,0.13552,0.484,9.32,0.84,9.357777514,10.60936,0.92648,10.64973637,1.11936,0.32648,1.166,9.49,0.6,9.508948417,3.75,0.71,3.816621543,3.75,0.71,3.816621543
08/06/2020 22:30,5.57,0.39,5.583636808,5.57,0.39,5.583636808,9.55272,0.88496,9.593623591,0.46272,0.13496,0.482,9.09,0.75,9.120888115,10.38032,0.84676,10.41479936,1.12032,0.32676,1.167,9.26,0.52,9.27458894,3.7,0.68,3.76196757,3.7,0.68,3.76196757
08/06/2020 23:00,5.33,0.39,5.344249246,5.33,0.39,5.344249246,8.98368,0.86524,9.025250501,0.46368,0.13524,0.483,8.52,0.73,8.551216288,9.98032,0.84676,10.01617641,1.12032,0.32676,1.167,8.86,0.52,8.875246475,3.46,0.68,3.526187743,3.46,0.68,3.526187743
08/06/2020 23:30,5.01,0.39,5.025156714,5.01,0.39,5.025156714,8.43368,0.86524,8.477947782,0.46368,0.13524,0.483,7.97,0.73,8.003361794,9.20936,0.98648,9.262043749,1.11936,0.32648,1.166,8.09,0.66,8.116877478,3.18,0.68,3.251891757,3.18,0.68,3.251891757
09/06/2020 00:00,4.69,0.43,4.709670901,4.69,0.43,4.709670901,7.85504,0.83272,7.899055387,0.45504,0.13272,0.474,7.4,0.7,7.433034374,8.86936,0.87648,8.912562146,1.11936,0.32648,1.166,7.75,0.55,7.769491618,2.91,0.71,2.995363083,2.91,0.71,2.995363083
09/06/2020 00:30,4.45,0.43,4.47072701,4.45,0.43,4.47072701,7.30928,0.80104,7.353042853,0.44928,0.13104,0.468,6.86,0.67,6.892641003,8.42032,0.91676,8.470078972,1.12032,0.32676,1.167,7.3,0.59,7.323803657,2.77,0.68,2.85224473,2.77,0.68,2.85224473
09/06/2020 01:00,4.33,0.43,4.351298657,4.33,0.43,4.351298657,7.19368,0.92524,7.252937405,0.46368,0.13524,0.483,6.73,0.79,6.776208379,8.23936,0.87648,8.285847597,1.11936,0.32648,1.166,7.12,0.55,7.141211382,2.64,0.73,2.739069185,2.64,0.73,2.739069185
09/06/2020 01:30,4.27,0.43,4.29159644,4.27,0.43,4.29159644,7.26368,0.92524,7.322370941,0.46368,0.13524,0.483,6.8,0.79,6.845735899,7.84248,0.91364,7.895519654,0.97248,0.28364,1.013,6.87,0.63,6.898825987,2.68,0.76,2.785677655,2.68,0.76,2.785677655
09/06/2020 02:00,4.29,0.43,4.31149626,4.29,0.43,4.31149626,7.35368,0.92524,7.411658289,0.46368,0.13524,0.483,6.89,0.79,6.935142392,7.47168,0.85424,7.520354247,0.63168,0.18424,0.658,6.84,0.67,6.872735991,3.27,0.73,3.350492501,3.27,0.73,3.350492501
09/06/2020 02:30,4.23,0.41,4.249823526,4.23,0.41,4.249823526,7.29272,0.87496,7.345020082,0.46272,0.13496,0.482,6.83,0.74,6.869970888,7.43168,0.80424,7.475069873,0.63168,0.18424,0.658,6.8,0.62,6.828206207,3.21,0.73,3.291959903,3.21,0.73,3.291959903
09/06/2020 03:00,4.16,0.41,4.180155499,4.16,0.41,4.180155499,7.07984,0.87412,7.133597984,0.45984,0.13412,0.479,6.62,0.74,6.661231117,7.36168,0.80424,7.405480025,0.63168,0.18424,0.658,6.73,0.62,6.758498354,3.09,0.7,3.168296072,3.09,0.7,3.168296072
09/06/2020 03:30,4.09,0.41,4.110498753,4.09,0.41,4.110498753,6.85696,0.87328,6.912345362,0.45696,0.13328,0.476,6.4,0.74,6.442639211,7.04072,0.98396,7.109143085,0.63072,0.18396,0.657,6.41,0.8,6.459729096,3.03,0.7,3.109807068,3.03,0.7,3.109807068
09/06/2020 04:00,4.09,0.41,4.110498753,4.09,0.41,4.110498753,6.85696,0.83328,6.907405881,0.45696,0.13328,0.476,6.4,0.7,6.438167441,7.13496,0.86228,7.186875608,0.62496,0.18228,0.651,6.51,0.68,6.545418245,2.94,0.73,3.02927384,2.94,0.73,3.02927384
09/06/2020 04:30,4.09,0.41,4.110498753,4.09,0.41,4.110498753,6.76888,0.91384,6.830288427,0.45888,0.13384,0.478,6.31,0.78,6.358026423,7.06688,0.94284,7.129497893,0.62688,0.18284,0.653,6.44,0.76,6.484689661,2.98,0.75,3.072930198,2.98,0.75,3.072930198
09/06/2020 05:00,3.83,0.57,3.872182847,3.83,0.57,3.872182847,6.34024,1.10132,6.435180572,0.45024,0.13132,0.469,5.89,0.97,5.969338322,6.85592,1.12256,6.94721383,0.62592,0.18256,0.652,6.23,0.94,6.300515852,2.83,0.87,2.960709374,2.83,0.87,2.960709374
09/06/2020 05:30,3.93,0.54,3.966925762,3.93,0.54,3.966925762,6.37216,1.15188,6.475434395,0.45216,0.13188,0.471,5.92,1.02,6.007228978,7.12536,1.29448,7.241990997,0.97536,0.28448,1.016,6.15,1.01,6.232383172,2.93,0.75,3.024466895,2.93,0.75,3.024466895
09/06/2020 06:00,4.21,0.44,4.232930427,4.21,0.44,4.232930427,6.69888,1.17384,6.800947993,0.45888,0.13384,0.478,6.24,1.04,6.326073032,7.30032,1.43676,7.440359628,1.12032,0.32676,1.167,6.18,1.11,6.278893215,3.33,0.72,3.406948782,3.33,0.72,3.406948782
09/06/2020 06:30,4.71,0.31,4.720190674,4.71,0.31,4.720190674,7.23176,1.04468,7.306826192,0.46176,0.13468,0.481,6.77,0.91,6.830885741,8.00032,1.22676,8.093828525,1.12032,0.32676,1.167,6.88,0.9,6.938616577,3.92,0.57,3.961224558,3.92,0.57,3.961224558
09/06/2020 07:00,5.15,-0.27,5.157072813,5.15,-0.27,5.157072813,7.64272,0.93496,7.699696046,0.46272,0.13496,0.482,7.18,0.8,7.224430773,8.59032,0.98676,8.646808255,1.12032,0.32676,1.167,7.47,0.66,7.499099946,3.81,0.43,3.83418831,3.81,0.43,3.83418831
09/06/2020 07:30,5.49,-0.31,5.498745311,5.49,-0.31,5.498745311,8.20784,0.78312,8.245114578,0.38784,0.11312,0.404,7.82,0.67,7.848649565,10.37128,-0.01296,10.3712881,1.12128,0.32704,1.168,9.25,-0.34,9.256246539,4.11,0.37,4.126620894,4.11,0.37,4.126620894
09/06/2020 08:00,6.1,-0.47,6.118079764,6.1,-0.47,6.118079764,8.84056,0.46308,8.852680057,0.01056,0.00308,0.011,8.83,0.46,8.841973762,11.36032,-0.15324,11.36135348,1.12032,0.32676,1.167,10.24,-0.48,10.25124383,4.49,-0.11,4.491347237,4.49,-0.11,4.491347237
09/06/2020 08:30,6.43,-0.54,6.452635121,6.43,-0.54,6.452635121,9.33,0.42,9.339448592,0,0,0,9.33,0.42,9.339448592,12.36032,-0.28324,12.36356483,1.12032,0.32676,1.167,11.24,-0.61,11.25654032,5.24,-0.47,5.26103602,5.24,-0.47,5.26103602
09/06/2020 09:00,6.67,-0.59,6.696043608,6.67,-0.59,6.696043608,9.77,0.4,9.778184903,0,0,0,9.77,0.4,9.778184903,12.78032,-0.47324,12.78907875,1.12032,0.32676,1.167,11.66,-0.8,11.68741203,5.79,-0.47,5.809044672,5.79,-0.47,5.809044672
09/06/2020 09:30,7.05,-0.63,7.078092964,7.05,-0.63,7.078092964,10.08,0.34,10.0857325,0,0,0,10.08,0.34,10.0857325,13.23032,-0.62324,13.24499133,1.12032,0.32676,1.167,12.11,-0.95,12.14720544,5.82,-0.5,5.841438179,5.82,-0.5,5.841438179
