Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
09/06/2020 10:00,7.05,-0.6,7.075485849,7.05,-0.6,7.075485849,10.23,-0.27,10.23356243,0,0,0,10.23,-0.27,10.23356243,13.45032,-0.69324,13.46817322,1.12032,0.32676,1.167,12.33,-1.02,12.37211785,5.7,-0.59,5.730453734,5.7,-0.59,5.730453734
09/06/2020 10:30,7.01,-0.6,7.035630746,7.01,-0.6,7.035630746,10.2744,0.2142,10.27663257,0.0144,0.0042,0.015,10.26,0.21,10.2621489,13.33032,-0.57324,13.34263975,1.12032,0.32676,1.167,12.21,-0.9,12.2431246,5.5,-0.48,5.520905723,5.5,-0.48,5.520905723
09/06/2020 11:00,7.19,-0.65,7.219321298,7.19,-0.65,7.219321298,10.35936,0.43648,10.36855122,0.39936,0.11648,0.416,9.96,0.32,9.965139236,13.25032,-0.53324,13.2610454,1.12032,0.32676,1.167,12.13,-0.86,12.16044818,5.77,-0.63,5.804291516,5.77,-0.63,5.804291516
09/06/2020 11:30,7.25,-0.68,7.281819827,7.25,-0.68,7.281819827,10.6452,0.4886,10.65640713,0.4752,0.1386,0.495,10.17,0.35,10.17602083,13.67032,-0.63324,13.68497869,1.12032,0.32676,1.167,12.55,-0.96,12.58666358,6.36,-0.63,6.391126661,6.36,-0.63,6.391126661
09/06/2020 12:00,7.28,-0.65,7.308960254,7.28,-0.65,7.308960254,10.7576,-0.0032,10.75760048,0.5376,0.1568,0.56,10.22,-0.16,10.22125237,13.51032,-0.49324,13.5193207,1.12032,0.32676,1.167,12.39,-0.82,12.41710514,6.1,-0.59,6.128466366,6.1,-0.59,6.128466366
09/06/2020 12:30,7.34,-0.58,7.362879871,7.34,-0.58,7.362879871,10.89352,0.34436,10.8989615,0.56352,0.16436,0.587,10.33,0.18,10.33156813,13.91936,-0.59352,13.93200807,1.11936,0.32648,1.166,12.8,-0.92,12.83301991,6.18,-0.67,6.216212673,6.18,-0.67,6.216212673
09/06/2020 13:00,7.13,-0.55,7.151181721,7.13,-0.55,7.151181721,10.83928,-0.17396,10.84067586,0.56928,0.16604,0.593,10.27,-0.34,10.2756265,13.75032,-0.59324,13.76311134,1.12032,0.32676,1.167,12.63,-0.92,12.66346319,5.79,-0.58,5.818977573,5.79,-0.58,5.818977573
09/06/2020 13:30,6.96,-0.49,6.977227243,6.96,-0.49,6.977227243,10.656,0.208,10.65802984,0.576,0.168,0.6,10.08,0.04,10.08007936,13.56032,-0.61324,13.57417923,1.12032,0.32676,1.167,12.44,-0.94,12.47546392,5.68,-0.55,5.706566393,5.68,-0.55,5.706566393
09/06/2020 14:00,6.91,-0.54,6.931067739,6.91,-0.54,6.931067739,10.55504,0.59772,10.57195056,0.57504,0.16772,0.599,9.98,0.43,9.989259232,13.59032,-0.67324,13.60698533,1.12032,0.32676,1.167,12.47,-1,12.51003197,5.59,-0.47,5.609723701,5.59,-0.47,5.609723701
09/06/2020 14:30,6.92,-0.66,6.951402736,6.92,-0.66,6.951402736,10.3112,0.5266,10.32463815,0.3312,0.0966,0.345,9.98,0.43,9.989259232,13.31936,-0.51352,13.32925555,1.11936,0.32648,1.166,12.2,-0.84,12.22888384,5.3,-0.34,5.310894463,5.3,-0.34,5.310894463
09/06/2020 15:00,7.01,-0.66,7.041001349,7.01,-0.66,7.041001349,10.39696,0.63828,10.41653391,0.57696,0.16828,0.601,9.82,0.47,9.83124102,13.16936,-0.44352,13.17682636,1.11936,0.32648,1.166,12.05,-0.77,12.0745766,5.28,-0.34,5.290935645,5.28,-0.34,5.290935645
09/06/2020 15:30,6.9,-0.59,6.925178698,6.9,-0.59,6.925178698,10.22504,0.63772,10.24490751,0.57504,0.16772,0.599,9.65,0.47,9.661438816,13.34032,-0.47324,13.34871132,1.12032,0.32676,1.167,12.22,-0.8,12.24615858,5.01,-0.34,5.021523673,5.01,-0.34,5.021523673
09/06/2020 16:00,6.96,-0.56,6.982492392,6.96,-0.56,6.982492392,10.4512,0.6366,10.47057023,0.5712,0.1666,0.595,9.88,0.47,9.891172832,13.44032,-0.40324,13.4463677,1.12032,0.32676,1.167,12.32,-0.73,12.34160849,4.97,-0.13,4.97169991,4.97,-0.13,4.97169991
09/06/2020 16:30,6.96,-0.5,6.977936658,6.96,-0.5,6.977936658,10.72736,0.63548,10.74616617,0.56736,0.16548,0.591,10.16,0.47,10.17086525,12.89936,-0.21352,12.90112705,1.11936,0.32648,1.166,11.78,-0.54,11.79237041,4.89,0.37,4.903977977,4.89,0.37,4.903977977
09/06/2020 17:00,6.81,-0.32,6.81751421,6.81,-0.32,6.81751421,11.02272,0.75996,11.04888661,0.58272,0.16996,0.607,10.44,0.59,10.45665817,12.95936,-0.13352,12.96004781,1.11936,0.32648,1.166,11.84,-0.46,11.84893244,4.89,0.4,4.906332643,4.89,0.4,4.906332643
09/06/2020 17:30,6.81,0.11,6.810888341,6.81,0.11,6.810888341,11.31272,0.77996,11.33957545,0.58272,0.16996,0.607,10.73,0.61,10.74732525,12.90032,0.83676,12.92742911,1.12032,0.32676,1.167,11.78,0.51,11.79103473,4.7,0.48,4.724447058,4.7,0.48,4.724447058
09/06/2020 18:00,7.02,0.31,7.026841396,7.02,0.31,7.026841396,11.52984,0.77912,11.55613423,0.57984,0.16912,0.604,10.95,0.61,10.96697771,12.21936,0.81648,12.24660763,1.11936,0.32648,1.166,11.1,0.49,11.11081005,4.74,0.5,4.766298354,4.74,0.5,4.766298354
09/06/2020 18:30,7.02,0.31,7.026841396,7.02,0.31,7.026841396,11.43176,0.80968,11.46039783,0.58176,0.16968,0.606,10.85,0.64,10.86885919,11.96936,0.87648,12.00140808,1.11936,0.32648,1.166,10.85,0.55,10.86393115,4.74,0.55,4.771802594,4.74,0.55,4.771802594
09/06/2020 19:00,6.68,0.34,6.688647098,6.68,0.34,6.688647098,11.03272,0.84996,11.06541199,0.58272,0.16996,0.607,10.45,0.68,10.47210103,11.50936,0.94648,11.54821164,1.11936,0.32648,1.166,10.39,0.62,10.40848212,4.36,0.65,4.408185568,4.36,0.65,4.408185568
09/06/2020 19:30,6.59,0.34,6.598765036,6.59,0.34,6.598765036,10.63272,0.91996,10.672444,0.58272,0.16996,0.607,10.05,0.75,10.07794622,11.16936,1.01648,11.21551757,1.11936,0.32648,1.166,10.05,0.69,10.07365872,4.18,0.69,4.236567006,4.18,0.69,4.236567006
09/06/2020 20:00,6.4,0.36,6.410117004,6.4,0.36,6.410117004,10.38368,0.95024,10.42706893,0.58368,0.17024,0.608,9.8,0.78,9.830991812,11.00936,0.99648,11.05436475,1.11936,0.32648,1.166,9.89,0.67,9.912668662,4.02,0.69,4.078786584,4.02,0.69,4.078786584
09/06/2020 20:30,6.28,0.38,6.291486311,6.28,0.38,6.291486311,10.32792,0.94856,10.37138841,0.57792,0.16856,0.602,9.75,0.78,9.781150239,10.70032,0.99676,10.74664499,1.12032,0.32676,1.167,9.58,0.67,9.603400439,3.95,0.73,4.016889344,3.95,0.73,4.016889344
09/06/2020 21:00,5.94,0.42,5.954829972,5.94,0.42,5.954829972,9.9464,0.9252,9.989337716,0.5664,0.1652,0.59,9.38,0.76,9.410738547,10.41032,1.05676,10.46381882,1.12032,0.32676,1.167,9.29,0.73,9.318637239,3.74,0.73,3.810577384,3.74,0.73,3.810577384
09/06/2020 21:30,5.71,0.45,5.727704601,5.71,0.45,5.727704601,9.71544,0.92492,9.759367367,0.56544,0.16492,0.589,9.15,0.76,9.181508591,10.47936,1.01648,10.528543,1.11936,0.32648,1.166,9.36,0.69,9.385398233,3.6,0.78,3.683530915,3.6,0.78,3.683530915
09/06/2020 22:00,5.5,0.42,5.516013053,5.5,0.42,5.516013053,9.76928,0.76604,9.799267779,0.56928,0.16604,0.593,9.2,0.6,9.219544457,10.51936,0.91648,10.55920785,1.11936,0.32648,1.166,9.4,0.59,9.418497757,3.65,0.66,3.709191287,3.65,0.66,3.709191287
09/06/2020 22:30,5.58,0.35,5.590965927,5.58,0.35,5.590965927,9.66736,0.69548,9.692344494,0.56736,0.16548,0.591,9.1,0.53,9.115421,10.43936,0.80648,10.47046547,1.11936,0.32648,1.166,9.32,0.48,9.332352329,3.65,0.64,3.705684822,3.65,0.64,3.705684822
09/06/2020 23:00,5.26,0.38,5.273708373,5.26,0.38,5.273708373,9.0564,0.6952,9.083043763,0.5664,0.1652,0.59,8.49,0.53,8.506526906,9.92032,0.82676,9.954711498,1.12032,0.32676,1.167,8.8,0.5,8.8141931,3.37,0.68,3.437920883,3.37,0.68,3.437920883
09/06/2020 23:30,4.93,0.38,4.944623343,4.93,0.38,4.944623343,8.34408,0.77744,8.380219806,0.57408,0.16744,0.598,7.77,0.61,7.793907877,9.21032,0.89676,9.253873405,1.12032,0.32676,1.167,8.09,0.57,8.110055487,3.1,0.68,3.17370446,3.1,0.68,3.17370446
10/06/2020 00:00,4.57,0.38,4.585771473,4.57,0.38,4.585771473,7.8364,0.7152,7.868969183,0.5664,0.1652,0.59,7.27,0.55,7.290774993,8.77032,0.86676,8.813046341,1.12032,0.32676,1.167,7.65,0.54,7.669035141,2.89,0.68,2.968922363,2.89,0.68,2.968922363
10/06/2020 00:30,4.3,0.38,4.316758043,4.3,0.38,4.316758043,7.31448,0.74464,7.352285794,0.56448,0.16464,0.588,6.75,0.58,6.774872693,8.29936,0.98648,8.357781955,1.11936,0.32648,1.166,7.18,0.66,7.210270453,2.68,0.68,2.764923145,2.68,0.68,2.764923145
10/06/2020 01:00,4.18,0.38,4.197237187,4.18,0.38,4.197237187,7.17448,0.72464,7.210982346,0.56448,0.16464,0.588,6.61,0.56,6.63367922,8.04936,0.98648,8.109583171,1.11936,0.32648,1.166,6.93,0.66,6.961357626,2.54,0.7,2.634691633,2.54,0.7,2.634691633
10/06/2020 01:30,4.11,0.4,4.129418845,4.11,0.4,4.129418845,7.23832,0.78576,7.280844402,0.56832,0.16576,0.592,6.67,0.62,6.698753615,7.97032,0.94676,8.026353805,1.12032,0.32676,1.167,6.85,0.62,6.878001163,2.49,0.76,2.603401621,2.49,0.76,2.603401621
10/06/2020 02:00,4.11,0.4,4.129418845,4.11,0.4,4.129418845,7.19272,0.91996,7.251313495,0.58272,0.16996,0.607,6.61,0.75,6.652413096,8.03936,0.88648,8.088087289,1.11936,0.32648,1.166,6.92,0.56,6.942621983,2.67,0.74,2.770649743,2.67,0.74,2.770649743
10/06/2020 02:30,4.08,0.4,4.099560952,4.08,0.4,4.099560952,7.16272,0.88996,7.21779652,0.58272,0.16996,0.607,6.58,0.72,6.619274885,7.95032,0.91676,8.003001749,1.12032,0.32676,1.167,6.83,0.59,6.855435799,2.62,0.78,2.733642259,2.62,0.78,2.733642259
10/06/2020 03:00,3.98,0.4,4.00005,3.98,0.4,4.00005,6.97272,0.88996,7.029285383,0.58272,0.16996,0.607,6.39,0.72,6.430435444,7.85032,0.91676,7.903668326,1.12032,0.32676,1.167,6.73,0.59,6.755812312,2.53,0.74,2.636000759,2.53,0.74,2.636000759
10/06/2020 03:30,3.9,0.4,3.920459157,3.9,0.4,3.920459157,6.77272,0.88996,6.830941736,0.58272,0.16996,0.607,6.19,0.72,6.231733306,7.60032,1.00676,7.66670919,1.12032,0.32676,1.167,6.48,0.68,6.515581325,2.44,0.74,2.549745085,2.44,0.74,2.549745085
10/06/2020 04:00,3.91,0.4,3.930407104,3.91,0.4,3.930407104,6.74272,0.86996,6.798610402,0.58272,0.16996,0.607,6.16,0.7,6.199645151,7.60032,0.95676,7.660303767,1.12032,0.32676,1.167,6.48,0.63,6.510552972,2.44,0.74,2.549745085,2.44,0.74,2.549745085
10/06/2020 04:30,3.91,0.38,3.928422075,3.91,0.38,3.928422075,6.63176,0.89968,6.69250811,0.58176,0.16968,0.606,6.05,0.73,6.093882178,7.60032,0.97676,7.662827429,1.12032,0.32676,1.167,6.48,0.65,6.512518714,2.38,0.77,2.501459574,2.38,0.77,2.501459574
10/06/2020 05:00,3.76,0.5,3.793098997,3.76,0.5,3.793098997,6.33216,1.10688,6.428174982,0.57216,0.16688,0.596,5.76,0.94,5.836197392,7.44032,1.12676,7.52515447,1.12032,0.32676,1.167,6.32,0.8,6.370431697,2.35,0.82,2.488955604,2.35,0.82,2.488955604
10/06/2020 05:30,3.85,0.5,3.882331774,3.85,0.5,3.882331774,6.30176,1.18968,6.413073959,0.58176,0.16968,0.606,5.72,1.02,5.810232353,7.45032,1.15676,7.539586315,1.12032,0.32676,1.167,6.33,0.83,6.384183581,2.72,0.73,2.81625638,2.72,0.73,2.81625638
10/06/2020 06:00,4.08,0.45,4.104741161,4.08,0.45,4.104741161,6.61368,1.19024,6.719928154,0.58368,0.17024,0.608,6.03,1.02,6.115660226,7.44032,1.27676,7.54907132,1.12032,0.32676,1.167,6.32,0.95,6.391001486,3.12,0.69,3.1953873,3.12,0.69,3.1953873
10/06/2020 06:30,4.82,0.06,4.82037343,4.82,0.06,4.82037343,7.156,0.998,7.225257089,0.576,0.168,0.6,6.58,0.83,6.632141434,7.87032,1.18676,7.959292443,1.12032,0.32676,1.167,6.75,0.86,6.804564644,3.57,0.57,3.615217836,3.57,0.57,3.615217836
10/06/2020 07:00,5.22,-0.3,5.228613583,5.22,-0.3,5.228613583,7.48272,0.95996,7.544045453,0.58272,0.16996,0.607,6.9,0.79,6.945077393,8.65032,0.95676,8.703069907,1.12032,0.32676,1.167,7.53,0.63,7.556308623,3.64,0.51,3.67555438,3.64,0.51,3.67555438
10/06/2020 07:30,5.64,-0.39,5.653467962,5.64,-0.39,5.653467962,8.16312,0.82716,8.204920585,0.57312,0.16716,0.597,7.59,0.66,7.618641611,10.33032,0.19676,10.33219366,1.12032,0.32676,1.167,9.21,-0.13,9.210917435,4.09,0.39,4.108552056,4.09,0.39,4.108552056
10/06/2020 08:00,6.09,-0.49,6.109680843,6.09,-0.49,6.109680843,8.59368,0.83024,8.633691818,0.58368,0.17024,0.608,8.01,0.66,8.037145015,11.11032,-0.07324,11.1105614,1.12032,0.32676,1.167,9.99,-0.4,9.998004801,4.61,-0.36,4.624035034,4.61,-0.36,4.624035034
10/06/2020 08:30,6.55,-0.58,6.575629247,6.55,-0.58,6.575629247,9.11272,0.74996,9.143528083,0.58272,0.16996,0.607,8.53,0.58,8.549695901,12.32032,-0.28324,12.32357537,1.12032,0.32676,1.167,11.2,-0.61,11.21659931,5.35,-0.45,5.368891878,5.35,-0.45,5.368891878
10/06/2020 09:00,6.78,-0.58,6.804763038,6.78,-0.58,6.804763038,9.62176,0.69968,9.647166299,0.58176,0.16968,0.606,9.04,0.53,9.055523176,13.02032,-0.46324,13.02855802,1.12032,0.32676,1.167,11.9,-0.79,11.92619386,5.83,-0.45,5.847341276,5.83,-0.45,5.847341276
10/06/2020 09:30,7.02,-0.65,7.050028369,7.02,-0.65,7.050028369,10.03272,0.67996,10.05573549,0.58272,0.16996,0.607,9.45,0.51,9.463751899,13.46032,-0.61324,13.47428209,1.12032,0.32676,1.167,12.34,-0.94,12.37575048,5.96,-0.45,5.976964112,5.96,-0.45,5.976964112
10/06/2020 10:00,7.09,-0.65,7.119733141,7.09,-0.65,7.119733141,10.23464,0.68052,10.25723956,0.58464,0.17052,0.609,9.65,0.51,9.663467287,13.68032,-0.59324,13.69317673,1.12032,0.32676,1.167,12.56,-0.92,12.59364919,5.93,-0.62,5.962323373,5.93,-0.62,5.962323373
10/06/2020 10:30,7.12,-0.6,7.145236175,7.12,-0.6,7.145236175,10.46368,0.66024,10.48448931,0.58368,0.17024,0.608,9.88,0.49,9.892143347,13.65032,-0.56324,13.66193527,1.12032,0.32676,1.167,12.53,-0.89,12.56156837,6.33,-0.57,6.355611694,6.33,-0.57,6.355611694
10/06/2020 11:00,7.3,-0.64,7.328001092,7.3,-0.64,7.328001092,10.65544,0.55492,10.66987993,0.56544,0.16492,0.589,10.09,0.39,10.09753435,13.65032,-0.48324,13.658871,1.12032,0.32676,1.167,12.53,-0.81,12.55615387,6.39,-0.73,6.431562796,6.39,-0.73,6.431562796
10/06/2020 11:30,7.52,-0.76,7.558306689,7.52,-0.76,7.558306689,10.95888,0.55884,10.97311957,0.57888,0.16884,0.603,10.38,0.39,10.38732401,14.10032,-0.69324,14.11735123,1.12032,0.32676,1.167,12.98,-1.02,13.02001536,6.45,-0.82,6.501915102,6.45,-0.82,6.501915102
10/06/2020 12:00,7.59,-0.78,7.629973788,7.59,-0.78,7.629973788,11.0448,0.5664,11.05931354,0.6048,0.1764,0.63,10.44,0.39,10.44728194,14.16032,-0.62324,14.17402874,1.12032,0.32676,1.167,13.04,-0.95,13.07455927,6.5,-0.82,6.551518908,6.5,-0.82,6.551518908
10/06/2020 12:30,7.63,-0.66,7.658492019,7.63,-0.66,7.658492019,11.32768,0.15724,11.32877127,0.60768,0.17724,0.633,10.72,-0.02,10.72001866,14.11032,-0.59324,14.12278528,1.12032,0.32676,1.167,12.99,-0.92,13.02253816,7.2,-0.77,7.241056553,7.2,-0.77,7.241056553
10/06/2020 13:00,7.51,-0.59,7.533140116,7.51,-0.59,7.533140116,11.19576,-0.23332,11.19819093,0.60576,0.17668,0.631,10.59,-0.41,10.59793376,13.76032,-0.57324,13.7722551,1.12032,0.32676,1.167,12.64,-0.9,12.67200063,6.36,-0.65,6.393129124,6.36,-0.65,6.393129124
10/06/2020 13:30,7.26,-0.5,7.277197263,7.26,-0.5,7.277197263,11.04576,0.19668,11.0475109,0.60576,0.17668,0.631,10.44,0.02,10.44001916,13.34936,-0.57352,13.36167421,1.11936,0.32648,1.166,12.23,-0.9,12.26307058,6.4,-0.6,6.428063472,6.4,-0.6,6.428063472
10/06/2020 14:00,7.17,-0.57,7.192621219,7.17,-0.57,7.192621219,10.73304,0.71172,10.75661159,0.62304,0.18172,0.649,10.11,0.53,10.12388265,13.09128,-0.44296,13.09877191,1.12128,0.32704,1.168,11.97,-0.77,11.99474051,5.78,-0.46,5.798275606,5.78,-0.46,5.798275606
10/06/2020 14:30,7.1,-0.57,7.122843533,7.1,-0.57,7.122843533,10.50304,0.71172,10.52712661,0.62304,0.18172,0.649,9.88,0.53,9.894205375,12.79936,-0.40352,12.80571922,1.11936,0.32648,1.166,11.68,-0.73,11.70279027,5.68,-0.42,5.695507001,5.68,-0.42,5.695507001
10/06/2020 15:00,6.97,-0.61,6.996642052,6.97,-0.61,6.996642052,10.344,0.712,10.3684753,0.624,0.182,0.65,9.72,0.53,9.734438864,12.81936,-0.54352,12.83087701,1.11936,0.32648,1.166,11.7,-0.87,11.73230156,5.36,-0.42,5.376430042,5.36,-0.42,5.376430042
10/06/2020 15:30,6.97,-0.54,6.990886925,6.97,-0.54,6.990886925,10.37056,0.70808,10.394705,0.61056,0.17808,0.636,9.76,0.53,9.774379776,12.89936,-0.46352,12.90768528,1.11936,0.32648,1.166,11.78,-0.79,11.8064601,5.47,-0.37,5.48249943,5.47,-0.37,5.48249943
10/06/2020 16:00,7.01,-0.49,7.027104667,7.01,-0.49,7.027104667,10.49576,0.63668,10.51505299,0.60576,0.17668,0.631,9.89,0.46,9.900691895,12.87032,-0.35324,12.87516662,1.12032,0.32676,1.167,11.75,-0.68,11.76966015,5.37,-0.36,5.382053511,5.37,-0.36,5.382053511
10/06/2020 16:30,7.16,-0.45,7.174127125,7.16,-0.45,7.174127125,10.83344,0.76892,10.86069336,0.61344,0.17892,0.639,10.22,0.59,10.23701617,12.86936,-0.16352,12.87039881,1.11936,0.32648,1.166,11.75,-0.49,11.76021258,5.3,0.37,5.312899397,5.3,0.37,5.312899397
10/06/2020 17:00,7.36,-0.4,7.370861551,7.36,-0.4,7.370861551,11.41632,0.76976,11.4422416,0.61632,0.17976,0.642,10.8,0.59,10.81610373,12.88936,-0.03352,12.88940359,1.11936,0.32648,1.166,11.77,-0.36,11.77550424,5.16,0.46,5.1804633,5.16,0.46,5.1804633
10/06/2020 17:30,7.46,-0.36,7.468681276,7.46,-0.36,7.468681276,11.8196,0.7378,11.84260499,0.6096,0.1778,0.635,11.21,0.56,11.2239788,13.02936,0.71648,13.04904462,1.11936,0.32648,1.166,11.91,0.39,11.91638368,5.11,0.56,5.140593351,5.11,0.56,5.140593351
10/06/2020 18:00,7.54,-0.33,7.547218031,7.54,-0.33,7.547218031,12.44344,0.73892,12.46536008,0.61344,0.17892,0.639,11.83,0.56,11.84324702,12.93936,0.84648,12.96701838,1.11936,0.32648,1.166,11.82,0.52,11.83143271,5.11,0.59,5.1439479,5.11,0.59,5.1439479
10/06/2020 18:30,7.47,-0.33,7.477285604,7.47,-0.33,7.477285604,12.40496,0.80228,12.43087631,0.62496,0.18228,0.651,11.78,0.62,11.79630451,12.80032,0.84676,12.82829664,1.12032,0.32676,1.167,11.68,0.52,11.69156961,5.04,0.59,5.074416223,5.04,0.59,5.074416223
10/06/2020 19:00,7.07,0.34,7.078170668,7.07,0.34,7.078170668,11.69304,0.87172,11.72548848,0.62304,0.18172,0.649,11.07,0.69,11.09148322,12.22936,0.88648,12.26144742,1.11936,0.32648,1.166,11.11,0.56,11.12410446,4.58,0.7,4.63318465,4.58,0.7,4.63318465
10/06/2020 19:30,6.78,0.34,6.788519721,6.78,0.34,6.788519721,11.08496,0.94228,11.12493729,0.62496,0.18228,0.651,10.46,0.76,10.4875736,11.57936,0.95648,11.6187965,1.11936,0.32648,1.166,10.46,0.63,10.4789551,4.24,0.72,4.300697618,4.24,0.72,4.300697618
10/06/2020 20:00,6.43,0.36,6.440069875,6.43,0.36,6.440069875,10.60208,0.98144,10.6474093,0.62208,0.18144,0.648,9.98,0.8,10.01201278,11.14936,0.91648,11.18696402,1.11936,0.32648,1.166,10.03,0.59,10.04733796,3.95,0.79,4.028225416,3.95,0.79,4.028225416
10/06/2020 20:30,6.36,0.39,6.371946327,6.36,0.39,6.371946327,10.51304,1.02172,10.56257174,0.62304,0.18172,0.649,9.89,0.84,9.925608294,11.16936,0.95648,11.21023893,1.11936,0.32648,1.166,10.05,0.63,10.06972691,3.95,0.79,4.028225416,3.95,0.79,4.028225416
10/06/2020 21:00,6.26,0.39,6.272136797,6.26,0.39,6.272136797,10.12496,1.09228,10.18370711,0.62496,0.18228,0.651,9.5,0.91,9.543484689,10.93936,0.93648,10.9793712,1.11936,0.32648,1.166,9.82,0.61,9.838927787,3.79,0.79,3.871459673,3.79,0.79,3.871459673
10/06/2020 21:30,6.01,0.41,6.023968791,6.01,0.41,6.023968791,9.79208,1.13144,9.857230199,0.62208,0.18144,0.648,9.17,0.95,9.219078045,10.80032,0.93676,10.84086857,1.12032,0.32676,1.167,9.68,0.61,9.699200998,3.66,0.85,3.75740602,3.66,0.85,3.75740602
10/06/2020 22:00,5.63,0.44,5.647167432,5.63,0.44,5.647167432,9.79496,0.96228,9.842114824,0.62496,0.18228,0.651,9.17,0.78,9.203113604,10.70936,0.90648,10.74765545,1.11936,0.32648,1.166,9.59,0.58,9.607523094,3.76,0.72,3.828315556,3.76,0.72,3.828315556
10/06/2020 22:30,5.61,0.35,5.6209074,5.61,0.35,5.6209074,9.7196,0.7178,9.746069002,0.6096,0.1778,0.635,9.11,0.54,9.125990357,10.56936,0.80648,10.600084,1.11936,0.32648,1.166,9.45,0.48,9.462182623,3.76,0.64,3.814079181,3.76,0.64,3.814079181
10/06/2020 23:00,5.27,0.39,5.284411036,5.27,0.39,5.284411036,9.18536,0.73948,9.21507835,0.61536,0.17948,0.641,8.57,0.56,8.588276894,10.12936,0.76648,10.15831805,1.11936,0.32648,1.166,9.01,0.44,9.02073722,3.52,0.64,3.577708764,3.52,0.64,3.577708764
10/06/2020 23:30,4.87,0.41,4.887228253,4.87,0.41,4.887228253,8.55632,0.75976,8.589985285,0.61632,0.17976,0.642,7.94,0.58,7.961155695,9.25936,0.89648,9.302656825,1.11936,0.32648,1.166,8.14,0.57,8.159932598,3.21,0.66,3.27714815,3.21,0.66,3.27714815
11/06/2020 00:00,4.54,0.44,4.561271752,4.54,0.44,4.561271752,7.95344,0.75892,7.989566158,0.61344,0.17892,0.639,7.34,0.58,7.362879871,9.00936,0.89648,9.05385244,1.11936,0.32648,1.166,7.89,0.57,7.910562559,2.9,0.72,2.988042838,2.9,0.72,2.988042838
11/06/2020 00:30,4.34,0.44,4.362247127,4.34,0.44,4.362247127,7.44344,0.86892,7.493985655,0.61344,0.17892,0.639,6.83,0.69,6.864765109,8.51032,0.89676,8.557436824,1.12032,0.32676,1.167,7.39,0.57,7.411949811,2.73,0.72,2.823349075,2.73,0.72,2.823349075
11/06/2020 01:00,4.24,0.39,4.257898543,4.24,0.39,4.257898543,7.19384,0.75612,7.233467453,0.60384,0.17612,0.629,6.59,0.58,6.615474284,8.28936,0.89648,8.337695461,1.11936,0.32648,1.166,7.17,0.57,7.192621219,2.61,0.72,2.707489612,2.61,0.72,2.707489612
11/06/2020 01:30,4.14,0.39,4.158328991,4.14,0.39,4.158328991,7.38576,0.75668,7.424420206,0.60576,0.17668,0.631,6.78,0.58,6.804763038,8.07936,0.91648,8.131174183,1.11936,0.32648,1.166,6.96,0.59,6.984962419,2.53,0.72,2.630456234,2.53,0.72,2.630456234
11/06/2020 02:00,4.18,0.39,4.198154356,4.18,0.39,4.198154356,7.38384,0.72612,7.419457083,0.60384,0.17612,0.629,6.78,0.55,6.802271679,8.17936,0.87648,8.226186674,1.11936,0.32648,1.166,7.06,0.55,7.081391106,2.8,0.7,2.886173938,2.8,0.7,2.886173938
11/06/2020 02:30,4.14,0.39,4.158328991,4.14,0.39,4.158328991,7.2248,0.7264,7.261225241,0.6048,0.1764,0.63,6.62,0.55,6.642808141,8.11936,0.89648,8.168701439,1.11936,0.32648,1.166,7,0.57,7.0231688,2.74,0.7,2.828002829,2.74,0.7,2.828002829
11/06/2020 03:00,4.02,0.39,4.038873605,4.02,0.39,4.038873605,7.01576,0.64668,7.045500933,0.60576,0.17668,0.631,6.41,0.47,6.427207792,7.99936,0.89648,8.049437049,1.11936,0.32648,1.166,6.88,0.57,6.903571539,2.61,0.7,2.702239812,2.61,0.7,2.702239812
11/06/2020 03:30,3.94,0.36,3.956412516,3.94,0.36,3.956412516,6.8748,0.7164,6.912026042,0.6048,0.1764,0.63,6.27,0.54,6.293210627,7.59032,1.04676,7.662157934,1.12032,0.32676,1.167,6.47,0.72,6.509938556,2.5,0.7,2.596150997,2.5,0.7,2.596150997
11/06/2020 04:00,3.96,0.34,3.974569159,3.96,0.34,3.974569159,6.8448,0.6264,6.873402651,0.6048,0.1764,0.63,6.24,0.45,6.25620492,7.81936,0.92648,7.87405588,1.11936,0.32648,1.166,6.7,0.6,6.726812024,2.5,0.7,2.596150997,2.5,0.7,2.596150997
11/06/2020 04:30,3.94,0.34,3.954642841,3.94,0.34,3.954642841,6.77672,0.74696,6.817762331,0.60672,0.17696,0.632,6.17,0.57,6.196273073,7.72032,0.97676,7.781863594,1.12032,0.32676,1.167,6.6,0.65,6.631930337,2.5,0.72,2.601614883,2.5,0.72,2.601614883
11/06/2020 05:00,3.75,0.47,3.779338566,3.75,0.47,3.779338566,6.45384,0.95612,6.524278979,0.60384,0.17612,0.629,5.85,0.78,5.901770921,7.52936,1.11648,7.611687697,1.11936,0.32648,1.166,6.41,0.79,6.458498277,2.45,0.74,2.559316315,2.45,0.74,2.559316315
11/06/2020 05:30,3.91,0.43,3.933573439,3.91,0.43,3.933573439,6.4548,0.8564,6.51136422,0.6048,0.1764,0.63,5.85,0.68,5.889388763,7.59032,1.13676,7.674971075,1.12032,0.32676,1.167,6.47,0.81,6.520506115,2.89,0.65,2.962195132,2.89,0.65,2.962195132
11/06/2020 06:00,4.03,0.43,4.052875522,4.03,0.43,4.052875522,6.7448,0.9464,6.810873659,0.6048,0.1764,0.63,6.14,0.77,6.188093406,7.57032,1.25676,7.67392928,1.12032,0.32676,1.167,6.45,0.93,6.51670162,3.16,0.63,3.222188697,3.16,0.63,3.222188697
11/06/2020 06:30,4.67,-0.01,4.670010707,4.67,-0.01,4.670010707,7.27248,0.98864,7.339371526,0.61248,0.17864,0.638,6.66,0.81,6.709075942,8.04936,1.19648,8.137798277,1.11936,0.32648,1.166,6.93,0.87,6.984396896,3.64,0.55,3.681317699,3.64,0.55,3.681317699
11/06/2020 07:00,5.33,-0.38,5.343528797,5.33,-0.38,5.343528797,7.70576,0.83668,7.751049645,0.60576,0.17668,0.631,7.1,0.66,7.130610072,8.80032,0.87676,8.843887166,1.12032,0.32676,1.167,7.68,0.55,7.699668824,3.76,0.44,3.785657142,3.76,0.44,3.785657142
11/06/2020 07:30,5.75,-0.42,5.765318725,5.75,-0.42,5.765318725,8.26728,0.89004,8.315052002,0.61728,0.18004,0.643,7.65,0.71,7.682877065,10.03936,0.18648,10.04109177,1.11936,0.32648,1.166,8.92,-0.14,8.921098587,4.34,0.37,4.355743335,4.34,0.37,4.355743335
11/06/2020 08:00,6.18,-0.53,6.202684903,6.18,-0.53,6.202684903,8.84016,0.79088,8.875467312,0.62016,0.18088,0.646,8.22,0.61,8.242602744,10.83032,-0.05324,10.83045086,1.12032,0.32676,1.167,9.71,-0.38,9.717432789,5.19,-0.2,5.193852135,5.19,-0.2,5.193852135
11/06/2020 08:30,6.46,-0.53,6.481705023,6.46,-0.53,6.481705023,9.32208,0.67144,9.346229571,0.62208,0.18144,0.648,8.7,0.49,8.713787925,11.61032,-0.17324,11.6116124,1.12032,0.32676,1.167,10.49,-0.5,10.50190935,5.39,-0.53,5.41599483,5.39,-0.53,5.41599483
11/06/2020 09:00,6.94,-0.53,6.96020833,6.94,-0.53,6.96020833,9.87112,0.56116,9.887057732,0.62112,0.18116,0.647,9.25,0.38,9.257802115,12.52032,-0.41324,12.52713775,1.12032,0.32676,1.167,11.4,-0.74,11.4239923,5.57,-0.53,5.595158622,5.57,-0.53,5.595158622
11/06/2020 09:30,7.26,-0.63,7.287283444,7.26,-0.63,7.287283444,10.274,0.562,10.28935955,0.624,0.182,0.65,9.65,0.38,9.657478967,13.56032,-0.57324,13.57243098,1.12032,0.32676,1.167,12.44,-0.9,12.47251378,5.89,-0.58,5.918487983,5.89,-0.58,5.918487983
11/06/2020 10:00,7.45,-0.63,7.476590132,7.45,-0.63,7.476590132,10.75632,0.36976,10.76267357,0.61632,0.17976,0.642,10.14,0.19,10.14177992,13.82936,-0.48352,13.83781014,1.11936,0.32648,1.166,12.71,-0.81,12.73578423,6.36,-0.56,6.384606487,6.36,-0.56,6.384606487
11/06/2020 10:30,7.57,-0.58,7.592186773,7.57,-0.58,7.592186773,11.00768,-0.02276,11.00770353,0.60768,0.17724,0.633,10.4,-0.2,10.4019229,14.11936,-0.46352,14.12696633,1.11936,0.32648,1.166,13,-0.79,13.02398173,6.65,-0.5,6.668770501,6.65,-0.5,6.668770501
11/06/2020 11:00,7.66,-0.61,7.684250126,7.66,-0.61,7.684250126,11.094,0.542,11.10723188,0.624,0.182,0.65,10.47,0.36,10.47618728,14.41032,-0.41324,14.41624396,1.12032,0.32676,1.167,13.29,-0.74,13.31058601,6.47,-0.61,6.498692176,6.47,-0.61,6.498692176
11/06/2020 11:30,7.93,-0.7,7.960835383,7.93,-0.7,7.960835383,11.34824,-0.09968,11.34867777,0.61824,0.18032,0.644,10.73,-0.28,10.73365269,15.07032,-0.76324,15.08963486,1.12032,0.32676,1.167,13.95,-1.09,13.99251943,6.84,-0.67,6.872735991,6.84,-0.67,6.872735991
11/06/2020 12:00,7.99,-0.7,8.020604715,7.99,-0.7,8.020604715,11.74824,-0.20968,11.75011101,0.61824,0.18032,0.644,11.13,-0.39,11.13683079,15.09936,-0.76352,15.1186519,1.11936,0.32648,1.166,13.98,-1.09,14.02242846,6.61,-0.64,6.640911082,6.61,-0.64,6.640911082
11/06/2020 12:30,8.05,-0.68,8.078669445,8.05,-0.68,8.078669445,11.87208,-0.18856,11.87357732,0.62208,0.18144,0.648,11.25,-0.37,11.2560828,15.45032,-0.76324,15.4691604,1.12032,0.32676,1.167,14.33,-1.09,14.3713952,6.74,-0.64,6.77031757,6.74,-0.64,6.77031757
11/06/2020 13:00,7.99,-0.69,8.01973815,7.99,-0.69,8.01973815,12.06824,-0.21968,12.07023927,0.61824,0.18032,0.644,11.45,-0.4,11.45698477,15.52936,-0.76352,15.54811837,1.11936,0.32648,1.166,14.41,-1.09,14.45116604,6.39,-0.49,6.40875963,6.39,-0.49,6.40875963
11/06/2020 13:30,7.79,-0.54,7.808693873,7.79,-0.54,7.808693873,11.88056,-0.24192,11.88302281,0.61056,0.17808,0.636,11.27,-0.42,11.27782337,15.27936,-0.59352,15.29088317,1.11936,0.32648,1.166,14.16,-0.92,14.18985553,6.58,-0.54,6.602120871,6.58,-0.54,6.602120871
11/06/2020 14:00,7.76,-0.61,7.783938592,7.76,-0.61,7.783938592,11.6392,-0.0294,11.63923713,0.6192,0.1806,0.645,11.02,-0.21,11.02200073,15.30128,-0.75296,15.31979499,1.12128,0.32704,1.168,14.18,-1.08,14.22106888,6.47,-0.54,6.492495668,6.47,-0.54,6.492495668
11/06/2020 14:30,7.61,-0.71,7.64304913,7.61,-0.71,7.64304913,11.34016,-0.15912,11.3412763,0.62016,0.18088,0.646,10.72,-0.34,10.72539044,14.95032,-0.75324,14.96928317,1.12032,0.32676,1.167,13.83,-1.08,13.8721051,6.33,-0.44,6.345273832,6.33,-0.44,6.345273832
11/06/2020 15:00,7.61,-0.75,7.64686864,7.61,-0.75,7.64686864,11.3896,-0.2622,11.39261765,0.6096,0.1778,0.635,10.78,-0.44,10.78897586,14.48936,-0.65352,14.50409051,1.11936,0.32648,1.166,13.37,-0.98,13.40586812,6,-0.39,6.01266164,6,-0.39,6.01266164
11/06/2020 15:30,7.32,-0.59,7.34373883,7.32,-0.59,7.34373883,11.09152,-0.26164,11.09460551,0.61152,0.17836,0.637,10.48,-0.44,10.48923257,13.95032,-0.59324,13.96292812,1.12032,0.32676,1.167,12.83,-0.92,12.8629429,5.76,-0.37,5.771871447,5.76,-0.37,5.771871447
11/06/2020 16:00,7.15,-0.53,7.169616447,7.15,-0.53,7.169616447,10.94496,0.04228,10.94504166,0.62496,0.18228,0.651,10.32,-0.14,10.32094957,13.84032,-0.45324,13.84773932,1.12032,0.32676,1.167,12.72,-0.78,12.74389265,5.49,-0.31,5.498745311,5.49,-0.31,5.498745311
11/06/2020 16:30,7.22,-0.53,7.239426773,7.22,-0.53,7.239426773,11.14632,0.59976,11.16244425,0.61632,0.17976,0.642,10.53,0.42,10.53837274,13.95936,-0.34352,13.96358613,1.11936,0.32648,1.166,12.84,-0.67,12.85746865,5.34,0.34,5.350813022,5.34,0.34,5.350813022
11/06/2020 17:00,7.52,-0.53,7.538653726,7.52,-0.53,7.538653726,11.59632,0.62976,11.61340756,0.61632,0.17976,0.642,10.98,0.45,10.98921744,14.14032,-0.28324,14.14315646,1.12032,0.32676,1.167,13.02,-0.61,13.03428172,5.37,0.4,5.384876972,5.37,0.4,5.384876972
11/06/2020 17:30,7.47,-0.4,7.480701839,7.47,-0.4,7.480701839,11.8792,0.6106,11.8948823,0.6192,0.1806,0.645,11.26,0.43,11.26820749,13.80032,0.36676,13.80519268,1.12032,0.32676,1.167,12.68,0.04,12.68006309,5.27,0.52,5.295592507,5.27,0.52,5.295592507
11/06/2020 18:00,7.55,-0.35,7.558108229,7.55,-0.35,7.558108229,12.234,0.692,12.2535554,0.624,0.182,0.65,11.61,0.51,11.62119615,13.07032,0.80676,13.09519479,1.12032,0.32676,1.167,11.95,0.48,11.95963628,5.27,0.56,5.299669801,5.27,0.56,5.299669801
11/06/2020 18:30,7.44,-0.33,7.447314952,7.44,-0.33,7.447314952,11.954,0.742,11.9770063,0.624,0.182,0.65,11.33,0.56,11.34383092,12.80032,0.83676,12.82764045,1.12032,0.32676,1.167,11.68,0.51,11.69112912,5.13,0.63,5.168539446,5.13,0.63,5.168539446
11/06/2020 19:00,7.21,0.32,7.217097755,7.21,0.32,7.217097755,11.87496,0.74228,11.8981366,0.62496,0.18228,0.651,11.25,0.56,11.26392915,12.48936,0.85648,12.51869287,1.11936,0.32648,1.166,11.37,0.53,11.38234598,4.83,0.63,4.870913672,4.83,0.63,4.870913672
11/06/2020 19:30,7.04,0.32,7.047268975,7.04,0.32,7.047268975,11.46304,0.76172,11.4883203,0.62304,0.18172,0.649,10.84,0.58,10.85550552,11.97936,0.95648,12.01748393,1.11936,0.32648,1.166,10.86,0.63,10.87825813,4.63,0.71,4.684122116,4.63,0.71,4.684122116
11/06/2020 20:00,6.7,0.36,6.709664671,6.7,0.36,6.709664671,11.074,0.842,11.10596416,0.624,0.182,0.65,10.45,0.66,10.47082136,11.68032,0.95676,11.71943962,1.12032,0.32676,1.167,10.56,0.63,10.57877592,4.43,0.75,4.493039061,4.43,0.75,4.493039061
11/06/2020 20:30,6.55,0.38,6.561013641,6.55,0.38,6.561013641,10.86112,0.87116,10.89600144,0.62112,0.18116,0.647,10.24,0.69,10.26322074,11.59032,1.01676,11.63483213,1.12032,0.32676,1.167,10.47,0.69,10.49271176,4.34,0.75,4.404327417,4.34,0.75,4.404327417
11/06/2020 21:00,6.19,0.42,6.204232426,6.19,0.42,6.204232426,10.56728,0.85004,10.6014138,0.61728,0.18004,0.643,9.95,0.67,9.972532276,11.51032,0.95676,11.55001542,1.12032,0.32676,1.167,10.39,0.63,10.40908257,4.27,0.72,4.330277127,4.27,0.72,4.330277127
11/06/2020 21:30,6.09,0.39,6.102474908,6.09,0.39,6.102474908,10.39304,0.80172,10.42391651,0.62304,0.18172,0.649,9.77,0.62,9.789652701,11.69936,0.88648,11.73289697,1.11936,0.32648,1.166,10.58,0.56,10.59481005,4.12,0.72,4.18243948,4.12,0.72,4.18243948
11/06/2020 22:00,5.95,0.36,5.960880807,5.95,0.36,5.960880807,10.10016,0.66088,10.12175846,0.62016,0.18088,0.646,9.48,0.48,9.49214412,11.72032,0.74676,11.74408581,1.12032,0.32676,1.167,10.6,0.42,10.60831749,4.04,0.63,4.088826237,4.04,0.63,4.088826237
11/06/2020 22:30,5.73,0.36,5.741297763,5.73,0.36,5.741297763,9.83344,0.61892,9.852898264,0.61344,0.17892,0.639,9.22,0.44,9.230492945,11.36936,0.83648,11.40008972,1.11936,0.32648,1.166,10.25,0.51,10.26267996,3.84,0.63,3.891336531,3.84,0.63,3.891336531
11/06/2020 23:00,5.29,0.4,5.305101319,5.29,0.4,5.305101319,9.2248,0.5964,9.244059065,0.6048,0.1764,0.63,8.62,0.42,8.630225953,10.69032,0.83676,10.72301772,1.12032,0.32676,1.167,9.57,0.51,9.583579707,3.6,0.63,3.654709291,3.6,0.63,3.654709291
11/06/2020 23:30,4.86,0.43,4.87898555,4.86,0.43,4.87898555,8.65384,0.57612,8.67299608,0.60384,0.17612,0.629,8.05,0.4,8.059931761,9.84032,0.97676,9.888678264,1.12032,0.32676,1.167,8.72,0.65,8.744192358,3.3,0.68,3.369332278,3.3,0.68,3.369332278
12/06/2020 00:00,4.54,0.43,4.560317971,4.54,0.43,4.560317971,8.0748,0.5764,8.095346317,0.6048,0.1764,0.63,7.47,0.4,7.480701839,9.44032,0.92676,9.485701123,1.12032,0.32676,1.167,8.32,0.6,8.34160656,3.01,0.73,3.097256851,3.01,0.73,3.097256851
12/06/2020 00:30,4.38,0.43,4.401056691,4.38,0.43,4.401056691,7.5848,0.5964,7.608211616,0.6048,0.1764,0.63,6.98,0.42,6.992624686,9.05128,0.87704,9.09367191,1.12128,0.32704,1.168,7.93,0.55,7.949050258,2.82,0.71,2.90800619,2.82,0.71,2.90800619
12/06/2020 01:00,4.26,0.41,4.279684568,4.26,0.41,4.279684568,7.31672,0.64696,7.345267102,0.60672,0.17696,0.632,6.71,0.47,6.726440366,8.75032,0.85676,8.792163431,1.12032,0.32676,1.167,7.63,0.53,7.648385451,2.68,0.71,2.772453787,2.68,0.71,2.772453787
12/06/2020 01:30,4.22,0.36,4.235327614,4.22,0.36,4.235327614,7.414,0.782,7.455127095,0.624,0.182,0.65,6.79,0.6,6.816458025,8.48032,0.91676,8.529728964,1.12032,0.32676,1.167,7.36,0.59,7.383610228,2.68,0.71,2.772453787,2.68,0.71,2.772453787
12/06/2020 02:00,4.22,0.41,4.239870281,4.22,0.41,4.239870281,7.47304,0.78172,7.51381481,0.62304,0.18172,0.649,6.85,0.6,6.876227163,8.43032,0.91676,8.480020295,1.12032,0.32676,1.167,7.31,0.59,7.333771199,2.91,0.73,3.000166662,2.91,0.73,3.000166662
12/06/2020 02:30,4.11,0.42,4.13140412,4.11,0.42,4.13140412,7.404,0.782,7.445182335,0.624,0.182,0.65,6.78,0.6,6.806496896,8.34032,0.89676,8.388391753,1.12032,0.32676,1.167,7.22,0.57,7.24246505,2.87,0.73,2.961384811,2.87,0.73,2.961384811
12/06/2020 03:00,4.03,0.36,4.046047454,4.03,0.36,4.046047454,7.16304,0.74172,7.2013395,0.62304,0.18172,0.649,6.54,0.56,6.563931749,8.13032,0.90676,8.180728391,1.12032,0.32676,1.167,7.01,0.58,7.033953369,2.72,0.73,2.81625638,2.72,0.73,2.81625638
12/06/2020 03:30,3.95,0.36,3.966371137,3.95,0.36,3.966371137,7.02304,0.74172,7.062098796,0.62304,0.18172,0.649,6.4,0.56,6.424453284,7.76032,1.06676,7.833297096,1.12032,0.32676,1.167,6.64,0.74,6.681107693,2.63,0.73,2.729432175,2.63,0.73,2.729432175
12/06/2020 04:00,3.91,0.34,3.924754769,3.91,0.34,3.924754769,6.95304,0.74172,6.992489814,0.62304,0.18172,0.649,6.33,0.56,6.354722653,7.90032,0.94676,7.956846775,1.12032,0.32676,1.167,6.78,0.62,6.808289066,2.58,0.73,2.681287004,2.58,0.73,2.681287004
12/06/2020 04:30,3.93,0.34,3.944679962,3.93,0.34,3.944679962,6.924,0.722,6.961541496,0.624,0.182,0.65,6.3,0.54,6.323100505,7.90032,0.94676,7.956846775,1.12032,0.32676,1.167,6.78,0.62,6.808289066,2.61,0.73,2.710166047,2.61,0.73,2.710166047
12/06/2020 05:00,3.8,0.42,3.823140071,3.8,0.42,3.823140071,6.69208,0.89144,6.751192487,0.62208,0.18144,0.648,6.07,0.71,6.111382822,7.72032,1.06676,7.793671651,1.12032,0.32676,1.167,6.6,0.74,6.641355283,2.53,0.76,2.641685068,2.53,0.76,2.641685068
12/06/2020 05:30,3.87,0.42,3.892723982,3.87,0.42,3.892723982,6.56208,1.02144,6.641101836,0.62208,0.18144,0.648,5.94,0.84,5.999099932,7.75032,1.15676,7.836169587,1.12032,0.32676,1.167,6.63,0.83,6.681751267,2.75,0.79,2.861223515,2.75,0.79,2.861223515
12/06/2020 06:00,4.06,0.38,4.077744475,4.06,0.38,4.077744475,6.82496,1.05228,6.905604405,0.62496,0.18228,0.651,6.2,0.87,6.260742767,7.72032,1.23676,7.818754133,1.12032,0.32676,1.167,6.6,0.91,6.662439493,2.96,0.74,3.051098163,2.96,0.74,3.051098163
12/06/2020 06:30,4.64,0.1,4.641077461,4.64,0.1,4.641077461,7.36208,0.87144,7.413476216,0.62208,0.18144,0.648,6.74,0.69,6.775226933,8.67128,1.06704,8.736685367,1.12128,0.32704,1.168,7.55,0.74,7.586178221,3.44,0.57,3.486904071,3.44,0.57,3.486904071
12/06/2020 07:00,5.23,-0.29,5.238033982,5.23,-0.29,5.238033982,7.85248,0.68864,7.882618042,0.61248,0.17864,0.638,7.24,0.51,7.257940479,9.69032,0.89676,9.731725448,1.12032,0.32676,1.167,8.57,0.57,8.588934742,3.78,0.45,3.806691477,3.78,0.45,3.806691477
12/06/2020 07:30,5.65,-0.38,5.662764343,5.65,-0.38,5.662764343,8.514,0.692,8.54207586,0.624,0.182,0.65,7.89,0.51,7.906465709,10.84032,0.44676,10.84952221,1.12032,0.32676,1.167,9.72,0.12,9.720740713,4.28,0.36,4.295113503,4.28,0.36,4.295113503
12/06/2020 08:00,6.19,-0.5,6.210161029,6.19,-0.5,6.210161029,9.05152,0.59836,9.07127604,0.61152,0.17836,0.637,8.44,0.42,8.450443775,11.24032,-0.03324,11.24036915,1.12032,0.32676,1.167,10.12,-0.36,10.12640114,4.67,0.12,4.671541501,4.67,0.12,4.671541501
12/06/2020 08:30,6.56,-0.5,6.579027284,6.56,-0.5,6.579027284,9.5696,0.5578,9.585842947,0.6096,0.1778,0.635,8.96,0.38,8.968054416,12.33032,-0.27324,12.33334713,1.12032,0.32676,1.167,11.21,-0.6,11.22604561,5.52,-0.38,5.53306425,5.52,-0.38,5.53306425
12/06/2020 09:00,6.85,-0.55,6.872044819,6.85,-0.55,6.872044819,9.86208,0.60144,9.880402421,0.62208,0.18144,0.648,9.24,0.42,9.249540529,12.82032,-0.33324,12.82465024,1.12032,0.32676,1.167,11.7,-0.66,11.7186006,5.86,-0.43,5.875755271,5.86,-0.43,5.875755271
12/06/2020 09:30,7.07,-0.55,7.091360941,7.07,-0.55,7.091360941,10.36304,0.56172,10.37825262,0.62304,0.18172,0.649,9.74,0.38,9.747409912,13.38032,-0.38324,13.38580727,1.12032,0.32676,1.167,12.26,-0.71,12.28054152,5.92,-0.4,5.933498125,5.92,-0.4,5.933498125
12/06/2020 10:00,7.18,-0.55,7.201034648,7.18,-0.55,7.201034648,10.68304,0.56172,10.69779758,0.62304,0.18172,0.649,10.06,0.38,10.06717438,13.87032,-0.34324,13.87456632,1.12032,0.32676,1.167,12.75,-0.67,12.76759179,5.99,-0.4,6.003340737,5.99,-0.4,6.003340737
12/06/2020 10:30,7.23,-0.5,7.247268451,7.23,-0.5,7.247268451,10.79304,0.56172,10.80764738,0.62304,0.18172,0.649,10.17,0.38,10.17709684,13.86936,-0.26352,13.87186323,1.11936,0.32648,1.166,12.75,-0.59,12.76364368,5.86,-0.34,5.869855194,5.86,-0.34,5.869855194
12/06/2020 11:00,7.23,-0.54,7.25013793,7.23,-0.54,7.25013793,10.91016,0.53088,10.92306847,0.62016,0.18088,0.646,10.29,0.35,10.29595066,13.92128,-0.30296,13.92457617,1.12128,0.32704,1.168,12.8,-0.63,12.81549453,5.95,-0.43,5.96551758,5.95,-0.43,5.96551758
12/06/2020 11:30,7.29,-0.6,7.314649684,7.29,-0.6,7.314649684,10.9692,-0.1294,10.96996322,0.6192,0.1806,0.645,10.35,-0.31,10.35464147,14.00032,-0.47324,14.00831597,1.12032,0.32676,1.167,12.88,-0.8,12.9048208,5.95,-0.45,5.966992542,5.95,-0.45,5.966992542
12/06/2020 12:00,7.36,-0.6,7.384416023,7.36,-0.6,7.384416023,11.24112,-0.19884,11.24287847,0.62112,0.18116,0.647,10.62,-0.38,10.62679632,14.24032,-0.49324,14.24885958,1.12032,0.32676,1.167,13.12,-0.82,13.14560002,6.01,-0.5,6.030762804,6.01,-0.5,6.030762804
12/06/2020 12:30,7.5,-0.6,7.523961722,7.5,-0.6,7.523961722,11.36304,0.10172,11.36349528,0.62304,0.18172,0.649,10.74,-0.08,10.74029795,14.09936,-0.35352,14.10379129,1.11936,0.32648,1.166,12.98,-0.68,12.99779981,6.17,-0.42,6.184278454,6.17,-0.42,6.184278454
12/06/2020 13:00,7.31,-0.49,7.326404302,7.31,-0.49,7.326404302,11.19112,-0.05884,11.19127468,0.62112,0.18116,0.647,10.57,-0.24,10.57272434,13.73032,-0.27324,13.73303853,1.12032,0.32676,1.167,12.61,-0.6,12.62426632,5.72,-0.32,5.728944056,5.72,-0.32,5.728944056
12/06/2020 13:30,7.29,-0.47,7.30513518,7.29,-0.47,7.30513518,11.20632,0.38976,11.21309595,0.61632,0.17976,0.642,10.59,0.21,10.59208195,13.84032,-0.18324,13.84153296,1.12032,0.32676,1.167,12.72,-0.51,12.73021995,5.64,0.31,5.648513079,5.64,0.31,5.648513079
12/06/2020 14:00,7.21,-0.51,7.228014942,7.21,-0.51,7.228014942,11.17824,0.42032,11.18613957,0.61824,0.18032,0.644,10.56,0.24,10.56272692,13.41936,-0.13352,13.42002423,1.11936,0.32648,1.166,12.3,-0.46,12.30859862,5.41,0.26,5.416244086,5.41,0.26,5.416244086
12/06/2020 14:30,7.24,-0.48,7.255894156,7.24,-0.48,7.255894156,11.1096,0.4778,11.11986983,0.6096,0.1778,0.635,10.5,0.3,10.50428484,13.13936,0.20648,13.14098228,1.11936,0.32648,1.166,12.02,-0.12,12.02059899,5.55,0.21,5.553971552,5.55,0.21,5.553971552
12/06/2020 15:00,7.22,-0.43,7.232793375,7.22,-0.43,7.232793375,10.95344,0.60892,10.97035238,0.61344,0.17892,0.639,10.34,0.43,10.34893714,12.84032,0.76676,12.86319317,1.12032,0.32676,1.167,11.72,0.44,11.72825648,5.34,0.35,5.351457745,5.34,0.35,5.351457745
12/06/2020 15:30,7.05,-0.37,7.059702543,7.05,-0.37,7.059702543,10.99576,0.60668,11.01248376,0.60576,0.17668,0.631,10.39,0.43,10.39889417,12.39032,0.75676,12.41340869,1.12032,0.32676,1.167,11.27,0.43,11.27820021,5.16,0.35,5.171856533,5.16,0.35,5.171856533
12/06/2020 16:00,6.92,-0.34,6.928347566,6.92,-0.34,6.928347566,11.26864,0.60752,11.28500456,0.60864,0.17752,0.634,10.66,0.43,10.66866908,12.77032,0.75676,12.79272288,1.12032,0.32676,1.167,11.65,0.43,11.65793292,5.29,0.38,5.303630832,5.29,0.38,5.303630832
12/06/2020 16:30,6.84,-0.26,6.844939737,6.84,-0.26,6.844939737,11.26288,0.46584,11.27250961,0.60288,0.17584,0.628,10.66,0.29,10.66394392,12.92032,0.75676,12.94246324,1.12032,0.32676,1.167,11.8,0.43,11.80783215,5.18,0.4,5.195421061,5.18,0.4,5.195421061
12/06/2020 17:00,6.99,0.14,6.991401862,6.99,0.14,6.991401862,11.47384,0.60612,11.48983837,0.60384,0.17612,0.629,10.87,0.43,10.87850174,12.38936,0.84648,12.41824342,1.11936,0.32648,1.166,11.27,0.52,11.28199007,5.06,0.51,5.085636637,5.06,0.51,5.085636637
12/06/2020 17:30,7.12,-0.06,7.120252805,7.12,-0.06,7.120252805,11.89536,0.64948,11.91307743,0.61536,0.17948,0.641,11.28,0.47,11.28978742,12.48032,0.94676,12.5161792,1.12032,0.32676,1.167,11.36,0.62,11.37690643,5.09,0.58,5.12293861,5.09,0.58,5.12293861
12/06/2020 18:00,7.19,0.04,7.190111265,7.19,0.04,7.190111265,12.02208,0.71144,12.04311232,0.62208,0.18144,0.648,11.4,0.53,11.41231353,12.31032,1.08676,12.35819671,1.12032,0.32676,1.167,11.19,0.76,11.21577906,5.09,0.58,5.12293861,5.09,0.58,5.12293861
12/06/2020 18:30,6.85,0.33,6.857944298,6.85,0.33,6.857944298,11.82304,0.75172,11.84691343,0.62304,0.18172,0.649,11.2,0.57,11.21449508,12.05032,1.14676,12.10476231,1.12032,0.32676,1.167,10.93,0.82,10.96071622,4.85,0.62,4.889468274,4.85,0.62,4.889468274
12/06/2020 19:00,6.57,0.35,6.579316074,6.57,0.35,6.579316074,11.63016,0.77088,11.65568006,0.62016,0.18088,0.646,11.01,0.59,11.02579702,11.84032,1.11676,11.8928689,1.12032,0.32676,1.167,10.72,0.79,10.74906973,4.72,0.62,4.760546187,4.72,0.62,4.760546187
12/06/2020 19:30,6.3,0.39,6.312059886,6.3,0.39,6.312059886,11.314,0.812,11.34310099,0.624,0.182,0.65,10.69,0.63,10.70854799,11.63936,1.20648,11.70172189,1.11936,0.32648,1.166,10.52,0.88,10.55674192,4.43,0.67,4.480379448,4.43,0.67,4.480379448
12/06/2020 20:00,6.07,0.39,6.082515927,6.07,0.39,6.082515927,10.86208,0.85144,10.89539958,0.62208,0.18144,0.648,10.24,0.67,10.26189554,11.56032,1.01676,11.6049472,1.12032,0.32676,1.167,10.44,0.69,10.46277688,4.18,0.7,4.238207168,4.18,0.7,4.238207168
12/06/2020 20:30,6.01,0.39,6.022640617,6.01,0.39,6.022640617,10.69112,0.85116,10.72494849,0.62112,0.18116,0.647,10.07,0.67,10.09226436,11.39032,1.01676,11.43561064,1.12032,0.32676,1.167,10.27,0.69,10.29315306,4.11,0.72,4.172589124,4.11,0.72,4.172589124
12/06/2020 21:00,5.81,0.39,5.823074789,5.81,0.39,5.823074789,10.58016,0.88088,10.6167667,0.62016,0.18088,0.646,9.96,0.7,9.984568093,11.22032,1.01676,11.26629406,1.12032,0.32676,1.167,10.1,0.69,10.12354187,3.96,0.72,4.024922359,3.96,0.72,4.024922359
12/06/2020 21:30,5.71,0.39,5.723303242,5.71,0.39,5.723303242,10.21344,0.79892,10.24463908,0.61344,0.17892,0.639,9.6,0.62,9.62,11.06032,1.04676,11.1097428,1.12032,0.32676,1.167,9.94,0.72,9.966042344,3.92,0.7,3.982009543,3.92,0.7,3.982009543
12/06/2020 22:00,5.68,0.34,5.690166957,5.68,0.34,5.690166957,10.06824,0.69032,10.09187784,0.61824,0.18032,0.644,9.45,0.51,9.463751899,10.89032,0.91676,10.92883885,1.12032,0.32676,1.167,9.77,0.59,9.787798527,3.9,0.6,3.945883931,3.9,0.6,3.945883931
12/06/2020 22:30,5.45,0.34,5.460595206,5.45,0.34,5.460595206,9.74248,0.68864,9.766787681,0.61248,0.17864,0.638,9.13,0.51,9.144233155,10.65032,0.89676,10.68800705,1.12032,0.32676,1.167,9.53,0.57,9.547030952,3.7,0.6,3.748332963,3.7,0.6,3.748332963
12/06/2020 23:00,5.18,0.34,5.191146309,5.18,0.34,5.191146309,9.25288,0.59584,9.272044737,0.60288,0.17584,0.628,8.65,0.42,8.660190529,10.10936,0.89648,10.14903128,1.11936,0.32648,1.166,8.99,0.57,9.008051954,3.47,0.6,3.521491161,3.47,0.6,3.521491161
12/06/2020 23:30,4.86,0.39,4.875623037,4.86,0.39,4.875623037,8.70288,0.61584,8.724642067,0.60288,0.17584,0.628,8.1,0.44,8.111941814,9.36032,1.06676,9.420911177,1.12032,0.32676,1.167,8.24,0.74,8.273161427,3.12,0.69,3.1953873,3.12,0.69,3.1953873
13/06/2020 00:00,4.51,0.39,4.526831121,4.51,0.39,4.526831121,8.1448,0.6664,8.172016642,0.6048,0.1764,0.63,7.54,0.49,7.555904976,9.19032,0.95676,9.23998763,1.12032,0.32676,1.167,8.07,0.63,8.094553725,2.91,0.69,2.99068554,2.91,0.69,2.99068554
13/06/2020 00:30,4.34,0.39,4.357487808,4.34,0.39,4.357487808,7.61288,0.64584,7.640225861,0.60288,0.17584,0.628,7.01,0.47,7.025738395,8.73936,0.95648,8.791545211,1.11936,0.32648,1.166,7.62,0.63,7.645998954,2.78,0.65,2.854978108,2.78,0.65,2.854978108
13/06/2020 01:00,4.18,0.39,4.198154356,4.18,0.39,4.198154356,7.4048,0.5864,7.427982768,0.6048,0.1764,0.63,6.8,0.41,6.812349081,8.34936,0.99648,8.408613726,1.11936,0.32648,1.166,7.23,0.67,7.260977896,2.62,0.7,2.711899703,2.62,0.7,2.711899703
13/06/2020 01:30,4.15,0.39,4.168285019,4.15,0.39,4.168285019,7.42304,0.80172,7.466209065,0.62304,0.18172,0.649,6.8,0.62,6.828206207,8.31032,0.96676,8.36636381,1.12032,0.32676,1.167,7.19,0.64,7.218427807,2.54,0.7,2.634691633,2.54,0.7,2.634691633
13/06/2020 02:00,4.15,0.37,4.166461328,4.15,0.37,4.166461328,7.52208,0.75144,7.559520461,0.62208,0.18144,0.648,6.9,0.57,6.923503448,8.40032,0.99676,8.459249766,1.12032,0.32676,1.167,7.28,0.67,7.310766034,2.81,0.68,2.891107054,2.81,0.68,2.891107054
13/06/2020 02:30,4.07,0.37,4.086783576,4.07,0.37,4.086783576,7.38112,0.77116,7.421295049,0.62112,0.18116,0.647,6.76,0.59,6.785698195,8.43032,0.97676,8.486716409,1.12032,0.32676,1.167,7.31,0.65,7.33884187,2.68,0.73,2.777642886,2.68,0.73,2.777642886
13/06/2020 03:00,3.93,0.37,3.947378877,3.93,0.37,3.947378877,7.1392,0.7506,7.178549784,0.6192,0.1806,0.645,6.52,0.57,6.544868219,8.12032,0.97676,8.17885426,1.12032,0.32676,1.167,7,0.65,7.030113797,2.59,0.72,2.688215021,2.59,0.72,2.688215021
13/06/2020 03:30,3.89,0.37,3.907556781,3.89,0.37,3.907556781,6.89576,0.69668,6.93086351,0.60576,0.17668,0.631,6.29,0.52,6.311457835,7.66032,1.10676,7.739859185,1.12032,0.32676,1.167,6.54,0.78,6.58634952,2.55,0.68,2.639109698,2.55,0.68,2.639109698
13/06/2020 04:00,3.81,0.37,3.827923719,3.81,0.37,3.827923719,6.86384,0.65612,6.895128208,0.60384,0.17612,0.629,6.26,0.48,6.278375586,7.78032,1.00676,7.845186104,1.12032,0.32676,1.167,6.66,0.68,6.694624709,2.48,0.68,2.571536506,2.48,0.68,2.571536506
13/06/2020 04:30,3.66,0.44,3.686353212,3.66,0.44,3.686353212,6.70288,0.69584,6.738901513,0.60288,0.17584,0.628,6.1,0.52,6.122123814,7.78032,1.05676,7.851759102,1.12032,0.32676,1.167,6.66,0.73,6.699888059,2.43,0.7,2.528813951,2.43,0.7,2.528813951
13/06/2020 05:00,3.38,0.58,3.42940228,3.38,0.58,3.42940228,6.25576,0.85668,6.314145532,0.60576,0.17668,0.631,5.65,0.68,5.690773234,7.40032,1.28676,7.511357228,1.12032,0.32676,1.167,6.28,0.96,6.35295207,2.2,0.8,2.340939982,2.2,0.8,2.340939982
13/06/2020 05:30,3.44,0.56,3.485283346,3.44,0.56,3.485283346,6.0648,0.8564,6.124966939,0.6048,0.1764,0.63,5.46,0.68,5.502181386,7.22936,1.30648,7.346464184,1.11936,0.32648,1.166,6.11,0.98,6.188093406,2.31,0.8,2.444606308,2.31,0.8,2.444606308
13/06/2020 06:00,3.44,0.56,3.485283346,3.44,0.56,3.485283346,6.02016,1.27088,6.152841815,0.62016,0.18088,0.646,5.4,1.09,5.508910963,7.17032,1.43676,7.312849527,1.12032,0.32676,1.167,6.05,1.11,6.150983661,2.24,0.87,2.403018935,2.24,0.87,2.403018935
13/06/2020 06:30,3.71,0.51,3.744889852,3.71,0.51,3.744889852,6.394,1.242,6.513509039,0.624,0.182,0.65,5.77,1.06,5.866557764,7.73936,1.38648,7.862570826,1.11936,0.32648,1.166,6.62,1.06,6.704326961,2.61,0.75,2.715621476,2.61,0.75,2.715621476
13/06/2020 07:00,3.84,0.49,3.871136784,3.84,0.49,3.871136784,6.60208,1.18144,6.70695615,0.62208,0.18144,0.648,5.98,1,6.063035543,8.35032,1.36676,8.461434689,1.12032,0.32676,1.167,7.23,1.04,7.304416472,2.8,0.69,2.8837649,2.8,0.69,2.8837649
13/06/2020 07:30,4.05,0.47,4.077180398,4.05,0.47,4.077180398,6.98728,1.09004,7.071793903,0.61728,0.18004,0.643,6.37,0.91,6.434671709,8.94032,1.08676,9.006129524,1.12032,0.32676,1.167,7.82,0.76,7.85684415,2.97,0.69,3.049098227,2.97,0.69,3.049098227
13/06/2020 08:00,4.33,0.41,4.34936777,4.33,0.41,4.34936777,7.3592,1.0406,7.432406945,0.6192,0.1806,0.645,6.74,0.86,6.79464495,9.11032,1.10676,9.177300703,1.12032,0.32676,1.167,7.99,0.78,8.027982312,3.15,0.69,3.224686031,3.15,0.69,3.224686031
13/06/2020 08:30,4.76,0.39,4.775950167,4.76,0.39,4.775950167,7.81304,0.98172,7.874475741,0.62304,0.18172,0.649,7.19,0.8,7.234369357,9.76936,1.00648,9.821069025,1.11936,0.32648,1.166,8.65,0.68,8.676687156,3.44,0.63,3.497213176,3.44,0.63,3.497213176
13/06/2020 09:00,4.96,0.39,4.975309036,4.96,0.39,4.975309036,8.33112,0.94116,8.384112511,0.62112,0.18116,0.647,7.71,0.76,7.747367295,10.15936,0.86648,10.19624358,1.11936,0.32648,1.166,9.04,0.54,9.056113957,3.53,0.65,3.589345344,3.53,0.65,3.589345344
