Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
13/06/2020 09:30,5.23,0.39,5.24452095,5.23,0.39,5.24452095,8.92304,0.85172,8.963596923,0.62304,0.18172,0.649,8.3,0.67,8.326998259,10.50032,0.86676,10.53603308,1.12032,0.32676,1.167,9.38,0.54,9.395530852,3.7,0.65,3.756660751,3.7,0.65,3.756660751
13/06/2020 10:00,5.34,0.35,5.351457745,5.34,0.35,5.351457745,9.214,0.742,9.243828211,0.624,0.182,0.65,8.59,0.56,8.60823443,10.74032,0.80676,10.7705773,1.12032,0.32676,1.167,9.62,0.48,9.631967608,3.93,0.55,3.968299384,3.93,0.55,3.968299384
13/06/2020 10:30,5.49,0.35,5.501145335,5.49,0.35,5.501145335,9.5044,0.6792,9.528637468,0.6144,0.1792,0.64,8.89,0.5,8.90404964,11.25936,0.85648,11.29188849,1.11936,0.32648,1.166,10.14,0.53,10.15384164,4.21,0.49,4.238419517,4.21,0.49,4.238419517
13/06/2020 11:00,5.52,0.35,5.531084885,5.52,0.35,5.531084885,9.69248,0.67864,9.716209178,0.61248,0.17864,0.638,9.08,0.5,9.0937561,11.10936,0.88648,11.14467256,1.11936,0.32648,1.166,9.99,0.56,10.00568338,4.12,0.47,4.146721597,4.12,0.47,4.146721597
13/06/2020 11:30,5.66,0.35,5.670811229,5.66,0.35,5.670811229,9.74208,0.68144,9.765883636,0.62208,0.18144,0.648,9.12,0.5,9.133695857,11.32936,0.65648,11.34836393,1.11936,0.32648,1.166,10.21,0.33,10.21533161,4.24,0.44,4.262769053,4.24,0.44,4.262769053
13/06/2020 12:00,5.66,0.35,5.670811229,5.66,0.35,5.670811229,9.74016,0.65088,9.761883097,0.62016,0.18088,0.646,9.12,0.47,9.132102715,11.62032,0.34676,11.62549265,1.12032,0.32676,1.167,10.5,0.02,10.50001905,4.15,0.44,4.173260117,4.15,0.44,4.173260117
13/06/2020 12:30,5.66,0.35,5.670811229,5.66,0.35,5.670811229,9.8992,0.6206,9.918634231,0.6192,0.1806,0.645,9.28,0.44,9.290425179,11.58936,0.59648,11.60469963,1.11936,0.32648,1.166,10.47,0.27,10.4734808,4.22,0.39,4.237983011,4.22,0.39,4.237983011
13/06/2020 13:00,5.42,0.35,5.431288981,5.42,0.35,5.431288981,9.8696,0.5878,9.887088196,0.6096,0.1778,0.635,9.26,0.41,9.26907223,11.37936,0.76648,11.4051447,1.11936,0.32648,1.166,10.26,0.44,10.26943036,3.99,0.42,4.012044367,3.99,0.42,4.012044367
13/06/2020 13:30,5.26,0.39,5.274438359,5.26,0.39,5.274438359,9.70384,0.58612,9.721524952,0.60384,0.17612,0.629,9.1,0.41,9.109231581,11.59032,0.78676,11.61699225,1.12032,0.32676,1.167,10.47,0.46,10.48010019,3.93,0.5,3.961678937,3.93,0.5,3.961678937
13/06/2020 14:00,5.08,0.42,5.097332636,5.08,0.42,5.097332636,9.50632,0.67976,9.53059251,0.61632,0.17976,0.642,8.89,0.5,8.90404964,11.28936,0.79648,11.31742151,1.11936,0.32648,1.166,10.17,0.47,10.18085458,3.9,0.5,3.93192065,3.9,0.5,3.93192065
13/06/2020 14:30,4.94,0.42,4.957822102,4.94,0.42,4.957822102,9.21208,0.70144,9.238746452,0.62208,0.18144,0.648,8.59,0.52,8.605724839,11.00936,0.83648,11.04109172,1.11936,0.32648,1.166,9.89,0.51,9.903140916,3.7,0.57,3.743647954,3.7,0.57,3.743647954
13/06/2020 15:00,4.87,0.44,4.889836398,4.87,0.44,4.889836398,8.95728,0.76004,8.989467493,0.61728,0.18004,0.643,8.34,0.58,8.360143539,10.94032,0.90676,10.97783291,1.12032,0.32676,1.167,9.82,0.58,9.837113398,3.58,0.57,3.625093102,3.58,0.57,3.625093102
13/06/2020 15:30,4.82,0.44,4.840041322,4.82,0.44,4.840041322,8.78632,0.82976,8.82541335,0.61632,0.17976,0.642,8.17,0.65,8.195816006,11.03936,0.83648,11.07100574,1.11936,0.32648,1.166,9.92,0.51,9.933101228,3.5,0.62,3.554490118,3.5,0.62,3.554490118
13/06/2020 16:00,4.86,0.44,4.879877048,4.86,0.44,4.879877048,8.73632,0.78976,8.771944368,0.61632,0.17976,0.642,8.12,0.61,8.142880326,11.12936,0.74648,11.15436625,1.11936,0.32648,1.166,10.01,0.42,10.01880731,3.44,0.59,3.490229219,3.44,0.59,3.490229219
13/06/2020 16:30,4.86,0.44,4.879877048,4.86,0.44,4.879877048,9.07728,0.79004,9.111595656,0.61728,0.18004,0.643,8.46,0.61,8.481963216,11.18936,0.91648,11.22683004,1.11936,0.32648,1.166,10.07,0.59,10.0872692,3.53,0.64,3.587547909,3.53,0.64,3.587547909
13/06/2020 17:00,5.21,0.44,5.228546643,5.21,0.44,5.228546643,9.62016,0.79088,9.652614651,0.62016,0.18088,0.646,9,0.61,9.020648535,10.93032,0.81676,10.96079341,1.12032,0.32676,1.167,9.81,0.49,9.822229889,3.84,0.59,3.885061132,3.84,0.59,3.885061132
13/06/2020 17:30,5.5,0.44,5.51757193,5.5,0.44,5.51757193,10.04304,0.82172,10.07660043,0.62304,0.18172,0.649,9.42,0.64,9.441715946,11.16936,0.98648,11.21283843,1.11936,0.32648,1.166,10.05,0.66,10.07164833,4.02,0.59,4.063065345,4.02,0.59,4.063065345
13/06/2020 18:00,5.46,0.48,5.481058292,5.46,0.48,5.481058292,10.10496,0.88228,10.1434035,0.62496,0.18228,0.651,9.48,0.7,9.50580875,10.86936,1.05648,10.92058317,1.11936,0.32648,1.166,9.75,0.73,9.777290013,4.04,0.63,4.088826237,4.04,0.63,4.088826237
13/06/2020 18:30,5.16,0.57,5.191387098,5.16,0.57,5.191387098,9.90304,0.90172,9.944008256,0.62304,0.18172,0.649,9.28,0.72,9.307889127,10.83936,1.08648,10.89367541,1.11936,0.32648,1.166,9.72,0.76,9.749666661,3.96,0.63,4.009800494,3.96,0.63,4.009800494
13/06/2020 19:00,4.98,0.6,5.016014354,4.98,0.6,5.016014354,9.82016,0.92088,9.863242996,0.62016,0.18088,0.646,9.2,0.74,9.229712888,10.49032,1.08676,10.54646201,1.12032,0.32676,1.167,9.37,0.76,9.400771245,3.73,0.66,3.787941393,3.73,0.66,3.787941393
13/06/2020 19:30,4.95,0.6,4.986231042,4.95,0.6,4.986231042,9.44824,0.96032,9.496918111,0.61824,0.18032,0.644,8.83,0.78,8.864383791,10.29936,1.14648,10.36297413,1.11936,0.32648,1.166,9.18,0.82,9.216550331,3.61,0.69,3.675350323,3.61,0.69,3.675350323
13/06/2020 20:00,4.91,0.64,4.951535115,4.91,0.64,4.951535115,9.03864,0.91752,9.085089763,0.60864,0.17752,0.634,8.43,0.74,8.462416912,10.08936,1.14648,10.15428981,1.11936,0.32648,1.166,8.97,0.82,9.007402511,3.54,0.69,3.606618915,3.54,0.69,3.606618915
13/06/2020 20:30,5.05,0.67,5.094251662,5.05,0.67,5.094251662,9.31824,0.98032,9.369665095,0.61824,0.18032,0.644,8.7,0.8,8.736704184,10.05936,1.25648,10.13752759,1.11936,0.32648,1.166,8.94,0.93,8.98824232,3.57,0.71,3.639917581,3.57,0.71,3.639917581
13/06/2020 21:00,4.87,0.69,4.918638023,4.87,0.69,4.918638023,9.18384,0.94612,9.232446057,0.60384,0.17612,0.629,8.58,0.77,8.614481993,9.92936,1.31648,10.01625227,1.11936,0.32648,1.166,8.81,0.99,8.865449791,3.57,0.71,3.639917581,3.57,0.71,3.639917581
13/06/2020 21:30,4.78,0.69,4.829544492,4.78,0.69,4.829544492,9.05056,0.96808,9.102187385,0.61056,0.17808,0.636,8.44,0.79,8.476892119,9.92936,1.24648,10.00729246,1.11936,0.32648,1.166,8.81,0.92,8.857906073,3.46,0.71,3.532095695,3.46,0.71,3.532095695
13/06/2020 22:00,5.05,0.53,5.077735716,5.05,0.53,5.077735716,9.32208,0.77144,9.353945435,0.62208,0.18144,0.648,8.7,0.59,8.719982798,10.29936,1.02648,10.35038538,1.11936,0.32648,1.166,9.18,0.7,9.206649771,3.62,0.58,3.666169663,3.62,0.58,3.666169663
13/06/2020 22:30,4.9,0.53,4.928579917,4.9,0.53,4.928579917,8.89344,0.76892,8.926618229,0.61344,0.17892,0.639,8.28,0.59,8.300993916,10.06936,1.02648,10.12154494,1.11936,0.32648,1.166,8.95,0.7,8.977332566,3.43,0.61,3.483819743,3.43,0.61,3.483819743
13/06/2020 23:00,4.6,0.55,4.632763754,4.6,0.55,4.632763754,8.50056,0.79808,8.537941907,0.61056,0.17808,0.636,7.89,0.62,7.91432246,9.78936,1.05648,9.846203289,1.11936,0.32648,1.166,8.67,0.73,8.700678134,3.24,0.61,3.296922808,3.24,0.61,3.296922808
13/06/2020 23:30,4.39,0.55,4.424319157,4.39,0.55,4.424319157,8.04384,0.67612,8.072205411,0.60384,0.17612,0.629,7.44,0.5,7.456782148,9.47936,1.05648,9.538050954,1.11936,0.32648,1.166,8.36,0.73,8.391811485,3.07,0.58,3.124307923,3.07,0.58,3.124307923
14/06/2020 00:00,4.13,0.55,4.166461328,4.13,0.55,4.166461328,7.5448,0.6764,7.57505934,0.6048,0.1764,0.63,6.94,0.5,6.957988215,9.05936,1.05648,9.120754004,1.11936,0.32648,1.166,7.94,0.73,7.973487317,2.76,0.66,2.837816062,2.76,0.66,2.837816062
14/06/2020 00:30,3.91,0.55,3.948493384,3.91,0.55,3.948493384,7.2048,0.6564,7.234639176,0.6048,0.1764,0.63,6.6,0.48,6.617431526,8.56032,1.05676,8.625301166,1.12032,0.32676,1.167,7.44,0.73,7.475727389,2.59,0.66,2.672770099,2.59,0.66,2.672770099
14/06/2020 01:00,3.74,0.55,3.780224861,3.74,0.55,3.780224861,7.01384,0.68612,7.047319505,0.60384,0.17612,0.629,6.41,0.51,6.430256605,8.23936,1.08648,8.310685411,1.11936,0.32648,1.166,7.12,0.76,7.160446913,2.47,0.66,2.556657975,2.47,0.66,2.556657975
14/06/2020 01:30,3.71,0.55,3.750546627,3.71,0.55,3.750546627,7.04536,0.86948,7.098809266,0.61536,0.17948,0.641,6.43,0.69,6.466915803,8.11032,1.08676,8.182807452,1.12032,0.32676,1.167,6.99,0.76,7.031194778,2.43,0.66,2.518034948,2.43,0.66,2.518034948
14/06/2020 02:00,3.64,0.55,3.681317699,3.64,0.55,3.681317699,7.07208,0.87144,7.125568272,0.62208,0.18144,0.648,6.45,0.69,6.486801986,8.06936,1.08648,8.142174746,1.11936,0.32648,1.166,6.95,0.76,6.991430469,2.65,0.65,2.72855273,2.65,0.65,2.72855273
14/06/2020 02:30,3.59,0.55,3.631886562,3.59,0.55,3.631886562,6.9644,0.8692,7.018431164,0.6144,0.1792,0.64,6.35,0.69,6.387378179,7.94936,1.13648,8.030187495,1.11936,0.32648,1.166,6.83,0.81,6.87786304,2.53,0.67,2.617212257,2.53,0.67,2.617212257
14/06/2020 03:00,3.46,0.55,3.503441165,3.46,0.55,3.503441165,6.66152,0.84836,6.71532303,0.61152,0.17836,0.637,6.05,0.67,6.086986118,7.64936,1.13648,7.733323684,1.11936,0.32648,1.166,6.53,0.81,6.580045593,2.42,0.67,2.511035643,2.42,0.67,2.511035643
14/06/2020 03:30,3.35,0.58,3.399838231,3.35,0.58,3.399838231,6.52152,0.84836,6.57646849,0.61152,0.17836,0.637,5.91,0.67,5.947856757,7.39936,1.21648,7.498690019,1.11936,0.32648,1.166,6.28,0.89,6.342751769,2.31,0.67,2.405202694,2.31,0.67,2.405202694
14/06/2020 04:00,3.31,0.58,3.36043152,3.31,0.58,3.36043152,6.4648,0.7964,6.513669626,0.6048,0.1764,0.63,5.86,0.62,5.892707357,7.23936,1.23648,7.344196076,1.11936,0.32648,1.166,6.12,0.91,6.18728535,2.31,0.67,2.405202694,2.31,0.67,2.405202694
14/06/2020 04:30,3.18,0.62,3.239876541,3.18,0.62,3.239876541,6.35384,0.76612,6.399861139,0.60384,0.17612,0.629,5.75,0.59,5.780190308,7.21032,1.23676,7.315619577,1.12032,0.32676,1.167,6.09,0.91,6.157613174,2.28,0.69,2.382120904,2.28,0.69,2.382120904
14/06/2020 05:00,2.97,0.78,3.070716529,2.97,0.78,3.070716529,5.8748,0.9164,5.945844263,0.6048,0.1764,0.63,5.27,0.74,5.321700856,6.92032,1.48676,7.078226063,1.12032,0.32676,1.167,5.8,1.16,5.914862636,2.06,0.78,2.202725584,2.06,0.78,2.202725584
14/06/2020 05:30,3.1,0.68,3.17370446,3.1,0.68,3.17370446,5.67112,1.29116,5.816244166,0.62112,0.18116,0.647,5.05,1.11,5.170551228,6.68936,1.58648,6.874914981,1.11936,0.32648,1.166,5.57,1.26,5.710735504,2.06,0.83,2.220923231,2.06,0.83,2.220923231
14/06/2020 06:00,3.08,0.68,3.154171841,3.08,0.68,3.154171841,5.70304,1.34172,5.858743705,0.62304,0.18172,0.649,5.08,1.16,5.210758102,6.60936,1.60648,6.801795175,1.11936,0.32648,1.166,5.49,1.28,5.637242234,2.01,0.83,2.174626405,2.01,0.83,2.174626405
14/06/2020 06:30,3.28,0.68,3.349746259,3.28,0.68,3.349746259,5.874,1.272,6.010146421,0.624,0.182,0.65,5.25,1.09,5.361958597,7.11936,1.53648,7.283272451,1.11936,0.32648,1.166,6,1.21,6.120792432,2.18,0.73,2.298978034,2.18,0.73,2.298978034
14/06/2020 07:00,3.33,0.68,3.398720347,3.33,0.68,3.398720347,6.05208,1.22144,6.174106251,0.62208,0.18144,0.648,5.43,1.04,5.528697858,7.31032,1.53676,7.470101057,1.12032,0.32676,1.167,6.19,1.21,6.307154668,2.22,0.73,2.336942447,2.22,0.73,2.336942447
14/06/2020 07:30,3.48,0.66,3.542033314,3.48,0.66,3.542033314,6.41576,1.04668,6.500578082,0.60576,0.17668,0.631,5.81,0.87,5.874776591,7.95032,1.46676,8.084489656,1.12032,0.32676,1.167,6.83,1.14,6.92448554,2.38,0.7,2.480806321,2.38,0.7,2.480806321
14/06/2020 08:00,3.66,0.66,3.719032132,3.66,0.66,3.719032132,6.7748,0.9864,6.846232541,0.6048,0.1764,0.63,6.17,0.81,6.222941427,8.48032,1.48676,8.609662165,1.12032,0.32676,1.167,7.36,1.16,7.4508523,2.6,0.7,2.692582404,2.6,0.7,2.692582404
14/06/2020 08:30,3.9,0.61,3.947416877,3.9,0.61,3.947416877,7.27248,1.03864,7.346273777,0.61248,0.17864,0.638,6.66,0.86,6.715295973,8.82032,1.48676,8.944747073,1.12032,0.32676,1.167,7.7,1.16,7.786886412,2.81,0.7,2.895876379,2.81,0.7,2.895876379
14/06/2020 09:00,4.3,0.55,4.335031718,4.3,0.55,4.335031718,7.8392,1.0106,7.904072937,0.6192,0.1806,0.645,7.22,0.83,7.267551169,9.47936,1.38648,9.580218828,1.11936,0.32648,1.166,8.36,1.06,8.426933013,2.93,0.7,3.012457469,2.93,0.7,3.012457469
14/06/2020 09:30,4.63,0.55,4.662552949,4.63,0.55,4.662552949,8.524,0.932,8.574800289,0.624,0.182,0.65,7.9,0.75,7.935521407,10.12032,1.24676,10.19682732,1.12032,0.32676,1.167,9,0.92,9.046900022,3.14,0.75,3.22832774,3.14,0.75,3.22832774
14/06/2020 10:00,4.86,0.51,4.886685994,4.86,0.51,4.886685994,9.07208,0.84144,9.111018428,0.62208,0.18144,0.648,8.45,0.66,8.475735956,10.58032,1.26676,10.65588345,1.12032,0.32676,1.167,9.46,0.94,9.50658719,3.39,0.7,3.461517008,3.39,0.7,3.461517008
14/06/2020 10:30,5.11,0.47,5.131568961,5.11,0.47,5.131568961,9.80824,0.74032,9.836139771,0.61824,0.18032,0.644,9.19,0.56,9.207046215,11.02032,1.11676,11.07675972,1.12032,0.32676,1.167,9.9,0.79,9.931470183,3.62,0.7,3.687058448,3.62,0.7,3.687058448
14/06/2020 11:00,5.32,0.45,5.338998033,5.32,0.45,5.338998033,10.21496,0.77228,10.24411168,0.62496,0.18228,0.651,9.59,0.59,9.608131972,11.46936,1.11648,11.52357351,1.11936,0.32648,1.166,10.35,0.79,10.38010597,3.76,0.68,3.820994635,3.76,0.68,3.820994635
14/06/2020 11:30,5.41,0.45,5.428683082,5.41,0.45,5.428683082,10.49304,0.77172,10.52138015,0.62304,0.18172,0.649,9.87,0.59,9.88761852,11.68936,1.08648,11.73974344,1.11936,0.32648,1.166,10.57,0.76,10.59728739,3.89,0.68,3.948987212,3.89,0.68,3.948987212
14/06/2020 12:00,5.41,0.43,5.42706182,5.41,0.43,5.42706182,10.66112,0.68116,10.68285817,0.62112,0.18116,0.647,10.04,0.5,10.05244249,11.65032,1.06676,11.69905693,1.12032,0.32676,1.167,10.53,0.74,10.55596987,3.96,0.59,4.003710779,3.96,0.59,4.003710779
14/06/2020 12:30,5.6,0.43,5.616484666,5.6,0.43,5.616484666,10.79304,0.65172,10.81269862,0.62304,0.18172,0.649,10.17,0.47,10.18085458,11.45032,1.06676,11.49990456,1.12032,0.32676,1.167,10.33,0.74,10.35647141,4.06,0.55,4.097084329,4.06,0.55,4.097084329
14/06/2020 13:00,5.65,0.43,5.666339206,5.65,0.43,5.666339206,11.11208,0.63144,11.13000622,0.62208,0.18144,0.648,10.49,0.45,10.49964761,11.83936,1.00648,11.8820641,1.11936,0.32648,1.166,10.72,0.68,10.74154551,4.16,0.59,4.201630636,4.16,0.59,4.201630636
14/06/2020 13:30,5.85,0.4,5.863659267,5.85,0.4,5.863659267,11.13208,0.63144,11.14997406,0.62208,0.18144,0.648,10.51,0.45,10.51962927,12.15936,0.92648,12.1946054,1.11936,0.32648,1.166,11.04,0.6,11.05629233,4.16,0.62,4.205948169,4.16,0.62,4.205948169
14/06/2020 14:00,5.96,0.43,5.975491612,5.96,0.43,5.975491612,11.49536,0.64948,11.51369297,0.61536,0.17948,0.641,10.88,0.47,10.89014692,12.10936,1.02648,12.15278819,1.11936,0.32648,1.166,10.99,0.7,11.01227043,4.23,0.62,4.275195902,4.23,0.62,4.275195902
14/06/2020 14:30,5.69,0.43,5.706224671,5.69,0.43,5.706224671,10.94864,0.67752,10.969583,0.60864,0.17752,0.634,10.34,0.5,10.35208192,11.69032,1.00676,11.73359056,1.12032,0.32676,1.167,10.57,0.68,10.59185064,4.03,0.62,4.077413396,4.03,0.62,4.077413396
14/06/2020 15:00,5.63,0.46,5.648760926,5.63,0.46,5.648760926,10.3348,0.7164,10.35960038,0.6048,0.1764,0.63,9.73,0.54,9.744973063,11.49936,1.03648,11.54597641,1.11936,0.32648,1.166,10.38,0.71,10.40425394,3.84,0.62,3.889730068,3.84,0.62,3.889730068
14/06/2020 15:30,5.5,0.46,5.519202841,5.5,0.46,5.519202841,9.97344,0.80892,10.00619093,0.61344,0.17892,0.639,9.36,0.63,9.381177964,10.64008,0.94544,10.68200165,0.67008,0.19544,0.698,9.97,0.75,9.998169833,4.1,0.66,4.1527822,4.1,0.66,4.1527822
14/06/2020 16:00,5.61,0.46,5.628827587,5.61,0.46,5.628827587,9.874,0.872,9.912429571,0.624,0.182,0.65,9.25,0.69,9.275699435,10.56072,0.90396,10.59933727,0.63072,0.18396,0.657,9.93,0.72,9.956068501,4.2,0.66,4.251540897,4.2,0.66,4.251540897
14/06/2020 16:30,5.64,0.46,5.658727772,5.64,0.46,5.658727772,10.024,0.872,10.06185669,0.624,0.182,0.65,9.4,0.69,9.425290446,10.59168,0.87424,10.62769875,0.63168,0.18424,0.658,9.96,0.69,9.983871994,4.34,0.64,4.386935149,4.34,0.64,4.386935149
14/06/2020 17:00,5.73,0.46,5.74843457,5.73,0.46,5.74843457,10.53496,0.81228,10.56622832,0.62496,0.18228,0.651,9.91,0.63,9.930005035,10.80168,0.93424,10.84200605,0.63168,0.18424,0.658,10.17,0.75,10.19761737,4.39,0.64,4.436406203,4.39,0.64,4.436406203
14/06/2020 17:30,5.79,0.48,5.809862305,5.79,0.48,5.809862305,10.66728,0.78004,10.69576201,0.61728,0.18004,0.643,10.05,0.6,10.06789452,10.65592,0.93256,10.69664897,0.62592,0.18256,0.652,10.03,0.75,10.05800179,4.39,0.64,4.436406203,4.39,0.64,4.436406203
14/06/2020 18:00,5.48,0.56,5.508538826,5.48,0.56,5.508538826,10.43536,0.77948,10.46443154,0.61536,0.17948,0.641,9.82,0.6,9.838312863,10.39496,0.93228,10.43668239,0.62496,0.18228,0.651,9.77,0.75,9.798744818,4.31,0.59,4.350195398,4.31,0.59,4.350195398
14/06/2020 18:30,5.41,0.56,5.43890614,5.41,0.56,5.43890614,10.14152,0.79836,10.17289568,0.61152,0.17836,0.637,9.53,0.62,9.550146596,10.1784,0.9862,10.22606557,0.6384,0.1862,0.665,9.54,0.8,9.573484214,4.22,0.59,4.261044473,4.22,0.59,4.261044473
14/06/2020 19:00,5.25,0.56,5.279782192,5.25,0.56,5.279782192,9.9344,0.8292,9.968945581,0.6144,0.1792,0.64,9.32,0.65,9.342638814,10.04168,0.98424,10.08980008,0.63168,0.18424,0.658,9.41,0.8,9.44394515,4.15,0.61,4.194591756,4.15,0.61,4.194591756
14/06/2020 19:30,5.25,0.62,5.286482763,5.25,0.62,5.286482763,9.84576,0.80668,9.878751065,0.60576,0.17668,0.631,9.24,0.63,9.26145237,10.18688,1.01284,10.23710745,0.62688,0.18284,0.653,9.56,0.83,9.595962693,4.18,0.63,4.227209481,4.18,0.63,4.227209481
14/06/2020 20:00,5.06,0.62,5.097842681,5.06,0.62,5.097842681,9.5748,0.7864,9.607040127,0.6048,0.1764,0.63,8.97,0.61,8.990717435,10.09496,0.91228,10.13609748,0.62496,0.18228,0.651,9.47,0.73,9.498094546,4.06,0.63,4.108588565,4.06,0.63,4.108588565
14/06/2020 20:30,5,0.65,5.042072986,5,0.65,5.042072986,9.5248,0.8164,9.559724055,0.6048,0.1764,0.63,8.92,0.64,8.942930169,10.16496,0.91228,10.20581533,0.62496,0.18228,0.651,9.54,0.73,9.567889004,3.98,0.65,4.032728605,3.98,0.65,4.032728605
14/06/2020 21:00,4.94,0.65,4.982579653,4.94,0.65,4.982579653,9.2448,0.8164,9.280777769,0.6048,0.1764,0.63,8.64,0.64,8.663671277,9.78032,0.95676,9.827006106,0.64032,0.18676,0.667,9.14,0.77,9.172377009,3.79,0.7,3.854101711,3.79,0.7,3.854101711
14/06/2020 21:30,4.86,0.68,4.907341439,4.86,0.68,4.907341439,9.1944,1.0092,9.249620317,0.6144,0.1792,0.64,8.58,0.83,8.620052204,9.7688,0.9134,9.811409328,0.6288,0.1834,0.655,9.14,0.73,9.169105736,3.82,0.76,3.894868419,3.82,0.76,3.894868419
14/06/2020 22:00,4.99,0.6,5.025942698,4.99,0.6,5.025942698,9.204,0.962,9.254137453,0.624,0.182,0.65,8.58,0.78,8.615381593,9.76496,0.85228,9.802082687,0.62496,0.18228,0.651,9.14,0.67,9.164523992,3.86,0.67,3.917716171,3.86,0.67,3.917716171
14/06/2020 22:30,4.96,0.5,4.985137912,4.96,0.5,4.985137912,9.30576,0.67668,9.33033038,0.60576,0.17668,0.631,8.7,0.5,8.714355972,9.82496,0.71228,9.850745241,0.62496,0.18228,0.651,9.2,0.53,9.215253659,4.01,0.51,4.042301325,4.01,0.51,4.042301325
14/06/2020 23:00,4.73,0.5,4.756353645,4.73,0.5,4.756353645,8.69864,0.72752,8.729010436,0.60864,0.17752,0.634,8.09,0.55,8.108674368,9.364,0.742,9.393351904,0.624,0.182,0.65,8.74,0.56,8.757922128,3.76,0.54,3.798578682,3.76,0.54,3.798578682
14/06/2020 23:30,4.38,0.55,4.414396901,4.38,0.55,4.414396901,8.15576,0.69668,8.185461759,0.60576,0.17668,0.631,7.55,0.52,7.567886099,8.564,0.882,8.609298462,0.624,0.182,0.65,7.94,0.7,7.970796698,3.54,0.54,3.580949595,3.54,0.54,3.580949595
15/06/2020 00:00,4.12,0.55,4.156549049,4.12,0.55,4.156549049,7.50672,0.69696,7.539005133,0.60672,0.17696,0.632,6.9,0.52,6.91956646,8.234,0.772,8.270111245,0.624,0.182,0.65,7.61,0.59,7.632836956,3.33,0.54,3.373499667,3.33,0.54,3.373499667
15/06/2020 00:30,3.93,0.55,3.968299384,3.93,0.55,3.968299384,7.05208,0.85144,7.103293771,0.62208,0.18144,0.648,6.43,0.67,6.464812449,7.83496,0.76228,7.871954586,0.62496,0.18228,0.651,7.21,0.58,7.233291091,3.16,0.54,3.205807231,3.16,0.54,3.205807231
15/06/2020 01:00,3.77,0.55,3.809908135,3.77,0.55,3.809908135,6.78824,0.85032,6.84128982,0.61824,0.18032,0.644,6.17,0.67,6.206271022,7.624,0.782,7.664000261,0.624,0.182,0.65,7,0.6,7.025667228,3,0.57,3.053669923,3,0.57,3.053669923
15/06/2020 01:30,3.7,0.55,3.740655023,3.7,0.55,3.740655023,6.90344,0.81892,6.951842475,0.61344,0.17892,0.639,6.29,0.64,6.322475781,7.46496,0.78228,7.505837049,0.62496,0.18228,0.651,6.84,0.6,6.86626536,3,0.57,3.053669923,3,0.57,3.053669923
15/06/2020 02:00,3.73,0.52,3.766072224,3.73,0.52,3.766072224,6.87056,0.81808,6.91909312,0.61056,0.17808,0.636,6.26,0.64,6.29263061,7.38496,0.84228,7.432837264,0.62496,0.18228,0.651,6.76,0.66,6.792142519,3.19,0.54,3.235382512,3.19,0.54,3.235382512
15/06/2020 02:30,3.67,0.52,3.706656175,3.67,0.52,3.706656175,6.76768,0.75724,6.809912261,0.60768,0.17724,0.633,6.16,0.58,6.187244944,7.534,0.772,7.573449676,0.624,0.182,0.65,6.91,0.59,6.935142392,3.08,0.56,3.130495168,3.08,0.56,3.130495168
15/06/2020 03:00,3.57,0.5,3.604843963,3.57,0.5,3.604843963,6.5296,0.7578,6.57342658,0.6096,0.1778,0.635,5.92,0.58,5.948344307,7.414,0.742,7.451037512,0.624,0.182,0.65,6.79,0.56,6.813053647,2.99,0.56,3.041989481,2.99,0.56,3.041989481
15/06/2020 03:30,3.53,0.5,3.565234915,3.53,0.5,3.565234915,6.42672,0.75696,6.471145061,0.60672,0.17696,0.632,5.82,0.58,5.848828943,7.124,0.822,7.171266276,0.624,0.182,0.65,6.5,0.64,6.531431696,2.93,0.56,2.983035367,2.93,0.56,2.983035367
15/06/2020 04:00,3.55,0.5,3.585038354,3.55,0.5,3.585038354,6.5048,0.7064,6.54304394,0.6048,0.1764,0.63,5.9,0.53,5.923757254,6.854,0.902,6.913097714,0.624,0.182,0.65,6.23,0.72,6.271467133,2.93,0.56,2.983035367,2.93,0.56,2.983035367
15/06/2020 04:30,3.6,0.47,3.630550922,3.6,0.47,3.630550922,6.37384,0.75612,6.41853206,0.60384,0.17612,0.629,5.77,0.58,5.799077513,7.034,0.842,7.084216259,0.624,0.182,0.65,6.41,0.66,6.443888578,2.86,0.56,2.914309524,2.86,0.56,2.914309524
15/06/2020 05:00,3.46,0.55,3.503441165,3.46,0.55,3.503441165,5.91496,1.18228,6.031959698,0.62496,0.18228,0.651,5.29,1,5.383688327,6.824,1.052,6.904612951,0.624,0.182,0.65,6.2,0.87,6.260742767,2.76,0.62,2.828780656,2.76,0.62,2.828780656
15/06/2020 05:30,3.6,0.5,3.634556369,3.6,0.5,3.634556369,6.02304,1.15172,6.132166811,0.62304,0.18172,0.649,5.4,0.97,5.486428711,6.81456,1.08508,6.900407713,0.63456,0.18508,0.661,6.18,0.9,6.245190149,3.23,0.54,3.27482824,3.23,0.54,3.27482824
15/06/2020 06:00,3.88,0.44,3.904868756,3.88,0.44,3.904868756,6.4292,1.1206,6.526128791,0.6192,0.1806,0.645,5.81,0.94,5.885550102,7.04784,1.08312,7.130581856,0.62784,0.18312,0.654,6.42,0.9,6.482777183,3.73,0.45,3.757046713,3.73,0.45,3.757046713
15/06/2020 06:30,4.43,0.22,4.43545939,4.43,0.22,4.43545939,7.27112,0.86116,7.321938446,0.62112,0.18116,0.647,6.65,0.68,6.684676507,8.024,0.852,8.069106518,0.624,0.182,0.65,7.4,0.67,7.430269174,4.33,0.37,4.345779562,4.33,0.37,4.345779562
15/06/2020 07:00,4.86,-0.28,4.868059162,4.86,-0.28,4.868059162,7.75152,0.68836,7.782024274,0.61152,0.17836,0.637,7.14,0.51,7.158191112,9.04128,0.76704,9.07375856,0.64128,0.18704,0.668,8.4,0.58,8.42,4.33,0.07,4.330565783,4.33,0.07,4.330565783
15/06/2020 07:30,5.42,-0.36,5.431942562,5.42,-0.36,5.431942562,8.39344,0.57892,8.413381211,0.37344,0.10892,0.389,8.02,0.47,8.033760016,10.2688,0.2434,10.27168423,0.6288,0.1834,0.655,9.64,0.06,9.64018672,4.68,-0.4,4.697062912,4.68,-0.4,4.697062912
15/06/2020 08:00,6,-0.49,6.019975083,6,-0.49,6.019975083,8.87936,0.33148,8.885545172,0.03936,0.01148,0.041,8.84,0.32,8.845789959,11.034,-0.208,11.03596031,0.624,0.182,0.65,10.41,-0.39,10.41730291,5.47,-0.51,5.493723692,5.47,-0.51,5.493723692
15/06/2020 08:30,6.56,-0.71,6.59831039,6.56,-0.71,6.59831039,9.41032,-0.36824,9.417522137,0.04032,0.01176,0.042,9.37,-0.38,9.377702277,11.63496,-0.47772,11.64476323,0.62496,0.18228,0.651,11.01,-0.66,11.02976428,6.59,-0.61,6.618171953,6.59,-0.61,6.618171953
15/06/2020 09:00,6.81,-0.8,6.856828713,6.81,-0.8,6.856828713,9.86032,-0.42824,9.869614987,0.04032,0.01176,0.042,9.82,-0.44,9.829852491,12.06496,-0.63772,12.08180229,0.62496,0.18228,0.651,11.44,-0.82,11.46935046,6.62,-0.68,6.65483283,6.62,-0.68,6.65483283
15/06/2020 09:30,6.96,-0.87,7.014164241,6.96,-0.87,7.014164241,10.06032,-0.45824,10.07075084,0.04032,0.01176,0.042,10.02,-0.47,10.0310169,12.63496,-0.78772,12.65949118,0.62496,0.18228,0.651,12.01,-0.97,12.04910785,6.47,-0.75,6.513324804,6.47,-0.75,6.513324804
15/06/2020 10:00,6.96,-0.87,7.014164241,6.96,-0.87,7.014164241,10.06032,-0.42824,10.06943037,0.04032,0.01176,0.042,10.02,-0.44,10.02965603,12.66496,-0.75772,12.68760621,0.62496,0.18228,0.651,12.04,-0.94,12.07663861,6.72,-0.81,6.768640927,6.72,-0.81,6.768640927
15/06/2020 10:30,6.94,-0.82,6.988275896,6.94,-0.82,6.988275896,10.03032,-0.42824,10.03945759,0.04032,0.01176,0.042,9.99,-0.44,9.999684995,12.53496,-0.73772,12.55664975,0.62496,0.18228,0.651,11.91,-0.92,11.94548032,6.62,-0.71,6.657965155,6.62,-0.71,6.657965155
15/06/2020 11:00,6.96,-0.89,7.016673001,6.96,-0.89,7.016673001,10.1484,-0.4988,10.16065077,0.0384,0.0112,0.04,10.11,-0.51,10.12285533,12.58496,-0.73772,12.60656373,0.62496,0.18228,0.651,11.96,-0.92,11.99533243,6.98,-0.78,7.023446447,6.98,-0.78,7.023446447
15/06/2020 11:30,7.03,-0.96,7.095244887,7.03,-0.96,7.095244887,10.29032,-0.60824,10.30828024,0.04032,0.01176,0.042,10.25,-0.62,10.2687341,12.73592,-0.96744,12.77261126,0.62592,0.18256,0.652,12.11,-1.15,12.16448108,6.59,-0.98,6.662469512,6.59,-0.98,6.662469512
15/06/2020 12:00,7.11,-0.96,7.174517405,7.11,-0.96,7.174517405,10.39032,-0.62824,10.40929561,0.04032,0.01176,0.042,10.35,-0.64,10.36976856,13.14496,-1.00772,13.18353037,0.62496,0.18228,0.651,12.52,-1.19,12.57642636,6.59,-1.16,6.691315267,6.59,-1.16,6.691315267
15/06/2020 12:30,7.19,-0.96,7.253805898,7.19,-0.96,7.253805898,10.49032,-0.62824,10.50911505,0.04032,0.01176,0.042,10.45,-0.64,10.46957974,13.25496,-1.00772,13.29321121,0.62496,0.18228,0.651,12.63,-1.19,12.6859371,6.68,-0.99,6.752962313,6.68,-0.99,6.752962313
15/06/2020 13:00,7.13,-0.9,7.186577767,7.13,-0.9,7.186577767,10.58032,-0.60824,10.59778879,0.04032,0.01176,0.042,10.54,-0.62,10.55821955,13.49496,-0.98772,13.53105821,0.62496,0.18228,0.651,12.87,-1.17,12.92307239,6.4,-0.95,6.470123646,6.4,-0.95,6.470123646
15/06/2020 13:30,7,-0.78,7.043323079,7,-0.78,7.043323079,10.68032,-0.60824,10.69762549,0.04032,0.01176,0.042,10.64,-0.62,10.6580486,13.11592,-0.88744,13.14590838,0.62592,0.18256,0.652,12.49,-1.07,12.53574888,6.29,-0.8,6.340670312,6.29,-0.8,6.340670312
15/06/2020 14:00,6.84,-0.83,6.890174163,6.84,-0.83,6.890174163,10.5284,-0.6088,10.5459871,0.0384,0.0112,0.04,10.49,-0.62,10.50830624,12.94496,-0.85772,12.97334471,0.62496,0.18228,0.651,12.32,-1.04,12.36381818,6.22,-0.83,6.275133465,6.22,-0.83,6.275133465
15/06/2020 14:30,6.88,-0.87,6.93478911,6.88,-0.87,6.93478911,10.30936,-0.62852,10.32850139,0.03936,0.01148,0.041,10.27,-0.64,10.28992225,12.49592,-0.85744,12.52530319,0.62592,0.18256,0.652,11.87,-1.04,11.91547313,6.04,-0.63,6.072767079,6.04,-0.63,6.072767079
15/06/2020 15:00,6.83,-0.87,6.885186998,6.83,-0.87,6.885186998,10.07032,-0.58824,10.08748587,0.04032,0.01176,0.042,10.03,-0.6,10.04793014,12.49688,-0.82716,12.52422466,0.62688,0.18284,0.653,11.87,-1.01,11.91289218,5.8,-0.54,5.82508369,5.8,-0.54,5.82508369
15/06/2020 15:30,6.67,-0.73,6.709828612,6.67,-0.73,6.709828612,10.16936,-0.58852,10.18637515,0.03936,0.01148,0.041,10.13,-0.6,10.14775345,12.78032,-0.87324,12.81011816,0.64032,0.18676,0.667,12.14,-1.06,12.1861889,5.74,-0.5,5.76173585,5.74,-0.5,5.76173585
15/06/2020 16:00,6.76,-0.65,6.791178101,6.76,-0.65,6.791178101,10.36032,-0.60824,10.3781591,0.04032,0.01176,0.042,10.32,-0.62,10.33860726,12.92072,-0.80604,12.94583739,0.63072,0.18396,0.657,12.29,-0.99,12.32980941,5.68,-0.37,5.692038299,5.68,-0.37,5.692038299
15/06/2020 16:30,7,-0.61,7.026528304,7,-0.61,7.026528304,10.64032,-0.48824,10.65151576,0.04032,0.01176,0.042,10.6,-0.5,10.6117859,12.84496,-0.47772,12.85384043,0.62496,0.18228,0.651,12.22,-0.66,12.23781026,5.64,-0.2,5.643544985,5.64,-0.2,5.643544985
15/06/2020 17:00,6.95,-0.52,6.969426088,6.95,-0.52,6.969426088,10.95032,-0.44824,10.95949028,0.04032,0.01176,0.042,10.91,-0.46,10.91969322,12.66496,-0.33772,12.66946197,0.62496,0.18228,0.651,12.04,-0.52,12.051224,5.64,0.33,5.649646007,5.64,0.33,5.649646007
15/06/2020 17:30,7.23,-0.5,7.247268451,7.23,-0.5,7.247268451,11.3384,-0.4488,11.34727879,0.0384,0.0112,0.04,11.3,-0.46,11.30935896,12.63496,-0.31772,12.63895408,0.62496,0.18228,0.651,12.01,-0.5,12.02040349,5.39,0.41,5.4055712,5.39,0.41,5.4055712
15/06/2020 18:00,7.09,-0.36,7.09913375,7.09,-0.36,7.09913375,11.75032,-0.41824,11.75776105,0.04032,0.01176,0.042,11.71,-0.43,11.7178923,12.63592,0.62256,12.65124718,0.62592,0.18256,0.652,12.01,0.44,12.01805725,5.44,0.44,5.45776511,5.44,0.44,5.45776511
15/06/2020 18:30,6.76,0.22,6.763578934,6.76,0.22,6.763578934,11.33032,-0.01824,11.33033468,0.04032,0.01176,0.042,11.29,-0.03,11.29003986,11.74496,0.62228,11.76143349,0.62496,0.18228,0.651,11.12,0.44,11.12870163,5.21,0.48,5.232064602,5.21,0.48,5.232064602
15/06/2020 19:00,6.55,0.31,6.557331774,6.55,0.31,6.557331774,11.09032,0.37176,11.09654916,0.04032,0.01176,0.042,11.05,0.36,11.0558627,11.16496,0.60228,11.18119283,0.62496,0.18228,0.651,10.54,0.42,10.5483648,4.91,0.55,4.940708451,4.91,0.55,4.940708451
15/06/2020 19:30,6.38,0.31,6.387526908,6.38,0.31,6.387526908,10.67936,0.42148,10.68767399,0.03936,0.01148,0.041,10.64,0.41,10.64789651,10.80496,0.60228,10.82173285,0.62496,0.18228,0.651,10.18,0.42,10.18866036,4.77,0.55,4.801603899,4.77,0.55,4.801603899
15/06/2020 20:00,6.19,0.31,6.197757659,6.19,0.31,6.197757659,10.39376,0.42568,10.40247328,0.05376,0.01568,0.056,10.34,0.41,10.34812543,10.65496,0.60228,10.6719686,0.62496,0.18228,0.651,10.03,0.42,10.03878977,4.46,0.55,4.493784597,4.46,0.55,4.493784597
15/06/2020 20:30,6,0.33,6.009068147,6,0.33,6.009068147,10.08936,0.45148,10.09945639,0.03936,0.01148,0.041,10.05,0.44,10.05962723,10.35496,0.63228,10.37424574,0.62496,0.18228,0.651,9.73,0.45,9.740400402,4.4,0.59,4.439380587,4.4,0.59,4.439380587
15/06/2020 21:00,5.9,0.33,5.909221607,5.9,0.33,5.909221607,9.97032,0.49176,9.982440022,0.04032,0.01176,0.042,9.93,0.48,9.94159444,10.35496,0.72228,10.3801197,0.62496,0.18228,0.651,9.73,0.54,9.744973063,4.26,0.63,4.306332546,4.26,0.63,4.306332546
15/06/2020 21:30,5.7,0.4,5.714017851,5.7,0.4,5.714017851,9.87032,0.49176,9.882562664,0.04032,0.01176,0.042,9.83,0.48,9.841712249,10.15496,0.72228,10.18061398,0.62496,0.18228,0.651,9.53,0.54,9.545286795,4.13,0.67,4.183993308,4.13,0.67,4.183993308
15/06/2020 22:00,5.53,0.36,5.541705514,5.53,0.36,5.541705514,9.74032,0.24176,9.743319845,0.04032,0.01176,0.042,9.7,0.23,9.702726421,9.97496,0.54228,9.989689415,0.62496,0.18228,0.651,9.35,0.36,9.356927915,4.17,0.57,4.208776544,4.17,0.57,4.208776544
15/06/2020 22:30,5.44,0.34,5.450614644,5.44,0.34,5.450614644,9.52032,-0.36824,9.527438984,0.04032,0.01176,0.042,9.48,-0.38,9.487612977,9.92496,0.54228,9.939763508,0.62496,0.18228,0.651,9.3,0.36,9.306965134,4.13,0.53,4.163868394,4.13,0.53,4.163868394
15/06/2020 23:00,5.13,0.34,5.141254711,5.13,0.34,5.141254711,9.06032,-0.36824,9.06780013,0.04032,0.01176,0.042,9.02,-0.38,9.028000886,9.41496,0.58228,9.432948733,0.62496,0.18228,0.651,8.79,0.4,8.799096545,3.9,0.53,3.935848066,3.9,0.53,3.935848066
15/06/2020 23:30,4.77,0.34,4.782102048,4.77,0.34,4.782102048,8.3684,0.3212,8.374561959,0.0384,0.0112,0.04,8.33,0.31,8.335766312,8.83496,0.66228,8.859747908,0.62496,0.18228,0.651,8.21,0.48,8.224019698,3.62,0.55,3.66154339,3.62,0.55,3.66154339
16/06/2020 00:00,4.47,0.39,4.486981168,4.47,0.39,4.486981168,7.84032,0.40176,7.850606906,0.04032,0.01176,0.042,7.8,0.39,7.809743914,8.45496,0.59228,8.475679572,0.62496,0.18228,0.651,7.83,0.41,7.840727007,3.37,0.55,3.414586359,3.37,0.55,3.414586359
16/06/2020 00:30,4.23,0.39,4.247940678,4.23,0.39,4.247940678,7.48032,0.40176,7.491101281,0.04032,0.01176,0.042,7.44,0.39,7.450214762,8.104,0.592,8.125594132,0.624,0.182,0.65,7.48,0.41,7.491228204,3.23,0.55,3.276492027,3.23,0.55,3.276492027
16/06/2020 01:00,4.04,0.39,4.058780605,4.04,0.39,4.058780605,7.18032,0.40176,7.191551043,0.04032,0.01176,0.042,7.14,0.39,7.150643328,7.944,0.592,7.966027868,0.624,0.182,0.65,7.32,0.41,7.331473249,3.08,0.57,3.132299475,3.08,0.57,3.132299475
16/06/2020 01:30,3.98,0.39,3.99906239,3.98,0.39,3.99906239,7.23032,0.40176,7.241473496,0.04032,0.01176,0.042,7.19,0.39,7.200569422,7.704,0.622,7.729068508,0.624,0.182,0.65,7.08,0.44,7.09365914,3.03,0.6,3.088834732,3.03,0.6,3.088834732
16/06/2020 02:00,3.98,0.39,3.99906239,3.98,0.39,3.99906239,7.14032,0.40176,7.15161386,0.04032,0.01176,0.042,7.1,0.39,7.1107032,7.75496,0.62228,7.779886696,0.62496,0.18228,0.651,7.13,0.44,7.143563536,3.18,0.6,3.236108774,3.18,0.6,3.236108774
16/06/2020 02:30,3.86,0.39,3.879652046,3.86,0.39,3.879652046,6.9784,0.4012,6.989923319,0.0384,0.0112,0.04,6.94,0.39,6.950949575,7.684,0.642,7.710772983,0.624,0.182,0.65,7.06,0.46,7.074969965,3.11,0.56,3.160015823,3.11,0.56,3.160015823
16/06/2020 03:00,3.76,0.39,3.780171954,3.76,0.39,3.780171954,6.81032,0.40176,6.822160186,0.04032,0.01176,0.042,6.77,0.39,6.781224078,7.594,0.602,7.617823836,0.624,0.182,0.65,6.97,0.42,6.982642766,3.04,0.56,3.091148654,3.04,0.56,3.091148654
16/06/2020 03:30,3.71,0.39,3.730442333,3.71,0.39,3.730442333,6.64936,0.40148,6.661469402,0.03936,0.01148,0.041,6.61,0.39,6.621495299,7.18496,0.79228,7.228510068,0.62496,0.18228,0.651,6.56,0.61,6.588300236,2.96,0.56,3.012507261,2.96,0.56,3.012507261
16/06/2020 04:00,3.67,0.39,3.690663897,3.67,0.39,3.690663897,6.65032,0.40176,6.662444536,0.04032,0.01176,0.042,6.61,0.39,6.621495299,7.36496,0.62228,7.391202081,0.62496,0.18228,0.651,6.74,0.44,6.754346749,2.89,0.61,2.953675676,2.89,0.61,2.953675676
16/06/2020 04:30,3.7,0.35,3.716517187,3.7,0.35,3.716517187,6.59032,0.43176,6.604448077,0.04032,0.01176,0.042,6.55,0.42,6.563451836,7.36496,0.62228,7.391202081,0.62496,0.18228,0.651,6.74,0.44,6.754346749,2.89,0.61,2.953675676,2.89,0.61,2.953675676
16/06/2020 05:00,3.59,0.48,3.62194699,3.59,0.48,3.62194699,6.32032,0.64176,6.352818335,0.04032,0.01176,0.042,6.28,0.63,6.311521211,7.19496,0.85228,7.245262632,0.62496,0.18228,0.651,6.57,0.67,6.6040745,2.8,0.68,2.881388554,2.8,0.68,2.881388554
16/06/2020 05:30,3.75,0.46,3.778107992,3.75,0.46,3.778107992,6.3584,0.6812,6.394785688,0.0384,0.0112,0.04,6.32,0.67,6.355415014,7.07496,0.92228,7.134820208,0.62496,0.18228,0.651,6.45,0.74,6.492310837,3.47,0.52,3.508746215,3.47,0.52,3.508746215
16/06/2020 06:00,3.91,0.39,3.92940199,3.91,0.39,3.92940199,6.64032,0.65176,6.672229073,0.04032,0.01176,0.042,6.6,0.64,6.630957699,7.27496,0.89228,7.329475193,0.62496,0.18228,0.651,6.65,0.71,6.687794853,3.53,0.52,3.56809473,3.53,0.52,3.56809473
16/06/2020 06:30,4.56,-0.07,4.560537249,4.56,-0.07,4.560537249,7.20032,0.49176,7.217093321,0.04032,0.01176,0.042,7.16,0.48,7.176071349,7.89496,0.82228,7.937665765,0.62496,0.18228,0.651,7.27,0.64,7.298116195,4.02,0.41,4.04085387,4.02,0.41,4.04085387
16/06/2020 07:00,4.97,-0.3,4.979046093,4.97,-0.3,4.979046093,7.64032,0.42176,7.651952117,0.04032,0.01176,0.042,7.6,0.41,7.611051176,8.43088,0.50484,8.445981352,0.05088,0.01484,0.053,8.38,0.49,8.394313551,5.03,-0.44,5.049207859,5.03,-0.44,5.049207859
16/06/2020 07:30,5.42,-0.41,5.435485259,5.42,-0.41,5.435485259,8.43032,0.36176,8.438078312,0.04032,0.01176,0.042,8.39,0.35,8.397297184,9.84,-0.48,9.851700361,0,0,0,9.84,-0.48,9.851700361,5.63,-0.49,5.65128304,5.63,-0.49,5.65128304
16/06/2020 08:00,6.08,-0.62,6.111530087,6.08,-0.62,6.111530087,8.89936,-0.30852,8.904706228,0.03936,0.01148,0.041,8.86,-0.32,8.865776898,10.56,-0.6,10.57703172,0,0,0,10.56,-0.6,10.57703172,5.77,-0.6,5.801111962,5.77,-0.6,5.801111962
16/06/2020 08:30,6.46,-0.7,6.497815017,6.46,-0.7,6.497815017,9.34936,-0.37852,9.35701928,0.03936,0.01148,0.041,9.31,-0.39,9.318165055,11.11,-0.7,11.13203036,0,0,0,11.11,-0.7,11.13203036,6.37,-0.75,6.414000312,6.37,-0.75,6.414000312
16/06/2020 09:00,6.72,-0.74,6.760621273,6.72,-0.74,6.760621273,9.76032,-0.43824,9.770153571,0.04032,0.01176,0.042,9.72,-0.45,9.730411091,11.42,-0.92,11.45699786,0,0,0,11.42,-0.92,11.45699786,6.85,-0.89,6.907575552,6.85,-0.89,6.907575552
16/06/2020 09:30,6.86,-0.74,6.899797098,6.86,-0.74,6.899797098,10.20032,-0.40824,10.20848608,0.04032,0.01176,0.042,10.16,-0.42,10.1686774,12.04824,-0.91468,12.08291052,0.01824,0.00532,0.019,12.03,-0.92,12.06512743,6.94,-0.99,7.010256771,6.94,-0.99,7.010256771
16/06/2020 10:00,6.91,-0.74,6.949510774,6.91,-0.74,6.949510774,10.23032,-0.43824,10.23970222,0.04032,0.01176,0.042,10.19,-0.45,10.19993137,12.27,-0.97,12.30828176,0,0,0,12.27,-0.97,12.30828176,7.15,-0.88,7.203950305,7.15,-0.88,7.203950305
16/06/2020 10:30,6.87,-0.61,6.897028346,6.87,-0.61,6.897028346,10.44032,-0.49824,10.45220191,0.04032,0.01176,0.042,10.4,-0.51,10.4124973,12.35,-1.03,12.39287699,0,0,0,12.35,-1.03,12.39287699,7.15,-0.85,7.200347214,7.15,-0.85,7.200347214
16/06/2020 11:00,7.04,-0.64,7.069031051,7.04,-0.64,7.069031051,10.54032,-0.55824,10.5550925,0.04032,0.01176,0.042,10.5,-0.57,10.51546005,12.64,-1.05,12.68353657,0,0,0,12.64,-1.05,12.68353657,7.11,-1.07,7.190062587,7.11,-1.07,7.190062587
16/06/2020 11:30,6.96,-0.68,6.993139495,6.96,-0.68,6.993139495,10.72032,-0.60824,10.73756103,0.04032,0.01176,0.042,10.68,-0.62,10.69798112,12.61,-1.1,12.65788687,0,0,0,12.61,-1.1,12.65788687,7.05,-1.08,7.132243686,7.05,-1.08,7.132243686
16/06/2020 12:00,6.99,-0.66,7.021089659,6.99,-0.66,7.021089659,10.87936,-0.63852,10.89808157,0.03936,0.01148,0.041,10.84,-0.65,10.85947052,12.67,-1.15,12.72208316,0,0,0,12.67,-1.15,12.72208316,7.37,-1.01,7.438884325,7.37,-1.01,7.438884325
16/06/2020 12:30,7.02,-0.69,7.053828748,7.02,-0.69,7.053828748,11.0224,-0.5568,11.0364545,0.1824,0.0532,0.19,10.84,-0.61,10.85714972,12.84,-1.22,12.89782927,0,0,0,12.84,-1.22,12.89782927,7.29,-0.99,7.356915114,7.29,-0.99,7.356915114
16/06/2020 13:00,6.99,-0.66,7.021089659,6.99,-0.66,7.021089659,10.88808,-0.37556,10.89455513,0.59808,0.17444,0.623,10.29,-0.55,10.30468825,12.73,-1.08,12.7757309,0,0,0,12.73,-1.08,12.7757309,7.36,-0.86,7.410074224,7.36,-0.86,7.410074224
16/06/2020 13:30,6.93,-0.59,6.955070093,6.93,-0.59,6.955070093,10.73672,-0.33304,10.74188401,0.60672,0.17696,0.632,10.13,-0.51,10.14282998,12.75,-1,12.78915556,0,0,0,12.75,-1,12.78915556,7.36,-0.86,7.410074224,7.36,-0.86,7.410074224
16/06/2020 14:00,6.93,-0.65,6.960416654,6.93,-0.65,6.960416654,10.75576,-0.39332,10.76294912,0.60576,0.17668,0.631,10.15,-0.57,10.16599233,12.86,-1.18,12.91402339,0,0,0,12.86,-1.18,12.91402339,7.48,-0.99,7.545230281,7.48,-0.99,7.545230281
16/06/2020 14:30,6.82,-0.65,6.85090505,6.82,-0.65,6.85090505,10.41288,-0.35416,10.41890106,0.60288,0.17584,0.628,9.81,-0.53,9.824306591,12.86,-1.26,12.92157885,0,0,0,12.86,-1.26,12.92157885,7.54,-0.83,7.585545465,7.54,-0.83,7.585545465
16/06/2020 15:00,6.79,-0.65,6.821040976,6.79,-0.65,6.821040976,10.34,-0.355,10.34609226,0.6,0.175,0.625,9.74,-0.53,9.754409259,12.3,-1.02,12.34222022,0,0,0,12.3,-1.02,12.34222022,7.94,-0.83,7.983263744,7.94,-0.83,7.983263744
16/06/2020 15:30,6.71,-0.58,6.735020416,6.71,-0.58,6.735020416,10.3048,-0.3536,10.31086495,0.6048,0.1764,0.63,9.7,-0.53,9.714468591,12.42,-1.06,12.46515142,0,0,0,12.42,-1.06,12.46515142,7.74,-0.74,7.775294207,7.74,-0.74,7.775294207
16/06/2020 16:00,6.75,-0.58,6.774872693,6.75,-0.58,6.774872693,10.16,-0.355,10.16620013,0.6,0.175,0.625,9.56,-0.53,9.574680151,12.51,-1.06,12.55482776,0,0,0,12.51,-1.06,12.55482776,7.65,-0.62,7.675083061,7.65,-0.62,7.675083061
16/06/2020 16:30,6.88,-0.54,6.901159323,6.88,-0.54,6.901159323,10.44728,0.30004,10.4515876,0.61728,0.18004,0.643,9.83,0.12,9.830732424,12.22,-0.72,12.24119275,0,0,0,12.22,-0.72,12.24119275,7.46,-0.4,7.470716164,7.46,-0.4,7.470716164
16/06/2020 17:00,7.05,-0.49,7.067007853,7.05,-0.49,7.067007853,11.0744,-0.2308,11.07680477,0.6144,0.1792,0.64,10.46,-0.41,10.46803229,12.22,-0.63,12.23622899,0,0,0,12.22,-0.63,12.23622899,7.14,-0.33,7.147621982,7.14,-0.33,7.147621982
16/06/2020 17:30,6.93,-0.38,6.940410651,6.93,-0.38,6.940410651,11.38248,-0.23136,11.38483107,0.61248,0.17864,0.638,10.77,-0.41,10.77780126,11.87,-0.47,11.87930133,0,0,0,11.87,-0.47,11.87930133,6.93,0.39,6.940965351,6.93,0.39,6.940965351
16/06/2020 18:00,6.84,-0.33,6.847955899,6.84,-0.33,6.847955899,11.56728,-0.24996,11.56998041,0.61728,0.18004,0.643,10.95,-0.43,10.95843967,11.72,0.3,11.72383896,0,0,0,11.72,0.3,11.72383896,7.05,0.39,7.060778994,7.05,0.39,7.060778994
16/06/2020 18:30,6.7,0.32,6.707637438,6.7,0.32,6.707637438,11.48496,0.64228,11.50290528,0.62496,0.18228,0.651,10.86,0.46,10.86973781,11.22,0.34,11.22515033,0,0,0,11.22,0.34,11.22515033,6.83,0.42,6.842901431,6.83,0.42,6.842901431
16/06/2020 19:00,6.7,0.32,6.707637438,6.7,0.32,6.707637438,11.20304,0.69172,11.22437445,0.62304,0.18172,0.649,10.58,0.51,10.59228493,10.96,0.47,10.97007293,0,0,0,10.96,0.47,10.97007293,6.67,0.49,6.687974282,6.67,0.49,6.687974282
16/06/2020 19:30,6.53,0.32,6.537836033,6.53,0.32,6.537836033,10.814,0.692,10.83611831,0.624,0.182,0.65,10.19,0.51,10.20275453,10.79,0.47,10.80023148,0,0,0,10.79,0.47,10.80023148,6.38,0.52,6.401156146,6.38,0.52,6.401156146
16/06/2020 20:00,6.41,0.32,6.417982549,6.41,0.32,6.417982549,10.434,0.722,10.45895023,0.624,0.182,0.65,9.81,0.54,9.824851144,10.63,0.42,10.63829404,0,0,0,10.63,0.42,10.63829404,6.26,0.54,6.283247568,6.26,0.54,6.283247568
16/06/2020 20:30,6.41,0.32,6.417982549,6.41,0.32,6.417982549,10.61304,0.66172,10.63364902,0.62304,0.18172,0.649,9.99,0.48,10.00152488,10.59,0.42,10.59832534,0,0,0,10.59,0.42,10.59832534,6.22,0.54,6.243396512,6.22,0.54,6.243396512
16/06/2020 21:00,6.2,0.32,6.208252572,6.2,0.32,6.208252572,10.39304,0.62172,10.41161929,0.62304,0.18172,0.649,9.77,0.44,9.779902863,10.59,-0.14,10.59092536,0,0,0,10.59,-0.14,10.59092536,6.13,0.54,6.153738701,6.13,0.54,6.153738701
16/06/2020 21:30,6.09,0.3,6.097384685,6.09,0.3,6.097384685,10.09208,0.62144,10.1111951,0.62208,0.18144,0.648,9.47,0.44,9.480216242,10.72,-0.4,10.72746009,0,0,0,10.72,-0.4,10.72746009,5.83,0.61,5.861825654,5.83,0.61,5.861825654
16/06/2020 22:00,5.62,0.35,5.630888029,5.62,0.35,5.630888029,9.76304,0.62172,9.782815842,0.62304,0.18172,0.649,9.14,0.44,9.150584681,10.24,-0.4,10.24780952,0,0,0,10.24,-0.4,10.24780952,5.71,0.59,5.740400683,5.71,0.59,5.740400683
16/06/2020 22:30,5.42,0.38,5.433304703,5.42,0.38,5.433304703,9.37536,0.61948,9.395803883,0.61536,0.17948,0.641,8.76,0.44,8.771043267,9.92,-0.4,9.928061241,0,0,0,9.92,-0.4,9.928061241,5.62,0.65,5.657464096,5.62,0.65,5.657464096
16/06/2020 23:00,4.97,0.4,4.986070597,4.97,0.4,4.986070597,8.80152,0.61836,8.823215026,0.61152,0.17836,0.637,8.19,0.44,8.201810776,9.4,-0.24,9.403063331,0,0,0,9.4,-0.24,9.403063331,5.29,0.65,5.329784236,5.29,0.65,5.329784236
16/06/2020 23:30,4.67,0.4,4.687099316,4.67,0.4,4.687099316,8.2048,0.5764,8.225021581,0.6048,0.1764,0.63,7.6,0.4,7.610519036,8.61,0.48,8.623369411,0,0,0,8.61,0.48,8.623369411,5.02,0.65,5.061906755,5.02,0.65,5.061906755
17/06/2020 00:00,4.35,0.44,4.372196244,4.35,0.44,4.372196244,7.74384,0.57612,7.765241284,0.60384,0.17612,0.629,7.14,0.4,7.151195704,8.44,0.43,8.450946693,0,0,0,8.44,0.43,8.450946693,4.74,0.68,4.788527958,4.74,0.68,4.788527958
17/06/2020 00:30,4.17,0.44,4.193149175,4.17,0.44,4.193149175,7.29864,0.71752,7.333824432,0.60864,0.17752,0.634,6.69,0.54,6.711758339,7.97,0.48,7.98444112,0,0,0,7.97,0.48,7.98444112,4.46,0.73,4.519347298,4.46,0.73,4.519347298
17/06/2020 01:00,4.03,0.44,4.053948692,4.03,0.44,4.053948692,7.0892,0.7406,7.127779809,0.6192,0.1806,0.645,6.47,0.56,6.494189711,7.87,0.46,7.883431994,0,0,0,7.87,0.46,7.883431994,4.31,0.73,4.37138422,4.31,0.73,4.37138422
17/06/2020 01:30,3.96,0.44,3.984369461,3.96,0.44,3.984369461,7.10536,0.67948,7.13777513,0.61536,0.17948,0.641,6.49,0.5,6.509231906,7.67,0.46,7.683781621,0,0,0,7.67,0.46,7.683781621,4.24,0.73,4.302383061,4.24,0.73,4.302383061
17/06/2020 02:00,3.96,0.42,3.982210441,3.96,0.42,3.982210441,6.95056,0.67808,6.983557603,0.61056,0.17808,0.636,6.34,0.5,6.359685527,7.65,0.46,7.663817587,0,0,0,7.65,0.46,7.663817587,4.37,0.73,4.430553013,4.37,0.73,4.430553013
17/06/2020 02:30,3.9,0.4,3.920459157,3.9,0.4,3.920459157,6.83768,0.64724,6.868244856,0.60768,0.17724,0.633,6.23,0.47,6.247703578,7.58,0.42,7.591626967,0,0,0,7.58,0.42,7.591626967,4.26,0.73,4.3220944,4.26,0.73,4.3220944
17/06/2020 03:00,3.8,0.4,3.820994635,3.8,0.4,3.820994635,6.68768,0.64724,6.718927251,0.60768,0.17724,0.633,6.08,0.47,6.09813906,7.32,0.45,7.333818923,0,0,0,7.32,0.45,7.333818923,4.14,0.73,4.203867267,4.14,0.73,4.203867267
17/06/2020 03:30,3.8,0.4,3.820994635,3.8,0.4,3.820994635,6.52288,0.62584,6.55283444,0.60288,0.17584,0.628,5.92,0.45,5.937078406,6.93,0.55,6.951791136,0,0,0,6.93,0.55,6.951791136,4.08,0.73,4.144791913,4.08,0.73,4.144791913
17/06/2020 04:00,3.76,0.4,3.781216735,3.76,0.4,3.781216735,6.50384,0.62612,6.533908555,0.60384,0.17612,0.629,5.9,0.45,5.917136132,7.03,0.51,7.048475012,0,0,0,7.03,0.51,7.048475012,4.14,0.73,4.203867267,4.14,0.73,4.203867267
17/06/2020 04:30,3.73,0.42,3.753571632,3.73,0.42,3.753571632,6.32576,0.73668,6.368511365,0.60576,0.17668,0.631,5.72,0.56,5.747347214,6.95,0.57,6.973334927,0,0,0,6.95,0.57,6.973334927,4.01,0.8,4.089021888,4.01,0.8,4.089021888
17/06/2020 05:00,3.6,0.53,3.638804749,3.6,0.53,3.638804749,5.9648,0.8464,6.024552432,0.6048,0.1764,0.63,5.36,0.67,5.401712691,6.6,0.75,6.642476948,0,0,0,6.6,0.75,6.642476948,3.91,0.84,3.999212422,3.91,0.84,3.999212422
17/06/2020 05:30,3.64,0.5,3.674180181,3.64,0.5,3.674180181,6.06864,0.98752,6.148462182,0.60864,0.17752,0.634,5.46,0.81,5.519755429,6.6,0.73,6.640248489,0,0,0,6.6,0.73,6.640248489,4.25,0.69,4.305647454,4.25,0.69,4.305647454
17/06/2020 06:00,3.92,0.44,3.944616585,3.92,0.44,3.944616585,6.40632,1.03976,6.490149212,0.61632,0.17976,0.642,5.79,0.86,5.853520308,6.69,0.78,6.735317364,0,0,0,6.69,0.78,6.735317364,4.55,0.57,4.585564306,4.55,0.57,4.585564306
17/06/2020 06:30,4.38,0.34,4.393176527,4.38,0.34,4.393176527,6.99304,0.93172,7.054835973,0.62304,0.18172,0.649,6.37,0.75,6.414000312,7.69,0.61,7.714155819,0,0,0,7.69,0.61,7.714155819,5.36,0.4,5.37490465,5.36,0.4,5.37490465
17/06/2020 07:00,4.79,-0.23,4.795518741,4.79,-0.23,4.795518741,7.51304,0.82172,7.557843198,0.62304,0.18172,0.649,6.89,0.64,6.919660396,8.81,0.45,8.821485136,0,0,0,8.81,0.45,8.821485136,5.98,-0.21,5.983686155,5.98,-0.21,5.983686155
17/06/2020 07:30,5.27,-0.36,5.282281704,5.27,-0.36,5.282281704,8.2392,0.7006,8.268933244,0.6192,0.1806,0.645,7.62,0.52,7.637722174,10.04,-0.37,10.04681542,0,0,0,10.04,-0.37,10.04681542,6.24,-0.4,6.252807369,6.24,-0.4,6.252807369
17/06/2020 08:00,5.94,-0.51,5.961853739,5.94,-0.51,5.961853739,8.84112,0.62116,8.862913889,0.62112,0.18116,0.647,8.22,0.44,8.231767732,10.91,-0.57,10.92487986,0,0,0,10.91,-0.57,10.92487986,6.55,-0.61,6.578343256,6.55,-0.61,6.578343256
17/06/2020 08:30,6.54,-0.69,6.576298351,6.54,-0.69,6.576298351,9.24304,0.58172,9.261327475,0.62304,0.18172,0.649,8.62,0.4,8.629275752,11.83,-0.8,11.85701902,0,0,0,11.83,-0.8,11.85701902,7.4,-0.97,7.463303558,7.4,-0.97,7.463303558
17/06/2020 09:00,6.87,-0.73,6.908675705,6.87,-0.73,6.908675705,9.75304,0.48172,9.764929257,0.62304,0.18172,0.649,9.13,0.3,9.134927476,11.92,-0.82,11.94817141,0,0,0,11.92,-0.82,11.94817141,8.12,-0.97,8.177731959,8.12,-0.97,8.177731959
17/06/2020 09:30,7.05,-0.69,7.083685481,7.05,-0.69,7.083685481,10.22304,-0.15828,10.22426523,0.62304,0.18172,0.649,9.6,-0.34,9.606018946,12.34,-0.98,12.37885294,0,0,0,12.34,-0.98,12.37885294,8.12,-1.04,8.186330069,8.12,-1.04,8.186330069
17/06/2020 10:00,7.11,-0.69,7.143402551,7.11,-0.69,7.143402551,10.48304,-0.15828,10.48423484,0.62304,0.18172,0.649,9.86,-0.34,9.865860327,12.96,-1.12,13.00830504,0,0,0,12.96,-1.12,13.00830504,8.29,-1.1,8.36266106,8.29,-1.1,8.36266106
17/06/2020 10:30,7.15,-0.64,7.178586212,7.15,-0.64,7.178586212,10.57632,-0.23024,10.57882579,0.61632,0.17976,0.642,9.96,-0.41,9.968435183,13.01,-1.05,13.05230248,0,0,0,13.01,-1.05,13.05230248,8.21,-0.87,8.255967539,8.21,-0.87,8.255967539
17/06/2020 11:00,7.32,-0.68,7.35151685,7.32,-0.68,7.35151685,10.87344,-0.30108,10.87760758,0.61344,0.17892,0.639,10.26,-0.48,10.27122193,12.81,-0.99,12.84819832,0,0,0,12.81,-0.99,12.84819832,8.49,-1.02,8.551052567,8.49,-1.02,8.551052567
17/06/2020 11:30,7.4,-0.74,7.43690796,7.4,-0.74,7.43690796,11.0144,-0.3008,11.01850661,0.6144,0.1792,0.64,10.4,-0.48,10.41107103,13.3492,-1.0944,13.39398567,0.0192,0.0056,0.02,13.33,-1.1,13.37530934,8.61,-1.15,8.686460729,8.61,-1.15,8.686460729
