Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
17/06/2020 12:00,7.47,-0.82,7.514871922,7.47,-0.82,7.514871922,11.03248,-0.30136,11.03659516,0.61248,0.17864,0.638,10.42,-0.48,10.4310498,13.09,-1.13,13.13868334,0,0,0,13.09,-1.13,13.13868334,8.78,-1.15,8.854992942,8.78,-1.15,8.854992942
17/06/2020 12:30,7.54,-0.84,7.586646163,7.54,-0.84,7.586646163,11.14536,-0.33052,11.15025977,0.61536,0.17948,0.641,10.53,-0.51,10.54234319,13.54016,-1.08912,13.58389175,0.38016,0.11088,0.396,13.16,-1.2,13.21459799,8.36,-1.08,8.429472107,8.36,-1.08,8.429472107
17/06/2020 13:00,7.48,-0.82,7.52481229,7.48,-0.82,7.52481229,11.04728,-0.32996,11.05220652,0.61728,0.18004,0.643,10.43,-0.51,10.4424614,13.21848,-0.91336,13.24999774,0.46848,0.13664,0.488,12.75,-1.05,12.79316224,8.09,-0.98,8.149141059,8.09,-0.98,8.149141059
17/06/2020 13:30,7.22,-0.69,7.252895973,7.22,-0.69,7.252895973,10.93576,-0.37332,10.94213026,0.60576,0.17668,0.631,10.33,-0.55,10.34463146,12.98848,-0.91336,13.02055449,0.46848,0.13664,0.488,12.52,-1.05,12.5639524,8.12,-1,8.181344633,8.12,-1,8.181344633
17/06/2020 14:00,7.05,-0.69,7.083685481,7.05,-0.69,7.083685481,10.7948,-0.4036,10.80234234,0.6048,0.1764,0.63,10.19,-0.58,10.20649303,12.85752,-1.02364,12.89820373,0.46752,0.13636,0.487,12.39,-1.16,12.44418338,8.12,-1.14,8.199634138,8.12,-1.14,8.199634138
17/06/2020 14:30,6.9,-0.67,6.932452668,6.9,-0.67,6.932452668,10.4948,-0.3836,10.50180823,0.6048,0.1764,0.63,9.89,-0.56,9.905841711,12.63752,-1.02364,12.67890968,0.46752,0.13636,0.487,12.17,-1.16,12.22515849,7.96,-0.95,8.016489257,7.96,-0.95,8.016489257
17/06/2020 15:00,6.85,-0.75,6.890936076,6.85,-0.75,6.890936076,10.34768,-0.31276,10.35240553,0.60768,0.17724,0.633,9.74,-0.49,9.752317673,12.29848,-0.82336,12.32601038,0.46848,0.13664,0.488,11.83,-0.96,11.8688879,7.65,-0.83,7.694894411,7.65,-0.83,7.694894411
17/06/2020 15:30,6.85,-0.68,6.88366908,6.85,-0.68,6.88366908,10.38864,-0.25248,10.39170762,0.60864,0.17752,0.634,9.78,-0.43,9.789448401,12.20752,-0.77364,12.23200979,0.46752,0.13636,0.487,11.74,-0.91,11.7752155,7.44,-0.71,7.473800907,7.44,-0.71,7.473800907
17/06/2020 16:00,6.78,-0.58,6.804763038,6.78,-0.58,6.804763038,10.60384,-0.32388,10.60878509,0.60384,0.17612,0.629,10,-0.5,10.0124922,12.40752,-0.75364,12.43038719,0.46752,0.13636,0.487,11.94,-0.89,11.97312407,7.29,-0.59,7.313836203,7.29,-0.59,7.313836203
17/06/2020 16:30,7.22,-0.54,7.240165744,7.22,-0.54,7.240165744,11.23056,-0.27192,11.23385145,0.61056,0.17808,0.636,10.62,-0.45,10.62952962,12.74848,-0.63336,12.76420335,0.46848,0.13664,0.488,12.28,-0.77,12.3041172,7.48,-0.44,7.492930001,7.48,-0.44,7.492930001
17/06/2020 17:00,7.74,-0.49,7.755494826,7.74,-0.49,7.755494826,12.36576,-0.27332,12.36878022,0.60576,0.17668,0.631,11.76,-0.45,11.76860654,13.45752,-0.50364,13.46694092,0.46752,0.13636,0.487,12.99,-0.64,13.00575642,7.56,-0.15,7.561487949,7.56,-0.15,7.561487949
17/06/2020 17:30,7.63,-0.42,7.64155089,7.63,-0.42,7.64155089,12.5648,-0.2736,12.56777848,0.6048,0.1764,0.63,11.96,-0.45,11.96846273,13.32752,0.07636,13.32773875,0.46752,0.13636,0.487,12.86,-0.06,12.86013997,7.11,0.43,7.122990945,7.11,0.43,7.122990945
17/06/2020 18:00,7.19,-0.31,7.19667979,7.19,-0.31,7.19667979,11.95824,0.46032,11.96709649,0.61824,0.18032,0.644,11.34,0.28,11.34345626,12.41752,0.58636,12.43135636,0.46752,0.13636,0.487,11.95,0.45,11.9584698,6.83,0.4,6.841703004,6.83,0.4,6.841703004
17/06/2020 18:30,6.81,0.32,6.81751421,6.81,0.32,6.81751421,11.45152,0.63836,11.46929875,0.61152,0.17836,0.637,10.84,0.46,10.84975576,11.88752,0.50636,11.89829955,0.46752,0.13636,0.487,11.42,0.37,11.4259923,6.62,0.45,6.635276935,6.62,0.45,6.635276935
17/06/2020 19:00,6.7,0.32,6.707637438,6.7,0.32,6.707637438,11.02536,0.66948,11.04566732,0.61536,0.17948,0.641,10.41,0.49,10.4215258,11.2672,0.5696,11.28158854,0.3072,0.0896,0.32,10.96,0.48,10.97050591,6.31,0.51,6.330576593,6.31,0.51,6.330576593
17/06/2020 19:30,6.52,0.32,6.527848037,6.52,0.32,6.527848037,10.58208,0.76144,10.60943957,0.62208,0.18144,0.648,9.96,0.58,9.976873258,11.09848,0.65664,11.11788804,0.46848,0.13664,0.488,10.63,0.52,10.64271112,5.99,0.53,6.0134017,5.99,0.53,6.0134017
17/06/2020 20:00,6.26,0.36,6.270342893,6.26,0.36,6.270342893,10.15344,0.79892,10.18482288,0.61344,0.17892,0.639,9.54,0.62,9.560125522,10.79752,0.65636,10.81745102,0.46752,0.13636,0.487,10.33,0.52,10.34307981,5.83,0.53,5.854041339,5.83,0.53,5.854041339
17/06/2020 20:30,6.17,0.38,6.181690707,6.17,0.38,6.181690707,10.08768,0.76724,10.11681496,0.60768,0.17724,0.633,9.48,0.59,9.498341961,10.65752,0.65636,10.67771235,0.46752,0.13636,0.487,10.19,0.52,10.20325928,5.68,0.58,5.709535883,5.68,0.58,5.709535883
17/06/2020 21:00,6.03,0.38,6.041961602,6.03,0.38,6.041961602,9.66824,0.86032,9.706441943,0.61824,0.18032,0.644,9.05,0.68,9.075511005,10.30752,0.70636,10.33169459,0.46752,0.13636,0.487,9.84,0.57,9.85649532,5.42,0.67,5.461254435,5.42,0.67,5.461254435
17/06/2020 21:30,5.9,0.38,5.912224624,5.9,0.38,5.912224624,9.6692,0.8606,9.707422985,0.6192,0.1806,0.645,9.05,0.68,9.075511005,10.10848,0.70664,10.13314897,0.46848,0.13664,0.488,9.64,0.57,9.656836956,5.27,0.78,5.327410253,5.27,0.78,5.327410253
17/06/2020 22:00,5.4,0.41,5.415542447,5.4,0.41,5.415542447,9.5192,0.7506,9.548746986,0.6192,0.1806,0.645,8.9,0.57,8.91823413,9.97752,0.62636,9.997161207,0.46752,0.13636,0.487,9.51,0.49,9.522615187,5.2,0.67,5.242985791,5.2,0.67,5.242985791
17/06/2020 22:30,5.4,0.35,5.411330705,5.4,0.35,5.411330705,9.52304,0.65172,9.545314547,0.62304,0.18172,0.649,8.9,0.47,8.912401472,9.67752,0.55636,9.693499358,0.46752,0.13636,0.487,9.21,0.42,9.219571574,5.13,0.67,5.173567435,5.13,0.67,5.173567435
17/06/2020 23:00,5.16,0.35,5.171856533,5.16,0.35,5.171856533,9.07248,0.60864,9.092872813,0.61248,0.17864,0.638,8.46,0.43,8.470920847,9.14752,0.55636,9.164423528,0.46752,0.13636,0.487,8.68,0.42,8.69015535,4.83,0.67,4.876248558,4.83,0.67,4.876248558
17/06/2020 23:30,4.74,0.35,4.752904375,4.74,0.35,4.752904375,8.55384,0.14612,8.555087948,0.60384,0.17612,0.629,7.95,-0.03,7.950056604,8.41752,0.68636,8.445456352,0.46752,0.13636,0.487,7.95,0.55,7.969002447,4.53,0.72,4.586861672,4.53,0.72,4.586861672
18/06/2020 00:00,4.45,0.38,4.466195249,4.45,0.38,4.466195249,7.98304,0.64172,8.008790932,0.62304,0.18172,0.649,7.36,0.46,7.374360989,8.20848,0.60664,8.230866054,0.46848,0.13664,0.488,7.74,0.47,7.754256895,4.3,0.72,4.359862383,4.3,0.72,4.359862383
18/06/2020 00:30,4.32,0.38,4.336680758,4.32,0.38,4.336680758,7.38672,0.63696,7.414131804,0.60672,0.17696,0.632,6.78,0.46,6.795586803,7.87848,0.60664,7.90180101,0.46848,0.13664,0.488,7.41,0.47,7.424890572,4.08,0.74,4.146564843,4.08,0.74,4.146564843
18/06/2020 01:00,4.15,0.38,4.167361275,4.15,0.38,4.167361275,7.1948,0.6364,7.222890834,0.6048,0.1764,0.63,6.59,0.46,6.606035119,7.53752,0.65636,7.566043629,0.46752,0.13636,0.487,7.07,0.52,7.089097263,3.96,0.74,4.028548126,3.96,0.74,4.028548126
18/06/2020 01:30,4.05,0.38,4.067788097,4.05,0.38,4.067788097,7.1948,0.6364,7.222890834,0.6048,0.1764,0.63,6.59,0.46,6.606035119,7.47752,0.61636,7.50287978,0.46752,0.13636,0.487,7.01,0.48,7.026414448,3.87,0.74,3.940114212,3.87,0.74,3.940114212
18/06/2020 02:00,3.96,0.38,3.978190543,3.96,0.38,3.978190543,7.09672,0.63696,7.125247561,0.60672,0.17696,0.632,6.49,0.46,6.50628158,7.42752,0.67636,7.458251551,0.46752,0.13636,0.487,6.96,0.54,6.980916845,3.98,0.72,4.04460134,3.98,0.72,4.04460134
18/06/2020 02:30,3.86,0.41,3.881713539,3.86,0.41,3.881713539,7.06384,0.60612,7.089796683,0.60384,0.17612,0.629,6.46,0.43,6.474295328,7.31752,0.63636,7.345138052,0.46752,0.13636,0.487,6.85,0.5,6.868223933,3.92,0.74,3.989235516,3.92,0.74,3.989235516
18/06/2020 03:00,3.75,0.43,3.774572824,3.75,0.43,3.774572824,6.8148,0.6064,6.84172639,0.6048,0.1764,0.63,6.21,0.43,6.224869477,7.23848,0.67664,7.270036754,0.46848,0.13664,0.488,6.77,0.54,6.791502043,3.79,0.75,3.863495826,3.79,0.75,3.863495826
18/06/2020 03:30,3.72,0.43,3.744769686,3.72,0.43,3.744769686,6.7548,0.6064,6.781964612,0.6048,0.1764,0.63,6.15,0.43,6.165014193,6.89752,0.80636,6.944494121,0.46752,0.13636,0.487,6.43,0.67,6.464812449,3.67,0.73,3.741897914,3.67,0.73,3.741897914
18/06/2020 04:00,3.68,0.43,3.705037112,3.68,0.43,3.705037112,6.75288,0.60584,6.780002242,0.60288,0.17584,0.628,6.15,0.43,6.165014193,6.97752,0.70636,7.013182573,0.46752,0.13636,0.487,6.51,0.57,6.534906273,3.67,0.73,3.741897914,3.67,0.73,3.741897914
18/06/2020 04:30,3.74,0.39,3.760279245,3.74,0.39,3.760279245,6.69864,0.63752,6.7289085,0.60864,0.17752,0.634,6.09,0.46,6.107348033,7.04752,0.68636,7.080863521,0.46752,0.13636,0.487,6.58,0.55,6.602946312,3.63,0.76,3.708705974,3.63,0.76,3.708705974
18/06/2020 05:00,3.65,0.48,3.681426354,3.65,0.48,3.681426354,6.4048,0.7264,6.445860687,0.6048,0.1764,0.63,5.8,0.55,5.826019224,6.90752,0.83636,6.957968856,0.46752,0.13636,0.487,6.44,0.7,6.477931769,3.56,0.81,3.650986168,3.56,0.81,3.650986168
18/06/2020 05:30,3.68,0.51,3.715171598,3.68,0.51,3.715171598,6.36632,0.96976,6.439756579,0.61632,0.17976,0.642,5.75,0.79,5.804015851,6.86848,0.93664,6.932049625,0.46848,0.13664,0.488,6.4,0.8,6.449806199,3.7,0.86,3.798631332,3.7,0.86,3.798631332
18/06/2020 06:00,3.9,0.44,3.92474203,3.9,0.44,3.92474203,6.63632,0.96976,6.706800847,0.61632,0.17976,0.642,6.02,0.79,6.071614283,6.91848,0.95664,6.984305663,0.46848,0.13664,0.488,6.45,0.82,6.501915102,3.77,0.79,3.851882657,3.77,0.79,3.851882657
18/06/2020 06:30,4.46,0.3,4.470078299,4.46,0.3,4.470078299,7.25304,0.86172,7.304050287,0.62304,0.18172,0.649,6.63,0.68,6.664780567,7.61752,0.81636,7.661139249,0.46752,0.13636,0.487,7.15,0.68,7.182262875,4.51,0.52,4.539878853,4.51,0.52,4.539878853
18/06/2020 07:00,4.99,-0.24,4.995768209,4.99,-0.24,4.995768209,7.68112,0.75116,7.717761709,0.62112,0.18116,0.647,7.06,0.57,7.08297254,8.74752,0.59636,8.767824782,0.46752,0.13636,0.487,8.28,0.46,8.292767934,4.9,0.43,4.918831162,4.9,0.43,4.918831162
18/06/2020 07:30,5.55,-0.35,5.561025085,5.55,-0.35,5.561025085,8.25016,0.68088,8.278208598,0.62016,0.18088,0.646,7.63,0.5,7.64636515,10.36848,-0.24336,10.37133557,0.46848,0.13664,0.488,9.9,-0.38,9.907290245,5.37,0.37,5.382731649,5.37,0.37,5.382731649
18/06/2020 08:00,6.19,-0.52,6.211803281,6.19,-0.52,6.211803281,8.75344,0.59892,8.773905459,0.61344,0.17892,0.639,8.14,0.42,8.150828179,11.57848,-0.47336,11.58815209,0.46848,0.13664,0.488,11.11,-0.61,11.12673357,5.96,0.28,5.966573556,5.96,0.28,5.966573556
18/06/2020 08:30,6.62,-0.63,6.649909774,6.62,-0.63,6.649909774,9.17768,0.55724,9.194581372,0.60768,0.17724,0.633,8.57,0.38,8.578420601,12.42848,-0.71336,12.4489356,0.46848,0.13664,0.488,11.96,-0.85,11.9901668,6.69,-0.39,6.701358071,6.69,-0.39,6.701358071
18/06/2020 09:00,6.89,-0.63,6.91874266,6.89,-0.63,6.91874266,9.58344,0.55892,9.599724673,0.61344,0.17892,0.639,8.97,0.38,8.978045444,13.00848,-0.78336,13.0320453,0.46848,0.13664,0.488,12.54,-0.92,12.57370272,6.98,-0.48,6.996484832,6.98,-0.48,6.996484832
18/06/2020 09:30,7.07,-0.67,7.101675859,7.07,-0.67,7.101675859,10.13304,0.56172,10.14859739,0.62304,0.18172,0.649,9.51,0.38,9.51758898,13.39848,-0.80336,13.42254274,0.46848,0.13664,0.488,12.93,-0.94,12.96412357,7.61,-0.63,7.636033002,7.61,-0.63,7.636033002
18/06/2020 10:00,7.28,-0.67,7.310766034,7.28,-0.67,7.310766034,10.25112,0.56116,10.26646783,0.62112,0.18116,0.647,9.63,0.38,9.637494488,13.62848,-0.80336,13.65213736,0.46848,0.13664,0.488,13.16,-0.94,13.19352872,7.8,-0.67,7.828722757,7.8,-0.67,7.828722757
18/06/2020 10:30,7.38,-0.62,7.40599757,7.38,-0.62,7.40599757,10.44016,0.59088,10.4568676,0.62016,0.18088,0.646,9.82,0.41,9.828555336,13.69848,-0.80336,13.72201667,0.46848,0.13664,0.488,13.23,-0.94,13.26335176,7.99,-0.6,8.01249649,7.99,-0.6,8.01249649
18/06/2020 11:00,7.53,-0.65,7.558002382,7.53,-0.65,7.558002382,10.83112,0.50116,10.84270823,0.62112,0.18116,0.647,10.21,0.32,10.21501346,13.92848,-0.92336,13.95905258,0.46848,0.13664,0.488,13.46,-1.06,13.50167397,7.98,-0.68,8.008920027,7.98,-0.68,8.008920027
18/06/2020 11:30,7.61,-0.65,7.637709081,7.61,-0.65,7.637709081,10.87208,0.50144,10.88363752,0.62208,0.18144,0.648,10.25,0.32,10.25499391,14.48848,-1.14336,14.53352417,0.46848,0.13664,0.488,14.02,-1.28,14.07830956,8.16,-0.77,8.196249142,8.16,-0.77,8.196249142
18/06/2020 12:00,7.63,-0.65,7.657636711,7.63,-0.65,7.657636711,11.14536,-0.28052,11.14888968,0.61536,0.17948,0.641,10.53,-0.46,10.54004269,14.48848,-1.21336,14.53919857,0.46848,0.13664,0.488,14.02,-1.35,14.08484647,8.42,-0.86,8.463805291,8.42,-0.86,8.463805291
18/06/2020 12:30,7.79,-0.69,7.820498705,7.79,-0.69,7.820498705,11.51152,-0.25164,11.51427008,0.61152,0.17836,0.637,10.9,-0.43,10.90847835,14.82848,-1.24336,14.88051623,0.46848,0.13664,0.488,14.36,-1.38,14.4261568,8.56,-0.84,8.601116207,8.56,-0.84,8.601116207
18/06/2020 13:00,7.73,-0.71,7.762538245,7.73,-0.71,7.762538245,11.50576,-0.25332,11.50854831,0.60576,0.17668,0.631,10.9,-0.43,10.90847835,14.68848,-1.11336,14.7306149,0.46848,0.13664,0.488,14.22,-1.25,14.2748345,8.38,-0.69,8.408358936,8.38,-0.69,8.408358936
18/06/2020 13:30,7.55,-0.53,7.568579788,7.55,-0.53,7.568579788,11.42192,-0.25444,11.42475366,0.60192,0.17556,0.627,10.82,-0.43,10.82854099,14.23848,-1.01336,14.27449513,0.46848,0.13664,0.488,13.77,-1.15,13.81793762,8.17,-0.62,8.193491319,8.17,-0.62,8.193491319
18/06/2020 14:00,7.48,-0.58,7.502452932,7.48,-0.58,7.502452932,11.27288,-0.25416,11.2757448,0.60288,0.17584,0.628,10.67,-0.43,10.67866096,14.51752,-1.23364,14.56984058,0.46752,0.13636,0.487,14.05,-1.37,14.11663558,8.46,-0.86,8.503599238,8.46,-0.86,8.503599238
18/06/2020 14:30,7.52,-0.66,7.548907206,7.52,-0.66,7.548907206,11.21288,-0.28416,11.21648005,0.60288,0.17584,0.628,10.61,-0.46,10.61996704,14.39752,-1.10364,14.43975773,0.46752,0.13636,0.487,13.93,-1.24,13.98508134,8.33,-0.81,8.369289098,8.33,-0.81,8.369289098
18/06/2020 15:00,7.56,-0.71,7.593266754,7.56,-0.71,7.593266754,11.1592,0.5506,11.17277517,0.6192,0.1806,0.645,10.54,0.37,10.54649231,13.70848,-0.80336,13.73199953,0.46848,0.13664,0.488,13.24,-0.94,13.27332664,8,-0.69,8.029701115,8,-0.69,8.029701115
18/06/2020 15:30,7.42,-0.6,7.444219234,7.42,-0.6,7.444219234,11.01728,0.63004,11.0352802,0.61728,0.18004,0.643,10.4,0.45,10.40973102,13.85848,-0.76336,13.87948797,0.46848,0.13664,0.488,13.39,-0.9,13.42021237,7.83,-0.66,7.857766858,7.83,-0.66,7.857766858
18/06/2020 16:00,7.24,-0.36,7.248944751,7.24,-0.36,7.248944751,11.23208,0.63144,11.249815,0.62208,0.18144,0.648,10.61,0.45,10.6195386,13.43848,-0.76336,13.46014351,0.46848,0.13664,0.488,12.97,-0.9,13.00118841,7.69,-0.59,7.71260008,7.69,-0.59,7.71260008
18/06/2020 16:30,7.26,-0.34,7.267957072,7.26,-0.34,7.267957072,11.42824,0.66032,11.44730064,0.61824,0.18032,0.644,10.81,0.48,10.82065155,13.41848,-0.58336,13.43115462,0.46848,0.13664,0.488,12.95,-0.72,12.97,7.52,-0.41,7.531168568,7.52,-0.41,7.531168568
18/06/2020 17:00,7.23,-0.34,7.237990052,7.23,-0.34,7.237990052,11.82112,0.66116,11.83959504,0.62112,0.18116,0.647,11.2,0.48,11.210281,13.50752,-0.43364,13.51447891,0.46752,0.13636,0.487,13.04,-0.57,13.05245188,7.31,0.25,7.314273717,7.31,0.25,7.314273717
18/06/2020 17:30,7.31,-0.3,7.316153361,7.31,-0.3,7.316153361,11.90728,0.68004,11.92668317,0.61728,0.18004,0.643,11.29,0.5,11.30106632,13.40848,-0.33336,13.41262334,0.46848,0.13664,0.488,12.94,-0.47,12.94853274,6.96,0.43,6.973270395,6.96,0.43,6.973270395
18/06/2020 18:00,7.09,0.28,7.09552676,7.09,0.28,7.09552676,11.8948,0.6364,11.91181229,0.6048,0.1764,0.63,11.29,0.46,11.29936724,12.99848,0.39664,13.0045302,0.46848,0.13664,0.488,12.53,0.26,12.53269724,6.85,0.43,6.863483081,6.85,0.43,6.863483081
18/06/2020 18:30,6.69,0.37,6.700223877,6.69,0.37,6.700223877,11.56576,0.68668,11.58612678,0.60576,0.17668,0.631,10.96,0.51,10.97185946,12.22848,0.50664,12.23897084,0.46848,0.13664,0.488,11.76,0.37,11.76581914,6.65,0.47,6.666588333,6.65,0.47,6.666588333
18/06/2020 19:00,6.39,0.4,6.402507321,6.39,0.4,6.402507321,11.02304,0.80172,11.05215661,0.62304,0.18172,0.649,10.4,0.62,10.41846438,11.68848,0.61664,11.7047345,0.46848,0.13664,0.488,11.22,0.48,11.23026269,6.35,0.58,6.376433172,6.35,0.58,6.376433172
18/06/2020 19:30,6.2,0.44,6.215593294,6.2,0.44,6.215593294,10.66304,0.84172,10.69621029,0.62304,0.18172,0.649,10.04,0.66,10.06166984,11.27752,0.73636,11.30153456,0.46752,0.13636,0.487,10.81,0.6,10.82663844,6.05,0.65,6.084817171,6.05,0.65,6.084817171
18/06/2020 20:00,6.09,0.44,6.105874221,6.09,0.44,6.105874221,10.53112,0.86116,10.5662711,0.62112,0.18116,0.647,9.91,0.68,9.933302573,11.24752,0.64636,11.26607684,0.46752,0.13636,0.487,10.78,0.51,10.79205726,5.81,0.67,5.848504082,5.81,0.67,5.848504082
18/06/2020 20:30,5.97,0.46,5.987695717,5.97,0.46,5.987695717,10.53288,0.68584,10.55518534,0.60288,0.17584,0.628,9.93,0.51,9.943088052,10.96848,0.71664,10.99186637,0.46848,0.13664,0.488,10.5,0.58,10.51600685,5.86,0.67,5.898177685,5.86,0.67,5.898177685
18/06/2020 21:00,5.69,0.46,5.708563742,5.69,0.46,5.708563742,10.2996,0.7978,10.33045231,0.6096,0.1778,0.635,9.69,0.62,9.709814622,10.78848,0.72664,10.81292312,0.46848,0.13664,0.488,10.32,0.59,10.33685155,5.65,0.71,5.694435881,5.65,0.71,5.694435881
18/06/2020 21:30,5.51,0.51,5.533552205,5.51,0.51,5.533552205,9.84384,0.72612,9.87058439,0.60384,0.17612,0.629,9.24,0.55,9.256354574,10.60848,0.75664,10.63542909,0.46848,0.13664,0.488,10.14,0.62,10.15893695,5.38,0.84,5.445181356,5.38,0.84,5.445181356
18/06/2020 22:00,5.38,0.46,5.399629617,5.38,0.46,5.399629617,9.67384,0.67612,9.697438765,0.60384,0.17612,0.629,9.07,0.5,9.083771243,10.27848,0.65664,10.29943334,0.46848,0.13664,0.488,9.81,0.52,9.823772188,5.29,0.77,5.345745972,5.29,0.77,5.345745972
18/06/2020 22:30,5.38,0.39,5.394117166,5.38,0.39,5.394117166,9.58384,0.61612,9.603623951,0.60384,0.17612,0.629,8.98,0.44,8.990773048,10.23848,0.50664,10.2510076,0.46848,0.13664,0.488,9.77,0.37,9.777003631,5.24,0.73,5.29060488,5.24,0.73,5.29060488
18/06/2020 23:00,5.13,0.41,5.146357935,5.13,0.41,5.146357935,8.92288,0.61584,8.944106797,0.60288,0.17584,0.628,8.32,0.44,8.331626492,9.72848,0.63664,9.749288877,0.46848,0.13664,0.488,9.26,0.5,9.273489095,4.99,0.73,5.043114117,4.99,0.73,5.043114117
18/06/2020 23:30,4.82,0.41,4.83740633,4.82,0.41,4.83740633,8.26056,0.65808,8.286731611,0.61056,0.17808,0.636,7.65,0.48,7.665044031,9.02848,0.71664,9.056877166,0.46848,0.13664,0.488,8.56,0.58,8.579627032,4.76,0.73,4.815651565,4.76,0.73,4.815651565
19/06/2020 00:00,4.46,0.45,4.482644309,4.46,0.45,4.482644309,7.81384,0.60612,7.837313124,0.60384,0.17612,0.629,7.21,0.43,7.222811087,8.67752,0.68636,8.704621956,0.46752,0.13636,0.487,8.21,0.55,8.228402032,4.46,0.77,4.525980557,4.46,0.77,4.525980557
19/06/2020 00:30,4.19,0.45,4.214095395,4.19,0.45,4.214095395,7.37384,0.60612,7.398709198,0.60384,0.17612,0.629,6.77,0.43,6.78364209,8.17848,0.66664,8.205604426,0.46848,0.13664,0.488,7.71,0.53,7.728195132,4.21,0.77,4.279836445,4.21,0.77,4.279836445
19/06/2020 01:00,4.01,0.47,4.03744969,4.01,0.47,4.03744969,7.0648,0.6264,7.092515492,0.6048,0.1764,0.63,6.46,0.45,6.475654407,7.90752,0.68636,7.937251577,0.46752,0.13636,0.487,7.44,0.55,7.460301602,4.04,0.81,4.120400466,4.04,0.81,4.120400466
19/06/2020 01:30,3.96,0.47,3.987793876,3.96,0.47,3.987793876,7.15208,0.78144,7.194643619,0.62208,0.18144,0.648,6.53,0.6,6.557507148,7.73848,0.66664,7.767141147,0.46848,0.13664,0.488,7.27,0.53,7.289293519,3.96,0.81,4.041992083,3.96,0.81,4.041992083
19/06/2020 02:00,3.98,0.45,4.00535891,3.98,0.45,4.00535891,7.08728,0.78004,7.130077152,0.61728,0.18004,0.643,6.47,0.6,6.497761153,7.83848,0.63664,7.864291398,0.46848,0.13664,0.488,7.37,0.5,7.38694118,4.11,0.81,4.189057173,4.11,0.81,4.189057173
19/06/2020 02:30,3.9,0.45,3.925875698,3.9,0.45,3.925875698,6.96248,0.74864,7.002613055,0.61248,0.17864,0.638,6.35,0.57,6.37553135,7.79752,0.63636,7.823443756,0.46752,0.13636,0.487,7.33,0.5,7.347033415,3.97,0.83,4.055835302,3.97,0.83,4.055835302
19/06/2020 03:00,3.81,0.45,3.836482764,3.81,0.45,3.836482764,6.77112,0.75116,6.812657881,0.62112,0.18116,0.647,6.15,0.57,6.17635815,7.67848,0.64664,7.705660153,0.46848,0.13664,0.488,7.21,0.51,7.228014942,3.83,0.8,3.912658942,3.83,0.8,3.912658942
19/06/2020 03:30,3.77,0.42,3.793323081,3.77,0.42,3.793323081,6.60576,0.68668,6.641354877,0.60576,0.17668,0.631,6,0.51,6.02163599,7.26848,0.79664,7.312006346,0.46848,0.13664,0.488,6.8,0.66,6.831954332,3.78,0.8,3.863728769,3.78,0.8,3.863728769
19/06/2020 04:00,3.77,0.42,3.793323081,3.77,0.42,3.793323081,6.6348,0.6464,6.666213618,0.6048,0.1764,0.63,6.03,0.47,6.048289014,7.48848,0.67664,7.518987591,0.46848,0.13664,0.488,7.02,0.54,7.040738598,3.78,0.8,3.863728769,3.78,0.8,3.863728769
19/06/2020 04:30,3.79,0.39,3.810013123,3.79,0.39,3.810013123,6.62152,0.71836,6.660372978,0.61152,0.17836,0.637,6.01,0.54,6.034210802,7.35848,0.67664,7.389524315,0.46848,0.13664,0.488,6.89,0.54,6.911128707,3.73,0.82,3.819070568,3.73,0.82,3.819070568
19/06/2020 05:00,3.6,0.54,3.640274715,3.6,0.54,3.640274715,6.22288,0.88584,6.285614369,0.60288,0.17584,0.628,5.62,0.71,5.664671217,7.05752,0.97636,7.124736304,0.46752,0.13636,0.487,6.59,0.84,6.643319953,3.81,0.8,3.893083611,3.81,0.8,3.893083611
19/06/2020 05:30,3.67,0.52,3.706656175,3.67,0.52,3.706656175,6.2248,0.9764,6.300911997,0.6048,0.1764,0.63,5.62,0.8,5.676653944,6.90848,1.01664,6.982882843,0.46848,0.13664,0.488,6.44,0.88,6.499846152,4.16,0.73,4.223564845,4.16,0.73,4.223564845
19/06/2020 06:00,3.89,0.44,3.914805231,3.89,0.44,3.914805231,6.6296,0.9778,6.701319945,0.6096,0.1778,0.635,6.02,0.8,6.072923513,7.15848,0.99664,7.227525662,0.46848,0.13664,0.488,6.69,0.86,6.745050037,4.25,0.65,4.299418565,4.25,0.65,4.299418565
19/06/2020 06:30,4.43,0.32,4.441542525,4.43,0.32,4.441542525,7.194,0.892,7.249089598,0.624,0.182,0.65,6.57,0.71,6.608252416,8.00848,0.82664,8.051030096,0.46848,0.13664,0.488,7.54,0.69,7.571505795,5.04,0.48,5.062805546,5.04,0.48,5.062805546
19/06/2020 07:00,5.04,0.06,5.04035713,5.04,0.06,5.04035713,7.65768,0.70724,7.690269917,0.60768,0.17724,0.633,7.05,0.53,7.069893917,9.13848,0.67664,9.16349597,0.46848,0.13664,0.488,8.67,0.54,8.686800332,5.25,0.43,5.26758009,5.25,0.43,5.26758009
19/06/2020 07:30,5.63,-0.32,5.639086806,5.63,-0.32,5.639086806,8.26208,0.73144,8.294393914,0.62208,0.18144,0.648,7.64,0.55,7.659771537,10.56752,-0.17364,10.56894648,0.46752,0.13636,0.487,10.1,-0.31,10.10475631,5.71,-0.23,5.714630347,5.71,-0.23,5.714630347
19/06/2020 08:00,6.01,-0.32,6.018513105,6.01,-0.32,6.018513105,8.84304,0.65172,8.867022916,0.62304,0.18172,0.649,8.22,0.47,8.233425775,11.12752,-0.29364,11.1313937,0.46752,0.13636,0.487,10.66,-0.43,10.66866908,6.27,-0.46,6.286851358,6.27,-0.46,6.286851358
19/06/2020 08:30,6.42,-0.42,6.43372365,6.42,-0.42,6.43372365,9.4144,0.5692,9.431591382,0.6144,0.1792,0.64,8.8,0.39,8.808637806,12.01848,-0.56336,12.03167636,0.46848,0.13664,0.488,11.55,-0.7,11.57119268,7.1,-0.61,7.126156047,7.1,-0.61,7.126156047
19/06/2020 09:00,6.79,-0.54,6.811438908,6.79,-0.54,6.811438908,9.92112,0.46116,9.931832187,0.62112,0.18116,0.647,9.3,0.28,9.304214099,12.50752,-0.52364,12.51847656,0.46752,0.13636,0.487,12.04,-0.66,12.05807613,7.53,-0.71,7.563398707,7.53,-0.71,7.563398707
19/06/2020 09:30,7.01,-0.58,7.033953369,7.01,-0.58,7.033953369,10.4644,-0.0508,10.4645233,0.6144,0.1792,0.64,9.85,-0.23,9.852684913,12.45848,-0.61336,12.47356943,0.46848,0.13664,0.488,11.99,-0.75,12.01343415,7.91,-0.77,7.947389509,7.91,-0.77,7.947389509
19/06/2020 10:00,7.1,-0.58,7.123650749,7.1,-0.58,7.123650749,10.66632,-0.22024,10.66859353,0.61632,0.17976,0.642,10.05,-0.4,10.05795705,13.56752,-0.97364,13.60241059,0.46752,0.13636,0.487,13.1,-1.11,13.14694261,8.02,-0.86,8.065977932,8.02,-0.86,8.065977932
19/06/2020 10:30,7,-0.51,7.018553982,7,-0.51,7.018553982,11.00208,-0.21856,11.00425067,0.62208,0.18144,0.648,10.38,-0.4,10.38770427,13.18848,-0.76336,13.21055348,0.46848,0.13664,0.488,12.72,-0.9,12.75179987,8,-0.77,8.036970822,8,-0.77,8.036970822
19/06/2020 11:00,7.16,-0.57,7.182652713,7.16,-0.57,7.182652713,11.18304,-0.21828,11.18517008,0.62304,0.18172,0.649,10.56,-0.4,10.56757304,13.40752,-0.81364,13.43218532,0.46752,0.13636,0.487,12.94,-0.95,12.97482563,8.11,-0.93,8.163148902,8.11,-0.93,8.163148902
19/06/2020 11:30,7.34,-0.63,7.366987173,7.34,-0.63,7.366987173,11.33112,-0.24884,11.33385203,0.62112,0.18116,0.647,10.71,-0.43,10.71862864,13.45752,-0.84364,13.48393759,0.46752,0.13636,0.487,12.99,-0.98,13.02691445,8.04,-0.86,8.085864209,8.04,-0.86,8.085864209
19/06/2020 12:00,7.37,-0.63,7.39687772,7.37,-0.63,7.39687772,11.44208,-0.24856,11.44477946,0.62208,0.18144,0.648,10.82,-0.43,10.82854099,13.75848,-0.90336,13.7881047,0.46848,0.13664,0.488,13.29,-1.04,13.33063014,8,-0.78,8.037935058,8,-0.78,8.037935058
19/06/2020 12:30,7.45,-0.61,7.474931438,7.45,-0.61,7.474931438,11.51728,-0.21996,11.51938024,0.61728,0.18004,0.643,10.9,-0.4,10.90733698,13.72848,-0.82336,13.75314818,0.46848,0.13664,0.488,13.26,-0.96,13.29470571,8.16,-0.73,8.192588114,8.16,-0.73,8.192588114
19/06/2020 13:00,7.22,-0.47,7.235281612,7.22,-0.47,7.235281612,11.41152,-0.22164,11.4136722,0.61152,0.17836,0.637,10.8,-0.4,10.80740487,13.45848,-0.63336,13.47337481,0.46848,0.13664,0.488,12.99,-0.77,13.01280139,7.85,-0.51,7.866549434,7.85,-0.51,7.866549434
19/06/2020 13:30,6.95,-0.37,6.959841952,6.95,-0.37,6.959841952,10.97384,-0.30388,10.97804661,0.60384,0.17612,0.629,10.37,-0.48,10.38110302,12.75752,-0.47364,12.76630923,0.46752,0.13636,0.487,12.29,-0.61,12.30512901,7.44,-0.43,7.452415716,7.44,-0.43,7.452415716
19/06/2020 14:00,6.92,-0.37,6.929884559,6.92,-0.37,6.929884559,10.82576,-0.13332,10.82658089,0.60576,0.17668,0.631,10.22,-0.31,10.22470048,12.75752,-0.36364,12.76270154,0.46752,0.13636,0.487,12.29,-0.5,12.30016667,7.4,-0.43,7.412482715,7.4,-0.43,7.412482715
19/06/2020 14:30,6.74,-0.37,6.750148147,6.74,-0.37,6.750148147,10.57536,0.59948,10.59233758,0.61536,0.17948,0.641,9.96,0.42,9.968851489,12.75848,-0.40336,12.76485453,0.46848,0.13664,0.488,12.29,-0.54,12.30185758,7.26,-0.36,7.26892014,7.26,-0.36,7.26892014
19/06/2020 15:00,6.67,-0.33,6.678158429,6.67,-0.33,6.678158429,10.584,0.602,10.60110655,0.624,0.182,0.65,9.96,0.42,9.968851489,11.62848,0.25664,11.63131167,0.46848,0.13664,0.488,11.16,0.12,11.16064514,6.88,0.07,6.880356095,6.88,0.07,6.880356095
19/06/2020 15:30,6.67,-0.33,6.678158429,6.67,-0.33,6.678158429,10.46304,0.63172,10.48209312,0.62304,0.18172,0.649,9.84,0.45,9.85028426,11.87848,0.23664,11.88083691,0.46848,0.13664,0.488,11.41,0.1,11.4104382,6.65,0.33,6.658182935,6.65,0.33,6.658182935
19/06/2020 16:00,6.63,-0.33,6.638207589,6.63,-0.33,6.638207589,10.4544,0.6292,10.47331714,0.6144,0.1792,0.64,9.84,0.45,9.85028426,11.41752,0.34636,11.42277235,0.46752,0.13636,0.487,10.95,0.21,10.95201351,6.62,0.33,6.628219972,6.62,0.33,6.628219972
19/06/2020 16:30,6.59,0.03,6.590068285,6.59,0.03,6.590068285,10.5344,0.6592,10.55500488,0.6144,0.1792,0.64,9.92,0.48,9.931606114,11.78752,0.54636,11.8001753,0.46752,0.13636,0.487,11.32,0.41,11.32742248,6.5,0.37,6.510522252,6.5,0.37,6.510522252
19/06/2020 17:00,6.66,0.32,6.667683256,6.66,0.32,6.667683256,10.904,0.682,10.92530732,0.624,0.182,0.65,10.28,0.5,10.29215235,12.25848,0.64664,12.27552342,0.46848,0.13664,0.488,11.79,0.51,11.80102538,6.5,0.42,6.513555097,6.5,0.42,6.513555097
19/06/2020 17:30,6.66,0.32,6.667683256,6.66,0.32,6.667683256,11.39304,0.70172,11.41462971,0.62304,0.18172,0.649,10.77,0.52,10.78254608,12.43752,0.69636,12.45699888,0.46752,0.13636,0.487,11.97,0.56,11.98309226,6.5,0.54,6.522392199,6.5,0.54,6.522392199
19/06/2020 18:00,6.56,0.34,6.568805066,6.56,0.34,6.568805066,11.49304,0.73172,11.51630942,0.62304,0.18172,0.649,10.87,0.55,10.88390555,12.00752,0.85636,12.03801848,0.46752,0.13636,0.487,11.54,0.72,11.56243919,6.38,0.62,6.410054602,6.38,0.62,6.410054602
19/06/2020 18:30,6.37,0.34,6.37906733,6.37,0.34,6.37906733,11.14304,0.73172,11.16703876,0.62304,0.18172,0.649,10.52,0.55,10.53436757,10.91752,0.97636,10.96109127,0.46752,0.13636,0.487,10.45,0.84,10.48370641,6.01,0.67,6.047230771,6.01,0.67,6.047230771
19/06/2020 19:00,6.18,0.36,6.190476557,6.18,0.36,6.190476557,10.75208,0.78144,10.78043936,0.62208,0.18144,0.648,10.13,0.6,10.14775345,10.47752,0.92636,10.5183919,0.46752,0.13636,0.487,10.01,0.79,10.04112543,5.82,0.67,5.858438358,5.82,0.67,5.858438358
19/06/2020 19:30,6.02,0.39,6.032619663,6.02,0.39,6.032619663,10.67208,0.78144,10.70065138,0.62208,0.18144,0.648,10.05,0.6,10.06789452,10.15272,0.97496,10.199425,0.46272,0.13496,0.482,9.69,0.84,9.726340525,5.72,0.71,5.763896252,5.72,0.71,5.763896252
19/06/2020 20:00,5.98,0.39,5.992703897,5.98,0.39,5.992703897,10.3992,0.8306,10.43231791,0.6192,0.1806,0.645,9.78,0.65,9.801576404,10.15176,0.85468,10.18767437,0.46176,0.13468,0.481,9.69,0.72,9.716712407,5.55,0.75,5.600446411,5.55,0.75,5.600446411
19/06/2020 20:30,5.85,0.41,5.864349921,5.85,0.41,5.864349921,10.1192,0.8506,10.15488695,0.6192,0.1806,0.645,9.5,0.67,9.52359701,10.0808,0.8244,10.11445322,0.4608,0.1344,0.48,9.62,0.69,9.644713578,5.37,0.78,5.426352366,5.37,0.78,5.426352366
19/06/2020 21:00,5.57,0.45,5.588148173,5.57,0.45,5.588148173,9.95152,0.87836,9.990208536,0.61152,0.17836,0.637,9.34,0.7,9.366194531,9.7308,0.9144,9.773668503,0.4608,0.1344,0.48,9.27,0.78,9.302757656,5.2,0.81,5.262708428,5.2,0.81,5.262708428
19/06/2020 21:30,5.42,0.45,5.438648729,5.42,0.45,5.438648729,9.81304,0.92172,9.856232637,0.62304,0.18172,0.649,9.19,0.74,9.219745116,9.6608,0.8744,9.700290305,0.4608,0.1344,0.48,9.2,0.74,9.229712888,5.08,0.85,5.150621322,5.08,0.85,5.150621322
19/06/2020 22:00,5.5,0.42,5.516013053,5.5,0.42,5.516013053,9.70304,0.84172,9.739480366,0.62304,0.18172,0.649,9.08,0.66,9.103955184,9.4708,0.8344,9.507485262,0.4608,0.1344,0.48,9.01,0.7,9.0371511,5.16,0.76,5.215668701,5.16,0.76,5.215668701
19/06/2020 22:30,5.5,0.34,5.51049907,5.5,0.34,5.51049907,9.78112,0.66116,9.803440263,0.62112,0.18116,0.647,9.16,0.48,9.172567798,9.47176,0.68468,9.496474304,0.46176,0.13468,0.481,9.01,0.55,9.026771294,5.2,0.68,5.244273067,5.2,0.68,5.244273067
19/06/2020 23:00,5.22,0.34,5.231061078,5.22,0.34,5.231061078,9.31576,0.60668,9.335493827,0.60576,0.17668,0.631,8.71,0.43,8.720607777,9.05176,0.72468,9.080722449,0.46176,0.13468,0.481,8.59,0.59,8.610238092,5.05,0.66,5.092946102,5.05,0.66,5.092946102
19/06/2020 23:30,4.97,0.35,4.982308702,4.97,0.35,4.982308702,8.7448,0.6664,8.770154845,0.6048,0.1764,0.63,8.14,0.49,8.154734821,8.47176,0.85468,8.514763379,0.46176,0.13468,0.481,8.01,0.72,8.042294449,4.73,0.72,4.784485343,4.73,0.72,4.784485343
20/06/2020 00:00,4.65,0.38,4.665501045,4.65,0.38,4.665501045,8.22344,0.66892,8.250601154,0.61344,0.17892,0.639,7.61,0.49,7.625758979,8.29176,0.70468,8.321649945,0.46176,0.13468,0.481,7.83,0.57,7.850719712,4.39,0.76,4.455300214,4.39,0.76,4.455300214
20/06/2020 00:30,4.41,0.4,4.428103431,4.41,0.4,4.428103431,7.7448,0.6664,7.773417267,0.6048,0.1764,0.63,7.14,0.49,7.156793975,7.7908,0.8144,7.833250411,0.4608,0.1344,0.48,7.33,0.68,7.361474037,4.12,0.79,4.195056615,4.12,0.79,4.195056615
20/06/2020 01:00,4.2,0.4,4.219004622,4.2,0.4,4.219004622,7.38768,0.72724,7.423388296,0.60768,0.17724,0.633,6.78,0.55,6.802271679,7.42176,0.81468,7.466339465,0.46176,0.13468,0.481,6.96,0.68,6.993139495,4,0.79,4.077266241,4,0.79,4.077266241
20/06/2020 01:30,4.15,0.42,4.171198868,4.15,0.42,4.171198868,7.3148,0.7264,7.350779278,0.6048,0.1764,0.63,6.71,0.55,6.732503249,7.4208,0.7744,7.46109697,0.4608,0.1344,0.48,6.96,0.64,6.989363347,3.86,0.79,3.94001269,3.86,0.79,3.94001269
20/06/2020 02:00,4.1,0.42,4.121456053,4.1,0.42,4.121456053,7.2548,0.7264,7.291075367,0.6048,0.1764,0.63,6.65,0.55,6.672705598,7.36176,0.83468,7.408927115,0.46176,0.13468,0.481,6.9,0.7,6.935416354,3.97,0.79,4.04783893,3.97,0.79,4.04783893
20/06/2020 02:30,4.01,0.42,4.031935019,4.01,0.42,4.031935019,7.15384,0.67612,7.185719519,0.60384,0.17612,0.629,6.55,0.5,6.569056249,7.3608,0.8344,7.407941684,0.4608,0.1344,0.48,6.9,0.7,6.935416354,3.88,0.79,3.959608567,3.88,0.79,3.959608567
20/06/2020 03:00,3.9,0.42,3.922550191,3.9,0.42,3.922550191,6.93384,0.62612,6.962051666,0.60384,0.17612,0.629,6.33,0.45,6.345975102,7.15176,0.83468,7.200302896,0.46176,0.13468,0.481,6.69,0.7,6.726522133,3.72,0.83,3.811469533,3.72,0.83,3.811469533
20/06/2020 03:30,3.81,0.42,3.833079702,3.81,0.42,3.833079702,6.81288,0.62584,6.84156485,0.60288,0.17584,0.628,6.21,0.45,6.226283,6.78272,0.99496,6.855307141,0.46272,0.13496,0.482,6.32,0.86,6.378244273,3.64,0.83,3.733430058,3.64,0.83,3.733430058
20/06/2020 04:00,3.73,0.42,3.753571632,3.73,0.42,3.753571632,6.7544,0.7592,6.796933426,0.6144,0.1792,0.64,6.14,0.58,6.167333297,6.84272,0.85496,6.89592442,0.46272,0.13496,0.482,6.38,0.72,6.420498423,3.66,0.8,3.746411616,3.66,0.8,3.746411616
20/06/2020 04:30,3.59,0.51,3.626044677,3.59,0.51,3.626044677,6.55768,0.86724,6.614776807,0.60768,0.17724,0.633,5.95,0.69,5.98987479,6.83176,0.95468,6.898141677,0.46176,0.13468,0.481,6.37,0.82,6.422561794,3.54,0.87,3.64533949,3.54,0.87,3.64533949
20/06/2020 05:00,3.34,0.66,3.404585144,3.34,0.66,3.404585144,6.1048,0.9564,6.179262416,0.6048,0.1764,0.63,5.5,0.78,5.555033753,6.5808,1.1344,6.677858339,0.4608,0.1344,0.48,6.12,1,6.201161182,3.29,0.99,3.435724087,3.29,0.99,3.435724087
20/06/2020 05:30,3.35,0.63,3.408724101,3.35,0.63,3.408724101,6.07384,1.01612,6.158249118,0.60384,0.17612,0.629,5.47,0.84,5.53412143,6.47368,1.17524,6.579492518,0.46368,0.13524,0.483,6.01,1.04,6.099319634,3.37,1.01,3.518096076,3.37,1.01,3.518096076
20/06/2020 06:00,3.46,0.63,3.516887829,3.46,0.63,3.516887829,6.10288,1.07584,6.196981201,0.60288,0.17584,0.628,5.5,0.9,5.573149917,6.3008,1.2544,6.424453284,0.4608,0.1344,0.48,5.84,1.12,5.946427499,3.39,0.96,3.523308105,3.39,0.96,3.523308105
20/06/2020 06:30,3.71,0.56,3.752026119,3.71,0.56,3.752026119,6.34344,1.07892,6.434539564,0.61344,0.17892,0.639,5.73,0.9,5.800249995,6.61176,1.22468,6.72422571,0.46176,0.13468,0.481,6.15,1.09,6.24584662,3.78,0.84,3.872208672,3.78,0.84,3.872208672
20/06/2020 07:00,3.91,0.52,3.944426448,3.91,0.52,3.944426448,6.62208,1.04144,6.703472294,0.62208,0.18144,0.648,6,0.86,6.061319988,7.27464,1.25552,7.382189215,0.46464,0.13552,0.484,6.81,1.12,6.901485347,4.04,0.81,4.120400466,4.04,0.81,4.120400466
20/06/2020 07:30,4.37,0.44,4.392095172,4.37,0.44,4.392095172,7.02208,1.04144,7.098887575,0.62208,0.18144,0.648,6.4,0.86,6.457522745,8.29176,1.09468,8.363707802,0.46176,0.13468,0.481,7.83,0.96,7.88863106,4.33,0.73,4.391104645,4.33,0.73,4.391104645
20/06/2020 08:00,4.46,0.4,4.477901294,4.46,0.4,4.477901294,7.4092,0.9206,7.466173652,0.6192,0.1806,0.645,6.79,0.74,6.830204975,8.80272,0.86496,8.845113634,0.46272,0.13496,0.482,8.34,0.73,8.371887481,4.61,0.63,4.65284859,4.61,0.63,4.65284859
20/06/2020 08:30,4.86,0.38,4.87483333,4.86,0.38,4.87483333,7.9392,0.8306,7.982530489,0.6192,0.1806,0.645,7.32,0.65,7.348802624,9.23464,0.86552,9.275111902,0.46464,0.13552,0.484,8.77,0.73,8.800329539,4.92,0.58,4.954069035,4.92,0.58,4.954069035
20/06/2020 09:00,5.12,0.38,5.134082196,5.12,0.38,5.134082196,8.49304,0.77172,8.528029092,0.62304,0.18172,0.649,7.87,0.59,7.892084642,9.83176,0.78468,9.863023238,0.46176,0.13468,0.481,9.37,0.65,9.392518299,5.17,0.53,5.197095343,5.17,0.53,5.197095343
20/06/2020 09:30,5.42,0.34,5.430653736,5.42,0.34,5.430653736,9.194,0.732,9.223093841,0.624,0.182,0.65,8.57,0.55,8.587630639,10.4908,0.6944,10.51375651,0.4608,0.1344,0.48,10.03,0.56,10.04562094,5.51,0.5,5.532639515,5.51,0.5,5.532639515
20/06/2020 10:00,5.42,0.37,5.432614472,5.42,0.37,5.432614472,9.24304,0.73172,9.271957862,0.62304,0.18172,0.649,8.62,0.55,8.637528582,10.25176,0.65468,10.27264275,0.46176,0.13468,0.481,9.79,0.52,9.803800284,5.7,0.47,5.719344368,5.7,0.47,5.719344368
20/06/2020 10:30,5.42,0.43,5.437030439,5.42,0.43,5.437030439,9.61056,0.66808,9.633752872,0.61056,0.17808,0.636,9,0.49,9.013329019,10.94464,0.65552,10.96425334,0.46464,0.13552,0.484,10.48,0.52,10.49289283,5.84,0.47,5.858882146,5.84,0.47,5.858882146
20/06/2020 11:00,5.5,0.4,5.514526272,5.5,0.4,5.514526272,9.52672,0.68696,9.551455805,0.60672,0.17696,0.632,8.92,0.51,8.934567701,11.31848,0.65664,11.33751144,0.46848,0.13664,0.488,10.85,0.52,10.86245368,5.8,0.45,5.817430704,5.8,0.45,5.817430704
20/06/2020 11:30,5.6,0.37,5.612209903,5.6,0.37,5.612209903,9.63248,0.68864,9.657064564,0.61248,0.17864,0.638,9.02,0.51,9.034406455,11.14752,0.68636,11.16862983,0.46752,0.13636,0.487,10.68,0.55,10.69415261,5.75,0.45,5.767581816,5.75,0.45,5.767581816
20/06/2020 12:00,5.58,0.37,5.592253571,5.58,0.37,5.592253571,9.75152,0.63836,9.77239202,0.61152,0.17836,0.637,9.14,0.46,9.151568172,11.19656,0.59608,11.21241576,0.46656,0.13608,0.486,10.73,0.46,10.73985568,5.81,0.45,5.827400793,5.81,0.45,5.827400793
20/06/2020 12:30,5.7,0.35,5.710735504,5.7,0.35,5.710735504,9.8344,0.6592,9.856468333,0.6144,0.1792,0.64,9.22,0.48,9.232486122,11.39464,0.61552,11.41125259,0.46464,0.13552,0.484,10.93,0.48,10.94053472,5.91,0.45,5.92710722,5.91,0.45,5.92710722
20/06/2020 13:00,5.61,0.41,5.624962222,5.61,0.41,5.624962222,10.00056,0.69808,10.02489481,0.61056,0.17808,0.636,9.39,0.52,9.404387274,11.55752,0.65636,11.57614258,0.46752,0.13636,0.487,11.09,0.52,11.10218447,5.82,0.54,5.844997861,5.82,0.54,5.844997861
20/06/2020 13:30,5.39,0.45,5.408752167,5.39,0.45,5.408752167,9.5196,0.7578,9.549714394,0.6096,0.1778,0.635,8.91,0.58,8.92885771,11.02464,0.70552,11.04719175,0.46464,0.13552,0.484,10.56,0.57,10.57537233,5.45,0.61,5.484031364,5.45,0.61,5.484031364
20/06/2020 14:00,5.31,0.45,5.329033684,5.31,0.45,5.329033684,9.1748,0.6964,9.201191662,0.6048,0.1764,0.63,8.57,0.52,8.585761469,10.6756,0.7058,10.69890597,0.4656,0.1358,0.485,10.21,0.57,10.22589849,5.33,0.61,5.364792633,5.33,0.61,5.364792633
20/06/2020 14:30,5.11,0.45,5.129775824,5.11,0.45,5.129775824,9.01344,0.75892,9.045333615,0.61344,0.17892,0.639,8.4,0.58,8.42,10.44984,0.64412,10.46967271,0.45984,0.13412,0.479,9.99,0.51,10.00300955,5.33,0.61,5.364792633,5.33,0.61,5.364792633
20/06/2020 15:00,4.94,0.45,4.960453608,4.94,0.45,4.960453608,8.83304,0.85172,8.87400826,0.62304,0.18172,0.649,8.21,0.67,8.237293245,10.31888,0.79384,10.34937034,0.45888,0.13384,0.478,9.86,0.66,9.882064562,5.13,0.64,5.169767886,5.13,0.64,5.169767886
20/06/2020 15:30,4.84,0.49,4.864740486,4.84,0.49,4.864740486,8.834,0.852,8.874990704,0.624,0.182,0.65,8.21,0.67,8.237293245,10.53888,0.70384,10.56235686,0.45888,0.13384,0.478,10.08,0.57,10.09610321,5.13,0.61,5.166139758,5.13,0.61,5.166139758
20/06/2020 16:00,4.88,0.49,4.904538714,4.88,0.49,4.904538714,8.74304,0.97172,8.796873774,0.62304,0.18172,0.649,8.12,0.79,8.158339292,10.42984,0.72412,10.45494678,0.45984,0.13412,0.479,9.97,0.59,9.987442115,5.13,0.61,5.166139758,5.13,0.61,5.166139758
20/06/2020 16:30,5.01,0.49,5.033905045,5.01,0.49,5.033905045,9.09304,0.97172,9.144813623,0.62304,0.18172,0.649,8.47,0.79,8.506762016,10.64984,0.72412,10.67442934,0.45984,0.13412,0.479,10.19,0.59,10.20706618,5.28,0.64,5.318646444,5.28,0.64,5.318646444
20/06/2020 17:00,5.16,0.49,5.183213289,5.16,0.49,5.183213289,9.384,0.942,9.431162177,0.624,0.182,0.65,8.76,0.76,8.792906232,10.98888,0.75384,11.01470646,0.45888,0.13384,0.478,10.53,0.62,10.54823682,5.28,0.64,5.318646444,5.28,0.64,5.318646444
20/06/2020 17:30,5.3,0.52,5.325448338,5.3,0.52,5.325448338,9.78496,0.91228,9.82739523,0.62496,0.18228,0.651,9.16,0.73,9.189042388,11.16984,0.86412,11.20321512,0.45984,0.13412,0.479,10.71,0.73,10.73484979,5.37,0.73,5.41939111,5.37,0.73,5.41939111
20/06/2020 18:00,5.12,0.61,5.156209848,5.12,0.61,5.156209848,9.87536,0.85948,9.912690906,0.61536,0.17948,0.641,9.26,0.68,9.284934033,11.04176,0.93468,11.08124951,0.46176,0.13468,0.481,10.58,0.8,10.61020264,5.37,0.73,5.41939111,5.37,0.73,5.41939111
20/06/2020 18:30,5.19,0.61,5.22572483,5.19,0.61,5.22572483,9.8544,0.8992,9.895340318,0.6144,0.1792,0.64,9.24,0.72,9.268009495,10.30176,1.04468,10.35459393,0.46176,0.13468,0.481,9.84,0.91,9.881988666,5.4,0.73,5.449119195,5.4,0.73,5.449119195
20/06/2020 19:00,5.1,0.64,5.14,5.1,0.64,5.14,9.63056,0.92808,9.675175368,0.61056,0.17808,0.636,9.02,0.75,9.051127002,9.97368,0.99524,10.02321283,0.46368,0.13524,0.483,9.51,0.86,9.548806208,5.25,0.75,5.303300859,5.25,0.75,5.303300859
20/06/2020 19:30,5.03,0.64,5.070552238,5.03,0.64,5.070552238,9.4348,0.8664,9.474497348,0.6048,0.1764,0.63,8.83,0.69,8.8569182,9.78984,0.99412,9.840185049,0.45984,0.13412,0.479,9.33,0.86,9.36955175,5.04,0.75,5.095498013,5.04,0.75,5.095498013
20/06/2020 20:00,5.01,0.67,5.054601864,5.01,0.67,5.054601864,9.2944,0.9992,9.347955498,0.6144,0.1792,0.64,8.68,0.82,8.718646684,9.68368,1.01524,9.736753597,0.46368,0.13524,0.483,9.22,0.88,9.261900453,4.99,0.81,5.055314036,4.99,0.81,5.055314036
20/06/2020 20:30,4.93,0.67,4.975319085,4.93,0.67,4.975319085,9.16016,1.06088,9.221388052,0.62016,0.18088,0.646,8.54,0.88,8.585219857,9.32984,1.08412,9.392615749,0.45984,0.13412,0.479,8.87,0.95,8.92072867,5.01,0.81,5.07505665,5.01,0.81,5.07505665
20/06/2020 21:00,4.86,0.72,4.913043863,4.86,0.72,4.913043863,9.074,1.112,9.141882738,0.624,0.182,0.65,8.45,0.93,8.501023468,9.21368,1.12524,9.282136834,0.46368,0.13524,0.483,8.75,0.99,8.805827616,4.9,0.85,4.973178058,4.9,0.85,4.973178058
20/06/2020 21:30,4.86,0.72,4.913043863,4.86,0.72,4.913043863,8.81304,1.17172,8.890590633,0.62304,0.18172,0.649,8.19,0.99,8.249618173,9.1508,1.1244,9.21962125,0.4608,0.1344,0.48,8.69,0.99,8.746210608,4.83,0.87,4.907728599,4.83,0.87,4.907728599
20/06/2020 22:00,4.86,0.66,4.904610076,4.86,0.66,4.904610076,8.91208,1.06144,8.975066841,0.62208,0.18144,0.648,8.29,0.88,8.336576036,9.18272,1.07496,9.245425117,0.46272,0.13496,0.482,8.72,0.94,8.770518799,4.87,0.8,4.935271016,4.87,0.8,4.935271016
20/06/2020 22:30,4.97,0.56,5.00144979,4.97,0.56,5.00144979,8.86304,0.91172,8.909809841,0.62304,0.18172,0.649,8.24,0.73,8.272272965,9.18272,0.94496,9.231213138,0.46272,0.13496,0.482,8.72,0.81,8.757539609,4.91,0.73,4.963970185,4.91,0.73,4.963970185
20/06/2020 23:00,4.75,0.6,4.787744772,4.75,0.6,4.787744772,8.40304,0.93172,8.454536262,0.62304,0.18172,0.649,7.78,0.75,7.816066786,8.85176,0.94468,8.902026477,0.46176,0.13468,0.481,8.39,0.81,8.429009432,4.73,0.73,4.786000418,4.73,0.73,4.786000418
20/06/2020 23:30,4.46,0.6,4.500177774,4.46,0.6,4.500177774,7.91112,0.93116,7.965731517,0.62112,0.18116,0.647,7.29,0.75,7.328478696,8.43272,1.00496,8.492391371,0.46272,0.13496,0.482,7.97,0.87,8.0173437,4.46,0.76,4.52429,4.46,0.76,4.52429
21/06/2020 00:00,4.17,0.61,4.214380144,4.17,0.61,4.214380144,7.48248,0.89864,7.536249784,0.61248,0.17864,0.638,6.87,0.72,6.90762622,7.91984,1.00412,7.983240107,0.45984,0.13412,0.479,7.46,0.87,7.510559234,4.22,0.76,4.287889924,4.22,0.76,4.287889924
21/06/2020 00:30,3.94,0.61,3.986941183,3.94,0.61,3.986941183,7.19632,0.91976,7.254859061,0.61632,0.17976,0.642,6.58,0.74,6.621480197,7.48368,1.00524,7.550892252,0.46368,0.13524,0.483,7.02,0.87,7.073704828,4,0.76,4.071559898,4,0.76,4.071559898
21/06/2020 01:00,3.8,0.61,3.848649114,3.8,0.61,3.848649114,6.8848,0.8364,6.935418949,0.6048,0.1764,0.63,6.28,0.66,6.314586289,7.20984,1.00412,7.279426475,0.45984,0.13412,0.479,6.75,0.87,6.805835731,3.83,0.79,3.910626548,3.83,0.79,3.910626548
21/06/2020 01:30,3.66,0.61,3.710485143,3.66,0.61,3.710485143,6.87112,0.94116,6.93527737,0.62112,0.18116,0.647,6.25,0.76,6.296038437,7.09368,1.00524,7.164551863,0.46368,0.13524,0.483,6.63,0.87,6.686837818,3.73,0.81,3.816935944,3.73,0.81,3.816935944
21/06/2020 02:00,3.66,0.61,3.710485143,3.66,0.61,3.710485143,6.79152,0.90836,6.851996921,0.61152,0.17836,0.637,6.18,0.73,6.222965531,7.0708,1.0244,7.144620914,0.4608,0.1344,0.48,6.61,0.89,6.669647667,3.89,0.81,3.9734368,3.89,0.81,3.9734368
21/06/2020 02:30,3.56,0.61,3.611883165,3.56,0.61,3.611883165,6.6492,0.9506,6.716807352,0.6192,0.1806,0.645,6.03,0.77,6.078963727,7.01368,1.02524,7.088217279,0.46368,0.13524,0.483,6.55,0.89,6.610189105,3.79,0.81,3.875590278,3.79,0.81,3.875590278
21/06/2020 03:00,3.45,0.61,3.503512523,3.45,0.61,3.503512523,6.3996,0.8678,6.458169787,0.6096,0.1778,0.635,5.79,0.69,5.830969045,6.86176,1.02468,6.937846885,0.46176,0.13468,0.481,6.4,0.89,6.461586492,3.64,0.78,3.722633476,3.64,0.78,3.722633476
21/06/2020 03:30,3.35,0.61,3.405084434,3.35,0.61,3.405084434,6.29632,0.92976,6.364597332,0.61632,0.17976,0.642,5.68,0.75,5.729301877,6.82272,1.02496,6.899279035,0.46272,0.13496,0.482,6.36,0.89,6.421970103,3.53,0.78,3.615148683,3.53,0.78,3.615148683
21/06/2020 04:00,3.3,0.61,3.355905243,3.3,0.61,3.355905243,6.23056,0.89808,6.294952391,0.61056,0.17808,0.636,5.62,0.72,5.665933286,6.69272,1.02496,6.770749146,0.46272,0.13496,0.482,6.23,0.89,6.293250353,3.53,0.8,3.619516542,3.53,0.8,3.619516542
21/06/2020 04:30,3.27,0.61,3.326409476,3.27,0.61,3.326409476,6.22768,0.86724,6.287774121,0.60768,0.17724,0.633,5.62,0.69,5.662199219,6.7808,1.0044,6.854784315,0.4608,0.1344,0.48,6.32,0.87,6.379600301,3.53,0.78,3.615148683,3.53,0.78,3.615148683
21/06/2020 05:00,3.1,0.76,3.191801999,3.1,0.76,3.191801999,5.72384,1.01612,5.813333312,0.60384,0.17612,0.629,5.12,0.84,5.188448708,6.66272,1.20496,6.770802493,0.46272,0.13496,0.482,6.2,1.07,6.291653201,3.25,0.89,3.369658736,3.25,0.89,3.369658736
21/06/2020 05:30,3.1,0.71,3.180267284,3.1,0.71,3.180267284,5.6248,1.0964,5.730660346,0.6048,0.1764,0.63,5.02,0.92,5.103606568,6.43984,1.28412,6.566620394,0.45984,0.13412,0.479,5.98,1.15,6.089573056,3.27,0.94,3.402425605,3.27,0.94,3.402425605
21/06/2020 06:00,3.1,0.71,3.180267284,3.1,0.71,3.180267284,5.7148,1.0664,5.81344545,0.6048,0.1764,0.63,5.11,0.89,5.186925872,6.31368,1.28524,6.44316669,0.46368,0.13524,0.483,5.85,1.15,5.961962764,3.17,0.94,3.306433123,3.17,0.94,3.306433123
21/06/2020 06:30,3.25,0.71,3.326649967,3.25,0.71,3.326649967,5.9348,1.0564,6.028086927,0.6048,0.1764,0.63,5.33,0.88,5.402156977,6.76984,1.25412,6.885023646,0.45984,0.13412,0.479,6.31,1.12,6.408626998,3.23,0.94,3.364000595,3.23,0.94,3.364000595
21/06/2020 07:00,3.27,0.71,3.346191865,3.27,0.71,3.346191865,6.10576,1.05668,6.196521427,0.60576,0.17668,0.631,5.5,0.88,5.569955117,7.16368,1.42524,7.304082434,0.46368,0.13524,0.483,6.7,1.29,6.8230565,3.31,0.94,3.440886514,3.31,0.94,3.440886514
21/06/2020 07:30,3.46,0.69,3.528129816,3.46,0.69,3.528129816,6.30576,1.05668,6.393682961,0.60576,0.17668,0.631,5.7,0.88,5.767529801,7.34984,1.32412,7.468161876,0.45984,0.13412,0.479,6.89,1.19,6.992009725,3.47,0.92,3.589888578,3.47,0.92,3.589888578
21/06/2020 08:00,3.64,0.69,3.704821183,3.64,0.69,3.704821183,6.69672,1.00696,6.77200319,0.60672,0.17696,0.632,6.09,0.83,6.1462997,7.52368,1.26524,7.629324544,0.46368,0.13524,0.483,7.06,1.13,7.149860138,3.65,0.88,3.754583865,3.65,0.88,3.754583865
21/06/2020 08:30,3.91,0.66,3.965312094,3.91,0.66,3.965312094,7.30384,0.83612,7.351542382,0.60384,0.17612,0.629,6.7,0.66,6.732428982,8.14984,1.23412,8.242751009,0.45984,0.13412,0.479,7.69,1.1,7.768275227,3.87,0.88,3.968790748,3.87,0.88,3.968790748
21/06/2020 09:00,4.25,0.6,4.292143986,4.25,0.6,4.292143986,7.85728,0.95004,7.914507249,0.61728,0.18004,0.643,7.24,0.77,7.280830997,8.97368,1.12524,9.04395366,0.46368,0.13524,0.483,8.51,0.99,8.567391668,4.15,0.83,4.232186196,4.15,0.83,4.232186196
21/06/2020 09:30,4.51,0.58,4.54714196,4.51,0.58,4.54714196,8.60496,0.89228,8.651098208,0.62496,0.18228,0.651,7.98,0.71,8.011522951,9.44984,1.05412,9.508451241,0.45984,0.13412,0.479,8.99,0.92,9.03695192,4.28,0.81,4.355972911,4.28,0.81,4.355972911
21/06/2020 10:00,4.91,0.56,4.941831644,4.91,0.56,4.941831644,9.09864,0.76752,9.130954868,0.60864,0.17752,0.634,8.49,0.59,8.510475897,10.10368,1.00524,10.15356376,0.46368,0.13524,0.483,9.64,0.87,9.679178684,4.64,0.81,4.710169848,4.64,0.81,4.710169848
21/06/2020 10:30,5.05,0.56,5.080954635,5.05,0.56,5.080954635,9.59728,0.80004,9.630568384,0.61728,0.18004,0.643,8.98,0.62,9.001377672,10.3308,0.9744,10.3766509,0.4608,0.1344,0.48,9.87,0.84,9.905680189,5.15,0.71,5.198711379,5.15,0.71,5.198711379
21/06/2020 11:00,5.15,0.5,5.174214916,5.15,0.5,5.174214916,9.904,0.802,9.936418872,0.624,0.182,0.65,9.28,0.62,9.300688147,10.21368,0.86524,10.25026338,0.46368,0.13524,0.483,9.75,0.73,9.777290013,5.3,0.64,5.338501662,5.3,0.64,5.338501662
21/06/2020 11:30,5.45,0.45,5.468546425,5.45,0.45,5.468546425,10.27728,0.74004,10.30388972,0.61728,0.18004,0.643,9.66,0.56,9.67621827,10.60176,0.86468,10.63696322,0.46176,0.13468,0.481,10.14,0.73,10.16624316,5.44,0.64,5.477517686,5.44,0.64,5.477517686
