Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
21/06/2020 12:00,5.52,0.45,5.538312017,5.52,0.45,5.538312017,10.21152,0.69836,10.23537236,0.61152,0.17836,0.637,9.6,0.52,9.614073018,11.05176,0.81468,11.08174637,0.46176,0.13468,0.481,10.59,0.68,10.61180946,5.39,0.6,5.423292358,5.39,0.6,5.423292358
21/06/2020 12:30,5.79,0.45,5.807460719,5.79,0.45,5.807460719,11.04728,0.70004,11.06943772,0.61728,0.18004,0.643,10.43,0.52,10.44295456,11.79272,0.81496,11.8208462,0.46272,0.13496,0.482,11.33,0.68,11.35038766,5.77,0.57,5.798085891,5.77,0.57,5.798085891
21/06/2020 13:00,5.75,0.45,5.767581816,5.75,0.45,5.767581816,10.8896,0.6478,10.90885113,0.6096,0.1778,0.635,10.28,0.47,10.29073855,11.4308,0.8544,11.46268677,0.4608,0.1344,0.48,10.97,0.72,10.99360269,5.73,0.6,5.761327972,5.73,0.6,5.761327972
21/06/2020 13:30,5.75,0.45,5.767581816,5.75,0.45,5.767581816,10.63864,0.70752,10.66214076,0.60864,0.17752,0.634,10.03,0.53,10.04399323,11.39368,0.85524,11.42573321,0.46368,0.13524,0.483,10.93,0.72,10.95368888,5.56,0.62,5.594461547,5.56,0.62,5.594461547
21/06/2020 14:00,5.66,0.45,5.677860513,5.66,0.45,5.677860513,10.61304,0.80172,10.6432783,0.62304,0.18172,0.649,9.99,0.62,10.00922075,11.48984,0.90412,11.5253571,0.45984,0.13412,0.479,11.03,0.77,11.05684403,5.53,0.65,5.568069683,5.53,0.65,5.568069683
21/06/2020 14:30,5.42,0.48,5.4412131,5.42,0.48,5.4412131,10.16304,0.82172,10.19620546,0.62304,0.18172,0.649,9.54,0.64,9.561443406,11.05464,0.94552,11.09500219,0.46464,0.13552,0.484,10.59,0.81,10.62093216,5.34,0.68,5.383121771,5.34,0.68,5.383121771
21/06/2020 15:00,5.42,0.45,5.438648729,5.42,0.45,5.438648729,10.124,0.822,10.15731559,0.624,0.182,0.65,9.5,0.64,9.52153349,11.00984,0.88412,11.04528157,0.45984,0.13412,0.479,10.55,0.75,10.57662517,5.29,0.65,5.329784236,5.29,0.65,5.329784236
21/06/2020 15:30,5.5,0.47,5.52004529,5.5,0.47,5.52004529,10.17112,0.92116,10.21274781,0.62112,0.18116,0.647,9.55,0.74,9.57862725,10.96368,1.01524,11.01058542,0.46368,0.13524,0.483,10.5,0.88,10.53681166,5.34,0.69,5.384394116,5.34,0.69,5.384394116
21/06/2020 16:00,5.54,0.47,5.559901078,5.54,0.47,5.559901078,10.03304,0.96172,10.07902758,0.62304,0.18172,0.649,9.41,0.78,9.442271972,10.86984,1.03412,10.91892054,0.45984,0.13412,0.479,10.41,0.9,10.44883247,5.41,0.69,5.453824346,5.41,0.69,5.453824346
21/06/2020 16:30,5.36,0.51,5.384208391,5.36,0.51,5.384208391,9.834,0.932,9.8780656,0.624,0.182,0.65,9.21,0.75,9.240487,10.67368,1.01524,10.72185418,0.46368,0.13524,0.483,10.21,0.88,10.24785343,5.21,0.73,5.26089346,5.21,0.73,5.26089346
21/06/2020 17:00,5.54,0.53,5.565294242,5.54,0.53,5.565294242,9.95208,0.91144,9.993728994,0.62208,0.18144,0.648,9.33,0.73,9.358514839,11.0208,0.9944,11.06557111,0.4608,0.1344,0.48,10.56,0.86,10.59496107,5.21,0.78,5.268064161,5.21,0.78,5.268064161
21/06/2020 17:30,5.49,0.53,5.515523547,5.49,0.53,5.515523547,10.004,0.952,10.04919499,0.624,0.182,0.65,9.38,0.77,9.411551413,10.96272,0.97496,11.00598822,0.46272,0.13496,0.482,10.5,0.84,10.53354641,5.17,0.78,5.228508392,5.17,0.78,5.228508392
21/06/2020 18:00,5.31,0.62,5.346073325,5.31,0.62,5.346073325,9.89304,0.93172,9.936817529,0.62304,0.18172,0.649,9.27,0.75,9.300290318,10.51272,1.10496,10.57062999,0.46272,0.13496,0.482,10.05,0.97,10.09670243,5.06,0.75,5.115281028,5.06,0.75,5.115281028
21/06/2020 18:30,5.44,0.62,5.475216891,5.44,0.62,5.475216891,9.95304,0.93172,9.996554777,0.62304,0.18172,0.649,9.33,0.75,9.360096153,10.06176,0.99468,10.11080623,0.46176,0.13468,0.481,9.6,0.86,9.638443858,5.1,0.8,5.1623638,5.1,0.8,5.1623638
21/06/2020 19:00,5.28,0.64,5.318646444,5.28,0.64,5.318646444,9.804,0.972,9.852065773,0.624,0.182,0.65,9.18,0.79,9.213929672,9.93368,0.99524,9.983411291,0.46368,0.13524,0.483,9.47,0.86,9.50896945,5.04,0.84,5.109520525,5.04,0.84,5.109520525
21/06/2020 19:30,5.2,0.67,5.242985791,5.2,0.67,5.242985791,9.56304,1.03172,9.618533163,0.62304,0.18172,0.649,8.94,0.85,8.980317366,9.7608,1.0544,9.817585039,0.4608,0.1344,0.48,9.3,0.92,9.345394588,4.92,0.88,4.998079631,4.92,0.88,4.998079631
21/06/2020 20:00,5.07,0.67,5.114078607,5.07,0.67,5.114078607,9.22304,1.07172,9.285098309,0.62304,0.18172,0.649,8.6,0.89,8.645929678,9.90464,0.92552,9.947787734,0.46464,0.13552,0.484,9.44,0.79,9.472998469,4.92,0.88,4.998079631,4.92,0.88,4.998079631
21/06/2020 20:30,4.93,0.73,4.983753605,4.93,0.73,4.983753605,9.2796,0.9978,9.333090646,0.6096,0.1778,0.635,8.67,0.82,8.708691061,9.85984,0.95412,9.905896719,0.45984,0.13412,0.479,9.4,0.82,9.435698172,4.8,0.92,4.887371482,4.8,0.92,4.887371482
21/06/2020 21:00,4.85,0.73,4.904630465,4.85,0.73,4.904630465,9.09904,0.88472,9.14195047,0.59904,0.17472,0.624,8.5,0.71,8.529601397,9.73368,0.95524,9.780440164,0.46368,0.13524,0.483,9.27,0.82,9.30619686,4.73,0.92,4.818640887,4.73,0.92,4.818640887
21/06/2020 21:30,4.81,0.73,4.86507965,4.81,0.73,4.86507965,8.97616,0.92388,9.023580365,0.59616,0.17388,0.621,8.38,0.75,8.413495112,9.4808,1.0044,9.533854834,0.4608,0.1344,0.48,9.02,0.87,9.061859633,4.7,0.94,4.793078343,4.7,0.94,4.793078343
21/06/2020 22:00,4.79,0.69,4.839442117,4.79,0.69,4.839442117,8.7848,0.8464,8.825480384,0.6048,0.1764,0.63,8.18,0.67,8.207393009,9.33368,0.97524,9.384491217,0.46368,0.13524,0.483,8.87,0.84,8.909685741,4.74,0.86,4.817385183,4.74,0.86,4.817385183
21/06/2020 22:30,4.89,0.54,4.919725602,4.89,0.54,4.919725602,9.12384,0.64612,9.146689423,0.60384,0.17612,0.629,8.52,0.47,8.532953768,9.35176,0.77468,9.383791568,0.46176,0.13468,0.481,8.89,0.64,8.913007349,4.88,0.74,4.935787678,4.88,0.74,4.935787678
21/06/2020 23:00,4.71,0.56,4.743174043,4.71,0.56,4.743174043,8.62248,0.75864,8.655789739,0.61248,0.17864,0.638,8.01,0.58,8.030971299,8.95176,0.77468,8.985217649,0.46176,0.13468,0.481,8.49,0.64,8.514088325,4.66,0.72,4.715294264,4.66,0.72,4.715294264
21/06/2020 23:30,4.37,0.56,4.405734899,4.37,0.56,4.405734899,8.04384,0.70612,8.07477352,0.60384,0.17612,0.629,7.44,0.53,7.458853799,8.29176,0.91468,8.342057504,0.46176,0.13468,0.481,7.83,0.78,7.868754666,4.46,0.72,4.517742799,4.46,0.72,4.517742799
22/06/2020 00:00,4.06,0.61,4.105569388,4.06,0.61,4.105569388,7.47672,0.75696,7.514940479,0.60672,0.17696,0.632,6.87,0.58,6.894439789,7.8708,0.8844,7.920331811,0.4608,0.1344,0.48,7.41,0.75,7.447858753,4.2,0.76,4.268208055,4.2,0.76,4.268208055
22/06/2020 00:30,3.88,0.61,3.927658335,3.88,0.61,3.927658335,7.03864,0.83752,7.088292658,0.60864,0.17752,0.634,6.43,0.66,6.463783722,7.54272,0.82496,7.58769952,0.46272,0.13496,0.482,7.08,0.69,7.113543421,4,0.76,4.071559898,4,0.76,4.071559898
22/06/2020 01:00,3.73,0.61,3.779550238,3.73,0.61,3.779550238,6.8048,0.7964,6.85124485,0.6048,0.1764,0.63,6.2,0.62,6.230922885,7.25984,0.87412,7.31227479,0.45984,0.13412,0.479,6.8,0.74,6.840146197,3.92,0.76,3.992993864,3.92,0.76,3.992993864
22/06/2020 01:30,3.65,0.61,3.700621569,3.65,0.61,3.700621569,6.85384,0.79612,6.899922449,0.60384,0.17612,0.629,6.25,0.62,6.280676715,7.17368,0.87524,7.226875521,0.46368,0.13524,0.483,6.71,0.74,6.750681447,3.76,0.8,3.844164409,3.76,0.8,3.844164409
22/06/2020 02:00,3.63,0.61,3.68089663,3.63,0.61,3.68089663,6.82384,0.78612,6.868972048,0.60384,0.17612,0.629,6.22,0.61,6.249839998,7.16984,0.91412,7.227878043,0.45984,0.13412,0.479,6.71,0.78,6.755183195,3.92,0.77,3.994909261,3.92,0.77,3.994909261
22/06/2020 02:30,3.54,0.59,3.588829893,3.54,0.59,3.588829893,6.69576,0.78668,6.741814845,0.60576,0.17668,0.631,6.09,0.61,6.120473838,7.09368,0.87524,7.147470951,0.46368,0.13524,0.483,6.63,0.74,6.671169313,3.81,0.77,3.887029714,3.81,0.77,3.887029714
22/06/2020 03:00,3.46,0.59,3.509943019,3.46,0.59,3.509943019,6.48152,0.80836,6.531733874,0.61152,0.17836,0.637,5.87,0.63,5.903710698,6.99984,0.85412,7.051757299,0.45984,0.13412,0.479,6.54,0.72,6.57951366,3.69,0.77,3.769482723,3.69,0.77,3.769482723
22/06/2020 03:30,3.38,0.59,3.431107693,3.38,0.59,3.431107693,6.34248,0.83864,6.397684706,0.61248,0.17864,0.638,5.73,0.66,5.767885228,6.68368,1.01524,6.760346929,0.46368,0.13524,0.483,6.22,0.88,6.281942375,3.59,0.77,3.671648131,3.59,0.77,3.671648131
22/06/2020 04:00,3.43,0.59,3.480373543,3.43,0.59,3.480373543,6.37208,0.85144,6.428713215,0.62208,0.18144,0.648,5.75,0.67,5.788903178,6.85984,0.88412,6.916579574,0.45984,0.13412,0.479,6.4,0.75,6.443795465,3.59,0.77,3.671648131,3.59,0.77,3.671648131
22/06/2020 04:30,3.51,0.59,3.559241492,3.51,0.59,3.559241492,6.25248,0.94864,6.324035421,0.61248,0.17864,0.638,5.64,0.77,5.692319387,6.94368,0.95524,7.009078071,0.46368,0.13524,0.483,6.48,0.82,6.531676661,3.51,0.86,3.613820693,3.51,0.86,3.613820693
22/06/2020 05:00,3.36,0.64,3.420409332,3.36,0.64,3.420409332,5.8896,1.1178,5.994736441,0.6096,0.1778,0.635,5.28,0.94,5.363021536,6.68984,1.09412,6.778720956,0.45984,0.13412,0.479,6.23,0.96,6.303530757,3.31,0.95,3.443631804,3.31,0.95,3.443631804
22/06/2020 05:30,3.45,0.61,3.503512523,3.45,0.61,3.503512523,6.0192,1.1706,6.13197138,0.6192,0.1806,0.645,5.4,0.99,5.49,6.64368,1.12524,6.738297188,0.46368,0.13524,0.483,6.18,0.99,6.258793814,3.54,0.91,3.655092338,3.54,0.91,3.655092338
22/06/2020 06:00,3.7,0.54,3.739197775,3.7,0.54,3.739197775,6.314,1.172,6.421851758,0.624,0.182,0.65,5.69,0.99,5.775482664,6.83984,1.16412,6.938197648,0.45984,0.13412,0.479,6.38,1.03,6.462607833,3.77,0.76,3.84584191,3.77,0.76,3.84584191
22/06/2020 06:30,4.49,0.22,4.495386524,4.49,0.22,4.495386524,6.86824,0.98032,6.937848946,0.61824,0.18032,0.644,6.25,0.8,6.300991985,7.86368,0.90524,7.915612585,0.46368,0.13524,0.483,7.4,0.77,7.439952957,4.41,0.49,4.437138718,4.41,0.49,4.437138718
22/06/2020 07:00,4.96,-0.26,4.966809841,4.96,-0.26,4.966809841,7.394,0.922,7.45126298,0.624,0.182,0.65,6.77,0.74,6.810323047,8.84984,0.76412,8.882766877,0.45984,0.13412,0.479,8.39,0.63,8.413619911,4.97,0.38,4.984505994,4.97,0.38,4.984505994
22/06/2020 07:30,5.4,-0.35,5.411330705,5.4,-0.35,5.411330705,8.26672,0.67696,8.294391744,0.60672,0.17696,0.632,7.66,0.5,7.676301193,9.82368,0.10524,9.824243696,0.46368,0.13524,0.483,9.36,-0.03,9.360048077,5.49,0.32,5.49931814,5.49,0.32,5.49931814
22/06/2020 08:00,6.03,-0.46,6.047520153,6.03,-0.46,6.047520153,8.78112,0.66116,8.805975301,0.62112,0.18116,0.647,8.16,0.48,8.174105456,10.50984,-0.30588,10.51429025,0.45984,0.13412,0.479,10.05,-0.44,10.05962723,5.85,-0.08,5.850546983,5.85,-0.08,5.850546983
22/06/2020 08:30,6.61,-0.64,6.640911082,6.61,-0.64,6.640911082,9.29056,0.39808,9.299084514,0.61056,0.17808,0.636,8.68,0.22,8.682787571,11.44368,-0.54476,11.45663892,0.46368,0.13524,0.483,10.98,-0.68,11.00103631,6.44,-0.43,6.454339625,6.44,-0.43,6.454339625
22/06/2020 09:00,5.21,-0.02,5.210038388,5.21,-0.02,5.210038388,9.62384,-0.24388,9.626929614,0.60384,0.17612,0.629,9.02,-0.42,9.029772976,12.02984,-0.70588,12.05053181,0.45984,0.13412,0.479,11.57,-0.84,11.60045258,6.88,-0.62,6.907879559,6.88,-0.62,6.907879559
22/06/2020 09:30,4.67,0.27,4.677798628,4.67,0.27,4.677798628,9.90384,-0.30388,9.908500886,0.60384,0.17612,0.629,9.3,-0.48,9.312378858,12.20984,-0.88588,12.24193515,0.45984,0.13412,0.479,11.75,-1.02,11.79418925,7.26,-0.76,7.299671225,7.26,-0.76,7.299671225
22/06/2020 10:00,4.78,0.1,4.781045911,4.78,0.1,4.781045911,10.04192,-0.34444,10.04782545,0.60192,0.17556,0.627,9.44,-0.52,9.454311186,12.73368,-0.96476,12.77017495,0.46368,0.13524,0.483,12.27,-1.1,12.31920858,7.38,-0.81,7.424318151,7.38,-0.81,7.424318151
22/06/2020 10:30,4.78,0.27,4.78761945,4.78,0.27,4.78761945,10.2848,-0.3436,10.29053798,0.6048,0.1764,0.63,9.68,-0.52,9.69395688,12.79224,-0.94768,12.82729518,0.52224,0.15232,0.544,12.27,-1.1,12.31920858,7.75,-0.81,7.792214063,7.75,-0.81,7.792214063
22/06/2020 11:00,4.72,0.27,4.727716151,4.72,0.27,4.727716151,10.3396,-0.3022,10.34401532,0.6096,0.1778,0.635,9.73,-0.48,9.741832476,12.75472,-0.86404,12.78395273,0.53472,0.15596,0.557,12.22,-1.02,12.26249567,7.81,-0.93,7.865176413,7.81,-0.93,7.865176413
22/06/2020 11:30,4.72,0.27,4.727716151,4.72,0.27,4.727716151,10.4848,-0.3736,10.49145405,0.6048,0.1764,0.63,9.88,-0.55,9.895296863,13.36848,-1.00836,13.40645544,0.82848,0.24164,0.863,12.54,-1.25,12.60214664,7.22,-0.99,7.28755789,7.22,-0.99,7.28755789
22/06/2020 12:00,4.83,0.22,4.835007756,4.83,0.22,4.835007756,10.55288,-0.35416,10.55882122,0.60288,0.17584,0.628,9.95,-0.53,9.96410558,13.28416,-1.03212,13.32419523,0.64416,0.18788,0.671,12.64,-1.22,12.69874009,7.36,-0.94,7.419784363,7.36,-0.94,7.419784363
22/06/2020 12:30,4.81,-0.02,4.81004158,4.81,-0.02,4.81004158,10.6248,-0.3736,10.63136642,0.6048,0.1764,0.63,10.02,-0.55,10.03508346,13.20664,-0.90348,13.23750793,0.77664,0.22652,0.809,12.43,-1.13,12.48125795,7.38,-0.94,7.439623646,7.38,-0.94,7.439623646
22/06/2020 13:00,4.81,0.26,4.817021902,4.81,0.26,4.817021902,10.74384,-0.42388,10.75219848,0.60384,0.17612,0.629,10.14,-0.6,10.15773597,13.41016,-0.91412,13.44127995,0.98016,0.28588,1.021,12.43,-1.2,12.48779004,7.03,-0.82,7.077662043,7.03,-0.82,7.077662043
22/06/2020 13:30,4.65,0.28,4.65842248,4.65,0.28,4.65842248,10.5848,-0.4536,10.59451481,0.6048,0.1764,0.63,9.98,-0.63,9.999864999,13.4212,-0.9234,13.45292819,1.0512,0.3066,1.095,12.37,-1.23,12.43100157,7.05,-0.8,7.095244887,7.05,-0.8,7.095244887
22/06/2020 14:00,4.52,0.28,4.528664262,4.52,0.28,4.528664262,10.28016,-0.28912,10.28422481,0.62016,0.18088,0.646,9.66,-0.47,9.671426989,13.03912,-0.96484,13.07476832,0.66912,0.19516,0.697,12.37,-1.16,12.4242706,7.14,-0.87,7.192808909,7.14,-0.87,7.192808909
22/06/2020 14:30,4.5,0.28,4.508702696,4.5,0.28,4.508702696,10.004,-0.218,10.00637497,0.624,0.182,0.65,9.38,-0.4,9.388524911,12.70888,-0.92616,12.74258228,0.45888,0.13384,0.478,12.25,-1.06,12.2957757,7.3,-0.8,7.343704787,7.3,-0.8,7.343704787
22/06/2020 15:00,4.5,0.28,4.508702696,4.5,0.28,4.508702696,9.92112,-0.21884,9.923533292,0.62112,0.18116,0.647,9.3,-0.4,9.308598176,12.1328,-0.7746,12.15750143,0.5328,0.1554,0.555,11.6,-0.93,11.63722046,7.02,-0.74,7.058895098,7.02,-0.74,7.058895098
22/06/2020 15:30,4.43,0.28,4.438839939,4.43,0.28,4.438839939,10.084,-0.218,10.08635613,0.624,0.182,0.65,9.46,-0.4,9.468452883,12.35792,-0.75644,12.38104956,0.45792,0.13356,0.477,11.9,-0.89,11.9332351,6.91,-0.65,6.940504304,6.91,-0.65,6.940504304
22/06/2020 16:00,4.43,0.3,4.440146394,4.43,0.3,4.440146394,10.15304,-0.19828,10.15497593,0.62304,0.18172,0.649,9.53,-0.38,9.537573067,12.98552,-0.54964,12.99714714,0.99552,0.29036,1.037,11.99,-0.84,12.0193885,6.2,-0.56,6.225238951,6.2,-0.56,6.225238951
22/06/2020 16:30,4.52,0.34,4.532769573,4.52,0.34,4.532769573,10.32016,-0.15912,10.32138661,0.62016,0.18088,0.646,9.7,-0.34,9.705956934,12.59904,-0.53028,12.61019452,0.47904,0.13972,0.499,12.12,-0.67,12.13850485,6.8,-0.46,6.815541064,6.8,-0.46,6.815541064
22/06/2020 17:00,4.62,0.39,4.636431818,4.62,0.39,4.636431818,10.69496,0.57228,10.71026021,0.62496,0.18228,0.651,10.07,0.39,10.07754931,12.62984,-0.40588,12.63636012,0.45984,0.13412,0.479,12.17,-0.54,12.18197439,6.67,-0.25,6.674683513,6.67,-0.25,6.674683513
22/06/2020 17:30,4.7,0.41,4.717849086,4.7,0.41,4.717849086,11.03304,0.59172,11.04889606,0.62304,0.18172,0.649,10.41,0.41,10.41807084,12.54888,-0.31616,12.55286208,0.45888,0.13384,0.478,12.09,-0.45,12.09837179,6.27,0.44,6.285419636,6.27,0.44,6.285419636
22/06/2020 18:00,4.74,0.43,4.759464256,4.74,0.43,4.759464256,11.13112,0.52116,11.1433137,0.62112,0.18116,0.647,10.51,0.34,10.51549809,12.50672,0.71696,12.52725336,0.84672,0.24696,0.882,11.66,0.47,11.66946871,5.77,0.5,5.791623261,5.77,0.5,5.791623261
22/06/2020 18:30,4.72,0.43,4.739546392,4.72,0.43,4.739546392,11.00384,0.24612,11.00659211,0.60384,0.17612,0.629,10.4,0.07,10.40023557,11.99936,0.79648,12.02576487,1.11936,0.32648,1.166,10.88,0.47,10.89014692,5.36,0.53,5.386139619,5.36,0.53,5.386139619
22/06/2020 19:00,4.58,0.46,4.603042472,4.58,0.46,4.603042472,10.77672,0.60696,10.79379889,0.60672,0.17696,0.632,10.17,0.43,10.1790864,11.39032,0.91676,11.42715357,1.12032,0.32676,1.167,10.27,0.59,10.28693346,5.11,0.59,5.1439479,5.11,0.59,5.1439479
22/06/2020 19:30,4.36,0.5,4.388576079,4.36,0.5,4.388576079,10.4544,0.6692,10.47579629,0.6144,0.1792,0.64,9.84,0.49,9.852192649,11.04032,0.97676,11.08344377,1.12032,0.32676,1.167,9.92,0.65,9.941272554,4.85,0.62,4.889468274,4.85,0.62,4.889468274
22/06/2020 20:00,4.22,0.55,4.255690308,4.22,0.55,4.255690308,10.1548,0.6364,10.17472201,0.6048,0.1764,0.63,9.55,0.46,9.561072116,10.70384,0.81612,10.73490767,0.84384,0.24612,0.879,9.86,0.57,9.876461917,5.06,0.65,5.101578187,5.06,0.65,5.101578187
22/06/2020 20:30,4.17,0.55,4.206114597,4.17,0.55,4.206114597,9.90056,0.73808,9.928033562,0.61056,0.17808,0.636,9.29,0.56,9.306863059,10.19984,0.70412,10.22411468,0.45984,0.13412,0.479,9.74,0.57,9.756664389,5.26,0.67,5.302499411,5.26,0.67,5.302499411
22/06/2020 21:00,4.06,0.57,4.099817069,4.06,0.57,4.099817069,9.80248,0.73864,9.830269742,0.61248,0.17864,0.638,9.19,0.56,9.207046215,10.34296,0.78628,10.37280376,0.67296,0.19628,0.701,9.67,0.59,9.687982246,4.89,0.72,4.942721922,4.89,0.72,4.942721922
22/06/2020 21:30,3.92,0.61,3.967177838,3.92,0.61,3.967177838,9.61248,0.83864,9.648994186,0.61248,0.17864,0.638,9,0.66,9.024167552,10.51032,0.97676,10.55560925,1.12032,0.32676,1.167,9.39,0.65,9.412470451,4.31,0.81,4.385453226,4.31,0.81,4.385453226
22/06/2020 22:00,3.89,0.57,3.931539139,3.89,0.57,3.931539139,9.38824,0.78032,9.420613016,0.61824,0.18032,0.644,8.77,0.6,8.790500555,10.25128,0.97704,10.29773513,1.12128,0.32704,1.168,9.13,0.65,9.153108762,4.27,0.77,4.338870821,4.27,0.77,4.338870821
22/06/2020 22:30,3.98,0.45,4.00535891,3.98,0.45,4.00535891,9.45208,0.63144,9.473147988,0.62208,0.18144,0.648,8.83,0.45,8.841459156,10.29032,0.83676,10.32428462,1.12032,0.32676,1.167,9.17,0.51,9.184171166,4.34,0.7,4.396089171,4.34,0.7,4.396089171
22/06/2020 23:00,3.77,0.45,3.796761778,3.77,0.45,3.796761778,8.92304,0.63172,8.945373832,0.62304,0.18172,0.649,8.3,0.45,8.312189844,9.91032,0.83676,9.945582426,1.12032,0.32676,1.167,8.79,0.51,8.804782791,4.14,0.66,4.192278617,4.14,0.66,4.192278617
22/06/2020 23:30,3.45,0.5,3.486043603,3.45,0.5,3.486043603,8.3344,0.6292,8.358116774,0.6144,0.1792,0.64,7.72,0.45,7.733104163,9.06128,0.98704,9.114880317,1.12128,0.32704,1.168,7.94,0.66,7.96738351,3.87,0.69,3.931030399,3.87,0.69,3.931030399
23/06/2020 00:00,3.26,0.5,3.298120677,3.26,0.5,3.298120677,7.74824,0.67032,7.777181495,0.61824,0.18032,0.644,7.13,0.49,7.146817474,8.80032,0.88676,8.844884137,1.12032,0.32676,1.167,7.68,0.56,7.700389601,3.57,0.69,3.636069306,3.57,0.69,3.636069306
23/06/2020 00:30,3.07,0.5,3.110450128,3.07,0.5,3.110450128,7.3092,0.7106,7.343661008,0.6192,0.1806,0.645,6.69,0.53,6.710961183,8.43032,0.83676,8.471744956,1.12032,0.32676,1.167,7.31,0.51,7.327769101,3.26,0.73,3.340733452,3.26,0.73,3.340733452
23/06/2020 01:00,2.91,0.5,2.952642884,2.91,0.5,2.952642884,7.03304,0.71172,7.068960107,0.62304,0.18172,0.649,6.41,0.53,6.431873755,8.18128,0.86704,8.227095526,1.12128,0.32704,1.168,7.06,0.54,7.080621442,3.09,0.75,3.179716969,3.09,0.75,3.179716969
23/06/2020 01:30,2.8,0.5,2.844292531,2.8,0.5,2.844292531,7.034,0.712,7.069943423,0.624,0.182,0.65,6.41,0.53,6.431873755,8.02128,0.86704,8.068004165,1.12128,0.32704,1.168,6.9,0.54,6.921098179,3.02,0.77,3.116616755,3.02,0.77,3.116616755
23/06/2020 02:00,2.77,0.5,2.814764644,2.77,0.5,2.814764644,6.9748,0.6164,7.00198429,0.6048,0.1764,0.63,6.37,0.44,6.385178149,7.97128,0.92704,8.025005171,1.12128,0.32704,1.168,6.85,0.6,6.876227163,3.25,0.73,3.330975833,3.25,0.73,3.330975833
23/06/2020 02:30,2.77,0.48,2.811280847,2.77,0.48,2.811280847,6.86152,0.64836,6.892084402,0.61152,0.17836,0.637,6.25,0.47,6.267647086,7.91032,0.94676,7.966775822,1.12032,0.32676,1.167,6.79,0.62,6.818247575,3.12,0.75,3.208878309,3.12,0.75,3.208878309
23/06/2020 03:00,2.72,0.48,2.76202824,2.72,0.48,2.76202824,6.64,0.565,6.663994673,0.6,0.175,0.625,6.04,0.39,6.052577963,7.80032,0.94676,7.857566201,1.12032,0.32676,1.167,6.68,0.62,6.708710755,2.97,0.72,3.056026832,2.97,0.72,3.056026832
23/06/2020 03:30,2.67,0.48,2.712802978,2.67,0.48,2.712802978,6.54288,0.58584,6.569055275,0.60288,0.17584,0.628,5.94,0.41,5.954133018,7.47128,1.10704,7.552851276,1.12128,0.32704,1.168,6.35,0.78,6.397726159,2.87,0.72,2.958935619,2.87,0.72,2.958935619
23/06/2020 04:00,2.67,0.45,2.707655813,2.67,0.45,2.707655813,6.57576,0.58668,6.601879505,0.60576,0.17668,0.631,5.97,0.41,5.984062165,7.59032,0.92676,7.64668829,1.12032,0.32676,1.167,6.47,0.6,6.497761153,2.87,0.72,2.958935619,2.87,0.72,2.958935619
23/06/2020 04:30,2.62,0.52,2.67110464,2.62,0.52,2.67110464,6.38384,0.63612,6.415454918,0.60384,0.17612,0.629,5.78,0.46,5.798275606,7.53032,1.01676,7.598652525,1.12032,0.32676,1.167,6.41,0.69,6.447030324,2.74,0.78,2.848859421,2.74,0.78,2.848859421
23/06/2020 05:00,2.44,0.62,2.51753848,2.44,0.62,2.51753848,6.05576,0.76668,6.104099229,0.60576,0.17668,0.631,5.45,0.59,5.481842756,7.33128,1.17704,7.425165964,1.12128,0.32704,1.168,6.21,0.85,6.26790236,2.65,0.82,2.773968277,2.65,0.82,2.773968277
23/06/2020 05:30,2.48,0.62,2.556325488,2.48,0.62,2.556325488,6.18384,0.81612,6.237461743,0.60384,0.17612,0.629,5.58,0.64,5.616582591,7.33128,1.21704,7.431611723,1.12128,0.32704,1.168,6.21,0.89,6.273452,2.86,0.77,2.961840644,2.86,0.77,2.961840644
23/06/2020 06:00,2.63,0.62,2.702091782,2.63,0.62,2.702091782,6.48576,0.88668,6.546089229,0.60576,0.17668,0.631,5.88,0.71,5.922710528,7.47128,1.24704,7.574637523,1.12128,0.32704,1.168,6.35,0.92,6.416299557,3.01,0.77,3.106927743,3.01,0.77,3.106927743
23/06/2020 06:30,2.99,0.53,3.036609952,2.99,0.53,3.036609952,7.08096,0.65528,7.111215536,0.60096,0.17528,0.626,6.48,0.48,6.497753458,8.73032,0.99676,8.787036918,1.12032,0.32676,1.167,7.61,0.67,7.639437152,3.61,0.53,3.648698398,3.61,0.53,3.648698398
23/06/2020 07:00,3.28,0.48,3.314935897,3.28,0.48,3.314935897,7.5548,0.5364,7.573818588,0.6048,0.1764,0.63,6.95,0.36,6.959317495,9.55032,0.89676,9.59232978,1.12032,0.32676,1.167,8.43,0.57,8.449248487,4.02,0.42,4.04188075,4.02,0.42,4.04188075
23/06/2020 07:30,3.58,0.42,3.604552677,3.58,0.42,3.604552677,8.07304,0.63172,8.097718506,0.62304,0.18172,0.649,7.45,0.45,7.46357823,10.75128,0.25704,10.7543522,1.12128,0.32704,1.168,9.63,-0.07,9.63025441,4.7,0.34,4.712281825,4.7,0.34,4.712281825
23/06/2020 08:00,3.98,0.32,3.992843598,3.98,0.32,3.992843598,8.64152,0.46836,8.654202967,0.61152,0.17836,0.637,8.03,0.29,8.035234906,11.83128,-0.23296,11.83357329,1.12128,0.32704,1.168,10.71,-0.56,10.72463053,5.41,-0.23,5.414886887,5.41,-0.23,5.414886887
23/06/2020 08:30,4.37,0.26,4.377727721,4.37,0.26,4.377727721,9.06896,-0.13072,9.06990205,0.16896,0.04928,0.176,8.9,-0.18,8.901820039,12.59128,-0.41296,12.59805017,1.12128,0.32704,1.168,11.47,-0.74,11.49384618,5.84,-0.47,5.858882146,5.84,-0.47,5.858882146
23/06/2020 09:00,4.53,0.22,4.535339017,4.53,0.22,4.535339017,9.60032,-0.41824,9.609426039,0.04032,0.01176,0.042,9.56,-0.43,9.569665616,13.03032,-0.59324,13.04381742,1.12032,0.32676,1.167,11.91,-0.92,11.94548032,6.08,-0.58,6.107601821,6.08,-0.58,6.107601821
23/06/2020 09:30,4.65,-0.27,4.657832114,4.65,-0.27,4.657832114,10.01032,-0.51824,10.02372581,0.04032,0.01176,0.042,9.97,-0.53,9.984077323,13.17032,-0.73324,13.19071529,1.12032,0.32676,1.167,12.05,-1.06,12.09653256,6.43,-0.76,6.474758683,6.43,-0.76,6.474758683
23/06/2020 10:00,4.67,-0.27,4.677798628,4.67,-0.27,4.677798628,10.02088,-0.51516,10.0341131,0.05088,0.01484,0.053,9.97,-0.53,9.984077323,13.32032,-0.75324,13.34160018,1.12032,0.32676,1.167,12.2,-1.08,12.24770999,6.58,-0.8,6.628453817,6.58,-0.8,6.628453817
23/06/2020 10:30,4.73,-0.27,4.737699864,4.73,-0.27,4.737699864,10.14032,-0.53824,10.15459463,0.04032,0.01176,0.042,10.1,-0.55,10.11496416,13.46128,-0.84296,13.48764771,1.12128,0.32704,1.168,12.34,-1.17,12.39534187,6.58,-0.72,6.619274885,6.58,-0.72,6.619274885
23/06/2020 11:00,4.73,-0.27,4.737699864,4.73,-0.27,4.737699864,10.37032,-0.64824,10.39056072,0.04032,0.01176,0.042,10.33,-0.66,10.35106275,13.37032,-0.79324,13.39383017,1.12032,0.32676,1.167,12.25,-1.12,12.30109345,6.72,-0.9,6.78,6.72,-0.9,6.78
23/06/2020 11:30,4.66,-0.27,4.667815335,4.66,-0.27,4.667815335,10.47936,-0.66852,10.50066212,0.03936,0.01148,0.041,10.44,-0.68,10.46212216,13.19936,-0.93352,13.23233026,1.11936,0.32648,1.166,12.08,-1.26,12.14553416,6.72,-0.87,6.776082939,6.72,-0.87,6.776082939
23/06/2020 12:00,4.62,-0.22,4.625235129,4.62,-0.22,4.625235129,10.50936,-0.70852,10.53321642,0.03936,0.01148,0.041,10.47,-0.72,10.49472725,13.74192,-0.98444,13.7771364,1.08192,0.31556,1.127,12.66,-1.3,12.72657063,6.84,-0.87,6.895106961,6.84,-0.87,6.895106961
23/06/2020 12:30,4.62,-0.22,4.625235129,4.62,-0.22,4.625235129,10.55032,-0.73824,10.57611698,0.04032,0.01176,0.042,10.51,-0.75,10.53672625,13.73328,-0.98696,13.76869891,1.07328,0.31304,1.118,12.66,-1.3,12.72657063,6.96,-0.91,7.01923785,6.96,-0.91,7.01923785
23/06/2020 13:00,4.57,-0.26,4.577390086,4.57,-0.26,4.577390086,10.45936,-0.73852,10.48540049,0.03936,0.01148,0.041,10.42,-0.75,10.44695649,13.53424,-0.94668,13.56730833,1.07424,0.31332,1.119,12.46,-1.26,12.52354582,6.96,-0.83,7.00931523,6.96,-0.83,7.00931523
23/06/2020 13:30,4.44,0.27,4.448201884,4.44,0.27,4.448201884,10.24936,-0.69852,10.27313538,0.03936,0.01148,0.041,10.21,-0.71,10.23465681,13.37368,-0.87976,13.40258536,1.06368,0.31024,1.108,12.31,-1.19,12.36738453,6.87,-0.86,6.923618996,6.87,-0.86,6.923618996
23/06/2020 14:00,4.44,0.18,4.443647151,4.44,0.18,4.443647151,10.15936,-0.65852,10.18067995,0.03936,0.01148,0.041,10.12,-0.67,10.1421546,13.33368,-0.96976,13.36889886,1.06368,0.31024,1.108,12.27,-1.28,12.33658381,6.95,-0.97,7.017364178,6.95,-0.97,7.017364178
23/06/2020 14:30,4.43,-0.03,4.430101579,4.43,-0.03,4.430101579,10.21936,-0.72852,10.24529454,0.03936,0.01148,0.041,10.18,-0.74,10.20686044,13.3272,-1.0604,13.36931965,1.0272,0.2996,1.07,12.3,-1.36,12.37495859,7.11,-1.02,7.182791936,7.11,-1.02,7.182791936
23/06/2020 15:00,4.34,-0.27,4.348390507,4.34,-0.27,4.348390507,9.86032,-0.58824,9.877850819,0.04032,0.01176,0.042,9.82,-0.6,9.838312863,12.70064,-0.60648,12.71511205,1.04064,0.30352,1.084,11.66,-0.91,11.69545638,6.58,-0.94,6.646803743,6.58,-0.94,6.646803743
23/06/2020 15:30,4.32,-0.2,4.324627152,4.32,-0.2,4.324627152,9.80032,-0.55824,9.816206192,0.04032,0.01176,0.042,9.76,-0.57,9.776630299,12.45928,-0.54396,12.47114873,1.04928,0.30604,1.093,11.41,-0.85,11.44161702,6.55,-0.82,6.601128691,6.55,-0.82,6.601128691
23/06/2020 16:00,4.41,-0.05,4.410283438,4.41,-0.05,4.410283438,10.06936,-0.55852,10.0848379,0.03936,0.01148,0.041,10.03,-0.57,10.04618335,12.2748,-0.5536,12.28727749,1.0848,0.3164,1.13,11.19,-0.87,11.22376942,6.28,-0.58,6.306726568,6.28,-0.58,6.306726568
23/06/2020 16:30,4.51,0.28,4.518683437,4.51,0.28,4.518683437,10.2084,-0.4888,10.22009569,0.0384,0.0112,0.04,10.17,-0.5,10.18228363,12.27192,-0.38444,12.27794016,1.08192,0.31556,1.127,11.19,-0.7,11.21187317,6.25,-0.44,6.265468857,6.25,-0.44,6.265468857
23/06/2020 17:00,4.6,0.31,4.610433819,4.6,0.31,4.610433819,10.68032,-0.48824,10.69147387,0.04032,0.01176,0.042,10.64,-0.5,10.65174164,12.81808,-0.32556,12.8222137,1.07808,0.31444,1.123,11.74,-0.64,11.75743169,6.04,-0.28,6.046486583,6.04,-0.28,6.046486583
23/06/2020 17:30,4.6,0.34,4.612548103,4.6,0.34,4.612548103,11.09664,-0.45348,11.10590219,0.05664,0.01652,0.059,11.04,-0.47,11.05,12.74272,-0.16004,12.74372496,1.06272,0.30996,1.107,11.68,-0.47,11.68945251,5.73,0.38,5.742586525,5.73,0.38,5.742586525
23/06/2020 18:00,4.7,0.34,4.712281825,4.7,0.34,4.712281825,11.1992,-0.2744,11.20256114,0.4992,0.1456,0.52,10.7,-0.42,10.70823982,12.38368,0.70024,12.40346187,1.06368,0.31024,1.108,11.32,0.39,11.32671621,5.65,0.36,5.66145741,5.65,0.36,5.66145741
23/06/2020 18:30,4.64,0.39,4.65636124,4.64,0.39,4.65636124,10.99384,0.41612,11.00171231,0.60384,0.17612,0.629,10.39,0.24,10.39277153,11.5604,0.7422,11.58420084,1.0704,0.3122,1.115,10.49,0.43,10.49880946,5.48,0.42,5.496071324,5.48,0.42,5.496071324
23/06/2020 19:00,4.58,0.39,4.596574812,4.58,0.39,4.596574812,10.81192,-0.12444,10.8126361,0.60192,0.17556,0.627,10.21,-0.3,10.21440649,11.21904,0.79472,11.24715246,1.07904,0.31472,1.124,10.14,0.48,10.15135459,5.22,0.47,5.241116293,5.22,0.47,5.241116293
23/06/2020 19:30,4.4,0.42,4.42,4.4,0.42,4.42,10.53192,0.58556,10.5481856,0.60192,0.17556,0.627,9.93,0.41,9.938460645,11.01696,0.82828,11.04805211,1.05696,0.30828,1.101,9.96,0.52,9.97356506,5.02,0.47,5.041953986,5.02,0.47,5.041953986
23/06/2020 20:00,4.25,0.44,4.272715764,4.25,0.44,4.272715764,10.35384,0.58612,10.37041655,0.60384,0.17612,0.629,9.75,0.41,9.758616705,10.83288,0.71584,10.8565057,1.08288,0.31584,1.128,9.75,0.4,9.758201679,4.82,0.53,4.849051454,4.82,0.53,4.849051454
23/06/2020 20:30,4.15,0.44,4.173260117,4.15,0.44,4.173260117,10.20672,0.60696,10.22475103,0.60672,0.17696,0.632,9.6,0.43,9.609625383,10.61456,0.76508,10.64209713,1.11456,0.32508,1.161,9.5,0.44,9.510184015,4.72,0.58,4.755502077,4.72,0.58,4.755502077
23/06/2020 21:00,4.06,0.49,4.089462067,4.06,0.49,4.089462067,10.08056,0.60808,10.09888366,0.61056,0.17808,0.636,9.47,0.43,9.479757381,10.68168,0.67424,10.70293825,1.11168,0.32424,1.158,9.57,0.35,9.57639807,4.51,0.61,4.551065809,4.51,0.61,4.551065809
23/06/2020 21:30,4,0.5,4.031128874,4,0.5,4.031128874,9.89344,0.67892,9.916707488,0.61344,0.17892,0.639,9.28,0.5,9.293460066,10.50936,0.84648,10.5433949,1.11936,0.32648,1.166,9.39,0.52,9.404387274,4.36,0.72,4.419049672,4.36,0.72,4.419049672
23/06/2020 22:00,4.07,0.45,4.094801582,4.07,0.45,4.094801582,9.79112,0.68116,9.814785265,0.62112,0.18116,0.647,9.17,0.5,9.18362129,10.34128,0.82704,10.3742984,1.12128,0.32704,1.168,9.22,0.5,9.233547531,4.39,0.67,4.440833255,4.39,0.67,4.440833255
23/06/2020 22:30,4.15,0.36,4.165585193,4.15,0.36,4.165585193,9.83768,-0.26276,9.841188475,0.60768,0.17724,0.633,9.23,-0.44,9.240481589,10.52032,0.56676,10.53557544,1.12032,0.32676,1.167,9.4,0.24,9.403063331,4.42,0.6,4.460538084,4.42,0.6,4.460538084
23/06/2020 23:00,3.92,0.38,3.9383753,3.92,0.38,3.9383753,9.38728,-0.16996,9.388818467,0.61728,0.18004,0.643,8.77,-0.35,8.776981258,10.16032,0.67676,10.18283392,1.12032,0.32676,1.167,9.04,0.35,9.046772905,4.12,0.6,4.163460099,4.12,0.6,4.163460099
23/06/2020 23:30,3.58,0.39,3.601180362,3.58,0.39,3.601180362,8.744,0.532,8.760168948,0.624,0.182,0.65,8.12,0.35,8.127539603,9.38032,0.81676,9.415811181,1.12032,0.32676,1.167,8.26,0.49,8.274521134,3.82,0.6,3.86683333,3.82,0.6,3.86683333
24/06/2020 00:00,3.35,0.43,3.377484271,3.35,0.43,3.377484271,8.11632,0.57976,8.137000184,0.61632,0.17976,0.642,7.5,0.4,7.510659092,9.07032,0.74676,9.101008483,1.12032,0.32676,1.167,7.95,0.42,7.961086609,3.56,0.64,3.617070638,3.56,0.64,3.617070638
24/06/2020 00:30,3.19,0.43,3.218850727,3.19,0.43,3.218850727,7.62576,0.16668,7.627581386,0.60576,0.17668,0.631,7.02,-0.01,7.020007123,8.65032,0.74676,8.68249311,1.12032,0.32676,1.167,7.53,0.42,7.541704051,3.28,0.64,3.341855772,3.28,0.64,3.341855772
24/06/2020 01:00,3.05,0.43,3.080162333,3.05,0.43,3.080162333,7.3148,-0.1136,7.31568206,0.6048,0.1764,0.63,6.71,-0.29,6.716263842,8.40128,0.77704,8.437137951,1.12128,0.32704,1.168,7.28,0.45,7.293894707,3.1,0.72,3.182514729,3.1,0.72,3.182514729
24/06/2020 01:30,2.96,0.43,2.991070043,2.96,0.43,2.991070043,7.2948,-0.2036,7.297640715,0.6048,0.1764,0.63,6.69,-0.38,6.700783536,8.24128,0.77704,8.277831069,1.12128,0.32704,1.168,7.12,0.45,7.134206333,3.04,0.72,3.12409987,3.04,0.72,3.12409987
24/06/2020 02:00,2.89,0.43,2.921814505,2.89,0.43,2.921814505,7.16576,0.11668,7.166709887,0.60576,0.17668,0.631,6.56,-0.06,6.560274385,8.24128,0.79704,8.279732411,1.12128,0.32704,1.168,7.12,0.47,7.135495778,3.17,0.72,3.250738378,3.17,0.72,3.250738378
24/06/2020 02:30,2.83,0.43,2.862481441,2.83,0.43,2.862481441,6.94208,0.61144,6.968954986,0.62208,0.18144,0.648,6.32,0.43,6.334611275,8.14032,0.74676,8.174500609,1.12032,0.32676,1.167,7.02,0.42,7.032552879,3.03,0.72,3.11436992,3.03,0.72,3.11436992
24/06/2020 03:00,2.77,0.43,2.803176769,2.77,0.43,2.803176769,6.754,0.612,6.781670886,0.624,0.182,0.65,6.13,0.43,6.145063059,7.98032,0.78676,8.01900858,1.12032,0.32676,1.167,6.86,0.46,6.875405443,2.89,0.76,2.988260363,2.89,0.76,2.988260363
24/06/2020 03:30,2.73,0.43,2.763656998,2.73,0.43,2.763656998,6.62112,0.61116,6.649266621,0.62112,0.18116,0.647,6,0.43,6.015388599,7.59032,0.95676,7.650382173,1.12032,0.32676,1.167,6.47,0.63,6.500599972,2.79,0.73,2.883920942,2.79,0.73,2.883920942
24/06/2020 04:00,2.77,0.43,2.803176769,2.77,0.43,2.803176769,6.62304,0.61172,6.651229976,0.62304,0.18172,0.649,6,0.43,6.015388599,7.77032,0.83676,7.815244091,1.12032,0.32676,1.167,6.65,0.51,6.669527719,2.79,0.77,2.894304752,2.79,0.77,2.894304752
24/06/2020 04:30,2.66,0.49,2.704755072,2.66,0.49,2.704755072,6.36208,0.73144,6.40398832,0.62208,0.18144,0.648,5.74,0.55,5.766289968,7.71128,0.92704,7.766803873,1.12128,0.32704,1.168,6.59,0.6,6.61725774,2.69,0.83,2.815137652,2.69,0.83,2.815137652
24/06/2020 05:00,2.54,0.57,2.603171143,2.54,0.57,2.603171143,6.07632,0.91976,6.145536852,0.61632,0.17976,0.642,5.46,0.74,5.50991833,7.40128,1.09704,7.482141565,1.12128,0.32704,1.168,6.28,0.77,6.327029319,2.59,0.87,2.732215218,2.59,0.87,2.732215218
24/06/2020 05:30,2.54,0.57,2.603171143,2.54,0.57,2.603171143,6.23208,0.90144,6.29693697,0.62208,0.18144,0.648,5.61,0.72,5.656014498,7.33128,1.11704,7.415891369,1.12128,0.32704,1.168,6.21,0.79,6.260047923,2.94,0.78,3.041710045,2.94,0.78,3.041710045
24/06/2020 06:00,2.67,0.57,2.73016483,2.67,0.57,2.73016483,6.5092,0.8806,6.568496099,0.6192,0.1806,0.645,5.89,0.7,5.931450076,7.51128,1.13704,7.59685377,1.12128,0.32704,1.168,6.39,0.81,6.441133441,3.27,0.69,3.342005386,3.27,0.69,3.342005386
24/06/2020 06:30,2.94,0.52,2.985632261,2.94,0.52,2.985632261,7.19576,0.59668,7.220456288,0.60576,0.17668,0.631,6.59,0.42,6.603370352,8.49032,0.92676,8.540750424,1.12032,0.32676,1.167,7.37,0.6,7.394383003,4.01,0.39,4.028920451,4.01,0.39,4.028920451
24/06/2020 07:00,3.24,0.44,3.269740051,3.24,0.44,3.269740051,7.6848,0.4864,7.70017766,0.6048,0.1764,0.63,7.08,0.31,7.086783473,9.50128,0.72704,9.529056029,1.12128,0.32704,1.168,8.38,0.4,8.389541108,4.49,0.28,4.498722041,4.49,0.28,4.498722041
24/06/2020 07:30,3.55,0.36,3.568206833,3.55,0.36,3.568206833,8.2392,0.4706,8.252628733,0.6192,0.1806,0.645,7.62,0.29,7.625516376,10.92128,-0.04296,10.92136449,1.12128,0.32704,1.168,9.8,-0.37,9.806982207,4.96,-0.13,4.961703337,4.96,-0.13,4.961703337
24/06/2020 08:00,3.95,0.3,3.961376024,3.95,0.3,3.961376024,8.89576,-0.21332,8.898317335,0.60576,0.17668,0.631,8.29,-0.39,8.299168633,11.65128,-0.28296,11.65471544,1.12128,0.32704,1.168,10.53,-0.61,10.54765377,5.3,-0.35,5.311544032,5.3,-0.35,5.311544032
24/06/2020 08:30,4.31,0.27,4.318448796,4.31,0.27,4.318448796,9.40824,-0.22968,9.41104313,0.61824,0.18032,0.644,8.79,-0.41,8.799556807,12.48128,-0.51296,12.49181646,1.12128,0.32704,1.168,11.36,-0.84,11.391014,6.21,-0.59,6.237964412,6.21,-0.59,6.237964412
24/06/2020 09:00,4.48,0.21,4.484919174,4.48,0.21,4.484919174,9.83496,-0.29772,9.839465199,0.62496,0.18228,0.651,9.21,-0.48,9.222499661,12.93032,-0.75324,12.95224096,1.12032,0.32676,1.167,11.81,-1.08,11.85927907,6.64,-0.77,6.684496989,6.64,-0.77,6.684496989
24/06/2020 09:30,4.68,-0.27,4.687781992,4.68,-0.27,4.687781992,10.12496,-0.29772,10.12933622,0.62496,0.18228,0.651,9.5,-0.48,9.512118586,13.31032,-0.75324,13.33161614,1.12032,0.32676,1.167,12.19,-1.08,12.23774898,6.7,-0.72,6.738575517,6.7,-0.72,6.738575517
24/06/2020 10:00,4.79,-0.29,4.798770676,4.79,-0.29,4.798770676,10.35208,-0.32856,10.3572927,0.62208,0.18144,0.648,9.73,-0.51,9.743356711,13.38032,-0.75324,13.40150491,1.12032,0.32676,1.167,12.26,-1.08,12.3074774,6.93,-0.77,6.972646556,6.93,-0.77,6.972646556
24/06/2020 10:30,4.81,-0.29,4.818734274,4.81,-0.29,4.818734274,10.37728,-0.32996,10.38252444,0.61728,0.18004,0.643,9.76,-0.51,9.773315712,13.77128,-1.07296,13.81301546,1.12128,0.32704,1.168,12.65,-1.4,12.72723458,7.15,-0.75,7.189228053,7.15,-0.75,7.189228053
24/06/2020 11:00,4.81,-0.33,4.821306877,4.81,-0.33,4.821306877,10.46632,-0.36024,10.47251771,0.61632,0.17976,0.642,9.85,-0.54,9.864790925,13.04064,-1.16648,13.09270664,0.56064,0.16352,0.584,12.48,-1.33,12.5506693,7.82,-1.07,7.892863866,7.82,-1.07,7.892863866
24/06/2020 11:30,4.75,-0.33,4.761449359,4.75,-0.33,4.761449359,10.56152,-0.45164,10.57117228,0.61152,0.17836,0.637,9.95,-0.63,9.969924774,13.0208,-1.2556,13.08119887,0.4608,0.1344,0.48,12.56,-1.39,12.63668074,7.9,-1.11,7.97759989,7.9,-1.11,7.97759989
24/06/2020 12:00,4.73,-0.3,4.739504193,4.73,-0.3,4.739504193,10.60808,-0.59556,10.62478484,0.59808,0.17444,0.623,10.01,-0.77,10.0395717,13.05176,-1.27532,13.11391933,0.46176,0.13468,0.481,12.59,-1.41,12.66870948,7.96,-1.11,8.037020592,7.96,-1.11,8.037020592
24/06/2020 12:30,4.7,-0.3,4.709564736,4.7,-0.3,4.709564736,10.6904,-0.7178,10.71447101,0.5904,0.1722,0.615,10.1,-0.89,10.13913704,12.63272,-1.36504,12.70625629,0.46272,0.13496,0.482,12.17,-1.5,12.26209199,8.03,-1.11,8.106355531,8.03,-1.11,8.106355531
24/06/2020 13:00,4.72,-0.28,4.728297791,4.72,-0.28,4.728297791,10.61656,-0.75892,10.64365096,0.58656,0.17108,0.611,10.03,-0.93,10.07302338,12.40888,-1.24616,12.47129575,0.45888,0.13384,0.478,11.95,-1.38,12.02941811,7.82,-1.02,7.886241183,7.82,-1.02,7.886241183
24/06/2020 13:30,4.57,-0.09,4.570886129,4.57,-0.09,4.570886129,10.29424,-0.43668,10.30349778,0.59424,0.17332,0.619,9.7,-0.61,9.719161486,12.596,-1.057,12.64027156,0.456,0.133,0.475,12.14,-1.19,12.19818429,7.86,-1.02,7.925906888,7.86,-1.02,7.925906888
24/06/2020 14:00,4.55,-0.28,4.558607243,4.55,-0.28,4.558607243,10.19808,-0.43556,10.20737715,0.59808,0.17444,0.623,9.6,-0.61,9.619360686,12.74224,-1.09768,12.78943242,0.52224,0.15232,0.544,12.22,-1.25,12.28376571,8.01,-1.16,8.093559168,8.01,-1.16,8.093559168
24/06/2020 14:30,4.49,-0.28,4.498722041,4.49,-0.28,4.498722041,10.1552,-0.4164,10.16373337,0.5952,0.1736,0.62,9.56,-0.59,9.578188764,12.56752,-1.14864,12.61990225,0.34752,0.10136,0.362,12.22,-1.25,12.28376571,8.14,-1.26,8.23694118,8.14,-1.26,8.23694118
24/06/2020 15:00,4.49,-0.28,4.498722041,4.49,-0.28,4.498722041,10.12616,-0.41612,10.13470632,0.59616,0.17388,0.621,9.53,-0.59,9.548245912,11.78,-1.03,11.82494397,0,0,0,11.78,-1.03,11.82494397,8.18,-1.2,8.267551028,8.18,-1.2,8.267551028
24/06/2020 15:30,4.37,0.27,4.378333016,4.37,0.27,4.378333016,10.09328,-0.38696,10.10069499,0.59328,0.17304,0.618,9.5,-0.56,9.51649095,12.09416,-0.94712,12.13118883,0.28416,0.08288,0.296,11.81,-1.03,11.85483024,7.71,-0.98,7.772033196,7.71,-0.98,7.772033196
24/06/2020 16:00,4.45,0.27,4.458183487,4.45,0.27,4.458183487,10.02464,-0.35948,10.03108334,0.58464,0.17052,0.609,9.44,-0.53,9.454866472,11.92656,-0.92892,11.96268054,0.34656,0.10108,0.361,11.58,-1.03,11.62571718,7.32,-0.76,7.359347797,7.32,-0.76,7.359347797
24/06/2020 16:30,4.52,0.27,4.528056978,4.52,0.27,4.528056978,10.37504,-0.43228,10.38404165,0.57504,0.16772,0.599,9.8,-0.6,9.818350167,11.7832,-0.8274,11.81221372,0.2832,0.0826,0.295,11.5,-0.91,11.53594816,7.32,-0.66,7.349693871,7.32,-0.66,7.349693871
24/06/2020 17:00,4.55,0.29,4.559232392,4.55,0.29,4.559232392,10.79408,-0.43256,10.80274369,0.57408,0.16744,0.598,10.22,-0.6,10.23759737,12.66768,-0.58776,12.68130823,0.72768,0.21224,0.758,11.94,-0.8,11.96677066,6.6,-0.51,6.619675219,6.6,-0.51,6.619675219
24/06/2020 17:30,4.64,0.33,4.651720112,4.64,0.33,4.651720112,11.04408,-0.43256,11.05254772,0.57408,0.16744,0.598,10.47,-0.6,10.48717789,12.79032,-0.13324,12.79101398,1.12032,0.32676,1.167,11.67,-0.46,11.67906246,5.73,0.1,5.730872534,5.73,0.1,5.730872534
24/06/2020 18:00,4.57,0.33,4.58189917,4.57,0.33,4.58189917,11.0708,-0.3706,11.07700126,0.5808,0.1694,0.605,10.49,-0.54,10.50388976,11.88936,0.03648,11.88941597,1.11936,0.32648,1.166,10.77,-0.29,10.77390366,5.71,0.02,5.710035026,5.71,0.02,5.710035026
24/06/2020 18:30,4.52,0.33,4.53203045,4.52,0.33,4.53203045,10.88328,-0.25696,10.88631306,0.59328,0.17304,0.618,10.29,-0.43,10.29898053,11.01304,0.23172,11.01547748,0.62304,0.18172,0.649,10.39,0.05,10.39012031,5.93,0.33,5.939175027,5.93,0.33,5.939175027
24/06/2020 19:00,4.48,0.33,4.492137576,4.48,0.33,4.492137576,10.65712,-0.25584,10.66019047,0.59712,0.17416,0.622,10.06,-0.43,10.06918567,11.04192,0.54056,11.05514371,0.96192,0.28056,1.002,10.08,0.26,10.08335262,5.25,0.4,5.265216045,5.25,0.4,5.265216045
24/06/2020 19:30,4.36,0.39,4.377407909,4.36,0.39,4.377407909,10.40712,-0.11584,10.40776468,0.59712,0.17416,0.622,9.81,-0.29,9.814285506,10.82936,0.67648,10.85046834,1.11936,0.32648,1.166,9.71,0.35,9.716305882,4.94,0.46,4.961370778,4.94,0.46,4.961370778
24/06/2020 20:00,4.11,0.44,4.133485212,4.11,0.44,4.133485212,10.21,-0.035,10.21005999,0.6,0.175,0.625,9.61,-0.21,9.612294211,10.53056,0.43308,10.53946167,0.73056,0.21308,0.761,9.8,0.22,9.802469077,5.22,0.46,5.240229003,5.22,0.46,5.240229003
24/06/2020 20:30,4.11,0.44,4.133485212,4.11,0.44,4.133485212,10.27192,0.36556,10.27842277,0.60192,0.17556,0.627,9.67,0.19,9.671866418,10.08984,0.50412,10.10242586,0.45984,0.13412,0.479,9.63,0.37,9.637105375,5.5,0.46,5.519202841,5.5,0.46,5.519202841
24/06/2020 21:00,4,0.46,4.026363123,4,0.46,4.026363123,9.88864,0.56752,9.904911913,0.60864,0.17752,0.634,9.28,0.39,9.288191428,9.7708,0.4744,9.782309952,0.4608,0.1344,0.48,9.31,0.34,9.316206309,5.26,0.57,5.290793891,5.26,0.57,5.290793891
24/06/2020 21:30,3.89,0.5,3.92200204,3.89,0.5,3.92200204,9.77728,0.62004,9.796920628,0.61728,0.18004,0.643,9.16,0.44,9.170561597,9.7108,0.5244,9.724948946,0.4608,0.1344,0.48,9.25,0.39,9.258217971,4.96,0.67,5.005047452,4.96,0.67,5.005047452
24/06/2020 22:00,3.89,0.47,3.918290444,3.89,0.47,3.918290444,9.6792,0.5306,9.69373246,0.6192,0.1806,0.645,9.06,0.35,9.066757965,9.7308,0.4544,9.7414038,0.4608,0.1344,0.48,9.27,0.32,9.275521549,4.96,0.61,4.997369308,4.96,0.61,4.997369308
24/06/2020 22:30,4.11,0.37,4.126620894,4.11,0.37,4.126620894,9.91592,-0.20744,9.918089574,0.62592,0.18256,0.652,9.29,-0.39,9.298182618,9.88984,-0.24588,9.892896047,0.45984,0.13412,0.479,9.43,-0.38,9.43765331,5.14,0.52,5.166236541,5.14,0.52,5.166236541
24/06/2020 23:00,3.85,0.39,3.869702831,3.85,0.39,3.869702831,9.4492,-0.2394,9.45223217,0.6192,0.1806,0.645,8.83,-0.42,8.839983032,9.5008,0.0344,9.500862277,0.4608,0.1344,0.48,9.04,-0.1,9.04055308,4.91,0.52,4.937458861,4.91,0.52,4.937458861
24/06/2020 23:30,3.61,0.39,3.63100537,3.61,0.39,3.63100537,8.87576,-0.24332,8.87909456,0.60576,0.17668,0.631,8.27,-0.42,8.280658186,8.6508,0.6144,8.672590616,0.4608,0.1344,0.48,8.19,0.48,8.204053876,4.69,0.55,4.722139346,4.69,0.55,4.722139346
25/06/2020 00:00,3.39,0.39,3.412359887,3.39,0.39,3.412359887,8.2848,-0.3036,8.290360909,0.6048,0.1764,0.63,7.68,-0.48,7.69498538,8.48984,0.44412,8.501448453,0.45984,0.13412,0.479,8.03,0.31,8.035981583,4.37,0.55,4.404474997,4.37,0.55,4.404474997
25/06/2020 00:30,3.21,0.43,3.238672568,3.21,0.43,3.238672568,7.8048,-0.2136,7.807722331,0.6048,0.1764,0.63,7.2,-0.39,7.210554764,8.12984,0.47412,8.143653247,0.45984,0.13412,0.479,7.67,0.34,7.677532156,4.07,0.58,4.111119069,4.07,0.58,4.111119069
25/06/2020 01:00,3.06,0.43,3.090064724,3.06,0.43,3.090064724,7.4548,-0.1736,7.456821038,0.6048,0.1764,0.63,6.85,-0.35,6.858935778,7.75504,0.54272,7.774007358,0.45504,0.13272,0.474,7.3,0.41,7.311504633,3.95,0.58,3.992355195,3.95,0.58,3.992355195
25/06/2020 01:30,2.97,0.43,3.000966511,2.97,0.43,3.000966511,7.2848,-0.1936,7.287372092,0.6048,0.1764,0.63,6.68,-0.37,6.690239159,7.64504,0.54272,7.664279588,0.45504,0.13272,0.474,7.19,0.41,7.201680359,3.83,0.62,3.879858245,3.83,0.62,3.879858245
25/06/2020 02:00,2.95,0.41,2.978355251,2.95,0.41,2.978355251,7.13288,-0.12416,7.133960527,0.60288,0.17584,0.628,6.53,-0.3,6.536887639,7.55408,0.54244,7.573530603,0.45408,0.13244,0.473,7.1,0.41,7.111828176,3.95,0.58,3.992355195,3.95,0.58,3.992355195
25/06/2020 02:30,2.95,0.39,2.975667992,2.95,0.39,2.975667992,7.0148,-0.1536,7.016481454,0.6048,0.1764,0.63,6.41,-0.33,6.418488919,7.46504,0.57272,7.486977387,0.45504,0.13272,0.474,7.01,0.44,7.02379527,3.86,0.6,3.906353799,3.86,0.6,3.906353799
25/06/2020 03:00,2.87,0.39,2.896377047,2.87,0.39,2.896377047,6.82192,-0.15444,6.823667943,0.60192,0.17556,0.627,6.22,-0.33,6.228747868,7.35408,0.57244,7.376325657,0.45408,0.13244,0.473,6.9,0.44,6.914014753,3.72,0.62,3.771312769,3.72,0.62,3.771312769
25/06/2020 03:30,2.81,0.39,2.836934966,2.81,0.39,2.836934966,6.72384,0.26612,6.729104264,0.60384,0.17612,0.629,6.12,0.09,6.120661729,7.01408,0.68244,7.047201047,0.45408,0.13244,0.473,6.56,0.55,6.583016026,3.62,0.62,3.672710171,3.62,0.62,3.672710171
25/06/2020 04:00,2.81,0.39,2.836934966,2.81,0.39,2.836934966,6.76288,0.45584,6.778225136,0.60288,0.17584,0.628,6.16,0.28,6.166360353,7.11408,0.57244,7.137073756,0.45408,0.13244,0.473,6.66,0.44,6.674518709,3.56,0.62,3.613585477,3.56,0.62,3.613585477
25/06/2020 04:30,2.71,0.44,2.745487206,2.71,0.44,2.745487206,6.53288,0.55584,6.556483753,0.60288,0.17584,0.628,5.93,0.38,5.942162906,7.01504,0.66272,7.046274477,0.45504,0.13272,0.474,6.56,0.53,6.581375236,3.49,0.7,3.559508393,3.49,0.7,3.559508393
25/06/2020 05:00,2.55,0.52,2.602479587,2.55,0.52,2.602479587,6.2448,0.6164,6.275147488,0.6048,0.1764,0.63,5.64,0.44,5.657137085,6.75504,0.77272,6.799092704,0.45504,0.13272,0.474,6.3,0.64,6.332424496,3.38,0.74,3.460057803,3.38,0.74,3.460057803
25/06/2020 05:30,2.57,0.55,2.628193296,2.57,0.55,2.628193296,6.32384,0.74612,6.367703464,0.60384,0.17612,0.629,5.72,0.57,5.748330192,6.67408,0.88244,6.732164897,0.45408,0.13244,0.473,6.22,0.75,6.26505387,3.79,0.67,3.848766036,3.79,0.67,3.848766036
25/06/2020 06:00,2.67,0.55,2.726059427,2.67,0.55,2.726059427,6.5244,0.8292,6.576881328,0.6144,0.1792,0.64,5.91,0.65,5.945637056,6.98504,0.84272,7.03569192,0.45504,0.13272,0.474,6.53,0.71,6.568485366,4.29,0.55,4.325112715,4.29,0.55,4.325112715
25/06/2020 06:30,3.02,0.46,3.054832238,3.02,0.46,3.054832238,7.24344,0.61892,7.269833905,0.61344,0.17892,0.639,6.63,0.44,6.644584261,7.68504,0.65272,7.7127092,0.45504,0.13272,0.474,7.23,0.52,7.248675741,4.99,0.36,5.002969118,4.99,0.36,5.002969118
25/06/2020 07:00,3.31,0.4,3.334081583,3.31,0.4,3.334081583,7.70208,0.58144,7.72399565,0.62208,0.18144,0.648,7.08,0.4,7.091290433,8.84504,0.50272,8.859314872,0.45504,0.13272,0.474,8.39,0.37,8.398154559,5.26,-0.41,5.27595489,5.26,-0.41,5.27595489
25/06/2020 07:30,3.61,0.33,3.625051724,3.61,0.33,3.625051724,8.43344,0.16892,8.435131546,0.61344,0.17892,0.639,7.82,-0.01,7.820006394,10.66672,-0.25304,10.66972093,0.84672,0.24696,0.882,9.82,-0.5,9.832720885,5.22,-0.55,5.248895122,5.22,-0.55,5.248895122
25/06/2020 08:00,3.98,0.28,3.989837089,3.98,0.28,3.989837089,8.86824,-0.20968,8.870718483,0.61824,0.18032,0.644,8.25,-0.39,8.259213038,11.52712,-0.40084,11.53408723,0.95712,0.27916,0.997,10.57,-0.68,10.59185064,5.45,-0.58,5.480775493,5.45,-0.58,5.480775493
25/06/2020 08:30,4.38,-0.26,4.387710109,4.38,-0.26,4.387710109,9.30304,-0.23828,9.306091048,0.62304,0.18172,0.649,8.68,-0.42,8.69015535,12.12616,-0.55112,12.13867742,0.95616,0.27888,0.996,11.17,-0.83,11.20079461,6.39,-0.82,6.442398622,6.39,-0.82,6.442398622
25/06/2020 09:00,4.49,-0.26,4.49752154,4.49,-0.26,4.49752154,9.87152,-0.40164,9.879687333,0.61152,0.17836,0.637,9.26,-0.58,9.278146367,12.48616,-0.82112,12.51313029,0.95616,0.27888,0.996,11.53,-1.1,11.58235296,6.67,-0.82,6.72021577,6.67,-0.82,6.72021577
25/06/2020 09:30,4.68,-0.3,4.689605527,4.68,-0.3,4.689605527,10.20152,-0.45164,10.21151257,0.61152,0.17836,0.637,9.59,-0.63,9.610671152,13.13616,-0.93112,13.16911857,0.95616,0.27888,0.996,12.18,-1.21,12.23995507,6.89,-0.88,6.945970055,6.89,-0.88,6.945970055
25/06/2020 10:00,4.7,-0.3,4.709564736,4.7,-0.3,4.709564736,10.26824,-0.39968,10.27601561,0.61824,0.18032,0.644,9.65,-0.58,9.667414339,13.33712,-0.84084,13.36359913,0.95712,0.27916,0.997,12.38,-1.12,12.43055912,7.12,-0.96,7.184427604,7.12,-0.96,7.184427604
25/06/2020 10:30,4.77,-0.29,4.778807383,4.77,-0.29,4.778807383,10.47248,-0.44136,10.48177638,0.61248,0.17864,0.638,9.86,-0.62,9.87947367,13.01616,-0.84112,13.04330878,0.95616,0.27888,0.996,12.06,-1.12,12.11189498,7.55,-0.96,7.610788395,7.55,-0.96,7.610788395
25/06/2020 11:00,4.74,-0.32,4.750789408,4.74,-0.32,4.750789408,10.6796,-0.5322,10.69285243,0.6096,0.1778,0.635,10.07,-0.71,10.09499876,12.51616,-0.93112,12.55074681,0.95616,0.27888,0.996,11.56,-1.21,11.62315362,7.5,-1.11,7.581695061,7.5,-1.11,7.581695061
25/06/2020 11:30,4.8,-0.32,4.810654841,4.8,-0.32,4.810654841,10.7948,-0.5836,10.81056409,0.6048,0.1764,0.63,10.19,-0.76,10.21830221,13.1152,-1.1114,13.16220654,0.9552,0.2786,0.995,12.16,-1.39,12.23918706,7.76,-1.19,7.850713343,7.76,-1.19,7.850713343
