Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/06/2020 12:00,4.8,-0.32,4.810654841,4.8,-0.32,4.810654841,10.76096,-0.62472,10.77907859,0.60096,0.17528,0.626,10.16,-0.8,10.19144739,13.58616,-1.14112,13.63399789,0.95616,0.27888,0.996,12.63,-1.42,12.70957513,7.7,-1.19,7.791411939,7.7,-1.19,7.791411939
25/06/2020 12:30,4.84,-0.32,4.850566977,4.84,-0.32,4.850566977,10.87616,-0.64612,10.89533512,0.59616,0.17388,0.621,10.28,-0.82,10.31265242,13.58616,-1.12112,13.63233852,0.95616,0.27888,0.996,12.63,-1.4,12.70735614,7.8,-1.19,7.890253481,7.8,-1.19,7.890253481
25/06/2020 13:00,4.73,-0.32,4.740812167,4.73,-0.32,4.740812167,10.83712,-0.64584,10.85634742,0.59712,0.17416,0.622,10.24,-0.82,10.27277957,13.4752,-1.0814,13.51852215,0.9552,0.2786,0.995,12.52,-1.36,12.59364919,7.55,-1.07,7.625444249,7.55,-1.07,7.625444249
25/06/2020 13:30,4.56,-0.28,4.568588403,4.56,-0.28,4.568588403,10.7304,-0.5978,10.74703908,0.5904,0.1722,0.615,10.14,-0.77,10.16919368,13.09616,-0.92112,13.12851358,0.95616,0.27888,0.996,12.14,-1.2,12.19916391,7.53,-1.07,7.605642642,7.53,-1.07,7.605642642
25/06/2020 14:00,4.53,-0.32,4.541288363,4.53,-0.32,4.541288363,10.43368,-0.64976,10.4538924,0.58368,0.17024,0.608,9.85,-0.82,9.884073047,13.3152,-1.0814,13.35904102,0.9552,0.2786,0.995,12.36,-1.36,12.4345969,7.48,-1.21,7.577235644,7.48,-1.21,7.577235644
25/06/2020 14:30,4.53,-0.32,4.541288363,4.53,-0.32,4.541288363,10.30232,-0.60724,10.32020047,0.59232,0.17276,0.617,9.71,-0.78,9.74127815,12.8752,-1.0114,12.91486372,0.9552,0.2786,0.995,11.92,-1.29,11.98959966,7.24,-1.07,7.318640584,7.24,-1.07,7.318640584
25/06/2020 15:00,4.47,-0.32,4.481439501,4.47,-0.32,4.481439501,10.11272,-0.59004,10.12991871,0.58272,0.16996,0.607,9.53,-0.76,9.560256273,12.43616,-0.74112,12.45822357,0.95616,0.27888,0.996,11.48,-1.02,11.52522451,7.04,-0.97,7.106511099,7.04,-0.97,7.106511099
25/06/2020 15:30,4.47,-0.3,4.480055803,4.47,-0.3,4.480055803,10.22984,-0.59088,10.24689053,0.57984,0.16912,0.604,9.65,-0.76,9.679881198,12.4052,-0.8314,12.43302912,0.9552,0.2786,0.995,11.45,-1.11,11.50367767,6.95,-0.89,7.006753885,6.95,-0.89,7.006753885
25/06/2020 16:00,4.49,-0.28,4.498722041,4.49,-0.28,4.498722041,10.37176,-0.55032,10.38634958,0.58176,0.16968,0.606,9.79,-0.72,9.816440292,12.3252,-0.8314,12.35320934,0.9552,0.2786,0.995,11.37,-1.11,11.42405357,6.85,-0.85,6.902535766,6.85,-0.85,6.902535766
25/06/2020 16:30,4.53,0.07,4.530540807,4.53,0.07,4.530540807,10.50696,-0.49172,10.51845982,0.57696,0.16828,0.601,9.93,-0.66,9.951909365,12.56616,-0.61112,12.58101128,0.95616,0.27888,0.996,11.61,-0.89,11.64406286,6.74,-0.66,6.772237444,6.74,-0.66,6.772237444
25/06/2020 17:00,4.62,0.28,4.628477071,4.62,0.28,4.628477071,10.74944,-0.37808,10.75608687,0.58944,0.17192,0.614,10.16,-0.55,10.17487592,12.6152,-0.3914,12.62127034,0.9552,0.2786,0.995,11.66,-0.67,11.67923371,6.49,-0.48,6.507726177,6.49,-0.48,6.507726177
25/06/2020 17:30,4.55,0.28,4.558607243,4.55,0.28,4.558607243,10.99944,-0.33808,11.00463441,0.58944,0.17192,0.614,10.41,-0.51,10.42248531,12.5352,-0.2414,12.5375242,0.9552,0.2786,0.995,11.58,-0.52,11.59166942,6.06,-0.39,6.072536538,6.06,-0.39,6.072536538
25/06/2020 18:00,4.58,0.28,4.58855097,4.58,0.28,4.58855097,10.97136,-0.33752,10.97655046,0.59136,0.17248,0.616,10.38,-0.51,10.39252135,12.09616,-0.38112,12.10216258,0.95616,0.27888,0.996,11.14,-0.66,11.15953404,5.91,-0.32,5.918656942,5.91,-0.32,5.918656942
25/06/2020 18:30,4.53,0.32,4.541288363,4.53,0.32,4.541288363,10.88328,-0.29696,10.88733066,0.59328,0.17304,0.618,10.29,-0.47,10.30072813,11.8852,-0.1614,11.88629585,0.9552,0.2786,0.995,10.93,-0.44,10.93885277,5.57,0.36,5.581621628,5.57,0.36,5.581621628
25/06/2020 19:00,4.41,0.32,4.421594735,4.41,0.32,4.421594735,10.75232,-0.27724,10.75589361,0.59232,0.17276,0.617,10.16,-0.45,10.16996067,11.6052,0.4486,11.6138671,0.9552,0.2786,0.995,10.65,0.17,10.65135672,5.28,0.39,5.294383817,5.28,0.39,5.294383817
25/06/2020 19:30,4.33,0.34,4.343328217,4.33,0.34,4.343328217,10.7152,-0.2764,10.71876429,0.5952,0.1736,0.62,10.12,-0.45,10.13,11.3852,0.7186,11.40785541,0.9552,0.2786,0.995,10.43,0.44,10.43927679,5.13,0.41,5.146357935,5.13,0.41,5.146357935
25/06/2020 20:00,4.23,0.34,4.243642303,4.23,0.34,4.243642303,10.30904,-0.24528,10.31195753,0.59904,0.17472,0.624,9.71,-0.42,9.719079174,11.4152,0.1786,11.41659708,0.9552,0.2786,0.995,10.46,-0.1,10.460478,5.13,0.41,5.146357935,5.13,0.41,5.146357935
25/06/2020 20:30,4.14,0.39,4.158328991,4.14,0.39,4.158328991,10.20576,-0.17332,10.2072316,0.60576,0.17668,0.631,9.6,-0.35,9.60637809,11.25712,-0.23084,11.25948657,0.95712,0.27916,0.997,10.3,-0.51,10.31261848,5,0.45,5.020209159,5,0.45,5.020209159
25/06/2020 21:00,3.98,0.42,4.002099449,3.98,0.42,4.002099449,10.11576,-0.23332,10.11845041,0.60576,0.17668,0.631,9.51,-0.41,9.518833962,11.04616,-0.20112,11.04799077,0.95616,0.27888,0.996,10.09,-0.48,10.10141079,4.78,0.52,4.808201327,4.78,0.52,4.808201327
25/06/2020 21:30,3.93,0.44,3.954554336,3.93,0.44,3.954554336,9.9696,-0.0622,9.96979403,0.6096,0.1778,0.635,9.36,-0.24,9.363076418,10.93616,-0.20112,10.93800918,0.95616,0.27888,0.996,9.98,-0.48,9.991536418,4.58,0.65,4.625894508,4.58,0.65,4.625894508
25/06/2020 22:00,3.97,0.4,3.990100249,3.97,0.4,3.990100249,9.92152,-0.28164,9.925516621,0.61152,0.17836,0.637,9.31,-0.46,9.321357197,10.76616,-0.23112,10.76864047,0.95616,0.27888,0.996,9.81,-0.51,9.823247935,4.61,0.56,4.643888457,4.61,0.56,4.643888457
25/06/2020 22:30,4.11,0.31,4.121674417,4.11,0.31,4.121674417,9.93864,-0.30248,9.943241886,0.60864,0.17752,0.634,9.33,-0.48,9.342339108,10.62616,-0.13112,10.62696894,0.95616,0.27888,0.996,9.67,-0.41,9.678687928,4.77,0.47,4.793099206,4.77,0.47,4.793099206
25/06/2020 23:00,3.93,0.33,3.943830625,3.93,0.33,3.943830625,9.65632,-0.26024,9.659826127,0.61632,0.17976,0.642,9.04,-0.44,9.05070163,10.12616,-0.03112,10.12620782,0.95616,0.27888,0.996,9.17,-0.31,9.175238417,4.53,0.47,4.554316634,4.53,0.47,4.554316634
25/06/2020 23:30,3.68,0.33,3.694766569,3.68,0.33,3.694766569,9.0996,-0.2922,9.104290252,0.6096,0.1778,0.635,8.49,-0.47,8.502999471,9.35616,0.66888,9.380038934,0.95616,0.27888,0.996,8.4,0.39,8.409048698,4.28,0.47,4.305728742,4.28,0.47,4.305728742
26/06/2020 00:00,3.44,0.33,3.455792239,3.44,0.33,3.455792239,8.5092,-0.2194,8.512028019,0.6192,0.1806,0.645,7.89,-0.4,7.90013291,9.14616,0.48888,9.159216473,0.95616,0.27888,0.996,8.19,0.21,8.192691865,4.02,0.51,4.052221613,4.02,0.51,4.052221613
26/06/2020 00:30,3.25,0.36,3.269877674,3.25,0.36,3.269877674,8.05288,-0.22416,8.055999255,0.60288,0.17584,0.628,7.45,-0.4,7.460730527,8.84616,0.15888,8.847586654,0.95616,0.27888,0.996,7.89,-0.12,7.890912495,3.8,0.54,3.83817665,3.8,0.54,3.83817665
26/06/2020 01:00,3.13,0.36,3.150634857,3.13,0.36,3.150634857,7.68384,-0.22388,7.687100845,0.60384,0.17612,0.629,7.08,-0.4,7.091290433,8.58616,0.59888,8.607020437,0.95616,0.27888,0.996,7.63,0.32,7.636707406,3.58,0.56,3.623534186,3.58,0.56,3.623534186
26/06/2020 01:30,3.03,0.36,3.051311194,3.03,0.36,3.051311194,7.54576,-0.25332,7.550010927,0.60576,0.17668,0.631,6.94,-0.43,6.953308565,8.39616,0.62888,8.419678901,0.95616,0.27888,0.996,7.44,0.35,7.448227977,3.42,0.62,3.475744525,3.42,0.62,3.475744525
26/06/2020 02:00,2.96,0.36,2.98181153,2.96,0.36,2.98181153,7.35768,-0.25276,7.36202028,0.60768,0.17724,0.633,6.75,-0.43,6.763682429,8.30616,0.47888,8.319953125,0.95616,0.27888,0.996,7.35,0.2,7.352720585,3.49,0.58,3.537866589,3.49,0.58,3.537866589
26/06/2020 02:30,2.94,0.36,2.961958811,2.94,0.36,2.961958811,7.23152,-0.25164,7.235896917,0.61152,0.17836,0.637,6.62,-0.43,6.633950558,8.06616,0.62888,8.090638244,0.95616,0.27888,0.996,7.11,0.35,7.118609415,3.33,0.62,3.387226004,3.33,0.62,3.387226004
26/06/2020 03:00,2.88,0.36,2.902412789,2.88,0.36,2.902412789,6.98112,0.18116,6.983470155,0.62112,0.18116,0.647,6.36,0,6.36,7.95616,0.62888,7.98097563,0.95616,0.27888,0.996,7,0.35,7.008744538,3.24,0.6,3.295087252,3.24,0.6,3.295087252
26/06/2020 03:30,2.82,0.36,2.842885858,2.82,0.36,2.842885858,6.88304,0.50172,6.901301515,0.62304,0.18172,0.649,6.26,0.32,6.268173578,7.54712,0.74916,7.584211297,0.95712,0.27916,0.997,6.59,0.47,6.606738984,3.13,0.6,3.186989175,3.13,0.6,3.186989175
26/06/2020 04:00,2.85,0.34,2.870209052,2.85,0.34,2.870209052,6.884,0.502,6.902279334,0.624,0.182,0.65,6.26,0.32,6.268173578,7.76616,0.63888,7.792394292,0.95616,0.27888,0.996,6.81,0.36,6.81950878,3.09,0.65,3.15762569,3.09,0.65,3.15762569
26/06/2020 04:30,2.78,0.39,2.807222827,2.78,0.39,2.807222827,6.68728,0.61004,6.715047476,0.61728,0.18004,0.643,6.07,0.43,6.085211582,7.68616,0.71888,7.719704917,0.95616,0.27888,0.996,6.73,0.44,6.744368021,3,0.68,3.076101429,3,0.68,3.076101429
26/06/2020 05:00,2.63,0.49,2.675256997,2.63,0.49,2.675256997,6.31672,0.65696,6.350791132,0.60672,0.17696,0.632,5.71,0.48,5.730139614,7.39616,0.83888,7.443581289,0.95616,0.27888,0.996,6.44,0.56,6.464301973,2.96,0.68,3.037103884,2.96,0.68,3.037103884
26/06/2020 05:30,2.65,0.49,2.694921149,2.65,0.49,2.694921149,6.454,0.742,6.496512911,0.624,0.182,0.65,5.83,0.56,5.856833616,7.32616,0.88888,7.37988672,0.95616,0.27888,0.996,6.37,0.61,6.399140567,3.84,0.56,3.880618507,3.84,0.56,3.880618507
26/06/2020 06:00,2.77,0.47,2.809590718,2.77,0.47,2.809590718,6.724,0.742,6.764816332,0.624,0.182,0.65,6.1,0.56,6.125650986,7.56712,0.88916,7.619180441,0.95712,0.27916,0.997,6.61,0.61,6.638087074,4,0.49,4.029900743,4,0.49,4.029900743
26/06/2020 06:30,3.02,0.47,3.056354037,3.02,0.47,3.056354037,7.38768,0.16724,7.389572721,0.60768,0.17724,0.633,6.78,-0.01,6.780007375,8.23616,0.69888,8.265758574,0.95616,0.27888,0.996,7.28,0.42,7.29210532,4.6,-0.28,4.60851386,4.6,-0.28,4.60851386
26/06/2020 07:00,3.27,0.44,3.299469654,3.27,0.44,3.299469654,7.83576,-0.22332,7.838941676,0.60576,0.17668,0.631,7.23,-0.4,7.241056553,9.35712,-0.12084,9.357900245,0.95712,0.27916,0.997,8.4,-0.4,8.409518417,4.63,-0.48,4.654814712,4.63,-0.48,4.654814712
26/06/2020 07:30,3.58,0.36,3.59805503,3.58,0.36,3.59805503,8.49576,-0.27332,8.500155399,0.60576,0.17668,0.631,7.89,-0.45,7.902822281,10.80712,-0.63084,10.82551624,0.95712,0.27916,0.997,9.85,-0.91,9.891946219,5.38,-0.52,5.405071692,5.38,-0.52,5.405071692
26/06/2020 08:00,3.87,0.32,3.883207437,3.87,0.32,3.883207437,8.92576,-0.30332,8.930912305,0.60576,0.17668,0.631,8.32,-0.48,8.333834652,11.23616,-0.71112,11.25864038,0.95616,0.27888,0.996,10.28,-0.99,10.32756022,5.86,-0.74,5.90653875,5.86,-0.74,5.90653875
26/06/2020 08:30,4.24,0.28,4.249235225,4.24,0.28,4.249235225,9.42672,-0.43304,9.436661147,0.60672,0.17696,0.632,8.82,-0.61,8.84106894,11.57712,-0.73084,11.60016528,0.95712,0.27916,0.997,10.62,-1.01,10.6679192,6.46,-0.93,6.526599421,6.46,-0.93,6.526599421
26/06/2020 09:00,4.47,-0.03,4.47010067,4.47,-0.03,4.47010067,9.79672,-0.43304,9.806286066,0.60672,0.17696,0.632,9.19,-0.61,9.210222581,11.98616,-0.88112,12.01850257,0.95616,0.27888,0.996,11.03,-1.16,11.09082955,6.67,-0.98,6.7416096,6.67,-0.98,6.7416096
26/06/2020 09:30,4.66,-0.26,4.667247583,4.66,-0.26,4.667247583,10.38768,-0.43276,10.39669068,0.60768,0.17724,0.633,9.78,-0.61,9.799005052,12.82616,-1.13112,12.8759393,0.95616,0.27888,0.996,11.87,-1.41,11.95345138,7.02,-0.95,7.083988989,7.02,-0.95,7.083988989
26/06/2020 10:00,4.75,-0.26,4.757110468,4.75,-0.26,4.757110468,10.6496,-0.4322,10.65836653,0.6096,0.1778,0.635,10.04,-0.61,10.05851381,12.91712,-1.17084,12.97007538,0.95712,0.27916,0.997,11.96,-1.45,12.04757652,7.18,-0.87,7.232516851,7.18,-0.87,7.232516851
26/06/2020 10:30,4.81,-0.23,4.815495821,4.81,-0.23,4.815495821,10.6544,-0.3508,10.66017354,0.6144,0.1792,0.64,10.04,-0.53,10.05397931,13.13616,-1.10112,13.18222913,0.95616,0.27888,0.996,12.18,-1.38,12.25792805,7.36,-0.78,7.401216116,7.36,-0.78,7.401216116
26/06/2020 11:00,4.73,-0.28,4.738280279,4.73,-0.28,4.738280279,10.65344,-0.47108,10.66385016,0.61344,0.17892,0.639,10.04,-0.65,10.06101884,13.20616,-1.10112,13.25198578,0.95616,0.27888,0.996,12.25,-1.38,12.32748555,7.55,-1,7.615937237,7.55,-1,7.615937237
26/06/2020 11:30,4.67,-0.28,4.678386474,4.67,-0.28,4.678386474,10.65344,-0.53108,10.66666911,0.61344,0.17892,0.639,10.04,-0.71,10.06507327,13.51616,-1.31112,13.57960297,0.95616,0.27888,0.996,12.56,-1.59,12.66024091,7.67,-1.04,7.740187336,7.67,-1.04,7.740187336
26/06/2020 12:00,4.86,-0.31,4.869876795,4.86,-0.31,4.869876795,10.80768,-0.53276,10.82080312,0.60768,0.17724,0.633,10.2,-0.71,10.22468092,13.33712,-1.17084,13.38841425,0.95712,0.27916,0.997,12.38,-1.45,12.46462595,7.71,-1.04,7.779826476,7.71,-1.04,7.779826476
26/06/2020 12:30,4.82,-0.31,4.829958592,4.82,-0.31,4.829958592,11.02,-0.585,11.03551653,0.6,0.175,0.625,10.42,-0.76,10.44767917,13.2652,-1.1714,13.31682053,0.9552,0.2786,0.995,12.31,-1.45,12.39510387,7.66,-0.97,7.721172191,7.66,-0.97,7.721172191
26/06/2020 13:00,4.86,-0.31,4.869876795,4.86,-0.31,4.869876795,10.89904,-0.63528,10.91753881,0.59904,0.17472,0.624,10.3,-0.81,10.33180042,13.2352,-1.1414,13.28432584,0.9552,0.2786,0.995,12.28,-1.42,12.36182834,7.45,-0.81,7.493904189,7.45,-0.81,7.493904189
26/06/2020 13:30,4.86,-0.31,4.869876795,4.86,-0.31,4.869876795,10.71848,-0.57836,10.73407256,0.58848,0.17164,0.613,10.13,-0.75,10.15772612,12.83616,-0.88112,12.86636608,0.95616,0.27888,0.996,11.88,-1.16,11.93649865,7.25,-0.77,7.290774993,7.25,-0.77,7.290774993
26/06/2020 14:00,4.78,-0.31,4.790041753,4.78,-0.31,4.790041753,10.51272,-0.67004,10.53405123,0.58272,0.16996,0.607,9.93,-0.84,9.965465368,12.83616,-0.95112,12.8713493,0.95616,0.27888,0.996,11.88,-1.23,11.94350451,7,-0.77,7.04222266,7,-0.77,7.04222266
26/06/2020 14:30,4.72,-0.31,4.73016913,4.72,-0.31,4.73016913,10.44464,-0.62948,10.46359163,0.58464,0.17052,0.609,9.86,-0.8,9.892401124,12.4152,-0.7214,12.43614124,0.9552,0.2786,0.995,11.46,-1,11.50354728,6.88,-0.75,6.920758629,6.88,-0.75,6.920758629
26/06/2020 15:00,4.72,-0.31,4.73016913,4.72,-0.31,4.73016913,10.31464,-0.59948,10.332046,0.58464,0.17052,0.609,9.73,-0.77,9.760420073,12.1352,-0.6514,12.15267053,0.9552,0.2786,0.995,11.18,-0.93,11.218614,6.41,-0.63,6.440885032,6.41,-0.63,6.440885032
26/06/2020 15:30,4.65,-0.28,4.65842248,4.65,-0.28,4.65842248,10.07368,-0.56976,10.08977974,0.58368,0.17024,0.608,9.49,-0.74,9.518807698,12.10616,-0.63112,12.12259966,0.95616,0.27888,0.996,11.15,-0.91,11.1870729,6.12,-0.52,6.142051774,6.12,-0.52,6.142051774
26/06/2020 16:00,4.57,-0.28,4.578569646,4.57,-0.28,4.578569646,9.9756,-0.5292,9.98962702,0.5856,0.1708,0.61,9.39,-0.7,9.416055437,11.7752,-0.4814,11.78503632,0.9552,0.2786,0.995,10.82,-0.76,10.84665847,6.08,-0.42,6.094489314,6.08,-0.42,6.094489314
26/06/2020 16:30,4.48,0.28,4.488741472,4.48,0.28,4.488741472,10.17288,-0.34416,10.1787,0.60288,0.17584,0.628,9.57,-0.52,9.584117069,11.8352,-0.4414,11.84342826,0.9552,0.2786,0.995,10.88,-0.72,10.9037975,5.89,-0.38,5.902245335,5.89,-0.38,5.902245335
26/06/2020 17:00,4.56,0.25,4.566847928,4.56,0.25,4.566847928,10.5748,-0.3636,10.5810491,0.6048,0.1764,0.63,9.97,-0.54,9.984613162,11.91616,-0.37112,11.92193773,0.95616,0.27888,0.996,10.96,-0.65,10.97925772,5.89,-0.38,5.902245335,5.89,-0.38,5.902245335
26/06/2020 17:30,4.39,0.31,4.40093172,4.39,0.31,4.40093172,10.8248,-0.3236,10.82963582,0.6048,0.1764,0.63,10.22,-0.5,10.23222361,11.86616,-0.29112,11.86973058,0.95616,0.27888,0.996,10.91,-0.57,10.92487986,5.68,0.25,5.685499099,5.68,0.25,5.685499099
26/06/2020 18:00,4.33,0.37,4.345779562,4.33,0.37,4.345779562,10.93768,-0.30276,10.94186947,0.60768,0.17724,0.633,10.33,-0.48,10.34114597,11.5252,-0.1714,11.52647444,0.9552,0.2786,0.995,10.57,-0.45,10.57957466,5.6,0.03,5.600080357,5.6,0.03,5.600080357
26/06/2020 18:30,4.22,0.39,4.237983011,4.22,0.39,4.237983011,10.84864,-0.27248,10.85206133,0.60864,0.17752,0.634,10.24,-0.45,10.24988293,11.0052,0.3886,11.01205871,0.9552,0.2786,0.995,10.05,0.11,10.05060197,5.38,0.39,5.394117166,5.38,0.39,5.394117166
26/06/2020 19:00,4.18,0.39,4.198154356,4.18,0.39,4.198154356,10.58576,-0.27332,10.58928792,0.60576,0.17668,0.631,9.98,-0.45,9.990140139,10.57616,0.71888,10.60056361,0.95616,0.27888,0.996,9.62,0.44,9.630057113,5.2,0.42,5.216933965,5.2,0.42,5.216933965
26/06/2020 19:30,4.12,0.43,4.142378544,4.12,0.43,4.142378544,10.34712,-0.27584,10.3507961,0.59712,0.17416,0.622,9.75,-0.45,9.760379091,10.44616,0.78888,10.47590523,0.95616,0.27888,0.996,9.49,0.51,9.503694019,5.07,0.42,5.087366706,5.07,0.42,5.087366706
26/06/2020 20:00,4,0.43,4.02304611,4,0.43,4.02304611,10.20096,-0.17472,10.20245617,0.60096,0.17528,0.626,9.6,-0.35,9.60637809,10.61616,0.70888,10.63980094,0.95616,0.27888,0.996,9.66,0.43,9.669565657,4.9,0.47,4.922489208,4.9,0.47,4.922489208
26/06/2020 20:30,3.96,0.43,3.983277545,3.96,0.43,3.983277545,9.34824,0.14032,9.349293064,0.61824,0.18032,0.644,8.73,-0.04,8.730091638,10.39616,0.70888,10.42030007,0.95616,0.27888,0.996,9.44,0.43,9.449788357,4.69,0.57,4.724510557,4.69,0.57,4.724510557
26/06/2020 21:00,3.84,0.48,3.869883719,3.84,0.48,3.869883719,9.55112,-0.39884,9.559443844,0.62112,0.18116,0.647,8.93,-0.58,8.948815564,10.26616,0.70888,10.29060504,0.95616,0.27888,0.996,9.31,0.43,9.319924892,4.53,0.63,4.573598146,4.53,0.63,4.573598146
26/06/2020 21:30,3.76,0.52,3.795787138,3.76,0.52,3.795787138,9.52304,0.60172,9.542031115,0.62304,0.18172,0.649,8.9,0.42,8.909904601,10.09616,0.78888,10.12693332,0.95616,0.27888,0.996,9.14,0.51,9.154217607,4.38,0.72,4.438783617,4.38,0.72,4.438783617
26/06/2020 22:00,3.82,0.46,3.847596652,3.82,0.46,3.847596652,9.59496,0.34228,9.601063118,0.62496,0.18228,0.651,8.97,0.16,8.971426865,10.16616,0.73888,10.19297566,0.95616,0.27888,0.996,9.21,0.46,9.221480358,4.53,0.65,4.576395962,4.53,0.65,4.576395962
26/06/2020 22:30,3.94,0.38,3.958282456,3.94,0.38,3.958282456,9.82864,-0.37248,9.835695481,0.60864,0.17752,0.634,9.22,-0.55,9.236389987,10.28712,0.61916,10.30573612,0.95712,0.27916,0.997,9.33,0.34,9.336193014,4.66,0.58,4.695955707,4.66,0.58,4.695955707
26/06/2020 23:00,3.78,0.38,3.799052513,3.78,0.38,3.799052513,9.42056,-0.37192,9.427898769,0.61056,0.17808,0.636,8.81,-0.55,8.827151296,9.84616,0.51888,9.859822676,0.95616,0.27888,0.996,8.89,0.24,8.893239005,4.46,0.58,4.497554891,4.46,0.58,4.497554891
26/06/2020 23:30,3.53,0.41,3.553730434,3.53,0.41,3.553730434,8.85536,-0.32052,8.861158717,0.61536,0.17948,0.641,8.24,-0.5,8.255155965,9.31616,0.73888,9.345414961,0.95616,0.27888,0.996,8.36,0.46,8.372645938,4.23,0.56,4.266907545,4.23,0.56,4.266907545
27/06/2020 00:00,3.31,0.44,3.33911665,3.31,0.44,3.33911665,8.25536,-0.07052,8.255661197,0.61536,0.17948,0.641,7.64,-0.25,7.64408922,9.06616,0.69888,9.093057264,0.95616,0.27888,0.996,8.11,0.42,8.12086818,3.91,0.59,3.954263522,3.91,0.59,3.954263522
27/06/2020 00:30,3.11,0.44,3.140971187,3.11,0.44,3.140971187,7.89672,-0.24304,7.900459177,0.60672,0.17696,0.632,7.29,-0.42,7.302088742,8.60616,0.69888,8.634490327,0.95616,0.27888,0.996,7.65,0.42,7.661520737,3.7,0.59,3.746745254,3.7,0.59,3.746745254
27/06/2020 01:00,3.01,0.44,3.041989481,3.01,0.44,3.041989481,7.50576,-0.27332,7.510734784,0.60576,0.17668,0.631,6.9,-0.45,6.914658343,8.28616,0.72888,8.318155661,0.95616,0.27888,0.996,7.33,0.45,7.343800106,3.5,0.62,3.554490118,3.5,0.62,3.554490118
27/06/2020 01:30,2.86,0.44,2.893648216,2.86,0.44,2.893648216,7.24824,0.50032,7.265487128,0.61824,0.18032,0.644,6.63,0.32,6.637717981,8.18616,0.72888,8.218544981,0.95616,0.27888,0.996,7.23,0.45,7.243990613,3.34,0.65,3.402660724,3.34,0.65,3.402660724
27/06/2020 02:00,2.83,0.44,2.864000698,2.83,0.44,2.864000698,7.15344,0.45892,7.168145604,0.61344,0.17892,0.639,6.54,0.28,6.54599114,8.12616,0.67888,8.15446837,0.95616,0.27888,0.996,7.17,0.4,7.181148933,3.46,0.62,3.51511024,3.46,0.62,3.51511024
27/06/2020 02:30,2.75,0.44,2.784977558,2.75,0.44,2.784977558,6.93768,0.19724,6.940483225,0.60768,0.17724,0.633,6.33,0.02,6.330031595,7.89712,0.73916,7.931636767,0.95712,0.27916,0.997,6.94,0.46,6.955228249,3.33,0.64,3.390943821,3.33,0.64,3.390943821
27/06/2020 03:00,2.64,0.44,2.676415513,2.64,0.44,2.676415513,6.76576,-0.15332,6.767496982,0.60576,0.17668,0.631,6.16,-0.33,6.168832953,7.86712,0.70916,7.899017977,0.95712,0.27916,0.997,6.91,0.43,6.923366233,3.19,0.61,3.247799255,3.19,0.61,3.247799255
27/06/2020 03:30,2.61,0.46,2.650226405,2.61,0.46,2.650226405,6.66576,0.04668,6.665923447,0.60576,0.17668,0.631,6.06,-0.13,6.061394229,7.42616,0.84888,7.474520025,0.95616,0.27888,0.996,6.47,0.57,6.495059661,3.11,0.61,3.169258588,3.11,0.61,3.169258588
27/06/2020 04:00,2.59,0.46,2.630532266,2.59,0.46,2.630532266,6.6648,-0.1336,6.666138912,0.6048,0.1764,0.63,6.06,-0.31,6.067923862,7.59616,0.75888,7.63397312,0.95616,0.27888,0.996,6.64,0.48,6.657326791,3.07,0.64,3.136000638,3.07,0.64,3.136000638
27/06/2020 04:30,2.56,0.46,2.600999808,2.56,0.46,2.600999808,6.58576,-0.16332,6.587784772,0.60576,0.17668,0.631,5.98,-0.34,5.989657753,7.46616,0.75888,7.504628172,0.95616,0.27888,0.996,6.51,0.48,6.527671867,3.01,0.64,3.077287767,3.01,0.64,3.077287767
27/06/2020 05:00,2.43,0.58,2.498259394,2.43,0.58,2.498259394,6.14576,0.55668,6.170920401,0.60576,0.17668,0.631,5.54,0.38,5.553017198,7.21712,0.94916,7.279266845,0.95712,0.27916,0.997,6.26,0.67,6.295752536,2.86,0.78,2.964456105,2.86,0.78,2.964456105
27/06/2020 05:30,2.35,0.62,2.430411488,2.35,0.62,2.430411488,6.09576,0.63668,6.128919269,0.60576,0.17668,0.631,5.49,0.46,5.509237697,6.99616,1.04888,7.074348309,0.95616,0.27888,0.996,6.04,0.77,6.088883313,2.81,0.89,2.947575275,2.81,0.89,2.947575275
27/06/2020 06:00,2.39,0.62,2.469109151,2.39,0.62,2.469109151,6.184,0.912,6.250887937,0.624,0.182,0.65,5.56,0.73,5.607717896,7.06616,1.10888,7.152638115,0.95616,0.27888,0.996,6.11,0.83,6.166117093,2.91,0.81,3.020629074,2.91,0.81,3.020629074
27/06/2020 06:30,2.49,0.6,2.561269217,2.49,0.6,2.561269217,6.42496,0.87228,6.483901865,0.62496,0.18228,0.651,5.8,0.69,5.840898903,7.33712,1.10916,7.420482855,0.95712,0.27916,0.997,6.38,0.83,6.433762507,3.17,0.71,3.248538133,3.17,0.71,3.248538133
27/06/2020 07:00,2.58,0.57,2.64221498,2.58,0.57,2.64221498,6.68152,0.72836,6.721102424,0.61152,0.17836,0.637,6.07,0.55,6.094866693,7.95712,0.89916,8.007761697,0.95712,0.27916,0.997,7,0.62,7.027403503,3.5,0.59,3.549380228,3.5,0.59,3.549380228
27/06/2020 07:30,2.81,0.57,2.867228627,2.81,0.57,2.867228627,6.98824,0.73032,7.026298143,0.61824,0.18032,0.644,6.37,0.55,6.393700024,8.59616,0.75888,8.629592435,0.95616,0.27888,0.996,7.64,0.48,7.655063684,3.72,0.59,3.766497046,3.72,0.59,3.766497046
27/06/2020 08:00,3.02,0.52,3.064441221,3.02,0.52,3.064441221,7.27496,0.73228,7.31172189,0.62496,0.18228,0.651,6.65,0.55,6.672705598,8.96616,0.67888,8.991824242,0.95616,0.27888,0.996,8.01,0.4,8.019981297,3.95,0.57,3.990914682,3.95,0.57,3.990914682
27/06/2020 08:30,3.28,0.49,3.316398649,3.28,0.49,3.316398649,7.81056,0.66808,7.839080201,0.61056,0.17808,0.636,7.2,0.49,7.216654349,9.53712,0.67916,9.561271683,0.95712,0.27916,0.997,8.58,0.4,8.589318949,4.14,0.54,4.175068862,4.14,0.54,4.175068862
27/06/2020 09:00,3.51,0.46,3.540014124,3.51,0.46,3.540014124,8.26576,0.48668,8.280075229,0.60576,0.17668,0.631,7.66,0.31,7.66627028,10.24616,-0.00112,10.24616006,0.95616,0.27888,0.996,9.29,-0.28,9.294218633,4.5,0.47,4.52447787,4.5,0.47,4.52447787
27/06/2020 09:30,3.72,0.45,3.747118893,3.72,0.45,3.747118893,8.8548,-0.1336,8.855807812,0.6048,0.1764,0.63,8.25,-0.31,8.255822188,10.70616,-0.04112,10.70623897,0.95616,0.27888,0.996,9.75,-0.32,9.755249869,4.68,0.44,4.700638255,4.68,0.44,4.700638255
27/06/2020 10:00,3.78,0.45,3.806691477,3.78,0.45,3.806691477,9.09576,-0.05332,9.095916281,0.60576,0.17668,0.631,8.49,-0.23,8.493114859,10.91712,-0.17084,10.91845664,0.95712,0.27916,0.997,9.96,-0.45,9.97016048,4.96,0.44,4.979477884,4.96,0.44,4.979477884
27/06/2020 10:30,3.88,0.45,3.906008193,3.88,0.45,3.906008193,9.41576,-0.24332,9.418903386,0.60576,0.17668,0.631,8.81,-0.42,8.820005669,11.07616,0.06888,11.07637417,0.95616,0.27888,0.996,10.12,-0.21,10.12217862,5.12,0.44,5.138871471,5.12,0.44,5.138871471
27/06/2020 11:00,3.93,0.45,3.955679461,3.93,0.45,3.955679461,9.41576,-0.26332,9.419441268,0.60576,0.17668,0.631,8.81,-0.44,8.820980671,10.80616,0.15888,10.80732792,0.95616,0.27888,0.996,9.85,-0.12,9.850730937,5.19,0.42,5.206966487,5.19,0.42,5.206966487
27/06/2020 11:30,3.9,0.45,3.925875698,3.9,0.45,3.925875698,9.56576,-0.26332,9.569383564,0.60576,0.17668,0.631,8.96,-0.44,8.970797066,11.10712,-0.17084,11.10843378,0.95712,0.27916,0.997,10.15,-0.45,10.15997047,5.07,0.45,5.089931237,5.07,0.45,5.089931237
27/06/2020 12:00,3.94,0.39,3.95925498,3.94,0.39,3.95925498,9.75576,-0.33332,9.761452525,0.60576,0.17668,0.631,9.15,-0.51,9.164202093,11.28616,-0.21112,11.28813444,0.95616,0.27888,0.996,10.33,-0.49,10.34161496,5.12,0.41,5.136389783,5.12,0.41,5.136389783
27/06/2020 12:30,4.06,0.38,4.077744475,4.06,0.38,4.077744475,9.9448,-0.3636,9.951444719,0.6048,0.1764,0.63,9.34,-0.54,9.355597255,11.30712,-0.16084,11.30826389,0.95712,0.27916,0.997,10.35,-0.44,10.35934844,5.18,0.41,5.196200535,5.18,0.41,5.196200535
27/06/2020 13:00,4.01,0.38,4.027964747,4.01,0.38,4.027964747,9.98576,-0.30332,9.990365649,0.60576,0.17668,0.631,9.38,-0.48,9.39227342,11.47616,-0.16112,11.47729097,0.95616,0.27888,0.996,10.52,-0.44,10.5291975,5.05,0.48,5.07276059,5.05,0.48,5.07276059
27/06/2020 13:30,4.01,0.38,4.027964747,4.01,0.38,4.027964747,9.6796,-0.0122,9.679607688,0.6096,0.1778,0.635,9.07,-0.19,9.071989859,11.19616,-0.16112,11.19731925,0.95616,0.27888,0.996,10.24,-0.44,10.24944877,4.84,0.48,4.863743414,4.84,0.48,4.863743414
27/06/2020 14:00,3.95,0.4,3.970201506,3.95,0.4,3.970201506,9.74496,0.58228,9.762340672,0.62496,0.18228,0.651,9.12,0.4,9.128767715,11.35616,-0.16112,11.35730292,0.95616,0.27888,0.996,10.4,-0.44,10.40930353,4.95,0.48,4.973218274,4.95,0.48,4.973218274
27/06/2020 14:30,3.91,0.42,3.932492848,3.91,0.42,3.932492848,9.614,0.602,9.632829283,0.624,0.182,0.65,8.99,0.42,8.999805553,11.23616,-0.16112,11.23731512,0.95616,0.27888,0.996,10.28,-0.44,10.28941203,4.86,0.51,4.886685994,4.86,0.51,4.886685994
27/06/2020 15:00,3.86,0.42,3.882782507,3.86,0.42,3.882782507,9.384,0.642,9.40593536,0.624,0.182,0.65,8.76,0.46,8.772069311,10.93616,0.06888,10.93637691,0.95616,0.27888,0.996,9.98,-0.21,9.982209174,4.82,0.51,4.84690623,4.82,0.51,4.84690623
27/06/2020 15:30,3.82,0.45,3.846413914,3.82,0.45,3.846413914,9.24496,0.68228,9.270102017,0.62496,0.18228,0.651,8.62,0.5,8.634488983,10.87616,0.06888,10.87637811,0.95616,0.27888,0.996,9.92,-0.21,9.922222533,4.79,0.54,4.820342311,4.79,0.54,4.820342311
27/06/2020 16:00,3.84,0.45,3.866277279,3.84,0.45,3.866277279,9.12112,0.68116,9.146518955,0.62112,0.18116,0.647,8.5,0.5,8.514693183,11.14616,-0.10112,11.14661868,0.95616,0.27888,0.996,10.19,-0.38,10.19708292,4.77,0.54,4.800468727,4.77,0.54,4.800468727
27/06/2020 16:30,3.86,0.5,3.892248707,3.86,0.5,3.892248707,9.31208,0.74144,9.341550578,0.62208,0.18144,0.648,8.69,0.56,8.708025034,11.34616,-0.10112,11.3466106,0.95616,0.27888,0.996,10.39,-0.38,10.39694667,4.81,0.6,4.847277586,4.81,0.6,4.847277586
27/06/2020 17:00,4.15,0.5,4.180011962,4.15,0.5,4.180011962,9.82672,0.63696,9.847341976,0.60672,0.17696,0.632,9.22,0.46,9.231467922,11.73616,-0.10112,11.73659562,0.95616,0.27888,0.996,10.78,-0.38,10.78669551,5.08,0.6,5.115310352,5.08,0.6,5.115310352
27/06/2020 17:30,4.06,0.5,4.090672316,4.06,0.5,4.090672316,9.9648,0.6164,9.983846353,0.6048,0.1764,0.63,9.36,0.44,9.370336173,11.77616,-0.10112,11.77659414,0.95616,0.27888,0.996,10.82,-0.38,10.82667077,4.92,0.65,4.962751253,4.92,0.65,4.962751253
27/06/2020 18:00,4.14,0.5,4.170083932,4.14,0.5,4.170083932,10.01576,0.59668,10.0335176,0.60576,0.17668,0.631,9.41,0.42,9.419368344,11.31616,0.78888,11.34362415,0.95616,0.27888,0.996,10.36,0.51,10.37254549,4.98,0.65,5.022240536,4.98,0.65,5.022240536
27/06/2020 18:30,4.02,0.54,4.056106507,4.02,0.54,4.056106507,10.0648,0.6264,10.0842737,0.6048,0.1764,0.63,9.46,0.45,9.470696912,10.66616,0.96888,10.71007458,0.95616,0.27888,0.996,9.71,0.69,9.734485092,4.86,0.7,4.910152747,4.86,0.7,4.910152747
27/06/2020 19:00,3.99,0.54,4.026375541,3.99,0.54,4.026375541,9.88576,0.67668,9.908892299,0.60576,0.17668,0.631,9.28,0.5,9.293460066,10.24616,1.05888,10.30072918,0.95616,0.27888,0.996,9.29,0.78,9.322687381,4.73,0.75,4.789091772,4.73,0.75,4.789091772
27/06/2020 19:30,3.97,0.54,4.006557126,3.97,0.54,4.006557126,9.65576,0.67668,9.679441978,0.60576,0.17668,0.631,9.05,0.5,9.063801631,10.16616,1.05888,10.22115629,0.95616,0.27888,0.996,9.21,0.78,9.242970302,4.66,0.79,4.726489183,4.66,0.79,4.726489183
27/06/2020 20:00,3.9,0.56,3.94,3.9,0.56,3.94,9.31576,0.64668,9.338178591,0.60576,0.17668,0.631,8.71,0.47,8.722671609,9.83616,1.10888,9.898467477,0.95616,0.27888,0.996,8.88,0.83,8.918705063,4.51,0.81,4.582161062,4.51,0.81,4.582161062
27/06/2020 20:30,3.81,0.56,3.850934951,3.81,0.56,3.850934951,9.15496,0.88228,9.197375202,0.62496,0.18228,0.651,8.53,0.7,8.558673963,9.65616,1.15888,9.725452627,0.95616,0.27888,0.996,8.7,0.88,8.744392489,4.46,0.82,4.534754679,4.46,0.82,4.534754679
27/06/2020 21:00,3.78,0.59,3.825767897,3.78,0.59,3.825767897,8.95728,0.92004,9.004406621,0.61728,0.18004,0.643,8.34,0.74,8.372765374,9.58712,1.18916,9.660588564,0.95712,0.27916,0.997,8.63,0.91,8.677845355,4.34,0.82,4.416786162,4.34,0.82,4.416786162
27/06/2020 21:30,3.69,0.61,3.740080213,3.69,0.61,3.740080213,8.74208,0.95144,8.793702337,0.62208,0.18144,0.648,8.12,0.77,8.156426914,9.35712,1.22916,9.437506503,0.95712,0.27916,0.997,8.4,0.95,8.45354955,4.27,0.86,4.355743335,4.27,0.86,4.355743335
27/06/2020 22:00,3.67,0.58,3.715548412,3.67,0.58,3.715548412,8.664,0.902,8.710826597,0.624,0.182,0.65,8.04,0.72,8.072174428,9.31712,1.16916,9.390189572,0.95712,0.27916,0.997,8.36,0.89,8.407240927,4.25,0.79,4.322800019,4.25,0.79,4.322800019
27/06/2020 22:30,3.75,0.46,3.778107992,3.75,0.46,3.778107992,8.86304,0.69172,8.889991822,0.62304,0.18172,0.649,8.24,0.51,8.255767681,9.45616,0.96888,9.505666226,0.95616,0.27888,0.996,8.5,0.69,8.527959897,4.35,0.69,4.404384179,4.35,0.69,4.404384179
27/06/2020 23:00,3.61,0.49,3.643103073,3.61,0.49,3.643103073,8.49496,0.72228,8.525610465,0.62496,0.18228,0.651,7.87,0.54,7.888504294,9.24616,1.00888,9.301038308,0.95616,0.27888,0.996,8.29,0.73,8.322079067,4.13,0.72,4.192290543,4.13,0.72,4.192290543
27/06/2020 23:30,3.35,0.49,3.385646172,3.35,0.49,3.385646172,8.03112,0.72116,8.063433524,0.62112,0.18116,0.647,7.41,0.54,7.429650059,8.78712,1.00916,8.844878846,0.95712,0.27916,0.997,7.83,0.73,7.863955748,4,0.72,4.064283455,4,0.72,4.064283455
28/06/2020 00:00,3.2,0.49,3.237298256,3.2,0.49,3.237298256,7.59576,0.62668,7.621567936,0.60576,0.17668,0.631,6.99,0.45,7.004470001,8.39616,1.00888,8.456556131,0.95616,0.27888,0.996,7.44,0.73,7.475727389,3.7,0.72,3.769403136,3.7,0.72,3.769403136
28/06/2020 00:30,2.98,0.53,3.026763949,2.98,0.53,3.026763949,7.26672,0.64696,7.295462754,0.60672,0.17696,0.632,6.66,0.47,6.676563487,8.03712,1.00916,8.100228503,0.95712,0.27916,0.997,7.08,0.73,7.117534686,3.45,0.75,3.530580689,3.45,0.75,3.530580689
28/06/2020 01:00,2.87,0.53,2.918527026,2.87,0.53,2.918527026,7.0248,0.5864,7.049232582,0.6048,0.1764,0.63,6.42,0.41,6.433078579,7.65616,1.06888,7.73041334,0.95616,0.27888,0.996,6.7,0.79,6.746413862,3.29,0.75,3.374403651,3.29,0.75,3.374403651
28/06/2020 01:30,2.76,0.53,2.810427014,2.76,0.53,2.810427014,6.9248,0.5864,6.94958416,0.6048,0.1764,0.63,6.32,0.41,6.333285088,7.54616,1.06888,7.621485105,0.95616,0.27888,0.996,6.59,0.79,6.637183137,3.25,0.75,3.335416016,3.25,0.75,3.335416016
28/06/2020 02:00,2.76,0.53,2.810427014,2.76,0.53,2.810427014,6.7448,0.5864,6.770243127,0.6048,0.1764,0.63,6.14,0.41,6.1536737,7.40712,1.06916,7.483884673,0.95712,0.27916,0.997,6.45,0.79,6.498199751,3.31,0.77,3.398381968,3.31,0.77,3.398381968
28/06/2020 02:30,2.67,0.53,2.722094782,2.67,0.53,2.722094782,6.5648,0.5964,6.591835253,0.6048,0.1764,0.63,5.96,0.42,5.974780331,7.25616,1.06888,7.334464016,0.95616,0.27888,0.996,6.3,0.79,6.349338548,3.2,0.77,3.291337114,3.2,0.77,3.291337114
28/06/2020 03:00,2.58,0.53,2.633875472,2.58,0.53,2.633875472,6.36576,0.56668,6.390933156,0.60576,0.17668,0.631,5.76,0.39,5.773188027,7.13712,1.06916,7.216757236,0.95712,0.27916,0.997,6.18,0.79,6.230288918,3.06,0.77,3.15539221,3.06,0.77,3.15539221
28/06/2020 03:30,2.56,0.53,2.614287666,2.56,0.53,2.614287666,6.2248,0.5664,6.250515499,0.6048,0.1764,0.63,5.62,0.39,5.633515776,7.09712,1.06916,7.177201084,0.95712,0.27916,0.997,6.14,0.79,6.190613863,2.95,0.74,3.041397705,2.95,0.74,3.041397705
28/06/2020 04:00,2.53,0.53,2.584917794,2.53,0.53,2.584917794,6.24576,0.53668,6.268775271,0.60576,0.17668,0.631,5.64,0.36,5.651477683,6.96616,1.06888,7.047686826,0.95616,0.27888,0.996,6.01,0.79,6.061699432,2.9,0.8,3.008321791,2.9,0.8,3.008321791
28/06/2020 04:30,2.45,0.57,2.515432368,2.45,0.57,2.515432368,5.99576,0.63668,6.029469247,0.60576,0.17668,0.631,5.39,0.46,5.40959333,6.87712,1.13916,6.970829578,0.95712,0.27916,0.997,5.92,0.86,5.982140085,2.82,0.88,2.954115773,2.82,0.88,2.954115773
28/06/2020 05:00,2.28,0.68,2.379243577,2.28,0.68,2.379243577,5.55576,0.99668,5.644452161,0.60576,0.17668,0.631,4.95,0.82,5.017459517,6.60616,1.32888,6.738491819,0.95616,0.27888,0.996,5.65,1.05,5.746738205,2.52,1.01,2.714866479,2.52,1.01,2.714866479
28/06/2020 05:30,2.24,0.69,2.343864331,2.24,0.69,2.343864331,5.5548,0.9964,5.643457805,0.6048,0.1764,0.63,4.95,0.82,5.017459517,6.44712,1.37916,6.592984044,0.95712,0.27916,0.997,5.49,1.1,5.599116002,2.58,1.01,2.770649743,2.58,1.01,2.770649743
28/06/2020 06:00,2.24,0.69,2.343864331,2.24,0.69,2.343864331,5.6148,1.0164,5.706053628,0.6048,0.1764,0.63,5.01,0.84,5.079931102,6.48712,1.39916,6.636292233,0.95712,0.27916,0.997,5.53,1.12,5.642277909,2.49,1.01,2.687042984,2.49,1.01,2.687042984
28/06/2020 06:30,2.27,0.69,2.372551369,2.27,0.69,2.372551369,5.82864,0.98752,5.911703646,0.60864,0.17752,0.634,5.22,0.81,5.282471013,6.84712,1.25916,6.961934803,0.95712,0.27916,0.997,5.89,0.98,5.970971445,2.53,1.01,2.724151244,2.53,1.01,2.724151244
28/06/2020 07:00,2.35,0.69,2.449203952,2.35,0.69,2.449203952,6.07672,0.92696,6.147013974,0.60672,0.17696,0.632,5.47,0.75,5.521177411,7.53712,0.99916,7.603058503,0.95712,0.27916,0.997,6.58,0.72,6.619274885,2.61,1.01,2.798606796,2.61,1.01,2.798606796
28/06/2020 07:30,2.46,0.69,2.554936398,2.46,0.69,2.554936398,6.3244,0.9292,6.392295988,0.6144,0.1792,0.64,5.71,0.75,5.75904506,8.03616,0.96888,8.094355811,0.95616,0.27888,0.996,7.08,0.69,7.113543421,2.74,0.96,2.903308458,2.74,0.96,2.903308458
28/06/2020 08:00,2.59,0.67,2.675256997,2.59,0.67,2.675256997,6.71304,0.96172,6.781578828,0.62304,0.18172,0.649,6.09,0.78,6.139747552,8.25616,0.99888,8.316365745,0.95616,0.27888,0.996,7.3,0.72,7.335420915,2.93,0.96,3.08326126,2.93,0.96,3.08326126
28/06/2020 08:30,2.84,0.63,2.909037642,2.84,0.63,2.909037642,7.1796,0.7978,7.223789933,0.6096,0.1778,0.635,6.57,0.62,6.599189344,8.77616,0.97888,8.830582676,0.95616,0.27888,0.996,7.82,0.7,7.851267414,3.15,0.96,3.293038111,3.15,0.96,3.293038111
28/06/2020 09:00,3.12,0.6,3.177168551,3.12,0.6,3.177168551,8.0096,0.7178,8.041699385,0.6096,0.1778,0.635,7.4,0.54,7.419676543,9.06712,0.99916,9.12200558,0.95712,0.27916,0.997,8.11,0.72,8.141897813,3.46,0.9,3.575136361,3.46,0.9,3.575136361
28/06/2020 09:30,3.31,0.6,3.363941141,3.31,0.6,3.363941141,8.40152,0.73836,8.433902643,0.61152,0.17836,0.637,7.79,0.56,7.810102432,9.63712,0.84916,9.674458879,0.95712,0.27916,0.997,8.68,0.57,8.698695304,3.74,0.9,3.846764875,3.74,0.9,3.846764875
28/06/2020 10:00,3.43,0.6,3.48208271,3.43,0.6,3.48208271,8.7944,0.6892,8.821364294,0.6144,0.1792,0.64,8.18,0.51,8.195883113,10.25616,0.81888,10.28879888,0.95616,0.27888,0.996,9.3,0.54,9.315664228,3.88,0.9,3.983013934,3.88,0.9,3.983013934
28/06/2020 10:30,3.68,0.58,3.72542615,3.68,0.58,3.72542615,9.32208,0.71144,9.349188328,0.62208,0.18144,0.648,8.7,0.53,8.716128728,10.60712,0.77916,10.63569861,0.95712,0.27916,0.997,9.65,0.5,9.662944686,4.29,0.81,4.365798896,4.29,0.81,4.365798896
28/06/2020 11:00,3.86,0.52,3.894868419,3.86,0.52,3.894868419,9.50496,0.68228,9.529416068,0.62496,0.18228,0.651,8.88,0.5,8.894065437,10.65712,0.73916,10.6827227,0.95712,0.27916,0.997,9.7,0.46,9.710901091,4.36,0.77,4.427471061,4.36,0.77,4.427471061
28/06/2020 11:30,4.06,0.47,4.087113896,4.06,0.47,4.087113896,9.93496,0.65228,9.956349703,0.62496,0.18228,0.651,9.31,0.47,9.321856038,11.02712,0.71916,11.05054599,0.95712,0.27916,0.997,10.07,0.44,10.07960813,4.51,0.74,4.570306335,4.51,0.74,4.570306335
28/06/2020 12:00,4.14,0.45,4.164384708,4.14,0.45,4.164384708,10.2092,0.6306,10.22865685,0.6192,0.1806,0.645,9.59,0.45,9.600552067,11.23616,0.71888,11.25913318,0.95616,0.27888,0.996,10.28,0.44,10.28941203,4.66,0.69,4.710806725,4.66,0.69,4.710806725
28/06/2020 12:30,4.21,0.45,4.233981578,4.21,0.45,4.233981578,10.56768,-0.05276,10.5678117,0.60768,0.17724,0.633,9.96,-0.23,9.962655269,11.36616,0.75888,11.39146575,0.95616,0.27888,0.996,10.41,0.48,10.42106041,5.06,0.63,5.099068542,5.06,0.63,5.099068542
28/06/2020 13:00,4.3,0.47,4.325609784,4.3,0.47,4.325609784,10.73864,0.51752,10.75110301,0.60864,0.17752,0.634,10.13,0.34,10.13570422,11.74616,0.73888,11.7693763,0.95616,0.27888,0.996,10.79,0.46,10.79980092,5.03,0.66,5.073115414,5.03,0.66,5.073115414
28/06/2020 13:30,4.17,0.5,4.199869046,4.17,0.5,4.199869046,10.55576,-0.15332,10.55687341,0.60576,0.17668,0.631,9.95,-0.33,9.955470858,11.58616,0.73888,11.60969626,0.95616,0.27888,0.996,10.63,0.46,10.63994831,4.91,0.66,4.954159868,4.91,0.66,4.954159868
28/06/2020 14:00,4.25,0.5,4.279310692,4.25,0.5,4.279310692,10.4148,-0.2136,10.41699016,0.6048,0.1764,0.63,9.81,-0.39,9.817749233,11.29616,0.78888,11.32367266,0.95616,0.27888,0.996,10.34,0.51,10.35256973,4.91,0.66,4.954159868,4.91,0.66,4.954159868
28/06/2020 14:30,4.01,0.52,4.043575151,4.01,0.52,4.043575151,10.10576,0.47668,10.11699605,0.60576,0.17668,0.631,9.5,0.3,9.504735662,11.22712,0.74916,11.2520871,0.95712,0.27916,0.997,10.27,0.47,10.280749,4.67,0.69,4.720699101,4.67,0.69,4.720699101
28/06/2020 15:00,4.24,0.52,4.271767784,4.24,0.52,4.271767784,10.25672,0.58696,10.27350121,0.60672,0.17696,0.632,9.65,0.41,9.658705917,11.48712,0.79916,11.51488526,0.95712,0.27916,0.997,10.53,0.52,10.54283169,4.86,0.69,4.908737108,4.86,0.69,4.908737108
28/06/2020 15:30,4.05,0.54,4.085841407,4.05,0.54,4.085841407,9.93576,0.65668,9.95743719,0.60576,0.17668,0.631,9.33,0.48,9.342339108,10.96616,0.88888,11.00212583,0.95616,0.27888,0.996,10.01,0.61,10.02856919,4.64,0.69,4.691023343,4.64,0.69,4.691023343
28/06/2020 16:00,4.11,0.54,4.145322665,4.11,0.54,4.145322665,9.85576,0.68668,9.879652555,0.60576,0.17668,0.631,9.25,0.51,9.264048791,10.88616,0.88888,10.92238926,0.95616,0.27888,0.996,9.93,0.61,9.94871851,4.62,0.72,4.675767317,4.62,0.72,4.675767317
28/06/2020 16:30,4.21,0.56,4.247081351,4.21,0.56,4.247081351,10.19152,0.74836,10.21895898,0.61152,0.17836,0.637,9.58,0.57,9.596942221,11.28616,0.88888,11.32110927,0.95616,0.27888,0.996,10.33,0.61,10.34799497,4.89,0.72,4.942721922,4.89,0.72,4.942721922
28/06/2020 17:00,4.23,0.56,4.266907545,4.23,0.56,4.266907545,10.37344,0.74892,10.40043935,0.61344,0.17892,0.639,9.76,0.57,9.776630299,11.28616,0.91888,11.32350423,0.95616,0.27888,0.996,10.33,0.64,10.34980676,4.86,0.72,4.913043863,4.86,0.72,4.913043863
28/06/2020 17:30,4.23,0.56,4.266907545,4.23,0.56,4.266907545,10.3648,0.6864,10.38750326,0.6048,0.1764,0.63,9.76,0.51,9.773315712,11.33616,0.84888,11.3678987,0.95616,0.27888,0.996,10.38,0.57,10.39563851,4.78,0.78,4.843222068,4.78,0.78,4.843222068
28/06/2020 18:00,4.23,0.56,4.266907545,4.23,0.56,4.266907545,10.5748,0.6364,10.59393223,0.6048,0.1764,0.63,9.97,0.46,9.980606194,11.37616,0.87888,11.410059,0.95616,0.27888,0.996,10.42,0.6,10.43726018,4.74,0.82,4.810405388,4.74,0.82,4.810405388
28/06/2020 18:30,4.23,0.56,4.266907545,4.23,0.56,4.266907545,10.43824,0.81032,10.4696453,0.61824,0.18032,0.644,9.82,0.63,9.840188006,10.92616,1.12888,10.98432257,0.95616,0.27888,0.996,9.97,0.85,10.0061681,4.72,0.84,4.794163118,4.72,0.84,4.794163118
28/06/2020 19:00,4.2,0.56,4.237168866,4.2,0.56,4.237168866,10.12496,0.89228,10.16420083,0.62496,0.18228,0.651,9.5,0.71,9.526494633,10.66616,1.16888,10.73001629,0.95616,0.27888,0.996,9.71,0.89,9.750702539,4.65,0.84,4.725261898,4.65,0.84,4.725261898
28/06/2020 19:30,4.07,0.6,4.113988333,4.07,0.6,4.113988333,9.82304,0.94172,9.868077391,0.62304,0.18172,0.649,9.2,0.76,9.231337931,10.34616,1.21888,10.41771065,0.95616,0.27888,0.996,9.39,0.94,9.436932764,4.42,0.89,4.508713786,4.42,0.89,4.508713786
28/06/2020 20:00,3.91,0.62,3.958850843,3.91,0.62,3.958850843,9.514,0.992,9.565576825,0.624,0.182,0.65,8.89,0.81,8.926824743,10.54616,1.07888,10.60120148,0.95616,0.27888,0.996,9.59,0.8,9.623310241,4.34,0.91,4.43437707,4.34,0.91,4.43437707
28/06/2020 20:30,3.86,0.62,3.909475668,3.86,0.62,3.909475668,9.46208,0.95144,9.50979474,0.62208,0.18144,0.648,8.84,0.77,8.873471699,10.31712,1.09916,10.37550566,0.95712,0.27916,0.997,9.36,0.82,9.395850148,4.31,0.91,4.405019864,4.31,0.91,4.405019864
28/06/2020 21:00,3.75,0.67,3.809383152,3.75,0.67,3.809383152,9.36112,0.97116,9.411361187,0.62112,0.18116,0.647,8.74,0.79,8.775631031,10.18616,1.09888,10.24526197,0.95616,0.27888,0.996,9.23,0.82,9.266353112,4.25,0.91,4.346331787,4.25,0.91,4.346331787
28/06/2020 21:30,3.69,0.67,3.750333319,3.69,0.67,3.750333319,9.11496,1.02228,9.172107293,0.62496,0.18228,0.651,8.49,0.84,8.531453569,9.89616,1.13888,9.96147732,0.95616,0.27888,0.996,8.94,0.86,8.981269398,4.23,0.91,4.326777092,4.23,0.91,4.326777092
28/06/2020 22:00,3.72,0.59,3.766497046,3.72,0.59,3.766497046,8.984,0.922,9.031187076,0.624,0.182,0.65,8.36,0.74,8.392687293,9.89616,1.04888,9.951589421,0.95616,0.27888,0.996,8.94,0.77,8.973098684,4.25,0.84,4.332216523,4.25,0.84,4.332216523
28/06/2020 22:30,3.78,0.51,3.814249599,3.78,0.51,3.814249599,8.92208,0.76144,8.954512963,0.62208,0.18144,0.648,8.3,0.58,8.320240381,9.86616,0.88888,9.906120371,0.95616,0.27888,0.996,8.91,0.61,8.930856622,4.28,0.78,4.350494225,4.28,0.78,4.350494225
28/06/2020 23:00,3.62,0.51,3.655748897,3.62,0.51,3.655748897,8.34536,0.73948,8.378058498,0.61536,0.17948,0.641,7.73,0.56,7.75025806,9.43616,0.86888,9.476078725,0.95616,0.27888,0.996,8.48,0.59,8.500499985,4.06,0.75,4.128692287,4.06,0.75,4.128692287
28/06/2020 23:30,3.33,0.55,3.375114813,3.33,0.55,3.375114813,7.81016,0.80088,7.85111508,0.62016,0.18088,0.646,7.19,0.62,7.216682063,8.69616,1.01888,8.755644762,0.95616,0.27888,0.996,7.74,0.74,7.775294207,3.83,0.8,3.912658942,3.83,0.8,3.912658942
29/06/2020 00:00,3.13,0.55,3.177955317,3.13,0.55,3.177955317,7.31576,0.73668,7.352757428,0.60576,0.17668,0.631,6.71,0.56,6.733327558,8.47616,0.91888,8.525821298,0.95616,0.27888,0.996,7.52,0.64,7.547184906,3.6,0.76,3.679347768,3.6,0.76,3.679347768
29/06/2020 00:30,2.88,0.55,2.932047066,2.88,0.55,2.932047066,6.89672,0.77696,6.940346792,0.60672,0.17696,0.632,6.29,0.6,6.318552049,8.07616,0.89888,8.126028895,0.95616,0.27888,0.996,7.12,0.62,7.146943403,3.41,0.76,3.493665697,3.41,0.76,3.493665697
29/06/2020 01:00,2.76,0.55,2.814267223,2.76,0.55,2.814267223,6.65384,0.77612,6.698951336,0.60384,0.17612,0.629,6.05,0.6,6.079679268,7.70616,0.96888,7.766828851,0.95616,0.27888,0.996,6.75,0.69,6.785175016,3.2,0.76,3.28901201,3.2,0.76,3.28901201
29/06/2020 01:30,2.66,0.55,2.716265819,2.66,0.55,2.716265819,6.5948,0.7364,6.635787218,0.6048,0.1764,0.63,5.99,0.56,6.016120012,7.57616,0.96888,7.637861533,0.95616,0.27888,0.996,6.62,0.69,6.655862078,3.16,0.76,3.250107691,3.16,0.76,3.250107691
29/06/2020 02:00,2.71,0.52,2.759438349,2.71,0.52,2.759438349,6.4848,0.7364,6.52647807,0.6048,0.1764,0.63,5.88,0.56,5.906606471,7.62616,0.96888,7.687460231,0.95616,0.27888,0.996,6.67,0.69,6.705594679,3.3,0.76,3.386384503,3.3,0.76,3.386384503
29/06/2020 02:30,2.69,0.52,2.739799263,2.69,0.52,2.739799263,6.3948,0.6564,6.428400112,0.6048,0.1764,0.63,5.79,0.48,5.809862305,7.49616,0.93888,7.554727685,0.95616,0.27888,0.996,6.54,0.66,6.57321839,3.19,0.76,3.279283458,3.19,0.76,3.279283458
29/06/2020 03:00,2.63,0.5,2.677106647,2.63,0.5,2.677106647,6.30384,0.62612,6.334857931,0.60384,0.17612,0.629,5.7,0.45,5.717735566,7.38616,0.93888,7.445593005,0.95616,0.27888,0.996,6.43,0.66,6.463783722,3.09,0.74,3.177373129,3.09,0.74,3.177373129
29/06/2020 03:30,2.61,0.5,2.657461194,2.61,0.5,2.657461194,6.1848,0.6264,6.216440139,0.6048,0.1764,0.63,5.58,0.45,5.598115754,7.10712,1.03916,7.18268809,0.95712,0.27916,0.997,6.15,0.76,6.196781423,3,0.74,3.089919093,3,0.74,3.089919093
29/06/2020 04:00,2.61,0.5,2.657461194,2.61,0.5,2.657461194,6.26576,0.59668,6.294106402,0.60576,0.17668,0.631,5.66,0.42,5.675561646,7.21616,0.94888,7.278278533,0.95616,0.27888,0.996,6.26,0.67,6.295752536,2.98,0.74,3.070504844,2.98,0.74,3.070504844
29/06/2020 04:30,2.61,0.5,2.657461194,2.61,0.5,2.657461194,6.2648,0.6364,6.297040892,0.6048,0.1764,0.63,5.66,0.46,5.678661814,7.27712,0.97916,7.342699081,0.95712,0.27916,0.997,6.32,0.7,6.358647655,2.98,0.74,3.070504844,2.98,0.74,3.070504844
29/06/2020 05:00,2.48,0.62,2.556325488,2.48,0.62,2.556325488,5.82152,1.04836,5.915163041,0.61152,0.17836,0.637,5.21,0.87,5.282139718,7.16712,1.14916,7.25866226,0.95712,0.27916,0.997,6.21,0.87,6.2706459,2.87,0.88,3.001882743,2.87,0.88,3.001882743
29/06/2020 05:30,2.48,0.62,2.556325488,2.48,0.62,2.556325488,5.864,1.212,5.987941215,0.624,0.182,0.65,5.24,1.03,5.340271529,7.13712,1.17916,7.23387173,0.95712,0.27916,0.997,6.18,0.9,6.245190149,3.35,0.76,3.435127363,3.35,0.76,3.435127363
29/06/2020 06:00,2.58,0.62,2.653450584,2.58,0.62,2.653450584,6.10672,1.05696,6.197515115,0.60672,0.17696,0.632,5.5,0.88,5.569955117,7.19712,1.25916,7.306436902,0.95712,0.27916,0.997,6.24,0.98,6.316486365,3.7,0.63,3.753251923,3.7,0.63,3.753251923
29/06/2020 06:30,2.89,0.57,2.945674795,2.89,0.57,2.945674795,6.91768,0.80724,6.96462009,0.60768,0.17724,0.633,6.31,0.63,6.341372091,8.18712,0.95916,8.243113599,0.95712,0.27916,0.997,7.23,0.68,7.261907463,4.28,0.47,4.305728742,4.28,0.47,4.305728742
29/06/2020 07:00,3.21,0.49,3.247183395,3.21,0.49,3.247183395,7.53672,0.72696,7.571698568,0.60672,0.17696,0.632,6.93,0.55,6.951791136,8.86616,0.85888,8.907663442,0.95616,0.27888,0.996,7.91,0.58,7.931235717,4.45,0.42,4.469776281,4.45,0.42,4.469776281
29/06/2020 07:30,3.58,0.41,3.603401171,3.58,0.41,3.603401171,8.27864,0.58752,8.299461428,0.60864,0.17752,0.634,7.67,0.41,7.680950462,10.23616,-0.02112,10.23618179,0.95616,0.27888,0.996,9.28,-0.3,9.284847872,5.01,-0.35,5.022210669,5.01,-0.35,5.022210669
29/06/2020 08:00,3.94,0.35,3.955515137,3.94,0.35,3.955515137,8.6696,0.6678,8.695281537,0.6096,0.1778,0.635,8.06,0.49,8.074880804,11.59712,-0.44084,11.60549578,0.95712,0.27916,0.997,10.64,-0.72,10.66433308,5.51,-0.48,5.530867925,5.51,-0.48,5.530867925
29/06/2020 08:30,4.38,0.26,4.387710109,4.38,0.26,4.387710109,9.2848,-0.2036,9.287032034,0.6048,0.1764,0.63,8.68,-0.38,8.688313991,12.13616,-0.67112,12.15470204,0.95616,0.27888,0.996,11.18,-0.95,11.22028966,6.24,-0.66,6.27480677,6.24,-0.66,6.27480677
29/06/2020 09:00,4.55,0.24,4.556325274,4.55,0.24,4.556325274,9.61768,-0.09276,9.618127313,0.60768,0.17724,0.633,9.01,-0.27,9.014044597,12.41712,-0.70084,12.43688248,0.95712,0.27916,0.997,11.46,-0.98,11.50182594,6.58,-0.6,6.607298994,6.58,-0.6,6.607298994
29/06/2020 09:30,4.82,0.2,4.824147593,4.82,0.2,4.824147593,10.08864,-0.18248,10.09029018,0.60864,0.17752,0.634,9.48,-0.36,9.486832981,12.99616,-0.90112,13.0273632,0.95616,0.27888,0.996,12.04,-1.18,12.09768573,6.92,-0.64,6.949532358,6.92,-0.64,6.949532358
29/06/2020 10:00,4.95,-0.27,4.957358167,4.95,-0.27,4.957358167,10.37304,-0.14828,10.37409976,0.62304,0.18172,0.649,9.75,-0.33,9.755583017,13.15616,-0.76112,13.17815805,0.95616,0.27888,0.996,12.2,-1.04,12.24424763,7.11,-0.64,7.138746389,7.11,-0.64,7.138746389
29/06/2020 10:30,5.01,0.23,5.015276662,5.01,0.23,5.015276662,10.56344,-0.19108,10.56516806,0.61344,0.17892,0.639,9.95,-0.37,9.95687702,13.44616,-0.81112,13.4706026,0.95616,0.27888,0.996,12.49,-1.09,12.53747183,7.26,-0.59,7.283934376,7.26,-0.59,7.283934376
29/06/2020 11:00,5.09,-0.26,5.096636146,5.09,-0.26,5.096636146,10.694,0.052,10.69412643,0.624,0.182,0.65,10.07,-0.13,10.07083909,13.61616,-0.76112,13.63741606,0.95616,0.27888,0.996,12.66,-1.04,12.70264539,7.46,-0.69,7.49184223,7.46,-0.69,7.49184223
29/06/2020 11:30,5.09,-0.24,5.095655012,5.09,-0.24,5.095655012,10.73112,0.01116,10.7311258,0.62112,0.18116,0.647,10.11,-0.17,10.11142918,14.20616,-1.12112,14.25032954,0.95616,0.27888,0.996,13.25,-1.4,13.32375698,7.65,-0.66,7.678417806,7.65,-0.66,7.678417806
