Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/06/2020 12:00,5.09,-0.24,5.095655012,5.09,-0.24,5.095655012,10.91016,-0.20912,10.91216397,0.62016,0.18088,0.646,10.29,-0.39,10.29738802,14.04616,-1.14112,14.09243647,0.95616,0.27888,0.996,13.09,-1.42,13.16679536,7.56,-0.68,7.590520404,7.56,-0.68,7.590520404
29/06/2020 12:30,5.13,0.27,5.137100349,5.13,0.27,5.137100349,11.16248,-0.25136,11.16530974,0.61248,0.17864,0.638,10.55,-0.43,10.5587594,14.26424,-1.20168,14.31476782,0.95424,0.27832,0.994,13.31,-1.48,13.39203121,7.61,-0.68,7.640320674,7.61,-0.68,7.640320674
29/06/2020 13:00,5.09,0.27,5.09715607,5.09,0.27,5.09715607,11.20152,-0.25164,11.20434617,0.61152,0.17836,0.637,10.59,-0.43,10.59872634,14.4452,-1.2014,14.49507382,0.9552,0.2786,0.995,13.49,-1.48,13.57094322,7.5,-0.61,7.524765777,7.5,-0.61,7.524765777
29/06/2020 13:30,4.93,0.3,4.939119355,4.93,0.3,4.939119355,11.14384,-0.29388,11.14771436,0.60384,0.17612,0.629,10.54,-0.47,10.55047392,14.35616,-1.13112,14.40065146,0.95616,0.27888,0.996,13.4,-1.41,13.47397863,7.48,-0.65,7.508188863,7.48,-0.65,7.508188863
29/06/2020 14:00,4.98,0.28,4.987865275,4.98,0.28,4.987865275,11.05192,-0.34444,11.05728604,0.60192,0.17556,0.627,10.45,-0.52,10.4629298,14.35616,-1.21112,14.40715592,0.95616,0.27888,0.996,13.4,-1.49,13.48258506,7.52,-0.76,7.558306689,7.52,-0.76,7.558306689
29/06/2020 14:30,4.95,0.28,4.957912867,4.95,0.28,4.957912867,10.97384,-0.37388,10.98020722,0.60384,0.17612,0.629,10.37,-0.55,10.3845751,14.06616,-1.15112,14.113183,0.95616,0.27888,0.996,13.11,-1.43,13.18775948,7.48,-0.73,7.51553724,7.48,-0.73,7.51553724
29/06/2020 15:00,4.87,0.28,4.87804264,4.87,0.28,4.87804264,10.86864,-0.08248,10.86895296,0.60864,0.17752,0.634,10.26,-0.26,10.26329382,13.74616,-0.99112,13.78184435,0.95616,0.27888,0.996,12.79,-1.27,12.85289851,7.31,-0.68,7.34155978,7.31,-0.68,7.34155978
29/06/2020 15:30,4.84,0.35,4.852638458,4.84,0.35,4.852638458,10.75248,0.53864,10.76596299,0.61248,0.17864,0.638,10.14,0.36,10.14638852,14.06616,-0.94112,14.09760845,0.95616,0.27888,0.996,13.11,-1.22,13.16664346,7.12,-0.54,7.140448165,7.12,-0.54,7.140448165
29/06/2020 16:00,4.9,0.35,4.912484097,4.9,0.35,4.912484097,10.96016,0.57088,10.97501759,0.62016,0.18088,0.646,10.34,0.39,10.34735232,14.00712,-0.94084,14.03868194,0.95712,0.27916,0.997,13.05,-1.22,13.10690276,6.99,-0.46,7.005119556,6.99,-0.46,7.005119556
29/06/2020 16:30,4.94,0.38,4.954593828,4.94,0.38,4.954593828,11.13768,0.49724,11.14877408,0.60768,0.17724,0.633,10.53,0.32,10.53486118,13.93712,-0.70084,13.95473004,0.95712,0.27916,0.997,12.98,-0.98,13.01694281,6.84,-0.4,6.851685924,6.84,-0.4,6.851685924
29/06/2020 17:00,5.01,0.4,5.025942698,5.01,0.4,5.025942698,11.64288,-0.17416,11.64418251,0.60288,0.17584,0.628,11.04,-0.35,11.04554661,14.08616,-0.63112,14.10029134,0.95616,0.27888,0.996,13.13,-0.91,13.16149688,6.72,0.2,6.722975532,6.72,0.2,6.722975532
29/06/2020 17:30,5.11,0.49,5.133439393,5.11,0.49,5.133439393,12.11248,0.38864,12.11871333,0.61248,0.17864,0.638,11.5,0.21,11.50191723,13.69616,-0.30112,13.69946977,0.95616,0.27888,0.996,12.74,-0.58,12.75319568,6.31,0.49,6.328996761,6.31,0.49,6.328996761
29/06/2020 18:00,5.41,0.49,5.432145064,5.41,0.49,5.432145064,12.01208,0.67144,12.03083113,0.62208,0.18144,0.648,11.39,0.49,11.40053508,12.93616,0.17888,12.93739671,0.95616,0.27888,0.996,11.98,-0.1,11.98041736,6.19,0.55,6.214386534,6.19,0.55,6.214386534
29/06/2020 18:30,6.81,0.34,6.818482236,6.81,0.34,6.818482236,11.72304,0.71172,11.74462482,0.62304,0.18172,0.649,11.1,0.53,11.11264595,12.24712,0.79916,12.27316605,0.95712,0.27916,0.997,11.29,0.52,11.30196886,5.92,0.59,5.949327693,5.92,0.59,5.949327693
29/06/2020 19:00,6.73,0.34,6.738582937,6.73,0.34,6.738582937,11.3692,0.7506,11.39395054,0.6192,0.1806,0.645,10.75,0.57,10.76510102,11.72616,0.88888,11.7598017,0.95616,0.27888,0.996,10.77,0.61,10.78726101,5.63,0.65,5.667397992,5.63,0.65,5.667397992
29/06/2020 19:30,6.43,0.37,6.440636614,6.43,0.37,6.440636614,10.98208,0.75144,11.00775832,0.62208,0.18144,0.648,10.36,0.57,10.37566865,11.43616,0.90888,11.47221942,0.95616,0.27888,0.996,10.48,0.63,10.49891899,5.28,0.7,5.326199395,5.28,0.7,5.326199395
29/06/2020 20:00,6.19,0.37,6.201048298,6.19,0.37,6.201048298,10.71632,0.74976,10.7425162,0.61632,0.17976,0.642,10.1,0.57,10.11607137,11.3052,0.7986,11.33337148,0.9552,0.2786,0.995,10.35,0.52,10.36305457,5.08,0.7,5.12800156,5.08,0.7,5.12800156
29/06/2020 20:30,6.06,0.4,6.073186972,6.06,0.4,6.073186972,10.40536,0.78948,10.43526691,0.61536,0.17948,0.641,9.79,0.61,9.808985676,11.14616,0.84888,11.17843817,0.95616,0.27888,0.996,10.19,0.57,10.20592965,5.1,0.7,5.14781507,5.1,0.7,5.14781507
29/06/2020 21:00,5.9,0.44,5.916384031,5.9,0.44,5.916384031,10.19864,0.76752,10.22747989,0.60864,0.17752,0.634,9.59,0.59,9.608131972,10.92616,0.93888,10.96642458,0.95616,0.27888,0.996,9.97,0.66,9.991821656,4.82,0.75,4.87800164,4.82,0.75,4.87800164
29/06/2020 21:30,5.57,0.51,5.593299563,5.57,0.51,5.593299563,9.87576,0.76668,9.905474941,0.60576,0.17668,0.631,9.27,0.59,9.288756644,10.51616,0.98888,10.562552,0.95616,0.27888,0.996,9.56,0.71,9.586328807,4.58,0.87,4.661898755,4.58,0.87,4.661898755
29/06/2020 22:00,5.44,0.47,5.460265561,5.44,0.47,5.460265561,9.57344,0.72892,9.601149817,0.61344,0.17892,0.639,8.96,0.55,8.976864709,10.49616,0.90888,10.53543723,0.95616,0.27888,0.996,9.54,0.63,9.560779257,4.55,0.8,4.619794368,4.55,0.8,4.619794368
29/06/2020 22:30,5.45,0.39,5.46393631,5.45,0.39,5.46393631,9.63016,0.63088,9.650802619,0.62016,0.18088,0.646,9.01,0.45,9.021230515,10.42616,0.72888,10.4516065,0.95616,0.27888,0.996,9.47,0.45,9.480685629,4.53,0.74,4.590043573,4.53,0.74,4.590043573
29/06/2020 23:00,5.1,0.39,5.114890028,5.1,0.39,5.114890028,9.10672,0.60696,9.126924433,0.60672,0.17696,0.632,8.5,0.43,8.510869521,9.87616,0.60888,9.894911379,0.95616,0.27888,0.996,8.92,0.33,8.926102173,4.33,0.71,4.387824062,4.33,0.71,4.387824062
29/06/2020 23:30,4.75,0.42,4.768532269,4.75,0.42,4.768532269,8.40576,0.60668,8.42762492,0.60576,0.17668,0.631,7.8,0.43,7.811843572,9.12616,0.79888,9.161059196,0.95616,0.27888,0.996,8.17,0.52,8.186531622,4.05,0.77,4.122547756,4.05,0.77,4.122547756
30/06/2020 00:00,4.44,0.42,4.459820624,4.44,0.42,4.459820624,7.84288,0.57584,7.863991251,0.60288,0.17584,0.628,7.24,0.4,7.251041305,8.84712,0.72916,8.877117021,0.95712,0.27916,0.997,7.89,0.45,7.902822281,3.74,0.77,3.818442091,3.74,0.77,3.818442091
30/06/2020 00:30,4.27,0.44,4.292609929,4.27,0.44,4.292609929,7.39384,0.57612,7.416251358,0.60384,0.17612,0.629,6.79,0.4,6.801771828,8.44616,0.76888,8.481084553,0.95616,0.27888,0.996,7.49,0.49,7.506010925,3.49,0.79,3.578295684,3.49,0.79,3.578295684
30/06/2020 01:00,4.13,0.44,4.153372124,4.13,0.44,4.153372124,7.10384,0.62612,7.131379179,0.60384,0.17612,0.629,6.5,0.45,6.515558303,8.10616,0.79888,8.145430572,0.95616,0.27888,0.996,7.15,0.52,7.168884153,3.33,0.81,3.427097898,3.33,0.81,3.427097898
30/06/2020 01:30,4,0.44,4.024127235,4,0.44,4.024127235,7.06016,0.74088,7.098926848,0.62016,0.18088,0.646,6.44,0.56,6.464301973,8.00616,0.74888,8.041108083,0.95616,0.27888,0.996,7.05,0.47,7.065649298,3.25,0.81,3.34941786,3.25,0.81,3.34941786
30/06/2020 02:00,3.92,0.44,3.944616585,3.92,0.44,3.944616585,7.06304,0.74172,7.101878808,0.62304,0.18172,0.649,6.44,0.56,6.464301973,8.00616,0.77888,8.043957484,0.95616,0.27888,0.996,7.05,0.5,7.067708257,3.36,0.81,3.456255199,3.36,0.81,3.456255199
30/06/2020 02:30,3.84,0.44,3.86512613,3.84,0.44,3.86512613,6.87304,0.71172,6.909791907,0.62304,0.18172,0.649,6.25,0.53,6.272431745,7.93712,0.77916,7.975272046,0.95712,0.27916,0.997,6.98,0.5,6.997885395,3.25,0.83,3.354310659,3.25,0.83,3.354310659
30/06/2020 03:00,3.72,0.44,3.745931126,3.72,0.44,3.745931126,6.73016,0.71088,6.767599574,0.62016,0.18088,0.646,6.11,0.53,6.132943828,7.85616,0.76888,7.893695358,0.95616,0.27888,0.996,6.9,0.49,6.91737667,3.13,0.81,3.233109958,3.13,0.81,3.233109958
30/06/2020 03:30,3.66,0.44,3.686353212,3.66,0.44,3.686353212,6.65344,0.66892,6.686981217,0.61344,0.17892,0.639,6.04,0.49,6.059843232,7.54616,0.88888,7.59833129,0.95616,0.27888,0.996,6.59,0.61,6.618171953,3.09,0.81,3.194401352,3.09,0.81,3.194401352
30/06/2020 04:00,3.66,0.41,3.682892885,3.66,0.41,3.682892885,6.66112,0.67116,6.694846929,0.62112,0.18116,0.647,6.04,0.49,6.059843232,7.66616,0.77888,7.705625426,0.95616,0.27888,0.996,6.71,0.5,6.728603124,3.07,0.81,3.175059055,3.07,0.81,3.175059055
30/06/2020 04:30,3.73,0.41,3.752465856,3.73,0.41,3.752465856,6.6196,0.6178,6.648366792,0.6096,0.1778,0.635,6.01,0.44,6.026084965,7.68616,0.77888,7.725523257,0.95616,0.27888,0.996,6.73,0.5,6.748547992,3.09,0.78,3.186926419,3.09,0.78,3.186926419
30/06/2020 05:00,3.55,0.53,3.589345344,3.55,0.53,3.589345344,6.24192,0.78556,6.291158065,0.60192,0.17556,0.627,5.64,0.61,5.672891679,7.47616,0.99888,7.542594355,0.95616,0.27888,0.996,6.52,0.72,6.559634136,3.03,0.81,3.136399209,3.03,0.81,3.136399209
30/06/2020 05:30,3.6,0.53,3.638804749,3.6,0.53,3.638804749,6.24576,0.90668,6.311227028,0.60576,0.17668,0.631,5.64,0.73,5.687046685,7.34616,1.09888,7.427893645,0.95616,0.27888,0.996,6.39,0.82,6.442398622,3.64,0.68,3.70297178,3.64,0.68,3.70297178
30/06/2020 06:00,3.88,0.43,3.903754603,3.88,0.43,3.903754603,6.48384,0.90612,6.546849212,0.60384,0.17612,0.629,5.88,0.73,5.925141349,7.43616,1.14888,7.524387071,0.95616,0.27888,0.996,6.48,0.87,6.538141938,3.66,0.68,3.722633476,3.66,0.68,3.722633476
30/06/2020 06:30,4.42,0.32,4.431568571,4.42,0.32,4.431568571,7.06632,0.83976,7.116043507,0.61632,0.17976,0.642,6.45,0.66,6.483679511,8.25616,0.87888,8.302807236,0.95616,0.27888,0.996,7.3,0.6,7.324616031,4.09,0.48,4.118069936,4.09,0.48,4.118069936
30/06/2020 07:00,4.92,-0.05,4.920254058,4.92,-0.05,4.920254058,7.66864,0.67752,7.698511077,0.60864,0.17752,0.634,7.06,0.5,7.077683237,9.23616,0.43888,9.246581379,0.95616,0.27888,0.996,8.28,0.16,8.281545749,4.46,0.36,4.474505559,4.46,0.36,4.474505559
30/06/2020 07:30,5.53,-0.33,5.539837543,5.53,-0.33,5.539837543,8.31056,0.65808,8.336574644,0.61056,0.17808,0.636,7.7,0.48,7.714946533,10.96616,-0.35112,10.97177973,0.95616,0.27888,0.996,10.01,-0.63,10.02980558,5.3,-0.29,5.307928033,5.3,-0.29,5.307928033
30/06/2020 08:00,6.07,-0.51,6.091387362,6.07,-0.51,6.091387362,8.87576,0.52668,8.891372639,0.60576,0.17668,0.631,8.27,0.35,8.277402974,11.73616,-0.58112,11.75053837,0.95616,0.27888,0.996,10.78,-0.86,10.81424986,5.95,-0.4,5.963430221,5.95,-0.4,5.963430221
30/06/2020 08:30,6.63,-0.71,6.667908218,6.63,-0.71,6.667908218,9.32152,0.52836,9.336482175,0.61152,0.17836,0.637,8.71,0.35,8.71702931,12.52616,-0.79112,12.55111769,0.95616,0.27888,0.996,11.57,-1.07,11.61937176,6.39,-0.55,6.413626119,6.39,-0.55,6.413626119
30/06/2020 09:00,6.89,-0.71,6.9264854,6.89,-0.71,6.9264854,9.64656,0.13108,9.647450534,0.58656,0.17108,0.611,9.06,-0.04,9.0600883,12.9052,-0.8614,12.93391654,0.9552,0.2786,0.995,11.95,-1.14,12.00425341,6.81,-0.67,6.842879511,6.81,-0.67,6.842879511
30/06/2020 09:30,7.14,-0.84,7.189241963,7.14,-0.84,7.189241963,10.1464,-0.2548,10.14959881,0.5664,0.1652,0.59,9.58,-0.42,9.589202261,13.0152,-0.9614,13.05065979,0.9552,0.2786,0.995,12.06,-1.24,12.12358033,6.97,-0.7,7.005062455,6.97,-0.7,7.005062455
30/06/2020 10:00,7.26,-0.84,7.308433485,7.26,-0.84,7.308433485,10.25944,-0.25808,10.26268554,0.58944,0.17192,0.614,9.67,-0.43,9.679555775,13.3852,-1.0214,13.42411401,0.9552,0.2786,0.995,12.43,-1.3,12.49779581,7.28,-0.73,7.31650873,7.28,-0.73,7.31650873
30/06/2020 10:30,7.08,-0.69,7.113543421,7.08,-0.69,7.113543421,10.3848,-0.2836,10.38867171,0.6048,0.1764,0.63,9.78,-0.46,9.790812019,13.6052,-1.1414,13.65299458,0.9552,0.2786,0.995,12.65,-1.42,12.72945011,7.13,-0.57,7.152747724,7.13,-0.57,7.152747724
30/06/2020 11:00,7.08,-0.69,7.113543421,7.08,-0.69,7.113543421,10.5248,-0.3036,10.52917794,0.6048,0.1764,0.63,9.92,-0.48,9.931606114,13.6952,-1.0714,13.73704484,0.9552,0.2786,0.995,12.74,-1.35,12.81132702,7.46,-0.74,7.496612568,7.46,-0.74,7.496612568
30/06/2020 11:30,7.2,-0.76,7.24,7.2,-0.76,7.24,10.70864,-0.33248,10.71380015,0.60864,0.17752,0.634,10.1,-0.51,10.11286804,13.99616,-1.20112,14.04760421,0.95616,0.27888,0.996,13.04,-1.48,13.12371899,7.41,-0.71,7.44393713,7.41,-0.71,7.44393713
30/06/2020 12:00,7.01,-0.72,7.046878742,7.01,-0.72,7.046878742,10.71152,-0.36164,10.71762307,0.61152,0.17836,0.637,10.1,-0.54,10.11442534,14.13616,-1.31112,14.19683258,0.95616,0.27888,0.996,13.18,-1.59,13.27556025,7.44,-0.73,7.475727389,7.44,-0.73,7.475727389
30/06/2020 12:30,7.18,-0.72,7.216009978,7.18,-0.72,7.216009978,10.93152,-0.39164,10.93853333,0.61152,0.17836,0.637,10.32,-0.57,10.33572929,13.96616,-1.10112,14.00950001,0.95616,0.27888,0.996,13.01,-1.38,13.08298513,7.47,-0.73,7.505584587,7.47,-0.73,7.505584587
30/06/2020 13:00,7.06,-0.68,7.092672275,7.06,-0.68,7.092672275,10.84248,-0.39136,10.84954078,0.61248,0.17864,0.638,10.23,-0.57,10.24586746,13.8052,-1.2114,13.85824798,0.9552,0.2786,0.995,12.85,-1.49,12.93609678,7.1,-0.68,7.132489047,7.1,-0.68,7.132489047
30/06/2020 13:30,7.06,-0.65,7.089858955,7.06,-0.65,7.089858955,10.73152,-0.37164,10.73795315,0.61152,0.17836,0.637,10.12,-0.55,10.13493463,13.55712,-0.99084,13.5932802,0.95712,0.27916,0.997,12.6,-1.27,12.66384223,7.1,-0.68,7.132489047,7.1,-0.68,7.132489047
30/06/2020 14:00,7.1,-0.7,7.134423593,7.1,-0.7,7.134423593,10.38072,-0.20604,10.38276457,0.63072,0.18396,0.657,9.75,-0.39,9.757796882,13.70616,-1.21112,13.75956517,0.95616,0.27888,0.996,12.75,-1.49,12.83676751,7.1,-0.78,7.14271657,7.1,-0.78,7.14271657
30/06/2020 14:30,7.06,-0.75,7.099725347,7.06,-0.75,7.099725347,10.22976,-0.20632,10.23184038,0.62976,0.18368,0.656,9.6,-0.39,9.607918609,13.38616,-1.16112,13.4364236,0.95616,0.27888,0.996,12.43,-1.44,12.5131331,7.01,-0.78,7.053261657,7.01,-0.78,7.053261657
30/06/2020 15:00,7.07,-0.72,7.106567385,7.07,-0.72,7.106567385,10.2888,-0.2066,10.29087406,0.6288,0.1834,0.655,9.66,-0.39,9.667869465,13.26616,-0.89112,13.29605566,0.95616,0.27888,0.996,12.31,-1.17,12.36547613,6.76,-0.6,6.786574983,6.76,-0.6,6.786574983
30/06/2020 15:30,6.87,-0.65,6.900681126,6.87,-0.65,6.900681126,10.13784,-0.14688,10.13890396,0.62784,0.18312,0.654,9.51,-0.33,9.51572383,13.08712,-0.85084,13.1147489,0.95712,0.27916,0.997,12.13,-1.13,12.18252026,6.63,-0.56,6.653608044,6.63,-0.56,6.653608044
30/06/2020 16:00,6.96,-0.65,6.990286117,6.96,-0.65,6.990286117,10.3588,0.5034,10.37102449,0.6288,0.1834,0.655,9.73,0.32,9.735260654,13.06616,-0.66112,13.08287494,0.95616,0.27888,0.996,12.11,-0.94,12.14642746,6.55,-0.44,6.564761991,6.55,-0.44,6.564761991
30/06/2020 16:30,7.08,-0.56,7.102112362,7.08,-0.56,7.102112362,10.71976,0.61368,10.73731147,0.62976,0.18368,0.656,10.09,0.43,10.09915838,13.01616,-0.41112,13.02265107,0.95616,0.27888,0.996,12.06,-0.69,12.07972268,6.47,-0.36,6.480007716,6.47,-0.36,6.480007716
30/06/2020 17:00,7.15,-0.45,7.164146844,7.15,-0.45,7.164146844,11.26976,0.61368,11.2864562,0.62976,0.18368,0.656,10.64,0.43,10.64868536,13.41616,-0.37112,13.42129201,0.95616,0.27888,0.996,12.46,-0.65,12.47694273,6.46,0.13,6.461307917,6.46,0.13,6.461307917
30/06/2020 17:30,7.17,-0.38,7.180062674,7.17,-0.38,7.180062674,11.78072,0.63396,11.79776542,0.63072,0.18396,0.657,11.15,0.45,11.15907702,13.31616,-0.21112,13.31783349,0.95616,0.27888,0.996,12.36,-0.49,12.36970897,6.13,0.43,6.145063059,6.13,0.43,6.145063059
30/06/2020 18:00,6.98,-0.16,6.98183357,6.98,-0.16,6.98183357,11.8088,0.6334,11.82577494,0.6288,0.1834,0.655,11.18,0.45,11.18905269,12.73712,0.39916,12.74337297,0.95712,0.27916,0.997,11.78,0.12,11.78061119,6.16,0.47,6.177904175,6.16,0.47,6.177904175
30/06/2020 18:30,6.66,0.34,6.668673031,6.66,0.34,6.668673031,11.61496,0.63228,11.63215689,0.62496,0.18228,0.651,10.99,0.45,10.99920906,11.96616,0.76888,11.99083657,0.95616,0.27888,0.996,11.01,0.49,11.02089833,5.79,0.53,5.814206739,5.79,0.53,5.814206739
30/06/2020 19:00,6.48,0.36,6.489992296,6.48,0.36,6.489992296,11.23976,0.68368,11.26053388,0.62976,0.18368,0.656,10.61,0.5,10.6217748,11.25616,0.94888,11.29608389,0.95616,0.27888,0.996,10.3,0.67,10.32176826,5.47,0.6,5.502808374,5.47,0.6,5.502808374
30/06/2020 19:30,6.29,0.36,6.300293644,6.29,0.36,6.300293644,10.81824,0.65032,10.83776881,0.61824,0.18032,0.644,10.2,0.47,10.21082269,11.02616,0.96888,11.06864639,0.95616,0.27888,0.996,10.07,0.69,10.09361184,5.23,0.6,5.264304323,5.23,0.6,5.264304323
30/06/2020 20:00,6.15,0.36,6.160527575,6.15,0.36,6.160527575,10.39152,0.62836,10.41050067,0.61152,0.17836,0.637,9.78,0.45,9.790347287,11.06616,0.86888,11.10021845,0.95616,0.27888,0.996,10.11,0.59,10.127201,5.08,0.6,5.115310352,5.08,0.6,5.115310352
30/06/2020 20:30,6.05,0.38,6.061922137,6.05,0.38,6.061922137,10.27248,0.66864,10.29421803,0.61248,0.17864,0.638,9.66,0.49,9.672419553,10.73712,0.92916,10.77724845,0.95712,0.27916,0.997,9.78,0.65,9.801576404,4.95,0.62,4.988677179,4.95,0.62,4.988677179
30/06/2020 21:00,5.87,0.4,5.883612836,5.87,0.4,5.883612836,9.90976,0.83368,9.944765739,0.62976,0.18368,0.656,9.28,0.65,9.302736157,10.63616,0.92888,10.67664355,0.95616,0.27888,0.996,9.68,0.65,9.701798802,4.81,0.72,4.86358921,4.81,0.72,4.86358921
30/06/2020 21:30,5.7,0.44,5.716957233,5.7,0.44,5.716957233,9.7188,0.8834,9.758866174,0.6288,0.1834,0.655,9.09,0.7,9.116912855,10.34616,0.95888,10.39049939,0.95616,0.27888,0.996,9.39,0.68,9.414589741,4.56,0.86,4.640387915,4.56,0.86,4.640387915
30/06/2020 22:00,5.37,0.46,5.389666038,5.37,0.46,5.389666038,9.43976,0.80368,9.473909985,0.62976,0.18368,0.656,8.81,0.62,8.831789173,10.23616,0.89888,10.27555141,0.95616,0.27888,0.996,9.28,0.62,9.300688147,4.4,0.8,4.472135955,4.4,0.8,4.472135955
30/06/2020 22:30,5.37,0.37,5.382731649,5.37,0.37,5.382731649,9.5244,0.5292,9.539090523,0.6144,0.1792,0.64,8.91,0.35,8.916871649,10.25616,0.68888,10.27926912,0.95616,0.27888,0.996,9.3,0.41,9.309033247,4.43,0.73,4.489743868,4.43,0.73,4.489743868
30/06/2020 23:00,5.14,0.37,5.153299914,5.14,0.37,5.153299914,9.04248,-0.00136,9.042480102,0.61248,0.17864,0.638,8.43,-0.18,8.431921489,9.80712,0.68916,9.831304298,0.95712,0.27916,0.997,8.85,0.41,8.859492085,4.2,0.71,4.259589182,4.2,0.71,4.259589182
30/06/2020 23:30,4.73,0.42,4.748610323,4.73,0.42,4.748610323,8.4792,0.3906,8.488191857,0.6192,0.1806,0.645,7.86,0.21,7.862804843,9.02712,0.85916,9.067913288,0.95712,0.27916,0.997,8.07,0.58,8.090815781,3.95,0.73,4.016889344,3.95,0.73,4.016889344
01/07/2020 00:00,4.36,0.42,4.380182645,4.36,0.42,4.380182645,7.88016,0.61088,7.903802629,0.62016,0.18088,0.646,7.26,0.43,7.272723011,8.81616,0.73888,8.847068486,0.95616,0.27888,0.996,7.86,0.46,7.873449054,3.69,0.73,3.761515652,3.69,0.73,3.761515652
01/07/2020 00:30,4.18,0.44,4.203094098,4.18,0.44,4.203094098,7.4488,0.6834,7.480084024,0.6288,0.1834,0.655,6.82,0.5,6.838303883,8.49712,0.73916,8.529208979,0.95712,0.27916,0.997,7.54,0.46,7.554018798,3.39,0.77,3.476348659,3.39,0.77,3.476348659
01/07/2020 01:00,4,0.44,4.024127235,4,0.44,4.024127235,7.09976,0.68368,7.132601938,0.62976,0.18368,0.656,6.47,0.5,6.489291179,8.07712,0.86916,8.123749541,0.95712,0.27916,0.997,7.12,0.59,7.144403404,3.3,0.75,3.384154252,3.3,0.75,3.384154252
01/07/2020 01:30,3.91,0.44,3.934679148,3.91,0.44,3.934679148,7.0188,0.6834,7.051991846,0.6288,0.1834,0.655,6.39,0.5,6.409531964,7.79616,0.89888,7.847808356,0.95616,0.27888,0.996,6.84,0.62,6.868041933,3.19,0.77,3.281615456,3.19,0.77,3.281615456
01/07/2020 02:00,3.91,0.41,3.931437396,3.91,0.41,3.931437396,6.96072,0.68396,6.994242218,0.63072,0.18396,0.657,6.33,0.5,6.349716529,7.99712,0.77916,8.034987156,0.95712,0.27916,0.997,7.04,0.5,7.057733347,3.35,0.74,3.430757934,3.35,0.74,3.430757934
01/07/2020 02:30,3.87,0.39,3.889601522,3.87,0.39,3.889601522,6.80592,0.68256,6.840061052,0.62592,0.18256,0.652,6.18,0.5,6.200193545,7.93712,0.79916,7.977250817,0.95712,0.27916,0.997,6.98,0.52,6.999342826,3.21,0.78,3.303407332,3.21,0.78,3.303407332
01/07/2020 03:00,3.77,0.39,3.790118732,3.77,0.39,3.790118732,6.64208,0.66144,6.674932929,0.62208,0.18144,0.648,6.02,0.48,6.039105894,7.80616,0.79888,7.846932088,0.95616,0.27888,0.996,6.85,0.52,6.869708873,3.09,0.78,3.186926419,3.09,0.78,3.186926419
01/07/2020 03:30,3.72,0.39,3.74038768,3.72,0.39,3.74038768,6.57112,0.64116,6.602325666,0.62112,0.18116,0.647,5.95,0.46,5.967755022,7.33616,0.97888,7.401178933,0.95616,0.27888,0.996,6.38,0.7,6.418286376,3.01,0.78,3.109421168,3.01,0.78,3.109421168
01/07/2020 04:00,3.7,0.39,3.720497279,3.7,0.39,3.720497279,6.54784,0.70312,6.585483004,0.62784,0.18312,0.654,5.92,0.52,5.942793956,7.56616,0.83888,7.612522368,0.95616,0.27888,0.996,6.61,0.56,6.63367922,2.97,0.78,3.070716529,2.97,0.78,3.070716529
01/07/2020 04:30,3.7,0.39,3.720497279,3.7,0.39,3.720497279,6.41688,0.72284,6.45746441,0.62688,0.18284,0.653,5.79,0.54,5.815126826,7.65616,0.83888,7.701980628,0.95616,0.27888,0.996,6.7,0.56,6.723362254,3.11,0.72,3.192256255,3.11,0.72,3.192256255
01/07/2020 05:00,3.55,0.48,3.582303728,3.55,0.48,3.582303728,6.09152,0.85836,6.151698774,0.61152,0.17836,0.637,5.48,0.68,5.522028613,7.48616,0.99888,7.552506392,0.95616,0.27888,0.996,6.53,0.72,6.569573807,3,0.79,3.10227336,3,0.79,3.10227336
01/07/2020 05:30,3.66,0.48,3.69134122,3.66,0.48,3.69134122,6.08496,0.97228,6.162147889,0.62496,0.18228,0.651,5.46,0.79,5.516855989,7.32712,1.07916,7.406164581,0.95712,0.27916,0.997,6.37,0.8,6.420038941,3.25,0.81,3.34941786,3.25,0.81,3.34941786
01/07/2020 06:00,3.87,0.42,3.892723982,3.87,0.42,3.892723982,6.37168,1.02424,6.453477636,0.63168,0.18424,0.658,5.74,0.84,5.801137819,7.45712,1.11916,7.54063378,0.95712,0.27916,0.997,6.5,0.84,6.554052182,3.71,0.69,3.773618953,3.71,0.69,3.773618953
01/07/2020 06:30,4.35,0.31,4.361031988,4.35,0.31,4.361031988,6.97112,0.84116,7.021685282,0.62112,0.18116,0.647,6.35,0.66,6.384207077,8.34616,0.87888,8.392307001,0.95616,0.27888,0.996,7.39,0.6,7.414317231,4.57,0.37,4.584953653,4.57,0.37,4.584953653
01/07/2020 07:00,4.98,-0.18,4.98325195,4.98,-0.18,4.98325195,7.4688,0.8034,7.511885582,0.6288,0.1834,0.655,6.84,0.62,6.868041933,9.44616,0.56888,9.463274444,0.95616,0.27888,0.996,8.49,0.29,8.494951442,4.9,-0.36,4.913206692,4.9,-0.36,4.913206692
01/07/2020 07:30,5.62,-0.39,5.633515776,5.62,-0.39,5.633515776,8.19072,0.65396,8.216785126,0.63072,0.18396,0.657,7.56,0.47,7.574595699,10.67616,-0.33112,10.68129359,0.95616,0.27888,0.996,9.72,-0.61,9.739122137,5.41,-0.43,5.42706182,5.41,-0.43,5.42706182
01/07/2020 08:00,6.18,-0.58,6.207157159,6.18,-0.58,6.207157159,8.78824,0.27032,8.792396442,0.61824,0.18032,0.644,8.17,0.09,8.170495701,11.47712,-0.61084,11.49336369,0.95712,0.27916,0.997,10.52,-0.89,10.55758022,5.58,-0.47,5.599758923,5.58,-0.47,5.599758923
01/07/2020 08:30,6.66,-0.75,6.702096687,6.66,-0.75,6.702096687,9.30208,0.55144,9.318410723,0.62208,0.18144,0.648,8.68,0.37,8.687882366,12.13616,-0.66112,12.15415399,0.95616,0.27888,0.996,11.18,-0.94,11.2194474,6.28,-0.7,6.318892308,6.28,-0.7,6.318892308
01/07/2020 09:00,6.84,-0.75,6.880995568,6.84,-0.75,6.880995568,9.81912,-0.35484,9.825529451,0.18912,0.05516,0.197,9.63,-0.41,9.638723982,12.81712,-0.89084,12.84804113,0.95712,0.27916,0.997,11.86,-1.17,11.91757106,6.98,-0.82,7.028001138,6.98,-0.82,7.028001138
01/07/2020 09:30,6.99,-0.75,7.030120909,6.99,-0.75,7.030120909,10.05512,-0.39684,10.06294789,0.04512,0.01316,0.047,10.01,-0.41,10.01839308,13.21616,-0.94112,13.24962611,0.95616,0.27888,0.996,12.26,-1.22,12.32055194,7.36,-0.77,7.400168917,7.36,-0.77,7.400168917
01/07/2020 10:00,7.14,-0.82,7.186932586,7.14,-0.82,7.186932586,10.38608,-0.50656,10.39842588,0.04608,0.01344,0.048,10.34,-0.52,10.35306718,13.68616,-1.09112,13.72958551,0.95616,0.27888,0.996,12.73,-1.37,12.80350733,7.27,-0.92,7.327980622,7.27,-0.92,7.327980622
01/07/2020 10:30,7.11,-0.71,7.145362132,7.11,-0.71,7.145362132,10.52416,-0.50712,10.53637103,0.04416,0.01288,0.046,10.48,-0.52,10.49289283,13.85712,-1.18084,13.90734187,0.95712,0.27916,0.997,12.9,-1.46,12.98235726,7.12,-0.8,7.164802858,7.12,-0.8,7.164802858
01/07/2020 11:00,7.23,-0.73,7.266759938,7.23,-0.73,7.266759938,10.81608,-0.56656,10.8309084,0.04608,0.01344,0.048,10.77,-0.58,10.78560615,13.88712,-1.13084,13.93308656,0.95712,0.27916,0.997,12.93,-1.41,13.00665214,7.57,-0.97,7.631893605,7.57,-0.97,7.631893605
01/07/2020 11:30,7.17,-0.78,7.21230199,7.17,-0.78,7.21230199,10.91608,-0.62656,10.93404683,0.04608,0.01344,0.048,10.87,-0.64,10.88882455,14.08616,-1.38112,14.15370609,0.95616,0.27888,0.996,13.13,-1.66,13.23451926,7.69,-0.94,7.747238218,7.69,-0.94,7.747238218
01/07/2020 12:00,7.25,-0.82,7.296225051,7.25,-0.82,7.296225051,11.01608,-0.65656,11.03562819,0.04608,0.01344,0.048,10.97,-0.67,10.9904413,14.22712,-1.42084,14.2978925,0.95712,0.27916,0.997,13.27,-1.7,13.37844909,7.75,-0.97,7.810467336,7.75,-0.97,7.810467336
01/07/2020 12:30,7.43,-0.82,7.475112039,7.43,-0.82,7.475112039,11.33608,-0.67656,11.35625128,0.04608,0.01344,0.048,11.29,-0.69,11.31106538,14.34616,-1.33112,14.40778217,0.95616,0.27888,0.996,13.39,-1.61,13.48644505,7.75,-1.03,7.81814556,7.75,-1.03,7.81814556
01/07/2020 13:00,7.37,-0.78,7.411160503,7.37,-0.78,7.411160503,11.33608,-0.60656,11.35229601,0.04608,0.01344,0.048,11.29,-0.62,11.3070111,14.32712,-1.16084,14.374071,0.95712,0.27916,0.997,13.37,-1.44,13.44732315,7.82,-0.86,7.867146878,7.82,-0.86,7.867146878
01/07/2020 13:30,6.99,-0.65,7.020156693,6.99,-0.65,7.020156693,11.00608,-0.51656,11.01819546,0.04608,0.01344,0.048,10.96,-0.53,10.9728073,13.60712,-0.82084,13.63185582,0.95712,0.27916,0.997,12.65,-1.1,12.69773602,7.3,-0.84,7.34816984,7.3,-0.84,7.34816984
01/07/2020 14:00,6.88,-0.65,6.910636729,6.88,-0.65,6.910636729,10.8132,-0.4974,10.82463399,0.0432,0.0126,0.045,10.77,-0.51,10.78206845,13.93616,-1.17112,13.98528075,0.95616,0.27888,0.996,12.98,-1.45,13.06073888,7.39,-0.91,7.445817618,7.39,-0.91,7.445817618
01/07/2020 14:30,6.82,-0.69,6.854815825,6.82,-0.69,6.854815825,10.68704,-0.56628,10.70203238,0.04704,0.01372,0.049,10.64,-0.58,10.65579654,13.90616,-1.25112,13.96232743,0.95616,0.27888,0.996,12.95,-1.53,13.04006902,7.03,-0.65,7.059985836,7.03,-0.65,7.059985836
01/07/2020 15:00,6.84,-0.67,6.872735991,6.84,-0.67,6.872735991,10.52528,-0.37596,10.53199245,0.42528,0.12404,0.443,10.1,-0.5,10.11236866,13.42712,-0.96084,13.46145479,0.95712,0.27916,0.997,12.47,-1.24,12.53150031,6.91,-0.65,6.940504304,6.91,-0.65,6.940504304
01/07/2020 15:30,6.77,-0.64,6.800183821,6.77,-0.64,6.800183821,10.38304,-0.21828,10.38533417,0.62304,0.18172,0.649,9.76,-0.4,9.768193282,13.31712,-0.92084,13.34891874,0.95712,0.27916,0.997,12.36,-1.2,12.4181158,6.81,-0.56,6.83298617,6.81,-0.56,6.83298617
01/07/2020 16:00,6.88,-0.57,6.903571539,6.88,-0.57,6.903571539,10.61688,0.28284,10.62064684,0.62688,0.18284,0.653,9.99,0.1,9.990500488,13.52616,-0.85112,13.55291148,0.95616,0.27888,0.996,12.57,-1.13,12.62068936,6.61,-0.42,6.623329978,6.61,-0.42,6.623329978
01/07/2020 16:30,6.96,-0.53,6.980150428,6.96,-0.53,6.980150428,10.79688,0.50284,10.80858297,0.62688,0.18284,0.653,10.17,0.32,10.17503317,13.36616,-0.70112,13.38453594,0.95616,0.27888,0.996,12.41,-0.98,12.44863446,6.61,-0.39,6.621495299,6.61,-0.39,6.621495299
01/07/2020 17:00,6.78,-0.49,6.797683429,6.78,-0.49,6.797683429,11.114,0.442,11.12278562,0.624,0.182,0.65,10.49,0.26,10.49322162,13.03712,-0.53084,13.04792278,0.95712,0.27916,0.997,12.08,-0.81,12.107126,6.37,-0.34,6.37906733,6.37,-0.34,6.37906733
01/07/2020 17:30,6.92,-0.43,6.933346955,6.92,-0.43,6.933346955,11.54208,0.53144,11.55430825,0.62208,0.18144,0.648,10.92,0.35,10.92560753,12.77712,-0.26084,12.7797822,0.95712,0.27916,0.997,11.82,-0.54,11.8323286,6.21,0.39,6.222234325,6.21,0.39,6.222234325
01/07/2020 18:00,6.84,-0.24,6.844209231,6.84,-0.24,6.844209231,11.45304,0.59172,11.46831539,0.62304,0.18172,0.649,10.83,0.41,10.83775807,12.14616,0.62888,12.16242956,0.95616,0.27888,0.996,11.19,0.35,11.1954723,6.04,0.39,6.052577963,6.04,0.39,6.052577963
01/07/2020 18:30,6.7,0.32,6.707637438,6.7,0.32,6.707637438,11.48112,0.59116,11.49632927,0.62112,0.18116,0.647,10.86,0.41,10.86773665,11.89616,0.75888,11.92034067,0.95616,0.27888,0.996,10.94,0.48,10.9505251,5.96,0.44,5.976219541,5.96,0.44,5.976219541
01/07/2020 19:00,6.65,0.32,6.657694796,6.65,0.32,6.657694796,11.38208,0.62144,11.3990321,0.62208,0.18144,0.648,10.76,0.44,10.76899252,11.73616,0.78888,11.76264355,0.95616,0.27888,0.996,10.78,0.51,10.79205726,5.63,0.5,5.65215888,5.63,0.5,5.65215888
01/07/2020 19:30,6.54,0.32,6.547824066,6.54,0.32,6.547824066,11.02072,0.66396,11.04070252,0.63072,0.18396,0.657,10.39,0.48,10.40108167,11.44616,0.84888,11.47759452,0.95616,0.27888,0.996,10.49,0.57,10.50547476,5.36,0.55,5.388144393,5.36,0.55,5.388144393
01/07/2020 20:00,6.3,0.34,6.309167932,6.3,0.34,6.309167932,10.6044,0.6592,10.62486913,0.6144,0.1792,0.64,9.99,0.48,10.00152488,11.09616,0.84888,11.1285832,0.95616,0.27888,0.996,10.14,0.57,10.15600807,5.14,0.55,5.169342318,5.14,0.55,5.169342318
01/07/2020 20:30,6,0.38,6.012021291,6,0.38,6.012021291,10.3344,0.6892,10.35735584,0.6144,0.1792,0.64,9.72,0.51,9.733370434,10.76712,0.84916,10.80055303,0.95712,0.27916,0.997,9.81,0.57,9.82654568,5.03,0.55,5.059980237,5.03,0.55,5.059980237
01/07/2020 21:00,5.92,0.38,5.932183409,5.92,0.38,5.932183409,10.02248,0.68864,10.04611021,0.61248,0.17864,0.638,9.41,0.51,9.42381027,10.58712,0.89916,10.62523405,0.95712,0.27916,0.997,9.63,0.62,9.649937824,4.8,0.72,4.85369962,4.8,0.72,4.85369962
01/07/2020 21:30,5.77,0.4,5.7838482,5.77,0.4,5.7838482,9.78168,0.85424,9.818909797,0.63168,0.18424,0.658,9.15,0.67,9.174497261,10.41616,0.93888,10.45838825,0.95616,0.27888,0.996,9.46,0.66,9.482995307,4.57,0.86,4.650215049,4.57,0.86,4.650215049
01/07/2020 22:00,5.38,0.42,5.39636915,5.38,0.42,5.39636915,9.57072,0.78396,9.602774318,0.63072,0.18396,0.657,8.94,0.6,8.960111606,10.14616,0.87888,10.18415401,0.95616,0.27888,0.996,9.19,0.6,9.209565679,4.51,0.8,4.580403912,4.51,0.8,4.580403912
01/07/2020 22:30,5.5,0.34,5.51049907,5.5,0.34,5.51049907,9.57168,0.61424,9.591368453,0.63168,0.18424,0.658,8.94,0.43,8.950335189,10.14616,0.69888,10.17020137,0.95616,0.27888,0.996,9.19,0.42,9.199592382,4.51,0.7,4.564000438,4.51,0.7,4.564000438
01/07/2020 23:00,5.26,0.34,5.270977139,5.26,0.34,5.270977139,9.01976,0.61368,9.040612457,0.62976,0.18368,0.656,8.39,0.43,8.401011844,9.69616,0.69888,9.721314314,0.95616,0.27888,0.996,8.74,0.42,8.750085714,4.29,0.68,4.343558449,4.29,0.68,4.343558449
01/07/2020 23:30,4.81,0.36,4.82345312,4.81,0.36,4.82345312,8.47632,0.56976,8.49544744,0.61632,0.17976,0.642,7.86,0.39,7.869669625,8.95712,0.87916,9.000162276,0.95712,0.27916,0.997,8,0.6,8.022468448,4.02,0.68,4.077106817,4.02,0.68,4.077106817
02/07/2020 00:00,4.43,0.39,4.447133908,4.43,0.39,4.447133908,7.86248,0.56864,7.883016123,0.61248,0.17864,0.638,7.25,0.39,7.260482078,8.76712,0.79916,8.803468055,0.95712,0.27916,0.997,7.81,0.52,7.827291997,3.79,0.68,3.850519445,3.79,0.68,3.850519445
02/07/2020 00:30,4.28,0.39,4.29773196,4.28,0.39,4.29773196,7.4944,0.5692,7.5159843,0.6144,0.1792,0.64,6.88,0.39,6.891044914,8.47616,0.77888,8.511870676,0.95616,0.27888,0.996,7.52,0.5,7.53660401,3.48,0.73,3.555741835,3.48,0.73,3.555741835
02/07/2020 01:00,4.08,0.39,4.098597321,4.08,0.39,4.098597321,7.1144,0.4092,7.126158292,0.6144,0.1792,0.64,6.5,0.23,6.504067958,8.14616,0.81888,8.187214862,0.95616,0.27888,0.996,7.19,0.54,7.210249649,3.32,0.76,3.405877273,3.32,0.76,3.405877273
02/07/2020 01:30,3.97,0.39,3.989110176,3.97,0.39,3.989110176,7.04264,0.69452,7.076802682,0.63264,0.18452,0.659,6.41,0.51,6.430256605,7.97616,0.81888,8.018085357,0.95616,0.27888,0.996,7.02,0.54,7.040738598,3.19,0.76,3.279283458,3.19,0.76,3.279283458
02/07/2020 02:00,3.93,0.39,3.949303736,3.93,0.39,3.949303736,7.04072,0.69396,7.074837002,0.63072,0.18396,0.657,6.41,0.51,6.430256605,7.90616,0.81888,7.948454592,0.95616,0.27888,0.996,6.95,0.54,6.970946851,3.33,0.76,3.415625858,3.33,0.76,3.415625858
02/07/2020 02:30,3.85,0.39,3.869702831,3.85,0.39,3.869702831,6.86016,0.65088,6.890968002,0.62016,0.18088,0.646,6.24,0.47,6.257675287,7.85616,0.79888,7.896673933,0.95616,0.27888,0.996,6.9,0.52,6.91956646,3.23,0.76,3.318207347,3.23,0.76,3.318207347
02/07/2020 03:00,3.75,0.39,3.770225457,3.75,0.39,3.770225457,6.7192,0.6306,6.748726176,0.6192,0.1806,0.645,6.1,0.45,6.116575839,7.76712,0.79916,7.808124602,0.95712,0.27916,0.997,6.81,0.52,6.829824302,3.13,0.74,3.216286679,3.13,0.74,3.216286679
02/07/2020 03:30,3.7,0.39,3.720497279,3.7,0.39,3.720497279,6.59072,0.66396,6.624079785,0.63072,0.18396,0.657,5.96,0.48,5.979297618,7.57616,0.92888,7.632890566,0.95616,0.27888,0.996,6.62,0.65,6.651834333,3.09,0.74,3.177373129,3.09,0.74,3.177373129
02/07/2020 04:00,3.7,0.39,3.720497279,3.7,0.39,3.720497279,6.50784,0.66312,6.541537251,0.62784,0.18312,0.654,5.88,0.48,5.899559306,7.59712,0.79916,7.639037178,0.95712,0.27916,0.997,6.64,0.52,6.660330322,3.05,0.76,3.143262636,3.05,0.76,3.143262636
02/07/2020 04:30,3.66,0.39,3.680720038,3.66,0.39,3.680720038,6.45168,0.69424,6.488924718,0.63168,0.18424,0.658,5.82,0.51,5.842302628,7.53712,0.82916,7.582590863,0.95712,0.27916,0.997,6.58,0.55,6.602946312,3.05,0.73,3.136144129,3.05,0.73,3.136144129
02/07/2020 05:00,3.51,0.52,3.548309457,3.51,0.52,3.548309457,6.09632,0.90976,6.163828421,0.61632,0.17976,0.642,5.48,0.73,5.528408451,7.27712,1.06916,7.355241573,0.95712,0.27916,0.997,6.32,0.79,6.369183621,2.95,0.85,3.070016287,2.95,0.85,3.070016287
02/07/2020 05:30,3.58,0.52,3.617568244,3.58,0.52,3.617568244,6.09728,0.95004,6.170850784,0.61728,0.18004,0.643,5.48,0.77,5.533832307,7.27616,1.11888,7.361684372,0.95616,0.27888,0.996,6.32,0.84,6.375578405,3.35,0.78,3.439607536,3.35,0.78,3.439607536
02/07/2020 06:00,3.85,0.43,3.873938564,3.85,0.43,3.873938564,6.43688,1.00284,6.51453085,0.62688,0.18284,0.653,5.81,0.82,5.867580421,7.41616,1.07888,7.49422519,0.95616,0.27888,0.996,6.46,0.8,6.509347125,3.73,0.65,3.786211827,3.73,0.65,3.786211827
02/07/2020 06:30,4.46,0.33,4.472191856,4.46,0.33,4.472191856,7.06824,0.78032,7.111182461,0.61824,0.18032,0.644,6.45,0.6,6.477846865,7.79208,0.82644,7.835784185,0.50208,0.14644,0.523,7.29,0.68,7.32164599,4.93,0.44,4.949595943,4.93,0.44,4.949595943
02/07/2020 07:00,5.08,-0.25,5.086147855,5.08,-0.25,5.086147855,7.56496,0.70228,7.597487545,0.62496,0.18228,0.651,6.94,0.52,6.959454002,9.14792,-0.14644,9.149092031,0.45792,0.13356,0.477,8.69,-0.28,8.694509762,5.47,0.32,5.479352151,5.47,0.32,5.479352151
02/07/2020 07:30,5.52,-0.31,5.528697858,5.52,-0.31,5.528697858,8.18976,0.67368,8.217421347,0.62976,0.18368,0.656,7.56,0.49,7.575862987,10.26272,-0.43504,10.2719366,0.46272,0.13496,0.482,9.8,-0.57,9.816562535,5.54,-0.21,5.543978716,5.54,-0.21,5.543978716
02/07/2020 08:00,5.91,-0.36,5.920954315,5.91,-0.36,5.920954315,8.58976,0.66368,8.615361165,0.62976,0.18368,0.656,7.96,0.48,7.974459229,11.13656,-0.73392,11.16071715,0.46656,0.13608,0.486,10.67,-0.87,10.70540985,6.18,-0.45,6.196361836,6.18,-0.45,6.196361836
02/07/2020 08:30,6.38,-0.6,6.408151059,6.38,-0.6,6.408151059,9.25536,0.13948,9.256410935,0.61536,0.17948,0.641,8.64,-0.04,8.640092592,11.83656,-1.00392,11.87905754,0.46656,0.13608,0.486,11.37,-1.14,11.42700748,6.99,-0.57,7.013201837,6.99,-0.57,7.013201837
02/07/2020 09:00,6.75,-0.71,6.787238024,6.75,-0.71,6.787238024,9.74592,-0.18744,9.747722319,0.62592,0.18256,0.652,9.12,-0.37,9.127502397,12.20656,-1.09392,12.2554791,0.46656,0.13608,0.486,11.74,-1.23,11.80425771,7.34,-0.8,7.38346802,7.34,-0.8,7.38346802
02/07/2020 09:30,6.98,-0.71,7.016017389,6.98,-0.71,7.016017389,10.19976,-0.23632,10.2024973,0.62976,0.18368,0.656,9.57,-0.42,9.579211867,12.60656,-1.17392,12.6610996,0.46656,0.13608,0.486,12.14,-1.31,12.21047501,7.42,-0.83,7.46627752,7.42,-0.83,7.46627752
02/07/2020 10:00,6.98,-0.71,7.016017389,6.98,-0.71,7.016017389,10.3288,-0.2666,10.33224008,0.6288,0.1834,0.655,9.7,-0.45,9.710432534,12.52656,-1.09392,12.57423423,0.46656,0.13608,0.486,12.06,-1.23,12.12256161,7.54,-0.86,7.588886611,7.54,-0.86,7.588886611
02/07/2020 10:30,6.73,-0.55,6.752436597,6.73,-0.55,6.752436597,10.434,-0.268,10.43744126,0.624,0.182,0.65,9.81,-0.45,9.820315677,12.87656,-1.22392,12.93459615,0.46656,0.13608,0.486,12.41,-1.36,12.48429814,7.69,-0.86,7.737939002,7.69,-0.86,7.737939002
02/07/2020 11:00,6.75,-0.55,6.772370338,6.75,-0.55,6.772370338,10.66168,-0.29576,10.66578147,0.63168,0.18424,0.658,10.03,-0.48,10.04147897,12.95656,-1.28392,13.02001911,0.46656,0.13608,0.486,12.49,-1.42,12.57046141,7.77,-0.96,7.829080406,7.77,-0.96,7.829080406
02/07/2020 11:30,6.64,-0.6,6.667053322,6.64,-0.6,6.667053322,10.91072,-0.33604,10.91589363,0.63072,0.18396,0.657,10.28,-0.52,10.29314335,13.34752,-1.37364,13.41801688,0.46752,0.13636,0.487,12.88,-1.51,12.96821113,8.02,-0.85,8.064917855,8.02,-0.85,8.064917855
02/07/2020 12:00,6.8,-0.56,6.823019859,6.8,-0.56,6.823019859,10.99072,-0.31604,10.99526295,0.63072,0.18396,0.657,10.36,-0.5,10.37205862,13.49656,-1.34392,13.56330538,0.46656,0.13608,0.486,13.03,-1.48,13.11378283,8.06,-0.85,8.10469617,8.06,-0.85,8.10469617
02/07/2020 12:30,6.74,-0.4,6.751859003,6.74,-0.4,6.751859003,10.94072,-0.27604,10.94420176,0.63072,0.18396,0.657,10.31,-0.46,10.32025678,13.69656,-1.37392,13.76529738,0.46656,0.13608,0.486,13.23,-1.51,13.31589276,7.92,-0.71,7.951760811,7.92,-0.71,7.951760811
02/07/2020 13:00,6.68,-0.4,6.691965332,6.68,-0.4,6.691965332,11.0588,-0.2966,11.06277673,0.6288,0.1834,0.655,10.43,-0.48,10.44103922,13.63656,-1.26392,13.69500867,0.46656,0.13608,0.486,13.17,-1.4,13.24420251,7.86,-0.68,7.889359923,7.86,-0.68,7.889359923
02/07/2020 13:30,6.35,-0.32,6.35805788,6.35,-0.32,6.35805788,10.82208,-0.29856,10.82619756,0.62208,0.18144,0.648,10.2,-0.48,10.21128787,13.03656,-1.06392,13.07990147,0.46656,0.13608,0.486,12.57,-1.2,12.62714932,7.76,-0.68,7.789736838,7.76,-0.68,7.789736838
02/07/2020 14:00,6.14,-0.32,6.148333107,6.14,-0.32,6.148333107,10.63632,-0.33024,10.64144547,0.61632,0.17976,0.642,10.02,-0.51,10.03297065,12.78656,-1.12392,12.83586042,0.46656,0.13608,0.486,12.32,-1.26,12.38426421,7.7,-0.86,7.747877129,7.7,-0.86,7.747877129
02/07/2020 14:30,5.99,-0.32,5.998541489,5.99,-0.32,5.998541489,10.37536,-0.36052,10.38162173,0.61536,0.17948,0.641,9.76,-0.54,9.77492711,12.5856,-1.1642,12.63933103,0.4656,0.1358,0.485,12.12,-1.3,12.18952009,7.59,-0.86,7.638566619,7.59,-0.86,7.638566619
02/07/2020 15:00,6.04,-0.32,6.048470881,6.04,-0.32,6.048470881,10.68248,-0.40136,10.69001725,0.61248,0.17864,0.638,10.07,-0.58,10.08668925,12.63656,-1.06392,12.68126864,0.46656,0.13608,0.486,12.17,-1.2,12.22901877,7.46,-0.79,7.501713138,7.46,-0.79,7.501713138
02/07/2020 15:30,5.95,0.26,5.955677963,5.95,0.26,5.955677963,10.70344,-0.36108,10.70952878,0.61344,0.17892,0.639,10.09,-0.54,10.10443962,12.98656,-1.00392,13.02530598,0.46656,0.13608,0.486,12.52,-1.14,12.57179383,7.51,-0.76,7.548357437,7.51,-0.76,7.548357437
02/07/2020 16:00,5.81,0.33,5.819364226,5.81,0.33,5.819364226,10.67208,-0.19856,10.673927,0.62208,0.18144,0.648,10.05,-0.38,10.05718151,12.95656,-0.97392,12.9931123,0.46656,0.13608,0.486,12.49,-1.11,12.53922645,7.31,-0.72,7.345372693,7.31,-0.72,7.345372693
02/07/2020 16:30,5.81,0.39,5.823074789,5.81,0.39,5.823074789,10.8588,-0.0066,10.85880201,0.6288,0.1834,0.655,10.23,-0.19,10.23176427,13.15656,-0.78392,13.17989384,0.46656,0.13608,0.486,12.69,-0.92,12.72330539,7.22,-0.48,7.235938087,7.22,-0.48,7.235938087
02/07/2020 17:00,5.89,0.41,5.904252705,5.89,0.41,5.904252705,11.2788,-0.2066,11.28069204,0.6288,0.1834,0.655,10.65,-0.39,10.65713845,13.1056,-0.6742,13.1229302,0.4656,0.1358,0.485,12.64,-0.81,12.66592673,7.03,-0.37,7.039730108,7.03,-0.37,7.039730108
02/07/2020 17:30,6.19,0.45,6.206335473,6.19,0.45,6.206335473,11.86168,0.51424,11.8728217,0.63168,0.18424,0.658,11.23,0.33,11.23484757,12.91656,-0.40392,12.92287405,0.46656,0.13608,0.486,12.45,-0.54,12.46170534,6.81,0.4,6.821737315,6.81,0.4,6.821737315
02/07/2020 18:00,6.25,0.49,6.269178575,6.25,0.49,6.269178575,11.99072,0.60396,12.00592078,0.63072,0.18396,0.657,11.36,0.42,11.36776143,12.7756,-0.1842,12.77692784,0.4656,0.1358,0.485,12.31,-0.32,12.31415852,6.81,0.43,6.82356212,6.81,0.43,6.82356212
02/07/2020 18:30,5.93,0.52,5.952755664,5.93,0.52,5.952755664,11.60072,0.66396,11.61970513,0.63072,0.18396,0.657,10.97,0.48,10.98049635,11.61656,0.65608,11.63507229,0.46656,0.13608,0.486,11.15,0.52,11.16211897,6.44,0.48,6.457863424,6.44,0.48,6.457863424
02/07/2020 19:00,5.8,0.56,5.826971769,5.8,0.56,5.826971769,11.27168,0.69424,11.29303941,0.63168,0.18424,0.658,10.64,0.51,10.65221573,11.10656,0.67608,11.12711819,0.46656,0.13608,0.486,10.64,0.54,10.65369419,6.23,0.52,6.251663779,6.23,0.52,6.251663779
02/07/2020 19:30,5.86,0.56,5.886696867,5.86,0.56,5.886696867,11.2488,0.6934,11.27015106,0.6288,0.1834,0.655,10.62,0.51,10.63223871,10.8556,0.7658,10.88257787,0.4656,0.1358,0.485,10.39,0.63,10.40908257,6.14,0.52,6.161980201,6.14,0.52,6.161980201
02/07/2020 20:00,5.5,0.59,5.531554935,5.5,0.59,5.531554935,10.64728,0.69004,10.66961698,0.61728,0.18004,0.643,10.03,0.51,10.04295773,10.51656,0.70608,10.54023639,0.46656,0.13608,0.486,10.05,0.57,10.0661512,5.77,0.55,5.796153897,5.77,0.55,5.796153897
02/07/2020 20:30,5.24,0.62,5.276551904,5.24,0.62,5.276551904,10.09248,0.68864,10.1159467,0.61248,0.17864,0.638,9.48,0.51,9.493708443,10.24656,0.79608,10.27743816,0.46656,0.13608,0.486,9.78,0.66,9.802244641,5.55,0.58,5.58022401,5.55,0.58,5.58022401
02/07/2020 21:00,5.13,0.64,5.169767886,5.13,0.64,5.169767886,9.81976,0.84368,9.855936404,0.62976,0.18368,0.656,9.19,0.66,9.213669193,9.8956,0.7958,9.927547381,0.4656,0.1358,0.485,9.43,0.66,9.453068285,5.27,0.69,5.314978833,5.27,0.69,5.314978833
02/07/2020 21:30,5.01,0.64,5.050712821,5.01,0.64,5.050712821,9.65264,0.89452,9.693999433,0.63264,0.18452,0.659,9.02,0.71,9.047900309,9.89656,0.75608,9.925399579,0.46656,0.13608,0.486,9.43,0.62,9.450359782,5.05,0.82,5.116141124,5.05,0.82,5.116141124
02/07/2020 22:00,5.01,0.57,5.042320894,5.01,0.57,5.042320894,9.47168,0.81424,9.50661395,0.63168,0.18424,0.658,8.84,0.63,8.862420663,9.81656,0.70608,9.841920504,0.46656,0.13608,0.486,9.35,0.57,9.367358219,5.05,0.76,5.106867925,5.05,0.76,5.106867925
02/07/2020 22:30,5.04,0.48,5.062805546,5.04,0.48,5.062805546,9.65072,0.63396,9.671520139,0.63072,0.18396,0.657,9.02,0.45,9.03121808,9.9756,0.4858,9.98742194,0.4656,0.1358,0.485,9.51,0.35,9.516438409,5.08,0.69,5.126646077,5.08,0.69,5.126646077
02/07/2020 23:00,4.87,0.48,4.893597858,4.87,0.48,4.893597858,9.08976,0.63368,9.111821289,0.62976,0.18368,0.656,8.46,0.45,8.471959632,9.42656,0.48608,9.439084023,0.46656,0.13608,0.486,8.96,0.35,8.966833332,4.88,0.66,4.924428901,4.88,0.66,4.924428901
02/07/2020 23:30,4.39,0.53,4.421877429,4.39,0.53,4.421877429,8.47248,0.44864,8.484350016,0.61248,0.17864,0.638,7.86,0.27,7.864636037,8.61656,0.72608,8.647097687,0.46656,0.13608,0.486,8.15,0.59,8.171327921,4.58,0.7,4.63318465,4.58,0.7,4.63318465
03/07/2020 00:00,4.11,0.53,4.144031853,4.11,0.53,4.144031853,7.88248,0.52864,7.900186783,0.61248,0.17864,0.638,7.27,0.35,7.278420158,8.25656,0.69608,8.285850011,0.46656,0.13608,0.486,7.79,0.56,7.810102432,4.24,0.73,4.302383061,4.24,0.73,4.302383061
03/07/2020 00:30,3.89,0.53,3.925939378,3.89,0.53,3.925939378,7.4544,0.3992,7.465081379,0.6144,0.1792,0.64,6.84,0.22,6.843537097,7.85656,0.69608,7.88733557,0.46656,0.13608,0.486,7.39,0.56,7.411187489,4.01,0.73,4.075904808,4.01,0.73,4.075904808
03/07/2020 01:00,3.69,0.56,3.732251331,3.69,0.56,3.732251331,7.15536,0.61948,7.182125883,0.61536,0.17948,0.641,6.54,0.44,6.554784512,7.70656,0.62608,7.731949508,0.46656,0.13608,0.486,7.24,0.49,7.256562547,3.86,0.79,3.94001269,3.86,0.79,3.94001269
03/07/2020 01:30,3.61,0.56,3.6531767,3.61,0.56,3.6531767,6.9944,0.6692,7.026340442,0.6144,0.1792,0.64,6.38,0.49,6.398788948,7.59656,0.64608,7.623984732,0.46656,0.13608,0.486,7.13,0.51,7.148216561,3.75,0.79,3.832310008,3.75,0.79,3.832310008
03/07/2020 02:00,3.61,0.56,3.6531767,3.61,0.56,3.6531767,6.93536,0.66948,6.967597994,0.61536,0.17948,0.641,6.32,0.49,6.338966793,7.4956,0.6758,7.526003255,0.4656,0.1358,0.485,7.03,0.54,7.050709184,3.85,0.79,3.930216279,3.85,0.79,3.930216279
03/07/2020 02:30,3.53,0.52,3.56809473,3.53,0.52,3.56809473,6.77016,0.67088,6.803318778,0.62016,0.18088,0.646,6.15,0.49,6.169489444,7.31656,0.69608,7.349597105,0.46656,0.13608,0.486,6.85,0.56,6.872852392,3.82,0.79,3.900833244,3.82,0.79,3.900833244
03/07/2020 03:00,3.49,0.52,3.528526605,3.49,0.52,3.528526605,6.68248,0.58864,6.708355685,0.61248,0.17864,0.638,6.07,0.41,6.08383103,7.23656,0.67608,7.268072977,0.46656,0.13608,0.486,6.77,0.54,6.791502043,3.71,0.77,3.789063209,3.71,0.77,3.789063209
03/07/2020 03:30,3.39,0.52,3.429650128,3.39,0.52,3.429650128,6.57248,0.58864,6.59878704,0.61248,0.17864,0.638,5.96,0.41,5.974085704,6.87656,0.86608,6.930885369,0.46656,0.13608,0.486,6.41,0.73,6.451433949,3.64,0.77,3.720551034,3.64,0.77,3.720551034
03/07/2020 04:00,3.39,0.52,3.429650128,3.39,0.52,3.429650128,6.52248,0.58864,6.548987891,0.61248,0.17864,0.638,5.91,0.41,5.924204588,7.0256,0.7258,7.062990939,0.4656,0.1358,0.485,6.56,0.59,6.586478574,3.59,0.77,3.671648131,3.59,0.77,3.671648131
03/07/2020 04:30,3.35,0.52,3.390117992,3.35,0.52,3.390117992,6.46496,0.70228,6.502992004,0.62496,0.18228,0.651,5.84,0.52,5.863104979,7.04656,0.69608,7.080856954,0.46656,0.13608,0.486,6.58,0.56,6.603786792,3.65,0.77,3.730335106,3.65,0.77,3.730335106
03/07/2020 05:00,3.2,0.68,3.271452277,3.2,0.68,3.271452277,6.13248,0.89864,6.197972636,0.61248,0.17864,0.638,5.52,0.72,5.566758482,6.87656,0.90608,6.93599729,0.46656,0.13608,0.486,6.41,0.77,6.456082403,3.55,0.86,3.652683945,3.55,0.86,3.652683945
03/07/2020 05:30,3.17,0.72,3.250738378,3.17,0.72,3.250738378,6.14208,1.01144,6.224801812,0.62208,0.18144,0.648,5.52,0.83,5.582051594,6.7856,0.9858,6.856833745,0.4656,0.1358,0.485,6.32,0.85,6.376903637,3.81,0.86,3.90585458,3.81,0.86,3.90585458
03/07/2020 06:00,3.36,0.68,3.428119018,3.36,0.68,3.428119018,6.5044,0.8392,6.558313503,0.6144,0.1792,0.64,5.89,0.66,5.926862576,7.05656,0.93608,7.118376556,0.46656,0.13608,0.486,6.59,0.8,6.638380827,4.06,0.76,4.130520548,4.06,0.76,4.130520548
03/07/2020 06:30,3.94,0.52,3.974166579,3.94,0.52,3.974166579,7.06344,0.64892,7.093185589,0.61344,0.17892,0.639,6.45,0.47,6.46710136,8.00656,0.66608,8.034218419,0.46656,0.13608,0.486,7.54,0.53,7.558604369,4.76,0.47,4.783147499,4.76,0.47,4.783147499
03/07/2020 07:00,4.24,0.49,4.268219769,4.24,0.49,4.268219769,7.58824,0.71032,7.621413307,0.61824,0.18032,0.644,6.97,0.53,6.990121601,9.07656,0.01608,9.076574244,0.46656,0.13608,0.486,8.61,-0.12,8.610836196,5.21,0.38,5.223839584,5.21,0.38,5.223839584
03/07/2020 07:30,4.59,0.45,4.612006071,4.59,0.45,4.612006071,8.21632,0.62976,8.240419407,0.61632,0.17976,0.642,7.6,0.45,7.613310712,10.23656,-0.44392,10.24618103,0.46656,0.13608,0.486,9.77,-0.58,9.787200826,5.72,0.35,5.730698038,5.72,0.35,5.730698038
03/07/2020 08:00,5.12,0.36,5.132640646,5.12,0.36,5.132640646,8.7488,0.6334,8.771698638,0.6288,0.1834,0.655,8.12,0.45,8.132459653,11.17656,-0.77392,11.20332297,0.46656,0.13608,0.486,10.71,-0.91,10.74859061,6.22,-0.34,6.229285673,6.22,-0.34,6.229285673
03/07/2020 08:30,5.45,0.29,5.457710143,5.45,0.29,5.457710143,9.29168,0.57424,9.309407543,0.63168,0.18424,0.658,8.66,0.39,8.668777307,11.87752,-0.89364,11.91109037,0.46752,0.13636,0.487,11.41,-1.03,11.45639559,6.93,-0.5,6.948014105,6.93,-0.5,6.948014105
03/07/2020 09:00,5.68,0.29,5.687398351,5.68,0.29,5.687398351,9.72072,0.49396,9.733262238,0.63072,0.18396,0.657,9.09,0.31,9.095284493,12.1956,-1.0742,12.24281687,0.4656,0.1358,0.485,11.73,-1.21,11.79224321,7.27,-0.6,7.294717267,7.27,-0.6,7.294717267
03/07/2020 09:30,5.82,0.29,5.827220607,5.82,0.29,5.827220607,10.16016,-0.19912,10.162111,0.62016,0.18088,0.646,9.54,-0.38,9.547565135,12.45656,-1.12392,12.50716128,0.46656,0.13608,0.486,11.99,-1.26,12.05602339,7.46,-0.66,7.489138802,7.46,-0.66,7.489138802
03/07/2020 10:00,5.96,0.27,5.966112637,5.96,0.27,5.966112637,10.15056,-0.35192,10.1566587,0.61056,0.17808,0.636,9.54,-0.53,9.55471088,12.45656,-1.18392,12.5126957,0.46656,0.13608,0.486,11.99,-1.32,12.06244171,7.51,-0.66,7.53894555,7.51,-0.66,7.53894555
03/07/2020 10:30,5.96,0.31,5.968056635,5.96,0.31,5.968056635,10.44112,-0.28884,10.44511443,0.62112,0.18116,0.647,9.82,-0.47,9.83124102,12.47656,-1.09392,12.52442455,0.46656,0.13608,0.486,12.01,-1.23,12.07282071,7.53,-0.5,7.546582008,7.53,-0.5,7.546582008
