Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
03/07/2020 11:00,6.08,-0.28,6.086443954,6.08,-0.28,6.086443954,10.88976,-0.25632,10.89277618,0.62976,0.18368,0.656,10.26,-0.44,10.26943036,12.6556,-1.0342,12.69778646,0.4656,0.1358,0.485,12.19,-1.17,12.24601976,8.09,-0.74,8.123773754,8.09,-0.74,8.123773754
03/07/2020 11:30,6.36,-0.33,6.368555566,6.36,-0.33,6.368555566,11.09976,-0.28632,11.10345222,0.62976,0.18368,0.656,10.47,-0.47,10.48054388,13.08656,-1.20392,13.14182164,0.46656,0.13608,0.486,12.62,-1.34,12.69094165,8.11,-0.8,8.149361938,8.11,-0.8,8.149361938
03/07/2020 12:00,6.41,-0.33,6.418488919,6.41,-0.33,6.418488919,11.23976,-0.25632,11.24268228,0.62976,0.18368,0.656,10.61,-0.44,10.61911955,13.31656,-1.20392,13.37087109,0.46656,0.13608,0.486,12.85,-1.34,12.91967879,8.27,-0.8,8.308603974,8.27,-0.8,8.308603974
03/07/2020 12:30,6.51,-0.27,6.515596673,6.51,-0.27,6.515596673,11.42072,-0.25604,11.42358971,0.63072,0.18396,0.657,10.79,-0.44,10.79896754,13.44656,-1.13392,13.49428584,0.46656,0.13608,0.486,12.98,-1.27,13.04198221,8.27,-0.68,8.297909375,8.27,-0.68,8.297909375
03/07/2020 13:00,6.51,0.33,6.518358689,6.51,0.33,6.518358689,11.56976,-0.25632,11.57259895,0.62976,0.18368,0.656,10.94,-0.44,10.94884469,13.24656,-0.85392,13.27405481,0.46656,0.13608,0.486,12.78,-0.99,12.81828772,8.04,-0.52,8.056798372,8.04,-0.52,8.056798372
03/07/2020 13:30,6.39,0.33,6.398515453,6.39,0.33,6.398515453,11.32976,-0.23632,11.33222435,0.62976,0.18368,0.656,10.7,-0.42,10.70823982,13.08464,-0.73448,13.10523807,0.46464,0.13552,0.484,12.62,-0.87,12.64995257,7.87,-0.44,7.882290276,7.87,-0.44,7.882290276
03/07/2020 14:00,6.36,0.33,6.368555566,6.36,0.33,6.368555566,11.13168,-0.20576,11.13358149,0.63168,0.18424,0.658,10.5,-0.39,10.50724036,12.93984,-0.64588,12.95594922,0.45984,0.13412,0.479,12.48,-0.78,12.50435124,7.6,-0.44,7.612726187,7.6,-0.44,7.612726187
03/07/2020 14:30,6.2,0.33,6.208776047,6.2,0.33,6.208776047,10.92976,-0.20632,10.93170717,0.62976,0.18368,0.656,10.3,-0.39,10.30738085,12.73792,-0.52644,12.74879386,0.45792,0.13356,0.477,12.28,-0.66,12.29772337,7.42,-0.4,7.430773849,7.42,-0.4,7.430773849
03/07/2020 15:00,6.14,0.38,6.151747719,6.14,0.38,6.151747719,10.80688,0.48284,10.81766101,0.62688,0.18284,0.653,10.18,0.3,10.18441947,12.18888,-0.31616,12.19297965,0.45888,0.13384,0.478,11.73,-0.45,11.73862854,7.14,-0.36,7.14906987,7.14,-0.36,7.14906987
03/07/2020 15:30,6.05,0.42,6.06456099,6.05,0.42,6.06456099,10.6044,0.5792,10.62020584,0.6144,0.1792,0.64,9.99,0.4,9.998004801,12.27888,-0.35616,12.28404429,0.45888,0.13384,0.478,11.82,-0.49,11.83015215,6.99,-0.33,6.997785364,6.99,-0.33,6.997785364
03/07/2020 16:00,6.03,0.42,6.044609169,6.03,0.42,6.044609169,10.65728,0.24004,10.65998294,0.61728,0.18004,0.643,10.04,0.06,10.04017928,12.27888,-0.35616,12.28404429,0.45888,0.13384,0.478,11.82,-0.49,11.83015215,6.9,-0.24,6.904172651,6.9,-0.24,6.904172651
03/07/2020 16:30,6,0.47,6.018380181,6,0.47,6.018380181,10.98248,-0.10136,10.98294773,0.61248,0.17864,0.638,10.37,-0.28,10.37377945,12.18888,-0.22616,12.19097798,0.45888,0.13384,0.478,11.73,-0.36,11.735523,6.84,0.34,6.848445079,6.84,0.34,6.848445079
03/07/2020 17:00,6.16,0.49,6.179457905,6.16,0.49,6.179457905,11.36016,0.31088,11.36441295,0.62016,0.18088,0.646,10.74,0.13,10.74078675,12.50888,-0.24616,12.51130183,0.45888,0.13384,0.478,12.05,-0.38,12.05599021,6.85,0.37,6.859985423,6.85,0.37,6.859985423
03/07/2020 17:30,6.16,0.49,6.179457905,6.16,0.49,6.179457905,11.63016,0.55088,11.64319932,0.62016,0.18088,0.646,11.01,0.37,11.01621532,12.61888,0.33384,12.6232952,0.45888,0.13384,0.478,12.16,0.2,12.16164463,6.71,0.44,6.724410755,6.71,0.44,6.724410755
03/07/2020 18:00,6.02,0.52,6.042416735,6.02,0.52,6.042416735,11.57976,0.63368,11.5970855,0.62976,0.18368,0.656,10.95,0.45,10.95924267,12.02888,0.69384,12.04887414,0.45888,0.13384,0.478,11.57,0.56,11.58354436,6.61,0.44,6.624628291,6.61,0.44,6.624628291
03/07/2020 18:30,6.02,0.54,6.044170745,6.02,0.54,6.044170745,11.56344,0.62892,11.58053043,0.61344,0.17892,0.639,10.95,0.45,10.95924267,11.03888,0.85384,11.07185235,0.45888,0.13384,0.478,10.58,0.72,10.60447076,6.36,0.51,6.380415347,6.36,0.51,6.380415347
03/07/2020 19:00,5.93,0.56,5.956383131,5.93,0.56,5.956383131,11.35072,0.70396,11.37252849,0.63072,0.18396,0.657,10.72,0.52,10.73260453,10.60888,0.99384,10.65532978,0.45888,0.13384,0.478,10.15,0.86,10.18636834,6.11,0.55,6.134704557,6.11,0.55,6.134704557
03/07/2020 19:30,5.78,0.56,5.807064663,5.78,0.56,5.807064663,11.09976,0.72368,11.12332616,0.62976,0.18368,0.656,10.47,0.54,10.48391625,10.56888,0.95384,10.61183468,0.45888,0.13384,0.478,10.11,0.82,10.14319969,5.94,0.55,5.96540862,5.94,0.55,5.96540862
03/07/2020 20:00,5.56,0.56,5.588130278,5.56,0.56,5.588130278,10.78976,0.77368,10.81746281,0.62976,0.18368,0.656,10.16,0.59,10.17711649,10.61792,0.81356,10.64904245,0.45792,0.13356,0.477,10.16,0.68,10.18273048,5.79,0.59,5.819982818,5.79,0.59,5.819982818
03/07/2020 20:30,5.42,0.61,5.454218551,5.42,0.61,5.454218551,10.46728,0.75004,10.4941179,0.61728,0.18004,0.643,9.85,0.57,9.866478602,10.58888,0.81384,10.620109,0.45888,0.13384,0.478,10.13,0.68,10.15279764,5.58,0.67,5.620080071,5.58,0.67,5.620080071
03/07/2020 21:00,5.23,0.63,5.267807893,5.23,0.63,5.267807893,10.13112,0.80116,10.16274814,0.62112,0.18116,0.647,9.51,0.62,9.530188875,10.35888,0.84384,10.393193,0.45888,0.13384,0.478,9.9,0.71,9.925426943,5.45,0.7,5.494770241,5.45,0.7,5.494770241
03/07/2020 21:30,5.13,0.63,5.168539446,5.13,0.63,5.168539446,9.94152,0.70836,9.966724326,0.61152,0.17836,0.637,9.33,0.53,9.345041466,10.06888,0.85384,10.10501792,0.45888,0.13384,0.478,9.61,0.72,9.63693416,5.3,0.75,5.352803004,5.3,0.75,5.352803004
03/07/2020 22:00,5.09,0.52,5.11649294,5.09,0.52,5.11649294,9.83496,0.64228,9.855909994,0.62496,0.18228,0.651,9.21,0.46,9.221480358,9.94888,0.69384,9.973045031,0.45888,0.13384,0.478,9.49,0.56,9.506508297,5.35,0.64,5.388144393,5.35,0.64,5.388144393
03/07/2020 22:30,5.06,0.5,5.084643547,5.06,0.5,5.084643547,9.60976,0.62368,9.629977362,0.62976,0.18368,0.656,8.98,0.44,8.990773048,9.85888,0.64384,9.879880809,0.45888,0.13384,0.478,9.4,0.51,9.41382494,5.18,0.64,5.219386937,5.18,0.64,5.219386937
03/07/2020 23:00,4.85,0.5,4.875705077,4.85,0.5,4.875705077,9.16824,0.62032,9.189201358,0.61824,0.18032,0.644,8.55,0.44,8.561314151,9.38888,0.68384,9.413750836,0.45888,0.13384,0.478,8.93,0.55,8.946921258,4.89,0.64,4.93170356,4.89,0.64,4.93170356
03/07/2020 23:30,4.47,0.53,4.50131092,4.47,0.53,4.50131092,8.62152,-0.29164,8.62645124,0.61152,0.17836,0.637,8.01,-0.47,8.023777165,8.54792,0.88356,8.593463481,0.45792,0.13356,0.477,8.09,0.75,8.124690763,4.64,0.69,4.691023343,4.64,0.69,4.691023343
04/07/2020 00:00,4.18,0.56,4.217345136,4.18,0.56,4.217345136,8.08248,0.58864,8.103886722,0.61248,0.17864,0.638,7.47,0.41,7.481243212,8.43888,0.75384,8.472483131,0.45888,0.13384,0.478,7.98,0.62,8.004048975,4.34,0.72,4.399318129,4.34,0.72,4.399318129
04/07/2020 00:30,4.01,0.56,4.048913434,4.01,0.56,4.048913434,7.60824,0.73032,7.643211576,0.61824,0.18032,0.644,6.99,0.55,7.011604667,8.02888,0.75384,8.064191764,0.45888,0.13384,0.478,7.57,0.62,7.59534726,4.1,0.72,4.162739483,4.1,0.72,4.162739483
04/07/2020 01:00,3.83,0.56,3.870723447,3.83,0.56,3.870723447,7.20208,0.73144,7.239127074,0.62208,0.18144,0.648,6.58,0.55,6.602946312,7.82792,0.73356,7.862216087,0.45792,0.13356,0.477,7.37,0.6,7.394383003,3.91,0.72,3.975738925,3.91,0.72,3.975738925
04/07/2020 01:30,3.78,0.56,3.821256338,3.78,0.56,3.821256338,7.19824,0.70032,7.232226988,0.61824,0.18032,0.644,6.58,0.52,6.600515131,7.60792,0.77356,7.64714599,0.45792,0.13356,0.477,7.15,0.64,7.178586212,3.8,0.76,3.87525483,3.8,0.76,3.87525483
04/07/2020 02:00,3.74,0.56,3.781692743,3.74,0.56,3.781692743,7.0244,0.6592,7.055263284,0.6144,0.1792,0.64,6.41,0.48,6.427946795,7.43888,0.85384,7.487721843,0.45888,0.13384,0.478,6.98,0.72,7.017036411,3.92,0.74,3.989235516,3.92,0.74,3.989235516
04/07/2020 02:30,3.63,0.56,3.6729416,3.63,0.56,3.6729416,6.97344,0.63892,7.00264837,0.61344,0.17892,0.639,6.36,0.46,6.376613521,7.43888,0.78384,7.480062887,0.45888,0.13384,0.478,6.98,0.65,7.010199712,3.84,0.74,3.91065212,3.84,0.74,3.91065212
04/07/2020 03:00,3.5,0.56,3.544516892,3.5,0.56,3.544516892,6.75152,0.60836,6.778873372,0.61152,0.17836,0.637,6.14,0.43,6.155038586,7.30792,0.76356,7.347701586,0.45792,0.13356,0.477,6.85,0.63,6.878909797,3.67,0.74,3.743861643,3.67,0.74,3.743861643
04/07/2020 03:30,3.44,0.56,3.485283346,3.44,0.56,3.485283346,6.55248,0.60864,6.580686651,0.61248,0.17864,0.638,5.94,0.43,5.955543636,6.8208,0.9844,6.8914698,0.4608,0.1344,0.48,6.36,0.85,6.416548917,3.65,0.7,3.716517187,3.65,0.7,3.716517187
04/07/2020 04:00,3.42,0.56,3.46554469,3.42,0.56,3.46554469,6.53152,0.60836,6.559790805,0.61152,0.17836,0.637,5.92,0.43,5.935596011,6.9008,0.8644,6.954727026,0.4608,0.1344,0.48,6.44,0.73,6.481242165,3.62,0.7,3.687058448,3.62,0.7,3.687058448
04/07/2020 04:30,3.38,0.56,3.426076473,3.38,0.56,3.426076473,6.53056,0.58808,6.556984978,0.61056,0.17808,0.636,5.92,0.41,5.934180651,7.01792,0.78356,7.061527271,0.45792,0.13356,0.477,6.56,0.65,6.592124089,3.62,0.7,3.687058448,3.62,0.7,3.687058448
04/07/2020 05:00,3.24,0.69,3.312657543,3.24,0.69,3.312657543,6.10632,0.86976,6.167951556,0.61632,0.17976,0.642,5.49,0.69,5.533190761,6.72792,1.02356,6.805334863,0.45792,0.13356,0.477,6.27,0.89,6.332850859,3.46,0.86,3.565276988,3.46,0.86,3.565276988
04/07/2020 05:30,3.34,0.69,3.410527818,3.34,0.69,3.410527818,5.8688,1.1234,5.975352793,0.6288,0.1834,0.655,5.24,0.94,5.323645368,6.58888,1.08384,6.677428307,0.45888,0.13384,0.478,6.13,0.95,6.203176606,3.46,0.93,3.582806163,3.46,0.93,3.582806163
04/07/2020 06:00,3.34,0.69,3.410527818,3.34,0.69,3.410527818,5.97072,1.17396,6.085037338,0.63072,0.18396,0.657,5.34,0.99,5.430994384,6.50888,1.17384,6.613880797,0.45888,0.13384,0.478,6.05,1.04,6.138737655,3.46,0.89,3.572632083,3.46,0.89,3.572632083
04/07/2020 06:30,3.59,0.64,3.646601157,3.59,0.64,3.646601157,6.30112,0.99116,6.378597918,0.62112,0.18116,0.647,5.68,0.81,5.737464597,7.1908,0.9144,7.24870554,0.4608,0.1344,0.48,6.73,0.78,6.775049815,3.78,0.77,3.857628805,3.78,0.77,3.857628805
04/07/2020 07:00,4.03,0.53,4.064701711,4.03,0.53,4.064701711,6.63152,0.81836,6.681823898,0.61152,0.17836,0.637,6.02,0.64,6.053924347,7.8508,0.8544,7.897155184,0.4608,0.1344,0.48,7.39,0.72,7.424991582,4.01,0.69,4.068931064,4.01,0.69,4.068931064
04/07/2020 07:30,4.35,0.48,4.376402632,4.35,0.48,4.376402632,6.99208,0.91144,7.051234332,0.62208,0.18144,0.648,6.37,0.73,6.411692444,8.72888,0.60384,8.74974107,0.45888,0.13384,0.478,8.27,0.47,8.283344735,4.18,0.69,4.236567006,4.18,0.69,4.236567006
04/07/2020 08:00,4.57,0.43,4.590185181,4.57,0.43,4.590185181,7.49784,0.91312,7.55323724,0.62784,0.18312,0.654,6.87,0.73,6.908675705,9.23888,0.47384,9.251023079,0.45888,0.13384,0.478,8.78,0.34,8.786580677,4.5,0.69,4.552592668,4.5,0.69,4.552592668
04/07/2020 08:30,4.93,0.43,4.948717005,4.93,0.43,4.948717005,8.17168,0.81424,8.212145931,0.63168,0.18424,0.658,7.54,0.63,7.566273852,9.73888,0.44384,9.748988542,0.45888,0.13384,0.478,9.28,0.31,9.285176358,4.84,0.62,4.87954916,4.84,0.62,4.87954916
04/07/2020 09:00,5.16,0.43,5.177885669,5.16,0.43,5.177885669,8.6788,0.7634,8.712310199,0.6288,0.1834,0.655,8.05,0.58,8.070867364,10.13888,0.55384,10.15399559,0.45888,0.13384,0.478,9.68,0.42,9.689107286,5.12,0.59,5.153882032,5.12,0.59,5.153882032
04/07/2020 09:30,5.35,0.43,5.367252556,5.35,0.43,5.367252556,9.21688,0.64284,9.239270545,0.62688,0.18284,0.653,8.59,0.46,8.60230783,10.54272,0.49496,10.5543323,0.46272,0.13496,0.482,10.08,0.36,10.08642652,5.46,0.49,5.481943086,5.46,0.49,5.481943086
04/07/2020 10:00,5.63,0.39,5.643491827,5.63,0.39,5.643491827,9.64168,0.64424,9.663179518,0.63168,0.18424,0.658,9.01,0.46,9.021734866,10.82888,0.29384,10.83286592,0.45888,0.13384,0.478,10.37,0.16,10.37123426,5.64,0.49,5.661245446,5.64,0.49,5.661245446
04/07/2020 10:30,5.63,0.39,5.643491827,5.63,0.39,5.643491827,9.88072,0.61396,9.899776492,0.63072,0.18396,0.657,9.25,0.43,9.259989201,11.25888,-0.22616,11.26115124,0.45888,0.13384,0.478,10.8,-0.36,10.80599833,5.82,0.49,5.840590724,5.82,0.49,5.840590724
04/07/2020 11:00,5.73,0.36,5.741297763,5.73,0.36,5.741297763,10.02784,0.61312,10.04656614,0.62784,0.18312,0.654,9.4,0.43,9.409829967,11.16888,0.12384,11.16956654,0.45888,0.13384,0.478,10.71,-0.01,10.71000467,5.95,0.47,5.968534158,5.95,0.47,5.968534158
04/07/2020 11:30,5.8,0.34,5.809956971,5.8,0.34,5.809956971,10.14072,0.58396,10.15751994,0.63072,0.18396,0.657,9.51,0.4,9.51840848,11.41888,-0.24616,11.42153296,0.45888,0.13384,0.478,10.96,-0.38,10.96658561,6.02,0.47,6.038319303,6.02,0.47,6.038319303
04/07/2020 12:00,5.76,0.34,5.770025996,5.76,0.34,5.770025996,10.30072,0.58396,10.31725941,0.63072,0.18396,0.657,9.67,0.4,9.678269473,11.42176,-0.24532,11.42439422,0.46176,0.13468,0.481,10.96,-0.38,10.96658561,6.05,0.44,6.065978899,6.05,0.44,6.065978899
04/07/2020 12:30,5.91,0.34,5.919771955,5.91,0.34,5.919771955,10.24976,0.58368,10.26636559,0.62976,0.18368,0.656,9.62,0.4,9.628312417,11.41984,-0.18588,11.42135268,0.45984,0.13412,0.479,10.96,-0.32,10.96467054,6.02,0.44,6.036058316,6.02,0.44,6.036058316
04/07/2020 13:00,5.94,0.38,5.952142471,5.94,0.38,5.952142471,10.1488,0.6234,10.16792845,0.6288,0.1834,0.655,9.52,0.44,9.530162643,11.35888,0.39384,11.36570564,0.45888,0.13384,0.478,10.9,0.26,10.90310048,5.92,0.44,5.936328832,5.92,0.44,5.936328832
04/07/2020 13:30,5.64,0.43,5.656368093,5.64,0.43,5.656368093,9.83784,0.62312,9.857554179,0.62784,0.18312,0.654,9.21,0.44,9.220504325,11.28888,-0.19616,11.29058415,0.45888,0.13384,0.478,10.83,-0.33,10.83502653,5.85,0.46,5.8680576,5.85,0.46,5.8680576
04/07/2020 14:00,5.52,0.45,5.538312017,5.52,0.45,5.538312017,9.86496,0.62228,9.884567173,0.62496,0.18228,0.651,9.24,0.44,9.250470258,11.28984,-0.28588,11.29345893,0.45984,0.13412,0.479,10.83,-0.42,10.83814098,5.85,0.49,5.8704855,5.85,0.49,5.8704855
04/07/2020 14:30,5.4,0.45,5.41871756,5.4,0.45,5.41871756,9.8688,0.6634,9.891072389,0.6288,0.1834,0.655,9.24,0.48,9.252459133,11.2908,-0.2856,11.29441154,0.4608,0.1344,0.48,10.83,-0.42,10.83814098,5.88,0.51,5.902075906,5.88,0.51,5.902075906
04/07/2020 15:00,5.43,0.48,5.451174185,5.43,0.48,5.451174185,9.684,0.682,9.707985373,0.624,0.182,0.65,9.06,0.5,9.07378642,11.14888,0.38384,11.15548557,0.45888,0.13384,0.478,10.69,0.25,10.69292289,5.8,0.51,5.822379239,5.8,0.51,5.822379239
04/07/2020 15:30,5.35,0.52,5.375211624,5.35,0.52,5.375211624,9.61536,0.69948,9.640768652,0.61536,0.17948,0.641,9,0.52,9.015009706,11.32888,0.35384,11.33440447,0.45888,0.13384,0.478,10.87,0.22,10.87222608,5.75,0.51,5.772573083,5.75,0.51,5.772573083
04/07/2020 16:00,5.29,0.54,5.317490009,5.29,0.54,5.317490009,9.63632,0.73976,9.664673197,0.61632,0.17976,0.642,9.02,0.56,9.037366873,11.39176,0.45468,11.40083022,0.46176,0.13468,0.481,10.93,0.32,10.93468335,5.84,0.54,5.864912617,5.84,0.54,5.864912617
04/07/2020 16:30,5.36,0.54,5.387132818,5.36,0.54,5.387132818,9.70632,0.73976,9.734469313,0.61632,0.17976,0.642,9.09,0.56,9.107233389,11.63888,-0.22616,11.6410771,0.45888,0.13384,0.478,11.18,-0.36,11.18579456,5.77,0.56,5.79711135,5.77,0.56,5.79711135
04/07/2020 17:00,5.45,0.54,5.476686955,5.45,0.54,5.476686955,9.99208,0.78144,10.02259004,0.62208,0.18144,0.648,9.37,0.6,9.389190593,11.74888,0.13384,11.74964231,0.45888,0.13384,0.478,11.29,0,11.29,5.95,0.54,5.97445395,5.95,0.54,5.97445395
04/07/2020 17:30,5.5,0.56,5.528435583,5.5,0.56,5.528435583,10.26976,0.78368,10.2996177,0.62976,0.18368,0.656,9.64,0.6,9.658654151,11.81888,0.55384,11.83184953,0.45888,0.13384,0.478,11.36,0.42,11.36776143,5.87,0.65,5.905878427,5.87,0.65,5.905878427
04/07/2020 18:00,5.47,0.56,5.498590729,5.47,0.56,5.498590729,10.37976,0.78368,10.40930219,0.62976,0.18368,0.656,9.75,0.6,9.768444093,11.62272,0.52496,11.63456932,0.46272,0.13496,0.482,11.16,0.39,11.16681244,5.95,0.62,5.982215309,5.95,0.62,5.982215309
04/07/2020 18:30,5.37,0.6,5.403415586,5.37,0.6,5.403415586,10.2988,0.8434,10.33327659,0.6288,0.1834,0.655,9.67,0.66,9.692497098,10.73888,0.88384,10.77518987,0.45888,0.13384,0.478,10.28,0.75,10.30732264,5.8,0.65,5.836308765,5.8,0.65,5.836308765
04/07/2020 19:00,5.33,0.6,5.363664792,5.33,0.6,5.363664792,10.13072,0.86396,10.16749303,0.63072,0.18396,0.657,9.5,0.68,9.524305749,10.42888,0.94384,10.47150285,0.45888,0.13384,0.478,9.97,0.81,10.00284959,5.64,0.68,5.680845008,5.64,0.68,5.680845008
04/07/2020 19:30,5.28,0.6,5.313981558,5.28,0.6,5.313981558,9.96976,0.86368,10.00710036,0.62976,0.18368,0.656,9.34,0.68,9.364721032,10.03984,0.99412,10.0889376,0.45984,0.13412,0.479,9.58,0.86,9.618523795,5.51,0.7,5.554286633,5.51,0.7,5.554286633
04/07/2020 20:00,5.18,0.64,5.219386937,5.18,0.64,5.219386937,9.40976,0.94368,9.456961203,0.62976,0.18368,0.656,8.78,0.76,8.812831554,9.6708,1.0544,9.728110402,0.4608,0.1344,0.48,9.21,0.92,9.255835997,5.32,0.75,5.372606444,5.32,0.75,5.372606444
04/07/2020 20:30,5.02,0.68,5.065846425,5.02,0.68,5.065846425,9.27536,0.89948,9.318871573,0.61536,0.17948,0.641,8.66,0.72,8.689879171,9.43888,1.12384,9.505549537,0.45888,0.13384,0.478,8.98,0.99,9.034406455,5.23,0.77,5.286378723,5.23,0.77,5.286378723
04/07/2020 21:00,4.91,0.68,4.956863928,4.91,0.68,4.956863928,9.15056,0.78808,9.184433483,0.61056,0.17808,0.636,8.54,0.61,8.561757997,9.31888,1.17384,9.392519619,0.45888,0.13384,0.478,8.86,1.04,8.920829558,5.1,0.77,5.157799919,5.1,0.77,5.157799919
04/07/2020 21:30,4.79,0.68,4.838026457,4.79,0.68,4.838026457,8.97152,0.82836,9.009680982,0.61152,0.17836,0.637,8.36,0.65,8.385231064,9.16888,1.14384,9.239952944,0.45888,0.13384,0.478,8.71,1.01,8.768363587,5.02,0.81,5.084928711,5.02,0.81,5.084928711
04/07/2020 22:00,4.79,0.62,4.829958592,4.79,0.62,4.829958592,8.87248,0.76864,8.905712144,0.61248,0.17864,0.638,8.26,0.59,8.28104462,9.14272,1.09496,9.208054431,0.46272,0.13496,0.482,8.68,0.96,8.732926199,5.02,0.7,5.068569818,5.02,0.7,5.068569818
04/07/2020 22:30,4.88,0.54,4.909786146,4.88,0.54,4.909786146,9.03344,0.65892,9.057439693,0.61344,0.17892,0.639,8.42,0.48,8.433670612,9.13888,0.93384,9.186467482,0.45888,0.13384,0.478,8.68,0.8,8.716788399,5.09,0.62,5.127621281,5.09,0.62,5.127621281
04/07/2020 23:00,4.72,0.54,4.750789408,4.72,0.54,4.750789408,8.59248,0.60864,8.614009241,0.61248,0.17864,0.638,7.98,0.43,7.991576816,8.77888,0.93384,8.828408192,0.45888,0.13384,0.478,8.32,0.8,8.358373047,4.86,0.62,4.899387717,4.86,0.62,4.899387717
04/07/2020 23:30,4.42,0.54,4.452864247,4.42,0.54,4.452864247,8.09152,0.65836,8.118259284,0.61152,0.17836,0.637,7.48,0.48,7.495385247,8.36792,0.95356,8.42207586,0.45792,0.13356,0.477,7.91,0.82,7.952389578,4.61,0.65,4.65559878,4.61,0.65,4.65559878
05/07/2020 00:00,4.15,0.56,4.187612685,4.15,0.56,4.187612685,7.64632,0.70976,7.679190634,0.61632,0.17976,0.642,7.03,0.53,7.049950354,7.96176,0.98468,8.022419647,0.46176,0.13468,0.481,7.5,0.85,7.548012984,4.3,0.68,4.353435425,4.3,0.68,4.353435425
05/07/2020 00:30,3.94,0.56,3.97959797,3.94,0.56,3.97959797,7.18976,0.83368,7.237932799,0.62976,0.18368,0.656,6.56,0.65,6.592124089,7.52984,0.98412,7.593877968,0.45984,0.13412,0.479,7.07,0.85,7.120912863,4.08,0.72,4.14304236,4.08,0.72,4.14304236
05/07/2020 01:00,3.78,0.56,3.821256338,3.78,0.56,3.821256338,6.94784,0.83312,6.997611707,0.62784,0.18312,0.654,6.32,0.65,6.353337705,7.27888,0.98384,7.345068768,0.45888,0.13384,0.478,6.82,0.85,6.872765091,3.97,0.72,4.034761455,3.97,0.72,4.034761455
05/07/2020 01:30,3.69,0.56,3.732251331,3.69,0.56,3.732251331,6.87784,0.83312,6.928114606,0.62784,0.18312,0.654,6.25,0.65,6.283709096,7.06792,0.98356,7.136027144,0.45792,0.13356,0.477,6.61,0.85,6.664427957,3.84,0.72,3.906916943,3.84,0.72,3.906916943
05/07/2020 02:00,3.66,0.56,3.702593686,3.66,0.56,3.702593686,6.82592,0.80256,6.872938702,0.62592,0.18256,0.652,6.2,0.62,6.230922885,7.09888,0.96384,7.164013177,0.45888,0.13384,0.478,6.64,0.83,6.691673931,3.96,0.72,4.024922359,3.96,0.72,4.024922359
05/07/2020 02:30,3.53,0.58,3.577331408,3.53,0.58,3.577331408,6.65976,0.84368,6.712987353,0.62976,0.18368,0.656,6.03,0.66,6.066011869,6.91272,1.00496,6.985387777,0.46272,0.13496,0.482,6.45,0.87,6.508409944,3.83,0.76,3.904676683,3.83,0.76,3.904676683
05/07/2020 03:00,3.44,0.57,3.486904071,3.44,0.57,3.486904071,6.44784,0.80312,6.49766438,0.62784,0.18312,0.654,5.82,0.62,5.85293089,6.76888,1.03384,6.847376257,0.45888,0.13384,0.478,6.31,0.9,6.373860683,3.69,0.74,3.763469144,3.69,0.74,3.763469144
05/07/2020 03:30,3.37,0.57,3.417864831,3.37,0.57,3.417864831,6.33536,0.75948,6.380720665,0.61536,0.17948,0.641,5.72,0.58,5.749330396,6.70888,1.03384,6.788070123,0.45888,0.13384,0.478,6.25,0.9,6.314467515,3.62,0.72,3.690907747,3.62,0.72,3.690907747
05/07/2020 04:00,3.33,0.57,3.378431589,3.33,0.57,3.378431589,6.29536,0.73948,6.338642457,0.61536,0.17948,0.641,5.68,0.56,5.707538874,6.61888,1.03384,6.699134093,0.45888,0.13384,0.478,6.16,0.9,6.225399586,3.64,0.72,3.710525569,3.64,0.72,3.710525569
05/07/2020 04:30,3.29,0.57,3.33901183,3.29,0.57,3.33901183,6.2044,0.7392,6.248279443,0.6144,0.1792,0.64,5.59,0.56,5.617980064,6.54888,1.01384,6.626892243,0.45888,0.13384,0.478,6.09,0.88,6.153251173,3.61,0.7,3.677240813,3.61,0.7,3.677240813
05/07/2020 05:00,3.04,0.75,3.131149949,3.04,0.75,3.131149949,5.77152,0.94836,5.848916977,0.61152,0.17836,0.637,5.16,0.77,5.217135229,6.16888,1.28384,6.301057499,0.45888,0.13384,0.478,5.71,1.15,5.824654496,3.32,0.84,3.424616767,3.32,0.84,3.424616767
05/07/2020 05:30,3.06,0.75,3.150571377,3.06,0.75,3.150571377,5.65248,0.90864,5.725046445,0.61248,0.17864,0.638,5.04,0.73,5.09259266,5.99176,1.35468,6.1429916,0.46176,0.13468,0.481,5.53,1.22,5.662976249,3.32,0.88,3.434646998,3.32,0.88,3.434646998
05/07/2020 06:00,3.04,0.78,3.138470965,3.04,0.78,3.138470965,5.76344,0.90892,5.834670188,0.61344,0.17892,0.639,5.15,0.73,5.201480558,5.94888,1.37384,6.105457362,0.45888,0.13384,0.478,5.49,1.24,5.628294591,3.23,0.88,3.347730575,3.23,0.88,3.347730575
05/07/2020 06:30,3.16,0.78,3.254842546,3.16,0.78,3.254842546,5.86152,0.90836,5.931486711,0.61152,0.17836,0.637,5.25,0.73,5.300509409,6.61792,1.11356,6.710952317,0.45792,0.13356,0.477,6.16,0.98,6.237467435,3.27,0.88,3.386340207,3.27,0.88,3.386340207
05/07/2020 07:00,3.26,0.78,3.35201432,3.26,0.78,3.35201432,6.04248,0.93864,6.114949681,0.61248,0.17864,0.638,5.43,0.76,5.48292805,7.19888,1.02384,7.271321861,0.45888,0.13384,0.478,6.74,0.89,6.798507189,3.36,0.9,3.47844793,3.36,0.9,3.47844793
05/07/2020 07:30,3.41,0.74,3.489369571,3.41,0.74,3.489369571,6.43112,0.98116,6.505534521,0.62112,0.18116,0.647,5.81,0.8,5.864818838,7.73888,0.93384,7.795018974,0.45888,0.13384,0.478,7.28,0.8,7.323824138,3.54,0.87,3.64533949,3.54,0.87,3.64533949
05/07/2020 08:00,3.6,0.7,3.667424164,3.6,0.7,3.667424164,6.80688,0.98284,6.877469724,0.62688,0.18284,0.653,6.18,0.8,6.231564812,7.73888,1.01384,7.80500706,0.45888,0.13384,0.478,7.28,0.88,7.332993932,3.77,0.84,3.862447411,3.77,0.84,3.862447411
05/07/2020 08:30,3.87,0.68,3.929287467,3.87,0.68,3.929287467,7.38168,0.90424,7.436857508,0.63168,0.18424,0.658,6.75,0.72,6.78829139,8.45888,0.84384,8.50086565,0.45888,0.13384,0.478,8,0.71,8.031444453,4.08,0.84,4.16557319,4.08,0.84,4.16557319
05/07/2020 09:00,4.17,0.66,4.221907152,4.17,0.66,4.221907152,8.00976,0.86368,8.056190067,0.62976,0.18368,0.656,7.38,0.68,7.411261701,8.97176,0.79468,9.00688591,0.46176,0.13468,0.481,8.51,0.66,8.535555049,4.34,0.82,4.416786162,4.34,0.82,4.416786162
05/07/2020 09:30,4.4,0.63,4.444873452,4.4,0.63,4.444873452,8.61072,0.81396,8.649105723,0.63072,0.18396,0.657,7.98,0.63,8.004829792,9.38888,0.75384,9.419094564,0.45888,0.13384,0.478,8.93,0.62,8.951497081,4.57,0.8,4.639493507,4.57,0.8,4.639493507
05/07/2020 10:00,4.67,0.6,4.708386135,4.67,0.6,4.708386135,9.04688,0.73284,9.076513218,0.62688,0.18284,0.653,8.42,0.55,8.437944062,9.73888,0.66384,9.76147874,0.45888,0.13384,0.478,9.28,0.53,9.295122377,4.79,0.72,4.843810483,4.79,0.72,4.843810483
05/07/2020 10:30,4.94,0.54,4.969426526,4.94,0.54,4.969426526,9.46248,0.55864,9.478955976,0.61248,0.17864,0.638,8.85,0.38,8.858154435,10.29888,0.66384,10.32025256,0.45888,0.13384,0.478,9.84,0.53,9.854263037,5.25,0.66,5.291323086,5.25,0.66,5.291323086
05/07/2020 11:00,5.07,0.52,5.096596904,5.07,0.52,5.096596904,9.81152,-0.09164,9.811947951,0.61152,0.17836,0.637,9.2,-0.27,9.203961104,10.46792,0.61356,10.48588599,0.45792,0.13356,0.477,10.01,0.48,10.02150188,5.22,0.64,5.259087373,5.22,0.64,5.259087373
05/07/2020 11:30,5.11,0.52,5.136389783,5.11,0.52,5.136389783,10.13496,0.48228,10.14642835,0.62496,0.18228,0.651,9.51,0.3,9.514730685,10.70888,0.53384,10.72217776,0.45888,0.13384,0.478,10.25,0.4,10.25780191,5.37,0.6,5.403415586,5.37,0.6,5.403415586
05/07/2020 12:00,5.34,0.49,5.362434149,5.34,0.49,5.362434149,10.33072,0.62396,10.34954597,0.63072,0.18396,0.657,9.7,0.44,9.709974253,11.06272,0.59496,11.07870711,0.46272,0.13496,0.482,10.6,0.46,10.60997644,5.65,0.55,5.676706792,5.65,0.55,5.676706792
05/07/2020 12:30,5.37,0.49,5.392309338,5.37,0.49,5.392309338,10.60072,0.62396,10.61906731,0.63072,0.18396,0.657,9.97,0.44,9.979704404,11.15888,0.59384,11.17466996,0.45888,0.13384,0.478,10.7,0.46,10.70988329,5.76,0.51,5.782534047,5.76,0.51,5.782534047
05/07/2020 13:00,5.51,0.49,5.531744752,5.51,0.49,5.531744752,10.93072,0.62396,10.94851432,0.63072,0.18396,0.657,10.3,0.44,10.30939377,11.25888,0.59384,11.27452991,0.45888,0.13384,0.478,10.8,0.46,10.80979186,5.81,0.55,5.83597464,5.81,0.55,5.83597464
05/07/2020 13:30,5.48,0.49,5.501863321,5.48,0.49,5.501863321,10.9288,0.6234,10.94656553,0.6288,0.1834,0.655,10.3,0.44,10.30939377,11.28792,0.55356,11.30148515,0.45792,0.13356,0.477,10.83,0.42,10.83814098,5.64,0.55,5.666753921,5.64,0.55,5.666753921
05/07/2020 14:00,5.41,0.49,5.432145064,5.41,0.49,5.432145064,10.5344,0.6192,10.55258224,0.6144,0.1792,0.64,9.92,0.44,9.92975327,10.94888,0.62384,10.96663803,0.45888,0.13384,0.478,10.49,0.49,10.501438,5.58,0.53,5.605113737,5.58,0.53,5.605113737
05/07/2020 14:30,5.44,0.53,5.465757038,5.44,0.53,5.465757038,10.16248,0.57864,10.17894022,0.61248,0.17864,0.638,9.55,0.4,9.558373293,10.67272,0.65496,10.6927978,0.46272,0.13496,0.482,10.21,0.52,10.22323334,5.39,0.62,5.425541448,5.39,0.62,5.425541448
05/07/2020 15:00,5.32,0.53,5.346335193,5.32,0.53,5.346335193,9.95248,0.61864,9.971688603,0.61248,0.17864,0.638,9.34,0.44,9.350358282,10.40888,0.70384,10.4326494,0.45888,0.13384,0.478,9.95,0.57,9.96631326,5.39,0.62,5.425541448,5.39,0.62,5.425541448
05/07/2020 15:30,5.34,0.56,5.369283006,5.34,0.56,5.369283006,9.90632,0.76976,9.936181681,0.61632,0.17976,0.642,9.29,0.59,9.308716345,10.68888,0.70384,10.71202812,0.45888,0.13384,0.478,10.23,0.57,10.24586746,5.39,0.66,5.430257821,5.39,0.66,5.430257821
05/07/2020 16:00,5.46,0.56,5.488642819,5.46,0.56,5.488642819,9.90728,0.80004,9.93953022,0.61728,0.18004,0.643,9.29,0.62,9.310665927,10.72792,0.75356,10.75435355,0.45792,0.13356,0.477,10.27,0.62,10.28869768,5.42,0.66,5.46003663,5.42,0.66,5.46003663
05/07/2020 16:30,5.46,0.58,5.490719443,5.46,0.58,5.490719443,9.954,0.842,9.989548538,0.624,0.182,0.65,9.33,0.66,9.35331492,10.62272,0.78496,10.65168261,0.46272,0.13496,0.482,10.16,0.65,10.18077109,5.35,0.66,5.390556558,5.35,0.66,5.390556558
05/07/2020 17:00,5.59,0.58,5.620008897,5.59,0.58,5.620008897,10.07496,0.84228,10.11010656,0.62496,0.18228,0.651,9.45,0.66,9.473019582,10.89792,0.76356,10.92463657,0.45792,0.13356,0.477,10.44,0.63,10.45899135,5.44,0.7,5.484851867,5.44,0.7,5.484851867
05/07/2020 17:30,5.57,0.58,5.60011607,5.57,0.58,5.60011607,10.29072,0.84396,10.32526932,0.63072,0.18396,0.657,9.66,0.66,9.682520333,11.03792,0.74356,11.06293629,0.45792,0.13356,0.477,10.58,0.61,10.59757048,5.44,0.72,5.487440205,5.44,0.72,5.487440205
05/07/2020 18:00,5.6,0.61,5.633125243,5.6,0.61,5.633125243,10.31688,0.87284,10.35373665,0.62688,0.18284,0.653,9.69,0.69,9.714535501,10.62888,1.00384,10.67617838,0.45888,0.13384,0.478,10.17,0.87,10.20714456,5.51,0.72,5.556842629,5.51,0.72,5.556842629
05/07/2020 18:30,5.51,0.61,5.543663049,5.51,0.61,5.543663049,10.06072,0.90396,10.10124896,0.63072,0.18396,0.657,9.43,0.72,9.457446801,10.17888,1.06384,10.23432233,0.45888,0.13384,0.478,9.72,0.93,9.764389382,5.34,0.72,5.388320703,5.34,0.72,5.388320703
05/07/2020 19:00,5.28,0.64,5.318646444,5.28,0.64,5.318646444,10.05496,0.90228,10.0953618,0.62496,0.18228,0.651,9.43,0.72,9.457446801,10.07792,1.09356,10.13707773,0.45792,0.13356,0.477,9.62,0.96,9.667781545,5.26,0.72,5.309048879,5.26,0.72,5.309048879
05/07/2020 19:30,5.25,0.67,5.292579711,5.25,0.67,5.292579711,9.87248,0.85864,9.909748937,0.61248,0.17864,0.638,9.26,0.68,9.284934033,9.88272,1.14496,9.948823448,0.46272,0.13496,0.482,9.42,1.01,9.473990711,5.18,0.77,5.236917032,5.18,0.77,5.236917032
05/07/2020 20:00,5.16,0.67,5.20331625,5.16,0.67,5.20331625,9.61152,0.81836,9.64629617,0.61152,0.17836,0.637,9,0.64,9.022726861,9.70792,1.01356,9.760687199,0.45792,0.13356,0.477,9.25,0.88,9.291765171,5.08,0.79,5.141060202,5.08,0.79,5.141060202
05/07/2020 20:30,5.01,0.7,5.058665832,5.01,0.7,5.058665832,9.36112,0.99116,9.413446011,0.62112,0.18116,0.647,8.74,0.81,8.777454073,9.44792,1.13356,9.515679198,0.45792,0.13356,0.477,8.99,1,9.045446368,4.85,0.89,4.930983675,4.85,0.89,4.930983675
05/07/2020 21:00,4.9,0.72,4.952615471,4.9,0.72,4.952615471,9.14072,1.08396,9.204766776,0.63072,0.18396,0.657,8.51,0.9,8.557458735,9.22888,1.20384,9.307064886,0.45888,0.13384,0.478,8.77,1.07,8.835032541,4.72,0.92,4.80882522,4.72,0.92,4.80882522
05/07/2020 21:30,4.92,0.72,4.972403845,4.92,0.72,4.972403845,9.16344,0.97892,9.215580123,0.61344,0.17892,0.639,8.55,0.8,8.587345341,9.13888,1.20384,9.217828291,0.45888,0.13384,0.478,8.68,1.07,8.745701801,4.82,0.86,4.896120914,4.82,0.86,4.896120914
05/07/2020 22:00,4.94,0.64,4.981284975,4.94,0.64,4.981284975,9.1644,0.8492,9.203660576,0.6144,0.1792,0.64,8.55,0.67,8.576211285,9.45888,0.97384,9.508878756,0.45888,0.13384,0.478,9,0.84,9.039115001,4.82,0.77,4.881116676,4.82,0.77,4.881116676
05/07/2020 22:30,4.98,0.51,5.006046344,4.98,0.51,5.006046344,9.13496,0.75228,9.165883449,0.62496,0.18228,0.651,8.51,0.57,8.529067944,9.48888,0.79384,9.522028439,0.45888,0.13384,0.478,9.03,0.66,9.054087475,4.93,0.7,4.979447761,4.93,0.7,4.979447761
05/07/2020 23:00,4.66,0.56,4.693527458,4.66,0.56,4.693527458,8.65248,0.68864,8.679840736,0.61248,0.17864,0.638,8.04,0.51,8.056159134,9.00888,0.82384,9.046470649,0.45888,0.13384,0.478,8.55,0.69,8.57779692,4.65,0.7,4.702393008,4.65,0.7,4.702393008
05/07/2020 23:30,4.34,0.58,4.378584246,4.34,0.58,4.378584246,7.97056,0.68808,8.000205047,0.61056,0.17808,0.636,7.36,0.51,7.377648677,8.22792,0.97356,8.285317532,0.45792,0.13356,0.477,7.77,0.84,7.815273508,4.41,0.7,4.465209961,4.41,0.7,4.465209961
06/07/2020 00:00,4.06,0.6,4.104095515,4.06,0.6,4.104095515,7.38152,0.71836,7.41639256,0.61152,0.17836,0.637,6.77,0.54,6.791502043,7.9308,0.9344,7.98565539,0.4608,0.1344,0.48,7.47,0.8,7.512715887,4.2,0.7,4.257933771,4.2,0.7,4.257933771
06/07/2020 00:30,3.89,0.6,3.936000508,3.89,0.6,3.936000508,7.00152,0.69836,7.036262431,0.61152,0.17836,0.637,6.39,0.52,6.411123147,7.61984,0.89412,7.672119147,0.45984,0.13412,0.479,7.16,0.76,7.200222219,3.96,0.73,4.026723234,3.96,0.73,4.026723234
06/07/2020 01:00,3.72,0.6,3.768076432,3.72,0.6,3.768076432,6.74072,0.89396,6.79974048,0.63072,0.18396,0.657,6.11,0.71,6.15111372,7.37888,0.87384,7.430441871,0.45888,0.13384,0.478,6.92,0.74,6.959454002,3.8,0.76,3.87525483,3.8,0.76,3.87525483
06/07/2020 01:30,3.66,0.58,3.705671329,3.66,0.58,3.705671329,6.7588,0.8634,6.813724165,0.6288,0.1834,0.655,6.13,0.68,6.16760083,7.24792,0.84356,7.296844373,0.45792,0.13356,0.477,6.79,0.71,6.827019848,3.77,0.76,3.84584191,3.77,0.76,3.84584191
06/07/2020 02:00,3.63,0.58,3.676044069,3.63,0.58,3.676044069,6.65784,0.86312,6.71355417,0.62784,0.18312,0.654,6.03,0.68,6.068220497,7.32888,0.84384,7.377299506,0.45888,0.13384,0.478,6.87,0.71,6.906591055,3.92,0.76,3.992993864,3.92,0.76,3.992993864
06/07/2020 02:30,3.55,0.58,3.597068251,3.55,0.58,3.597068251,6.6244,0.7592,6.667762743,0.6144,0.1792,0.64,6.01,0.58,6.037921828,7.05888,0.97384,7.125738642,0.45888,0.13384,0.478,6.6,0.84,6.653239812,3.8,0.76,3.87525483,3.8,0.76,3.87525483
06/07/2020 03:00,3.44,0.6,3.491933562,3.44,0.6,3.491933562,6.43728,0.76004,6.481993104,0.61728,0.18004,0.643,5.82,0.58,5.848828943,7.05792,0.84356,7.108152235,0.45792,0.13356,0.477,6.6,0.71,6.638079542,3.67,0.78,3.751972814,3.67,0.78,3.751972814
06/07/2020 03:30,3.44,0.56,3.485283346,3.44,0.56,3.485283346,6.29344,0.73892,6.336670245,0.61344,0.17892,0.639,5.68,0.56,5.707538874,6.73792,0.94356,6.803666026,0.45792,0.13356,0.477,6.28,0.81,6.332021794,3.62,0.73,3.692871511,3.62,0.73,3.692871511
06/07/2020 04:00,3.44,0.56,3.485283346,3.44,0.56,3.485283346,6.39152,0.69836,6.429559441,0.61152,0.17836,0.637,5.78,0.52,5.803343864,6.89984,0.83412,6.95007541,0.45984,0.13412,0.479,6.44,0.7,6.477931769,3.63,0.73,3.702674709,3.63,0.73,3.702674709
06/07/2020 04:30,3.44,0.58,3.488552709,3.44,0.58,3.488552709,6.39152,0.71836,6.431762511,0.61152,0.17836,0.637,5.78,0.54,5.805170109,6.79176,0.94468,6.857144026,0.46176,0.13468,0.481,6.33,0.81,6.381614216,3.62,0.73,3.692871511,3.62,0.73,3.692871511
06/07/2020 05:00,3.33,0.72,3.406948782,3.33,0.72,3.406948782,5.91248,0.86864,5.975948059,0.61248,0.17864,0.638,5.3,0.69,5.344726373,6.57792,1.15356,6.678303093,0.45792,0.13356,0.477,6.12,1.02,6.204417781,3.36,0.88,3.473326935,3.36,0.88,3.473326935
06/07/2020 05:30,3.41,0.69,3.479109081,3.41,0.69,3.479109081,5.88248,1.07864,5.980554757,0.61248,0.17864,0.638,5.27,0.9,5.346297784,6.57888,1.15384,6.679297029,0.45888,0.13384,0.478,6.12,1.02,6.204417781,3.93,0.67,3.986702898,3.93,0.67,3.986702898
06/07/2020 06:00,3.75,0.6,3.79769667,3.75,0.6,3.79769667,6.20496,1.21228,6.322274227,0.62496,0.18228,0.651,5.58,1.03,5.674266472,6.78888,1.20384,6.894789511,0.45888,0.13384,0.478,6.33,1.07,6.419797505,4.43,0.57,4.466519898,4.43,0.57,4.466519898
06/07/2020 06:30,4.55,0.34,4.562685613,4.55,0.34,4.562685613,6.98496,1.00228,7.056502774,0.62496,0.18228,0.651,6.36,0.82,6.412643761,8.23792,0.73356,8.270516078,0.45792,0.13356,0.477,7.78,0.6,7.803101947,5.05,0.38,5.064276849,5.05,0.38,5.064276849
06/07/2020 07:00,5.12,-0.26,5.126597312,5.12,-0.26,5.126597312,7.55248,0.73864,7.588513899,0.61248,0.17864,0.638,6.94,0.56,6.962557002,9.29888,-0.18616,9.300743239,0.45888,0.13384,0.478,8.84,-0.32,8.845789959,5.51,-0.42,5.525984075,5.51,-0.42,5.525984075
06/07/2020 07:30,5.45,-0.29,5.457710143,5.45,-0.29,5.457710143,8.21496,0.74228,8.248426965,0.62496,0.18228,0.651,7.59,0.56,7.610630723,10.49888,-0.50616,10.51107412,0.45888,0.13384,0.478,10.04,-0.64,10.06037773,5.87,-0.51,5.892113373,5.87,-0.51,5.892113373
06/07/2020 08:00,5.93,-0.39,5.942810783,5.93,-0.39,5.942810783,8.75592,0.64256,8.779465724,0.62592,0.18256,0.652,8.13,0.46,8.143003132,11.22888,-0.66616,11.24862281,0.45888,0.13384,0.478,10.77,-0.8,10.79967129,6.93,-0.57,6.953402045,6.93,-0.57,6.953402045
06/07/2020 08:30,6.4,-0.47,6.417234607,6.4,-0.47,6.417234607,9.39728,0.07004,9.397541008,0.61728,0.18004,0.643,8.78,-0.11,8.780689039,11.92792,-0.90644,11.96231203,0.45792,0.13356,0.477,11.47,-1.04,11.51705257,7.33,-0.81,7.374618634,7.33,-0.81,7.374618634
06/07/2020 09:00,6.62,-0.63,6.649909774,6.62,-0.63,6.649909774,9.65248,-0.31136,9.657500463,0.61248,0.17864,0.638,9.04,-0.49,9.053270127,12.4532,-1.2074,12.51159482,0.5232,0.1526,0.545,11.93,-1.36,12.00726863,7.39,-0.85,7.438723009,7.39,-0.85,7.438723009
06/07/2020 09:30,6.85,-0.74,6.889854861,6.85,-0.74,6.889854861,10.05344,-0.51108,10.06642233,0.61344,0.17892,0.639,9.44,-0.69,9.465183569,12.938,-1.341,13.00731044,0.648,0.189,0.675,12.29,-1.53,12.3848698,7.99,-1,8.052335065,7.99,-1,8.052335065
06/07/2020 10:00,7.07,-0.74,7.108621526,7.07,-0.74,7.108621526,10.38624,-0.48068,10.3973571,0.30624,0.08932,0.319,10.08,-0.57,10.09610321,13.29896,-1.34072,13.36637076,0.64896,0.18928,0.676,12.65,-1.53,12.74218976,7.99,-1.08,8.062660851,7.99,-1.08,8.062660851
06/07/2020 10:30,7.03,-0.69,7.063780857,7.03,-0.69,7.063780857,10.58376,-0.51432,10.59624937,0.05376,0.01568,0.056,10.53,-0.53,10.54332964,13.268,-1.191,13.32134772,0.648,0.189,0.675,12.62,-1.38,12.69522745,7.91,-0.98,7.970476774,7.91,-0.98,7.970476774
06/07/2020 11:00,7.13,-0.72,7.166261229,7.13,-0.72,7.166261229,10.76704,-0.53628,10.78038713,0.04704,0.01372,0.049,10.72,-0.55,10.73409987,13.61504,-1.21228,13.66890402,0.81504,0.23772,0.849,12.8,-1.45,12.8818671,8.23,-0.96,8.285801108,8.23,-0.96,8.285801108
06/07/2020 11:30,7.15,-0.77,7.191342017,7.15,-0.77,7.191342017,10.73936,-0.56852,10.75439762,0.03936,0.01148,0.041,10.7,-0.58,10.7157081,14.12016,-1.26912,14.17707953,1.10016,0.32088,1.146,13.02,-1.59,13.11672596,7.92,-1.09,7.994654464,7.92,-1.09,7.994654464
06/07/2020 12:00,7.26,-0.77,7.300719143,7.26,-0.77,7.300719143,10.99688,-0.59216,11.01281178,0.02688,0.00784,0.028,10.97,-0.6,10.98639613,13.972,-1.434,14.04539569,0.672,0.196,0.7,13.3,-1.63,13.39951119,8.41,-1.05,8.475293505,8.41,-1.05,8.475293505
06/07/2020 12:30,7.38,-0.81,7.424318151,7.38,-0.81,7.424318151,11.23688,-0.59216,11.25247198,0.02688,0.00784,0.028,11.21,-0.6,11.22604561,14.29232,-1.43724,14.36440287,0.83232,0.24276,0.867,13.46,-1.68,13.5644388,8.32,-0.9,8.368536312,8.32,-0.9,8.368536312
06/07/2020 13:00,7.2,-0.75,7.238957107,7.2,-0.75,7.238957107,11.08624,-0.56068,11.10040897,0.06624,0.01932,0.069,11.02,-0.58,11.0352526,13.49696,-1.21672,13.55169129,0.45696,0.13328,0.476,13.04,-1.35,13.10969489,8.32,-0.96,8.37520149,8.32,-0.96,8.37520149
06/07/2020 13:30,6.97,-0.6,6.995777298,6.97,-0.6,6.995777298,10.84112,-0.28384,10.84483508,0.50112,0.14616,0.522,10.34,-0.43,10.34893714,13.33968,-1.03176,13.37952134,0.67968,0.19824,0.708,12.66,-1.23,12.71961084,7.97,-1.08,8.042841538,7.97,-1.08,8.042841538
06/07/2020 14:00,6.82,-0.63,6.849036429,6.82,-0.63,6.849036429,10.63768,-0.32276,10.64257534,0.60768,0.17724,0.633,10.03,-0.5,10.04245488,14.00328,-1.08196,14.04501649,1.19328,0.34804,1.243,12.81,-1.43,12.88956943,7.3,-1.13,7.38694118,7.3,-1.13,7.38694118
06/07/2020 14:30,6.7,-0.63,6.72955422,6.7,-0.63,6.72955422,10.29496,-0.27772,10.29870525,0.62496,0.18228,0.651,9.67,-0.46,9.680934872,13.38808,-0.85556,13.41538926,1.31808,0.38444,1.373,12.07,-1.24,12.13352793,6.89,-0.84,6.941015776,6.89,-0.84,6.941015776
06/07/2020 15:00,6.58,-0.61,6.608214585,6.58,-0.61,6.608214585,10.10384,-0.30388,10.10840867,0.60384,0.17612,0.629,9.5,-0.48,9.512118586,12.458,-1.056,12.50267571,0.528,0.154,0.55,11.93,-1.21,11.99120511,7.27,-0.74,7.307564574,7.27,-0.74,7.307564574
06/07/2020 15:30,6.53,-0.55,6.553121394,6.53,-0.55,6.553121394,10.08056,-0.18192,10.08220139,0.61056,0.17808,0.636,9.47,-0.36,9.476840191,13.15296,-0.83372,13.17935681,1.15296,0.33628,1.201,12,-1.17,12.05690259,6.55,-0.65,6.582172894,6.55,-0.65,6.582172894
06/07/2020 16:00,6.48,-0.5,6.499261497,6.48,-0.5,6.499261497,10.18328,-0.30696,10.18790538,0.59328,0.17304,0.618,9.59,-0.48,9.602004999,13.32176,-0.76032,13.34343944,1.30176,0.37968,1.356,12.02,-1.14,12.07393888,6.22,-0.54,6.243396512,6.22,-0.54,6.243396512
06/07/2020 16:30,6.42,-0.39,6.431834886,6.42,-0.39,6.431834886,10.42056,-0.09192,10.42096541,0.61056,0.17808,0.636,9.81,-0.27,9.813714893,12.68608,-0.58156,12.69940305,0.88608,0.25844,0.923,11.8,-0.84,11.82986052,6.58,-0.49,6.598219457,6.58,-0.49,6.598219457
06/07/2020 17:00,6.69,-0.39,6.701358071,6.69,-0.39,6.701358071,10.8192,0.5806,10.83476742,0.6192,0.1806,0.645,10.2,0.4,10.20784012,12.90264,-0.08548,12.90292315,1.35264,0.39452,1.409,11.55,-0.48,11.55996972,5.88,-0.32,5.888701045,5.88,-0.32,5.888701045
06/07/2020 17:30,6.73,-0.33,6.738085782,6.73,-0.33,6.738085782,11.1892,0.6206,11.20639732,0.6192,0.1806,0.645,10.57,0.44,10.57915403,13.23752,-0.19864,13.2390103,1.30752,0.38136,1.362,11.93,-0.58,11.94409059,5.75,0.34,5.760043403,5.75,0.34,5.760043403
06/07/2020 18:00,6.53,0.05,6.530191421,6.53,0.05,6.530191421,11.23016,0.62088,11.24731015,0.62016,0.18088,0.646,10.61,0.44,10.61911955,12.85752,-0.05864,12.85765372,1.30752,0.38136,1.362,11.55,-0.44,11.55837791,5.55,0.38,5.562993798,5.55,0.38,5.562993798
06/07/2020 18:30,6.32,0.34,6.329138962,6.32,0.34,6.329138962,11.11112,0.65116,11.13018405,0.62112,0.18116,0.647,10.49,0.47,10.5005238,11.95752,0.73136,11.97986527,1.30752,0.38136,1.362,10.65,0.35,10.65574962,5.25,0.43,5.26758009,5.25,0.43,5.26758009
06/07/2020 19:00,6.34,0.34,6.349110174,6.34,0.34,6.349110174,10.80344,0.69892,10.82602443,0.61344,0.17892,0.639,10.19,0.52,10.20325928,11.58752,0.78136,11.61383413,1.30752,0.38136,1.362,10.28,0.4,10.28777916,5.11,0.44,5.128908266,5.11,0.44,5.128908266
06/07/2020 19:30,6.15,0.38,6.161728654,6.15,0.38,6.161728654,10.4492,0.7406,10.47541259,0.6192,0.1806,0.645,9.83,0.56,9.845938249,11.22752,0.96136,11.26860321,1.30752,0.38136,1.362,9.92,0.58,9.936941179,4.79,0.5,4.816025332,4.79,0.5,4.816025332
06/07/2020 20:00,5.82,0.44,5.836608604,5.82,0.44,5.836608604,10.2544,0.7392,10.28100851,0.6144,0.1792,0.64,9.64,0.56,9.656251861,11.14848,0.95164,11.18902252,1.30848,0.38164,1.363,9.84,0.57,9.85649532,4.63,0.51,4.658003864,4.63,0.51,4.658003864
06/07/2020 20:30,5.77,0.47,5.789110467,5.77,0.47,5.789110467,10.14784,0.80312,10.17957064,0.62784,0.18312,0.654,9.52,0.62,9.540167713,11.01752,0.99136,11.06203153,1.30752,0.38136,1.362,9.71,0.61,9.729141792,4.63,0.54,4.661383915,4.63,0.54,4.661383915
06/07/2020 21:00,5.7,0.49,5.721022636,5.7,0.49,5.721022636,9.87824,0.78032,9.909012302,0.61824,0.18032,0.644,9.26,0.6,9.279418085,10.84752,0.99136,10.89272623,1.30752,0.38136,1.362,9.54,0.61,9.559482204,4.52,0.63,4.563693679,4.52,0.63,4.563693679
06/07/2020 21:30,5.46,0.54,5.486638315,5.46,0.54,5.486638315,9.60824,0.84032,9.644916464,0.61824,0.18032,0.644,8.99,0.66,9.014194362,10.55848,1.02164,10.60779186,1.30848,0.38164,1.363,9.25,0.64,9.272114106,4.34,0.67,4.391412074,4.34,0.67,4.391412074
06/07/2020 22:00,5.31,0.54,5.337387001,5.31,0.54,5.337387001,9.57248,0.72864,9.600171332,0.61248,0.17864,0.638,8.96,0.55,8.976864709,10.47848,0.93164,10.51981446,1.30848,0.38164,1.363,9.17,0.55,9.186479195,4.4,0.61,4.442082845,4.4,0.61,4.442082845
06/07/2020 22:30,5.34,0.45,5.358927131,5.34,0.45,5.358927131,9.54344,0.60892,9.562846365,0.61344,0.17892,0.639,8.93,0.43,8.940346749,10.56752,0.81136,10.5986218,1.30752,0.38136,1.362,9.26,0.43,9.269978425,4.35,0.61,4.392561895,4.35,0.61,4.392561895
06/07/2020 23:00,4.99,0.48,5.013033014,4.99,0.48,5.013033014,8.94728,0.63004,8.969435311,0.61728,0.18004,0.643,8.33,0.45,8.342146007,10.10752,0.81136,10.14003282,1.30752,0.38136,1.362,8.8,0.43,8.810499418,3.98,0.61,4.026474885,3.98,0.61,4.026474885
06/07/2020 23:30,4.57,0.5,4.59727093,4.57,0.5,4.59727093,8.39904,0.44472,8.410805479,0.59904,0.17472,0.624,7.8,0.27,7.804671678,9.40752,1.01136,9.4617272,1.30752,0.38136,1.362,8.1,0.63,8.124463059,3.75,0.64,3.80422134,3.75,0.64,3.80422134
07/07/2020 00:00,4.29,0.5,4.319039245,4.29,0.5,4.319039245,7.80096,0.59528,7.823639511,0.60096,0.17528,0.626,7.2,0.42,7.212239597,8.78752,1.08136,8.853804109,1.30752,0.38136,1.362,7.48,0.7,7.51268261,3.42,0.67,3.48501076,3.42,0.67,3.48501076
07/07/2020 00:30,4.1,0.5,4.130375286,4.1,0.5,4.130375286,7.34192,0.59556,7.366035637,0.60192,0.17556,0.627,6.74,0.42,6.753073374,8.66752,0.93136,8.71741558,1.30752,0.38136,1.362,7.36,0.55,7.380521662,3.17,0.66,3.237977764,3.17,0.66,3.237977764
07/07/2020 01:00,3.91,0.53,3.945757215,3.91,0.53,3.945757215,7.1,0.595,7.124887718,0.6,0.175,0.625,6.5,0.42,6.513555097,8.46752,0.90136,8.515359346,1.30752,0.38136,1.362,7.16,0.52,7.178857848,2.98,0.68,3.056599418,2.98,0.68,3.056599418
07/07/2020 01:30,3.84,0.53,3.876402972,3.84,0.53,3.876402972,7.1,0.555,7.121658866,0.6,0.175,0.625,6.5,0.38,6.511098218,8.34752,0.90136,8.396043116,1.30752,0.38136,1.362,7.04,0.52,7.059178422,2.91,0.68,2.988394218,2.91,0.68,2.988394218
07/07/2020 02:00,3.87,0.47,3.898435584,3.87,0.47,3.898435584,6.95904,0.55472,6.981113951,0.59904,0.17472,0.624,6.36,0.38,6.371342088,8.26752,0.92136,8.318701293,1.30752,0.38136,1.362,6.96,0.54,6.980916845,3,0.72,3.085190432,3,0.72,3.085190432
07/07/2020 02:30,3.8,0.45,3.826551973,3.8,0.45,3.826551973,6.83,0.535,6.850921471,0.6,0.175,0.625,6.23,0.36,6.240392616,8.16848,0.94164,8.222575716,1.30848,0.38164,1.363,6.86,0.56,6.88281919,2.89,0.76,2.988260363,2.89,0.76,2.988260363
07/07/2020 03:00,3.74,0.45,3.766974914,3.74,0.45,3.766974914,6.68096,0.49528,6.699293157,0.60096,0.17528,0.626,6.08,0.32,6.088415229,8.11848,0.91164,8.169504575,1.30848,0.38164,1.363,6.81,0.53,6.830592946,2.78,0.74,2.876803782,2.78,0.74,2.876803782
07/07/2020 03:30,3.67,0.45,3.697485632,3.67,0.45,3.697485632,6.55096,0.49528,6.569655942,0.60096,0.17528,0.626,5.95,0.32,5.958598829,7.75752,1.03136,7.825779194,1.30752,0.38136,1.362,6.45,0.65,6.482669203,2.69,0.74,2.789928314,2.69,0.74,2.789928314
07/07/2020 04:00,3.67,0.45,3.697485632,3.67,0.45,3.697485632,6.60096,0.49528,6.619514725,0.60096,0.17528,0.626,6,0.32,6.008527274,7.79848,0.96164,7.857546805,1.30848,0.38164,1.363,6.49,0.58,6.515865253,2.72,0.74,2.81886502,2.72,0.74,2.81886502
07/07/2020 04:30,3.67,0.43,3.69510487,3.67,0.43,3.69510487,6.58096,0.49528,6.599570956,0.60096,0.17528,0.626,5.98,0.32,5.988555752,7.84848,0.93164,7.903580923,1.30848,0.38164,1.363,6.54,0.55,6.563086164,2.79,0.68,2.871671987,2.79,0.68,2.871671987
07/07/2020 05:00,3.52,0.58,3.567464085,3.52,0.58,3.567464085,6.13384,0.84612,6.191923142,0.60384,0.17612,0.629,5.53,0.67,5.570439839,7.66752,1.12136,7.749084539,1.30752,0.38136,1.362,6.36,0.74,6.40290559,2.67,0.77,2.778812696,2.67,0.77,2.778812696
07/07/2020 05:30,3.56,0.56,3.603775798,3.56,0.56,3.603775798,6.10824,0.99032,6.187998836,0.61824,0.18032,0.644,5.49,0.81,5.549432403,7.66848,1.16164,7.755964995,1.30848,0.38164,1.363,6.36,0.78,6.407651676,2.86,0.77,2.961840644,2.86,0.77,2.961840644
07/07/2020 06:00,3.7,0.5,3.733630941,3.7,0.5,3.733630941,6.42112,1.01116,6.500248195,0.62112,0.18116,0.647,5.8,0.83,5.85908696,7.76752,1.23136,7.864516158,1.30752,0.38136,1.362,6.46,0.85,6.515681085,3.1,0.69,3.175862088,3.1,0.69,3.175862088
07/07/2020 06:30,4.4,0.33,4.412357646,4.4,0.33,4.412357646,7.02864,0.79752,7.073741471,0.60864,0.17752,0.634,6.42,0.62,6.449868216,8.86848,0.95164,8.919392143,1.30848,0.38164,1.363,7.56,0.57,7.581457643,3.74,0.46,3.768182586,3.74,0.46,3.768182586
07/07/2020 07:00,5.15,-0.24,5.1555892,5.15,-0.24,5.1555892,7.44824,0.76032,7.486946347,0.61824,0.18032,0.644,6.83,0.58,6.854582409,9.89848,0.50164,9.911183027,1.30848,0.38164,1.363,8.59,0.12,8.590838143,4.18,0.36,4.195473752,4.18,0.36,4.195473752
07/07/2020 07:30,5.6,-0.34,5.610311934,5.6,-0.34,5.610311934,8.18672,0.61696,8.20993447,0.60672,0.17696,0.632,7.58,0.44,7.592759709,11.20848,-0.20836,11.21041649,1.30848,0.38164,1.363,9.9,-0.59,9.917565225,4.59,0.32,4.601141163,4.59,0.32,4.601141163
07/07/2020 08:00,6.14,-0.44,6.155745284,6.14,-0.44,6.155745284,8.81632,0.58976,8.836023721,0.61632,0.17976,0.642,8.2,0.41,8.210243602,12.00752,-0.40864,12.01447141,1.30752,0.38136,1.362,10.7,-0.79,10.72912392,5.29,-0.31,5.299075391,5.29,-0.31,5.299075391
07/07/2020 08:30,6.57,-0.59,6.596438433,6.57,-0.59,6.596438433,9.32728,0.50004,9.340674076,0.61728,0.18004,0.643,8.71,0.32,8.715876319,12.81752,-0.67864,12.83547316,1.30752,0.38136,1.362,11.51,-1.06,11.55870668,6.03,-0.47,6.048289014,6.03,-0.47,6.048289014
07/07/2020 09:00,6.72,-0.7,6.756359967,6.72,-0.7,6.756359967,9.66768,-0.22276,9.670246047,0.60768,0.17724,0.633,9.06,-0.4,9.068825723,13.26752,-0.89864,13.29791866,1.30752,0.38136,1.362,11.96,-1.28,12.02829996,6.39,-0.58,6.416268386,6.39,-0.58,6.416268386
07/07/2020 09:30,6.91,-0.7,6.945365361,6.91,-0.7,6.945365361,9.9896,-0.2722,9.993307811,0.6096,0.1778,0.635,9.38,-0.45,9.390788039,13.50752,-0.97864,13.54292556,1.30752,0.38136,1.362,12.2,-1.36,12.27556923,6.6,-0.61,6.62812945,6.6,-0.61,6.62812945
07/07/2020 10:00,7.07,-0.73,7.107587495,7.07,-0.73,7.107587495,10.36576,-0.27332,10.36936277,0.60576,0.17668,0.631,9.76,-0.45,9.770368468,13.82848,-0.97836,13.86304611,1.30848,0.38164,1.363,12.52,-1.36,12.59364919,6.93,-0.68,6.963282272,6.93,-0.68,6.963282272
07/07/2020 10:30,6.91,-0.63,6.938659813,6.91,-0.63,6.938659813,10.54576,-0.27332,10.54930129,0.60576,0.17668,0.631,9.94,-0.45,9.950180903,13.87752,-0.88864,13.9059427,1.30752,0.38136,1.362,12.57,-1.27,12.63399383,7.06,-0.62,7.087171509,7.06,-0.62,7.087171509
