Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/07/2020 11:00,7.03,-0.71,7.065762521,7.03,-0.71,7.065762521,10.5996,-0.3122,10.60419676,0.6096,0.1778,0.635,9.99,-0.49,10.0020098,13.90848,-0.96836,13.94214965,1.30848,0.38164,1.363,12.6,-1.35,12.67211506,7.15,-0.72,7.18616031,7.15,-0.72,7.18616031
07/07/2020 11:30,7.17,-0.76,7.210166434,7.17,-0.76,7.210166434,10.71096,-0.34472,10.71650577,0.60096,0.17528,0.626,10.11,-0.52,10.12336407,14.11752,-0.91864,14.1473768,1.30752,0.38136,1.362,12.81,-1.3,12.87579512,7.2,-0.72,7.235910447,7.2,-0.72,7.235910447
07/07/2020 12:00,7.19,-0.66,7.220228528,7.19,-0.66,7.220228528,10.86288,-0.34416,10.86833051,0.60288,0.17584,0.628,10.26,-0.52,10.27316894,14.60752,-1.09864,14.64877641,1.30752,0.38136,1.362,13.3,-1.48,13.38209251,7.67,-0.81,7.712651943,7.67,-0.81,7.712651943
07/07/2020 12:30,7.35,-0.66,7.379573158,7.35,-0.66,7.379573158,11.1496,-0.3122,11.1539701,0.6096,0.1778,0.635,10.54,-0.49,10.5513838,14.78752,-1.09864,14.82827561,1.30752,0.38136,1.362,13.48,-1.48,13.56100291,7.96,-0.86,8.006322502,7.96,-0.86,8.006322502
07/07/2020 13:00,7.35,-0.66,7.379573158,7.35,-0.66,7.379573158,11.31384,-0.37388,11.32001598,0.60384,0.17612,0.629,10.71,-0.55,10.72411302,14.94752,-1.22864,14.9979302,1.30752,0.38136,1.362,13.64,-1.61,13.73468966,8.03,-0.91,8.081398394,8.03,-0.91,8.081398394
07/07/2020 13:30,7.3,-0.58,7.323004848,7.3,-0.58,7.323004848,11.30728,-0.24996,11.31004248,0.61728,0.18004,0.643,10.69,-0.43,10.69864477,14.57848,-0.94836,14.60929382,1.30848,0.38164,1.363,13.27,-1.33,13.33648379,7.63,-0.76,7.667757169,7.63,-0.76,7.667757169
07/07/2020 14:00,7.41,-0.62,7.435892683,7.41,-0.62,7.435892683,11.2544,-0.2508,11.25719414,0.6144,0.1792,0.64,10.64,-0.43,10.64868536,14.86752,-1.19864,14.91575975,1.30752,0.38136,1.362,13.56,-1.58,13.65173982,7.75,-0.87,7.798679375,7.75,-0.87,7.798679375
07/07/2020 14:30,7.29,-0.6,7.314649684,7.29,-0.6,7.314649684,11.18632,-0.25024,11.18911861,0.61632,0.17976,0.642,10.57,-0.43,10.57874284,14.91752,-1.21864,14.96721372,1.30752,0.38136,1.362,13.61,-1.6,13.70372577,7.55,-0.74,7.586178221,7.55,-0.74,7.586178221
07/07/2020 15:00,7.31,-0.65,7.33884187,7.31,-0.65,7.33884187,11.10576,-0.25332,11.10864871,0.60576,0.17668,0.631,10.5,-0.43,10.50880107,14.72752,-1.05864,14.76551943,1.30752,0.38136,1.362,13.42,-1.44,13.49703671,7.43,-0.7,7.46290158,7.43,-0.7,7.46290158
07/07/2020 15:30,7.22,-0.51,7.237990052,7.22,-0.51,7.237990052,11.2,-0.295,11.20388437,0.6,0.175,0.625,10.6,-0.47,10.6104147,14.90752,-1.18864,14.95483258,1.30752,0.38136,1.362,13.6,-1.57,13.6903214,7.33,-0.7,7.363348423,7.33,-0.7,7.363348423
07/07/2020 16:00,7.25,-0.51,7.267915795,7.25,-0.51,7.267915795,11.33288,-0.09416,11.33327116,0.60288,0.17584,0.628,10.73,-0.27,10.73339648,14.70752,-0.99864,14.74138482,1.30752,0.38136,1.362,13.4,-1.38,13.47087228,7.1,-0.52,7.119016786,7.1,-0.52,7.119016786
07/07/2020 16:30,7.25,-0.47,7.26521851,7.25,-0.47,7.26521851,11.5592,0.6206,11.57584766,0.6192,0.1806,0.645,10.94,0.44,10.94884469,14.67752,-0.70864,14.69461684,1.30752,0.38136,1.362,13.37,-1.09,13.41435798,6.95,-0.36,6.959317495,6.95,-0.36,6.959317495
07/07/2020 17:00,7.29,-0.39,7.300424645,7.29,-0.39,7.300424645,11.8492,0.6206,11.86544078,0.6192,0.1806,0.645,11.23,0.44,11.23861646,14.74752,-0.47864,14.75528524,1.30752,0.38136,1.362,13.44,-0.86,13.46748677,6.82,-0.29,6.826162905,6.82,-0.29,6.826162905
07/07/2020 17:30,7.24,-0.36,7.248944751,7.24,-0.36,7.248944751,12.17112,0.62116,12.18696032,0.62112,0.18116,0.647,11.55,0.44,11.55837791,14.52752,-0.27864,14.53019193,1.30752,0.38136,1.362,13.22,-0.66,13.23646478,6.26,0.42,6.274073637,6.26,0.42,6.274073637
07/07/2020 18:00,7.12,0.08,7.120449424,7.12,0.08,7.120449424,12.24824,0.65032,12.26549221,0.61824,0.18032,0.644,11.63,0.47,11.63949312,13.97752,-0.12864,13.97811195,1.30752,0.38136,1.362,12.67,-0.51,12.68026025,6,0.45,6.016851336,6,0.45,6.016851336
07/07/2020 18:30,6.87,0.39,6.881060965,6.87,0.39,6.881060965,12.10824,0.65032,12.1256914,0.61824,0.18032,0.644,11.49,0.47,11.49960869,13.11752,0.72136,13.13733958,1.30752,0.38136,1.362,11.81,0.34,11.81489314,5.72,0.51,5.742691007,5.72,0.51,5.742691007
07/07/2020 19:00,6.87,0.39,6.881060965,6.87,0.39,6.881060965,11.71016,0.71088,11.73171759,0.62016,0.18088,0.646,11.09,0.53,11.10265734,12.63752,0.78136,12.66165215,1.30752,0.38136,1.362,11.33,0.4,11.3370587,5.58,0.53,5.605113737,5.58,0.53,5.605113737
07/07/2020 19:30,6.65,0.39,6.661426274,6.65,0.39,6.661426274,11.29824,0.71032,11.32054688,0.61824,0.18032,0.644,10.68,0.53,10.69314266,12.08752,0.97136,12.12648671,1.30752,0.38136,1.362,10.78,0.59,10.79613357,5.3,0.53,5.326434079,5.3,0.53,5.326434079
07/07/2020 20:00,6.35,0.45,6.365924913,6.35,0.45,6.365924913,10.9748,0.7064,10.99751045,0.6048,0.1764,0.63,10.37,0.53,10.38353504,11.88752,0.97136,11.92714014,1.30752,0.38136,1.362,10.58,0.59,10.59643808,5.16,0.55,5.18922923,5.16,0.55,5.18922923
07/07/2020 20:30,6.26,0.45,6.27615328,6.26,0.45,6.27615328,10.94672,0.70696,10.96952466,0.60672,0.17696,0.632,10.34,0.53,10.35357426,11.57752,1.00136,11.620744,1.30752,0.38136,1.362,10.27,0.62,10.28869768,5.11,0.51,5.135387035,5.11,0.51,5.135387035
07/07/2020 21:00,6.09,0.45,6.106602984,6.09,0.45,6.106602984,10.57056,0.76808,10.59842845,0.61056,0.17808,0.636,9.96,0.59,9.977459597,11.40752,1.02136,11.45315192,1.30752,0.38136,1.362,10.1,0.64,10.12025691,4.84,0.63,4.880829847,4.84,0.63,4.880829847
07/07/2020 21:30,5.92,0.45,5.937078406,5.92,0.45,5.937078406,10.23824,0.80032,10.26947274,0.61824,0.18032,0.644,9.62,0.62,9.639958506,11.30656,0.99108,11.34991359,1.30656,0.38108,1.361,10,0.61,10.01858772,4.65,0.69,4.700914805,4.65,0.69,4.700914805
07/07/2020 22:00,5.65,0.41,5.664856574,5.65,0.41,5.664856574,10.00016,0.65088,10.02131951,0.62016,0.18088,0.646,9.38,0.47,9.391767672,11.27848,0.78164,11.30553281,1.30848,0.38164,1.363,9.97,0.4,9.978020846,4.58,0.6,4.619134118,4.58,0.6,4.619134118
07/07/2020 22:30,5.47,0.41,5.48534411,5.47,0.41,5.48534411,9.71864,0.60752,9.737609768,0.60864,0.17752,0.634,9.11,0.43,9.120142543,11.12752,0.70136,11.14960121,1.30752,0.38136,1.362,9.82,0.32,9.825212466,4.34,0.62,4.384062043,4.34,0.62,4.384062043
07/07/2020 23:00,5.04,0.41,5.056649088,5.04,0.41,5.056649088,9.12576,0.49668,9.139266196,0.60576,0.17668,0.631,8.52,0.32,8.526007272,10.35752,0.81136,10.38925048,1.30752,0.38136,1.362,9.05,0.43,9.060209711,4,0.6,4.044749683,4,0.6,4.044749683
07/07/2020 23:30,4.68,0.44,4.700638255,4.68,0.44,4.700638255,8.46096,0.54528,8.478512511,0.60096,0.17528,0.626,7.86,0.37,7.868703832,9.58752,0.98136,9.637614186,1.30752,0.38136,1.362,8.28,0.6,8.301710667,3.7,0.68,3.76196757,3.7,0.68,3.76196757
08/07/2020 00:00,4.35,0.44,4.372196244,4.35,0.44,4.372196244,7.93192,-0.15444,7.933423385,0.60192,0.17556,0.627,7.33,-0.33,7.337424616,9.38848,0.89164,9.430725243,1.30848,0.38164,1.363,8.08,0.51,8.096079298,3.41,0.7,3.481106146,3.41,0.7,3.481106146
08/07/2020 00:30,4.2,0.44,4.222984726,4.2,0.44,4.222984726,7.5348,0.6764,7.565099338,0.6048,0.1764,0.63,6.93,0.5,6.948014105,9.03848,0.89164,9.082353362,1.30848,0.38164,1.363,7.73,0.51,7.746805793,3.17,0.7,3.2463672,3.17,0.7,3.2463672
08/07/2020 01:00,4.08,0.44,4.103656906,4.08,0.44,4.103656906,7.23016,0.72088,7.266008643,0.62016,0.18088,0.646,6.61,0.54,6.632020808,8.72752,0.89136,8.772920152,1.30752,0.38136,1.362,7.42,0.51,7.437506303,2.98,0.73,3.068110168,2.98,0.73,3.068110168
08/07/2020 01:30,4.01,0.44,4.034067426,4.01,0.44,4.034067426,7.2792,0.7006,7.312837548,0.6192,0.1806,0.645,6.66,0.52,6.680269456,8.57752,0.89136,8.623709875,1.30752,0.38136,1.362,7.27,0.51,7.287866629,2.94,0.73,3.02927384,2.94,0.73,3.02927384
08/07/2020 02:00,3.98,0.44,4.004247745,3.98,0.44,4.004247745,7.25016,0.70088,7.283958594,0.62016,0.18088,0.646,6.63,0.52,6.650360892,8.53752,0.91136,8.586024971,1.30752,0.38136,1.362,7.23,0.53,7.249399975,3.14,0.71,3.219270104,3.14,0.71,3.219270104
08/07/2020 02:30,3.89,0.44,3.914805231,3.89,0.44,3.914805231,7.20152,0.66836,7.23246814,0.61152,0.17836,0.637,6.59,0.49,6.608191886,8.53752,0.91136,8.586024971,1.30752,0.38136,1.362,7.23,0.53,7.249399975,3.01,0.73,3.097256851,3.01,0.73,3.097256851
08/07/2020 03:00,3.77,0.44,3.795589546,3.77,0.44,3.795589546,7.02152,0.63836,7.050478466,0.61152,0.17836,0.637,6.41,0.46,6.426484264,8.33848,0.91164,8.388166439,1.30848,0.38164,1.363,7.03,0.53,7.049950354,2.91,0.73,3.000166662,2.91,0.73,3.000166662
08/07/2020 03:30,3.74,0.44,3.765793409,3.74,0.44,3.765793409,6.80016,0.66088,6.832198651,0.62016,0.18088,0.646,6.18,0.48,6.198612748,7.95752,1.04136,8.025369474,1.30752,0.38136,1.362,6.65,0.66,6.682671621,2.81,0.73,2.903274014,2.81,0.73,2.903274014
08/07/2020 04:00,3.74,0.44,3.765793409,3.74,0.44,3.765793409,6.73016,0.66088,6.762530296,0.62016,0.18088,0.646,6.11,0.48,6.128825336,8.15752,0.92136,8.209387115,1.30752,0.38136,1.362,6.85,0.54,6.871251705,2.81,0.73,2.903274014,2.81,0.73,2.903274014
08/07/2020 04:30,3.74,0.44,3.765793409,3.74,0.44,3.765793409,6.69112,0.64116,6.721768592,0.62112,0.18116,0.647,6.07,0.46,6.08740503,8.13752,0.92136,8.189513783,1.30752,0.38136,1.362,6.83,0.54,6.851313743,2.81,0.73,2.903274014,2.81,0.73,2.903274014
08/07/2020 05:00,3.71,0.47,3.73965239,3.71,0.47,3.73965239,6.5092,0.7606,6.553487392,0.6192,0.1806,0.645,5.89,0.58,5.918487983,7.95752,1.03136,8.024078016,1.30752,0.38136,1.362,6.65,0.65,6.681691403,2.81,0.7,2.895876379,2.81,0.7,2.895876379
08/07/2020 05:30,3.66,0.54,3.699621602,3.66,0.54,3.699621602,6.39112,0.95116,6.461510675,0.62112,0.18116,0.647,5.77,0.77,5.821151089,7.79848,1.20164,7.890515129,1.30848,0.38164,1.363,6.49,0.82,6.541597664,3.01,0.75,3.102031592,3.01,0.75,3.102031592
08/07/2020 06:00,3.89,0.52,3.924601891,3.89,0.52,3.924601891,6.79016,0.93088,6.853671308,0.62016,0.18088,0.646,6.17,0.75,6.215416318,8.21752,1.11136,8.292331156,1.30752,0.38136,1.362,6.91,0.73,6.948453065,3.29,0.66,3.355547645,3.29,0.66,3.355547645
08/07/2020 06:30,4.49,0.38,4.506051487,4.49,0.38,4.506051487,7.57152,0.72836,7.606472468,0.61152,0.17836,0.637,6.96,0.55,6.981697501,9.42752,0.78136,9.459844438,1.30752,0.38136,1.362,8.12,0.4,8.129846247,3.99,0.39,4.009014842,3.99,0.39,4.009014842
08/07/2020 07:00,4.83,0.34,4.841952086,4.83,0.34,4.841952086,7.94728,0.71004,7.978935781,0.61728,0.18004,0.643,7.33,0.53,7.349136004,10.28752,0.08136,10.28784172,1.30752,0.38136,1.362,8.98,-0.3,8.985009738,4.33,0.33,4.342556851,4.33,0.33,4.342556851
08/07/2020 07:30,5.31,0.29,5.317913125,5.31,0.29,5.317913125,8.62016,0.63088,8.643215143,0.62016,0.18088,0.646,8,0.45,8.012646255,11.57752,-0.24864,11.5801896,1.30752,0.38136,1.362,10.27,-0.63,10.28930513,4.98,-0.27,4.987313906,4.98,-0.27,4.987313906
08/07/2020 08:00,5.9,-0.08,5.900542348,5.9,-0.08,5.900542348,9.16016,0.63088,9.181859332,0.62016,0.18088,0.646,8.54,0.45,8.551847754,12.21848,-0.37836,12.22433678,1.30848,0.38164,1.363,10.91,-0.76,10.93643909,5.64,-0.41,5.654882846,5.64,-0.41,5.654882846
08/07/2020 08:30,6.44,-0.45,6.455702905,6.44,-0.45,6.455702905,9.76824,0.57032,9.78487494,0.61824,0.18032,0.644,9.15,0.39,9.158307704,13.26752,-0.72864,13.28751306,1.30752,0.38136,1.362,11.96,-1.11,12.01139875,6.32,-0.59,6.347479815,6.32,-0.59,6.347479815
08/07/2020 09:00,6.68,-0.54,6.701790805,6.68,-0.54,6.701790805,10.22824,0.14032,10.22920247,0.61824,0.18032,0.644,9.61,-0.04,9.610083246,13.58752,-0.84864,13.61399609,1.30752,0.38136,1.362,12.28,-1.23,12.34144643,6.76,-0.76,6.802587743,6.76,-0.76,6.802587743
08/07/2020 09:30,6.98,-0.61,7.006604028,6.98,-0.61,7.006604028,10.5492,-0.2094,10.55127807,0.6192,0.1806,0.645,9.93,-0.39,9.937655659,14.06752,-1.06864,14.10805126,1.30752,0.38136,1.362,12.76,-1.45,12.8421221,6.96,-0.79,7.004691285,6.96,-0.79,7.004691285
08/07/2020 10:00,7.13,-0.61,7.156046394,7.13,-0.61,7.156046394,10.80824,-0.20968,10.81027371,0.61824,0.18032,0.644,10.19,-0.39,10.19746047,14.48656,-1.21892,14.5377504,1.30656,0.38108,1.361,13.18,-1.6,13.27676165,7.04,-0.73,7.077746817,7.04,-0.73,7.077746817
08/07/2020 10:30,7.21,-0.55,7.230947379,7.21,-0.55,7.230947379,10.85824,0.04032,10.85831486,0.61824,0.18032,0.644,10.24,-0.14,10.24095699,14.69752,-1.14864,14.74233591,1.30752,0.38136,1.362,13.39,-1.53,13.47712877,7.31,-0.67,7.340640299,7.31,-0.67,7.340640299
08/07/2020 11:00,7.38,-0.59,7.403546447,7.38,-0.59,7.403546447,10.98632,-0.19024,10.98796698,0.61632,0.17976,0.642,10.37,-0.37,10.37659867,14.78752,-1.22864,14.83847378,1.30752,0.38136,1.362,13.48,-1.61,13.57580569,7.6,-0.8,7.64198927,7.6,-0.8,7.64198927
08/07/2020 11:30,7.38,-0.65,7.408569363,7.38,-0.65,7.408569363,11.15288,-0.37416,11.15915445,0.60288,0.17584,0.628,10.55,-0.55,10.56432677,14.91752,-1.27864,14.97221838,1.30752,0.38136,1.362,13.61,-1.66,13.71086066,7.52,-0.84,7.566769456,7.52,-0.84,7.566769456
08/07/2020 12:00,7.41,-0.65,7.43845414,7.41,-0.65,7.43845414,11.29,-0.475,11.29998783,0.6,0.175,0.625,10.69,-0.65,10.70974323,15.33752,-1.42864,15.40391288,1.30752,0.38136,1.362,14.03,-1.81,14.14627159,7.56,-0.91,7.614571557,7.56,-0.91,7.614571557
08/07/2020 12:30,7.41,-0.62,7.435892683,7.41,-0.62,7.435892683,11.4392,-0.2894,11.44286018,0.6192,0.1806,0.645,10.82,-0.47,10.83020314,15.13656,-1.24892,15.1879969,1.30656,0.38108,1.361,13.83,-1.63,13.9257244,7.7,-0.91,7.753586267,7.7,-0.91,7.753586267
08/07/2020 13:00,7.41,-0.58,7.432664394,7.41,-0.58,7.432664394,11.59824,-0.25968,11.6011467,0.61824,0.18032,0.644,10.98,-0.44,10.98881249,15.17752,-1.29864,15.2329767,1.30752,0.38136,1.362,13.87,-1.68,13.97137431,7.75,-0.67,7.778907378,7.75,-0.67,7.778907378
08/07/2020 13:30,7.41,-0.54,7.429650059,7.41,-0.54,7.429650059,11.42728,-0.23996,11.42979917,0.61728,0.18004,0.643,10.81,-0.42,10.81815604,14.69752,-1.02864,14.73347191,1.30752,0.38136,1.362,13.39,-1.41,13.46403357,7.68,-0.65,7.707457428,7.68,-0.65,7.707457428
08/07/2020 14:00,7.28,-0.59,7.303868838,7.28,-0.59,7.303868838,11.29824,-0.25968,11.30122386,0.61824,0.18032,0.644,10.68,-0.44,10.68905983,14.81656,-1.15892,14.86181502,1.30656,0.38108,1.361,13.51,-1.54,13.59748874,7.68,-0.81,7.722596714,7.68,-0.81,7.722596714
08/07/2020 14:30,7.23,-0.59,7.254033361,7.23,-0.59,7.254033361,11.14344,-0.26108,11.14649801,0.61344,0.17892,0.639,10.53,-0.44,10.53918877,14.72656,-1.18892,14.77447462,1.30656,0.38108,1.361,13.42,-1.57,13.51152471,7.59,-0.85,7.637447217,7.59,-0.85,7.637447217
08/07/2020 15:00,7.26,-0.57,7.282341656,7.26,-0.57,7.282341656,11.01288,-0.31416,11.01736005,0.60288,0.17584,0.628,10.41,-0.49,10.4215258,14.22752,-1.04864,14.26611269,1.30752,0.38136,1.362,12.92,-1.43,12.99889611,7.31,-0.79,7.352564179,7.31,-0.79,7.352564179
08/07/2020 15:30,7.07,-0.49,7.086959856,7.07,-0.49,7.086959856,11.12192,-0.31444,11.12636405,0.60192,0.17556,0.627,10.52,-0.49,10.53140541,14.42752,-1.04864,14.46557912,1.30752,0.38136,1.362,13.12,-1.43,13.19770056,7.17,-0.79,7.213390326,7.17,-0.79,7.213390326
08/07/2020 16:00,7.14,-0.45,7.154166618,7.14,-0.45,7.154166618,11.36192,-0.31444,11.36627021,0.60192,0.17556,0.627,10.76,-0.49,10.77115128,14.47752,-0.97864,14.51055897,1.30752,0.38136,1.362,13.17,-1.36,13.24003399,7.06,-0.65,7.089858955,7.06,-0.65,7.089858955
08/07/2020 16:30,7.25,-0.41,7.261583849,7.25,-0.41,7.261583849,11.63096,-0.31472,11.6352172,0.60096,0.17528,0.626,11.03,-0.49,11.04087859,14.26752,-0.69864,14.28461497,1.30752,0.38136,1.362,12.96,-1.08,13.00492215,7.12,-0.62,7.146943403,7.12,-0.62,7.146943403
08/07/2020 17:00,7.45,-0.38,7.45968498,7.45,-0.38,7.45968498,12.22096,-0.31472,12.22501174,0.60096,0.17528,0.626,11.62,-0.49,11.63032674,14.52656,-0.55892,14.53730845,1.30656,0.38108,1.361,13.22,-0.94,13.25337693,6.89,-0.38,6.900470998,6.89,-0.38,6.900470998
08/07/2020 17:30,7.59,-0.26,7.594451922,7.59,-0.26,7.594451922,12.41192,-0.26444,12.41473667,0.60192,0.17556,0.627,11.81,-0.44,11.8181936,14.38656,-0.21892,14.38822555,1.30656,0.38108,1.361,13.08,-0.6,13.09375424,6.52,0.38,6.531064232,6.52,0.38,6.531064232
08/07/2020 18:00,7.34,0.33,7.347414511,7.34,0.33,7.347414511,12.59096,-0.26472,12.59374251,0.60096,0.17528,0.626,11.99,-0.44,11.99807068,13.96656,0.14108,13.96727253,1.30656,0.38108,1.361,12.66,-0.24,12.66227468,6.37,0.4,6.382546514,6.37,0.4,6.382546514
08/07/2020 18:30,7.17,0.36,7.179031968,7.17,0.36,7.179031968,12.35192,-0.25444,12.35454036,0.60192,0.17556,0.627,11.75,-0.43,11.75786545,13.80752,0.02136,13.80753652,1.30752,0.38136,1.362,12.5,-0.36,12.50518293,6.15,0.44,6.165719747,6.15,0.44,6.165719747
08/07/2020 19:00,7.12,0.36,7.129095314,7.12,0.36,7.129095314,11.99096,-0.06472,11.99113466,0.60096,0.17528,0.626,11.39,-0.24,11.39252825,13.36656,-0.08892,13.36685576,1.30656,0.38108,1.361,12.06,-0.47,12.0691549,5.71,0.48,5.730139614,5.71,0.48,5.730139614
08/07/2020 19:30,6.77,0.39,6.781224078,6.77,0.39,6.781224078,11.58112,0.65116,11.59941161,0.62112,0.18116,0.647,10.96,0.47,10.97007293,12.93752,-0.00864,12.93752289,1.30752,0.38136,1.362,11.63,-0.39,11.63653729,5.44,0.48,5.461135413,5.44,0.48,5.461135413
08/07/2020 20:00,6.45,0.43,6.464317443,6.45,0.43,6.464317443,11.24112,0.71116,11.26359301,0.62112,0.18116,0.647,10.62,0.53,10.63321682,12.80656,-0.10892,12.80702317,1.30656,0.38108,1.361,11.5,-0.49,11.5104344,5.28,0.52,5.30554427,5.28,0.52,5.30554427
08/07/2020 20:30,6.3,0.45,6.316050981,6.3,0.45,6.316050981,10.94632,0.70976,10.9693063,0.61632,0.17976,0.642,10.33,0.53,10.34358739,12.16656,0.66108,12.18450692,1.30656,0.38108,1.361,10.86,0.28,10.86360898,5.28,0.52,5.30554427,5.28,0.52,5.30554427
08/07/2020 21:00,6.06,0.47,6.078198746,6.06,0.47,6.078198746,10.61864,0.70752,10.64218493,0.60864,0.17752,0.634,10.01,0.53,10.02402115,11.79752,0.84136,11.82748345,1.30752,0.38136,1.362,10.49,0.46,10.50008095,5.11,0.56,5.140593351,5.11,0.56,5.140593351
08/07/2020 21:30,5.9,0.52,5.922870925,5.9,0.52,5.922870925,10.43152,0.70836,10.45554319,0.61152,0.17836,0.637,9.82,0.53,9.834292044,11.56752,0.80136,11.59524458,1.30752,0.38136,1.362,10.26,0.42,10.26859289,4.88,0.62,4.919227582,4.88,0.62,4.919227582
08/07/2020 22:00,5.59,0.45,5.608083452,5.59,0.45,5.608083452,10.22056,0.57808,10.23689519,0.61056,0.17808,0.636,9.61,0.4,9.618321059,11.35656,0.62108,11.37353047,1.30656,0.38108,1.361,10.05,0.24,10.05286526,4.75,0.54,4.780596197,4.75,0.54,4.780596197
08/07/2020 22:30,5.28,0.45,5.29914144,5.28,0.45,5.29914144,9.76192,-0.20444,9.764060518,0.60192,0.17556,0.627,9.16,-0.38,9.167878708,10.82752,0.78136,10.85567652,1.30752,0.38136,1.362,9.52,0.4,9.528399656,4.46,0.64,4.505685297,4.46,0.64,4.505685297
08/07/2020 23:00,5.02,0.45,5.040128967,5.02,0.45,5.040128967,9.1996,0.3378,9.205799748,0.6096,0.1778,0.635,8.59,0.16,8.591489976,10.29752,0.68136,10.32003729,1.30752,0.38136,1.362,8.99,0.3,8.995004169,4.16,0.64,4.20894286,4.16,0.64,4.20894286
08/07/2020 23:30,4.63,0.5,4.656919583,4.63,0.5,4.656919583,8.67248,0.59864,8.693116771,0.61248,0.17864,0.638,8.06,0.42,8.07093551,9.33752,0.96136,9.386878757,1.30752,0.38136,1.362,8.03,0.58,8.050919202,3.89,0.64,3.942296285,3.89,0.64,3.942296285
09/07/2020 00:00,4.33,0.54,4.363542139,4.33,0.54,4.363542139,8.01384,0.57612,8.034522126,0.60384,0.17612,0.629,7.41,0.4,7.420788368,9.26848,0.88164,9.310317427,1.30848,0.38164,1.363,7.96,0.5,7.975688058,3.59,0.61,3.641455753,3.59,0.61,3.641455753
09/07/2020 00:30,4.15,0.54,4.184985066,4.15,0.54,4.184985066,7.6448,0.6264,7.670420067,0.6048,0.1764,0.63,7.04,0.45,7.054367442,8.81656,0.93108,8.865587414,1.30656,0.38108,1.361,7.51,0.55,7.530112881,3.32,0.65,3.383031185,3.32,0.65,3.383031185
09/07/2020 01:00,3.98,0.51,4.012542835,3.98,0.51,4.012542835,7.37384,0.62612,7.400374491,0.60384,0.17612,0.629,6.77,0.45,6.784939204,8.57752,0.93136,8.627936068,1.30752,0.38136,1.362,7.27,0.55,7.290774993,3.19,0.65,3.255549109,3.19,0.65,3.255549109
09/07/2020 01:30,3.9,0.51,3.9332048,3.9,0.51,3.9332048,7.42096,0.56528,7.442458519,0.60096,0.17528,0.626,6.82,0.39,6.831141925,8.40752,0.93136,8.458949344,1.30752,0.38136,1.362,7.1,0.55,7.121270954,3.11,0.7,3.187804887,3.11,0.7,3.187804887
09/07/2020 02:00,3.94,0.46,3.966761904,3.94,0.46,3.966761904,7.42192,0.56556,7.443437015,0.60192,0.17556,0.627,6.82,0.39,6.831141925,8.43752,0.95136,8.490985196,1.30752,0.38136,1.362,7.13,0.57,7.152747724,3.19,0.73,3.272460848,3.19,0.73,3.272460848
09/07/2020 02:30,3.88,0.46,3.907172891,3.88,0.46,3.907172891,7.26672,0.61696,7.29286358,0.60672,0.17696,0.632,6.66,0.44,6.674518709,8.37752,0.95136,8.431365678,1.30752,0.38136,1.362,7.07,0.57,7.092940152,3.06,0.77,3.15539221,3.06,0.77,3.15539221
09/07/2020 03:00,3.78,0.49,3.811626949,3.78,0.49,3.811626949,7.1048,0.5764,7.128142816,0.6048,0.1764,0.63,6.5,0.4,6.512296062,8.17752,0.97136,8.235009022,1.30752,0.38136,1.362,6.87,0.59,6.895288246,3,0.77,3.097240707,3,0.77,3.097240707
09/07/2020 03:30,3.72,0.49,3.752132727,3.72,0.49,3.752132727,6.89288,0.57584,6.916891383,0.60288,0.17584,0.628,6.29,0.4,6.302705768,7.76656,1.11108,7.845632734,1.30656,0.38108,1.361,6.46,0.73,6.501115289,2.92,0.75,3.014780257,2.92,0.75,3.014780257
09/07/2020 04:00,3.72,0.47,3.749573309,3.72,0.47,3.749573309,6.84288,0.57584,6.867066215,0.60288,0.17584,0.628,6.24,0.4,6.252807369,7.90752,1.01136,7.971933367,1.30752,0.38136,1.362,6.6,0.63,6.63,2.85,0.75,2.947032406,2.85,0.75,2.947032406
09/07/2020 04:30,3.72,0.45,3.747118893,3.72,0.45,3.747118893,6.82576,0.57668,6.850077328,0.60576,0.17668,0.631,6.22,0.4,6.232848466,7.94752,1.03136,8.014161067,1.30752,0.38136,1.362,6.64,0.65,6.671738904,2.84,0.75,2.937362763,2.84,0.75,2.937362763
09/07/2020 05:00,3.68,0.5,3.713812058,3.68,0.5,3.713812058,6.71384,0.61612,6.742050979,0.60384,0.17612,0.629,6.11,0.44,6.125822394,8.00752,1.07136,8.078872991,1.30752,0.38136,1.362,6.7,0.69,6.73543614,2.87,0.68,2.949457577,2.87,0.68,2.949457577
09/07/2020 05:30,3.68,0.54,3.719408555,3.68,0.54,3.719408555,6.59192,0.77556,6.63738673,0.60192,0.17556,0.627,5.99,0.6,6.019975083,7.83752,1.20136,7.929059566,1.30752,0.38136,1.362,6.53,0.82,6.581284069,2.97,0.73,3.058398274,2.97,0.73,3.058398274
09/07/2020 06:00,3.84,0.5,3.872415267,3.84,0.5,3.872415267,6.81768,0.87724,6.873886135,0.60768,0.17724,0.633,6.21,0.7,6.249327964,8.04656,1.20108,8.135706546,1.30656,0.38108,1.361,6.74,0.82,6.789698079,3.27,0.65,3.333976605,3.27,0.65,3.333976605
09/07/2020 06:30,4.31,0.39,4.32760904,4.31,0.39,4.32760904,7.53056,0.74808,7.567625625,0.61056,0.17808,0.636,6.92,0.57,6.943435749,9.22752,0.84136,9.265797969,1.30752,0.38136,1.362,7.92,0.46,7.933347339,4.03,0.4,4.049802464,4.03,0.4,4.049802464
09/07/2020 07:00,4.86,0.27,4.867494222,4.86,0.27,4.867494222,8.01248,0.62864,8.037102961,0.61248,0.17864,0.638,7.4,0.45,7.413669807,10.09656,0.03108,10.09660784,1.30656,0.38108,1.361,8.79,-0.35,8.796965386,4.37,0.33,4.382442241,4.37,0.33,4.382442241
09/07/2020 07:30,5.5,-0.28,5.507122661,5.5,-0.28,5.507122661,8.70016,0.59088,8.720202016,0.62016,0.18088,0.646,8.08,0.41,8.09039554,11.41752,-0.17864,11.41891743,1.30752,0.38136,1.362,10.11,-0.56,10.12549752,5.01,0.27,5.017270174,5.01,0.27,5.017270174
09/07/2020 08:00,6.05,-0.35,6.06011551,6.05,-0.35,6.06011551,9.18632,0.41976,9.195905263,0.61632,0.17976,0.642,8.57,0.24,8.573359901,11.98752,-0.19864,11.98916568,1.30752,0.38136,1.362,10.68,-0.58,10.69573747,5.63,-0.43,5.646397081,5.63,-0.43,5.646397081
09/07/2020 08:30,6.45,-0.52,6.470927291,6.45,-0.52,6.470927291,9.8496,-0.2222,9.852106019,0.6096,0.1778,0.635,9.24,-0.4,9.248653956,12.64184,-0.61988,12.65702847,1.13184,0.33012,1.179,11.51,-0.95,11.5491385,6.67,-0.69,6.705594679,6.67,-0.69,6.705594679
09/07/2020 09:00,6.97,-0.69,7.004070245,6.97,-0.69,7.004070245,10.1896,-0.2622,10.19297292,0.6096,0.1778,0.635,9.58,-0.44,9.590099061,12.85792,-0.91144,12.89018346,0.81792,0.23856,0.852,12.04,-1.15,12.0947964,7.38,-0.78,7.421105039,7.38,-0.78,7.421105039
09/07/2020 09:30,7.12,-0.64,7.148706177,7.12,-0.64,7.148706177,10.44864,-0.26248,10.45193636,0.60864,0.17752,0.634,9.84,-0.44,9.849832486,13.03984,-0.91088,13.07161542,0.81984,0.23912,0.854,12.22,-1.15,12.27399283,7.62,-0.82,7.663993737,7.62,-0.82,7.663993737
09/07/2020 10:00,7.31,-0.66,7.339734328,7.31,-0.66,7.339734328,10.7644,-0.2808,10.76806185,0.6144,0.1792,0.64,10.15,-0.46,10.1604183,13.38984,-0.97088,13.42499248,0.81984,0.23912,0.854,12.57,-1.21,12.62810358,7.77,-0.89,7.820805585,7.77,-0.89,7.820805585
09/07/2020 10:30,7.25,-0.63,7.277320936,7.25,-0.63,7.277320936,10.8844,-0.2908,10.88828398,0.6144,0.1792,0.64,10.27,-0.47,10.280749,13.65984,-0.97088,13.69429943,0.81984,0.23912,0.854,12.84,-1.21,12.89688722,8.05,-0.79,8.08867109,8.05,-0.79,8.08867109
09/07/2020 11:00,7.37,-0.7,7.403168241,7.37,-0.7,7.403168241,11.08208,-0.27856,11.0855804,0.62208,0.18144,0.648,10.46,-0.46,10.47010984,14.31888,-1.27116,14.37519294,0.81888,0.23884,0.853,13.5,-1.51,13.58418566,8.12,-0.87,8.166474147,8.12,-0.87,8.166474147
09/07/2020 11:30,7.49,-0.76,7.528459338,7.49,-0.76,7.528459338,11.2644,-0.3108,11.26868688,0.6144,0.1792,0.64,10.65,-0.49,10.66126634,14.78128,-1.55296,14.86263514,0.88128,0.25704,0.918,13.9,-1.81,14.01734996,8.19,-1.02,8.253272078,8.19,-1.02,8.253272078
09/07/2020 12:00,7.57,-0.72,7.604163333,7.57,-0.72,7.604163333,11.39576,-0.40332,11.40289494,0.60576,0.17668,0.631,10.79,-0.58,10.80557726,14.83752,-1.22864,14.88830266,1.30752,0.38136,1.362,13.53,-1.61,13.62545412,7.68,-0.9,7.732554558,7.68,-0.9,7.732554558
09/07/2020 12:30,7.63,-0.68,7.660241511,7.63,-0.68,7.660241511,11.64192,-0.45444,11.65078611,0.60192,0.17556,0.627,11.04,-0.63,11.05796093,14.99752,-1.28864,15.05278045,1.30752,0.38136,1.362,13.69,-1.67,13.79148288,7.9,-0.98,7.960552745,7.9,-0.98,7.960552745
09/07/2020 13:00,7.48,-0.63,7.506483864,7.48,-0.63,7.506483864,11.56192,-0.43444,11.57007918,0.60192,0.17556,0.627,10.96,-0.61,10.97696224,14.96656,-1.21892,15.01611415,1.30656,0.38108,1.361,13.66,-1.6,13.75338504,7.9,-0.84,7.944532711,7.9,-0.84,7.944532711
09/07/2020 13:30,7.41,-0.56,7.431130466,7.41,-0.56,7.431130466,11.52112,-0.26884,11.5242562,0.62112,0.18116,0.647,10.9,-0.45,10.90928504,14.44656,-0.79892,14.46863397,1.30656,0.38108,1.361,13.14,-1.18,13.19287687,7.65,-0.67,7.679283821,7.65,-0.67,7.679283821
09/07/2020 14:00,7.31,-0.58,7.332973476,7.31,-0.58,7.332973476,11.31632,-0.27024,11.31954628,0.61632,0.17976,0.642,10.7,-0.45,10.70945844,14.37752,-0.97864,14.41078824,1.30752,0.38136,1.362,13.07,-1.36,13.14056696,7.61,-0.85,7.657323292,7.61,-0.85,7.657323292
09/07/2020 14:30,7.19,-0.6,7.214991337,7.19,-0.6,7.214991337,11.18344,-0.27108,11.18672493,0.61344,0.17892,0.639,10.57,-0.45,10.57957466,14.55752,-1.10864,14.59967367,1.30752,0.38136,1.362,13.25,-1.49,13.33351417,7.49,-0.82,7.534752816,7.49,-0.82,7.534752816
09/07/2020 15:00,7.21,-0.57,7.232496111,7.21,-0.57,7.232496111,11.04192,-0.32444,11.04668541,0.60192,0.17556,0.627,10.44,-0.5,10.45196632,14.20656,-0.91892,14.23624814,1.30656,0.38108,1.361,12.9,-1.3,12.96533841,7.2,-0.78,7.242126759,7.2,-0.78,7.242126759
09/07/2020 15:30,7.13,-0.51,7.148216561,7.13,-0.51,7.148216561,11.0796,-0.1722,11.08093809,0.6096,0.1778,0.635,10.47,-0.35,10.47584841,14.64656,-1.04892,14.6840714,1.30656,0.38108,1.361,13.34,-1.43,13.4164265,7,-0.69,7.033924936,7,-0.69,7.033924936
09/07/2020 16:00,7.17,-0.48,7.186048984,7.17,-0.48,7.186048984,11.09016,0.53088,11.1028592,0.62016,0.18088,0.646,10.47,0.35,10.47584841,14.69656,-0.96892,14.72846502,1.30656,0.38108,1.361,13.39,-1.35,13.45788245,6.85,-0.49,6.867503185,6.85,-0.49,6.867503185
09/07/2020 16:30,7.25,-0.45,7.263952092,7.25,-0.45,7.263952092,11.52016,0.61088,11.53634521,0.62016,0.18088,0.646,10.9,0.43,10.90847835,14.49656,-0.54892,14.50694885,1.30656,0.38108,1.361,13.19,-0.93,13.22274555,6.9,-0.46,6.915316334,6.9,-0.46,6.915316334
09/07/2020 17:00,7.35,-0.4,7.360876307,7.35,-0.4,7.360876307,11.89016,0.64088,11.9074192,0.62016,0.18088,0.646,11.27,0.46,11.27938385,14.31752,-0.26864,14.32004003,1.30752,0.38136,1.362,13.01,-0.65,13.02622739,6.68,-0.28,6.685865688,6.68,-0.28,6.685865688
09/07/2020 17:30,7.62,-0.4,7.630491465,7.62,-0.4,7.630491465,12.27016,0.64088,12.28688543,0.62016,0.18088,0.646,11.65,0.46,11.65907801,14.61656,-0.22892,14.61835253,1.30656,0.38108,1.361,13.31,-0.61,13.32397088,6.46,0.41,6.47299776,6.46,0.41,6.47299776
09/07/2020 18:00,7.48,-0.37,7.489145479,7.48,-0.37,7.489145479,12.37152,0.58836,12.3855026,0.61152,0.17836,0.637,11.76,0.41,11.76714494,14.03656,-0.08892,14.03684165,1.30656,0.38108,1.361,12.73,-0.47,12.7386734,6.34,0.41,6.353243266,6.34,0.41,6.353243266
09/07/2020 18:30,7.17,0.33,7.177590125,7.17,0.33,7.177590125,12.07016,0.68088,12.08934903,0.62016,0.18088,0.646,11.45,0.5,11.46091183,13.39656,-0.03892,13.39661654,1.30656,0.38108,1.361,12.09,-0.42,12.09729309,5.99,0.51,6.01167198,5.99,0.51,6.01167198
09/07/2020 19:00,7.04,0.33,7.047730131,7.04,0.33,7.047730131,11.78112,0.68116,11.8007952,0.62112,0.18116,0.647,11.16,0.5,11.1711951,12.91752,0.60136,12.93151023,1.30752,0.38136,1.362,11.61,0.22,11.61208422,5.69,0.54,5.715566464,5.69,0.54,5.715566464
09/07/2020 19:30,6.67,0.37,6.680254486,6.67,0.37,6.680254486,11.5896,0.6378,11.60713647,0.6096,0.1778,0.635,10.98,0.46,10.98963148,12.56656,0.72108,12.58723109,1.30656,0.38108,1.361,11.26,0.34,11.26513205,5.36,0.59,5.392374245,5.36,0.59,5.392374245
09/07/2020 20:00,6.54,0.39,6.551618121,6.54,0.39,6.551618121,11.12864,0.66752,11.14864168,0.60864,0.17752,0.634,10.52,0.49,10.53140541,12.69656,0.72108,12.71701978,1.30656,0.38108,1.361,11.39,0.34,11.3950735,5.18,0.59,5.213492112,5.18,0.59,5.213492112
09/07/2020 20:30,6.34,0.42,6.353896442,6.34,0.42,6.353896442,10.90288,0.66584,10.92319254,0.60288,0.17584,0.628,10.3,0.49,10.31164875,12.36752,0.66136,12.38519067,1.30752,0.38136,1.362,11.06,0.28,11.06354374,5.04,0.62,5.077991729,5.04,0.62,5.077991729
09/07/2020 21:00,6.1,0.42,6.114441921,6.1,0.42,6.114441921,10.53288,0.66584,10.55390468,0.60288,0.17584,0.628,9.93,0.49,9.942082277,12.14752,0.62136,12.16340127,1.30752,0.38136,1.362,10.84,0.24,10.8426565,4.82,0.65,4.863630331,4.82,0.65,4.863630331
09/07/2020 21:30,5.9,0.46,5.917905035,5.9,0.46,5.917905035,10.29096,0.64528,10.31117084,0.60096,0.17528,0.626,9.69,0.47,9.701391653,11.48656,0.97108,11.52753473,1.30656,0.38108,1.361,10.18,0.59,10.19708292,4.74,0.65,4.784359936,4.74,0.65,4.784359936
09/07/2020 22:00,5.64,0.41,5.654882846,5.64,0.41,5.654882846,10.18576,0.40668,10.19387539,0.60576,0.17668,0.631,9.58,0.23,9.582760563,11.85656,0.70108,11.87726939,1.30656,0.38108,1.361,10.55,0.32,10.55485196,4.77,0.54,4.800468727,4.77,0.54,4.800468727
09/07/2020 22:30,5.39,0.41,5.4055712,5.39,0.41,5.4055712,9.90112,0.59116,9.918752311,0.62112,0.18116,0.647,9.28,0.41,9.289052697,11.62656,0.05108,11.62667221,1.30656,0.38108,1.361,10.32,-0.33,10.32527481,4.48,0.64,4.5254834,4.48,0.64,4.5254834
09/07/2020 23:00,5.12,0.44,5.138871471,5.12,0.44,5.138871471,9.2844,0.5892,9.30307691,0.6144,0.1792,0.64,8.67,0.41,8.679688935,11.02752,0.40136,11.03482158,1.30752,0.38136,1.362,9.72,0.02,9.720020576,4.19,0.64,4.238596466,4.19,0.64,4.238596466
09/07/2020 23:30,4.73,0.47,4.753293595,4.73,0.47,4.753293595,8.67112,0.63116,8.694060329,0.62112,0.18116,0.647,8.05,0.45,8.062567829,10.19752,0.85136,10.23299702,1.30752,0.38136,1.362,8.89,0.47,8.902415403,3.94,0.69,3.9999625,3.94,0.69,3.9999625
10/07/2020 00:00,4.47,0.46,4.493606569,4.47,0.46,4.493606569,8.10016,0.63088,8.124690862,0.62016,0.18088,0.646,7.48,0.45,7.493523871,9.99656,0.87108,10.0344403,1.30656,0.38108,1.361,8.69,0.49,8.703803766,3.68,0.69,3.744128737,3.68,0.69,3.744128737
10/07/2020 00:30,4.27,0.46,4.294706043,4.27,0.46,4.294706043,7.6196,0.6278,7.645419348,0.6096,0.1778,0.635,7.01,0.45,7.024428802,9.66656,0.67108,9.689826139,1.30656,0.38108,1.361,8.36,0.29,8.365028392,3.37,0.69,3.43991279,3.37,0.69,3.43991279
10/07/2020 01:00,4.13,0.46,4.155538473,4.13,0.46,4.155538473,7.43112,0.68116,7.46227334,0.62112,0.18116,0.647,6.81,0.5,6.828330689,9.43752,0.73136,9.465815929,1.30752,0.38136,1.362,8.13,0.35,8.137530338,3.16,0.75,3.24778386,3.16,0.75,3.24778386
10/07/2020 01:30,4.07,0.46,4.095912597,4.07,0.46,4.095912597,7.50152,0.63836,7.528632399,0.61152,0.17836,0.637,6.89,0.46,6.905338515,9.25752,0.82136,9.29388556,1.30752,0.38136,1.362,7.95,0.44,7.962166791,3.11,0.75,3.199156139,3.11,0.75,3.199156139
10/07/2020 02:00,4.02,0.46,4.046232816,4.02,0.46,4.046232816,7.47056,0.63808,7.497760519,0.61056,0.17808,0.636,6.86,0.46,6.875405443,9.27656,0.82108,9.31282652,1.30656,0.38108,1.361,7.97,0.44,7.982136306,3.26,0.73,3.340733452,3.26,0.73,3.340733452
10/07/2020 02:30,3.9,0.49,3.930661522,3.9,0.49,3.930661522,7.3548,0.6064,7.379756365,0.6048,0.1764,0.63,6.75,0.43,6.763682429,8.42656,1.06108,8.493103332,1.30656,0.38108,1.361,7.12,0.68,7.152398199,3.18,0.75,3.267246547,3.18,0.75,3.267246547
10/07/2020 03:00,3.79,0.49,3.821544191,3.79,0.49,3.821544191,7.12824,0.65032,7.157843362,0.61824,0.18032,0.644,6.51,0.47,6.526944155,8.13656,1.06108,8.205455466,1.30656,0.38108,1.361,6.83,0.68,6.863767187,3.07,0.75,3.160284797,3.07,0.75,3.160284797
10/07/2020 03:30,3.75,0.49,3.78187784,3.75,0.49,3.78187784,6.93016,0.68088,6.963527497,0.62016,0.18088,0.646,6.31,0.5,6.329778827,7.82752,1.17136,7.914679627,1.30752,0.38136,1.362,6.52,0.79,6.567686046,2.99,0.73,3.077823907,2.99,0.73,3.077823907
10/07/2020 04:00,3.75,0.46,3.778107992,3.75,0.46,3.778107992,6.8492,0.6406,6.879092164,0.6192,0.1806,0.645,6.23,0.46,6.24695926,7.95656,1.06108,8.027000548,1.30656,0.38108,1.361,6.65,0.68,6.684676507,2.96,0.73,3.048688243,2.96,0.73,3.048688243
10/07/2020 04:30,3.78,0.44,3.805522303,3.78,0.44,3.805522303,6.81208,0.64144,6.842213034,0.62208,0.18144,0.648,6.19,0.46,6.207068551,7.95656,1.06108,8.027000548,1.30656,0.38108,1.361,6.65,0.68,6.684676507,2.89,0.73,2.980771712,2.89,0.73,2.980771712
10/07/2020 05:00,3.59,0.6,3.63979395,3.59,0.6,3.63979395,6.3996,0.8578,6.456833667,0.6096,0.1778,0.635,5.79,0.68,5.829794164,7.78752,1.26136,7.889011142,1.30752,0.38136,1.362,6.48,0.88,6.539480102,2.83,0.87,2.960709374,2.83,0.87,2.960709374
10/07/2020 05:30,3.65,0.6,3.698986348,3.65,0.6,3.698986348,6.40056,0.93808,6.468938275,0.61056,0.17808,0.636,5.79,0.76,5.839666086,7.69656,1.36108,7.815981998,1.30656,0.38108,1.361,6.39,0.98,6.464711904,2.98,0.83,3.093428519,2.98,0.83,3.093428519
10/07/2020 06:00,3.81,0.56,3.850934951,3.81,0.56,3.850934951,6.73248,0.95864,6.800388048,0.61248,0.17864,0.638,6.12,0.78,6.169505653,8.14752,1.28136,8.247664251,1.30752,0.38136,1.362,6.84,0.9,6.898956443,3.19,0.76,3.279283458,3.19,0.76,3.279283458
10/07/2020 06:30,4.23,0.47,4.256031015,4.23,0.47,4.256031015,7.60824,0.82032,7.652335643,0.61824,0.18032,0.644,6.99,0.64,7.01923785,9.09656,0.89108,9.140099967,1.30656,0.38108,1.361,7.79,0.51,7.80667663,3.82,0.51,3.853894135,3.82,0.51,3.853894135
10/07/2020 07:00,4.85,0.33,4.86121384,4.85,0.33,4.86121384,8.15016,0.72088,8.181978734,0.62016,0.18088,0.646,7.53,0.54,7.549337719,10.23752,0.07136,10.2377687,1.30752,0.38136,1.362,8.93,-0.31,8.935379119,4.6,0,4.6,4.6,0,4.6
10/07/2020 07:30,5.3,0.23,5.304988219,5.3,0.23,5.304988219,8.84016,0.61088,8.861241629,0.62016,0.18088,0.646,8.22,0.43,8.231239275,11.31656,-0.15892,11.31767581,1.30656,0.38108,1.361,10.01,-0.54,10.02455485,5.27,-0.36,5.282281704,5.27,-0.36,5.282281704
10/07/2020 08:00,5.81,-0.31,5.818264346,5.81,-0.31,5.818264346,9.32016,0.58088,9.33824416,0.62016,0.18088,0.646,8.7,0.4,8.709190548,12.11752,-0.30864,12.12144998,1.30752,0.38136,1.362,10.81,-0.69,10.83199889,5.84,-0.42,5.855083262,5.84,-0.42,5.855083262
10/07/2020 08:30,6.23,-0.4,6.242827885,6.23,-0.4,6.242827885,9.8692,-0.1894,9.871017222,0.6192,0.1806,0.645,9.25,-0.37,9.257397042,12.84656,-0.52892,12.85744377,1.30656,0.38108,1.361,11.54,-0.91,11.57582394,6.14,-0.57,6.166400895,6.14,-0.57,6.166400895
10/07/2020 09:00,6.56,-0.43,6.574077882,6.56,-0.43,6.574077882,10.1892,0.0206,10.18922082,0.6192,0.1806,0.645,9.57,-0.16,9.57133742,13.34656,-0.71892,13.36590849,1.30656,0.38108,1.361,12.04,-1.1,12.09014475,6.34,-0.54,6.362955288,6.34,-0.54,6.362955288
10/07/2020 09:30,6.81,-0.47,6.826199528,6.81,-0.47,6.826199528,10.53096,-0.34472,10.53660051,0.60096,0.17528,0.626,9.93,-0.52,9.943605986,13.87656,-0.86892,13.90373832,1.30656,0.38108,1.361,12.57,-1.25,12.63199905,6.96,-0.81,7.006975096,6.96,-0.81,7.006975096
10/07/2020 10:00,6.88,-0.47,6.896035093,6.88,-0.47,6.896035093,10.80096,-0.38472,10.80780951,0.60096,0.17528,0.626,10.2,-0.56,10.21536098,14.20752,-0.86864,14.23404932,1.30752,0.38136,1.362,12.9,-1.25,12.96042052,7.4,-0.86,7.449805367,7.4,-0.86,7.449805367
10/07/2020 10:30,6.97,-0.43,6.983251392,6.97,-0.43,6.983251392,11.11192,-0.38444,11.11856826,0.60192,0.17556,0.627,10.51,-0.56,10.52490855,14.39656,-0.90892,14.42522358,1.30656,0.38108,1.361,13.09,-1.29,13.1534102,7.37,-0.72,7.40508609,7.37,-0.72,7.40508609
10/07/2020 11:00,6.99,-0.45,7.004470001,6.99,-0.45,7.004470001,11.20096,-0.38472,11.20756505,0.60096,0.17528,0.626,10.6,-0.56,10.61478215,14.35752,-0.88864,14.38499432,1.30752,0.38136,1.362,13.05,-1.27,13.11165131,7.41,-0.78,7.450939538,7.41,-0.78,7.450939538
10/07/2020 11:30,7.11,-0.47,7.125517525,7.11,-0.47,7.125517525,11.39096,-0.44472,11.39963796,0.60096,0.17528,0.626,10.79,-0.62,10.80779811,14.35656,-0.88892,14.38405346,1.30656,0.38108,1.361,13.05,-1.27,13.11165131,7.5,-0.81,7.543613193,7.5,-0.81,7.543613193
10/07/2020 12:00,7.22,-0.5,7.237292311,7.22,-0.5,7.237292311,11.31,-0.445,11.31875104,0.6,0.175,0.625,10.71,-0.62,10.72793083,14.67656,-0.95892,14.70785304,1.30656,0.38108,1.361,13.37,-1.34,13.43698255,7.44,-0.78,7.480775361,7.44,-0.78,7.480775361
10/07/2020 12:30,7.32,-0.5,7.337056631,7.32,-0.5,7.337056631,11.43096,-0.44472,11.43960762,0.60096,0.17528,0.626,10.83,-0.62,10.84773248,14.76656,-0.91892,14.79512447,1.30656,0.38108,1.361,13.46,-1.3,13.52263288,7.44,-0.74,7.476710507,7.44,-0.74,7.476710507
10/07/2020 13:00,7.04,-0.41,7.051928814,7.04,-0.41,7.051928814,11.13192,-0.44444,11.14078856,0.60192,0.17556,0.627,10.53,-0.62,10.54823682,14.02752,-0.65864,14.04297419,1.30752,0.38136,1.362,12.72,-1.04,12.76244491,7.28,-0.62,7.3063534,7.28,-0.62,7.3063534
10/07/2020 13:30,6.89,-0.41,6.902188059,6.89,-0.41,6.902188059,10.7692,-0.2494,10.7720875,0.6192,0.1806,0.645,10.15,-0.43,10.15910429,13.26656,-0.36892,13.27168852,1.30656,0.38108,1.361,11.96,-0.75,11.98349281,6.73,-0.43,6.743723007,6.73,-0.43,6.743723007
10/07/2020 14:00,6.82,-0.41,6.832312932,6.82,-0.41,6.832312932,10.6496,-0.2722,10.6530781,0.6096,0.1778,0.635,10.04,-0.45,10.0500796,13.39656,-0.49892,13.40584727,1.30656,0.38108,1.361,12.09,-0.88,12.12198416,6.66,-0.47,6.676563487,6.66,-0.47,6.676563487
10/07/2020 14:30,6.65,-0.46,6.665890788,6.65,-0.46,6.665890788,10.3544,-0.2408,10.35719962,0.6144,0.1792,0.64,9.74,-0.42,9.749051236,12.86656,-0.36892,12.87184789,1.30656,0.38108,1.361,11.56,-0.75,11.58430404,6.43,-0.43,6.444361877,6.43,-0.43,6.444361877
10/07/2020 15:00,6.58,-0.46,6.59605943,6.58,-0.46,6.59605943,10.22384,-0.24388,10.22674835,0.60384,0.17612,0.629,9.62,-0.42,9.629164034,12.45656,-0.23892,12.45885106,1.30656,0.38108,1.361,11.15,-0.62,11.16722436,6.01,-0.38,6.022001328,6.01,-0.38,6.022001328
10/07/2020 15:30,6.54,-0.44,6.554784512,6.54,-0.44,6.554784512,10.09192,0.44556,10.10175099,0.60192,0.17556,0.627,9.49,0.27,9.493840108,12.11656,-0.10892,12.11704955,1.30656,0.38108,1.361,10.81,-0.49,10.82109976,5.92,0.22,5.924086427,5.92,0.22,5.924086427
10/07/2020 16:00,6.25,-0.37,6.260942421,6.25,-0.37,6.260942421,10.17288,-0.27416,10.17657365,0.60288,0.17584,0.628,9.57,-0.45,9.580574096,12.27656,-0.10892,12.27704317,1.30656,0.38108,1.361,10.97,-0.49,10.98093803,5.69,0.28,5.696885114,5.69,0.28,5.696885114
10/07/2020 16:30,6.25,-0.23,6.254230568,6.25,-0.23,6.254230568,10.32288,-0.27416,10.32651999,0.60288,0.17584,0.628,9.72,-0.45,9.730411091,12.31656,-0.02892,12.31659395,1.30656,0.38108,1.361,11.01,-0.41,11.01763132,5.6,0.38,5.61287805,5.6,0.38,5.61287805
10/07/2020 17:00,6.36,-0.06,6.360283013,6.36,-0.06,6.360283013,10.70096,-0.27472,10.70448579,0.60096,0.17528,0.626,10.1,-0.45,10.11001978,12.42656,0.18108,12.42787928,1.30656,0.38108,1.361,11.12,-0.2,11.12179842,5.53,0.38,5.543040682,5.53,0.38,5.543040682
10/07/2020 17:30,6.45,0.21,6.453417699,6.45,0.21,6.453417699,11.09096,-0.27472,11.09436185,0.60096,0.17528,0.626,10.49,-0.45,10.49964761,12.6856,0.1108,12.68608387,1.3056,0.3808,1.36,11.38,-0.27,11.38320254,5.4,0.48,5.421291359,5.4,0.48,5.421291359
10/07/2020 18:00,6.41,0.14,6.411528679,6.41,0.14,6.411528679,11.09096,-0.27472,11.09436185,0.60096,0.17528,0.626,10.49,-0.45,10.49964761,12.13656,0.89108,12.16922809,1.30656,0.38108,1.361,10.83,0.51,10.84200166,5.32,0.48,5.341610244,5.32,0.48,5.341610244
10/07/2020 18:30,6.31,0.34,6.319153424,6.31,0.34,6.319153424,11.09192,-0.25444,11.09483794,0.60192,0.17556,0.627,10.49,-0.43,10.49880946,11.40656,1.08108,11.45767625,1.30656,0.38108,1.361,10.1,0.7,10.12422837,5.15,0.48,5.172320562,5.15,0.48,5.172320562
10/07/2020 19:00,6.11,0.37,6.121192694,6.11,0.37,6.121192694,10.87096,0.14528,10.87193072,0.60096,0.17528,0.626,10.27,-0.03,10.27004382,10.99656,1.19108,11.06087715,1.30656,0.38108,1.361,9.69,0.81,9.723795555,5,0.5,5.024937811,5,0.5,5.024937811
10/07/2020 19:30,5.93,0.41,5.944156795,5.93,0.41,5.944156795,10.67288,0.60584,10.69006125,0.60288,0.17584,0.628,10.07,0.43,10.07917655,10.7056,1.2508,10.77842159,1.3056,0.3808,1.36,9.4,0.87,9.440174787,4.79,0.57,4.823795186,4.79,0.57,4.823795186
10/07/2020 20:00,5.82,0.43,5.835863261,5.82,0.43,5.835863261,10.42576,0.65668,10.44642045,0.60576,0.17668,0.631,9.82,0.48,9.831724162,10.83752,1.10136,10.89333896,1.30752,0.38136,1.362,9.53,0.72,9.55715962,4.61,0.6,4.648881586,4.61,0.6,4.648881586
10/07/2020 20:30,5.72,0.43,5.736139817,5.72,0.43,5.736139817,10.1548,0.6764,10.1773022,0.6048,0.1764,0.63,9.55,0.5,9.563080048,10.83656,1.10108,10.89235557,1.30656,0.38108,1.361,9.53,0.72,9.55715962,4.61,0.58,4.646342648,4.61,0.58,4.646342648
10/07/2020 21:00,5.58,0.45,5.598115754,5.58,0.45,5.598115754,9.98096,0.62528,10.00052687,0.60096,0.17528,0.626,9.38,0.45,9.390788039,10.61656,1.14108,10.6777062,1.30656,0.38108,1.361,9.31,0.76,9.3409689,4.44,0.65,4.487326598,4.44,0.65,4.487326598
10/07/2020 21:30,5.55,0.47,5.569865348,5.55,0.47,5.569865348,9.67672,0.77696,9.707861598,0.60672,0.17696,0.632,9.07,0.6,9.089823981,10.47656,1.19108,10.54404955,1.30656,0.38108,1.361,9.17,0.81,9.205704753,4.32,0.73,4.381244116,4.32,0.73,4.381244116
10/07/2020 22:00,5.5,0.4,5.514526272,5.5,0.4,5.514526272,9.75824,0.75032,9.787043885,0.61824,0.18032,0.644,9.14,0.57,9.157756275,10.52656,1.08108,10.58192796,1.30656,0.38108,1.361,9.22,0.7,9.246534486,4.37,0.66,4.419558802,4.37,0.66,4.419558802
10/07/2020 22:30,5.46,0.37,5.47252227,5.46,0.37,5.47252227,9.90672,0.59696,9.924689537,0.60672,0.17696,0.632,9.3,0.42,9.30947904,10.58752,0.96136,10.63107675,1.30752,0.38136,1.362,9.28,0.58,9.298107334,4.37,0.63,4.415178366,4.37,0.63,4.415178366
10/07/2020 23:00,5.19,0.39,5.204632552,5.19,0.39,5.204632552,9.35096,-0.12472,9.3517917,0.60096,0.17528,0.626,8.75,-0.3,8.755141347,10.1856,0.9608,10.23081541,1.3056,0.3808,1.36,8.88,0.58,8.898921283,4.1,0.67,4.154383227,4.1,0.67,4.154383227
10/07/2020 23:30,4.8,0.41,4.817478594,4.8,0.41,4.817478594,8.81096,0.29528,8.815906442,0.60096,0.17528,0.626,8.21,0.12,8.210876932,9.37656,1.12108,9.443341453,1.30656,0.38108,1.361,8.07,0.74,8.103857106,3.81,0.71,3.875590278,3.81,0.71,3.875590278
11/07/2020 00:00,4.26,0.55,4.295357959,4.26,0.55,4.295357959,8.25096,0.57528,8.270990751,0.60096,0.17528,0.626,7.65,0.4,7.660450378,9.19656,1.06108,9.257570232,1.30656,0.38108,1.361,7.89,0.68,7.919248702,3.57,0.71,3.639917581,3.57,0.71,3.639917581
11/07/2020 00:30,4.07,0.55,4.106994035,4.07,0.55,4.106994035,7.78192,0.63556,7.80783039,0.60192,0.17556,0.627,7.18,0.46,7.194720286,8.78656,1.02108,8.845690533,1.30656,0.38108,1.361,7.48,0.64,7.507329752,3.25,0.76,3.337678834,3.25,0.76,3.337678834
11/07/2020 01:00,3.88,0.55,3.918788078,3.88,0.55,3.918788078,7.50112,0.72116,7.535706536,0.62112,0.18116,0.647,6.88,0.54,6.901159323,8.53656,0.99108,8.593898778,1.30656,0.38108,1.361,7.23,0.61,7.255687424,3.08,0.76,3.172380809,3.08,0.76,3.172380809
11/07/2020 01:30,3.84,0.53,3.876402972,3.84,0.53,3.876402972,7.53576,0.64668,7.563456472,0.60576,0.17668,0.631,6.93,0.47,6.945919666,8.39656,0.99108,8.454848278,1.30656,0.38108,1.361,7.09,0.61,7.116192802,3.04,0.74,3.128769726,3.04,0.74,3.128769726
11/07/2020 02:00,3.81,0.55,3.849493473,3.81,0.55,3.849493473,7.38288,0.64584,7.411074578,0.60288,0.17584,0.628,6.78,0.47,6.796271036,8.29656,1.08108,8.366698381,1.30656,0.38108,1.361,6.99,0.7,7.024962633,3.13,0.77,3.223321269,3.13,0.77,3.223321269
11/07/2020 02:30,3.7,0.55,3.740655023,3.7,0.55,3.740655023,7.24192,0.64556,7.270636355,0.60192,0.17556,0.627,6.64,0.47,6.656613253,8.14656,1.08108,8.217978693,1.30656,0.38108,1.361,6.84,0.7,6.875725416,3.01,0.77,3.106927743,3.01,0.77,3.106927743
11/07/2020 03:00,3.61,0.55,3.651657158,3.61,0.55,3.651657158,6.94192,0.64556,6.97187213,0.60192,0.17556,0.627,6.34,0.47,6.357397266,7.94752,1.13136,8.027642842,1.30752,0.38136,1.362,6.64,0.75,6.682222684,2.94,0.77,3.039161068,2.94,0.77,3.039161068
11/07/2020 03:30,3.51,0.52,3.548309457,3.51,0.52,3.548309457,6.78384,0.64612,6.814540058,0.60384,0.17612,0.629,6.18,0.47,6.1978464,7.53752,1.28136,7.645658324,1.30752,0.38136,1.362,6.23,0.9,6.29467235,2.8,0.74,2.896135356,2.8,0.74,2.896135356
11/07/2020 04:00,3.45,0.55,3.493565514,3.45,0.55,3.493565514,6.73096,0.60528,6.758120034,0.60096,0.17528,0.626,6.13,0.43,6.145063059,7.76656,1.14108,7.849937439,1.30656,0.38108,1.361,6.46,0.76,6.504552252,2.8,0.74,2.896135356,2.8,0.74,2.896135356
11/07/2020 04:30,3.59,0.45,3.618093421,3.59,0.45,3.618093421,6.69096,0.60528,6.718281745,0.60096,0.17528,0.626,6.09,0.43,6.105161751,7.77656,1.08108,7.851345069,1.30656,0.38108,1.361,6.47,0.7,6.50775691,2.73,0.74,2.828515512,2.73,0.74,2.828515512
11/07/2020 05:00,3.4,0.61,3.454287191,3.4,0.61,3.454287191,6.23096,0.76528,6.277779544,0.60096,0.17528,0.626,5.63,0.59,5.660830328,7.38752,1.32136,7.504761422,1.30752,0.38136,1.362,6.08,0.94,6.152235366,2.48,0.89,2.634862425,2.48,0.89,2.634862425
11/07/2020 05:30,3.46,0.61,3.513360215,3.46,0.61,3.513360215,6.01288,1.08584,6.11013702,0.60288,0.17584,0.628,5.41,0.91,5.486000365,7.29752,1.38136,7.42710937,1.30752,0.38136,1.362,5.99,1,6.072898814,2.48,0.99,2.670299609,2.48,0.99,2.670299609
11/07/2020 06:00,3.46,0.59,3.509943019,3.46,0.59,3.509943019,6.1096,1.1278,6.212821018,0.6096,0.1778,0.635,5.5,0.95,5.581442466,7.42752,1.38136,7.5548798,1.30752,0.38136,1.362,6.12,1,6.201161182,2.48,0.97,2.662949493,2.48,0.97,2.662949493
11/07/2020 06:30,3.79,0.54,3.828276375,3.79,0.54,3.828276375,6.46016,1.13088,6.558395901,0.62016,0.18088,0.646,5.84,0.95,5.916764318,8.11656,1.21108,8.206415844,1.30656,0.38108,1.361,6.81,0.83,6.860393575,2.84,0.88,2.973213749,2.84,0.88,2.973213749
11/07/2020 07:00,4.02,0.48,4.048555298,4.02,0.48,4.048555298,6.74864,0.95752,6.816229632,0.60864,0.17752,0.634,6.14,0.78,6.189345684,8.55656,1.17108,8.636327194,1.30656,0.38108,1.361,7.25,0.79,7.292914369,3.2,0.73,3.282209622,3.2,0.73,3.282209622
11/07/2020 07:30,4.54,0.4,4.557587081,4.54,0.4,4.557587081,7.12576,0.88668,7.18071424,0.60576,0.17668,0.631,6.52,0.71,6.558544046,9.01656,1.04108,9.076464168,1.30656,0.38108,1.361,7.71,0.66,7.738197465,3.42,0.7,3.490902462,3.42,0.7,3.490902462
11/07/2020 08:00,4.54,0.38,4.555875328,4.54,0.38,4.555875328,7.73824,0.87032,7.78702865,0.61824,0.18032,0.644,7.12,0.69,7.153355856,9.79752,0.85136,9.834440096,1.30752,0.38136,1.362,8.49,0.47,8.502999471,3.72,0.64,3.774652302,3.72,0.64,3.774652302
11/07/2020 08:30,4.89,0.36,4.903233627,4.89,0.36,4.903233627,8.36344,0.80892,8.402468697,0.61344,0.17892,0.639,7.75,0.63,7.775564288,10.41656,0.83108,10.44966106,1.30656,0.38108,1.361,9.11,0.45,9.121107389,4.08,0.64,4.12989104,4.08,0.64,4.12989104
11/07/2020 09:00,5.06,0.34,5.07141006,5.06,0.34,5.07141006,8.85112,0.76116,8.883788032,0.62112,0.18116,0.647,8.23,0.58,8.250412111,10.058,0.534,10.07216561,0.528,0.154,0.55,9.53,0.38,9.537573067,5.13,0.54,5.158342757,5.13,0.54,5.158342757
11/07/2020 09:30,5.31,0.34,5.320873988,5.31,0.34,5.320873988,9.06112,0.70116,9.088207799,0.62112,0.18116,0.647,8.44,0.52,8.456003784,10.32696,0.41328,10.33522633,0.45696,0.13328,0.476,9.87,0.28,9.873970832,5.45,0.5,5.47288772,5.45,0.5,5.47288772
