Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/07/2020 10:00,5.56,0.34,5.570385983,5.56,0.34,5.570385983,9.5592,0.6506,9.581314367,0.6192,0.1806,0.645,8.94,0.47,8.952346061,10.70696,0.11328,10.70755924,0.45696,0.13328,0.476,10.25,-0.02,10.25001951,5.65,0.5,5.672080747,5.65,0.5,5.672080747
11/07/2020 10:30,5.56,0.34,5.570385983,5.56,0.34,5.570385983,9.7996,0.5878,9.817212894,0.6096,0.1778,0.635,9.19,0.41,9.199141264,11.03168,0.33924,11.03689483,0.51168,0.14924,0.533,10.52,0.19,10.52171564,5.76,0.48,5.779965398,5.76,0.48,5.779965398
11/07/2020 11:00,5.56,0.34,5.570385983,5.56,0.34,5.570385983,10.01824,0.59032,10.03561709,0.61824,0.18032,0.644,9.4,0.41,9.408937241,11.3404,0.7622,11.36598526,1.0704,0.3122,1.115,10.27,0.45,10.27985408,5.16,0.45,5.179584925,5.16,0.45,5.179584925
11/07/2020 11:30,5.63,0.36,5.641498028,5.63,0.36,5.641498028,10.1792,0.5906,10.19631899,0.6192,0.1806,0.645,9.56,0.41,9.568787802,11.72656,0.21108,11.72845958,1.30656,0.38108,1.361,10.42,-0.17,10.42138666,5.07,0.45,5.089931237,5.07,0.45,5.089931237
11/07/2020 12:00,5.71,0.44,5.726927623,5.71,0.44,5.726927623,10.05112,0.57116,10.06733515,0.62112,0.18116,0.647,9.43,0.39,9.438061242,11.72656,-0.18892,11.72808169,1.30656,0.38108,1.361,10.42,-0.57,10.43557857,5.07,0.49,5.093623465,5.07,0.49,5.093623465
11/07/2020 12:30,5.66,0.36,5.671437208,5.66,0.36,5.671437208,10.05112,0.62116,10.07029558,0.62112,0.18116,0.647,9.43,0.44,9.44025953,11.83656,0.18108,11.83794503,1.30656,0.38108,1.361,10.53,-0.2,10.53189916,5.02,0.49,5.043857651,5.02,0.49,5.043857651
11/07/2020 13:00,5.68,0.34,5.690166957,5.68,0.34,5.690166957,10.04824,0.62032,10.06736927,0.61824,0.18032,0.644,9.43,0.44,9.44025953,11.76656,0.21108,11.76845313,1.30656,0.38108,1.361,10.46,-0.17,10.46138136,4.95,0.53,4.97829288,4.95,0.53,4.97829288
11/07/2020 13:30,5.4,0.37,5.412661083,5.4,0.37,5.412661083,9.73056,0.61808,9.750170296,0.61056,0.17808,0.636,9.12,0.44,9.130607866,11.5956,0.1708,11.59685785,1.3056,0.3808,1.36,10.29,-0.21,10.29214263,4.69,0.53,4.719851693,4.69,0.53,4.719851693
11/07/2020 14:00,5.14,0.42,5.157130985,5.14,0.42,5.157130985,9.53096,0.57528,9.548305902,0.60096,0.17528,0.626,8.93,0.4,8.938954078,11.23656,0.71108,11.25903705,1.30656,0.38108,1.361,9.93,0.33,9.935481871,4.63,0.5,4.656919583,4.63,0.5,4.656919583
11/07/2020 14:30,4.96,0.42,4.977750496,4.96,0.42,4.977750496,9.34192,0.54556,9.357836556,0.60192,0.17556,0.627,8.74,0.37,8.747828302,11.2156,0.6108,11.23221973,1.3056,0.3808,1.36,9.91,0.23,9.912668662,4.66,0.54,4.69118322,4.66,0.54,4.69118322
11/07/2020 15:00,4.94,0.44,4.959556432,4.94,0.44,4.959556432,9.22384,0.69612,9.25007067,0.60384,0.17612,0.629,8.62,0.52,8.635670211,10.9656,0.8208,10.99627646,1.3056,0.3808,1.36,9.66,0.44,9.670015512,4.52,0.58,4.557060456,4.52,0.58,4.557060456
11/07/2020 15:30,4.91,0.44,4.929675446,4.91,0.44,4.929675446,9.11016,0.82088,9.147068339,0.62016,0.18088,0.646,8.49,0.64,8.514088325,11.31656,0.78108,11.34348342,1.30656,0.38108,1.361,10.01,0.4,10.01798882,4.37,0.58,4.408321676,4.37,0.58,4.408321676
11/07/2020 16:00,4.95,0.44,4.969517079,4.95,0.44,4.969517079,9.02016,0.82088,9.057435089,0.62016,0.18088,0.646,8.4,0.64,8.424345672,11.1756,0.7608,11.20146651,1.3056,0.3808,1.36,9.87,0.38,9.877312387,4.31,0.61,4.352953021,4.31,0.61,4.352953021
11/07/2020 16:30,4.93,0.48,4.953312023,4.93,0.48,4.953312023,8.9892,0.8406,9.028417635,0.6192,0.1806,0.645,8.37,0.66,8.395981181,11.2456,0.7808,11.27267351,1.3056,0.3808,1.36,9.94,0.4,9.948045034,4.4,0.59,4.439380587,4.4,0.59,4.439380587
11/07/2020 17:00,5.06,0.48,5.082715809,5.06,0.48,5.082715809,9.28824,0.82032,9.3243942,0.61824,0.18032,0.644,8.67,0.64,8.693589592,11.61656,0.71108,11.63830318,1.30656,0.38108,1.361,10.31,0.33,10.31527993,4.4,0.61,4.442082845,4.4,0.61,4.442082845
11/07/2020 17:30,5.17,0.48,5.192234586,5.17,0.48,5.192234586,9.68728,0.79004,9.719442217,0.61728,0.18004,0.643,9.07,0.61,9.090489536,11.7556,0.8508,11.7863477,1.3056,0.3808,1.36,10.45,0.47,10.46056404,4.56,0.68,4.610422974,4.56,0.68,4.610422974
11/07/2020 18:00,5.11,0.53,5.1374118,5.11,0.53,5.1374118,9.84824,0.79032,9.879900647,0.61824,0.18032,0.644,9.23,0.61,9.250135134,11.6456,0.9008,11.68038698,1.3056,0.3808,1.36,10.34,0.52,10.35306718,4.51,0.68,4.560975773,4.51,0.68,4.560975773
11/07/2020 18:30,5.03,0.6,5.065658891,5.03,0.6,5.065658891,9.75016,0.88088,9.789870765,0.62016,0.18088,0.646,9.13,0.7,9.156795291,10.8956,1.1208,10.95309509,1.3056,0.3808,1.36,9.59,0.74,9.6185082,4.45,0.71,4.506284501,4.45,0.71,4.506284501
11/07/2020 19:00,4.99,0.6,5.025942698,4.99,0.6,5.025942698,9.57304,0.88172,9.613559434,0.62304,0.18172,0.649,8.95,0.7,8.977332566,10.5256,1.2408,10.59848291,1.3056,0.3808,1.36,9.22,0.86,9.260021598,4.37,0.71,4.427301661,4.37,0.71,4.427301661
11/07/2020 19:30,5.01,0.6,5.045800234,5.01,0.6,5.045800234,9.414,0.912,9.458072742,0.624,0.182,0.65,8.79,0.73,8.820260767,10.3256,1.2408,10.39988461,1.3056,0.3808,1.36,9.02,0.86,9.060905032,4.28,0.71,4.338490521,4.28,0.71,4.338490521
11/07/2020 20:00,4.89,0.63,4.930415804,4.89,0.63,4.930415804,9.2944,0.8792,9.335891173,0.6144,0.1792,0.64,8.68,0.7,8.708180062,10.1356,1.3408,10.22390004,1.3056,0.3808,1.36,8.83,0.96,8.882032425,4.17,0.71,4.23001182,4.17,0.71,4.23001182
11/07/2020 20:30,4.8,0.67,4.846534845,4.8,0.67,4.846534845,9.23096,0.76528,9.262627921,0.60096,0.17528,0.626,8.63,0.59,8.650144507,9.9856,1.3908,10.08199048,1.3056,0.3808,1.36,8.68,1.01,8.738563955,4.17,0.71,4.23001182,4.17,0.71,4.23001182
11/07/2020 21:00,4.76,0.67,4.806922092,4.76,0.67,4.806922092,8.93632,1.01976,8.994316294,0.61632,0.17976,0.642,8.32,0.84,8.362296335,9.88656,1.42108,9.988169852,1.30656,0.38108,1.361,8.58,1.04,8.642800472,4.04,0.82,4.122377955,4.04,0.82,4.122377955
11/07/2020 21:30,4.79,0.67,4.836631059,4.79,0.67,4.836631059,8.90056,1.02808,8.959738657,0.61056,0.17808,0.636,8.29,0.85,8.333462666,9.77656,1.45108,9.883661194,1.30656,0.38108,1.361,8.47,1.07,8.53731808,4.06,0.82,4.141980203,4.06,0.82,4.141980203
11/07/2020 22:00,4.9,0.57,4.933041658,4.9,0.57,4.933041658,8.98016,0.90088,9.025234534,0.62016,0.18088,0.646,8.36,0.72,8.390947503,9.8056,1.3308,9.895494935,1.3056,0.3808,1.36,8.5,0.95,8.552923477,4.13,0.72,4.192290543,4.13,0.72,4.192290543
11/07/2020 22:30,4.95,0.52,4.97723819,4.95,0.52,4.97723819,9.09152,0.73836,9.12145336,0.61152,0.17836,0.637,8.48,0.56,8.498470451,9.8456,1.1908,9.917350654,1.3056,0.3808,1.36,8.54,0.81,8.578327343,4.11,0.69,4.167517247,4.11,0.69,4.167517247
11/07/2020 23:00,4.67,0.55,4.702276045,4.67,0.55,4.702276045,8.7632,0.5426,8.779982289,0.2832,0.0826,0.295,8.48,0.46,8.49246725,9.53656,1.21108,9.613152001,1.30656,0.38108,1.361,8.23,0.83,8.271747095,3.95,0.69,4.009812963,3.95,0.69,4.009812963
11/07/2020 23:30,4.44,0.55,4.473935628,4.44,0.55,4.473935628,8.21296,0.57628,8.233153138,0.19296,0.05628,0.201,8.02,0.52,8.036840175,9.18656,1.21108,9.26604551,1.30656,0.38108,1.361,7.88,0.83,7.923591357,3.69,0.71,3.757685458,3.69,0.71,3.757685458
12/07/2020 00:00,4.16,0.55,4.196200663,4.16,0.55,4.196200663,7.7028,0.5704,7.72389047,0.1728,0.0504,0.18,7.53,0.52,7.547933492,8.6656,1.2908,8.761209277,1.3056,0.3808,1.36,7.36,0.91,7.41604342,3.45,0.71,3.522300385,3.45,0.71,3.522300385
12/07/2020 00:30,3.92,0.55,3.95839614,3.92,0.55,3.95839614,7.3536,0.5298,7.372660375,0.0336,0.0098,0.035,7.32,0.52,7.338446702,8.3156,1.2608,8.410637312,1.3056,0.3808,1.36,7.01,0.88,7.065019462,3.23,0.7,3.304981089,3.23,0.7,3.304981089
12/07/2020 01:00,3.73,0.58,3.774824499,3.73,0.58,3.774824499,7.10456,0.53008,7.124307517,0.03456,0.01008,0.036,7.07,0.52,7.089097263,7.97656,1.31108,8.083590799,1.30656,0.38108,1.361,6.67,0.93,6.734522997,3,0.78,3.099741925,3,0.78,3.099741925
12/07/2020 01:30,3.66,0.58,3.705671329,3.66,0.58,3.705671329,7.02456,0.58008,7.048470472,0.03456,0.01008,0.036,6.99,0.57,7.013201837,7.82656,1.31108,7.935614167,1.30656,0.38108,1.361,6.52,0.93,6.585992712,2.92,0.78,3.022383166,2.92,0.78,3.022383166
12/07/2020 02:00,3.68,0.58,3.72542615,3.68,0.58,3.72542615,6.90456,0.58008,6.928884586,0.03456,0.01008,0.036,6.87,0.57,6.893605733,7.85656,1.31108,7.965203437,1.30656,0.38108,1.361,6.55,0.93,6.615693463,3.1,0.75,3.189435687,3.1,0.75,3.189435687
12/07/2020 02:30,3.55,0.58,3.597068251,3.55,0.58,3.597068251,6.74456,0.58008,6.769459535,0.03456,0.01008,0.036,6.71,0.57,6.734166615,7.70656,1.33108,7.820667555,1.30656,0.38108,1.361,6.4,0.95,6.470123646,2.96,0.78,3.061045573,2.96,0.78,3.061045573
12/07/2020 03:00,3.47,0.58,3.518138712,3.47,0.58,3.518138712,6.57456,0.58008,6.600100908,0.03456,0.01008,0.036,6.54,0.57,6.564792457,7.53656,1.33108,7.653202637,1.30656,0.38108,1.361,6.23,0.95,6.302015551,2.82,0.78,2.925884482,2.82,0.78,2.925884482
12/07/2020 03:30,3.42,0.58,3.468832657,3.42,0.58,3.468832657,6.5336,0.5798,6.559275646,0.0336,0.0098,0.035,6.5,0.57,6.524944444,7.41656,1.39108,7.545890657,1.30656,0.38108,1.361,6.11,1.01,6.192915307,2.65,0.76,2.756827887,2.65,0.76,2.756827887
12/07/2020 04:00,3.33,0.58,3.380133133,3.33,0.58,3.380133133,6.53456,0.55008,6.557672026,0.03456,0.01008,0.036,6.5,0.54,6.522392199,7.29656,1.41108,7.431751785,1.30656,0.38108,1.361,5.99,1.03,6.077910825,2.65,0.74,2.751381471,2.65,0.74,2.751381471
12/07/2020 04:30,3.28,0.61,3.336240399,3.28,0.61,3.336240399,6.38552,0.58036,6.411839315,0.03552,0.01036,0.037,6.35,0.57,6.37553135,7.36656,1.30108,7.480575874,1.30656,0.38108,1.361,6.06,0.92,6.129437168,2.65,0.76,2.756827887,2.65,0.76,2.756827887
12/07/2020 05:00,3.13,0.73,3.214000622,3.13,0.73,3.214000622,5.95456,0.85008,6.01493315,0.03456,0.01008,0.036,5.92,0.84,5.979297618,7.04656,1.58108,7.221760298,1.30656,0.38108,1.361,5.74,1.2,5.864094133,2.35,0.92,2.523667965,2.35,0.92,2.523667965
12/07/2020 05:30,3.16,0.67,3.230247669,3.16,0.67,3.230247669,5.88456,0.92008,5.956055205,0.03456,0.01008,0.036,5.85,0.91,5.920354719,6.74752,1.68136,6.953847683,1.30752,0.38136,1.362,5.44,1.3,5.593174412,2.27,1,2.480503981,2.27,1,2.480503981
12/07/2020 06:00,3.16,0.67,3.230247669,3.16,0.67,3.230247669,5.88456,0.92008,5.956055205,0.03456,0.01008,0.036,5.85,0.91,5.920354719,6.83656,1.59108,7.019265503,1.30656,0.38108,1.361,5.53,1.21,5.660830328,2.29,0.97,2.486966023,2.29,0.97,2.486966023
12/07/2020 06:30,3.37,0.61,3.424762766,3.37,0.61,3.424762766,6.1036,0.8498,6.162474584,0.0336,0.0098,0.035,6.07,0.84,6.127846277,7.82656,1.20108,7.918183794,1.30656,0.38108,1.361,6.52,0.82,6.571362111,2.32,0.97,2.514617267,2.32,0.97,2.514617267
12/07/2020 07:00,3.51,0.61,3.562611402,3.51,0.61,3.562611402,6.34552,0.80036,6.39579551,0.03552,0.01036,0.037,6.31,0.79,6.359260963,8.37656,1.25108,8.469472156,1.30656,0.38108,1.361,7.07,0.87,7.123327874,2.5,0.97,2.681585352,2.5,0.97,2.681585352
12/07/2020 07:30,3.64,0.58,3.685919153,3.64,0.58,3.685919153,6.65224,0.77232,6.696922816,0.04224,0.01232,0.044,6.61,0.76,6.653547926,8.76656,1.16108,8.843114892,1.30656,0.38108,1.361,7.46,0.78,7.500666637,2.67,0.94,2.830635971,2.67,0.94,2.830635971
12/07/2020 08:00,3.82,0.55,3.859391144,3.82,0.55,3.859391144,7.08872,0.88296,7.143498415,0.31872,0.09296,0.332,6.77,0.79,6.815937206,8.93752,1.18136,9.015257911,1.30752,0.38136,1.362,7.63,0.8,7.671825076,2.88,0.92,3.023375597,2.88,0.92,3.023375597
12/07/2020 08:30,4.11,0.53,4.144031853,4.11,0.53,4.144031853,7.71848,0.80164,7.759997436,0.34848,0.10164,0.363,7.37,0.7,7.403168241,9.41656,1.12108,9.48305977,1.30656,0.38108,1.361,8.11,0.74,8.143690809,3.18,0.86,3.294237393,3.18,0.86,3.294237393
12/07/2020 09:00,4.37,0.51,4.399659078,4.37,0.51,4.399659078,8.24944,0.71192,8.280102077,0.34944,0.10192,0.364,7.9,0.61,7.923515634,10.02656,0.97108,10.07347516,1.30656,0.38108,1.361,8.72,0.59,8.739937071,3.35,0.82,3.448898375,3.35,0.82,3.448898375
12/07/2020 09:30,4.69,0.45,4.711539027,4.69,0.45,4.711539027,8.82848,0.63164,8.851046729,0.34848,0.10164,0.363,8.48,0.53,8.496546357,10.46752,0.93136,10.50887275,1.30752,0.38136,1.362,9.16,0.55,9.176497153,3.54,0.82,3.633730865,3.54,0.82,3.633730865
12/07/2020 10:00,4.88,0.45,4.900704031,4.88,0.45,4.900704031,9.17848,0.56164,9.19564759,0.34848,0.10164,0.363,8.83,0.46,8.841973762,10.2884,0.7212,10.31364649,0.7584,0.2212,0.79,9.53,0.5,9.54310746,4.41,0.77,4.476717547,4.41,0.77,4.476717547
12/07/2020 10:30,5.05,0.39,5.065037019,5.05,0.39,5.065037019,9.60848,0.53164,9.623176658,0.34848,0.10164,0.363,9.26,0.43,9.269978425,10.80424,0.73832,10.82943758,0.95424,0.27832,0.994,9.85,0.46,9.860735267,4.57,0.69,4.621796188,4.57,0.69,4.621796188
12/07/2020 11:00,5.2,0.39,5.214604491,5.2,0.39,5.214604491,9.95848,0.49164,9.970608497,0.34848,0.10164,0.363,9.61,0.39,9.617910376,11.03424,0.70832,11.05695119,0.95424,0.27832,0.994,10.08,0.43,10.08916746,4.71,0.66,4.756017241,4.71,0.66,4.756017241
12/07/2020 11:30,5.33,0.39,5.344249246,5.33,0.39,5.344249246,10.19944,0.49192,10.21129578,0.34944,0.10192,0.364,9.85,0.39,9.857717789,11.23424,0.66832,11.25410147,0.95424,0.27832,0.994,10.28,0.39,10.2873952,4.85,0.6,4.886972478,4.85,0.6,4.886972478
12/07/2020 12:00,5.29,0.41,5.30586468,5.29,0.41,5.30586468,10.30944,0.47192,10.32023554,0.34944,0.10192,0.364,9.96,0.37,9.966870121,11.45328,0.69804,11.47453191,0.95328,0.27804,0.993,10.5,0.42,10.50839664,4.91,0.58,4.944137943,4.91,0.58,4.944137943
12/07/2020 12:30,5.4,0.41,5.415542447,5.4,0.41,5.415542447,10.39944,0.47192,10.41014221,0.34944,0.10192,0.364,10.05,0.37,10.05680864,11.50328,0.69804,11.52443971,0.95328,0.27804,0.993,10.55,0.42,10.55835688,5.1,0.51,5.125436567,5.1,0.51,5.125436567
12/07/2020 13:00,5.4,0.41,5.415542447,5.4,0.41,5.415542447,10.3304,0.4722,10.34118644,0.3504,0.1022,0.365,9.98,0.37,9.986856362,11.65328,0.66804,11.67241244,0.95328,0.27804,0.993,10.7,0.39,10.70710512,5.04,0.57,5.07212973,5.04,0.57,5.07212973
12/07/2020 13:30,5.38,0.39,5.394117166,5.38,0.39,5.394117166,10.15848,0.47164,10.16942281,0.34848,0.10164,0.363,9.81,0.37,9.816975094,11.53328,0.58804,11.54826128,0.95328,0.27804,0.993,10.58,0.31,10.58454061,4.97,0.55,5.000339988,4.97,0.55,5.000339988
12/07/2020 14:00,5.12,0.41,5.136389783,5.12,0.41,5.136389783,9.87848,0.49164,9.890706598,0.34848,0.10164,0.363,9.53,0.39,9.537976725,11.12232,0.73776,11.1467615,0.95232,0.27776,0.992,10.17,0.46,10.18039783,4.87,0.53,4.898754944,4.87,0.53,4.898754944
12/07/2020 14:30,5.02,0.44,5.039245975,5.02,0.44,5.039245975,9.7404,0.4922,9.752827949,0.3504,0.1022,0.365,9.39,0.39,9.398095552,10.63328,0.73804,10.65886235,0.95328,0.27804,0.993,9.68,0.46,9.690923589,4.74,0.53,4.769538762,4.74,0.53,4.769538762
12/07/2020 15:00,5.09,0.42,5.107298699,5.09,0.42,5.107298699,9.62944,0.53192,9.644120157,0.34944,0.10192,0.364,9.28,0.43,9.289956943,10.61328,0.69804,10.63621042,0.95328,0.27804,0.993,9.66,0.42,9.669126124,4.63,0.53,4.660236046,4.63,0.53,4.660236046
12/07/2020 15:30,5.09,0.42,5.107298699,5.09,0.42,5.107298699,9.50944,0.56192,9.526027672,0.34944,0.10192,0.364,9.16,0.46,9.171542945,10.56328,0.81804,10.59490792,0.95328,0.27804,0.993,9.61,0.54,9.625159739,4.6,0.53,4.630431945,4.6,0.53,4.630431945
12/07/2020 16:00,5.12,0.45,5.139737347,5.12,0.45,5.139737347,9.32752,0.56136,9.344396952,0.34752,0.10136,0.362,8.98,0.46,8.991774019,10.38328,0.79804,10.41390279,0.95328,0.27804,0.993,9.43,0.52,9.444326339,4.63,0.53,4.660236046,4.63,0.53,4.660236046
12/07/2020 16:30,5.18,0.47,5.201278689,5.18,0.47,5.201278689,9.4904,0.5622,9.507037446,0.3504,0.1022,0.365,9.14,0.46,9.151568172,10.21232,0.85776,10.24827947,0.95232,0.27776,0.992,9.26,0.58,9.278146367,4.58,0.56,4.614108798,4.58,0.56,4.614108798
12/07/2020 17:00,5.23,0.49,5.252903959,5.23,0.49,5.252903959,9.81848,0.56164,9.834530441,0.34848,0.10164,0.363,9.47,0.46,9.48116554,10.43328,0.82804,10.46608722,0.95328,0.27804,0.993,9.48,0.55,9.495941238,4.42,0.59,4.459203965,4.42,0.59,4.459203965
12/07/2020 17:30,5.33,0.49,5.352476063,5.33,0.49,5.352476063,9.9804,0.5622,9.996221936,0.3504,0.1022,0.365,9.63,0.46,9.640980241,10.68328,0.82804,10.71532182,0.95328,0.27804,0.993,9.73,0.55,9.74553231,4.47,0.65,4.517012287,4.47,0.65,4.517012287
12/07/2020 18:00,5.22,0.54,5.247856705,5.22,0.54,5.247856705,10.0804,0.6022,10.0983716,0.3504,0.1022,0.365,9.73,0.5,9.742838395,10.74328,0.82804,10.77514341,0.95328,0.27804,0.993,9.79,0.55,9.805437267,4.54,0.65,4.586294801,4.54,0.65,4.586294801
12/07/2020 18:30,5.13,0.59,5.163816418,5.13,0.59,5.163816418,9.99944,0.61192,10.01814586,0.34944,0.10192,0.364,9.65,0.51,9.663467287,10.16328,1.07804,10.22029503,0.95328,0.27804,0.993,9.21,0.8,9.244679551,4.52,0.67,4.569387267,4.52,0.67,4.569387267
12/07/2020 19:00,5.16,0.62,5.197114584,5.16,0.62,5.197114584,9.8704,0.6522,9.891924029,0.3504,0.1022,0.365,9.52,0.55,9.53587437,10.03424,1.14832,10.09973322,0.95424,0.27832,0.994,9.08,0.87,9.121584292,4.39,0.71,4.447043962,4.39,0.71,4.447043962
12/07/2020 19:30,5.06,0.62,5.097842681,5.06,0.62,5.097842681,9.7204,0.6822,9.744309775,0.3504,0.1022,0.365,9.37,0.58,9.387933745,10.03328,1.16804,10.10104079,0.95328,0.27804,0.993,9.08,0.89,9.123513578,4.33,0.77,4.397931332,4.33,0.77,4.397931332
12/07/2020 20:00,5.06,0.65,5.101578187,5.06,0.65,5.101578187,9.65944,0.72192,9.686379592,0.34944,0.10192,0.364,9.31,0.62,9.33062163,10.24328,1.01804,10.29374522,0.95328,0.27804,0.993,9.29,0.74,9.319425948,4.33,0.77,4.397931332,4.33,0.77,4.397931332
12/07/2020 20:30,5.06,0.67,5.104164966,5.06,0.67,5.104164966,9.48848,0.76164,9.518999328,0.34848,0.10164,0.363,9.14,0.66,9.163798339,10.09328,1.05804,10.14858364,0.95328,0.27804,0.993,9.14,0.78,9.173221899,4.21,0.82,4.289114128,4.21,0.82,4.289114128
12/07/2020 21:00,4.97,0.67,5.014957627,4.97,0.67,5.014957627,9.30944,0.80192,9.343915068,0.34944,0.10192,0.364,8.96,0.7,8.987302154,10.15328,1.08804,10.21141155,0.95328,0.27804,0.993,9.2,0.81,9.235588774,4.24,0.84,4.322406737,4.24,0.84,4.322406737
12/07/2020 21:30,4.83,0.67,4.876248558,4.83,0.67,4.876248558,9.24848,0.83164,9.285796002,0.34848,0.10164,0.363,8.9,0.73,8.929888017,9.98424,1.08832,10.04338035,0.95424,0.27832,0.994,9.03,0.81,9.066256118,4.24,0.84,4.322406737,4.24,0.84,4.322406737
12/07/2020 22:00,4.98,0.54,5.009191552,4.98,0.54,5.009191552,9.45848,0.62164,9.478886021,0.34848,0.10164,0.363,9.11,0.52,9.124828766,10.08424,0.92832,10.12687881,0.95424,0.27832,0.994,9.13,0.65,9.153108762,4.35,0.72,4.409183598,4.35,0.72,4.409183598
12/07/2020 22:30,4.96,0.5,4.985137912,4.96,0.5,4.985137912,9.22848,0.58164,9.246791238,0.34848,0.10164,0.363,8.88,0.48,8.892963511,10.02424,0.85832,10.06091948,0.95424,0.27832,0.994,9.07,0.58,9.088525733,4.33,0.69,4.384632254,4.33,0.69,4.384632254
12/07/2020 23:00,4.68,0.5,4.706633617,4.68,0.5,4.706633617,8.63944,0.58192,8.659015787,0.34944,0.10192,0.364,8.29,0.48,8.303884633,9.46328,0.88804,9.50485578,0.95328,0.27804,0.993,8.51,0.61,8.531834504,4.1,0.66,4.1527822,4.1,0.66,4.1527822
12/07/2020 23:30,4.29,0.53,4.322614949,4.29,0.53,4.322614949,8.0956,0.5608,8.115000678,0.3456,0.1008,0.36,7.75,0.46,7.76363961,8.80328,1.01804,8.861949233,0.95328,0.27804,0.993,7.85,0.74,7.884801836,3.88,0.66,3.935733731,3.88,0.66,3.935733731
13/07/2020 00:00,4.05,0.55,4.087175064,4.05,0.55,4.087175064,7.62888,0.53884,7.647885891,0.33888,0.09884,0.353,7.29,0.44,7.303266393,8.57424,0.93832,8.625429612,0.95424,0.27832,0.994,7.62,0.66,7.64852927,3.57,0.74,3.645888095,3.57,0.74,3.645888095
13/07/2020 00:30,3.85,0.55,3.889087297,3.85,0.55,3.889087297,7.22984,0.55912,7.251427556,0.33984,0.09912,0.354,6.89,0.46,6.905338515,8.16424,0.94832,8.219131682,0.95424,0.27832,0.994,7.21,0.67,7.241063458,3.31,0.79,3.402969292,3.31,0.79,3.402969292
13/07/2020 01:00,3.69,0.55,3.730763997,3.69,0.55,3.730763997,6.97984,0.55912,7.002198341,0.33984,0.09912,0.354,6.64,0.46,6.655914663,7.88424,0.92832,7.938703824,0.95424,0.27832,0.994,6.93,0.65,6.960416654,3.18,0.77,3.271895475,3.18,0.77,3.271895475
13/07/2020 01:30,3.66,0.55,3.701094433,3.66,0.55,3.701094433,6.89944,0.63192,6.928318353,0.34944,0.10192,0.364,6.55,0.53,6.571407764,7.73424,0.97832,7.795869317,0.95424,0.27832,0.994,6.78,0.7,6.816039906,3.16,0.75,3.24778386,3.16,0.75,3.24778386
13/07/2020 02:00,3.71,0.5,3.743541104,3.71,0.5,3.743541104,6.81752,0.63136,6.846692223,0.34752,0.10136,0.362,6.47,0.53,6.491671588,7.82328,0.90804,7.875801331,0.95328,0.27804,0.993,6.87,0.63,6.898825987,3.28,0.73,3.360252967,3.28,0.73,3.360252967
13/07/2020 02:30,3.59,0.5,3.624651707,3.59,0.5,3.624651707,6.73752,0.59136,6.763422388,0.34752,0.10136,0.362,6.39,0.49,6.40875963,7.69424,0.91832,7.748847708,0.95424,0.27832,0.994,6.74,0.64,6.77031757,3.21,0.73,3.291959903,3.21,0.73,3.291959903
13/07/2020 03:00,3.5,0.52,3.538417725,3.5,0.52,3.538417725,6.5608,0.5494,6.583763134,0.3408,0.0994,0.355,6.22,0.45,6.23625689,7.48424,0.97832,7.547910863,0.95424,0.27832,0.994,6.53,0.7,6.567411971,3.14,0.69,3.21491835,3.14,0.69,3.21491835
13/07/2020 03:30,3.45,0.52,3.488968329,3.45,0.52,3.488968329,6.4908,0.5494,6.514009902,0.3408,0.0994,0.355,6.15,0.45,6.166441437,7.31424,1.07832,7.393299723,0.95424,0.27832,0.994,6.36,0.8,6.410117004,3,0.69,3.078327468,3,0.69,3.078327468
13/07/2020 04:00,3.41,0.52,3.449420241,3.41,0.52,3.449420241,6.53944,0.55192,6.562689327,0.34944,0.10192,0.364,6.19,0.45,6.206335473,7.40424,0.93832,7.463458608,0.95424,0.27832,0.994,6.45,0.66,6.483679511,2.96,0.72,3.046309242,2.96,0.72,3.046309242
13/07/2020 04:30,3.47,0.48,3.503041536,3.47,0.48,3.503041536,6.47752,0.59136,6.504457856,0.34752,0.10136,0.362,6.13,0.49,6.149552829,7.40424,0.93832,7.463458608,0.95424,0.27832,0.994,6.45,0.66,6.483679511,2.96,0.72,3.046309242,2.96,0.72,3.046309242
13/07/2020 05:00,3.42,0.57,3.467174642,3.42,0.57,3.467174642,6.15984,0.68912,6.198267113,0.33984,0.09912,0.354,5.82,0.59,5.849829057,7.21424,1.08832,7.295868639,0.95424,0.27832,0.994,6.26,0.81,6.312186626,2.79,0.78,2.896981187,2.79,0.78,2.896981187
13/07/2020 05:30,3.42,0.61,3.473974669,3.42,0.61,3.473974669,6.16368,0.82024,6.218017755,0.34368,0.10024,0.358,5.82,0.72,5.864366974,7.18424,1.18832,7.281854764,0.95424,0.27832,0.994,6.23,0.91,6.29610991,3.01,0.75,3.102031592,3.01,0.75,3.102031592
13/07/2020 06:00,3.7,0.57,3.743647954,3.7,0.57,3.743647954,6.49176,0.81968,6.543303692,0.34176,0.09968,0.356,6.15,0.72,6.192002907,7.55424,1.13832,7.639523179,0.95424,0.27832,0.994,6.6,0.86,6.655794468,3.32,0.65,3.383031185,3.32,0.65,3.383031185
13/07/2020 06:30,4.34,0.35,4.354090031,4.34,0.35,4.354090031,7.19944,0.72192,7.235544541,0.34944,0.10192,0.364,6.85,0.62,6.878001163,8.96424,0.69832,8.991398645,0.95424,0.27832,0.994,8.01,0.42,8.021003678,3.97,0.46,3.996561022,3.97,0.46,3.996561022
13/07/2020 07:00,4.78,-0.14,4.78204977,4.78,-0.14,4.78204977,7.73848,0.59164,7.761063754,0.34848,0.10164,0.363,7.39,0.49,7.40622711,9.1752,0.6986,9.201757278,0.9552,0.2786,0.995,8.22,0.42,8.230722933,4.47,0.34,4.482912,4.47,0.34,4.482912
13/07/2020 07:30,5.47,-0.33,5.479945255,5.47,-0.33,5.479945255,8.33752,0.50136,8.352580535,0.34752,0.10136,0.362,7.99,0.4,8.00000625,10.3852,-0.1714,10.38661432,0.9552,0.2786,0.995,9.43,-0.45,9.440730904,5.24,0.16,5.242442179,5.24,0.16,5.242442179
13/07/2020 08:00,5.97,-0.4,5.983385329,5.97,-0.4,5.983385329,8.77848,0.39164,8.787211901,0.34848,0.10164,0.363,8.43,0.29,8.434986663,11.4252,-0.5314,11.43755136,0.9552,0.2786,0.995,10.47,-0.81,10.50128564,5.65,-0.38,5.662764343,5.65,-0.38,5.662764343
13/07/2020 08:30,6.49,-0.6,6.517675966,6.49,-0.6,6.517675966,9.5104,-0.2578,9.513893472,0.3504,0.1022,0.365,9.16,-0.36,9.167071506,12.3852,-0.8014,12.41110072,0.9552,0.2786,0.995,11.43,-1.08,11.48091024,6.18,-0.52,6.201838437,6.18,-0.52,6.201838437
13/07/2020 09:00,6.68,-0.67,6.713516217,6.68,-0.67,6.713516217,9.6904,-0.2978,9.694974832,0.3504,0.1022,0.365,9.34,-0.4,9.348561387,12.81424,-0.90168,12.8459244,0.95424,0.27832,0.994,11.86,-1.18,11.91855696,6.68,-0.62,6.708710755,6.68,-0.62,6.708710755
13/07/2020 09:30,6.88,-0.71,6.916538151,6.88,-0.71,6.916538151,10.09424,-0.31668,10.09920628,0.35424,0.10332,0.369,9.74,-0.42,9.749051236,13.1752,-1.0514,13.21708504,0.9552,0.2786,0.995,12.22,-1.33,12.29216417,7.03,-0.7,7.064764681,7.03,-0.7,7.064764681
13/07/2020 10:00,6.98,-0.74,7.019116754,6.98,-0.74,7.019116754,10.25424,-0.33668,10.25976566,0.35424,0.10332,0.369,9.9,-0.44,9.909772954,13.2548,-1.0486,13.29621318,0.9648,0.2814,1.005,12.29,-1.33,12.36175554,7.2,-0.73,7.236912325,7.2,-0.73,7.236912325
13/07/2020 10:30,7.06,-0.7,7.094617678,7.06,-0.7,7.094617678,10.43424,-0.33668,10.43967039,0.35424,0.10332,0.369,10.08,-0.44,10.0895986,13.50328,-0.86696,13.53108238,1.07328,0.31304,1.118,12.43,-1.18,12.48588403,7.06,-0.6,7.08544988,7.06,-0.6,7.08544988
13/07/2020 11:00,7.21,-0.8,7.254247032,7.21,-0.8,7.254247032,10.56328,-0.42696,10.57190518,0.35328,0.10304,0.368,10.21,-0.53,10.22374687,13.3468,-1.0626,13.38903241,0.9168,0.2674,0.955,12.43,-1.33,12.50095196,7.58,-0.81,7.623155515,7.58,-0.81,7.623155515
13/07/2020 11:30,7.17,-0.82,7.21673749,7.17,-0.82,7.21673749,10.76424,-0.46668,10.77435163,0.35424,0.10332,0.369,10.41,-0.57,10.42559351,12.78,-1.5,12.86772707,0,0,0,12.78,-1.5,12.86772707,8.53,-0.87,8.574252154,8.53,-0.87,8.574252154
13/07/2020 12:00,7.31,-0.79,7.352564179,7.31,-0.79,7.352564179,10.99424,-0.43668,11.00290882,0.35424,0.10332,0.369,10.64,-0.54,10.65369419,13.26,-1.66,13.36350253,0,0,0,13.26,-1.66,13.36350253,8.51,-0.95,8.562861671,8.51,-0.95,8.562861671
13/07/2020 12:30,7.41,-0.76,7.448872398,7.41,-0.76,7.448872398,11.11232,-0.39724,11.11941794,0.35232,0.10276,0.367,10.76,-0.5,10.77161084,13.03,-1.53,13.11951981,0,0,0,13.03,-1.53,13.11951981,9.01,-1.05,9.070975692,9.01,-1.05,9.070975692
13/07/2020 13:00,7.28,-0.73,7.31650873,7.28,-0.73,7.31650873,11.32944,-0.56808,11.34367337,0.34944,0.10192,0.364,10.98,-0.67,11.00042272,13.79016,-1.50412,13.87194614,0.50016,0.14588,0.521,13.29,-1.65,13.39203495,8.49,-0.92,8.5397014,8.49,-0.92,8.5397014
13/07/2020 13:30,7.11,-0.63,7.137856821,7.11,-0.63,7.137856821,11.22232,-0.42724,11.23044969,0.35232,0.10276,0.367,10.87,-0.53,10.88291321,13.78152,-1.04664,13.82120649,0.97152,0.28336,1.012,12.81,-1.33,12.87885865,7.75,-0.75,7.786205751,7.75,-0.75,7.786205751
13/07/2020 14:00,7.05,-0.69,7.083685481,7.05,-0.69,7.083685481,10.85328,-0.39696,10.860537,0.35328,0.10304,0.368,10.5,-0.5,10.51189802,13.84792,-1.18144,13.8982261,1.05792,0.30856,1.102,12.79,-1.49,12.87649797,7.63,-0.88,7.680579405,7.63,-0.88,7.680579405
13/07/2020 14:30,7.07,-0.73,7.107587495,7.07,-0.73,7.107587495,10.80424,-0.39668,10.81151964,0.35424,0.10332,0.369,10.45,-0.5,10.46195488,13.95976,-1.18632,14.01007689,1.10976,0.32368,1.156,12.85,-1.51,12.93841567,7.63,-0.94,7.687684957,7.63,-0.94,7.687684957
13/07/2020 15:00,7.09,-0.75,7.129558191,7.09,-0.75,7.129558191,10.80328,-0.36696,10.80951055,0.35328,0.10304,0.368,10.45,-0.47,10.46056404,13.7224,-1.0168,13.76001977,1.1424,0.3332,1.19,12.58,-1.35,12.65222905,7.24,-0.84,7.288566389,7.24,-0.84,7.288566389
13/07/2020 15:30,7.12,-0.71,7.155312712,7.12,-0.71,7.155312712,10.76424,-0.33668,10.76950399,0.35424,0.10332,0.369,10.41,-0.44,10.4192946,13.9364,-0.9198,13.96672034,1.1664,0.3402,1.215,12.77,-1.26,12.83201075,7.2,-0.78,7.242126759,7.2,-0.78,7.242126759
13/07/2020 16:00,7.14,-0.66,7.170439317,7.14,-0.66,7.170439317,10.81328,-0.33696,10.81852885,0.35328,0.10304,0.368,10.46,-0.44,10.46925021,14.11544,-0.92008,14.14539478,1.16544,0.33992,1.214,12.95,-1.26,13.01115291,6.97,-0.59,6.994926733,6.97,-0.59,6.994926733
13/07/2020 16:30,7.23,-0.59,7.254033361,7.23,-0.59,7.254033361,11.2004,-0.3378,11.2054928,0.3504,0.1022,0.365,10.85,-0.44,10.85891799,14.19544,-0.77008,14.21631246,1.16544,0.33992,1.214,13.03,-1.11,13.07719389,6.8,-0.47,6.816223294,6.8,-0.47,6.816223294
13/07/2020 17:00,7.23,-0.45,7.243990613,7.23,-0.45,7.243990613,11.70328,-0.31696,11.70757133,0.35328,0.10304,0.368,11.35,-0.42,11.35776827,14.2864,-0.6898,14.30304335,1.1664,0.3402,1.215,13.12,-1.03,13.16036854,6.59,-0.39,6.601530126,6.59,-0.39,6.601530126
13/07/2020 17:30,7.16,-0.33,7.167600714,7.16,-0.33,7.167600714,12.20328,-0.31696,12.20739556,0.35328,0.10304,0.368,11.85,-0.42,11.8574407,14.20544,-0.46008,14.21288849,1.16544,0.33992,1.214,13.04,-0.8,13.06451683,6.31,0.38,6.3214318,6.31,0.38,6.3214318
13/07/2020 18:00,7.09,-0.33,7.097675676,7.09,-0.33,7.097675676,12.06328,-0.31696,12.06744331,0.35328,0.10304,0.368,11.71,-0.42,11.7175296,13.5264,-0.0298,13.52643283,1.1664,0.3402,1.215,12.36,-0.37,12.36553679,6.18,0.38,6.191671826,6.18,0.38,6.191671826
13/07/2020 18:30,6.9,-0.31,6.906960258,6.9,-0.31,6.906960258,11.82136,-0.28752,11.82485602,0.35136,0.10248,0.366,11.47,-0.39,11.47662842,12.4664,0.7902,12.49141885,1.1664,0.3402,1.215,11.3,0.45,11.30895663,5.92,0.43,5.935596011,5.92,0.43,5.935596011
13/07/2020 19:00,6.78,0,6.78,6.78,0,6.78,11.54232,0.35276,11.54770932,0.35232,0.10276,0.367,11.19,0.25,11.19279232,11.9164,0.8202,11.94459363,1.1664,0.3402,1.215,10.75,0.48,10.76071094,5.64,0.46,5.658727772,5.64,0.46,5.658727772
13/07/2020 19:30,6.56,0.34,6.568805066,6.56,0.34,6.568805066,11.33848,0.18164,11.33993482,0.34848,0.10164,0.363,10.99,0.08,10.99029117,11.5064,0.9502,11.54556716,1.1664,0.3402,1.215,10.34,0.61,10.3579776,5.42,0.5,5.443013871,5.42,0.5,5.443013871
13/07/2020 20:00,6.28,0.34,6.289197087,6.28,0.34,6.289197087,10.66328,0.57304,10.67866636,0.35328,0.10304,0.368,10.31,0.47,10.32070734,11.3364,0.8002,11.36460668,1.1664,0.3402,1.215,10.17,0.46,10.18039783,5.2,0.55,5.229005642,5.2,0.55,5.229005642
13/07/2020 20:30,6.04,0.34,6.049561968,6.04,0.34,6.049561968,10.29424,0.62332,10.31309386,0.35424,0.10332,0.369,9.94,0.52,9.953592316,11.1764,0.8802,11.2110066,1.1664,0.3402,1.215,10.01,0.54,10.02455485,5.01,0.55,5.040099205,5.01,0.55,5.040099205
13/07/2020 21:00,5.96,0.38,5.972101808,5.96,0.38,5.972101808,10.08328,0.65304,10.10440482,0.35328,0.10304,0.368,9.73,0.55,9.74553231,11.0364,0.8802,11.07144421,1.1664,0.3402,1.215,9.87,0.54,9.884760999,4.93,0.59,4.965178748,4.93,0.59,4.965178748
13/07/2020 21:30,5.59,0.38,5.602901034,5.59,0.38,5.602901034,9.98328,0.62304,10.00270255,0.35328,0.10304,0.368,9.63,0.52,9.644029241,10.9364,0.7902,10.96491044,1.1664,0.3402,1.215,9.77,0.45,9.780357867,4.76,0.62,4.800208329,4.76,0.62,4.800208329
13/07/2020 22:00,5.59,0.33,5.599732136,5.59,0.33,5.599732136,9.93136,0.08248,9.931702493,0.35136,0.10248,0.366,9.58,-0.02,9.580020877,10.89544,0.64992,10.91480686,1.16544,0.33992,1.214,9.73,0.31,9.734937082,4.74,0.52,4.768437899,4.74,0.52,4.768437899
13/07/2020 22:30,5.46,0.33,5.469963437,5.46,0.33,5.469963437,9.63464,-0.28948,9.638987841,0.34464,0.10052,0.359,9.29,-0.39,9.298182618,10.59544,0.64992,10.6153542,1.16544,0.33992,1.214,9.43,0.31,9.435094064,4.45,0.58,4.487638577,4.45,0.58,4.487638577
13/07/2020 23:00,4.97,0.36,4.983021172,4.97,0.36,4.983021172,9.05752,0.05136,9.057665615,0.34752,0.10136,0.362,8.71,-0.05,8.710143512,9.9564,0.7802,9.986922098,1.1664,0.3402,1.215,8.79,0.44,8.801005624,4.08,0.63,4.128353183,4.08,0.63,4.128353183
13/07/2020 23:30,4.63,0.36,4.643974591,4.63,0.36,4.643974591,8.39424,0.44332,8.405938246,0.35424,0.10332,0.369,8.04,0.34,8.047185844,9.3064,0.8602,9.34607003,1.1664,0.3402,1.215,8.14,0.52,8.156592426,3.8,0.63,3.851869676,3.8,0.63,3.851869676
14/07/2020 00:00,4.36,0.39,4.377407909,4.36,0.39,4.377407909,7.79232,0.52276,7.809835402,0.35232,0.10276,0.367,7.44,0.42,7.451845409,9.0664,0.7902,9.100770572,1.1664,0.3402,1.215,7.9,0.45,7.912806076,3.59,0.63,3.644859394,3.59,0.63,3.644859394
14/07/2020 00:30,4.16,0.39,4.178241257,4.16,0.39,4.178241257,7.45944,0.56192,7.480574791,0.34944,0.10192,0.364,7.11,0.46,7.124864911,8.6964,0.7902,8.732227036,1.1664,0.3402,1.215,7.53,0.45,7.543434231,3.26,0.7,3.334306525,3.26,0.7,3.334306525
14/07/2020 01:00,4.02,0.39,4.038873605,4.02,0.39,4.038873605,7.20944,0.56192,7.231305498,0.34944,0.10192,0.364,6.86,0.46,6.875405443,8.44544,0.80992,8.484186891,1.16544,0.33992,1.214,7.28,0.47,7.295155927,3.13,0.73,3.214000622,3.13,0.73,3.214000622
14/07/2020 01:30,3.94,0.39,3.95925498,3.94,0.39,3.95925498,7.16464,0.52052,7.183523328,0.34464,0.10052,0.359,6.82,0.42,6.832920313,8.3264,0.8102,8.365725372,1.1664,0.3402,1.215,7.16,0.47,7.175409396,3.07,0.73,3.1555982,3.07,0.73,3.1555982
14/07/2020 02:00,3.92,0.39,3.939352739,3.92,0.39,3.939352739,7.1204,0.5622,7.142560115,0.3504,0.1022,0.365,6.77,0.46,6.785609774,8.3264,0.8102,8.365725372,1.1664,0.3402,1.215,7.16,0.47,7.175409396,3.19,0.74,3.274706094,3.19,0.74,3.274706094
14/07/2020 02:30,3.81,0.41,3.831996868,3.81,0.41,3.831996868,6.94328,0.58304,6.96771647,0.35328,0.10304,0.368,6.59,0.48,6.607457908,8.2064,0.8602,8.251360191,1.1664,0.3402,1.215,7.04,0.52,7.059178422,3.14,0.74,3.226019219,3.14,0.74,3.226019219
14/07/2020 03:00,3.72,0.41,3.742525885,3.72,0.41,3.742525885,6.79232,0.56276,6.815593136,0.35232,0.10276,0.367,6.44,0.46,6.45640767,7.89544,0.91992,7.948850584,1.16544,0.33992,1.214,6.73,0.58,6.754946336,3,0.72,3.085190432,3,0.72,3.085190432
14/07/2020 03:30,3.65,0.41,3.672955213,3.65,0.41,3.672955213,6.63328,0.57304,6.657986062,0.35328,0.10304,0.368,6.28,0.47,6.297563021,7.7364,0.9702,7.796997691,1.1664,0.3402,1.215,6.57,0.63,6.600136362,2.87,0.72,2.958935619,2.87,0.72,2.958935619
14/07/2020 04:00,3.59,0.41,3.613336408,3.59,0.41,3.613336408,6.61328,0.56304,6.637204713,0.35328,0.10304,0.368,6.26,0.46,6.276878205,7.8464,0.8702,7.894507014,1.1664,0.3402,1.215,6.68,0.53,6.700992464,2.84,0.7,2.924995726,2.84,0.7,2.924995726
14/07/2020 04:30,3.62,0.39,3.640947679,3.62,0.39,3.640947679,6.63328,0.56304,6.657132836,0.35328,0.10304,0.368,6.28,0.46,6.296824597,7.87736,0.89048,7.92753147,1.16736,0.34048,1.216,6.71,0.55,6.732503249,2.87,0.73,2.961384811,2.87,0.73,2.961384811
14/07/2020 05:00,3.62,0.42,3.644283194,3.62,0.42,3.644283194,6.38848,0.65164,6.421628407,0.34848,0.10164,0.363,6.04,0.55,6.064989695,7.7264,1.0102,7.792160227,1.1664,0.3402,1.215,6.56,0.67,6.594126174,2.83,0.73,2.922635797,2.83,0.73,2.922635797
14/07/2020 05:30,3.65,0.44,3.676424894,3.65,0.44,3.676424894,6.43424,0.77332,6.480545363,0.35424,0.10332,0.369,6.08,0.67,6.116804721,7.5764,1.1002,7.655865529,1.1664,0.3402,1.215,6.41,0.76,6.454897366,2.91,0.75,3.005095672,2.91,0.75,3.005095672
14/07/2020 06:00,3.95,0.39,3.96920647,3.95,0.39,3.96920647,6.6104,0.8122,6.660109383,0.3504,0.1022,0.365,6.26,0.71,6.300134919,7.8264,1.0402,7.895223429,1.1664,0.3402,1.215,6.66,0.7,6.696685747,3.22,0.65,3.284950532,3.22,0.65,3.284950532
14/07/2020 06:30,4.46,0.31,4.470760562,4.46,0.31,4.470760562,7.22136,0.67248,7.252604332,0.35136,0.10248,0.366,6.87,0.57,6.893605733,9.2064,0.7102,9.233752487,1.1664,0.3402,1.215,8.04,0.37,8.048509179,4.1,0.38,4.1175721,4.1,0.38,4.1175721
14/07/2020 07:00,5.13,-0.28,5.137635643,5.13,-0.28,5.137635643,7.78712,0.57416,7.808258295,0.35712,0.10416,0.372,7.43,0.47,7.444850569,9.95736,0.00048,9.957360012,1.16736,0.34048,1.216,8.79,-0.34,8.796573196,4.61,0.31,4.620411237,4.61,0.31,4.620411237
14/07/2020 07:30,5.6,-0.4,5.614267539,5.6,-0.4,5.614267539,8.37728,0.51004,8.392792205,0.37728,0.11004,0.393,8,0.4,8.009993758,11.0864,-0.3198,11.09101154,1.1664,0.3402,1.215,9.92,-0.66,9.941931402,5.17,-0.03,5.17008704,5.17,-0.03,5.17008704
14/07/2020 08:00,6.08,-0.46,6.097376485,6.08,-0.46,6.097376485,8.79416,0.39288,8.802931603,0.28416,0.08288,0.296,8.51,0.31,8.515644427,12.1264,-0.5898,12.14073478,1.1664,0.3402,1.215,10.96,-0.93,10.99938635,5.53,-0.32,5.539250852,5.53,-0.32,5.539250852
14/07/2020 08:30,6.45,-0.65,6.482669203,6.45,-0.65,6.482669203,9.54936,-0.38852,9.557260287,0.03936,0.01148,0.041,9.51,-0.4,9.51840848,12.7964,-0.8098,12.82199786,1.1664,0.3402,1.215,11.63,-1.15,11.68671896,6.07,-0.51,6.091387362,6.07,-0.51,6.091387362
14/07/2020 09:00,6.76,-0.71,6.79718324,6.76,-0.71,6.79718324,9.84936,-0.44852,9.859567059,0.03936,0.01148,0.041,9.81,-0.46,9.820778992,13.3064,-1.0398,13.34696464,1.1664,0.3402,1.215,12.14,-1.38,12.21818317,6.48,-0.67,6.514545264,6.48,-0.67,6.514545264
14/07/2020 09:30,6.94,-0.82,6.988275896,6.94,-0.82,6.988275896,10.24936,-0.52852,10.26297782,0.03936,0.01148,0.041,10.21,-0.54,10.22427015,13.6564,-1.1498,13.7047182,1.1664,0.3402,1.215,12.49,-1.49,12.57856113,6.88,-0.7,6.91551878,6.88,-0.7,6.91551878
14/07/2020 10:00,7.05,-0.8,7.095244887,7.05,-0.8,7.095244887,10.41936,-0.52852,10.43275593,0.03936,0.01148,0.041,10.38,-0.54,10.39403675,13.7664,-1.1698,13.81601249,1.1664,0.3402,1.215,12.6,-1.51,12.6901576,7.21,-0.78,7.25206867,7.21,-0.78,7.25206867
14/07/2020 10:30,6.9,-0.65,6.930548319,6.9,-0.65,6.930548319,10.54936,-0.52852,10.56259106,0.03936,0.01148,0.041,10.51,-0.54,10.52386336,13.90544,-1.14008,13.95209819,1.16544,0.33992,1.214,12.74,-1.48,12.82567737,7.14,-0.64,7.168626089,7.14,-0.64,7.168626089
14/07/2020 11:00,7.05,-0.7,7.084666541,7.05,-0.7,7.084666541,10.70936,-0.56852,10.72443969,0.03936,0.01148,0.041,10.67,-0.58,10.6857522,13.9264,-1.0898,13.96897566,1.1664,0.3402,1.215,12.76,-1.43,12.83987928,7.46,-0.81,7.503845681,7.46,-0.81,7.503845681
14/07/2020 11:30,7.24,-0.79,7.282973294,7.24,-0.79,7.282973294,10.8524,-0.5268,10.86517851,0.1824,0.0532,0.19,10.67,-0.58,10.6857522,14.3964,-1.2998,14.45495808,1.1664,0.3402,1.215,13.23,-1.64,13.33126026,7.63,-0.86,7.678313617,7.63,-0.86,7.678313617
14/07/2020 12:00,7.28,-0.82,7.326035763,7.28,-0.82,7.326035763,10.94584,-0.40288,10.95325183,0.43584,0.12712,0.454,10.51,-0.53,10.52335498,14.3364,-1.4098,14.40555105,1.1664,0.3402,1.215,13.17,-1.75,13.28575929,7.55,-0.83,7.595485501,7.55,-0.83,7.595485501
14/07/2020 12:30,7.32,-0.82,7.365785769,7.32,-0.82,7.365785769,11.09392,-0.42344,11.10199813,0.43392,0.12656,0.452,10.66,-0.55,10.67417913,14.28544,-1.26008,14.34090644,1.16544,0.33992,1.214,13.12,-1.6,13.21720091,7.39,-0.78,7.431049724,7.39,-0.78,7.431049724
14/07/2020 13:00,7.23,-0.75,7.268796324,7.23,-0.75,7.268796324,11.142,-0.424,11.15006457,0.432,0.126,0.45,10.71,-0.55,10.72411302,14.36544,-1.32008,14.4259654,1.16544,0.33992,1.214,13.2,-1.66,13.30396933,7.49,-0.76,7.528459338,7.49,-0.76,7.528459338
14/07/2020 13:30,6.99,-0.59,7.014855665,6.99,-0.59,7.014855665,10.84336,-0.42652,10.85174527,0.42336,0.12348,0.441,10.42,-0.55,10.43450526,14.03544,-1.32008,14.09738228,1.16544,0.33992,1.214,12.87,-1.66,12.97661358,7.37,-0.76,7.409082264,7.37,-0.76,7.409082264
14/07/2020 14:00,6.91,-0.64,6.939574915,6.91,-0.64,6.939574915,10.64144,-0.48708,10.65258148,0.42144,0.12292,0.439,10.22,-0.61,10.23818832,14.0364,-1.4398,14.11005135,1.1664,0.3402,1.215,12.87,-1.78,12.99250938,7.33,-0.88,7.382635031,7.33,-0.88,7.382635031
14/07/2020 14:30,6.78,-0.61,6.807385695,6.78,-0.61,6.807385695,10.52624,-0.45568,10.53609856,0.42624,0.12432,0.444,10.1,-0.58,10.11663976,13.82544,-1.39008,13.89514712,1.16544,0.33992,1.214,12.66,-1.73,12.77765628,7.33,-0.88,7.382635031,7.33,-0.88,7.382635031
14/07/2020 15:00,6.75,-0.66,6.782189912,6.75,-0.66,6.782189912,10.47336,-0.42652,10.48204126,0.42336,0.12348,0.441,10.05,-0.55,10.0650385,13.59544,-1.17008,13.64569808,1.16544,0.33992,1.214,12.43,-1.51,12.52138171,7.04,-0.83,7.088758707,7.04,-0.83,7.088758707
14/07/2020 15:30,6.75,-0.63,6.779336251,6.75,-0.63,6.779336251,10.42296,-0.28372,10.42682081,0.43296,0.12628,0.451,9.99,-0.41,9.998409874,13.8364,-1.2398,13.89183462,1.1664,0.3402,1.215,12.67,-1.58,12.76813612,7.01,-0.79,7.054374529,7.01,-0.79,7.054374529
14/07/2020 16:00,6.84,-0.59,6.86539875,6.84,-0.59,6.86539875,10.54296,-0.26372,10.54625781,0.43296,0.12628,0.451,10.11,-0.39,10.11751946,13.8364,-0.9698,13.87034524,1.1664,0.3402,1.215,12.67,-1.31,12.73754293,6.77,-0.52,6.78994109,6.77,-0.52,6.78994109
14/07/2020 16:30,6.87,-0.51,6.888904122,6.87,-0.51,6.888904122,10.71392,-0.18344,10.71549028,0.43392,0.12656,0.452,10.28,-0.31,10.28467306,13.73544,-0.74008,13.7553637,1.16544,0.33992,1.214,12.57,-1.08,12.61631087,6.5,-0.39,6.511689489,6.5,-0.39,6.511689489
14/07/2020 17:00,7.01,-0.46,7.025076512,7.01,-0.46,7.025076512,11.09296,-0.24372,11.09563703,0.43296,0.12628,0.451,10.66,-0.37,10.66641927,13.69544,-0.62008,13.7094703,1.16544,0.33992,1.214,12.53,-0.96,12.56672193,6.25,-0.07,6.250391988,6.25,-0.07,6.250391988
14/07/2020 17:30,7.01,-0.4,7.021402994,7.01,-0.4,7.021402994,11.44296,-0.29372,11.44672901,0.43296,0.12628,0.451,11.01,-0.42,11.01800799,13.52544,-0.43008,13.53227608,1.16544,0.33992,1.214,12.36,-0.77,12.3839614,6.12,0.38,6.131786037,6.12,0.38,6.131786037
14/07/2020 18:00,6.85,-0.26,6.854932531,6.85,-0.26,6.854932531,11.54296,0.14628,11.54388684,0.43296,0.12628,0.451,11.11,0.02,11.110018,12.6864,0.0702,12.68659422,1.1664,0.3402,1.215,11.52,-0.27,11.52316363,5.96,0.41,5.974085704,5.96,0.41,5.974085704
14/07/2020 18:30,6.64,0.29,6.646329814,6.64,0.29,6.646329814,11.30392,0.56656,11.31810928,0.43392,0.12656,0.452,10.87,0.44,10.8789016,11.9964,0.8002,12.02305839,1.1664,0.3402,1.215,10.83,0.46,10.83976476,5.74,0.47,5.759210015,5.74,0.47,5.759210015
14/07/2020 19:00,6.51,0.33,6.518358689,6.51,0.33,6.518358689,10.942,0.596,10.95821975,0.432,0.126,0.45,10.51,0.47,10.52050379,11.5364,0.8902,11.57069492,1.1664,0.3402,1.215,10.37,0.55,10.3845751,5.45,0.53,5.47571,5.45,0.53,5.47571
14/07/2020 19:30,6.31,0.36,6.320261071,6.31,0.36,6.320261071,10.66104,0.59572,10.67767092,0.43104,0.12572,0.449,10.23,0.47,10.24079099,11.09544,1.02992,11.14313798,1.16544,0.33992,1.214,9.93,0.69,9.953943942,5.39,0.53,5.41599483,5.39,0.53,5.41599483
14/07/2020 20:00,6.15,0.38,6.161728654,6.15,0.38,6.161728654,10.4324,0.5932,10.44925146,0.4224,0.1232,0.44,10.01,0.47,10.02102789,11.1764,0.8702,11.21022591,1.1664,0.3402,1.215,10.01,0.53,10.02402115,5.18,0.53,5.207043307,5.18,0.53,5.207043307
14/07/2020 20:30,6.1,0.38,6.111824605,6.1,0.38,6.111824605,10.372,0.646,10.39209796,0.432,0.126,0.45,9.94,0.52,9.953592316,11.1064,0.9102,11.14363428,1.1664,0.3402,1.215,9.94,0.57,9.956329645,5.07,0.57,5.101940807,5.07,0.57,5.101940807
14/07/2020 21:00,5.9,0.41,5.914228606,5.9,0.41,5.914228606,10.16392,0.73656,10.19057361,0.43392,0.12656,0.452,9.73,0.61,9.749102523,11.01544,0.96992,11.05805874,1.16544,0.33992,1.214,9.85,0.63,9.870126646,4.95,0.65,4.992494367,4.95,0.65,4.992494367
14/07/2020 21:30,5.66,0.43,5.676310421,5.66,0.43,5.676310421,9.912,0.736,9.939287701,0.432,0.126,0.45,9.48,0.61,9.499605255,10.7864,0.9502,10.82817182,1.1664,0.3402,1.215,9.62,0.61,9.639320515,4.69,0.68,4.739039987,4.69,0.68,4.739039987
14/07/2020 22:00,5.44,0.4,5.454686059,5.44,0.4,5.454686059,9.84296,0.59628,9.861004584,0.43296,0.12628,0.451,9.41,0.47,9.421730202,10.5564,0.8102,10.58744563,1.1664,0.3402,1.215,9.39,0.47,9.401755155,4.67,0.57,4.704657267,4.67,0.57,4.704657267
14/07/2020 22:30,5.36,0.4,5.37490465,5.36,0.4,5.37490465,9.722,0.506,9.735158961,0.432,0.126,0.45,9.29,0.38,9.297768549,10.4764,0.6802,10.49845841,1.1664,0.3402,1.215,9.31,0.34,9.316206309,4.4,0.63,4.444873452,4.4,0.63,4.444873452
14/07/2020 23:00,4.96,0.4,4.976102893,4.96,0.4,4.976102893,9.00816,0.53488,9.024025886,0.42816,0.12488,0.446,8.58,0.41,8.589790451,9.89736,0.82048,9.931310206,1.16736,0.34048,1.216,8.73,0.48,8.743185918,4.04,0.7,4.100195117,4.04,0.7,4.100195117
14/07/2020 23:30,4.61,0.4,4.627321039,4.61,0.4,4.627321039,8.40296,0.53628,8.420055404,0.43296,0.12628,0.451,7.97,0.41,7.980538829,8.9764,1.0202,9.034188674,1.1664,0.3402,1.215,7.81,0.68,7.839547181,3.77,0.7,3.834436073,3.77,0.7,3.834436073
15/07/2020 00:00,4.33,0.43,4.351298657,4.33,0.43,4.351298657,7.87336,0.53348,7.891412966,0.42336,0.12348,0.441,7.45,0.41,7.46127335,8.77544,0.90992,8.822488402,1.16544,0.33992,1.214,7.61,0.57,7.631317055,3.6,0.66,3.66,3.6,0.66,3.66
15/07/2020 00:30,4.15,0.43,4.172217636,4.15,0.43,4.172217636,7.46144,0.53292,7.480447219,0.42144,0.12292,0.439,7.04,0.41,7.051928814,8.5164,0.9102,8.564901225,1.1664,0.3402,1.215,7.35,0.57,7.372068909,3.29,0.72,3.367862824,3.29,0.72,3.367862824
15/07/2020 01:00,4.06,0.41,4.080649458,4.06,0.41,4.080649458,7.18144,0.61292,7.207548224,0.42144,0.12292,0.439,6.76,0.49,6.77773561,8.3264,0.8602,8.37071568,1.1664,0.3402,1.215,7.16,0.52,7.178857848,3.11,0.75,3.199156139,3.11,0.75,3.199156139
15/07/2020 01:30,3.98,0.43,4.003161251,3.98,0.43,4.003161251,7.07296,0.61628,7.099758038,0.43296,0.12628,0.451,6.64,0.49,6.658055272,8.1164,0.9102,8.167276964,1.1664,0.3402,1.215,6.95,0.57,6.973334927,3.05,0.75,3.140859755,3.05,0.75,3.140859755
15/07/2020 02:00,3.97,0.39,3.989110176,3.97,0.39,3.989110176,6.982,0.616,7.0091212,0.432,0.126,0.45,6.55,0.49,6.568302673,8.1364,0.9102,8.18715268,1.1664,0.3402,1.215,6.97,0.57,6.993268192,3.2,0.73,3.282209622,3.2,0.73,3.282209622
15/07/2020 02:30,3.91,0.39,3.92940199,3.91,0.39,3.92940199,6.86296,0.61628,6.890574795,0.43296,0.12628,0.451,6.43,0.49,6.448643268,8.0964,0.9102,8.147401856,1.1664,0.3402,1.215,6.93,0.57,6.953402045,3.12,0.75,3.208878309,3.12,0.75,3.208878309
15/07/2020 03:00,3.8,0.39,3.819960733,3.8,0.39,3.819960733,6.64104,0.57572,6.66594823,0.43104,0.12572,0.449,6.21,0.45,6.226283,7.7964,0.9602,7.855306296,1.1664,0.3402,1.215,6.63,0.62,6.65892634,2.99,0.73,3.077823907,2.99,0.73,3.077823907
15/07/2020 03:30,3.75,0.39,3.770225457,3.75,0.39,3.770225457,6.49912,0.57516,6.524520657,0.42912,0.12516,0.447,6.07,0.45,6.086657539,7.5764,1.0602,7.65021967,1.1664,0.3402,1.215,6.41,0.72,6.45031007,2.83,0.76,2.930273025,2.83,0.76,2.930273025
15/07/2020 04:00,3.72,0.37,3.738355253,3.72,0.37,3.738355253,6.50296,0.57628,6.528444485,0.43296,0.12628,0.451,6.07,0.45,6.086657539,7.72736,0.94048,7.784381491,1.16736,0.34048,1.216,6.56,0.6,6.587381877,2.83,0.76,2.930273025,2.83,0.76,2.930273025
15/07/2020 04:30,3.77,0.37,3.788112987,3.77,0.37,3.788112987,6.53296,0.57628,6.558327912,0.43296,0.12628,0.451,6.1,0.45,6.116575839,7.81736,0.94048,7.873729739,1.16736,0.34048,1.216,6.65,0.6,6.677012805,2.8,0.76,2.901310049,2.8,0.76,2.901310049
15/07/2020 05:00,3.72,0.43,3.744769686,3.72,0.43,3.744769686,6.33336,0.67348,6.369067765,0.42336,0.12348,0.441,5.91,0.55,5.935537044,7.6964,1.0502,7.767721223,1.1664,0.3402,1.215,6.53,0.71,6.568485366,2.82,0.76,2.920616373,2.82,0.76,2.920616373
15/07/2020 05:30,3.72,0.46,3.748332963,3.72,0.46,3.748332963,6.24624,0.82432,6.30039821,0.42624,0.12432,0.444,5.82,0.7,5.86194507,7.4964,1.2002,7.591870191,1.1664,0.3402,1.215,6.33,0.86,6.388153098,2.86,0.8,2.969781137,2.86,0.8,2.969781137
15/07/2020 06:00,4.01,0.37,4.027033648,4.01,0.37,4.027033648,6.63432,0.82376,6.685266068,0.42432,0.12376,0.442,6.21,0.7,6.249327964,7.8964,1.1302,7.976871881,1.1664,0.3402,1.215,6.73,0.79,6.776208379,3.11,0.72,3.192256255,3.11,0.72,3.192256255
15/07/2020 06:30,4.46,0.29,4.469418307,4.46,0.29,4.469418307,7.26336,0.63348,7.29093241,0.42336,0.12348,0.441,6.84,0.51,6.858986806,8.9364,0.7802,8.970393358,1.1664,0.3402,1.215,7.77,0.44,7.782448201,3.89,0.54,3.927301873,3.89,0.54,3.927301873
15/07/2020 07:00,5.11,-0.29,5.118222348,5.11,-0.29,5.118222348,7.76392,0.63656,7.789971913,0.43392,0.12656,0.452,7.33,0.51,7.347720735,9.55736,0.41048,9.566170812,1.16736,0.34048,1.216,8.39,0.07,8.390292009,4.52,0.38,4.535945326,4.52,0.38,4.535945326
15/07/2020 07:30,5.7,-0.41,5.71472659,5.7,-0.41,5.71472659,8.46008,0.52544,8.476381351,0.43008,0.12544,0.448,8.03,0.4,8.039956468,11.0564,-0.2498,11.05922154,1.1664,0.3402,1.215,9.89,-0.59,9.907582954,5.17,0.31,5.179285665,5.17,0.31,5.179285665
15/07/2020 08:00,6.19,-0.52,6.211803281,6.19,-0.52,6.211803281,9.03296,0.47628,9.04550767,0.43296,0.12628,0.451,8.6,0.35,8.607119146,11.9964,-0.4198,12.00374296,1.1664,0.3402,1.215,10.83,-0.76,10.85663392,5.82,-0.38,5.832392305,5.82,-0.38,5.832392305
15/07/2020 08:30,6.62,-0.65,6.651834333,6.62,-0.65,6.651834333,9.64392,0.47656,9.655687567,0.43392,0.12656,0.452,9.21,0.35,9.216647981,12.8964,-0.6298,12.91176909,1.1664,0.3402,1.215,11.73,-0.97,11.77003823,6.28,-0.5,6.299873015,6.28,-0.5,6.299873015
15/07/2020 09:00,6.89,-0.79,6.935142392,6.89,-0.79,6.935142392,9.992,-0.244,9.994978739,0.432,0.126,0.45,9.56,-0.37,9.567157363,13.3664,-0.8598,13.39402497,1.1664,0.3402,1.215,12.2,-1.2,12.25887434,7.03,-0.64,7.059072177,7.03,-0.64,7.059072177
15/07/2020 09:30,7.12,-0.87,7.172956155,7.12,-0.87,7.172956155,10.39296,-0.32372,10.39800039,0.43296,0.12628,0.451,9.96,-0.45,9.97016048,13.6764,-0.9698,13.71074137,1.1664,0.3402,1.215,12.51,-1.31,12.57840212,7.34,-0.69,7.372360545,7.34,-0.69,7.372360545
15/07/2020 10:00,7.22,-0.82,7.266415898,7.22,-0.82,7.266415898,10.62296,-0.32372,10.62789131,0.43296,0.12628,0.451,10.19,-0.45,10.19993137,13.9564,-1.0498,13.99582727,1.1664,0.3402,1.215,12.79,-1.39,12.86530995,7.47,-0.72,7.504618578,7.47,-0.72,7.504618578
