Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/07/2020 10:30,7.29,-0.79,7.332680274,7.29,-0.79,7.332680274,10.68104,-0.32428,10.68596149,0.43104,0.12572,0.449,10.25,-0.45,10.25987329,14.0364,-0.9798,14.07055553,1.1664,0.3402,1.215,12.87,-1.32,12.93751522,7.81,-0.7,7.841307289,7.81,-0.7,7.841307289
15/07/2020 11:00,7.33,-0.83,7.376842143,7.33,-0.83,7.376842143,10.912,-0.344,10.91742094,0.432,0.126,0.45,10.48,-0.47,10.49053383,13.96736,-1.03952,14.00598969,1.16736,0.34048,1.216,12.8,-1.38,12.8741757,7.76,-0.79,7.800108974,7.76,-0.79,7.800108974
15/07/2020 11:30,7.37,-0.87,7.421172414,7.37,-0.87,7.421172414,10.91392,-0.37344,10.9203071,0.43392,0.12656,0.452,10.48,-0.5,10.4919207,14.3364,-1.1298,14.38084883,1.1664,0.3402,1.215,13.17,-1.47,13.25178479,7.58,-0.71,7.613179362,7.58,-0.71,7.613179362
15/07/2020 12:00,7.37,-0.87,7.421172414,7.37,-0.87,7.421172414,10.97392,-0.37344,10.9802722,0.43392,0.12656,0.452,10.54,-0.5,10.55185292,14.1964,-1.1498,14.2428864,1.1664,0.3402,1.215,13.03,-1.49,13.11491517,7.7,-0.79,7.740419885,7.7,-0.79,7.740419885
15/07/2020 12:30,7.34,-0.82,7.385661785,7.34,-0.82,7.385661785,11.15392,-0.37344,11.16016975,0.43392,0.12656,0.452,10.72,-0.5,10.73165411,14.2564,-1.1998,14.30679772,1.1664,0.3402,1.215,13.09,-1.54,13.18027693,7.84,-0.76,7.876750599,7.84,-0.76,7.876750599
15/07/2020 13:00,7.41,-0.86,7.459738601,7.41,-0.86,7.459738601,11.15392,-0.40344,11.16121388,0.43392,0.12656,0.452,10.72,-0.53,10.73309368,13.9564,-1.0698,13.99734164,1.1664,0.3402,1.215,12.79,-1.41,12.86748616,7.6,-0.68,7.630360411,7.6,-0.68,7.630360411
15/07/2020 13:30,7.28,-0.73,7.31650873,7.28,-0.73,7.31650873,11.16296,-0.35372,11.16856275,0.43296,0.12628,0.451,10.73,-0.48,10.74073089,13.7864,-0.8998,13.81573252,1.1664,0.3402,1.215,12.62,-1.24,12.68077285,7.57,-0.68,7.600480248,7.57,-0.68,7.600480248
15/07/2020 14:00,7.19,-0.77,7.231113331,7.19,-0.77,7.231113331,11.07392,-0.38344,11.08055641,0.43392,0.12656,0.452,10.64,-0.51,10.65221573,14.09544,-1.26008,14.15165115,1.16544,0.33992,1.214,12.93,-1.6,13.0286185,7.47,-0.79,7.511657607,7.47,-0.79,7.511657607
15/07/2020 14:30,7.15,-0.74,7.188191706,7.15,-0.74,7.188191706,11.07488,-0.43316,11.08334763,0.43488,0.12684,0.453,10.64,-0.56,10.65472665,14.3264,-1.4298,14.3975715,1.1664,0.3402,1.215,13.16,-1.77,13.27849766,7.47,-0.79,7.511657607,7.47,-0.79,7.511657607
15/07/2020 15:00,7.21,-0.77,7.250999931,7.21,-0.77,7.250999931,10.99392,-0.39344,11.00095778,0.43392,0.12656,0.452,10.56,-0.52,10.57279528,14.1564,-1.2798,14.21413202,1.1664,0.3402,1.215,12.99,-1.62,13.09062642,7.47,-0.73,7.505584587,7.47,-0.73,7.505584587
15/07/2020 15:30,7.32,-0.72,7.355324602,7.32,-0.72,7.355324602,11.18392,-0.35344,11.1895034,0.43392,0.12656,0.452,10.75,-0.48,10.76071094,14.1064,-0.9598,14.13901471,1.1664,0.3402,1.215,12.94,-1.3,13.00513745,7.28,-0.67,7.310766034,7.28,-0.67,7.310766034
15/07/2020 16:00,7.28,-0.7,7.313576417,7.28,-0.7,7.313576417,11.34392,-0.35344,11.34942469,0.43392,0.12656,0.452,10.91,-0.48,10.92055402,14.1064,-0.9298,14.1370099,1.1664,0.3402,1.215,12.94,-1.27,13.0021729,7.05,-0.58,7.073817922,7.05,-0.58,7.073817922
15/07/2020 16:30,7.32,-0.57,7.342159083,7.32,-0.57,7.342159083,11.47624,-0.34568,11.481445,0.42624,0.12432,0.444,11.05,-0.47,11.05999096,14.0164,-0.7898,14.0386343,1.1664,0.3402,1.215,12.85,-1.13,12.89958914,6.96,-0.51,6.97866033,6.96,-0.51,6.97866033
15/07/2020 17:00,7.46,-0.55,7.480247322,7.46,-0.55,7.480247322,11.88624,-0.34568,11.89126553,0.42624,0.12432,0.444,11.46,-0.47,11.46963382,14.0164,-0.5998,14.02922767,1.1664,0.3402,1.215,12.85,-0.94,12.88433545,6.83,-0.43,6.843522485,6.83,-0.43,6.843522485
15/07/2020 17:30,7.59,-0.53,7.608482109,7.59,-0.53,7.608482109,12.17432,-0.29624,12.1779237,0.42432,0.12376,0.442,11.75,-0.42,11.75750399,13.21544,-0.14008,13.21618238,1.16544,0.33992,1.214,12.05,-0.48,12.05955638,6.48,0.38,6.491132413,6.48,0.38,6.491132413
15/07/2020 18:00,7.22,-0.36,7.228969498,7.22,-0.36,7.228969498,12.21392,0.15656,12.21492336,0.43392,0.12656,0.452,11.78,0.03,11.7800382,12.8164,0.5802,12.82952614,1.1664,0.3402,1.215,11.65,0.24,11.65247184,6.36,0.42,6.373852838,6.36,0.42,6.373852838
15/07/2020 18:30,7.12,-0.33,7.127643369,7.12,-0.33,7.127643369,11.88296,0.52628,11.8946084,0.43296,0.12628,0.451,11.45,0.4,11.45698477,12.3564,0.7802,12.38100695,1.1664,0.3402,1.215,11.19,0.44,11.19864724,6.06,0.44,6.0759526,6.06,0.44,6.0759526
15/07/2020 19:00,6.85,-0.33,6.857944298,6.85,-0.33,6.857944298,11.59488,0.56684,11.60872731,0.43488,0.12684,0.453,11.16,0.44,11.16867047,11.9564,0.8902,11.98949361,1.1664,0.3402,1.215,10.79,0.55,10.80400852,5.74,0.49,5.760876669,5.74,0.49,5.760876669
15/07/2020 19:30,6.67,0.33,6.678158429,6.67,0.33,6.678158429,11.27488,0.58684,11.29014173,0.43488,0.12684,0.453,10.84,0.46,10.84975576,11.5864,1.0002,11.62949118,1.1664,0.3402,1.215,10.42,0.66,10.44088119,5.59,0.52,5.614133949,5.59,0.52,5.614133949
15/07/2020 20:00,6.51,0.33,6.518358689,6.51,0.33,6.518358689,10.85296,0.60628,10.86988115,0.43296,0.12628,0.451,10.42,0.48,10.4310498,11.5864,0.8902,11.62054736,1.1664,0.3402,1.215,10.42,0.55,10.43450526,5.27,0.55,5.298622462,5.27,0.55,5.298622462
15/07/2020 20:30,6.46,0.33,6.468423301,6.46,0.33,6.468423301,10.76488,0.60684,10.78197089,0.43488,0.12684,0.453,10.33,0.48,10.34114597,11.58544,0.89992,11.62033889,1.16544,0.33992,1.214,10.42,0.56,10.43503713,5.24,0.57,5.270910737,5.24,0.57,5.270910737
15/07/2020 21:00,6.15,0.36,6.160527575,6.15,0.36,6.160527575,10.26296,0.66628,10.28456499,0.43296,0.12628,0.451,9.83,0.54,9.844820973,11.1964,0.9602,11.23749781,1.1664,0.3402,1.215,10.03,0.62,10.04914424,5.14,0.63,5.178465024,5.14,0.63,5.178465024
15/07/2020 21:30,5.92,0.39,5.932832376,5.92,0.39,5.932832376,10.06488,0.66684,10.08694627,0.43488,0.12684,0.453,9.63,0.54,9.645128304,10.9764,0.9602,11.01831843,1.1664,0.3402,1.215,9.81,0.62,9.829572727,4.85,0.72,4.903152047,4.85,0.72,4.903152047
15/07/2020 22:00,5.53,0.37,5.542364117,5.53,0.37,5.542364117,9.97392,0.52656,9.98780985,0.43392,0.12656,0.452,9.54,0.4,9.548382062,10.78736,0.80048,10.81701918,1.16736,0.34048,1.216,9.62,0.46,9.630991642,4.78,0.61,4.818765402,4.78,0.61,4.818765402
15/07/2020 22:30,5.53,0.34,5.540442221,5.53,0.34,5.540442221,9.70008,-0.25456,9.703419645,0.43008,0.12544,0.448,9.27,-0.38,9.277785296,10.45544,0.72992,10.48088779,1.16544,0.33992,1.214,9.29,0.39,9.298182618,4.53,0.63,4.573598146,4.53,0.63,4.573598146
15/07/2020 23:00,5.26,0.34,5.270977139,5.26,0.34,5.270977139,9.15296,-0.07372,9.153256874,0.43296,0.12628,0.451,8.72,-0.2,8.722293276,9.9964,0.7802,10.02680034,1.1664,0.3402,1.215,8.83,0.44,8.840955831,4.09,0.66,4.142909606,4.09,0.66,4.142909606
15/07/2020 23:30,4.87,0.37,4.884035217,4.87,0.37,4.884035217,8.51336,-0.17652,8.515189828,0.42336,0.12348,0.441,8.09,-0.3,8.095560512,9.2464,0.9402,9.294078168,1.1664,0.3402,1.215,8.08,0.6,8.102246602,3.83,0.71,3.895253522,3.83,0.71,3.895253522
16/07/2020 00:00,4.5,0.39,4.516868384,4.5,0.39,4.516868384,7.96816,0.26488,7.972561395,0.42816,0.12488,0.446,7.54,0.14,7.541299623,8.9964,0.8602,9.037430885,1.1664,0.3402,1.215,7.83,0.52,7.847247925,3.58,0.71,3.649726017,3.58,0.71,3.649726017
16/07/2020 00:30,4.34,0.39,4.357487808,4.34,0.39,4.357487808,7.5824,0.4332,7.594764776,0.4224,0.1232,0.44,7.16,0.31,7.166707752,8.7064,0.8602,8.748791059,1.1664,0.3402,1.215,7.54,0.52,7.557909764,3.33,0.77,3.417864831,3.33,0.77,3.417864831
16/07/2020 01:00,4.21,0.37,4.226227632,4.21,0.37,4.226227632,7.35336,0.01348,7.353372356,0.42336,0.12348,0.441,6.93,-0.11,6.930872961,8.4264,0.8602,8.470192501,1.1664,0.3402,1.215,7.26,0.52,7.278598766,3.19,0.77,3.281615456,3.19,0.77,3.281615456
16/07/2020 01:30,4.14,0.37,4.156500932,4.14,0.37,4.156500932,7.32392,0.57656,7.346579177,0.43392,0.12656,0.452,6.89,0.45,6.904679573,8.28544,0.81992,8.325910449,1.16544,0.33992,1.214,7.12,0.48,7.136161433,3.19,0.73,3.272460848,3.19,0.73,3.272460848
16/07/2020 02:00,4.08,0.37,4.096742608,4.08,0.37,4.096742608,7.21296,0.57628,7.235944347,0.43296,0.12628,0.451,6.78,0.45,6.794917218,8.3264,0.8002,8.364762818,1.1664,0.3402,1.215,7.16,0.46,7.17476132,3.32,0.73,3.399308753,3.32,0.73,3.399308753
16/07/2020 02:30,3.99,0.37,4.007118666,3.99,0.37,4.007118666,7.12392,0.54656,7.144855772,0.43392,0.12656,0.452,6.69,0.42,6.703170891,8.3064,0.8202,8.346796332,1.1664,0.3402,1.215,7.14,0.48,7.156116265,3.23,0.76,3.318207347,3.23,0.76,3.318207347
16/07/2020 03:00,3.88,0.37,3.897601827,3.88,0.37,3.897601827,6.85296,0.54628,6.874698728,0.43296,0.12628,0.451,6.42,0.42,6.43372365,8.0864,0.8602,8.132023672,1.1664,0.3402,1.215,6.92,0.52,6.939510069,3.11,0.76,3.201515266,3.11,0.76,3.201515266
16/07/2020 03:30,3.81,0.37,3.827923719,3.81,0.37,3.827923719,6.67392,0.54656,6.696262838,0.43392,0.12656,0.452,6.24,0.42,6.254118643,7.8764,0.9202,7.929971311,1.1664,0.3402,1.215,6.71,0.58,6.735020416,2.96,0.76,3.056010471,2.96,0.76,3.056010471
16/07/2020 04:00,3.81,0.37,3.827923719,3.81,0.37,3.827923719,6.67392,0.54656,6.696262838,0.43392,0.12656,0.452,6.24,0.42,6.254118643,7.9764,0.8202,8.018459017,1.1664,0.3402,1.215,6.81,0.48,6.826895341,2.94,0.73,3.02927384,2.94,0.73,3.02927384
16/07/2020 04:30,3.81,0.37,3.827923719,3.81,0.37,3.827923719,6.67392,0.54656,6.696262838,0.43392,0.12656,0.452,6.24,0.42,6.254118643,7.9764,0.8702,8.023727625,1.1664,0.3402,1.215,6.81,0.53,6.830592946,2.94,0.75,3.034155566,2.94,0.75,3.034155566
16/07/2020 05:00,3.79,0.4,3.811049724,3.79,0.4,3.811049724,6.492,0.666,6.526072326,0.432,0.126,0.45,6.06,0.54,6.084011834,7.86544,0.97992,7.92624688,1.16544,0.33992,1.214,6.7,0.64,6.730497753,2.94,0.77,3.039161068,2.94,0.77,3.039161068
16/07/2020 05:30,3.81,0.43,3.83418831,3.81,0.43,3.83418831,6.45392,0.79656,6.502890988,0.43392,0.12656,0.452,6.02,0.67,6.057169306,7.7264,1.0702,7.800165703,1.1664,0.3402,1.215,6.56,0.73,6.600492406,3.48,0.71,3.551689739,3.48,0.71,3.551689739
16/07/2020 06:00,3.96,0.39,3.979158202,3.96,0.39,3.979158202,6.68392,0.79656,6.731217899,0.43392,0.12656,0.452,6.25,0.67,6.285809415,7.9664,1.0002,8.028943206,1.1664,0.3402,1.215,6.8,0.66,6.831954332,4.03,0.57,4.070110564,4.03,0.57,4.070110564
16/07/2020 06:30,4.48,0.31,4.490712638,4.48,0.31,4.490712638,7.32392,0.69656,7.356969485,0.43392,0.12656,0.452,6.89,0.57,6.913537445,9.1964,0.7502,9.226948195,1.1664,0.3402,1.215,8.03,0.41,8.040460186,4.45,0.38,4.466195249,4.45,0.38,4.466195249
16/07/2020 07:00,5.17,-0.29,5.178127075,5.17,-0.29,5.178127075,7.82296,0.59628,7.845651853,0.43296,0.12628,0.451,7.39,0.47,7.40493079,9.8764,0.2502,9.879568665,1.1664,0.3402,1.215,8.71,-0.09,8.71046497,4.57,0.25,4.576832966,4.57,0.25,4.576832966
16/07/2020 07:30,5.58,-0.34,5.590348826,5.58,-0.34,5.590348826,8.39008,0.49544,8.404695307,0.43008,0.12544,0.448,7.96,0.37,7.968594606,11.18544,-0.24008,11.1880162,1.16544,0.33992,1.214,10.02,-0.58,10.03677239,5.08,-0.46,5.100784253,5.08,-0.46,5.100784253
16/07/2020 08:00,6.15,-0.45,6.166441437,6.15,-0.45,6.166441437,9.07528,-0.25596,9.078888842,0.42528,0.12404,0.443,8.65,-0.38,8.658342798,11.4964,-0.2398,11.49890069,1.1664,0.3402,1.215,10.33,-0.58,10.34626986,5.59,-0.53,5.615069011,5.59,-0.53,5.615069011
16/07/2020 08:30,6.63,-0.62,6.65892634,6.63,-0.62,6.65892634,9.65392,-0.25344,9.65724615,0.43392,0.12656,0.452,9.22,-0.38,9.22782748,12.33736,-0.47952,12.34667531,1.16736,0.34048,1.216,11.17,-0.82,11.20005804,6.32,-0.74,6.363175308,6.32,-0.74,6.363175308
16/07/2020 09:00,6.92,-0.7,6.955314515,6.92,-0.7,6.955314515,9.95488,-0.27316,9.958627024,0.43488,0.12684,0.453,9.52,-0.4,9.528399656,12.47544,-0.55008,12.48756146,1.16544,0.33992,1.214,11.31,-0.89,11.34496364,6.8,-0.79,6.845735899,6.8,-0.79,6.845735899
16/07/2020 09:30,7.02,-0.74,7.058895098,7.02,-0.74,7.058895098,10.32104,-0.38428,10.32819141,0.43104,0.12572,0.449,9.89,-0.51,9.903140916,13.02544,-0.80008,13.04998909,1.16544,0.33992,1.214,11.86,-1.14,11.91466323,7.5,-0.96,7.561190382,7.5,-0.96,7.561190382
16/07/2020 10:00,7.1,-0.72,7.136413665,7.1,-0.72,7.136413665,10.71048,-0.52736,10.72345515,0.42048,0.12264,0.438,10.29,-0.65,10.3105092,13.34416,-0.83712,13.37039177,1.24416,0.36288,1.296,12.1,-1.2,12.15935854,7.23,-1.06,7.30729088,7.23,-1.06,7.30729088
16/07/2020 10:30,7.07,-0.67,7.101675859,7.07,-0.67,7.101675859,10.72392,-0.31344,10.72849965,0.43392,0.12656,0.452,10.29,-0.44,10.2994029,13.48656,-0.73892,13.50678731,1.30656,0.38108,1.361,12.18,-1.12,12.23138586,7.67,-0.71,7.702791702,7.67,-0.71,7.702791702
16/07/2020 11:00,7.24,-0.74,7.277719423,7.24,-0.74,7.277719423,10.91392,-0.33344,10.91901241,0.43392,0.12656,0.452,10.48,-0.46,10.49009056,13.54968,-1.14176,13.59769995,0.91968,0.26824,0.958,12.63,-1.41,12.70846175,8.59,-0.99,8.646860702,8.59,-0.99,8.646860702
16/07/2020 11:30,7.24,-0.74,7.277719423,7.24,-0.74,7.277719423,11.04296,-0.39372,11.04997652,0.43296,0.12628,0.451,10.61,-0.52,10.62273505,13.31696,-1.38672,13.3889662,0.45696,0.13328,0.476,12.86,-1.52,12.94951737,8.87,-1.28,8.961880383,8.87,-1.28,8.961880383
16/07/2020 12:00,7.29,-0.74,7.327462044,7.29,-0.74,7.327462044,11.15392,-0.44344,11.16273131,0.43392,0.12656,0.452,10.72,-0.57,10.73514322,13.40792,-1.41644,13.48253022,0.45792,0.13356,0.477,12.95,-1.55,13.04243076,8.59,-1.28,8.684843119,8.59,-1.28,8.684843119
16/07/2020 12:30,7.29,-0.74,7.327462044,7.29,-0.74,7.327462044,11.26296,-0.44372,11.27169709,0.43296,0.12628,0.451,10.83,-0.57,10.84498963,13.47696,-1.41672,13.55121937,0.45696,0.13328,0.476,13.02,-1.55,13.11193731,8.46,-1.28,8.55628424,8.46,-1.28,8.55628424
16/07/2020 13:00,7.25,-0.74,7.287667665,7.25,-0.74,7.287667665,11.19296,-0.44372,11.20175169,0.43296,0.12628,0.451,10.76,-0.57,10.77508701,13.33528,-1.16596,13.38615536,0.66528,0.19404,0.693,12.67,-1.36,12.74278227,7.9,-1.12,7.978997431,7.9,-1.12,7.978997431
16/07/2020 13:30,6.97,-0.63,6.998414106,6.97,-0.63,6.998414106,11.06392,-0.42344,11.07202001,0.43392,0.12656,0.452,10.63,-0.55,10.64421909,13.4356,-0.6092,13.44940415,1.3056,0.3808,1.36,12.13,-0.99,12.17033278,7.34,-1.04,7.41331235,7.34,-1.04,7.41331235
16/07/2020 14:00,6.94,-0.63,6.968536432,6.94,-0.63,6.968536432,10.8152,-0.4414,10.82420367,0.4752,0.1386,0.495,10.34,-0.58,10.35625415,13.4356,-0.7492,13.45647235,1.3056,0.3808,1.36,12.13,-1.13,12.18252026,7.45,-1.2,7.546025444,7.45,-1.2,7.546025444
16/07/2020 14:30,6.9,-0.63,6.928701177,6.9,-0.63,6.928701177,10.74544,-0.44508,10.75465374,0.56544,0.16492,0.589,10.18,-0.61,10.19825966,13.78192,-1.05944,13.82258051,1.20192,0.35056,1.252,12.58,-1.41,12.65877166,7.69,-1.2,7.783064949,7.69,-1.2,7.783064949
16/07/2020 15:00,6.8,-0.61,6.827305471,6.8,-0.61,6.827305471,10.74352,-0.45064,10.75296696,0.44352,0.12936,0.462,10.3,-0.58,10.31631717,13.49544,-0.95008,13.52884152,1.16544,0.33992,1.214,12.33,-1.29,12.39729809,7.42,-1.03,7.49114811,7.42,-1.03,7.49114811
16/07/2020 15:30,6.82,-0.61,6.847225716,6.82,-0.61,6.847225716,10.50144,-0.31208,10.50607615,0.54144,0.15792,0.564,9.96,-0.47,9.971083191,13.45264,-0.96548,13.48724118,1.11264,0.32452,1.159,12.34,-1.29,12.40724385,7.33,-0.87,7.381449722,7.33,-0.87,7.381449722
16/07/2020 16:00,6.91,-0.66,6.941447976,6.91,-0.66,6.941447976,10.55936,-0.31852,10.56416294,0.51936,0.15148,0.541,10.04,-0.47,10.05099498,13.42544,-0.84008,13.4516978,1.16544,0.33992,1.214,12.26,-1.18,12.31665539,7.09,-0.69,7.123496333,7.09,-0.69,7.123496333
16/07/2020 16:30,6.91,-0.66,6.941447976,6.91,-0.66,6.941447976,10.82152,-0.33164,10.82660058,0.61152,0.17836,0.637,10.21,-0.51,10.22272958,13.18544,-0.65008,13.20145568,1.16544,0.33992,1.214,12.02,-0.99,12.06070064,6.85,-0.65,6.880770306,6.85,-0.65,6.880770306
16/07/2020 17:00,6.97,-0.5,6.98791099,6.97,-0.5,6.98791099,11.16768,-0.39276,11.17458442,0.60768,0.17724,0.633,10.56,-0.57,10.57537233,13.26544,-0.46008,13.27341599,1.16544,0.33992,1.214,12.1,-0.8,12.12641744,6.68,-0.47,6.696514019,6.68,-0.47,6.696514019
16/07/2020 17:30,7.11,-0.46,7.124864911,7.11,-0.46,7.124864911,11.6396,-0.3322,11.64433961,0.6096,0.1778,0.635,11.03,-0.51,11.04178428,13.0964,-0.2298,13.09841597,1.1664,0.3402,1.215,11.93,-0.57,11.94360917,6.38,-0.31,6.387526908,6.38,-0.31,6.387526908
16/07/2020 18:00,6.87,-0.35,6.878909797,6.87,-0.35,6.878909797,11.5896,-0.2922,11.59328293,0.6096,0.1778,0.635,10.98,-0.47,10.99005459,12.79544,-0.08008,12.79569059,1.16544,0.33992,1.214,11.63,-0.42,11.63758136,6.11,0.3,6.117360542,6.11,0.3,6.117360542
16/07/2020 18:30,6.69,-0.1,6.690747342,6.69,-0.1,6.690747342,11.56152,-0.26164,11.56448011,0.61152,0.17836,0.637,10.95,-0.44,10.95883662,12.27544,0.59992,12.29009077,1.16544,0.33992,1.214,11.11,0.26,11.11304189,5.91,0.39,5.922854042,5.91,0.39,5.922854042
16/07/2020 19:00,6.64,0.32,6.647706371,6.64,0.32,6.647706371,11.3296,-0.2622,11.33263363,0.6096,0.1778,0.635,10.72,-0.44,10.72902605,12.21544,0.09992,12.21584866,1.16544,0.33992,1.214,11.05,-0.24,11.05260603,5.75,0.42,5.765318725,5.75,0.42,5.765318725
16/07/2020 19:30,6.49,0.32,6.497884271,6.49,0.32,6.497884271,11.01056,-0.22192,11.01279619,0.61056,0.17808,0.636,10.4,-0.4,10.40768947,11.88544,0.73992,11.90844934,1.16544,0.33992,1.214,10.72,0.4,10.72746009,5.47,0.44,5.487667993,5.47,0.44,5.487667993
16/07/2020 20:00,6.27,0.32,6.278160559,6.27,0.32,6.278160559,10.7496,0.0278,10.74963595,0.6096,0.1778,0.635,10.14,-0.15,10.14110941,12.03544,0.04992,12.03554353,1.16544,0.33992,1.214,10.87,-0.29,10.87386776,5.21,0.48,5.232064602,5.21,0.48,5.232064602
16/07/2020 20:30,6.13,0.36,6.140561864,6.13,0.36,6.140561864,10.56864,0.59752,10.58551754,0.60864,0.17752,0.634,9.96,0.42,9.968851489,11.87544,0.55992,11.88863262,1.16544,0.33992,1.214,10.71,0.22,10.71225933,5.09,0.53,5.11751893,5.09,0.53,5.11751893
16/07/2020 21:00,5.95,0.36,5.960880807,5.95,0.36,5.960880807,10.26864,0.59752,10.2860098,0.60864,0.17752,0.634,9.66,0.42,9.669126124,11.67544,0.52992,11.68745971,1.16544,0.33992,1.214,10.51,0.19,10.51171727,4.9,0.55,4.930770731,4.9,0.55,4.930770731
16/07/2020 21:30,5.89,0.4,5.903566719,5.89,0.4,5.903566719,9.98864,0.57752,10.0053215,0.60864,0.17752,0.634,9.38,0.4,9.388524911,11.49544,0.62992,11.51268605,1.16544,0.33992,1.214,10.33,0.29,10.33406987,4.68,0.65,4.72492328,4.68,0.65,4.72492328
16/07/2020 22:00,5.56,0.4,5.57436992,5.56,0.4,5.57436992,10.0396,-0.2022,10.04163597,0.6096,0.1778,0.635,9.43,-0.38,9.43765331,11.4964,0.0302,11.49643967,1.1664,0.3402,1.215,10.33,-0.31,10.33465045,4.68,0.55,4.712207551,4.68,0.55,4.712207551
16/07/2020 22:30,5.5,0.4,5.514526272,5.5,0.4,5.514526272,9.93152,-0.22164,9.933992843,0.61152,0.17836,0.637,9.32,-0.4,9.328579742,11.32544,-0.04008,11.32551092,1.16544,0.33992,1.214,10.16,-0.38,10.16710382,4.49,0.6,4.529911699,4.49,0.6,4.529911699
16/07/2020 23:00,5.1,0.4,5.115662225,5.1,0.4,5.115662225,9.30344,-0.06108,9.303640503,0.61344,0.17892,0.639,8.69,-0.24,8.693313522,10.09544,0.90992,10.13636341,1.16544,0.33992,1.214,8.93,0.57,8.948172998,4.12,0.63,4.167889154,4.12,0.63,4.167889154
16/07/2020 23:30,4.8,0.4,4.816637832,4.8,0.4,4.816637832,8.68864,-0.22248,8.691487928,0.60864,0.17752,0.634,8.08,-0.4,8.089894931,9.53544,0.82992,9.571488035,1.16544,0.33992,1.214,8.37,0.49,8.384330623,3.92,0.57,3.961224558,3.92,0.57,3.961224558
17/07/2020 00:00,4.52,0.4,4.537664598,4.52,0.4,4.537664598,8.01688,0.58284,8.038038778,0.62688,0.18284,0.653,7.39,0.4,7.400817522,9.2564,0.8302,9.293555455,1.1664,0.3402,1.215,8.09,0.49,8.104825723,3.59,0.62,3.643144246,3.59,0.62,3.643144246
17/07/2020 00:30,4.24,0.45,4.263812848,4.24,0.45,4.263812848,7.59784,0.64312,7.625009902,0.62784,0.18312,0.654,6.97,0.46,6.985162847,8.92544,0.82992,8.963941455,1.16544,0.33992,1.214,7.76,0.49,7.775454971,3.29,0.69,3.361577011,3.29,0.69,3.361577011
17/07/2020 01:00,4.08,0.45,4.104741161,4.08,0.45,4.104741161,7.31496,0.64228,7.343103118,0.62496,0.18228,0.651,6.69,0.46,6.705796,8.61544,0.82992,8.655320537,1.16544,0.33992,1.214,7.45,0.49,7.466096704,3.14,0.69,3.21491835,3.14,0.69,3.21491835
17/07/2020 01:30,3.96,0.45,3.985486169,3.96,0.45,3.985486169,7.30056,0.56808,7.322628708,0.61056,0.17808,0.636,6.69,0.39,6.701358071,8.32544,0.83992,8.367700807,1.16544,0.33992,1.214,7.16,0.5,7.177436868,3.05,0.67,3.122723171,3.05,0.67,3.122723171
17/07/2020 02:00,4.03,0.39,4.048826991,4.03,0.39,4.048826991,7.17056,0.56808,7.193027568,0.61056,0.17808,0.636,6.56,0.39,6.571582762,8.40544,0.81992,8.445335423,1.16544,0.33992,1.214,7.24,0.48,7.255894156,3.23,0.64,3.292795165,3.23,0.64,3.292795165
17/07/2020 02:30,3.95,0.39,3.96920647,3.95,0.39,3.96920647,7.0796,0.1378,7.080940969,0.6096,0.1778,0.635,6.47,-0.04,6.470123646,8.31544,0.85992,8.359784973,1.16544,0.33992,1.214,7.15,0.52,7.168884153,3.15,0.64,3.214358412,3.15,0.64,3.214358412
17/07/2020 03:00,3.86,0.39,3.879652046,3.86,0.39,3.879652046,6.84768,0.01724,6.847701702,0.60768,0.17724,0.633,6.24,-0.16,6.242050945,8.08544,0.90992,8.136479239,1.16544,0.33992,1.214,6.92,0.57,6.943435749,3.02,0.64,3.087069808,3.02,0.64,3.087069808
17/07/2020 03:30,3.76,0.41,3.782287668,3.76,0.41,3.782287668,6.66864,0.53752,6.690268096,0.60864,0.17752,0.634,6.06,0.36,6.070683652,7.83544,1.02992,7.902838427,1.16544,0.33992,1.214,6.67,0.69,6.705594679,2.89,0.67,2.96664794,2.89,0.67,2.96664794
17/07/2020 04:00,3.76,0.41,3.782287668,3.76,0.41,3.782287668,6.6696,0.4078,6.682055447,0.6096,0.1778,0.635,6.06,0.23,6.064363116,7.9264,0.9002,7.97735401,1.1664,0.3402,1.215,6.76,0.56,6.783155608,2.89,0.64,2.960016892,2.89,0.64,2.960016892
17/07/2020 04:30,3.81,0.36,3.826970081,3.81,0.36,3.826970081,6.66864,0.04752,6.668809309,0.60864,0.17752,0.634,6.06,-0.13,6.061394229,7.95544,0.89992,8.006177715,1.16544,0.33992,1.214,6.79,0.56,6.813053647,2.83,0.64,2.901465147,2.83,0.64,2.901465147
17/07/2020 05:00,3.7,0.45,3.727264412,3.7,0.45,3.727264412,6.40056,0.57808,6.426612234,0.61056,0.17808,0.636,5.79,0.4,5.803800479,7.74544,1.02992,7.813614784,1.16544,0.33992,1.214,6.58,0.69,6.616078899,2.8,0.72,2.89108976,2.8,0.72,2.89108976
17/07/2020 05:30,3.73,0.45,3.757046713,3.73,0.45,3.757046713,6.3996,0.6278,6.430319821,0.6096,0.1778,0.635,5.79,0.45,5.807460719,7.55544,1.16992,7.645481437,1.16544,0.33992,1.214,6.39,0.83,6.443679073,2.93,0.77,3.029488406,2.93,0.77,3.029488406
17/07/2020 06:00,3.99,0.39,4.009014842,3.99,0.39,4.009014842,6.6996,0.6278,6.728950364,0.6096,0.1778,0.635,6.09,0.45,6.106602984,7.82544,1.11992,7.905171219,1.16544,0.33992,1.214,6.66,0.78,6.705520114,3.75,0.58,3.794588252,3.75,0.58,3.794588252
17/07/2020 06:30,4.51,0.27,4.518074811,4.51,0.27,4.518074811,7.3296,-0.0022,7.32960033,0.6096,0.1778,0.635,6.72,-0.18,6.722410282,8.93544,0.82992,8.973898551,1.16544,0.33992,1.214,7.77,0.49,7.78543512,4.74,-0.32,4.750789408,4.74,-0.32,4.750789408
17/07/2020 07:00,4.97,-0.28,4.977881075,4.97,-0.28,4.977881075,7.9596,-0.1922,7.961920183,0.6096,0.1778,0.635,7.35,-0.37,7.359307033,9.4064,0.4002,9.414909506,1.1664,0.3402,1.215,8.24,0.06,8.240218444,4.99,-0.43,5.008492787,4.99,-0.43,5.008492787
17/07/2020 07:30,5.52,-0.36,5.531726674,5.52,-0.36,5.531726674,8.66248,-0.19136,8.664593378,0.61248,0.17864,0.638,8.05,-0.37,8.058498619,10.49544,-0.10008,10.49591715,1.16544,0.33992,1.214,9.33,-0.44,9.340369372,5.12,-0.47,5.141527011,5.12,-0.47,5.141527011
17/07/2020 08:00,6.04,-0.48,6.059042829,6.04,-0.48,6.059042829,9.18056,-0.27192,9.184586131,0.61056,0.17808,0.636,8.57,-0.45,8.581806337,11.50544,-0.29008,11.50909623,1.16544,0.33992,1.214,10.34,-0.63,10.35917468,5.56,-0.59,5.591216326,5.56,-0.59,5.591216326
17/07/2020 08:30,6.3,-0.54,6.323100505,6.3,-0.54,6.323100505,9.71592,-0.26744,9.719600074,0.62592,0.18256,0.652,9.09,-0.45,9.101131798,12.11544,-0.50008,12.12575632,1.16544,0.33992,1.214,10.95,-0.84,10.98217192,6.25,-0.83,6.304871133,6.25,-0.83,6.304871133
17/07/2020 09:00,6.4,-0.52,6.42109025,6.4,-0.52,6.42109025,10.09688,-0.31716,10.10186004,0.62688,0.18284,0.653,9.47,-0.5,9.483190391,12.7664,-0.7898,12.79080736,1.1664,0.3402,1.215,11.6,-1.13,11.65490884,7.14,-0.94,7.201610931,7.14,-0.94,7.201610931
17/07/2020 09:30,6.54,-0.54,6.56225571,6.54,-0.54,6.56225571,10.24784,-0.33688,10.25337568,0.62784,0.18312,0.654,9.62,-0.52,9.634043803,13.49544,-1.08008,13.53859201,1.16544,0.33992,1.214,12.33,-1.42,12.4114987,7.27,-0.9,7.32549657,7.27,-0.9,7.32549657
17/07/2020 10:00,6.59,-0.57,6.614605052,6.59,-0.57,6.614605052,10.5188,-0.3966,10.52627403,0.6288,0.1834,0.655,9.89,-0.58,9.90699248,13.82544,-1.20008,13.87742711,1.16544,0.33992,1.214,12.66,-1.54,12.75332114,7.18,-1.17,7.274702743,7.18,-1.17,7.274702743
17/07/2020 10:30,6.59,-0.57,6.614605052,6.59,-0.57,6.614605052,10.62592,-0.37744,10.63262135,0.62592,0.18256,0.652,10,-0.56,10.01566773,13.70544,-1.20008,13.75788056,1.16544,0.33992,1.214,12.54,-1.54,12.63420753,7.15,-1.04,7.22524048,7.15,-1.04,7.22524048
17/07/2020 11:00,6.75,-0.67,6.78317035,6.75,-0.67,6.78317035,10.93056,-0.70192,10.95307416,0.61056,0.17808,0.636,10.32,-0.88,10.35745142,13.34544,-1.08008,13.38907546,1.16544,0.33992,1.214,12.18,-1.42,12.26249567,7.81,-1.21,7.903176577,7.81,-1.21,7.903176577
17/07/2020 11:30,6.81,-0.69,6.84486669,6.81,-0.69,6.84486669,10.9596,-0.6722,10.98019513,0.6096,0.1778,0.635,10.35,-0.85,10.38484473,13.76448,-1.27036,13.82297812,1.16448,0.33964,1.213,12.6,-1.61,12.70244465,8.03,-1.19,8.117696718,8.03,-1.19,8.117696718
17/07/2020 12:00,6.91,-0.8,6.956155547,6.91,-0.8,6.956155547,10.8796,-0.6822,10.90096753,0.6096,0.1778,0.635,10.27,-0.86,10.30594489,13.34464,-1.30948,13.40873427,0.82464,0.24052,0.859,12.52,-1.55,12.61558164,7.89,-1.31,7.998012253,7.89,-1.31,7.998012253
17/07/2020 12:30,6.91,-0.78,6.953883807,6.91,-0.78,6.953883807,10.8596,-0.6822,10.8810068,0.6096,0.1778,0.635,10.25,-0.86,10.28601478,13.3368,-1.4026,13.41035126,0.6768,0.1974,0.705,12.66,-1.6,12.76070531,7.94,-1.21,8.031668569,7.94,-1.21,8.031668569
17/07/2020 13:00,6.87,-0.66,6.901630242,6.87,-0.66,6.901630242,10.91864,-0.68248,10.93994874,0.60864,0.17752,0.634,10.31,-0.86,10.34580591,12.95584,-1.27288,13.01821853,0.67584,0.19712,0.704,12.28,-1.47,12.36767157,7.64,-0.89,7.691664319,7.64,-0.89,7.691664319
17/07/2020 13:30,6.77,-0.64,6.800183821,6.77,-0.64,6.800183821,10.68256,-0.46592,10.69271573,0.56256,0.16408,0.586,10.12,-0.63,10.13959072,12.6668,-0.9526,12.70256939,0.6768,0.1974,0.705,11.99,-1.15,12.04502387,7.32,-0.62,7.346209907,7.32,-0.62,7.346209907
17/07/2020 14:00,6.66,-0.59,6.68608256,6.66,-0.59,6.68608256,10.58048,-0.50236,10.59239928,0.54048,0.15764,0.563,10.04,-0.66,10.06166984,12.25488,-0.83316,12.28316895,0.67488,0.19684,0.703,11.58,-1.03,11.62571718,7.36,-0.67,7.390433005,7.36,-0.67,7.390433005
17/07/2020 14:30,6.56,-0.59,6.586478574,6.56,-0.59,6.586478574,10.4876,-0.5732,10.50325245,0.5376,0.1568,0.56,9.95,-0.73,9.976742955,12.01008,-0.66456,12.02845217,0.67008,0.19544,0.698,11.34,-0.86,11.37256348,7.12,-0.66,7.150524456,7.12,-0.66,7.150524456
17/07/2020 15:00,6.43,-0.59,6.457011693,6.43,-0.59,6.457011693,10.2776,-0.5132,10.29040505,0.5376,0.1568,0.56,9.74,-0.67,9.763016952,11.79008,-0.56456,11.80358905,0.67008,0.19544,0.698,11.12,-0.76,11.14594097,6.83,-0.52,6.849766419,6.83,-0.52,6.849766419
17/07/2020 15:30,6.27,-0.56,6.2949583,6.27,-0.56,6.2949583,10.11816,-0.38012,10.12529767,0.54816,0.15988,0.571,9.57,-0.54,9.585223002,11.73104,-0.53428,11.74320036,0.67104,0.19572,0.699,11.06,-0.73,11.08406514,6.54,-0.43,6.554120841,6.54,-0.43,6.554120841
17/07/2020 16:00,6.27,-0.51,6.290707432,6.27,-0.51,6.290707432,10.06064,-0.32648,10.06593594,0.56064,0.16352,0.584,9.5,-0.49,9.512628449,11.42104,-0.42428,11.42891807,0.67104,0.19572,0.699,10.75,-0.62,10.76786423,6.47,-0.43,6.484273282,6.47,-0.43,6.484273282
17/07/2020 16:30,6.14,-0.35,6.14996748,6.14,-0.35,6.14996748,10.46064,-0.30648,10.46512872,0.56064,0.16352,0.584,9.9,-0.47,9.911150286,11.39008,-0.32456,11.39470323,0.67008,0.19544,0.698,10.72,-0.52,10.73260453,6.39,-0.38,6.401288933,6.39,-0.38,6.401288933
17/07/2020 17:00,6.22,-0.33,6.228747868,6.22,-0.33,6.228747868,10.8116,-0.3062,10.81593514,0.5616,0.1638,0.585,10.25,-0.47,10.26076995,11.73104,-0.28428,11.73448399,0.67104,0.19572,0.699,11.06,-0.48,11.07041101,6.39,-0.36,6.400132811,6.39,-0.36,6.400132811
17/07/2020 17:30,6.28,-0.33,6.288664405,6.28,-0.33,6.288664405,11.10544,-0.27508,11.10884632,0.56544,0.16492,0.589,10.54,-0.44,10.54918006,11.57008,-0.28456,11.57357877,0.67008,0.19544,0.698,10.9,-0.48,10.91056369,6.05,0.34,6.059546188,6.05,0.34,6.059546188
17/07/2020 18:00,6.21,-0.28,6.216309194,6.21,-0.28,6.216309194,11.12968,-0.29676,11.13363568,0.55968,0.16324,0.583,10.57,-0.46,10.58000473,11.25104,-0.19428,11.25271726,0.67104,0.19572,0.699,10.58,-0.39,10.58718565,6.05,0.39,6.062557216,6.05,0.39,6.062557216
17/07/2020 18:30,6.11,0.25,6.115112427,6.11,0.25,6.115112427,11.07352,-0.27564,11.07695006,0.56352,0.16436,0.587,10.51,-0.44,10.51920624,10.65008,0.68544,10.67211469,0.67008,0.19544,0.698,9.98,0.49,9.992021817,5.95,0.39,5.962767814,5.95,0.39,5.962767814
17/07/2020 19:00,5.75,0.35,5.760642325,5.75,0.35,5.760642325,10.94448,-0.24536,10.94722997,0.56448,0.16464,0.588,10.38,-0.41,10.38809415,10.47104,0.75572,10.49827564,0.67104,0.19572,0.699,9.8,0.56,9.81598696,5.76,0.39,5.773188027,5.76,0.39,5.773188027
17/07/2020 19:30,5.57,0.38,5.58294725,5.57,0.38,5.58294725,10.612,-0.249,10.61492087,0.552,0.161,0.575,10.06,-0.41,10.0683514,10.19008,0.78544,10.22030559,0.67008,0.19544,0.698,9.52,0.59,9.538265041,5.49,0.41,5.505288367,5.49,0.41,5.505288367
17/07/2020 20:00,5.47,0.38,5.483183382,5.47,0.38,5.483183382,10.24104,0.19072,10.24281575,0.55104,0.16072,0.574,9.69,0.03,9.69004644,10.42144,0.73292,10.44718064,0.90144,0.26292,0.939,9.52,0.47,9.53159483,5.12,0.44,5.138871471,5.12,0.44,5.138871471
17/07/2020 20:30,5.5,0.4,5.514526272,5.5,0.4,5.514526272,10.14352,0.63436,10.16333659,0.56352,0.16436,0.587,9.58,0.47,9.591522298,10.6364,0.8602,10.67112689,1.1664,0.3402,1.215,9.47,0.52,9.484265918,4.7,0.51,4.727589238,4.7,0.51,4.727589238
17/07/2020 21:00,5.41,0.4,5.424767276,5.41,0.4,5.424767276,9.86448,0.65464,9.88617819,0.56448,0.16464,0.588,9.3,0.49,9.312899656,10.52544,0.85992,10.56050897,1.16544,0.33992,1.214,9.36,0.52,9.374433316,4.58,0.55,4.612905809,4.58,0.55,4.612905809
17/07/2020 21:30,5.36,0.4,5.37490465,5.36,0.4,5.37490465,9.95256,0.62408,9.97210742,0.56256,0.16408,0.586,9.39,0.46,9.401260554,10.56544,0.72992,10.59062348,1.16544,0.33992,1.214,9.4,0.39,9.408086947,4.68,0.55,4.712207551,4.68,0.55,4.712207551
17/07/2020 22:00,5.2,0.38,5.213866128,5.2,0.38,5.213866128,10.0416,-0.2362,10.04437758,0.5616,0.1638,0.585,9.48,-0.4,9.488435066,10.56544,0.57992,10.58134347,1.16544,0.33992,1.214,9.4,0.24,9.403063331,4.75,0.42,4.768532269,4.75,0.42,4.768532269
17/07/2020 22:30,5.08,0.39,5.094948479,5.08,0.39,5.094948479,9.72008,-0.23956,9.723031636,0.55008,0.16044,0.573,9.17,-0.4,9.178719954,10.37544,0.57992,10.39163425,1.16544,0.33992,1.214,9.21,0.24,9.213126505,4.46,0.49,4.486836302,4.46,0.49,4.486836302
17/07/2020 23:00,4.78,0.42,4.798416405,4.78,0.42,4.798416405,9.08816,-0.21012,9.090588683,0.54816,0.15988,0.571,8.54,-0.37,8.548011465,9.94544,0.66992,9.967977207,1.16544,0.33992,1.214,8.78,0.33,8.786199406,4.19,0.5,4.219727479,4.19,0.5,4.219727479
17/07/2020 23:30,4.52,0.44,4.541365433,4.52,0.44,4.541365433,8.57392,0.23156,8.577046356,0.55392,0.16156,0.577,8.02,0.07,8.02030548,9.3064,0.8102,9.341600773,1.1664,0.3402,1.215,8.14,0.47,8.153557506,3.88,0.57,3.921645063,3.88,0.57,3.921645063
18/07/2020 00:00,4.3,0.44,4.322453007,4.3,0.44,4.322453007,8.09448,0.55464,8.113459928,0.56448,0.16464,0.588,7.53,0.39,7.540092838,9.05544,0.78992,9.089827677,1.16544,0.33992,1.214,7.89,0.45,7.902822281,3.62,0.6,3.66938687,3.62,0.6,3.66938687
18/07/2020 00:30,4.1,0.44,4.123542167,4.1,0.44,4.123542167,7.64256,0.59408,7.66561507,0.56256,0.16408,0.586,7.08,0.43,7.09304589,8.71544,0.76992,8.74938119,1.16544,0.33992,1.214,7.55,0.43,7.562235119,3.42,0.6,3.472232711,3.42,0.6,3.472232711
18/07/2020 01:00,3.93,0.44,3.954554336,3.93,0.44,3.954554336,7.39352,0.59436,7.417371623,0.56352,0.16436,0.587,6.83,0.43,6.843522485,8.43544,0.76992,8.47050322,1.16544,0.33992,1.214,7.27,0.43,7.282705541,3.23,0.63,3.290866147,3.23,0.63,3.290866147
18/07/2020 01:30,3.89,0.44,3.914805231,3.89,0.44,3.914805231,7.39064,0.56352,7.412092444,0.56064,0.16352,0.584,6.83,0.4,6.841703004,8.2964,0.7702,8.332074232,1.1664,0.3402,1.215,7.13,0.43,7.142954571,3.12,0.65,3.186989175,3.12,0.65,3.186989175
18/07/2020 02:00,3.83,0.44,3.855191305,3.83,0.44,3.855191305,7.17064,0.58352,7.194343167,0.56064,0.16352,0.584,6.61,0.42,6.623329978,8.26544,0.76992,8.301221308,1.16544,0.33992,1.214,7.1,0.43,7.113009208,3.2,0.65,3.265348373,3.2,0.65,3.265348373
18/07/2020 02:30,3.73,0.44,3.755862085,3.73,0.44,3.755862085,7.01584,0.58212,7.03994848,0.55584,0.16212,0.579,6.46,0.42,6.473638853,8.15544,0.76992,8.191701801,1.16544,0.33992,1.214,6.99,0.43,7.003213548,3.14,0.65,3.206571378,3.14,0.65,3.206571378
18/07/2020 03:00,3.64,0.44,3.666496966,3.64,0.44,3.666496966,6.73008,0.54044,6.751744382,0.55008,0.16044,0.573,6.18,0.38,6.191671826,7.93544,0.79992,7.975655459,1.16544,0.33992,1.214,6.77,0.46,6.785609774,2.98,0.65,3.050065573,2.98,0.65,3.050065573
18/07/2020 03:30,3.58,0.44,3.606937759,3.58,0.44,3.606937759,6.51104,0.54072,6.53345391,0.55104,0.16072,0.574,5.96,0.38,5.972101808,7.68544,0.85992,7.733398373,1.16544,0.33992,1.214,6.52,0.52,6.540703326,2.89,0.63,2.957870856,2.89,0.63,2.957870856
18/07/2020 04:00,3.53,0.44,3.557316404,3.53,0.44,3.557316404,6.50912,0.54016,6.531494163,0.54912,0.16016,0.572,5.96,0.38,5.972101808,7.83544,0.78992,7.875156735,1.16544,0.33992,1.214,6.67,0.45,6.685162676,2.89,0.63,2.957870856,2.89,0.63,2.957870856
18/07/2020 04:30,3.74,0.34,3.755422746,3.74,0.34,3.755422746,6.602,0.541,6.624128999,0.552,0.161,0.575,6.05,0.38,6.061922137,7.36888,0.65384,7.397830709,0.69888,0.20384,0.728,6.67,0.45,6.685162676,3.29,0.63,3.349776112,3.29,0.63,3.349776112
18/07/2020 05:00,3.55,0.46,3.579678757,3.55,0.46,3.579678757,6.1972,0.6196,6.228096981,0.5472,0.1596,0.57,5.65,0.46,5.668694735,7.02584,0.77712,7.068687516,0.67584,0.19712,0.704,6.35,0.58,6.376433172,3.27,0.66,3.335940647,3.27,0.66,3.335940647
18/07/2020 05:30,3.42,0.56,3.46554469,3.42,0.56,3.46554469,5.96528,0.76904,6.014647787,0.54528,0.15904,0.568,5.42,0.61,5.454218551,6.8068,0.9274,6.86968682,0.6768,0.1974,0.705,6.13,0.73,6.173313535,3.24,0.78,3.332566578,3.24,0.78,3.332566578
18/07/2020 06:00,3.53,0.56,3.574143254,3.53,0.56,3.574143254,6.00624,0.76932,6.055309422,0.54624,0.15932,0.569,5.46,0.61,5.493969421,6.822,0.926,6.884559536,0.672,0.196,0.7,6.15,0.73,6.193173661,3.24,0.78,3.332566578,3.24,0.78,3.332566578
18/07/2020 06:30,3.81,0.46,3.837668563,3.81,0.46,3.837668563,6.26624,0.80932,6.318287948,0.54624,0.15932,0.569,5.72,0.65,5.756813355,7.9904,0.9172,8.042869388,0.9504,0.2772,0.99,7.04,0.64,7.069031051,3.33,0.68,3.398720347,3.33,0.68,3.398720347
18/07/2020 07:00,3.96,0.43,3.983277545,3.96,0.43,3.983277545,6.61392,0.83156,6.665990534,0.55392,0.16156,0.577,6.06,0.67,6.096925455,8.4864,0.9202,8.536143919,1.1664,0.3402,1.215,7.32,0.58,7.34294219,3.4,0.57,3.447448332,3.4,0.57,3.447448332
18/07/2020 07:30,4.18,0.41,4.200059523,4.18,0.41,4.200059523,7.00256,0.83408,7.05205899,0.56256,0.16408,0.586,6.44,0.67,6.474758683,9.0164,0.8102,9.052728484,1.1664,0.3402,1.215,7.85,0.47,7.864057477,3.54,0.62,3.593883693,3.54,0.62,3.593883693
18/07/2020 08:00,4.39,0.41,4.409104217,4.39,0.41,4.409104217,7.44256,0.81408,7.486950354,0.56256,0.16408,0.586,6.88,0.65,6.910636729,9.66544,0.70992,9.691476503,1.16544,0.33992,1.214,8.5,0.37,8.50804913,3.9,0.6,3.945883931,3.9,0.6,3.945883931
18/07/2020 08:30,4.63,0.39,4.646396453,4.63,0.39,4.646396453,8.07256,0.71408,8.104081391,0.56256,0.16408,0.586,7.51,0.55,7.530112881,10.06544,0.72992,10.09187126,1.16544,0.33992,1.214,8.9,0.39,8.908540846,4.29,0.56,4.326395729,4.29,0.56,4.326395729
18/07/2020 09:00,4.9,0.35,4.912484097,4.9,0.35,4.912484097,8.34104,0.65072,8.366384213,0.55104,0.16072,0.574,7.79,0.49,7.80539557,9.8964,0.8102,9.929509404,1.1664,0.3402,1.215,8.73,0.47,8.742642621,4.64,0.47,4.663743132,4.64,0.47,4.663743132
18/07/2020 09:30,5.16,0.34,5.171189418,5.16,0.34,5.171189418,9.0072,0.0396,9.00728705,0.5472,0.1596,0.57,8.46,-0.12,8.460851021,10.3364,0.6602,10.35746248,1.1664,0.3402,1.215,9.17,0.32,9.175581725,5.01,0.39,5.025156714,5.01,0.39,5.025156714
18/07/2020 10:00,5.3,0.34,5.310894463,5.3,0.34,5.310894463,9.34104,0.56072,9.357854198,0.55104,0.16072,0.574,8.79,0.4,8.799096545,10.57544,0.65992,10.59600989,1.16544,0.33992,1.214,9.41,0.32,9.415439448,5.12,0.39,5.134832032,5.12,0.39,5.134832032
18/07/2020 10:30,5.32,0.34,5.33085359,5.32,0.34,5.33085359,9.72872,0.56296,9.744994448,0.55872,0.16296,0.582,9.17,0.4,9.178719954,10.93544,0.72992,10.95977332,1.16544,0.33992,1.214,9.77,0.39,9.777780934,5.41,0.39,5.424039085,5.41,0.39,5.424039085
18/07/2020 11:00,5.32,0.37,5.33285102,5.32,0.37,5.33285102,9.81256,0.55408,9.828191003,0.56256,0.16408,0.586,9.25,0.39,9.258217971,11.0464,0.3402,11.05163739,1.1664,0.3402,1.215,9.88,0,9.88,5.41,0.42,5.426278651,5.41,0.42,5.426278651
18/07/2020 11:30,5.16,0.37,5.173248496,5.16,0.37,5.173248496,9.8116,0.5538,9.827216747,0.5616,0.1638,0.585,9.25,0.39,9.258217971,11.46544,-0.07008,11.46565417,1.16544,0.33992,1.214,10.3,-0.41,10.30815696,5.29,0.42,5.306646776,5.29,0.42,5.306646776
18/07/2020 12:00,5.32,0.35,5.331500727,5.32,0.35,5.331500727,10.07776,-0.03732,10.0778291,0.55776,0.16268,0.581,9.52,-0.2,9.522100609,11.59544,-0.10008,11.59587189,1.16544,0.33992,1.214,10.43,-0.44,10.43927679,5.4,0.4,5.414794548,5.4,0.4,5.414794548
18/07/2020 12:30,5.47,0.35,5.481186003,5.47,0.35,5.481186003,10.22968,0.02324,10.2297064,0.55968,0.16324,0.583,9.67,-0.14,9.671013391,11.73544,-0.10008,11.73586673,1.16544,0.33992,1.214,10.57,-0.44,10.57915403,5.43,0.4,5.444713032,5.43,0.4,5.444713032
18/07/2020 13:00,5.37,0.37,5.382731649,5.37,0.37,5.382731649,10.11872,0.09296,10.119147,0.55872,0.16296,0.582,9.56,-0.07,9.560256273,11.65544,-0.10008,11.65586966,1.16544,0.33992,1.214,10.49,-0.44,10.49922378,5.43,0.4,5.444713032,5.43,0.4,5.444713032
18/07/2020 13:30,5.26,0.39,5.274438359,5.26,0.39,5.274438359,9.99912,-0.13984,10.0000978,0.54912,0.16016,0.572,9.45,-0.3,9.454760706,11.70544,0.08992,11.70578537,1.16544,0.33992,1.214,10.54,-0.25,10.54296448,5.34,0.42,5.356491389,5.34,0.42,5.356491389
18/07/2020 14:00,5.19,0.39,5.204632552,5.19,0.39,5.204632552,9.8672,-0.2204,9.86966119,0.5472,0.1596,0.57,9.32,-0.38,9.327743564,11.51544,0.39992,11.52238232,1.16544,0.33992,1.214,10.35,0.06,10.35017391,5.25,0.42,5.266773206,5.25,0.42,5.266773206
18/07/2020 14:30,5.13,0.39,5.144803203,5.13,0.39,5.144803203,9.7472,-0.2204,9.749691482,0.5472,0.1596,0.57,9.2,-0.38,9.207844482,11.7364,-0.0298,11.73643783,1.1664,0.3402,1.215,10.57,-0.37,10.57647389,5.11,0.46,5.130662725,5.11,0.46,5.130662725
18/07/2020 15:00,5.17,0.41,5.186231773,5.17,0.41,5.186231773,9.682,0.261,9.685517281,0.552,0.161,0.575,9.13,0.1,9.130547629,11.60544,0.67992,11.62533994,1.16544,0.33992,1.214,10.44,0.34,10.44553493,5.06,0.53,5.087681201,5.06,0.53,5.087681201
18/07/2020 15:30,5.14,0.41,5.156326212,5.14,0.41,5.156326212,9.36352,0.68436,9.388495907,0.56352,0.16436,0.587,8.8,0.52,8.815350248,11.49544,0.08992,11.49579168,1.16544,0.33992,1.214,10.33,-0.25,10.33302473,4.93,0.5,4.955290103,4.93,0.5,4.955290103
18/07/2020 16:00,5.17,0.43,5.187851193,5.17,0.43,5.187851193,9.44352,0.68436,9.468284882,0.56352,0.16436,0.587,8.88,0.52,8.895212195,11.50544,0.00992,11.50544428,1.16544,0.33992,1.214,10.34,-0.33,10.34526462,5,0.5,5.024937811,5,0.5,5.024937811
18/07/2020 16:30,5.17,0.45,5.189547186,5.17,0.45,5.189547186,9.44352,0.68436,9.468284882,0.56352,0.16436,0.587,8.88,0.52,8.895212195,11.6164,0.0602,11.61655599,1.1664,0.3402,1.215,10.45,-0.28,10.45375052,5,0.55,5.030159043,5,0.55,5.030159043
18/07/2020 17:00,5.35,0.45,5.368891878,5.35,0.45,5.368891878,9.86448,0.66464,9.886845402,0.56448,0.16464,0.588,9.3,0.5,9.313431162,11.81544,-0.03008,11.81547829,1.16544,0.33992,1.214,10.65,-0.37,10.65642529,5.16,0.55,5.18922923,5.16,0.55,5.18922923
18/07/2020 17:30,5.49,0.45,5.508411749,5.49,0.45,5.508411749,10.13352,0.71436,10.15866811,0.56352,0.16436,0.587,9.57,0.55,9.585791569,11.97544,0.52992,11.9871589,1.16544,0.33992,1.214,10.81,0.19,10.81166962,5.1,0.64,5.14,5.1,0.64,5.14
18/07/2020 18:00,5.35,0.53,5.376188241,5.35,0.53,5.376188241,10.27448,0.73464,10.30071042,0.56448,0.16464,0.588,9.71,0.57,9.726715787,11.83544,0.78992,11.8617711,1.16544,0.33992,1.214,10.67,0.45,10.67948501,5.06,0.64,5.100313716,5.06,0.64,5.100313716
18/07/2020 18:30,5.18,0.57,5.211266641,5.18,0.57,5.211266641,10.03448,0.76464,10.0635711,0.56448,0.16464,0.588,9.47,0.6,9.488988355,11.3664,0.9102,11.40278532,1.1664,0.3402,1.215,10.2,0.57,10.21591406,4.96,0.67,5.005047452,4.96,0.67,5.005047452
18/07/2020 19:00,5.12,0.57,5.15163081,5.12,0.57,5.15163081,9.76968,0.80324,9.802644633,0.55968,0.16324,0.583,9.21,0.64,9.23220992,10.59544,1.07992,10.6503322,1.16544,0.33992,1.214,9.43,0.74,9.458990432,4.67,0.73,4.72671133,4.67,0.73,4.72671133
18/07/2020 19:30,5.09,0.61,5.126421754,5.09,0.61,5.126421754,9.72816,0.63988,9.749181678,0.54816,0.15988,0.571,9.18,0.48,9.192540454,10.33544,1.13992,10.39811221,1.16544,0.33992,1.214,9.17,0.8,9.204830254,4.64,0.68,4.689562879,4.64,0.68,4.689562879
18/07/2020 20:00,5.05,0.61,5.086708169,5.05,0.61,5.086708169,9.72816,0.60988,9.74725862,0.54816,0.15988,0.571,9.18,0.45,9.191022794,10.2864,1.1402,10.34940003,1.1664,0.3402,1.215,9.12,0.8,9.155020481,4.51,0.72,4.567110684,4.51,0.72,4.567110684
18/07/2020 20:30,4.98,0.61,5.017220346,4.98,0.61,5.017220346,9.42544,0.83492,9.462346992,0.56544,0.16492,0.589,8.86,0.67,8.885296844,10.04544,1.13992,10.10991011,1.16544,0.33992,1.214,8.88,0.8,8.915963212,4.43,0.72,4.488128786,4.43,0.72,4.488128786
18/07/2020 21:00,4.95,0.61,4.987444235,4.95,0.61,4.987444235,9.36256,0.86408,9.402348855,0.56256,0.16408,0.586,8.8,0.7,8.827797007,9.84544,1.20992,9.919505794,1.16544,0.33992,1.214,8.68,0.87,8.723491274,4.34,0.72,4.399318129,4.34,0.72,4.399318129
18/07/2020 21:30,4.95,0.61,4.987444235,4.95,0.61,4.987444235,9.36448,0.77464,9.39646491,0.56448,0.16464,0.588,8.8,0.61,8.821116709,10.00544,1.07992,10.0635509,1.16544,0.33992,1.214,8.84,0.74,8.87091878,4.34,0.72,4.399318129,4.34,0.72,4.399318129
18/07/2020 22:00,5.04,0.48,5.062805546,5.04,0.48,5.062805546,9.44256,0.61408,9.462506729,0.56256,0.16408,0.586,8.88,0.45,8.891394716,10.0064,0.9902,10.05527409,1.1664,0.3402,1.215,8.84,0.65,8.863864846,4.4,0.59,4.439380587,4.4,0.59,4.439380587
18/07/2020 22:30,4.84,0.51,4.86679566,4.84,0.51,4.86679566,9.11352,0.63436,9.135571104,0.56352,0.16436,0.587,8.55,0.47,8.562908384,9.7564,1.0102,9.808559782,1.1664,0.3402,1.215,8.59,0.67,8.6160896,4.21,0.65,4.259882627,4.21,0.65,4.259882627
18/07/2020 23:00,4.71,0.51,4.737531003,4.71,0.51,4.737531003,8.63488,0.61184,8.656529374,0.55488,0.16184,0.578,8.08,0.45,8.092521239,9.44544,1.00992,9.499277615,1.16544,0.33992,1.214,8.28,0.67,8.30706326,3.95,0.65,4.00312378,3.95,0.65,4.00312378
18/07/2020 23:30,4.35,0.56,4.385897856,4.35,0.56,4.385897856,8.0872,0.5796,8.107943019,0.5472,0.1596,0.57,7.54,0.42,7.551688553,8.89544,1.07992,8.960752201,1.16544,0.33992,1.214,7.73,0.74,7.765339658,3.8,0.62,3.850246745,3.8,0.62,3.850246745
19/07/2020 00:00,4.09,0.56,4.128159396,4.09,0.56,4.128159396,7.55624,0.57932,7.578415045,0.54624,0.15932,0.569,7.01,0.42,7.022570754,8.43544,1.10992,8.508147295,1.16544,0.33992,1.214,7.27,0.77,7.310663445,3.61,0.64,3.666292405,3.61,0.64,3.666292405
19/07/2020 00:30,3.87,0.56,3.910306893,3.87,0.56,3.910306893,7.18008,0.63044,7.207704447,0.55008,0.16044,0.573,6.63,0.47,6.646638248,8.0964,1.0902,8.169469322,1.1664,0.3402,1.215,6.93,0.75,6.970466268,3.32,0.73,3.399308753,3.32,0.73,3.399308753
19/07/2020 01:00,3.72,0.56,3.761914406,3.72,0.56,3.761914406,6.942,0.701,6.977303562,0.552,0.161,0.575,6.39,0.54,6.41277631,7.9164,1.0902,7.991115379,1.1664,0.3402,1.215,6.75,0.75,6.791538854,3.16,0.73,3.243223705,3.16,0.73,3.243223705
19/07/2020 01:30,3.7,0.56,3.742138426,3.7,0.56,3.742138426,6.8968,0.7324,6.935579284,0.5568,0.1624,0.58,6.34,0.57,6.365571459,7.76544,1.08992,7.841554948,1.16544,0.33992,1.214,6.6,0.75,6.642476948,3.07,0.73,3.1555982,3.07,0.73,3.1555982
19/07/2020 02:00,3.66,0.56,3.702593686,3.66,0.56,3.702593686,6.742,0.731,6.781513474,0.552,0.161,0.575,6.19,0.57,6.216188543,7.76544,1.08992,7.841554948,1.16544,0.33992,1.214,6.6,0.75,6.642476948,3.18,0.73,3.262713595,3.18,0.73,3.262713595
19/07/2020 02:30,3.55,0.56,3.593897606,3.55,0.56,3.593897606,6.66296,0.73128,6.702969969,0.55296,0.16128,0.576,6.11,0.57,6.136529964,7.61544,1.11992,7.697346764,1.16544,0.33992,1.214,6.45,0.78,6.496991612,3.1,0.73,3.184791987,3.1,0.73,3.184791987
19/07/2020 03:00,3.43,0.56,3.475413644,3.43,0.56,3.475413644,6.37352,0.77436,6.420388664,0.56352,0.16436,0.587,5.81,0.61,5.841934611,7.4464,1.1202,7.530187315,1.1664,0.3402,1.215,6.28,0.78,6.328254104,2.96,0.73,3.048688243,2.96,0.73,3.048688243
19/07/2020 03:30,3.37,0.56,3.416211352,3.37,0.56,3.416211352,6.21872,0.75296,6.264138185,0.55872,0.16296,0.582,5.66,0.59,5.690667799,7.3964,1.1402,7.483768369,1.1664,0.3402,1.215,6.23,0.8,6.281154353,2.82,0.73,2.912953827,2.82,0.73,2.912953827
19/07/2020 04:00,3.29,0.56,3.337319283,3.29,0.56,3.337319283,6.19488,0.71184,6.235643864,0.55488,0.16184,0.578,5.64,0.55,5.666753921,7.31544,1.13992,7.403720686,1.16544,0.33992,1.214,6.15,0.8,6.201814251,2.82,0.73,2.912953827,2.82,0.73,2.912953827
19/07/2020 04:30,3.27,0.56,3.317604558,3.27,0.56,3.317604558,6.18912,0.69016,6.22748161,0.54912,0.16016,0.572,5.64,0.53,5.664847747,7.2764,1.1002,7.35910572,1.1664,0.3402,1.215,6.11,0.76,6.157085349,2.73,0.73,2.825915781,2.73,0.73,2.825915781
19/07/2020 05:00,3.2,0.61,3.257621832,3.2,0.61,3.257621832,5.9172,0.7396,5.963242742,0.5472,0.1596,0.57,5.37,0.58,5.401231341,7.06544,1.20992,7.168287717,1.16544,0.33992,1.214,5.9,0.87,5.963799125,2.69,0.76,2.795299626,2.69,0.76,2.795299626
19/07/2020 05:30,3.1,0.65,3.167412193,3.1,0.65,3.167412193,5.67816,0.88988,5.747467912,0.54816,0.15988,0.571,5.13,0.73,5.181679264,6.6564,1.4702,6.816828368,1.1664,0.3402,1.215,5.49,1.13,5.605086975,2.58,0.88,2.725949376,2.58,0.88,2.725949376
19/07/2020 06:00,3.1,0.65,3.167412193,3.1,0.65,3.167412193,5.71624,0.90932,5.788113907,0.54624,0.15932,0.569,5.17,0.75,5.22411715,6.7964,1.3902,6.937125413,1.1664,0.3402,1.215,5.63,1.05,5.727076043,2.56,0.86,2.700592528,2.56,0.86,2.700592528
19/07/2020 06:30,3.2,0.65,3.265348373,3.2,0.65,3.265348373,5.9372,0.8796,6.002002999,0.5472,0.1596,0.57,5.39,0.72,5.437876424,7.48544,1.19992,7.581003891,1.16544,0.33992,1.214,6.32,0.86,6.378244273,2.62,0.86,2.757535131,2.62,0.86,2.757535131
19/07/2020 07:00,3.28,0.65,3.34378528,3.28,0.65,3.34378528,6.1572,0.8796,6.219711247,0.5472,0.1596,0.57,5.61,0.72,5.656014498,7.98544,1.13992,8.066391362,1.16544,0.33992,1.214,6.82,0.8,6.866760517,2.75,0.86,2.881336495,2.75,0.86,2.881336495
19/07/2020 07:30,3.49,0.6,3.541200361,3.49,0.6,3.541200361,6.45008,0.88044,6.509892979,0.55008,0.16044,0.573,5.9,0.72,5.943769847,8.3164,1.0602,8.3837064,1.1664,0.3402,1.215,7.15,0.72,7.18616031,2.93,0.86,3.053604428,2.93,0.86,3.053604428
19/07/2020 08:00,3.7,0.6,3.748332963,3.7,0.6,3.748332963,6.93776,0.90268,6.996237918,0.55776,0.16268,0.581,6.38,0.74,6.422771987,8.61544,1.02992,8.676781754,1.16544,0.33992,1.214,7.45,0.69,7.481884789,3.3,0.83,3.402778277,3.3,0.83,3.402778277
19/07/2020 08:30,3.95,0.57,3.990914682,3.95,0.57,3.990914682,7.48256,0.87408,7.533440117,0.56256,0.16408,0.586,6.92,0.71,6.956328054,9.2964,0.9402,9.34382304,1.1664,0.3402,1.215,8.13,0.6,8.152110156,3.72,0.8,3.805049277,3.72,0.8,3.805049277
19/07/2020 09:00,4.19,0.54,4.224653832,4.19,0.54,4.224653832,7.90544,0.82492,7.948363014,0.56544,0.16492,0.589,7.34,0.66,7.369613287,9.67544,0.91992,9.719073618,1.16544,0.33992,1.214,8.51,0.58,8.529742083,3.72,0.8,3.805049277,3.72,0.8,3.805049277
19/07/2020 09:30,4.48,0.5,4.507815435,4.48,0.5,4.507815435,8.72104,0.63072,8.74381761,0.55104,0.16072,0.574,8.17,0.47,8.183507805,10.12544,0.84992,10.16104813,1.16544,0.33992,1.214,8.96,0.51,8.974502772,4.03,0.74,4.09737721,4.03,0.74,4.09737721
19/07/2020 10:00,4.67,0.5,4.696690324,4.67,0.5,4.696690324,9.12968,0.58324,9.148290868,0.55968,0.16324,0.583,8.57,0.42,8.580285543,10.5564,0.7902,10.58593392,1.1664,0.3402,1.215,9.39,0.45,9.400776564,4.17,0.69,4.226700841,4.17,0.69,4.226700841
