Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
19/07/2020 10:30,4.85,0.43,4.869024543,4.85,0.43,4.869024543,9.44352,0.58436,9.461582669,0.56352,0.16436,0.587,8.88,0.42,8.889926884,10.65544,0.71992,10.67973251,1.16544,0.33992,1.214,9.49,0.38,9.497604961,4.56,0.64,4.604693258,4.56,0.64,4.604693258
19/07/2020 11:00,5.01,0.42,5.027573968,5.01,0.42,5.027573968,9.73448,0.58464,9.75202055,0.56448,0.16464,0.588,9.17,0.42,9.179613282,10.83544,0.75992,10.86205498,1.16544,0.33992,1.214,9.67,0.42,9.679116695,4.61,0.64,4.654213145,4.61,0.64,4.654213145
19/07/2020 11:30,5.21,0.42,5.226901568,5.21,0.42,5.226901568,9.96064,0.54352,9.975458045,0.56064,0.16352,0.584,9.4,0.38,9.407677716,10.90544,0.78992,10.93401094,1.16544,0.33992,1.214,9.74,0.45,9.750389736,4.83,0.6,4.867124408,4.83,0.6,4.867124408
19/07/2020 12:00,5.37,0.4,5.384876972,5.37,0.4,5.384876972,10.33816,-0.23012,10.34072084,0.54816,0.15988,0.571,9.79,-0.39,9.797765051,11.13544,0.75992,11.16133963,1.16544,0.33992,1.214,9.97,0.42,9.978842618,4.86,0.57,4.893311762,4.86,0.57,4.893311762
19/07/2020 12:30,5.42,0.4,5.434740104,5.42,0.4,5.434740104,10.53008,-0.20956,10.53216503,0.55008,0.16044,0.573,9.98,-0.37,9.986856362,11.40544,0.73992,11.4294157,1.16544,0.33992,1.214,10.24,0.4,10.24780952,5.02,0.57,5.052256921,5.02,0.57,5.052256921
19/07/2020 13:00,5.47,0.4,5.484605729,5.47,0.4,5.484605729,10.52816,-0.24012,10.5308979,0.54816,0.15988,0.571,9.98,-0.4,9.988012815,11.44544,0.73992,11.46933208,1.16544,0.33992,1.214,10.28,0.4,10.28777916,4.99,0.57,5.022449602,4.99,0.57,5.022449602
19/07/2020 13:30,5.42,0.4,5.434740104,5.42,0.4,5.434740104,10.22816,-0.26012,10.23146712,0.54816,0.15988,0.571,9.68,-0.42,9.689107286,11.16448,0.73964,11.18895353,1.16448,0.33964,1.213,10,0.4,10.0079968,4.81,0.6,4.847277586,4.81,0.6,4.847277586
19/07/2020 14:00,5.21,0.4,5.225332525,5.21,0.4,5.225332525,10.01816,-0.22012,10.02057796,0.54816,0.15988,0.571,9.47,-0.38,9.47762101,11.01544,0.73992,11.04026268,1.16544,0.33992,1.214,9.85,0.4,9.858118482,4.76,0.6,4.797666099,4.76,0.6,4.797666099
19/07/2020 14:30,5.21,0.4,5.225332525,5.21,0.4,5.225332525,9.94816,-0.20012,9.950172632,0.54816,0.15988,0.571,9.4,-0.36,9.406891091,10.76448,0.75964,10.79125028,1.16448,0.33964,1.213,9.6,0.42,9.609183108,4.72,0.6,4.757982766,4.72,0.6,4.757982766
19/07/2020 15:00,5.11,0.4,5.125631668,5.11,0.4,5.125631668,9.64488,0.37184,9.65204513,0.55488,0.16184,0.578,9.09,0.21,9.092425419,10.74544,0.72992,10.7702026,1.16544,0.33992,1.214,9.58,0.39,9.587935127,4.64,0.6,4.678632279,4.64,0.6,4.678632279
19/07/2020 15:30,4.99,0.43,5.008492787,4.99,0.43,5.008492787,9.26448,0.72464,9.292776377,0.56448,0.16464,0.588,8.7,0.56,8.718004359,10.65448,0.77964,10.68296694,1.16448,0.33964,1.213,9.49,0.44,9.500194735,4.64,0.6,4.678632279,4.64,0.6,4.678632279
19/07/2020 16:00,4.96,0.43,4.978604222,4.96,0.43,4.978604222,9.26448,0.72464,9.292776377,0.56448,0.16464,0.588,8.7,0.56,8.718004359,10.83544,0.61992,10.85315902,1.16544,0.33992,1.214,9.67,0.28,9.674052925,4.64,0.6,4.678632279,4.64,0.6,4.678632279
19/07/2020 16:30,5.02,0.45,5.040128967,5.02,0.45,5.040128967,9.39352,0.72436,9.421407294,0.56352,0.16436,0.587,8.83,0.56,8.847739824,10.96544,0.59992,10.98183857,1.16544,0.33992,1.214,9.8,0.26,9.803448373,4.69,0.6,4.728223768,4.69,0.6,4.728223768
19/07/2020 17:00,5.12,0.45,5.139737347,5.12,0.45,5.139737347,9.45352,0.72436,9.481230817,0.56352,0.16436,0.587,8.89,0.56,8.907620333,10.84544,0.77992,10.87344674,1.16544,0.33992,1.214,9.68,0.44,9.68999484,4.48,0.66,4.52835511,4.48,0.66,4.52835511
19/07/2020 17:30,5.28,0.45,5.29914144,5.28,0.45,5.29914144,9.65352,0.72436,9.680658335,0.56352,0.16436,0.587,9.09,0.56,9.107233389,10.87544,0.79992,10.90481853,1.16544,0.33992,1.214,9.71,0.46,9.720889877,4.41,0.7,4.465209961,4.41,0.7,4.465209961
19/07/2020 18:00,5.18,0.5,5.204075326,5.18,0.5,5.204075326,9.77256,0.72408,9.799347978,0.56256,0.16408,0.586,9.21,0.56,9.227009266,10.46544,1.07992,10.52101048,1.16544,0.33992,1.214,9.3,0.74,9.329394407,4.48,0.68,4.531313275,4.48,0.68,4.531313275
19/07/2020 18:30,5.1,0.57,5.131754086,5.1,0.57,5.131754086,9.7316,0.7938,9.76392119,0.5616,0.1638,0.585,9.17,0.63,9.191615745,10.29544,1.17992,10.36283243,1.16544,0.33992,1.214,9.13,0.84,9.16856041,4.48,0.74,4.540704791,4.48,0.74,4.540704791
19/07/2020 19:00,5.13,0.57,5.161569529,5.13,0.57,5.161569529,9.58352,0.85436,9.621527249,0.56352,0.16436,0.587,9.02,0.69,9.046352856,10.20544,1.14992,10.27002053,1.16544,0.33992,1.214,9.04,0.81,9.076216172,4.45,0.74,4.511108511,4.45,0.74,4.511108511
19/07/2020 19:30,5.13,0.6,5.164968538,5.13,0.6,5.164968538,9.64064,0.85352,9.678348826,0.56064,0.16352,0.584,9.08,0.69,9.106179221,10.17544,1.19992,10.24594491,1.16544,0.33992,1.214,9.01,0.86,9.050950226,4.37,0.74,4.432211638,4.37,0.74,4.432211638
19/07/2020 20:00,4.86,0.64,4.901958792,4.86,0.64,4.901958792,9.302,0.831,9.339045187,0.552,0.161,0.575,8.75,0.67,8.775613939,10.37544,1.03992,10.42742484,1.16544,0.33992,1.214,9.21,0.7,9.236563214,4.24,0.78,4.311148339,4.24,0.78,4.311148339
19/07/2020 20:30,4.86,0.67,4.905965756,4.86,0.67,4.905965756,9.18296,0.83128,9.220508706,0.55296,0.16128,0.576,8.63,0.67,8.655969039,10.32544,1.01992,10.37569024,1.16544,0.33992,1.214,9.16,0.68,9.185205496,4.24,0.78,4.311148339,4.24,0.78,4.311148339
19/07/2020 21:00,4.82,0.67,4.866343597,4.82,0.67,4.866343597,9.2572,0.8496,9.296105206,0.5472,0.1596,0.57,8.71,0.69,8.737287909,10.15544,1.08992,10.2137597,1.16544,0.33992,1.214,8.99,0.75,9.021230515,4.21,0.8,4.285335459,4.21,0.8,4.285335459
19/07/2020 21:30,4.82,0.67,4.866343597,4.82,0.67,4.866343597,9.14392,0.96156,9.194339052,0.55392,0.16156,0.577,8.59,0.8,8.62717219,10.15544,1.10992,10.21591327,1.16544,0.33992,1.214,8.99,0.77,9.022915272,4.18,0.83,4.261607678,4.18,0.83,4.261607678
19/07/2020 22:00,4.96,0.53,4.988236161,4.96,0.53,4.988236161,9.17352,0.77436,9.206144828,0.56352,0.16436,0.587,8.61,0.61,8.631581547,10.25544,0.92992,10.2975143,1.16544,0.33992,1.214,9.09,0.59,9.109127291,4.3,0.69,4.355008611,4.3,0.69,4.355008611
19/07/2020 22:30,4.96,0.48,4.983171681,4.96,0.48,4.983171681,8.92776,0.68268,8.953823239,0.55776,0.16268,0.581,8.37,0.52,8.386137371,10.20544,0.82992,10.23912949,1.16544,0.33992,1.214,9.04,0.49,9.053270127,4.23,0.67,4.282732772,4.23,0.67,4.282732772
19/07/2020 23:00,4.64,0.51,4.667943873,4.64,0.51,4.667943873,8.4668,0.7124,8.496717955,0.5568,0.1624,0.58,7.91,0.55,7.929098309,9.72544,0.85992,9.763382897,1.16544,0.33992,1.214,8.56,0.52,8.575779848,3.97,0.69,4.0295161,3.97,0.69,4.0295161
19/07/2020 23:30,4.33,0.51,4.359931192,4.33,0.51,4.359931192,7.80816,0.65988,7.835994142,0.54816,0.15988,0.571,7.26,0.5,7.277197263,8.92544,1.00992,8.98239487,1.16544,0.33992,1.214,7.76,0.67,7.788870265,3.76,0.69,3.822786941,3.76,0.69,3.822786941
20/07/2020 00:00,3.98,0.56,4.019203901,3.98,0.56,4.019203901,7.2972,0.6596,7.326950252,0.5472,0.1596,0.57,6.75,0.5,6.768493185,8.6064,0.9702,8.660912712,1.1664,0.3402,1.215,7.44,0.63,7.466625744,3.56,0.72,3.632079294,3.56,0.72,3.632079294
20/07/2020 00:30,3.84,0.56,3.880618507,3.84,0.56,3.880618507,7.02528,0.59904,7.050773575,0.54528,0.15904,0.568,6.48,0.44,6.494921093,8.14544,0.99992,8.206584722,1.16544,0.33992,1.214,6.98,0.66,7.011134002,3.31,0.72,3.387403135,3.31,0.72,3.387403135
20/07/2020 01:00,3.68,0.56,3.72236484,3.68,0.56,3.72236484,6.7972,0.6196,6.825381455,0.5472,0.1596,0.57,6.25,0.46,6.266905137,7.88544,0.97992,7.946093833,1.16544,0.33992,1.214,6.72,0.64,6.750407395,3.15,0.8,3.25,3.15,0.8,3.25
20/07/2020 01:30,3.6,0.56,3.643295212,3.6,0.56,3.643295212,6.75624,0.68932,6.791313643,0.54624,0.15932,0.569,6.21,0.53,6.232575712,7.7764,0.9802,7.837932699,1.1664,0.3402,1.215,6.61,0.64,6.640911082,3.07,0.77,3.165090836,3.07,0.77,3.165090836
20/07/2020 02:00,3.58,0.56,3.623534186,3.58,0.56,3.623534186,6.62064,0.80352,6.669221724,0.56064,0.16352,0.584,6.06,0.64,6.093701666,7.8964,0.9502,7.953364885,1.1664,0.3402,1.215,6.73,0.61,6.757588327,3.23,0.77,3.320512009,3.23,0.77,3.320512009
20/07/2020 02:30,3.51,0.56,3.55439165,3.51,0.56,3.55439165,6.50488,0.75184,6.548185031,0.55488,0.16184,0.578,5.95,0.59,5.979180546,7.8364,0.9202,7.890242899,1.1664,0.3402,1.215,6.67,0.58,6.695169901,3.19,0.77,3.281615456,3.19,0.77,3.281615456
20/07/2020 03:00,3.45,0.56,3.495153788,3.45,0.56,3.495153788,6.36624,0.69932,6.404534347,0.54624,0.15932,0.569,5.82,0.54,5.844997861,7.7164,0.9202,7.771074379,1.1664,0.3402,1.215,6.55,0.58,6.575629247,3.05,0.75,3.140859755,3.05,0.75,3.140859755
20/07/2020 03:30,3.38,0.56,3.426076473,3.38,0.56,3.426076473,6.28816,0.69988,6.326988873,0.54816,0.15988,0.571,5.74,0.54,5.765344743,7.3464,1.0902,7.42685189,1.1664,0.3402,1.215,6.18,0.75,6.225343364,2.95,0.73,3.038980092,2.95,0.73,3.038980092
20/07/2020 04:00,3.38,0.56,3.426076473,3.38,0.56,3.426076473,6.28912,0.72016,6.330218069,0.54912,0.16016,0.572,5.74,0.56,5.767252379,7.3964,1.0302,7.467800546,1.1664,0.3402,1.215,6.23,0.69,6.268093809,2.91,0.76,3.007607022,2.91,0.76,3.007607022
20/07/2020 04:30,3.46,0.5,3.495940503,3.46,0.5,3.495940503,6.35104,0.72072,6.391803063,0.55104,0.16072,0.574,5.8,0.56,5.826971769,7.5164,0.9402,7.574974917,1.1664,0.3402,1.215,6.35,0.6,6.378283468,2.91,0.73,3.000166662,2.91,0.73,3.000166662
20/07/2020 05:00,3.56,0.48,3.592213802,3.56,0.48,3.592213802,6.0672,0.8196,6.122308388,0.5472,0.1596,0.57,5.52,0.66,5.559316505,7.4064,1.0802,7.484757377,1.1664,0.3402,1.215,6.24,0.74,6.28372501,2.8,0.81,2.914807026,2.8,0.81,2.914807026
20/07/2020 05:30,3.56,0.54,3.60072215,3.56,0.54,3.60072215,5.97624,0.91932,6.046535686,0.54624,0.15932,0.569,5.43,0.76,5.48292805,7.2164,1.2802,7.329075044,1.1664,0.3402,1.215,6.05,0.94,6.122589322,3.15,0.74,3.23575339,3.15,0.74,3.23575339
20/07/2020 06:00,3.82,0.48,3.850038961,3.82,0.48,3.850038961,6.272,1.011,6.352960334,0.552,0.161,0.575,5.72,0.85,5.782810735,7.6164,1.1902,7.708834218,1.1664,0.3402,1.215,6.45,0.85,6.505766673,3.67,0.66,3.728873825,3.67,0.66,3.728873825
20/07/2020 06:30,4.35,0.3,4.360332556,4.35,0.3,4.360332556,7.03296,0.80128,7.078458589,0.55296,0.16128,0.576,6.48,0.64,6.511528238,8.9564,0.8402,8.995723262,1.1664,0.3402,1.215,7.79,0.5,7.806029721,4.46,0.21,4.464941209,4.46,0.21,4.464941209
20/07/2020 07:00,5.01,-0.26,5.016741971,5.01,-0.26,5.016741971,7.502,0.671,7.531948287,0.552,0.161,0.575,6.95,0.51,6.968687107,9.6164,0.6302,9.637027602,1.1664,0.3402,1.215,8.45,0.29,8.454974867,4.7,-0.38,4.715336679,4.7,-0.38,4.715336679
20/07/2020 07:30,5.35,-0.28,5.357322092,5.35,-0.28,5.357322092,7.99992,0.56956,8.020169487,0.40992,0.11956,0.427,7.59,0.45,7.603328219,10.8164,-0.2298,10.81884083,1.1664,0.3402,1.215,9.65,-0.57,9.666819539,5.36,-0.51,5.384208391,5.36,-0.51,5.384208391
20/07/2020 08:00,5.88,-0.37,5.891629656,5.88,-0.37,5.891629656,8.48032,0.39176,8.489364122,0.04032,0.01176,0.042,8.44,0.38,8.448550171,11.5164,-0.5098,11.52767821,1.1664,0.3402,1.215,10.35,-0.85,10.38484473,6.1,-0.59,6.128466366,6.1,-0.59,6.128466366
20/07/2020 08:30,6.33,-0.51,6.35051179,6.33,-0.51,6.35051179,9.01264,-0.37048,9.020251393,0.03264,0.00952,0.034,8.98,-0.38,8.988036493,12.30544,-0.72008,12.32649053,1.16544,0.33992,1.214,11.14,-1.06,11.19031724,6.44,-0.72,6.480123456,6.44,-0.72,6.480123456
20/07/2020 09:00,6.64,-0.6,6.667053322,6.64,-0.6,6.667053322,9.49456,-0.41992,9.503841455,0.03456,0.01008,0.036,9.46,-0.43,9.469767685,12.7964,-0.7598,12.81893712,1.1664,0.3402,1.215,11.63,-1.1,11.68190481,6.88,-0.68,6.91352298,6.88,-0.68,6.91352298
20/07/2020 09:30,6.8,-0.72,6.838011407,6.8,-0.72,6.838011407,9.86456,-0.50992,9.87773063,0.03456,0.01008,0.036,9.83,-0.52,9.843744206,13.12544,-0.98008,13.16198055,1.16544,0.33992,1.214,11.96,-1.32,12.03262232,7.03,-0.74,7.068840075,7.03,-0.74,7.068840075
20/07/2020 10:00,6.93,-0.72,6.967302204,6.93,-0.72,6.967302204,9.98936,-0.50852,10.00229503,0.03936,0.01148,0.041,9.95,-0.52,9.963578674,13.41544,-1.02008,13.4541664,1.16544,0.33992,1.214,12.25,-1.36,12.32526267,7.08,-0.82,7.12732769,7.08,-0.82,7.12732769
20/07/2020 10:30,6.93,-0.67,6.962312834,6.93,-0.67,6.962312834,10.12904,-0.38528,10.13636483,0.35904,0.10472,0.374,9.77,-0.49,9.782279898,13.50544,-0.94008,13.53811878,1.16544,0.33992,1.214,12.34,-1.28,12.40620812,7.05,-0.68,7.082718405,7.05,-0.68,7.082718405
20/07/2020 11:00,7.08,-0.67,7.111631318,7.08,-0.67,7.111631318,10.42416,-0.33712,10.42960985,0.52416,0.15288,0.546,9.9,-0.49,9.912118845,13.5864,-0.8798,13.61485633,1.1664,0.3402,1.215,12.42,-1.22,12.47977564,7.31,-0.77,7.350442164,7.31,-0.77,7.350442164
20/07/2020 11:30,7,-0.71,7.035915008,7,-0.71,7.035915008,10.4968,-0.3576,10.50288951,0.5568,0.1624,0.58,9.94,-0.52,9.953592316,13.70544,-1.06008,13.74637608,1.16544,0.33992,1.214,12.54,-1.4,12.61790791,7.34,-0.81,7.384558213,7.34,-0.81,7.384558213
20/07/2020 12:00,7.19,-0.74,7.227980354,7.19,-0.74,7.227980354,10.67904,-0.31528,10.68369303,0.59904,0.17472,0.624,10.08,-0.49,10.09190269,13.82544,-1.01008,13.86228887,1.16544,0.33992,1.214,12.66,-1.35,12.73177521,7.4,-0.86,7.449805367,7.4,-0.86,7.449805367
20/07/2020 12:30,7.22,-0.72,7.255811464,7.22,-0.72,7.255811464,10.86904,-0.31528,10.87361173,0.59904,0.17472,0.624,10.27,-0.49,10.28168274,14.11544,-1.06008,14.15519043,1.16544,0.33992,1.214,12.95,-1.4,13.02545585,7.4,-0.81,7.444199084,7.4,-0.81,7.444199084
20/07/2020 13:00,7.07,-0.69,7.103590641,7.07,-0.69,7.103590641,10.81808,-0.29556,10.82211673,0.59808,0.17444,0.623,10.22,-0.47,10.23080153,13.99352,-1.02064,14.03069164,1.16352,0.33936,1.212,12.83,-1.36,12.90187971,7.37,-0.69,7.402229394,7.37,-0.69,7.402229394
20/07/2020 13:30,6.69,-0.55,6.712570298,6.69,-0.55,6.712570298,10.76272,-0.48004,10.77342008,0.58272,0.16996,0.607,10.18,-0.65,10.20073037,13.74448,-1.02036,13.7823026,1.16448,0.33964,1.213,12.58,-1.36,12.65329996,7.31,-0.77,7.350442164,7.31,-0.77,7.350442164
20/07/2020 14:00,5.84,-0.59,5.869727421,5.84,-0.59,5.869727421,11.37984,-0.48088,11.38999579,0.57984,0.16912,0.604,10.8,-0.65,10.8195425,13.85544,-1.11008,13.89983796,1.16544,0.33992,1.214,12.69,-1.45,12.77257218,7.47,-0.94,7.528910944,7.47,-0.94,7.528910944
20/07/2020 14:30,5.84,-0.59,5.869727421,5.84,-0.59,5.869727421,11.37984,-0.48088,11.38999579,0.57984,0.16912,0.604,10.8,-0.65,10.8195425,13.51544,-1.05008,13.55617152,1.16544,0.33992,1.214,12.35,-1.39,12.4279765,7.4,-0.88,7.452140632,7.4,-0.88,7.452140632
20/07/2020 15:00,5.97,-0.67,6.007478672,5.97,-0.67,6.007478672,11.20328,-0.31696,11.20776277,0.59328,0.17304,0.618,10.61,-0.49,10.62130877,12.84544,-0.72008,12.86560702,1.16544,0.33992,1.214,11.68,-1.06,11.72800068,7.21,-0.91,7.267200286,7.21,-0.91,7.267200286
20/07/2020 15:30,5.92,-0.67,5.957793216,5.92,-0.67,5.957793216,11.13808,-0.23556,11.14057066,0.59808,0.17444,0.623,10.54,-0.41,10.54797137,13.31448,-0.78036,13.3373288,1.16448,0.33964,1.213,12.15,-1.12,12.2015122,7.08,-0.83,7.128485113,7.08,-0.83,7.128485113
20/07/2020 16:00,6.7,-0.6,6.726812024,6.7,-0.6,6.726812024,10.29096,-0.23472,10.29363644,0.60096,0.17528,0.626,9.69,-0.41,9.698670012,13.37544,-0.70008,13.39374881,1.16544,0.33992,1.214,12.21,-1.04,12.25421152,6.91,-0.63,6.938659813,6.91,-0.63,6.938659813
20/07/2020 16:30,6.73,-0.58,6.754946336,6.73,-0.58,6.754946336,10.35464,-0.23948,10.35740895,0.58464,0.17052,0.609,9.77,-0.41,9.778599082,13.33448,-0.60036,13.3479882,1.16448,0.33964,1.213,12.17,-0.94,12.2062484,6.62,-0.53,6.641182124,6.62,-0.53,6.641182124
20/07/2020 17:00,6.77,-0.47,6.786295013,6.77,-0.47,6.786295013,10.72136,-0.15752,10.72251709,0.59136,0.17248,0.616,10.13,-0.33,10.1353737,13.21544,-0.40008,13.22149456,1.16544,0.33992,1.214,12.05,-0.74,12.07270061,6.27,-0.38,6.281504597,6.27,-0.38,6.281504597
20/07/2020 17:30,6.82,-0.39,6.831141925,6.82,-0.39,6.831141925,11.03328,-0.15696,11.0343964,0.59328,0.17304,0.618,10.44,-0.33,10.44521422,13.16544,-0.22008,13.16727935,1.16544,0.33992,1.214,12,-0.56,12.01305956,5.94,0.41,5.954133018,5.94,0.41,5.954133018
20/07/2020 18:00,6.6,-0.22,6.603665649,6.6,-0.22,6.603665649,11.0804,-0.1878,11.08199138,0.5904,0.1722,0.615,10.49,-0.36,10.49617549,12.80544,-0.06008,12.80558094,1.16544,0.33992,1.214,11.64,-0.4,11.64687082,5.83,0.41,5.844399028,5.83,0.41,5.844399028
20/07/2020 18:30,6.38,0.29,6.386587508,6.38,0.29,6.386587508,10.96,0.595,10.97613889,0.6,0.175,0.625,10.36,0.42,10.36851002,11.66544,0.81992,11.69421905,1.16544,0.33992,1.214,10.5,0.48,10.5109657,5.48,0.5,5.502762942,5.48,0.5,5.502762942
20/07/2020 19:00,6.41,0.29,6.416556709,6.41,0.29,6.416556709,10.65808,0.63444,10.67694635,0.59808,0.17444,0.623,10.06,0.46,10.07051141,11.37544,0.87992,11.4094213,1.16544,0.33992,1.214,10.21,0.54,10.22427015,5.4,0.5,5.423098745,5.4,0.5,5.423098745
20/07/2020 19:30,6.1,0.34,6.109468062,6.1,0.34,6.109468062,10.4256,0.6308,10.44466582,0.5856,0.1708,0.61,9.84,0.46,9.850746165,11.07544,0.91992,11.11357836,1.16544,0.33992,1.214,9.91,0.58,9.926958245,5.26,0.5,5.283710817,5.26,0.5,5.283710817
20/07/2020 20:00,5.81,0.39,5.823074789,5.81,0.39,5.823074789,10.22368,0.66024,10.2449768,0.58368,0.17024,0.608,9.64,0.49,9.652445286,11.28544,0.77992,11.31235746,1.16544,0.33992,1.214,10.12,0.44,10.1295607,5.1,0.52,5.126441261,5.1,0.52,5.126441261
20/07/2020 20:30,5.81,0.4,5.823753085,5.81,0.4,5.823753085,10.10656,0.66108,10.12815787,0.58656,0.17108,0.611,9.52,0.49,9.532601953,11.26544,0.73992,11.28971302,1.16544,0.33992,1.214,10.1,0.4,10.10791769,5.05,0.54,5.078789226,5.05,0.54,5.078789226
20/07/2020 21:00,5.69,0.4,5.704042426,5.69,0.4,5.704042426,9.90984,0.62912,9.929789565,0.57984,0.16912,0.604,9.33,0.46,9.341332881,10.80544,0.86992,10.84040103,1.16544,0.33992,1.214,9.64,0.53,9.654558509,4.89,0.61,4.927900161,4.89,0.61,4.927900161
20/07/2020 21:30,5.45,0.46,5.469378392,5.45,0.46,5.469378392,9.72176,0.62968,9.742130896,0.58176,0.16968,0.606,9.14,0.46,9.151568172,10.66544,0.86992,10.70085843,1.16544,0.33992,1.214,9.5,0.53,9.514772725,4.68,0.7,4.732060862,4.68,0.7,4.732060862
20/07/2020 22:00,5.31,0.38,5.323579623,5.31,0.38,5.323579623,9.80984,-0.14088,9.810851543,0.57984,0.16912,0.604,9.23,-0.31,9.235204383,10.79544,0.64992,10.81498594,1.16544,0.33992,1.214,9.63,0.31,9.634988324,4.71,0.59,4.746809455,4.71,0.59,4.746809455
20/07/2020 22:30,5.28,0.38,5.293656581,5.28,0.38,5.293656581,9.53272,0.06996,9.532976712,0.58272,0.16996,0.607,8.95,-0.1,8.950558642,10.58544,0.55992,10.60023822,1.16544,0.33992,1.214,9.42,0.22,9.422568652,4.56,0.65,4.60609379,4.56,0.65,4.60609379
20/07/2020 23:00,4.98,0.38,4.99447695,4.98,0.38,4.99447695,8.87424,0.60332,8.894724875,0.59424,0.17332,0.619,8.28,0.43,8.291157941,10.08544,0.65992,10.10700719,1.16544,0.33992,1.214,8.92,0.32,8.925738065,4.28,0.65,4.329076114,4.28,0.65,4.329076114
20/07/2020 23:30,4.62,0.42,4.639051627,4.62,0.42,4.639051627,8.31712,0.60416,8.339034381,0.59712,0.17416,0.622,7.72,0.43,7.731966115,9.21448,0.86964,9.255426268,1.16448,0.33964,1.213,8.05,0.53,8.067428339,3.93,0.67,3.986702898,3.93,0.67,3.986702898
21/07/2020 00:00,4.29,0.45,4.313536832,4.29,0.45,4.313536832,7.73752,0.60136,7.760853664,0.58752,0.17136,0.612,7.15,0.43,7.1629184,9.09544,0.75992,9.127130283,1.16544,0.33992,1.214,7.93,0.42,7.941114531,3.69,0.69,3.753957911,3.69,0.69,3.753957911
21/07/2020 00:30,4.09,0.45,4.114681033,4.09,0.45,4.114681033,7.3708,0.5994,7.395131709,0.5808,0.1694,0.605,6.79,0.43,6.803601987,8.77544,0.75992,8.808281649,1.16544,0.33992,1.214,7.61,0.42,7.621581201,3.43,0.69,3.498714049,3.43,0.69,3.498714049
21/07/2020 01:00,3.83,0.49,3.861217425,3.83,0.49,3.861217425,7.15984,0.55912,7.181637975,0.57984,0.16912,0.604,6.58,0.39,6.591547618,8.51544,0.75992,8.549280484,1.16544,0.33992,1.214,7.35,0.42,7.36199022,3.24,0.69,3.312657543,3.24,0.69,3.312657543
21/07/2020 01:30,3.78,0.45,3.806691477,3.78,0.45,3.806691477,7.15984,0.52912,7.179364652,0.57984,0.16912,0.604,6.58,0.36,6.589840666,8.34544,0.77992,8.38180434,1.16544,0.33992,1.214,7.18,0.44,7.19346926,3.14,0.72,3.221490338,3.14,0.72,3.221490338
21/07/2020 02:00,3.83,0.42,3.852959901,3.83,0.42,3.852959901,6.97984,0.55912,7.002198341,0.57984,0.16912,0.604,6.4,0.39,6.411871802,8.3464,0.7802,8.382786231,1.1664,0.3402,1.215,7.18,0.44,7.19346926,3.28,0.7,3.353863444,3.28,0.7,3.353863444
21/07/2020 02:30,3.76,0.39,3.780171954,3.76,0.39,3.780171954,6.9008,0.5794,6.925080866,0.5808,0.1694,0.605,6.32,0.41,6.333285088,8.2464,0.7802,8.283225519,1.1664,0.3402,1.215,7.08,0.44,7.09365914,3.18,0.74,3.264965543,3.18,0.74,3.264965543
21/07/2020 03:00,3.68,0.39,3.700608058,3.68,0.39,3.700608058,6.68888,0.55884,6.712184279,0.57888,0.16884,0.603,6.11,0.39,6.122434156,8.06544,0.79992,8.10501045,1.16544,0.33992,1.214,6.9,0.46,6.915316334,3.09,0.74,3.177373129,3.09,0.74,3.177373129
21/07/2020 03:30,3.62,0.39,3.640947679,3.62,0.39,3.640947679,6.50984,0.55912,6.533806854,0.57984,0.16912,0.604,5.93,0.39,5.942810783,7.74544,0.90992,7.798704713,1.16544,0.33992,1.214,6.58,0.57,6.604642307,2.96,0.72,3.046309242,2.96,0.72,3.046309242
21/07/2020 04:00,3.62,0.39,3.640947679,3.62,0.39,3.640947679,6.54888,0.53884,6.571010409,0.57888,0.16884,0.603,5.97,0.37,5.981454673,7.91544,0.81992,7.957792357,1.16544,0.33992,1.214,6.75,0.48,6.767045145,2.9,0.74,2.992924991,2.9,0.74,2.992924991
21/07/2020 04:30,3.66,0.39,3.680720038,3.66,0.39,3.680720038,6.67272,0.56996,6.697017739,0.58272,0.16996,0.607,6.09,0.4,6.103122152,8.0164,0.8202,8.058250244,1.1664,0.3402,1.215,6.85,0.48,6.866796924,2.9,0.76,2.997932621,2.9,0.76,2.997932621
21/07/2020 05:00,3.63,0.42,3.654216742,3.63,0.42,3.654216742,6.39984,0.67912,6.435771593,0.57984,0.16912,0.604,5.82,0.51,5.842302628,7.8264,0.9402,7.882671692,1.1664,0.3402,1.215,6.66,0.6,6.686972409,3,0.74,3.089919093,3,0.74,3.089919093
21/07/2020 05:30,3.63,0.48,3.661598012,3.63,0.48,3.661598012,6.35888,0.81884,6.411384702,0.57888,0.16884,0.603,5.78,0.65,5.816433615,7.5964,1.1302,7.680015951,1.1664,0.3402,1.215,6.43,0.79,6.478348555,3.17,0.82,3.274339628,3.17,0.82,3.274339628
21/07/2020 06:00,3.81,0.43,3.83418831,3.81,0.43,3.83418831,6.55888,0.81884,6.6097962,0.57888,0.16884,0.603,5.98,0.65,6.015222357,7.98544,1.02992,8.0515829,1.16544,0.33992,1.214,6.82,0.69,6.854815825,3.48,0.74,3.557808314,3.48,0.74,3.557808314
21/07/2020 06:30,4.34,0.29,4.349678149,4.34,0.29,4.349678149,7.16232,0.82276,7.209421738,0.59232,0.17276,0.617,6.57,0.65,6.602075431,9.1164,0.8202,9.15322222,1.1664,0.3402,1.215,7.95,0.48,7.964477384,3.97,0.51,4.002624139,3.97,0.51,4.002624139
21/07/2020 07:00,4.73,-0.27,4.737699864,4.73,-0.27,4.737699864,7.60752,0.68136,7.63797172,0.58752,0.17136,0.612,7.02,0.51,7.038501261,9.7864,0.5202,9.800215967,1.1664,0.3402,1.215,8.62,0.18,8.621879146,4.37,0.43,4.391104645,4.37,0.43,4.391104645
21/07/2020 07:30,5.17,-0.32,5.179893821,5.17,-0.32,5.179893821,8.21272,0.54996,8.231113278,0.58272,0.16996,0.607,7.63,0.38,7.639456787,11.0864,-0.2698,11.08968246,1.1664,0.3402,1.215,9.92,-0.61,9.938737344,5.15,0.33,5.160561985,5.15,0.33,5.160561985
21/07/2020 08:00,5.89,-0.44,5.90641177,5.89,-0.44,5.90641177,8.73272,0.54996,8.750020263,0.58272,0.16996,0.607,8.15,0.38,8.158854086,11.9364,-0.5798,11.95047334,1.1664,0.3402,1.215,10.77,-0.92,10.80922291,5.73,-0.36,5.741297763,5.73,-0.36,5.741297763
21/07/2020 08:30,6.17,-0.51,6.191041916,6.17,-0.51,6.191041916,9.22904,0.53472,9.244517554,0.59904,0.17472,0.624,8.63,0.36,8.637505427,12.27544,-0.64008,12.29211656,1.16544,0.33992,1.214,11.11,-0.98,11.15313857,6.3,-0.46,6.316771327,6.3,-0.46,6.316771327
21/07/2020 09:00,6.39,-0.6,6.418107198,6.39,-0.6,6.418107198,9.56904,0.05472,9.569196455,0.59904,0.17472,0.624,8.97,-0.12,8.97080264,12.87544,-0.88008,12.90548318,1.16544,0.33992,1.214,11.71,-1.22,11.77338099,6.75,-0.77,6.793776564,6.75,-0.77,6.793776564
21/07/2020 09:30,6.58,-0.64,6.611051354,6.58,-0.64,6.611051354,9.79616,-0.21612,9.798543698,0.59616,0.17388,0.621,9.2,-0.39,9.208262594,13.3564,-1.0898,13.40078673,1.1664,0.3402,1.215,12.19,-1.43,12.27358953,7.15,-0.84,7.199173564,7.15,-0.84,7.199173564
21/07/2020 10:00,6.13,-0.62,6.161274219,6.13,-0.62,6.161274219,10.56808,-0.30556,10.57249648,0.59808,0.17444,0.623,9.97,-0.48,9.981547976,13.16544,-1.09008,13.21049147,1.16544,0.33992,1.214,12,-1.43,12.08490381,7.34,-0.89,7.393760883,7.34,-0.89,7.393760883
21/07/2020 10:30,5.06,-0.58,5.093132631,5.06,-0.58,5.093132631,11.72808,-0.30556,11.73205981,0.59808,0.17444,0.623,11.13,-0.48,11.1403456,13.29544,-1.02008,13.33451491,1.16544,0.33992,1.214,12.13,-1.36,12.20600262,7.24,-0.81,7.285169868,7.24,-0.81,7.285169868
21/07/2020 11:00,5.9,-0.74,5.946225694,5.9,-0.74,5.946225694,10.69,-0.295,10.69406962,0.6,0.175,0.625,10.09,-0.47,10.10094055,13.34544,-1.10008,13.39070367,1.16544,0.33992,1.214,12.18,-1.44,12.26482776,7.29,-0.89,7.344126905,7.29,-0.89,7.344126905
21/07/2020 11:30,6.36,-0.79,6.408876657,6.36,-0.79,6.408876657,10.30808,-0.30556,10.31260783,0.59808,0.17444,0.623,9.71,-0.48,9.721856819,13.25544,-1.23008,13.31239221,1.16544,0.33992,1.214,12.09,-1.57,12.19151344,7.25,-0.99,7.317280916,7.25,-0.99,7.317280916
21/07/2020 12:00,6.81,-0.76,6.852276994,6.81,-0.76,6.852276994,10.49944,-0.41808,10.50776052,0.58944,0.17192,0.614,9.91,-0.59,9.927547532,13.8164,-1.2298,13.87102437,1.1664,0.3402,1.215,12.65,-1.57,12.74705456,7.43,-0.91,7.485519354,7.43,-0.91,7.485519354
21/07/2020 12:30,6.95,-1.29,7.068705681,6.95,-1.29,7.068705681,10.73272,-0.51004,10.74483222,0.58272,0.16996,0.607,10.15,-0.68,10.17275282,13.7864,-1.1598,13.83509888,1.1664,0.3402,1.215,12.62,-1.5,12.70883157,7.43,-0.91,7.485519354,7.43,-0.91,7.485519354
21/07/2020 13:00,5.7,-0.83,5.760112846,5.7,-0.83,5.760112846,10.7108,-0.5106,10.72296363,0.5808,0.1694,0.605,10.13,-0.68,10.15279764,13.5964,-1.0698,13.63842238,1.1664,0.3402,1.215,12.43,-1.41,12.50971622,7.58,-0.86,7.628630283,7.58,-0.86,7.628630283
21/07/2020 13:30,5.4,-0.64,5.43779367,5.4,-0.64,5.43779367,10.4208,-0.4806,10.43187658,0.5808,0.1694,0.605,9.84,-0.65,9.861445127,13.50544,-1.07008,13.54776664,1.16544,0.33992,1.214,12.34,-1.41,12.42029388,7.56,-0.88,7.611044606,7.56,-0.88,7.611044606
21/07/2020 14:00,5.74,-0.73,5.786233663,5.74,-0.73,5.786233663,10.3008,-0.4806,10.31200548,0.5808,0.1694,0.605,9.72,-0.65,9.741709296,13.41776,-1.12232,13.46461606,1.15776,0.33768,1.206,12.26,-1.46,12.34662707,7.63,-1.05,7.701908854,7.63,-1.05,7.701908854
21/07/2020 14:30,6.72,-0.67,6.753317703,6.72,-0.67,6.753317703,10.4108,-0.5306,10.42431259,0.5808,0.1694,0.605,9.83,-0.7,9.854892186,13.40936,-1.18352,13.46148785,1.11936,0.32648,1.166,12.29,-1.51,12.38241495,7.4,-0.91,7.455742753,7.4,-0.91,7.455742753
21/07/2020 15:00,6.79,-0.67,6.82297589,6.79,-0.67,6.82297589,9.59944,-0.41808,9.60853991,0.58944,0.17192,0.614,9.01,-0.59,9.029296761,13.92936,-0.95352,13.96195797,1.11936,0.32648,1.166,12.81,-1.28,12.87379121,7.49,-1.01,7.557790682,7.49,-1.01,7.557790682
21/07/2020 15:30,6.66,-0.66,6.692622804,6.66,-0.66,6.692622804,9.74904,-0.28528,9.753213091,0.59904,0.17472,0.624,9.15,-0.46,9.161555545,13.59,-0.895,13.61943923,1.08,0.315,1.125,12.51,-1.21,12.56838096,7.12,-0.82,7.167063555,7.12,-0.82,7.167063555
21/07/2020 16:00,6.93,-0.66,6.961357626,6.93,-0.66,6.961357626,10.41808,-0.25556,10.42121403,0.59808,0.17444,0.623,9.82,-0.43,9.829409952,13.17232,-0.74724,13.19349771,1.07232,0.31276,1.117,12.1,-1.06,12.14634101,7,-0.61,7.026528304,7,-0.61,7.026528304
21/07/2020 16:30,7,-0.58,7.023987472,7,-0.58,7.023987472,10.86848,-0.23836,10.87109346,0.58848,0.17164,0.613,10.28,-0.41,10.28817282,13.39816,-0.61012,13.4120445,1.02816,0.29988,1.071,12.37,-0.91,12.40342695,7,-0.51,7.018553982,7,-0.51,7.018553982
21/07/2020 17:00,7.13,-0.53,7.149671321,7.13,-0.53,7.149671321,11.29368,-0.23976,11.29622471,0.58368,0.17024,0.608,10.71,-0.41,10.71784493,13.57528,-0.49096,13.58415506,1.02528,0.29904,1.068,12.55,-0.79,12.57483996,6.75,-0.36,6.759593183,6.75,-0.36,6.759593183
21/07/2020 17:30,7.01,-0.41,7.021979778,7.01,-0.41,7.021979778,11.7804,-0.2378,11.78279988,0.5904,0.1722,0.615,11.19,-0.41,11.19750865,13.31528,-0.28096,13.31824388,1.02528,0.29904,1.068,12.29,-0.58,12.30367831,6.43,0.42,6.443702352,6.43,0.42,6.443702352
21/07/2020 18:00,6.83,-0.33,6.837967534,6.83,-0.33,6.837967534,11.74464,-0.21948,11.74669061,0.58464,0.17052,0.609,11.16,-0.39,11.16681244,13.10528,-0.16096,13.10626842,1.02528,0.29904,1.068,12.08,-0.46,12.08875511,6.25,0.44,6.265468857,6.25,0.44,6.265468857
21/07/2020 18:30,6.62,-0.28,6.625918804,6.62,-0.28,6.625918804,11.46176,0.03968,11.46182868,0.58176,0.16968,0.606,10.88,-0.13,10.88077663,11.91528,0.83904,11.94478487,1.02528,0.29904,1.068,10.89,0.54,10.90338021,5.9,0.54,5.924660328,5.9,0.54,5.924660328
21/07/2020 19:00,6.6,-0.28,6.605936724,6.6,-0.28,6.605936724,11.00904,0.64472,11.02790214,0.59904,0.17472,0.624,10.41,0.47,10.42060459,11.42624,0.78932,11.4534705,1.02624,0.29932,1.069,10.4,0.49,10.41153687,5.73,0.51,5.752651563,5.73,0.51,5.752651563
21/07/2020 19:30,6.37,0.33,6.378542153,6.37,0.33,6.378542153,10.63808,0.67444,10.65943786,0.59808,0.17444,0.623,10.04,0.5,10.05244249,11.24528,0.89904,11.28116107,1.02528,0.29904,1.068,10.22,0.6,10.23759737,5.45,0.57,5.479726271,5.45,0.57,5.479726271
21/07/2020 20:00,6.08,0.33,6.088949006,6.08,0.33,6.088949006,10.25904,0.74472,10.28603469,0.59904,0.17472,0.624,9.66,0.57,9.676802158,11.06528,0.64904,11.08429855,1.02528,0.29904,1.068,10.04,0.35,10.04609875,5.19,0.62,5.226901568,5.19,0.62,5.226901568
21/07/2020 20:30,5.99,0.33,5.999083263,5.99,0.33,5.999083263,9.95904,0.74472,9.986845628,0.59904,0.17472,0.624,9.36,0.57,9.377339708,10.75528,0.76904,10.78273947,1.02528,0.29904,1.068,9.73,0.47,9.741344876,5.11,0.62,5.147475109,5.11,0.62,5.147475109
21/07/2020 21:00,5.83,0.33,5.839332154,5.83,0.33,5.839332154,9.78904,0.78472,9.820442434,0.59904,0.17472,0.624,9.19,0.61,9.210222581,10.52528,0.78904,10.55481422,1.02528,0.29904,1.068,9.5,0.49,9.512628449,4.96,0.65,5.002409419,4.96,0.65,5.002409419
21/07/2020 21:30,5.7,0.36,5.711357107,5.7,0.36,5.711357107,9.75808,0.78444,9.789559306,0.59808,0.17444,0.623,9.16,0.61,9.180288666,10.49528,0.76904,10.52341792,1.02528,0.29904,1.068,9.47,0.47,9.481655974,4.88,0.68,4.927149277,4.88,0.68,4.927149277
21/07/2020 22:00,5.54,0.34,5.550423407,5.54,0.34,5.550423407,9.68904,0.62472,9.70915914,0.59904,0.17472,0.624,9.09,0.45,9.101131798,10.58624,0.65932,10.60675163,1.02624,0.29932,1.069,9.56,0.36,9.566775841,4.96,0.55,4.990400786,4.96,0.55,4.990400786
21/07/2020 22:30,5.43,0.34,5.440634154,5.43,0.34,5.440634154,9.5452,0.6036,9.564265576,0.5952,0.1736,0.62,8.95,0.43,8.960323655,10.39624,0.51932,10.40920263,1.02624,0.29932,1.069,9.37,0.22,9.372582355,4.72,0.62,4.760546187,4.72,0.62,4.760546187
21/07/2020 23:00,5.16,0.34,5.171189418,5.16,0.34,5.171189418,8.89368,0.55024,8.910685047,0.58368,0.17024,0.608,8.31,0.38,8.31868379,9.81528,0.55904,9.831187477,1.02528,0.29904,1.068,8.79,0.26,8.793844438,4.41,0.59,4.449292079,4.41,0.59,4.449292079
21/07/2020 23:30,4.71,0.34,4.722255817,4.71,0.34,4.722255817,8.3008,0.1494,8.302144362,0.5808,0.1694,0.605,7.72,-0.02,7.720025907,8.94624,0.81932,8.983679391,1.02624,0.29932,1.069,7.92,0.52,7.93705235,4.08,0.67,4.134646297,4.08,0.67,4.134646297
22/07/2020 00:00,4.36,0.37,4.375671377,4.36,0.37,4.375671377,7.77944,0.51192,7.796265054,0.58944,0.17192,0.614,7.19,0.34,7.198034454,8.75528,0.74904,8.787262873,1.02528,0.29904,1.068,7.73,0.45,7.74308724,3.84,0.69,3.901499712,3.84,0.69,3.901499712
22/07/2020 00:30,4.18,0.37,4.196343647,4.18,0.37,4.196343647,7.33944,0.61192,7.364904996,0.58944,0.17192,0.614,6.75,0.44,6.764325539,8.45528,0.74904,8.488393299,1.02528,0.29904,1.068,7.43,0.45,7.443614713,3.61,0.69,3.675350323,3.61,0.69,3.675350323
22/07/2020 01:00,4.03,0.37,4.046949468,4.03,0.37,4.046949468,7.11328,0.63304,7.141392861,0.59328,0.17304,0.618,6.52,0.46,6.536206851,8.27624,0.74932,8.310091997,1.02624,0.29932,1.069,7.25,0.45,7.263952092,3.4,0.72,3.475399258,3.4,0.72,3.475399258
22/07/2020 01:30,3.94,0.37,3.957334962,3.94,0.37,3.957334962,7.1208,0.5794,7.144333209,0.5808,0.1694,0.605,6.54,0.41,6.552839079,8.15528,0.71904,8.186917027,1.02528,0.29904,1.068,7.13,0.42,7.142359554,3.33,0.72,3.406948782,3.33,0.72,3.406948782
22/07/2020 02:00,3.91,0.37,3.927467377,3.91,0.37,3.927467377,6.95984,0.57912,6.983892382,0.57984,0.16912,0.604,6.38,0.41,6.393160408,8.12528,0.69904,8.155294722,1.02528,0.29904,1.068,7.1,0.4,7.111258679,3.49,0.72,3.563495475,3.49,0.72,3.563495475
22/07/2020 02:30,3.84,0.37,3.857784338,3.84,0.37,3.857784338,6.91984,0.55912,6.942391576,0.57984,0.16912,0.604,6.34,0.39,6.351983942,8.03624,0.69932,8.066610304,1.02624,0.29932,1.069,7.01,0.4,7.021402994,3.43,0.72,3.504753914,3.43,0.72,3.504753914
22/07/2020 03:00,3.75,0.37,3.768209124,3.75,0.37,3.768209124,6.68984,0.53912,6.711528112,0.57984,0.16912,0.604,6.11,0.37,6.121192694,7.92528,0.69904,7.956049271,1.02528,0.29904,1.068,6.9,0.4,6.911584478,3.25,0.72,3.328798582,3.25,0.72,3.328798582
22/07/2020 03:30,3.64,0.39,3.660833238,3.64,0.39,3.660833238,6.49984,0.53912,6.522159949,0.57984,0.16912,0.604,5.92,0.37,5.93155123,7.48624,0.88932,7.538877861,1.02624,0.29932,1.069,6.46,0.59,6.486886773,3.08,0.72,3.163036516,3.08,0.72,3.163036516
22/07/2020 04:00,3.64,0.39,3.660833238,3.64,0.39,3.660833238,6.49984,0.53912,6.522159949,0.57984,0.16912,0.604,5.92,0.37,5.93155123,7.70624,0.76932,7.744545706,1.02624,0.29932,1.069,6.68,0.47,6.696514019,3.11,0.72,3.192256255,3.11,0.72,3.192256255
22/07/2020 04:30,3.67,0.37,3.688604072,3.67,0.37,3.688604072,6.50176,0.55968,6.525804533,0.58176,0.16968,0.606,5.92,0.39,5.932832376,7.7672,0.7696,7.805234141,1.0272,0.2996,1.07,6.74,0.47,6.756367367,3.07,0.72,3.153299859,3.07,0.72,3.153299859
22/07/2020 05:00,3.76,0.34,3.775341044,3.76,0.34,3.775341044,6.4708,0.5894,6.497587629,0.5808,0.1694,0.605,5.89,0.42,5.904955546,7.76624,0.80932,7.808295755,1.02624,0.29932,1.069,6.74,0.51,6.759267712,3.12,0.68,3.193242866,3.12,0.68,3.193242866
22/07/2020 05:30,3.71,0.42,3.733697899,3.71,0.42,3.733697899,6.26848,0.89164,6.331576691,0.58848,0.17164,0.613,5.68,0.72,5.725451947,7.48624,1.03932,7.558040447,1.02624,0.29932,1.069,6.46,0.74,6.502245766,3.37,0.8,3.46365414,3.37,0.8,3.46365414
22/07/2020 06:00,3.9,0.36,3.916580141,3.9,0.36,3.916580141,6.55424,0.89332,6.614838063,0.59424,0.17332,0.619,5.96,0.72,6.003332408,7.75624,0.92932,7.811715215,1.02624,0.29932,1.069,6.73,0.63,6.759423052,3.67,0.71,3.738047619,3.67,0.71,3.738047619
22/07/2020 06:30,4.3,0.28,4.309106636,4.3,0.28,4.309106636,7.14232,0.74276,7.180837514,0.59232,0.17276,0.617,6.55,0.57,6.574754748,8.78624,0.72932,8.816457395,1.02624,0.29932,1.069,7.76,0.43,7.771904528,4.43,0.45,4.452796874,4.43,0.45,4.452796874
22/07/2020 07:00,4.88,-0.19,4.88369737,4.88,-0.19,4.88369737,7.5456,0.6408,7.572760659,0.5856,0.1708,0.61,6.96,0.47,6.975851203,9.71624,-0.06068,9.716429478,1.02624,0.29932,1.069,8.69,-0.36,8.69745365,4.73,0.36,4.743680006,4.73,0.36,4.743680006
22/07/2020 07:30,5.38,-0.34,5.390732789,5.38,-0.34,5.390732789,8.07656,0.42108,8.087529277,0.58656,0.17108,0.611,7.49,0.25,7.494171068,10.61624,-0.29068,10.62021876,1.02624,0.29932,1.069,9.59,-0.59,9.608131972,5.46,-0.05,5.460228933,5.46,-0.05,5.460228933
22/07/2020 08:00,5.92,-0.44,5.936328832,5.92,-0.44,5.936328832,8.51888,-0.18116,8.52080603,0.57888,0.16884,0.603,7.94,-0.35,7.947710362,11.36624,-0.67068,11.38600999,1.02624,0.29932,1.069,10.34,-0.97,10.3853984,6.39,-0.46,6.406535725,6.39,-0.46,6.406535725
22/07/2020 08:30,6.46,-0.64,6.491625374,6.46,-0.64,6.491625374,9.22464,-0.08948,9.225073973,0.58464,0.17052,0.609,8.64,-0.26,8.643911152,12.23624,-0.79068,12.26175943,1.02624,0.29932,1.069,11.21,-1.09,11.2628682,6.75,-0.6,6.776614199,6.75,-0.6,6.776614199
22/07/2020 09:00,6.84,-0.74,6.87991279,6.84,-0.74,6.87991279,9.58904,-0.15528,9.59029718,0.59904,0.17472,0.624,8.99,-0.33,8.996054691,12.74528,-0.84096,12.77299401,1.02528,0.29904,1.068,11.72,-1.14,11.77531316,7.08,-0.63,7.107974395,7.08,-0.63,7.107974395
22/07/2020 09:30,5.62,-0.7,5.663426525,5.62,-0.7,5.663426525,9.90808,-0.18556,9.909817445,0.59808,0.17444,0.623,9.31,-0.36,9.316957658,12.93624,-0.94068,12.97039646,1.02624,0.29932,1.069,11.91,-1.24,11.97437681,8.81,-1.19,8.890005624,8.81,-1.19,8.890005624
22/07/2020 10:00,4.63,-0.13,4.631824694,4.63,-0.13,4.631824694,10.00712,-0.18584,10.00884545,0.59712,0.17416,0.622,9.41,-0.36,9.416883773,13.19624,-1.08068,13.24041613,1.02624,0.29932,1.069,12.17,-1.38,12.24799167,10.09,-1.49,10.19942155,10.09,-1.49,10.19942155
22/07/2020 10:30,6.07,-0.63,6.102606001,6.07,-0.63,6.102606001,9.61496,-0.30772,9.61988292,0.38496,0.11228,0.401,9.23,-0.42,9.239550855,13.03624,-0.95068,13.07085865,1.02624,0.29932,1.069,12.01,-1.25,12.07487474,9.39,-1.05,9.448523694,9.39,-1.05,9.448523694
22/07/2020 11:00,7.01,-0.76,7.051077932,7.01,-0.76,7.051077932,9.14456,-0.44992,9.15562153,0.03456,0.01008,0.036,9.11,-0.46,9.121606218,12.98624,-0.95068,13.02099158,1.02624,0.29932,1.069,11.96,-1.25,12.02514449,9.05,-0.95,9.099725271,9.05,-0.95,9.099725271
22/07/2020 11:30,7.13,-0.76,7.170390505,7.13,-0.76,7.170390505,9.32456,-0.44992,9.33540825,0.03456,0.01008,0.036,9.29,-0.46,9.301381618,13.56528,-1.29096,13.62656961,1.02528,0.29904,1.068,12.54,-1.59,12.64039952,9.26,-1.07,9.321614667,9.26,-1.07,9.321614667
22/07/2020 12:00,8.73,-0.9,8.776269139,8.73,-0.9,8.776269139,8.8736,-0.4902,8.887129627,0.0336,0.0098,0.035,8.84,-0.5,8.85412898,13.27528,-1.17096,13.32682282,1.02528,0.29904,1.068,12.25,-1.47,12.33788475,7.76,-0.9,7.812016385,7.76,-0.9,7.812016385
22/07/2020 12:30,8.9,-1.14,8.972714194,8.9,-1.14,8.972714194,8.75456,-0.40992,8.76415171,0.03456,0.01008,0.036,8.72,-0.42,8.730108819,13.22528,-1.17096,13.27701692,1.02528,0.29904,1.068,12.2,-1.47,12.28824235,7.81,-0.95,7.867566333,7.81,-0.95,7.867566333
22/07/2020 13:00,8.29,-0.73,8.322079067,8.29,-0.73,8.322079067,9.20248,-0.47136,9.214543852,0.37248,0.10864,0.388,8.83,-0.58,8.849028195,12.94624,-1.04068,12.98800004,1.02624,0.29932,1.069,11.92,-1.34,11.99508233,7.98,-1.03,8.04619786,7.98,-1.03,8.04619786
22/07/2020 13:30,6.94,-0.65,6.970373017,6.94,-0.65,6.970373017,10.23352,-0.45064,10.24343731,0.44352,0.12936,0.462,9.79,-0.58,9.807165748,12.89528,-0.93096,12.92884112,1.02528,0.29904,1.068,11.87,-1.23,11.93355773,7.67,-0.86,7.718063229,7.67,-0.86,7.718063229
22/07/2020 14:00,6.86,-0.72,6.89768077,6.86,-0.72,6.89768077,10.60456,-0.63992,10.62385007,0.03456,0.01008,0.036,10.57,-0.65,10.58996695,13.24528,-1.15096,13.29519279,1.02528,0.29904,1.068,12.22,-1.45,12.30572631,7.57,-0.86,7.618694114,7.57,-0.86,7.618694114
22/07/2020 14:30,6.76,-0.72,6.798235065,6.76,-0.72,6.798235065,10.39456,-0.59992,10.41185774,0.03456,0.01008,0.036,10.36,-0.61,10.37794296,13.18432,-1.18124,13.23713042,1.02432,0.29876,1.067,12.16,-1.48,12.24973469,7.57,-0.93,7.626912875,7.57,-0.93,7.626912875
22/07/2020 15:00,6.83,-0.72,6.867845368,6.83,-0.72,6.867845368,8.62568,-0.67376,8.651953999,0.29568,0.08624,0.308,8.33,-0.76,8.364598018,15.45624,-0.89068,15.48188186,1.02624,0.29932,1.069,14.43,-1.19,14.47898477,7.46,-0.93,7.517745673,7.46,-0.93,7.517745673
22/07/2020 15:30,6.83,-0.72,6.867845368,6.83,-0.72,6.867845368,9.67024,-0.38368,9.677848521,0.57024,0.16632,0.594,9.1,-0.55,9.116605728,14.11528,-1.07096,14.15584984,1.02528,0.29904,1.068,13.09,-1.37,13.16149688,7.29,-0.85,7.339386895,7.29,-0.85,7.339386895
22/07/2020 16:00,6.65,-0.55,6.672705598,6.65,-0.55,6.672705598,10.2964,-0.3848,10.30358792,0.5664,0.1652,0.59,9.73,-0.55,9.74553231,12.92528,-0.85096,12.95326198,1.02528,0.29904,1.068,11.9,-1.15,11.95543809,7.1,-0.68,7.132489047,7.1,-0.68,7.132489047
22/07/2020 16:30,6.77,-0.51,6.789182572,6.77,-0.51,6.789182572,10.49736,-0.40452,10.50515128,0.56736,0.16548,0.591,9.93,-0.57,9.946346063,13.04432,-0.68124,13.06209678,1.02432,0.29876,1.067,12.02,-0.98,12.05988391,7.02,-0.64,7.049113419,7.02,-0.64,7.049113419
22/07/2020 17:00,6.77,-0.48,6.786994917,6.77,-0.48,6.786994917,10.91832,-0.40424,10.92580073,0.56832,0.16576,0.592,10.35,-0.57,10.36568377,12.88528,-0.44096,12.89282306,1.02528,0.29904,1.068,11.86,-0.74,11.88306358,6.59,-0.44,6.604672588,6.59,-0.44,6.604672588
22/07/2020 17:30,6.88,-0.46,6.895360759,6.88,-0.46,6.895360759,11.2356,-0.2092,11.23754742,0.5856,0.1708,0.61,10.65,-0.38,10.65677719,12.72624,-0.27068,12.72911828,1.02624,0.29932,1.069,11.7,-0.57,11.71387639,6.21,0.33,6.218761935,6.21,0.33,6.218761935
22/07/2020 18:00,6.76,-0.3,6.76665353,6.76,-0.3,6.76665353,11.4056,-0.1092,11.40612274,0.5856,0.1708,0.61,10.82,-0.28,10.82362231,11.96432,0.31876,11.96856554,1.02432,0.29876,1.067,10.94,0.02,10.94001828,6.09,0.4,6.103122152,6.09,0.4,6.103122152
22/07/2020 18:30,6.56,0.14,6.561493732,6.56,0.14,6.561493732,11.30656,0.36108,11.31232416,0.58656,0.17108,0.611,10.72,0.19,10.72168364,11.63528,0.68904,11.65566458,1.02528,0.29904,1.068,10.61,0.39,10.61716535,5.93,0.49,5.95021008,5.93,0.49,5.95021008
22/07/2020 19:00,6.45,0.1,6.450775147,6.45,0.1,6.450775147,10.9756,0.5608,10.98991774,0.5856,0.1708,0.61,10.39,0.39,10.39731696,11.32528,0.72904,11.34872091,1.02528,0.29904,1.068,10.3,0.43,10.30897182,5.62,0.54,5.645883456,5.62,0.54,5.645883456
22/07/2020 19:30,6.28,0.31,6.287646619,6.28,0.31,6.287646619,10.6456,0.5608,10.66036097,0.5856,0.1708,0.61,10.06,0.39,10.0675568,10.99528,0.82904,11.02649036,1.02528,0.29904,1.068,9.97,0.53,9.984077323,5.41,0.56,5.43890614,5.41,0.56,5.43890614
22/07/2020 20:00,6.15,0.31,6.157808052,6.15,0.31,6.157808052,10.36464,0.61052,10.3826055,0.58464,0.17052,0.609,9.78,0.44,9.789892747,10.94528,0.73904,10.97020211,1.02528,0.29904,1.068,9.92,0.44,9.92975327,5.2,0.56,5.230066921,5.2,0.56,5.230066921
22/07/2020 20:30,6.1,0.31,6.10787197,6.1,0.31,6.10787197,10.2508,0.6094,10.26889814,0.5808,0.1694,0.605,9.67,0.44,9.680005165,10.96624,0.64932,10.98544656,1.02624,0.29932,1.069,9.94,0.35,9.946160063,5.2,0.59,5.233364119,5.2,0.59,5.233364119
22/07/2020 21:00,5.87,0.34,5.879838433,5.87,0.34,5.879838433,9.78176,0.66968,9.804657057,0.58176,0.16968,0.606,9.2,0.5,9.213576938,10.65528,0.67904,10.67689502,1.02528,0.29904,1.068,9.63,0.38,9.637494488,5.05,0.59,5.084348533,5.05,0.59,5.084348533
22/07/2020 21:30,5.67,0.38,5.682719419,5.67,0.38,5.682719419,9.6656,0.6908,9.690254279,0.5856,0.1708,0.61,9.08,0.52,9.094877679,10.48528,0.72904,10.51059446,1.02528,0.29904,1.068,9.46,0.43,9.469767685,4.97,0.63,5.009770454,4.97,0.63,5.009770454
22/07/2020 22:00,5.5,0.34,5.51049907,5.5,0.34,5.51049907,9.89928,-0.14396,9.900326712,0.56928,0.16604,0.593,9.33,-0.31,9.335148633,10.56528,0.51904,10.57802174,1.02528,0.29904,1.068,9.54,0.22,9.54253635,5.05,0.53,5.077735716,5.05,0.53,5.077735716
22/07/2020 22:30,5.29,0.34,5.300915015,5.29,0.34,5.300915015,9.63736,-0.23452,9.640213037,0.56736,0.16548,0.591,9.07,-0.4,9.078816002,10.34528,0.51904,10.35829237,1.02528,0.29904,1.068,9.32,0.22,9.322596205,4.79,0.56,4.822623767,4.79,0.56,4.822623767
22/07/2020 23:00,4.94,0.36,4.953100039,4.94,0.36,4.953100039,9.07176,0.46968,9.083910435,0.58176,0.16968,0.606,8.49,0.3,8.4952987,9.88528,0.51904,9.89889707,1.02528,0.29904,1.068,8.86,0.22,8.862730956,4.44,0.58,4.477722635,4.44,0.58,4.477722635
22/07/2020 23:30,4.67,0.39,4.686256502,4.67,0.39,4.686256502,8.4708,0.4994,8.485508411,0.5808,0.1694,0.605,7.89,0.33,7.896898125,9.08624,0.75932,9.117912272,1.02624,0.29932,1.069,8.06,0.46,8.073115879,4.16,0.63,4.207433897,4.16,0.63,4.207433897
23/07/2020 00:00,4.4,0.39,4.417250276,4.4,0.39,4.417250276,7.91368,0.53024,7.931423933,0.58368,0.17024,0.608,7.33,0.36,7.338835057,8.86624,0.64932,8.889984713,1.02624,0.29932,1.069,7.84,0.35,7.847808611,3.92,0.65,3.973524884,3.92,0.65,3.973524884
23/07/2020 00:30,4.18,0.39,4.198154356,4.18,0.39,4.198154356,7.3812,0.5566,7.40215624,0.5712,0.1666,0.595,6.81,0.39,6.821158259,8.52624,0.67932,8.553259274,1.02624,0.29932,1.069,7.5,0.38,7.509620496,3.68,0.65,3.736964008,3.68,0.65,3.736964008
23/07/2020 01:00,4.06,0.39,4.078688515,4.06,0.39,4.078688515,7.18696,0.55828,7.208610865,0.57696,0.16828,0.601,6.61,0.39,6.621495299,8.30528,0.67904,8.332992932,1.02528,0.29904,1.068,7.28,0.38,7.289910836,3.43,0.69,3.498714049,3.43,0.69,3.498714049
23/07/2020 01:30,3.94,0.39,3.95925498,3.94,0.39,3.95925498,7.12696,0.55828,7.148792583,0.57696,0.16828,0.601,6.55,0.39,6.561600415,8.13624,0.71932,8.167975428,1.02624,0.29932,1.069,7.11,0.42,7.12239426,3.37,0.69,3.43991279,3.37,0.69,3.43991279
23/07/2020 02:00,3.94,0.34,3.954642841,3.94,0.34,3.954642841,6.92832,0.52576,6.94824018,0.56832,0.16576,0.592,6.36,0.36,6.370180531,8.13528,0.68904,8.164407927,1.02528,0.29904,1.068,7.11,0.39,7.120688169,3.51,0.69,3.577177658,3.51,0.69,3.577177658
23/07/2020 02:30,3.84,0.34,3.855022698,3.84,0.34,3.855022698,6.8612,0.5466,6.882938108,0.5712,0.1666,0.595,6.29,0.38,6.301468083,8.07624,0.64932,8.102300229,1.02624,0.29932,1.069,7.05,0.35,7.058682597,3.46,0.7,3.530099149,3.46,0.7,3.530099149
23/07/2020 03:00,3.75,0.36,3.767240369,3.75,0.36,3.767240369,6.67792,0.54856,6.700412942,0.57792,0.16856,0.602,6.1,0.38,6.111824605,7.87624,0.69932,7.907224861,1.02624,0.29932,1.069,6.85,0.4,6.861668893,3.29,0.7,3.363643857,3.29,0.7,3.363643857
23/07/2020 03:30,3.73,0.36,3.747332385,3.73,0.36,3.747332385,6.47696,0.57828,6.502723937,0.57696,0.16828,0.601,5.9,0.41,5.914228606,7.65624,0.79932,7.697851869,1.02624,0.29932,1.069,6.63,0.5,6.648826964,3.14,0.7,3.217079421,3.14,0.7,3.217079421
23/07/2020 04:00,3.73,0.36,3.747332385,3.73,0.36,3.747332385,6.51176,0.57968,6.53751078,0.58176,0.16968,0.606,5.93,0.41,5.944156795,7.76624,0.70932,7.798565163,1.02624,0.29932,1.069,6.74,0.41,6.752458811,3.14,0.7,3.217079421,3.14,0.7,3.217079421
23/07/2020 04:30,3.74,0.33,3.754530596,3.74,0.33,3.754530596,6.58464,0.58052,6.610180588,0.58464,0.17052,0.609,6,0.41,6.013992019,7.65624,0.73932,7.691853158,1.02624,0.29932,1.069,6.63,0.44,6.644584261,3.17,0.67,3.240030864,3.17,0.67,3.240030864
23/07/2020 05:00,3.79,0.33,3.804339627,3.79,0.33,3.804339627,6.62272,0.60996,6.650749687,0.58272,0.16996,0.607,6.04,0.44,6.056005284,7.61624,0.78932,7.657031918,1.02624,0.29932,1.069,6.59,0.49,6.608191886,3.17,0.65,3.235954264,3.17,0.65,3.235954264
23/07/2020 05:30,3.77,0.38,3.789102796,3.77,0.38,3.789102796,6.28696,0.83828,6.342600366,0.57696,0.16828,0.601,5.71,0.67,5.749173854,7.35528,1.06904,7.432562842,1.02528,0.29904,1.068,6.33,0.77,6.376660568,3.25,0.78,3.342289634,3.25,0.78,3.342289634
23/07/2020 06:00,3.9,0.38,3.918469089,3.9,0.38,3.918469089,6.4656,0.8908,6.526676643,0.5856,0.1708,0.61,5.88,0.72,5.923917623,7.64624,0.95932,7.706184594,1.02624,0.29932,1.069,6.62,0.66,6.652818951,3.55,0.67,3.612672141,3.55,0.67,3.612672141
23/07/2020 06:30,4.32,0.28,4.329064564,4.32,0.28,4.329064564,7.13176,0.74968,7.171054372,0.58176,0.16968,0.606,6.55,0.58,6.575629247,8.49624,0.72932,8.527485081,1.02624,0.29932,1.069,7.47,0.43,7.482365936,4.32,0.49,4.347700542,4.32,0.49,4.347700542
23/07/2020 07:00,4.82,-0.12,4.821493545,4.82,-0.12,4.821493545,7.4256,0.7108,7.459542345,0.5856,0.1708,0.61,6.84,0.54,6.861282679,9.28624,-0.05068,9.286378293,1.02624,0.29932,1.069,8.26,-0.35,8.267411929,4.92,0.37,4.933892986,4.92,0.37,4.933892986
23/07/2020 07:30,5.28,-0.07,5.280463995,5.28,-0.07,5.280463995,8.10312,0.47716,8.117156854,0.57312,0.16716,0.597,7.53,0.31,7.536378441,10.56624,-0.26068,10.56945513,1.02624,0.29932,1.069,9.54,-0.56,9.556421925,5.6,0.13,5.601508725,5.6,0.13,5.601508725
23/07/2020 08:00,5.68,-0.3,5.687917018,5.68,-0.3,5.687917018,8.66216,0.39688,8.671247292,0.57216,0.16688,0.596,8.09,0.23,8.093268808,11.24624,-0.45068,11.25526662,1.02624,0.29932,1.069,10.22,-0.75,10.24748262,6.08,-0.36,6.09064857,6.08,-0.36,6.09064857
23/07/2020 08:30,6.1,-0.4,6.113100686,6.1,-0.4,6.113100686,9.22736,-0.15452,9.228653694,0.56736,0.16548,0.591,8.66,-0.32,8.665910223,12.08624,-0.77068,12.11078631,1.02624,0.29932,1.069,11.06,-1.07,11.11163804,6.56,-0.61,6.588300236,6.56,-0.61,6.588300236
23/07/2020 09:00,6.51,-0.62,6.539457164,6.51,-0.62,6.539457164,9.79832,-0.35424,9.804721352,0.56832,0.16576,0.592,9.23,-0.52,9.244636283,12.46624,-0.90068,12.4987345,1.02624,0.29932,1.069,11.44,-1.2,11.50276489,6.82,-0.68,6.853816455,6.82,-0.68,6.853816455
23/07/2020 09:30,6.68,-0.7,6.716576509,6.68,-0.7,6.716576509,10.01312,-0.51284,10.02624441,0.57312,0.16716,0.597,9.44,-0.68,9.464459837,12.77528,-1.02096,12.81601102,1.02528,0.29904,1.068,11.75,-1.32,11.82391221,7.32,-0.82,7.365785769,7.32,-0.82,7.365785769
