Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
23/07/2020 10:00,6.76,-0.7,6.796145967,6.76,-0.7,6.796145967,10.18792,-0.51144,10.20074923,0.57792,0.16856,0.602,9.61,-0.68,9.634028233,12.91624,-1.09068,12.96220809,1.02624,0.29932,1.069,11.89,-1.39,11.97097323,7.32,-0.82,7.365785769,7.32,-0.82,7.365785769
23/07/2020 10:30,6.94,-0.74,6.979340943,6.94,-0.74,6.979340943,10.22944,-0.28808,10.23349563,0.58944,0.17192,0.614,9.64,-0.46,9.650968863,11.44528,-0.67096,11.46493007,1.02528,0.29904,1.068,10.42,-0.97,10.46505136,8.65,-0.9,8.696694774,8.65,-0.9,8.696694774
23/07/2020 11:00,6.98,-0.8,7.025695695,6.98,-0.8,7.025695695,10.26616,-0.25612,10.26935434,0.59616,0.17388,0.621,9.67,-0.43,9.679555775,10.17528,-0.30096,10.17972986,1.02528,0.29904,1.068,9.15,-0.6,9.169651029,10,-1.39,10.09614283,10,-1.39,10.09614283
23/07/2020 11:30,7.05,-0.85,7.101056259,7.05,-0.85,7.101056259,10.37712,-0.25584,10.38027329,0.59712,0.17416,0.622,9.78,-0.43,9.789448401,11.25624,-0.66068,11.27561249,1.02624,0.29932,1.069,10.23,-0.96,10.27494526,9.73,-1.47,9.840416658,9.73,-1.47,9.840416658
23/07/2020 12:00,7.01,-0.81,7.056642261,7.01,-0.81,7.056642261,10.47696,-0.56172,10.49200744,0.57696,0.16828,0.601,9.9,-0.73,9.926877656,12.61528,-1.16096,12.66858783,1.02528,0.29904,1.068,11.59,-1.46,11.68159664,8.51,-1.18,8.591420139,8.51,-1.18,8.591420139
23/07/2020 12:30,7.04,-0.81,7.086444807,7.04,-0.81,7.086444807,10.54136,-0.33752,10.54676208,0.59136,0.17248,0.616,9.95,-0.51,9.963061778,13.42624,-1.36068,13.4950128,1.02624,0.29932,1.069,12.4,-1.66,12.51061949,7.42,-0.97,7.48313437,7.42,-0.97,7.48313437
23/07/2020 13:00,7.11,-0.77,7.151573253,7.11,-0.77,7.151573253,10.7652,-0.3364,10.77045477,0.5952,0.1736,0.62,10.17,-0.51,10.18277958,12.09528,-1.08096,12.14348685,1.02528,0.29904,1.068,11.07,-1.38,11.15568465,9,-0.71,9.027962118,9,-0.71,9.027962118
23/07/2020 13:30,6.9,-0.67,6.932452668,6.9,-0.67,6.932452668,10.60712,-0.29584,10.61124479,0.59712,0.17416,0.622,10.01,-0.47,10.02102789,11.28528,-0.85096,11.3173176,1.02528,0.29904,1.068,10.26,-1.15,10.32424816,9.88,-0.97,9.927502203,9.88,-0.97,9.927502203
23/07/2020 14:00,6.82,-0.7,6.855829636,6.82,-0.7,6.855829636,10.5552,-0.2964,10.55936078,0.5952,0.1736,0.62,9.96,-0.47,9.971083191,10.93624,-0.80068,10.96551111,1.02624,0.29932,1.069,9.91,-1.1,9.97086255,9.74,-1.17,9.810020387,9.74,-1.17,9.810020387
23/07/2020 14:30,6.88,-0.68,6.91352298,6.88,-0.68,6.91352298,10.61424,-0.27668,10.61784548,0.59424,0.17332,0.619,10.02,-0.45,10.0300997,12.51624,-0.94068,12.55153945,1.02624,0.29932,1.069,11.49,-1.24,11.55671666,8.31,-0.95,8.364125776,8.31,-0.95,8.364125776
23/07/2020 15:00,7,-0.68,7.032951016,7,-0.68,7.032951016,10.61712,-0.27584,10.62070265,0.59712,0.17416,0.622,10.02,-0.45,10.0300997,12.91528,-0.84096,12.94263,1.02528,0.29904,1.068,11.89,-1.14,11.94452594,7.28,-0.75,7.318531273,7.28,-0.75,7.318531273
23/07/2020 15:30,6.85,-0.64,6.879832847,6.85,-0.64,6.879832847,10.54616,-0.25612,10.54926956,0.59616,0.17388,0.621,9.95,-0.43,9.959287123,13.31528,-0.87096,13.34373459,1.02528,0.29904,1.068,12.29,-1.17,12.34556601,7.26,-0.71,7.294635015,7.26,-0.71,7.294635015
23/07/2020 16:00,6.9,-0.64,6.929617594,6.9,-0.64,6.929617594,10.48848,-0.25836,10.49166157,0.58848,0.17164,0.613,9.9,-0.43,9.909333984,13.19528,-0.83096,13.22141856,1.02528,0.29904,1.068,12.17,-1.13,12.22234838,7.24,-0.62,7.266498469,7.24,-0.62,7.266498469
23/07/2020 16:30,6.85,-0.49,6.867503185,6.85,-0.49,6.867503185,10.65792,-0.26144,10.66112609,0.57792,0.16856,0.602,10.08,-0.43,10.08916746,13.32624,-0.70068,13.3446478,1.02624,0.29932,1.069,12.3,-1,12.34058345,7.07,-0.54,7.090592359,7.07,-0.54,7.090592359
23/07/2020 17:00,6.94,-0.46,6.955228249,6.94,-0.46,6.955228249,11.05696,-0.32172,11.06163949,0.57696,0.16828,0.601,10.48,-0.49,10.4914489,13.23624,-0.53068,13.24687399,1.02624,0.29932,1.069,12.21,-0.83,12.23817797,6.71,-0.4,6.72191193,6.71,-0.4,6.72191193
23/07/2020 17:30,7.05,-0.41,7.061911922,7.05,-0.41,7.061911922,11.36232,-0.18724,11.36386266,0.59232,0.17276,0.617,10.77,-0.36,10.77601503,13.16528,-0.19096,13.16666485,1.02528,0.29904,1.068,12.14,-0.49,12.14988477,6.31,0.39,6.32204081,6.31,0.39,6.32204081
23/07/2020 18:00,6.76,-0.34,6.768544895,6.76,-0.34,6.768544895,11.59328,0.34304,11.59835409,0.59328,0.17304,0.618,11,0.17,11.00131356,12.57528,-0.13096,12.5759619,1.02528,0.29904,1.068,11.55,-0.43,11.55800156,6.25,0.42,6.264096104,6.25,0.42,6.264096104
23/07/2020 18:30,6.57,0.28,6.575963808,6.57,0.28,6.575963808,11.2652,0.5136,11.27690188,0.5952,0.1736,0.62,10.67,0.34,10.67541568,11.74528,0.61904,11.76158207,1.02528,0.29904,1.068,10.72,0.32,10.72477506,5.96,0.48,5.979297618,5.96,0.48,5.979297618
23/07/2020 19:00,6.46,0.28,6.466065264,6.46,0.28,6.466065264,10.90616,0.57388,10.92124829,0.59616,0.17388,0.621,10.31,0.4,10.31775654,11.48624,0.66932,11.5057246,1.02624,0.29932,1.069,10.46,0.37,10.46654193,5.77,0.48,5.789930915,5.77,0.48,5.789930915
23/07/2020 19:30,6.33,0.28,6.336189707,6.33,0.28,6.336189707,10.64712,0.59416,10.66368559,0.59712,0.17416,0.622,10.05,0.42,10.05877229,11.12528,0.73904,11.14979978,1.02528,0.29904,1.068,10.1,0.44,10.10957962,5.49,0.48,5.510943658,5.49,0.48,5.510943658
23/07/2020 20:00,6.11,0.32,6.118373967,6.11,0.32,6.118373967,10.37616,0.63388,10.39550385,0.59616,0.17388,0.621,9.78,0.46,9.790812019,11.12528,0.63904,11.14361823,1.02528,0.29904,1.068,10.1,0.34,10.10572115,5.45,0.48,5.471096782,5.45,0.48,5.471096782
23/07/2020 20:30,6.01,0.32,6.018513105,6.01,0.32,6.018513105,10.2952,0.6336,10.31467847,0.5952,0.1736,0.62,9.7,0.46,9.710901091,10.88624,0.61932,10.90384238,1.02624,0.29932,1.069,9.86,0.32,9.865191331,5.28,0.48,5.301773288,5.28,0.48,5.301773288
23/07/2020 21:00,5.9,0.32,5.908671594,5.9,0.32,5.908671594,10.11752,0.60136,10.13537591,0.58752,0.17136,0.612,9.53,0.43,9.539696012,10.91624,0.61932,10.93379408,1.02624,0.29932,1.069,9.89,0.32,9.895175592,5.19,0.52,5.215985046,5.19,0.52,5.215985046
23/07/2020 21:30,5.71,0.36,5.721337256,5.71,0.36,5.721337256,10.06464,0.57052,10.08079716,0.58464,0.17052,0.609,9.48,0.4,9.488435066,10.80624,0.57932,10.82175746,1.02624,0.29932,1.069,9.78,0.28,9.784007359,5.11,0.52,5.136389783,5.11,0.52,5.136389783
23/07/2020 22:00,5.57,0.34,5.580367371,5.57,0.34,5.580367371,10.09232,-0.14724,10.09339401,0.59232,0.17276,0.617,9.5,-0.32,9.505387946,10.78624,-0.06068,10.78641068,1.02624,0.29932,1.069,9.76,-0.36,9.766637088,5.09,0.44,5.108982286,5.09,0.44,5.108982286
23/07/2020 22:30,5.33,0.34,5.340833268,5.33,0.34,5.340833268,9.77984,-0.21088,9.78211331,0.57984,0.16912,0.604,9.2,-0.38,9.207844482,10.43528,0.16904,10.43664904,1.02528,0.29904,1.068,9.41,-0.13,9.410897938,4.78,0.52,4.808201327,4.78,0.52,4.808201327
23/07/2020 23:00,4.98,0.34,4.991592932,4.98,0.34,4.991592932,9.18888,-0.21116,9.191305903,0.57888,0.16884,0.603,8.61,-0.38,8.618381519,9.93624,0.56932,9.952536893,1.02624,0.29932,1.069,8.91,0.27,8.91408997,4.41,0.57,4.446684158,4.41,0.57,4.446684158
23/07/2020 23:30,4.63,0.38,4.64556778,4.63,0.38,4.64556778,8.54792,-0.16144,8.54944438,0.57792,0.16856,0.602,7.97,-0.33,7.976828944,9.16624,0.74932,9.196816634,1.02624,0.29932,1.069,8.14,0.45,8.152429086,4.17,0.57,4.208776544,4.17,0.57,4.208776544
24/07/2020 00:00,4.45,0.38,4.466195249,4.45,0.38,4.466195249,7.94696,-0.18172,7.949037388,0.57696,0.16828,0.601,7.37,-0.35,7.378306039,8.82624,0.69932,8.853900892,1.02624,0.29932,1.069,7.8,0.4,7.810249676,3.84,0.63,3.891336531,3.84,0.63,3.891336531
24/07/2020 00:30,4.24,0.35,4.25442123,4.24,0.35,4.25442123,7.50696,-0.18172,7.509159114,0.57696,0.16828,0.601,6.93,-0.35,6.938832755,8.46528,0.66904,8.491677102,1.02528,0.29904,1.068,7.44,0.37,7.449194587,3.56,0.66,3.620662923,3.56,0.66,3.620662923
24/07/2020 01:00,4.05,0.37,4.066866115,4.05,0.37,4.066866115,7.24176,0.13968,7.243106958,0.58176,0.16968,0.606,6.66,-0.03,6.660067567,8.27624,0.66932,8.303260673,1.02624,0.29932,1.069,7.25,0.37,7.25943524,3.43,0.68,3.496755639,3.43,0.68,3.496755639
24/07/2020 01:30,3.98,0.37,3.997161493,3.98,0.37,3.997161493,7.1952,0.5436,7.215705371,0.5952,0.1736,0.62,6.6,0.37,6.610363076,8.09624,0.70932,8.127252734,1.02624,0.29932,1.069,7.07,0.41,7.081878282,3.29,0.73,3.370014837,3.29,0.73,3.370014837
24/07/2020 02:00,3.88,0.39,3.899551256,3.88,0.39,3.899551256,7.12424,0.54332,7.144927725,0.59424,0.17332,0.619,6.53,0.37,6.540473989,8.07624,0.70932,8.10732924,1.02624,0.29932,1.069,7.05,0.41,7.061911922,3.46,0.66,3.522385555,3.46,0.66,3.522385555
24/07/2020 02:30,3.79,0.39,3.810013123,3.79,0.39,3.810013123,6.96944,0.52192,6.988955172,0.58944,0.17192,0.614,6.38,0.35,6.389593101,7.99624,0.68932,8.025896598,1.02624,0.29932,1.069,6.97,0.39,6.98090252,3.38,0.68,3.447723887,3.38,0.68,3.447723887
24/07/2020 03:00,3.72,0.39,3.74038768,3.72,0.39,3.74038768,6.7808,0.5194,6.800663571,0.5808,0.1694,0.605,6.2,0.35,6.209871174,7.86624,0.66932,7.894664084,1.02624,0.29932,1.069,6.84,0.37,6.85,3.26,0.68,3.330165161,3.26,0.68,3.330165161
24/07/2020 03:30,3.64,0.39,3.660833238,3.64,0.39,3.660833238,6.68272,0.51996,6.702917648,0.58272,0.16996,0.607,6.1,0.35,6.110032733,7.50624,0.79932,7.548678785,1.02624,0.29932,1.069,6.48,0.5,6.499261497,3.14,0.68,3.212786952,3.14,0.68,3.212786952
24/07/2020 04:00,3.66,0.37,3.678654645,3.66,0.37,3.678654645,6.67792,0.51856,6.698023589,0.57792,0.16856,0.602,6.1,0.35,6.110032733,7.71624,0.69932,7.747864751,1.02624,0.29932,1.069,6.69,0.4,6.701947478,3.1,0.68,3.17370446,3.1,0.68,3.17370446
24/07/2020 04:30,3.66,0.37,3.678654645,3.66,0.37,3.678654645,6.68272,0.51996,6.702917648,0.58272,0.16996,0.607,6.1,0.35,6.110032733,7.79624,0.66932,7.824918364,1.02624,0.29932,1.069,6.77,0.37,6.780103244,3.13,0.68,3.203014205,3.13,0.68,3.203014205
24/07/2020 05:00,3.72,0.33,3.734608413,3.72,0.33,3.734608413,6.71792,0.49856,6.736394525,0.57792,0.16856,0.602,6.14,0.33,6.148861683,7.76624,0.68932,7.796771499,1.02624,0.29932,1.069,6.74,0.39,6.751273954,3.2,0.62,3.259509166,3.2,0.62,3.259509166
24/07/2020 05:30,3.64,0.43,3.665310355,3.64,0.43,3.665310355,6.496,0.658,6.529240385,0.576,0.168,0.6,5.92,0.49,5.940244103,7.44624,0.92932,7.504007316,1.02624,0.29932,1.069,6.42,0.63,6.450837155,3.36,0.72,3.436277055,3.36,0.72,3.436277055
24/07/2020 06:00,3.93,0.35,3.94555446,3.93,0.35,3.94555446,6.6908,0.7094,6.728302386,0.5808,0.1694,0.605,6.11,0.54,6.133816104,7.66624,0.87932,7.716504351,1.02624,0.29932,1.069,6.64,0.58,6.66528319,3.69,0.58,3.735304539,3.69,0.58,3.735304539
24/07/2020 06:30,4.39,0.29,4.399568161,4.39,0.29,4.399568161,7.37712,0.65416,7.406066756,0.59712,0.17416,0.622,6.78,0.48,6.796969913,8.59624,0.81932,8.63519701,1.02624,0.29932,1.069,7.57,0.52,7.587838955,4.35,0.39,4.367447767,4.35,0.39,4.367447767
24/07/2020 07:00,4.84,0.06,4.840371887,4.84,0.06,4.840371887,7.86272,0.31996,7.869227421,0.58272,0.16996,0.607,7.28,0.15,7.281545166,9.55624,-0.10068,9.556770344,1.02624,0.29932,1.069,8.53,-0.4,8.539373513,4.96,0.3,4.969064298,4.96,0.3,4.969064298
24/07/2020 07:30,5.34,-0.27,5.346821486,5.34,-0.27,5.346821486,8.53504,-0.14228,8.536225829,0.57504,0.16772,0.599,7.96,-0.31,7.966034145,10.47624,-0.31068,10.4808457,1.02624,0.29932,1.069,9.45,-0.61,9.469667365,5.6,0.03,5.600080357,5.6,0.03,5.600080357
24/07/2020 08:00,5.77,-0.3,5.777793697,5.77,-0.3,5.777793697,8.98888,-0.16116,8.990324588,0.57888,0.16884,0.603,8.41,-0.33,8.416471945,10.97624,-0.47068,10.98632715,1.02624,0.29932,1.069,9.95,-0.77,9.979749496,5.84,-0.25,5.845348578,5.84,-0.25,5.845348578
24/07/2020 08:30,6.14,-0.38,6.151747719,6.14,-0.38,6.151747719,9.62328,-0.15696,9.624559959,0.59328,0.17304,0.618,9.03,-0.33,9.036027888,11.99528,-0.65096,12.01293017,1.02528,0.29904,1.068,10.97,-0.95,11.01105808,6.69,-0.44,6.704453744,6.69,-0.44,6.704453744
24/07/2020 09:00,6.57,-0.5,6.588998406,6.57,-0.5,6.588998406,10.16616,-0.15612,10.16735868,0.59616,0.17388,0.621,9.57,-0.33,9.575687965,12.66624,-0.77068,12.68966443,1.02624,0.29932,1.069,11.64,-1.07,11.6890761,7.02,-0.57,7.043103009,7.02,-0.57,7.043103009
24/07/2020 09:30,6.62,-0.47,6.636663318,6.62,-0.47,6.636663318,11.16712,0.16416,11.16832654,0.59712,0.17416,0.622,10.57,-0.01,10.57000473,12.07528,-1.12096,12.12719829,1.02528,0.29904,1.068,11.05,-1.42,11.14086621,7.28,-0.67,7.310766034,7.28,-0.67,7.310766034
24/07/2020 10:00,6.66,-0.47,6.676563487,6.66,-0.47,6.676563487,11.71616,-0.07612,11.71640727,0.59616,0.17388,0.621,11.12,-0.25,11.1228099,11.59528,-1.27096,11.66472707,1.02528,0.29904,1.068,10.57,-1.57,10.68596275,7.39,-0.75,7.427960689,7.39,-0.75,7.427960689
24/07/2020 10:30,6.68,-0.48,6.697223305,6.68,-0.48,6.697223305,10.61512,-0.29684,10.61926959,0.52512,0.15316,0.547,10.09,-0.45,10.1000297,13.28624,-1.10068,13.33175419,1.02624,0.29932,1.069,12.26,-1.4,12.33967585,7.78,-0.77,7.818011256,7.78,-0.77,7.818011256
24/07/2020 11:00,6.72,-0.55,6.742469874,6.72,-0.55,6.742469874,10.76912,-0.47484,10.77958341,0.42912,0.12516,0.447,10.34,-0.6,10.35739349,13.06528,-0.95096,13.09984223,1.02528,0.29904,1.068,12.04,-1.25,12.10471396,7.72,-0.82,7.763427078,7.72,-0.82,7.763427078
24/07/2020 11:30,6.75,-0.57,6.774023915,6.75,-0.57,6.774023915,10.85256,-0.49592,10.8638849,0.56256,0.16408,0.586,10.29,-0.66,10.31114446,12.75528,-1.01096,12.79528069,1.02528,0.29904,1.068,11.73,-1.31,11.80292337,7.81,-0.85,7.856118635,7.81,-0.85,7.856118635
24/07/2020 12:00,6.67,-0.53,6.691023838,6.67,-0.53,6.691023838,10.96176,-0.51032,10.97363243,0.58176,0.16968,0.606,10.38,-0.68,10.40224976,13.36624,-1.37068,13.43633638,1.02624,0.29932,1.069,12.34,-1.67,12.45248971,7.7,-0.81,7.742486681,7.7,-0.81,7.742486681
24/07/2020 12:30,6.67,-0.47,6.686538716,6.67,-0.47,6.686538716,11.07888,-0.54116,11.0920889,0.57888,0.16884,0.603,10.5,-0.71,10.52397739,13.80336,-1.34152,13.86839656,1.02336,0.29848,1.066,12.78,-1.64,12.88479724,7.55,-0.81,7.593326017,7.55,-0.81,7.593326017
24/07/2020 13:00,6.72,-0.47,6.736415961,6.72,-0.47,6.736415961,10.93792,-0.48144,10.94851033,0.57792,0.16856,0.602,10.36,-0.65,10.3803709,13.3824,-1.1518,13.43187526,1.0224,0.2982,1.065,12.36,-1.45,12.44476195,7.52,-0.64,7.547184906,7.52,-0.64,7.547184906
24/07/2020 13:30,6.59,-0.43,6.604013931,6.59,-0.43,6.604013931,10.83888,-0.50116,10.85045994,0.57888,0.16884,0.603,10.26,-0.67,10.28185295,13.1324,-0.9418,13.16612764,1.0224,0.2982,1.065,12.11,-1.24,12.17331919,7.34,-0.52,7.358396564,7.34,-0.52,7.358396564
24/07/2020 14:00,6.54,-0.48,6.557591021,6.54,-0.48,6.557591021,10.736,-0.562,10.75069951,0.576,0.168,0.6,10.16,-0.73,10.18619163,13.0024,-0.8718,13.03159395,1.0224,0.2982,1.065,11.98,-1.17,12.03699713,7.19,-0.58,7.213355668,7.19,-0.58,7.213355668
24/07/2020 14:30,6.43,-0.48,6.447891128,6.43,-0.48,6.447891128,10.47696,-0.58172,10.49309721,0.57696,0.16828,0.601,9.9,-0.75,9.928368446,12.0424,-0.5618,12.05549738,1.0224,0.2982,1.065,11.02,-0.86,11.05350623,6.7,-0.44,6.714432217,6.7,-0.44,6.714432217
24/07/2020 15:00,6.43,-0.48,6.447891128,6.43,-0.48,6.447891128,10.1908,-0.5006,10.20308801,0.5808,0.1694,0.605,9.61,-0.67,9.633327566,11.89144,-0.37208,11.89725972,1.02144,0.29792,1.064,10.87,-0.67,10.890629,6.47,-0.38,6.481149589,6.47,-0.38,6.481149589
24/07/2020 15:30,6.33,-0.48,6.348172966,6.33,-0.48,6.348172966,10.24984,-0.39088,10.25729044,0.57984,0.16912,0.604,9.67,-0.56,9.686201526,11.8624,-0.4218,11.86989676,1.0224,0.2982,1.065,10.84,-0.72,10.86388512,6.56,-0.38,6.57099688,6.56,-0.38,6.57099688
24/07/2020 16:00,6.22,-0.35,6.229839484,6.22,-0.35,6.229839484,10.49888,-0.39116,10.50616426,0.57888,0.16884,0.603,9.92,-0.56,9.935793879,11.6924,-0.2518,11.69511099,1.0224,0.2982,1.065,10.67,-0.55,10.68416585,6.5,-0.38,6.511098218,6.5,-0.38,6.511098218
24/07/2020 16:30,6.2,-0.32,6.208252572,6.2,-0.32,6.208252572,10.47696,-0.43172,10.48585109,0.57696,0.16828,0.601,9.9,-0.6,9.918165153,11.5424,-0.1518,11.54339816,1.0224,0.2982,1.065,10.52,-0.45,10.52962013,6.43,-0.29,6.436536336,6.43,-0.29,6.436536336
24/07/2020 17:00,6.38,-0.32,6.388020038,6.38,-0.32,6.388020038,10.93696,-0.43172,10.94547743,0.57696,0.16828,0.601,10.36,-0.6,10.37735997,12.28144,-0.19208,12.28294196,1.02144,0.29792,1.064,11.26,-0.49,11.27065659,6.24,0.33,6.248719869,6.24,0.33,6.248719869
24/07/2020 17:30,6.38,-0.19,6.382828527,6.38,-0.19,6.382828527,11.24696,-0.39172,11.25377953,0.57696,0.16828,0.601,10.67,-0.56,10.6846853,12.4124,-0.1518,12.4133282,1.0224,0.2982,1.065,11.39,-0.45,11.39888591,6.05,0.4,6.063208721,6.05,0.4,6.063208721
24/07/2020 18:00,6.18,0.32,6.188279244,6.18,0.32,6.188279244,11.09888,-0.39116,11.10577073,0.57888,0.16884,0.603,10.52,-0.56,10.5348944,11.7324,0.4582,11.74134392,1.0224,0.2982,1.065,10.71,0.16,10.71119508,5.86,0.43,5.875755271,5.86,0.43,5.875755271
24/07/2020 18:30,5.92,0.32,5.92864234,5.92,0.32,5.92864234,10.93712,-0.20584,10.93905681,0.59712,0.17416,0.622,10.34,-0.38,10.34698024,11.0124,0.8182,11.04275351,1.0224,0.2982,1.065,9.99,0.52,10.00352438,5.6,0.43,5.616484666,5.6,0.43,5.616484666
24/07/2020 19:00,5.81,0.4,5.823753085,5.81,0.4,5.823753085,10.77328,0.04304,10.77336597,0.59328,0.17304,0.618,10.18,-0.13,10.18083003,10.8924,0.8882,10.92855329,1.0224,0.2982,1.065,9.87,0.59,9.88761852,5.41,0.48,5.431252158,5.41,0.48,5.431252158
24/07/2020 19:30,5.64,0.4,5.654166605,5.64,0.4,5.654166605,10.51712,0.51416,10.5296806,0.59712,0.17416,0.622,9.92,0.34,9.925824903,10.67336,0.88848,10.71027593,1.02336,0.29848,1.066,9.65,0.59,9.668019446,5.28,0.51,5.304573498,5.28,0.51,5.304573498
24/07/2020 20:00,5.5,0.44,5.51757193,5.5,0.44,5.51757193,10.17712,0.62416,10.19624182,0.59712,0.17416,0.622,9.58,0.45,9.59056307,10.7024,0.8282,10.7343971,1.0224,0.2982,1.065,9.68,0.53,9.69449844,5.22,0.54,5.247856705,5.22,0.54,5.247856705
24/07/2020 20:30,5.4,0.44,5.417896271,5.4,0.44,5.417896271,9.9252,0.6236,9.944771088,0.5952,0.1736,0.62,9.33,0.45,9.340845786,10.42336,0.85848,10.45865295,1.02336,0.29848,1.066,9.4,0.56,9.416666077,5.05,0.54,5.078789226,5.05,0.54,5.078789226
24/07/2020 21:00,5.33,0.44,5.348130514,5.33,0.44,5.348130514,9.9252,0.6236,9.944771088,0.5952,0.1736,0.62,9.33,0.45,9.340845786,10.2024,0.8782,10.240127,1.0224,0.2982,1.065,9.18,0.58,9.198304192,4.92,0.58,4.954069035,4.92,0.58,4.954069035
24/07/2020 21:30,5.33,0.41,5.345745972,5.33,0.41,5.345745972,9.92616,0.54388,9.94104913,0.59616,0.17388,0.621,9.33,0.37,9.337333667,10.2824,0.8182,10.31490189,1.0224,0.2982,1.065,9.26,0.52,9.27458894,4.97,0.6,5.006086296,4.97,0.6,5.006086296
24/07/2020 22:00,5.35,0.34,5.360792852,5.35,0.34,5.360792852,10.09888,-0.30116,10.10336947,0.57888,0.16884,0.603,9.52,-0.47,9.53159483,10.43336,0.58848,10.44994304,1.02336,0.29848,1.066,9.41,0.29,9.41446759,5,0.5,5.024937811,5,0.5,5.024937811
24/07/2020 22:30,5.23,0.36,5.242375416,5.23,0.36,5.242375416,9.66792,-0.30144,9.672618218,0.57792,0.16856,0.602,9.09,-0.47,9.102142605,10.1024,0.5482,10.11726292,1.0224,0.2982,1.065,9.08,0.25,9.083440978,4.75,0.58,4.785279511,4.75,0.58,4.785279511
24/07/2020 23:00,4.98,0.36,4.992995093,4.98,0.36,4.992995093,9.05272,-0.11004,9.053388769,0.58272,0.16996,0.607,8.47,-0.28,8.474626835,9.68336,0.58848,9.70122516,1.02336,0.29848,1.066,8.66,0.29,8.664854298,4.47,0.58,4.507471575,4.47,0.58,4.507471575
24/07/2020 23:30,4.64,0.38,4.655534341,4.64,0.38,4.655534341,8.55696,-0.28172,8.561596265,0.57696,0.16828,0.601,7.98,-0.45,7.992677899,8.85336,0.86848,8.89585526,1.02336,0.29848,1.066,7.83,0.57,7.850719712,4.21,0.61,4.253962858,4.21,0.61,4.253962858
25/07/2020 00:00,4.23,0.49,4.25828604,4.23,0.49,4.25828604,8.10696,-0.19172,8.109226659,0.57696,0.16828,0.601,7.53,-0.36,7.538600666,8.74336,0.78848,8.778840744,1.02336,0.29848,1.066,7.72,0.49,7.735534888,3.93,0.68,3.988395667,3.93,0.68,3.988395667
25/07/2020 00:30,3.99,0.49,4.019975124,3.99,0.49,4.019975124,7.6108,0.5494,7.630603973,0.5808,0.1694,0.605,7.03,0.38,7.040262779,8.46336,0.78848,8.5000096,1.02336,0.29848,1.066,7.44,0.49,7.456118293,3.67,0.68,3.732465673,3.67,0.68,3.732465673
25/07/2020 01:00,3.81,0.5,3.842668344,3.81,0.5,3.842668344,7.39752,0.58136,7.420328941,0.58752,0.17136,0.612,6.81,0.41,6.82233098,8.0324,0.8782,8.080265157,1.0224,0.2982,1.065,7.01,0.58,7.033953369,3.46,0.74,3.538248154,3.46,0.74,3.538248154
25/07/2020 01:30,3.73,0.5,3.763362858,3.73,0.5,3.763362858,7.35888,0.41884,7.370789768,0.57888,0.16884,0.603,6.78,0.25,6.784607579,8.05336,0.79848,8.092847311,1.02336,0.29848,1.066,7.03,0.5,7.047758509,3.34,0.74,3.420994008,3.34,0.74,3.420994008
25/07/2020 02:00,3.66,0.5,3.693995127,3.66,0.5,3.693995127,7.29696,-0.18172,7.299222383,0.57696,0.16828,0.601,6.72,-0.35,6.72910841,8.05336,0.75848,8.088998652,1.02336,0.29848,1.066,7.03,0.46,7.045033712,3.49,0.65,3.550014084,3.49,0.65,3.550014084
25/07/2020 02:30,3.56,0.5,3.59494089,3.56,0.5,3.59494089,7.16792,-0.18144,7.170216008,0.57792,0.16856,0.602,6.59,-0.35,6.59928784,7.99336,0.75848,8.029264973,1.02336,0.29848,1.066,6.97,0.46,6.985162847,3.4,0.65,3.461574786,3.4,0.65,3.461574786
25/07/2020 03:00,3.48,0.5,3.515736054,3.48,0.5,3.515736054,6.88696,-0.04172,6.887086365,0.57696,0.16828,0.601,6.31,-0.21,6.313493486,7.84336,0.75848,7.879948477,1.02336,0.29848,1.066,6.82,0.46,6.835495593,3.21,0.65,3.275148852,3.21,0.65,3.275148852
25/07/2020 03:30,3.59,0.42,3.614484749,3.59,0.42,3.614484749,6.7452,0.5736,6.769545036,0.5952,0.1736,0.62,6.15,0.4,6.162994402,7.43336,0.90848,7.488669895,1.02336,0.29848,1.066,6.41,0.61,6.438959543,3.12,0.7,3.197561571,3.12,0.7,3.197561571
25/07/2020 04:00,3.59,0.42,3.614484749,3.59,0.42,3.614484749,6.6552,0.6036,6.682515993,0.5952,0.1736,0.62,6.06,0.43,6.075236621,7.6024,0.8082,7.645238584,1.0224,0.2982,1.065,6.58,0.51,6.599734843,3.12,0.7,3.197561571,3.12,0.7,3.197561571
25/07/2020 04:30,3.54,0.42,3.564828187,3.54,0.42,3.564828187,6.6352,0.5836,6.660815866,0.5952,0.1736,0.62,6.04,0.41,6.05389957,7.47336,0.80848,7.516964121,1.02336,0.29848,1.066,6.45,0.51,6.470131374,3.06,0.66,3.130367391,3.06,0.66,3.130367391
25/07/2020 05:00,3.58,0.44,3.606937759,3.58,0.44,3.606937759,6.45752,0.65136,6.490287698,0.58752,0.17136,0.612,5.87,0.48,5.889592516,7.28336,0.86848,7.334956742,1.02336,0.29848,1.066,6.26,0.57,6.285896913,3.06,0.69,3.13682961,3.06,0.69,3.13682961
25/07/2020 05:30,3.44,0.58,3.488552709,3.44,0.58,3.488552709,6.146,0.768,6.193798511,0.576,0.168,0.6,5.57,0.6,5.602222773,6.94336,1.09848,7.029715954,1.02336,0.29848,1.066,5.92,0.8,5.973809505,2.95,0.85,3.070016287,2.95,0.85,3.070016287
25/07/2020 06:00,3.44,0.58,3.488552709,3.44,0.58,3.488552709,6.07792,0.81856,6.132793165,0.57792,0.16856,0.602,5.5,0.65,5.538275905,7.11336,1.07848,7.194651458,1.02336,0.29848,1.066,6.09,0.78,6.139747552,2.99,0.85,3.108472294,2.99,0.85,3.108472294
25/07/2020 06:30,3.65,0.52,3.686855028,3.65,0.52,3.686855028,6.4704,0.8722,6.528920968,0.5904,0.1722,0.615,5.88,0.7,5.921520075,7.84336,0.88848,7.893522205,1.02336,0.29848,1.066,6.82,0.59,6.845472957,3.36,0.74,3.440523216,3.36,0.74,3.440523216
25/07/2020 07:00,3.8,0.52,3.835413928,3.8,0.52,3.835413928,6.73328,0.85304,6.787100765,0.59328,0.17304,0.618,6.14,0.68,6.177539963,8.27432,0.91876,8.325172154,1.02432,0.29876,1.067,7.25,0.62,7.276462052,3.78,0.62,3.830509105,3.78,0.62,3.830509105
25/07/2020 07:30,4.03,0.47,4.057314383,4.03,0.47,4.057314383,7.16888,0.68884,7.20189843,0.57888,0.16884,0.603,6.59,0.52,6.610484097,8.96336,0.71848,8.992109652,1.02336,0.29848,1.066,7.94,0.42,7.951100553,4.19,0.59,4.231335487,4.19,0.59,4.231335487
25/07/2020 08:00,4.38,0.42,4.400090908,4.38,0.42,4.400090908,7.5704,0.7122,7.603826997,0.5904,0.1722,0.615,6.98,0.54,7.00085709,9.38336,0.61848,9.403720668,1.02336,0.29848,1.066,8.36,0.32,8.36612216,4.33,0.65,4.37851573,4.33,0.65,4.37851573
25/07/2020 08:30,4.63,0.42,4.649010647,4.63,0.42,4.649010647,8.24616,0.67388,8.273649074,0.59616,0.17388,0.621,7.65,0.5,7.666322456,10.04336,0.66848,10.06558223,1.02336,0.29848,1.066,9.02,0.37,9.027585502,4.69,0.58,4.725727457,4.69,0.58,4.725727457
25/07/2020 09:00,4.96,0.36,4.973047355,4.96,0.36,4.973047355,8.59792,0.49856,8.612362649,0.57792,0.16856,0.602,8.02,0.33,8.026786406,10.53336,-0.04152,10.53344183,1.02336,0.29848,1.066,9.51,-0.34,9.516075872,4.92,0.54,4.949545434,4.92,0.54,4.949545434
25/07/2020 09:30,5.19,0.34,5.201124878,5.19,0.34,5.201124878,9.22944,0.36192,9.236533376,0.58944,0.17192,0.614,8.64,0.19,8.642088868,10.89336,-0.10152,10.89383304,1.02336,0.29848,1.066,9.87,-0.4,9.878102044,5.16,0.42,5.177064805,5.16,0.42,5.177064805
25/07/2020 10:00,5.29,0.34,5.300915015,5.29,0.34,5.300915015,9.36808,0.54444,9.383887137,0.59808,0.17444,0.623,8.77,0.37,8.777801547,11.0024,-0.1218,11.00307416,1.0224,0.2982,1.065,9.98,-0.42,9.988833766,5.22,0.39,5.234548691,5.22,0.39,5.234548691
25/07/2020 10:30,5.34,0.34,5.350813022,5.34,0.34,5.350813022,9.52424,0.13332,9.525173059,0.59424,0.17332,0.619,8.93,-0.04,8.930089585,11.1324,-0.1218,11.13306629,1.0224,0.2982,1.065,10.11,-0.42,10.11872027,5.65,0.36,5.66145741,5.65,0.36,5.66145741
25/07/2020 11:00,5.4,0.34,5.410693116,5.4,0.34,5.410693116,10.04712,-0.10584,10.04767746,0.59712,0.17416,0.622,9.45,-0.28,9.454147238,11.29336,-0.09152,11.29373083,1.02336,0.29848,1.066,10.27,-0.39,10.2774024,5.82,0.36,5.831123391,5.82,0.36,5.831123391
25/07/2020 11:30,5.46,0.34,5.470575838,5.46,0.34,5.470575838,10.10616,0.32388,10.11134849,0.59616,0.17388,0.621,9.51,0.15,9.511182892,11.19336,0.05848,11.19351276,1.02336,0.29848,1.066,10.17,-0.24,10.17283146,5.69,0.36,5.701377027,5.69,0.36,5.701377027
25/07/2020 12:00,5.51,0.39,5.523784934,5.51,0.39,5.523784934,10.24712,0.06416,10.24732086,0.59712,0.17416,0.622,9.65,-0.11,9.650626923,11.70336,-0.15152,11.7043408,1.02336,0.29848,1.066,10.68,-0.45,10.68947613,5.62,0.39,5.633515776,5.62,0.39,5.633515776
25/07/2020 12:30,5.51,0.37,5.522408895,5.51,0.37,5.522408895,10.27616,-0.13612,10.2770615,0.59616,0.17388,0.621,9.68,-0.31,9.684962571,11.7024,-0.1518,11.70338451,1.0224,0.2982,1.065,10.68,-0.45,10.68947613,5.71,0.37,5.721975183,5.71,0.37,5.721975183
25/07/2020 13:00,5.42,0.37,5.432614472,5.42,0.37,5.432614472,10.29712,0.11416,10.2977528,0.59712,0.17416,0.622,9.7,-0.06,9.700185565,11.4024,-0.1318,11.40316171,1.0224,0.2982,1.065,10.38,-0.43,10.38890273,5.83,0.37,5.841729196,5.83,0.37,5.841729196
25/07/2020 13:30,5.35,0.41,5.365687281,5.35,0.41,5.365687281,10.18712,0.44416,10.19679812,0.59712,0.17416,0.622,9.59,0.27,9.593800081,11.46336,-0.09152,11.46372533,1.02336,0.29848,1.066,10.44,-0.39,10.44728194,5.77,0.41,5.784548383,5.77,0.41,5.784548383
25/07/2020 14:00,5.33,0.41,5.345745972,5.33,0.41,5.345745972,9.9452,0.5336,9.959504606,0.5952,0.1736,0.62,9.35,0.36,9.356927915,11.2724,-0.0918,11.27277379,1.0224,0.2982,1.065,10.25,-0.39,10.25741683,5.61,0.44,5.627228447,5.61,0.44,5.627228447
25/07/2020 14:30,5.21,0.41,5.226107538,5.21,0.41,5.226107538,9.82616,0.56388,9.842325995,0.59616,0.17388,0.621,9.23,0.39,9.238235762,11.2724,-0.0918,11.27277379,1.0224,0.2982,1.065,10.25,-0.39,10.25741683,5.55,0.46,5.569030436,5.55,0.46,5.569030436
25/07/2020 15:00,5.09,0.44,5.108982286,5.09,0.44,5.108982286,9.7252,0.6036,9.743913382,0.5952,0.1736,0.62,9.13,0.43,9.140120349,10.90336,0.51848,10.9156805,1.02336,0.29848,1.066,9.88,0.22,9.882449089,5.57,0.46,5.588962337,5.57,0.46,5.588962337
25/07/2020 15:30,5.09,0.44,5.108982286,5.09,0.44,5.108982286,9.58464,0.60052,9.603434188,0.58464,0.17052,0.609,9,0.43,9.010266367,10.92336,0.12848,10.92411556,1.02336,0.29848,1.066,9.9,-0.17,9.901459488,5.48,0.46,5.499272679,5.48,0.46,5.499272679
25/07/2020 16:00,5.14,0.47,5.161443597,5.14,0.47,5.161443597,9.64888,0.59884,9.667445092,0.57888,0.16884,0.603,9.07,0.43,9.080187223,11.2724,-0.0518,11.27251902,1.0224,0.2982,1.065,10.25,-0.35,10.25597387,5.29,0.49,5.312645292,5.29,0.49,5.312645292
25/07/2020 16:30,5.14,0.5,5.164261806,5.14,0.5,5.164261806,9.7804,0.6522,9.802121658,0.5904,0.1722,0.615,9.19,0.48,9.202526827,11.3724,0.0182,11.37241456,1.0224,0.2982,1.065,10.35,-0.28,10.35378675,5.53,0.49,5.551666416,5.53,0.49,5.551666416
25/07/2020 17:00,5.29,0.5,5.31357695,5.29,0.5,5.31357695,10.0556,0.6208,10.07474486,0.5856,0.1708,0.61,9.47,0.45,9.480685629,11.67336,-0.11152,11.67389268,1.02336,0.29848,1.066,10.65,-0.41,10.6578891,5.35,0.46,5.369739286,5.35,0.46,5.369739286
25/07/2020 17:30,5.45,0.48,5.471096782,5.45,0.48,5.471096782,10.05176,0.61968,10.07084318,0.58176,0.16968,0.606,9.47,0.45,9.480685629,11.78336,-0.05152,11.78347263,1.02336,0.29848,1.066,10.76,-0.35,10.76569087,5.25,0.56,5.279782192,5.25,0.56,5.279782192
25/07/2020 18:00,5.21,0.58,5.242184659,5.21,0.58,5.242184659,10.14944,0.65192,10.17035555,0.58944,0.17192,0.614,9.56,0.48,9.572042624,11.3124,0.7582,11.33778025,1.0224,0.2982,1.065,10.29,0.46,10.3002767,5.19,0.56,5.22012452,5.19,0.56,5.22012452
25/07/2020 18:30,5.1,0.6,5.135172831,5.1,0.6,5.135172831,10.05944,0.65192,10.08054229,0.58944,0.17192,0.614,9.47,0.48,9.482156928,10.7624,0.9182,10.80149735,1.0224,0.2982,1.065,9.74,0.62,9.759713111,5.31,0.56,5.339447537,5.31,0.56,5.339447537
25/07/2020 19:00,5.3,0.6,5.333854141,5.3,0.6,5.333854141,10.22752,0.69136,10.25086065,0.58752,0.17136,0.612,9.64,0.52,9.654014709,10.6724,1.0282,10.721815,1.0224,0.2982,1.065,9.65,0.73,9.67757201,5.18,0.6,5.214633257,5.18,0.6,5.214633257
25/07/2020 19:30,5.24,0.6,5.274239282,5.24,0.6,5.274239282,9.9952,0.7436,10.02282216,0.5952,0.1736,0.62,9.4,0.57,9.417266058,10.40336,1.05848,10.45706838,1.02336,0.29848,1.066,9.38,0.76,9.410738547,4.86,0.67,4.905965756,4.86,0.67,4.905965756
25/07/2020 20:00,5.09,0.6,5.125241458,5.09,0.6,5.125241458,9.6504,0.7422,9.678898749,0.5904,0.1722,0.615,9.06,0.57,9.077912756,10.42336,1.02848,10.47397751,1.02336,0.29848,1.066,9.4,0.73,9.428303135,4.72,0.69,4.770167712,4.72,0.69,4.770167712
25/07/2020 20:30,4.98,0.64,5.020956084,4.98,0.64,5.020956084,9.57848,0.74164,9.607148849,0.58848,0.17164,0.613,8.99,0.57,9.008051954,10.2424,1.1182,10.30325817,1.0224,0.2982,1.065,9.22,0.82,9.256392386,4.72,0.69,4.770167712,4.72,0.69,4.770167712
25/07/2020 21:00,4.8,0.68,4.847927392,4.8,0.68,4.847927392,9.38272,0.73996,9.411852921,0.58272,0.16996,0.607,8.8,0.57,8.818440905,10.06336,1.16848,10.13097034,1.02336,0.29848,1.066,9.04,0.87,9.081767449,4.7,0.66,4.7461142,4.7,0.66,4.7461142
25/07/2020 21:30,4.85,0.64,4.892044562,4.85,0.64,4.892044562,9.24136,0.74248,9.271138614,0.59136,0.17248,0.616,8.65,0.57,8.668760004,9.9824,1.1082,10.04372526,1.0224,0.2982,1.065,8.96,0.81,8.996538223,4.62,0.7,4.672729395,4.62,0.7,4.672729395
25/07/2020 22:00,4.95,0.5,4.975188439,4.95,0.5,4.975188439,9.4252,0.6236,9.445807112,0.5952,0.1736,0.62,8.83,0.45,8.841459156,9.87336,0.95848,9.919774272,1.02336,0.29848,1.066,8.85,0.66,8.874576046,4.65,0.6,4.688549882,4.65,0.6,4.688549882
25/07/2020 22:30,4.79,0.5,4.816025332,4.79,0.5,4.816025332,9.05232,0.62276,9.073716295,0.59232,0.17276,0.617,8.46,0.45,8.471959632,9.62336,0.95848,9.670974181,1.02336,0.29848,1.066,8.6,0.66,8.625288401,4.47,0.6,4.510088691,4.47,0.6,4.510088691
25/07/2020 23:00,4.58,0.53,4.610563957,4.58,0.53,4.610563957,8.62656,0.62108,8.648888819,0.58656,0.17108,0.611,8.04,0.45,8.052583436,9.25336,0.95848,9.302868117,1.02336,0.29848,1.066,8.23,0.66,8.256421743,4.27,0.6,4.311948515,4.27,0.6,4.311948515
25/07/2020 23:30,4.25,0.58,4.289393897,4.25,0.58,4.289393897,8.106,0.568,8.125875953,0.576,0.168,0.6,7.53,0.4,7.540616686,8.7724,1.0382,8.833621058,1.0224,0.2982,1.065,7.75,0.74,7.785248872,4.09,0.63,4.138236339,4.09,0.63,4.138236339
26/07/2020 00:00,4.03,0.58,4.071523057,4.03,0.58,4.071523057,7.556,0.658,7.584596232,0.576,0.168,0.6,6.98,0.49,6.997178003,8.43336,1.03848,8.497058409,1.02336,0.29848,1.066,7.41,0.74,7.446858398,3.78,0.7,3.844268461,3.78,0.7,3.844268461
26/07/2020 00:30,3.86,0.59,3.904830342,3.86,0.59,3.904830342,7.16136,0.74248,7.199746773,0.59136,0.17248,0.616,6.57,0.57,6.594679674,7.9724,1.0982,8.047683207,1.0224,0.2982,1.065,6.95,0.8,6.995891652,3.6,0.7,3.667424164,3.6,0.7,3.667424164
26/07/2020 01:00,3.71,0.59,3.756620822,3.71,0.59,3.756620822,6.92136,0.74248,6.961070377,0.59136,0.17248,0.616,6.33,0.57,6.355611694,7.67336,1.09848,7.751587708,1.02336,0.29848,1.066,6.65,0.8,6.697947447,3.42,0.68,3.486947089,3.42,0.68,3.486947089
26/07/2020 01:30,3.62,0.57,3.664600933,3.62,0.57,3.664600933,6.87616,0.74388,6.916280344,0.59616,0.17388,0.621,6.28,0.57,6.305814777,7.50432,1.09876,7.584332021,1.02432,0.29876,1.067,6.48,0.8,6.529195969,3.3,0.74,3.381952099,3.3,0.74,3.381952099
26/07/2020 02:00,3.6,0.57,3.644845676,3.6,0.57,3.644845676,6.7456,0.7208,6.784001179,0.5856,0.1708,0.61,6.16,0.55,6.184504831,7.4724,1.0982,7.552668734,1.0224,0.2982,1.065,6.45,0.8,6.499423051,3.46,0.71,3.532095695,3.46,0.71,3.532095695
26/07/2020 02:30,3.52,0.57,3.565851932,3.52,0.57,3.565851932,6.64792,0.63856,6.67851774,0.57792,0.16856,0.602,6.07,0.47,6.088168854,7.4024,1.0982,7.483419606,1.0224,0.2982,1.065,6.38,0.8,6.42996112,3.38,0.69,3.449710133,3.38,0.69,3.449710133
26/07/2020 03:00,3.39,0.57,3.437586363,3.39,0.57,3.437586363,6.366,0.598,6.394025336,0.576,0.168,0.6,5.79,0.43,5.805945229,7.27336,1.09848,7.355842848,1.02336,0.29848,1.066,6.25,0.8,6.300991985,3.17,0.69,3.24422564,3.17,0.69,3.24422564
26/07/2020 03:30,3.31,0.6,3.363941141,3.31,0.6,3.363941141,6.346,0.598,6.374113272,0.576,0.168,0.6,5.77,0.43,5.786000346,7.16336,1.13848,7.253265692,1.02336,0.29848,1.066,6.14,0.84,6.197192913,3.05,0.67,3.122723171,3.05,0.67,3.122723171
26/07/2020 04:00,3.27,0.6,3.3245902,3.27,0.6,3.3245902,6.32792,0.56856,6.353411052,0.57792,0.16856,0.602,5.75,0.4,5.763896252,7.08336,1.18848,7.182372421,1.02336,0.29848,1.066,6.06,0.89,6.125006122,3.05,0.7,3.129297046,3.05,0.7,3.129297046
26/07/2020 04:30,3.22,0.6,3.275423637,3.22,0.6,3.275423637,6.25792,0.63856,6.290415058,0.57792,0.16856,0.602,5.68,0.47,5.69941225,7.05336,1.15848,7.14786424,1.02336,0.29848,1.066,6.03,0.86,6.091017977,3,0.7,3.08058436,3,0.7,3.08058436
26/07/2020 05:00,3.25,0.6,3.304920574,3.25,0.6,3.304920574,6.146,0.658,6.181122875,0.576,0.168,0.6,5.57,0.49,5.591511424,6.99336,1.21848,7.098716616,1.02336,0.29848,1.066,5.97,0.92,6.040471836,2.95,0.74,3.041397705,2.95,0.74,3.041397705
26/07/2020 05:30,3.18,0.68,3.251891757,3.18,0.68,3.251891757,5.87792,0.83856,5.937434328,0.57792,0.16856,0.602,5.3,0.67,5.342181202,6.66336,1.41848,6.812668493,1.02336,0.29848,1.066,5.64,1.12,5.750130433,2.83,0.87,2.960709374,2.83,0.87,2.960709374
26/07/2020 06:00,3.12,0.68,3.193242866,3.12,0.68,3.193242866,5.876,0.858,5.938311208,0.576,0.168,0.6,5.3,0.69,5.344726373,6.66336,1.38848,6.806485378,1.02336,0.29848,1.066,5.64,1.09,5.744362454,2.74,0.9,2.884024965,2.74,0.9,2.884024965
26/07/2020 06:30,3.28,0.68,3.349746259,3.28,0.68,3.349746259,6.00696,0.83828,6.065169561,0.57696,0.16828,0.601,5.43,0.67,5.471179032,7.46336,1.09848,7.543765691,1.02336,0.29848,1.066,6.44,0.8,6.48949921,2.82,0.92,2.966277128,2.82,0.92,2.966277128
26/07/2020 07:00,3.36,0.68,3.428119018,3.36,0.68,3.428119018,6.22696,0.83828,6.283131719,0.57696,0.16828,0.601,5.65,0.67,5.68958698,7.85336,1.09848,7.929812205,1.02336,0.29848,1.066,6.83,0.8,6.876692519,2.97,0.89,3.100483833,2.97,0.89,3.100483833
26/07/2020 07:30,3.55,0.67,3.612672141,3.55,0.67,3.612672141,6.62696,0.86828,6.683600003,0.57696,0.16828,0.601,6.05,0.7,6.090361237,8.29336,1.03848,8.358125436,1.02336,0.29848,1.066,7.27,0.74,7.307564574,3.17,0.89,3.292567387,3.17,0.89,3.292567387
26/07/2020 08:00,3.78,0.62,3.830509105,3.78,0.62,3.830509105,6.94944,0.93192,7.011646825,0.58944,0.17192,0.614,6.36,0.76,6.405247848,8.53336,0.95848,8.587020252,1.02336,0.29848,1.066,7.51,0.66,7.53894555,3.55,0.86,3.652683945,3.55,0.86,3.652683945
26/07/2020 08:30,4.01,0.62,4.057647101,4.01,0.62,4.057647101,7.59888,0.71884,7.63280474,0.57888,0.16884,0.603,7.02,0.55,7.041512622,9.0624,0.9282,9.109810591,1.0224,0.2982,1.065,8.04,0.63,8.064645063,3.86,0.86,3.954642841,3.86,0.86,3.954642841
26/07/2020 09:00,4.29,0.56,4.326395729,4.29,0.56,4.326395729,8.07616,0.78388,8.114112903,0.59616,0.17388,0.621,7.48,0.61,7.504831777,9.52336,0.89848,9.565649586,1.02336,0.29848,1.066,8.5,0.6,8.521150157,4.04,0.79,4.116515517,4.04,0.79,4.116515517
26/07/2020 09:30,4.5,0.56,4.534710575,4.5,0.56,4.534710575,8.65616,0.70388,8.684731026,0.59616,0.17388,0.621,8.06,0.53,8.077406762,9.93336,0.83848,9.96868545,1.02336,0.29848,1.066,8.91,0.54,8.926348638,4.24,0.76,4.307574724,4.24,0.76,4.307574724
26/07/2020 10:00,4.8,0.53,4.829171772,4.8,0.53,4.829171772,9.29888,0.60884,9.318790447,0.57888,0.16884,0.603,8.72,0.44,8.73109386,10.08368,0.80024,10.11538365,0.82368,0.24024,0.858,9.26,0.56,9.276917592,4.74,0.73,4.795883652,4.74,0.73,4.795883652
26/07/2020 10:30,5.1,0.5,5.12445119,5.1,0.5,5.12445119,9.77792,0.53856,9.792740495,0.57792,0.16856,0.602,9.2,0.37,9.207437211,10.42376,0.62568,10.44252115,0.53376,0.15568,0.556,9.89,0.47,9.901161548,5.42,0.61,5.454218551,5.42,0.61,5.454218551
26/07/2020 11:00,5.27,0.45,5.28917763,5.27,0.45,5.28917763,9.94984,0.53912,9.964435077,0.57984,0.16912,0.604,9.37,0.37,9.377302384,10.48336,0.59848,10.50042929,0.54336,0.15848,0.566,9.94,0.44,9.949733665,5.56,0.54,5.586161473,5.56,0.54,5.586161473
26/07/2020 11:30,5.38,0.45,5.398786901,5.38,0.45,5.398786901,10.16368,0.32024,10.16872385,0.34368,0.10024,0.358,9.82,0.22,9.822464049,10.96336,0.77848,10.99096418,1.02336,0.29848,1.066,9.94,0.48,9.951582789,5.32,0.54,5.347335785,5.32,0.54,5.347335785
26/07/2020 12:00,5.41,0.42,5.426278651,5.41,0.42,5.426278651,10.36456,-0.36992,10.37115928,0.03456,0.01008,0.036,10.33,-0.38,10.33698699,11.33336,0.73848,11.35739414,1.02336,0.29848,1.066,10.31,0.44,10.31938467,5.32,0.51,5.344389582,5.32,0.51,5.344389582
26/07/2020 12:30,5.48,0.42,5.496071324,5.48,0.42,5.496071324,10.61456,-0.36992,10.62100395,0.03456,0.01008,0.036,10.58,-0.38,10.586822,11.5724,0.5682,11.58634079,1.0224,0.2982,1.065,10.55,0.27,10.55345441,5.44,0.48,5.461135413,5.44,0.48,5.461135413
26/07/2020 13:00,5.48,0.42,5.496071324,5.48,0.42,5.496071324,10.72552,-0.36964,10.73188767,0.03552,0.01036,0.037,10.69,-0.38,10.69675184,11.59336,0.59848,11.60879728,1.02336,0.29848,1.066,10.57,0.3,10.57425648,5.5,0.51,5.523594844,5.5,0.51,5.523594844
26/07/2020 13:30,5.38,0.42,5.39636915,5.38,0.42,5.39636915,10.5136,-0.3702,10.52011564,0.0336,0.0098,0.035,10.48,-0.38,10.48688705,11.29336,0.73848,11.31747908,1.02336,0.29848,1.066,10.27,0.44,10.27942119,5.38,0.51,5.4041188,5.38,0.51,5.4041188
26/07/2020 14:00,5.41,0.42,5.426278651,5.41,0.42,5.426278651,10.42456,-0.38992,10.43184973,0.03456,0.01008,0.036,10.39,-0.4,10.39769686,11.3624,0.6782,11.38262224,1.0224,0.2982,1.065,10.34,0.38,10.34698024,5.45,0.51,5.473810373,5.45,0.51,5.473810373
26/07/2020 14:30,5.37,0.44,5.387995917,5.37,0.44,5.387995917,10.53456,-0.38992,10.54177366,0.03456,0.01008,0.036,10.5,-0.4,10.50761629,11.3624,0.7482,11.38700738,1.0224,0.2982,1.065,10.34,0.45,10.34978744,5.36,0.53,5.386139619,5.36,0.53,5.386139619
26/07/2020 15:00,5.37,0.44,5.387995917,5.37,0.44,5.387995917,10.40992,0.14456,10.41092369,0.04992,0.01456,0.052,10.36,0.13,10.3608156,11.11336,0.72848,11.13721031,1.02336,0.29848,1.066,10.09,0.43,10.09915838,5.09,0.55,5.119628893,5.09,0.55,5.119628893
26/07/2020 15:30,5.34,0.44,5.358096677,5.34,0.44,5.358096677,10.14456,0.41008,10.15284508,0.03456,0.01008,0.036,10.11,0.4,10.11790986,10.8124,0.7482,10.83825618,1.0224,0.2982,1.065,9.79,0.45,9.800336729,5.09,0.58,5.12293861,5.09,0.58,5.12293861
26/07/2020 16:00,5.23,0.44,5.248475969,5.23,0.44,5.248475969,10.05456,0.44008,10.06418637,0.03456,0.01008,0.036,10.02,0.43,10.0292223,10.8124,0.8082,10.8425634,1.0224,0.2982,1.065,9.79,0.51,9.803274963,5.17,0.65,5.210700529,5.17,0.65,5.210700529
26/07/2020 16:30,5.38,0.49,5.402268042,5.38,0.49,5.402268042,10.1836,0.4398,10.19309242,0.0336,0.0098,0.035,10.15,0.43,10.15910429,10.8924,0.8082,10.92234247,1.0224,0.2982,1.065,9.87,0.51,9.883167508,5.19,0.68,5.234357649,5.19,0.68,5.234357649
26/07/2020 17:00,5.35,0.51,5.374253437,5.35,0.51,5.374253437,10.1884,0.4412,10.19794842,0.0384,0.0112,0.04,10.15,0.43,10.15910429,10.8224,0.8482,10.85558773,1.0224,0.2982,1.065,9.8,0.55,9.81542154,4.91,0.73,4.963970185,4.91,0.73,4.963970185
26/07/2020 17:30,5.42,0.51,5.443941587,5.42,0.51,5.443941587,10.35456,0.44008,10.36390772,0.03456,0.01008,0.036,10.32,0.43,10.32895445,10.75336,0.85848,10.78757337,1.02336,0.29848,1.066,9.73,0.56,9.746101785,4.83,0.73,4.884854143,4.83,0.73,4.884854143
26/07/2020 18:00,5.38,0.51,5.4041188,5.38,0.51,5.4041188,10.13456,0.47008,10.1454562,0.03456,0.01008,0.036,10.1,0.46,10.11046982,10.5124,0.9282,10.55329849,1.0224,0.2982,1.065,9.49,0.63,9.510888497,4.75,0.73,4.805767368,4.75,0.73,4.805767368
26/07/2020 18:30,5.17,0.63,5.208243466,5.17,0.63,5.208243466,9.99456,0.49008,10.00656824,0.03456,0.01008,0.036,9.96,0.48,9.971559557,10.3924,1.0882,10.44921801,1.0224,0.2982,1.065,9.37,0.79,9.403244121,4.72,0.76,4.780794913,4.72,0.76,4.780794913
26/07/2020 19:00,5.1,0.65,5.141254711,5.1,0.65,5.141254711,9.88456,0.49008,9.896701713,0.03456,0.01008,0.036,9.85,0.48,9.861688496,10.1924,1.1482,10.25686994,1.0224,0.2982,1.065,9.17,0.85,9.209310506,4.72,0.74,4.777656329,4.72,0.74,4.777656329
26/07/2020 19:30,5.03,0.65,5.071824129,5.03,0.65,5.071824129,9.73552,0.52036,9.749416608,0.03552,0.01036,0.037,9.7,0.51,9.713397964,9.9324,1.1882,10.00321893,1.0224,0.2982,1.065,8.91,0.89,8.95433973,4.63,0.74,4.688763163,4.63,0.74,4.688763163
26/07/2020 20:00,4.9,0.67,4.945593999,4.9,0.67,4.945593999,9.5736,0.5698,9.590541643,0.0336,0.0098,0.035,9.54,0.56,9.556421925,9.97336,1.07848,10.03150182,1.02336,0.29848,1.066,8.95,0.78,8.983924532,4.59,0.74,4.64926876,4.59,0.74,4.64926876
26/07/2020 20:30,4.79,0.71,4.842334148,4.79,0.71,4.842334148,9.47456,0.57008,9.491695233,0.03456,0.01008,0.036,9.44,0.56,9.456595582,10.13336,1.07848,10.19058899,1.02336,0.29848,1.066,9.11,0.78,9.143330903,4.5,0.77,4.565402501,4.5,0.77,4.565402501
26/07/2020 21:00,4.79,0.71,4.842334148,4.79,0.71,4.842334148,9.44456,0.57008,9.461749563,0.03456,0.01008,0.036,9.41,0.56,9.426648397,10.0824,1.0782,10.13988683,1.0224,0.2982,1.065,9.06,0.78,9.093514172,4.36,0.83,4.438299224,4.36,0.83,4.438299224
26/07/2020 21:30,4.97,0.6,5.006086296,4.97,0.6,5.006086296,9.54552,0.54036,9.56080232,0.03552,0.01036,0.037,9.51,0.53,9.524757215,10.1324,0.9182,10.17391866,1.0224,0.2982,1.065,9.11,0.62,9.131073321,4.49,0.73,4.548955924,4.49,0.73,4.548955924
26/07/2020 22:00,5.04,0.51,5.065737853,5.04,0.51,5.065737853,9.52456,0.42008,9.533819298,0.03456,0.01008,0.036,9.49,0.41,9.498852562,10.1324,0.8082,10.1645815,1.0224,0.2982,1.065,9.11,0.51,9.124264354,4.57,0.65,4.615993934,4.57,0.65,4.615993934
26/07/2020 22:30,4.79,0.54,4.820342311,4.79,0.54,4.820342311,9.01456,0.44008,9.025295696,0.03456,0.01008,0.036,8.98,0.43,8.990289206,9.87336,0.83848,9.908899354,1.02336,0.29848,1.066,8.85,0.54,8.866459271,4.42,0.68,4.472001789,4.42,0.68,4.472001789
26/07/2020 23:00,4.53,0.54,4.562071898,4.53,0.54,4.562071898,8.56456,0.44008,8.575859047,0.03456,0.01008,0.036,8.53,0.43,8.540831341,9.38336,0.83848,9.420748038,1.02336,0.29848,1.066,8.36,0.54,8.377422038,4.08,0.68,4.136278521,4.08,0.68,4.136278521
26/07/2020 23:30,4.22,0.56,4.256994245,4.22,0.56,4.256994245,8.02456,0.44008,8.036618294,0.03456,0.01008,0.036,7.99,0.43,8.001562347,8.56336,0.99848,8.621374415,1.02336,0.29848,1.066,7.54,0.7,7.572423654,3.87,0.68,3.929287467,3.87,0.68,3.929287467
27/07/2020 00:00,3.97,0.56,4.009301685,3.97,0.56,4.009301685,7.48456,0.44008,7.497486832,0.03456,0.01008,0.036,7.45,0.43,7.462399078,8.37336,0.87848,8.419316172,1.02336,0.29848,1.066,7.35,0.58,7.372848839,3.65,0.71,3.71841364,3.65,0.71,3.71841364
27/07/2020 00:30,3.8,0.56,3.841041525,3.8,0.56,3.841041525,7.08456,0.48008,7.100807503,0.03456,0.01008,0.036,7.05,0.47,7.065649298,8.01336,0.92848,8.066970534,1.02336,0.29848,1.066,6.99,0.63,7.018333135,3.41,0.71,3.483130776,3.41,0.71,3.483130776
27/07/2020 01:00,3.61,0.56,3.6531767,3.61,0.56,3.6531767,6.86456,0.46008,6.879960581,0.03456,0.01008,0.036,6.83,0.45,6.844808252,7.79336,0.89848,7.844980969,1.02336,0.29848,1.066,6.77,0.6,6.796535882,3.29,0.71,3.365739146,3.29,0.71,3.365739146
27/07/2020 01:30,3.57,0.56,3.61365466,3.57,0.56,3.61365466,6.84552,0.46036,6.860982102,0.03552,0.01036,0.037,6.81,0.45,6.824851647,7.62432,0.89876,7.677110459,1.02432,0.29876,1.067,6.6,0.6,6.62721661,3.22,0.73,3.301711677,3.22,0.73,3.301711677
27/07/2020 02:00,3.57,0.56,3.61365466,3.57,0.56,3.61365466,6.68456,0.46008,6.700374318,0.03456,0.01008,0.036,6.65,0.45,6.665208174,7.60336,0.89848,7.656262117,1.02336,0.29848,1.066,6.58,0.6,6.607298994,3.37,0.73,3.448158929,3.37,0.73,3.448158929
27/07/2020 02:30,3.47,0.56,3.514896869,3.47,0.56,3.514896869,6.6136,0.4598,6.629564164,0.0336,0.0098,0.035,6.58,0.45,6.595369588,7.60336,0.92848,7.659840625,1.02336,0.29848,1.066,6.58,0.63,6.610090771,3.31,0.73,3.389542742,3.31,0.73,3.389542742
27/07/2020 03:00,3.37,0.59,3.421257079,3.37,0.59,3.421257079,6.35456,0.46008,6.371193483,0.03456,0.01008,0.036,6.32,0.45,6.336000316,7.48336,0.90848,7.538303045,1.02336,0.29848,1.066,6.46,0.61,6.488736395,3.16,0.73,3.243223705,3.16,0.73,3.243223705
27/07/2020 03:30,3.3,0.59,3.35232755,3.3,0.59,3.35232755,6.29456,0.43008,6.309235643,0.03456,0.01008,0.036,6.26,0.42,6.274073637,7.13336,1.08848,7.215927771,1.02336,0.29848,1.066,6.11,0.79,6.16086033,3.05,0.69,3.127075311,3.05,0.69,3.127075311
27/07/2020 04:00,3.3,0.59,3.35232755,3.3,0.59,3.35232755,6.29456,0.41008,6.307903867,0.03456,0.01008,0.036,6.26,0.4,6.272766535,7.27336,0.92848,7.332383023,1.02336,0.29848,1.066,6.25,0.63,6.281671752,3.02,0.69,3.097821815,3.02,0.69,3.097821815
27/07/2020 04:30,3.38,0.49,3.415333073,3.38,0.49,3.415333073,6.39456,0.38008,6.405845643,0.03456,0.01008,0.036,6.36,0.37,6.370753488,7.34336,0.90848,7.399342674,1.02336,0.29848,1.066,6.32,0.61,6.349370047,3.02,0.69,3.097821815,3.02,0.69,3.097821815
27/07/2020 05:00,3.52,0.43,3.546166945,3.52,0.43,3.546166945,6.35456,0.36008,6.364753758,0.03456,0.01008,0.036,6.32,0.35,6.329684036,7.38336,0.90848,7.439041659,1.02336,0.29848,1.066,6.36,0.61,6.389186177,3.05,0.69,3.127075311,3.05,0.69,3.127075311
27/07/2020 05:30,3.57,0.48,3.602124373,3.57,0.48,3.602124373,6.29456,0.50008,6.314393526,0.03456,0.01008,0.036,6.26,0.49,6.279148031,7.26336,1.06848,7.341528996,1.02336,0.29848,1.066,6.24,0.77,6.287328526,3.36,0.66,3.424207938,3.36,0.66,3.424207938
27/07/2020 06:00,3.67,0.48,3.701256543,3.67,0.48,3.701256543,6.43456,0.58008,6.460654394,0.03456,0.01008,0.036,6.4,0.57,6.425332676,7.38336,1.11848,7.467596829,1.02336,0.29848,1.066,6.36,0.82,6.412643761,3.59,0.66,3.65016438,3.59,0.66,3.65016438
27/07/2020 06:30,4.29,0.3,4.300476718,4.29,0.3,4.300476718,7.09456,0.48008,7.110784654,0.03456,0.01008,0.036,7.06,0.47,7.075627181,8.42336,0.84848,8.465985589,1.02336,0.29848,1.066,7.4,0.55,7.42041104,4.25,0.55,4.285440467,4.25,0.55,4.285440467
27/07/2020 07:00,4.6,0.28,4.60851386,4.6,0.28,4.60851386,7.55456,0.41008,7.565681886,0.03456,0.01008,0.036,7.52,0.4,7.530630784,9.50432,0.63876,9.525760495,1.02432,0.29876,1.067,8.48,0.34,8.486813301,4.7,0.58,4.735652014,4.7,0.58,4.735652014
27/07/2020 07:30,5.2,-0.22,5.204651765,5.2,-0.22,5.204651765,8.12456,0.39008,8.133918957,0.03456,0.01008,0.036,8.09,0.38,8.098919681,10.23336,-0.08152,10.23368469,1.02336,0.29848,1.066,9.21,-0.38,9.217835972,5.19,0.48,5.212149269,5.19,0.48,5.212149269
27/07/2020 08:00,5.64,-0.33,5.649646007,5.64,-0.33,5.649646007,8.58456,0.16008,8.586052411,0.03456,0.01008,0.036,8.55,0.15,8.551315688,10.98336,-0.22152,10.98559366,1.02336,0.29848,1.066,9.96,-0.52,9.97356506,5.78,0.38,5.792477881,5.78,0.38,5.792477881
27/07/2020 08:30,6.06,-0.42,6.074537019,6.06,-0.42,6.074537019,9.38456,-0.41992,9.393950138,0.03456,0.01008,0.036,9.35,-0.43,9.359882478,11.65336,-0.50152,11.66414684,1.02336,0.29848,1.066,10.63,-0.8,10.66006098,6.52,-0.53,6.541505943,6.52,-0.53,6.541505943
27/07/2020 09:00,6.41,-0.48,6.427946795,6.41,-0.48,6.427946795,9.79552,-0.44964,9.805834396,0.03552,0.01036,0.037,9.76,-0.46,9.770834151,12.47336,-0.67152,12.49142301,1.02336,0.29848,1.066,11.45,-0.97,11.49101388,7.04,-0.59,7.064679752,7.04,-0.59,7.064679752
27/07/2020 09:30,6.68,-0.63,6.709642315,6.68,-0.63,6.709642315,10.27456,-0.53992,10.2887364,0.03456,0.01008,0.036,10.24,-0.55,10.25475987,13.02336,-0.87152,13.05248838,1.02336,0.29848,1.066,12,-1.17,12.05690259,7.15,-0.61,7.175973802,7.15,-0.61,7.175973802
