Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/07/2020 10:00,6.83,-0.57,6.853743503,6.83,-0.57,6.853743503,10.41456,-0.48992,10.426077,0.03456,0.01008,0.036,10.38,-0.5,10.39203541,12.97336,-0.66152,12.99021472,1.02336,0.29848,1.066,11.95,-0.96,11.98849865,7.2,-0.58,7.223323335,7.2,-0.58,7.223323335
27/07/2020 10:30,6.87,-0.57,6.893605733,6.87,-0.57,6.893605733,10.87456,-0.54992,10.88845568,0.03456,0.01008,0.036,10.84,-0.56,10.85445531,13.57336,-0.83152,13.59880609,1.02336,0.29848,1.066,12.55,-1.13,12.60076982,7.74,-0.55,7.759516738,7.74,-0.55,7.759516738
27/07/2020 11:00,6.98,-0.67,7.01208243,6.98,-0.67,7.01208243,10.92552,-0.62964,10.9436481,0.03552,0.01036,0.037,10.89,-0.64,10.90879003,13.29336,-0.85152,13.32060458,1.02336,0.29848,1.066,12.27,-1.15,12.32377377,7.83,-0.66,7.857766858,7.83,-0.66,7.857766858
27/07/2020 11:30,7.08,-0.75,7.119613754,7.08,-0.75,7.119613754,11.05552,-0.66964,11.0757817,0.03552,0.01036,0.037,11.02,-0.68,11.0409601,13.68336,-0.95152,13.71640373,1.02336,0.29848,1.066,12.66,-1.25,12.72156044,7.84,-0.7,7.871187966,7.84,-0.7,7.871187966
27/07/2020 12:00,7.24,-0.77,7.280830997,7.24,-0.77,7.280830997,11.31552,-0.66964,11.33531696,0.03552,0.01036,0.037,11.28,-0.68,11.30047787,14.00432,-1.03124,14.04223752,1.02432,0.29876,1.067,12.98,-1.33,13.04796153,7.84,-0.68,7.869434541,7.84,-0.68,7.869434541
27/07/2020 12:30,7.29,-0.74,7.327462044,7.29,-0.74,7.327462044,11.31456,-0.64992,11.33321067,0.03456,0.01008,0.036,11.28,-0.66,11.29929201,14.34336,-1.18152,14.39194099,1.02336,0.29848,1.066,13.32,-1.48,13.40197,7.88,-0.68,7.909285682,7.88,-0.68,7.909285682
27/07/2020 13:00,7.25,-0.74,7.287667665,7.25,-0.74,7.287667665,11.36552,-0.70964,11.38765269,0.03552,0.01036,0.037,11.33,-0.72,11.35285427,14.18336,-1.18152,14.23248715,1.02336,0.29848,1.066,13.16,-1.48,13.24296039,7.88,-0.66,7.907591289,7.88,-0.66,7.907591289
27/07/2020 13:30,7.05,-0.64,7.078990041,7.05,-0.64,7.078990041,11.30552,-0.70964,11.32776992,0.03552,0.01036,0.037,11.27,-0.72,11.29297569,14.03336,-1.11152,14.07731045,1.02336,0.29848,1.066,13.01,-1.41,13.08618355,7.67,-0.62,7.695017869,7.67,-0.62,7.695017869
27/07/2020 14:00,6.96,-0.73,6.998178334,6.96,-0.73,6.998178334,11.11552,-0.67964,11.13627835,0.03552,0.01036,0.037,11.08,-0.69,11.10146387,13.92336,-1.25152,13.97949413,1.02336,0.29848,1.066,12.9,-1.55,12.99278646,7.59,-0.72,7.624073714,7.59,-0.72,7.624073714
27/07/2020 14:30,6.78,-0.67,6.813024292,6.78,-0.67,6.813024292,11.08048,-0.70236,11.10271798,0.06048,0.01764,0.063,11.02,-0.72,11.04349582,13.92336,-1.27152,13.98129882,1.02336,0.29848,1.066,12.9,-1.57,12.99518757,7.48,-0.72,7.514572509,7.48,-0.72,7.514572509
27/07/2020 15:00,6.82,-0.66,6.851861061,6.82,-0.66,6.851861061,10.93224,-0.70768,10.95512129,0.04224,0.01232,0.044,10.89,-0.72,10.9137757,13.86336,-1.17152,13.91277146,1.02336,0.29848,1.066,12.84,-1.47,12.92387326,7.39,-0.7,7.423078876,7.39,-0.7,7.423078876
27/07/2020 15:30,6.62,-0.53,6.641182124,6.62,-0.53,6.641182124,10.78552,-0.64964,10.80506704,0.03552,0.01036,0.037,10.75,-0.66,10.77024141,13.9224,-1.1518,13.96996296,1.0224,0.2982,1.065,12.9,-1.45,12.98123646,7.15,-0.63,7.177701582,7.15,-0.63,7.177701582
27/07/2020 16:00,6.78,-0.53,6.800683789,6.78,-0.53,6.800683789,10.95456,-0.64992,10.97382252,0.03456,0.01008,0.036,10.92,-0.66,10.93992687,13.82336,-1.02152,13.8610528,1.02336,0.29848,1.066,12.8,-1.32,12.8678825,7.15,-0.52,7.168884153,7.15,-0.52,7.168884153
27/07/2020 16:30,7.03,-0.53,7.049950354,7.03,-0.53,7.049950354,11.13552,-0.58964,11.15112017,0.03552,0.01036,0.037,11.1,-0.6,11.11620439,13.66336,-0.88152,13.69176702,1.02336,0.29848,1.066,12.64,-1.18,12.69495963,7.01,-0.43,7.02317592,7.01,-0.43,7.02317592
27/07/2020 17:00,7.08,-0.49,7.096935959,7.08,-0.49,7.096935959,11.49552,-0.58964,11.51063228,0.03552,0.01036,0.037,11.46,-0.6,11.47569606,13.6624,-0.8418,13.68830892,1.0224,0.2982,1.065,12.64,-1.14,12.69130411,6.56,0.33,6.56829506,6.56,0.33,6.56829506
27/07/2020 17:30,7.16,-0.45,7.174127125,7.16,-0.45,7.174127125,11.93552,-0.58964,11.95007586,0.03552,0.01036,0.037,11.9,-0.6,11.91511645,13.6624,-0.5818,13.67478208,1.0224,0.2982,1.065,12.64,-0.88,12.67059588,6.3,0.54,6.323100505,6.3,0.54,6.323100505
27/07/2020 18:00,6.86,-0.39,6.871077063,6.86,-0.39,6.871077063,12.04552,-0.56964,12.05898179,0.03552,0.01036,0.037,12.01,-0.58,12.02399684,12.75336,-0.20152,12.75495204,1.02336,0.29848,1.066,11.73,-0.5,11.7406516,6.11,0.54,6.133816104,6.11,0.54,6.133816104
27/07/2020 18:30,6.64,0.33,6.648195244,6.64,0.33,6.648195244,11.85552,-0.42964,11.86330245,0.03552,0.01036,0.037,11.82,-0.44,11.82818667,12.33336,0.60848,12.3483609,1.02336,0.29848,1.066,11.31,0.31,11.31424766,5.98,0.61,6.011031525,5.98,0.61,6.011031525
27/07/2020 19:00,6.5,0.33,6.508371532,6.5,0.33,6.508371532,11.55552,-0.42964,11.56350436,0.03552,0.01036,0.037,11.52,-0.44,11.52839972,11.92336,0.64848,11.94098153,1.02336,0.29848,1.066,10.9,0.35,10.90561782,5.62,0.61,5.653008049,5.62,0.61,5.653008049
27/07/2020 19:30,6.33,0.35,6.339668761,6.33,0.35,6.339668761,11.14456,-0.42992,11.15284936,0.03456,0.01008,0.036,11.11,-0.44,11.11870946,11.58336,0.77848,11.60949008,1.02336,0.29848,1.066,10.56,0.48,10.57090346,5.52,0.64,5.556977596,5.52,0.64,5.556977596
27/07/2020 20:00,6.18,0.38,6.191671826,6.18,0.38,6.191671826,10.97552,-0.17964,10.97699002,0.03552,0.01036,0.037,10.94,-0.19,10.94164978,11.48336,0.69848,11.50458305,1.02336,0.29848,1.066,10.46,0.4,10.46764539,5.31,0.69,5.354642845,5.31,0.69,5.354642845
27/07/2020 20:30,6,0.38,6.012021291,6,0.38,6.012021291,10.57552,0.44036,10.58468423,0.03552,0.01036,0.037,10.54,0.43,10.5487677,11.16336,0.76848,11.18977962,1.02336,0.29848,1.066,10.14,0.47,10.15088666,5.11,0.74,5.163303206,5.11,0.74,5.163303206
27/07/2020 21:00,5.72,0.44,5.736898117,5.72,0.44,5.736898117,10.16552,0.47036,10.17639599,0.03552,0.01036,0.037,10.13,0.46,10.14043885,11.01336,0.82848,11.04447724,1.02336,0.29848,1.066,9.99,0.53,10.00404918,4.98,0.77,5.03917652,4.98,0.77,5.03917652
27/07/2020 21:30,5.61,0.44,5.627228447,5.61,0.44,5.627228447,9.96552,0.31036,9.970351659,0.03552,0.01036,0.037,9.93,0.3,9.934530688,10.81336,0.67848,10.83462457,1.02336,0.29848,1.066,9.79,0.38,9.797372097,4.88,0.73,4.934298329,4.88,0.73,4.934298329
27/07/2020 22:00,5.5,0.39,5.513809935,5.5,0.39,5.513809935,9.94552,-0.37964,9.952763164,0.03552,0.01036,0.037,9.91,-0.39,9.917671098,10.7224,0.5182,10.73491467,1.0224,0.2982,1.065,9.7,0.22,9.702494525,4.96,0.59,4.994967467,4.96,0.59,4.994967467
27/07/2020 22:30,5.22,0.39,5.234548691,5.22,0.39,5.234548691,9.70552,-0.37964,9.712942139,0.03552,0.01036,0.037,9.67,-0.39,9.677861334,10.3124,0.6082,10.3303195,1.0224,0.2982,1.065,9.29,0.31,9.295170789,4.76,0.62,4.800208329,4.76,0.62,4.800208329
27/07/2020 23:00,4.91,0.43,4.928792956,4.91,0.43,4.928792956,9.10456,-0.37992,9.112483306,0.03456,0.01008,0.036,9.07,-0.39,9.078380913,9.74336,0.66848,9.766264875,1.02336,0.29848,1.066,8.72,0.37,8.727846241,4.47,0.62,4.512792927,4.47,0.62,4.512792927
27/07/2020 23:30,4.56,0.45,4.58215015,4.56,0.45,4.58215015,8.44552,-0.37964,8.454048415,0.03552,0.01036,0.037,8.41,-0.39,8.41903795,8.9624,0.8482,9.002447278,1.0224,0.2982,1.065,7.94,0.55,7.959026322,4.05,0.69,4.108357336,4.05,0.69,4.108357336
28/07/2020 00:00,4.29,0.45,4.313536832,4.29,0.45,4.313536832,7.85552,0.39036,7.865212991,0.03552,0.01036,0.037,7.82,0.38,7.829227293,8.72336,0.77848,8.758027221,1.02336,0.29848,1.066,7.7,0.48,7.714946533,3.78,0.72,3.847960499,3.78,0.72,3.847960499
28/07/2020 00:30,4.1,0.45,4.124621195,4.1,0.45,4.124621195,7.39552,0.39036,7.40581508,0.03552,0.01036,0.037,7.36,0.38,7.369803254,8.38336,0.77848,8.419427296,1.02336,0.29848,1.066,7.36,0.48,7.375635566,3.64,0.7,3.706696643,3.64,0.7,3.706696643
28/07/2020 01:00,3.96,0.45,3.985486169,3.96,0.45,3.985486169,7.20552,0.39036,7.216086155,0.03552,0.01036,0.037,7.17,0.38,7.180062674,8.21336,0.75848,8.248307366,1.02336,0.29848,1.066,7.19,0.46,7.204699855,3.45,0.73,3.526386252,3.45,0.73,3.526386252
28/07/2020 01:30,3.87,0.45,3.896074948,3.87,0.45,3.896074948,7.12552,0.39036,7.136204607,0.03552,0.01036,0.037,7.09,0.38,7.100176054,8.02336,0.75848,8.059131318,1.02336,0.29848,1.066,7,0.46,7.015098004,3.39,0.71,3.463553089,3.39,0.71,3.463553089
28/07/2020 02:00,3.77,0.45,3.796761778,3.77,0.45,3.796761778,7.04456,0.39008,7.055351728,0.03456,0.01008,0.036,7.01,0.38,7.020292017,7.96336,0.80848,8.004295247,1.02336,0.29848,1.066,6.94,0.51,6.958713962,3.53,0.69,3.596804137,3.53,0.69,3.596804137
28/07/2020 02:30,3.68,0.49,3.712478956,3.68,0.49,3.712478956,6.94552,0.39036,6.956481079,0.03552,0.01036,0.037,6.91,0.38,6.920440737,7.8724,0.7982,7.91276216,1.0224,0.2982,1.065,6.85,0.5,6.868223933,3.45,0.72,3.524329724,3.45,0.72,3.524329724
28/07/2020 03:00,3.59,0.49,3.623285802,3.59,0.49,3.623285802,6.73552,0.39036,6.746822259,0.03552,0.01036,0.037,6.7,0.38,6.710767467,7.77336,0.81848,7.816331313,1.02336,0.29848,1.066,6.75,0.52,6.77,3.29,0.7,3.363643857,3.29,0.7,3.363643857
28/07/2020 03:30,3.53,0.49,3.563846237,3.53,0.49,3.563846237,6.58552,0.39036,6.597079248,0.03552,0.01036,0.037,6.55,0.38,6.561013641,7.50336,0.91848,7.559366164,1.02336,0.29848,1.066,6.48,0.62,6.509592921,3.14,0.7,3.217079421,3.14,0.7,3.217079421
28/07/2020 04:00,3.56,0.46,3.589596078,3.56,0.46,3.589596078,6.58552,0.36036,6.59537209,0.03552,0.01036,0.037,6.55,0.35,6.559344479,7.50432,0.83876,7.551048735,1.02432,0.29876,1.067,6.48,0.54,6.502461073,3.06,0.7,3.139044441,3.06,0.7,3.139044441
28/07/2020 04:30,3.51,0.47,3.541327435,3.51,0.47,3.541327435,6.68552,0.36036,6.69522494,0.03552,0.01036,0.037,6.65,0.35,6.659204157,7.66336,0.83848,7.709094318,1.02336,0.29848,1.066,6.64,0.54,6.661921645,3.17,0.7,3.2463672,3.17,0.7,3.2463672
28/07/2020 05:00,3.59,0.44,3.616863282,3.59,0.44,3.616863282,6.64552,0.36036,6.65528327,0.03552,0.01036,0.037,6.61,0.35,6.619259777,7.7324,0.7982,7.773489114,1.0224,0.2982,1.065,6.71,0.5,6.728603124,3.24,0.67,3.308549531,3.24,0.67,3.308549531
28/07/2020 05:30,3.49,0.56,3.534642839,3.49,0.56,3.534642839,6.42456,0.55008,6.448066315,0.03456,0.01008,0.036,6.39,0.54,6.41277631,7.46336,1.06848,7.539455683,1.02336,0.29848,1.066,6.44,0.77,6.485869256,3.33,0.82,3.429475179,3.33,0.82,3.429475179
28/07/2020 06:00,3.65,0.49,3.682743543,3.65,0.49,3.682743543,6.55552,0.59036,6.582048876,0.03552,0.01036,0.037,6.52,0.58,6.545746711,7.6224,1.0082,7.688787226,1.0224,0.2982,1.065,6.6,0.71,6.638079542,3.59,0.78,3.673758294,3.59,0.78,3.673758294
28/07/2020 06:30,4.25,0.37,4.26607548,4.25,0.37,4.26607548,7.09552,0.48036,7.111761371,0.03552,0.01036,0.037,7.06,0.47,7.075627181,8.52336,0.75848,8.557041405,1.02336,0.29848,1.066,7.5,0.46,7.514093425,4.25,0.63,4.296440387,4.25,0.63,4.296440387
28/07/2020 07:00,4.95,0.02,4.950040404,4.95,0.02,4.950040404,7.56552,0.43036,7.577750497,0.03552,0.01036,0.037,7.53,0.42,7.541704051,9.66336,0.09848,9.663861795,1.02336,0.29848,1.066,8.64,-0.2,8.642314505,4.73,0.52,4.758497662,4.73,0.52,4.758497662
28/07/2020 07:30,5.33,-0.28,5.337349529,5.33,-0.28,5.337349529,8.32552,0.40036,8.335140755,0.03552,0.01036,0.037,8.29,0.39,8.299168633,10.9024,-0.2818,10.90604131,1.0224,0.2982,1.065,9.88,-0.58,9.897009649,5.18,0.47,5.201278689,5.18,0.47,5.201278689
28/07/2020 08:00,5.75,-0.32,5.758897464,5.75,-0.32,5.758897464,8.83552,0.14036,8.836634801,0.03552,0.01036,0.037,8.8,0.13,8.800960175,11.29336,-0.31152,11.29765572,1.02336,0.29848,1.066,10.27,-0.61,10.28809992,5.96,0.39,5.972746437,5.96,0.39,5.972746437
28/07/2020 08:30,6.22,-0.46,6.236986452,6.22,-0.46,6.236986452,9.37456,-0.37992,9.382255294,0.03456,0.01008,0.036,9.34,-0.39,9.348138852,11.74336,-0.44152,11.75165707,1.02336,0.29848,1.066,10.72,-0.74,10.74551069,6.67,-0.4,6.681983239,6.67,-0.4,6.681983239
28/07/2020 09:00,6.44,-0.56,6.464301973,6.44,-0.56,6.464301973,9.68456,-0.37992,9.692009162,0.03456,0.01008,0.036,9.65,-0.39,9.657877614,12.59336,-0.74152,12.61517214,1.02336,0.29848,1.066,11.57,-1.04,11.61664754,6.7,-0.46,6.71577248,6.7,-0.46,6.71577248
28/07/2020 09:30,6.53,-0.59,6.556599729,6.53,-0.59,6.556599729,10.12552,-0.52964,10.13936259,0.03552,0.01036,0.037,10.09,-0.54,10.10443962,12.95336,-0.92152,12.98609774,1.02336,0.29848,1.066,11.93,-1.22,11.99221831,6.97,-0.58,6.994090363,6.97,-0.58,6.994090363
28/07/2020 10:00,6.69,-0.59,6.715966051,6.69,-0.59,6.715966051,10.21552,-0.54964,10.23029584,0.03552,0.01036,0.037,10.18,-0.56,10.19539112,12.95336,-0.94152,12.9875323,1.02336,0.29848,1.066,11.93,-1.24,11.99426947,7.16,-0.58,7.183453209,7.16,-0.58,7.183453209
28/07/2020 10:30,6.66,-0.59,6.68608256,6.66,-0.59,6.68608256,10.56552,-0.59964,10.58252243,0.03552,0.01036,0.037,10.53,-0.61,10.54765377,13.21336,-1.09152,13.25836711,1.02336,0.29848,1.066,12.19,-1.39,12.26899344,7.28,-0.52,7.298547801,7.28,-0.52,7.298547801
28/07/2020 11:00,6.76,-0.66,6.792142519,6.76,-0.66,6.792142519,10.68552,-0.68964,10.70775144,0.03552,0.01036,0.037,10.65,-0.7,10.6729799,13.39336,-1.03152,13.4330237,1.02336,0.29848,1.066,12.37,-1.33,12.44129414,7.41,-0.65,7.43845414,7.41,-0.65,7.43845414
28/07/2020 11:30,6.91,-0.71,6.946380352,6.91,-0.71,6.946380352,10.52552,-0.70964,10.54941516,0.03552,0.01036,0.037,10.49,-0.72,10.51468021,13.62336,-1.18152,13.67449916,1.02336,0.29848,1.066,12.6,-1.48,12.68662288,7.87,-0.69,7.900189871,7.87,-0.69,7.900189871
28/07/2020 12:00,6.85,-0.67,6.882688428,6.85,-0.67,6.882688428,10.79456,-0.72992,10.81921017,0.03456,0.01008,0.036,10.76,-0.74,10.78541608,13.62336,-1.22152,13.67801334,1.02336,0.29848,1.066,12.6,-1.52,12.69135139,7.83,-0.74,7.864890336,7.83,-0.74,7.864890336
28/07/2020 12:30,6.8,-0.67,6.83292763,6.8,-0.67,6.83292763,10.87552,-0.72964,10.89996834,0.03552,0.01036,0.037,10.84,-0.74,10.86522894,13.4824,-1.1218,13.52898906,1.0224,0.2982,1.065,12.46,-1.42,12.54065389,7.51,-0.66,7.53894555,7.51,-0.66,7.53894555
28/07/2020 13:00,6.8,-0.6,6.826419266,6.8,-0.6,6.826419266,10.87552,-0.70964,10.89864782,0.03552,0.01036,0.037,10.84,-0.72,10.86388512,13.4524,-1.1618,13.50247551,1.0224,0.2982,1.065,12.43,-1.46,12.51545045,7.69,-0.6,7.713371507,7.69,-0.6,7.713371507
28/07/2020 13:30,6.68,-0.57,6.704274756,6.68,-0.57,6.704274756,10.50552,-0.66964,10.52684037,0.03552,0.01036,0.037,10.47,-0.68,10.4920589,13.09336,-0.98152,13.13009739,1.02336,0.29848,1.066,12.07,-1.28,12.137681,7.55,-0.53,7.568579788,7.55,-0.53,7.568579788
28/07/2020 14:00,6.68,-0.57,6.704274756,6.68,-0.57,6.704274756,10.54552,-0.62964,10.56430019,0.03552,0.01036,0.037,10.51,-0.64,10.52946817,13.2324,-1.0218,13.27179283,1.0224,0.2982,1.065,12.21,-1.32,12.28114408,7.67,-0.67,7.699207751,7.67,-0.67,7.699207751
28/07/2020 14:30,6.64,-0.54,6.661921645,6.64,-0.54,6.661921645,10.30552,-0.53964,10.31963923,0.03552,0.01036,0.037,10.27,-0.55,10.28471682,13.3824,-1.0918,13.42686326,1.0224,0.2982,1.065,12.36,-1.39,12.43791381,7.57,-0.6,7.593740844,7.57,-0.6,7.593740844
28/07/2020 15:00,6.82,-0.58,6.844618324,6.82,-0.58,6.844618324,10.36552,-0.48964,10.37707821,0.03552,0.01036,0.037,10.33,-0.5,10.3420936,13.27336,-0.91152,13.30462154,1.02336,0.29848,1.066,12.25,-1.21,12.30961413,7.51,-0.58,7.532363507,7.51,-0.58,7.532363507
28/07/2020 15:30,6.67,-0.58,6.695169901,6.67,-0.58,6.695169901,10.31456,-0.44992,10.32436807,0.03456,0.01008,0.036,10.28,-0.46,10.29028668,13.27336,-0.91152,13.30462154,1.02336,0.29848,1.066,12.25,-1.21,12.30961413,7.37,-0.53,7.389032413,7.37,-0.53,7.389032413
28/07/2020 16:00,6.71,-0.52,6.73011887,6.71,-0.52,6.73011887,10.44552,-0.44964,10.45519317,0.03552,0.01036,0.037,10.41,-0.46,10.42015835,13.25336,-0.77152,13.27579732,1.02336,0.29848,1.066,12.23,-1.07,12.2767178,7.17,-0.43,7.18288243,7.17,-0.43,7.18288243
28/07/2020 16:30,6.86,-0.48,6.876772499,6.86,-0.48,6.876772499,10.77552,-0.44964,10.78489719,0.03552,0.01036,0.037,10.74,-0.46,10.74984651,13.2524,-0.5918,13.26560715,1.0224,0.2982,1.065,12.23,-0.89,12.26234072,7.1,-0.38,7.110161742,7.1,-0.38,7.110161742
28/07/2020 17:00,7.03,-0.47,7.04569372,7.03,-0.47,7.04569372,11.38224,-0.39268,11.38901159,0.16224,0.04732,0.169,11.22,-0.44,11.22862414,13.2524,-0.5518,13.26388288,1.0224,0.2982,1.065,12.23,-0.85,12.25950244,6.75,0.34,6.758557538,6.75,0.34,6.758557538
28/07/2020 17:30,7.05,-0.38,7.060233707,7.05,-0.38,7.060233707,11.71336,-0.31152,11.71750175,0.30336,0.08848,0.316,11.41,-0.4,11.41700924,12.9824,-0.2618,12.98503943,1.0224,0.2982,1.065,11.96,-0.56,11.97310319,6.25,0.56,6.275037848,6.25,0.56,6.275037848
28/07/2020 18:00,6.77,0.25,6.77461438,6.77,0.25,6.77461438,11.772,-0.219,11.7740369,0.312,0.091,0.325,11.46,-0.31,11.46419208,12.50336,0.15848,12.50436433,1.02336,0.29848,1.066,11.48,-0.14,11.48085363,6.14,0.56,6.165484571,6.14,0.56,6.165484571
28/07/2020 18:30,6.55,0.34,6.558818491,6.55,0.34,6.558818491,11.4456,0.5658,11.4595763,0.4656,0.1358,0.485,10.98,0.43,10.98841663,11.64336,0.82848,11.67279792,1.02336,0.29848,1.066,10.62,0.53,10.63321682,5.96,0.56,5.986250914,5.96,0.56,5.986250914
28/07/2020 19:00,6.47,0.34,6.47892738,6.47,0.34,6.47892738,11.04768,0.57224,11.06249032,0.48768,0.14224,0.508,10.56,0.43,10.56875111,11.2224,0.8582,11.25516632,1.0224,0.2982,1.065,10.2,0.56,10.21536098,5.68,0.6,5.711602227,5.68,0.6,5.711602227
28/07/2020 19:30,6.36,0.38,6.371342088,6.36,0.38,6.371342088,10.77616,0.56888,10.79116531,0.47616,0.13888,0.496,10.3,0.43,10.30897182,10.8424,0.9182,10.88120991,1.0224,0.2982,1.065,9.82,0.62,9.839552835,5.52,0.6,5.552512945,5.52,0.6,5.552512945
28/07/2020 20:00,6.09,0.41,6.103785711,6.09,0.41,6.103785711,10.4052,0.5686,10.42072421,0.4752,0.1386,0.495,9.93,0.43,9.939305811,10.9424,0.8082,10.97220602,1.0224,0.2982,1.065,9.92,0.51,9.933101228,5.3,0.66,5.340936248,5.3,0.66,5.340936248
28/07/2020 20:30,6.01,0.44,6.026084965,6.01,0.44,6.026084965,10.4052,0.5686,10.42072421,0.4752,0.1386,0.495,9.93,0.43,9.939305811,10.98336,0.76848,11.01021155,1.02336,0.29848,1.066,9.96,0.47,9.971083191,5.16,0.69,5.205929312,5.16,0.69,5.205929312
28/07/2020 21:00,6.01,0.44,6.026084965,6.01,0.44,6.026084965,10.25616,0.56888,10.27192496,0.47616,0.13888,0.496,9.78,0.43,9.789448401,10.64336,0.84848,10.6771265,1.02336,0.29848,1.066,9.62,0.55,9.635709626,5.16,0.72,5.209990403,5.16,0.72,5.209990403
28/07/2020 21:30,5.89,0.4,5.903566719,5.89,0.4,5.903566719,10.1852,0.3386,10.19082671,0.4752,0.1386,0.495,9.71,0.2,9.712059514,10.6024,0.7582,10.62947567,1.0224,0.2982,1.065,9.58,0.46,9.591037483,5.01,0.7,5.058665832,5.01,0.7,5.058665832
28/07/2020 22:00,5.54,0.4,5.554421662,5.54,0.4,5.554421662,10.10424,-0.28168,10.10816549,0.47424,0.13832,0.494,9.63,-0.42,9.639154527,10.6824,0.5982,10.69913609,1.0224,0.2982,1.065,9.66,0.3,9.664657262,4.98,0.59,5.014828013,4.98,0.59,5.014828013
28/07/2020 22:30,5.28,0.4,5.295129838,5.28,0.4,5.295129838,9.57424,0.01832,9.574257527,0.47424,0.13832,0.494,9.1,-0.12,9.100791174,10.4724,0.5382,10.48622053,1.0224,0.2982,1.065,9.45,0.24,9.453047128,4.74,0.66,4.785728785,4.74,0.66,4.785728785
28/07/2020 23:00,4.98,0.4,4.996038431,4.98,0.4,4.996038431,8.92056,0.54308,8.937075954,0.49056,0.14308,0.511,8.43,0.4,8.439484581,9.8924,0.6682,9.914941704,1.0224,0.2982,1.065,8.87,0.37,8.87771367,4.46,0.61,4.501521965,4.46,0.61,4.501521965
28/07/2020 23:30,4.63,0.44,4.650860136,4.63,0.44,4.650860136,8.29056,0.54308,8.308328412,0.49056,0.14308,0.511,7.8,0.4,7.810249676,9.01336,0.81848,9.050445735,1.02336,0.29848,1.066,7.99,0.52,8.006903272,4.12,0.65,4.170959122,4.12,0.65,4.170959122
29/07/2020 00:00,4.32,0.44,4.342349594,4.32,0.44,4.342349594,7.69192,0.56056,7.712318769,0.48192,0.14056,0.502,7.21,0.42,7.22222265,8.85336,0.70848,8.881662412,1.02336,0.29848,1.066,7.83,0.41,7.840727007,3.85,0.65,3.904484601,3.85,0.65,3.904484601
29/07/2020 00:30,4.1,0.48,4.128001938,4.1,0.48,4.128001938,7.28424,0.53832,7.30410438,0.47424,0.13832,0.494,6.81,0.4,6.821737315,8.5224,0.7482,8.55518001,1.0224,0.2982,1.065,7.5,0.45,7.513487872,3.63,0.67,3.691314129,3.63,0.67,3.691314129
29/07/2020 01:00,3.88,0.5,3.912083844,3.88,0.5,3.912083844,7.0352,0.5386,7.055786916,0.4752,0.1386,0.495,6.56,0.4,6.572183808,8.2024,0.7982,8.241146097,1.0224,0.2982,1.065,7.18,0.5,7.197388415,3.42,0.7,3.490902462,3.42,0.7,3.490902462
29/07/2020 01:30,3.79,0.5,3.822839259,3.79,0.5,3.822839259,7.07424,0.53832,7.094692382,0.47424,0.13832,0.494,6.6,0.4,6.612110102,8.0324,0.7982,8.071962153,1.0224,0.2982,1.065,7.01,0.5,7.027809047,3.34,0.7,3.412565018,3.34,0.7,3.412565018
29/07/2020 02:00,3.74,0.5,3.77327444,3.74,0.5,3.77327444,7.05424,0.53832,7.074750201,0.47424,0.13832,0.494,6.58,0.4,6.592146843,7.80336,0.88848,7.85377769,1.02336,0.29848,1.066,6.78,0.59,6.805622675,3.51,0.67,3.573373756,3.51,0.67,3.573373756
29/07/2020 02:30,3.66,0.5,3.693995127,3.66,0.5,3.693995127,6.8852,0.5386,6.906234068,0.4752,0.1386,0.495,6.41,0.4,6.422468373,7.91336,0.77848,7.951559445,1.02336,0.29848,1.066,6.89,0.48,6.906699646,3.46,0.67,3.524272975,3.46,0.67,3.524272975
29/07/2020 03:00,3.57,0.5,3.604843963,3.57,0.5,3.604843963,6.67424,0.52832,6.695117744,0.47424,0.13832,0.494,6.2,0.39,6.212254019,7.84336,0.77848,7.881898705,1.02336,0.29848,1.066,6.82,0.48,6.836870629,3.33,0.69,3.400735215,3.33,0.69,3.400735215
29/07/2020 03:30,3.53,0.5,3.565234915,3.53,0.5,3.565234915,6.5652,0.4986,6.58410609,0.4752,0.1386,0.495,6.09,0.36,6.100631115,7.50336,0.90848,7.558157659,1.02336,0.29848,1.066,6.48,0.61,6.508648093,3.19,0.67,3.259601203,3.19,0.67,3.259601203
29/07/2020 04:00,3.51,0.5,3.545433683,3.51,0.5,3.545433683,6.61328,0.49804,6.632006951,0.47328,0.13804,0.493,6.14,0.36,6.150544691,7.65336,0.76848,7.691845084,1.02336,0.29848,1.066,6.63,0.47,6.646638248,3.14,0.67,3.210685285,3.14,0.67,3.210685285
29/07/2020 04:30,3.51,0.49,3.544037246,3.51,0.49,3.544037246,6.64424,0.49832,6.66290087,0.47424,0.13832,0.494,6.17,0.36,6.180493508,7.6924,0.7682,7.730662908,1.0224,0.2982,1.065,6.67,0.47,6.686538716,3.25,0.67,3.31834296,3.25,0.67,3.31834296
29/07/2020 05:00,3.6,0.45,3.628015987,3.6,0.45,3.628015987,6.66328,0.49804,6.68186682,0.47328,0.13804,0.493,6.19,0.36,6.20045966,7.66336,0.78848,7.703816405,1.02336,0.29848,1.066,6.64,0.49,6.658055272,3.32,0.61,3.375574025,3.32,0.61,3.375574025
29/07/2020 05:30,3.53,0.55,3.572590097,3.53,0.55,3.572590097,6.38424,0.70832,6.423413236,0.47424,0.13832,0.494,5.91,0.57,5.937423684,7.37336,1.05848,7.448947416,1.02336,0.29848,1.066,6.35,0.76,6.3953186,3.41,0.77,3.495854688,3.41,0.77,3.495854688
29/07/2020 06:00,3.66,0.52,3.696755334,3.66,0.52,3.696755334,6.6452,0.6486,6.67677804,0.4752,0.1386,0.495,6.17,0.51,6.191041916,7.51336,1.05848,7.58755286,1.02336,0.29848,1.066,6.49,0.76,6.53434771,3.58,0.77,3.661871106,3.58,0.77,3.661871106
29/07/2020 06:30,4.19,0.38,4.207196216,4.19,0.38,4.207196216,7.20904,0.64972,7.238259031,0.47904,0.13972,0.499,6.73,0.51,6.74929626,8.91336,0.51848,8.928426961,1.02336,0.29848,1.066,7.89,0.22,7.893066578,4.22,0.66,4.271299568,4.22,0.66,4.271299568
29/07/2020 07:00,4.67,0.3,4.679626053,4.67,0.3,4.679626053,7.61056,0.63308,7.636845802,0.49056,0.14308,0.511,7.12,0.49,7.136841038,9.60336,-0.07152,9.603626315,1.02336,0.29848,1.066,8.58,-0.37,8.58797415,4.46,0.58,4.497554891,4.46,0.58,4.497554891
29/07/2020 07:30,5.16,-0.23,5.165123425,5.16,-0.23,5.165123425,8.17304,0.57672,8.193362484,0.50304,0.14672,0.524,7.67,0.43,7.682043999,10.7424,-0.3518,10.74815896,1.0224,0.2982,1.065,9.72,-0.65,9.741709296,5.13,0.51,5.155288547,5.13,0.51,5.155288547
29/07/2020 08:00,5.71,-0.37,5.721975183,5.71,-0.37,5.721975183,8.69488,0.54184,8.711746599,0.55488,0.16184,0.578,8.14,0.38,8.148864952,11.5324,-0.5618,11.54607591,1.0224,0.2982,1.065,10.51,-0.86,10.54512684,5.88,0.38,5.892266118,5.88,0.38,5.892266118
29/07/2020 08:30,6.1,-0.5,6.120457499,6.1,-0.5,6.120457499,9.35896,-0.10572,9.359557094,0.28896,0.08428,0.301,9.07,-0.19,9.071989859,12.0224,-0.6218,12.03846905,1.0224,0.2982,1.065,11,-0.92,11.03840568,6.59,-0.38,6.600946902,6.59,-0.38,6.600946902
29/07/2020 09:00,6.49,-0.62,6.51954753,6.49,-0.62,6.51954753,9.82552,-0.44964,9.835802936,0.03552,0.01036,0.037,9.79,-0.46,9.800800988,12.44336,-0.87152,12.47384284,1.02336,0.29848,1.066,11.42,-1.17,11.47977787,6.74,-0.42,6.753073374,6.74,-0.42,6.753073374
29/07/2020 09:30,7.97,-0.7,8.000681221,7.97,-0.7,8.000681221,10.06552,-0.48964,10.0774223,0.03552,0.01036,0.037,10.03,-0.5,10.04245488,12.91336,-0.85152,12.94140459,1.02336,0.29848,1.066,11.89,-1.15,11.9454845,5.95,-0.39,5.962767814,5.95,-0.39,5.962767814
29/07/2020 10:00,8.9,-0.76,8.932390498,8.9,-0.76,8.932390498,10.28552,-0.48964,10.29716801,0.03552,0.01036,0.037,10.25,-0.5,10.26218788,13.07336,-0.92152,13.10579798,1.02336,0.29848,1.066,12.05,-1.22,12.11160188,5.23,-0.34,5.241039973,5.23,-0.34,5.241039973
29/07/2020 10:30,9.08,-0.76,9.111750655,9.08,-0.76,9.111750655,10.43552,-0.48964,10.44700077,0.03552,0.01036,0.037,10.4,-0.5,10.41201229,13.00336,-0.99152,13.04110744,1.02336,0.29848,1.066,11.98,-1.29,12.04925309,5.03,-0.14,5.031947933,5.03,-0.14,5.031947933
29/07/2020 11:00,8.21,-0.77,8.246029348,8.21,-0.77,8.246029348,10.4836,-0.6002,10.50076707,0.0336,0.0098,0.035,10.45,-0.61,10.46778869,13.32336,-1.21152,13.37832958,1.02336,0.29848,1.066,12.3,-1.51,12.39234038,6.01,-0.42,6.024657667,6.01,-0.42,6.024657667
29/07/2020 11:30,6.76,-0.61,6.78746639,6.76,-0.61,6.78746639,10.7236,-0.6802,10.74515095,0.0336,0.0098,0.035,10.69,-0.69,10.71224533,14.76336,-1.55152,14.84466277,1.02336,0.29848,1.066,13.74,-1.85,13.86398572,6.58,-0.46,6.59605943,6.58,-0.46,6.59605943
29/07/2020 12:00,8.22,-0.57,8.239739074,8.22,-0.57,8.239739074,10.8236,-0.7202,10.84753451,0.0336,0.0098,0.035,10.79,-0.73,10.81466597,13.30296,-1.44372,13.38107141,0.67296,0.19628,0.701,12.63,-1.64,12.73603156,6.65,-0.69,6.68570116,6.65,-0.69,6.68570116
29/07/2020 12:30,8.09,-0.64,8.115275719,8.09,-0.64,8.115275719,10.90456,-0.64992,10.92391069,0.03456,0.01008,0.036,10.87,-0.66,10.89001837,13.14984,-1.47588,13.23240393,0.45984,0.13412,0.479,12.69,-1.61,12.79172389,7.08,-0.6,7.105378245,7.08,-0.6,7.105378245
29/07/2020 13:00,6.77,-0.64,6.800183821,6.77,-0.64,6.800183821,11.10456,-0.60992,11.12129737,0.03456,0.01008,0.036,11.07,-0.62,11.08734865,12.85984,-1.30588,12.92597414,0.45984,0.13412,0.479,12.4,-1.44,12.48333289,7.95,-0.6,7.97260936,7.95,-0.6,7.97260936
29/07/2020 13:30,6.56,-0.56,6.583859051,6.56,-0.56,6.583859051,10.90456,-0.60992,10.92160387,0.03456,0.01008,0.036,10.87,-0.62,10.88766734,12.62312,-1.35784,12.69593982,0.45312,0.13216,0.472,12.17,-1.49,12.26087273,7.89,-0.6,7.912780801,7.89,-0.6,7.912780801
29/07/2020 14:00,6.5,-0.64,6.531431696,6.5,-0.64,6.531431696,10.63456,-0.60992,10.6520359,0.03456,0.01008,0.036,10.6,-0.62,10.61811659,12.86312,-1.44784,12.94434613,0.45312,0.13216,0.472,12.41,-1.58,12.51017586,7.86,-0.73,7.893826702,7.86,-0.73,7.893826702
29/07/2020 14:30,6.51,-0.67,6.544386908,6.51,-0.67,6.544386908,10.56456,-0.57992,10.58046479,0.03456,0.01008,0.036,10.53,-0.59,10.54651601,12.80312,-1.38784,12.87812027,0.45312,0.13216,0.472,12.35,-1.52,12.44318689,7.61,-0.65,7.637709081,7.61,-0.65,7.637709081
29/07/2020 15:00,6.51,-0.65,6.542369601,6.51,-0.65,6.542369601,10.99456,-0.60992,11.01146457,0.03456,0.01008,0.036,10.96,-0.62,10.97752249,12.41408,-1.20756,12.47267347,0.45408,0.13244,0.473,11.96,-1.34,12.03483278,7.01,-0.58,7.033953369,7.01,-0.58,7.033953369
29/07/2020 15:30,6.57,-0.68,6.605096517,6.57,-0.68,6.605096517,10.6436,-0.5602,10.65833219,0.0336,0.0098,0.035,10.61,-0.57,10.6253,12.65632,-1.20024,12.71310395,0.61632,0.17976,0.642,12.04,-1.38,12.11882833,7.21,-0.55,7.230947379,7.21,-0.55,7.230947379
29/07/2020 16:00,6.57,-0.6,6.597340373,6.57,-0.6,6.597340373,10.38648,-0.57936,10.40262586,0.03648,0.01064,0.038,10.35,-0.59,10.36680279,12.96896,-1.08572,13.01432716,1.00896,0.29428,1.051,11.96,-1.38,12.03935214,6.95,-0.47,6.965873958,6.95,-0.47,6.965873958
29/07/2020 16:30,6.63,-0.52,6.650360892,6.63,-0.52,6.650360892,10.50936,-0.50852,10.52165577,0.03936,0.01148,0.041,10.47,-0.52,10.48290513,12.89144,-0.87208,12.92090356,1.02144,0.29792,1.064,11.87,-1.17,11.92752279,6.64,-0.39,6.651443452,6.64,-0.39,6.651443452
29/07/2020 17:00,6.68,-0.47,6.696514019,6.68,-0.47,6.696514019,10.84992,-0.38544,10.85676416,0.28992,0.08456,0.302,10.56,-0.47,10.57045411,12.5924,-0.6418,12.60874478,1.0224,0.2982,1.065,11.57,-0.94,11.60812216,6.53,0.39,6.541635881,6.53,0.39,6.541635881
29/07/2020 17:30,6.97,-0.42,6.982642766,6.97,-0.42,6.982642766,11.37888,-0.27116,11.38211043,0.57888,0.16884,0.603,10.8,-0.44,10.80895925,12.3024,-0.2818,12.30562705,1.0224,0.2982,1.065,11.28,-0.58,11.2949015,6.13,0.49,6.149552829,6.13,0.49,6.149552829
29/07/2020 18:00,6.81,-0.37,6.820043988,6.81,-0.37,6.820043988,11.35656,-0.04892,11.35666536,0.58656,0.17108,0.611,10.77,-0.22,10.77224675,12.10336,-0.13152,12.10407455,1.02336,0.29848,1.066,11.08,-0.43,11.08834072,6.09,0.55,6.11478536,6.09,0.55,6.11478536
29/07/2020 18:30,6.44,0.34,6.44896891,6.44,0.34,6.44896891,11.3056,0.5708,11.32000018,0.5856,0.1708,0.61,10.72,0.4,10.72746009,11.6724,0.6682,11.6915103,1.0224,0.2982,1.065,10.65,0.37,10.65642529,5.86,0.6,5.890636638,5.86,0.6,5.890636638
29/07/2020 19:00,6.45,0.34,6.458955024,6.45,0.34,6.458955024,11.09408,-0.22256,11.09631218,0.57408,0.16744,0.598,10.52,-0.39,10.52722661,11.3624,0.7682,11.38833899,1.0224,0.2982,1.065,10.34,0.47,10.35067631,5.59,0.63,5.625388875,5.59,0.63,5.625388875
29/07/2020 19:30,6.16,0.36,6.170510514,6.16,0.36,6.170510514,10.70504,0.18772,10.70668577,0.57504,0.16772,0.599,10.13,0.02,10.13001974,11.1324,0.8782,11.16698549,1.0224,0.2982,1.065,10.11,0.58,10.12662333,5.26,0.7,5.306373526,5.26,0.7,5.306373526
29/07/2020 20:00,6.08,0.38,6.091863426,6.08,0.38,6.091863426,10.62136,0.64248,10.64077388,0.59136,0.17248,0.616,10.03,0.47,10.04100593,11.2924,0.5982,11.30823333,1.0224,0.2982,1.065,10.27,0.3,10.27438076,5.26,0.68,5.303772242,5.26,0.68,5.303772242
29/07/2020 20:30,6.01,0.38,6.022001328,6.01,0.38,6.022001328,10.46368,0.64024,10.48324885,0.58368,0.17024,0.608,9.88,0.47,9.891172832,11.1024,0.6182,11.11959788,1.0224,0.2982,1.065,10.08,0.32,10.08507809,5.14,0.71,5.188805257,5.14,0.71,5.188805257
29/07/2020 21:00,5.94,0.4,5.95345278,5.94,0.4,5.95345278,10.27408,0.60744,10.29202134,0.57408,0.16744,0.598,9.7,0.44,9.709974253,10.99336,0.57848,11.00856953,1.02336,0.29848,1.066,9.97,0.28,9.97393102,5.06,0.71,5.109569453,5.06,0.71,5.109569453
29/07/2020 21:30,6,0.33,6.009068147,6,0.33,6.009068147,10.36136,0.31248,10.36607085,0.59136,0.17248,0.616,9.77,0.14,9.771003019,11.0724,0.3282,11.07726306,1.0224,0.2982,1.065,10.05,0.03,10.05004478,5.08,0.62,5.117694794,5.08,0.62,5.117694794
29/07/2020 22:00,5.6,0.37,5.612209903,5.6,0.37,5.612209903,10.02272,-0.21004,10.0249206,0.58272,0.16996,0.607,9.44,-0.38,9.447645209,10.8024,-0.0818,10.80270971,1.0224,0.2982,1.065,9.78,-0.38,9.787379629,4.99,0.58,5.023594331,4.99,0.58,5.023594331
29/07/2020 22:30,5.27,0.4,5.285158465,5.27,0.4,5.285158465,9.56216,-0.21312,9.564534699,0.57216,0.16688,0.596,8.99,-0.38,8.998027562,10.3724,0.5982,10.38963546,1.0224,0.2982,1.065,9.35,0.3,9.354811596,4.67,0.64,4.71365039,4.67,0.64,4.71365039
29/07/2020 23:00,4.92,0.4,4.936233382,4.92,0.4,4.936233382,9.11312,-0.25284,9.116626799,0.57312,0.16716,0.597,8.54,-0.42,8.550321631,9.8024,0.5482,9.817717097,1.0224,0.2982,1.065,8.78,0.25,8.783558504,4.3,0.69,4.355008611,4.3,0.69,4.355008611
29/07/2020 23:30,4.57,0.45,4.592101915,4.57,0.45,4.592101915,8.40792,0.19856,8.410264253,0.57792,0.16856,0.602,7.83,0.03,7.830057471,9.03336,0.82848,9.071271796,1.02336,0.29848,1.066,8.01,0.53,8.027515182,4,0.72,4.064283455,4,0.72,4.064283455
30/07/2020 00:00,4.31,0.45,4.333428204,4.31,0.45,4.333428204,7.76696,0.55828,7.786998408,0.57696,0.16828,0.601,7.19,0.39,7.200569422,8.8224,0.7082,8.850779005,1.0224,0.2982,1.065,7.8,0.41,7.810768208,3.75,0.69,3.812951613,3.75,0.69,3.812951613
30/07/2020 00:30,4.13,0.45,4.154443404,4.13,0.45,4.154443404,7.37216,0.55688,7.39316295,0.57216,0.16688,0.596,6.8,0.39,6.811174642,8.5524,0.7082,8.581671923,1.0224,0.2982,1.065,7.53,0.41,7.541153758,3.53,0.71,3.600694377,3.53,0.71,3.600694377
30/07/2020 01:00,3.92,0.45,3.945744543,3.92,0.45,3.945744543,7.20216,0.41688,7.214214968,0.57216,0.16688,0.596,6.63,0.25,6.63471175,8.2224,0.7282,8.254582788,1.0224,0.2982,1.065,7.2,0.43,7.212828849,3.36,0.71,3.434195685,3.36,0.71,3.434195685
30/07/2020 01:30,3.8,0.45,3.826551973,3.8,0.45,3.826551973,7.1112,0.5366,7.13141676,0.5712,0.1666,0.595,6.54,0.37,6.550457999,8.0924,0.7282,8.125097722,1.0224,0.2982,1.065,7.07,0.43,7.083064309,3.31,0.71,3.385291716,3.31,0.71,3.385291716
30/07/2020 02:00,3.74,0.47,3.7694164,3.74,0.47,3.7694164,6.93312,0.50716,6.951644712,0.57312,0.16716,0.597,6.36,0.34,6.369081566,8.13336,0.72848,8.165918687,1.02336,0.29848,1.066,7.11,0.43,7.122990945,3.45,0.71,3.522300385,3.45,0.71,3.522300385
30/07/2020 02:30,3.66,0.47,3.6900542,3.66,0.47,3.6900542,6.84216,0.46688,6.858070457,0.57216,0.16688,0.596,6.27,0.3,6.277172931,7.9724,0.7682,8.009325377,1.0224,0.2982,1.065,6.95,0.47,6.965873958,3.4,0.71,3.473341331,3.4,0.71,3.473341331
30/07/2020 03:00,3.6,0.47,3.630550922,3.6,0.47,3.630550922,6.64312,0.46716,6.659525644,0.57312,0.16716,0.597,6.07,0.3,6.077408987,7.8224,0.7882,7.862009985,1.0224,0.2982,1.065,6.8,0.49,6.817631554,3.27,0.74,3.352685491,3.27,0.74,3.352685491
30/07/2020 03:30,3.56,0.47,3.590891254,3.56,0.47,3.590891254,6.61312,-0.14284,6.614662455,0.57312,0.16716,0.597,6.04,-0.31,6.047950066,7.6924,0.8482,7.739021967,1.0224,0.2982,1.065,6.67,0.55,6.692637746,3.08,0.78,3.177231499,3.08,0.78,3.177231499
30/07/2020 04:00,3.51,0.47,3.541327435,3.51,0.47,3.541327435,6.58312,0.23716,6.587390515,0.57312,0.16716,0.597,6.01,0.07,6.01040764,7.7824,0.7382,7.817332601,1.0224,0.2982,1.065,6.76,0.44,6.774304392,3.04,0.78,3.138470965,3.04,0.78,3.138470965
30/07/2020 04:30,3.54,0.47,3.571064267,3.54,0.47,3.571064267,6.61216,-0.09312,6.612815679,0.57216,0.16688,0.596,6.04,-0.26,6.045593437,7.75336,0.73848,7.788449396,1.02336,0.29848,1.066,6.73,0.44,6.744368021,3.12,0.75,3.208878309,3.12,0.75,3.208878309
30/07/2020 05:00,3.61,0.43,3.63551922,3.61,0.43,3.63551922,6.65312,-0.16284,6.655112516,0.57312,0.16716,0.597,6.08,-0.33,6.088949006,7.7224,0.7182,7.755725176,1.0224,0.2982,1.065,6.7,0.42,6.713151272,3.18,0.72,3.260490761,3.18,0.72,3.260490761
30/07/2020 05:30,3.63,0.49,3.662922331,3.63,0.49,3.662922331,6.51216,0.58688,6.538551522,0.57216,0.16688,0.596,5.94,0.42,5.954829972,7.6524,0.8682,7.701493167,1.0224,0.2982,1.065,6.63,0.57,6.654457153,3.44,0.8,3.531798409,3.44,0.8,3.531798409
30/07/2020 06:00,3.72,0.49,3.752132727,3.72,0.49,3.752132727,6.62312,0.58716,6.649095833,0.57312,0.16716,0.597,6.05,0.42,6.06456099,7.6824,0.9382,7.739476016,1.0224,0.2982,1.065,6.66,0.64,6.690680085,3.56,0.8,3.648780618,3.56,0.8,3.648780618
30/07/2020 06:30,4.22,0.37,4.236189325,4.22,0.37,4.236189325,7.27176,0.65968,7.301621135,0.58176,0.16968,0.606,6.69,0.49,6.707920691,8.5624,0.7382,8.594162728,1.0224,0.2982,1.065,7.54,0.44,7.552827285,4.05,0.65,4.10182886,4.05,0.65,4.10182886
30/07/2020 07:00,4.84,0.21,4.844553643,4.84,0.21,4.844553643,7.73752,0.60136,7.760853664,0.58752,0.17136,0.612,7.15,0.43,7.1629184,9.27336,0.20848,9.275703186,1.02336,0.29848,1.066,8.25,-0.09,8.250490894,4.46,0.59,4.49885541,4.46,0.59,4.49885541
30/07/2020 07:30,5.28,-0.19,5.283417455,5.28,-0.19,5.283417455,8.2804,0.5722,8.300146806,0.5904,0.1722,0.615,7.69,0.4,7.700396094,10.57336,-0.32152,10.57824734,1.02336,0.29848,1.066,9.55,-0.62,9.570104493,5.28,0.47,5.300877286,5.28,0.47,5.300877286
30/07/2020 08:00,5.7,-0.32,5.70897539,5.7,-0.32,5.70897539,8.71464,0.50052,8.729001695,0.58464,0.17052,0.609,8.13,0.33,8.136694661,11.4824,-0.5018,11.49335952,1.0224,0.2982,1.065,10.46,-0.8,10.49054813,5.86,0.43,5.875755271,5.86,0.43,5.875755271
30/07/2020 08:30,6.1,-0.44,6.115848265,6.1,-0.44,6.115848265,9.38368,-0.24976,9.38700327,0.58368,0.17024,0.608,8.8,-0.42,8.810017026,12.2324,-0.8818,12.26414208,1.0224,0.2982,1.065,11.21,-1.18,11.27193417,6.51,-0.4,6.52227721,6.51,-0.4,6.52227721
30/07/2020 09:00,6.56,-0.63,6.590182092,6.56,-0.63,6.590182092,9.88136,-0.26752,9.884980647,0.59136,0.17248,0.616,9.29,-0.44,9.300413969,12.39336,-0.82152,12.42055825,1.02336,0.29848,1.066,11.37,-1.12,11.42502954,6.73,-0.42,6.743092762,6.73,-0.42,6.743092762
30/07/2020 09:30,6.56,-0.65,6.592124089,6.56,-0.65,6.592124089,10.19136,-0.33752,10.1969475,0.59136,0.17248,0.616,9.6,-0.51,9.61353733,12.50336,-0.88152,12.53439623,1.02336,0.29848,1.066,11.48,-1.18,11.54048526,7.22,-0.51,7.237990052,7.22,-0.51,7.237990052
30/07/2020 10:00,6.65,-0.65,6.681691403,6.65,-0.65,6.681691403,10.26232,-0.33724,10.26785969,0.59232,0.17276,0.617,9.67,-0.51,9.683439472,12.8024,-1.1618,12.85500778,1.0224,0.2982,1.065,11.78,-1.46,11.87013058,7.14,-0.51,7.158191112,7.14,-0.51,7.158191112
30/07/2020 10:30,6.75,-0.61,6.777506916,6.75,-0.61,6.777506916,10.56408,-0.48256,10.57509576,0.57408,0.16744,0.598,9.99,-0.65,10.01112381,12.9524,-1.0218,12.9926418,1.0224,0.2982,1.065,11.93,-1.32,12.00280384,7.14,-0.51,7.158191112,7.14,-0.51,7.158191112
30/07/2020 11:00,6.68,-0.69,6.715541676,6.68,-0.69,6.715541676,10.56312,-0.69284,10.58581746,0.57312,0.16716,0.597,9.99,-0.86,10.02694869,12.38336,-0.82152,12.41058016,1.02336,0.29848,1.066,11.36,-1.12,11.41507775,7.47,-0.7,7.502726171,7.47,-0.7,7.502726171
30/07/2020 11:30,6.68,-0.81,6.728930078,6.68,-0.81,6.728930078,10.64216,-0.72312,10.66669921,0.57216,0.16688,0.596,10.07,-0.89,10.10925319,13.1424,-1.2418,13.20093728,1.0224,0.2982,1.065,12.12,-1.54,12.21744654,7.68,-0.75,7.716534196,7.68,-0.75,7.716534196
30/07/2020 12:00,6.68,-0.83,6.731366875,6.68,-0.83,6.731366875,10.69312,-0.77284,10.72101194,0.57312,0.16716,0.597,10.12,-0.94,10.16356237,13.14144,-1.26208,13.20190483,1.02144,0.29792,1.064,12.12,-1.56,12.21998363,7.55,-0.75,7.587160207,7.55,-0.75,7.587160207
30/07/2020 12:30,6.6,-0.8,6.648308055,6.6,-0.8,6.648308055,10.76504,-0.71228,10.78857864,0.57504,0.16772,0.599,10.19,-0.88,10.22792745,13.4324,-1.2818,13.49341991,1.0224,0.2982,1.065,12.41,-1.58,12.51017586,7.35,-0.66,7.379573158,7.35,-0.66,7.379573158
30/07/2020 13:00,6.57,-0.8,6.618527026,6.57,-0.8,6.618527026,10.66312,-0.77284,10.69109021,0.57312,0.16716,0.597,10.09,-0.94,10.13369133,13.4024,-1.3218,13.46742295,1.0224,0.2982,1.065,12.38,-1.62,12.48554364,7.52,-0.64,7.547184906,7.52,-0.64,7.547184906
30/07/2020 13:30,6.43,-0.73,6.471305896,6.43,-0.73,6.471305896,10.66312,-0.81284,10.69405615,0.57312,0.16716,0.597,10.09,-0.98,10.13747996,12.9824,-1.1718,13.03517645,1.0224,0.2982,1.065,11.96,-1.47,12.05,7.55,-0.67,7.579670178,7.55,-0.67,7.579670178
30/07/2020 14:00,6.43,-0.79,6.478348555,6.43,-0.79,6.478348555,10.61328,-0.52696,10.62635399,0.59328,0.17304,0.618,10.02,-0.7,10.04442134,13.3724,-1.4718,13.45315119,1.0224,0.2982,1.065,12.35,-1.77,12.47619333,7.49,-0.67,7.519906914,7.49,-0.67,7.519906914
30/07/2020 14:30,6.48,-0.82,6.531676661,6.48,-0.82,6.531676661,10.37328,-0.50696,10.38566061,0.59328,0.17304,0.618,9.78,-0.68,9.803611579,12.91336,-1.28152,12.97679313,1.02336,0.29848,1.066,11.89,-1.58,11.99451958,7.39,-0.64,7.417661357,7.39,-0.64,7.417661357
30/07/2020 15:00,6.39,-0.71,6.429323448,6.39,-0.71,6.429323448,10.26136,-0.50752,10.27390313,0.59136,0.17248,0.616,9.67,-0.68,9.693879512,11.99624,-1.16568,12.05274176,0.66624,0.19432,0.694,11.33,-1.36,11.41133209,7.53,-0.64,7.557148933,7.53,-0.64,7.557148933
30/07/2020 15:30,6.39,-0.65,6.422974389,6.39,-0.65,6.422974389,10.26232,-0.41724,10.27079846,0.59232,0.17276,0.617,9.67,-0.59,9.687982246,12.42584,-1.22288,12.48586942,0.67584,0.19712,0.704,11.75,-1.42,11.83549323,7.48,-0.59,7.503232637,7.48,-0.59,7.503232637
30/07/2020 16:00,6.49,-0.62,6.51954753,6.49,-0.62,6.51954753,10.29232,-0.41724,10.30077377,0.59232,0.17276,0.617,9.7,-0.59,9.717926734,12.47584,-1.09288,12.52361651,0.67584,0.19712,0.704,11.8,-1.29,11.87030328,7.31,-0.51,7.327769101,7.31,-0.51,7.327769101
30/07/2020 16:30,6.59,-0.57,6.614605052,6.59,-0.57,6.614605052,10.56136,-0.36752,10.56775265,0.59136,0.17248,0.616,9.97,-0.54,9.984613162,12.07584,-0.78288,12.10119055,0.67584,0.19712,0.704,11.4,-0.98,11.44204527,7.29,-0.43,7.302670744,7.29,-0.43,7.302670744
30/07/2020 17:00,6.56,-0.54,6.582188086,6.56,-0.54,6.582188086,10.86656,-0.38892,10.8735176,0.58656,0.17108,0.611,10.28,-0.56,10.29524162,12.40584,-0.84288,12.43444059,0.67584,0.19712,0.704,11.73,-1.04,11.77601376,7.1,-0.4,7.111258679,7.1,-0.4,7.111258679
30/07/2020 17:30,6.61,-0.38,6.620913834,6.61,-0.38,6.620913834,11.20136,-0.33752,11.20644393,0.59136,0.17248,0.616,10.61,-0.51,10.62225023,12.43008,-0.60456,12.44477326,0.67008,0.19544,0.698,11.76,-0.8,11.78717948,6.69,0.38,6.700783536,6.69,0.38,6.700783536
30/07/2020 18:00,6.43,-0.34,6.438982839,6.43,-0.34,6.438982839,11.30232,-0.28724,11.30596941,0.59232,0.17276,0.617,10.71,-0.46,10.71987407,12.06008,-0.42456,12.06755074,0.67008,0.19544,0.698,11.39,-0.62,11.40686197,6.38,0.4,6.392526887,6.38,0.4,6.392526887
30/07/2020 18:30,6.17,0.32,6.178292644,6.17,0.32,6.178292644,11.24368,-0.32976,11.24851464,0.58368,0.17024,0.608,10.66,-0.5,10.67171964,11.65008,-0.31456,11.65432589,0.67008,0.19544,0.698,10.98,-0.51,10.99183788,6.15,0.42,6.164324781,6.15,0.42,6.164324781
30/07/2020 19:00,6.21,0.32,6.218239301,6.21,0.32,6.218239301,11.0608,-0.3306,11.0657396,0.5808,0.1694,0.605,10.48,-0.5,10.4919207,11.49912,-0.31484,11.50342927,0.66912,0.19516,0.697,10.83,-0.51,10.84200166,5.96,0.45,5.976964112,5.96,0.45,5.976964112
30/07/2020 19:30,6.08,0.32,6.088415229,6.08,0.32,6.088415229,10.7956,-0.2692,10.79895588,0.5856,0.1708,0.61,10.21,-0.44,10.2194765,10.95008,-0.23456,10.95259195,0.67008,0.19544,0.698,10.28,-0.43,10.28898926,5.72,0.5,5.741811561,5.72,0.5,5.741811561
30/07/2020 20:00,5.96,0.32,5.968584422,5.96,0.32,5.968584422,10.60408,-0.30256,10.60839551,0.57408,0.16744,0.598,10.03,-0.47,10.04100593,11.25008,-0.28456,11.25367826,0.67008,0.19544,0.698,10.58,-0.48,10.59088287,5.6,0.5,5.622277119,5.6,0.5,5.622277119
30/07/2020 20:30,5.96,0.32,5.968584422,5.96,0.32,5.968584422,10.416,-0.272,10.41955085,0.576,0.168,0.6,9.84,-0.44,9.849832486,11.13008,-0.26456,11.13322383,0.67008,0.19544,0.698,10.46,-0.46,10.47010984,5.6,0.55,5.626944108,5.6,0.55,5.626944108
30/07/2020 21:00,5.85,0.34,5.859872012,5.85,0.34,5.859872012,10.17312,-0.20284,10.17514199,0.57312,0.16716,0.597,9.6,-0.37,9.607127562,11.12912,-0.26484,11.13227076,0.66912,0.19516,0.697,10.46,-0.46,10.47010984,5.48,0.59,5.511669439,5.48,0.59,5.511669439
30/07/2020 21:30,5.94,0.19,5.943037944,5.94,0.19,5.943037944,10.41312,-0.24284,10.4159512,0.57312,0.16716,0.597,9.84,-0.41,9.848537963,11.14912,-0.35484,11.15476527,0.66912,0.19516,0.697,10.48,-0.55,10.49442233,5.55,0.53,5.575248873,5.55,0.53,5.575248873
30/07/2020 22:00,5.63,0.33,5.639663111,5.63,0.33,5.639663111,10.45312,-0.45284,10.46292415,0.57312,0.16716,0.597,9.88,-0.62,9.899434327,11.09912,-0.35484,11.10479069,0.66912,0.19516,0.697,10.43,-0.55,10.44449137,5.55,0.43,5.566632734,5.55,0.43,5.566632734
30/07/2020 22:30,5.44,0.33,5.45,5.44,0.33,5.45,9.94984,-0.24088,9.952755357,0.57984,0.16912,0.604,9.37,-0.41,9.378965828,10.60912,-0.27484,10.61267941,0.66912,0.19516,0.697,9.94,-0.47,9.951105466,5.21,0.5,5.233937332,5.21,0.5,5.233937332
30/07/2020 23:00,5.19,0.33,5.200480747,5.19,0.33,5.200480747,9.37408,-0.29256,9.378644209,0.57408,0.16744,0.598,8.8,-0.46,8.812014526,10.32912,-0.27484,10.33277586,0.66912,0.19516,0.697,9.66,-0.47,9.671426989,5.05,0.45,5.070009862,5.05,0.45,5.070009862
30/07/2020 23:30,4.86,0.33,4.87119082,4.86,0.33,4.87119082,8.71408,-0.33256,8.720423522,0.57408,0.16744,0.598,8.14,-0.5,8.155341808,9.30912,-0.09484,9.309603096,0.66912,0.19516,0.697,8.64,-0.29,8.644865528,4.58,0.52,4.609425127,4.58,0.52,4.609425127
31/07/2020 00:00,4.48,0.36,4.494441011,4.48,0.36,4.494441011,8.18312,-0.33284,8.189886165,0.57312,0.16716,0.597,7.61,-0.5,7.626408067,9.20912,-0.16484,9.210595171,0.66912,0.19516,0.697,8.54,-0.36,8.547584454,4.39,0.55,4.424319157,4.39,0.55,4.424319157
31/07/2020 00:30,4.22,0.39,4.237983011,4.22,0.39,4.237983011,7.63312,-0.23284,7.636670439,0.57312,0.16716,0.597,7.06,-0.4,7.071322366,8.25912,0.53516,8.27644002,0.66912,0.19516,0.697,7.59,0.34,7.597611467,4.14,0.61,4.184698316,4.14,0.61,4.184698316
31/07/2020 01:00,4.05,0.39,4.068734447,4.05,0.39,4.068734447,7.33136,0.56248,7.352905766,0.59136,0.17248,0.616,6.74,0.39,6.751273954,8.05912,0.57516,8.079617825,0.66912,0.19516,0.697,7.39,0.38,7.39976351,3.93,0.61,3.977059215,3.93,0.61,3.977059215
31/07/2020 01:30,3.96,0.39,3.979158202,3.96,0.39,3.979158202,7.2404,0.5622,7.262193952,0.5904,0.1722,0.615,6.65,0.39,6.661426274,7.84912,0.57516,7.870164789,0.66912,0.19516,0.697,7.18,0.38,7.190048679,3.83,0.61,3.878272811,3.83,0.61,3.878272811
31/07/2020 02:00,3.92,0.39,3.939352739,3.92,0.39,3.939352739,7.05464,0.56052,7.07687277,0.58464,0.17052,0.609,6.47,0.39,6.481743593,7.84912,0.57516,7.870164789,0.66912,0.19516,0.697,7.18,0.38,7.190048679,3.99,0.61,4.036359746,3.99,0.61,4.036359746
31/07/2020 02:30,3.83,0.39,3.84980519,3.83,0.39,3.84980519,6.8708,0.5594,6.893534725,0.5808,0.1694,0.605,6.29,0.39,6.302079022,7.74912,0.57516,7.770435625,0.66912,0.19516,0.697,7.08,0.38,7.090190406,3.84,0.61,3.88814866,3.84,0.61,3.88814866
31/07/2020 03:00,3.73,0.37,3.748306284,3.73,0.37,3.748306284,6.67312,0.49716,6.69161405,0.57312,0.16716,0.597,6.1,0.33,6.108919708,7.50912,0.57516,7.531114937,0.66912,0.19516,0.697,6.84,0.38,6.850547423,3.66,0.58,3.705671329,3.66,0.58,3.705671329
31/07/2020 03:30,3.65,0.37,3.668705494,3.65,0.37,3.668705494,6.57216,0.46688,6.588722486,0.57216,0.16688,0.596,6,0.3,6.007495318,7.20912,0.70516,7.243525509,0.66912,0.19516,0.697,6.54,0.51,6.559855181,3.5,0.58,3.54773167,3.5,0.58,3.54773167
31/07/2020 04:00,3.61,0.37,3.628911683,3.61,0.37,3.628911683,6.57216,0.49688,6.590916234,0.57216,0.16688,0.596,6,0.33,6.009068147,7.28912,0.60516,7.314197769,0.66912,0.19516,0.697,6.62,0.41,6.632684223,3.5,0.6,3.551056181,3.5,0.6,3.551056181
31/07/2020 04:30,3.64,0.35,3.656788208,3.64,0.35,3.656788208,6.64504,0.49772,6.663653788,0.57504,0.16772,0.599,6.07,0.33,6.078963727,7.37912,0.57516,7.401501267,0.66912,0.19516,0.697,6.71,0.38,6.720751446,3.61,0.57,3.654722972,3.61,0.57,3.654722972
31/07/2020 05:00,3.7,0.35,3.716517187,3.7,0.35,3.716517187,6.66312,-0.14284,6.664650884,0.57312,0.16716,0.597,6.09,-0.31,6.097884879,7.41912,0.57516,7.441380961,0.66912,0.19516,0.697,6.75,0.38,6.760687835,3.61,0.57,3.654722972,3.61,0.57,3.654722972
31/07/2020 05:30,3.68,0.43,3.705037112,3.68,0.43,3.705037112,6.48216,0.56688,6.506900276,0.57216,0.16688,0.596,5.91,0.4,5.923520912,7.13912,0.81516,7.185507651,0.66912,0.19516,0.697,6.47,0.62,6.499638451,3.61,0.71,3.679157512,3.61,0.71,3.679157512
31/07/2020 06:00,3.79,0.43,3.814315142,3.79,0.43,3.814315142,6.58216,0.63688,6.612899999,0.57216,0.16688,0.596,6.01,0.47,6.028349691,7.24912,0.81516,7.294808195,0.66912,0.19516,0.697,6.58,0.62,6.609145179,3.65,0.71,3.71841364,3.65,0.71,3.71841364
31/07/2020 06:30,4.3,0.13,4.301964667,4.3,0.13,4.301964667,7.14272,0.50996,7.160901354,0.58272,0.16996,0.607,6.56,0.34,6.568805066,8.02912,0.60516,8.051893355,0.66912,0.19516,0.697,7.36,0.41,7.371410991,4.18,0.67,4.233355643,4.18,0.67,4.233355643
31/07/2020 07:00,4.75,-0.32,4.760766745,4.75,-0.32,4.760766745,7.7304,0.5722,7.751548039,0.5904,0.1722,0.615,7.14,0.4,7.151195704,9.00912,0.12516,9.009989356,0.66912,0.19516,0.697,8.34,-0.07,8.34029376,4.66,0.59,4.697201294,4.66,0.59,4.697201294
31/07/2020 07:30,5.31,-0.37,5.322875163,5.31,-0.37,5.322875163,8.40392,0.31656,8.409879999,0.43392,0.12656,0.452,7.97,0.19,7.972264421,10.11912,-0.38484,10.12643528,0.66912,0.19516,0.697,9.45,-0.58,9.467782211,5.39,0.49,5.412226898,5.39,0.49,5.412226898
31/07/2020 08:00,5.7,-0.46,5.71853128,5.7,-0.46,5.71853128,8.93224,-0.41768,8.942000224,0.04224,0.01232,0.044,8.89,-0.43,8.90039325,11.00008,-0.55456,11.01404997,0.67008,0.19544,0.698,10.33,-0.75,10.35719074,6.14,0.15,6.141831974,6.14,0.15,6.141831974
31/07/2020 08:30,6.11,-0.51,6.131247834,6.11,-0.51,6.131247834,9.66936,-0.59852,9.687866071,0.03936,0.01148,0.041,9.63,-0.61,9.649300493,12.00008,-0.98456,12.04040192,0.67008,0.19544,0.698,11.33,-1.18,11.39128175,6.91,-0.49,6.927351586,6.91,-0.49,6.927351586
