Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
31/07/2020 09:00,6.33,-0.58,6.356516342,6.33,-0.58,6.356516342,10.03936,-0.66852,10.06159372,0.03936,0.01148,0.041,10,-0.68,10.02309333,12.25008,-1.10456,12.29977694,0.67008,0.19544,0.698,11.58,-1.3,11.65274217,7.49,-0.59,7.513201714,7.49,-0.59,7.513201714
31/07/2020 09:30,6.51,-0.71,6.548602904,6.51,-0.71,6.548602904,10.43936,-0.75852,10.46688061,0.03936,0.01148,0.041,10.4,-0.77,10.42846585,12.45008,-1.05456,12.49466241,0.67008,0.19544,0.698,11.78,-1.25,11.84613439,7.69,-0.57,7.711095901,7.69,-0.57,7.711095901
31/07/2020 10:00,6.72,-0.79,6.766276672,6.72,-0.79,6.766276672,10.57936,-0.81852,10.610977,0.03936,0.01148,0.041,10.54,-0.83,10.57262976,12.72008,-1.11456,12.76881667,0.67008,0.19544,0.698,12.05,-1.31,12.12099831,7.76,-0.59,7.782396803,7.76,-0.59,7.782396803
31/07/2020 10:30,6.58,-0.7,6.617129287,6.58,-0.7,6.617129287,10.7084,-0.8188,10.73965847,0.0384,0.0112,0.04,10.67,-0.83,10.70223341,12.62008,-1.11456,12.66920136,0.67008,0.19544,0.698,11.95,-1.31,12.02158891,7.78,-0.54,7.798717843,7.78,-0.54,7.798717843
31/07/2020 11:00,6.61,-0.74,6.651293107,6.61,-0.74,6.651293107,10.94648,-1.03936,10.99571251,0.03648,0.01064,0.038,10.91,-1.05,10.96041058,12.60104,-1.06428,12.64590451,0.67104,0.19572,0.699,11.93,-1.26,11.99635361,7.78,-0.65,7.807105738,7.78,-0.65,7.807105738
31/07/2020 11:30,6.61,-0.7,6.646961712,6.61,-0.7,6.646961712,11.10648,-1.14936,11.16579269,0.03648,0.01064,0.038,11.07,-1.16,11.13061094,12.96008,-1.29456,13.0245752,0.67008,0.19544,0.698,12.29,-1.49,12.37999192,8,-0.69,8.029701115,8,-0.69,8.029701115
31/07/2020 12:00,6.61,-0.67,6.643869355,6.61,-0.67,6.643869355,11.10456,-1.14992,11.16394056,0.03456,0.01008,0.036,11.07,-1.16,11.13061094,12.68488,-1.24816,12.74613996,0.55488,0.16184,0.578,12.13,-1.41,12.21167474,8.21,-0.69,8.238944107,8.21,-0.69,8.238944107
31/07/2020 12:30,6.45,-0.62,6.479729933,6.45,-0.62,6.479729933,11.13456,-1.18992,11.19796124,0.03456,0.01008,0.036,11.1,-1.2,11.16467644,12.17,-1.41,12.25140808,0,0,0,12.17,-1.41,12.25140808,8.59,-0.66,8.615317754,8.59,-0.66,8.615317754
31/07/2020 13:00,6.45,-0.62,6.479729933,6.45,-0.62,6.479729933,11.07264,-1.17048,11.13433339,0.03264,0.00952,0.034,11.04,-1.18,11.10288251,11.88,-1.3,11.95091628,0,0,0,11.88,-1.3,11.95091628,8.59,-0.6,8.610929102,8.59,-0.6,8.610929102
31/07/2020 13:30,6.43,-0.62,6.459821979,6.43,-0.62,6.459821979,10.70264,-0.98048,10.74745756,0.03264,0.00952,0.034,10.67,-0.99,10.71582941,11.39,-1.3,11.46394784,0,0,0,11.39,-1.3,11.46394784,8.46,-0.57,8.479180385,8.46,-0.57,8.479180385
31/07/2020 14:00,6.31,-0.57,6.335692543,6.31,-0.57,6.335692543,10.54976,-1.01132,10.59812267,0.02976,0.00868,0.031,10.52,-1.02,10.569333,11.27328,-1.30696,11.34878788,0.11328,0.03304,0.118,11.16,-1.34,11.24016014,8.07,-0.55,8.088720542,8.07,-0.55,8.088720542
31/07/2020 14:30,6.16,-0.57,6.186315543,6.16,-0.57,6.186315543,10.46,-1,10.50769242,0,0,0,10.46,-1,10.50769242,11.61,-0.98,11.65128748,0.48,0.14,0.5,11.13,-1.12,11.18621026,7.37,-0.52,7.388321866,7.37,-0.52,7.388321866
31/07/2020 15:00,6.09,-0.48,6.108886969,6.09,-0.48,6.108886969,10.41,-0.94,10.4523538,0,0,0,10.41,-0.94,10.4523538,11.21,-0.74,11.23439807,0.48,0.14,0.5,10.73,-0.88,10.76602526,7.27,-0.45,7.283913783,7.27,-0.45,7.283913783
31/07/2020 15:30,6.09,-0.55,6.11478536,6.09,-0.55,6.11478536,10.4524,-0.7968,10.48272655,0.1824,0.0532,0.19,10.27,-0.85,10.30511523,11.21,-0.66,11.22941227,0.48,0.14,0.5,10.73,-0.8,10.7597816,7.04,-0.41,7.051928814,7.04,-0.41,7.051928814
31/07/2020 16:00,1.64,-0.23,1.656049516,1.64,-0.23,1.656049516,12.73184,-0.73988,12.75332005,0.41184,0.12012,0.429,12.32,-0.86,12.34997976,13.33096,-0.89972,13.36128701,0.48096,0.14028,0.501,12.85,-1.04,12.89201691,4.51,0.2,4.514432412,4.51,0.2,4.514432412
31/07/2020 16:30,0,0,0,0,0,0,13.04968,-0.64176,13.06545078,0.43968,0.12824,0.458,12.61,-0.77,12.63348725,14.32,-1.32,14.3807093,0.48,0.14,0.5,13.84,-1.46,13.91679561,2.67,0.24,2.680764816,2.67,0.24,2.680764816
31/07/2020 17:00,0,0,0,0,0,0,13.3516,-0.6012,13.36512866,0.4416,0.1288,0.46,12.91,-0.73,12.93062257,14.64096,-1.39972,14.70771654,0.48096,0.14028,0.501,14.16,-1.54,14.24349676,2.67,0.28,2.684641503,2.67,0.28,2.684641503
31/07/2020 17:30,0,0,0,0,0,0,13.54064,-0.51148,13.5502968,0.44064,0.12852,0.459,13.1,-0.64,13.11562427,14.38096,-0.81972,14.40430323,0.48096,0.14028,0.501,13.9,-0.96,13.93311164,0,0,0,0,0,0
31/07/2020 18:00,0,0,0,0,0,0,13.49872,-0.47204,13.50697092,0.43872,0.12796,0.457,13.06,-0.6,13.07377528,14.05096,-0.58972,14.06332985,0.48096,0.14028,0.501,13.57,-0.73,13.58962104,0,0,0,0,0,0
31/07/2020 18:30,0,0,0,0,0,0,13.32216,-0.19812,13.32363309,0.45216,0.13188,0.471,12.87,-0.33,12.87423007,13.1,-0.32,13.10390781,0.48,0.14,0.5,12.62,-0.46,12.62838074,0,0,0,0,0,0
31/07/2020 19:00,0,0,0,0,0,0,13.04216,0.58188,13.05513393,0.45216,0.13188,0.471,12.59,0.45,12.59803953,12.82,0.07,12.82019111,0.48,0.14,0.5,12.34,-0.07,12.34019854,0,0,0,0,0,0
31/07/2020 19:30,0,0,0,0,0,0,12.79408,0.62244,12.8092121,0.45408,0.13244,0.473,12.34,0.49,12.34972469,12.5,0.54,12.51165856,0.48,0.14,0.5,12.02,0.4,12.02665373,0,0,0,0,0,0
31/07/2020 20:00,0,0,0,0,0,0,12.31312,0.66216,12.33091156,0.45312,0.13216,0.472,11.86,0.53,11.87183642,12.26,0.6,12.27467311,0.48,0.14,0.5,11.78,0.46,11.7889779,0,0,0,0,0,0
31/07/2020 20:30,0,0,0,0,0,0,11.99312,0.66216,12.01138557,0.45312,0.13216,0.472,11.54,0.53,11.5521643,12.08,0.42,12.08729912,0.48,0.14,0.5,11.6,0.28,11.60337882,0,0,0,0,0,0
31/07/2020 21:00,0,0,0,0,0,0,11.68832,0.71076,11.70991051,0.44832,0.13076,0.467,11.24,0.58,11.25495446,11.88904,0.59972,11.90415626,0.47904,0.13972,0.499,11.41,0.46,11.4192688,0,0,0,0,0,0
31/07/2020 21:30,0,0,0,0,0,0,11.84216,0.67188,11.86120467,0.45216,0.13188,0.471,11.39,0.54,11.40279352,11.98,0.25,11.98260823,0.48,0.14,0.5,11.5,0.11,11.50052607,0,0,0,0,0,0
31/07/2020 22:00,0,0,0,0,0,0,11.43736,-1.14952,11.49498151,0.44736,0.13048,0.466,10.99,-1.28,11.0642894,12.1,-0.23,12.10218575,0.48,0.14,0.5,11.62,-0.37,11.62588921,0,0,0,0,0,0
31/07/2020 22:30,0,0,0,0,0,0,11.24216,-0.20812,11.24408624,0.45216,0.13188,0.471,10.79,-0.34,10.79535548,11.44904,0.62972,11.46634485,0.47904,0.13972,0.499,10.97,0.49,10.98093803,0,0,0,0,0,0
31/07/2020 23:00,0,0,0,0,0,0,10.6012,-0.2284,10.60366012,0.4512,0.1316,0.47,10.15,-0.36,10.15638223,11.30904,0.62972,11.32655874,0.47904,0.13972,0.499,10.83,0.49,10.84107928,0,0,0,0,0,0
31/07/2020 23:30,0,0,0,0,0,0,10.0112,0.1916,10.01303331,0.4512,0.1316,0.47,9.56,0.06,9.560188283,10.59808,0.62944,10.61675536,0.47808,0.13944,0.498,10.12,0.49,10.1318557,0,0,0,0,0,0
01/08/2020 00:00,0,0,0,0,0,0,9.43064,0.24852,9.433913981,0.44064,0.12852,0.459,8.99,0.12,8.990800854,10.39808,0.47944,10.40912726,0.47808,0.13944,0.498,9.92,0.34,9.925824903,0,0,0,0,0,0
01/08/2020 00:30,0,0,0,0,0,0,8.86776,-0.22232,8.870546409,0.43776,0.12768,0.456,8.43,-0.35,8.437262589,9.88808,0.59944,9.906233109,0.47808,0.13944,0.498,9.41,0.46,9.421236649,0,0,0,0,0,0
01/08/2020 01:00,0,0,0,0,0,0,8.43216,0.65188,8.457320486,0.45216,0.13188,0.471,7.98,0.52,7.996924409,9.37808,0.72944,9.406405647,0.47808,0.13944,0.498,8.9,0.59,8.919534741,0,0,0,0,0,0
01/08/2020 01:30,0,0,0,0,0,0,8.25216,0.65188,8.277867612,0.45216,0.13188,0.471,7.8,0.52,7.817314117,9.22808,0.72944,9.256864653,0.47808,0.13944,0.498,8.75,0.59,8.76986887,0,0,0,0,0,0
01/08/2020 02:00,0,0,0,0,0,0,8.00024,0.65132,8.026709027,0.45024,0.13132,0.469,7.55,0.52,7.567886099,9.19808,0.65944,9.221688392,0.47808,0.13944,0.498,8.72,0.52,8.735490828,0,0,0,0,0,0
01/08/2020 02:30,0,0,0,0,0,0,7.82448,0.64964,7.851402384,0.44448,0.12964,0.463,7.38,0.52,7.398297101,9.08808,0.63944,9.110547821,0.47808,0.13944,0.498,8.61,0.5,8.624505783,0,0,0,0,0,0
01/08/2020 03:00,0,0,0,0,0,0,7.64872,0.61796,7.673642694,0.43872,0.12796,0.457,7.21,0.49,7.226631304,8.83808,0.67944,8.864157986,0.47808,0.13944,0.498,8.36,0.54,8.377422038,0,0,0,0,0,0
01/08/2020 03:30,0,0,0,0,0,0,7.57584,0.56712,7.59703737,0.43584,0.12712,0.454,7.14,0.44,7.153544576,8.49808,0.76944,8.532842528,0.47808,0.13944,0.498,8.02,0.63,8.044706334,0,0,0,0,0,0
01/08/2020 04:00,0,0,0,0,0,0,7.5468,0.5374,7.565909661,0.4368,0.1274,0.455,7.11,0.41,7.121811567,8.54808,0.71944,8.578302023,0.47808,0.13944,0.498,8.07,0.58,8.090815781,0,0,0,0,0,0
01/08/2020 04:30,0,0,0,0,0,0,7.5468,0.5174,7.564515384,0.4368,0.1274,0.455,7.11,0.39,7.120688169,8.46808,0.74944,8.501178695,0.47808,0.13944,0.498,7.99,0.61,8.013251525,0,0,0,0,0,0
01/08/2020 05:00,0,0,0,0,0,0,7.4168,0.5474,7.436973107,0.4368,0.1274,0.455,6.98,0.42,6.992624686,8.38808,0.74944,8.421493122,0.47808,0.13944,0.498,7.91,0.61,7.933485993,0,0,0,0,0,0
01/08/2020 05:30,0,0,0,0,0,0,7.08776,0.82768,7.135922926,0.43776,0.12768,0.456,6.65,0.7,6.686740611,8.19712,0.99916,8.25779008,0.47712,0.13916,0.497,7.72,0.86,7.767753858,0,0,0,0,0,0
01/08/2020 06:00,0,0,0,0,0,0,6.89216,1.18188,6.992761243,0.45216,0.13188,0.471,6.44,1.05,6.525036398,7.98808,0.99944,8.050360389,0.47808,0.13944,0.498,7.51,0.86,7.559080632,0,0,0,0,0,0
01/08/2020 06:30,0,0,0,0,0,0,7.38216,1.14188,7.469951553,0.45216,0.13188,0.471,6.93,1.01,7.003213548,8.86808,0.88944,8.912572378,0.47808,0.13944,0.498,8.39,0.75,8.423455348,0,0,0,0,0,0
01/08/2020 07:00,0,0,0,0,0,0,7.73736,1.05048,7.808344767,0.44736,0.13048,0.466,7.29,0.92,7.347822807,9.37808,0.85944,9.417378701,0.47808,0.13944,0.498,8.9,0.72,8.9290761,0,0,0,0,0,0
01/08/2020 07:30,0,0,0,0,0,0,8.31256,0.90908,8.362121752,0.44256,0.12908,0.461,7.87,0.78,7.908558655,10.21904,0.60972,10.23721334,0.47904,0.13972,0.499,9.74,0.47,9.751333242,0,0,0,0,0,0
01/08/2020 08:00,0,0,0,0,0,0,8.94312,0.85216,8.983627998,0.45312,0.13216,0.472,8.49,0.72,8.520475339,10.75904,0.55972,10.77358938,0.47904,0.13972,0.499,10.28,0.42,10.28857619,0,0,0,0,0,0
01/08/2020 08:30,0,0,0,0,0,0,9.54216,0.76188,9.572527284,0.45216,0.13188,0.471,9.09,0.63,9.111805529,11.48904,0.44972,11.49783841,0.47904,0.13972,0.499,11.01,0.31,11.01436335,0,0,0,0,0,0
01/08/2020 09:00,0,0,0,0,0,0,9.94216,0.74188,9.969800971,0.45216,0.13188,0.471,9.49,0.61,9.509584639,12.01904,-0.28028,12.02230757,0.47904,0.13972,0.499,11.54,-0.42,11.54764045,0,0,0,0,0,0
01/08/2020 09:30,0,0,0,0,0,0,10.52024,0.63132,10.53916574,0.45024,0.13132,0.469,10.07,0.5,10.08240547,12.56904,-0.25028,12.57153159,0.47904,0.13972,0.499,12.09,-0.39,12.09628869,0,0,0,0,0,0
01/08/2020 10:00,0,0,0,0,0,0,10.87312,0.58216,10.88869362,0.45312,0.13216,0.472,10.42,0.45,10.42971236,12.80904,-0.41028,12.81560905,0.47904,0.13972,0.499,12.33,-0.55,12.34226073,0,0,0,0,0,0
01/08/2020 10:30,0,0,0,0,0,0,11.16216,0.56188,11.17629299,0.45216,0.13188,0.471,10.71,0.43,10.71862864,12.92904,-0.36028,12.9340588,0.47904,0.13972,0.499,12.45,-0.5,12.46003612,0,0,0,0,0,0
01/08/2020 11:00,0,0,0,0,0,0,11.29216,0.56188,11.30613049,0.45216,0.13188,0.471,10.84,0.43,10.84852525,12.86904,-0.32028,12.87302489,0.47904,0.13972,0.499,12.39,-0.46,12.3985362,0,0,0,0,0,0
01/08/2020 11:30,0,0,0,0,0,0,11.53312,0.56216,11.54681258,0.45312,0.13216,0.472,11.08,0.43,11.08834072,13.27904,-0.40028,13.2850716,0.47904,0.13972,0.499,12.8,-0.54,12.81138556,0,0,0,0,0,0
01/08/2020 12:00,0,0,0,0,0,0,11.60216,0.56188,11.61575765,0.45216,0.13188,0.471,11.15,0.43,11.1582884,13.41904,-0.43028,13.42593667,0.47904,0.13972,0.499,12.94,-0.57,12.95254801,0,0,0,0,0,0
01/08/2020 12:30,0,0,0,0,0,0,11.64216,0.56188,11.65571099,0.45216,0.13188,0.471,11.19,0.43,11.19825879,13.74904,-0.56028,13.7604511,0.47904,0.13972,0.499,13.27,-0.7,13.28844987,0,0,0,0,0,0
01/08/2020 13:00,0,0,0,0,0,0,11.4912,0.5216,11.50303195,0.4512,0.1316,0.47,11.04,0.39,11.04688644,13.48904,-0.51028,13.4986883,0.47904,0.13972,0.499,13.01,-0.65,13.02622739,0,0,0,0,0,0
01/08/2020 13:30,0,0,0,0,0,0,11.44272,0.40496,11.44988356,0.46272,0.13496,0.482,10.98,0.27,10.98331917,13.66904,-0.56028,13.68051783,0.47904,0.13972,0.499,13.19,-0.7,13.20856162,0,0,0,0,0,0
01/08/2020 14:00,0,0,0,0,0,0,11.93152,0.58336,11.94577241,0.49152,0.14336,0.512,11.44,0.44,11.44845841,13.70904,-0.50028,13.71816525,0.47904,0.13972,0.499,13.23,-0.64,13.24547092,0,0,0,0,0,0
01/08/2020 14:30,0,0,0,0,0,0,11.57808,0.57944,11.59257034,0.47808,0.13944,0.498,11.1,0.44,11.1087173,13.20808,-0.38056,13.21356134,0.47808,0.13944,0.498,12.73,-0.52,12.74061615,0,0,0,0,0,0
01/08/2020 15:00,0,0,0,0,0,0,11.24616,0.59888,11.26209448,0.47616,0.13888,0.496,10.77,0.46,10.77981911,12.92808,-0.24056,12.93031792,0.47808,0.13944,0.498,12.45,-0.38,12.45579785,0,0,0,0,0,0
01/08/2020 15:30,0,0,0,0,0,0,11.11712,0.59916,11.13325423,0.47712,0.13916,0.497,10.64,0.46,10.64993897,13.50808,-0.49056,13.51698466,0.47808,0.13944,0.498,13.03,-0.63,13.04522135,0,0,0,0,0,0
01/08/2020 16:00,0,0,0,0,0,0,11.05712,0.61916,11.07444183,0.47712,0.13916,0.497,10.58,0.48,10.59088287,13.53904,-0.49028,13.54791418,0.47904,0.13972,0.499,13.06,-0.63,13.07518642,0,0,0,0,0,0
01/08/2020 16:30,0,0,0,0,0,0,11.1452,0.6386,11.16348033,0.4752,0.1386,0.495,10.67,0.5,10.68170866,13.65904,-0.46028,13.66679302,0.47904,0.13972,0.499,13.18,-0.6,13.19364999,0,0,0,0,0,0
01/08/2020 17:00,0,0,0,0,0,0,11.48616,0.65888,11.50504213,0.47616,0.13888,0.496,11.01,0.52,11.02227291,13.70904,-0.43028,13.71579085,0.47904,0.13972,0.499,13.23,-0.57,13.24227322,0,0,0,0,0,0
01/08/2020 17:30,0,0,0,0,0,0,11.72616,0.70888,11.74756737,0.47616,0.13888,0.496,11.25,0.57,11.26443074,13.43904,-0.34028,13.4433473,0.47904,0.13972,0.499,12.96,-0.48,12.96888584,0,0,0,0,0,0
01/08/2020 18:00,0,0,0,0,0,0,11.51808,0.70944,11.5399078,0.47808,0.13944,0.498,11.04,0.57,11.05470488,13.20904,-0.11028,13.20950035,0.47904,0.13972,0.499,12.73,-0.25,12.73245459,0,0,0,0,0,0
01/08/2020 18:30,0,0,0,0,0,0,11.40904,0.80972,11.43773755,0.47904,0.13972,0.499,10.93,0.67,10.95051597,12.40904,0.74972,12.43166738,0.47904,0.13972,0.499,11.93,0.61,11.94558496,0,0,0,0,0,0
01/08/2020 19:00,0,0,0,0,0,0,11.19288,0.89084,11.22827496,0.48288,0.14084,0.503,10.71,0.75,10.73622839,11.85808,0.89944,11.89214252,0.47808,0.13944,0.498,11.38,0.76,11.40534962,0,0,0,0,0,0
01/08/2020 19:30,0,0,0,0,0,0,11.02904,0.83972,11.06096076,0.47904,0.13972,0.499,10.55,0.7,10.57319725,11.71808,0.89944,11.75254829,0.47808,0.13944,0.498,11.24,0.76,11.26566465,0,0,0,0,0,0
01/08/2020 20:00,0,0,0,0,0,0,10.81616,0.81888,10.84711398,0.47616,0.13888,0.496,10.34,0.68,10.36233564,11.48808,0.94944,11.52724678,0.47808,0.13944,0.498,11.01,0.81,11.03975543,0,0,0,0,0,0
01/08/2020 20:30,0,0,0,0,0,0,10.62712,0.87916,10.66342355,0.47712,0.13916,0.497,10.15,0.74,10.17693962,11.39808,1.01944,11.44357836,0.47808,0.13944,0.498,10.92,0.88,10.95540049,0,0,0,0,0,0
01/08/2020 21:00,0,0,0,0,0,0,10.35248,1.09364,10.410086,0.49248,0.14364,0.513,9.86,0.95,9.905659998,11.18808,1.05944,11.23812917,0.47808,0.13944,0.498,10.71,0.92,10.74944185,0,0,0,0,0,0
01/08/2020 21:30,0,0,0,0,0,0,10.7496,0.8428,10.78258837,0.4896,0.1428,0.51,10.26,0.7,10.28385142,11.23808,0.98944,11.2815528,0.47808,0.13944,0.498,10.76,0.85,10.7935212,0,0,0,0,0,0
01/08/2020 22:00,0,0,0,0,0,0,10.83288,0.66084,10.85301795,0.48288,0.14084,0.503,10.35,0.52,10.36305457,11.18808,0.88944,11.22337906,0.47808,0.13944,0.498,10.71,0.75,10.73622839,0,0,0,0,0,0
01/08/2020 22:30,0,0,0,0,0,0,10.40096,0.66028,10.42189707,0.48096,0.14028,0.501,9.92,0.52,9.933619683,10.90712,0.92916,10.94662528,0.47712,0.13916,0.497,10.43,0.79,10.45987572,0,0,0,0,0,0
01/08/2020 23:00,0,0,0,0,0,0,9.7344,0.8242,9.769229704,0.4944,0.1442,0.515,9.24,0.68,9.264987858,10.45808,0.92944,10.49929979,0.47808,0.13944,0.498,9.98,0.79,10.01121871,0,0,0,0,0,0
01/08/2020 23:30,0,0,0,0,0,0,9.22056,0.76308,9.252081809,0.49056,0.14308,0.511,8.73,0.62,8.751988346,10.04808,0.90944,10.08915223,0.47808,0.13944,0.498,9.57,0.77,9.600927039,0,0,0,0,0,0
02/08/2020 00:00,0,0,0,0,0,0,8.72096,0.72028,8.750654067,0.48096,0.14028,0.501,8.24,0.58,8.2603874,9.54808,1.00944,9.601291621,0.47808,0.13944,0.498,9.07,0.87,9.111629931,0,0,0,0,0,0
02/08/2020 00:30,0,0,0,0,0,0,8.19096,0.69028,8.219994659,0.48096,0.14028,0.501,7.71,0.55,7.729592486,9.17808,1.00944,9.233424154,0.47808,0.13944,0.498,8.7,0.87,8.74339179,0,0,0,0,0,0
02/08/2020 01:00,0,0,0,0,0,0,7.9444,0.8542,7.990190799,0.4944,0.1442,0.515,7.45,0.71,7.483755742,8.81712,1.07916,8.882915704,0.47712,0.13916,0.497,8.34,0.94,8.392806444,0,0,0,0,0,0
02/08/2020 01:30,0,0,0,0,0,0,7.81536,0.87448,7.864131688,0.49536,0.14448,0.516,7.32,0.73,7.356310216,8.60712,1.13916,8.682177158,0.47712,0.13916,0.497,8.13,1,8.191269743,0,0,0,0,0,0
02/08/2020 02:00,0,0,0,0,0,0,7.65536,0.90448,7.70860693,0.49536,0.14448,0.516,7.16,0.76,7.200222219,8.53712,1.05916,8.602571581,0.47712,0.13916,0.497,8.06,0.92,8.112336285,0,0,0,0,0,0
02/08/2020 02:30,0,0,0,0,0,0,7.51344,0.87392,7.564093918,0.49344,0.14392,0.514,7.02,0.73,7.057853781,8.41808,1.05944,8.484484899,0.47808,0.13944,0.498,7.94,0.92,7.993122043,0,0,0,0,0,0
02/08/2020 03:00,0,0,0,0,0,0,7.3244,0.9142,7.381232756,0.4944,0.1442,0.515,6.83,0.77,6.873267054,8.24808,1.11944,8.323699274,0.47808,0.13944,0.498,7.77,0.98,7.831557955,0,0,0,0,0,0
02/08/2020 03:30,0,0,0,0,0,0,7.20536,0.91448,7.263159533,0.49536,0.14448,0.516,6.71,0.77,6.754035831,8.10712,1.13916,8.186762498,0.47712,0.13916,0.497,7.63,1,7.695251783,0,0,0,0,0,0
02/08/2020 04:00,0,0,0,0,0,0,7.14824,0.91532,7.206604318,0.49824,0.14532,0.519,6.65,0.77,6.694430521,7.96712,1.13916,8.048148023,0.47712,0.13916,0.497,7.49,1,7.556460812,0,0,0,0,0,0
02/08/2020 04:30,0,0,0,0,0,0,7.13016,0.91588,7.188742435,0.50016,0.14588,0.521,6.63,0.77,6.674563656,7.96808,1.13944,8.049137991,0.47808,0.13944,0.498,7.49,1,7.556460812,0,0,0,0,0,0
02/08/2020 05:00,0,0,0,0,0,0,7.0792,0.8956,7.135626952,0.4992,0.1456,0.52,6.58,0.75,6.622605228,7.99808,1.13944,8.078836996,0.47808,0.13944,0.498,7.52,1,7.586197994,0,0,0,0,0,0
02/08/2020 05:30,0,0,0,0,0,0,6.75632,1.19476,6.86114505,0.49632,0.14476,0.517,6.26,1.05,6.347448306,7.76808,1.36944,7.887866175,0.47808,0.13944,0.498,7.29,1.23,7.393037265,0,0,0,0,0,0
02/08/2020 06:00,0,0,0,0,0,0,6.62248,1.33364,6.755430186,0.49248,0.14364,0.513,6.13,1.19,6.244437525,7.52712,1.33916,7.645317848,0.47712,0.13916,0.497,7.05,1.2,7.151398465,0,0,0,0,0,0
02/08/2020 06:30,0,0,0,0,0,0,6.8292,1.3156,6.954766423,0.4992,0.1456,0.52,6.33,1.17,6.437219897,8.23712,1.09916,8.310132285,0.47712,0.13916,0.497,7.76,0.96,7.819155965,0,0,0,0,0,0
02/08/2020 07:00,0,0,0,0,0,0,7.0092,1.2956,7.127935465,0.4992,0.1456,0.52,6.51,1.15,6.610794203,8.63808,1.09944,8.707766327,0.47808,0.13944,0.498,8.16,0.96,8.216276529,0,0,0,0,0,0
02/08/2020 07:30,0,0,0,0,0,0,7.4392,1.2656,7.546087728,0.4992,0.1456,0.52,6.94,1.12,7.029793738,8.93808,1.02944,8.997167376,0.47808,0.13944,0.498,8.46,0.89,8.506685606,0,0,0,0,0,0
02/08/2020 08:00,0,0,0,0,0,0,7.93728,1.19504,8.026738715,0.49728,0.14504,0.518,7.44,1.05,7.513727437,9.48808,0.97944,9.538499085,0.47808,0.13944,0.498,9.01,0.84,9.049071776,0,0,0,0,0,0
02/08/2020 08:30,0,0,0,0,0,0,8.51016,1.10588,8.581712754,0.50016,0.14588,0.521,8.01,0.96,8.067322976,10.00808,0.92944,10.05114541,0.47808,0.13944,0.498,9.53,0.79,9.562687907,0,0,0,0,0,0
02/08/2020 09:00,0,0,0,0,0,0,9.0992,1.0356,9.157942345,0.4992,0.1456,0.52,8.6,0.89,8.645929678,10.44808,0.89944,10.48672342,0.47808,0.13944,0.498,9.97,0.76,9.998924942,0,0,0,0,0,0
02/08/2020 09:30,0,0,0,0,0,0,9.98824,0.85532,10.02479479,0.49824,0.14532,0.519,9.49,0.71,9.516522474,11.16904,0.79972,11.19763397,0.47904,0.13972,0.499,10.69,0.66,10.7103548,0,0,0,0,0,0
02/08/2020 10:00,0,0,0,0,0,0,10.46112,0.78616,10.49061863,0.50112,0.14616,0.522,9.96,0.64,9.980541067,11.61808,0.72944,11.64095639,0.47808,0.13944,0.498,11.14,0.59,11.15561294,0,0,0,0,0,0
02/08/2020 10:30,0,0,0,0,0,0,10.9092,0.7556,10.93533612,0.4992,0.1456,0.52,10.41,0.61,10.42785692,12.10904,0.67972,12.12810245,0.47904,0.13972,0.499,11.63,0.54,11.64252979,0,0,0,0,0,0
02/08/2020 11:00,0,0,0,0,0,0,11.27112,0.75616,11.29645626,0.50112,0.14616,0.522,10.77,0.61,10.78726101,12.22904,0.54972,12.24138928,0.47904,0.13972,0.499,11.75,0.41,11.75715102,0,0,0,0,0,0
02/08/2020 11:30,0,0,0,0,0,0,11.56016,0.71588,11.58230475,0.50016,0.14588,0.521,11.06,0.57,11.07467832,12.22904,0.61972,12.24473243,0.47904,0.13972,0.499,11.75,0.48,11.75980017,0,0,0,0,0,0
02/08/2020 12:00,0,0,0,0,0,0,11.73016,0.71588,11.75198442,0.50016,0.14588,0.521,11.23,0.57,11.24445641,12.65904,0.63972,12.6751937,0.47904,0.13972,0.499,12.18,0.5,12.19025841,0,0,0,0,0,0
02/08/2020 12:30,0,0,0,0,0,0,11.87728,0.67504,11.89644734,0.49728,0.14504,0.518,11.38,0.53,11.39233514,12.83904,0.63972,12.85496751,0.47904,0.13972,0.499,12.36,0.5,12.37010913,0,0,0,0,0,0
02/08/2020 13:00,0,0,0,0,0,0,12.2492,0.6356,12.26567927,0.4992,0.1456,0.52,11.75,0.49,11.76021258,13.09904,0.57972,13.11186197,0.47904,0.13972,0.499,12.62,0.44,12.62766803,0,0,0,0,0,0
02/08/2020 13:30,0,0,0,0,0,0,11.96632,0.52476,11.97782064,0.49632,0.14476,0.517,11.47,0.38,11.47629296,12.82904,0.64972,12.84548183,0.47904,0.13972,0.499,12.35,0.51,12.36052588,0,0,0,0,0,0
02/08/2020 14:00,0,0,0,0,0,0,12.14384,0.54112,12.15588996,0.48384,0.14112,0.504,11.66,0.4,11.66685905,12.61904,0.52972,12.63015336,0.47904,0.13972,0.499,12.14,0.39,12.1462628,0,0,0,0,0,0
02/08/2020 14:30,0,0,0,0,0,0,12.18288,0.69084,12.2024516,0.48288,0.14084,0.503,11.7,0.55,11.71292022,12.32904,0.71972,12.35002932,0.47904,0.13972,0.499,11.85,0.58,11.8641856,0,0,0,0,0,0
02/08/2020 15:00,0,0,0,0,0,0,11.61728,0.86504,11.64944157,0.49728,0.14504,0.518,11.12,0.72,11.14328497,12.35904,0.65972,12.37663525,0.47904,0.13972,0.499,11.88,0.52,11.89137503,0,0,0,0,0,0
02/08/2020 15:30,3.26,0.46,3.292294033,3.26,0.46,3.292294033,9.93632,0.73476,9.963449573,0.49632,0.14476,0.517,9.44,0.59,9.45841953,10.44904,0.65972,10.46984562,0.47904,0.13972,0.499,9.97,0.52,9.983551472,4.9,0.62,4.939068738,4.9,0.62,4.939068738
02/08/2020 16:00,4.76,0.42,4.778493486,4.76,0.42,4.778493486,9.29536,0.66448,9.319079955,0.49536,0.14448,0.516,8.8,0.52,8.815350248,9.68904,0.65972,9.711473966,0.47904,0.13972,0.499,9.21,0.52,9.224668016,5.53,0.58,5.560332724,5.53,0.58,5.560332724
02/08/2020 16:30,4.83,0.56,4.862355396,4.83,0.56,4.862355396,9.43632,0.63476,9.457645341,0.49632,0.14476,0.517,8.94,0.49,8.953418342,9.92904,0.49972,9.941607285,0.47904,0.13972,0.499,9.45,0.36,9.456854657,5.47,0.6,5.502808374,5.47,0.6,5.502808374
02/08/2020 17:00,4.87,0.56,4.90209139,4.87,0.56,4.90209139,9.61728,0.61504,9.636926315,0.49728,0.14504,0.518,9.12,0.47,9.132102715,10.09904,0.40972,10.10734779,0.47904,0.13972,0.499,9.62,0.27,9.623788235,5.27,0.65,5.309934086,5.27,0.65,5.309934086
02/08/2020 17:30,4.96,0.56,4.991512797,4.96,0.56,4.991512797,9.81728,0.61504,9.836526867,0.49728,0.14504,0.518,9.32,0.47,9.331843333,10.23904,0.52972,10.25273346,0.47904,0.13972,0.499,9.76,0.39,9.7677889,5.19,0.69,5.235666147,5.19,0.69,5.235666147
02/08/2020 18:00,4.96,0.57,4.99264459,4.96,0.57,4.99264459,9.84632,0.63476,9.866759235,0.49632,0.14476,0.517,9.35,0.49,9.362830769,10.33904,0.59972,10.35641889,0.47904,0.13972,0.499,9.86,0.46,9.870724391,5.25,0.71,5.297791993,5.25,0.71,5.297791993
02/08/2020 18:30,4.9,0.6,4.936598019,4.9,0.6,4.936598019,9.63632,0.70476,9.662057224,0.49632,0.14476,0.517,9.14,0.56,9.157139291,9.49904,0.92972,9.5444298,0.47904,0.13972,0.499,9.02,0.79,9.054529253,5.19,0.71,5.238339432,5.19,0.71,5.238339432
02/08/2020 19:00,4.8,0.61,4.838605171,4.8,0.61,4.838605171,9.60728,0.70504,9.633115301,0.49728,0.14504,0.518,9.11,0.56,9.127195626,9.27904,0.92972,9.325500662,0.47904,0.13972,0.499,8.8,0.79,8.835389069,5.1,0.74,5.15340664,5.1,0.74,5.15340664
02/08/2020 19:30,4.8,0.61,4.838605171,4.8,0.61,4.838605171,9.48576,0.68168,9.510222416,0.48576,0.14168,0.506,9,0.54,9.016185446,9.35808,0.94944,9.40612022,0.47808,0.13944,0.498,8.88,0.81,8.916866041,5.07,0.74,5.123719352,5.07,0.74,5.123719352
02/08/2020 20:00,4.8,0.63,4.841167215,4.8,0.63,4.841167215,9.38192,0.65056,9.404448479,0.48192,0.14056,0.502,8.9,0.51,8.914600384,9.66808,0.79944,9.701075982,0.47808,0.13944,0.498,9.19,0.66,9.213669193,5.01,0.7,5.058665832,5.01,0.7,5.058665832
02/08/2020 20:30,4.77,0.63,4.811423906,4.77,0.63,4.811423906,9.44096,0.65028,9.463328685,0.48096,0.14028,0.501,8.96,0.51,8.974502772,9.49808,0.82944,9.53422752,0.47808,0.13944,0.498,9.02,0.69,9.046352856,5.1,0.72,5.150572784,5.1,0.72,5.150572784
02/08/2020 21:00,4.77,0.66,4.815443905,4.77,0.66,4.815443905,9.23096,0.63028,9.252452399,0.48096,0.14028,0.501,8.75,0.49,8.76370926,9.47808,0.82944,9.514303506,0.47808,0.13944,0.498,9,0.69,9.026411247,4.96,0.79,5.022519288,4.96,0.79,5.022519288
02/08/2020 21:30,4.9,0.55,4.930770731,4.9,0.55,4.930770731,9.68344,0.61392,9.702881428,0.49344,0.14392,0.514,9.19,0.47,9.20201065,9.72808,0.63944,9.749072982,0.47808,0.13944,0.498,9.25,0.5,9.263503657,5.12,0.67,5.163651809,5.12,0.67,5.163651809
02/08/2020 22:00,4.9,0.5,4.925444142,4.9,0.5,4.925444142,9.46248,0.53364,9.477515466,0.49248,0.14364,0.513,8.97,0.39,8.978474258,9.64808,0.60944,9.667309078,0.47808,0.13944,0.498,9.17,0.47,9.182036811,5.12,0.56,5.150533953,5.12,0.56,5.150533953
02/08/2020 22:30,4.72,0.52,4.748557676,4.72,0.52,4.748557676,8.94096,0.53028,8.956671402,0.48096,0.14028,0.501,8.46,0.39,8.468984591,9.30808,0.64944,9.33070874,0.47808,0.13944,0.498,8.83,0.51,8.844715937,5,0.59,5.034689663,5,0.59,5.034689663
02/08/2020 23:00,4.46,0.52,4.490211576,4.46,0.52,4.490211576,8.47192,0.46056,8.484429504,0.48192,0.14056,0.502,7.99,0.32,7.996405442,8.72808,0.67944,8.754485662,0.47808,0.13944,0.498,8.25,0.54,8.267653839,4.71,0.64,4.753283076,4.71,0.64,4.753283076
02/08/2020 23:30,4.15,0.52,4.182451434,4.15,0.52,4.182451434,7.80632,0.63476,7.832084793,0.49632,0.14476,0.517,7.31,0.49,7.326404302,8.00712,0.81916,8.048912585,0.47712,0.13916,0.497,7.53,0.68,7.560641507,4.4,0.67,4.450719043,4.4,0.67,4.450719043
03/08/2020 00:00,3.96,0.54,3.996648596,3.96,0.54,3.996648596,7.40152,0.63336,7.428569391,0.49152,0.14336,0.512,6.91,0.49,6.927351586,7.92808,0.67944,7.957140894,0.47808,0.13944,0.498,7.45,0.54,7.469544832,4.25,0.67,4.302487653,4.25,0.67,4.302487653
03/08/2020 00:30,3.72,0.54,3.758989226,3.72,0.54,3.758989226,6.9548,0.6314,6.983402394,0.4848,0.1414,0.505,6.47,0.49,6.488528339,7.58808,0.67944,7.61843795,0.47808,0.13944,0.498,7.11,0.54,7.130476842,4.09,0.67,4.144514447,4.09,0.67,4.144514447
03/08/2020 01:00,3.56,0.54,3.60072215,3.56,0.54,3.60072215,6.77,0.57,6.793953194,0.48,0.14,0.5,6.29,0.43,6.304680801,7.24808,0.74944,7.286722446,0.47808,0.13944,0.498,6.77,0.61,6.797425983,3.89,0.65,3.943932048,3.89,0.65,3.943932048
03/08/2020 01:30,3.44,0.54,3.482125788,3.44,0.54,3.482125788,6.69096,0.57028,6.715218909,0.48096,0.14028,0.501,6.21,0.43,6.224869477,7.14808,0.71944,7.184193873,0.47808,0.13944,0.498,6.67,0.58,6.695169901,3.79,0.69,3.852298015,3.79,0.69,3.852298015
03/08/2020 02:00,3.42,0.54,3.462369131,3.42,0.54,3.462369131,6.60808,0.56944,6.632569879,0.47808,0.13944,0.498,6.13,0.43,6.145063059,7.14712,0.69916,7.181235896,0.47712,0.13916,0.497,6.67,0.56,6.693466964,3.92,0.69,3.98026381,3.92,0.69,3.98026381
03/08/2020 02:30,3.33,0.57,3.378431589,3.33,0.57,3.378431589,6.49,0.57,6.514982732,0.48,0.14,0.5,6.01,0.43,6.02536306,7.06712,0.77916,7.109942011,0.47712,0.13916,0.497,6.59,0.64,6.621004456,3.85,0.69,3.911342481,3.85,0.69,3.911342481
03/08/2020 03:00,3.27,0.57,3.319307157,3.27,0.57,3.319307157,6.31,0.55,6.333924534,0.48,0.14,0.5,5.83,0.41,5.844399028,6.92712,0.77916,6.970802092,0.47712,0.13916,0.497,6.45,0.64,6.481674166,3.67,0.69,3.73430047,3.67,0.69,3.73430047
03/08/2020 03:30,3.27,0.57,3.319307157,3.27,0.57,3.319307157,6.24288,0.55084,6.267134545,0.48288,0.14084,0.503,5.76,0.41,5.774573577,6.59712,0.89916,6.658113922,0.47712,0.13916,0.497,6.12,0.76,6.167009,3.56,0.69,3.626251508,3.56,0.69,3.626251508
03/08/2020 04:00,3.22,0.57,3.270061162,3.22,0.57,3.270061162,6.24288,0.51084,6.263745541,0.48288,0.14084,0.503,5.76,0.37,5.771871447,6.75712,0.74916,6.798522737,0.47712,0.13916,0.497,6.28,0.61,6.309556244,3.56,0.69,3.626251508,3.56,0.69,3.626251508
03/08/2020 04:30,3.19,0.57,3.240524649,3.19,0.57,3.240524649,6.31384,0.53112,6.336139519,0.48384,0.14112,0.504,5.83,0.39,5.843030036,6.78712,0.74916,6.828340838,0.47712,0.13916,0.497,6.31,0.61,6.339416377,3.66,0.69,3.724473117,3.66,0.69,3.724473117
03/08/2020 05:00,3.19,0.57,3.240524649,3.19,0.57,3.240524649,6.33288,0.53084,6.355089315,0.48288,0.14084,0.503,5.85,0.39,5.862985588,6.78712,0.70916,6.824068127,0.47712,0.13916,0.497,6.31,0.57,6.335692543,3.69,0.66,3.748559723,3.69,0.66,3.748559723
03/08/2020 05:30,3.07,0.69,3.146585451,3.07,0.69,3.146585451,6.16384,0.69112,6.202464865,0.48384,0.14112,0.504,5.68,0.55,5.706566393,6.64712,0.91916,6.710369543,0.47712,0.13916,0.497,6.17,0.78,6.219107653,3.77,0.76,3.84584191,3.77,0.76,3.84584191
03/08/2020 06:00,3.15,0.76,3.24038578,3.15,0.76,3.24038578,6.31384,0.71112,6.353760084,0.48384,0.14112,0.504,5.83,0.57,5.857798221,6.91712,0.86916,6.971512619,0.47712,0.13916,0.497,6.44,0.73,6.481242165,3.88,0.76,3.953732414,3.88,0.76,3.953732414
03/08/2020 06:30,3.72,0.57,3.763416001,3.72,0.57,3.763416001,6.91344,0.81392,6.961186566,0.49344,0.14392,0.514,6.42,0.67,6.454866381,8.12808,0.58944,8.149424765,0.47808,0.13944,0.498,7.65,0.45,7.663223865,4.57,0.56,4.604182881,4.57,0.56,4.604182881
03/08/2020 07:00,4.05,0.51,4.081984811,4.05,0.51,4.081984811,7.33536,0.74448,7.373042574,0.49536,0.14448,0.516,6.84,0.6,6.86626536,8.92712,0.09916,8.927670704,0.47712,0.13916,0.497,8.45,-0.04,8.450094674,4.83,0.52,4.857911074,4.83,0.52,4.857911074
03/08/2020 07:30,4.37,0.43,4.391104645,4.37,0.43,4.391104645,8.09632,0.61476,8.119626063,0.49632,0.14476,0.517,7.6,0.47,7.614519026,9.85,-0.38,9.857327224,0.48,0.14,0.5,9.37,-0.52,9.384417936,5.56,0.39,5.573661274,5.56,0.39,5.573661274
03/08/2020 08:00,4.86,0.35,4.872586582,4.86,0.35,4.872586582,8.4648,0.4614,8.477365688,0.4848,0.1414,0.505,7.98,0.32,7.986413463,10.83104,-0.66928,10.85169863,0.55104,0.16072,0.574,10.28,-0.83,10.31345238,6.44,-0.4,6.452410402,6.44,-0.4,6.452410402
03/08/2020 08:30,5.32,0.18,5.323044242,5.32,0.18,5.323044242,9.03152,0.14336,9.032657726,0.49152,0.14336,0.512,8.54,0,8.54,11.45392,-0.76844,11.47966826,0.55392,0.16156,0.577,10.9,-0.93,10.93960237,7.12,-0.51,7.138242081,7.12,-0.51,7.138242081
03/08/2020 09:00,5.49,-0.34,5.500518157,5.49,-0.34,5.500518157,9.3092,-0.2244,9.311904209,0.4992,0.1456,0.52,8.81,-0.37,8.817766157,11.86392,-0.87844,11.89639671,0.55392,0.16156,0.577,11.31,-1.04,11.35771544,7.16,-0.51,7.178140428,7.16,-0.51,7.178140428
03/08/2020 09:30,5.78,-0.4,5.793824298,5.78,-0.4,5.793824298,9.7392,-0.2844,9.743351579,0.4992,0.1456,0.52,9.24,-0.43,9.25,12.27392,-1.01844,12.31610053,0.55392,0.16156,0.577,11.72,-1.18,11.77925295,7.64,-0.59,7.662747549,7.64,-0.59,7.662747549
03/08/2020 10:00,5.92,-0.43,5.935596011,5.92,-0.43,5.935596011,9.82016,-0.33412,9.825842386,0.50016,0.14588,0.521,9.32,-0.48,9.332352329,12.43392,-1.14844,12.48684432,0.55392,0.16156,0.577,11.88,-1.31,11.9520082,7.69,-0.65,7.717421849,7.69,-0.65,7.717421849
03/08/2020 10:30,5.88,-0.39,5.89291948,5.88,-0.39,5.89291948,9.9292,-0.3344,9.93482944,0.4992,0.1456,0.52,9.43,-0.48,9.442208428,12.54392,-1.14844,12.59638216,0.55392,0.16156,0.577,11.99,-1.31,12.0613515,7.63,-0.55,7.649797383,7.63,-0.55,7.649797383
03/08/2020 11:00,5.94,-0.39,5.952789262,5.94,-0.39,5.952789262,10.05112,-0.33384,10.05666259,0.50112,0.14616,0.522,9.55,-0.48,9.562055218,12.54392,-1.14844,12.59638216,0.55392,0.16156,0.577,11.99,-1.31,12.0613515,7.88,-0.7,7.911030274,7.88,-0.7,7.911030274
03/08/2020 11:30,5.92,-0.44,5.936328832,5.92,-0.44,5.936328832,10.15248,-0.46636,10.16318561,0.49248,0.14364,0.513,9.66,-0.61,9.679240673,13.06392,-1.44844,13.1439714,0.55392,0.16156,0.577,12.51,-1.61,12.61317565,8.1,-0.88,8.147662241,8.1,-0.88,8.147662241
03/08/2020 12:00,5.95,-0.44,5.966246726,5.95,-0.44,5.966246726,10.46632,-0.46524,10.47665512,0.49632,0.14476,0.517,9.97,-0.61,9.988643552,13.22296,-1.41872,13.29885099,0.55296,0.16128,0.576,12.67,-1.58,12.76813612,8.04,-0.8,8.079702965,8.04,-0.8,8.079702965
03/08/2020 12:30,5.9,-0.39,5.912875781,5.9,-0.39,5.912875781,10.43208,-0.37356,10.43876622,0.50208,0.14644,0.523,9.93,-0.52,9.943605986,13.12944,-1.34808,13.19846637,0.58944,0.17192,0.614,12.54,-1.52,12.63178531,7.77,-0.67,7.798833246,7.77,-0.67,7.798833246
03/08/2020 13:00,5.85,-0.39,5.862985588,5.85,-0.39,5.862985588,10.5092,-0.4144,10.51736716,0.4992,0.1456,0.52,10.01,-0.56,10.0256521,13.0792,-1.3594,13.14965555,0.6192,0.1806,0.645,12.46,-1.54,12.55480784,7.61,-0.56,7.630576649,7.61,-0.56,7.630576649
03/08/2020 13:30,5.74,-0.39,5.753233873,5.74,-0.39,5.753233873,10.41112,-0.41384,10.41934178,0.50112,0.14616,0.522,9.91,-0.56,9.925809791,12.7692,-1.0794,12.81474046,0.6192,0.1806,0.645,12.15,-1.26,12.21515862,7.75,-0.64,7.776380906,7.75,-0.64,7.776380906
03/08/2020 14:00,5.59,-0.36,5.601580134,5.59,-0.36,5.601580134,10.26824,-0.48468,10.27967253,0.49824,0.14532,0.519,9.77,-0.63,9.790291109,12.5992,-1.0794,12.6453527,0.6192,0.1806,0.645,11.98,-1.26,12.0460782,7.71,-0.74,7.745430911,7.71,-0.74,7.745430911
03/08/2020 14:30,5.5,-0.34,5.51049907,5.5,-0.34,5.51049907,10.05824,-0.43468,10.06762825,0.49824,0.14532,0.519,9.56,-0.58,9.577577982,12.6392,-1.1494,12.69135521,0.6192,0.1806,0.645,12.02,-1.33,12.09335768,7.48,-0.66,7.509061193,7.48,-0.66,7.509061193
03/08/2020 15:00,5.59,-0.36,5.601580134,5.59,-0.36,5.601580134,10.01632,-0.38524,10.02372566,0.49632,0.14476,0.517,9.52,-0.53,9.534741737,12.3292,-0.9594,12.36647165,0.6192,0.1806,0.645,11.71,-1.14,11.76536017,7.37,-0.59,7.393578295,7.37,-0.59,7.393578295
03/08/2020 15:30,5.71,-0.36,5.721337256,5.71,-0.36,5.721337256,10.04632,-0.32524,10.05158329,0.49632,0.14476,0.517,9.55,-0.47,9.56155845,12.5892,-0.9994,12.62880663,0.6192,0.1806,0.645,11.97,-1.18,12.02802145,7.28,-0.59,7.303868838,7.28,-0.59,7.303868838
03/08/2020 16:00,5.71,-0.38,5.722630514,5.71,-0.38,5.722630514,10.1744,-0.3558,10.18061928,0.4944,0.1442,0.515,9.68,-0.5,9.692904621,12.5892,-0.9694,12.62646795,0.6192,0.1806,0.645,11.97,-1.15,12.02511538,7.01,-0.51,7.028527584,7.01,-0.51,7.028527584
03/08/2020 16:30,5.71,-0.08,5.710560393,5.71,-0.08,5.710560393,10.23096,-0.42972,10.23998056,0.48096,0.14028,0.501,9.75,-0.57,9.766647326,12.51824,-0.85968,12.54772419,0.61824,0.18032,0.644,11.9,-1.04,11.94535893,6.87,-0.43,6.883443905,6.87,-0.43,6.883443905
03/08/2020 17:00,5.67,0.39,5.683396872,5.67,0.39,5.683396872,10.5344,-0.2658,10.53775275,0.4944,0.1442,0.515,10.04,-0.41,10.04836803,12.2892,-0.5894,12.30332593,0.6192,0.1806,0.645,11.67,-0.77,11.69537515,6.58,0.38,6.590963511,6.58,0.38,6.590963511
03/08/2020 17:30,5.75,0.46,5.768370654,5.75,0.46,5.768370654,11.00632,-0.20524,11.00823344,0.49632,0.14476,0.517,10.51,-0.35,10.51582617,12.1092,-0.3694,12.1148331,0.6192,0.1806,0.645,11.49,-0.55,11.50315609,6.32,0.5,6.339747629,6.32,0.5,6.339747629
03/08/2020 18:00,5.67,0.51,5.692890303,5.67,0.51,5.692890303,11.13728,0.51504,11.14918257,0.49728,0.14504,0.518,10.64,0.37,10.64643133,11.9492,-0.2494,11.95180242,0.6192,0.1806,0.645,11.33,-0.43,11.33815682,6.19,0.5,6.210161029,6.19,0.5,6.210161029
03/08/2020 18:30,5.63,0.51,5.653052273,5.63,0.51,5.653052273,10.80632,0.57476,10.8215942,0.49632,0.14476,0.517,10.31,0.43,10.31896313,10.9292,0.8106,10.95921918,0.6192,0.1806,0.645,10.31,0.63,10.32923037,5.99,0.57,6.017059082,5.99,0.57,6.017059082
03/08/2020 19:00,5.43,0.55,5.457783433,5.43,0.55,5.457783433,10.57632,0.57476,10.59192588,0.49632,0.14476,0.517,10.08,0.43,10.08916746,10.5592,0.8106,10.59026803,0.6192,0.1806,0.645,9.94,0.63,9.959944779,5.84,0.57,5.867750847,5.84,0.57,5.867750847
03/08/2020 19:30,5.29,0.57,5.320620265,5.29,0.57,5.320620265,10.20632,0.61476,10.22481774,0.49632,0.14476,0.517,9.71,0.47,9.721368216,10.3292,0.8106,10.36095773,0.6192,0.1806,0.645,9.71,0.63,9.73041623,5.57,0.62,5.604400057,5.57,0.62,5.604400057
03/08/2020 20:00,5.18,0.6,5.214633257,5.18,0.6,5.214633257,10.10632,0.68476,10.12949161,0.49632,0.14476,0.517,9.61,0.54,9.625159739,10.47824,0.68032,10.50030232,0.61824,0.18032,0.644,9.86,0.5,9.872669345,5.37,0.67,5.411635612,5.37,0.67,5.411635612
03/08/2020 20:30,5.11,0.6,5.145104469,5.11,0.6,5.145104469,9.79632,0.68476,9.820223103,0.49632,0.14476,0.517,9.3,0.54,9.315664228,10.32824,0.68032,10.35062205,0.61824,0.18032,0.644,9.71,0.5,9.722864804,5.27,0.67,5.312419411,5.27,0.67,5.312419411
03/08/2020 21:00,5.03,0.65,5.071824129,5.03,0.65,5.071824129,9.79536,0.68448,9.819245918,0.49536,0.14448,0.516,9.3,0.54,9.315664228,10.30824,0.68032,10.33066538,0.61824,0.18032,0.644,9.69,0.5,9.702891322,5.2,0.67,5.242985791,5.2,0.67,5.242985791
03/08/2020 21:30,5.17,0.54,5.198124662,5.17,0.54,5.198124662,9.88632,0.53476,9.900772263,0.49632,0.14476,0.517,9.39,0.39,9.398095552,10.42824,0.48032,10.4392958,0.61824,0.18032,0.644,9.81,0.3,9.814586084,5.35,0.63,5.386965751,5.35,0.63,5.386965751
03/08/2020 22:00,5.23,0.47,5.25107608,5.23,0.47,5.25107608,9.79344,0.39392,9.801359089,0.49344,0.14392,0.514,9.3,0.25,9.303359608,10.27824,0.60032,10.29575649,0.61824,0.18032,0.644,9.66,0.42,9.669126124,5.25,0.54,5.277698362,5.25,0.54,5.277698362
03/08/2020 22:30,4.95,0.5,4.975188439,4.95,0.5,4.975188439,9.32536,0.57448,9.343038392,0.49536,0.14448,0.516,8.83,0.43,8.840463789,9.82824,0.67032,9.851072551,0.61824,0.18032,0.644,9.21,0.49,9.223025534,5.03,0.58,5.063328944,5.03,0.58,5.063328944
03/08/2020 23:00,4.59,0.53,4.620497809,4.59,0.53,4.620497809,8.71056,0.57308,8.729391514,0.49056,0.14308,0.511,8.22,0.43,8.231239275,9.22824,0.63032,9.249741445,0.61824,0.18032,0.644,8.61,0.45,8.621751562,4.69,0.56,4.723314514,4.69,0.56,4.723314514
03/08/2020 23:30,4.27,0.53,4.302766552,4.27,0.53,4.302766552,8.10096,-0.25972,8.105122294,0.48096,0.14028,0.501,7.62,-0.4,7.630491465,8.48824,0.84032,8.529733642,0.61824,0.18032,0.644,7.87,0.66,7.897626226,4.4,0.65,4.447752241,4.4,0.65,4.447752241
04/08/2020 00:00,4.02,0.55,4.057449938,4.02,0.55,4.057449938,7.58768,0.52224,7.605630967,0.48768,0.14224,0.508,7.1,0.38,7.110161742,8.35824,0.71032,8.388368757,0.61824,0.18032,0.644,7.74,0.53,7.758124773,4.17,0.67,4.223481976,4.17,0.67,4.223481976
04/08/2020 00:30,3.78,0.55,3.81980366,3.78,0.55,3.81980366,7.17344,0.62392,7.200522037,0.49344,0.14392,0.514,6.68,0.48,6.697223305,7.93824,0.71032,7.969956637,0.61824,0.18032,0.644,7.32,0.53,7.339162078,3.92,0.67,3.976845484,3.92,0.67,3.976845484
04/08/2020 01:00,3.66,0.55,3.701094433,3.66,0.55,3.701094433,6.95768,0.59224,6.982840339,0.48768,0.14224,0.508,6.47,0.45,6.48563027,7.70824,0.71032,7.740899069,0.61824,0.18032,0.644,7.09,0.53,7.109781994,3.8,0.67,3.858613741,3.8,0.67,3.858613741
04/08/2020 01:30,3.57,0.57,3.615217836,3.57,0.57,3.615217836,6.8548,0.5914,6.880264312,0.4848,0.1414,0.505,6.37,0.45,6.385875038,7.54824,0.76032,7.586436159,0.61824,0.18032,0.644,6.93,0.58,6.954228929,3.74,0.67,3.799539446,3.74,0.67,3.799539446
04/08/2020 02:00,3.49,0.59,3.539519741,3.49,0.59,3.539519741,6.76576,0.59168,6.791582555,0.48576,0.14168,0.506,6.28,0.45,6.296101969,7.44824,0.79032,7.49005239,0.61824,0.18032,0.644,6.83,0.61,6.857186012,3.85,0.67,3.907863867,3.85,0.67,3.907863867
04/08/2020 02:30,3.4,0.59,3.450811499,3.4,0.59,3.450811499,6.66768,0.54224,6.68969213,0.48768,0.14224,0.508,6.18,0.4,6.192931454,7.42824,0.77032,7.468074879,0.61824,0.18032,0.644,6.81,0.59,6.835510222,3.78,0.69,3.842460149,3.78,0.69,3.842460149
04/08/2020 03:00,3.33,0.59,3.381863392,3.33,0.59,3.381863392,6.50864,0.54252,6.531211419,0.48864,0.14252,0.509,6.02,0.4,6.033274401,7.26824,0.80032,7.312169637,0.61824,0.18032,0.644,6.65,0.62,6.67883972,3.61,0.69,3.675350323,3.61,0.69,3.675350323
04/08/2020 03:30,3.28,0.59,3.332641595,3.28,0.59,3.332641595,6.43152,0.57336,6.457026498,0.49152,0.14336,0.512,5.94,0.43,5.955543636,6.85824,0.98032,6.927949422,0.61824,0.18032,0.644,6.24,0.8,6.29107304,3.49,0.69,3.55755534,3.49,0.69,3.55755534
04/08/2020 04:00,3.31,0.57,3.358719994,3.31,0.57,3.358719994,6.42112,0.62616,6.451577978,0.50112,0.14616,0.522,5.92,0.48,5.939427582,7.11824,0.82032,7.165351743,0.61824,0.18032,0.644,6.5,0.64,6.531431696,3.43,0.74,3.508917212,3.43,0.74,3.508917212
04/08/2020 04:30,3.27,0.57,3.319307157,3.27,0.57,3.319307157,6.49496,0.60728,6.523288618,0.50496,0.14728,0.526,5.99,0.46,6.007636807,7.11824,0.82032,7.165351743,0.61824,0.18032,0.644,6.5,0.64,6.531431696,3.46,0.74,3.538248154,3.46,0.74,3.538248154
04/08/2020 05:00,3.29,0.57,3.33901183,3.29,0.57,3.33901183,6.49496,0.60728,6.523288618,0.50496,0.14728,0.526,5.99,0.46,6.007636807,7.0892,0.7606,7.129885623,0.6192,0.1806,0.645,6.47,0.58,6.495944889,3.56,0.66,3.620662923,3.56,0.66,3.620662923
04/08/2020 05:30,3.17,0.69,3.24422564,3.17,0.69,3.24422564,6.37056,0.62308,6.400958006,0.49056,0.14308,0.511,5.88,0.48,5.899559306,6.98824,1.00032,7.059471538,0.61824,0.18032,0.644,6.37,0.82,6.422561794,4.17,0.63,4.217321425,4.17,0.63,4.217321425
04/08/2020 06:00,3.26,0.72,3.338562565,3.26,0.72,3.338562565,6.43824,0.77532,6.484755616,0.49824,0.14532,0.519,5.94,0.63,5.973315662,7.3792,0.8806,7.431557643,0.6192,0.1806,0.645,6.76,0.7,6.796145967,4.21,0.66,4.261419951,4.21,0.66,4.261419951
04/08/2020 06:30,3.67,0.65,3.727116848,3.67,0.65,3.727116848,7.0196,0.6128,7.046297467,0.4896,0.1428,0.51,6.53,0.47,6.546892393,8.3192,0.6306,8.343065684,0.6192,0.1806,0.645,7.7,0.45,7.713138142,4.76,0.51,4.787243466,4.76,0.51,4.787243466
04/08/2020 07:00,3.95,0.61,3.996823739,3.95,0.61,3.996823739,7.36728,0.65504,7.396343151,0.49728,0.14504,0.518,6.87,0.51,6.888904122,9.06824,0.04032,9.068329637,0.61824,0.18032,0.644,8.45,-0.14,8.451159684,4.95,0.46,4.97132779,4.95,0.46,4.97132779
04/08/2020 07:30,4.21,0.57,4.248411468,4.21,0.57,4.248411468,7.91824,0.58532,7.939844092,0.49824,0.14532,0.519,7.42,0.44,7.433034374,10.2992,-0.4794,10.31035135,0.6192,0.1806,0.645,9.68,-0.66,9.702473911,5.49,0.37,5.502453998,5.49,0.37,5.502453998
04/08/2020 08:00,4.79,0.44,4.810166317,4.79,0.44,4.810166317,8.47208,0.55644,8.490333621,0.50208,0.14644,0.523,7.97,0.41,7.980538829,10.9492,-0.6594,10.96903774,0.6192,0.1806,0.645,10.33,-0.84,10.36409668,6.13,-0.44,6.145770904,6.13,-0.44,6.145770904
04/08/2020 08:30,5.19,0.32,5.199855767,5.19,0.32,5.199855767,9.12112,0.49616,9.134604797,0.50112,0.14616,0.522,8.62,0.35,8.627102642,11.7992,-0.8794,11.83192567,0.6192,0.1806,0.645,11.18,-1.06,11.23013802,6.97,-0.56,6.992460225,6.97,-0.56,6.992460225
04/08/2020 09:00,5.39,-0.1,5.390927564,5.39,-0.1,5.390927564,9.54016,-0.22412,9.54279218,0.50016,0.14588,0.521,9.04,-0.37,9.047568734,12.0992,-0.9294,12.13484343,0.6192,0.1806,0.645,11.48,-1.11,11.53353805,7.59,-0.66,7.618641611,7.59,-0.66,7.618641611
04/08/2020 09:30,5.75,-0.33,5.75946178,5.75,-0.33,5.75946178,9.90728,-0.28496,9.911377261,0.49728,0.14504,0.518,9.41,-0.43,9.419819531,12.6692,-1.1594,12.72213964,0.6192,0.1806,0.645,12.05,-1.34,12.1242773,8.28,-0.88,8.326631972,8.28,-0.88,8.326631972
04/08/2020 10:00,5.88,-0.33,5.889252924,5.88,-0.33,5.889252924,10.29576,-0.34832,10.30165039,0.48576,0.14168,0.506,9.81,-0.49,9.822229889,12.8892,-1.1994,12.94488459,0.6192,0.1806,0.645,12.27,-1.38,12.34736004,8.33,-0.88,8.376353622,8.33,-0.88,8.376353622
04/08/2020 10:30,6.02,-0.13,6.021403491,6.02,-0.13,6.021403491,10.56344,-0.30608,10.56787347,0.49344,0.14392,0.514,10.07,-0.45,10.0800496,13.0692,-1.0394,13.11046685,0.6192,0.1806,0.645,12.45,-1.22,12.50963229,8.12,-0.75,8.15456314,8.12,-0.75,8.15456314
04/08/2020 11:00,6.04,-0.27,6.046031756,6.04,-0.27,6.046031756,10.6092,-0.2744,10.61274799,0.4992,0.1456,0.52,10.11,-0.42,10.11872027,13.0692,-1.0394,13.11046685,0.6192,0.1806,0.645,12.45,-1.22,12.50963229,8.12,-0.83,8.162309722,8.12,-0.83,8.162309722
04/08/2020 11:30,6.1,-0.39,6.112454499,6.1,-0.39,6.112454499,10.71672,-0.42804,10.72526484,0.48672,0.14196,0.507,10.23,-0.57,10.24586746,13.4392,-1.3494,13.50677523,0.6192,0.1806,0.645,12.82,-1.53,12.91097595,8.12,-0.83,8.162309722,8.12,-0.83,8.162309722
04/08/2020 12:00,6.18,-0.39,6.192293598,6.18,-0.39,6.192293598,10.60384,-0.49888,10.61556894,0.48384,0.14112,0.504,10.12,-0.64,10.14021696,13.4392,-1.4394,13.51606337,0.6192,0.1806,0.645,12.82,-1.62,12.92195032,8.25,-0.85,8.293672287,8.25,-0.85,8.293672287
04/08/2020 12:30,6.32,-0.41,6.333285088,6.32,-0.41,6.333285088,10.76344,-0.39608,10.77072514,0.49344,0.14392,0.514,10.27,-0.54,10.28418689,13.5292,-1.4094,13.60241379,0.6192,0.1806,0.645,12.91,-1.59,13.00754396,8.13,-0.66,8.156745675,8.13,-0.66,8.156745675
04/08/2020 13:00,6.26,-0.41,6.27341215,6.26,-0.41,6.27341215,10.7492,-0.3244,10.75409392,0.4992,0.1456,0.52,10.25,-0.47,10.26076995,13.2392,-1.1294,13.28728569,0.6192,0.1806,0.645,12.62,-1.31,12.68780911,7.92,-0.48,7.934532122,7.92,-0.48,7.934532122
04/08/2020 13:30,6.01,-0.38,6.022001328,6.01,-0.38,6.022001328,10.5792,-0.3244,10.58417252,0.4992,0.1456,0.52,10.08,-0.47,10.09095139,12.9592,-1.0194,12.99923232,0.6192,0.1806,0.645,12.34,-1.2,12.39820955,7.81,-0.54,7.828646115,7.81,-0.54,7.828646115
04/08/2020 14:00,5.93,-0.38,5.942162906,5.93,-0.38,5.942162906,10.5392,-0.3244,10.54419139,0.4992,0.1456,0.52,10.04,-0.47,10.05099498,12.9792,-1.1394,13.02911605,0.6192,0.1806,0.645,12.36,-1.32,12.4302856,8.04,-0.76,8.075840514,8.04,-0.76,8.075840514
04/08/2020 14:30,5.86,-0.3,5.867674156,5.86,-0.3,5.867674156,10.30824,-0.32468,10.31335198,0.49824,0.14532,0.519,9.81,-0.47,9.821252466,12.8192,-1.0594,12.8629008,0.6192,0.1806,0.645,12.2,-1.24,12.26285448,8.04,-0.78,8.077747211,8.04,-0.78,8.077747211
04/08/2020 15:00,5.93,-0.32,5.938627788,5.93,-0.32,5.938627788,10.16016,-0.32412,10.16532857,0.50016,0.14588,0.521,9.66,-0.47,9.671426989,12.46016,-0.95912,12.49701958,0.62016,0.18088,0.646,11.84,-1.14,11.89475515,7.75,-0.72,7.783373305,7.75,-0.72,7.783373305
04/08/2020 15:30,5.79,0.27,5.796291918,5.79,0.27,5.796291918,10.13632,-0.30524,10.14091488,0.49632,0.14476,0.517,9.64,-0.45,9.650497397,12.4592,-0.9994,12.49921858,0.6192,0.1806,0.645,11.84,-1.18,11.89865539,7.63,-0.61,7.654345171,7.63,-0.61,7.654345171
04/08/2020 16:00,5.71,0.35,5.720716738,5.71,0.35,5.720716738,10.09624,-0.41068,10.10458907,0.30624,0.08932,0.319,9.79,-0.5,9.802759815,12.4792,-1.0394,12.52241131,0.6192,0.1806,0.645,11.86,-1.22,11.92258361,7.44,-0.54,7.459571033,7.44,-0.54,7.459571033
04/08/2020 16:30,5.79,0.35,5.800568938,5.79,0.35,5.800568938,10.48528,-0.56096,10.50027489,0.06528,0.01904,0.068,10.42,-0.58,10.43612955,12.5492,-0.9194,12.58283422,0.6192,0.1806,0.645,11.93,-1.1,11.98060516,7.18,-0.39,7.190584121,7.18,-0.39,7.190584121
04/08/2020 17:00,6.03,0.38,6.041961602,6.03,0.38,6.041961602,10.83416,-0.49712,10.84555905,0.04416,0.01288,0.046,10.79,-0.51,10.8020461,12.6892,-0.6994,12.70846006,0.6192,0.1806,0.645,12.07,-0.88,12.10203702,7.02,0.2,7.022848425,7.02,0.2,7.022848425
04/08/2020 17:30,6.05,0.42,6.06456099,6.05,0.42,6.06456099,11.24416,-0.45712,11.25344804,0.04416,0.01288,0.046,11.2,-0.47,11.20985727,12.8692,-0.5394,12.88049925,0.6192,0.1806,0.645,12.25,-0.72,12.27114094,6.71,0.46,6.725749029,6.71,0.46,6.725749029
04/08/2020 18:00,5.93,0.47,5.948596473,5.93,0.47,5.948596473,11.46416,-0.45712,11.47326994,0.04416,0.01288,0.046,11.42,-0.47,11.42966754,12.6692,-0.3894,12.67518288,0.6192,0.1806,0.645,12.05,-0.57,12.06347379,6.69,0.48,6.707197626,6.69,0.48,6.707197626
04/08/2020 18:30,5.93,0.47,5.948596473,5.93,0.47,5.948596473,11.32416,-0.43712,11.33259342,0.04416,0.01288,0.046,11.28,-0.45,11.2889725,11.6892,0.2206,11.69128141,0.6192,0.1806,0.645,11.07,0.04,11.07007227,6.36,0.52,6.381222453,6.36,0.52,6.381222453
04/08/2020 19:00,5.73,0.53,5.754459141,5.73,0.53,5.754459141,11.08416,-0.43712,11.09277588,0.04416,0.01288,0.046,11.04,-0.45,11.04916739,10.9392,0.6606,10.95912811,0.6192,0.1806,0.645,10.32,0.48,10.33115676,6.13,0.57,6.156443779,6.13,0.57,6.156443779
04/08/2020 19:30,5.58,0.53,5.605113737,5.58,0.53,5.605113737,10.78416,-0.40712,10.79184199,0.04416,0.01288,0.046,10.74,-0.42,10.74820915,10.7292,0.6806,10.75076504,0.6192,0.1806,0.645,10.11,0.5,10.12235645,5.93,0.6,5.960276839,5.93,0.6,5.960276839
04/08/2020 20:00,5.42,0.57,5.449889907,5.42,0.57,5.449889907,10.45416,0.32288,10.45914494,0.04416,0.01288,0.046,10.41,0.31,10.41461473,10.9792,0.4706,10.989281,0.6192,0.1806,0.645,10.36,0.29,10.36405809,5.73,0.6,5.761327972,5.73,0.6,5.761327972
04/08/2020 20:30,5.42,0.57,5.449889907,5.42,0.57,5.449889907,10.38416,0.41288,10.39236493,0.04416,0.01288,0.046,10.34,0.4,10.34773405,10.8792,0.4206,10.88732736,0.6192,0.1806,0.645,10.26,0.24,10.26280663,5.75,0.62,5.783329491,5.75,0.62,5.783329491
