Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/08/2020 21:00,5.37,0.57,5.400166664,5.37,0.57,5.400166664,10.1732,0.4126,10.18156358,0.0432,0.0126,0.045,10.13,0.4,10.13789426,10.7592,0.4606,10.7690546,0.6192,0.1806,0.645,10.14,0.28,10.14386514,5.67,0.62,5.703796981,5.67,0.62,5.703796981
04/08/2020 21:30,5.49,0.45,5.508411749,5.49,0.45,5.508411749,10.29416,-0.43712,10.30343651,0.04416,0.01288,0.046,10.25,-0.45,10.25987329,10.8092,-0.2194,10.81142641,0.6192,0.1806,0.645,10.19,-0.4,10.19784781,5.65,0.55,5.676706792,5.65,0.55,5.676706792
04/08/2020 22:00,5.27,0.45,5.28917763,5.27,0.45,5.28917763,9.94416,-0.43712,9.953762706,0.04416,0.01288,0.046,9.9,-0.45,9.910221995,10.4192,0.1206,10.41989794,0.6192,0.1806,0.645,9.8,-0.06,9.800183672,5.53,0.51,5.553467385,5.53,0.51,5.553467385
04/08/2020 22:30,5.01,0.49,5.033905045,5.01,0.49,5.033905045,9.65416,-0.41712,9.663166893,0.04416,0.01288,0.046,9.61,-0.43,9.619615377,9.8992,0.5906,9.916802358,0.6192,0.1806,0.645,9.28,0.41,9.289052697,5.15,0.61,5.186000386,5.15,0.61,5.186000386
04/08/2020 23:00,4.73,0.49,4.755312818,4.73,0.49,4.755312818,8.96416,-0.38712,8.972515054,0.04416,0.01288,0.046,8.92,-0.4,8.928964106,9.4392,0.5506,9.455244947,0.6192,0.1806,0.645,8.82,0.37,8.82775736,4.78,0.61,4.818765402,4.78,0.61,4.818765402
04/08/2020 23:30,4.29,0.51,4.320208328,4.29,0.51,4.320208328,8.31512,-0.40684,8.325066931,0.04512,0.01316,0.047,8.27,-0.42,8.280658186,8.6192,0.7206,8.649270085,0.6192,0.1806,0.645,8,0.54,8.018204288,4.49,0.61,4.531247069,4.49,0.61,4.531247069
05/08/2020 00:00,4.08,0.56,4.118252056,4.08,0.56,4.118252056,7.79416,-0.40712,7.804785506,0.04416,0.01288,0.046,7.75,-0.42,7.761372301,8.3992,0.6606,8.425138159,0.6192,0.1806,0.645,7.78,0.48,7.794793134,4.22,0.67,4.272856188,4.22,0.67,4.272856188
05/08/2020 00:30,3.88,0.56,3.920204076,3.88,0.56,3.920204076,7.3732,-0.1674,7.375100067,0.0432,0.0126,0.045,7.33,-0.18,7.332209762,8.1192,0.6406,8.14443227,0.6192,0.1806,0.645,7.5,0.46,7.514093425,4.06,0.61,4.105569388,4.06,0.61,4.105569388
05/08/2020 01:00,3.76,0.56,3.801473399,3.76,0.56,3.801473399,7.22416,-0.36712,7.233482204,0.04416,0.01288,0.046,7.18,-0.38,7.190048679,7.8592,0.6706,7.887758173,0.6192,0.1806,0.645,7.24,0.49,7.256562547,3.94,0.61,3.986941183,3.94,0.61,3.986941183
05/08/2020 01:30,3.64,0.56,3.682825003,3.64,0.56,3.682825003,7.14416,-0.36712,7.153586457,0.04416,0.01288,0.046,7.1,-0.38,7.110161742,7.7692,0.6506,7.796393333,0.6192,0.1806,0.645,7.15,0.47,7.165430901,3.83,0.61,3.878272811,3.83,0.61,3.878272811
05/08/2020 02:00,3.56,0.56,3.603775798,3.56,0.56,3.603775798,7.11416,0.02288,7.114196792,0.04416,0.01288,0.046,7.07,0.01,7.070007072,7.7292,0.6506,7.756533569,0.6192,0.1806,0.645,7.11,0.47,7.125517525,3.83,0.69,3.891657744,3.83,0.69,3.891657744
05/08/2020 02:30,3.47,0.56,3.514896869,3.47,0.56,3.514896869,6.96416,-0.22712,6.967862513,0.04416,0.01288,0.046,6.92,-0.24,6.924160599,7.6192,0.6506,7.646926768,0.6192,0.1806,0.645,7,0.47,7.015760828,3.72,0.73,3.790949749,3.72,0.73,3.790949749
05/08/2020 03:00,3.4,0.56,3.445809049,3.4,0.56,3.445809049,6.75416,-0.36712,6.764129981,0.04416,0.01288,0.046,6.71,-0.38,6.720751446,7.3592,0.6506,7.387902612,0.6192,0.1806,0.645,6.74,0.47,6.756367367,3.62,0.7,3.687058448,3.62,0.7,3.687058448
05/08/2020 03:30,3.36,0.56,3.406347017,3.36,0.56,3.406347017,6.64416,-0.36712,6.654294794,0.04416,0.01288,0.046,6.6,-0.38,6.610930343,7.1092,0.7706,7.150842538,0.6192,0.1806,0.645,6.49,0.59,6.516763,3.46,0.7,3.530099149,3.46,0.7,3.530099149
05/08/2020 04:00,3.34,0.56,3.386620735,3.34,0.56,3.386620735,6.6432,-0.3674,6.653351712,0.0432,0.0126,0.045,6.6,-0.38,6.610930343,7.2192,0.6806,7.251211278,0.6192,0.1806,0.645,6.6,0.5,6.618912297,3.46,0.7,3.530099149,3.46,0.7,3.530099149
05/08/2020 04:30,3.31,0.56,3.357037384,3.31,0.56,3.357037384,6.73416,-0.34712,6.743100414,0.04416,0.01288,0.046,6.69,-0.36,6.699679097,7.1292,0.6506,7.158824834,0.6192,0.1806,0.645,6.51,0.47,6.526944155,3.55,0.7,3.61835598,3.55,0.7,3.61835598
05/08/2020 05:00,3.31,0.56,3.357037384,3.31,0.56,3.357037384,6.75416,-0.36712,6.764129981,0.04416,0.01288,0.046,6.71,-0.38,6.720751446,7.1892,0.6506,7.2185786,0.6192,0.1806,0.645,6.57,0.47,6.58678981,3.71,0.64,3.764797471,3.71,0.64,3.764797471
05/08/2020 05:30,3.34,0.62,3.39705755,3.34,0.62,3.39705755,6.66416,0.23288,6.668227771,0.04416,0.01288,0.046,6.62,0.22,6.62365458,7.1892,0.7806,7.231454418,0.6192,0.1806,0.645,6.57,0.6,6.597340373,4.29,0.57,4.327701468,4.29,0.57,4.327701468
05/08/2020 06:00,3.32,0.69,3.390943821,3.32,0.69,3.390943821,6.66416,0.47288,6.680916404,0.04416,0.01288,0.046,6.62,0.46,6.635962628,7.3692,0.8706,7.420448302,0.6192,0.1806,0.645,6.75,0.69,6.785175016,4.57,0.57,4.605409862,4.57,0.57,4.605409862
05/08/2020 06:30,3.65,0.62,3.702283079,3.65,0.62,3.702283079,7.21512,0.41316,7.226939726,0.04512,0.01316,0.047,7.17,0.4,7.181148933,8.5292,0.5806,8.548938472,0.6192,0.1806,0.645,7.91,0.4,7.920107323,5.38,0.45,5.398786901,5.38,0.45,5.398786901
05/08/2020 07:00,4.01,0.57,4.05030863,4.01,0.57,4.05030863,7.65088,0.39484,7.661061506,0.05088,0.01484,0.053,7.6,0.38,7.60949407,9.3192,-0.1694,9.320739509,0.6192,0.1806,0.645,8.7,-0.35,8.707037384,5.52,0.31,5.528697858,5.52,0.31,5.528697858
05/08/2020 07:30,4.38,0.46,4.404089009,4.38,0.46,4.404089009,8.34952,-0.24264,8.353044858,0.05952,0.01736,0.062,8.29,-0.26,8.294076199,10.4592,-0.6394,10.47872592,0.6192,0.1806,0.645,9.84,-0.82,9.874107555,6.24,0.03,6.240072115,6.24,0.03,6.240072115
05/08/2020 08:00,4.93,0.33,4.941032281,4.93,0.33,4.941032281,8.87416,-0.41712,8.883957722,0.04416,0.01288,0.046,8.83,-0.43,8.840463789,11.24016,-0.84912,11.27218708,0.62016,0.18088,0.646,10.62,-1.03,10.6698313,6.81,-0.5,6.828330689,6.81,-0.5,6.828330689
05/08/2020 08:30,5.32,0.17,5.322715472,5.32,0.17,5.322715472,9.34512,-0.45684,9.356279741,0.04512,0.01316,0.047,9.3,-0.47,9.311868771,12.04016,-0.99912,12.08154351,0.62016,0.18088,0.646,11.42,-1.18,11.48080137,7.43,-0.65,7.45837784,7.43,-0.65,7.45837784
05/08/2020 09:00,5.52,-0.32,5.529267583,5.52,-0.32,5.529267583,9.68416,-0.50712,9.697428814,0.04416,0.01288,0.046,9.64,-0.52,9.654014709,12.39016,-1.18912,12.44709087,0.62016,0.18088,0.646,11.77,-1.37,11.84946412,7.86,-0.92,7.913659078,7.86,-0.92,7.913659078
05/08/2020 09:30,5.8,-0.35,5.810550748,5.8,-0.35,5.810550748,10.18416,-0.64712,10.20469888,0.04416,0.01288,0.046,10.14,-0.66,10.16145659,12.8092,-1.3994,12.8854152,0.6192,0.1806,0.645,12.19,-1.58,12.29196892,8.46,-1.07,8.527397024,8.46,-1.07,8.527397024
05/08/2020 10:00,5.88,-0.35,5.890407456,5.88,-0.35,5.890407456,10.21416,-0.53712,10.2282727,0.04416,0.01288,0.046,10.17,-0.55,10.18486131,13.04016,-1.47912,13.12377875,0.62016,0.18088,0.646,12.42,-1.66,12.53044293,8.24,-1.13,8.317120896,8.24,-1.13,8.317120896
05/08/2020 10:30,5.88,-0.35,5.890407456,5.88,-0.35,5.890407456,10.27224,-0.55768,10.28736709,0.04224,0.01232,0.044,10.23,-0.57,10.24586746,13.20016,-1.47912,13.28277155,0.62016,0.18088,0.646,12.58,-1.66,12.6890504,8.29,-1.02,8.352514591,8.29,-1.02,8.352514591
05/08/2020 11:00,6.19,-0.43,6.204917405,6.19,-0.43,6.204917405,10.3932,-0.5974,10.41035509,0.0432,0.0126,0.045,10.35,-0.61,10.36796026,13.01016,-1.34912,13.07992309,0.62016,0.18088,0.646,12.39,-1.53,12.4841099,8.37,-1.23,8.459893616,8.37,-1.23,8.459893616
05/08/2020 11:30,6.14,-0.43,6.155038586,6.14,-0.43,6.155038586,10.59224,-0.75768,10.61930446,0.04224,0.01232,0.044,10.55,-0.77,10.5780622,13.29016,-1.53912,13.37898513,0.62016,0.18088,0.646,12.67,-1.72,12.78621523,8.4,-1.15,8.478354793,8.4,-1.15,8.478354793
05/08/2020 12:00,5.98,-0.39,5.992703897,5.98,-0.39,5.992703897,10.7932,-0.7974,10.82261581,0.0432,0.0126,0.045,10.75,-0.81,10.78047309,13.50016,-1.58912,13.59336685,0.62016,0.18088,0.646,12.88,-1.77,13.00104996,8.57,-1.3,8.668038994,8.57,-1.3,8.668038994
05/08/2020 12:30,6.01,-0.36,6.020772376,6.01,-0.36,6.020772376,10.94224,-0.77768,10.96984058,0.04224,0.01232,0.044,10.9,-0.79,10.92859094,13.54016,-1.43912,13.61642388,0.62016,0.18088,0.646,12.92,-1.62,13.02116738,8.51,-1.21,8.595591894,8.51,-1.21,8.595591894
05/08/2020 13:00,6.07,-0.34,6.079514783,6.07,-0.34,6.079514783,11.0032,-0.7774,11.03062831,0.0432,0.0126,0.045,10.96,-0.79,10.98843483,13.30016,-1.26912,13.3605734,0.62016,0.18088,0.646,12.68,-1.45,12.76263687,8.37,-1.11,8.443281353,8.37,-1.11,8.443281353
05/08/2020 13:30,5.86,-0.34,5.869855194,5.86,-0.34,5.869855194,10.8832,-0.7974,10.91237321,0.0432,0.0126,0.045,10.84,-0.81,10.87022079,13.06016,-1.18912,13.11418261,0.62016,0.18088,0.646,12.44,-1.37,12.51521075,8.46,-1.02,8.521267511,8.46,-1.02,8.521267511
05/08/2020 14:00,5.83,-0.37,5.841729196,5.83,-0.37,5.841729196,10.61224,-0.79768,10.642177,0.04224,0.01232,0.044,10.57,-0.81,10.60099052,13.29016,-1.50912,13.37556713,0.62016,0.18088,0.646,12.67,-1.69,12.78221421,8.46,-1.06,8.526148017,8.46,-1.06,8.526148017
05/08/2020 14:30,5.87,-0.34,5.879838433,5.87,-0.34,5.879838433,10.49224,-0.74768,10.51884621,0.04224,0.01232,0.044,10.45,-0.76,10.47759992,13.18016,-1.44912,13.25958395,0.62016,0.18088,0.646,12.56,-1.63,12.66532668,8.32,-0.97,8.376353622,8.32,-0.97,8.376353622
05/08/2020 15:00,5.84,-0.34,5.849888888,5.84,-0.34,5.849888888,10.58224,-0.74768,10.60862049,0.04224,0.01232,0.044,10.54,-0.76,10.56736486,12.96016,-1.21912,13.01737304,0.62016,0.18088,0.646,12.34,-1.4,12.41916261,8.13,-0.93,8.183019003,8.13,-0.93,8.183019003
05/08/2020 15:30,5.81,-0.25,5.81537617,5.81,-0.25,5.81537617,10.5232,-0.6774,10.54498027,0.0432,0.0126,0.045,10.48,-0.69,10.50269013,13.06016,-1.15912,13.11149642,0.62016,0.18088,0.646,12.44,-1.34,12.51196228,8.05,-0.88,8.097956532,8.05,-0.88,8.097956532
05/08/2020 16:00,5.96,0.14,5.961644069,5.96,0.14,5.961644069,10.8632,-0.6774,10.88429993,0.0432,0.0126,0.045,10.82,-0.69,10.8419786,13.30016,-1.09912,13.34549815,0.62016,0.18088,0.646,12.68,-1.28,12.74444193,7.94,-0.7,7.970796698,7.94,-0.7,7.970796698
05/08/2020 16:30,5.98,0.35,5.990233718,5.98,0.35,5.990233718,11.0832,-0.6274,11.10094379,0.0432,0.0126,0.045,11.04,-0.64,11.05853517,13.36016,-1.03912,13.40050915,0.62016,0.18088,0.646,12.74,-1.22,12.79828113,7.78,-0.54,7.798717843,7.78,-0.54,7.798717843
05/08/2020 17:00,5.94,0.39,5.952789262,5.94,0.39,5.952789262,11.2832,-0.5974,11.29900389,0.0432,0.0126,0.045,11.24,-0.61,11.25654032,12.99016,-0.69912,13.00895944,0.62016,0.18088,0.646,12.37,-0.88,12.40126203,7.37,-0.35,7.378306039,7.37,-0.35,7.378306039
05/08/2020 17:30,6.14,0.39,6.152373526,6.14,0.39,6.152373526,11.5832,-0.5374,11.59565958,0.0432,0.0126,0.045,11.54,-0.55,11.55309915,12.5492,-0.3994,12.55555419,0.6192,0.1806,0.645,11.93,-0.58,11.94409059,7.04,0.38,7.050248223,7.04,0.38,7.050248223
05/08/2020 18:00,5.88,0.47,5.898754106,5.88,0.47,5.898754106,11.6332,-0.4874,11.6434059,0.0432,0.0126,0.045,11.59,-0.5,11.60078015,11.8492,0.2906,11.85276293,0.6192,0.1806,0.645,11.23,0.11,11.23053872,6.81,0.38,6.820593816,6.81,0.38,6.820593816
05/08/2020 18:30,5.83,0.52,5.853144454,5.83,0.52,5.853144454,11.52416,-0.44712,11.53283053,0.04416,0.01288,0.046,11.48,-0.46,11.48921233,11.65016,0.60088,11.66564549,0.62016,0.18088,0.646,11.03,0.42,11.03799348,6.44,0.46,6.45640767,6.44,0.46,6.45640767
05/08/2020 19:00,5.75,0.55,5.776244455,5.75,0.55,5.776244455,11.24416,-0.44712,11.25304627,0.04416,0.01288,0.046,11.2,-0.46,11.20944245,11.29016,0.68088,11.31067241,0.62016,0.18088,0.646,10.67,0.5,10.68170866,6.18,0.51,6.201007983,6.18,0.51,6.201007983
05/08/2020 19:30,5.6,0.55,5.626944108,5.6,0.55,5.626944108,10.99416,-0.44712,11.00324817,0.04416,0.01288,0.046,10.95,-0.46,10.95965784,10.96016,0.74088,10.9851723,0.62016,0.18088,0.646,10.34,0.56,10.35515331,5.94,0.55,5.96540862,5.94,0.55,5.96540862
05/08/2020 20:00,5.42,0.57,5.449889907,5.42,0.57,5.449889907,10.73416,-0.40712,10.74187775,0.04416,0.01288,0.046,10.69,-0.42,10.69824752,11.0592,0.5306,11.07192129,0.6192,0.1806,0.645,10.44,0.35,10.44586521,5.84,0.51,5.862226539,5.84,0.51,5.862226539
05/08/2020 20:30,5.37,0.59,5.402314319,5.37,0.59,5.402314319,10.42416,-0.36712,10.43062265,0.04416,0.01288,0.046,10.38,-0.38,10.38695336,10.9092,0.6106,10.92627462,0.6192,0.1806,0.645,10.29,0.43,10.29898053,5.75,0.54,5.775300858,5.75,0.54,5.775300858
05/08/2020 21:00,5.28,0.59,5.312861752,5.28,0.59,5.312861752,10.16416,0.19288,10.16598993,0.04416,0.01288,0.046,10.12,0.18,10.12160066,10.79016,0.61088,10.80743851,0.62016,0.18088,0.646,10.17,0.43,10.1790864,5.57,0.58,5.60011607,5.57,0.58,5.60011607
05/08/2020 21:30,5.4,0.47,5.420415113,5.4,0.47,5.420415113,10.39416,-0.47712,10.40510479,0.04416,0.01288,0.046,10.35,-0.49,10.36159254,10.9292,-0.1494,10.93022109,0.6192,0.1806,0.645,10.31,-0.33,10.31527993,5.57,0.52,5.594220232,5.57,0.52,5.594220232
05/08/2020 22:00,5.32,0.44,5.338164479,5.32,0.44,5.338164479,10.20416,-0.47712,10.21530836,0.04416,0.01288,0.046,10.16,-0.49,10.17180908,10.5892,0.1906,10.59091521,0.6192,0.1806,0.645,9.97,0.01,9.970005015,5.41,0.47,5.430377519,5.41,0.47,5.430377519
05/08/2020 22:30,5.09,0.44,5.108982286,5.09,0.44,5.108982286,9.61416,-0.43712,9.624091978,0.04416,0.01288,0.046,9.57,-0.45,9.580574096,10.0792,0.4606,10.08971878,0.6192,0.1806,0.645,9.46,0.28,9.464142856,5.14,0.56,5.170415844,5.14,0.56,5.170415844
05/08/2020 23:00,4.78,0.44,4.800208329,4.78,0.44,4.800208329,9.08416,-0.45712,9.095653995,0.04416,0.01288,0.046,9.04,-0.47,9.052209675,9.59016,0.47088,9.601713222,0.62016,0.18088,0.646,8.97,0.29,8.974686624,4.82,0.53,4.849051454,4.82,0.53,4.849051454
05/08/2020 23:30,4.41,0.49,4.437138718,4.41,0.49,4.437138718,8.37416,-0.41712,8.384542015,0.04416,0.01288,0.046,8.33,-0.43,8.341091056,8.7892,0.7606,8.822049025,0.6192,0.1806,0.645,8.17,0.58,8.190561641,4.61,0.53,4.640366365,4.61,0.53,4.640366365
06/08/2020 00:00,4.13,0.52,4.162607356,4.13,0.52,4.162607356,7.8532,-0.4174,7.864284646,0.0432,0.0126,0.045,7.81,-0.43,7.821828431,8.7292,0.6506,8.753411506,0.6192,0.1806,0.645,8.11,0.47,8.123607573,4.33,0.56,4.366062299,4.33,0.56,4.366062299
06/08/2020 00:30,3.98,0.52,4.013826105,3.98,0.52,4.013826105,7.46416,-0.37712,7.473680753,0.04416,0.01288,0.046,7.42,-0.39,7.430242257,8.1992,0.6106,8.221904463,0.6192,0.1806,0.645,7.58,0.43,7.592186773,4.11,0.56,4.14797541,4.11,0.56,4.14797541
06/08/2020 01:00,3.81,0.52,3.845321833,3.81,0.52,3.845321833,7.37416,-0.37712,7.383796801,0.04416,0.01288,0.046,7.33,-0.39,7.340367838,7.8292,0.6306,7.854554666,0.6192,0.1806,0.645,7.21,0.45,7.224029347,3.98,0.51,4.012542835,3.98,0.51,4.012542835
06/08/2020 01:30,3.69,0.5,3.723721257,3.69,0.5,3.723721257,7.2332,-0.3774,7.243038934,0.0432,0.0126,0.045,7.19,-0.39,7.200569422,7.6392,0.6306,7.665183168,0.6192,0.1806,0.645,7.02,0.45,7.034408291,3.81,0.55,3.849493473,3.81,0.55,3.849493473
06/08/2020 02:00,3.62,0.5,3.65436725,3.62,0.5,3.65436725,7.16416,-0.37712,7.174078896,0.04416,0.01288,0.046,7.12,-0.39,7.13067318,7.6392,0.6606,7.667709502,0.6192,0.1806,0.645,7.02,0.48,7.03639112,3.88,0.55,3.918788078,3.88,0.55,3.918788078
06/08/2020 02:30,3.54,0.5,3.575136361,3.54,0.5,3.575136361,6.97936,-0.37852,6.989616828,0.03936,0.01148,0.041,6.94,-0.39,6.950949575,7.5492,0.7006,7.58163973,0.6192,0.1806,0.645,6.93,0.52,6.949481995,3.88,0.55,3.918788078,3.88,0.55,3.918788078
06/08/2020 03:00,3.44,0.5,3.476147293,3.44,0.5,3.476147293,6.79416,-0.37712,6.804618255,0.04416,0.01288,0.046,6.75,-0.39,6.76125728,7.4292,0.6706,7.459404601,0.6192,0.1806,0.645,6.81,0.49,6.82760573,3.72,0.55,3.760438804,3.72,0.55,3.760438804
06/08/2020 03:30,3.42,0.5,3.456356463,3.42,0.5,3.456356463,6.6632,-0.2674,6.668563339,0.0432,0.0126,0.045,6.62,-0.28,6.625918804,7.1192,0.8006,7.164074888,0.6192,0.1806,0.645,6.5,0.62,6.529502278,3.55,0.59,3.598694208,3.55,0.59,3.598694208
06/08/2020 04:00,3.42,0.5,3.456356463,3.42,0.5,3.456356463,6.7432,-0.3174,6.750665819,0.0432,0.0126,0.045,6.7,-0.33,6.708121943,7.2192,0.7006,7.253115813,0.6192,0.1806,0.645,6.6,0.52,6.620453157,3.55,0.64,3.607228853,3.55,0.64,3.607228853
06/08/2020 04:30,3.37,0.5,3.406890077,3.37,0.5,3.406890077,6.68416,-0.03712,6.684263071,0.04416,0.01288,0.046,6.64,-0.05,6.64018825,7.2892,0.6706,7.319982309,0.6192,0.1806,0.645,6.67,0.49,6.687974282,3.6,0.59,3.648026864,3.6,0.59,3.648026864
06/08/2020 05:00,3.4,0.5,3.436568055,3.4,0.5,3.436568055,6.58416,0.29288,6.5906708,0.04416,0.01288,0.046,6.54,0.28,6.54599114,7.1992,0.6706,7.230365482,0.6192,0.1806,0.645,6.58,0.49,6.598219457,3.66,0.59,3.707249654,3.66,0.59,3.707249654
06/08/2020 05:30,3.4,0.55,3.44419802,3.4,0.55,3.44419802,6.66032,0.32176,6.668087582,0.04032,0.01176,0.042,6.62,0.31,6.627254333,7.1992,0.7406,7.237193448,0.6192,0.1806,0.645,6.58,0.56,6.603786792,3.75,0.65,3.805916447,3.75,0.65,3.805916447
06/08/2020 06:00,3.34,0.67,3.406537832,3.34,0.67,3.406537832,6.7232,0.4426,6.737752815,0.0432,0.0126,0.045,6.68,0.43,6.693825513,7.2192,0.8706,7.271505552,0.6192,0.1806,0.645,6.6,0.69,6.635970163,3.93,0.63,3.980175876,3.93,0.63,3.980175876
06/08/2020 06:30,3.64,0.63,3.694116945,3.64,0.63,3.694116945,7.24224,0.42232,7.254543018,0.04224,0.01232,0.044,7.2,0.41,7.211664163,8.1392,0.6406,8.16437046,0.6192,0.1806,0.645,7.52,0.46,7.534056013,4.96,0.38,4.974535154,4.96,0.38,4.974535154
06/08/2020 07:00,4.02,0.54,4.056106507,4.02,0.54,4.056106507,7.6284,0.3812,7.637918565,0.0384,0.0112,0.04,7.59,0.37,7.599013094,8.9092,-0.2194,8.911901088,0.6192,0.1806,0.645,8.29,-0.4,8.299644571,5.48,0.33,5.48992714,5.48,0.33,5.48992714
06/08/2020 07:30,4.34,0.48,4.3664631,4.34,0.48,4.3664631,8.27224,-0.38768,8.281319363,0.04224,0.01232,0.044,8.23,-0.4,8.239714801,9.7192,-0.3794,9.726602336,0.6192,0.1806,0.645,9.1,-0.56,9.117214487,5.99,-0.36,6.000808279,5.99,-0.36,6.000808279
06/08/2020 08:00,4.89,0.34,4.90180579,4.89,0.34,4.90180579,8.78224,-0.45768,8.794157743,0.04224,0.01232,0.044,8.74,-0.47,8.752628177,10.6492,-0.6994,10.67214229,0.6192,0.1806,0.645,10.03,-0.88,10.06853018,6.15,-0.42,6.164324781,6.15,-0.42,6.164324781
06/08/2020 08:30,5.27,-0.28,5.277433088,5.27,-0.28,5.277433088,9.4184,-0.5488,9.434375443,0.0384,0.0112,0.04,9.38,-0.56,9.396701549,11.7292,-1.0994,11.78061174,0.6192,0.1806,0.645,11.11,-1.28,11.1834923,6.65,-0.55,6.672705598,6.65,-0.55,6.672705598
06/08/2020 09:00,5.55,-0.33,5.559802155,5.55,-0.33,5.559802155,9.73032,-0.59824,9.748693164,0.04032,0.01176,0.042,9.69,-0.61,9.709181222,12.3592,-1.2394,12.42118903,0.6192,0.1806,0.645,11.74,-1.42,11.82556553,7.31,-0.62,7.336245634,7.31,-0.62,7.336245634
06/08/2020 09:30,5.76,-0.39,5.773188027,5.76,-0.39,5.773188027,10.21032,-0.68824,10.23348957,0.04032,0.01176,0.042,10.17,-0.7,10.194062,12.7292,-1.2594,12.79134946,0.6192,0.1806,0.645,12.11,-1.44,12.19531467,7.75,-0.78,7.789152714,7.75,-0.78,7.789152714
06/08/2020 10:00,5.94,-0.39,5.952789262,5.94,-0.39,5.952789262,10.40936,-0.68852,10.43210599,0.03936,0.01148,0.041,10.37,-0.7,10.39359899,12.6892,-1.1694,12.74297034,0.6192,0.1806,0.645,12.07,-1.35,12.14526245,7.7,-0.74,7.735476714,7.7,-0.74,7.735476714
06/08/2020 10:30,5.9,-0.33,5.909221607,5.9,-0.33,5.909221607,10.60032,-0.71824,10.62462483,0.04032,0.01176,0.042,10.56,-0.73,10.58520193,12.6492,-1.2094,12.70688432,0.6192,0.1806,0.645,12.03,-1.39,12.11003716,7.92,-0.68,7.949138318,7.92,-0.68,7.949138318
06/08/2020 11:00,5.94,-0.36,5.950899092,5.94,-0.36,5.950899092,10.64512,-0.75684,10.67199075,0.04512,0.01316,0.047,10.6,-0.77,10.62793018,12.7892,-1.2794,12.8530347,0.6192,0.1806,0.645,12.17,-1.46,12.25726315,8.1,-0.86,8.14552638,8.1,-0.86,8.14552638
06/08/2020 11:30,5.92,-0.4,5.933498125,5.92,-0.4,5.933498125,10.7824,-0.7518,10.80857775,0.0624,0.0182,0.065,10.72,-0.77,10.74761834,12.79016,-1.29912,12.8559677,0.62016,0.18088,0.646,12.17,-1.48,12.2596615,8.25,-1,8.310385069,8.25,-1,8.310385069
06/08/2020 12:00,5.93,-0.37,5.941531789,5.93,-0.37,5.941531789,10.69712,-0.60584,10.71426238,0.35712,0.10416,0.372,10.34,-0.71,10.36434754,13.13016,-1.40912,13.20555644,0.62016,0.18088,0.646,12.51,-1.59,12.61063837,8.18,-0.95,8.234980267,8.18,-0.95,8.234980267
06/08/2020 12:30,6,-0.37,6.011397508,6,-0.37,6.011397508,10.74248,-0.54636,10.7563649,0.49248,0.14364,0.513,10.25,-0.69,10.27319814,13.13016,-1.38912,13.20343728,0.62016,0.18088,0.646,12.51,-1.57,12.6081323,8.42,-0.99,8.478000944,8.42,-0.99,8.478000944
06/08/2020 13:00,6,-0.34,6.009625612,6,-0.34,6.009625612,10.78344,-0.51608,10.79578236,0.49344,0.14392,0.514,10.29,-0.66,10.31114446,12.93016,-1.24912,12.99035559,0.62016,0.18088,0.646,12.31,-1.43,12.39278016,8.19,-0.83,8.231949951,8.19,-0.83,8.231949951
06/08/2020 13:30,5.87,-0.32,5.878715846,5.87,-0.32,5.878715846,10.73248,-0.51636,10.74489435,0.49248,0.14364,0.513,10.24,-0.66,10.26124749,12.8992,-1.2494,12.95956639,0.6192,0.1806,0.645,12.28,-1.43,12.36298103,8.1,-0.8,8.139410298,8.1,-0.8,8.139410298
06/08/2020 14:00,5.89,-0.34,5.899805082,5.89,-0.34,5.899805082,10.56344,-0.53608,10.57703391,0.49344,0.14392,0.514,10.07,-0.68,10.09293317,12.5392,-1.2894,12.60531987,0.6192,0.1806,0.645,11.92,-1.47,12.01029975,8.1,-0.97,8.157873497,8.1,-0.97,8.157873497
06/08/2020 14:30,5.89,-0.34,5.899805082,5.89,-0.34,5.899805082,10.54344,-0.53608,10.55705967,0.49344,0.14392,0.514,10.05,-0.68,10.07297871,12.29016,-1.14912,12.343764,0.62016,0.18088,0.646,11.67,-1.33,11.74554384,8.12,-0.94,8.174227792,8.12,-0.94,8.174227792
06/08/2020 15:00,5.86,-0.36,5.871047607,5.86,-0.36,5.871047607,10.49344,-0.49608,10.50515961,0.49344,0.14392,0.514,10,-0.64,10.02045907,12.49016,-1.10912,12.53930796,0.62016,0.18088,0.646,11.87,-1.29,11.93989112,8.03,-0.92,8.082530544,8.03,-0.92,8.082530544
06/08/2020 15:30,5.89,-0.32,5.898686294,5.89,-0.32,5.898686294,10.71152,-0.52664,10.72445851,0.49152,0.14336,0.512,10.22,-0.67,10.24193829,13.15016,-1.31912,13.21615623,0.62016,0.18088,0.646,12.53,-1.5,12.61946512,7.98,-0.97,8.038737463,7.98,-0.97,8.038737463
06/08/2020 16:00,6,-0.32,6.008527274,6,-0.32,6.008527274,10.85672,-0.49804,10.86813751,0.48672,0.14196,0.507,10.37,-0.64,10.38973051,13.0992,-1.1394,13.1486605,0.6192,0.1806,0.645,12.48,-1.32,12.54961354,7.84,-0.86,7.887027323,7.84,-0.86,7.887027323
06/08/2020 16:30,6.03,0.33,6.0390231,6.03,0.33,6.0390231,11.25,-0.52,11.26201137,0.48,0.14,0.5,10.77,-0.66,10.79020389,13.0292,-0.9794,13.06595871,0.6192,0.1806,0.645,12.41,-1.16,12.46409644,7.78,-0.64,7.806279524,7.78,-0.64,7.806279524
06/08/2020 17:00,6.03,0.35,6.040149005,6.03,0.35,6.040149005,11.42288,-0.49916,11.43378101,0.48288,0.14084,0.503,10.94,-0.64,10.9587043,13.1392,-0.8894,13.1692676,0.6192,0.1806,0.645,12.52,-1.07,12.56563966,7.39,-0.42,7.401925425,7.39,-0.42,7.401925425
06/08/2020 17:30,6.03,0.41,6.043922567,6.03,0.41,6.043922567,11.51344,-0.36608,11.51925845,0.49344,0.14392,0.514,11.02,-0.51,11.03179496,12.7292,-0.6094,12.74377891,0.6192,0.1806,0.645,12.11,-0.79,12.1357406,6.8,0.41,6.812349081,6.8,0.41,6.812349081
06/08/2020 18:00,5.81,0.45,5.827400793,5.81,0.45,5.827400793,11.58864,-0.38748,11.59511612,0.48864,0.14252,0.509,11.1,-0.53,11.11264595,12.16016,-0.38912,12.16638425,0.62016,0.18088,0.646,11.54,-0.57,11.55406855,6.68,0.41,6.692570508,6.68,0.41,6.692570508
06/08/2020 18:30,5.66,0.5,5.682041887,5.66,0.5,5.682041887,11.37672,-0.35804,11.3823526,0.48672,0.14196,0.507,10.89,-0.5,10.90147238,11.1992,-0.2094,11.20115748,0.6192,0.1806,0.645,10.58,-0.39,10.58718565,6.29,0.41,6.303348317,6.29,0.41,6.303348317
06/08/2020 19:00,5.5,0.52,5.524527129,5.5,0.52,5.524527129,11.13248,-0.31636,11.13697421,0.49248,0.14364,0.513,10.64,-0.46,10.64993897,11.1092,-0.2394,11.1117792,0.6192,0.1806,0.645,10.49,-0.42,10.49840464,6.12,0.44,6.135796607,6.12,0.44,6.135796607
06/08/2020 19:30,5.38,0.55,5.408040311,5.38,0.55,5.408040311,10.96344,-0.31608,10.9679954,0.49344,0.14392,0.514,10.47,-0.46,10.48010019,10.8092,0.2106,10.81125141,0.6192,0.1806,0.645,10.19,0.03,10.19004416,6.02,0.46,6.037549172,6.02,0.46,6.037549172
06/08/2020 20:00,5.27,0.55,5.298622462,5.27,0.55,5.298622462,10.8348,-0.2886,10.83864295,0.4848,0.1414,0.505,10.35,-0.43,10.35892852,10.8492,-0.2294,10.85162499,0.6192,0.1806,0.645,10.23,-0.41,10.23821273,5.84,0.46,5.858088425,5.84,0.46,5.858088425
06/08/2020 20:30,5.2,0.55,5.229005642,5.2,0.55,5.229005642,10.55712,-0.29084,10.56112544,0.47712,0.13916,0.497,10.08,-0.43,10.08916746,10.58016,0.32088,10.58502478,0.62016,0.18088,0.646,9.96,0.14,9.960983887,5.57,0.54,5.596114724,5.57,0.54,5.596114724
06/08/2020 21:00,5.2,0.55,5.229005642,5.2,0.55,5.229005642,10.41768,-0.24776,10.42062578,0.48768,0.14224,0.508,9.93,-0.39,9.937655659,10.56016,-0.04912,10.56027424,0.62016,0.18088,0.646,9.94,-0.23,9.94266061,5.64,0.54,5.665792089,5.64,0.54,5.665792089
06/08/2020 21:30,5.38,0.45,5.398786901,5.38,0.45,5.398786901,10.68344,-0.37608,10.69005736,0.49344,0.14392,0.514,10.19,-0.52,10.20325928,10.8592,-0.2794,10.86279379,0.6192,0.1806,0.645,10.24,-0.46,10.25032682,5.81,0.42,5.825160942,5.81,0.42,5.825160942
06/08/2020 22:00,5.38,0.4,5.394849395,5.38,0.4,5.394849395,10.33,-0.42,10.33853471,0.48,0.14,0.5,9.85,-0.56,9.865905939,10.4992,-0.2994,10.50346805,0.6192,0.1806,0.645,9.88,-0.48,9.891653047,5.58,0.42,5.595784127,5.58,0.42,5.595784127
06/08/2020 22:30,5.16,0.38,5.173973328,5.16,0.38,5.173973328,10.03056,-0.33692,10.03621687,0.49056,0.14308,0.511,9.54,-0.48,9.552067839,10.0092,0.3706,10.01605856,0.6192,0.1806,0.645,9.39,0.19,9.391922061,5.26,0.49,5.282773893,5.26,0.49,5.282773893
06/08/2020 23:00,4.82,0.41,4.83740633,4.82,0.41,4.83740633,9.30192,-0.33944,9.308111258,0.48192,0.14056,0.502,8.82,-0.48,8.833051568,9.4992,0.4906,9.511860438,0.6192,0.1806,0.645,8.88,0.31,8.885409388,4.95,0.49,4.974193402,4.95,0.49,4.974193402
06/08/2020 23:30,4.38,0.48,4.406222872,4.38,0.48,4.406222872,8.74384,-0.33888,8.750404425,0.48384,0.14112,0.504,8.26,-0.48,8.273934977,8.8192,0.7006,8.846984175,0.6192,0.1806,0.645,8.2,0.52,8.216471262,4.67,0.53,4.699978723,4.67,0.53,4.699978723
07/08/2020 00:00,4.12,0.5,4.150228909,4.12,0.5,4.150228909,8.02056,-0.24692,8.024359925,0.49056,0.14308,0.511,7.53,-0.39,7.540092838,8.6692,0.4506,8.680902545,0.6192,0.1806,0.645,8.05,0.27,8.054526678,4.4,0.55,4.434241762,4.4,0.55,4.434241762
07/08/2020 00:30,3.92,0.5,3.951759102,3.92,0.5,3.951759102,7.64672,-0.22804,7.650119542,0.48672,0.14196,0.507,7.16,-0.37,7.169553682,8.2692,0.5706,8.288863191,0.6192,0.1806,0.645,7.65,0.39,7.659934726,4.24,0.53,4.272996607,4.24,0.53,4.272996607
07/08/2020 01:00,3.8,0.5,3.832753579,3.8,0.5,3.832753579,7.48344,0.02392,7.483478229,0.49344,0.14392,0.514,6.99,-0.12,6.991029967,7.9592,0.6206,7.983358253,0.6192,0.1806,0.645,7.34,0.44,7.353176184,4,0.55,4.037635447,4,0.55,4.037635447
07/08/2020 01:30,3.69,0.46,3.71856155,3.69,0.46,3.71856155,7.32152,-0.10664,7.32229658,0.49152,0.14336,0.512,6.83,-0.25,6.834573871,7.7992,0.5706,7.820045077,0.6192,0.1806,0.645,7.18,0.39,7.190584121,3.89,0.55,3.928689349,3.89,0.55,3.928689349
07/08/2020 02:00,3.59,0.5,3.624651707,3.59,0.5,3.624651707,7.17768,0.00224,7.17768035,0.48768,0.14224,0.508,6.69,-0.14,6.691464713,7.6192,0.6406,7.646082461,0.6192,0.1806,0.645,7,0.46,7.015098004,3.93,0.57,3.971120749,3.93,0.57,3.971120749
07/08/2020 02:30,3.5,0.5,3.535533906,3.5,0.5,3.535533906,7.04768,-0.02776,7.047734672,0.48768,0.14224,0.508,6.56,-0.17,6.562202374,7.5492,0.6406,7.57633084,0.6192,0.1806,0.645,6.93,0.46,6.945250175,3.85,0.57,3.891966084,3.85,0.57,3.891966084
07/08/2020 03:00,3.44,0.5,3.476147293,3.44,0.5,3.476147293,6.77192,-0.18944,6.774569211,0.48192,0.14056,0.502,6.29,-0.33,6.298650649,7.3592,0.6406,7.387028699,0.6192,0.1806,0.645,6.74,0.46,6.755679092,3.73,0.57,3.773300942,3.73,0.57,3.773300942
07/08/2020 03:30,3.36,0.5,3.396998675,3.36,0.5,3.396998675,6.72096,0.31028,6.728118385,0.48096,0.14028,0.501,6.24,0.17,6.242315276,7.01824,0.79032,7.062598559,0.61824,0.18032,0.644,6.4,0.61,6.429004589,3.61,0.57,3.654722972,3.61,0.57,3.654722972
07/08/2020 04:00,3.33,0.5,3.367328318,3.33,0.5,3.367328318,6.72904,-0.22028,6.732644547,0.47904,0.13972,0.499,6.25,-0.36,6.260359415,7.03824,0.69032,7.072012726,0.61824,0.18032,0.644,6.42,0.51,6.440225151,3.61,0.57,3.654722972,3.61,0.57,3.654722972
07/08/2020 04:30,3.29,0.52,3.330840735,3.29,0.52,3.330840735,6.73096,0.18028,6.73337385,0.48096,0.14028,0.501,6.25,0.04,6.250127999,7.1292,0.6706,7.16067015,0.6192,0.1806,0.645,6.51,0.49,6.528414815,3.72,0.57,3.763416001,3.72,0.57,3.763416001
07/08/2020 05:00,3.36,0.5,3.396998675,3.36,0.5,3.396998675,6.78192,-0.18944,6.784565307,0.48192,0.14056,0.502,6.3,-0.33,6.308636937,7.1592,0.6706,7.190538853,0.6192,0.1806,0.645,6.54,0.49,6.55833058,3.72,0.53,3.757565701,3.72,0.53,3.757565701
07/08/2020 05:30,3.36,0.57,3.408005282,3.36,0.57,3.408005282,6.75248,0.55364,6.775138626,0.49248,0.14364,0.513,6.26,0.41,6.27341215,7.0792,0.7906,7.123210021,0.6192,0.1806,0.645,6.46,0.61,6.488736395,4.18,0.53,4.213466506,4.18,0.53,4.213466506
07/08/2020 06:00,3.3,0.66,3.365352879,3.3,0.66,3.365352879,6.71384,0.61112,6.741595894,0.48384,0.14112,0.504,6.23,0.47,6.247703578,7.3592,0.8206,7.404809856,0.6192,0.1806,0.645,6.74,0.64,6.77031757,4.42,0.53,4.451662611,4.42,0.53,4.451662611
07/08/2020 06:30,3.52,0.66,3.581340531,3.52,0.66,3.581340531,7.35056,0.56308,7.372095455,0.49056,0.14308,0.511,6.86,0.42,6.872845117,8.3892,0.1206,8.390066805,0.6192,0.1806,0.645,7.77,-0.06,7.770231657,5.35,0.39,5.364196119,5.35,0.39,5.364196119
07/08/2020 07:00,3.89,0.62,3.939098882,3.89,0.62,3.939098882,7.84248,0.51364,7.859282321,0.49248,0.14364,0.513,7.35,0.37,7.359307033,9.4392,-0.2494,9.442494215,0.6192,0.1806,0.645,8.82,-0.43,8.830475638,5.49,0.02,5.49003643,5.49,0.02,5.49003643
07/08/2020 07:30,4.24,0.53,4.272996607,4.24,0.53,4.272996607,8.51904,-0.20028,8.521393935,0.47904,0.13972,0.499,8.04,-0.34,8.047185844,10.5292,-0.6394,10.54859635,0.6192,0.1806,0.645,9.91,-0.82,9.943867457,5.82,-0.49,5.840590724,5.82,-0.49,5.840590724
07/08/2020 08:00,4.62,0.43,4.639967672,4.62,0.43,4.639967672,9.09576,-0.32832,9.101683581,0.48576,0.14168,0.506,8.61,-0.47,8.622818565,11.3592,-0.9294,11.39715794,0.6192,0.1806,0.645,10.74,-1.11,10.79720797,6.42,-0.59,6.447053591,6.42,-0.59,6.447053591
07/08/2020 08:30,5.09,0.34,5.10134296,5.09,0.34,5.10134296,9.50536,-0.36552,9.512385274,0.49536,0.14448,0.516,9.01,-0.51,9.024422419,11.90016,-1.01912,11.94371858,0.62016,0.18088,0.646,11.28,-1.2,11.34365021,7.44,-0.79,7.481824644,7.44,-0.79,7.481824644
07/08/2020 09:00,5.33,0.21,5.334135356,5.33,0.21,5.334135356,9.9844,-0.4458,9.994347452,0.4944,0.1442,0.515,9.49,-0.59,9.50832267,12.2292,-1.1494,12.28309623,0.6192,0.1806,0.645,11.61,-1.33,11.68593171,8.02,-0.99,8.080872478,8.02,-0.99,8.080872478
07/08/2020 09:30,5.64,-0.33,5.649646007,5.64,-0.33,5.649646007,10.41344,-0.53608,10.42722947,0.49344,0.14392,0.514,9.92,-0.68,9.943279137,12.79016,-1.38912,12.86537396,0.62016,0.18088,0.646,12.17,-1.57,12.27085164,8.08,-1.35,8.192002197,8.08,-1.35,8.192002197
07/08/2020 10:00,5.75,-0.33,5.75946178,5.75,-0.33,5.75946178,10.63344,-0.62608,10.65185535,0.49344,0.14392,0.514,10.14,-0.77,10.16919368,12.74016,-1.35912,12.81245035,0.62016,0.18088,0.646,12.12,-1.54,12.21744654,7.98,-1.14,8.061017306,7.98,-1.14,8.061017306
07/08/2020 10:30,5.64,-0.33,5.649646007,5.64,-0.33,5.649646007,10.81344,-0.67608,10.83455439,0.49344,0.14392,0.514,10.32,-0.82,10.35252626,12.83016,-1.41912,12.90840452,0.62016,0.18088,0.646,12.21,-1.6,12.3143859,7.98,-1,8.042412573,7.98,-1,8.042412573
07/08/2020 11:00,5.59,-0.33,5.599732136,5.59,-0.33,5.599732136,10.87344,-0.74608,10.89900605,0.49344,0.14392,0.514,10.38,-0.89,10.41808524,12.83016,-1.38912,12.90514084,0.62016,0.18088,0.646,12.21,-1.57,12.31052395,8.28,-1.11,8.354070864,8.28,-1.11,8.354070864
07/08/2020 11:30,5.69,-0.33,5.699561387,5.69,-0.33,5.699561387,10.9444,-0.7758,10.97186206,0.4944,0.1442,0.515,10.45,-0.92,10.49041944,13.05016,-1.49912,13.13598252,0.62016,0.18088,0.646,12.43,-1.68,12.54301798,8.64,-1.15,8.716197565,8.64,-1.15,8.716197565
07/08/2020 12:00,5.74,-0.33,5.749478237,5.74,-0.33,5.749478237,11.10248,-0.80636,11.13172397,0.49248,0.14364,0.513,10.61,-0.95,10.65244573,13.26016,-1.52912,13.34803548,0.62016,0.18088,0.646,12.64,-1.71,12.75514406,8.59,-1.08,8.657626696,8.59,-1.08,8.657626696
07/08/2020 12:30,5.74,-0.33,5.749478237,5.74,-0.33,5.749478237,10.97344,-0.71608,10.99677935,0.49344,0.14392,0.514,10.48,-0.86,10.51522705,13.23016,-1.38912,13.30288645,0.62016,0.18088,0.646,12.61,-1.57,12.70736007,8.32,-0.98,8.377517532,8.32,-0.98,8.377517532
07/08/2020 13:00,5.62,-0.29,5.627477232,5.62,-0.29,5.627477232,10.71152,-0.64664,10.73102064,0.49152,0.14336,0.512,10.22,-0.79,10.25048779,12.76016,-1.11912,12.80914177,0.62016,0.18088,0.646,12.14,-1.3,12.20940621,8.1,-0.8,8.139410298,8.1,-0.8,8.139410298
07/08/2020 13:30,5.62,-0.29,5.627477232,5.62,-0.29,5.627477232,10.67384,-0.76888,10.70149694,0.48384,0.14112,0.504,10.19,-0.91,10.23055228,12.15016,-0.91912,12.18487462,0.62016,0.18088,0.646,11.53,-1.1,11.58235296,7.74,-0.61,7.764000258,7.74,-0.61,7.764000258
07/08/2020 14:00,5.58,-0.33,5.589749547,5.58,-0.33,5.589749547,10.6048,-0.7686,10.63261628,0.4848,0.1414,0.505,10.12,-0.91,10.16083166,12.17016,-0.98912,12.21028881,0.62016,0.18088,0.646,11.55,-1.17,11.60910849,7.45,-0.65,7.478301946,7.45,-0.65,7.478301946
07/08/2020 14:30,5.5,-0.33,5.509891106,5.5,-0.33,5.509891106,10.46096,-0.76972,10.48923987,0.48096,0.14028,0.501,9.98,-0.91,10.0214021,11.93016,-0.91912,11.96551291,0.62016,0.18088,0.646,11.31,-1.1,11.36336658,7.44,-0.65,7.468339842,7.44,-0.65,7.468339842
07/08/2020 15:00,5.46,-0.25,5.465720447,5.46,-0.25,5.465720447,10.29192,-0.74944,10.31917039,0.48192,0.14056,0.502,9.81,-0.89,9.850289336,11.81016,-0.77912,11.8358315,0.62016,0.18088,0.646,11.19,-0.96,11.23110413,7.16,-0.58,7.183453209,7.16,-0.58,7.183453209
07/08/2020 15:30,5.46,0.26,5.466186971,5.46,0.26,5.466186971,10.26616,-0.80112,10.29737027,0.47616,0.13888,0.496,9.79,-0.94,9.835024148,11.79016,-0.77912,11.81587495,0.62016,0.18088,0.646,11.17,-0.96,11.21117746,6.93,-0.48,6.946603487,6.93,-0.48,6.946603487
07/08/2020 16:00,5.46,0.23,5.464842175,5.46,0.23,5.464842175,10.31616,-0.80112,10.34721945,0.47616,0.13888,0.496,9.84,-0.94,9.884796407,11.13384,-1.20888,11.19927605,0.24384,0.07112,0.254,10.89,-1.28,10.96496694,7.27,-0.44,7.283302822,7.27,-0.44,7.283302822
07/08/2020 16:30,5.31,0.38,5.323579623,5.31,0.38,5.323579623,10.44,-0.71,10.46411487,0.48,0.14,0.5,9.96,-0.85,9.99620428,10.78,-0.93,10.82004159,0,0,0,10.78,-0.93,10.82004159,7.38,-0.44,7.393104896,7.38,-0.44,7.393104896
07/08/2020 17:00,5.4,0.38,5.413353859,5.4,0.38,5.413353859,10.64152,-0.53664,10.65504249,0.49152,0.14336,0.512,10.15,-0.68,10.17275282,10.98,-0.78,11.00767005,0,0,0,10.98,-0.78,11.00767005,7.29,-0.39,7.300424645,7.29,-0.39,7.300424645
07/08/2020 17:30,5.49,0.38,5.50313547,5.49,0.38,5.50313547,10.98152,-0.57664,10.99664927,0.49152,0.14336,0.512,10.49,-0.72,10.51468021,10.98,-0.74,11.004908,0,0,0,10.98,-0.74,11.004908,7.12,0.37,7.129607282,7.12,0.37,7.129607282
07/08/2020 18:00,5.47,0.4,5.484605729,5.47,0.4,5.484605729,11.11248,-0.49636,11.12355991,0.49248,0.14364,0.513,10.62,-0.64,10.63926689,10.63,-0.47,10.64038533,0,0,0,10.63,-0.47,10.64038533,6.85,0.37,6.859985423,6.85,0.37,6.859985423
07/08/2020 18:30,5.36,0.45,5.378856756,5.36,0.45,5.378856756,10.99344,-0.42608,11.00169383,0.49344,0.14392,0.514,10.5,-0.57,10.51546005,10.13,0.25,10.13308443,0,0,0,10.13,0.25,10.13308443,6.64,0.41,6.65264609,6.64,0.41,6.65264609
07/08/2020 19:00,5.33,0.48,5.351569863,5.33,0.48,5.351569863,10.85344,-0.39608,10.86066477,0.49344,0.14392,0.514,10.36,-0.54,10.37406381,9.96,0.25,9.963137056,0,0,0,9.96,0.25,9.963137056,6.53,0.45,6.545486995,6.53,0.45,6.545486995
07/08/2020 19:30,5.15,0.5,5.174214916,5.15,0.5,5.174214916,10.69344,-0.39608,10.70077279,0.49344,0.14392,0.514,10.2,-0.54,10.21428412,9.66,0.39,9.667869465,0,0,0,9.66,0.39,9.667869465,6.35,0.47,6.367369944,6.35,0.47,6.367369944
07/08/2020 20:00,5.11,0.5,5.134403568,5.11,0.5,5.134403568,10.42,-0.4,10.42767472,0.48,0.14,0.5,9.94,-0.54,9.954657202,9.66,0.31,9.66497284,0,0,0,9.66,0.31,9.66497284,6.21,0.5,6.230096307,6.21,0.5,6.230096307
07/08/2020 20:30,5.01,0.5,5.034888281,5.01,0.5,5.034888281,10.1348,-0.3286,10.14012569,0.4848,0.1414,0.505,9.65,-0.47,9.661438816,9.43,0.46,9.441212846,0,0,0,9.43,0.46,9.441212846,6.02,0.52,6.042416735,6.02,0.52,6.042416735
07/08/2020 21:00,4.92,0.5,4.945341242,4.92,0.5,4.945341242,9.96384,-0.32888,9.969266252,0.48384,0.14112,0.504,9.48,-0.47,9.491643693,9.35,0.34,9.356179776,0,0,0,9.35,0.34,9.356179776,6,0.52,6.022491179,6,0.52,6.022491179
07/08/2020 21:30,5.17,0.41,5.186231773,5.17,0.41,5.186231773,10.38344,-0.42608,10.39217833,0.49344,0.14392,0.514,9.89,-0.57,9.906412065,9.66,0.26,9.663498331,0,0,0,9.66,0.26,9.663498331,6.24,0.43,6.254798158,6.24,0.43,6.254798158
07/08/2020 22:00,5.12,0.41,5.136389783,5.12,0.41,5.136389783,10.28056,-0.42692,10.28942052,0.49056,0.14308,0.511,9.79,-0.57,9.806579424,9.52,-0.05,9.520131302,0,0,0,9.52,-0.05,9.520131302,6.2,0.39,6.212254019,6.2,0.39,6.212254019
07/08/2020 22:30,4.98,0.41,4.996849007,4.98,0.41,4.996849007,10.00248,-0.36636,10.00918707,0.49248,0.14364,0.513,9.51,-0.51,9.523665261,9.15,0.23,9.152890254,0,0,0,9.15,0.23,9.152890254,6.03,0.39,6.042598779,6.03,0.39,6.042598779
07/08/2020 23:00,4.69,0.43,4.709670901,4.69,0.43,4.709670901,9.4096,-0.3672,9.416762076,0.4896,0.1428,0.51,8.92,-0.51,8.934567701,8.69,0.27,8.694193465,0,0,0,8.69,0.27,8.694193465,5.71,0.39,5.723303242,5.71,0.39,5.723303242
07/08/2020 23:30,4.36,0.43,4.381152816,4.36,0.43,4.381152816,8.8796,-0.3472,8.886385317,0.4896,0.1428,0.51,8.39,-0.49,8.40429652,8.02,0.47,8.033760016,0,0,0,8.02,0.47,8.033760016,5.45,0.43,5.466936985,5.45,0.43,5.466936985
08/08/2020 00:00,4.19,0.46,4.215174967,4.19,0.46,4.215174967,8.31808,-0.39056,8.327243962,0.47808,0.13944,0.498,7.84,-0.53,7.85789412,7.9,0.34,7.907313071,0,0,0,7.9,0.34,7.907313071,5.19,0.47,5.211237857,5.19,0.47,5.211237857
08/08/2020 00:30,3.94,0.46,3.966761904,3.94,0.46,3.966761904,7.84808,-0.36056,7.856358138,0.47808,0.13944,0.498,7.37,-0.5,7.38694118,7.57,0.42,7.581642302,0,0,0,7.57,0.42,7.581642302,4.97,0.49,4.994096515,4.97,0.49,4.994096515
08/08/2020 01:00,3.79,0.49,3.821544191,3.79,0.49,3.821544191,7.63288,-0.35916,7.641325343,0.48288,0.14084,0.503,7.15,-0.5,7.167461196,7.33,0.42,7.342022882,0,0,0,7.33,0.42,7.342022882,4.77,0.49,4.795101667,4.77,0.49,4.795101667
08/08/2020 01:30,3.71,0.45,3.737191459,3.71,0.45,3.737191459,7.4596,-0.2272,7.463059158,0.4896,0.1428,0.51,6.97,-0.37,6.979813751,7.14,0.42,7.152342274,0,0,0,7.14,0.42,7.152342274,4.66,0.54,4.69118322,4.66,0.54,4.69118322
08/08/2020 02:00,3.65,0.45,3.67763511,3.65,0.45,3.67763511,7.26288,-0.22916,7.266494354,0.48288,0.14084,0.503,6.78,-0.37,6.790088365,7.1,0.42,7.112411687,0,0,0,7.1,0.42,7.112411687,4.7,0.54,4.730919572,4.7,0.54,4.730919572
08/08/2020 02:30,3.53,0.49,3.563846237,3.53,0.49,3.563846237,7.0704,-0.1428,7.07184191,0.4704,0.1372,0.49,6.6,-0.28,6.605936724,6.94,0.42,6.952697318,0,0,0,6.94,0.42,6.952697318,4.62,0.54,4.651451386,4.62,0.54,4.651451386
08/08/2020 03:00,3.42,0.49,3.454924022,3.42,0.49,3.454924022,6.88904,-0.10028,6.889769822,0.47904,0.13972,0.499,6.41,-0.24,6.414491406,6.63,0.46,6.645938609,0,0,0,6.63,0.46,6.645938609,4.51,0.52,4.539878853,4.51,0.52,4.539878853
08/08/2020 03:30,3.35,0.49,3.385646172,3.35,0.49,3.385646172,6.78712,-0.23084,6.79104447,0.47712,0.13916,0.497,6.31,-0.37,6.320838552,6.39,0.57,6.415372164,0,0,0,6.39,0.57,6.415372164,4.38,0.52,4.410759572,4.38,0.52,4.410759572
08/08/2020 04:00,3.33,0.49,3.365857989,3.33,0.49,3.365857989,6.75,-0.1,6.7507407,0.48,0.14,0.5,6.27,-0.24,6.27459162,6.52,0.43,6.534164063,0,0,0,6.52,0.43,6.534164063,4.3,0.54,4.333774337,4.3,0.54,4.333774337
08/08/2020 04:30,3.44,0.4,3.463177732,3.44,0.4,3.463177732,6.6644,0.4742,6.681249359,0.4944,0.1442,0.515,6.17,0.33,6.178818657,6.52,0.47,6.536918234,0,0,0,6.52,0.47,6.536918234,4.3,0.54,4.333774337,4.3,0.54,4.333774337
08/08/2020 05:00,3.42,0.4,3.443312359,3.42,0.4,3.443312359,6.49152,0.49336,6.510240856,0.49152,0.14336,0.512,6,0.35,6.010199664,6.37,0.47,6.387315555,0,0,0,6.37,0.47,6.387315555,4.33,0.54,4.363542139,4.33,0.54,4.363542139
08/08/2020 05:30,3.38,0.44,3.40851874,3.38,0.44,3.40851874,6.37248,0.62364,6.40292341,0.49248,0.14364,0.513,5.88,0.48,5.899559306,6.26,0.57,6.285896913,0,0,0,6.26,0.57,6.285896913,4.4,0.61,4.442082845,4.4,0.61,4.442082845
08/08/2020 06:00,3.25,0.55,3.296209945,3.25,0.55,3.296209945,6.17192,0.75056,6.21738987,0.48192,0.14056,0.502,5.69,0.61,5.722604302,6.24,0.7,6.279140069,0,0,0,6.24,0.7,6.279140069,4.31,0.68,4.363312962,4.31,0.68,4.363312962
08/08/2020 06:30,3.34,0.55,3.384981536,3.34,0.55,3.384981536,6.4496,0.7828,6.496931276,0.4896,0.1428,0.51,5.96,0.64,5.994263925,6.74,0.6,6.76665353,0,0,0,6.74,0.6,6.76665353,4.73,0.6,4.767903103,4.73,0.6,4.767903103
08/08/2020 07:00,3.57,0.5,3.604843963,3.57,0.5,3.604843963,6.77056,0.76308,6.813425996,0.49056,0.14308,0.511,6.28,0.62,6.310530881,7.28,0.6,7.304683429,0,0,0,7.28,0.6,7.304683429,5.03,0.5,5.054789808,5.03,0.5,5.054789808
08/08/2020 07:30,3.77,0.5,3.803011964,3.77,0.5,3.803011964,7.18768,0.69224,7.220937612,0.48768,0.14224,0.508,6.7,0.55,6.722536724,7.71,0.5,7.7261957,0,0,0,7.71,0.5,7.7261957,5.38,0.52,5.405071692,5.38,0.52,5.405071692
08/08/2020 08:00,4.2,0.43,4.221954524,4.2,0.43,4.221954524,7.69712,0.59916,7.720404717,0.47712,0.13916,0.497,7.22,0.46,7.234638899,8.31,0.17,8.311738687,0,0,0,8.31,0.17,8.311738687,5.57,0.52,5.594220232,5.57,0.52,5.594220232
08/08/2020 08:30,4.56,0.36,4.574188453,4.56,0.36,4.574188453,8.20864,0.57252,8.228581275,0.48864,0.14252,0.509,7.72,0.43,7.731966115,9.26,-0.36,9.266995198,0,0,0,9.26,-0.36,9.266995198,5.9,0.46,5.917905035,5.9,0.46,5.917905035
08/08/2020 09:00,4.65,0.34,4.662413538,4.65,0.34,4.662413538,8.59536,0.55448,8.613225969,0.49536,0.14448,0.516,8.1,0.41,8.110369905,9.69,-0.39,9.697845121,0,0,0,9.69,-0.39,9.697845121,6.2,0.39,6.212254019,6.2,0.39,6.212254019
08/08/2020 09:30,4.91,0.34,4.921757816,4.91,0.34,4.921757816,9.07192,0.23056,9.074849332,0.48192,0.14056,0.502,8.59,0.09,8.590471466,10.01,-0.47,10.02102789,0,0,0,10.01,-0.47,10.02102789,6.5,0.34,6.508886233,6.5,0.34,6.508886233
08/08/2020 10:00,5.08,0.34,5.091365239,5.08,0.34,5.091365239,9.31864,-0.26748,9.32247805,0.48864,0.14252,0.509,8.83,-0.41,8.839513561,10.24,-0.58,10.25641263,0,0,0,10.24,-0.58,10.25641263,6.66,0.34,6.668673031,6.66,0.34,6.668673031
08/08/2020 10:30,5.27,0.25,5.275926459,5.27,0.25,5.275926459,9.58152,-0.31664,9.586750565,0.49152,0.14336,0.512,9.09,-0.46,9.101631722,10.46,-0.68,10.48207995,0,0,0,10.46,-0.68,10.48207995,6.84,0.12,6.841052551,6.84,0.12,6.841052551
08/08/2020 11:00,5.34,-0.32,5.349579423,5.34,-0.32,5.349579423,9.8044,-0.2958,9.808861147,0.4944,0.1442,0.515,9.31,-0.44,9.320391623,10.28,-0.58,10.29634887,0,0,0,10.28,-0.58,10.29634887,6.86,-0.33,6.867932731,6.86,-0.33,6.867932731
08/08/2020 11:30,5.28,-0.31,5.28909255,5.28,-0.31,5.28909255,9.71736,-0.40452,9.725776154,0.32736,0.09548,0.341,9.39,-0.5,9.403302611,10.54,-0.68,10.56191271,0,0,0,10.54,-0.68,10.56191271,6.86,0.21,6.863213533,6.86,0.21,6.863213533
08/08/2020 12:00,5.28,-0.32,5.289688082,5.28,-0.32,5.289688082,9.61664,-0.48848,9.629038249,0.17664,0.05152,0.184,9.44,-0.54,9.455432301,10.56,-0.68,10.58187129,0,0,0,10.56,-0.68,10.58187129,6.97,-0.31,6.976890425,6.97,-0.31,6.976890425
08/08/2020 12:30,5.28,0.27,5.286898902,5.28,0.27,5.286898902,9.54776,-0.48232,9.559934811,0.19776,0.05768,0.206,9.35,-0.54,9.365580601,10.58,-0.68,10.60183003,0,0,0,10.58,-0.68,10.60183003,6.85,-0.34,6.858432766,6.85,-0.34,6.858432766
08/08/2020 13:00,5.19,0.33,5.200480747,5.19,0.33,5.200480747,9.60592,-0.49744,9.618791275,0.14592,0.04256,0.152,9.46,-0.54,9.475399728,10.6,-0.63,10.61870519,0,0,0,10.6,-0.63,10.61870519,6.75,0.11,6.750896237,6.75,0.11,6.750896237
08/08/2020 13:30,5.25,0.33,5.260361204,5.25,0.33,5.260361204,9.61832,-0.47924,9.630251845,0.20832,0.06076,0.217,9.41,-0.54,9.42548142,10.67,-0.68,10.69164627,0,0,0,10.67,-0.68,10.69164627,6.81,0.33,6.817990906,6.81,0.33,6.817990906
08/08/2020 14:00,5.13,0.33,5.140603077,5.13,0.33,5.140603077,9.6664,-0.4798,9.678300316,0.2064,0.0602,0.215,9.46,-0.54,9.475399728,10.46,-0.67,10.48143597,0,0,0,10.46,-0.67,10.48143597,6.83,0.29,6.836153889,6.83,0.29,6.836153889
08/08/2020 14:30,5.09,0.33,5.100686228,5.09,0.33,5.100686228,9.68736,-0.51952,9.701280575,0.20736,0.06048,0.216,9.48,-0.58,9.497726044,10.23,-0.64,10.25,0,0,0,10.23,-0.64,10.25,6.63,0.31,6.637243404,6.63,0.31,6.637243404
08/08/2020 15:00,5.01,0.33,5.020856501,5.01,0.33,5.020856501,9.47736,-0.45952,9.488493621,0.20736,0.06048,0.216,9.27,-0.52,9.284573227,9.85,-0.48,9.861688496,0,0,0,9.85,-0.48,9.861688496,6.53,0.31,6.537354205,6.53,0.31,6.537354205
08/08/2020 15:30,5.03,0.33,5.040813426,5.03,0.33,5.040813426,9.35736,-0.42952,9.367212691,0.20736,0.06048,0.216,9.15,-0.49,9.163110825,10.13,-0.52,10.14333771,0,0,0,10.13,-0.52,10.14333771,6.47,0.31,6.477422327,6.47,0.31,6.477422327
08/08/2020 16:00,5.03,0.33,5.040813426,5.03,0.33,5.040813426,9.2892,-0.4794,9.301562288,0.1392,0.0406,0.145,9.15,-0.52,9.164764045,10.25,-0.55,10.26474549,0,0,0,10.25,-0.55,10.26474549,6.33,0.34,6.339124545,6.33,0.34,6.339124545
08/08/2020 16:30,5.03,0.35,5.042162235,5.03,0.35,5.042162235,9.42656,-0.45892,9.437724355,0.10656,0.03108,0.111,9.32,-0.49,9.332872012,10.17,-0.51,10.18277958,0,0,0,10.17,-0.51,10.18277958,6.41,0.34,6.419010827,6.41,0.34,6.419010827
08/08/2020 17:00,5.12,0.35,5.131948948,5.12,0.35,5.131948948,9.67448,-0.43036,9.684047346,0.20448,0.05964,0.213,9.47,-0.49,9.482668401,10.25,-0.46,10.26031676,0,0,0,10.25,-0.46,10.26031676,6.44,0.34,6.44896891,6.44,0.34,6.44896891
08/08/2020 17:30,5.27,0.35,5.281609603,5.27,0.35,5.281609603,9.93544,-0.41008,9.943899316,0.20544,0.05992,0.214,9.73,-0.47,9.741344876,10.52,-0.46,10.53005223,0,0,0,10.52,-0.46,10.53005223,6.36,0.44,6.375201958,6.36,0.44,6.375201958
08/08/2020 18:00,5.19,0.39,5.204632552,5.19,0.39,5.204632552,9.99544,-0.39008,10.0030487,0.20544,0.05992,0.214,9.79,-0.45,9.800336729,9.99,0.39,9.997609714,0,0,0,9.99,0.39,9.997609714,6.46,0.44,6.474967181,6.46,0.44,6.474967181
08/08/2020 18:30,4.97,0.45,4.99033065,4.97,0.45,4.99033065,9.8864,-0.3498,9.892586366,0.2064,0.0602,0.215,9.68,-0.41,9.688678961,9.36,0.49,9.372817079,0,0,0,9.36,0.49,9.372817079,6.31,0.44,6.325322126,6.31,0.44,6.325322126
08/08/2020 19:00,4.97,0.45,4.99033065,4.97,0.45,4.99033065,9.61448,-0.29036,9.618863478,0.20448,0.05964,0.213,9.41,-0.35,9.416506783,9.14,0.58,9.158384137,0,0,0,9.14,0.58,9.158384137,6.11,0.48,6.128825336,6.11,0.48,6.128825336
08/08/2020 19:30,4.91,0.45,4.930578059,4.91,0.45,4.930578059,9.42448,0.28964,9.428929664,0.20448,0.05964,0.213,9.22,0.23,9.222868317,8.93,0.6,8.950134077,0,0,0,8.93,0.6,8.950134077,5.94,0.52,5.962717501,5.94,0.52,5.962717501
08/08/2020 20:00,4.8,0.49,4.824945596,4.8,0.49,4.824945596,9.18448,0.42964,9.194523555,0.20448,0.05964,0.213,8.98,0.37,8.987619262,8.81,0.68,8.836203936,0,0,0,8.81,0.68,8.836203936,5.9,0.52,5.922870925,5.9,0.52,5.922870925
08/08/2020 20:30,4.72,0.49,4.745366161,4.72,0.49,4.745366161,9.15544,0.44992,9.166488401,0.20544,0.05992,0.214,8.95,0.39,8.958493177,8.55,0.72,8.580262234,0,0,0,8.55,0.72,8.580262234,5.82,0.58,5.848828943,5.82,0.58,5.848828943
08/08/2020 21:00,4.72,0.54,4.750789408,4.72,0.54,4.750789408,9.03544,0.49992,9.049259417,0.20544,0.05992,0.214,8.83,0.44,8.840955831,8.55,0.74,8.581963645,0,0,0,8.55,0.74,8.581963645,5.89,0.54,5.914702021,5.89,0.54,5.914702021
08/08/2020 21:30,5.09,0.38,5.104164966,5.09,0.38,5.104164966,9.4264,-0.2598,9.42997948,0.2064,0.0602,0.215,9.22,-0.32,9.225551474,8.89,0.52,8.905195113,0,0,0,8.89,0.52,8.905195113,6.06,0.44,6.0759526,6.06,0.44,6.0759526
08/08/2020 22:00,5.04,0.35,5.052138161,5.04,0.35,5.052138161,9.42448,-0.32036,9.429923319,0.20448,0.05964,0.213,9.22,-0.38,9.22782748,8.84,0.52,8.85528091,0,0,0,8.84,0.52,8.85528091,5.94,0.4,5.95345278,5.94,0.4,5.95345278
08/08/2020 22:30,4.75,0.41,4.767661901,4.75,0.41,4.767661901,9.11352,-0.30064,9.118477461,0.20352,0.05936,0.212,8.91,-0.36,8.917269762,8.54,0.57,8.55900111,0,0,0,8.54,0.57,8.55900111,5.78,0.46,5.798275606,5.78,0.46,5.798275606
08/08/2020 23:00,4.59,0.41,4.608275165,4.59,0.41,4.608275165,8.65352,-0.33064,8.659834363,0.20352,0.05936,0.212,8.45,-0.39,8.458995212,8.08,0.57,8.100080247,0,0,0,8.08,0.57,8.100080247,5.54,0.46,5.55906467,5.54,0.46,5.55906467
