Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
08/08/2020 23:30,4.38,0.44,4.402044979,4.38,0.44,4.402044979,8.06544,0.36992,8.073918702,0.20544,0.05992,0.214,7.86,0.31,7.866110856,7.69,0.61,7.714155819,0,0,0,7.69,0.61,7.714155819,5.3,0.5,5.323532662,5.3,0.5,5.323532662
09/08/2020 00:00,4.1,0.47,4.1268511,4.1,0.47,4.1268511,7.65648,0.41564,7.667753426,0.15648,0.04564,0.163,7.5,0.37,7.50912112,7.38,0.65,7.408569363,0,0,0,7.38,0.65,7.408569363,5.08,0.52,5.10654482,5.08,0.52,5.10654482
09/08/2020 00:30,3.93,0.45,3.955679461,3.93,0.45,3.955679461,7.25936,0.16148,7.26115579,0.03936,0.01148,0.041,7.22,0.15,7.221558004,7.01,0.7,7.044863377,0,0,0,7.01,0.7,7.044863377,4.89,0.54,4.919725602,4.89,0.54,4.919725602
09/08/2020 01:00,3.76,0.45,3.786832449,3.76,0.45,3.786832449,7.06936,0.39148,7.080191198,0.03936,0.01148,0.041,7.03,0.38,7.040262779,6.72,0.7,6.756359967,0,0,0,6.72,0.7,6.756359967,4.7,0.54,4.730919572,4.7,0.54,4.730919572
09/08/2020 01:30,3.64,0.48,3.67151195,3.64,0.48,3.67151195,6.94936,0.39148,6.960377935,0.03936,0.01148,0.041,6.91,0.38,6.920440737,6.55,0.7,6.587298384,0,0,0,6.55,0.7,6.587298384,4.56,0.62,4.601956106,4.56,0.62,4.601956106
09/08/2020 02:00,3.6,0.45,3.628015987,3.6,0.45,3.628015987,6.7084,0.3912,6.719796723,0.0384,0.0112,0.04,6.67,0.38,6.680815818,6.48,0.7,6.51769898,0,0,0,6.48,0.7,6.51769898,4.63,0.59,4.667440412,4.63,0.59,4.667440412
09/08/2020 02:30,3.53,0.45,3.558567127,3.53,0.45,3.558567127,6.63032,0.39176,6.641883709,0.04032,0.01176,0.042,6.59,0.38,6.600946902,6.36,0.67,6.395193508,0,0,0,6.36,0.67,6.395193508,4.52,0.62,4.562323969,4.52,0.62,4.562323969
09/08/2020 03:00,3.43,0.48,3.463423162,3.43,0.48,3.463423162,6.58936,0.36148,6.599267611,0.03936,0.01148,0.041,6.55,0.35,6.559344479,6.25,0.71,6.290198725,0,0,0,6.25,0.71,6.290198725,4.39,0.62,4.433565157,4.39,0.62,4.433565157
09/08/2020 03:30,3.39,0.46,3.421067085,3.39,0.46,3.421067085,6.49936,0.36148,6.509404596,0.03936,0.01148,0.041,6.46,0.35,6.469474476,6.16,0.71,6.200782209,0,0,0,6.16,0.71,6.200782209,4.24,0.59,4.280852719,4.24,0.59,4.280852719
09/08/2020 04:00,3.35,0.46,3.381434607,3.35,0.46,3.381434607,6.47032,0.34176,6.479339534,0.04032,0.01176,0.042,6.43,0.33,6.438462549,6.09,0.71,6.131247834,0,0,0,6.09,0.71,6.131247834,4.2,0.59,4.241238027,4.2,0.59,4.241238027
09/08/2020 04:30,3.46,0.4,3.483044645,3.46,0.4,3.483044645,6.46936,0.34148,6.478366106,0.03936,0.01148,0.041,6.43,0.33,6.438462549,6.05,0.75,6.09631036,0,0,0,6.05,0.75,6.09631036,4.2,0.59,4.241238027,4.2,0.59,4.241238027
09/08/2020 05:00,3.42,0.4,3.443312359,3.42,0.4,3.443312359,6.35936,0.34148,6.368521665,0.03936,0.01148,0.041,6.32,0.33,6.328609642,5.97,0.75,6.016926126,0,0,0,5.97,0.75,6.016926126,4.2,0.59,4.241238027,4.2,0.59,4.241238027
09/08/2020 05:30,3.42,0.4,3.443312359,3.42,0.4,3.443312359,6.37936,0.34148,6.388492983,0.03936,0.01148,0.041,6.34,0.33,6.348582519,5.92,0.78,5.971164041,0,0,0,5.92,0.78,5.971164041,4.34,0.62,4.384062043,4.34,0.62,4.384062043
09/08/2020 06:00,3.24,0.54,3.284691766,3.24,0.54,3.284691766,6.12936,0.56148,6.155023461,0.03936,0.01148,0.041,6.09,0.55,6.11478536,5.83,0.93,5.903710698,0,0,0,5.83,0.93,5.903710698,4.1,0.75,4.168033109,4.1,0.75,4.168033109
09/08/2020 06:30,3.31,0.56,3.357037384,3.31,0.56,3.357037384,6.14936,0.56148,6.17494034,0.03936,0.01148,0.041,6.11,0.55,6.134704557,6.34,0.69,6.377436789,0,0,0,6.34,0.69,6.377436789,4.07,0.78,4.14406805,4.07,0.78,4.14406805
09/08/2020 07:00,3.42,0.54,3.462369131,3.42,0.54,3.462369131,6.24344,0.62892,6.275036526,0.13344,0.03892,0.139,6.11,0.59,6.138419992,6.49,0.71,6.528721161,0,0,0,6.49,0.71,6.528721161,4.18,0.78,4.252152396,4.18,0.78,4.252152396
09/08/2020 07:30,3.71,0.51,3.744889852,3.71,0.51,3.744889852,6.59448,0.63964,6.625428726,0.20448,0.05964,0.213,6.39,0.58,6.416268386,6.9,0.67,6.932452668,0,0,0,6.9,0.67,6.932452668,4.41,0.76,4.47500838,4.41,0.76,4.47500838
09/08/2020 08:00,3.81,0.51,3.84398231,3.81,0.51,3.84398231,6.88448,0.63964,6.914130762,0.20448,0.05964,0.213,6.68,0.58,6.705132363,7.21,0.77,7.250999931,0,0,0,7.21,0.77,7.250999931,4.69,0.76,4.751178801,4.69,0.76,4.751178801
09/08/2020 08:30,4.03,0.51,4.062142292,4.03,0.51,4.062142292,7.37448,0.63964,7.402168236,0.20448,0.05964,0.213,7.17,0.58,7.193420605,7.78,0.64,7.806279524,0,0,0,7.78,0.64,7.806279524,5.04,0.76,5.096979498,5.04,0.76,5.096979498
09/08/2020 09:00,4.25,0.51,4.280490626,4.25,0.51,4.280490626,7.85544,0.59992,7.878314642,0.20544,0.05992,0.214,7.65,0.54,7.669035141,8.25,0.6,8.271789407,0,0,0,8.25,0.6,8.271789407,5.2,0.76,5.255244999,5.2,0.76,5.255244999
09/08/2020 09:30,4.47,0.51,4.498999889,4.47,0.51,4.498999889,8.58544,0.52992,8.601778607,0.20544,0.05992,0.214,8.38,0.47,8.393169842,8.63,0.65,8.654443945,0,0,0,8.63,0.65,8.654443945,5.43,0.74,5.480191602,5.43,0.74,5.480191602
09/08/2020 10:00,4.69,0.47,4.713491275,4.69,0.47,4.713491275,8.99448,0.48964,9.007797611,0.20448,0.05964,0.213,8.79,0.43,8.800511349,8.79,0.69,8.81704032,0,0,0,8.79,0.69,8.81704032,5.71,0.69,5.751538924,5.71,0.69,5.751538924
09/08/2020 10:30,4.9,0.42,4.91796706,4.9,0.42,4.91796706,9.43544,0.46992,9.447134634,0.20544,0.05992,0.214,9.23,0.41,9.239101688,9.53,0.54,9.545286795,0,0,0,9.53,0.54,9.545286795,5.94,0.64,5.974378629,5.94,0.64,5.974378629
09/08/2020 11:00,5.21,0.38,5.223839584,5.21,0.38,5.223839584,9.60544,0.46992,9.616927909,0.20544,0.05992,0.214,9.4,0.41,9.408937241,9.59,0.51,9.603551426,0,0,0,9.59,0.51,9.603551426,6.16,0.58,6.187244944,6.16,0.58,6.187244944
09/08/2020 11:30,5.32,0.38,5.333554162,5.32,0.38,5.333554162,9.92544,0.46992,9.936557955,0.20544,0.05992,0.214,9.72,0.41,9.728643276,9.82,0.51,9.833234463,0,0,0,9.82,0.51,9.833234463,6.28,0.56,6.304918715,6.28,0.56,6.304918715
09/08/2020 12:00,5.4,0.38,5.413353859,5.4,0.38,5.413353859,10.13544,0.40992,10.14372606,0.20544,0.05992,0.214,9.93,0.35,9.936166263,10.13,0.44,10.13955127,0,0,0,10.13,0.44,10.13955127,6.43,0.53,6.451805949,6.43,0.53,6.451805949
09/08/2020 12:30,5.38,0.36,5.392031157,5.38,0.36,5.392031157,10.34544,0.38992,10.35278544,0.20544,0.05992,0.214,10.14,0.33,10.1453684,10.27,0.39,10.2774024,0,0,0,10.27,0.39,10.2774024,6.43,0.47,6.447154411,6.43,0.47,6.447154411
09/08/2020 13:00,5.46,0.36,5.471855261,5.46,0.36,5.471855261,10.61448,-0.35036,10.62026072,0.20448,0.05964,0.213,10.41,-0.41,10.41807084,10.35,0.45,10.35977799,0,0,0,10.35,0.45,10.35977799,6.55,0.47,6.566840945,6.55,0.47,6.566840945
09/08/2020 13:30,5.43,0.38,5.443280261,5.43,0.38,5.443280261,10.45448,-0.35036,10.46034914,0.20448,0.05964,0.213,10.25,-0.41,10.25819672,10.01,0.48,10.02150188,0,0,0,10.01,0.48,10.02150188,6.42,0.52,6.441024763,6.42,0.52,6.441024763
09/08/2020 14:00,5.28,0.35,5.291587663,5.28,0.35,5.291587663,10.1264,-0.2998,10.13083693,0.2064,0.0602,0.215,9.92,-0.36,9.926530109,9.93,0.43,9.939305811,0,0,0,9.93,0.43,9.939305811,6.38,0.45,6.395850217,6.38,0.45,6.395850217
09/08/2020 14:30,5.26,0.35,5.271631626,5.26,0.35,5.271631626,9.78544,-0.22008,9.787914548,0.20544,0.05992,0.214,9.58,-0.28,9.584090985,9.62,0.43,9.629605392,0,0,0,9.62,0.43,9.629605392,6.29,0.45,6.306076435,6.29,0.45,6.306076435
09/08/2020 15:00,5.21,0.35,5.221743004,5.21,0.35,5.221743004,9.56544,0.38992,9.573383937,0.20544,0.05992,0.214,9.36,0.33,9.365815501,9.21,0.36,9.217033145,0,0,0,9.21,0.36,9.217033145,6.25,0.45,6.266179059,6.25,0.45,6.266179059
09/08/2020 15:30,5.16,0.35,5.171856533,5.16,0.35,5.171856533,9.46544,0.45992,9.47660703,0.20544,0.05992,0.214,9.26,0.4,9.268635282,9.27,0.39,9.278200257,0,0,0,9.27,0.39,9.278200257,6.16,0.45,6.176414818,6.16,0.45,6.176414818
09/08/2020 16:00,5.28,0.35,5.291587663,5.28,0.35,5.291587663,9.58544,0.27992,9.589526328,0.20544,0.05992,0.214,9.38,0.22,9.382579603,9.34,0.33,9.345827946,0,0,0,9.34,0.33,9.345827946,6.16,0.47,6.177904175,6.16,0.47,6.177904175
09/08/2020 16:30,5.22,0.39,5.234548691,5.22,0.39,5.234548691,9.7464,0.3802,9.753812844,0.2064,0.0602,0.215,9.54,0.32,9.545365368,9.32,0.36,9.326950198,0,0,0,9.32,0.36,9.326950198,6.14,0.5,6.160324667,6.14,0.5,6.160324667
09/08/2020 17:00,5.22,0.39,5.234548691,5.22,0.39,5.234548691,9.7864,-0.0898,9.786811994,0.2064,0.0602,0.215,9.58,-0.15,9.58117425,9.47,0.39,9.478027221,0,0,0,9.47,0.39,9.478027221,6.07,0.52,6.09223276,6.07,0.52,6.09223276
09/08/2020 17:30,5.28,0.39,5.294383817,5.28,0.39,5.294383817,9.9364,0.1902,9.938220213,0.2064,0.0602,0.215,9.73,0.13,9.730868409,9.4,0.34,9.406146926,0,0,0,9.4,0.34,9.406146926,5.9,0.57,5.927469949,5.9,0.57,5.927469949
09/08/2020 18:00,5.28,0.39,5.294383817,5.28,0.39,5.294383817,9.98544,-0.34008,9.991229474,0.20544,0.05992,0.214,9.78,-0.4,9.788176541,9.35,0.39,9.358130155,0,0,0,9.35,0.39,9.358130155,5.87,0.57,5.897609685,5.87,0.57,5.897609685
09/08/2020 18:30,5.28,0.39,5.294383817,5.28,0.39,5.294383817,9.93544,-0.31008,9.940277541,0.20544,0.05992,0.214,9.73,-0.37,9.737032402,9.06,0.71,9.087777506,0,0,0,9.06,0.71,9.087777506,5.87,0.57,5.897609685,5.87,0.57,5.897609685
09/08/2020 19:00,5.11,0.46,5.130662725,5.11,0.46,5.130662725,9.80352,0.44936,9.813813163,0.20352,0.05936,0.212,9.6,0.39,9.607918609,8.94,0.76,8.972246096,0,0,0,8.94,0.76,8.972246096,5.89,0.57,5.917516371,5.89,0.57,5.917516371
09/08/2020 19:30,5.08,0.51,5.105536211,5.08,0.51,5.105536211,9.88544,0.46992,9.896602892,0.20544,0.05992,0.214,9.68,0.41,9.688678961,8.76,0.76,8.792906232,0,0,0,8.76,0.76,8.792906232,5.79,0.59,5.819982818,5.79,0.59,5.819982818
09/08/2020 20:00,4.93,0.53,4.958407002,4.93,0.53,4.958407002,9.67448,0.46964,9.685872444,0.20448,0.05964,0.213,9.47,0.41,9.478871241,8.99,0.62,9.011353949,0,0,0,8.99,0.62,9.011353949,5.67,0.61,5.70271865,5.67,0.61,5.70271865
09/08/2020 20:30,4.9,0.56,4.931896187,4.9,0.56,4.931896187,9.74448,0.46964,9.755790701,0.20448,0.05964,0.213,9.54,0.41,9.548806208,9.08,0.62,9.101142785,0,0,0,9.08,0.62,9.101142785,5.67,0.64,5.706005608,5.67,0.64,5.706005608
09/08/2020 21:00,4.94,0.54,4.969426526,4.94,0.54,4.969426526,9.67544,0.48992,9.687835713,0.20544,0.05992,0.214,9.47,0.43,9.479757381,9.16,0.58,9.178344077,0,0,0,9.16,0.58,9.178344077,5.77,0.6,5.801111962,5.77,0.6,5.801111962
09/08/2020 21:30,5.14,0.4,5.155540709,5.14,0.4,5.155540709,9.96544,-0.31008,9.970262985,0.20544,0.05992,0.214,9.76,-0.37,9.767010802,9.53,0.42,9.539250495,0,0,0,9.53,0.42,9.539250495,6,0.47,6.018380181,6,0.47,6.018380181
09/08/2020 22:00,5.04,0.4,5.055848099,5.04,0.4,5.055848099,9.79448,-0.31036,9.799395992,0.20448,0.05964,0.213,9.59,-0.37,9.597134989,9.34,0.34,9.346186388,0,0,0,9.34,0.34,9.346186388,5.93,0.47,5.948596473,5.93,0.47,5.948596473
09/08/2020 22:30,4.81,0.4,4.826603361,4.81,0.4,4.826603361,9.54352,-0.31064,9.548574302,0.20352,0.05936,0.212,9.34,-0.37,9.347325821,8.97,0.41,8.979365234,0,0,0,8.97,0.41,8.979365234,5.8,0.44,5.816665712,5.8,0.44,5.816665712
09/08/2020 23:00,4.57,0.42,4.589259199,4.57,0.42,4.589259199,8.93544,-0.27008,8.939520748,0.20544,0.05992,0.214,8.73,-0.33,8.736234887,8.62,0.45,8.631737948,0,0,0,8.62,0.45,8.631737948,5.48,0.44,5.497635856,5.48,0.44,5.497635856
09/08/2020 23:30,4.32,0.44,4.342349594,4.32,0.44,4.342349594,8.24448,0.12964,8.245499197,0.20448,0.05964,0.213,8.04,0.07,8.040304721,7.76,0.6,7.783161311,0,0,0,7.76,0.6,7.783161311,5.22,0.49,5.242947644,5.22,0.49,5.242947644
10/08/2020 00:00,4.05,0.44,4.073831121,4.05,0.44,4.073831121,7.61448,0.44964,7.627744214,0.20448,0.05964,0.213,7.41,0.39,7.42025606,7.59,0.5,7.606451209,0,0,0,7.59,0.5,7.606451209,5.02,0.51,5.045839871,5.02,0.51,5.045839871
10/08/2020 00:30,3.9,0.46,3.927034505,3.9,0.46,3.927034505,7.24448,0.44964,7.258420393,0.20448,0.05964,0.213,7.04,0.39,7.050794281,7.24,0.54,7.260110192,0,0,0,7.24,0.54,7.260110192,4.78,0.54,4.810405388,4.78,0.54,4.810405388
10/08/2020 01:00,3.77,0.46,3.797959979,3.77,0.46,3.797959979,7.01448,0.44964,7.028876567,0.20448,0.05964,0.213,6.81,0.39,6.821158259,7.07,0.51,7.088370758,0,0,0,7.07,0.51,7.088370758,4.68,0.54,4.711050838,4.68,0.54,4.711050838
10/08/2020 01:30,3.72,0.43,3.744769686,3.72,0.43,3.744769686,6.93352,0.44936,6.948066206,0.20352,0.05936,0.212,6.73,0.39,6.741290678,6.92,0.51,6.938767902,0,0,0,6.92,0.51,6.938767902,4.58,0.52,4.609425127,4.58,0.52,4.609425127
10/08/2020 02:00,3.66,0.43,3.685172995,3.66,0.43,3.685172995,6.77448,0.44964,6.789385495,0.20448,0.05964,0.213,6.57,0.39,6.581565163,6.78,0.54,6.801470429,0,0,0,6.78,0.54,6.801470429,4.67,0.5,4.696690324,4.67,0.5,4.696690324
10/08/2020 02:30,3.56,0.45,3.588328302,3.56,0.45,3.588328302,6.67544,0.44992,6.690584967,0.20544,0.05992,0.214,6.47,0.39,6.481743593,6.64,0.54,6.661921645,0,0,0,6.64,0.54,6.661921645,4.59,0.5,4.617152802,4.59,0.5,4.617152802
10/08/2020 03:00,3.47,0.45,3.499057016,3.47,0.45,3.499057016,6.55256,0.36908,6.562946183,0.20256,0.05908,0.211,6.35,0.31,6.357562426,6.42,0.54,6.442670254,0,0,0,6.42,0.54,6.442670254,4.47,0.5,4.497877277,4.47,0.5,4.497877277
10/08/2020 03:30,3.45,0.45,3.479224051,3.45,0.45,3.479224051,6.44256,0.40908,6.455534509,0.20256,0.05908,0.211,6.24,0.35,6.249807997,6.2,0.68,6.237178849,0,0,0,6.2,0.68,6.237178849,4.39,0.5,4.418382057,4.39,0.5,4.418382057
10/08/2020 04:00,3.43,0.43,3.456848276,3.43,0.43,3.456848276,6.41544,0.42992,6.429829049,0.20544,0.05992,0.214,6.21,0.37,6.221012779,6.3,0.56,6.324839919,0,0,0,6.3,0.56,6.324839919,4.29,0.54,4.323852449,4.29,0.54,4.323852449
10/08/2020 04:30,3.46,0.43,3.486617272,3.46,0.43,3.486617272,6.52448,0.42964,6.538610693,0.20448,0.05964,0.213,6.32,0.37,6.330821432,6.35,0.56,6.374645088,0,0,0,6.35,0.56,6.374645088,4.39,0.52,4.420689991,4.39,0.52,4.420689991
10/08/2020 05:00,3.58,0.35,3.597068251,3.58,0.35,3.597068251,6.52448,0.39964,6.536707994,0.20448,0.05964,0.213,6.32,0.34,6.329138962,6.41,0.53,6.431873755,0,0,0,6.41,0.53,6.431873755,4.51,0.46,4.533398284,4.51,0.46,4.533398284
10/08/2020 05:30,3.85,0.3,3.861670623,3.85,0.3,3.861670623,6.52352,0.39936,6.535732675,0.20352,0.05936,0.212,6.32,0.34,6.329138962,6.43,0.59,6.457011693,0,0,0,6.43,0.59,6.457011693,4.67,0.5,4.696690324,4.67,0.5,4.696690324
10/08/2020 06:00,3.89,0.37,3.907556781,3.89,0.37,3.907556781,6.57544,0.55992,6.599236441,0.20544,0.05992,0.214,6.37,0.5,6.389593101,6.61,0.72,6.649097683,0,0,0,6.61,0.72,6.649097683,4.77,0.53,4.799354123,4.77,0.53,4.799354123
10/08/2020 06:30,4.24,0.28,4.249235225,4.24,0.28,4.249235225,7.22448,0.45964,7.239086973,0.20448,0.05964,0.213,7.02,0.4,7.031386776,7.71,0.39,7.719857512,0,0,0,7.71,0.39,7.719857512,5.46,0.4,5.474632408,5.46,0.4,5.474632408
10/08/2020 07:00,4.7,0.05,4.70026595,4.7,0.05,4.70026595,7.61544,0.45992,7.629315356,0.20544,0.05992,0.214,7.41,0.4,7.420788368,8.18,-0.3,8.185499374,0,0,0,8.18,-0.3,8.185499374,6.05,0.4,6.063208721,6.05,0.4,6.063208721
10/08/2020 07:30,5.25,-0.32,5.25974334,5.25,-0.32,5.25974334,8.17448,0.25964,8.178602338,0.20448,0.05964,0.213,7.97,0.2,7.972509015,9.42,-0.67,9.443796906,0,0,0,9.42,-0.67,9.443796906,6.57,0.23,6.574024642,6.57,0.23,6.574024642
10/08/2020 08:00,5.77,-0.41,5.784548383,5.77,-0.41,5.784548383,8.71544,-0.36008,8.722875214,0.20544,0.05992,0.214,8.51,-0.42,8.520357974,10.48,-1.03,10.53049382,0,0,0,10.48,-1.03,10.53049382,7.33,-0.5,7.347033415,7.33,-0.5,7.347033415
10/08/2020 08:30,6.16,-0.56,6.18540217,6.16,-0.56,6.18540217,9.26256,-0.41092,9.271670454,0.20256,0.05908,0.211,9.06,-0.47,9.072182758,11.21,-1.2,11.27404541,0,0,0,11.21,-1.2,11.27404541,8.07,-0.77,8.10665159,8.07,-0.77,8.10665159
10/08/2020 09:00,6.4,-0.71,6.43926238,6.4,-0.71,6.43926238,9.73448,-0.56036,9.750595069,0.20448,0.05964,0.213,9.53,-0.62,9.550146596,11.64,-1.42,11.72629524,0,0,0,11.64,-1.42,11.72629524,8.23,-0.97,8.286965669,8.23,-0.97,8.286965669
10/08/2020 09:30,6.7,-0.71,6.737514378,6.7,-0.71,6.737514378,10.10544,-0.67008,10.12763175,0.20544,0.05992,0.214,9.9,-0.73,9.926877656,12.09,-1.55,12.18895402,0,0,0,12.09,-1.55,12.18895402,8.82,-1.11,8.889572543,8.82,-1.11,8.889572543
10/08/2020 10:00,6.85,-0.74,6.889854861,6.85,-0.74,6.889854861,10.38448,-0.67036,10.40609472,0.20448,0.05964,0.213,10.18,-0.73,10.20614031,12.45,-1.58,12.54985657,0,0,0,12.45,-1.58,12.54985657,8.94,-1.17,9.016235356,8.94,-1.17,9.016235356
10/08/2020 10:30,6.87,-0.69,6.904563708,6.87,-0.69,6.904563708,10.57544,-0.67008,10.59664751,0.20544,0.05992,0.214,10.37,-0.73,10.39566256,12.51,-1.58,12.60938143,0,0,0,12.51,-1.58,12.60938143,9.05,-1.12,9.11904052,9.05,-1.12,9.11904052
10/08/2020 11:00,6.97,-0.74,7.009172562,6.97,-0.74,7.009172562,10.69544,-0.75008,10.7217096,0.20544,0.05992,0.214,10.49,-0.81,10.52122616,12.34,-1.5,12.43083264,0,0,0,12.34,-1.5,12.43083264,9.25,-1.37,9.3509037,9.25,-1.37,9.3509037
10/08/2020 11:30,6.87,-0.78,6.91413769,6.87,-0.78,6.91413769,10.71448,-0.80036,10.74433143,0.20448,0.05964,0.213,10.51,-0.86,10.54512684,12.66,-1.73,12.77765628,0,0,0,12.66,-1.73,12.77765628,9.34,-1.39,9.442865031,9.34,-1.39,9.442865031
10/08/2020 12:00,6.87,-0.82,6.918764341,6.87,-0.82,6.918764341,10.82544,-0.86008,10.85955288,0.20544,0.05992,0.214,10.62,-0.92,10.65977486,12.72,-1.75,12.83981698,0,0,0,12.72,-1.75,12.83981698,9.34,-1.34,9.435634584,9.34,-1.34,9.435634584
10/08/2020 12:30,6.93,-0.92,6.990801099,6.93,-0.92,6.990801099,10.98544,-0.86008,11.01905756,0.20544,0.05992,0.214,10.78,-0.92,10.81918666,12.64,-1.62,12.74339044,0,0,0,12.64,-1.62,12.74339044,9.37,-1.38,9.471077024,9.37,-1.38,9.471077024
10/08/2020 13:00,7.03,-0.95,7.093898787,7.03,-0.95,7.093898787,11.0064,-0.8298,11.03763602,0.2064,0.0602,0.215,10.8,-0.89,10.83660925,12.51,-1.64,12.61704006,0,0,0,12.51,-1.64,12.61704006,9.37,-1.28,9.457023845,9.37,-1.28,9.457023845
10/08/2020 13:30,6.88,-0.87,6.93478911,6.88,-0.87,6.93478911,11.0364,-0.8298,11.06755136,0.2064,0.0602,0.215,10.83,-0.89,10.86650818,12.38,-1.6,12.48296439,0,0,0,12.38,-1.6,12.48296439,9.32,-1.22,9.399510626,9.32,-1.22,9.399510626
10/08/2020 14:00,6.78,-0.92,6.84213417,6.78,-0.92,6.84213417,10.96544,-0.90008,11.00231877,0.20544,0.05992,0.214,10.76,-0.96,10.80274039,12.46,-1.69,12.57408844,0,0,0,12.46,-1.69,12.57408844,9.2,-1.39,9.304412932,9.2,-1.39,9.304412932
10/08/2020 14:30,6.82,-0.96,6.887234568,6.82,-0.96,6.887234568,10.65544,-0.85008,10.68929547,0.20544,0.05992,0.214,10.45,-0.91,10.48954718,12.3,-1.65,12.41017728,0,0,0,12.3,-1.65,12.41017728,9.32,-1.39,9.423083359,9.32,-1.39,9.423083359
10/08/2020 15:00,6.91,-0.96,6.97636725,6.91,-0.96,6.97636725,10.6764,-0.8698,10.71177245,0.2064,0.0602,0.215,10.47,-0.93,10.51122257,12.22,-1.5,12.311718,0,0,0,12.22,-1.5,12.311718,9.44,-1.49,9.556866641,9.44,-1.49,9.556866641
10/08/2020 15:30,6.91,-0.92,6.970975541,6.91,-0.92,6.970975541,10.72448,-0.78036,10.75283372,0.20448,0.05964,0.213,10.52,-0.84,10.55348284,12.36,-1.43,12.44244751,0,0,0,12.36,-1.43,12.44244751,9.17,-1.33,9.265948413,9.17,-1.33,9.265948413
10/08/2020 16:00,6.99,-0.92,7.050283682,6.99,-0.92,7.050283682,10.91544,-0.85008,10.94849151,0.20544,0.05992,0.214,10.71,-0.91,10.74859061,12.32,-1.47,12.40738893,0,0,0,12.32,-1.47,12.40738893,9.03,-1.17,9.105481865,9.03,-1.17,9.105481865
10/08/2020 16:30,6.87,-0.71,6.906591055,6.87,-0.71,6.906591055,10.99352,-0.80064,11.02263609,0.20352,0.05936,0.212,10.79,-0.86,10.82421822,11.9784,-1.1988,12.03823858,0.0384,0.0112,0.04,11.94,-1.21,12.00115411,8.81,-1.07,8.874739433,8.81,-1.07,8.874739433
10/08/2020 17:00,6.99,-0.6,7.015703814,6.99,-0.6,7.015703814,11.28544,-0.74008,11.30968056,0.20544,0.05992,0.214,11.08,-0.8,11.10884332,13.01752,-1.14864,13.06809859,0.58752,0.17136,0.612,12.43,-1.32,12.499892,7.73,-0.72,7.763459281,7.73,-0.72,7.763459281
10/08/2020 17:30,7.07,-0.52,7.089097263,7.07,-0.52,7.089097263,11.61448,-0.74036,11.63805304,0.20448,0.05964,0.213,11.41,-0.8,11.43801119,12.884,-0.808,12.90931137,0.624,0.182,0.65,12.26,-0.99,12.2999065,7.12,-0.46,7.134844077,7.12,-0.46,7.134844077
10/08/2020 18:00,6.69,-0.42,6.703170891,6.69,-0.42,6.703170891,11.6164,-0.6498,11.63456011,0.2064,0.0602,0.215,11.41,-0.71,11.43206893,12.43304,-0.54828,12.44512333,0.62304,0.18172,0.649,11.81,-0.73,11.83253988,7,-0.43,7.013194707,7,-0.43,7.013194707
10/08/2020 18:30,6.36,-0.34,6.369081566,6.36,-0.34,6.369081566,11.43544,-0.51008,11.44681046,0.20544,0.05992,0.214,11.23,-0.57,11.24445641,11.41304,-0.27828,11.4164321,0.62304,0.18172,0.649,10.79,-0.46,10.79980092,6.79,-0.37,6.800073529,6.79,-0.37,6.800073529
10/08/2020 19:00,6.25,-0.34,6.259241168,6.25,-0.34,6.259241168,11.13352,-0.51064,11.14522413,0.20352,0.05936,0.212,10.93,-0.57,10.94485267,11.08304,-0.24828,11.08582061,0.62304,0.18172,0.649,10.46,-0.43,10.4688347,6.48,-0.34,6.488913622,6.48,-0.34,6.488913622
10/08/2020 19:30,6.08,-0.05,6.080205589,6.08,-0.05,6.080205589,10.8664,-0.4798,10.8769875,0.2064,0.0602,0.215,10.66,-0.54,10.67366854,10.84304,-0.24828,10.84588214,0.62304,0.18172,0.649,10.22,-0.43,10.22904199,6.31,-0.34,6.319153424,6.31,-0.34,6.319153424
10/08/2020 20:00,5.9,0.27,5.906174735,5.9,0.27,5.906174735,10.5064,-0.4298,10.51518754,0.2064,0.0602,0.215,10.3,-0.49,10.31164875,10.89304,-0.22828,10.89543171,0.62304,0.18172,0.649,10.27,-0.41,10.27818077,6,0.34,6.009625612,6,0.34,6.009625612
10/08/2020 20:30,5.87,0.33,5.879268662,5.87,0.33,5.879268662,10.54544,-0.45008,10.55504035,0.20544,0.05992,0.214,10.34,-0.51,10.35256973,10.744,-0.188,10.7456447,0.624,0.182,0.65,10.12,-0.37,10.12676158,5.98,0.36,5.99082632,5.98,0.36,5.99082632
10/08/2020 21:00,5.99,0.22,5.994038705,5.99,0.22,5.994038705,10.78544,-0.47008,10.79567928,0.20544,0.05992,0.214,10.58,-0.53,10.59326673,11.01304,-0.26828,11.01630719,0.62304,0.18172,0.649,10.39,-0.45,10.39974038,6.07,0.33,6.078963727,6.07,0.33,6.078963727
10/08/2020 21:30,5.96,-0.32,5.968584422,5.96,-0.32,5.968584422,10.89448,-0.57036,10.90939985,0.20448,0.05964,0.213,10.69,-0.63,10.70854799,11.08304,-0.28828,11.08678858,0.62304,0.18172,0.649,10.46,-0.47,10.47055395,6.07,-0.29,6.076923564,6.07,-0.29,6.076923564
10/08/2020 22:00,5.6,0.33,5.609714788,5.6,0.33,5.609714788,10.44352,-0.52064,10.45648966,0.20352,0.05936,0.212,10.24,-0.58,10.25641263,10.58304,-0.23828,10.58572213,0.62304,0.18172,0.649,9.96,-0.42,9.968851489,5.79,0.34,5.799974138,5.79,0.34,5.799974138
10/08/2020 22:30,5.33,0.33,5.340205989,5.33,0.33,5.340205989,10.0964,-0.4898,10.10827369,0.2064,0.0602,0.215,9.89,-0.55,9.90528142,10.15304,-0.16828,10.15443447,0.62304,0.18172,0.649,9.53,-0.35,9.536424907,5.48,0.34,5.490537314,5.48,0.34,5.490537314
10/08/2020 23:00,5.05,0.33,5.060770692,5.05,0.33,5.060770692,9.51448,-0.49036,9.527107777,0.20448,0.05964,0.213,9.31,-0.55,9.326231822,9.62304,-0.16828,9.62451126,0.62304,0.18172,0.649,9,-0.35,9.006802984,5.22,0.34,5.231061078,5.22,0.34,5.231061078
10/08/2020 23:30,4.69,0.33,4.701595474,4.69,0.33,4.701595474,8.7464,-0.3598,8.753797405,0.2064,0.0602,0.215,8.54,-0.42,8.550321631,8.91304,0.61172,8.93400713,0.62304,0.18172,0.649,8.29,0.43,8.301144499,4.91,0.37,4.923921202,4.91,0.37,4.923921202
11/08/2020 00:00,4.42,0.33,4.432301885,4.42,0.33,4.432301885,8.26544,-0.36008,8.27327964,0.20544,0.05992,0.214,8.06,-0.42,8.07093551,8.82304,-0.12828,8.823972495,0.62304,0.18172,0.649,8.2,-0.31,8.205857664,4.63,0.37,4.644760489,4.63,0.37,4.644760489
11/08/2020 00:30,4.25,0.33,4.262792512,4.25,0.33,4.262792512,7.8264,-0.3398,7.833773101,0.2064,0.0602,0.215,7.62,-0.4,7.630491465,8.46304,-0.16828,8.464712883,0.62304,0.18172,0.649,7.84,-0.35,7.847808611,4.4,0.37,4.415529413,4.4,0.37,4.415529413
11/08/2020 01:00,4.1,0.33,4.113259048,4.1,0.33,4.113259048,7.52448,-0.34036,7.532173936,0.20448,0.05964,0.213,7.32,-0.4,7.330920815,8.17304,-0.16828,8.174772229,0.62304,0.18172,0.649,7.55,-0.35,7.558108229,4.28,0.37,4.295963221,4.28,0.37,4.295963221
11/08/2020 01:30,4.05,0.31,4.061846871,4.05,0.31,4.061846871,7.40352,-0.29064,7.409222631,0.20352,0.05936,0.212,7.2,-0.35,7.208501925,7.97304,-0.07828,7.973424271,0.62304,0.18172,0.649,7.35,-0.26,7.354597202,4.15,0.39,4.168285019,4.15,0.39,4.168285019
11/08/2020 02:00,3.99,0.31,4.002024488,3.99,0.31,4.002024488,7.2664,-0.2898,7.272176634,0.2064,0.0602,0.215,7.06,-0.35,7.068670313,7.91304,0.42172,7.92426967,0.62304,0.18172,0.649,7.29,0.24,7.293949547,4.2,0.39,4.218068278,4.2,0.39,4.218068278
11/08/2020 02:30,3.92,0.31,3.932238548,3.92,0.31,3.932238548,7.17448,-0.31036,7.181189776,0.20448,0.05964,0.213,6.97,-0.37,6.979813751,7.76304,-0.14828,7.764456002,0.62304,0.18172,0.649,7.14,-0.33,7.147621982,4.16,0.39,4.178241257,4.16,0.39,4.178241257
11/08/2020 03:00,3.85,0.28,3.86016839,3.85,0.28,3.86016839,6.93448,-0.31036,6.941421771,0.20448,0.05964,0.213,6.73,-0.37,6.740163203,7.70304,0.40172,7.713507905,0.62304,0.18172,0.649,7.08,0.22,7.083417254,3.95,0.43,3.97333613,3.95,0.43,3.97333613
11/08/2020 03:30,3.79,0.28,3.800328933,3.79,0.28,3.800328933,6.9064,-0.3098,6.913344849,0.2064,0.0602,0.215,6.7,-0.37,6.710208641,7.29304,0.65172,7.32210157,0.62304,0.18172,0.649,6.67,0.47,6.686538716,3.85,0.43,3.873938564,3.85,0.43,3.873938564
11/08/2020 04:00,3.74,0.28,3.750466638,3.74,0.28,3.750466638,6.94448,-0.31036,6.951411785,0.20448,0.05964,0.213,6.74,-0.37,6.750148147,7.27304,0.57172,7.295476311,0.62304,0.18172,0.649,6.65,0.39,6.661426274,3.83,0.39,3.84980519,3.83,0.39,3.84980519
11/08/2020 04:30,3.76,0.28,3.770411118,3.76,0.28,3.770411118,7.01448,-0.30036,7.020907762,0.20448,0.05964,0.213,6.81,-0.36,6.81950878,7.31304,0.57172,7.335353966,0.62304,0.18172,0.649,6.69,0.39,6.701358071,3.94,0.38,3.958282456,3.94,0.38,3.958282456
11/08/2020 05:00,3.83,0.28,3.840221348,3.83,0.28,3.840221348,6.97352,-0.30064,6.979997536,0.20352,0.05936,0.212,6.77,-0.36,6.779564883,7.36304,0.57172,7.385202895,0.62304,0.18172,0.649,6.74,0.39,6.751273954,3.99,0.34,4.004460014,3.99,0.34,4.004460014
11/08/2020 05:30,3.97,0.03,3.970113349,3.97,0.03,3.970113349,6.9964,-0.2998,7.00282036,0.2064,0.0602,0.215,6.79,-0.36,6.799536749,7.51304,0.57172,7.534761695,0.62304,0.18172,0.649,6.89,0.39,6.901028909,4.14,0.36,4.155622697,4.14,0.36,4.155622697
11/08/2020 06:00,4.02,0.28,4.029739446,4.02,0.28,4.029739446,6.97448,0.42964,6.987700752,0.20448,0.05964,0.213,6.77,0.37,6.780103244,7.70304,0.50172,7.719361904,0.62304,0.18172,0.649,7.08,0.32,7.087227949,4.26,0.4,4.278738132,4.26,0.4,4.278738132
11/08/2020 06:30,4.27,0.09,4.270948372,4.27,0.09,4.270948372,7.49448,0.22964,7.497997399,0.20448,0.05964,0.213,7.29,0.17,7.291981898,8.65304,-0.17828,8.654876371,0.62304,0.18172,0.649,8.03,-0.36,8.038065688,4.88,0.35,4.89253513,4.88,0.35,4.89253513
11/08/2020 07:00,4.71,-0.33,4.721546357,4.71,-0.33,4.721546357,7.85736,-0.25952,7.861644663,0.20736,0.06048,0.216,7.65,-0.32,7.656689885,9.40304,-0.32828,9.408768729,0.62304,0.18172,0.649,8.78,-0.51,8.7947996,5.55,-0.15,5.552026657,5.55,-0.15,5.552026657
11/08/2020 07:30,5.21,-0.41,5.226107538,5.21,-0.41,5.226107538,8.40352,-0.34064,8.410421155,0.20352,0.05936,0.212,8.2,-0.4,8.209750301,10.414,-0.668,10.43540224,0.624,0.182,0.65,9.79,-0.85,9.826830618,6.43,-0.48,6.447891128,6.43,-0.48,6.447891128
11/08/2020 08:00,5.92,-0.62,5.952377676,5.92,-0.62,5.952377676,9.01448,-0.39036,9.02292805,0.20448,0.05964,0.213,8.81,-0.45,8.821485136,11.32304,-0.96828,11.3643654,0.62304,0.18172,0.649,10.7,-1.15,10.76162163,7.01,-0.68,7.042904231,7.01,-0.68,7.042904231
11/08/2020 08:30,6.39,-0.83,6.443679073,6.39,-0.83,6.443679073,9.5564,-0.4898,9.568943777,0.2064,0.0602,0.215,9.35,-0.55,9.366162501,12.014,-1.178,12.07161464,0.624,0.182,0.65,11.39,-1.36,11.47090668,7.36,-0.97,7.423644657,7.36,-0.97,7.423644657
11/08/2020 09:00,6.69,-0.92,6.752962313,6.69,-0.92,6.752962313,9.95448,-0.56036,9.970239486,0.20448,0.05964,0.213,9.75,-0.62,9.769692933,12.294,-1.198,12.35223219,0.624,0.182,0.65,11.67,-1.38,11.75131057,7.68,-1.09,7.756964613,7.68,-1.09,7.756964613
11/08/2020 09:30,6.93,-0.98,6.998949921,6.93,-0.98,6.998949921,10.26544,-0.62008,10.2841508,0.20544,0.05992,0.214,10.06,-0.68,10.08295592,12.634,-1.378,12.70892757,0.624,0.182,0.65,12.01,-1.56,12.11089179,8.16,-1.19,8.246314328,8.16,-1.19,8.246314328
11/08/2020 10:00,6.99,-0.96,7.055614785,6.99,-0.96,7.055614785,10.5964,-0.6398,10.61569767,0.2064,0.0602,0.215,10.39,-0.7,10.41355367,13.04304,-1.45828,13.12430848,0.62304,0.18172,0.649,12.42,-1.64,12.52780907,8.16,-1.21,8.249224206,8.16,-1.21,8.249224206
11/08/2020 10:30,6.92,-0.93,6.982213116,6.92,-0.93,6.982213116,10.66544,-0.64008,10.68462975,0.20544,0.05992,0.214,10.46,-0.7,10.4833964,12.80016,-1.52912,12.89117155,0.38016,0.11088,0.396,12.42,-1.64,12.52780907,8.44,-1.12,8.51398849,8.44,-1.12,8.51398849
11/08/2020 11:00,7.01,-1.01,7.082386603,7.01,-1.01,7.082386603,10.61544,-0.68008,10.63720241,0.20544,0.05992,0.214,10.41,-0.74,10.43626849,12.26,-1.66,12.37187132,0,0,0,12.26,-1.66,12.37187132,9.16,-1.43,9.27094925,9.16,-1.43,9.27094925
11/08/2020 11:30,6.98,-1.01,7.052694521,6.98,-1.01,7.052694521,10.73544,-0.75008,10.76161196,0.20544,0.05992,0.214,10.53,-0.81,10.5611079,12.73,-2,12.88615148,0,0,0,12.73,-2,12.88615148,9.34,-1.6,9.476054031,9.34,-1.6,9.476054031
11/08/2020 12:00,7.13,-1.04,7.205449327,7.13,-1.04,7.205449327,10.9364,-0.8198,10.96708334,0.2064,0.0602,0.215,10.73,-0.88,10.76602526,12.76,-2.02,12.91890088,0,0,0,12.76,-2.02,12.91890088,9.39,-1.6,9.525339889,9.39,-1.6,9.525339889
11/08/2020 12:30,7.24,-1.01,7.310109438,7.24,-1.01,7.310109438,11.07544,-0.99008,11.11960564,0.20544,0.05992,0.214,10.87,-1.05,10.92059522,12.93,-2.13,13.10426648,0,0,0,12.93,-2.13,13.10426648,9.48,-1.64,9.620810777,9.48,-1.64,9.620810777
11/08/2020 13:00,7.26,-1.01,7.329918144,7.26,-1.01,7.329918144,11.17448,-1.02036,11.22096867,0.20448,0.05964,0.213,10.97,-1.08,11.02303497,12.77,-2,12.92566826,0,0,0,12.77,-2,12.92566826,9.34,-1.52,9.462874827,9.34,-1.52,9.462874827
11/08/2020 13:30,7.09,-0.92,7.149440538,7.09,-0.92,7.149440538,11.04544,-1.06008,11.09619369,0.20544,0.05992,0.214,10.84,-1.12,10.89770618,12.56,-1.87,12.69844479,0,0,0,12.56,-1.87,12.69844479,9.41,-1.49,9.527234646,9.41,-1.49,9.527234646
11/08/2020 14:00,7,-0.97,7.066887575,7,-0.97,7.066887575,11.04448,-1.09036,11.09817207,0.20448,0.05964,0.213,10.84,-1.15,10.90083024,12.73,-2.12,12.90532061,0,0,0,12.73,-2.12,12.90532061,9.56,-1.68,9.706492672,9.56,-1.68,9.706492672
11/08/2020 14:30,7.06,-1.04,7.136189459,7.06,-1.04,7.136189459,10.88352,-1.09064,10.93803013,0.20352,0.05936,0.212,10.68,-1.15,10.74173636,12.73,-2.14,12.90862115,0,0,0,12.73,-2.14,12.90862115,9.56,-1.68,9.706492672,9.56,-1.68,9.706492672
11/08/2020 15:00,7.06,-1.05,7.137653676,7.06,-1.05,7.137653676,10.83448,-1.06036,10.88624454,0.20448,0.05964,0.213,10.63,-1.12,10.68883997,12.58,-1.91,12.72416991,0,0,0,12.58,-1.91,12.72416991,9.32,-1.58,9.452978367,9.32,-1.58,9.452978367
11/08/2020 15:30,7.11,-1,7.179979109,7.11,-1,7.179979109,10.83208,-1.04856,10.88271268,0.14208,0.04144,0.148,10.69,-1.09,10.74542693,12.66,-2.02,12.8201404,0,0,0,12.66,-2.02,12.8201404,9.16,-1.51,9.283625369,9.16,-1.51,9.283625369
11/08/2020 16:00,7.14,-0.97,7.205588109,7.14,-0.97,7.205588109,10.91352,-0.97064,10.95659896,0.20352,0.05936,0.212,10.71,-1.03,10.75941448,12.85,-1.85,12.98248821,0.24,0.07,0.25,12.61,-1.92,12.75533222,8.88,-1.32,8.977572055,8.88,-1.32,8.977572055
11/08/2020 16:30,7.09,-0.89,7.145642029,7.09,-0.89,7.145642029,11.04576,-0.88332,11.08102289,0.12576,0.03668,0.131,10.92,-0.92,10.95868605,12.834,-1.358,12.90564683,0.624,0.182,0.65,12.21,-1.54,12.30673393,8.19,-1.05,8.257033366,8.19,-1.05,8.257033366
11/08/2020 17:00,7.18,-0.86,7.231320765,7.18,-0.86,7.231320765,11.37648,-0.92936,11.41437721,0.03648,0.01064,0.038,11.34,-0.94,11.37889274,12.55472,-1.55904,12.65115015,0.41472,0.12096,0.432,12.14,-1.68,12.25569255,7.99,-0.81,8.030952621,7.99,-0.81,8.030952621
11/08/2020 17:30,7.05,-0.65,7.079901129,7.05,-0.65,7.079901129,11.77552,-0.90964,11.81060186,0.03552,0.01036,0.037,11.74,-0.92,11.77599253,12.62992,-1.25544,12.69216328,0.52992,0.15456,0.552,12.1,-1.41,12.18187588,7.38,-0.53,7.39900669,7.38,-0.53,7.39900669
11/08/2020 18:00,6.71,-0.44,6.724410755,6.71,-0.44,6.724410755,11.77552,-0.90964,11.81060186,0.03552,0.01036,0.037,11.74,-0.92,11.77599253,11.75088,-0.65516,11.76912976,0.53088,0.15484,0.553,11.22,-0.81,11.24919997,7.16,-0.48,7.176071349,7.16,-0.48,7.176071349
11/08/2020 18:30,6.56,-0.39,6.571582762,6.56,-0.39,6.571582762,11.56456,-0.83992,11.59502107,0.03456,0.01008,0.036,11.53,-0.85,11.56128886,11.44088,-0.39516,11.44770224,0.53088,0.15484,0.553,10.91,-0.55,10.92385463,7.06,-0.45,7.074326823,7.06,-0.45,7.074326823
11/08/2020 19:00,6.51,-0.39,6.521671565,6.51,-0.39,6.521671565,11.25744,-0.77908,11.28436622,0.03744,0.01092,0.039,11.22,-0.79,11.24777756,11.09088,-0.29516,11.09480683,0.53088,0.15484,0.553,10.56,-0.45,10.56958372,6.77,-0.43,6.78364209,6.77,-0.43,6.78364209
11/08/2020 19:30,6.41,-0.39,6.421853315,6.41,-0.39,6.421853315,11.2284,-0.8088,11.25749191,0.0384,0.0112,0.04,11.19,-0.82,11.22000446,10.88088,-0.29516,10.88488259,0.53088,0.15484,0.553,10.35,-0.45,10.35977799,6.59,-0.43,6.604013931,6.59,-0.43,6.604013931
11/08/2020 20:00,6.35,-0.35,6.359638354,6.35,-0.35,6.359638354,10.95936,-0.68852,10.98096678,0.03936,0.01148,0.041,10.92,-0.7,10.9424129,10.95088,-0.34516,10.95631819,0.53088,0.15484,0.553,10.42,-0.5,10.43198926,6.47,-0.3,6.476951443,6.47,-0.3,6.476951443
11/08/2020 20:30,6.15,-0.33,6.158847295,6.15,-0.33,6.158847295,10.98936,-0.68852,11.01090791,0.03936,0.01148,0.041,10.95,-0.7,10.97235162,10.83088,-0.32516,10.83575981,0.53088,0.15484,0.553,10.3,-0.48,10.3111784,6.26,0.23,6.264223815,6.26,0.23,6.264223815
11/08/2020 21:00,6.22,-0.33,6.228747868,6.22,-0.33,6.228747868,10.83032,-0.71824,10.85410982,0.04032,0.01176,0.042,10.79,-0.73,10.81466597,10.83184,-0.34488,10.83732901,0.53184,0.15512,0.554,10.3,-0.5,10.31212878,6.24,-0.29,6.246735147,6.24,-0.29,6.246735147
11/08/2020 21:30,6.27,-0.39,6.282117477,6.27,-0.39,6.282117477,11.0484,-0.8288,11.07944277,0.0384,0.0112,0.04,11.01,-0.84,11.0419971,11.06184,-0.42488,11.06999671,0.53184,0.15512,0.554,10.53,-0.58,10.54596131,6.14,-0.09,6.140659574,6.14,-0.09,6.140659574
11/08/2020 22:00,5.85,-0.36,5.861066456,5.85,-0.36,5.861066456,10.64568,-0.74376,10.67162975,0.05568,0.01624,0.058,10.59,-0.76,10.61723599,10.63184,-0.31488,10.63650183,0.53184,0.15512,0.554,10.1,-0.47,10.11092973,5.92,0.33,5.929190501,5.92,0.33,5.929190501
11/08/2020 22:30,5.58,-0.33,5.589749547,5.58,-0.33,5.589749547,10.26936,-0.74852,10.29660318,0.03936,0.01148,0.041,10.23,-0.76,10.25819185,10.25184,-0.26488,10.25526132,0.53184,0.15512,0.554,9.72,-0.42,9.729069842,5.6,0.33,5.609714788,5.6,0.33,5.609714788
11/08/2020 23:00,5.29,-0.33,5.300283011,5.29,-0.33,5.300283011,9.57032,-0.71824,9.597233643,0.04032,0.01176,0.042,9.53,-0.73,9.557918183,9.75184,-0.26488,9.755436679,0.53184,0.15512,0.554,9.22,-0.42,9.229561203,5.27,0.33,5.28032196,5.27,0.33,5.28032196
11/08/2020 23:30,4.87,-0.29,4.878626856,4.87,-0.29,4.878626856,8.82936,-0.59852,8.849622828,0.03936,0.01148,0.041,8.79,-0.61,8.811140675,9.09184,-0.25488,9.095411942,0.53184,0.15512,0.554,8.56,-0.41,8.5698133,4.98,0.33,4.990921759,4.98,0.33,4.990921759
12/08/2020 00:00,4.6,0.12,4.601564951,4.6,0.12,4.601564951,8.22936,-0.52852,8.246314292,0.03936,0.01148,0.041,8.19,-0.54,8.207782892,8.85184,-0.21488,8.854447741,0.53184,0.15512,0.554,8.32,-0.37,8.3282231,4.78,0.35,4.792796678,4.78,0.35,4.792796678
12/08/2020 00:30,4.41,0.31,4.420882265,4.41,0.31,4.420882265,7.87032,-0.47824,7.884836739,0.04032,0.01176,0.042,7.83,-0.49,7.845317075,8.50184,-0.21488,8.504555062,0.53184,0.15512,0.554,7.97,-0.37,7.978583834,4.56,0.37,4.574986339,4.56,0.37,4.574986339
12/08/2020 01:00,4.27,0.25,4.27731224,4.27,0.25,4.27731224,7.8684,-0.4788,7.882954269,0.0384,0.0112,0.04,7.83,-0.49,7.845317075,8.21184,-0.18488,8.213920915,0.53184,0.15512,0.554,7.68,-0.34,7.687522358,4.43,0.35,4.443804676,4.43,0.35,4.443804676
12/08/2020 01:30,4.17,0.28,4.179389908,4.17,0.28,4.179389908,7.71936,-0.44852,7.732379259,0.03936,0.01148,0.041,7.68,-0.46,7.693763708,7.89184,0.49512,7.907356221,0.53184,0.15512,0.554,7.36,0.34,7.367849076,4.25,0.38,4.266954417,4.25,0.38,4.266954417
12/08/2020 02:00,4.09,0.28,4.099573149,4.09,0.28,4.099573149,7.48936,-0.42852,7.501609334,0.03936,0.01148,0.041,7.45,-0.44,7.462981978,7.84184,0.49512,7.857454957,0.53184,0.15512,0.554,7.31,0.34,7.317902705,4.31,0.38,4.326719311,4.31,0.38,4.326719311
12/08/2020 02:30,3.99,0.28,3.999812496,3.99,0.28,3.999812496,7.37032,-0.42824,7.382750599,0.04032,0.01176,0.042,7.33,-0.44,7.343194128,7.71184,-0.17488,7.713822606,0.53184,0.15512,0.554,7.18,-0.33,7.187579565,4.27,0.38,4.286875319,4.27,0.38,4.286875319
12/08/2020 03:00,3.93,0.28,3.939961929,3.93,0.28,3.939961929,7.16936,-0.42852,7.182155122,0.03936,0.01148,0.041,7.13,-0.44,7.143563536,7.5828,-0.1246,7.58382364,0.5328,0.1554,0.555,7.05,-0.28,7.055558093,4.06,0.38,4.077744475,4.06,0.38,4.077744475
12/08/2020 03:30,3.89,0.28,3.900064102,3.89,0.28,3.900064102,7.07936,-0.42852,7.092317491,0.03936,0.01148,0.041,7.04,-0.44,7.053736598,7.2828,0.5454,7.303193616,0.5328,0.1554,0.555,6.75,0.39,6.76125728,3.97,0.36,3.986289001,3.97,0.36,3.986289001
12/08/2020 04:00,3.86,0.28,3.870142116,3.86,0.28,3.870142116,7.11936,-0.42852,7.132244822,0.03936,0.01148,0.041,7.08,-0.44,7.09365914,7.3328,0.4454,7.346314518,0.5328,0.1554,0.555,6.8,0.29,6.806181014,3.97,0.38,3.988144932,3.97,0.38,3.988144932
12/08/2020 04:30,3.91,0.23,3.916758864,3.91,0.23,3.916758864,7.1384,-0.4288,7.1512673,0.0384,0.0112,0.04,7.1,-0.44,7.113620738,7.3528,0.4254,7.365095587,0.5328,0.1554,0.555,6.82,0.27,6.825342482,4.06,0.38,4.077744475,4.06,0.38,4.077744475
12/08/2020 05:00,3.96,0.13,3.962133264,3.96,0.13,3.962133264,7.18936,-0.42852,7.202119591,0.03936,0.01148,0.041,7.15,-0.44,7.163525668,7.4128,-0.1746,7.414855966,0.5328,0.1554,0.555,6.88,-0.33,6.887909697,4.19,0.33,4.202975137,4.19,0.33,4.202975137
12/08/2020 05:30,4.14,-0.27,4.148795006,4.14,-0.27,4.148795006,7.20936,-0.42852,7.222084256,0.03936,0.01148,0.041,7.17,-0.44,7.183488011,7.41376,0.57568,7.436077245,0.53376,0.15568,0.556,6.88,0.42,6.892807846,4.55,0.29,4.559232392,4.55,0.29,4.559232392
12/08/2020 06:00,4.14,0.28,4.149457796,4.14,0.28,4.149457796,7.11032,-0.18824,7.112811315,0.04032,0.01176,0.042,7.07,-0.2,7.072828289,7.4728,0.6354,7.499764863,0.5328,0.1554,0.555,6.94,0.48,6.956579619,4.66,0.33,4.671669937,4.66,0.33,4.671669937
12/08/2020 06:30,4.56,-0.29,4.569212186,4.56,-0.29,4.569212186,7.75936,-0.36852,7.768106243,0.03936,0.01148,0.041,7.72,-0.38,7.729346674,8.64376,-0.20432,8.646174507,0.53376,0.15568,0.556,8.11,-0.36,8.117986203,5.29,0.03,5.290085065,5.29,0.03,5.290085065
12/08/2020 07:00,5.23,-0.4,5.245274063,5.23,-0.4,5.245274063,8.19936,-0.40852,8.20953062,0.03936,0.01148,0.041,8.16,-0.42,8.170801674,9.46376,-0.40432,9.472392939,0.53376,0.15568,0.556,8.93,-0.56,8.947541562,5.84,-0.36,5.851085369,5.84,-0.36,5.851085369
12/08/2020 07:30,5.46,-0.4,5.474632408,5.46,-0.4,5.474632408,8.7284,-0.4888,8.742075955,0.0384,0.0112,0.04,8.69,-0.5,8.704372464,10.69048,-0.91236,10.72934124,0.54048,0.15764,0.563,10.15,-1.07,10.20624319,6.32,-0.5,6.339747629,6.32,-0.5,6.339747629
12/08/2020 08:00,5.87,-0.53,5.89387818,5.87,-0.53,5.89387818,9.22032,-0.55824,9.237203733,0.04032,0.01176,0.042,9.18,-0.57,9.197679055,11.52888,-1.13116,11.58423916,0.57888,0.16884,0.603,10.95,-1.3,11.02689893,7.17,-0.7,7.204089117,7.17,-0.7,7.204089117
12/08/2020 08:30,6.58,-0.82,6.630897375,6.58,-0.82,6.630897375,9.87936,-0.72852,9.906184705,0.03936,0.01148,0.041,9.84,-0.74,9.867785973,12.36176,-1.45032,12.44654725,0.58176,0.16968,0.606,11.78,-1.62,11.89087045,8.06,-1.11,8.136073992,8.06,-1.11,8.136073992
12/08/2020 09:00,7.11,-1.06,7.188581223,7.11,-1.06,7.188581223,10.32936,-0.92852,10.37100899,0.03936,0.01148,0.041,10.29,-0.94,10.33284569,12.83176,-1.74032,12.94923853,0.58176,0.16968,0.606,12.25,-1.91,12.3980079,8.24,-1.32,8.345058418,8.24,-1.32,8.345058418
12/08/2020 09:30,7.28,-1.06,7.356765594,7.28,-1.06,7.356765594,10.61032,-1.02824,10.66002664,0.04032,0.01176,0.042,10.57,-1.04,10.62104044,12.99272,-1.76004,13.11138871,0.58272,0.16996,0.607,12.41,-1.93,12.55917991,8.6,-1.37,8.708438436,8.6,-1.37,8.708438436
12/08/2020 10:00,7.33,-1.08,7.409136252,7.33,-1.08,7.409136252,11.02936,-1.14852,11.08899816,0.03936,0.01148,0.041,10.99,-1.16,11.05104972,13.18272,-1.80004,13.30504606,0.58272,0.16996,0.607,12.6,-1.97,12.75307414,8.79,-1.45,8.908793409,8.79,-1.45,8.908793409
12/08/2020 10:30,7.33,-1.05,7.404822753,7.33,-1.05,7.404822753,11.20936,-1.21852,11.27539545,0.03936,0.01148,0.041,11.17,-1.23,11.23751752,13.1308,-1.7806,13.25097902,0.5808,0.1694,0.605,12.55,-1.95,12.70059054,9.03,-1.35,9.130355962,9.03,-1.35,9.130355962
12/08/2020 11:00,7.22,-1.05,7.295950932,7.22,-1.05,7.295950932,11.2484,-1.2988,11.3231349,0.0384,0.0112,0.04,11.21,-1.31,11.28628371,13.21176,-1.78032,13.3311718,0.58176,0.16968,0.606,12.63,-1.95,12.77964788,9.03,-1.5,9.153736942,9.03,-1.5,9.153736942
12/08/2020 11:30,7.25,-1.12,7.336000273,7.25,-1.12,7.336000273,11.2884,-1.2988,11.36287182,0.0384,0.0112,0.04,11.25,-1.31,11.3260143,13.61176,-1.94032,13.74935824,0.58176,0.16968,0.606,13.03,-2.11,13.19973485,9.18,-1.59,9.316678593,9.18,-1.59,9.316678593
12/08/2020 12:00,7.25,-1.12,7.336000273,7.25,-1.12,7.336000273,11.32744,-1.27908,11.39942729,0.03744,0.01092,0.039,11.29,-1.29,11.36345898,13.64272,-1.88004,13.77165057,0.58272,0.16996,0.607,13.06,-2.05,13.21991301,9.37,-1.63,9.510720267,9.37,-1.63,9.510720267
12/08/2020 12:30,7.28,-1.12,7.365650005,7.28,-1.12,7.365650005,11.52744,-1.34908,11.60611433,0.03744,0.01092,0.039,11.49,-1.36,11.57020743,13.93176,-2.16032,14.09825944,0.58176,0.16968,0.606,13.35,-2.33,13.55180431,9.19,-1.56,9.321464477,9.19,-1.56,9.321464477
12/08/2020 13:00,7.18,-1.04,7.254929359,7.18,-1.04,7.254929359,11.52744,-1.36908,11.6084561,0.03744,0.01092,0.039,11.49,-1.38,11.57257534,13.976,-2.162,14.14223533,0.576,0.168,0.6,13.4,-2.33,13.60106246,9.19,-1.56,9.321464477,9.19,-1.56,9.321464477
12/08/2020 13:30,7.03,-0.9,7.087376101,7.03,-0.9,7.087376101,11.36552,-1.32964,11.44303226,0.03552,0.01036,0.037,11.33,-1.34,11.40896577,13.57472,-2.07404,13.73224909,0.53472,0.15596,0.557,13.04,-2.23,13.22930459,9.26,-1.56,9.390484546,9.26,-1.56,9.390484546
12/08/2020 14:00,7.08,-0.95,7.143451547,7.08,-0.95,7.143451547,11.29152,-1.40664,11.37879871,0.01152,0.00336,0.012,11.28,-1.41,11.36778343,13.54472,-2.33404,13.74435093,0.53472,0.15596,0.557,13.01,-2.49,13.24613906,9.48,-1.78,9.645662238,9.48,-1.78,9.645662238
12/08/2020 14:30,7,-0.91,7.058902181,7,-0.91,7.058902181,11.31,-1.41,11.39755237,0,0,0,11.31,-1.41,11.39755237,13.50472,-2.57404,13.74784144,0.53472,0.15596,0.557,12.97,-2.73,13.25419933,9.48,-1.73,9.63656059,9.48,-1.73,9.63656059
12/08/2020 15:00,6.97,-0.83,7.019244974,6.97,-0.83,7.019244974,11.28,-1.29,11.35352368,0,0,0,11.28,-1.29,11.35352368,13.13568,-2.08376,13.29993026,0.53568,0.15624,0.558,12.6,-2.24,12.79756227,9.48,-1.73,9.63656059,9.48,-1.73,9.63656059
12/08/2020 15:30,6.93,-0.76,6.971549326,6.93,-0.76,6.971549326,11.36672,-1.22804,11.43286516,0.00672,0.00196,0.007,11.36,-1.23,11.42639488,13.55472,-2.08404,13.71399493,0.53472,0.15596,0.557,13.02,-2.24,13.21128306,9.35,-1.69,9.501505144,9.35,-1.69,9.501505144
12/08/2020 16:00,6.93,-0.73,6.968342701,6.93,-0.73,6.968342701,11.7184,-1.1838,11.77804232,0.1584,0.0462,0.165,11.56,-1.23,11.62525269,13.82472,-1.94404,13.96073689,0.53472,0.15596,0.557,13.29,-2.1,13.4548913,9.13,-1.48,9.249178342,9.13,-1.48,9.249178342
12/08/2020 16:30,6.89,-0.62,6.917839258,6.89,-0.62,6.917839258,11.65944,-1.06308,11.70780424,0.46944,0.13692,0.489,11.19,-1.2,11.25415923,13.41472,-1.67404,13.51876927,0.53472,0.15596,0.557,12.88,-1.83,13.00935433,8.7,-1.26,8.790767885,8.7,-1.26,8.790767885
12/08/2020 17:00,6.91,-0.53,6.930295809,6.91,-0.53,6.930295809,11.89336,-0.81152,11.92101408,0.54336,0.15848,0.566,11.35,-0.97,11.39137393,13.28472,-1.33404,13.35153355,0.53472,0.15596,0.557,12.75,-1.49,12.83676751,8.12,-0.86,8.16541487,8.12,-0.86,8.16541487
12/08/2020 17:30,6.87,-0.4,6.88163498,6.87,-0.4,6.88163498,11.97952,-0.68264,11.99895399,0.53952,0.15736,0.562,11.44,-0.84,11.47079771,13.08472,-0.92404,13.11730717,0.53472,0.15596,0.557,12.55,-1.08,12.5963844,7.7,-0.6,7.723341246,7.7,-0.6,7.723341246
12/08/2020 18:00,6.54,-0.38,6.551030453,6.54,-0.38,6.551030453,12.14472,-0.68404,12.1639687,0.53472,0.15596,0.557,11.61,-0.84,11.64034793,12.42376,-0.60432,12.43844907,0.53376,0.15568,0.556,11.89,-0.76,11.91426456,7.46,-0.53,7.47880338,7.46,-0.53,7.47880338
12/08/2020 18:30,6.38,-0.36,6.390148668,6.38,-0.36,6.390148668,11.9876,-0.5732,12.00129626,0.5376,0.1568,0.56,11.45,-0.73,11.47324714,12.04472,-0.51404,12.05568401,0.53472,0.15596,0.557,11.51,-0.67,11.52948394,7.18,-0.43,7.19286452,7.18,-0.43,7.19286452
12/08/2020 19:00,6.25,-0.31,6.257683277,6.25,-0.31,6.257683277,11.70048,-0.48236,11.71041858,0.54048,0.15764,0.563,11.16,-0.64,11.17833619,11.62568,-0.49376,11.63616064,0.53568,0.15624,0.558,11.09,-0.65,11.10903236,6.84,-0.4,6.851685924,6.84,-0.4,6.851685924
12/08/2020 19:30,6.08,-0.05,6.080205589,6.08,-0.05,6.080205589,11.40568,-0.51376,11.4172451,0.53568,0.15624,0.558,10.87,-0.67,10.890629,11.33472,-0.37404,11.34088989,0.53472,0.15596,0.557,10.8,-0.53,10.81299681,6.55,-0.38,6.561013641,6.55,-0.38,6.561013641
12/08/2020 20:00,5.92,-0.17,5.922440375,5.92,-0.17,5.922440375,11.00376,-0.46432,11.01355198,0.53376,0.15568,0.556,10.47,-0.62,10.48834115,11.38568,-0.43376,11.39393948,0.53568,0.15624,0.558,10.85,-0.59,10.86602963,6.55,-0.38,6.561013641,6.55,-0.38,6.561013641
12/08/2020 20:30,6.1,-0.38,6.111824605,6.1,-0.38,6.111824605,11.2924,-0.5918,11.30789658,0.5424,0.1582,0.565,10.75,-0.75,10.77613103,11.50472,-0.50404,11.5157561,0.53472,0.15596,0.557,10.97,-0.66,10.98983621,6.63,-0.44,6.644584261,6.63,-0.44,6.644584261
12/08/2020 21:00,5.87,-0.36,5.881028822,5.87,-0.36,5.881028822,10.89472,-0.63404,10.91315402,0.53472,0.15596,0.557,10.36,-0.79,10.390077,11.32568,-0.57376,11.34020405,0.53568,0.15624,0.558,10.79,-0.73,10.81466597,6.41,-0.4,6.422468373,6.41,-0.4,6.422468373
12/08/2020 21:30,5.8,-0.36,5.811161674,5.8,-0.36,5.811161674,11.0228,-0.7346,11.04725111,0.5328,0.1554,0.555,10.49,-0.89,10.52768731,11.43568,-0.49376,11.44633461,0.53568,0.15624,0.558,10.9,-0.65,10.91936353,6.11,-0.35,6.12001634,6.11,-0.35,6.12001634
12/08/2020 22:00,5.54,-0.3,5.548116798,5.54,-0.3,5.548116798,10.67376,-0.62432,10.69200299,0.53376,0.15568,0.556,10.14,-0.78,10.16995575,11.02568,-0.37376,11.03201323,0.53568,0.15624,0.558,10.49,-0.53,10.50338041,5.87,0.34,5.879838433,5.87,0.34,5.879838433
12/08/2020 22:30,5.25,0.31,5.259144417,5.25,0.31,5.259144417,10.1372,-0.4504,10.1472008,0.5472,0.1596,0.57,9.59,-0.61,9.609380833,10.57568,-0.34376,10.58126544,0.53568,0.15624,0.558,10.04,-0.5,10.05244249,5.65,0.34,5.660220844,5.65,0.34,5.660220844
12/08/2020 23:00,4.98,0.33,4.990921759,4.98,0.33,4.990921759,9.4128,-0.4646,9.424258963,0.5328,0.1554,0.555,8.88,-0.62,8.90161783,10.06568,-0.32376,10.07088548,0.53568,0.15624,0.558,9.53,-0.48,9.542080486,5.27,0.34,5.280956353,5.27,0.34,5.280956353
12/08/2020 23:30,4.69,0.33,4.701595474,4.69,0.33,4.701595474,8.86376,-0.46432,8.875913159,0.53376,0.15568,0.556,8.33,-0.62,8.353041362,9.21568,-0.22376,9.218396086,0.53568,0.15624,0.558,8.68,-0.38,8.688313991,4.96,0.34,4.971639569,4.96,0.34,4.971639569
13/08/2020 00:00,4.47,0.33,4.482164656,4.47,0.33,4.482164656,8.35376,-0.48432,8.36778776,0.53376,0.15568,0.556,7.82,-0.64,7.846145551,8.99568,-0.19376,8.997766478,0.53568,0.15624,0.558,8.46,-0.35,8.467236857,4.7,0.39,4.716153093,4.7,0.39,4.716153093
13/08/2020 00:30,4.31,0.33,4.322614949,4.31,0.33,4.322614949,7.96376,-0.48432,7.978473488,0.53376,0.15568,0.556,7.43,-0.64,7.45751299,8.54568,-0.19376,8.547876321,0.53568,0.15624,0.558,8.01,-0.35,8.017643045,4.42,0.39,4.437172523,4.42,0.39,4.437172523
13/08/2020 01:00,4.19,0.33,4.202975137,4.19,0.33,4.202975137,7.72472,-0.51404,7.741804454,0.53472,0.15596,0.557,7.19,-0.67,7.221149493,8.23568,-0.19376,8.237958971,0.53568,0.15624,0.558,7.7,-0.35,7.707950441,4.3,0.39,4.317649824,4.3,0.39,4.317649824
13/08/2020 01:30,4.13,0.33,4.143163043,4.13,0.33,4.143163043,7.54432,-0.31124,7.550737355,0.54432,0.15876,0.567,7,-0.47,7.015760828,8.09664,0.46652,8.110069063,0.53664,0.15652,0.559,7.56,0.31,7.566353151,4.14,0.43,4.162271015,4.14,0.43,4.162271015
13/08/2020 02:00,4.09,0.3,4.100987686,4.09,0.3,4.100987686,7.442,-0.219,7.445221622,0.552,0.161,0.575,6.89,-0.38,6.900470998,7.84664,0.51652,7.863622079,0.53664,0.15652,0.559,7.31,0.36,7.318859201,4.23,0.4,4.248870438,4.23,0.4,4.248870438
