Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
13/08/2020 02:30,3.99,0.3,4.001262301,3.99,0.3,4.001262301,7.282,-0.219,7.285292376,0.552,0.161,0.575,6.73,-0.38,6.740719546,7.71568,-0.17376,7.717636322,0.53568,0.15624,0.558,7.18,-0.33,7.187579565,4.21,0.4,4.228959683,4.21,0.4,4.228959683
13/08/2020 03:00,3.9,0.28,3.910038363,3.9,0.28,3.910038363,7.05104,-0.21928,7.054448866,0.55104,0.16072,0.574,6.5,-0.38,6.511098218,7.63664,0.55652,7.65689134,0.53664,0.15652,0.559,7.1,0.4,7.111258679,4.05,0.4,4.069705149,4.05,0.4,4.069705149
13/08/2020 03:30,3.86,0.28,3.870142116,3.86,0.28,3.870142116,6.88296,-0.17872,6.885279893,0.55296,0.16128,0.576,6.33,-0.34,6.339124545,7.32664,0.58652,7.35007887,0.53664,0.15652,0.559,6.79,0.43,6.803601987,3.93,0.4,3.950303786,3.93,0.4,3.950303786
13/08/2020 04:00,3.83,0.28,3.840221348,3.83,0.28,3.840221348,6.91816,-0.18012,6.920504389,0.54816,0.15988,0.571,6.37,-0.34,6.37906733,7.41664,0.52652,7.435305791,0.53664,0.15652,0.559,6.88,0.37,6.889941945,3.89,0.4,3.910511475,3.89,0.4,3.910511475
13/08/2020 04:30,3.91,0.2,3.915111748,3.91,0.2,3.915111748,7.03376,-0.37432,7.043713168,0.53376,0.15568,0.556,6.5,-0.53,6.521571896,7.44664,0.52652,7.46523078,0.53664,0.15652,0.559,6.91,0.37,6.919898843,4.03,0.4,4.049802464,4.03,0.4,4.049802464
13/08/2020 05:00,3.91,0.26,3.918634966,3.91,0.26,3.918634966,7.03376,-0.39432,7.044804327,0.53376,0.15568,0.556,6.5,-0.55,6.523227729,7.44664,0.52652,7.46523078,0.53664,0.15652,0.559,6.91,0.37,6.919898843,4.12,0.35,4.134839779,4.12,0.35,4.134839779
13/08/2020 05:30,4.08,-0.29,4.090293388,4.08,-0.29,4.090293388,7.1528,-0.3246,7.160161521,0.5328,0.1554,0.555,6.62,-0.48,6.637379001,7.48664,0.52652,7.505131698,0.53664,0.15652,0.559,6.95,0.37,6.959841952,4.37,0.35,4.383993613,4.37,0.35,4.383993613
13/08/2020 06:00,4.02,0.29,4.030446625,4.02,0.29,4.030446625,7.0628,-0.1646,7.064717758,0.5328,0.1554,0.555,6.53,-0.32,6.537836033,7.36664,0.70652,7.400442919,0.53664,0.15652,0.559,6.83,0.55,6.852109164,4.61,0.38,4.625635092,4.61,0.38,4.625635092
13/08/2020 06:30,4.51,-0.27,4.518074811,4.51,-0.27,4.518074811,7.52376,-0.24432,7.527725872,0.53376,0.15568,0.556,6.99,-0.4,7.001435567,8.55664,-0.21348,8.559302647,0.53664,0.15652,0.559,8.02,-0.37,8.028530376,5.4,-0.29,5.40778143,5.4,-0.29,5.40778143
13/08/2020 07:00,5.01,-0.35,5.022210669,5.01,-0.35,5.022210669,8.10472,-0.24404,8.108393293,0.53472,0.15596,0.557,7.57,-0.4,7.580560665,9.50104,-0.41928,9.510286894,0.55104,0.16072,0.574,8.95,-0.58,8.968773606,5.7,-0.39,5.713326527,5.7,-0.39,5.713326527
13/08/2020 07:30,5.32,-0.35,5.331500727,5.32,-0.35,5.331500727,8.69528,-0.24096,8.698618051,0.54528,0.15904,0.568,8.15,-0.4,8.159810047,10.57368,-0.77976,10.60239286,0.58368,0.17024,0.608,9.99,-0.95,10.03506851,6.14,-0.47,6.157962325,6.14,-0.47,6.157962325
13/08/2020 08:00,5.94,-0.55,5.96540862,5.94,-0.55,5.96540862,9.18528,-0.31096,9.190542139,0.54528,0.15904,0.568,8.64,-0.47,8.652774122,11.37368,-1.07976,11.42481853,0.58368,0.17024,0.608,10.79,-1.25,10.86216369,6.89,-0.63,6.91874266,6.89,-0.63,6.91874266
13/08/2020 08:30,6.64,-0.83,6.691673931,6.64,-0.83,6.691673931,9.78008,-0.40956,9.788651807,0.55008,0.16044,0.573,9.23,-0.57,9.247583468,12.19368,-1.29976,12.26275695,0.58368,0.17024,0.608,11.61,-1.47,11.702692,7.58,-0.94,7.638062582,7.58,-0.94,7.638062582
13/08/2020 09:00,6.86,-0.97,6.928239315,6.86,-0.97,6.928239315,10.072,-0.469,10.08291352,0.552,0.161,0.575,9.52,-0.63,9.540822816,12.65368,-1.50976,12.7434294,0.58368,0.17024,0.608,12.07,-1.68,12.18635713,7.94,-1.15,8.022848621,7.94,-1.15,8.022848621
13/08/2020 09:30,7.07,-0.97,7.136231498,7.07,-0.97,7.136231498,10.452,-0.489,10.46343275,0.552,0.161,0.575,9.9,-0.65,9.921315437,13.03464,-1.61948,13.13486031,0.58464,0.17052,0.609,12.45,-1.79,12.57802051,8.13,-1.23,8.222517863,8.13,-1.23,8.222517863
13/08/2020 10:00,7.18,-1.01,7.250689622,7.18,-1.01,7.250689622,10.70104,-0.50928,10.71315188,0.55104,0.16072,0.574,10.15,-0.67,10.17208926,12.6072,-1.7904,12.7336964,0.0672,0.0196,0.07,12.54,-1.81,12.66995264,9.07,-1.43,9.182036811,9.07,-1.43,9.182036811
13/08/2020 10:30,7.13,-0.95,7.193010496,7.13,-0.95,7.193010496,10.73296,-0.52872,10.74597484,0.55296,0.16128,0.576,10.18,-0.69,10.20335729,12.77,-1.85,12.90330965,0,0,0,12.77,-1.85,12.90330965,9.37,-1.32,9.462520806,9.37,-1.32,9.462520806
13/08/2020 11:00,7.17,-1,7.239399146,7.17,-1,7.239399146,10.832,-0.569,10.84693436,0.552,0.161,0.575,10.28,-0.73,10.30588667,12.79,-1.85,12.92310334,0,0,0,12.79,-1.85,12.92310334,9.59,-1.5,9.706600847,9.59,-1.5,9.706600847
13/08/2020 11:30,7.26,-1,7.328546923,7.26,-1,7.328546923,11.09392,-0.71844,11.11715867,0.55392,0.16156,0.577,10.54,-0.88,10.57667244,13.16,-1.97,13.30663368,0,0,0,13.16,-1.97,13.30663368,9.54,-1.47,9.652590326,9.54,-1.47,9.652590326
13/08/2020 12:00,7.39,-1.04,7.462821182,7.39,-1.04,7.462821182,11.30544,-0.76508,11.33129829,0.56544,0.16492,0.589,10.74,-0.93,10.78019017,13.39,-2.23,13.57442448,0,0,0,13.39,-2.23,13.57442448,9.68,-1.51,9.797065887,9.68,-1.51,9.797065887
13/08/2020 12:30,7.54,-1.02,7.608679255,7.54,-1.02,7.608679255,11.45256,-0.76592,11.47814288,0.56256,0.16408,0.586,10.89,-0.93,10.9296386,13.65,-2.27,13.83746364,0,0,0,13.65,-2.27,13.83746364,9.75,-1.51,9.866235351,9.75,-1.51,9.866235351
13/08/2020 13:00,7.44,-0.98,7.504265454,7.44,-0.98,7.504265454,11.36872,-0.84704,11.40023119,0.55872,0.16296,0.582,10.81,-1.01,10.85708064,13.5,-2.12,13.66544547,0,0,0,13.5,-2.12,13.66544547,9.78,-1.51,9.895882982,9.78,-1.51,9.895882982
13/08/2020 13:30,7.19,-0.84,7.23890185,7.19,-0.84,7.23890185,11.23776,-0.88732,11.27273643,0.55776,0.16268,0.581,10.68,-1.05,10.73149104,13.16224,-1.93768,13.30410334,0.04224,0.01232,0.044,13.12,-1.95,13.26412078,9.83,-1.44,9.934913185,9.83,-1.44,9.934913185
13/08/2020 14:00,7.24,-0.93,7.299486283,7.24,-0.93,7.299486283,11.13968,-0.75676,11.16535518,0.55968,0.16324,0.583,10.58,-0.92,10.61992467,13.9964,-2.0548,14.14642768,0.5664,0.1652,0.59,13.43,-2.22,13.61224816,9.13,-1.49,9.250783751,9.13,-1.49,9.250783751
13/08/2020 14:30,7.24,-0.93,7.299486283,7.24,-0.93,7.299486283,11.326,-0.532,11.33848755,0.576,0.168,0.6,10.75,-0.7,10.77276659,14.22408,-2.10256,14.37863729,0.57408,0.16744,0.598,13.65,-2.27,13.83746364,8.88,-1.28,8.971777973,8.88,-1.28,8.971777973
13/08/2020 15:00,7.24,-0.93,7.299486283,7.24,-0.93,7.299486283,10.976,-0.452,10.98530291,0.576,0.168,0.6,10.4,-0.62,10.41846438,13.90848,-1.93836,14.04290053,0.58848,0.17164,0.613,13.32,-2.11,13.48608542,8.42,-1.12,8.494162702,8.42,-1.12,8.494162702
13/08/2020 15:30,7.14,-0.89,7.195255381,7.14,-0.89,7.195255381,10.9012,-0.4534,10.91062478,0.5712,0.1666,0.595,10.33,-0.62,10.34858928,13.82016,-1.81912,13.93936943,0.62016,0.18088,0.646,13.2,-2,13.35065541,8.39,-1.15,8.468447319,8.39,-1.15,8.468447319
13/08/2020 16:00,7.09,-0.89,7.145642029,7.09,-0.89,7.145642029,10.91968,-0.55676,10.9338645,0.55968,0.16324,0.583,10.36,-0.72,10.38498917,13.45208,-1.51856,13.53752122,0.62208,0.18144,0.648,12.83,-1.7,12.94213661,7.97,-0.99,8.031251459,7.97,-0.99,8.031251459
13/08/2020 16:30,7.09,-0.74,7.128513169,7.09,-0.74,7.128513169,11.10872,-0.50704,11.1202855,0.55872,0.16296,0.582,10.55,-0.67,10.57125347,13.344,-1.358,13.41292287,0.624,0.182,0.65,12.72,-1.54,12.81288414,7.81,-0.81,7.851891492,7.81,-0.81,7.851891492
13/08/2020 17:00,7.28,-0.7,7.313576417,7.28,-0.7,7.313576417,11.40872,-0.49704,11.41954206,0.55872,0.16296,0.582,10.85,-0.66,10.8700552,13.504,-1.198,13.55703581,0.624,0.182,0.65,12.88,-1.38,12.95371761,7.56,-0.63,7.586204585,7.56,-0.63,7.586204585
13/08/2020 17:30,7.3,-0.62,7.326281458,7.3,-0.62,7.326281458,11.57776,-0.45732,11.58678852,0.55776,0.16268,0.581,11.02,-0.62,11.03742724,12.924,-0.798,12.94861305,0.624,0.182,0.65,12.3,-0.98,12.33897889,7.13,-0.44,7.143563536,7.13,-0.44,7.143563536
13/08/2020 18:00,6.99,-0.46,7.005119556,6.99,-0.46,7.005119556,11.60928,-0.31396,11.61352457,0.56928,0.16604,0.593,11.04,-0.48,11.05042986,12.584,-0.618,12.59916585,0.624,0.182,0.65,11.96,-0.8,11.98672599,6.86,-0.38,6.87051672,6.86,-0.38,6.87051672
13/08/2020 18:30,6.8,-0.39,6.811174642,6.8,-0.39,6.811174642,11.5464,-0.2748,11.54966961,0.5664,0.1652,0.59,10.98,-0.44,10.98881249,11.934,-0.388,11.94030569,0.624,0.182,0.65,11.31,-0.57,11.32435429,6.47,-0.33,6.478410299,6.47,-0.33,6.478410299
13/08/2020 19:00,6.57,-0.35,6.579316074,6.57,-0.35,6.579316074,11.29256,-0.27592,11.29593038,0.56256,0.16408,0.586,10.73,-0.44,10.73901765,11.53496,-0.33772,11.53990282,0.62496,0.18228,0.651,10.91,-0.52,10.92238527,6.37,-0.33,6.378542153,6.37,-0.33,6.378542153
13/08/2020 19:30,6.35,-0.35,6.359638354,6.35,-0.35,6.359638354,10.93352,-0.27564,10.93699397,0.56352,0.16436,0.587,10.37,-0.44,10.37933042,11.154,-0.228,11.15633004,0.624,0.182,0.65,10.53,-0.41,10.53797893,6.23,-0.31,6.237707912,6.23,-0.31,6.237707912
13/08/2020 20:00,6.26,-0.35,6.269776711,6.26,-0.35,6.269776711,10.77776,-0.27732,10.78132724,0.55776,0.16268,0.581,10.22,-0.44,10.22946724,11.194,-0.248,11.19674685,0.624,0.182,0.65,10.57,-0.43,10.57874284,6.11,-0.02,6.110032733,6.11,-0.02,6.110032733
13/08/2020 20:30,6.21,-0.33,6.218761935,6.21,-0.33,6.218761935,10.55872,-0.30704,10.56318331,0.55872,0.16296,0.582,10,-0.47,10.01103891,10.954,-0.148,10.95499977,0.624,0.182,0.65,10.33,-0.33,10.33526971,6.04,0.3,6.047445742,6.04,0.3,6.047445742
13/08/2020 21:00,6.34,-0.36,6.350212595,6.34,-0.36,6.350212595,10.8916,-0.3062,10.89590331,0.5616,0.1638,0.585,10.33,-0.47,10.34068663,11.094,-0.268,11.09723659,0.624,0.182,0.65,10.47,-0.45,10.47966603,6.04,0.09,6.040670493,6.04,0.09,6.040670493
13/08/2020 21:30,6.38,-0.39,6.391908948,6.38,-0.39,6.391908948,10.76024,-0.30368,10.76452444,0.57024,0.16632,0.594,10.19,-0.47,10.2008333,11.234,-0.268,11.23719627,0.624,0.182,0.65,10.61,-0.45,10.6195386,6.04,-0.1,6.040827758,6.04,-0.1,6.040827758
13/08/2020 22:00,5.88,-0.35,5.890407456,5.88,-0.35,5.890407456,10.24776,-0.37732,10.25470406,0.55776,0.16268,0.581,9.69,-0.54,9.705034776,10.774,-0.238,10.77662842,0.624,0.182,0.65,10.15,-0.42,10.15868594,5.73,0.31,5.738379562,5.73,0.31,5.738379562
13/08/2020 22:30,5.61,-0.35,5.6209074,5.61,-0.35,5.6209074,9.97872,-0.39704,9.986615723,0.55872,0.16296,0.582,9.42,-0.56,9.436630755,10.164,-0.168,10.16538833,0.624,0.182,0.65,9.54,-0.35,9.546418176,5.41,0.31,5.418874422,5.41,0.31,5.418874422
13/08/2020 23:00,5.24,-0.35,5.251675923,5.24,-0.35,5.251675923,9.2116,-0.2462,9.214889527,0.5616,0.1638,0.585,8.65,-0.41,8.659711312,9.574,0.392,9.582021707,0.624,0.182,0.65,8.95,0.21,8.952463348,5.15,0.34,5.161211098,5.15,0.34,5.161211098
13/08/2020 23:30,4.8,-0.07,4.80051039,4.8,-0.07,4.80051039,8.58256,-0.27592,8.586994119,0.56256,0.16408,0.586,8.02,-0.44,8.032060757,9.034,0.532,9.049650822,0.624,0.182,0.65,8.41,0.35,8.417279846,4.78,0.36,4.793537316,4.78,0.36,4.793537316
14/08/2020 00:00,4.55,-0.17,4.553174717,4.55,-0.17,4.553174717,8.04696,0.06828,8.047249679,0.57696,0.16828,0.601,7.47,-0.1,7.470669314,8.694,0.482,8.707350917,0.624,0.182,0.65,8.07,0.3,8.075574283,4.47,0.38,4.486123048,4.47,0.38,4.486123048
14/08/2020 00:30,4.39,-0.17,4.393290339,4.39,-0.17,4.393290339,7.58504,0.52772,7.603375579,0.57504,0.16772,0.599,7.01,0.36,7.01923785,8.364,0.522,8.380273265,0.624,0.182,0.65,7.74,0.34,7.747464101,4.23,0.38,4.247034259,4.23,0.38,4.247034259
14/08/2020 01:00,4.27,-0.28,4.27917048,4.27,-0.28,4.27917048,7.38408,0.47744,7.399499064,0.57408,0.16744,0.598,6.81,0.31,6.817052149,8.144,0.442,8.155985532,0.624,0.182,0.65,7.52,0.26,7.524493338,4.11,0.42,4.13140412,4.11,0.42,4.13140412
14/08/2020 01:30,4.2,-0.12,4.201713936,4.2,-0.12,4.201713936,7.28544,0.12492,7.286510893,0.56544,0.16492,0.589,6.72,-0.04,6.720119047,7.964,0.542,7.982421938,0.624,0.182,0.65,7.34,0.36,7.348823035,3.96,0.46,3.986627648,3.96,0.46,3.986627648
14/08/2020 02:00,4.08,0.29,4.090293388,4.08,0.29,4.090293388,7.15832,0.03576,7.158409321,0.56832,0.16576,0.592,6.59,-0.13,6.591282121,7.93688,0.52284,7.954082336,0.62688,0.18284,0.653,7.31,0.34,7.317902705,4.01,0.46,4.036297809,4.01,0.46,4.036297809
14/08/2020 02:30,3.99,-0.02,3.990050125,3.99,-0.02,3.990050125,7.12256,-0.15592,7.124266418,0.56256,0.16408,0.586,6.56,-0.32,6.567800241,7.874,0.402,7.884255196,0.624,0.182,0.65,7.25,0.22,7.253337163,3.92,0.46,3.946897516,3.92,0.46,3.946897516
14/08/2020 03:00,3.91,0.06,3.910460331,3.91,0.06,3.910460331,6.93776,-0.15732,6.939543458,0.55776,0.16268,0.581,6.38,-0.32,6.388020038,7.714,0.512,7.730972772,0.624,0.182,0.65,7.09,0.33,7.097675676,3.87,0.43,3.893815609,3.87,0.43,3.893815609
14/08/2020 03:30,3.85,0.25,3.858108345,3.85,0.25,3.858108345,6.84584,-0.15788,6.847660287,0.55584,0.16212,0.579,6.29,-0.32,6.298134644,7.454,0.612,7.479081494,0.624,0.182,0.65,6.83,0.43,6.843522485,3.74,0.43,3.764638097,3.74,0.43,3.764638097
14/08/2020 04:00,3.81,0.27,3.819554948,3.81,0.27,3.819554948,6.81872,-0.15704,6.820528132,0.55872,0.16296,0.582,6.26,-0.32,6.268173578,7.404,0.542,7.423811689,0.624,0.182,0.65,6.78,0.36,6.789550795,3.7,0.43,3.724902683,3.7,0.43,3.724902683
14/08/2020 04:30,3.84,-0.23,3.846881854,3.84,-0.23,3.846881854,6.89736,0.14548,6.898894071,0.56736,0.16548,0.591,6.33,-0.02,6.330031595,7.29688,0.56284,7.318554953,0.62688,0.18284,0.653,6.67,0.38,6.680815818,3.82,0.4,3.840885315,3.82,0.4,3.840885315
14/08/2020 05:00,3.91,-0.23,3.916758864,3.91,-0.23,3.916758864,6.7364,0.3452,6.745238913,0.5664,0.1652,0.59,6.17,0.18,6.172625049,7.334,0.562,7.355501343,0.624,0.182,0.65,6.71,0.38,6.720751446,3.92,0.38,3.9383753,3.92,0.38,3.9383753
14/08/2020 05:30,4.06,-0.29,4.070343966,4.06,-0.29,4.070343966,6.91696,0.48828,6.934172842,0.57696,0.16828,0.601,6.34,0.32,6.348070573,7.374,0.582,7.396931796,0.624,0.182,0.65,6.75,0.4,6.761841465,4.34,0.38,4.356604182,4.34,0.38,4.356604182
14/08/2020 06:00,4.12,-0.19,4.124378741,4.12,-0.19,4.124378741,6.9916,0.5238,7.011193693,0.5616,0.1638,0.585,6.43,0.36,6.440069875,7.764,0.462,7.777733603,0.624,0.182,0.65,7.14,0.28,7.145488087,4.49,0.4,4.50778216,4.49,0.4,4.50778216
14/08/2020 06:30,4.37,-0.25,4.377145188,4.37,-0.25,4.377145188,7.44776,0.24268,7.451712729,0.55776,0.16268,0.581,6.89,0.08,6.890464426,8.73304,-0.20828,8.73552335,0.62304,0.18172,0.649,8.11,-0.39,8.119371897,5.06,0.23,5.065224575,5.06,0.23,5.065224575
14/08/2020 07:00,4.8,-0.31,4.81,4.8,-0.31,4.81,7.9668,-0.1776,7.968779329,0.5568,0.1624,0.58,7.41,-0.34,7.417796169,9.354,-0.398,9.362463351,0.624,0.182,0.65,8.73,-0.58,8.749245682,5.55,-0.32,5.559217571,5.55,-0.32,5.559217571
14/08/2020 07:30,5.33,-0.31,5.339007398,5.33,-0.31,5.339007398,8.4416,-0.1762,8.443438695,0.5616,0.1638,0.585,7.88,-0.34,7.887331615,10.444,-0.708,10.46797019,0.624,0.182,0.65,9.82,-0.89,9.860248476,6.11,-0.43,6.125112244,6.11,-0.43,6.125112244
14/08/2020 08:00,5.77,-0.43,5.786000346,5.77,-0.43,5.786000346,8.93792,-0.19144,8.939969978,0.57792,0.16856,0.602,8.36,-0.36,8.367747606,10.964,-0.768,10.9908653,0.624,0.182,0.65,10.34,-0.95,10.38354949,6.88,-0.55,6.901949,6.88,-0.55,6.901949
14/08/2020 08:30,6.2,-0.56,6.225238951,6.2,-0.56,6.225238951,9.48832,-0.26424,9.491998694,0.56832,0.16576,0.592,8.92,-0.43,8.930358335,11.724,-1.008,11.76725287,0.624,0.182,0.65,11.1,-1.19,11.16360605,7.57,-0.86,7.618694114,7.57,-0.86,7.618694114
14/08/2020 09:00,6.47,-0.68,6.505636018,6.47,-0.68,6.505636018,10.00696,-0.29172,10.01121117,0.57696,0.16828,0.601,9.43,-0.46,9.441212846,12.334,-1.178,12.39012671,0.624,0.182,0.65,11.71,-1.36,11.7887107,7.81,-0.92,7.864000254,7.81,-0.92,7.864000254
14/08/2020 09:30,6.74,-0.7,6.776252652,6.74,-0.7,6.776252652,10.45696,-0.35172,10.46287338,0.57696,0.16828,0.601,9.88,-0.52,9.893674747,12.79496,-0.94772,12.8300107,0.62496,0.18228,0.651,12.17,-1.13,12.22234838,8.06,-0.97,8.118158658,8.06,-0.97,8.118158658
14/08/2020 10:00,6.74,-0.7,6.776252652,6.74,-0.7,6.776252652,10.58696,-0.35172,10.59280081,0.57696,0.16828,0.601,10.01,-0.52,10.02349739,13.004,-0.838,13.0309731,0.624,0.182,0.65,12.38,-1.02,12.42194832,8.24,-1.1,8.313098099,8.24,-1.1,8.313098099
14/08/2020 10:30,6.77,-0.7,6.806092859,6.77,-0.7,6.806092859,10.7564,-0.4048,10.76401431,0.5664,0.1652,0.59,10.19,-0.57,10.20592965,12.894,-0.838,12.92120273,0.624,0.182,0.65,12.27,-1.02,12.3123231,8.47,-0.99,8.527660875,8.47,-0.99,8.527660875
14/08/2020 11:00,6.88,-0.77,6.922954572,6.88,-0.77,6.922954572,10.76312,-0.45284,10.77264203,0.57312,0.16716,0.597,10.19,-0.62,10.2088442,13.084,-0.938,13.11757981,0.624,0.182,0.65,12.46,-1.12,12.51023581,8.44,-1.13,8.515309742,8.44,-1.13,8.515309742
14/08/2020 11:30,6.9,-0.75,6.940641181,6.9,-0.75,6.940641181,10.88504,-0.45228,10.8944322,0.57504,0.16772,0.599,10.31,-0.62,10.32862527,13.48784,-1.11688,13.53400343,0.62784,0.18312,0.654,12.86,-1.3,12.92554061,8.4,-1.08,8.469143995,8.4,-1.08,8.469143995
14/08/2020 12:00,6.95,-0.8,6.995891652,6.95,-0.8,6.995891652,11.056,-0.492,11.06694176,0.576,0.168,0.6,10.48,-0.66,10.50076188,13.314,-1.138,13.36254616,0.624,0.182,0.65,12.69,-1.32,12.75846778,8.61,-1.15,8.686460729,8.61,-1.15,8.686460729
14/08/2020 12:30,6.95,-0.8,6.995891652,6.95,-0.8,6.995891652,11.096,-0.492,11.10690236,0.576,0.168,0.6,10.52,-0.66,10.54068309,13.564,-1.028,13.60289969,0.624,0.182,0.65,12.94,-1.21,12.99644952,8.51,-1.1,8.580798331,8.51,-1.1,8.580798331
14/08/2020 13:00,6.87,-0.7,6.905570215,6.87,-0.7,6.905570215,11.08736,-0.46452,11.09708658,0.56736,0.16548,0.591,10.52,-0.63,10.53884719,13.314,-0.848,13.34097823,0.624,0.182,0.65,12.69,-1.03,12.73173201,8.31,-0.92,8.360771496,8.31,-0.92,8.360771496
14/08/2020 13:30,6.61,-0.61,6.638087074,6.61,-0.61,6.638087074,10.76872,-0.59704,10.78525786,0.55872,0.16296,0.582,10.21,-0.76,10.23824692,12.67784,-0.79688,12.70285971,0.62784,0.18312,0.654,12.05,-0.98,12.08978494,8.03,-0.77,8.066833332,8.03,-0.77,8.066833332
14/08/2020 14:00,6.44,-0.61,6.468825241,6.44,-0.61,6.468825241,10.6468,-0.6576,10.66708901,0.5568,0.1624,0.58,10.09,-0.82,10.12326528,12.47496,-0.55772,12.48742081,0.62496,0.18228,0.651,11.85,-0.74,11.873083,8.07,-0.91,8.121145239,8.07,-0.91,8.121145239
14/08/2020 14:30,6.28,-0.58,6.306726568,6.28,-0.58,6.306726568,10.64968,-0.69676,10.67244858,0.55968,0.16324,0.583,10.09,-0.86,10.12658383,12.244,-0.578,12.25763517,0.624,0.182,0.65,11.62,-0.76,11.64482718,7.93,-0.88,7.978677835,7.93,-0.88,7.978677835
14/08/2020 15:00,6.45,-0.61,6.478780749,6.45,-0.61,6.478780749,10.52216,-0.42312,10.53066387,0.57216,0.16688,0.596,9.95,-0.59,9.967477113,11.85784,-0.38688,11.86414959,0.62784,0.18312,0.654,11.23,-0.57,11.24445641,7.5,-0.7,7.532595834,7.5,-0.7,7.532595834
14/08/2020 15:30,6.47,-0.61,6.498692176,6.47,-0.61,6.498692176,10.55928,-0.40396,10.5670042,0.56928,0.16604,0.593,9.99,-0.57,10.00624805,11.854,-0.418,11.86136754,0.624,0.182,0.65,11.23,-0.6,11.24601707,7.26,-0.62,7.286425736,7.26,-0.62,7.286425736
14/08/2020 16:00,6.31,-0.5,6.329778827,6.31,-0.5,6.329778827,10.29544,-0.40508,10.30340597,0.56544,0.16492,0.589,9.73,-0.57,9.746681487,11.81592,-0.38744,11.82227031,0.62592,0.18256,0.652,11.19,-0.57,11.20450802,7.32,-0.62,7.346209907,7.32,-0.62,7.346209907
14/08/2020 16:30,6.06,-0.37,6.071284872,6.06,-0.37,6.071284872,10.50968,-0.43676,10.51875149,0.55968,0.16324,0.583,9.95,-0.6,9.968074037,11.79688,-0.34716,11.80198703,0.62688,0.18284,0.653,11.17,-0.53,11.18256679,7.28,-0.58,7.303067849,7.28,-0.58,7.303067849
14/08/2020 17:00,6.12,-0.34,6.129437168,6.12,-0.34,6.129437168,10.92504,-0.37228,10.93138104,0.57504,0.16772,0.599,10.35,-0.54,10.36407738,12.024,-0.178,12.02531746,0.624,0.182,0.65,11.4,-0.36,11.40568279,7.07,-0.49,7.086959856,7.07,-0.49,7.086959856
14/08/2020 17:30,6.12,-0.34,6.129437168,6.12,-0.34,6.129437168,10.87208,-0.49856,10.88350521,0.14208,0.04144,0.148,10.73,-0.54,10.74357948,11.9388,0.1534,11.93978547,0.6288,0.1834,0.655,11.31,-0.03,11.31003979,6.69,-0.37,6.700223877,6.69,-0.37,6.700223877
14/08/2020 18:00,5.88,0.32,5.888701045,5.88,0.32,5.888701045,10.75416,-0.50712,10.76611016,0.04416,0.01288,0.046,10.71,-0.52,10.72261629,11.744,0.622,11.76046003,0.624,0.182,0.65,11.12,0.44,11.12870163,6.64,-0.37,6.650300745,6.64,-0.37,6.650300745
14/08/2020 18:30,5.61,0.39,5.62353981,5.61,0.39,5.62353981,10.6604,-0.3228,10.66528612,0.4704,0.1372,0.49,10.19,-0.46,10.20037744,10.88592,0.64256,10.90486761,0.62592,0.18256,0.652,10.26,0.46,10.27030671,6.27,0.32,6.278160559,6.27,0.32,6.278160559
14/08/2020 19:00,5.49,0.41,5.505288367,5.49,0.41,5.505288367,10.51216,-0.04312,10.51224844,0.57216,0.16688,0.596,9.94,-0.21,9.942218062,10.47688,0.60284,10.49420938,0.62688,0.18284,0.653,9.85,0.42,9.858950248,6.06,0.3,6.067421198,6.06,0.3,6.067421198
14/08/2020 19:30,5.43,0.41,5.445456822,5.43,0.41,5.445456822,10.25544,-0.15508,10.25661247,0.56544,0.16492,0.589,9.69,-0.32,9.695282358,10.36496,0.73228,10.39079544,0.62496,0.18228,0.651,9.74,0.55,9.755516388,5.92,0.33,5.929190501,5.92,0.33,5.929190501
14/08/2020 20:00,5.29,0.45,5.309105386,5.29,0.45,5.309105386,9.94776,-0.15732,9.9490039,0.55776,0.16268,0.581,9.39,-0.32,9.395451027,10.3288,0.5734,10.34470381,0.6288,0.1834,0.655,9.7,0.39,9.70783704,5.83,0.33,5.839332154,5.83,0.33,5.839332154
14/08/2020 20:30,5.25,0.45,5.269250421,5.25,0.45,5.269250421,9.94776,-0.20732,9.94992013,0.55776,0.16268,0.581,9.39,-0.37,9.397286842,10.264,0.602,10.28163897,0.624,0.182,0.65,9.64,0.42,9.64914504,5.74,0.33,5.749478237,5.74,0.33,5.749478237
14/08/2020 21:00,5.37,0.4,5.384876972,5.37,0.4,5.384876972,10.12872,-0.24704,10.13173221,0.55872,0.16296,0.582,9.57,-0.41,9.578778628,10.35496,0.56228,10.37021482,0.62496,0.18228,0.651,9.73,0.38,9.737417522,5.86,0.33,5.869284454,5.86,0.33,5.869284454
14/08/2020 21:30,5.46,0.34,5.470575838,5.46,0.34,5.470575838,10.29872,-0.29704,10.30300279,0.55872,0.16296,0.582,9.74,-0.46,9.750856373,10.42688,0.40284,10.43465891,0.62688,0.18284,0.653,9.8,0.22,9.802469077,5.95,0.33,5.959144234,5.95,0.33,5.959144234
14/08/2020 22:00,5.36,0.34,5.370772756,5.36,0.34,5.370772756,9.96968,-0.38676,9.97717909,0.55968,0.16324,0.583,9.41,-0.55,9.426059622,10.194,0.402,10.20192335,0.624,0.182,0.65,9.57,0.22,9.572528402,5.65,0.38,5.662764343,5.65,0.38,5.662764343
14/08/2020 22:30,5.11,0.36,5.122665322,5.11,0.36,5.122665322,9.44352,-0.32564,9.449132839,0.56352,0.16436,0.587,8.88,-0.49,8.893508869,9.844,0.402,9.852204829,0.624,0.182,0.65,9.22,0.22,9.222624355,5.31,0.46,5.329887428,5.31,0.46,5.329887428
14/08/2020 23:00,4.82,0.4,4.836569032,4.82,0.4,4.836569032,8.89408,-0.06256,8.894300017,0.57408,0.16744,0.598,8.32,-0.23,8.323178479,9.36784,0.42312,9.377390725,0.62784,0.18312,0.654,8.74,0.24,8.743294574,4.95,0.48,4.973218274,4.95,0.48,4.973218274
14/08/2020 23:30,4.42,0.44,4.441846463,4.42,0.44,4.441846463,8.44408,0.38744,8.452963788,0.57408,0.16744,0.598,7.87,0.22,7.873074368,8.684,0.652,8.708441881,0.624,0.182,0.65,8.06,0.47,8.073691845,4.7,0.54,4.730919572,4.7,0.54,4.730919572
15/08/2020 00:00,4.14,0.44,4.163315986,4.14,0.44,4.163315986,7.9216,0.4438,7.934021994,0.5616,0.1638,0.585,7.36,0.28,7.365324161,8.58304,0.44172,8.594398885,0.62304,0.18172,0.649,7.96,0.26,7.964245099,4.48,0.54,4.512427285,4.48,0.54,4.512427285
15/08/2020 00:30,3.95,0.47,3.977863748,3.95,0.47,3.977863748,7.37584,-0.05788,7.376067096,0.55584,0.16212,0.579,6.82,-0.22,6.823547464,8.22592,0.57256,8.245822263,0.62592,0.18256,0.652,7.6,0.39,7.61,4.29,0.5,4.319039245,4.29,0.5,4.319039245
15/08/2020 01:00,3.76,0.47,3.789261142,3.76,0.47,3.789261142,7.11872,-0.20704,7.121730127,0.55872,0.16296,0.582,6.56,-0.37,6.570426166,7.83496,0.69228,7.865484715,0.62496,0.18228,0.651,7.21,0.51,7.228014942,4.13,0.5,4.160156247,4.13,0.5,4.160156247
15/08/2020 01:30,3.63,0.49,3.662922331,3.63,0.49,3.662922331,6.93024,0.47632,6.946589609,0.57024,0.16632,0.594,6.36,0.31,6.367550549,7.654,0.692,7.685218279,0.624,0.182,0.65,7.03,0.51,7.048475012,3.89,0.61,3.937537301,3.89,0.61,3.937537301
15/08/2020 02:00,3.58,0.49,3.613377921,3.58,0.49,3.613377921,6.756,0.618,6.78420666,0.576,0.168,0.6,6.18,0.45,6.196361836,7.594,0.642,7.621089161,0.624,0.182,0.65,6.97,0.46,6.985162847,3.95,0.61,3.996823739,3.95,0.61,3.996823739
15/08/2020 02:30,3.48,0.49,3.514327816,3.48,0.49,3.514327816,6.566,0.618,6.595019333,0.576,0.168,0.6,5.99,0.45,6.00687939,7.474,0.622,7.499837332,0.624,0.182,0.65,6.85,0.44,6.86411684,3.88,0.65,3.93406914,3.88,0.65,3.93406914
15/08/2020 03:00,3.39,0.49,3.425229919,3.39,0.49,3.425229919,6.44696,0.63828,6.478479343,0.57696,0.16828,0.601,5.87,0.47,5.888785953,7.394,0.622,7.420115902,0.624,0.182,0.65,6.77,0.44,6.784283308,3.72,0.65,3.776360682,3.72,0.65,3.776360682
15/08/2020 03:30,3.35,0.49,3.385646172,3.35,0.49,3.385646172,6.57504,0.59772,6.602152694,0.57504,0.16772,0.599,6,0.43,6.015388599,7.23592,0.67256,7.267109136,0.62592,0.18256,0.652,6.61,0.49,6.628136993,3.61,0.65,3.668051254,3.61,0.65,3.668051254
15/08/2020 04:00,3.32,0.47,3.35310304,3.32,0.47,3.35310304,6.48504,0.63772,6.516320327,0.57504,0.16772,0.599,5.91,0.47,5.928659208,7.30496,0.60228,7.329746367,0.62496,0.18228,0.651,6.68,0.42,6.69319057,3.61,0.65,3.668051254,3.61,0.65,3.668051254
15/08/2020 04:30,3.32,0.49,3.355964839,3.32,0.49,3.355964839,6.47928,0.64604,6.511408219,0.56928,0.16604,0.593,5.91,0.48,5.929460346,7.204,0.642,7.232550034,0.624,0.182,0.65,6.58,0.46,6.59605943,3.54,0.65,3.599180462,3.54,0.65,3.599180462
15/08/2020 05:00,3.36,0.46,3.391341917,3.36,0.46,3.391341917,6.38776,0.55268,6.411624833,0.55776,0.16268,0.581,5.83,0.39,5.843030036,7.224,0.602,7.249039936,0.624,0.182,0.65,6.6,0.42,6.613350134,3.67,0.55,3.710983697,3.67,0.55,3.710983697
15/08/2020 05:30,3.57,0.37,3.589122455,3.57,0.37,3.589122455,6.35064,0.55352,6.374716684,0.56064,0.16352,0.584,5.79,0.39,5.803119851,7.224,0.602,7.249039936,0.624,0.182,0.65,6.6,0.42,6.613350134,3.75,0.59,3.796129608,3.75,0.59,3.796129608
15/08/2020 06:00,3.4,0.5,3.436568055,3.4,0.5,3.436568055,6.23776,0.72268,6.279483753,0.55776,0.16268,0.581,5.68,0.56,5.707538874,7.24304,0.82172,7.289502877,0.62304,0.18172,0.649,6.62,0.64,6.650864605,3.7,0.66,3.758403917,3.7,0.66,3.758403917
15/08/2020 06:30,3.48,0.5,3.515736054,3.48,0.5,3.515736054,6.51872,0.82296,6.570462206,0.55872,0.16296,0.582,5.96,0.66,5.996432273,7.534,0.992,7.599027569,0.624,0.182,0.65,6.91,0.81,6.9573127,4.06,0.6,4.104095515,4.06,0.6,4.104095515
15/08/2020 07:00,3.73,0.47,3.759494647,3.73,0.47,3.759494647,6.7416,0.8438,6.79420113,0.5616,0.1638,0.585,6.18,0.68,6.217298449,7.864,0.992,7.92632071,0.624,0.182,0.65,7.24,0.81,7.285169868,4.39,0.6,4.430812567,4.39,0.6,4.430812567
15/08/2020 07:30,4.01,0.45,4.035170381,4.01,0.45,4.035170381,7.12544,0.84492,7.175359573,0.56544,0.16492,0.589,6.56,0.68,6.595149733,8.684,0.852,8.725695388,0.624,0.182,0.65,8.06,0.67,8.087799453,4.67,0.54,4.701116889,4.67,0.54,4.701116889
15/08/2020 08:00,4.3,0.38,4.316758043,4.3,0.38,4.316758043,7.61872,0.67296,7.648383463,0.55872,0.16296,0.582,7.06,0.51,7.078396711,9.084,0.742,9.114253672,0.624,0.182,0.65,8.46,0.56,8.478514021,4.89,0.5,4.915495906,4.89,0.5,4.915495906
15/08/2020 08:30,4.66,0.35,4.673125293,4.66,0.35,4.673125293,8.24736,0.67548,8.274975541,0.56736,0.16548,0.591,7.68,0.51,7.696914966,9.56496,0.74228,9.593718747,0.62496,0.18228,0.651,8.94,0.56,8.957521979,5.16,0.5,5.184168207,5.16,0.5,5.184168207
15/08/2020 09:00,4.91,0.35,4.922458735,4.91,0.35,4.922458735,8.656,0.678,8.682512309,0.576,0.168,0.6,8.08,0.51,8.096079298,9.95688,0.66284,9.978918589,0.62688,0.18284,0.653,9.33,0.48,9.342339108,5.38,0.45,5.398786901,5.38,0.45,5.398786901
15/08/2020 09:30,5.03,0.35,5.042162235,5.03,0.35,5.042162235,9.06792,0.59856,9.087653559,0.57792,0.16856,0.602,8.49,0.43,8.500882307,10.264,0.662,10.28532644,0.624,0.182,0.65,9.64,0.48,9.65194281,5.74,0.4,5.753920403,5.74,0.4,5.753920403
15/08/2020 10:00,5.14,0.35,5.151902561,5.14,0.35,5.151902561,9.30696,0.55828,9.323689238,0.57696,0.16828,0.601,8.73,0.39,8.738706998,10.594,0.582,10.60997455,0.624,0.182,0.65,9.97,0.4,9.978020846,5.96,0.37,5.971473855,5.96,0.37,5.971473855
15/08/2020 10:30,5.31,0.35,5.321522339,5.31,0.35,5.321522339,9.49504,0.53772,9.510253803,0.57504,0.16772,0.599,8.92,0.37,8.927670469,10.874,0.522,10.88652194,0.624,0.182,0.65,10.25,0.34,10.25563747,5.9,0.39,5.912875781,5.9,0.39,5.912875781
15/08/2020 11:00,5.31,0.31,5.319041267,5.31,0.31,5.319041267,9.72696,0.53828,9.741842546,0.57696,0.16828,0.601,9.15,0.37,9.157477819,10.684,0.632,10.7026763,0.624,0.182,0.65,10.06,0.45,10.07005958,6.08,0.34,6.089499158,6.08,0.34,6.089499158
15/08/2020 11:30,5.28,0.31,5.28909255,5.28,0.31,5.28909255,9.72696,0.47828,9.738711547,0.57696,0.16828,0.601,9.15,0.31,9.15524986,11.0188,-0.1666,11.02005939,0.6288,0.1834,0.655,10.39,-0.35,10.39589342,6.05,0.36,6.06070128,6.05,0.36,6.06070128
15/08/2020 12:00,5.23,0.17,5.232762177,5.23,0.17,5.232762177,9.69696,-0.14172,9.697995556,0.57696,0.16828,0.601,9.12,-0.31,9.125267119,10.97496,-0.21772,10.97711934,0.62496,0.18228,0.651,10.35,-0.4,10.35772658,6.11,0.36,6.120596376,6.11,0.36,6.120596376
15/08/2020 12:30,5.2,0.32,5.20983685,5.2,0.32,5.20983685,9.62696,-0.20172,9.629073154,0.57696,0.16828,0.601,9.05,-0.37,9.057560378,10.914,0.572,10.92897891,0.624,0.182,0.65,10.29,0.39,10.29738802,6.03,0.34,6.0395778,6.03,0.34,6.0395778
15/08/2020 13:00,5.2,0.32,5.20983685,5.2,0.32,5.20983685,9.58696,-0.17172,9.588497786,0.57696,0.16828,0.601,9.01,-0.34,9.016412812,10.93784,-0.02688,10.93787303,0.62784,0.18312,0.654,10.31,-0.21,10.31213848,6.03,0.34,6.0395778,6.03,0.34,6.0395778
15/08/2020 13:30,5.17,0.32,5.179893821,5.17,0.32,5.179893821,9.586,0.478,9.597910189,0.576,0.168,0.6,9.01,0.31,9.015331386,10.93496,0.35228,10.94063304,0.62496,0.18228,0.651,10.31,0.17,10.31140146,5.96,0.4,5.973407738,5.96,0.4,5.973407738
15/08/2020 14:00,5.02,0.36,5.032891813,5.02,0.36,5.032891813,9.51832,-0.16424,9.519736887,0.56832,0.16576,0.592,8.95,-0.33,8.956081733,10.904,0.382,10.91068925,0.624,0.182,0.65,10.28,0.2,10.28194534,5.94,0.38,5.952142471,5.94,0.38,5.952142471
15/08/2020 14:30,4.95,0.36,4.963073644,4.95,0.36,4.963073644,9.3816,-0.2062,9.383865781,0.5616,0.1638,0.585,8.82,-0.37,8.82775736,10.72784,0.13312,10.7286659,0.62784,0.18312,0.654,10.1,-0.05,10.10012376,5.83,0.38,5.842371094,5.83,0.38,5.842371094
15/08/2020 15:00,4.95,0.38,4.964564432,4.95,0.38,4.964564432,9.22872,-0.16704,9.23023159,0.55872,0.16296,0.582,8.67,-0.33,8.676278004,10.554,0.462,10.56410716,0.624,0.182,0.65,9.93,0.28,9.933946849,5.87,0.41,5.884301148,5.87,0.41,5.884301148
15/08/2020 15:30,4.95,0.38,4.964564432,4.95,0.38,4.964564432,9.13776,0.48268,9.15049932,0.55776,0.16268,0.581,8.58,0.32,8.585965292,10.67496,0.40228,10.68253716,0.62496,0.18228,0.651,10.05,0.22,10.05240767,5.87,0.41,5.884301148,5.87,0.41,5.884301148
15/08/2020 16:00,4.95,0.38,4.964564432,4.95,0.38,4.964564432,9.20872,0.50296,9.222445055,0.55872,0.16296,0.582,8.65,0.34,8.656679502,10.75784,0.45312,10.76737847,0.62784,0.18312,0.654,10.13,0.27,10.13359758,5.81,0.41,5.824448472,5.81,0.41,5.824448472
15/08/2020 16:30,5.04,0.4,5.055848099,5.04,0.4,5.055848099,9.43872,0.54296,9.454323921,0.55872,0.16296,0.582,8.88,0.38,8.888126912,10.904,0.452,10.91336428,0.624,0.182,0.65,10.28,0.27,10.28354511,5.68,0.44,5.697016763,5.68,0.44,5.697016763
15/08/2020 17:00,5.19,0.4,5.205391436,5.19,0.4,5.205391436,9.75024,0.59632,9.768458302,0.57024,0.16632,0.594,9.18,0.43,9.190065288,11.10592,0.45256,11.11513696,0.62592,0.18256,0.652,10.48,0.27,10.48347748,5.66,0.44,5.677076713,5.66,0.44,5.677076713
15/08/2020 17:30,5.31,0.4,5.325044601,5.31,0.4,5.325044601,10.00504,0.63772,10.0253435,0.57504,0.16772,0.599,9.43,0.47,9.441705354,11.29592,0.69256,11.31713073,0.62592,0.18256,0.652,10.67,0.51,10.68218143,5.66,0.55,5.686659828,5.66,0.55,5.686659828
15/08/2020 18:00,5.29,0.47,5.310837975,5.29,0.47,5.310837975,10.136,0.668,10.15798799,0.576,0.168,0.6,9.56,0.5,9.573066384,10.934,0.832,10.96560897,0.624,0.182,0.65,10.31,0.65,10.3304695,5.71,0.55,5.73642746,5.71,0.55,5.73642746
15/08/2020 18:30,5.17,0.5,5.194121677,5.17,0.5,5.194121677,10.056,0.688,10.07950792,0.576,0.168,0.6,9.48,0.52,9.494250892,10.27592,0.83256,10.30959204,0.62592,0.18256,0.652,9.65,0.65,9.671866418,5.71,0.58,5.7393815,5.71,0.58,5.7393815
15/08/2020 19:00,5.23,0.5,5.25384621,5.23,0.5,5.25384621,10.01832,0.68576,10.04176291,0.56832,0.16576,0.592,9.45,0.52,9.464296065,10.16592,0.83256,10.19995518,0.62592,0.18256,0.652,9.54,0.65,9.562117966,5.64,0.58,5.669744262,5.64,0.58,5.669744262
15/08/2020 19:30,5.19,0.53,5.21699147,5.19,0.53,5.21699147,9.78256,0.67408,9.805756677,0.56256,0.16408,0.586,9.22,0.51,9.234094433,10.034,0.882,10.07268981,0.624,0.182,0.65,9.41,0.7,9.436000212,5.4,0.58,5.431058829,5.4,0.58,5.431058829
15/08/2020 20:00,5,0.53,5.028011535,5,0.53,5.028011535,9.56352,0.68436,9.587974937,0.56352,0.16436,0.587,9,0.52,9.015009706,9.844,0.902,9.88523849,0.624,0.182,0.65,9.22,0.72,9.248070069,5.36,0.58,5.391289271,5.36,0.58,5.391289271
15/08/2020 20:30,4.95,0.55,4.980461826,4.95,0.55,4.980461826,9.44736,0.68548,9.472195828,0.56736,0.16548,0.591,8.88,0.52,8.895212195,9.64784,0.96312,9.695793768,0.62784,0.18312,0.654,9.02,0.78,9.053662242,5.26,0.62,5.296413881,5.26,0.62,5.296413881
15/08/2020 21:00,5.19,0.41,5.206169417,5.19,0.41,5.206169417,9.736,0.578,9.753142058,0.576,0.168,0.6,9.16,0.41,9.169171173,9.864,0.772,9.894163936,0.624,0.182,0.65,9.24,0.59,9.258817419,5.46,0.49,5.481943086,5.46,0.49,5.481943086
15/08/2020 21:30,5.13,0.39,5.144803203,5.13,0.39,5.144803203,9.68408,0.55744,9.700110556,0.57408,0.16744,0.598,9.11,0.39,9.118344148,9.864,0.722,9.890388263,0.624,0.182,0.65,9.24,0.54,9.255765771,5.32,0.53,5.346335193,5.32,0.53,5.346335193
15/08/2020 22:00,4.88,0.43,4.898908042,4.88,0.43,4.898908042,9.39064,0.53352,9.405783497,0.56064,0.16352,0.584,8.83,0.37,8.837748582,9.434,0.772,9.465534322,0.624,0.182,0.65,8.81,0.59,8.829733858,5.19,0.5,5.214029152,5.19,0.5,5.214029152
15/08/2020 22:30,4.72,0.43,4.739546392,4.72,0.43,4.739546392,9.07872,0.53296,9.09435007,0.55872,0.16296,0.582,8.52,0.37,8.528030253,9.09688,0.82284,9.13401836,0.62688,0.18284,0.653,8.47,0.64,8.494145042,4.98,0.53,5.008123401,4.98,0.53,5.008123401
15/08/2020 23:00,4.55,0.43,4.570273515,4.55,0.43,4.570273515,8.65776,0.51268,8.672926207,0.55776,0.16268,0.581,8.1,0.35,8.107558202,8.714,0.822,8.75268416,0.624,0.182,0.65,8.09,0.64,8.115275719,4.7,0.51,4.727589238,4.7,0.51,4.727589238
15/08/2020 23:30,4.29,0.45,4.313536832,4.29,0.45,4.313536832,8.15872,-0.20704,8.161346556,0.55872,0.16296,0.582,7.6,-0.37,7.609001249,8.354,0.822,8.394343333,0.624,0.182,0.65,7.73,0.64,7.75644893,4.45,0.58,4.487638577,4.45,0.58,4.487638577
16/08/2020 00:00,4.07,0.48,4.098206925,4.07,0.48,4.098206925,7.59832,0.66576,7.62743097,0.56832,0.16576,0.592,7.03,0.5,7.047758509,7.924,0.872,7.971835422,0.624,0.182,0.65,7.3,0.69,7.332537078,4.25,0.61,4.293553307,4.25,0.61,4.293553307
16/08/2020 00:30,3.88,0.48,3.909577982,3.88,0.48,3.909577982,7.046,0.668,7.077594224,0.576,0.168,0.6,6.47,0.5,6.489291179,7.574,0.902,7.627521223,0.624,0.182,0.65,6.95,0.72,6.987195432,4.03,0.61,4.075904808,4.03,0.61,4.075904808
16/08/2020 01:00,3.75,0.48,3.780595191,3.75,0.48,3.780595191,6.8068,0.5524,6.829177989,0.5568,0.1624,0.58,6.25,0.39,6.262156178,7.28784,0.94312,7.348611243,0.62784,0.18312,0.654,6.66,0.76,6.703223105,3.93,0.57,3.971120749,3.93,0.57,3.971120749
16/08/2020 01:30,3.64,0.48,3.67151195,3.64,0.48,3.67151195,6.71776,0.53268,6.738846148,0.55776,0.16268,0.581,6.16,0.37,6.171102009,7.174,0.942,7.235581525,0.624,0.182,0.65,6.55,0.76,6.593944191,3.87,0.6,3.916235437,3.87,0.6,3.916235437
16/08/2020 02:00,3.56,0.48,3.592213802,3.56,0.48,3.592213802,6.62776,0.50268,6.646795453,0.55776,0.16268,0.581,6.07,0.34,6.079514783,7.114,0.902,7.170955306,0.624,0.182,0.65,6.49,0.72,6.52981623,3.91,0.6,3.955767941,3.91,0.6,3.955767941
16/08/2020 02:30,3.47,0.48,3.503041536,3.47,0.48,3.503041536,6.53776,0.50268,6.557056733,0.55776,0.16268,0.581,5.98,0.34,5.989657753,6.914,0.922,6.975204656,0.624,0.182,0.65,6.29,0.74,6.333379824,3.82,0.62,3.86998708,3.82,0.62,3.86998708
16/08/2020 03:00,3.35,0.5,3.387107911,3.35,0.5,3.387107911,6.33872,0.50296,6.358642937,0.55872,0.16296,0.582,5.78,0.34,5.789991364,6.864,0.922,6.92564654,0.624,0.182,0.65,6.24,0.74,6.28372501,3.63,0.65,3.687736433,3.63,0.65,3.687736433
16/08/2020 03:30,3.35,0.5,3.387107911,3.35,0.5,3.387107911,6.33872,0.50296,6.358642937,0.55872,0.16296,0.582,5.78,0.34,5.789991364,6.804,0.902,6.863528247,0.624,0.182,0.65,6.18,0.72,6.221800383,3.45,0.68,3.516375975,3.45,0.68,3.516375975
16/08/2020 04:00,3.3,0.48,3.334726376,3.3,0.48,3.334726376,6.3368,0.4824,6.355135246,0.5568,0.1624,0.58,5.78,0.32,5.788851354,6.694,0.902,6.754497761,0.624,0.182,0.65,6.07,0.72,6.112552658,3.45,0.68,3.516375975,3.45,0.68,3.516375975
16/08/2020 04:30,3.39,0.42,3.415918617,3.39,0.42,3.415918617,6.43872,-0.14704,6.440398745,0.55872,0.16296,0.582,5.88,-0.31,5.888166098,6.674,0.932,6.738761014,0.624,0.182,0.65,6.05,0.75,6.09631036,3.45,0.68,3.516375975,3.45,0.68,3.516375975
16/08/2020 05:00,3.41,0.38,3.431107693,3.41,0.38,3.431107693,6.30968,-0.22676,6.313753384,0.55968,0.16324,0.583,5.75,-0.39,5.763210911,6.624,0.932,6.689245099,0.624,0.182,0.65,6,0.75,6.046693311,3.45,0.65,3.510697936,3.45,0.65,3.510697936
16/08/2020 05:30,3.48,0.38,3.500685647,3.48,0.38,3.500685647,6.30776,0.48268,6.326200771,0.55776,0.16268,0.581,5.75,0.32,5.758897464,6.624,0.882,6.682462121,0.624,0.182,0.65,6,0.7,6.040695324,3.52,0.67,3.583196897,3.52,0.67,3.583196897
16/08/2020 06:00,3.38,0.46,3.411158161,3.38,0.46,3.411158161,6.17872,0.68296,6.216350634,0.55872,0.16296,0.582,5.62,0.52,5.64400567,6.624,0.982,6.696394552,0.624,0.182,0.65,6,0.8,6.05309838,3.43,0.72,3.504753914,3.43,0.72,3.504753914
16/08/2020 06:30,3.38,0.56,3.426076473,3.38,0.56,3.426076473,6.05024,0.94632,6.123799931,0.57024,0.16632,0.594,5.48,0.78,5.535232606,7.264,1.182,7.359539388,0.624,0.182,0.65,6.64,1,6.714879001,3.44,0.83,3.538714456,3.44,0.83,3.538714456
16/08/2020 07:00,3.42,0.58,3.468832657,3.42,0.58,3.468832657,6.29504,0.92772,6.363033318,0.57504,0.16772,0.599,5.72,0.76,5.770268625,7.404,1.182,7.497755664,0.624,0.182,0.65,6.78,1,6.853349546,3.47,0.83,3.567884527,3.47,0.83,3.567884527
16/08/2020 07:30,3.58,0.58,3.626678922,3.58,0.58,3.626678922,6.62696,0.92828,6.691659181,0.57696,0.16828,0.601,6.05,0.76,6.097548688,7.654,1.182,7.744729821,0.624,0.182,0.65,7.03,1,7.100767564,3.67,0.83,3.762685211,3.67,0.83,3.762685211
16/08/2020 08:00,3.77,0.58,3.814354467,3.77,0.58,3.814354467,6.99064,0.79352,7.035532787,0.56064,0.16352,0.584,6.43,0.63,6.460789425,8.184,1.142,8.263293532,0.624,0.182,0.65,7.56,0.96,7.620708628,3.92,0.81,4.002811512,3.92,0.81,4.002811512
16/08/2020 08:30,4.03,0.58,4.071523057,4.03,0.58,4.071523057,7.53776,0.70268,7.570441533,0.55776,0.16268,0.581,6.98,0.54,7.00085709,8.634,1.102,8.704042739,0.624,0.182,0.65,8.01,0.92,8.062660851,4.15,0.81,4.228309355,4.15,0.81,4.228309355
16/08/2020 09:00,4.23,0.56,4.266907545,4.23,0.56,4.266907545,8.0264,0.7452,8.060919302,0.5664,0.1652,0.59,7.46,0.58,7.482512947,9.154,1.022,9.210874008,0.624,0.182,0.65,8.53,0.84,8.571260117,4.44,0.78,4.507992902,4.44,0.78,4.507992902
16/08/2020 09:30,4.49,0.53,4.521172414,4.49,0.53,4.521172414,8.62792,0.76856,8.662083352,0.57792,0.16856,0.602,8.05,0.6,8.07232928,9.684,0.942,9.729708115,0.624,0.182,0.65,9.06,0.76,9.0918205,4.76,0.78,4.823484218,4.76,0.78,4.823484218
16/08/2020 10:00,4.7,0.5,4.726520919,4.7,0.5,4.726520919,9.01696,0.73828,9.047133524,0.57696,0.16828,0.601,8.44,0.57,8.459225733,9.784,0.942,9.829243104,0.624,0.182,0.65,9.16,0.76,9.19147431,4.83,0.78,4.892576009,4.83,0.78,4.892576009
16/08/2020 10:30,5.12,0.46,5.14062253,5.12,0.46,5.14062253,9.54408,0.68744,9.568805401,0.57408,0.16744,0.598,8.97,0.52,8.985059822,10.444,0.912,10.48374361,0.624,0.182,0.65,9.82,0.73,9.847096019,5.36,0.7,5.405515702,5.36,0.7,5.405515702
16/08/2020 11:00,5.27,0.41,5.285924706,5.27,0.41,5.285924706,9.99888,0.61884,10.01801199,0.57888,0.16884,0.603,9.42,0.45,9.430742283,10.644,0.862,10.67884732,0.624,0.182,0.65,10.02,0.68,10.04304735,5.64,0.59,5.670775961,5.64,0.59,5.670775961
16/08/2020 11:30,5.38,0.41,5.395600059,5.38,0.41,5.395600059,10.28696,0.59828,10.30434302,0.57696,0.16828,0.601,9.71,0.43,9.719516449,10.96496,0.88228,11.00039844,0.62496,0.18228,0.651,10.34,0.7,10.3636673,5.8,0.59,5.829931389,5.8,0.59,5.829931389
16/08/2020 12:00,5.53,0.41,5.545178086,5.53,0.41,5.545178086,10.46792,0.59856,10.48501899,0.57792,0.16856,0.602,9.89,0.43,9.899343413,11.24688,0.80284,11.27549829,0.62688,0.18284,0.653,10.62,0.62,10.63808253,5.81,0.56,5.836925561,5.81,0.56,5.836925561
16/08/2020 12:30,5.69,0.41,5.704752405,5.69,0.41,5.704752405,10.77696,0.56828,10.79193259,0.57696,0.16828,0.601,10.2,0.4,10.20784012,11.494,0.832,11.52407306,0.624,0.182,0.65,10.87,0.65,10.88941688,5.99,0.49,6.010008319,5.99,0.49,6.010008319
16/08/2020 13:00,5.69,0.41,5.704752405,5.69,0.41,5.704752405,11.02872,-0.15704,11.029838,0.55872,0.16296,0.582,10.47,-0.32,10.47488902,11.494,0.832,11.52407306,0.624,0.182,0.65,10.87,0.65,10.88941688,6.26,0.44,6.275444207,6.26,0.44,6.275444207
16/08/2020 13:30,5.76,0.39,5.773188027,5.76,0.39,5.773188027,11.05872,-0.24704,11.06147896,0.55872,0.16296,0.582,10.5,-0.41,10.50800171,11.074,0.832,11.10521049,0.624,0.182,0.65,10.45,0.65,10.4701958,6.26,0.54,6.283247568,6.26,0.54,6.283247568
16/08/2020 14:00,5.64,0.39,5.653467962,5.64,0.39,5.653467962,10.72872,0.00296,10.72872041,0.55872,0.16296,0.582,10.17,-0.16,10.17125853,10.96592,0.79256,10.99452376,0.62592,0.18256,0.652,10.34,0.61,10.3579776,6.19,0.51,6.210974159,6.19,0.51,6.210974159
16/08/2020 14:30,5.51,0.41,5.525233027,5.51,0.41,5.525233027,10.54888,0.59884,10.56586384,0.57888,0.16884,0.603,9.97,0.43,9.97926851,11.01688,0.86284,11.05061708,0.62688,0.18284,0.653,10.39,0.68,10.41222839,5.93,0.55,5.955451284,5.93,0.55,5.955451284
16/08/2020 15:00,5.47,0.41,5.48534411,5.47,0.41,5.48534411,10.39168,0.47424,10.4024957,0.15168,0.04424,0.158,10.24,0.43,10.24902434,10.84496,0.86228,10.87918582,0.62496,0.18228,0.651,10.22,0.68,10.24259733,5.77,0.55,5.796153897,5.77,0.55,5.796153897
16/08/2020 15:30,5.47,0.43,5.486875249,5.47,0.43,5.486875249,10.36496,0.43728,10.37417995,0.02496,0.00728,0.026,10.34,0.43,10.34893714,11.01496,0.83228,11.0463584,0.62496,0.18228,0.651,10.39,0.65,10.4103122,5.9,0.55,5.92558014,5.9,0.55,5.92558014
16/08/2020 16:00,5.56,0.43,5.576602909,5.56,0.43,5.576602909,10.36496,0.43728,10.37417995,0.02496,0.00728,0.026,10.34,0.43,10.34893714,10.904,0.912,10.94207293,0.624,0.182,0.65,10.28,0.73,10.30588667,5.72,0.58,5.749330396,5.72,0.58,5.749330396
16/08/2020 16:30,5.53,0.43,5.546692708,5.53,0.43,5.546692708,10.49496,0.43728,10.50406584,0.02496,0.00728,0.026,10.47,0.43,10.47882627,10.90784,0.94312,10.94853638,0.62784,0.18312,0.654,10.28,0.76,10.3080551,5.72,0.61,5.752434267,5.72,0.61,5.752434267
16/08/2020 17:00,5.62,0.46,5.638794197,5.62,0.46,5.638794197,10.65008,0.45044,10.65960132,0.07008,0.02044,0.073,10.58,0.43,10.58873458,11.134,0.942,11.17377823,0.624,0.182,0.65,10.51,0.76,10.53744276,5.81,0.66,5.847366929,5.81,0.66,5.847366929
16/08/2020 17:30,5.72,0.46,5.738466694,5.72,0.46,5.738466694,11.09832,0.52076,11.11053094,0.44832,0.13076,0.467,10.65,0.39,10.65713845,11.234,0.942,11.27342539,0.624,0.182,0.65,10.61,0.76,10.63718478,5.74,0.66,5.777819658,5.74,0.66,5.777819658
16/08/2020 18:00,5.77,0.46,5.788307179,5.77,0.46,5.788307179,10.97352,0.55436,10.98751365,0.56352,0.16436,0.587,10.41,0.39,10.41730291,11.114,0.982,11.15729896,0.624,0.182,0.65,10.49,0.8,10.52046102,5.78,0.64,5.815324583,5.78,0.64,5.815324583
16/08/2020 18:30,5.56,0.56,5.588130278,5.56,0.56,5.588130278,10.72872,0.55296,10.74296037,0.55872,0.16296,0.582,10.17,0.39,10.17747513,10.524,0.982,10.56971617,0.624,0.182,0.65,9.9,0.8,9.932270637,5.71,0.66,5.748017049,5.71,0.66,5.748017049
16/08/2020 19:00,5.56,0.56,5.588130278,5.56,0.56,5.588130278,10.62256,0.63408,10.64146787,0.56256,0.16408,0.586,10.06,0.47,10.07097314,10.47688,0.95284,10.5201197,0.62688,0.18284,0.653,9.85,0.77,9.880050607,5.61,0.68,5.651061847,5.61,0.68,5.651061847
16/08/2020 19:30,5.4,0.58,5.431058829,5.4,0.58,5.431058829,10.42504,0.70772,10.44903472,0.57504,0.16772,0.599,9.85,0.54,9.864790925,10.43496,1.00228,10.48298409,0.62496,0.18228,0.651,9.81,0.82,9.844211497,5.43,0.68,5.472412631,5.43,0.68,5.472412631
16/08/2020 20:00,5.28,0.61,5.315119942,5.28,0.61,5.315119942,10.19352,0.67436,10.21580204,0.56352,0.16436,0.587,9.63,0.51,9.643495217,10.344,0.872,10.38068977,0.624,0.182,0.65,9.72,0.69,9.744459965,5.36,0.68,5.402962151,5.36,0.68,5.402962151
16/08/2020 20:30,5.18,0.59,5.213492112,5.18,0.59,5.213492112,10.08696,0.67828,10.10973916,0.57696,0.16828,0.601,9.51,0.51,9.523665261,10.494,0.752,10.52090966,0.624,0.182,0.65,9.87,0.57,9.886445266,5.36,0.68,5.402962151,5.36,0.68,5.402962151
16/08/2020 21:00,5.25,0.45,5.269250421,5.25,0.45,5.269250421,10.25696,0.54828,10.27160355,0.57696,0.16828,0.601,9.68,0.38,9.687455806,10.724,0.472,10.73438214,0.624,0.182,0.65,10.1,0.29,10.10416251,5.47,0.58,5.500663596,5.47,0.58,5.500663596
16/08/2020 21:30,5.22,0.45,5.239360648,5.22,0.45,5.239360648,10.17504,0.54772,10.18977116,0.57504,0.16772,0.599,9.6,0.38,9.60751789,10.644,0.452,10.65359282,0.624,0.182,0.65,10.02,0.27,10.02363706,5.35,0.62,5.385805418,5.35,0.62,5.385805418
16/08/2020 22:00,4.97,0.47,4.992173875,4.97,0.47,4.992173875,9.766,0.568,9.782503769,0.576,0.168,0.6,9.19,0.4,9.198700995,10.22496,0.52228,10.23829006,0.62496,0.18228,0.651,9.6,0.34,9.606018946,5.09,0.57,5.121816084,5.09,0.57,5.121816084
16/08/2020 22:30,4.8,0.47,4.822955525,4.8,0.47,4.822955525,9.246,0.568,9.26343025,0.576,0.168,0.6,8.67,0.4,8.679222315,9.824,0.522,9.837858507,0.624,0.182,0.65,9.2,0.34,9.206280465,5.03,0.47,5.05191053,5.03,0.47,5.05191053
16/08/2020 23:00,4.6,0.47,4.623948529,4.6,0.47,4.623948529,8.6216,0.5638,8.640014873,0.5616,0.1638,0.585,8.06,0.4,8.069919454,9.34784,0.60312,9.36727636,0.62784,0.18312,0.654,8.72,0.42,8.730108819,4.75,0.47,4.773195994,4.75,0.47,4.773195994
16/08/2020 23:30,4.2,0.53,4.233308399,4.2,0.53,4.233308399,8.06776,0.53268,8.085326178,0.55776,0.16268,0.581,7.51,0.37,7.51910899,8.554,0.802,8.591514418,0.624,0.182,0.65,7.93,0.62,7.954200148,4.56,0.47,4.584157502,4.56,0.47,4.584157502
17/08/2020 00:00,3.97,0.55,4.007917165,3.97,0.55,4.007917165,7.59776,0.50268,7.6143709,0.55776,0.16268,0.581,7.04,0.34,7.048205445,8.274,0.732,8.306316873,0.624,0.182,0.65,7.65,0.55,7.669745758,4.35,0.5,4.378641342,4.35,0.5,4.378641342
17/08/2020 00:30,3.82,0.55,3.859391144,3.82,0.55,3.859391144,7.25776,-0.15732,7.259464843,0.55776,0.16268,0.581,6.7,-0.32,6.707637438,7.944,0.732,7.97765379,0.624,0.182,0.65,7.32,0.55,7.340633488,4.19,0.47,4.216277979,4.19,0.47,4.216277979
17/08/2020 01:00,3.67,0.51,3.705266522,3.67,0.51,3.705266522,6.9912,0.5466,7.012535134,0.5712,0.1666,0.595,6.42,0.38,6.431236273,7.674,0.732,7.708832596,0.624,0.182,0.65,7.05,0.55,7.071421356,4.03,0.47,4.057314383,4.03,0.47,4.057314383
17/08/2020 01:30,3.62,0.51,3.655748897,3.62,0.51,3.655748897,6.91312,0.63716,6.942420399,0.57312,0.16716,0.597,6.34,0.47,6.357397266,7.544,0.732,7.579430058,0.624,0.182,0.65,6.92,0.55,6.941822527,3.89,0.54,3.927301873,3.89,0.54,3.927301873
17/08/2020 02:00,3.62,0.47,3.650383541,3.62,0.47,3.650383541,6.80696,0.66828,6.839685855,0.57696,0.16828,0.601,6.23,0.5,6.250032,7.344,0.812,7.388753616,0.624,0.182,0.65,6.72,0.63,6.749466646,3.89,0.54,3.927301873,3.89,0.54,3.927301873
17/08/2020 02:30,3.55,0.47,3.58097752,3.55,0.47,3.58097752,6.67696,0.64828,6.708357608,0.57696,0.16828,0.601,6.1,0.48,6.118856102,7.224,0.792,7.267285601,0.624,0.182,0.65,6.6,0.61,6.62812945,3.82,0.55,3.859391144,3.82,0.55,3.859391144
17/08/2020 03:00,3.49,0.47,3.52150536,3.49,0.47,3.52150536,6.48408,0.64744,6.516323503,0.57408,0.16744,0.598,5.91,0.48,5.929460346,7.124,0.732,7.161508221,0.624,0.182,0.65,6.5,0.55,6.523227729,3.73,0.55,3.77033155,3.73,0.55,3.77033155
17/08/2020 03:30,3.46,0.47,3.491776052,3.46,0.47,3.491776052,6.366,0.668,6.400951492,0.576,0.168,0.6,5.79,0.5,5.811548847,6.824,0.892,6.88205202,0.624,0.182,0.65,6.2,0.71,6.240520812,3.6,0.52,3.637361681,3.6,0.52,3.637361681
17/08/2020 04:00,3.46,0.45,3.489140295,3.46,0.45,3.489140295,6.436,0.628,6.466566322,0.576,0.168,0.6,5.86,0.46,5.87802688,6.914,0.802,6.960359186,0.624,0.182,0.65,6.29,0.62,6.320482577,3.6,0.52,3.637361681,3.6,0.52,3.637361681
