Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
17/08/2020 04:30,3.58,0.34,3.596109008,3.58,0.34,3.596109008,6.49408,0.60744,6.52242734,0.57408,0.16744,0.598,5.92,0.44,5.936328832,6.97784,0.76312,7.01944465,0.62784,0.18312,0.654,6.35,0.58,6.376433172,3.7,0.52,3.736361867,3.7,0.52,3.736361867
17/08/2020 05:00,3.68,0.28,3.690636801,3.68,0.28,3.690636801,6.40696,0.60828,6.435770428,0.57696,0.16828,0.601,5.83,0.44,5.846580197,7.064,0.722,7.100801363,0.624,0.182,0.65,6.44,0.54,6.462600096,3.8,0.55,3.839596333,3.8,0.55,3.839596333
17/08/2020 05:30,3.9,-0.05,3.9003205,3.9,-0.05,3.9003205,6.52792,0.60856,6.556224889,0.57792,0.16856,0.602,5.95,0.44,5.966246726,7.154,0.722,7.190340743,0.624,0.182,0.65,6.53,0.54,6.552289676,4.05,0.54,4.085841407,4.05,0.54,4.085841407
17/08/2020 06:00,4.01,0.09,4.011009848,4.01,0.09,4.011009848,6.7968,0.5724,6.820860063,0.5568,0.1624,0.58,6.24,0.41,6.253455045,7.494,0.782,7.534690438,0.624,0.182,0.65,6.87,0.6,6.8961511,4.45,0.5,4.478001787,4.45,0.5,4.478001787
17/08/2020 06:30,4.33,-0.14,4.332262688,4.33,-0.14,4.332262688,7.28064,0.63352,7.308150683,0.56064,0.16352,0.584,6.72,0.47,6.736415961,8.264,0.842,8.306783975,0.624,0.182,0.65,7.64,0.66,7.668454864,5.22,0.36,5.232399067,5.22,0.36,5.232399067
17/08/2020 07:00,4.74,-0.33,4.751473456,4.74,-0.33,4.751473456,7.75256,0.55408,7.77233499,0.56256,0.16408,0.586,7.19,0.39,7.200569422,9.01496,0.57228,9.033106232,0.62496,0.18228,0.651,8.39,0.39,8.399059471,5.68,-0.22,5.684258967,5.68,-0.22,5.684258967
17/08/2020 07:30,5.21,-0.33,5.220440594,5.21,-0.33,5.220440594,8.37696,0.55828,8.395542591,0.57696,0.16828,0.601,7.8,0.39,7.809743914,10.28976,-0.21632,10.29203358,0.62976,0.18368,0.656,9.66,-0.4,9.668278027,6.09,-0.44,6.105874221,6.09,-0.44,6.105874221
17/08/2020 08:00,5.59,-0.45,5.608083452,5.59,-0.45,5.608083452,8.82024,0.55632,8.837767003,0.57024,0.16632,0.594,8.25,0.39,8.259213038,10.85976,-0.31632,10.86436586,0.62976,0.18368,0.656,10.23,-0.5,10.24221168,6.96,-0.61,6.986680184,6.96,-0.61,6.986680184
17/08/2020 08:30,6.2,-0.62,6.230922885,6.2,-0.62,6.230922885,9.51696,0.46828,9.528473844,0.57696,0.16828,0.601,8.94,0.3,8.945032141,11.83072,-0.53604,11.84285754,0.63072,0.18396,0.657,11.2,-0.72,11.223119,7.27,-0.81,7.314984621,7.27,-0.81,7.314984621
17/08/2020 09:00,6.73,-0.84,6.782219401,6.73,-0.84,6.782219401,9.9416,-0.3262,9.946950136,0.5616,0.1638,0.585,9.38,-0.49,9.392789788,12.24072,-0.78604,12.26593188,0.63072,0.18396,0.657,11.61,-0.97,11.65045064,7.73,-0.93,7.785743381,7.73,-0.93,7.785743381
17/08/2020 09:30,7.05,-0.94,7.112390597,7.05,-0.94,7.112390597,10.3416,-0.3962,10.34918668,0.5616,0.1638,0.585,9.78,-0.56,9.7960196,12.83976,-0.89632,12.8710072,0.62976,0.18368,0.656,12.21,-1.08,12.25767107,8.23,-0.99,8.289330492,8.23,-0.99,8.289330492
17/08/2020 10:00,7.24,-0.96,7.303369086,7.24,-0.96,7.303369086,10.56736,-0.39452,10.57472191,0.56736,0.16548,0.591,10,-0.56,10.01566773,13.18072,-0.93604,13.21391504,0.63072,0.18396,0.657,12.55,-1.12,12.59987698,8.6,-1.05,8.663861726,8.6,-1.05,8.663861726
17/08/2020 10:30,7.3,-0.92,7.35774422,7.3,-0.92,7.35774422,10.7616,-0.3762,10.76817352,0.5616,0.1638,0.585,10.2,-0.54,10.21428412,13.28072,-0.87604,13.30958188,0.63072,0.18396,0.657,12.65,-1.06,12.69433338,8.33,-0.87,8.37530895,8.33,-0.87,8.37530895
17/08/2020 11:00,7.35,-1,7.417715282,7.35,-1,7.417715282,10.7712,-0.3934,10.77838174,0.5712,0.1666,0.595,10.2,-0.56,10.21536098,13.25072,-0.95604,13.28516439,0.63072,0.18396,0.657,12.62,-1.14,12.67138509,8.65,-1.05,8.71349528,8.65,-1.05,8.71349528
17/08/2020 11:30,7.39,-1,7.457352077,7.39,-1,7.457352077,10.8764,-0.4348,10.88508741,0.5664,0.1652,0.59,10.31,-0.6,10.32744402,13.87072,-1.28604,13.93021077,0.63072,0.18396,0.657,13.24,-1.47,13.32135504,8.76,-1.18,8.839117603,8.76,-1.18,8.839117603
17/08/2020 12:00,7.33,-1.08,7.409136252,7.33,-1.08,7.409136252,11.01888,-0.51116,11.03072985,0.57888,0.16884,0.603,10.44,-0.68,10.46212216,13.46168,-1.32576,13.52680554,0.63168,0.18424,0.658,12.83,-1.51,12.91855255,8.81,-1.18,8.888672567,8.81,-1.18,8.888672567
17/08/2020 12:30,7.26,-1.08,7.339891007,7.26,-1.08,7.339891007,11.20136,-0.56752,11.21572756,0.59136,0.17248,0.616,10.61,-0.74,10.63577454,13.62072,-1.39604,13.69207585,0.63072,0.18396,0.657,12.99,-1.58,13.08573651,8.75,-1.24,8.837426096,8.75,-1.24,8.837426096
17/08/2020 13:00,7.26,-1.08,7.339891007,7.26,-1.08,7.339891007,11.0604,-0.5678,11.07496479,0.5904,0.1722,0.615,10.47,-0.74,10.49611833,13.18072,-1.33604,13.24825961,0.63072,0.18396,0.657,12.55,-1.52,12.6417127,8.75,-1.24,8.837426096,8.75,-1.24,8.837426096
17/08/2020 13:30,8.17,-1.04,8.235927392,8.17,-1.04,8.235927392,9.90656,-0.45892,9.917184006,0.58656,0.17108,0.611,9.32,-0.63,9.34126865,13.16072,-1.19604,13.21495602,0.63072,0.18396,0.657,12.53,-1.38,12.60576455,8.8,-1.18,8.878761175,8.8,-1.18,8.878761175
17/08/2020 14:00,11.23,-1.43,11.32068019,11.23,-1.43,11.32068019,6.58232,-0.29724,6.589027865,0.59232,0.17276,0.617,5.99,-0.47,6.008410772,12.96072,-1.38604,13.03462197,0.63072,0.18396,0.657,12.33,-1.57,12.42955349,8.62,-1.32,8.720481638,8.62,-1.32,8.720481638
17/08/2020 14:30,11.11,-1.45,11.20422242,11.11,-1.45,11.20422242,6.40944,-0.26808,6.415043881,0.58944,0.17192,0.614,5.82,-0.44,5.836608604,12.96072,-1.42604,13.03893604,0.63072,0.18396,0.657,12.33,-1.61,12.43466928,8.53,-1.28,8.625502884,8.53,-1.28,8.625502884
17/08/2020 15:00,11.13,-1.4,11.21770476,11.13,-1.4,11.21770476,6.57136,-0.26752,6.576803114,0.59136,0.17248,0.616,5.98,-0.44,5.996165441,12.82072,-1.30604,12.88707111,0.63072,0.18396,0.657,12.19,-1.49,12.28072473,8.32,-1.21,8.40752639,8.32,-1.21,8.40752639
17/08/2020 15:30,8.48,-1.05,8.544758627,8.48,-1.05,8.544758627,9.41888,-0.46116,9.430162724,0.57888,0.16884,0.603,8.84,-0.63,8.862420663,13.34072,-1.36604,13.41047633,0.63072,0.18396,0.657,12.71,-1.55,12.80416339,8.32,-1.21,8.40752639,8.32,-1.21,8.40752639
17/08/2020 16:00,7.24,-0.89,7.294497927,7.24,-0.89,7.294497927,11.33312,-0.55284,11.34659601,0.57312,0.16716,0.597,10.76,-0.72,10.78406231,13.90072,-1.24604,13.95645486,0.63072,0.18396,0.657,13.27,-1.43,13.34682734,8.12,-1,8.181344633,8.12,-1,8.181344633
17/08/2020 16:30,7.17,-0.72,7.20605995,7.17,-0.72,7.20605995,11.40848,-0.31836,11.41292114,0.58848,0.17164,0.613,10.82,-0.49,10.83108951,13.88072,-0.86604,13.90771056,0.63072,0.18396,0.657,13.25,-1.05,13.29153866,7.95,-0.7,7.980758109,7.95,-0.7,7.980758109
17/08/2020 17:00,7.03,-0.62,7.057287014,7.03,-0.62,7.057287014,11.5204,-0.2678,11.52351218,0.5904,0.1722,0.615,10.93,-0.44,10.93885277,13.75072,-0.67604,13.76732838,0.63072,0.18396,0.657,13.12,-0.86,13.14815576,7.38,-0.5,7.396918277,7.38,-0.5,7.396918277
17/08/2020 17:30,7.03,-0.56,7.052269138,7.03,-0.56,7.052269138,11.77136,-0.26752,11.77439948,0.59136,0.17248,0.616,11.18,-0.44,11.18865497,13.42072,-0.46604,13.42880928,0.63072,0.18396,0.657,12.79,-0.65,12.80650616,6.99,-0.37,6.999785711,6.99,-0.37,6.999785711
17/08/2020 18:00,6.77,-0.46,6.785609774,6.77,-0.46,6.785609774,11.71408,-0.34256,11.71908775,0.57408,0.16744,0.598,11.14,-0.51,11.15166804,12.88072,-0.32604,12.88484574,0.63072,0.18396,0.657,12.25,-0.51,12.26061173,6.74,-0.37,6.750148147,6.74,-0.37,6.750148147
17/08/2020 18:30,6.57,-0.37,6.580410322,6.57,-0.37,6.580410322,11.62312,-0.36284,11.62878203,0.57312,0.16716,0.597,11.05,-0.53,11.06270311,12.02072,0.20396,12.02245021,0.63072,0.18396,0.657,11.39,0.02,11.39001756,6.54,0.38,6.551030453,6.54,0.38,6.551030453
17/08/2020 19:00,6.46,-0.32,6.467920841,6.46,-0.32,6.467920841,11.16408,-0.26256,11.16716705,0.57408,0.16744,0.598,10.59,-0.43,10.59872634,11.57072,0.40396,11.57776943,0.63072,0.18396,0.657,10.94,0.22,10.94221184,6.35,0.38,6.361359918,6.35,0.38,6.361359918
17/08/2020 19:30,6.31,-0.32,6.318108894,6.31,-0.32,6.318108894,10.96504,-0.22228,10.96729277,0.57504,0.16772,0.599,10.39,-0.39,10.39731696,11.20072,0.55396,11.21441038,0.63072,0.18396,0.657,10.57,0.37,10.57647389,6.16,0.4,6.172973352,6.16,0.4,6.172973352
17/08/2020 20:00,6.16,-0.28,6.166360353,6.16,-0.28,6.166360353,10.73216,-0.22312,10.73447907,0.57216,0.16688,0.596,10.16,-0.39,10.16748248,11.30072,0.08396,11.30103189,0.63072,0.18396,0.657,10.67,-0.1,10.67046859,6,0.42,6.014682036,6,0.42,6.014682036
17/08/2020 20:30,6.09,-0.28,6.096433384,6.09,-0.28,6.096433384,10.65312,-0.22284,10.65545041,0.57312,0.16716,0.597,10.08,-0.39,10.08754182,11.30072,0.46396,11.31024011,0.63072,0.18396,0.657,10.67,0.28,10.67367322,6,0.42,6.014682036,6,0.42,6.014682036
17/08/2020 21:00,6.15,-0.31,6.157808052,6.15,-0.31,6.157808052,10.98944,-0.26808,10.99270933,0.58944,0.17192,0.614,10.4,-0.44,10.40930353,11.77072,-0.29604,11.77444219,0.63072,0.18396,0.657,11.14,-0.48,11.15033632,6.19,0.23,6.194271547,6.19,0.23,6.194271547
17/08/2020 21:30,5.96,-0.33,5.969128915,5.96,-0.33,5.969128915,10.77656,-0.23892,10.77920814,0.58656,0.17108,0.611,10.19,-0.41,10.19824495,11.42072,-0.29604,11.42455623,0.63072,0.18396,0.657,10.79,-0.48,10.80067128,5.98,0.39,5.992703897,5.98,0.39,5.992703897
17/08/2020 22:00,5.64,-0.25,5.645538061,5.64,-0.25,5.645538061,10.16664,-0.25348,10.16979946,0.53664,0.15652,0.559,9.63,-0.41,9.638723982,10.82072,0.07396,10.82097276,0.63072,0.18396,0.657,10.19,-0.11,10.1905937,5.71,0.39,5.723303242,5.71,0.39,5.723303242
17/08/2020 22:30,5.4,-0.19,5.403341559,5.4,-0.19,5.403341559,9.672,-0.334,9.677765238,0.432,0.126,0.45,9.24,-0.46,9.251443131,10.31072,0.49396,10.32254539,0.63072,0.18396,0.657,9.68,0.31,9.684962571,5.36,0.42,5.376430042,5.36,0.42,5.376430042
17/08/2020 23:00,5.01,0.33,5.020856501,5.01,0.33,5.020856501,9.03448,0.33964,9.040861917,0.44448,0.12964,0.463,8.59,0.21,8.592566555,9.69072,0.49396,9.703301016,0.63072,0.18396,0.657,9.06,0.31,9.065301981,5.09,0.42,5.107298699,5.09,0.42,5.107298699
17/08/2020 23:30,4.65,0.33,4.661694971,4.65,0.33,4.661694971,8.47352,-0.24064,8.476936286,0.44352,0.12936,0.462,8.03,-0.37,8.038519764,8.88976,0.69368,8.916783321,0.62976,0.18368,0.656,8.26,0.51,8.275729575,4.78,0.4,4.796707204,4.78,0.4,4.796707204
18/08/2020 00:00,4.39,0.33,4.402385717,4.39,0.33,4.402385717,7.97488,-0.25316,7.97889723,0.43488,0.12684,0.453,7.54,-0.38,7.549569524,8.60072,0.64396,8.624793853,0.63072,0.18396,0.657,7.97,0.46,7.983263744,4.57,0.42,4.589259199,4.57,0.42,4.589259199
18/08/2020 00:30,4.23,0.33,4.242852814,4.23,0.33,4.242852814,7.57104,-0.28428,7.576375241,0.43104,0.12572,0.449,7.14,-0.41,7.151762021,8.16072,0.64396,8.186087918,0.63072,0.18396,0.657,7.53,0.46,7.544037381,4.34,0.42,4.360275221,4.34,0.42,4.360275221
18/08/2020 01:00,4.09,0.33,4.103291362,4.09,0.33,4.103291362,7.30008,-0.11456,7.300978838,0.43008,0.12544,0.448,6.87,-0.24,6.874190861,7.96072,0.61396,7.984360325,0.63072,0.18396,0.657,7.33,0.43,7.342601719,4.16,0.42,4.181148168,4.16,0.42,4.181148168
18/08/2020 01:30,4.01,0.31,4.021964694,4.01,0.31,4.021964694,7.1864,0.5102,7.204488115,0.4464,0.1302,0.465,6.74,0.38,6.750703667,7.77072,0.61396,7.794936574,0.63072,0.18396,0.657,7.14,0.43,7.15293646,4.07,0.48,4.098206925,4.07,0.48,4.098206925
18/08/2020 02:00,3.95,0.31,3.962145883,3.95,0.31,3.962145883,7.08544,0.50992,7.103765086,0.44544,0.12992,0.464,6.64,0.38,6.650864605,7.67072,0.61396,7.695251276,0.63072,0.18396,0.657,7.04,0.43,7.053119877,4.1,0.48,4.128001938,4.1,0.48,4.128001938
18/08/2020 02:30,3.83,0.31,3.842525211,3.83,0.31,3.842525211,6.97448,0.50964,6.993075446,0.44448,0.12964,0.463,6.53,0.38,6.541047317,7.53072,0.61396,7.555705831,0.63072,0.18396,0.657,6.9,0.43,6.913385567,4,0.48,4.02869706,4,0.48,4.02869706
18/08/2020 03:00,3.78,0.31,3.792690338,3.78,0.31,3.792690338,6.82352,0.47936,6.840337068,0.44352,0.12936,0.462,6.38,0.35,6.389593101,7.46072,0.61396,7.485939473,0.63072,0.18396,0.657,6.83,0.43,6.843522485,3.88,0.48,3.909577982,3.88,0.48,3.909577982
18/08/2020 03:30,3.72,0.29,3.731286641,3.72,0.29,3.731286641,6.6364,0.5102,6.655982948,0.4464,0.1302,0.465,6.19,0.38,6.201653005,7.07072,0.75396,7.110804244,0.63072,0.18396,0.657,6.44,0.57,6.465175945,3.69,0.48,3.72108855,3.69,0.48,3.72108855
18/08/2020 04:00,3.67,0.31,3.683069372,3.67,0.31,3.683069372,6.70776,0.44768,6.722682619,0.43776,0.12768,0.456,6.27,0.32,6.278160559,7.24072,0.66396,7.271098198,0.63072,0.18396,0.657,6.61,0.48,6.627405224,3.73,0.44,3.755862085,3.73,0.44,3.755862085
18/08/2020 04:30,3.67,0.29,3.681439936,3.67,0.29,3.681439936,6.79256,0.44908,6.807388941,0.44256,0.12908,0.461,6.35,0.32,6.35805788,7.29072,0.64396,7.319103948,0.63072,0.18396,0.657,6.66,0.46,6.675866985,3.87,0.44,3.894932605,3.87,0.44,3.894932605
18/08/2020 05:00,3.75,0.29,3.761196618,3.75,0.29,3.761196618,6.82448,0.44964,6.839276526,0.44448,0.12964,0.463,6.38,0.32,6.388020038,7.21072,0.66396,7.241224054,0.63072,0.18396,0.657,6.58,0.48,6.597484369,3.95,0.4,3.970201506,3.95,0.4,3.970201506
18/08/2020 05:30,4.13,-0.15,4.132723073,4.13,-0.15,4.132723073,6.89544,0.44992,6.910102807,0.44544,0.12992,0.464,6.45,0.32,6.457933106,7.30072,0.63396,7.328193352,0.63072,0.18396,0.657,6.67,0.45,6.685162676,4.3,0.4,4.318564576,4.3,0.4,4.318564576
18/08/2020 06:00,4.27,0.01,4.27001171,4.27,0.01,4.27001171,6.92352,0.60936,6.950284081,0.44352,0.12936,0.462,6.48,0.48,6.497753458,7.51072,0.73396,7.546496684,0.63072,0.18396,0.657,6.88,0.55,6.901949,4.56,0.4,4.57751024,4.56,0.4,4.57751024
18/08/2020 06:30,4.61,0.05,4.610271142,4.61,0.05,4.610271142,7.32968,0.48824,7.345923169,0.43968,0.12824,0.458,6.89,0.36,6.899398525,8.43072,0.77396,8.466171142,0.63072,0.18396,0.657,7.8,0.59,7.822282276,5.25,0.29,5.258003423,5.25,0.29,5.258003423
18/08/2020 07:00,5.29,-0.43,5.307447597,5.29,-0.43,5.307447597,7.73544,0.52992,7.753569965,0.44544,0.12992,0.464,7.29,0.4,7.30096569,9.55072,0.31396,9.555878997,0.63072,0.18396,0.657,8.92,0.13,8.920947259,5.57,0.05,5.570224412,5.57,0.05,5.570224412
18/08/2020 07:30,5.64,-0.51,5.663011566,5.64,-0.51,5.663011566,8.37008,-0.12456,8.371006773,0.43008,0.12544,0.448,7.94,-0.25,7.943934793,10.55072,-0.28604,10.5545967,0.63072,0.18396,0.657,9.92,-0.47,9.931127831,6.16,-0.43,6.174989879,6.16,-0.43,6.174989879
18/08/2020 08:00,6.03,-0.6,6.059777224,6.03,-0.6,6.059777224,8.93776,-0.25232,8.941320887,0.43776,0.12768,0.456,8.5,-0.38,8.508489878,10.98072,-0.49604,10.99191828,0.63072,0.18396,0.657,10.35,-0.68,10.37231411,6.91,-0.59,6.935142392,6.91,-0.59,6.935142392
18/08/2020 08:30,6.5,-0.87,6.557964623,6.5,-0.87,6.557964623,9.52448,-0.32036,9.529866201,0.44448,0.12964,0.463,9.08,-0.45,9.091144042,12.02072,-0.81604,12.04838705,0.63072,0.18396,0.657,11.39,-1,11.43381389,7.65,-0.87,7.699311658,7.65,-0.87,7.699311658
18/08/2020 09:00,6.69,-0.96,6.758527946,6.69,-0.96,6.758527946,9.80448,-0.34036,9.810385976,0.44448,0.12964,0.463,9.36,-0.47,9.371792785,12.35072,-0.97604,12.38922672,0.63072,0.18396,0.657,11.72,-1.16,11.77726624,8.13,-0.98,8.188852178,8.13,-0.98,8.188852178
18/08/2020 09:30,6.9,-1.03,6.976453254,6.9,-1.03,6.976453254,10.15968,-0.45176,10.16971901,0.43968,0.12824,0.458,9.72,-0.58,9.73728915,12.90072,-1.10604,12.94804622,0.63072,0.18396,0.657,12.27,-1.29,12.33762538,7.96,-1.05,8.028953855,7.96,-1.05,8.028953855
18/08/2020 10:00,6.98,-1.03,7.055586439,6.98,-1.03,7.055586439,10.46224,-0.69768,10.48547678,0.04224,0.01232,0.044,10.42,-0.71,10.44416105,13.18072,-1.10604,13.22704442,0.63072,0.18396,0.657,12.55,-1.29,12.6161246,8.42,-1.18,8.502282047,8.42,-1.18,8.502282047
18/08/2020 10:30,6.96,-0.97,7.027268317,6.96,-0.97,7.027268317,10.5084,-0.6588,10.52903072,0.0384,0.0112,0.04,10.47,-0.67,10.49141554,13.42072,-1.26604,13.48030351,0.63072,0.18396,0.657,12.79,-1.45,12.8719307,8.72,-1.11,8.790364043,8.72,-1.11,8.790364043
18/08/2020 11:00,7.11,-1.09,7.193066106,7.11,-1.09,7.193066106,10.53936,-0.74852,10.56590703,0.03936,0.01148,0.041,10.5,-0.76,10.52746883,13.31072,-1.28604,13.37270226,0.63072,0.18396,0.657,12.68,-1.47,12.7649246,8.72,-1.22,8.804930437,8.72,-1.22,8.804930437
18/08/2020 11:30,7.31,-1.16,7.401466071,7.31,-1.16,7.401466071,10.8284,-0.7488,10.85425944,0.0384,0.0112,0.04,10.79,-0.76,10.81673241,13.86072,-1.56604,13.94890821,0.63072,0.18396,0.657,13.23,-1.75,13.34523885,8.94,-1.26,9.028355332,8.94,-1.26,9.028355332
18/08/2020 12:00,7.42,-1.11,7.502566228,7.42,-1.11,7.502566228,10.93936,-0.73852,10.96426053,0.03936,0.01148,0.041,10.9,-0.75,10.92577228,14.23072,-1.54604,14.31445533,0.63072,0.18396,0.657,13.6,-1.73,13.70959153,9.06,-1.35,9.160027293,9.06,-1.35,9.160027293
18/08/2020 12:30,7.4,-1.11,7.482786914,7.4,-1.11,7.482786914,11.1484,-0.7588,11.17419348,0.0384,0.0112,0.04,11.11,-0.77,11.1366512,14.17072,-1.54604,14.25480779,0.63072,0.18396,0.657,13.54,-1.73,13.65007326,9.08,-1.31,9.174012208,9.08,-1.31,9.174012208
18/08/2020 13:00,7.17,-1.04,7.245032781,7.17,-1.04,7.245032781,11.02936,-0.78852,11.05751083,0.03936,0.01148,0.041,10.99,-0.8,11.01907891,14.07168,-1.59576,14.16187233,0.63168,0.18424,0.658,13.44,-1.78,13.55735962,8.89,-1.26,8.978847365,8.89,-1.26,8.978847365
18/08/2020 13:30,7.07,-0.93,7.130904571,7.07,-0.93,7.130904571,11.02936,-0.78852,11.05751083,0.03936,0.01148,0.041,10.99,-0.8,11.01907891,13.88072,-1.49604,13.96110753,0.63072,0.18396,0.657,13.25,-1.68,13.35608101,8.95,-1.2,9.030088593,8.95,-1.2,9.030088593
18/08/2020 14:00,7.05,-0.98,7.117787578,7.05,-0.98,7.117787578,10.94936,-0.78852,10.97771598,0.03936,0.01148,0.041,10.91,-0.8,10.93929157,13.96072,-1.59604,14.05165636,0.63072,0.18396,0.657,13.33,-1.78,13.4483196,8.95,-1.29,9.042488596,8.95,-1.29,9.042488596
18/08/2020 14:30,6.91,-0.91,6.969662833,6.91,-0.91,6.969662833,10.7584,-0.7888,10.78727843,0.0384,0.0112,0.04,10.72,-0.8,10.7498093,13.79072,-1.59604,13.88276996,0.63072,0.18396,0.657,13.16,-1.78,13.27983434,8.51,-1.2,8.594189898,8.51,-1.2,8.594189898
18/08/2020 15:00,6.78,-0.86,6.834325131,6.78,-0.86,6.834325131,10.59648,-0.72436,10.62120924,0.15648,0.04564,0.163,10.44,-0.77,10.46835708,13.35072,-1.53604,13.43879248,0.63072,0.18396,0.657,12.72,-1.72,12.83576254,8.21,-1.25,8.304613176,8.21,-1.25,8.304613176
18/08/2020 15:30,6.74,-0.86,6.79464495,6.74,-0.86,6.79464495,10.65432,-0.62124,10.67241649,0.06432,0.01876,0.067,10.59,-0.64,10.60932137,13.38072,-1.51604,13.46633005,0.63072,0.18396,0.657,12.75,-1.7,12.86283406,7.93,-1.19,8.018790432,7.93,-1.19,8.018790432
18/08/2020 16:00,6.74,-0.82,6.789698079,6.74,-0.82,6.789698079,10.7032,-0.5924,10.71958152,0.1632,0.0476,0.17,10.54,-0.64,10.55941286,13.36072,-1.30604,13.42440239,0.63072,0.18396,0.657,12.73,-1.49,12.8169029,7.77,-0.97,7.830312893,7.77,-0.97,7.830312893
18/08/2020 16:30,6.76,-0.71,6.79718324,6.76,-0.71,6.79718324,10.98936,-0.74852,11.01482253,0.03936,0.01148,0.041,10.95,-0.76,10.97634274,13.31168,-1.06576,13.3542753,0.63168,0.18424,0.658,12.68,-1.25,12.74146381,7.58,-0.8,7.622099448,7.58,-0.8,7.622099448
18/08/2020 17:00,6.89,-0.62,6.917839258,6.89,-0.62,6.917839258,11.48936,-0.70852,11.51118559,0.03936,0.01148,0.041,11.45,-0.72,11.47261522,13.12168,-0.76576,13.14400526,0.63168,0.18424,0.658,12.49,-0.95,12.5260768,7.56,-0.59,7.582987538,7.56,-0.59,7.582987538
18/08/2020 17:30,6.89,-0.5,6.908118412,6.89,-0.5,6.908118412,11.64936,-0.62852,11.666303,0.03936,0.01148,0.041,11.61,-0.64,11.62762658,12.96072,-0.62604,12.97583096,0.63072,0.18396,0.657,12.33,-0.81,12.3565772,7.03,-0.4,7.041370605,7.03,-0.4,7.041370605
18/08/2020 18:00,6.58,-0.39,6.591547618,6.58,-0.39,6.591547618,11.7184,-0.5688,11.73219638,0.0384,0.0112,0.04,11.68,-0.58,11.69439182,12.36072,-0.35604,12.36584665,0.63072,0.18396,0.657,11.73,-0.54,11.74242309,6.84,-0.4,6.851685924,6.84,-0.4,6.851685924
18/08/2020 18:30,6.31,-0.34,6.319153424,6.31,-0.34,6.319153424,11.3384,-0.4888,11.34893123,0.0384,0.0112,0.04,11.3,-0.5,11.31105654,11.60072,-0.24604,11.60332884,0.63072,0.18396,0.657,10.97,-0.43,10.97842429,6.61,0.39,6.621495299,6.61,0.39,6.621495299
18/08/2020 19:00,6.17,-0.29,6.176811475,6.17,-0.29,6.176811475,11.09936,-0.44852,11.10841855,0.03936,0.01148,0.041,11.06,-0.46,11.06956187,11.18072,0.08396,11.18103524,0.63072,0.18396,0.657,10.55,-0.1,10.55047392,6.31,0.39,6.32204081,6.31,0.39,6.32204081
18/08/2020 19:30,6.01,0.11,6.011006571,6.01,0.11,6.011006571,10.88936,-0.44852,10.89859309,0.03936,0.01148,0.041,10.85,-0.46,10.85974677,10.80072,0.41396,10.80865003,0.63072,0.18396,0.657,10.17,0.23,10.17260045,6.11,0.39,6.122434156,6.11,0.39,6.122434156
18/08/2020 20:00,5.94,0.32,5.948613284,5.94,0.32,5.948613284,10.6484,-0.3888,10.65549567,0.0384,0.0112,0.04,10.61,-0.4,10.61753738,10.83072,-0.09604,10.8311458,0.63072,0.18396,0.657,10.2,-0.28,10.20384241,6.04,0.42,6.054585039,6.04,0.42,6.054585039
18/08/2020 20:30,5.86,0.32,5.868730698,5.86,0.32,5.868730698,10.64936,-0.34852,10.65506145,0.03936,0.01148,0.041,10.61,-0.36,10.61610569,10.81072,-0.13604,10.81157592,0.63072,0.18396,0.657,10.18,-0.32,10.18502823,5.96,0.43,5.975491612,5.96,0.43,5.975491612
18/08/2020 21:00,5.93,-0.22,5.934079541,5.93,-0.22,5.934079541,10.78936,-0.49852,10.80087086,0.03936,0.01148,0.041,10.75,-0.51,10.76209087,11.01072,-0.25604,11.01369654,0.63072,0.18396,0.657,10.38,-0.44,10.38932144,5.96,0.4,5.973407738,5.96,0.4,5.973407738
18/08/2020 21:30,5.93,-0.28,5.936606775,5.93,-0.28,5.936606775,10.9184,-0.5688,10.93320593,0.0384,0.0112,0.04,10.88,-0.58,10.89544859,11.14072,-0.22604,11.14301289,0.63072,0.18396,0.657,10.51,-0.41,10.51799411,5.96,0.4,5.973407738,5.96,0.4,5.973407738
18/08/2020 22:00,5.5,0.26,5.506142025,5.5,0.26,5.506142025,10.4684,-0.5088,10.48075742,0.0384,0.0112,0.04,10.43,-0.52,10.44295456,10.70072,-0.19604,10.7025156,0.63072,0.18396,0.657,10.07,-0.38,10.07716726,5.71,0.44,5.726927623,5.71,0.44,5.726927623
18/08/2020 22:30,5.24,-0.01,5.240009542,5.24,-0.01,5.240009542,9.91936,-0.41852,9.928185222,0.03936,0.01148,0.041,9.88,-0.43,9.889352861,10.13072,-0.12604,10.13150402,0.63072,0.18396,0.657,9.5,-0.31,9.505056549,5.47,0.44,5.487667993,5.47,0.44,5.487667993
18/08/2020 23:00,4.96,0.31,4.969678058,4.96,0.31,4.969678058,9.28936,-0.41852,9.298783157,0.03936,0.01148,0.041,9.25,-0.43,9.259989201,9.71072,0.39396,9.718708114,0.63072,0.18396,0.657,9.08,0.21,9.082428089,5.12,0.44,5.138871471,5.12,0.44,5.138871471
18/08/2020 23:30,4.53,0.34,4.542741463,4.53,0.34,4.542741463,8.6184,-0.4188,8.628569522,0.0384,0.0112,0.04,8.58,-0.43,8.590768301,8.84072,0.67396,8.866371986,0.63072,0.18396,0.657,8.21,0.49,8.224609413,4.78,0.44,4.800208329,4.78,0.44,4.800208329
19/08/2020 00:00,4.27,0.34,4.283514912,4.27,0.34,4.283514912,8.14936,-0.38852,8.158616071,0.03936,0.01148,0.041,8.11,-0.4,8.119858373,8.55072,0.61396,8.572733485,0.63072,0.18396,0.657,7.92,0.43,7.93166439,4.52,0.46,4.543346784,4.52,0.46,4.543346784
19/08/2020 00:30,4.13,0.34,4.143971525,4.13,0.34,4.143971525,7.73936,-0.36852,7.748128819,0.03936,0.01148,0.041,7.7,-0.38,7.709370921,8.22072,0.61396,8.243614753,0.63072,0.18396,0.657,7.59,0.43,7.602170743,4.3,0.46,4.324534657,4.3,0.46,4.324534657
19/08/2020 01:00,4,0.34,4.014423994,4,0.34,4.014423994,7.4984,-0.3688,7.507464019,0.0384,0.0112,0.04,7.46,-0.38,7.469672014,7.87072,0.61396,7.894629833,0.63072,0.18396,0.657,7.24,0.43,7.252758096,4.15,0.46,4.175416147,4.15,0.46,4.175416147
19/08/2020 01:30,3.96,0.34,3.974569159,3.96,0.34,3.974569159,7.4084,-0.3688,7.417573997,0.0384,0.0112,0.04,7.37,-0.38,7.37978997,7.77072,0.61396,7.794936574,0.63072,0.18396,0.657,7.14,0.43,7.15293646,3.99,0.52,4.023742039,3.99,0.52,4.023742039
19/08/2020 02:00,3.91,0.31,3.922269751,3.91,0.31,3.922269751,7.22936,-0.29852,7.235520728,0.03936,0.01148,0.041,7.19,-0.31,7.19667979,7.69072,0.61396,7.715187684,0.63072,0.18396,0.657,7.06,0.43,7.073082779,4.05,0.55,4.087175064,4.05,0.55,4.087175064
19/08/2020 02:30,3.84,0.28,3.8501948,3.84,0.28,3.8501948,7.0984,-0.2988,7.104686059,0.0384,0.0112,0.04,7.06,-0.31,7.066802672,7.49072,0.61396,7.515838809,0.63072,0.18396,0.657,6.86,0.43,6.873463465,3.95,0.59,3.993820226,3.95,0.59,3.993820226
19/08/2020 03:00,3.8,0.28,3.810301825,3.8,0.28,3.810301825,6.85936,-0.29852,6.865852737,0.03936,0.01148,0.041,6.82,-0.31,6.827041819,7.34072,0.61396,7.366350317,0.63072,0.18396,0.657,6.71,0.43,6.723763827,3.81,0.57,3.852401848,3.81,0.57,3.852401848
19/08/2020 03:30,3.76,0.28,3.770411118,3.76,0.28,3.770411118,6.7484,0.2312,6.752359291,0.0384,0.0112,0.04,6.71,0.22,6.713605589,7.08072,0.77396,7.122893359,0.63072,0.18396,0.657,6.45,0.59,6.476928284,3.73,0.51,3.764704504,3.73,0.51,3.764704504
19/08/2020 04:00,3.76,0.28,3.770411118,3.76,0.28,3.770411118,6.74936,-0.27852,6.755104278,0.03936,0.01148,0.041,6.71,-0.29,6.716263842,7.15072,0.67396,7.182410361,0.63072,0.18396,0.657,6.52,0.49,6.538386651,3.73,0.51,3.764704504,3.73,0.51,3.764704504
19/08/2020 04:30,3.8,0.28,3.810301825,3.8,0.28,3.810301825,6.8384,-0.2788,6.844080946,0.0384,0.0112,0.04,6.8,-0.29,6.806181014,7.20072,0.61396,7.22684685,0.63072,0.18396,0.657,6.57,0.43,6.5840565,3.94,0.45,3.965614706,3.94,0.45,3.965614706
19/08/2020 05:00,3.85,0.22,3.856280591,3.85,0.22,3.856280591,6.9284,-0.3188,6.935730675,0.0384,0.0112,0.04,6.89,-0.33,6.897898231,7.24072,0.61396,7.266703035,0.63072,0.18396,0.657,6.61,0.43,6.623971618,3.98,0.45,4.00535891,3.98,0.45,4.00535891
19/08/2020 05:30,4.2,-0.28,4.209322986,4.2,-0.28,4.209322986,7.04936,-0.35852,7.05847101,0.03936,0.01148,0.041,7.01,-0.37,7.019757831,7.36072,0.61396,7.386280918,0.63072,0.18396,0.657,6.73,0.43,6.743723007,4.24,0.4,4.258826129,4.24,0.4,4.258826129
19/08/2020 06:00,4.28,0.05,4.280292046,4.28,0.05,4.280292046,7.19936,-0.01852,7.199383821,0.03936,0.01148,0.041,7.16,-0.03,7.160062849,7.54072,0.74396,7.577330308,0.63072,0.18396,0.657,6.91,0.56,6.932654614,4.68,0.38,4.695402006,4.68,0.38,4.695402006
19/08/2020 06:30,4.57,-0.28,4.578569646,4.57,-0.28,4.578569646,7.60936,-0.00852,7.60936477,0.03936,0.01148,0.041,7.57,-0.02,7.57002642,8.50072,0.70396,8.529818298,0.63072,0.18396,0.657,7.87,0.52,7.887160452,5.25,0.31,5.259144417,5.25,0.31,5.259144417
19/08/2020 07:00,5.13,-0.39,5.144803203,5.13,-0.39,5.144803203,8.0384,-0.2388,8.041946282,0.0384,0.0112,0.04,8,-0.25,8.003905297,9.32168,0.18424,9.323500544,0.63168,0.18424,0.658,8.69,0,8.69,5.47,-0.22,5.474422344,5.47,-0.22,5.474422344
19/08/2020 07:30,5.71,-0.52,5.733628868,5.71,-0.52,5.733628868,8.58936,-0.44852,8.601062458,0.03936,0.01148,0.041,8.55,-0.46,8.562365327,10.56072,-0.35604,10.56671999,0.63072,0.18396,0.657,9.93,-0.54,9.94467194,6.12,-0.44,6.135796607,6.12,-0.44,6.135796607
19/08/2020 08:00,6.17,-0.65,6.204143777,6.17,-0.65,6.204143777,9.1584,-0.4488,9.169389947,0.0384,0.0112,0.04,9.12,-0.46,9.131593508,10.98072,-0.56604,10.99529959,0.63072,0.18396,0.657,10.35,-0.75,10.37713833,6.8,-0.66,6.831954332,6.8,-0.66,6.831954332
19/08/2020 08:30,6.69,-0.91,6.751607216,6.69,-0.91,6.751607216,9.75936,-0.50852,9.77259946,0.03936,0.01148,0.041,9.72,-0.52,9.733899527,11.72072,-0.75604,11.74507871,0.63072,0.18396,0.657,11.09,-0.94,11.12976639,7.38,-0.77,7.420060647,7.38,-0.77,7.420060647
19/08/2020 09:00,6.97,-0.97,7.037172728,6.97,-0.97,7.037172728,10.1284,-0.5288,10.14219483,0.0384,0.0112,0.04,10.09,-0.54,10.10443962,12.43072,-0.99604,12.47056115,0.63072,0.18396,0.657,11.8,-1.18,11.85885323,7.83,-0.86,7.877087025,7.83,-0.86,7.877087025
19/08/2020 09:30,7.25,-1,7.318640584,7.25,-1,7.318640584,10.55936,-0.62852,10.57804902,0.03936,0.01148,0.041,10.52,-0.64,10.5394497,12.95072,-1.16604,13.00310724,0.63072,0.18396,0.657,12.32,-1.35,12.39374439,8.14,-0.96,8.19641385,8.14,-0.96,8.19641385
19/08/2020 10:00,7.32,-1,7.387990254,7.32,-1,7.387990254,10.85936,-0.64852,10.87870754,0.03936,0.01148,0.041,10.82,-0.66,10.8401107,13.50072,-1.16604,13.55098114,0.63072,0.18396,0.657,12.87,-1.35,12.9406105,8.12,-0.93,8.173083873,8.12,-0.93,8.173083873
19/08/2020 10:30,7.41,-0.94,7.469384178,7.41,-0.94,7.469384178,10.99936,-0.63852,11.01787766,0.03936,0.01148,0.041,10.96,-0.65,10.97925772,13.60072,-1.06604,13.64243475,0.63072,0.18396,0.657,12.97,-1.25,13.03009593,8.5,-0.85,8.542394278,8.5,-0.85,8.542394278
19/08/2020 11:00,7.53,-0.96,7.590948557,7.53,-0.96,7.590948557,11.1484,-0.6988,11.1702795,0.0384,0.0112,0.04,11.11,-0.71,11.13266365,13.92072,-1.28604,13.979998,0.63072,0.18396,0.657,13.29,-1.47,13.37105082,9.05,-1.07,9.113034621,9.05,-1.07,9.113034621
19/08/2020 11:30,7.6,-0.98,7.662923724,7.6,-0.98,7.662923724,11.3984,-0.8088,11.42705911,0.0384,0.0112,0.04,11.36,-0.82,11.38955662,14.19072,-1.52604,14.27253769,0.63072,0.18396,0.657,13.56,-1.71,13.66739551,8.97,-1.11,9.038418003,8.97,-1.11,9.038418003
19/08/2020 12:00,7.43,-0.83,7.47621562,7.43,-0.83,7.47621562,11.49936,-0.85852,11.53136319,0.03936,0.01148,0.041,11.46,-0.87,11.49297612,12.90072,-1.47604,12.98488624,0.63072,0.18396,0.657,12.27,-1.66,12.38178097,10.79,-1.26,10.86331901,10.79,-1.26,10.86331901
19/08/2020 12:30,7.4,-0.75,7.437909653,7.4,-0.75,7.437909653,11.7284,-0.8288,11.75764755,0.0384,0.0112,0.04,11.69,-0.84,11.72014078,9.42072,-1.11604,9.486596365,0.63072,0.18396,0.657,8.79,-1.3,8.885611965,14.46,-1.67,14.55611555,14.46,-1.67,14.55611555
19/08/2020 13:00,7.3,-0.67,7.330682097,7.3,-0.67,7.330682097,11.64512,-0.82684,11.67443721,0.04512,0.01316,0.047,11.6,-0.84,11.63037403,9.36072,-1.02604,9.416784855,0.63072,0.18396,0.657,8.73,-1.21,8.813455622,14.55,-1.59,14.63661846,14.55,-1.59,14.63661846
19/08/2020 13:30,7.19,-0.64,7.218427807,7.19,-0.64,7.218427807,11.48856,-0.60792,11.50463288,0.41856,0.12208,0.436,11.07,-0.73,11.09404345,12.03072,-0.98604,12.07106038,0.63072,0.18396,0.657,11.4,-1.17,11.4598822,11.12,-1.29,11.19457458,11.12,-1.29,11.19457458
19/08/2020 14:00,7.1,-0.64,7.128786713,7.1,-0.64,7.128786713,11.43464,-0.51948,11.446434,0.58464,0.17052,0.609,10.85,-0.69,10.87191795,14.23072,-1.42604,14.30199223,0.63072,0.18396,0.657,13.6,-1.61,13.69496623,8.94,-1.1,9.007419164,8.94,-1.1,9.007419164
19/08/2020 14:30,7.02,-0.68,7.052857577,7.02,-0.68,7.052857577,11.45848,-0.51836,11.47019882,0.58848,0.17164,0.613,10.87,-0.69,10.89187771,14.23072,-1.64604,14.32560084,0.63072,0.18396,0.657,13.6,-1.83,13.722569,8.84,-1.14,8.913203689,8.84,-1.14,8.913203689
19/08/2020 15:00,6.88,-0.64,6.909703322,6.88,-0.64,6.909703322,11.32656,-0.45892,11.33585325,0.58656,0.17108,0.611,10.74,-0.63,10.75846179,14.53072,-1.37604,14.59572916,0.63072,0.18396,0.657,13.9,-1.56,13.98726564,8.64,-1.1,8.709741672,8.64,-1.1,8.709741672
19/08/2020 15:30,6.64,-0.58,6.66528319,6.64,-0.58,6.66528319,11.27656,-0.38892,11.28326478,0.58656,0.17108,0.611,10.69,-0.56,10.70465786,14.28072,-1.17604,14.32906256,0.63072,0.18396,0.657,13.65,-1.36,13.71758361,8.44,-0.95,8.493297357,8.44,-0.95,8.493297357
19/08/2020 16:00,6.71,-0.58,6.735020416,6.71,-0.58,6.735020416,11.31656,-0.38892,11.3232411,0.58656,0.17108,0.611,10.73,-0.56,10.7446033,13.88072,-1.04604,13.92007857,0.63072,0.18396,0.657,13.25,-1.23,13.3069681,8.16,-0.83,8.202103389,8.16,-0.83,8.202103389
19/08/2020 16:30,6.71,-0.52,6.73011887,6.71,-0.52,6.73011887,11.54312,-0.44284,11.55161143,0.57312,0.16716,0.597,10.97,-0.61,10.9869468,14.00072,-0.96604,14.03400847,0.63072,0.18396,0.657,13.37,-1.15,13.4193666,7.96,-0.73,7.99340353,7.96,-0.73,7.99340353
19/08/2020 17:00,6.77,-0.47,6.786295013,6.77,-0.47,6.786295013,11.986,-0.442,11.99414691,0.576,0.168,0.6,11.41,-0.61,11.42629424,13.97168,-0.80576,13.99489518,0.63168,0.18424,0.658,13.34,-0.99,13.37668494,7.93,-0.58,7.951182302,7.93,-0.58,7.951182302
19/08/2020 17:30,6.83,-0.41,6.842294937,6.83,-0.41,6.842294937,12.08328,-0.25696,12.08601191,0.59328,0.17304,0.618,11.49,-0.43,11.49804331,13.77168,-0.45576,13.7792194,0.63168,0.18424,0.658,13.14,-0.64,13.15557676,7.51,-0.39,7.52011968,7.51,-0.39,7.52011968
19/08/2020 18:00,6.71,-0.41,6.722514411,6.71,-0.41,6.722514411,12.31232,-0.22724,12.31441683,0.59232,0.17276,0.617,11.72,-0.4,11.72682395,13.34072,-0.28604,13.34378616,0.63072,0.18396,0.657,12.71,-0.47,12.71868704,7.23,-0.26,7.234673455,7.23,-0.26,7.234673455
19/08/2020 18:30,6.63,-0.37,6.640316258,6.63,-0.37,6.640316258,12.22136,-0.22752,12.22347764,0.59136,0.17248,0.616,11.63,-0.4,11.63687673,13.01072,-0.25604,13.01323908,0.63072,0.18396,0.657,12.38,-0.44,12.3878166,6.99,0.37,6.999785711,6.99,0.37,6.999785711
19/08/2020 19:00,6.45,-0.29,6.456516088,6.45,-0.29,6.456516088,11.8156,-0.1292,11.81630636,0.5856,0.1708,0.61,11.23,-0.3,11.23400641,12.46072,0.40396,12.4672662,0.63072,0.18396,0.657,11.83,0.22,11.83204547,6.73,0.37,6.740163203,6.73,0.37,6.740163203
19/08/2020 19:30,6.25,0.07,6.250391988,6.25,0.07,6.250391988,11.43272,-0.26004,11.43567695,0.58272,0.16996,0.607,10.85,-0.43,10.85851739,11.77072,0.08396,11.77101944,0.63072,0.18396,0.657,11.14,-0.1,11.14044882,6.5,0.37,6.510522252,6.5,0.37,6.510522252
19/08/2020 20:00,6.11,0.33,6.118905131,6.11,0.33,6.118905131,11.0604,0.5722,11.07519124,0.5904,0.1722,0.615,10.47,0.4,10.47763809,11.18072,0.15396,11.18177997,0.63072,0.18396,0.657,10.55,-0.03,10.55004265,6.43,0.37,6.440636614,6.43,0.37,6.440636614
19/08/2020 20:30,6.11,0.01,6.110008183,6.11,0.01,6.110008183,11.18424,0.22332,11.18646934,0.59424,0.17332,0.619,10.59,0.05,10.59011804,11.29168,-0.20576,11.29355455,0.63168,0.18424,0.658,10.66,-0.39,10.66713176,6.34,0.37,6.350787353,6.34,0.37,6.350787353
19/08/2020 21:00,6.14,-0.37,6.151138106,6.14,-0.37,6.151138106,11.16232,-0.23724,11.16484082,0.59232,0.17276,0.617,10.57,-0.41,10.57794876,11.39168,-0.27576,11.39501719,0.63168,0.18424,0.658,10.76,-0.46,10.76982823,6.39,0.32,6.398007502,6.39,0.32,6.398007502
19/08/2020 21:30,5.99,-0.35,6.000216663,5.99,-0.35,6.000216663,10.85136,-0.23752,10.85395917,0.59136,0.17248,0.616,10.26,-0.41,10.26818874,11.09168,-0.27576,11.09510743,0.63168,0.18424,0.658,10.46,-0.46,10.47010984,6.13,0.39,6.14239367,6.13,0.39,6.14239367
19/08/2020 22:00,5.67,-0.31,5.678468103,5.67,-0.31,5.678468103,10.3404,-0.2378,10.343134,0.5904,0.1722,0.615,9.75,-0.41,9.758616705,10.52168,-0.13576,10.52255581,0.63168,0.18424,0.658,9.89,-0.32,9.895175592,5.75,0.39,5.763210911,5.75,0.39,5.763210911
19/08/2020 22:30,5.33,0.32,5.339597363,5.33,0.32,5.339597363,9.93232,-0.20724,9.934481818,0.59232,0.17276,0.617,9.34,-0.38,9.347726996,10.03168,0.50424,10.04434476,0.63168,0.18424,0.658,9.4,0.32,9.405445231,5.49,0.41,5.505288367,5.49,0.41,5.505288367
19/08/2020 23:00,5.05,0.05,5.050247519,5.05,0.05,5.050247519,9.26656,-0.20892,9.268914812,0.58656,0.17108,0.611,8.68,-0.38,8.688313991,9.59168,0.18424,9.593449307,0.63168,0.18424,0.658,8.96,0,8.96,5.12,0.38,5.134082196,5.12,0.38,5.134082196
19/08/2020 23:30,4.64,0.34,4.65244022,4.64,0.34,4.65244022,8.74888,-0.24116,8.752203117,0.57888,0.16884,0.603,8.17,-0.41,8.180281169,8.74072,0.70396,8.769021941,0.63072,0.18396,0.657,8.11,0.52,8.126653678,4.83,0.4,4.846534845,4.83,0.4,4.846534845
20/08/2020 00:00,4.36,0.34,4.373236788,4.36,0.34,4.373236788,8.17408,-0.24256,8.177678106,0.57408,0.16744,0.598,7.6,-0.41,7.611051176,8.49072,0.61396,8.51288864,0.63072,0.18396,0.657,7.86,0.43,7.871753299,4.58,0.43,4.600141302,4.58,0.43,4.600141302
20/08/2020 00:30,4.17,0.34,4.183837951,4.17,0.34,4.183837951,7.89408,-0.26256,7.898445214,0.57408,0.16744,0.598,7.32,-0.43,7.332618905,8.20072,0.58396,8.221485133,0.63072,0.18396,0.657,7.57,0.4,7.580560665,4.28,0.47,4.305728742,4.28,0.47,4.305728742
20/08/2020 01:00,4.06,0.34,4.07421158,4.06,0.34,4.07421158,7.69312,-0.28284,7.698317595,0.57312,0.16716,0.597,7.12,-0.45,7.134206333,8.26072,0.58396,8.281334687,0.63072,0.18396,0.657,7.63,0.4,7.640477734,4.12,0.47,4.146721597,4.12,0.47,4.146721597
20/08/2020 01:30,3.94,0.34,3.954642841,3.94,0.34,3.954642841,7.56504,-0.28228,7.570304631,0.57504,0.16772,0.599,6.99,-0.45,7.004470001,8.06168,0.58424,8.082822576,0.63168,0.18424,0.658,7.43,0.4,7.44075937,4.03,0.52,4.063409898,4.03,0.52,4.063409898
20/08/2020 02:00,3.9,0.34,3.914792459,3.9,0.34,3.914792459,7.44408,-0.28256,7.449440731,0.57408,0.16744,0.598,6.87,-0.45,6.884722217,7.95168,0.58424,7.973114272,0.63168,0.18424,0.658,7.32,0.4,7.330920815,4.06,0.52,4.093165035,4.06,0.52,4.093165035
20/08/2020 02:30,3.76,0.34,3.775341044,3.76,0.34,3.775341044,7.28408,-0.22256,7.28747929,0.57408,0.16744,0.598,6.71,-0.39,6.721324274,7.76168,0.61424,7.785946776,0.63168,0.18424,0.658,7.13,0.43,7.142954571,3.92,0.57,3.961224558,3.92,0.57,3.961224558
20/08/2020 03:00,3.7,0.34,3.715588782,3.7,0.34,3.715588782,7.13408,-0.26256,7.138909945,0.57408,0.16744,0.598,6.56,-0.43,6.574077882,7.68168,0.58424,7.703865523,0.63168,0.18424,0.658,7.05,0.4,7.0613384,3.84,0.53,3.876402972,3.84,0.53,3.876402972
20/08/2020 03:30,3.65,0.34,3.665801413,3.65,0.34,3.665801413,7.01408,-0.22256,7.017610078,0.57408,0.16744,0.598,6.44,-0.39,6.451798199,7.23168,0.79424,7.275164108,0.63168,0.18424,0.658,6.6,0.61,6.62812945,3.71,0.5,3.743541104,3.71,0.5,3.743541104
20/08/2020 04:00,3.6,0.34,3.616019911,3.6,0.34,3.616019911,7.04312,-0.22284,7.046644379,0.57312,0.16716,0.597,6.47,-0.39,6.481743593,7.27072,0.67396,7.301889577,0.63072,0.18396,0.657,6.64,0.49,6.658055272,3.71,0.5,3.743541104,3.71,0.5,3.743541104
20/08/2020 04:30,3.6,0.34,3.616019911,3.6,0.34,3.616019911,7.01216,-0.22312,7.015708831,0.57216,0.16688,0.596,6.44,-0.39,6.451798199,7.29072,0.62396,7.3173714,0.63072,0.18396,0.657,6.66,0.44,6.674518709,3.93,0.43,3.953454186,3.93,0.43,3.953454186
20/08/2020 05:00,3.7,0.3,3.712142239,3.7,0.3,3.712142239,7.01696,-0.02172,7.016993616,0.57696,0.16828,0.601,6.44,-0.19,6.442802185,7.29072,0.62396,7.3173714,0.63072,0.18396,0.657,6.66,0.44,6.674518709,3.96,0.43,3.983277545,3.96,0.43,3.983277545
20/08/2020 05:30,4.11,-0.06,4.110437933,4.11,-0.06,4.110437933,7.13464,-0.04948,7.134811574,0.58464,0.17052,0.609,6.55,-0.22,6.553693615,7.41072,0.62396,7.436941374,0.63072,0.18396,0.657,6.78,0.44,6.794262285,4.38,0.39,4.397328735,4.38,0.39,4.397328735
20/08/2020 06:00,4.21,-0.06,4.210427532,4.21,-0.06,4.210427532,7.16408,0.51744,7.182742262,0.57408,0.16744,0.598,6.59,0.35,6.59928784,7.62072,0.72396,7.655030464,0.63072,0.18396,0.657,6.99,0.54,7.010827341,4.6,0.39,4.616503006,4.6,0.39,4.616503006
20/08/2020 06:30,4.45,-0.12,4.451617683,4.45,-0.12,4.451617683,7.51408,0.55744,7.534728768,0.57408,0.16744,0.598,6.94,0.39,6.950949575,8.52072,0.76396,8.554899427,0.63072,0.18396,0.657,7.89,0.58,7.911289402,5.27,0.35,5.281609603,5.27,0.35,5.281609603
20/08/2020 07:00,4.97,-0.35,4.982308702,4.97,-0.35,4.982308702,7.92696,0.55828,7.946594956,0.57696,0.16828,0.601,7.35,0.39,7.360339666,9.23072,0.39396,9.239123129,0.63072,0.18396,0.657,8.6,0.21,8.602563571,5.63,-0.27,5.636470527,5.63,-0.27,5.636470527
20/08/2020 07:30,5.64,-0.49,5.661245446,5.64,-0.49,5.661245446,8.56272,0.33996,8.569465946,0.58272,0.16996,0.607,7.98,0.17,7.981810572,10.71072,-0.44604,10.72000348,0.63072,0.18396,0.657,10.08,-0.63,10.09966831,6.5,-0.45,6.515558303,6.5,-0.45,6.515558303
20/08/2020 08:00,6.15,-0.64,6.18321114,6.15,-0.64,6.18321114,9.09752,-0.15864,9.098903055,0.58752,0.17136,0.612,8.51,-0.33,8.516395951,11.52072,-0.64604,11.53881957,0.63072,0.18396,0.657,10.89,-0.83,10.92158413,7.1,-0.65,7.129691438,7.1,-0.65,7.129691438
20/08/2020 08:30,6.6,-0.81,6.64951878,6.6,-0.81,6.64951878,9.76328,-0.22696,9.765917632,0.59328,0.17304,0.618,9.17,-0.4,9.178719954,12.31072,-0.98604,12.35014582,0.63072,0.18396,0.657,11.68,-1.17,11.7384539,7.61,-0.87,7.659569178,7.61,-0.87,7.659569178
20/08/2020 09:00,6.75,-0.87,6.805835731,6.75,-0.87,6.805835731,10.1856,-0.3392,10.19124644,0.5856,0.1708,0.61,9.6,-0.51,9.61353733,12.75072,-1.17604,12.80484012,0.63072,0.18396,0.657,12.12,-1.36,12.19606494,7.69,-0.99,7.753463742,7.69,-0.99,7.753463742
20/08/2020 09:30,7.03,-1,7.100767564,7.03,-1,7.100767564,10.40696,-0.52172,10.42002918,0.57696,0.16828,0.601,9.83,-0.69,9.854186927,13.02072,-1.20604,13.07645525,0.63072,0.18396,0.657,12.39,-1.39,12.46772634,8.25,-1.08,8.320390616,8.25,-1.08,8.320390616
20/08/2020 10:00,7.12,-1.04,7.195554183,7.12,-1.04,7.195554183,10.42408,-0.55256,10.43871479,0.57408,0.16744,0.598,9.85,-0.72,9.876279664,12.94856,-1.24792,13.00855528,0.65856,0.19208,0.686,12.29,-1.44,12.3740737,8.56,-1.08,8.627861844,8.56,-1.08,8.627861844
20/08/2020 10:30,7.03,-0.98,7.097978585,7.03,-0.98,7.097978585,10.49312,-0.60284,10.51042261,0.57312,0.16716,0.597,9.92,-0.77,9.949839195,13.03776,-1.36232,13.10874142,0.67776,0.19768,0.706,12.36,-1.56,12.45805763,8.47,-1.03,8.532397084,8.47,-1.03,8.532397084
20/08/2020 11:00,7.11,-0.98,7.177220911,7.11,-0.98,7.177220911,10.5636,-0.6702,10.58483883,0.5136,0.1498,0.535,10.05,-0.82,10.08339724,12.81776,-1.21232,12.87496374,0.67776,0.19768,0.706,12.14,-1.41,12.22160791,8.63,-1.2,8.713030472,8.63,-1.2,8.713030472
20/08/2020 11:30,7.26,-1.08,7.339891007,7.26,-1.08,7.339891007,10.81448,-0.83536,10.84669553,0.08448,0.02464,0.088,10.73,-0.86,10.76440895,13.22912,-1.36484,13.29933849,0.66912,0.19516,0.697,12.56,-1.56,12.65650821,8.66,-1.23,8.746913741,8.66,-1.23,8.746913741
20/08/2020 12:00,7.2,-1.12,7.286590424,7.2,-1.12,7.286590424,10.9284,-0.9188,10.96695582,0.0384,0.0112,0.04,10.89,-0.93,10.9296386,13.55816,-1.33512,13.6237384,0.66816,0.19488,0.696,12.89,-1.53,12.98048535,8.83,-1.19,8.909826036,8.83,-1.19,8.909826036
20/08/2020 12:30,7.22,-1.12,7.3063534,7.22,-1.12,7.3063534,10.90936,-0.86852,10.94387786,0.03936,0.01148,0.041,10.87,-0.88,10.9055628,13.42816,-1.30512,13.49143503,0.66816,0.19488,0.696,12.76,-1.5,12.84786364,8.64,-1.19,8.721565226,8.64,-1.19,8.721565226
20/08/2020 13:00,7.15,-1.07,7.22961963,7.15,-1.07,7.22961963,10.83936,-0.86852,10.87410006,0.03936,0.01148,0.041,10.8,-0.88,10.83579254,13.04144,-1.17708,13.09445205,0.66144,0.19292,0.689,12.38,-1.37,12.45557305,8.29,-1.04,8.354980551,8.29,-1.04,8.354980551
20/08/2020 13:30,6.96,-0.9,7.017948418,6.96,-0.9,7.017948418,10.8084,-0.8088,10.83861928,0.0384,0.0112,0.04,10.77,-0.82,10.80117123,12.89992,-1.06044,12.94343343,0.64992,0.18956,0.677,12.25,-1.25,12.31361036,8.52,-1.01,8.57965617,8.52,-1.01,8.57965617
20/08/2020 14:00,6.97,-0.97,7.037172728,6.97,-0.97,7.037172728,10.68856,-0.70292,10.7116484,0.29856,0.08708,0.311,10.39,-0.79,10.4199904,12.91992,-1.24044,12.97933065,0.64992,0.18956,0.677,12.27,-1.43,12.35304821,8.65,-1.23,8.73701322,8.65,-1.23,8.73701322
20/08/2020 14:30,6.92,-0.97,6.987653397,6.92,-0.97,6.987653397,10.51736,-0.60452,10.53471907,0.56736,0.16548,0.591,9.95,-0.77,9.979749496,12.84088,-1.29016,12.90553029,0.65088,0.18984,0.678,12.19,-1.48,12.27951546,8.32,-1.14,8.397737791,8.32,-1.14,8.397737791
20/08/2020 15:00,6.76,-0.97,6.829238611,6.76,-0.97,6.829238611,10.3756,-0.5992,10.39288776,0.5856,0.1708,0.61,9.79,-0.77,9.820234213,12.16992,-1.08044,12.21778635,0.64992,0.18956,0.677,11.52,-1.27,11.58979292,7.84,-1.14,7.922449116,7.84,-1.14,7.922449116
20/08/2020 15:30,6.66,-0.89,6.719203822,6.66,-0.89,6.719203822,10.3208,-0.5706,10.33656118,0.5808,0.1694,0.605,9.74,-0.74,9.768070434,12.1324,-1.1618,12.18790011,0.3024,0.0882,0.315,11.83,-1.25,11.89585642,8.11,-1.14,8.189731375,8.11,-1.14,8.189731375
20/08/2020 16:00,6.64,-0.81,6.689222675,6.64,-0.81,6.689222675,10.47272,-0.57004,10.48822243,0.58272,0.16996,0.607,9.89,-0.74,9.91764589,12.60168,-1.02576,12.64335883,0.63168,0.18424,0.658,11.97,-1.21,12.03100162,7.8,-1,7.863841301,7.8,-1,7.863841301
20/08/2020 16:30,6.64,-0.71,6.677851451,6.64,-0.71,6.677851451,10.73368,-0.56976,10.74879123,0.58368,0.17024,0.608,10.15,-0.74,10.17693962,12.70168,-0.87576,12.73183531,0.63168,0.18424,0.658,12.07,-1.06,12.11645575,7.51,-0.76,7.548357437,7.51,-0.76,7.548357437
20/08/2020 17:00,6.64,-0.58,6.66528319,6.64,-0.58,6.66528319,11.01944,-0.40808,11.02699357,0.58944,0.17192,0.614,10.43,-0.58,10.44611411,12.46168,-0.67576,12.47998878,0.63168,0.18424,0.658,11.83,-0.86,11.86121832,7.37,-0.61,7.395201147,7.37,-0.61,7.395201147
20/08/2020 17:30,6.59,-0.42,6.603370352,6.59,-0.42,6.603370352,11.30136,-0.32752,11.30610486,0.59136,0.17248,0.616,10.71,-0.5,10.72166498,12.51168,-0.47576,12.52072218,0.63168,0.18424,0.658,11.88,-0.66,11.89831921,6.87,-0.4,6.88163498,6.87,-0.4,6.88163498
20/08/2020 18:00,6.42,-0.33,6.428475714,6.42,-0.33,6.428475714,11.36464,-0.34948,11.37001225,0.58464,0.17052,0.609,10.78,-0.52,10.79253446,12.09168,-0.06576,12.09185881,0.63168,0.18424,0.658,11.46,-0.25,11.46272655,6.74,-0.37,6.750148147,6.74,-0.37,6.750148147
20/08/2020 18:30,6.3,-0.33,6.308636937,6.3,-0.33,6.308636937,11.17656,-0.27892,11.18003979,0.58656,0.17108,0.611,10.59,-0.45,10.59955659,11.11168,0.47424,11.12179554,0.63168,0.18424,0.658,10.48,0.29,10.48401164,6.52,0.07,6.520375756,6.52,0.07,6.520375756
20/08/2020 19:00,6.18,-0.25,6.185054567,6.18,-0.25,6.185054567,10.97944,-0.22808,10.98180874,0.58944,0.17192,0.614,10.39,-0.4,10.39769686,10.86168,0.43424,10.87035679,0.63168,0.18424,0.658,10.23,0.25,10.23305429,6.35,0.34,6.359095848,6.35,0.34,6.359095848
20/08/2020 19:30,6.08,-0.18,6.08266389,6.08,-0.18,6.08266389,10.83288,0.20584,10.83483545,0.60288,0.17584,0.628,10.23,0.03,10.23004399,10.56168,0.54424,10.57569296,0.63168,0.18424,0.658,9.93,0.36,9.936523537,6.1,0.38,6.111824605,6.1,0.38,6.111824605
20/08/2020 20:00,6.01,0.31,6.017989698,6.01,0.31,6.017989698,10.66992,0.09956,10.67038448,0.16992,0.04956,0.177,10.5,0.05,10.50011905,10.85072,0.04396,10.85080905,0.63072,0.18396,0.657,10.22,-0.14,10.22095886,5.94,0.38,5.952142471,5.94,0.38,5.952142471
20/08/2020 20:30,6.01,0.31,6.017989698,6.01,0.31,6.017989698,10.61936,-0.27852,10.62301182,0.03936,0.01148,0.041,10.58,-0.29,10.58397373,10.80168,-0.09576,10.80210446,0.63168,0.18424,0.658,10.17,-0.28,10.17385374,5.87,0.38,5.88228697,5.87,0.38,5.88228697
20/08/2020 21:00,6.14,-0.31,6.147820752,6.14,-0.31,6.147820752,10.8384,-0.4488,10.84768805,0.0384,0.0112,0.04,10.8,-0.46,10.80979186,10.89168,-0.23576,10.89423132,0.63168,0.18424,0.658,10.26,-0.42,10.26859289,6,0.32,6.008527274,6,0.32,6.008527274
20/08/2020 21:30,6.11,-0.31,6.117859103,6.11,-0.31,6.117859103,10.71936,-0.44852,10.72873939,0.03936,0.01148,0.041,10.68,-0.46,10.68990178,10.87168,-0.18576,10.87326689,0.63168,0.18424,0.658,10.24,-0.37,10.24668239,5.93,0.37,5.941531789,5.93,0.37,5.941531789
20/08/2020 22:00,5.63,-0.31,5.638528177,5.63,-0.31,5.638528177,10.30656,-0.40892,10.3146689,0.10656,0.03108,0.111,10.2,-0.44,10.20948579,10.46168,-0.16576,10.46299311,0.63168,0.18424,0.658,9.83,-0.35,9.836228952,5.64,0.37,5.652123495,5.64,0.37,5.652123495
20/08/2020 22:30,5.3,-0.11,5.301141387,5.3,-0.11,5.301141387,9.76912,-0.22984,9.771823371,0.54912,0.16016,0.572,9.22,-0.39,9.228244687,9.89168,0.51424,9.90503791,0.63168,0.18424,0.658,9.26,0.33,9.265878264,5.35,0.39,5.364196119,5.35,0.39,5.364196119
20/08/2020 23:00,4.95,0.32,4.96033265,4.95,0.32,4.96033265,9.10616,0.00388,9.106160827,0.59616,0.17388,0.621,8.51,-0.17,8.511697833,9.41168,0.49424,9.424648195,0.63168,0.18424,0.658,8.78,0.31,8.785470961,5.01,0.39,5.025156714,5.01,0.39,5.025156714
20/08/2020 23:30,4.64,0.32,4.651021393,4.64,0.32,4.651021393,8.46136,-0.07752,8.461715098,0.59136,0.17248,0.616,7.87,-0.25,7.873969774,8.64072,0.69396,8.668542127,0.63072,0.18396,0.657,8.01,0.51,8.026219534,4.66,0.39,4.676291266,4.66,0.39,4.676291266
21/08/2020 00:00,4.36,0.32,4.371727347,4.36,0.32,4.371727347,7.91656,-0.03892,7.91665567,0.58656,0.17108,0.611,7.33,-0.21,7.333007569,8.40168,0.60424,8.423380129,0.63168,0.18424,0.658,7.77,0.42,7.781343072,4.42,0.44,4.441846463,4.42,0.44,4.441846463
21/08/2020 00:30,4.19,0.32,4.202201804,4.19,0.32,4.202201804,7.5056,0.3808,7.515253821,0.5856,0.1708,0.61,6.92,0.21,6.923185683,8.03168,0.60424,8.054377046,0.63168,0.18424,0.658,7.4,0.42,7.411909336,4.13,0.51,4.161369967,4.13,0.51,4.161369967
21/08/2020 01:00,4.04,0.32,4.052653452,4.04,0.32,4.052653452,7.33272,-0.16004,7.334466266,0.58272,0.16996,0.607,6.75,-0.33,6.758061852,7.75072,0.60396,7.7742156,0.63072,0.18396,0.657,7.12,0.42,7.132376883,4.06,0.46,4.085976016,4.06,0.46,4.085976016
21/08/2020 01:30,4.02,0.29,4.030446625,4.02,0.29,4.030446625,7.24176,0.33968,7.249722091,0.58176,0.16968,0.606,6.66,0.17,6.662169316,7.47168,0.65424,7.500268795,0.63168,0.18424,0.658,6.84,0.47,6.856128645,3.91,0.5,3.941839672,3.91,0.5,3.941839672
21/08/2020 02:00,3.97,0.29,3.980577847,3.97,0.29,3.980577847,7.13368,-0.10976,7.134524343,0.58368,0.17024,0.608,6.55,-0.28,6.555982001,7.43168,0.67424,7.46220257,0.63168,0.18424,0.658,6.8,0.49,6.817631554,4.04,0.5,4.070823013,4.04,0.5,4.070823013
21/08/2020 02:30,3.89,0.29,3.900794791,3.89,0.29,3.900794791,7.07272,-0.11004,7.07357597,0.58272,0.16996,0.607,6.49,-0.28,6.496037254,7.33168,0.64424,7.359930489,0.63168,0.18424,0.658,6.7,0.46,6.71577248,3.9,0.52,3.934513947,3.9,0.52,3.934513947
