Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
21/08/2020 03:00,3.83,0.29,3.840963421,3.83,0.29,3.840963421,6.98368,-0.24976,6.988144704,0.58368,0.17024,0.608,6.4,-0.42,6.413766444,7.20168,0.61424,7.22782717,0.63168,0.18424,0.658,6.57,0.43,6.5840565,3.74,0.52,3.775976695,3.74,0.52,3.775976695
21/08/2020 03:30,3.78,0.29,3.791108017,3.78,0.29,3.791108017,6.78464,-0.17948,6.787013555,0.58464,0.17052,0.609,6.2,-0.35,6.209871174,6.96168,0.83424,7.011486633,0.63168,0.18424,0.658,6.33,0.65,6.363285315,3.63,0.52,3.66705604,3.63,0.52,3.66705604
21/08/2020 04:00,3.75,0.29,3.761196618,3.75,0.29,3.761196618,6.75368,-0.14976,6.755340228,0.58368,0.17024,0.608,6.17,-0.32,6.178292644,7.06168,0.68424,7.094752201,0.63168,0.18424,0.658,6.43,0.5,6.449410826,3.63,0.52,3.66705604,3.63,0.52,3.66705604
21/08/2020 04:30,3.8,0.29,3.811049724,3.8,0.29,3.811049724,6.82368,-0.18976,6.826318012,0.58368,0.17024,0.608,6.24,-0.36,6.250375989,7.06168,0.65424,7.091921771,0.63168,0.18424,0.658,6.43,0.47,6.447154411,3.86,0.42,3.882782507,3.86,0.42,3.882782507
21/08/2020 05:00,3.83,0.25,3.838150596,3.83,0.25,3.838150596,6.78424,0.40332,6.796218022,0.59424,0.17332,0.619,6.19,0.23,6.194271547,7.22168,0.62424,7.248609356,0.63168,0.18424,0.658,6.59,0.44,6.604672588,3.84,0.42,3.862900465,3.84,0.42,3.862900465
21/08/2020 05:30,3.98,-0.21,3.98553635,3.98,-0.21,3.98553635,6.8556,0.1008,6.856341007,0.5856,0.1708,0.61,6.27,-0.07,6.270390737,7.33168,0.59424,7.355722453,0.63168,0.18424,0.658,6.7,0.41,6.712533054,4.16,0.42,4.181148168,4.16,0.42,4.181148168
21/08/2020 06:00,4.14,-0.17,4.143488868,4.14,-0.17,4.143488868,7.0704,0.4322,7.083597462,0.5904,0.1722,0.615,6.48,0.26,6.485213952,7.70168,0.67424,7.731136682,0.63168,0.18424,0.658,7.07,0.49,7.086959856,4.62,0.35,4.633238608,4.62,0.35,4.633238608
21/08/2020 06:30,4.41,-0.12,4.411632351,4.41,-0.12,4.411632351,7.4152,0.6036,7.43972607,0.5952,0.1736,0.62,6.82,0.43,6.833542273,8.59168,0.64424,8.615800044,0.63168,0.18424,0.658,7.96,0.46,7.973280379,5.04,0.32,5.050148513,5.04,0.32,5.050148513
21/08/2020 07:00,5.05,-0.35,5.062114183,5.05,-0.35,5.062114183,7.84464,0.02052,7.844666838,0.58464,0.17052,0.609,7.26,-0.15,7.261549421,9.55168,0.48424,9.563946842,0.63168,0.18424,0.658,8.92,0.3,8.925043417,5.31,0,5.31,5.31,0,5.31
21/08/2020 07:30,5.57,-0.45,5.588148173,5.57,-0.45,5.588148173,8.45272,-0.22004,8.45558354,0.58272,0.16996,0.607,7.87,-0.39,7.879657353,10.51168,-0.27576,10.51529648,0.63168,0.18424,0.658,9.88,-0.46,9.890702705,6.06,-0.41,6.073853801,6.06,-0.41,6.073853801
21/08/2020 08:00,5.91,-0.53,5.933717216,5.91,-0.53,5.933717216,9.01272,-0.20004,9.0149397,0.58272,0.16996,0.607,8.43,-0.37,8.438115903,11.35168,-0.53576,11.36431598,0.63168,0.18424,0.658,10.72,-0.72,10.7441519,6.6,-0.49,6.618164398,6.6,-0.49,6.618164398
21/08/2020 08:30,6.34,-0.71,6.379631651,6.34,-0.71,6.379631651,9.59424,-0.29668,9.59882598,0.59424,0.17332,0.619,9,-0.47,9.012263867,11.93264,-0.62548,11.94902183,0.63264,0.18452,0.659,11.3,-0.81,11.32899378,6.97,-0.78,7.013508395,6.97,-0.78,7.013508395
21/08/2020 09:00,6.71,-0.79,6.756345166,6.71,-0.79,6.756345166,10.02272,-0.48004,10.03420922,0.58272,0.16996,0.607,9.44,-0.65,9.462351716,12.37168,-0.77576,12.39597796,0.63168,0.18424,0.658,11.74,-0.96,11.77918503,7.65,-0.94,7.707535274,7.65,-0.94,7.707535274
21/08/2020 09:30,6.98,-0.92,7.040369308,6.98,-0.92,7.040369308,10.21424,-0.37668,10.22118323,0.59424,0.17332,0.619,9.62,-0.55,9.635709626,12.60168,-0.89576,12.63347635,0.63168,0.18424,0.658,11.97,-1.08,12.01862305,8.15,-0.94,8.204029498,8.15,-0.94,8.204029498
21/08/2020 10:00,6.96,-0.9,7.017948418,6.96,-0.9,7.017948418,10.41,-0.325,10.41507201,0.6,0.175,0.625,9.81,-0.5,9.822733835,12.55168,-0.87576,12.58219482,0.63168,0.18424,0.658,11.92,-1.06,11.96703806,8.15,-0.91,8.200646316,8.15,-0.91,8.200646316
21/08/2020 10:30,6.96,-0.86,7.012930914,6.96,-0.86,7.012930914,10.67904,-0.32528,10.68399281,0.59904,0.17472,0.624,10.08,-0.5,10.09239318,12.74168,-0.87576,12.77174087,0.63168,0.18424,0.658,12.11,-1.06,12.15630289,8.03,-0.73,8.063113543,8.03,-0.73,8.063113543
21/08/2020 11:00,7.11,-0.94,7.171868655,7.11,-0.94,7.171868655,10.78384,-0.34388,10.78932151,0.60384,0.17612,0.629,10.18,-0.52,10.19327229,12.53168,-0.71576,12.55210405,0.63168,0.18424,0.658,11.9,-0.9,11.93398508,8.74,-1.1,8.808949994,8.74,-1.1,8.808949994
21/08/2020 11:30,7.16,-0.97,7.225406563,7.16,-0.97,7.225406563,10.93848,-0.48836,10.94937625,0.58848,0.17164,0.613,10.35,-0.66,10.37102213,12.93168,-0.85576,12.95996423,0.63168,0.18424,0.658,12.3,-1.04,12.34388918,8.68,-1.14,8.754541678,8.68,-1.14,8.754541678
21/08/2020 12:00,7.16,-0.97,7.225406563,7.16,-0.97,7.225406563,10.86272,-0.52004,10.87516103,0.58272,0.16996,0.607,10.28,-0.69,10.30313059,13.18168,-1.05576,13.22389189,0.63168,0.18424,0.658,12.55,-1.24,12.61111018,8.44,-1.08,8.508818954,8.44,-1.08,8.508818954
21/08/2020 12:30,7.14,-1.01,7.21108175,7.14,-1.01,7.21108175,10.98848,-0.54836,11.00215394,0.58848,0.17164,0.613,10.4,-0.72,10.42489328,12.93264,-0.92548,12.96571211,0.63264,0.18452,0.659,12.3,-1.11,12.34998381,8.62,-1.11,8.691173684,8.62,-1.11,8.691173684
21/08/2020 13:00,7.18,-0.89,7.234949896,7.18,-0.89,7.234949896,11.21272,-0.66004,11.23212992,0.58272,0.16996,0.607,10.63,-0.83,10.66235434,12.99168,-0.76576,13.01422828,0.63168,0.18424,0.658,12.36,-0.95,12.39645514,8.72,-0.89,8.765300908,8.72,-0.89,8.765300908
21/08/2020 13:30,7.01,-0.82,7.057797107,7.01,-0.82,7.057797107,11.03096,-0.29472,11.03489639,0.60096,0.17528,0.626,10.43,-0.47,10.44058427,12.57168,-0.51576,12.58225522,0.63168,0.18424,0.658,11.94,-0.7,11.96050166,8.27,-0.62,8.293208064,8.27,-0.62,8.293208064
21/08/2020 14:00,6.9,-0.82,6.948553806,6.9,-0.82,6.948553806,10.82096,-0.29472,10.82497276,0.60096,0.17528,0.626,10.22,-0.47,10.23080153,12.34168,-0.46576,12.35046548,0.63168,0.18424,0.658,11.71,-0.65,11.72802626,8.01,-0.63,8.034737083,8.01,-0.63,8.034737083
21/08/2020 14:30,6.78,-0.85,6.833073979,6.78,-0.85,6.833073979,10.59096,-0.29472,10.59505987,0.60096,0.17528,0.626,9.99,-0.47,10.00104994,12.20168,-0.42576,12.20910588,0.63168,0.18424,0.658,11.57,-0.61,11.58606922,7.73,-0.55,7.749541922,7.73,-0.55,7.749541922
21/08/2020 15:00,6.75,-0.76,6.79265044,6.75,-0.76,6.79265044,10.54,-0.275,10.54358691,0.6,0.175,0.625,9.94,-0.45,9.950180903,12.03168,-0.27576,12.03483972,0.63168,0.18424,0.658,11.4,-0.46,11.40927693,7.26,-0.45,7.273932911,7.26,-0.45,7.273932911
21/08/2020 15:30,6.81,-0.72,6.847955899,6.81,-0.72,6.847955899,10.69192,-0.21444,10.69407022,0.60192,0.17556,0.627,10.09,-0.39,10.09753435,12.03168,-0.23576,12.03398963,0.63168,0.18424,0.658,11.4,-0.42,11.40773422,7.14,-0.4,7.151195704,7.14,-0.4,7.151195704
21/08/2020 16:00,6.69,-0.58,6.715094936,6.69,-0.58,6.715094936,10.64616,-0.21612,10.64835342,0.59616,0.17388,0.621,10.05,-0.39,10.05756432,12.15168,-0.23576,12.15396683,0.63168,0.18424,0.658,11.52,-0.42,11.52765371,6.97,-0.37,6.979813751,6.97,-0.37,6.979813751
21/08/2020 16:30,6.43,-0.43,6.444361877,6.43,-0.43,6.444361877,10.6356,-0.2492,10.63851907,0.5856,0.1708,0.61,10.05,-0.42,10.05877229,12.03168,-0.21576,12.03361442,0.63168,0.18424,0.658,11.4,-0.4,11.40701539,6.9,-0.35,6.908871109,6.9,-0.35,6.908871109
21/08/2020 17:00,6.43,-0.37,6.440636614,6.43,-0.37,6.440636614,11.13288,-0.21416,11.13493968,0.60288,0.17584,0.628,10.53,-0.39,10.53721975,12.13168,-0.05576,12.13180814,0.63168,0.18424,0.658,11.5,-0.24,11.50250408,6.76,-0.35,6.769054587,6.76,-0.35,6.769054587
21/08/2020 17:30,6.43,-0.37,6.440636614,6.43,-0.37,6.440636614,11.32096,-0.19472,11.32263446,0.60096,0.17528,0.626,10.72,-0.37,10.72638336,12.21168,0.56424,12.22470839,0.63168,0.18424,0.658,11.58,0.38,11.58623321,6.51,0.35,6.519401813,6.51,0.35,6.519401813
21/08/2020 18:00,6.12,-0.3,6.127348529,6.12,-0.3,6.127348529,11.26192,-0.04444,11.26200768,0.60192,0.17556,0.627,10.66,-0.22,10.66226993,11.65168,0.78424,11.67804261,0.63168,0.18424,0.658,11.02,0.6,11.03632185,6.4,0.35,6.409563168,6.4,0.35,6.409563168
21/08/2020 18:30,5.96,0.23,5.964436268,5.96,0.23,5.964436268,11.05192,0.55556,11.06587469,0.60192,0.17556,0.627,10.45,0.38,10.45690681,10.98168,0.82424,11.0125686,0.63168,0.18424,0.658,10.35,0.64,10.36976856,6.19,0.44,6.205618422,6.19,0.44,6.205618422
21/08/2020 19:00,5.86,0.3,5.867674156,5.86,0.3,5.867674156,11.05096,0.52528,11.0634369,0.60096,0.17528,0.626,10.45,0.35,10.4558596,10.72168,0.83424,10.75408659,0.63168,0.18424,0.658,10.09,0.65,10.11091489,6.19,0.4,6.202910607,6.19,0.4,6.202910607
21/08/2020 19:30,5.79,0.33,5.79939652,5.79,0.33,5.79939652,10.7752,0.5736,10.79045652,0.5952,0.1736,0.62,10.18,0.4,10.18785552,10.55168,0.88424,10.58866522,0.63168,0.18424,0.658,9.92,0.7,9.944666912,5.94,0.44,5.956274003,5.94,0.44,5.956274003
21/08/2020 20:00,5.75,0.33,5.75946178,5.75,0.33,5.75946178,10.4356,0.5708,10.45119897,0.5856,0.1708,0.61,9.85,0.4,9.858118482,10.36168,0.76424,10.38982556,0.63168,0.18424,0.658,9.73,0.58,9.747271413,5.78,0.41,5.794523276,5.78,0.41,5.794523276
21/08/2020 20:30,5.68,0.3,5.687917018,5.68,0.3,5.687917018,10.3352,0.5536,10.35001604,0.5952,0.1736,0.62,9.74,0.38,9.747409912,10.31168,0.72424,10.33708218,0.63168,0.18424,0.658,9.68,0.54,9.695050284,5.65,0.44,5.667106846,5.65,0.44,5.667106846
21/08/2020 21:00,5.82,-0.32,5.828790612,5.82,-0.32,5.828790612,10.73272,-0.30004,10.73691309,0.58272,0.16996,0.607,10.15,-0.47,10.16087595,10.52168,0.40424,10.52944253,0.63168,0.18424,0.658,9.89,0.22,9.892446613,5.83,0.41,5.844399028,5.83,0.41,5.844399028
21/08/2020 21:30,5.73,-0.32,5.738928471,5.73,-0.32,5.738928471,10.43368,-0.37976,10.44058887,0.58368,0.17024,0.608,9.85,-0.55,9.86534338,10.26072,0.40396,10.26866878,0.63072,0.18396,0.657,9.63,0.22,9.632512652,5.74,0.44,5.756839411,5.74,0.44,5.756839411
21/08/2020 22:00,5.44,-0.27,5.446696246,5.44,-0.27,5.446696246,10.07232,-0.31724,10.07731469,0.59232,0.17276,0.617,9.48,-0.49,9.492655055,9.85168,0.49424,9.864069748,0.63168,0.18424,0.658,9.22,0.31,9.225210025,5.44,0.47,5.460265561,5.44,0.47,5.460265561
21/08/2020 22:30,5.23,-0.1,5.230955936,5.23,-0.1,5.230955936,9.68904,0.50472,9.702176993,0.59904,0.17472,0.624,9.09,0.33,9.095988127,9.57168,0.49424,9.58443171,0.63168,0.18424,0.658,8.94,0.31,8.945373106,5.12,0.55,5.149456282,5.12,0.55,5.149456282
21/08/2020 23:00,4.99,0.08,4.990641241,4.99,0.08,4.990641241,9.02464,-0.23948,9.02781689,0.58464,0.17052,0.609,8.44,-0.41,8.449952663,9.16168,0.63424,9.183607178,0.63168,0.18424,0.658,8.53,0.45,8.541861624,4.84,0.55,4.871149762,4.84,0.55,4.871149762
21/08/2020 23:30,4.64,0.32,4.651021393,4.64,0.32,4.651021393,8.40176,-0.21032,8.404392042,0.58176,0.16968,0.606,7.82,-0.38,7.829227293,8.41168,0.84424,8.453940005,0.63168,0.18424,0.658,7.78,0.66,7.807944672,4.6,0.58,4.636421034,4.6,0.58,4.636421034
22/08/2020 00:00,4.17,0.43,4.19211164,4.17,0.43,4.19211164,7.95272,0.11996,7.953624696,0.58272,0.16996,0.607,7.37,-0.05,7.370169605,8.10168,0.77424,8.13859118,0.63168,0.18424,0.658,7.47,0.59,7.493263641,4.3,0.65,4.348850423,4.3,0.65,4.348850423
22/08/2020 00:30,4.01,0.43,4.032988966,4.01,0.43,4.032988966,7.45752,0.56136,7.478618161,0.58752,0.17136,0.612,6.87,0.39,6.881060965,7.93072,0.66396,7.958464839,0.63072,0.18396,0.657,7.3,0.48,7.315763802,4.08,0.65,4.131452529,4.08,0.65,4.131452529
22/08/2020 01:00,3.88,0.43,3.903754603,3.88,0.43,3.903754603,7.3356,0.5408,7.355507596,0.5856,0.1708,0.61,6.75,0.37,6.760133135,7.67072,0.66396,7.699401808,0.63072,0.18396,0.657,7.04,0.48,7.056344663,3.92,0.65,3.973524884,3.92,0.65,3.973524884
22/08/2020 01:30,3.8,0.42,3.823140071,3.8,0.42,3.823140071,7.18176,0.49968,7.199121946,0.58176,0.16968,0.606,6.6,0.33,6.60824485,7.53072,0.66396,7.559932976,0.63072,0.18396,0.657,6.9,0.48,6.916675502,3.84,0.67,3.898012314,3.84,0.67,3.898012314
22/08/2020 02:00,3.76,0.4,3.781216735,3.76,0.4,3.781216735,7.04272,0.49996,7.060443683,0.58272,0.16996,0.607,6.46,0.33,6.468423301,7.53168,0.66424,7.56091386,0.63168,0.18424,0.658,6.9,0.48,6.916675502,3.91,0.64,3.962032307,3.91,0.64,3.962032307
22/08/2020 02:30,3.65,0.42,3.67408492,3.65,0.42,3.67408492,6.88176,0.49968,6.899876868,0.58176,0.16968,0.606,6.3,0.33,6.308636937,7.37072,0.72396,7.406188723,0.63072,0.18396,0.657,6.74,0.54,6.761597444,3.8,0.67,3.858613741,3.8,0.67,3.858613741
22/08/2020 03:00,3.53,0.44,3.557316404,3.53,0.44,3.557316404,6.72272,0.49996,6.741285056,0.58272,0.16996,0.607,6.14,0.33,6.148861683,7.17072,0.72396,7.207173052,0.63072,0.18396,0.657,6.54,0.54,6.56225571,3.67,0.63,3.723680975,3.67,0.63,3.723680975
22/08/2020 03:30,3.44,0.44,3.468025375,3.44,0.44,3.468025375,6.72272,0.47996,6.739831289,0.58272,0.16996,0.607,6.14,0.31,6.147820752,6.78072,0.94396,6.846110151,0.63072,0.18396,0.657,6.15,0.76,6.196781423,3.57,0.63,3.625162065,3.57,0.63,3.625162065
22/08/2020 04:00,3.57,0.35,3.587115833,3.57,0.35,3.587115833,6.65368,0.01024,6.65368788,0.58368,0.17024,0.608,6.07,-0.16,6.072108365,6.97072,0.70396,7.006175633,0.63072,0.18396,0.657,6.34,0.52,6.361289178,3.5,0.63,3.556248023,3.5,0.63,3.556248023
22/08/2020 04:30,3.64,0.28,3.650753347,3.64,0.28,3.650753347,6.65272,-0.15004,6.654411725,0.58272,0.16996,0.607,6.07,-0.32,6.078429073,6.94072,0.72396,6.97837461,0.63072,0.18396,0.657,6.31,0.54,6.333064029,3.59,0.6,3.63979395,3.59,0.6,3.63979395
22/08/2020 05:00,3.64,0.28,3.650753347,3.64,0.28,3.650753347,6.52368,-0.14976,6.525398746,0.58368,0.17024,0.608,5.94,-0.32,5.948613284,6.94072,0.72396,6.97837461,0.63072,0.18396,0.657,6.31,0.54,6.333064029,3.55,0.63,3.605468069,3.55,0.63,3.605468069
22/08/2020 05:30,3.69,0.28,3.700608058,3.69,0.28,3.700608058,6.44368,-0.12976,6.444986393,0.58368,0.17024,0.608,5.86,-0.3,5.867674156,6.94072,0.72396,6.97837461,0.63072,0.18396,0.657,6.31,0.54,6.333064029,3.65,0.69,3.714646686,3.65,0.69,3.714646686
22/08/2020 06:00,3.69,0.36,3.707519386,3.69,0.36,3.707519386,6.35368,0.59024,6.381036969,0.58368,0.17024,0.608,5.77,0.42,5.785265767,6.94072,0.93396,7.003276048,0.63072,0.18396,0.657,6.31,0.75,6.354415787,3.71,0.69,3.773618953,3.71,0.69,3.773618953
22/08/2020 06:30,3.76,0.36,3.777194726,3.76,0.36,3.777194726,6.50368,0.63024,6.534145392,0.58368,0.17024,0.608,5.92,0.46,5.937844727,7.40072,1.14396,7.48861142,0.63072,0.18396,0.657,6.77,0.96,6.83772623,3.85,0.69,3.911342481,3.85,0.69,3.911342481
22/08/2020 07:00,3.97,0.34,3.984532595,3.97,0.34,3.984532595,6.79176,0.68968,6.826687513,0.58176,0.16968,0.606,6.21,0.52,6.231733306,7.76072,1.14396,7.844578982,0.63072,0.18396,0.657,7.13,0.96,7.194338052,4.08,0.53,4.11428001,4.08,0.53,4.11428001
22/08/2020 07:30,4.24,0.32,4.252058325,4.24,0.32,4.252058325,7.23272,0.68996,7.265554583,0.58272,0.16996,0.607,6.65,0.52,6.670299843,8.58072,0.90396,8.628203718,0.63072,0.18396,0.657,7.95,0.72,7.982537191,4.43,0.53,4.461591644,4.43,0.53,4.461591644
22/08/2020 08:00,4.59,0.32,4.601141163,4.59,0.32,4.601141163,7.75136,0.78248,7.790754572,0.59136,0.17248,0.616,7.16,0.61,7.185937656,8.95072,0.81396,8.987653721,0.63072,0.18396,0.657,8.32,0.63,8.343818071,4.74,0.47,4.763244692,4.74,0.47,4.763244692
22/08/2020 08:30,4.88,0.32,4.890480549,4.88,0.32,4.890480549,8.33288,0.75584,8.367089291,0.60288,0.17584,0.628,7.73,0.58,7.751728839,9.28072,0.75396,9.311295259,0.63072,0.18396,0.657,8.65,0.57,8.668760004,5.16,0.45,5.179584925,5.16,0.45,5.179584925
22/08/2020 09:00,5.08,0.3,5.088850558,5.08,0.3,5.088850558,8.7404,0.6422,8.763961034,0.5904,0.1722,0.615,8.15,0.47,8.163540898,10.16168,0.70424,10.18605392,0.63168,0.18424,0.658,9.53,0.52,9.544176235,5.51,0.39,5.523784934,5.51,0.39,5.523784934
22/08/2020 09:30,5.29,-0.16,5.292419107,5.29,-0.16,5.292419107,9.22808,0.58444,9.246568585,0.59808,0.17444,0.623,8.63,0.41,8.639733792,10.59168,0.55424,10.60617118,0.63168,0.18424,0.658,9.96,0.37,9.966870121,5.94,0.33,5.949159605,5.94,0.33,5.949159605
22/08/2020 10:00,5.61,0.15,5.612004989,5.61,0.15,5.612004989,9.50096,0.58528,9.518970196,0.60096,0.17528,0.626,8.9,0.41,8.909438815,10.73168,0.49424,10.74305491,0.63168,0.18424,0.658,10.1,0.31,10.10475631,6.06,0.33,6.068978497,6.06,0.33,6.068978497
22/08/2020 10:30,5.69,0.3,5.697903123,5.69,0.3,5.697903123,9.65096,0.58528,9.66869079,0.60096,0.17528,0.626,9.05,0.41,9.059282532,10.67168,0.62424,10.68992187,0.63168,0.18424,0.658,10.04,0.44,10.04963681,6.15,0.38,6.161728654,6.15,0.38,6.161728654
22/08/2020 11:00,5.67,0.27,5.676424931,5.67,0.27,5.676424931,9.71288,0.56584,9.729348015,0.60288,0.17584,0.628,9.11,0.39,9.118344148,10.69168,0.71424,10.71551025,0.63168,0.18424,0.658,10.06,0.53,10.07395156,6.12,0.34,6.129437168,6.12,0.34,6.129437168
22/08/2020 11:30,5.74,0.27,5.746346665,5.74,0.27,5.746346665,10.08096,0.56528,10.09679632,0.60096,0.17528,0.626,9.48,0.39,9.488018761,11.06168,0.57424,11.0765751,0.63168,0.18424,0.658,10.43,0.39,10.43728892,6.25,0.36,6.260359415,6.25,0.36,6.260359415
22/08/2020 12:00,5.69,0.32,5.698991139,5.69,0.32,5.698991139,10.03192,0.56556,10.04784937,0.60192,0.17556,0.627,9.43,0.39,9.438061242,10.86168,0.57424,10.87684899,0.63168,0.18424,0.658,10.23,0.39,10.23743132,6.19,0.36,6.20045966,6.19,0.36,6.20045966
22/08/2020 12:30,5.61,0.32,5.619119148,5.61,0.32,5.619119148,10.03192,0.56556,10.04784937,0.60192,0.17556,0.627,9.43,0.39,9.438061242,10.98168,0.57424,10.99668346,0.63168,0.18424,0.658,10.35,0.39,10.35734522,6.16,0.39,6.172333432,6.16,0.39,6.172333432
22/08/2020 13:00,5.47,0.37,5.48249943,5.47,0.37,5.48249943,9.97096,0.56528,9.986970752,0.60096,0.17528,0.626,9.37,0.39,9.378112817,10.96168,0.46424,10.97150615,0.63168,0.18424,0.658,10.33,0.28,10.33379408,6.09,0.39,6.102474908,6.09,0.39,6.102474908
22/08/2020 13:30,5.4,0.37,5.412661083,5.4,0.37,5.412661083,10.0056,0.1508,10.00673633,0.5856,0.1708,0.61,9.42,-0.02,9.420021231,11.10168,0.46424,11.11138234,0.63168,0.18424,0.658,10.47,0.28,10.47374336,6.18,0.39,6.192293598,6.18,0.39,6.192293598
22/08/2020 14:00,5.17,0.37,5.183222936,5.17,0.37,5.183222936,9.65176,-0.20032,9.653838573,0.58176,0.16968,0.606,9.07,-0.37,9.077543721,10.68168,0.51424,10.69405117,0.63168,0.18424,0.658,10.05,0.33,10.05541645,5.98,0.39,5.992703897,5.98,0.39,5.992703897
22/08/2020 14:30,5.15,0.39,5.16474588,5.15,0.39,5.16474588,9.41272,-0.20004,9.414845394,0.58272,0.16996,0.607,8.83,-0.37,8.837748582,10.68072,0.57396,10.6961306,0.63072,0.18396,0.657,10.05,0.39,10.05756432,5.9,0.42,5.914930262,5.9,0.42,5.914930262
22/08/2020 15:00,4.98,0.39,4.995247742,4.98,0.39,4.995247742,9.11368,0.49024,9.126855888,0.58368,0.17024,0.608,8.53,0.32,8.536000234,9.92168,0.84424,9.95753359,0.63168,0.18424,0.658,9.29,0.66,9.313415056,5.72,0.42,5.735398853,5.72,0.42,5.735398853
22/08/2020 15:30,5.12,0.39,5.134832032,5.12,0.39,5.134832032,9.49272,0.57996,9.510419896,0.58272,0.16996,0.607,8.91,0.41,8.919428233,10.42072,0.66396,10.4418508,0.63072,0.18396,0.657,9.79,0.48,9.801760046,5.83,0.42,5.845109067,5.83,0.42,5.845109067
22/08/2020 16:00,5.07,0.41,5.086550894,5.07,0.41,5.086550894,9.33176,0.55968,9.348528569,0.58176,0.16968,0.606,8.75,0.39,8.758687116,10.40072,0.72396,10.42588579,0.63072,0.18396,0.657,9.77,0.54,9.784911854,5.57,0.47,5.589794272,5.57,0.47,5.589794272
22/08/2020 16:30,5.21,0.41,5.226107538,5.21,0.41,5.226107538,9.50272,0.55996,9.519203885,0.58272,0.16996,0.607,8.92,0.39,8.928521714,10.55072,0.69396,10.57351753,0.63072,0.18396,0.657,9.92,0.51,9.933101228,5.65,0.47,5.66951497,5.65,0.47,5.66951497
22/08/2020 17:00,5.27,0.43,5.287513593,5.27,0.43,5.287513593,9.82368,0.60024,9.84200065,0.58368,0.17024,0.608,9.24,0.43,9.25,10.88168,0.58424,10.89735271,0.63168,0.18424,0.658,10.25,0.4,10.25780191,5.57,0.47,5.589794272,5.57,0.47,5.589794272
22/08/2020 17:30,5.33,0.43,5.347317084,5.33,0.43,5.347317084,10.03944,0.60192,10.05746803,0.58944,0.17192,0.614,9.45,0.43,9.45977801,11.06168,0.70424,11.08407499,0.63168,0.18424,0.658,10.43,0.52,10.44295456,5.46,0.57,5.489672121,5.46,0.57,5.489672121
22/08/2020 18:00,5.33,0.53,5.356286027,5.33,0.53,5.356286027,10.21848,0.63164,10.23798333,0.58848,0.17164,0.613,9.63,0.46,9.640980241,11.02168,0.92424,11.0603639,0.63168,0.18424,0.658,10.39,0.74,10.41631893,5.48,0.6,5.512748861,5.48,0.6,5.512748861
22/08/2020 18:30,5.26,0.56,5.289725891,5.26,0.56,5.289725891,10.27232,0.68276,10.29498516,0.59232,0.17276,0.617,9.68,0.51,9.693425607,10.35168,0.96424,10.3964916,0.63168,0.18424,0.658,9.72,0.78,9.751246074,5.43,0.66,5.469963437,5.43,0.66,5.469963437
22/08/2020 19:00,5.13,0.59,5.163816418,5.13,0.59,5.163816418,10.06096,0.76528,10.09002327,0.60096,0.17528,0.626,9.46,0.59,9.478380663,10.10072,0.96396,10.1466134,0.63072,0.18396,0.657,9.47,0.78,9.502068196,5.31,0.7,5.355940627,5.31,0.7,5.355940627
22/08/2020 19:30,5.13,0.56,5.160474784,5.13,0.56,5.160474784,9.81096,0.76528,9.840761637,0.60096,0.17528,0.626,9.21,0.59,9.228878588,9.96168,0.96424,10.00823797,0.63168,0.18424,0.658,9.33,0.78,9.36254773,5.27,0.7,5.316286298,5.27,0.7,5.316286298
22/08/2020 20:00,5.08,0.58,5.113003031,5.08,0.58,5.113003031,9.67656,0.76108,9.706444055,0.58656,0.17108,0.611,9.09,0.59,9.109127291,9.87072,0.96396,9.917677762,0.63072,0.18396,0.657,9.24,0.78,9.272863635,5.15,0.75,5.204325124,5.15,0.75,5.204325124
22/08/2020 20:30,5.02,0.58,5.053394898,5.02,0.58,5.053394898,9.59176,0.68968,9.616523197,0.58176,0.16968,0.606,9.01,0.52,9.024993075,9.68072,1.00396,9.732639693,0.63072,0.18396,0.657,9.05,0.82,9.087073236,5.15,0.7,5.197355097,5.15,0.7,5.197355097
22/08/2020 21:00,5.29,0.45,5.309105386,5.29,0.45,5.309105386,9.9552,0.5636,9.971140958,0.5952,0.1736,0.62,9.36,0.39,9.368121477,10.02072,0.81396,10.0537237,0.63072,0.18396,0.657,9.39,0.63,9.411110455,5.3,0.57,5.330562822,5.3,0.57,5.330562822
22/08/2020 21:30,5.16,0.45,5.179584925,5.16,0.45,5.179584925,9.84944,0.56192,9.865456016,0.58944,0.17192,0.614,9.26,0.39,9.268209104,9.77072,0.84396,9.807101396,0.63072,0.18396,0.657,9.14,0.66,9.163798339,5.27,0.61,5.305186142,5.27,0.61,5.305186142
22/08/2020 22:00,4.99,0.45,5.010249495,4.99,0.45,5.010249495,9.59272,0.51996,9.606801518,0.58272,0.16996,0.607,9.01,0.35,9.01679544,9.39072,0.84396,9.428567792,0.63072,0.18396,0.657,8.76,0.66,8.78482783,5.04,0.58,5.07326325,5.04,0.58,5.07326325
22/08/2020 22:30,4.77,0.49,4.795101667,4.77,0.49,4.795101667,9.16272,0.51996,9.177461316,0.58272,0.16996,0.607,8.58,0.35,8.587135727,9.06072,0.88396,9.103737266,0.63072,0.18396,0.657,8.43,0.7,8.459012945,4.8,0.66,4.845162536,4.8,0.66,4.845162536
22/08/2020 23:00,4.52,0.49,4.546482157,4.52,0.49,4.546482157,8.71176,-0.29032,8.716596125,0.58176,0.16968,0.606,8.13,-0.46,8.143003132,8.63072,0.92396,8.680036279,0.63072,0.18396,0.657,8,0.74,8.034152102,4.52,0.66,4.567931698,4.52,0.66,4.567931698
22/08/2020 23:30,4.29,0.52,4.321400236,4.29,0.52,4.321400236,8.20368,0.45024,8.216025901,0.58368,0.17024,0.608,7.62,0.28,7.625142622,8.25072,0.90396,8.300091819,0.63072,0.18396,0.657,7.62,0.72,7.653940162,4.34,0.68,4.392948896,4.34,0.68,4.392948896
23/08/2020 00:00,4.08,0.52,4.113003769,4.08,0.52,4.113003769,7.66904,0.69472,7.700442221,0.59904,0.17472,0.624,7.07,0.52,7.089097263,7.94072,0.92396,7.994293978,0.63072,0.18396,0.657,7.31,0.74,7.34736007,4.11,0.72,4.172589124,4.11,0.72,4.172589124
23/08/2020 00:30,3.89,0.52,3.924601891,3.89,0.52,3.924601891,7.15808,0.69444,7.191686603,0.59808,0.17444,0.623,6.56,0.52,6.580577482,7.54072,0.92396,7.597115255,0.63072,0.18396,0.657,6.91,0.74,6.949510774,3.96,0.72,4.024922359,3.96,0.72,4.024922359
23/08/2020 01:00,3.69,0.55,3.730763997,3.69,0.55,3.730763997,6.85,0.755,6.891482061,0.6,0.175,0.625,6.25,0.58,6.276854308,7.26072,0.94396,7.321824595,0.63072,0.18396,0.657,6.63,0.76,6.673417415,3.75,0.76,3.826238362,3.75,0.76,3.826238362
23/08/2020 01:30,3.62,0.53,3.658592626,3.62,0.53,3.658592626,6.7856,0.6608,6.817699319,0.5856,0.1708,0.61,6.2,0.49,6.219332762,7.14072,0.94396,7.202842675,0.63072,0.18396,0.657,6.51,0.76,6.554212386,3.63,0.78,3.712856044,3.63,0.78,3.712856044
23/08/2020 02:00,3.56,0.53,3.59923603,3.56,0.53,3.59923603,6.72368,0.53024,6.744555375,0.58368,0.17024,0.608,6.14,0.36,6.150544691,7.08072,0.94396,7.143364487,0.63072,0.18396,0.657,6.45,0.76,6.494620851,3.74,0.76,3.81643813,3.74,0.76,3.81643813
23/08/2020 02:30,3.45,0.53,3.490472747,3.45,0.53,3.490472747,6.55752,0.67136,6.591797388,0.58752,0.17136,0.612,5.97,0.5,5.990901435,6.99072,0.91396,7.050211983,0.63072,0.18396,0.657,6.36,0.73,6.401757571,3.65,0.76,3.728283787,3.65,0.76,3.728283787
23/08/2020 03:00,3.36,0.53,3.401543767,3.36,0.53,3.401543767,6.39192,0.76556,6.437602302,0.60192,0.17556,0.627,5.79,0.59,5.819982818,6.83072,0.96396,6.898402322,0.63072,0.18396,0.657,6.2,0.78,6.248871898,3.46,0.76,3.542485003,3.46,0.76,3.542485003
23/08/2020 03:30,3.28,0.53,3.322544206,3.28,0.53,3.322544206,6.33808,0.69444,6.376010116,0.59808,0.17444,0.623,5.74,0.52,5.763505878,6.76072,0.94396,6.826301737,0.63072,0.18396,0.657,6.13,0.76,6.176932896,3.35,0.74,3.430757934,3.35,0.74,3.430757934
23/08/2020 04:00,3.25,0.53,3.292931824,3.25,0.53,3.292931824,6.36192,0.69556,6.399830451,0.60192,0.17556,0.627,5.76,0.52,5.783424591,6.70072,0.94396,6.766883256,0.63072,0.18396,0.657,6.07,0.76,6.117393236,3.35,0.74,3.430757934,3.35,0.74,3.430757934
23/08/2020 04:30,3.25,0.53,3.292931824,3.25,0.53,3.292931824,6.40712,0.67416,6.442490078,0.59712,0.17416,0.622,5.81,0.5,5.831474942,6.64072,0.94396,6.707475129,0.63072,0.18396,0.657,6.01,0.76,6.057862659,3.3,0.74,3.381952099,3.3,0.74,3.381952099
23/08/2020 05:00,3.25,0.48,3.285254937,3.25,0.48,3.285254937,6.34424,0.64332,6.37677362,0.59424,0.17332,0.619,5.75,0.47,5.769176718,6.66072,0.91396,6.723132737,0.63072,0.18396,0.657,6.03,0.73,6.074026671,3.26,0.73,3.340733452,3.26,0.73,3.340733452
23/08/2020 05:30,3.48,0.39,3.501785259,3.48,0.39,3.501785259,6.23424,0.67332,6.270495052,0.59424,0.17332,0.619,5.64,0.5,5.662119744,6.59072,0.94396,6.657976464,0.63072,0.18396,0.657,5.96,0.76,6.00826098,3.44,0.73,3.516603475,3.44,0.73,3.516603475
23/08/2020 06:00,3.35,0.51,3.38859853,3.35,0.51,3.38859853,6.08656,0.85108,6.145774955,0.58656,0.17108,0.611,5.5,0.68,5.541876938,6.53072,1.14396,6.630154463,0.63072,0.18396,0.657,5.9,0.96,5.977591488,3.31,0.83,3.412477106,3.31,0.83,3.412477106
23/08/2020 06:30,3.35,0.61,3.405084434,3.35,0.61,3.405084434,6.05096,1.04528,6.140580363,0.60096,0.17528,0.626,5.45,0.87,5.519003533,6.92072,1.22396,7.028118055,0.63072,0.18396,0.657,6.29,1.04,6.375398027,3.24,0.9,3.362677505,3.24,0.9,3.362677505
23/08/2020 07:00,3.4,0.61,3.454287191,3.4,0.61,3.454287191,6.25288,1.01584,6.334859051,0.60288,0.17584,0.628,5.65,0.84,5.71210119,7.31072,1.26396,7.419179321,0.63072,0.18396,0.657,6.68,1.08,6.7667422,3.3,0.9,3.420526275,3.3,0.9,3.420526275
23/08/2020 07:30,3.62,0.59,3.667764987,3.62,0.59,3.667764987,6.58848,0.93164,6.654022979,0.58848,0.17164,0.613,6,0.76,6.047941799,7.87072,1.21396,7.963788809,0.63072,0.18396,0.657,7.24,1.03,7.312899562,3.49,0.85,3.592018931,3.49,0.85,3.592018931
23/08/2020 08:00,3.78,0.57,3.822734623,3.78,0.57,3.822734623,6.99464,0.84052,7.044960085,0.58464,0.17052,0.609,6.41,0.67,6.444920481,8.06072,1.21396,8.151619827,0.63072,0.18396,0.657,7.43,1.03,7.501053259,3.7,0.83,3.791952004,3.7,0.83,3.791952004
23/08/2020 08:30,4.02,0.54,4.056106507,4.02,0.54,4.056106507,7.64,0.845,7.686587344,0.6,0.175,0.625,7.04,0.67,7.071810235,8.70072,1.11396,8.771740728,0.63072,0.18396,0.657,8.07,0.93,8.123410614,4.02,0.78,4.094972527,4.02,0.78,4.094972527
23/08/2020 09:00,4.31,0.51,4.340069124,4.31,0.51,4.340069124,8.05808,0.80444,8.098134168,0.59808,0.17444,0.623,7.46,0.63,7.486554615,9.12072,1.02396,9.178018708,0.63072,0.18396,0.657,8.49,0.84,8.531453569,4.22,0.78,4.291479931,4.22,0.78,4.291479931
23/08/2020 09:30,4.65,0.47,4.67369233,4.65,0.47,4.67369233,8.8152,0.7136,8.844036183,0.5952,0.1736,0.62,8.22,0.54,8.237718131,9.72168,0.94424,9.767428075,0.63168,0.18424,0.658,9.09,0.76,9.121715847,4.43,0.78,4.498144062,4.43,0.78,4.498144062
23/08/2020 10:00,4.95,0.45,4.970412458,4.95,0.45,4.970412458,9.18192,0.67556,9.20673863,0.60192,0.17556,0.627,8.58,0.5,8.594556417,10.00168,0.94424,10.04615309,0.63168,0.18424,0.658,9.37,0.76,9.400771245,4.7,0.72,4.754829124,4.7,0.72,4.754829124
23/08/2020 10:30,5.25,0.42,5.266773206,5.25,0.42,5.266773206,9.71096,0.67528,9.73441047,0.60096,0.17528,0.626,9.11,0.5,9.123710868,10.37072,0.94396,10.41359178,0.63072,0.18396,0.657,9.74,0.76,9.769605929,5.01,0.69,5.057291765,5.01,0.69,5.057291765
23/08/2020 11:00,5.36,0.39,5.374169703,5.36,0.39,5.374169703,10.09192,0.67556,10.11450595,0.60192,0.17556,0.627,9.49,0.5,9.503162631,10.43072,0.89396,10.46895812,0.63072,0.18396,0.657,9.8,0.71,9.825685727,5.22,0.62,5.256690974,5.22,0.62,5.256690974
23/08/2020 11:30,5.48,0.37,5.492476673,5.48,0.37,5.492476673,10.35096,0.62528,10.36982874,0.60096,0.17528,0.626,9.75,0.45,9.760379091,10.61168,0.87424,10.6476311,0.63168,0.18424,0.658,9.98,0.69,10.00382427,5.48,0.54,5.506541564,5.48,0.54,5.506541564
23/08/2020 12:00,5.48,0.37,5.492476673,5.48,0.37,5.492476673,10.44192,0.60556,10.45946443,0.60192,0.17556,0.627,9.84,0.43,9.849390844,10.70072,0.87396,10.73635015,0.63072,0.18396,0.657,10.07,0.69,10.09361184,5.54,0.57,5.569245909,5.54,0.57,5.569245909
23/08/2020 12:30,5.84,0.37,5.851709152,5.84,0.37,5.851709152,11.01192,0.60556,11.0285577,0.60192,0.17556,0.627,10.41,0.43,10.4188771,11.42072,0.75396,11.44557998,0.63072,0.18396,0.657,10.79,0.57,10.80504512,5.79,0.51,5.812417741,5.79,0.51,5.812417741
23/08/2020 13:00,5.81,0.37,5.82176949,5.81,0.37,5.82176949,11.10192,0.57556,11.11682945,0.60192,0.17556,0.627,10.5,0.4,10.50761629,11.54072,0.77396,11.56664308,0.63072,0.18396,0.657,10.91,0.59,10.92594161,5.66,0.59,5.690667799,5.66,0.59,5.690667799
23/08/2020 13:30,5.81,0.37,5.82176949,5.81,0.37,5.82176949,10.88,0.605,10.89680802,0.6,0.175,0.625,10.28,0.43,10.28898926,11.47072,0.80396,11.49885947,0.63072,0.18396,0.657,10.84,0.62,10.85771615,5.52,0.63,5.555834771,5.52,0.63,5.555834771
23/08/2020 14:00,5.81,0.37,5.82176949,5.81,0.37,5.82176949,10.79616,0.60388,10.81303573,0.59616,0.17388,0.621,10.2,0.43,10.2090597,11.40168,0.82424,11.43143379,0.63168,0.18424,0.658,10.77,0.64,10.78899903,5.61,0.63,5.645263501,5.61,0.63,5.645263501
23/08/2020 14:30,5.7,0.37,5.711996148,5.7,0.37,5.711996148,10.74136,0.61248,10.75880785,0.59136,0.17248,0.616,10.15,0.44,10.15953247,11.36168,0.82424,11.39153826,0.63168,0.18424,0.658,10.73,0.64,10.74906973,5.61,0.65,5.647530434,5.61,0.65,5.647530434
23/08/2020 15:00,5.66,0.4,5.674116671,5.66,0.4,5.674116671,10.6556,0.6108,10.67309177,0.5856,0.1708,0.61,10.07,0.44,10.07960813,11.25072,0.88396,11.28539259,0.63072,0.18396,0.657,10.62,0.7,10.64304468,5.58,0.63,5.615451896,5.58,0.63,5.615451896
23/08/2020 15:30,5.51,0.44,5.52754014,5.51,0.44,5.52754014,10.51272,0.64996,10.53279307,0.58272,0.16996,0.607,9.93,0.48,9.94159444,10.85072,0.98396,10.89524216,0.63072,0.18396,0.657,10.22,0.8,10.25126334,5.45,0.67,5.491029047,5.45,0.67,5.491029047
23/08/2020 16:00,5.65,0.44,5.667106846,5.65,0.44,5.667106846,10.42464,0.63052,10.44369066,0.58464,0.17052,0.609,9.84,0.46,9.850746165,10.79072,0.98396,10.8354887,0.63072,0.18396,0.657,10.16,0.8,10.19144739,5.45,0.67,5.491029047,5.45,0.67,5.491029047
23/08/2020 16:30,5.57,0.44,5.587351788,5.57,0.44,5.587351788,10.45464,0.65052,10.47485913,0.58464,0.17052,0.609,9.87,0.48,9.881664839,10.79072,0.95396,10.83280563,0.63072,0.18396,0.657,10.16,0.77,10.18913637,5.5,0.7,5.54436651,5.5,0.7,5.54436651
23/08/2020 17:00,5.47,0.48,5.491019942,5.47,0.48,5.491019942,10.5204,0.6522,10.5405968,0.5904,0.1722,0.615,9.93,0.48,9.94159444,10.81072,0.97396,10.85450436,0.63072,0.18396,0.657,10.18,0.79,10.21060723,5.48,0.72,5.527096887,5.48,0.72,5.527096887
23/08/2020 17:30,5.54,0.48,5.560755344,5.54,0.48,5.560755344,10.71808,0.68444,10.73991141,0.59808,0.17444,0.623,10.12,0.51,10.13284264,10.94072,0.97396,10.98398617,0.63072,0.18396,0.657,10.31,0.79,10.34022243,5.36,0.76,5.413612472,5.36,0.76,5.413612472
23/08/2020 18:00,5.54,0.53,5.565294242,5.54,0.53,5.565294242,10.58424,0.70332,10.60758198,0.59424,0.17332,0.619,9.99,0.53,10.00404918,10.82072,1.00396,10.86719453,0.63072,0.18396,0.657,10.19,0.82,10.22293989,5.29,0.76,5.344314736,5.29,0.76,5.344314736
23/08/2020 18:30,5.39,0.59,5.422195127,5.39,0.59,5.422195127,10.30904,0.73472,10.3351884,0.59904,0.17472,0.624,9.71,0.56,9.726134895,10.47072,1.05396,10.52363098,0.63072,0.18396,0.657,9.84,0.87,9.878385496,5.17,0.79,5.23000956,5.17,0.79,5.23000956
23/08/2020 19:00,5.32,0.61,5.354857608,5.32,0.61,5.354857608,10.22192,0.78556,10.25206091,0.60192,0.17556,0.627,9.62,0.61,9.639320515,10.10072,1.05396,10.15555888,0.63072,0.18396,0.657,9.47,0.87,9.509879074,5.13,0.83,5.196710498,5.13,0.83,5.196710498
23/08/2020 19:30,5.24,0.61,5.275386242,5.24,0.61,5.275386242,10.15096,0.76528,10.17976632,0.60096,0.17528,0.626,9.55,0.59,9.568207774,9.92072,1.07396,9.978681045,0.63072,0.18396,0.657,9.29,0.89,9.33253449,5.06,0.83,5.127621281,5.06,0.83,5.127621281
23/08/2020 20:00,5.14,0.61,5.176069938,5.14,0.61,5.176069938,9.84328,0.78304,9.874376578,0.59328,0.17304,0.618,9.25,0.61,9.270091693,10.01168,0.91424,10.05333632,0.63168,0.18424,0.658,9.38,0.73,9.408363301,4.87,0.85,4.943622154,4.87,0.85,4.943622154
23/08/2020 20:30,5.16,0.61,5.1959311,5.16,0.61,5.1959311,10.04424,0.73332,10.07097391,0.59424,0.17332,0.619,9.45,0.56,9.466578051,10.17072,0.85396,10.20650738,0.63072,0.18396,0.657,9.54,0.67,9.563498314,4.95,0.82,5.017459517,4.95,0.82,5.017459517
23/08/2020 21:00,5.38,0.44,5.397962579,5.38,0.44,5.397962579,10.42096,0.56528,10.43628041,0.60096,0.17528,0.626,9.82,0.39,9.827741348,10.46072,0.49396,10.47237602,0.63072,0.18396,0.657,9.83,0.31,9.834886883,5.15,0.66,5.192119028,5.15,0.66,5.192119028
23/08/2020 21:30,5.34,0.44,5.358096677,5.34,0.44,5.358096677,10.26808,0.59444,10.28527228,0.59808,0.17444,0.623,9.67,0.42,9.679116695,10.21072,0.59396,10.22798081,0.63072,0.18396,0.657,9.58,0.41,9.588769473,5.06,0.74,5.113824401,5.06,0.74,5.113824401
23/08/2020 22:00,5.02,0.48,5.042895993,5.02,0.48,5.042895993,9.76272,0.55996,9.778765617,0.58272,0.16996,0.607,9.18,0.39,9.188280579,9.82072,0.70396,9.845917987,0.63072,0.18396,0.657,9.19,0.52,9.204699886,4.93,0.67,4.975319085,4.93,0.67,4.975319085
23/08/2020 22:30,4.81,0.48,4.833890772,4.81,0.48,4.833890772,9.34176,0.53968,9.35733586,0.58176,0.16968,0.606,8.76,0.37,8.767810445,9.18072,0.82396,9.217620615,0.63072,0.18396,0.657,8.55,0.64,8.573919757,4.78,0.59,4.816274494,4.78,0.59,4.816274494
23/08/2020 23:00,4.54,0.48,4.565303933,4.54,0.48,4.565303933,8.64368,-0.00976,8.64368551,0.58368,0.17024,0.608,8.06,-0.18,8.062009675,8.53072,0.89396,8.577432495,0.63072,0.18396,0.657,7.9,0.71,7.931840896,4.49,0.59,4.528598017,4.49,0.59,4.528598017
23/08/2020 23:30,4.23,0.51,4.260633756,4.23,0.51,4.260633756,8.0004,0.5622,8.020128989,0.5904,0.1722,0.615,7.41,0.39,7.42025606,8.32072,0.76396,8.355717575,0.63072,0.18396,0.657,7.69,0.58,7.711841544,4.21,0.61,4.253962858,4.21,0.61,4.253962858
24/08/2020 00:00,3.96,0.54,3.996648596,3.96,0.54,3.996648596,7.55904,0.71472,7.592753809,0.59904,0.17472,0.624,6.96,0.54,6.980916845,7.97072,0.81396,8.012172502,0.63072,0.18396,0.657,7.34,0.63,7.366987173,3.93,0.68,3.988395667,3.93,0.68,3.988395667
24/08/2020 00:30,3.78,0.54,3.818376618,3.78,0.54,3.818376618,7.12096,0.71528,7.156793751,0.60096,0.17528,0.626,6.52,0.54,6.542323746,7.66072,0.72396,7.69485211,0.63072,0.18396,0.657,7.03,0.54,7.050709184,3.81,0.7,3.873770773,3.81,0.7,3.873770773
24/08/2020 01:00,3.66,0.54,3.699621602,3.66,0.54,3.699621602,6.96904,0.71472,7.005593708,0.59904,0.17472,0.624,6.37,0.54,6.392847566,7.38072,0.79396,7.423301166,0.63072,0.18396,0.657,6.75,0.61,6.777506916,3.68,0.67,3.74049462,3.68,0.67,3.74049462
24/08/2020 01:30,3.56,0.54,3.60072215,3.56,0.54,3.60072215,6.93096,0.74528,6.970914488,0.60096,0.17528,0.626,6.33,0.57,6.355611694,7.18072,0.79396,7.224480064,0.63072,0.18396,0.657,6.55,0.61,6.578343256,3.59,0.68,3.653833603,3.59,0.68,3.653833603
24/08/2020 02:00,3.51,0.54,3.551295538,3.51,0.54,3.551295538,6.78288,0.74584,6.823762774,0.60288,0.17584,0.628,6.18,0.57,6.20623074,7.24072,0.79396,7.284119617,0.63072,0.18396,0.657,6.61,0.61,6.638087074,3.67,0.68,3.732465673,3.67,0.68,3.732465673
24/08/2020 02:30,3.41,0.54,3.452491854,3.41,0.54,3.452491854,6.68096,0.74528,6.722400524,0.60096,0.17528,0.626,6.08,0.57,6.106660298,7.21072,0.75396,7.250030248,0.63072,0.18396,0.657,6.58,0.57,6.604642307,3.62,0.73,3.692871511,3.62,0.73,3.692871511
24/08/2020 03:00,3.34,0.54,3.3833711,3.34,0.54,3.3833711,6.46096,0.70528,6.499340274,0.60096,0.17528,0.626,5.86,0.53,5.883918762,7.06072,0.75396,7.100860694,0.63072,0.18396,0.657,6.43,0.57,6.455214946,3.5,0.69,3.567365975,3.5,0.69,3.567365975
24/08/2020 03:30,3.3,0.54,3.34388995,3.3,0.54,3.34388995,6.36096,0.73528,6.403315454,0.60096,0.17528,0.626,5.76,0.56,5.787158197,6.68072,0.98396,6.752791793,0.63072,0.18396,0.657,6.05,0.8,6.102663353,3.4,0.66,3.463466472,3.4,0.66,3.463466472
24/08/2020 04:00,3.3,0.54,3.34388995,3.3,0.54,3.34388995,6.44904,0.73472,6.490757306,0.59904,0.17472,0.624,5.85,0.56,5.876742295,6.91072,0.77396,6.953924432,0.63072,0.18396,0.657,6.28,0.59,6.307654081,3.4,0.66,3.463466472,3.4,0.66,3.463466472
24/08/2020 04:30,3.52,0.42,3.544968265,3.52,0.42,3.544968265,6.56192,0.69556,6.59868152,0.60192,0.17556,0.627,5.96,0.52,5.982641557,6.97072,0.74396,7.010307682,0.63072,0.18396,0.657,6.34,0.56,6.36468381,3.53,0.66,3.591169726,3.53,0.66,3.591169726
24/08/2020 05:00,3.59,0.38,3.610055401,3.59,0.38,3.610055401,6.44096,0.69528,6.478377883,0.60096,0.17528,0.626,5.84,0.52,5.863104979,7.02072,0.74396,7.060027323,0.63072,0.18396,0.657,6.39,0.56,6.414491406,3.64,0.56,3.682825003,3.64,0.56,3.682825003
24/08/2020 05:30,3.72,0.32,3.733738073,3.72,0.32,3.733738073,6.50096,0.69528,6.538034506,0.60096,0.17528,0.626,5.9,0.52,5.922870925,7.19168,0.74424,7.230086749,0.63168,0.18424,0.658,6.56,0.56,6.583859051,4,0.53,4.034959727,4,0.53,4.034959727
24/08/2020 06:00,3.91,0.32,3.923072775,3.91,0.32,3.923072775,6.68656,0.69108,6.722177936,0.58656,0.17108,0.611,6.1,0.52,6.122123814,7.58072,0.79396,7.622183952,0.63072,0.18396,0.657,6.95,0.61,6.976718426,4.4,0.53,4.431805501,4.4,0.53,4.431805501
24/08/2020 06:30,4.46,0.3,4.470078299,4.46,0.3,4.470078299,7.21864,0.72252,7.254708719,0.48864,0.14252,0.509,6.73,0.58,6.754946336,8.54072,0.74396,8.573060982,0.63072,0.18396,0.657,7.91,0.56,7.929798232,4.96,0.23,4.965329798,4.96,0.23,4.965329798
24/08/2020 07:00,5.02,-0.21,5.02439051,5.02,-0.21,5.02439051,7.7684,0.4312,7.780358089,0.0384,0.0112,0.04,7.73,0.42,7.741401682,9.42072,0.65396,9.443390758,0.63072,0.18396,0.657,8.79,0.47,8.802556447,5.63,-0.54,5.655837692,5.63,-0.54,5.655837692
24/08/2020 07:30,5.64,-0.36,5.651477683,5.64,-0.36,5.651477683,8.1784,0.4012,8.18823473,0.0384,0.0112,0.04,8.14,0.39,8.149337396,10.57072,-0.25604,10.5738204,0.63072,0.18396,0.657,9.94,-0.44,9.949733665,6.38,-0.63,6.411029559,6.38,-0.63,6.411029559
24/08/2020 08:00,6.26,-0.56,6.284998011,6.26,-0.56,6.284998011,8.69936,0.06148,8.699577243,0.03936,0.01148,0.041,8.66,0.05,8.660144341,11.29072,-0.46604,11.30033413,0.63072,0.18396,0.657,10.66,-0.65,10.67979869,6.98,-0.74,7.019116754,6.98,-0.74,7.019116754
24/08/2020 08:30,6.71,-0.74,6.750681447,6.71,-0.74,6.750681447,9.33936,-0.33852,9.345493085,0.03936,0.01148,0.041,9.3,-0.35,9.306583691,11.81072,-0.62604,11.82730033,0.63072,0.18396,0.657,11.18,-0.81,11.20930417,7.42,-0.85,7.468527298,7.42,-0.85,7.468527298
24/08/2020 09:00,6.9,-0.78,6.943947004,6.9,-0.78,6.943947004,9.74936,-0.44852,9.759671644,0.03936,0.01148,0.041,9.71,-0.46,9.720889877,12.33072,-0.83604,12.35902984,0.63072,0.18396,0.657,11.7,-1.02,11.74437738,7.42,-1.1,7.501093254,7.42,-1.1,7.501093254
24/08/2020 09:30,7.06,-0.81,7.106314094,7.06,-0.81,7.106314094,10.09936,-0.55852,10.11479199,0.03936,0.01148,0.041,10.06,-0.57,10.07613517,12.72072,-0.89604,12.75223922,0.63072,0.18396,0.657,12.09,-1.08,12.13814236,7.74,-1.18,7.829431652,7.74,-1.18,7.829431652
24/08/2020 10:00,7.22,-0.81,7.265294213,7.22,-0.81,7.265294213,10.2884,-0.5888,10.30523459,0.0384,0.0112,0.04,10.25,-0.6,10.26754596,12.91072,-0.96604,12.94681135,0.63072,0.18396,0.657,12.28,-1.15,12.33373017,8.03,-1.21,8.120652683,8.03,-1.21,8.120652683
24/08/2020 10:30,7.1,-0.76,7.140560202,7.1,-0.76,7.140560202,10.3784,-0.5888,10.39508884,0.0384,0.0112,0.04,10.34,-0.6,10.35739349,13.00072,-0.96604,13.03656219,0.63072,0.18396,0.657,12.37,-1.15,12.42334094,8.08,-1.05,8.14793839,8.08,-1.05,8.14793839
24/08/2020 11:00,7.18,-0.85,7.230138311,7.18,-0.85,7.230138311,10.48936,-0.65852,10.51001055,0.03936,0.01148,0.041,10.45,-0.67,10.47145644,12.91168,-0.96576,12.94774779,0.63168,0.18424,0.658,12.28,-1.15,12.33373017,8.51,-1.29,8.607217901,8.51,-1.29,8.607217901
24/08/2020 11:30,7.22,-0.85,7.269862447,7.22,-0.85,7.269862447,10.70936,-0.72852,10.73411072,0.03936,0.01148,0.041,10.67,-0.74,10.69562995,13.19072,-1.08604,13.2353533,0.63072,0.18396,0.657,12.56,-1.27,12.62404452,8.59,-1.27,8.68337492,8.59,-1.27,8.68337492
24/08/2020 12:00,7.24,-0.8,7.284064799,7.24,-0.8,7.284064799,10.7684,-0.7288,10.79303424,0.0384,0.0112,0.04,10.73,-0.74,10.75548697,13.57072,-1.17604,13.62158256,0.63072,0.18396,0.657,12.94,-1.36,13.01127204,8.47,-1.39,8.583297735,8.47,-1.39,8.583297735
24/08/2020 12:30,7.3,-0.82,7.345910427,7.3,-0.82,7.345910427,10.7484,-0.7288,10.77307997,0.0384,0.0112,0.04,10.71,-0.74,10.73553445,13.38072,-1.14604,13.42970869,0.63072,0.18396,0.657,12.75,-1.33,12.81918094,8.39,-1.34,8.496334504,8.39,-1.34,8.496334504
24/08/2020 13:00,7.25,-0.77,7.290774993,7.25,-0.77,7.290774993,10.87936,-0.72852,10.90372484,0.03936,0.01148,0.041,10.84,-0.74,10.86522894,13.32072,-1.07604,13.36411027,0.63072,0.18396,0.657,12.69,-1.26,12.75239977,8.01,-1.19,8.097913311,8.01,-1.19,8.097913311
24/08/2020 13:30,6.98,-0.71,7.016017389,6.98,-0.71,7.016017389,10.89936,-0.72852,10.92368023,0.03936,0.01148,0.041,10.86,-0.74,10.88518259,13.06072,-0.93604,13.09421925,0.63072,0.18396,0.657,12.43,-1.12,12.48035657,8.01,-1.21,8.100876496,8.01,-1.21,8.100876496
24/08/2020 14:00,6.93,-0.78,6.973757954,6.93,-0.78,6.973757954,10.7584,-0.7288,10.78305708,0.0384,0.0112,0.04,10.72,-0.74,10.74551069,13.06072,-1.13604,13.11003409,0.63072,0.18396,0.657,12.43,-1.32,12.499892,8.11,-1.4,8.229951397,8.11,-1.4,8.229951397
24/08/2020 14:30,6.83,-0.74,6.869970888,6.83,-0.74,6.869970888,10.67568,-0.64876,10.69537437,0.17568,0.05124,0.183,10.5,-0.7,10.52330746,13.04168,-1.08576,13.08679839,0.63168,0.18424,0.658,12.41,-1.27,12.47481463,8.08,-1.28,8.180757911,8.08,-1.28,8.180757911
24/08/2020 15:00,6.65,-0.69,6.68570116,6.65,-0.69,6.68570116,10.42336,-0.46152,10.43357247,0.54336,0.15848,0.566,9.88,-0.62,9.899434327,12.77168,-0.88576,12.80235841,0.63168,0.18424,0.658,12.14,-1.07,12.18706281,7.74,-1.08,7.814985605,7.74,-1.08,7.814985605
24/08/2020 15:30,6.65,-0.71,6.687794853,6.65,-0.71,6.687794853,10.47312,-0.51284,10.48566867,0.57312,0.16716,0.597,9.9,-0.68,9.923326055,12.91072,-1.01604,12.95063814,0.63072,0.18396,0.657,12.28,-1.2,12.33849261,7.62,-1.08,7.696154884,7.62,-1.08,7.696154884
24/08/2020 16:00,6.72,-0.71,6.757403347,6.72,-0.71,6.757403347,10.52504,-0.46228,10.53518722,0.57504,0.16772,0.599,9.95,-0.63,9.969924774,12.81072,-0.89604,12.84201832,0.63072,0.18396,0.657,12.18,-1.08,12.22778803,7.46,-0.9,7.514093425,7.46,-0.9,7.514093425
24/08/2020 16:30,6.82,-0.62,6.848123831,6.82,-0.62,6.848123831,10.68136,-0.22752,10.68378289,0.59136,0.17248,0.616,10.09,-0.4,10.09792553,12.60072,-0.54604,12.61254551,0.63072,0.18396,0.657,11.97,-0.73,11.99223916,7.27,-0.61,7.295546587,7.27,-0.61,7.295546587
24/08/2020 17:00,6.95,-0.52,6.969426088,6.95,-0.52,6.969426088,11.26232,-0.22724,11.26461228,0.59232,0.17276,0.617,10.67,-0.4,10.67749502,12.88072,-0.37604,12.88620789,0.63072,0.18396,0.657,12.25,-0.56,12.26279332,7.21,-0.47,7.225302762,7.21,-0.47,7.225302762
24/08/2020 17:30,6.86,-0.43,6.873463465,6.86,-0.43,6.873463465,11.50136,-0.18752,11.50288858,0.59136,0.17248,0.616,10.91,-0.36,10.91593789,12.71072,-0.30604,12.71440378,0.63072,0.18396,0.657,12.08,-0.49,12.08993383,6.86,-0.35,6.868922769,6.86,-0.35,6.868922769
24/08/2020 18:00,6.74,-0.37,6.750148147,6.74,-0.37,6.750148147,11.50232,0.03276,11.50236665,0.59232,0.17276,0.617,10.91,-0.14,10.91089822,12.14072,0.58396,12.15475592,0.63072,0.18396,0.657,11.51,0.4,11.51694838,6.54,-0.32,6.547824066,6.54,-0.32,6.547824066
24/08/2020 18:30,6.43,0.27,6.435666244,6.43,0.27,6.435666244,11.2904,0.5522,11.30389566,0.5904,0.1722,0.615,10.7,0.38,10.70674554,11.26168,0.55424,11.27531012,0.63168,0.18424,0.658,10.63,0.37,10.63643737,6.32,0.36,6.330244861,6.32,0.36,6.330244861
24/08/2020 19:00,6.45,0.3,6.456972975,6.45,0.3,6.456972975,11.10328,0.55304,11.11704457,0.59328,0.17304,0.618,10.51,0.38,10.5168674,10.94072,0.59396,10.95683086,0.63072,0.18396,0.657,10.31,0.41,10.31814906,6.13,0.4,6.143036708,6.13,0.4,6.143036708
24/08/2020 19:30,6.24,0.32,6.248199741,6.24,0.32,6.248199741,10.83656,0.58108,10.85212821,0.58656,0.17108,0.611,10.25,0.41,10.25819672,10.77072,0.56396,10.7854745,0.63072,0.18396,0.657,10.14,0.38,10.14711782,6,0.4,6.013318551,6,0.4,6.013318551
24/08/2020 20:00,6.1,0.32,6.108387676,6.1,0.32,6.108387676,10.78368,0.58024,10.79927927,0.58368,0.17024,0.608,10.2,0.41,10.20823687,11.00072,0.46396,11.01049951,0.63072,0.18396,0.657,10.37,0.28,10.37377945,5.95,0.38,5.962122105,5.95,0.38,5.962122105
24/08/2020 20:30,6.39,-0.04,6.390125194,6.39,-0.04,6.390125194,11.01424,0.01332,11.01424805,0.59424,0.17332,0.619,10.42,-0.16,10.42122833,11.32072,-0.20604,11.32259484,0.63072,0.18396,0.657,10.69,-0.39,10.69711176,6.17,0.31,6.177782774,6.17,0.31,6.177782774
24/08/2020 21:00,6.33,-0.22,6.333821911,6.33,-0.22,6.333821911,11.03848,-0.19836,11.04026211,0.58848,0.17164,0.613,10.45,-0.37,10.45654819,11.17072,-0.20604,11.17262001,0.63072,0.18396,0.657,10.54,-0.39,10.5472129,6,0.31,6.008002996,6,0.31,6.008002996
24/08/2020 21:30,5.93,0.31,5.938097338,5.93,0.31,5.938097338,10.68656,-0.19892,10.68841119,0.58656,0.17108,0.611,10.1,-0.37,10.10677496,10.78072,-0.14604,10.78170911,0.63072,0.18396,0.657,10.15,-0.33,10.15536312,5.56,0.39,5.573661274,5.56,0.39,5.573661274
24/08/2020 22:00,5.49,0.34,5.500518157,5.49,0.34,5.500518157,10.14312,-0.26284,10.14652493,0.57312,0.16716,0.597,9.57,-0.43,9.579655526,10.23072,0.35396,10.23684128,0.63072,0.18396,0.657,9.6,0.17,9.60150509,5.31,0.43,5.327382096,5.31,0.43,5.327382096
24/08/2020 22:30,5.19,0.34,5.201124878,5.19,0.34,5.201124878,9.57312,-0.26284,9.576727593,0.57312,0.16716,0.597,9,-0.43,9.010266367,9.88072,0.45396,9.891142876,0.63072,0.18396,0.657,9.25,0.27,9.253939702,5,0.47,5.022041418,5,0.47,5.022041418
24/08/2020 23:00,4.83,0.39,4.845719761,4.83,0.39,4.845719761,9.01312,-0.26284,9.016951647,0.57312,0.16716,0.597,8.44,-0.43,8.450946693,9.49072,0.59396,9.509287807,0.63072,0.18396,0.657,8.86,0.41,8.869481383,4.58,0.5,4.607211738,4.58,0.5,4.607211738
24/08/2020 23:30,4.49,0.39,4.506905812,4.49,0.39,4.506905812,8.46408,-0.25256,8.467847235,0.57408,0.16744,0.598,7.89,-0.42,7.901170799,8.73072,0.69396,8.758256231,0.63072,0.18396,0.657,8.1,0.51,8.116039675,4.28,0.54,4.313930922,4.28,0.54,4.313930922
25/08/2020 00:00,4.24,0.39,4.257898543,4.24,0.39,4.257898543,7.98888,0.17884,7.990881516,0.57888,0.16884,0.603,7.41,0.01,7.410006748,8.55072,0.62396,8.573455464,0.63072,0.18396,0.657,7.92,0.44,7.932212806,4.11,0.54,4.145322665,4.11,0.54,4.145322665
25/08/2020 00:30,4.06,0.39,4.078688515,4.06,0.39,4.078688515,7.55232,0.57276,7.574007618,0.59232,0.17276,0.617,6.96,0.4,6.971484777,8.14072,0.56396,8.160231185,0.63072,0.18396,0.657,7.51,0.38,7.519607703,3.85,0.58,3.893443206,3.85,0.58,3.893443206
25/08/2020 01:00,3.88,0.42,3.902665756,3.88,0.42,3.902665756,7.25848,0.54164,7.278660989,0.58848,0.17164,0.613,6.67,0.37,6.680254486,7.88168,0.63424,7.907157517,0.63168,0.18424,0.658,7.25,0.45,7.263952092,3.68,0.61,3.730214471,3.68,0.61,3.730214471
25/08/2020 01:30,3.8,0.4,3.820994635,3.8,0.4,3.820994635,7.22312,-0.03284,7.223194653,0.57312,0.16716,0.597,6.65,-0.2,6.653006839,7.74168,0.63424,7.767616726,0.63168,0.18424,0.658,7.11,0.45,7.124226274,3.63,0.58,3.676044069,3.63,0.58,3.676044069
25/08/2020 02:00,3.77,0.4,3.791160772,3.77,0.4,3.791160772,7.12312,-0.12284,7.124179125,0.57312,0.16716,0.597,6.55,-0.29,6.556416704,7.56168,0.67424,7.591679919,0.63168,0.18424,0.658,6.93,0.49,6.947301634,3.71,0.58,3.755063248,3.71,0.58,3.755063248
