Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/08/2020 02:30,3.72,0.4,3.741443572,3.72,0.4,3.741443572,6.96312,-0.15284,6.964797212,0.57312,0.16716,0.597,6.39,-0.32,6.398007502,7.35168,0.72424,7.387267587,0.63168,0.18424,0.658,6.72,0.54,6.741661516,3.63,0.58,3.676044069,3.63,0.58,3.676044069
25/08/2020 03:00,3.62,0.4,3.6420324,3.62,0.4,3.6420324,6.78216,0.44688,6.796866631,0.57216,0.16688,0.596,6.21,0.28,6.216309194,7.33072,0.68396,7.362557776,0.63072,0.18396,0.657,6.7,0.5,6.718630813,3.48,0.6,3.531345353,3.48,0.6,3.531345353
25/08/2020 03:30,3.56,0.4,3.582401429,3.56,0.4,3.582401429,6.646,0.518,6.666156314,0.576,0.168,0.6,6.07,0.35,6.080082236,7.20072,0.68396,7.233130014,0.63072,0.18396,0.657,6.57,0.5,6.588998406,3.4,0.58,3.449115829,3.4,0.58,3.449115829
25/08/2020 04:00,3.58,0.4,3.602277058,3.58,0.4,3.602277058,6.75312,0.45716,6.76857629,0.57312,0.16716,0.597,6.18,0.29,6.186800466,6.80072,0.88396,6.857928098,0.63072,0.18396,0.657,6.17,0.7,6.209581306,3.37,0.61,3.424762766,3.37,0.61,3.424762766
25/08/2020 04:30,3.67,0.35,3.686651597,3.67,0.35,3.686651597,6.82504,0.45772,6.840371233,0.57504,0.16772,0.599,6.25,0.29,6.256724383,7.22072,0.70396,7.254953963,0.63072,0.18396,0.657,6.59,0.52,6.610484097,3.6,0.51,3.635945544,3.6,0.51,3.635945544
25/08/2020 05:00,3.76,0.35,3.776254758,3.76,0.35,3.776254758,6.93792,0.45856,6.953057687,0.57792,0.16856,0.602,6.36,0.29,6.366608202,7.47072,0.68396,7.50196365,0.63072,0.18396,0.657,6.84,0.5,6.858250506,3.77,0.49,3.801710142,3.77,0.49,3.801710142
25/08/2020 05:30,3.98,0.28,3.989837089,3.98,0.28,3.989837089,7.04328,0.50304,7.061221028,0.59328,0.17304,0.618,6.45,0.33,6.458436343,7.84072,0.64396,7.867119841,0.63072,0.18396,0.657,7.21,0.46,7.224659162,4.41,0.41,4.42901795,4.41,0.41,4.42901795
25/08/2020 06:00,4.32,0.08,4.320740677,4.32,0.08,4.320740677,7.47792,0.03856,7.478019417,0.57792,0.16856,0.602,6.9,-0.13,6.901224529,8.32072,0.60396,8.342610443,0.63072,0.18396,0.657,7.69,0.42,7.7014609,4.85,0.24,4.855934514,4.85,0.24,4.855934514
25/08/2020 06:30,4.64,-0.07,4.640527987,4.64,-0.07,4.640527987,7.86136,0.55248,7.88074966,0.59136,0.17248,0.616,7.27,0.38,7.27992445,9.05072,0.60396,9.070848924,0.63072,0.18396,0.657,8.42,0.42,8.430468552,5.38,0.02,5.380037175,5.38,0.02,5.380037175
25/08/2020 07:00,5.17,-0.34,5.181167822,5.17,-0.34,5.181167822,8.2104,0.5522,8.228948475,0.5904,0.1722,0.615,7.62,0.38,7.629469182,9.96168,0.45424,9.972031007,0.63168,0.18424,0.658,9.33,0.27,9.333905935,5.38,-0.42,5.39636915,5.38,-0.42,5.39636915
25/08/2020 07:30,5.83,-0.44,5.846580197,5.83,-0.44,5.846580197,8.756,0.108,8.756666032,0.576,0.168,0.6,8.18,-0.06,8.180220046,11.01168,-0.38576,11.01843488,0.63168,0.18424,0.658,10.38,-0.57,10.39563851,5.81,-0.51,5.832340868,5.81,-0.51,5.832340868
25/08/2020 08:00,6.35,-0.62,6.380195922,6.35,-0.62,6.380195922,9.63504,-0.24228,9.638085671,0.57504,0.16772,0.599,9.06,-0.41,9.069272297,11.92168,-0.65576,11.93970164,0.63168,0.18424,0.658,11.29,-0.84,11.32120577,6.44,-0.61,6.468825241,6.44,-0.61,6.468825241
25/08/2020 08:30,6.84,-0.82,6.888976702,6.84,-0.82,6.888976702,10.04888,-0.24116,10.05177335,0.57888,0.16884,0.603,9.47,-0.41,9.478871241,12.69168,-0.80576,12.71723203,0.63168,0.18424,0.658,12.06,-0.99,12.1005661,7.19,-0.9,7.246109301,7.19,-0.9,7.246109301
25/08/2020 09:00,7.17,-0.91,7.227516863,7.17,-0.91,7.227516863,10.23656,-0.20892,10.23869172,0.58656,0.17108,0.611,9.65,-0.38,9.657478967,13.36072,-0.98604,13.39705616,0.63072,0.18396,0.657,12.73,-1.17,12.78365362,7.67,-1.04,7.740187336,7.67,-1.04,7.740187336
25/08/2020 09:30,7.39,-0.92,7.447046394,7.39,-0.92,7.447046394,10.7208,-0.3106,10.72529836,0.5808,0.1694,0.605,10.14,-0.48,10.15135459,13.82168,-1.12576,13.86745015,0.63168,0.18424,0.658,13.19,-1.31,13.25489344,7.99,-1.04,8.057400325,7.99,-1.04,8.057400325
25/08/2020 10:00,7.61,-0.92,7.665409317,7.61,-0.92,7.665409317,10.8904,-0.3078,10.89474887,0.5904,0.1722,0.615,10.3,-0.48,10.3111784,13.95168,-1.31576,14.01358624,0.63168,0.18424,0.658,13.32,-1.5,13.40419337,8.49,-1.01,8.549865496,8.49,-1.01,8.549865496
25/08/2020 10:30,7.55,-0.9,7.603453163,7.55,-0.9,7.603453163,11.05848,-0.35836,11.06428497,0.58848,0.17164,0.613,10.47,-0.53,10.48340594,14.01072,-1.29604,14.0705364,0.63072,0.18396,0.657,13.38,-1.48,13.46160466,8.75,-0.93,8.799284062,8.75,-0.93,8.799284062
25/08/2020 11:00,7.62,-0.91,7.674144904,7.62,-0.91,7.674144904,11.27328,-0.35696,11.27893002,0.59328,0.17304,0.618,10.68,-0.53,10.69314266,13.89168,-1.09576,13.93482914,0.63168,0.18424,0.658,13.26,-1.28,13.32163654,8.66,-1.14,8.734712359,8.66,-1.14,8.734712359
25/08/2020 11:30,7.59,-0.96,7.650470574,7.59,-0.96,7.650470574,11.15136,-0.38752,11.15809131,0.59136,0.17248,0.616,10.56,-0.56,10.57483806,13.97072,-1.24604,14.02617671,0.63072,0.18396,0.657,13.34,-1.43,13.4164265,8.52,-1.28,8.615613733,8.52,-1.28,8.615613733
25/08/2020 12:00,7.59,-1.01,7.65690538,7.59,-1.01,7.65690538,11.26328,-0.43696,11.27175277,0.59328,0.17304,0.618,10.67,-0.61,10.68742251,13.93168,-1.32576,13.99461851,0.63168,0.18424,0.658,13.3,-1.51,13.38544359,8.91,-1.34,9.010199776,8.91,-1.34,9.010199776
25/08/2020 12:30,7.53,-1.03,7.60011842,7.53,-1.03,7.60011842,11.31944,-0.49808,11.330393,0.58944,0.17192,0.614,10.73,-0.67,10.75089764,13.91168,-1.32576,13.97470858,0.63168,0.18424,0.658,13.28,-1.51,13.36557144,9.08,-1.2,9.158951905,9.08,-1.2,9.158951905
25/08/2020 13:00,7.63,-0.99,7.693958669,7.63,-0.99,7.693958669,11.28984,-0.55088,11.30327192,0.57984,0.16912,0.604,10.71,-0.72,10.7341744,13.77168,-1.24576,13.82790975,0.63168,0.18424,0.658,13.14,-1.43,13.21758299,8.77,-1.2,8.851717347,8.77,-1.2,8.851717347
25/08/2020 13:30,7.4,-0.74,7.43690796,7.4,-0.74,7.43690796,11.13696,-0.48172,11.14737333,0.57696,0.16828,0.601,10.56,-0.65,10.57998582,13.58168,-1.13576,13.6290859,0.63168,0.18424,0.658,12.95,-1.32,13.01710029,8.43,-1.12,8.504075494,8.43,-1.12,8.504075494
25/08/2020 14:00,7.26,-0.8,7.30394414,7.26,-0.8,7.30394414,11.02504,-0.50228,11.03647553,0.57504,0.16772,0.599,10.45,-0.67,10.47145644,13.58168,-1.30576,13.64430434,0.63168,0.18424,0.658,12.95,-1.49,13.03543632,8.43,-1.14,8.506732628,8.43,-1.14,8.506732628
25/08/2020 14:30,7.33,-0.83,7.376842143,7.33,-0.83,7.376842143,11.026,-0.502,11.0374218,0.576,0.168,0.6,10.45,-0.67,10.47145644,13.52168,-1.28576,13.58267311,0.63168,0.18424,0.658,12.89,-1.47,12.97355002,8.33,-1.11,8.403630168,8.33,-1.11,8.403630168
25/08/2020 15:00,7.23,-0.79,7.27303238,7.23,-0.79,7.27303238,10.82408,-0.44256,10.83312361,0.57408,0.16744,0.598,10.25,-0.61,10.26813518,13.10168,-1.11576,13.14910412,0.63168,0.18424,0.658,12.47,-1.3,12.53757951,8.12,-1.11,8.195517067,8.12,-1.11,8.195517067
25/08/2020 15:30,7.28,-0.78,7.321666477,7.28,-0.78,7.321666477,10.97312,-0.44284,10.98205217,0.57312,0.16716,0.597,10.4,-0.61,10.41787406,13.18168,-1.17576,13.23401297,0.63168,0.18424,0.658,12.55,-1.36,12.62347417,7.99,-1.04,8.057400325,7.99,-1.04,8.057400325
25/08/2020 16:00,7.23,-0.74,7.267771323,7.23,-0.74,7.267771323,11.14416,-0.52712,11.15661945,0.28416,0.08288,0.296,10.86,-0.61,10.87711818,13.14168,-1.07576,13.18563661,0.63168,0.18424,0.658,12.51,-1.26,12.57329312,7.81,-0.81,7.851891492,7.81,-0.81,7.851891492
25/08/2020 16:30,7.31,-0.65,7.33884187,7.31,-0.65,7.33884187,11.43312,-0.31284,11.43739926,0.57312,0.16716,0.597,10.86,-0.48,10.87060256,13.42168,-0.80576,13.44584483,0.63168,0.18424,0.658,12.79,-0.99,12.82825787,7.74,-0.58,7.761700845,7.74,-0.58,7.761700845
25/08/2020 17:00,7.31,-0.58,7.332973476,7.31,-0.58,7.332973476,11.696,-0.292,11.69964444,0.576,0.168,0.6,11.12,-0.46,11.12951032,13.01168,-0.59576,13.02531176,0.63168,0.18424,0.658,12.38,-0.78,12.40454755,7.52,-0.47,7.534673185,7.52,-0.47,7.534673185
25/08/2020 17:30,7.46,-0.49,7.476075174,7.46,-0.49,7.476075174,12.06408,-0.26256,12.06693681,0.57408,0.16744,0.598,11.49,-0.43,11.49804331,13.13168,-0.43576,13.13890811,0.63168,0.18424,0.658,12.5,-0.62,12.51536655,7.1,-0.32,7.107207609,7.1,-0.32,7.107207609
25/08/2020 18:00,7.15,-0.35,7.158561308,7.15,-0.35,7.158561308,12.02696,-0.21172,12.02882339,0.57696,0.16828,0.601,11.45,-0.38,11.45630394,12.66168,0.05424,12.66179618,0.63168,0.18424,0.658,12.03,-0.13,12.03070239,6.93,0.35,6.938832755,6.93,0.35,6.938832755
25/08/2020 18:30,6.82,0.11,6.820887039,6.82,0.11,6.820887039,11.60504,-0.00228,11.60504022,0.57504,0.16772,0.599,11.03,-0.17,11.03130999,11.81168,0.45424,11.82041109,0.63168,0.18424,0.658,11.18,0.27,11.18325981,6.48,0.41,6.492957724,6.48,0.41,6.492957724
25/08/2020 19:00,6.79,0.29,6.796190109,6.79,0.29,6.796190109,11.4804,0.6122,11.4967114,0.5904,0.1722,0.615,10.89,0.44,10.89888526,11.51168,0.41424,11.51913066,0.63168,0.18424,0.658,10.88,0.23,10.88243079,6.35,0.41,6.363222454,6.35,0.41,6.363222454
25/08/2020 19:30,6.66,0.29,6.666310824,6.66,0.29,6.666310824,11.4708,0.5194,11.48255324,0.5808,0.1694,0.605,10.89,0.35,10.89562297,11.45168,0.45424,11.46068535,0.63168,0.18424,0.658,10.82,0.27,10.82336824,6.32,0.39,6.332021794,6.32,0.39,6.332021794
25/08/2020 20:00,6.59,0.29,6.596377794,6.59,0.29,6.596377794,11.19752,0.61136,11.21419704,0.58752,0.17136,0.612,10.61,0.44,10.61911955,11.38168,0.47424,11.39155578,0.63168,0.18424,0.658,10.75,0.29,10.75391092,6.18,0.39,6.192293598,6.18,0.39,6.192293598
25/08/2020 20:30,6.51,-0.32,6.517860078,6.51,-0.32,6.517860078,11.14136,0.31248,11.14574118,0.59136,0.17248,0.616,10.55,0.14,10.55092887,11.27168,-0.07576,11.2719346,0.63168,0.18424,0.658,10.64,-0.26,10.64317622,6.28,0.32,6.288147581,6.28,0.32,6.288147581
25/08/2020 21:00,6.43,-0.32,6.437957751,6.43,-0.32,6.437957751,11.06752,0.13136,11.06829953,0.58752,0.17136,0.612,10.48,-0.04,10.48007634,11.01168,-0.17576,11.01308258,0.63168,0.18424,0.658,10.38,-0.36,10.3862409,6.03,0.35,6.040149005,6.03,0.35,6.040149005
25/08/2020 21:30,6.15,-0.17,6.152349145,6.15,-0.17,6.152349145,10.76368,0.13024,10.76446792,0.58368,0.17024,0.608,10.18,-0.04,10.18007859,10.81168,-0.15576,10.81280193,0.63168,0.18424,0.658,10.18,-0.34,10.18567622,5.79,0.39,5.803119851,5.79,0.39,5.803119851
25/08/2020 22:00,5.74,0.33,5.749478237,5.74,0.33,5.749478237,10.146,0.178,10.14756128,0.576,0.168,0.6,9.57,0.01,9.570005225,10.16168,0.35424,10.1678526,0.63168,0.18424,0.658,9.53,0.17,9.531516144,5.5,0.42,5.516013053,5.5,0.42,5.516013053
25/08/2020 22:30,5.29,0.33,5.300283011,5.29,0.33,5.300283011,9.62312,-0.15284,9.62433367,0.57312,0.16716,0.597,9.05,-0.32,9.055655691,9.59168,0.58424,9.609456884,0.63168,0.18424,0.658,8.96,0.4,8.968924127,5.11,0.48,5.13249452,5.11,0.48,5.13249452
25/08/2020 23:00,4.98,0.35,4.992284046,4.98,0.35,4.992284046,8.98312,-0.21284,8.98564109,0.57312,0.16716,0.597,8.41,-0.38,8.41858064,9.11168,0.65424,9.135137788,0.63168,0.18424,0.658,8.48,0.47,8.493014777,4.75,0.52,4.778378386,4.75,0.52,4.778378386
25/08/2020 23:30,4.62,0.37,4.634792336,4.62,0.37,4.634792336,8.38408,0.33744,8.390867845,0.57408,0.16744,0.598,7.81,0.17,7.811849973,8.38072,0.82396,8.421126872,0.63072,0.18396,0.657,7.75,0.64,7.776380906,4.46,0.52,4.490211576,4.46,0.52,4.490211576
26/08/2020 00:00,4.37,0.37,4.385635644,4.37,0.37,4.385635644,7.95216,-0.21312,7.955015324,0.57216,0.16688,0.596,7.38,-0.38,7.389776722,8.21072,0.70396,8.240842348,0.63072,0.18396,0.657,7.58,0.52,7.597815476,4.18,0.55,4.216028937,4.18,0.55,4.216028937
26/08/2020 00:30,4.19,0.37,4.206304792,4.19,0.37,4.206304792,7.55504,0.16772,7.556901442,0.57504,0.16772,0.599,6.98,0,6.98,7.87168,0.70424,7.903119637,0.63168,0.18424,0.658,7.24,0.52,7.258650012,3.89,0.6,3.936000508,3.89,0.6,3.936000508
26/08/2020 01:00,4,0.39,4.018967529,4,0.39,4.018967529,7.3304,0.5822,7.353483596,0.5904,0.1722,0.615,6.74,0.41,6.752458811,7.73168,0.68424,7.761897964,0.63168,0.18424,0.658,7.1,0.5,7.11758386,3.73,0.62,3.781177065,3.73,0.62,3.781177065
26/08/2020 01:30,3.88,0.39,3.899551256,3.88,0.39,3.899551256,7.35408,0.51744,7.372261308,0.57408,0.16744,0.598,6.78,0.35,6.789027913,7.62168,0.66424,7.650569966,0.63168,0.18424,0.658,6.99,0.48,7.006461304,3.66,0.61,3.710485143,3.66,0.61,3.710485143
26/08/2020 02:00,3.8,0.39,3.819960733,3.8,0.39,3.819960733,7.2612,0.4966,7.27816165,0.5712,0.1666,0.595,6.69,0.33,6.698134069,7.54072,0.70396,7.573507629,0.63072,0.18396,0.657,6.91,0.52,6.929538224,3.77,0.61,3.819031291,3.77,0.61,3.819031291
26/08/2020 02:30,3.74,0.39,3.760279245,3.74,0.39,3.760279245,7.1312,0.4966,7.148470116,0.5712,0.1666,0.595,6.56,0.33,6.56829506,7.45072,0.70396,7.483901937,0.63072,0.18396,0.657,6.82,0.52,6.839795319,3.72,0.63,3.772969653,3.72,0.63,3.772969653
26/08/2020 03:00,3.65,0.39,3.670776485,3.65,0.39,3.670776485,6.97216,-0.01312,6.972172344,0.57216,0.16688,0.596,6.4,-0.18,6.40253075,7.32744,0.70592,7.361365362,0.63744,0.18592,0.664,6.69,0.52,6.710178835,3.6,0.63,3.654709291,3.6,0.63,3.654709291
26/08/2020 03:30,3.6,0.39,3.62106338,3.6,0.39,3.62106338,6.78216,0.44688,6.796866631,0.57216,0.16688,0.596,6.21,0.28,6.216309194,7.04072,0.87396,7.094754696,0.63072,0.18396,0.657,6.41,0.69,6.447030324,3.47,0.57,3.516503946,3.47,0.57,3.516503946
26/08/2020 04:00,3.6,0.39,3.62106338,3.6,0.39,3.62106338,6.78216,0.44688,6.796866631,0.57216,0.16688,0.596,6.21,0.28,6.216309194,7.20168,0.72424,7.23800514,0.63168,0.18424,0.658,6.57,0.54,6.592154428,3.47,0.57,3.516503946,3.47,0.57,3.516503946
26/08/2020 04:30,3.66,0.36,3.677662301,3.66,0.36,3.677662301,6.85216,0.12688,6.853334604,0.57216,0.16688,0.596,6.28,-0.04,6.280127387,7.28072,0.67396,7.311846949,0.63072,0.18396,0.657,6.65,0.49,6.668028194,3.69,0.48,3.72108855,3.69,0.48,3.72108855
26/08/2020 05:00,3.76,0.33,3.774453603,3.76,0.33,3.774453603,6.88216,0.10688,6.882989874,0.57216,0.16688,0.596,6.31,-0.06,6.310285255,7.30072,0.67396,7.331762039,0.63072,0.18396,0.657,6.67,0.49,6.687974282,3.75,0.46,3.778107992,3.75,0.46,3.778107992
26/08/2020 05:30,3.95,0.28,3.959911615,3.95,0.28,3.959911615,6.97216,0.43688,6.985834181,0.57216,0.16688,0.596,6.4,0.27,6.405692781,7.42072,0.70396,7.454035484,0.63072,0.18396,0.657,6.79,0.52,6.809882525,4.06,0.46,4.085976016,4.06,0.46,4.085976016
26/08/2020 06:00,4.16,0.26,4.168117081,4.16,0.26,4.168117081,7.25464,0.49052,7.271204261,0.58464,0.17052,0.609,6.67,0.32,6.67767175,7.4904,0.5622,7.511468631,0.3504,0.1022,0.365,7.14,0.46,7.154802583,4.72,0.37,4.734479908,4.72,0.37,4.734479908
26/08/2020 06:30,4.48,0.26,4.487538301,4.48,0.26,4.487538301,7.53944,0.68192,7.570216007,0.58944,0.17192,0.614,6.95,0.51,6.968687107,8.08,0.52,8.096715383,0,0,0,8.08,0.52,8.096715383,5.69,0.32,5.698991139,5.69,0.32,5.698991139
26/08/2020 07:00,5.16,-0.25,5.166052652,5.16,-0.25,5.166052652,7.94752,0.68136,7.976673843,0.58752,0.17136,0.612,7.36,0.51,7.377648677,8.92,0.42,8.929882418,0,0,0,8.92,0.42,8.929882418,5.81,0.32,5.818805719,5.81,0.32,5.818805719
26/08/2020 07:30,5.78,-0.35,5.79058719,5.78,-0.35,5.79058719,8.53272,0.55996,8.551073956,0.58272,0.16996,0.607,7.95,0.39,7.959560289,10.22,-0.55,10.23478871,0,0,0,10.22,-0.55,10.23478871,6.41,-0.18,6.412526803,6.41,-0.18,6.412526803
26/08/2020 08:00,6.2,-0.46,6.217041097,6.2,-0.46,6.217041097,9.1704,0.5222,9.185256066,0.5904,0.1722,0.615,8.58,0.35,8.587135727,10.94,-0.58,10.95536398,0,0,0,10.94,-0.58,10.95536398,7.15,-0.44,7.163525668,7.15,-0.44,7.163525668
26/08/2020 08:30,6.64,-0.63,6.669820088,6.64,-0.63,6.669820088,9.71984,-0.28088,9.723897531,0.57984,0.16912,0.604,9.14,-0.45,9.151070976,11.74,-0.87,11.77219181,0,0,0,11.74,-0.87,11.77219181,7.78,-0.69,7.810537754,7.78,-0.69,7.810537754
26/08/2020 09:00,6.8,-0.67,6.83292763,6.8,-0.67,6.83292763,10.14928,-0.28396,10.15325159,0.56928,0.16604,0.593,9.58,-0.45,9.59056307,12.1,-1.13,12.15264992,0,0,0,12.1,-1.13,12.15264992,8.11,-0.83,8.152361621,8.11,-0.83,8.152361621
26/08/2020 09:30,7.06,-0.8,7.105181208,7.06,-0.8,7.105181208,10.45848,-0.26836,10.46192243,0.58848,0.17164,0.613,9.87,-0.44,9.87980263,12.58,-1.13,12.63064923,0,0,0,12.58,-1.13,12.63064923,8.53,-0.89,8.576304565,8.53,-0.89,8.576304565
26/08/2020 10:00,7.11,-0.8,7.154865477,7.11,-0.8,7.154865477,10.66136,-0.20752,10.66337946,0.59136,0.17248,0.616,10.07,-0.38,10.07716726,12.75,-1,12.78915556,0,0,0,12.75,-1,12.78915556,8.73,-0.95,8.781537451,8.73,-0.95,8.781537451
26/08/2020 10:30,7.17,-0.8,7.214492359,7.17,-0.8,7.214492359,10.71752,-0.28864,10.72140606,0.58752,0.17136,0.612,10.13,-0.46,10.14043885,12.66,-1.05,12.70346803,0,0,0,12.66,-1.05,12.70346803,8.51,-0.78,8.545671419,8.51,-0.78,8.545671419
26/08/2020 11:00,7.24,-0.93,7.299486283,7.24,-0.93,7.299486283,10.79888,-0.44116,10.80788746,0.57888,0.16884,0.603,10.22,-0.61,10.23818832,12.58,-1.09,12.62713348,0,0,0,12.58,-1.09,12.62713348,8.65,-1.01,8.708765699,8.65,-1.01,8.708765699
26/08/2020 11:30,7.32,-0.91,7.376347335,7.32,-0.91,7.376347335,11.0312,-0.5334,11.04408842,0.5712,0.1666,0.595,10.46,-0.7,10.4833964,13.22,-1.23,13.27709682,0,0,0,13.22,-1.23,13.27709682,9.13,-1.29,9.220683272,9.13,-1.29,9.220683272
26/08/2020 12:00,7.19,-0.81,7.235482016,7.19,-0.81,7.235482016,10.99408,-0.48256,11.00466534,0.57408,0.16744,0.598,10.42,-0.65,10.44025383,13.32,-1.39,13.39232989,0,0,0,13.32,-1.39,13.39232989,9.4,-1.25,9.482747492,9.4,-1.25,9.482747492
26/08/2020 12:30,7.33,-0.79,7.372448711,7.33,-0.79,7.372448711,11.18272,-0.45004,11.19177209,0.58272,0.16996,0.607,10.6,-0.62,10.61811659,13.27,-1.48,13.35227696,0,0,0,13.27,-1.48,13.35227696,9.55,-1.18,9.622624382,9.55,-1.18,9.622624382
26/08/2020 13:00,7.27,-0.74,7.307564574,7.27,-0.74,7.307564574,11.15576,-0.59832,11.17179341,0.24576,0.07168,0.256,10.91,-0.67,10.93055351,13.31,-1.51,13.3953798,0,0,0,13.31,-1.51,13.3953798,9.26,-1.07,9.321614667,9.26,-1.07,9.321614667
26/08/2020 13:30,7.14,-0.69,7.173262856,7.14,-0.69,7.173262856,11.0536,-0.6602,11.07329838,0.0336,0.0098,0.035,11.02,-0.67,11.04034873,12.82,-1.32,12.88777716,0,0,0,12.82,-1.32,12.88777716,8.97,-1.07,9.033592862,8.97,-1.07,9.033592862
26/08/2020 14:00,7.19,-0.79,7.233270353,7.19,-0.79,7.233270353,10.74552,-0.71964,10.76959061,0.03552,0.01036,0.037,10.71,-0.73,10.73484979,12.93,-1.44,13.00993851,0,0,0,12.93,-1.44,13.00993851,9.13,-1.21,9.209831703,9.13,-1.21,9.209831703
26/08/2020 14:30,7.02,-0.9,7.07745717,7.02,-0.9,7.07745717,10.4984,-0.6188,10.51662094,0.0384,0.0112,0.04,10.46,-0.63,10.4789551,12.71,-1.53,12.80175769,0,0,0,12.71,-1.53,12.80175769,8.97,-1.15,9.043417496,8.97,-1.15,9.043417496
26/08/2020 15:00,6.97,-0.84,7.020434459,6.97,-0.84,7.020434459,10.28936,-0.53852,10.30344277,0.03936,0.01148,0.041,10.25,-0.55,10.26474549,12.19,-1.05,12.23513792,0,0,0,12.19,-1.05,12.23513792,8.77,-1.05,8.832632677,8.77,-1.05,8.832632677
26/08/2020 15:30,6.89,-0.73,6.928564065,6.89,-0.73,6.928564065,10.2836,-0.5102,10.29624849,0.0336,0.0098,0.035,10.25,-0.52,10.26318177,12.06,-1.1,12.11006193,0,0,0,12.06,-1.1,12.11006193,8.49,-0.97,8.545232589,8.49,-0.97,8.545232589
26/08/2020 16:00,6.89,-0.7,6.925467493,6.89,-0.7,6.925467493,10.43,-0.58,10.44611411,0,0,0,10.43,-0.58,10.44611411,12.06,-1.1,12.11006193,0,0,0,12.06,-1.1,12.11006193,8.32,-0.88,8.366409027,8.32,-0.88,8.366409027
26/08/2020 16:30,6.99,-0.61,7.016566112,6.99,-0.61,7.016566112,10.73,-0.58,10.74566424,0,0,0,10.73,-0.58,10.74566424,12.03,-0.97,12.06904304,0,0,0,12.03,-0.97,12.06904304,8.2,-0.79,8.237966982,8.2,-0.79,8.237966982
26/08/2020 17:00,7.09,-0.52,7.109043536,7.09,-0.52,7.109043536,11,-0.52,11.01228405,0,0,0,11,-0.52,11.01228405,11.64,-0.63,11.6570365,0,0,0,11.64,-0.63,11.6570365,8.05,-0.62,8.073840474,8.05,-0.62,8.073840474
26/08/2020 17:30,7.03,-0.48,7.046367859,7.03,-0.48,7.046367859,11.41,-0.51,11.42139221,0,0,0,11.41,-0.51,11.42139221,11.19,-0.55,11.20350838,0,0,0,11.19,-0.55,11.20350838,7.56,-0.39,7.57005284,7.56,-0.39,7.57005284
26/08/2020 18:00,6.74,-0.36,6.749607396,6.74,-0.36,6.749607396,11.36,-0.43,11.36813529,0,0,0,11.36,-0.43,11.36813529,10.58,0.32,10.58483821,0,0,0,10.58,0.32,10.58483821,7.42,-0.39,7.430242257,7.42,-0.39,7.430242257
26/08/2020 18:30,6.6,0.25,6.604733151,6.6,0.25,6.604733151,11.09,-0.08,11.09028854,0,0,0,11.09,-0.08,11.09028854,10.39,0.4,10.39769686,0,0,0,10.39,0.4,10.39769686,7.06,0.4,7.071322366,7.06,0.4,7.071322366
26/08/2020 19:00,6.46,0.3,6.466962193,6.46,0.3,6.466962193,10.89,-0.1,10.89045913,0,0,0,10.89,-0.1,10.89045913,10.27,0.45,10.27985408,0,0,0,10.27,0.45,10.27985408,6.82,0.4,6.831720135,6.82,0.4,6.831720135
26/08/2020 19:30,6.35,0.32,6.35805788,6.35,0.32,6.35805788,10.64,0.28,10.64368357,0,0,0,10.64,0.28,10.64368357,10.25,0.39,10.25741683,0,0,0,10.25,0.39,10.25741683,6.76,0.38,6.770672049,6.76,0.38,6.770672049
26/08/2020 20:00,6.32,0.32,6.32809608,6.32,0.32,6.32809608,10.5,0.4,10.50761629,0,0,0,10.5,0.4,10.50761629,10.17,0.39,10.17747513,0,0,0,10.17,0.39,10.17747513,6.64,0.38,6.650864605,6.64,0.38,6.650864605
26/08/2020 20:30,6.4,0.23,6.404131479,6.4,0.23,6.404131479,10.68,-0.15,10.68105332,0,0,0,10.68,-0.15,10.68105332,10.28,0.35,10.28595645,0,0,0,10.28,0.35,10.28595645,6.81,0.38,6.820593816,6.81,0.38,6.820593816
26/08/2020 21:00,6.46,-0.3,6.466962193,6.46,-0.3,6.466962193,10.94,-0.44,10.94884469,0,0,0,10.94,-0.44,10.94884469,10.61,-0.37,10.6164495,0,0,0,10.61,-0.37,10.6164495,6.9,-0.17,6.902093885,6.9,-0.17,6.902093885
26/08/2020 21:30,6.3,-0.21,6.303499028,6.3,-0.21,6.303499028,10.7,-0.42,10.70823982,0,0,0,10.7,-0.42,10.70823982,10.41,-0.35,10.4158821,0,0,0,10.41,-0.35,10.4158821,6.62,0.35,6.629245809,6.62,0.35,6.629245809
26/08/2020 22:00,5.71,0.33,5.719527953,5.71,0.33,5.719527953,10.1,-0.4,10.10791769,0,0,0,10.1,-0.4,10.10791769,9.91,0.06,9.910181633,0,0,0,9.91,0.06,9.910181633,6.31,0.37,6.320838552,6.31,0.37,6.320838552
26/08/2020 22:30,5.45,0.33,5.459981685,5.45,0.33,5.459981685,9.83,-0.42,9.838968442,0,0,0,9.83,-0.42,9.838968442,9.48,0.38,9.487612977,0,0,0,9.48,0.38,9.487612977,5.99,0.43,6.005414224,5.99,0.43,6.005414224
26/08/2020 23:00,5.08,0.36,5.092739931,5.08,0.36,5.092739931,8.98,-0.27,8.984058103,0,0,0,8.98,-0.27,8.984058103,8.86,0.46,8.871933273,0,0,0,8.86,0.46,8.871933273,5.66,0.43,5.676310421,5.66,0.43,5.676310421
26/08/2020 23:30,4.68,0.4,4.697062912,4.68,0.4,4.697062912,8.4,-0.32,8.406093028,0,0,0,8.4,-0.32,8.406093028,7.9,0.63,7.925080441,0,0,0,7.9,0.63,7.925080441,5.37,0.47,5.390528731,5.37,0.47,5.390528731
27/08/2020 00:00,4.43,0.43,4.450820149,4.43,0.43,4.450820149,7.95,0.35,7.957700673,0,0,0,7.95,0.35,7.957700673,7.77,0.54,7.788741875,0,0,0,7.77,0.54,7.788741875,5.13,0.5,5.154308877,5.13,0.5,5.154308877
27/08/2020 00:30,4.25,0.43,4.271697555,4.25,0.43,4.271697555,7.42,0.38,7.429724086,0,0,0,7.42,0.38,7.429724086,7.43,0.54,7.449597305,0,0,0,7.43,0.54,7.449597305,4.86,0.47,4.882673448,4.86,0.47,4.882673448
27/08/2020 01:00,4.05,0.43,4.07276319,4.05,0.43,4.07276319,7.24,0.36,7.248944751,0,0,0,7.24,0.36,7.248944751,7.12,0.54,7.140448165,0,0,0,7.12,0.54,7.140448165,4.73,0.5,4.756353645,4.73,0.5,4.756353645
27/08/2020 01:30,3.95,0.41,3.971221475,3.95,0.41,3.971221475,7.24,0.36,7.248944751,0,0,0,7.24,0.36,7.248944751,6.88,0.58,6.904404391,0,0,0,6.88,0.58,6.904404391,4.61,0.52,4.639234851,4.61,0.52,4.639234851
27/08/2020 02:00,3.92,0.41,3.941383006,3.92,0.41,3.941383006,7.19,0.36,7.199006876,0,0,0,7.19,0.36,7.199006876,6.86,0.58,6.884475289,0,0,0,6.86,0.58,6.884475289,4.68,0.52,4.708800272,4.68,0.52,4.708800272
27/08/2020 02:30,3.83,0.41,3.851882657,3.83,0.41,3.851882657,7.07,0.36,7.079159555,0,0,0,7.07,0.36,7.079159555,6.83,0.58,6.854582409,0,0,0,6.83,0.58,6.854582409,4.53,0.58,4.566979308,4.53,0.58,4.566979308
27/08/2020 03:00,3.77,0.41,3.792228896,3.77,0.41,3.792228896,6.87,0.36,6.879425848,0,0,0,6.87,0.36,6.879425848,6.79,0.58,6.8147267,0,0,0,6.79,0.58,6.8147267,4.4,0.58,4.43806264,4.4,0.58,4.43806264
27/08/2020 03:30,3.79,0.41,3.812112275,3.79,0.41,3.812112275,6.79,0.33,6.798014416,0,0,0,6.79,0.33,6.798014416,6.69,0.58,6.715094936,0,0,0,6.69,0.58,6.715094936,4.27,0.55,4.305275833,4.27,0.55,4.305275833
27/08/2020 04:00,3.79,0.41,3.812112275,3.79,0.41,3.812112275,6.79,0.33,6.798014416,0,0,0,6.79,0.33,6.798014416,6.29,0.77,6.336955105,0,0,0,6.29,0.77,6.336955105,4.29,0.52,4.321400236,4.29,0.52,4.321400236
27/08/2020 04:30,3.84,0.38,3.858756276,3.84,0.38,3.858756276,6.84,0.33,6.847955899,0,0,0,6.84,0.33,6.847955899,6.67,0.55,6.692637746,0,0,0,6.67,0.55,6.692637746,4.41,0.52,4.440551768,4.41,0.52,4.440551768
27/08/2020 05:00,3.87,0.36,3.886708119,3.87,0.36,3.886708119,6.84,-0.01,6.84000731,0,0,0,6.84,-0.01,6.84000731,6.69,0.58,6.715094936,0,0,0,6.69,0.58,6.715094936,4.55,0.45,4.572198596,4.55,0.45,4.572198596
27/08/2020 05:30,4.13,0.3,4.140881549,4.13,0.3,4.140881549,6.87,0.31,6.876990621,0,0,0,6.87,0.31,6.876990621,6.71,0.56,6.733327558,0,0,0,6.71,0.56,6.733327558,4.75,0.48,4.774191031,4.75,0.48,4.774191031
27/08/2020 06:00,4.22,0.27,4.228628619,4.22,0.27,4.228628619,7.11,0.15,7.111582102,0,0,0,7.11,0.15,7.111582102,7.02,0.5,7.037783742,0,0,0,7.02,0.5,7.037783742,4.95,0.4,4.966135318,4.95,0.4,4.966135318
27/08/2020 06:30,4.55,0.27,4.558003949,4.55,0.27,4.558003949,7.36,0.43,7.372550441,0,0,0,7.36,0.43,7.372550441,7.48,0.63,7.506483864,0,0,0,7.48,0.63,7.506483864,5.43,0.4,5.444713032,5.43,0.4,5.444713032
27/08/2020 07:00,5.08,-0.28,5.087710684,5.08,-0.28,5.087710684,7.67,0.4,7.680423165,0,0,0,7.67,0.4,7.680423165,8.62,0.37,8.627937181,0,0,0,8.62,0.37,8.627937181,5.86,0.26,5.865765082,5.86,0.26,5.865765082
27/08/2020 07:30,5.62,-0.35,5.630888029,5.62,-0.35,5.630888029,8.45,0.22,8.45286342,0,0,0,8.45,0.22,8.45286342,9.8,-0.43,9.809429137,0,0,0,9.8,-0.43,9.809429137,6.53,-0.45,6.545486995,6.53,-0.45,6.545486995
27/08/2020 08:00,6.1,-0.46,6.117319674,6.1,-0.46,6.117319674,8.89,-0.32,8.895757416,0,0,0,8.89,-0.32,8.895757416,10.67,-0.54,10.68365574,0,0,0,10.67,-0.54,10.68365574,7.25,-0.56,7.271595423,7.25,-0.56,7.271595423
27/08/2020 08:30,6.46,-0.56,6.484227016,6.46,-0.56,6.484227016,9.55,-0.41,9.558796995,0,0,0,9.55,-0.41,9.558796995,11.3,-0.74,11.32420417,0,0,0,11.3,-0.74,11.32420417,8.02,-0.9,8.070340761,8.02,-0.9,8.070340761
27/08/2020 09:00,6.9,-0.77,6.942830835,6.9,-0.77,6.942830835,10.08,-0.51,10.09289354,0,0,0,10.08,-0.51,10.09289354,11.82,-0.94,11.85731842,0,0,0,11.82,-0.94,11.85731842,8.24,-1.18,8.324061509,8.24,-1.18,8.324061509
27/08/2020 09:30,7.11,-0.84,7.159448303,7.11,-0.84,7.159448303,10.28,-0.58,10.29634887,0,0,0,10.28,-0.58,10.29634887,12.34,-1.14,12.39254615,0,0,0,12.34,-1.14,12.39254615,8.47,-1.05,8.534834503,8.47,-1.05,8.534834503
27/08/2020 10:00,7.17,-0.81,7.215608082,7.17,-0.81,7.215608082,10.54,-0.55,10.55434034,0,0,0,10.54,-0.55,10.55434034,12.39,-1.06,12.43526035,0,0,0,12.39,-1.06,12.43526035,8.59,-1,8.648011332,8.59,-1,8.648011332
27/08/2020 10:30,7.41,-0.81,7.454139789,7.41,-0.81,7.454139789,10.71,-0.51,10.72213598,0,0,0,10.71,-0.51,10.72213598,12.66,-1.03,12.70183058,0,0,0,12.66,-1.03,12.70183058,8.64,-0.86,8.682695434,8.64,-0.86,8.682695434
27/08/2020 11:00,7.46,-0.88,7.51172417,7.46,-0.88,7.51172417,10.95,-0.55,10.96380408,0,0,0,10.95,-0.55,10.96380408,12.46,-0.93,12.49465886,0,0,0,12.46,-0.93,12.49465886,8.85,-1.01,8.907446323,8.85,-1.01,8.907446323
27/08/2020 11:30,7.58,-0.84,7.626401511,7.58,-0.84,7.626401511,11.15,-0.55,11.16355678,0,0,0,11.15,-0.55,11.16355678,13.01,-1.16,13.06161169,0,0,0,13.01,-1.16,13.06161169,9.29,-1.05,9.349149694,9.29,-1.05,9.349149694
27/08/2020 12:00,7.65,-0.84,7.69597947,7.65,-0.84,7.69597947,11.13,-0.55,11.14358111,0,0,0,11.13,-0.55,11.14358111,13.12,-1.33,13.18724004,0,0,0,13.12,-1.33,13.18724004,9.63,-1.34,9.722782524,9.63,-1.34,9.722782524
27/08/2020 12:30,7.75,-0.84,7.795389663,7.75,-0.84,7.795389663,11.45,-0.55,11.463202,0,0,0,11.45,-0.55,11.463202,13.41,-1.23,13.46629125,0,0,0,13.41,-1.23,13.46629125,9.63,-1.27,9.713382521,9.63,-1.27,9.713382521
27/08/2020 13:00,7.9,-0.84,7.944532711,7.9,-0.84,7.944532711,11.78,-0.55,11.79283257,0,0,0,11.78,-0.55,11.79283257,13.7,-1.23,13.75510451,0,0,0,13.7,-1.23,13.75510451,9.43,-1.14,9.4986578,9.43,-1.14,9.4986578
27/08/2020 13:30,7.73,-0.71,7.762538245,7.73,-0.71,7.762538245,11.71,-0.55,11.7229092,0,0,0,11.71,-0.55,11.7229092,13.52,-1.18,13.57139639,0,0,0,13.52,-1.18,13.57139639,9.36,-1.06,9.419830147,9.36,-1.06,9.419830147
27/08/2020 14:00,7.71,-0.77,7.748354664,7.71,-0.77,7.748354664,11.54,-0.55,11.55309915,0,0,0,11.54,-0.55,11.55309915,13.54,-1.31,13.60322388,0,0,0,13.54,-1.31,13.60322388,9.34,-1.03,9.396621733,9.34,-1.03,9.396621733
27/08/2020 14:30,7.67,-0.8,7.711608133,7.67,-0.8,7.711608133,11.58,-0.55,11.59305395,0,0,0,11.58,-0.55,11.59305395,13.48,-1.38,13.55045387,0,0,0,13.48,-1.38,13.55045387,9.2,-0.94,9.247897058,9.2,-0.94,9.247897058
27/08/2020 15:00,7.71,-0.76,7.747367295,7.71,-0.76,7.747367295,11.68,-0.55,11.69294232,0,0,0,11.68,-0.55,11.69294232,13.57,-1.21,13.6238394,0,0,0,13.57,-1.21,13.6238394,9.14,-0.94,9.188209837,9.14,-0.94,9.188209837
27/08/2020 15:30,7.65,-0.66,7.678417806,7.65,-0.66,7.678417806,11.84,-0.55,11.85276761,0,0,0,11.84,-0.55,11.85276761,13.94,-1.31,14.00141779,0,0,0,13.94,-1.31,14.00141779,9.1,-0.9,9.144397192,9.1,-0.9,9.144397192
27/08/2020 16:00,7.52,-0.57,7.541571454,7.52,-0.57,7.541571454,11.89,-0.55,11.90271398,0,0,0,11.89,-0.55,11.90271398,13.81,-1.14,13.85697297,0,0,0,13.81,-1.14,13.85697297,8.77,-0.74,8.801164696,8.77,-0.74,8.801164696
27/08/2020 16:30,7.52,-0.49,7.535947187,7.52,-0.49,7.535947187,12.06,-0.52,12.07120541,0,0,0,12.06,-0.52,12.07120541,13.81,-0.99,13.84543968,0,0,0,13.81,-0.99,13.84543968,8.65,-0.65,8.674387586,8.65,-0.65,8.674387586
27/08/2020 17:00,7.63,-0.49,7.645717756,7.63,-0.49,7.645717756,12.27,-0.52,12.2810138,0,0,0,12.27,-0.52,12.2810138,13.77,-0.81,13.79380296,0,0,0,13.77,-0.81,13.79380296,8.62,-0.58,8.639490726,8.62,-0.58,8.639490726
27/08/2020 17:30,7.78,-0.45,7.793003272,7.78,-0.45,7.793003272,12.61,-0.48,12.6191323,0,0,0,12.61,-0.48,12.6191323,13.63,-0.52,13.63991569,0,0,0,13.63,-0.52,13.63991569,8.35,-0.41,8.360059808,8.35,-0.41,8.360059808
27/08/2020 18:00,7.49,-0.37,7.499133283,7.49,-0.37,7.499133283,12.43,-0.44,12.43778517,0,0,0,12.43,-0.44,12.43778517,13.33736,-0.16452,13.33837466,0.32736,0.09548,0.341,13.01,-0.26,13.01259774,7.67,0.33,7.677095805,7.67,0.33,7.677095805
27/08/2020 18:30,7.12,0.28,7.125503491,7.12,0.28,7.125503491,12.19,-0.36,12.19531467,0,0,0,12.19,-0.36,12.19531467,12.49888,0.37884,12.50461999,0.57888,0.16884,0.603,11.92,0.21,11.92184969,7.02,0.33,7.02775213,7.02,0.33,7.02775213
27/08/2020 19:00,6.79,0.32,6.797536318,6.79,0.32,6.797536318,11.65,-0.28,11.65336432,0,0,0,11.65,-0.28,11.65336432,11.67984,0.46912,11.68925729,0.57984,0.16912,0.604,11.1,0.3,11.10405331,6.69,0.36,6.699679097,6.69,0.36,6.699679097
27/08/2020 19:30,6.76,0.32,6.767569726,6.76,0.32,6.767569726,11.29,0.39,11.29673404,0,0,0,11.29,0.39,11.29673404,11.17984,0.67912,11.2004476,0.57984,0.16912,0.604,10.6,0.51,10.61226178,6.5,0.37,6.510522252,6.5,0.37,6.510522252
27/08/2020 20:00,6.8,0.32,6.807525248,6.8,0.32,6.807525248,11.11,0.39,11.11684308,0,0,0,11.11,0.39,11.11684308,11.43984,0.54912,11.45301148,0.57984,0.16912,0.604,10.86,0.38,10.86664622,6.35,0.4,6.362585952,6.35,0.4,6.362585952
27/08/2020 20:30,6.91,-0.31,6.916950195,6.91,-0.31,6.916950195,11.27,-0.2,11.27177448,0,0,0,11.27,-0.2,11.27177448,11.52984,0.11912,11.53045532,0.57984,0.16912,0.604,10.95,-0.05,10.95011415,6.53,0.37,6.540473989,6.53,0.37,6.540473989
27/08/2020 21:00,6.78,-0.31,6.787083321,6.78,-0.31,6.787083321,11.16,-0.43,11.16828098,0,0,0,11.16,-0.43,11.16828098,11.43984,-0.21088,11.4417835,0.57984,0.16912,0.604,10.86,-0.38,10.86664622,6.41,0.34,6.419010827,6.41,0.34,6.419010827
27/08/2020 21:30,6.34,0.14,6.341545553,6.34,0.14,6.341545553,10.84,-0.39,10.84701341,0,0,0,10.84,-0.39,10.84701341,11.12984,-0.21088,11.13183762,0.57984,0.16912,0.604,10.55,-0.38,10.55684138,6.14,0.37,6.151138106,6.14,0.37,6.151138106
27/08/2020 22:00,5.86,0.34,5.869855194,5.86,0.34,5.869855194,10.21,-0.37,10.21670201,0,0,0,10.21,-0.37,10.21670201,10.44984,0.39912,10.45745919,0.57984,0.16912,0.604,9.87,0.23,9.872679474,5.71,0.41,5.724700866,5.71,0.41,5.724700866
27/08/2020 22:30,5.46,0.34,5.470575838,5.46,0.34,5.470575838,9.77,-0.37,9.777003631,0,0,0,9.77,-0.37,9.777003631,9.84984,0.60912,9.8686562,0.57984,0.16912,0.604,9.27,0.44,9.280436412,5.48,0.43,5.496844549,5.48,0.43,5.496844549
27/08/2020 23:00,5.13,0.38,5.144054821,5.13,0.38,5.144054821,9.15,-0.16,9.1513988,0,0,0,9.15,-0.16,9.1513988,9.25984,0.66912,9.283983972,0.57984,0.16912,0.604,8.68,0.5,8.694388995,5.13,0.48,5.152407204,5.13,0.48,5.152407204
27/08/2020 23:30,4.76,0.38,4.775143977,4.76,0.38,4.775143977,8.55,-0.36,8.557575591,0,0,0,8.55,-0.36,8.557575591,8.38984,0.84912,8.432699449,0.57984,0.16912,0.604,7.81,0.68,7.839547181,4.77,0.51,4.797186676,4.77,0.51,4.797186676
28/08/2020 00:00,4.43,0.4,4.448022032,4.43,0.4,4.448022032,7.95,0.34,7.957267119,0,0,0,7.95,0.34,7.957267119,8.23984,0.71912,8.271160547,0.57984,0.16912,0.604,7.66,0.55,7.679720047,4.44,0.56,4.475175974,4.44,0.56,4.475175974
28/08/2020 00:30,4.21,0.4,4.228959683,4.21,0.4,4.228959683,7.57,0.34,7.577631556,0,0,0,7.57,0.34,7.577631556,7.94984,0.69912,7.980521587,0.57984,0.16912,0.604,7.37,0.53,7.389032413,4.2,0.56,4.237168866,4.2,0.56,4.237168866
28/08/2020 01:00,4.07,0.42,4.091613374,4.07,0.42,4.091613374,7.39,0.34,7.397817246,0,0,0,7.39,0.34,7.397817246,7.66984,0.71912,7.703478383,0.57984,0.16912,0.604,7.09,0.55,7.111300866,4.1,0.56,4.138067182,4.1,0.56,4.138067182
28/08/2020 01:30,3.95,0.42,3.972266356,3.95,0.42,3.972266356,7.37,0.34,7.377838437,0,0,0,7.37,0.34,7.377838437,7.55984,0.71912,7.593965657,0.57984,0.16912,0.604,6.98,0.55,7.001635523,3.93,0.56,3.969697721,3.93,0.56,3.969697721
28/08/2020 02:00,3.89,0.44,3.914805231,3.89,0.44,3.914805231,7.34,0.34,7.34787044,0,0,0,7.34,0.34,7.34787044,7.60984,0.71912,7.643742434,0.57984,0.16912,0.604,7.03,0.55,7.051482114,4.12,0.56,4.157884077,4.12,0.56,4.157884077
28/08/2020 02:30,3.82,0.44,3.845256818,3.82,0.44,3.845256818,7.21,0.34,7.218012192,0,0,0,7.21,0.34,7.218012192,7.55984,0.71912,7.593965657,0.57984,0.16912,0.604,6.98,0.55,7.001635523,4.03,0.59,4.072959612,4.03,0.59,4.072959612
28/08/2020 03:00,3.73,0.44,3.755862085,3.73,0.44,3.755862085,7.04,0.34,7.048205445,0,0,0,7.04,0.34,7.048205445,7.47984,0.68912,7.511517343,0.57984,0.16912,0.604,6.9,0.52,6.91956646,3.87,0.59,3.914715826,3.87,0.59,3.914715826
28/08/2020 03:30,3.67,0.44,3.696281916,3.67,0.44,3.696281916,6.9,0.34,6.908371733,0,0,0,6.9,0.34,6.908371733,7.03984,0.89912,7.097025011,0.57984,0.16912,0.604,6.46,0.73,6.501115289,3.74,0.56,3.781692743,3.74,0.56,3.781692743
28/08/2020 04:00,3.67,0.41,3.692830892,3.67,0.41,3.692830892,6.85,0.31,6.857011011,0,0,0,6.85,0.31,6.857011011,7.24984,0.70912,7.284437604,0.57984,0.16912,0.604,6.67,0.54,6.691823369,3.71,0.56,3.752026119,3.71,0.56,3.752026119
28/08/2020 04:30,3.69,0.41,3.712707907,3.69,0.41,3.712707907,7,0.25,7.004462863,0,0,0,7,0.25,7.004462863,7.27984,0.70912,7.314295701,0.57984,0.16912,0.604,6.7,0.54,6.721725969,3.82,0.53,3.85659176,3.82,0.53,3.85659176
28/08/2020 05:00,3.74,0.37,3.758257575,3.74,0.37,3.758257575,6.93,0.3,6.936490467,0,0,0,6.93,0.3,6.936490467,7.27984,0.70912,7.314295701,0.57984,0.16912,0.604,6.7,0.54,6.721725969,3.85,0.53,3.886309303,3.85,0.53,3.886309303
28/08/2020 05:30,4.01,0.31,4.021964694,4.01,0.31,4.021964694,6.95,0.33,6.957830122,0,0,0,6.95,0.33,6.957830122,7.38984,0.65912,7.419176127,0.57984,0.16912,0.604,6.81,0.49,6.82760573,4.29,0.45,4.313536832,4.29,0.45,4.313536832
28/08/2020 06:00,4.3,0.28,4.309106636,4.3,0.28,4.309106636,7.23,0.33,7.237527202,0,0,0,7.23,0.33,7.237527202,7.76984,0.67912,7.799462648,0.57984,0.16912,0.604,7.19,0.51,7.208064928,4.91,0.41,4.92708839,4.91,0.41,4.92708839
28/08/2020 06:30,4.67,-0.19,4.673863498,4.67,-0.19,4.673863498,7.49,0.42,7.501766459,0,0,0,7.49,0.42,7.501766459,8.54984,0.71912,8.580028998,0.57984,0.16912,0.604,7.97,0.55,7.988954875,5.57,0.34,5.580367371,5.57,0.34,5.580367371
28/08/2020 07:00,4.96,-0.29,4.96847059,4.96,-0.29,4.96847059,8.06,0.36,8.068035697,0,0,0,8.06,0.36,8.068035697,9.25984,0.66912,9.283983972,0.57984,0.16912,0.604,8.68,0.5,8.694388995,5.88,-0.42,5.894980916,5.88,-0.42,5.894980916
28/08/2020 07:30,5.57,-0.39,5.583636808,5.57,-0.39,5.583636808,8.55,0.26,8.553952303,0,0,0,8.55,0.26,8.553952303,10.38984,-0.02088,10.38986098,0.57984,0.16912,0.604,9.81,-0.19,9.811839787,6.4,-0.55,6.423589339,6.4,-0.55,6.423589339
28/08/2020 08:00,6.14,-0.48,6.158733636,6.14,-0.48,6.158733636,9.08,-0.34,9.086363409,0,0,0,9.08,-0.34,9.086363409,11.10984,-0.27088,11.11314181,0.57984,0.16912,0.604,10.53,-0.44,10.53918877,6.76,-0.69,6.795123251,6.76,-0.69,6.795123251
28/08/2020 08:30,6.52,-0.6,6.54754916,6.52,-0.6,6.54754916,9.75,-0.44,9.759923155,0,0,0,9.75,-0.44,9.759923155,11.92984,-0.48088,11.93952796,0.57984,0.16912,0.604,11.35,-0.65,11.3685971,7.74,-1,7.80433213,7.74,-1,7.80433213
28/08/2020 09:00,6.63,-0.64,6.660818268,6.63,-0.64,6.660818268,10.08,-0.48,10.0914221,0,0,0,10.08,-0.48,10.0914221,12.18984,-0.48088,12.19932149,0.57984,0.16912,0.604,11.61,-0.65,11.62818129,7.89,-1.14,7.971932012,7.89,-1.14,7.971932012
28/08/2020 09:30,6.92,-0.67,6.952359312,6.92,-0.67,6.952359312,10.5,-0.53,10.51336768,0,0,0,10.5,-0.53,10.51336768,12.37984,-0.48088,12.38917608,0.57984,0.16912,0.604,11.8,-0.65,11.81788898,8.32,-1.14,8.397737791,8.32,-1.14,8.397737791
28/08/2020 10:00,6.94,-0.67,6.972266489,6.94,-0.67,6.972266489,10.64,-0.53,10.65319201,0,0,0,10.64,-0.53,10.65319201,12.53984,-0.59088,12.55375348,0.57984,0.16912,0.604,11.96,-0.76,11.98412283,8.4,-1.1,8.471717653,8.4,-1.1,8.471717653
28/08/2020 10:30,7.11,-0.64,7.138746389,7.11,-0.64,7.138746389,10.71,-0.51,10.72213598,0,0,0,10.71,-0.51,10.72213598,12.91984,-0.70088,12.93883683,0.57984,0.16912,0.604,12.34,-0.87,12.37063054,8.77,-0.99,8.825701105,8.77,-0.99,8.825701105
28/08/2020 11:00,7.39,-0.74,7.426957654,7.39,-0.74,7.426957654,10.98,-0.55,10.99376642,0,0,0,10.98,-0.55,10.99376642,12.91984,-0.61088,12.93427385,0.57984,0.16912,0.604,12.34,-0.78,12.36462697,8.93,-1.19,9.008940004,8.93,-1.19,9.008940004
28/08/2020 11:30,7.21,-0.78,7.25206867,7.21,-0.78,7.25206867,10.82,-0.55,10.83396972,0,0,0,10.82,-0.55,10.83396972,13.1108,-0.7206,13.13058799,0.5808,0.1694,0.605,12.53,-0.89,12.56156837,8.73,-1.25,8.819036229,8.73,-1.25,8.819036229
28/08/2020 12:00,7.17,-0.82,7.21673749,7.17,-0.82,7.21673749,10.94,-0.6,10.95644103,0,0,0,10.94,-0.6,10.95644103,13.0208,-0.6906,13.03910123,0.5808,0.1694,0.605,12.44,-0.86,12.46969126,8.62,-1.25,8.710160733,8.62,-1.25,8.710160733
28/08/2020 12:30,7.29,-0.82,7.33597301,7.29,-0.82,7.33597301,11.24,-0.6,11.25600284,0,0,0,11.24,-0.6,11.25600284,13.1308,-0.6906,13.14894813,0.5808,0.1694,0.605,12.55,-0.86,12.57943162,8.65,-1.06,8.714705962,8.65,-1.06,8.714705962
28/08/2020 13:00,7.29,-0.79,7.332680274,7.29,-0.79,7.332680274,11.32,-0.57,11.33434162,0,0,0,11.32,-0.57,11.33434162,13.12984,-0.51088,13.13977537,0.57984,0.16912,0.604,12.55,-0.68,12.56840881,8.36,-0.74,8.392687293,8.36,-0.74,8.392687293
28/08/2020 13:30,7.29,-0.69,7.322581512,7.29,-0.69,7.322581512,11.4,-0.51,11.41140219,0,0,0,11.4,-0.51,11.41140219,13.07984,-0.33088,13.08402446,0.57984,0.16912,0.604,12.5,-0.5,12.509996,8.17,-0.52,8.186531622,8.17,-0.52,8.186531622
28/08/2020 14:00,7.11,-0.66,7.140567204,7.11,-0.66,7.140567204,11.07,-0.51,11.08174174,0,0,0,11.07,-0.51,11.08174174,12.62984,-0.33088,12.6341735,0.57984,0.16912,0.604,12.05,-0.5,12.06036898,7.86,-0.56,7.879923858,7.86,-0.56,7.879923858
28/08/2020 14:30,6.76,-0.44,6.774304392,6.76,-0.44,6.774304392,10.93,-0.51,10.94189198,0,0,0,10.93,-0.51,10.94189198,12.53984,-0.33088,12.54420459,0.57984,0.16912,0.604,11.96,-0.5,11.97044694,7.7,-0.54,7.71891184,7.7,-0.54,7.71891184
28/08/2020 15:00,6.68,-0.33,6.68814623,6.68,-0.33,6.68814623,10.9,-0.41,10.90770828,0,0,0,10.9,-0.41,10.90770828,12.02984,0.51912,12.0410355,0.57984,0.16912,0.604,11.45,0.35,11.4553481,7.38,-0.37,7.389269247,7.38,-0.37,7.389269247
28/08/2020 15:30,6.43,-0.33,6.438462549,6.43,-0.33,6.438462549,10.82,-0.38,10.82667077,0,0,0,10.82,-0.38,10.82667077,12.16984,-0.19088,12.17133685,0.57984,0.16912,0.604,11.59,-0.36,11.59558968,7.2,-0.37,7.209500676,7.2,-0.37,7.209500676
28/08/2020 16:00,6.35,0.26,6.355320606,6.35,0.26,6.355320606,10.71,-0.38,10.71673924,0,0,0,10.71,-0.38,10.71673924,12.27984,-0.19088,12.28132345,0.57984,0.16912,0.604,11.7,-0.36,11.70553715,7.07,-0.35,7.078658065,7.07,-0.35,7.078658065
28/08/2020 16:30,6.42,0.34,6.428996811,6.42,0.34,6.428996811,11.08,-0.36,11.08584683,0,0,0,11.08,-0.36,11.08584683,12.48984,0.44912,12.49791231,0.57984,0.16912,0.604,11.91,0.28,11.9132909,7.02,0.32,7.027289662,7.02,0.32,7.027289662
28/08/2020 17:00,6.57,0.34,6.578791682,6.57,0.34,6.578791682,11.5088,-0.3516,11.51416953,0.0288,0.0084,0.03,11.48,-0.36,11.48564321,12.41984,0.51912,12.43068426,0.57984,0.16912,0.604,11.84,0.35,11.84517201,7.02,0.32,7.027289662,7.02,0.32,7.027289662
28/08/2020 17:30,6.64,0.34,6.648699121,6.64,0.34,6.648699121,11.68704,-0.36628,11.69277833,0.04704,0.01372,0.049,11.64,-0.38,11.6462011,12.54272,0.59996,12.55706084,0.58272,0.16996,0.607,11.96,0.43,11.96772744,6.84,0.35,6.848948824,6.84,0.35,6.848948824
28/08/2020 18:00,6.61,0.36,6.619796069,6.61,0.36,6.619796069,11.68608,-0.36656,11.69182757,0.04608,0.01344,0.048,11.64,-0.38,11.6462011,12.11368,0.81024,12.14074676,0.58368,0.17024,0.608,11.53,0.64,11.5477487,6.66,0.39,6.671409146,6.66,0.39,6.671409146
28/08/2020 18:30,6.56,0.36,6.569870623,6.56,0.36,6.569870623,11.748,-0.326,11.75252228,0.048,0.014,0.05,11.7,-0.34,11.70493913,11.38368,0.87024,11.41689485,0.58368,0.17024,0.608,10.8,0.7,10.82266141,6.52,0.44,6.534829761,6.52,0.44,6.534829761
28/08/2020 19:00,6.34,0.38,6.351377803,6.34,0.38,6.351377803,11.568,0.244,11.57057302,0.048,0.014,0.05,11.52,0.23,11.52229578,11.11368,0.91024,11.15089324,0.58368,0.17024,0.608,10.53,0.74,10.55596987,6.33,0.44,6.345273832,6.33,0.44,6.345273832
28/08/2020 19:30,6.16,0.41,6.173629403,6.16,0.41,6.173629403,11.228,0.384,11.23456452,0.048,0.014,0.05,11.18,0.37,11.18612086,10.93368,0.91024,10.97150378,0.58368,0.17024,0.608,10.35,0.74,10.37642038,6.24,0.48,6.258434309,6.24,0.48,6.258434309
28/08/2020 20:00,6.01,0.43,6.02536306,6.01,0.43,6.02536306,10.998,0.444,11.00695871,0.048,0.014,0.05,10.95,0.43,10.95843967,10.92272,0.80996,10.95270959,0.58272,0.16996,0.607,10.34,0.64,10.35978764,6.08,0.54,6.103933158,6.08,0.54,6.103933158
28/08/2020 20:30,6.14,0.36,6.150544691,6.14,0.36,6.150544691,11.338,-0.156,11.33907315,0.048,0.014,0.05,11.29,-0.17,11.29127982,10.96368,0.59024,10.97955657,0.58368,0.17024,0.608,10.38,0.42,10.38849363,6.11,0.48,6.128825336,6.11,0.48,6.128825336
28/08/2020 21:00,6.03,0.34,6.0395778,6.03,0.34,6.0395778,11.20896,-0.39572,11.21594305,0.04896,0.01428,0.051,11.16,-0.41,11.16752882,10.85272,0.56996,10.86767619,0.58272,0.16996,0.607,10.27,0.4,10.27778673,6.16,0.42,6.17430158,6.16,0.42,6.17430158
28/08/2020 21:30,5.88,0.34,5.889821729,5.88,0.34,5.889821729,10.768,-0.366,10.7742183,0.048,0.014,0.05,10.72,-0.38,10.72673296,10.50368,0.68024,10.52568383,0.58368,0.17024,0.608,9.92,0.51,9.933101228,5.9,0.48,5.919493222,5.9,0.48,5.919493222
28/08/2020 22:00,5.64,0.35,5.650849494,5.64,0.35,5.650849494,10.43896,-0.36572,10.44536438,0.04896,0.01428,0.051,10.39,-0.38,10.39694667,10.15368,0.66024,10.17512331,0.58368,0.17024,0.608,9.57,0.49,9.582536199,5.64,0.5,5.662119744,5.64,0.5,5.662119744
28/08/2020 22:30,5.36,0.35,5.371415084,5.36,0.35,5.371415084,9.918,-0.306,9.922719385,0.048,0.014,0.05,9.87,-0.32,9.875186074,9.93272,0.65996,9.954620726,0.58272,0.16996,0.607,9.35,0.49,9.362830769,5.24,0.64,5.278939287,5.24,0.64,5.278939287
28/08/2020 23:00,4.98,0.4,4.996038431,4.98,0.4,4.996038431,9.218,-0.276,9.22213099,0.048,0.014,0.05,9.17,-0.29,9.174584459,9.50368,0.73024,9.531693659,0.58368,0.17024,0.608,8.92,0.56,8.937561189,4.91,0.67,4.955501993,4.91,0.67,4.955501993
28/08/2020 23:30,4.62,0.44,4.640905084,4.62,0.44,4.640905084,8.62896,0.30428,8.634323193,0.04896,0.01428,0.051,8.58,0.29,8.584899533,8.65272,0.89996,8.699396037,0.58272,0.16996,0.607,8.07,0.73,8.10295008,4.7,0.7,4.751841748,4.7,0.7,4.751841748
29/08/2020 00:00,4.25,0.52,4.28169359,4.25,0.52,4.28169359,8.04896,0.38428,8.058128083,0.04896,0.01428,0.051,8,0.37,8.008551679,8.52368,0.75024,8.556633731,0.58368,0.17024,0.608,7.94,0.58,7.961155695,4.41,0.72,4.468388971,4.41,0.72,4.468388971
29/08/2020 00:30,4.01,0.52,4.043575151,4.01,0.52,4.043575151,7.708,0.404,7.71858018,0.048,0.014,0.05,7.66,0.39,7.669921773,8.02368,0.75024,8.058678601,0.58368,0.17024,0.608,7.44,0.58,7.462573283,4.17,0.72,4.231701785,4.17,0.72,4.231701785
29/08/2020 01:00,3.84,0.56,3.880618507,3.84,0.56,3.880618507,7.578,0.404,7.588761427,0.048,0.014,0.05,7.53,0.39,7.540092838,7.85272,0.77996,7.891359135,0.58272,0.16996,0.607,7.27,0.61,7.295546587,4.01,0.72,4.074125673,4.01,0.72,4.074125673
29/08/2020 01:30,3.74,0.56,3.781692743,3.74,0.56,3.781692743,7.548,0.404,7.558804138,0.048,0.014,0.05,7.5,0.39,7.510133155,7.65368,0.78024,7.693347256,0.58368,0.17024,0.608,7.07,0.61,7.096266624,3.92,0.72,3.985573986,3.92,0.72,3.985573986
29/08/2020 02:00,3.71,0.56,3.752026119,3.71,0.56,3.752026119,7.49896,0.40428,7.509849759,0.04896,0.01428,0.051,7.45,0.39,7.46020107,7.70272,0.77996,7.742107788,0.58272,0.16996,0.607,7.12,0.61,7.146082843,4.06,0.72,4.123348154,4.06,0.72,4.123348154
29/08/2020 02:30,3.63,0.56,3.6729416,3.63,0.56,3.6729416,7.35896,0.40428,7.370056621,0.04896,0.01428,0.051,7.31,0.39,7.320396164,7.51368,0.80024,7.556174376,0.58368,0.17024,0.608,6.93,0.63,6.958577441,3.9,0.81,3.983227335,3.9,0.81,3.983227335
29/08/2020 03:00,3.55,0.56,3.593897606,3.55,0.56,3.593897606,7.18896,0.40428,7.200318618,0.04896,0.01428,0.051,7.14,0.39,7.150643328,7.27368,0.86024,7.324372574,0.58368,0.17024,0.608,6.69,0.69,6.72548883,3.76,0.83,3.850519445,3.76,0.83,3.850519445
29/08/2020 03:30,3.51,0.56,3.55439165,3.51,0.56,3.55439165,7.058,0.404,7.069553027,0.048,0.014,0.05,7.01,0.39,7.020840406,6.93272,1.01996,7.007347929,0.58272,0.16996,0.607,6.35,0.85,6.406637183,3.62,0.81,3.709514793,3.62,0.81,3.709514793
29/08/2020 04:00,3.47,0.56,3.514896869,3.47,0.56,3.514896869,6.93704,0.43372,6.950585371,0.04704,0.01372,0.049,6.89,0.42,6.902789291,7.21464,0.78052,7.256737683,0.58464,0.17052,0.609,6.63,0.61,6.658002704,3.62,0.78,3.703079799,3.62,0.78,3.703079799
29/08/2020 04:30,3.59,0.46,3.619350771,3.59,0.46,3.619350771,6.93896,0.43428,6.952536587,0.04896,0.01428,0.051,6.89,0.42,6.902789291,7.21368,0.71024,7.248559857,0.58368,0.17024,0.608,6.63,0.54,6.6519546,3.65,0.78,3.732412089,3.65,0.78,3.732412089
29/08/2020 05:00,3.74,0.43,3.764638097,3.74,0.43,3.764638097,6.82896,0.43428,6.84275484,0.04896,0.01428,0.051,6.78,0.42,6.792996393,7.13368,0.74024,7.17198338,0.58368,0.17024,0.608,6.55,0.57,6.574754748,3.69,0.74,3.763469144,3.69,0.74,3.763469144
29/08/2020 05:30,3.76,0.45,3.786832449,3.76,0.45,3.786832449,6.698,0.484,6.715464243,0.048,0.014,0.05,6.65,0.47,6.666588333,7.07368,0.79024,7.117684174,0.58368,0.17024,0.608,6.49,0.62,6.51954753,3.71,0.81,3.797393843,3.71,0.81,3.797393843
29/08/2020 06:00,3.88,0.45,3.906008193,3.88,0.45,3.906008193,6.628,0.564,6.651953097,0.048,0.014,0.05,6.58,0.55,6.602946312,7.14368,0.89024,7.19893681,0.58368,0.17024,0.608,6.56,0.72,6.599393912,3.89,0.74,3.959760094,3.89,0.74,3.959760094
29/08/2020 06:30,3.9,0.5,3.93192065,3.9,0.5,3.93192065,6.718,0.784,6.763592241,0.048,0.014,0.05,6.67,0.77,6.714298176,7.51368,1.22024,7.612120125,0.58368,0.17024,0.608,6.93,1.05,7.009094093,4.02,0.74,4.087542049,4.02,0.74,4.087542049
29/08/2020 07:00,4.1,0.47,4.1268511,4.1,0.47,4.1268511,6.988,0.754,7.028560308,0.048,0.014,0.05,6.94,0.74,6.979340943,7.96272,1.26996,8.063355889,0.58272,0.16996,0.607,7.38,1.1,7.461527994,4.28,0.69,4.335262391,4.28,0.69,4.335262391
29/08/2020 07:30,4.42,0.45,4.442848186,4.42,0.45,4.442848186,7.418,0.704,7.451331425,0.048,0.014,0.05,7.37,0.69,7.402229394,8.36368,1.06024,8.430613975,0.58368,0.17024,0.608,7.78,0.89,7.830740706,4.55,0.62,4.592047474,4.55,0.62,4.592047474
29/08/2020 08:00,4.77,0.42,4.788454866,4.77,0.42,4.788454866,7.898,0.644,7.924212264,0.048,0.014,0.05,7.85,0.63,7.875239679,8.97464,0.90052,9.01970617,0.58464,0.17052,0.609,8.39,0.73,8.421698166,4.9,0.59,4.935392588,4.9,0.59,4.935392588
29/08/2020 08:30,4.99,0.4,5.006006392,4.99,0.4,5.006006392,8.438,0.594,8.458881723,0.048,0.014,0.05,8.39,0.58,8.410023781,10.04368,0.72024,10.06947137,0.58368,0.17024,0.608,9.46,0.55,9.475974884,5.24,0.53,5.266735232,5.24,0.53,5.266735232
