Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/08/2020 09:00,5.25,0.38,5.263734416,5.25,0.38,5.263734416,8.95896,0.53428,8.974877125,0.04896,0.01428,0.051,8.91,0.52,8.925161063,10.54368,0.72024,10.56825121,0.58368,0.17024,0.608,9.96,0.55,9.975174184,5.55,0.47,5.569865348,5.55,0.47,5.569865348
29/08/2020 09:30,5.4,0.38,5.413353859,5.4,0.38,5.413353859,9.358,0.464,9.369496251,0.048,0.014,0.05,9.31,0.45,9.320869058,10.90368,0.70024,10.92614175,0.58368,0.17024,0.608,10.32,0.53,10.33360053,5.85,0.41,5.864349921,5.85,0.41,5.864349921
29/08/2020 10:00,5.52,0.38,5.53306425,5.52,0.38,5.53306425,9.618,0.414,9.626906045,0.048,0.014,0.05,9.57,0.4,9.578355809,10.93368,0.63024,10.95182911,0.58368,0.17024,0.608,10.35,0.46,10.36021718,6.07,0.39,6.082515927,6.07,0.39,6.082515927
29/08/2020 10:30,5.57,0.38,5.58294725,5.57,0.38,5.58294725,9.798,0.414,9.806742578,0.048,0.014,0.05,9.75,0.4,9.758201679,11.22368,0.57024,11.23815672,0.58368,0.17024,0.608,10.64,0.4,10.64751614,6.33,0.31,6.337586291,6.33,0.31,6.337586291
29/08/2020 11:00,5.64,0.38,5.652786923,5.64,0.38,5.652786923,9.86704,0.41372,9.875709726,0.04704,0.01372,0.049,9.82,0.4,9.828143263,10.74368,0.81024,10.77418901,0.58368,0.17024,0.608,10.16,0.64,10.18013752,6.23,0.34,6.239270791,6.23,0.34,6.239270791
29/08/2020 11:30,5.64,0.35,5.650849494,5.64,0.35,5.650849494,9.958,0.394,9.965791489,0.048,0.014,0.05,9.91,0.38,9.917282894,11.27368,0.64024,11.2918452,0.58368,0.17024,0.608,10.69,0.47,10.7003271,6.29,0.36,6.300293644,6.29,0.36,6.300293644
29/08/2020 12:00,5.67,0.35,5.680792198,5.67,0.35,5.680792198,10.018,0.414,10.02655075,0.048,0.014,0.05,9.97,0.4,9.978020846,11.37368,0.62024,11.3905792,0.58368,0.17024,0.608,10.79,0.45,10.79937961,6.17,0.42,6.184278454,6.17,0.42,6.184278454
29/08/2020 12:30,5.55,0.37,5.56231966,5.55,0.37,5.56231966,9.92704,0.41372,9.935657371,0.04704,0.01372,0.049,9.88,0.4,9.888093851,11.13368,0.62024,11.15094292,0.58368,0.17024,0.608,10.55,0.45,10.5595928,6.02,0.5,6.040728433,6.02,0.5,6.040728433
29/08/2020 13:00,5.46,0.37,5.47252227,5.46,0.37,5.47252227,9.95608,0.41344,9.964660636,0.04608,0.01344,0.048,9.91,0.4,9.918069369,10.97368,0.53024,10.98648293,0.58368,0.17024,0.608,10.39,0.36,10.3962349,6.07,0.48,6.088949006,6.07,0.48,6.088949006
29/08/2020 13:30,5.52,0.37,5.532386465,5.52,0.37,5.532386465,9.90704,0.41372,9.915674753,0.04704,0.01372,0.049,9.86,0.4,9.868110255,11.21368,0.50024,11.22483226,0.58368,0.17024,0.608,10.63,0.33,10.63512106,5.96,0.52,5.982641557,5.96,0.52,5.982641557
29/08/2020 14:00,5.45,0.37,5.462545194,5.45,0.37,5.462545194,9.64704,0.45372,9.657703795,0.04704,0.01372,0.049,9.6,0.44,9.610078043,10.91464,0.70052,10.93709717,0.58464,0.17052,0.609,10.33,0.53,10.34358739,5.73,0.52,5.753546732,5.73,0.52,5.753546732
29/08/2020 14:30,5.13,0.42,5.147164268,5.13,0.42,5.147164268,9.46608,0.45344,9.476934019,0.04608,0.01344,0.048,9.42,0.44,9.43027041,10.57272,0.74996,10.59928527,0.58272,0.16996,0.607,9.99,0.58,10.00682267,5.49,0.57,5.519510848,5.49,0.57,5.519510848
29/08/2020 15:00,5.25,0.42,5.266773206,5.25,0.42,5.266773206,9.558,0.494,9.570757546,0.048,0.014,0.05,9.51,0.48,9.52210586,10.46464,0.84052,10.49834102,0.58464,0.17052,0.609,9.88,0.67,9.902691553,5.62,0.57,5.648831738,5.62,0.57,5.648831738
29/08/2020 15:30,5.18,0.44,5.198653672,5.18,0.44,5.198653672,9.33704,0.55372,9.353444382,0.04704,0.01372,0.049,9.29,0.54,9.305681061,10.54272,0.80996,10.57378741,0.58272,0.16996,0.607,9.96,0.64,9.980541067,5.45,0.59,5.481842756,5.45,0.59,5.481842756
29/08/2020 16:00,5.34,0.43,5.35728476,5.34,0.43,5.35728476,9.44704,0.55372,9.4632537,0.04704,0.01372,0.049,9.4,0.54,9.415497863,10.75368,0.79024,10.78267651,0.58368,0.17024,0.608,10.17,0.62,10.18888119,5.42,0.61,5.454218551,5.42,0.61,5.454218551
29/08/2020 16:30,5.61,0.41,5.624962222,5.61,0.41,5.624962222,9.958,0.534,9.972307657,0.048,0.014,0.05,9.91,0.52,9.923633407,11.04368,0.79024,11.07191705,0.58368,0.17024,0.608,10.46,0.62,10.47835865,5.65,0.64,5.686132253,5.65,0.64,5.686132253
29/08/2020 17:00,5.86,0.43,5.875755271,5.86,0.43,5.875755271,10.308,0.554,10.32287654,0.048,0.014,0.05,10.26,0.54,10.2742007,11.36272,0.82996,11.3929908,0.58272,0.16996,0.607,10.78,0.66,10.80018518,5.79,0.64,5.825263943,5.79,0.64,5.825263943
29/08/2020 17:30,6.25,0.41,6.263433563,6.25,0.41,6.263433563,10.61896,0.58428,10.63502208,0.04896,0.01428,0.051,10.57,0.57,10.58535781,11.87368,0.83024,11.90267093,0.58368,0.17024,0.608,11.29,0.66,11.30927495,5.95,0.72,5.993404709,5.95,0.72,5.993404709
29/08/2020 18:00,6.08,0.48,6.098917937,6.08,0.48,6.098917937,10.76704,0.58372,10.78285117,0.04704,0.01372,0.049,10.72,0.57,10.73514322,11.60368,0.97024,11.64417259,0.58368,0.17024,0.608,11.02,0.8,11.04899995,6.03,0.74,6.075236621,6.03,0.74,6.075236621
29/08/2020 18:30,5.75,0.57,5.778183105,5.75,0.57,5.778183105,10.768,0.634,10.78664823,0.048,0.014,0.05,10.72,0.62,10.73791414,10.88272,1.01996,10.9304123,0.58272,0.16996,0.607,10.3,0.85,10.3350133,5.89,0.78,5.941422389,5.89,0.78,5.941422389
29/08/2020 19:00,5.75,0.57,5.778183105,5.75,0.57,5.778183105,10.86896,0.59428,10.88519454,0.04896,0.01428,0.051,10.82,0.58,10.83553414,10.66368,1.02024,10.71237419,0.58368,0.17024,0.608,10.08,0.85,10.11577481,5.97,0.78,6.020739157,5.97,0.78,6.020739157
29/08/2020 19:30,5.8,0.57,5.827941317,5.8,0.57,5.827941317,10.618,0.654,10.63812201,0.048,0.014,0.05,10.57,0.64,10.58935787,10.52272,1.03996,10.57398473,0.58272,0.16996,0.607,9.94,0.87,9.978000802,5.74,0.78,5.792754095,5.74,0.78,5.792754095
29/08/2020 20:00,5.73,0.57,5.758280993,5.73,0.57,5.758280993,10.368,0.654,10.38860626,0.048,0.014,0.05,10.32,0.64,10.33982592,10.49368,1.00024,10.54124281,0.58368,0.17024,0.608,9.91,0.83,9.944697079,5.68,0.78,5.733306201,5.68,0.78,5.733306201
29/08/2020 20:30,5.81,0.43,5.82589049,5.81,0.43,5.82589049,10.538,0.424,10.54652644,0.048,0.014,0.05,10.49,0.41,10.49800934,10.61368,0.82024,10.64532746,0.58368,0.17024,0.608,10.03,0.65,10.05103975,5.74,0.67,5.778970497,5.74,0.67,5.778970497
29/08/2020 21:00,5.67,0.45,5.687829111,5.67,0.45,5.687829111,10.44704,0.42372,10.45562927,0.04704,0.01372,0.049,10.4,0.41,10.40807859,10.35272,0.83996,10.38673886,0.58272,0.16996,0.607,9.77,0.67,9.792946441,5.67,0.67,5.70944831,5.67,0.67,5.70944831
29/08/2020 21:30,5.44,0.49,5.462023435,5.44,0.49,5.462023435,10.29608,0.42344,10.30478359,0.04608,0.01344,0.048,10.25,0.41,10.25819672,9.99368,0.87024,10.03149827,0.58368,0.17024,0.608,9.41,0.7,9.436000212,5.49,0.7,5.534446675,5.49,0.7,5.534446675
29/08/2020 22:00,5.18,0.49,5.203124062,5.18,0.49,5.203124062,9.83896,0.47428,9.850384531,0.04896,0.01428,0.051,9.79,0.46,9.800800988,9.62272,0.88996,9.663786473,0.58272,0.16996,0.607,9.04,0.72,9.068627239,5.22,0.68,5.264104862,5.22,0.68,5.264104862
29/08/2020 22:30,4.9,0.53,4.928579917,4.9,0.53,4.928579917,9.33416,0.44288,9.344660807,0.04416,0.01288,0.046,9.29,0.43,9.299946236,9.20368,0.97024,9.254679422,0.58368,0.17024,0.608,8.62,0.8,8.657043375,4.98,0.73,5.033219646,4.98,0.73,5.033219646
29/08/2020 23:00,4.71,0.53,4.73972573,4.71,0.53,4.73972573,8.7632,0.4426,8.774370006,0.0432,0.0126,0.045,8.72,0.43,8.730595627,8.81368,0.97024,8.866922848,0.58368,0.17024,0.608,8.23,0.8,8.268790722,4.69,0.73,4.746472374,4.69,0.73,4.746472374
29/08/2020 23:30,4.42,0.56,4.455333882,4.42,0.56,4.455333882,8.278,0.514,8.293942368,0.048,0.014,0.05,8.23,0.5,8.245174346,8.32272,0.96996,8.379050698,0.58272,0.16996,0.607,7.74,0.8,7.781233835,4.48,0.79,4.549120794,4.48,0.79,4.549120794
30/08/2020 00:00,4.17,0.56,4.207433897,4.17,0.56,4.207433897,7.64936,0.56148,7.669939257,0.03936,0.01148,0.041,7.61,0.55,7.629849278,7.97368,0.97024,8.032492664,0.58368,0.17024,0.608,7.39,0.8,7.433175634,4.24,0.79,4.312968815,4.24,0.79,4.312968815
30/08/2020 00:30,4,0.56,4.03900978,4,0.56,4.03900978,7.15456,0.56008,7.176448871,0.03456,0.01008,0.036,7.12,0.55,7.141211382,7.57272,0.97996,7.635863396,0.58272,0.16996,0.607,6.99,0.81,7.036774829,4.06,0.79,4.136145549,4.06,0.79,4.136145549
30/08/2020 01:00,3.82,0.56,3.860828927,3.82,0.56,3.860828927,6.95096,0.56028,6.97350404,0.00096,0.00028,0.001,6.95,0.56,6.97252465,7.29272,1.03996,7.366497254,0.58272,0.16996,0.607,6.71,0.87,6.766165827,3.89,0.84,3.97966079,3.89,0.84,3.97966079
30/08/2020 01:30,3.75,0.56,3.791582783,3.75,0.56,3.791582783,6.92,0.56,6.942621983,0,0,0,6.92,0.56,6.942621983,7.06368,1.10024,7.148853279,0.58368,0.17024,0.608,6.48,0.93,6.546395955,3.8,0.84,3.891734832,3.8,0.84,3.891734832
30/08/2020 02:00,3.72,0.58,3.764943559,3.72,0.58,3.764943559,6.92,0.56,6.942621983,0,0,0,6.92,0.56,6.942621983,7.16272,1.06996,7.24219388,0.58272,0.16996,0.607,6.58,0.9,6.64126494,4,0.82,4.083185031,4,0.82,4.083185031
30/08/2020 02:30,3.66,0.58,3.705671329,3.66,0.58,3.705671329,6.92,0.56,6.942621983,0,0,0,6.92,0.56,6.942621983,7.06368,1.07024,7.144297642,0.58368,0.17024,0.608,6.48,0.9,6.542201464,3.9,0.84,3.98943605,3.9,0.84,3.98943605
30/08/2020 03:00,3.55,0.58,3.597068251,3.55,0.58,3.597068251,6.68,0.56,6.703431957,0,0,0,6.68,0.56,6.703431957,6.97272,1.07996,7.055858403,0.58272,0.16996,0.607,6.39,0.91,6.454471318,3.74,0.84,3.833171011,3.74,0.84,3.833171011
30/08/2020 03:30,3.5,0.58,3.54773167,3.5,0.58,3.54773167,6.61,0.58,6.635397501,0,0,0,6.61,0.58,6.635397501,6.82272,1.14996,6.918953404,0.58272,0.16996,0.607,6.24,0.98,6.316486365,3.6,0.84,3.696701232,3.6,0.84,3.696701232
30/08/2020 04:00,3.43,0.6,3.48208271,3.43,0.6,3.48208271,6.56,0.6,6.587381877,0,0,0,6.56,0.6,6.587381877,6.80368,1.12024,6.895288188,0.58368,0.17024,0.608,6.22,0.95,6.292130005,3.54,0.87,3.64533949,3.54,0.87,3.64533949
30/08/2020 04:30,3.37,0.6,3.422995764,3.37,0.6,3.422995764,6.66,0.58,6.685207551,0,0,0,6.66,0.58,6.685207551,6.75272,1.11996,6.844964412,0.58272,0.16996,0.607,6.17,0.95,6.242707746,3.54,0.87,3.64533949,3.54,0.87,3.64533949
30/08/2020 05:00,3.39,0.6,3.442687903,3.39,0.6,3.442687903,6.53,0.58,6.555707437,0,0,0,6.53,0.58,6.555707437,6.78368,1.04024,6.862974107,0.58368,0.17024,0.608,6.2,0.87,6.260742767,3.49,0.84,3.589665723,3.49,0.84,3.589665723
30/08/2020 05:30,3.48,0.56,3.524769496,3.48,0.56,3.524769496,6.43,0.58,6.456105637,0,0,0,6.43,0.58,6.456105637,6.74368,1.04024,6.823438957,0.58368,0.17024,0.608,6.16,0.87,6.221133337,3.62,0.84,3.716180835,3.62,0.84,3.716180835
30/08/2020 06:00,3.52,0.56,3.564267106,3.52,0.56,3.564267106,6.35,0.64,6.382170477,0,0,0,6.35,0.64,6.382170477,6.72272,1.09996,6.812112462,0.58272,0.16996,0.607,6.14,0.93,6.210032206,3.62,0.84,3.716180835,3.62,0.84,3.716180835
30/08/2020 06:30,3.52,0.65,3.57951114,3.52,0.65,3.57951114,6.3,0.85,6.357082664,0,0,0,6.3,0.85,6.357082664,7.36368,1.34024,7.484652724,0.58368,0.17024,0.608,6.78,1.17,6.880210753,3.46,1.05,3.615812495,3.46,1.05,3.615812495
30/08/2020 07:00,3.58,0.67,3.642155955,3.58,0.67,3.642155955,6.53,0.85,6.585089217,0,0,0,6.53,0.85,6.585089217,7.54272,1.45996,7.682714898,0.58272,0.16996,0.607,6.96,1.29,7.078537985,3.5,1.05,3.654107278,3.5,1.05,3.654107278
30/08/2020 07:30,3.8,0.65,3.855191305,3.8,0.65,3.855191305,6.85,0.82,6.89890571,0,0,0,6.85,0.82,6.89890571,7.71272,1.35996,7.831701029,0.58272,0.16996,0.607,7.13,1.19,7.228623659,3.65,1.05,3.798025803,3.65,1.05,3.798025803
30/08/2020 08:00,4.07,0.65,4.121577368,4.07,0.65,4.121577368,7.27,0.77,7.310663445,0,0,0,7.27,0.77,7.310663445,7.94368,1.36024,8.059299275,0.58368,0.17024,0.608,7.36,1.19,7.455581802,3.92,1.02,4.050530829,3.92,1.02,4.050530829
30/08/2020 08:30,4.37,0.6,4.41099762,4.37,0.6,4.41099762,7.82,0.68,7.849509539,0,0,0,7.82,0.68,7.849509539,8.62272,1.24996,8.712846848,0.58272,0.16996,0.607,8.04,1.08,8.112213015,4.13,0.95,4.23785323,4.13,0.95,4.23785323
30/08/2020 09:00,4.68,0.56,4.713385195,4.68,0.56,4.713385195,8.23,0.64,8.254847061,0,0,0,8.23,0.64,8.254847061,9.24368,1.19024,9.319994163,0.58368,0.17024,0.608,8.66,1.02,8.719862384,4.33,0.92,4.426657882,4.33,0.92,4.426657882
30/08/2020 09:30,5.02,0.5,5.044838947,5.02,0.5,5.044838947,8.71,0.57,8.72863105,0,0,0,8.71,0.57,8.72863105,9.76272,1.05996,9.820092515,0.58272,0.16996,0.607,9.18,0.89,9.223041798,4.56,0.88,4.644136088,4.56,0.88,4.644136088
30/08/2020 10:00,5.19,0.46,5.210345478,5.19,0.46,5.210345478,9.24,0.49,9.252983303,0,0,0,9.24,0.49,9.252983303,10.11368,1.04024,10.16703607,0.58368,0.17024,0.608,9.53,0.87,9.569629042,4.89,0.82,4.95827591,4.89,0.82,4.95827591
30/08/2020 10:30,5.39,0.46,5.40959333,5.39,0.46,5.40959333,9.45,0.46,9.461189143,0,0,0,9.45,0.46,9.461189143,9.88272,1.05996,9.939399871,0.58272,0.16996,0.607,9.3,0.89,9.342488962,5.14,0.79,5.200355757,5.14,0.79,5.200355757
30/08/2020 11:00,5.57,0.42,5.585812385,5.57,0.42,5.585812385,9.75,0.44,9.759923155,0,0,0,9.75,0.44,9.759923155,10.36368,0.95024,10.40715231,0.58368,0.17024,0.608,9.78,0.78,9.811054989,5.28,0.77,5.335850448,5.28,0.77,5.335850448
30/08/2020 11:30,5.72,0.42,5.735398853,5.72,0.42,5.735398853,10.13,0.44,10.13955127,0,0,0,10.13,0.44,10.13955127,10.58368,0.92024,10.62361163,0.58368,0.17024,0.608,10,0.75,10.02808556,5.34,0.77,5.395229374,5.34,0.77,5.395229374
30/08/2020 12:00,5.79,0.42,5.805213174,5.79,0.42,5.805213174,10.51,0.41,10.51799411,0,0,0,10.51,0.41,10.51799411,11.10272,0.89996,11.13913459,0.58272,0.16996,0.607,10.52,0.73,10.54529753,5.5,0.75,5.550900828,5.5,0.75,5.550900828
30/08/2020 12:30,5.79,0.44,5.806694412,5.79,0.44,5.806694412,10.65,0.41,10.6578891,0,0,0,10.65,0.41,10.6578891,11.22368,0.90024,11.25972579,0.58368,0.17024,0.608,10.64,0.73,10.66501289,5.69,0.68,5.730488635,5.69,0.68,5.730488635
30/08/2020 13:00,5.92,0.42,5.934879948,5.92,0.42,5.934879948,10.75,0.41,10.75781576,0,0,0,10.75,0.41,10.75781576,11.37368,0.93024,11.41165821,0.58368,0.17024,0.608,10.79,0.76,10.81673241,5.65,0.76,5.700885896,5.65,0.76,5.700885896
30/08/2020 13:30,5.92,0.43,5.935596011,5.92,0.43,5.935596011,10.61576,0.44168,10.62494431,0.00576,0.00168,0.006,10.61,0.44,10.61911955,11.19368,0.91024,11.23062816,0.58368,0.17024,0.608,10.61,0.74,10.63577454,5.62,0.76,5.671155085,5.62,0.76,5.671155085
30/08/2020 14:00,5.7,0.43,5.716196288,5.7,0.43,5.716196288,10.3,0.47,10.31071772,0,0,0,10.3,0.47,10.31071772,11.11368,0.91024,11.15089324,0.58368,0.17024,0.608,10.53,0.74,10.55596987,5.56,0.73,5.607717896,5.56,0.73,5.607717896
30/08/2020 14:30,5.54,0.43,5.556662667,5.54,0.43,5.556662667,9.99,0.52,10.00352438,0,0,0,9.99,0.52,10.00352438,10.76272,0.97996,10.80724125,0.58272,0.16996,0.607,10.18,0.81,10.21217411,5.38,0.74,5.430653736,5.38,0.74,5.430653736
30/08/2020 15:00,5.5,0.45,5.518378385,5.5,0.45,5.518378385,9.92,0.55,9.935235277,0,0,0,9.92,0.55,9.935235277,10.58368,0.98024,10.62897703,0.58368,0.17024,0.608,10,0.81,10.03275137,5.35,0.74,5.400935104,5.35,0.74,5.400935104
30/08/2020 15:30,5.55,0.45,5.568213358,5.55,0.45,5.568213358,9.88,0.58,9.897009649,0,0,0,9.88,0.58,9.897009649,10.62272,1.02996,10.67253474,0.58272,0.16996,0.607,10.04,0.86,10.07676535,5.35,0.79,5.408012574,5.35,0.79,5.408012574
30/08/2020 16:00,5.6,0.48,5.620533782,5.6,0.48,5.620533782,10,0.58,10.01680588,0,0,0,10,0.58,10.01680588,10.88272,0.99996,10.92856416,0.58272,0.16996,0.607,10.3,0.83,10.33338763,5.27,0.81,5.33188522,5.27,0.81,5.33188522
30/08/2020 16:30,5.55,0.52,5.574307132,5.55,0.52,5.574307132,10.14,0.58,10.15657423,0,0,0,10.14,0.58,10.15657423,10.84368,1.07024,10.89636681,0.58368,0.17024,0.608,10.26,0.9,10.29939804,5.27,0.84,5.336525087,5.27,0.84,5.336525087
30/08/2020 17:00,5.64,0.53,5.664847747,5.64,0.53,5.664847747,10.21,0.6,10.22761458,0,0,0,10.21,0.6,10.22761458,10.80272,1.06996,10.855578,0.58272,0.16996,0.607,10.22,0.9,10.25955165,5.25,0.87,5.321597505,5.25,0.87,5.321597505
30/08/2020 17:30,5.66,0.53,5.684760329,5.66,0.53,5.684760329,10.26,0.6,10.27752889,0,0,0,10.26,0.6,10.27752889,10.70368,1.14024,10.76424232,0.58368,0.17024,0.608,10.12,0.97,10.16638087,5.2,0.92,5.280757521,5.2,0.92,5.280757521
30/08/2020 18:00,5.61,0.55,5.636896309,5.61,0.55,5.636896309,10.23,0.62,10.24877066,0,0,0,10.23,0.62,10.24877066,10.64272,1.08996,10.69838781,0.58272,0.16996,0.607,10.06,0.92,10.10198,5.2,0.87,5.272276548,5.2,0.87,5.272276548
30/08/2020 18:30,5.48,0.63,5.516094633,5.48,0.63,5.516094633,10.11,0.62,10.12899304,0,0,0,10.11,0.62,10.12899304,10.64368,1.09024,10.69937135,0.58368,0.17024,0.608,10.06,0.92,10.10198,5.25,0.87,5.321597505,5.25,0.87,5.321597505
30/08/2020 19:00,5.41,0.65,5.448908148,5.41,0.65,5.448908148,10.04,0.63,10.05974652,0,0,0,10.04,0.63,10.05974652,10.10368,1.14024,10.16781672,0.58368,0.17024,0.608,9.52,0.97,9.56928942,5.18,0.87,5.252551761,5.18,0.87,5.252551761
30/08/2020 19:30,5.32,0.65,5.359561549,5.32,0.65,5.359561549,10.04,0.63,10.05974652,0,0,0,10.04,0.63,10.05974652,9.94272,1.13996,10.0078564,0.58272,0.16996,0.607,9.36,0.97,9.410127523,5.18,0.9,5.257604017,5.18,0.9,5.257604017
30/08/2020 20:00,5.28,0.65,5.319859021,5.28,0.65,5.319859021,10.02,0.63,10.03978585,0,0,0,10.02,0.63,10.03978585,10.24368,0.99024,10.29143115,0.58368,0.17024,0.608,9.66,0.82,9.694740842,5.16,0.9,5.237900343,5.16,0.9,5.237900343
30/08/2020 20:30,5.57,0.55,5.597088529,5.57,0.55,5.597088529,10.34,0.48,10.3511352,0,0,0,10.34,0.48,10.3511352,10.50272,0.81996,10.53467901,0.58272,0.16996,0.607,9.92,0.65,9.941272554,5.38,0.8,5.439154346,5.38,0.8,5.439154346
30/08/2020 21:00,5.57,0.51,5.593299563,5.57,0.51,5.593299563,10.49,0.38,10.49688049,0,0,0,10.49,0.38,10.49688049,10.72272,0.70996,10.74619781,0.58272,0.16996,0.607,10.14,0.54,10.15436852,5.41,0.73,5.459029218,5.41,0.73,5.459029218
30/08/2020 21:30,5.42,0.53,5.445851632,5.42,0.53,5.445851632,10.21,0.4,10.21783245,0,0,0,10.21,0.4,10.21783245,10.46368,0.71024,10.48775667,0.58368,0.17024,0.608,9.88,0.54,9.894746081,5.27,0.77,5.325955313,5.27,0.77,5.325955313
30/08/2020 22:00,5.18,0.53,5.207043307,5.18,0.53,5.207043307,9.79,0.43,9.799438759,0,0,0,9.79,0.43,9.799438759,9.97272,0.77996,10.00317359,0.58272,0.16996,0.607,9.39,0.61,9.409792771,5.08,0.71,5.12937618,5.08,0.71,5.12937618
30/08/2020 22:30,4.91,0.56,4.941831644,4.91,0.56,4.941831644,9.27,0.47,9.281907132,0,0,0,9.27,0.47,9.281907132,9.59272,0.77996,9.624376063,0.58272,0.16996,0.607,9.01,0.61,9.03062567,4.93,0.73,4.983753605,4.93,0.73,4.983753605
30/08/2020 23:00,4.65,0.56,4.683599043,4.65,0.56,4.683599043,8.72,0.47,8.732657099,0,0,0,8.72,0.47,8.732657099,9.00368,0.80024,9.039172396,0.58368,0.17024,0.608,8.42,0.63,8.443535989,4.68,0.71,4.733550465,4.68,0.71,4.733550465
30/08/2020 23:30,4.3,0.58,4.338939963,4.3,0.58,4.338939963,8.16,0.47,8.173524332,0,0,0,8.16,0.47,8.173524332,8.30272,0.94996,8.35688838,0.58272,0.16996,0.607,7.72,0.78,7.759304093,4.37,0.77,4.43731901,4.37,0.77,4.43731901
31/08/2020 00:00,4,0.58,4.041831268,4,0.58,4.041831268,7.66,0.5,7.676301193,0,0,0,7.66,0.5,7.676301193,8.17368,0.81024,8.213740536,0.58368,0.17024,0.608,7.59,0.64,7.616935079,4.14,0.8,4.216586297,4.14,0.8,4.216586297
31/08/2020 00:30,3.9,0.58,3.942892339,3.9,0.58,3.942892339,7.28,0.53,7.299267086,0,0,0,7.28,0.53,7.299267086,7.81272,0.80996,7.85459286,0.58272,0.16996,0.607,7.23,0.64,7.258271144,3.98,0.8,4.059605892,3.98,0.8,4.059605892
31/08/2020 01:00,3.8,0.56,3.841041525,3.8,0.56,3.841041525,7.09,0.53,7.109781994,0,0,0,7.09,0.53,7.109781994,7.53368,0.85024,7.581506605,0.58368,0.17024,0.608,6.95,0.68,6.983186952,3.85,0.8,3.932238548,3.85,0.8,3.932238548
31/08/2020 01:30,3.73,0.58,3.774824499,3.73,0.58,3.774824499,7.09,0.57,7.112875649,0,0,0,7.09,0.57,7.112875649,7.39368,0.87024,7.444717698,0.58368,0.17024,0.608,6.81,0.7,6.845881974,3.76,0.83,3.850519445,3.76,0.83,3.850519445
31/08/2020 02:00,3.73,0.56,3.771803282,3.73,0.56,3.771803282,7.05,0.53,7.069893917,0,0,0,7.05,0.53,7.069893917,7.50272,0.83996,7.549592055,0.58272,0.16996,0.607,6.92,0.67,6.952359312,3.93,0.8,4.010598459,3.93,0.8,4.010598459
31/08/2020 02:30,3.62,0.6,3.66938687,3.62,0.6,3.66938687,6.99,0.51,7.008580455,0,0,0,6.99,0.51,7.008580455,7.46368,0.84024,7.510827012,0.58368,0.17024,0.608,6.88,0.67,6.912546564,3.89,0.82,3.975487392,3.89,0.82,3.975487392
31/08/2020 03:00,3.53,0.6,3.580628436,3.53,0.6,3.580628436,6.79,0.53,6.810653419,0,0,0,6.79,0.53,6.810653419,7.26272,0.88996,7.317043843,0.58272,0.16996,0.607,6.68,0.72,6.718690349,3.67,0.84,3.764903717,3.67,0.84,3.764903717
31/08/2020 03:30,3.49,0.6,3.541200361,3.49,0.6,3.541200361,6.71,0.53,6.7308989,0,0,0,6.71,0.53,6.7308989,6.83272,1.08996,6.919109437,0.58272,0.16996,0.607,6.25,0.92,6.317349128,3.52,0.82,3.614249576,3.52,0.82,3.614249576
31/08/2020 04:00,3.47,0.6,3.521491161,3.47,0.6,3.521491161,6.59,0.48,6.607457908,0,0,0,6.59,0.48,6.607457908,6.97368,0.96024,7.03947964,0.58368,0.17024,0.608,6.39,0.79,6.438648927,3.52,0.82,3.614249576,3.52,0.82,3.614249576
31/08/2020 04:30,3.43,0.6,3.48208271,3.43,0.6,3.48208271,6.66,0.48,6.677274893,0,0,0,6.66,0.48,6.677274893,7.01272,0.93996,7.075434022,0.58272,0.16996,0.607,6.43,0.77,6.475940086,3.58,0.82,3.672710171,3.58,0.82,3.672710171
31/08/2020 05:00,3.39,0.6,3.442687903,3.39,0.6,3.442687903,6.63,0.46,6.645938609,0,0,0,6.63,0.46,6.645938609,7.01368,0.88024,7.068700701,0.58368,0.17024,0.608,6.43,0.71,6.469080306,3.58,0.78,3.6639869,3.58,0.78,3.6639869
31/08/2020 05:30,3.47,0.56,3.514896869,3.47,0.56,3.514896869,6.6,0.46,6.616010883,0,0,0,6.6,0.46,6.616010883,6.95272,0.85996,7.005701007,0.58272,0.16996,0.607,6.37,0.69,6.407261506,3.67,0.78,3.751972814,3.67,0.78,3.751972814
31/08/2020 06:00,3.47,0.56,3.514896869,3.47,0.56,3.514896869,6.7,0.46,6.71577248,0,0,0,6.7,0.46,6.71577248,7.01272,0.92996,7.074112481,0.58272,0.16996,0.607,6.43,0.76,6.474758683,3.8,0.74,3.871382182,3.8,0.74,3.871382182
31/08/2020 06:30,3.76,0.56,3.801473399,3.76,0.56,3.801473399,6.57,0.72,6.609334308,0,0,0,6.57,0.72,6.609334308,7.32368,1.34024,7.44530268,0.58368,0.17024,0.608,6.74,1.17,6.840796737,3.89,0.82,3.975487392,3.89,0.82,3.975487392
31/08/2020 07:00,3.96,0.54,3.996648596,3.96,0.54,3.996648596,6.69,0.72,6.728632848,0,0,0,6.69,0.72,6.728632848,7.55272,1.36996,7.675960513,0.58272,0.16996,0.607,6.97,1.2,7.072545511,4.13,0.77,4.201166505,4.13,0.77,4.201166505
31/08/2020 07:30,4.21,0.54,4.244490547,4.21,0.54,4.244490547,7.15,0.67,7.181322998,0,0,0,7.15,0.67,7.181322998,8.30368,1.15024,8.382968066,0.58368,0.17024,0.608,7.72,0.98,7.781953482,4.34,0.77,4.407777218,4.34,0.77,4.407777218
31/08/2020 08:00,4.32,0.54,4.353619184,4.32,0.54,4.353619184,7.6,0.63,7.626067138,0,0,0,7.6,0.63,7.626067138,8.63272,1.11996,8.705065479,0.58272,0.16996,0.607,8.05,0.95,8.105862076,4.64,0.69,4.691023343,4.64,0.69,4.691023343
31/08/2020 08:30,4.61,0.5,4.637035691,4.61,0.5,4.637035691,8.19,0.53,8.207131046,0,0,0,8.19,0.53,8.207131046,9.27272,1.01996,9.328646987,0.58272,0.16996,0.607,8.69,0.85,8.731471812,5.04,0.65,5.081741827,5.04,0.65,5.081741827
31/08/2020 09:00,4.9,0.47,4.922489208,4.9,0.47,4.922489208,8.7,0.53,8.716128728,0,0,0,8.7,0.53,8.716128728,9.77368,0.95024,9.8197646,0.58368,0.17024,0.608,9.19,0.78,9.223041798,5.28,0.65,5.319859021,5.28,0.65,5.319859021
31/08/2020 09:30,5.23,0.45,5.249323766,5.23,0.45,5.249323766,9.19,0.53,9.20527023,0,0,0,9.19,0.53,9.20527023,10.21368,0.89024,10.25240393,0.58368,0.17024,0.608,9.63,0.72,9.656878378,5.65,0.52,5.673878744,5.65,0.52,5.673878744
31/08/2020 10:00,5.38,0.45,5.398786901,5.38,0.45,5.398786901,9.55,0.46,9.561072116,0,0,0,9.55,0.46,9.561072116,10.50368,0.84024,10.53723383,0.58368,0.17024,0.608,9.92,0.67,9.942600264,5.65,0.52,5.673878744,5.65,0.52,5.673878744
31/08/2020 10:30,5.45,0.38,5.463231644,5.45,0.38,5.463231644,9.89,0.41,9.898494835,0,0,0,9.89,0.41,9.898494835,10.67272,0.79996,10.702658,0.58272,0.16996,0.607,10.09,0.63,10.10964886,5.75,0.55,5.776244455,5.75,0.55,5.776244455
31/08/2020 11:00,5.54,0.38,5.553017198,5.54,0.38,5.553017198,10.08,0.39,10.08754182,0,0,0,10.08,0.39,10.08754182,10.40368,0.94024,10.44608103,0.58368,0.17024,0.608,9.82,0.77,9.850142131,5.73,0.52,5.753546732,5.73,0.52,5.753546732
31/08/2020 11:30,5.64,0.38,5.652786923,5.64,0.38,5.652786923,10.13,0.39,10.13750462,0,0,0,10.13,0.39,10.13750462,10.89368,0.74024,10.91880118,0.58368,0.17024,0.608,10.31,0.57,10.32574453,6.01,0.49,6.029941957,6.01,0.49,6.029941957
31/08/2020 12:00,5.64,0.38,5.652786923,5.64,0.38,5.652786923,10.34,0.2,10.34193406,0,0,0,10.34,0.2,10.34193406,11.17368,0.74024,11.19817307,0.58368,0.17024,0.608,10.59,0.57,10.60532885,5.86,0.49,5.880450663,5.86,0.49,5.880450663
31/08/2020 12:30,5.64,0.39,5.653467962,5.64,0.39,5.653467962,10.47,0.1,10.47047754,0,0,0,10.47,0.1,10.47047754,11.17464,0.75052,11.19981515,0.58464,0.17052,0.609,10.59,0.58,10.60587102,6.02,0.49,6.03990894,6.02,0.49,6.03990894
31/08/2020 13:00,5.57,0.39,5.583636808,5.57,0.39,5.583636808,10.44,0.33,10.44521422,0,0,0,10.44,0.33,10.44521422,10.96368,0.79024,10.99212256,0.58368,0.17024,0.608,10.38,0.62,10.39849989,6.18,0.47,6.1978464,6.18,0.47,6.1978464
31/08/2020 13:30,5.54,0.39,5.553710471,5.54,0.39,5.553710471,10.32,0.36,10.32627716,0,0,0,10.32,0.36,10.32627716,10.96368,0.75024,10.98931932,0.58368,0.17024,0.608,10.38,0.58,10.39619161,6.08,0.55,6.10482596,6.08,0.55,6.10482596
31/08/2020 14:00,5.17,0.52,5.196085065,5.17,0.52,5.196085065,10.21,0.38,10.21706905,0,0,0,10.21,0.38,10.21706905,10.77368,0.79024,10.80262283,0.58368,0.17024,0.608,10.19,0.62,10.2088442,5.88,0.55,5.90566677,5.88,0.55,5.90566677
31/08/2020 14:30,5.17,0.52,5.196085065,5.17,0.52,5.196085065,10.12,0.41,10.12830193,0,0,0,10.12,0.41,10.12830193,10.71272,0.74996,10.73893895,0.58272,0.16996,0.607,10.13,0.58,10.14659056,5.91,0.55,5.935537044,5.91,0.55,5.935537044
31/08/2020 15:00,5.14,0.52,5.166236541,5.14,0.52,5.166236541,9.87,0.46,9.880713537,0,0,0,9.87,0.46,9.880713537,10.63464,0.90052,10.67269901,0.58464,0.17052,0.609,10.05,0.73,10.07647756,5.76,0.55,5.786199098,5.76,0.55,5.786199098
31/08/2020 15:30,5.22,0.55,5.248895122,5.22,0.55,5.248895122,9.87,0.51,9.883167508,0,0,0,9.87,0.51,9.883167508,11.07368,0.79024,11.10184075,0.58368,0.17024,0.608,10.49,0.62,10.50830624,5.71,0.57,5.738379562,5.71,0.57,5.738379562
31/08/2020 16:00,5.27,0.55,5.298622462,5.27,0.55,5.298622462,9.94,0.51,9.953074902,0,0,0,9.94,0.51,9.953074902,10.99368,0.79024,11.02204515,0.58368,0.17024,0.608,10.41,0.62,10.42844667,5.66,0.57,5.688629009,5.66,0.57,5.688629009
31/08/2020 16:30,5.48,0.55,5.507531207,5.48,0.55,5.507531207,10.28,0.48,10.29120012,0,0,0,10.28,0.48,10.29120012,10.86368,0.88024,10.8992828,0.58368,0.17024,0.608,10.28,0.71,10.30448931,5.8,0.57,5.827941317,5.8,0.57,5.827941317
31/08/2020 17:00,5.74,0.55,5.766289968,5.74,0.55,5.766289968,10.82,0.46,10.82977377,0,0,0,10.82,0.46,10.82977377,11.37368,0.78024,11.40041101,0.58368,0.17024,0.608,10.79,0.61,10.80722906,6,0.57,6.027014186,6,0.57,6.027014186
31/08/2020 17:30,5.9,0.52,5.922870925,5.9,0.52,5.922870925,11.25,0.46,11.25940052,0,0,0,11.25,0.46,11.25940052,11.78464,0.88052,11.81748939,0.58464,0.17052,0.609,11.2,0.71,11.2224819,6.12,0.61,6.150325195,6.12,0.61,6.150325195
31/08/2020 18:00,5.81,0.55,5.83597464,5.81,0.55,5.83597464,11.36,0.46,11.36930957,0,0,0,11.36,0.46,11.36930957,11.56368,1.04024,11.61037443,0.58368,0.17024,0.608,10.98,0.87,11.01441328,6.09,0.63,6.12249949,6.09,0.63,6.12249949
31/08/2020 18:30,5.74,0.55,5.766289968,5.74,0.55,5.766289968,11.03,0.52,11.04225068,0,0,0,11.03,0.52,11.04225068,11.04368,1.10024,11.09835105,0.58368,0.17024,0.608,10.46,0.93,10.50126183,5.99,0.66,6.026250907,5.99,0.66,6.026250907
31/08/2020 19:00,5.69,0.59,5.720506971,5.69,0.59,5.720506971,10.91,0.54,10.92335571,0,0,0,10.91,0.54,10.92335571,10.57272,1.09996,10.62978458,0.58272,0.16996,0.607,9.99,0.93,10.0331949,5.81,0.66,5.847366929,5.81,0.66,5.847366929
31/08/2020 19:30,5.41,0.62,5.445410912,5.41,0.62,5.445410912,10.7,0.54,10.7136175,0,0,0,10.7,0.54,10.7136175,10.52368,1.10024,10.58103817,0.58368,0.17024,0.608,9.94,0.93,9.983411241,5.66,0.71,5.704357983,5.66,0.71,5.704357983
31/08/2020 20:00,5.41,0.62,5.445410912,5.41,0.62,5.445410912,10.52,0.56,10.5348944,0,0,0,10.52,0.56,10.5348944,10.56368,0.95024,10.6063326,0.58368,0.17024,0.608,9.98,0.78,10.01043456,5.6,0.71,5.644829493,5.6,0.71,5.644829493
31/08/2020 20:30,5.76,0.5,5.781660661,5.76,0.5,5.781660661,10.84,0.45,10.84933639,0,0,0,10.84,0.45,10.84933639,10.81272,0.75996,10.83939357,0.58272,0.16996,0.607,10.23,0.59,10.24699956,5.83,0.59,5.859778153,5.83,0.59,5.859778153
31/08/2020 21:00,5.81,0.48,5.829794164,5.81,0.48,5.829794164,10.9,0.38,10.90662184,0,0,0,10.9,0.38,10.90662184,10.84368,0.69024,10.86562595,0.58368,0.17024,0.608,10.26,0.52,10.27316894,5.96,0.56,5.986250914,5.96,0.56,5.986250914
31/08/2020 21:30,5.56,0.52,5.584263604,5.56,0.52,5.584263604,10.54,0.38,10.54684787,0,0,0,10.54,0.38,10.54684787,10.39368,0.76024,10.42144658,0.58368,0.17024,0.608,9.81,0.59,9.827726085,5.72,0.63,5.754589473,5.72,0.63,5.754589473
31/08/2020 22:00,5.24,0.54,5.267750943,5.24,0.54,5.267750943,10.09,0.39,10.09753435,0,0,0,10.09,0.39,10.09753435,9.97272,0.78996,10.00395827,0.58272,0.16996,0.607,9.39,0.62,9.410446323,5.42,0.61,5.454218551,5.42,0.61,5.454218551
31/08/2020 22:30,4.96,0.57,4.99264459,4.96,0.57,4.99264459,9.64,0.39,9.647885779,0,0,0,9.64,0.39,9.647885779,9.66368,0.83024,9.699278819,0.58368,0.17024,0.608,9.08,0.66,9.103955184,5.18,0.65,5.220622568,5.18,0.65,5.220622568
31/08/2020 23:00,4.64,0.57,4.674879678,4.64,0.57,4.674879678,8.92,0.39,8.928521714,0,0,0,8.92,0.39,8.928521714,9.21272,0.82996,9.250029373,0.58272,0.16996,0.607,8.63,0.66,8.655200749,4.79,0.7,4.84087802,4.79,0.7,4.84087802
31/08/2020 23:30,4.32,0.57,4.35744191,4.32,0.57,4.35744191,8.16,0.43,8.171321802,0,0,0,8.16,0.43,8.171321802,8.43272,0.94996,8.486058602,0.58272,0.16996,0.607,7.85,0.78,7.888656413,4.5,0.72,4.557236004,4.5,0.72,4.557236004
01/09/2020 00:00,4.02,0.59,4.063065345,4.02,0.59,4.063065345,7.67,0.43,7.682043999,0,0,0,7.67,0.43,7.682043999,8.15368,0.82024,8.194833201,0.58368,0.17024,0.608,7.57,0.65,7.59785496,4.29,0.73,4.351666348,4.29,0.73,4.351666348
01/09/2020 00:30,3.81,0.61,3.858523033,3.81,0.61,3.858523033,7.24,0.51,7.257940479,0,0,0,7.24,0.51,7.257940479,7.68272,0.88996,7.734094349,0.58272,0.16996,0.607,7.1,0.72,7.136413665,4.04,0.78,4.114608122,4.04,0.78,4.114608122
01/09/2020 01:00,3.72,0.56,3.761914406,3.72,0.56,3.761914406,7.14,0.47,7.155452466,0,0,0,7.14,0.47,7.155452466,7.41368,0.86024,7.463421735,0.58368,0.17024,0.608,6.83,0.69,6.864765109,3.86,0.78,3.938019807,3.86,0.78,3.938019807
01/09/2020 01:30,3.74,0.51,3.774612563,3.74,0.51,3.774612563,7.18,0.47,7.195366565,0,0,0,7.18,0.47,7.195366565,7.26368,0.91024,7.320490694,0.58368,0.17024,0.608,6.68,0.74,6.72086304,3.82,0.78,3.898820334,3.82,0.78,3.898820334
01/09/2020 02:00,3.74,0.51,3.774612563,3.74,0.51,3.774612563,7.18,0.47,7.195366565,0,0,0,7.18,0.47,7.195366565,7.36272,0.87996,7.41511803,0.58272,0.16996,0.607,6.78,0.71,6.817074152,3.99,0.76,4.061736082,3.99,0.76,4.061736082
01/09/2020 02:30,3.62,0.53,3.658592626,3.62,0.53,3.658592626,7.08,0.47,7.095583133,0,0,0,7.08,0.47,7.095583133,7.32464,0.91052,7.381016041,0.58464,0.17052,0.609,6.74,0.74,6.780501456,3.92,0.8,4.00079992,3.92,0.8,4.00079992
01/09/2020 03:00,3.58,0.53,3.619019204,3.58,0.53,3.619019204,6.88,0.47,6.896035093,0,0,0,6.88,0.47,6.896035093,7.16272,0.92996,7.222837628,0.58272,0.16996,0.607,6.58,0.76,6.623745164,3.76,0.8,3.844164409,3.76,0.8,3.844164409
01/09/2020 03:30,3.51,0.53,3.549788726,3.51,0.53,3.549788726,6.66,0.51,6.679498484,0,0,0,6.66,0.51,6.679498484,6.84368,1.06024,6.925320556,0.58368,0.17024,0.608,6.26,0.89,6.322950261,3.64,0.78,3.722633476,3.64,0.78,3.722633476
01/09/2020 04:00,3.51,0.53,3.549788726,3.51,0.53,3.549788726,6.66,0.48,6.677274893,0,0,0,6.66,0.48,6.677274893,7.02368,0.89024,7.079873445,0.58368,0.17024,0.608,6.44,0.72,6.480123456,3.6,0.78,3.683530915,3.6,0.78,3.683530915
01/09/2020 04:30,3.68,0.45,3.707411496,3.68,0.45,3.707411496,6.68,0.48,6.697223305,0,0,0,6.68,0.48,6.697223305,7.11272,0.88996,7.168180704,0.58272,0.16996,0.607,6.53,0.72,6.569573807,3.73,0.77,3.808648054,3.73,0.77,3.808648054
01/09/2020 05:00,3.81,0.39,3.829908615,3.81,0.39,3.829908615,6.72,0.43,6.733743387,0,0,0,6.72,0.43,6.733743387,7.19368,0.86024,7.244932353,0.58368,0.17024,0.608,6.61,0.69,6.645916039,3.84,0.69,3.901499712,3.84,0.69,3.901499712
01/09/2020 05:30,3.98,0.34,3.994496214,3.98,0.34,3.994496214,6.82,0.41,6.832312932,0,0,0,6.82,0.41,6.832312932,7.31272,0.82996,7.359667615,0.58272,0.16996,0.607,6.73,0.66,6.762285117,4.17,0.69,4.226700841,4.17,0.69,4.226700841
01/09/2020 06:00,4.26,0.26,4.267926897,4.26,0.26,4.267926897,7.18,0.36,7.189019405,0,0,0,7.18,0.36,7.189019405,7.74368,0.78024,7.782888564,0.58368,0.17024,0.608,7.16,0.61,7.185937656,4.75,0.49,4.775206802,4.75,0.49,4.775206802
01/09/2020 06:30,4.65,0.28,4.65842248,4.65,0.28,4.65842248,7.67,0.53,7.688289797,0,0,0,7.67,0.53,7.688289797,9.06368,0.89024,9.10729501,0.58368,0.17024,0.608,8.48,0.72,8.510511148,5.29,0.42,5.306646776,5.29,0.42,5.306646776
01/09/2020 07:00,5.07,0.28,5.077725869,5.07,0.28,5.077725869,8.15,0.48,8.164122733,0,0,0,8.15,0.48,8.164122733,9.88272,0.66996,9.905402617,0.58272,0.16996,0.607,9.3,0.5,9.313431162,5.71,0.37,5.721975183,5.71,0.37,5.721975183
01/09/2020 07:30,5.87,-0.29,5.877159178,5.87,-0.29,5.877159178,8.67,0.4,8.679222315,0,0,0,8.67,0.4,8.679222315,11.05464,-0.02948,11.05467931,0.58464,0.17052,0.609,10.47,-0.2,10.47191005,6.72,-0.06,6.720267852,6.72,-0.06,6.720267852
01/09/2020 08:00,6.3,-0.37,6.310855726,6.3,-0.37,6.310855726,9.24,0.39,9.248226857,0,0,0,9.24,0.39,9.248226857,11.84368,-0.33976,11.84855235,0.58368,0.17024,0.608,11.26,-0.51,11.27154382,7.37,-0.45,7.383725347,7.37,-0.45,7.383725347
01/09/2020 08:30,6.63,-0.49,6.64808243,6.63,-0.49,6.64808243,9.72024,0.40632,9.728728673,0.33024,0.09632,0.344,9.39,0.31,9.395115752,12.58464,-0.47948,12.59377088,0.58464,0.17052,0.609,12,-0.65,12.01759127,7.81,-0.68,7.839547181,7.81,-0.68,7.839547181
01/09/2020 09:00,6.89,-0.59,6.915215109,6.89,-0.59,6.915215109,10.07104,0.49072,10.08298829,0.55104,0.16072,0.574,9.52,0.33,9.525717821,12.86368,-0.54976,12.87542229,0.58368,0.17024,0.608,12.28,-0.72,12.30108938,8.2,-0.85,8.243937166,8.2,-0.85,8.243937166
01/09/2020 09:30,7.11,-0.72,7.146362711,7.11,-0.72,7.146362711,10.4176,-0.3332,10.42292723,0.5376,0.1568,0.56,9.88,-0.49,9.892143347,13.27272,-0.86004,13.30055506,0.58272,0.16996,0.607,12.69,-1.03,12.73173201,8.42,-0.85,8.462795047,8.42,-0.85,8.462795047
01/09/2020 10:00,7.15,-0.78,7.192419621,7.15,-0.78,7.192419621,10.56184,-0.36488,10.56814088,0.53184,0.15512,0.554,10.03,-0.52,10.04347052,13.38464,-0.90948,13.41550378,0.58464,0.17052,0.609,12.8,-1.08,12.8454817,8.1,-0.85,8.144476656,8.1,-0.85,8.144476656
01/09/2020 10:30,7.08,-0.7,7.114520363,7.08,-0.7,7.114520363,10.49568,-0.29376,10.49979017,0.53568,0.15624,0.558,9.96,-0.45,9.97016048,13.46368,-0.92976,13.49574499,0.58368,0.17024,0.608,12.88,-1.1,12.92688671,8.25,-0.73,8.282233998,8.25,-0.73,8.282233998
01/09/2020 11:00,7.35,-0.89,7.40368827,7.35,-0.89,7.40368827,10.81144,-0.29208,10.81538467,0.54144,0.15792,0.564,10.27,-0.45,10.27985408,13.59464,-0.89948,13.62436424,0.58464,0.17052,0.609,13.01,-1.07,13.05392661,8.67,-0.94,8.720808449,8.67,-0.94,8.720808449
01/09/2020 11:30,7.38,-0.89,7.433471598,7.38,-0.89,7.433471598,10.96432,-0.29124,10.96818735,0.54432,0.15876,0.567,10.42,-0.45,10.42971236,13.91368,-1.17976,13.96360716,0.58368,0.17024,0.608,13.33,-1.35,13.39818644,8.7,-0.98,8.755021416,8.7,-0.98,8.755021416
01/09/2020 12:00,7.28,-0.86,7.33062071,7.28,-0.86,7.33062071,10.90856,-0.31292,10.91304725,0.53856,0.15708,0.561,10.37,-0.47,10.38064545,14.04368,-1.22976,14.09742025,0.58368,0.17024,0.608,13.46,-1.4,13.53261246,8.49,-0.9,8.537569912,8.49,-0.9,8.537569912
01/09/2020 12:30,7.47,-0.86,7.519341727,7.47,-0.86,7.519341727,11.0424,-0.3118,11.04680121,0.5424,0.1582,0.565,10.5,-0.47,10.51051378,13.96368,-1.14976,14.01093527,0.58368,0.17024,0.608,13.38,-1.32,13.44495444,8.74,-0.9,8.786216478,8.74,-0.9,8.786216478
01/09/2020 13:00,7.47,-0.82,7.514871922,7.47,-0.82,7.514871922,11.10664,-0.34348,11.1119499,0.53664,0.15652,0.559,10.57,-0.5,10.58181931,13.96368,-1.04976,14.00308377,0.58368,0.17024,0.608,13.38,-1.22,13.4355052,8.92,-0.87,8.962326707,8.92,-0.87,8.962326707
01/09/2020 13:30,7.05,-0.6,7.075485849,7.05,-0.6,7.075485849,10.87376,-0.34432,10.87921012,0.53376,0.15568,0.556,10.34,-0.5,10.35208192,13.62464,-1.01948,13.66272867,0.58464,0.17052,0.609,13.04,-1.19,13.09418573,8.73,-0.78,8.764776095,8.73,-0.78,8.764776095
01/09/2020 14:00,7.08,-0.69,7.113543421,7.08,-0.69,7.113543421,10.7928,-0.3846,10.79965041,0.5328,0.1554,0.555,10.26,-0.54,10.2742007,13.94368,-1.22976,13.99780417,0.58368,0.17024,0.608,13.36,-1.4,13.43315302,8.85,-0.97,8.902999495,8.85,-0.97,8.902999495
01/09/2020 14:30,7.08,-0.69,7.113543421,7.08,-0.69,7.113543421,10.5628,-0.3646,10.56909064,0.5328,0.1554,0.555,10.03,-0.52,10.04347052,13.74464,-1.20948,13.79775237,0.58464,0.17052,0.609,13.16,-1.38,13.2321578,8.63,-0.87,8.673741984,8.63,-0.87,8.673741984
01/09/2020 15:00,7.15,-0.74,7.188191706,7.15,-0.74,7.188191706,10.47376,-0.36432,10.48009435,0.53376,0.15568,0.556,9.94,-0.52,9.953592316,13.31368,-1.05976,13.35579149,0.58368,0.17024,0.608,12.73,-1.23,12.78928458,7.97,-0.78,8.008077172,7.97,-0.78,8.008077172
01/09/2020 15:30,7.28,-0.68,7.311689271,7.28,-0.68,7.311689271,10.65376,-0.36432,10.65998739,0.53376,0.15568,0.556,10.12,-0.52,10.13335088,13.69368,-1.08976,13.73697379,0.58368,0.17024,0.608,13.11,-1.26,13.17041002,7.99,-0.78,8.027982312,7.99,-0.78,8.027982312
01/09/2020 16:00,7.31,-0.65,7.33884187,7.31,-0.65,7.33884187,11.1328,-0.3946,11.13979107,0.5328,0.1554,0.555,10.6,-0.55,10.61425928,13.85464,-1.06948,13.89585683,0.58464,0.17052,0.609,13.27,-1.24,13.32780927,7.94,-0.68,7.96906519,7.94,-0.68,7.96906519
01/09/2020 16:30,7.44,-0.55,7.460301602,7.44,-0.55,7.460301602,11.33376,-0.29432,11.33758087,0.53376,0.15568,0.556,10.8,-0.45,10.80937093,13.95368,-0.76976,13.97489592,0.58368,0.17024,0.608,13.37,-0.94,13.40300339,7.92,-0.51,7.936403468,7.92,-0.51,7.936403468
01/09/2020 17:00,7.55,-0.49,7.565883954,7.55,-0.49,7.565883954,11.7028,-0.2946,11.70650746,0.5328,0.1554,0.555,11.17,-0.45,11.17906078,14.10368,-0.63976,14.11818269,0.58368,0.17024,0.608,13.52,-0.81,13.54424232,7.72,-0.4,7.730355749,7.72,-0.4,7.730355749
01/09/2020 17:30,7.67,-0.42,7.681490741,7.67,-0.42,7.681490741,12.06472,-0.26404,12.06760895,0.53472,0.15596,0.557,11.53,-0.42,11.53764707,13.36368,-0.31976,13.36750499,0.58368,0.17024,0.608,12.78,-0.49,12.78939013,7.35,0.36,7.358811045,7.35,0.36,7.358811045
01/09/2020 18:00,7.38,-0.3,7.386095044,7.38,-0.3,7.386095044,12.0628,-0.2346,12.06508106,0.5328,0.1554,0.555,11.53,-0.39,11.53659395,12.64368,0.26024,12.64635793,0.58368,0.17024,0.608,12.06,0.09,12.06033582,7.18,0.38,7.190048679,7.18,0.38,7.190048679
01/09/2020 18:30,7.06,0.22,7.06342693,7.06,0.22,7.06342693,11.8728,-0.2346,11.87511756,0.5328,0.1554,0.555,11.34,-0.39,11.34670437,12.01464,0.44052,12.02271318,0.58464,0.17052,0.609,11.43,0.27,11.43318853,6.95,0.44,6.963914129,6.95,0.44,6.963914129
01/09/2020 19:00,6.99,0.28,6.995605764,6.99,0.28,6.995605764,11.50376,0.20568,11.50559857,0.53376,0.15568,0.556,10.97,0.05,10.97011395,11.76368,0.40024,11.77048679,0.58368,0.17024,0.608,11.18,0.23,11.18236558,6.67,0.44,6.684496989,6.67,0.44,6.684496989
01/09/2020 19:30,6.77,0.33,6.778038064,6.77,0.33,6.778038064,11.2272,0.6996,11.24897595,0.5472,0.1596,0.57,10.68,0.54,10.69364297,11.26368,0.52024,11.27568786,0.58368,0.17024,0.608,10.68,0.35,10.68573348,6.46,0.51,6.480100308,6.46,0.51,6.480100308
01/09/2020 20:00,6.77,0.33,6.778038064,6.77,0.33,6.778038064,11.2472,0.6396,11.26537154,0.5472,0.1596,0.57,10.7,0.48,10.71076094,11.57464,0.19052,11.57620789,0.58464,0.17052,0.609,10.99,0.02,10.9900182,6.61,0.44,6.624628291,6.61,0.44,6.624628291
01/09/2020 20:30,6.98,-0.32,6.987331393,6.98,-0.32,6.987331393,11.53144,-0.16208,11.532579,0.54144,0.15792,0.564,10.99,-0.32,10.99465779,11.82368,-0.18976,11.82520265,0.58368,0.17024,0.608,11.24,-0.36,11.24576365,6.65,0.36,6.659737232,6.65,0.36,6.659737232
01/09/2020 21:00,6.75,-0.28,6.755804911,6.75,-0.28,6.755804911,11.2328,-0.2446,11.23546283,0.5328,0.1554,0.555,10.7,-0.4,10.70747403,11.66464,-0.20948,11.66652083,0.58464,0.17052,0.609,11.08,-0.38,11.08651433,6.5,0.36,6.509961597,6.5,0.36,6.509961597
01/09/2020 21:30,6.36,0.29,6.366608202,6.36,0.29,6.366608202,10.7576,0.2568,10.76066466,0.5376,0.1568,0.56,10.22,0.1,10.22048923,11.17368,-0.20976,11.17564871,0.58368,0.17024,0.608,10.59,-0.38,10.59681556,6.06,0.44,6.0759526,6.06,0.44,6.0759526
01/09/2020 22:00,5.8,0.34,5.809956971,5.8,0.34,5.809956971,10.04816,0.58988,10.06545964,0.54816,0.15988,0.571,9.5,0.43,9.5097266,10.44368,0.41024,10.45173425,0.58368,0.17024,0.608,9.86,0.24,9.86292046,5.7,0.46,5.71853128,5.7,0.46,5.71853128
01/09/2020 22:30,5.42,0.34,5.430653736,5.42,0.34,5.430653736,9.4472,0.5896,9.465580595,0.5472,0.1596,0.57,8.9,0.43,8.910381586,9.89368,0.60024,9.911871266,0.58368,0.17024,0.608,9.31,0.43,9.319924892,5.35,0.54,5.377183278,5.35,0.54,5.377183278
01/09/2020 23:00,5.06,0.34,5.07141006,5.06,0.34,5.07141006,8.98624,0.58932,9.005543149,0.54624,0.15932,0.569,8.44,0.43,8.450946693,9.26368,0.60024,9.283105903,0.58368,0.17024,0.608,8.68,0.43,8.690644395,4.92,0.52,4.947403359,4.92,0.52,4.947403359
01/09/2020 23:30,4.68,0.38,4.695402006,4.68,0.38,4.695402006,8.34624,0.58932,8.367019792,0.54624,0.15932,0.569,7.8,0.43,7.811843572,8.51368,0.77024,8.548451135,0.58368,0.17024,0.608,7.93,0.6,7.95266622,4.61,0.56,4.643888457,4.61,0.56,4.643888457
02/09/2020 00:00,4.4,0.38,4.416378607,4.4,0.38,4.416378607,7.77528,0.58904,7.797560336,0.54528,0.15904,0.568,7.23,0.43,7.242775711,8.33368,0.70024,8.363047196,0.58368,0.17024,0.608,7.75,0.53,7.768101441,4.36,0.6,4.401090774,4.36,0.6,4.401090774
02/09/2020 00:30,4.21,0.38,4.227114855,4.21,0.38,4.227114855,7.34624,0.65932,7.375767418,0.54624,0.15932,0.569,6.8,0.5,6.818357573,8.00272,0.69996,8.03327277,0.58272,0.16996,0.607,7.42,0.53,7.438904489,4.18,0.62,4.225730706,4.18,0.62,4.225730706
02/09/2020 01:00,4.07,0.38,4.087701065,4.07,0.38,4.087701065,7.16624,0.63932,7.194701231,0.54624,0.15932,0.569,6.62,0.48,6.637379001,7.85368,0.64024,7.879733295,0.58368,0.17024,0.608,7.27,0.47,7.285176731,4.04,0.62,4.087297396,4.04,0.62,4.087297396
02/09/2020 01:30,3.94,0.38,3.958282456,3.94,0.38,3.958282456,7.1672,0.6396,7.195682317,0.5472,0.1596,0.57,6.62,0.48,6.637379001,7.61272,0.68996,7.643922462,0.58272,0.16996,0.607,7.03,0.52,7.049205629,3.98,0.65,4.032728605,3.98,0.65,4.032728605
02/09/2020 02:00,3.94,0.39,3.95925498,3.94,0.39,3.95925498,7.20528,0.61904,7.231823449,0.54528,0.15904,0.568,6.66,0.46,6.675866985,7.72368,0.69024,7.75446091,0.58368,0.17024,0.608,7.14,0.52,7.158910532,4.17,0.62,4.215839181,4.17,0.62,4.215839181
02/09/2020 02:30,3.89,0.39,3.909501247,3.89,0.39,3.909501247,7.14528,0.61904,7.17204551,0.54528,0.15904,0.568,6.6,0.46,6.616010883,7.66368,0.71024,7.696520772,0.58368,0.17024,0.608,7.08,0.54,7.100563358,4.09,0.65,4.141328289,4.09,0.65,4.141328289
02/09/2020 03:00,3.8,0.39,3.819960733,3.8,0.39,3.819960733,6.97048,0.56764,6.993554647,0.54048,0.15764,0.563,6.43,0.41,6.44305828,7.47272,0.67996,7.503591793,0.58272,0.16996,0.607,6.89,0.51,6.908849398,3.93,0.65,3.983390516,3.93,0.65,3.983390516
02/09/2020 03:30,3.76,0.39,3.780171954,3.76,0.39,3.780171954,6.86376,0.54568,6.885417053,0.53376,0.15568,0.556,6.33,0.39,6.342002838,7.06368,0.85024,7.114666767,0.58368,0.17024,0.608,6.48,0.68,6.515581325,3.81,0.6,3.856954757,3.81,0.6,3.856954757
02/09/2020 04:00,3.73,0.39,3.750333319,3.73,0.39,3.750333319,6.86376,0.52568,6.883860893,0.53376,0.15568,0.556,6.33,0.37,6.340804365,7.27368,0.73024,7.310244264,0.58368,0.17024,0.608,6.69,0.56,6.713397054,3.75,0.6,3.79769667,3.75,0.6,3.79769667
02/09/2020 04:30,3.76,0.36,3.777194726,3.76,0.36,3.777194726,6.80624,0.60932,6.83345987,0.54624,0.15932,0.569,6.26,0.45,6.27615328,7.33368,0.73024,7.369946594,0.58368,0.17024,0.608,6.75,0.56,6.773189795,3.87,0.6,3.916235437,3.87,0.6,3.916235437
02/09/2020 05:00,3.82,0.36,3.836925853,3.82,0.36,3.836925853,6.84528,0.60904,6.872320423,0.54528,0.15904,0.568,6.3,0.45,6.316050981,7.41464,0.68052,7.445803771,0.58464,0.17052,0.609,6.83,0.51,6.849014528,3.96,0.55,3.998012006,3.96,0.55,3.998012006
02/09/2020 05:30,4.05,0.31,4.061846871,4.05,0.31,4.061846871,7.05376,0.24568,7.058037178,0.53376,0.15568,0.556,6.52,0.09,6.520621136,7.41272,0.72996,7.44857432,0.58272,0.16996,0.607,6.83,0.56,6.852919086,4.19,0.52,4.222144005,4.19,0.52,4.222144005
02/09/2020 06:00,4.3,0.27,4.308468405,4.3,0.27,4.308468405,7.25432,0.55876,7.275807268,0.54432,0.15876,0.567,6.71,0.4,6.72191193,7.77368,0.66024,7.801667617,0.58368,0.17024,0.608,7.19,0.49,7.206677459,4.85,0.46,4.871765594,4.85,0.46,4.871765594
02/09/2020 06:30,4.8,0.27,4.807587753,4.8,0.27,4.807587753,7.66376,0.62568,7.689258274,0.53376,0.15568,0.556,7.13,0.47,7.145474092,8.76368,0.75024,8.795734603,0.58368,0.17024,0.608,8.18,0.58,8.200536568,6.07,0.17,6.072380094,6.07,0.17,6.072380094
02/09/2020 07:00,5.41,-0.26,5.416244086,5.41,-0.26,5.416244086,8.2672,0.6696,8.294272723,0.5472,0.1596,0.57,7.72,0.51,7.736827515,9.86368,0.62024,9.883161478,0.58368,0.17024,0.608,9.28,0.45,9.290904154,6.51,-0.21,6.513386216,6.51,-0.21,6.513386216
02/09/2020 07:30,6.02,-0.31,6.027976443,6.02,-0.31,6.027976443,8.8572,0.6196,8.87884542,0.5472,0.1596,0.57,8.31,0.46,8.322721911,11.14464,-0.30948,11.14893621,0.58464,0.17052,0.609,10.56,-0.48,10.57090346,6.99,-0.53,7.010064194,6.99,-0.53,7.010064194
02/09/2020 08:00,6.54,-0.42,6.553472362,6.54,-0.42,6.553472362,9.41528,0.53904,9.430697832,0.54528,0.15904,0.568,8.87,0.38,8.878136066,12.19368,-0.57976,12.20745484,0.58368,0.17024,0.608,11.61,-0.75,11.63419959,7.46,-0.77,7.499633324,7.46,-0.77,7.499633324
02/09/2020 08:30,6.84,-0.6,6.86626536,6.84,-0.6,6.86626536,9.88568,0.06624,9.885901921,0.53568,0.15624,0.558,9.35,-0.09,9.350433145,12.68368,-0.78976,12.70824375,0.58368,0.17024,0.608,12.1,-0.96,12.1380229,8.18,-0.81,8.220006083,8.18,-0.81,8.220006083
02/09/2020 09:00,7.14,-0.71,7.175214283,7.14,-0.71,7.175214283,10.03144,-0.13208,10.03230948,0.54144,0.15792,0.564,9.49,-0.29,9.494429946,13.32368,-0.92976,13.3560811,0.58368,0.17024,0.608,12.74,-1.1,12.78740005,8.1,-0.77,8.136516454,8.1,-0.77,8.136516454
02/09/2020 09:30,7.14,-0.71,7.175214283,7.14,-0.71,7.175214283,10.18816,-0.17012,10.18958022,0.54816,0.15988,0.571,9.64,-0.33,9.645646686,14.37368,-1.30976,14.43323068,0.58368,0.17024,0.608,13.79,-1.48,13.86919248,8.49,-0.86,8.533445963,8.49,-0.86,8.533445963
02/09/2020 10:00,7.42,-0.86,7.469672014,7.42,-0.86,7.469672014,10.50624,-0.24068,10.50899642,0.54624,0.15932,0.569,9.96,-0.4,9.968028892,15.28464,-1.69948,15.3788313,0.58464,0.17052,0.609,14.7,-1.87,14.81846483,9.16,-1.07,9.222282798,9.16,-1.07,9.222282798
02/09/2020 10:30,7.49,-0.83,7.535847663,7.49,-0.83,7.535847663,10.6372,-0.2404,10.63991617,0.5472,0.1596,0.57,10.09,-0.4,10.09792553,15.34368,-1.45976,15.41296257,0.58368,0.17024,0.608,14.76,-1.63,14.84973064,8.69,-0.83,8.729547526,8.69,-0.83,8.729547526
02/09/2020 11:00,7.61,-0.93,7.666615942,7.61,-0.93,7.666615942,10.78624,-0.27068,10.78963581,0.54624,0.15932,0.569,10.24,-0.43,10.24902434,15.14464,-1.43948,15.21289661,0.58464,0.17052,0.609,14.56,-1.61,14.64874397,8.69,-1,8.74734817,8.69,-1,8.74734817
02/09/2020 11:30,7.5,-0.85,7.548012984,7.5,-0.85,7.548012984,10.8972,-0.3104,10.90161988,0.5472,0.1596,0.57,10.35,-0.47,10.360666,15.47368,-1.70976,15.56785316,0.58368,0.17024,0.608,14.89,-1.88,15.00821442,8.89,-1.14,8.962795323,8.89,-1.14,8.962795323
02/09/2020 12:00,7.55,-0.91,7.604643318,7.55,-0.91,7.604643318,10.9672,-0.2804,10.97078393,0.5472,0.1596,0.57,10.42,-0.44,10.42928569,15.43368,-1.73976,15.5314276,0.58368,0.17024,0.608,14.85,-1.91,14.97232781,9.02,-1.07,9.083242813,9.02,-1.07,9.083242813
02/09/2020 12:30,7.48,-0.83,7.525908583,7.48,-0.83,7.525908583,11.23528,-0.28096,11.23879243,0.54528,0.15904,0.568,10.69,-0.44,10.69905136,15.96464,-1.87948,16.0748927,0.58464,0.17052,0.609,15.38,-2.05,15.51602075,9.48,-1.07,9.540193918,9.48,-1.07,9.540193918
02/09/2020 13:00,7.48,-0.77,7.519527911,7.48,-0.77,7.519527911,11.2372,-0.2804,11.24069784,0.5472,0.1596,0.57,10.69,-0.44,10.69905136,15.55368,-1.53976,15.62970961,0.58368,0.17024,0.608,14.97,-1.71,15.0673488,9.1,-0.9,9.144397192,9.1,-0.9,9.144397192
