Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/09/2020 13:30,7.51,-0.67,7.539827584,7.51,-0.67,7.539827584,11.23624,-0.26068,11.23926347,0.54624,0.15932,0.569,10.69,-0.42,10.69824752,15.63464,-1.44948,15.70168654,0.58464,0.17052,0.609,15.05,-1.62,15.13693826,8.83,-0.75,8.861794401,8.83,-0.75,8.861794401
02/09/2020 14:00,7.61,-0.75,7.64686864,7.61,-0.75,7.64686864,11.23528,-0.26096,11.23831023,0.54528,0.15904,0.568,10.69,-0.42,10.69824752,15.38368,-1.73976,15.48174329,0.58368,0.17024,0.608,14.8,-1.91,14.92273768,8.92,-0.89,8.964290268,8.92,-0.89,8.964290268
02/09/2020 14:30,7.71,-0.78,7.749354812,7.71,-0.78,7.749354812,11.19624,-0.26068,11.19927427,0.54624,0.15932,0.569,10.65,-0.42,10.65827847,15.62368,-1.69976,15.71586971,0.58368,0.17024,0.608,15.04,-1.87,15.15580747,8.99,-0.8,9.025524915,8.99,-0.8,9.025524915
02/09/2020 15:00,7.6,-0.73,7.634978716,7.6,-0.73,7.634978716,11.17528,-0.26096,11.17832649,0.54528,0.15904,0.568,10.63,-0.42,10.63829404,15.19464,-1.15948,15.23881487,0.58464,0.17052,0.609,14.61,-1.33,14.6704124,8.85,-0.74,8.880883965,8.85,-0.74,8.880883965
02/09/2020 15:30,7.6,-0.69,7.631258088,7.6,-0.69,7.631258088,11.14528,-0.23096,11.1476728,0.54528,0.15904,0.568,10.6,-0.39,10.6071721,15.26368,-1.15976,15.30767685,0.58368,0.17024,0.608,14.68,-1.33,14.74012551,8.4,-0.64,8.424345672,8.4,-0.64,8.424345672
02/09/2020 16:00,7.71,-0.69,7.740813911,7.71,-0.69,7.740813911,11.4324,-0.2918,11.43612334,0.5424,0.1582,0.565,10.89,-0.45,10.89929356,15.53368,-1.17976,15.57841609,0.58368,0.17024,0.608,14.95,-1.35,15.01082942,8.42,-0.64,8.44428801,8.42,-0.64,8.44428801
02/09/2020 16:30,7.87,-0.57,7.890614678,7.87,-0.57,7.890614678,11.92568,-0.32376,11.93007393,0.53568,0.15624,0.558,11.39,-0.48,11.40010965,15.63368,-0.95976,15.66311239,0.58368,0.17024,0.608,15.05,-1.13,15.09236231,8.47,-0.55,8.487838358,8.47,-0.55,8.487838358
02/09/2020 17:00,7.93,-0.52,7.947030892,7.93,-0.52,7.947030892,12.52664,-0.27348,12.52962493,0.53664,0.15652,0.559,11.99,-0.43,11.99770811,15.52368,-0.68976,15.53899642,0.58368,0.17024,0.608,14.94,-0.86,14.96473187,8.38,-0.46,8.392615802,8.38,-0.46,8.392615802
02/09/2020 17:30,8.12,-0.42,8.130854814,8.12,-0.42,8.130854814,13.01568,-0.33376,13.01995859,0.53568,0.15624,0.558,12.48,-0.49,12.48961569,15.01464,-0.43948,15.02107043,0.58464,0.17052,0.609,14.43,-0.61,14.44288752,8.05,0.34,8.057176925,8.05,0.34,8.057176925
02/09/2020 18:00,7.9,-0.35,7.907749364,7.9,-0.35,7.907749364,13.06664,-0.20348,13.06822425,0.53664,0.15652,0.559,12.53,-0.36,12.53517052,14.57368,-0.27976,14.57636492,0.58368,0.17024,0.608,13.99,-0.45,13.99723544,7.8,0.34,7.80740674,7.8,0.34,7.80740674
02/09/2020 18:30,7.68,0.26,7.684399781,7.68,0.26,7.684399781,12.89664,0.13652,12.89736256,0.53664,0.15652,0.559,12.36,-0.02,12.36001618,14.19464,-0.21948,14.19633672,0.58464,0.17052,0.609,13.61,-0.39,13.61558666,7.58,0.38,7.589519089,7.58,0.38,7.589519089
02/09/2020 19:00,7.5,0.14,7.501306553,7.5,0.14,7.501306553,12.5824,0.1382,12.58315894,0.5424,0.1582,0.565,12.04,-0.02,12.04001661,13.69368,-0.01976,13.69369426,0.58368,0.17024,0.608,13.11,-0.19,13.11137674,7.4,0.34,7.407806693,7.4,0.34,7.407806693
02/09/2020 19:30,7.17,0.31,7.176698405,7.17,0.31,7.176698405,12.12528,0.57904,12.13909809,0.54528,0.15904,0.568,11.58,0.42,11.58761408,13.18368,0.17024,13.1847791,0.58368,0.17024,0.608,12.6,0,12.6,7.11,0.37,7.119620776,7.11,0.37,7.119620776
02/09/2020 20:00,7.01,0.28,7.015589783,7.01,0.28,7.015589783,11.8976,0.2968,11.90130144,0.5376,0.1568,0.56,11.36,0.14,11.36086264,13.45464,-0.31948,13.45843249,0.58464,0.17052,0.609,12.87,-0.49,12.87932452,7.01,0.37,7.019757831,7.01,0.37,7.019757831
02/09/2020 20:30,7.14,-0.31,7.146726523,7.14,-0.31,7.146726523,12.0524,-0.2818,12.05569397,0.5424,0.1582,0.565,11.51,-0.44,11.51840701,13.73368,-0.54976,13.74467906,0.58368,0.17024,0.608,13.15,-0.72,13.16969628,7.16,-0.18,7.162262212,7.16,-0.18,7.162262212
02/09/2020 21:00,6.93,-0.28,6.935654259,6.93,-0.28,6.935654259,11.5128,-0.2846,11.51631716,0.5328,0.1554,0.555,10.98,-0.44,10.98881249,13.21464,-0.47948,13.22333587,0.58464,0.17052,0.609,12.63,-0.65,12.64671499,6.79,0.33,6.798014416,6.79,0.33,6.798014416
02/09/2020 21:30,6.44,0.25,6.444850658,6.44,0.25,6.444850658,11.1776,-0.2532,11.18046743,0.5376,0.1568,0.56,10.64,-0.41,10.64789651,12.64368,-0.47976,12.65277889,0.58368,0.17024,0.608,12.06,-0.65,12.07750388,6.33,0.39,6.342002838,6.33,0.39,6.342002838
02/09/2020 22:00,5.77,0.34,5.780008651,5.77,0.34,5.780008651,10.35624,0.07932,10.35654376,0.54624,0.15932,0.569,9.81,-0.08,9.810326192,11.85368,-0.36976,11.85944569,0.58368,0.17024,0.608,11.27,-0.54,11.28292958,5.84,0.39,5.853007774,5.84,0.39,5.853007774
02/09/2020 22:30,5.37,0.34,5.380752735,5.37,0.34,5.380752735,9.76472,-0.22404,9.767289829,0.53472,0.15596,0.557,9.23,-0.38,9.237819007,10.94464,-0.22948,10.94704553,0.58464,0.17052,0.609,10.36,-0.4,10.36771913,5.52,0.42,5.535955202,5.52,0.42,5.535955202
02/09/2020 23:00,4.93,0.39,4.945401905,4.93,0.39,4.945401905,8.91528,0.55904,8.932790337,0.54528,0.15904,0.568,8.37,0.4,8.379552494,10.44368,-0.22976,10.44620704,0.58368,0.17024,0.608,9.86,-0.4,9.868110255,5.15,0.42,5.167097831,5.15,0.42,5.167097831
02/09/2020 23:30,4.58,0.39,4.596574812,4.58,0.39,4.596574812,8.2324,0.5282,8.249327548,0.5424,0.1582,0.565,7.69,0.37,7.698896025,9.68464,0.07052,9.684896747,0.58464,0.17052,0.609,9.1,-0.1,9.100549434,4.8,0.51,4.827017713,4.8,0.51,4.827017713
03/09/2020 00:00,4.34,0.39,4.357487808,4.34,0.39,4.357487808,7.7576,0.5468,7.776846919,0.5376,0.1568,0.56,7.22,0.39,7.230525569,8.84368,0.33024,8.84984375,0.58368,0.17024,0.608,8.26,0.16,8.261549491,4.56,0.51,4.588431104,4.56,0.51,4.588431104
03/09/2020 00:30,4.11,0.41,4.130399496,4.11,0.41,4.130399496,7.4528,0.2554,7.457174867,0.5328,0.1554,0.555,6.92,0.1,6.920722506,8.28368,0.68024,8.311563078,0.58368,0.17024,0.608,7.7,0.51,7.716871128,4.35,0.49,4.377510708,4.35,0.49,4.377510708
03/09/2020 01:00,3.96,0.41,3.98116817,3.96,0.41,3.98116817,7.2428,0.1054,7.24356687,0.5328,0.1554,0.555,6.71,-0.05,6.710186287,8.07464,0.68052,8.103265922,0.58464,0.17052,0.609,7.49,0.51,7.507343072,4.23,0.49,4.25828604,4.23,0.49,4.25828604
03/09/2020 01:30,3.93,0.39,3.949303736,3.93,0.39,3.949303736,7.37376,-0.19432,7.376320004,0.53376,0.15568,0.556,6.84,-0.35,6.848948824,7.88368,0.68024,7.91297269,0.58368,0.17024,0.608,7.3,0.51,7.317793383,4.15,0.53,4.183706491,4.15,0.53,4.183706491
03/09/2020 02:00,3.96,0.39,3.979158202,3.96,0.39,3.979158202,7.40376,-0.19432,7.406309634,0.53376,0.15568,0.556,6.87,-0.35,6.878909797,7.94464,0.69052,7.974592316,0.58464,0.17052,0.609,7.36,0.52,7.378346698,4.28,0.55,4.315194086,4.28,0.55,4.315194086
03/09/2020 02:30,3.89,0.37,3.907556781,3.89,0.37,3.907556781,7.33472,0.07596,7.335113319,0.53472,0.15596,0.557,6.8,-0.08,6.800470572,7.85368,0.69024,7.883953374,0.58368,0.17024,0.608,7.27,0.52,7.288573249,4.2,0.55,4.235858827,4.2,0.55,4.235858827
03/09/2020 03:00,3.79,0.39,3.810013123,3.79,0.39,3.810013123,6.99816,0.57988,7.022143846,0.54816,0.15988,0.571,6.45,0.42,6.463659954,7.79368,0.71024,7.825975262,0.58368,0.17024,0.608,7.21,0.54,7.230193635,4.05,0.58,4.09132008,4.05,0.58,4.09132008
03/09/2020 03:30,3.76,0.39,3.780171954,3.76,0.39,3.780171954,6.93144,0.54792,6.953062404,0.54144,0.15792,0.564,6.39,0.39,6.401890346,7.48464,0.89052,7.537430716,0.58464,0.17052,0.609,6.9,0.72,6.937463513,3.97,0.51,4.002624139,3.97,0.51,4.002624139
03/09/2020 04:00,3.81,0.36,3.826970081,3.81,0.36,3.826970081,6.90048,0.50764,6.9191273,0.54048,0.15764,0.563,6.36,0.35,6.369623223,7.62368,0.68024,7.653967808,0.58368,0.17024,0.608,7.04,0.51,7.058448838,3.9,0.51,3.9332048,3.9,0.51,3.9332048
03/09/2020 04:30,3.81,0.36,3.826970081,3.81,0.36,3.826970081,6.9472,0.5096,6.965865345,0.5472,0.1596,0.57,6.4,0.35,6.409563168,7.69464,0.64052,7.721253175,0.58464,0.17052,0.609,7.11,0.47,7.125517525,4.14,0.43,4.162271015,4.14,0.43,4.162271015
03/09/2020 05:00,3.87,0.33,3.884044284,3.87,0.33,3.884044284,6.94624,0.50932,6.964887436,0.54624,0.15932,0.569,6.4,0.35,6.409563168,7.76368,0.64024,7.7900343,0.58368,0.17024,0.608,7.18,0.47,7.195366565,4.22,0.43,4.241851011,4.22,0.43,4.241851011
03/09/2020 05:30,4.13,0.27,4.138816256,4.13,0.27,4.138816256,7.02528,0.50904,7.043697949,0.54528,0.15904,0.568,6.48,0.35,6.489445277,7.98368,0.62024,8.007736509,0.58368,0.17024,0.608,7.4,0.45,7.413669807,4.55,0.41,4.568435181,4.55,0.41,4.568435181
03/09/2020 06:00,4.37,-0.04,4.370183063,4.37,-0.04,4.370183063,7.4372,0.5096,7.454638556,0.5472,0.1596,0.57,6.89,0.35,6.898883968,8.42464,0.62052,8.447461406,0.58464,0.17052,0.609,7.84,0.45,7.852903921,5.41,-0.15,5.412079083,5.41,-0.15,5.412079083
03/09/2020 06:30,4.96,-0.28,4.967896939,4.96,-0.28,4.967896939,8.10528,0.37904,8.114137983,0.54528,0.15904,0.568,7.56,0.22,7.563200381,9.78368,0.49024,9.795954757,0.58368,0.17024,0.608,9.2,0.32,9.205563535,6.32,-0.43,6.334611275,6.32,-0.43,6.334611275
03/09/2020 07:00,5.58,-0.28,5.587020673,5.58,-0.28,5.587020673,8.7872,0.5296,8.803144893,0.5472,0.1596,0.57,8.24,0.37,8.248302856,10.82464,0.04052,10.82471584,0.58464,0.17052,0.609,10.24,-0.13,10.24082516,6.51,-0.57,6.534906273,6.51,-0.57,6.534906273
03/09/2020 07:30,6.33,-0.36,6.340228702,6.33,-0.36,6.340228702,9.69048,0.11764,9.691194034,0.54048,0.15764,0.563,9.15,-0.04,9.150087431,12.39368,-0.52976,12.40499696,0.58368,0.17024,0.608,11.81,-0.7,11.83072694,7,-0.57,7.0231688,7,-0.57,7.0231688
03/09/2020 08:00,6.79,-0.48,6.806944983,6.79,-0.48,6.806944983,10.18816,-0.18012,10.18975208,0.54816,0.15988,0.571,9.64,-0.34,9.645993987,13.39368,-0.80976,13.41813606,0.58368,0.17024,0.608,12.81,-0.98,12.84743165,7.73,-0.69,7.760734501,7.73,-0.69,7.760734501
03/09/2020 08:30,7.23,-0.64,7.258271144,7.23,-0.64,7.258271144,10.5472,-0.2204,10.54950255,0.5472,0.1596,0.57,10,-0.38,10.0072174,14.74368,-1.42976,14.81284286,0.58368,0.17024,0.608,14.16,-1.6,14.25010877,8.11,-0.98,8.168996266,8.11,-0.98,8.168996266
03/09/2020 09:00,7.34,-0.69,7.372360545,7.34,-0.69,7.372360545,10.48848,-0.24336,10.49130291,0.46848,0.13664,0.488,10.02,-0.38,10.027203,14.50464,-1.33948,14.5663581,0.58464,0.17052,0.609,13.92,-1.51,14.00166062,8.62,-1.09,8.688642011,8.62,-1.09,8.688642011
03/09/2020 09:30,7.59,-0.69,7.621299102,7.59,-0.69,7.621299102,10.95688,-0.58216,10.97233474,0.02688,0.00784,0.028,10.93,-0.59,10.94591248,15.37368,-1.71976,15.46957049,0.58368,0.17024,0.608,14.79,-1.89,14.91027163,8.78,-1.13,8.852417749,8.78,-1.13,8.852417749
03/09/2020 10:00,7.79,-0.75,7.8260207,7.79,-0.75,7.8260207,11.37,-0.59,11.38529754,0,0,0,11.37,-0.59,11.38529754,15.60368,-1.66976,15.69276674,0.58368,0.17024,0.608,15.02,-1.84,15.13228337,9.17,-1.13,9.23936145,9.17,-1.13,9.23936145
03/09/2020 10:30,7.69,-0.68,7.720006477,7.69,-0.68,7.720006477,11.19,-0.54,11.20302191,0,0,0,11.19,-0.54,11.20302191,15.63464,-1.58948,15.71522875,0.58464,0.17052,0.609,15.05,-1.76,15.15256084,9.17,-0.86,9.210238868,9.17,-0.86,9.210238868
03/09/2020 11:00,7.79,-0.82,7.833039002,7.79,-0.82,7.833039002,11.46632,-0.66524,11.48560136,0.01632,0.00476,0.017,11.45,-0.67,11.46958587,15.69368,-1.42976,15.75867398,0.58368,0.17024,0.608,15.11,-1.6,15.19447597,9.52,-1.19,9.59408672,9.52,-1.19,9.59408672
03/09/2020 11:30,7.83,-0.86,7.877087025,7.83,-0.86,7.877087025,11.61544,-0.51008,11.62663442,0.44544,0.12992,0.464,11.17,-0.64,11.1883198,15.79368,-1.63976,15.8785749,0.58368,0.17024,0.608,15.21,-1.81,15.317317,9.62,-1.3,9.707440445,9.62,-1.3,9.707440445
03/09/2020 12:00,7.85,-0.92,7.903726969,7.85,-0.92,7.903726969,11.3976,-0.5432,11.41053688,0.5376,0.1568,0.56,10.86,-0.7,10.88253647,14.54464,-1.49948,14.62173016,0.58464,0.17052,0.609,13.96,-1.67,14.05953413,9.25,-1.37,9.3509037,9.25,-1.37,9.3509037
03/09/2020 12:30,7.85,-0.86,7.896967773,7.85,-0.86,7.896967773,11.50432,-0.50124,11.51523427,0.54432,0.15876,0.567,10.96,-0.66,10.97985428,14.28368,-1.45976,14.35807834,0.58368,0.17024,0.608,13.7,-1.63,13.7966264,9.28,-1.3,9.370613641,9.28,-1.3,9.370613641
03/09/2020 13:00,7.6,-0.76,7.637905472,7.6,-0.76,7.637905472,11.47376,-0.57432,11.48812483,0.53376,0.15568,0.556,10.94,-0.73,10.96432852,14.41368,-1.35976,14.47767655,0.58368,0.17024,0.608,13.83,-1.53,13.91437386,9.21,-1.25,9.294439198,9.21,-1.25,9.294439198
03/09/2020 13:30,7.43,-0.68,7.461052205,7.43,-0.68,7.461052205,11.28376,-0.53432,11.29640375,0.53376,0.15568,0.556,10.75,-0.69,10.77212143,14.10368,-1.16976,14.15210684,0.58368,0.17024,0.608,13.52,-1.34,13.58624304,8.98,-1.16,9.054612084,8.98,-1.16,9.054612084
03/09/2020 14:00,7.39,-0.68,7.421219576,7.39,-0.68,7.421219576,11.0176,-0.4832,11.02819079,0.5376,0.1568,0.56,10.48,-0.64,10.4995238,13.64368,-1.26976,13.70263823,0.58368,0.17024,0.608,13.06,-1.44,13.13914761,9.04,-1.33,9.13731361,9.04,-1.33,9.13731361
03/09/2020 14:30,7.24,-0.74,7.277719423,7.24,-0.74,7.277719423,10.79912,-0.41984,10.80727803,0.54912,0.16016,0.572,10.25,-0.58,10.26639664,13.35464,-1.16948,13.40574851,0.58464,0.17052,0.609,12.77,-1.34,12.84011293,8.8,-1.05,8.862420663,8.8,-1.05,8.862420663
03/09/2020 15:00,7.21,-0.79,7.253151039,7.21,-0.79,7.253151039,10.52624,-0.36068,10.53241751,0.54624,0.15932,0.569,9.98,-0.52,9.993537912,12.73368,-1.01976,12.77444781,0.58368,0.17024,0.608,12.15,-1.19,12.20813663,8.42,-0.94,8.472307832,8.42,-0.94,8.472307832
03/09/2020 15:30,7.12,-0.81,7.165926318,7.12,-0.81,7.165926318,10.57624,-0.32068,10.58110052,0.54624,0.15932,0.569,10.03,-0.48,10.04147897,12.88464,-1.14948,12.93581278,0.58464,0.17052,0.609,12.3,-1.32,12.3706265,8.29,-0.88,8.336576036,8.29,-0.88,8.336576036
03/09/2020 16:00,7.31,-0.75,7.34837397,7.31,-0.75,7.34837397,11.0276,-0.3932,11.03460774,0.5376,0.1568,0.56,10.49,-0.55,10.5044086,13.37368,-1.07976,13.41719786,0.58368,0.17024,0.608,12.79,-1.25,12.85093771,8.19,-0.75,8.224268964,8.19,-0.75,8.224268964
03/09/2020 16:30,7.51,-0.62,7.535549084,7.51,-0.62,7.535549084,11.46376,-0.39432,11.47053973,0.53376,0.15568,0.556,10.93,-0.55,10.94382931,13.85368,-0.72976,13.8728872,0.58368,0.17024,0.608,13.27,-0.9,13.30048495,8.23,-0.67,8.257227137,8.23,-0.67,8.257227137
03/09/2020 17:00,7.58,-0.58,7.602157588,7.58,-0.58,7.602157588,11.84472,-0.34404,11.84971541,0.53472,0.15596,0.557,11.31,-0.5,11.32104677,13.51464,-0.52948,13.52500807,0.58464,0.17052,0.609,12.93,-0.7,12.94893432,8.02,-0.48,8.034351249,8.02,-0.48,8.034351249
03/09/2020 17:30,7.58,-0.52,7.597815476,7.58,-0.52,7.597815476,11.97816,-0.24012,11.98056654,0.54816,0.15988,0.571,11.43,-0.4,11.43699698,13.27368,-0.41976,13.28031548,0.58368,0.17024,0.608,12.69,-0.59,12.70370812,7.49,-0.26,7.494511325,7.49,-0.26,7.494511325
03/09/2020 18:00,7.39,-0.4,7.400817522,7.39,-0.4,7.400817522,11.9572,-0.2104,11.95905097,0.5472,0.1596,0.57,11.41,-0.37,11.41599755,12.54464,0.64052,12.56098159,0.58464,0.17052,0.609,11.96,0.47,11.96923139,7.18,0.31,7.186689085,7.18,0.31,7.186689085
03/09/2020 18:30,7.07,-0.33,7.077697366,7.07,-0.33,7.077697366,11.5972,0.4996,11.60795624,0.5472,0.1596,0.57,11.05,0.34,11.05522953,11.63368,0.58024,11.648141,0.58368,0.17024,0.608,11.05,0.41,11.05760372,6.98,0.34,6.988275896,6.98,0.34,6.988275896
03/09/2020 19:00,7,-0.33,7.007774254,7,-0.33,7.007774254,11.42816,0.53988,11.44090518,0.54816,0.15988,0.571,10.88,0.38,10.88663401,11.31368,0.53024,11.3260986,0.58368,0.17024,0.608,10.73,0.36,10.73603744,6.78,0.32,6.787547422,6.78,0.32,6.787547422
03/09/2020 19:30,6.85,-0.16,6.851868358,6.85,-0.16,6.851868358,11.42336,0.50848,11.43467121,0.54336,0.15848,0.566,10.88,0.35,10.88562814,11.08464,0.60052,11.10089493,0.58464,0.17052,0.609,10.5,0.43,10.50880107,6.67,0.36,6.679708077,6.67,0.36,6.679708077
03/09/2020 20:00,6.67,0.31,6.677200012,6.67,0.31,6.677200012,11.11472,0.57596,11.12963299,0.53472,0.15596,0.557,10.58,0.42,10.5883332,11.15368,0.47024,11.16358828,0.58368,0.17024,0.608,10.57,0.3,10.57425648,6.55,0.36,6.55988567,6.55,0.36,6.55988567
03/09/2020 20:30,6.84,-0.33,6.847955899,6.84,-0.33,6.847955899,11.61336,-0.26152,11.6163042,0.54336,0.15848,0.566,11.07,-0.42,11.07796461,11.60464,-0.16948,11.60587752,0.58464,0.17052,0.609,11.02,-0.34,11.02524376,6.85,-0.34,6.858432766,6.85,-0.34,6.858432766
03/09/2020 21:00,6.71,-0.33,6.718109853,6.71,-0.33,6.718109853,11.3872,-0.2204,11.38933273,0.5472,0.1596,0.57,10.84,-0.38,10.84665847,11.54368,-0.22976,11.54596629,0.58368,0.17024,0.608,10.96,-0.4,10.96729684,6.73,-0.1,6.730742901,6.73,-0.1,6.730742901
03/09/2020 21:30,6.25,-0.17,6.252311573,6.25,-0.17,6.252311573,10.7872,-0.1604,10.78839247,0.5472,0.1596,0.57,10.24,-0.32,10.24499878,11.00368,-0.19976,11.00549306,0.58368,0.17024,0.608,10.42,-0.37,10.42656703,6.28,0.36,6.290310008,6.28,0.36,6.290310008
03/09/2020 22:00,5.85,0.33,5.8593003,5.85,0.33,5.8593003,10.28528,0.08904,10.2856654,0.54528,0.15904,0.568,9.74,-0.07,9.740251537,10.46464,0.47052,10.47521262,0.58464,0.17052,0.609,9.88,0.3,9.884553607,5.94,0.36,5.950899092,5.94,0.36,5.950899092
03/09/2020 22:30,5.46,0.33,5.469963437,5.46,0.33,5.469963437,9.69528,0.52904,9.70970327,0.54528,0.15904,0.568,9.15,0.37,9.157477819,9.95368,0.54024,9.968330091,0.58368,0.17024,0.608,9.37,0.37,9.377302384,5.58,0.36,5.591600844,5.58,0.36,5.591600844
03/09/2020 23:00,5.06,0.33,5.070749452,5.06,0.33,5.070749452,8.93336,0.52848,8.948978266,0.54336,0.15848,0.566,8.39,0.37,8.398154559,9.38368,0.54024,9.399218563,0.58368,0.17024,0.608,8.8,0.37,8.807774974,5.23,0.36,5.242375416,5.23,0.36,5.242375416
03/09/2020 23:30,4.66,0.36,4.673884894,4.66,0.36,4.673884894,8.22432,0.55876,8.243279214,0.54432,0.15876,0.567,7.68,0.4,7.690409612,8.43368,0.83024,8.474447286,0.58368,0.17024,0.608,7.85,0.66,7.877696364,4.85,0.43,4.869024543,4.85,0.43,4.869024543
04/09/2020 00:00,4.38,0.38,4.396453116,4.38,0.38,4.396453116,7.73144,0.55792,7.751544311,0.54144,0.15792,0.564,7.19,0.4,7.201117969,8.15368,0.71024,8.184554869,0.58368,0.17024,0.608,7.57,0.54,7.589235798,4.53,0.5,4.557510285,4.53,0.5,4.557510285
04/09/2020 00:30,4.19,0.38,4.207196216,4.19,0.38,4.207196216,7.33376,0.55568,7.354781846,0.53376,0.15568,0.556,6.8,0.4,6.811754546,7.75464,0.71052,7.787122716,0.58464,0.17052,0.609,7.17,0.54,7.190305974,4.33,0.48,4.356523844,4.33,0.48,4.356523844
04/09/2020 01:00,4.02,0.38,4.037920257,4.02,0.38,4.037920257,7.17568,0.55624,7.197206847,0.53568,0.15624,0.558,6.64,0.4,6.652037282,7.49368,0.74024,7.530152402,0.58368,0.17024,0.608,6.91,0.57,6.93346955,4.23,0.48,4.257146932,4.23,0.48,4.257146932
04/09/2020 01:30,3.95,0.38,3.968236384,3.95,0.38,3.968236384,7.29184,0.55512,7.312939819,0.53184,0.15512,0.554,6.76,0.4,6.771823979,7.44368,0.74024,7.480396193,0.58368,0.17024,0.608,6.86,0.57,6.883640025,4.14,0.48,4.167733197,4.14,0.48,4.167733197
04/09/2020 02:00,3.9,0.38,3.918469089,3.9,0.38,3.918469089,7.2928,0.5554,7.313918307,0.5328,0.1554,0.555,6.76,0.4,6.771823979,7.42368,0.76024,7.462505585,0.58368,0.17024,0.608,6.84,0.59,6.86539875,4.27,0.51,4.300348823,4.27,0.51,4.300348823
04/09/2020 02:30,3.81,0.38,3.828903237,3.81,0.38,3.828903237,7.19048,0.55764,7.212070784,0.54048,0.15764,0.563,6.65,0.4,6.662019213,7.38368,0.72024,7.418724688,0.58368,0.17024,0.608,6.8,0.55,6.822206388,4.17,0.51,4.201071292,4.17,0.51,4.201071292
04/09/2020 03:00,3.72,0.4,3.741443572,3.72,0.4,3.741443572,7.0628,0.4854,7.07946022,0.5328,0.1554,0.555,6.53,0.33,6.538333121,7.32368,0.70024,7.35707991,0.58368,0.17024,0.608,6.74,0.53,6.760806165,4.06,0.48,4.08827592,4.06,0.48,4.08827592
04/09/2020 03:30,3.65,0.4,3.671852394,3.65,0.4,3.671852394,6.85184,0.48512,6.868992124,0.53184,0.15512,0.554,6.32,0.33,6.328609642,6.92272,0.88996,6.979690609,0.58272,0.16996,0.607,6.34,0.72,6.380752307,3.9,0.51,3.9332048,3.9,0.51,3.9332048
04/09/2020 04:00,3.61,0.4,3.63209306,3.61,0.4,3.63209306,6.77376,0.52568,6.79412717,0.53376,0.15568,0.556,6.24,0.37,6.250959926,7.18368,0.73024,7.220700021,0.58368,0.17024,0.608,6.6,0.56,6.62371497,3.85,0.51,3.88363232,3.85,0.51,3.88363232
04/09/2020 04:30,3.69,0.37,3.708503741,3.69,0.37,3.708503741,6.84472,0.50596,6.863394743,0.53472,0.15596,0.557,6.31,0.35,6.31969936,7.26464,0.71052,7.299303597,0.58464,0.17052,0.609,6.68,0.54,6.701790805,4.06,0.44,4.083772765,4.06,0.44,4.083772765
04/09/2020 05:00,3.77,0.35,3.786211827,3.77,0.35,3.786211827,6.8928,0.5054,6.911303857,0.5328,0.1554,0.555,6.36,0.35,6.369623223,7.24368,0.71024,7.278416091,0.58368,0.17024,0.608,6.66,0.54,6.68185603,4.18,0.41,4.200059523,4.18,0.41,4.200059523
04/09/2020 05:30,4.01,0.31,4.021964694,4.01,0.31,4.021964694,7.0928,-0.0546,7.093010151,0.5328,0.1554,0.555,6.56,-0.21,6.56336042,7.29464,0.71052,7.329161712,0.58464,0.17052,0.609,6.71,0.54,6.731693695,4.57,0.38,4.585771473,4.57,0.38,4.585771473
04/09/2020 06:00,4.31,0.2,4.314637876,4.31,0.2,4.314637876,7.47376,0.28568,7.479217981,0.53376,0.15568,0.556,6.94,0.13,6.941217472,7.63368,0.74024,7.669486658,0.58368,0.17024,0.608,7.05,0.57,7.073005019,4.98,0.32,4.990270534,4.98,0.32,4.990270534
04/09/2020 06:30,4.72,0.13,4.721789915,4.72,0.13,4.721789915,7.87952,0.59736,7.902131004,0.53952,0.15736,0.562,7.34,0.44,7.353176184,8.85368,0.69024,8.880545073,0.58368,0.17024,0.608,8.27,0.52,8.28633212,5.75,0.32,5.758897464,5.75,0.32,5.758897464
04/09/2020 07:00,5.42,-0.27,5.426720925,5.42,-0.27,5.426720925,8.52624,0.59932,8.54727752,0.54624,0.15932,0.569,7.98,0.44,7.99212112,10.06464,0.61052,10.08314004,0.58464,0.17052,0.609,9.48,0.44,9.490205477,6.36,-0.06,6.360283013,6.36,-0.06,6.360283013
04/09/2020 07:30,6.28,-0.35,6.289745623,6.28,-0.35,6.289745623,9.3272,0.5696,9.344576181,0.5472,0.1596,0.57,8.78,0.41,8.78956768,11.57368,-0.29976,11.57756126,0.58368,0.17024,0.608,10.99,-0.47,11.00004545,7.05,-0.39,7.060778994,7.05,-0.39,7.060778994
04/09/2020 08:00,6.65,-0.42,6.663249958,6.65,-0.42,6.663249958,9.81432,0.46876,9.825508282,0.54432,0.15876,0.567,9.27,0.31,9.275181939,12.40464,-0.43948,12.41242266,0.58464,0.17052,0.609,11.82,-0.61,11.8357298,7.53,-0.62,7.555481454,7.53,-0.62,7.555481454
04/09/2020 08:30,6.92,-0.5,6.938040069,6.92,-0.5,6.938040069,10.2428,-0.2946,10.24703572,0.5328,0.1554,0.555,9.71,-0.45,9.720421802,12.88368,-0.73976,12.90490043,0.58368,0.17024,0.608,12.3,-0.91,12.33361666,8,-0.93,8.053874844,8,-0.93,8.053874844
04/09/2020 09:00,7.04,-0.58,7.063851641,7.04,-0.58,7.063851641,10.2828,-0.3346,10.28824246,0.5328,0.1554,0.555,9.75,-0.49,9.762305056,13.11368,-0.88976,13.14383034,0.58368,0.17024,0.608,12.53,-1.06,12.57475646,8.55,-1.19,8.632415653,8.55,-1.19,8.632415653
04/09/2020 09:30,7.21,-0.58,7.233291091,7.21,-0.58,7.233291091,10.63376,-0.38432,10.64070268,0.53376,0.15568,0.556,10.1,-0.54,10.11442534,13.48464,-0.95948,13.51873211,0.58464,0.17052,0.609,12.9,-1.13,12.94939767,9.25,-1.18,9.324961126,9.25,-1.18,9.324961126
04/09/2020 10:00,7.43,-0.66,7.459255995,7.43,-0.66,7.459255995,10.72144,-0.32208,10.72627667,0.54144,0.15792,0.564,10.18,-0.48,10.19131002,13.62368,-0.91976,13.65469206,0.58368,0.17024,0.608,13.04,-1.09,13.08547668,8.88,-1.12,8.950351948,8.88,-1.12,8.950351948
04/09/2020 10:30,7.26,-0.58,7.283131195,7.26,-0.58,7.283131195,10.77952,-0.30264,10.78376754,0.53952,0.15736,0.562,10.24,-0.46,10.25032682,13.62464,-0.91948,13.65563102,0.58464,0.17052,0.609,13.04,-1.09,13.08547668,8.61,-0.85,8.651855292,8.61,-0.85,8.651855292
04/09/2020 11:00,7.4,-0.71,7.433982782,7.4,-0.71,7.433982782,10.75336,-0.30152,10.75758642,0.54336,0.15848,0.566,10.21,-0.46,10.22035714,13.51368,-0.79976,13.53732482,0.58368,0.17024,0.608,12.93,-0.97,12.96633333,8.88,-0.93,8.928566514,8.88,-0.93,8.928566514
04/09/2020 11:30,7.23,-0.69,7.26285068,7.23,-0.69,7.26285068,10.84568,-0.42376,10.85395537,0.53568,0.15624,0.558,10.31,-0.58,10.32630137,13.69368,-1.02976,13.73234421,0.58368,0.17024,0.608,13.11,-1.2,13.16480535,9.03,-0.99,9.084107001,9.03,-0.99,9.084107001
04/09/2020 12:00,7.28,-0.62,7.3063534,7.28,-0.62,7.3063534,10.8628,-0.4546,10.87230817,0.5328,0.1554,0.555,10.33,-0.61,10.34799497,13.83368,-1.02976,13.87195401,0.58368,0.17024,0.608,13.25,-1.2,13.30422865,8.88,-0.9,8.925491583,8.88,-0.9,8.925491583
04/09/2020 12:30,7.48,-0.64,7.507329752,7.48,-0.64,7.507329752,11.21376,-0.47432,11.22378692,0.53376,0.15568,0.556,10.68,-0.63,10.69856532,13.88368,-0.93976,13.91544894,0.58368,0.17024,0.608,13.3,-1.11,13.34623917,8.82,-0.9,8.865799456,8.82,-0.9,8.865799456
04/09/2020 13:00,7.26,-0.56,7.281565766,7.26,-0.56,7.281565766,11.2928,-0.5046,11.30406798,0.5328,0.1554,0.555,10.76,-0.66,10.78022263,13.72464,-0.79948,13.74790571,0.58464,0.17052,0.609,13.14,-0.97,13.17575425,8.87,-0.87,8.912564165,8.87,-0.87,8.912564165
04/09/2020 13:30,7.2,-0.55,7.220976388,7.2,-0.55,7.220976388,10.9728,-0.4846,10.98349566,0.5328,0.1554,0.555,10.44,-0.64,10.45959846,13.34368,-0.51976,13.35379895,0.58368,0.17024,0.608,12.76,-0.69,12.77864234,8.38,-0.61,8.402172338,8.38,-0.61,8.402172338
04/09/2020 14:00,7.22,-0.55,7.24091845,7.22,-0.55,7.24091845,10.74048,-0.30236,10.74473509,0.54048,0.15764,0.563,10.2,-0.46,10.21036728,13.05368,-0.46976,13.06212984,0.58368,0.17024,0.608,12.47,-0.64,12.48641262,8.25,-0.53,8.267006713,8.25,-0.53,8.267006713
04/09/2020 14:30,7.17,-0.55,7.191063899,7.17,-0.55,7.191063899,10.7472,-0.2604,10.75035423,0.5472,0.1596,0.57,10.2,-0.42,10.2086434,12.65368,-0.38976,12.65968129,0.58368,0.17024,0.608,12.07,-0.56,12.0829839,8.25,-0.53,8.267006713,8.25,-0.53,8.267006713
04/09/2020 15:00,7.02,-0.55,7.041512622,7.02,-0.55,7.041512622,10.4072,-0.1804,10.40876342,0.5472,0.1596,0.57,9.86,-0.34,9.865860327,12.08368,-0.21976,12.08567817,0.58368,0.17024,0.608,11.5,-0.39,11.50661114,7.87,-0.43,7.881738387,7.87,-0.43,7.881738387
04/09/2020 15:30,6.98,-0.47,6.995805886,6.98,-0.47,6.995805886,10.4272,0.4696,10.43776911,0.5472,0.1596,0.57,9.88,0.31,9.884862164,12.47464,-0.23948,12.47693848,0.58464,0.17052,0.609,11.89,-0.41,11.89706687,7.72,-0.38,7.729346674,7.72,-0.38,7.729346674
04/09/2020 16:00,6.9,-0.38,6.910455846,6.9,-0.38,6.910455846,10.65624,0.26932,10.65964278,0.54624,0.15932,0.569,10.11,0.11,10.1105984,12.86368,-0.28976,12.86694307,0.58368,0.17024,0.608,12.28,-0.46,12.28861261,7.61,-0.33,7.617151699,7.61,-0.33,7.617151699
04/09/2020 16:30,6.81,-0.33,6.817990906,6.81,-0.33,6.817990906,11.03624,-0.18068,11.0377189,0.54624,0.15932,0.569,10.49,-0.34,10.49550856,13.06368,-0.17976,13.06491672,0.58368,0.17024,0.608,12.48,-0.35,12.48490689,7.61,-0.31,7.616311443,7.61,-0.31,7.616311443
04/09/2020 17:00,7.03,-0.33,7.037741115,7.03,-0.33,7.037741115,11.50816,-0.07012,11.50837362,0.54816,0.15988,0.571,10.96,-0.23,10.96241306,12.90368,-0.22976,12.90572537,0.58368,0.17024,0.608,12.32,-0.4,12.3264918,7.59,0.18,7.592134087,7.59,0.18,7.592134087
04/09/2020 17:30,7.07,0.17,7.072043552,7.07,0.17,7.072043552,11.70272,-0.24004,11.70518153,0.34272,0.09996,0.357,11.36,-0.34,11.36508689,12.78368,0.58024,12.79684152,0.58368,0.17024,0.608,12.2,0.41,12.2068874,7.27,0.33,7.27748583,7.27,0.33,7.27748583
04/09/2020 18:00,6.85,0.31,6.857011011,6.85,0.31,6.857011011,11.58,-0.31,11.58414865,0,0,0,11.58,-0.31,11.58414865,11.97464,0.75052,11.99813666,0.58464,0.17052,0.609,11.39,0.58,11.40475778,7.05,0.38,7.060233707,7.05,0.38,7.060233707
04/09/2020 18:30,6.6,0.34,6.608751773,6.6,0.34,6.608751773,11.45904,0.14472,11.45995382,0.11904,0.03472,0.124,11.34,0.11,11.3405335,11.22368,0.82024,11.25361215,0.58368,0.17024,0.608,10.64,0.65,10.65983583,6.73,0.41,6.74247729,6.73,0.41,6.74247729
04/09/2020 19:00,6.42,0.37,6.430653155,6.42,0.37,6.430653155,11.32896,0.56428,11.3430043,0.52896,0.15428,0.551,10.8,0.41,10.80777961,11.02368,0.86024,11.05719375,0.58368,0.17024,0.608,10.44,0.69,10.46277688,6.73,0.39,6.741290678,6.73,0.39,6.741290678
04/09/2020 19:30,6.26,0.39,6.272136797,6.26,0.39,6.272136797,11.00568,0.56624,11.02023684,0.53568,0.15624,0.558,10.47,0.41,10.47802462,10.86368,0.86024,10.89768581,0.58368,0.17024,0.608,10.28,0.69,10.30313059,6.58,0.39,6.591547618,6.58,0.39,6.591547618
04/09/2020 20:00,6.13,0.41,6.143695956,6.13,0.41,6.143695956,10.81472,0.58596,10.83058252,0.53472,0.15596,0.557,10.28,0.43,10.28898926,11.08368,0.71024,11.10641271,0.58368,0.17024,0.608,10.5,0.54,10.51387654,6.37,0.42,6.383831138,6.37,0.42,6.383831138
04/09/2020 20:30,6.34,0.28,6.346179953,6.34,0.28,6.346179953,11.2672,-0.0104,11.2672048,0.5472,0.1596,0.57,10.72,-0.17,10.72134786,11.38464,0.25052,11.38739602,0.58464,0.17052,0.609,10.8,0.08,10.80029629,6.66,0.33,6.668170664,6.66,0.33,6.668170664
04/09/2020 21:00,6.34,0.33,6.348582519,6.34,0.33,6.348582519,11.18624,0.05932,11.18639728,0.54624,0.15932,0.569,10.64,-0.1,10.64046991,11.08368,0.46024,11.09323141,0.58368,0.17024,0.608,10.5,0.29,10.504004,6.59,0.33,6.598257346,6.59,0.33,6.598257346
04/09/2020 21:30,6.08,0.33,6.088949006,6.08,0.33,6.088949006,10.6072,0.5296,10.6204128,0.5472,0.1596,0.57,10.06,0.37,10.06680188,10.57368,0.58024,10.58958862,0.58368,0.17024,0.608,9.99,0.41,9.998409874,6.23,0.33,6.238733846,6.23,0.33,6.238733846
04/09/2020 22:00,5.81,0.33,5.819364226,5.81,0.33,5.819364226,10.1372,0.5296,10.15102458,0.5472,0.1596,0.57,9.59,0.37,9.597134989,10.18464,0.62052,10.20352571,0.58464,0.17052,0.609,9.6,0.45,9.610541088,5.89,0.41,5.904252705,5.89,0.41,5.904252705
04/09/2020 22:30,5.5,0.36,5.511769226,5.5,0.36,5.511769226,9.71336,0.54848,9.728833065,0.54336,0.15848,0.566,9.17,0.39,9.178289601,9.83368,0.66024,9.85581956,0.58368,0.17024,0.608,9.25,0.49,9.262969286,5.44,0.51,5.463853951,5.44,0.51,5.463853951
04/09/2020 23:00,5.14,0.39,5.154774486,5.14,0.39,5.154774486,9.12432,0.56876,9.142029501,0.54432,0.15876,0.567,8.58,0.41,8.589790451,9.19368,0.69024,9.219554393,0.58368,0.17024,0.608,8.61,0.52,8.625688378,5.15,0.53,5.177200015,5.15,0.53,5.177200015
04/09/2020 23:30,4.77,0.39,4.78591684,4.77,0.39,4.78591684,8.6028,0.1454,8.604028649,0.5328,0.1554,0.555,8.07,-0.01,8.070006196,8.49368,0.87024,8.538144857,0.58368,0.17024,0.608,7.91,0.7,7.940913046,4.91,0.55,4.940708451,4.91,0.55,4.940708451
05/09/2020 00:00,4.52,0.39,4.536794022,4.52,0.39,4.536794022,7.94336,0.51848,7.960263161,0.54336,0.15848,0.566,7.4,0.36,7.408751582,8.40368,0.71024,8.433639689,0.58368,0.17024,0.608,7.82,0.54,7.838622328,4.55,0.65,4.596194078,4.55,0.65,4.596194078
05/09/2020 00:30,4.25,0.41,4.269730671,4.25,0.41,4.269730671,7.47376,0.60568,7.498262252,0.53376,0.15568,0.556,6.94,0.45,6.954574034,7.98464,0.73052,8.017988239,0.58464,0.17052,0.609,7.4,0.56,7.421158939,4.32,0.65,4.368626787,4.32,0.65,4.368626787
05/09/2020 01:00,4.1,0.41,4.120449005,4.1,0.41,4.120449005,7.3328,0.5254,7.351598534,0.5328,0.1554,0.555,6.8,0.37,6.810058737,7.61368,0.76024,7.651541544,0.58368,0.17024,0.608,7.03,0.59,7.054714736,4.24,0.65,4.289533774,4.24,0.65,4.289533774
05/09/2020 01:30,3.95,0.46,3.976694607,3.95,0.46,3.976694607,7.44376,0.55568,7.464472064,0.53376,0.15568,0.556,6.91,0.4,6.921567741,7.41368,0.79024,7.455677729,0.58368,0.17024,0.608,6.83,0.62,6.858082822,4.13,0.7,4.188902004,4.13,0.7,4.188902004
05/09/2020 02:00,3.79,0.53,3.826878624,3.79,0.53,3.826878624,7.4428,0.5554,7.463493887,0.5328,0.1554,0.555,6.91,0.4,6.921567741,7.49368,0.76024,7.532144768,0.58368,0.17024,0.608,6.91,0.59,6.935142392,4.28,0.65,4.329076114,4.28,0.65,4.329076114
05/09/2020 02:30,3.64,0.53,3.678382797,3.64,0.53,3.678382797,7.3028,0.5254,7.32167556,0.5328,0.1554,0.555,6.77,0.37,6.780103244,7.40368,0.79024,7.445734134,0.58368,0.17024,0.608,6.82,0.62,6.848123831,4.28,0.65,4.329076114,4.28,0.65,4.329076114
05/09/2020 03:00,3.58,0.55,3.622002209,3.58,0.55,3.622002209,7.09376,0.49568,7.111056855,0.53376,0.15568,0.556,6.56,0.34,6.568805066,7.27464,0.76052,7.314285871,0.58464,0.17052,0.609,6.69,0.59,6.715966051,4.05,0.7,4.110048662,4.05,0.7,4.110048662
05/09/2020 03:30,3.52,0.55,3.562709643,3.52,0.55,3.562709643,6.91376,0.49568,6.931506041,0.53376,0.15568,0.556,6.38,0.34,6.389053138,6.87272,0.95996,6.939438263,0.58272,0.16996,0.607,6.29,0.79,6.339416377,3.85,0.73,3.918596688,3.85,0.73,3.918596688
05/09/2020 04:00,3.6,0.46,3.629269899,3.6,0.46,3.629269899,6.82376,0.52568,6.843978375,0.53376,0.15568,0.556,6.29,0.37,6.300872955,7.11368,0.79024,7.157438257,0.58368,0.17024,0.608,6.53,0.62,6.559367348,3.81,0.73,3.879304061,3.81,0.73,3.879304061
05/09/2020 04:30,3.63,0.44,3.65656943,3.63,0.44,3.65656943,6.7472,0.7096,6.784411544,0.5472,0.1596,0.57,6.2,0.55,6.224347355,7.14368,0.77024,7.185084105,0.58368,0.17024,0.608,6.56,0.6,6.587381877,3.87,0.7,3.932797986,3.87,0.7,3.932797986
05/09/2020 05:00,3.56,0.47,3.590891254,3.56,0.47,3.590891254,6.67624,0.70932,6.713815264,0.54624,0.15932,0.569,6.13,0.55,6.154624278,7.14368,0.77024,7.185084105,0.58368,0.17024,0.608,6.56,0.6,6.587381877,3.87,0.68,3.929287467,3.87,0.68,3.929287467
05/09/2020 05:30,3.65,0.47,3.680135867,3.65,0.47,3.680135867,6.7172,0.7096,6.754576819,0.5472,0.1596,0.57,6.17,0.55,6.194465272,7.07464,0.77052,7.116476108,0.58464,0.17052,0.609,6.49,0.6,6.517675966,3.91,0.72,3.975738925,3.91,0.72,3.975738925
05/09/2020 06:00,3.72,0.43,3.744769686,3.72,0.43,3.744769686,6.81624,0.70932,6.853047687,0.54624,0.15932,0.569,6.27,0.55,6.29407658,7.16368,0.87024,7.216344559,0.58368,0.17024,0.608,6.58,0.7,6.617129287,4.13,0.64,4.179294199,4.13,0.64,4.179294199
05/09/2020 06:30,3.89,0.5,3.92200204,3.89,0.5,3.92200204,6.88432,0.86876,6.938919642,0.54432,0.15876,0.567,6.34,0.71,6.379631651,7.74272,1.11996,7.823300033,0.58272,0.16996,0.607,7.16,0.95,7.222748784,4.5,0.53,4.531103618,4.5,0.53,4.531103618
05/09/2020 07:00,4.08,0.49,4.109318678,4.08,0.49,4.109318678,7.11472,0.78596,7.158000685,0.53472,0.15596,0.557,6.58,0.63,6.610090771,8.25464,1.07052,8.323766852,0.58464,0.17052,0.609,7.67,0.9,7.722622612,4.61,0.48,4.63492179,4.61,0.48,4.63492179
05/09/2020 07:30,4.49,0.43,4.510543205,4.49,0.43,4.510543205,7.5324,0.8382,7.578893653,0.5424,0.1582,0.565,6.99,0.68,7.022997935,8.84368,0.99024,8.898946634,0.58368,0.17024,0.608,8.26,0.82,8.300602388,4.89,0.48,4.913501806,4.89,0.48,4.913501806
05/09/2020 08:00,4.85,0.38,4.864863821,4.85,0.38,4.864863821,8.11624,0.83932,8.159522645,0.54624,0.15932,0.569,7.57,0.68,7.600480248,9.13464,0.87052,9.176025992,0.58464,0.17052,0.609,8.55,0.7,8.578607113,5.28,0.43,5.297480533,5.28,0.43,5.297480533
05/09/2020 08:30,5.17,0.35,5.181833652,5.17,0.35,5.181833652,8.83184,0.59512,8.851867916,0.53184,0.15512,0.554,8.3,0.44,8.311654468,9.95368,0.78024,9.984213539,0.58368,0.17024,0.608,9.37,0.61,9.389834929,5.73,0.34,5.740078397,5.73,0.34,5.740078397
05/09/2020 09:00,5.4,0.33,5.410073937,5.4,0.33,5.410073937,9.21144,0.61792,9.23214233,0.54144,0.15792,0.564,8.67,0.46,8.682194423,10.17368,0.72024,10.19914263,0.58368,0.17024,0.608,9.59,0.55,9.605758689,5.99,0.34,5.999641656,5.99,0.34,5.999641656
05/09/2020 09:30,5.68,0.33,5.689578192,5.68,0.33,5.689578192,9.72624,0.58932,9.744077309,0.54624,0.15932,0.569,9.18,0.43,9.190065288,10.67464,0.63052,10.69324528,0.58464,0.17052,0.609,10.09,0.46,10.10048019,6.28,0.31,6.287646619,6.28,0.31,6.287646619
05/09/2020 10:00,5.85,0.33,5.8593003,5.85,0.33,5.8593003,10.03528,0.58904,10.05255255,0.54528,0.15904,0.568,9.49,0.43,9.499736838,10.71368,0.63024,10.73220115,0.58368,0.17024,0.608,10.13,0.46,10.14043885,6.69,-0.36,6.699679097,6.69,-0.36,6.699679097
05/09/2020 10:30,5.89,0.33,5.899237239,5.89,0.33,5.899237239,10.2072,0.5896,10.2242144,0.5472,0.1596,0.57,9.66,0.43,9.669565657,11.18464,0.59052,11.20021811,0.58464,0.17052,0.609,10.6,0.42,10.60831749,6.71,0.09,6.71060355,6.71,0.09,6.71060355
05/09/2020 11:00,6.09,0.33,6.098934333,6.09,0.33,6.098934333,10.48624,0.59932,10.5033525,0.54624,0.15932,0.569,9.94,0.44,9.949733665,11.36368,0.63024,11.38114342,0.58368,0.17024,0.608,10.78,0.46,10.78981001,6.89,0.33,6.897898231,6.89,0.33,6.897898231
05/09/2020 11:30,6.11,0.33,6.118905131,6.11,0.33,6.118905131,10.63624,0.59932,10.65311155,0.54624,0.15932,0.569,10.09,0.44,10.0995891,11.90368,0.50024,11.9141864,0.58368,0.17024,0.608,11.32,0.33,11.32480905,6.98,0.33,6.987796505,6.98,0.33,6.987796505
05/09/2020 12:00,5.82,0.35,5.830514557,5.82,0.35,5.830514557,10.18624,0.59932,10.20385563,0.54624,0.15932,0.569,9.64,0.44,9.650036269,11.69464,0.55052,11.70759057,0.58464,0.17052,0.609,11.11,0.38,11.11649675,6.72,0.38,6.730735472,6.72,0.38,6.730735472
05/09/2020 12:30,5.76,0.35,5.770623883,5.76,0.35,5.770623883,10.2772,0.5996,10.29467629,0.5472,0.1596,0.57,9.73,0.44,9.739943532,11.54368,0.57024,11.55775591,0.58368,0.17024,0.608,10.96,0.4,10.96729684,6.59,0.44,6.604672588,6.59,0.44,6.604672588
05/09/2020 13:00,5.78,0.37,5.791830453,5.78,0.37,5.791830453,10.34624,0.59932,10.36358368,0.54624,0.15932,0.569,9.8,0.44,9.809872578,11.56464,0.57052,11.57870422,0.58464,0.17052,0.609,10.98,0.4,10.98728356,6.62,0.44,6.634606243,6.62,0.44,6.634606243
05/09/2020 13:30,5.67,0.37,5.682059486,5.67,0.37,5.682059486,9.99144,0.59792,10.00931474,0.54144,0.15792,0.564,9.45,0.44,9.460237841,11.11368,0.57024,11.12829982,0.58368,0.17024,0.608,10.53,0.4,10.5375946,6.33,0.51,6.35051179,6.33,0.51,6.35051179
05/09/2020 14:00,5.53,0.39,5.543735203,5.53,0.39,5.543735203,9.94472,0.58596,9.961967928,0.53472,0.15596,0.557,9.41,0.43,9.419819531,11.07368,0.53024,11.08636745,0.58368,0.17024,0.608,10.49,0.36,10.49617549,6.26,0.48,6.278375586,6.26,0.48,6.278375586
05/09/2020 14:30,5.32,0.39,5.334275958,5.32,0.39,5.334275958,9.63144,0.66792,9.654571642,0.54144,0.15792,0.564,9.09,0.51,9.104295689,10.76368,0.66024,10.78391042,0.58368,0.17024,0.608,10.18,0.49,10.19178591,6.14,0.48,6.158733636,6.14,0.48,6.158733636
05/09/2020 15:00,5.21,0.42,5.226901568,5.21,0.42,5.226901568,9.45816,0.73988,9.487055023,0.54816,0.15988,0.571,8.91,0.58,8.92885771,10.70368,0.73024,10.72856076,0.58368,0.17024,0.608,10.12,0.56,10.13548223,5.93,0.48,5.949394927,5.93,0.48,5.949394927
05/09/2020 15:30,5.3,0.42,5.316615465,5.3,0.42,5.316615465,9.47664,0.69652,9.502202155,0.53664,0.15652,0.559,8.94,0.54,8.956293876,10.93464,0.58052,10.95003906,0.58464,0.17052,0.609,10.35,0.41,10.35811759,5.95,0.48,5.969329946,5.95,0.48,5.969329946
05/09/2020 16:00,5.18,0.44,5.198653672,5.18,0.44,5.198653672,9.34376,0.61568,9.364022255,0.53376,0.15568,0.556,8.81,0.46,8.822000907,10.71368,0.69024,10.73589169,0.58368,0.17024,0.608,10.13,0.52,10.14333771,5.85,0.48,5.869659275,5.85,0.48,5.869659275
05/09/2020 16:30,5.24,0.44,5.258440834,5.24,0.44,5.258440834,9.54376,0.61568,9.563598528,0.53376,0.15568,0.556,9.01,0.46,9.021734866,10.97464,0.69052,10.99634216,0.58464,0.17052,0.609,10.39,0.52,10.40300437,5.85,0.53,5.873959482,5.85,0.53,5.873959482
05/09/2020 17:00,5.59,0.44,5.607289898,5.59,0.44,5.607289898,10.1528,0.6554,10.17393223,0.5328,0.1554,0.555,9.62,0.5,9.632984999,11.46368,0.63024,11.48099132,0.58368,0.17024,0.608,10.88,0.46,10.88971992,6.07,0.51,6.091387362,6.07,0.51,6.091387362
05/09/2020 17:30,5.71,0.44,5.726927623,5.71,0.44,5.726927623,10.15376,0.69568,10.17756419,0.53376,0.15568,0.556,9.62,0.54,9.635144005,11.51368,0.77024,11.53941492,0.58368,0.17024,0.608,10.93,0.6,10.94645605,5.96,0.6,5.990125207,5.96,0.6,5.990125207
05/09/2020 18:00,5.81,0.52,5.833223808,5.81,0.52,5.833223808,10.6476,0.7468,10.67375735,0.5376,0.1568,0.56,10.11,0.59,10.127201,11.44464,0.96052,11.48487629,0.58464,0.17052,0.609,10.86,0.79,10.88869597,6.2,0.62,6.230922885,6.2,0.62,6.230922885
05/09/2020 18:30,5.53,0.61,5.563542037,5.53,0.61,5.563542037,10.4972,0.8796,10.53398804,0.5472,0.1596,0.57,9.95,0.72,9.976016239,10.72368,1.03024,10.77305468,0.58368,0.17024,0.608,10.14,0.86,10.17640408,6,0.67,6.037292439,6,0.67,6.037292439
05/09/2020 19:00,5.49,0.57,5.519510848,5.49,0.57,5.519510848,10.0872,0.8796,10.12547777,0.5472,0.1596,0.57,9.54,0.72,9.567131231,10.44464,0.92052,10.48512574,0.58464,0.17052,0.609,9.86,0.75,9.8884832,5.93,0.7,5.971172414,5.93,0.7,5.971172414
05/09/2020 19:30,5.49,0.57,5.519510848,5.49,0.57,5.519510848,9.92432,0.90876,9.965840266,0.54432,0.15876,0.567,9.38,0.75,9.409936238,10.16368,1.01024,10.21376405,0.58368,0.17024,0.608,9.58,0.84,9.61675621,5.79,0.74,5.837096881,5.79,0.74,5.837096881
05/09/2020 20:00,5.55,0.57,5.57919349,5.55,0.57,5.57919349,9.98816,0.90988,10.02951753,0.54816,0.15988,0.571,9.44,0.75,9.469746565,10.14368,1.01024,10.19386231,0.58368,0.17024,0.608,9.56,0.84,9.596832811,5.85,0.69,5.890551757,5.85,0.69,5.890551757
05/09/2020 20:30,5.84,0.42,5.855083262,5.84,0.42,5.855083262,10.38624,0.64932,10.40651708,0.54624,0.15932,0.569,9.84,0.49,9.852192649,10.61464,0.79052,10.64403609,0.58464,0.17052,0.609,10.03,0.62,10.04914424,6.05,0.56,6.075862079,6.05,0.56,6.075862079
05/09/2020 21:00,5.66,0.44,5.677076713,5.66,0.44,5.677076713,10.32568,0.60624,10.34346143,0.53568,0.15624,0.558,9.79,0.45,9.800336729,10.53272,0.78996,10.56230218,0.58272,0.16996,0.607,9.95,0.62,9.969297869,5.95,0.56,5.976294839,5.95,0.56,5.976294839
05/09/2020 21:30,5.42,0.47,5.440340063,5.42,0.47,5.440340063,10.03472,0.62596,10.05422455,0.53472,0.15596,0.557,9.5,0.47,9.51161921,10.21368,0.83024,10.24736833,0.58368,0.17024,0.608,9.63,0.66,9.652590326,5.69,0.59,5.720506971,5.69,0.59,5.720506971
05/09/2020 22:00,5.15,0.51,5.175190818,5.15,0.51,5.175190818,9.5372,0.7496,9.566612985,0.5472,0.1596,0.57,8.99,0.59,9.009339598,9.81368,0.90024,9.854884434,0.58368,0.17024,0.608,9.23,0.73,9.258822819,5.44,0.63,5.476358279,5.44,0.63,5.476358279
05/09/2020 22:30,4.91,0.53,4.938522046,4.91,0.53,4.938522046,9.07528,0.76904,9.107805971,0.54528,0.15904,0.568,8.53,0.61,8.55178344,9.33368,0.93024,9.379921577,0.58368,0.17024,0.608,8.75,0.76,8.782943698,5.22,0.67,5.262822437,5.22,0.67,5.262822437
05/09/2020 23:00,4.63,0.56,4.663743132,4.63,0.56,4.663743132,8.60624,0.78932,8.642360384,0.54624,0.15932,0.569,8.06,0.63,8.084584096,8.70464,0.99052,8.760815453,0.58464,0.17052,0.609,8.12,0.82,8.161298916,4.93,0.67,4.975319085,4.93,0.67,4.975319085
05/09/2020 23:30,4.38,0.56,4.415653972,4.38,0.56,4.415653972,8.09856,0.72708,8.131132726,0.53856,0.15708,0.561,7.56,0.57,7.581457643,8.30272,0.96996,8.359185475,0.58272,0.16996,0.607,7.72,0.8,7.76134009,4.73,0.67,4.777216763,4.73,0.67,4.777216763
06/09/2020 00:00,4.11,0.56,4.14797541,4.11,0.56,4.14797541,7.60376,0.68568,7.634613494,0.53376,0.15568,0.556,7.07,0.53,7.089837798,7.93368,1.00024,7.996484127,0.58368,0.17024,0.608,7.35,0.83,7.396715487,4.49,0.67,4.539713647,4.49,0.67,4.539713647
06/09/2020 00:30,3.91,0.56,3.949898733,3.91,0.56,3.949898733,7.14664,0.74652,7.185524017,0.53664,0.15652,0.559,6.61,0.59,6.636279078,7.60368,1.00024,7.669187023,0.58368,0.17024,0.608,7.02,0.83,7.068896661,4.28,0.7,4.336865227,4.28,0.7,4.336865227
06/09/2020 01:00,3.73,0.56,3.771803282,3.73,0.56,3.771803282,6.9172,0.8396,6.967968427,0.5472,0.1596,0.57,6.37,0.68,6.406192317,7.36368,1.00024,7.431302927,0.58368,0.17024,0.608,6.78,0.83,6.830614906,4.13,0.74,4.195771681,4.13,0.74,4.195771681
06/09/2020 01:30,3.69,0.56,3.732251331,3.69,0.56,3.732251331,6.9972,0.8196,7.045037402,0.5472,0.1596,0.57,6.45,0.66,6.483679511,7.23464,1.00052,7.303496163,0.58464,0.17052,0.609,6.65,0.83,6.701596825,4.03,0.74,4.09737721,4.03,0.74,4.09737721
06/09/2020 02:00,3.71,0.56,3.752026119,3.71,0.56,3.752026119,7.05624,0.81932,7.103647528,0.54624,0.15932,0.569,6.51,0.66,6.543370691,7.20272,0.99996,7.271801386,0.58272,0.16996,0.607,6.62,0.83,6.671828835,4.2,0.71,4.259589182,4.2,0.71,4.259589182
06/09/2020 02:30,3.64,0.56,3.682825003,3.64,0.56,3.682825003,6.96048,0.81764,7.008339104,0.54048,0.15764,0.563,6.42,0.66,6.453836069,7.01368,1.03024,7.088942206,0.58368,0.17024,0.608,6.43,0.86,6.487256739,4.13,0.73,4.194019552,4.13,0.73,4.194019552
06/09/2020 03:00,3.53,0.56,3.574143254,3.53,0.56,3.574143254,6.79952,0.81736,6.848470603,0.53952,0.15736,0.562,6.26,0.66,6.29469618,6.88368,1.03024,6.960348037,0.58368,0.17024,0.608,6.3,0.86,6.358427479,3.9,0.75,3.971460688,3.9,0.75,3.971460688
06/09/2020 03:30,3.45,0.59,3.500085713,3.45,0.59,3.500085713,6.71624,0.83932,6.768481203,0.54624,0.15932,0.569,6.17,0.68,6.207358536,6.88368,1.00024,6.955970845,0.58368,0.17024,0.608,6.3,0.83,6.354439393,3.74,0.75,3.814459333,3.74,0.75,3.814459333
06/09/2020 04:00,3.39,0.59,3.440959169,3.39,0.59,3.440959169,6.61528,0.80904,6.664568643,0.54528,0.15904,0.568,6.07,0.65,6.104703105,6.76464,1.03052,6.842684108,0.58464,0.17052,0.609,6.18,0.86,6.239551266,3.71,0.73,3.781137395,3.71,0.73,3.781137395
06/09/2020 04:30,3.39,0.59,3.440959169,3.39,0.59,3.440959169,6.5672,0.8096,6.616915293,0.5472,0.1596,0.57,6.02,0.65,6.054989678,6.78368,1.03024,6.861465499,0.58368,0.17024,0.608,6.2,0.86,6.25936099,3.71,0.73,3.781137395,3.71,0.73,3.781137395
06/09/2020 05:00,3.36,0.59,3.411407334,3.36,0.59,3.411407334,6.43624,0.85932,6.493351692,0.54624,0.15932,0.569,5.89,0.7,5.931450076,6.70368,1.03024,6.782383062,0.58368,0.17024,0.608,6.12,0.86,6.180129448,3.63,0.73,3.702674709,3.63,0.73,3.702674709
06/09/2020 05:30,3.52,0.46,3.549929577,3.52,0.46,3.549929577,6.45624,0.82932,6.509286182,0.54624,0.15932,0.569,5.91,0.67,5.947856757,6.65368,1.01024,6.729936285,0.58368,0.17024,0.608,6.07,0.84,6.127846277,3.76,0.75,3.834070944,3.76,0.75,3.834070944
06/09/2020 06:00,3.52,0.46,3.549929577,3.52,0.46,3.549929577,6.5072,0.8296,6.559869511,0.5472,0.1596,0.57,5.96,0.67,5.997541163,6.76368,1.01024,6.83870982,0.58368,0.17024,0.608,6.18,0.84,6.236826116,3.84,0.69,3.901499712,3.84,0.69,3.901499712
06/09/2020 06:30,3.52,0.58,3.567464085,3.52,0.58,3.567464085,6.44952,0.96736,6.521663407,0.53952,0.15736,0.562,5.91,0.81,5.965249366,7.24464,1.21052,7.345077767,0.58464,0.17052,0.609,6.66,1.04,6.740712129,3.84,0.74,3.91065212,3.84,0.74,3.91065212
06/09/2020 07:00,3.5,0.63,3.556248023,3.5,0.63,3.556248023,6.44568,1.02624,6.526864423,0.53568,0.15624,0.558,5.91,0.87,5.973692326,7.50272,1.32996,7.619685098,0.58272,0.16996,0.607,6.92,1.16,7.01655186,3.81,0.78,3.889023014,3.81,0.78,3.889023014
06/09/2020 07:30,3.8,0.63,3.851869676,3.8,0.63,3.851869676,6.79336,1.04848,6.873794469,0.54336,0.15848,0.566,6.25,0.89,6.313049976,7.76368,1.33024,7.876818241,0.58368,0.17024,0.608,7.18,1.16,7.273101127,4.03,0.81,4.110596064,4.03,0.81,4.110596064
06/09/2020 08:00,3.96,0.63,4.009800494,3.96,0.63,4.009800494,7.25088,0.81984,7.297081499,0.17088,0.04984,0.178,7.08,0.77,7.121748381,8.26464,1.22052,8.354276953,0.58464,0.17052,0.609,7.68,1.05,7.751445027,4.31,0.75,4.374768565,4.31,0.75,4.374768565
06/09/2020 08:30,4.3,0.58,4.338939963,4.3,0.58,4.338939963,7.9,0.64,7.925881654,0,0,0,7.9,0.64,7.925881654,8.91368,1.19024,8.992795027,0.58368,0.17024,0.608,8.33,1.02,8.392216632,4.61,0.75,4.670610239,4.61,0.75,4.670610239
06/09/2020 09:00,4.72,0.52,4.748557676,4.72,0.52,4.748557676,8.38,0.6,8.401452255,0,0,0,8.38,0.6,8.401452255,9.41464,1.11052,9.47991039,0.58464,0.17052,0.609,8.83,0.94,8.879893017,4.79,0.7,4.84087802,4.79,0.7,4.84087802
06/09/2020 09:30,5.05,0.5,5.074692109,5.05,0.5,5.074692109,9.15,0.49,9.163110825,0,0,0,9.15,0.49,9.163110825,9.95368,1.03024,10.00685465,0.58368,0.17024,0.608,9.37,0.86,9.409383614,5.06,0.66,5.102861942,5.06,0.66,5.102861942
06/09/2020 10:00,5.41,0.45,5.428683082,5.41,0.45,5.428683082,9.78,0.42,9.789014251,0,0,0,9.78,0.42,9.789014251,10.52464,0.95052,10.56747536,0.58464,0.17052,0.609,9.94,0.78,9.970556654,5.4,0.57,5.43,5.4,0.57,5.43
06/09/2020 10:30,5.71,0.45,5.727704601,5.71,0.45,5.727704601,10.2,0.42,10.2086434,0,0,0,10.2,0.42,10.2086434,10.88368,0.93024,10.92336197,0.58368,0.17024,0.608,10.3,0.76,10.32800077,5.7,0.57,5.728429104,5.7,0.57,5.728429104
06/09/2020 11:00,5.77,0.42,5.785265767,5.77,0.42,5.785265767,10.62,0.42,10.62830184,0,0,0,10.62,0.42,10.62830184,11.01368,0.93024,11.05289526,0.58368,0.17024,0.608,10.43,0.76,10.4576527,5.85,0.55,5.875797818,5.85,0.55,5.875797818
06/09/2020 11:30,5.79,0.42,5.805213174,5.79,0.42,5.805213174,10.84,0.38,10.84665847,0,0,0,10.84,0.38,10.84665847,11.30464,0.89052,11.33966099,0.58464,0.17052,0.609,10.72,0.72,10.7441519,6.07,0.55,6.094866693,6.07,0.55,6.094866693
06/09/2020 12:00,5.95,0.42,5.96480511,5.95,0.42,5.96480511,10.82,0.4,10.82739119,0,0,0,10.82,0.4,10.82739119,11.36368,0.89024,11.39849773,0.58368,0.17024,0.608,10.78,0.72,10.80401777,6.13,0.55,6.154624278,6.13,0.55,6.154624278
06/09/2020 12:30,5.95,0.4,5.963430221,5.95,0.4,5.963430221,11.19,0.38,11.19645033,0,0,0,11.19,0.38,11.19645033,11.68368,0.85024,11.71457581,0.58368,0.17024,0.608,11.1,0.68,11.12080932,6.3,0.5,6.319810124,6.3,0.5,6.319810124
06/09/2020 13:00,5.97,0.4,5.983385329,5.97,0.4,5.983385329,11.26,-0.39,11.26675197,0,0,0,11.26,-0.39,11.26675197,11.76368,0.85024,11.79436625,0.58368,0.17024,0.608,11.18,0.68,11.20066069,6.09,0.59,6.118512891,6.09,0.59,6.118512891
