Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
06/09/2020 13:30,5.69,0.4,5.704042426,5.69,0.4,5.704042426,10.88,0.38,10.88663401,0,0,0,10.88,0.38,10.88663401,11.55368,0.85024,11.58492251,0.58368,0.17024,0.608,10.97,0.68,10.99105545,5.88,0.65,5.915817779,5.88,0.65,5.915817779
06/09/2020 14:00,5.73,0.4,5.743944638,5.73,0.4,5.743944638,10.67,0.38,10.67676449,0,0,0,10.67,0.38,10.67676449,11.31464,0.89052,11.34963013,0.58464,0.17052,0.609,10.73,0.72,10.75412944,5.92,0.59,5.949327693,5.92,0.59,5.949327693
06/09/2020 14:30,5.62,0.4,5.634216893,5.62,0.4,5.634216893,10.67,0.42,10.67826297,0,0,0,10.67,0.42,10.67826297,11.23368,0.87024,11.26733704,0.58368,0.17024,0.608,10.65,0.7,10.6729799,5.95,0.59,5.979180546,5.95,0.59,5.979180546
06/09/2020 15:00,5.67,0.42,5.685534276,5.67,0.42,5.685534276,10.62,0.45,10.62952962,0,0,0,10.62,0.45,10.62952962,10.87464,0.94052,10.91523582,0.58464,0.17052,0.609,10.29,0.77,10.31876931,5.9,0.63,5.933540259,5.9,0.63,5.933540259
06/09/2020 15:30,5.71,0.44,5.726927623,5.71,0.44,5.726927623,10.46,0.49,10.47147077,0,0,0,10.46,0.49,10.47147077,11.23368,0.86024,11.2665691,0.58368,0.17024,0.608,10.65,0.69,10.67232871,5.8,0.65,5.836308765,5.8,0.65,5.836308765
06/09/2020 16:00,5.81,0.44,5.826637109,5.81,0.44,5.826637109,10.69,0.49,10.70122423,0,0,0,10.69,0.49,10.70122423,11.08368,0.99024,11.12782717,0.58368,0.17024,0.608,10.5,0.82,10.53197038,5.93,0.65,5.96551758,5.93,0.65,5.96551758
06/09/2020 16:30,5.77,0.49,5.790768515,5.77,0.49,5.790768515,10.84,0.46,10.84975576,0,0,0,10.84,0.46,10.84975576,11.20464,0.94052,11.24404444,0.58464,0.17052,0.609,10.62,0.77,10.64787772,5.93,0.65,5.96551758,5.93,0.65,5.96551758
06/09/2020 17:00,5.88,0.49,5.900381344,5.88,0.49,5.900381344,11.2,0.46,11.20944245,0,0,0,11.2,0.46,11.20944245,11.53368,0.96024,11.57358351,0.58368,0.17024,0.608,10.95,0.79,10.97846073,5.97,0.7,6.010898435,5.97,0.7,6.010898435
06/09/2020 17:30,6.14,0.45,6.156468143,6.14,0.45,6.156468143,11.67,0.43,11.67791934,0,0,0,11.67,0.43,11.67791934,11.61464,0.93052,11.65185521,0.58464,0.17052,0.609,11.03,0.76,11.05615213,6.17,0.73,6.213034685,6.17,0.73,6.213034685
06/09/2020 18:00,6.08,0.45,6.096630217,6.08,0.45,6.096630217,11.43,0.48,11.4400743,0,0,0,11.43,0.48,11.4400743,11.61368,0.93024,11.65087592,0.58368,0.17024,0.608,11.03,0.76,11.05615213,6.1,0.7,6.140032573,6.1,0.7,6.140032573
06/09/2020 18:30,5.92,0.56,5.946427499,5.92,0.56,5.946427499,11.18,0.51,11.19162633,0,0,0,11.18,0.51,11.19162633,10.96368,0.98024,11.00741339,0.58368,0.17024,0.608,10.38,0.81,10.41155608,5.86,0.76,5.909077762,5.86,0.76,5.909077762
06/09/2020 19:00,5.81,0.56,5.836925561,5.81,0.56,5.836925561,11.12,0.51,11.131689,0,0,0,11.12,0.51,11.131689,10.89368,1.00024,10.93950383,0.58368,0.17024,0.608,10.31,0.83,10.34335536,5.86,0.74,5.90653875,5.86,0.74,5.90653875
06/09/2020 19:30,5.79,0.58,5.818977573,5.79,0.58,5.818977573,10.97,0.53,10.98279564,0,0,0,10.97,0.53,10.98279564,10.68368,1.02024,10.73228345,0.58368,0.17024,0.608,10.1,0.85,10.13570422,5.69,0.79,5.744580054,5.69,0.79,5.744580054
06/09/2020 20:00,5.74,0.55,5.766289968,5.74,0.55,5.766289968,10.97,0.5,10.9813888,0,0,0,10.97,0.5,10.9813888,11.04464,0.77052,11.07148472,0.58464,0.17052,0.609,10.46,0.6,10.47719428,5.75,0.73,5.796153897,5.75,0.73,5.796153897
06/09/2020 20:30,5.97,0.44,5.986192446,5.97,0.44,5.986192446,11.3,0.35,11.30541905,0,0,0,11.3,0.35,11.30541905,11.34368,0.54024,11.35653711,0.58368,0.17024,0.608,10.76,0.37,10.76635964,5.89,0.61,5.921503188,5.89,0.61,5.921503188
06/09/2020 21:00,5.88,0.44,5.896439604,5.88,0.44,5.896439604,11.08,0.37,11.08617608,0,0,0,11.08,0.37,11.08617608,11.18272,0.53996,11.19574845,0.58272,0.16996,0.607,10.6,0.37,10.60645558,5.87,0.61,5.90160995,5.87,0.61,5.90160995
06/09/2020 21:30,5.51,0.48,5.530867925,5.51,0.48,5.530867925,10.69,0.37,10.69640126,0,0,0,10.69,0.37,10.69640126,10.67368,0.65024,10.69346795,0.58368,0.17024,0.608,10.09,0.48,10.10141079,5.66,0.61,5.692776124,5.66,0.61,5.692776124
06/09/2020 22:00,5.14,0.51,5.165239588,5.14,0.51,5.165239588,9.97,0.39,9.977624968,0,0,0,9.97,0.39,9.977624968,10.23272,0.68996,10.25595453,0.58272,0.16996,0.607,9.65,0.52,9.664000207,5.35,0.65,5.389341333,5.35,0.65,5.389341333
06/09/2020 22:30,4.85,0.53,4.878872821,4.85,0.53,4.878872821,9.39,0.43,9.399840424,0,0,0,9.39,0.43,9.399840424,9.73368,0.71024,9.759557736,0.58368,0.17024,0.608,9.15,0.54,9.165920576,5.11,0.57,5.141692328,5.11,0.57,5.141692328
06/09/2020 23:00,4.54,0.53,4.570831434,4.54,0.53,4.570831434,8.58,0.43,8.590768301,0,0,0,8.58,0.43,8.590768301,9.12368,0.71024,9.151282839,0.58368,0.17024,0.608,8.54,0.54,8.557055568,4.83,0.57,4.863517246,4.83,0.57,4.863517246
06/09/2020 23:30,4.14,0.53,4.173787249,4.14,0.53,4.173787249,8.01,0.43,8.021533519,0,0,0,8.01,0.43,8.021533519,8.26368,0.88024,8.310428966,0.58368,0.17024,0.608,7.68,0.71,7.712749186,4.53,0.57,4.565720097,4.53,0.57,4.565720097
07/09/2020 00:00,3.83,0.56,3.870723447,3.83,0.56,3.870723447,7.4,0.47,7.414910654,0,0,0,7.4,0.47,7.414910654,7.99368,0.80024,8.03363579,0.58368,0.17024,0.608,7.41,0.63,7.436733154,4.29,0.6,4.331754841,4.29,0.6,4.331754841
07/09/2020 00:30,3.68,0.56,3.72236484,3.68,0.56,3.72236484,7.11,0.43,7.122990945,0,0,0,7.11,0.43,7.122990945,7.55368,0.80024,7.595950605,0.58368,0.17024,0.608,6.97,0.63,6.998414106,4.14,0.55,4.176374025,4.14,0.55,4.176374025
07/09/2020 01:00,3.62,0.56,3.663058831,3.62,0.56,3.663058831,6.95,0.47,6.965873958,0,0,0,6.95,0.47,6.965873958,7.28272,0.86996,7.334496643,0.58272,0.16996,0.607,6.7,0.7,6.736467917,4.04,0.55,4.077266241,4.04,0.55,4.077266241
07/09/2020 01:30,3.6,0.51,3.635945544,3.6,0.51,3.635945544,7.08,0.47,7.095583133,0,0,0,7.08,0.47,7.095583133,7.23368,0.84024,7.282316225,0.58368,0.17024,0.608,6.65,0.67,6.683666658,3.93,0.67,3.986702898,3.93,0.67,3.986702898
07/09/2020 02:00,3.64,0.51,3.67555438,3.64,0.51,3.67555438,7.15,0.47,7.165430901,0,0,0,7.15,0.47,7.165430901,7.32368,0.81024,7.368363292,0.58368,0.17024,0.608,6.74,0.64,6.77031757,4.12,0.63,4.167889154,4.12,0.63,4.167889154
07/09/2020 02:30,3.54,0.51,3.576548616,3.54,0.51,3.576548616,7.1,0.47,7.115539333,0,0,0,7.1,0.47,7.115539333,7.27368,0.86024,7.324372574,0.58368,0.17024,0.608,6.69,0.69,6.72548883,4.08,0.61,4.12534847,4.08,0.61,4.12534847
07/09/2020 03:00,3.48,0.51,3.51717216,3.48,0.51,3.51717216,6.97,0.44,6.983874283,0,0,0,6.97,0.44,6.983874283,7.17368,0.86024,7.225074228,0.58368,0.17024,0.608,6.59,0.69,6.626024449,3.92,0.61,3.967177838,3.92,0.61,3.967177838
07/09/2020 03:30,3.46,0.51,3.497384737,3.46,0.51,3.497384737,6.79,0.48,6.806944983,0,0,0,6.79,0.48,6.806944983,6.79272,1.01996,6.86886915,0.58272,0.16996,0.607,6.21,0.85,6.26790236,3.77,0.61,3.819031291,3.77,0.61,3.819031291
07/09/2020 04:00,3.46,0.51,3.497384737,3.46,0.51,3.497384737,6.77,0.42,6.783015554,0,0,0,6.77,0.42,6.783015554,6.86368,0.89024,6.921172617,0.58368,0.17024,0.608,6.28,0.72,6.321139138,3.77,0.58,3.814354467,3.77,0.58,3.814354467
07/09/2020 04:30,3.58,0.44,3.606937759,3.58,0.44,3.606937759,6.87,0.39,6.881060965,0,0,0,6.87,0.39,6.881060965,6.94368,0.89024,7.000515638,0.58368,0.17024,0.608,6.36,0.72,6.400624969,3.79,0.58,3.834123107,3.79,0.58,3.834123107
07/09/2020 05:00,3.74,0.35,3.756341305,3.74,0.35,3.756341305,6.77,0.42,6.783015554,0,0,0,6.77,0.42,6.783015554,7.07368,0.83024,7.12223611,0.58368,0.17024,0.608,6.49,0.66,6.523473001,3.96,0.51,3.992705849,3.96,0.51,3.992705849
07/09/2020 05:30,3.99,0.32,4.002811512,3.99,0.32,4.002811512,6.82,0.42,6.832920313,0,0,0,6.82,0.42,6.832920313,7.32368,0.72024,7.359010423,0.58368,0.17024,0.608,6.74,0.55,6.762403419,4.76,0.42,4.778493486,4.76,0.42,4.778493486
07/09/2020 06:00,4.3,0.26,4.307853294,4.3,0.26,4.307853294,7.3,0.39,7.310410385,0,0,0,7.3,0.39,7.310410385,7.87368,0.68024,7.903009756,0.58368,0.17024,0.608,7.29,0.51,7.307817732,5.08,0.36,5.092739931,5.08,0.36,5.092739931
07/09/2020 06:30,5.01,-0.29,5.018386195,5.01,-0.29,5.018386195,8.03,0.42,8.040976309,0,0,0,8.03,0.42,8.040976309,8.96464,0.76052,8.996841724,0.58464,0.17052,0.609,8.38,0.59,8.400744015,5.74,-0.07,5.740426813,5.74,-0.07,5.740426813
07/09/2020 07:00,5.66,-0.31,5.668483042,5.66,-0.31,5.668483042,8.8,0.38,8.808200724,0,0,0,8.8,0.38,8.808200724,9.95368,0.65024,9.97489637,0.58368,0.17024,0.608,9.37,0.48,9.382286502,6.24,-0.44,6.255493586,6.24,-0.44,6.255493586
07/09/2020 07:30,6.59,-0.46,6.606035119,6.59,-0.46,6.606035119,9.73,0.3,9.734623773,0,0,0,9.73,0.3,9.734623773,11.88176,-0.27032,11.88483461,0.58176,0.16968,0.606,11.3,-0.44,11.30856313,7.29,-0.58,7.313036305,7.29,-0.58,7.313036305
07/09/2020 08:00,7.03,-0.55,7.051482114,7.03,-0.55,7.051482114,10.11,0.3,10.11445006,0,0,0,10.11,0.3,10.11445006,12.58176,-0.40032,12.58812698,0.58176,0.16968,0.606,12,-0.57,12.01352987,8,-0.76,8.036018915,8,-0.76,8.036018915
07/09/2020 08:30,7.48,-0.78,7.52055849,7.48,-0.78,7.52055849,10.31,-0.38,10.31700053,0,0,0,10.31,-0.38,10.31700053,13.19464,-0.69948,13.21316756,0.58464,0.17052,0.609,12.61,-0.87,12.63997627,8.48,-1.03,8.54232404,8.48,-1.03,8.54232404
07/09/2020 09:00,7.57,-0.95,7.629377432,7.57,-0.95,7.629377432,10.45,-0.44,10.45925906,0,0,0,10.45,-0.44,10.45925906,13.41368,-0.72976,13.43351632,0.58368,0.17024,0.608,12.83,-0.9,12.8615279,8.6,-1.22,8.686103845,8.6,-1.22,8.686103845
07/09/2020 09:30,7.86,-0.93,7.914827857,7.86,-0.93,7.914827857,10.90192,-0.46944,10.91202243,0.00192,0.00056,0.002,10.9,-0.47,10.91012832,13.74368,-0.85976,13.77054564,0.58368,0.17024,0.608,13.16,-1.03,13.20024621,9.06,-1.14,9.131440193,9.06,-1.14,9.131440193
07/09/2020 10:00,8.04,-0.88,8.088015826,8.04,-0.88,8.088015826,11.24,-0.55,11.25344836,0,0,0,11.24,-0.55,11.25344836,14.31368,-1.05976,14.35285778,0.58368,0.17024,0.608,13.73,-1.23,13.78498458,9.31,-1.29,9.39894675,9.31,-1.29,9.39894675
07/09/2020 10:30,7.95,-0.83,7.993209618,7.95,-0.83,7.993209618,11.3,-0.55,11.31337704,0,0,0,11.3,-0.55,11.31337704,14.38368,-0.93976,14.41434699,0.58368,0.17024,0.608,13.8,-1.11,13.84456933,9.03,-1.03,9.08855324,9.03,-1.03,9.08855324
07/09/2020 11:00,8.03,-1,8.09202694,8.03,-1,8.09202694,11.3,-0.6,11.31591799,0,0,0,11.3,-0.6,11.31591799,14.22176,-1.07032,14.26197891,0.58176,0.16968,0.606,13.64,-1.24,13.69624766,9.51,-1.31,9.599802081,9.51,-1.31,9.599802081
07/09/2020 11:30,7.99,-1.03,8.056115689,7.99,-1.03,8.056115689,11.3,-0.67,11.31984541,0,0,0,11.3,-0.67,11.31984541,14.41272,-1.20004,14.46259291,0.58272,0.16996,0.607,13.83,-1.37,13.89769046,9.4,-1.32,9.4922284,9.4,-1.32,9.4922284
07/09/2020 12:00,7.9,-1.01,7.964301602,7.9,-1.01,7.964301602,11.27,-0.69,11.29110269,0,0,0,11.27,-0.69,11.29110269,14.50464,-1.24948,14.5583578,0.58464,0.17052,0.609,13.92,-1.42,13.99224071,9.45,-1.28,9.536293829,9.45,-1.28,9.536293829
07/09/2020 12:30,7.83,-0.98,7.891089912,7.83,-0.98,7.891089912,11.45,-0.69,11.47077155,0,0,0,11.45,-0.69,11.47077155,14.62368,-1.24976,14.67698596,0.58368,0.17024,0.608,14.04,-1.42,14.11162641,9.82,-1.34,9.911003985,9.82,-1.34,9.911003985
07/09/2020 13:00,7.8,-0.98,7.861323044,7.8,-0.98,7.861323044,11.28,-0.69,11.30108402,0,0,0,11.28,-0.69,11.30108402,14.64368,-1.29976,14.70124961,0.58368,0.17024,0.608,14.06,-1.47,14.1366368,9.47,-1.28,9.556113227,9.47,-1.28,9.556113227
07/09/2020 13:30,7.58,-0.78,7.620026247,7.58,-0.78,7.620026247,11.2,-0.62,11.21714759,0,0,0,11.2,-0.62,11.21714759,14.41464,-1.16948,14.46200297,0.58464,0.17052,0.609,13.83,-1.34,13.8947652,9.16,-1.15,9.231906629,9.16,-1.15,9.231906629
07/09/2020 14:00,7.66,-0.78,7.69961038,7.66,-0.78,7.69961038,11.28,-0.66,11.29929201,0,0,0,11.28,-0.66,11.29929201,14.66368,-1.33976,14.72475698,0.58368,0.17024,0.608,14.08,-1.51,14.16073798,9.38,-1.22,9.45900629,9.38,-1.22,9.45900629
07/09/2020 14:30,7.79,-0.85,7.836236342,7.79,-0.85,7.836236342,11.26,-0.59,11.27544678,0,0,0,11.26,-0.59,11.27544678,14.42464,-1.21948,14.47609652,0.58464,0.17052,0.609,13.84,-1.39,13.90962616,9.21,-1.1,9.275456862,9.21,-1.1,9.275456862
07/09/2020 15:00,7.72,-0.85,7.766653076,7.72,-0.85,7.766653076,11.02,-0.54,11.03322256,0,0,0,11.02,-0.54,11.03322256,13.89368,-0.92976,13.92475485,0.58368,0.17024,0.608,13.31,-1.1,13.35537719,9.03,-1.08,9.094355392,9.03,-1.08,9.094355392
07/09/2020 15:30,7.55,-0.79,7.591218611,7.55,-0.79,7.591218611,10.99,-0.54,11.00325861,0,0,0,10.99,-0.54,11.00325861,14.28368,-1.01976,14.32003578,0.58368,0.17024,0.608,13.7,-1.19,13.75158536,8.89,-1.03,8.949469258,8.89,-1.03,8.949469258
07/09/2020 16:00,7.73,-0.77,7.768255918,7.73,-0.77,7.768255918,11.51,-0.6,11.52562797,0,0,0,11.51,-0.6,11.52562797,14.41464,-1.04948,14.45279401,0.58464,0.17052,0.609,13.83,-1.22,13.88370628,8.7,-0.9,8.746427842,8.7,-0.9,8.746427842
07/09/2020 16:30,7.84,-0.64,7.866079074,7.84,-0.64,7.866079074,11.95,-0.54,11.96219461,0,0,0,11.95,-0.54,11.96219461,14.57368,-0.77976,14.59452549,0.58368,0.17024,0.608,13.99,-0.95,14.02221808,8.61,-0.73,8.640891158,8.61,-0.73,8.640891158
07/09/2020 17:00,7.79,-0.55,7.809391782,7.79,-0.55,7.809391782,12.43,-0.54,12.44172416,0,0,0,12.43,-0.54,12.44172416,14.32464,-0.50948,14.33369739,0.58464,0.17052,0.609,13.74,-0.68,13.75681649,8.22,-0.5,8.235192772,8.22,-0.5,8.235192772
07/09/2020 17:30,7.79,-0.46,7.803569696,7.79,-0.46,7.803569696,12.83,-0.54,12.84135896,0,0,0,12.83,-0.54,12.84135896,14.17368,-0.35976,14.17824503,0.58368,0.17024,0.608,13.59,-0.53,13.60033088,7.92,-0.37,7.928637966,7.92,-0.37,7.928637966
07/09/2020 18:00,7.56,-0.37,7.569048817,7.56,-0.37,7.569048817,12.73,-0.54,12.74144811,0,0,0,12.73,-0.54,12.74144811,13.63368,0.38024,13.63898137,0.58368,0.17024,0.608,13.05,0.21,13.05168955,7.78,0.21,7.782833674,7.78,0.21,7.782833674
07/09/2020 18:30,7.31,0.1,7.310683963,7.31,0.1,7.310683963,12.62,-0.49,12.6295091,0,0,0,12.62,-0.49,12.6295091,12.52464,0.55052,12.5367332,0.58464,0.17052,0.609,11.94,0.38,11.94604537,7.57,0.35,7.57808683,7.57,0.35,7.57808683
07/09/2020 19:00,7.2,0.29,7.205837911,7.2,0.29,7.205837911,12.29,-0.43,12.29752008,0,0,0,12.29,-0.43,12.29752008,12.16368,0.62024,12.17948311,0.58368,0.17024,0.608,11.58,0.45,11.58874022,7.4,0.35,7.408272403,7.4,0.35,7.408272403
07/09/2020 19:30,7.04,0.31,7.046821979,7.04,0.31,7.046821979,11.86,-0.13,11.86071246,0,0,0,11.86,-0.13,11.86071246,11.86464,0.55052,11.87740521,0.58464,0.17052,0.609,11.28,0.38,11.28639889,7.15,0.39,7.160628464,7.15,0.39,7.160628464
07/09/2020 20:00,6.98,-0.06,6.980257875,6.98,-0.06,6.980257875,11.9,-0.45,11.90850536,0,0,0,11.9,-0.45,11.90850536,11.97368,-0.10976,11.97418306,0.58368,0.17024,0.608,11.39,-0.28,11.3934411,7.05,0.39,7.060778994,7.05,0.39,7.060778994
07/09/2020 20:30,7.03,-0.33,7.037741115,7.03,-0.33,7.037741115,12,-0.52,12.01126138,0,0,0,12,-0.52,12.01126138,12.01368,-0.25976,12.01648794,0.58368,0.17024,0.608,11.43,-0.43,11.4380855,7.24,-0.33,7.247516816,7.24,-0.33,7.247516816
07/09/2020 21:00,6.85,-0.19,6.85263453,6.85,-0.19,6.85263453,11.56,-0.46,11.56914863,0,0,0,11.56,-0.46,11.56914863,11.71464,-0.25948,11.7175134,0.58464,0.17052,0.609,11.13,-0.43,11.13830328,6.83,0.31,6.83703152,6.83,0.31,6.83703152
07/09/2020 21:30,6.4,0.09,6.400632781,6.4,0.09,6.400632781,10.93,-0.41,10.93768714,0,0,0,10.93,-0.41,10.93768714,11.10368,0.49024,11.11449706,0.58368,0.17024,0.608,10.52,0.32,10.52486579,6.2,0.37,6.21103051,6.2,0.37,6.21103051
07/09/2020 22:00,5.85,0.33,5.8593003,5.85,0.33,5.8593003,10.29,-0.38,10.29701413,0,0,0,10.29,-0.38,10.29701413,10.45368,0.56024,10.4686816,0.58368,0.17024,0.608,9.87,0.39,9.877702162,5.85,0.39,5.862985588,5.85,0.39,5.862985588
07/09/2020 22:30,5.3,0.33,5.310263647,5.3,0.33,5.310263647,9.71,-0.35,9.716305882,0,0,0,9.71,-0.35,9.716305882,9.90368,0.56024,9.919513415,0.58368,0.17024,0.608,9.32,0.39,9.328156302,5.5,0.42,5.516013053,5.5,0.42,5.516013053
07/09/2020 23:00,4.91,0.35,4.922458735,4.91,0.35,4.922458735,9.03,-0.35,9.0367804,0,0,0,9.03,-0.35,9.0367804,9.39368,0.52024,9.408074915,0.58368,0.17024,0.608,8.81,0.35,8.816949586,5.14,0.42,5.157130985,5.14,0.42,5.157130985
07/09/2020 23:30,4.54,0.38,4.555875328,4.54,0.38,4.555875328,8.34,-0.35,8.347340894,0,0,0,8.34,-0.35,8.347340894,8.57464,0.77052,8.609189985,0.58464,0.17052,0.609,7.99,0.6,8.01249649,4.82,0.42,4.838264152,4.82,0.42,4.838264152
08/09/2020 00:00,4.27,0.38,4.286875319,4.27,0.38,4.286875319,7.83,-0.24,7.833677297,0,0,0,7.83,-0.24,7.833677297,8.43368,0.64024,8.45794689,0.58368,0.17024,0.608,7.85,0.47,7.864057477,4.59,0.45,4.612006071,4.59,0.45,4.612006071
08/09/2020 00:30,4.13,0.38,4.147444997,4.13,0.38,4.147444997,7.49,-0.32,7.496832665,0,0,0,7.49,-0.32,7.496832665,7.93368,0.64024,7.95947144,0.58368,0.17024,0.608,7.35,0.47,7.365011881,4.36,0.45,4.38316096,4.36,0.45,4.38316096
08/09/2020 01:00,3.96,0.38,3.978190543,3.96,0.38,3.978190543,7.33,-0.17,7.331971086,0,0,0,7.33,-0.17,7.331971086,7.73464,0.64052,7.761116015,0.58464,0.17052,0.609,7.15,0.47,7.165430901,4.21,0.45,4.233981578,4.21,0.45,4.233981578
08/09/2020 01:30,3.96,0.38,3.978190543,3.96,0.38,3.978190543,7.44,-0.3,7.446045931,0,0,0,7.44,-0.3,7.446045931,7.60368,0.68024,7.634047157,0.58368,0.17024,0.608,7.02,0.51,7.038501261,4.17,0.5,4.199869046,4.17,0.5,4.199869046
08/09/2020 02:00,3.85,0.41,3.871769621,3.85,0.41,3.871769621,7.44,-0.12,7.440967679,0,0,0,7.44,-0.12,7.440967679,7.58464,0.72052,7.618786846,0.58464,0.17052,0.609,7,0.55,7.021573898,4.32,0.5,4.348838926,4.32,0.5,4.348838926
08/09/2020 02:30,3.85,0.43,3.873938564,3.85,0.43,3.873938564,7.4,-0.07,7.400331074,0,0,0,7.4,-0.07,7.400331074,7.51368,0.76024,7.552042902,0.58368,0.17024,0.608,6.93,0.59,6.955070093,4.21,0.57,4.248411468,4.21,0.57,4.248411468
08/09/2020 03:00,3.76,0.41,3.782287668,3.76,0.41,3.782287668,7.21,0.23,7.213667583,0,0,0,7.21,0.23,7.213667583,7.40368,0.73024,7.439605366,0.58368,0.17024,0.608,6.82,0.56,6.842952579,4.12,0.5,4.150228909,4.12,0.5,4.150228909
08/09/2020 03:30,3.72,0.43,3.744769686,3.72,0.43,3.744769686,7.06,0.33,7.067708257,0,0,0,7.06,0.33,7.067708257,7.02464,0.91052,7.083404111,0.58464,0.17052,0.609,6.44,0.74,6.482376108,3.94,0.46,3.966761904,3.94,0.46,3.966761904
08/09/2020 04:00,3.72,0.4,3.741443572,3.72,0.4,3.741443572,7.03,0.22,7.033441547,0,0,0,7.03,0.22,7.033441547,7.30368,0.69024,7.336223334,0.58368,0.17024,0.608,6.72,0.52,6.74008902,3.91,0.48,3.939352739,3.91,0.48,3.939352739
08/09/2020 04:30,3.72,0.4,3.741443572,3.72,0.4,3.741443572,7.09,-0.31,7.096773915,0,0,0,7.09,-0.31,7.096773915,7.30368,0.68024,7.335289224,0.58368,0.17024,0.608,6.72,0.51,6.739324892,4.06,0.4,4.079656848,4.06,0.4,4.079656848
08/09/2020 05:00,3.8,0.35,3.816084381,3.8,0.35,3.816084381,6.95,-0.31,6.956910234,0,0,0,6.95,-0.31,6.956910234,7.17368,0.79024,7.217074477,0.58368,0.17024,0.608,6.59,0.62,6.619101147,4.17,0.37,4.186382687,4.17,0.37,4.186382687
08/09/2020 05:30,4,0.31,4.011994516,4,0.31,4.011994516,7.09,-0.23,7.093729626,0,0,0,7.09,-0.23,7.093729626,7.34368,0.76024,7.382926303,0.58368,0.17024,0.608,6.76,0.59,6.785698195,4.87,0.37,4.884035217,4.87,0.37,4.884035217
08/09/2020 06:00,4.34,0.27,4.348390507,4.34,0.27,4.348390507,7.41,-0.23,7.413568641,0,0,0,7.41,-0.23,7.413568641,8.07464,0.59052,8.096204358,0.58464,0.17052,0.609,7.49,0.42,7.501766459,5.34,0.25,5.345848857,5.34,0.25,5.345848857
08/09/2020 06:30,4.9,-0.27,4.907433138,4.9,-0.27,4.907433138,8.2,-0.35,8.207466113,0,0,0,8.2,-0.35,8.207466113,9.34368,0.59024,9.362304161,0.58368,0.17024,0.608,8.76,0.42,8.770062714,6.2,-0.44,6.215593294,6.2,-0.44,6.215593294
08/09/2020 07:00,5.6,-0.3,5.608029957,5.6,-0.3,5.608029957,8.84,-0.29,8.844755508,0,0,0,8.84,-0.29,8.844755508,10.49368,0.53024,10.50706783,0.58368,0.17024,0.608,9.91,0.36,9.916536694,6.5,-0.51,6.519976994,6.5,-0.51,6.519976994
08/09/2020 07:30,6.5,-0.43,6.51420755,6.5,-0.43,6.51420755,9.63,-0.35,9.636358233,0,0,0,9.63,-0.35,9.636358233,11.98464,-0.40948,11.99163332,0.58464,0.17052,0.609,11.4,-0.58,11.41474485,7.35,-0.6,7.374449132,7.35,-0.6,7.374449132
08/09/2020 08:00,7.04,-0.57,7.06303759,7.04,-0.57,7.06303759,10.23,-0.39,10.23743132,0,0,0,10.23,-0.39,10.23743132,12.96368,-0.65976,12.98045771,0.58368,0.17024,0.608,12.38,-0.83,12.40779191,7.93,-0.82,7.972283236,7.93,-0.82,7.972283236
08/09/2020 08:30,7.32,-0.79,7.362506367,7.32,-0.79,7.362506367,10.29,-0.44,10.2994029,0,0,0,10.29,-0.44,10.2994029,13.42464,-0.84948,13.45148971,0.58464,0.17052,0.609,12.84,-1.02,12.8804503,8.32,-1.17,8.401862889,8.32,-1.17,8.401862889
08/09/2020 09:00,7.35,-0.86,7.400141891,7.35,-0.86,7.400141891,10.29,-0.53,10.30364013,0,0,0,10.29,-0.53,10.30364013,13.75368,-1.07976,13.79599925,0.58368,0.17024,0.608,13.17,-1.25,13.22918743,8.95,-1.25,9.036868927,8.95,-1.25,9.036868927
08/09/2020 09:30,7.49,-0.86,7.539210834,7.49,-0.86,7.539210834,10.72,-0.63,10.73849617,0,0,0,10.72,-0.63,10.73849617,14.15368,-1.35976,14.21884682,0.58368,0.17024,0.608,13.57,-1.53,13.65598037,9.3,-1.44,9.410823556,9.3,-1.44,9.410823556
08/09/2020 10:00,7.51,-0.84,7.556831347,7.51,-0.84,7.556831347,10.85,-0.63,10.86827493,0,0,0,10.85,-0.63,10.86827493,14.27464,-1.25948,14.3300955,0.58464,0.17052,0.609,13.69,-1.43,13.76448328,9.33,-1.48,9.446655493,9.33,-1.48,9.446655493
08/09/2020 10:30,7.43,-0.84,7.477332412,7.43,-0.84,7.477332412,10.77,-0.63,10.78841045,0,0,0,10.77,-0.63,10.78841045,14.14368,-1.22976,14.19704172,0.58368,0.17024,0.608,13.56,-1.4,13.63207981,9.2,-1.32,9.294213253,9.2,-1.32,9.294213253
08/09/2020 11:00,7.51,-0.89,7.562552479,7.51,-0.89,7.562552479,10.9,-0.68,10.92119041,0,0,0,10.9,-0.68,10.92119041,14.17464,-1.32948,14.23685134,0.58464,0.17052,0.609,13.59,-1.5,13.67253086,9.5,-1.51,9.619256728,9.5,-1.51,9.619256728
08/09/2020 11:30,7.49,-0.89,7.542691827,7.49,-0.89,7.542691827,10.92,-0.7,10.9424129,0,0,0,10.92,-0.7,10.9424129,14.21368,-1.46976,14.28946793,0.58368,0.17024,0.608,13.63,-1.64,13.72831017,9.43,-1.56,9.55816405,9.43,-1.56,9.55816405
08/09/2020 12:00,7.54,-0.91,7.594715268,7.54,-0.91,7.594715268,10.92,-0.7,10.9424129,0,0,0,10.92,-0.7,10.9424129,14.21368,-1.55976,14.29900522,0.58368,0.17024,0.608,13.63,-1.73,13.73935224,9.67,-1.61,9.803111751,9.67,-1.61,9.803111751
08/09/2020 12:30,7.41,-0.88,7.462070758,7.41,-0.88,7.462070758,11.12,-0.74,11.1445951,0,0,0,11.12,-0.74,11.1445951,13.74464,-1.36948,13.81269721,0.58464,0.17052,0.609,13.16,-1.54,13.2498,9.36,-1.61,9.497457555,9.36,-1.61,9.497457555
08/09/2020 13:00,7.43,-0.81,7.474021675,7.43,-0.81,7.474021675,11.2,-0.77,11.22643755,0,0,0,11.2,-0.77,11.22643755,13.78368,-1.29976,13.84482612,0.58368,0.17024,0.608,13.2,-1.47,13.28160005,9.56,-1.53,9.681657916,9.56,-1.53,9.681657916
08/09/2020 13:30,7.11,-0.74,7.148405417,7.11,-0.74,7.148405417,10.93,-0.68,10.95113236,0,0,0,10.93,-0.68,10.95113236,13.73464,-1.11948,13.78018764,0.58464,0.17052,0.609,13.15,-1.29,13.21312227,9.56,-1.53,9.681657916,9.56,-1.53,9.681657916
08/09/2020 14:00,7.08,-0.79,7.123938517,7.08,-0.79,7.123938517,10.89,-0.68,10.91120983,0,0,0,10.89,-0.68,10.91120983,13.94368,-1.26976,14.00137502,0.58368,0.17024,0.608,13.36,-1.44,13.4373807,9.42,-1.56,9.548298278,9.42,-1.56,9.548298278
08/09/2020 14:30,7.08,-0.79,7.123938517,7.08,-0.79,7.123938517,10.75,-0.72,10.77408465,0,0,0,10.75,-0.72,10.77408465,13.94464,-1.39948,14.01468976,0.58464,0.17052,0.609,13.36,-1.57,13.45193295,9.15,-1.3,9.241888335,9.15,-1.3,9.241888335
08/09/2020 15:00,7.08,-0.82,7.12732769,7.08,-0.82,7.12732769,10.61,-0.72,10.63440172,0,0,0,10.61,-0.72,10.63440172,13.59368,-1.22976,13.64919212,0.58368,0.17024,0.608,13.01,-1.4,13.08510986,8.9,-1.22,8.983228818,8.9,-1.22,8.983228818
08/09/2020 15:30,7,-0.79,7.044437522,7,-0.79,7.044437522,10.56,-0.72,10.58451699,0,0,0,10.56,-0.72,10.58451699,13.79368,-1.27976,13.85292004,0.58368,0.17024,0.608,13.21,-1.45,13.28934159,8.63,-1.14,8.704969845,8.63,-1.14,8.704969845
08/09/2020 16:00,7.2,-0.81,7.245419243,7.2,-0.81,7.245419243,11.03,-0.74,11.05479534,0,0,0,11.03,-0.74,11.05479534,14.08464,-1.16948,14.13310891,0.58464,0.17052,0.609,13.5,-1.34,13.5663407,8.58,-0.96,8.633539251,8.58,-0.96,8.633539251
08/09/2020 16:30,7.37,-0.68,7.401303939,7.37,-0.68,7.401303939,11.56,-0.74,11.58366091,0,0,0,11.56,-0.74,11.58366091,14.05368,-0.94976,14.08573625,0.58368,0.17024,0.608,13.47,-1.12,13.51648253,8.51,-0.92,8.55958527,8.51,-0.92,8.55958527
08/09/2020 17:00,7.44,-0.58,7.462573283,7.44,-0.58,7.462573283,12.09,-0.68,12.10910814,0,0,0,12.09,-0.68,12.10910814,13.90464,-0.70948,13.92272873,0.58464,0.17052,0.609,13.32,-0.88,13.34903742,8.25,-0.65,8.275566446,8.25,-0.65,8.275566446
08/09/2020 17:30,7.61,-0.54,7.629134944,7.61,-0.54,7.629134944,12.22,-0.58,12.23375658,0,0,0,12.22,-0.58,12.23375658,13.28464,-0.39948,13.29064499,0.58464,0.17052,0.609,12.7,-0.57,12.7127849,7.79,-0.43,7.801858753,7.79,-0.43,7.801858753
08/09/2020 18:00,7.33,-0.41,7.341457621,7.33,-0.41,7.341457621,12.41,-0.58,12.42354619,0,0,0,12.41,-0.58,12.42354619,12.97368,-0.10976,12.97414429,0.58368,0.17024,0.608,12.39,-0.28,12.39316344,7.65,-0.43,7.662075437,7.65,-0.43,7.662075437
08/09/2020 18:30,7.06,-0.33,7.067708257,7.06,-0.33,7.067708257,12.19,-0.52,12.20108602,0,0,0,12.19,-0.52,12.20108602,12.14464,-0.19948,12.14627815,0.58464,0.17052,0.609,11.56,-0.37,11.56591976,7.38,-0.4,7.390832159,7.38,-0.4,7.390832159
08/09/2020 19:00,7.08,-0.33,7.087686505,7.08,-0.33,7.087686505,11.99,-0.52,12.00127077,0,0,0,11.99,-0.52,12.00127077,12.04368,0.40024,12.05032863,0.58368,0.17024,0.608,11.46,0.23,11.4623078,7.38,-0.4,7.390832159,7.38,-0.4,7.390832159
08/09/2020 19:30,6.87,-0.33,6.877921198,6.87,-0.33,6.877921198,11.74,-0.47,11.74940424,0,0,0,11.74,-0.47,11.74940424,11.71464,0.45052,11.72329982,0.58464,0.17052,0.609,11.13,0.28,11.13352146,7.24,-0.4,7.251041305,7.24,-0.4,7.251041305
08/09/2020 20:00,6.94,-0.35,6.948820044,6.94,-0.35,6.948820044,11.7,-0.51,11.71111011,0,0,0,11.7,-0.51,11.71111011,11.87464,-0.17948,11.8759963,0.58464,0.17052,0.609,11.29,-0.35,11.29542385,7.18,-0.4,7.191133429,7.18,-0.4,7.191133429
08/09/2020 20:30,7.03,-0.35,7.038707268,7.03,-0.35,7.038707268,12,-0.63,12.01652612,0,0,0,12,-0.63,12.01652612,12.15368,-0.35976,12.15900345,0.58368,0.17024,0.608,11.57,-0.53,11.58213279,7.27,-0.4,7.280995811,7.27,-0.4,7.280995811
08/09/2020 21:00,6.71,-0.33,6.718109853,6.71,-0.33,6.718109853,11.6,-0.57,11.61399587,0,0,0,11.6,-0.57,11.61399587,11.83464,-0.24948,11.83726929,0.58464,0.17052,0.609,11.25,-0.42,11.25783727,6.88,0.1,6.880726706,6.88,0.1,6.880726706
08/09/2020 21:30,6.29,-0.3,6.297150149,6.29,-0.3,6.297150149,11.09,-0.53,11.10265734,0,0,0,11.09,-0.53,11.10265734,11.00368,-0.19976,11.00549306,0.58368,0.17024,0.608,10.42,-0.37,10.42656703,6.3,0.28,6.306219153,6.3,0.28,6.306219153
08/09/2020 22:00,5.56,0.34,5.570385983,5.56,0.34,5.570385983,10.3,-0.47,10.31071772,0,0,0,10.3,-0.47,10.31071772,10.41368,0.39024,10.42098932,0.58368,0.17024,0.608,9.83,0.22,9.832461543,5.85,0.35,5.860460733,5.85,0.35,5.860460733
08/09/2020 22:30,5.2,0.37,5.213146842,5.2,0.37,5.213146842,9.73,-0.4,9.738218523,0,0,0,9.73,-0.4,9.738218523,10.07464,-0.21948,10.07703045,0.58464,0.17052,0.609,9.49,-0.39,9.498010318,5.52,0.4,5.534473778,5.52,0.4,5.534473778
08/09/2020 23:00,4.89,0.39,4.905527495,4.89,0.39,4.905527495,9.05,-0.4,9.058835466,0,0,0,9.05,-0.4,9.058835466,9.52368,0.42024,9.532947204,0.58368,0.17024,0.608,8.94,0.25,8.943494843,5.13,0.4,5.145570911,5.13,0.4,5.145570911
08/09/2020 23:30,4.49,0.39,4.506905812,4.49,0.39,4.506905812,8.43,-0.4,8.439484581,0,0,0,8.43,-0.4,8.439484581,8.60464,0.71052,8.633925422,0.58464,0.17052,0.609,8.02,0.54,8.038158993,4.78,0.44,4.800208329,4.78,0.44,4.800208329
09/09/2020 00:00,4.19,0.39,4.208111215,4.19,0.39,4.208111215,7.94,-0.37,7.948616232,0,0,0,7.94,-0.37,7.948616232,8.39368,0.56024,8.41235596,0.58368,0.17024,0.608,7.81,0.39,7.819731453,4.53,0.44,4.55131849,4.53,0.44,4.55131849
09/09/2020 00:30,4,0.39,4.018967529,4,0.39,4.018967529,7.48,-0.37,7.489145479,0,0,0,7.48,-0.37,7.489145479,8.06368,0.60024,8.085989315,0.58368,0.17024,0.608,7.48,0.43,7.492349431,4.34,0.44,4.362247127,4.34,0.44,4.362247127
09/09/2020 01:00,3.93,0.36,3.946454105,3.93,0.36,3.946454105,7.3,-0.37,7.309370698,0,0,0,7.3,-0.37,7.309370698,7.82464,0.60052,7.847650311,0.58464,0.17052,0.609,7.24,0.43,7.252758096,4.17,0.44,4.193149175,4.17,0.44,4.193149175
09/09/2020 01:30,3.87,0.34,3.884906691,3.87,0.34,3.884906691,7.28,-0.22,7.283323417,0,0,0,7.28,-0.22,7.283323417,7.64368,0.67024,7.673008901,0.58368,0.17024,0.608,7.06,0.5,7.077683237,4.02,0.49,4.049753079,4.02,0.49,4.049753079
09/09/2020 02:00,3.87,0.34,3.884906691,3.87,0.34,3.884906691,7.24,0.33,7.247516816,0,0,0,7.24,0.33,7.247516816,7.70368,0.61024,7.727812006,0.58368,0.17024,0.608,7.12,0.44,7.13358255,4.21,0.47,4.236153916,4.21,0.47,4.236153916
09/09/2020 02:30,3.84,0.34,3.855022698,3.84,0.34,3.855022698,7.15,0.02,7.150027972,0,0,0,7.15,0.02,7.150027972,7.59368,0.59024,7.616584484,0.58368,0.17024,0.608,7.01,0.42,7.022570754,4.07,0.55,4.106994035,4.07,0.55,4.106994035
09/09/2020 03:00,3.8,0.34,3.815180205,3.8,0.34,3.815180205,6.99,-0.32,6.997320916,0,0,0,6.99,-0.32,6.997320916,7.32368,0.65024,7.352489429,0.58368,0.17024,0.608,6.74,0.48,6.757070371,3.92,0.55,3.95839614,3.92,0.55,3.95839614
09/09/2020 03:30,3.77,0.34,3.785300516,3.77,0.34,3.785300516,6.84,0.29,6.846144901,0,0,0,6.84,0.29,6.846144901,7.09464,0.82052,7.141930397,0.58464,0.17052,0.609,6.51,0.65,6.542369601,3.84,0.48,3.869883719,3.84,0.48,3.869883719
09/09/2020 04:00,3.74,0.34,3.755422746,3.74,0.34,3.755422746,6.82,0.12,6.821055637,0,0,0,6.82,0.12,6.821055637,7.22368,0.64024,7.251996966,0.58368,0.17024,0.608,6.64,0.47,6.656613253,3.81,0.48,3.840117186,3.81,0.48,3.840117186
09/09/2020 04:30,3.79,0.32,3.803485244,3.79,0.32,3.803485244,6.82,-0.22,6.823547464,0,0,0,6.82,-0.22,6.823547464,7.27368,0.64024,7.301803065,0.58368,0.17024,0.608,6.69,0.47,6.706489395,3.93,0.41,3.95132889,3.93,0.41,3.95132889
09/09/2020 05:00,3.82,0.32,3.83337971,3.82,0.32,3.83337971,6.82,0.22,6.823547464,0,0,0,6.82,0.22,6.823547464,7.37464,0.65052,7.403275721,0.58464,0.17052,0.609,6.79,0.48,6.806944983,4.06,0.38,4.077744475,4.06,0.38,4.077744475
09/09/2020 05:30,4.1,0.24,4.107018383,4.1,0.24,4.107018383,7.06,-0.33,7.067708257,0,0,0,7.06,-0.33,7.067708257,7.53368,0.65024,7.561689388,0.58368,0.17024,0.608,6.95,0.48,6.96655582,4.7,0.28,4.708333038,4.7,0.28,4.708333038
09/09/2020 06:00,4.42,-0.28,4.428859898,4.42,-0.28,4.428859898,7.39,-0.33,7.397364396,0,0,0,7.39,-0.33,7.397364396,8.13464,0.57052,8.154622064,0.58464,0.17052,0.609,7.55,0.4,7.560588601,5.22,-0.31,5.229196879,5.22,-0.31,5.229196879
09/09/2020 06:30,4.98,-0.3,4.989027961,4.98,-0.3,4.989027961,8.06,-0.35,8.067595677,0,0,0,8.06,-0.35,8.067595677,9.20368,0.59024,9.222586882,0.58368,0.17024,0.608,8.62,0.42,8.630225953,6.13,-0.42,6.144371408,6.13,-0.42,6.144371408
09/09/2020 07:00,5.74,-0.36,5.751278119,5.74,-0.36,5.751278119,8.57,-0.1,8.570583411,0,0,0,8.57,-0.1,8.570583411,10.29368,0.55024,10.30837582,0.58368,0.17024,0.608,9.71,0.38,9.717432789,6.59,-0.48,6.607457908,6.59,-0.48,6.607457908
09/09/2020 07:30,6.52,-0.5,6.539143675,6.52,-0.5,6.539143675,9.49,-0.37,9.497210117,0,0,0,9.49,-0.37,9.497210117,11.69464,-0.34948,11.69986073,0.58464,0.17052,0.609,11.11,-0.52,11.12216256,7.35,-0.67,7.38047424,7.35,-0.67,7.38047424
09/09/2020 08:00,7.06,-0.65,7.089858955,7.06,-0.65,7.089858955,10.16,-0.45,10.16996067,0,0,0,10.16,-0.45,10.16996067,12.76368,-0.72976,12.7845249,0.58368,0.17024,0.608,12.18,-0.9,12.21320597,7.98,-0.86,8.026207074,7.98,-0.86,8.026207074
09/09/2020 08:30,7.33,-0.84,7.377973977,7.33,-0.84,7.377973977,10.2,-0.49,10.21176283,0,0,0,10.2,-0.49,10.21176283,13.31464,-0.80948,13.33922397,0.58464,0.17052,0.609,12.73,-0.98,12.76766619,8.43,-1.06,8.496381583,8.43,-1.06,8.496381583
09/09/2020 09:00,7.31,-0.91,7.366423827,7.31,-0.91,7.366423827,10.23,-0.52,10.24320751,0,0,0,10.23,-0.52,10.24320751,13.5904,-0.9078,13.62068548,0.5904,0.1722,0.615,13,-1.08,13.0447844,8.76,-1.34,8.86189596,8.76,-1.34,8.86189596
09/09/2020 09:30,7.56,-0.91,7.614571557,7.56,-0.91,7.614571557,10.71,-0.67,10.73093659,0,0,0,10.71,-0.67,10.73093659,14.29328,-1.36696,14.35849689,0.59328,0.17304,0.618,13.7,-1.54,13.78628304,9.41,-1.44,9.519543056,9.41,-1.44,9.519543056
09/09/2020 10:00,7.72,-0.91,7.773448398,7.72,-0.91,7.773448398,10.94,-0.7,10.96237201,0,0,0,10.94,-0.7,10.96237201,14.27192,-1.29444,14.33050158,0.60192,0.17556,0.627,13.67,-1.47,13.74881086,9.82,-1.44,9.925018892,9.82,-1.44,9.925018892
09/09/2020 10:30,7.57,-0.87,7.619829394,7.57,-0.87,7.619829394,11.14,-0.74,11.16455104,0,0,0,11.14,-0.74,11.16455104,14.51056,-1.39192,14.57716683,0.61056,0.17808,0.636,13.9,-1.57,13.98838447,9.35,-1.32,9.44271677,9.35,-1.32,9.44271677
09/09/2020 11:00,7.65,-0.93,7.70632208,7.65,-0.93,7.70632208,10.96,-0.74,10.98495335,0,0,0,10.96,-0.74,10.98495335,14.37248,-1.34136,14.43493776,0.61248,0.17864,0.638,13.76,-1.52,13.84369893,9.46,-1.4,9.563032992,9.46,-1.4,9.563032992
09/09/2020 11:30,7.74,-1.02,7.806920007,7.74,-1.02,7.806920007,10.98,-0.74,11.004908,0,0,0,10.98,-0.74,11.004908,14.65152,-1.52164,14.73032337,0.61152,0.17836,0.637,14.04,-1.7,14.14254574,9.7,-1.57,9.826235291,9.7,-1.57,9.826235291
09/09/2020 12:00,7.58,-1.04,7.651013005,7.58,-1.04,7.651013005,10.85,-0.68,10.87128787,0,0,0,10.85,-0.68,10.87128787,14.44152,-1.46164,14.51529853,0.61152,0.17836,0.637,13.83,-1.64,13.92689843,9.5,-1.42,9.605540068,9.5,-1.42,9.605540068
09/09/2020 12:30,7.53,-1.02,7.598769637,7.53,-1.02,7.598769637,10.76,-0.64,10.77901665,0,0,0,10.76,-0.64,10.77901665,14.22248,-1.30136,14.28189326,0.61248,0.17864,0.638,13.61,-1.48,13.69023375,9.5,-1.42,9.605540068,9.5,-1.42,9.605540068
09/09/2020 13:00,7.45,-1.04,7.522240358,7.45,-1.04,7.522240358,10.73,-0.72,10.75412944,0,0,0,10.73,-0.72,10.75412944,14.11152,-1.30164,14.17142418,0.61152,0.17836,0.637,13.5,-1.48,13.58088362,9.21,-1.39,9.314300833,9.21,-1.39,9.314300833
09/09/2020 13:30,7.23,-0.91,7.287043296,7.23,-0.91,7.287043296,10.65,-0.74,10.67567796,0,0,0,10.65,-0.74,10.67567796,13.43248,-1.26136,13.49157322,0.61248,0.17864,0.638,12.82,-1.44,12.90062014,9.12,-1.32,9.215031199,9.12,-1.32,9.215031199
09/09/2020 14:00,7.1,-0.94,7.16195504,7.1,-0.94,7.16195504,10.2896,-0.6172,10.3080941,0.0096,0.0028,0.01,10.28,-0.62,10.29867953,13.76152,-1.41164,13.83373269,0.61152,0.17836,0.637,13.15,-1.59,13.24577669,9.16,-1.38,9.263368718,9.16,-1.38,9.263368718
09/09/2020 14:30,7.1,-1.07,7.180174093,7.1,-1.07,7.180174093,10.28392,-0.52844,10.29748801,0.31392,0.09156,0.327,9.97,-0.62,9.989259232,13.71152,-1.44164,13.78709928,0.61152,0.17836,0.637,13.1,-1.62,13.19978788,8.93,-1.17,9.006320003,8.93,-1.17,9.006320003
09/09/2020 15:00,7.06,-1.04,7.136189459,7.06,-1.04,7.136189459,10.21944,-0.47808,10.23061652,0.34944,0.10192,0.364,9.87,-0.58,9.887026853,13.28248,-1.19136,13.33580195,0.61248,0.17864,0.638,12.67,-1.37,12.74385342,8.58,-1.13,8.654091518,8.58,-1.13,8.654091518
09/09/2020 15:30,6.99,-0.98,7.058363833,6.99,-0.98,7.058363833,10.09952,-0.42764,10.10856964,0.41952,0.12236,0.437,9.68,-0.55,9.69561241,13.26152,-1.15164,13.3114307,0.61152,0.17836,0.637,12.65,-1.33,12.71972484,8.51,-1.13,8.584695685,8.51,-1.13,8.584695685
09/09/2020 16:00,7.18,-0.93,7.239979282,7.18,-0.93,7.239979282,10.5528,-0.4846,10.56392091,0.5328,0.1554,0.555,10.02,-0.64,10.04041832,13.26248,-1.06136,13.30488109,0.61248,0.17864,0.638,12.65,-1.24,12.71062941,8.33,-0.95,8.38399666,8.33,-0.95,8.38399666
09/09/2020 16:30,7.15,-0.68,7.182262875,7.15,-0.68,7.182262875,11.17376,-0.41432,11.1814388,0.53376,0.15568,0.556,10.64,-0.57,10.65525692,13.24152,-0.69164,13.2595708,0.61152,0.17836,0.637,12.63,-0.87,12.65992891,8.27,-0.75,8.303938824,8.27,-0.75,8.303938824
09/09/2020 17:00,7.26,-0.59,7.283934376,7.26,-0.59,7.283934376,11.6328,-0.4446,11.6412931,0.5328,0.1554,0.555,11.1,-0.6,11.11620439,13.21152,-0.45164,13.21923747,0.61152,0.17836,0.637,12.6,-0.63,12.61574017,7.84,-0.48,7.854680134,7.84,-0.48,7.854680134
09/09/2020 17:30,7.33,-0.49,7.346359643,7.33,-0.49,7.346359643,11.82376,-0.38432,11.83000433,0.53376,0.15568,0.556,11.29,-0.54,11.30290671,12.52248,-0.27136,12.52541982,0.61248,0.17864,0.638,11.91,-0.45,11.91849823,7.38,0.11,7.380819738,7.38,0.11,7.380819738
09/09/2020 18:00,7.15,-0.38,7.160090782,7.15,-0.38,7.160090782,11.68432,-0.20124,11.68605286,0.54432,0.15876,0.567,11.14,-0.36,11.14581536,12.06152,0.31836,12.06572077,0.61152,0.17836,0.637,11.45,0.14,11.45085586,7.26,0.34,7.267957072,7.26,0.34,7.267957072
09/09/2020 18:30,6.87,-0.31,6.876990621,6.87,-0.31,6.876990621,11.58624,0.40932,11.593468,0.54624,0.15932,0.569,11.04,0.25,11.04283025,11.74248,0.51864,11.75392802,0.61248,0.17864,0.638,11.13,0.34,11.13519196,7.01,0.36,7.01923785,7.01,0.36,7.01923785
09/09/2020 19:00,6.78,-0.2,6.782949211,6.78,-0.2,6.782949211,11.58048,-0.00236,11.58048024,0.54048,0.15764,0.563,11.04,-0.16,11.04115936,11.57152,0.53836,11.58403671,0.61152,0.17836,0.637,10.96,0.36,10.96591081,6.92,0.34,6.928347566,6.92,0.34,6.928347566
09/09/2020 19:30,6.7,0.23,6.703946599,6.7,0.23,6.703946599,11.3272,0.5896,11.34253446,0.5472,0.1596,0.57,10.78,0.43,10.78857266,11.26152,0.56836,11.27585322,0.61152,0.17836,0.637,10.65,0.39,10.65713845,6.68,0.39,6.691375046,6.68,0.39,6.691375046
09/09/2020 20:00,6.79,-0.23,6.793894318,6.79,-0.23,6.793894318,11.27624,0.40932,11.28366658,0.54624,0.15932,0.569,10.73,0.25,10.732912,11.68248,0.20864,11.68434293,0.61248,0.17864,0.638,11.07,0.03,11.07004065,6.68,0.39,6.691375046,6.68,0.39,6.691375046
09/09/2020 20:30,7.11,-0.35,7.118609415,7.11,-0.35,7.118609415,11.62528,-0.23096,11.62757402,0.54528,0.15904,0.568,11.08,-0.39,11.08686159,12.04152,-0.21164,12.04337973,0.61152,0.17836,0.637,11.43,-0.39,11.43665161,7.01,0.29,7.015996009,7.01,0.29,7.015996009
09/09/2020 21:00,6.75,-0.31,6.757114769,6.75,-0.31,6.757114769,11.16528,-0.05096,11.16539629,0.54528,0.15904,0.568,10.62,-0.21,10.62207607,11.60248,-0.21136,11.60440499,0.61248,0.17864,0.638,10.99,-0.39,10.99691775,6.71,0.36,6.719650289,6.71,0.36,6.719650289
09/09/2020 21:30,6.45,-0.31,6.457445315,6.45,-0.31,6.457445315,10.66528,0.15904,10.66646573,0.54528,0.15904,0.568,10.12,0,10.12,11.15152,-0.17164,11.15284083,0.61152,0.17836,0.637,10.54,-0.35,10.54580959,6.15,0.39,6.162353447,6.15,0.39,6.162353447
09/09/2020 22:00,5.78,0.32,5.788851354,5.78,0.32,5.788851354,10.15528,0.53904,10.169576,0.54528,0.15904,0.568,9.61,0.38,9.617510073,10.46152,0.68836,10.48414232,0.61152,0.17836,0.637,9.85,0.51,9.863194209,5.72,0.43,5.736139817,5.72,0.43,5.736139817
09/09/2020 22:30,5.28,0.32,5.289688082,5.28,0.32,5.289688082,9.4528,0.2654,9.456524996,0.5328,0.1554,0.555,8.92,0.11,8.920678225,9.86248,0.63864,9.883135778,0.61248,0.17864,0.638,9.25,0.46,9.261430775,5.34,0.45,5.358927131,5.34,0.45,5.358927131
09/09/2020 23:00,4.84,0.36,4.853369963,4.84,0.36,4.853369963,8.8328,0.3154,8.838429329,0.5328,0.1554,0.555,8.3,0.16,8.301542025,9.36152,0.63836,9.383259572,0.61152,0.17836,0.637,8.75,0.46,8.762083086,5.01,0.42,5.027573968,5.01,0.42,5.027573968
09/09/2020 23:30,4.46,0.39,4.477019098,4.46,0.39,4.477019098,8.24568,0.53624,8.263098208,0.53568,0.15624,0.558,7.71,0.38,7.719358782,8.48152,0.79836,8.519011692,0.61152,0.17836,0.637,7.87,0.62,7.89438408,4.62,0.48,4.644868136,4.62,0.48,4.644868136
10/09/2020 00:00,4.24,0.39,4.257898543,4.24,0.39,4.257898543,7.74376,0.05568,7.743960176,0.53376,0.15568,0.556,7.21,-0.1,7.210693448,8.43248,0.63864,8.456629352,0.61248,0.17864,0.638,7.82,0.46,7.833517728,4.34,0.56,4.37597989,4.34,0.56,4.37597989
10/09/2020 00:30,4.05,0.39,4.068734447,4.05,0.39,4.068734447,7.23624,0.61932,7.26269417,0.54624,0.15932,0.569,6.69,0.46,6.705796,8.08152,0.63836,8.106692852,0.61152,0.17836,0.637,7.47,0.46,7.484149918,4.16,0.59,4.201630636,4.16,0.59,4.201630636
10/09/2020 01:00,3.91,0.39,3.92940199,3.91,0.39,3.92940199,7.04144,0.59792,7.066780427,0.54144,0.15792,0.564,6.5,0.44,6.514875287,7.73248,0.68864,7.763083923,0.61248,0.17864,0.638,7.12,0.51,7.138242081,4,0.59,4.043278373,4,0.59,4.043278373
10/09/2020 01:30,3.83,0.39,3.84980519,3.83,0.39,3.84980519,7.12528,0.59904,7.150417051,0.54528,0.15904,0.568,6.58,0.44,6.594694838,7.61152,0.68836,7.642583084,0.61152,0.17836,0.637,7,0.51,7.018553982,3.9,0.59,3.944375743,3.9,0.59,3.944375743
10/09/2020 02:00,3.77,0.39,3.790118732,3.77,0.39,3.790118732,7.1272,0.6196,7.154081632,0.5472,0.1596,0.57,6.58,0.46,6.59605943,7.72152,0.64836,7.748692909,0.61152,0.17836,0.637,7.11,0.47,7.125517525,4.06,0.57,4.099817069,4.06,0.57,4.099817069
10/09/2020 02:30,3.72,0.39,3.74038768,3.72,0.39,3.74038768,7.10432,0.56876,7.127050624,0.54432,0.15876,0.567,6.56,0.41,6.572800012,7.64248,0.64864,7.66995661,0.61248,0.17864,0.638,7.03,0.47,7.04569372,3.98,0.61,4.026474885,3.98,0.61,4.026474885
10/09/2020 03:00,3.65,0.39,3.670776485,3.65,0.39,3.670776485,6.89432,0.54876,6.916125057,0.54432,0.15876,0.567,6.35,0.39,6.361965105,7.58152,0.64836,7.609192874,0.61152,0.17836,0.637,6.97,0.47,6.985828512,3.85,0.61,3.898025141,3.85,0.61,3.898025141
10/09/2020 03:30,3.65,0.39,3.670776485,3.65,0.39,3.670776485,6.72472,0.54596,6.746846034,0.53472,0.15596,0.557,6.19,0.39,6.202273777,7.08248,0.90864,7.140528664,0.61248,0.17864,0.638,6.47,0.73,6.511052142,3.71,0.59,3.756620822,3.71,0.59,3.756620822
10/09/2020 04:00,3.61,0.39,3.63100537,3.61,0.39,3.63100537,6.72568,0.51624,6.745463305,0.53568,0.15624,0.558,6.19,0.36,6.20045966,7.24152,0.72836,7.278057447,0.61152,0.17836,0.637,6.63,0.55,6.652773858,3.75,0.53,3.787268145,3.75,0.53,3.787268145
10/09/2020 04:30,3.64,0.39,3.660833238,3.64,0.39,3.660833238,6.76624,0.57932,6.79099517,0.54624,0.15932,0.569,6.22,0.42,6.234163938,7.32152,0.67836,7.352878851,0.61152,0.17836,0.637,6.71,0.5,6.728603124,3.75,0.56,3.791582783,3.75,0.56,3.791582783
10/09/2020 05:00,3.77,0.34,3.785300516,3.77,0.34,3.785300516,6.7672,0.5796,6.791975559,0.5472,0.1596,0.57,6.22,0.42,6.234163938,7.37248,0.69864,7.405508706,0.61248,0.17864,0.638,6.76,0.52,6.779970501,3.91,0.5,3.941839672,3.91,0.5,3.941839672
10/09/2020 05:30,4.05,0.31,4.061846871,4.05,0.31,4.061846871,6.94376,0.48568,6.960724675,0.53376,0.15568,0.556,6.41,0.33,6.418488919,7.54152,0.67836,7.571967789,0.61152,0.17836,0.637,6.93,0.5,6.948014105,4.21,0.47,4.236153916,4.21,0.47,4.236153916
10/09/2020 06:00,4.4,0.19,4.404100362,4.4,0.19,4.404100362,7.34048,0.51764,7.358708976,0.54048,0.15764,0.563,6.8,0.36,6.809522744,7.91248,0.67864,7.941529576,0.61248,0.17864,0.638,7.3,0.5,7.317103252,4.71,0.41,4.727811333,4.71,0.41,4.727811333
10/09/2020 06:30,4.96,-0.29,4.96847059,4.96,-0.29,4.96847059,8.01664,0.09652,8.017221027,0.53664,0.15652,0.559,7.48,-0.06,7.480240638,8.97152,0.52836,8.987064894,0.61152,0.17836,0.637,8.36,0.35,8.367323347,5.6,0.27,5.60650515,5.6,0.27,5.60650515
10/09/2020 07:00,5.48,-0.29,5.487667993,5.48,-0.29,5.487667993,8.52528,0.61904,8.547725405,0.54528,0.15904,0.568,7.98,0.46,7.99324715,10.19152,0.56836,10.20735583,0.61152,0.17836,0.637,9.58,0.39,9.587935127,6.44,-0.27,6.445657453,6.44,-0.27,6.445657453
10/09/2020 07:30,6.35,-0.39,6.361965105,6.35,-0.39,6.361965105,9.48336,0.39848,9.491728146,0.30336,0.08848,0.316,9.18,0.31,9.185232713,11.79248,-0.28136,11.79583604,0.61248,0.17864,0.638,11.18,-0.46,11.18945933,7.16,-0.46,7.17476132,7.16,-0.46,7.17476132
10/09/2020 08:00,6.96,-0.55,6.981697501,6.96,-0.55,6.981697501,10.07232,-0.25724,10.07560433,0.11232,0.03276,0.117,9.96,-0.29,9.964220993,12.95152,-0.58164,12.96457386,0.61152,0.17836,0.637,12.34,-0.76,12.36338141,8.14,-0.66,8.166712925,8.14,-0.66,8.166712925
10/09/2020 08:30,7.22,-0.75,7.258849771,7.22,-0.75,7.258849771,10.29592,-0.17244,10.29736394,0.50592,0.14756,0.527,9.79,-0.32,9.79522843,13.78248,-0.92136,13.81324217,0.61248,0.17864,0.638,13.17,-1.1,13.2158579,8.32,-0.95,8.374061141,8.32,-0.95,8.374061141
10/09/2020 09:00,7.3,-0.75,7.338426262,7.3,-0.75,7.338426262,10.20624,-0.16068,10.20750474,0.54624,0.15932,0.569,9.66,-0.32,9.665298754,13.88152,-1.06164,13.92205721,0.61152,0.17836,0.637,13.27,-1.24,13.32780927,8.27,-1.07,8.338932785,8.27,-1.07,8.338932785
10/09/2020 09:30,7.49,-0.79,7.531546986,7.49,-0.79,7.531546986,10.5372,-0.2204,10.53950473,0.5472,0.1596,0.57,9.99,-0.38,9.997224615,14.22152,-1.16164,14.26888358,0.61152,0.17836,0.637,13.61,-1.34,13.67580711,8.73,-1.3,8.826261949,8.73,-1.3,8.826261949
10/09/2020 10:00,7.66,-0.79,7.700629844,7.66,-0.79,7.700629844,10.7756,-0.2092,10.77763054,0.5856,0.1708,0.61,10.19,-0.38,10.19708292,14.25864,-1.14248,14.30433764,0.60864,0.17752,0.634,13.65,-1.32,13.71367566,9.11,-1.14,9.181051138,9.11,-1.14,9.181051138
10/09/2020 10:30,7.59,-0.75,7.62696532,7.59,-0.75,7.62696532,10.9252,-0.2064,10.92714949,0.5952,0.1736,0.62,10.33,-0.38,10.33698699,14.30056,-1.09192,14.34218622,0.61056,0.17808,0.636,13.69,-1.27,13.74878176,8.92,-0.87,8.962326707,8.92,-0.87,8.962326707
10/09/2020 11:00,7.68,-0.83,7.72472006,7.68,-0.83,7.72472006,11.01424,-0.26668,11.01746799,0.59424,0.17332,0.619,10.42,-0.44,10.42928569,14.37152,-1.15164,14.41758863,0.61152,0.17836,0.637,13.76,-1.33,13.82412746,9.28,-1.11,9.34614894,9.28,-1.11,9.34614894
10/09/2020 11:30,7.72,-0.85,7.766653076,7.72,-0.85,7.766653076,10.98064,-0.27648,10.98412017,0.56064,0.16352,0.584,10.42,-0.44,10.42928569,13.78152,-1.15164,13.82955416,0.61152,0.17836,0.637,13.17,-1.33,13.23698606,9.42,-1.15,9.489936775,9.42,-1.15,9.489936775
10/09/2020 12:00,7.63,-0.82,7.673936408,7.63,-0.82,7.673936408,10.9172,-0.2604,10.92030512,0.5472,0.1596,0.57,10.37,-0.42,10.37850182,13.72248,-1.29136,13.78310807,0.61248,0.17864,0.638,13.11,-1.47,13.19215676,9.62,-1.35,9.71426271,9.62,-1.35,9.71426271
10/09/2020 12:30,7.58,-0.82,7.624224551,7.58,-0.82,7.624224551,10.93624,-0.28068,10.93984125,0.54624,0.15932,0.569,10.39,-0.44,10.39931248,13.98152,-1.46164,14.05771294,0.61152,0.17836,0.637,13.37,-1.64,13.47020787,9.58,-1.4,9.681756039,9.58,-1.4,9.681756039
10/09/2020 13:00,7.44,-0.75,7.477706868,7.44,-0.75,7.477706868,10.9072,-0.2604,10.91030797,0.5472,0.1596,0.57,10.36,-0.42,10.36851002,13.78248,-1.31136,13.84472535,0.61248,0.17864,0.638,13.17,-1.49,13.25401826,9.4,-1.23,9.480131856,9.4,-1.23,9.480131856
10/09/2020 13:30,7.2,-0.68,7.232039823,7.2,-0.68,7.232039823,10.58624,-0.23068,10.58875302,0.54624,0.15932,0.569,10.04,-0.39,10.04757185,13.23152,-1.14164,13.28068008,0.61152,0.17836,0.637,12.62,-1.32,12.6888455,8.96,-1.12,9.029728678,8.96,-1.12,9.029728678
10/09/2020 14:00,7.23,-0.76,7.269834936,7.23,-0.76,7.269834936,10.74216,-0.25312,10.74514175,0.57216,0.16688,0.596,10.17,-0.42,10.17866887,13.73248,-1.42136,13.80584192,0.61248,0.17864,0.638,13.12,-1.6,13.21720091,9.14,-1.26,9.226440267,9.14,-1.26,9.226440267
10/09/2020 14:30,7.29,-0.82,7.33597301,7.29,-0.82,7.33597301,10.67232,-0.27724,10.67592039,0.59232,0.17276,0.617,10.08,-0.45,10.09003964,13.50152,-1.20164,13.55488772,0.61152,0.17836,0.637,12.89,-1.38,12.96366075,9.25,-1.18,9.324961126,9.25,-1.18,9.324961126
10/09/2020 15:00,7.34,-0.82,7.385661785,7.34,-0.82,7.385661785,10.57328,-0.25696,10.57640196,0.59328,0.17304,0.618,9.98,-0.43,9.989259232,13.30248,-1.00136,13.34011604,0.61248,0.17864,0.638,12.69,-1.18,12.74474401,9.03,-1.05,9.090841545,9.03,-1.05,9.090841545
10/09/2020 15:30,7.24,-0.75,7.278743023,7.24,-0.75,7.278743023,10.67368,-0.25976,10.67684036,0.58368,0.17024,0.608,10.09,-0.43,10.09915838,13.36248,-1.04136,13.40299602,0.61248,0.17864,0.638,12.75,-1.22,12.80823563,8.45,-0.88,8.495698912,8.45,-0.88,8.495698912
10/09/2020 16:00,7.5,-0.71,7.533531708,7.5,-0.71,7.533531708,11.12848,-0.25836,11.13147865,0.58848,0.17164,0.613,10.54,-0.43,10.5487677,13.71152,-0.97164,13.74590357,0.61152,0.17836,0.637,13.1,-1.15,13.15038022,8.36,-0.74,8.392687293,8.36,-0.74,8.392687293
10/09/2020 16:30,7.71,-0.66,7.738197465,7.71,-0.66,7.738197465,11.59272,-0.26004,11.59563615,0.58272,0.16996,0.607,11.01,-0.43,11.01839371,13.78248,-0.68136,13.79931181,0.61248,0.17864,0.638,13.17,-0.86,13.1980491,8.53,-0.62,8.552502558,8.53,-0.62,8.552502558
10/09/2020 17:00,7.71,-0.49,7.725554996,7.71,-0.49,7.725554996,12.15656,-0.25892,12.15931703,0.58656,0.17108,0.611,11.57,-0.43,11.57798774,13.74152,-0.53164,13.75180035,0.61152,0.17836,0.637,13.13,-0.71,13.14918248,8.27,-0.49,8.284503606,8.27,-0.49,8.284503606
10/09/2020 17:30,7.71,-0.42,7.721431214,7.71,-0.42,7.721431214,12.43176,-0.26032,12.43448524,0.58176,0.16968,0.606,11.85,-0.43,11.85779912,13.16152,-0.25164,13.16392538,0.61152,0.17836,0.637,12.55,-0.43,12.55736437,7.82,-0.36,7.828282059,7.82,-0.36,7.828282059
