Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
10/09/2020 18:00,7.56,-0.36,7.568566575,7.56,-0.36,7.568566575,12.37176,0.05968,12.37190394,0.58176,0.16968,0.606,11.79,-0.11,11.79051314,12.61248,0.49864,12.62233313,0.61248,0.17864,0.638,12,0.32,12.00426591,7.52,0.35,7.528140541,7.52,0.35,7.528140541
10/09/2020 18:30,7.17,0.31,7.176698405,7.17,0.31,7.176698405,12.03464,0.58052,12.04863326,0.58464,0.17052,0.609,11.45,0.41,11.45733826,12.61152,0.63836,12.62766567,0.61152,0.17836,0.637,12,0.46,12.00881343,7.34,0.35,7.348339949,7.34,0.35,7.348339949
10/09/2020 19:00,7,0.21,7.003149292,7,0.21,7.003149292,11.77368,0.58024,11.78796926,0.58368,0.17024,0.608,11.19,0.41,11.19750865,12.17248,0.80864,12.19931014,0.61248,0.17864,0.638,11.56,0.63,11.57715423,7.17,0.35,7.178537455,7.17,0.35,7.178537455
10/09/2020 19:30,6.97,0.31,6.976890425,6.97,0.31,6.976890425,11.52752,0.61136,11.5437203,0.58752,0.17136,0.612,10.94,0.44,10.94884469,12.17152,0.73836,12.19389497,0.61152,0.17836,0.637,11.56,0.56,11.57355607,7.01,0.37,7.019757831,7.01,0.37,7.019757831
10/09/2020 20:00,7.1,-0.29,7.105920067,7.1,-0.29,7.105920067,11.7652,0.4436,11.77355987,0.5952,0.1736,0.62,11.17,0.27,11.17326273,12.48152,0.19836,12.4830961,0.61152,0.17836,0.637,11.87,0.02,11.87001685,7.11,0.33,7.117654108,7.11,0.33,7.117654108
10/09/2020 20:30,7.15,-0.35,7.158561308,7.15,-0.35,7.158561308,11.80424,-0.22668,11.8064163,0.59424,0.17332,0.619,11.21,-0.4,11.21713422,12.64248,-0.24136,12.64478372,0.61248,0.17864,0.638,12.03,-0.42,12.03732944,7.11,0.28,7.115511225,7.11,0.28,7.115511225
10/09/2020 21:00,6.79,-0.32,6.797536318,6.79,-0.32,6.797536318,11.38272,-0.19004,11.38430629,0.58272,0.16996,0.607,10.8,-0.36,10.80599833,12.19152,-0.14164,12.19234275,0.61152,0.17836,0.637,11.58,-0.32,11.58442057,6.88,0.33,6.887909697,6.88,0.33,6.887909697
10/09/2020 21:30,6.47,0.04,6.470123646,6.47,0.04,6.470123646,10.78424,0.35332,10.79002629,0.59424,0.17332,0.619,10.19,0.18,10.19158967,11.74248,0.50864,11.75349102,0.61248,0.17864,0.638,11.13,0.33,11.13489111,6.3,0.41,6.313327174,6.3,0.41,6.313327174
10/09/2020 22:00,5.77,0.34,5.780008651,5.77,0.34,5.780008651,10.27272,-0.16004,10.27396657,0.58272,0.16996,0.607,9.69,-0.33,9.695617567,10.89152,0.61836,10.9090594,0.61152,0.17836,0.637,10.28,0.44,10.28941203,5.94,0.41,5.954133018,5.94,0.41,5.954133018
10/09/2020 22:30,5.3,0.36,5.312212345,5.3,0.36,5.312212345,9.60176,-0.10032,9.602284062,0.58176,0.16968,0.606,9.02,-0.27,9.024040115,10.26152,0.68836,10.28458226,0.61152,0.17836,0.637,9.65,0.51,9.663467287,5.51,0.47,5.530009042,5.51,0.47,5.530009042
10/09/2020 23:00,4.9,0.39,4.915495906,4.9,0.39,4.915495906,8.86368,-0.00976,8.863685373,0.58368,0.17024,0.608,8.28,-0.18,8.281956291,9.56248,0.73864,9.590965165,0.61248,0.17864,0.638,8.95,0.56,8.967502439,5.13,0.47,5.151485223,5.13,0.47,5.151485223
10/09/2020 23:30,4.61,0.39,4.626467335,4.61,0.39,4.626467335,8.24368,0.43024,8.254899539,0.58368,0.17024,0.608,7.66,0.26,7.664411262,8.72152,0.89836,8.767665698,0.61152,0.17836,0.637,8.11,0.72,8.141897813,4.74,0.54,4.770660332,4.74,0.54,4.770660332
11/09/2020 00:00,4.23,0.42,4.250799925,4.23,0.42,4.250799925,7.72272,0.55996,7.742994214,0.58272,0.16996,0.607,7.14,0.39,7.150643328,8.19248,0.70864,8.223071154,0.61248,0.17864,0.638,7.58,0.53,7.598506432,4.44,0.61,4.481707264,4.44,0.61,4.481707264
11/09/2020 00:30,4.05,0.42,4.071719538,4.05,0.42,4.071719538,7.2808,0.5594,7.302258349,0.5808,0.1694,0.605,6.7,0.39,6.711341148,7.88152,0.70836,7.91328828,0.61152,0.17836,0.637,7.27,0.53,7.289293519,4.31,0.51,4.340069124,4.31,0.51,4.340069124
11/09/2020 01:00,3.94,0.42,3.962322551,3.94,0.42,3.962322551,7.22176,0.34968,7.230220854,0.58176,0.16968,0.606,6.64,0.18,6.642439311,7.60152,0.78836,7.642291397,0.61152,0.17836,0.637,6.99,0.61,7.016566112,4.2,0.51,4.230850978,4.2,0.51,4.230850978
11/09/2020 01:30,3.94,0.39,3.95925498,3.94,0.39,3.95925498,7.27176,0.51968,7.290305947,0.58176,0.16968,0.606,6.69,0.35,6.6991492,7.47248,0.79864,7.515037139,0.61248,0.17864,0.638,6.86,0.62,6.887960511,4.11,0.56,4.14797541,4.11,0.56,4.14797541
11/09/2020 02:00,3.92,0.39,3.939352739,3.92,0.39,3.939352739,7.27176,0.51968,7.290305947,0.58176,0.16968,0.606,6.69,0.35,6.6991492,7.50152,0.75836,7.539755447,0.61152,0.17836,0.637,6.89,0.58,6.914369096,4.3,0.53,4.332539671,4.3,0.53,4.332539671
11/09/2020 02:30,3.85,0.39,3.869702831,3.85,0.39,3.869702831,7.22176,0.51968,7.24043402,0.58176,0.16968,0.606,6.64,0.35,6.649217999,7.41248,0.78864,7.454315046,0.61248,0.17864,0.638,6.8,0.61,6.827305471,4.13,0.59,4.171930009,4.13,0.59,4.171930009
11/09/2020 03:00,3.78,0.39,3.800065789,3.78,0.39,3.800065789,7.07272,0.49996,7.090368693,0.58272,0.16996,0.607,6.49,0.33,6.498384415,7.30152,0.78836,7.343957094,0.61152,0.17836,0.637,6.69,0.61,6.7177526,4.01,0.57,4.05030863,4.01,0.57,4.05030863
11/09/2020 03:30,3.71,0.39,3.730442333,3.71,0.39,3.730442333,6.95176,0.49968,6.969694914,0.58176,0.16968,0.606,6.37,0.33,6.378542153,7.02152,0.96836,7.087980262,0.61152,0.17836,0.637,6.41,0.79,6.458498277,3.88,0.57,3.921645063,3.88,0.57,3.921645063
11/09/2020 04:00,3.71,0.39,3.730442333,3.71,0.39,3.730442333,6.9108,0.4994,6.928820751,0.5808,0.1694,0.605,6.33,0.33,6.338596059,7.19248,0.78864,7.235587163,0.61248,0.17864,0.638,6.58,0.61,6.608214585,3.86,0.57,3.901858532,3.86,0.57,3.901858532
11/09/2020 04:30,3.72,0.39,3.74038768,3.72,0.39,3.74038768,6.9308,0.4994,6.948768884,0.5808,0.1694,0.605,6.35,0.33,6.358569021,7.19152,0.78836,7.234602366,0.61152,0.17836,0.637,6.58,0.61,6.608214585,3.9,0.57,3.941433749,3.9,0.57,3.941433749
11/09/2020 05:00,3.86,0.34,3.874945161,3.86,0.34,3.874945161,6.89368,0.52024,6.913282404,0.58368,0.17024,0.608,6.31,0.35,6.31969936,7.23152,0.80836,7.276560135,0.61152,0.17836,0.637,6.62,0.63,6.649909774,4.06,0.49,4.089462067,4.06,0.49,4.089462067
11/09/2020 05:30,4.16,0.29,4.170095922,4.16,0.29,4.170095922,7.04848,0.56164,7.070821013,0.58848,0.17164,0.613,6.46,0.39,6.471761739,7.43248,0.79864,7.475264865,0.61248,0.17864,0.638,6.82,0.62,6.848123831,4.42,0.49,4.447077692,4.42,0.49,4.447077692
11/09/2020 06:00,4.38,0.23,4.386034656,4.38,0.23,4.386034656,7.4156,0.5308,7.434572752,0.5856,0.1708,0.61,6.83,0.36,6.839480974,7.99152,0.68836,8.021111606,0.61152,0.17836,0.637,7.38,0.51,7.397600962,4.92,0.4,4.936233382,4.92,0.4,4.936233382
11/09/2020 06:30,5.18,-0.35,5.191810859,5.18,-0.35,5.191810859,8.18232,0.56276,8.201649797,0.59232,0.17276,0.617,7.59,0.39,7.600013158,9.07248,0.64864,9.095637812,0.61248,0.17864,0.638,8.46,0.47,8.473045497,6.12,-0.19,6.122948636,6.12,-0.19,6.122948636
11/09/2020 07:00,5.74,-0.35,5.750660832,5.74,-0.35,5.750660832,8.82368,0.47024,8.836201356,0.58368,0.17024,0.608,8.24,0.3,8.245459357,9.99152,0.58836,10.00882807,0.61152,0.17836,0.637,9.38,0.41,9.388956279,6.42,-0.36,6.430085536,6.42,-0.36,6.430085536
11/09/2020 07:30,6.48,-0.43,6.494251304,6.48,-0.43,6.494251304,9.53752,0.53136,9.552310255,0.58752,0.17136,0.612,8.95,0.36,8.957237297,11.74152,-0.26164,11.74443474,0.61152,0.17836,0.637,11.13,-0.44,11.13869382,7.23,-0.45,7.243990613,7.23,-0.45,7.243990613
11/09/2020 08:00,7.1,-0.53,7.119754209,7.1,-0.53,7.119754209,10.18712,0.56416,10.20272956,0.59712,0.17416,0.622,9.59,0.39,9.597926859,12.77248,-0.46136,12.78080977,0.61248,0.17864,0.638,12.16,-0.64,12.17683046,8.16,-0.7,8.189969475,8.16,-0.7,8.189969475
11/09/2020 08:30,7.36,-0.69,7.392272993,7.36,-0.69,7.392272993,10.38656,-0.07892,10.38685982,0.58656,0.17108,0.611,9.8,-0.25,9.803188257,13.43152,-0.76164,13.45309723,0.61152,0.17836,0.637,12.82,-0.94,12.85441558,8.38,-0.83,8.421003503,8.38,-0.83,8.421003503
11/09/2020 09:00,7.5,-0.85,7.548012984,7.5,-0.85,7.548012984,10.31984,-0.27088,10.32339448,0.57984,0.16912,0.604,9.74,-0.44,9.749933333,13.55248,-0.79136,13.57556499,0.61248,0.17864,0.638,12.94,-0.97,12.97630533,8.68,-1.07,8.745701801,8.68,-1.07,8.745701801
11/09/2020 09:30,7.59,-0.85,7.637447217,7.59,-0.85,7.637447217,10.77848,-0.26836,10.78182026,0.58848,0.17164,0.613,10.19,-0.44,10.19949509,14.15152,-1.07164,14.19203758,0.61152,0.17836,0.637,13.54,-1.25,13.59757699,9.13,-0.92,9.176235612,9.13,-0.92,9.176235612
11/09/2020 10:00,7.65,-0.8,7.691716323,7.65,-0.8,7.691716323,11.03984,-0.37088,11.04606804,0.57984,0.16912,0.604,10.46,-0.54,10.47392954,14.41248,-1.24136,14.46584095,0.61248,0.17864,0.638,13.8,-1.42,13.8728656,9.45,-1.05,9.508154395,9.45,-1.05,9.508154395
11/09/2020 10:30,7.46,-0.71,7.493710696,7.46,-0.71,7.493710696,11.0708,-0.4506,11.07996629,0.5808,0.1694,0.605,10.49,-0.62,10.50830624,14.35248,-1.07136,14.392411,0.61248,0.17864,0.638,13.74,-1.25,13.79674237,9.21,-0.94,9.257845322,9.21,-0.94,9.257845322
11/09/2020 11:00,7.65,-0.8,7.691716323,7.65,-0.8,7.691716323,11.10888,-0.48116,11.11929538,0.57888,0.16884,0.603,10.53,-0.65,10.55004265,14.20152,-1.04164,14.23966939,0.61152,0.17836,0.637,13.59,-1.22,13.64465097,9.24,-1.14,9.310059076,9.24,-1.14,9.310059076
11/09/2020 11:30,7.67,-0.77,7.708553691,7.67,-0.77,7.708553691,11.24984,-0.45088,11.25887174,0.57984,0.16912,0.604,10.67,-0.62,10.68799794,14.51248,-1.20136,14.56212009,0.61248,0.17864,0.638,13.9,-1.38,13.96833562,9.39,-1.14,9.458948144,9.39,-1.14,9.458948144
11/09/2020 12:00,7.74,-0.77,7.778206734,7.74,-0.77,7.778206734,11.12792,-0.48144,11.13832968,0.57792,0.16856,0.602,10.55,-0.65,10.57000473,14.23248,-1.24136,14.28651328,0.61248,0.17864,0.638,13.62,-1.42,13.69382343,9.5,-1.2,9.575489544,9.5,-1.2,9.575489544
11/09/2020 12:30,7.7,-0.77,7.738404228,7.7,-0.77,7.738404228,11.37176,-0.41032,11.37916025,0.58176,0.16968,0.606,10.79,-0.58,10.80557726,14.25152,-1.14164,14.29717329,0.61152,0.17836,0.637,13.64,-1.32,13.70372212,9.7,-1.09,9.761050148,9.7,-1.09,9.761050148
11/09/2020 13:00,7.43,-0.61,7.454998323,7.43,-0.61,7.454998323,11.21544,-0.41508,11.22311836,0.56544,0.16492,0.589,10.65,-0.58,10.66578173,14.22248,-0.94136,14.25359941,0.61248,0.17864,0.638,13.61,-1.12,13.656006,9.3,-0.9,9.343446901,9.3,-0.9,9.343446901
11/09/2020 13:30,7.02,-0.42,7.032552879,7.02,-0.42,7.032552879,10.9828,-0.3746,10.98918655,0.5328,0.1554,0.555,10.45,-0.53,10.46343156,13.65152,-0.65164,13.6670638,0.61152,0.17836,0.637,13.04,-0.83,13.06638818,8.73,-0.61,8.75128562,8.73,-0.61,8.75128562
11/09/2020 14:00,6.92,-0.46,6.935272165,6.92,-0.46,6.935272165,10.75448,-0.40536,10.76211674,0.56448,0.16464,0.588,10.19,-0.57,10.20592965,13.32248,-0.51136,13.33229022,0.61248,0.17864,0.638,12.71,-0.69,12.72871557,8.73,-0.73,8.760468024,8.73,-0.73,8.760468024
11/09/2020 14:30,6.86,-0.42,6.872845117,6.86,-0.42,6.872845117,10.63656,-0.29892,10.64075946,0.58656,0.17108,0.611,10.05,-0.47,10.06098405,13.13152,-0.43164,13.1386122,0.61152,0.17836,0.637,12.52,-0.61,12.53485142,8.49,-0.71,8.519636142,8.49,-0.71,8.519636142
11/09/2020 15:00,6.8,-0.41,6.812349081,6.8,-0.41,6.812349081,10.44328,-0.14696,10.44431397,0.59328,0.17304,0.618,9.85,-0.32,9.855196599,12.83248,-0.35136,12.83728931,0.61248,0.17864,0.638,12.22,-0.53,12.23148805,8.11,-0.51,8.126019936,8.11,-0.51,8.126019936
11/09/2020 15:30,6.71,-0.37,6.72019345,6.71,-0.37,6.72019345,10.23232,0.46276,10.24277889,0.59232,0.17276,0.617,9.64,0.29,9.644361047,12.77248,-0.30136,12.77603472,0.61248,0.17864,0.638,12.16,-0.48,12.16947,7.72,-0.39,7.729844759,7.72,-0.39,7.729844759
11/09/2020 16:00,6.8,-0.39,6.811174642,6.8,-0.39,6.811174642,10.66424,-0.16668,10.66554251,0.59424,0.17332,0.619,10.07,-0.34,10.07573819,12.81248,-0.30136,12.81602363,0.61248,0.17864,0.638,12.2,-0.48,12.20943897,7.72,-0.36,7.728389224,7.72,-0.36,7.728389224
11/09/2020 16:30,6.72,-0.35,6.72910841,6.72,-0.35,6.72910841,10.95944,0.20192,10.96129996,0.58944,0.17192,0.614,10.37,0.03,10.37004339,12.77248,-0.25136,12.77495312,0.61248,0.17864,0.638,12.16,-0.43,12.16760042,7.58,-0.27,7.584807183,7.58,-0.27,7.584807183
11/09/2020 17:00,6.63,-0.39,6.641460683,6.63,-0.39,6.641460683,11.2556,-0.1792,11.25702643,0.5856,0.1708,0.61,10.67,-0.35,10.67573885,12.94248,-0.12136,12.94304898,0.61248,0.17864,0.638,12.33,-0.3,12.3336491,7.41,-0.35,7.418261252,7.41,-0.35,7.418261252
11/09/2020 17:30,6.7,-0.36,6.709664671,6.7,-0.36,6.709664671,11.56328,0.54304,11.57602422,0.59328,0.17304,0.618,10.97,0.37,10.97623797,12.81344,0.42892,12.82061687,0.61344,0.17892,0.639,12.2,0.25,12.20256121,7.08,0.34,7.08815914,7.08,0.34,7.08815914
11/09/2020 18:00,6.66,0.32,6.667683256,6.66,0.32,6.667683256,11.69136,0.54248,11.70393879,0.59136,0.17248,0.616,11.1,0.37,11.10616495,12.30248,0.57864,12.31608048,0.61248,0.17864,0.638,11.69,0.4,11.69684145,6.95,0.37,6.959841952,6.95,0.37,6.959841952
11/09/2020 18:30,6.66,0.19,6.662709659,6.66,0.19,6.662709659,11.64232,0.59276,11.6574002,0.59232,0.17276,0.617,11.05,0.42,11.05797902,11.67248,0.76864,11.69776033,0.61248,0.17864,0.638,11.06,0.59,11.07572571,6.76,0.42,6.77303477,6.76,0.42,6.77303477
11/09/2020 19:00,6.73,0.3,6.73668316,6.73,0.3,6.73668316,11.4904,0.5922,11.50565048,0.5904,0.1722,0.615,10.9,0.42,10.90808874,11.36344,0.80892,11.39219558,0.61344,0.17892,0.639,10.75,0.63,10.76844464,6.66,0.38,6.670832032,6.66,0.38,6.670832032
11/09/2020 19:30,6.53,0.34,6.538845464,6.53,0.34,6.538845464,11.38464,0.59052,11.39994482,0.58464,0.17052,0.609,10.8,0.42,10.80816358,11.11152,0.86836,11.14539931,0.61152,0.17836,0.637,10.5,0.69,10.52264701,6.59,0.41,6.602741855,6.59,0.41,6.602741855
11/09/2020 20:00,6.53,-0.04,6.53012251,6.53,-0.04,6.53012251,11.61424,0.05332,11.61436239,0.59424,0.17332,0.619,11.02,-0.12,11.02065334,11.55248,0.69864,11.57358596,0.61248,0.17864,0.638,10.94,0.52,10.95235135,6.74,0.37,6.750148147,6.74,0.37,6.750148147
11/09/2020 20:30,6.56,-0.3,6.566856173,6.56,-0.3,6.566856173,11.4304,-0.2078,11.4322887,0.5904,0.1722,0.615,10.84,-0.38,10.84665847,11.48152,0.56836,11.49557892,0.61152,0.17836,0.637,10.87,0.39,10.87699407,6.68,0.34,6.688647098,6.68,0.34,6.688647098
11/09/2020 21:00,6.34,-0.05,6.340197158,6.34,-0.05,6.340197158,11.10328,0.30304,11.10741464,0.59328,0.17304,0.618,10.51,0.13,10.51080397,11.32152,0.56836,11.33577735,0.61152,0.17836,0.637,10.71,0.39,10.71709849,6.43,0.36,6.440069875,6.43,0.36,6.440069875
11/09/2020 21:30,5.99,0.32,5.998541489,5.99,0.32,5.998541489,10.59328,0.50304,10.60521713,0.59328,0.17304,0.618,10,0.33,10.00544352,10.84248,0.52864,10.85535963,0.61248,0.17864,0.638,10.23,0.35,10.23598554,6.08,0.42,6.094489314,6.08,0.42,6.094489314
11/09/2020 22:00,5.71,0.32,5.718959696,5.71,0.32,5.718959696,10.29656,0.54108,10.31076696,0.58656,0.17108,0.611,9.71,0.37,9.717046876,10.36152,0.59836,10.37878275,0.61152,0.17836,0.637,9.75,0.42,9.759041961,5.84,0.46,5.858088425,5.84,0.46,5.858088425
11/09/2020 22:30,5.36,0.34,5.370772756,5.36,0.34,5.370772756,9.63328,0.60304,9.652136592,0.59328,0.17304,0.618,9.04,0.43,9.050220992,9.85248,0.63864,9.873156699,0.61248,0.17864,0.638,9.24,0.46,9.251443131,5.32,0.62,5.356005975,5.32,0.62,5.356005975
11/09/2020 23:00,5.05,0.34,5.061432604,5.05,0.34,5.061432604,8.9452,0.6036,8.96554159,0.5952,0.1736,0.62,8.35,0.43,8.361064526,9.42248,0.63864,9.444098178,0.61248,0.17864,0.638,8.81,0.46,8.822000907,5.05,0.6,5.085518656,5.05,0.6,5.085518656
11/09/2020 23:30,4.7,0.34,4.712281825,4.7,0.34,4.712281825,8.38328,0.60304,8.404941451,0.59328,0.17304,0.618,7.79,0.43,7.801858753,8.62152,0.81836,8.660272525,0.61152,0.17836,0.637,8.01,0.64,8.035527363,4.79,0.63,4.831252426,4.79,0.63,4.831252426
12/09/2020 00:00,4.27,0.42,4.290606018,4.27,0.42,4.290606018,7.93232,0.62276,7.956728637,0.59232,0.17276,0.617,7.34,0.45,7.35378134,8.51248,0.64864,8.537156998,0.61248,0.17864,0.638,7.9,0.47,7.913968663,4.51,0.63,4.553789631,4.51,0.63,4.553789631
12/09/2020 00:30,4.08,0.45,4.104741161,4.08,0.45,4.104741161,7.5708,0.6194,7.596095642,0.5808,0.1694,0.605,6.99,0.45,7.004470001,8.16152,0.68836,8.190497433,0.61152,0.17836,0.637,7.55,0.51,7.567205561,4.27,0.68,4.323806194,4.27,0.68,4.323806194
12/09/2020 01:00,3.87,0.49,3.900897333,3.87,0.49,3.900897333,7.37984,0.55912,7.400990042,0.57984,0.16912,0.604,6.8,0.39,6.811174642,7.86248,0.78864,7.901932979,0.61248,0.17864,0.638,7.25,0.61,7.275616812,4.12,0.68,4.175739455,4.12,0.68,4.175739455
12/09/2020 01:30,3.81,0.46,3.837668563,3.81,0.46,3.837668563,7.39984,0.53912,7.419452972,0.57984,0.16912,0.604,6.82,0.37,6.830029283,7.63248,0.75864,7.670090325,0.61248,0.17864,0.638,7.02,0.58,7.043919364,4.04,0.68,4.096828041,4.04,0.68,4.096828041
12/09/2020 02:00,3.81,0.46,3.837668563,3.81,0.46,3.837668563,7.44984,0.51912,7.467904766,0.57984,0.16912,0.604,6.87,0.35,6.878909797,7.58152,0.75836,7.619354001,0.61152,0.17836,0.637,6.97,0.58,6.994090363,4.17,0.68,4.225079881,4.17,0.68,4.225079881
12/09/2020 02:30,3.72,0.46,3.748332963,3.72,0.46,3.748332963,7.3308,0.5194,7.349177165,0.5808,0.1694,0.605,6.75,0.35,6.759067983,7.58248,0.68864,7.613686886,0.61248,0.17864,0.638,6.97,0.51,6.988633629,4.07,0.68,4.126414909,4.07,0.68,4.126414909
12/09/2020 03:00,3.66,0.46,3.688793841,3.66,0.46,3.688793841,7.10888,0.51884,7.127788563,0.57888,0.16884,0.603,6.53,0.35,6.539373059,7.39152,0.72836,7.427319584,0.61152,0.17836,0.637,6.78,0.55,6.802271679,3.94,0.68,3.998249617,3.94,0.68,3.998249617
12/09/2020 03:30,3.7,0.46,3.728484947,3.7,0.46,3.728484947,6.9308,0.5194,6.950234888,0.5808,0.1694,0.605,6.35,0.35,6.359638354,7.14152,0.83836,7.190560159,0.61152,0.17836,0.637,6.53,0.66,6.563269003,3.79,0.68,3.850519445,3.79,0.68,3.850519445
12/09/2020 04:00,3.76,0.44,3.785657142,3.76,0.44,3.785657142,6.8408,0.5194,6.860489851,0.5808,0.1694,0.605,6.26,0.35,6.269776711,7.14248,0.78864,7.185887113,0.61248,0.17864,0.638,6.53,0.61,6.55842969,3.73,0.74,3.802696412,3.73,0.74,3.802696412
12/09/2020 04:30,3.74,0.44,3.765793409,3.74,0.44,3.765793409,6.8208,0.5194,6.84054742,0.5808,0.1694,0.605,6.24,0.35,6.249807997,7.14152,0.76836,7.182735203,0.61152,0.17836,0.637,6.53,0.59,6.556599729,3.71,0.71,3.777327097,3.71,0.71,3.777327097
12/09/2020 05:00,3.8,0.47,3.828955471,3.8,0.47,3.828955471,6.69984,0.54912,6.722305319,0.57984,0.16912,0.604,6.12,0.38,6.131786037,7.16248,0.78864,7.205766635,0.61248,0.17864,0.638,6.55,0.61,6.578343256,3.76,0.68,3.820994635,3.76,0.68,3.820994635
12/09/2020 05:30,3.89,0.39,3.909501247,3.89,0.39,3.909501247,6.73176,0.54968,6.7541647,0.58176,0.16968,0.606,6.15,0.38,6.161728654,7.22152,0.72836,7.258158127,0.61152,0.17836,0.637,6.61,0.55,6.632842528,3.85,0.7,3.913118961,3.85,0.7,3.913118961
12/09/2020 06:00,3.95,0.35,3.965476012,3.95,0.35,3.965476012,6.79464,0.63052,6.823832369,0.58464,0.17052,0.609,6.21,0.46,6.227013731,7.34152,0.72836,7.377562213,0.61152,0.17836,0.637,6.73,0.55,6.752436597,4.03,0.61,4.075904808,4.03,0.61,4.075904808
12/09/2020 06:30,4.22,0.32,4.23211531,4.22,0.32,4.23211531,7.00136,0.74248,7.040619177,0.59136,0.17248,0.616,6.41,0.57,6.435293311,7.94248,0.90864,7.99428641,0.61248,0.17864,0.638,7.33,0.73,7.366260924,4.78,0.36,4.793537316,4.78,0.36,4.793537316
12/09/2020 07:00,4.32,0.37,4.335815956,4.32,0.37,4.335815956,7.03752,0.87136,7.091259127,0.58752,0.17136,0.612,6.45,0.7,6.487873303,7.84152,1.06836,7.913964177,0.61152,0.17836,0.637,7.23,0.89,7.28457274,5.01,0.39,5.025156714,5.01,0.39,5.025156714
12/09/2020 07:30,4.59,0.34,4.602575366,4.59,0.34,4.602575366,7.66176,0.68968,7.692738446,0.58176,0.16968,0.606,7.08,0.52,7.099070362,8.61248,0.88864,8.658203786,0.61248,0.17864,0.638,8,0.71,8.031444453,5.17,0.39,5.184688997,5.17,0.39,5.184688997
12/09/2020 08:00,5.02,0.34,5.03150077,5.02,0.34,5.03150077,8.10272,0.75996,8.138280568,0.58272,0.16996,0.607,7.52,0.59,7.543109438,9.16152,0.81836,9.197997706,0.61152,0.17836,0.637,8.55,0.64,8.573919757,5.53,0.39,5.543735203,5.53,0.39,5.543735203
12/09/2020 08:30,5.22,0.34,5.231061078,5.22,0.34,5.231061078,8.70176,0.63968,8.72524026,0.58176,0.16968,0.606,8.12,0.47,8.133590843,9.82152,0.70836,9.847031482,0.61152,0.17836,0.637,9.21,0.53,9.225237124,6.15,0.29,6.156833602,6.15,0.29,6.156833602
12/09/2020 09:00,5.57,0.34,5.580367371,5.57,0.34,5.580367371,9.0908,0.6394,9.113258309,0.5808,0.1694,0.605,8.51,0.47,8.522968966,10.61248,0.62864,10.63108273,0.61248,0.17864,0.638,10,0.45,10.01011988,6.24,0.29,6.246735147,6.24,0.29,6.246735147
12/09/2020 09:30,5.73,0.31,5.738379562,5.73,0.31,5.738379562,9.57464,0.61052,9.594084938,0.58464,0.17052,0.609,8.99,0.44,9.000761079,11.21152,0.54836,11.22492224,0.61152,0.17836,0.637,10.6,0.37,10.60645558,6.55,-0.33,6.558307709,6.55,-0.33,6.558307709
12/09/2020 10:00,5.98,0.09,5.980677219,5.98,0.09,5.980677219,9.73424,0.61332,9.753542423,0.59424,0.17332,0.619,9.14,0.44,9.150584681,11.53248,0.42864,11.54044311,0.61248,0.17864,0.638,10.92,0.25,10.92286135,6.82,-0.33,6.827979203,6.82,-0.33,6.827979203
12/09/2020 10:30,5.94,0.28,5.946595665,5.94,0.28,5.946595665,9.96328,0.56304,9.979176439,0.59328,0.17304,0.618,9.37,0.39,9.378112817,11.60248,0.15864,11.60356449,0.61248,0.17864,0.638,10.99,-0.02,10.9900182,6.78,0.24,6.784246458,6.78,0.24,6.784246458
12/09/2020 11:00,6.02,0.24,6.024782154,6.02,0.24,6.024782154,10.08232,0.56276,10.09801344,0.59232,0.17276,0.617,9.49,0.39,9.498010318,11.50152,0.58836,11.51655894,0.61152,0.17836,0.637,10.89,0.41,10.89771536,6.68,0.17,6.682162824,6.68,0.17,6.682162824
12/09/2020 11:30,5.94,0.21,5.943710962,5.94,0.21,5.943710962,10.12232,0.55276,10.13740133,0.59232,0.17276,0.617,9.53,0.38,9.537573067,11.61248,-0.09136,11.61283938,0.61248,0.17864,0.638,11,-0.27,11.00331314,6.54,0.07,6.540374607,6.54,0.07,6.540374607
12/09/2020 12:00,5.9,-0.01,5.900008475,5.9,-0.01,5.900008475,10.14328,0.55304,10.15834546,0.59328,0.17304,0.618,9.55,0.38,9.557557219,11.56152,0.39836,11.56838085,0.61152,0.17836,0.637,10.95,0.22,10.95220982,6.51,0.34,6.518872602,6.51,0.34,6.518872602
12/09/2020 12:30,5.9,0.27,5.906174735,5.9,0.27,5.906174735,10.19328,0.55304,10.20827167,0.59328,0.17304,0.618,9.6,0.38,9.60751789,11.58248,0.46864,11.59195697,0.61248,0.17864,0.638,10.97,0.29,10.97383251,6.39,0.39,6.401890346,6.39,0.39,6.401890346
12/09/2020 13:00,5.77,0.3,5.777793697,5.77,0.3,5.777793697,10.09232,0.55276,10.1074461,0.59232,0.17276,0.617,9.5,0.38,9.507596962,11.46152,0.46836,11.47108547,0.61152,0.17836,0.637,10.85,0.29,10.85387488,6.25,0.39,6.262156178,6.25,0.39,6.262156178
12/09/2020 13:30,5.57,0.34,5.580367371,5.57,0.34,5.580367371,9.91368,0.52024,9.927320928,0.58368,0.17024,0.608,9.33,0.35,9.336562537,11.03152,0.56836,11.04615166,0.61152,0.17836,0.637,10.42,0.39,10.42729591,6.05,0.45,6.066712454,6.05,0.45,6.066712454
12/09/2020 14:00,5.4,0.36,5.411986696,5.4,0.36,5.411986696,9.70176,0.55968,9.717890141,0.58176,0.16968,0.606,9.12,0.39,9.128335007,10.96248,0.47864,10.97292413,0.61248,0.17864,0.638,10.35,0.3,10.35434691,6.05,0.43,6.065261742,6.05,0.43,6.065261742
12/09/2020 14:30,5.28,0.39,5.294383817,5.28,0.39,5.294383817,9.68136,0.61248,9.700714572,0.59136,0.17248,0.616,9.09,0.44,9.100642834,10.83152,0.54836,10.84539184,0.61152,0.17836,0.637,10.22,0.37,10.22669546,5.92,0.46,5.937844727,5.92,0.46,5.937844727
12/09/2020 15:00,5.25,0.39,5.264465785,5.25,0.39,5.264465785,9.55696,0.58828,9.57504871,0.57696,0.16828,0.601,8.98,0.42,8.989816461,10.48248,0.66864,10.50378343,0.61248,0.17864,0.638,9.87,0.49,9.882155635,5.86,0.46,5.87802688,5.86,0.46,5.87802688
12/09/2020 15:30,5.19,0.39,5.204632552,5.19,0.39,5.204632552,9.45792,0.58856,9.476215152,0.57792,0.16856,0.602,8.88,0.42,8.889926884,10.73152,0.60836,10.74874985,0.61152,0.17836,0.637,10.12,0.43,10.12913126,5.65,0.49,5.671207984,5.65,0.49,5.671207984
12/09/2020 16:00,5.15,0.39,5.16474588,5.15,0.39,5.16474588,9.4908,0.5894,9.50908392,0.5808,0.1694,0.605,8.91,0.42,8.919893497,10.80248,0.53864,10.81590067,0.61248,0.17864,0.638,10.19,0.36,10.19635719,5.65,0.47,5.66951497,5.65,0.47,5.66951497
12/09/2020 16:30,5.27,0.42,5.286709752,5.27,0.42,5.286709752,9.49848,0.67164,9.522196312,0.58848,0.17164,0.613,8.91,0.5,8.924018153,10.93248,0.53864,10.94574127,0.61248,0.17864,0.638,10.32,0.36,10.32627716,5.62,0.59,5.650884886,5.62,0.59,5.650884886
12/09/2020 17:00,5.36,0.44,5.378029379,5.36,0.44,5.378029379,9.88328,0.69304,9.907549041,0.59328,0.17304,0.618,9.29,0.52,9.304541902,11.30248,0.56864,11.31677541,0.61248,0.17864,0.638,10.69,0.39,10.69711176,5.71,0.54,5.735477312,5.71,0.54,5.735477312
12/09/2020 17:30,5.53,0.46,5.549099026,5.53,0.46,5.549099026,10.24984,0.63912,10.26974656,0.57984,0.16912,0.604,9.67,0.47,9.681415186,11.20248,0.73864,11.22680485,0.61248,0.17864,0.638,10.59,0.56,10.60479608,5.71,0.64,5.745754955,5.71,0.64,5.745754955
12/09/2020 18:00,5.5,0.51,5.523594844,5.5,0.51,5.523594844,10.39848,0.70164,10.42212478,0.58848,0.17164,0.613,9.81,0.53,9.824306591,11.29152,0.85836,11.32409845,0.61152,0.17836,0.637,10.68,0.68,10.70162604,5.79,0.62,5.823100549,5.79,0.62,5.823100549
12/09/2020 18:30,5.43,0.57,5.459835162,5.43,0.57,5.459835162,10.46328,0.78304,10.49253925,0.59328,0.17304,0.618,9.87,0.61,9.888832085,10.97152,0.94836,11.01243106,0.61152,0.17836,0.637,10.36,0.77,10.38857546,5.68,0.68,5.720559413,5.68,0.68,5.720559413
12/09/2020 19:00,5.46,0.57,5.489672121,5.46,0.57,5.489672121,10.24232,0.82276,10.27531279,0.59232,0.17276,0.617,9.65,0.65,9.671866418,10.47248,0.91864,10.51269408,0.61248,0.17864,0.638,9.86,0.74,9.88772977,5.65,0.72,5.695691354,5.65,0.72,5.695691354
12/09/2020 19:30,5.51,0.55,5.537382053,5.51,0.55,5.537382053,10.23848,0.76164,10.2667701,0.58848,0.17164,0.613,9.65,0.59,9.668019446,10.37152,0.93836,10.4138824,0.61152,0.17836,0.637,9.76,0.76,9.789545444,5.59,0.72,5.636177783,5.59,0.72,5.636177783
12/09/2020 20:00,5.8,0.42,5.815187013,5.8,0.42,5.815187013,10.66424,0.64332,10.68362651,0.59424,0.17332,0.619,10.07,0.47,10.08096226,10.80248,0.72864,10.82702593,0.61248,0.17864,0.638,10.19,0.55,10.20483219,5.87,0.61,5.90160995,5.87,0.61,5.90160995
12/09/2020 20:30,5.83,0.4,5.843706016,5.83,0.4,5.843706016,10.73328,0.60304,10.75020729,0.59328,0.17304,0.618,10.14,0.43,10.14911326,10.89152,0.72836,10.91584702,0.61152,0.17836,0.637,10.28,0.55,10.29470252,5.97,0.56,5.996207135,5.97,0.56,5.996207135
12/09/2020 21:00,5.58,0.45,5.598115754,5.58,0.45,5.598115754,10.49176,0.41968,10.50015044,0.58176,0.16968,0.606,9.91,0.25,9.913152879,10.42152,0.75836,10.44907599,0.61152,0.17836,0.637,9.81,0.58,9.827130812,5.81,0.56,5.836925561,5.81,0.56,5.836925561
12/09/2020 21:30,5.3,0.49,5.322602747,5.3,0.49,5.322602747,10.1308,0.5694,10.1467889,0.5808,0.1694,0.605,9.55,0.4,9.558373293,10.17248,0.78864,10.20300458,0.61248,0.17864,0.638,9.56,0.61,9.579441529,5.46,0.65,5.498554355,5.46,0.65,5.498554355
12/09/2020 22:00,5.14,0.52,5.166236541,5.14,0.52,5.166236541,9.55656,0.64108,9.578038557,0.58656,0.17108,0.611,8.97,0.47,8.982304827,9.60152,0.87836,9.64161307,0.61152,0.17836,0.637,8.99,0.7,9.017211321,5.25,0.65,5.290085065,5.25,0.65,5.290085065
12/09/2020 22:30,4.93,0.52,4.957348081,4.93,0.52,4.957348081,9.19656,0.67108,9.221012103,0.58656,0.17108,0.611,8.61,0.5,8.624505783,9.31248,0.85864,9.351980881,0.61248,0.17864,0.638,8.7,0.68,8.726534249,5.09,0.68,5.135221514,5.09,0.68,5.135221514
12/09/2020 23:00,4.61,0.56,4.643888457,4.61,0.56,4.643888457,8.72176,0.58968,8.741671465,0.58176,0.16968,0.606,8.14,0.42,8.150828179,8.83152,0.89836,8.877093905,0.61152,0.17836,0.637,8.22,0.72,8.251472596,4.79,0.68,4.838026457,4.79,0.68,4.838026457
12/09/2020 23:30,4.35,0.56,4.385897856,4.35,0.56,4.385897856,8.1808,0.6294,8.204976112,0.5808,0.1694,0.605,7.6,0.46,7.613908326,8.42152,0.92836,8.472535122,0.61152,0.17836,0.637,7.81,0.75,7.845928881,4.52,0.73,4.578569646,4.52,0.73,4.578569646
13/09/2020 00:00,4.13,0.56,4.167793181,4.13,0.56,4.167793181,7.6856,0.7008,7.717484564,0.5856,0.1708,0.61,7.1,0.53,7.119754209,7.98248,0.92864,8.036315026,0.61248,0.17864,0.638,7.37,0.75,7.408063175,4.28,0.77,4.348712453,4.28,0.77,4.348712453
13/09/2020 00:30,3.93,0.53,3.965576881,3.93,0.53,3.965576881,7.21944,0.74192,7.257462311,0.58944,0.17192,0.614,6.63,0.57,6.654457153,7.61152,0.89836,7.664351727,0.61152,0.17836,0.637,7,0.72,7.036931149,4.07,0.77,4.142197484,4.07,0.77,4.142197484
13/09/2020 01:00,3.8,0.54,3.83817665,3.8,0.54,3.83817665,7.03368,0.74024,7.072524981,0.58368,0.17024,0.608,6.45,0.57,6.475137064,7.37152,0.98836,7.43748362,0.61152,0.17836,0.637,6.76,0.81,6.808355161,3.97,0.77,4.043983185,3.97,0.77,4.043983185
13/09/2020 01:30,3.73,0.54,3.768885777,3.73,0.54,3.768885777,7.0908,0.6194,7.117801697,0.5808,0.1694,0.605,6.51,0.45,6.525534461,7.29248,0.94864,7.353922926,0.61248,0.17864,0.638,6.68,0.77,6.724232298,3.86,0.74,3.93029261,3.86,0.74,3.93029261
13/09/2020 02:00,3.73,0.54,3.768885777,3.73,0.54,3.768885777,7.09272,0.53996,7.11324355,0.58272,0.16996,0.607,6.51,0.37,6.520506115,7.33152,0.92836,7.39006345,0.61152,0.17836,0.637,6.72,0.75,6.761723153,3.95,0.76,4.022449502,3.95,0.76,4.022449502
13/09/2020 02:30,3.61,0.56,3.6531767,3.61,0.56,3.6531767,6.83328,0.82304,6.88266739,0.59328,0.17304,0.618,6.24,0.65,6.273762826,7.20248,0.96864,7.267322863,0.61248,0.17864,0.638,6.59,0.79,6.637183137,3.85,0.82,3.936356183,3.85,0.82,3.936356183
13/09/2020 03:00,3.52,0.56,3.564267106,3.52,0.56,3.564267106,6.75272,0.62996,6.78204077,0.58272,0.16996,0.607,6.17,0.46,6.187123726,6.99152,0.96836,7.058262747,0.61152,0.17836,0.637,6.38,0.79,6.428724601,3.75,0.74,3.822316052,3.75,0.74,3.822316052
13/09/2020 03:30,3.49,0.56,3.534642839,3.49,0.56,3.534642839,6.66176,0.62968,6.691452996,0.58176,0.16968,0.606,6.08,0.46,6.097376485,6.99152,0.96836,7.058262747,0.61152,0.17836,0.637,6.38,0.79,6.428724601,3.62,0.74,3.694861296,3.62,0.74,3.694861296
13/09/2020 04:00,3.44,0.56,3.485283346,3.44,0.56,3.485283346,6.5104,0.7922,6.558421228,0.5904,0.1722,0.615,5.92,0.62,5.952377676,6.85248,0.96864,6.92060298,0.61248,0.17864,0.638,6.24,0.79,6.289809218,3.58,0.74,3.655680511,3.58,0.74,3.655680511
13/09/2020 04:30,3.42,0.56,3.46554469,3.42,0.56,3.46554469,6.48656,0.79108,6.534620739,0.58656,0.17108,0.611,5.9,0.62,5.932486831,6.79152,1.00836,6.865969254,0.61152,0.17836,0.637,6.18,0.83,6.23548715,3.58,0.74,3.655680511,3.58,0.74,3.655680511
13/09/2020 05:00,3.39,0.56,3.435942374,3.39,0.56,3.435942374,6.40368,0.75024,6.447478391,0.58368,0.17024,0.608,5.82,0.58,5.848828943,6.79248,0.98864,6.864050816,0.61248,0.17864,0.638,6.18,0.81,6.232856488,3.58,0.77,3.661871106,3.58,0.77,3.661871106
13/09/2020 05:30,3.45,0.56,3.495153788,3.45,0.56,3.495153788,6.34616,0.81388,6.398136244,0.59616,0.17388,0.621,5.75,0.64,5.785507756,6.75152,0.98836,6.823479889,0.61152,0.17836,0.637,6.14,0.81,6.193197882,3.61,0.77,3.691205765,3.61,0.77,3.691205765
13/09/2020 06:00,3.48,0.56,3.524769496,3.48,0.56,3.524769496,6.48616,0.81388,6.537023191,0.59616,0.17388,0.621,5.89,0.64,5.924668767,6.94152,0.91836,7.002005784,0.61152,0.17836,0.637,6.33,0.74,6.373107562,3.63,0.71,3.698783584,3.63,0.71,3.698783584
13/09/2020 06:30,3.59,0.56,3.633414372,3.59,0.56,3.633414372,6.64848,0.75164,6.690833207,0.58848,0.17164,0.613,6.06,0.58,6.087692502,7.70248,1.05864,7.774890147,0.61248,0.17864,0.638,7.09,0.88,7.144403404,3.86,0.59,3.904830342,3.86,0.59,3.904830342
13/09/2020 07:00,3.53,0.71,3.600694377,3.53,0.71,3.600694377,6.57752,0.95136,6.645965332,0.58752,0.17136,0.612,5.99,0.78,6.040571165,7.79152,1.20836,7.884663455,0.61152,0.17836,0.637,7.18,1.03,7.253502602,3.83,0.68,3.889897171,3.83,0.68,3.889897171
13/09/2020 07:30,3.77,0.71,3.836274234,3.77,0.71,3.836274234,6.8608,0.9194,6.922129224,0.5808,0.1694,0.605,6.28,0.75,6.324626471,8.11248,1.24864,8.208010331,0.61248,0.17864,0.638,7.5,1.07,7.575942186,4.07,0.68,4.126414909,4.07,0.68,4.126414909
13/09/2020 08:00,3.99,0.69,4.049222148,3.99,0.69,4.049222148,7.34616,0.99388,7.41308736,0.59616,0.17388,0.621,6.75,0.82,6.79962499,8.41152,1.20836,8.497870474,0.61152,0.17836,0.637,7.8,1.03,7.867712501,4.21,0.68,4.264563284,4.21,0.68,4.264563284
13/09/2020 08:30,4.27,0.67,4.322244787,4.27,0.67,4.322244787,7.91136,0.93248,7.966124277,0.59136,0.17248,0.616,7.32,0.76,7.359347797,9.07152,1.05836,9.133049929,0.61152,0.17836,0.637,8.46,0.88,8.505645184,4.46,0.68,4.511540757,4.46,0.68,4.511540757
13/09/2020 09:00,4.56,0.63,4.603314024,4.56,0.63,4.603314024,8.5452,0.8236,8.584798192,0.5952,0.1736,0.62,7.95,0.65,7.976528067,9.56248,1.03864,9.618721162,0.61248,0.17864,0.638,8.95,0.86,8.991223499,4.68,0.64,4.723557981,4.68,0.64,4.723557981
13/09/2020 09:30,4.93,0.57,4.962841928,4.93,0.57,4.962841928,9.39232,0.67276,9.416383648,0.59232,0.17276,0.617,8.8,0.5,8.8141931,10.09152,0.92836,10.13413184,0.61152,0.17836,0.637,9.48,0.75,9.509621444,5.01,0.58,5.043461113,5.01,0.58,5.043461113
13/09/2020 10:00,5.18,0.53,5.207043307,5.18,0.53,5.207043307,9.83424,0.62332,9.853974031,0.59424,0.17332,0.619,9.24,0.45,9.250951302,10.51248,0.84864,10.54667842,0.61248,0.17864,0.638,9.9,0.67,9.922645817,5.27,0.58,5.301820442,5.27,0.58,5.301820442
13/09/2020 10:30,5.29,0.48,5.311732297,5.29,0.48,5.311732297,10.21232,0.59276,10.2295085,0.59232,0.17276,0.617,9.62,0.42,9.629164034,10.72152,0.79836,10.75120318,0.61152,0.17836,0.637,10.11,0.62,10.12899304,5.55,0.51,5.573383174,5.55,0.51,5.573383174
13/09/2020 11:00,5.43,0.45,5.448614503,5.43,0.45,5.448614503,10.38944,0.56192,10.40462482,0.58944,0.17192,0.614,9.8,0.39,9.807757134,10.89248,0.79864,10.92171902,0.61248,0.17864,0.638,10.28,0.62,10.29867953,5.81,0.46,5.828181535,5.81,0.46,5.828181535
13/09/2020 11:30,5.43,0.43,5.446999174,5.43,0.43,5.446999174,10.89176,-0.21032,10.89379045,0.58176,0.16968,0.606,10.31,-0.38,10.31700053,11.09248,0.76864,11.1190791,0.61248,0.17864,0.638,10.48,0.59,10.49659469,5.9,0.4,5.913543777,5.9,0.4,5.913543777
13/09/2020 12:00,5.5,0.43,5.516783483,5.5,0.43,5.516783483,10.89176,0.03968,10.89183228,0.58176,0.16968,0.606,10.31,-0.13,10.31081956,11.30152,0.76836,11.32760925,0.61152,0.17836,0.637,10.69,0.59,10.70626919,5.99,0.4,6.003340737,5.99,0.4,6.003340737
13/09/2020 12:30,5.53,0.41,5.545178086,5.53,0.41,5.545178086,11.00176,-0.21032,11.00377015,0.58176,0.16968,0.606,10.42,-0.38,10.42692668,11.42344,0.73892,11.44731341,0.61344,0.17892,0.639,10.81,0.56,10.82449537,6.1,0.4,6.113100686,6.1,0.4,6.113100686
13/09/2020 13:00,5.49,0.41,5.505288367,5.49,0.41,5.505288367,11.05272,-0.21004,11.05471556,0.58272,0.16996,0.607,10.47,-0.38,10.47689362,11.42248,0.73864,11.44633734,0.61248,0.17864,0.638,10.81,0.56,10.82449537,5.95,0.44,5.966246726,5.95,0.44,5.966246726
13/09/2020 13:30,5.42,0.44,5.43783045,5.42,0.44,5.43783045,11.02944,-0.20808,11.03140263,0.58944,0.17192,0.614,10.44,-0.38,10.44691342,11.25248,0.73864,11.276697,0.61248,0.17864,0.638,10.64,0.56,10.65472665,5.79,0.51,5.812417741,5.79,0.51,5.812417741
13/09/2020 14:00,5.39,0.44,5.407929363,5.39,0.44,5.407929363,10.71464,-0.13948,10.71554782,0.58464,0.17052,0.609,10.13,-0.31,10.13474223,11.15248,0.73864,11.17691367,0.61248,0.17864,0.638,10.54,0.56,10.55486618,5.69,0.51,5.712810167,5.69,0.51,5.712810167
13/09/2020 14:30,5.24,0.44,5.258440834,5.24,0.44,5.258440834,10.38792,-0.20144,10.38987295,0.57792,0.16856,0.602,9.81,-0.37,9.816975094,10.90248,0.78864,10.93096625,0.61248,0.17864,0.638,10.29,0.61,10.3080648,5.81,0.46,5.828181535,5.81,0.46,5.828181535
13/09/2020 15:00,5.22,0.44,5.238511239,5.22,0.44,5.238511239,10.23792,0.15856,10.23914778,0.57792,0.16856,0.602,9.66,-0.01,9.660005176,10.50152,0.61336,10.51941694,0.25152,0.07336,0.262,10.25,0.54,10.26421453,6.15,0.46,6.167179258,6.15,0.46,6.167179258
13/09/2020 15:30,5.22,0.48,5.24202251,5.22,0.48,5.24202251,10.056,0.548,10.07092051,0.576,0.168,0.6,9.48,0.38,9.487612977,10.69152,0.74836,10.71767897,0.61152,0.17836,0.637,10.08,0.57,10.09610321,5.61,0.48,5.630497314,5.61,0.48,5.630497314
13/09/2020 16:00,5.2,0.48,5.222106855,5.2,0.48,5.222106855,10.12696,0.47828,10.13824791,0.57696,0.16828,0.601,9.55,0.31,9.555030089,10.62248,0.82864,10.65475132,0.61248,0.17864,0.638,10.01,0.65,10.0310817,5.54,0.52,5.564350816,5.54,0.52,5.564350816
13/09/2020 16:30,5.23,0.5,5.25384621,5.23,0.5,5.25384621,10.31792,-0.23144,10.32051537,0.57792,0.16856,0.602,9.74,-0.4,9.748210092,10.64344,0.80892,10.6741354,0.61344,0.17892,0.639,10.03,0.63,10.04976617,5.64,0.54,5.665792089,5.64,0.54,5.665792089
13/09/2020 17:00,5.3,0.5,5.323532662,5.3,0.5,5.323532662,10.51888,-0.23116,10.52141965,0.57888,0.16884,0.603,9.94,-0.4,9.948045034,11.07248,0.80864,11.10196883,0.61248,0.17864,0.638,10.46,0.63,10.4789551,5.51,0.61,5.543663049,5.51,0.61,5.543663049
13/09/2020 17:30,5.44,0.5,5.462929617,5.44,0.5,5.462929617,10.6708,0.1794,10.67230795,0.5808,0.1694,0.605,10.09,0.01,10.09000496,11.24248,0.83864,11.27371605,0.61248,0.17864,0.638,10.63,0.66,10.65046947,5.51,0.7,5.554286633,5.51,0.7,5.554286633
13/09/2020 18:00,5.44,0.55,5.46773262,5.44,0.55,5.46773262,10.59752,0.56136,10.61237745,0.58752,0.17136,0.612,10.01,0.39,10.01759452,11.24248,0.83864,11.27371605,0.61248,0.17864,0.638,10.63,0.66,10.65046947,5.55,0.65,5.587933428,5.55,0.65,5.587933428
13/09/2020 18:30,5.41,0.55,5.437885619,5.41,0.55,5.437885619,10.6004,0.6022,10.61749146,0.5904,0.1722,0.615,10.01,0.43,10.01923151,11.33248,0.86864,11.36572208,0.61248,0.17864,0.638,10.72,0.69,10.7421832,5.55,0.65,5.587933428,5.55,0.65,5.587933428
13/09/2020 19:00,5.46,0.55,5.487631547,5.46,0.55,5.487631547,10.6704,0.6222,10.68852511,0.5904,0.1722,0.615,10.08,0.45,10.09003964,10.60248,0.89864,10.6404951,0.61248,0.17864,0.638,9.99,0.72,10.01591234,5.55,0.69,5.59272742,5.55,0.69,5.59272742
13/09/2020 19:30,5.59,0.55,5.616992078,5.59,0.55,5.616992078,10.87136,0.62248,10.88916662,0.59136,0.17248,0.616,10.28,0.45,10.28984451,10.62152,0.89836,10.6594436,0.61152,0.17836,0.637,10.01,0.72,10.0358607,5.55,0.71,5.595230111,5.55,0.71,5.595230111
13/09/2020 20:00,5.75,0.45,5.767581816,5.75,0.45,5.767581816,11.24232,0.33276,11.24724358,0.59232,0.17276,0.617,10.65,0.16,10.65120181,11.29152,0.70836,11.31371724,0.61152,0.17836,0.637,10.68,0.53,10.69314266,5.92,0.57,5.947377573,5.92,0.57,5.947377573
13/09/2020 20:30,5.86,0.41,5.874325493,5.86,0.41,5.874325493,11.46136,-0.21752,11.46342392,0.59136,0.17248,0.616,10.87,-0.39,10.87699407,11.43248,0.23864,11.4349704,0.61248,0.17864,0.638,10.82,0.06,10.82016636,6.02,0.53,6.04328553,6.02,0.53,6.04328553
13/09/2020 21:00,5.59,0.45,5.608083452,5.59,0.45,5.608083452,11.0808,-0.2406,11.08341179,0.5808,0.1694,0.605,10.5,-0.41,10.50800171,11.13152,0.49836,11.14267025,0.61152,0.17836,0.637,10.52,0.32,10.52486579,5.82,0.55,5.845930208,5.82,0.55,5.845930208
13/09/2020 21:30,5.32,0.47,5.340720925,5.32,0.47,5.340720925,10.6708,-0.0906,10.67118461,0.5808,0.1694,0.605,10.09,-0.26,10.0933493,10.68248,0.47864,10.69319761,0.61248,0.17864,0.638,10.07,0.3,10.07446773,5.5,0.61,5.533723882,5.5,0.61,5.533723882
13/09/2020 22:00,4.98,0.5,5.005037462,4.98,0.5,5.005037462,9.90232,0.56276,9.918298251,0.59232,0.17276,0.617,9.31,0.39,9.318165055,10.24152,0.56836,10.25727864,0.61152,0.17836,0.637,9.63,0.39,9.637893961,5.25,0.57,5.280852204,5.25,0.57,5.280852204
13/09/2020 22:30,4.69,0.5,4.716577149,4.69,0.5,4.716577149,9.2952,0.5936,9.314134635,0.5952,0.1736,0.62,8.7,0.42,8.710132031,9.56152,0.64836,9.583477208,0.61152,0.17836,0.637,8.95,0.47,8.962332286,5.1,0.5,5.12445119,5.1,0.5,5.12445119
13/09/2020 23:00,4.38,0.53,4.411949682,4.38,0.53,4.411949682,8.57656,0.59108,8.596903919,0.58656,0.17108,0.611,7.99,0.42,8.001031184,8.71248,0.82864,8.751797073,0.61248,0.17864,0.638,8.1,0.65,8.126038395,4.85,0.48,4.873694697,4.85,0.48,4.873694697
13/09/2020 23:30,4.05,0.56,4.088532744,4.05,0.56,4.088532744,8.07272,0.52996,8.090096773,0.58272,0.16996,0.607,7.49,0.36,7.498646545,8.33152,0.71836,8.362431859,0.61152,0.17836,0.637,7.72,0.54,7.738862966,4.5,0.48,4.525527594,4.5,0.48,4.525527594
14/09/2020 00:00,3.8,0.56,3.841041525,3.8,0.56,3.841041525,7.55176,0.06968,7.552081461,0.58176,0.16968,0.606,6.97,-0.1,6.970717323,7.94152,0.74836,7.976702489,0.61152,0.17836,0.637,7.33,0.57,7.352128943,4.33,0.48,4.356523844,4.33,0.48,4.356523844
14/09/2020 00:30,3.66,0.56,3.702593686,3.66,0.56,3.702593686,7.23368,-0.15976,7.235443981,0.58368,0.17024,0.608,6.65,-0.33,6.658182935,7.71248,0.66864,7.741409897,0.61248,0.17864,0.638,7.1,0.49,7.116888365,4.16,0.46,4.185355421,4.16,0.46,4.185355421
14/09/2020 01:00,3.59,0.52,3.627464679,3.59,0.52,3.627464679,7.01464,0.30052,7.021074462,0.58464,0.17052,0.609,6.43,0.13,6.431314018,7.43152,0.71836,7.466159026,0.61152,0.17836,0.637,6.82,0.54,6.841344897,3.91,0.57,3.95132889,3.91,0.57,3.95132889
14/09/2020 01:30,3.55,0.52,3.587882384,3.55,0.52,3.587882384,7.05368,0.59024,7.078332063,0.58368,0.17024,0.608,6.47,0.42,6.483617817,7.27248,0.76864,7.312986586,0.61248,0.17864,0.638,6.66,0.59,6.68608256,3.8,0.65,3.855191305,3.8,0.65,3.855191305
14/09/2020 02:00,3.55,0.52,3.587882384,3.55,0.52,3.587882384,7.05272,0.55996,7.074914459,0.58272,0.16996,0.607,6.47,0.39,6.481743593,7.31152,0.74836,7.349718865,0.61152,0.17836,0.637,6.7,0.57,6.724202555,4,0.6,4.044749683,4,0.6,4.044749683
14/09/2020 02:30,3.51,0.52,3.548309457,3.51,0.52,3.548309457,6.9208,0.5294,6.941018441,0.5808,0.1694,0.605,6.34,0.36,6.350212595,7.31152,0.74836,7.349718865,0.61152,0.17836,0.637,6.7,0.57,6.724202555,3.87,0.66,3.925875698,3.87,0.66,3.925875698
14/09/2020 03:00,3.44,0.52,3.479080338,3.44,0.52,3.479080338,6.71176,0.52968,6.732628254,0.58176,0.16968,0.606,6.13,0.36,6.140561864,7.17152,0.74836,7.210460582,0.61152,0.17836,0.637,6.56,0.57,6.584717154,3.76,0.62,3.8107742,3.76,0.62,3.8107742
14/09/2020 03:30,3.46,0.49,3.494524288,3.46,0.49,3.494524288,6.61176,0.62968,6.641676535,0.58176,0.16968,0.606,6.03,0.46,6.047520153,6.82152,0.92836,6.884401746,0.61152,0.17836,0.637,6.21,0.75,6.255125898,3.61,0.65,3.668051254,3.61,0.65,3.668051254
14/09/2020 04:00,3.43,0.49,3.464823228,3.43,0.49,3.464823228,6.52712,0.68416,6.56287821,0.59712,0.17416,0.622,5.93,0.51,5.951890456,6.97248,0.74864,7.012555825,0.61248,0.17864,0.638,6.36,0.57,6.385491367,3.57,0.68,3.634184915,3.57,0.68,3.634184915
14/09/2020 04:30,3.58,0.4,3.602277058,3.58,0.4,3.602277058,6.5452,0.6836,6.580801775,0.5952,0.1736,0.62,5.95,0.51,5.971817144,7.03152,0.72836,7.069142932,0.61152,0.17836,0.637,6.42,0.55,6.443516121,3.64,0.65,3.69758029,3.64,0.65,3.69758029
14/09/2020 05:00,3.76,0.28,3.770411118,3.76,0.28,3.770411118,6.60232,0.68276,6.637528953,0.59232,0.17276,0.617,6.01,0.51,6.031600119,7.11152,0.72836,7.148721914,0.61152,0.17836,0.637,6.5,0.55,6.523227729,3.79,0.59,3.835648576,3.79,0.59,3.835648576
14/09/2020 05:30,3.99,0.24,3.997211528,3.99,0.24,3.997211528,6.75232,0.62276,6.780977466,0.59232,0.17276,0.617,6.16,0.45,6.176414818,7.27248,0.72864,7.308890586,0.61248,0.17864,0.638,6.66,0.55,6.682671621,4.1,0.57,4.139432328,4.1,0.57,4.139432328
14/09/2020 06:00,4.26,0.16,4.263003636,4.26,0.16,4.263003636,7.11616,0.59388,7.140898165,0.59616,0.17388,0.621,6.52,0.42,6.533513603,7.84152,0.65836,7.869108831,0.61152,0.17836,0.637,7.23,0.48,7.245916091,4.5,0.45,4.52244403,4.5,0.45,4.52244403
14/09/2020 06:30,5.08,-0.34,5.091365239,5.08,-0.34,5.091365239,8.09656,0.34108,8.103741074,0.58656,0.17108,0.611,7.51,0.17,7.511923855,9.22248,0.65864,9.245969068,0.61248,0.17864,0.638,8.61,0.48,8.623369411,5.48,0.25,5.485699591,5.48,0.25,5.485699591
14/09/2020 07:00,5.68,-0.36,5.691397017,5.68,-0.36,5.691397017,8.64272,0.56996,8.661493139,0.58272,0.16996,0.607,8.06,0.4,8.069919454,9.90152,0.69836,9.926117317,0.61152,0.17836,0.637,9.29,0.52,9.304541902,6.12,0.12,6.121176358,6.12,0.12,6.121176358
14/09/2020 07:30,6.31,-0.46,6.326744819,6.31,-0.46,6.326744819,9.46752,0.40136,9.476023681,0.58752,0.17136,0.612,8.88,0.23,8.882978104,11.56152,-0.39164,11.56815139,0.61152,0.17836,0.637,10.95,-0.57,10.96482558,6.89,-0.38,6.900470998,6.89,-0.38,6.900470998
14/09/2020 08:00,6.89,-0.61,6.916950195,6.89,-0.61,6.916950195,9.89232,0.43276,9.901781466,0.59232,0.17276,0.617,9.3,0.26,9.303633699,12.70248,-0.59136,12.71623784,0.61248,0.17864,0.638,12.09,-0.77,12.11449545,7.49,-0.52,7.508029036,7.49,-0.52,7.508029036
14/09/2020 08:30,7.2,-0.76,7.24,7.2,-0.76,7.24,10.05328,-0.00696,10.05328241,0.59328,0.17304,0.618,9.46,-0.18,9.461712319,13.04152,-0.62164,13.05632721,0.61152,0.17836,0.637,12.43,-0.8,12.45571756,7.98,-0.89,8.029476944,7.98,-0.89,8.029476944
14/09/2020 09:00,7.26,-0.86,7.310759195,7.26,-0.86,7.310759195,10.05424,-0.21668,10.05657458,0.59424,0.17332,0.619,9.46,-0.39,9.468035699,13.17248,-0.82136,13.1980628,0.61248,0.17864,0.638,12.56,-1,12.59974603,8.18,-0.89,8.228274424,8.18,-0.89,8.228274424
14/09/2020 09:30,7.41,-0.92,7.466893598,7.41,-0.92,7.466893598,10.50176,-0.44032,10.51098686,0.58176,0.16968,0.606,9.92,-0.61,9.938737344,13.48152,-0.97164,13.51648866,0.61152,0.17836,0.637,12.87,-1.15,12.92127703,8.68,-1.04,8.742082132,8.68,-1.04,8.742082132
14/09/2020 10:00,7.37,-0.98,7.434870544,7.37,-0.98,7.434870544,10.62656,-0.38892,10.63367463,0.58656,0.17108,0.611,10.04,-0.56,10.0556054,13.56152,-1.02164,13.59994754,0.61152,0.17836,0.637,12.95,-1.2,13.00547961,8.76,-1.02,8.819183636,8.76,-1.02,8.819183636
14/09/2020 10:30,7.39,-0.98,7.454696506,7.39,-0.98,7.454696506,10.73944,-0.43808,10.7483713,0.58944,0.17192,0.614,10.15,-0.61,10.16831353,13.62248,-1.07136,13.6645444,0.61248,0.17864,0.638,13.01,-1.25,13.06991201,8.56,-0.9,8.607183047,8.56,-0.9,8.607183047
14/09/2020 11:00,7.39,-1.07,7.467061001,7.39,-1.07,7.467061001,10.90136,-0.48752,10.91225575,0.59136,0.17248,0.616,10.31,-0.66,10.33110352,13.48152,-0.99164,13.51794109,0.61152,0.17836,0.637,12.87,-1.17,12.92307239,9.2,-1.26,9.285881757,9.2,-1.26,9.285881757
14/09/2020 11:30,7.37,-1.07,7.447267955,7.37,-1.07,7.447267955,10.9204,-0.5278,10.93314726,0.5904,0.1722,0.615,10.33,-0.7,10.35369016,13.62288,-1.13416,13.67001018,0.60288,0.17584,0.628,13.02,-1.31,13.08573651,9.46,-1.34,9.554433526,9.46,-1.34,9.554433526
14/09/2020 12:00,7.37,-1.05,7.44442073,7.37,-1.05,7.44442073,10.80752,-0.48864,10.81856079,0.58752,0.17136,0.612,10.22,-0.66,10.24128898,13.73368,-1.29976,13.79504775,0.58368,0.17024,0.608,13.15,-1.47,13.2319084,9.26,-1.34,9.356452319,9.26,-1.34,9.356452319
14/09/2020 12:30,7.43,-1.07,7.506650385,7.43,-1.07,7.506650385,10.9404,-0.5178,10.95264667,0.5904,0.1722,0.615,10.35,-0.69,10.3729745,13.80544,-1.43508,13.8798281,0.56544,0.16492,0.589,13.24,-1.6,13.33632633,9.33,-1.58,9.462837841,9.33,-1.58,9.462837841
14/09/2020 13:00,7.34,-1.07,7.417580468,7.34,-1.07,7.417580468,11.00944,-0.51808,11.02162311,0.58944,0.17192,0.614,10.42,-0.69,10.4428205,13.65856,-1.38292,13.72839135,0.53856,0.15708,0.561,13.12,-1.54,13.21007192,9.21,-1.58,9.344543863,9.21,-1.58,9.344543863
14/09/2020 13:30,7.1,-0.91,7.158079351,7.1,-0.91,7.158079351,10.79752,-0.44864,10.80683654,0.58752,0.17136,0.612,10.21,-0.62,10.22880736,13.5176,-1.2532,13.57556702,0.5376,0.1568,0.56,12.98,-1.41,13.0563586,9.18,-1.54,9.308275888,9.18,-1.54,9.308275888
14/09/2020 14:00,7.16,-1.04,7.235136488,7.16,-1.04,7.235136488,10.65848,-0.48836,10.6696622,0.58848,0.17164,0.613,10.07,-0.66,10.09160542,13.66856,-1.38292,13.73834052,0.53856,0.15708,0.561,13.13,-1.54,13.22000378,9.15,-1.64,9.295810884,9.15,-1.64,9.295810884
14/09/2020 14:30,7.06,-1.01,7.131879135,7.06,-1.01,7.131879135,10.67752,-0.54864,10.69160602,0.58752,0.17136,0.612,10.09,-0.72,10.11565618,13.5676,-1.5032,13.6506183,0.5376,0.1568,0.56,13.03,-1.66,13.13531499,8.96,-1.55,9.093079786,8.96,-1.55,9.093079786
14/09/2020 15:00,7.08,-0.97,7.146138818,7.08,-0.97,7.146138818,10.49752,-0.47864,10.50842626,0.58752,0.17136,0.612,9.91,-0.65,9.931293974,13.06856,-1.13292,13.11757478,0.53856,0.15708,0.561,12.53,-1.29,12.59622959,8.73,-1.46,8.851242851,8.73,-1.46,8.851242851
14/09/2020 15:30,6.86,-0.86,6.913696551,6.86,-0.86,6.913696551,10.3756,-0.4492,10.38531925,0.5856,0.1708,0.61,9.79,-0.62,9.809612633,13.2976,-1.2632,13.35746383,0.5376,0.1568,0.56,12.76,-1.42,12.83876941,8.54,-1.26,8.632450405,8.54,-1.26,8.632450405
14/09/2020 16:00,7.01,-0.77,7.052162789,7.01,-0.77,7.052162789,10.70848,-0.46836,10.71871751,0.58848,0.17164,0.613,10.12,-0.64,10.14021696,13.5076,-1.1632,13.55759167,0.5376,0.1568,0.56,12.97,-1.32,13.03699735,8.36,-1.03,8.423211976,8.36,-1.03,8.423211976
14/09/2020 16:30,7.08,-0.66,7.110696168,7.08,-0.66,7.110696168,11.10984,-0.47088,11.11981442,0.57984,0.16912,0.604,10.53,-0.64,10.54943126,13.41856,-0.95292,13.45235329,0.53856,0.15708,0.561,12.88,-1.11,12.92774149,8.25,-0.92,8.301138476,8.25,-0.92,8.301138476
14/09/2020 17:00,7.08,-0.53,7.099809857,7.08,-0.53,7.099809857,11.59272,-0.44004,11.60106858,0.58272,0.16996,0.607,11.01,-0.61,11.02688533,13.3176,-0.6832,13.33511275,0.5376,0.1568,0.56,12.78,-0.84,12.80757588,8.07,-0.73,8.10295008,8.07,-0.73,8.10295008
