Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
14/09/2020 17:30,6.99,-0.39,7.000871374,6.99,-0.39,7.000871374,11.86792,-0.40144,11.87470754,0.57792,0.16856,0.602,11.29,-0.57,11.30437968,12.92856,-0.35292,12.93337606,0.53856,0.15708,0.561,12.39,-0.51,12.40049193,7.72,-0.48,7.734907886,7.72,-0.48,7.734907886
14/09/2020 18:00,6.86,-0.35,6.868922769,6.86,-0.35,6.868922769,11.786,-0.402,11.79285377,0.576,0.168,0.6,11.21,-0.57,11.22448217,12.6976,-0.1232,12.69819767,0.5376,0.1568,0.56,12.16,-0.28,12.16322326,7.61,-0.44,7.622709492,7.61,-0.44,7.622709492
14/09/2020 18:30,6.76,-0.32,6.767569726,6.76,-0.32,6.767569726,11.59656,-0.23892,11.59902093,0.58656,0.17108,0.611,11.01,-0.41,11.01763132,11.7676,0.5268,11.77938572,0.5376,0.1568,0.56,11.23,0.37,11.23609363,7.22,-0.37,7.229474393,7.22,-0.37,7.229474393
14/09/2020 19:00,6.48,-0.23,6.484080505,6.48,-0.23,6.484080505,11.42944,0.00192,11.42944016,0.58944,0.17192,0.614,10.84,-0.17,10.84133294,11.42856,0.48708,11.43893485,0.53856,0.15708,0.561,10.89,0.33,10.89499885,7.01,-0.29,7.015996009,7.01,-0.29,7.015996009
14/09/2020 19:30,6.48,0.27,6.485622561,6.48,0.27,6.485622561,11.30848,-0.18836,11.3100486,0.58848,0.17164,0.613,10.72,-0.36,10.72604307,11.27144,0.42792,11.27956006,0.54144,0.15792,0.564,10.73,0.27,10.73339648,6.95,-0.33,6.957830122,6.95,-0.33,6.957830122
14/09/2020 20:00,6.7,-0.32,6.707637438,6.7,-0.32,6.707637438,11.64424,-0.26668,11.64729339,0.59424,0.17332,0.619,11.05,-0.44,11.05875671,11.87464,-0.26948,11.87769736,0.58464,0.17052,0.609,11.29,-0.44,11.29857071,6.98,-0.33,6.987796505,6.98,-0.33,6.987796505
14/09/2020 20:30,6.75,-0.32,6.757580928,6.75,-0.32,6.757580928,11.73232,-0.26724,11.73536322,0.59232,0.17276,0.617,11.14,-0.44,11.14868602,11.87368,-0.23976,11.87610044,0.58368,0.17024,0.608,11.29,-0.41,11.29744219,7.03,-0.33,7.037741115,7.03,-0.33,7.037741115
14/09/2020 21:00,6.42,-0.32,6.427970131,6.42,-0.32,6.427970131,11.33328,-0.26696,11.33642374,0.59328,0.17304,0.618,10.74,-0.44,10.74900926,11.51368,-0.20976,11.51559058,0.58368,0.17024,0.608,10.93,-0.38,10.93660368,6.67,-0.26,6.675065543,6.67,-0.26,6.675065543
14/09/2020 21:30,5.92,-0.09,5.920684082,5.92,-0.09,5.920684082,10.75232,-0.22724,10.75472098,0.59232,0.17276,0.617,10.16,-0.4,10.16787097,11.13464,-0.20948,11.13661034,0.58464,0.17052,0.609,10.55,-0.38,10.55684138,6.08,0.33,6.088949006,6.08,0.33,6.088949006
14/09/2020 22:00,5.47,0.33,5.479945255,5.47,0.33,5.479945255,10.01464,-0.22948,10.01726886,0.58464,0.17052,0.609,9.43,-0.4,9.43847975,10.47368,-0.06976,10.47391232,0.58368,0.17024,0.608,9.89,-0.24,9.892911604,5.67,0.36,5.681417077,5.67,0.36,5.681417077
14/09/2020 22:30,5.17,0.3,5.178696747,5.17,0.3,5.178696747,9.60464,-0.22948,9.607381048,0.58464,0.17052,0.609,9.02,-0.4,9.028864823,9.72368,0.58024,9.740976912,0.58368,0.17024,0.608,9.14,0.41,9.149191221,5.35,0.38,5.363478349,5.35,0.38,5.363478349
14/09/2020 23:00,4.81,0.34,4.822001659,4.81,0.34,4.822001659,9.0008,-0.2706,9.00486674,0.5808,0.1694,0.605,8.42,-0.44,8.431488599,9.23464,0.56052,9.251635455,0.58464,0.17052,0.609,8.65,0.39,8.658787444,4.96,0.38,4.974535154,4.96,0.38,4.974535154
14/09/2020 23:30,4.42,0.34,4.433057636,4.42,0.34,4.433057636,8.33984,-0.23088,8.343035227,0.57984,0.16912,0.604,7.76,-0.4,7.770302439,8.37368,0.74024,8.40633523,0.58368,0.17024,0.608,7.79,0.57,7.810825821,4.54,0.47,4.564263358,4.54,0.47,4.564263358
15/09/2020 00:00,4.16,0.34,4.173871105,4.16,0.34,4.173871105,7.81272,-0.05004,7.81288025,0.58272,0.16996,0.607,7.23,-0.22,7.23334639,8.37464,0.61052,8.396864284,0.58464,0.17052,0.609,7.79,0.44,7.802416292,4.33,0.47,4.355433388,4.33,0.47,4.355433388
15/09/2020 00:30,3.97,0.34,3.984532595,3.97,0.34,3.984532595,7.38176,0.47968,7.397328815,0.58176,0.16968,0.606,6.8,0.31,6.807062509,8.03368,0.61024,8.056823642,0.58368,0.17024,0.608,7.45,0.44,7.462981978,4.14,0.47,4.166593333,4.14,0.47,4.166593333
15/09/2020 01:00,3.97,0.31,3.982084881,3.97,0.31,3.982084881,7.16944,0.56192,7.191427118,0.58944,0.17192,0.614,6.58,0.39,6.591547618,7.78368,0.67024,7.812483344,0.58368,0.17024,0.608,7.2,0.5,7.21734023,3.99,0.47,4.01758634,3.99,0.47,4.01758634
15/09/2020 01:30,3.89,0.28,3.900064102,3.89,0.28,3.900064102,7.17328,0.56304,7.195342938,0.59328,0.17304,0.618,6.58,0.39,6.591547618,7.83464,0.57052,7.855385223,0.58464,0.17052,0.609,7.25,0.4,7.261026098,3.92,0.47,3.948075481,3.92,0.47,3.948075481
15/09/2020 02:00,3.83,0.28,3.840221348,3.83,0.28,3.840221348,7.10944,0.56192,7.131612104,0.58944,0.17192,0.614,6.52,0.39,6.531653696,7.77368,0.60024,7.796819146,0.58368,0.17024,0.608,7.19,0.43,7.202846659,3.99,0.52,4.023742039,3.99,0.52,4.023742039
15/09/2020 02:30,3.74,0.28,3.750466638,3.74,0.28,3.750466638,6.99464,0.50052,7.012525151,0.58464,0.17052,0.609,6.41,0.33,6.418488919,7.46368,0.69024,7.495528694,0.58368,0.17024,0.608,6.88,0.52,6.899623178,3.93,0.56,3.969697721,3.93,0.56,3.969697721
15/09/2020 03:00,3.68,0.28,3.690636801,3.68,0.28,3.690636801,6.82272,0.49996,6.841013682,0.58272,0.16996,0.607,6.24,0.33,6.248719869,7.34368,0.69024,7.376046855,0.58368,0.17024,0.608,6.76,0.52,6.779970501,3.82,0.52,3.855230214,3.82,0.52,3.855230214
15/09/2020 03:30,3.66,0.28,3.670694757,3.66,0.28,3.670694757,6.70272,0.49996,6.721340298,0.58272,0.16996,0.607,6.12,0.33,6.128890601,7.07368,0.82024,7.121077334,0.58368,0.17024,0.608,6.49,0.65,6.522468858,3.68,0.5,3.713812058,3.68,0.5,3.713812058
15/09/2020 04:00,3.66,0.28,3.670694757,3.66,0.28,3.670694757,6.7408,0.4994,6.759273999,0.5808,0.1694,0.605,6.16,0.33,6.168832953,7.30464,0.68052,7.336271056,0.58464,0.17052,0.609,6.72,0.51,6.739324892,3.7,0.5,3.733630941,3.7,0.5,3.733630941
15/09/2020 04:30,3.74,0.28,3.750466638,3.74,0.28,3.750466638,6.82656,0.50108,6.844925317,0.58656,0.17108,0.611,6.24,0.33,6.248719869,7.30368,0.71024,7.338132078,0.58368,0.17024,0.608,6.72,0.54,6.741661516,3.77,0.42,3.793323081,3.77,0.42,3.793323081
15/09/2020 05:00,3.82,0.28,3.830248034,3.82,0.28,3.830248034,6.78176,0.49968,6.800143293,0.58176,0.16968,0.606,6.2,0.33,6.208776047,7.30368,0.71024,7.338132078,0.58368,0.17024,0.608,6.72,0.54,6.741661516,3.87,0.42,3.892723982,3.87,0.42,3.892723982
15/09/2020 05:30,4.03,0.09,4.031004838,4.03,0.09,4.031004838,7.02944,0.50192,7.047336405,0.58944,0.17192,0.614,6.44,0.33,6.448449426,7.40464,0.63052,7.431436537,0.58464,0.17052,0.609,6.82,0.46,6.835495593,4.12,0.45,4.144502383,4.12,0.45,4.144502383
15/09/2020 06:00,4.27,-0.21,4.275160816,4.27,-0.21,4.275160816,7.37616,0.50388,7.393350485,0.59616,0.17388,0.621,6.78,0.33,6.788026223,8.01368,0.53024,8.031202998,0.58368,0.17024,0.608,7.43,0.36,7.438716287,4.69,0.4,4.707026662,4.69,0.4,4.707026662
15/09/2020 06:30,4.94,-0.28,4.94792886,4.94,-0.28,4.94792886,8.05328,0.26304,8.057574623,0.59328,0.17304,0.618,7.46,0.09,7.460542876,9.48464,0.53052,9.499465638,0.58464,0.17052,0.609,8.9,0.36,8.907277923,5.57,0.25,5.57560759,5.57,0.25,5.57560759
15/09/2020 07:00,5.37,-0.28,5.377294859,5.37,-0.28,5.377294859,8.66656,0.26108,8.670491624,0.58656,0.17108,0.611,8.08,0.09,8.080501222,10.35368,0.10024,10.35416523,0.58368,0.17024,0.608,9.77,-0.07,9.770250764,6.13,-0.31,6.137833494,6.13,-0.31,6.137833494
15/09/2020 07:30,6.15,-0.38,6.161728654,6.15,-0.38,6.161728654,9.56912,0.06016,9.569309108,0.30912,0.09016,0.322,9.26,-0.03,9.260048596,11.82368,-0.41976,11.83112874,0.58368,0.17024,0.608,11.24,-0.59,11.25547422,6.8,-0.37,6.810058737,6.8,-0.37,6.810058737
15/09/2020 08:00,6.73,-0.61,6.757588327,6.73,-0.61,6.757588327,10.09704,-0.42628,10.10603441,0.04704,0.01372,0.049,10.05,-0.44,10.05962723,12.56464,-0.67948,12.5829993,0.58464,0.17052,0.609,11.98,-0.85,12.01011657,7.34,-0.58,7.362879871,7.34,-0.58,7.362879871
15/09/2020 08:30,7,-0.79,7.044437522,7,-0.79,7.044437522,10.19512,-0.50684,10.20771074,0.04512,0.01316,0.047,10.15,-0.52,10.16331147,13.32368,-1.03976,13.36418907,0.58368,0.17024,0.608,12.74,-1.21,12.79733175,8.17,-0.97,8.227381114,8.17,-0.97,8.227381114
15/09/2020 09:00,7,-0.79,7.044437522,7,-0.79,7.044437522,10.19608,-0.56656,10.21180873,0.04608,0.01344,0.048,10.15,-0.58,10.16655792,13.04536,-1.15552,13.09643631,0.25536,0.07448,0.266,12.79,-1.23,12.84900774,8.76,-1.04,8.821519144,8.76,-1.04,8.821519144
15/09/2020 09:30,7.21,-0.9,7.265954858,7.21,-0.9,7.265954858,10.64512,-0.68684,10.66725499,0.04512,0.01316,0.047,10.6,-0.7,10.62308806,13.37,-1.53,13.45725826,0,0,0,13.37,-1.53,13.45725826,9.19,-1.1,9.255598306,9.19,-1.1,9.255598306
15/09/2020 10:00,7.44,-0.95,7.500406656,7.44,-0.95,7.500406656,10.64512,-0.68684,10.66725499,0.04512,0.01316,0.047,10.6,-0.7,10.62308806,13.17,-1.5,13.25514617,0,0,0,13.17,-1.5,13.25514617,9.43,-1.1,9.493940173,9.43,-1.1,9.493940173
15/09/2020 10:30,7.33,-0.91,7.386271048,7.33,-0.91,7.386271048,10.81416,-0.72712,10.8385774,0.04416,0.01288,0.046,10.77,-0.74,10.79539254,13.22,-1.55,13.31055596,0,0,0,13.22,-1.55,13.31055596,9.58,-1.04,9.636285591,9.58,-1.04,9.636285591
15/09/2020 11:00,7.42,-1.02,7.489779703,7.42,-1.02,7.489779703,10.7932,-0.7474,10.81904677,0.0432,0.0126,0.045,10.75,-0.76,10.77683163,13.44,-1.63,13.53848219,0,0,0,13.44,-1.63,13.53848219,9.7,-1.17,9.770307058,9.7,-1.17,9.770307058
15/09/2020 11:30,7.32,-1.06,7.396350451,7.32,-1.06,7.396350451,10.74224,-0.72768,10.76685833,0.04224,0.01232,0.044,10.7,-0.74,10.72555826,13.5,-1.75,13.61295339,0,0,0,13.5,-1.75,13.61295339,9.67,-1.22,9.746655837,9.67,-1.22,9.746655837
15/09/2020 12:00,7.42,-1.11,7.502566228,7.42,-1.11,7.502566228,10.63936,-0.72852,10.66427319,0.03936,0.01148,0.041,10.6,-0.74,10.62579879,13.55,-1.81,13.67035479,0,0,0,13.55,-1.81,13.67035479,9.64,-1.26,9.72199568,9.64,-1.26,9.72199568
15/09/2020 12:30,7.53,-1.14,7.615805932,7.53,-1.14,7.615805932,10.90936,-0.77852,10.93710332,0.03936,0.01148,0.041,10.87,-0.79,10.89866964,13.62,-1.77,13.73452948,0,0,0,13.62,-1.77,13.73452948,9.73,-1.28,9.813832075,9.73,-1.28,9.813832075
15/09/2020 13:00,7.51,-1.14,7.596031859,7.51,-1.14,7.596031859,10.93704,-0.80128,10.96635279,0.16704,0.04872,0.174,10.77,-0.85,10.80349018,13.46,-1.66,13.56197626,0,0,0,13.46,-1.66,13.56197626,9.73,-1.22,9.806186823,9.73,-1.22,9.806186823
15/09/2020 13:30,7.21,-0.98,7.276297135,7.21,-0.98,7.276297135,10.85392,-0.56844,10.86879494,0.55392,0.16156,0.577,10.3,-0.73,10.32583653,13.31,-1.49,13.39314004,0,0,0,13.31,-1.49,13.39314004,9.82,-1.25,9.899237344,9.82,-1.25,9.899237344
15/09/2020 14:00,7.12,-1.05,7.197006322,7.12,-1.05,7.197006322,10.68752,-0.51864,10.70009678,0.58752,0.17136,0.612,10.1,-0.69,10.12354187,13.19,-1.63,13.29033483,0,0,0,13.19,-1.63,13.29033483,9.72,-1.49,9.833539546,9.72,-1.49,9.833539546
15/09/2020 14:30,7.18,-1.07,7.259290599,7.18,-1.07,7.259290599,10.74752,-0.57864,10.76308554,0.58752,0.17136,0.612,10.16,-0.75,10.18764448,13.38,-1.74,13.49266467,0,0,0,13.38,-1.74,13.49266467,9.94,-1.69,10.0826435,9.94,-1.69,10.0826435
15/09/2020 15:00,7.15,-1.07,7.22961963,7.15,-1.07,7.22961963,10.53656,-0.50892,10.54884336,0.58656,0.17108,0.611,9.95,-0.68,9.973209112,12.84,-1.57,12.93562909,0,0,0,12.84,-1.57,12.93562909,9.52,-1.46,9.631303131,9.52,-1.46,9.631303131
15/09/2020 15:30,6.98,-0.99,7.049858155,6.98,-0.99,7.049858155,10.50176,-0.51032,10.51415187,0.58176,0.16968,0.606,9.92,-0.68,9.943279137,13.28312,-1.56284,13.37474283,0.09312,0.02716,0.097,13.19,-1.59,13.28548832,9.1,-1.25,9.185450452,9.1,-1.25,9.185450452
15/09/2020 16:00,7.18,-0.87,7.232516851,7.18,-0.87,7.232516851,11.08752,-0.47864,11.09784646,0.58752,0.17136,0.612,10.5,-0.65,10.52009981,13.71528,-1.42096,13.78869221,0.30528,0.08904,0.318,13.41,-1.51,13.49474713,8.8,-1.06,8.863611002,8.8,-1.06,8.863611002
15/09/2020 16:30,7.25,-0.6,7.27478522,7.25,-0.6,7.27478522,11.49888,-0.48116,11.50894244,0.57888,0.16884,0.603,10.92,-0.65,10.93932813,13.62968,-1.13676,13.6770026,0.31968,0.09324,0.333,13.31,-1.23,13.36671239,8.85,-1.03,8.909736247,8.85,-1.03,8.909736247
15/09/2020 17:00,7.33,-0.49,7.346359643,7.33,-0.49,7.346359643,11.90272,-0.43004,11.91048604,0.58272,0.16996,0.607,11.32,-0.6,11.33588991,13.29344,-0.95608,13.32777686,0.01344,0.00392,0.014,13.28,-0.96,13.31465358,8.99,-0.79,9.024644037,8.99,-0.79,9.024644037
15/09/2020 17:30,7.31,-0.42,7.322055722,7.31,-0.42,7.322055722,12.246,-0.432,12.25361743,0.576,0.168,0.6,11.67,-0.6,11.68541398,12.86416,-0.46712,12.87263818,0.28416,0.08288,0.296,12.58,-0.55,12.59201731,8.25,-0.53,8.267006713,8.25,-0.53,8.267006713
15/09/2020 18:00,7.19,-0.34,7.198034454,7.19,-0.34,7.198034454,12.22752,-0.31864,12.23167106,0.58752,0.17136,0.612,11.64,-0.49,11.65030901,12.95824,-0.23468,12.96036491,0.49824,0.14532,0.519,12.46,-0.38,12.4657932,7.78,-0.41,7.790795852,7.78,-0.41,7.790795852
15/09/2020 18:30,7.03,-0.34,7.038217104,7.03,-0.34,7.038217104,12.166,-0.382,12.17199573,0.576,0.168,0.6,11.59,-0.55,11.6030427,11.74296,0.48128,11.75281839,0.07296,0.02128,0.076,11.67,0.46,11.67906246,7.98,-0.41,7.99052564,7.98,-0.41,7.99052564
15/09/2020 19:00,6.92,-0.21,6.923185683,6.92,-0.21,6.923185683,12.02416,-0.44712,12.03247024,0.28416,0.08288,0.296,11.74,-0.53,11.75195728,11.94288,-0.15416,11.94387492,0.60288,0.17584,0.628,11.34,-0.33,11.34480057,7.24,-0.33,7.247516816,7.24,-0.33,7.247516816
15/09/2020 19:30,6.99,-0.29,6.99601315,6.99,-0.29,6.99601315,11.85792,-0.43644,11.86594904,0.21792,0.06356,0.227,11.64,-0.5,11.65073388,11.9688,-0.2166,11.97075975,0.6288,0.1834,0.655,11.34,-0.4,11.34705248,7.24,-0.33,7.247516816,7.24,-0.33,7.247516816
15/09/2020 20:00,7.07,-0.33,7.077697366,7.07,-0.33,7.077697366,12.10888,-0.48116,12.11843595,0.57888,0.16884,0.603,11.53,-0.65,11.54830724,12.21424,-0.36668,12.21974276,0.59424,0.17332,0.619,11.62,-0.54,11.63254057,7.27,-0.35,7.278420158,7.27,-0.35,7.278420158
15/09/2020 20:30,6.91,-0.33,6.917875396,6.91,-0.33,6.917875396,11.94888,-0.57116,11.96252302,0.57888,0.16884,0.603,11.37,-0.74,11.39405547,11.95272,-0.32004,11.95700385,0.58272,0.16996,0.607,11.37,-0.49,11.38055359,7.15,-0.32,7.157157257,7.15,-0.32,7.157157257
15/09/2020 21:00,6.61,-0.3,6.616804365,6.61,-0.3,6.616804365,11.32232,-0.22724,11.32460013,0.59232,0.17276,0.617,10.73,-0.4,10.73745314,11.70176,-0.32032,11.70614334,0.58176,0.16968,0.606,11.12,-0.49,11.13079063,6.74,-0.28,6.745813517,6.74,-0.28,6.745813517
15/09/2020 21:30,6.19,-0.13,6.191364955,6.19,-0.13,6.191364955,10.73136,-0.20752,10.73336629,0.59136,0.17248,0.616,10.14,-0.38,10.14711782,11.17176,-0.24032,11.17434451,0.58176,0.16968,0.606,10.59,-0.41,10.59793376,6.11,0.35,6.12001634,6.11,0.35,6.12001634
15/09/2020 22:00,5.53,0.33,5.539837543,5.53,0.33,5.539837543,10.21752,-0.22864,10.22007785,0.58752,0.17136,0.612,9.63,-0.4,9.638303793,10.54272,0.03996,10.54279573,0.58272,0.16996,0.607,9.96,-0.13,9.960848357,5.77,0.37,5.781850915,5.77,0.37,5.781850915
15/09/2020 22:30,5.06,0.33,5.070749452,5.06,0.33,5.070749452,9.64368,-0.22976,9.64641662,0.58368,0.17024,0.608,9.06,-0.4,9.068825723,9.91176,0.41968,9.920640987,0.58176,0.16968,0.606,9.33,0.25,9.33334881,5.45,0.4,5.464659184,5.45,0.4,5.464659184
15/09/2020 23:00,4.74,0.33,4.751473456,4.74,0.33,4.751473456,8.9608,-0.2706,8.964884885,0.5808,0.1694,0.605,8.38,-0.44,8.391543362,9.28176,0.52968,9.296861277,0.58176,0.16968,0.606,8.7,0.36,8.70744509,4.98,0.43,4.998529784,4.98,0.43,4.998529784
15/09/2020 23:30,4.37,0.39,4.387368232,4.37,0.39,4.387368232,8.2504,0.3022,8.255932715,0.5904,0.1722,0.615,7.66,0.13,7.661103054,8.50272,0.65996,8.528293768,0.58272,0.16996,0.607,7.92,0.49,7.935143351,4.58,0.52,4.609425127,4.58,0.52,4.609425127
16/09/2020 00:00,4.14,0.34,4.153937891,4.14,0.34,4.153937891,7.6752,0.5036,7.691703842,0.5952,0.1736,0.62,7.08,0.33,7.087686505,8.24176,0.54968,8.260069975,0.58176,0.16968,0.606,7.66,0.38,7.669419796,4.29,0.56,4.326395729,4.29,0.56,4.326395729
16/09/2020 00:30,4.05,0.34,4.064246548,4.05,0.34,4.064246548,7.32424,0.55332,7.345110932,0.59424,0.17332,0.619,6.73,0.38,6.740719546,7.92176,0.54968,7.940807868,0.58176,0.16968,0.606,7.34,0.38,7.34982993,4.16,0.58,4.200238088,4.16,0.58,4.200238088
16/09/2020 01:00,3.92,0.32,3.933039537,3.92,0.32,3.933039537,7.1952,0.5536,7.216465617,0.5952,0.1736,0.62,6.6,0.38,6.610930343,7.72272,0.57996,7.74446627,0.58272,0.16996,0.607,7.14,0.41,7.151762021,4.04,0.56,4.07862722,4.04,0.56,4.07862722
16/09/2020 01:30,3.92,0.28,3.929987277,3.92,0.28,3.929987277,7.25368,0.24024,7.257657253,0.58368,0.17024,0.608,6.67,0.07,6.670367306,7.55176,0.60968,7.576330827,0.58176,0.16968,0.606,6.97,0.44,6.983874283,3.9,0.6,3.945883931,3.9,0.6,3.945883931
16/09/2020 02:00,3.83,0.28,3.840221348,3.83,0.28,3.840221348,7.2008,-0.1506,7.202374678,0.5808,0.1694,0.605,6.62,-0.32,6.627729626,7.55176,0.60968,7.576330827,0.58176,0.16968,0.606,6.97,0.44,6.983874283,4.02,0.6,4.064529493,4.02,0.6,4.064529493
16/09/2020 02:30,3.78,0.28,3.790356184,3.78,0.28,3.790356184,7.0508,-0.1506,7.05240817,0.5808,0.1694,0.605,6.47,-0.32,6.477908613,7.45176,0.62968,7.478316923,0.58176,0.16968,0.606,6.87,0.46,6.885383069,3.96,0.63,4.009800494,3.96,0.63,4.009800494
16/09/2020 03:00,3.71,0.28,3.720551034,3.71,0.28,3.720551034,6.8008,-0.1506,6.802467273,0.5808,0.1694,0.605,6.22,-0.32,6.228226072,7.4108,0.5994,7.435000807,0.5808,0.1694,0.605,6.83,0.43,6.843522485,3.8,0.63,3.851869676,3.8,0.63,3.851869676
16/09/2020 03:30,3.71,0.28,3.720551034,3.71,0.28,3.720551034,6.73176,-0.15032,6.733438111,0.58176,0.16968,0.606,6.15,-0.32,6.158319576,7.12176,0.74968,7.161109244,0.58176,0.16968,0.606,6.54,0.58,6.565668283,3.65,0.6,3.698986348,3.65,0.6,3.698986348
16/09/2020 04:00,3.71,0.28,3.720551034,3.71,0.28,3.720551034,6.73176,0.34968,6.740835913,0.58176,0.16968,0.606,6.15,0.18,6.152633582,7.22176,0.59968,7.24661532,0.58176,0.16968,0.606,6.64,0.43,6.653908626,3.65,0.6,3.698986348,3.65,0.6,3.698986348
16/09/2020 04:30,3.67,0.28,3.680665701,3.67,0.28,3.680665701,6.73176,0.49968,6.750279461,0.58176,0.16968,0.606,6.15,0.33,6.158847295,7.2208,0.6394,7.249054076,0.5808,0.1694,0.605,6.64,0.47,6.656613253,3.81,0.51,3.84398231,3.81,0.51,3.84398231
16/09/2020 05:00,3.8,0.26,3.808884351,3.8,0.26,3.808884351,6.7508,-0.1506,6.752479619,0.5808,0.1694,0.605,6.17,-0.32,6.178292644,7.34176,0.60968,7.367031261,0.58176,0.16968,0.606,6.76,0.44,6.774304392,3.96,0.44,3.984369461,3.96,0.44,3.984369461
16/09/2020 05:30,3.97,0.26,3.978504744,3.97,0.26,3.978504744,6.91272,0.42996,6.926078501,0.58272,0.16996,0.607,6.33,0.26,6.335337402,7.45176,0.58968,7.475055157,0.58176,0.16968,0.606,6.87,0.42,6.882826454,4.4,0.44,4.421945273,4.4,0.44,4.421945273
16/09/2020 06:00,4.29,-0.02,4.29004662,4.29,-0.02,4.29004662,7.34424,0.49332,7.360789754,0.59424,0.17332,0.619,6.75,0.32,6.757580928,7.9208,0.5594,7.940529013,0.5808,0.1694,0.605,7.34,0.39,7.350353733,5.24,0.35,5.251675923,5.24,0.35,5.251675923
16/09/2020 06:30,4.95,-0.32,4.96033265,4.95,-0.32,4.96033265,8.1156,-0.1092,8.116334641,0.5856,0.1708,0.61,7.53,-0.28,7.535204045,9.38272,0.23996,9.385787948,0.58272,0.16996,0.607,8.8,0.07,8.800278405,6.17,-0.39,6.182313483,6.17,-0.39,6.182313483
16/09/2020 07:00,5.49,-0.28,5.497135618,5.49,-0.28,5.497135618,8.61984,0.08912,8.620300691,0.57984,0.16912,0.604,8.04,-0.08,8.040398,10.28176,0.15968,10.28299987,0.58176,0.16968,0.606,9.7,-0.01,9.700005155,6.59,-0.43,6.604013931,6.59,-0.43,6.604013931
16/09/2020 07:30,6.3,-0.47,6.31750742,6.3,-0.47,6.31750742,9.54616,0.25388,9.549535371,0.59616,0.17388,0.621,8.95,0.08,8.950357535,11.84176,-0.48032,11.85149726,0.58176,0.16968,0.606,11.26,-0.65,11.2787455,7.33,-0.47,7.345052757,7.33,-0.47,7.345052757
16/09/2020 08:00,6.93,-0.68,6.963282272,6.93,-0.68,6.963282272,10.0352,0.1136,10.03584296,0.5952,0.1736,0.62,9.44,-0.06,9.440190676,12.47152,-0.80164,12.49725721,0.37152,0.10836,0.387,12.1,-0.91,12.13417076,7.83,-0.69,7.860343504,7.83,-0.69,7.860343504
16/09/2020 08:30,7.22,-0.81,7.265294213,7.22,-0.81,7.265294213,10.1952,-0.2064,10.19728905,0.5952,0.1736,0.62,9.6,-0.38,9.60751789,12.75,-1.21,12.80728699,0,0,0,12.75,-1.21,12.80728699,9.02,-1.11,9.088041593,9.02,-1.11,9.088041593
16/09/2020 09:00,7.31,-0.87,7.361589502,7.31,-0.87,7.361589502,10.18272,-0.33004,10.18806719,0.58272,0.16996,0.607,9.6,-0.5,9.613012015,12.79,-1.26,12.85191425,0,0,0,12.79,-1.26,12.85191425,9.62,-1.21,9.695798059,9.62,-1.21,9.695798059
16/09/2020 09:30,7.43,-1,7.49699273,7.43,-1,7.49699273,10.5652,-0.3264,10.57024068,0.5952,0.1736,0.62,9.97,-0.5,9.982529739,12.88,-1.3,12.94543935,0,0,0,12.88,-1.3,12.94543935,9.82,-1.34,9.911003985,9.82,-1.34,9.911003985
16/09/2020 10:00,7.53,-1,7.596110847,7.53,-1,7.596110847,10.72424,-0.34668,10.72984206,0.59424,0.17332,0.619,10.13,-0.52,10.14333771,13.24,-1.41,13.31486763,0,0,0,13.24,-1.41,13.31486763,9.59,-1.34,9.683165805,9.59,-1.34,9.683165805
16/09/2020 10:30,7.46,-0.98,7.52409463,7.46,-0.98,7.52409463,10.82232,-0.37724,10.82889284,0.59232,0.17276,0.617,10.23,-0.55,10.24477428,13.03,-1.38,13.10287373,0,0,0,13.03,-1.38,13.10287373,9.39,-1.11,9.455379421,9.39,-1.11,9.455379421
16/09/2020 11:00,7.65,-1.13,7.733007177,7.65,-1.13,7.733007177,10.89424,-0.42668,10.9025924,0.59424,0.17332,0.619,10.3,-0.6,10.31746093,13.15,-1.41,13.22537712,0,0,0,13.15,-1.41,13.22537712,9.82,-1.5,9.93390155,9.82,-1.5,9.93390155
16/09/2020 11:30,7.65,-1.18,7.740471562,7.65,-1.18,7.740471562,10.93232,-0.47724,10.94273177,0.59232,0.17276,0.617,10.34,-0.65,10.36041022,13.47,-1.63,13.56826444,0,0,0,13.47,-1.63,13.56826444,9.78,-1.42,9.882550278,9.78,-1.42,9.882550278
16/09/2020 12:00,7.49,-1.09,7.568896881,7.49,-1.09,7.568896881,10.83232,-0.42724,10.84074216,0.59232,0.17276,0.617,10.24,-0.6,10.25756306,13.57,-1.75,13.68237552,0,0,0,13.57,-1.75,13.68237552,9.57,-1.33,9.661977023,9.57,-1.33,9.661977023
16/09/2020 12:30,7.54,-1.15,7.627194766,7.54,-1.15,7.627194766,10.90328,-0.45696,10.91285147,0.59328,0.17304,0.618,10.31,-0.63,10.32923037,13.53,-1.6,13.62427613,0,0,0,13.53,-1.6,13.62427613,9.57,-1.24,9.65,9.57,-1.24,9.65
16/09/2020 13:00,7.5,-1.1,7.580237463,7.5,-1.1,7.580237463,10.95328,-0.39696,10.96047079,0.59328,0.17304,0.618,10.36,-0.57,10.37566865,13.62,-1.49,13.70125907,0,0,0,13.62,-1.49,13.70125907,9.66,-1.03,9.714756816,9.66,-1.03,9.714756816
16/09/2020 13:30,7.26,-0.96,7.323196024,7.26,-0.96,7.323196024,10.7856,-0.3992,10.79298513,0.5856,0.1708,0.61,10.2,-0.57,10.21591406,13.38,-1.42,13.45514028,0,0,0,13.38,-1.42,13.45514028,9.69,-1.08,9.75,9.69,-1.08,9.75
16/09/2020 14:00,7.4,-1.09,7.479846255,7.4,-1.09,7.479846255,10.8356,-0.4592,10.84532581,0.5856,0.1708,0.61,10.25,-0.63,10.26934272,13.57,-1.52,13.6548636,0,0,0,13.57,-1.52,13.6548636,9.93,-1.33,10.01867257,9.93,-1.33,10.01867257
16/09/2020 14:30,7.51,-1.15,7.597539075,7.51,-1.15,7.597539075,10.74464,-0.42948,10.75322007,0.58464,0.17052,0.609,10.16,-0.6,10.17770112,13.6,-1.59,13.6926294,0,0,0,13.6,-1.59,13.6926294,9.81,-1.31,9.897080378,9.81,-1.31,9.897080378
16/09/2020 15:00,7.42,-0.92,7.476817505,7.42,-0.92,7.476817505,10.73888,-0.45116,10.74835285,0.57888,0.16884,0.603,10.16,-0.62,10.17889974,13.49104,-1.38928,13.56238398,0.07104,0.02072,0.074,13.42,-1.41,13.49386898,9.41,-1.21,9.487475955,9.41,-1.21,9.487475955
16/09/2020 15:30,7.32,-0.76,7.359347797,7.32,-0.76,7.359347797,10.77984,-0.48088,10.7905605,0.57984,0.16912,0.604,10.2,-0.65,10.2206898,14.22064,-1.26648,14.27692451,0.56064,0.16352,0.584,13.66,-1.43,13.73464597,8.7,-1.11,8.7705245,8.7,-1.11,8.7705245
16/09/2020 16:00,7.39,-0.57,7.411949811,7.39,-0.57,7.411949811,11.28176,-0.44032,11.29034944,0.58176,0.16968,0.606,10.7,-0.61,10.71737375,14.44368,-1.14976,14.4893699,0.58368,0.17024,0.608,13.86,-1.32,13.92271525,8.72,-1,8.777152158,8.72,-1,8.777152158
16/09/2020 16:30,7.65,-0.55,7.669745758,7.65,-0.55,7.669745758,11.74464,-0.29948,11.74845764,0.58464,0.17052,0.609,11.16,-0.47,11.16989257,14.74672,-0.92304,14.77557964,0.60672,0.17696,0.632,14.14,-1.1,14.18272188,8.7,-0.85,8.741424369,8.7,-0.85,8.741424369
16/09/2020 17:00,7.7,-0.45,7.713138142,7.7,-0.45,7.713138142,12.34616,-0.22612,12.34823052,0.59616,0.17388,0.621,11.75,-0.4,11.75680654,14.26672,-0.52304,14.27630451,0.60672,0.17696,0.632,13.66,-0.7,13.67792382,8.36,-0.63,8.383704432,8.36,-0.63,8.383704432
16/09/2020 17:30,7.56,-0.39,7.57005284,7.56,-0.39,7.57005284,12.63328,-0.22696,12.63531853,0.59328,0.17304,0.618,12.04,-0.4,12.04664269,13.54768,-0.40276,13.55366552,0.60768,0.17724,0.633,12.94,-0.58,12.95299193,7.79,-0.38,7.799262786,7.79,-0.38,7.799262786
16/09/2020 18:00,7.25,-0.34,7.257968035,7.25,-0.34,7.257968035,12.27368,-0.22976,12.27583033,0.58368,0.17024,0.608,11.69,-0.4,11.69684145,12.46672,0.42696,12.47402912,0.60672,0.17696,0.632,11.86,0.25,11.86263461,7.58,-0.33,7.587179977,7.58,-0.33,7.587179977
16/09/2020 18:30,7,-0.3,7.006425622,7,-0.3,7.006425622,12.2008,-0.2306,12.20297902,0.5808,0.1694,0.605,11.62,-0.4,11.62688264,12.19672,0.42696,12.20419082,0.60672,0.17696,0.632,11.59,0.25,11.59269598,7.21,0.34,7.218012192,7.21,0.34,7.218012192
16/09/2020 19:00,6.98,-0.25,6.984475642,6.98,-0.25,6.984475642,11.9108,-0.2506,11.91343599,0.5808,0.1694,0.605,11.33,-0.42,11.33778197,11.84672,0.45696,11.85552982,0.60672,0.17696,0.632,11.24,0.28,11.243487,6.99,0.34,6.99826407,6.99,0.34,6.99826407
16/09/2020 19:30,6.95,-0.25,6.954494949,6.95,-0.25,6.954494949,11.75656,-0.22892,11.75878852,0.58656,0.17108,0.611,11.17,-0.4,11.17715975,11.81768,0.35724,11.82307832,0.60768,0.17724,0.633,11.21,0.18,11.21144505,6.92,0.26,6.92488267,6.92,0.26,6.92488267
16/09/2020 20:00,6.95,-0.34,6.958311577,6.95,-0.34,6.958311577,11.93328,-0.26696,11.93626571,0.59328,0.17304,0.618,11.34,-0.44,11.34853294,12.17672,-0.25304,12.17934888,0.60672,0.17696,0.632,11.57,-0.43,11.57798774,7.16,-0.33,7.167600714,7.16,-0.33,7.167600714
16/09/2020 20:30,6.85,-0.34,6.858432766,6.85,-0.34,6.858432766,11.71464,-0.26948,11.71773911,0.58464,0.17052,0.609,11.13,-0.44,11.13869382,11.91672,-0.23304,11.91899841,0.60672,0.17696,0.632,11.31,-0.41,11.31742904,6.93,-0.33,6.937852694,6.93,-0.33,6.937852694
16/09/2020 21:00,6.41,-0.12,6.411123147,6.41,-0.12,6.411123147,11.01368,-0.26976,11.01698314,0.58368,0.17024,0.608,10.43,-0.44,10.43927679,11.24768,-0.20276,11.24950741,0.60768,0.17724,0.633,10.64,-0.38,10.64678355,6.55,0.07,6.550374035,6.55,0.07,6.550374035
16/09/2020 21:30,6.03,0.03,6.030074626,6.03,0.03,6.030074626,10.546,-0.247,10.54889212,0.456,0.133,0.475,10.09,-0.38,10.09715306,10.91768,-0.20276,10.91956264,0.60768,0.17724,0.633,10.31,-0.38,10.31700053,6.02,0.33,6.029038066,6.02,0.33,6.029038066
16/09/2020 22:00,5.55,0.19,5.5532513,5.55,0.19,5.5532513,9.93416,-0.30212,9.93875301,0.16416,0.04788,0.171,9.77,-0.35,9.776267181,10.16672,0.44696,10.17654012,0.60672,0.17696,0.632,9.56,0.27,9.563812001,5.63,0.33,5.639663111,5.63,0.33,5.639663111
16/09/2020 22:30,5.22,0.3,5.228613583,5.22,0.3,5.228613583,9.41896,-0.30572,9.423920214,0.04896,0.01428,0.051,9.37,-0.32,9.375462655,9.68672,0.55696,9.702718629,0.60672,0.17696,0.632,9.08,0.38,9.087948063,5.17,0.4,5.1854508,5.17,0.4,5.1854508
16/09/2020 23:00,4.87,0.33,4.881167893,4.87,0.33,4.881167893,8.84896,0.27428,8.853209734,0.04896,0.01428,0.051,8.8,0.26,8.803840071,9.23768,0.55724,9.254471795,0.60768,0.17724,0.633,8.63,0.38,8.638362113,4.8,0.42,4.818339963,4.8,0.42,4.818339963
16/09/2020 23:30,4.5,0.33,4.512083776,4.5,0.33,4.512083776,8.298,-0.306,8.303640166,0.048,0.014,0.05,8.25,-0.32,8.256203728,8.42768,0.79724,8.46530459,0.60768,0.17724,0.633,7.82,0.62,7.844539502,4.49,0.49,4.516658057,4.49,0.49,4.516658057
17/09/2020 00:00,4.24,0.33,4.252822592,4.24,0.33,4.252822592,7.73896,0.09428,7.739534262,0.04896,0.01428,0.051,7.69,0.08,7.690416114,8.25768,0.64724,8.283006616,0.60768,0.17724,0.633,7.65,0.47,7.66442431,4.28,0.49,4.307957753,4.28,0.49,4.307957753
17/09/2020 00:30,4.07,0.33,4.083356463,4.07,0.33,4.083356463,7.33896,0.36428,7.347995223,0.04896,0.01428,0.051,7.29,0.35,7.298397084,7.95768,0.64724,7.983958329,0.60768,0.17724,0.633,7.35,0.47,7.365011881,4.06,0.49,4.089462067,4.06,0.49,4.089462067
17/09/2020 01:00,3.94,0.33,3.953795645,3.94,0.33,3.953795645,7.16896,0.36428,7.178209206,0.04896,0.01428,0.051,7.12,0.35,7.128597337,7.72768,0.64724,7.754737765,0.60768,0.17724,0.633,7.12,0.47,7.135495778,3.9,0.52,3.934513947,3.9,0.52,3.934513947
17/09/2020 01:30,3.83,0.33,3.844190422,3.83,0.33,3.844190422,7.28704,0.33372,7.29467758,0.04704,0.01372,0.049,7.24,0.32,7.247068373,7.50672,0.72696,7.541837707,0.60672,0.17696,0.632,6.9,0.55,6.921885581,3.78,0.56,3.821256338,3.78,0.56,3.821256338
17/09/2020 02:00,3.76,0.33,3.774453603,3.76,0.33,3.774453603,7.17992,0.33456,7.187710456,0.04992,0.01456,0.052,7.13,0.32,7.137177313,7.50672,0.68696,7.538087237,0.60672,0.17696,0.632,6.9,0.51,6.918822154,3.96,0.48,3.988984833,3.96,0.48,3.988984833
17/09/2020 02:30,3.69,0.33,3.704726711,3.69,0.33,3.704726711,7.03896,0.33428,7.046893003,0.04896,0.01428,0.051,6.99,0.32,6.997320916,7.48768,0.64724,7.515601865,0.60768,0.17724,0.633,6.88,0.47,6.896035093,3.9,0.48,3.929427439,3.9,0.48,3.929427439
17/09/2020 03:00,3.66,0.33,3.674846936,3.66,0.33,3.674846936,6.94896,0.33428,6.95699563,0.04896,0.01428,0.051,6.9,0.32,6.907416304,7.24768,0.71724,7.283083042,0.60768,0.17724,0.633,6.64,0.54,6.661921645,3.84,0.48,3.869883719,3.84,0.48,3.869883719
17/09/2020 03:30,3.6,0.33,3.61509336,3.6,0.33,3.61509336,6.77992,0.33456,6.788169532,0.04992,0.01456,0.052,6.73,0.32,6.737603431,6.93768,0.85724,6.990440916,0.60768,0.17724,0.633,6.33,0.68,6.366419716,3.72,0.46,3.748332963,3.72,0.46,3.748332963
17/09/2020 04:00,3.6,0.33,3.61509336,3.6,0.33,3.61509336,6.73896,0.33428,6.747245734,0.04896,0.01428,0.051,6.69,0.32,6.697648841,7.17768,0.68724,7.210505461,0.60768,0.17724,0.633,6.57,0.51,6.589764791,3.67,0.46,3.698715993,3.67,0.46,3.698715993
17/09/2020 04:30,3.67,0.31,3.683069372,3.67,0.31,3.683069372,6.81992,0.31456,6.827170483,0.04992,0.01456,0.052,6.77,0.3,6.776643712,7.12768,0.71724,7.163676109,0.60768,0.17724,0.633,6.52,0.54,6.542323746,3.71,0.46,3.738408752,3.71,0.46,3.738408752
17/09/2020 05:00,3.74,0.28,3.750466638,3.74,0.28,3.750466638,6.788,0.334,6.79621218,0.048,0.014,0.05,6.74,0.32,6.747592163,7.21768,0.71724,7.253229474,0.60768,0.17724,0.633,6.61,0.54,6.632020808,3.86,0.42,3.882782507,3.86,0.42,3.882782507
17/09/2020 05:30,4.09,0.2,4.094887056,4.09,0.2,4.094887056,6.94896,0.33428,6.95699563,0.04896,0.01428,0.051,6.9,0.32,6.907416304,7.35768,0.71724,7.39255627,0.60768,0.17724,0.633,6.75,0.54,6.77156555,4.38,0.39,4.397328735,4.38,0.39,4.397328735
17/09/2020 06:00,4.24,0.24,4.246787021,4.24,0.24,4.246787021,7.29896,0.31428,7.305723031,0.04896,0.01428,0.051,7.25,0.3,7.256204242,7.92768,0.59724,7.950145018,0.60768,0.17724,0.633,7.32,0.42,7.33203928,5.01,0.32,5.020209159,5.01,0.32,5.020209159
17/09/2020 06:30,4.96,-0.29,4.96847059,4.96,-0.29,4.96847059,8.12896,-0.35572,8.136739359,0.04896,0.01428,0.051,8.08,-0.37,8.088467098,9.07864,0.18752,9.080576413,0.60864,0.17752,0.634,8.47,0.01,8.470005903,6.15,-0.47,6.167933203,6.15,-0.47,6.167933203
17/09/2020 07:00,5.6,-0.29,5.607503901,5.6,-0.29,5.607503901,8.69896,-0.08572,8.699382334,0.04896,0.01428,0.051,8.65,-0.1,8.650578015,10.21768,-0.06276,10.21787274,0.60768,0.17724,0.633,9.61,-0.24,9.612996411,6.8,-0.49,6.817631554,6.8,-0.49,6.817631554
17/09/2020 07:30,6.34,-0.45,6.355949968,6.34,-0.45,6.355949968,9.52896,-0.30572,9.533862984,0.04896,0.01428,0.051,9.48,-0.32,9.485399306,11.66768,-0.42276,11.67533651,0.60768,0.17724,0.633,11.06,-0.6,11.07626291,7.4,-0.64,7.427624115,7.4,-0.64,7.427624115
17/09/2020 08:00,6.91,-0.66,6.941447976,6.91,-0.66,6.941447976,9.96896,-0.37572,9.976037741,0.04896,0.01428,0.051,9.92,-0.39,9.927663371,12.45768,-0.73276,12.47921184,0.60768,0.17724,0.633,11.85,-0.91,11.88488957,7.72,-0.71,7.752580216,7.72,-0.71,7.752580216
17/09/2020 08:30,7.26,-0.83,7.30729088,7.26,-0.83,7.30729088,10.22896,-0.43572,10.23823591,0.04896,0.01428,0.051,10.18,-0.45,10.18994112,13.3696,-0.9922,13.40636658,0.6096,0.1778,0.635,12.76,-1.17,12.81352801,8.26,-1.01,8.321520294,8.26,-1.01,8.321520294
17/09/2020 09:00,7.15,-0.8,7.194616043,7.15,-0.8,7.194616043,10.13896,-0.43572,10.14831818,0.04896,0.01428,0.051,10.09,-0.45,10.1000297,13.51768,-0.94276,13.55051545,0.60768,0.17724,0.633,12.91,-1.12,12.95849142,8.52,-1.06,8.585685762,8.52,-1.06,8.585685762
17/09/2020 09:30,7.3,-0.86,7.350482977,7.3,-0.86,7.350482977,10.28896,-0.47572,10.29995182,0.04896,0.01428,0.051,10.24,-0.49,10.25171693,13.90768,-1.26276,13.96488904,0.60768,0.17724,0.633,13.3,-1.44,13.37772776,8.79,-1.23,8.875640822,8.79,-1.23,8.875640822
17/09/2020 10:00,7.33,-0.86,7.380277773,7.33,-0.86,7.380277773,10.51896,-0.51572,10.53159468,0.04896,0.01428,0.051,10.47,-0.53,10.48340594,13.80768,-1.18276,13.85824477,0.60768,0.17724,0.633,13.2,-1.36,13.26987566,8.96,-1.11,9.028493784,8.96,-1.11,9.028493784
17/09/2020 10:30,7.33,-0.8,7.373526972,7.33,-0.8,7.373526972,10.64896,-0.54572,10.6629339,0.04896,0.01428,0.051,10.6,-0.56,10.61478215,13.74768,-1.28276,13.80739579,0.60768,0.17724,0.633,13.14,-1.46,13.2208623,8.9,-1.08,8.965288618,8.9,-1.08,8.965288618
17/09/2020 11:00,7.34,-0.92,7.397431987,7.34,-0.92,7.397431987,10.568,-0.576,10.58368556,0.048,0.014,0.05,10.52,-0.59,10.53653169,13.56672,-1.24304,13.62354726,0.60672,0.17696,0.632,12.96,-1.42,13.03756112,8.9,-1.29,8.993002836,8.9,-1.29,8.993002836
17/09/2020 11:30,7.39,-1,7.457352077,7.39,-1,7.457352077,10.738,-0.576,10.75343759,0.048,0.014,0.05,10.69,-0.59,10.70626919,13.88672,-1.48304,13.96568652,0.60672,0.17696,0.632,13.28,-1.66,13.38334786,9.15,-1.34,9.247599689,9.15,-1.34,9.247599689
17/09/2020 12:00,7.33,-1.02,7.400628352,7.33,-1.02,7.400628352,10.61608,-0.59656,10.63282833,0.04608,0.01344,0.048,10.57,-0.61,10.58758707,13.90768,-1.38276,13.97625086,0.60768,0.17724,0.633,13.3,-1.56,13.3911762,9.07,-1.27,9.158482407,9.07,-1.27,9.158482407
17/09/2020 12:30,7.29,-0.99,7.356915114,7.29,-0.99,7.356915114,10.77704,-0.64628,10.79640074,0.04704,0.01372,0.049,10.73,-0.66,10.75027907,13.76672,-1.38304,13.83601746,0.60672,0.17696,0.632,13.16,-1.56,13.25213945,8.76,-1.23,8.845931268,8.76,-1.23,8.845931268
17/09/2020 13:00,7.31,-1.01,7.379444424,7.31,-1.01,7.379444424,10.73608,-0.66656,10.75675211,0.04608,0.01344,0.048,10.69,-0.68,10.71160586,13.69672,-1.38304,13.76636983,0.60672,0.17696,0.632,13.09,-1.56,13.18262872,8.69,-1.14,8.764456629,8.69,-1.14,8.764456629
17/09/2020 13:30,7.02,-0.82,7.06772948,7.02,-0.82,7.06772948,10.65608,-0.64656,10.67567707,0.04608,0.01344,0.048,10.61,-0.66,10.63050798,13.42672,-1.26304,13.4859957,0.60672,0.17696,0.632,12.82,-1.44,12.90062014,9.09,-1.19,9.16756238,9.09,-1.19,9.16756238
17/09/2020 14:00,7.05,-0.9,7.107214644,7.05,-0.9,7.107214644,10.50608,-0.66656,10.52720377,0.04608,0.01344,0.048,10.46,-0.68,10.48207995,13.33672,-1.30304,13.40022439,0.60672,0.17696,0.632,12.73,-1.48,12.81574422,8.98,-1.31,9.075048209,8.98,-1.31,9.075048209
17/09/2020 14:30,7.02,-0.88,7.074941696,7.02,-0.88,7.074941696,10.35512,-0.66684,10.37656908,0.04512,0.01316,0.047,10.31,-0.68,10.3324005,12.98576,-1.32332,13.05301263,0.60576,0.17668,0.631,12.38,-1.5,12.47054129,8.88,-1.27,8.970356738,8.88,-1.27,8.970356738
17/09/2020 15:00,6.91,-0.83,6.959669532,6.91,-0.83,6.959669532,10.09608,-0.59656,10.11368949,0.04608,0.01344,0.048,10.05,-0.61,10.06849542,12.58576,-1.07332,12.63144373,0.60576,0.17668,0.631,11.98,-1.25,12.04503632,8.55,-1.22,8.636602341,8.55,-1.22,8.636602341
17/09/2020 15:30,6.78,-0.72,6.818122909,6.78,-0.72,6.818122909,10.14416,-0.56712,10.16000035,0.04416,0.01288,0.046,10.1,-0.58,10.11663976,12.62672,-1.13304,12.67745391,0.60672,0.17696,0.632,12.02,-1.31,12.09117447,8.32,-1.22,8.4089714,8.32,-1.22,8.4089714
17/09/2020 16:00,6.74,-0.54,6.761597444,6.74,-0.54,6.761597444,10.58608,-0.59656,10.60287572,0.04608,0.01344,0.048,10.54,-0.61,10.55763705,13.10576,-1.03332,13.1464328,0.60576,0.17668,0.631,12.5,-1.21,12.55842745,8.32,-1.09,8.391096472,8.32,-1.09,8.391096472
17/09/2020 16:30,6.78,-0.43,6.793622009,6.78,-0.43,6.793622009,10.99608,-0.50656,11.00774175,0.04608,0.01344,0.048,10.95,-0.52,10.96234008,13.64576,-0.71332,13.66439137,0.60576,0.17668,0.631,13.04,-0.89,13.07033664,8.1,-0.8,8.139410298,8.1,-0.8,8.139410298
17/09/2020 17:00,6.96,-0.43,6.973270395,6.96,-0.43,6.973270395,11.31512,-0.44684,11.32393954,0.04512,0.01316,0.047,11.27,-0.46,11.27938385,13.53576,-0.47332,13.54403303,0.60576,0.17668,0.631,12.93,-0.65,12.94632766,7.85,-0.51,7.866549434,7.85,-0.51,7.866549434
17/09/2020 17:30,6.85,-0.34,6.858432766,6.85,-0.34,6.858432766,11.80608,-0.40656,11.81307818,0.04608,0.01344,0.048,11.76,-0.42,11.76749761,13.06672,-0.25304,13.06916986,0.60672,0.17696,0.632,12.46,-0.43,12.46741754,7.44,-0.35,7.448227977,7.44,-0.35,7.448227977
17/09/2020 18:00,6.69,-0.3,6.696723079,6.69,-0.3,6.696723079,11.75608,-0.40656,11.76310792,0.04608,0.01344,0.048,11.71,-0.42,11.7175296,12.24576,0.60668,12.26077887,0.60576,0.17668,0.631,11.64,0.43,11.64793973,7.28,-0.33,7.287475557,7.28,-0.33,7.287475557
17/09/2020 18:30,6.38,0.32,6.388020038,6.38,0.32,6.388020038,11.55608,-0.36656,11.5618922,0.04608,0.01344,0.048,11.51,-0.38,11.5162711,12.18576,0.49668,12.1958779,0.60576,0.17668,0.631,11.58,0.32,11.58442057,7.03,-0.02,7.030028449,7.03,-0.02,7.030028449
17/09/2020 19:00,6.38,0.32,6.388020038,6.38,0.32,6.388020038,11.32608,-0.36656,11.33201017,0.04608,0.01344,0.048,11.28,-0.38,11.28639889,11.65576,0.61668,11.67206217,0.60576,0.17668,0.631,11.05,0.44,11.05875671,7,-0.33,7.007774254,7,-0.33,7.007774254
17/09/2020 19:30,6.5,0.36,6.509961597,6.5,0.36,6.509961597,11.35704,-0.26628,11.3601612,0.04704,0.01372,0.049,11.31,-0.28,11.31346543,11.43672,0.71696,11.45917083,0.60672,0.17696,0.632,10.83,0.54,10.84345425,6.83,0.21,6.833227641,6.83,0.21,6.833227641
17/09/2020 20:00,6.79,-0.28,6.795770744,6.79,-0.28,6.795770744,11.858,-0.516,11.86922154,0.048,0.014,0.05,11.81,-0.53,11.82188648,11.97672,-0.06304,11.97688591,0.60672,0.17696,0.632,11.37,-0.24,11.3725327,7.13,-0.33,7.137632661,7.13,-0.33,7.137632661
17/09/2020 20:30,6.63,0.19,6.632721915,6.63,0.19,6.632721915,11.838,-0.466,11.84716844,0.048,0.014,0.05,11.79,-0.48,11.79976695,11.83672,-0.17304,11.83798476,0.60672,0.17696,0.632,11.23,-0.35,11.23545282,6.99,-0.35,6.998757033,6.99,-0.35,6.998757033
17/09/2020 21:00,6.43,0.3,6.43699464,6.43,0.3,6.43699464,11.168,-0.406,11.1753774,0.048,0.014,0.05,11.12,-0.42,11.12792883,11.45672,0.45696,11.46582948,0.60672,0.17696,0.632,10.85,0.28,10.8536123,6.61,0.16,6.611936176,6.61,0.16,6.611936176
17/09/2020 21:30,6.16,0.33,6.168832953,6.16,0.33,6.168832953,10.60896,-0.38572,10.61596968,0.04896,0.01428,0.051,10.56,-0.4,10.56757304,11.05672,0.15696,11.05783404,0.60672,0.17696,0.632,10.45,-0.02,10.45001914,6.03,0.37,6.041340911,6.03,0.37,6.041340911
17/09/2020 22:00,5.5,0.37,5.512431405,5.5,0.37,5.512431405,9.968,-0.366,9.974717039,0.048,0.014,0.05,9.92,-0.38,9.927275558,10.42864,0.58752,10.44517649,0.60864,0.17752,0.634,9.82,0.41,9.828555336,5.62,0.37,5.632166546,5.62,0.37,5.632166546
17/09/2020 22:30,5.14,0.37,5.153299914,5.14,0.37,5.153299914,9.43992,-0.30544,9.444860147,0.04992,0.01456,0.052,9.39,-0.32,9.395451027,9.78768,0.55724,9.803529783,0.60768,0.17724,0.633,9.18,0.38,9.187861558,5.23,0.4,5.245274063,5.23,0.4,5.245274063
17/09/2020 23:00,4.86,0.43,4.87898555,4.86,0.43,4.87898555,8.77896,0.05428,8.779127804,0.04896,0.01428,0.051,8.73,0.04,8.730091638,9.29864,0.63752,9.320468744,0.60864,0.17752,0.634,8.69,0.46,8.702166397,4.92,0.4,4.936233382,4.92,0.4,4.936233382
17/09/2020 23:30,4.54,0.38,4.555875328,4.54,0.38,4.555875328,8.16896,0.26428,8.17323384,0.04896,0.01428,0.051,8.12,0.25,8.123847611,8.4296,0.7878,8.466332441,0.6096,0.1778,0.635,7.82,0.61,7.843755478,4.51,0.46,4.533398284,4.51,0.46,4.533398284
18/09/2020 00:00,4.27,0.4,4.28869444,4.27,0.4,4.28869444,7.61896,0.37428,7.628147678,0.04896,0.01428,0.051,7.57,0.36,7.578555271,8.27152,0.67836,8.299290054,0.61152,0.17836,0.637,7.66,0.5,7.676301193,4.21,0.51,4.24077823,4.21,0.51,4.24077823
18/09/2020 00:30,4.14,0.4,4.159278784,4.14,0.4,4.159278784,7.20896,0.40428,7.220287155,0.04896,0.01428,0.051,7.16,0.39,7.170613642,7.85152,0.72836,7.885231423,0.61152,0.17836,0.637,7.24,0.55,7.260860831,4.02,0.51,4.052221613,4.02,0.51,4.052221613
18/09/2020 01:00,4.03,0.36,4.046047454,4.03,0.36,4.046047454,7.07896,0.37428,7.088847593,0.04896,0.01428,0.051,7.03,0.36,7.039211604,7.66152,0.72836,7.696063734,0.61152,0.17836,0.637,7.05,0.55,7.071421356,3.91,0.51,3.943120592,3.91,0.51,3.943120592
18/09/2020 01:30,4,0.34,4.014423994,4,0.34,4.014423994,7.078,0.404,7.089520435,0.048,0.014,0.05,7.03,0.39,7.040809613,7.34248,0.76864,7.382602522,0.61248,0.17864,0.638,6.73,0.59,6.755812312,3.8,0.56,3.841041525,3.8,0.56,3.841041525
18/09/2020 02:00,3.96,0.34,3.974569159,3.96,0.34,3.974569159,7.14896,0.34428,7.157245126,0.04896,0.01428,0.051,7.1,0.33,7.107664877,7.43248,0.71864,7.467141515,0.61248,0.17864,0.638,6.82,0.54,6.841344897,3.92,0.54,3.95701908,3.92,0.54,3.95701908
18/09/2020 02:30,3.89,0.34,3.904830342,3.89,0.34,3.904830342,7.09896,0.34428,7.107303413,0.04896,0.01428,0.051,7.05,0.33,7.057719178,7.38344,0.71892,7.418357783,0.61344,0.17892,0.639,6.77,0.54,6.791502043,3.86,0.57,3.901858532,3.86,0.57,3.901858532
18/09/2020 03:00,3.79,0.34,3.805220099,3.79,0.34,3.805220099,6.90896,0.34428,6.91753258,0.04896,0.01428,0.051,6.86,0.33,6.867932731,7.25248,0.71864,7.28799764,0.61248,0.17864,0.638,6.64,0.54,6.661921645,3.73,0.57,3.773300942,3.73,0.57,3.773300942
18/09/2020 03:30,3.79,0.34,3.805220099,3.79,0.34,3.805220099,6.70896,0.37428,6.719392071,0.04896,0.01428,0.051,6.66,0.36,6.669722633,6.89248,0.94864,6.957456317,0.61248,0.17864,0.638,6.28,0.77,6.327029319,3.64,0.54,3.679836953,3.64,0.54,3.679836953
18/09/2020 04:00,3.81,0.34,3.82514052,3.81,0.34,3.82514052,6.62992,0.37456,6.64049203,0.04992,0.01456,0.052,6.58,0.36,6.589840666,7.13248,0.71864,7.168592219,0.61248,0.17864,0.638,6.52,0.54,6.542323746,3.64,0.54,3.679836953,3.64,0.54,3.679836953
18/09/2020 04:30,3.86,0.31,3.872428179,3.86,0.31,3.872428179,6.648,0.374,6.658511846,0.048,0.014,0.05,6.6,0.36,6.60981089,7.20344,0.75892,7.243307766,0.61344,0.17892,0.639,6.59,0.58,6.615474284,3.69,0.51,3.72507718,3.69,0.51,3.72507718
18/09/2020 05:00,3.98,0.29,3.99055134,3.98,0.29,3.99055134,6.678,0.354,6.687376167,0.048,0.014,0.05,6.63,0.34,6.638712225,7.27248,0.73864,7.309894281,0.61248,0.17864,0.638,6.66,0.56,6.683502076,3.8,0.47,3.828955471,3.8,0.47,3.828955471
18/09/2020 05:30,4.19,0.21,4.195259229,4.19,0.21,4.195259229,6.91896,0.35428,6.928024379,0.04896,0.01428,0.051,6.87,0.34,6.878408246,7.42248,0.71864,7.457187995,0.61248,0.17864,0.638,6.81,0.54,6.831376142,4.18,0.49,4.208622102,4.18,0.49,4.208622102
18/09/2020 06:00,4.34,0.18,4.343731115,4.34,0.18,4.343731115,7.26896,0.35428,7.27758846,0.04896,0.01428,0.051,7.22,0.34,7.228001107,7.87248,0.68864,7.902541768,0.61248,0.17864,0.638,7.26,0.51,7.277891178,4.65,0.4,4.667172592,4.65,0.4,4.667172592
18/09/2020 06:30,5.23,-0.49,5.252903959,5.23,-0.49,5.252903959,8.08896,-0.29572,8.09436373,0.04896,0.01428,0.051,8.04,-0.31,8.045974149,9.38344,0.30892,9.388523728,0.61344,0.17892,0.639,8.77,0.13,8.770963459,5.73,0,5.73,5.73,0,5.73
18/09/2020 07:00,5.7,-0.49,5.721022636,5.7,-0.49,5.721022636,8.61896,0.39428,8.627973586,0.04896,0.01428,0.051,8.57,0.38,8.578420601,10.50248,0.22864,10.50496846,0.61248,0.17864,0.638,9.89,0.05,9.890126389,6.29,-0.25,6.294966243,6.29,-0.25,6.294966243
18/09/2020 07:30,6.31,-0.55,6.333924534,6.31,-0.55,6.333924534,9.49896,0.39428,9.507139307,0.04896,0.01428,0.051,9.45,0.38,9.457637126,12.12248,-0.41136,12.12945747,0.61248,0.17864,0.638,11.51,-0.59,11.52511171,7.03,-0.37,7.039730108,7.03,-0.37,7.039730108
18/09/2020 08:00,6.72,-0.59,6.745850576,6.72,-0.59,6.745850576,10.068,-0.356,10.07429203,0.048,0.014,0.05,10.02,-0.37,10.02682901,12.95248,-0.60136,12.96643251,0.61248,0.17864,0.638,12.34,-0.78,12.36462697,7.91,-0.6,7.932723366,7.91,-0.6,7.932723366
18/09/2020 08:30,7.07,-0.7,7.104568952,7.07,-0.7,7.104568952,10.27896,-0.38572,10.28619456,0.04896,0.01428,0.051,10.23,-0.4,10.23781715,13.34248,-0.67136,13.35935989,0.61248,0.17864,0.638,12.73,-0.85,12.75834629,8.2,-0.7,8.229823813,8.2,-0.7,8.229823813
18/09/2020 09:00,7.28,-0.85,7.329454277,7.28,-0.85,7.329454277,10.29896,-0.38572,10.30618052,0.04896,0.01428,0.051,10.25,-0.4,10.25780191,13.47248,-0.74136,13.49286226,0.61248,0.17864,0.638,12.86,-0.92,12.89286624,8.2,-0.78,8.237014022,8.2,-0.78,8.237014022
18/09/2020 09:30,7.49,-0.94,7.548754864,7.49,-0.94,7.548754864,10.53896,-0.43572,10.5479633,0.04896,0.01428,0.051,10.49,-0.45,10.49964761,13.42056,-0.82192,13.44570501,0.61056,0.17808,0.636,12.81,-1,12.84897272,8.66,-0.83,8.699683902,8.66,-0.83,8.699683902
18/09/2020 10:00,7.51,-0.91,7.564932253,7.51,-0.91,7.564932253,10.61896,-0.47572,10.62961058,0.04896,0.01428,0.051,10.57,-0.49,10.58135152,13.87768,-0.97276,13.91173117,0.60768,0.17724,0.633,13.27,-1.15,13.31973723,9.02,-1.04,9.079757706,9.02,-1.04,9.079757706
18/09/2020 10:30,7.46,-0.91,7.515297732,7.46,-0.91,7.515297732,10.568,-0.436,10.57699012,0.048,0.014,0.05,10.52,-0.45,10.52962013,13.61768,-0.88276,13.64626226,0.60768,0.17724,0.633,13.01,-1.06,13.05311074,8.66,-0.81,8.697798572,8.66,-0.81,8.697798572
18/09/2020 11:00,7.48,-0.98,7.543924708,7.48,-0.98,7.543924708,10.638,-0.436,10.64693101,0.048,0.014,0.05,10.59,-0.45,10.59955659,13.58672,-0.90304,13.61669716,0.60672,0.17696,0.632,12.98,-1.08,13.02485317,8.66,-0.86,8.702597313,8.66,-0.86,8.702597313
18/09/2020 11:30,7.53,-1.01,7.597433777,7.53,-1.01,7.597433777,10.76704,-0.49628,10.77847133,0.04704,0.01372,0.049,10.72,-0.51,10.73212467,13.73672,-0.97304,13.7711395,0.60672,0.17696,0.632,13.13,-1.15,13.18026555,8.98,-0.97,9.032236711,8.98,-0.97,9.032236711
18/09/2020 12:00,7.57,-1.01,7.637080594,7.57,-1.01,7.637080594,10.76032,-0.56824,10.7753136,0.04032,0.01176,0.042,10.72,-0.58,10.73567883,13.86768,-1.09276,13.9106676,0.60768,0.17724,0.633,13.26,-1.27,13.32067941,9.01,-0.97,9.062063783,9.01,-0.97,9.062063783
18/09/2020 12:30,7.57,-1.01,7.637080594,7.57,-1.01,7.637080594,10.79512,-0.58684,10.81105901,0.04512,0.01316,0.047,10.75,-0.6,10.76673117,13.86672,-1.04304,13.90589285,0.60672,0.17696,0.632,13.26,-1.22,13.31600541,8.76,-1,8.816892877,8.76,-1,8.816892877
18/09/2020 13:00,7.18,-0.84,7.228969498,7.18,-0.84,7.228969498,10.62608,-0.58656,10.64225675,0.04608,0.01344,0.048,10.58,-0.6,10.59699958,13.20672,-0.80304,13.23111206,0.60672,0.17696,0.632,12.6,-0.98,12.63805365,8.49,-0.81,8.528552046,8.49,-0.81,8.528552046
18/09/2020 13:30,6.92,-0.58,6.94426382,6.92,-0.58,6.94426382,10.49512,-0.58684,10.51151393,0.04512,0.01316,0.047,10.45,-0.6,10.46721071,12.96576,-0.60332,12.97978919,0.60576,0.17668,0.631,12.36,-0.78,12.3845872,8.21,-0.59,8.231172456,8.21,-0.59,8.231172456
18/09/2020 14:00,6.75,-0.57,6.774023915,6.75,-0.57,6.774023915,10.38416,-0.56712,10.3996348,0.04416,0.01288,0.046,10.34,-0.58,10.35625415,12.54672,-0.45304,12.55489657,0.60672,0.17696,0.632,11.94,-0.63,11.95660905,8.03,-0.64,8.055463984,8.03,-0.64,8.055463984
18/09/2020 14:30,6.63,-0.47,6.646638248,6.63,-0.47,6.646638248,10.26512,-0.60684,10.28304154,0.04512,0.01316,0.047,10.22,-0.62,10.23878899,12.33576,-0.36332,12.3411092,0.60576,0.17668,0.631,11.73,-0.54,11.74242309,7.72,-0.6,7.743280958,7.72,-0.6,7.743280958
18/09/2020 15:00,6.42,-0.4,6.432448989,6.42,-0.4,6.432448989,10.0116,-0.4612,10.02221732,0.2016,0.0588,0.21,9.81,-0.52,9.823772188,11.66576,-0.25332,11.66851008,0.60576,0.17668,0.631,11.06,-0.43,11.06835579,7.34,-0.54,7.359836955,7.34,-0.54,7.359836955
18/09/2020 15:30,6.3,-0.4,6.312685641,6.3,-0.4,6.312685641,9.976,-0.212,9.978252352,0.576,0.168,0.6,9.4,-0.38,9.407677716,11.64576,-0.20332,11.64753472,0.60576,0.17668,0.631,11.04,-0.38,11.04653792,7.11,-0.45,7.124226274,7.11,-0.45,7.124226274
18/09/2020 16:00,6.27,-0.36,6.280326425,6.27,-0.36,6.280326425,10.19752,-0.24864,10.20055077,0.58752,0.17136,0.612,9.61,-0.42,9.619173561,11.82672,-0.20304,11.82846276,0.60672,0.17696,0.632,11.22,-0.38,11.22643309,7.18,-0.42,7.192273632,7.18,-0.42,7.192273632
18/09/2020 16:30,6.3,-0.31,6.307622373,6.3,-0.31,6.307622373,10.47944,-0.18808,10.48112765,0.58944,0.17192,0.614,9.89,-0.36,9.896549904,11.92576,0.39668,11.93235545,0.60576,0.17668,0.631,11.32,0.22,11.32213761,7.2,-0.35,7.208501925,7.2,-0.35,7.208501925
