Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
18/09/2020 17:00,6.42,-0.31,6.427480066,6.42,-0.31,6.427480066,10.83328,-0.18696,10.83489315,0.59328,0.17304,0.618,10.24,-0.36,10.24632617,11.92576,0.48668,11.93568636,0.60576,0.17668,0.631,11.32,0.31,11.3242439,7.1,-0.27,7.105131948,7.1,-0.27,7.105131948
18/09/2020 17:30,6.48,-0.31,6.487410886,6.48,-0.31,6.487410886,11.14328,0.41304,11.1509323,0.59328,0.17304,0.618,10.55,0.24,10.5527295,11.78672,0.63696,11.80391826,0.60672,0.17696,0.632,11.18,0.46,11.18945933,6.77,0.31,6.777093772,6.77,0.31,6.777093772
18/09/2020 18:00,6.48,0.26,6.485213952,6.48,0.26,6.485213952,11.19328,0.51304,11.20503133,0.59328,0.17304,0.618,10.6,0.34,10.60545143,11.78576,0.75668,11.81002555,0.60576,0.17668,0.631,11.18,0.58,11.19503461,6.68,0.34,6.688647098,6.68,0.34,6.688647098
18/09/2020 18:30,6.45,0.2,6.45310003,6.45,0.2,6.45310003,11.19232,0.57276,11.20696574,0.59232,0.17276,0.617,10.6,0.4,10.60754448,11.29576,0.88668,11.33050729,0.60576,0.17668,0.631,10.69,0.71,10.71355217,6.43,0.41,6.44305828,6.43,0.41,6.44305828
18/09/2020 19:00,6.42,0.32,6.427970131,6.42,0.32,6.427970131,11.02232,0.61276,11.03933934,0.59232,0.17276,0.617,10.43,0.44,10.43927679,10.69672,1.00696,10.74401169,0.60672,0.17696,0.632,10.09,0.83,10.12408021,6.4,0.39,6.411871802,6.4,0.39,6.411871802
18/09/2020 19:30,6.37,0.32,6.378032612,6.37,0.32,6.378032612,11.00328,0.63304,11.02147496,0.59328,0.17304,0.618,10.41,0.46,10.42015835,10.77768,0.92724,10.81749325,0.60768,0.17724,0.633,10.17,0.75,10.19761737,6.38,0.42,6.393809506,6.38,0.42,6.393809506
18/09/2020 20:00,6.5,-0.28,6.506027974,6.5,-0.28,6.506027974,11.40328,-0.10696,11.40378162,0.59328,0.17304,0.618,10.81,-0.28,10.81362566,11.32672,0.51696,11.33851108,0.60672,0.17696,0.632,10.72,0.34,10.72539044,6.69,0.32,6.697648841,6.69,0.32,6.697648841
18/09/2020 20:30,6.32,-0.32,6.32809608,6.32,-0.32,6.32809608,11.18424,0.31332,11.18862788,0.59424,0.17332,0.619,10.59,0.14,10.59092536,11.10672,0.51696,11.11874439,0.60672,0.17696,0.632,10.5,0.34,10.50550332,6.4,0.35,6.409563168,6.4,0.35,6.409563168
18/09/2020 21:00,6.15,0.18,6.152633582,6.15,0.18,6.152633582,10.80616,0.55388,10.82034551,0.59616,0.17388,0.621,10.21,0.38,10.21706905,10.89672,0.46696,10.90672079,0.60672,0.17696,0.632,10.29,0.29,10.29408568,6.1,0.38,6.111824605,6.1,0.38,6.111824605
18/09/2020 21:30,5.87,0.28,5.87667423,5.87,0.28,5.87667423,10.34424,0.50332,10.35647779,0.59424,0.17332,0.619,9.75,0.33,9.755583017,10.55768,0.51724,10.57034267,0.60768,0.17724,0.633,9.95,0.34,9.95580735,5.88,0.44,5.896439604,5.88,0.44,5.896439604
18/09/2020 22:00,5.65,0.28,5.656933798,5.65,0.28,5.656933798,9.90272,-0.23004,9.905391552,0.58272,0.16996,0.607,9.32,-0.4,9.328579742,10.12864,0.59752,10.14624947,0.60864,0.17752,0.634,9.52,0.42,9.529260202,5.53,0.51,5.553467385,5.53,0.51,5.553467385
18/09/2020 22:30,5.36,0.3,5.368388958,5.36,0.3,5.368388958,9.49368,0.12024,9.494441405,0.58368,0.17024,0.608,8.91,-0.05,8.910140291,9.57768,0.64724,9.599524665,0.60768,0.17724,0.633,8.97,0.47,8.982304827,5.21,0.59,5.243300487,5.21,0.59,5.243300487
18/09/2020 23:00,5.06,0.3,5.068885479,5.06,0.3,5.068885479,8.85616,0.58388,8.875386516,0.59616,0.17388,0.621,8.26,0.41,8.270169285,9.11864,0.68752,9.144521814,0.60864,0.17752,0.634,8.51,0.51,8.525268324,4.81,0.62,4.84979381,4.81,0.62,4.84979381
18/09/2020 23:30,4.71,0.32,4.720857973,4.71,0.32,4.720857973,8.25424,0.58332,8.27482569,0.59424,0.17332,0.619,7.66,0.41,7.670964737,8.34864,0.85752,8.392563994,0.60864,0.17752,0.634,7.74,0.68,7.769813383,4.48,0.68,4.531313275,4.48,0.68,4.531313275
19/09/2020 00:00,4.47,0.32,4.481439501,4.47,0.32,4.481439501,7.77848,0.61164,7.802490282,0.58848,0.17164,0.613,7.19,0.44,7.203450562,8.2696,0.7478,8.303342038,0.6096,0.1778,0.635,7.66,0.57,7.681178295,4.23,0.71,4.289172414,4.23,0.71,4.289172414
19/09/2020 00:30,4.21,0.32,4.222144005,4.21,0.32,4.222144005,7.29712,0.70416,7.33101641,0.59712,0.17416,0.622,6.7,0.53,6.720929995,8.0196,0.6978,8.04990118,0.6096,0.1778,0.635,7.41,0.52,7.428223206,4.01,0.74,4.077707689,4.01,0.74,4.077707689
19/09/2020 01:00,4.1,0.32,4.112468845,4.1,0.32,4.112468845,7.2152,0.6836,7.247511297,0.5952,0.1736,0.62,6.62,0.51,6.639615953,7.6796,0.6978,7.71123732,0.6096,0.1778,0.635,7.07,0.52,7.089097263,3.88,0.74,3.949936708,3.88,0.74,3.949936708
19/09/2020 01:30,4.03,0.32,4.042684751,4.03,0.32,4.042684751,7.2852,0.6836,7.317202198,0.5952,0.1736,0.62,6.69,0.51,6.709411301,7.4496,0.7378,7.486046286,0.6096,0.1778,0.635,6.84,0.56,6.86288569,3.73,0.78,3.810682354,3.73,0.78,3.810682354
19/09/2020 02:00,3.99,0.32,4.002811512,3.99,0.32,4.002811512,7.1652,0.6836,7.197735755,0.5952,0.1736,0.62,6.57,0.51,6.589764791,7.51056,0.73808,7.546739269,0.61056,0.17808,0.636,6.9,0.56,6.922687339,3.89,0.77,3.965476012,3.89,0.77,3.965476012
19/09/2020 02:30,3.92,0.32,3.933039537,3.92,0.32,3.933039537,7.00944,0.64192,7.038771938,0.58944,0.17192,0.614,6.42,0.47,6.43718106,7.4496,0.6978,7.482209901,0.6096,0.1778,0.635,6.84,0.52,6.859737604,3.84,0.74,3.91065212,3.84,0.74,3.91065212
19/09/2020 03:00,3.82,0.32,3.83337971,3.82,0.32,3.83337971,6.79328,0.67304,6.826539094,0.59328,0.17304,0.618,6.2,0.5,6.220128616,7.3196,0.6978,7.352786479,0.6096,0.1778,0.635,6.71,0.52,6.73011887,3.66,0.74,3.734059453,3.66,0.74,3.734059453
19/09/2020 03:30,3.77,0.32,3.783556528,3.77,0.32,3.783556528,6.6552,0.7236,6.694421857,0.5952,0.1736,0.62,6.06,0.55,6.084907559,6.9096,0.9078,6.968979337,0.6096,0.1778,0.635,6.3,0.73,6.342152631,3.5,0.74,3.577373338,3.5,0.74,3.577373338
19/09/2020 04:00,3.75,0.32,3.763628568,3.75,0.32,3.763628568,6.60136,0.69248,6.637581065,0.59136,0.17248,0.616,6.01,0.52,6.032453895,7.04056,0.76808,7.082332384,0.61056,0.17808,0.636,6.43,0.59,6.457011693,3.47,0.74,3.548027621,3.47,0.74,3.548027621
19/09/2020 04:30,3.75,0.3,3.761980861,3.75,0.3,3.761980861,6.60712,0.67416,6.641425028,0.59712,0.17416,0.622,6.01,0.5,6.030762804,6.9896,0.7478,7.029488815,0.6096,0.1778,0.635,6.38,0.57,6.405411774,3.53,0.7,3.598735889,3.53,0.7,3.598735889
19/09/2020 05:00,3.72,0.3,3.73207717,3.72,0.3,3.73207717,6.49616,0.67388,6.531018986,0.59616,0.17388,0.621,5.9,0.5,5.921148537,6.98864,0.72752,7.026405511,0.60864,0.17752,0.634,6.38,0.55,6.403663014,3.47,0.7,3.539901129,3.47,0.7,3.539901129
19/09/2020 05:30,3.84,0.3,3.851700923,3.84,0.3,3.851700923,6.5452,0.6936,6.581848069,0.5952,0.1736,0.62,5.95,0.52,5.972679466,7.05864,0.72752,7.096032976,0.60864,0.17752,0.634,6.45,0.55,6.47340714,3.59,0.74,3.665474048,3.59,0.74,3.665474048
19/09/2020 06:00,3.84,0.28,3.8501948,3.84,0.28,3.8501948,6.65616,0.72388,6.6954065,0.59616,0.17388,0.621,6.06,0.55,6.084907559,7.09864,0.77752,7.141094258,0.60864,0.17752,0.634,6.49,0.6,6.517675966,3.93,0.61,3.977059215,3.93,0.61,3.977059215
19/09/2020 06:30,4.12,0.28,4.129503602,4.12,0.28,4.129503602,7.02752,0.64136,7.05672587,0.58752,0.17136,0.612,6.44,0.47,6.457127844,7.60864,0.86752,7.657936641,0.60864,0.17752,0.634,7,0.69,7.033924936,4.46,0.35,4.473712105,4.46,0.35,4.473712105
19/09/2020 07:00,4.12,0.38,4.13748716,4.12,0.38,4.13748716,7.0304,0.8622,7.083072285,0.5904,0.1722,0.615,6.44,0.69,6.476858807,8.42864,1.04752,8.493483997,0.60864,0.17752,0.634,7.82,0.87,7.86824631,4.63,0.35,4.643210096,4.63,0.35,4.643210096
19/09/2020 07:30,4.32,0.41,4.339412403,4.32,0.41,4.339412403,7.34232,0.96276,7.405171828,0.59232,0.17276,0.617,6.75,0.79,6.796072395,9.02864,0.94752,9.078223086,0.60864,0.17752,0.634,8.42,0.77,8.455134535,5,0.44,5.019322663,5,0.44,5.019322663
19/09/2020 08:00,4.91,0.37,4.923921202,4.91,0.37,4.923921202,7.9156,0.8608,7.962267265,0.5856,0.1708,0.61,7.33,0.69,7.362404499,9.53768,0.85724,9.576126576,0.60768,0.17724,0.633,8.93,0.68,8.955852835,5.31,0.42,5.326584271,5.31,0.42,5.326584271
19/09/2020 08:30,5.19,0.37,5.203172109,5.19,0.37,5.203172109,8.52616,0.86388,8.569812892,0.59616,0.17388,0.621,7.93,0.69,7.959962311,10.20768,0.79724,10.23876568,0.60768,0.17724,0.633,9.6,0.62,9.62,5.69,0.39,5.703349893,5.69,0.39,5.703349893
19/09/2020 09:00,5.65,0.26,5.655979137,5.65,0.26,5.655979137,8.97328,0.79304,9.008255458,0.59328,0.17304,0.618,8.38,0.62,8.40290426,10.67768,0.67724,10.69913568,0.60768,0.17724,0.633,10.07,0.5,10.08240547,5.96,0.39,5.972746437,5.96,0.39,5.972746437
19/09/2020 09:30,5.9,-0.29,5.907122819,5.9,-0.29,5.907122819,9.52656,0.65108,9.548782676,0.58656,0.17108,0.611,8.94,0.48,8.952876633,11.22768,0.58724,11.24302668,0.60768,0.17724,0.633,10.62,0.41,10.62791137,6.4,-0.34,6.409024887,6.4,-0.34,6.409024887
19/09/2020 10:00,6.07,-0.06,6.070296533,6.07,-0.06,6.070296533,9.83752,0.58136,9.85468311,0.58752,0.17136,0.612,9.25,0.41,9.259082028,11.53672,0.48696,11.54699261,0.60672,0.17696,0.632,10.93,0.31,10.93439527,6.61,-0.07,6.61037064,6.61,-0.07,6.61037064
19/09/2020 10:30,5.97,0.31,5.978043158,5.97,0.31,5.978043158,9.97752,0.61136,9.99623261,0.58752,0.17136,0.612,9.39,0.44,9.400303187,11.62672,0.41696,11.63419415,0.60672,0.17696,0.632,11.02,0.24,11.02261312,6.85,-0.31,6.857011011,6.85,-0.31,6.857011011
19/09/2020 11:00,5.87,0.33,5.879268662,5.87,0.33,5.879268662,10.10752,0.61136,10.12599238,0.58752,0.17136,0.612,9.52,0.44,9.530162643,11.29672,0.62696,11.31410454,0.60672,0.17696,0.632,10.69,0.45,10.69946728,6.82,-0.16,6.821876575,6.82,-0.16,6.821876575
19/09/2020 11:30,5.87,0.33,5.879268662,5.87,0.33,5.879268662,10.17656,0.57108,10.19257111,0.58656,0.17108,0.611,9.59,0.4,9.598338398,11.47768,0.53724,11.49024652,0.60768,0.17724,0.633,10.87,0.36,10.87595973,6.66,0.31,6.667210811,6.66,0.31,6.667210811
19/09/2020 12:00,5.87,0.28,5.87667423,5.87,0.28,5.87667423,10.20368,0.57024,10.21960171,0.58368,0.17024,0.608,9.62,0.4,9.628312417,11.43576,0.51668,11.44742613,0.60576,0.17668,0.631,10.83,0.34,10.83533571,6.7,0.31,6.707167808,6.7,0.31,6.707167808
19/09/2020 12:30,5.81,0.33,5.819364226,5.81,0.33,5.819364226,10.31368,0.28024,10.31748659,0.58368,0.17024,0.608,9.73,0.11,9.730621768,11.25576,0.47668,11.26584915,0.60576,0.17668,0.631,10.65,0.3,10.65422451,6.41,0.35,6.419548271,6.41,0.35,6.419548271
19/09/2020 13:00,5.69,0.33,5.699561387,5.69,0.33,5.699561387,10.1404,0.5422,10.15488518,0.5904,0.1722,0.615,9.55,0.37,9.557164852,11.16576,0.54668,11.17913482,0.60576,0.17668,0.631,10.56,0.37,10.56648002,6.52,0.21,6.523381025,6.52,0.21,6.523381025
19/09/2020 13:30,5.61,0.31,5.618558534,5.61,0.31,5.618558534,9.96792,0.47856,9.979401225,0.57792,0.16856,0.602,9.39,0.31,9.395115752,11.09672,0.54696,11.11019172,0.60672,0.17696,0.632,10.49,0.37,10.49652323,6.15,0.4,6.162994402,6.15,0.4,6.162994402
19/09/2020 14:00,5.46,0.31,5.468793286,5.46,0.31,5.468793286,9.89176,0.41968,9.900658928,0.58176,0.16968,0.606,9.31,0.25,9.313356001,10.97576,0.49668,10.98699225,0.60576,0.17668,0.631,10.37,0.32,10.37493614,5.98,0.46,5.997666213,5.98,0.46,5.997666213
19/09/2020 14:30,5.39,0.31,5.398907297,5.39,0.31,5.398907297,9.68136,0.59248,9.699472357,0.59136,0.17248,0.616,9.09,0.42,9.099697797,10.76576,0.57668,10.78119419,0.60576,0.17668,0.631,10.16,0.4,10.16787097,5.91,0.5,5.93111288,5.91,0.5,5.93111288
19/09/2020 15:00,5.29,0.31,5.299075391,5.29,0.31,5.299075391,9.43136,0.65248,9.453902982,0.59136,0.17248,0.616,8.84,0.48,8.853022083,10.64576,0.72668,10.67053278,0.60576,0.17668,0.631,10.04,0.55,10.05505346,5.86,0.48,5.879625838,5.86,0.48,5.879625838
19/09/2020 15:30,5.28,0.34,5.290935645,5.28,0.34,5.290935645,9.29232,0.67276,9.316641938,0.59232,0.17276,0.617,8.7,0.5,8.714355972,10.69672,0.59696,10.71336455,0.60672,0.17696,0.632,10.09,0.42,10.09873754,5.71,0.48,5.730139614,5.71,0.48,5.730139614
19/09/2020 16:00,5.32,0.34,5.33085359,5.32,0.34,5.33085359,9.4904,0.6522,9.512783872,0.5904,0.1722,0.615,8.9,0.48,8.912934421,10.73576,0.59668,10.75232858,0.60576,0.17668,0.631,10.13,0.42,10.13870307,5.68,0.48,5.700245609,5.68,0.48,5.700245609
19/09/2020 16:30,5.32,0.34,5.33085359,5.32,0.34,5.33085359,9.62944,0.68192,9.653555283,0.58944,0.17192,0.614,9.04,0.51,9.054374633,10.63576,0.66668,10.65663422,0.60576,0.17668,0.631,10.03,0.49,10.04196196,5.62,0.55,5.646848679,5.62,0.55,5.646848679
19/09/2020 17:00,5.53,0.34,5.540442221,5.53,0.34,5.540442221,9.8708,0.6094,9.889593571,0.5808,0.1694,0.605,9.29,0.44,9.300413969,11.21576,0.69668,11.23737671,0.60576,0.17668,0.631,10.61,0.52,10.62273505,5.7,0.5,5.7218878,5.7,0.5,5.7218878
19/09/2020 17:30,5.68,0.36,5.691397017,5.68,0.36,5.691397017,10.1804,0.6522,10.20126997,0.5904,0.1722,0.615,9.59,0.48,9.602004999,11.44672,0.79696,11.47443001,0.60672,0.17696,0.632,10.84,0.62,10.85771615,5.7,0.61,5.732547427,5.7,0.61,5.732547427
19/09/2020 18:00,5.65,0.48,5.670352723,5.65,0.48,5.670352723,10.40232,0.68276,10.42470252,0.59232,0.17276,0.617,9.81,0.51,9.823247935,11.13576,0.96668,11.17763933,0.60576,0.17668,0.631,10.53,0.79,10.5595928,5.73,0.63,5.764529469,5.73,0.63,5.764529469
19/09/2020 18:30,5.65,0.51,5.672971003,5.65,0.51,5.672971003,10.40424,0.76332,10.43220338,0.59424,0.17332,0.619,9.81,0.59,9.827726085,10.69576,0.96668,10.7393553,0.60576,0.17668,0.631,10.09,0.79,10.12087941,5.73,0.67,5.769038048,5.73,0.67,5.769038048
19/09/2020 19:00,5.67,0.51,5.692890303,5.67,0.51,5.692890303,10.51328,0.76304,10.54093385,0.59328,0.17304,0.618,9.92,0.59,9.937529874,10.48672,0.94696,10.52938885,0.60672,0.17696,0.632,9.88,0.77,9.909959637,5.69,0.67,5.729310604,5.69,0.67,5.729310604
19/09/2020 19:30,5.64,0.53,5.664847747,5.64,0.53,5.664847747,10.62232,0.72276,10.64688049,0.59232,0.17276,0.617,10.03,0.55,10.04506844,10.60672,0.91696,10.64628221,0.60672,0.17696,0.632,10,0.74,10.02734262,5.75,0.67,5.788903178,5.75,0.67,5.788903178
19/09/2020 20:00,6,0.39,6.01266164,6,0.39,6.01266164,10.98176,-0.18032,10.98324032,0.58176,0.16968,0.606,10.4,-0.35,10.40588776,10.95576,0.72668,10.97983338,0.60576,0.17668,0.631,10.35,0.55,10.36460322,6.06,0.52,6.082269313,6.06,0.52,6.082269313
19/09/2020 20:30,5.76,0.43,5.776028047,5.76,0.43,5.776028047,10.6704,0.4922,10.68174597,0.5904,0.1722,0.615,10.08,0.32,10.08507809,10.64672,0.72696,10.67150962,0.60672,0.17696,0.632,10.04,0.55,10.05505346,5.85,0.58,5.878681825,5.85,0.58,5.878681825
19/09/2020 21:00,5.52,0.46,5.539133506,5.52,0.46,5.539133506,10.21616,0.64388,10.23643036,0.59616,0.17388,0.621,9.62,0.47,9.631474446,10.26672,0.77696,10.29607723,0.60672,0.17696,0.632,9.66,0.6,9.678615603,5.66,0.58,5.689639707,5.66,0.58,5.689639707
19/09/2020 21:30,5.35,0.5,5.373313689,5.35,0.5,5.373313689,9.80424,0.70332,9.829434419,0.59424,0.17332,0.619,9.21,0.53,9.225237124,9.93768,0.83724,9.972885971,0.60768,0.17724,0.633,9.33,0.66,9.35331492,5.49,0.63,5.526029316,5.49,0.63,5.526029316
19/09/2020 22:00,5.05,0.5,5.074692109,5.05,0.5,5.074692109,9.51328,0.66304,9.536357711,0.59328,0.17304,0.618,8.92,0.49,8.933448382,9.50672,0.91696,9.550839796,0.60672,0.17696,0.632,8.9,0.74,8.930711058,5.29,0.6,5.32391773,5.29,0.6,5.32391773
19/09/2020 22:30,4.78,0.56,4.812691555,4.78,0.56,4.812691555,9.17176,0.63968,9.194040026,0.58176,0.16968,0.606,8.59,0.47,8.602848366,9.07672,0.94696,9.125983739,0.60672,0.17696,0.632,8.47,0.77,8.504927983,5.1,0.64,5.14,5.1,0.64,5.14
19/09/2020 23:00,4.56,0.56,4.594257285,4.56,0.56,4.594257285,8.6408,0.5994,8.661564812,0.5808,0.1694,0.605,8.06,0.43,8.071462073,8.67672,0.91696,8.725037857,0.60672,0.17696,0.632,8.07,0.74,8.103857106,4.79,0.64,4.832566606,4.79,0.64,4.832566606
19/09/2020 23:30,4.29,0.56,4.326395729,4.29,0.56,4.326395729,8.0752,0.7136,8.10666886,0.5952,0.1736,0.62,7.48,0.54,7.499466648,8.25768,0.95724,8.312977048,0.60768,0.17724,0.633,7.65,0.78,7.689661891,4.51,0.69,4.562477397,4.51,0.69,4.562477397
20/09/2020 00:00,4.02,0.61,4.066017708,4.02,0.61,4.066017708,7.53424,0.78332,7.574850665,0.59424,0.17332,0.619,6.94,0.61,6.966756778,7.86672,0.98696,7.928390354,0.60672,0.17696,0.632,7.26,0.81,7.305046201,4.31,0.72,4.369725392,4.31,0.72,4.369725392
20/09/2020 00:30,3.83,0.61,3.878272811,3.83,0.61,3.878272811,7.13464,0.75052,7.174006426,0.58464,0.17052,0.609,6.55,0.58,6.575629247,7.50672,0.98696,7.571323213,0.60672,0.17696,0.632,6.9,0.81,6.947380801,4.06,0.74,4.126887447,4.06,0.74,4.126887447
20/09/2020 01:00,3.66,0.61,3.710485143,3.66,0.61,3.710485143,6.84424,0.84332,6.89599955,0.59424,0.17332,0.619,6.25,0.67,6.285809415,7.15672,1.01696,7.2286132,0.60672,0.17696,0.632,6.55,0.84,6.603642934,3.91,0.77,3.985097238,3.91,0.77,3.985097238
20/09/2020 01:30,3.59,0.61,3.641455753,3.59,0.61,3.641455753,6.9808,0.6794,7.013783073,0.5808,0.1694,0.605,6.4,0.51,6.420288156,7.02768,1.01724,7.100919898,0.60768,0.17724,0.633,6.42,0.84,6.474720071,3.83,0.75,3.902742625,3.83,0.75,3.902742625
20/09/2020 02:00,3.54,0.61,3.592172045,3.54,0.61,3.592172045,6.96176,0.67968,6.994860056,0.58176,0.16968,0.606,6.38,0.51,6.400351553,7.02672,1.01696,7.09992969,0.60672,0.17696,0.632,6.42,0.84,6.474720071,3.98,0.75,4.050049382,3.98,0.75,4.050049382
20/09/2020 02:30,3.44,0.61,3.493665697,3.44,0.61,3.493665697,6.8108,0.6794,6.844602326,0.5808,0.1694,0.605,6.23,0.51,6.250839944,6.99672,1.03696,7.07314476,0.60672,0.17696,0.632,6.39,0.86,6.447611961,3.91,0.75,3.981281201,3.91,0.75,3.981281201
20/09/2020 03:00,3.37,0.61,3.424762766,3.37,0.61,3.424762766,6.5608,0.6194,6.589973672,0.5808,0.1694,0.605,5.98,0.45,5.996907536,6.85672,1.00696,6.930265334,0.60672,0.17696,0.632,6.25,0.83,6.304871133,3.76,0.75,3.834070944,3.76,0.75,3.834070944
20/09/2020 03:30,3.31,0.61,3.365739146,3.31,0.61,3.365739146,6.40176,0.61968,6.431682082,0.58176,0.16968,0.606,5.82,0.45,5.837370984,6.77768,1.04724,6.858108908,0.60768,0.17724,0.633,6.17,0.87,6.231035227,3.62,0.68,3.683313725,3.62,0.68,3.683313725
20/09/2020 04:00,3.31,0.61,3.365739146,3.31,0.61,3.365739146,6.32176,0.61968,6.352058942,0.58176,0.16968,0.606,5.74,0.45,5.757612352,6.71672,1.04696,6.797827065,0.60672,0.17696,0.632,6.11,0.87,6.171628634,3.56,0.74,3.636096808,3.56,0.74,3.636096808
20/09/2020 04:30,3.25,0.61,3.306750671,3.25,0.61,3.306750671,6.40712,0.83416,6.461192583,0.59712,0.17416,0.622,5.81,0.66,5.847366929,6.66672,1.01696,6.743838907,0.60672,0.17696,0.632,6.06,0.84,6.11794083,3.51,0.76,3.591336798,3.51,0.76,3.591336798
20/09/2020 05:00,3.29,0.59,3.342484106,3.29,0.59,3.342484106,6.2852,0.8336,6.340238797,0.5952,0.1736,0.62,5.69,0.66,5.728149789,6.59768,1.03724,6.678716059,0.60768,0.17724,0.633,5.99,0.86,6.051421321,3.47,0.75,3.550126758,3.47,0.75,3.550126758
20/09/2020 05:30,3.45,0.5,3.486043603,3.45,0.5,3.486043603,6.34424,0.83332,6.398734516,0.59424,0.17332,0.619,5.75,0.66,5.787754314,6.59768,1.01724,6.67563919,0.60768,0.17724,0.633,5.99,0.84,6.048611411,3.55,0.77,3.632547316,3.55,0.77,3.632547316
20/09/2020 06:00,3.48,0.47,3.511595079,3.48,0.47,3.511595079,6.38616,0.83388,6.440372303,0.59616,0.17388,0.621,5.79,0.66,5.827495174,6.74768,1.01724,6.823925747,0.60768,0.17724,0.633,6.14,0.84,6.197192913,3.64,0.7,3.706696643,3.64,0.7,3.706696643
20/09/2020 06:30,3.61,0.47,3.640467003,3.61,0.47,3.640467003,6.60752,0.69136,6.643590836,0.58752,0.17136,0.612,6.02,0.52,6.042416735,7.50768,0.96724,7.569729995,0.60768,0.17724,0.633,6.9,0.79,6.945077393,3.93,0.49,3.96042927,3.93,0.49,3.96042927
20/09/2020 07:00,3.51,0.61,3.562611402,3.51,0.61,3.562611402,6.54368,0.88024,6.60261845,0.58368,0.17024,0.608,5.96,0.71,6.002141285,7.54864,1.27752,7.655979572,0.60864,0.17752,0.634,6.94,1.1,7.026635041,3.85,0.6,3.896472764,3.85,0.6,3.896472764
20/09/2020 07:30,3.75,0.64,3.80422134,3.75,0.64,3.80422134,6.83176,0.91968,6.893384945,0.58176,0.16968,0.606,6.25,0.75,6.294839156,8.01864,1.32752,8.127785479,0.60864,0.17752,0.634,7.41,1.15,7.498706555,4.07,0.6,4.113988333,4.07,0.6,4.113988333
20/09/2020 08:00,4.03,0.61,4.075904808,4.03,0.61,4.075904808,7.30328,1.00304,7.371837491,0.59328,0.17304,0.618,6.71,0.83,6.761138957,8.51768,1.28724,8.614398377,0.60768,0.17724,0.633,7.91,1.11,7.987502739,4.28,0.66,4.330588875,4.28,0.66,4.330588875
20/09/2020 08:30,4.36,0.58,4.398408803,4.36,0.58,4.398408803,7.96232,0.93276,8.016768738,0.59232,0.17276,0.617,7.37,0.76,7.409082264,8.97768,1.18724,9.055842147,0.60768,0.17724,0.633,8.37,1.01,8.430717644,4.59,0.64,4.634403953,4.59,0.64,4.634403953
20/09/2020 09:00,4.79,0.54,4.820342311,4.79,0.54,4.820342311,8.52272,0.79996,8.560180617,0.58272,0.16996,0.607,7.94,0.63,7.964954488,9.61768,1.08724,9.67893896,0.60768,0.17724,0.633,9.01,0.91,9.055837896,4.83,0.57,4.863517246,4.83,0.57,4.863517246
20/09/2020 09:30,5.13,0.48,5.152407204,5.13,0.48,5.152407204,9.25712,0.82416,9.293735008,0.59712,0.17416,0.622,8.66,0.65,8.684359504,10.00672,1.04696,10.06134039,0.60672,0.17696,0.632,9.4,0.87,9.440174787,5.07,0.57,5.101940807,5.07,0.57,5.101940807
20/09/2020 10:00,5.23,0.45,5.249323766,5.23,0.45,5.249323766,9.63328,0.74304,9.66189381,0.59328,0.17304,0.618,9.04,0.57,9.057952307,10.43672,0.96696,10.48141861,0.60672,0.17696,0.632,9.83,0.79,9.861693567,5.29,0.57,5.320620265,5.29,0.57,5.320620265
20/09/2020 10:30,5.58,0.41,5.595042448,5.58,0.41,5.595042448,10.08424,0.67332,10.10669363,0.59424,0.17332,0.619,9.49,0.5,9.503162631,10.85672,0.85696,10.89048895,0.60672,0.17696,0.632,10.25,0.68,10.27253133,5.57,0.5,5.592396624,5.57,0.5,5.592396624
20/09/2020 11:00,5.72,0.39,5.733280039,5.72,0.39,5.733280039,10.2952,0.6336,10.31467847,0.5952,0.1736,0.62,9.7,0.46,9.710901091,11.12768,0.83724,11.15913227,0.60768,0.17724,0.633,10.52,0.66,10.54068309,5.83,0.43,5.845836125,5.83,0.43,5.845836125
20/09/2020 11:30,5.74,0.39,5.753233873,5.74,0.39,5.753233873,10.64424,0.61332,10.66189508,0.59424,0.17332,0.619,10.05,0.44,10.05962723,11.46672,0.83696,11.49722443,0.60672,0.17696,0.632,10.86,0.66,10.88003676,5.78,0.48,5.799896551,5.78,0.48,5.799896551
20/09/2020 12:00,5.78,0.39,5.793142498,5.78,0.39,5.793142498,10.59328,0.61304,10.61100368,0.59328,0.17304,0.618,10,0.44,10.00967532,11.44672,0.83696,11.47727759,0.60672,0.17696,0.632,10.84,0.66,10.86007366,5.99,0.44,6.006138527,5.99,0.44,6.006138527
20/09/2020 12:30,5.71,0.39,5.723303242,5.71,0.39,5.723303242,10.91232,0.61276,10.92951063,0.59232,0.17276,0.617,10.32,0.44,10.32937559,11.52576,0.81668,11.55465749,0.60576,0.17668,0.631,10.92,0.64,10.9387385,5.99,0.52,6.012528586,5.99,0.52,6.012528586
20/09/2020 13:00,5.8,0.39,5.813097281,5.8,0.39,5.813097281,10.84328,0.61304,10.86059571,0.59328,0.17304,0.618,10.25,0.44,10.25943956,11.44672,0.83696,11.47727759,0.60672,0.17696,0.632,10.84,0.66,10.86007366,5.89,0.59,5.919476328,5.89,0.59,5.919476328
20/09/2020 13:30,5.8,0.39,5.813097281,5.8,0.39,5.813097281,10.69232,0.61276,10.70986376,0.59232,0.17276,0.617,10.1,0.44,10.10957962,11.40576,0.83668,11.43640654,0.60576,0.17668,0.631,10.8,0.66,10.82014787,5.95,0.59,5.979180546,5.95,0.59,5.979180546
20/09/2020 14:00,5.59,0.41,5.605015611,5.59,0.41,5.605015611,10.36232,0.64276,10.38223561,0.59232,0.17276,0.617,9.77,0.47,9.781298482,11.16576,0.83668,11.19706345,0.60576,0.17668,0.631,10.56,0.66,10.5806049,5.81,0.59,5.839880136,5.81,0.59,5.839880136
20/09/2020 14:30,5.55,0.41,5.565123539,5.55,0.41,5.565123539,10.19848,0.64164,10.21864454,0.58848,0.17164,0.613,9.61,0.47,9.621486372,10.82672,0.90696,10.86464184,0.60672,0.17696,0.632,10.22,0.73,10.24603826,5.76,0.59,5.790138168,5.76,0.59,5.790138168
20/09/2020 15:00,5.45,0.44,5.46773262,5.45,0.44,5.46773262,9.93984,0.67912,9.963012757,0.57984,0.16912,0.604,9.36,0.51,9.373883934,10.68576,0.96668,10.72939593,0.60576,0.17668,0.631,10.08,0.79,10.11090995,5.66,0.59,5.690667799,5.66,0.59,5.690667799
20/09/2020 15:30,5.37,0.44,5.387995917,5.37,0.44,5.387995917,9.88752,0.72136,9.91379907,0.58752,0.17136,0.612,9.3,0.55,9.316249245,10.45576,0.98668,10.50221189,0.60576,0.17668,0.631,9.85,0.81,9.883248454,5.5,0.62,5.534835138,5.5,0.62,5.534835138
20/09/2020 16:00,5.32,0.44,5.338164479,5.32,0.44,5.338164479,10.03136,0.72248,10.05734363,0.59136,0.17248,0.616,9.44,0.55,9.456008672,10.58576,0.93668,10.62712022,0.60576,0.17668,0.631,9.98,0.76,10.00889604,5.43,0.6,5.463048599,5.43,0.6,5.463048599
20/09/2020 16:30,5.42,0.47,5.440340063,5.42,0.47,5.440340063,10.31424,0.72332,10.33957149,0.59424,0.17332,0.619,9.72,0.55,9.735548264,10.58672,0.98696,10.63262575,0.60672,0.17696,0.632,9.98,0.81,10.01281679,5.48,0.63,5.516094633,5.48,0.63,5.516094633
20/09/2020 17:00,5.5,0.47,5.52004529,5.5,0.47,5.52004529,10.52424,0.72332,10.54906723,0.59424,0.17332,0.619,9.93,0.55,9.945219957,10.90576,0.95668,10.94764074,0.60576,0.17668,0.631,10.3,0.78,10.32949176,5.5,0.66,5.539458457,5.5,0.66,5.539458457
20/09/2020 17:30,5.56,0.47,5.579829747,5.56,0.47,5.579829747,10.74232,0.72276,10.76660675,0.59232,0.17276,0.617,10.15,0.55,10.16489056,11.12576,0.91668,11.16345994,0.60576,0.17668,0.631,10.52,0.74,10.5459945,5.57,0.69,5.612575167,5.57,0.69,5.612575167
20/09/2020 18:00,5.7,0.52,5.723670151,5.7,0.52,5.723670151,10.86328,0.72304,10.88731552,0.59328,0.17304,0.618,10.27,0.55,10.28471682,11.16576,0.93668,11.20497951,0.60576,0.17668,0.631,10.56,0.76,10.58731316,5.6,0.67,5.639937943,5.6,0.67,5.639937943
20/09/2020 18:30,5.7,0.56,5.72744271,5.7,0.56,5.72744271,10.77328,0.80304,10.80316783,0.59328,0.17304,0.618,10.18,0.63,10.19947548,10.65576,1.05668,10.70802474,0.60576,0.17668,0.631,10.05,0.88,10.0884538,5.54,0.71,5.585311092,5.54,0.71,5.585311092
20/09/2020 19:00,5.64,0.56,5.667733233,5.64,0.56,5.667733233,10.90328,0.80304,10.93281245,0.59328,0.17304,0.618,10.31,0.63,10.32923037,10.73576,0.97668,10.78009493,0.60576,0.17668,0.631,10.13,0.8,10.16154024,5.7,0.69,5.741611272,5.7,0.69,5.741611272
20/09/2020 19:30,5.89,0.54,5.914702021,5.89,0.54,5.914702021,11.13328,0.76304,11.15939755,0.59328,0.17304,0.618,10.54,0.59,10.55650037,10.96576,0.91668,11.00400812,0.60576,0.17668,0.631,10.36,0.74,10.38639495,5.81,0.69,5.850829001,5.81,0.69,5.850829001
20/09/2020 20:00,6.04,0.44,6.056005284,6.04,0.44,6.056005284,11.48656,0.50108,11.49748415,0.58656,0.17108,0.611,10.9,0.33,10.90499427,11.46576,0.57668,11.48025314,0.60576,0.17668,0.631,10.86,0.4,10.86736399,6.16,0.51,6.181075958,6.16,0.51,6.181075958
20/09/2020 20:30,5.82,0.47,5.838946823,5.82,0.47,5.838946823,11.38176,0.00968,11.38176412,0.58176,0.16968,0.606,10.8,-0.16,10.80118512,11.26672,0.54696,11.27998869,0.60672,0.17696,0.632,10.66,0.37,10.66641927,5.98,0.56,6.006163501,5.98,0.56,6.006163501
20/09/2020 21:00,5.62,0.5,5.642198153,5.62,0.5,5.642198153,10.81176,0.25968,10.81487809,0.58176,0.16968,0.606,10.23,0.09,10.23039589,10.90576,0.59668,10.92207069,0.60576,0.17668,0.631,10.3,0.42,10.30855955,5.67,0.6,5.701657654,5.67,0.6,5.701657654
20/09/2020 21:30,5.3,0.55,5.328461316,5.3,0.55,5.328461316,10.2652,0.6436,10.28535619,0.5952,0.1736,0.62,9.67,0.47,9.681415186,10.54672,0.64696,10.56654437,0.60672,0.17696,0.632,9.94,0.47,9.951105466,5.51,0.64,5.547044258,5.51,0.64,5.547044258
20/09/2020 22:00,5,0.55,5.030159043,5,0.55,5.030159043,9.75752,0.62136,9.777284122,0.58752,0.17136,0.612,9.17,0.45,9.1810348,9.92672,0.70696,9.951862258,0.60672,0.17696,0.632,9.32,0.53,9.335057579,5.22,0.64,5.259087373,5.22,0.64,5.259087373
20/09/2020 22:30,4.74,0.55,4.771802594,4.74,0.55,4.771802594,9.25176,0.58968,9.270533189,0.58176,0.16968,0.606,8.67,0.42,8.680167049,9.39864,0.75752,9.42911822,0.60864,0.17752,0.634,8.79,0.58,8.809114598,4.99,0.54,5.019133391,4.99,0.54,5.019133391
20/09/2020 23:00,4.39,0.57,4.426849896,4.39,0.57,4.426849896,8.55272,0.64996,8.57738115,0.58272,0.16996,0.607,7.97,0.48,7.98444112,8.91768,0.75724,8.949772567,0.60768,0.17724,0.633,8.31,0.58,8.330216084,4.64,0.54,4.671316731,4.64,0.54,4.671316731
20/09/2020 23:30,4.06,0.57,4.099817069,4.06,0.57,4.099817069,7.85328,0.73304,7.887417473,0.59328,0.17304,0.618,7.26,0.56,7.281565766,8.25864,0.85752,8.303040118,0.60864,0.17752,0.634,7.65,0.68,7.680162759,4.34,0.57,4.377270839,4.34,0.57,4.377270839
21/09/2020 00:00,3.77,0.59,3.815887839,3.77,0.59,3.815887839,7.40464,0.67052,7.434937162,0.58464,0.17052,0.609,6.82,0.5,6.838303883,7.87864,0.85752,7.925169323,0.60864,0.17752,0.634,7.27,0.68,7.301732671,4.17,0.57,4.208776544,4.17,0.57,4.208776544
21/09/2020 00:30,3.64,0.61,3.69075873,3.64,0.61,3.69075873,6.97616,0.77388,7.018952814,0.59616,0.17388,0.621,6.38,0.6,6.408151059,7.57056,0.81808,7.61463286,0.61056,0.17808,0.636,6.96,0.64,6.989363347,3.99,0.59,4.033385675,3.99,0.59,4.033385675
21/09/2020 01:00,3.51,0.61,3.562611402,3.51,0.61,3.562611402,6.81424,0.74332,6.854662019,0.59424,0.17332,0.619,6.22,0.57,6.24606276,7.28152,0.78836,7.324072979,0.61152,0.17836,0.637,6.67,0.61,6.697835471,3.88,0.59,3.924601891,3.88,0.59,3.924601891
21/09/2020 01:30,3.46,0.61,3.513360215,3.46,0.61,3.513360215,6.91232,0.75276,6.953187427,0.59232,0.17276,0.617,6.32,0.58,6.346558122,7.17056,0.83808,7.219370388,0.61056,0.17808,0.636,6.56,0.66,6.593117624,3.82,0.59,3.865294297,3.82,0.59,3.865294297
21/09/2020 02:00,3.43,0.61,3.483819743,3.43,0.61,3.483819743,6.89424,0.78332,6.93859751,0.59424,0.17332,0.619,6.3,0.61,6.329462852,7.28056,0.82808,7.327500966,0.61056,0.17808,0.636,6.67,0.65,6.701596825,3.94,0.59,3.98393022,3.94,0.59,3.98393022
21/09/2020 02:30,3.38,0.61,3.434603325,3.38,0.61,3.434603325,6.87232,0.73276,6.911274803,0.59232,0.17276,0.617,6.28,0.56,6.304918715,7.26152,0.81836,7.307488337,0.61152,0.17836,0.637,6.65,0.64,6.680726008,3.82,0.67,3.878311488,3.82,0.67,3.878311488
21/09/2020 03:00,3.383,0.613,3.438089295,3.383,0.613,3.438089295,6.8782,0.7366,6.91752953,0.5952,0.1736,0.62,6.283,0.563,6.308173904,7.26548,0.82164,7.311791294,0.61248,0.17864,0.638,6.653,0.643,6.68400015,3.823,0.673,3.881785414,3.823,0.673,3.881785414
21/09/2020 03:30,3.3,0.62,3.357737333,3.3,0.62,3.357737333,6.55616,0.77388,6.601675863,0.59616,0.17388,0.621,5.96,0.6,5.990125207,6.80152,1.01836,6.877334615,0.61152,0.17836,0.637,6.19,0.84,6.246735147,3.65,0.59,3.697377449,3.65,0.59,3.697377449
21/09/2020 04:00,3.3,0.62,3.357737333,3.3,0.62,3.357737333,6.5552,0.7236,6.595016603,0.5952,0.1736,0.62,5.96,0.55,5.985323717,6.90152,0.86836,6.955934689,0.61152,0.17836,0.637,6.29,0.69,6.327732611,3.61,0.59,3.65789557,3.61,0.59,3.65789557
21/09/2020 04:30,3.39,0.53,3.431180555,3.39,0.53,3.431180555,6.5952,0.7236,6.63477656,0.5952,0.1736,0.62,6,0.55,6.0251556,6.98248,0.86864,7.036303177,0.61248,0.17864,0.638,6.37,0.69,6.407261506,3.67,0.59,3.717122543,3.67,0.59,3.717122543
21/09/2020 05:00,3.59,0.45,3.618093421,3.59,0.45,3.618093421,6.50616,0.73388,6.547419171,0.59616,0.17388,0.621,5.91,0.56,5.936472016,7.07248,0.82864,7.120857926,0.61248,0.17864,0.638,6.46,0.65,6.492618886,3.79,0.53,3.826878624,3.79,0.53,3.826878624
21/09/2020 05:30,3.82,0.41,3.841939614,3.82,0.41,3.841939614,6.72472,0.67596,6.758607919,0.53472,0.15596,0.557,6.19,0.52,6.211803281,7.30248,0.82864,7.34934408,0.61248,0.17864,0.638,6.69,0.65,6.721502808,4.55,0.43,4.570273515,4.55,0.43,4.570273515
21/09/2020 06:00,4.2,0.32,4.212172836,4.2,0.32,4.212172836,7.08208,0.62644,7.109731655,0.50208,0.14644,0.523,6.58,0.48,6.597484369,7.84248,0.76864,7.880057106,0.61248,0.17864,0.638,7.23,0.59,7.254033361,5.04,0.39,5.055066765,5.04,0.39,5.055066765
21/09/2020 06:30,5.05,-0.02,5.050039604,5.05,-0.02,5.050039604,8.12152,-0.09664,8.122094951,0.49152,0.14336,0.512,7.63,-0.24,7.633773641,9.20248,0.65864,9.226019987,0.61248,0.17864,0.638,8.59,0.48,8.603400491,6.02,-0.45,6.036795508,6.02,-0.45,6.036795508
21/09/2020 07:00,5.56,-0.28,5.567045895,5.56,-0.28,5.567045895,8.70728,0.44504,8.718645858,0.49728,0.14504,0.518,8.21,0.3,8.215479292,10.24248,0.61864,10.26114574,0.61248,0.17864,0.638,9.63,0.44,9.64004668,6.35,-0.45,6.365924913,6.35,-0.45,6.365924913
21/09/2020 07:30,6.28,-0.33,6.288664405,6.28,-0.33,6.288664405,9.5492,0.5756,9.566532078,0.4992,0.1456,0.52,9.05,0.43,9.060209711,11.59152,-0.16164,11.59264695,0.61152,0.17836,0.637,10.98,-0.34,10.98526286,7.36,-0.55,7.380521662,7.36,-0.55,7.380521662
21/09/2020 08:00,6.88,-0.49,6.897427057,6.88,-0.49,6.897427057,10.14728,0.53504,10.16137585,0.49728,0.14504,0.518,9.65,0.39,9.657877614,12.82152,-0.53164,12.8325374,0.61152,0.17836,0.637,12.21,-0.71,12.2306255,7.82,-0.81,7.861838207,7.82,-0.81,7.861838207
21/09/2020 08:30,7.29,-0.69,7.322581512,7.29,-0.69,7.322581512,10.49576,-0.17832,10.49727469,0.48576,0.14168,0.506,10.01,-0.32,10.01511358,13.12152,-0.74164,13.14246236,0.61152,0.17836,0.637,12.51,-0.92,12.54378332,8.21,-1,8.270677119,8.21,-1,8.270677119
21/09/2020 09:00,7.36,-0.78,7.401216116,7.36,-0.78,7.401216116,10.5044,-0.2258,10.50682659,0.4944,0.1442,0.515,10.01,-0.37,10.01683583,13.52152,-0.90164,13.55154817,0.61152,0.17836,0.637,12.91,-1.08,12.95509552,8.32,-1.11,8.393717889,8.32,-1.11,8.393717889
21/09/2020 09:30,7.42,-0.8,7.463002077,7.42,-0.8,7.463002077,10.77632,-0.22524,10.77867366,0.49632,0.14476,0.517,10.28,-0.37,10.28665641,13.69056,-1.03192,13.72939518,0.61056,0.17808,0.636,13.08,-1.21,13.1358479,8.99,-1.27,9.079262085,8.99,-1.27,9.079262085
21/09/2020 10:00,7.53,-0.8,7.572377434,7.53,-0.8,7.572377434,10.86632,-0.28524,10.87006312,0.49632,0.14476,0.517,10.37,-0.43,10.37891131,13.89864,-1.12248,13.94389311,0.60864,0.17752,0.634,13.29,-1.3,13.35343027,9.23,-1.29,9.319710296,9.23,-1.29,9.319710296
21/09/2020 10:30,7.37,-0.76,7.409082264,7.37,-0.76,7.409082264,10.89632,-0.31524,10.90087913,0.49632,0.14476,0.517,10.4,-0.46,10.41016811,13.94864,-1.16248,13.99699674,0.60864,0.17752,0.634,13.34,-1.34,13.40713243,9.1,-0.93,9.147398537,9.1,-0.93,9.147398537
21/09/2020 11:00,7.25,-0.76,7.289725646,7.25,-0.76,7.289725646,10.86632,-0.36524,10.87245651,0.49632,0.14476,0.517,10.37,-0.51,10.38253341,14.01768,-1.11276,14.06177753,0.60768,0.17724,0.633,13.41,-1.29,13.4719041,9.15,-1.2,9.228353049,9.15,-1.2,9.228353049
21/09/2020 11:30,7.32,-0.8,7.363586083,7.32,-0.8,7.363586083,10.7444,-0.3658,10.75062514,0.4944,0.1442,0.515,10.25,-0.51,10.26267996,14.11672,-1.21304,14.16874199,0.60672,0.17696,0.632,13.51,-1.39,13.58131805,9.06,-1.22,9.141772257,9.06,-1.22,9.141772257
21/09/2020 12:00,7.42,-0.84,7.467395798,7.42,-0.84,7.467395798,10.8444,-0.4058,10.85198991,0.4944,0.1442,0.515,10.35,-0.55,10.36460322,14.16576,-1.26332,14.22198066,0.60576,0.17668,0.631,13.56,-1.44,13.63624582,9.11,-1.27,9.198097629,9.11,-1.27,9.198097629
21/09/2020 12:30,7.35,-0.92,7.407354454,7.35,-0.92,7.407354454,10.5996,-0.4072,10.60741872,0.4896,0.1428,0.51,10.11,-0.55,10.12494938,14.16672,-1.38304,14.23407023,0.60672,0.17696,0.632,13.56,-1.56,13.64943955,9.09,-1.2,9.168865797,9.09,-1.2,9.168865797
21/09/2020 13:00,7.29,-0.87,7.341730041,7.29,-0.87,7.341730041,9.09152,-0.20664,9.093868044,0.49152,0.14336,0.512,8.6,-0.35,8.607119146,13.98576,-1.26332,14.04270131,0.60576,0.17668,0.631,13.38,-1.44,13.4572657,9.82,-1.18,9.890642042,9.82,-1.18,9.890642042
21/09/2020 13:30,7.06,-0.73,7.097640453,7.06,-0.73,7.097640453,9.74344,-0.05608,9.743601388,0.49344,0.14392,0.514,9.25,-0.2,9.25216191,13.75576,-1.17332,13.80570943,0.60576,0.17668,0.631,13.15,-1.35,13.21911495,9.14,-1,9.194541859,9.14,-1,9.194541859
21/09/2020 14:00,7.15,-0.82,7.196867374,7.15,-0.82,7.196867374,10.76056,-0.45692,10.77025661,0.49056,0.14308,0.511,10.27,-0.6,10.28751185,13.84576,-1.38332,13.91469167,0.60576,0.17668,0.631,13.24,-1.56,13.33158655,8.58,-1.25,8.670576682,8.58,-1.25,8.670576682
21/09/2020 14:30,7.1,-0.82,7.147195254,7.1,-0.82,7.147195254,10.56344,-0.45608,10.57328112,0.49344,0.14392,0.514,10.07,-0.6,10.08785904,13.55672,-1.34304,13.62308385,0.60672,0.17696,0.632,12.95,-1.52,13.03889949,8.52,-1.28,8.615613733,8.52,-1.28,8.615613733
21/09/2020 15:00,7.07,-0.84,7.119726118,7.07,-0.84,7.119726118,10.40288,-0.55916,10.41789673,0.48288,0.14084,0.503,9.92,-0.7,9.944666912,13.23576,-1.14332,13.28504887,0.60576,0.17668,0.631,12.63,-1.32,12.69879128,8.35,-1.33,8.455258719,8.35,-1.33,8.455258719
21/09/2020 15:30,6.87,-0.68,6.903571539,6.87,-0.68,6.903571539,10.46288,-0.55916,10.47781074,0.48288,0.14084,0.503,9.98,-0.7,10.00451898,13.58576,-1.20332,13.63894621,0.60576,0.17668,0.631,12.98,-1.38,13.05315288,8.27,-1.24,8.362445814,8.27,-1.24,8.362445814
21/09/2020 16:00,6.91,-0.58,6.934298811,6.91,-0.58,6.934298811,10.9248,-0.5586,10.93907167,0.4848,0.1414,0.505,10.44,-0.7,10.46344112,13.84672,-1.20304,13.89888341,0.60672,0.17696,0.632,13.24,-1.38,13.31172416,8.22,-1.13,8.297306792,8.22,-1.13,8.297306792
21/09/2020 16:30,7.09,-0.52,7.109043536,7.09,-0.52,7.109043536,11.38248,-0.42636,11.39046241,0.49248,0.14364,0.513,10.89,-0.57,10.90490715,13.81576,-0.81332,13.83967896,0.60576,0.17668,0.631,13.21,-0.99,13.24704495,8.17,-0.91,8.220523098,8.17,-0.91,8.220523098
21/09/2020 17:00,7.13,-0.4,7.141211382,7.13,-0.4,7.141211382,11.81248,-0.39636,11.81912793,0.49248,0.14364,0.513,11.32,-0.54,11.33287254,13.60576,-0.65332,13.6214365,0.60576,0.17668,0.631,13,-0.83,13.02646921,7.88,-0.7,7.911030274,7.88,-0.7,7.911030274
21/09/2020 17:30,6.98,-0.34,6.988275896,6.98,-0.34,6.988275896,12.07344,-0.32608,12.07784259,0.49344,0.14392,0.514,11.58,-0.47,11.58953407,13.27576,-0.34332,13.2801985,0.60576,0.17668,0.631,12.67,-0.52,12.68066639,7.49,-0.46,7.504112206,7.49,-0.46,7.504112206
21/09/2020 18:00,6.82,-0.34,6.828469814,6.82,-0.34,6.828469814,12.18152,-0.29664,12.1851313,0.49152,0.14336,0.512,11.69,-0.44,11.69827765,12.82672,-0.03304,12.82676255,0.60672,0.17696,0.632,12.22,-0.21,12.22180429,7.38,-0.41,7.391380115,7.38,-0.41,7.391380115
21/09/2020 18:30,6.72,0.22,6.723600226,6.72,0.22,6.723600226,12.00344,-0.25608,12.00617128,0.49344,0.14392,0.514,11.51,-0.4,11.51694838,11.80576,-0.00332,11.80576047,0.60576,0.17668,0.631,11.2,-0.18,11.20144634,7.08,-0.33,7.087686505,7.08,-0.33,7.087686505
21/09/2020 19:00,6.67,0.31,6.677200012,6.67,0.31,6.677200012,11.90152,-0.23664,11.90387234,0.49152,0.14336,0.512,11.41,-0.38,11.41632603,11.47576,0.57668,11.49024053,0.60576,0.17668,0.631,10.87,0.4,10.87735722,6.92,-0.35,6.928845503,6.92,-0.35,6.928845503
21/09/2020 19:30,6.84,0.06,6.840263153,6.84,0.06,6.840263153,11.96344,-0.32608,11.96788305,0.49344,0.14392,0.514,11.47,-0.47,11.47962543,11.64576,0.27668,11.64904622,0.60576,0.17668,0.631,11.04,0.1,11.04045289,7.04,-0.35,7.048694915,7.04,-0.35,7.048694915
21/09/2020 20:00,7.02,-0.36,7.029224708,7.02,-0.36,7.029224708,12.0744,-0.2858,12.07778196,0.4944,0.1442,0.515,11.58,-0.43,11.58798084,12.35672,-0.25304,12.3593106,0.60672,0.17696,0.632,11.75,-0.43,11.75786545,7.19,-0.35,7.198513735,7.19,-0.35,7.198513735
21/09/2020 20:30,6.81,-0.32,6.81751421,6.81,-0.32,6.81751421,11.79344,-0.23608,11.79580268,0.49344,0.14392,0.514,11.3,-0.38,11.30638758,11.99576,-0.19332,11.99731764,0.60576,0.17668,0.631,11.39,-0.37,11.39600807,6.9,-0.33,6.907886797,6.9,-0.33,6.907886797
21/09/2020 21:00,6.43,-0.28,6.436093536,6.43,-0.28,6.436093536,11.2848,-0.2786,11.28823853,0.4848,0.1414,0.505,10.8,-0.42,10.80816358,11.44576,-0.17332,11.44707219,0.60576,0.17668,0.631,10.84,-0.35,10.8456489,6.5,0.29,6.506466015,6.5,0.29,6.506466015
21/09/2020 21:30,6.09,0.26,6.095547555,6.09,0.26,6.095547555,10.61248,-0.08636,10.61283138,0.49248,0.14364,0.513,10.12,-0.23,10.1226133,10.93576,-0.19332,10.9374686,0.60576,0.17668,0.631,10.33,-0.37,10.33662421,5.99,0.34,5.999641656,5.99,0.34,5.999641656
21/09/2020 22:00,5.65,0.33,5.659628963,5.65,0.33,5.659628963,10.05248,-0.18636,10.05420729,0.49248,0.14364,0.513,9.56,-0.33,9.565693911,10.32672,0.48696,10.33819501,0.60672,0.17696,0.632,9.72,0.31,9.724942159,5.7,0.34,5.710131347,5.7,0.34,5.710131347
21/09/2020 22:30,5.29,0.33,5.300283011,5.29,0.33,5.300283011,9.59248,0.12364,9.593276781,0.49248,0.14364,0.513,9.1,-0.02,9.100021978,9.67576,0.57668,9.69292997,0.60576,0.17668,0.631,9.07,0.4,9.078816002,5.24,0.4,5.255244999,5.24,0.4,5.255244999
21/09/2020 23:00,4.99,0.33,5.000899919,4.99,0.33,5.000899919,8.93576,0.12168,8.936588432,0.48576,0.14168,0.506,8.45,-0.02,8.450023669,9.05576,0.63668,9.078113824,0.60576,0.17668,0.631,8.45,0.46,8.462511448,4.82,0.43,4.839142486,4.82,0.43,4.839142486
21/09/2020 23:30,4.6,0.37,4.614856444,4.6,0.37,4.614856444,8.25056,0.44308,8.262448802,0.49056,0.14308,0.511,7.76,0.3,7.765796804,8.37576,0.71668,8.40636579,0.60576,0.17668,0.631,7.77,0.54,7.788741875,4.52,0.45,4.542345209,4.52,0.45,4.542345209
22/09/2020 00:00,4.33,0.37,4.345779562,4.33,0.37,4.345779562,7.7648,0.4714,7.779096156,0.4848,0.1414,0.505,7.28,0.33,7.287475557,8.16672,0.68696,8.195561579,0.60672,0.17696,0.632,7.56,0.51,7.577182854,4.31,0.45,4.333428204,4.31,0.45,4.333428204
22/09/2020 00:30,4.2,0.35,4.214558103,4.2,0.35,4.214558103,7.38864,0.27252,7.393664058,0.48864,0.14252,0.509,6.9,0.13,6.901224529,7.92576,0.65668,7.952917716,0.60576,0.17668,0.631,7.32,0.48,7.335720823,4.1,0.48,4.128001938,4.1,0.48,4.128001938
22/09/2020 01:00,4.02,0.35,4.035207554,4.02,0.35,4.035207554,7.18632,0.54476,7.206938226,0.49632,0.14476,0.517,6.69,0.4,6.701947478,7.69672,0.67696,7.726433433,0.60672,0.17696,0.632,7.09,0.5,7.107608599,3.96,0.48,3.988984833,3.96,0.48,3.988984833
22/09/2020 01:30,3.94,0.36,3.956412516,3.94,0.36,3.956412516,7.18632,0.54476,7.206938226,0.49632,0.14476,0.517,6.69,0.4,6.701947478,7.57672,0.64696,7.604291104,0.60672,0.17696,0.632,6.97,0.47,6.985828512,3.87,0.53,3.906123398,3.87,0.53,3.906123398
22/09/2020 02:00,3.96,0.36,3.976329966,3.96,0.36,3.976329966,7.1844,0.5442,7.204981402,0.4944,0.1442,0.515,6.69,0.4,6.701947478,7.61768,0.64724,7.645127089,0.60768,0.17724,0.633,7.01,0.47,7.025738395,4.02,0.5,4.050975191,4.02,0.5,4.050975191
22/09/2020 02:30,3.83,0.39,3.84980519,3.83,0.39,3.84980519,7.0144,0.5442,7.035478733,0.4944,0.1442,0.515,6.52,0.4,6.532258415,7.52672,0.68696,7.558004234,0.60672,0.17696,0.632,6.92,0.51,6.938767902,3.99,0.55,4.027728889,3.99,0.55,4.027728889
22/09/2020 03:00,3.7,0.39,3.720497279,3.7,0.39,3.720497279,6.81632,0.58476,6.841356781,0.49632,0.14476,0.517,6.32,0.44,6.335297941,7.23672,0.75696,7.276201262,0.60672,0.17696,0.632,6.63,0.58,6.655321179,3.85,0.58,3.893443206,3.85,0.58,3.893443206
22/09/2020 03:30,3.59,0.42,3.614484749,3.59,0.42,3.614484749,6.73632,0.58476,6.761653008,0.49632,0.14476,0.517,6.24,0.44,6.255493586,7.07672,0.79696,7.12145429,0.60672,0.17696,0.632,6.47,0.62,6.499638451,3.69,0.54,3.729302884,3.69,0.54,3.729302884
22/09/2020 04:00,3.59,0.39,3.611121709,3.59,0.39,3.611121709,6.77728,0.55504,6.799970118,0.49728,0.14504,0.518,6.28,0.41,6.293369527,7.16768,0.72724,7.204478788,0.60768,0.17724,0.633,6.56,0.55,6.583016026,3.62,0.54,3.660054644,3.62,0.54,3.660054644
22/09/2020 04:30,3.62,0.37,3.638859712,3.62,0.37,3.638859712,6.77728,0.55504,6.799970118,0.49728,0.14504,0.518,6.28,0.41,6.293369527,7.16768,0.72724,7.204478788,0.60768,0.17724,0.633,6.56,0.55,6.583016026,3.7,0.54,3.739197775,3.7,0.54,3.739197775
22/09/2020 05:00,3.69,0.37,3.708503741,3.69,0.37,3.708503741,6.78864,0.55252,6.811087387,0.48864,0.14252,0.509,6.3,0.41,6.313327174,7.20768,0.72724,7.244275602,0.60768,0.17724,0.633,6.6,0.55,6.622877018,3.82,0.45,3.846413914,3.82,0.45,3.846413914
22/09/2020 05:30,3.84,0.33,3.854153604,3.84,0.33,3.854153604,7.0896,0.5028,7.107407122,0.4896,0.1428,0.51,6.6,0.36,6.60981089,7.37864,0.72752,7.414419303,0.60864,0.17752,0.634,6.77,0.55,6.792304469,4.61,0.36,4.624035034,4.61,0.36,4.624035034
22/09/2020 06:00,4.24,0.25,4.247363888,4.24,0.25,4.247363888,7.41056,0.48308,7.426288831,0.49056,0.14308,0.511,6.92,0.34,6.928347566,7.89864,0.66752,7.926796125,0.60864,0.17752,0.634,7.29,0.49,7.306449206,4.94,0.33,4.951009998,4.94,0.33,4.951009998
22/09/2020 06:30,5.1,-0.38,5.114137268,5.1,-0.38,5.114137268,8.18248,-0.08636,8.18293572,0.49248,0.14364,0.513,7.69,-0.23,7.693438763,9.20672,0.25696,9.210305185,0.60672,0.17696,0.632,8.6,0.08,8.600372085,5.79,-0.45,5.807460719,5.79,-0.45,5.807460719
22/09/2020 07:00,5.71,-0.31,5.71840887,5.71,-0.31,5.71840887,8.8048,-0.0286,8.80484645,0.4848,0.1414,0.505,8.32,-0.17,8.321736598,10.55672,0.38696,10.56380969,0.60672,0.17696,0.632,9.95,0.21,9.952215834,6.1,-0.52,6.122123814,6.1,-0.52,6.122123814
22/09/2020 07:30,6.46,-0.41,6.47299776,6.46,-0.41,6.47299776,9.51536,0.49448,9.528199536,0.49536,0.14448,0.516,9.02,0.35,9.026787912,12.06672,-0.39304,12.0731194,0.60672,0.17696,0.632,11.46,-0.57,11.47416664,6.66,-0.52,6.680269456,6.66,-0.52,6.680269456
22/09/2020 08:00,6.95,-0.52,6.969426088,6.95,-0.52,6.969426088,10.09688,-0.19716,10.09880477,0.38688,0.11284,0.403,9.71,-0.31,9.714947246,13.00768,-0.70276,13.02665001,0.60768,0.17724,0.633,12.4,-0.88,12.43118659,7.38,-0.8,7.423233797,7.38,-0.8,7.423233797
22/09/2020 08:30,7.2,-0.74,7.23792788,7.2,-0.74,7.23792788,10.24704,-0.44628,10.25675361,0.04704,0.01372,0.049,10.2,-0.46,10.21036728,13.75672,-1.08304,13.79928697,0.60672,0.17696,0.632,13.15,-1.26,13.2102271,7.79,-0.95,7.847713043,7.79,-0.95,7.847713043
22/09/2020 09:00,7.22,-0.84,7.268700021,7.22,-0.84,7.268700021,10.14512,-0.47684,10.15632001,0.04512,0.01316,0.047,10.1,-0.49,10.11187915,13.75576,-1.20332,13.80829143,0.60576,0.17668,0.631,13.15,-1.38,13.22221237,8.47,-1.32,8.572240081,8.47,-1.32,8.572240081
22/09/2020 09:30,7.39,-0.89,7.443399761,7.39,-0.89,7.443399761,10.60416,-0.58712,10.62040108,0.04416,0.01288,0.046,10.56,-0.6,10.57703172,13.99672,-1.37304,14.06390449,0.60672,0.17696,0.632,13.39,-1.55,13.47941393,8.86,-1.43,8.974658768,8.86,-1.43,8.974658768
22/09/2020 10:00,7.42,-0.91,7.475593622,7.42,-0.91,7.475593622,10.7432,-0.7574,10.76986541,0.0432,0.0126,0.045,10.7,-0.77,10.72766983,14.03576,-1.52332,14.11818199,0.60576,0.17668,0.631,13.43,-1.7,13.53716736,8.72,-1.43,8.836475542,8.72,-1.43,8.836475542
22/09/2020 10:30,7.31,-0.82,7.355848014,7.31,-0.82,7.355848014,10.7432,-0.6774,10.76453515,0.0432,0.0126,0.045,10.7,-0.69,10.72222458,14.03576,-1.37332,14.10278577,0.60576,0.17668,0.631,13.43,-1.55,13.51914938,8.69,-1.18,8.769749141,8.69,-1.18,8.769749141
22/09/2020 11:00,7.44,-0.93,7.497899706,7.44,-0.93,7.497899706,10.82224,-0.70768,10.84535336,0.04224,0.01232,0.044,10.78,-0.72,10.80401777,14.00672,-1.46304,14.08292197,0.60672,0.17696,0.632,13.4,-1.64,13.49998519,8.98,-1.37,9.083903346,8.98,-1.37,9.083903346
22/09/2020 11:30,7.41,-0.96,7.471927462,7.41,-0.96,7.471927462,10.90992,-0.82544,10.94110166,0.04992,0.01456,0.052,10.86,-0.84,10.89243774,14.31672,-1.73304,14.42123085,0.60672,0.17696,0.632,13.71,-1.91,13.84240586,9.23,-1.52,9.354319858,9.23,-1.52,9.354319858
22/09/2020 12:00,7.48,-0.99,7.545230281,7.48,-0.99,7.545230281,10.91472,-0.85404,10.94808189,0.05472,0.01596,0.057,10.86,-0.87,10.89479233,14.45576,-1.82332,14.57029488,0.60576,0.17668,0.631,13.85,-2,13.99365928,9.02,-1.48,9.140612671,9.02,-1.48,9.140612671
22/09/2020 12:30,7.53,-1.02,7.598769637,7.53,-1.02,7.598769637,10.91184,-0.77488,10.93931859,0.05184,0.01512,0.054,10.86,-0.79,10.88869597,14.16576,-1.67332,14.26424748,0.60576,0.17668,0.631,13.56,-1.85,13.68561654,9.02,-1.31,9.114631095,9.02,-1.31,9.114631095
22/09/2020 13:00,7.42,-0.98,7.484437187,7.42,-0.98,7.484437187,10.84936,-0.77852,10.87725635,0.03936,0.01148,0.041,10.81,-0.79,10.83882835,14.02672,-1.53304,14.11024754,0.60672,0.17696,0.632,13.42,-1.71,13.52850694,8.9,-1.28,8.991573833,8.9,-1.28,8.991573833
22/09/2020 13:30,6.93,-0.79,6.974883512,6.93,-0.79,6.974883512,10.75888,-0.77116,10.78648166,0.09888,0.02884,0.103,10.66,-0.8,10.68997661,13.46672,-1.36304,13.53552458,0.60672,0.17696,0.632,12.86,-1.54,12.95188017,8.84,-1.16,8.915783757,8.84,-1.16,8.915783757
22/09/2020 14:00,6.87,-0.84,6.921163197,6.87,-0.84,6.921163197,10.62032,-0.83824,10.65334892,0.04032,0.01176,0.042,10.58,-0.85,10.61408969,13.34576,-1.58332,13.43935312,0.60576,0.17668,0.631,12.74,-1.76,12.8609953,8.77,-1.32,8.868782329,8.77,-1.32,8.868782329
22/09/2020 14:30,6.93,-0.87,6.984396896,6.93,-0.87,6.984396896,10.47032,-0.81824,10.50224346,0.04032,0.01176,0.042,10.43,-0.83,10.46297281,13.61576,-1.82332,13.73730018,0.60576,0.17668,0.631,13.01,-2,13.16283024,8.74,-1.43,8.856212509,8.74,-1.43,8.856212509
22/09/2020 15:00,6.87,-0.83,6.919956647,6.87,-0.83,6.919956647,10.26032,-0.64824,10.28077729,0.04032,0.01176,0.042,10.22,-0.66,10.24128898,13.54672,-1.59304,13.64006595,0.60672,0.17696,0.632,12.94,-1.77,13.06049387,8.51,-1.43,8.629310517,8.51,-1.43,8.629310517
22/09/2020 15:30,6.67,-0.61,6.697835471,6.67,-0.61,6.697835471,10.37032,-0.57824,10.38642857,0.04032,0.01176,0.042,10.33,-0.59,10.34683526,13.63672,-1.39304,13.70768736,0.60672,0.17696,0.632,13.03,-1.57,13.12424474,8.28,-1.21,8.367944789,8.28,-1.21,8.367944789
22/09/2020 16:00,6.86,-0.55,6.882012787,6.86,-0.55,6.882012787,10.80128,-0.62796,10.81951863,0.04128,0.01204,0.043,10.76,-0.64,10.77901665,13.70576,-1.22332,13.76024596,0.60576,0.17668,0.631,13.1,-1.4,13.17459677,8.14,-1.06,8.208727063,8.14,-1.06,8.208727063
