Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
22/09/2020 16:30,7.1,-0.5,7.11758386,7.1,-0.5,7.11758386,11.30032,-0.54824,11.31361124,0.04032,0.01176,0.042,11.26,-0.56,11.2739168,13.66672,-0.98304,13.70202916,0.60672,0.17696,0.632,13.06,-1.16,13.11141487,8.18,-0.86,8.225083586,8.18,-0.86,8.225083586
22/09/2020 17:00,7.23,-0.41,7.241615842,7.23,-0.41,7.241615842,11.8632,-0.5474,11.87582254,0.0432,0.0126,0.045,11.82,-0.56,11.83325822,13.92672,-0.74304,13.94652783,0.60672,0.17696,0.632,13.32,-0.92,13.35173397,8,-0.63,8.024767909,8,-0.63,8.024767909
22/09/2020 17:30,7.34,-0.35,7.348339949,7.34,-0.35,7.348339949,12.3932,-0.5274,12.40441683,0.0432,0.0126,0.045,12.35,-0.54,12.36180003,13.83576,-0.37332,13.84079559,0.60576,0.17668,0.631,13.23,-0.55,13.24142742,7.81,-0.47,7.824129345,7.81,-0.47,7.824129345
22/09/2020 18:00,6.99,-0.18,6.992317212,6.99,-0.18,6.992317212,12.5132,-0.4774,12.5223035,0.0432,0.0126,0.045,12.47,-0.49,12.47962339,12.94576,0.12668,12.9463798,0.60576,0.17668,0.631,12.34,-0.05,12.3401013,7.71,-0.39,7.719857512,7.71,-0.39,7.719857512
22/09/2020 18:30,6.99,0.29,6.99601315,6.99,0.29,6.99601315,12.2932,-0.4374,12.30097903,0.0432,0.0126,0.045,12.25,-0.45,12.25826252,12.10672,0.41696,12.113898,0.60672,0.17696,0.632,11.5,0.24,11.50250408,7.41,-0.37,7.419231766,7.41,-0.37,7.419231766
22/09/2020 19:00,7.05,0.32,7.057258675,7.05,0.32,7.057258675,12.23416,-0.40712,12.24093206,0.04416,0.01288,0.046,12.19,-0.42,12.19723329,12.03672,0.48696,12.04656625,0.60672,0.17696,0.632,11.43,0.31,11.43420308,7.3,-0.32,7.307010333,7.3,-0.32,7.307010333
22/09/2020 19:30,7.05,-0.2,7.052836309,7.05,-0.2,7.052836309,12.19416,-0.51712,12.20511988,0.04416,0.01288,0.046,12.15,-0.53,12.16155418,12.21576,-0.26332,12.2185977,0.60576,0.17668,0.631,11.61,-0.44,11.61833465,7.36,-0.39,7.370325637,7.36,-0.39,7.370325637
22/09/2020 20:00,6.92,-0.33,6.927864029,6.92,-0.33,6.927864029,12.1232,-0.4974,12.13339956,0.0432,0.0126,0.045,12.08,-0.51,12.09076094,12.33576,-0.38332,12.34171418,0.60576,0.17668,0.631,11.73,-0.56,11.74335983,7.33,-0.37,7.339332395,7.33,-0.37,7.339332395
22/09/2020 20:30,6.66,-0.28,6.665883287,6.66,-0.28,6.665883287,11.74416,-0.49712,11.75467662,0.04416,0.01288,0.046,11.7,-0.51,11.71111011,11.81672,-0.32304,11.82113473,0.60672,0.17696,0.632,11.21,-0.5,11.22114522,7.1,-0.37,7.109634308,7.1,-0.37,7.109634308
22/09/2020 21:00,6.36,0.29,6.366608202,6.36,0.29,6.366608202,11.26512,-0.43684,11.27358673,0.04512,0.01316,0.047,11.22,-0.45,11.22902044,11.38576,-0.26332,11.38880451,0.60576,0.17668,0.631,10.78,-0.44,10.78897586,6.56,-0.06,6.560274385,6.56,-0.06,6.560274385
22/09/2020 21:30,5.96,0.33,5.969128915,5.96,0.33,5.969128915,10.80512,-0.43684,10.81394689,0.04512,0.01316,0.047,10.76,-0.45,10.76940574,10.74576,-0.19332,10.74749881,0.60576,0.17668,0.631,10.14,-0.37,10.14674825,6.03,0.35,6.040149005,6.03,0.35,6.040149005
22/09/2020 22:00,5.42,0.39,5.43401325,5.42,0.39,5.43401325,10.10512,-0.41684,10.11371375,0.04512,0.01316,0.047,10.06,-0.43,10.06918567,10.17576,0.17668,10.17729372,0.60576,0.17668,0.631,9.57,0,9.57,5.61,0.39,5.62353981,5.61,0.39,5.62353981
22/09/2020 22:30,5.06,0.39,5.075007389,5.06,0.39,5.075007389,9.53512,-0.36684,9.542174019,0.04512,0.01316,0.047,9.49,-0.38,9.497604961,9.55672,0.55696,9.572935892,0.60672,0.17696,0.632,8.95,0.38,8.958063407,5.34,0.39,5.354222633,5.34,0.39,5.354222633
22/09/2020 23:00,4.78,0.39,4.795883652,4.78,0.39,4.795883652,8.84416,-0.33712,8.850582806,0.04416,0.01288,0.046,8.8,-0.35,8.806957477,9.10576,0.55668,9.122760427,0.60576,0.17668,0.631,8.5,0.38,8.508489878,4.9,0.41,4.917123143,4.9,0.41,4.917123143
22/09/2020 23:30,4.43,0.41,4.448932456,4.43,0.41,4.448932456,8.20512,-0.35684,8.212875806,0.04512,0.01316,0.047,8.16,-0.37,8.168384173,8.32576,0.68668,8.354029507,0.60576,0.17668,0.631,7.72,0.51,7.736827515,4.64,0.44,4.660815379,4.64,0.44,4.660815379
23/09/2020 00:00,4.16,0.41,4.180155499,4.16,0.41,4.180155499,7.74512,0.31316,7.751448445,0.04512,0.01316,0.047,7.7,0.3,7.70584194,8.03576,0.62668,8.060159217,0.60576,0.17668,0.631,7.43,0.45,7.443614713,4.31,0.46,4.334478054,4.31,0.46,4.334478054
23/09/2020 00:30,4.02,0.41,4.04085387,4.02,0.41,4.04085387,7.38512,0.20316,7.387913873,0.04512,0.01316,0.047,7.34,0.19,7.342458716,7.82672,0.57696,7.847956983,0.60672,0.17696,0.632,7.22,0.4,7.231071843,4.11,0.46,4.135661978,4.11,0.46,4.135661978
23/09/2020 01:00,3.85,0.41,3.871769621,3.85,0.41,3.871769621,7.19512,-0.31684,7.20209271,0.04512,0.01316,0.047,7.15,-0.33,7.157611333,7.56576,0.61668,7.59085098,0.60576,0.17668,0.631,6.96,0.44,6.973894178,3.98,0.46,4.006494727,3.98,0.46,4.006494727
23/09/2020 01:30,3.79,0.39,3.810013123,3.79,0.39,3.810013123,7.32608,-0.31656,7.332916091,0.04608,0.01344,0.048,7.28,-0.33,7.287475557,7.56576,0.57668,7.587706122,0.60576,0.17668,0.631,6.96,0.4,6.971484777,3.87,0.49,3.900897333,3.87,0.49,3.900897333
23/09/2020 02:00,3.76,0.39,3.780171954,3.76,0.39,3.780171954,7.20512,0.23316,7.208891579,0.04512,0.01316,0.047,7.16,0.22,7.163379091,7.71576,0.55668,7.735815729,0.60576,0.17668,0.631,7.11,0.38,7.12014747,3.97,0.51,4.002624139,3.97,0.51,4.002624139
23/09/2020 02:30,3.66,0.44,3.686353212,3.66,0.44,3.686353212,7.11416,0.34288,7.122418073,0.04416,0.01288,0.046,7.07,0.33,7.077697366,7.53672,0.59696,7.560324702,0.60672,0.17696,0.632,6.93,0.42,6.942715607,3.97,0.56,4.009301685,3.97,0.56,4.009301685
23/09/2020 03:00,3.59,0.41,3.613336408,3.59,0.41,3.613336408,7.00512,0.13316,7.006385502,0.04512,0.01316,0.047,6.96,0.12,6.961034406,7.34576,0.59668,7.369953663,0.60576,0.17668,0.631,6.74,0.42,6.753073374,3.91,0.5,3.941839672,3.91,0.5,3.941839672
23/09/2020 03:30,3.59,0.41,3.613336408,3.59,0.41,3.613336408,6.87608,0.24344,6.880388012,0.04608,0.01344,0.048,6.83,0.23,6.833871524,7.14672,0.69696,7.180623928,0.60672,0.17696,0.632,6.54,0.52,6.560640213,3.74,0.52,3.775976695,3.74,0.52,3.775976695
23/09/2020 04:00,3.59,0.41,3.613336408,3.59,0.41,3.613336408,6.87608,-0.31656,6.883363015,0.04608,0.01344,0.048,6.83,-0.33,6.837967534,7.27672,0.56696,7.298773705,0.60672,0.17696,0.632,6.67,0.39,6.681392071,3.7,0.52,3.736361867,3.7,0.52,3.736361867
23/09/2020 04:30,3.64,0.35,3.656788208,3.64,0.35,3.656788208,6.87512,-0.27684,6.880691491,0.04512,0.01316,0.047,6.83,-0.29,6.836153889,7.39672,0.56696,7.418416974,0.60672,0.17696,0.632,6.79,0.39,6.801191072,3.82,0.44,3.845256818,3.82,0.44,3.845256818
23/09/2020 05:00,3.7,0.35,3.716517187,3.7,0.35,3.716517187,6.87512,0.34316,6.883678798,0.04512,0.01316,0.047,6.83,0.33,6.837967534,7.31672,0.60696,7.341852082,0.60672,0.17696,0.632,6.71,0.43,6.723763827,3.93,0.44,3.954554336,3.93,0.44,3.954554336
23/09/2020 05:30,3.9,0.31,3.912301113,3.9,0.31,3.912301113,7.08608,0.34344,7.094397846,0.04608,0.01344,0.048,7.04,0.33,7.047730131,7.49576,0.60668,7.520271179,0.60576,0.17668,0.631,6.89,0.43,6.903404957,4.8,0.41,4.817478594,4.8,0.41,4.817478594
23/09/2020 06:00,4.22,0.27,4.228628619,4.22,0.27,4.228628619,7.41512,0.30316,7.421314614,0.04512,0.01316,0.047,7.37,0.29,7.375703356,7.96672,0.58696,7.988313314,0.60672,0.17696,0.632,7.36,0.41,7.371410991,5.32,0.38,5.333554162,5.32,0.38,5.333554162
23/09/2020 06:30,4.99,-0.28,4.997849538,4.99,-0.28,4.997849538,8.27608,-0.34656,8.283332904,0.04608,0.01344,0.048,8.23,-0.36,8.23786987,9.34672,0.30696,9.35175915,0.60672,0.17696,0.632,8.74,0.13,8.740966766,6.02,-0.4,6.033274401,6.02,-0.4,6.033274401
23/09/2020 07:00,5.75,-0.36,5.761258543,5.75,-0.36,5.761258543,8.88608,-0.20656,8.888480455,0.04608,0.01344,0.048,8.84,-0.22,8.842737133,10.62672,-0.16304,10.62797064,0.60672,0.17696,0.632,10.02,-0.34,10.0257668,6.32,-0.54,6.343027668,6.32,-0.54,6.343027668
23/09/2020 07:30,6.29,-0.36,6.300293644,6.29,-0.36,6.300293644,9.62608,-0.20656,9.628295966,0.04608,0.01344,0.048,9.58,-0.22,9.582525763,12.03672,-0.37304,12.04249921,0.60672,0.17696,0.632,11.43,-0.55,11.44322507,6.86,-0.6,6.886189077,6.86,-0.6,6.886189077
23/09/2020 08:00,6.8,-0.47,6.816223294,6.8,-0.47,6.816223294,10.22608,-0.34656,10.23195074,0.04608,0.01344,0.048,10.18,-0.36,10.18636343,12.97768,-0.57276,12.99031301,0.60768,0.17724,0.633,12.37,-0.75,12.3927156,7.82,-0.85,7.866060005,7.82,-0.85,7.866060005
23/09/2020 08:30,7.14,-0.66,7.170439317,7.14,-0.66,7.170439317,10.50608,-0.42656,10.51473587,0.04608,0.01344,0.048,10.46,-0.44,10.46925021,13.72672,-1.07304,13.76859676,0.60672,0.17696,0.632,13.12,-1.25,13.17941197,8.39,-1.03,8.452987638,8.39,-1.03,8.452987638
23/09/2020 09:00,7.31,-0.81,7.354739968,7.31,-0.81,7.354739968,10.47608,-0.50656,10.48831994,0.04608,0.01344,0.048,10.43,-0.52,10.44295456,14.01672,-1.27304,14.0744119,0.60672,0.17696,0.632,13.41,-1.45,13.48816518,8.35,-1.17,8.431571621,8.35,-1.17,8.431571621
23/09/2020 09:30,7.63,-0.9,7.682896589,7.63,-0.9,7.682896589,10.77416,-0.54712,10.78804264,0.04416,0.01288,0.046,10.73,-0.56,10.7446033,14.51672,-1.43304,14.58728087,0.60672,0.17696,0.632,13.91,-1.61,14.00286399,8.78,-1.12,8.851146818,8.78,-1.12,8.851146818
23/09/2020 10:00,7.63,-0.85,7.67720001,7.63,-0.85,7.67720001,11.00608,-0.58656,11.02169903,0.04608,0.01344,0.048,10.96,-0.6,10.97641107,14.69672,-1.38304,14.76165229,0.60672,0.17696,0.632,14.09,-1.56,14.17609608,8.87,-1.16,8.94552961,8.87,-1.16,8.94552961
23/09/2020 10:30,7.6,-0.75,7.636916917,7.6,-0.75,7.636916917,11.02512,-0.55684,11.03917306,0.04512,0.01316,0.047,10.98,-0.57,10.99478513,14.67576,-1.35332,14.73802587,0.60576,0.17668,0.631,14.07,-1.53,14.15294316,9.06,-0.96,9.110718962,9.06,-0.96,9.110718962
23/09/2020 11:00,7.76,-0.82,7.80320447,7.76,-0.82,7.80320447,11.23608,-0.56656,11.25035484,0.04608,0.01344,0.048,11.19,-0.58,11.2050212,14.58672,-1.25304,14.6404409,0.60672,0.17696,0.632,13.98,-1.43,14.05294631,9.3,-1.17,9.373307847,9.3,-1.17,9.373307847
23/09/2020 11:30,7.93,-0.86,7.976496725,7.93,-0.86,7.976496725,11.49608,-0.60656,11.51207064,0.04608,0.01344,0.048,11.45,-0.62,11.46677374,15.18672,-1.48304,15.25896038,0.60672,0.17696,0.632,14.58,-1.66,14.67419504,9.3,-1.23,9.380986089,9.3,-1.23,9.380986089
23/09/2020 12:00,7.97,-0.86,8.016264716,7.97,-0.86,8.016264716,11.78704,-0.64628,11.80474438,0.04704,0.01372,0.049,11.74,-0.66,11.75853732,15.34768,-1.64276,15.43534716,0.60768,0.17724,0.633,14.74,-1.82,14.8519359,9.4,-1.19,9.475025066,9.4,-1.19,9.475025066
23/09/2020 12:30,7.97,-0.88,8.018435009,7.97,-0.88,8.018435009,11.92608,-0.66656,11.94469281,0.04608,0.01344,0.048,11.88,-0.68,11.89944537,15.83864,-1.67248,15.92669791,0.60864,0.17752,0.634,15.23,-1.85,15.34194903,9.55,-1.29,9.636731811,9.55,-1.29,9.636731811
23/09/2020 13:00,7.78,-0.85,7.82629542,7.78,-0.85,7.82629542,11.84416,-0.66712,11.86293282,0.04416,0.01288,0.046,11.8,-0.68,11.81957698,15.56864,-1.49248,15.64001432,0.60864,0.17752,0.634,14.96,-1.67,15.0529233,9.27,-1.31,9.362104464,9.27,-1.31,9.362104464
23/09/2020 13:30,7.41,-0.73,7.445871339,7.41,-0.73,7.445871339,11.43608,-0.51656,11.44774039,0.04608,0.01344,0.048,11.39,-0.53,11.40232432,14.98864,-1.08248,15.02767753,0.60864,0.17752,0.634,14.38,-1.26,14.43509612,9.19,-1.03,9.247540213,9.19,-1.03,9.247540213
23/09/2020 14:00,7.63,-0.83,7.675011401,7.63,-0.83,7.675011401,11.36608,-0.49656,11.37692166,0.04608,0.01344,0.048,11.32,-0.51,11.33148269,15.04768,-1.27276,15.10141025,0.60768,0.17724,0.633,14.44,-1.45,14.51261865,9.26,-1.07,9.321614667,9.26,-1.07,9.321614667
23/09/2020 14:30,7.69,-0.87,7.73905679,7.69,-0.87,7.73905679,11.22608,-0.49656,11.23705673,0.04608,0.01344,0.048,11.18,-0.51,11.19162633,15.12864,-1.41248,15.19443477,0.60864,0.17752,0.634,14.52,-1.59,14.60679636,9.26,-1.27,9.346683904,9.26,-1.27,9.346683904
23/09/2020 15:00,7.4,-0.79,7.442049449,7.4,-0.79,7.442049449,10.89512,-0.54684,10.90883467,0.04512,0.01316,0.047,10.85,-0.56,10.864442,14.27768,-1.16276,14.32494876,0.60768,0.17724,0.633,13.67,-1.34,13.73551965,8.89,-1.18,8.967970785,8.89,-1.18,8.967970785
23/09/2020 15:30,7.25,-0.56,7.271595423,7.25,-0.56,7.271595423,10.93608,-0.49656,10.94734751,0.04608,0.01344,0.048,10.89,-0.51,10.90193561,14.48768,-1.24276,14.54088457,0.60768,0.17724,0.633,13.88,-1.42,13.95244781,8.93,-1.15,9.003743666,8.93,-1.15,9.003743666
23/09/2020 16:00,7.47,-0.49,7.4860537,7.47,-0.49,7.4860537,11.61608,-0.54656,11.62893127,0.04608,0.01344,0.048,11.57,-0.56,11.58354436,14.59768,-1.14276,14.6423414,0.60768,0.17724,0.633,13.99,-1.32,14.05213507,8.93,-1.01,8.986934961,8.93,-1.01,8.986934961
23/09/2020 16:30,7.57,-0.44,7.582776536,7.57,-0.44,7.582776536,11.92512,-0.48684,11.93505342,0.04512,0.01316,0.047,11.88,-0.5,11.89051723,14.48768,-0.90276,14.51577926,0.60768,0.17724,0.633,13.88,-1.08,13.92195389,8.76,-0.85,8.801141971,8.76,-0.85,8.801141971
23/09/2020 17:00,7.61,-0.38,7.61948161,7.61,-0.38,7.61948161,12.36704,-0.48628,12.37659673,0.04704,0.01372,0.049,12.32,-0.5,12.33014193,14.33864,-0.67248,14.35440094,0.60864,0.17752,0.634,13.73,-0.85,13.75628584,8.39,-0.59,8.410719351,8.39,-0.59,8.410719351
23/09/2020 17:30,7.45,-0.34,7.457754354,7.45,-0.34,7.457754354,12.66704,-0.46628,12.67561909,0.04704,0.01372,0.049,12.62,-0.48,12.62912507,13.25864,-0.36248,13.26359402,0.60864,0.17752,0.634,12.65,-0.54,12.66152045,7.85,-0.39,7.859681927,7.85,-0.39,7.859681927
23/09/2020 18:00,7.28,-0.34,7.287935236,7.28,-0.34,7.287935236,12.52704,-0.37628,12.53268997,0.04704,0.01372,0.049,12.48,-0.39,12.48609226,12.62864,-0.04248,12.62871145,0.60864,0.17752,0.634,12.02,-0.22,12.02201314,7.58,-0.07,7.580323212,7.58,-0.07,7.580323212
23/09/2020 18:30,7.16,0.07,7.160342171,7.16,0.07,7.160342171,12.37704,0.31372,12.38101528,0.04704,0.01372,0.049,12.33,0.3,12.3336491,12.46864,0.60752,12.48343158,0.60864,0.17752,0.634,11.86,0.43,11.86779255,7.34,0.35,7.348339949,7.34,0.35,7.348339949
23/09/2020 19:00,7.28,-0.12,7.280988944,7.28,-0.12,7.280988944,12.548,-0.346,12.55276942,0.048,0.014,0.05,12.5,-0.36,12.50518293,12.2196,0.6078,12.23470658,0.6096,0.1778,0.635,11.61,0.43,11.61796023,7.29,0.31,7.296588244,7.29,0.31,7.296588244
23/09/2020 19:30,7.43,-0.31,7.436464214,7.43,-0.31,7.436464214,12.618,-0.476,12.62697509,0.048,0.014,0.05,12.57,-0.49,12.57954689,12.3996,0.1078,12.40006859,0.6096,0.1778,0.635,11.79,-0.07,11.7902078,7.43,-0.24,7.433875167,7.43,-0.24,7.433875167
23/09/2020 20:00,7.29,-0.38,7.29989726,7.29,-0.38,7.29989726,12.47704,-0.47628,12.48612709,0.04704,0.01372,0.049,12.43,-0.49,12.43965434,12.62056,-0.38192,12.62633746,0.61056,0.17808,0.636,12.01,-0.56,12.0230487,7.33,-0.32,7.336981668,7.33,-0.32,7.336981668
23/09/2020 20:30,6.95,-0.33,6.957830122,6.95,-0.33,6.957830122,12.06896,-0.41572,12.0761177,0.04896,0.01428,0.051,12.02,-0.43,12.02768889,12.17056,-0.29192,12.17406046,0.61056,0.17808,0.636,11.56,-0.47,11.56955055,7.03,0.3,7.036398226,7.03,0.3,7.036398226
23/09/2020 21:00,6.58,-0.13,6.581284069,6.58,-0.13,6.581284069,11.578,-0.386,11.58443266,0.048,0.014,0.05,11.53,-0.4,11.53693634,11.73152,-0.29164,11.73514446,0.61152,0.17836,0.637,11.12,-0.47,11.12992812,6.67,0.32,6.67767175,6.67,0.32,6.67767175
23/09/2020 21:30,6.05,0.33,6.058993316,6.05,0.33,6.058993316,10.86896,-0.36572,10.87511115,0.04896,0.01428,0.051,10.82,-0.38,10.82667077,11.13056,-0.19192,11.13221448,0.61056,0.17808,0.636,10.52,-0.37,10.52650464,6.25,0.35,6.259792329,6.25,0.35,6.259792329
23/09/2020 22:00,5.55,0.38,5.562993798,5.55,0.38,5.562993798,10.23992,-0.36544,10.2464388,0.04992,0.01456,0.052,10.19,-0.38,10.19708292,10.54056,0.25808,10.543719,0.61056,0.17808,0.636,9.93,0.08,9.930322251,5.74,0.4,5.753920403,5.74,0.4,5.753920403
23/09/2020 22:30,5.17,0.38,5.183946373,5.17,0.38,5.183946373,9.49896,0.39428,9.507139307,0.04896,0.01428,0.051,9.45,0.38,9.457637126,9.82056,0.61808,9.839990935,0.61056,0.17808,0.636,9.21,0.44,9.220504325,5.28,0.5,5.303621404,5.28,0.5,5.303621404
23/09/2020 23:00,4.8,0.38,4.815018172,4.8,0.38,4.815018172,8.988,0.354,8.994968594,0.048,0.014,0.05,8.94,0.34,8.946462988,9.30248,0.61864,9.32302792,0.61248,0.17864,0.638,8.69,0.44,8.70113211,4.9,0.45,4.92061988,4.9,0.45,4.92061988
23/09/2020 23:30,4.46,0.4,4.477901294,4.46,0.4,4.477901294,8.39896,0.38428,8.40774644,0.04896,0.01428,0.051,8.35,0.37,8.358193585,8.50248,0.77864,8.538058702,0.61248,0.17864,0.638,7.89,0.6,7.912780801,4.55,0.51,4.578493202,4.55,0.51,4.578493202
24/09/2020 00:00,4.17,0.43,4.19211164,4.17,0.43,4.19211164,7.82896,0.42428,7.840448214,0.04896,0.01428,0.051,7.78,0.41,7.790795852,8.22152,0.70836,8.251979459,0.61152,0.17836,0.637,7.61,0.53,7.628433653,4.26,0.58,4.299302269,4.26,0.58,4.299302269
24/09/2020 00:30,4.05,0.43,4.07276319,4.05,0.43,4.07276319,7.35896,0.42428,7.37118076,0.04896,0.01428,0.051,7.31,0.41,7.32148892,7.94248,0.70864,7.974030298,0.61248,0.17864,0.638,7.33,0.53,7.349136004,4,0.6,4.044749683,4,0.6,4.044749683
24/09/2020 01:00,3.9,0.43,3.92363352,3.9,0.43,3.92363352,7.20992,0.42456,7.222409404,0.04992,0.01456,0.052,7.16,0.41,7.17172922,7.69344,0.66892,7.722465474,0.61344,0.17892,0.639,7.08,0.49,7.096935959,3.95,0.58,3.992355195,3.95,0.58,3.992355195
24/09/2020 01:30,3.84,0.43,3.864000518,3.84,0.43,3.864000518,7.32896,0.40428,7.340101975,0.04896,0.01428,0.051,7.28,0.39,7.290438944,7.69248,0.66864,7.721484831,0.61248,0.17864,0.638,7.08,0.49,7.096935959,3.89,0.59,3.934488531,3.89,0.59,3.934488531
24/09/2020 02:00,3.81,0.43,3.83418831,3.81,0.43,3.83418831,7.28896,0.42428,7.301297926,0.04896,0.01428,0.051,7.24,0.41,7.251599823,7.80248,0.66864,7.831077423,0.61248,0.17864,0.638,7.19,0.49,7.206677459,4.07,0.58,4.111119069,4.07,0.58,4.111119069
24/09/2020 02:30,3.77,0.45,3.796761778,3.77,0.45,3.796761778,7.22896,0.42428,7.241400155,0.04896,0.01428,0.051,7.18,0.41,7.191696601,7.80248,0.66864,7.831077423,0.61248,0.17864,0.638,7.19,0.49,7.206677459,4.07,0.66,4.123166259,4.07,0.66,4.123166259
24/09/2020 03:00,3.7,0.45,3.727264412,3.7,0.45,3.727264412,7.04896,0.42428,7.061717256,0.04896,0.01428,0.051,7,0.41,7.011996863,7.56344,0.66892,7.592962439,0.61344,0.17892,0.639,6.95,0.49,6.967251969,3.93,0.62,3.978605283,3.93,0.62,3.978605283
24/09/2020 03:30,3.69,0.43,3.714969717,3.69,0.43,3.714969717,6.95896,0.40428,6.970693409,0.04896,0.01428,0.051,6.91,0.39,6.920997038,7.17248,0.87864,7.226096982,0.61248,0.17864,0.638,6.56,0.7,6.597241848,3.8,0.55,3.839596333,3.8,0.55,3.839596333
24/09/2020 04:00,3.7,0.43,3.724902683,3.7,0.43,3.724902683,6.92992,0.40456,6.941718807,0.04992,0.01456,0.052,6.88,0.39,6.891044914,7.37248,0.73864,7.409389341,0.61248,0.17864,0.638,6.76,0.56,6.783155608,3.75,0.55,3.790118732,3.75,0.55,3.790118732
24/09/2020 04:30,3.76,0.39,3.780171954,3.76,0.39,3.780171954,7.02896,0.36428,7.038393183,0.04896,0.01428,0.051,6.98,0.35,6.988769563,7.45344,0.73892,7.489978011,0.61344,0.17892,0.639,6.84,0.56,6.86288569,3.81,0.57,3.852401848,3.81,0.57,3.852401848
24/09/2020 05:00,3.84,0.37,3.857784338,3.84,0.37,3.857784338,6.97896,0.36428,6.988460675,0.04896,0.01428,0.051,6.93,0.35,6.938832755,7.48344,0.73892,7.519832245,0.61344,0.17892,0.639,6.87,0.56,6.892786084,3.94,0.48,3.969130887,3.94,0.48,3.969130887
24/09/2020 05:30,4.03,0.32,4.042684751,4.03,0.32,4.042684751,7.20896,0.36428,7.218157951,0.04896,0.01428,0.051,7.16,0.35,7.168549365,7.64248,0.73864,7.678091534,0.61248,0.17864,0.638,7.03,0.56,7.052269138,4.49,0.46,4.513501966,4.49,0.46,4.513501966
24/09/2020 06:00,4.34,0.28,4.349022879,4.34,0.28,4.349022879,7.578,0.364,7.586737112,0.048,0.014,0.05,7.53,0.35,7.538129742,8.17248,0.57864,8.192939253,0.61248,0.17864,0.638,7.56,0.4,7.570574615,4.88,0.43,4.898908042,4.88,0.43,4.898908042
24/09/2020 06:30,5.09,-0.32,5.100049019,5.09,-0.32,5.100049019,8.40896,-0.21572,8.411726541,0.04896,0.01428,0.051,8.36,-0.23,8.363163277,9.63344,0.54892,9.649066245,0.61344,0.17892,0.639,9.02,0.37,9.027585502,5.73,0.27,5.736357729,5.73,0.27,5.736357729
24/09/2020 07:00,5.9,-0.32,5.908671594,5.9,-0.32,5.908671594,9.268,-0.046,9.268114156,0.048,0.014,0.05,9.22,-0.06,9.220195226,10.55248,0.42864,10.56118206,0.61248,0.17864,0.638,9.94,0.25,9.943143366,6.09,0.13,6.091387362,6.09,0.13,6.091387362
24/09/2020 07:30,6.54,-0.39,6.551618121,6.54,-0.39,6.551618121,10.058,0.344,10.06388096,0.048,0.014,0.05,10.01,0.33,10.01543808,12.24248,-0.30136,12.24618857,0.61248,0.17864,0.638,11.63,-0.48,11.6399012,7.17,-0.37,7.179540375,7.17,-0.37,7.179540375
24/09/2020 08:00,7.14,-0.48,7.156116265,7.14,-0.48,7.156116265,10.55896,-0.19572,10.56077377,0.04896,0.01428,0.051,10.51,-0.21,10.51209779,13.20248,-0.66136,13.21903458,0.61248,0.17864,0.638,12.59,-0.84,12.61799112,7.8,-0.55,7.819366982,7.8,-0.55,7.819366982
24/09/2020 08:30,7.39,-0.66,7.419413723,7.39,-0.66,7.419413723,10.778,-0.426,10.78641553,0.048,0.014,0.05,10.73,-0.44,10.73901765,14.19344,-0.93108,14.22394632,0.61344,0.17892,0.639,13.58,-1.11,13.62528899,8.35,-0.79,8.387288,8.35,-0.79,8.387288
24/09/2020 09:00,7.43,-0.76,7.468768305,7.43,-0.76,7.468768305,10.648,-0.336,10.65329996,0.048,0.014,0.05,10.6,-0.35,10.60577673,14.28152,-1.13164,14.32628433,0.61152,0.17836,0.637,13.67,-1.31,13.73262539,8.51,-0.81,8.54846185,8.51,-0.81,8.54846185
24/09/2020 09:30,7.56,-0.76,7.598105027,7.56,-0.76,7.598105027,10.86608,-0.39656,10.87331386,0.04608,0.01344,0.048,10.82,-0.41,10.82776524,14.58152,-1.17164,14.6285155,0.61152,0.17836,0.637,13.97,-1.35,14.03507748,8.77,-0.88,8.814039936,8.77,-0.88,8.814039936
24/09/2020 10:00,7.71,-0.76,7.747367295,7.71,-0.76,7.747367295,10.928,-0.426,10.93630011,0.048,0.014,0.05,10.88,-0.44,10.88889342,14.66056,-1.15192,14.70574511,0.61056,0.17808,0.636,14.05,-1.33,14.11280978,9.02,-0.95,9.069889746,9.02,-0.95,9.069889746
24/09/2020 10:30,7.69,-0.73,7.724571186,7.69,-0.73,7.724571186,11.12704,-0.46628,11.13680548,0.04704,0.01372,0.049,11.08,-0.48,11.09039224,14.78056,-1.11192,14.82232505,0.61056,0.17808,0.636,14.17,-1.29,14.22859796,8.88,-0.74,8.910779988,8.88,-0.74,8.910779988
24/09/2020 11:00,7.92,-0.77,7.957342521,7.92,-0.77,7.957342521,11.408,-0.466,11.41751374,0.048,0.014,0.05,11.36,-0.48,11.37013632,15.03056,-1.15192,15.0746361,0.61056,0.17808,0.636,14.42,-1.33,14.48120506,9.13,-0.95,9.179291912,9.13,-0.95,9.179291912
24/09/2020 11:30,7.8,-0.77,7.837914263,7.8,-0.77,7.837914263,11.608,-0.586,11.62278194,0.048,0.014,0.05,11.56,-0.6,11.57556046,14.69024,-1.54368,14.77112383,0.09024,0.02632,0.094,14.6,-1.57,14.68417175,9.56,-1.02,9.614260242,9.56,-1.02,9.614260242
24/09/2020 12:00,7.76,-0.77,7.798108745,7.76,-0.77,7.798108745,11.46704,-0.53628,11.47957328,0.04704,0.01372,0.049,11.42,-0.55,11.43323664,14.43,-1.41,14.49872408,0,0,0,14.43,-1.41,14.49872408,10.03,-1.07,10.08691231,10.03,-1.07,10.08691231
24/09/2020 12:30,7.91,-0.77,7.947389509,7.91,-0.77,7.947389509,11.78704,-0.53628,11.79923337,0.04704,0.01372,0.049,11.74,-0.55,11.75287624,14.66,-1.44,14.73055328,0,0,0,14.66,-1.44,14.73055328,10.23,-1.1,10.28896982,10.23,-1.1,10.28896982
24/09/2020 13:00,7.93,-0.77,7.967295652,7.93,-0.77,7.967295652,11.73704,-0.56628,11.75069279,0.04704,0.01372,0.049,11.69,-0.58,11.70437952,14.55,-1.36,14.61342191,0,0,0,14.55,-1.36,14.61342191,10.12,-1.1,10.17960707,10.12,-1.1,10.17960707
24/09/2020 13:30,7.6,-0.7,7.632168761,7.6,-0.7,7.632168761,11.40704,-0.49628,11.41783059,0.04704,0.01372,0.049,11.36,-0.51,11.3714423,14.37576,-1.04332,14.41356972,0.36576,0.10668,0.381,14.01,-1.15,14.05711919,9.72,-1.03,9.774420699,9.72,-1.03,9.774420699
24/09/2020 14:00,7.39,-0.8,7.433175634,7.39,-0.8,7.433175634,11.01608,-0.49656,11.02726577,0.04608,0.01344,0.048,10.97,-0.51,10.98184866,14.42616,-1.12612,14.47004625,0.59616,0.17388,0.621,13.83,-1.3,13.89096469,9.18,-1.12,9.248070069,9.18,-1.12,9.248070069
24/09/2020 14:30,7.39,-0.78,7.431049724,7.39,-0.78,7.431049724,10.86704,-0.49628,10.87836625,0.04704,0.01372,0.049,10.82,-0.51,10.83201274,14.4396,-1.1722,14.48710119,0.6096,0.1778,0.635,13.83,-1.35,13.89573316,9.18,-1.09,9.244484842,9.18,-1.09,9.244484842
24/09/2020 15:00,7.3,-0.71,7.334446128,7.3,-0.71,7.334446128,10.68608,-0.44656,10.69540657,0.04608,0.01344,0.048,10.64,-0.46,10.64993897,13.88768,-0.98276,13.92240902,0.60768,0.17724,0.633,13.28,-1.16,13.33056638,8.89,-0.96,8.941683287,8.89,-0.96,8.941683287
24/09/2020 15:30,7.19,-0.54,7.210249649,7.19,-0.54,7.210249649,10.72544,-0.43508,10.73426093,0.08544,0.02492,0.089,10.64,-0.46,10.64993897,14.27768,-1.00276,14.31284995,0.60768,0.17724,0.633,13.67,-1.18,13.72083452,8.58,-0.88,8.625010145,8.58,-0.88,8.625010145
24/09/2020 16:00,7.32,-0.43,7.332618905,7.32,-0.43,7.332618905,11.2996,-0.3872,11.30623209,0.2496,0.0728,0.26,11.05,-0.46,11.05957052,14.6196,-1.0022,14.65391105,0.6096,0.1778,0.635,14.01,-1.18,14.05960526,8.51,-0.78,8.545671419,8.51,-0.78,8.545671419
24/09/2020 16:30,7.51,-0.39,7.52011968,7.51,-0.39,7.52011968,11.86808,-0.42556,11.87570731,0.11808,0.03444,0.123,11.75,-0.46,11.75900081,14.57864,-0.77248,14.5990914,0.60864,0.17752,0.634,13.97,-0.95,14.0022641,8.35,-0.66,8.376043219,8.35,-0.66,8.376043219
24/09/2020 17:00,7.49,-0.34,7.497712985,7.49,-0.34,7.497712985,11.90704,-0.40628,11.91396932,0.04704,0.01372,0.049,11.86,-0.42,11.86743443,14.28864,-0.55248,14.29931702,0.60864,0.17752,0.634,13.68,-0.73,13.69946349,8.27,-0.49,8.284503606,8.27,-0.49,8.284503606
24/09/2020 17:30,7.44,-0.3,7.446045931,7.44,-0.3,7.446045931,12.20704,-0.42628,12.21448076,0.04704,0.01372,0.049,12.16,-0.44,12.16795792,14.0696,-0.4122,14.07563686,0.6096,0.1778,0.635,13.46,-0.59,13.4729247,7.59,0.24,7.593793518,7.59,0.24,7.593793518
24/09/2020 18:00,7.39,0.31,7.396499172,7.39,0.31,7.396499172,12.41704,-0.38628,12.42304691,0.04704,0.01372,0.049,12.37,-0.4,12.37646557,13.19864,0.55752,13.21040977,0.60864,0.17752,0.634,12.59,0.38,12.5957334,7.44,0.38,7.44969798,7.44,0.38,7.44969798
24/09/2020 18:30,7.36,0.33,7.367394383,7.36,0.33,7.367394383,12.308,0.404,12.3146287,0.048,0.014,0.05,12.26,0.39,12.26620153,12.69152,0.51836,12.70210128,0.61152,0.17836,0.637,12.08,0.34,12.08478382,7.47,0.38,7.479659083,7.47,0.38,7.479659083
24/09/2020 19:00,7.28,0.33,7.287475557,7.28,0.33,7.287475557,12.13896,0.44428,12.14708749,0.04896,0.01428,0.051,12.09,0.43,12.0976444,12.54344,0.50892,12.55375986,0.61344,0.17892,0.639,11.93,0.33,11.93456325,7.34,0.38,7.34982993,7.34,0.38,7.34982993
24/09/2020 19:30,7.38,-0.07,7.380331971,7.38,-0.07,7.380331971,12.49896,-0.27572,12.50200074,0.04896,0.01428,0.051,12.45,-0.29,12.45337705,12.74248,0.19864,12.74402819,0.61248,0.17864,0.638,12.13,0.02,12.13001649,7.47,0.29,7.475627064,7.47,0.29,7.475627064
24/09/2020 20:00,7.54,-0.34,7.54766189,7.54,-0.34,7.54766189,12.53896,-0.44572,12.54687946,0.04896,0.01428,0.051,12.49,-0.46,12.49846791,13.11248,-0.26136,13.11508448,0.61248,0.17864,0.638,12.5,-0.44,12.5077416,7.52,0.27,7.524845513,7.52,0.27,7.524845513
24/09/2020 20:30,7.17,-0.3,7.176273406,7.17,-0.3,7.176273406,12.18896,-0.40572,12.1957105,0.04896,0.01428,0.051,12.14,-0.42,12.14726307,12.49344,-0.24108,12.49576579,0.61344,0.17892,0.639,11.88,-0.42,11.88742192,7.34,0.31,7.346543405,7.34,0.31,7.346543405
24/09/2020 21:00,6.96,0.25,6.964488495,6.96,0.25,6.964488495,11.63896,-0.37572,11.64502277,0.04896,0.01428,0.051,11.59,-0.39,11.59655983,11.97344,-0.20108,11.97512833,0.61344,0.17892,0.639,11.36,-0.38,11.36635386,6.97,0.35,6.978782129,6.97,0.35,6.978782129
24/09/2020 21:30,6.47,0.31,6.477422327,6.47,0.31,6.477422327,11.06992,0.22456,11.07219743,0.04992,0.01456,0.052,11.02,0.21,11.02200073,11.31344,0.04892,11.31354577,0.61344,0.17892,0.639,10.7,-0.13,10.70078969,6.35,0.41,6.363222454,6.35,0.41,6.363222454
24/09/2020 22:00,5.84,0.38,5.852349955,5.84,0.38,5.852349955,10.41896,0.36428,10.42532625,0.04896,0.01428,0.051,10.37,0.35,10.37590478,10.6344,0.5692,10.64962215,0.6144,0.1792,0.64,10.02,0.39,10.02758695,5.9,0.45,5.917136132,5.9,0.45,5.917136132
24/09/2020 22:30,5.38,0.41,5.395600059,5.38,0.41,5.395600059,9.66896,0.42428,9.678264359,0.04896,0.01428,0.051,9.62,0.41,9.628733042,10.00344,0.62892,10.02319072,0.61344,0.17892,0.639,9.39,0.45,9.400776564,5.39,0.57,5.42005535,5.39,0.57,5.42005535
24/09/2020 23:00,5.08,0.41,5.096518419,5.08,0.41,5.096518419,9.02896,0.42428,9.038923177,0.04896,0.01428,0.051,8.98,0.41,8.989354816,9.29344,0.62892,9.314696313,0.61344,0.17892,0.639,8.68,0.45,8.691656919,4.98,0.57,5.012514339,4.98,0.57,5.012514339
24/09/2020 23:30,4.64,0.45,4.66177005,4.64,0.45,4.66177005,8.40896,0.44428,8.420688392,0.04896,0.01428,0.051,8.36,0.43,8.371051308,8.45344,0.82892,8.49398353,0.61344,0.17892,0.639,7.84,0.65,7.866899008,4.55,0.63,4.593408321,4.55,0.63,4.593408321
25/09/2020 00:00,4.32,0.45,4.343374264,4.32,0.45,4.343374264,7.88992,0.42456,7.901334621,0.04992,0.01456,0.052,7.84,0.41,7.850713343,8.3544,0.6992,8.383607815,0.6144,0.1792,0.64,7.74,0.52,7.757448034,4.31,0.63,4.35580073,4.31,0.63,4.35580073
25/09/2020 00:30,4.18,0.45,4.204152709,4.18,0.45,4.204152709,7.51896,0.42428,7.530921126,0.04896,0.01428,0.051,7.47,0.41,7.481243212,8.07344,0.68892,8.102780029,0.61344,0.17892,0.639,7.46,0.51,7.477412654,4.15,0.63,4.197546903,4.15,0.63,4.197546903
25/09/2020 01:00,4.03,0.45,4.055046239,4.03,0.45,4.055046239,7.41896,0.42428,7.431082088,0.04896,0.01428,0.051,7.37,0.41,7.381395532,7.72344,0.68892,7.754104474,0.61344,0.17892,0.639,7.11,0.51,7.128267672,4.05,0.63,4.098707113,4.05,0.63,4.098707113
25/09/2020 01:30,3.95,0.45,3.975550276,3.95,0.45,3.975550276,7.57992,0.42456,7.591800735,0.04992,0.01456,0.052,7.53,0.41,7.541153758,7.68344,0.65892,7.711642225,0.61344,0.17892,0.639,7.07,0.48,7.086275467,4.05,0.63,4.098707113,4.05,0.63,4.098707113
25/09/2020 02:00,3.97,0.45,3.995422381,3.97,0.45,3.995422381,7.66896,0.40428,7.679608701,0.04896,0.01428,0.051,7.62,0.39,7.629973788,7.76344,0.65892,7.791352655,0.61344,0.17892,0.639,7.15,0.48,7.166093776,4.23,0.63,4.276657573,4.23,0.63,4.276657573
25/09/2020 02:30,3.89,0.45,3.915941777,3.89,0.45,3.915941777,7.638,0.404,7.64867701,0.048,0.014,0.05,7.59,0.39,7.600013158,7.74344,0.67892,7.773145785,0.61344,0.17892,0.639,7.13,0.5,7.147510056,4.18,0.65,4.2302364,4.18,0.65,4.2302364
25/09/2020 03:00,3.84,0.47,3.868656097,3.84,0.47,3.868656097,7.42992,0.40456,7.440926018,0.04992,0.01456,0.052,7.38,0.39,7.390297694,7.65344,0.67892,7.68349375,0.61344,0.17892,0.639,7.04,0.5,7.057733347,4.05,0.65,4.10182886,4.05,0.65,4.10182886
25/09/2020 03:30,3.77,0.47,3.799184123,3.77,0.47,3.799184123,7.37896,0.40428,7.39002659,0.04896,0.01428,0.051,7.33,0.39,7.340367838,7.26344,0.87892,7.316424058,0.61344,0.17892,0.639,6.65,0.7,6.686740611,3.92,0.61,3.967177838,3.92,0.61,3.967177838
25/09/2020 04:00,3.77,0.47,3.799184123,3.77,0.47,3.799184123,7.24992,0.40456,7.261198854,0.04992,0.01456,0.052,7.2,0.39,7.210554764,7.47344,0.71892,7.507939225,0.61344,0.17892,0.639,6.86,0.54,6.881220822,3.9,0.61,3.947416877,3.9,0.61,3.947416877
25/09/2020 04:30,3.88,0.43,3.903754603,3.88,0.43,3.903754603,7.24896,0.40428,7.260224749,0.04896,0.01428,0.051,7.2,0.39,7.210554764,7.5544,0.6892,7.585773263,0.6144,0.1792,0.64,6.94,0.51,6.958713962,3.88,0.64,3.932429275,3.88,0.64,3.932429275
25/09/2020 05:00,4,0.4,4.019950248,4,0.4,4.019950248,7.24896,0.40428,7.260224749,0.04896,0.01428,0.051,7.2,0.39,7.210554764,7.55248,0.71864,7.58659328,0.61248,0.17864,0.638,6.94,0.54,6.960976943,4.03,0.59,4.072959612,4.03,0.59,4.072959612
25/09/2020 05:30,4.17,0.34,4.183837951,4.17,0.34,4.183837951,7.43992,0.36456,7.448846461,0.04992,0.01456,0.052,7.39,0.35,7.398283585,7.78344,0.66892,7.812131092,0.61344,0.17892,0.639,7.17,0.49,7.186723871,4.42,0.56,4.455333882,4.42,0.56,4.455333882
25/09/2020 06:00,4.58,0.28,4.58855097,4.58,0.28,4.58855097,7.878,0.344,7.885506959,0.048,0.014,0.05,7.83,0.33,7.836950938,8.32344,0.66892,8.350275888,0.61344,0.17892,0.639,7.71,0.49,7.725554996,4.71,0.5,4.736464927,4.71,0.5,4.736464927
25/09/2020 06:30,5.3,-0.18,5.303055723,5.3,-0.18,5.303055723,8.66992,-0.28544,8.674617502,0.04992,0.01456,0.052,8.62,-0.3,8.625218838,9.75344,0.58892,9.771203539,0.61344,0.17892,0.639,9.14,0.41,9.149191221,5.5,0.37,5.512431405,5.5,0.37,5.512431405
25/09/2020 07:00,6.06,-0.3,6.067421198,6.06,-0.3,6.067421198,9.52896,-0.05572,9.529122908,0.04896,0.01428,0.051,9.48,-0.07,9.480258435,10.75536,0.01948,10.75537764,0.61536,0.17948,0.641,10.14,-0.16,10.14126225,6.3,0.19,6.302864428,6.3,0.19,6.302864428
25/09/2020 07:30,6.47,-0.3,6.476951443,6.47,-0.3,6.476951443,10.30896,0.27428,10.3126081,0.04896,0.01428,0.051,10.26,0.26,10.26329382,12.57632,-0.31024,12.58014601,0.61632,0.17976,0.642,11.96,-0.49,11.97003342,7.4,-0.43,7.412482715,7.4,-0.43,7.412482715
25/09/2020 08:00,7.11,-0.36,7.11910809,7.11,-0.36,7.11910809,10.83992,-0.36544,10.84607819,0.04992,0.01456,0.052,10.79,-0.38,10.79668931,13.61632,-0.52024,13.6262548,0.61632,0.17976,0.642,13,-0.7,13.01883251,8.09,-0.6,8.112219178,8.09,-0.6,8.112219178
25/09/2020 08:30,7.44,-0.47,7.454830649,7.44,-0.47,7.454830649,11.07896,-0.36572,11.08499462,0.04896,0.01428,0.051,11.03,-0.38,11.03654384,14.55632,-0.90024,14.58413124,0.61632,0.17976,0.642,13.94,-1.08,13.98177385,8.96,-0.79,8.994759585,8.96,-0.79,8.994759585
25/09/2020 09:00,7.58,-0.59,7.602927068,7.58,-0.59,7.602927068,10.87896,-0.36572,10.8851055,0.04896,0.01428,0.051,10.83,-0.38,10.83666462,14.66344,-1.03108,14.69964621,0.61344,0.17892,0.639,14.05,-1.21,14.10200695,9.22,-0.98,9.271936152,9.22,-0.98,9.271936152
25/09/2020 09:30,7.78,-0.65,7.807105738,7.78,-0.65,7.807105738,11.04896,-0.43572,11.05754806,0.04896,0.01428,0.051,11,-0.45,11.0092007,14.96248,-1.16136,15.00748363,0.61248,0.17864,0.638,14.35,-1.34,14.41242866,9.22,-1.1,9.285386368,9.22,-1.1,9.285386368
25/09/2020 10:00,7.71,-0.59,7.732541626,7.71,-0.59,7.732541626,11.17992,-0.46544,11.18960435,0.04992,0.01456,0.052,11.13,-0.48,11.1403456,15.01248,-1.16136,15.05733419,0.61248,0.17864,0.638,14.4,-1.34,14.46221283,9.51,-1.19,9.584164022,9.51,-1.19,9.584164022
25/09/2020 10:30,7.73,-0.59,7.752483473,7.73,-0.59,7.752483473,11.36896,-0.42572,11.37692792,0.04896,0.01428,0.051,11.32,-0.44,11.32854801,15.05152,-1.07164,15.08962115,0.61152,0.17836,0.637,14.44,-1.25,14.49400221,9.37,-0.84,9.407576734,9.37,-0.84,9.407576734
25/09/2020 11:00,7.67,-0.61,7.694218609,7.67,-0.61,7.694218609,11.27896,-0.42572,11.28699146,0.04896,0.01428,0.051,11.23,-0.44,11.23861646,14.72056,-0.96192,14.75195502,0.61056,0.17808,0.636,14.11,-1.14,14.15597754,9.45,-1.02,9.504888216,9.45,-1.02,9.504888216
25/09/2020 11:30,7.69,-0.61,7.714155819,7.69,-0.61,7.714155819,11.39896,-0.50572,11.41017273,0.04896,0.01428,0.051,11.35,-0.52,11.36190565,15.02056,-1.16192,15.06543331,0.61056,0.17808,0.636,14.41,-1.34,14.47216984,9.64,-1.12,9.704844151,9.64,-1.12,9.704844151
25/09/2020 12:00,7.73,-0.57,7.750987034,7.73,-0.57,7.750987034,11.478,-0.556,11.49145857,0.048,0.014,0.05,11.43,-0.57,11.44420377,14.9096,-1.1422,14.95328703,0.6096,0.1778,0.635,14.3,-1.32,14.36079385,9.38,-1.05,9.438585699,9.38,-1.05,9.438585699
25/09/2020 12:30,7.76,-0.57,7.780906117,7.76,-0.57,7.780906117,11.708,-0.556,11.72119448,0.048,0.014,0.05,11.66,-0.57,11.67392393,15.05056,-0.99192,15.08321125,0.61056,0.17808,0.636,14.44,-1.17,14.48732204,9.79,-1.02,9.842992431,9.79,-1.02,9.842992431
25/09/2020 13:00,7.53,-0.5,7.546582008,7.53,-0.5,7.546582008,11.51704,-0.53628,11.52951892,0.04704,0.01372,0.049,11.47,-0.55,11.483179,14.5596,-0.7422,14.57850517,0.6096,0.1778,0.635,13.95,-0.92,13.980304,9.19,-0.74,9.219745116,9.19,-0.74,9.219745116
25/09/2020 13:30,7.27,-0.4,7.280995811,7.27,-0.4,7.280995811,11.298,-0.466,11.30760629,0.048,0.014,0.05,11.25,-0.48,11.26023534,13.91864,-0.53248,13.92882172,0.60864,0.17752,0.634,13.31,-0.71,13.32892344,8.86,-0.64,8.88308505,8.86,-0.64,8.88308505
25/09/2020 14:00,7.11,-0.4,7.121242869,7.11,-0.4,7.121242869,11.04704,-0.44628,11.05605077,0.04704,0.01372,0.049,11,-0.46,11.00961398,13.64864,-0.39248,13.65428191,0.60864,0.17752,0.634,13.04,-0.57,13.05245188,8.81,-0.69,8.836979122,8.81,-0.69,8.836979122
25/09/2020 14:30,6.84,-0.36,6.849467133,6.84,-0.36,6.849467133,10.648,-0.416,10.65612312,0.048,0.014,0.05,10.6,-0.43,10.60871811,12.99768,-0.39276,13.0036128,0.60768,0.17724,0.633,12.39,-0.57,12.40310445,8.4,-0.58,8.42,8.4,-0.58,8.42
25/09/2020 15:00,6.77,-0.34,6.77853229,6.77,-0.34,6.77853229,10.56704,-0.39628,10.57446794,0.04704,0.01372,0.049,10.52,-0.41,10.52798651,12.73672,-0.30304,12.74032455,0.60672,0.17696,0.632,12.13,-0.48,12.1394934,7.92,-0.48,7.934532122,7.92,-0.48,7.934532122
25/09/2020 15:30,6.68,-0.34,6.688647098,6.68,-0.34,6.688647098,10.378,-0.366,10.38445184,0.048,0.014,0.05,10.33,-0.38,10.33698699,12.73864,-0.23248,12.7407612,0.60864,0.17752,0.634,12.13,-0.41,12.13692712,7.66,-0.43,7.672059697,7.66,-0.43,7.672059697
25/09/2020 16:00,6.65,-0.34,6.658686057,6.65,-0.34,6.658686057,10.74896,-0.38572,10.75587844,0.04896,0.01428,0.051,10.7,-0.4,10.70747403,12.80768,0.10724,12.80812896,0.60768,0.17724,0.633,12.2,-0.07,12.20020082,7.62,-0.43,7.632122903,7.62,-0.43,7.632122903
25/09/2020 16:30,6.73,0.3,6.73668316,6.73,0.3,6.73668316,11.20704,-0.38628,11.2136951,0.04704,0.01372,0.049,11.16,-0.4,11.16716616,12.97768,0.56724,12.9900708,0.60768,0.17724,0.633,12.37,0.39,12.37614641,7.56,-0.38,7.56954424,7.56,-0.38,7.56954424
25/09/2020 17:00,6.73,0.32,6.737603431,6.73,0.32,6.737603431,11.52896,-0.38572,11.53541064,0.04896,0.01428,0.051,11.48,-0.4,11.48696653,12.81864,0.43752,12.82610444,0.60864,0.17752,0.634,12.21,0.26,12.21276791,7.47,-0.16,7.471713324,7.47,-0.16,7.471713324
25/09/2020 17:30,6.7,0.38,6.710767467,6.7,0.38,6.710767467,11.77896,-0.35572,11.78433008,0.04896,0.01428,0.051,11.73,-0.37,11.73583401,13.23768,0.56724,13.24982766,0.60768,0.17724,0.633,12.63,0.39,12.63601994,7.25,0.36,7.258932428,7.25,0.36,7.258932428
25/09/2020 18:00,6.44,0.46,6.45640767,6.44,0.46,6.45640767,11.79896,-0.23572,11.80131438,0.04896,0.01428,0.051,11.75,-0.25,11.75265927,12.41864,0.87752,12.44960485,0.60864,0.17752,0.634,11.81,0.7,11.83072694,7.05,0.39,7.060778994,7.05,0.39,7.060778994
25/09/2020 18:30,6.54,0.46,6.556157411,6.54,0.46,6.556157411,11.79896,0.39428,11.80554589,0.04896,0.01428,0.051,11.75,0.38,11.75614308,11.8096,0.9278,11.84598941,0.6096,0.1778,0.635,11.2,0.75,11.22508352,6.87,0.47,6.886058379,6.87,0.47,6.886058379
25/09/2020 19:00,6.48,0.47,6.497022395,6.48,0.47,6.497022395,11.96992,0.39456,11.9764211,0.04992,0.01456,0.052,11.92,0.38,11.92605551,11.8096,0.8678,11.84144117,0.6096,0.1778,0.635,11.2,0.69,11.22123433,6.78,0.47,6.796271036,6.78,0.47,6.796271036
25/09/2020 19:30,6.73,0.4,6.741876593,6.73,0.4,6.741876593,12.278,-0.276,12.28110174,0.048,0.014,0.05,12.23,-0.29,12.23343778,12.25056,0.73808,12.27277403,0.61056,0.17808,0.636,11.64,0.56,11.653463,7.08,0.38,7.090190406,7.08,0.38,7.090190406
25/09/2020 20:00,6.83,0.37,6.84001462,6.83,0.37,6.84001462,12.37896,-0.44572,12.38698176,0.04896,0.01428,0.051,12.33,-0.46,12.33857771,12.68152,-0.18164,12.68282077,0.61152,0.17836,0.637,12.07,-0.36,12.07536749,7.11,0.35,7.118609415,7.11,0.35,7.118609415
25/09/2020 20:30,6.62,0.4,6.632073582,6.62,0.4,6.632073582,11.91992,-0.40544,11.92681325,0.04992,0.01456,0.052,11.87,-0.42,11.87742817,12.08056,0.24808,12.08310695,0.61056,0.17808,0.636,11.47,0.07,11.4702136,6.82,0.41,6.832312932,6.82,0.41,6.832312932
25/09/2020 21:00,6.24,0.44,6.255493586,6.24,0.44,6.255493586,11.69896,-0.37572,11.7049917,0.04896,0.01428,0.051,11.65,-0.39,11.65652607,11.69152,0.60836,11.70733709,0.61152,0.17836,0.637,11.08,0.43,11.08834072,6.51,0.45,6.525534461,6.51,0.45,6.525534461
25/09/2020 21:30,5.96,0.44,5.976219541,5.96,0.44,5.976219541,11.11992,-0.19544,11.12163736,0.04992,0.01456,0.052,11.07,-0.21,11.07199169,11.15152,0.60836,11.16810191,0.61152,0.17836,0.637,10.54,0.43,10.5487677,6.25,0.5,6.269968102,6.25,0.5,6.269968102
25/09/2020 22:00,5.65,0.48,5.670352723,5.65,0.48,5.670352723,10.47896,0.38428,10.48600371,0.04896,0.01428,0.051,10.43,0.37,10.43656074,10.50248,0.69864,10.52569162,0.61248,0.17864,0.638,9.89,0.52,9.903660939,6.02,0.5,6.040728433,6.02,0.5,6.040728433
25/09/2020 22:30,5.27,0.52,5.295592507,5.27,0.52,5.295592507,9.94992,0.43456,9.959405123,0.04992,0.01456,0.052,9.9,0.42,9.908905086,9.97152,0.72836,9.998085787,0.61152,0.17836,0.637,9.36,0.55,9.376145263,5.49,0.67,5.53073232,5.49,0.67,5.53073232
25/09/2020 23:00,4.86,0.54,4.889907975,4.86,0.54,4.889907975,9.228,0.434,9.238200041,0.048,0.014,0.05,9.18,0.42,9.189602821,9.49248,0.75864,9.522747041,0.61248,0.17864,0.638,8.88,0.58,8.898921283,5.03,0.67,5.074426076,5.03,0.67,5.074426076
25/09/2020 23:30,4.47,0.54,4.502499306,4.47,0.54,4.502499306,8.69896,0.43428,8.70979358,0.04896,0.01428,0.051,8.65,0.42,8.660190529,8.78344,0.89892,8.829319079,0.61344,0.17892,0.639,8.17,0.72,8.201664465,4.74,0.7,4.791408979,4.74,0.7,4.791408979
26/09/2020 00:00,4.22,0.54,4.254409477,4.22,0.54,4.254409477,8.12896,0.45428,8.14164363,0.04896,0.01428,0.051,8.08,0.44,8.09197133,8.48248,0.77864,8.518142239,0.61248,0.17864,0.638,7.87,0.6,7.892838526,4.46,0.72,4.517742799,4.46,0.72,4.517742799
26/09/2020 00:30,4.07,0.54,4.105666816,4.07,0.54,4.105666816,7.63896,0.49428,7.654934526,0.04896,0.01428,0.051,7.59,0.48,7.60516272,8.16248,0.77864,8.199534133,0.61248,0.17864,0.638,7.55,0.6,7.573803536,4.19,0.77,4.260164316,4.19,0.77,4.260164316
26/09/2020 01:00,3.94,0.54,3.976832911,3.94,0.54,3.976832911,7.33992,0.55456,7.360839789,0.04992,0.01456,0.052,7.29,0.54,7.30997264,7.84344,0.77892,7.882021784,0.61344,0.17892,0.639,7.23,0.6,7.254853548,4.1,0.77,4.171678319,4.1,0.77,4.171678319
26/09/2020 01:30,3.9,0.56,3.94,3.9,0.56,3.94,7.47896,0.55428,7.499471248,0.04896,0.01428,0.051,7.43,0.54,7.449597305,7.81248,0.77864,7.851186152,0.61248,0.17864,0.638,7.2,0.6,7.224956747,4.03,0.77,4.102901412,4.03,0.77,4.102901412
26/09/2020 02:00,3.9,0.56,3.94,3.9,0.56,3.94,7.56992,0.55456,7.5902059,0.04992,0.01456,0.052,7.52,0.54,7.539363368,7.95248,0.75864,7.988583905,0.61248,0.17864,0.638,7.34,0.58,7.362879871,4.31,0.79,4.381803282,4.31,0.79,4.381803282
26/09/2020 02:30,3.85,0.56,3.890514105,3.85,0.56,3.890514105,7.568,0.554,7.588250128,0.048,0.014,0.05,7.52,0.54,7.539363368,7.95344,0.75892,7.989566158,0.61344,0.17892,0.639,7.34,0.58,7.362879871,4.29,0.79,4.362132506,4.29,0.79,4.362132506
26/09/2020 03:00,3.8,0.56,3.841041525,3.8,0.56,3.841041525,7.33896,0.55428,7.359861425,0.04896,0.01428,0.051,7.29,0.54,7.30997264,7.73344,0.80892,7.775631537,0.61344,0.17892,0.639,7.12,0.63,7.147817849,4.11,0.81,4.189057173,4.11,0.81,4.189057173
26/09/2020 03:30,3.76,0.58,3.804471054,3.76,0.58,3.804471054,7.18896,0.55428,7.210296263,0.04896,0.01428,0.051,7.14,0.54,7.160391051,7.2444,1.0892,7.325823367,0.6144,0.1792,0.64,6.63,0.91,6.692159592,3.99,0.83,4.075414089,3.99,0.83,4.075414089
26/09/2020 04:00,3.72,0.58,3.764943559,3.72,0.58,3.764943559,7.15896,0.52428,7.178131916,0.04896,0.01428,0.051,7.11,0.51,7.128267672,7.45632,0.85976,7.505724162,0.61632,0.17976,0.642,6.84,0.68,6.873718062,3.92,0.83,4.006906537,3.92,0.83,4.006906537
26/09/2020 04:30,3.67,0.58,3.715548412,3.67,0.58,3.715548412,7.15896,0.54428,7.179620394,0.04896,0.01428,0.051,7.11,0.53,7.129726502,7.54728,0.80004,7.589565165,0.61728,0.18004,0.643,6.93,0.62,6.957679211,3.9,0.83,3.987342473,3.9,0.83,3.987342473
26/09/2020 05:00,3.72,0.54,3.758989226,3.72,0.54,3.758989226,6.97896,0.57428,7.002548122,0.04896,0.01428,0.051,6.93,0.56,6.952589446,7.46632,0.81976,7.511187709,0.61632,0.17976,0.642,6.85,0.64,6.879832847,3.87,0.83,3.958004548,3.87,0.83,3.958004548
26/09/2020 05:30,3.91,0.45,3.935809955,3.91,0.45,3.935809955,6.93896,0.59428,6.964361751,0.04896,0.01428,0.051,6.89,0.58,6.914369096,7.50728,0.80004,7.549789202,0.61728,0.18004,0.643,6.89,0.62,6.917839258,4.02,0.83,4.104789885,4.02,0.83,4.104789885
26/09/2020 06:00,4.01,0.45,4.035170381,4.01,0.45,4.035170381,7.03896,0.62428,7.066589234,0.04896,0.01428,0.051,6.99,0.61,7.016566112,7.60728,0.87004,7.656871332,0.61728,0.18004,0.643,6.99,0.69,7.023973235,4.25,0.73,4.312238398,4.25,0.73,4.312238398
26/09/2020 06:30,4.32,0.37,4.335815956,4.32,0.37,4.335815956,7.48992,0.47456,7.50493896,0.04992,0.01456,0.052,7.44,0.46,7.454206866,8.67728,0.91004,8.724870257,0.61728,0.18004,0.643,8.06,0.73,8.092990795,4.95,0.44,4.969517079,4.95,0.44,4.969517079
26/09/2020 07:00,4.48,0.4,4.497821695,4.48,0.4,4.497821695,7.76896,0.55428,7.788707582,0.04896,0.01428,0.051,7.72,0.54,7.738862966,9.08824,0.99032,9.142036972,0.61824,0.18032,0.644,8.47,0.81,8.508642665,5.23,0.42,5.246837143,5.23,0.42,5.246837143
26/09/2020 07:30,4.8,0.46,4.82199129,4.8,0.46,4.82199129,8.08896,0.67428,8.117014685,0.04896,0.01428,0.051,8.04,0.66,8.067044068,9.55632,1.00976,9.609519613,0.61632,0.17976,0.642,8.94,0.83,8.978446413,5.47,0.44,5.487667993,5.47,0.44,5.487667993
26/09/2020 08:00,5.17,0.46,5.190423875,5.17,0.46,5.190423875,8.60896,0.65428,8.633786805,0.04896,0.01428,0.051,8.56,0.64,8.583891891,10.42728,0.85004,10.46187059,0.61728,0.18004,0.643,9.81,0.67,9.832853096,5.7,0.39,5.713326527,5.7,0.39,5.713326527
26/09/2020 08:30,5.59,0.43,5.606514068,5.59,0.43,5.606514068,9.36896,0.52428,9.383617693,0.04896,0.01428,0.051,9.32,0.51,9.333943432,11.25728,0.71004,11.27965025,0.61728,0.18004,0.643,10.64,0.53,10.65319201,6.2,0.36,6.210442818,6.2,0.36,6.210442818
26/09/2020 09:00,5.85,0.39,5.862985588,5.85,0.39,5.862985588,9.89896,0.47428,9.910315363,0.04896,0.01428,0.051,9.85,0.46,9.860735267,11.56536,0.68948,11.58589378,0.61536,0.17948,0.641,10.95,0.51,10.96187028,6.65,0.32,6.657694796,6.65,0.32,6.657694796
26/09/2020 09:30,6.05,0.37,6.06130349,6.05,0.37,6.06130349,10.38896,0.43428,10.39803294,0.04896,0.01428,0.051,10.34,0.42,10.34852647,12.0444,0.6392,12.06134934,0.6144,0.1792,0.64,11.43,0.46,11.4392526,6.85,0.02,6.850029197,6.85,0.02,6.850029197
26/09/2020 10:00,6.18,0.37,6.191066144,6.18,0.37,6.191066144,10.48992,0.39456,10.49733772,0.04992,0.01456,0.052,10.44,0.38,10.44691342,12.18248,0.60864,12.19767443,0.61248,0.17864,0.638,11.57,0.43,11.57798774,7.1,-0.2,7.102816343,7.1,-0.2,7.102816343
26/09/2020 10:30,6.27,0.37,6.280907578,6.27,0.37,6.280907578,10.74896,0.39428,10.75618881,0.04896,0.01428,0.051,10.7,0.38,10.70674554,12.37248,0.60864,12.38744138,0.61248,0.17864,0.638,11.76,0.43,11.76785877,7.08,0.19,7.082548976,7.08,0.19,7.082548976
26/09/2020 11:00,6.32,0.37,6.330821432,6.32,0.37,6.330821432,10.68992,0.39456,10.69719904,0.04992,0.01456,0.052,10.64,0.38,10.64678355,12.02248,0.70864,12.04334654,0.61248,0.17864,0.638,11.41,0.53,11.42230275,7.08,0.28,7.08553456,7.08,0.28,7.08553456
26/09/2020 11:30,6.32,0.37,6.330821432,6.32,0.37,6.330821432,10.68896,0.39428,10.69622936,0.04896,0.01428,0.051,10.64,0.38,10.64678355,12.20152,0.61836,12.21717886,0.61152,0.17836,0.637,11.59,0.44,11.59834902,6.97,0.32,6.977341901,6.97,0.32,6.977341901
26/09/2020 12:00,6.29,0.37,6.300872955,6.29,0.37,6.300872955,10.68896,0.41428,10.69698527,0.04896,0.01428,0.051,10.64,0.4,10.64751614,12.02056,0.57808,12.03445218,0.61056,0.17808,0.636,11.41,0.4,11.41700924,7.05,0.36,7.059185505,7.05,0.36,7.059185505
26/09/2020 12:30,6.08,0.39,6.092495384,6.08,0.39,6.092495384,10.788,0.414,10.7959409,0.048,0.014,0.05,10.74,0.4,10.74744621,12.09152,0.57836,12.10534412,0.61152,0.17836,0.637,11.48,0.4,11.48696653,6.94,0.43,6.953308565,6.94,0.43,6.953308565
26/09/2020 13:00,6.16,0.39,6.172333432,6.16,0.39,6.172333432,10.89896,0.41428,10.90683075,0.04896,0.01428,0.051,10.85,0.4,10.85737077,12.16056,0.63808,12.17728893,0.61056,0.17808,0.636,11.55,0.46,11.55915654,6.87,0.51,6.888904122,6.87,0.51,6.888904122
26/09/2020 13:30,5.95,0.43,5.96551758,5.95,0.43,5.96551758,10.63896,0.44428,10.64823246,0.04896,0.01428,0.051,10.59,0.43,10.59872634,11.93056,0.72808,11.95275543,0.61056,0.17808,0.636,11.32,0.55,11.33335343,6.67,0.56,6.693466964,6.67,0.56,6.693466964
26/09/2020 14:00,5.88,0.43,5.895701824,5.88,0.43,5.895701824,10.63896,0.41428,10.64702295,0.04896,0.01428,0.051,10.59,0.4,10.5975516,11.4996,0.7278,11.52260791,0.6096,0.1778,0.635,10.89,0.55,10.90388004,6.51,0.59,6.536681115,6.51,0.59,6.536681115
26/09/2020 14:30,5.8,0.46,5.818212784,5.8,0.46,5.818212784,10.45896,0.52428,10.47209214,0.04896,0.01428,0.051,10.41,0.51,10.42248531,11.8696,0.7278,11.89189207,0.6096,0.1778,0.635,11.26,0.55,11.2734245,6.51,0.61,6.538516651,6.51,0.61,6.538516651
26/09/2020 15:00,5.8,0.46,5.818212784,5.8,0.46,5.818212784,10.56896,0.54428,10.58296538,0.04896,0.01428,0.051,10.52,0.53,10.5333423,11.81056,0.88808,11.84390196,0.61056,0.17808,0.636,11.2,0.71,11.2224819,6.44,0.61,6.468825241,6.44,0.61,6.468825241
