Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
26/09/2020 15:30,5.82,0.48,5.839760269,5.82,0.48,5.839760269,10.42992,0.61456,10.44801011,0.04992,0.01456,0.052,10.38,0.6,10.39732658,11.9696,0.7778,11.9948446,0.6096,0.1778,0.635,11.36,0.6,11.37583404,6.28,0.61,6.309556244,6.28,0.61,6.309556244
26/09/2020 16:00,5.87,0.48,5.889592516,5.87,0.48,5.889592516,10.468,0.614,10.48599161,0.048,0.014,0.05,10.42,0.6,10.43726018,12.1996,0.7578,12.22311339,0.6096,0.1778,0.635,11.59,0.58,11.60450344,6.23,0.63,6.261772912,6.23,0.63,6.261772912
26/09/2020 16:30,6.03,0.5,6.050694175,6.03,0.5,6.050694175,10.68992,0.65456,10.7099411,0.04992,0.01456,0.052,10.64,0.64,10.65923074,12.3496,0.7778,12.37406938,0.6096,0.1778,0.635,11.74,0.6,11.7553222,6.37,0.66,6.404100249,6.37,0.66,6.404100249
26/09/2020 17:00,6.15,0.5,6.170291727,6.15,0.5,6.170291727,10.96896,0.65428,10.98845602,0.04896,0.01428,0.051,10.92,0.64,10.9387385,12.7696,0.7778,12.79326608,0.6096,0.1778,0.635,12.16,0.6,12.17479363,6.61,0.66,6.642868356,6.61,0.66,6.642868356
26/09/2020 17:30,6.4,0.49,6.418730404,6.4,0.49,6.418730404,11.52992,0.61456,11.54628681,0.04992,0.01456,0.052,11.48,0.6,11.49566875,13.0596,0.7778,13.08274149,0.6096,0.1778,0.635,12.45,0.6,12.46444945,6.72,0.69,6.755331228,6.72,0.69,6.755331228
26/09/2020 18:00,6.42,0.52,6.441024763,6.42,0.52,6.441024763,11.62896,0.62428,11.64570462,0.04896,0.01428,0.051,11.58,0.61,11.59605536,12.84056,0.94808,12.87551307,0.61056,0.17808,0.636,12.23,0.77,12.2542156,6.67,0.69,6.705594679,6.67,0.69,6.705594679
26/09/2020 18:30,6.39,0.56,6.414491406,6.39,0.56,6.414491406,11.67896,0.62428,11.69563304,0.04896,0.01428,0.051,11.63,0.61,11.64598643,12.12056,1.02808,12.16408333,0.61056,0.17808,0.636,11.51,0.85,11.54134308,6.58,0.71,6.618194618,6.58,0.71,6.618194618
26/09/2020 19:00,6.42,0.56,6.444377394,6.42,0.56,6.444377394,11.60992,0.62456,11.62670708,0.04992,0.01456,0.052,11.56,0.61,11.5760831,12.01056,0.97808,12.05031917,0.61056,0.17808,0.636,11.4,0.8,11.4280357,6.44,0.71,6.479019988,6.44,0.71,6.479019988
26/09/2020 19:30,6.64,0.41,6.65264609,6.64,0.41,6.65264609,11.858,0.444,11.86630945,0.048,0.014,0.05,11.81,0.43,11.81782552,12.17152,0.76836,12.19574828,0.61152,0.17836,0.637,11.56,0.59,11.57504644,6.63,0.56,6.653608044,6.63,0.56,6.653608044
26/09/2020 20:00,6.53,0.41,6.542858702,6.53,0.41,6.542858702,11.68992,0.44456,11.69837011,0.04992,0.01456,0.052,11.64,0.43,11.64793973,11.99056,0.76808,12.01513529,0.61056,0.17808,0.636,11.38,0.59,11.39528411,6.6,0.58,6.625435835,6.6,0.58,6.625435835
26/09/2020 20:30,6.35,0.43,6.364542403,6.35,0.43,6.364542403,11.34896,0.44428,11.35765283,0.04896,0.01428,0.051,11.3,0.43,11.30817846,11.59056,0.78808,11.61732117,0.61056,0.17808,0.636,10.98,0.61,10.99693139,6.36,0.58,6.386391783,6.36,0.58,6.386391783
26/09/2020 21:00,5.96,0.49,5.980108695,5.96,0.49,5.980108695,10.97992,0.47456,10.99017063,0.04992,0.01456,0.052,10.93,0.46,10.9396755,10.96152,0.89836,10.99827129,0.61152,0.17836,0.637,10.35,0.72,10.37501325,6.16,0.62,6.191122677,6.16,0.62,6.191122677
26/09/2020 21:30,5.78,0.51,5.802456376,5.78,0.51,5.802456376,10.50896,0.47428,10.51965692,0.04896,0.01428,0.051,10.46,0.46,10.47010984,10.66056,0.89808,10.6983217,0.61056,0.17808,0.636,10.05,0.72,10.07575804,5.96,0.64,5.994263925,5.96,0.64,5.994263925
26/09/2020 22:00,5.57,0.52,5.594220232,5.57,0.52,5.594220232,10.15896,0.47428,10.17002506,0.04896,0.01428,0.051,10.11,0.46,10.12045948,10.34056,0.93808,10.38302341,0.61056,0.17808,0.636,9.73,0.76,9.759636264,5.69,0.64,5.725879845,5.69,0.64,5.725879845
26/09/2020 22:30,5.29,0.55,5.31851483,5.29,0.55,5.31851483,9.448,0.534,9.46307878,0.048,0.014,0.05,9.4,0.52,9.414371992,9.83152,0.95836,9.878119224,0.61152,0.17836,0.637,9.22,0.78,9.25293467,5.41,0.73,5.459029218,5.41,0.73,5.459029218
26/09/2020 23:00,4.98,0.57,5.012514339,4.98,0.57,5.012514339,8.90992,0.53456,8.92594134,0.04992,0.01456,0.052,8.86,0.52,8.875246475,9.16152,0.97836,9.213611507,0.61152,0.17836,0.637,8.55,0.8,8.587345341,5.04,0.73,5.09259266,5.04,0.73,5.09259266
26/09/2020 23:30,4.69,0.6,4.728223768,4.69,0.6,4.728223768,8.29896,0.57428,8.31880608,0.04896,0.01428,0.051,8.25,0.56,8.268984218,8.63152,1.04836,8.69495234,0.61152,0.17836,0.637,8.02,0.87,8.067050266,4.76,0.78,4.823484218,4.76,0.78,4.823484218
27/09/2020 00:00,4.36,0.6,4.401090774,4.36,0.6,4.401090774,7.89896,0.55428,7.918383383,0.04896,0.01428,0.051,7.85,0.54,7.868551328,8.00152,1.06836,8.072528439,0.61152,0.17836,0.637,7.39,0.89,7.443399761,4.49,0.78,4.557246976,4.49,0.78,4.557246976
27/09/2020 00:30,4.14,0.62,4.186167699,4.14,0.62,4.186167699,7.41896,0.58428,7.441931913,0.04896,0.01428,0.051,7.37,0.57,7.392009199,7.72152,1.06836,7.795079486,0.61152,0.17836,0.637,7.11,0.89,7.165486725,4.3,0.78,4.370171621,4.3,0.78,4.370171621
27/09/2020 01:00,4.01,0.62,4.057647101,4.01,0.62,4.057647101,7.21896,0.61428,7.245048199,0.04896,0.01428,0.051,7.17,0.6,7.195060806,7.57152,1.06836,7.646522621,0.61152,0.17836,0.637,6.96,0.89,7.016673001,4.07,0.81,4.149819273,4.07,0.81,4.149819273
27/09/2020 01:30,4.01,0.62,4.057647101,4.01,0.62,4.057647101,7.33896,0.63428,7.36631828,0.04896,0.01428,0.051,7.29,0.62,7.31631738,7.51248,1.06864,7.58810564,0.61248,0.17864,0.638,6.9,0.89,6.957161778,3.99,0.84,4.077462446,3.99,0.84,4.077462446
27/09/2020 02:00,4.01,0.62,4.057647101,4.01,0.62,4.057647101,7.498,0.654,7.526467963,0.048,0.014,0.05,7.45,0.64,7.477439401,7.51248,1.10864,7.593842137,0.61248,0.17864,0.638,6.9,0.93,6.96239183,4.32,0.84,4.400908997,4.32,0.84,4.400908997
27/09/2020 02:30,3.89,0.63,3.94068522,3.89,0.63,3.94068522,7.52896,0.65428,7.557335575,0.04896,0.01428,0.051,7.48,0.64,7.507329752,7.51152,1.10836,7.592851546,0.61152,0.17836,0.637,6.9,0.93,6.96239183,4.35,0.84,4.430361159,4.35,0.84,4.430361159
27/09/2020 03:00,3.82,0.63,3.871601736,3.82,0.63,3.871601736,7.33896,0.65428,7.368067331,0.04896,0.01428,0.051,7.29,0.64,7.318039355,7.42248,1.10864,7.504817919,0.61248,0.17864,0.638,6.81,0.93,6.873208858,4.19,0.84,4.273371035,4.19,0.84,4.273371035
27/09/2020 03:30,3.78,0.63,3.832140394,3.78,0.63,3.832140394,7.31896,0.62428,7.345536127,0.04896,0.01428,0.051,7.27,0.61,7.295546587,7.34248,1.13864,7.430243172,0.61248,0.17864,0.638,6.73,0.96,6.798124741,4.01,0.84,4.097035514,4.01,0.84,4.097035514
27/09/2020 04:00,3.74,0.61,3.789419481,3.74,0.61,3.789419481,7.16896,0.62428,7.196090119,0.04896,0.01428,0.051,7.12,0.61,7.146082843,7.25248,1.08864,7.33373051,0.61248,0.17864,0.638,6.64,0.91,6.702066845,3.95,0.82,4.034216157,3.95,0.82,4.034216157
27/09/2020 04:30,3.72,0.61,3.769681684,3.72,0.61,3.769681684,7.19896,0.59428,7.223447501,0.04896,0.01428,0.051,7.15,0.58,7.173485903,7.21344,1.06892,7.292208623,0.61344,0.17892,0.639,6.6,0.89,6.659737232,3.88,0.82,3.965702964,3.88,0.82,3.965702964
27/09/2020 05:00,3.72,0.61,3.769681684,3.72,0.61,3.769681684,7.01896,0.59428,7.044073268,0.04896,0.01428,0.051,6.97,0.58,6.994090363,7.15248,1.06864,7.231871238,0.61248,0.17864,0.638,6.54,0.89,6.600280297,3.84,0.82,3.926576117,3.84,0.82,3.926576117
27/09/2020 05:30,3.78,0.61,3.828903237,3.78,0.61,3.828903237,6.938,0.594,6.963381363,0.048,0.014,0.05,6.89,0.58,6.914369096,7.12248,1.06864,7.202201941,0.61248,0.17864,0.638,6.51,0.89,6.570555532,3.97,0.82,4.053800686,3.97,0.82,4.053800686
27/09/2020 06:00,3.78,0.61,3.828903237,3.78,0.61,3.828903237,7.12992,0.61456,7.156356839,0.04992,0.01456,0.052,7.08,0.6,7.105378245,7.32344,1.00892,7.392610703,0.61344,0.17892,0.639,6.71,0.83,6.761138957,4.01,0.77,4.083258503,4.01,0.77,4.083258503
27/09/2020 06:30,3.9,0.58,3.942892339,3.9,0.58,3.942892339,7.24896,0.53428,7.268622717,0.04896,0.01428,0.051,7.2,0.52,7.218753355,8.20248,0.96864,8.259475867,0.61248,0.17864,0.638,7.59,0.79,7.631002555,4.27,0.56,4.306564756,4.27,0.56,4.306564756
27/09/2020 07:00,3.93,0.67,3.986702898,3.93,0.67,3.986702898,7.43992,0.57456,7.462072688,0.04992,0.01456,0.052,7.39,0.56,7.411187489,8.29248,1.13864,8.370288263,0.61248,0.17864,0.638,7.68,0.96,7.739767438,4.35,0.56,4.385897856,4.35,0.56,4.385897856
27/09/2020 07:30,4.17,0.67,4.223481976,4.17,0.67,4.223481976,7.66896,0.70428,7.701230928,0.04896,0.01428,0.051,7.62,0.69,7.65117638,8.52344,1.31892,8.624881414,0.61344,0.17892,0.639,7.91,1.14,7.991726972,4.41,0.66,4.459114262,4.41,0.66,4.459114262
27/09/2020 08:00,4.51,0.67,4.559495586,4.51,0.67,4.559495586,8.22896,0.70428,8.259043104,0.04896,0.01428,0.051,8.18,0.69,8.209049884,9.18248,1.26864,9.269702606,0.61248,0.17864,0.638,8.57,1.09,8.639039298,4.75,0.66,4.795633431,4.75,0.66,4.795633431
27/09/2020 08:30,4.78,0.64,4.822654871,4.78,0.64,4.822654871,8.678,0.674,8.70413465,0.048,0.014,0.05,8.63,0.66,8.655200749,9.68248,1.23864,9.761385557,0.61248,0.17864,0.638,9.07,1.06,9.131730395,4.93,0.66,4.973982308,4.93,0.66,4.973982308
27/09/2020 09:00,5.09,0.61,5.126421754,5.09,0.61,5.126421754,9.34896,0.60428,9.368468786,0.04896,0.01428,0.051,9.3,0.59,9.318696261,10.45344,1.10892,10.51209358,0.61344,0.17892,0.639,9.84,0.93,9.883850464,5.06,0.66,5.102861942,5.06,0.66,5.102861942
27/09/2020 09:30,5.39,0.56,5.419012825,5.39,0.56,5.419012825,9.88992,0.54456,9.904900969,0.04992,0.01456,0.052,9.84,0.53,9.854263037,10.84248,1.02864,10.8911649,0.61248,0.17864,0.638,10.23,0.85,10.26525207,5.36,0.6,5.393477542,5.36,0.6,5.393477542
27/09/2020 10:00,5.65,0.54,5.675746647,5.65,0.54,5.675746647,10.27896,0.50428,10.29132241,0.04896,0.01428,0.051,10.23,0.49,10.24172837,11.21248,0.97864,11.25510746,0.61248,0.17864,0.638,10.6,0.8,10.63014581,5.7,0.56,5.72744271,5.7,0.56,5.72744271
27/09/2020 10:30,5.98,0.47,5.998441464,5.98,0.47,5.998441464,10.70992,0.47456,10.7204288,0.04992,0.01456,0.052,10.66,0.46,10.66992034,11.67248,0.91864,11.7085733,0.61248,0.17864,0.638,11.06,0.74,11.08472823,5.94,0.56,5.966338911,5.94,0.56,5.966338911
27/09/2020 11:00,6.19,0.44,6.205618422,6.19,0.44,6.205618422,10.90896,0.45428,10.91841466,0.04896,0.01428,0.051,10.86,0.44,10.86890979,11.83152,0.85836,11.86261554,0.61152,0.17836,0.637,11.22,0.68,11.24058717,6.16,0.46,6.177151447,6.16,0.46,6.177151447
27/09/2020 11:30,6.08,0.44,6.095900262,6.08,0.44,6.095900262,11.23992,0.27456,11.24327287,0.04992,0.01456,0.052,11.19,0.26,11.19302015,11.91152,0.85836,11.94240724,0.61152,0.17836,0.637,11.3,0.68,11.32044169,6.21,0.51,6.230906836,6.21,0.51,6.230906836
27/09/2020 12:00,6,0.44,6.016111701,6,0.44,6.016111701,11.458,0.354,11.46346719,0.048,0.014,0.05,11.41,0.34,11.41506461,12.04056,0.87808,12.07253534,0.61056,0.17808,0.636,11.43,0.7,11.45141476,6.33,0.55,6.353849227,6.33,0.55,6.353849227
27/09/2020 12:30,6.22,0.44,6.23554328,6.22,0.44,6.23554328,11.45896,0.40428,11.46608942,0.04896,0.01428,0.051,11.41,0.39,11.41666326,12.1296,0.8778,12.16132102,0.6096,0.1778,0.635,11.52,0.7,11.54124777,6.4,0.58,6.426227509,6.4,0.58,6.426227509
27/09/2020 13:00,6.1,0.46,6.117319674,6.1,0.46,6.117319674,11.518,0.434,11.52617369,0.048,0.014,0.05,11.47,0.42,11.47768705,12.01864,0.95752,12.05672227,0.60864,0.17752,0.634,11.41,0.78,11.43662975,6.31,0.65,6.343390261,6.31,0.65,6.343390261
27/09/2020 13:30,6.16,0.46,6.177151447,6.16,0.46,6.177151447,11.328,0.434,11.33631069,0.048,0.014,0.05,11.28,0.42,11.28781644,11.93672,0.93696,11.97343637,0.60672,0.17696,0.632,11.33,0.76,11.35546124,6.22,0.68,6.257060012,6.22,0.68,6.257060012
27/09/2020 14:00,5.98,0.46,5.997666213,5.98,0.46,5.997666213,11.128,0.434,11.13645994,0.048,0.014,0.05,11.08,0.42,11.08795743,11.69576,0.95668,11.73482163,0.60576,0.17668,0.631,11.09,0.78,11.11739628,6.09,0.64,6.12353656,6.09,0.64,6.12353656
27/09/2020 14:30,5.79,0.48,5.809862305,5.79,0.48,5.809862305,10.978,0.454,10.98738367,0.048,0.014,0.05,10.93,0.44,10.93885277,11.69672,0.95696,11.73580126,0.60672,0.17696,0.632,11.09,0.78,11.11739628,6.02,0.66,6.056071334,6.02,0.66,6.056071334
27/09/2020 15:00,5.72,0.48,5.740104529,5.72,0.48,5.740104529,10.678,0.534,10.69134416,0.048,0.014,0.05,10.63,0.52,10.64271112,11.54576,0.95668,11.58532738,0.60576,0.17668,0.631,10.94,0.78,10.96777097,5.85,0.7,5.891731494,5.85,0.7,5.891731494
27/09/2020 15:30,5.72,0.48,5.740104529,5.72,0.48,5.740104529,10.548,0.614,10.56585538,0.048,0.014,0.05,10.5,0.6,10.51712889,11.60576,0.97668,11.64678363,0.60576,0.17668,0.631,11,0.8,11.02905254,5.71,0.73,5.756474616,5.71,0.73,5.756474616
27/09/2020 16:00,5.99,0.48,6.009201278,5.99,0.48,6.009201278,10.678,0.614,10.69563836,0.048,0.014,0.05,10.63,0.6,10.64691974,11.60672,0.97696,11.64776373,0.60672,0.17696,0.632,11,0.8,11.02905254,5.71,0.73,5.756474616,5.71,0.73,5.756474616
27/09/2020 16:30,5.93,0.52,5.952755664,5.93,0.52,5.952755664,10.708,0.634,10.72675254,0.048,0.014,0.05,10.66,0.62,10.6780148,11.61576,1.01668,11.66016803,0.60576,0.17668,0.631,11.01,0.84,11.0419971,5.91,0.73,5.954913937,5.91,0.73,5.954913937
27/09/2020 17:00,6.01,0.52,6.032453895,6.01,0.52,6.032453895,11.09896,0.56428,11.11329497,0.04896,0.01428,0.051,11.05,0.55,11.06367932,11.84576,1.01668,11.88930899,0.60576,0.17668,0.631,11.24,0.84,11.2713442,5.91,0.77,5.959949664,5.91,0.77,5.959949664
27/09/2020 17:30,6.16,0.52,6.18190909,6.16,0.52,6.18190909,11.32896,0.56428,11.3430043,0.04896,0.01428,0.051,11.28,0.55,11.29340073,11.76576,1.06668,11.81401348,0.60576,0.17668,0.631,11.16,0.89,11.1954321,5.99,0.77,6.039288038,5.99,0.77,6.039288038
27/09/2020 18:00,6.35,0.52,6.371255763,6.35,0.52,6.371255763,11.55896,0.59428,11.57422676,0.04896,0.01428,0.051,11.51,0.58,11.52460411,11.87576,1.06668,11.92356833,0.60576,0.17668,0.631,11.27,0.89,11.30508735,6.06,0.73,6.103810285,6.06,0.73,6.103810285
27/09/2020 18:30,6.3,0.61,6.329462852,6.3,0.61,6.329462852,11.72992,0.59456,11.74497871,0.04992,0.01456,0.052,11.68,0.58,11.69439182,11.57768,1.09724,11.62955759,0.60768,0.17724,0.633,10.97,0.92,11.00851034,6.13,0.73,6.173313535,6.13,0.73,6.173313535
27/09/2020 19:00,6.51,0.57,6.534906273,6.51,0.57,6.534906273,11.63896,0.57428,11.65311921,0.04896,0.01428,0.051,11.59,0.56,11.60352102,11.8196,1.0378,11.86507366,0.6096,0.1778,0.635,11.21,0.86,11.24294001,6.3,0.73,6.342152631,6.3,0.73,6.342152631
27/09/2020 19:30,6.81,0.43,6.82356212,6.81,0.43,6.82356212,12.13896,0.07428,12.13918726,0.04896,0.01428,0.051,12.09,0.06,12.09014888,12.19056,0.82808,12.21865253,0.61056,0.17808,0.636,11.58,0.65,11.59822831,6.65,0.56,6.673537293,6.65,0.56,6.673537293
27/09/2020 20:00,6.86,0.41,6.872241265,6.86,0.41,6.872241265,12.19896,-0.15572,12.19995384,0.04896,0.01428,0.051,12.15,-0.17,12.15118924,12.55056,0.58808,12.56433024,0.61056,0.17808,0.636,11.94,0.41,11.94703729,6.68,0.53,6.700992464,6.68,0.53,6.700992464
27/09/2020 20:30,6.61,0.47,6.626688464,6.61,0.47,6.626688464,12.00896,-0.35572,12.01422727,0.04896,0.01428,0.051,11.96,-0.37,11.96572188,12.18152,0.42836,12.18904926,0.61152,0.17836,0.637,11.57,0.25,11.57270064,6.47,0.53,6.491671588,6.47,0.53,6.491671588
27/09/2020 21:00,6.22,0.5,6.240064102,6.22,0.5,6.240064102,11.54896,0.40428,11.5560339,0.04896,0.01428,0.051,11.5,0.39,11.50661114,11.67152,0.68836,11.69180134,0.61152,0.17836,0.637,11.06,0.51,11.07175235,6.1,0.58,6.12751173,6.1,0.58,6.12751173
27/09/2020 21:30,5.89,0.52,5.912909605,5.89,0.52,5.912909605,10.99896,0.40428,11.00638739,0.04896,0.01428,0.051,10.95,0.39,10.956943,11.26152,0.71836,11.28440844,0.61152,0.17836,0.637,10.65,0.54,10.66368135,5.88,0.63,5.913653693,5.88,0.63,5.913653693
27/09/2020 22:00,5.56,0.54,5.586161473,5.56,0.54,5.586161473,10.37896,0.40428,10.38683075,0.04896,0.01428,0.051,10.33,0.39,10.33735943,10.64248,0.73864,10.66808181,0.61248,0.17864,0.638,10.03,0.56,10.04562094,5.49,0.66,5.529529817,5.49,0.66,5.529529817
27/09/2020 22:30,5.22,0.57,5.251028471,5.22,0.57,5.251028471,9.598,0.464,9.609209125,0.048,0.014,0.05,9.55,0.45,9.560596216,10.04248,0.75864,10.07109424,0.61248,0.17864,0.638,9.43,0.58,9.447819854,5.26,0.6,5.294109935,5.26,0.6,5.294109935
27/09/2020 23:00,4.82,0.57,4.853586303,4.82,0.57,4.853586303,8.96992,0.46456,8.981941928,0.04992,0.01456,0.052,8.92,0.45,8.931343684,9.26248,0.79864,9.296846863,0.61248,0.17864,0.638,8.65,0.62,8.672191188,4.87,0.58,4.904416377,4.87,0.58,4.904416377
27/09/2020 23:30,4.46,0.61,4.501521965,4.46,0.61,4.501521965,8.31896,0.46428,8.331905628,0.04896,0.01428,0.051,8.27,0.45,8.282233998,8.38344,0.99892,8.442742884,0.61344,0.17892,0.639,7.77,0.82,7.813149173,4.52,0.62,4.562323969,4.52,0.62,4.562323969
28/09/2020 00:00,4.19,0.61,4.234170521,4.19,0.61,4.234170521,7.72896,0.50428,7.745393534,0.04896,0.01428,0.051,7.68,0.49,7.695615635,8.24344,0.83892,8.286017729,0.61344,0.17892,0.639,7.63,0.66,7.658492019,4.27,0.67,4.322244787,4.27,0.67,4.322244787
28/09/2020 00:30,4.03,0.61,4.075904808,4.03,0.61,4.075904808,7.33896,0.50428,7.356264827,0.04896,0.01428,0.051,7.29,0.49,7.306449206,7.85344,0.87892,7.902469247,0.61344,0.17892,0.639,7.24,0.7,7.273761063,4.17,0.67,4.223481976,4.17,0.67,4.223481976
28/09/2020 01:00,3.96,0.57,4.000812417,3.96,0.57,4.000812417,7.27896,0.48428,7.295052145,0.04896,0.01428,0.051,7.23,0.47,7.24526052,7.61344,0.87892,7.664004763,0.61344,0.17892,0.639,7,0.7,7.034912935,4.08,0.63,4.128353183,4.08,0.63,4.128353183
28/09/2020 01:30,3.96,0.57,4.000812417,3.96,0.57,4.000812417,7.51896,0.50428,7.535851498,0.04896,0.01428,0.051,7.47,0.49,7.4860537,7.7244,0.8792,7.774274757,0.6144,0.1792,0.64,7.11,0.7,7.14437541,4.08,0.65,4.131452529,4.08,0.65,4.131452529
28/09/2020 02:00,4.02,0.57,4.060209354,4.02,0.57,4.060209354,7.728,0.504,7.744417344,0.048,0.014,0.05,7.68,0.49,7.695615635,7.86632,0.89976,7.91761065,0.61632,0.17976,0.642,7.25,0.72,7.285664005,4.38,0.65,4.427967931,4.38,0.65,4.427967931
28/09/2020 02:30,3.97,0.6,4.015084059,3.97,0.6,4.015084059,7.81896,0.50428,7.835204771,0.04896,0.01428,0.051,7.77,0.49,7.78543512,7.86824,0.88032,7.917333137,0.61824,0.18032,0.644,7.25,0.7,7.283714712,4.36,0.72,4.419049672,4.36,0.72,4.419049672
28/09/2020 03:00,3.85,0.61,3.898025141,3.85,0.61,3.898025141,7.60896,0.50428,7.625652143,0.04896,0.01428,0.051,7.56,0.49,7.575862987,7.6292,0.9506,7.688194391,0.6192,0.1806,0.645,7.01,0.77,7.052162789,4.26,0.66,4.310823587,4.26,0.66,4.310823587
28/09/2020 03:30,3.81,0.61,3.858523033,3.81,0.61,3.858523033,7.55896,0.49428,7.575103234,0.04896,0.01428,0.051,7.51,0.48,7.525323913,7.21728,1.11004,7.302144849,0.61728,0.18004,0.643,6.6,0.93,6.665200672,4.11,0.62,4.156500932,4.11,0.62,4.156500932
28/09/2020 04:00,3.81,0.61,3.858523033,3.81,0.61,3.858523033,7.53896,0.46428,7.553242602,0.04896,0.01428,0.051,7.49,0.45,7.503505847,7.4492,0.9306,7.507103103,0.6192,0.1806,0.645,6.83,0.75,6.871055232,4.08,0.62,4.126838984,4.08,0.62,4.126838984
28/09/2020 04:30,3.85,0.52,3.884958172,3.85,0.52,3.884958172,7.53896,0.44428,7.552039632,0.04896,0.01428,0.051,7.49,0.43,7.50233297,7.42824,0.89032,7.481404895,0.61824,0.18032,0.644,6.81,0.71,6.846911713,4.06,0.6,4.104095515,4.06,0.6,4.104095515
28/09/2020 05:00,4,0.45,4.025232913,4,0.45,4.025232913,7.388,0.444,7.40132961,0.048,0.014,0.05,7.34,0.43,7.35258458,7.44824,0.89032,7.501263147,0.61824,0.18032,0.644,6.83,0.71,6.866804206,4.22,0.56,4.256994245,4.22,0.56,4.256994245
28/09/2020 05:30,4.3,0.38,4.316758043,4.3,0.38,4.316758043,7.47896,0.44428,7.492144379,0.04896,0.01428,0.051,7.43,0.43,7.442432398,7.6192,0.8906,7.671074045,0.6192,0.1806,0.645,7,0.71,7.035915008,5.25,0.48,5.271897192,5.25,0.48,5.271897192
28/09/2020 06:00,4.56,0.34,4.57265787,4.56,0.34,4.57265787,7.81896,0.41428,7.82992742,0.04896,0.01428,0.051,7.77,0.4,7.780289198,8.20824,0.84032,8.251141836,0.61824,0.18032,0.644,7.59,0.66,7.618641611,5.81,0.25,5.81537617,5.81,0.25,5.81537617
28/09/2020 06:30,5.39,0.14,5.391817875,5.39,0.14,5.391817875,8.81992,0.37456,8.827869732,0.04992,0.01456,0.052,8.77,0.36,8.777385716,9.7692,0.6906,9.793579376,0.6192,0.1806,0.645,9.15,0.51,9.164202093,6.68,-0.4,6.691965332,6.68,-0.4,6.691965332
28/09/2020 07:00,6.11,-0.28,6.116412347,6.11,-0.28,6.116412347,9.63896,0.28428,9.643151197,0.04896,0.01428,0.051,9.59,0.27,9.593800081,10.8992,0.5706,10.91412594,0.6192,0.1806,0.645,10.28,0.39,10.2873952,6.75,-0.4,6.761841465,6.75,-0.4,6.761841465
28/09/2020 07:30,6.96,-0.28,6.965629907,6.96,-0.28,6.965629907,10.56992,0.43456,10.57884924,0.04992,0.01456,0.052,10.52,0.42,10.52838069,12.61824,-0.17968,12.61951923,0.61824,0.18032,0.644,12,-0.36,12.00539879,7.61,-0.44,7.622709492,7.61,-0.44,7.622709492
28/09/2020 08:00,7.67,-0.47,7.684386768,7.67,-0.47,7.684386768,11.118,0.114,11.11858444,0.048,0.014,0.05,11.07,0.1,11.07045166,14.53824,-0.68968,14.55458968,0.61824,0.18032,0.644,13.92,-0.87,13.947161,8.52,-0.66,8.545525145,8.52,-0.66,8.545525145
28/09/2020 08:30,8.01,-0.71,8.04140535,8.01,-0.71,8.04140535,11.31896,-0.35572,11.32454821,0.04896,0.01428,0.051,11.27,-0.37,11.27607201,15.05632,-0.96024,15.08690932,0.61632,0.17976,0.642,14.44,-1.14,14.4849301,9.5,-1.03,9.555673707,9.5,-1.03,9.555673707
28/09/2020 09:00,8.14,-0.74,8.173567153,8.14,-0.74,8.173567153,11.25992,-0.38544,11.2665151,0.04992,0.01456,0.052,11.21,-0.4,11.21713422,15.11536,-0.99052,15.14777996,0.61536,0.17948,0.641,14.5,-1.17,14.54712686,9.5,-0.94,9.546391989,9.5,-0.94,9.546391989
28/09/2020 09:30,8.36,-0.78,8.396308713,8.36,-0.78,8.396308713,11.50896,-0.43572,11.51720505,0.04896,0.01428,0.051,11.46,-0.45,11.46883168,15.37344,-1.06108,15.41001454,0.61344,0.17892,0.639,14.76,-1.24,14.81199514,9.66,-1.12,9.724710793,9.66,-1.12,9.724710793
28/09/2020 10:00,8.43,-0.83,8.470761477,8.43,-0.83,8.470761477,11.59992,-0.45544,11.60885738,0.04992,0.01456,0.052,11.55,-0.47,11.55955882,15.65248,-1.11136,15.69188488,0.61248,0.17864,0.638,15.04,-1.29,15.0952211,9.75,-1.23,9.827278362,9.75,-1.23,9.827278362
28/09/2020 10:30,8.23,-0.79,8.267829219,8.23,-0.79,8.267829219,11.598,-0.476,11.60776378,0.048,0.014,0.05,11.55,-0.49,11.56038927,15.53248,-1.20136,15.57887033,0.61248,0.17864,0.638,14.92,-1.38,14.98368446,9.81,-1.07,9.86818119,9.81,-1.07,9.86818119
28/09/2020 11:00,8.55,-0.87,8.594149173,8.55,-0.87,8.594149173,11.77896,-0.52572,11.79068616,0.04896,0.01428,0.051,11.73,-0.54,11.74242309,15.86056,-1.09192,15.89810218,0.61056,0.17808,0.636,15.25,-1.27,15.3027906,10.39,-1.25,10.46492236,10.39,-1.25,10.46492236
28/09/2020 11:30,8.42,-0.87,8.464827228,8.42,-0.87,8.464827228,11.838,-0.526,11.84968016,0.048,0.014,0.05,11.79,-0.54,11.80235993,16.0296,-1.2622,16.07921718,0.6096,0.1778,0.635,15.42,-1.44,15.4870914,10.15,-1.16,10.21607067,10.15,-1.16,10.21607067
28/09/2020 12:00,8.29,-0.79,8.327556664,8.29,-0.79,8.327556664,11.858,-0.526,11.86966048,0.048,0.014,0.05,11.81,-0.54,11.82233902,16.0496,-1.3422,16.10562514,0.6096,0.1778,0.635,15.44,-1.52,15.51463825,9.91,-1.26,9.989779777,9.91,-1.26,9.989779777
28/09/2020 12:30,8.18,-0.79,8.218059382,8.18,-0.79,8.218059382,11.99896,-0.55572,12.01182192,0.04896,0.01428,0.051,11.95,-0.57,11.96358642,16.21768,-1.30276,16.26992096,0.60768,0.17724,0.633,15.61,-1.48,15.68000319,10.4,-1.39,10.49247826,10.4,-1.39,10.49247826
28/09/2020 13:00,8.1,-0.87,8.146588243,8.1,-0.87,8.146588243,11.908,-0.526,11.91961157,0.048,0.014,0.05,11.86,-0.54,11.87228706,15.84768,-1.19276,15.89250257,0.60768,0.17724,0.633,15.24,-1.37,15.30145418,10.36,-1.2,10.42926651,10.36,-1.2,10.42926651
28/09/2020 13:30,7.95,-0.71,7.981641435,7.95,-0.71,7.981641435,11.90512,-0.52684,11.91677148,0.04512,0.01316,0.047,11.86,-0.54,11.87228706,15.35576,-1.11332,15.39606595,0.60576,0.17668,0.631,14.75,-1.29,14.80630271,9.88,-1.14,9.94555177,9.88,-1.14,9.94555177
28/09/2020 14:00,7.83,-0.76,7.866797315,7.83,-0.76,7.866797315,11.60608,-0.48656,11.61627451,0.04608,0.01344,0.048,11.56,-0.5,11.5708081,15.35576,-1.26332,15.4076391,0.60576,0.17668,0.631,14.75,-1.44,14.82012483,9.54,-1.28,9.625487001,9.54,-1.28,9.625487001
28/09/2020 14:30,7.66,-0.76,7.697610019,7.66,-0.76,7.697610019,11.29704,-0.51628,11.30883097,0.04704,0.01372,0.049,11.25,-0.53,11.26247752,14.88672,-1.23304,14.93769795,0.60672,0.17696,0.632,14.28,-1.41,14.3494425,9.26,-1.31,9.352202949,9.26,-1.31,9.352202949
28/09/2020 15:00,7.46,-0.72,7.494664769,7.46,-0.72,7.494664769,10.90432,-0.46124,10.9140706,0.06432,0.01876,0.067,10.84,-0.48,10.8506221,14.52576,-1.04332,14.56318029,0.60576,0.17668,0.631,13.92,-1.22,13.97336037,9.02,-1.26,9.107579261,9.02,-1.26,9.107579261
28/09/2020 15:30,7.39,-0.71,7.424028556,7.39,-0.71,7.424028556,10.90608,-0.44656,10.91521859,0.04608,0.01344,0.048,10.86,-0.46,10.86973781,14.76576,-1.09332,14.80618172,0.60576,0.17668,0.631,14.16,-1.27,14.21683861,8.64,-1,8.697677851,8.64,-1,8.697677851
28/09/2020 16:00,7.55,-0.63,7.576239173,7.55,-0.63,7.576239173,11.55512,-0.44684,11.56375649,0.04512,0.01316,0.047,11.51,-0.46,11.51918834,14.81672,-0.89304,14.84360846,0.60672,0.17696,0.632,14.21,-1.07,14.25022807,8.44,-0.82,8.479740562,8.44,-0.82,8.479740562
28/09/2020 16:30,7.84,-0.53,7.85789412,7.84,-0.53,7.85789412,12.15512,-0.44684,12.16333047,0.04512,0.01316,0.047,12.11,-0.46,12.11873343,14.75576,-0.64332,14.76977704,0.60576,0.17668,0.631,14.15,-0.82,14.1737398,8.55,-0.67,8.576211285,8.55,-0.67,8.576211285
28/09/2020 17:00,7.86,-0.45,7.872871141,7.86,-0.45,7.872871141,12.73608,-0.44656,12.74390637,0.04608,0.01344,0.048,12.69,-0.46,12.69833454,14.94576,-0.56332,14.95637227,0.60576,0.17668,0.631,14.34,-0.74,14.35908075,8.46,-0.51,8.4753584,8.46,-0.51,8.4753584
28/09/2020 17:30,7.74,-0.3,7.745811772,7.74,-0.3,7.745811772,13.13608,-0.40656,13.14236998,0.04608,0.01344,0.048,13.09,-0.42,13.09673623,14.80672,-0.34304,14.81069322,0.60672,0.17696,0.632,14.2,-0.52,14.20951794,8.13,-0.29,8.135170558,8.13,-0.29,8.135170558
28/09/2020 18:00,7.74,-0.19,7.74233169,7.74,-0.19,7.74233169,13.32608,-0.38656,13.33168544,0.04608,0.01344,0.048,13.28,-0.4,13.28602273,14.45576,0.11668,14.45623088,0.60576,0.17668,0.631,13.85,-0.06,13.85012996,8.02,0.23,8.023297327,8.02,0.23,8.023297327
28/09/2020 18:30,7.63,0.12,7.630943585,7.63,0.12,7.630943585,13.27416,-0.33712,13.27844018,0.04416,0.01288,0.046,13.23,-0.35,13.23462882,13.62576,0.52668,13.63593515,0.60576,0.17668,0.631,13.02,0.35,13.02470345,7.84,0.36,7.848260954,7.84,0.36,7.848260954
28/09/2020 19:00,7.57,-0.01,7.570006605,7.57,-0.01,7.570006605,13.23704,-0.45628,13.24490164,0.04704,0.01372,0.049,13.19,-0.47,13.19837111,13.31672,0.36696,13.32177508,0.60672,0.17696,0.632,12.71,0.19,12.71142006,7.81,0.32,7.816552949,7.81,0.32,7.816552949
28/09/2020 19:30,7.76,-0.34,7.767444882,7.76,-0.34,7.767444882,13.20608,-0.58656,13.21909988,0.04608,0.01344,0.048,13.16,-0.6,13.17367071,13.18576,-0.24332,13.18800483,0.60576,0.17668,0.631,12.58,-0.42,12.58700918,7.89,-0.14,7.891241981,7.89,-0.14,7.891241981
28/09/2020 20:00,7.54,-0.34,7.54766189,7.54,-0.34,7.54766189,12.93608,-0.52656,12.94679231,0.04608,0.01344,0.048,12.89,-0.54,12.90130614,13.08576,-0.28332,13.08882672,0.60576,0.17668,0.631,12.48,-0.46,12.48847469,7.57,-0.16,7.571690696,7.57,-0.16,7.571690696
28/09/2020 20:30,7.15,-0.3,7.156290939,7.15,-0.3,7.156290939,12.34704,-0.42628,12.35439644,0.04704,0.01372,0.049,12.3,-0.44,12.3078674,12.52576,-0.24332,12.52812309,0.60576,0.17668,0.631,11.92,-0.42,11.92739703,7.24,0.16,7.24176774,7.24,0.16,7.24176774
28/09/2020 21:00,6.82,0.24,6.824221567,6.82,0.24,6.824221567,11.82704,-0.42628,11.83471968,0.04704,0.01372,0.049,11.78,-0.44,11.78821445,11.80576,-0.19332,11.80734271,0.60576,0.17668,0.631,11.2,-0.37,11.20610994,6.95,0.3,6.956471807,6.95,0.3,6.956471807
28/09/2020 21:30,6.36,0.31,6.367550549,6.36,0.31,6.367550549,11.16704,-0.36628,11.1730454,0.04704,0.01372,0.049,11.12,-0.38,11.12649091,11.28672,0.46696,11.29637552,0.60672,0.17696,0.632,10.68,0.29,10.68393654,6.27,0.4,6.282746215,6.27,0.4,6.282746215
28/09/2020 22:00,5.76,0.36,5.771239035,5.76,0.36,5.771239035,10.50512,-0.32684,10.51020317,0.04512,0.01316,0.047,10.46,-0.34,10.46552435,10.82576,0.62668,10.84388341,0.60576,0.17668,0.631,10.22,0.45,10.22990225,5.83,0.44,5.846580197,5.83,0.44,5.846580197
28/09/2020 22:30,5.39,0.38,5.403378573,5.39,0.38,5.403378573,9.91704,-0.32628,9.922406009,0.04704,0.01372,0.049,9.87,-0.34,9.875854393,10.26576,0.62668,10.28487026,0.60576,0.17668,0.631,9.66,0.45,9.670475686,5.44,0.5,5.462929617,5.44,0.5,5.462929617
28/09/2020 23:00,4.96,0.38,4.974535154,4.96,0.38,4.974535154,9.26608,-0.32656,9.271832613,0.04608,0.01344,0.048,9.22,-0.34,9.226266851,9.65672,0.62696,9.677051204,0.60672,0.17696,0.632,9.05,0.45,9.061180938,5.05,0.47,5.071824129,5.05,0.47,5.071824129
28/09/2020 23:30,4.58,0.4,4.597434067,4.58,0.4,4.597434067,8.67608,-0.19656,8.678306286,0.04608,0.01344,0.048,8.63,-0.21,8.632554662,8.84576,0.82668,8.884304689,0.60576,0.17668,0.631,8.24,0.65,8.265597377,4.66,0.54,4.69118322,4.66,0.54,4.69118322
29/09/2020 00:00,4.32,0.4,4.338478996,4.32,0.4,4.338478996,8.10608,-0.15656,8.107591751,0.04608,0.01344,0.048,8.06,-0.17,8.061792605,8.77576,0.66668,8.801046858,0.60576,0.17668,0.631,8.17,0.49,8.184680812,4.38,0.58,4.418234942,4.38,0.58,4.418234942
29/09/2020 00:30,4.14,0.4,4.159278784,4.14,0.4,4.159278784,7.61608,0.38344,7.625726247,0.04608,0.01344,0.048,7.57,0.37,7.579036878,8.36672,0.70696,8.396534761,0.60672,0.17696,0.632,7.76,0.53,7.778078169,4.27,0.61,4.313351365,4.27,0.61,4.313351365
29/09/2020 01:00,4.03,0.4,4.049802464,4.03,0.4,4.049802464,7.48704,0.38372,7.496866612,0.04704,0.01372,0.049,7.44,0.37,7.449194587,8.09672,0.72696,8.129289366,0.60672,0.17696,0.632,7.49,0.55,7.510166443,4.18,0.57,4.218684629,4.18,0.57,4.218684629
29/09/2020 01:30,3.99,0.4,4.01,3.99,0.4,4.01,7.71512,0.38316,7.724628677,0.04512,0.01316,0.047,7.67,0.37,7.678919195,8.02672,0.68696,8.05606281,0.60672,0.17696,0.632,7.42,0.51,7.437506303,4.18,0.57,4.218684629,4.18,0.57,4.218684629
29/09/2020 02:00,4.03,0.4,4.049802464,4.03,0.4,4.049802464,7.93704,0.38372,7.94631015,0.04704,0.01372,0.049,7.89,0.37,7.898670774,8.21768,0.73724,8.250684056,0.60768,0.17724,0.633,7.61,0.56,7.630576649,4.54,0.57,4.575642031,4.54,0.57,4.575642031
29/09/2020 02:30,3.98,0.4,4.00005,3.98,0.4,4.00005,7.95608,0.38344,7.965314507,0.04608,0.01344,0.048,7.91,0.37,7.918648875,8.24672,0.73696,8.279583371,0.60672,0.17696,0.632,7.64,0.56,7.660496067,4.54,0.61,4.580796874,4.54,0.61,4.580796874
29/09/2020 03:00,3.94,0.43,3.963395009,3.94,0.43,3.963395009,7.75704,0.38372,7.766525002,0.04704,0.01372,0.049,7.71,0.37,7.718872975,8.06768,0.73724,8.101295168,0.60768,0.17724,0.633,7.46,0.56,7.480989239,4.37,0.61,4.412368978,4.37,0.61,4.412368978
29/09/2020 03:30,3.88,0.43,3.903754603,3.88,0.43,3.903754603,7.56704,0.38372,7.576762858,0.04704,0.01372,0.049,7.52,0.37,7.529096891,7.52672,0.95696,7.587310881,0.60672,0.17696,0.632,6.92,0.78,6.96382079,4.15,0.58,4.190334116,4.15,0.58,4.190334116
29/09/2020 04:00,3.88,0.41,3.901602235,3.88,0.41,3.901602235,7.56704,0.35372,7.575302779,0.04704,0.01372,0.049,7.52,0.34,7.527682246,7.76768,0.76724,7.805479473,0.60768,0.17724,0.633,7.16,0.59,7.184267534,4.1,0.6,4.143669871,4.1,0.6,4.143669871
29/09/2020 04:30,3.88,0.39,3.899551256,3.88,0.39,3.899551256,7.56704,0.35372,7.575302779,0.04704,0.01372,0.049,7.52,0.34,7.527682246,7.78864,0.76752,7.826365696,0.60864,0.17752,0.634,7.18,0.59,7.204200164,4.22,0.5,4.24951762,4.22,0.5,4.24951762
29/09/2020 05:00,4.01,0.35,4.025245334,4.01,0.35,4.025245334,7.36608,0.35344,7.374554522,0.04608,0.01344,0.048,7.32,0.34,7.327891921,7.67864,0.83752,7.724179698,0.60864,0.17752,0.634,7.07,0.66,7.100739398,4.25,0.5,4.279310692,4.25,0.5,4.279310692
29/09/2020 05:30,4.16,0.32,4.172289539,4.16,0.32,4.172289539,7.488,0.354,7.496363118,0.048,0.014,0.05,7.44,0.34,7.447764765,7.84768,0.78724,7.887067148,0.60768,0.17724,0.633,7.24,0.61,7.26565207,4.94,0.45,4.960453608,4.94,0.45,4.960453608
29/09/2020 06:00,4.53,0.27,4.538039224,4.53,0.27,4.538039224,7.84704,0.35372,7.85500825,0.04704,0.01372,0.049,7.8,0.34,7.80740674,8.3596,0.7678,8.394785822,0.6096,0.1778,0.635,7.75,0.59,7.772425619,5.3,0.34,5.310894463,5.3,0.34,5.310894463
29/09/2020 06:30,5.34,-0.32,5.349579423,5.34,-0.32,5.349579423,8.668,-0.256,8.671779517,0.048,0.014,0.05,8.62,-0.27,8.624227502,10.0096,0.5778,10.02626276,0.6096,0.1778,0.635,9.4,0.4,9.408506789,6.61,-0.46,6.625986719,6.61,-0.46,6.625986719
29/09/2020 07:00,6.16,-0.34,6.169375981,6.16,-0.34,6.169375981,9.488,-0.256,9.491452997,0.048,0.014,0.05,9.44,-0.27,9.443860439,11.27056,-0.15192,11.27158385,0.61056,0.17808,0.636,10.66,-0.33,10.66510666,6.89,-0.49,6.907401827,6.89,-0.49,6.907401827
29/09/2020 07:30,6.93,-0.4,6.941534413,6.93,-0.4,6.941534413,10.40896,-0.11572,10.40960323,0.04896,0.01428,0.051,10.36,-0.13,10.3608156,12.67152,-0.36164,12.67667948,0.61152,0.17836,0.637,12.06,-0.54,12.0720835,7.7,-0.58,7.721813259,7.7,-0.58,7.721813259
29/09/2020 08:00,7.48,-0.52,7.498053081,7.48,-0.52,7.498053081,10.97704,-0.31628,10.98159552,0.04704,0.01372,0.049,10.93,-0.33,10.93498057,13.86056,-0.62192,13.87450568,0.61056,0.17808,0.636,13.25,-0.8,13.27412897,8.53,-0.75,8.562908384,8.53,-0.75,8.562908384
29/09/2020 08:30,7.76,-0.63,7.785531453,7.76,-0.63,7.785531453,11.148,-0.406,11.15539063,0.048,0.014,0.05,11.1,-0.42,11.1079431,14.79152,-1.12164,14.83398598,0.61152,0.17836,0.637,14.18,-1.3,14.23946628,9.07,-0.99,9.123869793,9.07,-0.99,9.123869793
29/09/2020 09:00,7.71,-0.69,7.740813911,7.71,-0.69,7.740813911,11.04896,-0.46572,11.05877083,0.04896,0.01428,0.051,11,-0.48,11.01046775,14.89152,-1.18164,14.93832792,0.61152,0.17836,0.637,14.28,-1.36,14.34461571,9.34,-1.21,9.418051816,9.34,-1.21,9.418051816
29/09/2020 09:30,8.07,-0.84,8.113599694,8.07,-0.84,8.113599694,11.298,-0.536,11.31070732,0.048,0.014,0.05,11.25,-0.55,11.26343642,15.23056,-1.31192,15.28695823,0.61056,0.17808,0.636,14.62,-1.49,14.69573067,9.94,-1.28,10.02207563,9.94,-1.28,10.02207563
29/09/2020 10:00,8.04,-0.77,8.076787728,8.04,-0.77,8.076787728,11.34896,-0.57572,11.36355343,0.04896,0.01428,0.051,11.3,-0.59,11.31539217,15.23152,-1.41164,15.29679473,0.61152,0.17836,0.637,14.62,-1.59,14.70620617,9.86,-1.28,9.942736042,9.86,-1.28,9.942736042
29/09/2020 10:30,7.92,-0.74,7.954495584,7.92,-0.74,7.954495584,11.228,-0.486,11.23851325,0.048,0.014,0.05,11.18,-0.5,11.19117509,15.1696,-1.3822,15.23244042,0.6096,0.1778,0.635,14.56,-1.56,14.64333295,9.49,-1.22,9.568098035,9.49,-1.22,9.568098035
29/09/2020 11:00,7.95,-0.85,7.995311126,7.95,-0.85,7.995311126,11.11896,-0.52572,11.13138145,0.04896,0.01428,0.051,11.07,-0.54,11.08316291,14.42864,-1.29248,14.48641283,0.60864,0.17752,0.634,13.82,-1.47,13.89796028,9.88,-1.53,9.99776475,9.88,-1.53,9.99776475
29/09/2020 11:30,7.95,-0.87,7.997462097,7.95,-0.87,7.997462097,11.23704,-0.60628,11.25338364,0.04704,0.01372,0.049,11.19,-0.62,11.20716289,14.73768,-1.48276,14.81208253,0.60768,0.17724,0.633,14.13,-1.66,14.2271747,9.8,-1.54,9.920262093,9.8,-1.54,9.920262093
29/09/2020 12:00,7.85,-0.89,7.900291134,7.85,-0.89,7.900291134,11.108,-0.566,11.12241071,0.048,0.014,0.05,11.06,-0.58,11.07519752,14.76576,-1.58332,14.85040641,0.60576,0.17668,0.631,14.16,-1.76,14.26895932,10.01,-1.57,10.13237386,10.01,-1.57,10.13237386
29/09/2020 12:30,7.73,-0.83,7.774432455,7.73,-0.83,7.774432455,11.10608,-0.56656,11.12052171,0.04608,0.01344,0.048,11.06,-0.58,11.07519752,14.88576,-1.58332,14.96972789,0.60576,0.17668,0.631,14.28,-1.76,14.3880506,10.01,-1.51,10.12325047,10.01,-1.51,10.12325047
29/09/2020 13:00,7.52,-0.83,7.565665866,7.52,-0.83,7.565665866,11.15608,-0.60656,11.17255727,0.04608,0.01344,0.048,11.11,-0.62,11.12728628,14.64672,-1.38304,14.71187297,0.60672,0.17696,0.632,14.04,-1.56,14.12640082,9.58,-1.42,9.684668296,9.58,-1.42,9.684668296
29/09/2020 13:30,7.36,-0.75,7.398114625,7.36,-0.75,7.398114625,11.05608,-0.57656,11.07110322,0.04608,0.01344,0.048,11.01,-0.59,11.02579702,14.04576,-1.05332,14.08519993,0.60576,0.17668,0.631,13.44,-1.23,13.49616612,9,-1.03,9.058747154,9,-1.03,9.058747154
29/09/2020 14:00,7.36,-0.83,7.406652415,7.36,-0.83,7.406652415,10.97608,-0.57656,10.99121256,0.04608,0.01344,0.048,10.93,-0.59,10.94591248,14.28576,-1.29332,14.34418403,0.60576,0.17668,0.631,13.68,-1.47,13.75875358,9.05,-1.3,9.142893415,9.05,-1.3,9.142893415
29/09/2020 14:30,7.24,-0.83,7.287420669,7.24,-0.83,7.287420669,10.86608,-0.57656,10.88136554,0.04608,0.01344,0.048,10.82,-0.59,10.83607401,14.28576,-1.35332,14.34971825,0.60576,0.17668,0.631,13.68,-1.53,13.76529331,8.83,-1.22,8.913882431,8.83,-1.22,8.913882431
29/09/2020 15:00,7.28,-0.83,7.327161797,7.28,-0.83,7.327161797,10.80608,-0.52656,10.81890153,0.04608,0.01344,0.048,10.76,-0.54,10.77354166,13.75576,-0.99332,13.79157779,0.60576,0.17668,0.631,13.15,-1.17,13.20194683,8.64,-1.17,8.71885887,8.64,-1.17,8.71885887
29/09/2020 15:30,7.28,-0.73,7.31650873,7.28,-0.73,7.31650873,10.76608,-0.47656,10.77662229,0.04608,0.01344,0.048,10.72,-0.49,10.73119285,13.90576,-1.06332,13.94635474,0.60576,0.17668,0.631,13.3,-1.24,13.35767944,8.49,-0.99,8.547525958,8.49,-0.99,8.547525958
29/09/2020 16:00,7.54,-0.73,7.575255771,7.54,-0.73,7.575255771,11.15704,-0.47628,11.16720127,0.04704,0.01372,0.049,11.11,-0.49,11.12080033,14.2548,-0.9736,14.28800966,0.6048,0.1764,0.63,13.65,-1.15,13.69835757,8.31,-0.84,8.352346976,8.31,-0.84,8.352346976
29/09/2020 16:30,7.64,-0.64,7.66675942,7.64,-0.64,7.66675942,11.60704,-0.42628,11.61486514,0.04704,0.01372,0.049,11.56,-0.44,11.56837067,14.2548,-0.6636,14.27023784,0.6048,0.1764,0.63,13.65,-0.84,13.67582173,8.24,-0.66,8.26638978,8.24,-0.66,8.26638978
29/09/2020 17:00,7.68,-0.53,7.698266039,7.68,-0.53,7.698266039,12.08704,-0.44628,12.09527601,0.04704,0.01372,0.049,12.04,-0.46,12.04878417,14.30672,-0.49304,14.31521308,0.60672,0.17696,0.632,13.7,-0.67,13.71637343,7.93,-0.49,7.945124291,7.93,-0.49,7.945124291
29/09/2020 17:30,7.65,-0.35,7.65800235,7.65,-0.35,7.65800235,12.238,-0.426,12.2454122,0.048,0.014,0.05,12.19,-0.44,12.19793835,13.89576,-0.28332,13.898648,0.60576,0.17668,0.631,13.29,-0.46,13.29795849,7.52,0.26,7.524493338,7.52,0.26,7.524493338
29/09/2020 18:00,7.4,-0.33,7.407354454,7.4,-0.33,7.407354454,12.53896,-0.42572,12.54618489,0.04896,0.01428,0.051,12.49,-0.44,12.4977478,13.35576,0.44668,13.36322746,0.60576,0.17668,0.631,12.75,0.27,12.7528585,7.52,0.35,7.528140541,7.52,0.35,7.528140541
29/09/2020 18:30,7.21,0.33,7.21754806,7.21,0.33,7.21754806,12.58896,0.16428,12.59003184,0.04896,0.01428,0.051,12.54,0.15,12.5408971,12.63576,0.49668,12.64551785,0.60576,0.17668,0.631,12.03,0.32,12.03425527,7.42,0.39,7.430242257,7.42,0.39,7.430242257
29/09/2020 19:00,7.36,0.31,7.36652564,7.36,0.31,7.36652564,12.528,-0.196,12.52953311,0.048,0.014,0.05,12.48,-0.21,12.4817667,12.46672,0.62696,12.48247517,0.60672,0.17696,0.632,11.86,0.45,11.86853403,7.47,0.33,7.477285604,7.47,0.33,7.477285604
29/09/2020 19:30,7.54,-0.33,7.547218031,7.54,-0.33,7.547218031,13.05896,-0.55572,13.0707789,0.04896,0.01428,0.051,13.01,-0.57,13.02248056,12.67768,0.44724,12.68556636,0.60768,0.17724,0.633,12.07,0.27,12.07301951,7.7,-0.28,7.705089227,7.7,-0.28,7.705089227
29/09/2020 20:00,7.41,-0.31,7.416481646,7.41,-0.31,7.416481646,12.81896,-0.49572,12.82854137,0.04896,0.01428,0.051,12.77,-0.51,12.78017997,12.63672,-0.20304,12.63835106,0.60672,0.17696,0.632,12.03,-0.38,12.03600017,7.6,-0.32,7.606733859,7.6,-0.32,7.606733859
29/09/2020 20:30,7.24,-0.28,7.245412342,7.24,-0.28,7.245412342,12.30896,-0.45572,12.31739327,0.04896,0.01428,0.051,12.26,-0.47,12.26900566,12.14768,0.00724,12.14768216,0.60768,0.17724,0.633,11.54,-0.17,11.5412521,7.25,0.11,7.250834435,7.25,0.11,7.250834435
29/09/2020 21:00,6.97,-0.03,6.970064562,6.97,-0.03,6.970064562,11.76896,-0.39572,11.77561097,0.04896,0.01428,0.051,11.72,-0.41,11.72716931,11.79864,-0.23248,11.80093017,0.60864,0.17752,0.634,11.19,-0.41,11.19750865,6.92,0.34,6.928347566,6.92,0.34,6.928347566
29/09/2020 21:30,6.38,0.34,6.389053138,6.38,0.34,6.389053138,11.03896,-0.20572,11.04087671,0.04896,0.01428,0.051,10.99,-0.22,10.99220178,11.2596,0.0578,11.25974835,0.6096,0.1778,0.635,10.65,-0.12,10.65067603,6.33,0.41,6.343264144,6.33,0.41,6.343264144
29/09/2020 22:00,5.88,0.38,5.892266118,5.88,0.38,5.892266118,10.348,0.324,10.35307104,0.048,0.014,0.05,10.3,0.31,10.30466399,10.56864,0.54752,10.58281293,0.60864,0.17752,0.634,9.96,0.37,9.966870121,5.9,0.47,5.918690734,5.9,0.47,5.918690734
29/09/2020 22:30,5.37,0.42,5.38639954,5.37,0.42,5.38639954,9.84896,0.32428,9.854297063,0.04896,0.01428,0.051,9.8,0.31,9.804901835,10.03864,0.61752,10.05761522,0.60864,0.17752,0.634,9.43,0.44,9.44025953,5.47,0.5,5.492804384,5.47,0.5,5.492804384
29/09/2020 23:00,4.96,0.42,4.977750496,4.96,0.42,4.977750496,9.09896,0.06428,9.099187052,0.04896,0.01428,0.051,9.05,0.05,9.05013812,9.22864,0.64752,9.251328467,0.60864,0.17752,0.634,8.62,0.47,8.632803716,4.98,0.5,5.005037462,4.98,0.5,5.005037462
29/09/2020 23:30,4.53,0.45,4.552296124,4.53,0.45,4.552296124,8.41896,0.38428,8.427725589,0.04896,0.01428,0.051,8.37,0.37,8.378174025,8.44864,0.78752,8.485264027,0.60864,0.17752,0.634,7.84,0.61,7.86369506,4.67,0.52,4.698861564,4.67,0.52,4.698861564
30/09/2020 00:00,4.31,0.45,4.333428204,4.31,0.45,4.333428204,8.018,0.384,8.027190044,0.048,0.014,0.05,7.97,0.37,7.978583834,7.91056,0.90808,7.962510207,0.61056,0.17808,0.636,7.3,0.73,7.336409203,4.42,0.55,4.45408801,4.42,0.55,4.45408801
30/09/2020 00:30,4.09,0.45,4.114681033,4.09,0.45,4.114681033,7.59896,0.40428,7.609706657,0.04896,0.01428,0.051,7.55,0.39,7.560066137,7.9596,0.7578,7.995592098,0.6096,0.1778,0.635,7.35,0.58,7.372848839,4.27,0.58,4.309211065,4.27,0.58,4.309211065
30/09/2020 01:00,3.98,0.47,4.007655175,3.98,0.47,4.007655175,7.43896,0.40428,7.449937463,0.04896,0.01428,0.051,7.39,0.39,7.400283778,7.91056,0.75808,7.946800916,0.61056,0.17808,0.636,7.3,0.58,7.323004848,4.14,0.58,4.1804306,4.14,0.58,4.1804306
30/09/2020 01:30,3.95,0.47,3.977863748,3.95,0.47,3.977863748,7.658,0.404,7.668649164,0.048,0.014,0.05,7.61,0.39,7.619986877,7.99152,0.72836,8.024643307,0.61152,0.17836,0.637,7.38,0.55,7.400466202,4.1,0.63,4.148120056,4.1,0.63,4.148120056
30/09/2020 02:00,4,0.47,4.027517846,4,0.47,4.027517846,7.91896,0.40428,7.929272968,0.04896,0.01428,0.051,7.87,0.39,7.879657353,8.05152,0.72836,8.084397479,0.61152,0.17836,0.637,7.44,0.55,7.460301602,4.44,0.63,4.484473213,4.44,0.63,4.484473213
30/09/2020 02:30,3.98,0.47,4.007655175,3.98,0.47,4.007655175,7.97896,0.36428,7.987271286,0.04896,0.01428,0.051,7.93,0.35,7.937720076,7.94152,0.72836,7.974850983,0.61152,0.17836,0.637,7.33,0.55,7.350605417,4.38,0.65,4.427967931,4.38,0.65,4.427967931
30/09/2020 03:00,3.91,0.47,3.938146772,3.91,0.47,3.938146772,7.71896,0.39428,7.729023237,0.04896,0.01428,0.051,7.67,0.38,7.679407529,7.74248,0.77864,7.781534347,0.61248,0.17864,0.638,7.13,0.6,7.155200906,4.22,0.65,4.269765802,4.22,0.65,4.269765802
30/09/2020 03:30,3.87,0.47,3.898435584,3.87,0.47,3.898435584,7.56896,0.39428,7.579222401,0.04896,0.01428,0.051,7.52,0.38,7.529594943,7.30152,0.99836,7.369458393,0.61152,0.17836,0.637,6.69,0.82,6.740066765,4.09,0.62,4.136725758,4.09,0.62,4.136725758
30/09/2020 04:00,3.9,0.45,3.925875698,3.9,0.45,3.925875698,7.54896,0.34428,7.556806587,0.04896,0.01428,0.051,7.5,0.33,7.50725649,7.53152,0.80836,7.574776525,0.61152,0.17836,0.637,6.92,0.63,6.948618568,4.03,0.62,4.077413396,4.03,0.62,4.077413396
30/09/2020 04:30,3.92,0.43,3.943513662,3.92,0.43,3.943513662,7.44992,0.34456,7.457883721,0.04992,0.01456,0.052,7.4,0.33,7.407354454,7.53248,0.82864,7.577921826,0.61248,0.17864,0.638,6.92,0.65,6.950460416,4.06,0.62,4.10706708,4.06,0.62,4.10706708
30/09/2020 05:00,3.98,0.4,4.00005,3.98,0.4,4.00005,7.418,0.344,7.42597199,0.048,0.014,0.05,7.37,0.33,7.37738436,7.55152,0.79836,7.593604743,0.61152,0.17836,0.637,6.94,0.62,6.967639486,4.17,0.55,4.206114597,4.17,0.55,4.206114597
30/09/2020 05:30,4.22,0.34,4.233674527,4.22,0.34,4.233674527,7.55992,0.34456,7.567767967,0.04992,0.01456,0.052,7.51,0.33,7.517246836,7.76152,0.76836,7.799459584,0.61152,0.17836,0.637,7.15,0.59,7.17430136,5.14,0.41,5.156326212,5.14,0.41,5.156326212
30/09/2020 06:00,4.55,0.27,4.558003949,4.55,0.27,4.558003949,7.95992,0.28456,7.965004758,0.04992,0.01456,0.052,7.91,0.27,7.91460675,8.21152,0.76836,8.247389757,0.61152,0.17836,0.637,7.6,0.59,7.622866915,5.44,0.29,5.447724296,5.44,0.29,5.447724296
30/09/2020 06:30,5.39,-0.34,5.400712916,5.39,-0.34,5.400712916,8.70896,-0.24572,8.712425759,0.04896,0.01428,0.051,8.66,-0.26,8.663902123,9.74056,0.60808,9.759522037,0.61056,0.17808,0.636,9.13,0.43,9.140120349,6.42,-0.43,6.434384197,6.42,-0.43,6.434384197
30/09/2020 07:00,6.22,-0.41,6.233498215,6.22,-0.41,6.233498215,9.66896,-0.35572,9.675501238,0.04896,0.01428,0.051,9.62,-0.37,9.627112755,11.07152,-0.07164,11.07175178,0.61152,0.17836,0.637,10.46,-0.25,10.46298715,7.18,-0.59,7.204200164,7.18,-0.59,7.204200164
30/09/2020 07:30,6.95,-0.41,6.962083022,6.95,-0.41,6.962083022,10.35896,0.21428,10.361176,0.04896,0.01428,0.051,10.31,0.2,10.31193968,12.94056,-0.31192,12.94431872,0.61056,0.17808,0.636,12.33,-0.49,12.33973257,7.81,-0.54,7.828646115,7.81,-0.54,7.828646115
30/09/2020 08:00,7.55,-0.56,7.570739726,7.55,-0.56,7.570739726,11.068,-0.326,11.07280001,0.048,0.014,0.05,11.02,-0.34,11.02524376,13.9996,-0.6422,14.014322,0.6096,0.1778,0.635,13.39,-0.82,13.41508479,8.53,-0.78,8.565588129,8.53,-0.78,8.565588129
30/09/2020 08:30,7.98,-0.83,8.023048049,7.98,-0.83,8.023048049,11.228,-0.396,11.23498109,0.048,0.014,0.05,11.18,-0.41,11.18751536,14.67056,-1.00192,14.70473306,0.61056,0.17808,0.636,14.06,-1.18,14.10942947,9.42,-1.12,9.486348086,9.42,-1.12,9.486348086
30/09/2020 09:00,8.02,-0.83,8.062834489,8.02,-0.83,8.062834489,11.18896,-0.39572,11.19595553,0.04896,0.01428,0.051,11.14,-0.41,11.14754233,14.6096,-1.0822,14.64962692,0.6096,0.1778,0.635,14,-1.26,14.05658565,9.65,-1.32,9.739861395,9.65,-1.32,9.739861395
30/09/2020 09:30,8.24,-0.86,8.284757088,8.24,-0.86,8.284757088,11.408,-0.476,11.41792626,0.048,0.014,0.05,11.36,-0.49,11.37056287,15.0996,-1.1922,15.14659239,0.6096,0.1778,0.635,14.49,-1.37,14.55462126,9.74,-1.39,9.838683855,9.74,-1.39,9.838683855
30/09/2020 10:00,8.39,-0.86,8.43396111,8.39,-0.86,8.43396111,11.598,-0.506,11.60903269,0.048,0.014,0.05,11.55,-0.52,11.5616997,15.46864,-1.23248,15.51766189,0.60864,0.17752,0.634,14.86,-1.41,14.92674445,9.56,-1.27,9.643987764,9.56,-1.27,9.643987764
30/09/2020 10:30,8.3,-0.79,8.337511619,8.3,-0.79,8.337511619,11.788,-0.506,11.79885503,0.048,0.014,0.05,11.74,-0.52,11.75151054,15.62768,-1.29276,15.68105898,0.60768,0.17724,0.633,15.02,-1.47,15.09176265,9.7,-1.27,9.782785902,9.7,-1.27,9.782785902
30/09/2020 11:00,8.51,-0.98,8.566241883,8.51,-0.98,8.566241883,11.868,-0.586,11.8824585,0.048,0.014,0.05,11.82,-0.6,11.83521863,15.55864,-1.26248,15.60977689,0.60864,0.17752,0.634,14.95,-1.44,15.01919106,10.01,-1.46,10.11591321,10.01,-1.46,10.11591321
30/09/2020 11:30,8.56,-1.01,8.619379328,8.56,-1.01,8.619379328,11.98608,-0.58656,12.00042359,0.04608,0.01344,0.048,11.94,-0.6,11.95506587,15.85672,-1.48304,15.92592154,0.60672,0.17696,0.632,15.25,-1.66,15.34008149,10.17,-1.46,10.27426396,10.17,-1.46,10.27426396
30/09/2020 12:00,8.51,-0.98,8.566241883,8.51,-0.98,8.566241883,11.88704,-0.56628,11.9005207,0.04704,0.01372,0.049,11.84,-0.58,11.85419757,15.85576,-1.45332,15.92222548,0.60576,0.17668,0.631,15.25,-1.63,15.33686409,10.08,-1.37,10.17267418,10.08,-1.37,10.17267418
30/09/2020 12:30,8.46,-0.95,8.513172147,8.46,-0.95,8.513172147,12.11032,-0.60824,12.12558479,0.04032,0.01176,0.042,12.07,-0.62,12.08591329,16.09672,-1.45304,16.16216941,0.60672,0.17696,0.632,15.49,-1.63,15.57552567,9.94,-1.29,10.02335772,9.94,-1.29,10.02335772
30/09/2020 13:00,8.32,-0.88,8.366409027,8.32,-0.88,8.366409027,12.03496,-0.59272,12.04954685,0.02496,0.00728,0.026,12.01,-0.6,12.02497817,15.94576,-1.24332,15.99415851,0.60576,0.17668,0.631,15.34,-1.42,15.4055834,9.87,-1.08,9.928912327,9.87,-1.08,9.928912327
30/09/2020 13:30,8.11,-0.71,8.141019592,8.11,-0.71,8.141019592,12.03496,-0.59272,12.04954685,0.02496,0.00728,0.026,12.01,-0.6,12.02497817,15.72576,-1.24332,15.77483351,0.60576,0.17668,0.631,15.12,-1.42,15.18653351,9.78,-1.06,9.837276046,9.78,-1.06,9.837276046
30/09/2020 14:00,8.18,-0.78,8.217104113,8.18,-0.78,8.217104113,12.14512,-0.61684,12.16077429,0.04512,0.01316,0.047,12.1,-0.63,12.11638973,15.82672,-1.38304,15.88703451,0.60672,0.17696,0.632,15.22,-1.56,15.29973856,10.13,-1.26,10.20806054,10.13,-1.26,10.20806054
30/09/2020 14:30,8.09,-0.82,8.131451285,8.09,-0.82,8.131451285,11.89704,-0.55628,11.91003813,0.04704,0.01372,0.049,11.85,-0.57,11.86370094,15.58576,-1.32332,15.64183783,0.60576,0.17668,0.631,14.98,-1.5,15.05491282,10,-1.21,10.072939,10,-1.21,10.072939
