Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
30/09/2020 15:00,8.17,-0.82,8.211047436,8.17,-0.82,8.211047436,11.89608,-0.52656,11.90772794,0.04608,0.01344,0.048,11.85,-0.54,11.86229742,15.28672,-1.13304,15.32865252,0.60672,0.17696,0.632,14.68,-1.31,14.73833437,9.58,-1.1,9.642945608,9.58,-1.1,9.642945608
30/09/2020 15:30,8.03,-0.73,8.063113543,8.03,-0.73,8.063113543,11.82704,-0.46628,11.83622795,0.04704,0.01372,0.049,11.78,-0.48,11.78977523,15.48672,-1.13304,15.52811244,0.60672,0.17696,0.632,14.88,-1.31,14.93755335,9.36,-1.04,9.417600544,9.36,-1.04,9.417600544
30/09/2020 16:00,8.26,-0.69,8.288769511,8.26,-0.69,8.288769511,12.22512,-0.46684,12.23403035,0.04512,0.01316,0.047,12.18,-0.48,12.18945446,15.56576,-0.94332,15.59431746,0.60576,0.17668,0.631,14.96,-1.12,15.00186655,9.45,-0.96,9.498636744,9.45,-0.96,9.498636744
30/09/2020 16:30,8.57,-0.65,8.594614593,8.57,-0.65,8.594614593,12.72608,-0.43656,12.73356575,0.04608,0.01344,0.048,12.68,-0.45,12.6879825,15.71672,-0.78304,15.73621426,0.60672,0.17696,0.632,15.11,-0.96,15.14046565,9.38,-0.78,9.412374833,9.38,-0.78,9.412374833
30/09/2020 17:00,8.67,-0.58,8.689378574,8.67,-0.58,8.689378574,13.27608,-0.43656,13.28325581,0.04608,0.01344,0.048,13.23,-0.45,13.23765085,15.15576,-0.55332,15.16585719,0.60576,0.17668,0.631,14.55,-0.73,14.56830121,9.03,-0.55,9.046734217,9.03,-0.55,9.046734217
30/09/2020 17:30,8.48,-0.41,8.489905771,8.48,-0.41,8.489905771,13.47704,-0.40628,13.48316249,0.04704,0.01372,0.049,13.43,-0.42,13.43656578,14.80576,-0.35332,14.80997516,0.60576,0.17668,0.631,14.2,-0.53,14.2098874,8.72,-0.36,8.727428029,8.72,-0.36,8.727428029
30/09/2020 18:00,8.09,-0.33,8.096727734,8.09,-0.33,8.096727734,13.58608,-0.40656,13.59216174,0.04608,0.01344,0.048,13.54,-0.42,13.54651247,14.02672,0.15696,14.02759817,0.60672,0.17696,0.632,13.42,-0.02,13.4200149,8.3,0.02,8.300024096,8.3,0.02,8.300024096
30/09/2020 18:30,7.96,-0.17,7.96181512,7.96,-0.17,7.96181512,13.46512,-0.38684,13.47067563,0.04512,0.01316,0.047,13.42,-0.4,13.42595993,13.58576,0.47668,13.59412,0.60576,0.17668,0.631,12.98,0.3,12.98346641,7.96,0.33,7.966837516,7.96,0.33,7.966837516
30/09/2020 19:00,7.88,-0.2,7.882537662,7.88,-0.2,7.882537662,13.23608,-0.40656,13.24232249,0.04608,0.01344,0.048,13.19,-0.42,13.19668519,13.26576,0.35668,13.27055421,0.60576,0.17668,0.631,12.66,0.18,12.66127956,7.91,0.23,7.913343162,7.91,0.23,7.913343162
30/09/2020 19:30,7.7,-0.36,7.708410991,7.7,-0.36,7.708410991,13.23608,-0.54656,13.2473598,0.04608,0.01344,0.048,13.19,-0.56,13.20188244,13.37672,-0.23304,13.37874978,0.60672,0.17696,0.632,12.77,-0.41,12.77658014,8.03,-0.32,8.03637356,8.03,-0.32,8.03637356
30/09/2020 20:00,7.52,-0.36,7.52861209,7.52,-0.36,7.52861209,12.97608,-0.54656,12.98758561,0.04608,0.01344,0.048,12.93,-0.56,12.94212116,13.41576,-0.37332,13.42095318,0.60576,0.17668,0.631,12.81,-0.55,12.82180175,7.77,-0.3,7.775789349,7.77,-0.3,7.775789349
30/09/2020 20:30,7.2,-0.15,7.20156233,7.2,-0.15,7.20156233,12.52608,-0.47656,12.53514219,0.04608,0.01344,0.048,12.48,-0.49,12.48961569,13.05576,-0.32332,13.05976282,0.60576,0.17668,0.631,12.45,-0.5,12.46003612,7.48,0.14,7.481310046,7.48,0.14,7.481310046
30/09/2020 21:00,6.79,0.33,6.798014416,6.79,0.33,6.798014416,11.86608,-0.42656,11.87374448,0.04608,0.01344,0.048,11.82,-0.44,11.82818667,12.26672,-0.22304,12.26874755,0.60672,0.17696,0.632,11.66,-0.4,11.66685905,7.1,0.35,7.108621526,7.1,0.35,7.108621526
30/09/2020 21:30,6.48,0.33,6.488397337,6.48,0.33,6.488397337,11.22608,-0.37656,11.23239376,0.04608,0.01344,0.048,11.18,-0.39,11.18680026,11.78672,-0.24304,11.78922545,0.60672,0.17696,0.632,11.18,-0.42,11.18788631,6.43,0.44,6.44503685,6.43,0.44,6.44503685
30/09/2020 22:00,5.98,0.36,5.99082632,5.98,0.36,5.99082632,10.60608,-0.33656,10.61141864,0.04608,0.01344,0.048,10.56,-0.35,10.5657986,11.14768,0.42724,11.15586408,0.60768,0.17724,0.633,10.54,0.25,10.54296448,5.94,0.48,5.959362382,5.94,0.48,5.959362382
30/09/2020 22:30,5.58,0.39,5.593612428,5.58,0.39,5.593612428,9.98704,-0.24628,9.990076166,0.04704,0.01372,0.049,9.94,-0.26,9.943399821,10.64864,0.56752,10.66375229,0.60864,0.17752,0.634,10.04,0.39,10.04757185,5.49,0.54,5.516493451,5.49,0.54,5.516493451
30/09/2020 23:00,5.17,0.41,5.186231773,5.17,0.41,5.186231773,9.20704,0.20372,9.209293534,0.04704,0.01372,0.049,9.16,0.19,9.161970312,9.99768,0.59724,10.01550303,0.60768,0.17724,0.633,9.39,0.42,9.399388278,5.06,0.52,5.086649192,5.06,0.52,5.086649192
30/09/2020 23:30,4.78,0.43,4.799302033,4.78,0.43,4.799302033,8.608,0.384,8.616560799,0.048,0.014,0.05,8.56,0.37,8.567992764,9.0596,0.7778,9.092927196,0.6096,0.1778,0.635,8.45,0.6,8.471274993,4.67,0.59,4.707122263,4.67,0.59,4.707122263
01/10/2020 00:00,4.5,0.43,4.52049776,4.5,0.43,4.52049776,8.118,0.384,8.127076965,0.048,0.014,0.05,8.07,0.37,8.078477579,8.9396,0.6378,8.962323192,0.6096,0.1778,0.635,8.33,0.46,8.342691412,4.41,0.59,4.449292079,4.41,0.59,4.449292079
01/10/2020 00:30,4.29,0.43,4.31149626,4.29,0.43,4.31149626,7.678,0.384,7.687596503,0.048,0.014,0.05,7.63,0.37,7.638965899,8.4396,0.6178,8.462182047,0.6096,0.1778,0.635,7.83,0.44,7.842352963,4.25,0.59,4.290757509,4.25,0.59,4.290757509
01/10/2020 01:00,4.12,0.43,4.142378544,4.12,0.43,4.142378544,7.588,0.384,7.597710181,0.048,0.014,0.05,7.54,0.37,7.549072791,8.24056,0.64808,8.266004887,0.61056,0.17808,0.636,7.63,0.47,7.644462048,4.14,0.62,4.186167699,4.14,0.62,4.186167699
01/10/2020 01:30,4.07,0.45,4.094801582,4.07,0.45,4.094801582,7.90704,0.38372,7.91634528,0.04704,0.01372,0.049,7.86,0.37,7.868703832,8.21056,0.62808,8.234547954,0.61056,0.17808,0.636,7.6,0.45,7.613310712,4.14,0.62,4.186167699,4.14,0.62,4.186167699
01/10/2020 02:00,4.13,0.45,4.154443404,4.13,0.45,4.154443404,8.17896,0.38428,8.187982523,0.04896,0.01428,0.051,8.13,0.37,8.138415079,8.35056,0.65808,8.376450418,0.61056,0.17808,0.636,7.74,0.48,7.754869438,4.51,0.59,4.5484283,4.51,0.59,4.5484283
01/10/2020 02:30,4.13,0.45,4.154443404,4.13,0.45,4.154443404,8.15896,0.38428,8.168004616,0.04896,0.01428,0.051,8.11,0.37,8.11843581,8.51152,0.62836,8.534682712,0.61152,0.17836,0.637,7.9,0.45,7.912806076,4.45,0.68,4.501655251,4.45,0.68,4.501655251
01/10/2020 03:00,4.06,0.45,4.084862299,4.06,0.45,4.084862299,7.95896,0.37428,7.967755631,0.04896,0.01428,0.051,7.91,0.36,7.918187924,8.24152,0.62836,8.265439383,0.61152,0.17836,0.637,7.63,0.45,7.643258467,4.32,0.66,4.370125856,4.32,0.66,4.370125856
01/10/2020 03:30,4.01,0.45,4.035170381,4.01,0.45,4.035170381,7.74896,0.39428,7.758984328,0.04896,0.01428,0.051,7.7,0.38,7.709370921,7.72152,0.87836,7.771318254,0.61152,0.17836,0.637,7.11,0.7,7.14437541,4.21,0.59,4.251141023,4.21,0.59,4.251141023
01/10/2020 04:00,4.01,0.45,4.035170381,4.01,0.45,4.035170381,7.60896,0.37428,7.618159738,0.04896,0.01428,0.051,7.56,0.36,7.568566575,7.94152,0.68836,7.971297222,0.61152,0.17836,0.637,7.33,0.51,7.347720735,4.14,0.59,4.181829743,4.14,0.59,4.181829743
01/10/2020 04:30,3.97,0.43,3.993219253,3.97,0.43,3.993219253,7.60896,0.35428,7.617203332,0.04896,0.01428,0.051,7.56,0.34,7.567641641,7.88152,0.68836,7.911523052,0.61152,0.17836,0.637,7.27,0.51,7.287866629,4.11,0.57,4.149337296,4.11,0.57,4.149337296
01/10/2020 05:00,4.05,0.39,4.068734447,4.05,0.39,4.068734447,7.55896,0.35428,7.567257799,0.04896,0.01428,0.051,7.51,0.34,7.517692465,7.88248,0.68864,7.912503776,0.61248,0.17864,0.638,7.27,0.51,7.287866629,4.21,0.53,4.243229902,4.21,0.53,4.243229902
01/10/2020 05:30,4.29,0.33,4.302673587,4.29,0.33,4.302673587,7.67896,0.35428,7.687128267,0.04896,0.01428,0.051,7.63,0.34,7.637571604,8.07152,0.68836,8.100819378,0.61152,0.17836,0.637,7.46,0.51,7.477412654,5.06,0.42,5.07740091,5.06,0.42,5.07740091
01/10/2020 06:00,4.56,0.28,4.568588403,4.56,0.28,4.568588403,8.02896,0.35428,8.036772549,0.04896,0.01428,0.051,7.98,0.34,7.987239824,8.47152,0.71836,8.501922853,0.61152,0.17836,0.637,7.86,0.54,7.878527781,5.46,0.39,5.473910851,5.46,0.39,5.473910851
01/10/2020 06:30,5.37,-0.29,5.377824839,5.37,-0.29,5.377824839,8.93992,-0.31544,8.94548333,0.04992,0.01456,0.052,8.89,-0.33,8.896122751,9.92248,0.46864,9.933540799,0.61248,0.17864,0.638,9.31,0.29,9.314515554,6.51,-0.42,6.523534318,6.51,-0.42,6.523534318
01/10/2020 07:00,6.25,-0.37,6.260942421,6.25,-0.37,6.260942421,9.75896,-0.43572,9.768682214,0.04896,0.01428,0.051,9.71,-0.45,9.720421802,11.52152,-0.26164,11.52449038,0.61152,0.17836,0.637,10.91,-0.44,10.91886899,6.93,-0.63,6.958577441,6.93,-0.63,6.958577441
01/10/2020 07:30,7.02,-0.4,7.031386776,7.02,-0.4,7.031386776,10.53896,-0.35572,10.54496157,0.04896,0.01428,0.051,10.49,-0.37,10.49652323,13.06032,-0.42824,13.06733898,0.52032,0.15176,0.542,12.54,-0.58,12.55340591,7.85,-0.59,7.872140751,7.85,-0.59,7.872140751
01/10/2020 08:00,7.67,-0.55,7.689694402,7.67,-0.55,7.689694402,11.168,-0.376,11.17432772,0.048,0.014,0.05,11.12,-0.39,11.12683693,13.86,-1.02,13.89748179,0,0,0,13.86,-1.02,13.89748179,8.91,-0.73,8.939854585,8.91,-0.73,8.939854585
01/10/2020 08:30,7.96,-0.7,7.990719617,7.96,-0.7,7.990719617,11.20992,-0.37544,11.21620531,0.04992,0.01456,0.052,11.16,-0.39,11.16681244,14.3,-1.12,14.34379308,0,0,0,14.3,-1.12,14.34379308,10.1,-1.09,10.15864656,10.1,-1.09,10.15864656
01/10/2020 09:00,7.89,-0.72,7.922783602,7.89,-0.72,7.922783602,11.21896,-0.47572,11.2290415,0.04896,0.01428,0.051,11.17,-0.49,11.18074237,14.32,-1.25,14.37445303,0,0,0,14.32,-1.25,14.37445303,10.41,-1.19,10.47779557,10.41,-1.19,10.47779557
01/10/2020 09:30,7.96,-0.74,7.994322986,7.96,-0.74,7.994322986,11.37896,-0.52572,11.39109794,0.04896,0.01428,0.051,11.33,-0.54,11.34286119,14.81,-1.45,14.88081315,0,0,0,14.81,-1.45,14.88081315,10.48,-1.26,10.55547251,10.48,-1.26,10.55547251
01/10/2020 10:00,8.11,-0.74,8.143690809,8.11,-0.74,8.143690809,11.55896,-0.52572,11.57090912,0.04896,0.01428,0.051,11.51,-0.54,11.52266028,14.92,-1.45,14.99029353,0,0,0,14.92,-1.45,14.99029353,10.29,-1.3,10.37179348,10.29,-1.3,10.37179348
01/10/2020 10:30,8.02,-0.72,8.052254343,8.02,-0.72,8.052254343,11.428,-0.526,11.44009878,0.048,0.014,0.05,11.38,-0.54,11.39280475,14.96,-1.54,15.03905582,0,0,0,14.96,-1.54,15.03905582,10.32,-1.2,10.38953319,10.32,-1.2,10.38953319
01/10/2020 11:00,8.24,-0.79,8.27778352,8.24,-0.79,8.27778352,11.588,-0.546,11.600856,0.048,0.014,0.05,11.54,-0.56,11.55357953,15.02,-1.45,15.0898277,0,0,0,15.02,-1.45,15.0898277,10.79,-1.3,10.8680311,10.79,-1.3,10.8680311
01/10/2020 11:30,8.29,-0.79,8.327556664,8.29,-0.79,8.327556664,11.78704,-0.54628,11.79969211,0.04704,0.01372,0.049,11.74,-0.56,11.75334846,15.33,-1.64,15.41747385,0,0,0,15.33,-1.64,15.41747385,10.98,-1.41,11.0701626,10.98,-1.41,11.0701626
01/10/2020 12:00,8.34,-0.81,8.379242209,8.34,-0.81,8.379242209,11.758,-0.576,11.77210007,0.048,0.014,0.05,11.71,-0.59,11.72485394,15.27,-1.6,15.35359567,0,0,0,15.27,-1.6,15.35359567,10.56,-1.46,10.66045027,10.56,-1.46,10.66045027
01/10/2020 12:30,8.18,-0.79,8.218059382,8.18,-0.79,8.218059382,12.058,-0.576,12.07174967,0.048,0.014,0.05,12.01,-0.59,12.02448336,15.35,-1.56,15.42906672,0,0,0,15.35,-1.56,15.42906672,10.99,-1.39,11.07755388,10.99,-1.39,11.07755388
01/10/2020 13:00,8.01,-0.75,8.045035736,8.01,-0.75,8.045035736,11.63704,-0.51628,11.64848681,0.04704,0.01372,0.049,11.59,-0.53,11.60211188,14.82,-1.41,14.88692379,0,0,0,14.82,-1.41,14.88692379,10.25,-1.14,10.31320028,10.25,-1.14,10.31320028
01/10/2020 13:30,7.8,-0.65,7.827036476,7.8,-0.65,7.827036476,11.44704,-0.45628,11.45613007,0.04704,0.01372,0.049,11.4,-0.47,11.40968448,14.18,-1.2,14.23068516,0,0,0,14.18,-1.2,14.23068516,10.17,-1.19,10.23938475,10.17,-1.19,10.23938475
01/10/2020 14:00,7.75,-0.74,7.785248872,7.75,-0.74,7.785248872,11.34704,-0.52628,11.35923798,0.04704,0.01372,0.049,11.3,-0.54,11.3128953,13.94,-1.36,14.00618435,0,0,0,13.94,-1.36,14.00618435,9.88,-1.08,9.938853053,9.88,-1.08,9.938853053
01/10/2020 14:30,7.66,-0.77,7.69860377,7.66,-0.77,7.69860377,11.08704,-0.49628,11.09814173,0.04704,0.01372,0.049,11.04,-0.51,11.05177361,14.06,-1.39,14.12854203,0,0,0,14.06,-1.39,14.12854203,9.62,-0.98,9.669788002,9.62,-0.98,9.669788002
01/10/2020 15:00,7.58,-0.74,7.616035714,7.58,-0.74,7.616035714,10.93704,-0.47628,10.94740547,0.04704,0.01372,0.049,10.89,-0.49,10.9010183,13.52,-1.15,13.56882088,0,0,0,13.52,-1.15,13.56882088,9.65,-1.05,9.706956269,9.65,-1.05,9.706956269
01/10/2020 15:30,7.44,-0.66,7.469216826,7.44,-0.66,7.469216826,10.988,-0.476,10.99830532,0.048,0.014,0.05,10.94,-0.49,10.95096799,13.46096,-1.16972,13.51168713,0.00096,0.00028,0.001,13.46,-1.17,13.51075498,9.56,-0.97,9.609084244,9.56,-0.97,9.609084244
01/10/2020 16:00,7.7,-0.66,7.728233951,7.7,-0.66,7.728233951,11.498,-0.476,11.50784863,0.048,0.014,0.05,11.45,-0.49,11.46047992,14.33112,-0.92384,14.3608663,0.50112,0.14616,0.522,13.83,-1.07,13.87133015,8.85,-0.78,8.884306388,8.85,-0.78,8.884306388
01/10/2020 16:30,7.83,-0.58,7.851452095,7.83,-0.58,7.851452095,11.838,-0.446,11.84639861,0.048,0.014,0.05,11.79,-0.46,11.79897029,14.58536,-0.81052,14.60786326,0.61536,0.17948,0.641,13.97,-0.99,14.00503481,9.33,-0.53,9.345041466,9.33,-0.53,9.345041466
01/10/2020 17:00,7.96,-0.5,7.975688058,7.96,-0.5,7.975688058,12.238,-0.426,12.2454122,0.048,0.014,0.05,12.19,-0.44,12.19793835,14.59592,-0.57744,14.6073378,0.62592,0.18256,0.652,13.97,-0.76,13.9906576,9.31,-0.34,9.316206309,9.31,-0.34,9.316206309
01/10/2020 17:30,7.78,-0.34,7.787425762,7.78,-0.34,7.787425762,12.668,-0.426,12.67516075,0.048,0.014,0.05,12.62,-0.44,12.62766803,14.16496,-0.40772,14.17082663,0.62496,0.18228,0.651,13.54,-0.59,13.55284841,9.31,0.38,9.317751875,9.31,0.38,9.317751875
01/10/2020 18:00,7.6,-0.31,7.606319741,7.6,-0.31,7.606319741,12.74704,-0.36628,12.75230135,0.04704,0.01372,0.049,12.7,-0.38,12.70568377,13.47592,0.27256,13.47867608,0.62592,0.18256,0.652,12.85,0.09,12.85031517,9.28,0.38,9.287776914,9.28,0.38,9.287776914
01/10/2020 18:30,7.52,0.31,7.526386915,7.52,0.31,7.526386915,12.618,0.354,12.62296479,0.048,0.014,0.05,12.57,0.34,12.57459741,12.85688,0.68284,12.87500034,0.62688,0.18284,0.653,12.23,0.5,12.2402165,9.25,0.42,9.259530226,9.25,0.42,9.259530226
01/10/2020 19:00,7.37,0.33,7.37738436,7.37,0.33,7.37738436,12.71896,-0.27572,12.72194816,0.04896,0.01428,0.051,12.67,-0.29,12.67331843,12.69688,0.61284,12.71166136,0.62688,0.18284,0.653,12.07,0.43,12.07765706,9.37,0.36,9.376913138,9.37,0.36,9.376913138
01/10/2020 19:30,7.52,-0.35,7.528140541,7.52,-0.35,7.528140541,13.22896,-0.56572,13.24105063,0.04896,0.01428,0.051,13.18,-0.58,13.19275559,12.94976,-0.22632,12.95173752,0.62976,0.18368,0.656,12.32,-0.41,12.32682035,9.43,0.31,9.435094064,9.43,0.31,9.435094064
01/10/2020 20:00,7.44,-0.35,7.448227977,7.44,-0.35,7.448227977,13.02896,-0.54572,13.04038378,0.04896,0.01428,0.051,12.98,-0.56,12.99207451,13.02072,-0.27604,13.0236457,0.63072,0.18396,0.657,12.39,-0.46,12.3985362,9.21,0.31,9.215215678,9.21,0.31,9.215215678
01/10/2020 20:30,7.08,-0.15,7.081588805,7.08,-0.15,7.081588805,12.59992,-0.44544,12.60779127,0.04992,0.01456,0.052,12.55,-0.46,12.55842745,12.57976,-0.23632,12.58197953,0.62976,0.18368,0.656,11.95,-0.42,11.95737848,8.9,0.34,8.906492014,8.9,0.34,8.906492014
01/10/2020 21:00,6.89,0.32,6.897427057,6.89,0.32,6.897427057,12.07896,-0.40572,12.08577194,0.04896,0.01428,0.051,12.03,-0.42,12.03732944,12.27976,-0.23632,12.28203374,0.62976,0.18368,0.656,11.65,-0.42,11.65756836,8.5,0.4,8.50940656,8.5,0.4,8.50940656
01/10/2020 21:30,6.41,0.34,6.419010827,6.41,0.34,6.419010827,11.37896,-0.37572,11.38516123,0.04896,0.01428,0.051,11.33,-0.39,11.33671028,11.69072,0.29396,11.69441519,0.63072,0.18396,0.657,11.06,0.11,11.060547,7.98,0.47,7.99382887,7.98,0.47,7.99382887
01/10/2020 22:00,5.94,0.37,5.951512413,5.94,0.37,5.951512413,10.74896,-0.35572,10.75484439,0.04896,0.01428,0.051,10.7,-0.37,10.70639529,10.99072,0.65396,11.01015848,0.63072,0.18396,0.657,10.36,0.47,10.37065572,7.33,0.54,7.349863944,7.33,0.54,7.349863944
01/10/2020 22:30,5.55,0.39,5.563685829,5.55,0.39,5.563685829,10.05992,0.36456,10.06652345,0.04992,0.01456,0.052,10.01,0.35,10.01611701,10.27072,0.69396,10.29413764,0.63072,0.18396,0.657,9.64,0.51,9.653481237,6.77,0.61,6.797425983,6.77,0.61,6.797425983
01/10/2020 23:00,5.12,0.39,5.134832032,5.12,0.39,5.134832032,9.41896,0.36428,9.426001666,0.04896,0.01428,0.051,9.37,0.35,9.376534541,9.47168,0.77424,9.503271521,0.63168,0.18424,0.658,8.84,0.59,8.859667037,6.21,0.58,6.237026535,6.21,0.58,6.237026535
01/10/2020 23:30,4.78,0.39,4.795883652,4.78,0.39,4.795883652,8.75896,0.36428,8.766531823,0.04896,0.01428,0.051,8.71,0.35,8.71702931,8.86072,0.84396,8.900821726,0.63072,0.18396,0.657,8.23,0.66,8.256421743,5.78,0.65,5.816433615,5.78,0.65,5.816433615
02/10/2020 00:00,4.39,0.47,4.415087768,4.39,0.47,4.415087768,8.17992,0.39456,8.18943031,0.04992,0.01456,0.052,8.13,0.38,8.138875844,8.57072,0.75396,8.603818745,0.63072,0.18396,0.657,7.94,0.57,7.960433405,5.46,0.65,5.498554355,5.46,0.65,5.498554355
02/10/2020 00:30,4.2,0.47,4.226215801,4.2,0.47,4.226215801,7.78992,0.41456,7.800943122,0.04992,0.01456,0.052,7.74,0.4,7.750329025,8.24168,0.72424,8.273440203,0.63168,0.18424,0.658,7.61,0.54,7.629134944,5.24,0.63,5.277736257,5.24,0.63,5.277736257
02/10/2020 01:00,4.13,0.47,4.156657311,4.13,0.47,4.156657311,7.67992,0.38456,7.689542093,0.04992,0.01456,0.052,7.63,0.37,7.638965899,8.02072,0.72396,8.05332648,0.63072,0.18396,0.657,7.39,0.54,7.409703098,5.07,0.65,5.111496845,5.07,0.65,5.111496845
02/10/2020 01:30,4.05,0.47,4.077180398,4.05,0.47,4.077180398,8.018,0.384,8.027190044,0.048,0.014,0.05,7.97,0.37,7.978583834,8.07072,0.72396,8.103125286,0.63072,0.18396,0.657,7.44,0.54,7.459571033,4.98,0.71,5.03035784,4.98,0.71,5.03035784
02/10/2020 02:00,4.11,0.47,4.136786192,4.11,0.47,4.136786192,8.13992,0.41456,8.150469778,0.04992,0.01456,0.052,8.09,0.4,8.099882715,8.20168,0.72424,8.233594501,0.63168,0.18424,0.658,7.57,0.54,7.589235798,5.39,0.73,5.439209501,5.39,0.73,5.439209501
02/10/2020 02:30,4.11,0.47,4.136786192,4.11,0.47,4.136786192,8.24992,0.41456,8.260329291,0.04992,0.01456,0.052,8.2,0.4,8.209750301,8.20072,0.72396,8.232613595,0.63072,0.18396,0.657,7.57,0.54,7.589235798,5.35,0.77,5.405127196,5.35,0.77,5.405127196
02/10/2020 03:00,4.03,0.49,4.05967979,4.03,0.49,4.05967979,8.03896,0.41428,8.049627681,0.04896,0.01428,0.051,7.99,0.4,8.00000625,8.07072,0.74396,8.104936631,0.63072,0.18396,0.657,7.44,0.56,7.461045503,5.16,0.75,5.214220939,5.16,0.75,5.214220939
02/10/2020 03:30,3.91,0.49,3.940583713,3.91,0.49,3.940583713,7.89896,0.41428,7.909816496,0.04896,0.01428,0.051,7.85,0.4,7.860184476,7.71168,0.98424,7.774235448,0.63168,0.18424,0.658,7.08,0.8,7.125054386,4.96,0.75,5.016383159,4.96,0.75,5.016383159
02/10/2020 04:00,3.89,0.49,3.920739726,3.89,0.49,3.920739726,7.72896,0.41428,7.740054948,0.04896,0.01428,0.051,7.68,0.4,7.690409612,8.01072,0.80396,8.050961843,0.63072,0.18396,0.657,7.38,0.62,7.40599757,4.83,0.77,4.890991719,4.83,0.77,4.890991719
02/10/2020 04:30,3.89,0.49,3.920739726,3.89,0.49,3.920739726,7.74896,0.37428,7.757993723,0.04896,0.01428,0.051,7.7,0.36,7.708410991,8.01072,0.77396,8.048021434,0.63072,0.18396,0.657,7.38,0.59,7.403546447,4.94,0.68,4.986581996,4.94,0.68,4.986581996
02/10/2020 05:00,4.04,0.45,4.064984625,4.04,0.45,4.064984625,7.668,0.374,7.677115344,0.048,0.014,0.05,7.62,0.36,7.628499197,7.95168,0.79424,7.991247212,0.63168,0.18424,0.658,7.32,0.61,7.345372693,5.12,0.59,5.153882032,5.12,0.59,5.153882032
02/10/2020 05:30,4.27,0.38,4.286875319,4.27,0.38,4.286875319,7.70896,0.37428,7.718040541,0.04896,0.01428,0.051,7.66,0.36,7.668454864,8.15072,0.76396,8.186444369,0.63072,0.18396,0.657,7.52,0.58,7.542333856,5.91,0.5,5.93111288,5.91,0.5,5.93111288
02/10/2020 06:00,4.5,0.3,4.509988914,4.5,0.3,4.509988914,8.13992,0.35456,8.147638333,0.04992,0.01456,0.052,8.09,0.34,8.097141471,8.68072,0.74396,8.712541317,0.63072,0.18396,0.657,8.05,0.56,8.069454752,6.55,0.47,6.566840945,6.55,0.47,6.566840945
02/10/2020 06:30,5.3,-0.24,5.305431179,5.3,-0.24,5.305431179,8.93896,-0.07572,8.939280698,0.04896,0.01428,0.051,8.89,-0.09,8.890455556,10.07168,0.62424,10.09100657,0.63168,0.18424,0.658,9.44,0.44,9.450248674,7.71,-0.3,7.715834368,7.71,-0.3,7.715834368
02/10/2020 07:00,6.03,-0.36,6.04073671,6.03,-0.36,6.04073671,9.858,-0.406,9.866356977,0.048,0.014,0.05,9.81,-0.42,9.818986709,11.58072,-0.12604,11.58140586,0.63072,0.18396,0.657,10.95,-0.31,10.95438725,8.34,-0.67,8.366869187,8.34,-0.67,8.366869187
02/10/2020 07:30,6.72,-0.33,6.7280978,6.72,-0.33,6.7280978,10.63896,-0.40572,10.64669332,0.04896,0.01428,0.051,10.59,-0.42,10.59832534,12.96072,-0.24604,12.96305514,0.63072,0.18396,0.657,12.33,-0.43,12.33749569,9.59,-0.73,9.617744018,9.59,-0.73,9.617744018
02/10/2020 08:00,7.21,-0.43,7.222811087,7.21,-0.43,7.222811087,11.22896,-0.37572,11.23524402,0.04896,0.01428,0.051,11.18,-0.39,11.18680026,13.85168,-0.47576,13.85984799,0.63168,0.18424,0.658,13.22,-0.66,13.23646478,10.56,-0.86,10.59496107,10.56,-0.86,10.59496107
02/10/2020 08:30,7.53,-0.5,7.546582008,7.53,-0.5,7.546582008,11.47704,-0.39628,11.48387935,0.04704,0.01372,0.049,11.43,-0.41,11.43735109,14.58072,-0.83604,14.60466907,0.63072,0.18396,0.657,13.95,-1.02,13.98724061,11.01,-1.1,11.0648136,11.01,-1.1,11.0648136
02/10/2020 09:00,7.75,-0.64,7.776380906,7.75,-0.64,7.776380906,11.45896,-0.41572,11.46649848,0.04896,0.01428,0.051,11.41,-0.43,11.41809967,15.20072,-1.04604,15.2366692,0.63072,0.18396,0.657,14.57,-1.23,14.62182615,10.73,-1.17,10.79359996,10.73,-1.17,10.79359996
02/10/2020 09:30,8.13,-0.77,8.166382308,8.13,-0.77,8.166382308,11.658,-0.446,11.66652819,0.048,0.014,0.05,11.61,-0.46,11.61910926,15.71072,-1.19604,15.75618084,0.63072,0.18396,0.657,15.08,-1.38,15.14301159,11.34,-1.27,11.41089392,11.34,-1.27,11.41089392
02/10/2020 10:00,8.37,-0.77,8.405343538,8.37,-0.77,8.405343538,11.928,-0.476,11.93749387,0.048,0.014,0.05,11.88,-0.49,11.89010092,15.85976,-1.10632,15.89829963,0.62976,0.18368,0.656,15.23,-1.29,15.28453467,11.93,-1.3,12.00062082,11.93,-1.3,12.00062082
02/10/2020 10:30,8.39,-0.64,8.414374605,8.39,-0.64,8.414374605,11.878,-0.416,11.8852825,0.048,0.014,0.05,11.83,-0.43,11.8378123,15.97072,-1.00604,16.00237525,0.63072,0.18396,0.657,15.34,-1.19,15.38608787,11.88,-1.03,11.92456708,11.88,-1.03,11.92456708
02/10/2020 11:00,8.47,-0.72,8.500547041,8.47,-0.72,8.500547041,12.12704,-0.52628,12.13845418,0.04704,0.01372,0.049,12.08,-0.54,12.09206351,15.65976,-1.03632,15.69401295,0.62976,0.18368,0.656,15.03,-1.22,15.07943301,11.93,-1.26,11.99635361,11.93,-1.26,11.99635361
02/10/2020 11:30,8.45,-0.72,8.480619081,8.45,-0.72,8.480619081,12.26608,-0.52656,12.27737692,0.04608,0.01344,0.048,12.22,-0.54,12.23192544,16.1288,-1.2366,16.17613579,0.6288,0.1834,0.655,15.5,-1.42,15.56490925,12.02,-1.33,12.09335768,12.02,-1.33,12.09335768
02/10/2020 12:00,8.52,-0.75,8.552946861,8.52,-0.75,8.552946861,12.3432,-0.5474,12.35533217,0.0432,0.0126,0.045,12.3,-0.56,12.31274137,16.4088,-1.2366,16.45533035,0.6288,0.1834,0.655,15.78,-1.42,15.84376218,11.9,-1.28,11.96864236,11.9,-1.28,11.96864236
02/10/2020 12:30,8.62,-0.78,8.655218079,8.62,-0.78,8.655218079,12.45032,-0.54824,12.46238481,0.04032,0.01176,0.042,12.41,-0.56,12.42262855,16.27688,-1.15716,16.31796071,0.62688,0.18284,0.653,15.65,-1.34,15.70726265,11.7,-1.03,11.7452501,11.7,-1.03,11.7452501
02/10/2020 13:00,8.38,-0.67,8.406741343,8.38,-0.67,8.406741343,12.40224,-0.54768,12.41432682,0.04224,0.01232,0.044,12.36,-0.56,12.37267958,15.82592,-0.93744,15.85366007,0.62592,0.18256,0.652,15.2,-1.12,15.2412073,11.41,-0.85,11.44161702,11.41,-0.85,11.44161702
02/10/2020 13:30,8.24,-0.54,8.257675218,8.24,-0.54,8.257675218,12.21608,-0.44656,12.2242393,0.04608,0.01344,0.048,12.17,-0.46,12.17869041,15.18688,-0.50716,15.19534585,0.62688,0.18284,0.653,14.56,-0.69,14.57634042,10.83,-0.56,10.84446864,10.83,-0.56,10.84446864
02/10/2020 14:00,8.15,-0.54,8.167869979,8.15,-0.54,8.167869979,11.96608,-0.44656,11.97440965,0.04608,0.01344,0.048,11.92,-0.46,11.92887254,14.77496,-0.44772,14.78174199,0.62496,0.18228,0.651,14.15,-0.63,14.16401779,10.76,-0.65,10.77961502,10.76,-0.65,10.77961502
02/10/2020 14:30,8.13,-0.6,8.152110156,8.13,-0.6,8.152110156,11.76704,-0.40628,11.77405172,0.04704,0.01372,0.049,11.72,-0.42,11.72752318,14.51688,-0.39716,14.52231183,0.62688,0.18284,0.653,13.89,-0.58,13.90210416,10.27,-0.48,10.28121102,10.27,-0.48,10.28121102
02/10/2020 15:00,8.01,-0.57,8.030255289,8.01,-0.57,8.030255289,11.568,-0.406,11.57512246,0.048,0.014,0.05,11.52,-0.42,11.52765371,13.89784,-0.27688,13.9005978,0.62784,0.18312,0.654,13.27,-0.46,13.27797048,9.87,-0.41,9.878512034,9.87,-0.41,9.878512034
02/10/2020 15:30,7.87,-0.53,7.887826063,7.87,-0.53,7.887826063,11.648,-0.366,11.65374875,0.048,0.014,0.05,11.6,-0.38,11.60622247,14.29688,-0.30716,14.30017919,0.62688,0.18284,0.653,13.67,-0.49,13.67877919,9.79,-0.38,9.797372097,9.79,-0.38,9.797372097
02/10/2020 16:00,7.99,-0.5,8.005629269,7.99,-0.5,8.005629269,12.068,-0.366,12.07354877,0.048,0.014,0.05,12.02,-0.38,12.02600516,14.70784,-0.27688,14.71044595,0.62784,0.18312,0.654,14.08,-0.46,14.0875122,9.79,0.38,9.797372097,9.79,0.38,9.797372097
02/10/2020 16:30,7.88,-0.36,7.888219064,7.88,-0.36,7.888219064,12.61704,-0.40628,12.6235796,0.04704,0.01372,0.049,12.57,-0.42,12.57701475,14.63784,-0.20688,14.63930187,0.62784,0.18312,0.654,14.01,-0.39,14.01542721,9.79,0.33,9.795560219,9.79,0.33,9.795560219
02/10/2020 17:00,8.08,-0.36,8.088015826,8.08,-0.36,8.088015826,13.198,-0.456,13.20587521,0.048,0.014,0.05,13.15,-0.47,13.15839656,14.70784,-0.23688,14.70974743,0.62784,0.18312,0.654,14.08,-0.42,14.08626281,9.76,0.33,9.7655773,9.76,0.33,9.7655773
02/10/2020 17:30,8.08,-0.34,8.087150302,8.08,-0.34,8.087150302,13.248,-0.426,13.25484742,0.048,0.014,0.05,13.2,-0.44,13.2073313,14.5388,0.0234,14.53881883,0.6288,0.1834,0.655,13.91,-0.16,13.91092017,9.39,0.44,9.400303187,9.39,0.44,9.400303187
02/10/2020 18:00,7.86,0.27,7.864636037,7.86,0.27,7.864636037,13.218,-0.426,13.22486295,0.048,0.014,0.05,13.17,-0.44,13.17734799,14.13976,0.71368,14.15775943,0.62976,0.18368,0.656,13.51,0.53,13.52039201,9.21,0.47,9.221984602,9.21,0.47,9.221984602
02/10/2020 18:30,7.51,0.33,7.517246836,7.51,0.33,7.517246836,13.218,-0.426,13.22486295,0.048,0.014,0.05,13.17,-0.44,13.17734799,13.4788,0.7334,13.4987379,0.6288,0.1834,0.655,12.85,0.55,12.86176504,9.07,0.49,9.083226299,9.07,0.49,9.083226299
02/10/2020 19:00,7.63,-0.13,7.63110739,7.63,-0.13,7.63110739,13.308,-0.526,13.31839104,0.048,0.014,0.05,13.26,-0.54,13.27099092,13.2488,0.5734,13.2612024,0.6288,0.1834,0.655,12.62,0.39,12.62602471,9.25,0.38,9.257802115,9.25,0.38,9.257802115
02/10/2020 19:30,7.68,-0.33,7.687086574,7.68,-0.33,7.687086574,13.38704,-0.59628,13.40031305,0.04704,0.01372,0.049,13.34,-0.61,13.35393949,13.17976,0.42368,13.18656811,0.62976,0.18368,0.656,12.55,0.24,12.55229461,9.17,0.35,9.176676958,9.17,0.35,9.176676958
02/10/2020 20:00,7.45,-0.33,7.457305143,7.45,-0.33,7.457305143,12.798,-0.446,12.80576901,0.048,0.014,0.05,12.75,-0.46,12.75829534,12.80784,-0.16688,12.80892714,0.62784,0.18312,0.654,12.18,-0.35,12.1850277,8.86,0.35,8.866910398,8.86,0.35,8.866910398
02/10/2020 20:30,7.05,0.33,7.057719178,7.05,0.33,7.057719178,12.438,-0.426,12.44529309,0.048,0.014,0.05,12.39,-0.44,12.39781029,12.2388,0.5334,12.25041799,0.6288,0.1834,0.655,11.61,0.35,11.61527443,8.53,0.4,8.539373513,8.53,0.4,8.539373513
02/10/2020 21:00,6.77,0.33,6.778038064,6.77,0.33,6.778038064,11.968,-0.406,11.97488455,0.048,0.014,0.05,11.92,-0.42,11.92739703,11.83976,0.56368,11.85317055,0.62976,0.18368,0.656,11.21,0.38,11.21643883,8.2,0.45,8.212338278,8.2,0.45,8.212338278
02/10/2020 21:30,6.37,0.33,6.378542153,6.37,0.33,6.378542153,11.308,-0.406,11.31528612,0.048,0.014,0.05,11.26,-0.42,11.26783031,11.29784,0.58312,11.3128784,0.62784,0.18312,0.654,10.67,0.4,10.67749502,7.65,0.55,7.669745758,7.65,0.55,7.669745758
02/10/2020 22:00,5.72,0.46,5.738466694,5.72,0.46,5.738466694,10.578,0.364,10.58426096,0.048,0.014,0.05,10.53,0.35,10.53581511,10.75688,0.66284,10.77728278,0.62688,0.18284,0.653,10.13,0.48,10.14136579,7.22,0.62,7.246571603,7.22,0.62,7.246571603
02/10/2020 22:30,5.28,0.5,5.303621404,5.28,0.5,5.303621404,10.028,0.364,10.03460413,0.048,0.014,0.05,9.98,0.35,9.986135389,10.21784,0.70312,10.24200332,0.62784,0.18312,0.654,9.59,0.52,9.604087671,6.7,0.72,6.738575517,6.7,0.72,6.738575517
02/10/2020 23:00,4.99,0.53,5.018067357,4.99,0.53,5.018067357,9.41704,0.39372,9.425266988,0.04704,0.01372,0.049,9.37,0.38,9.377702277,9.65688,0.75284,9.686180847,0.62688,0.18284,0.653,9.03,0.57,9.047972148,6.24,0.75,6.284910501,6.24,0.75,6.284910501
02/10/2020 23:30,4.67,0.56,4.703456176,4.67,0.56,4.703456176,8.778,0.394,8.786837884,0.048,0.014,0.05,8.73,0.38,8.738266418,8.79688,0.95284,8.848333278,0.62688,0.18284,0.653,8.17,0.77,8.206204969,5.85,0.8,5.904447476,5.85,0.8,5.904447476
03/10/2020 00:00,4.37,0.56,4.405734899,4.37,0.56,4.405734899,8.298,0.424,8.308825428,0.048,0.014,0.05,8.25,0.41,8.260181596,8.66784,0.77312,8.702250559,0.62784,0.18312,0.654,8.04,0.59,8.061618944,5.45,0.84,5.514353997,5.45,0.84,5.514353997
03/10/2020 00:30,4.17,0.56,4.207433897,4.17,0.56,4.207433897,7.698,0.514,7.715140958,0.048,0.014,0.05,7.65,0.5,7.666322456,8.29688,0.77284,8.332796613,0.62688,0.18284,0.653,7.67,0.59,7.692658838,5.21,0.84,5.277281497,5.21,0.84,5.277281497
03/10/2020 01:00,4.09,0.56,4.128159396,4.09,0.56,4.128159396,7.478,0.534,7.497042083,0.048,0.014,0.05,7.43,0.52,7.448174273,8.06688,0.77284,8.103816052,0.62688,0.18284,0.653,7.44,0.59,7.463357153,5.03,0.87,5.104684123,5.03,0.87,5.104684123
03/10/2020 01:30,4.05,0.56,4.088532744,4.05,0.56,4.088532744,7.838,0.534,7.85616955,0.048,0.014,0.05,7.79,0.52,7.807336294,8.03784,0.75312,8.073045373,0.62784,0.18312,0.654,7.41,0.57,7.431890742,4.95,0.91,5.03295142,4.95,0.91,5.03295142
03/10/2020 02:00,4.15,0.56,4.187612685,4.15,0.56,4.187612685,8.188,0.494,8.202888516,0.048,0.014,0.05,8.14,0.48,8.154140053,8.10688,0.78284,8.144589726,0.62688,0.18284,0.653,7.48,0.6,7.504025586,5.34,0.88,5.412023651,5.34,0.88,5.412023651
03/10/2020 02:30,4.08,0.56,4.118252056,4.08,0.56,4.118252056,8.13704,0.49372,8.152004625,0.04704,0.01372,0.049,8.09,0.48,8.104227292,8.12688,0.75284,8.161675477,0.62688,0.18284,0.653,7.5,0.57,7.521628813,5.39,0.91,5.466278441,5.39,0.91,5.466278441
03/10/2020 03:00,3.97,0.56,4.009301685,3.97,0.56,4.009301685,8.038,0.494,8.053165837,0.048,0.014,0.05,7.99,0.48,8.004405037,7.98784,0.75312,8.023264772,0.62784,0.18312,0.654,7.36,0.57,7.382039014,5.16,0.91,5.239627849,5.16,0.91,5.239627849
03/10/2020 03:30,3.88,0.56,3.920204076,3.88,0.56,3.920204076,7.888,0.494,7.903453675,0.048,0.014,0.05,7.84,0.48,7.854680134,7.65688,0.91284,7.71110162,0.62688,0.18284,0.653,7.03,0.73,7.067800224,4.98,0.87,5.055422831,4.98,0.87,5.055422831
03/10/2020 04:00,3.88,0.51,3.913374503,3.88,0.51,3.913374503,7.768,0.474,7.782448201,0.048,0.014,0.05,7.72,0.46,7.73369252,7.56688,0.88284,7.618207099,0.62688,0.18284,0.653,6.94,0.7,6.975213258,4.85,0.87,4.927413114,4.85,0.87,4.927413114
03/10/2020 04:30,4.03,0.38,4.047875986,4.03,0.38,4.047875986,7.648,0.474,7.662674468,0.048,0.014,0.05,7.6,0.46,7.613908326,7.72784,0.79312,7.768432944,0.62784,0.18312,0.654,7.1,0.61,7.126156047,4.79,0.87,4.868367283,4.79,0.87,4.868367283
03/10/2020 05:00,4,0.38,4.018009457,4,0.38,4.018009457,7.458,0.474,7.473047571,0.048,0.014,0.05,7.41,0.46,7.424264273,7.66688,0.79284,7.707765188,0.62688,0.18284,0.653,7.04,0.61,7.066378139,4.75,0.85,4.825453347,4.75,0.85,4.825453347
03/10/2020 05:30,4.03,0.38,4.047875986,4.03,0.38,4.047875986,7.398,0.494,7.414475032,0.048,0.014,0.05,7.35,0.48,7.365656794,7.66688,0.79284,7.707765188,0.62688,0.18284,0.653,7.04,0.61,7.066378139,5,0.8,5.06359556,5,0.8,5.06359556
03/10/2020 06:00,4.11,0.38,4.127529527,4.11,0.38,4.127529527,7.42704,0.54372,7.446915778,0.04704,0.01372,0.049,7.38,0.53,7.39900669,7.91784,0.81312,7.959482043,0.62784,0.18312,0.654,7.29,0.63,7.317171585,5.15,0.73,5.201480558,5.15,0.73,5.201480558
03/10/2020 06:30,4.37,0.34,4.383206589,4.37,0.34,4.383206589,7.788,0.434,7.800083333,0.048,0.014,0.05,7.74,0.42,7.751386973,8.69688,0.84284,8.737625593,0.62688,0.18284,0.653,8.07,0.66,8.096943868,5.72,0.51,5.742691007,5.72,0.51,5.742691007
03/10/2020 07:00,4.52,0.34,4.532769573,4.52,0.34,4.532769573,8.098,0.364,8.106176657,0.048,0.014,0.05,8.05,0.35,8.057605103,9.36688,0.80284,9.401222952,0.62688,0.18284,0.653,8.74,0.62,8.76196325,6.13,0.35,6.139983713,6.13,0.35,6.139983713
03/10/2020 07:30,4.74,0.37,4.754418997,4.74,0.37,4.754418997,8.448,0.514,8.463622156,0.048,0.014,0.05,8.4,0.5,8.414867795,9.8488,0.8534,9.885704477,0.6288,0.1834,0.655,9.22,0.67,9.244311765,6.47,0.44,6.484944102,6.47,0.44,6.484944102
03/10/2020 08:00,5.11,0.39,5.124860974,5.11,0.39,5.124860974,8.858,0.564,8.875937134,0.048,0.014,0.05,8.81,0.55,8.827151296,10.54784,0.81312,10.57913479,0.62784,0.18312,0.654,9.92,0.63,9.939984909,6.86,0.41,6.872241265,6.86,0.41,6.872241265
03/10/2020 08:30,5.51,0.35,5.521104962,5.51,0.35,5.521104962,9.558,0.494,9.570757546,0.048,0.014,0.05,9.51,0.48,9.52210586,11.27688,0.78284,11.30401968,0.62688,0.18284,0.653,10.65,0.6,10.66688802,7.33,0.36,7.338835057,7.33,0.36,7.338835057
03/10/2020 09:00,5.92,0.35,5.930337259,5.92,0.35,5.930337259,10.208,0.444,10.21765139,0.048,0.014,0.05,10.16,0.43,10.16909534,11.6888,0.6634,11.70761056,0.6288,0.1834,0.655,11.06,0.48,11.07041101,7.73,0.36,7.738378383,7.73,0.36,7.738378383
03/10/2020 09:30,6.25,0.31,6.257683277,6.25,0.31,6.257683277,10.72704,0.39372,10.73426302,0.04704,0.01372,0.049,10.68,0.38,10.68675816,12.13688,0.60284,12.15184234,0.62688,0.18284,0.653,11.51,0.42,11.51766035,8.35,-0.24,8.35344839,8.35,-0.24,8.35344839
03/10/2020 10:00,6.34,0.35,6.349653534,6.34,0.35,6.349653534,11.08704,0.39372,11.09402864,0.04704,0.01372,0.049,11.04,0.38,11.04653792,12.55688,0.58284,12.57039927,0.62688,0.18284,0.653,11.93,0.4,11.9367039,8.76,-0.29,8.764798914,8.76,-0.29,8.764798914
03/10/2020 10:30,6.42,0.35,6.42953342,6.42,0.35,6.42953342,11.35704,0.39372,11.36386259,0.04704,0.01372,0.049,11.31,0.38,11.31638193,13.07784,0.41312,13.08436346,0.62784,0.18312,0.654,12.45,0.23,12.45212432,8.84,0.29,8.844755508,8.84,0.29,8.844755508
03/10/2020 11:00,6.74,0.35,6.749081419,6.74,0.35,6.749081419,11.46704,0.39372,11.47379718,0.04704,0.01372,0.049,11.42,0.38,11.42632049,13.16688,0.68284,13.1845743,0.62688,0.18284,0.653,12.54,0.5,12.54996414,9.05,0.25,9.05345238,9.05,0.25,9.05345238
03/10/2020 11:30,6.84,0.35,6.848948824,6.84,0.35,6.848948824,11.79704,0.39372,11.80360827,0.04704,0.01372,0.049,11.75,0.38,11.75614308,13.52688,0.43284,13.53380335,0.62688,0.18284,0.653,12.9,0.25,12.90242225,9.17,-0.04,9.170087241,9.17,-0.04,9.170087241
03/10/2020 12:00,6.92,0.35,6.928845503,6.92,0.35,6.928845503,11.87704,0.39372,11.88356405,0.04704,0.01372,0.049,11.83,0.38,11.83610155,13.70784,0.45312,13.71532702,0.62784,0.18312,0.654,13.08,0.27,13.0827864,9.17,0.13,9.170921437,9.17,0.13,9.170921437
03/10/2020 12:30,7,0.35,7.008744538,7,0.35,7.008744538,11.92704,0.42372,11.93456416,0.04704,0.01372,0.049,11.88,0.41,11.88707281,13.85784,0.18312,13.85904984,0.62784,0.18312,0.654,13.23,0,13.23,9.09,0.36,9.09712592,9.09,0.36,9.09712592
03/10/2020 13:00,7,0.35,7.008744538,7,0.35,7.008744538,12.04608,0.40344,12.05283399,0.04608,0.01344,0.048,12,0.39,12.00633583,13.74784,0.59312,13.76062847,0.62784,0.18312,0.654,13.12,0.41,13.12640469,9.09,0.36,9.09712592,9.09,0.36,9.09712592
03/10/2020 13:30,7,0.35,7.008744538,7,0.35,7.008744538,11.95704,0.43372,11.96490362,0.04704,0.01372,0.049,11.91,0.42,11.91740324,13.76976,0.51368,13.77933807,0.62976,0.18368,0.656,13.14,0.33,13.14414318,9.03,0.41,9.03930307,9.03,0.41,9.03930307
03/10/2020 14:00,7,0.35,7.008744538,7,0.35,7.008744538,11.848,0.434,11.85594619,0.048,0.014,0.05,11.8,0.42,11.80747221,13.59784,0.48312,13.60641972,0.62784,0.18312,0.654,12.97,0.3,12.97346908,8.93,0.47,8.942359868,8.93,0.47,8.942359868
03/10/2020 14:30,6.76,0.38,6.770672049,6.76,0.38,6.770672049,11.698,0.434,11.70604801,0.048,0.014,0.05,11.65,0.42,11.65756836,13.5988,0.4534,13.60635635,0.6288,0.1834,0.655,12.97,0.27,12.97281003,8.77,0.61,8.791188771,8.77,0.61,8.791188771
03/10/2020 15:00,6.76,0.38,6.770672049,6.76,0.38,6.770672049,11.698,0.484,11.70800837,0.048,0.014,0.05,11.65,0.47,11.65947683,13.2588,0.6834,13.2764006,0.6288,0.1834,0.655,12.63,0.5,12.6398932,8.53,0.59,8.550380109,8.53,0.59,8.550380109
03/10/2020 15:30,6.76,0.38,6.770672049,6.76,0.38,6.770672049,11.718,0.504,11.7288337,0.048,0.014,0.05,11.67,0.49,11.68028253,13.6388,0.4934,13.64772175,0.6288,0.1834,0.655,13.01,0.31,13.01369279,8.47,0.59,8.49052413,8.47,0.59,8.49052413
03/10/2020 16:00,6.66,0.41,6.672608186,6.66,0.41,6.672608186,11.748,0.514,11.75923892,0.048,0.014,0.05,11.7,0.5,11.71067889,13.6388,0.4934,13.64772175,0.6288,0.1834,0.655,13.01,0.31,13.01369279,8.46,0.61,8.481963216,8.46,0.61,8.481963216
03/10/2020 16:30,6.69,0.43,6.70380489,6.69,0.43,6.70380489,11.83704,0.53372,11.84906633,0.04704,0.01372,0.049,11.79,0.52,11.80146177,13.8588,0.4934,13.86758021,0.6288,0.1834,0.655,13.23,0.31,13.2336314,8.51,0.64,8.534031872,8.51,0.64,8.534031872
03/10/2020 17:00,6.88,0.43,6.893424403,6.88,0.43,6.893424403,12.28704,0.49372,12.29695537,0.04704,0.01372,0.049,12.24,0.48,12.24940815,14.27976,0.48368,14.28794919,0.62976,0.18368,0.656,13.65,0.3,13.65329631,8.62,0.64,8.643726048,8.62,0.64,8.643726048
03/10/2020 17:30,7.1,0.43,7.113009208,7.1,0.43,7.113009208,12.608,0.494,12.61767411,0.048,0.014,0.05,12.56,0.48,12.56916863,13.9188,0.6734,13.93508023,0.6288,0.1834,0.655,13.29,0.49,13.29903004,8.71,0.71,8.73889009,8.71,0.71,8.73889009
03/10/2020 18:00,7.02,0.46,7.035055082,7.02,0.46,7.035055082,12.608,0.494,12.61767411,0.048,0.014,0.05,12.56,0.48,12.56916863,13.64976,0.80368,13.67339934,0.62976,0.18368,0.656,13.02,0.62,13.03475355,8.75,0.69,8.777163551,8.75,0.69,8.777163551
03/10/2020 18:30,6.74,0.56,6.763224083,6.74,0.56,6.763224083,12.608,0.484,12.61728655,0.048,0.014,0.05,12.56,0.47,12.56879071,13.21976,0.78368,13.24296828,0.62976,0.18368,0.656,12.59,0.6,12.60428895,8.33,0.56,8.348802309,8.33,0.56,8.348802309
03/10/2020 19:00,6.9,0.45,6.914658343,6.9,0.45,6.914658343,12.628,-0.076,12.6282287,0.048,0.014,0.05,12.58,-0.09,12.58032194,13.15976,0.57368,13.17225842,0.62976,0.18368,0.656,12.53,0.39,12.53606796,7.28,0.47,7.295155927,7.28,0.47,7.295155927
03/10/2020 19:30,6.97,0.42,6.982642766,6.97,0.42,6.982642766,12.598,-0.396,12.60422231,0.048,0.014,0.05,12.55,-0.41,12.55669543,12.89976,0.53368,12.9107948,0.62976,0.18368,0.656,12.27,0.35,12.27499084,7.08,0.51,7.098344878,7.08,0.51,7.098344878
03/10/2020 20:00,6.7,0.45,6.715094936,6.7,0.45,6.715094936,12.18704,0.23372,12.18928091,0.04704,0.01372,0.049,12.14,0.22,12.14199325,12.43072,0.63396,12.44687531,0.63072,0.18396,0.657,11.8,0.45,11.80857739,6.86,0.57,6.883640025,6.86,0.57,6.883640025
03/10/2020 20:30,6.45,0.47,6.46710136,6.45,0.47,6.46710136,11.678,0.434,11.68606178,0.048,0.014,0.05,11.63,0.42,11.63758136,11.81976,0.70368,11.84068799,0.62976,0.18368,0.656,11.19,0.52,11.2020757,6.59,0.61,6.618171953,6.59,0.61,6.618171953
03/10/2020 21:00,6.22,0.49,6.239270791,6.22,0.49,6.239270791,11.198,0.434,11.2064071,0.048,0.014,0.05,11.15,0.42,11.15790751,11.33976,0.77368,11.36612236,0.62976,0.18368,0.656,10.71,0.59,10.72623886,6.37,0.59,6.397265041,6.37,0.59,6.397265041
03/10/2020 21:30,5.99,0.51,6.01167198,5.99,0.51,6.01167198,10.708,0.494,10.71938898,0.048,0.014,0.05,10.66,0.48,10.67080128,10.90072,0.84396,10.9333419,0.63072,0.18396,0.657,10.27,0.66,10.29118555,6.05,0.66,6.085893525,6.05,0.66,6.085893525
03/10/2020 22:00,5.7,0.54,5.72552181,5.7,0.54,5.72552181,10.188,0.524,10.20146656,0.048,0.014,0.05,10.14,0.51,10.15281734,10.57976,0.88368,10.61660077,0.62976,0.18368,0.656,9.95,0.7,9.974592724,5.74,0.66,5.777819658,5.74,0.66,5.777819658
03/10/2020 22:30,5.41,0.57,5.439944853,5.41,0.57,5.439944853,9.738,0.534,9.752630414,0.048,0.014,0.05,9.69,0.52,9.703942498,10.12976,0.93368,10.17269856,0.62976,0.18368,0.656,9.5,0.75,9.529559276,5.49,0.71,5.535720369,5.49,0.71,5.535720369
03/10/2020 23:00,5.11,0.6,5.145104469,5.11,0.6,5.145104469,9.108,0.534,9.123640721,0.048,0.014,0.05,9.06,0.52,9.074910468,9.58072,0.93396,9.626135102,0.63072,0.18396,0.657,8.95,0.75,8.981369606,5.14,0.71,5.188805257,5.14,0.71,5.188805257
03/10/2020 23:30,4.68,0.65,4.72492328,4.68,0.65,4.72492328,8.51704,0.53372,8.533746387,0.04704,0.01372,0.049,8.47,0.52,8.485947207,9.11976,0.99368,9.173735466,0.62976,0.18368,0.656,8.49,0.81,8.528552046,4.87,0.73,4.924408594,4.87,0.73,4.924408594
04/10/2020 00:00,4.48,0.63,4.524080017,4.48,0.63,4.524080017,8.038,0.534,8.055718466,0.048,0.014,0.05,7.99,0.52,8.006903272,8.70976,0.99368,8.766260274,0.62976,0.18368,0.656,8.08,0.81,8.120498753,4.62,0.75,4.680480745,4.62,0.75,4.680480745
04/10/2020 00:30,4.21,0.63,4.256876789,4.21,0.63,4.256876789,7.618,0.554,7.638117569,0.048,0.014,0.05,7.57,0.54,7.589235798,8.34072,0.99396,8.399736103,0.63072,0.18396,0.657,7.71,0.81,7.752431877,4.43,0.75,4.493039061,4.43,0.75,4.493039061
04/10/2020 01:00,4.14,0.63,4.187660445,4.14,0.63,4.187660445,7.558,0.554,7.578276849,0.048,0.014,0.05,7.51,0.54,7.529389085,8.14976,0.99368,8.210114981,0.62976,0.18368,0.656,7.52,0.81,7.563497868,4.29,0.75,4.355066016,4.29,0.75,4.355066016
04/10/2020 01:30,4.14,0.63,4.187660445,4.14,0.63,4.187660445,8.058,0.504,8.073746342,0.048,0.014,0.05,8.01,0.49,8.02497352,8.21976,0.94368,8.273752861,0.62976,0.18368,0.656,7.59,0.76,7.627955165,4.31,0.77,4.378241656,4.31,0.77,4.378241656
04/10/2020 02:00,4.22,0.63,4.266766926,4.22,0.63,4.266766926,8.418,0.504,8.433074173,0.048,0.014,0.05,8.37,0.49,8.384330623,8.39072,0.96396,8.445910312,0.63072,0.18396,0.657,7.76,0.78,7.799102512,4.75,0.77,4.812005819,4.75,0.77,4.812005819
04/10/2020 02:30,4.14,0.61,4.184698316,4.14,0.61,4.184698316,8.468,0.504,8.482985324,0.048,0.014,0.05,8.42,0.49,8.434245669,8.39072,0.89396,8.438207547,0.63072,0.18396,0.657,7.76,0.71,7.792412977,4.75,0.73,4.805767368,4.75,0.73,4.805767368
04/10/2020 03:00,4.02,0.61,4.066017708,4.02,0.61,4.066017708,8.30704,0.46372,8.319972945,0.04704,0.01372,0.049,8.26,0.45,8.272248787,8.23072,0.92396,8.282418355,0.63072,0.18396,0.657,7.6,0.74,7.63594133,4.58,0.73,4.637811984,4.58,0.73,4.637811984
04/10/2020 03:30,3.95,0.61,3.996823739,3.95,0.61,3.996823739,8.128,0.494,8.142998219,0.048,0.014,0.05,8.08,0.48,8.094244869,8.13072,0.94396,8.185332504,0.63072,0.18396,0.657,7.5,0.76,7.53840832,4.39,0.73,4.45028089,4.39,0.73,4.45028089
04/10/2020 04:00,3.95,0.61,3.996823739,3.95,0.61,3.996823739,7.968,0.474,7.982086193,0.048,0.014,0.05,7.92,0.46,7.933347339,8.04072,0.90396,8.091373295,0.63072,0.18396,0.657,7.41,0.72,7.444897582,4.27,0.73,4.331951062,4.27,0.73,4.331951062
04/10/2020 04:30,4.02,0.57,4.060209354,4.02,0.57,4.060209354,7.798,0.514,7.814921625,0.048,0.014,0.05,7.75,0.5,7.766112284,7.97168,0.90424,8.022800758,0.63168,0.18424,0.658,7.34,0.72,7.37522881,4.13,0.78,4.203010826,4.13,0.78,4.203010826
04/10/2020 05:00,4.02,0.55,4.057449938,4.02,0.55,4.057449938,7.528,0.514,7.545527152,0.048,0.014,0.05,7.48,0.5,7.496692604,7.90072,0.87396,7.948910781,0.63072,0.18396,0.657,7.27,0.69,7.302670744,4.06,0.76,4.130520548,4.06,0.76,4.130520548
04/10/2020 05:30,4.11,0.46,4.135661978,4.11,0.46,4.135661978,7.45936,0.51148,7.476875243,0.03936,0.01148,0.041,7.42,0.5,7.436827281,7.74976,0.96368,7.809446792,0.62976,0.18368,0.656,7.12,0.78,7.162597294,4.28,0.74,4.343500892,4.28,0.74,4.343500892
04/10/2020 06:00,4.11,0.46,4.135661978,4.11,0.46,4.135661978,7.498,0.514,7.515597115,0.048,0.014,0.05,7.45,0.5,7.466759672,7.90168,0.96424,7.960295572,0.63168,0.18424,0.658,7.27,0.78,7.311723463,4.19,0.7,4.24807015,4.19,0.7,4.24807015
04/10/2020 06:30,4.31,0.46,4.334478054,4.31,0.46,4.334478054,7.60704,0.48372,7.622403991,0.04704,0.01372,0.049,7.56,0.47,7.574595699,8.63976,0.92368,8.688995201,0.62976,0.18368,0.656,8.01,0.74,8.044109646,4.44,0.53,4.471520994,4.44,0.53,4.471520994
04/10/2020 07:00,4.41,0.45,4.432899728,4.41,0.45,4.432899728,7.738,0.484,7.753121952,0.048,0.014,0.05,7.69,0.47,7.704349421,8.99072,0.85396,9.031184518,0.63072,0.18396,0.657,8.36,0.67,8.386805113,4.63,0.5,4.656919583,4.63,0.5,4.656919583
04/10/2020 07:30,4.44,0.6,4.480357129,4.44,0.6,4.480357129,8.008,0.624,8.032274896,0.048,0.014,0.05,7.96,0.61,7.9833389,8.81168,1.13424,8.884379821,0.63168,0.18424,0.658,8.18,0.95,8.234980267,4.7,0.62,4.740717245,4.7,0.62,4.740717245
04/10/2020 08:00,4.54,0.6,4.579475953,4.54,0.6,4.579475953,8.428,0.654,8.453336619,0.048,0.014,0.05,8.38,0.64,8.404403608,9.51976,1.08368,9.581241715,0.62976,0.18368,0.656,8.89,0.9,8.935440672,5,0.62,5.038293362,5,0.62,5.038293362
04/10/2020 08:30,4.92,0.6,4.956450343,4.92,0.6,4.956450343,8.988,0.624,9.009634843,0.048,0.014,0.05,8.94,0.61,8.960786796,10.18072,1.06396,10.23616484,0.63072,0.18396,0.657,9.55,0.88,9.5904588,5.2,0.62,5.236831103,5.2,0.62,5.236831103
04/10/2020 09:00,5.29,0.56,5.319558252,5.29,0.56,5.319558252,9.51896,0.62428,9.539409049,0.04896,0.01428,0.051,9.47,0.61,9.489625915,11.09168,0.96424,11.13351355,0.63168,0.18424,0.658,10.46,0.78,10.4890419,5.44,0.62,5.475216891,5.44,0.62,5.475216891
04/10/2020 09:30,5.83,0.51,5.852264519,5.83,0.51,5.852264519,10.37896,0.51428,10.39169354,0.04896,0.01428,0.051,10.33,0.5,10.3420936,11.56072,0.93396,11.59838472,0.63072,0.18396,0.657,10.93,0.75,10.95570171,5.78,0.58,5.809027457,5.78,0.58,5.809027457
04/10/2020 10:00,6.06,0.47,6.078198746,6.06,0.47,6.078198746,10.878,0.444,10.88705745,0.048,0.014,0.05,10.83,0.43,10.83853311,12.05072,0.87396,12.08236974,0.63072,0.18396,0.657,11.42,0.69,11.44082602,6.18,0.49,6.199395132,6.18,0.49,6.199395132
04/10/2020 10:30,6.56,0.42,6.573431372,6.56,0.42,6.573431372,11.668,0.444,11.67644466,0.048,0.014,0.05,11.62,0.43,11.62795339,12.58168,0.81424,12.60799978,0.63168,0.18424,0.658,11.95,0.63,11.96659517,6.51,0.45,6.525534461,6.51,0.45,6.525534461
04/10/2020 11:00,6.7,0.39,6.711341148,6.7,0.39,6.711341148,12.07896,0.34428,12.08386542,0.04896,0.01428,0.051,12.03,0.33,12.03452533,12.90072,0.78396,12.92451817,0.63072,0.18396,0.657,12.27,0.6,12.28466117,6.93,0.4,6.941534413,6.93,0.4,6.941534413
04/10/2020 11:30,6.86,0.37,6.869970888,6.86,0.37,6.869970888,11.83896,0.65428,11.85702561,0.04896,0.01428,0.051,11.79,0.64,11.80735788,13.36168,0.75424,13.38295074,0.63168,0.18424,0.658,12.73,0.57,12.7427548,7.04,0.4,7.05135448,7.04,0.4,7.05135448
04/10/2020 12:00,7.04,0.37,7.049716306,7.04,0.37,7.049716306,11.32896,0.59428,11.34453628,0.04896,0.01428,0.051,11.28,0.58,11.2949015,13.77072,0.75396,13.79134457,0.63072,0.18396,0.657,13.14,0.57,13.1523572,7.17,0.43,7.18288243,7.17,0.43,7.18288243
04/10/2020 12:30,7.16,0.37,7.169553682,7.16,0.37,7.169553682,11.61896,0.59428,11.63414802,0.04896,0.01428,0.051,11.57,0.58,11.58452848,14.07072,0.72396,14.08933211,0.63072,0.18396,0.657,13.44,0.54,13.45084384,7.47,0.39,7.480173795,7.47,0.39,7.480173795
04/10/2020 13:00,7.23,0.37,7.239461306,7.23,0.37,7.239461306,11.798,0.594,11.81294375,0.048,0.014,0.05,11.75,0.58,11.76430618,14.02072,0.72396,14.0393984,0.63072,0.18396,0.657,13.39,0.54,13.4008843,7.35,0.46,7.36438049,7.35,0.46,7.36438049
04/10/2020 13:30,7.34,0.34,7.34787044,7.34,0.34,7.34787044,11.798,0.584,11.81244513,0.048,0.014,0.05,11.75,0.57,11.76381741,13.94976,0.70368,13.9674969,0.62976,0.18368,0.656,13.32,0.52,13.33014629,7.35,0.44,7.36315829,7.35,0.44,7.36315829
04/10/2020 14:00,7.05,0.34,7.05819382,7.05,0.34,7.05819382,11.38608,0.59344,11.40153449,0.04608,0.01344,0.048,11.34,0.58,11.35482276,13.51976,0.75368,13.54075123,0.62976,0.18368,0.656,12.89,0.57,12.90259664,7.12,0.48,7.136161433,7.12,0.48,7.136161433
04/10/2020 14:30,6.7,0.39,6.711341148,6.7,0.39,6.711341148,10.99608,0.65344,11.01547816,0.04608,0.01344,0.048,10.95,0.64,10.96868725,13.4488,0.7534,13.46988615,0.6288,0.1834,0.655,12.82,0.57,12.83266535,6.83,0.61,6.857186012,6.83,0.61,6.857186012
04/10/2020 15:00,6.57,0.41,6.582780568,6.57,0.41,6.582780568,10.49704,0.70372,10.5206022,0.04704,0.01372,0.049,10.45,0.69,10.47275513,13.05688,0.77284,13.0797323,0.62688,0.18284,0.653,12.43,0.59,12.44399454,6.55,0.63,6.58022796,6.55,0.63,6.58022796
04/10/2020 15:30,6.42,0.43,6.434384197,6.42,0.43,6.434384197,10.24704,0.76372,10.27546091,0.04704,0.01372,0.049,10.2,0.75,10.22753636,13.05592,0.80256,13.08056381,0.62592,0.18256,0.652,12.43,0.62,12.44545298,6.43,0.67,6.464812449,6.43,0.67,6.464812449
