Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
04/10/2020 16:00,6.51,0.43,6.524185773,6.51,0.43,6.524185773,10.20608,0.76344,10.23459377,0.04608,0.01344,0.048,10.16,0.75,10.18764448,12.66592,0.85256,12.69458105,0.62592,0.18256,0.652,12.04,0.67,12.05862762,6.43,0.67,6.464812449,6.43,0.67,6.464812449
04/10/2020 16:30,6.49,0.43,6.504229393,6.49,0.43,6.504229393,10.32608,0.76344,10.35426332,0.04608,0.01344,0.048,10.28,0.75,10.30732264,12.60496,0.85228,12.63374045,0.62496,0.18228,0.651,11.98,0.67,11.99872077,6.38,0.65,6.413025807,6.38,0.65,6.413025807
04/10/2020 17:00,6.55,0.48,6.567564236,6.55,0.48,6.567564236,10.86704,0.73372,10.89178146,0.04704,0.01372,0.049,10.82,0.72,10.84392918,12.83592,0.89256,12.86691515,0.62592,0.18256,0.652,12.21,0.71,12.2306255,6.59,0.7,6.62707326,6.59,0.7,6.62707326
04/10/2020 17:30,6.71,0.51,6.729353609,6.71,0.51,6.729353609,11.40608,0.69344,11.42713962,0.04608,0.01344,0.048,11.36,0.68,11.38033391,13.21592,0.82256,13.24149336,0.62592,0.18256,0.652,12.59,0.64,12.60625638,6.65,0.72,6.68886388,6.65,0.72,6.68886388
04/10/2020 18:00,6.64,0.56,6.663572615,6.64,0.56,6.663572615,11.33704,0.69372,11.35824473,0.04704,0.01372,0.049,11.29,0.68,11.31045976,12.87688,0.87284,12.90642817,0.62688,0.18284,0.653,12.25,0.69,12.26941726,6.63,0.72,6.668980432,6.63,0.72,6.668980432
04/10/2020 18:30,6.71,0.56,6.733327558,6.71,0.56,6.733327558,11.40704,0.69372,11.42811485,0.04704,0.01372,0.049,11.36,0.68,11.38033391,12.87688,0.80284,12.90188322,0.62688,0.18284,0.653,12.25,0.62,12.26567976,6.63,0.69,6.665808278,6.63,0.69,6.665808278
04/10/2020 19:00,6.87,0.48,6.886748144,6.87,0.48,6.886748144,11.728,0.594,11.74303283,0.048,0.014,0.05,11.68,0.58,11.69439182,13.29784,0.66312,13.31436355,0.62784,0.18312,0.654,12.67,0.48,12.67908908,6.87,0.61,6.897028346,6.87,0.61,6.897028346
04/10/2020 19:30,7.11,0.39,7.120688169,7.11,0.39,7.120688169,12.248,0.424,12.2553368,0.048,0.014,0.05,12.2,0.41,12.2068874,13.43784,0.52312,13.44801838,0.62784,0.18312,0.654,12.81,0.34,12.81451131,7.1,0.56,7.122050267,7.1,0.56,7.122050267
04/10/2020 20:00,6.77,0.43,6.78364209,6.77,0.43,6.78364209,11.638,0.464,11.64724603,0.048,0.014,0.05,11.59,0.45,11.59873269,13.1988,0.5534,13.2103964,0.6288,0.1834,0.655,12.57,0.37,12.57544433,6.88,0.56,6.902753074,6.88,0.56,6.902753074
04/10/2020 20:30,6.63,0.45,6.645253945,6.63,0.45,6.645253945,11.328,0.464,11.33749884,0.048,0.014,0.05,11.28,0.45,11.2889725,12.73784,0.52312,12.74857727,0.62784,0.18312,0.654,12.11,0.34,12.11477197,6.54,0.58,6.565668283,6.54,0.58,6.565668283
04/10/2020 21:00,6.34,0.45,6.355949968,6.34,0.45,6.355949968,10.768,0.514,10.78026066,0.048,0.014,0.05,10.72,0.5,10.73165411,12.3988,0.4134,12.40568986,0.6288,0.1834,0.655,11.77,0.23,11.77224702,6.17,0.61,6.200080645,6.17,0.61,6.200080645
04/10/2020 21:30,6,0.5,6.020797289,6,0.5,6.020797289,10.15896,0.56428,10.17461941,0.04896,0.01428,0.051,10.11,0.55,10.12494938,12.0088,0.5634,12.02200886,0.6288,0.1834,0.655,11.38,0.38,11.3863427,5.93,0.69,5.970008375,5.93,0.69,5.970008375
04/10/2020 22:00,5.73,0.5,5.751773639,5.73,0.5,5.751773639,9.60896,0.58428,9.626707402,0.04896,0.01428,0.051,9.56,0.57,9.576977603,11.3788,0.5934,11.39426228,0.6288,0.1834,0.655,10.75,0.41,10.75781576,5.61,0.66,5.648690114,5.61,0.66,5.648690114
04/10/2020 22:30,5.43,0.53,5.455804249,5.43,0.53,5.455804249,9.04896,0.63428,9.07116245,0.04896,0.01428,0.051,9,0.62,9.021330279,10.7488,0.6934,10.77114223,0.6288,0.1834,0.655,10.12,0.51,10.13284264,5.53,0.56,5.558282109,5.53,0.56,5.558282109
04/10/2020 23:00,4.95,0.57,4.982710106,4.95,0.57,4.982710106,8.43992,0.62456,8.462997389,0.04992,0.01456,0.052,8.39,0.61,8.412145981,10.05072,0.76396,10.07971266,0.63072,0.18396,0.657,9.42,0.58,9.437838736,5.14,0.56,5.170415844,5.14,0.56,5.170415844
04/10/2020 23:30,4.59,0.58,4.626499757,4.59,0.58,4.626499757,7.73992,0.62456,7.765078029,0.04992,0.01456,0.052,7.69,0.61,7.714155819,9.17976,0.91368,9.225118146,0.62976,0.18368,0.656,8.55,0.73,8.581107155,4.84,0.56,4.87228899,4.84,0.56,4.87228899
05/10/2020 00:00,4.32,0.58,4.358761292,4.32,0.58,4.358761292,7.27992,0.62456,7.306662056,0.04992,0.01456,0.052,7.23,0.61,7.255687424,8.96976,0.83368,9.008419218,0.62976,0.18368,0.656,8.34,0.65,8.365291388,4.61,0.56,4.643888457,4.61,0.56,4.643888457
05/10/2020 00:30,4.09,0.58,4.130919994,4.09,0.58,4.130919994,6.848,0.674,6.881088577,0.048,0.014,0.05,6.8,0.66,6.831954332,8.60072,0.86396,8.644004361,0.63072,0.18396,0.657,7.97,0.68,7.998956182,4.36,0.62,4.403861942,4.36,0.62,4.403861942
05/10/2020 01:00,4.01,0.58,4.051728026,4.01,0.58,4.051728026,6.71992,0.65456,6.75172375,0.04992,0.01456,0.052,6.67,0.64,6.700634298,8.32976,0.81368,8.369407195,0.62976,0.18368,0.656,7.7,0.63,7.725729739,4.26,0.62,4.304880951,4.26,0.62,4.304880951
05/10/2020 01:30,4.09,0.58,4.130919994,4.09,0.58,4.130919994,7.06992,0.65456,7.100156167,0.04992,0.01456,0.052,7.02,0.64,7.049113419,8.28976,0.81368,8.329597589,0.62976,0.18368,0.656,7.66,0.63,7.685863647,4.26,0.66,4.310823587,4.26,0.66,4.310823587
05/10/2020 02:00,4.18,0.58,4.220047393,4.18,0.58,4.220047393,7.40992,0.65456,7.438774308,0.04992,0.01456,0.052,7.36,0.64,7.387773684,8.36072,0.85396,8.404218381,0.63072,0.18396,0.657,7.73,0.67,7.758981892,4.72,0.65,4.764546148,4.72,0.65,4.764546148
05/10/2020 02:30,4.16,0.58,4.200238088,4.16,0.58,4.200238088,7.56992,0.65456,7.598166726,0.04992,0.01456,0.052,7.52,0.64,7.547184906,8.28976,0.85368,8.333600086,0.62976,0.18368,0.656,7.66,0.67,7.689245737,4.72,0.67,4.767315807,4.72,0.67,4.767315807
05/10/2020 03:00,4.05,0.58,4.09132008,4.05,0.58,4.09132008,7.36896,0.62428,7.395356448,0.04896,0.01428,0.051,7.32,0.61,7.345372693,8.16976,0.85368,8.214240561,0.62976,0.18368,0.656,7.54,0.67,7.569709374,4.56,0.67,4.608958668,4.56,0.67,4.608958668
05/10/2020 03:30,3.98,0.58,4.022039284,3.98,0.58,4.022039284,7.21896,0.62428,7.245902911,0.04896,0.01428,0.051,7.17,0.61,7.195901611,7.80976,1.01368,7.875271322,0.62976,0.18368,0.656,7.18,0.83,7.227814331,4.45,0.6,4.490267253,4.45,0.6,4.490267253
05/10/2020 04:00,3.96,0.55,3.998012006,3.96,0.55,3.998012006,7.128,0.624,7.155261002,0.048,0.014,0.05,7.08,0.61,7.106229661,7.9488,0.8334,7.992369924,0.6288,0.1834,0.655,7.32,0.65,7.348802624,4.34,0.6,4.381278352,4.34,0.6,4.381278352
05/10/2020 04:30,4.05,0.47,4.077180398,4.05,0.47,4.077180398,7.06896,0.59428,7.093896264,0.04896,0.01428,0.051,7.02,0.58,7.043919364,8.04976,0.80368,8.089779824,0.62976,0.18368,0.656,7.42,0.62,7.445857909,4.36,0.51,4.389726643,4.36,0.51,4.389726643
05/10/2020 05:00,4.2,0.39,4.218068278,4.2,0.39,4.218068278,6.86896,0.59428,6.894619656,0.04896,0.01428,0.051,6.82,0.58,6.844618324,8.0988,0.8034,8.138551038,0.6288,0.1834,0.655,7.47,0.62,7.495685426,4.45,0.46,4.473712105,4.45,0.46,4.473712105
05/10/2020 05:30,4.43,0.34,4.443028247,4.43,0.34,4.443028247,7.03896,0.54428,7.059971572,0.04896,0.01428,0.051,6.99,0.53,7.010064194,8.2688,0.7934,8.306776571,0.6288,0.1834,0.655,7.64,0.61,7.664313407,5.03,0.46,5.050990002,5.03,0.46,5.050990002
05/10/2020 06:00,4.75,0.28,4.758245475,4.75,0.28,4.758245475,7.36896,0.54428,7.389033239,0.04896,0.01428,0.051,7.32,0.53,7.339162078,8.98976,0.76368,9.022138993,0.62976,0.18368,0.656,8.36,0.58,8.380095465,5.2,0.44,5.218582183,5.2,0.44,5.218582183
05/10/2020 06:30,5.33,-0.04,5.330150092,5.33,-0.04,5.330150092,8.29896,0.43428,8.310315048,0.04896,0.01428,0.051,8.25,0.42,8.260683991,10.3688,0.6334,10.38812827,0.6288,0.1834,0.655,9.74,0.45,9.750389736,6.01,0.31,6.017989698,6.01,0.31,6.017989698
05/10/2020 07:00,6.15,-0.3,6.157312726,6.15,-0.3,6.157312726,9.07896,0.03428,9.079024716,0.04896,0.01428,0.051,9.03,0.02,9.030022148,11.6788,0.0834,11.67909778,0.6288,0.1834,0.655,11.05,-0.1,11.05045248,6.9,-0.36,6.909384922,6.9,-0.36,6.909384922
05/10/2020 07:30,6.67,-0.3,6.676743218,6.67,-0.3,6.676743218,9.728,0.534,9.742645431,0.048,0.014,0.05,9.68,0.52,9.69395688,13.50976,-0.38632,13.5152824,0.62976,0.18368,0.656,12.88,-0.57,12.89260641,7.83,-0.43,7.841798263,7.83,-0.43,7.841798263
05/10/2020 08:00,7.44,-0.43,7.452415716,7.44,-0.43,7.452415716,10.45896,0.48428,10.47016578,0.04896,0.01428,0.051,10.41,0.47,10.42060459,14.4788,-0.6566,14.49368045,0.6288,0.1834,0.655,13.85,-0.84,13.87544954,8.48,-0.56,8.498470451,8.48,-0.56,8.498470451
05/10/2020 08:30,8.06,-0.68,8.088634001,8.06,-0.68,8.088634001,10.75896,-0.32572,10.76388934,0.04896,0.01428,0.051,10.71,-0.34,10.71539547,14.9488,-0.9066,14.97626606,0.6288,0.1834,0.655,14.32,-1.09,14.36142402,9.05,-0.89,9.09365713,9.05,-0.89,9.09365713
05/10/2020 09:00,8.09,-0.75,8.124690763,8.09,-0.75,8.124690763,10.60896,-0.36572,10.61526181,0.04896,0.01428,0.051,10.56,-0.38,10.56683491,15.1588,-0.9866,15.19087216,0.6288,0.1834,0.655,14.53,-1.17,14.57702988,9.22,-0.96,9.26984358,9.22,-0.96,9.26984358
05/10/2020 09:30,8.27,-0.79,8.30764708,8.27,-0.79,8.30764708,10.71896,-0.40572,10.72663564,0.04896,0.01428,0.051,10.67,-0.42,10.67826297,15.18784,-1.20688,15.23571604,0.62784,0.18312,0.654,14.56,-1.39,14.6261991,9.84,-1.11,9.902408798,9.84,-1.11,9.902408798
05/10/2020 10:00,8.46,-0.82,8.499647051,8.46,-0.82,8.499647051,10.808,-0.406,10.81562296,0.048,0.014,0.05,10.76,-0.42,10.76819391,15.50688,-1.25716,15.55775622,0.62688,0.18284,0.653,14.88,-1.44,14.94951504,9.96,-1.18,10.02965603,9.96,-1.18,10.02965603
05/10/2020 10:30,8.39,-0.79,8.427111011,8.39,-0.79,8.427111011,10.928,-0.456,10.93750977,0.048,0.014,0.05,10.88,-0.47,10.89014692,15.61592,-1.32744,15.67223833,0.62592,0.18256,0.652,14.99,-1.51,15.06586207,9.73,-1.02,9.783317433,9.73,-1.02,9.783317433
05/10/2020 11:00,8.49,-0.89,8.53652154,8.49,-0.89,8.53652154,11.15704,-0.45628,11.16636615,0.04704,0.01372,0.049,11.11,-0.47,11.11993705,15.90496,-1.22772,15.9522741,0.62496,0.18228,0.651,15.28,-1.41,15.34491773,10.14,-1.26,10.21798415,10.14,-1.26,10.21798415
05/10/2020 11:30,8.52,-0.89,8.56635862,8.52,-0.89,8.56635862,11.248,-0.456,11.25723945,0.048,0.014,0.05,11.2,-0.47,11.20985727,16.14592,-1.22744,16.19250881,0.62592,0.18256,0.652,15.52,-1.41,15.58391799,10.26,-1.31,10.34329251,10.26,-1.31,10.34329251
05/10/2020 12:00,8.58,-0.89,8.62603617,8.58,-0.89,8.62603617,11.288,-0.456,11.29720673,0.048,0.014,0.05,11.24,-0.47,11.24982222,16.29496,-1.25772,16.34342623,0.62496,0.18228,0.651,15.67,-1.44,15.73602555,10.39,-1.33,10.47477923,10.39,-1.33,10.47477923
05/10/2020 12:30,8.67,-0.85,8.711567023,8.67,-0.85,8.711567023,11.528,-0.456,11.53701521,0.048,0.014,0.05,11.48,-0.47,11.48961705,16.36496,-1.17772,16.40728314,0.62496,0.18228,0.651,15.74,-1.36,15.79864551,10.54,-1.33,10.62358226,10.54,-1.33,10.62358226
05/10/2020 13:00,8.67,-0.82,8.708691061,8.67,-0.82,8.708691061,11.708,-0.476,11.71767212,0.048,0.014,0.05,11.66,-0.49,11.67029134,16.54592,-1.17744,16.58776156,0.62592,0.18256,0.652,15.92,-1.36,15.97798485,10.25,-1.13,10.31209969,10.25,-1.13,10.31209969
05/10/2020 13:30,8.39,-0.7,8.419150789,8.39,-0.7,8.419150789,11.638,-0.456,11.64693007,0.048,0.014,0.05,11.59,-0.47,11.59952585,16.35496,-1.00772,16.38597621,0.62496,0.18228,0.651,15.73,-1.19,15.77494849,10.33,-1,10.37828984,10.33,-1,10.37828984
05/10/2020 14:00,8.26,-0.77,8.295812197,8.26,-0.77,8.295812197,11.528,-0.506,11.53909962,0.048,0.014,0.05,11.48,-0.52,11.49177097,16.37496,-1.16772,16.41654303,0.62496,0.18228,0.651,15.75,-1.35,15.80775126,10.39,-1.15,10.45344919,10.39,-1.15,10.45344919
05/10/2020 14:30,8.26,-0.81,8.299620473,8.26,-0.81,8.299620473,11.448,-0.546,11.46101304,0.048,0.014,0.05,11.4,-0.56,11.4137461,16.37592,-1.25744,16.42412589,0.62592,0.18256,0.652,15.75,-1.44,15.81569158,10.25,-1.23,10.32353622,10.25,-1.23,10.32353622
05/10/2020 15:00,8.26,-0.75,8.293979744,8.26,-0.75,8.293979744,11.49704,-0.50628,11.50818179,0.04704,0.01372,0.049,11.45,-0.52,11.46180178,16.06592,-0.98744,16.09623631,0.62592,0.18256,0.652,15.44,-1.17,15.48426621,10.19,-1.14,10.25357011,10.19,-1.14,10.25357011
05/10/2020 15:30,8.23,-0.7,8.259715491,8.23,-0.7,8.259715491,11.818,-0.506,11.8288275,0.048,0.014,0.05,11.77,-0.52,11.78148123,16.16592,-1.10744,16.20380797,0.62592,0.18256,0.652,15.54,-1.29,15.59345055,9.83,-1.06,9.886986396,9.83,-1.06,9.886986396
05/10/2020 16:00,8.56,-0.75,8.592793492,8.56,-0.75,8.592793492,12.298,-0.556,12.31056213,0.048,0.014,0.05,12.25,-0.57,12.26325405,16.73592,-1.07744,16.77056634,0.62592,0.18256,0.652,16.11,-1.26,16.15919862,9.66,-0.91,9.702767646,9.66,-0.91,9.702767646
05/10/2020 16:30,8.65,-0.61,8.671481996,8.65,-0.61,8.671481996,12.79704,-0.49628,12.80665946,0.04704,0.01372,0.049,12.75,-0.51,12.76019592,16.88496,-0.99772,16.91441159,0.62496,0.18228,0.651,16.26,-1.18,16.3027605,9.54,-0.7,9.565646868,9.54,-0.7,9.565646868
05/10/2020 17:00,8.63,-0.47,8.642788902,8.63,-0.47,8.642788902,13.338,-0.496,13.34721919,0.048,0.014,0.05,13.29,-0.51,13.29978195,16.72688,-0.77716,16.74492437,0.62688,0.18284,0.653,16.1,-0.96,16.12859572,9.43,-0.61,9.44970899,9.43,-0.61,9.44970899
05/10/2020 17:30,8.52,-0.36,8.527602242,8.52,-0.36,8.527602242,13.698,-0.476,13.70626791,0.048,0.014,0.05,13.65,-0.49,13.65879204,16.44592,-0.52744,16.45437564,0.62592,0.18256,0.652,15.82,-0.71,15.83592435,9.02,-0.4,9.028864823,9.02,-0.4,9.028864823
05/10/2020 18:00,8.11,0.24,8.113550394,8.11,0.24,8.113550394,13.468,-0.466,13.47605951,0.048,0.014,0.05,13.42,-0.48,13.42858146,15.08592,0.13256,15.08650239,0.62592,0.18256,0.652,14.46,-0.05,14.46008645,8.75,-0.37,8.757819363,8.75,-0.37,8.757819363
05/10/2020 18:30,7.99,0.31,7.996011506,7.99,0.31,7.996011506,13.16704,-0.40628,13.17330656,0.04704,0.01372,0.049,13.12,-0.42,13.12672084,14.13592,0.38256,14.14109566,0.62592,0.18256,0.652,13.51,0.2,13.5114803,8.32,-0.1,8.32060094,8.32,-0.1,8.32060094
05/10/2020 19:00,8.15,-0.31,8.155893575,8.15,-0.31,8.155893575,13.11896,-0.50572,13.12870383,0.04896,0.01428,0.051,13.07,-0.52,13.08034021,13.69592,0.19256,13.6972736,0.62592,0.18256,0.652,13.07,0.01,13.07000383,8.4,-0.38,8.408590845,8.4,-0.38,8.408590845
05/10/2020 19:30,8.13,-0.34,8.137106365,8.13,-0.34,8.137106365,13.04896,-0.52572,13.05954588,0.04896,0.01428,0.051,13,-0.54,13.01121055,13.54592,-0.20744,13.54750826,0.62592,0.18256,0.652,12.92,-0.39,12.92588488,8.3,-0.34,8.306960936,8.3,-0.34,8.306960936
05/10/2020 20:00,7.86,-0.34,7.867350253,7.86,-0.34,7.867350253,12.55896,-0.50572,12.56913796,0.04896,0.01428,0.051,12.51,-0.52,12.52080269,13.32592,-0.31744,13.32970037,0.62592,0.18256,0.652,12.7,-0.5,12.70983871,7.98,-0.28,7.98491077,7.98,-0.28,7.98491077
05/10/2020 20:30,7.47,-0.32,7.476850941,7.47,-0.32,7.476850941,12.21896,-0.46572,12.22783213,0.04896,0.01428,0.051,12.17,-0.48,12.17946222,13.01592,-0.36744,13.02110539,0.62592,0.18256,0.652,12.39,-0.55,12.40220142,7.64,0.19,7.6423622,7.64,0.19,7.6423622
05/10/2020 21:00,7.16,-0.32,7.167147271,7.16,-0.32,7.167147271,11.60896,-0.42572,11.61676331,0.04896,0.01428,0.051,11.56,-0.44,11.56837067,12.30592,-0.25744,12.30861253,0.62592,0.18256,0.652,11.68,-0.44,11.68828473,7.32,0.29,7.325742283,7.32,0.29,7.325742283
05/10/2020 21:30,6.63,0.34,6.638712225,6.63,0.34,6.638712225,11.06896,-0.39572,11.07603132,0.04896,0.01428,0.051,11.02,-0.41,11.0276244,11.69688,-0.21716,11.69889568,0.62688,0.18284,0.653,11.07,-0.4,11.07722438,6.71,0.38,6.720751446,6.71,0.38,6.720751446
05/10/2020 22:00,6.08,0.39,6.092495384,6.08,0.39,6.092495384,10.248,0.364,10.25446244,0.048,0.014,0.05,10.2,0.35,10.20600314,10.97688,0.46284,10.98663349,0.62688,0.18284,0.653,10.35,0.28,10.35378675,6.26,0.47,6.277618975,6.26,0.47,6.277618975
05/10/2020 22:30,5.64,0.39,5.653467962,5.64,0.39,5.653467962,9.59896,0.42428,9.608332145,0.04896,0.01428,0.051,9.55,0.41,9.558796995,10.13688,0.66284,10.15852809,0.62688,0.18284,0.653,9.51,0.48,9.52210586,5.7,0.5,5.7218878,5.7,0.5,5.7218878
05/10/2020 23:00,5.32,0.41,5.335775483,5.32,0.41,5.335775483,8.93896,0.42428,8.949023377,0.04896,0.01428,0.051,8.89,0.41,8.899449421,9.51784,0.66312,9.540912241,0.62784,0.18312,0.654,8.89,0.48,8.90294895,5.27,0.47,5.290916745,5.27,0.47,5.290916745
05/10/2020 23:30,4.88,0.44,4.899795914,4.88,0.44,4.899795914,8.32896,0.40428,8.338765916,0.04896,0.01428,0.051,8.28,0.39,8.289179694,8.6388,0.9334,8.68907941,0.6288,0.1834,0.655,8.01,0.75,8.045035736,4.95,0.47,4.972263066,4.95,0.47,4.972263066
06/10/2020 00:00,4.57,0.44,4.591132758,4.57,0.44,4.591132758,7.89992,0.40456,7.910272107,0.04992,0.01456,0.052,7.85,0.39,7.859681927,8.5488,0.7434,8.581061997,0.6288,0.1834,0.655,7.92,0.56,7.939773297,4.75,0.49,4.775206802,4.75,0.49,4.775206802
06/10/2020 00:30,4.44,0.44,4.461748536,4.44,0.44,4.461748536,7.48992,0.43456,7.502515845,0.04992,0.01456,0.052,7.44,0.42,7.451845409,8.1888,0.7234,8.220690543,0.6288,0.1834,0.655,7.56,0.54,7.579261178,4.42,0.57,4.456601844,4.42,0.57,4.456601844
06/10/2020 01:00,4.35,0.44,4.372196244,4.35,0.44,4.372196244,7.37992,0.40456,7.391000474,0.04992,0.01456,0.052,7.33,0.39,7.340367838,8.07976,0.70368,8.110344456,0.62976,0.18368,0.656,7.45,0.52,7.468125602,4.36,0.55,4.394553447,4.36,0.55,4.394553447
06/10/2020 01:30,4.35,0.44,4.372196244,4.35,0.44,4.372196244,7.79896,0.40428,7.809431439,0.04896,0.01428,0.051,7.75,0.39,7.759806699,8.0288,0.7034,8.0595534,0.6288,0.1834,0.655,7.4,0.52,7.418247772,4.41,0.58,4.447977068,4.41,0.58,4.447977068
06/10/2020 02:00,4.46,0.44,4.481651481,4.46,0.44,4.481651481,8.08992,0.40456,8.100029284,0.04992,0.01456,0.052,8.04,0.39,8.049453398,8.33072,0.70396,8.360410002,0.63072,0.18396,0.657,7.7,0.52,7.717538468,4.82,0.58,4.854770849,4.82,0.58,4.854770849
06/10/2020 02:30,4.42,0.44,4.441846463,4.42,0.44,4.441846463,8.21992,0.40456,8.229869598,0.04992,0.01456,0.052,8.17,0.39,8.179303149,8.21976,0.70368,8.249825453,0.62976,0.18368,0.656,7.59,0.52,7.607792058,4.82,0.63,4.86099784,4.82,0.63,4.86099784
06/10/2020 03:00,4.35,0.44,4.372196244,4.35,0.44,4.372196244,7.95992,0.40456,7.970194176,0.04992,0.01456,0.052,7.91,0.39,7.919608576,8.05976,0.73368,8.093084554,0.62976,0.18368,0.656,7.43,0.55,7.450328852,4.63,0.63,4.672665192,4.63,0.63,4.672665192
06/10/2020 03:30,4.22,0.44,4.242876383,4.22,0.44,4.242876383,7.73896,0.40428,7.749512514,0.04896,0.01428,0.051,7.69,0.39,7.699883116,7.75976,0.89368,7.811052375,0.62976,0.18368,0.656,7.13,0.71,7.165263429,4.52,0.56,4.554558156,4.52,0.56,4.554558156
06/10/2020 04:00,4.22,0.44,4.242876383,4.22,0.44,4.242876383,7.63896,0.42428,7.65073352,0.04896,0.01428,0.051,7.59,0.41,7.601065715,7.9588,0.7134,7.990709418,0.6288,0.1834,0.655,7.33,0.53,7.349136004,4.48,0.56,4.514864339,4.48,0.56,4.514864339
06/10/2020 04:30,4.22,0.44,4.242876383,4.22,0.44,4.242876383,7.65896,0.42428,7.670702823,0.04896,0.01428,0.051,7.61,0.41,7.621036675,7.9588,0.7534,7.994379838,0.6288,0.1834,0.655,7.33,0.57,7.352128943,4.44,0.56,4.475175974,4.44,0.56,4.475175974
06/10/2020 05:00,4.31,0.38,4.326719311,4.31,0.38,4.326719311,7.498,0.404,7.508876081,0.048,0.014,0.05,7.45,0.39,7.46020107,7.95976,0.69368,7.989929361,0.62976,0.18368,0.656,7.33,0.51,7.347720735,4.5,0.52,4.529944812,4.5,0.52,4.529944812
06/10/2020 05:30,4.47,0.33,4.482164656,4.47,0.33,4.482164656,7.58896,0.38428,7.59868311,0.04896,0.01428,0.051,7.54,0.37,7.549072791,8.1188,0.6934,8.148356705,0.6288,0.1834,0.655,7.49,0.51,7.507343072,4.87,0.52,4.897683126,4.87,0.52,4.897683126
06/10/2020 06:00,4.73,0.29,4.738881725,4.73,0.29,4.738881725,7.81896,0.38428,7.828397448,0.04896,0.01428,0.051,7.77,0.37,7.778804535,8.9288,0.6934,8.955683838,0.6288,0.1834,0.655,8.3,0.51,8.315653913,5.22,0.48,5.24202251,5.22,0.48,5.24202251
06/10/2020 06:30,5.4,-0.23,5.404895929,5.4,-0.23,5.404895929,8.69992,-0.27544,8.704279132,0.04992,0.01456,0.052,8.65,-0.29,8.654859906,10.21976,0.62368,10.23877293,0.62976,0.18368,0.656,9.59,0.44,9.600088541,6.48,-0.16,6.481975008,6.48,-0.16,6.481975008
06/10/2020 07:00,6.24,-0.42,6.254118643,6.24,-0.42,6.254118643,9.47992,-0.41544,9.489018579,0.04992,0.01456,0.052,9.43,-0.43,9.439798727,11.8388,-0.1166,11.83937418,0.6288,0.1834,0.655,11.21,-0.3,11.21401355,7.25,-0.43,7.26274053,7.25,-0.43,7.26274053
06/10/2020 07:30,6.83,-0.35,6.83896191,6.83,-0.35,6.83896191,10.23992,-0.23544,10.2426263,0.04992,0.01456,0.052,10.19,-0.25,10.19306627,13.0588,-0.3466,13.06339883,0.6288,0.1834,0.655,12.43,-0.53,12.44129414,7.99,-0.47,8.003811592,7.99,-0.47,8.003811592
06/10/2020 08:00,7.37,-0.44,7.383122646,7.37,-0.44,7.383122646,10.75992,-0.34544,10.76546363,0.04992,0.01456,0.052,10.71,-0.36,10.71604871,14.31976,-0.80632,14.34244325,0.62976,0.18368,0.656,13.69,-0.99,13.72574952,8.52,-0.59,8.540403972,8.52,-0.59,8.540403972
06/10/2020 08:30,8.1,-0.83,8.142413647,8.1,-0.83,8.142413647,10.66896,-0.37572,10.67557366,0.04896,0.01428,0.051,10.62,-0.39,10.6271586,14.8988,-1.0066,14.93276548,0.6288,0.1834,0.655,14.27,-1.19,14.31953212,9.02,-0.82,9.057196034,9.02,-0.82,9.057196034
06/10/2020 09:00,8.1,-0.89,8.14874837,8.1,-0.89,8.14874837,10.39896,-0.40572,10.40687166,0.04896,0.01428,0.051,10.35,-0.42,10.35851823,14.8388,-1.0966,14.87926467,0.6288,0.1834,0.655,14.21,-1.28,14.26753307,9.54,-1,9.592267719,9.54,-1,9.592267719
06/10/2020 09:30,8.28,-0.92,8.330954327,8.28,-0.92,8.330954327,10.77896,-0.47572,10.78945264,0.04896,0.01428,0.051,10.73,-0.49,10.74118243,15.42784,-1.28688,15.48141813,0.62784,0.18312,0.654,14.8,-1.47,14.87282421,9.85,-1.21,9.924041515,9.85,-1.21,9.924041515
06/10/2020 10:00,8.34,-0.92,8.390589967,8.34,-0.92,8.390589967,10.958,-0.456,10.96748376,0.048,0.014,0.05,10.91,-0.47,10.92011905,15.57688,-1.17716,15.62129624,0.62688,0.18284,0.653,14.95,-1.36,15.01173208,9.85,-1.17,9.919243923,9.85,-1.17,9.919243923
06/10/2020 10:30,8.39,-0.92,8.440290279,8.39,-0.92,8.440290279,10.988,-0.456,10.99745789,0.048,0.014,0.05,10.94,-0.47,10.95009132,15.39592,-1.17744,15.44087814,0.62592,0.18256,0.652,14.77,-1.36,14.83248125,9.85,-1,9.900631293,9.85,-1,9.900631293
06/10/2020 11:00,8.44,-1,8.499035239,8.44,-1,8.499035239,11.04704,-0.48628,11.05773761,0.04704,0.01372,0.049,11,-0.5,11.01135777,15.18592,-1.06744,15.22338971,0.62592,0.18256,0.652,14.56,-1.25,14.61355877,9.91,-1.21,9.983596546,9.91,-1.21,9.983596546
06/10/2020 11:30,8.36,-0.94,8.412680904,8.36,-0.94,8.412680904,10.99704,-0.50628,11.00868785,0.04704,0.01372,0.049,10.95,-0.52,10.96234008,15.65496,-1.28772,15.70783229,0.62496,0.18228,0.651,15.03,-1.47,15.10171513,10.12,-1.15,10.18513132,10.12,-1.15,10.18513132
06/10/2020 12:00,8.3,-0.94,8.35305932,8.3,-0.94,8.35305932,10.90704,-0.52628,10.91972949,0.04704,0.01372,0.049,10.86,-0.54,10.87341713,15.40592,-1.28744,15.45962072,0.62592,0.18256,0.652,14.78,-1.47,14.85292227,10.18,-1.2,10.25048292,10.18,-1.2,10.25048292
06/10/2020 12:30,8.59,-0.94,8.641278841,8.59,-0.94,8.641278841,11.43704,-0.52628,11.44914209,0.04704,0.01372,0.049,11.39,-0.54,11.40279352,15.74496,-1.33772,15.80168536,0.62496,0.18228,0.651,15.12,-1.52,15.19621005,10.18,-1.17,10.2470142,10.18,-1.17,10.2470142
06/10/2020 13:00,8.44,-0.91,8.488916303,8.44,-0.91,8.488916303,11.398,-0.546,11.41107006,0.048,0.014,0.05,11.35,-0.56,11.36380658,15.42496,-1.22772,15.47374187,0.62496,0.18228,0.651,14.8,-1.41,14.86701382,9.86,-1.07,9.91788788,9.86,-1.07,9.91788788
06/10/2020 13:30,8.07,-0.75,8.10477637,8.07,-0.75,8.10477637,11.07608,-0.52656,11.08858934,0.04608,0.01344,0.048,11.03,-0.54,11.04321058,14.98592,-1.03744,15.02178684,0.62592,0.18256,0.652,14.36,-1.22,14.41173133,9.79,-0.95,9.835984953,9.79,-0.95,9.835984953
06/10/2020 14:00,8.11,-0.84,8.1533858,8.11,-0.84,8.1533858,11.07704,-0.58628,11.09254432,0.04704,0.01372,0.049,11.03,-0.6,11.04630708,15.73496,-1.37772,15.79515997,0.62496,0.18228,0.651,15.11,-1.56,15.19031599,9.68,-1.18,9.75165627,9.68,-1.18,9.75165627
06/10/2020 14:30,8.07,-0.84,8.113599694,8.07,-0.84,8.113599694,11.148,-0.526,11.16040232,0.048,0.014,0.05,11.1,-0.54,11.11312737,15.68496,-1.41772,15.74890156,0.62496,0.18228,0.651,15.06,-1.6,15.14475487,9.92,-1.28,10.00223975,9.92,-1.28,10.00223975
06/10/2020 15:00,8.05,-0.79,8.08867109,8.05,-0.79,8.08867109,11.038,-0.456,11.04741508,0.048,0.014,0.05,10.99,-0.47,11.00004545,15.43592,-1.04744,15.47141741,0.62592,0.18256,0.652,14.81,-1.23,14.8609892,10.01,-1.33,10.09797009,10.01,-1.33,10.09797009
06/10/2020 15:30,7.94,-0.71,7.971681128,7.94,-0.71,7.971681128,11.068,-0.456,11.07738958,0.048,0.014,0.05,11.02,-0.47,11.03001813,15.59496,-1.12772,15.6356813,0.62496,0.18228,0.651,14.97,-1.31,15.02720866,9.55,-0.99,9.601177011,9.55,-0.99,9.601177011
06/10/2020 16:00,8.14,-0.69,8.169192127,8.14,-0.69,8.169192127,11.57704,-0.45628,11.58602808,0.04704,0.01372,0.049,11.53,-0.47,11.53957538,15.77496,-0.99772,15.80647994,0.62496,0.18228,0.651,15.15,-1.18,15.19588431,9.28,-0.83,9.317043522,9.28,-0.83,9.317043522
06/10/2020 16:30,8.68,-0.67,8.705819892,8.68,-0.67,8.705819892,12.688,-0.456,12.69619155,0.048,0.014,0.05,12.64,-0.47,12.64873511,16.37592,-0.80744,16.39581395,0.62592,0.18256,0.652,15.75,-0.99,15.78108361,9.62,-0.69,9.644713578,9.62,-0.69,9.644713578
06/10/2020 17:00,8.49,-0.51,8.505304227,8.49,-0.51,8.505304227,13.128,-0.456,13.13591717,0.048,0.014,0.05,13.08,-0.47,13.08844147,16.22592,-0.64744,16.23883181,0.62592,0.18256,0.652,15.6,-0.83,15.62206452,9.33,-0.52,9.344479654,9.33,-0.52,9.344479654
06/10/2020 17:30,8.37,-0.36,8.377738358,8.37,-0.36,8.377738358,13.308,-0.416,13.31450037,0.048,0.014,0.05,13.26,-0.43,13.26697026,15.81496,-0.44772,15.82129619,0.62496,0.18228,0.651,15.19,-0.63,15.2030589,8.7,0.05,8.700143677,8.7,0.05,8.700143677
06/10/2020 18:00,8.11,-0.32,8.116310738,8.11,-0.32,8.116310738,13.30896,-0.41572,13.31545115,0.04896,0.01428,0.051,13.26,-0.43,13.26697026,15.16688,-0.23716,15.16873409,0.62688,0.18284,0.653,14.54,-0.42,14.54606476,8.46,0.32,8.466049846,8.46,0.32,8.466049846
06/10/2020 18:30,7.99,0.28,7.994904627,7.99,0.28,7.994904627,13.18896,-0.19572,13.19041213,0.04896,0.01428,0.051,13.14,-0.21,13.14167798,14.11592,0.41256,14.12194757,0.62592,0.18256,0.652,13.49,0.23,13.49196057,8.29,0.32,8.296173817,8.29,0.32,8.296173817
06/10/2020 19:00,8.11,-0.28,8.114832099,8.11,-0.28,8.114832099,13.29992,-0.51544,13.30990422,0.04992,0.01456,0.052,13.25,-0.53,13.26059576,13.66592,0.09256,13.66623345,0.62592,0.18256,0.652,13.04,-0.09,13.04031058,8.38,-0.3,8.385368209,8.38,-0.3,8.385368209
06/10/2020 19:30,8.2,-0.34,8.207045753,8.2,-0.34,8.207045753,13.17896,-0.54572,13.19025386,0.04896,0.01428,0.051,13.13,-0.56,13.14193669,13.69688,-0.24716,13.69910982,0.62688,0.18284,0.653,13.07,-0.43,13.07707154,8.48,-0.35,8.487219804,8.48,-0.35,8.487219804
06/10/2020 20:00,7.9,-0.34,7.907313071,7.9,-0.34,7.907313071,12.87992,-0.48544,12.88906479,0.04992,0.01456,0.052,12.83,-0.5,12.83973909,13.57784,-0.28688,13.58087034,0.62784,0.18312,0.654,12.95,-0.47,12.95852615,8.21,-0.35,8.217457028,8.21,-0.35,8.217457028
06/10/2020 20:30,7.71,-0.34,7.717493116,7.71,-0.34,7.717493116,12.49992,-0.48544,12.50934259,0.04992,0.01456,0.052,12.45,-0.5,12.46003612,13.01688,-0.25716,13.01941996,0.62688,0.18284,0.653,12.39,-0.44,12.39781029,7.86,-0.35,7.867788762,7.86,-0.35,7.867788762
06/10/2020 21:00,7.26,0.22,7.263332568,7.26,0.22,7.263332568,11.79088,-0.39516,11.79749985,0.05088,0.01484,0.053,11.74,-0.41,11.7471571,12.36688,-0.17716,12.36814888,0.62688,0.18284,0.653,11.74,-0.36,11.74551829,7.34,0.27,7.344964261,7.34,0.27,7.344964261
06/10/2020 21:30,6.79,0.34,6.798507189,6.79,0.34,6.798507189,11.22088,-0.34516,11.22618739,0.05088,0.01484,0.053,11.17,-0.36,11.17579975,11.7988,-0.2166,11.80078798,0.6288,0.1834,0.655,11.17,-0.4,11.17715975,6.82,0.37,6.830029283,6.82,0.37,6.830029283
06/10/2020 22:00,6.23,0.39,6.242195127,6.23,0.39,6.242195127,10.37088,0.14484,10.37189137,0.05088,0.01484,0.053,10.32,0.13,10.32081877,11.06784,0.61312,11.08480935,0.62784,0.18312,0.654,10.44,0.43,10.44885161,6.31,0.43,6.324634377,6.31,0.43,6.324634377
06/10/2020 22:30,5.81,0.39,5.823074789,5.81,0.39,5.823074789,9.81088,0.41484,9.819646562,0.05088,0.01484,0.053,9.76,0.4,9.768193282,10.33784,0.66312,10.35908606,0.62784,0.18312,0.654,9.71,0.48,9.721856819,5.89,0.51,5.912038566,5.89,0.51,5.912038566
06/10/2020 23:00,5.38,0.41,5.395600059,5.38,0.41,5.395600059,9.11992,0.37456,9.127608449,0.04992,0.01456,0.052,9.07,0.36,9.077141621,9.6288,0.7134,9.655191816,0.6288,0.1834,0.655,9,0.53,9.015592049,5.35,0.51,5.374253437,5.35,0.51,5.374253437
06/10/2020 23:30,4.97,0.44,4.989438846,4.97,0.44,4.989438846,8.44992,0.40456,8.459599092,0.04992,0.01456,0.052,8.4,0.39,8.409048698,8.8288,0.8834,8.872885945,0.6288,0.1834,0.655,8.2,0.7,8.229823813,4.94,0.6,4.976303849,4.94,0.6,4.976303849
07/10/2020 00:00,4.68,0.44,4.700638255,4.68,0.44,4.700638255,7.85088,0.44484,7.863472477,0.05088,0.01484,0.053,7.8,0.43,7.811843572,8.55784,0.73312,8.589184501,0.62784,0.18312,0.654,7.93,0.55,7.949050258,4.72,0.58,4.755502077,4.72,0.58,4.755502077
07/10/2020 00:30,4.45,0.44,4.4716999,4.45,0.44,4.4716999,7.40992,0.44456,7.423243765,0.04992,0.01456,0.052,7.36,0.43,7.372550441,8.22688,0.76284,8.262171591,0.62688,0.18284,0.653,7.6,0.58,7.622099448,4.56,0.58,4.596737974,4.56,0.58,4.596737974
07/10/2020 01:00,4.3,0.44,4.322453007,4.3,0.44,4.322453007,7.35088,0.44484,7.364327491,0.05088,0.01484,0.053,7.3,0.43,7.312653417,8.08784,0.76312,8.123761936,0.62784,0.18312,0.654,7.46,0.58,7.482512947,4.49,0.55,4.523560545,4.49,0.55,4.523560545
07/10/2020 01:30,4.41,0.44,4.431895757,4.41,0.44,4.431895757,7.82088,0.41484,7.831874373,0.05088,0.01484,0.053,7.77,0.4,7.780289198,8.07688,0.72284,8.109160758,0.62688,0.18284,0.653,7.45,0.54,7.469544832,4.53,0.59,4.568260063,4.53,0.59,4.568260063
07/10/2020 02:00,4.49,0.44,4.511507509,4.49,0.44,4.511507509,8.23088,0.41484,8.241327429,0.05088,0.01484,0.053,8.18,0.4,8.189774112,8.27688,0.76284,8.3119593,0.62688,0.18284,0.653,7.65,0.58,7.671955422,4.98,0.57,5.012514339,4.98,0.57,5.012514339
07/10/2020 02:30,4.49,0.44,4.511507509,4.49,0.44,4.511507509,8.34088,0.41484,8.351189819,0.05088,0.01484,0.053,8.29,0.4,8.299644571,8.3688,0.7434,8.40175321,0.6288,0.1834,0.655,7.74,0.56,7.760231955,4.98,0.61,5.017220346,4.98,0.61,5.017220346
07/10/2020 03:00,4.41,0.44,4.431895757,4.41,0.44,4.431895757,8.12992,0.41456,8.140482738,0.04992,0.01456,0.052,8.08,0.4,8.089894931,8.24784,0.72312,8.279478679,0.62784,0.18312,0.654,7.62,0.54,7.639109896,4.7,0.63,4.742035428,4.7,0.63,4.742035428
07/10/2020 03:30,4.31,0.44,4.332401182,4.31,0.44,4.332401182,7.93088,0.41484,7.941722093,0.05088,0.01484,0.053,7.88,0.4,7.890145753,7.81784,0.96312,7.876942453,0.62784,0.18312,0.654,7.19,0.78,7.232185009,4.56,0.59,4.598010439,4.56,0.59,4.598010439
07/10/2020 04:00,4.31,0.46,4.334478054,4.31,0.46,4.334478054,7.83088,0.39484,7.840827775,0.05088,0.01484,0.053,7.78,0.38,7.789274677,7.91784,0.78312,7.956473289,0.62784,0.18312,0.654,7.29,0.6,7.314649684,4.51,0.59,4.5484283,4.51,0.59,4.5484283
07/10/2020 04:30,4.33,0.41,4.34936777,4.33,0.41,4.34936777,7.83184,0.35512,7.839886989,0.05184,0.01512,0.054,7.78,0.34,7.787425762,8.0188,0.7134,8.050471601,0.6288,0.1834,0.655,7.39,0.53,7.408981037,4.59,0.48,4.615029794,4.59,0.48,4.615029794
07/10/2020 05:00,4.37,0.39,4.387368232,4.37,0.39,4.387368232,7.76184,0.35512,7.769959485,0.05184,0.01512,0.054,7.71,0.34,7.717493116,8.03784,0.71312,8.069412122,0.62784,0.18312,0.654,7.41,0.53,7.428929936,4.66,0.48,4.684655804,4.66,0.48,4.684655804
07/10/2020 05:30,4.6,0.32,4.611117001,4.6,0.32,4.611117001,7.82184,0.35512,7.829897266,0.05184,0.01512,0.054,7.77,0.34,7.77743531,8.2788,0.6834,8.30695883,0.6288,0.1834,0.655,7.65,0.5,7.666322456,5.03,0.44,5.049207859,5.03,0.44,5.049207859
07/10/2020 06:00,4.91,0.28,4.917977226,4.91,0.28,4.917977226,8.13184,0.35512,8.139590407,0.05184,0.01512,0.054,8.08,0.34,8.087150302,9.36976,0.66368,9.393235524,0.62976,0.18368,0.656,8.74,0.48,8.753170854,5.35,0.44,5.368062965,5.35,0.44,5.368062965
07/10/2020 06:30,5.57,-0.28,5.577033262,5.57,-0.28,5.577033262,9.00088,-0.24516,9.004218134,0.05088,0.01484,0.053,8.95,-0.26,8.95377574,10.5588,0.5834,10.57490487,0.6288,0.1834,0.655,9.93,0.4,9.938053129,6.23,0,6.23,6.23,0,6.23
07/10/2020 07:00,6.36,-0.4,6.372566202,6.36,-0.4,6.372566202,9.70184,-0.37488,9.709079998,0.05184,0.01512,0.054,9.65,-0.39,9.657877614,11.8288,-0.1966,11.83043368,0.6288,0.1834,0.655,11.2,-0.38,11.20644457,7.54,-0.55,7.560033069,7.54,-0.55,7.560033069
07/10/2020 07:30,7.04,-0.4,7.05135448,7.04,-0.4,7.05135448,10.73184,-0.30488,10.73616978,0.05184,0.01512,0.054,10.68,-0.32,10.68479293,12.91312,-0.40284,12.91940201,0.33312,0.09716,0.347,12.58,-0.5,12.58993249,8.77,-0.65,8.79405481,8.77,-0.65,8.79405481
07/10/2020 08:00,7.76,-0.63,7.785531453,7.76,-0.63,7.785531453,11.19184,-0.37488,11.1981167,0.05184,0.01512,0.054,11.14,-0.39,11.14682466,13.96,-0.95,13.99228716,0,0,0,13.96,-0.95,13.99228716,9.26,-0.68,9.284934033,9.26,-0.68,9.284934033
07/10/2020 08:30,8.06,-0.82,8.101604779,8.06,-0.82,8.101604779,11.14184,-0.40488,11.14919398,0.05184,0.01512,0.054,11.09,-0.42,11.09795026,14.99,-1.3,15.04626532,0,0,0,14.99,-1.3,15.04626532,10.06,-0.97,10.10665622,10.06,-0.97,10.10665622
07/10/2020 09:00,8.18,-0.89,8.228274424,8.18,-0.89,8.228274424,10.99184,-0.42488,11.00004862,0.05184,0.01512,0.054,10.94,-0.44,10.94884469,14.79,-1.39,14.85517418,0,0,0,14.79,-1.39,14.85517418,10.37,-1.12,10.4303068,10.37,-1.12,10.4303068
07/10/2020 09:30,8.48,-0.89,8.526576101,8.48,-0.89,8.526576101,11.17184,-0.50488,11.1832425,0.05184,0.01512,0.054,11.12,-0.52,11.13215163,15.33,-1.61,15.41431153,0,0,0,15.33,-1.61,15.41431153,10.91,-1.37,10.99568097,10.91,-1.37,10.99568097
07/10/2020 10:00,8.61,-0.92,8.659012646,8.61,-0.92,8.659012646,11.13992,-0.48544,11.1504919,0.04992,0.01456,0.052,11.09,-0.5,11.10126569,15.61,-1.55,15.68676512,0,0,0,15.61,-1.55,15.68676512,11.27,-1.45,11.36289576,11.27,-1.45,11.36289576
07/10/2020 10:30,8.48,-0.87,8.524511716,8.48,-0.87,8.524511716,10.98992,-0.43544,10.99854307,0.04992,0.01456,0.052,10.94,-0.45,10.94925112,15.15,-1.35,15.21002959,0,0,0,15.15,-1.35,15.21002959,10.97,-1.25,11.04098727,10.97,-1.25,11.04098727
07/10/2020 11:00,8.48,-0.96,8.534166626,8.48,-0.96,8.534166626,10.98896,-0.43572,10.99759491,0.04896,0.01428,0.051,10.94,-0.45,10.94925112,15.1,-1.35,15.16022757,0,0,0,15.1,-1.35,15.16022757,11.32,-1.51,11.42026707,11.32,-1.51,11.42026707
07/10/2020 11:30,8.5,-0.96,8.554039981,8.5,-0.96,8.554039981,10.98896,-0.46572,10.99882435,0.04896,0.01428,0.051,10.94,-0.48,10.9505251,15.5,-1.63,15.5854708,0,0,0,15.5,-1.63,15.5854708,11.35,-1.51,11.45000437,11.35,-1.51,11.45000437
07/10/2020 12:00,8.46,-0.96,8.514293864,8.46,-0.96,8.514293864,10.898,-0.466,10.90795856,0.048,0.014,0.05,10.85,-0.48,10.86061232,15.47,-1.66,15.55880779,0,0,0,15.47,-1.66,15.55880779,11.17,-1.51,11.27160148,11.17,-1.51,11.27160148
07/10/2020 12:30,8.5,-0.99,8.557458735,8.5,-0.99,8.557458735,11.07896,-0.46572,11.08874428,0.04896,0.01428,0.051,11.03,-0.48,11.0404393,15.08,-1.51,15.15541157,0,0,0,15.08,-1.51,15.15541157,11.17,-1.49,11.26893961,11.17,-1.49,11.26893961
07/10/2020 13:00,8.39,-0.95,8.443612971,8.39,-0.95,8.443612971,11.31896,-0.56572,11.33308848,0.04896,0.01428,0.051,11.27,-0.58,11.28491471,15.15,-1.57,15.23113259,0,0,0,15.15,-1.57,15.23113259,10.93,-1.22,10.99787707,10.93,-1.22,10.99787707
07/10/2020 13:30,8.16,-0.81,8.200103658,8.16,-0.81,8.200103658,11.068,-0.506,11.07956046,0.048,0.014,0.05,11.02,-0.52,11.03226178,14.55,-1.34,14.61157418,0,0,0,14.55,-1.34,14.61157418,10.73,-1.03,10.7793228,10.73,-1.03,10.7793228
07/10/2020 14:00,7.98,-0.9,8.03059151,7.98,-0.9,8.03059151,10.948,-0.506,10.95968704,0.048,0.014,0.05,10.9,-0.52,10.91239662,14.53,-1.46,14.60316746,0,0,0,14.53,-1.46,14.60316746,10.75,-1.25,10.82243041,10.75,-1.25,10.82243041
07/10/2020 14:30,7.8,-0.9,7.851751397,7.8,-0.9,7.851751397,10.77896,-0.47572,10.78945264,0.04896,0.01428,0.051,10.73,-0.49,10.74118243,14.62,-1.46,14.69271929,0,0,0,14.62,-1.46,14.69271929,10.62,-1.28,10.69685935,10.62,-1.28,10.69685935
07/10/2020 15:00,7.75,-0.87,7.798679375,7.75,-0.87,7.798679375,10.69896,-0.47572,10.70953102,0.04896,0.01428,0.051,10.65,-0.49,10.66126634,14.19,-1.26,14.24583097,0,0,0,14.19,-1.26,14.24583097,10.34,-1.22,10.41172416,10.34,-1.22,10.41172416
07/10/2020 15:30,7.58,-0.66,7.608679255,7.58,-0.66,7.608679255,10.80896,-0.43572,10.81773859,0.04896,0.01428,0.051,10.76,-0.45,10.76940574,14.49,-1.35,14.55275232,0,0,0,14.49,-1.35,14.55275232,10.09,-1.16,10.156461,10.09,-1.16,10.156461
07/10/2020 16:00,7.95,-0.66,7.977349184,7.95,-0.66,7.977349184,11.12896,-0.43572,11.13748637,0.04896,0.01428,0.051,11.08,-0.45,11.08913432,15.08576,-1.12332,15.12752467,0.36576,0.10668,0.381,14.72,-1.23,14.77129988,9.65,-1,9.701675113,9.65,-1,9.701675113
07/10/2020 16:30,8.29,-0.66,8.316231118,8.29,-0.66,8.316231118,11.81896,-0.43572,11.82698894,0.04896,0.01428,0.051,11.77,-0.45,11.77859924,15.54688,-0.84716,15.56994405,0.62688,0.18284,0.653,14.92,-1.03,14.95551069,9.18,-0.71,9.20741549,9.18,-0.71,9.20741549
07/10/2020 17:00,8.37,-0.52,8.386137371,8.37,-0.52,8.386137371,12.34992,-0.41544,12.35690553,0.04992,0.01456,0.052,12.3,-0.43,12.30751397,14.854,-0.548,14.86410509,0.624,0.182,0.65,14.23,-0.73,14.24871222,9.12,-0.52,9.134812532,9.12,-0.52,9.134812532
07/10/2020 17:30,8.17,-0.37,8.178373922,8.17,-0.37,8.178373922,12.83896,-0.41572,12.84568865,0.04896,0.01428,0.051,12.79,-0.43,12.79722626,14.514,-0.348,14.51817137,0.624,0.182,0.65,13.89,-0.53,13.90010791,8.59,-0.38,8.598401014,8.59,-0.38,8.598401014
07/10/2020 18:00,8.05,-0.15,8.051397394,8.05,-0.15,8.051397394,12.81992,-0.41544,12.82664957,0.04992,0.01456,0.052,12.77,-0.43,12.77723757,13.90496,-0.03772,13.90501116,0.62496,0.18228,0.651,13.28,-0.22,13.28182216,8.41,-0.35,8.417279846,8.41,-0.35,8.417279846
07/10/2020 18:30,7.94,0.31,7.946049333,7.94,0.31,7.946049333,12.93992,-0.32544,12.94401177,0.04992,0.01456,0.052,12.89,-0.34,12.89448332,13.684,0.462,13.69179681,0.624,0.182,0.65,13.06,0.28,13.06300119,8.27,0.14,8.271184921,8.27,0.14,8.271184921
07/10/2020 19:00,8.23,-0.36,8.23786987,8.23,-0.36,8.23786987,13.20992,-0.47544,13.21847304,0.04992,0.01456,0.052,13.16,-0.49,13.16911918,14.044,-0.298,14.04716128,0.624,0.182,0.65,13.42,-0.48,13.42858146,8.52,-0.22,8.522839902,8.52,-0.22,8.522839902
07/10/2020 19:30,8.24,-0.36,8.247860329,8.24,-0.36,8.247860329,13.16992,-0.47544,13.178499,0.04992,0.01456,0.052,13.12,-0.49,13.12914696,13.81496,-0.32772,13.81884656,0.62496,0.18228,0.651,13.19,-0.51,13.19985606,8.38,-0.32,8.38610756,8.38,-0.32,8.38610756
07/10/2020 20:00,7.79,-0.31,7.796165724,7.79,-0.31,7.796165724,12.79992,-0.47544,12.80874682,0.04992,0.01456,0.052,12.75,-0.49,12.75941221,13.63496,-0.42772,13.641667,0.62496,0.18228,0.651,13.01,-0.61,13.02429269,8.17,-0.32,8.176264428,8.17,-0.32,8.176264428
07/10/2020 20:30,7.59,-0.28,7.595162934,7.59,-0.28,7.595162934,12.24992,-0.44544,12.25801602,0.04992,0.01456,0.052,12.2,-0.46,12.20866905,13.02496,-0.36772,13.03014969,0.62496,0.18228,0.651,12.4,-0.55,12.41219159,7.83,0.12,7.830919486,7.83,0.12,7.830919486
07/10/2020 21:00,7.32,-0.07,7.320334692,7.32,-0.07,7.320334692,11.61896,-0.38572,11.6253607,0.04896,0.01428,0.051,11.57,-0.4,11.57691237,12.58592,-0.36744,12.59128248,0.62592,0.18256,0.652,11.96,-0.55,11.97263964,7.47,0.31,7.476429629,7.47,0.31,7.476429629
07/10/2020 21:30,6.81,0.35,6.818988195,6.81,0.35,6.818988195,11.16992,-0.35544,11.17557383,0.04992,0.01456,0.052,11.12,-0.37,11.12615387,11.96688,-0.27716,11.97008916,0.62688,0.18284,0.653,11.34,-0.46,11.34932597,6.83,0.37,6.84001462,6.83,0.37,6.84001462
07/10/2020 22:00,6.21,0.39,6.222234325,6.21,0.39,6.222234325,10.40992,0.40456,10.41777823,0.04992,0.01456,0.052,10.36,0.39,10.36733813,11.25688,-0.10716,11.25739004,0.62688,0.18284,0.653,10.63,-0.29,10.63395505,6.36,0.45,6.375899936,6.36,0.45,6.375899936
07/10/2020 22:30,5.78,0.39,5.793142498,5.78,0.39,5.793142498,9.70992,0.40456,9.718344262,0.04992,0.01456,0.052,9.66,0.39,9.667869465,10.55592,0.58256,10.57198294,0.62592,0.18256,0.652,9.93,0.4,9.938053129,5.86,0.48,5.879625838,5.86,0.48,5.879625838
07/10/2020 23:00,5.16,0.44,5.178725712,5.16,0.44,5.178725712,9.07992,0.40456,9.08892821,0.04992,0.01456,0.052,9.03,0.39,9.038418003,9.75784,0.66312,9.780346088,0.62784,0.18312,0.654,9.13,0.48,9.142609037,5.36,0.48,5.381449619,5.36,0.48,5.381449619
07/10/2020 23:30,4.79,0.46,4.812036991,4.79,0.46,4.812036991,8.40992,0.40456,8.419645076,0.04992,0.01456,0.052,8.36,0.39,8.369091946,8.97592,0.75256,9.007412858,0.62592,0.18256,0.652,8.35,0.57,8.369432478,4.99,0.53,5.018067357,4.99,0.53,5.018067357
08/10/2020 00:00,4.54,0.46,4.56324446,4.54,0.46,4.56324446,8.03992,0.40456,8.050092074,0.04992,0.01456,0.052,7.99,0.39,7.999512485,8.86592,0.63256,8.888457099,0.62592,0.18256,0.652,8.24,0.45,8.252278473,4.7,0.59,4.736887164,4.7,0.59,4.736887164
08/10/2020 00:30,4.39,0.46,4.414034436,4.39,0.46,4.414034436,7.63896,0.42428,7.65073352,0.04896,0.01428,0.051,7.59,0.41,7.601065715,8.63592,0.63256,8.659055745,0.62592,0.18256,0.652,8.01,0.45,8.022630491,4.53,0.57,4.565720097,4.53,0.57,4.565720097
08/10/2020 01:00,4.27,0.46,4.294706043,4.27,0.46,4.294706043,7.63992,0.42456,7.651707574,0.04992,0.01456,0.052,7.59,0.41,7.601065715,8.56592,0.63256,8.589244297,0.62592,0.18256,0.652,7.94,0.45,7.952741666,4.41,0.57,4.446684158,4.41,0.57,4.446684158
08/10/2020 01:30,4.24,0.46,4.264879834,4.24,0.46,4.264879834,8.05992,0.40456,8.070066865,0.04992,0.01456,0.052,8.01,0.39,8.019488762,8.61592,0.63256,8.639109306,0.62592,0.18256,0.652,7.99,0.45,8.002662057,4.41,0.62,4.453369511,4.41,0.62,4.453369511
08/10/2020 02:00,4.33,0.46,4.354365625,4.33,0.46,4.354365625,8.49896,0.40428,8.508569997,0.04896,0.01428,0.051,8.45,0.39,8.458995212,8.99496,0.63228,9.01715495,0.62496,0.18228,0.651,8.37,0.45,8.382088045,4.86,0.62,4.899387717,4.86,0.62,4.899387717
08/10/2020 02:30,4.31,0.46,4.334478054,4.31,0.46,4.334478054,8.61896,0.38428,8.627522391,0.04896,0.01428,0.051,8.57,0.37,8.577983446,8.93592,0.65256,8.959715442,0.62592,0.18256,0.652,8.31,0.47,8.323280603,4.83,0.65,4.873540807,4.83,0.65,4.873540807
08/10/2020 03:00,4.19,0.48,4.217404415,4.19,0.48,4.217404415,8.38896,0.38428,8.397756903,0.04896,0.01428,0.051,8.34,0.37,8.3482034,8.704,0.672,8.729902634,0.624,0.182,0.65,8.08,0.49,8.094844038,4.69,0.65,4.734828402,4.69,0.65,4.734828402
08/10/2020 03:30,4.15,0.46,4.175416147,4.15,0.46,4.175416147,8.168,0.364,8.176106653,0.048,0.014,0.05,8.12,0.35,8.127539603,8.15496,0.73228,8.187771773,0.62496,0.18228,0.651,7.53,0.55,7.550059602,4.51,0.59,4.5484283,4.51,0.59,4.5484283
08/10/2020 04:00,4.12,0.46,4.145600077,4.12,0.46,4.145600077,7.91704,0.36372,7.925390501,0.04704,0.01372,0.049,7.87,0.35,7.877778875,8.27496,0.59228,8.296129134,0.62496,0.18228,0.651,7.65,0.41,7.66097905,4.43,0.59,4.469116244,4.43,0.59,4.469116244
08/10/2020 04:30,4.15,0.46,4.175416147,4.15,0.46,4.175416147,7.74704,0.36372,7.755573544,0.04704,0.01372,0.049,7.7,0.35,7.707950441,8.234,0.612,8.256712421,0.624,0.182,0.65,7.61,0.43,7.622138807,4.6,0.52,4.629298003,4.6,0.52,4.629298003
08/10/2020 05:00,4.24,0.42,4.260751107,4.24,0.42,4.260751107,7.55704,0.39372,7.567289409,0.04704,0.01372,0.049,7.51,0.38,7.519607703,8.21496,0.61228,8.237745723,0.62496,0.18228,0.651,7.59,0.43,7.602170743,4.58,0.5,4.607211738,4.58,0.5,4.607211738
08/10/2020 05:30,4.38,0.36,4.394769619,4.38,0.36,4.394769619,7.71704,0.35372,7.725142342,0.04704,0.01372,0.049,7.67,0.34,7.677532156,8.27592,0.61256,8.298559007,0.62592,0.18256,0.652,7.65,0.43,7.662075437,5.03,0.46,5.050990002,5.03,0.46,5.050990002
08/10/2020 06:00,4.68,0.28,4.688368586,4.68,0.28,4.688368586,8.06704,0.35372,8.074791155,0.04704,0.01372,0.049,8.02,0.34,8.027203747,8.75496,0.61228,8.776343852,0.62496,0.18228,0.651,8.13,0.43,8.141363522,5.47,0.27,5.476659566,5.47,0.27,5.476659566
08/10/2020 06:30,5.44,-0.32,5.449403637,5.44,-0.32,5.449403637,8.81704,-0.19628,8.819224467,0.04704,0.01372,0.049,8.77,-0.21,8.772513893,10.12496,0.06228,10.12515154,0.62496,0.18228,0.651,9.5,-0.12,9.500757865,6.47,-0.44,6.484944102,6.47,-0.44,6.484944102
08/10/2020 07:00,6.27,-0.41,6.283390804,6.27,-0.41,6.283390804,9.50704,-0.36628,9.514093262,0.04704,0.01372,0.049,9.46,-0.38,9.467629059,11.62496,-0.24772,11.62759907,0.62496,0.18228,0.651,11,-0.43,11.00840134,7.21,-0.53,7.229453645,7.21,-0.53,7.229453645
08/10/2020 07:30,6.93,-0.41,6.942117832,6.93,-0.41,6.942117832,10.41704,-0.39628,10.42457482,0.04704,0.01372,0.049,10.37,-0.41,10.37810195,13.22496,-0.55772,13.2367148,0.62496,0.18228,0.651,12.6,-0.74,12.62171145,8.08,-0.7,8.1102651,8.08,-0.7,8.1102651
08/10/2020 08:00,7.68,-0.61,7.704187173,7.68,-0.61,7.704187173,10.77608,-0.35656,10.78197733,0.04608,0.01344,0.048,10.73,-0.37,10.73637742,14.59496,-0.86772,14.6207317,0.62496,0.18228,0.651,13.97,-1.05,14.00940398,8.35,-0.8,8.38823581,8.35,-0.8,8.38823581
08/10/2020 08:30,8.11,-0.84,8.1533858,8.11,-0.84,8.1533858,10.90704,-0.46628,10.91700227,0.04704,0.01372,0.049,10.86,-0.48,10.87060256,15.32496,-1.19772,15.37169256,0.62496,0.18228,0.651,14.7,-1.38,14.76463342,9.03,-1.13,9.100428561,9.03,-1.13,9.100428561
08/10/2020 09:00,8.09,-0.79,8.128480793,8.09,-0.79,8.128480793,10.73704,-0.49628,10.74850324,0.04704,0.01372,0.049,10.69,-0.51,10.70215866,15.47496,-1.23772,15.52437882,0.62496,0.18228,0.651,14.85,-1.42,14.91773776,9.15,-1.23,9.232301988,9.15,-1.23,9.232301988
08/10/2020 09:30,8.34,-0.84,8.382195416,8.34,-0.84,8.382195416,10.978,-0.526,10.99059416,0.048,0.014,0.05,10.93,-0.54,10.9433313,15.84304,-1.34828,15.9003074,0.62304,0.18172,0.649,15.22,-1.53,15.2967088,9.84,-1.3,9.925502506,9.84,-1.3,9.925502506
08/10/2020 10:00,8.64,-0.98,8.695401083,8.64,-0.98,8.695401083,11.01896,-0.52572,11.03149405,0.04896,0.01428,0.051,10.97,-0.54,10.98328275,16.01496,-1.34772,16.07156785,0.62496,0.18228,0.651,15.39,-1.53,15.46586564,10.16,-1.22,10.23298588,10.16,-1.22,10.23298588
08/10/2020 10:30,8.47,-0.83,8.510569899,8.47,-0.83,8.510569899,11.03896,-0.49572,11.0500849,0.04896,0.01428,0.051,10.99,-0.51,11.00182712,15.73496,-1.25772,15.78514573,0.62496,0.18228,0.651,15.11,-1.44,15.17846171,9.85,-1.03,9.903706377,9.85,-1.03,9.903706377
08/10/2020 11:00,8.65,-0.92,8.698787272,8.65,-0.92,8.698787272,11.14896,-0.43572,11.15747108,0.04896,0.01428,0.051,11.1,-0.45,11.10911788,15.654,-0.988,15.68514775,0.624,0.182,0.65,15.03,-1.17,15.07547014,10.28,-1.28,10.35938222,10.28,-1.28,10.35938222
08/10/2020 11:30,8.51,-0.89,8.5564128,8.51,-0.89,8.5564128,11.10896,-0.43572,11.11750171,0.04896,0.01428,0.051,11.06,-0.45,11.06915083,16.11592,-1.31744,16.16967921,0.62592,0.18256,0.652,15.49,-1.5,15.56245803,10.33,-1.3,10.41147924,10.33,-1.3,10.41147924
08/10/2020 12:00,8.66,-0.89,8.705613132,8.66,-0.89,8.705613132,11.18992,-0.47544,11.20001575,0.04992,0.01456,0.052,11.14,-0.49,11.15077127,16.17496,-1.41772,16.23697204,0.62496,0.18228,0.651,15.55,-1.6,15.63209839,10.35,-1.36,10.43897026,10.35,-1.36,10.43897026
08/10/2020 12:30,8.54,-0.89,8.586250637,8.54,-0.89,8.586250637,11.31992,-0.55544,11.33353883,0.04992,0.01456,0.052,11.27,-0.57,11.28440517,16.17496,-1.46772,16.24141413,0.62496,0.18228,0.651,15.55,-1.65,15.63729516,10.41,-1.34,10.49588967,10.41,-1.34,10.49588967
08/10/2020 13:00,8.43,-0.87,8.474774333,8.43,-0.87,8.474774333,11.14992,-0.55544,11.16374622,0.04992,0.01456,0.052,11.1,-0.57,11.1146255,15.91592,-1.36744,15.97455482,0.62592,0.18256,0.652,15.29,-1.55,15.36836361,10.32,-1.26,10.39663407,10.32,-1.26,10.39663407
08/10/2020 13:30,8.19,-0.77,8.226116945,8.19,-0.77,8.226116945,10.99992,-0.47544,11.01018997,0.04992,0.01456,0.052,10.95,-0.49,10.96095799,15.484,-1.058,15.52010374,0.624,0.182,0.65,14.86,-1.24,14.91164646,10.13,-1.1,10.18954857,10.13,-1.1,10.18954857
08/10/2020 14:00,8.24,-0.88,8.286857064,8.24,-0.88,8.286857064,11.24992,-0.50544,11.26126856,0.04992,0.01456,0.052,11.2,-0.52,11.21206493,15.594,-1.208,15.64071929,0.624,0.182,0.65,14.97,-1.39,15.0343939,10.42,-1.24,10.49352181,10.42,-1.24,10.49352181
08/10/2020 14:30,8.38,-0.93,8.431447088,8.38,-0.93,8.431447088,11.45992,-0.50544,11.47106081,0.04992,0.01456,0.052,11.41,-0.52,11.42184311,16.10592,-1.33744,16.16135529,0.62592,0.18256,0.652,15.48,-1.52,15.55444631,10.42,-1.28,10.49832368,10.42,-1.28,10.49832368
08/10/2020 15:00,8.19,-0.88,8.237141494,8.19,-0.88,8.237141494,11.16896,-0.48572,11.1795166,0.04896,0.01428,0.051,11.12,-0.5,11.13123533,15.41592,-1.15744,15.45930971,0.62592,0.18256,0.652,14.79,-1.34,14.85057911,10.13,-1.28,10.21054847,10.13,-1.28,10.21054847
