Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
08/10/2020 15:30,7.96,-0.7,7.990719617,7.96,-0.7,7.990719617,10.94992,-0.41544,10.95779806,0.04992,0.01456,0.052,10.9,-0.43,10.90847835,15.26592,-1.05744,15.30249956,0.62592,0.18256,0.652,14.64,-1.24,14.69241981,9.68,-1.07,9.73895785,9.68,-1.07,9.73895785
08/10/2020 16:00,8.19,-0.7,8.219860096,8.19,-0.7,8.219860096,11.58992,-0.41544,11.59736332,0.04992,0.01456,0.052,11.54,-0.43,11.54800849,15.68592,-0.90744,15.71214605,0.62592,0.18256,0.652,15.06,-1.09,15.09939403,9.45,-0.85,9.488150505,9.45,-0.85,9.488150505
08/10/2020 16:30,8.45,-0.65,8.474963127,8.45,-0.65,8.474963127,12.21992,-0.41544,12.22697981,0.04992,0.01456,0.052,12.17,-0.43,12.17759418,15.60496,-0.68772,15.62010677,0.62496,0.18228,0.651,14.98,-0.87,15.00524242,9.45,-0.7,9.475890459,9.45,-0.7,9.475890459
08/10/2020 17:00,8.45,-0.53,8.466604987,8.45,-0.53,8.466604987,12.52992,-0.37544,12.53554348,0.04992,0.01456,0.052,12.48,-0.39,12.48609226,15.35688,-0.47716,15.36429123,0.62688,0.18284,0.653,14.73,-0.66,14.74477874,9.12,-0.56,9.137176807,9.12,-0.56,9.137176807
08/10/2020 17:30,8.18,-0.4,8.189774112,8.18,-0.4,8.189774112,12.77992,-0.37544,12.78543352,0.04992,0.01456,0.052,12.73,-0.39,12.73597268,14.82592,-0.30744,14.8291073,0.62592,0.18256,0.652,14.2,-0.49,14.20845171,8.64,-0.41,8.649722539,8.64,-0.41,8.649722539
08/10/2020 18:00,7.98,-0.35,7.987671751,7.98,-0.35,7.987671751,12.78088,-0.37516,12.78638489,0.05088,0.01484,0.053,12.73,-0.39,12.73597268,14.14688,0.62284,14.16058415,0.62688,0.18284,0.653,13.52,0.44,13.52715787,8.36,0.21,8.362637144,8.36,0.21,8.362637144
08/10/2020 18:30,7.91,-0.22,7.913058827,7.91,-0.22,7.913058827,12.69088,-0.03516,12.69092871,0.05088,0.01484,0.053,12.64,-0.05,12.64009889,13.40688,0.72284,13.42635204,0.62688,0.18284,0.653,12.78,0.54,12.79140336,8.12,0.32,8.126302972,8.12,0.32,8.126302972
08/10/2020 19:00,8.32,-0.39,8.329135609,8.32,-0.39,8.329135609,12.96184,-0.48488,12.97090609,0.05184,0.01512,0.054,12.91,-0.5,12.91967879,13.4788,0.2934,13.48199292,0.6288,0.1834,0.655,12.85,0.11,12.85047081,8.43,-0.36,8.437683331,8.43,-0.36,8.437683331
08/10/2020 19:30,8.19,-0.36,8.19790827,8.19,-0.36,8.19790827,13.1728,-0.5346,13.18364354,0.0528,0.0154,0.055,13.12,-0.55,13.13152314,13.43784,-0.12688,13.43843899,0.62784,0.18312,0.654,12.81,-0.31,12.81375043,8.26,-0.34,8.266994617,8.26,-0.34,8.266994617
08/10/2020 20:00,7.94,-0.36,7.948157019,7.94,-0.36,7.948157019,12.6828,-0.4546,12.69094469,0.0528,0.0154,0.055,12.63,-0.47,12.63874203,13.47976,-0.27632,13.48259183,0.62976,0.18368,0.656,12.85,-0.46,12.85823083,8,-0.34,8.00722174,8,-0.34,8.00722174
08/10/2020 20:30,7.63,-0.34,7.637571604,7.63,-0.34,7.637571604,12.4328,-0.4546,12.44110835,0.0528,0.0154,0.055,12.38,-0.47,12.38891844,12.7888,-0.2566,12.79137401,0.6288,0.1834,0.655,12.16,-0.44,12.16795792,7.72,0.26,7.724376998,7.72,0.26,7.724376998
08/10/2020 21:00,7.29,-0.34,7.297924362,7.29,-0.34,7.297924362,11.8428,-0.4146,11.85005506,0.0528,0.0154,0.055,11.79,-0.43,11.79783879,12.42976,-0.23632,12.43200631,0.62976,0.18368,0.656,11.8,-0.42,11.80747221,7.41,0.33,7.417344538,7.41,0.33,7.417344538
08/10/2020 21:30,6.79,0.22,6.79356313,6.79,0.22,6.79356313,11.2728,-0.3946,11.2797043,0.0528,0.0154,0.055,11.22,-0.41,11.22748859,11.76976,0.26368,11.77271326,0.62976,0.18368,0.656,11.14,0.08,11.14028725,6.83,0.35,6.83896191,6.83,0.35,6.83896191
08/10/2020 22:00,6.19,0.34,6.199330609,6.19,0.34,6.199330609,10.51184,0.18512,10.51346991,0.05184,0.01512,0.054,10.46,0.17,10.46138136,10.94072,0.66396,10.96084837,0.63072,0.18396,0.657,10.31,0.48,10.32116757,6.39,0.39,6.401890346,6.39,0.39,6.401890346
08/10/2020 22:30,5.72,0.36,5.731317475,5.72,0.36,5.731317475,9.9628,0.3454,9.968785533,0.0528,0.0154,0.055,9.91,0.33,9.915492928,10.17976,0.75368,10.20762201,0.62976,0.18368,0.656,9.55,0.57,9.566995349,5.93,0.49,5.95021008,5.93,0.49,5.95021008
08/10/2020 23:00,5.26,0.39,5.274438359,5.26,0.39,5.274438359,9.2728,0.3954,9.281226266,0.0528,0.0154,0.055,9.22,0.38,9.22782748,9.54072,0.77396,9.572061022,0.63072,0.18396,0.657,8.91,0.59,8.929512865,5.5,0.47,5.52004529,5.5,0.47,5.52004529
08/10/2020 23:30,4.85,0.42,4.8681516,4.85,0.42,4.8681516,8.6228,0.3954,8.631860807,0.0528,0.0154,0.055,8.57,0.38,8.578420601,8.79976,0.88368,8.844018679,0.62976,0.18368,0.656,8.17,0.7,8.199932927,5.02,0.55,5.050039604,5.02,0.55,5.050039604
09/10/2020 00:00,4.52,0.45,4.542345209,4.52,0.45,4.542345209,8.1328,0.3954,8.142406094,0.0528,0.0154,0.055,8.08,0.38,8.088930708,8.55072,0.78396,8.586582894,0.63072,0.18396,0.657,7.92,0.6,7.942694757,4.74,0.55,4.771802594,4.74,0.55,4.771802594
09/10/2020 00:30,4.36,0.45,4.38316096,4.36,0.45,4.38316096,7.6728,0.4254,7.684583593,0.0528,0.0154,0.055,7.62,0.41,7.631022212,8.30072,0.78396,8.337658292,0.63072,0.18396,0.657,7.67,0.6,7.693432264,4.62,0.53,4.650301066,4.62,0.53,4.650301066
09/10/2020 01:00,4.24,0.45,4.263812848,4.24,0.45,4.263812848,7.5328,0.4254,7.544802251,0.0528,0.0154,0.055,7.48,0.41,7.491228204,8.00976,0.76368,8.046083668,0.62976,0.18368,0.656,7.38,0.58,7.402756243,4.54,0.53,4.570831434,4.54,0.53,4.570831434
09/10/2020 01:30,4.26,0.45,4.28370167,4.26,0.45,4.28370167,7.8128,0.4554,7.826061142,0.0528,0.0154,0.055,7.76,0.44,7.772464217,8.08072,0.73396,8.113983793,0.63072,0.18396,0.657,7.45,0.55,7.470274426,4.49,0.57,4.526035793,4.49,0.57,4.526035793
09/10/2020 02:00,4.41,0.45,4.432899728,4.41,0.45,4.432899728,8.2028,0.4554,8.215431638,0.0528,0.0154,0.055,8.15,0.44,8.161868659,8.26072,0.73396,8.293261855,0.63072,0.18396,0.657,7.63,0.55,7.649797383,4.93,0.59,4.965178748,4.93,0.59,4.965178748
09/10/2020 02:30,4.37,0.45,4.393108239,4.37,0.45,4.393108239,8.4328,0.4154,8.44302511,0.0528,0.0154,0.055,8.38,0.4,8.389541108,8.28072,0.73396,8.313183566,0.63072,0.18396,0.657,7.65,0.55,7.669745758,4.93,0.64,4.971368021,4.93,0.64,4.971368021
09/10/2020 03:00,4.25,0.45,4.273757129,4.25,0.45,4.273757129,8.2128,0.4154,8.223298669,0.0528,0.0154,0.055,8.16,0.4,8.169798039,8.14976,0.75368,8.184535515,0.62976,0.18368,0.656,7.52,0.57,7.541571454,4.77,0.61,4.808846015,4.77,0.61,4.808846015
09/10/2020 03:30,4.17,0.45,4.194210295,4.17,0.45,4.194210295,8.0328,0.4354,8.044591289,0.0528,0.0154,0.055,7.98,0.42,7.991044988,7.83072,0.90396,7.882722842,0.63072,0.18396,0.657,7.2,0.72,7.235910447,4.64,0.61,4.679925213,4.64,0.61,4.679925213
09/10/2020 04:00,4.13,0.45,4.154443404,4.13,0.45,4.154443404,7.8828,0.4054,7.893217658,0.0528,0.0154,0.055,7.83,0.39,7.839706627,7.92976,0.74368,7.964556083,0.62976,0.18368,0.656,7.3,0.56,7.321447944,4.53,0.61,4.570886129,4.53,0.61,4.570886129
09/10/2020 04:30,4.13,0.42,4.151301001,4.13,0.42,4.151301001,7.8028,0.4054,7.813324325,0.0528,0.0154,0.055,7.75,0.39,7.759806699,7.93072,0.72396,7.963694984,0.63072,0.18396,0.657,7.3,0.54,7.319945355,4.47,0.61,4.511429929,4.47,0.61,4.511429929
09/10/2020 05:00,4.25,0.39,4.267856605,4.25,0.39,4.267856605,7.6928,0.4054,7.703474606,0.0528,0.0154,0.055,7.64,0.39,7.649947712,7.97976,0.69368,8.009854031,0.62976,0.18368,0.656,7.35,0.51,7.367672631,4.54,0.54,4.57200175,4.54,0.54,4.57200175
09/10/2020 05:30,4.47,0.34,4.482912,4.47,0.34,4.482912,7.81184,0.38512,7.821327355,0.05184,0.01512,0.054,7.76,0.37,7.768815869,8.16072,0.73396,8.193659024,0.63072,0.18396,0.657,7.53,0.55,7.550059602,5.04,0.54,5.068846023,5.04,0.54,5.068846023
09/10/2020 06:00,4.86,0.27,4.867494222,4.86,0.27,4.867494222,8.1028,0.3554,8.110590422,0.0528,0.0154,0.055,8.05,0.34,8.057176925,8.82976,0.70368,8.857755201,0.62976,0.18368,0.656,8.2,0.52,8.216471262,5.65,0.39,5.663444182,5.65,0.39,5.663444182
09/10/2020 06:30,5.6,-0.34,5.610311934,5.6,-0.34,5.610311934,8.9228,-0.1046,8.92341308,0.0528,0.0154,0.055,8.87,-0.12,8.870811688,9.92976,0.49368,9.942024623,0.62976,0.18368,0.656,9.3,0.31,9.305165232,6.59,-0.24,6.59436881,6.59,-0.24,6.59436881
09/10/2020 07:00,6.48,-0.44,6.494921093,6.48,-0.44,6.494921093,9.8028,-0.3546,9.809211436,0.0528,0.0154,0.055,9.75,-0.37,9.757017987,11.20072,-0.17604,11.20210331,0.63072,0.18396,0.657,10.57,-0.36,10.57612878,7.38,-0.4,7.390832159,7.38,-0.4,7.390832159
09/10/2020 07:30,7.32,-0.44,7.33321212,7.32,-0.44,7.33321212,10.6528,0.0154,10.65281113,0.0528,0.0154,0.055,10.6,0,10.6,12.76976,-0.37632,12.7753038,0.62976,0.18368,0.656,12.14,-0.56,12.15290912,8.29,-0.48,8.303884633,8.29,-0.48,8.303884633
09/10/2020 08:00,7.89,-0.56,7.909848292,7.89,-0.56,7.909848292,11.0028,0.1254,11.00351457,0.0528,0.0154,0.055,10.95,0.11,10.9505525,13.97072,-0.62604,13.98473966,0.63072,0.18396,0.657,13.34,-0.81,13.36456883,8.98,-0.64,9.002777349,8.98,-0.64,9.002777349
09/10/2020 08:30,8.15,-0.7,8.180006112,8.15,-0.7,8.180006112,11.0928,-0.3846,11.09946526,0.0528,0.0154,0.055,11.04,-0.4,11.047244,14.89976,-1.01632,14.93438162,0.62976,0.18368,0.656,14.27,-1.2,14.32036662,9.19,-0.82,9.226510716,9.19,-0.82,9.226510716
09/10/2020 09:00,8.02,-0.7,8.050490668,8.02,-0.7,8.050490668,11.03608,-0.43656,11.04471124,0.04608,0.01344,0.048,10.99,-0.45,10.99920906,15.34976,-1.14632,15.39250407,0.62976,0.18368,0.656,14.72,-1.33,14.77996279,9.41,-0.92,9.454866472,9.41,-0.92,9.454866472
09/10/2020 09:30,8.31,-0.73,8.342002158,8.31,-0.73,8.342002158,11.34608,-0.45656,11.35526215,0.04608,0.01344,0.048,11.3,-0.47,11.30977011,15.6188,-1.1466,15.66083028,0.6288,0.1834,0.655,14.99,-1.33,15.048887,10.08,-1.14,10.14425946,10.08,-1.14,10.14425946
09/10/2020 10:00,8.52,-0.77,8.554723841,8.52,-0.77,8.554723841,11.35184,-0.75488,11.3769115,0.05184,0.01512,0.054,11.3,-0.77,11.32620413,15.75688,-1.10716,15.79572951,0.62688,0.18284,0.653,15.13,-1.29,15.18489381,10.47,-1.19,10.53740955,10.47,-1.19,10.53740955
09/10/2020 10:30,8.46,-0.73,8.491436863,8.46,-0.73,8.491436863,12.01184,-0.49488,12.02203004,0.05184,0.01512,0.054,11.96,-0.51,11.97086881,15.66688,-1.05716,15.70250669,0.62688,0.18284,0.653,15.04,-1.24,15.09103045,9.95,-0.91,9.99152641,9.95,-0.91,9.99152641
09/10/2020 11:00,8.59,-0.83,8.630005794,8.59,-0.83,8.630005794,11.97088,-0.49516,11.98111645,0.05088,0.01484,0.053,11.92,-0.51,11.93090525,15.56688,-1.02716,15.60073109,0.62688,0.18284,0.653,14.94,-1.21,14.98891924,10.35,-1.08,10.40619527,10.35,-1.08,10.40619527
09/10/2020 11:30,8.65,-0.91,8.697735337,8.65,-0.91,8.697735337,12.05992,-0.52544,12.07136105,0.04992,0.01456,0.052,12.01,-0.54,12.02213375,15.88496,-1.15772,15.92709232,0.62496,0.18228,0.651,15.26,-1.34,15.31872057,10.24,-1.09,10.29784929,10.24,-1.09,10.29784929
09/10/2020 12:00,8.41,-0.89,8.456961629,8.41,-0.89,8.456961629,11.93896,-0.47572,11.94843401,0.04896,0.01428,0.051,11.89,-0.49,11.90009244,15.75496,-1.14772,15.79670933,0.62496,0.18228,0.651,15.13,-1.33,15.18834422,9.7,-0.99,9.750389736,9.7,-0.99,9.750389736
09/10/2020 12:30,8.51,-0.89,8.5564128,8.51,-0.89,8.5564128,11.98704,-0.49628,11.99730894,0.04704,0.01372,0.049,11.94,-0.51,11.950887,15.614,-1.088,15.65186059,0.624,0.182,0.65,14.99,-1.27,15.043703,9.61,-0.93,9.654895131,9.61,-0.93,9.654895131
09/10/2020 13:00,8.33,-0.76,8.364598018,8.33,-0.76,8.364598018,11.98896,-0.47572,11.99839453,0.04896,0.01428,0.051,11.94,-0.49,11.95005021,15.33304,-0.82828,15.35539525,0.62304,0.18172,0.649,14.71,-1.01,14.74463292,9.52,-0.81,9.554396894,9.52,-0.81,9.554396894
09/10/2020 13:30,8.03,-0.56,8.04950309,8.03,-0.56,8.04950309,11.89992,-0.45544,11.90863223,0.04992,0.01456,0.052,11.85,-0.47,11.85931701,14.694,-0.588,14.7057601,0.624,0.182,0.65,14.07,-0.77,14.0910539,9.26,-0.61,9.280070043,9.26,-0.61,9.280070043
09/10/2020 14:00,8.13,-0.62,8.153606564,8.13,-0.62,8.153606564,11.79992,-0.42544,11.80758702,0.04992,0.01456,0.052,11.75,-0.44,11.75823541,14.404,-0.408,14.40977724,0.624,0.182,0.65,13.78,-0.59,13.79262484,9.26,-0.65,9.282785142,9.26,-0.65,9.282785142
09/10/2020 14:30,8.09,-0.62,8.113722943,8.09,-0.62,8.113722943,11.71992,-0.42544,11.72763932,0.04992,0.01456,0.052,11.67,-0.44,11.67829183,14.58496,-0.53772,14.594869,0.62496,0.18228,0.651,13.96,-0.72,13.978555,9.11,-0.65,9.133159366,9.11,-0.65,9.133159366
09/10/2020 15:00,7.71,-0.52,7.727515772,7.71,-0.52,7.727515772,11.37896,-0.32572,11.38362087,0.04896,0.01428,0.051,11.33,-0.34,11.33510035,13.774,-0.298,13.77722323,0.624,0.182,0.65,13.15,-0.48,13.15875754,8.66,-0.47,8.672744664,8.66,-0.47,8.672744664
09/10/2020 15:30,7.59,-0.5,7.606451209,7.59,-0.5,7.606451209,11.22896,0.31428,11.23335723,0.04896,0.01428,0.051,11.18,0.3,11.18402432,13.87304,-0.27828,13.87583074,0.62304,0.18172,0.649,13.25,-0.46,13.2579825,8.29,-0.39,8.299168633,8.29,-0.39,8.299168633
09/10/2020 16:00,7.78,-0.46,7.793587107,7.78,-0.46,7.793587107,11.53088,0.38484,11.53730018,0.05088,0.01484,0.053,11.48,0.37,11.485961,13.584,-0.108,13.58442932,0.624,0.182,0.65,12.96,-0.29,12.96324419,8.2,-0.37,8.208343316,8.2,-0.37,8.208343316
09/10/2020 16:30,7.91,-0.34,7.917303834,7.91,-0.34,7.917303834,12.44088,0.38484,12.4468308,0.05088,0.01484,0.053,12.39,0.37,12.39552339,14.37592,-0.24744,14.37804933,0.62592,0.18256,0.652,13.75,-0.43,13.75672199,8.36,-0.27,8.364358911,8.36,-0.27,8.364358911
09/10/2020 17:00,8.14,-0.34,8.147097643,8.14,-0.34,8.147097643,12.81184,0.38512,12.81762699,0.05184,0.01512,0.054,12.76,0.37,12.76536329,14.4588,0.3934,14.46415089,0.6288,0.1834,0.655,13.83,0.21,13.83159427,8.49,0.02,8.490023557,8.49,0.02,8.490023557
09/10/2020 17:30,8.08,-0.32,8.086334151,8.08,-0.32,8.086334151,13.17184,0.06512,13.17200097,0.05184,0.01512,0.054,13.12,0.05,13.12009527,14.23784,0.61312,14.25103519,0.62784,0.18312,0.654,13.61,0.43,13.61679111,8.25,0.38,8.258746878,8.25,0.38,8.258746878
09/10/2020 18:00,7.65,0.25,7.654083877,7.65,0.25,7.654083877,13.31376,-0.36432,13.31874372,0.05376,0.01568,0.056,13.26,-0.38,13.26544383,13.73784,0.80312,13.76129535,0.62784,0.18312,0.654,13.11,0.62,13.12465238,7.9,0.41,7.910632086,7.9,0.41,7.910632086
09/10/2020 18:30,7.32,0.36,7.328847113,7.32,0.36,7.328847113,13.2228,0.3554,13.22757533,0.0528,0.0154,0.055,13.17,0.34,13.17438803,13.5188,0.8634,13.54634316,0.6288,0.1834,0.655,12.89,0.68,12.90792392,7.65,0.41,7.66097905,7.65,0.41,7.66097905
09/10/2020 19:00,7.55,0.3,7.555957914,7.55,0.3,7.555957914,13.6228,-0.4846,13.63141654,0.0528,0.0154,0.055,13.57,-0.5,13.57920837,13.62784,0.73312,13.64754513,0.62784,0.18312,0.654,13,0.55,13.01162941,7.82,0.37,7.828748304,7.82,0.37,7.828748304
09/10/2020 19:30,7.58,0.27,7.584807183,7.58,0.27,7.584807183,13.6228,-0.4646,13.63072019,0.0528,0.0154,0.055,13.57,-0.48,13.57848666,13.7488,0.6034,13.76203448,0.6288,0.1834,0.655,13.12,0.42,13.12672084,7.88,0.33,7.886906872,7.88,0.33,7.886906872
09/10/2020 20:00,7.28,0.27,7.285005148,7.28,0.27,7.285005148,13.28184,-0.44488,13.28928862,0.05184,0.01512,0.054,13.23,-0.46,13.23799456,13.5188,0.5334,13.52931887,0.6288,0.1834,0.655,12.89,0.35,12.89475087,7.69,0.33,7.697077367,7.69,0.33,7.697077367
09/10/2020 20:30,7.1,0.31,7.106764383,7.1,0.31,7.106764383,12.7328,-0.3946,12.73891302,0.0528,0.0154,0.055,12.68,-0.41,12.68662682,13.0388,0.5634,13.05096644,0.6288,0.1834,0.655,12.41,0.38,12.41581653,7.33,0.4,7.340905939,7.33,0.4,7.340905939
09/10/2020 21:00,6.88,0.33,6.887909697,6.88,0.33,6.887909697,12.3328,-0.3746,12.33848779,0.0528,0.0154,0.055,12.28,-0.39,12.28619144,12.7288,0.6134,12.74357128,0.6288,0.1834,0.655,12.1,0.43,12.10763809,6.93,0.45,6.944595021,6.93,0.45,6.944595021
09/10/2020 21:30,6.5,0.37,6.510522252,6.5,0.37,6.510522252,11.7528,0.2354,11.75515721,0.0528,0.0154,0.055,11.7,0.22,11.70206819,12.1488,0.6734,12.16744875,0.6288,0.1834,0.655,11.52,0.49,11.5304163,6.66,0.52,6.680269456,6.66,0.52,6.680269456
09/10/2020 22:00,5.96,0.43,5.975491612,5.96,0.43,5.975491612,11.0628,0.4354,11.07136473,0.0528,0.0154,0.055,11.01,0.42,11.01800799,11.6988,0.6734,11.71816492,0.6288,0.1834,0.655,11.07,0.49,11.08083932,6.29,0.54,6.313137097,6.29,0.54,6.313137097
09/10/2020 22:30,5.54,0.5,5.562517416,5.54,0.5,5.562517416,10.3928,0.4354,10.40191641,0.0528,0.0154,0.055,10.34,0.42,10.34852647,11.1988,0.7234,11.22214013,0.6288,0.1834,0.655,10.57,0.54,10.58378477,5.7,0.72,5.745293726,5.7,0.72,5.745293726
09/10/2020 23:00,5.23,0.52,5.255787286,5.23,0.52,5.255787286,9.8028,0.4654,9.813841501,0.0528,0.0154,0.055,9.75,0.45,9.760379091,10.5088,0.8034,10.53946531,0.6288,0.1834,0.655,9.88,0.62,9.899434327,5.34,0.74,5.391029586,5.34,0.74,5.391029586
09/10/2020 23:30,4.88,0.52,4.907626718,4.88,0.52,4.907626718,9.16184,0.46512,9.173638798,0.05184,0.01512,0.054,9.11,0.45,9.121107389,9.39976,0.98368,9.451090646,0.62976,0.18368,0.656,8.77,0.8,8.806412436,5,0.74,5.054463374,5,0.74,5.054463374
10/10/2020 00:00,4.58,0.54,4.611724189,4.58,0.54,4.611724189,8.6228,0.4854,8.636451412,0.0528,0.0154,0.055,8.57,0.47,8.582878305,8.9888,0.8634,9.030170818,0.6288,0.1834,0.655,8.36,0.68,8.38760991,4.77,0.8,4.836620721,4.77,0.8,4.836620721
10/10/2020 00:30,4.37,0.56,4.405734899,4.37,0.56,4.405734899,8.1528,0.4854,8.167237048,0.0528,0.0154,0.055,8.1,0.47,8.113624344,8.47168,0.88424,8.517701709,0.63168,0.18424,0.658,7.84,0.7,7.871187966,4.53,0.8,4.600097825,4.53,0.8,4.600097825
10/10/2020 01:00,4.24,0.56,4.276821249,4.24,0.56,4.276821249,8.1328,0.4854,8.147272488,0.0528,0.0154,0.055,8.08,0.47,8.093658011,8.23168,0.88424,8.279035934,0.63168,0.18424,0.658,7.6,0.7,7.632168761,4.42,0.8,4.491814778,4.42,0.8,4.491814778
10/10/2020 01:30,4.2,0.56,4.237168866,4.2,0.56,4.237168866,8.4928,0.4854,8.506660038,0.0528,0.0154,0.055,8.44,0.47,8.453076363,8.21072,0.86396,8.256049285,0.63072,0.18396,0.657,7.58,0.68,7.610440198,4.5,0.83,4.575904282,4.5,0.83,4.575904282
10/10/2020 02:00,4.38,0.56,4.415653972,4.38,0.56,4.415653972,8.8728,0.4654,8.884997299,0.0528,0.0154,0.055,8.82,0.45,8.831472131,8.40168,0.86424,8.446013119,0.63168,0.18424,0.658,7.77,0.68,7.799698712,4.91,0.79,4.973147896,4.91,0.79,4.973147896
10/10/2020 02:30,4.32,0.56,4.356145085,4.32,0.56,4.356145085,8.8728,0.4654,8.884997299,0.0528,0.0154,0.055,8.82,0.45,8.831472131,8.32168,0.86424,8.366437043,0.63168,0.18424,0.658,7.69,0.68,7.720006477,4.95,0.81,5.015834926,4.95,0.81,5.015834926
10/10/2020 03:00,4.25,0.56,4.286735355,4.25,0.56,4.286735355,8.69184,0.46512,8.704275915,0.05184,0.01512,0.054,8.64,0.45,8.651710813,8.27168,0.88424,8.318808232,0.63168,0.18424,0.658,7.64,0.7,7.672001043,4.78,0.83,4.851525533,4.78,0.83,4.851525533
10/10/2020 03:30,4.25,0.52,4.28169359,4.25,0.52,4.28169359,8.5528,0.4654,8.565452994,0.0528,0.0154,0.055,8.5,0.45,8.51190343,7.78168,1.07424,7.855478038,0.63168,0.18424,0.658,7.15,0.89,7.205178693,4.56,0.8,4.629643615,4.56,0.8,4.629643615
10/10/2020 04:00,4.35,0.37,4.365707274,4.35,0.37,4.365707274,8.4328,0.4654,8.445632777,0.0528,0.0154,0.055,8.38,0.45,8.392073641,7.85168,0.92424,7.905890108,0.63168,0.18424,0.658,7.22,0.74,7.257823365,4.48,0.8,4.550868049,4.48,0.8,4.550868049
10/10/2020 04:30,4.35,0.37,4.365707274,4.35,0.37,4.365707274,8.2828,0.4954,8.297601882,0.0528,0.0154,0.055,8.23,0.48,8.243985687,7.78264,0.96452,7.842179812,0.63264,0.18452,0.659,7.15,0.78,7.192419621,4.48,0.8,4.550868049,4.48,0.8,4.550868049
10/10/2020 05:00,4.35,0.35,4.364057745,4.35,0.35,4.364057745,7.9428,0.4954,7.958234289,0.0528,0.0154,0.055,7.89,0.48,7.904587276,7.81168,0.92424,7.866165775,0.63168,0.18424,0.658,7.18,0.74,7.218032973,4.35,0.8,4.422951503,4.35,0.8,4.422951503
10/10/2020 05:30,4.35,0.38,4.366566157,4.35,0.38,4.366566157,7.8128,0.5254,7.830446284,0.0528,0.0154,0.055,7.76,0.51,7.776740963,7.81264,0.90452,7.864826775,0.63264,0.18452,0.659,7.18,0.72,7.216009978,4.56,0.82,4.633141483,4.56,0.82,4.633141483
10/10/2020 06:00,4.56,0.34,4.57265787,4.56,0.34,4.57265787,7.8628,0.5154,7.879673915,0.0528,0.0154,0.055,7.81,0.5,7.825988755,8.01168,0.90424,8.062547141,0.63168,0.18424,0.658,7.38,0.72,7.415038773,4.6,0.74,4.659141552,4.6,0.74,4.659141552
10/10/2020 06:30,4.87,0.3,4.879231497,4.87,0.3,4.879231497,8.17184,0.45512,8.184503846,0.05184,0.01512,0.054,8.12,0.44,8.131912444,9.03264,0.90452,9.077815916,0.63264,0.18452,0.659,8.4,0.72,8.430800674,5.23,0.48,5.251980579,5.23,0.48,5.251980579
10/10/2020 07:00,5.06,0.3,5.068885479,5.06,0.3,5.068885479,8.5328,0.4054,8.542425007,0.0528,0.0154,0.055,8.48,0.39,8.488963423,9.51168,0.83424,9.548194217,0.63168,0.18424,0.658,8.88,0.65,8.903757634,5.68,0.34,5.690166957,5.68,0.34,5.690166957
10/10/2020 07:30,5.31,0.36,5.322189399,5.31,0.36,5.322189399,8.6328,0.6254,8.655423791,0.0528,0.0154,0.055,8.58,0.61,8.601656817,10.17168,0.75424,10.19960548,0.63168,0.18424,0.658,9.54,0.57,9.557013132,5.89,0.4,5.903566719,5.89,0.4,5.903566719
10/10/2020 08:00,5.58,0.38,5.592924101,5.58,0.38,5.592924101,9.09376,0.68568,9.119573894,0.05376,0.01568,0.056,9.04,0.67,9.064794537,10.76264,0.81452,10.79341756,0.63264,0.18452,0.659,10.13,0.63,10.14957142,6.23,0.4,6.242827885,6.23,0.4,6.242827885
10/10/2020 08:30,5.93,0.38,5.942162906,5.93,0.38,5.942162906,9.6928,0.6054,9.711687855,0.0528,0.0154,0.055,9.64,0.59,9.658038103,11.61072,0.75396,11.63517403,0.63072,0.18396,0.657,10.98,0.57,10.99478513,6.52,0.43,6.534164063,6.52,0.43,6.534164063
10/10/2020 09:00,6.3,0.32,6.308121749,6.3,0.32,6.308121749,10.23184,0.56512,10.24743433,0.05184,0.01512,0.054,10.18,0.55,10.19484674,12.21976,0.64368,12.23670129,0.62976,0.18368,0.656,11.59,0.46,11.59912497,6.9,0.39,6.91101295,6.9,0.39,6.91101295
10/10/2020 09:30,6.6,0.3,6.606814664,6.6,0.3,6.606814664,10.9028,0.4654,10.91272858,0.0528,0.0154,0.055,10.85,0.45,10.85932779,12.79784,0.57312,12.81066646,0.62784,0.18312,0.654,12.17,0.39,12.17624737,7.29,0.33,7.297465313,7.29,0.33,7.297465313
10/10/2020 10:00,6.68,0.3,6.686733134,6.68,0.3,6.686733134,11.21992,0.42456,11.22794977,0.04992,0.01456,0.052,11.17,0.41,11.17752209,13.10784,0.53312,13.11867701,0.62784,0.18312,0.654,12.48,0.35,12.48490689,7.56,0.33,7.567198953,7.56,0.33,7.567198953
10/10/2020 10:30,6.68,0.33,6.68814623,6.68,0.33,6.68814623,11.49184,0.42512,11.49970059,0.05184,0.01512,0.054,11.44,0.41,11.44734467,13.39784,0.53312,13.40844262,0.62784,0.18312,0.654,12.77,0.35,12.7747955,7.7,0.27,7.704732312,7.7,0.27,7.704732312
10/10/2020 11:00,6.78,0.33,6.788026223,6.78,0.33,6.788026223,11.61088,0.42484,11.61864981,0.05088,0.01484,0.053,11.56,0.41,11.56726848,13.33592,0.64256,13.35139115,0.62592,0.18256,0.652,12.71,0.46,12.71832143,7.84,0.25,7.843984957,7.84,0.25,7.843984957
10/10/2020 11:30,6.82,0.33,6.827979203,6.82,0.33,6.827979203,11.66088,0.42484,11.66861652,0.05088,0.01484,0.053,11.61,0.41,11.61723719,13.50688,0.57284,13.5190219,0.62688,0.18284,0.653,12.88,0.39,12.88590315,7.84,-0.02,7.84002551,7.84,-0.02,7.84002551
10/10/2020 12:00,6.98,0.33,6.987796505,6.98,0.33,6.987796505,11.86184,0.40512,11.86875606,0.05184,0.01512,0.054,11.81,0.39,11.8164377,13.66592,0.61256,13.67964178,0.62592,0.18256,0.652,13.04,0.43,13.0470878,7.84,0.41,7.850713343,7.84,0.41,7.850713343
10/10/2020 12:30,6.91,0.33,6.917875396,6.91,0.33,6.917875396,11.85992,0.40456,11.86681807,0.04992,0.01456,0.052,11.81,0.39,11.8164377,13.51592,0.61256,13.52979391,0.62592,0.18256,0.652,12.89,0.43,12.89717023,7.6,0.45,7.613310712,7.6,0.45,7.613310712
10/10/2020 13:00,6.88,0.33,6.887909697,6.88,0.33,6.887909697,11.99088,0.40484,11.99771222,0.05088,0.01484,0.053,11.94,0.39,11.94636765,13.35592,0.65256,13.37185229,0.62592,0.18256,0.652,12.73,0.47,12.7386734,7.56,0.45,7.573381015,7.56,0.45,7.573381015
10/10/2020 13:30,6.91,0.33,6.917875396,6.91,0.33,6.917875396,12.08992,0.40456,12.09668692,0.04992,0.01456,0.052,12.04,0.39,12.04631479,13.41592,0.65256,13.43178112,0.62592,0.18256,0.652,12.79,0.47,12.79863274,7.61,0.52,7.627745407,7.61,0.52,7.627745407
10/10/2020 14:00,6.82,0.33,6.827979203,6.82,0.33,6.827979203,11.88992,0.40456,11.89680068,0.04992,0.01456,0.052,11.84,0.39,11.8464214,13.41688,0.69284,13.43475702,0.62688,0.18284,0.653,12.79,0.51,12.80016406,7.53,0.49,7.545926053,7.53,0.49,7.545926053
10/10/2020 14:30,6.55,0.33,6.558307709,6.55,0.33,6.558307709,11.63992,0.44456,11.64840638,0.04992,0.01456,0.052,11.59,0.43,11.59797396,13.26592,0.65256,13.28196025,0.62592,0.18256,0.652,12.64,0.47,12.64873511,7.36,0.54,7.379783195,7.36,0.54,7.379783195
10/10/2020 15:00,6.32,0.36,6.330244861,6.32,0.36,6.330244861,11.24896,0.40428,11.25622243,0.04896,0.01428,0.051,11.2,0.39,11.20678812,12.424,0.882,12.45526796,0.624,0.182,0.65,11.8,0.7,11.82074448,7.04,0.54,7.060679854,7.04,0.54,7.060679854
10/10/2020 15:30,6.23,0.36,6.240392616,6.23,0.36,6.240392616,11.02992,0.50456,11.04145443,0.04992,0.01456,0.052,10.98,0.49,10.99092808,12.554,0.772,12.57771442,0.624,0.182,0.65,11.93,0.59,11.94458036,6.86,0.57,6.883640025,6.86,0.57,6.883640025
10/10/2020 16:00,6.3,0.4,6.312685641,6.3,0.4,6.312685641,11.31992,0.50456,11.33115923,0.04992,0.01456,0.052,11.27,0.49,11.28064714,12.794,0.772,12.81727038,0.624,0.182,0.65,12.17,0.59,12.18429317,7.04,0.55,7.061451692,7.04,0.55,7.061451692
10/10/2020 16:30,6.27,0.42,6.284051241,6.27,0.42,6.284051241,11.37992,0.50456,11.39110003,0.04992,0.01456,0.052,11.33,0.49,11.34059081,12.91496,0.79228,12.93923875,0.62496,0.18228,0.651,12.29,0.61,12.30512901,7.01,0.55,7.031543216,7.01,0.55,7.031543216
10/10/2020 17:00,6.52,0.42,6.533513603,6.52,0.42,6.533513603,11.60184,0.53512,11.61417431,0.05184,0.01512,0.054,11.55,0.52,11.5616997,13.23592,0.75256,13.25729704,0.62592,0.18256,0.652,12.61,0.57,12.62287606,7.01,0.59,7.034785,7.01,0.59,7.034785
10/10/2020 17:30,6.84,0.4,6.851685924,6.84,0.4,6.851685924,11.96992,0.53456,11.98185041,0.04992,0.01456,0.052,11.92,0.52,11.93133689,13.36496,0.75228,13.38611523,0.62496,0.18228,0.651,12.74,0.57,12.7527448,7.12,0.66,7.150524456,7.12,0.66,7.150524456
10/10/2020 18:00,6.87,0.46,6.885383069,6.87,0.46,6.885383069,12.48184,0.53512,12.49330554,0.05184,0.01512,0.054,12.43,0.52,12.44087216,13.64688,0.92284,13.67804691,0.62688,0.18284,0.653,13.02,0.74,13.04101223,7.29,0.66,7.319815571,7.29,0.66,7.319815571
10/10/2020 18:30,6.87,0.53,6.890413631,6.87,0.53,6.890413631,12.48184,0.53512,12.49330554,0.05184,0.01512,0.054,12.43,0.52,12.44087216,13.22688,0.92284,13.25903421,0.62688,0.18284,0.653,12.6,0.74,12.62171145,7.22,0.66,7.250103448,7.22,0.66,7.250103448
10/10/2020 19:00,7.08,0.38,7.090190406,7.08,0.38,7.090190406,12.90184,-0.17488,12.90302516,0.05184,0.01512,0.054,12.85,-0.19,12.85140459,13.10688,0.71284,13.1262502,0.62688,0.18284,0.653,12.48,0.53,12.49124894,7.36,0.54,7.379783195,7.36,0.54,7.379783195
10/10/2020 19:30,7.22,0.35,7.228478401,7.22,0.35,7.228478401,12.77184,-0.42488,12.77890527,0.05184,0.01512,0.054,12.72,-0.44,12.72760779,12.96688,0.69284,12.98537655,0.62688,0.18284,0.653,12.34,0.51,12.3505344,7.25,0.54,7.27008253,7.25,0.54,7.27008253
10/10/2020 20:00,6.9,0.38,6.910455846,6.9,0.38,6.910455846,12.35184,0.13512,12.35257903,0.05184,0.01512,0.054,12.3,0.12,12.30058535,12.39688,0.77284,12.42094664,0.62688,0.18284,0.653,11.77,0.59,11.78477832,7.02,0.54,7.040738598,7.02,0.54,7.040738598
10/10/2020 20:30,6.58,0.43,6.594035183,6.58,0.43,6.594035183,11.8828,0.3154,11.88698503,0.0528,0.0154,0.055,11.83,0.3,11.83380328,11.82688,0.82284,11.85546946,0.62688,0.18284,0.653,11.2,0.64,11.21827081,6.8,0.58,6.824690469,6.8,0.58,6.824690469
10/10/2020 21:00,6.36,0.45,6.375899936,6.36,0.45,6.375899936,11.42088,0.45484,11.42993348,0.05088,0.01484,0.053,11.37,0.44,11.37851045,11.54784,0.82312,11.57713847,0.62784,0.18312,0.654,10.92,0.64,10.9387385,6.63,0.58,6.655321179,6.63,0.58,6.655321179
10/10/2020 21:30,6.1,0.49,6.119648683,6.1,0.49,6.119648683,10.83184,0.49512,10.84314999,0.05184,0.01512,0.054,10.78,0.48,10.79068116,11.05688,0.88284,11.09206932,0.62688,0.18284,0.653,10.43,0.7,10.45346354,6.33,0.68,6.366419716,6.33,0.68,6.366419716
10/10/2020 22:00,5.87,0.52,5.892987358,5.87,0.52,5.892987358,10.4628,0.5154,10.47548667,0.0528,0.0154,0.055,10.41,0.5,10.42200077,10.55688,0.98284,10.60253224,0.62688,0.18284,0.653,9.93,0.8,9.962173458,6,0.68,6.038410387,6,0.68,6.038410387
10/10/2020 22:30,5.52,0.56,5.548333083,5.52,0.56,5.548333083,9.88184,0.58512,9.899147802,0.05184,0.01512,0.054,9.83,0.57,9.846512073,9.93784,1.05312,9.993484157,0.62784,0.18312,0.654,9.31,0.87,9.35056148,5.69,0.75,5.739215974,5.69,0.75,5.739215974
10/10/2020 23:00,5.19,0.58,5.222307919,5.19,0.58,5.222307919,9.4228,0.5854,9.440966741,0.0528,0.0154,0.055,9.37,0.57,9.387321237,9.46688,1.05284,9.525244826,0.62688,0.18284,0.653,8.84,0.87,8.88270792,5.36,0.73,5.409482415,5.36,0.73,5.409482415
10/10/2020 23:30,4.83,0.62,4.869630376,4.83,0.62,4.869630376,8.69184,0.58512,8.711512383,0.05184,0.01512,0.054,8.64,0.57,8.658781669,8.89688,1.11284,8.966208039,0.62688,0.18284,0.653,8.27,0.93,8.322127132,5.03,0.81,5.094801272,5.03,0.81,5.094801272
11/10/2020 00:00,4.57,0.62,4.611865132,4.57,0.62,4.611865132,8.20184,0.61512,8.224873981,0.05184,0.01512,0.054,8.15,0.6,8.172056045,8.42688,1.11284,8.500042318,0.62688,0.18284,0.653,7.8,0.93,7.855246654,4.78,0.81,4.848143975,4.78,0.81,4.848143975
11/10/2020 00:30,4.35,0.62,4.393961766,4.35,0.62,4.393961766,7.75088,0.61484,7.775227907,0.05088,0.01484,0.053,7.7,0.6,7.723341246,8.10784,1.08312,8.179866649,0.62784,0.18312,0.654,7.48,0.9,7.533949827,4.54,0.81,4.611691664,4.54,0.81,4.611691664
11/10/2020 01:00,4.26,0.62,4.304880951,4.26,0.62,4.304880951,7.77184,0.63512,7.797748034,0.05184,0.01512,0.054,7.72,0.62,7.744856358,7.79688,1.14284,7.880191685,0.62688,0.18284,0.653,7.17,0.96,7.233982306,4.41,0.81,4.483770735,4.41,0.81,4.483770735
11/10/2020 01:30,4.26,0.62,4.304880951,4.26,0.62,4.304880951,8.2128,0.5954,8.234353952,0.0528,0.0154,0.055,8.16,0.58,8.180586776,7.7988,1.0934,7.87507492,0.6288,0.1834,0.655,7.17,0.91,7.227516863,4.41,0.81,4.483770735,4.41,0.81,4.483770735
11/10/2020 02:00,4.42,0.6,4.460538084,4.42,0.6,4.460538084,8.6428,0.5754,8.661932637,0.0528,0.0154,0.055,8.59,0.56,8.60823443,8.01784,1.13312,8.097513149,0.62784,0.18312,0.654,7.39,0.95,7.450812036,4.86,0.83,4.930365098,4.86,0.83,4.930365098
11/10/2020 02:30,4.39,0.6,4.430812567,4.39,0.6,4.430812567,8.7128,0.5754,8.731779257,0.0528,0.0154,0.055,8.66,0.56,8.678087347,7.97784,1.11312,8.055120558,0.62784,0.18312,0.654,7.35,0.93,7.408603107,4.9,0.83,4.969798789,4.9,0.83,4.969798789
11/10/2020 03:00,4.32,0.6,4.361467643,4.32,0.6,4.361467643,8.48184,0.60512,8.503398144,0.05184,0.01512,0.054,8.43,0.59,8.450621279,7.7888,1.1734,7.876691755,0.6288,0.1834,0.655,7.16,0.99,7.228118704,4.78,0.83,4.851525533,4.78,0.83,4.851525533
11/10/2020 03:30,4.23,0.6,4.272341279,4.23,0.6,4.272341279,8.1928,0.6054,8.215137309,0.0528,0.0154,0.055,8.14,0.59,8.161354054,7.67784,1.17312,7.766945191,0.62784,0.18312,0.654,7.05,0.99,7.1191713,4.53,0.8,4.600097825,4.53,0.8,4.600097825
11/10/2020 04:00,4.11,0.6,4.153564734,4.11,0.6,4.153564734,8.09184,0.60512,8.114434349,0.05184,0.01512,0.054,8.04,0.59,8.061618944,7.57784,1.14312,7.66357504,0.62784,0.18312,0.654,6.95,0.96,7.015988883,4.4,0.8,4.472135955,4.4,0.8,4.472135955
11/10/2020 04:30,4.04,0.6,4.084311447,4.04,0.6,4.084311447,8.0328,0.5854,8.054102619,0.0528,0.0154,0.055,7.98,0.57,8.000331243,7.4788,1.1434,7.565699769,0.6288,0.1834,0.655,6.85,0.96,6.916942966,4.4,0.77,4.466866911,4.4,0.77,4.466866911
11/10/2020 05:00,3.97,0.6,4.015084059,3.97,0.6,4.015084059,7.7028,0.6154,7.727343981,0.0528,0.0154,0.055,7.65,0.6,7.673493337,7.45784,1.11312,7.540451817,0.62784,0.18312,0.654,6.83,0.93,6.893025461,4.36,0.77,4.427471061,4.36,0.77,4.427471061
11/10/2020 05:30,4.06,0.54,4.095753899,4.06,0.54,4.095753899,7.5728,0.6054,7.596960511,0.0528,0.0154,0.055,7.52,0.59,7.543109438,7.3788,1.1234,7.463827235,0.6288,0.1834,0.655,6.75,0.94,6.815137563,4.49,0.77,4.55554607,4.49,0.77,4.55554607
11/10/2020 06:00,4.11,0.48,4.137934267,4.11,0.48,4.137934267,7.6228,0.6054,7.646802534,0.0528,0.0154,0.055,7.57,0.59,7.592957263,7.5788,1.0634,7.653040507,0.6288,0.1834,0.655,6.95,0.88,7.005490704,4.57,0.7,4.623299687,4.57,0.7,4.623299687
11/10/2020 06:30,4.28,0.46,4.30464865,4.28,0.46,4.30464865,7.71376,0.56568,7.734473945,0.05376,0.01568,0.056,7.66,0.55,7.679720047,8.4688,1.0634,8.535302748,0.6288,0.1834,0.655,7.84,0.88,7.889233169,4.68,0.56,4.713385195,4.68,0.56,4.713385195
11/10/2020 07:00,4.45,0.46,4.473712105,4.45,0.46,4.473712105,7.8728,0.5354,7.890984286,0.0528,0.0154,0.055,7.82,0.52,7.837269933,8.7088,1.0934,8.777170444,0.6288,0.1834,0.655,8.08,0.91,8.131082339,4.87,0.5,4.895600065,4.87,0.5,4.895600065
11/10/2020 07:30,4.54,0.57,4.575642031,4.54,0.57,4.575642031,8.08184,0.68512,8.110827775,0.05184,0.01512,0.054,8.03,0.67,8.057902953,9.02976,1.28368,9.120548229,0.62976,0.18368,0.656,8.4,1.1,8.471717653,4.99,0.6,5.025942698,4.99,0.6,5.025942698
11/10/2020 08:00,4.68,0.62,4.720889747,4.68,0.62,4.720889747,8.4828,0.7454,8.515486892,0.0528,0.0154,0.055,8.43,0.73,8.461548322,9.4188,1.3334,9.512715122,0.6288,0.1834,0.655,8.79,1.15,8.864908347,5.27,0.63,5.307522963,5.27,0.63,5.307522963
11/10/2020 08:30,4.91,0.62,4.948989796,4.91,0.62,4.948989796,9.0828,0.6954,9.109381812,0.0528,0.0154,0.055,9.03,0.68,9.055567348,10.1088,1.2234,10.18256083,0.6288,0.1834,0.655,9.48,1.04,9.536875799,5.49,0.63,5.526029316,5.49,0.63,5.526029316
11/10/2020 09:00,5.35,0.58,5.381347415,5.35,0.58,5.381347415,9.7628,0.6154,9.782176701,0.0528,0.0154,0.055,9.71,0.6,9.728519929,10.6788,1.1734,10.74307391,0.6288,0.1834,0.655,10.05,0.99,10.09864347,5.79,0.57,5.817989343,5.79,0.57,5.817989343
11/10/2020 09:30,5.76,0.53,5.784332286,5.76,0.53,5.784332286,10.39184,0.56512,10.40719459,0.05184,0.01512,0.054,10.34,0.55,10.35461733,11.2388,1.1334,11.29580546,0.6288,0.1834,0.655,10.61,0.95,10.65244573,5.92,0.59,5.949327693,5.92,0.59,5.949327693
11/10/2020 10:00,5.94,0.46,5.957784823,5.94,0.46,5.957784823,10.9028,0.4854,10.91359982,0.0528,0.0154,0.055,10.85,0.47,10.86017495,11.77784,1.02312,11.82219479,0.62784,0.18312,0.654,11.15,0.84,11.18159649,6.18,0.54,6.203547372,6.18,0.54,6.203547372
11/10/2020 10:30,6.35,0.43,6.364542403,6.35,0.43,6.364542403,11.32184,0.43512,11.33019816,0.05184,0.01512,0.054,11.27,0.42,11.27782337,12.20784,0.96312,12.24577305,0.62784,0.18312,0.654,11.58,0.78,11.6062397,6.43,0.47,6.447154411,6.43,0.47,6.447154411
11/10/2020 11:00,6.55,0.4,6.562202374,6.55,0.4,6.562202374,11.51088,0.40484,11.51799695,0.05088,0.01484,0.053,11.46,0.39,11.46663421,12.45592,0.94256,12.49153163,0.62592,0.18256,0.652,11.83,0.76,11.85438737,6.48,0.43,6.494251304,6.48,0.43,6.494251304
11/10/2020 11:30,6.62,0.4,6.632073582,6.62,0.4,6.632073582,11.75992,0.37456,11.76588346,0.04992,0.01456,0.052,11.71,0.36,11.71553242,12.55592,0.94256,12.5912488,0.62592,0.18256,0.652,11.93,0.76,11.95418337,6.6,0.46,6.616010883,6.6,0.46,6.616010883
11/10/2020 12:00,6.62,0.38,6.630897375,6.62,0.38,6.630897375,12.18088,0.37484,12.18664608,0.05088,0.01484,0.053,12.13,0.36,12.13534095,12.68592,0.84256,12.71386934,0.62592,0.18256,0.652,12.06,0.66,12.0780462,6.6,0.5,6.618912297,6.6,0.5,6.618912297
11/10/2020 12:30,6.67,0.38,6.680815818,6.67,0.38,6.680815818,12.23992,0.37456,12.24564971,0.04992,0.01456,0.052,12.19,0.36,12.19531467,12.84496,0.88228,12.87522487,0.62496,0.18228,0.651,12.22,0.7,12.24003268,6.75,0.55,6.772370338,6.75,0.55,6.772370338
11/10/2020 13:00,6.73,0.38,6.740719546,6.73,0.38,6.740719546,12.36992,0.40456,12.37653383,0.04992,0.01456,0.052,12.32,0.39,12.32617134,12.964,0.882,12.9939686,0.624,0.182,0.65,12.34,0.7,12.35983819,6.62,0.59,6.646239538,6.62,0.59,6.646239538
11/10/2020 13:30,6.66,0.38,6.670832032,6.66,0.38,6.670832032,12.27992,0.41456,12.28691561,0.04992,0.01456,0.052,12.23,0.4,12.23653954,12.814,0.902,12.84570745,0.624,0.182,0.65,12.19,0.72,12.21124482,6.59,0.65,6.621978556,6.59,0.65,6.621978556
11/10/2020 14:00,6.69,0.38,6.700783536,6.69,0.38,6.700783536,12.12992,0.41456,12.13700207,0.04992,0.01456,0.052,12.08,0.4,12.0866207,12.79304,0.94172,12.82765407,0.62304,0.18172,0.649,12.17,0.76,12.19370739,6.59,0.61,6.618171953,6.59,0.61,6.618171953
11/10/2020 14:30,6.47,0.42,6.483617817,6.47,0.42,6.483617817,11.96992,0.41456,11.97709668,0.04992,0.01456,0.052,11.92,0.4,11.92670952,12.57304,0.96172,12.60976765,0.62304,0.18172,0.649,11.95,0.78,11.97542901,6.55,0.61,6.578343256,6.55,0.61,6.578343256
11/10/2020 15:00,6.35,0.42,6.363874606,6.35,0.42,6.363874606,11.82896,0.48428,11.83886911,0.04896,0.01428,0.051,11.78,0.47,11.78937233,12.37208,0.94144,12.40784723,0.62208,0.18144,0.648,11.75,0.76,11.77455307,6.45,0.61,6.478780749,6.45,0.61,6.478780749
11/10/2020 15:30,6.43,0.45,6.445727267,6.43,0.45,6.445727267,11.41992,0.56456,11.4338664,0.04992,0.01456,0.052,11.37,0.55,11.38329478,12.51304,0.98172,12.55149171,0.62304,0.18172,0.649,11.89,0.8,11.91688298,6.32,0.64,6.35232241,6.32,0.64,6.35232241
11/10/2020 16:00,6.32,0.49,6.338966793,6.32,0.49,6.338966793,11.53992,0.56456,11.55372155,0.04992,0.01456,0.052,11.49,0.55,11.50315609,12.43304,1.02172,12.47495072,0.62304,0.18172,0.649,11.81,0.84,11.8398353,6.34,0.67,6.375303914,6.34,0.67,6.375303914
11/10/2020 16:30,6.56,0.49,6.57827485,6.56,0.49,6.57827485,11.92088,0.52484,11.93242796,0.05088,0.01484,0.053,11.87,0.51,11.88095114,12.23304,1.07172,12.27989623,0.62304,0.18172,0.649,11.61,0.89,11.64406286,6.56,0.69,6.596188293,6.56,0.69,6.596188293
11/10/2020 17:00,6.71,0.5,6.728603124,6.71,0.5,6.728603124,12.09992,0.56456,12.11308351,0.04992,0.01456,0.052,12.05,0.55,12.06254534,12.384,1.042,12.42776006,0.624,0.182,0.65,11.76,0.86,11.79140365,6.67,0.69,6.705594679,6.67,0.69,6.705594679
11/10/2020 17:30,6.81,0.47,6.826199528,6.81,0.47,6.826199528,12.51088,0.56484,12.52362418,0.05088,0.01484,0.053,12.46,0.55,12.47213294,12.64304,1.08172,12.68923081,0.62304,0.18172,0.649,12.02,0.9,12.05364675,6.59,0.69,6.626024449,6.59,0.69,6.626024449
11/10/2020 18:00,6.91,0.5,6.928066108,6.91,0.5,6.928066108,12.73088,0.56484,12.74340417,0.05088,0.01484,0.053,12.68,0.55,12.69192263,12.724,1.002,12.76339218,0.624,0.182,0.65,12.1,0.82,12.1277533,6.71,0.67,6.743367111,6.71,0.67,6.743367111
11/10/2020 18:30,6.98,0.56,7.00242815,6.98,0.56,7.00242815,12.84992,0.56456,12.86231597,0.04992,0.01456,0.052,12.8,0.55,12.81181096,12.54496,1.06228,12.58985545,0.62496,0.18228,0.651,11.92,0.88,11.95243908,6.77,0.67,6.803072835,6.77,0.67,6.803072835
11/10/2020 19:00,7.21,0.41,7.221648011,7.21,0.41,7.221648011,13.1928,0.3754,13.19813991,0.0528,0.0154,0.055,13.14,0.36,13.14493058,12.81592,0.81256,12.84165329,0.62592,0.18256,0.652,12.19,0.63,12.20626888,7.08,0.55,7.101330861,7.08,0.55,7.101330861
11/10/2020 19:30,7.33,0.41,7.341457621,7.33,0.41,7.341457621,13.48184,-0.34488,13.48625048,0.05184,0.01512,0.054,13.43,-0.36,13.43482415,12.81688,0.79284,12.84137875,0.62688,0.18284,0.653,12.19,0.61,12.20525297,7.08,0.55,7.101330861,7.08,0.55,7.101330861
11/10/2020 20:00,7,0.43,7.013194707,7,0.43,7.013194707,13.0328,-0.4846,13.04180635,0.0528,0.0154,0.055,12.98,-0.5,12.98962663,12.27784,0.86312,12.30814085,0.62784,0.18312,0.654,11.65,0.68,11.66982862,6.92,0.55,6.941822527,6.92,0.55,6.941822527
11/10/2020 20:30,6.71,0.45,6.72507249,6.71,0.45,6.72507249,12.5328,-0.0846,12.53308553,0.0528,0.0154,0.055,12.48,-0.1,12.48040063,11.97688,0.90284,12.01086069,0.62688,0.18284,0.653,11.35,0.72,11.37281408,6.62,0.6,6.647134721,6.62,0.6,6.647134721
11/10/2020 21:00,6.45,0.49,6.468585626,6.45,0.49,6.468585626,11.7528,0.2554,11.75557472,0.0528,0.0154,0.055,11.7,0.24,11.70246128,11.49688,0.91284,11.53306233,0.62688,0.18284,0.653,10.87,0.73,10.89448484,6.37,0.6,6.398195058,6.37,0.6,6.398195058
11/10/2020 21:30,6.11,0.49,6.129616627,6.11,0.49,6.129616627,11.2028,0.3054,11.20696199,0.0528,0.0154,0.055,11.15,0.29,11.15377066,10.88784,0.99312,10.93303925,0.62784,0.18312,0.654,10.26,0.81,10.29192402,6.07,0.66,6.105775954,6.07,0.66,6.105775954
11/10/2020 22:00,5.79,0.52,5.813303708,5.79,0.52,5.813303708,10.56088,0.45484,10.57067007,0.05088,0.01484,0.053,10.51,0.44,10.51920624,10.43688,1.03284,10.48786073,0.62688,0.18284,0.653,9.81,0.85,9.846755811,5.8,0.62,5.833043802,5.8,0.62,5.833043802
11/10/2020 22:30,5.36,0.56,5.389174334,5.36,0.56,5.389174334,9.9228,0.4754,9.934181647,0.0528,0.0154,0.055,9.87,0.46,9.880713537,9.80784,1.03312,9.862102332,0.62784,0.18312,0.654,9.18,0.85,9.219267867,5.58,0.57,5.609037351,5.58,0.57,5.609037351
11/10/2020 23:00,4.98,0.6,5.016014354,4.98,0.6,5.016014354,9.23184,0.52512,9.24676272,0.05184,0.01512,0.054,9.18,0.51,9.194155752,9.04784,1.08312,9.112439717,0.62784,0.18312,0.654,8.42,0.9,8.467963155,5.19,0.61,5.22572483,5.19,0.61,5.22572483
11/10/2020 23:30,4.62,0.6,4.658798128,4.62,0.6,4.658798128,8.4728,0.5654,8.491643952,0.0528,0.0154,0.055,8.42,0.55,8.437944062,8.42784,1.12312,8.502345888,0.62784,0.18312,0.654,7.8,0.94,7.856436851,4.81,0.65,4.853720223,4.81,0.65,4.853720223
12/10/2020 00:00,4.36,0.6,4.401090774,4.36,0.6,4.401090774,7.9428,0.5654,7.962898279,0.0528,0.0154,0.055,7.89,0.55,7.909146604,7.9588,1.1734,8.044834678,0.6288,0.1834,0.655,7.33,0.99,7.396553251,4.59,0.65,4.635795509,4.59,0.65,4.635795509
12/10/2020 00:30,4.25,0.56,4.286735355,4.25,0.56,4.286735355,7.5628,0.5654,7.583905392,0.0528,0.0154,0.055,7.51,0.55,7.530112881,7.66784,1.17312,7.757060062,0.62784,0.18312,0.654,7.04,0.99,7.109268598,4.36,0.66,4.40967119,4.36,0.66,4.40967119
12/10/2020 01:00,4.18,0.53,4.213466506,4.18,0.53,4.213466506,7.5628,0.5654,7.583905392,0.0528,0.0154,0.055,7.51,0.55,7.530112881,7.39784,1.20312,7.495033983,0.62784,0.18312,0.654,6.77,1.02,6.846407817,4.29,0.66,4.340472325,4.29,0.66,4.340472325
12/10/2020 01:30,4.18,0.55,4.216028937,4.18,0.55,4.216028937,8.06088,0.56484,8.080645432,0.05088,0.01484,0.053,8.01,0.55,8.028860442,7.6188,1.0734,7.694043215,0.6288,0.1834,0.655,6.99,0.89,7.046431721,4.37,0.71,4.427301661,4.37,0.71,4.427301661
12/10/2020 02:00,4.38,0.53,4.411949682,4.38,0.53,4.411949682,8.5528,0.5354,8.56954147,0.0528,0.0154,0.055,8.5,0.52,8.515891028,7.96784,0.98312,8.028262527,0.62784,0.18312,0.654,7.34,0.8,7.38346802,4.88,0.68,4.927149277,4.88,0.68,4.927149277
12/10/2020 02:30,4.41,0.53,4.441733896,4.41,0.53,4.441733896,8.6328,0.5354,8.649386626,0.0528,0.0154,0.055,8.58,0.52,8.595743133,8.05784,0.95312,8.114014,0.62784,0.18312,0.654,7.43,0.77,7.4697925,4.92,0.71,4.970965701,4.92,0.71,4.970965701
12/10/2020 03:00,4.3,0.53,4.332539671,4.3,0.53,4.332539671,8.40184,0.51512,8.41761629,0.05184,0.01512,0.054,8.35,0.5,8.364956665,7.9188,0.9534,7.975986773,0.6288,0.1834,0.655,7.29,0.77,7.330552503,4.75,0.68,4.798426826,4.75,0.68,4.798426826
12/10/2020 03:30,4.3,0.53,4.332539671,4.3,0.53,4.332539671,8.24184,0.51512,8.257921966,0.05184,0.01512,0.054,8.19,0.5,8.20524832,7.54784,1.18312,7.640004031,0.62784,0.18312,0.654,6.92,1,6.991881006,4.6,0.68,4.649989247,4.6,0.68,4.649989247
12/10/2020 04:00,4.19,0.51,4.220924069,4.19,0.51,4.220924069,8.24184,0.49512,8.256698517,0.05184,0.01512,0.054,8.19,0.48,8.204053876,7.63784,0.96312,7.698324493,0.62784,0.18312,0.654,7.01,0.78,7.053261657,4.53,0.66,4.577826995,4.53,0.66,4.577826995
12/10/2020 04:30,4.22,0.46,4.244997055,4.22,0.46,4.244997055,8.0028,0.4754,8.016907945,0.0528,0.0154,0.055,7.95,0.46,7.963297056,7.6888,0.9634,7.748921538,0.6288,0.1834,0.655,7.06,0.78,7.102957131,4.49,0.66,4.538248561,4.49,0.66,4.538248561
12/10/2020 05:00,4.35,0.38,4.366566157,4.35,0.38,4.366566157,7.78184,0.51512,7.798870585,0.05184,0.01512,0.054,7.73,0.5,7.746153884,7.59784,0.98312,7.661181214,0.62784,0.18312,0.654,6.97,0.8,7.015760828,4.59,0.6,4.629049578,4.59,0.6,4.629049578
12/10/2020 05:30,4.51,0.35,4.523560545,4.51,0.35,4.523560545,7.7828,0.5154,7.799846986,0.0528,0.0154,0.055,7.73,0.5,7.746153884,7.85784,0.91312,7.91071663,0.62784,0.18312,0.654,7.23,0.73,7.266759938,4.92,0.6,4.956450343,4.92,0.6,4.956450343
12/10/2020 06:00,4.85,0.28,4.858075751,4.85,0.28,4.858075751,8.1428,0.4254,8.153904402,0.0528,0.0154,0.055,8.09,0.41,8.100382707,8.5288,0.8534,8.571389677,0.6288,0.1834,0.655,7.9,0.67,7.928360486,5.29,0.52,5.315496214,5.29,0.52,5.315496214
12/10/2020 06:30,5.75,-0.29,5.757308399,5.75,-0.29,5.757308399,9.17552,0.33036,9.181465297,0.03552,0.01036,0.037,9.14,0.32,9.145600035,9.99784,0.68312,10.02115051,0.62784,0.18312,0.654,9.37,0.5,9.383330965,6.32,0.3,6.327116247,6.32,0.3,6.327116247
12/10/2020 07:00,6.71,-0.4,6.72191193,6.71,-0.4,6.72191193,10.07,-0.34,10.07573819,0,0,0,10.07,-0.34,10.07573819,10.9688,0.1234,10.96949411,0.6288,0.1834,0.655,10.34,-0.06,10.34017408,7.1,-0.36,7.109120902,7.1,-0.36,7.109120902
12/10/2020 07:30,7.52,-0.5,7.53660401,7.52,-0.5,7.53660401,10.9,-0.03,10.90004128,0,0,0,10.9,-0.03,10.90004128,12.9588,-0.3466,12.96343431,0.6288,0.1834,0.655,12.33,-0.53,12.34138566,8.2,-0.47,8.213458468,8.2,-0.47,8.213458468
12/10/2020 08:00,8.06,-0.56,8.079430673,8.06,-0.56,8.079430673,11.5,-0.24,11.50250408,0,0,0,11.5,-0.24,11.50250408,14.75784,-0.64688,14.77201053,0.62784,0.18312,0.654,14.13,-0.83,14.15435622,8.94,-0.65,8.963598608,8.94,-0.65,8.963598608
12/10/2020 08:30,8.42,-0.78,8.456051088,8.42,-0.78,8.456051088,11.75,-0.37,11.75582409,0,0,0,11.75,-0.37,11.75582409,15.31784,-0.88688,15.34349303,0.62784,0.18312,0.654,14.69,-1.07,14.72891714,9.36,-0.83,9.396728154,9.36,-0.83,9.396728154
12/10/2020 09:00,8.42,-0.84,8.4617965,8.42,-0.84,8.4617965,11.5,-0.42,11.50766701,0,0,0,11.5,-0.42,11.50766701,15.52688,-0.97716,15.55759764,0.62688,0.18284,0.653,14.9,-1.16,14.94508615,9.53,-0.96,9.578230526,9.53,-0.96,9.578230526
12/10/2020 09:30,8.71,-0.89,8.755352649,8.71,-0.89,8.755352649,11.87248,-0.43636,11.88049626,0.01248,0.00364,0.013,11.86,-0.44,11.86815908,16.15688,-1.05716,16.19142855,0.62688,0.18284,0.653,15.53,-1.24,15.57942553,10.22,-1.13,10.28228088,10.22,-1.13,10.28228088
12/10/2020 10:00,8.84,-0.89,8.884689077,8.84,-0.89,8.884689077,11.86,-0.46,11.86891739,0,0,0,11.86,-0.46,11.86891739,16.29688,-1.10716,16.33444523,0.62688,0.18284,0.653,15.67,-1.29,15.72300862,10.54,-1.2,10.60809125,10.54,-1.2,10.60809125
12/10/2020 10:30,8.93,-0.89,8.974240915,8.93,-0.89,8.974240915,12.12,-0.46,12.12872623,0,0,0,12.12,-0.46,12.12872623,16.38688,-1.00716,16.41780154,0.62688,0.18284,0.653,15.76,-1.19,15.80486318,10.36,-0.99,10.40719463,10.36,-0.99,10.40719463
12/10/2020 11:00,8.87,-0.92,8.917583753,8.87,-0.92,8.917583753,12.27,-0.48,12.27938516,0,0,0,12.27,-0.48,12.27938516,16.48688,-1.03716,16.51947072,0.62688,0.18284,0.653,15.86,-1.22,15.90685387,10.7,-1.15,10.76162163,10.7,-1.15,10.76162163
12/10/2020 11:30,9.03,-0.92,9.076745011,9.03,-0.92,9.076745011,12.36,-0.48,12.36931688,0,0,0,12.36,-0.48,12.36931688,16.89592,-1.29744,16.94566208,0.62592,0.18256,0.652,16.27,-1.48,16.3371754,10.66,-1.17,10.72401511,10.66,-1.17,10.72401511
12/10/2020 12:00,9.15,-0.96,9.200222823,9.15,-0.96,9.200222823,12.46,-0.48,12.46924216,0,0,0,12.46,-0.48,12.46924216,16.75688,-1.23716,16.80248768,0.62688,0.18284,0.653,16.13,-1.42,16.19238401,10.63,-1.08,10.68472274,10.63,-1.08,10.68472274
12/10/2020 12:30,9.21,-0.91,9.254847379,9.21,-0.91,9.254847379,12.75,-0.48,12.75903209,0,0,0,12.75,-0.48,12.75903209,16.53592,-1.11744,16.57363335,0.62592,0.18256,0.652,15.91,-1.3,15.9630229,10.8,-1.13,10.85895483,10.8,-1.13,10.85895483
12/10/2020 13:00,9.15,-0.88,9.192219536,9.15,-0.88,9.192219536,12.91,-0.57,12.92257714,0,0,0,12.91,-0.57,12.92257714,16.57688,-1.15716,16.61721908,0.62688,0.18284,0.653,15.95,-1.34,16.00618943,10.59,-1.02,10.63900841,10.59,-1.02,10.63900841
12/10/2020 13:30,9.04,-0.79,9.074453152,9.04,-0.79,9.074453152,12.77,-0.51,12.78017997,0,0,0,12.77,-0.51,12.78017997,16.48688,-1.00716,16.51761434,0.62688,0.18284,0.653,15.86,-1.19,15.9045811,10.43,-0.89,10.46790332,10.43,-0.89,10.46790332
12/10/2020 14:00,8.83,-0.79,8.865269313,8.83,-0.79,8.865269313,12.71,-0.51,12.72022799,0,0,0,12.71,-0.51,12.72022799,16.52784,-1.24688,16.57480633,0.62784,0.18312,0.654,15.9,-1.43,15.96417552,10.69,-1.1,10.74644592,10.69,-1.1,10.74644592
12/10/2020 14:30,8.78,-0.85,8.82104869,8.78,-0.85,8.82104869,12.52,-0.48,12.5291979,0,0,0,12.52,-0.48,12.5291979,16.38976,-1.19632,16.43336285,0.62976,0.18368,0.656,15.76,-1.38,15.82030341,10.74,-1.07,10.79316914,10.74,-1.07,10.79316914
12/10/2020 15:00,8.72,-0.85,8.761329808,8.72,-0.85,8.761329808,12.48,-0.46,12.48847469,0,0,0,12.48,-0.46,12.48847469,16.0788,-0.9866,16.1090406,0.6288,0.1834,0.655,15.45,-1.17,15.49423764,10.12,-0.99,10.16830861,10.12,-0.99,10.16830861
12/10/2020 15:30,8.66,-0.72,8.689879171,8.66,-0.72,8.689879171,12.53,-0.46,12.53844089,0,0,0,12.53,-0.46,12.53844089,16.31976,-1.00632,16.35075675,0.62976,0.18368,0.656,15.69,-1.19,15.73506276,9.8,-0.84,9.835934119,9.8,-0.84,9.835934119
