Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
12/10/2020 16:00,8.73,-0.66,8.754912906,8.73,-0.66,8.754912906,13.02,-0.46,13.02812343,0,0,0,13.02,-0.46,13.02812343,16.5088,-0.9366,16.5353469,0.6288,0.1834,0.655,15.88,-1.12,15.91944723,9.83,-0.74,9.857814159,9.83,-0.74,9.857814159
12/10/2020 16:30,9.03,-0.63,9.051950066,9.03,-0.63,9.051950066,13.64,-0.46,13.64775439,0,0,0,13.64,-0.46,13.64775439,16.45976,-0.71632,16.47533956,0.62976,0.18368,0.656,15.83,-0.9,15.85556369,9.91,-0.7,9.934691742,9.91,-0.7,9.934691742
12/10/2020 17:00,9.03,-0.47,9.042223178,9.03,-0.47,9.042223178,14.22,-0.46,14.22743828,0,0,0,14.22,-0.46,14.22743828,16.4388,-0.5266,16.44723238,0.6288,0.1834,0.655,15.81,-0.71,15.82593441,9.65,-0.54,9.665096999,9.65,-0.54,9.665096999
12/10/2020 17:30,8.88,-0.34,8.886506625,8.88,-0.34,8.886506625,14.56,-0.44,14.56664683,0,0,0,14.56,-0.44,14.56664683,15.99976,-0.32632,16.00308735,0.62976,0.18368,0.656,15.37,-0.51,15.37845896,9.17,-0.38,9.177870123,9.17,-0.38,9.177870123
12/10/2020 18:00,8.66,0,8.66,8.66,0,8.66,14.43,-0.44,14.43670669,0,0,0,14.43,-0.44,14.43670669,15.6588,-0.1466,15.65948623,0.6288,0.1834,0.655,15.03,-0.33,15.03362232,8.94,-0.33,8.946088531,8.94,-0.33,8.946088531
12/10/2020 18:30,8.33,-0.33,8.336534052,8.33,-0.33,8.336534052,14.32,-0.42,14.32615789,0,0,0,14.32,-0.42,14.32615789,14.79976,0.33368,14.80352115,0.62976,0.18368,0.656,14.17,0.15,14.17079391,8.62,0.32,8.62593763,8.62,0.32,8.62593763
12/10/2020 19:00,8.44,-0.33,8.446448958,8.44,-0.33,8.446448958,14.44,-0.65,14.4546221,0,0,0,14.44,-0.65,14.4546221,14.4588,-0.2166,14.4604223,0.6288,0.1834,0.655,13.83,-0.4,13.83578332,8.65,-0.3,8.655200749,8.65,-0.3,8.655200749
12/10/2020 19:30,8.18,-0.33,8.186653773,8.18,-0.33,8.186653773,13.7348,-0.5386,13.74535634,0.0048,0.0014,0.005,13.73,-0.54,13.74061498,13.84976,-0.21632,13.85144925,0.62976,0.18368,0.656,13.22,-0.4,13.22605005,8.35,0.11,8.350724519,8.35,0.11,8.350724519
12/10/2020 20:00,7.88,-0.33,7.886906872,7.88,-0.33,7.886906872,13.48456,-0.52992,13.49496845,0.03456,0.01008,0.036,13.45,-0.54,13.46083578,13.4388,-0.1966,13.44023798,0.6288,0.1834,0.655,12.81,-0.38,12.81563498,8.06,-0.22,8.063001922,8.06,-0.22,8.063001922
12/10/2020 20:30,7.62,-0.22,7.623175191,7.62,-0.22,7.623175191,13.12224,-0.48768,13.13129904,0.04224,0.01232,0.044,13.08,-0.5,13.08955309,13.11072,-0.26604,13.11341894,0.63072,0.18396,0.657,12.48,-0.45,12.48811035,7.86,-0.03,7.860057252,7.86,-0.03,7.860057252
12/10/2020 21:00,7.25,0.27,7.255025844,7.25,0.27,7.255025844,12.70224,-0.45768,12.71048276,0.04224,0.01232,0.044,12.66,-0.47,12.66872132,12.3388,-0.1866,12.3402109,0.6288,0.1834,0.655,11.71,-0.37,11.71584397,7.48,0.33,7.487275873,7.48,0.33,7.487275873
12/10/2020 21:30,6.87,0.32,6.877448655,6.87,0.32,6.877448655,11.90128,-0.40796,11.90827011,0.04128,0.01204,0.043,11.86,-0.42,11.86743443,12.02072,0.46396,12.02967033,0.63072,0.18396,0.657,11.39,0.28,11.3934411,6.94,0.38,6.950395672,6.94,0.38,6.950395672
12/10/2020 22:00,6.41,0.32,6.417982549,6.41,0.32,6.417982549,11.08128,-0.23796,11.08383469,0.04128,0.01204,0.043,11.04,-0.25,11.04283025,11.26976,0.62368,11.28700435,0.62976,0.18368,0.656,10.64,0.44,10.64909386,6.45,0.4,6.462391198,6.45,0.4,6.462391198
12/10/2020 22:30,5.78,0.38,5.792477881,5.78,0.38,5.792477881,10.26224,0.27232,10.26585252,0.04224,0.01232,0.044,10.22,0.26,10.22330671,10.37072,0.70396,10.39458479,0.63072,0.18396,0.657,9.74,0.52,9.753871026,5.83,0.56,5.856833616,5.83,0.56,5.856833616
12/10/2020 23:00,5.37,0.4,5.384876972,5.37,0.4,5.384876972,9.55128,0.38204,9.558917522,0.04128,0.01204,0.043,9.51,0.37,9.517194965,9.64976,0.70368,9.675382866,0.62976,0.18368,0.656,9.02,0.52,9.03497648,5.37,0.56,5.399120299,5.37,0.56,5.399120299
12/10/2020 23:30,4.93,0.43,4.948717005,4.93,0.43,4.948717005,8.79128,0.43204,8.801889718,0.04128,0.01204,0.043,8.75,0.42,8.760074201,8.81072,0.91396,8.857996941,0.63072,0.18396,0.657,8.18,0.73,8.212508752,5.02,0.58,5.053394898,5.02,0.58,5.053394898
13/10/2020 00:00,4.63,0.45,4.651816849,4.63,0.45,4.651816849,8.17128,0.47204,8.18490309,0.04128,0.01204,0.043,8.13,0.46,8.143003132,8.52976,0.81368,8.568481826,0.62976,0.18368,0.656,7.9,0.63,7.925080441,4.75,0.63,4.791596811,4.75,0.63,4.791596811
13/10/2020 00:30,4.41,0.47,4.434974634,4.41,0.47,4.434974634,7.77128,0.47204,7.785603034,0.04128,0.01204,0.043,7.73,0.46,7.743674838,8.21976,0.83368,8.261929363,0.62976,0.18368,0.656,7.59,0.65,7.617781829,4.59,0.63,4.633033563,4.59,0.63,4.633033563
13/10/2020 01:00,4.31,0.47,4.335550715,4.31,0.47,4.335550715,7.70224,0.47232,7.716708314,0.04224,0.01232,0.044,7.66,0.46,7.67379958,8.08072,0.79396,8.119631038,0.63072,0.18396,0.657,7.45,0.61,7.474931438,4.49,0.63,4.533982797,4.49,0.63,4.533982797
13/10/2020 01:30,4.35,0.45,4.373213921,4.35,0.45,4.373213921,8.18224,0.44232,8.194186866,0.04224,0.01232,0.044,8.14,0.43,8.151349582,8.09976,0.77368,8.136626623,0.62976,0.18368,0.656,7.47,0.59,7.493263641,4.49,0.67,4.539713647,4.49,0.67,4.539713647
13/10/2020 02:00,4.5,0.45,4.52244403,4.5,0.45,4.52244403,8.76128,0.40204,8.770499609,0.04128,0.01204,0.043,8.72,0.39,8.728716973,8.38072,0.73396,8.412797692,0.63072,0.18396,0.657,7.75,0.55,7.769491618,5.04,0.64,5.080472419,5.04,0.64,5.080472419
13/10/2020 02:30,4.5,0.47,4.52447787,4.5,0.47,4.52447787,8.94128,0.37204,8.949016806,0.04128,0.01204,0.043,8.9,0.36,8.907277923,8.39976,0.73368,8.431740888,0.62976,0.18368,0.656,7.77,0.55,7.789441572,5.17,0.6,5.204699799,5.17,0.6,5.204699799
13/10/2020 03:00,4.45,0.45,4.472694937,4.45,0.45,4.472694937,8.77224,0.39232,8.781008461,0.04224,0.01232,0.044,8.73,0.38,8.738266418,8.29072,0.75396,8.32493206,0.63072,0.18396,0.657,7.66,0.57,7.681178295,4.98,0.63,5.019691226,4.98,0.63,5.019691226
13/10/2020 03:30,4.39,0.45,4.413003512,4.39,0.45,4.413003512,8.46128,0.45204,8.473346411,0.04128,0.01204,0.043,8.42,0.44,8.431488599,8.04976,0.91368,8.101447229,0.62976,0.18368,0.656,7.42,0.73,7.455823228,4.76,0.63,4.801510179,4.76,0.63,4.801510179
13/10/2020 04:00,4.33,0.45,4.353320572,4.33,0.45,4.353320572,8.36224,0.43232,8.373407813,0.04224,0.01232,0.044,8.32,0.42,8.330594217,7.93072,0.88396,7.979831139,0.63072,0.18396,0.657,7.3,0.7,7.333484847,4.68,0.65,4.72492328,4.68,0.65,4.72492328
13/10/2020 04:30,4.36,0.41,4.379235093,4.36,0.41,4.379235093,8.30224,0.43232,8.313488413,0.04224,0.01232,0.044,8.26,0.42,8.270671073,8.07976,0.73368,8.113002404,0.62976,0.18368,0.656,7.45,0.55,7.470274426,4.72,0.65,4.764546148,4.72,0.65,4.764546148
13/10/2020 05:00,4.43,0.39,4.447133908,4.43,0.39,4.447133908,8.07224,0.43232,8.083808459,0.04224,0.01232,0.044,8.03,0.42,8.040976309,7.99168,0.79424,8.031050143,0.63168,0.18424,0.658,7.36,0.61,7.38523527,4.76,0.56,4.792827975,4.76,0.56,4.792827975
13/10/2020 05:30,4.63,0.34,4.642467017,4.63,0.34,4.642467017,8.16224,0.41232,8.172647649,0.04224,0.01232,0.044,8.12,0.4,8.129846247,8.21072,0.82396,8.251959343,0.63072,0.18396,0.657,7.58,0.64,7.606970488,5.39,0.51,5.414074251,5.39,0.51,5.414074251
13/10/2020 06:00,4.89,0.31,4.899816323,4.89,0.31,4.899816323,8.33224,0.41232,8.342435568,0.04224,0.01232,0.044,8.29,0.4,8.299644571,8.89168,0.74424,8.922772349,0.63168,0.18424,0.658,8.26,0.56,8.278961288,6.06,0.47,6.078198746,6.06,0.47,6.078198746
13/10/2020 06:30,5.7,0.05,5.700219294,5.7,0.05,5.700219294,9.41032,-0.16824,9.411823798,0.04032,0.01176,0.042,9.37,-0.18,9.371728763,10.22072,0.61396,10.23914372,0.63072,0.18396,0.657,9.59,0.43,9.59963541,7.2,-0.39,7.210554764,7.2,-0.39,7.210554764
13/10/2020 07:00,6.6,-0.29,6.60636814,6.6,-0.29,6.60636814,10.16224,-0.36768,10.16888934,0.04224,0.01232,0.044,10.12,-0.38,10.12713187,11.86168,-0.06576,11.86186228,0.63168,0.18424,0.658,11.23,-0.25,11.23278238,7.53,-0.51,7.547251155,7.53,-0.51,7.547251155
13/10/2020 07:30,7.39,-0.35,7.398283585,7.39,-0.35,7.398283585,11.22224,-0.38768,11.22893434,0.04224,0.01232,0.044,11.18,-0.4,11.18715335,13.89072,-0.53604,13.90105899,0.63072,0.18396,0.657,13.26,-0.72,13.27953312,8.13,-0.57,8.149957055,8.13,-0.57,8.149957055
13/10/2020 08:00,7.89,-0.41,7.900645543,7.89,-0.41,7.900645543,11.6532,-0.3474,11.65837712,0.0432,0.0126,0.045,11.61,-0.36,11.61558005,14.95168,-0.64576,14.96561862,0.63168,0.18424,0.658,14.32,-0.83,14.3440336,8.92,-0.7,8.94742421,8.92,-0.7,8.94742421
13/10/2020 08:30,8.26,-0.56,8.278961288,8.26,-0.56,8.278961288,11.63088,-0.34516,11.63600039,0.05088,0.01484,0.053,11.58,-0.36,11.5855945,15.49072,-0.94604,15.51958111,0.63072,0.18396,0.657,14.86,-1.13,14.9029024,9.81,-1.04,9.864973391,9.81,-1.04,9.864973391
13/10/2020 09:00,8.4,-0.64,8.424345672,8.4,-0.64,8.424345672,11.59088,-0.37516,11.59694978,0.05088,0.01484,0.053,11.54,-0.39,11.54658824,15.79168,-1.07576,15.82827902,0.63168,0.18424,0.658,15.16,-1.26,15.21227136,10.14,-1.26,10.21798415,10.14,-1.26,10.21798415
13/10/2020 09:30,8.6,-0.69,8.627635829,8.6,-0.69,8.627635829,11.78992,-0.37544,11.79589627,0.04992,0.01456,0.052,11.74,-0.39,11.74647607,16.42072,-1.21604,16.46568549,0.63072,0.18396,0.657,15.79,-1.4,15.8519431,10.65,-1.26,10.7242762,10.65,-1.26,10.7242762
13/10/2020 10:00,8.76,-0.78,8.794657469,8.76,-0.78,8.794657469,12.00896,-0.38572,12.01515294,0.04896,0.01428,0.051,11.96,-0.4,11.96668709,16.50072,-1.29604,16.55154012,0.63072,0.18396,0.657,15.87,-1.48,15.93886131,10.67,-1.26,10.74413794,10.67,-1.26,10.74413794
13/10/2020 10:30,8.69,-0.8,8.726746244,8.69,-0.8,8.726746244,11.90992,-0.38544,11.91615535,0.04992,0.01456,0.052,11.86,-0.4,11.86674345,16.23072,-1.16604,16.27255115,0.63072,0.18396,0.657,15.6,-1.35,15.65830451,10.21,-1.07,10.26591447,10.21,-1.07,10.26591447
13/10/2020 11:00,8.86,-0.92,8.907637173,8.86,-0.92,8.907637173,12.01088,-0.41516,12.01805293,0.05088,0.01484,0.053,11.96,-0.43,11.96772744,15.99976,-1.10632,16.03796321,0.62976,0.18368,0.656,15.37,-1.29,15.42403968,10.55,-1.27,10.62616582,10.55,-1.27,10.62616582
13/10/2020 11:30,8.8,-0.94,8.850062147,8.8,-0.94,8.850062147,11.94992,-0.46544,11.95898083,0.04992,0.01456,0.052,11.9,-0.48,11.90967674,16.20976,-1.26632,16.25914775,0.62976,0.18368,0.656,15.58,-1.45,15.64732885,10.82,-1.49,10.9221106,10.82,-1.49,10.9221106
13/10/2020 12:00,8.72,-0.96,8.77268488,8.72,-0.96,8.77268488,12.01896,-0.48572,12.02877065,0.04896,0.01428,0.051,11.97,-0.5,11.98043822,16.0988,-1.3266,16.15336587,0.6288,0.1834,0.655,15.47,-1.51,15.54351955,10.46,-1.49,10.56559038,10.46,-1.49,10.56559038
13/10/2020 12:30,8.7,-0.96,8.752805265,8.7,-0.96,8.752805265,12.01896,-0.48572,12.02877065,0.04896,0.01428,0.051,11.97,-0.5,11.98043822,16.0688,-1.2966,16.1210268,0.6288,0.1834,0.655,15.44,-1.48,15.51077045,10.34,-1.4,10.43434713,10.34,-1.4,10.43434713
13/10/2020 13:00,8.51,-0.98,8.566241883,8.51,-0.98,8.566241883,11.898,-0.486,11.90792173,0.048,0.014,0.05,11.85,-0.5,11.86054383,15.77784,-1.26688,15.82862028,0.62784,0.18312,0.654,15.15,-1.45,15.21923126,10.03,-1.14,10.09457775,10.03,-1.14,10.09457775
13/10/2020 13:30,8.36,-0.87,8.405147232,8.36,-0.87,8.405147232,11.948,-0.466,11.95708409,0.048,0.014,0.05,11.9,-0.48,11.90967674,15.53784,-1.04688,15.57306744,0.62784,0.18312,0.654,14.91,-1.23,14.96064838,9.76,-1.01,9.812120056,9.76,-1.01,9.812120056
13/10/2020 14:00,8.47,-0.93,8.520903708,8.47,-0.93,8.520903708,12.05992,-0.46544,12.06889824,0.04992,0.01456,0.052,12.01,-0.48,12.01958818,15.98784,-1.18688,16.03183433,0.62784,0.18312,0.654,15.36,-1.37,15.42097597,10.04,-1.13,10.10339052,10.04,-1.13,10.10339052
13/10/2020 14:30,8.36,-0.87,8.405147232,8.36,-0.87,8.405147232,12.25088,-0.46516,12.25970777,0.05088,0.01484,0.053,12.2,-0.48,12.20943897,16.08072,-1.18604,16.12439911,0.63072,0.18396,0.657,15.45,-1.37,15.51062217,10.06,-1.08,10.11780609,10.06,-1.08,10.11780609
13/10/2020 15:00,8.42,-0.81,8.458871083,8.42,-0.81,8.458871083,12.15088,-0.43516,12.15866971,0.05088,0.01484,0.053,12.1,-0.45,12.10836488,15.8388,-1.0466,15.87334108,0.6288,0.1834,0.655,15.21,-1.23,15.25965268,9.8,-0.97,9.847888098,9.8,-0.97,9.847888098
13/10/2020 15:30,8.46,-0.76,8.494068519,8.46,-0.76,8.494068519,12.27088,-0.43516,12.27859358,0.05088,0.01484,0.053,12.22,-0.45,12.22828279,15.96072,-0.95604,15.98932755,0.63072,0.18396,0.657,15.33,-1.14,15.37232904,9.61,-0.87,9.649300493,9.61,-0.87,9.649300493
13/10/2020 16:00,8.7,-0.76,8.733132313,8.7,-0.76,8.733132313,12.86088,-0.43516,12.86823992,0.05088,0.01484,0.053,12.81,-0.45,12.81790154,16.17976,-0.91632,16.20568653,0.62976,0.18368,0.656,15.55,-1.1,15.5888582,9.66,-0.75,9.689071163,9.66,-0.75,9.689071163
13/10/2020 16:30,8.96,-0.69,8.986528807,8.96,-0.69,8.986528807,13.45992,-0.43544,13.46696159,0.04992,0.01456,0.052,13.41,-0.45,13.41754821,16.31072,-0.78604,16.32964929,0.63072,0.18396,0.657,15.68,-0.97,15.70997454,9.69,-0.6,9.70855808,9.69,-0.6,9.70855808
13/10/2020 17:00,8.92,-0.56,8.937561189,8.92,-0.56,8.937561189,14.13896,-0.46572,14.14662804,0.04896,0.01428,0.051,14.09,-0.48,14.09817364,16.25976,-0.52632,16.26827612,0.62976,0.18368,0.656,15.63,-0.71,15.64611773,9.49,-0.46,9.501142037,9.49,-0.46,9.501142037
13/10/2020 17:30,8.72,-0.38,8.728275889,8.72,-0.38,8.728275889,14.47992,-0.46544,14.48739858,0.04992,0.01456,0.052,14.43,-0.48,14.43798116,15.76072,-0.31604,15.76388836,0.63072,0.18396,0.657,15.13,-0.5,15.13825948,9.11,-0.34,9.116342468,9.11,-0.34,9.116342468
13/10/2020 18:00,8.52,-0.32,8.526007272,8.52,-0.32,8.526007272,14.34896,-0.46572,14.35651588,0.04896,0.01428,0.051,14.3,-0.48,14.30805368,14.92976,0.00368,14.92976045,0.62976,0.18368,0.656,14.3,-0.18,14.30113282,9,-0.37,9.007602345,9,-0.37,9.007602345
13/10/2020 18:30,8.44,-0.32,8.446064172,8.44,-0.32,8.446064172,14.29896,-0.40572,14.30471481,0.04896,0.01428,0.051,14.25,-0.42,14.25618813,14.14976,0.68368,14.1662672,0.62976,0.18368,0.656,13.52,0.5,13.5292424,8.89,0.37,8.897696331,8.89,0.37,8.897696331
13/10/2020 19:00,8.65,-0.42,8.660190529,8.65,-0.42,8.660190529,14.61992,-0.63544,14.63372286,0.04992,0.01456,0.052,14.57,-0.65,14.58449176,14.18976,-0.24632,14.19189777,0.62976,0.18368,0.656,13.56,-0.43,13.56681613,8.93,-0.32,8.935731643,8.93,-0.32,8.935731643
13/10/2020 19:30,8.5,-0.4,8.50940656,8.5,-0.4,8.50940656,14.26896,-0.63572,14.28311449,0.04896,0.01428,0.051,14.22,-0.65,14.23484808,13.87976,-0.20632,13.88129337,0.62976,0.18368,0.656,13.25,-0.39,13.25573838,8.7,-0.1,8.700574694,8.7,-0.1,8.700574694
13/10/2020 20:00,8.2,-0.36,8.207898635,8.2,-0.36,8.207898635,13.84992,-0.53544,13.86026623,0.04992,0.01456,0.052,13.8,-0.55,13.8109558,13.65072,-0.22604,13.65259135,0.63072,0.18396,0.657,13.02,-0.41,13.02645385,8.26,0.33,8.266589381,8.26,0.33,8.266589381
13/10/2020 20:30,7.71,-0.33,7.717059025,7.71,-0.33,7.717059025,13.33992,-0.49544,13.34911706,0.04992,0.01456,0.052,13.29,-0.51,13.29978195,13.13976,-0.25632,13.14225981,0.62976,0.18368,0.656,12.51,-0.44,12.51773542,7.97,0.33,7.976828944,7.97,0.33,7.976828944
13/10/2020 21:00,7.22,0.12,7.220997161,7.22,0.12,7.220997161,12.64896,-0.46572,12.65753073,0.04896,0.01428,0.051,12.6,-0.48,12.60913954,12.59072,-0.19604,12.5922461,0.63072,0.18396,0.657,11.96,-0.38,11.96603527,7.55,0.38,7.559556865,7.55,0.38,7.559556865
13/10/2020 21:30,6.78,0.32,6.787547422,6.78,0.32,6.787547422,11.93184,-0.43488,11.93976241,0.05184,0.01512,0.054,11.88,-0.45,11.88851967,12.09976,-0.17632,12.10104462,0.62976,0.18368,0.656,11.47,-0.36,11.47564813,7.01,0.47,7.025738395,7.01,0.47,7.025738395
13/10/2020 22:00,6.3,0.34,6.309167932,6.3,0.34,6.309167932,11.05088,0.36484,11.05690088,0.05088,0.01484,0.053,11,0.35,11.00556677,11.28072,0.60396,11.29687618,0.63072,0.18396,0.657,10.65,0.42,10.65827847,6.51,0.52,6.530735028,6.51,0.52,6.530735028
13/10/2020 22:30,5.81,0.37,5.82176949,5.81,0.37,5.82176949,10.30184,0.42512,10.31060786,0.05184,0.01512,0.054,10.25,0.41,10.25819672,10.43976,0.66368,10.46083457,0.62976,0.18368,0.656,9.81,0.48,9.821736099,6.07,0.52,6.09223276,6.07,0.52,6.09223276
13/10/2020 23:00,5.44,0.37,5.452568202,5.44,0.37,5.452568202,9.64088,0.42484,9.65023607,0.05088,0.01484,0.053,9.59,0.41,9.598760337,9.58072,0.82396,9.616085784,0.63072,0.18396,0.657,8.95,0.64,8.972853504,5.62,0.5,5.642198153,5.62,0.5,5.642198153
13/10/2020 23:30,4.98,0.39,4.995247742,4.98,0.39,4.995247742,8.88088,0.42484,8.891035856,0.05088,0.01484,0.053,8.83,0.41,8.839513561,9.04976,0.83368,9.088078917,0.62976,0.18368,0.656,8.42,0.65,8.445051806,5.12,0.6,5.155036372,5.12,0.6,5.155036372
14/10/2020 00:00,4.71,0.39,4.726118915,4.71,0.39,4.726118915,8.34088,0.45484,8.353272329,0.05088,0.01484,0.053,8.29,0.44,8.301668507,8.71072,0.82396,8.74960302,0.63072,0.18396,0.657,8.08,0.64,8.105306904,4.88,0.6,4.916746892,4.88,0.6,4.916746892
14/10/2020 00:30,4.51,0.41,4.528598017,4.51,0.41,4.528598017,7.86992,0.45456,7.883036572,0.04992,0.01456,0.052,7.82,0.44,7.832368735,8.40976,0.75368,8.443464739,0.62976,0.18368,0.656,7.78,0.57,7.800852518,4.67,0.6,4.708386135,4.67,0.6,4.708386135
14/10/2020 01:00,4.35,0.41,4.369279117,4.35,0.41,4.369279117,7.71184,0.48512,7.727083382,0.05184,0.01512,0.054,7.66,0.47,7.674405514,8.20072,0.75396,8.235305957,0.63072,0.18396,0.657,7.57,0.57,7.591429378,4.64,0.62,4.681239152,4.64,0.62,4.681239152
14/10/2020 01:30,4.44,0.41,4.458889996,4.44,0.41,4.458889996,8.32088,0.45484,8.333302071,0.05088,0.01484,0.053,8.27,0.44,8.281696686,8.15976,0.75368,8.194493078,0.62976,0.18368,0.656,7.53,0.57,7.551542889,4.66,0.62,4.701063709,4.66,0.62,4.701063709
14/10/2020 02:00,4.6,0.41,4.618235594,4.6,0.41,4.618235594,8.8428,0.4554,8.854518677,0.0528,0.0154,0.055,8.79,0.44,8.801005624,8.34072,0.75396,8.374727805,0.63072,0.18396,0.657,7.71,0.57,7.731041327,5.16,0.58,5.192494584,5.16,0.58,5.192494584
14/10/2020 02:30,4.63,0.41,4.648117899,4.63,0.41,4.648117899,8.92088,0.45484,8.932467711,0.05088,0.01484,0.053,8.87,0.44,8.880906485,8.39976,0.75368,8.433504704,0.62976,0.18368,0.656,7.77,0.57,7.790879283,5.23,0.62,5.266621308,5.23,0.62,5.266621308
14/10/2020 03:00,4.55,0.41,4.568435181,4.55,0.41,4.568435181,8.81088,0.41484,8.820640487,0.05088,0.01484,0.053,8.76,0.4,8.769127665,8.24072,0.78396,8.277926033,0.63072,0.18396,0.657,7.61,0.6,7.633616443,5.04,0.62,5.077991729,5.04,0.62,5.077991729
14/10/2020 03:30,4.49,0.39,4.506905812,4.49,0.39,4.506905812,8.72184,0.41512,8.731713326,0.05184,0.01512,0.054,8.67,0.4,8.679222315,7.74976,1.05368,7.82106269,0.62976,0.18368,0.656,7.12,0.87,7.172956155,4.88,0.58,4.914346345,4.88,0.58,4.914346345
14/10/2020 04:00,4.46,0.39,4.477019098,4.46,0.39,4.477019098,8.49992,0.41456,8.510023502,0.04992,0.01456,0.052,8.45,0.4,8.459462158,7.93072,0.84396,7.975499245,0.63072,0.18396,0.657,7.3,0.66,7.329774894,4.78,0.6,4.81750973,4.78,0.6,4.81750973
14/10/2020 04:30,4.48,0.34,4.492883261,4.48,0.34,4.492883261,8.33184,0.41512,8.34217492,0.05184,0.01512,0.054,8.28,0.4,8.289656205,7.98072,0.81396,8.022120829,0.63072,0.18396,0.657,7.35,0.63,7.37695059,4.83,0.58,4.864699374,4.83,0.58,4.864699374
14/10/2020 05:00,4.51,0.34,4.522797807,4.51,0.34,4.522797807,8.22088,0.41484,8.231340122,0.05088,0.01484,0.053,8.17,0.4,8.179786061,8.04072,0.81396,8.081813472,0.63072,0.18396,0.657,7.41,0.63,7.436733154,4.85,0.54,4.879969262,4.85,0.54,4.879969262
14/10/2020 05:30,4.75,0.31,4.760105041,4.75,0.31,4.760105041,8.28088,0.41484,8.291264427,0.05088,0.01484,0.053,8.23,0.4,8.239714801,8.18072,0.81396,8.221113708,0.63072,0.18396,0.657,7.55,0.63,7.576239173,5.62,0.46,5.638794197,5.62,0.46,5.638794197
14/10/2020 06:00,5.11,0.21,5.114313248,5.11,0.21,5.114313248,8.56088,0.37484,8.569082296,0.05088,0.01484,0.053,8.51,0.36,8.517611167,8.84976,0.74368,8.880952201,0.62976,0.18368,0.656,8.22,0.56,8.239053344,6.45,0.43,6.464317443,6.45,0.43,6.464317443
14/10/2020 06:30,5.93,-0.34,5.939739052,5.93,-0.34,5.939739052,9.61088,-0.24516,9.614006335,0.05088,0.01484,0.053,9.56,-0.26,9.563534911,10.30072,0.60396,10.31841074,0.63072,0.18396,0.657,9.67,0.42,9.679116695,7.4,-0.52,7.418247772,7.4,-0.52,7.418247772
14/10/2020 07:00,6.93,-0.53,6.950237406,6.93,-0.53,6.950237406,10.37184,-0.38488,10.37897864,0.05184,0.01512,0.054,10.32,-0.4,10.32774903,11.88976,-0.17632,11.8910673,0.62976,0.18368,0.656,11.26,-0.36,11.26575341,7.57,-0.56,7.590685081,7.57,-0.56,7.590685081
14/10/2020 07:30,7.81,-0.65,7.837001978,7.81,-0.65,7.837001978,11.30992,-0.38544,11.31648596,0.04992,0.01456,0.052,11.26,-0.4,11.26710256,13.88168,-0.52576,13.89163285,0.63168,0.18424,0.658,13.25,-0.71,13.26900901,8.38,-0.69,8.408358936,8.38,-0.69,8.408358936
14/10/2020 08:00,8.36,-0.71,8.390095351,8.36,-0.71,8.390095351,11.83184,-0.34488,11.83686529,0.05184,0.01512,0.054,11.78,-0.36,11.78549957,14.89976,-0.71632,14.91696894,0.62976,0.18368,0.656,14.27,-0.9,14.29835305,9.35,-0.8,9.38416219,9.35,-0.8,9.38416219
14/10/2020 08:30,8.72,-0.86,8.762305633,8.72,-0.86,8.762305633,11.94088,-0.38516,11.94709016,0.05088,0.01484,0.053,11.89,-0.4,11.89672644,15.65168,-0.97576,15.68206601,0.63168,0.18424,0.658,15.02,-1.16,15.06472701,9.74,-1.03,9.794309572,9.74,-1.03,9.794309572
14/10/2020 09:00,8.73,-0.91,8.777300268,8.73,-0.91,8.777300268,11.50184,-0.38488,11.50827772,0.05184,0.01512,0.054,11.45,-0.4,11.45698477,15.61976,-0.99632,15.65150331,0.62976,0.18368,0.656,14.99,-1.18,15.03637257,9.82,-1.17,9.889453979,9.82,-1.17,9.889453979
14/10/2020 09:30,8.93,-1.02,8.988064308,8.93,-1.02,8.988064308,11.86088,-0.46516,11.86999782,0.05088,0.01484,0.053,11.81,-0.48,11.81975042,15.95072,-1.23604,15.99853941,0.63072,0.18396,0.657,15.32,-1.42,15.38566866,10.08,-1.28,10.16094484,10.08,-1.28,10.16094484
14/10/2020 10:00,9,-1.02,9.05761558,9,-1.02,9.05761558,12.01184,-0.49488,12.02203004,0.05184,0.01512,0.054,11.96,-0.51,11.97086881,16.34976,-1.34632,16.40509767,0.62976,0.18368,0.656,15.72,-1.53,15.79428061,10.57,-1.37,10.65841452,10.57,-1.37,10.65841452
14/10/2020 10:30,8.91,-0.98,8.963732482,8.91,-0.98,8.963732482,12.13088,-0.49516,12.14098155,0.05088,0.01484,0.053,12.08,-0.51,12.09076094,16.34072,-1.28604,16.39124855,0.63072,0.18396,0.657,15.71,-1.47,15.77862478,10.69,-1.37,10.77743012,10.69,-1.37,10.77743012
14/10/2020 11:00,8.95,-0.98,9.003493766,8.95,-0.98,9.003493766,11.89896,-0.44572,11.90730513,0.04896,0.01428,0.051,11.85,-0.46,11.85892491,15.9688,-1.0366,16.0024096,0.6288,0.1834,0.655,15.34,-1.22,15.38843722,10.38,-1.48,10.48497973,10.38,-1.48,10.48497973
14/10/2020 11:30,8.9,-0.98,8.953792493,8.9,-0.98,8.953792493,11.85992,-0.44544,11.86828207,0.04992,0.01456,0.052,11.81,-0.46,11.81895511,16.18784,-1.29688,16.23970633,0.62784,0.18312,0.654,15.56,-1.48,15.63022713,10.33,-1.43,10.428509,10.33,-1.43,10.428509
14/10/2020 12:00,8.86,-0.98,8.914033879,8.86,-0.98,8.914033879,11.97088,-0.48516,11.98070733,0.05088,0.01484,0.053,11.92,-0.5,11.93048197,16.21688,-1.40716,16.27781608,0.62688,0.18284,0.653,15.59,-1.59,15.67087107,10.46,-1.48,10.56418478,10.46,-1.48,10.56418478
14/10/2020 12:30,8.86,-1,8.916254819,8.86,-1,8.916254819,12.16896,-0.50572,12.17946387,0.04896,0.01428,0.051,12.12,-0.52,12.13114999,16.40592,-1.40744,16.46618044,0.62592,0.18256,0.652,15.78,-1.59,15.85990227,10.94,-1.59,11.05494007,10.94,-1.59,11.05494007
14/10/2020 13:00,8.73,-1,8.787087117,8.73,-1,8.787087117,12.03992,-0.50544,12.0505246,0.04992,0.01456,0.052,11.99,-0.52,12.00127077,15.90496,-1.18772,15.94924548,0.62496,0.18228,0.651,15.28,-1.37,15.34129395,10.49,-1.44,10.5883757,10.49,-1.44,10.5883757
14/10/2020 13:30,8.49,-0.9,8.537569912,8.49,-0.9,8.537569912,11.89896,-0.48572,11.90886951,0.04896,0.01428,0.051,11.85,-0.5,11.86054383,15.38496,-0.93772,15.41351073,0.62496,0.18228,0.651,14.76,-1.12,14.80243223,9.97,-1.15,10.03610482,9.97,-1.15,10.03610482
14/10/2020 14:00,8.37,-0.9,8.418248036,8.37,-0.9,8.418248036,11.79992,-0.44544,11.80832456,0.04992,0.01456,0.052,11.75,-0.46,11.75900081,15.53496,-1.20772,15.58183461,0.62496,0.18228,0.651,14.91,-1.39,14.97465192,10.01,-1.26,10.08898905,10.01,-1.26,10.08898905
14/10/2020 14:30,8.35,-0.9,8.398362936,8.35,-0.9,8.398362936,11.76896,-0.43572,11.77702303,0.04896,0.01428,0.051,11.72,-0.45,11.7286359,15.784,-1.278,15.83565408,0.624,0.182,0.65,15.16,-1.46,15.23014117,9.89,-1.26,9.969939819,9.89,-1.26,9.969939819
14/10/2020 15:00,8.49,-0.9,8.537569912,8.49,-0.9,8.537569912,11.64896,-0.41572,11.6563756,0.04896,0.01428,0.051,11.6,-0.43,11.60796709,15.31592,-0.90744,15.34277852,0.62592,0.18256,0.652,14.69,-1.09,14.73038357,9.83,-1.16,9.898206908,9.83,-1.16,9.898206908
14/10/2020 15:30,8.66,-0.85,8.701614793,8.66,-0.85,8.701614793,11.77896,-0.41572,11.78629381,0.04896,0.01428,0.051,11.73,-0.43,11.73787885,14.82592,-0.85744,14.85069383,0.62592,0.18256,0.652,14.2,-1.04,14.23803357,9.72,-1.03,9.774420699,9.72,-1.03,9.774420699
14/10/2020 16:00,8.91,-0.83,8.948575306,8.91,-0.83,8.948575306,12.55088,-0.42516,12.55807906,0.05088,0.01484,0.053,12.5,-0.44,12.5077416,15.16688,-0.78716,15.18729304,0.62688,0.18284,0.653,14.54,-0.97,14.57231965,9.68,-0.96,9.727486829,9.68,-0.96,9.727486829
14/10/2020 16:30,8.91,-0.73,8.939854585,8.91,-0.73,8.939854585,12.89992,-0.42544,12.90693361,0.04992,0.01456,0.052,12.85,-0.44,12.85753087,15.24688,-0.62716,15.25977324,0.62688,0.18284,0.653,14.62,-0.81,14.64242125,9.27,-0.64,9.292066509,9.27,-0.64,9.292066509
14/10/2020 17:00,8.66,-0.52,8.675597962,8.66,-0.52,8.675597962,13.15088,-0.36516,13.15594872,0.05088,0.01484,0.053,13.1,-0.38,13.10551029,14.86592,-0.34744,14.86997956,0.62592,0.18256,0.652,14.24,-0.53,14.24985965,8.94,-0.47,8.952346061,8.94,-0.47,8.952346061
14/10/2020 17:30,8.65,-0.36,8.657488088,8.65,-0.36,8.657488088,13.76992,0.17456,13.7710264,0.04992,0.01456,0.052,13.72,0.16,13.72093291,14.51784,-0.21688,14.51945988,0.62784,0.18312,0.654,13.89,-0.4,13.89575835,8.83,-0.37,8.837748582,8.83,-0.37,8.837748582
14/10/2020 18:00,8.49,-0.33,8.496411007,8.49,-0.33,8.496411007,13.98088,0.34484,13.98513211,0.05088,0.01484,0.053,13.93,0.33,13.93390828,14.00784,0.56312,14.01915424,0.62784,0.18312,0.654,13.38,0.38,13.38539503,8.85,-0.27,8.854117686,8.85,-0.27,8.854117686
14/10/2020 18:30,8.34,-0.33,8.346526224,8.34,-0.33,8.346526224,14.12992,-0.49544,14.13860318,0.04992,0.01456,0.052,14.08,-0.51,14.08923348,13.9188,0.4934,13.92754239,0.6288,0.1834,0.655,13.29,0.31,13.29361501,8.57,0.23,8.573085792,8.57,0.23,8.573085792
14/10/2020 19:00,8.55,-0.4,8.559351611,8.55,-0.4,8.559351611,14.55184,-0.62488,14.56525051,0.05184,0.01512,0.054,14.5,-0.64,14.51411727,14.0288,-0.2566,14.03114653,0.6288,0.1834,0.655,13.4,-0.44,13.40722193,8.69,-0.33,8.696263565,8.69,-0.33,8.696263565
14/10/2020 19:30,8.45,-0.4,8.459462158,8.45,-0.4,8.459462158,14.13088,-0.58516,14.14299055,0.05088,0.01484,0.053,14.08,-0.6,14.09277829,13.5388,-0.1866,13.54008586,0.6288,0.1834,0.655,12.91,-0.37,12.915301,8.45,-0.33,8.456441332,8.45,-0.33,8.456441332
14/10/2020 20:00,7.94,-0.33,7.946854724,7.94,-0.33,7.946854724,13.69184,-0.53488,13.70228372,0.05184,0.01512,0.054,13.64,-0.55,13.65108421,13.30976,-0.22632,13.31168404,0.62976,0.18368,0.656,12.68,-0.41,12.68662682,8.19,-0.33,8.196645655,8.19,-0.33,8.196645655
14/10/2020 20:30,7.73,-0.31,7.736213544,7.73,-0.31,7.736213544,13.29088,-0.50516,13.3004766,0.05088,0.01484,0.053,13.24,-0.52,13.25020755,12.9088,-0.1766,12.91000794,0.6288,0.1834,0.655,12.28,-0.36,12.28527574,7.79,0.32,7.796569759,7.79,0.32,7.796569759
14/10/2020 21:00,7.32,-0.01,7.320006831,7.32,-0.01,7.320006831,12.50184,-0.50488,12.5120305,0.05184,0.01512,0.054,12.45,-0.52,12.46085471,12.24976,0.31368,12.25377555,0.62976,0.18368,0.656,11.62,0.13,11.62072717,7.46,0.38,7.469672014,7.46,0.38,7.469672014
14/10/2020 21:30,6.92,0.31,6.926940161,6.92,0.31,6.926940161,11.74088,-0.33516,11.74566283,0.05088,0.01484,0.053,11.69,-0.35,11.69523835,11.90072,-0.13604,11.90149753,0.63072,0.18396,0.657,11.27,-0.32,11.27454212,6.83,0.46,6.845472957,6.83,0.46,6.845472957
14/10/2020 22:00,6.44,0.33,6.448449426,6.44,0.33,6.448449426,10.97088,0.38484,10.97762769,0.05088,0.01484,0.053,10.92,0.37,10.92626652,11.31976,0.59368,11.33531748,0.62976,0.18368,0.656,10.69,0.41,10.6978596,6.34,0.52,6.361289178,6.34,0.52,6.361289178
14/10/2020 22:30,5.85,0.37,5.861689176,5.85,0.37,5.861689176,10.26088,0.32484,10.26602062,0.05088,0.01484,0.053,10.21,0.31,10.21470509,10.50072,0.70396,10.52429001,0.63072,0.18396,0.657,9.87,0.52,9.883688583,5.91,0.55,5.935537044,5.91,0.55,5.935537044
14/10/2020 23:00,5.45,0.4,5.464659184,5.45,0.4,5.464659184,9.44184,0.44512,9.452326401,0.05184,0.01512,0.054,9.39,0.43,9.399840424,9.87976,0.80368,9.912394221,0.62976,0.18368,0.656,9.25,0.62,9.270755093,5.38,0.55,5.408040311,5.38,0.55,5.408040311
14/10/2020 23:30,4.98,0.4,4.996038431,4.98,0.4,4.996038431,8.74088,0.44484,8.752192057,0.05088,0.01484,0.053,8.69,0.43,8.700632161,8.91976,0.97368,8.972746023,0.62976,0.18368,0.656,8.29,0.79,8.327556664,5.07,0.55,5.099745092,5.07,0.55,5.099745092
15/10/2020 00:00,4.68,0.43,4.699712757,4.68,0.43,4.699712757,8.21184,0.45512,8.224442255,0.05184,0.01512,0.054,8.16,0.44,8.171854135,8.71072,0.83396,8.750550394,0.63072,0.18396,0.657,8.08,0.65,8.106102639,4.81,0.58,4.844842619,4.81,0.58,4.844842619
16/10/2020 00:30,4.49,0.45,4.512493767,4.49,0.45,4.512493767,7.84088,0.50484,7.857115412,0.05088,0.01484,0.053,7.79,0.49,7.80539557,8.33376,0.72568,8.365295404,0.53376,0.15568,0.556,7.8,0.57,7.820799192,4.72,0.65,4.764546148,4.72,0.65,4.764546148
16/10/2020 01:00,4.38,0.45,4.403055757,4.38,0.45,4.403055757,7.74184,0.50512,7.758300896,0.05184,0.01512,0.054,7.69,0.49,7.70559537,8.16472,0.72596,8.19693056,0.53472,0.15596,0.557,7.63,0.57,7.651261334,4.72,0.65,4.764546148,4.72,0.65,4.764546148
16/10/2020 01:30,4.35,0.45,4.373213921,4.35,0.45,4.373213921,8.20088,0.50484,8.216404092,0.05088,0.01484,0.053,8.15,0.49,8.164716774,8.16376,0.72568,8.195949536,0.53376,0.15568,0.556,7.63,0.57,7.651261334,4.67,0.65,4.715018558,4.67,0.65,4.715018558
16/10/2020 02:00,4.53,0.45,4.552296124,4.53,0.45,4.552296124,8.67088,0.47484,8.683872005,0.05088,0.01484,0.053,8.62,0.46,8.632265056,8.36376,0.72568,8.395182714,0.53376,0.15568,0.556,7.83,0.57,7.850719712,5.15,0.67,5.193399657,5.15,0.67,5.193399657
16/10/2020 02:30,4.58,0.45,4.602053889,4.58,0.45,4.602053889,8.78088,0.47484,8.79370949,0.05088,0.01484,0.053,8.73,0.46,8.742110729,8.39472,0.75596,8.428689068,0.53472,0.15596,0.557,7.86,0.6,7.882867499,5.19,0.7,5.236993412,5.19,0.7,5.236993412
16/10/2020 03:00,4.47,0.45,4.492593906,4.47,0.45,4.492593906,8.66992,0.47456,8.682898134,0.04992,0.01456,0.052,8.62,0.46,8.632265056,8.15376,0.77568,8.190572727,0.53376,0.15568,0.556,7.62,0.62,7.645181489,5.05,0.7,5.098284025,5.05,0.7,5.098284025
16/10/2020 03:30,4.39,0.45,4.413003512,4.39,0.45,4.413003512,8.44184,0.49512,8.456347107,0.05184,0.01512,0.054,8.39,0.48,8.403719415,7.82376,0.92568,7.878331295,0.53376,0.15568,0.556,7.29,0.77,7.330552503,4.93,0.65,4.972665281,4.93,0.65,4.972665281
16/10/2020 04:00,4.35,0.45,4.373213921,4.35,0.45,4.373213921,8.31088,0.47484,8.324433879,0.05088,0.01484,0.053,8.26,0.46,8.272798801,7.82472,0.78596,7.864094112,0.53472,0.15596,0.557,7.29,0.63,7.317171585,4.82,0.65,4.863630331,4.82,0.65,4.863630331
16/10/2020 04:30,4.39,0.42,4.410045351,4.39,0.42,4.410045351,8.19184,0.47512,8.205606717,0.05184,0.01512,0.054,8.14,0.46,8.152987183,7.89376,0.78568,7.932763705,0.53376,0.15568,0.556,7.36,0.63,7.386914105,4.76,0.65,4.804175267,4.76,0.65,4.804175267
16/10/2020 05:00,4.45,0.39,4.467057197,4.45,0.39,4.467057197,8.09088,0.47484,8.104801799,0.05088,0.01484,0.053,8.04,0.46,8.053148453,7.89472,0.75596,7.93083094,0.53472,0.15596,0.557,7.36,0.6,7.384416023,4.9,0.57,4.933041658,4.9,0.57,4.933041658
16/10/2020 05:30,4.64,0.36,4.653944563,4.64,0.36,4.653944563,8.17088,0.43484,8.182442533,0.05088,0.01484,0.053,8.12,0.42,8.130854814,8.10376,0.75568,8.13891752,0.53376,0.15568,0.556,7.57,0.6,7.593740844,5.47,0.5,5.492804384,5.47,0.5,5.492804384
16/10/2020 06:00,4.88,0.32,4.890480549,4.88,0.32,4.890480549,8.34088,0.43484,8.352207193,0.05088,0.01484,0.053,8.29,0.42,8.300632506,8.84376,0.72568,8.873483104,0.53376,0.15568,0.556,8.31,0.57,8.329525797,5.78,0.44,5.796723212,5.78,0.44,5.796723212
16/10/2020 06:30,5.76,-0.28,5.76680154,5.76,-0.28,5.76680154,9.28088,0.07484,9.281181746,0.05088,0.01484,0.053,9.23,0.06,9.230195014,10.32472,0.61596,10.34307739,0.53472,0.15596,0.557,9.79,0.46,9.800800988,7.11,-0.42,7.12239426,7.11,-0.42,7.12239426
16/10/2020 07:00,6.56,-0.42,6.573431372,6.56,-0.42,6.573431372,10.21184,-0.35488,10.2180045,0.05184,0.01512,0.054,10.16,-0.37,10.16673497,11.76664,0.29652,11.77037557,0.53664,0.15652,0.559,11.23,0.14,11.23087263,7.93,-0.55,7.949050258,7.93,-0.55,7.949050258
16/10/2020 07:30,7.5,-0.5,7.516648189,7.5,-0.5,7.516648189,11.03088,-0.16516,11.03211636,0.05088,0.01484,0.053,10.98,-0.18,10.98147531,13.58872,-0.40704,13.59481492,0.55872,0.16296,0.582,13.03,-0.57,13.04246142,8.72,-0.65,8.744192358,8.72,-0.65,8.744192358
16/10/2020 08:00,8.26,-0.6,8.281763097,8.26,-0.6,8.281763097,11.45184,-0.04488,11.45192794,0.05184,0.01512,0.054,11.4,-0.06,11.40015789,14.77968,-0.62676,14.7929635,0.55968,0.16324,0.583,14.22,-0.79,14.24192754,9.13,-0.73,9.159137514,9.13,-0.73,9.159137514
16/10/2020 08:30,8.6,-0.73,8.630926949,8.6,-0.73,8.630926949,11.67088,-0.37516,11.6769082,0.05088,0.01484,0.053,11.62,-0.39,11.62654291,15.64872,-1.12704,15.68925291,0.55872,0.16296,0.582,15.09,-1.29,15.14503879,9.48,-0.87,9.519837183,9.48,-0.87,9.519837183
16/10/2020 09:00,8.57,-0.84,8.611068459,8.57,-0.84,8.611068459,11.46184,-0.40488,11.4689888,0.05184,0.01512,0.054,11.41,-0.42,11.41772744,15.64968,-1.17676,15.69386021,0.55968,0.16324,0.583,15.09,-1.34,15.14937953,9.88,-1.03,9.933544181,9.88,-1.03,9.933544181
16/10/2020 09:30,8.77,-0.88,8.814039936,8.77,-0.88,8.814039936,11.87088,-0.48516,11.88079005,0.05088,0.01484,0.053,11.82,-0.5,11.83057057,15.916,-1.362,15.97416977,0.576,0.168,0.6,15.34,-1.53,15.4161117,10.57,-1.22,10.64017387,10.57,-1.22,10.64017387
16/10/2020 10:00,8.87,-0.88,8.913545871,8.87,-0.88,8.913545871,12.06088,-0.48516,12.07063406,0.05088,0.01484,0.053,12.01,-0.5,12.02040349,16.2408,-1.2206,16.28660336,0.5808,0.1694,0.605,15.66,-1.39,15.72156799,10.69,-1.35,10.77490603,10.69,-1.35,10.77490603
16/10/2020 10:30,8.75,-0.76,8.782943698,8.75,-0.76,8.782943698,12.25184,-0.48488,12.26143107,0.05184,0.01512,0.054,12.2,-0.5,12.2102416,16.15176,-1.14032,16.19196346,0.58176,0.16968,0.606,15.57,-1.31,15.625012,10.62,-1.14,10.68101119,10.62,-1.14,10.68101119
16/10/2020 11:00,8.75,-0.79,8.785590475,8.75,-0.79,8.785590475,12.33088,-0.51516,12.3416365,0.05088,0.01484,0.053,12.28,-0.53,12.29143198,16.28176,-1.19032,16.32521272,0.58176,0.16968,0.606,15.7,-1.36,15.75879437,10.53,-1.21,10.59929243,10.53,-1.21,10.59929243
16/10/2020 11:30,9.03,-0.88,9.072777965,9.03,-0.88,9.072777965,12.63184,-0.54488,12.64358636,0.05184,0.01512,0.054,12.58,-0.56,12.59245806,16.9408,-1.3506,16.9945528,0.5808,0.1694,0.605,16.36,-1.52,16.43045952,10.8,-1.21,10.86757103,10.8,-1.21,10.86757103
16/10/2020 12:00,9.08,-0.85,9.11969846,9.08,-0.85,9.11969846,12.74088,-0.56516,12.75340852,0.05088,0.01484,0.053,12.69,-0.58,12.70324762,16.92272,-1.37004,16.9780877,0.58272,0.16996,0.607,16.34,-1.54,16.41240994,10.72,-1.12,10.77834867,10.72,-1.12,10.77834867
16/10/2020 12:30,9.04,-0.81,9.076216172,9.04,-0.81,9.076216172,12.83184,-0.52488,12.84257049,0.05184,0.01512,0.054,12.78,-0.54,12.79140336,16.8908,-1.1506,16.92994403,0.5808,0.1694,0.605,16.31,-1.32,16.3633279,10.7,-0.99,10.74570147,10.7,-0.99,10.74570147
16/10/2020 13:00,8.95,-0.76,8.982210196,8.95,-0.76,8.982210196,12.63088,-0.49516,12.64058199,0.05088,0.01484,0.053,12.58,-0.51,12.59033359,16.41888,-0.92116,16.44469994,0.57888,0.16884,0.603,15.84,-1.09,15.87745886,10.52,-0.87,10.55591303,10.52,-0.87,10.55591303
16/10/2020 13:30,8.83,-0.67,8.855382544,8.83,-0.67,8.855382544,12.62992,-0.43544,12.63742407,0.04992,0.01456,0.052,12.58,-0.45,12.58804592,15.90984,-0.60088,15.92118292,0.57984,0.16912,0.604,15.33,-0.77,15.34932572,10.1,-0.57,10.11607137,10.1,-0.57,10.11607137
16/10/2020 14:00,8.8,-0.75,8.8319024,8.8,-0.75,8.8319024,12.53184,-0.46488,12.54045961,0.05184,0.01512,0.054,12.48,-0.48,12.48922736,15.83888,-0.60116,15.85028432,0.57888,0.16884,0.603,15.26,-0.77,15.27941426,9.86,-0.64,9.880748959,9.86,-0.64,9.880748959
16/10/2020 14:30,8.46,-0.63,8.483425016,8.46,-0.63,8.483425016,12.33088,-0.49516,12.34081784,0.05088,0.01484,0.053,12.28,-0.51,12.29058583,15.40888,-0.47116,15.41608169,0.57888,0.16884,0.603,14.83,-0.64,14.84380342,9.86,-0.64,9.880748959,9.86,-0.64,9.880748959
16/10/2020 15:00,8.3,-0.57,8.319549267,8.3,-0.57,8.319549267,11.98184,-0.49488,11.99205554,0.05184,0.01512,0.054,11.93,-0.51,11.94089611,14.82984,-0.29088,14.83269246,0.57984,0.16912,0.604,14.25,-0.46,14.25742263,9.34,-0.5,9.353373723,9.34,-0.5,9.353373723
16/10/2020 15:30,8.28,-0.57,8.299596376,8.28,-0.57,8.299596376,11.95088,-0.30516,11.95477542,0.05088,0.01484,0.053,11.9,-0.32,11.90430174,14.86888,-0.31116,14.87213546,0.57888,0.16884,0.603,14.29,-0.48,14.29805931,8.94,-0.39,8.948502668,8.94,-0.39,8.948502668
16/10/2020 16:00,8.31,-0.44,8.321640463,8.31,-0.44,8.321640463,12.44184,-0.39488,12.44810479,0.05184,0.01512,0.054,12.39,-0.41,12.39678184,15.0008,-0.2206,15.00242197,0.5808,0.1694,0.605,14.42,-0.39,14.42527296,9,-0.39,9.008446037,9,-0.39,9.008446037
16/10/2020 16:30,8.19,-0.34,8.197054349,8.19,-0.34,8.197054349,13.08088,-0.46516,13.089148,0.05088,0.01484,0.053,13.03,-0.48,13.03883814,15.1108,0.5394,15.12042423,0.5808,0.1694,0.605,14.53,0.37,14.53471018,9.07,-0.39,9.078380913,9.07,-0.39,9.078380913
16/10/2020 17:00,8.4,-0.34,8.406878136,8.4,-0.34,8.406878136,13.42992,-0.44544,13.43730509,0.04992,0.01456,0.052,13.38,-0.46,13.38790499,15.0208,0.5794,15.0319705,0.5808,0.1694,0.605,14.44,0.41,14.44581946,8.94,-0.36,8.947245386,8.94,-0.36,8.947245386
16/10/2020 17:30,8.25,-0.13,8.251024179,8.25,-0.13,8.251024179,13.67184,-0.41488,13.67813344,0.05184,0.01512,0.054,13.62,-0.43,13.62678612,14.63176,0.72968,14.64994313,0.58176,0.16968,0.606,14.05,0.56,14.06115571,8.65,-0.29,8.654859906,8.65,-0.29,8.654859906
16/10/2020 18:00,7.89,0.33,7.896898125,7.89,0.33,7.896898125,13.73088,-0.39516,13.73656496,0.05088,0.01484,0.053,13.68,-0.41,13.68614263,14.3208,0.8494,14.34596783,0.5808,0.1694,0.605,13.74,0.68,13.75681649,8.49,0.18,8.491907913,8.49,0.18,8.491907913
16/10/2020 18:30,8.14,-0.02,8.14002457,8.14,-0.02,8.14002457,14.06184,-0.55488,14.07278352,0.05184,0.01512,0.054,14.01,-0.57,14.02159049,13.7808,0.7294,13.8000896,0.5808,0.1694,0.605,13.2,0.56,13.21187345,8.45,0.31,8.455684479,8.45,0.31,8.455684479
16/10/2020 19:00,8.21,-0.36,8.217889023,8.21,-0.36,8.217889023,14.27088,-0.61516,14.28413238,0.05088,0.01484,0.053,14.22,-0.63,14.23394885,13.68176,0.42968,13.68850546,0.58176,0.16968,0.606,13.1,0.26,13.1025799,8.45,-0.24,8.453407597,8.45,-0.24,8.453407597
16/10/2020 19:30,7.79,-0.28,7.795030468,7.79,-0.28,7.795030468,13.80184,-0.58488,13.81422716,0.05184,0.01512,0.054,13.75,-0.6,13.76308468,13.3608,0.6094,13.37469046,0.5808,0.1694,0.605,12.78,0.44,12.78757209,8.13,0.25,8.13384288,8.13,0.25,8.13384288
16/10/2020 20:00,7.5,0.33,7.50725649,7.5,0.33,7.50725649,13.28088,-0.52516,13.29125903,0.05088,0.01484,0.053,13.23,-0.54,13.24101582,13.01176,0.56968,13.02422488,0.58176,0.16968,0.606,12.43,0.4,12.43643438,7.78,0.32,7.786578196,7.78,0.32,7.786578196
16/10/2020 20:30,7.07,0.33,7.077697366,7.07,0.33,7.077697366,12.95088,-0.52516,12.96152328,0.05088,0.01484,0.053,12.9,-0.54,12.91129738,12.4308,0.5694,12.44383402,0.5808,0.1694,0.605,11.85,0.4,11.85674913,7.49,0.32,7.496832665,7.49,0.32,7.496832665
16/10/2020 21:00,6.77,0.35,6.77904123,6.77,0.35,6.77904123,12.46088,-0.46516,12.4695591,0.05088,0.01484,0.053,12.41,-0.48,12.41927937,12.1108,0.5194,12.12193273,0.5808,0.1694,0.605,11.53,0.35,11.53531101,7.16,0.38,7.170076708,7.16,0.38,7.170076708
16/10/2020 21:30,6.57,0.38,6.58098017,6.57,0.38,6.58098017,11.85088,-0.40516,11.85780382,0.05088,0.01484,0.053,11.8,-0.42,11.80747221,11.61176,0.58968,11.62672322,0.58176,0.16968,0.606,11.03,0.42,11.03799348,6.77,0.51,6.789182572,6.77,0.51,6.789182572
16/10/2020 22:00,6.1,0.48,6.118856102,6.1,0.48,6.118856102,11.09184,0.40512,11.09923587,0.05184,0.01512,0.054,11.04,0.39,11.04688644,11.0808,0.6794,11.10160858,0.5808,0.1694,0.605,10.5,0.51,10.51237842,6.41,0.54,6.432705496,6.41,0.54,6.432705496
16/10/2020 22:30,5.58,0.54,5.606068141,5.58,0.54,5.606068141,10.38088,0.40484,10.3887711,0.05088,0.01484,0.053,10.33,0.39,10.33735943,10.4008,0.7594,10.42848642,0.5808,0.1694,0.605,9.82,0.59,9.837708066,5.87,0.68,5.909255452,5.87,0.68,5.909255452
16/10/2020 23:00,5.27,0.54,5.297593793,5.27,0.54,5.297593793,9.75184,0.45512,9.762454486,0.05184,0.01512,0.054,9.7,0.44,9.709974253,9.73176,0.77968,9.762942876,0.58176,0.16968,0.606,9.15,0.61,9.170310791,5.52,0.66,5.559316505,5.52,0.66,5.559316505
16/10/2020 23:30,4.86,0.57,4.893311762,4.86,0.57,4.893311762,9.07088,0.45484,9.082276334,0.05088,0.01484,0.053,9.02,0.44,9.030725331,8.8208,1.0694,8.885388511,0.5808,0.1694,0.605,8.24,0.9,8.289004765,5.2,0.7,5.246903849,5.2,0.7,5.246903849
17/10/2020 00:00,4.59,0.6,4.629049578,4.59,0.6,4.629049578,8.40088,0.52484,8.417258568,0.05088,0.01484,0.053,8.35,0.51,8.365560352,8.6208,0.9394,8.671831698,0.5808,0.1694,0.605,8.04,0.77,8.076787728,4.9,0.73,4.954079127,4.9,0.73,4.954079127
17/10/2020 00:30,4.41,0.6,4.450629169,4.41,0.6,4.450629169,8.02088,0.52484,8.038032906,0.05088,0.01484,0.053,7.97,0.51,7.986300771,8.24176,0.91968,8.292913794,0.58176,0.16968,0.606,7.66,0.75,7.696629132,4.66,0.73,4.716831564,4.66,0.73,4.716831564
17/10/2020 01:00,4.27,0.56,4.306564756,4.27,0.56,4.306564756,7.80088,0.56484,7.821302513,0.05088,0.01484,0.053,7.75,0.55,7.769491618,8.0208,0.8694,8.067780922,0.5808,0.1694,0.605,7.44,0.7,7.472857553,4.57,0.77,4.634414742,4.57,0.77,4.634414742
17/10/2020 01:30,4.32,0.56,4.356145085,4.32,0.56,4.356145085,8.25184,0.56512,8.271168237,0.05184,0.01512,0.054,8.2,0.55,8.218424423,8.02176,0.86968,8.068765507,0.58176,0.16968,0.606,7.44,0.7,7.472857553,4.53,0.83,4.605409862,4.53,0.83,4.605409862
17/10/2020 02:00,4.47,0.56,4.504941731,4.47,0.56,4.504941731,8.76088,0.56484,8.779069575,0.05088,0.01484,0.053,8.71,0.55,8.727347822,8.23176,0.86968,8.277573074,0.58176,0.16968,0.606,7.65,0.7,7.681959385,5.06,0.78,5.11976562,5.06,0.78,5.11976562
17/10/2020 02:30,4.47,0.56,4.504941731,4.47,0.56,4.504941731,9.02184,0.52512,9.037109494,0.05184,0.01512,0.054,8.97,0.51,8.98448663,8.2308,0.8994,8.279794019,0.5808,0.1694,0.605,7.65,0.73,7.684751135,5.08,0.82,5.145755532,5.08,0.82,5.145755532
17/10/2020 03:00,4.38,0.56,4.415653972,4.38,0.56,4.415653972,8.75088,0.52484,8.766604691,0.05088,0.01484,0.053,8.7,0.51,8.714935456,8.13272,0.87996,8.180187296,0.58272,0.16996,0.607,7.55,0.71,7.583310623,4.95,0.8,5.014229751,4.95,0.8,5.014229751
17/10/2020 03:30,4.47,0.42,4.489688185,4.47,0.42,4.489688185,8.61992,0.52456,8.635866141,0.04992,0.01456,0.052,8.57,0.51,8.585161618,7.7708,1.0394,7.840005421,0.5808,0.1694,0.605,7.19,0.87,7.242444339,4.74,0.8,4.807036509,4.74,0.8,4.807036509
17/10/2020 04:00,4.47,0.39,4.486981168,4.47,0.39,4.486981168,8.38184,0.52512,8.398273203,0.05184,0.01512,0.054,8.33,0.51,8.345597642,7.7708,0.9094,7.823831606,0.5808,0.1694,0.605,7.19,0.74,7.227980354,4.64,0.78,4.705103612,4.64,0.78,4.705103612
17/10/2020 04:30,4.41,0.39,4.427211312,4.41,0.39,4.427211312,8.20088,0.55484,8.219627741,0.05088,0.01484,0.053,8.15,0.54,8.167869979,7.77176,0.90968,7.824817646,0.58176,0.16968,0.606,7.19,0.74,7.227980354,4.55,0.81,4.621536541,4.55,0.81,4.621536541
17/10/2020 05:00,4.31,0.39,4.32760904,4.31,0.39,4.32760904,7.99088,0.58484,8.012253179,0.05088,0.01484,0.053,7.94,0.57,7.960433405,7.6508,0.9094,7.704657617,0.5808,0.1694,0.605,7.07,0.74,7.108621526,4.5,0.81,4.572318887,4.5,0.81,4.572318887
17/10/2020 05:30,4.38,0.39,4.397328735,4.38,0.39,4.397328735,7.83184,0.58512,7.853666863,0.05184,0.01512,0.054,7.78,0.57,7.800852518,7.67176,0.86968,7.720896632,0.58176,0.16968,0.606,7.09,0.7,7.12447191,4.64,0.79,4.706771717,4.64,0.79,4.706771717
17/10/2020 06:00,4.46,0.37,4.475321218,4.46,0.37,4.475321218,7.83088,0.58484,7.852688673,0.05088,0.01484,0.053,7.78,0.57,7.800852518,7.99176,0.92968,8.045653038,0.58176,0.16968,0.606,7.41,0.76,7.448872398,4.74,0.72,4.7943717,4.74,0.72,4.7943717
17/10/2020 06:30,4.84,0.31,4.849917525,4.84,0.31,4.849917525,8.11088,0.49484,8.125960928,0.05088,0.01484,0.053,8.06,0.48,8.074280154,8.88176,1.01968,8.940101118,0.58176,0.16968,0.606,8.3,0.85,8.343410574,5.46,0.38,5.473207469,5.46,0.38,5.473207469
17/10/2020 07:00,5.25,0.27,5.256938272,5.25,0.27,5.256938272,8.46088,0.46484,8.473639513,0.05088,0.01484,0.053,8.41,0.45,8.422030634,9.48272,0.94996,9.530183765,0.58272,0.16996,0.607,8.9,0.78,8.934114394,5.71,0.31,5.71840887,5.71,0.31,5.71840887
17/10/2020 07:30,5.53,0.1,5.530904085,5.53,0.1,5.530904085,8.76088,0.57484,8.77971864,0.05088,0.01484,0.053,8.71,0.56,8.727983731,10.37272,0.77996,10.40200259,0.58272,0.16996,0.607,9.79,0.61,9.808985676,6.11,0.34,6.11945259,6.11,0.34,6.11945259
17/10/2020 08:00,5.78,0.33,5.789412751,5.78,0.33,5.789412751,9.12184,0.67512,9.146789163,0.05184,0.01512,0.054,9.07,0.66,9.093981526,10.74272,0.86996,10.77788771,0.58272,0.16996,0.607,10.16,0.7,10.18408562,6.33,0.34,6.339124545,6.33,0.34,6.339124545
17/10/2020 08:30,6.14,0.33,6.148861683,6.14,0.33,6.148861683,9.75184,0.63512,9.772500233,0.05184,0.01512,0.054,9.7,0.62,9.719794237,11.56272,0.77996,11.58899613,0.58272,0.16996,0.607,10.98,0.61,10.99693139,6.71,0.34,6.718608487,6.71,0.34,6.718608487
17/10/2020 09:00,6.58,-0.29,6.586387477,6.58,-0.29,6.586387477,10.36088,0.56484,10.37626516,0.05088,0.01484,0.053,10.31,0.55,10.3246598,12.43272,0.67996,12.45130002,0.58272,0.16996,0.607,11.85,0.51,11.86096961,7.15,-0.01,7.150006993,7.15,-0.01,7.150006993
17/10/2020 09:30,6.88,-0.33,6.887909697,6.88,-0.33,6.887909697,10.83184,0.50512,10.84361121,0.05184,0.01512,0.054,10.78,0.49,10.79113062,13.06176,0.65968,13.07840785,0.58176,0.16968,0.606,12.48,0.49,12.48961569,7.59,-0.29,7.595538164,7.59,-0.29,7.595538164
17/10/2020 10:00,7.1,-0.33,7.107664877,7.1,-0.33,7.107664877,11.26088,0.47484,11.2708869,0.05088,0.01484,0.053,11.21,0.46,11.21943403,13.28272,0.65996,13.29910515,0.58272,0.16996,0.607,12.7,0.49,12.70944924,7.85,-0.33,7.856933244,7.85,-0.33,7.856933244
17/10/2020 10:30,7.1,0.32,7.107207609,7.1,0.32,7.107207609,11.46088,0.47484,11.47071242,0.05088,0.01484,0.053,11.41,0.46,11.4192688,13.35176,0.61968,13.36613251,0.58176,0.16968,0.606,12.77,0.45,12.77792628,8.01,-0.35,8.017643045,8.01,-0.35,8.017643045
17/10/2020 11:00,7.1,0.09,7.1005704,7.1,0.09,7.1005704,11.67088,0.44484,11.67935455,0.05088,0.01484,0.053,11.62,0.43,11.62795339,13.2408,0.7394,13.26142892,0.5808,0.1694,0.605,12.66,0.57,12.67282526,8.07,-0.38,8.078941762,8.07,-0.38,8.078941762
17/10/2020 11:30,7.15,0.23,7.153698344,7.15,0.23,7.153698344,11.95088,0.44484,11.95915613,0.05088,0.01484,0.053,11.9,0.43,11.90776637,13.67176,0.66968,13.68815155,0.58176,0.16968,0.606,13.09,0.5,13.09954579,8.21,-0.38,8.218789449,8.21,-0.38,8.218789449
17/10/2020 12:00,7.21,-0.19,7.212503033,7.21,-0.19,7.212503033,12.04184,0.41512,12.04899312,0.05184,0.01512,0.054,11.99,0.4,11.99667037,14.0008,0.4894,14.00935091,0.5808,0.1694,0.605,13.42,0.32,13.42381466,8.11,-0.28,8.114832099,8.11,-0.28,8.114832099
17/10/2020 12:30,7.14,-0.09,7.140567204,7.14,-0.09,7.140567204,11.98088,0.33484,11.98555812,0.05088,0.01484,0.053,11.93,0.32,11.93429093,13.64176,0.55968,13.65323616,0.58176,0.16968,0.606,13.06,0.39,13.06582183,7.77,0.41,7.780809727,7.77,0.41,7.780809727
17/10/2020 13:00,6.87,0.33,6.877921198,6.87,0.33,6.877921198,11.93088,0.43484,11.93880159,0.05088,0.01484,0.053,11.88,0.42,11.88742192,13.67984,0.60912,13.69339438,0.57984,0.16912,0.604,13.1,0.44,13.10738723,7.62,0.47,7.634480991,7.62,0.47,7.634480991
17/10/2020 13:30,6.76,0.33,6.768049941,6.76,0.33,6.768049941,11.86184,0.38512,11.86809023,0.05184,0.01512,0.054,11.81,0.37,11.81579451,13.70984,0.58912,13.72249158,0.57984,0.16912,0.604,13.13,0.42,13.13671572,7.41,0.52,7.428223206,7.41,0.52,7.428223206
17/10/2020 14:00,6.72,0.35,6.72910841,6.72,0.35,6.72910841,11.66992,0.50456,11.68082247,0.04992,0.01456,0.052,11.62,0.49,11.63032674,13.3608,0.6594,13.3770619,0.5808,0.1694,0.605,12.78,0.49,12.78939013,7.41,0.52,7.428223206,7.41,0.52,7.428223206
