Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
17/10/2020 14:30,6.49,0.38,6.501115289,6.49,0.38,6.501115289,11.31896,0.50428,11.33018772,0.04896,0.01428,0.051,11.27,0.49,11.28064714,13.00984,0.73912,13.03081867,0.57984,0.16912,0.604,12.43,0.57,12.44306232,7.28,0.52,7.298547801,7.28,0.52,7.298547801
17/10/2020 15:00,6.59,0.38,6.600946902,6.59,0.38,6.600946902,11.23088,0.55484,11.24457705,0.05088,0.01484,0.053,11.18,0.54,11.19303355,12.69984,0.80912,12.72558884,0.57984,0.16912,0.604,12.12,0.64,12.13688593,7.25,0.52,7.268624354,7.25,0.52,7.268624354
17/10/2020 15:30,6.55,0.38,6.561013641,6.55,0.38,6.561013641,11.15992,0.58456,11.17521923,0.04992,0.01456,0.052,11.11,0.57,11.12461235,13.01984,0.71912,13.03968432,0.57984,0.16912,0.604,12.44,0.55,12.45215242,7.16,0.52,7.178857848,7.16,0.52,7.178857848
17/10/2020 16:00,6.55,0.38,6.561013641,6.55,0.38,6.561013641,11.36088,0.58484,11.37592336,0.05088,0.01484,0.053,11.31,0.57,11.32435429,13.06888,0.76884,13.09147583,0.57888,0.16884,0.603,12.49,0.6,12.50440322,7.13,0.55,7.151181721,7.13,0.55,7.151181721
17/10/2020 16:30,6.68,0.38,6.690799653,6.68,0.38,6.690799653,11.69088,0.56484,11.70451705,0.05088,0.01484,0.053,11.64,0.55,11.65298674,13.1808,0.7694,13.20323691,0.5808,0.1694,0.605,12.6,0.6,12.61427762,7.29,0.53,7.309240727,7.29,0.53,7.309240727
17/10/2020 17:00,6.81,0.38,6.820593816,6.81,0.38,6.820593816,12.11088,0.56484,12.12404465,0.05088,0.01484,0.053,12.06,0.55,12.07253495,13.61984,0.68912,13.63726248,0.57984,0.16912,0.604,13.04,0.52,13.05036398,7.29,0.57,7.312249996,7.29,0.57,7.312249996
17/10/2020 17:30,7.09,0.38,7.100176054,7.09,0.38,7.100176054,12.50184,0.56512,12.51460603,0.05184,0.01512,0.054,12.45,0.55,12.46214267,13.7208,0.7894,13.74348955,0.5808,0.1694,0.605,13.14,0.62,13.15461896,7.27,0.67,7.300808174,7.27,0.67,7.300808174
17/10/2020 18:00,7.09,0.43,7.103027524,7.09,0.43,7.103027524,12.75992,0.53456,12.77111243,0.04992,0.01456,0.052,12.71,0.52,12.72063285,13.55176,0.93968,13.58429967,0.58176,0.16968,0.606,12.97,0.77,12.99283649,7.44,0.64,7.467476147,7.44,0.64,7.467476147
17/10/2020 18:30,7.16,0.46,7.17476132,7.16,0.46,7.17476132,13.24088,0.41484,13.24737693,0.05088,0.01484,0.053,13.19,0.4,13.19606381,13.2008,0.8394,13.22746057,0.5808,0.1694,0.605,12.62,0.67,12.63777275,7.54,0.57,7.561514399,7.54,0.57,7.561514399
17/10/2020 19:00,7.35,0.4,7.360876307,7.35,0.4,7.360876307,13.38184,-0.36488,13.38681363,0.05184,0.01512,0.054,13.33,-0.38,13.33541525,13.2608,0.6294,13.27572827,0.5808,0.1694,0.605,12.68,0.46,12.68834111,7.63,0.5,7.64636515,7.63,0.5,7.64636515
17/10/2020 19:30,7.15,0.4,7.16118007,7.15,0.4,7.16118007,13.14088,-0.04516,13.1409576,0.05088,0.01484,0.053,13.09,-0.06,13.09013751,12.9808,0.7094,13.00016988,0.5808,0.1694,0.605,12.4,0.54,12.4117525,7.34,0.55,7.360577423,7.34,0.55,7.360577423
17/10/2020 20:00,6.9,0.44,6.914014753,6.9,0.44,6.914014753,12.59184,0.38512,12.59772805,0.05184,0.01512,0.054,12.54,0.37,12.54545735,12.5308,0.7394,12.55259579,0.5808,0.1694,0.605,11.95,0.57,11.96358642,7.11,0.61,7.136119394,7.11,0.61,7.136119394
17/10/2020 20:30,6.64,0.44,6.654562345,6.64,0.44,6.654562345,12.06184,0.44512,12.07005037,0.05184,0.01512,0.054,12.01,0.43,12.01769529,11.95176,0.75968,11.97587912,0.58176,0.16968,0.606,11.37,0.59,11.38529754,6.8,0.61,6.827305471,6.8,0.61,6.827305471
17/10/2020 21:00,6.36,0.48,6.378087488,6.36,0.48,6.378087488,11.53088,0.51484,11.54236777,0.05088,0.01484,0.053,11.48,0.5,11.49088334,11.4908,0.8294,11.52069395,0.5808,0.1694,0.605,10.91,0.66,10.92994511,6.47,0.66,6.503575939,6.47,0.66,6.503575939
17/10/2020 21:30,6.12,0.5,6.140390867,6.12,0.5,6.140390867,11.17088,0.51484,11.1827376,0.05088,0.01484,0.053,11.12,0.5,11.13123533,10.9908,0.9094,11.02835858,0.5808,0.1694,0.605,10.41,0.74,10.43626849,6.32,0.69,6.357554561,6.32,0.69,6.357554561
17/10/2020 22:00,5.85,0.53,5.873959482,5.85,0.53,5.873959482,10.64088,0.51484,10.65332753,0.05088,0.01484,0.053,10.59,0.5,10.60179702,10.40176,0.99968,10.44968761,0.58176,0.16968,0.606,9.82,0.83,9.855013952,6.03,0.69,6.069349224,6.03,0.69,6.069349224
17/10/2020 22:30,5.47,0.56,5.498590729,5.47,0.56,5.498590729,10.02184,0.53512,10.0361163,0.05184,0.01512,0.054,9.97,0.52,9.983551472,10.0308,0.9994,10.08046373,0.5808,0.1694,0.605,9.45,0.83,9.48637971,5.65,0.72,5.695691354,5.65,0.72,5.695691354
17/10/2020 23:00,5.23,0.56,5.259895436,5.23,0.56,5.259895436,9.41088,0.53484,9.426065786,0.05088,0.01484,0.053,9.36,0.52,9.374433316,9.4008,1.0294,9.456992387,0.5808,0.1694,0.605,8.82,0.86,8.861828254,5.35,0.72,5.398231192,5.35,0.72,5.398231192
17/10/2020 23:30,4.84,0.59,4.875828135,4.84,0.59,4.875828135,8.83088,0.56484,8.848925686,0.05088,0.01484,0.053,8.78,0.55,8.797209785,8.79176,1.03968,8.853020863,0.58176,0.16968,0.606,8.21,0.87,8.255967539,5.06,0.76,5.116756785,5.06,0.76,5.116756785
18/10/2020 00:00,4.58,0.59,4.617845818,4.58,0.59,4.617845818,8.13184,0.62512,8.155832073,0.05184,0.01512,0.054,8.08,0.61,8.102993274,8.2708,1.1394,8.348914001,0.5808,0.1694,0.605,7.69,0.97,7.750935427,4.85,0.79,4.913919006,4.85,0.79,4.913919006
18/10/2020 00:30,4.36,0.59,4.399738629,4.36,0.59,4.399738629,7.91088,0.62484,7.935518093,0.05088,0.01484,0.053,7.86,0.61,7.883634948,7.84176,1.13968,7.924144774,0.58176,0.16968,0.606,7.26,0.97,7.324513636,4.6,0.79,4.667343998,4.6,0.79,4.667343998
18/10/2020 01:00,4.24,0.59,4.280852719,4.24,0.59,4.280852719,7.74184,0.62512,7.767036861,0.05184,0.01512,0.054,7.69,0.61,7.714155819,7.6008,1.1394,7.685726576,0.5808,0.1694,0.605,7.02,0.97,7.086698808,4.48,0.79,4.549120794,4.48,0.79,4.549120794
18/10/2020 01:30,4.32,0.59,4.36010321,4.32,0.59,4.36010321,8.18992,0.62456,8.213699824,0.04992,0.01456,0.052,8.14,0.61,8.162824266,7.5708,1.1594,7.659061365,0.5808,0.1694,0.605,6.99,0.99,7.059759203,4.5,0.82,4.574101005,4.5,0.82,4.574101005
18/10/2020 02:00,4.5,0.57,4.535956349,4.5,0.57,4.535956349,8.71184,0.62512,8.734239017,0.05184,0.01512,0.054,8.66,0.61,8.681457251,7.80176,1.15968,7.887478482,0.58176,0.16968,0.606,7.22,0.99,7.28755789,5.03,0.8,5.093220985,5.03,0.8,5.093220985
18/10/2020 02:30,4.41,0.6,4.450629169,4.41,0.6,4.450629169,8.87088,0.59484,8.890801235,0.05088,0.01484,0.053,8.82,0.58,8.839049723,7.7808,1.1594,7.8667056,0.5808,0.1694,0.605,7.2,0.99,7.267743804,5.08,0.82,5.145755532,5.08,0.82,5.145755532
18/10/2020 03:00,4.32,0.6,4.361467643,4.32,0.6,4.361467643,8.66088,0.59484,8.681283142,0.05088,0.01484,0.053,8.61,0.58,8.629513312,7.6508,1.1594,7.738148939,0.5808,0.1694,0.605,7.07,0.99,7.138977518,4.92,0.82,4.987865275,4.92,0.82,4.987865275
18/10/2020 03:30,4.29,0.6,4.331754841,4.29,0.6,4.331754841,8.48088,0.59484,8.501715133,0.05088,0.01484,0.053,8.43,0.58,8.449928994,7.59176,1.13968,7.676828147,0.58176,0.16968,0.606,7.01,0.97,7.076793059,4.71,0.82,4.780847205,4.71,0.82,4.780847205
18/10/2020 04:00,4.18,0.6,4.222842644,4.18,0.6,4.222842644,8.22088,0.59484,8.242372389,0.05088,0.01484,0.053,8.17,0.58,8.190561641,7.4508,1.1694,7.542010143,0.5808,0.1694,0.605,6.87,1,6.942398721,4.53,0.82,4.603618142,4.53,0.82,4.603618142
18/10/2020 04:30,4.09,0.57,4.129527818,4.09,0.57,4.129527818,8.09088,0.56484,8.110572323,0.05088,0.01484,0.053,8.04,0.55,8.058790232,7.37176,1.12968,7.457816195,0.58176,0.16968,0.606,6.79,0.96,6.857528709,4.56,0.79,4.627926101,4.56,0.79,4.627926101
18/10/2020 05:00,4.08,0.55,4.116904177,4.08,0.55,4.116904177,7.81896,0.58428,7.840760078,0.04896,0.01428,0.051,7.77,0.57,7.790879283,7.20176,1.16968,7.296129001,0.58176,0.16968,0.606,6.62,1,6.695102688,4.45,0.81,4.523118393,4.45,0.81,4.523118393
18/10/2020 05:30,4.29,0.45,4.313536832,4.29,0.45,4.313536832,7.57088,0.58484,7.593435441,0.05088,0.01484,0.053,7.52,0.57,7.541571454,7.2008,1.1194,7.287288728,0.5808,0.1694,0.605,6.62,0.95,6.687817282,4.49,0.81,4.562477397,4.49,0.81,4.562477397
18/10/2020 06:00,4.26,0.45,4.28370167,4.26,0.45,4.28370167,7.51088,0.58484,7.533615082,0.05088,0.01484,0.053,7.46,0.57,7.481744449,7.45176,1.08968,7.531011194,0.58176,0.16968,0.606,6.87,0.92,6.931327434,4.49,0.75,4.552208255,4.49,0.75,4.552208255
18/10/2020 06:30,4.43,0.45,4.452796874,4.43,0.45,4.452796874,7.57088,0.58484,7.593435441,0.05088,0.01484,0.053,7.52,0.57,7.541571454,8.3408,1.0894,8.411642943,0.5808,0.1694,0.605,7.76,0.92,7.814345782,4.78,0.53,4.809293087,4.78,0.53,4.809293087
18/10/2020 07:00,4.54,0.45,4.562247253,4.54,0.45,4.562247253,7.90088,0.54484,7.919643641,0.05088,0.01484,0.053,7.85,0.53,7.867871377,8.6608,1.0494,8.724144485,0.5808,0.1694,0.605,8.08,0.88,8.127779525,4.94,0.47,4.962307931,4.94,0.47,4.962307931
18/10/2020 07:30,4.79,0.45,4.811091352,4.79,0.45,4.811091352,8.16088,0.54484,8.179047194,0.05088,0.01484,0.053,8.11,0.53,8.127299675,8.93272,1.00996,8.989633241,0.58272,0.16996,0.607,8.35,0.84,8.392145137,5.13,0.47,5.151485223,5.13,0.47,5.151485223
18/10/2020 08:00,4.79,0.59,4.826199333,4.79,0.59,4.826199333,8.40088,0.77484,8.436537311,0.05088,0.01484,0.053,8.35,0.76,8.38451549,9.1908,1.2494,9.275333148,0.5808,0.1694,0.605,8.61,1.08,8.67747083,5.25,0.61,5.28531929,5.25,0.61,5.28531929
18/10/2020 08:30,5.05,0.59,5.084348533,5.05,0.59,5.084348533,9.00896,0.71428,9.037231667,0.04896,0.01428,0.051,8.96,0.7,8.987302154,9.67176,1.27968,9.756050553,0.58176,0.16968,0.606,9.09,1.11,9.157521499,5.52,0.58,5.550387374,5.52,0.58,5.550387374
18/10/2020 09:00,5.47,0.57,5.499618169,5.47,0.57,5.499618169,9.62088,0.66484,9.643824148,0.05088,0.01484,0.053,9.57,0.65,9.592048791,10.58176,1.03968,10.63271269,0.58176,0.16968,0.606,10,0.87,10.03777366,5.7,0.54,5.72552181,5.7,0.54,5.72552181
18/10/2020 09:30,5.88,0.52,5.902948416,5.88,0.52,5.902948416,10.35992,0.63456,10.37933566,0.04992,0.01456,0.052,10.31,0.62,10.32862527,11.5808,1.0394,11.62735056,0.5808,0.1694,0.605,11,0.87,11.03435091,6.05,0.58,6.077738066,6.05,0.58,6.077738066
18/10/2020 10:00,6.21,0.48,6.228523099,6.21,0.48,6.228523099,11.03088,0.56484,11.04533195,0.05088,0.01484,0.053,10.98,0.55,10.99376642,12.06272,1.00996,12.10492598,0.58272,0.16996,0.607,11.48,0.84,11.51069068,6.28,0.52,6.301491887,6.28,0.52,6.301491887
18/10/2020 10:30,6.61,0.46,6.625986719,6.61,0.46,6.625986719,11.60088,0.52484,11.61274618,0.05088,0.01484,0.053,11.55,0.51,11.56125426,12.6208,0.9694,12.65797492,0.5808,0.1694,0.605,12.04,0.8,12.0665488,6.71,0.47,6.726440366,6.71,0.47,6.726440366
18/10/2020 11:00,6.81,0.43,6.82356212,6.81,0.43,6.82356212,12.01088,0.47484,12.02026253,0.05088,0.01484,0.053,11.96,0.46,11.96884288,12.7308,0.9194,12.7639557,0.5808,0.1694,0.605,12.15,0.75,12.17312614,7.02,0.42,7.032552879,7.02,0.42,7.032552879
18/10/2020 11:30,6.93,0.43,6.943327732,6.93,0.43,6.943327732,12.41184,0.45512,12.42018142,0.05184,0.01512,0.054,12.36,0.44,12.36782924,13.21176,0.89968,13.24235728,0.58176,0.16968,0.606,12.63,0.73,12.65107901,7.11,0.47,7.125517525,7.11,0.47,7.125517525
18/10/2020 12:00,7.08,0.4,7.091290433,7.08,0.4,7.091290433,12.76992,0.42456,12.7769757,0.04992,0.01456,0.052,12.72,0.41,12.72660599,13.3308,0.8994,13.36110583,0.5808,0.1694,0.605,12.75,0.73,12.77088094,7.23,0.51,7.247965232,7.23,0.51,7.247965232
18/10/2020 12:30,7.18,0.4,7.191133429,7.18,0.4,7.191133429,13.18088,0.42484,13.18772485,0.05088,0.01484,0.053,13.13,0.41,13.13639981,13.5508,0.9394,13.58332261,0.5808,0.1694,0.605,12.97,0.77,12.99283649,7.23,0.57,7.252434074,7.23,0.57,7.252434074
18/10/2020 13:00,7.18,0.4,7.191133429,7.18,0.4,7.191133429,13.43992,0.36456,13.44486347,0.04992,0.01456,0.052,13.39,0.35,13.39457353,13.56984,0.93912,13.60229775,0.57984,0.16912,0.604,12.99,0.77,13.01280139,7.23,0.62,7.256534986,7.23,0.62,7.256534986
18/10/2020 13:30,7.16,0.4,7.17116448,7.16,0.4,7.17116448,13.29088,0.42484,13.29766822,0.05088,0.01484,0.053,13.24,0.41,13.24634667,13.53984,0.93912,13.57236949,0.57984,0.16912,0.604,12.96,0.77,12.98285408,7.15,0.67,7.181322998,7.15,0.67,7.181322998
18/10/2020 14:00,7.07,0.44,7.083678423,7.07,0.44,7.083678423,13.00992,0.37456,13.01531074,0.04992,0.01456,0.052,12.96,0.36,12.96499904,13.4908,0.9694,13.52558394,0.5808,0.1694,0.605,12.91,0.8,12.93476324,7.19,0.63,7.21754806,7.19,0.63,7.21754806
18/10/2020 14:30,7,0.44,7.013814939,7,0.44,7.013814939,12.79992,0.46456,12.80834759,0.04992,0.01456,0.052,12.75,0.45,12.7579387,13.28888,0.96884,13.32415035,0.57888,0.16884,0.603,12.71,0.8,12.73515214,7.07,0.63,7.098013807,7.07,0.63,7.098013807
18/10/2020 15:00,6.92,0.46,6.935272165,6.92,0.46,6.935272165,12.65088,0.50484,12.66094895,0.05088,0.01484,0.053,12.6,0.49,12.60952418,13.28984,0.96912,13.32512817,0.57984,0.16912,0.604,12.71,0.8,12.73515214,7.02,0.63,7.048212539,7.02,0.63,7.048212539
18/10/2020 15:30,6.83,0.46,6.845472957,6.83,0.46,6.845472957,12.44992,0.54456,12.46182385,0.04992,0.01456,0.052,12.4,0.53,12.41132144,13.28888,1.00884,13.32711859,0.57888,0.16884,0.603,12.71,0.84,12.73772743,7.02,0.7,7.054813959,7.02,0.7,7.054813959
18/10/2020 16:00,6.94,0.46,6.955228249,6.94,0.46,6.955228249,12.59896,0.51428,12.60945189,0.04896,0.01428,0.051,12.55,0.5,12.55995621,13.14888,0.97884,13.18526348,0.57888,0.16884,0.603,12.57,0.81,12.59607082,6.95,0.7,6.985162847,6.95,0.7,6.985162847
18/10/2020 16:30,7.06,0.46,7.074969965,7.06,0.46,7.074969965,12.88088,0.45484,12.88890798,0.05088,0.01484,0.053,12.83,0.44,12.8375426,13.06984,1.02912,13.11029388,0.57984,0.16912,0.604,12.49,0.86,12.51957268,7.07,0.68,7.102626275,7.07,0.68,7.102626275
18/10/2020 17:00,7.12,0.48,7.136161433,7.12,0.48,7.136161433,13.11088,0.45484,13.11876724,0.05088,0.01484,0.053,13.06,0.44,13.06740984,13.29888,0.95884,13.33340104,0.57888,0.16884,0.603,12.72,0.79,12.74450862,7.07,0.68,7.102626275,7.07,0.68,7.102626275
18/10/2020 17:30,7.24,0.46,7.254598542,7.24,0.46,7.254598542,13.17088,0.48484,13.17980083,0.05088,0.01484,0.053,13.12,0.47,13.12841575,13.63984,0.95912,13.6735199,0.57984,0.16912,0.604,13.06,0.79,13.08387175,7.15,0.72,7.18616031,7.15,0.72,7.18616031
18/10/2020 18:00,7.31,0.49,7.326404302,7.31,0.49,7.326404302,13.29184,0.49512,13.30105839,0.05184,0.01512,0.054,13.24,0.48,13.24869805,13.28984,0.95912,13.32440462,0.57984,0.16912,0.604,12.71,0.79,12.73452787,7.31,0.69,7.342492765,7.31,0.69,7.342492765
18/10/2020 18:30,7.39,0.46,7.404302803,7.39,0.46,7.404302803,13.91184,-0.21488,13.9134994,0.05184,0.01512,0.054,13.86,-0.23,13.86190824,13.26984,0.81912,13.29509726,0.57984,0.16912,0.604,12.69,0.65,12.70663606,7.62,0.57,7.641289158,7.62,0.57,7.641289158
18/10/2020 19:00,7.43,0.39,7.440228491,7.43,0.39,7.440228491,14.17184,-0.49488,14.18047796,0.05184,0.01512,0.054,14.12,-0.51,14.12920734,13.3208,0.7494,13.34186318,0.5808,0.1694,0.605,12.74,0.58,12.75319568,7.75,0.48,7.764850288,7.75,0.48,7.764850288
18/10/2020 19:30,7.29,0.42,7.302088742,7.29,0.42,7.302088742,13.66088,-0.47516,13.66914114,0.05088,0.01484,0.053,13.61,-0.49,13.61881786,12.94984,0.79912,12.97447297,0.57984,0.16912,0.604,12.37,0.63,12.38603246,7.45,0.54,7.469544832,7.45,0.54,7.469544832
18/10/2020 20:00,7.02,0.45,7.034408291,7.02,0.45,7.034408291,13.09184,-0.45488,13.09974009,0.05184,0.01512,0.054,13.04,-0.47,13.04846734,12.6208,0.7794,12.6448431,0.5808,0.1694,0.605,12.04,0.61,12.05544275,7.05,0.58,7.073817922,7.05,0.58,7.073817922
18/10/2020 20:30,6.69,0.48,6.707197626,6.69,0.48,6.707197626,12.58184,-0.42488,12.58901191,0.05184,0.01512,0.054,12.53,-0.44,12.53772308,12.4008,0.7094,12.42107439,0.5808,0.1694,0.605,11.82,0.54,11.8323286,6.73,0.65,6.76131644,6.73,0.65,6.76131644
18/10/2020 21:00,6.41,0.5,6.429471207,6.41,0.5,6.429471207,12.00184,-0.40488,12.00866734,0.05184,0.01512,0.054,11.95,-0.42,11.95737848,11.99984,0.70912,12.02077415,0.57984,0.16912,0.604,11.42,0.54,11.43275995,6.43,0.65,6.462770304,6.43,0.65,6.462770304
18/10/2020 21:30,6.12,0.5,6.140390867,6.12,0.5,6.140390867,11.21184,0.44512,11.22067235,0.05184,0.01512,0.054,11.16,0.43,11.16828098,11.5208,0.7094,11.5426202,0.5808,0.1694,0.605,10.94,0.54,10.95331913,6.15,0.72,6.192002907,6.15,0.72,6.192002907
18/10/2020 22:00,5.82,0.55,5.845930208,5.82,0.55,5.845930208,10.59184,0.42512,10.60036799,0.05184,0.01512,0.054,10.54,0.41,10.54797137,10.6808,0.8294,10.71295445,0.5808,0.1694,0.605,10.1,0.66,10.12154138,5.84,0.72,5.884216175,5.84,0.72,5.884216175
18/10/2020 22:30,5.46,0.55,5.487631547,5.46,0.55,5.487631547,9.84184,0.51512,9.855311421,0.05184,0.01512,0.054,9.79,0.5,9.802759815,10.1508,0.8294,10.18462788,0.5808,0.1694,0.605,9.57,0.66,9.592731623,5.65,0.62,5.683915904,5.65,0.62,5.683915904
18/10/2020 23:00,5.09,0.58,5.12293861,5.09,0.58,5.12293861,9.18088,0.51484,9.195304117,0.05088,0.01484,0.053,9.13,0.5,9.143680878,9.43176,0.89968,9.474572328,0.58176,0.16968,0.606,8.85,0.73,8.880056306,5.28,0.57,5.310677923,5.28,0.57,5.310677923
18/10/2020 23:30,4.68,0.58,4.715803219,4.68,0.58,4.715803219,8.51184,0.51512,8.527412785,0.05184,0.01512,0.054,8.46,0.5,8.474762534,8.56984,1.04912,8.633817835,0.57984,0.16912,0.604,7.99,0.88,8.0383145,4.96,0.6,4.996158524,4.96,0.6,4.996158524
19/10/2020 00:00,4.38,0.61,4.422273171,4.38,0.61,4.422273171,7.95184,0.54512,7.97050282,0.05184,0.01512,0.054,7.9,0.53,7.917758521,8.3108,0.9494,8.364852479,0.5808,0.1694,0.605,7.73,0.78,7.769253503,4.73,0.6,4.767903103,4.73,0.6,4.767903103
19/10/2020 00:30,4.18,0.57,4.218684629,4.18,0.57,4.218684629,7.72184,0.51512,7.739002623,0.05184,0.01512,0.054,7.67,0.5,7.686279984,7.9808,0.9294,8.034734159,0.5808,0.1694,0.605,7.4,0.76,7.438924653,4.53,0.6,4.569562342,4.53,0.6,4.569562342
19/10/2020 01:00,4.13,0.55,4.166461328,4.13,0.55,4.166461328,7.72184,0.51512,7.739002623,0.05184,0.01512,0.054,7.67,0.5,7.686279984,7.7508,0.9294,7.806323398,0.5808,0.1694,0.605,7.17,0.76,7.210166434,4.43,0.62,4.473175606,4.43,0.62,4.473175606
19/10/2020 01:30,4.19,0.55,4.225943682,4.19,0.55,4.225943682,8.27184,0.49512,8.286644725,0.05184,0.01512,0.054,8.22,0.48,8.234002672,7.70176,0.95968,7.7613203,0.58176,0.16968,0.606,7.12,0.79,7.163693182,4.5,0.66,4.548142478,4.5,0.66,4.548142478
19/10/2020 02:00,4.43,0.55,4.464011649,4.43,0.55,4.464011649,8.81184,0.49512,8.825738949,0.05184,0.01512,0.054,8.76,0.48,8.773140829,7.9808,0.9194,8.033583571,0.5808,0.1694,0.605,7.4,0.75,7.437909653,5.01,0.64,5.050712821,5.01,0.64,5.050712821
19/10/2020 02:30,4.47,0.55,4.503709582,4.47,0.55,4.503709582,8.94088,0.49484,8.954563183,0.05088,0.01484,0.053,8.89,0.48,8.90294895,8.0208,0.9794,8.080374806,0.5808,0.1694,0.605,7.44,0.81,7.483962854,5.01,0.69,5.057291765,5.01,0.69,5.057291765
19/10/2020 03:00,4.35,0.55,4.384632254,4.35,0.55,4.384632254,8.73184,0.47512,8.744756646,0.05184,0.01512,0.054,8.68,0.46,8.692180394,7.93176,0.93968,7.987228255,0.58176,0.16968,0.606,7.35,0.77,7.390223271,4.88,0.65,4.923098618,4.88,0.65,4.923098618
19/10/2020 03:30,4.32,0.55,4.354870836,4.32,0.55,4.354870836,8.49184,0.47512,8.50512114,0.05184,0.01512,0.054,8.44,0.46,8.45252625,7.65176,1.05968,7.724788204,0.58176,0.16968,0.606,7.07,0.89,7.125798201,4.74,0.63,4.781683804,4.74,0.63,4.781683804
19/10/2020 04:00,4.24,0.55,4.27552336,4.24,0.55,4.27552336,8.36184,0.47512,8.375327289,0.05184,0.01512,0.054,8.31,0.46,8.322721911,7.65176,0.98968,7.715497236,0.58176,0.16968,0.606,7.07,0.82,7.117394186,4.62,0.65,4.665501045,4.62,0.65,4.665501045
19/10/2020 04:30,4.41,0.44,4.431895757,4.41,0.44,4.431895757,8.24184,0.47512,8.255523339,0.05184,0.01512,0.054,8.19,0.46,8.202908021,7.65176,0.94968,7.710468416,0.58176,0.16968,0.606,7.07,0.78,7.112896738,4.62,0.65,4.665501045,4.62,0.65,4.665501045
19/10/2020 05:00,4.51,0.37,4.525151931,4.51,0.37,4.525151931,8.07184,0.45512,8.084660488,0.05184,0.01512,0.054,8.02,0.44,8.032060757,7.6508,0.9494,7.709481241,0.5808,0.1694,0.605,7.07,0.78,7.112896738,4.71,0.55,4.742003796,4.71,0.55,4.742003796
19/10/2020 05:30,4.68,0.33,4.691620189,4.68,0.33,4.691620189,7.91184,0.45512,7.924919331,0.05184,0.01512,0.054,7.86,0.44,7.872305888,7.90272,0.92996,7.957248834,0.58272,0.16996,0.607,7.32,0.76,7.359347797,5.15,0.53,5.177200015,5.15,0.53,5.177200015
19/10/2020 06:00,4.99,0.3,4.999009902,4.99,0.3,4.999009902,8.17992,0.45456,8.192540265,0.04992,0.01456,0.052,8.13,0.44,8.141897813,8.8108,0.7694,8.844329992,0.5808,0.1694,0.605,8.23,0.6,8.251842219,5.65,0.43,5.666339206,5.65,0.43,5.666339206
19/10/2020 06:30,5.81,-0.27,5.816270283,5.81,-0.27,5.816270283,9.30088,-0.03516,9.300946457,0.05088,0.01484,0.053,9.25,-0.05,9.250135134,10.3508,0.6794,10.37307307,0.5808,0.1694,0.605,9.77,0.51,9.783302101,6.68,-0.13,6.68126485,6.68,-0.13,6.68126485
19/10/2020 07:00,6.65,-0.35,6.659204157,6.65,-0.35,6.659204157,10.25184,-0.38488,10.25906214,0.05184,0.01512,0.054,10.2,-0.4,10.20784012,11.65984,0.55912,11.67323794,0.57984,0.16912,0.604,11.08,0.39,11.08686159,7.21,-0.31,7.216661278,7.21,-0.31,7.216661278
19/10/2020 07:30,7.73,-0.53,7.748148166,7.73,-0.53,7.748148166,11.26184,-0.42488,11.26985196,0.05184,0.01512,0.054,11.21,-0.44,11.21863182,13.63984,-0.42088,13.64633193,0.57984,0.16912,0.604,13.06,-0.59,13.07332016,8.15,-0.4,8.159810047,8.15,-0.4,8.159810047
19/10/2020 08:00,8.28,-0.56,8.298915592,8.28,-0.56,8.298915592,11.68184,-0.32488,11.68635669,0.05184,0.01512,0.054,11.63,-0.34,11.63496884,14.65984,-0.53088,14.66944929,0.57984,0.16912,0.604,14.08,-0.7,14.09738983,8.83,-0.51,8.844715937,8.83,-0.51,8.844715937
19/10/2020 08:30,8.74,-0.81,8.777454073,8.74,-0.81,8.777454073,11.84184,-0.40488,11.84875953,0.05184,0.01512,0.054,11.79,-0.42,11.79747854,15.3308,-0.8406,15.35382809,0.5808,0.1694,0.605,14.75,-1.01,14.78453922,9.31,-0.75,9.340160598,9.31,-0.75,9.340160598
19/10/2020 09:00,8.81,-0.88,8.853840974,8.81,-0.88,8.853840974,11.79088,-0.47516,11.80045034,0.05088,0.01484,0.053,11.74,-0.49,11.75022127,15.10984,-1.01088,15.14361724,0.57984,0.16912,0.604,14.53,-1.18,14.57783592,9.71,-0.95,9.756362027,9.71,-0.95,9.756362027
19/10/2020 09:30,8.94,-0.93,8.98824232,8.94,-0.93,8.98824232,12.02088,-0.47516,12.03026737,0.05088,0.01484,0.053,11.97,-0.49,11.98002504,15.97888,-1.16116,16.02101428,0.57888,0.16884,0.603,15.4,-1.33,15.45732512,10.16,-0.95,10.20431771,10.16,-0.95,10.20431771
19/10/2020 10:00,9.05,-0.95,9.099725271,9.05,-0.95,9.099725271,12.06992,-0.48544,12.07967801,0.04992,0.01456,0.052,12.02,-0.5,12.03039484,16.49792,-1.19144,16.54088551,0.57792,0.16856,0.602,15.92,-1.36,15.97798485,10.16,-0.95,10.20431771,10.16,-0.95,10.20431771
19/10/2020 10:30,8.98,-0.9,9.024987535,8.98,-0.9,9.024987535,12.34992,-0.48544,12.35945695,0.04992,0.01456,0.052,12.3,-0.5,12.31015841,16.49792,-1.14144,16.53735921,0.57792,0.16856,0.602,15.92,-1.31,15.97380668,10.26,-0.87,10.2968199,10.26,-0.87,10.2968199
19/10/2020 11:00,9.24,-1,9.293955025,9.24,-1,9.293955025,12.34992,-0.48544,12.35945695,0.04992,0.01456,0.052,12.3,-0.5,12.31015841,16.63696,-1.14172,16.67608955,0.57696,0.16828,0.601,16.06,-1.31,16.11333919,10.6,-0.97,10.64428955,10.6,-0.97,10.64428955
19/10/2020 11:30,9.34,-1,9.393380648,9.34,-1,9.393380648,12.42992,-0.48544,12.43939561,0.04992,0.01456,0.052,12.38,-0.5,12.39009282,16.91696,-1.34172,16.97008392,0.57696,0.16828,0.601,16.34,-1.51,16.40962218,11.02,-1.12,11.07676848,11.02,-1.12,11.07676848
19/10/2020 12:00,9.32,-1,9.373494546,9.32,-1,9.373494546,12.45992,-0.52544,12.47099409,0.04992,0.01456,0.052,12.41,-0.54,12.42174303,16.78696,-1.46172,16.85047926,0.57696,0.16828,0.601,16.21,-1.63,16.29174638,10.87,-1.14,10.92961573,10.87,-1.14,10.92961573
19/10/2020 12:30,9.32,-1.01,9.374566657,9.32,-1.01,9.374566657,12.56896,-0.52572,12.5799498,0.04896,0.01428,0.051,12.52,-0.54,12.53163996,16.78504,-1.21228,16.82876082,0.57504,0.16772,0.599,16.21,-1.38,16.26863547,10.61,-1.14,10.67106836,10.61,-1.14,10.67106836
19/10/2020 13:00,9.14,-1.01,9.195634834,9.14,-1.01,9.195634834,12.49896,-0.54572,12.51086773,0.04896,0.01428,0.051,12.45,-0.56,12.46258801,16.50504,-1.11228,16.542476,0.57504,0.16772,0.599,15.93,-1.28,15.98134225,10.35,-0.97,10.39535473,10.35,-0.97,10.39535473
19/10/2020 13:30,8.73,-0.77,8.76389183,8.73,-0.77,8.76389183,12.32704,-0.54628,12.33913842,0.04704,0.01372,0.049,12.28,-0.56,12.2927621,16.40216,-1.08312,16.43788312,0.57216,0.16688,0.596,15.83,-1.25,15.8792758,10.18,-0.86,10.21626155,10.18,-0.86,10.21626155
19/10/2020 14:00,8.65,-0.85,8.691662672,8.65,-0.85,8.691662672,12.228,-0.496,12.2380554,0.048,0.014,0.05,12.18,-0.51,12.19067266,16.08312,-1.20284,16.12803686,0.57312,0.16716,0.597,15.51,-1.37,15.57038856,10.14,-0.92,10.18165016,10.14,-0.92,10.18165016
19/10/2020 14:30,8.7,-0.94,8.750634263,8.7,-0.94,8.750634263,11.858,-0.466,11.86715299,0.048,0.014,0.05,11.81,-0.48,11.81975042,15.61408,-1.08256,15.65156319,0.57408,0.16744,0.598,15.04,-1.25,15.09185542,10.09,-0.99,10.13845156,10.09,-0.99,10.13845156
19/10/2020 15:00,8.59,-0.87,8.633944637,8.59,-0.87,8.633944637,11.838,-0.446,11.84639861,0.048,0.014,0.05,11.79,-0.46,11.79897029,15.79408,-1.15256,15.83607772,0.57408,0.16744,0.598,15.22,-1.32,15.27713324,9.82,-0.9,9.861156119,9.82,-0.9,9.861156119
19/10/2020 15:30,8.52,-0.79,8.556547201,8.52,-0.79,8.556547201,12.008,-0.416,12.0152037,0.048,0.014,0.05,11.96,-0.43,11.96772744,15.98504,-1.03228,16.01833655,0.57504,0.16772,0.599,15.41,-1.2,15.45665229,9.71,-0.77,9.740482534,9.71,-0.77,9.740482534
19/10/2020 16:00,8.75,-0.79,8.785590475,8.75,-0.79,8.785590475,12.468,-0.416,12.47493808,0.048,0.014,0.05,12.42,-0.43,12.42744141,15.986,-0.892,16.01086693,0.576,0.168,0.6,15.41,-1.06,15.44641382,9.65,-0.67,9.673231104,9.65,-0.67,9.673231104
19/10/2020 16:30,8.92,-0.71,8.948212112,8.92,-0.71,8.948212112,12.908,-0.416,12.9147017,0.048,0.014,0.05,12.86,-0.43,12.86718695,15.716,-0.702,15.7316706,0.576,0.168,0.6,15.14,-0.87,15.1649761,9.44,-0.58,9.457801013,9.44,-0.58,9.457801013
19/10/2020 17:00,8.74,-0.52,8.755455442,8.74,-0.52,8.755455442,13.42704,-0.41628,13.43349144,0.04704,0.01372,0.049,13.38,-0.43,13.38690778,15.50696,-0.49172,15.51475417,0.57696,0.16828,0.601,14.93,-0.66,14.94458096,9.36,-0.47,9.371792785,9.36,-0.47,9.371792785
19/10/2020 17:30,8.67,-0.36,8.67747083,8.67,-0.36,8.67747083,14.078,-0.466,14.08571049,0.048,0.014,0.05,14.03,-0.48,14.03820858,15.316,-0.342,15.31981788,0.576,0.168,0.6,14.74,-0.51,14.74882029,9.03,-0.36,9.037173231,9.03,-0.36,9.037173231
19/10/2020 18:00,8.56,-0.33,8.56635862,8.56,-0.33,8.56635862,14.288,-0.436,14.29465075,0.048,0.014,0.05,14.24,-0.45,14.24710848,14.91504,0.65772,14.92953495,0.57504,0.16772,0.599,14.34,0.49,14.34836925,8.87,-0.26,8.873809779,8.87,-0.26,8.873809779
19/10/2020 18:30,8.69,-0.39,8.698747036,8.69,-0.39,8.698747036,14.828,-0.596,14.83997305,0.048,0.014,0.05,14.78,-0.61,14.7925826,14.636,-0.192,14.63725931,0.576,0.168,0.6,14.06,-0.36,14.06460806,9.12,-0.4,9.128767715,9.12,-0.4,9.128767715
19/10/2020 19:00,8.69,-0.39,8.698747036,8.69,-0.39,8.698747036,14.748,-0.636,14.76170722,0.048,0.014,0.05,14.7,-0.65,14.71436373,14.45504,-0.36228,14.45957912,0.57504,0.16772,0.599,13.88,-0.53,13.89011519,8.88,-0.35,8.886894846,8.88,-0.35,8.886894846
19/10/2020 19:30,8.84,-0.22,8.842737133,8.84,-0.22,8.842737133,13.508,-0.686,13.52540794,0.048,0.014,0.05,13.46,-0.7,13.47818979,13.91696,-0.33172,13.92091282,0.57696,0.16828,0.601,13.34,-0.5,13.34936703,8.55,-0.35,8.557160744,8.55,-0.35,8.557160744
19/10/2020 20:00,8.42,-0.35,8.427271207,8.42,-0.35,8.427271207,12.838,-0.496,12.84757798,0.048,0.014,0.05,12.79,-0.51,12.80016406,13.486,-0.332,13.49008599,0.576,0.168,0.6,12.91,-0.5,12.91967879,8.06,-0.3,8.065581194,8.06,-0.3,8.065581194
19/10/2020 20:30,8.14,-0.35,8.147521095,8.14,-0.35,8.147521095,12.188,-0.476,12.1972915,0.048,0.014,0.05,12.14,-0.49,12.14988477,12.906,-0.272,12.90886595,0.576,0.168,0.6,12.33,-0.44,12.33784827,7.83,0.17,7.831845249,7.83,0.17,7.831845249
19/10/2020 21:00,7.74,-0.33,7.74703169,7.74,-0.33,7.74703169,11.58896,-0.01572,11.58897066,0.04896,0.01428,0.051,11.54,-0.03,11.54003899,12.41696,-0.27172,12.41993266,0.57696,0.16828,0.601,11.84,-0.44,11.84817285,7.46,0.29,7.465634601,7.46,0.29,7.465634601
19/10/2020 21:30,7.31,-0.23,7.313617436,7.31,-0.23,7.313617436,11.08896,0.45428,11.09826131,0.04896,0.01428,0.051,11.04,0.44,11.04876464,11.83696,-0.21172,11.8388533,0.57696,0.16828,0.601,11.26,-0.38,11.26641025,6.93,0.35,6.938832755,6.93,0.35,6.938832755
19/10/2020 22:00,6.8,0.3,6.80661443,6.8,0.3,6.80661443,10.31896,0.48428,10.33031764,0.04896,0.01428,0.051,10.27,0.47,10.280749,11.07792,0.64856,11.09688883,0.57792,0.16856,0.602,10.5,0.48,10.5109657,6.41,0.41,6.423098941,6.41,0.41,6.423098941
19/10/2020 22:30,6.36,0.32,6.368045226,6.36,0.32,6.368045226,9.60896,0.48428,9.621155825,0.04896,0.01428,0.051,9.56,0.47,9.571546375,10.38792,0.64856,10.40814642,0.57792,0.16856,0.602,9.81,0.48,9.821736099,5.98,0.46,5.997666213,5.98,0.46,5.997666213
19/10/2020 23:00,5.97,0.32,5.978570063,5.97,0.32,5.978570063,8.76896,0.48428,8.782322392,0.04896,0.01428,0.051,8.72,0.47,8.732657099,9.74792,0.66856,9.770819659,0.57792,0.16856,0.602,9.17,0.5,9.18362129,5.5,0.46,5.519202841,5.5,0.46,5.519202841
19/10/2020 23:30,5.52,0.32,5.529267583,5.52,0.32,5.529267583,7.99896,0.52428,8.016123165,0.04896,0.01428,0.051,7.95,0.51,7.966341695,8.87984,0.85912,8.921302909,0.57984,0.16912,0.604,8.3,0.69,8.32863134,5.11,0.49,5.133439393,5.11,0.49,5.133439393
20/10/2020 00:00,5.15,0.36,5.162567191,5.15,0.36,5.162567191,7.42896,0.52428,7.447436888,0.04896,0.01428,0.051,7.38,0.51,7.397600962,8.65792,0.71856,8.687687103,0.57792,0.16856,0.602,8.08,0.55,8.098697426,4.81,0.51,4.836961856,4.81,0.51,4.836961856
20/10/2020 00:30,4.93,0.36,4.943126541,4.93,0.36,4.943126541,7.088,0.524,7.107342682,0.048,0.014,0.05,7.04,0.51,7.058448838,8.27888,0.71884,8.310029182,0.57888,0.16884,0.603,7.7,0.55,7.719617866,4.61,0.51,4.638124621,4.61,0.51,4.638124621
20/10/2020 01:00,4.89,0.34,4.90180579,4.89,0.34,4.90180579,7.048,0.554,7.069739741,0.048,0.014,0.05,7,0.54,7.020797675,8.15888,0.68884,8.187907144,0.57888,0.16884,0.603,7.58,0.52,7.597815476,4.51,0.56,4.544634199,4.51,0.56,4.544634199
20/10/2020 01:30,4.97,0.34,4.981616204,4.97,0.34,4.981616204,7.538,0.554,7.558330503,0.048,0.014,0.05,7.49,0.54,7.509440725,8.26792,0.68856,8.296542412,0.57792,0.16856,0.602,7.69,0.52,7.707561223,4.62,0.56,4.653815639,4.62,0.56,4.653815639
20/10/2020 02:00,5.16,0.34,5.171189418,5.16,0.34,5.171189418,8.01896,0.55428,8.038093418,0.04896,0.01428,0.051,7.97,0.54,7.988272654,8.37888,0.71884,8.409658792,0.57888,0.16884,0.603,7.8,0.55,7.819366982,5.14,0.56,5.170415844,5.14,0.56,5.170415844
20/10/2020 02:30,5.16,0.34,5.171189418,5.16,0.34,5.171189418,8.308,0.484,8.322086277,0.048,0.014,0.05,8.26,0.47,8.273360865,8.35792,0.71856,8.388751707,0.57792,0.16856,0.602,7.78,0.55,7.799416645,5.14,0.65,5.180936209,5.14,0.65,5.180936209
20/10/2020 03:00,5.08,0.34,5.091365239,5.08,0.34,5.091365239,8.22896,0.47428,8.242616344,0.04896,0.01428,0.051,8.18,0.46,8.192923776,8.23888,0.71884,8.270179841,0.57888,0.16884,0.603,7.66,0.55,7.679720047,4.95,0.65,4.992494367,4.95,0.65,4.992494367
20/10/2020 03:30,4.98,0.36,4.992995093,4.98,0.36,4.992995093,8.08896,0.47428,8.1028523,0.04896,0.01428,0.051,8.04,0.46,8.053148453,7.89888,0.89884,7.949856514,0.57888,0.16884,0.603,7.32,0.73,7.356310216,4.76,0.56,4.792827975,4.76,0.56,4.792827975
20/10/2020 04:00,4.89,0.36,4.903233627,4.89,0.36,4.903233627,7.95704,0.22372,7.960184433,0.04704,0.01372,0.049,7.91,0.21,7.91278712,8.01888,0.69884,8.049274116,0.57888,0.16884,0.603,7.44,0.53,7.458853799,4.66,0.56,4.693527458,4.66,0.56,4.693527458
20/10/2020 04:30,4.44,0.4,4.457981606,4.44,0.4,4.457981606,8.308,0.394,8.317337314,0.048,0.014,0.05,8.26,0.38,8.2687363,7.9808,0.6994,8.011387458,0.5808,0.1694,0.605,7.4,0.53,7.418955452,4.75,0.51,4.777300493,4.75,0.51,4.777300493
20/10/2020 05:00,4.48,0.38,4.496087188,4.48,0.38,4.496087188,8.108,0.394,8.11756737,0.048,0.014,0.05,8.06,0.38,8.068952844,7.95888,0.69884,7.989502375,0.57888,0.16884,0.603,7.38,0.53,7.39900669,4.75,0.51,4.777300493,4.75,0.51,4.777300493
20/10/2020 05:30,4.7,0.33,4.711570863,4.7,0.33,4.711570863,8.138,0.394,8.147532142,0.048,0.014,0.05,8.09,0.38,8.098919681,8.13888,0.69884,8.168827639,0.57888,0.16884,0.603,7.56,0.53,7.578555271,5.18,0.42,5.196999134,5.18,0.42,5.196999134
20/10/2020 06:00,5.11,0.23,5.115173506,5.11,0.23,5.115173506,8.298,0.394,8.307348554,0.048,0.014,0.05,8.25,0.38,8.258746878,8.93888,0.65884,8.96312701,0.57888,0.16884,0.603,8.36,0.49,8.374347736,5.66,0.38,5.672741841,5.66,0.38,5.672741841
20/10/2020 06:30,5.9,-0.35,5.910372239,5.9,-0.35,5.910372239,9.168,-0.166,9.169502713,0.048,0.014,0.05,9.12,-0.18,9.121776143,10.36696,0.57828,10.38307601,0.57696,0.16828,0.601,9.79,0.41,9.79858153,6.71,0.32,6.717626069,6.71,0.32,6.717626069
20/10/2020 07:00,6.75,-0.45,6.76498337,6.75,-0.45,6.76498337,10.11704,-0.43628,10.12644254,0.04704,0.01372,0.049,10.07,-0.45,10.0800496,11.61792,0.08856,11.61825753,0.57792,0.16856,0.602,11.04,-0.08,11.04028985,7.43,-0.29,7.435657335,7.43,-0.29,7.435657335
20/10/2020 07:30,7.62,-0.63,7.645998954,7.62,-0.63,7.645998954,11.04608,-0.51656,11.05815164,0.04608,0.01344,0.048,11,-0.53,11.01276078,13.556,-0.592,13.56892037,0.576,0.168,0.6,12.98,-0.76,13.00223058,8.32,-0.53,8.336863919,8.32,-0.53,8.336863919
20/10/2020 08:00,8.16,-0.63,8.184283719,8.16,-0.63,8.184283719,11.55704,-0.41628,11.56453469,0.04704,0.01372,0.049,11.51,-0.43,11.51802935,14.746,-0.742,14.76465645,0.576,0.168,0.6,14.17,-0.91,14.19919012,9.08,-0.7,9.106942407,9.08,-0.7,9.106942407
20/10/2020 08:30,8.5,-0.83,8.54042739,8.5,-0.83,8.54042739,11.53704,-0.41628,11.54454767,0.04704,0.01372,0.049,11.49,-0.43,11.49804331,15.336,-0.992,15.36804997,0.576,0.168,0.6,14.76,-1.16,14.80551249,9.86,-1.04,9.914696163,9.86,-1.04,9.914696163
20/10/2020 09:00,8.45,-0.92,8.499935294,8.45,-0.92,8.499935294,11.44704,-0.45628,11.45613007,0.04704,0.01372,0.049,11.4,-0.47,11.40968448,15.55504,-1.18228,15.59990562,0.57504,0.16772,0.599,14.98,-1.35,15.0407081,10.42,-1.24,10.49352181,10.42,-1.24,10.49352181
20/10/2020 09:30,8.61,-0.96,8.663353854,8.61,-0.96,8.663353854,11.55608,-0.49656,11.56674357,0.04608,0.01344,0.048,11.51,-0.51,11.52129333,15.87696,-1.25172,15.9262256,0.57696,0.16828,0.601,15.3,-1.42,15.36575413,10.8,-1.34,10.88281214,10.8,-1.34,10.88281214
20/10/2020 10:00,8.71,-0.99,8.766082363,8.71,-0.99,8.766082363,11.79608,-0.49656,11.80652681,0.04608,0.01344,0.048,11.75,-0.51,11.76106288,15.65504,-1.17228,15.69886995,0.57504,0.16772,0.599,15.08,-1.34,15.13941875,10.48,-1.3,10.56032196,10.48,-1.3,10.56032196
20/10/2020 10:30,8.73,-0.94,8.780461264,8.73,-0.94,8.780461264,12.01608,-0.49656,12.0263357,0.04608,0.01344,0.048,11.97,-0.51,11.98085974,15.77696,-1.20172,15.8226609,0.57696,0.16828,0.601,15.2,-1.37,15.26161525,10.45,-1.15,10.51308708,10.45,-1.15,10.51308708
20/10/2020 11:00,8.88,-1.01,8.937253493,8.88,-1.01,8.937253493,12.04512,-0.54684,12.05752669,0.04512,0.01316,0.047,12,-0.56,12.01305956,15.926,-1.202,15.9712955,0.576,0.168,0.6,15.35,-1.37,15.41101554,10.57,-1.3,10.64964319,10.57,-1.3,10.64964319
20/10/2020 11:30,8.79,-1.01,8.847835894,8.79,-1.01,8.847835894,12.13512,-0.57684,12.14882224,0.04512,0.01316,0.047,12.09,-0.59,12.10438763,16.116,-1.322,16.17013111,0.576,0.168,0.6,15.54,-1.49,15.61126837,10.31,-1.33,10.39543169,10.31,-1.33,10.39543169
20/10/2020 12:00,8.84,-1.01,8.897510888,8.84,-1.01,8.897510888,12.07512,-0.54684,12.08749589,0.04512,0.01316,0.047,12.03,-0.56,12.04302703,16.11696,-1.30172,16.16944262,0.57696,0.16828,0.601,15.54,-1.47,15.60937218,10.38,-1.31,10.46233721,10.38,-1.31,10.46233721
20/10/2020 12:30,8.84,-0.98,8.894155384,8.84,-0.98,8.894155384,12.35512,-0.57684,12.36857852,0.04512,0.01316,0.047,12.31,-0.59,12.3241308,16.156,-1.302,16.2083787,0.576,0.168,0.6,15.58,-1.47,15.64919487,10.6,-1.39,10.69074834,10.6,-1.39,10.69074834
20/10/2020 13:00,8.7,-0.93,8.749565704,8.7,-0.93,8.749565704,12.39512,-0.57684,12.40853514,0.04512,0.01316,0.047,12.35,-0.59,12.36408509,15.91696,-1.16172,15.95929851,0.57696,0.16828,0.601,15.34,-1.33,15.39754851,10.39,-1.25,10.46492236,10.39,-1.25,10.46492236
20/10/2020 13:30,8.31,-0.73,8.342002158,8.31,-0.73,8.342002158,12.31512,-0.55684,12.3277026,0.04512,0.01316,0.047,12.27,-0.57,12.28323247,15.936,-1.132,15.97615473,0.576,0.168,0.6,15.36,-1.3,15.41491486,10.24,-1.07,10.29575155,10.24,-1.07,10.29575155
20/10/2020 14:00,8.2,-0.79,8.237966982,8.2,-0.79,8.237966982,12.06512,-0.55684,12.07796305,0.04512,0.01316,0.047,12.02,-0.57,12.03350739,15.846,-1.272,15.89697141,0.576,0.168,0.6,15.27,-1.44,15.33774755,9.98,-1.11,10.04153873,9.98,-1.11,10.04153873
20/10/2020 14:30,8.22,-0.76,8.255059055,8.22,-0.76,8.255059055,11.91512,-0.55684,11.92812456,0.04512,0.01316,0.047,11.87,-0.57,11.88367788,15.66696,-1.27172,15.71848935,0.57696,0.16828,0.601,15.09,-1.44,15.15855204,9.8,-1.07,9.858240208,9.8,-1.07,9.858240208
20/10/2020 15:00,8.22,-0.76,8.255059055,8.22,-0.76,8.255059055,11.87416,-0.48712,11.88414749,0.04416,0.01288,0.046,11.83,-0.5,11.84056164,15.306,-1.092,15.34490469,0.576,0.168,0.6,14.73,-1.26,14.7837918,9.55,-1.04,9.606461367,9.55,-1.04,9.606461367
20/10/2020 15:30,8.17,-0.72,8.201664465,8.17,-0.72,8.201664465,11.91512,-0.48684,11.92506175,0.04512,0.01316,0.047,11.87,-0.5,11.88052608,15.33696,-1.16172,15.38089514,0.57696,0.16828,0.601,14.76,-1.33,14.81980094,9.25,-0.96,9.29968279,9.25,-0.96,9.29968279
20/10/2020 16:00,8.42,-0.72,8.450727779,8.42,-0.72,8.450727779,12.26512,-0.50684,12.27558778,0.04512,0.01316,0.047,12.22,-0.52,12.23105883,15.546,-1.032,15.5802163,0.576,0.168,0.6,14.97,-1.2,15.01801918,9.19,-0.79,9.223892887,9.19,-0.79,9.223892887
20/10/2020 16:30,8.51,-0.64,8.534031872,8.51,-0.64,8.534031872,12.59512,-0.46684,12.60376878,0.04512,0.01316,0.047,12.55,-0.48,12.55917593,15.546,-0.842,15.56878544,0.576,0.168,0.6,14.97,-1.01,15.00403279,9.19,-0.65,9.212958265,9.19,-0.65,9.212958265
20/10/2020 17:00,8.26,-0.43,8.271184921,8.26,-0.43,8.271184921,12.92512,-0.43684,12.9325,0.04512,0.01316,0.047,12.88,-0.45,12.88785863,15.21696,-0.68172,15.23222288,0.57696,0.16828,0.601,14.64,-0.85,14.66465479,9.02,-0.52,9.03497648,9.02,-0.52,9.03497648
20/10/2020 17:30,8.12,-0.32,8.126302972,8.12,-0.32,8.126302972,13.49512,-0.43684,13.50218845,0.04512,0.01316,0.047,13.45,-0.45,13.45752578,14.766,-0.382,14.77094039,0.576,0.168,0.6,14.19,-0.55,14.20065491,8.81,-0.4,8.819075915,8.81,-0.4,8.819075915
20/10/2020 18:00,7.92,0.09,7.920511347,7.92,0.09,7.920511347,13.65512,-0.43684,13.66210567,0.04512,0.01316,0.047,13.61,-0.45,13.61743735,14.16696,0.31828,14.17053485,0.57696,0.16828,0.601,13.59,0.15,13.59082779,8.62,-0.36,8.627514126,8.62,-0.36,8.627514126
20/10/2020 18:30,8.18,-0.35,8.187484351,8.18,-0.35,8.187484351,14.32512,-0.57684,14.33672931,0.04512,0.01316,0.047,14.28,-0.59,14.29218318,14.00504,-0.29228,14.00808956,0.57504,0.16772,0.599,13.43,-0.46,13.43787558,8.69,-0.3,8.695176824,8.69,-0.3,8.695176824
20/10/2020 19:00,8.28,-0.35,8.287394042,8.28,-0.35,8.287394042,14.32608,-0.63656,14.34021537,0.04608,0.01344,0.048,14.28,-0.65,14.29478576,13.916,-0.332,13.91995977,0.576,0.168,0.6,13.34,-0.5,13.34936703,8.61,-0.33,8.616321721,8.61,-0.33,8.616321721
20/10/2020 19:30,8.08,-0.35,8.087576893,8.08,-0.35,8.087576893,13.84608,-0.58656,13.85849862,0.04608,0.01344,0.048,13.8,-0.6,13.81303732,13.43504,-0.28228,13.43800513,0.57504,0.16772,0.599,12.86,-0.45,12.86787084,8.27,-0.33,8.27658142,8.27,-0.33,8.27658142
20/10/2020 20:00,7.72,-0.33,7.72704989,7.72,-0.33,7.72704989,13.37704,-0.54628,13.38818961,0.04704,0.01372,0.049,13.33,-0.56,13.34175776,13.34504,-0.34228,13.34942876,0.57504,0.16772,0.599,12.77,-0.51,12.78017997,7.99,-0.31,7.996011506,7.99,-0.31,7.996011506
20/10/2020 20:30,7.43,-0.29,7.435657335,7.43,-0.29,7.435657335,12.79704,-0.54628,12.80869449,0.04704,0.01372,0.049,12.75,-0.56,12.76229211,12.856,-0.342,12.8605482,0.576,0.168,0.6,12.28,-0.51,12.29058583,7.72,-0.29,7.725444971,7.72,-0.29,7.725444971
20/10/2020 21:00,6.94,0.33,6.947841391,6.94,0.33,6.947841391,12.28704,-0.48628,12.2966589,0.04704,0.01372,0.049,12.24,-0.5,12.25020816,12.26504,-0.29228,12.26852207,0.57504,0.16772,0.599,11.69,-0.46,11.69904697,7.29,0.33,7.297465313,7.29,0.33,7.297465313
20/10/2020 21:30,6.55,0.33,6.558307709,6.55,0.33,6.558307709,11.68704,-0.43628,11.69518038,0.04704,0.01372,0.049,11.64,-0.45,11.64869521,11.866,-0.232,11.86826778,0.576,0.168,0.6,11.29,-0.4,11.29708369,6.74,0.35,6.749081419,6.74,0.35,6.749081419
20/10/2020 22:00,6.1,0.37,6.111211009,6.1,0.37,6.111211009,10.88704,-0.40628,10.89461809,0.04704,0.01372,0.049,10.84,-0.42,10.84813348,11.09504,0.29772,11.09903373,0.57504,0.16772,0.599,10.52,0.13,10.5208032,6.21,0.4,6.222869113,6.21,0.4,6.222869113
20/10/2020 22:30,5.67,0.37,5.682059486,5.67,0.37,5.682059486,10.26608,-0.28656,10.27007864,0.04608,0.01344,0.048,10.22,-0.3,10.22440218,10.34504,0.58772,10.36172126,0.57504,0.16772,0.599,9.77,0.42,9.779023469,5.76,0.46,5.778338862,5.76,0.46,5.778338862
20/10/2020 23:00,5.26,0.4,5.2751872,5.26,0.4,5.2751872,9.61704,-0.22628,9.619701711,0.04704,0.01372,0.049,9.57,-0.24,9.573008931,9.726,0.628,9.746253639,0.576,0.168,0.6,9.15,0.46,9.161555545,5.31,0.5,5.333488539,5.31,0.5,5.333488539
20/10/2020 23:30,4.84,0.43,4.859063696,4.84,0.43,4.859063696,8.79704,0.38372,8.805404806,0.04704,0.01372,0.049,8.75,0.37,8.757819363,8.83504,0.86772,8.877548637,0.57504,0.16772,0.599,8.26,0.7,8.289607952,4.92,0.54,4.949545434,4.92,0.54,4.949545434
21/10/2020 00:00,4.56,0.45,4.58215015,4.56,0.45,4.58215015,8.28608,0.41344,8.296388033,0.04608,0.01344,0.048,8.24,0.4,8.249703025,8.596,0.688,8.623488853,0.576,0.168,0.6,8.02,0.52,8.036840175,4.75,0.52,4.778378386,4.75,0.52,4.778378386
21/10/2020 00:30,4.38,0.45,4.403055757,4.38,0.45,4.403055757,7.94704,0.41372,7.957801769,0.04704,0.01372,0.049,7.9,0.4,7.9101201,8.30504,0.68772,8.333465558,0.57504,0.16772,0.599,7.73,0.52,7.747470555,4.59,0.5,4.617152802,4.59,0.5,4.617152802
21/10/2020 01:00,4.26,0.43,4.281646879,4.26,0.43,4.281646879,7.88608,0.41344,7.896910181,0.04608,0.01344,0.048,7.84,0.4,7.85019745,8.10504,0.66772,8.13249798,0.57504,0.16772,0.599,7.53,0.5,7.546582008,4.43,0.53,4.461591644,4.43,0.53,4.461591644
21/10/2020 01:30,4.28,0.43,4.301546234,4.28,0.43,4.301546234,8.36608,0.41344,8.376289584,0.04608,0.01344,0.048,8.32,0.4,8.329609835,8.086,0.668,8.113545464,0.576,0.168,0.6,7.51,0.5,7.52662607,4.48,0.57,4.516115588,4.48,0.57,4.516115588
21/10/2020 02:00,4.48,0.43,4.50058885,4.48,0.43,4.50058885,8.79512,0.41316,8.804818965,0.04512,0.01316,0.047,8.75,0.4,8.759138085,8.24504,0.68772,8.2736717,0.57504,0.16772,0.599,7.67,0.52,7.68760691,4.99,0.57,5.022449602,4.99,0.57,5.022449602
21/10/2020 02:30,4.48,0.43,4.50058885,4.48,0.43,4.50058885,8.84608,0.41344,8.85573622,0.04608,0.01344,0.048,8.8,0.4,8.809086218,8.386,0.708,8.415833886,0.576,0.168,0.6,7.81,0.54,7.828646115,5.05,0.62,5.087917059,5.05,0.62,5.087917059
21/10/2020 03:00,4.38,0.43,4.401056691,4.38,0.43,4.401056691,8.54608,0.41344,8.556074801,0.04608,0.01344,0.048,8.5,0.4,8.50940656,8.24504,0.64772,8.270442902,0.57504,0.16772,0.599,7.67,0.48,7.68500488,4.89,0.56,4.921960991,4.89,0.56,4.921960991
21/10/2020 03:30,4.3,0.43,4.321446517,4.3,0.43,4.321446517,8.38608,0.41344,8.396265265,0.04608,0.01344,0.048,8.34,0.4,8.349586816,7.67504,0.96772,7.735807715,0.57504,0.16772,0.599,7.1,0.8,7.144928271,4.67,0.56,4.703456176,4.67,0.56,4.703456176
21/10/2020 04:00,4.27,0.43,4.29159644,4.27,0.43,4.29159644,8.17608,0.41344,8.186526541,0.04608,0.01344,0.048,8.13,0.4,8.139834151,7.706,0.798,7.74720853,0.576,0.168,0.6,7.13,0.63,7.157778985,4.57,0.56,4.604182881,4.57,0.56,4.604182881
21/10/2020 04:30,4.24,0.39,4.257898543,4.24,0.39,4.257898543,8.10608,0.39344,8.115622465,0.04608,0.01344,0.048,8.06,0.38,8.068952844,7.63504,0.76772,7.673540891,0.57504,0.16772,0.599,7.06,0.6,7.08544988,4.67,0.46,4.692600558,4.67,0.46,4.692600558
21/10/2020 05:00,4.29,0.36,4.305078396,4.29,0.36,4.305078396,7.91608,0.39344,7.925851222,0.04608,0.01344,0.048,7.87,0.38,7.879168738,7.766,0.728,7.800047436,0.576,0.168,0.6,7.19,0.56,7.211775094,4.69,0.46,4.712504642,4.69,0.46,4.712504642
21/10/2020 05:30,4.54,0.31,4.550571393,4.54,0.31,4.550571393,7.98512,0.39316,7.994793068,0.04512,0.01316,0.047,7.94,0.38,7.949087998,7.89504,0.73772,7.92943172,0.57504,0.16772,0.599,7.32,0.57,7.342159083,5.26,0.44,5.278370961,5.26,0.44,5.278370961
21/10/2020 06:00,4.83,0.26,4.836992867,4.83,0.26,4.836992867,8.20608,0.39344,8.215506314,0.04608,0.01344,0.048,8.16,0.38,8.168843247,8.70504,0.61772,8.726929552,0.57504,0.16772,0.599,8.13,0.45,8.14244435,5.81,0.41,5.824448472,5.81,0.41,5.824448472
21/10/2020 06:30,5.52,-0.33,5.529855333,5.52,-0.33,5.529855333,9.06608,-0.24656,9.069432088,0.04608,0.01344,0.048,9.02,-0.26,9.02374645,10.106,0.348,10.11198991,0.576,0.168,0.6,9.53,0.18,9.531699743,6.91,-0.48,6.926651428,6.91,-0.48,6.926651428
21/10/2020 07:00,6.35,-0.42,6.363874606,6.35,-0.42,6.363874606,10.02608,-0.41656,10.03472981,0.04608,0.01344,0.048,9.98,-0.43,9.989259232,11.48504,-0.19228,11.48664944,0.57504,0.16772,0.599,10.91,-0.36,10.91593789,7.6,-0.62,7.625247537,7.6,-0.62,7.625247537
21/10/2020 07:30,7.13,-0.53,7.149671321,7.13,-0.53,7.149671321,10.94608,-0.57656,10.96125398,0.04608,0.01344,0.048,10.9,-0.59,10.91595621,12.726,-0.632,12.74168356,0.576,0.168,0.6,12.15,-0.8,12.17630896,8.44,-0.91,8.488916303,8.44,-0.91,8.488916303
21/10/2020 08:00,7.99,-0.65,8.016395699,7.99,-0.65,8.016395699,11.33608,-0.43656,11.34448299,0.04608,0.01344,0.048,11.29,-0.45,11.29896455,14.106,-0.832,14.13051521,0.576,0.168,0.6,13.53,-1,13.56690458,8.99,-0.93,9.037975437,8.99,-0.93,9.037975437
21/10/2020 08:30,8.34,-0.74,8.372765374,8.34,-0.74,8.372765374,11.58608,-0.40656,11.59321098,0.04608,0.01344,0.048,11.54,-0.42,11.54764045,14.93504,-0.90228,14.96227018,0.57504,0.16772,0.599,14.36,-1.07,14.39980903,9.26,-1.1,9.325105898,9.26,-1.1,9.325105898
21/10/2020 09:00,8.34,-0.79,8.377332511,8.34,-0.79,8.377332511,11.51608,-0.46656,11.52552718,0.04608,0.01344,0.048,11.47,-0.48,11.4800392,15.29312,-1.12284,15.33428476,0.57312,0.16716,0.597,14.72,-1.29,14.77641702,9.74,-1.15,9.807655173,9.74,-1.15,9.807655173
21/10/2020 09:30,8.42,-0.83,8.460809654,8.42,-0.83,8.460809654,11.68512,-0.55684,11.69838024,0.04512,0.01316,0.047,11.64,-0.57,11.65394783,15.72408,-1.42256,15.78829848,0.57408,0.16744,0.598,15.15,-1.59,15.23320715,10.18,-1.19,10.24931705,10.18,-1.19,10.24931705
21/10/2020 10:00,8.46,-0.83,8.500617625,8.46,-0.83,8.500617625,11.78512,-0.57684,11.7992287,0.04512,0.01316,0.047,11.74,-0.59,11.75481603,15.89408,-1.42256,15.95761436,0.57408,0.16744,0.598,15.32,-1.59,15.40228879,10.18,-1.19,10.24931705,10.18,-1.19,10.24931705
21/10/2020 10:30,8.5,-0.78,8.53571321,8.5,-0.78,8.53571321,11.98512,-0.57684,11.99899353,0.04512,0.01316,0.047,11.94,-0.59,11.95456816,15.78408,-1.34256,15.84107474,0.57408,0.16744,0.598,15.21,-1.51,15.2847702,9.63,-0.89,9.671039241,9.63,-0.89,9.671039241
21/10/2020 11:00,8.58,-0.83,8.620052204,8.58,-0.83,8.620052204,12.00512,-0.57684,12.01897045,0.04512,0.01316,0.047,11.96,-0.59,11.97454383,15.91504,-1.24228,15.96345069,0.57504,0.16772,0.599,15.34,-1.41,15.40466488,9.89,-1.07,9.947713305,9.89,-1.07,9.947713305
21/10/2020 11:30,8.58,-0.85,8.622000928,8.58,-0.85,8.622000928,12.19512,-0.57684,12.2087549,0.04512,0.01316,0.047,12.15,-0.59,12.16431667,15.96408,-1.29256,16.01632173,0.57408,0.16744,0.598,15.39,-1.46,15.45909765,10.36,-1.05,10.41307351,10.36,-1.05,10.41307351
21/10/2020 12:00,8.61,-0.85,8.651855292,8.61,-0.85,8.651855292,12.15512,-0.57684,12.16879972,0.04512,0.01316,0.047,12.11,-0.59,12.1243639,15.76504,-1.33228,15.82123435,0.57504,0.16772,0.599,15.19,-1.5,15.26388221,10.59,-1.17,10.6544357,10.59,-1.17,10.6544357
21/10/2020 12:30,8.8,-0.97,8.85329882,8.8,-0.97,8.85329882,12.43512,-0.59684,12.44943482,0.04512,0.01316,0.047,12.39,-0.61,12.40500705,15.80312,-1.28284,15.85510265,0.57312,0.16716,0.597,15.23,-1.45,15.29886924,10.43,-1.13,10.49103427,10.43,-1.13,10.49103427
21/10/2020 13:00,8.64,-0.9,8.686748529,8.64,-0.9,8.686748529,12.4632,-0.5974,12.47750941,0.0432,0.0126,0.045,12.42,-0.61,12.43497085,15.57408,-1.20256,15.62043912,0.57408,0.16744,0.598,15,-1.37,15.0624334,10.05,-0.98,10.09766805,10.05,-0.98,10.09766805
21/10/2020 13:30,8.4,-0.75,8.433415678,8.4,-0.75,8.433415678,12.31416,-0.56712,12.32721224,0.04416,0.01288,0.046,12.27,-0.58,12.28370058,15.28408,-1.07256,15.32166722,0.57408,0.16744,0.598,14.71,-1.24,14.76217125,10.23,-0.97,10.27588439,10.23,-0.97,10.27588439
