Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
21/10/2020 14:00,8.4,-0.83,8.440906349,8.4,-0.83,8.440906349,12.23416,-0.51712,12.24508407,0.04416,0.01288,0.046,12.19,-0.53,12.2015163,15.29312,-1.14284,15.33576221,0.57312,0.16716,0.597,14.72,-1.31,14.77817648,10.23,-1.17,10.29668879,10.23,-1.17,10.29668879
21/10/2020 14:30,8.4,-0.85,8.442896422,8.4,-0.85,8.442896422,12.00416,-0.48712,12.01403942,0.04416,0.01288,0.046,11.96,-0.5,11.97044694,15.33408,-1.23256,15.3835371,0.57408,0.16744,0.598,14.76,-1.4,14.826247,10.18,-1.25,10.2564565,10.18,-1.25,10.2564565
21/10/2020 15:00,8.36,-0.83,8.401101118,8.36,-0.83,8.401101118,11.77416,-0.46712,11.78342246,0.04416,0.01288,0.046,11.73,-0.48,11.73981686,14.99312,-1.05284,15.03004057,0.57312,0.16716,0.597,14.42,-1.22,14.47151685,9.88,-1.21,9.953818363,9.88,-1.21,9.953818363
21/10/2020 15:30,8.31,-0.77,8.345597642,8.31,-0.77,8.345597642,11.79416,-0.46712,11.80340676,0.04416,0.01288,0.046,11.75,-0.48,11.75980017,14.90504,-1.00228,14.93870083,0.57504,0.16772,0.599,14.33,-1.17,14.3776841,9.74,-1.16,9.808832754,9.74,-1.16,9.808832754
21/10/2020 16:00,8.59,-0.75,8.622679398,8.59,-0.75,8.622679398,12.40512,-0.46684,12.41390115,0.04512,0.01316,0.047,12.36,-0.48,12.36931688,15.446,-0.882,15.47116156,0.576,0.168,0.6,14.87,-1.05,14.90702519,9.74,-0.95,9.786219904,9.74,-0.95,9.786219904
21/10/2020 16:30,8.68,-0.62,8.702114686,8.68,-0.62,8.702114686,13.00512,-0.42684,13.01212276,0.04512,0.01316,0.047,12.96,-0.44,12.96746698,15.44504,-0.71228,15.46145541,0.57504,0.16772,0.599,14.87,-0.88,14.89601625,9.55,-0.66,9.572779116,9.55,-0.66,9.572779116
21/10/2020 17:00,8.5,-0.44,8.511380617,8.5,-0.44,8.511380617,13.27512,-0.42684,13.2819804,0.04512,0.01316,0.047,13.23,-0.44,13.23731468,15.39504,-0.54228,15.40458776,0.57504,0.16772,0.599,14.82,-0.71,14.83699767,9.22,-0.51,9.234094433,9.22,-0.51,9.234094433
21/10/2020 17:30,8.5,-0.33,8.50640347,8.5,-0.33,8.50640347,13.89608,-0.42656,13.90262539,0.04608,0.01344,0.048,13.85,-0.44,13.85698741,14.886,-0.292,14.88886362,0.576,0.168,0.6,14.31,-0.46,14.31739152,8.99,-0.35,8.996810546,8.99,-0.35,8.996810546
21/10/2020 18:00,8.52,-0.33,8.52638845,8.52,-0.33,8.52638845,14.36704,-0.45628,14.37428363,0.04704,0.01372,0.049,14.32,-0.47,14.32771091,14.49504,-0.26228,14.49741271,0.57504,0.16772,0.599,13.92,-0.43,13.92663994,8.82,-0.3,8.825100566,8.82,-0.3,8.825100566
21/10/2020 18:30,8.63,-0.4,8.639265015,8.63,-0.4,8.639265015,14.76704,-0.68628,14.78297841,0.04704,0.01372,0.049,14.72,-0.7,14.73663462,14.436,-0.262,14.43837733,0.576,0.168,0.6,13.86,-0.43,13.86666867,8.91,-0.35,8.916871649,8.91,-0.35,8.916871649
21/10/2020 19:00,8.52,-0.4,8.529384503,8.52,-0.4,8.529384503,14.61704,-0.72628,14.63507229,0.04704,0.01372,0.049,14.57,-0.74,14.58877994,14.12504,-0.34228,14.12918648,0.57504,0.16772,0.599,13.55,-0.51,13.55959439,8.74,-0.37,8.747828302,8.74,-0.37,8.747828302
21/10/2020 19:30,8.29,-0.37,8.298252828,8.29,-0.37,8.298252828,13.96704,-0.66628,13.98292299,0.04704,0.01372,0.049,13.92,-0.68,13.9365993,13.64504,-0.28228,13.6479595,0.57504,0.16772,0.599,13.07,-0.45,13.07774445,8.28,-0.31,8.285801108,8.28,-0.31,8.285801108
21/10/2020 20:00,7.73,-0.33,7.737040778,7.73,-0.33,7.737040778,13.26704,-0.54628,13.27828197,0.04704,0.01372,0.049,13.22,-0.56,13.2318555,13.44408,-0.37256,13.44924117,0.57408,0.16744,0.598,12.87,-0.54,12.88132369,7.94,-0.27,7.944589354,7.94,-0.27,7.944589354
21/10/2020 20:30,7.42,-0.33,7.42733465,7.42,-0.33,7.42733465,12.89512,-0.52684,12.90587774,0.04512,0.01316,0.047,12.85,-0.54,12.8613413,13.26408,-0.40256,13.27018737,0.57408,0.16744,0.598,12.69,-0.57,12.70279497,7.72,-0.27,7.72472006,7.72,-0.27,7.72472006
21/10/2020 21:00,6.92,0.28,6.925662423,6.92,0.28,6.925662423,12.33608,-0.47656,12.34528166,0.04608,0.01344,0.048,12.29,-0.49,12.29976423,12.50504,-0.35228,12.51000106,0.57504,0.16772,0.599,11.93,-0.52,11.9413274,7.38,0.23,7.383583141,7.38,0.23,7.383583141
21/10/2020 21:30,6.48,0.31,6.487410886,6.48,0.31,6.487410886,11.52704,-0.41628,11.53455418,0.04704,0.01372,0.049,11.48,-0.43,11.48805031,11.98504,-0.31228,11.98910766,0.57504,0.16772,0.599,11.41,-0.48,11.42009194,6.79,0.34,6.798507189,6.79,0.34,6.798507189
21/10/2020 22:00,6.02,0.36,6.030754513,6.02,0.36,6.030754513,10.85704,-0.27628,10.86055469,0.04704,0.01372,0.049,10.81,-0.29,10.81388922,11.47408,-0.15256,11.47509418,0.57408,0.16744,0.598,10.9,-0.32,10.90469624,6.29,0.4,6.302705768,6.29,0.4,6.302705768
21/10/2020 22:30,5.68,0.38,5.692697076,5.68,0.38,5.692697076,10.27704,-0.35628,10.28321383,0.04704,0.01372,0.049,10.23,-0.37,10.23668892,10.706,0.548,10.72001586,0.576,0.168,0.6,10.13,0.38,10.13712484,5.79,0.42,5.805213174,5.79,0.42,5.805213174
21/10/2020 23:00,5.26,0.39,5.274438359,5.26,0.39,5.274438359,9.53704,-0.43628,9.547013784,0.04704,0.01372,0.049,9.49,-0.45,9.500663135,10.00504,0.58772,10.02228717,0.57504,0.16772,0.599,9.43,0.42,9.439348494,5.34,0.46,5.359776115,5.34,0.46,5.359776115
21/10/2020 23:30,4.9,0.39,4.915495906,4.9,0.39,4.915495906,8.74704,0.38372,8.755452575,0.04704,0.01372,0.049,8.7,0.37,8.707864262,9.08696,0.76828,9.119380253,0.57696,0.16828,0.601,8.51,0.6,8.531125365,4.98,0.52,5.007074994,4.98,0.52,5.007074994
22/10/2020 00:00,4.64,0.39,4.65636124,4.64,0.39,4.65636124,8.19608,0.40344,8.206003363,0.04608,0.01344,0.048,8.15,0.39,8.159325953,8.826,0.618,8.847609847,0.576,0.168,0.6,8.25,0.45,8.262263612,4.71,0.52,4.738617942,4.71,0.52,4.738617942
22/10/2020 00:30,4.42,0.39,4.437172523,4.42,0.39,4.437172523,7.68704,0.45372,7.700418547,0.04704,0.01372,0.049,7.64,0.44,7.652659668,8.59696,0.59828,8.617752619,0.57696,0.16828,0.601,8.02,0.43,8.031519159,4.56,0.52,4.589553355,4.56,0.52,4.589553355
22/10/2020 01:00,4.32,0.39,4.337568443,4.32,0.39,4.337568443,7.68704,0.45372,7.700418547,0.04704,0.01372,0.049,7.64,0.44,7.652659668,8.35792,0.62856,8.381522201,0.57792,0.16856,0.602,7.78,0.46,7.793587107,4.44,0.56,4.475175974,4.44,0.56,4.475175974
22/10/2020 01:30,4.29,0.43,4.31149626,4.29,0.43,4.31149626,8.29704,0.42372,8.307852394,0.04704,0.01372,0.049,8.25,0.41,8.260181596,8.27696,0.66828,8.303894568,0.57696,0.16828,0.601,7.7,0.5,7.71621669,4.54,0.56,4.574407065,4.54,0.56,4.574407065
22/10/2020 02:00,4.47,0.43,4.490634699,4.47,0.43,4.490634699,8.75704,0.40372,8.766341278,0.04704,0.01372,0.049,8.71,0.39,8.718726971,8.41792,0.66856,8.444427133,0.57792,0.16856,0.602,7.84,0.5,7.855927698,5.07,0.56,5.100833265,5.07,0.56,5.100833265
22/10/2020 02:30,4.47,0.43,4.490634699,4.47,0.43,4.490634699,8.87704,0.40372,8.886215674,0.04704,0.01372,0.049,8.83,0.39,8.838608488,8.46696,0.66828,8.493292047,0.57696,0.16828,0.601,7.89,0.5,7.905826965,5.13,0.58,5.162683411,5.13,0.58,5.162683411
22/10/2020 03:00,4.41,0.43,4.430914127,4.41,0.43,4.430914127,8.588,0.404,8.59749731,0.048,0.014,0.05,8.54,0.39,8.548900514,8.29696,0.64828,8.322248026,0.57696,0.16828,0.601,7.72,0.48,7.734907886,4.98,0.58,5.013661337,4.98,0.58,5.013661337
22/10/2020 03:30,4.31,0.43,4.331397003,4.31,0.43,4.331397003,8.32704,0.40372,8.336821037,0.04704,0.01372,0.049,8.28,0.39,8.289179694,7.67888,0.92884,7.73485241,0.57888,0.16884,0.603,7.1,0.76,7.140560202,4.75,0.53,4.779476959,4.75,0.53,4.779476959
22/10/2020 04:00,4.26,0.43,4.281646879,4.26,0.43,4.281646879,8.10608,0.40344,8.116113405,0.04608,0.01344,0.048,8.06,0.39,8.069429967,7.83696,0.77828,7.875510256,0.57696,0.16828,0.601,7.26,0.61,7.285581651,4.64,0.56,4.673670934,4.64,0.56,4.673670934
22/10/2020 04:30,4.24,0.43,4.261748467,4.24,0.43,4.261748467,7.988,0.404,7.9982098,0.048,0.014,0.05,7.94,0.39,7.949572316,7.83792,0.73856,7.872640015,0.57792,0.16856,0.602,7.26,0.57,7.282341656,4.69,0.48,4.714498913,4.69,0.48,4.714498913
22/10/2020 05:00,4.31,0.36,4.325008671,4.31,0.36,4.325008671,7.838,0.404,7.848404933,0.048,0.014,0.05,7.79,0.39,7.799756406,7.89696,0.67828,7.926035642,0.57696,0.16828,0.601,7.32,0.51,7.337744885,4.69,0.48,4.714498913,4.69,0.48,4.714498913
22/10/2020 05:30,4.57,0.31,4.580502156,4.57,0.31,4.580502156,8.038,0.374,8.046696216,0.048,0.014,0.05,7.99,0.36,7.998106026,8.02696,0.67828,8.055566436,0.57696,0.16828,0.601,7.45,0.51,7.467435972,5.04,0.48,5.062805546,5.04,0.48,5.062805546
22/10/2020 06:00,4.92,0.25,4.926347531,4.92,0.25,4.926347531,8.298,0.334,8.30471914,0.048,0.014,0.05,8.25,0.32,8.256203728,8.66888,0.62884,8.691658081,0.57888,0.16884,0.603,8.09,0.46,8.10306732,5.43,0.38,5.443280261,5.43,0.38,5.443280261
22/10/2020 06:30,5.63,-0.29,5.637463969,5.63,-0.29,5.637463969,9.17896,-0.32572,9.184737351,0.04896,0.01428,0.051,9.13,-0.34,9.136328584,9.78792,0.64856,9.809383671,0.57792,0.16856,0.602,9.21,0.48,9.222499661,6.46,0.26,6.465230081,6.46,0.26,6.465230081
22/10/2020 07:00,6.33,-0.36,6.340228702,6.33,-0.36,6.340228702,10.03896,-0.41572,10.04756393,0.04896,0.01428,0.051,9.99,-0.43,9.999249972,11.27888,0.34884,11.28427328,0.57888,0.16884,0.603,10.7,0.18,10.70151391,7.51,-0.37,7.51910899,7.51,-0.37,7.51910899
22/10/2020 07:30,7.28,-0.56,7.301506694,7.28,-0.56,7.301506694,11.01896,-0.48572,11.02966017,0.04896,0.01428,0.051,10.97,-0.5,10.9813888,13.40888,-0.59116,13.42190497,0.57888,0.16884,0.603,12.83,-0.76,12.85249003,8.67,-0.62,8.692140128,8.67,-0.62,8.692140128
22/10/2020 08:00,7.94,-0.58,7.961155695,7.94,-0.58,7.961155695,11.32992,-0.35544,11.33549403,0.04992,0.01456,0.052,11.28,-0.37,11.28606663,13.98888,-0.65116,14.00402703,0.57888,0.16884,0.603,13.41,-0.82,13.43504745,8.95,-0.54,8.966275704,8.95,-0.54,8.966275704
22/10/2020 08:30,8.22,-0.77,8.255985707,8.22,-0.77,8.255985707,11.498,-0.416,11.50552302,0.048,0.014,0.05,11.45,-0.43,11.45807139,14.92984,-0.93088,14.95883217,0.57984,0.16912,0.604,14.35,-1.1,14.39209853,9.47,-0.83,9.506303172,9.47,-0.83,9.506303172
22/10/2020 09:00,8.25,-0.88,8.296800588,8.25,-0.88,8.296800588,11.35896,-0.43572,11.36731385,0.04896,0.01428,0.051,11.31,-0.45,11.31894871,14.40888,-0.89116,14.43641192,0.57888,0.16884,0.603,13.83,-1.06,13.87056235,9.88,-0.98,9.928484275,9.88,-0.98,9.928484275
22/10/2020 09:30,8.46,-0.88,8.505645184,8.46,-0.88,8.505645184,11.55896,-0.47572,11.56874521,0.04896,0.01428,0.051,11.51,-0.49,11.52042534,14.72984,-1.08088,14.7694444,0.57984,0.16912,0.604,14.15,-1.25,14.20510472,10.31,-1.22,10.38193142,10.31,-1.22,10.38193142
22/10/2020 10:00,8.67,-0.91,8.717625824,8.67,-0.91,8.717625824,11.59992,-0.47544,11.60965922,0.04992,0.01456,0.052,11.55,-0.49,11.56038927,15.06888,-1.14116,15.11202801,0.57888,0.16884,0.603,14.49,-1.31,14.54909619,9.98,-1.14,10.0448992,9.98,-1.14,10.0448992
22/10/2020 10:30,8.44,-0.84,8.481697943,8.44,-0.84,8.481697943,11.65896,-0.45572,11.66786309,0.04896,0.01428,0.051,11.61,-0.47,11.61950946,14.89792,-1.07144,14.93639863,0.57792,0.16856,0.602,14.32,-1.24,14.37358689,9.82,-0.9,9.861156119,9.82,-0.9,9.861156119
22/10/2020 11:00,8.5,-0.91,8.54857298,8.5,-0.91,8.54857298,11.61896,-0.48572,11.62910811,0.04896,0.01428,0.051,11.57,-0.5,11.58079876,14.79792,-1.07144,14.83665798,0.57792,0.16856,0.602,14.22,-1.24,14.27396231,10.01,-1.07,10.06702538,10.01,-1.07,10.06702538
22/10/2020 11:30,8.54,-0.94,8.591577271,8.54,-0.94,8.591577271,11.64704,-0.48628,11.65718701,0.04704,0.01372,0.049,11.6,-0.5,11.61077086,15.09696,-1.23172,15.14712301,0.57696,0.16828,0.601,14.52,-1.4,14.58733697,10.23,-1.17,10.29668879,10.23,-1.17,10.29668879
22/10/2020 12:00,8.45,-0.94,8.502123264,8.45,-0.94,8.502123264,11.648,-0.486,11.6581345,0.048,0.014,0.05,11.6,-0.5,11.61077086,15.55792,-1.20144,15.60424086,0.57792,0.16856,0.602,14.98,-1.37,15.04251641,10.15,-1.13,10.21270777,10.15,-1.13,10.21270777
22/10/2020 12:30,8.52,-0.92,8.569527408,8.52,-0.92,8.569527408,11.60896,-0.45572,11.6179014,0.04896,0.01428,0.051,11.56,-0.47,11.56955055,15.446,-1.092,15.48455295,0.576,0.168,0.6,14.87,-1.26,14.92328717,10.02,-1.1,10.08019841,10.02,-1.1,10.08019841
22/10/2020 13:00,8.36,-0.95,8.413804134,8.36,-0.95,8.413804134,11.608,-0.496,11.618592,0.048,0.014,0.05,11.56,-0.51,11.57124453,15.326,-1.092,15.36485405,0.576,0.168,0.6,14.75,-1.26,14.80371913,9.93,-1.01,9.981232389,9.93,-1.01,9.981232389
22/10/2020 13:30,8.06,-0.75,8.094819331,8.06,-0.75,8.094819331,11.538,-0.416,11.54549696,0.048,0.014,0.05,11.49,-0.43,11.49804331,14.91696,-0.95172,14.94728961,0.57696,0.16828,0.601,14.34,-1.12,14.3836713,9.84,-0.96,9.886718364,9.84,-0.96,9.886718364
22/10/2020 14:00,8.01,-0.82,8.051863138,8.01,-0.82,8.051863138,11.268,-0.386,11.27460953,0.048,0.014,0.05,11.22,-0.4,11.22712786,15.16504,-1.21228,15.21341714,0.57504,0.16772,0.599,14.59,-1.38,14.65511856,9.67,-1.2,9.744172618,9.67,-1.2,9.744172618
22/10/2020 14:30,8.1,-0.89,8.14874837,8.1,-0.89,8.14874837,11.178,-0.406,11.1853708,0.048,0.014,0.05,11.13,-0.42,11.13792171,15.16696,-1.25172,15.21852419,0.57696,0.16828,0.601,14.59,-1.42,14.65893925,9.67,-1.2,9.744172618,9.67,-1.2,9.744172618
22/10/2020 15:00,8.1,-0.89,8.14874837,8.1,-0.89,8.14874837,11.13608,-0.37656,11.14244476,0.04608,0.01344,0.048,11.09,-0.39,11.09685541,14.71504,-0.94228,14.74517866,0.57504,0.16772,0.599,14.14,-1.11,14.18350098,9.46,-1.09,9.522588934,9.46,-1.09,9.522588934
22/10/2020 15:30,8.07,-0.85,8.114641089,8.07,-0.85,8.114641089,11.178,-0.406,11.1853708,0.048,0.014,0.05,11.13,-0.42,11.13792171,14.71504,-0.94228,14.74517866,0.57504,0.16772,0.599,14.14,-1.11,14.18350098,9.38,-0.99,9.432099448,9.38,-0.99,9.432099448
22/10/2020 16:00,8.41,-0.85,8.452845675,8.41,-0.85,8.452845675,11.64896,-0.40572,11.65602324,0.04896,0.01428,0.051,11.6,-0.42,11.60760096,14.996,-0.922,15.02431696,0.576,0.168,0.6,14.42,-1.09,14.46113758,9.28,-0.81,9.315283141,9.28,-0.81,9.315283141
22/10/2020 16:30,8.49,-0.71,8.519636142,8.49,-0.71,8.519636142,12.27896,-0.40572,12.28566105,0.04896,0.01428,0.051,12.23,-0.42,12.23720965,15.03504,-0.75228,15.05384844,0.57504,0.16772,0.599,14.46,-0.92,14.48923739,9.22,-0.67,9.244311765,9.22,-0.67,9.244311765
22/10/2020 17:00,8.34,-0.52,8.356195306,8.34,-0.52,8.356195306,12.90896,-0.40572,12.91533418,0.04896,0.01428,0.051,12.86,-0.42,12.86685665,15.096,-0.512,15.10468007,0.576,0.168,0.6,14.52,-0.68,14.53591414,9.16,-0.54,9.175903225,9.16,-0.54,9.175903225
22/10/2020 17:30,8.28,-0.34,8.286977736,8.28,-0.34,8.286977736,13.26992,-0.40544,13.27611232,0.04992,0.01456,0.052,13.22,-0.42,13.22667003,14.68696,-0.29172,14.68985686,0.57696,0.16828,0.601,14.11,-0.46,14.11749624,8.85,-0.39,8.858589052,8.85,-0.39,8.858589052
22/10/2020 18:00,8.28,-0.3,8.285433,8.28,-0.3,8.285433,13.51296,-0.10872,13.51339735,0.07296,0.02128,0.076,13.44,-0.13,13.44062871,14.30696,0.30828,14.31028095,0.57696,0.16828,0.601,13.73,0.14,13.73071375,8.65,-0.34,8.656679502,8.65,-0.34,8.656679502
22/10/2020 18:30,8.52,-0.35,8.527185937,8.52,-0.35,8.527185937,14.15192,-0.45444,14.15921451,0.12192,0.03556,0.127,14.03,-0.49,14.03855406,14.75984,-0.15088,14.76061115,0.57984,0.16912,0.604,14.18,-0.32,14.18361026,8.84,-0.34,8.846536045,8.84,-0.34,8.846536045
22/10/2020 19:00,8.73,-0.38,8.738266418,8.73,-0.38,8.738266418,14.27912,-0.53984,14.28932102,0.06912,0.02016,0.072,14.21,-0.56,14.2210302,14.47792,-0.23144,14.47976975,0.57792,0.16856,0.602,13.9,-0.4,13.9057542,8.98,-0.37,8.987619262,8.98,-0.37,8.987619262
22/10/2020 19:30,8.46,-0.36,8.46765611,8.46,-0.36,8.46765611,13.89088,-0.54516,13.90157353,0.05088,0.01484,0.053,13.84,-0.56,13.85132485,13.75792,-0.25144,13.76021747,0.57792,0.16856,0.602,13.18,-0.42,13.18669026,8.6,-0.37,8.607955623,8.6,-0.37,8.607955623
22/10/2020 20:00,8.14,-0.36,8.147956799,8.14,-0.36,8.147956799,13.51088,-0.54516,13.52187405,0.05088,0.01484,0.053,13.46,-0.56,13.47164429,13.90888,-0.25116,13.91114748,0.57888,0.16884,0.603,13.33,-0.42,13.33661501,8.21,-0.29,8.215120206,8.21,-0.29,8.215120206
22/10/2020 20:30,7.61,-0.3,7.615910976,7.61,-0.3,7.615910976,12.95088,-0.45516,12.95887585,0.05088,0.01484,0.053,12.9,-0.47,12.90855918,13.59792,-0.25144,13.6002445,0.57792,0.16856,0.602,13.02,-0.42,13.02677243,7.87,-0.29,7.875341262,7.87,-0.29,7.875341262
22/10/2020 21:00,7.31,-0.21,7.313015794,7.31,-0.21,7.313015794,12.39088,-0.42516,12.39817197,0.05088,0.01484,0.053,12.34,-0.44,12.34784192,13.08888,-0.25116,13.09128951,0.57888,0.16884,0.603,12.51,-0.42,12.51704837,7.48,0.3,7.486013625,7.48,0.3,7.486013625
22/10/2020 21:30,6.85,0.25,6.854560526,6.85,0.25,6.854560526,11.68184,-0.31488,11.68608297,0.05184,0.01512,0.054,11.63,-0.33,11.63468092,12.27888,-0.25116,12.28144842,0.57888,0.16884,0.603,11.7,-0.42,11.70753603,7.02,0.33,7.02775213,7.02,0.33,7.02775213
22/10/2020 22:00,6.2,0.37,6.21103051,6.2,0.37,6.21103051,10.92088,-0.34516,10.92633312,0.05088,0.01484,0.053,10.87,-0.36,10.87595973,12.04888,0.26884,12.05187887,0.57888,0.16884,0.603,11.47,0.1,11.47043591,6.52,0.38,6.531064232,6.52,0.38,6.531064232
22/10/2020 22:30,5.71,0.42,5.725425748,5.71,0.42,5.725425748,10.29992,0.38456,10.30709651,0.04992,0.01456,0.052,10.25,0.37,10.25667587,11.26984,0.65912,11.28909796,0.57984,0.16912,0.604,10.69,0.49,10.70122423,6.01,0.49,6.029941957,6.01,0.49,6.029941957
22/10/2020 23:00,5.32,0.44,5.338164479,5.32,0.44,5.338164479,9.57088,0.39484,9.579020962,0.05088,0.01484,0.053,9.52,0.38,9.527581015,10.55888,0.71884,10.58332074,0.57888,0.16884,0.603,9.98,0.55,9.995143821,5.52,0.49,5.541705514,5.52,0.49,5.541705514
22/10/2020 23:30,4.96,0.44,4.979477884,4.96,0.44,4.979477884,8.92088,0.39484,8.929613575,0.05088,0.01484,0.053,8.87,0.38,8.878136066,9.4008,0.9194,9.445651751,0.5808,0.1694,0.605,8.82,0.75,8.851830319,5.14,0.47,5.161443597,5.14,0.47,5.161443597
23/10/2020 00:00,4.66,0.44,4.680726439,4.66,0.44,4.680726439,8.31184,0.44512,8.323750116,0.05184,0.01512,0.054,8.26,0.43,8.271184921,8.74984,0.78912,8.785352036,0.57984,0.16912,0.604,8.17,0.62,8.193491319,4.85,0.53,4.878872821,4.85,0.53,4.878872821
23/10/2020 00:30,4.42,0.45,4.442848186,4.42,0.45,4.442848186,7.76088,0.49484,7.776639698,0.05088,0.01484,0.053,7.71,0.48,7.724927184,8.35984,0.72912,8.391575585,0.57984,0.16912,0.604,7.78,0.56,7.800128204,4.64,0.56,4.673670934,4.64,0.56,4.673670934
23/10/2020 01:00,4.32,0.45,4.343374264,4.32,0.45,4.343374264,7.76088,0.49484,7.776639698,0.05088,0.01484,0.053,7.71,0.48,7.724927184,8.0508,0.7594,8.08653628,0.5808,0.1694,0.605,7.47,0.59,7.493263641,4.52,0.54,4.552142353,4.52,0.54,4.552142353
23/10/2020 01:30,4.38,0.45,4.403055757,4.38,0.45,4.403055757,8.32088,0.46484,8.333853862,0.05088,0.01484,0.053,8.27,0.45,8.282233998,7.95984,0.75912,7.995956228,0.57984,0.16912,0.604,7.38,0.59,7.403546447,4.52,0.59,4.558343998,4.52,0.59,4.558343998
23/10/2020 02:00,4.54,0.45,4.562247253,4.54,0.45,4.562247253,8.85992,0.44456,8.871066227,0.04992,0.01456,0.052,8.81,0.43,8.820487515,8.25984,0.75912,8.294650083,0.57984,0.16912,0.604,7.68,0.59,7.702629421,5.05,0.62,5.087917059,5.05,0.62,5.087917059
23/10/2020 02:30,4.56,0.45,4.58215015,4.56,0.45,4.58215015,9.13184,0.41512,9.141270503,0.05184,0.01512,0.054,9.08,0.4,9.088806302,8.37984,0.75912,8.414153647,0.57984,0.16912,0.604,7.8,0.59,7.822282276,5.05,0.66,5.092946102,5.05,0.66,5.092946102
23/10/2020 03:00,4.46,0.45,4.482644309,4.46,0.45,4.482644309,8.86088,0.41484,8.870585471,0.05088,0.01484,0.053,8.81,0.4,8.819075915,8.21888,0.75884,8.253837083,0.57888,0.16884,0.603,7.64,0.59,7.662747549,4.91,0.6,4.946524032,4.91,0.6,4.946524032
23/10/2020 03:30,4.39,0.45,4.413003512,4.39,0.45,4.413003512,8.56088,0.41484,8.570925189,0.05088,0.01484,0.053,8.51,0.4,8.519395518,7.80984,0.98912,7.87222708,0.57984,0.16912,0.604,7.23,0.82,7.276352108,4.73,0.54,4.760724735,4.73,0.54,4.760724735
23/10/2020 04:00,4.31,0.45,4.333428204,4.31,0.45,4.333428204,8.28992,0.41456,8.300279128,0.04992,0.01456,0.052,8.24,0.4,8.249703025,7.95888,0.77884,7.996897061,0.57888,0.16884,0.603,7.38,0.61,7.405167115,4.63,0.56,4.663743132,4.63,0.56,4.663743132
23/10/2020 04:30,4.31,0.42,4.330415684,4.31,0.42,4.330415684,8.11992,0.41456,8.130495729,0.04992,0.01456,0.052,8.07,0.4,8.079907178,7.95888,0.71884,7.991276606,0.57888,0.16884,0.603,7.38,0.55,7.400466202,4.69,0.49,4.715527542,4.69,0.49,4.715527542
23/10/2020 05:00,4.39,0.37,4.405564663,4.39,0.37,4.405564663,7.95992,0.41456,7.970708024,0.04992,0.01456,0.052,7.91,0.4,7.920107323,7.95984,0.67912,7.988758151,0.57984,0.16912,0.604,7.38,0.51,7.397600962,4.65,0.5,4.676804465,4.65,0.5,4.676804465
23/10/2020 05:30,4.58,0.32,4.591165429,4.58,0.32,4.591165429,8.02992,0.39456,8.039607752,0.04992,0.01456,0.052,7.98,0.38,7.989042496,8.11888,0.67884,8.147210332,0.57888,0.16884,0.603,7.54,0.51,7.557228328,4.95,0.5,4.975188439,4.95,0.5,4.975188439
23/10/2020 06:00,4.78,0.28,4.788193814,4.78,0.28,4.788193814,8.20992,0.39456,8.219395598,0.04992,0.01456,0.052,8.16,0.38,8.168843247,8.52984,0.71912,8.560099532,0.57984,0.16912,0.604,7.95,0.55,7.969002447,5.36,0.44,5.378029379,5.36,0.44,5.378029379
23/10/2020 06:30,5.45,-0.28,5.457187921,5.45,-0.28,5.457187921,9.09992,-0.14544,9.101082177,0.04992,0.01456,0.052,9.05,-0.16,9.051414254,9.65792,0.62856,9.678352463,0.57792,0.16856,0.602,9.08,0.46,9.091644516,6.56,-0.12,6.561097469,6.56,-0.12,6.561097469
23/10/2020 07:00,6.33,-0.38,6.341395745,6.33,-0.38,6.341395745,10.04992,-0.41544,10.05850299,0.04992,0.01456,0.052,10,-0.43,10.00924073,11.23888,0.10884,11.239407,0.57888,0.16884,0.603,10.66,-0.06,10.66016885,7.59,-0.5,7.606451209,7.59,-0.5,7.606451209
23/10/2020 07:30,7.21,-0.53,7.229453645,7.21,-0.53,7.229453645,10.97992,-0.45544,10.98936162,0.04992,0.01456,0.052,10.93,-0.47,10.94010055,12.6508,-0.4606,12.65918216,0.5808,0.1694,0.605,12.07,-0.63,12.08643041,8.42,-0.62,8.442795745,8.42,-0.62,8.442795745
23/10/2020 08:00,7.71,-0.53,7.728195132,7.71,-0.53,7.728195132,11.56992,-0.42544,11.57773933,0.04992,0.01456,0.052,11.52,-0.44,11.52839972,13.95984,-0.64088,13.97454328,0.57984,0.16912,0.604,13.38,-0.81,13.40449551,8.9,-0.67,8.925183472,8.9,-0.67,8.925183472
23/10/2020 08:30,8,-0.6,8.022468448,8,-0.6,8.022468448,11.65992,-0.36544,11.66564532,0.04992,0.01456,0.052,11.61,-0.38,11.61621711,15.1608,-0.9006,15.1875257,0.5808,0.1694,0.605,14.58,-1.07,14.61920996,9.27,-0.84,9.307980447,9.27,-0.84,9.307980447
23/10/2020 09:00,8.02,-0.69,8.049627321,8.02,-0.69,8.049627321,11.548,-0.396,11.55478775,0.048,0.014,0.05,11.5,-0.41,11.50730637,15.26984,-1.03088,15.30459824,0.57984,0.16912,0.604,14.69,-1.2,14.73893144,9.58,-0.9,9.622182705,9.58,-0.9,9.622182705
23/10/2020 09:30,8.2,-0.72,8.231549064,8.2,-0.72,8.231549064,11.87696,-0.38172,11.88309257,0.09696,0.02828,0.101,11.78,-0.41,11.78713282,15.29984,-0.95088,15.32935996,0.57984,0.16912,0.604,14.72,-1.12,14.76254721,10.09,-1.03,10.1424356,10.09,-1.03,10.1424356
23/10/2020 10:00,8.44,-0.72,8.470655228,8.44,-0.72,8.470655228,12.01712,-0.37584,12.02299583,0.11712,0.03416,0.122,11.9,-0.41,11.90706093,15.68984,-0.95088,15.71862755,0.57984,0.16912,0.604,15.11,-1.12,15.15145208,10.4,-1.14,10.4622942,10.4,-1.14,10.4622942
23/10/2020 10:30,8.46,-0.64,8.484173501,8.46,-0.64,8.484173501,12.38584,-0.38788,12.39191202,0.07584,0.02212,0.079,12.31,-0.41,12.31682589,15.86888,-0.91116,15.89501699,0.57888,0.16884,0.603,15.29,-1.08,15.32809512,10.34,-0.97,10.3853984,10.34,-0.97,10.3853984
23/10/2020 11:00,8.69,-0.74,8.721450567,8.69,-0.74,8.721450567,12.3236,-0.3852,12.32961865,0.1536,0.0448,0.16,12.17,-0.43,12.17759418,15.88984,-0.78088,15.90901596,0.57984,0.16912,0.604,15.31,-0.95,15.33944588,10.68,-1.22,10.7494558,10.68,-1.22,10.7494558
23/10/2020 11:30,8.73,-0.74,8.76130698,8.73,-0.74,8.76130698,12.49616,-0.33112,12.5005462,0.23616,0.06888,0.246,12.26,-0.4,12.26652355,16.17792,-0.99144,16.208271,0.57792,0.16856,0.602,15.6,-1.16,15.64306875,10.76,-1.17,10.82342367,10.76,-1.17,10.82342367
23/10/2020 12:00,8.73,-0.75,8.762157269,8.73,-0.75,8.762157269,12.518,-0.316,12.52198786,0.288,0.084,0.3,12.23,-0.4,12.23653954,16.176,-1.062,16.21082416,0.576,0.168,0.6,15.6,-1.23,15.64841526,10.76,-1.17,10.82342367,10.76,-1.17,10.82342367
23/10/2020 12:30,8.76,-0.71,8.788725732,8.76,-0.71,8.788725732,12.69104,-0.32928,12.69531101,0.31104,0.09072,0.324,12.38,-0.42,12.38712235,16.17696,-0.95172,16.20493153,0.57696,0.16828,0.601,15.6,-1.12,15.64015345,10.7,-1.09,10.7553754,10.7,-1.09,10.7553754
23/10/2020 13:00,8.49,-0.63,8.513342469,8.49,-0.63,8.513342469,12.76176,-0.34032,12.76629688,0.34176,0.09968,0.356,12.42,-0.44,12.42779144,15.77504,-0.81228,15.7959389,0.57504,0.16772,0.599,15.2,-0.98,15.23155934,10.49,-0.82,10.52200076,10.49,-0.82,10.52200076
23/10/2020 13:30,8.13,-0.41,8.140331689,8.13,-0.41,8.140331689,12.332,-0.349,12.33693742,0.312,0.091,0.325,12.02,-0.44,12.02805055,15.166,-0.452,15.1727341,0.576,0.168,0.6,14.59,-0.62,14.60316746,9.76,-0.57,9.776630299,9.76,-0.57,9.776630299
23/10/2020 14:00,8.07,-0.41,8.080408406,8.07,-0.41,8.080408406,12.43296,-0.32872,12.43730482,0.31296,0.09128,0.326,12.12,-0.42,12.12727504,15.06504,-0.40228,15.07041006,0.57504,0.16772,0.599,14.49,-0.57,14.50120685,9.71,-0.64,9.7310688,9.71,-0.64,9.7310688
23/10/2020 14:30,8.05,-0.41,8.060434231,8.05,-0.41,8.060434231,12.36008,-0.35956,12.36530877,0.31008,0.09044,0.323,12.05,-0.45,12.05839956,14.94408,-0.40256,14.94950105,0.57408,0.16744,0.598,14.37,-0.57,14.38130036,9.58,-0.62,9.600041667,9.58,-0.62,9.600041667
23/10/2020 15:00,7.89,-0.41,7.900645543,7.89,-0.41,7.900645543,11.942,-0.299,11.94574255,0.312,0.091,0.325,11.63,-0.39,11.63653729,14.32792,-0.24144,14.32995411,0.57792,0.16856,0.602,13.75,-0.41,13.75611137,9.08,-0.45,9.091144042,9.08,-0.45,9.091144042
23/10/2020 15:30,7.69,-0.35,7.697960769,7.69,-0.35,7.697960769,11.75488,0.29184,11.75850222,0.31488,0.09184,0.328,11.44,0.2,11.44174812,14.15696,-0.26172,14.159379,0.57696,0.16828,0.601,13.58,-0.43,13.5868061,8.8,-0.42,8.810017026,8.8,-0.42,8.810017026
23/10/2020 16:00,7.72,-0.35,7.727929865,7.72,-0.35,7.727929865,11.94296,-0.26872,11.94598276,0.31296,0.09128,0.326,11.63,-0.36,11.63557046,14.11696,-0.18172,14.11812954,0.57696,0.16828,0.601,13.54,-0.35,13.54452288,8.52,-0.39,8.528921385,8.52,-0.39,8.528921385
23/10/2020 16:30,7.77,-0.31,7.776181582,7.77,-0.31,7.776181582,12.30392,-0.29844,12.3075389,0.31392,0.09156,0.327,11.99,-0.39,11.99634111,13.856,0.448,13.8632406,0.576,0.168,0.6,13.28,0.28,13.28295148,8.52,-0.37,8.528030253,8.52,-0.37,8.528030253
23/10/2020 17:00,7.86,-0.31,7.866110856,7.86,-0.31,7.866110856,12.59488,-0.29816,12.59840869,0.31488,0.09184,0.328,12.28,-0.39,12.28619144,13.93696,0.57828,13.948952,0.57696,0.16828,0.601,13.36,0.41,13.36628969,8.4,-0.34,8.406878136,8.4,-0.34,8.406878136
23/10/2020 17:30,7.96,-0.09,7.960508778,7.96,-0.09,7.960508778,12.91584,-0.26788,12.91861767,0.31584,0.09212,0.329,12.6,-0.36,12.60514181,13.86888,0.67884,13.88548365,0.57888,0.16884,0.603,13.29,0.51,13.29978195,8.23,0.32,8.236218793,8.23,0.32,8.236218793
23/10/2020 18:00,7.76,0.34,7.767444882,7.76,0.34,7.767444882,13.13392,0.28156,13.13693764,0.31392,0.09156,0.327,12.82,0.19,12.82140788,13.92792,0.74856,13.94802128,0.57792,0.16856,0.602,13.35,0.58,13.36259331,8.1,0.33,8.106719435,8.1,0.33,8.106719435
23/10/2020 18:30,7.79,0.34,7.797416239,7.79,0.34,7.797416239,13.82872,-0.37704,13.83385904,0.31872,0.09296,0.332,13.51,-0.47,13.51817295,13.65984,0.60912,13.6734142,0.57984,0.16912,0.604,13.08,0.44,13.08739852,8.22,0.3,8.225472631,8.22,0.3,8.225472631
23/10/2020 19:00,7.9,0.28,7.904960468,7.9,0.28,7.904960468,13.88584,-0.37788,13.89098074,0.31584,0.09212,0.329,13.57,-0.47,13.57813684,13.84984,0.41912,13.8561802,0.57984,0.16912,0.604,13.27,0.25,13.27235473,8.29,0.23,8.293189977,8.29,0.23,8.293189977
23/10/2020 19:30,7.76,0.3,7.765796804,7.76,0.3,7.765796804,13.45488,-0.34816,13.45938376,0.31488,0.09184,0.328,13.14,-0.44,13.14736475,13.13984,0.63912,13.15537417,0.57984,0.16912,0.604,12.56,0.47,12.56879071,8.11,0.31,8.115922622,8.11,0.31,8.115922622
23/10/2020 20:00,7.38,0.34,7.387827827,7.38,0.34,7.387827827,13.0068,-0.3276,13.01092495,0.3168,0.0924,0.33,12.69,-0.42,12.69694845,12.8508,0.4994,12.86050003,0.5808,0.1694,0.605,12.27,0.33,12.27443685,7.73,0.33,7.737040778,7.73,0.33,7.737040778
23/10/2020 20:30,7.14,0.36,7.14906987,7.14,0.36,7.14906987,12.50488,-0.32816,12.50918514,0.31488,0.09184,0.328,12.19,-0.42,12.19723329,12.54984,0.49912,12.55976134,0.57984,0.16912,0.604,11.97,0.33,11.97454801,7.44,0.37,7.449194587,7.44,0.37,7.449194587
23/10/2020 21:00,6.76,0.4,6.771823979,6.76,0.4,6.771823979,12.00776,0.48268,12.01745731,0.31776,0.09268,0.331,11.69,0.39,11.69650375,12.07984,0.59912,12.09468806,0.57984,0.16912,0.604,11.5,0.43,11.50803632,7.15,0.37,7.159567026,7.15,0.37,7.159567026
23/10/2020 21:30,6.54,0.42,6.553472362,6.54,0.42,6.553472362,11.58392,0.50156,11.59477318,0.31392,0.09156,0.327,11.27,0.41,11.27745539,11.7008,0.5994,11.71614275,0.5808,0.1694,0.605,11.12,0.43,11.12831074,6.83,0.47,6.846152204,6.83,0.47,6.846152204
23/10/2020 22:00,6.12,0.49,6.139584677,6.12,0.49,6.139584677,10.95776,0.53268,10.97069971,0.31776,0.09268,0.331,10.64,0.44,10.64909386,11.05984,0.68912,11.08128816,0.57984,0.16912,0.604,10.48,0.52,10.49289283,6.39,0.57,6.415372164,6.39,0.57,6.415372164
23/10/2020 22:30,5.76,0.52,5.783424591,5.76,0.52,5.783424591,10.55064,0.53352,10.56412079,0.32064,0.09352,0.334,10.23,0.44,10.23945799,10.6308,0.6594,10.65123077,0.5808,0.1694,0.605,10.05,0.49,10.06193818,5.87,0.72,5.913991884,5.87,0.72,5.913991884
23/10/2020 23:00,5.39,0.55,5.417988557,5.39,0.55,5.417988557,9.91776,0.53268,9.932054742,0.31776,0.09268,0.331,9.6,0.44,9.610078043,9.9608,0.7494,9.988950746,0.5808,0.1694,0.605,9.38,0.58,9.397914662,5.48,0.72,5.527096887,5.48,0.72,5.527096887
23/10/2020 23:30,4.94,0.55,4.970523111,4.94,0.55,4.970523111,9.1168,0.5724,9.134751447,0.3168,0.0924,0.33,8.8,0.48,8.813081187,9.08984,0.97912,9.142421299,0.57984,0.16912,0.604,8.51,0.81,8.54846185,5.14,0.79,5.200355757,5.14,0.79,5.200355757
24/10/2020 00:00,4.71,0.55,4.742003796,4.71,0.55,4.742003796,8.5668,0.5724,8.585901467,0.3168,0.0924,0.33,8.25,0.48,8.263951839,8.86176,0.79968,8.89776817,0.58176,0.16968,0.606,8.28,0.63,8.303932803,4.88,0.79,4.943531127,4.88,0.79,4.943531127
24/10/2020 00:30,4.48,0.58,4.517388626,4.48,0.58,4.517388626,8.11104,0.63072,8.13552565,0.31104,0.09072,0.324,7.8,0.54,7.818669964,8.53984,0.83912,8.580966705,0.57984,0.16912,0.604,7.96,0.67,7.98814747,4.66,0.85,4.736887164,4.66,0.85,4.736887164
24/10/2020 01:00,4.35,0.58,4.388496326,4.35,0.58,4.388496326,8.00872,0.72296,8.041285171,0.31872,0.09296,0.332,7.69,0.63,7.715763086,8.1708,0.8794,8.217987406,0.5808,0.1694,0.605,7.59,0.71,7.623135838,4.55,0.85,4.628714724,4.55,0.85,4.628714724
24/10/2020 01:30,4.31,0.58,4.348850423,4.31,0.58,4.348850423,8.40872,0.72296,8.439741892,0.31872,0.09296,0.332,8.09,0.63,8.114493207,8.17176,0.85968,8.216855311,0.58176,0.16968,0.606,7.59,0.69,7.621299102,4.61,0.87,4.691375065,4.61,0.87,4.691375065
24/10/2020 02:00,4.5,0.56,4.534710575,4.5,0.56,4.534710575,8.86968,0.70324,8.89751481,0.31968,0.09324,0.333,8.55,0.61,8.571732614,8.3408,0.8594,8.384957543,0.5808,0.1694,0.605,7.76,0.69,7.79061615,5.14,0.83,5.206582372,5.14,0.83,5.206582372
24/10/2020 02:30,4.45,0.56,4.485097546,4.45,0.56,4.485097546,9.11776,0.62268,9.138997637,0.31776,0.09268,0.331,8.8,0.53,8.81594578,8.3408,0.8294,8.381935874,0.5808,0.1694,0.605,7.76,0.66,7.788016436,5.22,0.8,5.280946885,5.22,0.8,5.280946885
24/10/2020 03:00,4.37,0.56,4.405734899,4.37,0.56,4.405734899,9.00008,0.59044,9.019426778,0.31008,0.09044,0.323,8.69,0.5,8.704372464,8.0408,0.9694,8.099024694,0.5808,0.1694,0.605,7.46,0.8,7.502772821,4.97,0.84,5.040486088,4.97,0.84,5.040486088
24/10/2020 03:30,4.33,0.56,4.366062299,4.33,0.56,4.366062299,8.7172,0.5596,8.735143273,0.3072,0.0896,0.32,8.41,0.47,8.423122936,7.85984,1.01912,7.925635016,0.57984,0.16912,0.604,7.28,0.85,7.329454277,4.76,0.84,4.83354942,4.76,0.84,4.83354942
24/10/2020 04:00,4.27,0.56,4.306564756,4.27,0.56,4.306564756,8.45584,0.61212,8.477966796,0.31584,0.09212,0.329,8.14,0.52,8.156592426,7.99176,0.79968,8.031669565,0.58176,0.16968,0.606,7.41,0.63,7.436733154,4.66,0.84,4.735102956,4.66,0.84,4.735102956
24/10/2020 04:30,4.18,0.56,4.217345136,4.18,0.56,4.217345136,8.22968,0.67324,8.257171731,0.31968,0.09324,0.333,7.91,0.58,7.931235717,7.9908,0.7694,8.027755664,0.5808,0.1694,0.605,7.41,0.6,7.434251812,4.49,0.84,4.567898861,4.49,0.84,4.567898861
24/10/2020 05:00,4.16,0.54,4.194901668,4.16,0.54,4.194901668,7.98488,0.67184,8.013094134,0.31488,0.09184,0.328,7.67,0.58,7.691898335,7.92984,0.76912,7.967051399,0.57984,0.16912,0.604,7.35,0.6,7.374449132,4.49,0.84,4.567898861,4.49,0.84,4.567898861
24/10/2020 05:30,4.32,0.44,4.342349594,4.32,0.44,4.342349594,7.81776,0.72268,7.851091504,0.31776,0.09268,0.331,7.5,0.63,7.526413489,7.9008,0.7694,7.938174664,0.5808,0.1694,0.605,7.32,0.6,7.344548999,4.64,0.84,4.715421508,4.64,0.84,4.715421508
24/10/2020 06:00,4.38,0.44,4.402044979,4.38,0.44,4.402044979,7.84776,0.74268,7.882823771,0.31776,0.09268,0.331,7.53,0.65,7.558002382,8.06984,0.74912,8.104535668,0.57984,0.16912,0.604,7.49,0.58,7.512423045,4.85,0.69,4.898836597,4.85,0.69,4.898836597
24/10/2020 06:30,4.76,0.34,4.772127408,4.76,0.34,4.772127408,8.2068,0.5924,8.228153134,0.3168,0.0924,0.33,7.89,0.5,7.905826965,8.93984,0.86912,8.98198802,0.57984,0.16912,0.604,8.36,0.7,8.389255032,5.3,0.44,5.318232789,5.3,0.44,5.318232789
24/10/2020 07:00,5.03,0.29,5.038352905,5.03,0.29,5.038352905,8.542,0.521,8.55787386,0.312,0.091,0.325,8.23,0.43,8.241225637,9.46984,0.88912,9.511488001,0.57984,0.16912,0.604,8.89,0.72,8.9191087,5.78,0.31,5.788307179,5.78,0.31,5.788307179
24/10/2020 07:30,5.45,0.29,5.457710143,5.45,0.29,5.457710143,8.9468,0.5224,8.962038384,0.3168,0.0924,0.33,8.63,0.43,8.64070599,10.24984,0.68912,10.27297943,0.57984,0.16912,0.604,9.67,0.52,9.683971293,6.09,0.31,6.097884879,6.09,0.31,6.097884879
24/10/2020 08:00,5.77,0.29,5.777283098,5.77,0.29,5.777283098,9.19584,0.67212,9.220369765,0.31584,0.09212,0.329,8.88,0.58,8.898921283,10.6608,0.7194,10.6850453,0.5808,0.1694,0.605,10.08,0.55,10.09499381,6.48,0.33,6.488397337,6.48,0.33,6.488397337
24/10/2020 08:30,6.15,0.29,6.156833602,6.15,0.29,6.156833602,9.79296,0.71128,9.818756785,0.31296,0.09128,0.326,9.48,0.62,9.500252628,11.40888,0.71884,11.43150357,0.57888,0.16884,0.603,10.83,0.55,10.84395684,6.76,0.33,6.768049941,6.76,0.33,6.768049941
24/10/2020 09:00,6.41,0.29,6.416556709,6.41,0.29,6.416556709,10.15584,0.66212,10.1774009,0.31584,0.09212,0.329,9.84,0.57,9.85649532,12.14792,0.62856,12.16417067,0.57792,0.16856,0.602,11.57,0.46,11.57914073,6.96,0.33,6.967818884,6.96,0.33,6.967818884
24/10/2020 09:30,6.83,0.27,6.835334666,6.83,0.27,6.835334666,10.7368,0.6024,10.75368588,0.3168,0.0924,0.33,10.42,0.51,10.43247334,12.68888,0.60884,12.70347833,0.57888,0.16884,0.603,12.11,0.44,12.11799076,7.3,0.31,7.306579227,7.3,0.31,7.306579227
24/10/2020 10:00,6.88,0.3,6.886537592,6.88,0.3,6.886537592,11.30488,0.54184,11.31785768,0.31488,0.09184,0.328,10.99,0.45,10.99920906,13.02696,0.55828,13.03891726,0.57696,0.16828,0.601,12.45,0.39,12.45610694,7.71,-0.28,7.715082631,7.71,-0.28,7.715082631
24/10/2020 10:30,6.93,0.33,6.937852694,6.93,0.33,6.937852694,11.52392,0.56156,11.53759428,0.31392,0.09156,0.327,11.21,0.47,11.21984848,13.04696,0.51828,13.05725007,0.57696,0.16828,0.601,12.47,0.35,12.47491082,7.9,0.12,7.90091134,7.9,0.12,7.90091134
24/10/2020 11:00,6.86,0.36,6.86943957,6.86,0.36,6.86943957,11.762,0.561,11.77537112,0.312,0.091,0.325,11.45,0.47,11.45964223,13.01504,0.73772,13.035931,0.57504,0.16772,0.599,12.44,0.57,12.45305183,8.13,-0.3,8.135533172,8.13,-0.3,8.135533172
24/10/2020 11:30,6.86,0.36,6.86943957,6.86,0.36,6.86943957,12.04296,0.49128,12.05297646,0.31296,0.09128,0.326,11.73,0.4,11.73681814,13.706,0.378,13.71121147,0.576,0.168,0.6,13.13,0.21,13.13167925,8.13,-0.3,8.135533172,8.13,-0.3,8.135533172
24/10/2020 12:00,6.99,0.34,6.99826407,6.99,0.34,6.99826407,12.11296,0.49128,12.12291863,0.31296,0.09128,0.326,11.8,0.4,11.80677771,13.676,-0.152,13.67684467,0.576,0.168,0.6,13.1,-0.32,13.10390781,8.1,0.21,8.102721765,8.1,0.21,8.102721765
24/10/2020 12:30,7.03,0.36,7.039211604,7.03,0.36,7.039211604,12.1972,0.5296,12.20869215,0.3072,0.0896,0.32,11.89,0.44,11.89813851,13.46504,0.47772,13.47351174,0.57504,0.16772,0.599,12.89,0.31,12.89372716,7.82,0.4,7.830223496,7.82,0.4,7.830223496
24/10/2020 13:00,6.98,0.41,6.992031178,6.98,0.41,6.992031178,12.08296,0.53128,12.09463438,0.31296,0.09128,0.326,11.77,0.44,11.77822143,13.54696,0.23828,13.54905541,0.57696,0.16828,0.601,12.97,0.07,12.9701889,7.9,0.4,7.9101201,7.9,0.4,7.9101201
24/10/2020 13:30,6.95,0.43,6.963289453,6.95,0.43,6.963289453,12.08008,0.55044,12.09261415,0.31008,0.09044,0.323,11.77,0.46,11.77898553,13.63504,0.51772,13.64486533,0.57504,0.16772,0.599,13.06,0.35,13.06468905,7.81,0.47,7.824129345,7.81,0.47,7.824129345
24/10/2020 14:00,6.64,0.45,6.655231025,6.64,0.45,6.655231025,11.90104,0.55072,11.91377546,0.31104,0.09072,0.324,11.59,0.46,11.59912497,13.29504,0.55772,13.30673289,0.57504,0.16772,0.599,12.72,0.39,12.72597737,7.57,0.47,7.584576455,7.57,0.47,7.584576455
24/10/2020 14:30,6.46,0.45,6.475654407,6.46,0.45,6.475654407,11.652,0.591,11.6669784,0.312,0.091,0.325,11.34,0.5,11.35101758,13.436,0.518,13.44598156,0.576,0.168,0.6,12.86,0.35,12.86476195,7.41,0.54,7.429650059,7.41,0.54,7.429650059
24/10/2020 15:00,6.48,0.45,6.495606207,6.48,0.45,6.495606207,11.462,0.641,11.47990963,0.312,0.091,0.325,11.15,0.55,11.16355678,13.02504,0.66772,13.04214388,0.57504,0.16772,0.599,12.45,0.5,12.46003612,7.36,0.5,7.376964145,7.36,0.5,7.376964145
24/10/2020 15:30,6.27,0.56,6.2949583,6.27,0.56,6.2949583,11.532,0.671,11.55150488,0.312,0.091,0.325,11.22,0.58,11.23498109,13.386,0.598,13.39935073,0.576,0.168,0.6,12.81,0.43,12.81721499,7.32,0.5,7.337056631,7.32,0.5,7.337056631
24/10/2020 16:00,6.3,0.56,6.324839919,6.3,0.56,6.324839919,11.60584,0.67212,11.62528569,0.31584,0.09212,0.329,11.29,0.58,11.30488832,13.576,0.538,13.58665595,0.576,0.168,0.6,13,0.37,13.00526432,7.28,0.55,7.300746537,7.28,0.55,7.300746537
24/10/2020 16:30,6.43,0.6,6.457933106,6.43,0.6,6.457933106,11.972,0.651,11.98968661,0.312,0.091,0.325,11.66,0.56,11.67343994,13.926,0.538,13.93638834,0.576,0.168,0.6,13.35,0.37,13.35512636,7.28,0.59,7.303868838,7.28,0.59,7.303868838
24/10/2020 17:00,6.61,0.6,6.637175604,6.61,0.6,6.637175604,12.34296,0.65128,12.36013055,0.31296,0.09128,0.326,12.03,0.56,12.04302703,14.36696,0.46828,14.37458959,0.57696,0.16828,0.601,13.79,0.3,13.79326285,7.37,0.61,7.395201147,7.37,0.61,7.395201147
24/10/2020 17:30,6.83,0.56,6.852919086,6.83,0.56,6.852919086,12.69296,0.61128,12.70767079,0.31296,0.09128,0.326,12.38,0.52,12.39091603,14.316,0.668,14.33157633,0.576,0.168,0.6,13.74,0.5,13.74909452,7.37,0.65,7.398607977,7.37,0.65,7.398607977
24/10/2020 18:00,6.97,0.54,6.990886925,6.97,0.54,6.990886925,13.092,0.611,13.10624985,0.312,0.091,0.325,12.78,0.52,12.79057465,14.076,0.768,14.09693584,0.576,0.168,0.6,13.5,0.6,13.51332676,7.55,0.6,7.573803536,7.55,0.6,7.573803536
24/10/2020 18:30,7.13,0.4,7.141211382,7.13,0.4,7.141211382,13.36584,0.04212,13.36590637,0.31584,0.09212,0.329,13.05,-0.05,13.05009579,13.746,0.538,13.75652427,0.576,0.168,0.6,13.17,0.37,13.17519639,7.74,0.47,7.754256895,7.74,0.47,7.754256895
24/10/2020 19:00,7.17,0.4,7.181148933,7.17,0.4,7.181148933,13.182,0.011,13.18200459,0.312,0.091,0.325,12.87,-0.08,12.87024864,13.49504,0.53772,13.50574868,0.57504,0.16772,0.599,12.92,0.37,12.9252969,7.61,0.47,7.624499984,7.61,0.47,7.624499984
24/10/2020 19:30,6.89,0.44,6.904035052,6.89,0.44,6.904035052,12.80912,0.48016,12.81811643,0.30912,0.09016,0.322,12.5,0.39,12.50608252,12.90696,0.59828,12.92081868,0.57696,0.16828,0.601,12.33,0.43,12.33749569,7.32,0.51,7.337744885,7.32,0.51,7.337744885
24/10/2020 20:00,6.68,0.44,6.694475334,6.68,0.44,6.694475334,12.222,0.511,12.23267775,0.312,0.091,0.325,11.91,0.42,11.91740324,12.416,0.668,12.43395673,0.576,0.168,0.6,11.84,0.5,11.85055273,7.09,0.54,7.110534438,7.09,0.54,7.110534438
24/10/2020 20:30,6.44,0.47,6.457127844,6.44,0.47,6.457127844,11.76104,0.51072,11.77212372,0.31104,0.09072,0.324,11.45,0.42,11.45770047,11.88696,0.70828,11.9080426,0.57696,0.16828,0.601,11.31,0.54,11.32288391,6.9,0.61,6.926911289,6.9,0.61,6.926911289
24/10/2020 21:00,6.24,0.51,6.260806657,6.24,0.51,6.260806657,11.24488,0.59184,11.26044408,0.31488,0.09184,0.328,10.93,0.5,10.94143044,11.52888,0.74884,11.55317426,0.57888,0.16884,0.603,10.95,0.58,10.96534997,6.67,0.61,6.697835471,6.67,0.61,6.697835471
24/10/2020 21:30,5.96,0.52,5.982641557,5.96,0.52,5.982641557,11.03296,0.59128,11.04879262,0.31296,0.09128,0.326,10.72,0.5,10.73165411,10.98888,0.82884,11.02009344,0.57888,0.16884,0.603,10.41,0.66,10.43090121,6.44,0.68,6.475801109,6.44,0.68,6.475801109
24/10/2020 22:00,5.66,0.52,5.683836732,5.66,0.52,5.683836732,10.41392,0.63156,10.43305314,0.31392,0.09156,0.327,10.1,0.54,10.11442534,10.63984,0.82912,10.6720961,0.57984,0.16912,0.604,10.06,0.66,10.08162685,6.12,0.65,6.154421175,6.12,0.65,6.154421175
24/10/2020 22:30,5.33,0.58,5.361464352,5.33,0.58,5.361464352,9.96488,0.63184,9.984891346,0.31488,0.09184,0.328,9.65,0.54,9.665096999,10.15984,0.90912,10.20043372,0.57984,0.16912,0.604,9.58,0.74,9.60853787,5.79,0.69,5.830969045,5.79,0.69,5.830969045
24/10/2020 23:00,5.06,0.62,5.097842681,5.06,0.62,5.097842681,9.42584,0.68212,9.450489268,0.31584,0.09212,0.329,9.11,0.59,9.129085387,9.52984,1.01912,9.584177377,0.57984,0.16912,0.604,8.95,0.85,8.990272521,5.45,0.73,5.498672567,5.45,0.73,5.498672567
24/10/2020 23:30,4.72,0.64,4.763192207,4.72,0.64,4.763192207,8.86104,0.63072,8.883458651,0.31104,0.09072,0.324,8.55,0.54,8.56703566,8.9708,1.0194,9.028534156,0.5808,0.1694,0.605,8.39,0.85,8.43294729,5.08,0.8,5.142606343,5.08,0.8,5.142606343
25/10/2020 00:00,4.51,0.64,4.55518386,4.51,0.64,4.55518386,8.16912,0.68016,8.19738612,0.30912,0.09016,0.322,7.86,0.59,7.882112661,8.57984,0.98912,8.636666764,0.57984,0.16912,0.604,8,0.82,8.041915195,4.88,0.8,4.945139027,4.88,0.8,4.945139027
25/10/2020 00:30,4.33,0.64,4.37704238,4.33,0.64,4.37704238,7.83488,0.76184,7.871832366,0.31488,0.09184,0.328,7.52,0.67,7.549788076,8.10984,1.04912,8.177417539,0.57984,0.16912,0.604,7.53,0.88,7.581246599,4.67,0.8,4.738027016,4.67,0.8,4.738027016
25/10/2020 01:00,4.21,0.64,4.258368232,4.21,0.64,4.258368232,7.83488,0.72184,7.868061871,0.31488,0.09184,0.328,7.52,0.63,7.546343485,7.8108,1.0894,7.886405328,0.5808,0.1694,0.605,7.23,0.92,7.288298841,4.58,0.8,4.64934404,4.58,0.8,4.64934404
25/10/2020 01:30,4.35,0.61,4.392561895,4.35,0.61,4.392561895,9.1,0.6,9.119758769,0.24,0.07,0.25,8.86,0.53,8.875837989,7.97984,1.06912,8.05114054,0.57984,0.16912,0.604,7.4,0.9,7.454528825,5.26,0.82,5.323532662,5.26,0.82,5.323532662
25/10/2020 02:00,4.35,0.61,4.392561895,4.35,0.61,4.392561895,8.90992,0.54456,8.926545805,0.04992,0.01456,0.052,8.86,0.53,8.875837989,7.9808,1.0694,8.052129222,0.5808,0.1694,0.605,7.4,0.9,7.454528825,5.26,0.82,5.323532662,5.26,0.82,5.323532662
25/10/2020 02:30,4.24,0.61,4.283654981,4.24,0.61,4.283654981,8.54992,0.56456,8.568538965,0.04992,0.01456,0.052,8.5,0.55,8.517775531,7.75176,1.11968,7.832206994,0.58176,0.16968,0.606,7.17,0.95,7.232662027,5,0.82,5.066793858,5,0.82,5.066793858
25/10/2020 03:00,4.1,0.61,4.145129672,4.1,0.61,4.145129672,8.20992,0.58456,8.230704514,0.04992,0.01456,0.052,8.16,0.57,8.179883862,7.4808,1.1094,7.562614429,0.5808,0.1694,0.605,6.9,0.94,6.96373463,4.77,0.82,4.839969008,4.77,0.82,4.839969008
25/10/2020 03:30,3.98,0.65,4.032728605,3.98,0.65,4.032728605,7.97992,0.58456,8.001301994,0.04992,0.01456,0.052,7.93,0.57,7.950459106,7.51176,1.07968,7.588955607,0.58176,0.16968,0.606,6.93,0.91,6.989492113,4.57,0.86,4.650215049,4.57,0.86,4.650215049
25/10/2020 04:00,3.88,0.65,3.93406914,3.88,0.65,3.93406914,7.67992,0.58456,7.702134873,0.04992,0.01456,0.052,7.63,0.57,7.651261334,7.4308,1.0794,7.508787718,0.5808,0.1694,0.605,6.85,0.91,6.910180895,4.44,0.82,4.515085824,4.44,0.82,4.515085824
25/10/2020 04:30,3.88,0.65,3.93406914,3.88,0.65,3.93406914,7.48992,0.58456,7.51269672,0.04992,0.01456,0.052,7.44,0.57,7.461802731,7.3408,1.0794,7.419733755,0.5808,0.1694,0.605,6.76,0.91,6.820975004,4.53,0.82,4.603618142,4.53,0.82,4.603618142
25/10/2020 05:00,3.88,0.64,3.932429275,3.88,0.64,3.932429275,7.35896,0.58428,7.382118625,0.04896,0.01428,0.051,7.31,0.57,7.332189305,7.26176,1.05968,7.338670179,0.58176,0.16968,0.606,6.68,0.89,6.73902812,4.38,0.79,4.450674106,4.38,0.79,4.450674106
25/10/2020 05:30,3.97,0.64,4.021256023,3.97,0.64,4.021256023,7.39992,0.56456,7.421424661,0.04992,0.01456,0.052,7.35,0.55,7.370549505,7.2608,1.0994,7.343561602,0.5808,0.1694,0.605,6.68,0.93,6.744427329,4.44,0.81,4.513280403,4.44,0.81,4.513280403
25/10/2020 06:00,4.08,0.61,4.12534847,4.08,0.61,4.12534847,7.61992,0.52456,7.637954176,0.04992,0.01456,0.052,7.57,0.51,7.587160207,7.6008,1.0394,7.671539155,0.5808,0.1694,0.605,7.02,0.87,7.073704828,4.63,0.72,4.685648301,4.63,0.72,4.685648301
25/10/2020 06:30,4.32,0.57,4.35744191,4.32,0.57,4.35744191,8.02992,0.46456,8.043347015,0.04992,0.01456,0.052,7.98,0.45,7.992677899,8.5308,0.9994,8.589141342,0.5808,0.1694,0.605,7.95,0.83,7.993209618,4.91,0.47,4.932443613,4.91,0.47,4.932443613
25/10/2020 07:00,4.2,0.75,4.266438796,4.2,0.75,4.266438796,8.10992,0.71456,8.141338858,0.04992,0.01456,0.052,8.06,0.7,8.090339919,8.68984,1.29912,8.786411782,0.57984,0.16912,0.604,8.11,1.13,8.188345376,4.97,0.59,5.004897601,4.97,0.59,5.004897601
25/10/2020 07:30,4.49,0.77,4.55554607,4.49,0.77,4.55554607,8.48088,0.71484,8.510953049,0.05088,0.01484,0.053,8.43,0.7,8.459012945,9.23176,1.26968,9.318662994,0.58176,0.16968,0.606,8.65,1.1,8.719661691,5.14,0.59,5.173751057,5.14,0.59,5.173751057
25/10/2020 08:00,4.86,0.74,4.916014646,4.86,0.74,4.916014646,8.99992,0.71456,9.028242132,0.04992,0.01456,0.052,8.95,0.7,8.977332566,9.85984,1.19912,9.932488792,0.57984,0.16912,0.604,9.28,1.03,9.336985595,5.38,0.59,5.412254613,5.38,0.59,5.412254613
25/10/2020 08:30,5.32,0.68,5.363282577,5.32,0.68,5.363282577,9.67896,0.68428,9.703118354,0.04896,0.01428,0.051,9.63,0.67,9.653279236,10.7708,1.1394,10.83089862,0.5808,0.1694,0.605,10.19,0.97,10.2360637,5.68,0.59,5.710560393,5.68,0.59,5.710560393
25/10/2020 09:00,5.63,0.66,5.668553607,5.63,0.66,5.668553607,10.46992,0.56456,10.48513008,0.04992,0.01456,0.052,10.42,0.55,10.43450526,11.1508,1.0794,11.20292127,0.5808,0.1694,0.605,10.57,0.91,10.60909987,5.96,0.53,5.983519031,5.96,0.53,5.983519031
25/10/2020 09:30,6.01,0.59,6.038890627,6.01,0.59,6.038890627,10.64992,0.56456,10.66487337,0.04992,0.01456,0.052,10.6,0.55,10.61425928,11.78984,0.90912,11.82483938,0.57984,0.16912,0.604,11.21,0.74,11.23439807,6.22,0.53,6.242539547,6.22,0.53,6.242539547
25/10/2020 10:00,6.13,0.56,6.155525973,6.13,0.56,6.155525973,11.25896,0.48428,11.26937032,0.04896,0.01428,0.051,11.21,0.47,11.21984848,12.1708,0.8894,12.20325387,0.5808,0.1694,0.605,11.59,0.72,11.61234257,6.4,0.46,6.416509955,6.4,0.46,6.416509955
25/10/2020 10:30,6.47,0.51,6.490069337,6.47,0.51,6.490069337,11.80152,0.57836,11.81568342,0.37152,0.10836,0.387,11.43,0.47,11.43965909,12.53984,0.79912,12.56527676,0.57984,0.16912,0.604,11.96,0.63,11.97658132,6.67,0.44,6.684496989,6.67,0.44,6.684496989
25/10/2020 11:00,6.6,0.46,6.616010883,6.6,0.46,6.616010883,11.55672,0.50696,11.56783409,0.12672,0.03696,0.132,11.43,0.47,11.43965909,12.62984,0.79912,12.65509586,0.57984,0.16912,0.604,12.05,0.63,12.06645764,6.67,0.44,6.684496989,6.67,0.44,6.684496989
25/10/2020 11:30,6.6,0.46,6.616010883,6.6,0.46,6.616010883,12.01688,0.54784,12.02936131,0.26688,0.07784,0.278,11.75,0.47,11.75939624,12.46984,0.79912,12.49541926,0.57984,0.16912,0.604,11.89,0.63,11.9066788,6.86,0.42,6.872845117,6.86,0.42,6.872845117
25/10/2020 12:00,6.7,0.49,6.717894015,6.7,0.49,6.717894015,12.43392,0.52156,12.44485401,0.31392,0.09156,0.327,12.12,0.43,12.12762549,12.54792,0.81856,12.57459092,0.57792,0.16856,0.602,11.97,0.65,11.9876353,7.35,0.45,7.363762625,7.35,0.45,7.363762625
25/10/2020 12:30,6.9,0.49,6.91737667,6.9,0.49,6.91737667,12.9068,0.5224,12.91736769,0.3168,0.0924,0.33,12.59,0.43,12.59734099,13.50792,0.81856,13.53269904,0.57792,0.16856,0.602,12.93,0.65,12.94632766,7.87,0.52,7.887160452,7.87,0.52,7.887160452
25/10/2020 13:00,6.79,0.49,6.807657453,6.79,0.49,6.807657453,12.90872,0.52296,12.91930877,0.31872,0.09296,0.332,12.59,0.43,12.59734099,13.32552,0.76536,13.34748138,0.39552,0.11536,0.412,12.93,0.65,12.94632766,7.76,0.57,7.780906117,7.76,0.57,7.780906117
