Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/10/2020 13:30,6.73,0.49,6.747814461,6.73,0.49,6.747814461,12.64776,0.52268,12.6585555,0.31776,0.09268,0.331,12.33,0.43,12.33749569,12.93,0.65,12.94632766,0,0,0,12.93,0.65,12.94632766,7.79,0.57,7.810825821,7.79,0.57,7.810825821
25/10/2020 14:00,6.6,0.54,6.622054062,6.6,0.54,6.622054062,12.64776,0.58268,12.66117487,0.31776,0.09268,0.331,12.33,0.49,12.33973257,12.95,0.65,12.96630248,0,0,0,12.95,0.65,12.96630248,7.68,0.59,7.702629421,7.68,0.59,7.702629421
25/10/2020 14:30,6.56,0.54,6.582188086,6.56,0.54,6.582188086,12.33872,0.63296,12.35494434,0.31872,0.09296,0.332,12.02,0.54,12.03212367,12.56,0.67,12.57785753,0,0,0,12.56,0.67,12.57785753,7.62,0.61,7.644377018,7.62,0.61,7.644377018
25/10/2020 15:00,6.6,0.54,6.622054062,6.6,0.54,6.622054062,12.33968,0.67324,12.35803199,0.31968,0.09324,0.333,12.02,0.58,12.03398521,12.46,0.73,12.48136611,0,0,0,12.46,0.73,12.48136611,7.66,0.61,7.684250126,7.66,0.61,7.684250126
25/10/2020 15:30,6.65,0.57,6.674383867,6.65,0.57,6.674383867,12.13872,0.70296,12.15905736,0.31872,0.09296,0.332,11.82,0.61,11.8357298,12.41,0.77,12.43386505,0,0,0,12.41,0.77,12.43386505,7.61,0.63,7.636033002,7.61,0.63,7.636033002
25/10/2020 16:00,6.82,0.57,6.843778196,6.82,0.57,6.843778196,12.1768,0.7024,12.19704161,0.3168,0.0924,0.33,11.86,0.61,11.87567682,12.53,0.77,12.55363692,0,0,0,12.53,0.77,12.55363692,7.73,0.6,7.753250931,7.73,0.6,7.753250931
25/10/2020 16:30,6.93,0.57,6.953402045,6.93,0.57,6.953402045,12.61064,0.70352,12.63024868,0.32064,0.09352,0.334,12.29,0.61,12.30512901,12.82,0.8,12.84493675,0,0,0,12.82,0.8,12.84493675,7.84,0.64,7.866079074,7.84,0.64,7.866079074
25/10/2020 17:00,7.19,0.55,7.211005478,7.19,0.55,7.211005478,12.9816,0.7038,13.00066433,0.3216,0.0938,0.335,12.66,0.61,12.67468737,12.99,0.8,13.01461102,0,0,0,12.99,0.8,13.01461102,7.92,0.66,7.947452422,7.92,0.66,7.947452422
25/10/2020 17:30,7.78,0.4,7.79027599,7.78,0.4,7.79027599,14.19352,-0.14564,14.19426719,0.32352,0.09436,0.337,13.87,-0.24,13.87207627,13.65,0.51,13.65952415,0,0,0,13.65,0.51,13.65952415,8.26,0.51,8.275729575,8.26,0.51,8.275729575
25/10/2020 18:00,7.71,0.4,7.720369162,7.71,0.4,7.720369162,14.17064,-0.36648,14.17537815,0.32064,0.09352,0.334,13.85,-0.46,13.85763688,13.74,0.33,13.74396231,0,0,0,13.74,0.33,13.74396231,8.38,0.46,8.392615802,8.38,0.46,8.392615802
25/10/2020 18:30,7.49,0.4,7.500673303,7.49,0.4,7.500673303,13.90776,-0.41732,13.9140197,0.31776,0.09268,0.331,13.59,-0.51,13.59956617,12.71,0.59,12.72368657,0,0,0,12.71,0.59,12.72368657,8.24,0.49,8.254556318,8.24,0.49,8.254556318
25/10/2020 19:00,7.32,0.44,7.33321212,7.32,0.44,7.33321212,13.48104,-0.47928,13.48955703,0.31104,0.09072,0.324,13.17,-0.57,13.18232908,12.27,0.59,12.28417681,0,0,0,12.27,0.59,12.28417681,8.08,0.49,8.094844038,8.08,0.49,8.094844038
25/10/2020 19:30,6.95,0.46,6.965206386,6.95,0.46,6.965206386,12.98296,-0.35872,12.98791478,0.31296,0.09128,0.326,12.67,-0.45,12.6779888,11.88,0.59,11.89464165,0,0,0,11.88,0.59,11.89464165,7.79,0.57,7.810825821,7.79,0.57,7.810825821
25/10/2020 20:00,6.65,0.49,6.668028194,6.65,0.49,6.668028194,12.37488,0.45184,12.3831262,0.31488,0.09184,0.328,12.06,0.36,12.06537194,11.88,0.38,11.88607589,0,0,0,11.88,0.38,11.88607589,7.6,0.57,7.621345026,7.6,0.57,7.621345026
25/10/2020 20:30,6.45,0.51,6.470131374,6.45,0.51,6.470131374,11.96872,0.10296,11.96916284,0.31872,0.09296,0.332,11.65,0.01,11.65000429,11.45,0.51,11.46135245,0,0,0,11.45,0.51,11.46135245,7.41,0.61,7.435065568,7.41,0.61,7.435065568
25/10/2020 21:00,6.19,0.56,6.215279559,6.19,0.56,6.215279559,11.39872,0.57296,11.41311092,0.31872,0.09296,0.332,11.08,0.48,11.09039224,10.9,0.57,10.91489349,0,0,0,10.9,0.57,10.91489349,7.05,0.65,7.079901129,7.05,0.65,7.079901129
25/10/2020 21:30,5.91,0.56,5.936472016,5.91,0.56,5.936472016,10.8868,0.5924,10.90290567,0.3168,0.0924,0.33,10.57,0.5,10.58181931,10.57,0.54,10.58378477,0,0,0,10.57,0.54,10.58378477,6.79,0.69,6.824968864,6.79,0.69,6.824968864
25/10/2020 22:00,5.6,0.59,5.630994584,5.6,0.59,5.630994584,10.3816,0.6338,10.40092885,0.3216,0.0938,0.335,10.06,0.54,10.07448262,9.93,0.62,9.949336661,0,0,0,9.93,0.62,9.949336661,6.61,0.65,6.641882263,6.61,0.65,6.641882263
25/10/2020 22:30,5.3,0.59,5.332738508,5.3,0.59,5.332738508,9.76256,0.63408,9.783130133,0.32256,0.09408,0.336,9.44,0.54,9.455432301,9.36,0.65,9.382542299,0,0,0,9.36,0.65,9.382542299,6.33,0.57,6.355611694,6.33,0.57,6.355611694
25/10/2020 23:00,4.96,0.62,4.998599804,4.96,0.62,4.998599804,8.98872,0.71296,9.01695066,0.31872,0.09296,0.332,8.67,0.62,8.692140128,8.71,0.69,8.737287909,0,0,0,8.71,0.69,8.737287909,5.96,0.6,5.990125207,5.96,0.6,5.990125207
25/10/2020 23:30,4.67,0.62,4.710976544,4.67,0.62,4.710976544,8.44872,0.69296,8.477090491,0.31872,0.09296,0.332,8.13,0.6,8.152110156,7.86,0.94,7.916009095,0,0,0,7.86,0.94,7.916009095,5.72,0.62,5.753503281,5.72,0.62,5.753503281
26/10/2020 00:00,4.45,0.62,4.492983419,4.45,0.62,4.492983419,7.95968,0.67324,7.988101013,0.31968,0.09324,0.333,7.64,0.58,7.661984077,7.73,0.76,7.767271078,0,0,0,7.73,0.76,7.767271078,5.57,0.62,5.604400057,5.57,0.62,5.604400057
26/10/2020 00:30,4.47,0.64,4.515584126,4.47,0.64,4.515584126,8.56352,0.67436,8.590031211,0.32352,0.09436,0.337,8.24,0.58,8.2603874,7.61,0.76,7.647855909,0,0,0,7.61,0.76,7.647855909,5.66,0.62,5.693856338,5.66,0.62,5.693856338
26/10/2020 01:00,4.68,0.64,4.723557981,4.68,0.64,4.723557981,9.26352,0.67436,9.288033387,0.32352,0.09436,0.337,8.94,0.58,8.958794562,7.8,0.78,7.838902984,0,0,0,7.8,0.78,7.838902984,6.09,0.64,6.12353656,6.09,0.64,6.12353656
26/10/2020 01:30,4.71,0.62,4.750631537,4.71,0.62,4.750631537,9.22256,0.67408,9.247161554,0.32256,0.09408,0.336,8.9,0.58,8.918878853,7.77,0.8,7.81107547,0,0,0,7.77,0.8,7.81107547,6.14,0.64,6.173264938,6.14,0.64,6.173264938
26/10/2020 02:00,4.57,0.62,4.611865132,4.57,0.62,4.611865132,9.0316,0.6738,9.056699454,0.3216,0.0938,0.335,8.71,0.58,8.729289776,7.65,0.77,7.688653978,0,0,0,7.65,0.77,7.688653978,5.97,0.64,6.004206859,5.97,0.64,6.004206859
26/10/2020 02:30,4.38,0.62,4.42366364,4.38,0.62,4.42366364,8.85352,0.67436,8.879165377,0.32352,0.09436,0.337,8.53,0.58,8.549695901,7.54,0.77,7.579214999,0,0,0,7.54,0.77,7.579214999,5.73,0.69,5.771394979,5.73,0.69,5.771394979
26/10/2020 03:00,4.27,0.62,4.314776935,4.27,0.62,4.314776935,8.60256,0.65408,8.627390057,0.32256,0.09408,0.336,8.28,0.56,8.298915592,7.31,0.74,7.34736007,0,0,0,7.31,0.74,7.34736007,5.57,0.69,5.612575167,5.57,0.69,5.612575167
26/10/2020 03:30,4.14,0.62,4.186167699,4.14,0.62,4.186167699,8.28064,0.65352,8.306388337,0.32064,0.09352,0.334,7.96,0.56,7.979674179,7.01,0.92,7.070113153,0,0,0,7.01,0.92,7.070113153,5.44,0.67,5.481103903,5.44,0.67,5.481103903
26/10/2020 04:00,4.06,0.62,4.10706708,4.06,0.62,4.10706708,7.99968,0.65324,8.026306909,0.31968,0.09324,0.333,7.68,0.56,7.700389601,7.13,0.76,7.170390505,0,0,0,7.13,0.76,7.170390505,5.36,0.67,5.401712691,5.36,0.67,5.401712691
26/10/2020 04:30,4.09,0.57,4.129527818,4.09,0.57,4.129527818,7.88776,0.59268,7.909995411,0.31776,0.09268,0.331,7.57,0.5,7.586494579,7.15,0.74,7.188191706,0,0,0,7.15,0.74,7.188191706,5.46,0.63,5.496225978,5.46,0.63,5.496225978
26/10/2020 05:00,4.12,0.52,4.152685878,4.12,0.52,4.152685878,7.78256,0.62408,7.807542251,0.32256,0.09408,0.336,7.46,0.53,7.47880338,7.19,0.72,7.225960144,0,0,0,7.19,0.72,7.225960144,5.4,0.61,5.434344487,5.4,0.61,5.434344487
26/10/2020 05:30,4.3,0.52,4.331327741,4.3,0.52,4.331327741,8.01968,0.56324,8.03943447,0.31968,0.09324,0.333,7.7,0.47,7.71433082,7.56,0.62,7.585380676,0,0,0,7.56,0.62,7.585380676,5.9,0.5,5.921148537,5.9,0.5,5.921148537
26/10/2020 06:00,4.51,0.49,4.536540532,4.51,0.49,4.536540532,8.31448,0.56464,8.333630421,0.32448,0.09464,0.338,7.99,0.47,8.003811592,8.17,0.62,8.193491319,0,0,0,8.17,0.62,8.193491319,6.33,0.4,6.342625639,6.33,0.4,6.342625639
26/10/2020 06:30,5.31,0.31,5.319041267,5.31,0.31,5.319041267,9.10064,0.48352,9.113475737,0.32064,0.09352,0.334,8.78,0.39,8.788657463,9.5,0.51,9.513679625,0,0,0,9.5,0.51,9.513679625,7.41,0.06,7.410242911,7.41,0.06,7.410242911
26/10/2020 07:00,5.6,0.36,5.611559498,5.6,0.36,5.611559498,9.7016,0.4838,9.713655594,0.3216,0.0938,0.335,9.38,0.39,9.388104175,10.44,0.43,10.44885161,0,0,0,10.44,0.43,10.44885161,7.95,-0.3,7.955658364,7.95,-0.3,7.955658364
26/10/2020 07:30,6.03,0.32,6.038484909,6.03,0.32,6.038484909,10.12544,0.56492,10.1411868,0.32544,0.09492,0.339,9.8,0.47,9.811263935,11.63,-0.38,11.63620643,0,0,0,11.63,-0.38,11.63620643,8.9,-0.48,8.912934421,8.9,-0.48,8.912934421
26/10/2020 08:00,6.72,-0.24,6.724284349,6.72,-0.24,6.724284349,10.5464,0.5252,10.55946912,0.3264,0.0952,0.34,10.22,0.43,10.22904199,12.63,-0.64,12.64620496,0,0,0,12.63,-0.64,12.64620496,9.62,-0.73,9.647657747,9.62,-0.73,9.647657747
26/10/2020 08:30,7.38,-0.38,7.389776722,7.38,-0.38,7.389776722,11.51256,0.22408,11.51474054,0.32256,0.09408,0.336,11.19,0.13,11.19075511,13.95,-0.89,13.97836185,0,0,0,13.95,-0.89,13.97836185,10.09,-1.08,10.14763519,10.09,-1.08,10.14763519
26/10/2020 09:00,7.78,-0.44,7.792432226,7.78,-0.44,7.792432226,11.86872,-0.28704,11.87219046,0.31872,0.09296,0.332,11.55,-0.38,11.55624939,14.76,-1.11,14.80167896,0,0,0,14.76,-1.11,14.80167896,10.57,-1.31,10.65086851,10.57,-1.31,10.65086851
26/10/2020 09:30,7.87,-0.51,7.886507465,7.87,-0.51,7.886507465,12.2468,-0.3676,12.2523157,0.3168,0.0924,0.33,11.93,-0.46,11.93886511,15.26,-1.37,15.32137396,0,0,0,15.26,-1.37,15.32137396,10.73,-1.31,10.8096716,10.73,-1.31,10.8096716
26/10/2020 10:00,8.13,-0.57,8.149957055,8.13,-0.57,8.149957055,12.5036,-0.3152,12.50757227,0.3936,0.1148,0.41,12.11,-0.43,12.11763178,15.53,-1.39,15.59208132,0,0,0,15.53,-1.39,15.59208132,11.36,-1.36,11.44111883,11.36,-1.36,11.44111883
26/10/2020 10:30,8.16,-0.52,8.17655184,8.16,-0.52,8.17655184,12.48432,-0.22124,12.48628019,0.54432,0.15876,0.567,11.94,-0.38,11.94604537,15.53,-1.33,15.58684702,0,0,0,15.53,-1.33,15.58684702,11.21,-1.11,11.26482135,11.21,-1.11,11.26482135
26/10/2020 11:00,8.16,-0.5,8.175304276,8.16,-0.5,8.175304276,12.48152,-0.11164,12.48201927,0.61152,0.17836,0.637,11.87,-0.29,11.87354202,15.46,-1.19,15.5057312,0,0,0,15.46,-1.19,15.5057312,11.38,-1.38,11.46336774,11.38,-1.38,11.46336774
26/10/2020 11:30,8.16,-0.53,8.177193895,8.16,-0.53,8.177193895,12.47504,-0.23728,12.47729637,0.45504,0.13272,0.474,12.02,-0.37,12.02569333,15.78,-1.36,15.8384974,0,0,0,15.78,-1.36,15.8384974,11.27,-1.49,11.36806932,11.27,-1.49,11.36806932
26/10/2020 12:00,8.2,-0.53,8.217110198,8.2,-0.53,8.217110198,12.67504,-0.32728,12.67926462,0.21504,0.06272,0.224,12.46,-0.39,12.46610204,15.67,-1.27,15.72138035,0,0,0,15.67,-1.27,15.72138035,11.3,-1.43,11.39012291,11.3,-1.43,11.39012291
26/10/2020 12:30,8.19,-0.53,8.207131046,8.19,-0.53,8.207131046,12.86896,-0.50572,12.87889297,0.04896,0.01428,0.051,12.82,-0.52,12.83054169,15.15,-1.31,15.20653149,0,0,0,15.15,-1.31,15.20653149,11.61,-1.35,11.68822484,11.61,-1.35,11.68822484
26/10/2020 13:00,8.13,-0.57,8.149957055,8.13,-0.57,8.149957055,12.47704,-0.45628,12.48538019,0.04704,0.01372,0.049,12.43,-0.47,12.43888259,14.76,-1.27,14.81453678,0,0,0,14.76,-1.27,14.81453678,11.51,-1.32,11.58544345,11.51,-1.32,11.58544345
26/10/2020 13:30,8.09,-0.48,8.104227292,8.09,-0.48,8.104227292,12.47704,-0.42628,12.48431984,0.04704,0.01372,0.049,12.43,-0.44,12.43778517,14.89,-1.04,14.92627549,0,0,0,14.89,-1.04,14.92627549,10.97,-1.11,11.02601469,10.97,-1.11,11.02601469
26/10/2020 14:00,7.93,-0.48,7.94451383,7.93,-0.48,7.94451383,12.378,-0.426,12.38532842,0.048,0.014,0.05,12.33,-0.44,12.33784827,15.03,-1.21,15.07862726,0,0,0,15.03,-1.21,15.07862726,10.97,-1.33,11.05033031,10.97,-1.33,11.05033031
26/10/2020 14:30,7.79,-0.44,7.802416292,7.79,-0.44,7.802416292,12.228,-0.406,12.23473825,0.048,0.014,0.05,12.18,-0.42,12.18723923,14.92,-1.21,14.9689846,0,0,0,14.92,-1.21,14.9689846,10.72,-1.26,10.79379451,10.72,-1.26,10.79379451
26/10/2020 15:00,7.73,-0.44,7.742512512,7.73,-0.44,7.742512512,12.198,-0.406,12.20475481,0.048,0.014,0.05,12.15,-0.42,12.15725709,14.57,-1.04,14.60707021,0,0,0,14.57,-1.04,14.60707021,10.39,-1.11,10.44912437,10.39,-1.11,10.44912437
26/10/2020 15:30,7.65,-0.39,7.659934726,7.65,-0.39,7.659934726,12.12896,-0.37572,12.13477796,0.04896,0.01428,0.051,12.08,-0.39,12.08629389,14.86,-1.04,14.89634855,0,0,0,14.86,-1.04,14.89634855,10.23,-1.02,10.28072468,10.23,-1.02,10.28072468
26/10/2020 16:00,7.57,-0.39,7.580039578,7.57,-0.39,7.580039578,12.29056,-0.25692,12.29324502,0.25056,0.07308,0.261,12.04,-0.33,12.04452158,15.02,-1.01,15.05391976,0,0,0,15.02,-1.01,15.05391976,10,-0.88,10.03864533,10,-0.88,10.03864533
26/10/2020 16:30,7.88,-0.34,7.887331615,7.88,-0.34,7.887331615,13.01608,-0.25156,13.01851071,0.40608,0.11844,0.423,12.61,-0.37,12.61542706,15.22,-0.9,15.2465865,0,0,0,15.22,-0.9,15.2465865,10.08,-0.69,10.10358847,10.08,-0.69,10.10358847
26/10/2020 17:00,8.15,0.11,8.150742297,8.15,0.11,8.150742297,13.78008,0.47544,13.78827937,0.43008,0.12544,0.448,13.35,0.35,13.35458723,15.65,-0.74,15.66748544,0,0,0,15.65,-0.74,15.66748544,10.13,-0.51,10.14282998,10.13,-0.51,10.14282998
26/10/2020 17:30,8.57,-0.34,8.576741806,8.57,-0.34,8.576741806,15.16464,-0.40448,15.1700333,0.46464,0.13552,0.484,14.7,-0.54,14.70991502,15.91,-0.74,15.92720001,0,0,0,15.91,-0.74,15.92720001,10,-0.38,10.0072174,10,-0.38,10.0072174
26/10/2020 18:00,8.52,-0.34,8.526781339,8.52,-0.34,8.526781339,15.30368,-0.37476,15.30826792,0.46368,0.13524,0.483,14.84,-0.51,14.84876089,15.68,-0.5,15.68796991,0,0,0,15.68,-0.5,15.68796991,10.05,-0.36,10.05644569,10.05,-0.36,10.05644569
26/10/2020 18:30,8.34,-0.31,8.345759402,8.34,-0.31,8.345759402,15.16216,-0.47812,15.16969659,0.45216,0.13188,0.471,14.71,-0.61,14.72264243,14.33,-0.41,14.33586412,0,0,0,14.33,-0.41,14.33586412,9.81,-0.34,9.815890179,9.81,-0.34,9.815890179
26/10/2020 19:00,7.95,0.28,7.954929289,7.95,0.28,7.954929289,14.47216,-0.47812,14.48005573,0.45216,0.13188,0.471,14.02,-0.61,14.03326405,13.39,-0.41,13.3962756,0,0,0,13.39,-0.41,13.3962756,9.48,-0.34,9.486095087,9.48,-0.34,9.486095087
26/10/2020 19:30,7.65,0.32,7.656689885,7.65,0.32,7.656689885,13.87216,-0.38812,13.87758841,0.45216,0.13188,0.471,13.42,-0.52,13.43007074,12.9,-0.31,12.90372427,0,0,0,12.9,-0.31,12.90372427,9.04,-0.28,9.044335244,9.04,-0.28,9.044335244
26/10/2020 20:00,7.43,0.32,7.43688779,7.43,0.32,7.43688779,13.3112,-0.3384,13.31550074,0.4512,0.1316,0.47,12.86,-0.47,12.86858578,12.67,-0.41,12.67663204,0,0,0,12.67,-0.41,12.67663204,8.72,-0.26,8.723875286,8.72,-0.26,8.723875286
26/10/2020 20:30,7.15,0.32,7.157157257,7.15,0.32,7.157157257,12.91216,-0.33812,12.91658628,0.45216,0.13188,0.471,12.46,-0.47,12.46886122,12.33,-0.41,12.33681482,0,0,0,12.33,-0.41,12.33681482,8.42,0.25,8.423710584,8.42,0.25,8.423710584
26/10/2020 21:00,6.74,0.36,6.749607396,6.74,0.36,6.749607396,12.23504,-0.25728,12.23774476,0.45504,0.13272,0.474,11.78,-0.39,11.78645409,11.56,-0.41,11.56726848,0,0,0,11.56,-0.41,11.56726848,8.1,0.3,8.105553652,8.1,0.3,8.105553652
26/10/2020 21:30,6.44,0.39,6.451798199,6.44,0.39,6.451798199,11.60368,0.51524,11.61511351,0.46368,0.13524,0.483,11.14,0.38,11.14647926,11.05,0.28,11.05354694,0,0,0,11.05,0.28,11.05354694,7.48,0.39,7.490160212,7.48,0.39,7.490160212
26/10/2020 22:00,6.08,0.39,6.092495384,6.08,0.39,6.092495384,10.86312,0.51216,10.87518662,0.45312,0.13216,0.472,10.41,0.38,10.41693333,10.42,0.41,10.4280631,0,0,0,10.42,0.41,10.4280631,7.11,0.44,7.123601617,7.11,0.44,7.123601617
26/10/2020 22:30,5.7,0.42,5.715452738,5.7,0.42,5.715452738,10.35504,0.61272,10.37315185,0.45504,0.13272,0.474,9.9,0.48,9.911629533,9.69,0.49,9.702381151,0,0,0,9.69,0.49,9.702381151,6.53,0.49,6.548358573,6.53,0.49,6.548358573
26/10/2020 23:00,5.31,0.45,5.329033684,5.31,0.45,5.329033684,9.60368,0.58524,9.621495487,0.46368,0.13524,0.483,9.14,0.45,9.151070976,9.09,0.53,9.105437936,0,0,0,9.09,0.53,9.105437936,6.18,0.49,6.199395132,6.18,0.49,6.199395132
26/10/2020 23:30,4.89,0.46,4.911588338,4.89,0.46,4.911588338,8.996,0.553,9.012980916,0.456,0.133,0.475,8.54,0.42,8.550321631,8.34,0.72,8.371021443,0,0,0,8.34,0.72,8.371021443,5.84,0.56,5.866787878,5.84,0.56,5.866787878
27/10/2020 00:00,4.69,0.46,4.712504642,4.69,0.46,4.712504642,8.40312,0.55216,8.421241381,0.45312,0.13216,0.472,7.95,0.42,7.961086609,8.2,0.6,8.221921916,0,0,0,8.2,0.6,8.221921916,5.66,0.56,5.687635713,5.66,0.56,5.687635713
27/10/2020 00:30,4.69,0.46,4.712504642,4.69,0.46,4.712504642,8.79216,0.55188,8.809463605,0.45216,0.13188,0.471,8.34,0.42,8.350568843,7.98,0.63,8.004829792,0,0,0,7.98,0.63,8.004829792,5.73,0.52,5.753546732,5.73,0.52,5.753546732
27/10/2020 01:00,4.94,0.46,4.961370778,4.94,0.46,4.961370778,9.47408,0.55244,9.490172907,0.45408,0.13244,0.473,9.02,0.42,9.029772976,8.11,0.63,8.134432986,0,0,0,8.11,0.63,8.134432986,6.26,0.52,6.281560316,6.26,0.52,6.281560316
27/10/2020 01:30,4.87,0.46,4.891676604,4.87,0.46,4.891676604,9.55312,0.55216,9.56906382,0.45312,0.13216,0.472,9.1,0.42,9.109687152,8.06,0.61,8.083050167,0,0,0,8.06,0.61,8.083050167,6.24,0.57,6.265979572,6.24,0.57,6.265979572
27/10/2020 02:00,4.7,0.46,4.722456988,4.7,0.46,4.722456988,9.32656,0.63608,9.348225457,0.46656,0.13608,0.486,8.86,0.5,8.874097137,7.84,0.69,7.87030495,0,0,0,7.84,0.69,7.87030495,6.07,0.57,6.096704028,6.07,0.57,6.096704028
27/10/2020 02:30,4.62,0.46,4.642843956,4.62,0.46,4.642843956,9.10176,0.58468,9.12052004,0.46176,0.13468,0.481,8.64,0.45,8.651710813,7.65,0.69,7.681054615,0,0,0,7.65,0.69,7.681054615,5.95,0.56,5.976294839,5.95,0.56,5.976294839
27/10/2020 03:00,4.44,0.46,4.463765227,4.44,0.46,4.463765227,8.79408,0.54244,8.810793619,0.45408,0.13244,0.473,8.34,0.41,8.350071856,7.55,0.64,7.577077273,0,0,0,7.55,0.64,7.577077273,5.73,0.59,5.760295131,5.73,0.59,5.760295131
27/10/2020 03:30,4.32,0.46,4.344421711,4.32,0.46,4.344421711,8.5312,0.5216,8.547130513,0.4512,0.1316,0.47,8.08,0.39,8.089406653,7.29,0.77,7.330552503,0,0,0,7.29,0.77,7.330552503,5.57,0.53,5.595158622,5.57,0.53,5.595158622
27/10/2020 04:00,4.23,0.46,4.254938307,4.23,0.46,4.254938307,8.29312,0.47216,8.30655009,0.45312,0.13216,0.472,7.84,0.34,7.847368986,7.45,0.62,7.475754143,0,0,0,7.45,0.62,7.475754143,5.41,0.55,5.437885619,5.41,0.55,5.437885619
27/10/2020 04:30,4.17,0.46,4.195294984,4.17,0.46,4.195294984,8.08216,0.47188,8.095923727,0.45216,0.13188,0.471,7.63,0.34,7.637571604,7.36,0.64,7.387773684,0,0,0,7.36,0.64,7.387773684,5.33,0.58,5.361464352,5.33,0.58,5.361464352
27/10/2020 05:00,4.17,0.46,4.195294984,4.17,0.46,4.195294984,8.00312,0.50216,8.018858672,0.45312,0.13216,0.472,7.55,0.37,7.559060788,7.45,0.62,7.475754143,0,0,0,7.45,0.62,7.475754143,5.4,0.55,5.427936993,5.4,0.55,5.427936993
27/10/2020 05:30,4.31,0.46,4.334478054,4.31,0.46,4.334478054,8.19888,0.50384,8.214346474,0.45888,0.13384,0.478,7.74,0.37,7.748838623,7.63,0.6,7.65355473,0,0,0,7.63,0.6,7.65355473,5.72,0.54,5.745432969,5.72,0.54,5.745432969
27/10/2020 06:00,4.53,0.42,4.549428536,4.53,0.42,4.549428536,8.50752,0.53636,8.524410748,0.46752,0.13636,0.487,8.04,0.4,8.049944099,8.22,0.52,8.236431266,0,0,0,8.22,0.52,8.236431266,6.17,0.38,6.181690707,6.17,0.38,6.181690707
27/10/2020 06:30,5.19,0.32,5.199855767,5.19,0.32,5.199855767,9.1656,0.4958,9.179,0.4656,0.1358,0.485,8.7,0.36,8.70744509,9.81,0.4,9.818151557,0,0,0,9.81,0.4,9.818151557,7.51,-0.48,7.525323913,7.51,-0.48,7.525323913
27/10/2020 07:00,5.58,0.32,5.589168096,5.58,0.32,5.589168096,9.67464,0.53552,9.689449974,0.46464,0.13552,0.484,9.21,0.4,9.218682118,10.67,0.35,10.67573885,0,0,0,10.67,0.35,10.67573885,8.32,-0.48,8.333834652,8.32,-0.48,8.333834652
27/10/2020 07:30,5.97,0.32,5.978570063,5.97,0.32,5.978570063,9.97792,0.53356,9.992175629,0.45792,0.13356,0.477,9.52,0.4,9.528399656,11.87,-0.5,11.88052608,0,0,0,11.87,-0.5,11.88052608,8.95,-0.59,8.969425846,8.95,-0.59,8.969425846
27/10/2020 08:00,6.46,-0.24,6.464456667,6.46,-0.24,6.464456667,10.61504,0.53272,10.62839898,0.45504,0.13272,0.474,10.16,0.4,10.16787097,12.97,-0.69,12.98834093,0,0,0,12.97,-0.69,12.98834093,9.12,-0.88,9.162357775,9.12,-0.88,9.162357775
27/10/2020 08:30,7.11,-0.33,7.117654108,7.11,-0.33,7.117654108,11.24512,0.33316,11.2500542,0.52512,0.15316,0.547,10.72,0.18,10.72151109,13.81,-0.9,13.8392955,0,0,0,13.81,-0.9,13.8392955,9.78,-1.16,9.848553193,9.78,-1.16,9.848553193
27/10/2020 09:00,7.57,-0.4,7.580560665,7.57,-0.4,7.580560665,11.7796,0.4778,11.7892862,0.6096,0.1778,0.635,11.17,0.3,11.17402792,14.38,-1.18,14.42833324,0,0,0,14.38,-1.18,14.42833324,10.64,-1.22,10.70971522,10.64,-1.22,10.70971522
27/10/2020 09:30,7.83,-0.48,7.844698847,7.83,-0.48,7.844698847,12.2496,-0.2522,12.25219593,0.6096,0.1778,0.635,11.64,-0.43,11.64793973,15.05,-1.18,15.09618826,0,0,0,15.05,-1.18,15.09618826,11.59,-1.34,11.66720618,11.59,-1.34,11.66720618
27/10/2020 10:00,8.13,-0.5,8.145360643,8.13,-0.5,8.145360643,12.58136,-0.30752,12.58511772,0.59136,0.17248,0.616,11.99,-0.48,11.99960416,14.98,-1.29,15.03544146,0,0,0,14.98,-1.29,15.03544146,11.92,-1.49,12.01276404,11.92,-1.49,12.01276404
27/10/2020 10:30,7.99,-0.46,8.003230598,7.99,-0.46,8.003230598,12.63944,-0.30808,12.64319409,0.58944,0.17192,0.614,12.05,-0.48,12.05955638,15.48,-1.29,15.53365701,0,0,0,15.48,-1.29,15.53365701,11.32,-1.25,11.38880591,11.32,-1.25,11.38880591
27/10/2020 11:00,8.24,-0.51,8.255767681,8.24,-0.51,8.255767681,12.83232,-0.30724,12.83599755,0.59232,0.17276,0.617,12.24,-0.48,12.24940815,15.56,-1.27,15.61174238,0,0,0,15.56,-1.27,15.61174238,11.66,-1.44,11.74858289,11.66,-1.44,11.74858289
27/10/2020 11:30,8.46,-0.57,8.479180385,8.46,-0.57,8.479180385,12.95672,-0.24304,12.95899925,0.60672,0.17696,0.632,12.35,-0.42,12.35713964,15.56,-1.19,15.60543815,0,0,0,15.56,-1.19,15.60543815,12.26,-1.5,12.35142097,12.26,-1.5,12.35142097
27/10/2020 12:00,8.48,-0.6,8.501199915,8.48,-0.6,8.501199915,13.1748,-0.2436,13.17705187,0.6048,0.1764,0.63,12.57,-0.42,12.57701475,15.99,-1.39,16.05030218,0,0,0,15.99,-1.39,16.05030218,12.04,-1.63,12.14983539,12.04,-1.63,12.14983539
27/10/2020 12:30,8.57,-0.6,8.590977826,8.57,-0.6,8.590977826,13.29288,-0.24416,13.29512214,0.60288,0.17584,0.628,12.69,-0.42,12.69694845,16.23,-1.35,16.28604924,0,0,0,16.23,-1.35,16.28604924,12.01,-1.54,12.10833184,12.01,-1.54,12.10833184
27/10/2020 13:00,8.55,-0.56,8.568319555,8.55,-0.56,8.568319555,13.15192,-0.24444,13.15419137,0.60192,0.17556,0.627,12.55,-0.42,12.55702592,16.17,-1.29,16.22137479,0,0,0,16.17,-1.29,16.22137479,12.01,-1.42,12.09365536,12.01,-1.42,12.09365536
27/10/2020 13:30,8.31,-0.49,8.324433915,8.31,-0.49,8.324433915,13.13944,-0.30808,13.14305127,0.58944,0.17192,0.614,12.55,-0.48,12.55917593,15.91,-1.2,15.95519038,0,0,0,15.91,-1.2,15.95519038,11.4,-1.24,11.4672403,11.4,-1.24,11.4672403
27/10/2020 14:00,8.31,-0.52,8.326253659,8.31,-0.52,8.326253659,12.93368,-0.38976,12.93955143,0.58368,0.17024,0.608,12.35,-0.56,12.36268984,16.33,-1.56,16.40434394,0,0,0,16.33,-1.56,16.40434394,11.74,-1.45,11.82920538,11.74,-1.45,11.82920538
27/10/2020 14:30,8.17,-0.52,8.186531622,8.17,-0.52,8.186531622,12.78368,-0.38976,12.78962029,0.58368,0.17024,0.608,12.2,-0.56,12.2128457,16.26,-1.59,16.3375549,0,0,0,16.26,-1.59,16.3375549,11.61,-1.45,11.70019658,11.61,-1.45,11.70019658
27/10/2020 15:00,8.25,-0.5,8.265137627,8.25,-0.5,8.265137627,12.78192,-0.22444,12.78389034,0.60192,0.17556,0.627,12.18,-0.4,12.18656637,15.64,-1.19,15.68520641,0,0,0,15.64,-1.19,15.68520641,11.24,-1.23,11.30709954,11.24,-1.23,11.30709954
27/10/2020 15:30,8.05,-0.43,8.061476292,8.05,-0.43,8.061476292,12.66464,-0.28948,12.66794794,0.58464,0.17052,0.609,12.08,-0.46,12.08875511,15.57,-1.21,15.61694592,0,0,0,15.57,-1.21,15.61694592,10.8,-1.04,10.84995853,10.8,-1.04,10.84995853
27/10/2020 16:00,8.01,-0.41,8.02048627,8.01,-0.41,8.02048627,12.76656,-0.28892,12.76982886,0.58656,0.17108,0.611,12.18,-0.46,12.18868328,15.1,-1.15,15.14372807,0,0,0,15.1,-1.15,15.14372807,10.41,-0.85,10.44464456,10.41,-0.85,10.44464456
27/10/2020 16:30,8.24,-0.38,8.248757482,8.24,-0.38,8.248757482,13.32328,-0.25696,13.3257577,0.59328,0.17304,0.618,12.73,-0.43,12.7372603,15.64,-0.92,15.66703546,0,0,0,15.64,-0.92,15.66703546,10.48,-0.75,10.50680256,10.48,-0.75,10.50680256
27/10/2020 17:00,8.24,-0.33,8.246605362,8.24,-0.33,8.246605362,13.97384,0.16612,13.97482738,0.60384,0.17612,0.629,13.37,-0.01,13.37000374,15.82,-0.67,15.83418138,0,0,0,15.82,-0.67,15.83418138,10.23,-0.53,10.24372003,10.23,-0.53,10.24372003
27/10/2020 17:30,8.82,-0.35,8.826941713,8.82,-0.35,8.826941713,15.50848,-0.52836,15.51747777,0.58848,0.17164,0.613,14.92,-0.7,14.93641189,16.02,-0.73,16.03662371,0,0,0,16.02,-0.73,16.03662371,10.42,-0.48,10.4310498,10.42,-0.48,10.4310498
27/10/2020 18:00,8.61,-0.33,8.616321721,8.61,-0.33,8.616321721,15.57656,-0.67892,15.59134868,0.58656,0.17108,0.611,14.99,-0.85,15.01408006,15.56,-0.5,15.56803135,0,0,0,15.56,-0.5,15.56803135,10.24,-0.42,10.24860966,10.24,-0.42,10.24860966
27/10/2020 18:30,8.35,-0.3,8.355387484,8.35,-0.3,8.355387484,15.40848,-0.76836,15.42762564,0.58848,0.17164,0.613,14.82,-0.94,14.84978114,14.32,-0.35,14.3242766,0,0,0,14.32,-0.35,14.3242766,9.84,-0.35,9.846222626,9.84,-0.35,9.846222626
27/10/2020 19:00,8.01,0.27,8.01454927,8.01,0.27,8.01454927,14.69752,-0.45864,14.70467425,0.58752,0.17136,0.612,14.11,-0.63,14.12405749,13.77,-0.44,13.77702798,0,0,0,13.77,-0.44,13.77702798,9.54,-0.35,9.546418176,9.54,-0.35,9.546418176
27/10/2020 19:30,7.72,0.34,7.72748342,7.72,0.34,7.72748342,14.13232,-0.29724,14.13544553,0.59232,0.17276,0.617,13.54,-0.47,13.54815486,13.1,-0.41,13.10641446,0,0,0,13.1,-0.41,13.10641446,9.13,-0.3,9.134927476,9.13,-0.3,9.134927476
27/10/2020 20:00,7.41,0.34,7.417796169,7.41,0.34,7.417796169,13.67944,-0.29808,13.68268725,0.58944,0.17192,0.614,13.09,-0.47,13.09843502,12.86,-0.39,12.86591233,0,0,0,12.86,-0.39,12.86591233,8.84,-0.3,8.845089033,8.84,-0.3,8.845089033
27/10/2020 20:30,7.2,0.34,7.208023307,7.2,0.34,7.208023307,12.98232,-0.24724,12.98467405,0.59232,0.17276,0.617,12.39,-0.42,12.3971166,12.5,-0.37,12.5054748,0,0,0,12.5,-0.37,12.5054748,8.55,0.17,8.551689891,8.55,0.17,8.551689891
27/10/2020 21:00,6.86,0.39,6.871077063,6.86,0.39,6.871077063,12.17384,0.35612,12.17904766,0.60384,0.17612,0.629,11.57,0.18,11.57140009,11.89,-0.23,11.89222435,0,0,0,11.89,-0.23,11.89222435,8.2,0.32,8.206241527,8.2,0.32,8.206241527
27/10/2020 21:30,6.45,0.39,6.461779941,6.45,0.39,6.461779941,11.73136,0.15248,11.7323509,0.59136,0.17248,0.616,11.14,-0.02,11.14001795,11.36,0.25,11.36275055,0,0,0,11.36,0.25,11.36275055,7.64,0.41,7.6509934,7.64,0.41,7.6509934
27/10/2020 22:00,6.08,0.43,6.095186626,6.08,0.43,6.095186626,11.09328,0.50304,11.10467966,0.59328,0.17304,0.618,10.5,0.33,10.50518443,10.77,0.37,10.77635374,0,0,0,10.77,0.37,10.77635374,7.1,0.49,7.116888365,7.1,0.49,7.116888365
27/10/2020 22:30,5.73,0.46,5.74843457,5.73,0.46,5.74843457,10.47232,0.56276,10.48742986,0.59232,0.17276,0.617,9.88,0.39,9.887694372,10.08,0.46,10.09049057,0,0,0,10.08,0.46,10.09049057,6.77,0.49,6.787709481,6.77,0.49,6.787709481
27/10/2020 23:00,5.38,0.46,5.399629617,5.38,0.46,5.399629617,9.73232,0.54276,9.747442793,0.59232,0.17276,0.617,9.14,0.37,9.147485993,9.5,0.46,9.511130322,0,0,0,9.5,0.46,9.511130322,6.32,0.49,6.338966793,6.32,0.49,6.338966793
27/10/2020 23:30,4.98,0.47,5.002129547,4.98,0.47,5.002129547,9.04328,0.59304,9.06270432,0.59328,0.17304,0.618,8.45,0.42,8.460431431,8.59,0.67,8.6160896,0,0,0,8.59,0.67,8.6160896,5.98,0.56,6.006163501,5.98,0.56,6.006163501
28/10/2020 00:00,4.56,0.58,4.596737974,4.56,0.58,4.596737974,8.4348,0.7264,8.466020789,0.6048,0.1764,0.63,7.83,0.55,7.849292962,8.29,0.61,8.312412406,0,0,0,8.29,0.61,8.312412406,5.75,0.59,5.780190308,5.75,0.59,5.780190308
28/10/2020 00:30,4.56,0.58,4.596737974,4.56,0.58,4.596737974,8.91152,0.75836,8.943729569,0.61152,0.17836,0.637,8.3,0.58,8.320240381,8.12,0.61,8.142880326,0,0,0,8.12,0.61,8.142880326,5.82,0.56,5.84687951,5.82,0.56,5.84687951
28/10/2020 01:00,4.79,0.56,4.822623767,4.79,0.56,4.822623767,9.66056,0.68808,9.685033485,0.61056,0.17808,0.636,9.05,0.51,9.064358775,8.26,0.57,8.279643712,0,0,0,8.26,0.57,8.279643712,6.38,0.52,6.401156146,6.38,0.52,6.401156146
28/10/2020 01:30,4.71,0.56,4.743174043,4.71,0.56,4.743174043,9.71152,0.64836,9.733138826,0.61152,0.17836,0.637,9.1,0.47,9.112129279,8.26,0.53,8.276986166,0,0,0,8.26,0.53,8.276986166,6.36,0.57,6.385491367,6.36,0.57,6.385491367
28/10/2020 02:00,4.58,0.57,4.615333141,4.58,0.57,4.615333141,9.50864,0.64752,9.530661929,0.60864,0.17752,0.634,8.9,0.47,8.912401472,8.09,0.53,8.107342351,0,0,0,8.09,0.53,8.107342351,6.16,0.57,6.186315543,6.16,0.57,6.186315543
28/10/2020 02:30,4.49,0.57,4.526035793,4.49,0.57,4.526035793,9.33288,0.61584,9.353176359,0.60288,0.17584,0.628,8.73,0.44,8.741081169,7.88,0.58,7.901316346,0,0,0,7.88,0.58,7.901316346,6,0.6,6.029925373,6,0.6,6.029925373
28/10/2020 03:00,4.39,0.57,4.426849896,4.39,0.57,4.426849896,9.08424,0.61332,9.104920527,0.59424,0.17332,0.619,8.49,0.44,8.501394003,7.7,0.62,7.724920712,0,0,0,7.7,0.62,7.724920712,5.89,0.58,5.918487983,5.89,0.58,5.918487983
28/10/2020 03:30,4.23,0.57,4.268231484,4.23,0.57,4.268231484,8.82328,0.61304,8.844551317,0.59328,0.17304,0.618,8.23,0.44,8.241753454,7.39,0.79,7.432106027,0,0,0,7.39,0.79,7.432106027,5.7,0.56,5.72744271,5.7,0.56,5.72744271
28/10/2020 04:00,4.12,0.6,4.163460099,4.12,0.6,4.163460099,8.41328,0.53304,8.43014899,0.59328,0.17304,0.618,7.82,0.36,7.828282059,7.45,0.66,7.479177762,0,0,0,7.45,0.66,7.479177762,5.53,0.56,5.558282109,5.53,0.56,5.558282109
28/10/2020 04:30,4.08,0.6,4.123881667,4.08,0.6,4.123881667,8.27424,0.57332,8.294078816,0.59424,0.17332,0.619,7.68,0.4,7.690409612,7.39,0.66,7.419413723,0,0,0,7.39,0.66,7.419413723,5.56,0.52,5.584263604,5.56,0.52,5.584263604
28/10/2020 05:00,4.08,0.58,4.121019291,4.08,0.58,4.121019291,8.12712,0.60416,8.149545312,0.59712,0.17416,0.622,7.53,0.43,7.542267564,7.39,0.66,7.419413723,0,0,0,7.39,0.66,7.419413723,5.52,0.52,5.544438655,5.52,0.52,5.544438655
28/10/2020 05:30,4.25,0.56,4.286735355,4.25,0.56,4.286735355,8.37808,0.54444,8.395751271,0.59808,0.17444,0.623,7.78,0.37,7.788793231,7.59,0.61,7.614473061,0,0,0,7.59,0.61,7.614473061,5.89,0.56,5.916561501,5.89,0.56,5.916561501
28/10/2020 06:00,4.56,0.45,4.58215015,4.56,0.45,4.58215015,8.6096,0.5878,8.629641997,0.6096,0.1778,0.635,8,0.41,8.01049936,8.1,0.57,8.120030788,0,0,0,8.1,0.57,8.120030788,6.24,0.45,6.25620492,6.24,0.45,6.25620492
28/10/2020 06:30,5.26,0.32,5.269724851,5.26,0.32,5.269724851,9.37808,0.23444,9.381009892,0.59808,0.17444,0.623,8.78,0.06,8.780205009,9.68,0.33,9.685623367,0,0,0,9.68,0.33,9.685623367,7.68,-0.29,7.68547331,7.68,-0.29,7.68547331
28/10/2020 07:00,5.66,0.34,5.670202818,5.66,0.34,5.670202818,9.77232,0.23276,9.77509158,0.59232,0.17276,0.617,9.18,0.06,9.180196076,10.6,0.26,10.6031882,0,0,0,10.6,0.26,10.6031882,8.52,-0.44,8.531353937,8.52,-0.44,8.531353937
28/10/2020 07:30,6.12,0.32,6.128360303,6.12,0.32,6.128360303,10.16752,0.59136,10.18470273,0.58752,0.17136,0.612,9.58,0.42,9.589202261,11.74,-0.4,11.74681233,0,0,0,11.74,-0.4,11.74681233,9.14,-0.61,9.160332963,9.14,-0.61,9.160332963
28/10/2020 08:00,6.66,0.12,6.661080993,6.66,0.12,6.661080993,10.51752,0.57136,10.53302802,0.58752,0.17136,0.612,9.93,0.4,9.938053129,12.93,-0.59,12.94345394,0,0,0,12.93,-0.59,12.94345394,9.23,-0.76,9.261236419,9.23,-0.76,9.261236419
28/10/2020 08:30,7.24,-0.34,7.247979029,7.24,-0.34,7.247979029,11.20384,0.57612,11.21864274,0.60384,0.17612,0.629,10.6,0.4,10.60754448,14.19,-1.06,14.22953618,0,0,0,14.19,-1.06,14.22953618,9.89,-1.17,9.95896581,9.89,-1.17,9.95896581
28/10/2020 09:00,7.64,-0.44,7.652659668,7.64,-0.44,7.652659668,11.61248,0.57864,11.62688763,0.61248,0.17864,0.638,11,0.4,11.00727032,14.53,-1.22,14.58112821,0,0,0,14.53,-1.22,14.58112821,10.65,-1.43,10.74557583,10.65,-1.43,10.74557583
28/10/2020 09:30,7.96,-0.44,7.972151529,7.96,-0.44,7.972151529,12.05056,0.54808,12.06301737,0.61056,0.17808,0.636,11.44,0.37,11.44598183,15.26,-1.37,15.32137396,0,0,0,15.26,-1.37,15.32137396,10.9,-1.37,10.98575896,10.9,-1.37,10.98575896
28/10/2020 10:00,8.09,-0.44,8.101956554,8.09,-0.44,8.101956554,12.32864,-0.14248,12.32946328,0.60864,0.17752,0.634,11.72,-0.32,11.72436779,15.56,-1.52,15.63406537,0,0,0,15.56,-1.52,15.63406537,11.22,-1.42,11.30950043,11.22,-1.42,11.30950043
28/10/2020 10:30,8.03,-0.4,8.039956468,8.03,-0.4,8.039956468,12.2848,-0.1436,12.28563926,0.6048,0.1764,0.63,11.68,-0.32,11.68438274,15.51,-1.44,15.57670376,0,0,0,15.51,-1.44,15.57670376,11.06,-1.14,11.11859703,11.06,-1.14,11.11859703
28/10/2020 11:00,7.93,-0.43,7.941649703,7.93,-0.43,7.941649703,12.35192,-0.23444,12.35414464,0.60192,0.17556,0.627,11.75,-0.41,11.75715102,15.41,-1.33,15.46728806,0,0,0,15.41,-1.33,15.46728806,11.25,-1.22,11.31595776,11.25,-1.22,11.31595776
28/10/2020 11:30,8.04,-0.43,8.051490545,8.04,-0.43,8.051490545,12.74384,-0.23388,12.74598595,0.60384,0.17612,0.629,12.14,-0.41,12.14692142,15.85,-1.53,15.9236742,0,0,0,15.85,-1.53,15.9236742,11.54,-1.27,11.60967269,11.54,-1.27,11.60967269
28/10/2020 12:00,8.21,-0.43,8.221252946,8.21,-0.43,8.221252946,13.04368,-0.40976,13.0501146,0.58368,0.17024,0.608,12.46,-0.58,12.47349189,16.27,-1.66,16.35446422,0,0,0,16.27,-1.66,16.35446422,11.68,-1.24,11.74563749,11.68,-1.24,11.74563749
28/10/2020 12:30,8.21,-0.46,8.222876626,8.21,-0.46,8.222876626,13.37656,-0.42892,13.3834349,0.58656,0.17108,0.611,12.79,-0.6,12.80406576,16.31,-1.66,16.39425814,0,0,0,16.31,-1.66,16.39425814,11.93,-1.34,12.00501978,11.93,-1.34,12.00501978
28/10/2020 13:00,8.21,-0.46,8.222876626,8.21,-0.46,8.222876626,13.40656,-0.42892,13.41341953,0.58656,0.17108,0.611,12.82,-0.6,12.83403288,16.13,-1.55,16.2043019,0,0,0,16.13,-1.55,16.2043019,11.86,-1.28,11.92887254,11.86,-1.28,11.92887254
28/10/2020 13:30,7.99,-0.44,8.002105973,7.99,-0.44,8.002105973,12.82,-0.225,12.8219743,0.6,0.175,0.625,12.22,-0.4,12.22654489,15.73,-1.2,15.77570601,0,0,0,15.73,-1.2,15.77570601,11.32,-1.02,11.36586116,11.32,-1.02,11.36586116
28/10/2020 14:00,7.86,-0.47,7.874039624,7.86,-0.47,7.874039624,12.85096,-0.22472,12.85292465,0.60096,0.17528,0.626,12.25,-0.4,12.25652887,15.92,-1.44,15.98499296,0,0,0,15.92,-1.44,15.98499296,11.53,-1.07,11.57954231,11.53,-1.07,11.57954231
28/10/2020 14:30,7.79,-0.36,7.79831392,7.79,-0.36,7.79831392,12.7452,-0.2064,12.74687115,0.5952,0.1736,0.62,12.15,-0.38,12.15594093,16.04,-1.47,16.10721888,0,0,0,16.04,-1.47,16.10721888,11.6,-1.18,11.65986278,11.6,-1.18,11.65986278
28/10/2020 15:00,7.67,-0.34,7.677532156,7.67,-0.34,7.677532156,12.54232,-0.20724,12.54403202,0.59232,0.17276,0.617,11.95,-0.38,11.95604031,15.59,-1.23,15.63844621,0,0,0,15.59,-1.23,15.63844621,11.21,-1.18,11.27193417,11.21,-1.18,11.27193417
28/10/2020 15:30,7.61,-0.34,7.617591483,7.61,-0.34,7.617591483,12.49712,-0.06584,12.49729343,0.59712,0.17416,0.622,11.9,-0.24,11.90241992,15.51,-1.19,15.55558421,0,0,0,15.51,-1.19,15.55558421,10.77,-0.99,10.81540568,10.77,-0.99,10.81540568
28/10/2020 16:00,7.79,-0.34,7.797416239,7.79,-0.34,7.797416239,12.88944,-0.22808,12.89145779,0.58944,0.17192,0.614,12.3,-0.4,12.30650235,15.45,-1.13,15.49126851,0,0,0,15.45,-1.13,15.49126851,10.47,-0.84,10.50364223,10.47,-0.84,10.50364223
28/10/2020 16:30,7.87,-0.12,7.870914813,7.87,-0.12,7.870914813,13.27752,-0.22864,13.27948845,0.58752,0.17136,0.612,12.69,-0.4,12.69630261,15.45,-0.96,15.47979651,0,0,0,15.45,-0.96,15.47979651,10.63,-0.76,10.65713376,10.63,-0.76,10.65713376
28/10/2020 17:00,8.09,0.34,8.097141471,8.09,0.34,8.097141471,14.27944,-0.27808,14.28214743,0.58944,0.17192,0.614,13.69,-0.45,13.69739391,15.75,-0.67,15.76424435,0,0,0,15.75,-0.67,15.76424435,10.53,-0.57,10.54541607,10.53,-0.57,10.54541607
28/10/2020 17:30,8.58,0.34,8.586733954,8.58,0.34,8.586733954,15.60944,-0.80808,15.63034262,0.58944,0.17192,0.614,15.02,-0.98,15.05193675,16.18,-0.69,16.19470593,0,0,0,16.18,-0.69,16.19470593,10.53,-0.5,10.54186416,10.53,-0.5,10.54186416
28/10/2020 18:00,8.51,0.34,8.516789301,8.51,0.34,8.516789301,15.63904,-0.45528,15.6456656,0.59904,0.17472,0.624,15.04,-0.63,15.05318903,15.29,-0.46,15.29691799,0,0,0,15.29,-0.46,15.29691799,10.41,-0.43,10.4188771,10.41,-0.43,10.4188771
28/10/2020 18:30,8.22,0.38,8.228778767,8.22,0.38,8.228778767,15.43944,-0.42808,15.44537342,0.58944,0.17192,0.614,14.85,-0.6,14.86211627,14.72,-0.43,14.72627923,0,0,0,14.72,-0.43,14.72627923,10,-0.39,10.00760211,10,-0.39,10.00760211
28/10/2020 19:00,7.84,0.4,7.85019745,7.84,0.4,7.85019745,14.83848,-0.45836,14.84555767,0.58848,0.17164,0.613,14.25,-0.63,14.26391952,14.09,-0.43,14.09655986,0,0,0,14.09,-0.43,14.09655986,9.67,-0.34,9.675975403,9.67,-0.34,9.675975403
28/10/2020 19:30,7.49,0.42,7.501766459,7.49,0.42,7.501766459,14.33944,-0.43808,14.34613027,0.58944,0.17192,0.614,13.75,-0.61,13.76352426,13.37,-0.41,13.37628499,0,0,0,13.37,-0.41,13.37628499,9.38,-0.34,9.386160024,9.38,-0.34,9.386160024
28/10/2020 20:00,7.24,0.46,7.254598542,7.24,0.46,7.254598542,13.63328,-0.35696,13.63795234,0.59328,0.17304,0.618,13.04,-0.53,13.05076626,13.4,-0.44,13.40722193,0,0,0,13.4,-0.44,13.40722193,9.11,-0.28,9.114301948,9.11,-0.28,9.114301948
28/10/2020 20:30,7.04,0.47,7.055671478,7.04,0.47,7.055671478,13.18424,-0.35668,13.18906384,0.59424,0.17332,0.619,12.59,-0.53,12.60115074,12.98,-0.42,12.98679329,0,0,0,12.98,-0.42,12.98679329,8.78,0.13,8.780962362,8.78,0.13,8.780962362
28/10/2020 21:00,6.64,0.53,6.661118525,6.64,0.53,6.661118525,12.70424,-0.29668,12.70770369,0.59424,0.17332,0.619,12.11,-0.47,12.11911713,12.38,-0.23,12.38213633,0,0,0,12.38,-0.23,12.38213633,8.42,0.28,8.424654296,8.42,0.28,8.424654296
28/10/2020 21:30,6.21,0.56,6.235198473,6.21,0.56,6.235198473,12.09616,-0.00612,12.09616155,0.59616,0.17388,0.621,11.5,-0.18,11.50140861,11.6,0.23,11.60227995,0,0,0,11.6,0.23,11.60227995,7.93,0.36,7.938167295,7.93,0.36,7.938167295
28/10/2020 22:00,5.94,0.59,5.969229431,5.94,0.59,5.969229431,11.38328,0.18304,11.38475152,0.59328,0.17304,0.618,10.79,0.01,10.79000463,10.83,0.43,10.83853311,0,0,0,10.83,0.43,10.83853311,7.44,0.41,7.451288479,7.44,0.41,7.451288479
28/10/2020 22:30,5.59,0.62,5.624277731,5.59,0.62,5.624277731,10.6352,0.5636,10.65012319,0.5952,0.1736,0.62,10.04,0.39,10.04757185,10.14,0.52,10.15332458,0,0,0,10.14,0.52,10.15332458,7.04,0.47,7.055671478,7.04,0.47,7.055671478
28/10/2020 23:00,5.21,0.62,5.246760906,5.21,0.62,5.246760906,9.7704,0.5622,9.786561449,0.5904,0.1722,0.615,9.18,0.39,9.188280579,9.43,0.52,9.444326339,0,0,0,9.43,0.52,9.444326339,6.57,0.47,6.58678981,6.57,0.47,6.58678981
28/10/2020 23:30,4.79,0.64,4.832566606,4.79,0.64,4.832566606,9.13136,0.51248,9.14572967,0.59136,0.17248,0.616,8.54,0.34,8.54676547,8.53,0.73,8.561179825,0,0,0,8.53,0.73,8.561179825,6.18,0.52,6.201838437,6.18,0.52,6.201838437
29/10/2020 00:00,4.54,0.67,4.589172039,4.54,0.67,4.589172039,8.61808,0.67444,8.644430126,0.59808,0.17444,0.623,8.02,0.5,8.035570919,8.41,0.59,8.430670199,0,0,0,8.41,0.59,8.430670199,5.92,0.58,5.948344307,5.92,0.58,5.948344307
29/10/2020 00:30,4.6,0.67,4.648537404,4.6,0.67,4.648537404,8.92864,0.70752,8.956628651,0.60864,0.17752,0.634,8.32,0.53,8.336863919,8.24,0.59,8.261095569,0,0,0,8.24,0.59,8.261095569,5.99,0.58,6.018014623,5.99,0.58,6.018014623
29/10/2020 01:00,4.78,0.65,4.823992123,4.78,0.65,4.823992123,9.6696,0.6778,9.693326416,0.6096,0.1778,0.635,9.06,0.5,9.07378642,8.31,0.66,8.336168184,0,0,0,8.31,0.66,8.336168184,6.51,0.58,6.535786104,6.51,0.58,6.535786104
29/10/2020 01:30,4.72,0.67,4.767315807,4.72,0.67,4.767315807,9.73576,0.67668,9.75924785,0.60576,0.17668,0.631,9.13,0.5,9.143680878,8.34,0.66,8.366074348,0,0,0,8.34,0.66,8.366074348,6.45,0.6,6.477846865,6.45,0.6,6.477846865
29/10/2020 02:00,4.51,0.67,4.559495586,4.51,0.67,4.559495586,9.52232,0.57276,9.539529978,0.59232,0.17276,0.617,8.93,0.4,8.938954078,8.18,0.66,8.206582724,0,0,0,8.18,0.66,8.206582724,6.27,0.6,6.298642711,6.27,0.6,6.298642711
29/10/2020 02:30,4.37,0.67,4.421063221,4.37,0.67,4.421063221,9.31752,0.54136,9.333233609,0.58752,0.17136,0.612,8.73,0.37,8.737837261,8.08,0.63,8.104523428,0,0,0,8.08,0.63,8.104523428,6.14,0.62,6.171223542,6.14,0.62,6.171223542
29/10/2020 03:00,4.28,0.67,4.33212419,4.28,0.67,4.33212419,9.08848,0.50164,9.102313519,0.58848,0.17164,0.613,8.5,0.33,8.50640347,7.83,0.63,7.855303941,0,0,0,7.83,0.63,7.855303941,6,0.57,6.027014186,6,0.57,6.027014186
29/10/2020 03:30,4.18,0.67,4.233355643,4.18,0.67,4.233355643,8.80944,0.48192,8.822611858,0.58944,0.17192,0.614,8.22,0.31,8.225843422,7.43,0.8,7.472944533,0,0,0,7.43,0.8,7.472944533,5.84,0.55,5.865841798,5.84,0.55,5.865841798
29/10/2020 04:00,4.07,0.67,4.124778782,4.07,0.67,4.124778782,8.40944,0.48192,8.423237382,0.58944,0.17192,0.614,7.82,0.31,7.826142089,7.49,0.66,7.519022543,0,0,0,7.49,0.66,7.519022543,5.66,0.57,5.688629009,5.66,0.57,5.688629009
29/10/2020 04:30,4.01,0.67,4.065587288,4.01,0.67,4.065587288,8.31848,0.45164,8.330731553,0.58848,0.17164,0.613,7.73,0.28,7.735069489,7.58,0.63,7.606135681,0,0,0,7.58,0.63,7.606135681,5.59,0.57,5.618985674,5.59,0.57,5.618985674
29/10/2020 05:00,4.01,0.67,4.065587288,4.01,0.67,4.065587288,8.22752,0.48136,8.241589216,0.58752,0.17136,0.612,7.64,0.31,7.64628668,7.48,0.63,7.506483864,0,0,0,7.48,0.63,7.506483864,5.59,0.57,5.618985674,5.59,0.57,5.618985674
29/10/2020 05:30,4.23,0.63,4.276657573,4.23,0.63,4.276657573,8.34752,0.48136,8.361387301,0.58752,0.17136,0.612,7.76,0.31,7.766189542,7.71,0.63,7.735696478,0,0,0,7.71,0.63,7.735696478,6.24,0.5,6.26,6.24,0.5,6.26
29/10/2020 06:00,4.38,0.61,4.422273171,4.38,0.61,4.422273171,8.48288,0.57584,8.502402296,0.60288,0.17584,0.628,7.88,0.4,7.890145753,8.27,0.6,8.291736851,0,0,0,8.27,0.6,8.291736851,6.81,0.35,6.818988195,6.81,0.35,6.818988195
29/10/2020 06:30,4.96,0.5,4.985137912,4.96,0.5,4.985137912,9.12672,0.54696,9.143094837,0.60672,0.17696,0.632,8.52,0.37,8.528030253,9.58,0.43,9.589645457,0,0,0,9.58,0.43,9.589645457,7.63,-0.33,7.63713297,7.63,-0.33,7.63713297
29/10/2020 07:00,5.39,0.45,5.408752167,5.39,0.45,5.408752167,9.79752,-0.08864,9.797920963,0.58752,0.17136,0.612,9.21,-0.26,9.213669193,10.25,0.29,10.25410162,0,0,0,10.25,0.29,10.25410162,8.1,-0.36,8.107996053,8.1,-0.36,8.107996053
29/10/2020 07:30,5.59,0.47,5.609723701,5.59,0.47,5.609723701,10.00608,0.56344,10.02193103,0.52608,0.15344,0.548,9.48,0.41,9.488861892,11.09,-0.36,11.09584156,0,0,0,11.09,-0.36,11.09584156,8.7,-0.45,8.711630157,8.7,-0.45,8.711630157
29/10/2020 08:00,6.14,0.35,6.14996748,6.14,0.35,6.14996748,10.24504,0.27772,10.24880349,0.09504,0.02772,0.099,10.15,0.25,10.15307835,12.53,-0.68,12.54843815,0,0,0,12.53,-0.68,12.54843815,9.22,-0.52,9.234652132,9.22,-0.52,9.234652132
29/10/2020 08:30,6.71,0.27,6.715429994,6.71,0.27,6.715429994,11.02704,-0.22628,11.02936144,0.04704,0.01372,0.049,10.98,-0.24,10.98262264,13.6,-0.93,13.63176071,0,0,0,13.6,-0.93,13.63176071,9.78,-0.82,9.814316074,9.78,-0.82,9.814316074
29/10/2020 09:00,7.08,-0.28,7.08553456,7.08,-0.28,7.08553456,11.72704,-0.40628,11.73407562,0.04704,0.01372,0.049,11.68,-0.42,11.68754893,13.83,-1.15,13.87773036,0,0,0,13.83,-1.15,13.87773036,10.53,-1.01,10.5783269,10.53,-1.01,10.5783269
29/10/2020 09:30,7.39,-0.3,7.396086803,7.39,-0.3,7.396086803,12.318,-0.436,12.32571377,0.048,0.014,0.05,12.27,-0.45,12.27824906,14.82,-1.21,14.86931404,0,0,0,14.82,-1.21,14.86931404,10.95,-1.04,10.99927725,10.95,-1.04,10.99927725
29/10/2020 10:00,7.73,-0.34,7.737473748,7.73,-0.34,7.737473748,12.58704,-0.50628,12.59721776,0.04704,0.01372,0.049,12.54,-0.52,12.55077687,15.23,-1.25,15.28121069,0,0,0,15.23,-1.25,15.28121069,11.31,-1.1,11.36336658,11.31,-1.1,11.36336658
29/10/2020 10:30,7.87,-0.34,7.877340922,7.87,-0.34,7.877340922,12.788,-0.506,12.79800688,0.048,0.014,0.05,12.74,-0.52,12.75060783,15.58,-1.23,15.62847721,0,0,0,15.58,-1.23,15.62847721,11.44,-0.98,11.4818988,11.44,-0.98,11.4818988
29/10/2020 11:00,7.96,-0.34,7.967257998,7.96,-0.34,7.967257998,12.94896,-0.50572,12.95883165,0.04896,0.01428,0.051,12.9,-0.52,12.91047637,15.43,-1.23,15.47894699,0,0,0,15.43,-1.23,15.47894699,11.53,-1.13,11.58524061,11.53,-1.13,11.58524061
29/10/2020 11:30,8.02,-0.42,8.030989976,8.02,-0.42,8.030989976,13.08896,-0.50572,13.09872614,0.04896,0.01428,0.051,13.04,-0.52,13.05036398,15.8784,-1.3788,15.93815159,0.0384,0.0112,0.04,15.84,-1.39,15.90087105,11.65,-1.25,11.71686818,11.65,-1.25,11.71686818
29/10/2020 12:00,8.1,-0.4,8.109870529,8.1,-0.4,8.109870529,13.20896,-0.50572,13.21863749,0.04896,0.01428,0.051,13.16,-0.52,13.17026955,15.99808,-1.32556,16.05290232,0.11808,0.03444,0.123,15.88,-1.36,15.93813038,11.59,-1.19,11.65093129,11.59,-1.19,11.65093129
29/10/2020 12:30,7.95,-0.35,7.957700673,7.95,-0.35,7.957700673,13.41896,-0.54572,13.43005204,0.04896,0.01428,0.051,13.37,-0.56,13.38172261,15.90112,-1.35384,15.95864969,0.02112,0.00616,0.022,15.88,-1.36,15.93813038,11.82,-1.22,11.88279428,11.82,-1.22,11.88279428
29/10/2020 13:00,7.95,-0.35,7.957700673,7.95,-0.35,7.957700673,13.37896,-0.54572,13.39008518,0.04896,0.01428,0.051,13.33,-0.56,13.34175776,15.9196,-1.2422,15.96799064,0.1296,0.0378,0.135,15.79,-1.28,15.84179598,11.76,-1.03,11.80502012,11.76,-1.03,11.80502012
29/10/2020 13:30,7.98,-0.35,7.987671751,7.98,-0.35,7.987671751,13.30704,-0.52628,13.31744286,0.04704,0.01372,0.049,13.26,-0.54,13.27099092,15.54,-1.04,15.57476164,0,0,0,15.54,-1.04,15.57476164,12.01,-1.03,12.05408644,12.01,-1.03,12.05408644
29/10/2020 14:00,8.01,-0.38,8.019008667,8.01,-0.38,8.019008667,13.048,-0.446,13.05562025,0.048,0.014,0.05,13,-0.46,13.00813592,15.57,-1.24,15.61929896,0,0,0,15.57,-1.24,15.61929896,11.75,-1.21,11.81213783,11.75,-1.21,11.81213783
29/10/2020 14:30,7.86,-0.35,7.867788762,7.86,-0.35,7.867788762,12.92896,-0.44572,12.93664072,0.04896,0.01428,0.051,12.88,-0.46,12.88821167,15.73696,-1.34172,15.79405339,0.09696,0.02828,0.101,15.64,-1.37,15.69988853,11.47,-1.21,11.53364643,11.47,-1.21,11.53364643
29/10/2020 15:00,7.89,-0.35,7.897759176,7.89,-0.35,7.897759176,12.808,-0.426,12.81508252,0.048,0.014,0.05,12.76,-0.44,12.76758395,15.17,-1.12,15.21128857,0,0,0,15.17,-1.12,15.21128857,11.19,-1.04,11.23822495,11.19,-1.04,11.23822495
29/10/2020 15:30,7.66,-0.33,7.66710506,7.66,-0.33,7.66710506,12.958,-0.396,12.96404952,0.048,0.014,0.05,12.91,-0.41,12.91650882,15.24752,-1.08864,15.28633387,0.10752,0.03136,0.112,15.14,-1.12,15.18137016,10.65,-0.86,10.68466658,10.65,-0.86,10.68466658
29/10/2020 16:00,7.69,-0.33,7.697077367,7.69,-0.33,7.697077367,12.90896,-0.41572,12.91565219,0.04896,0.01428,0.051,12.86,-0.43,12.86718695,15.08,-0.97,15.11116475,0,0,0,15.08,-0.97,15.11116475,10.34,-0.73,10.36573683,10.34,-0.73,10.36573683
29/10/2020 16:30,7.69,0.25,7.694062646,7.69,0.25,7.694062646,13.16432,-0.19124,13.16570901,0.30432,0.08876,0.317,12.86,-0.28,12.86304785,14.97,-0.75,14.9887758,0,0,0,14.97,-0.75,14.9887758,10.22,-0.55,10.23478871,10.22,-0.55,10.23478871
29/10/2020 17:00,7.91,0.29,7.91531427,7.91,0.29,7.91531427,14.04656,-0.06892,14.04672908,0.58656,0.17108,0.611,13.46,-0.24,13.4621395,15.24,-0.6,15.25180645,0,0,0,15.24,-0.6,15.25180645,10.34,-0.55,10.35461733,10.34,-0.55,10.35461733
29/10/2020 17:30,8.43,0.29,8.434986663,8.43,0.29,8.434986663,15.33656,-0.62892,15.34944992,0.58656,0.17108,0.611,14.75,-0.8,14.77167898,15.68,-0.69,15.69517442,0,0,0,15.68,-0.69,15.69517442,10.29,-0.42,10.29856786,10.29,-0.42,10.29856786
29/10/2020 18:00,8.35,0.34,8.356919289,8.35,0.34,8.356919289,15.4304,-0.7778,15.44999084,0.5904,0.1722,0.615,14.84,-0.95,14.87037659,15.08,-0.46,15.08701428,0,0,0,15.08,-0.46,15.08701428,10.11,-0.42,10.11872027,10.11,-0.42,10.11872027
29/10/2020 18:30,8,0.37,8.008551679,8,0.37,8.008551679,15.14944,-0.63808,15.16287171,0.58944,0.17192,0.614,14.56,-0.81,14.5825135,14.07,-0.4,14.07568471,0,0,0,14.07,-0.4,14.07568471,9.79,-0.35,9.796254386,9.79,-0.35,9.796254386
29/10/2020 19:00,7.67,0.41,7.680950462,7.67,0.41,7.680950462,14.56944,-0.44808,14.57632867,0.58944,0.17192,0.614,13.98,-0.62,13.99374146,13.46,-0.38,13.46536297,0,0,0,13.46,-0.38,13.46536297,9.49,-0.32,9.49539362,9.49,-0.32,9.49539362
29/10/2020 19:30,7.41,0.42,7.421893289,7.41,0.42,7.421893289,13.91944,-0.58808,13.93185731,0.58944,0.17192,0.614,13.33,-0.76,13.35164784,12.89,-0.38,12.89560002,0,0,0,12.89,-0.38,12.89560002,9.2,-0.32,9.205563535,9.2,-0.32,9.205563535
29/10/2020 20:00,7.21,0.42,7.22222265,7.21,0.42,7.22222265,13.50944,-0.54808,13.52055327,0.58944,0.17192,0.614,12.92,-0.72,12.94004637,12.82,-0.44,12.82754848,0,0,0,12.82,-0.44,12.82754848,8.9,-0.32,8.905750951,8.9,-0.32,8.905750951
