Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/10/2020 20:30,6.86,0.45,6.874743632,6.86,0.45,6.874743632,12.84848,-0.29836,12.85194371,0.58848,0.17164,0.613,12.26,-0.47,12.26900566,12.31,-0.37,12.31555926,0,0,0,12.31,-0.37,12.31555926,8.54,-0.27,8.544267084,8.54,-0.27,8.544267084
29/10/2020 21:00,6.49,0.52,6.510798722,6.49,0.52,6.510798722,12.41656,-0.26892,12.41947182,0.58656,0.17108,0.611,11.83,-0.44,11.83817976,11.95,-0.37,11.95572666,0,0,0,11.95,-0.37,11.95572666,8.22,0.29,8.225113981,8.22,0.29,8.225113981
29/10/2020 21:30,6.23,0.54,6.253359097,6.23,0.54,6.253359097,11.81808,0.29444,11.82174732,0.59808,0.17444,0.623,11.22,0.12,11.22064169,11.21,-0.22,11.21215858,0,0,0,11.21,-0.22,11.21215858,7.67,0.35,7.677981506,7.67,0.35,7.677981506
29/10/2020 22:00,5.92,0.54,5.944577361,5.92,0.54,5.944577361,11.11944,0.53192,11.13215544,0.58944,0.17192,0.614,10.53,0.36,10.53615205,10.66,0.4,10.66750205,0,0,0,10.66,0.4,10.66750205,7.33,0.37,7.339332395,7.33,0.37,7.339332395
29/10/2020 22:30,5.49,0.57,5.519510848,5.49,0.57,5.519510848,10.50328,0.56304,10.51836037,0.59328,0.17304,0.618,9.91,0.39,9.917671098,9.75,0.55,9.765500499,0,0,0,9.75,0.55,9.765500499,6.8,0.44,6.814220425,6.8,0.44,6.814220425
29/10/2020 23:00,5.06,0.57,5.092003535,5.06,0.57,5.092003535,9.68848,0.56164,9.704745447,0.58848,0.17164,0.613,9.1,0.39,9.108353309,9.11,0.55,9.126587533,0,0,0,9.11,0.55,9.126587533,6.35,0.44,6.36522584,6.35,0.44,6.36522584
29/10/2020 23:30,4.69,0.61,4.729503145,4.69,0.61,4.729503145,9.03712,0.65416,9.060765045,0.59712,0.17416,0.622,8.44,0.48,8.45363827,8.39,0.73,8.421698166,0,0,0,8.39,0.73,8.421698166,5.98,0.54,6.00433177,5.98,0.54,6.00433177
30/10/2020 00:00,4.51,0.61,4.551065809,4.51,0.61,4.551065809,8.55768,0.65724,8.582881299,0.60768,0.17724,0.633,7.95,0.48,7.964477384,8.39,0.55,8.408008088,0,0,0,8.39,0.55,8.408008088,5.78,0.56,5.807064663,5.78,0.56,5.807064663
30/10/2020 00:30,4.51,0.61,4.551065809,4.51,0.61,4.551065809,8.89576,0.70668,8.923785217,0.60576,0.17668,0.631,8.29,0.53,8.306924822,8.16,0.57,8.179883862,0,0,0,8.16,0.57,8.179883862,5.8,0.59,5.829931389,5.8,0.59,5.829931389
30/10/2020 01:00,4.72,0.61,4.759254143,4.72,0.61,4.759254143,9.63672,0.64696,9.658412375,0.60672,0.17696,0.632,9.03,0.47,9.042223178,8.32,0.57,8.339502383,0,0,0,8.32,0.57,8.339502383,6.33,0.56,6.354722653,6.33,0.56,6.354722653
30/10/2020 01:30,4.63,0.61,4.670010707,4.63,0.61,4.670010707,9.65672,0.62696,9.677051204,0.60672,0.17696,0.632,9.05,0.45,9.061180938,8.25,0.57,8.269667466,0,0,0,8.25,0.57,8.269667466,6.28,0.58,6.306726568,6.28,0.58,6.306726568
30/10/2020 02:00,4.47,0.61,4.511429929,4.47,0.61,4.511429929,9.4248,0.6264,9.445593258,0.6048,0.1764,0.63,8.82,0.45,8.831472131,8.07,0.57,8.090105067,0,0,0,8.07,0.57,8.090105067,6.09,0.58,6.117556702,6.09,0.58,6.117556702
30/10/2020 02:30,4.29,0.61,4.333151278,4.29,0.61,4.333151278,9.17712,0.58416,9.195693253,0.59712,0.17416,0.622,8.58,0.41,8.589790451,7.84,0.57,7.860693354,0,0,0,7.84,0.57,7.860693354,5.95,0.6,5.980175583,5.95,0.6,5.980175583
30/10/2020 03:00,4.17,0.61,4.214380144,4.17,0.61,4.214380144,8.88944,0.54192,8.905943005,0.58944,0.17192,0.614,8.3,0.37,8.308242895,7.64,0.57,7.661233582,0,0,0,7.64,0.57,7.661233582,5.75,0.6,5.781219595,5.75,0.6,5.781219595
30/10/2020 03:30,4.03,0.61,4.075904808,4.03,0.61,4.075904808,8.54848,0.52164,8.564380807,0.58848,0.17164,0.613,7.96,0.35,7.967691008,7.16,0.77,7.201284608,0,0,0,7.16,0.77,7.201284608,5.55,0.55,5.57718567,5.55,0.55,5.57718567
30/10/2020 04:00,3.89,0.61,3.937537301,3.89,0.61,3.937537301,8.23752,0.50136,8.252763028,0.58752,0.17136,0.612,7.65,0.33,7.657114339,7.31,0.57,7.332189305,0,0,0,7.31,0.57,7.332189305,5.43,0.55,5.457783433,5.43,0.55,5.457783433
30/10/2020 04:30,3.82,0.61,3.868397601,3.82,0.61,3.868397601,8.13656,0.50108,8.151974595,0.58656,0.17108,0.611,7.55,0.33,7.557208479,7.29,0.59,7.313836203,0,0,0,7.29,0.59,7.313836203,5.43,0.46,5.449449513,5.43,0.46,5.449449513
30/10/2020 05:00,3.84,0.61,3.88814866,3.84,0.61,3.88814866,7.99848,0.50164,8.014195218,0.58848,0.17164,0.613,7.41,0.33,7.417344538,7.32,0.59,7.34373883,0,0,0,7.32,0.59,7.34373883,5.49,0.46,5.509237697,5.49,0.46,5.509237697
30/10/2020 05:30,4.05,0.59,4.092749687,4.05,0.59,4.092749687,8.05096,0.52528,8.06807759,0.60096,0.17528,0.626,7.45,0.35,7.458216945,7.32,0.59,7.34373883,0,0,0,7.32,0.59,7.34373883,5.85,0.46,5.8680576,5.85,0.46,5.8680576
30/10/2020 06:00,4.16,0.56,4.197523079,4.16,0.56,4.197523079,8.26768,0.56724,8.287116133,0.60768,0.17724,0.633,7.66,0.39,7.669921773,7.98,0.59,8.001781052,0,0,0,7.98,0.59,8.001781052,6.14,0.4,6.153015521,6.14,0.4,6.153015521
30/10/2020 06:30,4.69,0.46,4.712504642,4.69,0.46,4.712504642,8.9004,0.1722,8.902065659,0.5904,0.1722,0.615,8.31,0,8.31,9.3,0.45,9.310880732,0,0,0,9.3,0.45,9.310880732,7.5,-0.35,7.508162225,7.5,-0.35,7.508162225
30/10/2020 07:00,5.08,0.39,5.094948479,5.08,0.39,5.094948479,9.50328,0.06304,9.503489086,0.59328,0.17304,0.618,8.91,-0.11,8.910678986,10.39,-0.1,10.39048122,0,0,0,10.39,-0.1,10.39048122,7.84,-0.42,7.85124194,7.84,-0.42,7.85124194
30/10/2020 07:30,5.32,0.43,5.337349529,5.32,0.43,5.337349529,9.73672,0.59696,9.755002696,0.60672,0.17696,0.632,9.13,0.42,9.139655355,11.28,-0.46,11.28937554,0,0,0,11.28,-0.46,11.28937554,8.42,-0.42,8.430468552,8.42,-0.42,8.430468552
30/10/2020 08:00,5.72,0.36,5.731317475,5.72,0.36,5.731317475,10.04904,0.53472,10.06325645,0.59904,0.17472,0.624,9.45,0.36,9.456854657,12.17,-0.66,12.18788333,0,0,0,12.17,-0.66,12.18788333,8.92,-0.65,8.94365138,8.92,-0.65,8.94365138
30/10/2020 08:30,6.2,0.29,6.206778553,6.2,0.29,6.206778553,10.62768,0.53724,10.64125035,0.60768,0.17724,0.633,10.02,0.36,10.02646498,13.08,-1.03,13.12049161,0,0,0,13.08,-1.03,13.12049161,9.78,-0.89,9.820412415,9.78,-0.89,9.820412415
30/10/2020 09:00,6.63,-0.2,6.633015905,6.63,-0.2,6.633015905,11.14576,0.38668,11.15246553,0.60576,0.17668,0.631,10.54,0.21,10.54209182,13.8,-1.11,13.84456933,0,0,0,13.8,-1.11,13.84456933,10.15,-1.14,10.21381907,10.15,-1.14,10.21381907
30/10/2020 09:30,6.84,-0.3,6.846575786,6.84,-0.3,6.846575786,11.59672,-0.18304,11.59816444,0.60672,0.17696,0.632,10.99,-0.36,10.99589469,14.32,-1.22,14.37187531,0,0,0,14.32,-1.22,14.37187531,10.61,-1.37,10.69808394,10.61,-1.37,10.69808394
30/10/2020 10:00,7.05,-0.3,7.056380092,7.05,-0.3,7.056380092,11.95672,-0.21304,11.95861778,0.60672,0.17696,0.632,11.35,-0.39,11.35669846,14.14,-1.25,14.19514354,0,0,0,14.14,-1.25,14.19514354,10.46,-1.24,10.53324262,10.46,-1.24,10.53324262
30/10/2020 10:30,7.05,-0.25,7.054431232,7.05,-0.25,7.054431232,12.09576,-0.21332,12.0976409,0.60576,0.17668,0.631,11.49,-0.39,11.49661689,14.55,-1.17,14.59696544,0,0,0,14.55,-1.17,14.59696544,10.64,-1.13,10.69983645,10.64,-1.13,10.69983645
30/10/2020 11:00,7.15,-0.31,7.156717124,7.15,-0.31,7.156717124,12.23672,-0.19304,12.23824255,0.60672,0.17696,0.632,11.63,-0.37,11.63588415,14.75,-1.17,14.79633063,0,0,0,14.75,-1.17,14.79633063,10.75,-1.24,10.82127996,10.75,-1.24,10.82127996
30/10/2020 11:30,7.15,-0.31,7.156717124,7.15,-0.31,7.156717124,12.37096,-0.21472,12.37282328,0.60096,0.17528,0.626,11.77,-0.39,11.77645957,14.91,-1.29,14.96570079,0,0,0,14.91,-1.29,14.96570079,10.97,-1.27,11.04326944,10.97,-1.27,11.04326944
30/10/2020 12:00,7.11,-0.29,7.115911748,7.11,-0.29,7.115911748,12.47,-0.245,12.47240654,0.6,0.175,0.625,11.87,-0.42,11.87742817,14.91,-1.29,14.96570079,0,0,0,14.91,-1.29,14.96570079,10.88,-1.25,10.95157066,10.88,-1.25,10.95157066
30/10/2020 12:30,7.37,-0.29,7.375703356,7.37,-0.29,7.375703356,12.77576,-0.24332,12.77807686,0.60576,0.17668,0.631,12.17,-0.42,12.17724517,14.73,-1.16,14.77560489,0,0,0,14.73,-1.16,14.77560489,10.94,-1.19,11.00453089,10.94,-1.19,11.00453089
30/10/2020 13:00,7.37,0.22,7.373282851,7.37,0.22,7.373282851,12.80288,-0.24416,12.80520794,0.60288,0.17584,0.628,12.2,-0.42,12.20722737,14.87,-1.11,14.9113715,0,0,0,14.87,-1.11,14.9113715,10.68,-0.9,10.71785426,10.68,-0.9,10.71785426
30/10/2020 13:30,7.3,0,7.3,7.3,0,7.3,12.64424,-0.24668,12.64664605,0.59424,0.17332,0.619,12.05,-0.42,12.05731728,14.47,-0.72,14.48790185,0,0,0,14.47,-0.72,14.48790185,10.17,-0.56,10.18540623,10.17,-0.56,10.18540623
30/10/2020 14:00,7.06,0.31,7.066802672,7.06,0.31,7.066802672,12.5,-0.245,12.50240077,0.6,0.175,0.625,11.9,-0.42,11.90740946,14.04,-0.58,14.05197495,0,0,0,14.04,-0.58,14.05197495,9.81,-0.45,9.820315677,9.81,-0.45,9.820315677
30/10/2020 14:30,6.88,0.34,6.88839604,6.88,0.34,6.88839604,12.07096,-0.15472,12.07195152,0.60096,0.17528,0.626,11.47,-0.33,11.47474618,13.72,-0.6,13.73311327,0,0,0,13.72,-0.6,13.73311327,9.6,-0.48,9.611992509,9.6,-0.48,9.611992509
30/10/2020 15:00,6.88,0.4,6.891618097,6.88,0.4,6.891618097,11.92808,0.50444,11.93874165,0.59808,0.17444,0.623,11.33,0.33,11.33480481,13.25,-0.36,13.25488966,0,0,0,13.25,-0.36,13.25488966,9.42,-0.44,9.43027041,9.42,-0.44,9.43027041
30/10/2020 15:30,6.74,0.42,6.753073374,6.74,0.42,6.753073374,11.9648,0.4564,11.97350158,0.6048,0.1764,0.63,11.36,0.28,11.36345018,13.58,-0.42,13.58649329,0,0,0,13.58,-0.42,13.58649329,9.17,-0.35,9.176676958,9.17,-0.35,9.176676958
30/10/2020 16:00,6.81,0.42,6.822939249,6.81,0.42,6.822939249,12.10328,0.45304,12.11175594,0.59328,0.17304,0.618,11.51,0.28,11.51340523,13.49,-0.42,13.49653659,0,0,0,13.49,-0.42,13.49653659,9.02,-0.35,9.026787912,9.02,-0.35,9.026787912
30/10/2020 16:30,6.84,0.55,6.862076945,6.84,0.55,6.862076945,12.48712,0.54416,12.498971,0.59712,0.17416,0.622,11.89,0.37,11.89575555,13.66,-0.06,13.66013177,0,0,0,13.66,-0.06,13.66013177,9.04,-0.32,9.045661944,9.04,-0.32,9.045661944
30/10/2020 17:00,7.23,0.51,7.247965232,7.23,0.51,7.247965232,13.39904,-0.21528,13.40076932,0.59904,0.17472,0.624,12.8,-0.39,12.80594003,14.27,-0.44,14.27678185,0,0,0,14.27,-0.44,14.27678185,9.3,-0.38,9.307760203,9.3,-0.38,9.307760203
30/10/2020 17:30,7.77,0.4,7.780289198,7.77,0.4,7.780289198,14.60984,-0.44088,14.61649069,0.57984,0.16912,0.604,14.03,-0.61,14.04325461,14.78,-0.44,14.78654794,0,0,0,14.78,-0.44,14.78654794,9.44,-0.35,9.446486119,9.44,-0.35,9.446486119
30/10/2020 18:00,7.69,0.43,7.702012724,7.69,0.43,7.702012724,14.60984,-0.59088,14.62178389,0.57984,0.16912,0.604,14.03,-0.76,14.05056938,14.14,0.44,14.14684417,0,0,0,14.14,0.44,14.14684417,9.3,-0.35,9.306583691,9.3,-0.35,9.306583691
30/10/2020 18:30,7.5,0.45,7.513487872,7.5,0.45,7.513487872,14.35696,-0.62172,14.37041531,0.57696,0.16828,0.601,13.78,-0.79,13.80262656,13.02,0.42,13.02677243,0,0,0,13.02,0.42,13.02677243,8.96,-0.32,8.965712465,8.96,-0.32,8.965712465
30/10/2020 19:00,7.31,0.45,7.323837792,7.31,0.45,7.323837792,13.97024,-0.49368,13.9789601,0.57024,0.16632,0.594,13.4,-0.66,13.41624389,12.66,0.37,12.66540564,0,0,0,12.66,0.37,12.66540564,8.71,-0.32,8.715876319,8.71,-0.32,8.715876319
30/10/2020 19:30,7.03,0.5,7.047758509,7.03,0.5,7.047758509,13.36888,-0.49116,13.37789933,0.57888,0.16884,0.603,12.79,-0.66,12.80701761,12.11,0.49,12.11990924,0,0,0,12.11,0.49,12.11990924,8.43,-0.28,8.434648778,8.43,-0.28,8.434648778
30/10/2020 20:00,6.81,0.53,6.830592946,6.81,0.53,6.830592946,13.07504,-0.47228,13.08356677,0.57504,0.16772,0.599,12.5,-0.64,12.51637328,12.07,0.25,12.07258879,0,0,0,12.07,0.25,12.07258879,8.18,0.32,8.186256776,8.18,0.32,8.186256776
30/10/2020 20:30,6.52,0.56,6.54400489,6.52,0.56,6.54400489,12.50696,-0.47172,12.51585268,0.57696,0.16828,0.601,11.93,-0.64,11.94715447,11.76,0.33,11.76462919,0,0,0,11.76,0.33,11.76462919,7.91,0.36,7.918187924,7.91,0.36,7.918187924
30/10/2020 21:00,6.25,0.59,6.277786234,6.25,0.59,6.277786234,11.98504,-0.21228,11.98691981,0.57504,0.16772,0.599,11.41,-0.38,11.41632603,11.41,0.28,11.41343507,0,0,0,11.41,0.28,11.41343507,7.62,0.42,7.631566025,7.62,0.42,7.631566025
30/10/2020 21:30,5.98,0.62,6.012054557,5.98,0.62,6.012054557,11.52504,-0.13228,11.5257991,0.57504,0.16772,0.599,10.95,-0.3,10.95410882,10.81,0.36,10.81599279,0,0,0,10.81,0.36,10.81599279,7.29,0.51,7.307817732,7.29,0.51,7.307817732
30/10/2020 22:00,5.65,0.66,5.688418058,5.65,0.66,5.688418058,10.86792,0.45856,10.87758992,0.57792,0.16856,0.602,10.29,0.29,10.29408568,10.22,0.49,10.23173983,0,0,0,10.22,0.49,10.23173983,6.93,0.51,6.948740893,6.93,0.51,6.948740893
30/10/2020 22:30,5.31,0.71,5.357256761,5.31,0.71,5.357256761,10.25696,0.54828,10.27160355,0.57696,0.16828,0.601,9.68,0.38,9.687455806,9.74,0.57,9.756664389,0,0,0,9.74,0.57,9.756664389,6.4,0.65,6.43292313,6.4,0.65,6.43292313
30/10/2020 23:00,5.06,0.73,5.112386918,5.06,0.73,5.112386918,9.71408,0.54744,9.729493348,0.57408,0.16744,0.598,9.14,0.38,9.147895933,9.26,0.57,9.27752661,0,0,0,9.26,0.57,9.27752661,6.09,0.67,6.126744649,6.09,0.67,6.126744649
30/10/2020 23:30,4.69,0.73,4.746472374,4.69,0.73,4.746472374,9.06696,0.38828,9.075269968,0.57696,0.16828,0.601,8.49,0.22,8.492849934,8.53,0.77,8.564683298,0,0,0,8.53,0.77,8.564683298,5.71,0.72,5.755215026,5.71,0.72,5.755215026
31/10/2020 00:00,4.45,0.75,4.512759688,4.45,0.75,4.512759688,8.54328,0.69304,8.571343979,0.59328,0.17304,0.618,7.95,0.52,7.966988139,8.39,0.6,8.411426752,0,0,0,8.39,0.6,8.411426752,5.51,0.76,5.562166844,5.51,0.76,5.562166844
31/10/2020 00:30,4.45,0.75,4.512759688,4.45,0.75,4.512759688,8.9308,0.6494,8.95437932,0.5808,0.1694,0.605,8.35,0.48,8.363785028,8.06,0.64,8.085369503,0,0,0,8.06,0.64,8.085369503,5.51,0.78,5.56493486,5.51,0.78,5.56493486
31/10/2020 01:00,4.57,0.73,4.627936905,4.57,0.73,4.627936905,9.71848,0.65164,9.740302264,0.58848,0.17164,0.613,9.13,0.48,9.142609037,8.16,0.64,8.18505956,0,0,0,8.16,0.64,8.18505956,6.04,0.73,6.083954306,6.04,0.73,6.083954306
31/10/2020 01:30,4.56,0.76,4.622899523,4.56,0.76,4.622899523,9.65984,0.60912,9.679025571,0.57984,0.16912,0.604,9.08,0.44,9.090654542,8.16,0.64,8.18505956,0,0,0,8.16,0.64,8.18505956,5.92,0.78,5.971164041,5.92,0.78,5.971164041
31/10/2020 02:00,4.39,0.73,4.45028089,4.39,0.73,4.45028089,9.27504,0.51772,9.289477972,0.57504,0.16772,0.599,8.7,0.35,8.707037384,8.03,0.62,8.053899677,0,0,0,8.03,0.62,8.053899677,5.77,0.75,5.818539336,5.77,0.75,5.818539336
31/10/2020 02:30,4.25,0.73,4.312238398,4.25,0.73,4.312238398,8.94408,0.57744,8.962700709,0.57408,0.16744,0.598,8.37,0.41,8.380035799,7.81,0.62,7.834570824,0,0,0,7.81,0.62,7.834570824,5.61,0.75,5.65991166,5.61,0.75,5.65991166
31/10/2020 03:00,4.14,0.73,4.203867267,4.14,0.73,4.203867267,8.55848,0.74164,8.590553521,0.58848,0.17164,0.613,7.97,0.57,7.990356688,7.42,0.68,7.451093879,0,0,0,7.42,0.68,7.451093879,5.38,0.8,5.439154346,5.38,0.8,5.439154346
31/10/2020 03:30,4.02,0.73,4.085743506,4.02,0.73,4.085743506,8.15424,0.76332,8.18988934,0.59424,0.17332,0.619,7.56,0.59,7.582987538,7.06,0.83,7.108621526,0,0,0,7.06,0.83,7.108621526,5.12,0.8,5.182123117,5.12,0.8,5.182123117
31/10/2020 04:00,3.87,0.73,3.938248342,3.87,0.73,3.938248342,7.85424,0.73332,7.888399343,0.59424,0.17332,0.619,7.26,0.56,7.281565766,7.19,0.64,7.218427807,0,0,0,7.19,0.64,7.218427807,4.97,0.78,5.030834921,4.97,0.78,5.030834921
31/10/2020 04:30,3.93,0.57,3.971120749,3.93,0.57,3.971120749,7.73504,0.57772,7.756584571,0.57504,0.16772,0.599,7.16,0.41,7.17172922,7.17,0.66,7.200312493,0,0,0,7.17,0.66,7.200312493,4.99,0.75,5.046047959,4.99,0.75,5.046047959
31/10/2020 05:00,3.93,0.55,3.968299384,3.93,0.55,3.968299384,7.48504,0.57772,7.507302059,0.57504,0.16772,0.599,6.91,0.41,6.922152844,7.07,0.66,7.100739398,0,0,0,7.07,0.66,7.100739398,4.99,0.75,5.046047959,4.99,0.75,5.046047959
31/10/2020 05:30,4.08,0.48,4.108138264,4.08,0.48,4.108138264,7.45504,0.60772,7.479769047,0.57504,0.16772,0.599,6.88,0.44,6.89405541,7.04,0.66,7.070869819,0,0,0,7.04,0.66,7.070869819,5.26,0.67,5.302499411,5.26,0.67,5.302499411
31/10/2020 06:00,4.16,0.46,4.185355421,4.16,0.46,4.185355421,7.45984,0.68912,7.491601911,0.57984,0.16912,0.604,6.88,0.52,6.899623178,7.24,0.66,7.270020633,0,0,0,7.24,0.66,7.270020633,5.39,0.58,5.421116121,5.39,0.58,5.421116121
31/10/2020 06:30,4.57,0.37,4.584953653,4.57,0.37,4.584953653,7.8404,0.6722,7.869162916,0.5904,0.1722,0.615,7.25,0.5,7.267220927,8.03,0.76,8.065884948,0,0,0,8.03,0.76,8.065884948,5.78,0.36,5.791200221,5.78,0.36,5.791200221
31/10/2020 07:00,4.8,0.35,4.8127435,4.8,0.35,4.8127435,8.21368,0.61024,8.236317867,0.58368,0.17024,0.608,7.63,0.44,7.642676233,8.58,0.82,8.61909508,0,0,0,8.58,0.82,8.61909508,6.13,0.27,6.135943285,6.13,0.27,6.135943285
31/10/2020 07:30,4.8,0.52,4.828084506,4.8,0.52,4.828084506,8.30136,0.89248,8.34919747,0.59136,0.17248,0.616,7.71,0.72,7.743545699,9.25,0.72,9.277979306,0,0,0,9.25,0.72,9.277979306,6.36,0.34,6.369081566,6.36,0.34,6.369081566
31/10/2020 08:00,5.15,0.47,5.171402131,5.15,0.47,5.171402131,8.70272,0.81996,8.741262483,0.58272,0.16996,0.607,8.12,0.65,8.145974466,9.49,0.67,9.513621813,0,0,0,9.49,0.67,9.513621813,6.52,0.34,6.528859012,6.52,0.34,6.528859012
31/10/2020 08:30,5.62,0.41,5.63493567,5.62,0.41,5.63493567,9.28328,0.82304,9.319693257,0.59328,0.17304,0.618,8.69,0.65,8.714275644,10.33,0.54,10.3441046,0,0,0,10.33,0.54,10.3441046,6.85,0.34,6.858432766,6.85,0.34,6.858432766
31/10/2020 09:00,5.87,0.38,5.88228697,5.87,0.38,5.88228697,9.87328,0.78304,9.904282387,0.59328,0.17304,0.618,9.28,0.61,9.300026882,11.02,0.48,11.03044877,0,0,0,11.02,0.48,11.03044877,7.42,0.18,7.422182967,7.42,0.18,7.422182967
31/10/2020 09:30,6.15,0.38,6.161728654,6.15,0.38,6.161728654,10.56328,0.67304,10.58469967,0.59328,0.17304,0.618,9.97,0.5,9.982529739,11.76,0.44,11.76822841,0,0,0,11.76,0.44,11.76822841,7.8,0.2,7.802563681,7.8,0.2,7.802563681
31/10/2020 10:00,6.23,0.43,6.244821855,6.23,0.43,6.244821855,11.04424,0.64332,11.06296063,0.59424,0.17332,0.619,10.45,0.47,10.46056404,12.31,0.38,12.31586375,0,0,0,12.31,0.38,12.31586375,8.06,-0.29,8.065215434,8.06,-0.29,8.065215434
31/10/2020 10:30,6.36,0.43,6.37451959,6.36,0.43,6.37451959,11.57424,0.59332,11.58943744,0.59424,0.17332,0.619,10.98,0.42,10.98802985,12.52,0.4,12.52638815,0,0,0,12.52,0.4,12.52638815,8.34,-0.29,8.345040443,8.34,-0.29,8.345040443
31/10/2020 11:00,6.63,0.4,6.642055405,6.63,0.4,6.642055405,11.63424,0.59332,11.64935917,0.59424,0.17332,0.619,11.04,0.42,11.04798624,12.76,0.46,12.76828884,0,0,0,12.76,0.46,12.76828884,8.49,-0.31,8.495657714,8.49,-0.31,8.495657714
31/10/2020 11:30,6.6,0.4,6.612110102,6.6,0.4,6.612110102,11.69328,0.63304,11.71040293,0.59328,0.17304,0.618,11.1,0.46,11.10952744,12.96,-0.05,12.96009645,0,0,0,12.96,-0.05,12.96009645,8.49,-0.28,8.494615942,8.49,-0.28,8.494615942
31/10/2020 12:00,6.68,0.4,6.691965332,6.68,0.4,6.691965332,11.82424,0.63332,11.84118853,0.59424,0.17332,0.619,11.23,0.46,11.23941724,13.39,-0.39,13.39567841,0,0,0,13.39,-0.39,13.39567841,8.56,0.29,8.564910974,8.56,0.29,8.564910974
31/10/2020 12:30,6.71,0.44,6.724410755,6.71,0.44,6.724410755,12.17328,0.59304,12.18771687,0.59328,0.17304,0.618,11.58,0.42,11.58761408,13.42,-0.31,13.42358,0,0,0,13.42,-0.31,13.42358,8.54,0.34,8.54676547,8.54,0.34,8.54676547
31/10/2020 13:00,6.64,0.44,6.654562345,6.64,0.44,6.654562345,12.11752,0.61136,12.13293254,0.58752,0.17136,0.612,11.53,0.44,11.53839244,13.38,-0.16,13.38095662,0,0,0,13.38,-0.16,13.38095662,8.33,0.4,8.339598312,8.33,0.4,8.339598312
31/10/2020 13:30,6.39,0.49,6.40875963,6.39,0.49,6.40875963,11.68888,0.56884,11.70271313,0.57888,0.16884,0.603,11.11,0.4,11.11719839,12.94,0.42,12.94681428,0,0,0,12.94,0.42,12.94681428,8.01,0.46,8.023197617,8.01,0.46,8.023197617
31/10/2020 14:00,6.22,0.49,6.239270791,6.22,0.49,6.239270791,11.57408,0.54744,11.58701939,0.57408,0.16744,0.598,11,0.38,11.00656168,12.44,0.39,12.44611184,0,0,0,12.44,0.39,12.44611184,7.89,0.46,7.903398003,7.89,0.46,7.903398003
31/10/2020 14:30,6.29,0.49,6.309056982,6.29,0.49,6.309056982,11.26504,0.54772,11.27834755,0.57504,0.16772,0.599,10.69,0.38,10.69675184,12.47,0.42,12.47707097,0,0,0,12.47,0.42,12.47707097,7.67,0.48,7.68500488,7.67,0.48,7.68500488
31/10/2020 15:00,6.27,0.49,6.289117585,6.27,0.49,6.289117585,11.16504,0.59772,11.18102801,0.57504,0.16772,0.599,10.59,0.43,10.59872634,12.22,0.57,12.23328656,0,0,0,12.22,0.57,12.23328656,7.65,0.52,7.667652835,7.65,0.52,7.667652835
31/10/2020 15:30,6.25,0.53,6.272431745,6.25,0.53,6.272431745,11.28504,0.68772,11.3059757,0.57504,0.16772,0.599,10.71,0.52,10.72261629,12.43,0.46,12.43850875,0,0,0,12.43,0.46,12.43850875,7.63,0.55,7.649797383,7.63,0.55,7.649797383
31/10/2020 16:00,6.25,0.53,6.272431745,6.25,0.53,6.272431745,11.21696,0.71828,11.23993407,0.57696,0.16828,0.601,10.64,0.55,10.65420574,12.47,0.46,12.47848148,0,0,0,12.47,0.46,12.47848148,7.63,0.55,7.649797383,7.63,0.55,7.649797383
31/10/2020 16:30,6.5,0.53,6.521571896,6.5,0.53,6.521571896,11.62272,0.73996,11.64625094,0.58272,0.16996,0.607,11.04,0.57,11.05470488,12.7,0.51,12.71023603,0,0,0,12.7,0.51,12.71023603,7.9,0.49,7.915181615,7.9,0.49,7.915181615
31/10/2020 17:00,6.92,0.51,6.938767902,6.92,0.51,6.938767902,12.36232,0.65276,12.37954165,0.59232,0.17276,0.617,11.77,0.48,11.77978353,13.36,0.28,13.36293381,0,0,0,13.36,0.28,13.36293381,8.17,0.44,8.181839646,8.17,0.44,8.181839646
31/10/2020 17:30,7.47,0.36,7.478669668,7.47,0.36,7.478669668,13.30792,-0.16144,13.30889919,0.57792,0.16856,0.602,12.73,-0.33,12.73427658,13.94,-0.04,13.94005739,0,0,0,13.94,-0.04,13.94005739,8.45,0.4,8.459462158,8.45,0.4,8.459462158
31/10/2020 18:00,7.41,0.43,7.422465898,7.41,0.43,7.422465898,13.58984,-0.21088,13.59147606,0.57984,0.16912,0.604,13.01,-0.38,13.01554839,13.63,0.5,13.63916786,0,0,0,13.63,0.5,13.63916786,8.35,0.42,8.360556202,8.35,0.42,8.360556202
31/10/2020 18:30,7.07,0.5,7.087658287,7.07,0.5,7.087658287,13.19696,-0.05172,13.19706135,0.57696,0.16828,0.601,12.62,-0.22,12.62191745,12.66,0.46,12.66835427,0,0,0,12.66,0.46,12.66835427,8.16,0.46,8.172955402,8.16,0.46,8.172955402
31/10/2020 19:00,6.86,0.5,6.878197438,6.86,0.5,6.878197438,12.62424,0.57332,12.63725173,0.59424,0.17332,0.619,12.03,0.4,12.0366482,12.07,0.42,12.07730516,0,0,0,12.07,0.42,12.07730516,7.98,0.49,7.995029706,7.98,0.49,7.995029706
31/10/2020 19:30,6.56,0.55,6.583016026,6.56,0.55,6.583016026,12.16232,0.62276,12.17825348,0.59232,0.17276,0.617,11.57,0.45,11.57874777,11.49,0.53,11.50221718,0,0,0,11.49,0.53,11.50221718,7.7,0.55,7.719617866,7.7,0.55,7.719617866
31/10/2020 20:00,6.6,0.55,6.622877018,6.6,0.55,6.622877018,11.97944,0.62192,11.99557282,0.58944,0.17192,0.614,11.39,0.45,11.39888591,11.59,0.5,11.60078015,0,0,0,11.59,0.5,11.60078015,7.68,0.54,7.698960969,7.68,0.54,7.698960969
31/10/2020 20:30,6.27,0.59,6.297697992,6.27,0.59,6.297697992,11.666,0.578,11.68030993,0.576,0.168,0.6,11.09,0.41,11.09757631,11.09,0.59,11.10568323,0,0,0,11.09,0.59,11.10568323,7.53,0.56,7.55079466,7.53,0.56,7.55079466
31/10/2020 21:00,6.1,0.62,6.13142724,6.1,0.62,6.13142724,11.24504,0.61772,11.26199372,0.57504,0.16772,0.599,10.67,0.45,10.67948501,10.54,0.65,10.56002367,0,0,0,10.54,0.65,10.56002367,7.28,0.56,7.301506694,7.28,0.56,7.301506694
31/10/2020 21:30,5.86,0.65,5.895939281,5.86,0.65,5.895939281,10.88696,0.61828,10.9045022,0.57696,0.16828,0.601,10.31,0.45,10.31981589,10.12,0.71,10.14487555,0,0,0,10.12,0.71,10.14487555,7.11,0.64,7.138746389,7.11,0.64,7.138746389
31/10/2020 22:00,5.62,0.69,5.662199219,5.62,0.69,5.662199219,10.42696,0.67828,10.44899797,0.57696,0.16828,0.601,9.85,0.51,9.863194209,9.68,0.77,9.710576708,0,0,0,9.68,0.77,9.710576708,6.78,0.67,6.813024292,6.78,0.67,6.813024292
31/10/2020 22:30,5.41,0.72,5.457700981,5.41,0.72,5.457700981,9.91696,0.67828,9.940128742,0.57696,0.16828,0.601,9.34,0.51,9.353913619,9.22,0.81,9.255511871,0,0,0,9.22,0.81,9.255511871,6.53,0.71,6.568485366,6.53,0.71,6.568485366
31/10/2020 23:00,5.16,0.72,5.209990403,5.16,0.72,5.209990403,9.386,0.678,9.410455887,0.576,0.168,0.6,8.81,0.51,8.824749288,8.83,0.83,8.868923272,0,0,0,8.83,0.83,8.868923272,6.2,0.73,6.242827885,6.2,0.73,6.242827885
31/10/2020 23:30,4.83,0.74,4.886358562,4.83,0.74,4.886358562,8.64232,0.86276,8.685277762,0.59232,0.17276,0.617,8.05,0.69,8.079517312,8.42,0.83,8.460809654,0,0,0,8.42,0.83,8.460809654,5.94,0.77,5.989699492,5.94,0.77,5.989699492
01/11/2020 00:00,4.62,0.74,4.678888757,4.62,0.74,4.678888757,8.29752,0.86136,8.342108798,0.58752,0.17136,0.612,7.71,0.69,7.740813911,7.94,0.86,7.986438505,0,0,0,7.94,0.86,7.986438505,5.72,0.8,5.775673121,5.72,0.8,5.775673121
01/11/2020 00:30,4.56,0.77,4.624554033,4.56,0.77,4.624554033,8.7052,0.8836,8.749928914,0.5952,0.1736,0.62,8.11,0.71,8.141019592,7.66,0.94,7.717460722,0,0,0,7.66,0.94,7.717460722,5.69,0.8,5.745963801,5.69,0.8,5.745963801
01/11/2020 01:00,4.69,0.74,4.74802064,4.69,0.74,4.74802064,9.34328,0.84304,9.381236464,0.59328,0.17304,0.618,8.75,0.67,8.775613939,7.91,0.87,7.957700673,0,0,0,7.91,0.87,7.957700673,6.23,0.8,6.281154353,6.23,0.8,6.281154353
01/11/2020 01:30,4.69,0.74,4.74802064,4.69,0.74,4.74802064,9.40232,0.84276,9.440014078,0.59232,0.17276,0.617,8.81,0.67,8.83544,7.87,0.88,7.91904666,0,0,0,7.87,0.88,7.91904666,6.23,0.8,6.281154353,6.23,0.8,6.281154353
01/11/2020 02:00,4.51,0.74,4.570306335,4.51,0.74,4.570306335,9.0204,0.8422,9.059631174,0.5904,0.1722,0.615,8.43,0.67,8.456583234,7.55,0.9,7.603453163,0,0,0,7.55,0.9,7.603453163,6,0.77,6.04920656,6,0.77,6.04920656
01/11/2020 02:30,4.37,0.74,4.432211638,4.37,0.74,4.432211638,8.68656,0.84108,8.727183979,0.58656,0.17108,0.611,8.1,0.67,8.127662641,7.38,0.93,7.438366756,0,0,0,7.38,0.93,7.438366756,5.78,0.81,5.836480104,5.78,0.81,5.836480104
01/11/2020 03:00,4.15,0.78,4.222665035,4.15,0.78,4.222665035,8.4208,0.8294,8.461546963,0.5808,0.1694,0.605,7.84,0.66,7.867731566,7.1,0.93,7.160649412,0,0,0,7.1,0.93,7.160649412,5.61,0.81,5.668174309,5.61,0.81,5.668174309
01/11/2020 03:30,4.02,0.78,4.094972527,4.02,0.78,4.094972527,8.1556,0.7908,8.193849889,0.5856,0.1708,0.61,7.57,0.62,7.59534726,6.94,0.93,7.002035418,0,0,0,6.94,0.93,7.002035418,5.37,0.81,5.430745805,5.37,0.81,5.430745805
01/11/2020 04:00,3.88,0.76,3.953732414,3.88,0.76,3.953732414,7.80272,0.73996,7.837728,0.58272,0.16996,0.607,7.22,0.57,7.24246505,6.79,0.93,6.85339332,0,0,0,6.79,0.93,6.85339332,5.23,0.81,5.292352974,5.23,0.81,5.292352974
01/11/2020 04:30,3.88,0.72,3.946238716,3.88,0.72,3.946238716,7.74328,0.78304,7.782771794,0.59328,0.17304,0.618,7.15,0.61,7.175973802,6.79,0.93,6.85339332,0,0,0,6.79,0.93,6.85339332,5.16,0.79,5.22012452,5.16,0.79,5.22012452
01/11/2020 05:00,3.88,0.7,3.94263871,3.88,0.7,3.94263871,7.54424,0.80332,7.586888704,0.59424,0.17332,0.619,6.95,0.63,6.97849554,6.68,0.91,6.741698599,0,0,0,6.68,0.91,6.741698599,5.12,0.76,5.176098917,5.12,0.76,5.176098917
01/11/2020 05:30,4.13,0.57,4.169148594,4.13,0.57,4.169148594,7.39328,0.80304,7.436764243,0.59328,0.17304,0.618,6.8,0.63,6.829121466,6.61,0.91,6.672345914,0,0,0,6.61,0.91,6.672345914,5.23,0.8,5.290831693,5.23,0.8,5.290831693
01/11/2020 06:00,4.13,0.57,4.169148594,4.13,0.57,4.169148594,7.41424,0.80332,7.457632185,0.59424,0.17332,0.619,6.82,0.63,6.849036429,6.96,0.87,7.014164241,0,0,0,6.96,0.87,7.014164241,5.19,0.74,5.242489866,5.19,0.74,5.242489866
01/11/2020 06:30,4.24,0.57,4.27814212,4.24,0.57,4.27814212,7.66328,0.76304,7.701174612,0.59328,0.17304,0.618,7.07,0.59,7.094575393,7.52,0.9,7.573664899,0,0,0,7.52,0.9,7.573664899,5.43,0.53,5.455804249,5.43,0.53,5.455804249
01/11/2020 07:00,4.32,0.57,4.35744191,4.32,0.57,4.35744191,7.79424,0.79332,7.834509161,0.59424,0.17332,0.619,7.2,0.62,7.226645141,8.15,0.82,8.191147661,0,0,0,8.15,0.82,8.191147661,5.51,0.53,5.535431329,5.51,0.53,5.535431329
01/11/2020 07:30,4.36,0.72,4.419049672,4.36,0.72,4.419049672,7.79328,1.03304,7.861449281,0.59328,0.17304,0.618,7.2,0.86,7.251179214,8.42,1.06,8.486459804,0,0,0,8.42,1.06,8.486459804,5.58,0.63,5.615451896,5.58,0.63,5.615451896
01/11/2020 08:00,4.53,0.72,4.586861672,4.53,0.72,4.586861672,8.00136,0.99248,8.062678116,0.59136,0.17248,0.616,7.41,0.82,7.455233061,8.79,1.03,8.850141242,0,0,0,8.79,1.03,8.850141242,5.69,0.6,5.721546994,5.69,0.6,5.721546994
01/11/2020 08:30,4.97,0.62,5.008522736,4.97,0.62,5.008522736,8.6308,0.8694,8.674477794,0.5808,0.1694,0.605,8.05,0.7,8.080377466,9.22,1.03,9.277354149,0,0,0,9.22,1.03,9.277354149,5.95,0.58,5.978202071,5.95,0.58,5.978202071
01/11/2020 09:00,5.52,0.56,5.548333083,5.52,0.56,5.548333083,9.3756,0.8208,9.411460461,0.5856,0.1708,0.61,8.79,0.65,8.814000227,9.89,0.96,9.936483281,0,0,0,9.89,0.96,9.936483281,6.29,0.52,6.311457835,6.29,0.52,6.311457835
01/11/2020 09:30,5.89,0.49,5.91034686,5.89,0.49,5.91034686,10.26944,0.76192,10.29766575,0.58944,0.17192,0.614,9.68,0.59,9.697963704,10.64,0.82,10.67155097,0,0,0,10.64,0.82,10.67155097,6.62,0.47,6.636663318,6.62,0.47,6.636663318
01/11/2020 10:00,6.2,0.46,6.217041097,6.2,0.46,6.217041097,10.79232,0.72276,10.81649449,0.59232,0.17276,0.617,10.2,0.55,10.21481767,11.02,0.82,11.05046605,0,0,0,11.02,0.82,11.05046605,7.02,0.42,7.032552879,7.02,0.42,7.032552879
01/11/2020 10:30,6.33,0.43,6.344588245,6.33,0.43,6.344588245,11.11232,0.67276,11.13266643,0.59232,0.17276,0.617,10.52,0.5,10.53187543,11.54,0.73,11.5630662,0,0,0,11.54,0.73,11.5630662,7.18,0.39,7.190584121,7.18,0.39,7.190584121
01/11/2020 11:00,6.63,0.39,6.641460683,6.63,0.39,6.641460683,11.46424,0.67332,11.48399576,0.59424,0.17332,0.619,10.87,0.5,10.88149346,11.7,0.69,11.72032849,0,0,0,11.7,0.69,11.72032849,7.3,0.37,7.309370698,7.3,0.37,7.309370698
01/11/2020 11:30,6.7,0.39,6.711341148,6.7,0.39,6.711341148,11.8152,0.6136,11.83112235,0.5952,0.1736,0.62,11.22,0.44,11.22862414,11.84,0.63,11.85674913,0,0,0,11.84,0.63,11.85674913,7.45,0.37,7.459182261,7.45,0.37,7.459182261
01/11/2020 12:00,6.64,0.39,6.651443452,6.64,0.39,6.651443452,12.03424,0.59332,12.04885725,0.59424,0.17332,0.619,11.44,0.42,11.44770719,12.18,0.65,12.19733168,0,0,0,12.18,0.65,12.19733168,7.61,0.37,7.618989434,7.61,0.37,7.618989434
01/11/2020 12:30,6.72,0.39,6.731307451,6.72,0.39,6.731307451,12.21424,0.59332,12.22864209,0.59424,0.17332,0.619,11.62,0.42,11.62758788,12.36,0.61,12.37504343,0,0,0,12.36,0.61,12.37504343,7.45,0.45,7.46357823,7.45,0.45,7.46357823
01/11/2020 13:00,6.83,0.39,6.841125638,6.83,0.39,6.841125638,12.4452,0.5736,12.45841162,0.5952,0.1736,0.62,11.85,0.4,11.85674913,12.44,0.61,12.45494681,0,0,0,12.44,0.61,12.45494681,7.45,0.5,7.466759672,7.45,0.5,7.466759672
01/11/2020 13:30,6.9,0.39,6.91101295,6.9,0.39,6.91101295,12.6852,0.5936,12.69908107,0.5952,0.1736,0.62,12.09,0.42,12.09729309,12.89,0.61,12.9044256,0,0,0,12.89,0.61,12.9044256,7.64,0.55,7.659771537,7.64,0.55,7.659771537
01/11/2020 14:00,7.01,0.42,7.022570754,7.01,0.42,7.022570754,12.6852,0.6136,12.70003165,0.5952,0.1736,0.62,12.09,0.44,12.09800397,12.79,0.66,12.80701761,0,0,0,12.79,0.66,12.80701761,7.64,0.55,7.659771537,7.64,0.55,7.659771537
01/11/2020 14:30,7.09,0.42,7.102429162,7.09,0.42,7.102429162,12.6804,0.6122,12.69516967,0.5904,0.1722,0.615,12.09,0.44,12.09800397,12.83,0.7,12.84908168,0,0,0,12.83,0.7,12.84908168,7.64,0.55,7.659771537,7.64,0.55,7.659771537
01/11/2020 15:00,7.03,0.44,7.0437561,7.03,0.44,7.0437561,12.61368,0.63024,12.62941509,0.58368,0.17024,0.608,12.03,0.46,12.03879147,12.83,0.7,12.84908168,0,0,0,12.83,0.7,12.84908168,7.71,0.52,7.727515772,7.71,0.52,7.727515772
01/11/2020 15:30,6.97,0.47,6.985828512,6.97,0.47,6.985828512,12.77424,0.76332,12.79702563,0.59424,0.17332,0.619,12.18,0.59,12.19428145,12.55,0.75,12.57239039,0,0,0,12.55,0.75,12.57239039,7.71,0.57,7.731041327,7.71,0.57,7.731041327
01/11/2020 16:00,6.95,0.47,6.965873958,6.95,0.47,6.965873958,12.6452,0.7636,12.6682346,0.5952,0.1736,0.62,12.05,0.59,12.06443534,12.72,0.71,12.73979984,0,0,0,12.72,0.71,12.73979984,7.65,0.59,7.672717902,7.65,0.59,7.672717902
01/11/2020 16:30,7.25,0.47,7.26521851,7.25,0.47,7.26521851,13.02424,0.73332,13.04486818,0.59424,0.17332,0.619,12.43,0.56,12.44260825,13.08,0.71,13.0992557,0,0,0,13.08,0.71,13.0992557,7.82,0.59,7.842225449,7.82,0.59,7.842225449
01/11/2020 17:00,7.79,0.35,7.79785868,7.79,0.35,7.79785868,13.88848,0.41164,13.89457895,0.58848,0.17164,0.613,13.3,0.24,13.30216524,13.82,0.44,13.82700257,0,0,0,13.82,0.44,13.82700257,8.28,0.43,8.291157941,8.28,0.43,8.291157941
01/11/2020 17:30,7.98,0.32,7.986413463,7.98,0.32,7.986413463,14.30232,-0.20724,14.30382137,0.59232,0.17276,0.617,13.71,-0.38,13.71526522,14.16,0.41,14.16593449,0,0,0,14.16,0.41,14.16593449,8.42,0.41,8.429976275,8.42,0.41,8.429976275
01/11/2020 18:00,7.85,0.32,7.856519586,7.85,0.32,7.856519586,14.2608,-0.2406,14.26282949,0.5808,0.1694,0.605,13.68,-0.41,13.68614263,13.79,0.44,13.79701779,0,0,0,13.79,0.44,13.79701779,8.2,0.43,8.21126665,8.2,0.43,8.21126665
01/11/2020 18:30,7.58,0.35,7.588076173,7.58,0.35,7.588076173,13.96272,-0.24004,13.96478317,0.58272,0.16996,0.607,13.38,-0.41,13.38628029,12.9,0.29,12.90325928,0,0,0,12.9,0.29,12.90325928,8.09,0.43,8.101419629,8.09,0.43,8.101419629
01/11/2020 19:00,7.38,0.35,7.388294797,7.38,0.35,7.388294797,13.68696,-0.28172,13.68985903,0.57696,0.16828,0.601,13.11,-0.45,13.11772084,12.58,0.29,12.58334216,0,0,0,12.58,0.29,12.58334216,7.92,0.43,7.93166439,7.92,0.43,7.93166439
01/11/2020 19:30,7.07,0.41,7.081878282,7.07,0.41,7.081878282,13.186,-0.362,13.19096812,0.576,0.168,0.6,12.61,-0.53,12.62113307,12.11,0.36,12.11534977,0,0,0,12.11,0.36,12.11534977,7.77,0.48,7.784812136,7.77,0.48,7.784812136
01/11/2020 20:00,6.72,0.43,6.733743387,6.72,0.43,6.733743387,12.44792,-0.36144,12.45316631,0.57792,0.16856,0.602,11.87,-0.53,11.88182646,11.88,0.39,11.88639979,0,0,0,11.88,0.39,11.88639979,7.52,0.48,7.535303577,7.52,0.48,7.535303577
01/11/2020 20:30,6.6,0.43,6.613992743,6.6,0.43,6.613992743,12.15328,0.58304,12.16725731,0.59328,0.17304,0.618,11.56,0.41,11.56726848,11.57,0.36,11.57559934,0,0,0,11.57,0.36,11.57559934,7.27,0.52,7.288573249,7.27,0.52,7.288573249
01/11/2020 21:00,6.28,0.49,6.299087235,6.28,0.49,6.299087235,11.68232,0.58276,11.69684615,0.59232,0.17276,0.617,11.09,0.41,11.09757631,11.12,0.32,11.12460336,0,0,0,11.12,0.32,11.12460336,6.98,0.55,7.001635523,6.98,0.55,7.001635523
01/11/2020 21:30,6.03,0.51,6.051528732,6.03,0.51,6.051528732,11.1556,0.5808,11.17070902,0.5856,0.1708,0.61,10.57,0.41,10.57794876,10.79,0.38,10.79668931,0,0,0,10.79,0.38,10.79668931,6.75,0.59,6.775736122,6.75,0.59,6.775736122
01/11/2020 22:00,5.67,0.53,5.69471685,5.67,0.53,5.69471685,10.49696,0.57828,10.51287672,0.57696,0.16828,0.601,9.92,0.41,9.928469167,10.1,0.48,10.11139951,0,0,0,10.1,0.48,10.11139951,6.36,0.63,6.391126661,6.36,0.63,6.391126661
01/11/2020 22:30,5.37,0.53,5.396091178,5.37,0.53,5.396091178,9.91888,0.61884,9.938165998,0.57888,0.16884,0.603,9.34,0.45,9.350834187,9.4,0.53,9.414929633,0,0,0,9.4,0.53,9.414929633,6.2,0.5,6.220128616,6.2,0.5,6.220128616
01/11/2020 23:00,5.05,0.55,5.079862203,5.05,0.55,5.079862203,8.99424,0.74332,9.024903202,0.59424,0.17332,0.619,8.4,0.57,8.419317074,8.83,0.55,8.847112523,0,0,0,8.83,0.55,8.847112523,5.83,0.5,5.851401542,5.83,0.5,5.851401542
01/11/2020 23:30,4.66,0.55,4.69234483,4.66,0.55,4.69234483,8.56424,0.71332,8.593895054,0.59424,0.17332,0.619,7.97,0.54,7.988272654,7.99,0.73,8.023278632,0,0,0,7.99,0.73,8.023278632,5.56,0.57,5.589141258,5.56,0.57,5.589141258
02/11/2020 00:00,4.52,0.57,4.555798503,4.52,0.57,4.555798503,8.06656,0.71108,8.097840762,0.58656,0.17108,0.611,7.48,0.54,7.499466648,7.65,0.67,7.679283821,0,0,0,7.65,0.67,7.679283821,5.37,0.57,5.400166664,5.37,0.57,5.400166664
02/11/2020 00:30,4.47,0.57,4.506195735,4.47,0.57,4.506195735,8.4856,0.6708,8.512072603,0.5856,0.1708,0.61,7.9,0.5,7.915806971,7.51,0.67,7.539827584,0,0,0,7.51,0.67,7.539827584,5.47,0.55,5.497581286,5.47,0.55,5.497581286
02/11/2020 01:00,4.7,0.55,4.732071428,4.7,0.55,4.732071428,9.2652,0.6736,9.289653815,0.5952,0.1736,0.62,8.67,0.5,8.684405564,7.79,0.63,7.815433449,0,0,0,7.79,0.63,7.815433449,5.96,0.52,5.982641557,5.96,0.52,5.982641557
02/11/2020 01:30,4.7,0.55,4.732071428,4.7,0.55,4.732071428,9.1552,0.6936,9.181436053,0.5952,0.1736,0.62,8.56,0.52,8.575779848,7.82,0.66,7.84780224,0,0,0,7.82,0.66,7.84780224,5.89,0.55,5.915623382,5.89,0.55,5.915623382
02/11/2020 02:00,4.52,0.58,4.557060456,4.52,0.58,4.557060456,8.86984,0.62912,8.892123121,0.57984,0.16912,0.604,8.29,0.46,8.302752556,7.57,0.7,7.602295706,0,0,0,7.57,0.7,7.602295706,5.73,0.53,5.754459141,5.73,0.53,5.754459141
02/11/2020 02:30,4.33,0.58,4.368672567,4.33,0.58,4.368672567,8.63464,0.61052,8.656196775,0.58464,0.17052,0.609,8.05,0.44,8.062015877,7.41,0.67,7.440228491,0,0,0,7.41,0.67,7.440228491,5.54,0.55,5.567234502,5.54,0.55,5.567234502
02/11/2020 03:00,4.24,0.58,4.27948595,4.24,0.58,4.27948595,8.35792,0.57856,8.377920888,0.57792,0.16856,0.602,7.78,0.41,7.790795852,7.31,0.62,7.336245634,0,0,0,7.31,0.62,7.336245634,5.39,0.55,5.417988557,5.39,0.55,5.417988557
02/11/2020 03:30,4.1,0.58,4.140821175,4.1,0.58,4.140821175,8.026,0.578,8.046785694,0.576,0.168,0.6,7.45,0.41,7.46127335,7.03,0.78,7.073139331,0,0,0,7.03,0.78,7.073139331,5.19,0.55,5.219061218,5.19,0.55,5.219061218
02/11/2020 04:00,4.02,0.58,4.06162529,4.02,0.58,4.06162529,7.79696,0.55828,7.816921504,0.57696,0.16828,0.601,7.22,0.39,7.230525569,7.11,0.61,7.136119394,0,0,0,7.11,0.61,7.136119394,5.11,0.53,5.1374118,5.11,0.53,5.1374118
02/11/2020 04:30,4.06,0.51,4.091906646,4.06,0.51,4.091906646,7.56368,0.62024,7.58906798,0.58368,0.17024,0.608,6.98,0.45,6.994490689,7.07,0.61,7.096266624,0,0,0,7.07,0.61,7.096266624,5.08,0.48,5.102626775,5.08,0.48,5.102626775
02/11/2020 05:00,4.16,0.45,4.184268156,4.16,0.45,4.184268156,7.5452,0.6736,7.575208248,0.5952,0.1736,0.62,6.95,0.5,6.967962399,7.07,0.63,7.098013807,0,0,0,7.07,0.63,7.098013807,5.2,0.43,5.217748557,5.2,0.43,5.217748557
02/11/2020 05:30,4.45,0.36,4.46453805,4.45,0.36,4.46453805,7.67616,0.67388,7.705682747,0.59616,0.17388,0.621,7.08,0.5,7.097633408,7.3,0.59,7.323803657,0,0,0,7.3,0.59,7.323803657,5.87,0.38,5.88228697,5.87,0.38,5.88228697
02/11/2020 06:00,4.73,0.29,4.738881725,4.73,0.29,4.738881725,8.03328,0.63304,8.058183865,0.59328,0.17304,0.618,7.44,0.46,7.454206866,7.99,0.53,8.007558929,0,0,0,7.99,0.53,8.007558929,6.09,0.34,6.099483585,6.09,0.34,6.099483585
02/11/2020 06:30,5.44,-0.03,5.44008272,5.44,-0.03,5.44008272,9.13328,0.34304,9.139719908,0.59328,0.17304,0.618,8.54,0.17,8.54169187,9.47,0.4,9.478443965,0,0,0,9.47,0.4,9.478443965,7.08,-0.09,7.080572011,7.08,-0.09,7.080572011
02/11/2020 07:00,6.18,-0.31,6.187770196,6.18,-0.31,6.187770196,10.0752,0.0936,10.07563477,0.5952,0.1736,0.62,9.48,-0.08,9.480337547,10.75,-0.17,10.7513441,0,0,0,10.75,-0.17,10.7513441,7.86,-0.34,7.867350253,7.86,-0.34,7.867350253
02/11/2020 07:30,7,-0.38,7.010306698,7,-0.38,7.010306698,10.65424,0.54332,10.66808449,0.59424,0.17332,0.619,10.06,0.37,10.06680188,11.85,-0.48,11.85971753,0,0,0,11.85,-0.48,11.85971753,8.59,-0.38,8.598401014,8.59,-0.38,8.598401014
02/11/2020 08:00,7.26,-0.54,7.280054945,7.26,-0.54,7.280054945,10.67616,0.54388,10.69000457,0.59616,0.17388,0.621,10.08,0.37,10.08678839,13.19,-0.82,13.21546443,0,0,0,13.19,-0.82,13.21546443,9.03,-0.49,9.043284801,9.03,-0.49,9.043284801
02/11/2020 08:30,7.53,-0.65,7.558002382,7.53,-0.65,7.558002382,10.89424,0.39332,10.9013378,0.59424,0.17332,0.619,10.3,0.22,10.30234925,13.91,-1.06,13.95032975,0,0,0,13.91,-1.06,13.95032975,9.34,-0.66,9.36329002,9.34,-0.66,9.36329002
02/11/2020 09:00,7.79,-0.74,7.82506869,7.79,-0.74,7.82506869,11.15424,-0.09668,11.15465898,0.59424,0.17332,0.619,10.56,-0.27,10.56345114,13.77,-1.12,13.81547321,0,0,0,13.77,-1.12,13.81547321,9.67,-0.83,9.70555511,9.67,-0.83,9.70555511
02/11/2020 09:30,8.09,-0.89,8.138808267,8.09,-0.89,8.138808267,11.41368,-0.26976,11.41686742,0.58368,0.17024,0.608,10.83,-0.44,10.83893445,14.32,-1.43,14.39122302,0,0,0,14.32,-1.43,14.39122302,10.06,-0.95,10.10475631,10.06,-0.95,10.10475631
02/11/2020 10:00,8.24,-0.91,8.290096501,8.24,-0.91,8.290096501,11.40504,-0.34228,11.41017498,0.57504,0.16772,0.599,10.83,-0.51,10.84200166,15.11,-1.52,15.18626024,0,0,0,15.11,-1.52,15.18626024,10.45,-1.08,10.50566038,10.45,-1.08,10.50566038
02/11/2020 10:30,8.21,-0.89,8.258099055,8.21,-0.89,8.258099055,11.40328,-0.23696,11.40574175,0.59328,0.17304,0.618,10.81,-0.41,10.81777241,14.86,-1.29,14.9158875,0,0,0,14.86,-1.29,14.9158875,10.07,-0.88,10.10837771,10.07,-0.88,10.10837771
02/11/2020 11:00,8.19,-0.91,8.240400476,8.19,-0.91,8.240400476,11.6752,-0.1964,11.6768518,0.5952,0.1736,0.62,11.08,-0.37,11.08617608,14.82,-1.22,14.87013114,0,0,0,14.82,-1.22,14.87013114,10.37,-1.03,10.42102682,10.37,-1.03,10.42102682
02/11/2020 11:30,8.41,-0.93,8.461264681,8.41,-0.93,8.461264681,12.1652,-0.1964,12.16678528,0.5952,0.1736,0.62,11.57,-0.37,11.57591465,15.44,-1.48,15.51077045,0,0,0,15.44,-1.48,15.51077045,10.85,-1.22,10.91837442,10.85,-1.22,10.91837442
02/11/2020 12:00,8.35,-0.93,8.401630794,8.35,-0.93,8.401630794,12.10328,-0.22696,12.10540778,0.59328,0.17304,0.618,11.51,-0.4,11.51694838,15.44,-1.51,15.51366172,0,0,0,15.44,-1.51,15.51366172,10.38,-1.14,10.44241351,10.38,-1.14,10.44241351
02/11/2020 12:30,8.51,-0.96,8.56397688,8.51,-0.96,8.56397688,12.31944,-0.27808,12.32257807,0.58944,0.17192,0.614,11.73,-0.45,11.73862854,15.59,-1.43,15.65544634,0,0,0,15.59,-1.43,15.65544634,10.86,-1.18,10.92391871,10.86,-1.18,10.92391871
02/11/2020 13:00,8.56,-0.96,8.613663564,8.56,-0.96,8.613663564,12.29656,-0.31892,12.30069501,0.58656,0.17108,0.611,11.71,-0.49,11.72024744,15.46,-1.43,15.52599433,0,0,0,15.46,-1.43,15.52599433,10.93,-1.18,10.99351172,10.93,-1.18,10.99351172
02/11/2020 13:30,8.34,-0.76,8.374556705,8.34,-0.76,8.374556705,12.16696,-0.32172,12.17121273,0.57696,0.16828,0.601,11.59,-0.49,11.60035344,15.06,-1.23,15.1101456,0,0,0,15.06,-1.23,15.1101456,10.55,-0.96,10.59358768,10.55,-0.96,10.59358768
02/11/2020 14:00,8.38,-0.76,8.414392432,8.38,-0.76,8.414392432,12.08504,-0.39228,12.09140502,0.57504,0.16772,0.599,11.51,-0.56,11.52361488,14.92,-1.42,14.98742139,0,0,0,14.92,-1.42,14.98742139,10.55,-1.13,10.61034401,10.55,-1.13,10.61034401
02/11/2020 14:30,8.28,-0.79,8.317601818,8.28,-0.79,8.317601818,11.8552,-0.2164,11.85717487,0.5952,0.1736,0.62,11.26,-0.39,11.26675197,15.03,-1.39,15.09413793,0,0,0,15.03,-1.39,15.09413793,10.46,-1.25,10.53442452,10.46,-1.25,10.53442452
02/11/2020 15:00,8.14,-0.75,8.174478577,8.14,-0.75,8.174478577,11.7452,-0.1864,11.74667902,0.5952,0.1736,0.62,11.15,-0.36,11.15581015,14.91,-1.3,14.96656607,0,0,0,14.91,-1.3,14.96656607,10.28,-1.19,10.34864725,10.28,-1.19,10.34864725
02/11/2020 15:30,8.14,-0.64,8.165120942,8.14,-0.64,8.165120942,11.8652,0.5436,11.87764589,0.5952,0.1736,0.62,11.27,0.37,11.27607201,15.02,-1.22,15.06946582,0,0,0,15.02,-1.22,15.06946582,10.11,-0.94,10.15360527,10.11,-0.94,10.15360527
02/11/2020 16:00,8.48,-0.64,8.50411665,8.48,-0.64,8.50411665,12.2808,-0.0706,12.28100293,0.5808,0.1694,0.605,11.7,-0.24,11.70246128,15.46,-1.12,15.50051612,0,0,0,15.46,-1.12,15.50051612,10.24,-0.83,10.27358263,10.24,-0.83,10.27358263
02/11/2020 16:30,8.71,-0.57,8.72863105,8.71,-0.57,8.72863105,13.01792,-0.25144,13.02034804,0.57792,0.16856,0.602,12.44,-0.42,12.44708801,15.71,-0.98,15.74053684,0,0,0,15.71,-0.98,15.74053684,10.27,-0.73,10.29591181,10.27,-0.73,10.29591181
02/11/2020 17:00,8.89,-0.39,8.898550444,8.89,-0.39,8.898550444,14.09752,-0.34864,14.10183038,0.58752,0.17136,0.612,13.51,-0.52,13.5200037,16.04,-0.89,16.06467242,0,0,0,16.04,-0.89,16.06467242,10.28,-0.62,10.29867953,10.28,-0.62,10.29867953
02/11/2020 17:30,9.29,-0.39,9.298182618,9.29,-0.39,9.298182618,15.39696,-0.56172,15.40720308,0.57696,0.16828,0.601,14.82,-0.73,14.83796819,16.36,-0.74,16.37672739,0,0,0,16.36,-0.74,16.37672739,10.37,-0.5,10.382047,10.37,-0.5,10.382047
02/11/2020 18:00,8.98,-0.34,8.986434221,8.98,-0.34,8.986434221,15.246,-0.492,15.25393654,0.576,0.168,0.6,14.67,-0.66,14.68483912,15.41,-0.52,15.41877103,0,0,0,15.41,-0.52,15.41877103,10.34,-0.45,10.34978744,10.34,-0.45,10.34978744
02/11/2020 18:30,8.79,-0.32,8.795822872,8.79,-0.32,8.795822872,15.096,-0.522,15.10502234,0.576,0.168,0.6,14.52,-0.69,14.53638538,14.63,-0.5,14.63854159,0,0,0,14.63,-0.5,14.63854159,9.9,-0.38,9.907290245,9.9,-0.38,9.907290245
02/11/2020 19:00,8.55,-0.27,8.554262096,8.55,-0.27,8.554262096,14.71696,-0.55172,14.72729801,0.57696,0.16828,0.601,14.14,-0.72,14.15831911,13.86,-0.42,13.86636218,0,0,0,13.86,-0.42,13.86636218,9.6,-0.34,9.606018946,9.6,-0.34,9.606018946
02/11/2020 19:30,8.17,0.3,8.175506101,8.17,0.3,8.175506101,14.00696,-0.52172,14.01667294,0.57696,0.16828,0.601,13.43,-0.69,13.44771356,13.36,-0.36,13.36484942,0,0,0,13.36,-0.36,13.36484942,9.28,-0.34,9.28622636,9.28,-0.34,9.28622636
02/11/2020 20:00,7.88,0.3,7.885708592,7.88,0.3,7.885708592,13.38792,-0.25144,13.39028095,0.57792,0.16856,0.602,12.81,-0.42,12.8168834,13.15,-0.42,13.15670551,0,0,0,13.15,-0.42,13.15670551,8.93,-0.28,8.934388619,8.93,-0.28,8.934388619
02/11/2020 20:30,7.46,0.35,7.468205943,7.46,0.35,7.468205943,12.946,-0.182,12.94727925,0.576,0.168,0.6,12.37,-0.35,12.3749505,12.64,-0.4,12.64632753,0,0,0,12.64,-0.4,12.64632753,8.65,-0.02,8.650023121,8.65,-0.02,8.650023121
02/11/2020 21:00,6.97,0.39,6.98090252,6.97,0.39,6.98090252,12.46504,-0.11228,12.46554568,0.57504,0.16772,0.599,11.89,-0.28,11.89329643,12.15,-0.38,12.15594093,0,0,0,12.15,-0.38,12.15594093,8.32,0.28,8.324710205,8.32,0.28,8.324710205
02/11/2020 21:30,6.67,0.41,6.682589319,6.67,0.41,6.682589319,11.86136,0.57248,11.87516713,0.59136,0.17248,0.616,11.27,0.4,11.27709626,11.65,-0.26,11.65290093,0,0,0,11.65,-0.26,11.65290093,7.73,0.34,7.737473748,7.73,0.34,7.737473748
02/11/2020 22:00,6.24,0.43,6.254798158,6.24,0.43,6.254798158,10.95328,0.64304,10.97213941,0.59328,0.17304,0.618,10.36,0.47,10.37065572,10.95,0.4,10.9573035,0,0,0,10.95,0.4,10.9573035,7.17,0.44,7.183488011,7.17,0.44,7.183488011
02/11/2020 22:30,5.86,0.43,5.875755271,5.86,0.43,5.875755271,10.35424,0.69332,10.3774264,0.59424,0.17332,0.619,9.76,0.52,9.773842642,10.03,0.48,10.04147897,0,0,0,10.03,0.48,10.04147897,6.67,0.51,6.689469336,6.67,0.51,6.689469336
02/11/2020 23:00,5.51,0.43,5.526753116,5.51,0.43,5.526753116,9.5304,0.6922,9.555504435,0.5904,0.1722,0.615,8.94,0.52,8.955110273,9.4,0.5,9.41328848,0,0,0,9.4,0.5,9.41328848,6.29,0.47,6.307535176,6.29,0.47,6.307535176
02/11/2020 23:30,5.06,0.46,5.080866068,5.06,0.46,5.080866068,8.87656,0.69108,8.903421196,0.58656,0.17108,0.611,8.29,0.52,8.306292795,8.84,0.54,8.856477855,0,0,0,8.84,0.54,8.856477855,5.88,0.51,5.902075906,5.88,0.51,5.902075906
03/11/2020 00:00,4.74,0.46,4.762268367,4.74,0.46,4.762268367,8.37696,0.63828,8.401241587,0.57696,0.16828,0.601,7.8,0.47,7.814147426,8.21,0.66,8.236485901,0,0,0,8.21,0.66,8.236485901,5.69,0.53,5.714630347,5.69,0.53,5.714630347
03/11/2020 00:30,4.79,0.44,4.810166317,4.79,0.44,4.810166317,8.73696,0.65828,8.761723723,0.57696,0.16828,0.601,8.16,0.49,8.174698771,8.14,0.6,8.162083067,0,0,0,8.14,0.6,8.162083067,5.8,0.53,5.824165176,5.8,0.53,5.824165176
03/11/2020 01:00,4.94,0.44,4.959556432,4.94,0.44,4.959556432,9.39272,0.68996,9.418027065,0.58272,0.16996,0.607,8.81,0.52,8.825332855,8.25,0.6,8.271789407,0,0,0,8.25,0.6,8.271789407,6.34,0.5,6.359685527,6.34,0.5,6.359685527
03/11/2020 01:30,4.94,0.44,4.959556432,4.94,0.44,4.959556432,9.40792,0.63856,9.429566141,0.57792,0.16856,0.602,8.83,0.47,8.842499647,8.11,0.64,8.13521358,0,0,0,8.11,0.64,8.13521358,6.23,0.56,6.255117905,6.23,0.56,6.255117905
03/11/2020 02:00,4.77,0.44,4.790250515,4.77,0.44,4.790250515,9.19504,0.58772,9.213803525,0.57504,0.16772,0.599,8.62,0.42,8.630225953,7.85,0.68,7.879397185,0,0,0,7.85,0.68,7.879397185,6.09,0.56,6.115692929,6.09,0.56,6.115692929
03/11/2020 02:30,4.62,0.46,4.642843956,4.62,0.46,4.642843956,9.05504,0.56772,9.072819595,0.57504,0.16772,0.599,8.48,0.4,8.48942872,7.76,0.63,7.785531453,0,0,0,7.76,0.63,7.785531453,5.93,0.56,5.956383131,5.93,0.56,5.956383131
03/11/2020 03:00,4.52,0.46,4.543346784,4.52,0.46,4.543346784,8.69504,0.53772,8.711651015,0.57504,0.16772,0.599,8.12,0.37,8.128425432,7.5,0.63,7.526413489,0,0,0,7.5,0.63,7.526413489,5.78,0.56,5.807064663,5.78,0.56,5.807064663
03/11/2020 03:30,4.42,0.46,4.443872185,4.42,0.46,4.443872185,8.396,0.508,8.411354231,0.576,0.168,0.6,7.82,0.34,7.827387815,7.18,0.77,7.221170265,0,0,0,7.18,0.77,7.221170265,5.57,0.54,5.596114724,5.57,0.54,5.596114724
03/11/2020 04:00,4.28,0.46,4.30464865,4.28,0.46,4.30464865,8.0208,0.6394,8.046245398,0.5808,0.1694,0.605,7.44,0.47,7.454830649,7.37,0.53,7.389032413,0,0,0,7.37,0.53,7.389032413,5.43,0.56,5.458800234,5.43,0.56,5.458800234
03/11/2020 04:30,4.32,0.4,4.338478996,4.32,0.4,4.338478996,7.91232,0.69276,7.942589263,0.59232,0.17276,0.617,7.32,0.52,7.338446702,7.4,0.53,7.418955452,0,0,0,7.4,0.53,7.418955452,5.43,0.54,5.456784768,5.43,0.54,5.456784768
