Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
03/11/2020 05:00,4.4,0.38,4.416378607,4.4,0.38,4.416378607,7.91424,0.69332,7.944550799,0.59424,0.17332,0.619,7.32,0.52,7.338446702,7.4,0.53,7.418955452,0,0,0,7.4,0.53,7.418955452,5.4,0.54,5.426932835,5.4,0.54,5.426932835
03/11/2020 05:30,4.71,0.32,4.720857973,4.71,0.32,4.720857973,7.9952,0.6936,8.025229218,0.5952,0.1736,0.62,7.4,0.52,7.418247772,7.6,0.59,7.622866915,0,0,0,7.6,0.59,7.622866915,6.21,0.37,6.221012779,6.21,0.37,6.221012779
03/11/2020 06:00,5.01,0.27,5.017270174,5.01,0.27,5.017270174,8.3352,0.6536,8.360786566,0.5952,0.1736,0.62,7.74,0.48,7.754869438,8.38,0.5,8.394903216,0,0,0,8.38,0.5,8.394903216,6.64,0.32,6.647706371,6.64,0.32,6.647706371
03/11/2020 06:30,5.79,-0.24,5.794971959,5.79,-0.24,5.794971959,9.31328,0.57304,9.330892733,0.59328,0.17304,0.618,8.72,0.4,8.729169491,9.83,0.43,9.839400388,0,0,0,9.83,0.43,9.839400388,7.43,0.08,7.430430674,7.43,0.08,7.430430674
03/11/2020 07:00,7,-0.45,7.014449373,7,-0.45,7.014449373,10.41408,-0.17256,10.41550955,0.57408,0.16744,0.598,9.84,-0.34,9.845872232,11.22,-0.35,11.22545767,0,0,0,11.22,-0.35,11.22545767,8.42,-0.42,8.430468552,8.42,-0.42,8.430468552
03/11/2020 07:30,7.59,-0.48,7.60516272,7.59,-0.48,7.60516272,11.15752,0.57136,11.17213967,0.58752,0.17136,0.612,10.57,0.4,10.57756588,13.17,-0.63,13.18505973,0,0,0,13.17,-0.63,13.18505973,9.31,-0.52,9.324510711,9.31,-0.52,9.324510711
03/11/2020 08:00,8.05,-0.61,8.073078719,8.05,-0.61,8.073078719,11.61328,0.57304,11.62740931,0.59328,0.17304,0.618,11.02,0.4,11.02725714,14.53,-0.97,14.56234184,0,0,0,14.53,-0.97,14.56234184,9.49,-0.52,9.504235898,9.49,-0.52,9.504235898
03/11/2020 08:30,8.46,-0.76,8.494068519,8.46,-0.76,8.494068519,11.68424,0.57332,11.69829732,0.59424,0.17332,0.619,11.09,0.4,11.09721136,15.21,-1.23,15.25965268,0,0,0,15.21,-1.23,15.25965268,10.18,-0.9,10.21970645,10.18,-0.9,10.21970645
03/11/2020 09:00,8.6,-0.86,8.642893034,8.6,-0.86,8.642893034,11.75984,-0.00088,11.75984003,0.57984,0.16912,0.604,11.18,-0.17,11.18129241,15.28,-1.45,15.34864489,0,0,0,15.28,-1.45,15.34864489,10.78,-1.16,10.84223224,10.78,-1.16,10.84223224
03/11/2020 09:30,8.9,-0.92,8.94742421,8.9,-0.92,8.94742421,11.97424,0.26332,11.97713492,0.59424,0.17332,0.619,11.38,0.09,11.38035588,15.12,-1.34,15.17926217,0,0,0,15.12,-1.34,15.17926217,11.24,-1.3,11.31492819,11.24,-1.3,11.31492819
03/11/2020 10:00,8.97,-0.92,9.017056061,8.97,-0.92,9.017056061,12.0052,0.1636,12.00631467,0.5952,0.1736,0.62,11.41,-0.01,11.41000438,15.54,-1.36,15.59939742,0,0,0,15.54,-1.36,15.59939742,11.33,-1.23,11.39656966,11.33,-1.23,11.39656966
03/11/2020 10:30,8.92,-0.87,8.962326707,8.92,-0.87,8.962326707,12.1752,0.1236,12.17582736,0.5952,0.1736,0.62,11.58,-0.05,11.58010794,15.67,-1.28,15.72219132,0,0,0,15.67,-1.28,15.72219132,11.39,-1.05,11.43829533,11.39,-1.05,11.43829533
03/11/2020 11:00,9.03,-0.92,9.076745011,9.03,-0.92,9.076745011,12.22616,-0.00612,12.22616153,0.59616,0.17388,0.621,11.63,-0.18,11.63139287,15.57,-1.2,15.61617431,0,0,0,15.57,-1.2,15.61617431,11.37,-1.21,11.43420308,11.37,-1.21,11.43420308
03/11/2020 11:30,8.88,-0.87,8.922516461,8.88,-0.87,8.922516461,12.1152,0.5336,12.1269452,0.5952,0.1736,0.62,11.52,0.36,11.52562363,15.98,-1.56,16.05596462,0,0,0,15.98,-1.56,16.05596462,11.46,-1.28,11.53126186,11.46,-1.28,11.53126186
03/11/2020 12:00,8.82,-0.86,8.861828254,8.82,-0.86,8.861828254,12.24616,0.36388,12.25156494,0.59616,0.17388,0.621,11.65,0.19,11.65154925,15.98,-1.65,16.06495876,0,0,0,15.98,-1.65,16.06495876,11.57,-1.32,11.64505474,11.57,-1.32,11.64505474
03/11/2020 12:30,8.69,-0.83,8.729547526,8.69,-0.83,8.729547526,12.42656,-0.25892,12.42925714,0.58656,0.17108,0.611,11.84,-0.43,11.8478057,16.228,-1.516,16.29865761,0.288,0.084,0.3,15.94,-1.6,16.02009987,11.35,-1.29,11.42307314,11.35,-1.29,11.42307314
03/11/2020 13:00,8.69,-0.8,8.726746244,8.69,-0.8,8.726746244,12.2556,-0.1892,12.25706033,0.5856,0.1708,0.61,11.67,-0.36,11.67555138,16.10664,-1.44348,16.17119311,0.29664,0.08652,0.309,15.81,-1.53,15.88385973,11.03,-1.17,11.09187991,11.03,-1.17,11.09187991
03/11/2020 13:30,8.6,-0.72,8.630086906,8.6,-0.72,8.630086906,12.0552,0.5736,12.06883855,0.5952,0.1736,0.62,11.46,0.4,11.46697868,15.57592,-1.09244,15.61418294,0.26592,0.07756,0.277,15.31,-1.17,15.35464099,10.79,-1.03,10.83904977,10.79,-1.03,10.83904977
03/11/2020 14:00,8.6,-0.79,8.636208659,8.6,-0.79,8.636208659,12.08424,0.57332,12.09783254,0.59424,0.17332,0.619,11.49,0.4,11.49696047,15.61112,-1.32384,15.66715099,0.02112,0.00616,0.022,15.59,-1.33,15.64662903,11.2,-1.13,11.25686013,11.2,-1.13,11.25686013
03/11/2020 14:30,8.62,-0.82,8.658914482,8.62,-0.82,8.658914482,12.26616,0.57388,12.27957733,0.59616,0.17388,0.621,11.67,0.4,11.67685317,15.46744,-1.25408,15.51819631,0.15744,0.04592,0.164,15.31,-1.3,15.36509356,10.8,-1.04,10.84995853,10.8,-1.04,10.84995853
03/11/2020 15:00,8.45,-0.77,8.485010312,8.45,-0.77,8.485010312,11.9352,0.5736,11.94897552,0.5952,0.1736,0.62,11.34,0.4,11.34705248,15.09192,-1.18944,15.13871913,0.00192,0.00056,0.002,15.09,-1.19,15.13684908,10.7,-1,10.74662738,10.7,-1,10.74662738
03/11/2020 15:30,8.45,-0.66,8.475735956,8.45,-0.66,8.475735956,12.0652,0.5736,12.07882726,0.5952,0.1736,0.62,11.47,0.4,11.4769726,15.32,-1.11,15.3601595,0,0,0,15.32,-1.11,15.3601595,10.54,-0.91,10.57921075,10.54,-0.91,10.57921075
03/11/2020 16:00,8.7,-0.64,8.723508469,8.7,-0.64,8.723508469,12.62616,0.59388,12.64011906,0.59616,0.17388,0.621,12.03,0.42,12.03732944,15.57,-1.09,15.60810687,0,0,0,15.57,-1.09,15.60810687,10.61,-0.8,10.64011748,10.61,-0.8,10.64011748
03/11/2020 16:30,9.01,-0.58,9.028648847,9.01,-0.58,9.028648847,13.2352,0.6436,13.25083922,0.5952,0.1736,0.62,12.64,0.47,12.64873511,16.02,-0.89,16.04470318,0,0,0,16.02,-0.89,16.04470318,10.83,-0.67,10.85070505,10.83,-0.67,10.85070505
03/11/2020 17:00,9.34,-0.49,9.352844487,9.34,-0.49,9.352844487,14.57424,0.23332,14.5761075,0.59424,0.17332,0.619,13.98,0.06,13.98012875,16.32,-0.71,16.33543694,0,0,0,16.32,-0.71,16.33543694,10.89,-0.52,10.90240799,10.89,-0.52,10.90240799
03/11/2020 17:30,9.7,-0.46,9.710901091,9.7,-0.46,9.710901091,15.59888,-0.41116,15.6042978,0.57888,0.16884,0.603,15.02,-0.58,15.03119423,16.5,-0.68,16.51400618,0,0,0,16.5,-0.68,16.51400618,11.05,-0.52,11.06222853,11.05,-0.52,11.06222853
03/11/2020 18:00,9.45,-0.34,9.456114424,9.45,-0.34,9.456114424,15.59792,-0.59144,15.60912905,0.57792,0.16856,0.602,15.02,-0.76,15.03921541,15.71,-0.28,15.71249503,0,0,0,15.71,-0.28,15.71249503,10.59,-0.45,10.59955659,10.59,-0.45,10.59955659
03/11/2020 18:30,9.04,-0.31,9.045313704,9.04,-0.31,9.045313704,15.0856,-0.5892,15.09710184,0.5856,0.1708,0.61,14.5,-0.76,14.51990358,14.61,-0.41,14.61575178,0,0,0,14.61,-0.41,14.61575178,10.07,-0.34,10.07573819,10.07,-0.34,10.07573819
03/11/2020 19:00,8.84,-0.29,8.844755508,8.84,-0.29,8.844755508,14.77696,-0.37172,14.78163464,0.57696,0.16828,0.601,14.2,-0.54,14.2102639,14,-0.15,14.00080355,0,0,0,14,-0.15,14.00080355,9.78,-0.34,9.785908236,9.78,-0.34,9.785908236
03/11/2020 19:30,8.54,-0.24,8.5433717,8.54,-0.24,8.5433717,14.27696,-0.35172,14.28129174,0.57696,0.16828,0.601,13.7,-0.52,13.70986506,13.41,0.23,13.41197226,0,0,0,13.41,0.23,13.41197226,9.46,-0.34,9.466107965,9.46,-0.34,9.466107965
03/11/2020 20:00,8.32,0.09,8.320486765,8.32,0.09,8.320486765,13.84792,-0.33144,13.85188582,0.57792,0.16856,0.602,13.27,-0.5,13.2794164,13.1,-0.37,13.10522415,0,0,0,13.1,-0.37,13.10522415,9.11,-0.29,9.114614638,9.11,-0.29,9.114614638
03/11/2020 20:30,8.1,0.27,8.104498751,8.1,0.27,8.104498751,13.26792,-0.29144,13.27112047,0.57792,0.16856,0.602,12.69,-0.46,12.69833454,12.61,-0.32,12.61405962,0,0,0,12.61,-0.32,12.61405962,8.9,-0.26,8.903796943,8.9,-0.26,8.903796943
03/11/2020 21:00,7.66,0.29,7.66548759,7.66,0.29,7.66548759,12.83792,-0.29144,12.84122764,0.57792,0.16856,0.602,12.26,-0.46,12.26862666,12.1,0.22,12.10199983,0,0,0,12.1,0.22,12.10199983,8.5,0.28,8.504610514,8.5,0.28,8.504610514
03/11/2020 21:30,7.07,0.35,7.078658065,7.07,0.35,7.078658065,11.9808,0.5694,11.99432303,0.5808,0.1694,0.605,11.4,0.4,11.40701539,11.74,0.41,11.7471571,0,0,0,11.74,0.41,11.7471571,7.88,0.33,7.886906872,7.88,0.33,7.886906872
03/11/2020 22:00,6.59,0.39,6.601530126,6.59,0.39,6.601530126,11.22984,0.69912,11.25158101,0.57984,0.16912,0.604,10.65,0.53,10.66317964,10.95,0.49,10.96095799,0,0,0,10.95,0.49,10.96095799,7.43,0.42,7.441861326,7.43,0.42,7.441861326
03/11/2020 22:30,6.05,0.41,6.063876648,6.05,0.41,6.063876648,10.556,0.658,10.57648807,0.576,0.168,0.6,9.98,0.49,9.992021817,10.04,0.54,10.05451143,0,0,0,10.04,0.54,10.05451143,7.03,0.42,7.042535055,7.03,0.42,7.042535055
03/11/2020 23:00,5.58,0.44,5.597320788,5.58,0.44,5.597320788,9.7108,0.7594,9.740447885,0.5808,0.1694,0.605,9.13,0.59,9.149043666,9.43,0.63,9.451021109,0,0,0,9.43,0.63,9.451021109,6.58,0.47,6.596764358,6.58,0.47,6.596764358
03/11/2020 23:30,5.24,0.44,5.258440834,5.24,0.44,5.258440834,8.88232,0.87276,8.925094879,0.59232,0.17276,0.617,8.29,0.7,8.319501187,8.59,0.86,8.63294272,0,0,0,8.59,0.86,8.63294272,6.16,0.55,6.184504831,6.16,0.55,6.184504831
04/11/2020 00:00,4.98,0.44,4.999399964,4.98,0.44,4.999399964,8.4904,0.8422,8.532068507,0.5904,0.1722,0.615,7.9,0.67,7.928360486,8.31,0.72,8.341133017,0,0,0,8.31,0.72,8.341133017,5.9,0.59,5.929426616,5.9,0.59,5.929426616
04/11/2020 00:30,4.98,0.44,4.999399964,4.98,0.44,4.999399964,8.80328,0.87304,8.846464695,0.59328,0.17304,0.618,8.21,0.7,8.239787619,8.26,0.72,8.291320763,0,0,0,8.26,0.72,8.291320763,6,0.59,6.028938547,6,0.59,6.028938547
04/11/2020 01:00,5.15,0.44,5.168761941,5.15,0.44,5.168761941,9.57616,0.87388,9.615950634,0.59616,0.17388,0.621,8.98,0.7,9.007241531,8.4,0.7,8.429116205,0,0,0,8.4,0.7,8.429116205,6.51,0.57,6.534906273,6.51,0.57,6.534906273
04/11/2020 01:30,5.13,0.46,5.150582491,5.13,0.46,5.150582491,9.57136,0.85248,9.609248379,0.59136,0.17248,0.616,8.98,0.68,9.0057093,8.34,0.7,8.369324943,0,0,0,8.34,0.7,8.369324943,6.54,0.59,6.566559221,6.54,0.59,6.566559221
04/11/2020 02:00,4.98,0.46,5.001199856,4.98,0.46,5.001199856,9.33792,0.79856,9.372003414,0.57792,0.16856,0.602,8.76,0.63,8.782624892,8.19,0.72,8.221587438,0,0,0,8.19,0.72,8.221587438,6.4,0.57,6.425332676,6.4,0.57,6.425332676
04/11/2020 02:30,4.83,0.46,4.851855315,4.83,0.46,4.851855315,9.226,0.678,9.250878877,0.576,0.168,0.6,8.65,0.51,8.665021639,8.1,0.68,8.128493095,0,0,0,8.1,0.68,8.128493095,6.26,0.57,6.285896913,6.26,0.57,6.285896913
04/11/2020 03:00,4.69,0.49,4.715527542,4.69,0.49,4.715527542,9.026,0.678,9.051428617,0.576,0.168,0.6,8.45,0.51,8.465376542,7.82,0.73,7.853998981,0,0,0,7.82,0.73,7.853998981,6.13,0.54,6.153738701,6.13,0.54,6.153738701
04/11/2020 03:30,4.56,0.49,4.586251192,4.56,0.49,4.586251192,8.616,0.658,8.641089052,0.576,0.168,0.6,8.04,0.49,8.054917753,7.41,0.92,7.466893598,0,0,0,7.41,0.92,7.466893598,5.92,0.51,5.941927297,5.92,0.51,5.941927297
04/11/2020 04:00,4.46,0.49,4.486836302,4.46,0.49,4.486836302,8.28696,0.62828,8.310742554,0.57696,0.16828,0.601,7.71,0.46,7.723710248,7.62,0.74,7.655847438,0,0,0,7.62,0.74,7.655847438,5.84,0.54,5.864912617,5.84,0.54,5.864912617
04/11/2020 04:30,4.46,0.49,4.486836302,4.46,0.49,4.486836302,8.26696,0.62828,8.290799925,0.57696,0.16828,0.601,7.69,0.46,7.703745842,7.62,0.74,7.655847438,0,0,0,7.62,0.74,7.655847438,5.8,0.54,5.82508369,5.8,0.54,5.82508369
04/11/2020 05:00,4.57,0.45,4.592101915,4.57,0.45,4.592101915,8.19696,0.65828,8.223350035,0.57696,0.16828,0.601,7.62,0.49,7.63573834,7.68,0.74,7.715568676,0,0,0,7.68,0.74,7.715568676,5.92,0.5,5.941077343,5.92,0.5,5.941077343
04/11/2020 05:30,4.87,0.37,4.884035217,4.87,0.37,4.884035217,8.27696,0.72828,8.308938476,0.57696,0.16828,0.601,7.7,0.56,7.72033678,7.84,0.74,7.87484603,0,0,0,7.84,0.74,7.87484603,6.39,0.44,6.405130756,6.39,0.44,6.405130756
04/11/2020 06:00,5.19,0.31,5.199249946,5.19,0.31,5.199249946,8.66712,0.80416,8.704346179,0.59712,0.17416,0.622,8.07,0.63,8.094553725,8.5,0.67,8.526364993,0,0,0,8.5,0.67,8.526364993,6.69,0.38,6.700783536,6.69,0.38,6.700783536
04/11/2020 06:30,6.08,-0.19,6.082968026,6.08,-0.19,6.082968026,9.62984,0.67912,9.653756906,0.57984,0.16912,0.604,9.05,0.51,9.064358775,10.02,0.52,10.03348394,0,0,0,10.02,0.52,10.03348394,7.79,-0.18,7.792079312,7.79,-0.18,7.792079312
04/11/2020 07:00,7.09,-0.39,7.100718274,7.09,-0.39,7.100718274,10.62696,0.67828,10.64858407,0.57696,0.16828,0.601,10.05,0.51,10.06293198,11.4,0.4,11.40701539,0,0,0,11.4,0.4,11.40701539,8.8,-0.38,8.808200724,8.8,-0.38,8.808200724
04/11/2020 07:30,7.87,-0.47,7.884021816,7.87,-0.47,7.884021816,11.25944,0.72192,11.28255989,0.58944,0.17192,0.614,10.67,0.55,10.68416585,13.13,-0.45,13.13770908,0,0,0,13.13,-0.45,13.13770908,9.7,-0.48,9.711869027,9.7,-0.48,9.711869027
04/11/2020 08:00,8.38,-0.62,8.40290426,8.38,-0.62,8.40290426,11.84424,0.68332,11.86393474,0.59424,0.17332,0.619,11.25,0.51,11.26155407,14.43,-0.75,14.4494775,0,0,0,14.43,-0.75,14.4494775,9.89,-0.52,9.903660939,9.89,-0.52,9.903660939
04/11/2020 08:30,8.84,-0.87,8.88270792,8.84,-0.87,8.88270792,11.92424,0.68332,11.94380282,0.59424,0.17332,0.619,11.33,0.51,11.34147257,15.2,-1.06,15.2369157,0,0,0,15.2,-1.06,15.2369157,10.71,-0.86,10.744473,10.71,-0.86,10.744473
04/11/2020 09:00,8.95,-0.93,8.998188707,8.95,-0.93,8.998188707,12.00424,0.60332,12.01939154,0.59424,0.17332,0.619,11.41,0.43,11.41809967,15.29,-1.37,15.35125402,0,0,0,15.29,-1.37,15.35125402,10.75,-0.96,10.79277999,10.75,-0.96,10.79277999
04/11/2020 09:30,9.12,-1,9.174660757,9.12,-1,9.174660757,12.21944,0.58192,12.23328839,0.58944,0.17192,0.614,11.63,0.41,11.63722476,16.12,-1.41,16.18154813,0,0,0,16.12,-1.41,16.18154813,11.03,-1.05,11.07986462,11.03,-1.05,11.07986462
04/11/2020 10:00,9.31,-1.07,9.371285931,9.31,-1.07,9.371285931,12.29696,-0.11172,12.29746749,0.57696,0.16828,0.601,11.72,-0.28,11.72334423,16.4456,-1.3792,16.50333154,0.1056,0.0308,0.11,16.34,-1.41,16.40072255,11.38,-1.17,11.43998689,11.38,-1.17,11.43998689
04/11/2020 10:30,9.26,-1.03,9.31710792,9.26,-1.03,9.31710792,12.38504,-0.22228,12.38703452,0.57504,0.16772,0.599,11.81,-0.39,11.8164377,16.39,-1.35,16.44550394,0,0,0,16.39,-1.35,16.44550394,11.78,-1.17,11.83796013,11.78,-1.17,11.83796013
04/11/2020 11:00,9.23,-1,9.284013141,9.23,-1,9.284013141,12.386,-0.262,12.38877072,0.576,0.168,0.6,11.81,-0.43,11.81782552,16.02896,-1.28072,16.08004361,0.16896,0.04928,0.176,15.86,-1.33,15.91566838,11.56,-1.23,11.62525269,11.56,-1.23,11.62525269
04/11/2020 11:30,9.2,-0.96,9.249951351,9.2,-0.96,9.249951351,12.536,-0.262,12.53873758,0.576,0.168,0.6,11.96,-0.43,11.96772744,15.95,-1.44,16.01487121,0,0,0,15.95,-1.44,16.01487121,11.84,-1.33,11.914466,11.84,-1.33,11.914466
04/11/2020 12:00,9.08,-0.96,9.130607866,9.08,-0.96,9.130607866,12.406,-0.032,12.40604127,0.576,0.168,0.6,11.83,-0.2,11.8316905,16.11928,-1.46396,16.18562222,0.08928,0.02604,0.093,16.03,-1.49,16.09909935,11.73,-1.39,11.8120701,11.73,-1.39,11.8120701
04/11/2020 12:30,9.02,-0.96,9.070942619,9.02,-0.96,9.070942619,12.37424,0.58332,12.38798118,0.59424,0.17332,0.619,11.78,0.41,11.78713282,16.25672,-1.60804,16.33605637,0.00672,0.00196,0.007,16.25,-1.61,16.32956215,11.82,-1.42,11.90499055,11.82,-1.42,11.90499055
04/11/2020 13:00,9.03,-0.96,9.080886521,9.03,-0.96,9.080886521,12.37424,0.58332,12.38798118,0.59424,0.17332,0.619,11.78,0.41,11.78713282,15.94536,-1.38552,16.00544192,0.01536,0.00448,0.016,15.93,-1.39,15.99052845,11.69,-1.29,11.76096085,11.69,-1.29,11.76096085
04/11/2020 13:30,8.9,-0.85,8.940497749,8.9,-0.85,8.940497749,12.37328,0.60304,12.38796655,0.59328,0.17304,0.618,11.78,0.43,11.78784544,15.83,-1.18,15.87391886,0,0,0,15.83,-1.18,15.87391886,11.63,-1.04,11.67640784,11.63,-1.04,11.67640784
04/11/2020 14:00,8.9,-0.9,8.945389874,8.9,-0.9,8.945389874,12.58328,0.58304,12.59678019,0.59328,0.17304,0.618,11.99,0.41,11.99700796,15.76,-1.42,15.82384277,0,0,0,15.76,-1.42,15.82384277,11.49,-1.16,11.54840682,11.49,-1.16,11.54840682
04/11/2020 14:30,8.9,-0.9,8.945389874,8.9,-0.9,8.945389874,12.58424,0.58332,12.59775212,0.59424,0.17332,0.619,11.99,0.41,11.99700796,15.95784,-1.34188,16.01415934,0.02784,0.00812,0.029,15.93,-1.35,15.98710105,11.25,-1.09,11.3026811,11.25,-1.09,11.3026811
04/11/2020 15:00,8.85,-0.83,8.888835694,8.85,-0.83,8.888835694,12.40232,0.58276,12.41600381,0.59232,0.17276,0.617,11.81,0.41,11.81711471,15.43,-1.14,15.47205545,0,0,0,15.43,-1.14,15.47205545,10.99,-1.01,11.03631279,10.99,-1.01,11.03631279
04/11/2020 15:30,8.9,-0.78,8.934114394,8.9,-0.78,8.934114394,12.4704,0.6022,12.48493176,0.5904,0.1722,0.615,11.88,0.43,11.88777944,15.66,-1.22,15.70745046,0,0,0,15.66,-1.22,15.70745046,10.9,-1.04,10.94950227,10.9,-1.04,10.94950227
04/11/2020 16:00,9.16,-0.78,9.193149623,9.16,-0.78,9.193149623,13.09848,0.60164,13.11229,0.58848,0.17164,0.613,12.51,0.43,12.51738791,15.97,-1.14,16.01063709,0,0,0,15.97,-1.14,16.01063709,10.86,-0.83,10.89167113,10.86,-0.83,10.89167113
04/11/2020 16:30,9.49,-0.7,9.515781628,9.49,-0.7,9.515781628,14.20944,0.41192,14.21540936,0.58944,0.17192,0.614,13.62,0.24,13.62211437,16.55,-1.04,16.58264454,0,0,0,16.55,-1.04,16.58264454,11.15,-0.8,11.17866271,11.15,-0.8,11.17866271
04/11/2020 17:00,9.66,-0.53,9.674528412,9.66,-0.53,9.674528412,15.35368,-0.37976,15.3583758,0.58368,0.17024,0.608,14.77,-0.55,14.7802368,16.67,-1.04,16.70241001,0,0,0,16.67,-1.04,16.70241001,11.18,-0.72,11.20316027,11.18,-0.72,11.20316027
04/11/2020 17:30,9.72,-0.37,9.727039632,9.72,-0.37,9.727039632,15.60944,-0.30808,15.61247996,0.58944,0.17192,0.614,15.02,-0.48,15.02766782,15.89,-0.63,15.90248408,0,0,0,15.89,-0.63,15.90248408,10.75,-0.45,10.75941448,10.75,-0.45,10.75941448
04/11/2020 18:00,9.54,-0.37,9.547172356,9.54,-0.37,9.547172356,15.346,-0.422,15.3518012,0.576,0.168,0.6,14.77,-0.59,14.78177932,15.03,-0.5,15.0383144,0,0,0,15.03,-0.5,15.0383144,10.42,-0.4,10.42767472,10.42,-0.4,10.42767472
04/11/2020 18:30,9.2,-0.31,9.205221344,9.2,-0.31,9.205221344,15.12504,-0.49228,15.13304908,0.57504,0.16772,0.599,14.55,-0.66,14.56496138,14.49,-0.5,14.49862407,0,0,0,14.49,-0.5,14.49862407,10.14,-0.33,10.1453684,10.14,-0.33,10.1453684
04/11/2020 19:00,8.99,-0.31,8.99534324,8.99,-0.31,8.99534324,14.75504,-0.43228,14.76137092,0.57504,0.16772,0.599,14.18,-0.6,14.19268826,13.82,-0.35,13.82443127,0,0,0,13.82,-0.35,13.82443127,9.77,-0.33,9.775571595,9.77,-0.33,9.775571595
04/11/2020 19:30,8.51,0.04,8.510094007,8.51,0.04,8.510094007,14.226,-0.432,14.23255775,0.576,0.168,0.6,13.65,-0.6,13.66318045,13.42,0.34,13.42430631,0,0,0,13.42,0.34,13.42430631,9.48,-0.23,9.482789674,9.48,-0.23,9.482789674
04/11/2020 20:00,8.29,0.26,8.294076199,8.29,0.26,8.294076199,13.65408,-0.30256,13.65743179,0.57408,0.16744,0.598,13.08,-0.47,13.08844147,13.16,-0.36,13.16492309,0,0,0,13.16,-0.36,13.16492309,9.19,0.27,9.193965412,9.19,0.27,9.193965412
04/11/2020 20:30,8.06,0.26,8.064192458,8.06,0.26,8.064192458,13.23408,-0.22256,13.23595128,0.57408,0.16744,0.598,12.66,-0.39,12.66600568,13,-0.41,13.00646378,0,0,0,13,-0.41,13.00646378,8.85,0.29,8.854750138,8.85,0.29,8.854750138
04/11/2020 21:00,7.57,0.31,7.576344765,7.57,0.31,7.576344765,12.59504,0.25772,12.59767646,0.57504,0.16772,0.599,12.02,0.09,12.02033693,12.36,-0.39,12.36615138,0,0,0,12.36,-0.39,12.36615138,8.48,0.32,8.486035588,8.48,0.32,8.486035588
04/11/2020 21:30,6.92,0.37,6.929884559,6.92,0.37,6.929884559,11.9808,0.6294,11.99732108,0.5808,0.1694,0.605,11.4,0.46,11.40927693,11.75,-0.25,11.75265927,0,0,0,11.75,-0.25,11.75265927,7.84,0.42,7.85124194,7.84,0.42,7.85124194
04/11/2020 22:00,6.33,0.44,6.345273832,6.33,0.44,6.345273832,11.17984,0.67912,11.2004476,0.57984,0.16912,0.604,10.6,0.51,10.61226178,10.88,0.46,10.88971992,0,0,0,10.88,0.46,10.88971992,7.45,0.47,7.464810781,7.45,0.47,7.464810781
04/11/2020 22:30,5.96,0.44,5.976219541,5.96,0.44,5.976219541,10.51888,0.70884,10.54273639,0.57888,0.16884,0.603,9.94,0.54,9.954657202,10.15,0.55,10.16489056,0,0,0,10.15,0.55,10.16489056,6.96,0.53,6.980150428,6.96,0.53,6.980150428
04/11/2020 23:00,5.59,0.49,5.611434754,5.59,0.49,5.611434754,9.79504,0.62772,9.815133265,0.57504,0.16772,0.599,9.22,0.46,9.231467922,9.44,0.59,9.45841953,0,0,0,9.44,0.59,9.45841953,6.45,0.53,6.471738561,6.45,0.53,6.471738561
04/11/2020 23:30,5.13,0.51,5.155288547,5.13,0.51,5.155288547,9.0104,0.8322,9.048749361,0.5904,0.1722,0.615,8.42,0.66,8.445827372,8.76,0.78,8.794657469,0,0,0,8.76,0.78,8.794657469,6,0.62,6.031948276,6,0.62,6.031948276
05/11/2020 00:00,4.83,0.52,4.857911074,4.83,0.52,4.857911074,8.5156,0.8308,8.556031323,0.5856,0.1708,0.61,7.93,0.66,7.957417923,8.47,0.68,8.497252497,0,0,0,8.47,0.68,8.497252497,5.74,0.65,5.776685901,5.74,0.65,5.776685901
05/11/2020 00:30,4.89,0.49,4.914488783,4.89,0.49,4.914488783,8.86232,0.85276,8.90325308,0.59232,0.17276,0.617,8.27,0.68,8.297909375,8.38,0.63,8.403648017,0,0,0,8.38,0.63,8.403648017,5.85,0.62,5.882762956,5.85,0.62,5.882762956
05/11/2020 01:00,5.04,0.51,5.065737853,5.04,0.51,5.065737853,9.51328,0.87304,9.553255738,0.59328,0.17304,0.618,8.92,0.7,8.94742421,8.55,0.65,8.574672005,0,0,0,8.55,0.65,8.574672005,6.43,0.62,6.459821979,6.43,0.62,6.459821979
05/11/2020 01:30,5.04,0.51,5.065737853,5.04,0.51,5.065737853,9.57328,0.83304,9.609456051,0.59328,0.17304,0.618,8.98,0.66,9.004221232,8.38,0.62,8.40290426,0,0,0,8.38,0.62,8.40290426,6.45,0.62,6.479729933,6.45,0.62,6.479729933
05/11/2020 02:00,4.85,0.54,4.879969262,4.85,0.54,4.879969262,9.28848,0.83164,9.325635946,0.58848,0.17164,0.613,8.7,0.66,8.724998567,8.17,0.62,8.193491319,0,0,0,8.17,0.62,8.193491319,6.28,0.62,6.310530881,6.28,0.62,6.310530881
05/11/2020 02:30,4.7,0.54,4.730919572,4.7,0.54,4.730919572,9.12368,0.80024,9.158707376,0.58368,0.17024,0.608,8.54,0.63,8.563206175,8.04,0.65,8.066232082,0,0,0,8.04,0.65,8.066232082,6.1,0.66,6.13560103,6.1,0.66,6.13560103
05/11/2020 03:00,4.59,0.54,4.621655548,4.59,0.54,4.621655548,8.8856,0.8008,8.92161241,0.5856,0.1708,0.61,8.3,0.63,8.323875299,7.83,0.67,7.858613109,0,0,0,7.83,0.67,7.858613109,5.9,0.68,5.939057164,5.9,0.68,5.939057164
05/11/2020 03:30,4.47,0.54,4.502499306,4.47,0.54,4.502499306,8.556,0.778,8.591299087,0.576,0.168,0.6,7.98,0.61,8.003280577,7.4,0.87,7.45096638,0,0,0,7.4,0.87,7.45096638,5.74,0.67,5.778970497,5.74,0.67,5.778970497
05/11/2020 04:00,4.29,0.56,4.326395729,4.29,0.56,4.326395729,8.29696,0.77828,8.333382567,0.57696,0.16828,0.601,7.72,0.61,7.744062241,7.57,0.71,7.603223001,0,0,0,7.57,0.71,7.603223001,5.57,0.67,5.610151513,5.57,0.67,5.610151513
05/11/2020 04:30,4.27,0.54,4.304009758,4.27,0.54,4.304009758,8.13752,0.82136,8.178866914,0.58752,0.17136,0.612,7.55,0.65,7.577928477,7.57,0.68,7.600480248,0,0,0,7.57,0.68,7.600480248,5.57,0.67,5.610151513,5.57,0.67,5.610151513
05/11/2020 05:00,4.35,0.49,4.377510708,4.35,0.49,4.377510708,7.99232,0.84276,8.036630102,0.59232,0.17276,0.617,7.4,0.67,7.430269174,7.57,0.66,7.598716997,0,0,0,7.57,0.66,7.598716997,5.61,0.58,5.639902481,5.61,0.58,5.639902481
05/11/2020 05:30,4.75,0.37,4.764388733,4.75,0.37,4.764388733,8.14328,0.84304,8.186801915,0.59328,0.17304,0.618,7.55,0.67,7.579670178,7.72,0.72,7.753502434,0,0,0,7.72,0.72,7.753502434,6.34,0.49,6.358907139,6.34,0.49,6.358907139
05/11/2020 06:00,5.06,0.3,5.068885479,5.06,0.3,5.068885479,8.50328,0.82304,8.54301853,0.59328,0.17304,0.618,7.91,0.65,7.936661767,8.51,0.63,8.53328776,0,0,0,8.51,0.63,8.53328776,6.68,0.42,6.69319057,6.68,0.42,6.69319057
05/11/2020 06:30,5.8,-0.2,5.803447251,5.8,-0.2,5.803447251,9.37504,0.65772,9.398083347,0.57504,0.16772,0.599,8.8,0.49,8.813631488,10.08,0.45,10.09003964,0,0,0,10.08,0.45,10.09003964,7.77,-0.2,7.772573576,7.77,-0.2,7.772573576
05/11/2020 07:00,6.61,-0.3,6.616804365,6.61,-0.3,6.616804365,10.33984,0.54912,10.35441085,0.57984,0.16912,0.604,9.76,0.38,9.76739474,10.96,0.35,10.96558708,0,0,0,10.96,0.35,10.96558708,8.64,-0.42,8.65020231,8.64,-0.42,8.65020231
05/11/2020 07:30,7.42,-0.43,7.432449125,7.42,-0.43,7.432449125,11.00136,0.61248,11.01839614,0.59136,0.17248,0.616,10.41,0.44,10.4192946,12.6,-0.52,12.61072559,0,0,0,12.6,-0.52,12.61072559,9.5,-0.45,9.510651923,9.5,-0.45,9.510651923
05/11/2020 08:00,7.95,-0.62,7.974139452,7.95,-0.62,7.974139452,11.61232,0.54276,11.62499738,0.59232,0.17276,0.617,11.02,0.37,11.02620968,13.82,-0.85,13.84611498,0,0,0,13.82,-0.85,13.84611498,10.1,-0.84,10.1348705,10.1,-0.84,10.1348705
05/11/2020 08:30,8.39,-0.77,8.42525964,8.39,-0.77,8.42525964,11.64424,0.56332,11.65785806,0.59424,0.17332,0.619,11.05,0.39,11.05688021,14.86,-1.08,14.89919461,0,0,0,14.86,-1.08,14.89919461,10.48,-0.95,10.52297011,10.48,-0.95,10.52297011
05/11/2020 09:00,8.5,-0.85,8.542394278,8.5,-0.85,8.542394278,11.50424,0.52332,11.51613658,0.59424,0.17332,0.619,10.91,0.35,10.91561267,15.01,-1.19,15.05709799,0,0,0,15.01,-1.19,15.05709799,10.58,-1.06,10.6329676,10.58,-1.06,10.6329676
05/11/2020 09:30,8.59,-0.82,8.629049774,8.59,-0.82,8.629049774,11.82392,0.49156,11.83413349,0.55392,0.16156,0.577,11.27,0.33,11.27483038,15.52,-1.32,15.57603287,0,0,0,15.52,-1.32,15.57603287,10.73,-1.26,10.80372621,10.73,-1.26,10.80372621
05/11/2020 10:00,8.73,-0.83,8.769367138,8.73,-0.83,8.769367138,11.9604,-0.3678,11.96605386,0.1104,0.0322,0.115,11.85,-0.4,11.85674913,15.46,-1.45,15.52784917,0,0,0,15.46,-1.45,15.52784917,11.09,-1.18,11.15260059,11.09,-1.18,11.15260059
05/11/2020 10:30,8.62,-0.79,8.656124999,8.62,-0.79,8.656124999,12.04456,-0.38992,12.05086981,0.03456,0.01008,0.036,12.01,-0.4,12.01665927,15.56,-1.33,15.61673782,0,0,0,15.56,-1.33,15.61673782,10.91,-1.06,10.96137309,10.91,-1.06,10.96137309
05/11/2020 11:00,8.72,-0.84,8.760365289,8.72,-0.84,8.760365289,12.41456,-0.42992,12.4220019,0.03456,0.01008,0.036,12.38,-0.44,12.3878166,15.79,-1.17,15.83328772,0,0,0,15.79,-1.17,15.83328772,10.91,-1.28,10.98483045,10.91,-1.28,10.98483045
05/11/2020 11:30,8.72,-0.84,8.760365289,8.72,-0.84,8.760365289,12.24552,-0.42964,12.25305475,0.03552,0.01036,0.037,12.21,-0.44,12.21792536,16.04,-1.33,16.09504582,0,0,0,16.04,-1.33,16.09504582,11.02,-1.28,11.09408852,11.02,-1.28,11.09408852
05/11/2020 12:00,8.72,-0.9,8.76632192,8.72,-0.9,8.76632192,12.24648,-0.42936,12.25400434,0.03648,0.01064,0.038,12.21,-0.44,12.21792536,16.04,-1.36,16.09755261,0,0,0,16.04,-1.36,16.09755261,10.79,-1.17,10.85324836,10.79,-1.17,10.85324836
05/11/2020 12:30,8.78,-0.84,8.820090702,8.78,-0.84,8.820090702,12.5428,-0.2996,12.54637764,0.4128,0.1204,0.43,12.13,-0.42,12.13726905,15.96,-1.36,16.01784005,0,0,0,15.96,-1.36,16.01784005,10.93,-1.14,10.98929024,10.93,-1.14,10.98929024
05/11/2020 13:00,8.91,-0.87,8.952373987,8.91,-0.87,8.952373987,12.59848,-0.21836,12.60037219,0.58848,0.17164,0.613,12.01,-0.39,12.01633055,15.9,-1.29,15.95224436,0,0,0,15.9,-1.29,15.95224436,10.99,-1.1,11.04491286,10.99,-1.1,11.04491286
05/11/2020 13:30,8.79,-0.76,8.822794342,8.79,-0.76,8.822794342,12.57656,0.05108,12.57666373,0.58656,0.17108,0.611,11.99,-0.12,11.99060049,15.71088,-1.06516,15.74694625,0.05088,0.01484,0.053,15.66,-1.08,15.6971972,10.69,-0.8,10.71989272,10.69,-0.8,10.71989272
05/11/2020 14:00,8.68,-0.82,8.718646684,8.68,-0.82,8.718646684,12.36848,-0.21836,12.37040737,0.58848,0.17164,0.613,11.78,-0.39,11.78645409,16.1188,-1.2216,16.16502459,0.2688,0.0784,0.28,15.85,-1.3,15.90322294,10.23,-0.87,10.26692749,10.23,-0.87,10.26692749
05/11/2020 14:30,8.81,-0.86,8.851875507,8.81,-0.86,8.851875507,12.18984,-0.19088,12.1913344,0.57984,0.16912,0.604,11.61,-0.36,11.61558005,16.26184,-1.17988,16.30458699,0.41184,0.12012,0.429,15.85,-1.3,15.90322294,10.03,-0.84,10.06511301,10.03,-0.84,10.06511301
05/11/2020 15:00,8.78,-0.86,8.82201791,8.78,-0.86,8.82201791,12.22656,-0.10892,12.22704515,0.58656,0.17108,0.611,11.64,-0.28,11.64336721,15.74256,-1.01592,15.7753063,0.32256,0.09408,0.336,15.42,-1.11,15.45989974,10.12,-0.87,10.1573274,10.12,-0.87,10.1573274
05/11/2020 15:30,8.69,-0.83,8.729547526,8.69,-0.83,8.729547526,12.36696,-0.14172,12.367772,0.57696,0.16828,0.601,11.79,-0.31,11.79407478,16.15112,-0.96884,16.18015229,0.62112,0.18116,0.647,15.53,-1.15,15.57252067,9.46,-0.8,9.493766376,9.46,-0.8,9.493766376
05/11/2020 16:00,8.94,-0.79,8.974837046,8.94,-0.79,8.974837046,12.876,-0.182,12.8772862,0.576,0.168,0.6,12.3,-0.35,12.30497867,16.00576,-0.91332,16.03179674,0.36576,0.10668,0.381,15.64,-1.02,15.67322558,9.72,-0.65,9.741709296,9.72,-0.65,9.741709296
05/11/2020 16:30,9.11,-0.66,9.133876505,9.11,-0.66,9.133876505,13.55656,0.59108,13.56943973,0.58656,0.17108,0.611,12.97,0.42,12.97679853,16.57368,-0.72476,16.58951916,0.46368,0.13524,0.483,16.11,-0.86,16.13293836,9.67,-0.52,9.683971293,9.67,-0.52,9.683971293
05/11/2020 17:00,9.36,-0.49,9.372817079,9.36,-0.49,9.372817079,14.89888,-0.19116,14.90010629,0.57888,0.16884,0.603,14.32,-0.36,14.32452442,17.18464,-0.72448,17.19990474,0.46464,0.13552,0.484,16.72,-0.86,16.74210262,9.96,-0.52,9.97356506,9.96,-0.52,9.97356506
05/11/2020 17:30,9.7,-0.43,9.70952625,9.7,-0.43,9.70952625,15.66504,-0.53228,15.67408052,0.57504,0.16772,0.599,15.09,-0.7,15.10622719,16.97464,-0.51448,16.98243483,0.46464,0.13552,0.484,16.51,-0.65,16.52279032,9.86,-0.42,9.868941179,9.86,-0.42,9.868941179
05/11/2020 18:00,9.27,-0.34,9.276233072,9.27,-0.34,9.276233072,15.636,-0.532,15.64504778,0.576,0.168,0.6,15.06,-0.7,15.07625948,16.08464,-0.35448,16.08854561,0.46464,0.13552,0.484,15.62,-0.49,15.62768377,9.63,-0.34,9.636000208,9.63,-0.34,9.636000208
05/11/2020 18:30,8.87,-0.31,8.875415483,8.87,-0.31,8.875415483,15.216,-0.512,15.22461165,0.576,0.168,0.6,14.64,-0.68,14.65578384,15.00464,-0.04448,15.00470593,0.46464,0.13552,0.484,14.54,-0.18,14.54111413,9.33,-0.32,9.335486061,9.33,-0.32,9.335486061
05/11/2020 19:00,8.58,-0.2,8.582330686,8.58,-0.2,8.582330686,14.59792,-0.51144,14.60687644,0.57792,0.16856,0.602,14.02,-0.68,14.03648104,14.29464,0.28552,14.29749119,0.46464,0.13552,0.484,13.83,0.15,13.83081343,8.98,-0.32,8.98569975,8.98,-0.32,8.98569975
05/11/2020 19:30,8.09,0.31,8.095937253,8.09,0.31,8.095937253,13.99696,-0.45172,14.00424722,0.57696,0.16828,0.601,13.42,-0.62,13.43431427,13.73464,0.54552,13.74546936,0.46464,0.13552,0.484,13.27,0.41,13.27633232,8.6,0.17,8.601680068,8.6,0.17,8.601680068
05/11/2020 20:00,7.9,0.31,7.906079939,7.9,0.31,7.906079939,13.426,-0.272,13.42875497,0.576,0.168,0.6,12.85,-0.44,12.85753087,13.58464,-0.09448,13.58496855,0.46464,0.13552,0.484,13.12,-0.23,13.12201585,8.2,0.31,8.205857664,8.2,0.31,8.205857664
05/11/2020 20:30,7.54,0.31,7.546369988,7.54,0.31,7.546369988,12.67504,-0.23228,12.67716818,0.57504,0.16772,0.599,12.1,-0.4,12.10660976,13.13464,-0.23448,13.13673281,0.46464,0.13552,0.484,12.67,-0.37,12.67540137,7.94,0.31,7.946049333,7.94,0.31,7.946049333
05/11/2020 21:00,7.21,0.34,7.218012192,7.21,0.34,7.218012192,12.326,-0.142,12.32681792,0.576,0.168,0.6,11.75,-0.31,11.75408865,12.67464,-0.23448,12.67680875,0.46464,0.13552,0.484,12.21,-0.37,12.21560477,7.64,0.31,7.64628668,7.64,0.31,7.64628668
05/11/2020 21:30,6.82,0.36,6.829494857,6.82,0.36,6.829494857,11.57696,0.58828,11.59189701,0.57696,0.16828,0.601,11,0.42,11.00801526,12.06464,-0.18448,12.06605036,0.46464,0.13552,0.484,11.6,-0.32,11.60441295,7.11,0.37,7.119620776,7.11,0.37,7.119620776
05/11/2020 22:00,6.24,0.42,6.254118643,6.24,0.42,6.254118643,10.78504,0.61772,10.80271567,0.57504,0.16772,0.599,10.21,0.45,10.21991194,11.32464,0.56552,11.33875143,0.46464,0.13552,0.484,10.86,0.43,10.86850956,6.58,0.43,6.594035183,6.58,0.43,6.594035183
05/11/2020 22:30,5.79,0.47,5.809044672,5.79,0.47,5.809044672,10.09176,0.69968,10.11598596,0.58176,0.16968,0.606,9.51,0.53,9.524757215,10.59464,0.64552,10.6142872,0.46464,0.13552,0.484,10.13,0.51,10.14282998,6.11,0.54,6.133816104,6.11,0.54,6.133816104
05/11/2020 23:00,5.43,0.47,5.450302744,5.43,0.47,5.450302744,9.376,0.678,9.400481903,0.576,0.168,0.6,8.8,0.51,8.814766021,9.97464,0.64552,9.99550595,0.46464,0.13552,0.484,9.51,0.51,9.523665261,5.69,0.58,5.719484242,5.69,0.58,5.719484242
05/11/2020 23:30,5.08,0.5,5.104546993,5.08,0.5,5.104546993,8.63232,0.82276,8.67144063,0.59232,0.17276,0.617,8.04,0.65,8.066232082,9.23464,0.79552,9.268841783,0.46464,0.13552,0.484,8.77,0.66,8.7947996,5.37,0.63,5.406829015,5.37,0.63,5.406829015
06/11/2020 00:00,4.81,0.5,4.8359177,4.81,0.5,4.8359177,8.1808,0.7894,8.218798026,0.5808,0.1694,0.605,7.6,0.62,7.625247537,8.8356,0.6958,8.862954643,0.4656,0.1358,0.485,8.37,0.56,8.388712655,5.23,0.66,5.271479868,5.23,0.66,5.271479868
06/11/2020 00:30,4.79,0.5,4.816025332,4.79,0.5,4.816025332,8.66888,0.78884,8.70469695,0.57888,0.16884,0.603,8.09,0.62,8.113722943,8.58656,0.76608,8.620666517,0.46656,0.13608,0.486,8.12,0.63,8.144402986,5.28,0.66,5.321090114,5.28,0.66,5.321090114
06/11/2020 01:00,5.03,0.5,5.054789808,5.03,0.5,5.054789808,9.4952,0.7936,9.52830646,0.5952,0.1736,0.62,8.9,0.62,8.921569369,8.80656,0.76608,8.839817736,0.46656,0.13608,0.486,8.34,0.63,8.363761116,5.84,0.66,5.877176193,5.84,0.66,5.877176193
06/11/2020 01:30,5.03,0.5,5.054789808,5.03,0.5,5.054789808,9.46944,0.79192,9.502496051,0.58944,0.17192,0.614,8.88,0.62,8.90161783,8.69656,0.82608,8.735706268,0.46656,0.13608,0.486,8.23,0.69,8.258874015,5.86,0.69,5.900483031,5.86,0.69,5.900483031
06/11/2020 02:00,4.81,0.55,4.841342789,4.81,0.55,4.841342789,9.22136,0.79248,9.255350064,0.59136,0.17248,0.616,8.63,0.62,8.652242484,8.55752,0.82636,8.597326294,0.46752,0.13636,0.487,8.09,0.69,8.119371897,5.67,0.69,5.711829829,5.67,0.69,5.711829829
06/11/2020 02:30,4.67,0.55,4.702276045,4.67,0.55,4.702276045,9.08272,0.72996,9.112005498,0.58272,0.16996,0.607,8.5,0.56,8.518427085,8.41656,0.79608,8.454124768,0.46656,0.13608,0.486,7.95,0.66,7.977349184,5.5,0.71,5.545637925,5.5,0.71,5.545637925
06/11/2020 03:00,4.54,0.55,4.573193632,4.54,0.55,4.573193632,8.79984,0.72912,8.829994337,0.57984,0.16912,0.604,8.22,0.56,8.239053344,8.23656,0.79608,8.274941933,0.46656,0.13608,0.486,7.77,0.66,7.797980508,5.35,0.69,5.394311819,5.35,0.69,5.394311819
06/11/2020 03:30,4.46,0.55,4.493784597,4.46,0.55,4.493784597,8.56888,0.72884,8.599820475,0.57888,0.16884,0.603,7.99,0.56,8.009600489,7.93656,0.87608,7.984766797,0.46656,0.13608,0.486,7.47,0.74,7.506563794,5.15,0.65,5.190857347,5.15,0.65,5.190857347
06/11/2020 04:00,4.31,0.55,4.344951093,4.31,0.55,4.344951093,8.20504,0.68772,8.233810795,0.57504,0.16772,0.599,7.63,0.52,7.647699,7.96656,0.80608,8.007236927,0.46656,0.13608,0.486,7.5,0.67,7.529867197,5,0.65,5.042072986,5,0.65,5.042072986
06/11/2020 04:30,4.29,0.55,4.325112715,4.29,0.55,4.325112715,8.02504,0.65772,8.051947752,0.57504,0.16772,0.599,7.45,0.49,7.466096704,8.00656,0.77608,8.044084982,0.46656,0.13608,0.486,7.54,0.64,7.567113056,5.08,0.62,5.117694794,5.08,0.62,5.117694794
06/11/2020 05:00,4.44,0.5,4.468064458,4.44,0.5,4.468064458,8.026,0.658,8.052927418,0.576,0.168,0.6,7.45,0.49,7.466096704,7.87656,0.90608,7.928504172,0.46656,0.13608,0.486,7.41,0.77,7.449899328,5.21,0.57,5.241087673,5.21,0.57,5.241087673
06/11/2020 05:30,4.79,0.38,4.805049427,4.79,0.38,4.805049427,8.17888,0.68884,8.207836414,0.57888,0.16884,0.603,7.6,0.52,7.617768702,8.24752,0.76636,8.283048581,0.46752,0.13636,0.487,7.78,0.63,7.805466033,5.91,0.49,5.93027824,5.91,0.49,5.93027824
06/11/2020 06:00,5.09,0.28,5.097695558,5.09,0.28,5.097695558,8.44752,0.72136,8.478263643,0.58752,0.17136,0.612,7.86,0.55,7.879219504,9.11752,0.68636,9.143317833,0.46752,0.13636,0.487,8.65,0.55,8.667467912,6.25,0.43,6.264774537,6.25,0.43,6.264774537
06/11/2020 06:30,5.9,-0.07,5.90041524,5.9,-0.07,5.90041524,9.32944,0.68192,9.354328709,0.58944,0.17192,0.614,8.74,0.51,8.754867218,10.38752,0.64636,10.40761034,0.46752,0.13636,0.487,9.92,0.51,9.933101228,7.07,0.14,7.071386003,7.07,0.14,7.071386003
06/11/2020 07:00,6.77,-0.37,6.780103244,6.77,-0.37,6.780103244,10.29848,0.58164,10.31489192,0.58848,0.17164,0.613,9.71,0.41,9.71865217,11.62752,0.51636,11.63897972,0.46752,0.13636,0.487,11.16,0.38,11.16646766,7.91,-0.36,7.918187924,7.91,-0.36,7.918187924
06/11/2020 07:30,7.44,-0.42,7.451845409,7.44,-0.42,7.451845409,10.91704,0.57372,10.93210488,0.28704,0.08372,0.299,10.63,0.49,10.64128752,13.16752,-0.31364,13.1712548,0.46752,0.13636,0.487,12.7,-0.45,12.70796994,8.68,-0.36,8.68746223,8.68,-0.36,8.68746223
06/11/2020 08:00,7.83,-0.52,7.847247925,7.83,-0.52,7.847247925,11.40056,0.61308,11.41703269,0.49056,0.14308,0.511,10.91,0.47,10.92011905,14.38752,-0.58364,14.39935302,0.46752,0.13636,0.487,13.92,-0.72,13.93860825,9.24,-0.54,9.255765771,9.24,-0.54,9.255765771
06/11/2020 08:30,8.18,-0.67,8.207393009,8.18,-0.67,8.207393009,11.62752,0.60136,11.64306039,0.58752,0.17136,0.612,11.04,0.43,11.04837092,15.48752,-0.95364,15.51685229,0.46752,0.13636,0.487,15.02,-1.09,15.05949866,9.62,-0.79,9.652383125,9.62,-0.79,9.652383125
06/11/2020 09:00,8.37,-0.79,8.407199296,8.37,-0.79,8.407199296,11.69232,0.58276,11.70683374,0.59232,0.17276,0.617,11.1,0.41,11.10756949,15.25752,-0.95364,15.28729361,0.46752,0.13636,0.487,14.79,-1.09,14.83011126,10.11,-0.83,10.14401301,10.11,-0.83,10.14401301
06/11/2020 09:30,8.42,-0.76,8.454229711,8.42,-0.76,8.454229711,12.18408,-0.27256,12.18712823,0.57408,0.16744,0.598,11.61,-0.44,11.61833465,16.01752,-1.03364,16.05083669,0.46752,0.13636,0.487,15.55,-1.17,15.59395396,10.53,-0.99,10.57643607,10.53,-0.99,10.57643607
06/11/2020 10:00,8.47,-0.71,8.499705877,8.47,-0.71,8.499705877,12.29176,-0.27032,12.29473208,0.58176,0.16968,0.606,11.71,-0.44,11.71826352,15.88816,-1.03012,15.92151926,0.30816,0.08988,0.321,15.58,-1.12,15.62020486,10.78,-1.06,10.83198966,10.78,-1.06,10.83198966
06/11/2020 10:30,8.55,-0.69,8.57779692,8.55,-0.69,8.57779692,12.37424,-0.19668,12.37580295,0.59424,0.17332,0.619,11.78,-0.37,11.78580926,15.58,-0.94,15.60833111,0,0,0,15.58,-0.94,15.60833111,10.85,-0.91,10.88809442,10.85,-0.91,10.88809442
06/11/2020 11:00,8.64,-0.72,8.669948097,8.64,-0.72,8.669948097,12.3352,-0.1964,12.33676343,0.5952,0.1736,0.62,11.74,-0.37,11.74582905,15.43,-0.89,15.45564622,0,0,0,15.43,-0.89,15.45564622,11.27,-1.07,11.32068019,11.27,-1.07,11.32068019
06/11/2020 11:30,8.75,-0.74,8.781235676,8.75,-0.74,8.781235676,12.36424,-0.16668,12.36536344,0.59424,0.17332,0.619,11.77,-0.34,11.77490977,15.43,-1.15,15.47279548,0,0,0,15.43,-1.15,15.47279548,11.08,-1.1,11.134469,11.08,-1.1,11.134469
06/11/2020 12:00,8.65,-0.76,8.683323097,8.65,-0.76,8.683323097,12.1952,-0.2064,12.1969465,0.5952,0.1736,0.62,11.6,-0.38,11.60622247,15.38,-1.1,15.41928662,0,0,0,15.38,-1.1,15.41928662,10.87,-1.1,10.92551601,10.87,-1.1,10.92551601
06/11/2020 12:30,8.62,-0.76,8.653438623,8.62,-0.76,8.653438623,12.29328,-0.23696,12.29556356,0.59328,0.17304,0.618,11.7,-0.41,11.70718156,15.02,-1.03,15.05527482,0,0,0,15.02,-1.03,15.05527482,10.58,-1.03,10.63001881,10.58,-1.03,10.63001881
06/11/2020 13:00,8.42,-0.66,8.445827372,8.42,-0.66,8.445827372,12.1804,-0.2378,12.18272108,0.5904,0.1722,0.615,11.59,-0.41,11.59724967,14.91456,-0.92492,14.94321174,0.15456,0.04508,0.161,14.76,-0.97,14.79183897,9.93,-0.7,9.954642133,9.93,-0.7,9.954642133
06/11/2020 13:30,8.33,-0.59,8.350868218,8.33,-0.59,8.350868218,12.27888,-0.24116,12.28124799,0.57888,0.16884,0.603,11.7,-0.41,11.70718156,15.09656,-0.58392,15.1078485,0.46656,0.13608,0.486,14.63,-0.72,14.64770631,9.31,-0.44,9.320391623,9.31,-0.44,9.320391623
06/11/2020 14:00,8.47,-0.59,8.49052413,8.47,-0.59,8.49052413,12.20656,0.17108,12.20775882,0.58656,0.17108,0.611,11.62,0,11.62,15.0056,-0.4742,15.01309085,0.4656,0.1358,0.485,14.54,-0.61,14.55279011,9.26,-0.44,9.27044767,9.26,-0.44,9.27044767
06/11/2020 14:30,8.38,-0.59,8.400744015,8.38,-0.59,8.400744015,11.89944,0.55192,11.9122327,0.58944,0.17192,0.614,11.31,0.38,11.31638193,14.8856,-0.3342,14.88935113,0.4656,0.1358,0.485,14.42,-0.47,14.42765747,9.09,-0.47,9.102142605,9.09,-0.47,9.102142605
06/11/2020 15:00,8.2,-0.53,8.217110198,8.2,-0.53,8.217110198,11.65656,0.64108,11.67417554,0.58656,0.17108,0.611,11.07,0.47,11.07997292,14.2856,0.4458,14.29255418,0.4656,0.1358,0.485,13.82,0.31,13.82347641,8.57,-0.35,8.577144047,8.57,-0.35,8.577144047
06/11/2020 15:30,8.08,-0.46,8.093083467,8.08,-0.46,8.093083467,11.63944,0.67192,11.65881812,0.58944,0.17192,0.614,11.05,0.5,11.06130643,14.4056,0.3158,14.40906107,0.4656,0.1358,0.485,13.94,0.18,13.94116207,8.42,-0.31,8.425704718,8.42,-0.31,8.425704718
06/11/2020 16:00,8.18,-0.41,8.190268616,8.18,-0.41,8.190268616,12.15848,0.67164,12.17701672,0.58848,0.17164,0.613,11.57,0.5,11.58079876,14.6456,0.0258,14.64562272,0.4656,0.1358,0.485,14.18,-0.11,14.18042665,8.59,-0.27,8.594242259,8.59,-0.27,8.594242259
06/11/2020 16:30,8.07,0.09,8.070501843,8.07,0.09,8.070501843,12.79944,0.67192,12.81706444,0.58944,0.17192,0.614,12.21,0.5,12.22023322,15.0356,0.5358,15.0451437,0.4656,0.1358,0.485,14.57,0.4,14.5754897,8.59,0.25,8.593637181,8.59,0.25,8.593637181
06/11/2020 17:00,8.58,-0.15,8.581311089,8.58,-0.15,8.581311089,14.09984,-0.14088,14.10054379,0.57984,0.16912,0.604,13.52,-0.31,13.52355353,15.68656,-0.11392,15.68697365,0.46656,0.13608,0.486,15.22,-0.25,15.22205308,9.21,-0.37,9.217429143,9.21,-0.37,9.217429143
06/11/2020 17:30,9.12,-0.33,9.125968442,9.12,-0.33,9.125968442,15.28696,-0.55172,15.29691279,0.57696,0.16828,0.601,14.71,-0.72,14.72761013,16.12848,-0.31336,16.13152385,0.46848,0.13664,0.488,15.66,-0.45,15.66646418,9.39,-0.37,9.397286842,9.39,-0.37,9.397286842
06/11/2020 18:00,8.92,0.06,8.920201791,8.92,0.06,8.920201791,15.12696,-0.51172,15.13561285,0.57696,0.16828,0.601,14.55,-0.68,14.56588137,15.57848,0.56664,15.58878186,0.46848,0.13664,0.488,15.11,0.43,15.11611723,9.09,-0.34,9.096356413,9.09,-0.34,9.096356413
06/11/2020 18:30,8.69,0.29,8.694837549,8.69,0.29,8.694837549,14.56888,-0.26116,14.57122057,0.57888,0.16884,0.603,13.99,-0.43,13.99660673,14.43848,0.66664,14.45386155,0.46848,0.13664,0.488,13.97,0.53,13.98005007,8.74,0.22,8.74276844,8.74,0.22,8.74276844
06/11/2020 19:00,8.32,0.34,8.326944217,8.32,0.34,8.326944217,14.186,-0.202,14.18743811,0.576,0.168,0.6,13.61,-0.37,13.61502846,13.71848,0.63664,13.73324448,0.46848,0.13664,0.488,13.25,0.5,13.25943061,8.51,0.31,8.515644427,8.51,0.31,8.515644427
06/11/2020 19:30,7.81,0.34,7.817397265,7.81,0.34,7.817397265,13.59504,-0.18228,13.59626193,0.57504,0.16772,0.599,13.02,-0.35,13.02470345,13.22752,0.66636,13.2442939,0.46752,0.13636,0.487,12.76,0.53,12.77100231,8.22,0.33,8.226621421,8.22,0.33,8.226621421
06/11/2020 20:00,7.47,0.37,7.479157707,7.47,0.37,7.479157707,13.226,-0.262,13.22859479,0.576,0.168,0.6,12.65,-0.43,12.65730619,13.00848,0.54664,13.01996034,0.46848,0.13664,0.488,12.54,0.41,12.54670076,7.88,0.33,7.886906872,7.88,0.33,7.886906872
06/11/2020 20:30,7.13,0.43,7.142954571,7.13,0.43,7.142954571,12.75696,-0.26172,12.75964442,0.57696,0.16828,0.601,12.18,-0.43,12.18758795,12.61848,0.59664,12.6325776,0.46848,0.13664,0.488,12.15,0.46,12.1587047,7.67,0.36,7.678443853,7.67,0.36,7.678443853
06/11/2020 21:00,6.87,0.43,6.883443905,6.87,0.43,6.883443905,11.95888,0.65884,11.97701469,0.57888,0.16884,0.603,11.38,0.49,11.39054432,12.17848,0.59664,12.19308634,0.46848,0.13664,0.488,11.71,0.46,11.71903153,7.26,0.36,7.26892014,7.26,0.36,7.26892014
06/11/2020 21:30,6.54,0.43,6.554120841,6.54,0.43,6.554120841,11.36696,0.65828,11.3860051,0.57696,0.16828,0.601,10.79,0.49,10.80112031,11.61848,0.63664,11.63590942,0.46848,0.13664,0.488,11.15,0.5,11.16120513,6.9,0.47,6.915988722,6.9,0.47,6.915988722
06/11/2020 22:00,6.09,0.53,6.113018894,6.09,0.53,6.113018894,10.80504,0.68772,10.82690391,0.57504,0.16772,0.599,10.23,0.52,10.24320751,11.08944,0.70692,11.11194922,0.46944,0.13692,0.489,10.62,0.57,10.63528561,6.49,0.59,6.516763,6.49,0.59,6.516763
06/11/2020 22:30,5.79,0.56,5.817018136,5.79,0.56,5.817018136,10.19408,0.68744,10.21723254,0.57408,0.16744,0.598,9.62,0.52,9.634043803,10.44848,0.75664,10.4758407,0.46848,0.13664,0.488,9.98,0.62,9.999239971,6.13,0.7,6.169837923,6.13,0.7,6.169837923
06/11/2020 23:00,5.44,0.56,5.468747571,5.44,0.56,5.468747571,9.576,0.638,9.597229809,0.576,0.168,0.6,9,0.47,9.012263867,9.86848,0.79664,9.900582448,0.46848,0.13664,0.488,9.4,0.66,9.423141727,5.84,0.7,5.881802445,5.84,0.7,5.881802445
06/11/2020 23:30,5.09,0.56,5.120712841,5.09,0.56,5.120712841,8.85464,0.81052,8.891658574,0.58464,0.17052,0.609,8.27,0.64,8.294727241,9.00848,1.00664,9.064548306,0.46848,0.13664,0.488,8.54,0.87,8.584200603,5.48,0.73,5.528408451,5.48,0.73,5.528408451
07/11/2020 00:00,4.8,0.58,4.834914684,4.8,0.58,4.834914684,8.376,0.768,8.411135476,0.576,0.168,0.6,7.8,0.6,7.823042886,8.82848,0.88664,8.872890713,0.46848,0.13664,0.488,8.36,0.75,8.393574924,5.31,0.75,5.362704542,5.31,0.75,5.362704542
07/11/2020 00:30,4.74,0.61,4.779089872,4.74,0.61,4.779089872,8.906,0.718,8.934895635,0.576,0.168,0.6,8.33,0.55,8.348137517,8.78848,0.88664,8.833091826,0.46848,0.13664,0.488,8.32,0.75,8.353735691,5.42,0.78,5.475837835,5.42,0.78,5.475837835
07/11/2020 01:00,5,0.61,5.037072563,5,0.61,5.037072563,9.64504,0.71772,9.671707119,0.57504,0.16772,0.599,9.07,0.55,9.086660553,8.94848,0.85664,8.989389657,0.46848,0.13664,0.488,8.48,0.72,8.510511148,6.02,0.76,6.06778378,6.02,0.76,6.06778378
07/11/2020 01:30,4.96,0.59,4.994967467,4.96,0.59,4.994967467,9.68696,0.68828,9.711381127,0.57696,0.16828,0.601,9.11,0.52,9.124828766,8.83848,0.88664,8.882840717,0.46848,0.13664,0.488,8.37,0.75,8.40353497,5.96,0.76,6.00826098,5.96,0.76,6.00826098
07/11/2020 02:00,4.82,0.59,4.8559757,4.82,0.59,4.8559757,9.46504,0.63772,9.486499302,0.57504,0.16772,0.599,8.89,0.47,8.902415403,8.67944,0.85692,8.721639215,0.46944,0.13692,0.489,8.21,0.72,8.241510784,5.74,0.79,5.794109077,5.74,0.79,5.794109077
07/11/2020 02:30,4.66,0.59,4.697201294,4.66,0.59,4.697201294,9.216,0.618,9.236697462,0.576,0.168,0.6,8.64,0.45,8.651710813,8.50848,0.82664,8.548541724,0.46848,0.13664,0.488,8.04,0.69,8.069553891,5.48,0.86,5.547071299,5.48,0.86,5.547071299
07/11/2020 03:00,4.54,0.59,4.578176493,4.54,0.59,4.578176493,8.86424,0.89332,8.909139768,0.59424,0.17332,0.619,8.27,0.72,8.301283033,8.32848,0.84664,8.371402415,0.46848,0.13664,0.488,7.86,0.71,7.892002281,5.33,0.8,5.389703146,5.33,0.8,5.389703146
07/11/2020 03:30,4.59,0.43,4.610097613,4.59,0.43,4.610097613,8.51944,0.85192,8.561928848,0.58944,0.17192,0.614,7.93,0.68,7.959101708,7.77848,1.06664,7.851271999,0.46848,0.13664,0.488,7.31,0.93,7.368921224,5.18,0.8,5.241412023,5.18,0.8,5.241412023
07/11/2020 04:00,4.51,0.4,4.527703612,4.51,0.4,4.527703612,8.06272,0.84996,8.107396981,0.58272,0.16996,0.607,7.48,0.68,7.510845492,7.86848,0.88664,7.918276833,0.46848,0.13664,0.488,7.4,0.75,7.437909653,5.02,0.78,5.080236215,5.02,0.78,5.080236215
07/11/2020 04:30,4.39,0.4,4.408185568,4.39,0.4,4.408185568,7.9552,0.9136,8.007488495,0.5952,0.1736,0.62,7.36,0.74,7.397107543,7.91944,0.82692,7.962494998,0.46944,0.13692,0.489,7.45,0.69,7.481884789,4.93,0.78,4.99132247,4.93,0.78,4.99132247
07/11/2020 05:00,4.42,0.4,4.43806264,4.42,0.4,4.43806264,7.7552,0.9136,7.808827825,0.5952,0.1736,0.62,7.16,0.74,7.198138648,7.91944,0.82692,7.962494998,0.46944,0.13692,0.489,7.45,0.69,7.481884789,4.93,0.78,4.99132247,4.93,0.78,4.99132247
07/11/2020 05:30,4.5,0.36,4.514377033,4.5,0.36,4.514377033,7.64424,0.95332,7.703455342,0.59424,0.17332,0.619,7.05,0.78,7.093017693,7.79944,0.88692,7.849706453,0.46944,0.13692,0.489,7.33,0.75,7.36826981,5.12,0.78,5.179073276,5.12,0.78,5.179073276
07/11/2020 06:00,4.62,0.36,4.634004748,4.62,0.36,4.634004748,7.6752,1.0036,7.740536674,0.5952,0.1736,0.62,7.08,0.83,7.128485113,8.03944,0.88692,8.088215044,0.46944,0.13692,0.489,7.57,0.75,7.607062508,5.32,0.69,5.364559628,5.32,0.69,5.364559628
07/11/2020 06:30,4.91,0.32,4.920416649,4.91,0.32,4.920416649,7.92656,0.95108,7.98341447,0.58656,0.17108,0.611,7.34,0.78,7.381327794,8.72944,0.94692,8.780648051,0.46944,0.13692,0.489,8.26,0.81,8.299620473,5.81,0.43,5.82589049,5.81,0.43,5.82589049
07/11/2020 07:00,5.2,0.29,5.208080261,5.2,0.29,5.208080261,8.25424,1.00332,8.314994227,0.59424,0.17332,0.619,7.66,0.83,7.704836144,9.25848,1.05664,9.318580364,0.46848,0.13664,0.488,8.79,0.92,8.838014483,6.15,0.35,6.159951299,6.15,0.35,6.159951299
07/11/2020 07:30,5.37,0.35,5.381393871,5.37,0.35,5.381393871,8.44328,1.24304,8.53429116,0.59328,0.17304,0.618,7.85,1.07,7.922587961,9.91944,0.92692,9.962653793,0.46944,0.13692,0.489,9.45,0.79,9.482963672,6.22,0.47,6.23773196,6.22,0.47,6.23773196
07/11/2020 08:00,5.72,0.32,5.728944056,5.72,0.32,5.728944056,8.7852,1.2436,8.872783103,0.5952,0.1736,0.62,8.19,1.07,8.259600475,10.2804,0.9272,10.32212788,0.4704,0.1372,0.49,9.81,0.79,9.841757973,6.29,0.47,6.307535176,6.29,0.47,6.307535176
