Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
07/11/2020 08:30,6.25,0.32,6.258186638,6.25,0.32,6.258186638,9.51232,1.12276,9.578351727,0.59232,0.17276,0.617,8.92,0.95,8.97044592,11.13944,0.75692,11.16512657,0.46944,0.13692,0.489,10.67,0.62,10.68799794,6.67,0.44,6.684496989,6.67,0.44,6.684496989
07/11/2020 09:00,6.46,0.34,6.468941181,6.46,0.34,6.468941181,10.12424,1.08332,10.18203407,0.59424,0.17332,0.619,9.53,0.91,9.573348422,12.02944,0.71692,12.05078425,0.46944,0.13692,0.489,11.56,0.58,11.57454103,6.84,0.41,6.852276994,6.84,0.41,6.852276994
07/11/2020 09:30,6.81,0.34,6.818482236,6.81,0.34,6.818482236,10.73424,0.98332,10.77918488,0.59424,0.17332,0.619,10.14,0.81,10.17230062,12.68848,0.65664,12.70545949,0.46848,0.13664,0.488,12.22,0.52,12.23105883,7.19,0.35,7.198513735,7.19,0.35,7.198513735
07/11/2020 10:00,7.07,0.07,7.070346526,7.07,0.07,7.070346526,11.26328,0.89304,11.29862809,0.59328,0.17304,0.618,10.67,0.72,10.69426482,12.90944,0.59692,12.92323313,0.46944,0.13692,0.489,12.44,0.46,12.44850192,7.46,0.31,7.466438241,7.46,0.31,7.466438241
07/11/2020 10:30,7.03,0.34,7.038217104,7.03,0.34,7.038217104,11.49424,0.84332,11.52513522,0.59424,0.17332,0.619,10.9,0.67,10.92057233,12.83944,0.64692,12.85572732,0.46944,0.13692,0.489,12.37,0.51,12.38050887,7.65,0.31,7.656278469,7.65,0.31,7.656278469
07/11/2020 11:00,7.06,0.34,7.068182227,7.06,0.34,7.068182227,11.58752,0.79136,11.6145112,0.58752,0.17136,0.612,11,0.62,11.01745887,12.85944,0.72692,12.87996932,0.46944,0.13692,0.489,12.39,0.59,12.40403966,7.61,0.31,7.616311443,7.61,0.31,7.616311443
07/11/2020 11:30,7.11,0.31,7.116754878,7.11,0.31,7.116754878,11.5952,0.8236,11.6244131,0.5952,0.1736,0.62,11,0.65,11.01918781,13.25944,0.54692,13.27071477,0.46944,0.13692,0.489,12.79,0.41,12.79656985,7.5,0.31,7.506403933,7.5,0.31,7.506403933
07/11/2020 12:00,7.15,0.34,7.158079351,7.15,0.34,7.158079351,11.7752,0.7936,11.80191239,0.5952,0.1736,0.62,11.18,0.62,11.19717822,12.97848,0.59664,12.99218698,0.46848,0.13664,0.488,12.51,0.46,12.51845438,7.43,0.39,7.440228491,7.43,0.39,7.440228491
07/11/2020 12:30,7.22,0.34,7.228001107,7.22,0.34,7.228001107,11.77328,0.79304,11.79995908,0.59328,0.17304,0.618,11.18,0.62,11.19717822,13.24848,0.64664,13.26425141,0.46848,0.13664,0.488,12.78,0.51,12.79017201,7.38,0.52,7.398297101,7.38,0.52,7.398297101
07/11/2020 13:00,7.29,0.34,7.297924362,7.29,0.34,7.297924362,11.84424,0.79332,11.87077831,0.59424,0.17332,0.619,11.25,0.62,11.26707149,13.24848,0.67664,13.26574777,0.46848,0.13664,0.488,12.78,0.54,12.79140336,7.32,0.54,7.339891007,7.32,0.54,7.339891007
07/11/2020 13:30,7.19,0.4,7.201117969,7.19,0.4,7.201117969,11.95424,0.79332,11.98053465,0.59424,0.17332,0.619,11.36,0.62,11.37690643,13.16944,0.72692,13.18948682,0.46944,0.13692,0.489,12.7,0.59,12.71369734,7.42,0.58,7.442633942,7.42,0.58,7.442633942
07/11/2020 14:00,7,0.4,7.011419257,7,0.4,7.011419257,11.69752,0.81136,11.7256249,0.58752,0.17136,0.612,11.11,0.64,11.12841858,12.82752,0.78636,12.85160034,0.46752,0.13636,0.487,12.36,0.65,12.37707962,7.26,0.63,7.287283444,7.26,0.63,7.287283444
07/11/2020 14:30,6.98,0.4,6.991451924,6.98,0.4,6.991451924,11.59272,0.80996,11.62098069,0.58272,0.16996,0.607,11.01,0.64,11.02858558,13.10656,0.75608,13.12834993,0.46656,0.13608,0.486,12.64,0.62,12.65519656,6.97,0.68,7.003092174,6.97,0.68,7.003092174
07/11/2020 15:00,6.8,0.48,6.816920126,6.8,0.48,6.816920126,11.6656,0.8108,11.69374277,0.5856,0.1708,0.61,11.08,0.64,11.09846836,12.87656,0.91608,12.90910531,0.46656,0.13608,0.486,12.41,0.78,12.43448833,7,0.62,7.027403503,7,0.62,7.027403503
07/11/2020 15:30,6.8,0.54,6.821407479,6.8,0.54,6.821407479,11.5252,0.9336,11.56295135,0.5952,0.1736,0.62,10.93,0.76,10.95639083,12.98656,0.79608,13.01093709,0.46656,0.13608,0.486,12.52,0.66,12.5373841,6.96,0.68,6.993139495,6.96,0.68,6.993139495
07/11/2020 16:00,6.86,0.54,6.881220822,6.86,0.54,6.881220822,11.82616,0.93388,11.86297569,0.59616,0.17388,0.621,11.23,0.76,11.25568745,13.16656,0.79608,13.19060444,0.46656,0.13608,0.486,12.7,0.66,12.71713804,7.08,0.68,7.112580404,7.08,0.68,7.112580404
07/11/2020 16:30,7.2,0.49,7.216654349,7.2,0.49,7.216654349,12.38616,0.93388,12.42131601,0.59616,0.17388,0.621,11.79,0.76,11.81446994,14.03752,0.72636,14.05629989,0.46752,0.13636,0.487,13.57,0.59,13.58282003,7.35,0.68,7.381388758,7.35,0.68,7.381388758
07/11/2020 17:00,7.78,0.39,7.789768931,7.78,0.39,7.789768931,13.6252,0.7236,13.64440076,0.5952,0.1736,0.62,13.03,0.55,13.04160266,15.13848,0.53664,15.14798862,0.46848,0.13664,0.488,14.67,0.4,14.67545229,8,0.49,8.014992202,8,0.49,8.014992202
07/11/2020 17:30,8.27,0.29,8.275083081,8.27,0.29,8.275083081,14.6508,-0.1006,14.65114538,0.5808,0.1694,0.605,14.07,-0.27,14.07259038,15.76752,0.28636,15.77012013,0.46752,0.13636,0.487,15.3,0.15,15.30073528,8.36,0.46,8.372645938,8.36,0.46,8.372645938
07/11/2020 18:00,8.2,0.37,8.208343316,8.2,0.37,8.208343316,14.46792,-0.25144,14.47010474,0.57792,0.16856,0.602,13.89,-0.42,13.89634844,15.37848,0.59664,15.39004959,0.46848,0.13664,0.488,14.91,0.46,14.91709422,8.27,0.46,8.282783349,8.27,0.46,8.282783349
07/11/2020 18:30,7.94,0.43,7.951635052,7.94,0.43,7.951635052,14.186,-0.252,14.18823809,0.576,0.168,0.6,13.61,-0.42,13.61647899,14.40848,0.69664,14.4253112,0.46848,0.13664,0.488,13.94,0.56,13.95124367,8.27,0.52,8.28633212,8.27,0.52,8.28633212
07/11/2020 19:00,7.66,0.46,7.67379958,7.66,0.46,7.67379958,13.79792,-0.27144,13.8005897,0.57792,0.16856,0.602,13.22,-0.44,13.22732021,13.57848,0.63664,13.59339654,0.46848,0.13664,0.488,13.11,0.5,13.11953124,8.06,0.55,8.078743714,8.06,0.55,8.078743714
07/11/2020 19:30,7.38,0.46,7.394322146,7.38,0.46,7.394322146,13.21792,-0.13144,13.21857351,0.57792,0.16856,0.602,12.64,-0.3,12.64355963,13.15848,0.67664,13.17586572,0.46848,0.13664,0.488,12.69,0.54,12.70148417,7.65,0.63,7.675897342,7.65,0.63,7.675897342
07/11/2020 20:00,7.02,0.51,7.038501261,7.02,0.51,7.038501261,12.466,0.638,12.48231549,0.576,0.168,0.6,11.89,0.47,11.89928569,12.65848,0.72664,12.67931866,0.46848,0.13664,0.488,12.19,0.59,12.20426974,7.37,0.65,7.398607977,7.37,0.65,7.398607977
07/11/2020 20:30,6.79,0.54,6.811438908,6.79,0.54,6.811438908,12.0708,0.7094,12.09162772,0.5808,0.1694,0.605,11.49,0.54,11.5026823,12.07752,0.81636,12.10507881,0.46752,0.13636,0.487,11.61,0.68,11.62989682,7.09,0.72,7.126464762,7.09,0.72,7.126464762
07/11/2020 21:00,6.57,0.54,6.592154428,6.57,0.54,6.592154428,11.70792,0.70856,11.72934133,0.57792,0.16856,0.602,11.13,0.54,11.14309203,11.65848,0.86664,11.69064672,0.46848,0.13664,0.488,11.19,0.73,11.21378616,6.87,0.72,6.90762622,6.87,0.72,6.90762622
07/11/2020 21:30,6.29,0.57,6.315773903,6.29,0.57,6.315773903,11.286,0.708,11.30818553,0.576,0.168,0.6,10.71,0.54,10.7236048,11.31752,0.90636,11.35375477,0.46752,0.13636,0.487,10.85,0.77,10.87728827,6.58,0.77,6.624899999,6.58,0.77,6.624899999
07/11/2020 22:00,6.06,0.6,6.089630531,6.06,0.6,6.089630531,10.61368,0.81024,10.64456162,0.58368,0.17024,0.608,10.03,0.64,10.050398,10.69848,0.97664,10.74296514,0.46848,0.13664,0.488,10.23,0.84,10.26442887,6.32,0.77,6.366733857,6.32,0.77,6.366733857
07/11/2020 22:30,5.71,0.64,5.745754955,5.71,0.64,5.745754955,10.13272,0.85996,10.16914676,0.58272,0.16996,0.607,9.55,0.69,9.574894255,10.07752,1.04636,10.13169673,0.46752,0.13636,0.487,9.61,0.91,9.652989174,5.98,0.77,6.029369785,5.98,0.77,6.029369785
07/11/2020 23:00,5.35,0.66,5.390556558,5.35,0.66,5.390556558,9.46984,0.85912,9.508730557,0.57984,0.16912,0.604,8.89,0.69,8.916737071,9.56752,1.09636,9.630132097,0.46752,0.13636,0.487,9.1,0.96,9.150497254,5.68,0.78,5.733306201,5.68,0.78,5.733306201
07/11/2020 23:30,4.96,0.69,5.007763972,4.96,0.69,5.007763972,8.89696,0.83828,8.936364507,0.57696,0.16828,0.601,8.32,0.67,8.346933569,9.08656,1.06608,9.148885134,0.46656,0.13608,0.486,8.62,0.93,8.670023068,5.39,0.83,5.453530966,5.39,0.83,5.453530966
08/11/2020 00:00,4.76,0.69,4.809750513,4.76,0.69,4.809750513,8.40696,0.78828,8.443835728,0.57696,0.16828,0.601,7.83,0.62,7.85450826,8.60752,1.10636,8.678331234,0.46752,0.13636,0.487,8.14,0.97,8.19759111,5.21,0.83,5.275699006,5.21,0.83,5.275699006
08/11/2020 00:30,4.74,0.69,4.789958246,4.74,0.69,4.789958246,8.81696,0.83828,8.856720443,0.57696,0.16828,0.601,8.24,0.67,8.267194204,8.37848,1.13664,8.455227827,0.46848,0.13664,0.488,7.91,1,7.972960554,5.21,0.88,5.283795984,5.21,0.88,5.283795984
08/11/2020 01:00,4.93,0.69,4.978051828,4.93,0.69,4.978051828,9.61792,0.85856,9.656164373,0.57792,0.16856,0.602,9.04,0.69,9.066294723,8.49752,1.16636,8.577193119,0.46752,0.13636,0.487,8.03,1.03,8.095789029,5.87,0.85,5.931222471,5.87,0.85,5.931222471
08/11/2020 01:30,4.89,0.69,4.93844105,4.89,0.69,4.93844105,9.61696,0.82828,9.652562737,0.57696,0.16828,0.601,9.04,0.66,9.0640609,8.43656,1.16608,8.516765067,0.46656,0.13608,0.486,7.97,1.03,8.036280234,5.81,0.85,5.871848091,5.81,0.85,5.871848091
08/11/2020 02:00,4.76,0.66,4.805538471,4.76,0.66,4.805538471,9.32696,0.75828,9.35773324,0.57696,0.16828,0.601,8.75,0.59,8.76986887,8.26656,1.13608,8.344261022,0.46656,0.13608,0.486,7.8,1,7.863841301,5.62,0.83,5.680959426,5.62,0.83,5.680959426
08/11/2020 02:30,4.66,0.66,4.706506135,4.66,0.66,4.706506135,9.0708,0.8394,9.109555697,0.5808,0.1694,0.605,8.49,0.67,8.516395951,8.03656,1.16608,8.120716668,0.46656,0.13608,0.486,7.57,1.03,7.639751305,5.37,0.88,5.441626595,5.37,0.88,5.441626595
08/11/2020 03:00,4.5,0.66,4.548142478,4.5,0.66,4.548142478,8.75848,0.95164,8.810027843,0.58848,0.17164,0.613,8.17,0.78,8.207149322,7.73752,1.16636,7.824935233,0.46752,0.13636,0.487,7.27,1.03,7.342601719,5.16,0.88,5.234500931,5.16,0.88,5.234500931
08/11/2020 03:30,4.35,0.66,4.399784086,4.35,0.66,4.399784086,8.36368,0.92024,8.414153837,0.58368,0.17024,0.608,7.78,0.75,7.816066786,7.57656,1.19608,7.670389091,0.46656,0.13608,0.486,7.11,1.06,7.188581223,4.98,0.86,5.053711507,4.98,0.86,5.053711507
08/11/2020 04:00,4.24,0.66,4.291060475,4.24,0.66,4.291060475,7.99696,0.84828,8.04182493,0.57696,0.16828,0.601,7.42,0.68,7.451093879,7.41656,1.19608,7.512387743,0.46656,0.13608,0.486,6.95,1.06,7.030369834,4.83,0.81,4.897448315,4.83,0.81,4.897448315
08/11/2020 04:30,4.14,0.62,4.186167699,4.14,0.62,4.186167699,7.80696,0.84828,7.852910505,0.57696,0.16828,0.601,7.23,0.68,7.261907463,7.38656,1.15608,7.476482435,0.46656,0.13608,0.486,6.92,1.02,6.994769474,4.68,0.86,4.758361062,4.68,0.86,4.758361062
08/11/2020 05:00,4.12,0.62,4.166389324,4.12,0.62,4.166389324,7.486,0.848,7.533876824,0.576,0.168,0.6,6.91,0.68,6.94337814,7.29752,1.15636,7.388569997,0.46752,0.13636,0.487,6.83,1.02,6.905743986,4.6,0.81,4.670770814,4.6,0.81,4.670770814
08/11/2020 05:30,4.12,0.62,4.166389324,4.12,0.62,4.166389324,7.39696,0.84828,7.445441303,0.57696,0.16828,0.601,6.82,0.68,6.853816455,7.23848,1.19664,7.336725428,0.46848,0.13664,0.488,6.77,1.06,6.852481302,4.73,0.85,4.805767368,4.73,0.85,4.805767368
08/11/2020 06:00,4.2,0.58,4.239858488,4.2,0.58,4.239858488,7.43792,0.87856,7.489627601,0.57792,0.16856,0.602,6.86,0.71,6.896644111,7.38848,1.12664,7.473884827,0.46848,0.13664,0.488,6.92,0.99,6.990457782,4.78,0.74,4.836941182,4.78,0.74,4.836941182
08/11/2020 06:30,4.24,0.56,4.276821249,4.24,0.56,4.276821249,7.57424,0.98332,7.637802681,0.59424,0.17332,0.619,6.98,0.81,7.026841396,8.27752,1.05636,8.344653007,0.46752,0.13636,0.487,7.81,0.92,7.864000254,4.96,0.62,4.998599804,4.96,0.62,4.998599804
08/11/2020 07:00,4.36,0.56,4.395816193,4.36,0.56,4.395816193,7.8252,0.9836,7.88677526,0.5952,0.1736,0.62,7.23,0.81,7.275231955,8.64752,1.12636,8.720567011,0.46752,0.13636,0.487,8.18,0.99,8.239690528,5.04,0.62,5.077991729,5.04,0.62,5.077991729
08/11/2020 07:30,4.45,0.67,4.500155553,4.45,0.67,4.500155553,7.8852,1.1736,7.972058454,0.5952,0.1736,0.62,7.29,1,7.358267459,8.82656,1.25608,8.915486437,0.46656,0.13608,0.486,8.36,1.12,8.434690273,5,0.72,5.051574012,5,0.72,5.051574012
08/11/2020 08:00,4.61,0.67,4.658433213,4.61,0.67,4.658433213,8.01616,1.29388,8.119910504,0.59616,0.17388,0.621,7.42,1.12,7.504052239,9.07848,1.34664,9.177812288,0.46848,0.13664,0.488,8.61,1.21,8.694607524,4.98,0.78,5.040714235,4.98,0.78,5.040714235
08/11/2020 08:30,4.84,0.67,4.886153907,4.84,0.67,4.886153907,8.61424,1.23332,8.702080728,0.59424,0.17332,0.619,8.02,1.06,8.089746597,9.58752,1.26636,9.670791457,0.46752,0.13636,0.487,9.12,1.13,9.189738843,5.25,0.72,5.29914144,5.25,0.72,5.29914144
08/11/2020 09:00,5.35,0.61,5.384663406,5.35,0.61,5.384663406,9.48616,1.12388,9.552504269,0.59616,0.17388,0.621,8.89,0.95,8.940615191,10.43752,1.18636,10.50472626,0.46752,0.13636,0.487,9.97,1.05,10.0251384,5.59,0.72,5.636177783,5.59,0.72,5.636177783
08/11/2020 09:30,5.76,0.57,5.788134414,5.76,0.57,5.788134414,10.23712,1.05416,10.29125256,0.59712,0.17416,0.622,9.64,0.88,9.680082644,11.39656,1.06608,11.4463141,0.46656,0.13608,0.486,10.93,0.93,10.96949406,5.92,0.72,5.96362306,5.92,0.72,5.96362306
08/11/2020 10:00,6.18,0.5,6.200193545,6.18,0.5,6.200193545,10.95848,0.91164,10.99633445,0.58848,0.17164,0.613,10.37,0.74,10.39636956,11.89656,1.06608,11.94423151,0.46656,0.13608,0.486,11.43,0.93,11.46777223,6.36,0.63,6.391126661,6.36,0.63,6.391126661
08/11/2020 10:30,6.4,0.47,6.417234607,6.4,0.47,6.417234607,11.77136,0.87248,11.80364933,0.59136,0.17248,0.616,11.18,0.7,11.2018927,12.57656,0.97608,12.61438043,0.46656,0.13608,0.486,12.11,0.84,12.13909799,6.59,0.63,6.620045317,6.59,0.63,6.620045317
08/11/2020 11:00,6.66,0.45,6.675185391,6.66,0.45,6.675185391,11.94328,0.84304,11.97299685,0.59328,0.17304,0.618,11.35,0.67,11.36975813,12.7156,0.9758,12.75298667,0.4656,0.1358,0.485,12.25,0.84,12.27876622,6.86,0.54,6.881220822,6.86,0.54,6.881220822
08/11/2020 11:30,6.75,0.45,6.76498337,6.75,0.45,6.76498337,12.2104,0.8122,12.23738277,0.5904,0.1722,0.615,11.62,0.64,11.63761144,12.99464,0.93552,13.02827181,0.46464,0.13552,0.484,12.53,0.8,12.55551273,6.89,0.56,6.912720159,6.89,0.56,6.912720159
08/11/2020 12:00,7.03,0.45,7.044387837,7.03,0.45,7.044387837,12.84136,0.77248,12.86457353,0.59136,0.17248,0.616,12.25,0.6,12.26468508,13.68464,0.90552,13.71456665,0.46464,0.13552,0.484,13.22,0.77,13.24240537,7.06,0.59,7.084610081,7.06,0.59,7.084610081
08/11/2020 12:30,7.26,0.43,7.272723011,7.26,0.43,7.272723011,13.2304,0.7422,13.25120164,0.5904,0.1722,0.615,12.64,0.57,12.65284553,14.0956,0.8358,14.12035768,0.4656,0.1358,0.485,13.63,0.7,13.64796322,7.31,0.64,7.337962933,7.31,0.64,7.337962933
08/11/2020 13:00,7.41,0.39,7.42025606,7.41,0.39,7.42025606,13.5704,0.7222,13.58960371,0.5904,0.1722,0.615,12.98,0.55,12.99164732,14.14464,0.83552,14.16929548,0.46464,0.13552,0.484,13.68,0.7,13.69789765,7.28,0.68,7.311689271,7.28,0.68,7.311689271
08/11/2020 13:30,7.32,0.43,7.332618905,7.32,0.43,7.332618905,13.5304,0.7522,13.55129252,0.5904,0.1722,0.615,12.94,0.58,12.95299193,14.40368,0.81524,14.42673261,0.46368,0.13524,0.483,13.94,0.68,13.95657551,7.37,0.71,7.404120474,7.37,0.71,7.404120474
08/11/2020 14:00,7.29,0.43,7.302670744,7.29,0.43,7.302670744,13.40944,0.77192,13.43163957,0.58944,0.17192,0.614,12.82,0.6,12.83403288,14.16272,0.85496,14.18850219,0.46272,0.13496,0.482,13.7,0.72,13.71890666,7.35,0.67,7.38047424,7.35,0.67,7.38047424
08/11/2020 14:30,7.35,0.45,7.363762625,7.35,0.45,7.363762625,13.20944,0.81192,13.23436886,0.58944,0.17192,0.614,12.62,0.64,12.63621779,14.03272,0.90496,14.06186983,0.46272,0.13496,0.482,13.57,0.77,13.59182843,7.26,0.67,7.290850431,7.26,0.67,7.290850431
08/11/2020 15:00,7.28,0.45,7.293894707,7.28,0.45,7.293894707,13.0104,0.8522,13.03828029,0.5904,0.1722,0.615,12.42,0.68,12.43860121,13.91368,0.92524,13.94440964,0.46368,0.13524,0.483,13.45,0.79,13.47318077,7.13,0.72,7.166261229,7.13,0.72,7.166261229
08/11/2020 15:30,7.28,0.45,7.293894707,7.28,0.45,7.293894707,13.0404,0.8722,13.06953576,0.5904,0.1722,0.615,12.45,0.7,12.46966319,13.95272,0.94496,13.98468251,0.46272,0.13496,0.482,13.49,0.81,13.51429613,7.18,0.72,7.216009978,7.18,0.72,7.216009978
08/11/2020 16:00,7.45,0.45,7.46357823,7.45,0.45,7.46357823,13.28136,0.87248,13.30998666,0.59136,0.17248,0.616,12.69,0.7,12.70929188,13.84272,0.91496,13.87292503,0.46272,0.13496,0.482,13.38,0.78,13.40271614,7.3,0.72,7.335420915,7.3,0.72,7.335420915
08/11/2020 16:30,7.77,0.45,7.783019979,7.77,0.45,7.783019979,13.8004,0.8322,13.82546914,0.5904,0.1722,0.615,13.21,0.66,13.22647723,14.14272,0.82496,14.16675997,0.46272,0.13496,0.482,13.68,0.69,13.69739026,7.43,0.7,7.46290158,7.43,0.7,7.46290158
08/11/2020 17:00,8.14,0.34,8.147097643,8.14,0.34,8.147097643,14.63408,-0.27256,14.636618,0.57408,0.16744,0.598,14.06,-0.44,14.06688309,14.60368,0.54524,14.61385494,0.46368,0.13524,0.483,14.14,0.41,14.14594288,7.88,0.51,7.89648656,7.88,0.51,7.89648656
08/11/2020 17:30,8.21,0.34,8.217037179,8.21,0.34,8.217037179,14.90312,-0.36284,14.9075363,0.57312,0.16716,0.597,14.33,-0.53,14.33979777,14.83464,0.54552,14.84466692,0.46464,0.13552,0.484,14.37,0.41,14.3758478,8.06,0.51,8.076119117,8.06,0.51,8.076119117
08/11/2020 18:00,8.15,0.34,8.157088942,8.15,0.34,8.157088942,14.5112,-0.4234,14.51737555,0.5712,0.1666,0.595,13.94,-0.59,13.95248007,14.72368,0.65524,14.73825268,0.46368,0.13524,0.483,14.26,0.52,14.26947792,7.94,0.55,7.959026322,7.94,0.55,7.959026322
08/11/2020 18:30,7.83,0.39,7.839706627,7.83,0.39,7.839706627,13.86216,0.27688,13.8649249,0.57216,0.16688,0.596,13.29,0.11,13.29045522,14.18272,0.69496,14.19973648,0.46272,0.13496,0.482,13.72,0.56,13.73142382,7.62,0.6,7.643585546,7.62,0.6,7.643585546
08/11/2020 19:00,7.54,0.42,7.551688553,7.54,0.42,7.551688553,13.55408,0.54744,13.56513086,0.57408,0.16744,0.598,12.98,0.38,12.98556121,13.27272,0.69496,13.29090161,0.46272,0.13496,0.482,12.81,0.56,12.82223459,7.44,0.62,7.465788639,7.44,0.62,7.465788639
08/11/2020 19:30,7.16,0.45,7.174127125,7.16,0.45,7.174127125,13.27312,-0.24284,13.27534127,0.57312,0.16716,0.597,12.7,-0.41,12.70661639,12.91368,0.73524,12.9345935,0.46368,0.13524,0.483,12.45,0.6,12.46444945,7.27,0.64,7.298116195,7.27,0.64,7.298116195
08/11/2020 20:00,6.91,0.49,6.927351586,6.91,0.49,6.927351586,12.45312,0.16716,12.45424186,0.57312,0.16716,0.597,11.88,0,11.88,12.70368,0.63524,12.71955248,0.46368,0.13524,0.483,12.24,0.5,12.25020816,7.08,0.62,7.107095047,7.08,0.62,7.107095047
08/11/2020 20:30,6.62,0.51,6.639615953,6.62,0.51,6.639615953,12.07408,0.64744,12.09142615,0.57408,0.16744,0.598,11.5,0.48,11.51001303,12.35272,0.61496,12.36801792,0.46272,0.13496,0.482,11.89,0.48,11.89968487,6.84,0.66,6.871768331,6.84,0.66,6.871768331
08/11/2020 21:00,6.44,0.51,6.460162537,6.44,0.51,6.460162537,11.59176,0.72968,11.6147033,0.58176,0.16968,0.606,11.01,0.56,11.0242324,11.96272,0.63496,11.97955942,0.46272,0.13496,0.482,11.5,0.5,11.51086443,6.52,0.71,6.558544046,6.52,0.71,6.558544046
08/11/2020 21:30,6.1,0.51,6.121282545,6.1,0.51,6.121282545,10.93944,0.82192,10.97027347,0.58944,0.17192,0.614,10.35,0.65,10.37039054,11.33368,0.71524,11.35622607,0.46368,0.13524,0.483,10.87,0.58,10.88546278,6.19,0.75,6.235270644,6.19,0.75,6.235270644
08/11/2020 22:00,5.76,0.57,5.788134414,5.76,0.57,5.788134414,10.43696,0.81828,10.46898831,0.57696,0.16828,0.601,9.86,0.65,9.881401722,10.86272,0.71496,10.88622311,0.46272,0.13496,0.482,10.4,0.58,10.41616052,5.95,0.7,5.991034969,5.95,0.7,5.991034969
08/11/2020 22:30,5.38,0.57,5.410110905,5.38,0.57,5.410110905,9.77216,0.73688,9.799903224,0.57216,0.16688,0.596,9.2,0.57,9.217640696,10.14368,0.76524,10.17250393,0.46368,0.13524,0.483,9.68,0.63,9.70047937,5.75,0.62,5.783329491,5.75,0.62,5.783329491
08/11/2020 23:00,5.04,0.61,5.076780476,5.04,0.61,5.076780476,9.06216,0.73688,9.092069951,0.57216,0.16688,0.596,8.49,0.57,8.509112762,9.65272,0.80496,9.686225477,0.46272,0.13496,0.482,9.19,0.67,9.214390919,5.46,0.6,5.492868103,5.46,0.6,5.492868103
08/11/2020 23:30,4.74,0.61,4.779089872,4.74,0.61,4.779089872,8.29984,0.85912,8.344185473,0.57984,0.16912,0.604,7.72,0.69,7.750774155,8.84272,0.99496,8.898519113,0.46272,0.13496,0.482,8.38,0.86,8.424013295,5.1,0.67,5.143821537,5.1,0.67,5.143821537
09/11/2020 00:00,4.49,0.61,4.531247069,4.49,0.61,4.531247069,7.87464,0.93052,7.929427634,0.58464,0.17052,0.609,7.29,0.76,7.329508851,8.63272,0.80496,8.670168118,0.46272,0.13496,0.482,8.17,0.67,8.197426425,4.98,0.67,5.024868157,4.98,0.67,5.024868157
09/11/2020 00:30,4.49,0.57,4.526035793,4.49,0.57,4.526035793,8.27944,0.96192,8.335131481,0.58944,0.17192,0.614,7.69,0.79,7.730472172,8.42464,0.83552,8.465970281,0.46464,0.13552,0.484,7.96,0.7,7.990719617,5.08,0.67,5.123992584,5.08,0.67,5.123992584
09/11/2020 01:00,4.82,0.54,4.850154637,4.82,0.54,4.850154637,9.0804,0.9322,9.128124725,0.5904,0.1722,0.615,8.49,0.76,8.523948616,8.46272,0.89496,8.509910881,0.46272,0.13496,0.482,8,0.76,8.036018915,5.62,0.67,5.659796816,5.62,0.67,5.659796816
09/11/2020 01:30,4.85,0.52,4.877796634,4.85,0.52,4.877796634,9.07848,0.93164,9.126157581,0.58848,0.17164,0.613,8.49,0.76,8.523948616,8.57272,0.84496,8.614260595,0.46272,0.13496,0.482,8.11,0.71,8.141019592,5.57,0.67,5.610151513,5.57,0.67,5.610151513
09/11/2020 02:00,4.71,0.55,4.742003796,4.71,0.55,4.742003796,8.80752,0.93136,8.856626897,0.58752,0.17136,0.612,8.22,0.76,8.255059055,8.30368,0.90524,8.352877408,0.46368,0.13524,0.483,7.84,0.77,7.877721752,5.38,0.67,5.421558816,5.38,0.67,5.421558816
09/11/2020 02:30,4.56,0.55,4.593049096,4.56,0.55,4.593049096,8.66368,0.88024,8.708281897,0.58368,0.17024,0.608,8.08,0.71,8.111134323,8.09272,0.90496,8.14316091,0.46272,0.13496,0.482,7.63,0.77,7.668754788,5.2,0.67,5.242985791,5.2,0.67,5.242985791
09/11/2020 03:00,4.43,0.55,4.464011649,4.43,0.55,4.464011649,8.44984,0.85912,8.493402334,0.57984,0.16912,0.604,7.87,0.69,7.900189871,7.87368,0.92524,7.927856318,0.46368,0.13524,0.483,7.41,0.79,7.451993022,5.08,0.67,5.123992584,5.08,0.67,5.123992584
09/11/2020 03:30,4.33,0.53,4.362315899,4.33,0.53,4.362315899,8.10504,0.82772,8.147195456,0.57504,0.16772,0.599,7.53,0.66,7.558868963,7.49272,1.10496,7.573756637,0.46272,0.13496,0.482,7.03,0.97,7.096604822,4.94,0.63,4.98001004,4.94,0.63,4.98001004
09/11/2020 04:00,4.19,0.55,4.225943682,4.19,0.55,4.225943682,7.67216,0.80688,7.714473047,0.57216,0.16688,0.596,7.1,0.64,7.128786713,7.60272,0.90496,7.65638975,0.46272,0.13496,0.482,7.14,0.77,7.181399585,4.78,0.63,4.821337989,4.78,0.63,4.821337989
09/11/2020 04:30,4.22,0.45,4.24392507,4.22,0.45,4.24392507,7.57312,0.80716,7.616012986,0.57312,0.16716,0.597,7,0.64,7.029196256,7.68272,0.90496,7.735834745,0.46272,0.13496,0.482,7.22,0.77,7.260943465,4.83,0.54,4.860092592,4.83,0.54,4.860092592
09/11/2020 05:00,4.33,0.4,4.348436501,4.33,0.4,4.348436501,7.436,0.868,7.486489164,0.576,0.168,0.6,6.86,0.7,6.895621799,7.68368,0.86524,7.732242792,0.46368,0.13524,0.483,7.22,0.73,7.256810594,4.86,0.51,4.886685994,4.86,0.51,4.886685994
09/11/2020 05:30,4.59,0.34,4.602575366,4.59,0.34,4.602575366,7.5504,0.8722,7.600610041,0.5904,0.1722,0.615,6.96,0.7,6.99511258,7.8056,0.8658,7.853470634,0.4656,0.1358,0.485,7.34,0.73,7.376211765,5.57,0.42,5.585812385,5.57,0.42,5.585812385
09/11/2020 06:00,4.93,0.26,4.936851223,4.93,0.26,4.936851223,7.95136,0.87248,7.999084148,0.59136,0.17248,0.616,7.36,0.7,7.393213104,8.50464,0.82552,8.544611448,0.46464,0.13552,0.484,8.04,0.69,8.069553891,6.17,0.38,6.181690707,6.17,0.38,6.181690707
09/11/2020 06:30,5.79,-0.26,5.795834711,5.79,-0.26,5.795834711,9.0004,0.6922,9.026978509,0.5904,0.1722,0.615,8.41,0.52,8.426060764,10.20464,0.61552,10.22318651,0.46464,0.13552,0.484,9.74,0.48,9.751820343,7.21,-0.36,7.218981923,7.21,-0.36,7.218981923
09/11/2020 07:00,6.75,-0.42,6.763054044,6.75,-0.42,6.763054044,10.1904,0.5322,10.20428778,0.5904,0.1722,0.615,9.6,0.36,9.606747629,11.70272,0.09496,11.70310526,0.46272,0.13496,0.482,11.24,-0.04,11.24007117,7.54,-0.5,7.556560064,7.54,-0.5,7.556560064
09/11/2020 07:30,7.43,-0.47,7.444850569,7.43,-0.47,7.444850569,10.8504,0.6222,10.86822492,0.5904,0.1722,0.615,10.26,0.45,10.26986368,12.46368,-0.29476,12.46716498,0.46368,0.13524,0.483,12,-0.43,12.0077017,8.06,-0.59,8.081565442,8.06,-0.59,8.081565442
09/11/2020 08:00,7.85,-0.56,7.869949174,7.85,-0.56,7.869949174,11.06384,0.62612,11.08154239,0.60384,0.17612,0.629,10.46,0.45,10.46967526,13.6556,-0.5942,13.66852168,0.4656,0.1358,0.485,13.19,-0.73,13.21018546,8.8,-0.79,8.835389069,8.8,-0.79,8.835389069
09/11/2020 08:30,8.38,-0.8,8.418099548,8.38,-0.8,8.418099548,11.37672,0.54696,11.38986054,0.60672,0.17696,0.632,10.77,0.37,10.77635374,14.65176,-0.92532,14.68094984,0.46176,0.13468,0.481,14.19,-1.06,14.22953618,9.33,-0.89,9.37235296,9.33,-0.89,9.37235296
09/11/2020 09:00,8.58,-0.98,8.635786009,8.58,-0.98,8.635786009,11.41056,0.26808,11.4137087,0.61056,0.17808,0.636,10.8,0.09,10.80037499,14.90272,-1.04504,14.93931632,0.46272,0.13496,0.482,14.44,-1.18,14.48813308,9.95,-1.07,10.00736729,9.95,-1.07,10.00736729
09/11/2020 09:30,8.79,-0.98,8.844461544,8.79,-0.98,8.844461544,11.6396,0.1478,11.64053835,0.6096,0.1778,0.635,11.03,-0.03,11.0300408,15.43176,-1.04532,15.46712354,0.46176,0.13468,0.481,14.97,-1.18,15.01643433,10.26,-1.07,10.31564346,10.26,-1.07,10.31564346
09/11/2020 10:00,8.93,-1,8.985816602,8.93,-1,8.985816602,11.98056,-0.17192,11.98179346,0.61056,0.17808,0.636,11.37,-0.35,11.37538571,15.85984,-1.04588,15.89428796,0.45984,0.13412,0.479,15.4,-1.18,15.44514163,9.99,-1.01,10.04092625,9.99,-1.01,10.04092625
09/11/2020 10:30,8.84,-0.95,8.890899842,8.84,-0.95,8.890899842,12.25864,-0.08248,12.25891747,0.60864,0.17752,0.634,11.65,-0.26,11.65290093,16.08888,-1.04616,16.12285677,0.45888,0.13384,0.478,15.63,-1.18,15.67447926,10.35,-0.94,10.39259833,10.35,-0.94,10.39259833
09/11/2020 11:00,8.8,-0.97,8.85329882,8.8,-0.97,8.85329882,12.3896,-0.2522,12.3921666,0.6096,0.1778,0.635,11.78,-0.43,11.78784544,16.04984,-1.14588,16.09069312,0.45984,0.13412,0.479,15.59,-1.28,15.64245825,10.38,-1.06,10.43398294,10.38,-1.06,10.43398294
09/11/2020 11:30,9.06,-1.1,9.126532748,9.06,-1.1,9.126532748,12.68768,-0.25276,12.69019745,0.60768,0.17724,0.633,12.08,-0.43,12.08765072,16.13888,-1.30616,16.19164913,0.45888,0.13384,0.478,15.68,-1.44,15.74598361,10.58,-1.14,10.64124053,10.58,-1.14,10.64124053
09/11/2020 12:00,9.06,-1.1,9.126532748,9.06,-1.1,9.126532748,12.78768,-0.30276,12.79126356,0.60768,0.17724,0.633,12.18,-0.48,12.18945446,16.32888,-1.27616,16.3786723,0.45888,0.13384,0.478,15.87,-1.41,15.93251393,10.4,-1.07,10.45489837,10.4,-1.07,10.45489837
09/11/2020 12:30,9.16,-1.1,9.225811617,9.16,-1.1,9.225811617,12.93768,-0.32276,12.94170537,0.60768,0.17724,0.633,12.33,-0.5,12.34013371,16.57888,-1.31616,16.63104143,0.45888,0.13384,0.478,16.12,-1.45,16.18508264,10.62,-1.07,10.67376691,10.62,-1.07,10.67376691
09/11/2020 13:00,9.18,-1.08,9.243311095,9.18,-1.08,9.243311095,13.01288,-0.32416,13.0169169,0.60288,0.17584,0.628,12.41,-0.5,12.42006844,16.43888,-1.26616,16.48756916,0.45888,0.13384,0.478,15.98,-1.4,16.04120943,10.47,-1.03,10.52054181,10.47,-1.03,10.52054181
09/11/2020 13:30,8.82,-0.88,8.863791514,8.82,-0.88,8.863791514,12.7604,-0.3278,12.76460971,0.5904,0.1722,0.615,12.17,-0.5,12.18026683,16.16792,-0.98644,16.19798447,0.45792,0.13356,0.477,15.71,-1.12,15.74987302,10.23,-0.82,10.26281151,10.23,-0.82,10.26281151
09/11/2020 14:00,8.68,-0.94,8.730750254,8.68,-0.94,8.730750254,12.45768,-0.21276,12.45949669,0.60768,0.17724,0.633,11.85,-0.39,11.85641598,15.90792,-1.13644,15.9484612,0.45792,0.13356,0.477,15.45,-1.27,15.50210953,10.3,-1.01,10.34940095,10.3,-1.01,10.34940095
09/11/2020 14:30,8.68,-0.98,8.735147394,8.68,-0.98,8.735147394,12.25864,-0.21248,12.26048133,0.60864,0.17752,0.634,11.65,-0.39,11.65652607,16.00792,-1.17644,16.05109074,0.45792,0.13356,0.477,15.55,-1.31,15.60508251,10.27,-1.11,10.32981123,10.27,-1.11,10.32981123
09/11/2020 15:00,8.5,-0.91,8.54857298,8.5,-0.91,8.54857298,12.01768,0.38724,12.02391731,0.60768,0.17724,0.633,11.41,0.21,11.41193235,15.44792,-0.97644,15.4787489,0.45792,0.13356,0.477,14.99,-1.11,15.03104121,9.73,-0.87,9.768817738,9.73,-0.87,9.768817738
09/11/2020 15:30,8.6,-0.86,8.642893034,8.6,-0.86,8.642893034,12.22672,0.53696,12.23850514,0.60672,0.17696,0.632,11.62,0.36,11.62557525,15.76792,-1.00644,15.80000704,0.45792,0.13356,0.477,15.31,-1.14,15.35238418,9.46,-0.72,9.487360012,9.46,-0.72,9.487360012
09/11/2020 16:00,9,-0.86,9.04099552,9,-0.86,9.04099552,13.06864,0.53752,13.07968957,0.60864,0.17752,0.634,12.46,0.36,12.46519956,16.29792,-0.96644,16.32654901,0.45792,0.13356,0.477,15.84,-1.1,15.87814851,9.82,-0.7,9.84491747,9.82,-0.7,9.84491747
09/11/2020 16:30,9.23,-0.75,9.260421157,9.23,-0.75,9.260421157,13.70864,0.57752,13.72079954,0.60864,0.17752,0.634,13.1,0.4,13.10610545,16.43792,-0.74644,16.45485906,0.45792,0.13356,0.477,15.98,-0.88,16.00421195,9.86,-0.6,9.878238709,9.86,-0.6,9.878238709
09/11/2020 17:00,9.6,-0.75,9.629252307,9.6,-0.75,9.629252307,14.79672,-0.31304,14.80003097,0.60672,0.17696,0.632,14.19,-0.49,14.19845766,17.06792,-0.85644,17.08939386,0.45792,0.13356,0.477,16.61,-0.99,16.63947716,9.77,-0.47,9.781298482,9.77,-0.47,9.781298482
09/11/2020 17:30,9.46,-0.45,9.470696912,9.46,-0.45,9.470696912,15.39328,-0.37696,15.39789492,0.59328,0.17304,0.618,14.8,-0.55,14.81021607,16.72792,-0.56644,16.73750763,0.45792,0.13356,0.477,16.27,-0.7,16.28505143,9.55,-0.39,9.557960033,9.55,-0.39,9.557960033
09/11/2020 18:00,8.85,-0.36,8.857319007,8.85,-0.36,8.857319007,15.0704,-0.4078,15.07591646,0.5904,0.1722,0.615,14.48,-0.58,14.49161137,15.98792,-0.38644,15.99258959,0.45792,0.13356,0.477,15.53,-0.52,15.53870329,9.25,-0.34,9.256246539,9.25,-0.34,9.256246539
09/11/2020 18:30,8.55,-0.22,8.552829941,8.55,-0.22,8.552829941,14.62944,-0.34808,14.63358037,0.58944,0.17192,0.614,14.04,-0.52,14.04962633,14.76792,-0.23644,14.76981263,0.45792,0.13356,0.477,14.31,-0.37,14.31478257,9,-0.32,9.005687092,9,-0.32,9.005687092
09/11/2020 19:00,8.25,-0.32,8.256203728,8.25,-0.32,8.256203728,14.23136,-0.38752,14.23663511,0.59136,0.17248,0.616,13.64,-0.56,13.65149076,14.17792,-0.21644,14.17957199,0.45792,0.13356,0.477,13.72,-0.35,13.72446356,8.62,-0.28,8.624546365,8.62,-0.28,8.624546365
09/11/2020 19:30,7.86,-0.06,7.860229004,7.86,-0.06,7.860229004,13.51808,0.41444,13.5244315,0.59808,0.17444,0.623,12.92,0.24,12.92222891,13.72792,0.07356,13.72811708,0.45792,0.13356,0.477,13.27,-0.06,13.27013564,8.19,0.3,8.195492664,8.19,0.3,8.195492664
09/11/2020 20:00,7.56,0.33,7.567198953,7.56,0.33,7.567198953,12.8404,0.5722,12.853143,0.5904,0.1722,0.615,12.25,0.4,12.25652887,13.41792,-0.23644,13.42000302,0.45792,0.13356,0.477,12.96,-0.37,12.96528056,7.78,0.35,7.787868771,7.78,0.35,7.787868771
09/11/2020 20:30,7.23,0.33,7.237527202,7.23,0.33,7.237527202,12.33136,-0.00752,12.33136229,0.59136,0.17248,0.616,11.74,-0.18,11.74137982,12.99792,-0.26644,13.00065055,0.45792,0.13356,0.477,12.54,-0.4,12.54637796,7.67,0.35,7.677981506,7.67,0.35,7.677981506
09/11/2020 21:00,6.89,0.33,6.897898231,6.89,0.33,6.897898231,11.74328,0.69304,11.76371241,0.59328,0.17304,0.618,11.15,0.52,11.16211897,12.43792,-0.18644,12.43931726,0.45792,0.13356,0.477,11.98,-0.32,11.98427303,7.23,0.35,7.238466688,7.23,0.35,7.238466688
09/11/2020 21:30,6.44,0.39,6.451798199,6.44,0.39,6.451798199,11.2104,0.6422,11.2287795,0.5904,0.1722,0.615,10.62,0.47,10.6303951,11.84792,0.49356,11.85819589,0.45792,0.13356,0.477,11.39,0.36,11.39568778,6.59,0.5,6.608940914,6.59,0.5,6.608940914
09/11/2020 22:00,6.01,0.42,6.024657667,6.01,0.42,6.024657667,10.52944,0.67192,10.55085699,0.58944,0.17192,0.614,9.94,0.5,9.952567508,10.98792,0.52356,11.0003864,0.45792,0.13356,0.477,10.53,0.39,10.53721975,6.16,0.54,6.183623533,6.16,0.54,6.183623533
09/11/2020 22:30,5.58,0.42,5.595784127,5.58,0.42,5.595784127,9.82808,0.74444,9.856233936,0.59808,0.17444,0.623,9.23,0.57,9.247583468,10.29792,0.54356,10.31225551,0.45792,0.13356,0.477,9.84,0.41,9.848537963,5.83,0.54,5.854955166,5.83,0.54,5.854955166
09/11/2020 23:00,5.22,0.43,5.237680784,5.22,0.43,5.237680784,9.12768,0.82724,9.165089645,0.60768,0.17724,0.633,8.52,0.65,8.544758627,9.98792,0.56356,10.00380657,0.45792,0.13356,0.477,9.53,0.43,9.539696012,5.49,0.49,5.511823655,5.49,0.49,5.511823655
09/11/2020 23:30,4.82,0.43,4.839142486,4.82,0.43,4.839142486,8.43864,0.84752,8.481092807,0.60864,0.17752,0.634,7.83,0.67,7.858613109,9.16888,0.76384,9.200641934,0.45888,0.13384,0.478,8.71,0.63,8.732754434,5.2,0.55,5.229005642,5.2,0.55,5.229005642
10/11/2020 00:00,4.65,0.43,4.669839398,4.65,0.43,4.669839398,8.07768,0.84724,8.121990507,0.60768,0.17724,0.633,7.47,0.67,7.499986667,9.02888,0.62384,9.05040609,0.45888,0.13384,0.478,8.57,0.49,8.583996738,5.06,0.55,5.089803533,5.06,0.55,5.089803533
10/11/2020 00:30,4.65,0.43,4.669839398,4.65,0.43,4.669839398,8.3996,0.8478,8.44227724,0.6096,0.1778,0.635,7.79,0.67,7.818759492,8.71888,0.62384,8.741169533,0.45888,0.13384,0.478,8.26,0.49,8.274521134,5.06,0.57,5.092003535,5.06,0.57,5.092003535
10/11/2020 01:00,4.91,0.43,4.928792956,4.91,0.43,4.928792956,9.1396,0.8078,9.175229098,0.6096,0.1778,0.635,8.53,0.63,8.553233307,8.83888,0.64384,8.862298212,0.45888,0.13384,0.478,8.38,0.51,8.39550475,5.61,0.57,5.638882868,5.61,0.57,5.638882868
10/11/2020 01:30,4.86,0.43,4.87898555,4.86,0.43,4.87898555,9.13768,0.80724,9.173267259,0.60768,0.17724,0.633,8.53,0.63,8.553233307,8.81888,0.61384,8.840217418,0.45888,0.13384,0.478,8.36,0.48,8.373768566,5.64,0.63,5.675077092,5.64,0.63,5.675077092
10/11/2020 02:00,4.69,0.45,4.711539027,4.69,0.45,4.711539027,8.89672,0.80696,8.93324192,0.60672,0.17696,0.632,8.29,0.63,8.313904017,8.69888,0.58384,8.718450688,0.45888,0.13384,0.478,8.24,0.45,8.252278473,5.48,0.58,5.510607952,5.48,0.58,5.510607952
10/11/2020 02:30,4.52,0.45,4.542345209,4.52,0.45,4.542345209,8.58576,0.79668,8.622643087,0.60576,0.17668,0.631,7.98,0.62,8.004048975,8.4408,0.5844,8.461006323,0.4608,0.1344,0.48,7.98,0.45,7.992677899,5.21,0.61,5.245588623,5.21,0.61,5.245588623
10/11/2020 03:00,4.39,0.45,4.413003512,4.39,0.45,4.413003512,8.3752,0.7436,8.408145812,0.5952,0.1736,0.62,7.78,0.57,7.800852518,8.1908,0.6044,8.213069097,0.4608,0.1344,0.48,7.73,0.47,7.744275305,5.14,0.58,5.172620226,5.14,0.58,5.172620226
10/11/2020 03:30,4.3,0.45,4.323482393,4.3,0.45,4.323482393,8.0304,0.7022,8.061042674,0.5904,0.1722,0.615,7.44,0.53,7.458853799,7.81984,0.81412,7.862104616,0.45984,0.13412,0.479,7.36,0.68,7.391346291,4.93,0.55,4.960584643,4.93,0.55,4.960584643
10/11/2020 04:00,4.14,0.48,4.167733197,4.14,0.48,4.167733197,7.7104,0.7022,7.742309281,0.5904,0.1722,0.615,7.12,0.53,7.139698873,7.85888,0.65384,7.886032057,0.45888,0.13384,0.478,7.4,0.52,7.418247772,4.75,0.55,4.781736086,4.75,0.55,4.781736086
10/11/2020 04:30,4.14,0.43,4.162271015,4.14,0.43,4.162271015,7.63232,0.70276,7.664605678,0.59232,0.17276,0.617,7.04,0.53,7.059922096,7.78984,0.67412,7.818954214,0.45984,0.13412,0.479,7.33,0.54,7.349863944,4.89,0.41,4.907158037,4.89,0.41,4.907158037
10/11/2020 05:00,4.27,0.4,4.28869444,4.27,0.4,4.28869444,7.46136,0.75248,7.499207905,0.59136,0.17248,0.616,6.87,0.58,6.894439789,7.82984,0.69412,7.860546864,0.45984,0.13412,0.479,7.37,0.56,7.391244821,4.85,0.47,4.87271998,4.85,0.47,4.87271998
10/11/2020 05:30,4.46,0.33,4.472191856,4.46,0.33,4.472191856,7.70672,0.80696,7.748852663,0.60672,0.17696,0.632,7.1,0.63,7.127895903,7.9608,0.6944,7.991027969,0.4608,0.1344,0.48,7.5,0.56,7.520877608,5.31,0.43,5.327382096,5.31,0.43,5.327382096
10/11/2020 06:00,4.88,0.23,4.885417075,4.88,0.23,4.885417075,8.0696,0.7878,8.107963554,0.6096,0.1778,0.635,7.46,0.61,7.484898129,8.7108,0.6344,8.733870849,0.4608,0.1344,0.48,8.25,0.5,8.265137627,5.58,0.4,5.594318547,5.58,0.4,5.594318547
10/11/2020 06:30,5.58,-0.08,5.580573447,5.58,-0.08,5.580573447,9.15096,0.56528,9.168402827,0.60096,0.17528,0.626,8.55,0.39,8.558890115,10.2708,0.5644,10.28629574,0.4608,0.1344,0.48,9.81,0.43,9.819419535,6.54,0.21,6.543370691,6.54,0.21,6.543370691
10/11/2020 07:00,6.35,-0.36,6.360196538,6.35,-0.36,6.360196538,10.10768,0.04724,10.10779039,0.60768,0.17724,0.633,9.5,-0.13,9.500889432,11.48984,-0.04588,11.4899316,0.45984,0.13412,0.479,11.03,-0.18,11.03146862,7.34,-0.32,7.346972165,7.34,-0.32,7.346972165
10/11/2020 07:30,7.06,-0.51,7.078396711,7.06,-0.51,7.078396711,10.71864,0.56752,10.73365373,0.60864,0.17752,0.634,10.11,0.39,10.11751946,12.9908,-0.3156,12.99463305,0.4608,0.1344,0.48,12.53,-0.45,12.538078,8.27,-0.39,8.279190782,8.27,-0.39,8.279190782
10/11/2020 08:00,7.61,-0.62,7.63521447,7.61,-0.62,7.63521447,11.0696,0.5678,11.0841527,0.6096,0.1778,0.635,10.46,0.39,10.46726803,13.6208,-0.6156,13.6347041,0.4608,0.1344,0.48,13.16,-0.75,13.18135426,8.68,-0.5,8.694388995,8.68,-0.5,8.694388995
10/11/2020 08:30,8.25,-0.86,8.294703129,8.25,-0.86,8.294703129,11.29864,0.56752,11.31288402,0.60864,0.17752,0.634,10.69,0.39,10.69711176,14.39984,-0.97588,14.43286991,0.45984,0.13412,0.479,13.94,-1.11,13.98412314,9.08,-0.88,9.122543505,9.08,-0.88,9.122543505
10/11/2020 09:00,8.32,-0.9,8.368536312,8.32,-0.9,8.368536312,11.26864,-0.03248,11.26868681,0.60864,0.17752,0.634,10.66,-0.21,10.66206828,14.79984,-1.05588,14.83745755,0.45984,0.13412,0.479,14.34,-1.19,14.38929116,9.5,-1.1,9.563472173,9.5,-1.1,9.563472173
10/11/2020 09:30,8.44,-0.93,8.491083559,8.44,-0.93,8.491083559,11.53864,0.22752,11.54088291,0.60864,0.17752,0.634,10.93,0.05,10.93011436,15.17872,-1.06204,15.21582958,0.43872,0.12796,0.457,14.74,-1.19,14.78795794,9.97,-1.13,10.03383277,9.97,-1.13,10.03383277
10/11/2020 10:00,8.66,-0.97,8.714155151,8.66,-0.97,8.714155151,11.72864,-0.19248,11.7302193,0.60864,0.17752,0.634,11.12,-0.37,11.12615387,14.96,-1.24,15.01130241,0,0,0,14.96,-1.24,15.01130241,10.33,-1.21,10.40062498,10.33,-1.21,10.40062498
10/11/2020 10:30,8.51,-0.87,8.554355616,8.51,-0.87,8.554355616,11.90864,0.06752,11.90883141,0.60864,0.17752,0.634,11.3,-0.11,11.30053539,14.98,-1.24,15.03123415,0,0,0,14.98,-1.24,15.03123415,10.42,-1.17,10.48548044,10.42,-1.17,10.48548044
10/11/2020 11:00,8.6,-0.98,8.65565711,8.6,-0.98,8.65565711,12.00864,-0.21248,12.01051966,0.60864,0.17752,0.634,11.4,-0.39,11.4066691,15.13,-1.27,15.18320783,0,0,0,15.13,-1.27,15.18320783,10.47,-1.27,10.54674357,10.47,-1.27,10.54674357
10/11/2020 11:30,8.6,-0.96,8.653415511,8.6,-0.96,8.653415511,12.10672,-0.19304,12.1082589,0.60672,0.17696,0.632,11.5,-0.37,11.50595063,15.61,-1.53,15.68480156,0,0,0,15.61,-1.53,15.68480156,10.67,-1.24,10.74181083,10.67,-1.24,10.74181083
10/11/2020 12:00,8.66,-0.96,8.713047687,8.66,-0.96,8.713047687,12.1096,-0.1922,12.11112517,0.6096,0.1778,0.635,11.5,-0.37,11.50595063,15.71,-1.63,15.79433443,0,0,0,15.71,-1.63,15.79433443,10.77,-1.07,10.82302176,10.77,-1.07,10.82302176
10/11/2020 12:30,8.71,-0.99,8.766082363,8.71,-0.99,8.766082363,12.20864,-0.21248,12.21048887,0.60864,0.17752,0.634,11.6,-0.39,11.60655418,15.61,-1.57,15.68875393,0,0,0,15.61,-1.57,15.68875393,10.73,-1.21,10.79800908,10.73,-1.21,10.79800908
10/11/2020 13:00,8.66,-0.95,8.711951561,8.66,-0.95,8.711951561,12.18864,-0.21248,12.1904919,0.60864,0.17752,0.634,11.58,-0.39,11.5865655,15.18,-1.44,15.24814743,0,0,0,15.18,-1.44,15.24814743,10.5,-1.12,10.55956438,10.5,-1.12,10.55956438
10/11/2020 13:30,8.36,-0.88,8.406188197,8.36,-0.88,8.406188197,11.84672,-0.21304,11.8486354,0.60672,0.17696,0.632,11.24,-0.39,11.24676398,14.58,-1.12,14.62295456,0,0,0,14.58,-1.12,14.62295456,10.35,-0.94,10.39259833,10.35,-0.94,10.39259833
10/11/2020 14:00,8.19,-0.91,8.240400476,8.19,-0.91,8.240400476,11.71464,-0.21948,11.71669586,0.58464,0.17052,0.609,11.13,-0.39,11.13683079,14.61824,-1.38468,14.68367391,0.01824,0.00532,0.019,14.6,-1.39,14.66601855,9.93,-0.98,9.978241328,9.93,-0.98,9.978241328
10/11/2020 14:30,8.17,-0.94,8.223898102,8.17,-0.94,8.223898102,11.44832,-0.22424,11.4505159,0.56832,0.16576,0.592,10.88,-0.39,10.88698765,14.90504,-1.28728,14.96052496,0.45504,0.13272,0.474,14.45,-1.42,14.51960399,9.22,-0.84,9.258185567,9.22,-0.84,9.258185567
10/11/2020 15:00,8.1,-0.89,8.14874837,8.1,-0.89,8.14874837,11.26752,0.51136,11.2791177,0.58752,0.17136,0.612,10.68,0.34,10.68541061,14.48696,-1.02672,14.52329728,0.45696,0.13328,0.476,14.03,-1.16,14.07787271,9.4,-0.87,9.440174787,9.4,-0.87,9.440174787
10/11/2020 15:30,7.96,-0.76,7.996199097,7.96,-0.76,7.996199097,11.4556,0.5508,11.46883394,0.5856,0.1708,0.61,10.87,0.38,10.87664011,14.48696,-0.84672,14.51168305,0.45696,0.13328,0.476,14.03,-0.98,14.06418501,9.24,-0.78,9.272863635,9.24,-0.78,9.272863635
10/11/2020 16:00,8.38,-0.76,8.414392432,8.38,-0.76,8.414392432,12.33904,0.57472,12.35241722,0.59904,0.17472,0.624,11.74,0.4,11.74681233,15.35696,-0.92672,15.38489618,0.45696,0.13328,0.476,14.9,-1.06,14.93765711,9.33,-0.69,9.355479678,9.33,-0.69,9.355479678
10/11/2020 16:30,9.01,-0.76,9.041996461,9.01,-0.76,9.041996461,13.42,0.595,13.43318373,0.6,0.175,0.625,12.82,0.42,12.82687803,16.23792,-0.78644,16.2569534,0.45792,0.13356,0.477,15.78,-0.92,15.80679601,9.62,-0.58,9.637468547,9.62,-0.58,9.637468547
10/11/2020 17:00,9.37,-0.69,9.395371201,9.37,-0.69,9.395371201,14.65136,-0.33752,14.65524717,0.59136,0.17248,0.616,14.06,-0.51,14.0692466,16.87888,-0.78616,16.89717839,0.45888,0.13384,0.478,16.42,-0.92,16.44575325,9.69,-0.53,9.7044835,9.69,-0.53,9.7044835
10/11/2020 17:30,9.3,-0.4,9.308598176,9.3,-0.4,9.308598176,15.34176,-0.48032,15.34927709,0.58176,0.16968,0.606,14.76,-0.65,14.7743054,16.57984,-0.55588,16.58915601,0.45984,0.13412,0.479,16.12,-0.69,16.13476061,9.43,-0.37,9.437255957,9.43,-0.37,9.437255957
10/11/2020 18:00,8.93,-0.34,8.93647022,8.93,-0.34,8.93647022,15.07176,-0.45032,15.07848592,0.58176,0.16968,0.606,14.49,-0.62,14.50325825,16.0808,-0.3756,16.08518586,0.4608,0.1344,0.48,15.62,-0.51,15.62832365,9.29,-0.34,9.296219662,9.29,-0.34,9.296219662
10/11/2020 18:30,8.76,-0.17,8.761649388,8.76,-0.17,8.761649388,14.81176,-0.35032,14.81590221,0.58176,0.16968,0.606,14.23,-0.52,14.23949788,15.05984,-0.25588,15.06201366,0.45984,0.13412,0.479,14.6,-0.39,14.60520798,8.97,-0.29,8.974686624,8.97,-0.29,8.974686624
10/11/2020 19:00,8.34,0.29,8.345040443,8.34,0.29,8.345040443,14.19464,-0.29948,14.19779888,0.58464,0.17052,0.609,13.61,-0.47,13.61811294,14.11984,-0.02588,14.11986372,0.45984,0.13412,0.479,13.66,-0.16,13.66093701,8.74,-0.27,8.744169486,8.74,-0.27,8.744169486
10/11/2020 19:30,7.87,0.33,7.87691564,7.87,0.33,7.87691564,13.47176,-0.33032,13.47580902,0.58176,0.16968,0.606,12.89,-0.5,12.89969379,13.67888,-0.26616,13.68146919,0.45888,0.13384,0.478,13.22,-0.4,13.22605005,8.42,0.24,8.423419733,8.42,0.24,8.423419733
10/11/2020 20:00,7.53,0.33,7.537227607,7.53,0.33,7.537227607,13.13272,-0.33004,13.13686648,0.58272,0.16996,0.607,12.55,-0.5,12.55995621,13.28984,-0.28588,13.29291445,0.45984,0.13412,0.479,12.83,-0.42,12.83687267,8.2,0.04,8.20009756,8.2,0.04,8.20009756
10/11/2020 20:30,7.29,0.35,7.298397084,7.29,0.35,7.298397084,12.65368,-0.36976,12.65908133,0.58368,0.17024,0.608,12.07,-0.54,12.0820735,12.8408,-0.2356,12.84296119,0.4608,0.1344,0.48,12.38,-0.37,12.38552785,7.98,0.28,7.98491077,7.98,0.28,7.98491077
10/11/2020 21:00,6.97,0.38,6.980350994,6.97,0.38,6.980350994,11.92176,0.46968,11.93100837,0.58176,0.16968,0.606,11.34,0.3,11.34396756,12.3508,-0.2156,12.35268165,0.4608,0.1344,0.48,11.89,-0.35,11.89515027,7.47,0.34,7.477733614,7.47,0.34,7.477733614
10/11/2020 21:30,6.49,0.4,6.502314972,6.49,0.4,6.502314972,11.23944,0.68192,11.26010774,0.58944,0.17192,0.614,10.65,0.51,10.66220427,11.6008,0.2844,11.60428559,0.4608,0.1344,0.48,11.14,0.15,11.14100983,6.84,0.46,6.855450386,6.84,0.46,6.855450386
10/11/2020 22:00,6.06,0.4,6.073186972,6.06,0.4,6.073186972,10.55656,0.71108,10.58048174,0.58656,0.17108,0.611,9.97,0.54,9.984613162,11.0908,0.5144,11.10272273,0.4608,0.1344,0.48,10.63,0.38,10.63678993,6.4,0.47,6.417234607,6.4,0.47,6.417234607
10/11/2020 22:30,5.72,0.42,5.735398853,5.72,0.42,5.735398853,9.98752,0.71136,10.01282122,0.58752,0.17136,0.612,9.4,0.54,9.415497863,10.48176,0.53468,10.49538829,0.46176,0.13468,0.481,10.02,0.4,10.02798085,5.92,0.47,5.938627788,5.92,0.47,5.938627788
10/11/2020 23:00,5.36,0.42,5.376430042,5.36,0.42,5.376430042,9.31176,0.60968,9.331697809,0.58176,0.16968,0.606,8.73,0.44,8.741081169,9.74176,0.57468,9.758695866,0.46176,0.13468,0.481,9.28,0.44,9.290425179,5.57,0.45,5.588148173,5.57,0.45,5.588148173
10/11/2020 23:30,4.97,0.45,4.99033065,4.97,0.45,4.99033065,8.54424,0.79332,8.580990258,0.59424,0.17332,0.619,7.95,0.62,7.974139452,8.99176,0.79468,9.026808085,0.46176,0.13468,0.481,8.53,0.66,8.55549531,5.2,0.53,5.226939831,5.2,0.53,5.226939831
11/11/2020 00:00,4.74,0.45,4.761312844,4.74,0.45,4.761312844,8.05904,0.86472,8.105298662,0.59904,0.17472,0.624,7.46,0.69,7.49184223,8.88176,0.62468,8.90370068,0.46176,0.13468,0.481,8.42,0.49,8.434245669,5.04,0.59,5.074416223,5.04,0.59,5.074416223
11/11/2020 00:30,4.74,0.45,4.761312844,4.74,0.45,4.761312844,8.44096,0.86528,8.485193881,0.60096,0.17528,0.626,7.84,0.69,7.87030495,8.79176,0.56468,8.809875561,0.46176,0.13468,0.481,8.33,0.43,8.341091056,5.06,0.59,5.094281107,5.06,0.59,5.094281107
11/11/2020 01:00,4.97,0.45,4.99033065,4.97,0.45,4.99033065,9.09096,0.86528,9.132045948,0.60096,0.17528,0.626,8.49,0.69,8.517992721,8.92176,0.56468,8.939612128,0.46176,0.13468,0.481,8.46,0.43,8.470920847,5.69,0.57,5.718478819,5.69,0.57,5.718478819
11/11/2020 01:30,4.92,0.45,4.940536408,4.92,0.45,4.940536408,9.10904,0.83472,9.147205431,0.59904,0.17472,0.624,8.51,0.66,8.535555049,8.89176,0.60468,8.912296775,0.46176,0.13468,0.481,8.43,0.47,8.443091851,5.6,0.59,5.630994584,5.6,0.59,5.630994584
11/11/2020 02:00,4.78,0.45,4.801135282,4.78,0.45,4.801135282,8.84712,0.82416,8.885424694,0.59712,0.17416,0.622,8.25,0.65,8.275566446,8.68176,0.62468,8.704204834,0.46176,0.13468,0.481,8.22,0.49,8.234591672,5.37,0.57,5.400166664,5.37,0.57,5.400166664
11/11/2020 02:30,4.64,0.45,4.66177005,4.64,0.45,4.66177005,8.61136,0.76248,8.645050422,0.59136,0.17248,0.616,8.02,0.59,8.041672712,8.52176,0.57468,8.541115302,0.46176,0.13468,0.481,8.06,0.44,8.072000991,5.18,0.62,5.216972302,5.18,0.62,5.216972302
11/11/2020 03:00,4.51,0.45,4.532394511,4.51,0.45,4.532394511,8.38176,0.69968,8.410912721,0.58176,0.16968,0.606,7.8,0.53,7.817985674,8.18176,0.69468,8.211198268,0.46176,0.13468,0.481,7.72,0.56,7.740284233,5.06,0.62,5.097842681,5.06,0.62,5.097842681
11/11/2020 03:30,4.42,0.45,4.442848186,4.42,0.45,4.442848186,8.0456,0.7008,8.076063397,0.5856,0.1708,0.61,7.46,0.53,7.47880338,7.73176,0.86468,7.779960424,0.46176,0.13468,0.481,7.27,0.73,7.306558697,4.85,0.59,4.885754804,4.85,0.59,4.885754804
11/11/2020 04:00,4.31,0.45,4.333428204,4.31,0.45,4.333428204,7.70272,0.69996,7.734457925,0.58272,0.16996,0.607,7.12,0.53,7.139698873,7.8908,0.6644,7.918721614,0.4608,0.1344,0.48,7.43,0.53,7.44887911,4.71,0.59,4.746809455,4.71,0.59,4.746809455
11/11/2020 04:30,4.36,0.42,4.380182645,4.36,0.42,4.380182645,7.56808,0.80444,7.610713409,0.59808,0.17444,0.623,6.97,0.63,6.998414106,7.89176,0.63468,7.91724034,0.46176,0.13468,0.481,7.43,0.5,7.446804684,4.77,0.52,4.798260101,4.77,0.52,4.798260101
11/11/2020 05:00,4.56,0.37,4.574986339,4.56,0.37,4.574986339,7.43,0.835,7.476772365,0.6,0.175,0.625,6.83,0.66,6.861814629,7.92176,0.63468,7.947144154,0.46176,0.13468,0.481,7.46,0.5,7.476737256,4.85,0.52,4.877796634,4.85,0.52,4.877796634
11/11/2020 05:30,4.83,0.31,4.839938016,4.83,0.31,4.839938016,7.60096,0.81528,7.644558483,0.60096,0.17528,0.626,7,0.64,7.029196256,8.08176,0.63468,8.106643165,0.46176,0.13468,0.481,7.62,0.5,7.63638658,5.45,0.44,5.46773262,5.45,0.44,5.46773262
11/11/2020 06:00,5.23,0.16,5.232446846,5.23,0.16,5.232446846,8.08328,0.74304,8.117359423,0.59328,0.17304,0.618,7.49,0.57,7.511657607,8.69176,0.60468,8.712768205,0.46176,0.13468,0.481,8.23,0.47,8.243409489,5.91,0.37,5.921570738,5.91,0.37,5.921570738
11/11/2020 06:30,6.02,-0.32,6.028498984,6.02,-0.32,6.028498984,9.04752,0.36136,9.054733525,0.58752,0.17136,0.612,8.46,0.19,8.462133301,10.13176,0.60468,10.14978811,0.46176,0.13468,0.481,9.67,0.47,9.681415186,6.87,-0.24,6.874190861,6.87,-0.24,6.874190861
11/11/2020 07:00,7,-0.51,7.018553982,7,-0.51,7.018553982,10.15096,0.38528,10.15826903,0.60096,0.17528,0.626,9.55,0.21,9.552308621,11.5408,-0.2356,11.54320458,0.4608,0.1344,0.48,11.08,-0.37,11.08617608,7.42,-0.35,7.42825013,7.42,-0.35,7.42825013
11/11/2020 07:30,7.51,-0.54,7.529389085,7.51,-0.54,7.529389085,10.79656,0.33108,10.80163514,0.58656,0.17108,0.611,10.21,0.16,10.2112536,13.23176,-0.39532,13.23766409,0.46176,0.13468,0.481,12.77,-0.53,12.7809937,8.13,-0.42,8.14084148,8.13,-0.42,8.14084148
