Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
11/11/2020 08:00,7.96,-0.62,7.984109218,7.96,-0.62,7.984109218,11.07464,0.33052,11.07957105,0.58464,0.17052,0.609,10.49,0.16,10.49122014,14.1608,-0.6756,14.176907,0.4608,0.1344,0.48,13.7,-0.81,13.72392437,8.75,-0.54,8.766647022,8.75,-0.54,8.766647022
11/11/2020 08:30,8.44,-0.8,8.477829911,8.44,-0.8,8.477829911,11.25904,0.57472,11.27369881,0.59904,0.17472,0.624,10.66,0.4,10.66750205,14.93176,-0.98532,14.96423443,0.46176,0.13468,0.481,14.47,-1.12,14.51328013,8.97,-0.64,8.992802678,8.97,-0.64,8.992802678
11/11/2020 09:00,8.53,-0.91,8.578403115,8.53,-0.91,8.578403115,11.35808,0.42444,11.36600768,0.59808,0.17444,0.623,10.76,0.25,10.76290388,15.1908,-1.1056,15.23098014,0.4608,0.1344,0.48,14.73,-1.24,14.78210066,9.09,-0.71,9.11768611,9.09,-0.71,9.11768611
11/11/2020 09:30,8.68,-0.95,8.731832568,8.68,-0.95,8.731832568,11.65616,0.04388,11.65624259,0.59616,0.17388,0.621,11.06,-0.13,11.06076399,15.73984,-1.40588,15.80250176,0.45984,0.13412,0.479,15.28,-1.54,15.35740864,9.42,-0.97,9.469809924,9.42,-0.97,9.469809924
11/11/2020 10:00,8.72,-0.92,8.768397801,8.72,-0.92,8.768397801,11.86136,-0.06752,11.86155217,0.59136,0.17248,0.616,11.27,-0.24,11.27255517,15.45792,-1.13644,15.49963827,0.45792,0.13356,0.477,15,-1.27,15.05366733,9.82,-1,9.870785176,9.82,-1,9.870785176
11/11/2020 10:30,8.76,-0.85,8.801141971,8.76,-0.85,8.801141971,12.0756,-0.1092,12.07609374,0.5856,0.1708,0.61,11.49,-0.28,11.49341116,15.73792,-1.06644,15.77401091,0.45792,0.13356,0.477,15.28,-1.2,15.32704799,9.87,-0.84,9.905680189,9.87,-0.84,9.905680189
11/11/2020 11:00,8.92,-0.92,8.96731844,8.92,-0.92,8.96731844,12.3056,-0.2292,12.30773432,0.5856,0.1708,0.61,11.72,-0.4,11.72682395,15.36792,-1.03644,15.40283003,0.45792,0.13356,0.477,14.91,-1.17,14.95583498,10.19,-1,10.23895014,10.19,-1,10.23895014
11/11/2020 11:30,8.95,-0.92,8.997160663,8.95,-0.92,8.997160663,12.4636,-0.1852,12.46497589,0.6336,0.1848,0.66,11.83,-0.37,11.83578472,15.82696,-1.22672,15.87442927,0.45696,0.13328,0.476,15.37,-1.36,15.43005185,10.19,-0.87,10.22707192,10.19,-0.87,10.22707192
11/11/2020 12:00,8.95,-0.94,8.999227745,8.95,-0.94,8.999227745,12.44032,-0.22324,12.44232285,0.64032,0.18676,0.667,11.8,-0.41,11.80712073,15.80696,-1.24672,15.85604917,0.45696,0.13328,0.476,15.35,-1.38,15.41190773,10.15,-0.94,10.19343416,10.15,-0.94,10.19343416
11/11/2020 12:30,9.01,-0.96,9.060998841,9.01,-0.96,9.060998841,12.60936,-0.22352,12.61134096,0.63936,0.18648,0.666,11.97,-0.41,11.97701966,16.646,-1.567,16.71959345,0.456,0.133,0.475,16.19,-1.7,16.27900796,10.27,-1.1,10.32874145,10.27,-1.1,10.32874145
11/11/2020 13:00,9.08,-0.99,9.133810815,9.08,-0.99,9.133810815,12.70688,-0.24716,12.70928351,0.62688,0.18284,0.653,12.08,-0.43,12.08765072,16.366,-1.237,16.41268183,0.456,0.133,0.475,15.91,-1.37,15.96887598,10.12,-0.99,10.16830861,10.12,-0.99,10.16830861
11/11/2020 13:30,8.85,-0.88,8.893643798,8.85,-0.88,8.893643798,12.58904,-0.25528,12.59162801,0.59904,0.17472,0.624,11.99,-0.43,11.99770811,15.886,-1.077,15.92246605,0.456,0.133,0.475,15.43,-1.21,15.47737058,10.12,-0.78,10.15001478,10.12,-0.78,10.15001478
11/11/2020 14:00,8.8,-0.93,8.849005594,8.8,-0.93,8.849005594,12.36712,-0.25584,12.36976601,0.59712,0.17416,0.622,11.77,-0.43,11.7778521,16.18984,-1.35588,16.24651747,0.45984,0.13412,0.479,15.73,-1.49,15.80041139,10.06,-0.94,10.10382106,10.06,-0.94,10.10382106
11/11/2020 14:30,8.65,-0.9,8.696694774,8.65,-0.9,8.696694774,12.1704,-0.1778,12.17169869,0.5904,0.1722,0.615,11.58,-0.35,11.58528808,16.14888,-1.24616,16.19688982,0.45888,0.13384,0.478,15.69,-1.38,15.75057142,10.03,-1.02,10.081731,10.03,-1.02,10.081731
11/11/2020 15:00,8.65,-0.78,8.68509643,8.65,-0.78,8.68509643,12.18576,0.58668,12.1998746,0.60576,0.17668,0.631,11.58,0.41,11.58725593,16.04888,-1.18616,16.09265437,0.45888,0.13384,0.478,15.59,-1.32,15.64578218,9.99,-1.02,10.04193706,9.99,-1.02,10.04193706
11/11/2020 15:30,8.61,-0.69,8.637603834,8.61,-0.69,8.637603834,12.3848,0.5864,12.39867477,0.6048,0.1764,0.63,11.78,0.41,11.78713282,16.17984,-1.05588,16.21425623,0.45984,0.13412,0.479,15.72,-1.19,15.76497701,9.79,-0.89,9.830371305,9.79,-0.89,9.830371305
11/11/2020 16:00,8.87,-0.65,8.893784346,8.87,-0.65,8.893784346,12.91576,0.58668,12.92907769,0.60576,0.17668,0.631,12.31,0.41,12.31682589,16.49888,-1.05616,16.53264998,0.45888,0.13384,0.478,16.04,-1.19,16.08408219,9.79,-0.78,9.821023368,9.79,-0.78,9.821023368
11/11/2020 16:30,9.19,-0.61,9.210222581,9.19,-0.61,9.210222581,13.83384,0.06612,13.83399801,0.60384,0.17612,0.629,13.23,-0.11,13.23045729,16.40984,-0.92588,16.43593936,0.45984,0.13412,0.479,15.95,-1.06,15.98518376,9.77,-0.7,9.795044666,9.77,-0.7,9.795044666
11/11/2020 17:00,9.51,-0.61,9.529543536,9.51,-0.61,9.529543536,15.1252,-0.3764,15.12988275,0.5952,0.1736,0.62,14.53,-0.55,14.54040577,17.00888,-0.92616,17.03407676,0.45888,0.13384,0.478,16.55,-1.06,16.58391088,9.91,-0.6,9.928146856,9.91,-0.6,9.928146856
11/11/2020 17:30,9.36,-0.34,9.366173178,9.36,-0.34,9.366173178,15.54656,-0.58892,15.55771045,0.58656,0.17108,0.611,14.96,-0.76,14.97929237,16.68984,-0.62588,16.70157133,0.45984,0.13412,0.479,16.23,-0.76,16.24778446,9.71,-0.43,9.719516449,9.71,-0.43,9.719516449
11/11/2020 18:00,9.23,-0.32,9.235545463,9.23,-0.32,9.235545463,15.19752,-0.53864,15.20706241,0.58752,0.17136,0.612,14.61,-0.71,14.62724171,15.56888,-0.32616,15.57229607,0.45888,0.13384,0.478,15.11,-0.46,15.11700036,9.36,-0.38,9.367710499,9.36,-0.38,9.367710499
11/11/2020 18:30,8.84,-0.32,8.845789959,8.84,-0.32,8.845789959,14.85656,-0.48892,14.86460285,0.58656,0.17108,0.611,14.27,-0.66,14.28525464,14.84888,-0.26616,14.85126521,0.45888,0.13384,0.478,14.39,-0.4,14.39555834,9.02,-0.33,9.026034567,9.02,-0.33,9.026034567
11/11/2020 19:00,8.62,-0.29,8.624876811,8.62,-0.29,8.624876811,14.56752,-0.41864,14.57353418,0.58752,0.17136,0.612,13.98,-0.59,13.99244439,14.12984,-0.08588,14.13010098,0.45984,0.13412,0.479,13.67,-0.22,13.67177019,8.7,-0.33,8.706256371,8.7,-0.33,8.706256371
11/11/2020 19:30,8.39,-0.29,8.395010423,8.39,-0.29,8.395010423,13.86656,-0.33892,13.87070124,0.58656,0.17108,0.611,13.28,-0.51,13.28978931,13.75888,-0.26616,13.76145414,0.45888,0.13384,0.478,13.3,-0.4,13.30601368,8.38,-0.26,8.384032443,8.38,-0.26,8.384032443
11/11/2020 20:00,7.92,0.26,7.924266528,7.92,0.26,7.924266528,13.23848,-0.35836,13.24332944,0.58848,0.17164,0.613,12.65,-0.53,12.6610979,13.40984,-0.30588,13.41332813,0.45984,0.13412,0.479,12.95,-0.44,12.95747275,8.09,-0.23,8.093268808,8.09,-0.23,8.093268808
11/11/2020 20:30,7.67,0.26,7.674405514,7.67,0.26,7.674405514,12.82848,-0.35836,12.83348437,0.58848,0.17164,0.613,12.24,-0.53,12.2514693,13.01888,-0.27616,13.02180866,0.45888,0.13384,0.478,12.56,-0.41,12.5666901,7.87,0.27,7.87463015,7.87,0.27,7.87463015
11/11/2020 21:00,7.34,0.3,7.346128232,7.34,0.3,7.346128232,12.00136,0.52248,12.01272772,0.59136,0.17248,0.616,11.41,0.35,11.41536684,12.44888,-0.27616,12.45194272,0.45888,0.13384,0.478,11.99,-0.41,11.99700796,7.32,0.33,7.327434749,7.32,0.33,7.327434749
11/11/2020 21:30,6.73,0.36,6.739621651,6.73,0.36,6.739621651,11.3348,0.7764,11.36135943,0.6048,0.1764,0.63,10.73,0.6,10.7467623,11.85984,-0.14588,11.86073715,0.45984,0.13412,0.479,11.4,-0.28,11.40343808,6.75,0.44,6.764325539,6.75,0.44,6.764325539
11/11/2020 22:00,6.07,0.45,6.086657539,6.07,0.45,6.086657539,10.72616,0.74388,10.75192382,0.59616,0.17388,0.621,10.13,0.57,10.14602385,11.18888,0.08384,11.18919411,0.45888,0.13384,0.478,10.73,-0.05,10.7301165,6.35,0.48,6.368115891,6.35,0.48,6.368115891
11/11/2020 22:30,5.74,0.41,5.754624228,5.74,0.41,5.754624228,10.13656,0.68108,10.15941527,0.58656,0.17108,0.611,9.55,0.51,9.563608106,10.54984,0.51412,10.56235975,0.45984,0.13412,0.479,10.09,0.38,10.09715306,6,0.48,6.019169378,6,0.48,6.019169378
11/11/2020 23:00,5.41,0.41,5.425513801,5.41,0.41,5.425513801,9.3804,0.7622,9.411315158,0.5904,0.1722,0.615,8.79,0.59,8.809778658,10.07888,0.51384,10.09196976,0.45888,0.13384,0.478,9.62,0.38,9.627502272,5.61,0.48,5.630497314,5.61,0.48,5.630497314
11/11/2020 23:30,5.03,0.44,5.049207859,5.03,0.44,5.049207859,8.73656,0.68108,8.76306742,0.58656,0.17108,0.611,8.15,0.51,8.165941464,9.3508,0.6844,9.375812711,0.4608,0.1344,0.48,8.89,0.55,8.906997249,5.34,0.52,5.365258614,5.34,0.52,5.365258614
12/11/2020 00:00,4.78,0.44,4.800208329,4.78,0.44,4.800208329,8.21752,0.65136,8.243294536,0.58752,0.17136,0.612,7.63,0.48,7.645083387,9.17176,0.54468,9.187919122,0.46176,0.13468,0.481,8.71,0.41,8.719644488,5.15,0.54,5.178233289,5.15,0.54,5.178233289
12/11/2020 00:30,4.78,0.42,4.798416405,4.78,0.42,4.798416405,8.61424,0.74332,8.646250945,0.59424,0.17332,0.619,8.02,0.57,8.040230096,8.97272,0.54496,8.989253896,0.46272,0.13496,0.482,8.51,0.41,8.519870891,5.19,0.54,5.218016865,5.19,0.54,5.218016865
12/11/2020 01:00,4.97,0.44,4.989438846,4.97,0.44,4.989438846,9.27768,0.83724,9.315380669,0.60768,0.17724,0.633,8.67,0.66,8.695084818,9.08368,0.54524,9.100029066,0.46368,0.13524,0.483,8.62,0.41,8.629745072,5.67,0.6,5.701657654,5.67,0.6,5.701657654
12/11/2020 01:30,4.93,0.44,4.949595943,4.93,0.44,4.949595943,9.27576,0.83668,9.313418116,0.60576,0.17668,0.631,8.67,0.66,8.695084818,9.03272,0.57496,9.051000475,0.46272,0.13496,0.482,8.57,0.44,8.581287782,5.61,0.62,5.64415627,5.61,0.62,5.64415627
12/11/2020 02:00,4.72,0.44,4.740464112,4.72,0.44,4.740464112,9.04672,0.87696,9.089125458,0.60672,0.17696,0.632,8.44,0.7,8.468978687,8.84368,0.60524,8.864366385,0.46368,0.13524,0.483,8.38,0.47,8.393169842,5.41,0.66,5.450110091,5.41,0.66,5.450110091
12/11/2020 02:30,4.61,0.44,4.630950226,4.61,0.44,4.630950226,8.77672,0.84696,8.817491435,0.60672,0.17696,0.632,8.17,0.67,8.197426425,8.67272,0.60496,8.693793694,0.46272,0.13496,0.482,8.21,0.47,8.223442102,5.28,0.66,5.321090114,5.28,0.66,5.321090114
12/11/2020 03:00,4.51,0.44,4.531412583,4.51,0.44,4.531412583,8.56576,0.86668,8.609493516,0.60576,0.17668,0.631,7.96,0.69,7.989849811,8.29368,0.66524,8.320316833,0.46368,0.13524,0.483,7.83,0.53,7.847916921,5.1,0.66,5.142528561,5.1,0.66,5.142528561
12/11/2020 03:30,4.41,0.44,4.431895757,4.41,0.44,4.431895757,8.15384,0.86612,8.199711617,0.60384,0.17612,0.629,7.55,0.69,7.581464239,7.92368,0.85524,7.969701387,0.46368,0.13524,0.483,7.46,0.72,7.494664769,4.93,0.61,4.967594992,4.93,0.61,4.967594992
12/11/2020 04:00,4.27,0.44,4.292609929,4.27,0.44,4.292609929,7.85768,0.87724,7.90649638,0.60768,0.17724,0.633,7.25,0.7,7.283714712,7.99272,0.64496,8.018699795,0.46272,0.13496,0.482,7.53,0.51,7.547251155,4.78,0.61,4.818765402,4.78,0.61,4.818765402
12/11/2020 04:30,4.3,0.44,4.322453007,4.3,0.44,4.322453007,7.74768,0.87724,7.797185095,0.60768,0.17724,0.633,7.14,0.7,7.174231666,8.08464,0.62552,8.108802575,0.46464,0.13552,0.484,7.62,0.49,7.63573834,4.83,0.57,4.863517246,4.83,0.57,4.863517246
12/11/2020 05:00,4.42,0.39,4.437172523,4.42,0.39,4.437172523,7.57576,0.87668,7.626316765,0.60576,0.17668,0.631,6.97,0.7,7.005062455,8.08272,0.62496,8.106845108,0.46272,0.13496,0.482,7.62,0.49,7.63573834,4.92,0.52,4.947403359,4.92,0.52,4.947403359
12/11/2020 05:30,4.75,0.31,4.760105041,4.75,0.31,4.760105041,7.89096,0.75528,7.92702325,0.60096,0.17528,0.626,7.29,0.58,7.313036305,8.22368,0.58524,8.244478067,0.46368,0.13524,0.483,7.76,0.45,7.77303673,5.45,0.44,5.46773262,5.45,0.44,5.46773262
12/11/2020 06:00,5.11,0.21,5.114313248,5.11,0.21,5.114313248,8.29768,0.73724,8.330367111,0.60768,0.17724,0.633,7.69,0.56,7.710363156,8.82368,0.53524,8.839898789,0.46368,0.13524,0.483,8.36,0.4,8.369563907,5.75,0.36,5.761258543,5.75,0.36,5.761258543
12/11/2020 06:30,5.83,-0.33,5.839332154,5.83,-0.33,5.839332154,9.18808,0.50444,9.201916855,0.59808,0.17444,0.623,8.59,0.33,8.596336429,9.98272,0.53496,9.997043603,0.46272,0.13496,0.482,9.52,0.4,9.528399656,6.84,-0.17,6.842112247,6.84,-0.17,6.842112247
12/11/2020 07:00,6.85,-0.48,6.866796924,6.85,-0.48,6.866796924,10.14768,0.23724,10.15045281,0.60768,0.17724,0.633,9.54,0.06,9.540188677,11.62368,-0.14476,11.62458138,0.46368,0.13524,0.483,11.16,-0.28,11.16351199,7.61,-0.42,7.621581201,7.61,-0.42,7.621581201
12/11/2020 07:30,7.45,-0.48,7.465447073,7.45,-0.48,7.465447073,10.60672,0.62696,10.62523355,0.60672,0.17696,0.632,10,0.45,10.01011988,13.20272,-0.31504,13.20647817,0.46272,0.13496,0.482,12.74,-0.45,12.74794493,8.53,-0.46,8.542394278,8.53,-0.46,8.542394278
12/11/2020 08:00,7.91,-0.6,7.932723366,7.91,-0.6,7.932723366,10.87672,0.59696,10.89308952,0.60672,0.17696,0.632,10.27,0.42,10.27858453,13.97368,-0.58476,13.98590995,0.46368,0.13524,0.483,13.51,-0.72,13.52917218,8.79,-0.61,8.811140675,8.79,-0.61,8.811140675
12/11/2020 08:30,8.33,-0.82,8.370262839,8.33,-0.82,8.370262839,11.24808,0.51444,11.25983802,0.59808,0.17444,0.623,10.65,0.34,10.65542585,14.51368,-0.82476,14.53709518,0.46368,0.13524,0.483,14.05,-0.96,14.08275896,8.83,-0.72,8.859305842,8.83,-0.72,8.859305842
12/11/2020 09:00,8.38,-0.96,8.43480883,8.38,-0.96,8.43480883,11.31768,-0.21276,11.31967965,0.60768,0.17724,0.633,10.71,-0.39,10.71709849,14.25992,-1.24544,14.31420411,0.04992,0.01456,0.052,14.21,-1.26,14.2657527,9.85,-0.95,9.89570614,9.85,-0.95,9.89570614
12/11/2020 09:30,8.5,-0.99,8.557458735,8.5,-0.99,8.557458735,11.83256,-0.28092,11.83589423,0.44256,0.12908,0.461,11.39,-0.41,11.39737689,14.86,-1.3,14.91675568,0,0,0,14.86,-1.3,14.91675568,10.04,-0.95,10.08484507,10.04,-0.95,10.08484507
12/11/2020 10:00,8.63,-0.95,8.682131075,8.63,-0.95,8.682131075,11.88856,-0.42292,11.89608004,0.05856,0.01708,0.061,11.83,-0.44,11.83817976,15.01,-1.27,15.0636317,0,0,0,15.01,-1.27,15.0636317,10.07,-0.95,10.11471206,10.07,-0.95,10.11471206
12/11/2020 10:30,8.51,-0.88,8.555378425,8.51,-0.88,8.555378425,11.78896,-0.42572,11.79664424,0.04896,0.01428,0.051,11.74,-0.44,11.74824242,15.01,-1.27,15.0636317,0,0,0,15.01,-1.27,15.0636317,9.97,-0.76,9.998924942,9.97,-0.76,9.998924942
12/11/2020 11:00,8.66,-0.97,8.714155151,8.66,-0.97,8.714155151,11.89896,-0.41572,11.9062199,0.04896,0.01428,0.051,11.85,-0.43,11.85779912,15.3,-1.19,15.346208,0,0,0,15.3,-1.19,15.346208,10.39,-0.94,10.432435,10.39,-0.94,10.432435
12/11/2020 11:30,8.72,-0.97,8.773784816,8.72,-0.97,8.773784816,12.08896,-0.41572,12.09610586,0.04896,0.01428,0.051,12.04,-0.43,12.04767612,15.3,-1.36,15.36032552,0,0,0,15.3,-1.36,15.36032552,10.43,-0.94,10.47227291,10.43,-0.94,10.47227291
12/11/2020 12:00,8.58,-0.95,8.632433029,8.58,-0.95,8.632433029,12.04088,-0.44516,12.04910613,0.05088,0.01484,0.053,11.99,-0.46,11.99882078,14.92,-1.46,14.99126412,0,0,0,14.92,-1.46,14.99126412,10.26,-0.94,10.30297045,10.26,-0.94,10.30297045
12/11/2020 12:30,8.58,-0.97,8.634656913,8.58,-0.97,8.634656913,12.05584,-0.33788,12.06057383,0.31584,0.09212,0.329,11.74,-0.43,11.74787215,14.71,-1.35,14.77181776,0,0,0,14.71,-1.35,14.77181776,10.46,-0.98,10.50580792,10.46,-0.98,10.50580792
12/11/2020 13:00,8.58,-0.95,8.632433029,8.58,-0.95,8.632433029,12.04,-0.185,12.04142122,0.6,0.175,0.625,11.44,-0.36,11.44566293,14.84,-1.3,14.89683188,0,0,0,14.84,-1.3,14.89683188,10.74,-0.96,10.78281967,10.74,-0.96,10.78281967
12/11/2020 13:30,8.23,-0.83,8.271747095,8.23,-0.83,8.271747095,11.71944,0.37192,11.72534001,0.58944,0.17192,0.614,11.13,0.2,11.1317968,14.57,-1.28,14.62611705,0,0,0,14.57,-1.28,14.62611705,10.51,-0.87,10.54594709,10.51,-0.87,10.54594709
12/11/2020 14:00,8.15,-0.89,8.198451073,8.15,-0.89,8.198451073,11.68552,-0.27964,11.68886548,0.27552,0.08036,0.287,11.41,-0.36,11.41567782,14.89264,-1.27048,14.94673361,0.27264,0.07952,0.284,14.62,-1.35,14.6821967,10.08,-0.97,10.12656408,10.08,-0.97,10.12656408
12/11/2020 14:30,8.27,-0.89,8.3177521,8.27,-0.89,8.3177521,11.64896,-0.38572,11.65534422,0.04896,0.01428,0.051,11.6,-0.4,11.6068945,15.51272,-1.24504,15.56260282,0.46272,0.13496,0.482,15.05,-1.38,15.11313667,9.73,-0.97,9.778230924,9.73,-0.97,9.778230924
12/11/2020 15:00,8.27,-0.85,8.313567225,8.27,-0.85,8.313567225,11.56896,-0.26572,11.57201117,0.04896,0.01428,0.051,11.52,-0.28,11.52340228,15.27176,-0.93532,15.30037506,0.46176,0.13468,0.481,14.81,-1.07,14.84860263,9.61,-0.84,9.646641903,9.61,-0.84,9.646641903
12/11/2020 15:30,8.33,-0.74,8.362804553,8.33,-0.74,8.362804553,11.91336,-0.13152,11.91408595,0.06336,0.01848,0.066,11.85,-0.15,11.85094933,15.62176,-0.97532,15.65217667,0.46176,0.13468,0.481,15.16,-1.11,15.20058223,9.46,-0.72,9.487360012,9.46,-0.72,9.487360012
12/11/2020 16:00,8.86,-0.68,8.886056493,8.86,-0.68,8.886056493,12.73224,0.32732,12.73644667,0.16224,0.04732,0.169,12.57,0.28,12.57311815,16.2608,-0.8856,16.28489803,0.4608,0.1344,0.48,15.8,-1.02,15.83288982,9.77,-0.72,9.796494271,9.77,-0.72,9.796494271
12/11/2020 16:30,9.46,-0.8,9.493766376,9.46,-0.8,9.493766376,13.92272,0.16996,13.92375734,0.58272,0.16996,0.607,13.34,0,13.34,16.77176,-0.86532,16.79406777,0.46176,0.13468,0.481,16.31,-1,16.34062728,9.97,-0.66,9.991821656,9.97,-0.66,9.991821656
12/11/2020 17:00,9.65,-0.76,9.679881198,9.65,-0.76,9.679881198,15.00272,-0.45004,15.00946846,0.58272,0.16996,0.607,14.42,-0.62,14.43332256,17.2808,-0.7356,17.29644923,0.4608,0.1344,0.48,16.82,-0.87,16.84248497,10.05,-0.55,10.0650385,10.05,-0.55,10.0650385
12/11/2020 17:30,9.53,-0.49,9.542588747,9.53,-0.49,9.542588747,15.35272,-0.52004,15.36152509,0.58272,0.16996,0.607,14.77,-0.69,14.78610835,16.8808,-0.5056,16.88836996,0.4608,0.1344,0.48,16.42,-0.64,16.43246786,9.77,-0.41,9.778599082,9.77,-0.41,9.778599082
12/11/2020 18:00,9.29,-0.42,9.299489233,9.29,-0.42,9.299489233,15.14272,-0.50004,15.15097386,0.58272,0.16996,0.607,14.56,-0.67,14.57540737,16.0408,-0.3156,16.04390439,0.4608,0.1344,0.48,15.58,-0.45,15.58649736,9.43,-0.39,9.438061242,9.43,-0.39,9.438061242
12/11/2020 18:30,8.84,-0.33,8.846157358,8.84,-0.33,8.846157358,14.69464,-0.49948,14.70312637,0.58464,0.17052,0.609,14.11,-0.67,14.1258982,15.07984,0.00412,15.07984056,0.45984,0.13412,0.479,14.62,-0.13,14.62057796,9.12,-0.35,9.126713538,9.12,-0.35,9.126713538
12/11/2020 19:00,8.57,-0.33,8.576351205,8.57,-0.33,8.576351205,14.19368,-0.41976,14.19988558,0.58368,0.17024,0.608,13.61,-0.59,13.62278239,14.22176,0.62468,14.23547269,0.46176,0.13468,0.481,13.76,0.49,13.7687218,8.75,-0.28,8.754478854,8.75,-0.28,8.754478854
12/11/2020 19:30,8.32,-0.24,8.323460819,8.32,-0.24,8.323460819,13.54272,-0.27004,13.54541201,0.58272,0.16996,0.607,12.96,-0.44,12.96746698,13.60984,0.54412,13.62071259,0.45984,0.13412,0.479,13.15,0.41,13.15639008,8.3,0.26,8.304071291,8.3,0.26,8.304071291
12/11/2020 20:00,7.96,0.26,7.964245099,7.96,0.26,7.964245099,13.13272,-0.30004,13.13614702,0.58272,0.16996,0.607,12.55,-0.47,12.55879771,13.57176,-0.24532,13.57397699,0.46176,0.13468,0.481,13.11,-0.38,13.11550609,8.09,0.26,8.094176919,8.09,0.26,8.094176919
12/11/2020 20:30,7.58,0.3,7.585934352,7.58,0.3,7.585934352,12.50368,-0.24976,12.50617422,0.58368,0.17024,0.608,11.92,-0.42,11.92739703,13.7108,-0.2756,13.71356963,0.4608,0.1344,0.48,13.25,-0.41,13.25634188,7.83,0.32,7.836536225,7.83,0.32,7.836536225
12/11/2020 21:00,7.32,0.3,7.326144962,7.32,0.3,7.326144962,11.80232,0.69276,11.82263396,0.59232,0.17276,0.617,11.21,0.52,11.22205418,13.3408,-0.1556,13.34170739,0.4608,0.1344,0.48,12.88,-0.29,12.88326434,7.53,0.32,7.536796402,7.53,0.32,7.536796402
12/11/2020 21:30,6.9,0.33,6.907886797,6.9,0.33,6.907886797,11.18096,0.75528,11.20644076,0.60096,0.17528,0.626,10.58,0.58,10.59588599,12.50176,0.53468,12.51318847,0.46176,0.13468,0.481,12.04,0.4,12.04664269,6.94,0.47,6.955896779,6.94,0.47,6.955896779
12/11/2020 22:00,6.26,0.43,6.274750991,6.26,0.43,6.274750991,10.62904,0.80472,10.65945897,0.59904,0.17472,0.624,10.03,0.63,10.04976617,11.7508,0.5344,11.76294538,0.4608,0.1344,0.48,11.29,0.4,11.29708369,6.46,0.51,6.480100308,6.46,0.51,6.480100308
12/11/2020 22:30,5.89,0.42,5.904955546,5.89,0.42,5.904955546,10.04944,0.80192,10.08138483,0.58944,0.17192,0.614,9.46,0.63,9.480954593,11.40176,0.58468,11.4167413,0.46176,0.13468,0.481,10.94,0.45,10.94925112,6.05,0.54,6.074051366,6.05,0.54,6.074051366
12/11/2020 23:00,5.43,0.47,5.450302744,5.43,0.47,5.450302744,9.32368,0.76024,9.354623114,0.58368,0.17024,0.608,8.74,0.59,8.759891552,10.63176,0.66468,10.65251708,0.46176,0.13468,0.481,10.17,0.53,10.18380086,5.65,0.5,5.672080747,5.65,0.5,5.672080747
12/11/2020 23:30,5.06,0.42,5.07740091,5.06,0.42,5.07740091,8.61272,0.69996,8.641116236,0.58272,0.16996,0.607,8.03,0.53,8.047471653,9.3108,0.9044,9.354621104,0.4608,0.1344,0.48,8.85,0.77,8.883434021,5.38,0.5,5.403184246,5.38,0.5,5.403184246
13/11/2020 00:00,4.8,0.42,4.818339963,4.8,0.42,4.818339963,8.17272,0.61996,8.196200498,0.58272,0.16996,0.607,7.59,0.45,7.603328219,9.07176,0.70468,9.099088053,0.46176,0.13468,0.481,8.61,0.57,8.628846968,5.2,0.52,5.225935323,5.2,0.52,5.225935323
13/11/2020 00:30,4.83,0.4,4.846534845,4.83,0.4,4.846534845,8.53136,0.82248,8.570914584,0.59136,0.17248,0.616,7.94,0.65,7.966561366,8.7808,0.6744,8.806660207,0.4608,0.1344,0.48,8.32,0.54,8.337505622,5.22,0.59,5.253237097,5.22,0.59,5.253237097
13/11/2020 01:00,5.02,0.4,5.03591104,5.02,0.4,5.03591104,9.32424,0.79332,9.357927559,0.59424,0.17332,0.619,8.73,0.62,8.751988346,9.03176,0.67468,9.056924522,0.46176,0.13468,0.481,8.57,0.54,8.586995982,5.83,0.57,5.857798221,5.83,0.57,5.857798221
13/11/2020 01:30,4.98,0.4,4.996038431,4.98,0.4,4.996038431,9.25,0.845,9.288515759,0.6,0.175,0.625,8.65,0.67,8.675909174,8.95984,0.67412,8.985163916,0.45984,0.13412,0.479,8.5,0.54,8.517135669,5.81,0.57,5.837893456,5.81,0.57,5.837893456
13/11/2020 02:00,4.83,0.4,4.846534845,4.83,0.4,4.846534845,9.00904,0.81472,9.045804022,0.59904,0.17472,0.624,8.41,0.64,8.434316807,8.7308,0.6444,8.754548532,0.4608,0.1344,0.48,8.27,0.51,8.285710591,5.62,0.55,5.646848679,5.62,0.55,5.646848679
13/11/2020 02:30,4.67,0.4,4.687099316,4.67,0.4,4.687099316,8.72712,0.81416,8.765014546,0.59712,0.17416,0.622,8.13,0.64,8.155151746,8.5808,0.6344,8.60421943,0.4608,0.1344,0.48,8.12,0.5,8.135379524,5.41,0.6,5.443170032,5.41,0.6,5.443170032
13/11/2020 03:00,4.56,0.38,4.57580594,4.56,0.38,4.57580594,8.49,0.815,8.529028374,0.6,0.175,0.625,7.89,0.64,7.91591435,8.3008,0.6644,8.327346996,0.4608,0.1344,0.48,7.84,0.53,7.85789412,5.13,0.63,5.168539446,5.13,0.63,5.168539446
13/11/2020 03:30,4.42,0.38,4.436304769,4.42,0.38,4.436304769,8.15944,0.77192,8.195872229,0.58944,0.17192,0.614,7.57,0.6,7.593740844,7.79176,0.86468,7.839591533,0.46176,0.13468,0.481,7.33,0.73,7.366260924,5.01,0.56,5.041200254,5.01,0.56,5.041200254
13/11/2020 04:00,4.32,0.38,4.336680758,4.32,0.38,4.336680758,7.81464,0.70052,7.845975185,0.58464,0.17052,0.609,7.23,0.53,7.249399975,7.84176,0.68468,7.871593651,0.46176,0.13468,0.481,7.38,0.55,7.400466202,4.89,0.54,4.919725602,4.89,0.54,4.919725602
13/11/2020 04:30,4.29,0.38,4.306796954,4.29,0.38,4.306796954,7.67656,0.76108,7.714195758,0.58656,0.17108,0.611,7.09,0.59,7.114506308,7.90272,0.70496,7.934100579,0.46272,0.13496,0.482,7.44,0.57,7.461802731,4.89,0.5,4.915495906,4.89,0.5,4.915495906
13/11/2020 05:00,4.52,0.33,4.53203045,4.52,0.33,4.53203045,7.6052,0.8236,7.649665614,0.5952,0.1736,0.62,7.01,0.65,7.040071022,7.98176,0.70468,8.012806412,0.46176,0.13468,0.481,7.52,0.57,7.541571454,4.89,0.52,4.917570538,4.89,0.52,4.917570538
13/11/2020 05:30,4.81,0.27,4.817572003,4.81,0.27,4.817572003,7.8152,0.7036,7.846808523,0.5952,0.1736,0.62,7.22,0.53,7.239426773,8.24176,0.63468,8.26616154,0.46176,0.13468,0.481,7.78,0.5,7.796050282,5.51,0.42,5.525984075,5.51,0.42,5.525984075
13/11/2020 06:00,5.17,0,5.17,5.17,0,5.17,8.2956,0.6408,8.320312735,0.5856,0.1708,0.61,7.71,0.47,7.724312267,8.78176,0.60468,8.802553414,0.46176,0.13468,0.481,8.32,0.47,8.333264666,6.09,0.37,6.101229384,6.09,0.37,6.101229384
13/11/2020 06:30,5.95,-0.32,5.958598829,5.95,-0.32,5.958598829,9.0852,0.6436,9.10796794,0.5952,0.1736,0.62,8.49,0.47,8.502999471,9.9408,0.6344,9.961022437,0.4608,0.1344,0.48,9.48,0.5,9.493176497,7.01,-0.18,7.012310604,7.01,-0.18,7.012310604
13/11/2020 07:00,6.74,-0.49,6.7577881,6.74,-0.49,6.7577881,10.08232,0.53276,10.09638598,0.59232,0.17276,0.617,9.49,0.36,9.496825785,11.33464,0.13552,11.33545013,0.46464,0.13552,0.484,10.87,0,10.87,7.64,-0.4,7.650464038,7.64,-0.4,7.650464038
13/11/2020 07:30,7.42,-0.66,7.449295269,7.42,-0.66,7.449295269,10.73944,0.32192,10.74426377,0.58944,0.17192,0.614,10.15,0.15,10.15110831,12.97464,-0.39448,12.98063549,0.46464,0.13552,0.484,12.51,-0.53,12.52122199,8.33,-0.47,8.343248768,8.33,-0.47,8.343248768
13/11/2020 08:00,7.77,-0.62,7.794696915,7.77,-0.62,7.794696915,10.85904,0.67472,10.87998147,0.59904,0.17472,0.624,10.26,0.5,10.27217601,14.0856,-0.7342,14.1047218,0.4656,0.1358,0.485,13.62,-0.87,13.64775806,8.61,-0.5,8.624505783,8.61,-0.5,8.624505783
13/11/2020 08:30,7.93,-0.7,7.960835383,7.93,-0.7,7.960835383,11.04,0.655,11.05941341,0.6,0.175,0.625,10.44,0.48,10.45102866,14.9756,-0.9242,15.00409081,0.4656,0.1358,0.485,14.51,-1.06,14.54866661,9.13,-0.76,9.161577375,9.13,-0.76,9.161577375
13/11/2020 09:00,7.95,-0.77,7.987202264,7.95,-0.77,7.987202264,11.01096,0.61528,11.02813718,0.60096,0.17528,0.626,10.41,0.44,10.4192946,15.24368,-1.13476,15.28585818,0.46368,0.13524,0.483,14.78,-1.27,14.83446325,9.33,-0.88,9.371408645,9.33,-0.88,9.371408645
13/11/2020 09:30,8.23,-0.77,8.265942173,8.23,-0.77,8.265942173,11.33096,0.61528,11.3476528,0.60096,0.17528,0.626,10.73,0.44,10.73901765,15.5156,-1.1742,15.55996751,0.4656,0.1358,0.485,15.05,-1.31,15.10690571,9.58,-0.86,9.618523795,9.58,-0.86,9.618523795
13/11/2020 10:00,8.36,-0.79,8.397243595,8.36,-0.79,8.397243595,11.64,0.585,11.65469112,0.6,0.175,0.625,11.04,0.41,11.0476106,15.71368,-1.07476,15.750392,0.46368,0.13524,0.483,15.25,-1.21,15.29792796,9.75,-0.8,9.782765458,9.75,-0.8,9.782765458
13/11/2020 10:30,8.15,-0.76,8.18535888,8.15,-0.76,8.18535888,11.79288,0.58584,11.80742255,0.60288,0.17584,0.628,11.19,0.41,11.19750865,15.75368,-1.11476,15.79307201,0.46368,0.13524,0.483,15.29,-1.25,15.3410104,9.75,-0.71,9.775817101,9.75,-0.71,9.775817101
13/11/2020 11:00,8.15,-0.83,8.192154784,8.15,-0.83,8.192154784,11.9756,-0.2392,11.97798865,0.5856,0.1708,0.61,11.39,-0.41,11.39737689,15.69272,-1.06504,15.72881977,0.46272,0.13496,0.482,15.23,-1.2,15.27720197,9.84,-0.87,9.878385496,9.84,-0.87,9.878385496
13/11/2020 11:30,8.24,-0.88,8.286857064,8.24,-0.88,8.286857064,11.97464,-0.26948,11.97767184,0.58464,0.17052,0.609,11.39,-0.44,11.39849551,16.10272,-1.20504,16.14774637,0.46272,0.13496,0.482,15.64,-1.34,15.69729913,9.96,-0.93,10.00332445,9.96,-0.93,10.00332445
13/11/2020 12:00,8.27,-0.86,8.314595601,8.27,-0.86,8.314595601,11.91464,-0.26948,11.9176871,0.58464,0.17052,0.609,11.33,-0.44,11.33854047,15.84176,-1.20532,15.88754721,0.46176,0.13468,0.481,15.38,-1.34,15.43826415,9.88,-0.89,9.92000504,9.88,-0.89,9.92000504
13/11/2020 12:30,8.2,-0.83,8.241899053,8.2,-0.83,8.241899053,11.95368,-0.26976,11.95672346,0.58368,0.17024,0.608,11.37,-0.44,11.37851045,15.7708,-1.1856,15.81530208,0.4608,0.1344,0.48,15.31,-1.32,15.36679863,9.62,-0.85,9.657478967,9.62,-0.85,9.657478967
13/11/2020 13:00,8.15,-0.73,8.18262794,8.15,-0.73,8.18262794,12.02528,-0.28096,12.02856174,0.54528,0.15904,0.568,11.48,-0.44,11.48842896,15.6008,-1.0956,15.63922313,0.4608,0.1344,0.48,15.14,-1.23,15.1898815,9.5,-0.69,9.525024934,9.5,-0.69,9.525024934
13/11/2020 13:30,8.12,-0.6,8.142137312,8.12,-0.6,8.142137312,12.03104,0.25072,12.03365215,0.55104,0.16072,0.574,11.48,0.09,11.48035278,15.1208,-0.7256,15.13819963,0.4608,0.1344,0.48,14.66,-0.86,14.68520344,9.23,-0.44,9.240481589,9.23,-0.44,9.240481589
13/11/2020 14:00,8.21,-0.68,8.238112648,8.21,-0.68,8.238112648,11.75192,0.63556,11.76909343,0.60192,0.17556,0.627,11.15,0.46,11.15948476,14.81176,-0.60532,14.82412381,0.46176,0.13468,0.481,14.35,-0.74,14.36906747,9.04,-0.41,9.04929279,9.04,-0.41,9.04929279
13/11/2020 14:30,8.21,-0.68,8.238112648,8.21,-0.68,8.238112648,11.7052,0.6336,11.72233577,0.5952,0.1736,0.62,11.11,0.46,11.11951887,14.52176,-0.45532,14.52889637,0.46176,0.13468,0.481,14.06,-0.59,14.07237364,8.77,-0.43,8.780535291,8.77,-0.43,8.780535291
13/11/2020 15:00,8.12,-0.56,8.139287438,8.12,-0.56,8.139287438,11.54096,0.67528,11.56069898,0.60096,0.17528,0.626,10.94,0.5,10.95142,13.7008,-0.3056,13.70420782,0.4608,0.1344,0.48,13.24,-0.44,13.24730916,8.72,-0.41,8.72963344,8.72,-0.41,8.72963344
13/11/2020 15:30,8.15,-0.56,8.169216609,8.15,-0.56,8.169216609,11.64384,0.70612,11.66523105,0.60384,0.17612,0.629,11.04,0.53,11.0527146,14.09272,-0.11504,14.09318953,0.46272,0.13496,0.482,13.63,-0.25,13.63229254,8.49,-0.33,8.496411007,8.49,-0.33,8.496411007
13/11/2020 16:00,8.43,-0.52,8.446022733,8.43,-0.52,8.446022733,12.42384,0.70612,12.4438903,0.60384,0.17612,0.629,11.82,0.53,11.83187644,14.35176,0.20468,14.35321946,0.46176,0.13468,0.481,13.89,0.07,13.89017638,8.77,-0.33,8.77620647,8.77,-0.33,8.77620647
13/11/2020 16:30,8.59,-0.38,8.598401014,8.59,-0.38,8.598401014,13.18192,0.50556,13.19161119,0.60192,0.17556,0.627,12.58,0.33,12.58432755,14.86272,0.10496,14.86309061,0.46272,0.13496,0.482,14.4,-0.03,14.40003125,9.1,-0.21,9.102422754,9.1,-0.21,9.102422754
13/11/2020 17:00,9.06,-0.38,9.067965593,9.06,-0.38,9.067965593,14.53848,-0.27836,14.54114456,0.58848,0.17164,0.613,13.95,-0.45,13.95725618,15.65272,-0.35504,15.65674605,0.46272,0.13496,0.482,15.19,-0.49,15.19790117,9.34,-0.38,9.347726996,9.34,-0.38,9.347726996
13/11/2020 17:30,8.81,-0.38,8.818191425,8.81,-0.38,8.818191425,14.8256,-0.2992,14.82861882,0.5856,0.1708,0.61,14.24,-0.47,14.24775421,15.78368,-0.26476,15.78590042,0.46368,0.13524,0.483,15.32,-0.4,15.32522104,9.13,-0.32,9.135606165,9.13,-0.32,9.135606165
13/11/2020 18:00,8.55,-0.22,8.552829941,8.55,-0.22,8.552829941,14.58464,-0.24948,14.5867736,0.58464,0.17052,0.609,14,-0.42,14.00629858,15.09464,0.57552,15.10560757,0.46464,0.13552,0.484,14.63,0.44,14.63661505,8.82,-0.27,8.824131685,8.82,-0.27,8.824131685
13/11/2020 18:30,8.33,0.32,8.336144193,8.33,0.32,8.336144193,14.28368,-0.27976,14.28641943,0.58368,0.17024,0.608,13.7,-0.45,13.70738852,14.14368,0.61524,14.15705493,0.46368,0.13524,0.483,13.68,0.48,13.68841846,8.6,0.33,8.606329066,8.6,0.33,8.606329066
13/11/2020 19:00,8.05,0.34,8.057176925,8.05,0.34,8.057176925,13.88464,-0.05948,13.8847674,0.58464,0.17052,0.609,13.3,-0.23,13.30198857,13.50464,0.64552,13.52005908,0.46464,0.13552,0.484,13.04,0.51,13.04996935,8.35,0.33,8.356518414,8.35,0.33,8.356518414
13/11/2020 19:30,7.61,0.39,7.619986877,7.61,0.39,7.619986877,13.28656,0.37108,13.29174093,0.58656,0.17108,0.611,12.7,0.2,12.70157471,12.93368,0.64524,12.94976498,0.46368,0.13524,0.483,12.47,0.51,12.48042467,8.06,0.33,8.066752754,8.06,0.33,8.066752754
13/11/2020 20:00,7.24,0.45,7.253971326,7.24,0.45,7.253971326,12.8756,-0.0192,12.87561432,0.5856,0.1708,0.61,12.29,-0.19,12.29146859,12.75368,0.54524,12.76532962,0.46368,0.13524,0.483,12.29,0.41,12.29683699,7.87,0.33,7.87691564,7.87,0.33,7.87691564
13/11/2020 20:30,6.89,0.47,6.906011874,6.89,0.47,6.906011874,12.25328,0.65304,12.27066958,0.59328,0.17304,0.618,11.66,0.48,11.66987575,12.45464,0.50552,12.46489503,0.46464,0.13552,0.484,11.99,0.37,11.99570757,7.54,0.39,7.55007947,7.54,0.39,7.55007947
13/11/2020 21:00,6.59,0.52,6.610484097,6.59,0.52,6.610484097,11.89096,0.81528,11.91887626,0.60096,0.17528,0.626,11.29,0.64,11.3081254,12.04368,0.60524,12.0588782,0.46368,0.13524,0.483,11.58,0.47,11.58953407,7.24,0.45,7.253971326,7.24,0.45,7.253971326
13/11/2020 21:30,6.28,0.56,6.304918715,6.28,0.56,6.304918715,11.2652,0.8436,11.29674254,0.5952,0.1736,0.62,10.67,0.67,10.69101492,11.59464,0.65552,11.61315561,0.46464,0.13552,0.484,11.13,0.52,11.14214073,6.88,0.54,6.901159323,6.88,0.54,6.901159323
13/11/2020 22:00,5.83,0.56,5.856833616,5.83,0.56,5.856833616,10.60848,0.87164,10.64422868,0.58848,0.17164,0.613,10.02,0.7,10.04442134,10.87368,0.69524,10.89588342,0.46368,0.13524,0.483,10.41,0.56,10.42505156,6.44,0.58,6.466065264,6.44,0.58,6.466065264
13/11/2020 22:30,5.55,0.56,5.578180707,5.55,0.56,5.578180707,9.96384,1.00612,10.01450872,0.60384,0.17612,0.629,9.36,0.83,9.396728154,10.28464,0.79552,10.31536097,0.46464,0.13552,0.484,9.82,0.66,9.842154236,5.98,0.75,6.026848264,5.98,0.75,6.026848264
13/11/2020 23:00,5.25,0.56,5.279782192,5.25,0.56,5.279782192,9.38904,1.00472,9.44264446,0.59904,0.17472,0.624,8.79,0.83,8.829099614,9.68464,0.83552,9.720614466,0.46464,0.13552,0.484,9.22,0.7,9.246534486,5.62,0.77,5.672503856,5.62,0.77,5.672503856
13/11/2020 23:30,4.86,0.56,4.892156988,4.86,0.56,4.892156988,8.7856,0.8808,8.829641895,0.5856,0.1708,0.61,8.2,0.71,8.230680409,8.87368,1.00524,8.930436955,0.46368,0.13524,0.483,8.41,0.87,8.454880248,5.37,0.77,5.424923963,5.37,0.77,5.424923963
14/11/2020 00:00,4.57,0.61,4.610531423,4.57,0.61,4.610531423,8.30464,0.90052,8.353321603,0.58464,0.17052,0.609,7.72,0.73,7.754437439,8.75464,0.86552,8.79732041,0.46464,0.13552,0.484,8.29,0.73,8.322079067,5.18,0.77,5.236917032,5.18,0.77,5.236917032
14/11/2020 00:30,4.6,0.61,4.640269389,4.6,0.61,4.640269389,8.73656,0.95108,8.788175795,0.58656,0.17108,0.611,8.15,0.78,8.187240072,8.58368,0.86524,8.627178137,0.46368,0.13524,0.483,8.12,0.73,8.152748003,5.24,0.8,5.300716933,5.24,0.8,5.300716933
14/11/2020 01:00,4.79,0.61,4.828685121,4.79,0.61,4.828685121,9.60944,0.95192,9.656473932,0.58944,0.17192,0.614,9.02,0.78,9.053662242,8.70464,0.93552,8.75476757,0.46464,0.13552,0.484,8.24,0.8,8.278743866,5.87,0.8,5.924263667,5.87,0.8,5.924263667
14/11/2020 01:30,4.78,0.56,4.812691555,4.78,0.56,4.812691555,9.57,0.985,9.620557416,0.6,0.175,0.625,8.97,0.81,9.006497654,8.70368,0.89524,8.749600002,0.46368,0.13524,0.483,8.24,0.76,8.27497432,5.74,0.82,5.798275606,5.74,0.82,5.798275606
14/11/2020 02:00,4.61,0.56,4.643888457,4.61,0.56,4.643888457,9.21368,0.89024,9.25658827,0.58368,0.17024,0.608,8.63,0.72,8.659982679,8.47368,0.89524,8.520839595,0.46368,0.13524,0.483,8.01,0.76,8.045974149,5.54,0.8,5.597463711,5.54,0.8,5.597463711
14/11/2020 02:30,4.48,0.56,4.514864339,4.48,0.56,4.514864339,8.9856,0.8308,9.023925753,0.5856,0.1708,0.61,8.4,0.66,8.425888677,8.29464,0.85552,8.338643007,0.46464,0.13552,0.484,7.83,0.72,7.863033766,5.32,0.8,5.379814123,5.32,0.8,5.379814123
14/11/2020 03:00,4.31,0.61,4.352953021,4.31,0.61,4.352953021,8.7556,0.7508,8.787731903,0.5856,0.1708,0.61,8.17,0.58,8.190561641,8.07368,0.89524,8.123162155,0.46368,0.13524,0.483,7.61,0.76,7.647855909,5.15,0.8,5.211765536,5.15,0.8,5.211765536
14/11/2020 03:30,4.24,0.53,4.272996607,4.24,0.53,4.272996607,8.3156,0.7508,8.349425369,0.5856,0.1708,0.61,7.73,0.58,7.751728839,7.67464,1.05552,7.746884638,0.46464,0.13552,0.484,7.21,0.92,7.268459259,4.95,0.8,5.014229751,4.95,0.8,5.014229751
14/11/2020 04:00,4.28,0.41,4.299593004,4.28,0.41,4.299593004,7.86808,1.04444,7.937098828,0.59808,0.17444,0.623,7.27,0.87,7.321871345,7.76464,0.84552,7.810540212,0.46464,0.13552,0.484,7.3,0.71,7.334446128,4.65,0.85,4.72704982,4.65,0.85,4.72704982
14/11/2020 04:30,4.19,0.41,4.210011876,4.19,0.41,4.210011876,7.66288,1.07584,7.738033445,0.60288,0.17584,0.628,7.06,0.9,7.117134255,7.70368,0.86524,7.752117504,0.46368,0.13524,0.483,7.24,0.73,7.276709421,4.56,0.85,4.638545031,4.56,0.85,4.638545031
14/11/2020 05:00,4.26,0.41,4.279684568,4.26,0.41,4.279684568,7.38904,1.07472,7.466788814,0.59904,0.17472,0.624,6.79,0.9,6.849386834,7.6656,0.8958,7.71776399,0.4656,0.1358,0.485,7.2,0.76,7.24,4.53,0.85,4.609056303,4.53,0.85,4.609056303
14/11/2020 05:30,4.3,0.38,4.316758043,4.3,0.38,4.316758043,7.29288,1.11584,7.377750172,0.60288,0.17584,0.628,6.69,0.94,6.755716098,7.66464,0.89552,7.71677798,0.46464,0.13552,0.484,7.2,0.76,7.24,4.89,0.74,4.945674878,4.89,0.74,4.945674878
14/11/2020 06:00,4.45,0.34,4.462969863,4.45,0.34,4.462969863,7.51384,1.11612,7.596282999,0.60384,0.17612,0.629,6.91,0.94,6.973643237,8.11464,0.79552,8.153541218,0.46464,0.13552,0.484,7.65,0.66,7.678417806,5.09,0.58,5.12293861,5.09,0.58,5.12293861
14/11/2020 06:30,4.89,0.3,4.899193811,4.89,0.3,4.899193811,7.8104,0.9922,7.8731702,0.5904,0.1722,0.615,7.22,0.82,7.266415898,9.04464,0.91552,9.090857473,0.46464,0.13552,0.484,8.58,0.78,8.615381593,5.61,0.37,5.622188186,5.61,0.37,5.622188186
14/11/2020 07:00,5.15,0.27,5.157072813,5.15,0.27,5.157072813,8.1656,0.9108,8.216238799,0.5856,0.1708,0.61,7.58,0.74,7.616035714,9.36368,0.87524,9.404496169,0.46368,0.13524,0.483,8.9,0.74,8.930711058,6.02,0.29,6.026981002,6.02,0.29,6.026981002
14/11/2020 07:30,5.26,0.34,5.270977139,5.26,0.34,5.270977139,8.40328,1.07304,8.471512828,0.59328,0.17304,0.618,7.81,0.9,7.86168557,10.19464,0.71552,10.21971886,0.46464,0.13552,0.484,9.73,0.58,9.747271413,6.09,0.35,6.10004918,6.09,0.35,6.10004918
14/11/2020 08:00,5.31,0.46,5.329887428,5.31,0.46,5.329887428,8.54368,1.16024,8.62210095,0.58368,0.17024,0.608,7.96,0.99,8.02132782,10.43368,0.75524,10.46097824,0.46368,0.13524,0.483,9.97,0.62,9.989259232,6.16,0.35,6.16993517,6.16,0.35,6.16993517
14/11/2020 08:30,5.77,0.4,5.7838482,5.77,0.4,5.7838482,9.07752,1.20136,9.156671622,0.58752,0.17136,0.612,8.49,1.03,8.552251166,11.13464,0.75552,11.16024276,0.46464,0.13552,0.484,10.67,0.62,10.68799794,6.57,0.33,6.578282451,6.57,0.33,6.578282451
14/11/2020 09:00,6.11,0.35,6.12001634,6.11,0.35,6.12001634,9.83192,1.20556,9.9055553,0.60192,0.17556,0.627,9.23,1.03,9.287292393,11.53176,0.63468,11.54921241,0.46176,0.13468,0.481,11.07,0.5,11.08128603,6.84,0.33,6.847955899,6.84,0.33,6.847955899
14/11/2020 09:30,6.5,0.33,6.508371532,6.5,0.33,6.508371532,10.49192,1.06556,10.54589036,0.60192,0.17556,0.627,9.89,0.89,9.929964753,12.09984,0.63412,12.11644487,0.45984,0.13412,0.479,11.64,0.5,11.65073388,7.15,0.31,7.156717124,7.15,0.31,7.156717124
14/11/2020 10:00,6.85,0.33,6.857944298,6.85,0.33,6.857944298,10.97288,1.01584,11.01980156,0.60288,0.17584,0.628,10.37,0.84,10.40396559,12.6508,0.5744,12.66383338,0.4608,0.1344,0.48,12.19,0.44,12.19793835,7.44,-0.25,7.444199084,7.44,-0.25,7.444199084
14/11/2020 10:30,6.79,0.41,6.802367235,6.79,0.41,6.802367235,11.51096,1.01528,11.55564769,0.60096,0.17528,0.626,10.91,0.84,10.94228952,12.84888,0.59384,12.86259551,0.45888,0.13384,0.478,12.39,0.46,12.3985362,7.62,0.2,7.62262422,7.62,0.2,7.62262422
14/11/2020 11:00,6.99,0.38,7.000321421,6.99,0.38,7.000321421,11.85096,0.98528,11.89184719,0.60096,0.17528,0.626,11.25,0.81,11.27912231,12.84984,0.67412,12.86751047,0.45984,0.13412,0.479,12.39,0.54,12.40176197,7.84,0.2,7.842550606,7.84,0.2,7.842550606
14/11/2020 11:30,7.04,0.38,7.050248223,7.04,0.38,7.050248223,11.95096,0.95528,11.98907856,0.60096,0.17528,0.626,11.35,0.78,11.37677019,12.93888,0.56384,12.95115945,0.45888,0.13384,0.478,12.48,0.43,12.48740566,7.87,0.3,7.87571584,7.87,0.3,7.87571584
14/11/2020 12:00,7.13,0.36,7.139082574,7.13,0.36,7.139082574,12.12096,0.93528,12.15699058,0.60096,0.17528,0.626,11.52,0.76,11.54504223,13.22888,0.52384,13.2392475,0.45888,0.13384,0.478,12.77,0.39,12.77595398,7.6,0.37,7.609001249,7.6,0.37,7.609001249
14/11/2020 12:30,7.18,0.36,7.189019405,7.18,0.36,7.189019405,12.15,0.955,12.1874741,0.6,0.175,0.625,11.55,0.78,11.5763077,13.43984,0.60412,13.45341073,0.45984,0.13412,0.479,12.98,0.47,12.98850646,7.62,0.5,7.63638658,7.62,0.5,7.63638658
14/11/2020 13:00,7.18,0.41,7.191696601,7.18,0.41,7.191696601,12.21,0.995,12.25047448,0.6,0.175,0.625,11.61,0.82,11.63892177,13.37792,0.69356,13.39588627,0.45792,0.13356,0.477,12.92,0.56,12.93213053,7.52,0.57,7.541571454,7.52,0.57,7.541571454
14/11/2020 13:30,7.04,0.38,7.050248223,7.04,0.38,7.050248223,12.24904,0.96472,12.28697138,0.59904,0.17472,0.624,11.65,0.79,11.67675469,13.37984,0.67412,13.39681142,0.45984,0.13412,0.479,12.92,0.54,12.93127991,7.61,0.6,7.633616443,7.61,0.6,7.633616443
14/11/2020 14:00,7.04,0.42,7.052517281,7.04,0.42,7.052517281,11.97,0.995,12.01128324,0.6,0.175,0.625,11.37,0.82,11.39953069,13.33792,0.67356,13.35491644,0.45792,0.13356,0.477,12.88,0.54,12.89131491,7.53,0.6,7.55386656,7.53,0.6,7.55386656
14/11/2020 14:30,7.04,0.45,7.054367442,7.04,0.45,7.054367442,11.90424,0.99332,11.94561068,0.59424,0.17332,0.619,11.31,0.82,11.33968694,13.31888,-0.24616,13.32115457,0.45888,0.13384,0.478,12.86,-0.38,12.86561308,7.39,0.6,7.414317231,7.39,0.6,7.414317231
14/11/2020 15:00,6.93,0.45,6.944595021,6.93,0.45,6.944595021,11.79272,0.91996,11.828549,0.58272,0.16996,0.607,11.21,0.75,11.23506119,12.99888,0.64384,13.01481507,0.45888,0.13384,0.478,12.54,0.51,12.55036653,7.28,0.6,7.304683429,7.28,0.6,7.304683429
14/11/2020 15:30,6.8,0.5,6.818357573,6.8,0.5,6.818357573,11.79464,0.98052,11.83532645,0.58464,0.17052,0.609,11.21,0.81,11.23922595,13.23792,0.78356,13.2610894,0.45792,0.13356,0.477,12.78,0.65,12.79651906,7.19,0.64,7.218427807,7.19,0.64,7.218427807
14/11/2020 16:00,6.7,0.55,6.722536724,6.7,0.55,6.722536724,11.98328,1.02304,12.02687035,0.59328,0.17304,0.618,11.39,0.85,11.42167238,13.46984,0.76412,13.49149617,0.45984,0.13412,0.479,13.01,0.63,13.02524472,7.15,0.64,7.178586212,7.15,0.64,7.178586212
14/11/2020 16:30,7.18,0.42,7.192273632,7.18,0.42,7.192273632,12.67904,0.83472,12.70648704,0.59904,0.17472,0.624,12.08,0.66,12.09801637,14.29888,0.61384,14.31204978,0.45888,0.13384,0.478,13.84,0.48,13.8483212,7.43,0.59,7.453388491,7.43,0.59,7.453388491
14/11/2020 17:00,7.62,0.35,7.628033823,7.62,0.35,7.628033823,13.55904,0.66472,13.57532388,0.59904,0.17472,0.624,12.96,0.49,12.96925981,14.92888,0.33384,14.9326122,0.45888,0.13384,0.478,14.47,0.2,14.4713821,7.94,0.46,7.953313775,7.94,0.46,7.953313775
14/11/2020 17:30,7.9,0.33,7.906889401,7.9,0.33,7.906889401,14.03136,0.62248,14.0451609,0.59136,0.17248,0.616,13.44,0.45,13.44753137,15.19984,0.26412,15.20213457,0.45984,0.13412,0.479,14.74,0.13,14.74057326,8.11,0.46,8.123035147,8.11,0.46,8.123035147
14/11/2020 18:00,7.76,0.37,7.768815869,7.76,0.37,7.768815869,14.0304,0.6222,14.04418944,0.5904,0.1722,0.615,13.44,0.45,13.44753137,14.68792,0.60356,14.7003156,0.45792,0.13356,0.477,14.23,0.47,14.23775966,8.08,0.46,8.093083467,8.08,0.46,8.093083467
14/11/2020 18:30,7.41,0.44,7.423051933,7.41,0.44,7.423051933,13.62464,0.64052,13.63968772,0.58464,0.17052,0.609,13.04,0.47,13.04846734,14.27984,0.56412,14.29097834,0.45984,0.13412,0.479,13.82,0.43,13.82668796,7.87,0.5,7.885867105,7.87,0.5,7.885867105
14/11/2020 19:00,7.27,0.44,7.283302822,7.27,0.44,7.283302822,13.2204,0.7222,13.24011137,0.5904,0.1722,0.615,12.63,0.55,12.64196978,13.96888,0.56384,13.98025479,0.45888,0.13384,0.478,13.51,0.43,13.51684135,7.65,0.53,7.668337499,7.65,0.53,7.668337499
14/11/2020 19:30,6.89,0.48,6.906699646,6.89,0.48,6.906699646,12.71136,0.75248,12.73361297,0.59136,0.17248,0.616,12.12,0.58,12.13386995,13.42984,0.56412,13.4416827,0.45984,0.13412,0.479,12.97,0.43,12.97712603,7.39,0.53,7.408981037,7.39,0.53,7.408981037
14/11/2020 20:00,6.49,0.54,6.512426583,6.49,0.54,6.512426583,12.22136,0.83248,12.24968013,0.59136,0.17248,0.616,11.63,0.66,11.64871238,12.6408,0.7244,12.6615394,0.4608,0.1344,0.48,12.18,0.59,12.19428145,7.1,0.62,7.127019012,7.1,0.62,7.127019012
14/11/2020 20:30,6.34,0.57,6.365571459,6.34,0.57,6.365571459,11.76368,0.78024,11.78952678,0.58368,0.17024,0.608,11.18,0.61,11.19662896,12.2808,0.7844,12.30582512,0.4608,0.1344,0.48,11.82,0.65,11.83785876,6.84,0.66,6.871768331,6.84,0.66,6.871768331
14/11/2020 21:00,6.14,0.62,6.171223542,6.14,0.62,6.171223542,11.45272,0.77996,11.47924793,0.58272,0.16996,0.607,10.87,0.61,10.88710246,11.79176,0.81468,11.81986918,0.46176,0.13468,0.481,11.33,0.68,11.35038766,6.69,0.66,6.722477222,6.69,0.66,6.722477222
14/11/2020 21:30,5.93,0.66,5.966615456,5.93,0.66,5.966615456,10.8356,0.8908,10.87215489,0.5856,0.1708,0.61,10.25,0.72,10.27525669,11.4208,0.8744,11.45422402,0.4608,0.1344,0.48,10.96,0.74,10.98495335,6.44,0.69,6.476858807,6.44,0.69,6.476858807
14/11/2020 22:00,5.67,0.66,5.708283455,5.67,0.66,5.708283455,10.49464,0.80052,10.52512713,0.58464,0.17052,0.609,9.91,0.63,9.930005035,10.9408,0.8944,10.9772973,0.4608,0.1344,0.48,10.48,0.76,10.50752112,6.13,0.69,6.168711373,6.13,0.69,6.168711373
14/11/2020 22:30,5.37,0.7,5.415431654,5.37,0.7,5.415431654,9.82192,1.08556,9.88172824,0.60192,0.17556,0.627,9.22,0.91,9.264798972,10.35176,0.96468,10.39661207,0.46176,0.13468,0.481,9.89,0.83,9.924767,5.72,0.79,5.774296494,5.72,0.79,5.774296494
14/11/2020 23:00,5.1,0.72,5.150572784,5.1,0.72,5.150572784,9.3404,1.0822,9.402884079,0.5904,0.1722,0.615,8.75,0.91,8.797192734,9.81984,1.06412,9.877328029,0.45984,0.13412,0.479,9.36,0.93,9.406088454,5.48,0.81,5.539539692,5.48,0.81,5.539539692
14/11/2020 23:30,4.76,0.72,4.814145822,4.76,0.72,4.814145822,8.71176,0.96968,8.765559971,0.58176,0.16968,0.606,8.13,0.8,8.169265573,9.15176,1.05468,9.212332007,0.46176,0.13468,0.481,8.69,0.92,8.738563955,5.25,0.81,5.312118222,5.25,0.81,5.312118222
15/11/2020 00:00,4.53,0.77,4.594975517,4.53,0.77,4.594975517,8.30368,0.94024,8.356742954,0.58368,0.17024,0.608,7.72,0.77,7.758305227,8.6208,1.0944,8.689988723,0.4608,0.1344,0.48,8.16,0.96,8.216276529,5.15,0.81,5.213309889,5.15,0.81,5.213309889
15/11/2020 00:30,4.53,0.74,4.590043573,4.53,0.74,4.590043573,8.69368,0.94024,8.744376662,0.58368,0.17024,0.608,8.11,0.77,8.146471629,8.32176,1.09468,8.393450649,0.46176,0.13468,0.481,7.86,0.96,7.918408931,5.2,0.81,5.262708428,5.2,0.81,5.262708428
15/11/2020 01:00,4.69,0.74,4.74802064,4.69,0.74,4.74802064,9.47368,0.96024,9.522219993,0.58368,0.17024,0.608,8.89,0.79,8.925032213,8.32176,1.13468,8.398761111,0.46176,0.13468,0.481,7.86,1,7.923357874,5.76,0.81,5.816674308,5.76,0.81,5.816674308
15/11/2020 01:30,4.67,0.74,4.728266067,4.67,0.74,4.728266067,9.50368,0.90024,9.546222583,0.58368,0.17024,0.608,8.92,0.73,8.949821227,8.3208,1.1044,8.393772215,0.4608,0.1344,0.48,7.86,0.97,7.919627516,5.73,0.83,5.789801378,5.73,0.83,5.789801378
15/11/2020 02:00,4.49,0.74,4.550571393,4.49,0.74,4.550571393,9.16368,0.87024,9.204908951,0.58368,0.17024,0.608,8.58,0.7,8.60850742,8.13176,1.10468,8.206451036,0.46176,0.13468,0.481,7.67,0.97,7.731093066,5.5,0.81,5.559325499,5.5,0.81,5.559325499
15/11/2020 02:30,4.31,0.73,4.37138422,4.31,0.73,4.37138422,8.81368,0.87024,8.856538421,0.58368,0.17024,0.608,8.23,0.7,8.259715491,7.9308,1.1044,8.007327145,0.4608,0.1344,0.48,7.47,0.97,7.532715314,5.29,0.81,5.35165395,5.29,0.81,5.35165395
15/11/2020 03:00,4.16,0.73,4.223564845,4.16,0.73,4.223564845,8.45944,1.01192,8.519748071,0.58944,0.17192,0.614,7.87,0.84,7.91470151,7.70176,1.10468,7.780579991,0.46176,0.13468,0.481,7.24,0.97,7.304690274,5.03,0.83,5.098019223,5.03,0.83,5.098019223
15/11/2020 03:30,4.04,0.73,4.105423242,4.04,0.73,4.105423242,8.02192,1.13556,8.101894655,0.60192,0.17556,0.627,7.42,0.96,7.481844692,7.4908,1.1044,7.571775485,0.4608,0.1344,0.48,7.03,0.97,7.096604822,4.78,0.83,4.851525533,4.78,0.83,4.851525533
15/11/2020 04:00,3.94,0.73,4.007056276,3.94,0.73,4.007056276,7.65096,1.16528,7.739190294,0.60096,0.17528,0.626,7.05,0.99,7.1191713,7.36176,1.10468,7.444180828,0.46176,0.13468,0.481,6.9,0.97,6.967847587,4.53,0.83,4.605409862,4.53,0.83,4.605409862
15/11/2020 04:30,3.99,0.67,4.045862084,3.99,0.67,4.045862084,7.45096,1.16528,7.541530508,0.60096,0.17528,0.626,6.85,0.99,6.921170421,7.30272,1.10496,7.385841591,0.46272,0.13496,0.482,6.84,0.97,6.908436871,4.41,0.85,4.491169113,4.41,0.85,4.491169113
15/11/2020 05:00,3.99,0.67,4.045862084,3.99,0.67,4.045862084,7.24096,1.16528,7.334124297,0.60096,0.17528,0.626,6.64,0.99,6.713397054,7.1908,1.1044,7.275115394,0.4608,0.1344,0.48,6.73,0.97,6.799544102,4.39,0.83,4.467773495,4.39,0.83,4.467773495
15/11/2020 05:30,4.13,0.53,4.163868394,4.13,0.53,4.163868394,7.13752,1.09136,7.220474943,0.58752,0.17136,0.612,6.55,0.92,6.614295125,7.21176,1.10468,7.295875561,0.46176,0.13468,0.481,6.75,0.97,6.819340144,4.58,0.83,4.654599875,4.58,0.83,4.654599875
15/11/2020 06:00,4.13,0.53,4.163868394,4.13,0.53,4.163868394,7.1756,1.0608,7.253587526,0.5856,0.1708,0.61,6.59,0.89,6.649827065,7.3608,1.0144,7.430369035,0.4608,0.1344,0.48,6.9,0.88,6.955889591,4.61,0.72,4.66588684,4.61,0.72,4.66588684
15/11/2020 06:30,4.29,0.49,4.317893005,4.29,0.49,4.317893005,7.33464,1.03052,7.406680458,0.58464,0.17052,0.609,6.75,0.86,6.804564644,8.2808,1.0644,8.348927835,0.4608,0.1344,0.48,7.82,0.93,7.875106348,4.8,0.59,4.836124481,4.8,0.59,4.836124481
15/11/2020 07:00,4.46,0.47,4.484696199,4.46,0.47,4.484696199,7.5804,1.0522,7.653077094,0.5904,0.1722,0.615,6.99,0.88,7.045175654,8.45176,1.10468,8.5236474,0.46176,0.13468,0.481,7.99,0.97,8.048664485,4.9,0.54,4.929665303,4.9,0.54,4.929665303
15/11/2020 07:30,4.43,0.55,4.464011649,4.43,0.55,4.464011649,7.68656,1.14108,7.770795854,0.58656,0.17108,0.611,7.1,0.97,7.165954228,8.80984,1.12412,8.881268299,0.45984,0.13412,0.479,8.35,0.99,8.408483811,4.93,0.63,4.970090542,4.93,0.63,4.970090542
