Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
15/11/2020 08:00,4.49,0.63,4.533982797,4.49,0.63,4.533982797,7.84232,1.30276,7.949790349,0.59232,0.17276,0.617,7.25,1.13,7.337533646,9.01176,1.26468,9.100067791,0.46176,0.13468,0.481,8.55,1.13,8.624349251,4.87,0.72,4.922936116,4.87,0.72,4.922936116
15/11/2020 08:30,4.83,0.63,4.870913672,4.83,0.63,4.870913672,8.42288,1.34584,8.529724075,0.60288,0.17584,0.628,7.82,1.17,7.907041166,9.6008,1.2344,9.679829751,0.4608,0.1344,0.48,9.14,1.1,9.205954595,5.16,0.72,5.209990403,5.16,0.72,5.209990403
15/11/2020 09:00,5.43,0.59,5.461959355,5.43,0.59,5.461959355,9.25096,1.27528,9.338447408,0.60096,0.17528,0.626,8.65,1.1,8.719661691,10.52272,1.12496,10.58268261,0.46272,0.13496,0.482,10.06,0.99,10.10859535,5.57,0.69,5.612575167,5.57,0.69,5.612575167
15/11/2020 09:30,5.7,0.56,5.72744271,5.7,0.56,5.72744271,10.04288,1.20584,10.11501304,0.60288,0.17584,0.628,9.44,1.03,9.496025484,11.12464,1.09552,11.17845156,0.46464,0.13552,0.484,10.66,0.96,10.70313973,5.81,0.71,5.853221335,5.81,0.71,5.853221335
15/11/2020 10:00,6.04,0.54,6.064091028,6.04,0.54,6.064091028,10.65288,1.12584,10.7122065,0.60288,0.17584,0.628,10.05,0.95,10.09480064,11.24368,0.98524,11.28676383,0.46368,0.13524,0.483,10.78,0.85,10.81345921,5.97,0.68,6.008602167,5.97,0.68,6.008602167
15/11/2020 10:30,6.32,0.54,6.343027668,6.32,0.54,6.343027668,11.31192,1.09556,11.36484869,0.60192,0.17556,0.627,10.71,0.92,10.74944185,11.75464,0.90552,11.78946682,0.46464,0.13552,0.484,11.29,0.77,11.31622729,6.27,0.68,6.306766208,6.27,0.68,6.306766208
15/11/2020 11:00,6.53,0.5,6.549114444,6.53,0.5,6.549114444,11.68288,1.01584,11.72696107,0.60288,0.17584,0.628,11.08,0.84,11.11179553,11.99272,0.84496,12.02244943,0.46272,0.13496,0.482,11.53,0.71,11.55183968,6.55,0.62,6.579278076,6.55,0.62,6.579278076
15/11/2020 11:30,6.56,0.5,6.579027284,6.56,0.5,6.579027284,11.68192,0.96556,11.72175588,0.60192,0.17556,0.627,11.08,0.79,11.10812766,12.31272,0.81496,12.339661,0.46272,0.13496,0.482,11.85,0.68,11.86949451,6.58,0.67,6.614022982,6.58,0.67,6.614022982
15/11/2020 12:00,6.73,0.48,6.747095671,6.73,0.48,6.747095671,12.18384,0.96612,12.22208431,0.60384,0.17612,0.629,11.58,0.79,11.60691604,12.47368,0.86524,12.50365279,0.46368,0.13524,0.483,12.01,0.73,12.03216522,6.67,0.65,6.701596825,6.67,0.65,6.701596825
15/11/2020 12:30,6.93,0.46,6.945250175,6.93,0.46,6.945250175,12.47808,0.90444,12.51081501,0.59808,0.17444,0.623,11.88,0.73,11.90240732,12.95176,0.80468,12.97673291,0.46176,0.13468,0.481,12.49,0.67,12.50795747,6.97,0.62,6.99752099,6.97,0.62,6.99752099
15/11/2020 13:00,7.09,0.46,7.104906755,7.09,0.46,7.104906755,12.79096,0.90528,12.82295557,0.60096,0.17528,0.626,12.19,0.73,12.21183852,13.24368,0.80524,13.26813745,0.46368,0.13524,0.483,12.78,0.67,12.79755055,7.03,0.67,7.06185528,7.03,0.67,7.06185528
15/11/2020 13:30,6.96,0.5,6.977936658,6.96,0.5,6.977936658,12.66288,0.94584,12.69815511,0.60288,0.17584,0.628,12.06,0.77,12.08455626,13.70272,0.80496,13.72634314,0.46272,0.13496,0.482,13.24,0.67,13.25694158,6.95,0.74,6.989284656,6.95,0.74,6.989284656
15/11/2020 14:00,7.2,0.47,7.215323971,7.2,0.47,7.215323971,12.81192,0.94556,12.84676527,0.60192,0.17556,0.627,12.21,0.77,12.23425519,14.18368,0.84524,14.20884263,0.46368,0.13524,0.483,13.72,0.71,13.73835871,7.19,0.71,7.224970588,7.19,0.71,7.224970588
15/11/2020 14:30,7.18,0.5,7.197388415,7.18,0.5,7.197388415,12.88288,0.97584,12.91978563,0.60288,0.17584,0.628,12.28,0.8,12.30603104,14.04464,0.88552,14.0725285,0.46464,0.13552,0.484,13.58,0.75,13.60069484,7.13,0.71,7.165263429,7.13,0.71,7.165263429
15/11/2020 15:00,7.03,0.5,7.047758509,7.03,0.5,7.047758509,12.67384,1.04612,12.71694096,0.60384,0.17612,0.629,12.07,0.87,12.10131398,13.66464,0.95552,13.69800733,0.46464,0.13552,0.484,13.2,0.82,13.22544517,7.18,0.71,7.215019057,7.18,0.71,7.215019057
15/11/2020 15:30,7.03,0.5,7.047758509,7.03,0.5,7.047758509,12.5096,1.0778,12.55594461,0.6096,0.1778,0.635,11.9,0.9,11.93398508,13.5056,1.0258,13.54450062,0.4656,0.1358,0.485,13.04,0.89,13.07033664,7,0.78,7.043323079,7,0.78,7.043323079
15/11/2020 16:00,7.06,0.52,7.07912424,7.06,0.52,7.07912424,12.72152,1.10836,12.76971155,0.61152,0.17836,0.637,12.11,0.93,12.14565766,13.40464,0.99552,13.44155622,0.46464,0.13552,0.484,12.94,0.86,12.96854656,7,0.78,7.043323079,7,0.78,7.043323079
15/11/2020 16:30,7.5,0.5,7.516648189,7.5,0.5,7.516648189,13.39768,0.99724,13.43474291,0.60768,0.17724,0.633,12.79,0.82,12.8162592,13.9856,0.9458,14.01754419,0.4656,0.1358,0.485,13.52,0.81,13.54424232,7.36,0.75,7.398114625,7.36,0.75,7.398114625
15/11/2020 17:00,8.16,0.35,8.167502678,8.16,0.35,8.167502678,14.52712,0.63416,14.54095507,0.59712,0.17416,0.622,13.93,0.46,13.93759305,14.91656,0.67608,14.93187351,0.46656,0.13608,0.486,14.45,0.54,14.46008645,8.04,0.55,8.058790232,8.04,0.55,8.058790232
15/11/2020 17:30,8.32,0.37,8.3282231,8.32,0.37,8.3282231,15.08944,-0.21808,15.09101582,0.58944,0.17192,0.614,14.5,-0.39,14.50524388,15.24464,0.67552,15.25959947,0.46464,0.13552,0.484,14.78,0.54,14.78986139,8.37,0.55,8.388051025,8.37,0.55,8.388051025
15/11/2020 18:00,7.95,0.46,7.963297056,7.95,0.46,7.963297056,14.64232,-0.22724,14.64408321,0.59232,0.17276,0.617,14.05,-0.4,14.0556928,14.94656,0.67608,14.9618428,0.46656,0.13608,0.486,14.48,0.54,14.49006556,8.19,0.55,8.208446869,8.19,0.55,8.208446869
15/11/2020 18:30,7.76,0.48,7.774831188,7.76,0.48,7.774831188,14.39136,-0.22752,14.39315837,0.59136,0.17248,0.616,13.8,-0.4,13.80579588,14.79464,0.67552,14.81005402,0.46464,0.13552,0.484,14.33,0.54,14.34017085,7.99,0.57,8.010305862,7.99,0.57,8.010305862
15/11/2020 19:00,7.62,0.48,7.635103143,7.62,0.48,7.635103143,14.1504,-0.0678,14.15056243,0.5904,0.1722,0.615,13.56,-0.24,13.56212373,14.27464,0.73552,14.29357677,0.46464,0.13552,0.484,13.81,0.6,13.82302789,7.78,0.59,7.802339393,7.78,0.59,7.802339393
15/11/2020 19:30,7.25,0.52,7.268624354,7.25,0.52,7.268624354,13.67328,-0.24696,13.67551005,0.59328,0.17304,0.618,13.08,-0.42,13.08674138,13.7356,0.8058,13.75921586,0.4656,0.1358,0.485,13.27,0.67,13.28690333,7.6,0.62,7.625247537,7.6,0.62,7.625247537
15/11/2020 20:00,6.94,0.56,6.962557002,6.94,0.56,6.962557002,12.94136,0.61248,12.95584541,0.59136,0.17248,0.616,12.35,0.44,12.35783557,13.08464,0.65552,13.10104997,0.46464,0.13552,0.484,12.62,0.52,12.63070861,7.23,0.68,7.261907463,7.23,0.68,7.261907463
15/11/2020 20:30,6.72,0.56,6.743292964,6.72,0.56,6.743292964,12.37616,0.84388,12.40489701,0.59616,0.17388,0.621,11.78,0.67,11.7990381,12.8956,0.6058,12.90982157,0.4656,0.1358,0.485,12.43,0.47,12.43888259,7.02,0.7,7.054813959,7.02,0.7,7.054813959
15/11/2020 21:00,6.48,0.61,6.508648093,6.48,0.61,6.508648093,12.00136,0.81248,12.0288306,0.59136,0.17248,0.616,11.41,0.64,11.42793507,12.59368,0.64524,12.61019867,0.46368,0.13524,0.483,12.13,0.51,12.14071662,6.88,0.7,6.91551878,6.88,0.7,6.91551878
15/11/2020 21:30,6.08,0.63,6.112552658,6.08,0.63,6.112552658,11.15944,0.86192,11.1926765,0.58944,0.17192,0.614,10.57,0.69,10.59249734,11.83368,0.67524,11.85292923,0.46368,0.13524,0.483,11.37,0.54,11.382816,6.61,0.74,6.651293107,6.61,0.74,6.651293107
15/11/2020 22:00,5.76,0.63,5.794350697,5.76,0.63,5.794350697,10.6004,0.7922,10.62996054,0.5904,0.1722,0.615,10.01,0.62,10.02918242,11.21464,0.70552,11.23681044,0.46464,0.13552,0.484,10.75,0.57,10.76510102,6.22,0.74,6.263864622,6.22,0.74,6.263864622
15/11/2020 22:30,5.37,0.67,5.411635612,5.37,0.67,5.411635612,9.83056,1.11808,9.893938185,0.61056,0.17808,0.636,9.22,0.94,9.267793696,10.54368,0.77524,10.57214193,0.46368,0.13524,0.483,10.08,0.64,10.10029703,5.97,0.7,6.010898435,5.97,0.7,6.010898435
15/11/2020 23:00,5.04,0.67,5.084338698,5.04,0.67,5.084338698,9.29576,1.08668,9.359061246,0.60576,0.17668,0.631,8.69,0.91,8.73751681,10.04464,0.81552,10.07769148,0.46464,0.13552,0.484,9.58,0.68,9.60410329,5.65,0.66,5.688418058,5.65,0.66,5.688418058
15/11/2020 23:30,4.69,0.7,4.741951075,4.69,0.7,4.741951075,8.59328,1.05304,8.657560534,0.59328,0.17304,0.618,8,0.88,8.048254469,9.10368,1.02524,9.161228444,0.46368,0.13524,0.483,8.64,0.89,8.685718163,5.34,0.69,5.384394116,5.34,0.69,5.384394116
16/11/2020 00:00,4.42,0.72,4.47825859,4.42,0.72,4.47825859,8.0704,0.9522,8.126379329,0.5904,0.1722,0.615,7.48,0.78,7.52055849,8.72368,0.92524,8.772608609,0.46368,0.13524,0.483,8.26,0.79,8.29769245,5.18,0.69,5.225753534,5.18,0.69,5.225753534
16/11/2020 00:30,4.42,0.72,4.47825859,4.42,0.72,4.47825859,8.48136,0.92248,8.531379537,0.59136,0.17248,0.616,7.89,0.75,7.925566226,8.45368,0.92524,8.504162193,0.46368,0.13524,0.483,7.99,0.79,8.028960082,5.26,0.67,5.302499411,5.26,0.67,5.302499411
16/11/2020 01:00,4.61,0.7,4.662842481,4.61,0.7,4.662842481,9.30944,0.92192,9.354977798,0.58944,0.17192,0.614,8.72,0.75,8.752194011,8.59272,0.92496,8.642360094,0.46272,0.13496,0.482,8.13,0.79,8.168292355,5.89,0.67,5.92798448,5.89,0.67,5.92798448
16/11/2020 01:30,4.59,0.7,4.643070105,4.59,0.7,4.643070105,9.3104,0.9222,9.35596072,0.5904,0.1722,0.615,8.72,0.75,8.752194011,8.70368,0.89524,8.749600002,0.46368,0.13524,0.483,8.24,0.76,8.27497432,5.82,0.67,5.858438358,5.82,0.67,5.858438358
16/11/2020 02:00,4.47,0.7,4.52447787,4.47,0.7,4.52447787,9.01232,0.95276,9.062541774,0.59232,0.17276,0.617,8.42,0.78,8.456051088,8.53272,0.91496,8.581635182,0.46272,0.13496,0.482,8.07,0.78,8.107607539,5.63,0.67,5.669726625,5.63,0.67,5.669726625
16/11/2020 02:30,4.31,0.7,4.36647455,4.31,0.7,4.36647455,8.69864,1.16752,8.776641772,0.60864,0.17752,0.634,8.09,0.99,8.150349686,8.31368,0.91524,8.363906946,0.46368,0.13524,0.483,7.85,0.78,7.888656413,5.33,0.77,5.38533193,5.33,0.77,5.38533193
16/11/2020 03:00,4.2,0.7,4.257933771,4.2,0.7,4.257933771,8.4496,1.1678,8.52991776,0.6096,0.1778,0.635,7.84,0.99,7.902259171,8.10176,0.93468,8.155497643,0.46176,0.13468,0.481,7.64,0.8,7.681770629,5.17,0.75,5.22411715,5.17,0.75,5.22411715
16/11/2020 03:30,4.11,0.7,4.169184573,4.11,0.7,4.169184573,8.1396,1.1278,8.217360951,0.6096,0.1778,0.635,7.53,0.95,7.589690376,7.65272,1.09496,7.730657204,0.46272,0.13496,0.482,7.19,0.96,7.253805898,4.97,0.69,5.017668781,4.97,0.69,5.017668781
16/11/2020 04:00,3.98,0.7,4.041088962,3.98,0.7,4.041088962,7.85384,1.12612,7.934163409,0.60384,0.17612,0.629,7.25,0.95,7.311976477,7.80368,0.91524,7.857167798,0.46368,0.13524,0.483,7.34,0.78,7.381327794,4.8,0.72,4.85369962,4.8,0.72,4.85369962
16/11/2020 04:30,4.1,0.6,4.143669871,4.1,0.6,4.143669871,7.64288,1.10584,7.722467015,0.60288,0.17584,0.628,7.04,0.93,7.101161877,7.88272,0.91496,7.935642784,0.46272,0.13496,0.482,7.42,0.78,7.460884666,4.86,0.65,4.903274416,4.86,0.65,4.903274416
16/11/2020 05:00,4.48,0.44,4.501555287,4.48,0.44,4.501555287,7.51384,1.09612,7.593370174,0.60384,0.17612,0.629,6.91,0.92,6.970975541,7.90368,0.89524,7.954219773,0.46368,0.13524,0.483,7.44,0.76,7.478716467,4.97,0.59,5.004897601,4.97,0.59,5.004897601
16/11/2020 05:30,4.73,0.36,4.743680006,4.73,0.36,4.743680006,7.70384,1.09612,7.781428519,0.60384,0.17612,0.629,7.1,0.92,7.159357513,8.11272,0.87496,8.159765977,0.46272,0.13496,0.482,7.65,0.74,7.685707515,5.51,0.56,5.538384241,5.51,0.56,5.538384241
16/11/2020 06:00,5.09,0.25,5.096135791,5.09,0.25,5.096135791,8.20136,0.94248,8.255336117,0.59136,0.17248,0.616,7.61,0.77,7.648856124,8.66272,0.79496,8.69911945,0.46272,0.13496,0.482,8.2,0.66,8.226518097,5.68,0.48,5.700245609,5.68,0.48,5.700245609
16/11/2020 06:30,5.92,-0.26,5.925706709,5.92,-0.26,5.925706709,9.21656,0.71108,9.243950076,0.58656,0.17108,0.611,8.63,0.54,8.646878049,9.92368,0.65524,9.945288543,0.46368,0.13524,0.483,9.46,0.52,9.474280975,7.11,-0.33,7.117654108,7.11,-0.33,7.117654108
16/11/2020 07:00,6.83,-0.42,6.842901431,6.83,-0.42,6.842901431,10.26424,0.59332,10.281374,0.59424,0.17332,0.619,9.67,0.42,9.679116695,11.29272,0.00496,11.29272109,0.46272,0.13496,0.482,10.83,-0.13,10.83078021,7.82,-0.52,7.837269933,7.82,-0.52,7.837269933
16/11/2020 07:30,7.58,-0.47,7.594557262,7.58,-0.47,7.594557262,11.02288,0.68584,11.04419576,0.60288,0.17584,0.628,10.42,0.51,10.43247334,13.29368,-0.48476,13.30251556,0.46368,0.13524,0.483,12.83,-0.62,12.84497178,8.57,-0.5,8.584573373,8.57,-0.5,8.584573373
16/11/2020 08:00,8.06,-0.54,8.078069076,8.06,-0.54,8.078069076,11.34136,0.68248,11.36187597,0.59136,0.17248,0.616,10.75,0.51,10.76209087,14.85368,-0.83476,14.87711779,0.46368,0.13524,0.483,14.39,-0.97,14.42265579,8.77,-0.52,8.785402666,8.77,-0.52,8.785402666
16/11/2020 08:30,8.56,-0.76,8.593672091,8.56,-0.76,8.593672091,11.76808,0.62444,11.78463543,0.59808,0.17444,0.623,11.17,0.45,11.17906078,15.28368,-1.01476,15.31733045,0.46368,0.13524,0.483,14.82,-1.15,14.86455179,9.23,-0.82,9.266353112,9.23,-0.82,9.266353112
16/11/2020 09:00,8.68,-0.85,8.721519363,8.68,-0.85,8.721519363,11.69192,0.59556,11.70707841,0.60192,0.17556,0.627,11.09,0.42,11.09795026,15.52464,-1.08448,15.5624723,0.46464,0.13552,0.484,15.06,-1.22,15.10933486,9.53,-0.99,9.581283839,9.53,-0.99,9.581283839
16/11/2020 09:30,8.84,-0.85,8.880771363,8.84,-0.85,8.880771363,12.24136,0.13248,12.24207685,0.59136,0.17248,0.616,11.65,-0.04,11.65006867,16.22368,-1.34476,16.27931731,0.46368,0.13524,0.483,15.76,-1.48,15.82933985,10.43,-1.14,10.49211609,10.43,-1.14,10.49211609
16/11/2020 10:00,8.94,-0.85,8.980317366,8.94,-0.85,8.980317366,12.33752,-0.01864,12.33753408,0.58752,0.17136,0.612,11.75,-0.19,11.75153607,16.53368,-1.37476,16.59073655,0.46368,0.13524,0.483,16.07,-1.51,16.14078685,10.53,-1.11,10.58834265,10.53,-1.11,10.58834265
16/11/2020 10:30,8.87,-0.85,8.910634096,8.87,-0.85,8.910634096,12.37656,-0.26892,12.37948122,0.58656,0.17108,0.611,11.79,-0.44,11.79820749,16.60272,-1.42504,16.66376459,0.46272,0.13496,0.482,16.14,-1.56,16.21521508,10.35,-1.06,10.4041386,10.35,-1.06,10.4041386
16/11/2020 11:00,9.03,-0.91,9.075736885,9.03,-0.91,9.075736885,12.49232,-0.29724,12.49585574,0.59232,0.17276,0.617,11.9,-0.47,11.9092779,16.56176,-1.39532,16.62043357,0.46176,0.13468,0.481,16.1,-1.53,16.17253536,10.52,-1.26,10.59518759,10.52,-1.26,10.59518759
16/11/2020 11:30,9.05,-0.91,9.095636316,9.05,-0.91,9.095636316,12.64232,-0.29724,12.6458138,0.59232,0.17276,0.617,12.05,-0.47,12.05916249,16.91272,-1.59504,16.98776767,0.46272,0.13496,0.482,16.45,-1.73,16.54071945,10.69,-1.33,10.77241848,10.69,-1.33,10.77241848
16/11/2020 12:00,8.91,-0.91,8.956349703,8.91,-0.91,8.956349703,12.6404,-0.3178,12.64439437,0.5904,0.1722,0.615,12.05,-0.49,12.05995854,17.00368,-1.52476,17.07190753,0.46368,0.13524,0.483,16.54,-1.66,16.62309237,10.95,-1.3,11.02689893,10.95,-1.3,11.02689893
16/11/2020 12:30,9.06,-0.89,9.103609174,9.06,-0.89,9.103609174,12.90904,-0.26528,12.91176546,0.59904,0.17472,0.624,12.31,-0.44,12.31786102,16.81176,-1.37532,16.86792161,0.46176,0.13468,0.481,16.35,-1.51,16.41957978,11.05,-1.31,11.12738064,11.05,-1.31,11.12738064
16/11/2020 13:00,9.02,-0.89,9.063801631,9.02,-0.89,9.063801631,12.77328,-0.28696,12.77650296,0.59328,0.17304,0.618,12.18,-0.46,12.18868328,16.69176,-1.25532,16.73889722,0.46176,0.13468,0.481,16.23,-1.39,16.28941374,10.48,-1.04,10.53147663,10.48,-1.04,10.53147663
16/11/2020 13:30,8.89,-0.81,8.926824743,8.89,-0.81,8.926824743,12.83288,0.13584,12.83359893,0.60288,0.17584,0.628,12.23,-0.04,12.23006541,15.99984,-0.99588,16.03080338,0.45984,0.13412,0.479,15.54,-1.13,15.58103013,10.42,-0.93,10.4614196,10.42,-0.93,10.4614196
16/11/2020 14:00,8.83,-0.81,8.867073925,8.83,-0.81,8.867073925,12.73248,0.55864,12.74472933,0.61248,0.17864,0.638,12.12,0.38,12.12595563,16.46888,-1.22616,16.51446266,0.45888,0.13384,0.478,16.01,-1.36,16.06766007,10.6,-1.09,10.65589508,10.6,-1.09,10.65589508
16/11/2020 14:30,8.75,-0.81,8.78741145,8.75,-0.81,8.78741145,12.52152,0.55836,12.53396302,0.61152,0.17836,0.637,11.91,0.38,11.91606059,16.4708,-1.3656,16.52731424,0.4608,0.1344,0.48,16.01,-1.5,16.08011505,10.5,-1.09,10.55642458,10.5,-1.09,10.55642458
16/11/2020 15:00,8.71,-0.81,8.747582523,8.71,-0.81,8.747582523,12.61864,0.57752,12.63184883,0.60864,0.17752,0.634,12.01,0.4,12.01665927,16.0308,-1.0156,16.06293846,0.4608,0.1344,0.48,15.57,-1.15,15.61241173,10.26,-1,10.30861775,10.26,-1,10.30861775
16/11/2020 15:30,8.79,-0.77,8.823661372,8.79,-0.77,8.823661372,12.71152,0.62836,12.72704117,0.61152,0.17836,0.637,12.1,0.45,12.10836488,16.28176,-0.90532,16.30690998,0.46176,0.13468,0.481,15.82,-1.04,15.85414772,10.16,-0.84,10.19466527,10.16,-0.84,10.19466527
16/11/2020 16:00,9.25,-0.67,9.274233122,9.25,-0.67,9.274233122,13.39152,0.64836,13.40720622,0.61152,0.17836,0.637,12.78,0.47,12.78863949,16.77272,-0.92504,16.79820929,0.46272,0.13496,0.482,16.31,-1.06,16.34440883,10.3,-0.73,10.32583653,10.3,-0.73,10.32583653
16/11/2020 16:30,9.45,-0.64,9.471647164,9.45,-0.64,9.471647164,14.44096,0.19528,14.44228029,0.60096,0.17528,0.626,13.84,0.02,13.84001445,17.48176,-0.99532,17.51007123,0.46176,0.13468,0.481,17.02,-1.13,17.0574705,10.53,-0.76,10.55739078,10.53,-0.76,10.55739078
16/11/2020 17:00,9.67,-0.57,9.686784812,9.67,-0.57,9.686784812,15.59328,-0.57696,15.60395027,0.59328,0.17304,0.618,15,-0.75,15.0187383,17.86368,-0.93476,17.88812006,0.46368,0.13524,0.483,17.4,-1.07,17.43286838,10.43,-0.63,10.44900952,10.43,-0.63,10.44900952
16/11/2020 17:30,9.54,-0.4,9.548382062,9.54,-0.4,9.548382062,15.99424,-0.63668,16.00690709,0.59424,0.17332,0.619,15.4,-0.81,15.42128724,17.32176,-0.67532,17.33491928,0.46176,0.13468,0.481,16.86,-0.81,16.87944608,10.05,-0.45,10.06006958,10.05,-0.45,10.06006958
16/11/2020 18:00,9.31,-0.4,9.318588949,9.31,-0.4,9.318588949,15.70328,-0.54696,15.71280268,0.59328,0.17304,0.618,15.11,-0.72,15.12714448,16.32176,-0.27532,16.32408192,0.46176,0.13468,0.481,15.86,-0.41,15.86529861,9.68,-0.38,9.687455806,9.68,-0.38,9.687455806
16/11/2020 18:30,9.06,-0.36,9.067149497,9.06,-0.36,9.067149497,15.33328,-0.48696,15.34101058,0.59328,0.17304,0.618,14.74,-0.66,14.75476872,15.18176,-0.27532,15.18425625,0.46176,0.13468,0.481,14.72,-0.41,14.72570881,9.18,-0.29,9.184579468,9.18,-0.29,9.184579468
16/11/2020 19:00,8.73,-0.36,8.737419528,8.73,-0.36,8.737419528,14.55136,-0.35752,14.55575139,0.59136,0.17248,0.616,13.96,-0.53,13.97005727,14.4708,-0.3256,14.47446262,0.4608,0.1344,0.48,14.01,-0.46,14.01754971,8.86,-0.32,8.865776898,8.86,-0.32,8.865776898
16/11/2020 19:30,8.33,-0.33,8.336534052,8.33,-0.33,8.336534052,14.05328,-0.35696,14.05781275,0.59328,0.17304,0.618,13.46,-0.53,13.47043058,13.90272,-0.29504,13.90585028,0.46272,0.13496,0.482,13.44,-0.43,13.44687696,8.58,0.17,8.581683984,8.58,0.17,8.581683984
16/11/2020 20:00,7.99,-0.33,7.996811865,7.99,-0.33,7.996811865,13.57424,-0.41668,13.58063378,0.59424,0.17332,0.619,12.98,-0.59,12.99340217,13.6908,-0.2956,13.6939908,0.4608,0.1344,0.48,13.23,-0.43,13.23698606,8.28,0.32,8.286181268,8.28,0.32,8.286181268
16/11/2020 20:30,7.56,0.31,7.566353151,7.56,0.31,7.566353151,12.8352,0.3736,12.84063612,0.5952,0.1736,0.62,12.24,0.2,12.24163388,13.0708,-0.2456,13.07310721,0.4608,0.1344,0.48,12.61,-0.38,12.61572432,8.08,0.32,8.086334151,8.08,0.32,8.086334151
16/11/2020 21:00,7.22,0.32,7.227087934,7.22,0.32,7.227087934,12.26328,0.60304,12.27809813,0.59328,0.17304,0.618,11.67,0.43,11.67791934,12.69176,-0.12532,12.6923787,0.46176,0.13468,0.481,12.23,-0.26,12.23276338,7.73,0.34,7.737473748,7.73,0.34,7.737473748
16/11/2020 21:30,6.73,0.34,6.738582937,6.73,0.34,6.738582937,11.53232,0.57276,11.54653448,0.59232,0.17276,0.617,10.94,0.4,10.94731017,12.08984,-0.23588,12.09214086,0.45984,0.13412,0.479,11.63,-0.37,11.63588415,6.92,0.46,6.935272165,6.92,0.46,6.935272165
16/11/2020 22:00,6.15,0.38,6.161728654,6.15,0.38,6.161728654,10.72,0.755,10.7465541,0.6,0.175,0.625,10.12,0.58,10.13660693,11.2808,0.6144,11.29751902,0.4608,0.1344,0.48,10.82,0.48,10.83064172,6.47,0.49,6.488528339,6.47,0.49,6.488528339
16/11/2020 22:30,5.75,0.38,5.762542841,5.75,0.38,5.762542841,10.22056,0.80808,10.25245532,0.61056,0.17808,0.636,9.61,0.63,9.630628225,10.52888,0.61384,10.54675844,0.45888,0.13384,0.478,10.07,0.48,10.08143343,6.13,0.57,6.156443779,6.13,0.57,6.156443779
16/11/2020 23:00,5.37,0.38,5.383428276,5.37,0.38,5.383428276,9.48192,0.78556,9.514405468,0.60192,0.17556,0.627,8.88,0.61,8.900926918,10.05888,0.61384,10.07759229,0.45888,0.13384,0.478,9.6,0.48,9.611992509,5.75,0.57,5.778183105,5.75,0.57,5.778183105
16/11/2020 23:30,5.02,0.38,5.034361926,5.02,0.38,5.034361926,8.80248,0.87864,8.846223058,0.61248,0.17864,0.638,8.19,0.7,8.219860096,9.13984,0.79412,9.174273911,0.45984,0.13412,0.479,8.68,0.66,8.705056002,5.37,0.63,5.406829015,5.37,0.63,5.406829015
17/11/2020 00:00,4.78,0.38,4.795080813,4.78,0.38,4.795080813,8.3152,0.8236,8.355888223,0.5952,0.1736,0.62,7.72,0.65,7.747315664,9.01792,0.62356,9.039452871,0.45792,0.13356,0.477,8.56,0.49,8.574013063,5.3,0.61,5.334988285,5.3,0.61,5.334988285
17/11/2020 00:30,4.81,0.38,4.824987047,4.81,0.38,4.824987047,8.70232,0.84276,8.743032529,0.59232,0.17276,0.617,8.11,0.67,8.137628647,8.79984,0.69412,8.827173194,0.45984,0.13412,0.479,8.34,0.56,8.358779815,5.26,0.61,5.295252591,5.26,0.61,5.295252591
17/11/2020 01:00,5,0.38,5.014419209,5,0.38,5.014419209,9.46424,0.84332,9.501738125,0.59424,0.17332,0.619,8.87,0.67,8.895268405,8.98888,0.69384,9.015618537,0.45888,0.13384,0.478,8.53,0.56,8.548362416,5.88,0.59,5.909526208,5.88,0.59,5.909526208
17/11/2020 01:30,5.02,0.4,5.03591104,5.02,0.4,5.03591104,9.40616,0.87388,9.446666724,0.59616,0.17388,0.621,8.81,0.7,8.837765555,8.96888,0.69384,8.995677984,0.45888,0.13384,0.478,8.51,0.56,8.528405478,5.88,0.62,5.912596722,5.88,0.62,5.912596722
17/11/2020 02:00,4.86,0.4,4.876433123,4.86,0.4,4.876433123,9.18232,0.79276,9.216478123,0.59232,0.17276,0.617,8.59,0.62,8.61234579,8.83984,0.65412,8.86400836,0.45984,0.13412,0.479,8.38,0.52,8.396118151,5.66,0.62,5.693856338,5.66,0.62,5.693856338
17/11/2020 02:30,4.65,0.4,4.667172592,4.65,0.4,4.667172592,8.97232,0.74276,9.003011641,0.59232,0.17276,0.617,8.38,0.57,8.399363071,8.66888,0.63384,8.692021261,0.45888,0.13384,0.478,8.21,0.5,8.225211243,5.48,0.66,5.519601435,5.48,0.66,5.519601435
17/11/2020 03:00,4.54,0.4,4.557587081,4.54,0.4,4.557587081,8.70232,0.74276,8.733960488,0.59232,0.17276,0.617,8.11,0.57,8.13000615,8.44888,0.63384,8.472622168,0.45888,0.13384,0.478,7.99,0.5,8.005629269,5.22,0.66,5.261558704,5.22,0.66,5.261558704
17/11/2020 03:30,4.43,0.4,4.448022032,4.43,0.4,4.448022032,8.34232,0.74276,8.375320615,0.59232,0.17276,0.617,7.75,0.57,7.77093302,7.95984,0.87412,8.007692464,0.45984,0.13412,0.479,7.5,0.74,7.536418247,5.04,0.61,5.076780476,5.04,0.61,5.076780476
17/11/2020 04:00,4.32,0.43,4.341347717,4.32,0.43,4.341347717,8.01328,0.70304,8.044061263,0.59328,0.17304,0.618,7.42,0.53,7.438904489,8.09888,0.70384,8.129406374,0.45888,0.13384,0.478,7.64,0.57,7.661233582,4.89,0.61,4.927900161,4.89,0.61,4.927900161
17/11/2020 04:30,4.32,0.38,4.336680758,4.32,0.38,4.336680758,7.83232,0.77276,7.870349077,0.59232,0.17276,0.617,7.24,0.6,7.264819337,8.09984,0.70412,8.130387014,0.45984,0.13412,0.479,7.64,0.57,7.661233582,4.92,0.54,4.949545434,4.92,0.54,4.949545434
17/11/2020 05:00,4.42,0.34,4.433057636,4.42,0.34,4.433057636,7.63232,0.77276,7.6713406,0.59232,0.17276,0.617,7.04,0.6,7.06552192,8.12888,0.70384,8.159294136,0.45888,0.13384,0.478,7.67,0.57,7.691150759,5,0.52,5.026967277,5,0.52,5.026967277
17/11/2020 05:30,4.71,0.3,4.71954447,4.71,0.3,4.71954447,7.80232,0.74276,7.837594644,0.59232,0.17276,0.617,7.21,0.57,7.232496111,8.24888,0.70384,8.278853302,0.45888,0.13384,0.478,7.79,0.57,7.810825821,5.55,0.45,5.568213358,5.55,0.45,5.568213358
17/11/2020 06:00,5.05,-0.19,5.053572993,5.05,-0.19,5.053572993,8.28136,0.70248,8.311101106,0.59136,0.17248,0.616,7.69,0.53,7.708242342,8.9808,0.6144,9.001791822,0.4608,0.1344,0.48,8.52,0.48,8.533510415,5.77,0.41,5.784548383,5.77,0.41,5.784548383
17/11/2020 06:30,5.76,-0.33,5.769445381,5.76,-0.33,5.769445381,9.18904,0.59472,9.2082652,0.59904,0.17472,0.624,8.59,0.42,8.600261624,10.42888,0.51384,10.441531,0.45888,0.13384,0.478,9.97,0.38,9.977239097,6.81,0.24,6.814227763,6.81,0.24,6.814227763
17/11/2020 07:00,6.76,-0.42,6.77303477,6.76,-0.42,6.77303477,10.10616,0.24388,10.10910221,0.59616,0.17388,0.621,9.51,0.07,9.51025762,11.87888,-0.25616,11.88164164,0.45888,0.13384,0.478,11.42,-0.39,11.42665743,7.77,-0.38,7.7792866,7.77,-0.38,7.7792866
17/11/2020 07:30,7.49,-0.59,7.513201714,7.49,-0.59,7.513201714,10.7748,0.4364,10.7836339,0.6048,0.1764,0.63,10.17,0.26,10.17332296,13.18984,-0.69588,13.20818414,0.45984,0.13412,0.479,12.73,-0.83,12.75702943,8.64,-0.52,8.655634003,8.64,-0.52,8.655634003
17/11/2020 08:00,7.87,-0.59,7.892084642,7.87,-0.59,7.892084642,11.13232,0.05276,11.13244502,0.59232,0.17276,0.617,10.54,-0.12,10.54068309,14.42888,-0.94616,14.45986849,0.45888,0.13384,0.478,13.97,-1.08,14.01168441,8.97,-0.66,8.994248162,8.97,-0.66,8.994248162
17/11/2020 08:30,8.45,-0.88,8.495698912,8.45,-0.88,8.495698912,11.46328,0.10304,11.46374309,0.59328,0.17304,0.618,10.87,-0.07,10.87022539,15.00984,-1.17588,15.05582912,0.45984,0.13412,0.479,14.55,-1.31,14.60885348,9.69,-0.92,9.73357591,9.69,-0.92,9.73357591
17/11/2020 09:00,8.55,-0.99,8.607124956,8.55,-0.99,8.607124956,11.46136,-0.21752,11.46342392,0.59136,0.17248,0.616,10.87,-0.39,10.87699407,15.35984,-1.36588,15.42045113,0.45984,0.13412,0.479,14.9,-1.5,14.97531302,9.8,-0.96,9.846908144,9.8,-0.96,9.846908144
17/11/2020 09:30,8.69,-1.04,8.752011197,8.69,-1.04,8.752011197,11.85136,-0.21752,11.85335601,0.59136,0.17248,0.616,11.26,-0.39,11.26675197,15.77888,-1.38616,15.83964942,0.45888,0.13384,0.478,15.32,-1.52,15.39522004,9.89,-1.01,9.941438528,9.89,-1.01,9.941438528
17/11/2020 10:00,8.85,-1.04,8.910897822,8.85,-1.04,8.910897822,12.00136,-0.21752,12.00333107,0.59136,0.17248,0.616,11.41,-0.39,11.41666326,15.90984,-1.31588,15.96416453,0.45984,0.13412,0.479,15.45,-1.45,15.5178929,9.92,-0.96,9.966343362,9.92,-0.96,9.966343362
17/11/2020 10:30,8.73,-0.92,8.778342668,8.73,-0.92,8.778342668,11.98904,0.19472,11.99062117,0.59904,0.17472,0.624,11.39,0.02,11.39001756,16.26888,-1.42616,16.33127028,0.45888,0.13384,0.478,15.81,-1.56,15.88677752,10.08,-0.88,10.11833978,10.08,-0.88,10.11833978
17/11/2020 11:00,8.63,-0.96,8.683230965,8.63,-0.96,8.683230965,12.22056,0.54808,12.23284425,0.61056,0.17808,0.636,11.61,0.37,11.61589428,16.26888,-1.39616,16.32867782,0.45888,0.13384,0.478,15.81,-1.53,15.88385973,10.57,-1.14,10.63129813,10.57,-1.14,10.63129813
17/11/2020 11:30,8.69,-0.96,8.742865663,8.69,-0.96,8.742865663,12.3396,0.5478,12.35175344,0.6096,0.1778,0.635,11.73,0.37,11.73583401,16.07888,-1.39616,16.1393818,0.45888,0.13384,0.478,15.62,-1.53,15.6947539,10.44,-1.11,10.49884279,10.44,-1.11,10.49884279
17/11/2020 12:00,8.72,-0.99,8.776018459,8.72,-0.99,8.776018459,12.4296,-0.1622,12.43065827,0.6096,0.1778,0.635,11.82,-0.34,11.82488901,16.45792,-1.57644,16.53324813,0.45792,0.13356,0.477,16,-1.71,16.09111867,10.2,-1.14,10.26350817,10.2,-1.14,10.26350817
17/11/2020 12:30,8.82,-0.93,8.868895083,8.82,-0.93,8.868895083,12.48056,0.15808,12.48156109,0.61056,0.17808,0.636,11.87,-0.02,11.87001685,16.55888,-1.37616,16.61596591,0.45888,0.13384,0.478,16.1,-1.51,16.17065552,10.37,-1.1,10.42817817,10.37,-1.1,10.42817817
17/11/2020 13:00,8.86,-0.89,8.904588705,8.86,-0.89,8.904588705,12.5296,0.4678,12.53832975,0.6096,0.1778,0.635,11.92,0.29,11.92352716,16.81792,-1.27644,16.86628982,0.45792,0.13356,0.477,16.36,-1.41,16.42064859,10.29,-1.05,10.3434327,10.29,-1.05,10.3434327
17/11/2020 13:30,8.65,-0.81,8.68784208,8.65,-0.81,8.68784208,12.44056,0.54808,12.45262722,0.61056,0.17808,0.636,11.83,0.37,11.83578472,16.43792,-1.20644,16.4821331,0.45792,0.13356,0.477,15.98,-1.34,16.03608431,10.02,-0.81,10.05268621,10.02,-0.81,10.05268621
17/11/2020 14:00,8.6,-0.88,8.644906015,8.6,-0.88,8.644906015,12.3396,0.5478,12.35175344,0.6096,0.1778,0.635,11.73,0.37,11.73583401,16.56888,-1.48616,16.63539768,0.45888,0.13384,0.478,16.11,-1.62,16.19124764,10.16,-1.02,10.21107242,10.16,-1.02,10.21107242
17/11/2020 14:30,8.65,-0.91,8.697735337,8.65,-0.91,8.697735337,12.2396,0.5478,12.25185264,0.6096,0.1778,0.635,11.63,0.37,11.63588415,16.15792,-1.41644,16.21988536,0.45792,0.13356,0.477,15.7,-1.55,15.7763272,9.97,-1.02,10.02204071,9.97,-1.02,10.02204071
17/11/2020 15:00,8.55,-0.91,8.598290528,8.55,-0.91,8.598290528,12.02768,0.57724,12.04152367,0.60768,0.17724,0.633,11.42,0.4,11.42700311,15.64888,-1.19616,15.69452911,0.45888,0.13384,0.478,15.19,-1.33,15.24811464,9.86,-1.03,9.913652203,9.86,-1.03,9.913652203
17/11/2020 15:30,8.49,-0.86,8.533445963,8.49,-0.86,8.533445963,12.16,0.575,12.17358719,0.6,0.175,0.625,11.56,0.4,11.56691835,16.01888,-1.09616,16.0563409,0.45888,0.13384,0.478,15.56,-1.23,15.60853933,9.64,-0.81,9.673970229,9.64,-0.81,9.673970229
17/11/2020 16:00,8.97,-0.93,9.018081836,8.97,-0.93,9.018081836,12.97152,0.57836,12.98440724,0.61152,0.17836,0.637,12.36,0.4,12.3664708,16.41792,-0.93644,16.4446045,0.45792,0.13356,0.477,15.96,-1.07,15.99582758,9.58,-0.63,9.600692683,9.58,-0.63,9.600692683
17/11/2020 16:30,9.4,-0.84,9.437457285,9.4,-0.84,9.437457285,13.9896,0.3678,13.99443407,0.6096,0.1778,0.635,13.38,0.19,13.38134896,17.19888,-0.90616,17.22273495,0.45888,0.13384,0.478,16.74,-1.04,16.77227474,9.75,-0.56,9.76606881,9.75,-0.56,9.76606881
17/11/2020 17:00,9.66,-0.75,9.689071163,9.66,-0.75,9.689071163,15.2804,-0.5878,15.29170144,0.5904,0.1722,0.615,14.69,-0.76,14.70964649,17.61888,-0.97616,17.64590096,0.45888,0.13384,0.478,17.16,-1.11,17.19586287,10.03,-0.59,10.04733796,10.03,-0.59,10.04733796
17/11/2020 17:30,9.51,-0.46,9.521118632,9.51,-0.46,9.521118632,15.65232,-0.66724,15.66653537,0.59232,0.17276,0.617,15.06,-0.84,15.0834081,17.32888,-0.70616,17.34326221,0.45888,0.13384,0.478,16.87,-0.84,16.89089992,9.64,-0.41,9.64871494,9.64,-0.41,9.64871494
17/11/2020 18:00,9.13,-0.34,9.136328584,9.13,-0.34,9.136328584,15.3552,-0.6864,15.37053389,0.5952,0.1736,0.62,14.76,-0.86,14.78503297,16.15984,-0.43588,16.16571744,0.45984,0.13412,0.479,15.7,-0.57,15.71034373,9.34,-0.38,9.347726996,9.34,-0.38,9.347726996
17/11/2020 18:30,8.92,-0.34,8.926477469,8.92,-0.34,8.926477469,14.9752,-0.5964,14.98707136,0.5952,0.1736,0.62,14.38,-0.77,14.40060068,14.97888,-0.31616,14.98221623,0.45888,0.13384,0.478,14.52,-0.45,14.52697147,8.9,0.26,8.903796943,8.9,0.26,8.903796943
17/11/2020 19:00,8.62,-0.32,8.62593763,8.62,-0.32,8.62593763,14.4552,-0.5764,14.46668739,0.5952,0.1736,0.62,13.86,-0.75,13.88027737,14.40888,-0.28616,14.41172129,0.45888,0.13384,0.478,13.95,-0.42,13.95632115,8.68,0.31,8.68553395,8.68,0.31,8.68553395
17/11/2020 19:30,8.28,-0.29,8.285076946,8.28,-0.29,8.285076946,13.76424,-0.38668,13.76967045,0.59424,0.17332,0.619,13.17,-0.56,13.18190047,13.81984,-0.28588,13.82279657,0.45984,0.13412,0.479,13.36,-0.42,13.36660017,8.44,0.31,8.445691209,8.44,0.31,8.445691209
17/11/2020 20:00,7.98,-0.25,7.98391508,7.98,-0.25,7.98391508,13.24424,-0.28668,13.24734232,0.59424,0.17332,0.619,12.65,-0.46,12.65836087,13.71888,-0.36616,13.72376558,0.45888,0.13384,0.478,13.26,-0.5,13.2694235,8.21,0.31,8.215850534,8.21,0.31,8.215850534
17/11/2020 20:30,7.54,0.28,7.545197148,7.54,0.28,7.545197148,12.79424,-0.18668,12.79560185,0.59424,0.17332,0.619,12.2,-0.36,12.20531032,13.23888,-0.30616,13.24241963,0.45888,0.13384,0.478,12.78,-0.44,12.78757209,7.94,0.33,7.946854724,7.94,0.33,7.946854724
17/11/2020 21:00,7.3,0.32,7.307010333,7.3,0.32,7.307010333,12.06288,0.68584,12.08236113,0.60288,0.17584,0.628,11.46,0.51,11.47134255,12.7108,-0.2856,12.71400818,0.4608,0.1344,0.48,12.25,-0.42,12.25719789,7.46,0.36,7.468681276,7.46,0.36,7.468681276
17/11/2020 21:30,6.59,0.38,6.600946902,6.59,0.38,6.600946902,11.42712,0.65416,11.44582879,0.59712,0.17416,0.622,10.83,0.48,10.8406319,12.01984,-0.26588,12.02278029,0.45984,0.13412,0.479,11.56,-0.4,11.56691835,6.91,0.42,6.922752343,6.91,0.42,6.922752343
17/11/2020 22:00,6.1,0.45,6.116575839,6.1,0.45,6.116575839,10.67424,0.65332,10.69421463,0.59424,0.17332,0.619,10.08,0.48,10.0914221,11.28984,0.27412,11.29316736,0.45984,0.13412,0.479,10.83,0.14,10.83090486,6.41,0.47,6.427207792,6.41,0.47,6.427207792
17/11/2020 22:30,5.72,0.41,5.734675231,5.72,0.41,5.734675231,10.0796,0.7978,10.11112363,0.6096,0.1778,0.635,9.47,0.62,9.490273969,10.44984,0.55412,10.46452125,0.45984,0.13412,0.479,9.99,0.42,9.998824931,5.99,0.57,6.017059082,5.99,0.57,6.017059082
17/11/2020 23:00,5.31,0.45,5.329033684,5.31,0.45,5.329033684,9.38616,0.73388,9.414806392,0.59616,0.17388,0.621,8.79,0.56,8.807820389,9.74984,0.63412,9.770439509,0.45984,0.13412,0.479,9.29,0.5,9.303445598,5.62,0.55,5.646848679,5.62,0.55,5.646848679
17/11/2020 23:30,4.95,0.45,4.970412458,4.95,0.45,4.970412458,8.77384,0.80612,8.810794391,0.60384,0.17612,0.629,8.17,0.63,8.194254084,9.0808,0.7544,9.112082528,0.4608,0.1344,0.48,8.62,0.62,8.642268221,5.3,0.59,5.332738508,5.3,0.59,5.332738508
18/11/2020 00:00,4.76,0.45,4.781223693,4.76,0.45,4.781223693,8.23424,0.73332,8.266829295,0.59424,0.17332,0.619,7.64,0.56,7.660496067,8.94888,0.63384,8.971299036,0.45888,0.13384,0.478,8.49,0.5,8.50471046,5.15,0.59,5.183685947,5.15,0.59,5.183685947
18/11/2020 00:30,4.73,0.45,4.751357701,4.73,0.45,4.751357701,8.64,0.845,8.681222552,0.6,0.175,0.625,8.04,0.67,8.067868368,8.88984,0.61412,8.911026798,0.45984,0.13412,0.479,8.43,0.48,8.443654422,5.23,0.61,5.265453447,5.23,0.61,5.265453447
18/11/2020 01:00,5,0.45,5.020209159,5,0.45,5.020209159,9.43672,0.80696,9.471159844,0.60672,0.17696,0.632,8.83,0.63,8.85244599,9.0708,0.5944,9.090254342,0.4608,0.1344,0.48,8.61,0.46,8.622279281,5.82,0.59,5.849829057,5.82,0.59,5.849829057
18/11/2020 01:30,5,0.45,5.020209159,5,0.45,5.020209159,9.4252,0.7436,9.454487612,0.5952,0.1736,0.62,8.83,0.57,8.848378383,9.00984,0.59412,9.029407256,0.45984,0.13412,0.479,8.55,0.46,8.562365327,5.82,0.61,5.85188004,5.82,0.61,5.85188004
18/11/2020 02:00,4.82,0.45,4.840960648,4.82,0.45,4.840960648,9.16424,0.65332,9.187498125,0.59424,0.17332,0.619,8.57,0.48,8.583431715,8.6908,0.6344,8.7139238,0.4608,0.1344,0.48,8.23,0.5,8.245174346,5.62,0.61,5.653008049,5.62,0.61,5.653008049
18/11/2020 02:30,4.64,0.45,4.66177005,4.64,0.45,4.66177005,9.0852,0.5636,9.102664665,0.5952,0.1736,0.62,8.49,0.39,8.498952877,8.48984,0.63412,8.513488791,0.45984,0.13412,0.479,8.03,0.5,8.045551566,5.35,0.67,5.391790055,5.35,0.67,5.391790055
18/11/2020 03:00,4.51,0.45,4.532394511,4.51,0.45,4.532394511,8.7652,0.5636,8.783300974,0.5952,0.1736,0.62,8.17,0.39,8.179303149,8.2808,0.6644,8.307410908,0.4608,0.1344,0.48,7.82,0.53,7.83793978,5.15,0.67,5.193399657,5.15,0.67,5.193399657
18/11/2020 03:30,4.35,0.45,4.373213921,4.35,0.45,4.373213921,8.3252,0.5636,8.344255509,0.5952,0.1736,0.62,7.73,0.39,7.73983204,7.8608,0.9044,7.912655433,0.4608,0.1344,0.48,7.4,0.77,7.439952957,4.93,0.67,4.975319085,4.93,0.67,4.975319085
18/11/2020 04:00,4.25,0.48,4.277019991,4.25,0.48,4.277019991,7.97424,0.54332,7.992727957,0.59424,0.17332,0.619,7.38,0.37,7.389269247,7.95984,0.72412,7.99270934,0.45984,0.13412,0.479,7.5,0.59,7.523170874,4.75,0.67,4.797019908,4.75,0.67,4.797019908
18/11/2020 04:30,4.27,0.45,4.293646469,4.27,0.45,4.293646469,7.88424,0.54332,7.902938504,0.59424,0.17332,0.619,7.29,0.37,7.299383536,7.9608,0.7144,7.992790752,0.4608,0.1344,0.48,7.5,0.58,7.522393236,4.77,0.59,4.806349966,4.77,0.59,4.806349966
18/11/2020 05:00,4.43,0.41,4.448932456,4.43,0.41,4.448932456,7.73424,0.56332,7.754727448,0.59424,0.17332,0.619,7.14,0.39,7.150643328,8.0408,0.6744,8.06903216,0.4608,0.1344,0.48,7.58,0.54,7.599210485,4.81,0.59,4.846049938,4.81,0.59,4.846049938
18/11/2020 05:30,4.65,0.36,4.663914665,4.65,0.36,4.663914665,7.91328,0.56304,7.933285221,0.59328,0.17304,0.618,7.32,0.39,7.330381982,8.35984,0.67412,8.386975772,0.45984,0.13412,0.479,7.9,0.54,7.918434189,5.3,0.53,5.326434079,5.3,0.53,5.326434079
18/11/2020 06:00,4.95,0.11,4.951222071,4.95,0.11,4.951222071,8.28424,0.60332,8.306180073,0.59424,0.17332,0.619,7.69,0.43,7.702012724,8.7108,0.6744,8.736867402,0.4608,0.1344,0.48,8.25,0.54,8.267653839,5.76,0.44,5.776781111,5.76,0.44,5.776781111
18/11/2020 06:30,5.66,-0.4,5.674116671,5.66,-0.4,5.674116671,9.17,0.505,9.183894871,0.6,0.175,0.625,8.57,0.33,8.576351205,10.26984,0.53412,10.28372004,0.45984,0.13412,0.479,9.81,0.4,9.818151557,6.9,0,6.9,6.9,0,6.9
18/11/2020 07:00,6.5,-0.53,6.521571896,6.5,-0.53,6.521571896,10.16328,-0.13696,10.16420279,0.59328,0.17304,0.618,9.57,-0.31,9.575019582,11.63984,-0.21588,11.64184175,0.45984,0.13412,0.479,11.18,-0.35,11.18547719,7.64,-0.38,7.649444424,7.64,-0.38,7.649444424
18/11/2020 07:30,7.23,-0.69,7.26285068,7.23,-0.69,7.26285068,10.81904,-0.01528,10.81905079,0.59904,0.17472,0.624,10.22,-0.19,10.22176599,13.61984,-0.72588,13.63916945,0.45984,0.13412,0.479,13.16,-0.86,13.18807037,8.35,-0.49,8.364364889,8.35,-0.49,8.364364889
18/11/2020 08:00,7.87,-0.76,7.906611158,7.87,-0.76,7.906611158,11.20576,0.63668,11.22383262,0.60576,0.17668,0.631,10.6,0.46,10.60997644,14.77888,-0.88616,14.80542379,0.45888,0.13384,0.478,14.32,-1.02,14.35628086,8.83,-0.49,8.843585246,8.83,-0.49,8.843585246
18/11/2020 08:30,8.35,-0.92,8.400529745,8.35,-0.92,8.400529745,11.38632,0.59976,11.40210486,0.61632,0.17976,0.642,10.77,0.42,10.7781863,15.52792,-1.23644,15.57706915,0.45792,0.13356,0.477,15.07,-1.37,15.13214459,9.59,-0.85,9.627595754,9.59,-0.85,9.627595754
18/11/2020 09:00,8.49,-1.06,8.555916082,8.49,-1.06,8.555916082,11.49,0.105,11.49047975,0.6,0.175,0.625,10.89,-0.07,10.89022497,15.63792,-1.32644,15.69407484,0.45792,0.13356,0.477,15.18,-1.46,15.25004918,9.9,-1,9.950376877,9.9,-1,9.950376877
18/11/2020 09:30,8.72,-1.13,8.792911918,8.72,-1.13,8.792911918,11.81984,-0.05088,11.81994951,0.57984,0.16912,0.604,11.24,-0.22,11.24215282,15.81792,-1.43644,15.88300831,0.45792,0.13356,0.477,15.36,-1.57,15.44002915,9.94,-0.94,9.98434775,9.94,-0.94,9.98434775
18/11/2020 10:00,8.8,-1.13,8.872254505,8.8,-1.13,8.872254505,12.08712,-0.25584,12.08982729,0.59712,0.17416,0.622,11.49,-0.43,11.49804331,16.05792,-1.38644,16.11766145,0.45792,0.13356,0.477,15.6,-1.52,15.67387636,10.03,-0.94,10.07395156,10.03,-0.94,10.07395156
18/11/2020 10:30,8.8,-1.08,8.866025039,8.8,-1.08,8.866025039,12.14712,-0.25584,12.14981392,0.59712,0.17416,0.622,11.55,-0.43,11.55800156,16.15696,-1.41672,16.21895348,0.45696,0.13328,0.476,15.7,-1.55,15.7763272,10.1,-0.84,10.1348705,10.1,-0.84,10.1348705
18/11/2020 11:00,8.95,-1.17,9.026150896,8.95,-1.17,9.026150896,12.33576,-0.23332,12.33796632,0.60576,0.17668,0.631,11.73,-0.41,11.7371632,16.39696,-1.41672,16.45804948,0.45696,0.13328,0.476,15.94,-1.55,16.01518342,10.46,-1.12,10.51979087,10.46,-1.12,10.51979087
18/11/2020 11:30,9.09,-1.17,9.164987725,9.09,-1.17,9.164987725,12.49616,-0.23612,12.49839059,0.59616,0.17388,0.621,11.9,-0.41,11.90706093,16.97696,-1.59672,17.05188217,0.45696,0.13328,0.476,16.52,-1.73,16.61033714,10.63,-1.01,10.67787432,10.63,-1.01,10.67787432
18/11/2020 12:00,9.03,-1.17,9.105481865,9.03,-1.17,9.105481865,12.67904,-0.23528,12.68122281,0.59904,0.17472,0.624,12.08,-0.41,12.08695578,16.86792,-1.46644,16.93154368,0.45792,0.13356,0.477,16.41,-1.6,16.48781671,10.79,-1.09,10.84491586,10.79,-1.09,10.84491586
18/11/2020 12:30,8.98,-1.12,9.049574576,8.98,-1.12,9.049574576,13.0444,-0.2308,13.04644166,0.6144,0.1792,0.64,12.43,-0.41,12.43676003,16.86792,-1.40644,16.92645263,0.45792,0.13356,0.477,16.41,-1.54,16.48210241,10.82,-0.99,10.86519673,10.82,-0.99,10.86519673
18/11/2020 13:00,8.98,-1.1,9.047121089,8.98,-1.1,9.047121089,13.03288,-0.23416,13.03498339,0.60288,0.17584,0.628,12.43,-0.41,12.43676003,16.90696,-1.37672,16.96291998,0.45696,0.13328,0.476,16.45,-1.51,16.51915857,10.7,-0.89,10.73695022,10.7,-0.89,10.73695022
18/11/2020 13:30,8.76,-0.95,8.811361983,8.76,-0.95,8.811361983,12.91096,0.00528,12.91096108,0.60096,0.17528,0.626,12.31,-0.17,12.31117379,16.58792,-1.26644,16.63619428,0.45792,0.13356,0.477,16.13,-1.4,16.19064236,10.34,-0.72,10.36503739,10.34,-0.72,10.36503739
18/11/2020 14:00,8.82,-1.02,8.8787837,8.82,-1.02,8.8787837,12.68632,0.48976,12.69577016,0.61632,0.17976,0.642,12.07,0.31,12.07398029,16.72888,-1.55616,16.80110294,0.45888,0.13384,0.478,16.27,-1.69,16.35753649,10.12,-0.84,10.15480182,10.12,-0.84,10.15480182
18/11/2020 14:30,8.82,-0.99,8.875387315,8.82,-0.99,8.875387315,12.57632,0.52976,12.58747276,0.61632,0.17976,0.642,11.96,0.35,11.96512014,16.37888,-1.60616,16.45744391,0.45888,0.13384,0.478,15.92,-1.74,16.01480565,10,-0.84,10.03521798,10,-0.84,10.03521798
18/11/2020 15:00,8.68,-0.92,8.728619593,8.68,-0.92,8.728619593,12.40248,0.58864,12.416441,0.61248,0.17864,0.638,11.79,0.41,11.79712677,15.9556,-1.1742,15.99874736,0.4656,0.1358,0.485,15.49,-1.31,15.54529511,9.85,-0.8,9.882433911,9.85,-0.8,9.882433911
18/11/2020 15:30,8.66,-0.86,8.702597313,8.66,-0.86,8.702597313,12.37728,0.62004,12.39280072,0.61728,0.18004,0.643,11.76,0.44,11.76822841,16.05984,-0.99588,16.09068792,0.45984,0.13412,0.479,15.6,-1.13,15.64087274,9.62,-0.72,9.64690624,9.62,-0.72,9.64690624
18/11/2020 16:00,8.9,-0.86,8.94145402,8.9,-0.86,8.94145402,12.97824,0.62032,12.99305624,0.61824,0.18032,0.644,12.36,0.44,12.36782924,16.4408,-0.9956,16.47091752,0.4608,0.1344,0.48,15.98,-1.13,16.01990325,9.57,-0.59,9.588169794,9.57,-0.59,9.588169794
18/11/2020 16:30,9.25,-0.83,9.287163184,9.25,-0.83,9.287163184,13.90632,0.53976,13.91679118,0.61632,0.17976,0.642,13.29,0.36,13.29487495,16.7708,-0.9056,16.79523278,0.4608,0.1344,0.48,16.31,-1.04,16.34312394,9.69,-0.54,9.705034776,9.69,-0.54,9.705034776
18/11/2020 17:00,9.6,-0.8,9.633275663,9.6,-0.8,9.633275663,15.19192,-0.38444,15.19678346,0.60192,0.17556,0.627,14.59,-0.56,14.60074313,17.45176,-0.88532,17.47420152,0.46176,0.13468,0.481,16.99,-1.02,17.02059047,10,-0.46,10.01057441,10,-0.46,10.01057441
18/11/2020 17:30,9.6,-0.45,9.610541088,9.6,-0.45,9.610541088,15.67808,-0.41556,15.68358641,0.59808,0.17444,0.623,15.08,-0.59,15.09153736,16.65272,-0.52504,16.66099488,0.46272,0.13496,0.482,16.19,-0.66,16.20344716,9.79,-0.35,9.796254386,9.79,-0.35,9.796254386
18/11/2020 18:00,9.32,-0.39,9.328156302,9.32,-0.39,9.328156302,15.49808,-0.36556,15.50239071,0.59808,0.17444,0.623,14.9,-0.54,14.90978202,16.16368,-0.34476,16.16735633,0.46368,0.13524,0.483,15.7,-0.48,15.70733587,9.54,-0.32,9.545365368,9.54,-0.32,9.545365368
18/11/2020 18:30,9.08,-0.37,9.087535419,9.08,-0.37,9.087535419,15.06808,-0.42556,15.07408824,0.59808,0.17444,0.623,14.47,-0.6,14.48243419,15.41272,-0.32504,15.41614702,0.46272,0.13496,0.482,14.95,-0.46,14.95707525,9.18,-0.32,9.185575649,9.18,-0.32,9.185575649
18/11/2020 19:00,8.89,-0.35,8.896887096,8.89,-0.35,8.896887096,14.54904,-0.32528,14.55267577,0.59904,0.17472,0.624,13.95,-0.5,13.9589577,14.73272,-0.30504,14.73587758,0.46272,0.13496,0.482,14.27,-0.44,14.27678185,8.81,0.26,8.813835714,8.81,0.26,8.813835714
18/11/2020 19:30,8.46,-0.33,8.466433724,8.46,-0.33,8.466433724,14.06904,-0.32528,14.07279978,0.59904,0.17472,0.624,13.47,-0.5,13.47927669,14.12368,-0.30476,14.12696766,0.46368,0.13524,0.483,13.66,-0.44,13.66708455,8.48,0.32,8.486035588,8.48,0.32,8.486035588
18/11/2020 20:00,8.05,-0.08,8.050397506,8.05,-0.08,8.050397506,13.5,-0.305,13.50344493,0.6,0.175,0.625,12.9,-0.48,12.90892714,13.93368,-0.34476,13.93794453,0.46368,0.13524,0.483,13.47,-0.48,13.47854963,8.26,0.32,8.266196223,8.26,0.32,8.266196223
18/11/2020 20:30,7.74,0.25,7.744036415,7.74,0.25,7.744036415,12.97808,0.60444,12.99214794,0.59808,0.17444,0.623,12.38,0.43,12.38746544,13.58272,-0.27504,13.58550439,0.46272,0.13496,0.482,13.12,-0.41,13.12640469,8.11,0.35,8.117548891,8.11,0.35,8.117548891
18/11/2020 21:00,7.34,0.29,7.345726649,7.34,0.29,7.345726649,12.37192,0.60556,12.3867311,0.60192,0.17556,0.627,11.77,0.43,11.7778521,13.35368,-0.27476,13.35650638,0.46368,0.13524,0.483,12.89,-0.41,12.89651891,7.73,0.37,7.738850044,7.73,0.37,7.738850044
18/11/2020 21:30,6.78,0.35,6.789027913,6.78,0.35,6.789027913,11.7,0.745,11.72369502,0.6,0.175,0.625,11.1,0.57,11.1146255,12.61368,-0.22476,12.61568231,0.46368,0.13524,0.483,12.15,-0.36,12.15533216,7.18,0.46,7.194720286,7.18,0.46,7.194720286
18/11/2020 22:00,6.3,0.39,6.312059886,6.3,0.39,6.312059886,10.85344,0.88892,10.88978138,0.61344,0.17892,0.639,10.24,0.71,10.26458475,11.77368,0.58524,11.78821643,0.46368,0.13524,0.483,11.31,0.45,11.31894871,6.75,0.5,6.768493185,6.75,0.5,6.768493185
18/11/2020 22:30,5.81,0.44,5.826637109,5.81,0.44,5.826637109,10.28384,0.88612,10.32194622,0.60384,0.17612,0.629,9.68,0.71,9.706003297,11.06272,0.63496,11.08092722,0.46272,0.13496,0.482,10.6,0.5,10.6117859,6.35,0.57,6.37553135,6.35,0.57,6.37553135
18/11/2020 23:00,5.47,0.4,5.484605729,5.47,0.4,5.484605729,9.46808,0.76444,9.498889798,0.59808,0.17444,0.623,8.87,0.59,8.889600666,10.32368,0.65524,10.34445302,0.46368,0.13524,0.483,9.86,0.52,9.873702446,5.9,0.55,5.92558014,5.9,0.55,5.92558014
18/11/2020 23:30,5.02,0.4,5.03591104,5.02,0.4,5.03591104,8.80808,0.78444,8.842941784,0.59808,0.17444,0.623,8.21,0.61,8.232630199,9.38368,0.86524,9.423486117,0.46368,0.13524,0.483,8.92,0.73,8.949821227,5.55,0.62,5.584523256,5.55,0.62,5.584523256
19/11/2020 00:00,4.85,0.4,4.866466891,4.85,0.4,4.866466891,8.30904,0.70472,8.338871386,0.59904,0.17472,0.624,7.71,0.53,7.728195132,9.24272,0.68496,9.268065774,0.46272,0.13496,0.482,8.78,0.55,8.797209785,5.37,0.64,5.408003328,5.37,0.64,5.408003328
19/11/2020 00:30,4.81,0.4,4.826603361,4.81,0.4,4.826603361,8.92904,0.63472,8.95157108,0.59904,0.17472,0.624,8.33,0.46,8.342691412,9.13272,0.68496,9.158370204,0.46272,0.13496,0.482,8.67,0.55,8.687427698,5.4,0.66,5.44018382,5.4,0.66,5.44018382
19/11/2020 01:00,5.05,0.4,5.065816815,5.05,0.4,5.065816815,9.68904,0.63472,9.709807701,0.59904,0.17472,0.624,9.09,0.46,9.101631722,9.44272,0.66496,9.466104415,0.46272,0.13496,0.482,8.98,0.53,8.995626715,5.98,0.66,6.016311162,5.98,0.66,6.016311162
19/11/2020 01:30,4.98,0.4,4.996038431,4.98,0.4,4.996038431,9.76,0.635,9.780635204,0.6,0.175,0.625,9.16,0.46,9.171542945,9.44368,0.69524,9.469237065,0.46368,0.13524,0.483,8.98,0.56,8.997444082,5.98,0.66,6.016311162,5.98,0.66,6.016311162
19/11/2020 02:00,4.85,0.43,4.869024543,4.85,0.43,4.869024543,9.51808,0.60444,9.53725299,0.59808,0.17444,0.623,8.92,0.43,8.930358335,9.04368,0.74524,9.074333617,0.46368,0.13524,0.483,8.58,0.61,8.601656817,5.81,0.69,5.850829001,5.81,0.69,5.850829001
19/11/2020 02:30,4.74,0.43,4.759464256,4.74,0.43,4.759464256,9.15864,0.86752,9.199634645,0.60864,0.17752,0.634,8.55,0.69,8.57779692,8.79176,0.71468,8.820760251,0.46176,0.13468,0.481,8.33,0.58,8.350167663,5.64,0.69,5.682050686,5.64,0.69,5.682050686
19/11/2020 03:00,4.63,0.43,4.649924731,4.63,0.43,4.649924731,8.97768,0.83724,9.016635126,0.60768,0.17724,0.633,8.37,0.66,8.395981181,8.59272,0.69496,8.620777598,0.46272,0.13496,0.482,8.13,0.56,8.14926377,5.49,0.69,5.533190761,5.49,0.69,5.533190761
19/11/2020 03:30,4.49,0.43,4.510543205,4.49,0.43,4.510543205,8.65,0.795,8.686456412,0.6,0.175,0.625,8.05,0.62,8.073840474,8.14368,0.89524,8.192739383,0.46368,0.13524,0.483,7.68,0.76,7.717512553,5.31,0.66,5.350859744,5.31,0.66,5.350859744
19/11/2020 04:00,4.37,0.43,4.391104645,4.37,0.43,4.391104645,8.26808,0.77444,8.304270239,0.59808,0.17444,0.623,7.67,0.6,7.693432264,8.26368,0.72524,8.29544334,0.46368,0.13524,0.483,7.8,0.59,7.822282276,5.13,0.66,5.172281895,5.13,0.66,5.172281895
19/11/2020 04:30,4.39,0.4,4.408185568,4.39,0.4,4.408185568,8.12096,0.79528,8.159807694,0.60096,0.17528,0.626,7.52,0.62,7.545515224,8.19272,0.72496,8.224732701,0.46272,0.13496,0.482,7.73,0.59,7.752483473,4.98,0.66,5.023544565,4.98,0.66,5.023544565
19/11/2020 05:00,4.51,0.35,4.523560545,4.51,0.35,4.523560545,8.01,0.765,8.046447974,0.6,0.175,0.625,7.41,0.59,7.433451419,8.28272,0.72496,8.314386183,0.46272,0.13496,0.482,7.82,0.59,7.842225449,5.11,0.61,5.14628021,5.11,0.61,5.14628021
19/11/2020 05:30,4.85,0.31,4.859897118,4.85,0.31,4.859897118,8.21384,0.76612,8.249491342,0.60384,0.17612,0.629,7.61,0.59,7.632836956,8.46272,0.77496,8.498128782,0.46272,0.13496,0.482,8,0.64,8.025559171,5.67,0.54,5.69565624,5.67,0.54,5.69565624
19/11/2020 06:00,5.09,0.27,5.09715607,5.09,0.27,5.09715607,8.43824,0.83032,8.478993195,0.61824,0.18032,0.644,7.82,0.65,7.846967567,9.18368,0.69524,9.209958578,0.46368,0.13524,0.483,8.72,0.56,8.737963149,6.08,0.43,6.095186626,6.08,0.43,6.095186626
19/11/2020 06:30,5.81,-0.26,5.815814646,5.81,-0.26,5.815814646,9.44,0.445,9.450482792,0.6,0.175,0.625,8.84,0.27,8.844122342,10.42272,0.65496,10.44327845,0.46272,0.13496,0.482,9.96,0.52,9.97356506,7.07,0.2,7.072828289,7.07,0.2,7.072828289
