Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
19/11/2020 07:00,6.83,-0.42,6.842901431,6.83,-0.42,6.842901431,10.40712,-0.05584,10.40726981,0.59712,0.17416,0.622,9.81,-0.23,9.812695858,11.89272,-0.20504,11.8944874,0.46272,0.13496,0.482,11.43,-0.34,11.43505575,7.73,-0.33,7.737040778,7.73,-0.33,7.737040778
19/11/2020 07:30,7.54,-0.51,7.557228328,7.54,-0.51,7.557228328,11.14192,0.13556,11.14274463,0.60192,0.17556,0.627,10.54,-0.04,10.5400759,13.55272,-0.76504,13.57429577,0.46272,0.13496,0.482,13.09,-0.9,13.12090317,8.54,-0.39,8.548900514,8.54,-0.39,8.548900514
19/11/2020 08:00,8,-0.51,8.016239767,8,-0.51,8.016239767,11.43576,0.63668,11.4534697,0.60576,0.17668,0.631,10.83,0.46,10.83976476,14.80368,-1.13476,14.8471082,0.46368,0.13524,0.483,14.34,-1.27,14.39612795,8.88,-0.44,8.890894218,8.88,-0.44,8.890894218
19/11/2020 08:30,8.53,-0.78,8.565588129,8.53,-0.78,8.565588129,11.63632,0.63976,11.6538936,0.61632,0.17976,0.642,11.02,0.46,11.02959655,15.56368,-1.24476,15.61337768,0.46368,0.13524,0.483,15.1,-1.38,15.16292848,9.54,-0.67,9.563498314,9.54,-0.67,9.563498314
19/11/2020 09:00,8.53,-0.8,8.567432521,8.53,-0.8,8.567432521,11.77824,0.61032,11.79404206,0.61824,0.18032,0.644,11.16,0.43,11.16828098,16.08368,-1.39476,16.1440428,0.46368,0.13524,0.483,15.62,-1.53,15.6947539,9.89,-0.83,9.924767,9.89,-0.83,9.924767
19/11/2020 09:30,8.79,-0.8,8.826329928,8.79,-0.8,8.826329928,12.46728,0.57004,12.48030513,0.61728,0.18004,0.643,11.85,0.39,11.85641598,16.9156,-1.6142,16.99244435,0.4656,0.1358,0.485,16.45,-1.75,16.54282322,10.35,-0.94,10.39259833,10.35,-0.94,10.39259833
19/11/2020 10:00,8.88,-0.82,8.917779993,8.88,-0.82,8.917779993,12.46632,0.44976,12.47443058,0.61632,0.17976,0.642,11.85,0.27,11.85307555,16.9756,-1.5542,17.04659887,0.4656,0.1358,0.485,16.51,-1.69,16.59627067,10.15,-0.94,10.19343416,10.15,-0.94,10.19343416
19/11/2020 10:30,8.75,-0.78,8.784696921,8.75,-0.78,8.784696921,12.37152,0.55836,12.38411373,0.61152,0.17836,0.637,11.76,0.38,11.76613785,16.76368,-1.37476,16.81995637,0.46368,0.13524,0.483,16.3,-1.51,16.3697923,9.96,-0.69,9.983871994,9.96,-0.69,9.983871994
19/11/2020 11:00,8.85,-0.86,8.891687129,8.85,-0.86,8.891687129,12.55728,0.20004,12.55887324,0.61728,0.18004,0.643,11.94,0.02,11.94001675,16.69272,-1.28504,16.74210945,0.46272,0.13496,0.482,16.23,-1.42,16.2920011,10.18,-0.86,10.21626155,10.18,-0.86,10.21626155
19/11/2020 11:30,8.98,-0.86,9.021086409,8.98,-0.86,9.021086409,12.76824,0.58032,12.78142105,0.61824,0.18032,0.644,12.15,0.4,12.15658258,17.08176,-1.42532,17.14112195,0.46176,0.13468,0.481,16.62,-1.56,16.69305245,10.18,-0.86,10.21626155,10.18,-0.86,10.21626155
19/11/2020 12:00,9.06,-0.9,9.104592248,9.06,-0.9,9.104592248,12.68728,0.59004,12.70099291,0.61728,0.18004,0.643,12.07,0.41,12.07696154,16.90408,-1.46256,16.9672332,0.33408,0.09744,0.348,16.57,-1.56,16.64327191,10.57,-0.93,10.61083409,10.57,-0.93,10.61083409
19/11/2020 12:30,8.98,-0.9,9.024987535,8.98,-0.9,9.024987535,12.75824,0.19032,12.75965946,0.61824,0.18032,0.644,12.14,0.01,12.14000412,16.6,-1.46,16.66408113,0,0,0,16.6,-1.46,16.66408113,11,-0.89,11.03594581,11,-0.89,11.03594581
19/11/2020 13:00,8.88,-0.83,8.918705063,8.88,-0.83,8.918705063,12.90392,-0.02844,12.90395134,0.55392,0.16156,0.577,12.35,-0.19,12.35146145,16.42,-1.49,16.48746494,0,0,0,16.42,-1.49,16.48746494,10.74,-0.76,10.76685655,10.74,-0.76,10.76685655
19/11/2020 13:30,8.67,-0.7,8.69821246,8.67,-0.7,8.69821246,12.56424,-0.32668,12.56848625,0.11424,0.03332,0.119,12.45,-0.36,12.45520373,15.6,-1.22,15.64763241,0,0,0,15.6,-1.22,15.64763241,10.63,-0.76,10.65713376,10.63,-0.76,10.65713376
19/11/2020 14:00,8.57,-0.82,8.609140491,8.57,-0.82,8.609140491,12.27896,-0.38572,12.28501683,0.04896,0.01428,0.051,12.23,-0.4,12.23653954,15.62,-1.62,15.70378298,0,0,0,15.62,-1.62,15.70378298,10.5,-0.88,10.53681166,10.5,-0.88,10.53681166
19/11/2020 14:30,8.48,-0.8,8.517652259,8.48,-0.8,8.517652259,12.17088,-0.38516,12.17697287,0.05088,0.01484,0.053,12.12,-0.4,12.12659886,15.36,-1.62,15.44519343,0,0,0,15.36,-1.62,15.44519343,10.44,-0.88,10.47702248,10.44,-0.88,10.47702248
19/11/2020 15:00,8.48,-0.68,8.507220463,8.48,-0.68,8.507220463,12.07584,-0.05788,12.07597871,0.07584,0.02212,0.079,12,-0.08,12.00026666,14.94,-1.37,15.00268309,0,0,0,14.94,-1.37,15.00268309,10.46,-0.86,10.49529418,10.46,-0.86,10.49529418
19/11/2020 15:30,8.64,-0.6,8.660808276,8.64,-0.6,8.660808276,12.53352,-0.36564,12.53885227,0.08352,0.02436,0.087,12.45,-0.39,12.45610694,15.58,-1.23,15.62847721,0,0,0,15.58,-1.23,15.62847721,10.42,-0.73,10.44553972,10.42,-0.73,10.44553972
19/11/2020 16:00,9.25,-0.65,9.272809714,9.25,-0.65,9.272809714,13.50656,0.54608,13.5175947,0.46656,0.13608,0.486,13.04,0.41,13.04644396,15.7,-1.05,15.73507229,0,0,0,15.7,-1.05,15.73507229,10.7,-0.6,10.71680923,10.7,-0.6,10.71680923
19/11/2020 16:30,9.59,-0.65,9.612002913,9.59,-0.65,9.612002913,14.33976,0.20868,14.34127833,0.50976,0.14868,0.531,13.83,0.06,13.83013015,17.08152,-0.81664,17.10102998,0.25152,0.07336,0.262,16.83,-0.89,16.85351595,10.57,-0.55,10.58429969,10.57,-0.55,10.58429969
19/11/2020 17:00,9.84,-0.57,9.85649532,9.84,-0.57,9.85649532,15.49168,-0.35076,15.49565042,0.51168,0.14924,0.533,14.98,-0.5,14.98834214,17.67368,-0.85476,17.6943375,0.46368,0.13524,0.483,17.21,-0.99,17.23845121,10.48,-0.55,10.49442233,10.48,-0.55,10.49442233
19/11/2020 17:30,9.79,-0.39,9.797765051,9.79,-0.39,9.797765051,15.84168,-0.30076,15.84453476,0.51168,0.14924,0.533,15.33,-0.45,15.33660327,17.01368,-0.53476,17.02208199,0.46368,0.13524,0.483,16.55,-0.67,16.56355638,10.09,-0.4,10.09792553,10.09,-0.4,10.09792553
19/11/2020 18:00,9.61,-0.39,9.617910376,9.61,-0.39,9.617910376,15.68208,-0.32356,15.68541757,0.50208,0.14644,0.523,15.18,-0.47,15.18727428,16.06464,-0.35448,16.06855048,0.46464,0.13552,0.484,15.6,-0.49,15.60769362,9.66,-0.37,9.667083324,9.66,-0.37,9.667083324
19/11/2020 18:30,9.37,-0.35,9.376534541,9.37,-0.35,9.376534541,15.44536,-0.35552,15.44945112,0.49536,0.14448,0.516,14.95,-0.5,14.95835887,15.84984,-0.35588,15.85383482,0.45984,0.13412,0.479,15.39,-0.49,15.39779854,9.44,0.29,9.444453399,9.44,0.29,9.444453399
19/11/2020 19:00,8.97,-0.32,8.9757061,8.97,-0.32,8.9757061,14.94536,-0.41552,14.95113515,0.49536,0.14448,0.516,14.45,-0.56,14.46084714,15.53792,-0.31644,15.54114192,0.45792,0.13356,0.477,15.08,-0.45,15.0867127,9.17,0.02,9.17002181,9.17,0.02,9.17002181
19/11/2020 19:30,8.59,0,8.59,8.59,0,8.59,14.1592,0.1556,14.16005494,0.4992,0.1456,0.52,13.66,0.01,13.66000366,14.99888,-0.05616,14.99898514,0.45888,0.13384,0.478,14.54,-0.19,14.54124135,8.73,0.33,8.736234887,8.73,0.33,8.736234887
19/11/2020 20:00,8.23,0.26,8.234105902,8.23,0.26,8.234105902,13.85632,0.56476,13.86782455,0.49632,0.14476,0.517,13.36,0.42,13.36660017,14.79984,-0.27588,14.80241108,0.45984,0.13412,0.479,14.34,-0.41,14.34586003,8.44,0.33,8.446448958,8.44,0.33,8.446448958
19/11/2020 20:30,7.87,0.31,7.876103097,7.87,0.31,7.876103097,13.21536,0.56448,13.22741009,0.49536,0.14448,0.516,12.72,0.42,12.72693207,14.33888,-0.25616,14.34116793,0.45888,0.13384,0.478,13.88,-0.39,13.88547803,8.24,0.33,8.246605362,8.24,0.33,8.246605362
19/11/2020 21:00,7.59,0.34,7.597611467,7.59,0.34,7.597611467,12.55728,0.56504,12.56998613,0.49728,0.14504,0.518,12.06,0.42,12.06731122,13.80792,-0.16644,13.80892309,0.45792,0.13356,0.477,13.35,-0.3,13.35337036,7.86,0.39,7.869669625,7.86,0.39,7.869669625
19/11/2020 21:30,7.14,0.37,7.149580407,7.14,0.37,7.149580407,11.76976,0.77868,11.79549037,0.50976,0.14868,0.531,11.26,0.63,11.27761056,13.29888,0.28384,13.30190868,0.45888,0.13384,0.478,12.84,0.15,12.84087614,7.24,0.49,7.256562547,7.24,0.49,7.256562547
19/11/2020 22:00,6.26,0.52,6.281560316,6.26,0.52,6.281560316,11.02168,0.84924,11.05434931,0.51168,0.14924,0.533,10.51,0.7,10.53328534,12.13888,0.56384,12.15196787,0.45888,0.13384,0.478,11.68,0.43,11.68791256,6.75,0.54,6.77156555,6.75,0.54,6.77156555
19/11/2020 22:30,5.92,0.54,5.944577361,5.92,0.54,5.944577361,10.46072,0.86896,10.49674971,0.51072,0.14896,0.532,9.95,0.72,9.976016239,11.39888,0.71384,11.42120978,0.45888,0.13384,0.478,10.94,0.58,10.95536398,6.39,0.56,6.414491406,6.39,0.56,6.414491406
19/11/2020 23:00,5.63,0.5,5.65215888,5.63,0.5,5.65215888,9.66072,0.89896,9.702455359,0.51072,0.14896,0.532,9.15,0.75,9.180686249,10.56888,0.71384,10.59295955,0.45888,0.13384,0.478,10.11,0.58,10.12662333,5.94,0.61,5.971239402,5.94,0.61,5.971239402
19/11/2020 23:30,5.19,0.53,5.21699147,5.19,0.53,5.21699147,9.00784,0.89812,9.052502472,0.50784,0.14812,0.529,8.5,0.75,8.533024083,9.45888,1.03384,9.51521077,0.45888,0.13384,0.478,9,0.9,9.044888059,5.67,0.61,5.70271865,5.67,0.61,5.70271865
20/11/2020 00:00,4.94,0.56,4.971639569,4.94,0.56,4.971639569,8.5588,0.9184,8.607933318,0.5088,0.1484,0.53,8.05,0.77,8.086742237,9.06464,0.77552,9.097754096,0.46464,0.13552,0.484,8.6,0.64,8.623781073,5.43,0.65,5.468765857,5.43,0.65,5.468765857
20/11/2020 00:30,4.97,0.56,5.00144979,4.97,0.56,5.00144979,9.13264,0.91952,9.178814215,0.51264,0.14952,0.534,8.62,0.77,8.654322619,8.8956,0.7758,8.929365319,0.4656,0.1358,0.485,8.43,0.64,8.454259282,5.51,0.65,5.548206918,5.51,0.65,5.548206918
20/11/2020 01:00,5.18,0.56,5.210182338,5.18,0.56,5.210182338,9.91168,0.84924,9.947995225,0.51168,0.14924,0.533,9.4,0.7,9.426027795,9.1856,0.7758,9.218303152,0.4656,0.1358,0.485,8.72,0.64,8.743454695,6.17,0.63,6.202080296,6.17,0.63,6.202080296
20/11/2020 01:30,5.13,0.56,5.160474784,5.13,0.56,5.160474784,10.00072,0.84896,10.03668937,0.51072,0.14896,0.532,9.49,0.7,9.515781628,9.12464,0.82552,9.161906919,0.46464,0.13552,0.484,8.66,0.69,8.687444964,6.12,0.67,6.156565601,6.12,0.67,6.156565601
20/11/2020 02:00,5.01,0.56,5.041200254,5.01,0.56,5.041200254,9.75688,0.84784,9.793647941,0.50688,0.14784,0.528,9.25,0.7,9.276448674,8.97464,0.82552,9.012527193,0.46464,0.13552,0.484,8.51,0.69,8.537927149,5.97,0.67,6.007478672,5.97,0.67,6.007478672
20/11/2020 02:30,4.88,0.56,4.912026059,4.88,0.56,4.912026059,9.4892,0.8256,9.525047611,0.4992,0.1456,0.52,8.99,0.68,9.015680784,8.74464,0.80552,8.781662212,0.46464,0.13552,0.484,8.28,0.67,8.30706326,5.8,0.67,5.83857003,5.8,0.67,5.83857003
20/11/2020 03:00,4.77,0.56,4.802759623,4.77,0.56,4.802759623,9.284,0.857,9.323470652,0.504,0.147,0.525,8.78,0.71,8.808660511,8.5256,0.8058,8.563595565,0.4656,0.1358,0.485,8.06,0.67,8.087799453,5.59,0.7,5.633657782,5.59,0.7,5.633657782
20/11/2020 03:30,4.65,0.56,4.683599043,4.65,0.56,4.683599043,8.95208,0.85644,8.992954231,0.50208,0.14644,0.523,8.45,0.71,8.47977594,8.09464,1.05552,8.163168453,0.46464,0.13552,0.484,7.63,0.92,7.685265122,5.35,0.7,5.395600059,5.35,0.7,5.395600059
20/11/2020 04:00,4.51,0.56,4.544634199,4.51,0.56,4.544634199,8.63976,0.87868,8.684326767,0.50976,0.14868,0.531,8.13,0.73,8.162707884,8.18464,0.90552,8.234579431,0.46464,0.13552,0.484,7.72,0.77,7.758305227,5.2,0.7,5.246903849,5.2,0.7,5.246903849
20/11/2020 04:30,4.47,0.56,4.504941731,4.47,0.56,4.504941731,8.40264,0.87952,8.448545106,0.51264,0.14952,0.534,7.89,0.73,7.923698631,8.20464,0.85552,8.249123105,0.46464,0.13552,0.484,7.74,0.72,7.773416237,5.12,0.7,5.167630018,5.12,0.7,5.167630018
20/11/2020 05:00,4.65,0.49,4.67574593,4.65,0.49,4.67574593,8.20168,0.86924,8.247613776,0.51168,0.14924,0.533,7.69,0.72,7.723632565,8.2656,0.8558,8.309785617,0.4656,0.1358,0.485,7.8,0.72,7.833160282,5.22,0.62,5.256690974,5.22,0.62,5.256690974
20/11/2020 05:30,4.86,0.45,4.880788871,4.86,0.45,4.880788871,8.3036,0.8398,8.345959322,0.5136,0.1498,0.535,7.79,0.69,7.820498705,8.5156,0.8558,8.55849502,0.4656,0.1358,0.485,8.05,0.72,8.082134619,5.85,0.57,5.877703633,5.85,0.57,5.877703633
20/11/2020 06:00,5.16,0.34,5.171189418,5.16,0.34,5.171189418,8.69264,0.77952,8.727522077,0.51264,0.14952,0.534,8.18,0.63,8.204224522,9.10464,0.78552,9.138463284,0.46464,0.13552,0.484,8.64,0.65,8.664415733,6.27,0.45,6.286127584,6.27,0.45,6.286127584
20/11/2020 06:30,5.95,-0.25,5.955249785,5.95,-0.25,5.955249785,9.70208,0.57644,9.719189236,0.50208,0.14644,0.523,9.2,0.43,9.210043431,10.84464,0.57552,10.85990055,0.46464,0.13552,0.484,10.38,0.44,10.38932144,7.49,-0.16,7.49170875,7.49,-0.16,7.49170875
20/11/2020 07:00,6.7,-0.43,6.713784328,6.7,-0.43,6.713784328,10.61264,0.53952,10.62634507,0.51264,0.14952,0.534,10.1,0.39,10.1075269,11.42464,0.27552,11.42796178,0.46464,0.13552,0.484,10.96,0.14,10.96089412,7.91,-0.35,7.917739576,7.91,-0.35,7.917739576
20/11/2020 07:30,7.52,-0.53,7.538653726,7.52,-0.53,7.538653726,11.35496,0.53728,11.36766407,0.50496,0.14728,0.526,10.85,0.39,10.85700695,13.20368,-0.57476,13.21618381,0.46368,0.13524,0.483,12.74,-0.71,12.75976881,8.86,-0.42,8.869949267,8.86,-0.42,8.869949267
20/11/2020 08:00,7.86,-0.53,7.877848691,7.86,-0.53,7.877848691,11.63304,0.58672,11.64782641,0.50304,0.14672,0.524,11.13,0.44,11.13869382,14.19368,-0.75476,14.21373331,0.46368,0.13524,0.483,13.73,-0.89,13.75881536,9.01,-0.42,9.019783811,9.01,-0.42,9.019783811
20/11/2020 08:30,8.3,-0.68,8.327808835,8.3,-0.68,8.327808835,11.80552,0.61036,11.82128765,0.51552,0.15036,0.537,11.29,0.46,11.29936724,15.56272,-1.05504,15.59844105,0.46272,0.13496,0.482,15.1,-1.19,15.14681815,9.37,-0.57,9.387321237,9.37,-0.57,9.387321237
20/11/2020 09:00,8.49,-0.76,8.523948616,8.49,-0.76,8.523948616,12.09072,0.36896,12.09634828,0.51072,0.14896,0.532,11.58,0.22,11.58208962,16.03272,-1.16504,16.0749939,0.46272,0.13496,0.482,15.57,-1.3,15.62417678,9.92,-0.79,9.951406936,9.92,-0.79,9.951406936
20/11/2020 09:30,8.7,-0.74,8.731414547,8.7,-0.74,8.731414547,12.6036,0.5298,12.61473032,0.5136,0.1498,0.535,12.09,0.38,12.0959704,16.62368,-1.09476,16.65968896,0.46368,0.13524,0.483,16.16,-1.23,16.20674242,10.54,-0.87,10.57584512,10.54,-0.87,10.57584512
20/11/2020 10:00,8.8,-0.74,8.831058827,8.8,-0.74,8.831058827,12.6536,0.5298,12.66468638,0.5136,0.1498,0.535,12.14,0.38,12.14594583,16.56368,-1.09476,16.59981911,0.46368,0.13524,0.483,16.1,-1.23,16.14691611,10.46,-0.81,10.49131546,10.46,-0.81,10.49131546
20/11/2020 10:30,8.85,-0.74,8.880883965,8.85,-0.74,8.880883965,12.68552,0.57036,12.69833565,0.51552,0.15036,0.537,12.17,0.42,12.17724517,16.81176,-1.09532,16.84740337,0.46176,0.13468,0.481,16.35,-1.23,16.39620078,10.54,-0.62,10.55821955,10.54,-0.62,10.55821955
20/11/2020 11:00,9.05,-0.76,9.081855537,9.05,-0.76,9.081855537,13.19592,-0.04244,13.19598825,0.50592,0.14756,0.527,12.69,-0.19,12.6914223,16.86888,-1.09616,16.90445738,0.45888,0.13384,0.478,16.41,-1.23,16.45603233,11.24,-1.02,11.28618625,11.24,-1.02,11.28618625
20/11/2020 11:30,9.43,-0.88,9.470971439,9.43,-0.88,9.470971439,13.24264,-0.25048,13.24500866,0.51264,0.14952,0.534,12.73,-0.4,12.73628282,16.80696,-1.24672,16.85313666,0.45696,0.13328,0.476,16.35,-1.38,16.40813518,10.81,-0.95,10.85166347,10.81,-0.95,10.85166347
20/11/2020 12:00,9.4,-0.88,9.441101631,9.4,-0.88,9.441101631,13.41456,-0.11992,13.415096,0.51456,0.15008,0.536,12.9,-0.27,12.90282527,17.20696,-1.24672,17.25206606,0.45696,0.13328,0.476,16.75,-1.38,16.80675162,10.92,-0.89,10.95620829,10.92,-0.89,10.95620829
20/11/2020 12:30,9.31,-0.83,9.346924628,9.31,-0.83,9.346924628,13.47552,-0.19964,13.47699875,0.51552,0.15036,0.537,12.96,-0.35,12.96472522,17.306,-1.067,17.3388617,0.456,0.133,0.475,16.85,-1.2,16.89267593,11.15,-0.81,11.17938281,11.15,-0.81,11.17938281
20/11/2020 13:00,9.18,-0.69,9.205894851,9.18,-0.69,9.205894851,13.67264,-0.15048,13.67346806,0.51264,0.14952,0.534,13.16,-0.3,13.16341901,16.97504,-0.83728,16.99567653,0.45504,0.13272,0.474,16.52,-0.97,16.5484531,10.82,-0.66,10.8401107,10.82,-0.66,10.8401107
20/11/2020 13:30,8.99,-0.62,9.011353949,8.99,-0.62,9.011353949,13.48688,0.53784,13.49759993,0.50688,0.14784,0.528,12.98,0.39,12.98585769,16.42312,-0.68784,16.43751789,0.45312,0.13216,0.472,15.97,-0.82,15.99103812,10.57,-0.48,10.58089316,10.57,-0.48,10.58089316
20/11/2020 14:00,8.82,-0.59,8.839711534,8.82,-0.59,8.839711534,13.44632,-0.28524,13.44934509,0.49632,0.14476,0.517,12.95,-0.43,12.95713703,16.34312,-0.66784,16.35675951,0.45312,0.13216,0.472,15.89,-0.8,15.91012571,10.26,-0.5,10.27217601,10.26,-0.5,10.27217601
20/11/2020 14:30,8.86,-0.53,8.875837989,8.86,-0.53,8.875837989,13.2792,0.5656,13.29123982,0.4992,0.1456,0.52,12.78,0.42,12.78689955,16.09696,-0.49672,16.10462207,0.45696,0.13328,0.476,15.64,-0.63,15.65268348,9.99,-0.5,10.00250469,9.99,-0.5,10.00250469
20/11/2020 15:00,8.7,-0.53,8.716128728,8.7,-0.53,8.716128728,13.0392,0.4556,13.04715708,0.4992,0.1456,0.52,12.54,0.31,12.54383115,15.42984,-0.33588,15.43349532,0.45984,0.13412,0.479,14.97,-0.47,14.97737627,9.64,-0.42,9.64914504,9.64,-0.42,9.64914504
20/11/2020 15:30,8.42,-0.38,8.42857046,8.42,-0.38,8.42857046,12.9888,0.6784,13.00650422,0.5088,0.1484,0.53,12.48,0.53,12.49124894,15.6208,-0.2856,15.62341064,0.4608,0.1344,0.48,15.16,-0.42,15.16581683,9.54,-0.35,9.546418176,9.54,-0.35,9.546418176
20/11/2020 16:00,8.69,-0.33,8.696263565,8.69,-0.33,8.696263565,13.58168,0.61924,13.59578941,0.51168,0.14924,0.533,13.07,0.47,13.07844792,15.92504,-0.11728,15.92547185,0.45504,0.13272,0.474,15.47,-0.25,15.47201991,9.72,-0.37,9.727039632,9.72,-0.37,9.727039632
20/11/2020 16:30,9.1,-0.39,9.108353309,9.1,-0.39,9.108353309,14.554,-0.333,14.55780907,0.504,0.147,0.525,14.05,-0.48,14.0581969,16.466,-0.397,16.4707852,0.456,0.133,0.475,16.01,-0.53,16.01877024,9.86,-0.4,9.868110255,9.86,-0.4,9.868110255
20/11/2020 17:00,9.37,-0.39,9.378112817,9.37,-0.39,9.378112817,15.28728,-0.48496,15.29497028,0.49728,0.14504,0.518,14.79,-0.63,14.80341177,16.776,-0.437,16.78169077,0.456,0.133,0.475,16.32,-0.57,16.32995101,9.82,-0.4,9.828143263,9.82,-0.4,9.828143263
20/11/2020 17:30,9.3,-0.35,9.306583691,9.3,-0.35,9.306583691,15.44536,-0.44552,15.45178416,0.49536,0.14448,0.516,14.95,-0.59,14.96163761,16.53504,-0.31728,16.53808376,0.45504,0.13272,0.474,16.08,-0.45,16.08629541,9.54,-0.26,9.543542319,9.54,-0.26,9.543542319
20/11/2020 18:00,9.05,-0.33,9.056014576,9.05,-0.33,9.056014576,15.26152,-0.44664,15.26805423,0.49152,0.14336,0.512,14.77,-0.59,14.78177932,16.00504,0.01272,16.00504505,0.45504,0.13272,0.474,15.55,-0.12,15.55046302,9.18,-0.32,9.185575649,9.18,-0.32,9.185575649
20/11/2020 18:30,8.86,-0.33,8.866143468,8.86,-0.33,8.866143468,15.0744,-0.3958,15.07959525,0.4944,0.1442,0.515,14.58,-0.54,14.58999657,14.686,0.593,14.69796738,0.456,0.133,0.475,14.23,0.46,14.23743306,8.88,0.33,8.886129641,8.88,0.33,8.886129641
20/11/2020 19:00,8.41,0.32,8.416085789,8.41,0.32,8.416085789,14.4744,-0.4658,14.481893,0.4944,0.1442,0.515,13.98,-0.61,13.99330197,14.04504,0.59272,14.05754124,0.45504,0.13272,0.474,13.59,0.46,13.59778291,8.8,0.24,8.803272119,8.8,0.24,8.803272119
20/11/2020 19:30,8.04,0.32,8.046365639,8.04,0.32,8.046365639,13.88344,-0.39608,13.88908872,0.49344,0.14392,0.514,13.39,-0.54,13.4008843,13.68408,0.59244,13.69689858,0.45408,0.13244,0.473,13.23,0.46,13.23799456,8.43,0.36,8.437683331,8.43,0.36,8.437683331
20/11/2020 20:00,7.56,0.38,7.56954424,7.56,0.38,7.56954424,13.39344,-0.33608,13.39765594,0.49344,0.14392,0.514,12.9,-0.48,12.90892714,13.39408,0.39244,13.39982792,0.45408,0.13244,0.473,12.94,0.26,12.94261179,8.11,0.36,8.117986203,8.11,0.36,8.117986203
20/11/2020 20:30,7.3,0.38,7.30988372,7.3,0.38,7.30988372,12.99536,-0.33552,12.99969058,0.49536,0.14448,0.516,12.5,-0.48,12.50921261,13.03408,0.55244,13.04578213,0.45408,0.13244,0.473,12.58,0.42,12.58700918,7.86,0.39,7.869669625,7.86,0.39,7.869669625
20/11/2020 21:00,6.95,0.41,6.962083022,6.95,0.41,6.962083022,12.38632,0.06476,12.38648929,0.49632,0.14476,0.517,11.89,-0.08,11.89026913,12.48408,0.61244,12.49909342,0.45408,0.13244,0.473,12.03,0.48,12.03957225,7.48,0.42,7.491782164,7.48,0.42,7.491782164
20/11/2020 21:30,6.69,0.43,6.70380489,6.69,0.43,6.70380489,11.76592,0.69756,11.7865798,0.50592,0.14756,0.527,11.26,0.55,11.2734245,12.08408,0.59244,12.09859391,0.45408,0.13244,0.473,11.63,0.46,11.63909361,7.1,0.49,7.116888365,7.1,0.49,7.116888365
20/11/2020 22:00,6.17,0.52,6.191873707,6.17,0.52,6.191873707,11.1544,0.6342,11.17241465,0.4944,0.1442,0.515,10.66,0.49,10.67125578,11.25216,0.68188,11.272802,0.45216,0.13188,0.471,10.8,0.55,10.81399556,6.74,0.55,6.762403419,6.74,0.55,6.762403419
20/11/2020 22:30,5.81,0.54,5.835040703,5.81,0.54,5.835040703,10.6044,0.6542,10.62456009,0.4944,0.1442,0.515,10.11,0.51,10.12285533,10.69312,0.75216,10.71954103,0.45312,0.13216,0.472,10.24,0.62,10.25875236,6.25,0.72,6.291335311,6.25,0.72,6.291335311
20/11/2020 23:00,5.55,0.54,5.576208389,5.55,0.54,5.576208389,9.90496,0.77728,9.935411255,0.50496,0.14728,0.526,9.4,0.63,9.421088048,10.21408,0.75244,10.24175748,0.45408,0.13244,0.473,9.76,0.62,9.779672796,5.98,0.72,6.023188524,5.98,0.72,6.023188524
20/11/2020 23:30,5.14,0.57,5.171508484,5.14,0.57,5.171508484,9.28592,0.77756,9.318417773,0.50592,0.14756,0.527,8.78,0.63,8.802573487,9.39696,0.98328,9.448264222,0.45696,0.13328,0.476,8.94,0.85,8.980317366,5.71,0.74,5.757751297,5.71,0.74,5.757751297
21/11/2020 00:00,4.76,0.61,4.798926963,4.76,0.61,4.798926963,8.754,0.847,8.794880613,0.504,0.147,0.525,8.25,0.7,8.279643712,9.09312,0.87216,9.134850541,0.45312,0.13216,0.472,8.64,0.74,8.671631911,5.45,0.79,5.506959234,5.45,0.79,5.506959234
21/11/2020 00:30,4.8,0.61,4.838605171,4.8,0.61,4.838605171,9.08072,0.95896,9.131214596,0.51072,0.14896,0.532,8.57,0.81,8.608193771,8.93408,0.87244,8.976577132,0.45408,0.13244,0.473,8.48,0.74,8.512226501,5.4,0.84,5.464942818,5.4,0.84,5.464942818
21/11/2020 01:00,5.03,0.57,5.062193201,5.03,0.57,5.062193201,9.95632,0.79476,9.987990358,0.49632,0.14476,0.517,9.46,0.65,9.482304572,9.036,0.833,9.074314575,0.456,0.133,0.475,8.58,0.7,8.60850742,6.11,0.8,6.162150599,6.11,0.8,6.162150599
21/11/2020 01:30,5.03,0.57,5.062193201,5.03,0.57,5.062193201,10.0392,0.7956,10.07067604,0.4992,0.1456,0.52,9.54,0.65,9.562117966,9.03408,0.83244,9.072351283,0.45408,0.13244,0.473,8.58,0.7,8.60850742,6.08,0.8,6.132405727,6.08,0.8,6.132405727
21/11/2020 02:00,4.88,0.57,4.913176162,4.88,0.57,4.913176162,9.61632,0.79476,9.649106373,0.49632,0.14476,0.517,9.12,0.65,9.143134036,8.76696,0.83328,8.806471666,0.45696,0.13328,0.476,8.31,0.7,8.339430436,5.95,0.78,6.000908265,5.95,0.78,6.000908265
21/11/2020 02:30,4.66,0.57,4.694731089,4.66,0.57,4.694731089,9.3744,0.7642,9.405497169,0.4944,0.1442,0.515,8.88,0.62,8.90161783,8.49312,0.83216,8.533790342,0.45312,0.13216,0.472,8.04,0.7,8.070415107,5.76,0.78,5.81257258,5.76,0.78,5.81257258
21/11/2020 03:00,4.57,0.57,4.605409862,4.57,0.57,4.605409862,9.1044,0.6842,9.130072782,0.4944,0.1442,0.515,8.61,0.54,8.626917178,8.24696,0.91328,8.297374862,0.45696,0.13328,0.476,7.79,0.78,7.828952676,5.54,0.8,5.597463711,5.54,0.8,5.597463711
21/11/2020 03:30,4.43,0.57,4.466519898,4.43,0.57,4.466519898,8.7844,0.6442,8.807989385,0.4944,0.1442,0.515,8.29,0.5,8.30506472,7.89408,1.04244,7.962611393,0.45408,0.13244,0.473,7.44,0.91,7.495445284,5.25,0.8,5.310602602,5.25,0.8,5.310602602
21/11/2020 04:00,4.3,0.57,4.337614552,4.3,0.57,4.337614552,8.28208,0.83644,8.324210533,0.50208,0.14644,0.523,7.78,0.69,7.810537754,8.02792,0.88356,8.076396337,0.45792,0.13356,0.477,7.57,0.75,7.607062508,5.04,0.83,5.10788606,5.04,0.83,5.10788606
21/11/2020 04:30,4.2,0.57,4.238502094,4.2,0.57,4.238502094,7.8988,0.9784,7.959165032,0.5088,0.1484,0.53,7.39,0.83,7.436464214,7.97408,0.88244,8.022758391,0.45408,0.13244,0.473,7.52,0.75,7.557307722,4.94,0.83,5.00924146,4.94,0.83,5.00924146
21/11/2020 05:00,4.36,0.43,4.381152816,4.36,0.43,4.381152816,7.65168,0.97924,7.714085675,0.51168,0.14924,0.533,7.14,0.83,7.188080411,7.97792,0.84356,8.02239372,0.45792,0.13356,0.477,7.52,0.71,7.553442924,4.86,0.81,4.92703765,4.86,0.81,4.92703765
21/11/2020 05:30,4.48,0.38,4.496087188,4.48,0.38,4.496087188,7.77976,0.99868,7.843597861,0.50976,0.14868,0.531,7.27,0.85,7.319521842,7.94504,0.84272,7.989608101,0.45504,0.13272,0.474,7.49,0.71,7.523576277,5,0.83,5.068421845,5,0.83,5.068421845
21/11/2020 06:00,4.61,0.35,4.623267243,4.61,0.35,4.623267243,7.74496,0.95728,7.803895848,0.50496,0.14728,0.526,7.24,0.81,7.285169868,8.20792,0.80356,8.247160687,0.45792,0.13356,0.477,7.75,0.67,7.778907378,5.27,0.65,5.309934086,5.27,0.65,5.309934086
21/11/2020 06:30,4.97,0.31,4.979658623,4.97,0.31,4.979658623,8.18592,0.81756,8.226645161,0.50592,0.14756,0.527,7.68,0.67,7.709169865,9.19312,0.96216,9.243333122,0.45312,0.13216,0.472,8.74,0.83,8.779322297,5.83,0.43,5.845836125,5.83,0.43,5.845836125
21/11/2020 07:00,5.2,0.09,5.200778788,5.2,0.09,5.200778788,8.52976,0.79868,8.567070409,0.50976,0.14868,0.531,8.02,0.65,8.046297285,9.59792,0.87356,9.637591784,0.45792,0.13356,0.477,9.14,0.74,9.169907306,6.07,0.39,6.082515927,6.07,0.39,6.082515927
21/11/2020 07:30,5.47,0.16,5.472339536,5.47,0.16,5.472339536,8.75016,0.79588,8.786280499,0.50016,0.14588,0.521,8.25,0.65,8.275566446,10.41408,0.65244,10.4344976,0.45408,0.13244,0.473,9.96,0.52,9.97356506,6.25,0.39,6.262156178,6.25,0.39,6.262156178
21/11/2020 08:00,5.47,0.33,5.479945255,5.47,0.33,5.479945255,8.80208,1.07644,8.867656703,0.50208,0.14644,0.523,8.3,0.93,8.351939894,10.70792,0.78356,10.73655052,0.45792,0.13356,0.477,10.25,0.65,10.27058908,6.04,0.49,6.059843232,6.04,0.49,6.059843232
21/11/2020 08:30,5.92,0.33,5.929190501,5.92,0.33,5.929190501,9.36016,0.95588,9.408841682,0.50016,0.14588,0.521,8.86,0.81,8.896948915,11.38312,0.69216,11.40414426,0.45312,0.13216,0.472,10.93,0.56,10.94433643,6.35,0.46,6.366639616,6.35,0.46,6.366639616
21/11/2020 09:00,6.21,0.33,6.218761935,6.21,0.33,6.218761935,10.14168,0.92924,10.18416222,0.51168,0.14924,0.533,9.63,0.78,9.661537145,11.96792,0.60356,11.98312955,0.45792,0.13356,0.477,11.51,0.47,11.51959201,6.77,0.43,6.78364209,6.77,0.43,6.78364209
21/11/2020 09:30,6.43,0.35,6.439518616,6.43,0.35,6.439518616,10.82976,0.83868,10.86218605,0.50976,0.14868,0.531,10.32,0.69,10.34304114,12.10408,0.60244,12.11906294,0.45408,0.13244,0.473,11.65,0.47,11.65947683,7.02,0.43,7.033157186,7.02,0.43,7.033157186
21/11/2020 10:00,6.69,0.35,6.6991492,6.69,0.35,6.6991492,11.13976,0.75868,11.16556529,0.50976,0.14868,0.531,10.63,0.61,10.64748797,12.81696,0.59328,12.83068372,0.45696,0.13328,0.476,12.36,0.46,12.36855691,7.28,0.39,7.290438944,7.28,0.39,7.290438944
21/11/2020 10:30,6.79,0.41,6.802367235,6.79,0.41,6.802367235,11.5892,0.7056,11.6106601,0.4992,0.1456,0.52,11.09,0.56,11.10412986,13.37408,0.59244,13.38719541,0.45408,0.13244,0.473,12.92,0.46,12.92818626,7.4,0.42,7.411909336,7.4,0.42,7.411909336
21/11/2020 11:00,6.82,0.39,6.831141925,6.82,0.39,6.831141925,11.76976,0.72868,11.79229515,0.50976,0.14868,0.531,11.26,0.58,11.27492794,13.266,0.703,13.28461384,0.456,0.133,0.475,12.81,0.57,12.82267523,7.68,0.35,7.687971124,7.68,0.35,7.687971124
21/11/2020 11:30,6.82,0.41,6.832312932,6.82,0.41,6.832312932,11.66536,0.67448,11.68484263,0.49536,0.14448,0.516,11.17,0.53,11.18256679,13.51408,0.55244,13.52536684,0.45408,0.13244,0.473,13.06,0.42,13.0667517,7.57,0.35,7.57808683,7.57,0.35,7.57808683
21/11/2020 12:00,6.86,0.41,6.872241265,6.86,0.41,6.872241265,11.69152,0.65336,11.70976171,0.49152,0.14336,0.512,11.2,0.51,11.21160559,13.476,0.553,13.48734166,0.456,0.133,0.475,13.02,0.42,13.02677243,7.36,0.43,7.372550441,7.36,0.43,7.372550441
21/11/2020 12:30,6.86,0.44,6.874096304,6.86,0.44,6.874096304,11.85016,0.70588,11.87116501,0.50016,0.14588,0.521,11.35,0.56,11.36380658,13.55216,0.53188,13.5625933,0.45216,0.13188,0.471,13.1,0.4,13.10610545,7.22,0.52,7.238701541,7.22,0.52,7.238701541
21/11/2020 13:00,6.86,0.46,6.875405443,6.86,0.46,6.875405443,11.93824,0.70532,11.95905726,0.49824,0.14532,0.519,11.44,0.56,11.45369809,13.52504,0.59272,13.53802142,0.45504,0.13272,0.474,13.07,0.46,13.07809237,7.35,0.52,7.368371598,7.35,0.52,7.368371598
21/11/2020 13:30,6.62,0.5,6.638855323,6.62,0.5,6.638855323,11.8244,0.7042,11.84535069,0.4944,0.1442,0.515,11.33,0.56,11.34383092,13.4212,0.6116,13.43512799,0.4512,0.1316,0.47,12.97,0.48,12.978879,7.35,0.65,7.37868552,7.35,0.65,7.37868552
21/11/2020 14:00,6.55,0.54,6.572221847,6.55,0.54,6.572221847,11.6444,0.7042,11.66567396,0.4944,0.1442,0.515,11.15,0.56,11.16405392,13.036,0.673,13.05336068,0.456,0.133,0.475,12.58,0.54,12.59158449,7.18,0.65,7.209361969,7.18,0.65,7.209361969
21/11/2020 14:30,6.7,0.56,6.723362254,6.7,0.56,6.723362254,11.63976,0.87868,11.67287845,0.50976,0.14868,0.531,11.13,0.73,11.15391411,13.08216,0.64188,13.09789755,0.45216,0.13188,0.471,12.63,0.51,12.64029272,7.14,0.65,7.169525786,7.14,0.65,7.169525786
21/11/2020 15:00,6.67,0.54,6.691823369,6.67,0.54,6.691823369,11.63976,0.95868,11.67917292,0.50976,0.14868,0.531,11.13,0.81,11.15943547,12.906,0.793,12.93033971,0.456,0.133,0.475,12.45,0.66,12.4674817,7.07,0.65,7.099816899,7.07,0.65,7.099816899
21/11/2020 15:30,6.59,0.58,6.615474284,6.59,0.58,6.615474284,11.5788,1.0084,11.62262793,0.5088,0.1484,0.53,11.07,0.86,11.10335535,13.12216,0.67188,13.13934952,0.45216,0.13188,0.471,12.67,0.54,12.68150228,6.99,0.7,7.024962633,6.99,0.7,7.024962633
21/11/2020 16:00,6.72,0.58,6.744983321,6.72,0.58,6.744983321,11.91976,0.97868,11.95987011,0.50976,0.14868,0.531,11.41,0.83,11.4401486,13.74408,0.52244,13.75400591,0.45408,0.13244,0.473,13.29,0.39,13.29572112,7.24,0.7,7.273761063,7.24,0.7,7.273761063
21/11/2020 16:30,7.12,0.48,7.136161433,7.12,0.48,7.136161433,12.59072,0.83896,12.61864034,0.51072,0.14896,0.532,12.08,0.69,12.09969008,14.47408,0.61244,14.48703126,0.45408,0.13244,0.473,14.02,0.48,14.02821443,7.56,0.59,7.582987538,7.56,0.59,7.582987538
21/11/2020 17:00,7.61,0.38,7.61948161,7.61,0.38,7.61948161,13.55976,0.63868,13.57479294,0.50976,0.14868,0.531,13.05,0.49,13.05919599,15.20408,-0.18756,15.20523684,0.45408,0.13244,0.473,14.75,-0.32,14.75347078,8.01,0.45,8.022630491,8.01,0.45,8.022630491
21/11/2020 17:30,7.86,0.38,7.869180389,7.86,0.38,7.869180389,14.20976,0.60868,14.22279053,0.50976,0.14868,0.531,13.7,0.46,13.70772045,15.63408,-0.18756,15.63520503,0.45408,0.13244,0.473,15.18,-0.32,15.18337248,8.18,0.47,8.193491319,8.18,0.47,8.193491319
21/11/2020 18:00,7.63,0.45,7.643258467,7.63,0.45,7.643258467,14.19344,0.17392,14.19450553,0.49344,0.14392,0.514,13.7,0.03,13.70003285,15.19408,0.51244,15.20271889,0.45408,0.13244,0.473,14.74,0.38,14.74489742,8.06,0.51,8.076119117,8.06,0.51,8.076119117
21/11/2020 18:30,7.48,0.48,7.495385247,7.48,0.48,7.495385247,13.92344,-0.21608,13.92511659,0.49344,0.14392,0.514,13.43,-0.36,13.43482415,14.046,0.613,14.05937001,0.456,0.133,0.475,13.59,0.48,13.59847418,7.99,0.51,8.006260051,7.99,0.51,8.006260051
21/11/2020 19:00,7.29,0.48,7.305785379,7.29,0.48,7.305785379,13.5344,-0.2858,13.53741722,0.4944,0.1442,0.515,13.04,-0.43,13.0470878,13.36408,0.64244,13.37951282,0.45408,0.13244,0.473,12.91,0.51,12.92006966,7.76,0.54,7.778765969,7.76,0.54,7.778765969
21/11/2020 19:30,6.99,0.51,7.008580455,6.99,0.51,7.008580455,12.95536,0.45448,12.96332923,0.49536,0.14448,0.516,12.46,0.31,12.46385574,13.02696,0.64328,13.04283313,0.45696,0.13328,0.476,12.57,0.51,12.58034181,7.45,0.63,7.476590132,7.45,0.63,7.476590132
21/11/2020 20:00,6.8,0.56,6.823019859,6.8,0.56,6.823019859,12.40632,0.63476,12.42254789,0.49632,0.14476,0.517,11.91,0.49,11.9200755,12.66312,0.67216,12.68094662,0.45312,0.13216,0.472,12.21,0.54,12.2219352,7.25,0.61,7.275616812,7.25,0.61,7.275616812
21/11/2020 20:30,6.4,0.6,6.428063472,6.4,0.6,6.428063472,11.86304,0.81672,11.89112062,0.50304,0.14672,0.524,11.36,0.67,11.37974077,12.35696,0.69328,12.37639275,0.45696,0.13328,0.476,11.9,0.56,11.91316918,6.99,0.66,7.021089659,6.99,0.66,7.021089659
21/11/2020 21:00,6.27,0.5,6.28990461,6.27,0.5,6.28990461,11.47976,0.90868,11.51566711,0.50976,0.14868,0.531,10.97,0.76,10.99629483,12.06408,0.71244,12.08509814,0.45408,0.13244,0.473,11.61,0.58,11.62447848,6.76,0.68,6.794115101,6.76,0.68,6.794115101
21/11/2020 21:30,6.1,0.61,6.130424129,6.1,0.61,6.130424129,10.95784,0.96812,11.00052334,0.50784,0.14812,0.529,10.45,0.82,10.48212288,11.42792,0.78356,11.45475106,0.45792,0.13356,0.477,10.97,0.65,10.98924019,6.5,0.74,6.541987466,6.5,0.74,6.541987466
21/11/2020 22:00,5.76,0.64,5.795446488,5.76,0.64,5.795446488,10.51208,0.93644,10.55370768,0.50208,0.14644,0.523,10.01,0.79,10.04112543,10.79408,0.87244,10.82928043,0.45408,0.13244,0.473,10.34,0.74,10.36644587,6.27,0.68,6.306766208,6.27,0.68,6.306766208
21/11/2020 22:30,5.5,0.68,5.541876938,5.5,0.68,5.541876938,10.02728,0.96504,10.07361139,0.49728,0.14504,0.518,9.53,0.82,9.565213014,10.24792,0.96356,10.29311965,0.45792,0.13356,0.477,9.79,0.83,9.825120864,5.95,0.74,5.995840225,5.95,0.74,5.995840225
21/11/2020 23:00,5.22,0.68,5.264104862,5.22,0.68,5.264104862,9.40344,0.90392,9.446785443,0.49344,0.14392,0.514,8.91,0.76,8.942354276,9.70696,1.01328,9.759703315,0.45696,0.13328,0.476,9.25,0.88,9.291765171,5.63,0.8,5.686554317,5.63,0.8,5.686554317
21/11/2020 23:30,4.88,0.72,4.932828803,4.88,0.72,4.932828803,8.86632,0.96476,8.91865417,0.49632,0.14476,0.517,8.37,0.82,8.410071343,9.16888,1.04384,9.228107195,0.45888,0.13384,0.478,8.71,0.91,8.757408292,5.45,0.82,5.511342849,5.45,0.82,5.511342849
22/11/2020 00:00,4.56,0.74,4.619653667,4.56,0.74,4.619653667,8.35344,0.96392,8.408870412,0.49344,0.14392,0.514,7.86,0.82,7.902657781,8.776,1.043,8.837761312,0.456,0.133,0.475,8.32,0.91,8.369617673,5.29,0.82,5.353176627,5.29,0.82,5.353176627
22/11/2020 00:30,4.53,0.74,4.590043573,4.53,0.74,4.590043573,8.85152,0.96336,8.903789575,0.49152,0.14336,0.512,8.36,0.82,8.400119047,8.63696,1.01328,8.696195398,0.45696,0.13328,0.476,8.18,0.88,8.227198794,5.36,0.82,5.422361109,5.36,0.82,5.422361109
22/11/2020 01:00,4.78,0.72,4.833921803,4.78,0.72,4.833921803,9.73344,0.94392,9.779102167,0.49344,0.14392,0.514,9.24,0.8,9.274567375,8.72792,1.06356,8.792482437,0.45792,0.13356,0.477,8.27,0.93,8.322127132,6.04,0.79,6.09144482,6.04,0.79,6.09144482
22/11/2020 01:30,4.78,0.72,4.833921803,4.78,0.72,4.833921803,9.67248,0.87364,9.711854416,0.49248,0.14364,0.513,9.18,0.73,9.208979314,8.61696,1.10328,8.687302596,0.45696,0.13328,0.476,8.16,0.97,8.217450943,6.01,0.83,6.067042113,6.01,0.83,6.067042113
22/11/2020 02:00,4.64,0.71,4.694006817,4.64,0.71,4.694006817,9.39248,0.85364,9.431191961,0.49248,0.14364,0.513,8.9,0.71,8.928275309,8.28984,1.10412,8.36304539,0.45984,0.13412,0.479,7.83,0.97,7.889854245,5.77,0.81,5.82657704,5.77,0.81,5.82657704
22/11/2020 02:30,4.51,0.71,4.565544874,4.51,0.71,4.565544874,9.1044,0.8142,9.140734161,0.4944,0.1442,0.515,8.61,0.67,8.63602918,8.04504,1.12272,8.12300245,0.45504,0.13272,0.474,7.59,0.99,7.654292913,5.63,0.81,5.687969761,5.63,0.81,5.687969761
22/11/2020 03:00,4.36,0.71,4.41743138,4.36,0.71,4.41743138,8.8192,0.9856,8.874102546,0.4992,0.1456,0.52,8.32,0.84,8.362296335,7.85984,1.12412,7.939819305,0.45984,0.13412,0.479,7.4,0.99,7.465929279,5.36,0.84,5.425421643,5.36,0.84,5.425421643
22/11/2020 03:30,4.24,0.71,4.299034775,4.24,0.71,4.299034775,8.47688,1.04784,8.541397029,0.50688,0.14784,0.528,7.97,0.9,8.020654587,7.68696,1.12328,7.768597814,0.45696,0.13328,0.476,7.23,0.99,7.297465313,5.1,0.84,5.168713573,5.1,0.84,5.168713573
22/11/2020 04:00,4.12,0.71,4.180729601,4.12,0.71,4.180729601,8.02824,0.99532,8.089703295,0.49824,0.14532,0.519,7.53,0.85,7.577822906,7.4508,1.1644,7.541236503,0.4608,0.1344,0.48,6.99,1.03,7.06547946,4.93,0.8,4.994486961,4.93,0.8,4.994486961
22/11/2020 04:30,4.12,0.71,4.180729601,4.12,0.71,4.180729601,7.84592,1.03756,7.914227151,0.50592,0.14756,0.527,7.34,0.89,7.393760883,7.41888,1.13384,7.505023224,0.45888,0.13384,0.478,6.96,1,7.031472108,4.78,0.8,4.846483261,4.78,0.8,4.846483261
22/11/2020 05:00,4.12,0.67,4.174122662,4.12,0.67,4.174122662,7.67688,1.03784,7.74671533,0.50688,0.14784,0.528,7.17,0.89,7.225025952,7.34984,1.13412,7.43682568,0.45984,0.13412,0.479,6.89,1,6.962190747,4.73,0.8,4.797176253,4.73,0.8,4.797176253
22/11/2020 05:30,4.25,0.57,4.288053171,4.25,0.57,4.288053171,7.54592,1.03756,7.616917973,0.50592,0.14756,0.527,7.04,0.89,7.096034104,7.34888,1.13384,7.43583421,0.45888,0.13384,0.478,6.89,1,6.962190747,4.88,0.8,4.945139027,4.88,0.8,4.945139027
22/11/2020 06:00,4.28,0.57,4.317788786,4.28,0.57,4.317788786,7.54784,1.07812,7.62444958,0.50784,0.14812,0.529,7.04,0.93,7.101161877,7.46272,1.10496,7.544078897,0.46272,0.13496,0.482,7,0.97,7.066887575,4.88,0.69,4.928539337,4.88,0.69,4.928539337
22/11/2020 06:30,4.48,0.57,4.516115588,4.48,0.57,4.516115588,7.73304,1.03672,7.802223786,0.50304,0.14672,0.524,7.23,0.89,7.28457274,8.08888,1.10384,8.163849729,0.45888,0.13384,0.478,7.63,0.97,7.691410794,5.06,0.57,5.092003535,5.06,0.57,5.092003535
22/11/2020 07:00,4.54,0.57,4.575642031,4.54,0.57,4.575642031,8.07112,0.88616,8.119621765,0.50112,0.14616,0.522,7.57,0.74,7.606083092,8.37272,1.15496,8.45200407,0.46272,0.13496,0.482,7.91,1.02,7.975493715,5.24,0.53,5.266735232,5.24,0.53,5.266735232
22/11/2020 07:30,4.58,0.6,4.619134118,4.58,0.6,4.619134118,8.15112,0.94616,8.205850108,0.50112,0.14616,0.522,7.65,0.8,7.691716323,8.83888,1.15384,8.913873816,0.45888,0.13384,0.478,8.38,1.02,8.441848139,5.28,0.6,5.313981558,5.28,0.6,5.313981558
22/11/2020 08:00,4.53,0.72,4.586861672,4.53,0.72,4.586861672,8.15304,1.18672,8.238954157,0.50304,0.14672,0.524,7.65,1.04,7.720369162,9.05272,1.36496,9.155045341,0.46272,0.13496,0.482,8.59,1.23,8.67761488,5.14,0.73,5.191579721,5.14,0.73,5.191579721
22/11/2020 08:30,4.92,0.72,4.972403845,4.92,0.72,4.972403845,8.86784,1.18812,8.947078596,0.50784,0.14812,0.529,8.36,1.04,8.424440634,9.7608,1.3344,9.851590734,0.4608,0.1344,0.48,9.3,1.2,9.377099765,5.34,0.73,5.389666038,5.34,0.73,5.389666038
22/11/2020 09:00,5.42,0.66,5.46003663,5.42,0.66,5.46003663,9.62168,1.10924,9.685408582,0.51168,0.14924,0.533,9.11,0.96,9.160442129,10.5308,1.2144,10.60059036,0.4608,0.1344,0.48,10.07,1.08,10.12774901,5.64,0.73,5.687046685,5.64,0.73,5.687046685
22/11/2020 09:30,5.82,0.62,5.85293089,5.82,0.62,5.85293089,10.4436,1.0498,10.4962308,0.5136,0.1498,0.535,9.93,0.9,9.970702082,11.32176,1.12468,11.37748455,0.46176,0.13468,0.481,10.86,0.99,10.90503095,5.94,0.71,5.982282173,5.94,0.71,5.982282173
22/11/2020 10:00,6.19,0.57,6.216188543,6.19,0.57,6.216188543,10.90264,0.99952,10.94836057,0.51264,0.14952,0.534,10.39,0.85,10.42471103,11.92888,1.09384,11.97892583,0.45888,0.13384,0.478,11.47,0.96,11.51010426,6.31,0.66,6.344422748,6.31,0.66,6.344422748
22/11/2020 10:30,6.45,0.55,6.47340714,6.45,0.55,6.47340714,11.62784,0.89812,11.66247326,0.50784,0.14812,0.529,11.12,0.75,11.14526357,12.53272,1.04496,12.57620817,0.46272,0.13496,0.482,12.07,0.91,12.10425545,6.61,0.59,6.636279078,6.61,0.59,6.636279078
22/11/2020 11:00,6.68,0.52,6.700208952,6.68,0.52,6.700208952,11.9488,0.8384,11.97817749,0.5088,0.1484,0.53,11.44,0.69,11.46078968,12.90696,0.93328,12.94065794,0.45696,0.13328,0.476,12.45,0.8,12.47567633,6.67,0.57,6.694311018,6.67,0.57,6.694311018
22/11/2020 11:30,6.89,0.52,6.909594778,6.89,0.52,6.909594778,12.37784,0.83812,12.40618266,0.50784,0.14812,0.529,11.87,0.69,11.89003785,13.16984,0.95412,13.2043565,0.45984,0.13412,0.479,12.71,0.82,12.73642414,6.94,0.57,6.963368438,6.94,0.57,6.963368438
22/11/2020 12:00,6.99,0.49,7.007153488,6.99,0.49,7.007153488,12.54784,0.78812,12.57256624,0.50784,0.14812,0.529,12.04,0.64,12.05699797,13.276,0.953,13.31016097,0.456,0.133,0.475,12.82,0.82,12.84619788,7.12,0.57,7.142779571,7.12,0.57,7.142779571
22/11/2020 12:30,7.12,0.47,7.135495778,7.12,0.47,7.135495778,12.78592,0.78756,12.81015226,0.50592,0.14756,0.527,12.28,0.64,12.29666621,13.52888,0.91384,13.55970861,0.45888,0.13384,0.478,13.07,0.78,13.09325399,7.12,0.65,7.149608381,7.12,0.65,7.149608381
22/11/2020 13:00,7.27,0.47,7.285176731,7.27,0.47,7.285176731,13.08784,0.75812,13.10977886,0.50784,0.14812,0.529,12.58,0.61,12.59478067,13.556,0.933,13.58806922,0.456,0.133,0.475,13.1,0.8,13.12440475,7.02,0.71,7.055813206,7.02,0.71,7.055813206
22/11/2020 13:30,7.13,0.47,7.145474092,7.13,0.47,7.145474092,12.95784,0.77812,12.98118208,0.50784,0.14812,0.529,12.45,0.63,12.46592957,13.67984,0.91412,13.71034784,0.45984,0.13412,0.479,13.22,0.78,13.2429906,7.18,0.74,7.218032973,7.18,0.74,7.218032973
22/11/2020 14:00,7.08,0.5,7.097633408,7.08,0.5,7.097633408,12.79496,0.77728,12.81854772,0.50496,0.14728,0.526,12.29,0.63,12.30613668,13.556,0.943,13.58875951,0.456,0.133,0.475,13.1,0.81,13.1250181,7.03,0.74,7.068840075,7.03,0.74,7.068840075
22/11/2020 14:30,7.18,0.5,7.197388415,7.18,0.5,7.197388415,12.8388,0.8184,12.86485771,0.5088,0.1484,0.53,12.33,0.67,12.34819015,13.59984,0.94412,13.63257168,0.45984,0.13412,0.479,13.14,0.81,13.16494208,7.13,0.72,7.166261229,7.13,0.72,7.166261229
22/11/2020 15:00,7.06,0.54,7.080621442,7.06,0.54,7.080621442,12.71208,0.92644,12.74579417,0.50208,0.14644,0.523,12.21,0.78,12.23488864,13.716,0.983,13.75117977,0.456,0.133,0.475,13.26,0.85,13.28721566,7.13,0.72,7.166261229,7.13,0.72,7.166261229
22/11/2020 15:30,7.06,0.54,7.080621442,7.06,0.54,7.080621442,12.58784,1.01812,12.62894628,0.50784,0.14812,0.529,12.08,0.87,12.11128812,13.66984,0.98412,13.70521863,0.45984,0.13412,0.479,13.21,0.85,13.23731846,7.09,0.75,7.129558191,7.09,0.75,7.129558191
22/11/2020 16:00,7.3,0.54,7.319945355,7.3,0.54,7.319945355,13.00784,1.01812,13.04762315,0.50784,0.14812,0.529,12.5,0.87,12.53023942,13.73696,1.02328,13.77501985,0.45696,0.13328,0.476,13.28,0.89,13.30978963,7.31,0.75,7.34837397,7.31,0.75,7.34837397
22/11/2020 16:30,7.82,0.49,7.835336623,7.82,0.49,7.835336623,13.89304,0.86672,13.92004899,0.50304,0.14672,0.524,13.39,0.72,13.40934376,14.2808,0.8544,14.30633594,0.4608,0.1344,0.48,13.82,0.72,13.83874272,7.69,0.69,7.720893731,7.69,0.69,7.720893731
22/11/2020 17:00,8.51,0.35,8.517194374,8.51,0.35,8.517194374,15.15344,-0.35608,15.15762306,0.49344,0.14392,0.514,14.66,-0.5,14.66852412,15.42888,0.65384,15.44272789,0.45888,0.13384,0.478,14.97,0.52,14.97902867,8.32,0.53,8.336863919,8.32,0.53,8.336863919
22/11/2020 17:30,8.58,0.38,8.588410796,8.58,0.38,8.588410796,15.1392,0.3756,15.14385856,0.4992,0.1456,0.52,14.64,0.23,14.64180658,15.56272,0.65496,15.57649596,0.46272,0.13496,0.482,15.1,0.52,15.10895099,8.37,0.56,8.388712655,8.37,0.56,8.388712655
22/11/2020 18:00,8.4,0.38,8.408590845,8.4,0.38,8.408590845,15.00248,0.61364,15.01502448,0.49248,0.14364,0.513,14.51,0.47,14.51761,15.24984,0.65412,15.26386232,0.45984,0.13412,0.479,14.79,0.52,14.79913849,8.39,0.56,8.408668147,8.39,0.56,8.408668147
22/11/2020 18:30,8.07,0.41,8.080408406,8.07,0.41,8.080408406,14.60016,0.58588,14.61191046,0.50016,0.14588,0.521,14.1,0.44,14.10686358,14.21272,0.72496,14.23119731,0.46272,0.13496,0.482,13.75,0.59,13.76265236,8.19,0.59,8.211224026,8.19,0.59,8.211224026
22/11/2020 19:00,7.9,0.44,7.912243677,7.9,0.44,7.912243677,14.3492,0.5656,14.36034275,0.4992,0.1456,0.52,13.85,0.42,13.85636677,13.99984,0.72412,14.01855448,0.45984,0.13412,0.479,13.54,0.59,13.55284841,7.94,0.61,7.963397516,7.94,0.61,7.963397516
22/11/2020 19:30,7.62,0.44,7.632692841,7.62,0.44,7.632692841,13.80536,0.49448,13.8142128,0.49536,0.14448,0.516,13.31,0.35,13.31460101,13.5708,0.7544,13.59175235,0.4608,0.1344,0.48,13.11,0.62,13.12465238,7.8,0.61,7.823816204,7.8,0.61,7.823816204
22/11/2020 20:00,7.23,0.5,7.247268451,7.23,0.5,7.247268451,13.23632,0.38476,13.24191102,0.49632,0.14476,0.517,12.74,0.24,12.7422604,13.24272,0.69496,13.26094274,0.46272,0.13496,0.482,12.78,0.56,12.79226329,7.43,0.69,7.461970249,7.43,0.69,7.461970249
22/11/2020 20:30,7.09,0.5,7.107608599,7.09,0.5,7.107608599,12.85632,0.69476,12.87507885,0.49632,0.14476,0.517,12.36,0.55,12.372231,12.9908,0.6944,13.00934572,0.4608,0.1344,0.48,12.53,0.56,12.54250772,7.27,0.69,7.302670744,7.27,0.69,7.302670744
22/11/2020 21:00,6.83,0.5,6.848277156,6.83,0.5,6.848277156,12.29728,0.73504,12.31922803,0.49728,0.14504,0.518,11.8,0.59,11.81474079,12.53368,0.66524,12.55132179,0.46368,0.13524,0.483,12.07,0.53,12.08163068,7.07,0.69,7.103590641,7.07,0.69,7.103590641
22/11/2020 21:30,6.49,0.55,6.513263391,6.49,0.55,6.513263391,11.68976,0.86868,11.72199189,0.50976,0.14868,0.531,11.18,0.72,11.20316027,11.94888,0.73384,11.97139317,0.45888,0.13384,0.478,11.49,0.6,11.50565513,6.9,0.73,6.938508485,6.9,0.73,6.938508485
22/11/2020 22:00,6.13,0.55,6.154624278,6.13,0.55,6.154624278,10.91016,0.89588,10.94688048,0.50016,0.14588,0.521,10.41,0.75,10.43698232,11.3108,0.7744,11.33727886,0.4608,0.1344,0.48,10.85,0.64,10.86885919,6.66,0.66,6.692622804,6.66,0.66,6.692622804
22/11/2020 22:30,5.79,0.57,5.817989343,5.79,0.57,5.817989343,10.33016,0.94588,10.37337431,0.50016,0.14588,0.521,9.83,0.8,9.862499683,10.62272,0.90496,10.66119753,0.46272,0.13496,0.482,10.16,0.77,10.18913637,6.33,0.61,6.359323863,6.33,0.61,6.359323863
22/11/2020 23:00,5.43,0.57,5.459835162,5.43,0.57,5.459835162,9.60728,0.83504,9.64350148,0.49728,0.14504,0.518,9.11,0.69,9.136093257,10.09984,0.86412,10.1367387,0.45984,0.13412,0.479,9.64,0.73,9.66760053,5.94,0.63,5.973315662,5.94,0.63,5.973315662
22/11/2020 23:30,5.03,0.61,5.066853067,5.03,0.61,5.066853067,8.94728,0.83504,8.986162206,0.49728,0.14504,0.518,8.45,0.69,8.478124793,9.25272,1.06496,9.313805194,0.46272,0.13496,0.482,8.79,0.93,8.839061036,5.58,0.69,5.622499444,5.58,0.69,5.622499444
23/11/2020 00:00,4.85,0.61,4.888210306,4.85,0.61,4.888210306,8.38728,0.83504,8.428745909,0.49728,0.14504,0.518,7.89,0.69,7.920113636,8.95984,0.93412,9.008402356,0.45984,0.13412,0.479,8.5,0.8,8.537564055,5.43,0.69,5.473664221,5.43,0.69,5.473664221
23/11/2020 00:30,4.82,0.59,4.8559757,4.82,0.59,4.8559757,8.89728,0.87504,8.940206172,0.49728,0.14504,0.518,8.4,0.73,8.431660572,8.6508,0.9844,8.706628739,0.4608,0.1344,0.48,8.19,0.85,8.233990527,5.47,0.72,5.517182252,5.47,0.72,5.517182252
23/11/2020 01:00,5.1,0.56,5.13065298,5.1,0.56,5.13065298,9.7288,0.9984,9.779895296,0.5088,0.1484,0.53,9.22,0.85,9.259098228,8.76368,1.00524,8.821144744,0.46368,0.13524,0.483,8.3,0.87,8.345471826,6.08,0.68,6.117908139,6.08,0.68,6.117908139
23/11/2020 01:30,5.15,0.56,5.180357131,5.15,0.56,5.180357131,9.87168,0.98924,9.921122003,0.51168,0.14924,0.533,9.36,0.84,9.397616719,8.7208,1.0044,8.778449294,0.4608,0.1344,0.48,8.26,0.87,8.30569082,6.12,0.72,6.162207397,6.12,0.72,6.162207397
23/11/2020 02:00,5.04,0.54,5.068846023,5.04,0.54,5.068846023,9.61728,0.91504,9.660712852,0.49728,0.14504,0.518,9.12,0.77,9.15244776,8.60984,1.00412,8.668194841,0.45984,0.13412,0.479,8.15,0.87,8.196304045,5.95,0.72,5.993404709,5.95,0.72,5.993404709
23/11/2020 02:30,4.81,0.55,4.841342789,4.81,0.55,4.841342789,9.3944,0.8542,9.433154775,0.4944,0.1442,0.515,8.9,0.71,8.928275309,8.53272,0.96496,8.587110014,0.46272,0.13496,0.482,8.07,0.83,8.112570493,5.86,0.72,5.904066395,5.86,0.72,5.904066395
23/11/2020 03:00,4.75,0.55,4.781736086,4.75,0.55,4.781736086,9.18632,0.85476,9.226000748,0.49632,0.14476,0.517,8.69,0.71,8.71895636,8.3408,0.9644,8.396368977,0.4608,0.1344,0.48,7.88,0.83,7.923591357,5.67,0.72,5.715531471,5.67,0.72,5.715531471
23/11/2020 03:30,4.64,0.55,4.67248328,4.64,0.55,4.67248328,8.88728,0.78504,8.921885092,0.49728,0.14504,0.518,8.39,0.64,8.414374605,7.86272,1.17496,7.950024956,0.46272,0.13496,0.482,7.4,1.04,7.472723734,5.5,0.65,5.538275905,5.5,0.65,5.538275905
23/11/2020 04:00,4.53,0.55,4.563266374,4.53,0.55,4.563266374,8.50728,0.78504,8.543424419,0.49728,0.14504,0.518,8.01,0.64,8.035527363,7.9908,1.0144,8.054929671,0.4608,0.1344,0.48,7.53,0.88,7.581246599,5.34,0.63,5.377034499,5.34,0.63,5.377034499
23/11/2020 04:30,4.53,0.55,4.563266374,4.53,0.55,4.563266374,8.33536,0.83448,8.37702711,0.49536,0.14448,0.516,7.84,0.69,7.87030495,8.10984,0.98412,8.169332714,0.45984,0.13412,0.479,7.65,0.85,7.697077367,5.24,0.66,5.281401329,5.24,0.66,5.281401329
23/11/2020 05:00,4.71,0.5,4.736464927,4.71,0.5,4.736464927,8.07632,0.85476,8.121425946,0.49632,0.14476,0.517,7.58,0.71,7.613179362,8.11272,0.95496,8.168731505,0.46272,0.13496,0.482,7.65,0.82,7.693822197,5.26,0.66,5.301245137,5.26,0.66,5.301245137
23/11/2020 05:30,4.93,0.43,4.948717005,4.93,0.43,4.948717005,8.24536,0.91448,8.295916779,0.49536,0.14448,0.516,7.75,0.77,7.788157677,8.4108,0.9244,8.461446212,0.4608,0.1344,0.48,7.95,0.79,7.989155149,6.28,0.47,6.297563021,6.28,0.47,6.297563021
23/11/2020 06:00,5.24,0.37,5.253046735,5.24,0.37,5.253046735,8.69784,0.96812,8.751552834,0.50784,0.14812,0.529,8.19,0.82,8.230947698,8.98984,0.92412,9.037213121,0.45984,0.13412,0.479,8.53,0.79,8.566504538,6.66,0.43,6.673866945,6.66,0.43,6.673866945
23/11/2020 06:30,6.04,0.02,6.040033112,6.04,0.02,6.040033112,9.69688,0.74784,9.725674599,0.50688,0.14784,0.528,9.19,0.6,9.209565679,10.75272,0.74496,10.77849492,0.46272,0.13496,0.482,10.29,0.61,10.3080648,7.6,-0.39,7.61,7.6,-0.39,7.61
