Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
23/11/2020 07:00,6.86,-0.38,6.87051672,6.86,-0.38,6.87051672,10.6336,0.6598,10.65405017,0.5136,0.1498,0.535,10.12,0.51,10.13284264,11.8308,0.4044,11.83770958,0.4608,0.1344,0.48,11.37,0.27,11.37320535,8.07,-0.57,8.090105067,8.07,-0.57,8.090105067
23/11/2020 07:30,7.66,-0.5,7.676301193,7.66,-0.5,7.676301193,11.87168,0.57924,11.88580267,0.51168,0.14924,0.533,11.36,0.43,11.36813529,13.69984,-0.55588,13.71111296,0.45984,0.13412,0.479,13.24,-0.69,13.25796742,9.02,-0.72,9.048690513,9.02,-0.72,9.048690513
23/11/2020 08:00,8.09,-0.5,8.105436447,8.09,-0.5,8.105436447,12.1988,0.6584,12.21655483,0.5088,0.1484,0.53,11.69,0.51,11.7011196,15.11984,-0.76588,15.13922501,0.45984,0.13412,0.479,14.66,-0.9,14.68760021,9.7,-0.77,9.730513861,9.7,-0.77,9.730513861
23/11/2020 08:30,8.69,-0.78,8.72493553,8.69,-0.78,8.72493553,12.49016,0.39588,12.4964322,0.50016,0.14588,0.521,11.99,0.25,11.99260606,16.5408,-1.1156,16.57837833,0.4608,0.1344,0.48,16.08,-1.25,16.12851202,10.39,-0.99,10.43705897,10.39,-0.99,10.43705897
23/11/2020 09:00,8.97,-0.85,9.010183128,8.97,-0.85,9.010183128,12.38496,0.35728,12.39011232,0.50496,0.14728,0.526,11.88,0.21,11.88185592,16.58888,-1.14616,16.62842814,0.45888,0.13384,0.478,16.13,-1.28,16.18070765,10.63,-1.07,10.68371658,10.63,-1.07,10.68371658
23/11/2020 09:30,9.2,-0.92,9.245885571,9.2,-0.92,9.245885571,12.6888,0.4884,12.69819593,0.5088,0.1484,0.53,12.18,0.34,12.18474456,16.94888,-1.27616,16.99685611,0.45888,0.13384,0.478,16.49,-1.41,16.5501722,10.83,-1,10.87607006,10.83,-1,10.87607006
23/11/2020 10:00,9.38,-0.94,9.42698255,9.38,-0.94,9.42698255,12.88072,0.18896,12.88210595,0.51072,0.14896,0.532,12.37,0.04,12.37006467,17.28176,-1.22532,17.32514467,0.46176,0.13468,0.481,16.82,-1.36,16.87489259,11.14,-0.89,11.17549551,11.14,-0.89,11.17549551
23/11/2020 10:30,9.17,-0.84,9.208392911,9.17,-0.84,9.208392911,12.96264,0.55952,12.97470995,0.51264,0.14952,0.534,12.45,0.41,12.45674917,17.19696,-1.13672,17.23448768,0.45696,0.13328,0.476,16.74,-1.27,16.78810591,11.19,-0.86,11.22299871,11.19,-0.86,11.22299871
23/11/2020 11:00,9.32,-0.89,9.362398197,9.32,-0.89,9.362398197,13.2088,0.2384,13.21095121,0.5088,0.1484,0.53,12.7,0.09,12.70031889,17.40696,-1.13672,17.44403591,0.45696,0.13328,0.476,16.95,-1.27,16.99751158,11.02,-1.02,11.06710441,11.02,-1.02,11.06710441
23/11/2020 11:30,9.3,-0.89,9.342488962,9.3,-0.89,9.342488962,13.24784,0.35812,13.25267953,0.50784,0.14812,0.529,12.74,0.21,12.74173065,17.746,-1.477,17.80735929,0.456,0.133,0.475,17.29,-1.61,17.36479772,11.21,-1.17,11.27089171,11.21,-1.17,11.27089171
23/11/2020 12:00,9.49,-0.92,9.534490023,9.49,-0.92,9.534490023,13.37784,0.30812,13.38138786,0.50784,0.14812,0.529,12.87,0.16,12.87099452,17.986,-1.507,18.04902338,0.456,0.133,0.475,17.53,-1.64,17.60654708,11.03,-1.17,11.09187991,11.03,-1.17,11.09187991
23/11/2020 12:30,9.66,-0.97,9.708578681,9.66,-0.97,9.708578681,13.61688,-0.27216,13.61959955,0.50688,0.14784,0.528,13.11,-0.42,13.11672596,18.14696,-1.50672,18.20940313,0.45696,0.13328,0.476,17.69,-1.64,17.76585771,11.03,-1.19,11.09400739,11.03,-1.19,11.09400739
23/11/2020 13:00,9.59,-0.94,9.635958696,9.59,-0.94,9.635958696,13.36304,-0.27328,13.36583406,0.50304,0.14672,0.524,12.86,-0.42,12.86685665,17.6508,-1.3156,17.69976113,0.4608,0.1344,0.48,17.19,-1.45,17.25104635,10.98,-0.97,11.02276281,10.98,-0.97,11.02276281
23/11/2020 13:30,9.41,-0.83,9.446533756,9.41,-0.83,9.446533756,13.13592,0.31756,13.13975794,0.50592,0.14756,0.527,12.63,0.17,12.63114405,17.35176,-1.08532,17.38566923,0.46176,0.13468,0.481,16.89,-1.22,16.93400425,10.84,-0.88,10.8756609,10.84,-0.88,10.8756609
23/11/2020 14:00,9.2,-0.83,9.237364343,9.2,-0.83,9.237364343,12.83592,0.25756,12.83850378,0.50592,0.14756,0.527,12.33,0.11,12.33049066,17.4608,-1.3156,17.5102924,0.4608,0.1344,0.48,17,-1.45,17.06172617,10.36,-0.72,10.38498917,10.36,-0.72,10.38498917
23/11/2020 14:30,9.2,-0.8,9.234717104,9.2,-0.8,9.234717104,12.83592,0.56756,12.84846164,0.50592,0.14756,0.527,12.33,0.42,12.33715121,17.45888,-1.38616,17.51382113,0.45888,0.13384,0.478,17,-1.52,17.06781767,10.38,-0.72,10.40494113,10.38,-0.72,10.40494113
23/11/2020 15:00,9.22,-0.8,9.254642078,9.22,-0.8,9.254642078,12.90688,0.56784,12.91936506,0.50688,0.14784,0.528,12.4,0.42,12.40711086,16.95696,-1.13672,16.99501765,0.45696,0.13328,0.476,16.5,-1.27,16.54880358,10.52,-0.84,10.55348284,10.52,-0.84,10.55348284
23/11/2020 15:30,9.24,-0.76,9.271202727,9.24,-0.76,9.271202727,13.21304,0.56672,13.225188,0.50304,0.14672,0.524,12.71,0.42,12.71693752,17.07888,-0.99616,17.10790685,0.45888,0.13384,0.478,16.62,-1.13,16.65837027,10.29,-0.74,10.31657404,10.29,-0.74,10.31657404
23/11/2020 16:00,9.57,-0.7,9.595566685,9.57,-0.7,9.595566685,13.76688,0.59784,13.77985477,0.50688,0.14784,0.528,13.26,0.45,13.26763355,17.38176,-0.87532,17.40378596,0.46176,0.13468,0.481,16.92,-1.01,16.95011799,10.29,-0.58,10.306333,10.29,-0.58,10.306333
23/11/2020 16:30,9.94,-0.7,9.964617404,9.94,-0.7,9.964617404,15.07536,-0.22552,15.07704674,0.49536,0.14448,0.516,14.58,-0.37,14.58469403,17.77176,-0.76532,17.78823117,0.46176,0.13468,0.481,17.31,-0.9,17.33338109,10.56,-0.52,10.57279528,10.56,-0.52,10.57279528
23/11/2020 17:00,10.22,-0.61,10.23818832,10.22,-0.61,10.23818832,16.39248,-0.61636,16.40406353,0.49248,0.14364,0.513,15.9,-0.76,15.91815316,18.60176,-0.96532,18.62679032,0.46176,0.13468,0.481,18.14,-1.1,18.17332111,10.72,-0.52,10.73260453,10.72,-0.52,10.73260453
23/11/2020 17:30,10.18,-0.43,10.18907749,10.18,-0.43,10.18907749,16.67344,-0.82608,16.69389139,0.49344,0.14392,0.514,16.18,-0.97,16.20904994,18.0608,-0.6256,18.07163169,0.4608,0.1344,0.48,17.6,-0.76,17.61640145,10.25,-0.34,10.25563747,10.25,-0.34,10.25563747
23/11/2020 18:00,9.8,-0.36,9.806610016,9.8,-0.36,9.806610016,16.26152,-0.60664,16.27283149,0.49152,0.14336,0.512,15.77,-0.75,15.78782442,16.9608,-0.3856,16.9651827,0.4608,0.1344,0.48,16.5,-0.52,16.50819191,9.89,-0.34,9.895842561,9.89,-0.34,9.895842561
23/11/2020 18:30,9.38,-0.32,9.385456835,9.38,-0.32,9.385456835,15.88864,-0.46748,15.89551568,0.48864,0.14252,0.509,15.4,-0.61,15.41207643,15.6408,-0.3456,15.64461773,0.4608,0.1344,0.48,15.18,-0.48,15.18758704,9.58,-0.14,9.58102291,9.58,-0.14,9.58102291
23/11/2020 19:00,9.07,-0.32,9.075643228,9.07,-0.32,9.075643228,15.16248,-0.44636,15.16904865,0.49248,0.14364,0.513,14.67,-0.59,14.68185956,15.1208,-0.3456,15.12474899,0.4608,0.1344,0.48,14.66,-0.48,14.66785601,9.28,-0.28,9.284223177,9.28,-0.28,9.284223177
23/11/2020 19:30,8.66,-0.04,8.660092378,8.66,-0.04,8.660092378,14.4996,-0.3472,14.50375634,0.4896,0.1428,0.51,14.01,-0.49,14.01856626,14.4508,-0.2756,14.45342783,0.4608,0.1344,0.48,13.99,-0.41,13.99600657,8.86,0.31,8.865421592,8.86,0.31,8.865421592
23/11/2020 20:00,8.32,-0.19,8.322169188,8.32,-0.19,8.322169188,13.9196,-0.3272,13.92344512,0.4896,0.1428,0.51,13.43,-0.47,13.43822161,14.1308,-0.2756,14.13348733,0.4608,0.1344,0.48,13.67,-0.41,13.67614712,8.6,0.31,8.605585396,8.6,0.31,8.605585396
23/11/2020 20:30,7.87,0.36,7.878229497,7.87,0.36,7.878229497,13.44056,-0.29692,13.44383928,0.49056,0.14308,0.511,12.95,-0.44,12.95747275,13.7708,-0.3156,13.77441599,0.4608,0.1344,0.48,13.31,-0.45,13.31760489,8.28,0.38,8.28871522,8.28,0.38,8.28871522
23/11/2020 21:00,7.37,0.39,7.380311647,7.37,0.39,7.380311647,12.92152,-0.32664,12.92564787,0.49152,0.14336,0.512,12.43,-0.47,12.43888259,13.32176,-0.29532,13.32503296,0.46176,0.13468,0.481,12.86,-0.43,12.86718695,7.94,0.38,7.949087998,7.94,0.38,7.949087998
23/11/2020 21:30,6.96,0.39,6.97091816,6.96,0.39,6.97091816,12.10248,0.51364,12.11337477,0.49248,0.14364,0.513,11.61,0.37,11.61589428,12.52176,-0.24532,12.52416286,0.46176,0.13468,0.481,12.06,-0.38,12.06598525,7.36,0.51,7.377648677,7.36,0.51,7.377648677
23/11/2020 22:00,6.47,0.43,6.484273282,6.47,0.43,6.484273282,11.33824,0.71532,11.36078206,0.49824,0.14532,0.519,10.84,0.57,10.85497582,11.79176,0.36468,11.79739782,0.46176,0.13468,0.481,11.33,0.23,11.33233427,6.99,0.51,7.008580455,6.99,0.51,7.008580455
23/11/2020 22:30,6.11,0.43,6.125112244,6.11,0.43,6.125112244,10.72824,0.74532,10.75409854,0.49824,0.14532,0.519,10.23,0.6,10.2475802,11.2308,0.5644,11.24497292,0.4608,0.1344,0.48,10.77,0.43,10.77858061,6.51,0.57,6.534906273,6.51,0.57,6.534906273
23/11/2020 23:00,5.6,0.43,5.616484666,5.6,0.43,5.616484666,9.8544,0.7442,9.882460878,0.4944,0.1442,0.515,9.36,0.6,9.379211054,10.3508,0.6344,10.37022295,0.4608,0.1344,0.48,9.89,0.5,9.902630964,6.02,0.59,6.048842865,6.02,0.59,6.048842865
23/11/2020 23:30,5.15,0.46,5.170502877,5.15,0.46,5.170502877,9.15304,0.79672,9.187649536,0.50304,0.14672,0.524,8.65,0.65,8.674387586,9.55176,0.79468,9.584760581,0.46176,0.13468,0.481,9.09,0.66,9.1139289,5.66,0.66,5.698350639,5.66,0.66,5.698350639
24/11/2020 00:00,4.98,0.48,5.003079052,4.98,0.48,5.003079052,8.5892,0.7956,8.625968699,0.4992,0.1456,0.52,8.09,0.65,8.116070478,9.3008,0.6944,9.326686014,0.4608,0.1344,0.48,8.84,0.56,8.857719797,5.45,0.66,5.489817848,5.45,0.66,5.489817848
24/11/2020 00:30,4.91,0.48,4.933406531,4.91,0.48,4.933406531,9.08688,0.86784,9.128227342,0.50688,0.14784,0.528,8.58,0.72,8.610156793,9.12984,0.69412,9.156188126,0.45984,0.13412,0.479,8.67,0.56,8.688066528,5.54,0.66,5.579175566,5.54,0.66,5.579175566
24/11/2020 01:00,5.16,0.48,5.182277492,5.16,0.48,5.182277492,9.87688,0.81784,9.910682156,0.50688,0.14784,0.528,9.37,0.67,9.393923568,9.36984,0.63412,9.391273066,0.45984,0.13412,0.479,8.91,0.5,8.924018153,6.16,0.66,6.19525625,6.16,0.66,6.19525625
24/11/2020 01:30,5.17,0.48,5.192234586,5.17,0.48,5.192234586,9.994,0.777,10.02415907,0.504,0.147,0.525,9.49,0.63,9.510888497,9.26984,0.67412,9.294319308,0.45984,0.13412,0.479,8.81,0.54,8.826533861,6.16,0.69,6.198524018,6.16,0.69,6.198524018
24/11/2020 02:00,5.02,0.48,5.042895993,5.02,0.48,5.042895993,9.77824,0.73532,9.805848918,0.49824,0.14532,0.519,9.28,0.59,9.298736473,8.95464,0.71552,8.983181307,0.46464,0.13552,0.484,8.49,0.58,8.509788482,6.05,0.66,6.085893525,6.05,0.66,6.085893525
24/11/2020 02:30,4.86,0.48,4.883646179,4.86,0.48,4.883646179,9.6444,0.6742,9.667936543,0.4944,0.1442,0.515,9.15,0.53,9.165336873,8.7608,0.7344,8.79152774,0.4608,0.1344,0.48,8.3,0.6,8.321658489,5.86,0.69,5.900483031,5.86,0.69,5.900483031
24/11/2020 03:00,4.7,0.48,4.724447058,4.7,0.48,4.724447058,9.41056,0.64308,9.432507164,0.49056,0.14308,0.511,8.92,0.5,8.934002463,8.59984,0.73412,8.631116973,0.45984,0.13412,0.479,8.14,0.6,8.162083067,5.7,0.66,5.738083304,5.7,0.66,5.738083304
24/11/2020 03:30,4.61,0.48,4.63492179,4.61,0.48,4.63492179,9.03248,0.59364,9.051966825,0.49248,0.14364,0.513,8.54,0.45,8.551847754,8.21984,0.94412,8.273882535,0.45984,0.13412,0.479,7.76,0.81,7.802159957,5.48,0.63,5.516094633,5.48,0.63,5.516094633
24/11/2020 04:00,4.47,0.5,4.497877277,4.47,0.5,4.497877277,8.70056,0.59308,8.720750438,0.49056,0.14308,0.511,8.21,0.45,8.222323273,8.3208,0.7544,8.354928605,0.4608,0.1344,0.48,7.86,0.62,7.884415007,5.28,0.63,5.317452398,5.28,0.63,5.317452398
24/11/2020 04:30,4.52,0.47,4.544370143,4.52,0.47,4.544370143,8.51152,0.61336,8.53359146,0.49152,0.14336,0.512,8.02,0.47,8.033760016,8.3008,0.7544,8.335010498,0.4608,0.1344,0.48,7.84,0.62,7.864477096,5.21,0.63,5.247951981,5.21,0.63,5.247951981
24/11/2020 05:00,4.57,0.43,4.590185181,4.57,0.43,4.590185181,8.24056,0.64308,8.265614375,0.49056,0.14308,0.511,7.75,0.5,7.766112284,8.3008,0.7244,8.332348769,0.4608,0.1344,0.48,7.84,0.59,7.862168912,5.23,0.6,5.264304323,5.23,0.6,5.264304323
24/11/2020 05:30,4.87,0.36,4.883287827,4.87,0.36,4.883287827,8.28344,0.74392,8.316777934,0.49344,0.14392,0.514,7.79,0.6,7.813072379,8.42984,0.72412,8.460883654,0.45984,0.13412,0.479,7.97,0.59,7.991808306,6.12,0.46,6.137263234,6.12,0.46,6.137263234
24/11/2020 06:00,5.24,0.3,5.248580761,5.24,0.3,5.248580761,8.5744,0.7442,8.606635173,0.4944,0.1442,0.515,8.08,0.6,8.102246602,9.26984,0.68412,9.295049962,0.45984,0.13412,0.479,8.81,0.55,8.827151296,6.54,0.41,6.552839079,6.54,0.41,6.552839079
24/11/2020 06:30,6.08,-0.27,6.085992113,6.08,-0.27,6.085992113,9.48016,0.62588,9.50079783,0.50016,0.14588,0.521,8.98,0.48,8.992819358,11.10984,0.57412,11.12466443,0.45984,0.13412,0.479,10.65,0.44,10.65908533,7.67,-0.45,7.683189442,7.67,-0.45,7.683189442
24/11/2020 07:00,6.74,-0.42,6.753073374,6.74,-0.42,6.753073374,10.67824,0.11532,10.67886268,0.49824,0.14532,0.519,10.18,-0.03,10.1800442,12.44696,-0.18672,12.44836044,0.45696,0.13328,0.476,11.99,-0.32,11.99426947,8,-0.57,8.020280544,8,-0.57,8.020280544
24/11/2020 07:30,7.44,-0.54,7.459571033,7.44,-0.54,7.459571033,11.44688,0.22784,11.44914725,0.50688,0.14784,0.528,10.94,0.08,10.9402925,14.25504,-0.76728,14.27567455,0.45504,0.13272,0.474,13.8,-0.9,13.82931669,8.91,-0.76,8.942354276,8.91,-0.76,8.942354276
24/11/2020 08:00,7.98,-0.56,7.999624991,7.98,-0.56,7.999624991,11.53976,0.63868,11.55742069,0.50976,0.14868,0.531,11.03,0.49,11.04087859,15.116,-0.787,15.13647333,0.456,0.133,0.475,14.66,-0.92,14.6888393,9.3,-0.76,9.33100209,9.3,-0.76,9.33100209
24/11/2020 08:30,8.35,-0.67,8.376837112,8.35,-0.67,8.376837112,11.79688,0.59784,11.8120189,0.50688,0.14784,0.528,11.29,0.45,11.29896455,15.80792,-0.99644,15.83929378,0.45792,0.13356,0.477,15.35,-1.13,15.39153664,9.89,-1.01,9.941438528,9.89,-1.01,9.941438528
24/11/2020 09:00,8.53,-0.74,8.562038309,8.53,-0.74,8.562038309,11.97904,-0.26028,11.98186734,0.23904,0.06972,0.249,11.74,-0.33,11.74463707,16.19984,-1.30588,16.2523887,0.45984,0.13412,0.479,15.74,-1.44,15.80573314,10.45,-1.14,10.51199791,10.45,-1.14,10.51199791
24/11/2020 09:30,8.71,-0.79,8.745753255,8.71,-0.79,8.745753255,12.408,-0.426,12.41531071,0.048,0.014,0.05,12.36,-0.44,12.36782924,16.65504,-1.41728,16.71523377,0.45504,0.13272,0.474,16.2,-1.55,16.2739823,11.15,-1.28,11.22323037,11.15,-1.28,11.22323037
24/11/2020 10:00,8.92,-0.81,8.956701402,8.92,-0.81,8.956701402,12.57896,-0.44572,12.58685429,0.04896,0.01428,0.051,12.53,-0.46,12.53844089,16.21504,-1.30728,16.26765205,0.45504,0.13272,0.474,15.76,-1.44,15.82565007,10.91,-1.36,10.9944395,10.91,-1.36,10.9944395
24/11/2020 10:30,8.96,-0.71,8.988086559,8.96,-0.71,8.988086559,12.64896,-0.41572,12.65578967,0.04896,0.01428,0.051,12.6,-0.43,12.60733517,16.43408,-1.30756,16.48601524,0.45408,0.13244,0.473,15.98,-1.44,16.04474992,10.87,-1.12,10.92754776,10.87,-1.12,10.92754776
24/11/2020 11:00,9.08,-0.86,9.120635943,9.08,-0.86,9.120635943,12.60896,-0.41572,12.61581133,0.04896,0.01428,0.051,12.56,-0.43,12.56735851,16.73408,-1.19756,16.77687645,0.45408,0.13244,0.473,16.28,-1.33,16.33423705,11,-1.32,11.07891691,11,-1.32,11.07891691
24/11/2020 11:30,9.08,-0.93,9.127502397,9.08,-0.93,9.127502397,12.81896,-0.48572,12.82815885,0.04896,0.01428,0.051,12.77,-0.5,12.77978482,17.01504,-1.46728,17.07818775,0.45504,0.13272,0.474,16.56,-1.6,16.63711513,11.27,-1.35,11.35056827,11.27,-1.35,11.35056827
24/11/2020 12:00,9.03,-0.93,9.077764042,9.03,-0.93,9.077764042,12.88896,-0.48572,12.89810892,0.04896,0.01428,0.051,12.84,-0.5,12.84973151,17.05504,-1.44728,17.11633748,0.45504,0.13272,0.474,16.6,-1.58,16.67502324,11.33,-1.3,11.40433689,11.33,-1.3,11.40433689
24/11/2020 12:30,9.03,-0.95,9.0798348,9.03,-0.95,9.0798348,13.018,-0.486,13.02706874,0.048,0.014,0.05,12.97,-0.5,12.97963405,17.16408,-1.55756,17.23460575,0.45408,0.13244,0.473,16.71,-1.69,16.79524337,11.03,-1.27,11.1028735,11.03,-1.27,11.1028735
24/11/2020 13:00,8.91,-0.9,8.95533919,8.91,-0.9,8.95533919,12.96992,-0.45544,12.97791395,0.04992,0.01456,0.052,12.92,-0.47,12.92854594,16.96312,-1.42784,17.02310686,0.45312,0.13216,0.472,16.51,-1.56,16.58353702,10.99,-1.14,11.04896828,10.99,-1.14,11.04896828
24/11/2020 13:30,8.91,-0.85,8.950452503,8.91,-0.85,8.950452503,12.746,-0.442,12.75366144,0.096,0.028,0.1,12.65,-0.47,12.65872821,16.79216,-1.13812,16.83068491,0.45216,0.13188,0.471,16.34,-1.27,16.38928003,10.54,-1.11,10.5982876,10.54,-1.11,10.5982876
24/11/2020 14:00,8.83,-0.94,8.879893017,8.83,-0.94,8.879893017,12.50704,-0.42628,12.51430239,0.04704,0.01372,0.049,12.46,-0.44,12.46776644,16.73312,-1.22784,16.77810764,0.45312,0.13216,0.472,16.28,-1.36,16.33670713,10.42,-1.09,10.47685544,10.42,-1.09,10.47685544
24/11/2020 14:30,8.79,-0.97,8.84335909,8.79,-0.97,8.84335909,12.45816,-0.42012,12.46524173,0.06816,0.01988,0.071,12.39,-0.44,12.39781029,16.44312,-1.26784,16.49192571,0.45312,0.13216,0.472,15.99,-1.4,16.0511713,10.3,-1.13,10.36180004,10.3,-1.13,10.36180004
24/11/2020 15:00,8.7,-0.91,8.747462489,8.7,-0.91,8.747462489,12.49856,-0.42292,12.50571323,0.05856,0.01708,0.061,12.44,-0.44,12.44777892,16.09312,-1.04784,16.1271969,0.45312,0.13216,0.472,15.64,-1.18,15.6844509,10.06,-0.99,10.10859535,10.06,-0.99,10.10859535
24/11/2020 15:30,8.75,-0.81,8.78741145,8.75,-0.81,8.78741145,12.63152,-0.37164,12.63698595,0.13152,0.03836,0.137,12.5,-0.41,12.50672219,16.33312,-1.01784,16.36480392,0.45312,0.13216,0.472,15.88,-1.15,15.92158598,10.08,-0.87,10.11747498,10.08,-0.87,10.11747498
24/11/2020 16:00,9.07,-0.62,9.091166042,9.07,-0.62,9.091166042,13.26696,0.38328,13.27249529,0.21696,0.06328,0.226,13.05,0.32,13.05392278,16.78312,-0.84784,16.8045217,0.45312,0.13216,0.472,16.33,-0.98,16.35937957,9.86,-0.63,9.880106275,9.86,-0.63,9.880106275
24/11/2020 16:30,9.77,-0.75,9.798744818,9.77,-0.75,9.798744818,14.81608,-0.41656,14.82193472,0.52608,0.15344,0.548,14.29,-0.57,14.30136357,17.59504,-0.93728,17.61998656,0.45504,0.13272,0.474,17.14,-1.07,17.17336601,10.41,-0.68,10.43218577,10.41,-0.68,10.43218577
24/11/2020 17:00,10.11,-0.72,10.13560556,10.11,-0.72,10.13560556,15.8008,-0.6306,15.81337842,0.5808,0.1694,0.605,15.22,-0.8,15.24101047,17.94504,-0.83728,17.96456229,0.45504,0.13272,0.474,17.49,-0.97,17.51687758,10.41,-0.58,10.42614502,10.41,-0.58,10.42614502
24/11/2020 17:30,9.89,-0.42,9.898914082,9.89,-0.42,9.898914082,16.12368,-0.65976,16.13717261,0.58368,0.17024,0.608,15.54,-0.83,15.56214959,17.70504,-0.62728,17.71614861,0.45504,0.13272,0.474,17.25,-0.76,17.26673391,10.11,-0.42,10.11872027,10.11,-0.42,10.11872027
24/11/2020 18:00,9.69,-0.42,9.699097896,9.69,-0.42,9.699097896,15.97368,-0.71976,15.98988765,0.58368,0.17024,0.608,15.39,-0.89,15.41571276,16.78408,-0.35756,16.78788821,0.45408,0.13244,0.473,16.33,-0.49,16.33734985,9.71,-0.36,9.716671241,9.71,-0.36,9.716671241
24/11/2020 18:30,9.28,-0.36,9.286980133,9.28,-0.36,9.286980133,15.53368,-0.56976,15.5441256,0.58368,0.17024,0.608,14.95,-0.74,14.96830318,15.47504,-0.28728,15.47770632,0.45504,0.13272,0.474,15.02,-0.42,15.02587102,9.47,-0.34,9.476101519,9.47,-0.34,9.476101519
24/11/2020 19:00,9.01,-0.36,9.017189141,9.01,-0.36,9.017189141,14.77176,-0.34032,14.77567972,0.58176,0.16968,0.606,14.19,-0.51,14.19916195,14.656,-0.317,14.65942785,0.456,0.133,0.475,14.2,-0.45,14.20712849,9.18,-0.16,9.18139423,9.18,-0.16,9.18139423
24/11/2020 19:30,8.69,-0.33,8.696263565,8.69,-0.33,8.696263565,14.10272,-0.34004,14.10681887,0.58272,0.16996,0.607,13.52,-0.51,13.52961566,14.04504,-0.17728,14.04615879,0.45504,0.13272,0.474,13.59,-0.31,13.59353523,8.74,0.25,8.743574784,8.74,0.25,8.743574784
24/11/2020 20:00,8.35,-0.33,8.356518414,8.35,-0.33,8.356518414,13.7008,-0.2806,13.70367312,0.5808,0.1694,0.605,13.12,-0.45,13.12771496,13.886,-0.287,13.88896558,0.456,0.133,0.475,13.43,-0.42,13.43656578,8.47,0.29,8.474963127,8.47,0.29,8.474963127
24/11/2020 20:30,7.91,-0.31,7.916072258,7.91,-0.31,7.916072258,13.17176,-0.13032,13.17240467,0.58176,0.16968,0.606,12.59,-0.3,12.59357376,13.44504,-0.30728,13.44855091,0.45504,0.13272,0.474,12.99,-0.44,12.99744975,8.21,0.33,8.216629479,8.21,0.33,8.216629479
24/11/2020 21:00,7.5,0.29,7.505604573,7.5,0.29,7.505604573,12.61272,-0.23004,12.61481764,0.58272,0.16996,0.607,12.03,-0.4,12.0366482,12.81504,-0.24728,12.81742554,0.45504,0.13272,0.474,12.36,-0.38,12.36584004,7.76,0.39,7.769794077,7.76,0.39,7.769794077
24/11/2020 21:30,6.89,0.36,6.899398525,6.89,0.36,6.899398525,11.94176,0.38968,11.94811627,0.58176,0.16968,0.606,11.36,0.22,11.36213008,12.30504,-0.22728,12.30713881,0.45504,0.13272,0.474,11.85,-0.36,11.85546709,7.16,0.47,7.175409396,7.16,0.47,7.175409396
24/11/2020 22:00,6.23,0.44,6.245518393,6.23,0.44,6.245518393,11.13752,0.73136,11.16150703,0.58752,0.17136,0.612,10.55,0.56,10.5648521,11.52504,0.56272,11.53876947,0.45504,0.13272,0.474,11.07,0.43,11.07834825,6.76,0.5,6.778465903,6.76,0.5,6.778465903
24/11/2020 22:30,5.88,0.44,5.896439604,5.88,0.44,5.896439604,10.46176,0.66968,10.48317192,0.58176,0.16968,0.606,9.88,0.5,9.892643732,10.71408,0.63244,10.73272988,0.45408,0.13244,0.473,10.26,0.5,10.27217601,6.33,0.5,6.349716529,6.33,0.5,6.349716529
24/11/2020 23:00,5.52,0.48,5.540830263,5.52,0.48,5.540830263,9.70272,0.71996,9.729394524,0.58272,0.16996,0.607,9.12,0.55,9.136569378,10.08408,0.66244,10.10581497,0.45408,0.13244,0.473,9.63,0.53,9.644573604,5.85,0.55,5.875797818,5.85,0.55,5.875797818
24/11/2020 23:30,5.11,0.48,5.13249452,5.11,0.48,5.13249452,9.04176,0.68968,9.068025276,0.58176,0.16968,0.606,8.46,0.52,8.475966022,9.24408,0.86244,9.284224136,0.45408,0.13244,0.473,8.79,0.73,8.820260767,5.53,0.57,5.559298517,5.53,0.57,5.559298517
25/11/2020 00:00,4.85,0.44,4.869917864,4.85,0.44,4.869917864,8.48,0.915,8.529221829,0.6,0.175,0.625,7.88,0.74,7.914669924,9.11408,0.73244,9.143463381,0.45408,0.13244,0.473,8.66,0.6,8.680760335,5.2,0.63,5.238024437,5.2,0.63,5.238024437
25/11/2020 00:30,4.88,0.44,4.899795914,4.88,0.44,4.899795914,8.93,0.915,8.976754703,0.6,0.175,0.625,8.33,0.74,8.362804553,8.95504,0.73272,8.984966333,0.45504,0.13272,0.474,8.5,0.6,8.521150157,5.32,0.63,5.357172762,5.32,0.63,5.357172762
25/11/2020 01:00,5.14,0.42,5.157130985,5.14,0.42,5.157130985,9.83096,0.85528,9.86809396,0.60096,0.17528,0.626,9.23,0.68,9.255014857,9.20504,0.70272,9.231824132,0.45504,0.13272,0.474,8.75,0.57,8.76854606,5.93,0.61,5.961291806,5.93,0.61,5.961291806
25/11/2020 01:30,5.12,0.42,5.13719768,5.12,0.42,5.13719768,9.8,0.855,9.837226489,0.6,0.175,0.625,9.2,0.68,9.225096205,9.12504,0.70272,9.15205826,0.45504,0.13272,0.474,8.67,0.57,8.688716821,5.89,0.63,5.92359688,5.89,0.63,5.92359688
25/11/2020 02:00,4.94,0.44,4.959556432,4.94,0.44,4.959556432,9.47904,0.87472,9.519313757,0.59904,0.17472,0.624,8.88,0.7,8.907547362,8.88504,0.72272,8.914385004,0.45504,0.13272,0.474,8.43,0.59,8.450621279,5.75,0.63,5.784410082,5.75,0.63,5.784410082
25/11/2020 02:30,4.79,0.44,4.810166317,4.79,0.44,4.810166317,9.1952,0.8436,9.233816329,0.5952,0.1736,0.62,8.6,0.67,8.626059355,8.71408,0.72244,8.743975629,0.45408,0.13244,0.473,8.26,0.59,8.28104462,5.65,0.63,5.685015391,5.65,0.63,5.685015391
25/11/2020 03:00,4.69,0.41,4.707886999,4.69,0.41,4.707886999,9.0056,0.7808,9.039384935,0.5856,0.1708,0.61,8.42,0.61,8.442067282,8.43408,0.72244,8.46496456,0.45408,0.13244,0.473,7.98,0.59,8.001781052,5.47,0.63,5.506160187,5.47,0.63,5.506160187
25/11/2020 03:30,4.57,0.41,4.588354825,4.57,0.41,4.588354825,8.6808,0.7394,8.712232837,0.5808,0.1694,0.605,8.1,0.57,8.120030788,8.05408,0.91244,8.105600002,0.45408,0.13244,0.473,7.6,0.78,7.639921466,5.28,0.59,5.312861752,5.28,0.59,5.312861752
25/11/2020 04:00,4.36,0.44,4.382145593,4.36,0.44,4.382145593,8.3108,0.6994,8.340177276,0.5808,0.1694,0.605,7.73,0.53,7.748148166,8.19408,0.72244,8.225865705,0.45408,0.13244,0.473,7.74,0.59,7.762454509,5.1,0.62,5.137548053,5.1,0.62,5.137548053
25/11/2020 04:30,4.36,0.41,4.379235093,4.36,0.41,4.379235093,8.17176,0.69968,8.201659198,0.58176,0.16968,0.606,7.59,0.53,7.608482109,8.13504,0.75272,8.169789667,0.45504,0.13272,0.474,7.68,0.62,7.704985399,4.98,0.62,5.018445975,4.98,0.62,5.018445975
25/11/2020 05:00,4.52,0.36,4.53431362,4.52,0.36,4.53431362,8.02272,0.73996,8.05677212,0.58272,0.16996,0.607,7.44,0.57,7.461802731,8.21408,0.72244,8.24578861,0.45408,0.13244,0.473,7.76,0.59,7.782396803,5.1,0.56,5.13065298,5.1,0.56,5.13065298
25/11/2020 05:30,4.82,0.31,4.829958592,4.82,0.31,4.829958592,8.1852,0.8036,8.224552997,0.5952,0.1736,0.62,7.59,0.63,7.616101365,8.40504,0.72272,8.43605486,0.45504,0.13272,0.474,7.95,0.59,7.971863019,5.97,0.45,5.986935777,5.97,0.45,5.986935777
25/11/2020 06:00,5.2,0.23,5.205084053,5.2,0.23,5.205084053,8.56,0.785,8.59591909,0.6,0.175,0.625,7.96,0.61,7.9833389,9.14408,0.61244,9.164566646,0.45408,0.13244,0.473,8.69,0.48,8.703246521,6.34,0.41,6.353243266,6.34,0.41,6.353243266
25/11/2020 06:30,6.11,-0.45,6.126548784,6.11,-0.45,6.126548784,9.57656,0.57108,9.593572525,0.58656,0.17108,0.611,8.99,0.4,8.998894377,11.076,0.373,11.08227887,0.456,0.133,0.475,10.62,0.24,10.62271152,7.28,-0.29,7.285773809,7.28,-0.29,7.285773809
25/11/2020 07:00,6.89,-0.62,6.917839258,6.89,-0.62,6.917839258,10.65904,0.49472,10.67051459,0.59904,0.17472,0.624,10.06,0.32,10.06508818,12.526,-0.307,12.52976157,0.456,0.133,0.475,12.07,-0.44,12.07801722,7.6,-0.46,7.613908326,7.6,-0.46,7.613908326
25/11/2020 07:30,7.76,-0.82,7.80320447,7.76,-0.82,7.80320447,11.5048,-0.1836,11.5062649,0.6048,0.1764,0.63,10.9,-0.36,10.90594333,14.23696,-0.79672,14.25923535,0.45696,0.13328,0.476,13.78,-0.93,13.81134678,8.72,-0.7,8.748051212,8.72,-0.7,8.748051212
25/11/2020 08:00,8.35,-0.88,8.396243208,8.35,-0.88,8.396243208,11.95616,0.37388,11.96200436,0.59616,0.17388,0.621,11.36,0.2,11.36176043,15.40696,-0.93672,15.43540932,0.45696,0.13328,0.476,14.95,-1.07,14.98824206,9.49,-0.76,9.520383396,9.49,-0.76,9.520383396
25/11/2020 08:30,8.86,-1.04,8.920829558,8.86,-1.04,8.920829558,11.99464,0.39052,12.00099557,0.58464,0.17052,0.609,11.41,0.22,11.41212075,16.24696,-1.20672,16.29171208,0.45696,0.13328,0.476,15.79,-1.34,15.84675677,9.82,-1.02,9.872831407,9.82,-1.02,9.872831407
25/11/2020 09:00,8.98,-1.14,9.052071586,8.98,-1.14,9.052071586,12.09456,-0.24992,12.09714188,0.51456,0.15008,0.536,11.58,-0.4,11.5869064,16.53176,-1.34532,16.58640933,0.46176,0.13468,0.481,16.07,-1.48,16.13800793,10.65,-1.14,10.7108403,10.65,-1.14,10.7108403
25/11/2020 09:30,9.33,-1.2,9.406853884,9.33,-1.2,9.406853884,12.7208,-0.4206,12.72775145,0.1008,0.0294,0.105,12.62,-0.45,12.62802043,16.8208,-1.3156,16.87216987,0.4608,0.1344,0.48,16.36,-1.45,16.42413164,11.13,-1.16,11.19028597,11.13,-1.16,11.19028597
25/11/2020 10:00,9.37,-1.17,9.442764426,9.37,-1.17,9.442764426,12.94608,-0.43656,12.95343862,0.04608,0.01344,0.048,12.9,-0.45,12.90784645,17.08696,-1.25672,17.1331126,0.45696,0.13328,0.476,16.63,-1.39,16.68798969,10.82,-1.12,10.87781228,10.82,-1.12,10.87781228
25/11/2020 10:30,9.17,-0.99,9.223285749,9.17,-0.99,9.223285749,13.01888,-0.38616,13.02460579,0.21888,0.06384,0.228,12.8,-0.45,12.80790771,17.426,-1.407,17.48270932,0.456,0.133,0.475,16.97,-1.54,17.03973298,10.84,-0.97,10.88331291,10.84,-0.97,10.88331291
25/11/2020 11:00,9.37,-1.13,9.437891714,9.37,-1.13,9.437891714,13.03896,-0.42072,13.04574579,0.16896,0.04928,0.176,12.87,-0.47,12.87857911,17.456,-1.437,17.51504796,0.456,0.133,0.475,17,-1.57,17.07234313,11.22,-1.17,11.28083773,11.22,-1.17,11.28083773
25/11/2020 11:30,9.48,-1.22,9.558179743,9.48,-1.22,9.558179743,12.958,-0.456,12.96602098,0.048,0.014,0.05,12.91,-0.47,12.91855255,17.436,-1.437,17.49511546,0.456,0.133,0.475,16.98,-1.57,17.05242798,10.89,-1.15,10.9505525,10.89,-1.15,10.9505525
25/11/2020 12:00,9.44,-1.24,9.521092374,9.44,-1.24,9.521092374,12.91896,-0.45572,12.92699533,0.04896,0.01428,0.051,12.87,-0.47,12.87857911,17.43504,-1.49728,17.49921333,0.45504,0.13272,0.474,16.98,-1.63,17.05805675,10.95,-1.24,11.01998639,10.95,-1.24,11.01998639
25/11/2020 12:30,9.39,-1.27,9.47549471,9.39,-1.27,9.47549471,13.05672,-0.43304,13.06389914,0.12672,0.03696,0.132,12.93,-0.47,12.93853933,17.286,-1.467,17.3481378,0.456,0.133,0.475,16.83,-1.6,16.90588359,10.88,-1.12,10.93749514,10.88,-1.12,10.93749514
25/11/2020 13:00,9.39,-1.23,9.470216471,9.39,-1.23,9.470216471,13.10896,-0.48572,13.11795549,0.04896,0.01428,0.051,13.06,-0.5,13.06956771,17.226,-1.377,17.28094919,0.456,0.133,0.475,16.77,-1.51,16.83784428,10.88,-1.06,10.93151408,10.88,-1.06,10.93151408
25/11/2020 13:30,9.24,-1.12,9.307631278,9.24,-1.12,9.307631278,13.108,-0.486,13.11700652,0.048,0.014,0.05,13.06,-0.5,13.06956771,16.996,-1.177,17.03670581,0.456,0.133,0.475,16.54,-1.31,16.59179617,10.97,-1.04,11.01918781,10.97,-1.04,11.01918781
25/11/2020 14:00,9.14,-1.07,9.20241816,9.14,-1.07,9.20241816,12.868,-0.456,12.87607704,0.048,0.014,0.05,12.82,-0.47,12.82861255,16.926,-1.397,16.98355337,0.456,0.133,0.475,16.47,-1.53,16.54091291,10.84,-1.04,10.88977502,10.84,-1.04,10.88977502
25/11/2020 14:30,8.89,-0.89,8.934438986,8.89,-0.89,8.934438986,12.48896,-0.37572,12.49461033,0.04896,0.01428,0.051,12.44,-0.39,12.44611184,16.37696,-1.58672,16.45364699,0.45696,0.13328,0.476,15.92,-1.72,16.012645,10.72,-1.04,10.77032961,10.72,-1.04,10.77032961
25/11/2020 15:00,8.89,-0.85,8.930543097,8.89,-0.85,8.930543097,12.35304,0.35172,12.35804613,0.14304,0.04172,0.149,12.21,0.31,12.21393466,15.79696,-1.27672,15.84846867,0.45696,0.13328,0.476,15.34,-1.41,15.40466488,10.72,-1.01,10.76747417,10.72,-1.01,10.76747417
25/11/2020 15:30,9,-0.8,9.035485598,9,-0.8,9.035485598,12.55896,-0.12572,12.55958924,0.04896,0.01428,0.051,12.51,-0.14,12.51078335,16.386,-1.117,16.42402767,0.456,0.133,0.475,15.93,-1.25,15.97896743,10.46,-0.84,10.49367429,10.46,-0.84,10.49367429
25/11/2020 16:00,9.36,-0.8,9.394125824,9.36,-0.8,9.394125824,13.27856,0.49708,13.28786078,0.29856,0.08708,0.311,12.98,0.41,12.98647373,16.91696,-0.93672,16.94287402,0.45696,0.13328,0.476,16.46,-1.07,16.49474159,10.58,-0.75,10.60654986,10.58,-0.75,10.60654986
25/11/2020 16:30,9.79,-0.83,9.825120864,9.79,-0.83,9.825120864,14.3988,0.1584,14.39967125,0.5088,0.1484,0.53,13.89,0.01,13.8900036,17.54888,-0.83616,17.56878917,0.45888,0.13384,0.478,17.09,-0.97,17.11750566,10.77,-0.66,10.79020389,10.77,-0.66,10.79020389
25/11/2020 17:00,10.11,-0.68,10.13284264,10.11,-0.68,10.13284264,15.63672,-0.35304,15.64070489,0.60672,0.17696,0.632,15.03,-0.53,15.03934174,17.95696,-0.92672,17.98085711,0.45696,0.13328,0.476,17.5,-1.06,17.53207347,10.69,-0.56,10.70465786,10.69,-0.56,10.70465786
25/11/2020 17:30,10.11,-0.47,10.12091893,10.11,-0.47,10.12091893,16.28944,-0.59808,16.3004158,0.58944,0.17192,0.614,15.7,-0.77,15.71887082,17.47696,-0.58672,17.48680563,0.45696,0.13328,0.476,17.02,-0.72,17.03522233,10.29,-0.43,10.29898053,10.29,-0.43,10.29898053
25/11/2020 18:00,9.9,-0.47,9.911150286,9.9,-0.47,9.911150286,15.9904,-0.6378,16.00311473,0.5904,0.1722,0.615,15.4,-0.81,15.42128724,16.51888,-0.31616,16.52190527,0.45888,0.13384,0.478,16.06,-0.45,16.06630325,9.85,-0.41,9.858529302,9.85,-0.41,9.858529302
25/11/2020 18:30,9.5,-0.42,9.509279678,9.5,-0.42,9.509279678,15.5504,-0.5278,15.55935452,0.5904,0.1722,0.615,14.96,-0.7,14.97636805,15.34984,-0.02588,15.34986182,0.45984,0.13412,0.479,14.89,-0.16,14.89085961,9.49,-0.25,9.493292369,9.49,-0.25,9.493292369
25/11/2020 19:00,9.14,-0.37,9.147485993,9.14,-0.37,9.147485993,15.0204,-0.4178,15.02620954,0.5904,0.1722,0.615,14.43,-0.59,14.44205664,14.72888,-0.23616,14.73077315,0.45888,0.13384,0.478,14.27,-0.37,14.27479597,9.34,-0.3,9.344816745,9.34,-0.3,9.344816745
25/11/2020 19:30,8.85,-0.37,8.857731086,8.85,-0.37,8.857731086,14.5304,-0.4678,14.53792836,0.5904,0.1722,0.615,13.94,-0.64,13.9546838,14.18888,0.18384,14.19007092,0.45888,0.13384,0.478,13.73,0.05,13.73009104,9,-0.3,9.004998612,9,-0.3,9.004998612
25/11/2020 20:00,8.57,-0.33,8.576351205,8.57,-0.33,8.576351205,13.95848,-0.26836,13.96105945,0.58848,0.17164,0.613,13.37,-0.44,13.37723813,13.88888,-0.27616,13.89162525,0.45888,0.13384,0.478,13.43,-0.41,13.43625692,8.75,0.3,8.755141347,8.75,0.3,8.755141347
25/11/2020 20:30,8.17,-0.33,8.176661911,8.17,-0.33,8.176661911,13.63752,-0.26864,13.64016566,0.58752,0.17136,0.612,13.05,-0.44,13.05741552,13.51888,-0.27616,13.52170037,0.45888,0.13384,0.478,13.06,-0.41,13.0664341,8.44,0.3,8.445330071,8.44,0.3,8.445330071
25/11/2020 21:00,7.72,0.25,7.724046867,7.72,0.25,7.724046867,13.01944,-0.21808,13.02126633,0.58944,0.17192,0.614,12.43,-0.39,12.43611676,13.07888,-0.25616,13.08138831,0.45888,0.13384,0.478,12.62,-0.39,12.62602471,8.02,0.34,8.027203747,8.02,0.34,8.027203747
25/11/2020 21:30,7.26,0.31,7.266615443,7.26,0.31,7.266615443,12.16,0.615,12.17554208,0.6,0.175,0.625,11.56,0.44,11.56837067,12.54888,-0.17616,12.5501164,0.45888,0.13384,0.478,12.09,-0.31,12.09397371,7.42,0.46,7.434245086,7.42,0.46,7.434245086
25/11/2020 22:00,6.58,0.43,6.594035183,6.58,0.43,6.594035183,11.43,0.785,11.45692476,0.6,0.175,0.625,10.83,0.61,10.84716553,11.69888,0.53384,11.71105368,0.45888,0.13384,0.478,11.24,0.4,11.24711519,6.96,0.48,6.97653209,6.96,0.48,6.97653209
25/11/2020 22:30,6.18,0.4,6.192931454,6.18,0.4,6.192931454,10.77848,0.71164,10.80194717,0.58848,0.17164,0.613,10.19,0.54,10.20429811,11.01888,0.67384,11.03946452,0.45888,0.13384,0.478,10.56,0.54,10.5737978,6.59,0.51,6.609704986,6.59,0.51,6.609704986
25/11/2020 23:00,5.78,0.4,5.793824298,5.78,0.4,5.793824298,10.05944,0.68192,10.08252687,0.58944,0.17192,0.614,9.47,0.51,9.483722898,10.24888,0.69384,10.27233932,0.45888,0.13384,0.478,9.79,0.56,9.806003263,6.13,0.51,6.151178749,6.13,0.51,6.151178749
25/11/2020 23:30,5.32,0.43,5.337349529,5.32,0.43,5.337349529,9.24288,0.89584,9.2861919,0.60288,0.17584,0.628,8.64,0.72,8.669948097,9.44888,0.92384,9.493935622,0.45888,0.13384,0.478,8.99,0.79,9.024644037,5.74,0.6,5.77127369,5.74,0.6,5.77127369
26/11/2020 00:00,5.04,0.41,5.056649088,5.04,0.41,5.056649088,8.74576,0.93668,8.79577668,0.60576,0.17668,0.631,8.14,0.76,8.175402131,9.28944,0.70192,9.315921168,0.34944,0.10192,0.364,8.94,0.6,8.960111606,5.68,0.6,5.711602227,5.68,0.6,5.711602227
26/11/2020 00:30,5.08,0.38,5.094192772,5.08,0.38,5.094192772,9.22768,0.95724,9.277197131,0.60768,0.17724,0.633,8.62,0.78,8.655218079,8.99248,0.60864,9.013053822,0.13248,0.03864,0.138,8.86,0.57,8.878316282,6.02,0.58,6.04787566,6.02,0.58,6.04787566
26/11/2020 01:00,5.31,0.36,5.322189399,5.31,0.36,5.322189399,10.06864,0.90752,10.10945617,0.60864,0.17752,0.634,9.46,0.73,9.488124156,9.36888,0.74384,9.398362113,0.45888,0.13384,0.478,8.91,0.61,8.930856622,6.28,0.58,6.306726568,6.28,0.58,6.306726568
26/11/2020 01:30,5.26,0.38,5.273708373,5.26,0.38,5.273708373,10.20672,0.90696,10.2469366,0.60672,0.17696,0.632,9.6,0.73,9.627715201,9.28984,0.82412,9.326323016,0.45984,0.13412,0.479,8.83,0.69,8.8569182,6.26,0.67,6.295752536,6.26,0.67,6.295752536
26/11/2020 02:00,5.13,0.39,5.144803203,5.13,0.39,5.144803203,9.9348,0.9064,9.976061948,0.6048,0.1764,0.63,9.33,0.73,9.358514839,9.23888,0.82384,9.275538583,0.45888,0.13384,0.478,8.78,0.69,8.807071023,6.13,0.65,6.164365336,6.13,0.65,6.164365336
26/11/2020 02:30,5.02,0.39,5.035126612,5.02,0.39,5.035126612,9.75424,0.82332,9.788925058,0.59424,0.17332,0.619,9.16,0.65,9.183033268,9.08888,0.80384,9.124357424,0.45888,0.13384,0.478,8.63,0.67,8.655969039,6.05,0.65,6.084817171,6.05,0.65,6.084817171
26/11/2020 03:00,4.93,0.35,4.94240832,4.93,0.35,4.94240832,9.55616,0.82388,9.591609469,0.59616,0.17388,0.621,8.96,0.65,8.98354607,8.83984,0.78412,8.874548743,0.45984,0.13412,0.479,8.38,0.65,8.405171027,5.85,0.67,5.888242522,5.85,0.67,5.888242522
26/11/2020 03:30,4.81,0.35,4.822717077,4.81,0.35,4.822717077,9.2904,0.8022,9.324969544,0.5904,0.1722,0.615,8.7,0.63,8.72278052,8.38888,0.97384,8.445215924,0.45888,0.13384,0.478,7.93,0.84,7.974365178,5.64,0.67,5.67965668,5.64,0.67,5.67965668
26/11/2020 04:00,4.69,0.35,4.703041569,4.69,0.35,4.703041569,8.87848,0.76164,8.911088744,0.58848,0.17164,0.613,8.29,0.59,8.310968656,8.52888,0.82384,8.568576685,0.45888,0.13384,0.478,8.07,0.69,8.099444425,5.51,0.59,5.541497992,5.51,0.59,5.541497992
26/11/2020 04:30,4.74,0.32,4.750789408,4.74,0.32,4.750789408,8.59848,0.76164,8.632146535,0.58848,0.17164,0.613,8.01,0.59,8.031699696,8.47888,0.82384,8.518809682,0.45888,0.13384,0.478,8.02,0.69,8.049627321,5.44,0.59,5.471900949,5.44,0.59,5.471900949
26/11/2020 05:00,4.84,0.29,4.848680233,4.84,0.29,4.848680233,8.52848,0.76164,8.562421772,0.58848,0.17164,0.613,7.94,0.59,7.961890479,8.47888,0.84384,8.520767102,0.45888,0.13384,0.478,8.02,0.71,8.051366344,5.6,0.54,5.625975471,5.6,0.54,5.625975471
26/11/2020 05:30,5.13,0.29,5.138190343,5.13,0.29,5.138190343,8.64616,0.86388,8.689210056,0.59616,0.17388,0.621,8.05,0.69,8.079517312,8.74984,0.84412,8.790462934,0.45984,0.13412,0.479,8.29,0.71,8.32034855,6.44,0.44,6.455013555,6.44,0.44,6.455013555
26/11/2020 06:00,5.4,0.25,5.405783939,5.4,0.25,5.405783939,9.07864,0.86752,9.119994254,0.60864,0.17752,0.634,8.47,0.69,8.498058602,9.43984,0.84412,9.477505885,0.45984,0.13412,0.479,8.98,0.71,9.008024201,6.76,0.41,6.772422019,6.76,0.41,6.772422019
26/11/2020 06:30,6.25,-0.34,6.259241168,6.25,-0.34,6.259241168,10.07,0.705,10.09464833,0.6,0.175,0.625,9.47,0.53,9.48481945,11.08984,0.59412,11.1057431,0.45984,0.13412,0.479,10.63,0.46,10.63994831,7.58,-0.39,7.59002635,7.58,-0.39,7.59002635
26/11/2020 07:00,7.11,-0.51,7.128267672,7.11,-0.51,7.128267672,11.10136,0.40248,11.10865356,0.59136,0.17248,0.616,10.51,0.23,10.51251635,12.50984,-0.18588,12.51122089,0.45984,0.13412,0.479,12.05,-0.32,12.05424821,8.09,-0.55,8.108674368,8.09,-0.55,8.108674368
26/11/2020 07:30,7.92,-0.62,7.944230611,7.92,-0.62,7.944230611,11.93096,0.19528,11.93255802,0.60096,0.17528,0.626,11.33,0.02,11.33001765,14.93984,-0.80588,14.96155947,0.45984,0.13412,0.479,14.48,-0.94,14.51047897,9.15,-0.65,9.173058378,9.15,-0.65,9.173058378
26/11/2020 08:00,8.45,-0.65,8.474963127,8.45,-0.65,8.474963127,12.2744,0.5792,12.28805794,0.3744,0.1092,0.39,11.9,0.47,11.9092779,16.03984,-0.98588,16.07010973,0.45984,0.13412,0.479,15.58,-1.12,15.62020486,9.76,-0.75,9.788774183,9.76,-0.75,9.788774183
26/11/2020 08:30,9.12,-0.89,9.163323633,9.12,-0.89,9.163323633,12.36536,0.59448,12.37964193,0.49536,0.14448,0.516,11.87,0.45,11.87852684,16.5208,-1.1556,16.56116675,0.4608,0.1344,0.48,16.06,-1.29,16.11172554,10.38,-0.9,10.41894428,10.38,-0.9,10.41894428
26/11/2020 09:00,9.24,-0.95,9.288708199,9.24,-0.95,9.288708199,12.3788,0.5984,12.3932551,0.5088,0.1484,0.53,11.87,0.45,11.87852684,16.92272,-1.28504,16.97144013,0.46272,0.13496,0.482,16.46,-1.42,16.52113798,11.08,-1.14,11.13849182,11.08,-1.14,11.13849182
26/11/2020 09:30,9.49,-1.04,9.546816223,9.49,-1.04,9.546816223,12.8088,0.0284,12.80883148,0.5088,0.1484,0.53,12.3,-0.12,12.30058535,17.49176,-1.50532,17.55641353,0.46176,0.13468,0.481,17.03,-1.64,17.10878429,11.11,-1.21,11.17569685,11.11,-1.21,11.17569685
26/11/2020 10:00,9.49,-0.99,9.541498834,9.49,-0.99,9.541498834,13.0888,-0.2116,13.0905103,0.5088,0.1484,0.53,12.58,-0.36,12.58514998,17.42176,-1.26532,17.46764885,0.46176,0.13468,0.481,16.96,-1.4,17.01768492,11.07,-1.29,11.14490915,11.07,-1.29,11.14490915
26/11/2020 10:30,9.49,-0.99,9.541498834,9.49,-0.99,9.541498834,13.2088,-0.2116,13.21049477,0.5088,0.1484,0.53,12.7,-0.36,12.70510134,17.45464,-1.31448,17.50406568,0.46464,0.13552,0.484,16.99,-1.45,17.05176237,11.11,-0.95,11.15054259,11.11,-0.95,11.15054259
26/11/2020 11:00,9.61,-1.08,9.670496368,9.61,-1.08,9.670496368,13.27976,-0.28132,13.28273942,0.50976,0.14868,0.531,12.77,-0.43,12.77723757,17.50656,-1.32392,17.55654884,0.46656,0.13608,0.486,17.04,-1.46,17.10243258,11.37,-1.08,11.4211777,11.37,-1.08,11.4211777
26/11/2020 11:30,9.57,-1.13,9.636482761,9.57,-1.13,9.636482761,13.1088,-0.2816,13.11182428,0.5088,0.1484,0.53,12.6,-0.43,12.60733517,17.57464,-1.52448,17.6406352,0.46464,0.13552,0.484,17.11,-1.66,17.1903374,11.4,-1.13,11.45586749,11.4,-1.13,11.45586749
26/11/2020 12:00,9.3,-1.1,9.364827815,9.3,-1.1,9.364827815,12.93824,-0.28468,12.94137153,0.49824,0.14532,0.519,12.44,-0.43,12.44742945,17.52272,-1.61504,17.59699038,0.46272,0.13496,0.482,17.06,-1.75,17.14952186,11.33,-1.18,11.39128175,11.33,-1.18,11.39128175
26/11/2020 12:30,9.18,-0.96,9.230059588,9.18,-0.96,9.230059588,13.17208,-0.30356,13.17557741,0.50208,0.14644,0.523,12.67,-0.45,12.6779888,17.62736,-1.50452,17.69144994,0.56736,0.16548,0.591,17.06,-1.67,17.1415431,11.11,-1.55,11.21760224,11.11,-1.55,11.21760224
26/11/2020 13:00,9.18,-0.9,9.224012142,9.18,-0.9,9.224012142,13.11208,-0.30356,13.11559341,0.50208,0.14644,0.523,12.61,-0.45,12.61802679,17.41608,-1.23156,17.45956994,0.64608,0.18844,0.673,16.77,-1.42,16.83001188,10.7,-1.6,10.81896483,10.7,-1.6,10.81896483
26/11/2020 13:30,9.02,-0.82,9.057196034,9.02,-0.82,9.057196034,12.83824,-0.27468,12.84117812,0.49824,0.14532,0.519,12.34,-0.42,12.34714542,17.04368,-1.21476,17.08691516,0.46368,0.13524,0.483,16.58,-1.35,16.63487,10.76,-0.97,10.80363365,10.76,-0.97,10.80363365
26/11/2020 14:00,9.02,-0.86,9.060905032,9.02,-0.86,9.060905032,12.84208,-0.27356,12.84499334,0.50208,0.14644,0.523,12.34,-0.42,12.34714542,16.73464,-1.21448,16.77865124,0.46464,0.13552,0.484,16.27,-1.35,16.32591192,10.43,-0.84,10.46377083,10.43,-0.84,10.46377083
26/11/2020 14:30,9.13,-0.89,9.173276405,9.13,-0.89,9.173276405,12.71496,-0.01272,12.71496636,0.50496,0.14728,0.526,12.21,-0.16,12.21104828,16.83464,-1.23448,16.87984137,0.46464,0.13552,0.484,16.37,-1.37,16.4272274,10.17,-0.82,10.20300446,10.17,-0.82,10.20300446
26/11/2020 15:00,8.96,-0.87,9.002138635,8.96,-0.87,9.002138635,12.46688,0.53784,12.47847622,0.50688,0.14784,0.528,11.96,0.39,11.96635701,16.23656,-1.03392,16.26944594,0.46656,0.13608,0.486,15.77,-1.17,15.81334247,10.21,-0.8,10.24129386,10.21,-0.8,10.24129386
26/11/2020 15:30,9.04,-0.78,9.073588044,9.04,-0.78,9.073588044,12.75592,0.57756,12.76898863,0.50592,0.14756,0.527,12.25,0.43,12.25754462,16.48272,-0.97504,16.5115342,0.46272,0.13496,0.482,16.02,-1.11,16.05840901,10.11,-0.69,10.13351864,10.11,-0.69,10.13351864
26/11/2020 16:00,9.42,-0.81,9.454760706,9.42,-0.81,9.454760706,13.53688,0.51784,13.54678111,0.50688,0.14784,0.528,13.03,0.37,13.0352522,16.81272,-0.85504,16.83444823,0.46272,0.13496,0.482,16.35,-0.99,16.37994505,10.11,-0.63,10.12961006,10.11,-0.63,10.12961006
26/11/2020 16:30,10.03,-0.81,10.06265373,10.03,-0.81,10.06265373,14.69632,-0.51524,14.70534916,0.49632,0.14476,0.517,14.2,-0.66,14.21532975,17.06176,-0.76532,17.07891592,0.46176,0.13468,0.481,16.6,-0.9,16.62437969,10.34,-0.6,10.35739349,10.34,-0.6,10.35739349
26/11/2020 17:00,10.26,-0.77,10.28885319,10.26,-0.77,10.28885319,15.82056,-0.57692,15.83107562,0.49056,0.14308,0.511,15.33,-0.72,15.34689871,17.76176,-0.81532,17.78046301,0.46176,0.13468,0.481,17.3,-0.95,17.32606418,10.61,-0.51,10.62225023,10.61,-0.51,10.62225023
26/11/2020 17:30,10.24,-0.54,10.2542284,10.24,-0.54,10.2542284,16.1196,-0.5772,16.12993069,0.4896,0.1428,0.51,15.63,-0.72,15.64657471,17.4308,-0.5056,17.43813121,0.4608,0.1344,0.48,16.97,-0.64,16.98206407,10.31,-0.4,10.31775654,10.31,-0.4,10.31775654
26/11/2020 18:00,9.92,-0.45,9.930201408,9.92,-0.45,9.930201408,16.04152,-0.57664,16.05188081,0.49152,0.14336,0.512,15.55,-0.72,15.56665989,16.59176,-0.28532,16.59421307,0.46176,0.13468,0.481,16.13,-0.42,16.13546715,10.05,-0.4,10.05795705,10.05,-0.4,10.05795705
26/11/2020 18:30,9.54,-0.41,9.548806208,9.54,-0.41,9.548806208,15.68248,-0.57636,15.69306757,0.49248,0.14364,0.513,15.19,-0.72,15.20705428,15.41176,-0.15532,15.41254264,0.46176,0.13468,0.481,14.95,-0.29,14.95281244,9.62,-0.33,9.625658419,9.62,-0.33,9.625658419
26/11/2020 19:00,9.34,-0.41,9.348994598,9.34,-0.41,9.348994598,15.01824,-0.22468,15.01992057,0.49824,0.14532,0.519,14.52,-0.37,14.52471342,14.85272,-0.30504,14.85585207,0.46272,0.13496,0.482,14.39,-0.44,14.39672532,9.33,-0.28,9.334200555,9.33,-0.28,9.334200555
26/11/2020 19:30,8.95,-0.41,8.95938614,8.95,-0.41,8.95938614,14.63344,-0.34608,14.63753181,0.49344,0.14392,0.514,14.14,-0.49,14.14848755,14.47272,-0.19504,14.47403416,0.46272,0.13496,0.482,14.01,-0.33,14.01388597,8.98,-0.26,8.983763131,8.98,-0.26,8.983763131
26/11/2020 20:00,8.65,-0.33,8.656292509,8.65,-0.33,8.656292509,14.2044,-0.4258,14.21078059,0.4944,0.1442,0.515,13.71,-0.57,13.7218439,14.27176,-0.08532,14.27201503,0.46176,0.13468,0.481,13.81,-0.22,13.81175224,8.78,0.29,8.784787988,8.78,0.29,8.784787988
26/11/2020 20:30,8.29,-0.33,8.296565554,8.29,-0.33,8.296565554,13.69536,-0.36552,13.70023687,0.49536,0.14448,0.516,13.2,-0.51,13.2098486,13.68272,-0.23504,13.68473859,0.46272,0.13496,0.482,13.22,-0.37,13.22517675,8.57,0.31,8.575604935,8.57,0.31,8.575604935
26/11/2020 21:00,7.96,-0.29,7.965280912,7.96,-0.29,7.965280912,13.1944,-0.3458,13.1989306,0.4944,0.1442,0.515,12.7,-0.49,12.70944924,13.31176,-0.23532,13.31383978,0.46176,0.13468,0.481,12.85,-0.37,12.85532574,8.28,0.33,8.286573478,8.28,0.33,8.286573478
26/11/2020 21:30,7.51,0.31,7.516395413,7.51,0.31,7.516395413,12.54344,0.07392,12.54365781,0.49344,0.14392,0.514,12.05,-0.07,12.05020332,12.71176,0.39468,12.71788562,0.46176,0.13468,0.481,12.25,0.26,12.25275887,7.58,0.46,7.593944956,7.58,0.46,7.593944956
26/11/2020 22:00,6.79,0.35,6.799014634,6.79,0.35,6.799014634,11.66592,0.78756,11.69247366,0.50592,0.14756,0.527,11.16,0.64,11.17833619,11.97272,0.53496,11.98466547,0.46272,0.13496,0.482,11.51,0.4,11.51694838,7.06,0.51,7.078396711,7.06,0.51,7.078396711
26/11/2020 22:30,6.3,0.38,6.311449913,6.3,0.38,6.311449913,10.85976,0.78868,10.88836091,0.50976,0.14868,0.531,10.35,0.64,10.36976856,11.18176,0.64468,11.20032897,0.46176,0.13468,0.481,10.72,0.51,10.73212467,6.62,0.55,6.642808141,6.62,0.55,6.642808141
26/11/2020 23:00,5.85,0.38,5.862328889,5.85,0.38,5.862328889,10.09072,0.83896,10.12553623,0.51072,0.14896,0.532,9.58,0.69,9.6048165,10.38272,0.72496,10.40799892,0.46272,0.13496,0.482,9.92,0.59,9.937529874,6.24,0.59,6.267830566,6.24,0.59,6.267830566
26/11/2020 23:30,5.46,0.38,5.473207469,5.46,0.38,5.473207469,9.33072,0.85896,9.370173318,0.51072,0.14896,0.532,8.82,0.71,8.848530952,9.52176,0.88468,9.562770111,0.46176,0.13468,0.481,9.06,0.75,9.090990045,5.78,0.65,5.816433615,5.78,0.65,5.816433615
27/11/2020 00:00,5.18,0.4,5.195421061,5.18,0.4,5.195421061,8.78976,0.90868,8.836604563,0.50976,0.14868,0.531,8.28,0.76,8.314806071,9.35272,0.82496,9.389032453,0.46272,0.13496,0.482,8.89,0.69,8.916737071,5.57,0.67,5.610151513,5.57,0.67,5.610151513
27/11/2020 00:30,5.18,0.4,5.195421061,5.18,0.4,5.195421061,9.3588,0.9084,9.402782992,0.5088,0.1484,0.53,8.85,0.76,8.882572825,9.25272,0.80496,9.287668599,0.46272,0.13496,0.482,8.79,0.67,8.815497717,5.71,0.67,5.749173854,5.71,0.67,5.749173854
27/11/2020 01:00,5.35,0.4,5.364932432,5.35,0.4,5.364932432,10.36168,0.82924,10.39480887,0.51168,0.14924,0.533,9.85,0.68,9.873444181,9.44176,0.77468,9.473487267,0.46176,0.13468,0.481,8.98,0.64,9.002777349,6.27,0.67,6.305695838,6.27,0.67,6.305695838
27/11/2020 01:30,5.35,0.4,5.364932432,5.35,0.4,5.364932432,10.3288,0.8484,10.3635849,0.5088,0.1484,0.53,9.82,0.7,9.84491747,9.41176,0.77468,9.443588058,0.46176,0.13468,0.481,8.95,0.64,8.972853504,6.29,0.69,6.327732611,6.29,0.69,6.327732611
27/11/2020 02:00,5.22,0.4,5.235303239,5.22,0.4,5.235303239,10.0488,0.8484,10.08455076,0.5088,0.1484,0.53,9.54,0.7,9.565646868,9.17176,0.77468,9.204417994,0.46176,0.13468,0.481,8.71,0.64,8.733481551,6.13,0.66,6.165427803,6.13,0.66,6.165427803
27/11/2020 02:30,5.1,0.36,5.112690094,5.1,0.36,5.112690094,9.80976,0.82868,9.844699173,0.50976,0.14868,0.531,9.3,0.68,9.324827076,8.91176,0.81468,8.948920035,0.46176,0.13468,0.481,8.45,0.68,8.477316792,6,0.66,6.036190852,6,0.66,6.036190852
27/11/2020 03:00,4.97,0.35,4.982308702,4.97,0.35,4.982308702,9.644,0.827,9.679393834,0.504,0.147,0.525,9.14,0.68,9.165260498,8.72176,0.83468,8.761608768,0.46176,0.13468,0.481,8.26,0.7,8.289607952,5.84,0.66,5.877176193,5.84,0.66,5.877176193
27/11/2020 03:30,4.81,0.37,4.82420978,4.81,0.37,4.82420978,9.29536,0.79448,9.329250559,0.49536,0.14448,0.516,8.8,0.65,8.823973028,8.37176,0.99468,8.430643736,0.46176,0.13468,0.481,7.91,0.86,7.956613601,5.66,0.62,5.693856338,5.66,0.62,5.693856338
27/11/2020 04:00,4.65,0.37,4.664697203,4.65,0.37,4.664697203,8.87536,0.79448,8.910848085,0.49536,0.14448,0.516,8.38,0.65,8.405171027,8.56272,0.83496,8.60333261,0.46272,0.13496,0.482,8.1,0.7,8.13019065,5.5,0.62,5.534835138,5.5,0.62,5.534835138
27/11/2020 04:30,4.69,0.37,4.704572244,4.69,0.37,4.704572244,8.69016,0.81588,8.728375622,0.50016,0.14588,0.521,8.19,0.67,8.217359673,8.39176,0.87468,8.437221166,0.46176,0.13468,0.481,7.93,0.74,7.964452272,5.4,0.62,5.43547606,5.4,0.62,5.43547606
27/11/2020 05:00,4.81,0.33,4.821306877,4.81,0.33,4.821306877,8.56072,0.86896,8.604709083,0.51072,0.14896,0.532,8.05,0.72,8.082134619,8.41176,0.79468,8.449214319,0.46176,0.13468,0.481,7.95,0.66,7.977349184,5.47,0.59,5.501727002,5.47,0.59,5.501727002
