Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
27/11/2020 05:30,5.19,0.28,5.197547499,5.19,0.28,5.197547499,8.74168,0.81924,8.779984248,0.51168,0.14924,0.533,8.23,0.67,8.257227137,8.66176,0.77468,8.696333446,0.46176,0.13468,0.481,8.2,0.64,8.22493769,6.04,0.53,6.063208721,6.04,0.53,6.063208721
27/11/2020 06:00,5.52,0.16,5.522318354,5.52,0.16,5.522318354,8.94168,0.81924,8.979131105,0.51168,0.14924,0.533,8.43,0.67,8.456583234,9.38176,0.67468,9.405988188,0.46176,0.13468,0.481,8.92,0.54,8.936330343,6.49,0.43,6.504229393,6.49,0.43,6.504229393
27/11/2020 06:30,6.38,-0.35,6.389593101,6.38,-0.35,6.389593101,9.79728,0.62504,9.817197686,0.49728,0.14504,0.518,9.3,0.48,9.312378858,10.75176,0.57468,10.76710733,0.46176,0.13468,0.481,10.29,0.44,10.2994029,7.67,-0.01,7.670006519,7.67,-0.01,7.670006519
27/11/2020 07:00,7.17,-0.53,7.189561878,7.17,-0.53,7.189561878,10.7044,0.4342,10.71320256,0.4944,0.1442,0.515,10.21,0.29,10.21411768,12.3108,-0.2356,12.31305421,0.4608,0.1344,0.48,11.85,-0.37,11.85577496,8.22,-0.34,8.227028625,8.22,-0.34,8.227028625
27/11/2020 07:30,8.05,-0.72,8.082134619,8.05,-0.72,8.082134619,11.62688,0.40784,11.63403077,0.50688,0.14784,0.528,11.12,0.26,11.12303915,14.32984,-0.70588,14.3472151,0.45984,0.13412,0.479,13.87,-0.84,13.89541291,9.06,-0.47,9.072182758,9.06,-0.47,9.072182758
27/11/2020 08:00,8.4,-0.66,8.425888677,8.4,-0.66,8.425888677,11.83344,0.59392,11.84833504,0.49344,0.14392,0.514,11.34,0.45,11.34892506,15.2708,-0.7056,15.28709273,0.4608,0.1344,0.48,14.81,-0.84,14.83380261,9.57,-0.52,9.584117069,9.57,-0.52,9.584117069
27/11/2020 08:30,8.75,-0.79,8.785590475,8.75,-0.79,8.785590475,12.18784,0.59812,12.20250759,0.50784,0.14812,0.529,11.68,0.45,11.68866545,16.15984,-1.00588,16.19111557,0.45984,0.13412,0.479,15.7,-1.14,15.74133412,9.75,-0.67,9.7729934,9.75,-0.67,9.7729934
27/11/2020 09:00,8.98,-0.9,9.024987535,8.98,-0.9,9.024987535,12.27072,0.56896,12.28390348,0.51072,0.14896,0.532,11.76,0.42,11.76749761,16.3108,-1.0756,16.34622623,0.4608,0.1344,0.48,15.85,-1.21,15.89611902,10.15,-0.81,10.1822689,10.15,-0.81,10.1822689
27/11/2020 09:30,8.93,-0.86,8.9713154,8.93,-0.86,8.9713154,12.46976,0.56868,12.48272051,0.50976,0.14868,0.531,11.96,0.42,11.96737231,16.73984,-1.17588,16.78108867,0.45984,0.13412,0.479,16.28,-1.31,16.33262073,10.55,-0.93,10.5909112,10.55,-0.93,10.5909112
27/11/2020 10:00,9.04,-0.9,9.084690419,9.04,-0.9,9.084690419,12.78976,0.33868,12.79424343,0.50976,0.14868,0.531,12.28,0.19,12.28146978,17.0108,-1.2156,17.05417837,0.4608,0.1344,0.48,16.55,-1.35,16.60496914,10.77,-0.93,10.81007863,10.77,-0.93,10.81007863
27/11/2020 10:30,9.04,-0.81,9.076216172,9.04,-0.81,9.076216172,12.94784,0.07812,12.94807566,0.50784,0.14812,0.529,12.44,-0.07,12.44019694,16.80984,-1.07588,16.84423458,0.45984,0.13412,0.479,16.35,-1.21,16.39471256,10.71,-0.77,10.73764406,10.71,-0.77,10.73764406
27/11/2020 11:00,9.25,-0.9,9.293680649,9.25,-0.9,9.293680649,13.02592,0.30756,13.02955045,0.50592,0.14756,0.527,12.52,0.16,12.52102232,16.8508,-1.1256,16.88835208,0.4608,0.1344,0.48,16.39,-1.26,16.43836062,11.09,-0.99,11.13410077,11.09,-0.99,11.13410077
27/11/2020 11:30,9.31,-0.9,9.353400451,9.31,-0.9,9.353400451,13.16592,0.54756,13.17730137,0.50592,0.14756,0.527,12.66,0.4,12.66631754,17.2552,-1.3214,17.30572232,0.4752,0.1386,0.495,16.78,-1.46,16.84339633,11.04,-0.99,11.08429971,11.04,-0.99,11.08429971
27/11/2020 12:00,9.31,-0.9,9.353400451,9.31,-0.9,9.353400451,13.18688,-0.16216,13.18787701,0.50688,0.14784,0.528,12.68,-0.31,12.68378887,17.2808,-1.3256,17.33156842,0.4608,0.1344,0.48,16.82,-1.46,16.88324613,10.94,-0.91,10.97778211,10.94,-0.91,10.97778211
27/11/2020 12:30,9.34,-0.9,9.383261693,9.34,-0.9,9.383261693,13.41592,0.09756,13.41627472,0.50592,0.14756,0.527,12.91,-0.05,12.91009682,17.23888,-1.15616,17.27760659,0.45888,0.13384,0.478,16.78,-1.29,16.82951277,10.77,-0.85,10.80349018,10.77,-0.85,10.80349018
27/11/2020 13:00,9.26,-0.82,9.296235797,9.26,-0.82,9.296235797,13.22016,0.16588,13.22120065,0.50016,0.14588,0.521,12.72,0.02,12.72001572,16.83792,-1.02644,16.86917689,0.45792,0.13356,0.477,16.38,-1.16,16.42102311,10.44,-0.65,10.4602151,10.44,-0.65,10.4602151
27/11/2020 13:30,8.93,-0.65,8.953624964,8.93,-0.65,8.953624964,12.63632,0.53476,12.64763027,0.49632,0.14476,0.517,12.14,0.39,12.1462628,15.87888,-0.70616,15.89457429,0.45888,0.13384,0.478,15.42,-0.84,15.44286243,10.27,-0.54,10.28418689,10.27,-0.54,10.28418689
27/11/2020 14:00,8.9,-0.65,8.923704388,8.9,-0.65,8.923704388,12.64592,0.61756,12.66099021,0.50592,0.14756,0.527,12.14,0.47,12.14909462,15.93984,-0.55588,15.94952983,0.45984,0.13412,0.479,15.48,-0.69,15.49537028,10.11,-0.45,10.12000988,10.11,-0.45,10.12000988
27/11/2020 14:30,8.84,-0.65,8.863864846,8.84,-0.65,8.863864846,12.42496,0.64728,12.44180865,0.50496,0.14728,0.526,11.92,0.5,11.93048197,15.6708,-0.4956,15.67863489,0.4608,0.1344,0.48,15.21,-0.63,15.22304175,9.91,-0.45,9.920211691,9.91,-0.45,9.920211691
27/11/2020 15:00,8.72,-0.65,8.744192358,8.72,-0.65,8.744192358,12.44016,0.67588,12.45850692,0.50016,0.14588,0.521,11.94,0.53,11.95175719,15.2808,-0.3056,15.28385553,0.4608,0.1344,0.48,14.82,-0.44,14.82653028,9.51,-0.36,9.516811441,9.51,-0.36,9.516811441
27/11/2020 15:30,8.72,-0.56,8.737963149,8.72,-0.56,8.737963149,12.62496,0.71728,12.64531951,0.50496,0.14728,0.526,12.12,0.57,12.13339606,15.35984,-0.22588,15.36150079,0.45984,0.13412,0.479,14.9,-0.36,14.90434836,9.17,0.3,9.174905994,9.17,0.3,9.174905994
27/11/2020 16:00,9,-0.51,9.014438418,9,-0.51,9.014438418,13.24784,0.68812,13.26569914,0.50784,0.14812,0.529,12.74,0.54,12.75143913,15.83888,-0.25616,15.84095128,0.45888,0.13384,0.478,15.38,-0.39,15.38494394,9.54,0.25,9.543275119,9.54,0.25,9.543275119
27/11/2020 16:30,9.33,-0.38,9.337735271,9.33,-0.38,9.337735271,14.25304,0.42672,14.25942633,0.50304,0.14672,0.524,13.75,0.28,13.75285061,16.22888,-0.13616,16.22945118,0.45888,0.13384,0.478,15.77,-0.27,15.77231118,9.85,-0.25,9.853172078,9.85,-0.25,9.853172078
27/11/2020 17:00,9.71,-0.45,9.720421802,9.71,-0.45,9.720421802,15.34248,-0.45636,15.34926568,0.49248,0.14364,0.513,14.85,-0.6,14.86211627,16.82888,-0.32616,16.83204035,0.45888,0.13384,0.478,16.37,-0.46,16.37646177,10.1,-0.33,10.10538965,10.1,-0.33,10.10538965
27/11/2020 17:30,9.43,-0.45,9.440730904,9.43,-0.45,9.440730904,15.64536,-0.45552,15.65198991,0.49536,0.14448,0.516,15.15,-0.6,15.16187653,16.65888,-0.10616,16.65921825,0.45888,0.13384,0.478,16.2,-0.24,16.20177768,9.8,-0.33,9.805554548,9.8,-0.33,9.805554548
27/11/2020 18:00,9.26,-0.4,9.268635282,9.26,-0.4,9.268635282,15.68344,-0.50608,15.69160308,0.49344,0.14392,0.514,15.19,-0.65,15.20390082,15.86888,0.71384,15.88492745,0.45888,0.13384,0.478,15.41,0.58,15.42091113,9.57,-0.31,9.575019582,9.57,-0.31,9.575019582
27/11/2020 18:30,8.97,-0.38,8.978045444,8.97,-0.38,8.978045444,15.24536,-0.50552,15.25373895,0.49536,0.14448,0.516,14.75,-0.65,14.76431509,14.89984,0.68412,14.91553727,0.45984,0.13412,0.479,14.44,0.55,14.45047058,9.28,0.33,9.285865603,9.28,0.33,9.285865603
27/11/2020 19:00,8.66,-0.35,8.667069862,8.66,-0.35,8.667069862,14.67976,0.49868,14.68822778,0.50976,0.14868,0.531,14.17,0.35,14.17432185,14.34984,0.68412,14.36613825,0.45984,0.13412,0.479,13.89,0.55,13.90088486,8.98,0.33,8.986061429,8.98,0.33,8.986061429
27/11/2020 19:30,8.38,-0.15,8.381342375,8.38,-0.15,8.381342375,14.20784,0.57812,14.21959705,0.50784,0.14812,0.529,13.7,0.43,13.70674651,13.83984,0.72412,13.85877054,0.45984,0.13412,0.479,13.38,0.59,13.3930019,8.68,0.36,8.68746223,8.68,0.36,8.68746223
27/11/2020 20:00,7.99,0.33,7.996811865,7.99,0.33,7.996811865,13.71632,0.57476,13.72835691,0.49632,0.14476,0.517,13.22,0.43,13.22699134,13.68984,0.58412,13.70229599,0.45984,0.13412,0.479,13.23,0.45,13.23765085,8.24,0.43,8.251212032,8.24,0.43,8.251212032
27/11/2020 20:30,7.8,0.3,7.805767099,7.8,0.3,7.805767099,13.48536,0.57448,13.49759096,0.49536,0.14448,0.516,12.99,0.43,12.99711506,13.44984,0.58412,13.46251805,0.45984,0.13412,0.479,12.99,0.45,12.99779212,8.13,0.43,8.141363522,8.13,0.43,8.141363522
27/11/2020 21:00,7.45,0.34,7.457754354,7.45,0.34,7.457754354,13.08536,0.57448,13.09796448,0.49536,0.14448,0.516,12.59,0.43,12.59734099,12.93888,0.65384,12.9553897,0.45888,0.13384,0.478,12.48,0.52,12.49082864,7.72,0.49,7.735534888,7.72,0.49,7.735534888
27/11/2020 21:30,6.99,0.39,7.000871374,6.99,0.39,7.000871374,12.5644,0.3442,12.56911377,0.4944,0.1442,0.515,12.07,0.2,12.07165689,12.39888,0.70384,12.41884117,0.45888,0.13384,0.478,11.94,0.57,11.95359778,7.42,0.56,7.441102069,7.42,0.56,7.441102069
27/11/2020 22:00,6.59,0.41,6.602741855,6.59,0.41,6.602741855,11.87496,0.75728,11.89908181,0.50496,0.14728,0.526,11.37,0.61,11.38635148,11.76888,0.70384,11.78990785,0.45888,0.13384,0.478,11.31,0.57,11.32435429,7.01,0.6,7.035630746,7.01,0.6,7.035630746
27/11/2020 22:30,6.32,0.41,6.333285088,6.32,0.41,6.333285088,11.19728,0.72504,11.22072914,0.49728,0.14504,0.518,10.7,0.58,10.7157081,11.29984,0.75412,11.32497598,0.45984,0.13412,0.479,10.84,0.62,10.85771615,6.64,0.71,6.677851451,6.64,0.71,6.677851451
27/11/2020 23:00,5.96,0.41,5.974085704,5.96,0.41,5.974085704,10.32688,0.82784,10.36000819,0.50688,0.14784,0.528,9.82,0.68,9.843515632,10.46984,0.85412,10.50462139,0.45984,0.13412,0.479,10.01,0.72,10.0358607,6.26,0.74,6.303586281,6.26,0.74,6.303586281
27/11/2020 23:30,5.6,0.41,5.614988869,5.6,0.41,5.614988869,9.71072,0.87896,9.750418124,0.51072,0.14896,0.532,9.2,0.73,9.228916513,9.76888,1.03384,9.82343329,0.45888,0.13384,0.478,9.31,0.9,9.353400451,5.98,0.77,6.029369785,5.98,0.77,6.029369785
28/11/2020 00:00,5.04,0.58,5.07326325,5.04,0.58,5.07326325,9.24728,0.87504,9.288588827,0.49728,0.14504,0.518,8.75,0.73,8.780398624,9.60888,0.89384,9.650363972,0.45888,0.13384,0.478,9.15,0.76,9.181508591,5.74,0.79,5.794109077,5.74,0.79,5.794109077
28/11/2020 00:30,5.04,0.57,5.07212973,5.04,0.57,5.07212973,9.57632,0.93476,9.621833557,0.49632,0.14476,0.517,9.08,0.79,9.114301948,9.40888,0.89384,9.451241865,0.45888,0.13384,0.478,8.95,0.76,8.982210196,5.79,0.79,5.843646122,5.79,0.79,5.843646122
28/11/2020 01:00,5.2,0.57,5.231147102,5.2,0.57,5.231147102,10.33976,0.96868,10.38503624,0.50976,0.14868,0.531,9.83,0.82,9.864142132,9.46888,0.91384,9.512875065,0.45888,0.13384,0.478,9.01,0.78,9.043699464,6.4,0.78,6.447356047,6.4,0.78,6.447356047
28/11/2020 01:30,5.24,0.57,5.270910737,5.24,0.57,5.270910737,10.35688,0.94784,10.40016173,0.50688,0.14784,0.528,9.85,0.8,9.882433911,9.28984,0.95412,9.338708273,0.45984,0.13412,0.479,8.83,0.82,8.867993009,6.34,0.81,6.391533462,6.34,0.81,6.391533462
28/11/2020 02:00,5.11,0.57,5.141692328,5.11,0.57,5.141692328,10.08728,0.88504,10.12603148,0.49728,0.14504,0.518,9.59,0.74,9.6185082,9.06984,0.95412,9.119887203,0.45984,0.13412,0.479,8.61,0.82,8.648959475,6.15,0.78,6.199266086,6.15,0.78,6.199266086
28/11/2020 02:30,4.94,0.57,4.972775885,4.94,0.57,4.972775885,9.79536,0.90448,9.837030121,0.49536,0.14448,0.516,9.3,0.76,9.33100209,9.00984,0.87412,9.052143536,0.45984,0.13412,0.479,8.55,0.74,8.581963645,6.1,0.78,6.149666658,6.1,0.78,6.149666658
28/11/2020 03:00,4.84,0.57,4.873448471,4.84,0.57,4.873448471,9.64536,0.85448,9.683135112,0.49536,0.14448,0.516,9.15,0.71,9.177505108,8.82888,0.90384,8.875023876,0.45888,0.13384,0.478,8.37,0.77,8.405343538,5.89,0.78,5.941422389,5.89,0.78,5.941422389
28/11/2020 03:30,4.75,0.52,4.778378386,4.75,0.52,4.778378386,9.30824,0.88532,9.350247237,0.49824,0.14532,0.519,8.81,0.74,8.841023696,8.41888,1.02384,8.48090731,0.45888,0.13384,0.478,7.96,0.89,8.009600489,5.55,0.78,5.6045428,5.55,0.78,5.6045428
28/11/2020 04:00,4.81,0.39,4.82578491,4.81,0.39,4.82578491,8.83072,1.03896,8.891628287,0.51072,0.14896,0.532,8.32,0.89,8.367466761,8.33888,0.94384,8.392124499,0.45888,0.13384,0.478,7.88,0.81,7.921521319,5.35,0.78,5.406560829,5.35,0.78,5.406560829
28/11/2020 04:30,4.75,0.37,4.764388733,4.75,0.37,4.764388733,8.57072,1.03896,8.633462758,0.51072,0.14896,0.532,8.06,0.89,8.10898884,8.38888,0.89384,8.436365189,0.45888,0.13384,0.478,7.93,0.76,7.966335418,5.29,0.82,5.353176627,5.29,0.82,5.353176627
28/11/2020 05:00,4.68,0.37,4.694603285,4.68,0.37,4.694603285,8.33072,1.03896,8.395256613,0.51072,0.14896,0.532,7.82,0.89,7.870482831,8.29888,0.89384,8.346877212,0.45888,0.13384,0.478,7.84,0.76,7.876750599,5.19,0.8,5.251295078,5.19,0.8,5.251295078
28/11/2020 05:30,4.76,0.35,4.772850301,4.76,0.35,4.772850301,8.27168,1.07924,8.341789316,0.51168,0.14924,0.533,7.76,0.93,7.815529413,8.24984,0.96412,8.305985035,0.45984,0.13412,0.479,7.79,0.83,7.834092162,5.39,0.78,5.446145426,5.39,0.78,5.446145426
28/11/2020 06:00,4.8,0.35,4.8127435,4.8,0.35,4.8127435,8.27168,1.07924,8.341789316,0.51168,0.14924,0.533,7.76,0.93,7.815529413,8.34984,0.96412,8.405317091,0.45984,0.13412,0.479,7.89,0.83,7.933536412,5.69,0.64,5.725879845,5.69,0.64,5.725879845
28/11/2020 06:30,5.2,0.32,5.20983685,5.2,0.32,5.20983685,8.55168,0.99924,8.609861288,0.51168,0.14924,0.533,8.04,0.85,8.084806739,9.34984,0.99412,9.402541284,0.45984,0.13412,0.479,8.89,0.86,8.931500434,5.94,0.47,5.958565264,5.94,0.47,5.958565264
28/11/2020 07:00,5.41,0.35,5.421309805,5.41,0.35,5.421309805,8.87072,0.89896,8.916154014,0.51072,0.14896,0.532,8.36,0.75,8.393574924,10.00888,0.96384,10.05518107,0.45888,0.13384,0.478,9.55,0.83,9.586000209,6.24,0.38,6.251559805,6.24,0.38,6.251559805
28/11/2020 07:30,5.62,0.35,5.630888029,5.62,0.35,5.630888029,9.174,0.807,9.209425878,0.504,0.147,0.525,8.67,0.66,8.695084818,11.00888,0.64384,11.027691,0.45888,0.13384,0.478,10.55,0.51,10.56231982,6.54,0.38,6.551030453,6.54,0.38,6.551030453
28/11/2020 08:00,5.7,0.37,5.711996148,5.7,0.37,5.711996148,9.4144,0.8542,9.453072781,0.4944,0.1442,0.515,8.92,0.71,8.948212112,11.35888,0.70384,11.38066543,0.45888,0.13384,0.478,10.9,0.57,10.91489349,6.64,0.38,6.650864605,6.64,0.38,6.650864605
28/11/2020 08:30,5.95,0.42,5.96480511,5.95,0.42,5.96480511,9.97496,1.03728,10.02874752,0.50496,0.14728,0.526,9.47,0.89,9.511729601,11.92888,0.76384,11.9533104,0.45888,0.13384,0.478,11.47,0.63,11.48728863,6.8,0.44,6.814220425,6.8,0.44,6.814220425
28/11/2020 09:00,6.41,0.36,6.420101245,6.41,0.36,6.420101245,10.57168,0.96924,10.61601828,0.51168,0.14924,0.533,10.06,0.82,10.09336416,12.77984,0.66412,12.79708427,0.45984,0.13412,0.479,12.32,0.53,12.33139489,7.19,0.39,7.200569422,7.19,0.39,7.200569422
28/11/2020 09:30,6.75,0.36,6.759593183,6.75,0.36,6.759593183,11.30976,0.85868,11.34231028,0.50976,0.14868,0.531,10.8,0.71,10.8233128,13.53888,0.57384,13.55103553,0.45888,0.13384,0.478,13.08,0.44,13.08739852,7.5,0.39,7.510133155,7.5,0.39,7.510133155
28/11/2020 10:00,7.22,0.33,7.227537617,7.22,0.33,7.227537617,11.7588,0.8384,11.78865098,0.5088,0.1484,0.53,11.25,0.69,11.27114014,14.30888,0.41384,14.31486327,0.45888,0.13384,0.478,13.85,0.28,13.85283004,7.84,0.4,7.85019745,7.84,0.4,7.85019745
28/11/2020 10:30,7.41,0.38,7.419737192,7.41,0.38,7.419737192,12.19688,0.83784,12.22562299,0.50688,0.14784,0.528,11.69,0.69,11.71034585,14.66888,0.24384,14.67090653,0.45888,0.13384,0.478,14.21,0.11,14.21042575,8.14,0.43,8.151349582,8.14,0.43,8.151349582
28/11/2020 11:00,7.56,0.38,7.56954424,7.56,0.38,7.56954424,12.58688,0.83784,12.6147344,0.50688,0.14784,0.528,12.08,0.69,12.09969008,14.6272,0.5596,14.63790053,0.3072,0.0896,0.32,14.32,0.47,14.32771091,8.45,0.39,8.458995212,8.45,0.39,8.458995212
28/11/2020 11:30,7.77,0.38,7.7792866,7.77,0.38,7.7792866,12.97688,0.79784,13.00138313,0.50688,0.14784,0.528,12.47,0.65,12.48692917,15.36888,-0.24616,15.37085122,0.45888,0.13384,0.478,14.91,-0.38,14.9148416,8.6,0.37,8.607955623,8.6,0.37,8.607955623
28/11/2020 12:00,7.95,0.38,7.95907658,7.95,0.38,7.95907658,13.35688,0.75784,13.37836181,0.50688,0.14784,0.528,12.85,0.61,12.86447045,15.62984,-0.24588,15.6317739,0.45984,0.13412,0.479,15.17,-0.38,15.17475865,8.53,0.37,8.538020848,8.53,0.37,8.538020848
28/11/2020 12:30,7.95,0.38,7.95907658,7.95,0.38,7.95907658,13.40688,0.75784,13.42828183,0.50688,0.14784,0.528,12.9,0.61,12.91441443,15.59984,0.48412,15.6073502,0.45984,0.13412,0.479,15.14,0.35,15.14404503,8.42,0.49,8.434245669,8.42,0.49,8.434245669
28/11/2020 13:00,8.13,0.4,8.139834151,8.13,0.4,8.139834151,13.37592,0.80756,13.40027571,0.50592,0.14756,0.527,12.87,0.66,12.88691197,15.26888,0.56384,15.27928703,0.45888,0.13384,0.478,14.81,0.43,14.81624109,8.36,0.57,8.379409287,8.36,0.57,8.379409287
28/11/2020 13:30,7.94,0.4,7.950069182,7.94,0.4,7.950069182,13.25688,0.80784,13.28147103,0.50688,0.14784,0.528,12.75,0.66,12.76707092,15.10888,0.56384,15.11939716,0.45888,0.13384,0.478,14.65,0.43,14.65630922,8.33,0.6,8.351580689,8.33,0.6,8.351580689
28/11/2020 14:00,7.78,0.43,7.791873972,7.78,0.43,7.791873972,12.95592,0.85756,12.98427018,0.50592,0.14756,0.527,12.45,0.71,12.47022855,14.61888,0.65384,14.63349443,0.45888,0.13384,0.478,14.16,0.52,14.16954481,8.02,0.6,8.042412573,8.02,0.6,8.042412573
28/11/2020 14:30,7.58,0.43,7.592186773,7.58,0.43,7.592186773,12.83688,0.90784,12.86894174,0.50688,0.14784,0.528,12.33,0.76,12.35340034,14.39888,0.61384,14.4119584,0.45888,0.13384,0.478,13.94,0.48,13.94826154,7.88,0.65,7.906762928,7.88,0.65,7.906762928
28/11/2020 15:00,7.64,0.4,7.650464038,7.64,0.4,7.650464038,12.81592,0.94756,12.85090173,0.50592,0.14756,0.527,12.31,0.8,12.33596774,14.21888,0.83384,14.24330852,0.45888,0.13384,0.478,13.76,0.7,13.77779373,7.79,0.65,7.817071063,7.79,0.65,7.817071063
28/11/2020 15:30,7.68,0.42,7.691475801,7.68,0.42,7.691475801,12.83592,1.02756,12.87698419,0.50592,0.14756,0.527,12.33,0.88,12.36136319,14.46888,0.74384,14.48798766,0.45888,0.13384,0.478,14.01,0.61,14.02327351,7.85,0.67,7.878540474,7.85,0.67,7.878540474
28/11/2020 16:00,7.8,0.39,7.809743914,7.8,0.39,7.809743914,12.97784,0.99812,13.01616589,0.50784,0.14812,0.529,12.47,0.85,12.49893595,14.60984,0.68412,14.62584852,0.45984,0.13412,0.479,14.15,0.55,14.16068501,7.96,0.63,7.984891984,7.96,0.63,7.984891984
28/11/2020 16:30,8.2,0.3,8.20548597,8.2,0.3,8.20548597,13.63592,0.74756,13.65639631,0.50592,0.14756,0.527,13.13,0.6,13.14370191,15.08888,0.51384,15.09762667,0.45888,0.13384,0.478,14.63,0.38,14.63493423,8.3,0.52,8.316273204,8.3,0.52,8.316273204
28/11/2020 17:00,8.47,-0.38,8.478519918,8.47,-0.38,8.478519918,14.37592,0.68756,14.39235264,0.50592,0.14756,0.527,13.87,0.54,13.88050792,15.60888,0.55384,15.61870269,0.45888,0.13384,0.478,15.15,0.42,15.15582066,8.54,0.49,8.554045826,8.54,0.49,8.554045826
28/11/2020 17:30,8.6,0.27,8.604237328,8.6,0.27,8.604237328,14.63688,0.65784,14.65165552,0.50688,0.14784,0.528,14.13,0.51,14.13920083,15.92888,0.53384,15.93782304,0.45888,0.13384,0.478,15.47,0.4,15.47517044,8.58,0.49,8.593980451,8.58,0.49,8.593980451
28/11/2020 18:00,8.54,0.31,8.545624611,8.54,0.31,8.545624611,14.63496,0.67728,14.65062328,0.50496,0.14728,0.526,14.13,0.53,14.13993635,15.33888,0.69384,15.35456459,0.45888,0.13384,0.478,14.88,0.56,14.89053391,8.52,0.49,8.534078743,8.52,0.49,8.534078743
28/11/2020 18:30,8.22,0.33,8.226621421,8.22,0.33,8.226621421,14.35728,0.67504,14.37314051,0.49728,0.14504,0.518,13.86,0.53,13.87012978,14.30888,0.69384,14.32569233,0.45888,0.13384,0.478,13.85,0.56,13.86131668,8.42,0.52,8.436041726,8.42,0.52,8.436041726
28/11/2020 19:00,7.97,0.33,7.976828944,7.97,0.33,7.976828944,13.94152,0.64336,13.95635669,0.49152,0.14336,0.512,13.45,0.5,13.45929047,13.89792,0.69356,13.9152149,0.45792,0.13356,0.477,13.44,0.56,13.45166161,8.11,0.58,8.130713376,8.11,0.58,8.130713376
28/11/2020 19:30,7.8,0.35,7.807848615,7.8,0.35,7.807848615,13.53056,0.64308,13.54583352,0.49056,0.14308,0.511,13.04,0.5,13.04958237,13.53888,0.73384,13.55875336,0.45888,0.13384,0.478,13.08,0.6,13.09375424,7.87,0.6,7.892838526,7.87,0.6,7.892838526
28/11/2020 20:00,7.49,0.38,7.499633324,7.49,0.38,7.499633324,12.98056,0.71308,13.00013158,0.49056,0.14308,0.511,12.49,0.57,12.50299964,12.90984,0.77412,12.93302867,0.45984,0.13412,0.479,12.45,0.64,12.46643895,7.72,0.6,7.743280958,7.72,0.6,7.743280958
28/11/2020 20:30,7.13,0.38,7.140119047,7.13,0.38,7.140119047,12.43152,0.74336,12.45372529,0.49152,0.14336,0.512,11.94,0.6,11.95506587,12.52888,0.83384,12.5565968,0.45888,0.13384,0.478,12.07,0.7,12.09028122,7.42,0.64,7.447549933,7.42,0.64,7.447549933
28/11/2020 21:00,6.91,0.42,6.922752343,6.91,0.42,6.922752343,11.99824,0.89532,12.03159844,0.49824,0.14532,0.519,11.5,0.75,11.52443057,12.10888,0.90384,12.14256569,0.45888,0.13384,0.478,11.65,0.77,11.67541862,7.2,0.67,7.231106416,7.2,0.67,7.231106416
28/11/2020 21:30,6.54,0.47,6.55686663,6.54,0.47,6.55686663,11.4144,0.8642,11.44706814,0.4944,0.1442,0.515,10.92,0.72,10.94371052,11.53888,0.95384,11.57823658,0.45888,0.13384,0.478,11.08,0.82,11.11030153,6.98,0.72,7.017036411,6.98,0.72,7.017036411
28/11/2020 22:00,6.21,0.53,6.232575712,6.21,0.53,6.232575712,10.89592,0.99756,10.94148978,0.50592,0.14756,0.527,10.39,0.85,10.42471103,10.97792,0.98356,11.02189266,0.45792,0.13356,0.477,10.52,0.85,10.55428349,6.71,0.68,6.744368021,6.71,0.68,6.744368021
28/11/2020 22:30,5.83,0.56,5.856833616,5.83,0.56,5.856833616,10.48824,1.01532,10.53726971,0.49824,0.14532,0.519,9.99,0.87,10.02781133,10.40992,1.07956,10.46574814,0.40992,0.11956,0.427,10,0.96,10.04597432,6.44,0.74,6.482376108,6.44,0.74,6.482376108
28/11/2020 23:00,5.49,0.59,5.521612083,5.49,0.59,5.521612083,9.73152,0.98336,9.781077568,0.49152,0.14336,0.512,9.24,0.84,9.278103254,9.94792,1.09356,10.00784621,0.45792,0.13356,0.477,9.49,0.96,9.538432785,5.97,0.78,6.020739157,5.97,0.78,6.020739157
28/11/2020 23:30,5.15,0.59,5.183685947,5.15,0.59,5.183685947,9.08592,1.10756,9.153176028,0.50592,0.14756,0.527,8.58,0.96,8.633539251,9.36888,1.12384,9.436044129,0.45888,0.13384,0.478,8.91,0.99,8.964831287,5.75,0.78,5.802663182,5.75,0.78,5.802663182
29/11/2020 00:00,4.9,0.62,4.939068738,4.9,0.62,4.939068738,8.61824,1.10532,8.688831509,0.49824,0.14532,0.519,8.12,0.96,8.17655184,8.77792,1.21356,8.86141114,0.45792,0.13356,0.477,8.32,1.08,8.389803335,5.54,0.82,5.600357131,5.54,0.82,5.600357131
29/11/2020 00:30,4.86,0.62,4.899387717,4.86,0.62,4.899387717,9.09208,1.10644,9.15915543,0.50208,0.14644,0.523,8.59,0.96,8.64347731,8.62792,1.21356,8.712848639,0.45792,0.13356,0.477,8.17,1.08,8.241073959,5.64,0.82,5.699298202,5.64,0.82,5.699298202
29/11/2020 01:00,5.04,0.62,5.077991729,5.04,0.62,5.077991729,9.97688,1.10784,10.03819924,0.50688,0.14784,0.528,9.47,0.96,9.518534551,8.91792,1.21356,9.000112499,0.45792,0.13356,0.477,8.46,1.08,8.528657573,6.28,0.79,6.329494451,6.28,0.79,6.329494451
29/11/2020 01:30,5.04,0.62,5.077991729,5.04,0.62,5.077991729,10.06112,1.07616,10.11851056,0.50112,0.14616,0.522,9.56,0.93,9.605128838,8.85792,1.21356,8.940664103,0.45792,0.13356,0.477,8.4,1.08,8.469143995,6.31,0.81,6.361776481,6.31,0.81,6.361776481
29/11/2020 02:00,4.88,0.62,4.919227582,4.88,0.62,4.919227582,9.7444,1.0542,9.801258542,0.4944,0.1442,0.515,9.25,0.91,9.294654378,8.57792,1.21356,8.663338814,0.45792,0.13356,0.477,8.12,1.08,8.191507798,6.12,0.79,6.170777909,6.12,0.79,6.170777909
29/11/2020 02:30,4.72,0.62,4.760546187,4.72,0.62,4.760546187,9.44248,1.05364,9.501083401,0.49248,0.14364,0.513,8.95,0.91,8.996143618,8.296,1.198,8.382053448,0.336,0.098,0.35,7.96,1.1,8.035645587,6.06,0.79,6.111276462,6.06,0.79,6.111276462
29/11/2020 03:00,4.53,0.62,4.572231403,4.53,0.62,4.572231403,9.2892,1.0556,9.348985399,0.4992,0.1456,0.52,8.79,0.91,8.836979122,7.68,1.1,7.758376119,0,0,0,7.68,1.1,7.758376119,6.23,0.75,6.274982072,6.23,0.75,6.274982072
29/11/2020 03:30,4.43,0.6,4.470447405,4.43,0.6,4.470447405,9.04016,1.02588,9.098182379,0.50016,0.14588,0.521,8.54,0.88,8.585219857,7.47,1.1,7.550556271,0,0,0,7.47,1.1,7.550556271,5.94,0.75,5.987161264,5.94,0.75,5.987161264
29/11/2020 04:00,4.3,0.62,4.344467746,4.3,0.62,4.344467746,8.67344,0.98392,8.729069824,0.49344,0.14392,0.514,8.18,0.84,8.223016478,7.38,1.1,7.461527994,0,0,0,7.38,1.1,7.461527994,5.72,0.78,5.772936861,5.72,0.78,5.772936861
29/11/2020 04:30,4.2,0.62,4.245515281,4.2,0.62,4.245515281,8.33152,0.98336,8.389351727,0.49152,0.14336,0.512,7.84,0.84,7.884871591,7.34,1.07,7.417580468,0,0,0,7.34,1.07,7.417580468,5.63,0.78,5.683775154,5.63,0.78,5.683775154
29/11/2020 05:00,4.17,0.6,4.212944339,4.17,0.6,4.212944339,7.9496,0.9828,8.010120848,0.4896,0.1428,0.51,7.46,0.84,7.507143265,7.26,1.07,7.338426262,0,0,0,7.26,1.07,7.338426262,5.57,0.78,5.624348851,5.57,0.78,5.624348851
29/11/2020 05:30,4.31,0.5,4.338905392,4.31,0.5,4.338905392,7.85248,0.98364,7.913847977,0.49248,0.14364,0.513,7.36,0.84,7.407779694,7.11,1.09,7.193066106,0,0,0,7.11,1.09,7.193066106,5.62,0.75,5.66982363,5.62,0.75,5.66982363
29/11/2020 06:00,4.35,0.5,4.378641342,4.35,0.5,4.378641342,7.7744,1.0142,7.840274039,0.4944,0.1442,0.515,7.28,0.87,7.331800597,7.26,1.04,7.33411208,0,0,0,7.26,1.04,7.33411208,5.7,0.64,5.735817291,5.7,0.64,5.735817291
29/11/2020 06:30,4.53,0.46,4.55329551,4.53,0.46,4.55329551,7.99496,0.99728,8.05691956,0.50496,0.14728,0.526,7.49,0.85,7.538076678,8.0792,1.0756,8.150483912,0.2592,0.0756,0.27,7.82,1,7.883679344,5.48,0.61,5.513846208,5.48,0.61,5.513846208
29/11/2020 07:00,4.6,0.46,4.622942786,4.6,0.46,4.622942786,8.26016,0.90588,8.30968482,0.50016,0.14588,0.521,7.76,0.76,7.797127676,8.84888,1.13384,8.921225835,0.45888,0.13384,0.478,8.39,1,8.449384593,5.36,0.59,5.392374245,5.36,0.59,5.392374245
29/11/2020 07:30,4.76,0.46,4.782175237,4.76,0.46,4.782175237,8.33016,0.90588,8.379271102,0.50016,0.14588,0.521,7.83,0.76,7.866797315,9.29888,1.13384,9.367751192,0.45888,0.13384,0.478,8.84,1,8.896381287,5.44,0.59,5.471900949,5.44,0.59,5.471900949
29/11/2020 08:00,4.82,0.58,4.854770849,4.82,0.58,4.854770849,8.32824,1.09532,8.399958774,0.49824,0.14532,0.519,7.83,0.95,7.887420364,9.47696,1.30328,9.566154379,0.45696,0.13328,0.476,9.02,1.17,9.095564853,5.4,0.68,5.442646415,5.4,0.68,5.442646415
29/11/2020 08:30,5.09,0.6,5.125241458,5.09,0.6,5.125241458,8.80592,1.21756,8.889695124,0.50592,0.14756,0.527,8.3,1.07,8.368685679,9.56712,1.29416,9.654254772,0.11712,0.03416,0.122,9.45,1.26,9.533629949,5.88,0.73,5.925141349,5.88,0.73,5.925141349
29/11/2020 09:00,5.56,0.58,5.590169944,5.56,0.58,5.590169944,9.64784,1.15812,9.717101348,0.50784,0.14812,0.529,9.14,1.01,9.195634834,10.11,1.15,10.17519533,0,0,0,10.11,1.15,10.17519533,6.35,0.67,6.385248625,6.35,0.67,6.385248625
29/11/2020 09:30,6.04,0.53,6.063208721,6.04,0.53,6.063208721,10.6592,0.9656,10.70284672,0.4992,0.1456,0.52,10.16,0.82,10.19303684,11.07,1.02,11.11689255,0,0,0,11.07,1.02,11.11689255,6.77,0.64,6.800183821,6.77,0.64,6.800183821
29/11/2020 10:00,6.43,0.49,6.448643268,6.43,0.49,6.448643268,11.49016,0.88588,11.52425964,0.50016,0.14588,0.521,10.99,0.74,11.01488538,11.84,0.98,11.88048821,0,0,0,11.84,0.98,11.88048821,7.15,0.59,7.17430136,7.15,0.59,7.17430136
29/11/2020 10:30,6.75,0.47,6.766343178,6.75,0.47,6.766343178,12.214,0.887,12.24616532,0.504,0.147,0.525,11.71,0.74,11.73335843,12.32,0.9,12.35282964,0,0,0,12.32,0.9,12.35282964,7.55,0.56,7.570739726,7.55,0.56,7.570739726
29/11/2020 11:00,7.04,0.45,7.054367442,7.04,0.45,7.054367442,12.61688,0.85784,12.64600927,0.50688,0.14784,0.528,12.11,0.71,12.13079552,12.56,0.88,12.59079028,0,0,0,12.56,0.88,12.59079028,7.7,0.56,7.72033678,7.7,0.56,7.72033678
29/11/2020 11:30,7.24,0.43,7.252758096,7.24,0.43,7.252758096,13.21496,0.80728,13.23959474,0.50496,0.14728,0.526,12.71,0.66,12.72712458,13.17,0.81,13.19488537,0,0,0,13.17,0.81,13.19488537,8.05,0.53,8.067428339,8.05,0.53,8.067428339
29/11/2020 12:00,7.44,0.43,7.452415716,7.44,0.43,7.452415716,13.43304,0.76672,13.45490331,0.50304,0.14672,0.524,12.93,0.62,12.94485612,13.75,0.76,13.77098762,0,0,0,13.75,0.76,13.77098762,8.41,0.53,8.426683808,8.41,0.53,8.426683808
29/11/2020 12:30,7.61,0.4,7.620505233,7.61,0.4,7.620505233,13.79592,0.76756,13.81725577,0.50592,0.14756,0.527,13.29,0.62,13.30445414,13.93,0.76,13.95071683,0,0,0,13.93,0.76,13.95071683,8.41,0.57,8.429294158,8.41,0.57,8.429294158
29/11/2020 13:00,7.76,0.4,7.770302439,7.76,0.4,7.770302439,14.15592,0.74756,14.17564521,0.50592,0.14756,0.527,13.65,0.6,13.66318045,14.07,0.76,14.09051099,0,0,0,14.07,0.76,14.09051099,8.46,0.62,8.482688253,8.46,0.62,8.482688253
29/11/2020 13:30,7.8,0.42,7.811299508,7.8,0.42,7.811299508,14.02592,0.74756,14.04582777,0.50592,0.14756,0.527,13.52,0.6,13.53330706,14.23,0.76,14.2502807,0,0,0,14.23,0.76,14.2502807,8.54,0.62,8.562476277,8.54,0.62,8.562476277
29/11/2020 14:00,7.74,0.42,7.751386973,7.74,0.42,7.751386973,13.81016,0.79588,13.83307429,0.50016,0.14588,0.521,13.31,0.65,13.32586207,13.91,0.82,13.9341487,0,0,0,13.91,0.82,13.9341487,8.35,0.66,8.376043219,8.35,0.66,8.376043219
29/11/2020 14:30,7.63,0.45,7.643258467,7.63,0.45,7.643258467,13.68248,0.76364,13.70377339,0.49248,0.14364,0.513,13.19,0.62,13.20456361,13.87,0.82,13.89421822,0,0,0,13.87,0.82,13.89421822,8.25,0.66,8.276357895,8.25,0.66,8.276357895
29/11/2020 15:00,7.63,0.45,7.643258467,7.63,0.45,7.643258467,13.41632,0.84476,13.44288889,0.49632,0.14476,0.517,12.92,0.7,12.93894895,13.54,0.76,13.56131262,0,0,0,13.54,0.76,13.56131262,8.25,0.69,8.278804261,8.25,0.69,8.278804261
29/11/2020 15:30,7.72,0.45,7.733104163,7.72,0.45,7.733104163,13.5792,0.9056,13.60936384,0.4992,0.1456,0.52,13.08,0.76,13.10206091,14.05,0.81,14.07332939,0,0,0,14.05,0.81,14.07332939,8.35,0.69,8.378460479,8.35,0.69,8.378460479
29/11/2020 16:00,7.79,0.45,7.802986608,7.79,0.45,7.802986608,13.90496,0.85728,13.9313618,0.50496,0.14728,0.526,13.4,0.71,13.41879652,14.02,0.83,14.04454698,0,0,0,14.02,0.83,14.04454698,8.39,0.66,8.415919439,8.39,0.66,8.415919439
29/11/2020 16:30,8.29,0.38,8.298704718,8.29,0.38,8.298704718,14.62784,0.67812,14.64354977,0.50784,0.14812,0.529,14.12,0.53,14.12994338,14.74,0.62,14.75303359,0,0,0,14.74,0.62,14.75303359,8.89,0.52,8.905195113,8.89,0.52,8.905195113
29/11/2020 17:00,8.61,0.33,8.616321721,8.61,0.33,8.616321721,15.39208,0.54644,15.40177663,0.50208,0.14644,0.523,14.89,0.4,14.89537176,15.1,0.56,15.11038054,0,0,0,15.1,0.56,15.11038054,9.27,0.46,9.281406143,9.27,0.46,9.281406143
29/11/2020 17:30,8.65,0.33,8.656292509,8.65,0.33,8.656292509,15.51056,0.11308,15.5109722,0.49056,0.14308,0.511,15.02,-0.03,15.02002996,15.1,0.56,15.11038054,0,0,0,15.1,0.56,15.11038054,9.15,0.46,9.161555545,9.15,0.46,9.161555545
29/11/2020 18:00,8.35,0.39,8.359102823,8.35,0.39,8.359102823,15.10056,-0.31692,15.10388528,0.49056,0.14308,0.511,14.61,-0.46,14.61723982,14.77,0.61,14.78259111,0,0,0,14.77,0.61,14.78259111,9.15,0.43,9.160098253,9.15,0.43,9.160098253
29/11/2020 18:30,8.12,0.39,8.129360368,8.12,0.39,8.129360368,14.73056,-0.37692,14.73538145,0.49056,0.14308,0.511,14.24,-0.52,14.24949122,13.88,0.57,13.89169896,0,0,0,13.88,0.57,13.89169896,8.91,0.43,8.920369947,8.91,0.43,8.920369947
29/11/2020 19:00,7.82,0.42,7.83127065,7.82,0.42,7.83127065,14.38768,0.14224,14.38838309,0.48768,0.14224,0.508,13.9,0,13.9,13.46,0.61,13.47381535,0,0,0,13.46,0.61,13.47381535,8.72,0.49,8.733756351,8.72,0.49,8.733756351
29/11/2020 19:30,7.55,0.45,7.563398707,7.55,0.45,7.563398707,13.9644,0.6542,13.97971548,0.4944,0.1442,0.515,13.47,0.51,13.47965133,13.03,0.65,13.04620251,0,0,0,13.03,0.65,13.04620251,8.45,0.54,8.467236857,8.45,0.54,8.467236857
29/11/2020 20:00,7.17,0.48,7.186048984,7.17,0.48,7.186048984,13.15208,0.71644,13.17157905,0.50208,0.14644,0.523,12.65,0.57,12.66283539,12.74,0.55,12.75186653,0,0,0,12.74,0.55,12.75186653,8.11,0.57,8.13000615,8.11,0.57,8.13000615
29/11/2020 20:30,6.99,0.48,7.006461304,6.99,0.48,7.006461304,12.85304,0.75672,12.87529659,0.50304,0.14672,0.524,12.35,0.61,12.3650556,12.5,0.52,12.51081132,0,0,0,12.5,0.52,12.51081132,7.93,0.57,7.950459106,7.93,0.57,7.950459106
29/11/2020 21:00,6.73,0.51,6.74929626,6.73,0.51,6.74929626,12.2544,0.7542,12.27758677,0.4944,0.1442,0.515,11.76,0.61,11.77580995,12.17,0.52,12.18110422,0,0,0,12.17,0.52,12.18110422,7.77,0.57,7.790879283,7.77,0.57,7.790879283
29/11/2020 21:30,6.45,0.54,6.472565179,6.45,0.54,6.472565179,11.69728,0.85504,11.72848894,0.49728,0.14504,0.518,11.2,0.71,11.2224819,11.59,0.57,11.60400793,0,0,0,11.59,0.57,11.60400793,7.43,0.66,7.459255995,7.43,0.66,7.459255995
29/11/2020 22:00,6.07,0.54,6.093972432,6.07,0.54,6.093972432,11.09112,0.87616,11.12567298,0.50112,0.14616,0.522,10.59,0.73,10.61513071,10.92,0.62,10.93758657,0,0,0,10.92,0.62,10.93758657,7.09,0.6,7.115342578,7.09,0.6,7.115342578
29/11/2020 22:30,5.66,0.58,5.689639707,5.66,0.58,5.689639707,10.40304,0.98672,10.44973003,0.50304,0.14672,0.524,9.9,0.84,9.935572455,10.22,0.69,10.24326608,0,0,0,10.22,0.69,10.24326608,6.77,0.6,6.796535882,6.77,0.6,6.796535882
29/11/2020 23:00,5.37,0.58,5.401231341,5.37,0.58,5.401231341,9.66496,1.01728,9.71834916,0.50496,0.14728,0.526,9.16,0.87,9.201222745,9.67,0.72,9.696767503,0,0,0,9.67,0.72,9.696767503,6.47,0.62,6.499638451,6.47,0.62,6.499638451
29/11/2020 23:30,4.93,0.59,4.965178748,4.93,0.59,4.965178748,8.99248,0.88364,9.035790845,0.49248,0.14364,0.513,8.5,0.74,8.53215096,8.62,0.97,8.674404879,0,0,0,8.62,0.97,8.674404879,6.14,0.62,6.171223542,6.14,0.62,6.171223542
30/11/2020 00:00,4.66,0.59,4.697201294,4.66,0.59,4.697201294,8.3244,0.9742,8.381211189,0.4944,0.1442,0.515,7.83,0.83,7.873868173,8.49,0.8,8.527608105,0,0,0,8.49,0.8,8.527608105,5.96,0.62,5.992161547,5.96,0.62,5.992161547
30/11/2020 00:30,4.72,0.57,4.754292797,4.72,0.57,4.754292797,8.82592,1.06756,8.890250176,0.50592,0.14756,0.527,8.32,0.92,8.370710842,8.27,0.8,8.308603974,0,0,0,8.27,0.8,8.308603974,5.96,0.67,5.997541163,5.96,0.67,5.997541163
30/11/2020 01:00,4.97,0.54,4.999249944,4.97,0.54,4.999249944,9.76688,1.01784,9.819773073,0.50688,0.14784,0.528,9.26,0.87,9.300779537,8.45,0.84,8.491648839,0,0,0,8.45,0.84,8.491648839,6.65,0.64,6.680726008,6.65,0.64,6.680726008
30/11/2020 01:30,5.02,0.54,5.048960289,5.02,0.54,5.048960289,10.05248,0.86364,10.0895108,0.49248,0.14364,0.513,9.56,0.72,9.587074632,8.47,0.84,8.511550975,0,0,0,8.47,0.84,8.511550975,6.65,0.64,6.680726008,6.65,0.64,6.680726008
30/11/2020 02:00,4.87,0.54,4.899846936,4.87,0.54,4.899846936,9.77864,0.80252,9.811515612,0.48864,0.14252,0.509,9.29,0.66,9.313415056,8.4,0.8,8.438009244,0,0,0,8.4,0.8,8.438009244,6.51,0.64,6.541383646,6.51,0.64,6.541383646
30/11/2020 02:30,4.72,0.54,4.750789408,4.72,0.54,4.750789408,9.5096,0.8028,9.54342601,0.4896,0.1428,0.51,9.02,0.66,9.044114108,8.21,0.8,8.248884773,0,0,0,8.21,0.8,8.248884773,6.35,0.65,6.383181025,6.35,0.65,6.383181025
30/11/2020 03:00,4.6,0.54,4.631587201,4.6,0.54,4.631587201,9.34056,0.82308,9.376754332,0.49056,0.14308,0.511,8.85,0.68,8.876085849,7.93,0.84,7.974365178,0,0,0,7.93,0.84,7.974365178,6.18,0.63,6.212028654,6.18,0.63,6.212028654
30/11/2020 03:30,4.49,0.54,4.522355581,4.49,0.54,4.522355581,8.99056,0.85308,9.030942066,0.49056,0.14308,0.511,8.5,0.71,8.529601397,7.48,1.03,7.550582759,0,0,0,7.48,1.03,7.550582759,5.96,0.63,5.993204485,5.96,0.63,5.993204485
30/11/2020 04:00,4.33,0.54,4.363542139,4.33,0.54,4.363542139,8.62728,0.89504,8.67358385,0.49728,0.14504,0.518,8.13,0.75,8.164520807,7.57,0.87,7.619829394,0,0,0,7.57,0.87,7.619829394,5.76,0.63,5.794350697,5.76,0.63,5.794350697
30/11/2020 04:30,4.49,0.48,4.515584126,4.49,0.48,4.515584126,8.37072,1.01896,8.432510468,0.51072,0.14896,0.532,7.86,0.87,7.908002276,7.66,0.82,7.703765313,0,0,0,7.66,0.82,7.703765313,5.76,0.65,5.796559324,5.76,0.65,5.796559324
30/11/2020 05:00,4.7,0.37,4.714541335,4.7,0.37,4.714541335,8.19072,0.99896,8.251412921,0.51072,0.14896,0.532,7.68,0.85,7.72689459,7.71,0.82,7.753483088,0,0,0,7.71,0.82,7.753483088,5.76,0.63,5.794350697,5.76,0.63,5.794350697
30/11/2020 05:30,4.94,0.34,4.951686581,4.94,0.34,4.951686581,8.39824,0.86532,8.442701807,0.49824,0.14532,0.519,7.9,0.72,7.932742275,7.92,0.78,7.958316405,0,0,0,7.92,0.78,7.958316405,6.21,0.58,6.237026535,6.21,0.58,6.237026535
30/11/2020 06:00,5.28,0.28,5.28741903,5.28,0.28,5.28741903,8.64592,0.90756,8.693422675,0.50592,0.14756,0.527,8.14,0.76,8.175402131,8.73,0.71,8.758824122,0,0,0,8.73,0.71,8.758824122,6.75,0.42,6.763054044,6.75,0.42,6.763054044
30/11/2020 06:30,6.21,-0.3,6.217242154,6.21,-0.3,6.217242154,9.6744,0.6142,9.693877294,0.4944,0.1442,0.515,9.18,0.47,9.192023716,10.09,0.52,10.10339052,0,0,0,10.09,0.52,10.10339052,7.76,-0.18,7.762087348,7.76,-0.18,7.762087348
30/11/2020 07:00,7.3,-0.48,7.315763802,7.3,-0.48,7.315763802,10.61016,0.51588,10.62269398,0.50016,0.14588,0.521,10.11,0.37,10.11676826,11.67,0.16,11.67109678,0,0,0,11.67,0.16,11.67109678,8.64,-0.38,8.648352444,8.64,-0.38,8.648352444
30/11/2020 07:30,8.04,-0.63,8.064645063,8.04,-0.63,8.064645063,11.71592,0.57756,11.73014736,0.50592,0.14756,0.527,11.21,0.43,11.21824407,13.66,-0.81,13.6839943,0,0,0,13.66,-0.81,13.6839943,9.75,-0.53,9.764394502,9.75,-0.53,9.764394502
30/11/2020 08:00,8.53,-0.68,8.557061411,8.53,-0.68,8.557061411,12.04592,0.63756,12.06278042,0.50592,0.14756,0.527,11.54,0.49,11.55039826,15.0288,-0.8866,15.05492906,0.1488,0.0434,0.155,14.88,-0.93,14.90903417,9.92,-0.62,9.939356116,9.92,-0.62,9.939356116
30/11/2020 08:30,8.85,-0.7,8.877640452,8.85,-0.7,8.877640452,12.19688,0.63784,12.21354664,0.50688,0.14784,0.528,11.69,0.49,11.70026495,16.15888,-1.02616,16.19143005,0.45888,0.13384,0.478,15.7,-1.16,15.74279518,10.04,-0.88,10.07849195,10.04,-0.88,10.07849195
30/11/2020 09:00,9.02,-0.73,9.049491698,9.02,-0.73,9.049491698,12.304,0.577,12.31752187,0.504,0.147,0.525,11.8,0.43,11.80783215,16.34888,-1.20616,16.39331264,0.45888,0.13384,0.478,15.89,-1.34,15.94640085,10.47,-0.92,10.51034253,10.47,-0.92,10.51034253
30/11/2020 09:30,9.38,-0.85,9.418434052,9.38,-0.85,9.418434052,12.63784,0.55812,12.65015801,0.50784,0.14812,0.529,12.13,0.41,12.13692712,16.85888,-1.26616,16.90635963,0.45888,0.13384,0.478,16.4,-1.4,16.45964763,11.01,-0.89,11.04591327,11.01,-0.89,11.04591327
30/11/2020 10:00,9.51,-0.9,9.552491822,9.51,-0.9,9.552491822,12.814,0.227,12.81601049,0.504,0.147,0.525,12.31,0.08,12.31025995,17.25888,-1.21616,17.30167576,0.45888,0.13384,0.478,16.8,-1.35,16.85415379,11.38,-1.05,11.42833759,11.38,-1.05,11.42833759
30/11/2020 10:30,9.44,-0.85,9.478190756,9.44,-0.85,9.478190756,12.96688,0.41784,12.97361041,0.50688,0.14784,0.528,12.46,0.27,12.46292502,17.25792,-1.21644,17.30073782,0.45792,0.13356,0.477,16.8,-1.35,16.85415379,11.06,-0.83,11.09110004,11.06,-0.83,11.09110004
30/11/2020 11:00,9.48,-0.88,9.520756272,9.48,-0.88,9.520756272,13.21784,-0.23188,13.21987377,0.50784,0.14812,0.529,12.71,-0.38,12.7156793,17.20888,-1.19616,17.25040143,0.45888,0.13384,0.478,16.75,-1.33,16.80272002,11.09,-0.9,11.12645945,11.09,-0.9,11.12645945
30/11/2020 11:30,9.53,-0.92,9.574304152,9.53,-0.92,9.574304152,13.32592,-0.27244,13.32870464,0.50592,0.14756,0.527,12.82,-0.42,12.82687803,17.42224,-1.26768,17.46829869,0.28224,0.08232,0.294,17.14,-1.35,17.19308291,11.68,-0.94,11.71776429,11.68,-0.94,11.71776429
30/11/2020 12:00,9.62,-0.9,9.662008073,9.62,-0.9,9.662008073,13.49592,-0.30244,13.49930837,0.50592,0.14756,0.527,12.99,-0.45,12.99779212,17.35,-1.45,17.41048535,0,0,0,17.35,-1.45,17.41048535,11.92,-0.98,11.96021739,11.92,-0.98,11.96021739
30/11/2020 12:30,9.85,-1.01,9.901646328,9.85,-1.01,9.901646328,13.83352,-0.38564,13.83889424,0.32352,0.09436,0.337,13.51,-0.48,13.51852433,17.81176,-1.54032,17.87823761,0.10176,0.02968,0.106,17.71,-1.57,17.77945443,12.03,-0.98,12.06985087,12.03,-0.98,12.06985087
30/11/2020 13:00,9.77,-0.9,9.811365858,9.77,-0.9,9.811365858,13.988,-0.516,13.99751407,0.048,0.014,0.05,13.94,-0.53,13.95007168,18.00888,-1.24616,18.05194376,0.45888,0.13384,0.478,17.55,-1.38,17.6041728,11.38,-0.88,11.41397389,11.38,-0.88,11.41397389
30/11/2020 13:30,9.61,-0.78,9.641602564,9.61,-0.78,9.641602564,13.98704,-0.51628,13.99656504,0.04704,0.01372,0.049,13.94,-0.53,13.95007168,17.79696,-1.12672,17.83259048,0.45696,0.13328,0.476,17.34,-1.26,17.38571828,11.29,-0.82,11.3197394,11.29,-0.82,11.3197394
30/11/2020 14:00,9.67,-0.87,9.709057627,9.67,-0.87,9.709057627,13.89704,-0.51628,13.90662669,0.04704,0.01372,0.049,13.85,-0.53,13.86013708,17.64696,-1.31672,17.69601505,0.45696,0.13328,0.476,17.19,-1.45,17.25104635,11.37,-0.91,11.40635788,11.37,-0.91,11.40635788
30/11/2020 14:30,9.6,-0.87,9.639341264,9.6,-0.87,9.639341264,13.66704,-0.53628,13.67755748,0.04704,0.01372,0.049,13.62,-0.55,13.63110047,17.78696,-1.31672,17.83563,0.45696,0.13328,0.476,17.33,-1.45,17.39055491,11.28,-1.06,11.32969549,11.28,-1.06,11.32969549
30/11/2020 15:00,9.41,-0.85,9.448312019,9.41,-0.85,9.448312019,13.508,-0.566,13.51985281,0.048,0.014,0.05,13.46,-0.58,13.47249049,17.36696,-1.16672,17.40610626,0.45696,0.13328,0.476,16.91,-1.3,16.95989682,10.97,-0.97,11.01280164,10.97,-0.97,11.01280164
30/11/2020 15:30,9.27,-0.65,9.292760623,9.27,-0.65,9.292760623,13.39088,0.33984,13.39519161,0.41088,0.11984,0.428,12.98,0.22,12.98186427,17.49696,-1.10672,17.53192626,0.45696,0.13328,0.476,17.04,-1.24,17.0850578,10.69,-0.82,10.72140383,10.69,-0.82,10.72140383
30/11/2020 16:00,9.78,-0.75,9.808715512,9.78,-0.75,9.808715512,14.2996,-0.3372,14.30357522,0.4896,0.1428,0.51,13.81,-0.48,13.81833926,17.86696,-0.94672,17.89202444,0.45696,0.13328,0.476,17.41,-1.08,17.44346583,10.79,-0.67,10.81078166,10.79,-0.67,10.81078166
30/11/2020 16:30,10.06,-0.8,10.09175901,10.06,-0.8,10.09175901,15.55152,-0.58664,15.56258079,0.49152,0.14336,0.512,15.06,-0.73,15.07768218,18.55792,-1.11644,18.59147205,0.45792,0.13356,0.477,18.1,-1.25,18.14311164,11.16,-0.74,11.18450714,11.16,-0.74,11.18450714
30/11/2020 17:00,10.23,-0.62,10.24877066,10.23,-0.62,10.24877066,16.12344,-0.49608,16.1310698,0.49344,0.14392,0.514,15.63,-0.64,15.64309752,18.14696,-0.83672,18.1662395,0.45696,0.13328,0.476,17.69,-0.97,17.71657416,10.73,-0.51,10.74211339,10.73,-0.51,10.74211339
30/11/2020 17:30,10.1,-0.41,10.10831836,10.1,-0.41,10.10831836,16.22536,-0.44552,16.23147545,0.49536,0.14448,0.516,15.73,-0.59,15.74106096,17.82696,-0.57672,17.8362863,0.45696,0.13328,0.476,17.37,-0.71,17.38450459,10.27,-0.37,10.27666288,10.27,-0.37,10.27666288
30/11/2020 18:00,9.77,-0.38,9.777387177,9.77,-0.38,9.777387177,16.01536,-0.38552,16.01999943,0.49536,0.14448,0.516,15.52,-0.53,15.52904698,16.60696,-0.34672,16.61057901,0.45696,0.13328,0.476,16.15,-0.48,16.15713155,9.99,-0.35,9.996129251,9.99,-0.35,9.996129251
30/11/2020 18:30,9.4,-0.35,9.406513701,9.4,-0.35,9.406513701,15.74152,-0.43664,15.74757462,0.49152,0.14336,0.512,15.25,-0.58,15.26102552,15.44696,-0.31672,15.45020663,0.45696,0.13328,0.476,14.99,-0.45,14.99675298,9.74,-0.33,9.745588746,9.74,-0.33,9.745588746
30/11/2020 19:00,8.93,-0.3,8.935037773,8.93,-0.3,8.935037773,15.23152,-0.33664,15.23523968,0.49152,0.14336,0.512,14.74,-0.48,14.7478134,14.90696,-0.34672,14.91099162,0.45696,0.13328,0.476,14.45,-0.48,14.45797012,9.5,-0.3,9.504735662,9.5,-0.3,9.504735662
30/11/2020 19:30,8.72,0.23,8.72303273,8.72,0.23,8.72303273,14.5696,-0.3672,14.57422657,0.4896,0.1428,0.51,14.08,-0.51,14.08923348,14.54792,-0.32644,14.55158202,0.45792,0.13356,0.477,14.09,-0.46,14.09750687,9.14,0.03,9.140049234,9.14,0.03,9.140049234
30/11/2020 20:00,8.36,0.31,8.365745633,8.36,0.31,8.365745633,14.14056,-0.27692,14.14327126,0.49056,0.14308,0.511,13.65,-0.42,13.65646001,14.23792,-0.30644,14.24121734,0.45792,0.13356,0.477,13.78,-0.44,13.78702288,8.87,0.26,8.873809779,8.87,0.26,8.873809779
30/11/2020 20:30,7.79,0.37,7.798781956,7.79,0.37,7.798781956,13.80152,-0.23664,13.80354856,0.49152,0.14336,0.512,13.31,-0.38,13.31542339,13.69792,-0.23644,13.69996045,0.45792,0.13356,0.477,13.24,-0.37,13.24516893,8.53,0.31,8.535631201,8.53,0.31,8.535631201
30/11/2020 21:00,7.38,0.39,7.390297694,7.38,0.39,7.390297694,13.20152,0.07336,13.20172383,0.49152,0.14336,0.512,12.71,-0.07,12.71019276,13.24792,0.25356,13.2503463,0.45792,0.13356,0.477,12.79,0.12,12.79056293,8.1,0.33,8.106719435,8.1,0.33,8.106719435
30/11/2020 21:30,7.09,0.43,7.103027524,7.09,0.43,7.103027524,12.57056,0.04308,12.57063382,0.49056,0.14308,0.511,12.08,-0.1,12.0804139,12.59696,0.58328,12.61045665,0.45696,0.13328,0.476,12.14,0.45,12.14833733,7.49,0.42,7.501766459,7.49,0.42,7.501766459
30/11/2020 22:00,6.63,0.43,6.64392956,6.63,0.43,6.64392956,11.724,0.727,11.74651885,0.504,0.147,0.525,11.22,0.58,11.23498109,11.80696,0.62328,11.82339978,0.45696,0.13328,0.476,11.35,0.49,11.36057217,7.02,0.46,7.035055082,7.02,0.46,7.035055082
30/11/2020 22:30,6.27,0.45,6.286127584,6.27,0.45,6.286127584,11.10824,0.72532,11.13189494,0.49824,0.14532,0.519,10.61,0.58,10.62584114,11.03696,0.71328,11.05998438,0.45696,0.13328,0.476,10.58,0.58,10.59588599,6.67,0.51,6.689469336,6.67,0.51,6.689469336
30/11/2020 23:00,5.86,0.45,5.87725276,5.86,0.45,5.87725276,10.28728,0.72504,10.3127985,0.49728,0.14504,0.518,9.79,0.58,9.807165748,10.50792,0.73356,10.53349386,0.45792,0.13356,0.477,10.05,0.6,10.06789452,6.2,0.51,6.220940443,6.2,0.51,6.220940443
30/11/2020 23:30,5.41,0.49,5.432145064,5.41,0.49,5.432145064,9.4788,0.8284,9.514930163,0.5088,0.1484,0.53,8.97,0.68,8.99573788,9.52792,0.97356,9.57752988,0.45792,0.13356,0.477,9.07,0.84,9.108814412,5.88,0.56,5.906606471,5.88,0.56,5.906606471
01/12/2020 00:00,5.09,0.49,5.11353107,5.09,0.49,5.11353107,8.99072,0.84896,9.030713106,0.51072,0.14896,0.532,8.48,0.7,8.508842459,9.26792,0.80356,9.30269046,0.45792,0.13356,0.477,8.81,0.67,8.83544,5.63,0.56,5.657782251,5.63,0.56,5.657782251
01/12/2020 00:30,5.12,0.49,5.143393821,5.12,0.49,5.143393821,9.43264,0.87952,9.473555447,0.51264,0.14952,0.534,8.92,0.73,8.949821227,9.17792,0.80356,9.213030131,0.45792,0.13356,0.477,8.72,0.67,8.745701801,5.7,0.6,5.731491952,5.7,0.6,5.731491952
01/12/2020 01:00,5.38,0.45,5.398786901,5.38,0.45,5.398786901,10.45168,0.82924,10.48452449,0.51168,0.14924,0.533,9.94,0.68,9.963232407,9.44792,0.80356,9.482030426,0.45792,0.13356,0.477,8.99,0.67,9.014932057,6.4,0.57,6.425332676,6.4,0.57,6.425332676
01/12/2020 01:30,5.41,0.45,5.428683082,5.41,0.45,5.428683082,10.5588,0.8284,10.59124657,0.5088,0.1484,0.53,10.05,0.68,10.07297871,9.32792,0.86356,9.367808036,0.45792,0.13356,0.477,8.87,0.73,8.899988764,6.36,0.64,6.392120149,6.36,0.64,6.392120149
01/12/2020 02:00,5.2,0.47,5.221197181,5.2,0.47,5.221197181,10.27112,0.74616,10.29818726,0.50112,0.14616,0.522,9.77,0.6,9.788406408,9.09792,0.81356,9.134222912,0.45792,0.13356,0.477,8.64,0.68,8.666717949,6.23,0.59,6.257875039,6.23,0.59,6.257875039
01/12/2020 02:30,5.08,0.49,5.103577177,5.08,0.49,5.103577177,10.07344,0.68392,10.09663013,0.49344,0.14392,0.514,9.58,0.54,9.595207137,8.97792,0.83356,9.016533136,0.45792,0.13356,0.477,8.52,0.7,8.548707505,6.05,0.62,6.081685622,6.05,0.62,6.081685622
01/12/2020 03:00,4.94,0.46,4.961370778,4.94,0.46,4.961370778,9.88344,0.68392,9.907074886,0.49344,0.14392,0.514,9.39,0.54,9.40551434,8.76792,0.80356,8.804665229,0.45792,0.13356,0.477,8.31,0.67,8.336965875,5.88,0.58,5.908536198,5.88,0.58,5.908536198
01/12/2020 03:30,4.84,0.46,4.861810362,4.84,0.46,4.861810362,9.49536,0.71448,9.522202644,0.49536,0.14448,0.516,9,0.57,9.018031936,8.45792,0.98356,8.514916382,0.45792,0.13356,0.477,8,0.85,8.045029521,5.63,0.58,5.659796816,5.63,0.58,5.659796816
01/12/2020 04:00,4.77,0.48,4.794090112,4.77,0.48,4.794090112,9.02168,0.87924,9.064423479,0.51168,0.14924,0.533,8.51,0.73,8.541252836,8.58792,0.82356,8.627318297,0.45792,0.13356,0.477,8.13,0.69,8.159227905,5.43,0.6,5.463048599,5.43,0.6,5.463048599
01/12/2020 04:30,4.75,0.45,4.771268175,4.75,0.45,4.771268175,8.96168,0.82924,8.999963744,0.51168,0.14924,0.533,8.45,0.68,8.477316792,8.50792,0.82356,8.547687044,0.45792,0.13356,0.477,8.05,0.69,8.079517312,5.4,0.57,5.43,5.4,0.57,5.43
01/12/2020 05:00,4.75,0.45,4.771268175,4.75,0.45,4.771268175,8.73072,0.80896,8.7681177,0.51072,0.14896,0.532,8.22,0.66,8.246453783,8.54792,0.82356,8.587501814,0.45792,0.13356,0.477,8.09,0.69,8.119371897,5.4,0.57,5.43,5.4,0.57,5.43
01/12/2020 05:30,5.07,0.37,5.083483058,5.07,0.37,5.083483058,8.78168,0.83924,8.821690734,0.51168,0.14924,0.533,8.27,0.69,8.298734843,8.85792,0.75356,8.889915601,0.45792,0.13356,0.477,8.4,0.62,8.422849874,5.79,0.54,5.815126826,5.79,0.54,5.815126826
01/12/2020 06:00,5.37,0.28,5.377294859,5.37,0.28,5.377294859,9.04976,0.79868,9.084935102,0.50976,0.14868,0.531,8.54,0.65,8.564700812,9.59792,0.75356,9.627456622,0.45792,0.13356,0.477,9.14,0.62,9.161004312,6.22,0.47,6.23773196,6.22,0.47,6.23773196
01/12/2020 06:30,6.3,-0.28,6.306219153,6.3,-0.28,6.306219153,9.97072,0.68896,9.994494645,0.51072,0.14896,0.532,9.46,0.54,9.475399728,10.79888,0.61384,10.81631216,0.45888,0.13384,0.478,10.34,0.48,10.3511352,7.34,0.31,7.346543405,7.34,0.31,7.346543405
