Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
01/12/2020 07:00,7.07,-0.42,7.08246426,7.07,-0.42,7.08246426,10.97112,0.56616,10.98571851,0.50112,0.14616,0.522,10.47,0.42,10.47842068,12.62792,-0.24644,12.63032447,0.45792,0.13356,0.477,12.17,-0.38,12.17593118,8.41,-0.31,8.415711497,8.41,-0.31,8.415711497
01/12/2020 07:30,7.85,-0.58,7.871397589,7.85,-0.58,7.871397589,11.82072,0.10896,11.82122217,0.51072,0.14896,0.532,11.31,-0.04,11.31007073,14.68792,-0.70644,14.70489889,0.45792,0.13356,0.477,14.23,-0.84,14.25477113,9.38,-0.41,9.388956279,9.38,-0.41,9.388956279
01/12/2020 08:00,8.45,-0.58,8.469881935,8.45,-0.58,8.469881935,12.13592,0.64756,12.15318428,0.50592,0.14756,0.527,11.63,0.5,11.6407431,15.66792,-0.77644,15.68714685,0.45792,0.13356,0.477,15.21,-0.91,15.23719791,9.64,-0.45,9.650497397,9.64,-0.45,9.650497397
01/12/2020 08:30,8.86,-0.69,8.88682733,8.86,-0.69,8.88682733,12.374,0.607,12.38887909,0.504,0.147,0.525,11.87,0.46,11.87890988,16.57792,-1.15644,16.61820643,0.45792,0.13356,0.477,16.12,-1.29,16.17153363,10.29,-0.67,10.31178937,10.29,-0.67,10.31178937
01/12/2020 09:00,9.01,-0.8,9.045446368,9.01,-0.8,9.045446368,12.34976,0.47868,12.3590334,0.50976,0.14868,0.531,11.84,0.33,11.84459792,16.93792,-1.28644,16.9867025,0.45792,0.13356,0.477,16.48,-1.42,16.54106405,10.81,-0.81,10.84030442,10.81,-0.81,10.84030442
01/12/2020 09:30,9.28,-0.85,9.318846495,9.28,-0.85,9.318846495,12.71976,0.54868,12.73158844,0.50976,0.14868,0.531,12.21,0.4,12.21655025,17.45792,-1.32644,17.50823846,0.45792,0.13356,0.477,17,-1.46,17.06257894,11,-0.81,11.02978241,11,-0.81,11.02978241
01/12/2020 10:00,9.46,-0.89,9.501773519,9.46,-0.89,9.501773519,12.83592,0.51756,12.84635009,0.50592,0.14756,0.527,12.33,0.37,12.33555025,17.77696,-1.36672,17.82942036,0.45696,0.13328,0.476,17.32,-1.5,17.38483247,11.26,-0.81,11.28909651,11.26,-0.81,11.28909651
01/12/2020 10:30,9.27,-0.78,9.302757656,9.27,-0.78,9.302757656,13.05304,0.39672,13.05906735,0.50304,0.14672,0.524,12.55,0.25,12.55248979,17.906,-1.407,17.96119386,0.456,0.133,0.475,17.45,-1.54,17.51782235,11.37,-0.73,11.39341038,11.37,-0.73,11.39341038
01/12/2020 11:00,9.44,-0.83,9.4764181,9.44,-0.83,9.4764181,13.12072,0.52896,13.13137815,0.51072,0.14896,0.532,12.61,0.38,12.61572432,17.51504,-1.25728,17.56010761,0.45504,0.13272,0.474,17.06,-1.39,17.11653294,11.37,-0.82,11.39953069,11.37,-0.82,11.39953069
01/12/2020 11:30,9.42,-0.86,9.45917544,9.42,-0.86,9.45917544,13.14072,0.45896,13.1487325,0.51072,0.14896,0.532,12.63,0.31,12.63380386,17.41696,-1.39672,17.4728739,0.45696,0.13328,0.476,16.96,-1.53,17.02887254,11.46,-0.88,11.49373743,11.46,-0.88,11.49373743
01/12/2020 12:00,9.35,-0.86,9.389467504,9.35,-0.86,9.389467504,12.92688,0.48784,12.93608188,0.50688,0.14784,0.528,12.42,0.34,12.42465291,17.72888,-1.43616,17.78695425,0.45888,0.13384,0.478,17.27,-1.57,17.3412168,11.07,-0.88,11.10492233,11.07,-0.88,11.10492233
01/12/2020 12:30,9.35,-0.86,9.389467504,9.35,-0.86,9.389467504,13.04688,0.37784,13.05235001,0.50688,0.14784,0.528,12.54,0.23,12.54210907,17.56984,-1.41588,17.6267976,0.45984,0.13412,0.479,17.11,-1.55,17.18006403,11.33,-0.95,11.36975813,11.33,-0.95,11.36975813
01/12/2020 13:00,9.38,-0.86,9.419341803,9.38,-0.86,9.419341803,12.86496,0.57728,12.87790542,0.50496,0.14728,0.526,12.36,0.43,12.36747751,17.56984,-1.19588,17.61049138,0.45984,0.13412,0.479,17.11,-1.33,17.16161414,11.41,-0.89,11.44465814,11.41,-0.89,11.44465814
01/12/2020 13:30,9.06,-0.76,9.0918205,9.06,-0.76,9.0918205,12.79536,0.61448,12.81010629,0.49536,0.14448,0.516,12.3,0.47,12.3089764,17.21888,-1.09616,17.25373569,0.45888,0.13384,0.478,16.76,-1.23,16.80507364,11.13,-0.72,11.1532641,11.13,-0.72,11.1532641
01/12/2020 14:00,8.96,-0.76,8.992174376,8.96,-0.76,8.992174376,12.68824,0.58532,12.7017335,0.49824,0.14532,0.519,12.19,0.44,12.19793835,17.34888,-1.40616,17.4057727,0.45888,0.13384,0.478,16.89,-1.54,16.96006191,11.11,-0.89,11.14559106,11.11,-0.89,11.14559106
01/12/2020 14:30,9.02,-0.78,9.053662242,9.02,-0.78,9.053662242,12.74592,0.58756,12.75945545,0.50592,0.14756,0.527,12.24,0.44,12.24790594,17.34792,-1.42644,17.40646602,0.45792,0.13356,0.477,16.89,-1.56,16.96188964,11.11,-0.89,11.14559106,11.11,-0.89,11.14559106
01/12/2020 15:00,9.28,-0.8,9.31441893,9.28,-0.8,9.31441893,12.84688,0.52784,12.85771911,0.50688,0.14784,0.528,12.34,0.38,12.3458495,16.97792,-1.13644,17.01591206,0.45792,0.13356,0.477,16.52,-1.27,16.56874467,10.9,-0.83,10.93155524,10.9,-0.83,10.93155524
01/12/2020 15:30,9.34,-0.8,9.374198632,9.34,-0.8,9.374198632,13.16592,0.60756,13.1799309,0.50592,0.14756,0.527,12.66,0.46,12.66835427,17.53888,-1.19616,17.57962202,0.45888,0.13384,0.478,17.08,-1.33,17.13170453,10.72,-0.75,10.74620398,10.72,-0.75,10.74620398
01/12/2020 16:00,9.83,-0.75,9.858569876,9.83,-0.75,9.858569876,14.21784,0.51812,14.22727741,0.50784,0.14812,0.529,13.71,0.37,13.7149918,17.93984,-1.01588,17.96858012,0.45984,0.13412,0.479,17.48,-1.15,17.5177881,10.87,-0.64,10.88882455,10.87,-0.64,10.88882455
01/12/2020 16:30,10.23,-0.62,10.24877066,10.23,-0.62,10.24877066,15.41728,-0.54496,15.42690844,0.49728,0.14504,0.518,14.92,-0.69,14.93594657,18.7108,-1.0856,18.74226678,0.4608,0.1344,0.48,18.25,-1.22,18.29073263,11.17,-0.67,11.19007596,11.17,-0.67,11.19007596
01/12/2020 17:00,10.45,-0.56,10.46499403,10.45,-0.56,10.46499403,16.28536,-0.54552,16.29449424,0.49536,0.14448,0.516,15.79,-0.69,15.80506881,18.53984,-0.88588,18.56099272,0.45984,0.13412,0.479,18.08,-1.02,18.10874927,11.12,-0.59,11.13564098,11.12,-0.59,11.13564098
01/12/2020 17:30,10.21,-0.39,10.21744586,10.21,-0.39,10.21744586,16.57536,-0.54552,16.58433451,0.49536,0.14448,0.516,16.08,-0.69,16.0947973,18.31792,-0.56644,18.32667584,0.45792,0.13356,0.477,17.86,-0.7,17.87371254,10.73,-0.37,10.73637742,10.73,-0.37,10.73637742
01/12/2020 18:00,9.77,-0.36,9.776630299,9.77,-0.36,9.776630299,16.31632,-0.56524,16.32610776,0.49632,0.14476,0.517,15.82,-0.71,15.83592435,17.34792,-0.19644,17.34903216,0.45792,0.13356,0.477,16.89,-0.33,16.89322349,10.36,-0.32,10.36494091,10.36,-0.32,10.36494091
01/12/2020 18:30,9.37,-0.33,9.375809298,9.37,-0.33,9.375809298,15.89536,-0.44552,15.90160236,0.49536,0.14448,0.516,15.4,-0.59,15.4112978,15.82888,-0.22616,15.83049558,0.45888,0.13384,0.478,15.37,-0.36,15.37421543,9.93,0.05,9.93012588,9.93,0.05,9.93012588
01/12/2020 19:00,9.16,-0.33,9.165942396,9.16,-0.33,9.165942396,15.34632,-0.44524,15.35277748,0.49632,0.14476,0.517,14.85,-0.59,14.86171592,15.41888,-0.17616,15.41988628,0.45888,0.13384,0.478,14.96,-0.31,14.96321155,9.63,-0.04,9.630083073,9.63,-0.04,9.630083073
01/12/2020 19:30,8.77,0.28,8.774468645,8.77,0.28,8.774468645,14.99536,-0.44552,15.00197686,0.49536,0.14448,0.516,14.5,-0.59,14.51199848,14.85888,0.43384,14.86521214,0.45888,0.13384,0.478,14.4,0.3,14.40312466,9.39,0.19,9.391922061,9.39,0.19,9.391922061
01/12/2020 20:00,8.31,0.33,8.316549765,8.31,0.33,8.316549765,14.47536,-0.33552,14.47924794,0.49536,0.14448,0.516,13.98,-0.48,13.98823792,14.57888,-0.23616,14.58079263,0.45888,0.13384,0.478,14.12,-0.37,14.1248469,9.06,0.31,9.065301981,9.06,0.31,9.065301981
01/12/2020 20:30,7.93,0.33,7.93686336,7.93,0.33,7.93686336,14.11536,-0.33552,14.11934707,0.49536,0.14448,0.516,13.62,-0.48,13.62845553,14.18792,-0.23644,14.18988999,0.45792,0.13356,0.477,13.73,-0.37,13.73498453,8.76,0.32,8.7658428,8.76,0.32,8.7658428
01/12/2020 21:00,7.68,0.35,7.687971124,7.68,0.35,7.687971124,13.51632,-0.33524,13.52047677,0.49632,0.14476,0.517,13.02,-0.48,13.02884492,13.66696,-0.02672,13.66698612,0.45696,0.13328,0.476,13.21,-0.16,13.21096893,8.38,0.32,8.38610756,8.38,0.32,8.38610756
01/12/2020 21:30,7.15,0.39,7.160628464,7.15,0.39,7.160628464,12.77728,-0.33496,12.78166978,0.49728,0.14504,0.518,12.28,-0.48,12.28937753,12.91888,0.45384,12.92684924,0.45888,0.13384,0.478,12.46,0.32,12.46410847,7.63,0.43,7.642107039,7.63,0.43,7.642107039
01/12/2020 22:00,6.67,0.43,6.683846198,6.67,0.43,6.683846198,11.82728,0.31504,11.83147507,0.49728,0.14504,0.518,11.33,0.17,11.3312753,12.11888,0.57384,12.13245832,0.45888,0.13384,0.478,11.66,0.44,11.66829893,7,0.54,7.020797675,7,0.54,7.020797675
01/12/2020 22:30,6.17,0.46,6.187123726,6.17,0.46,6.187123726,11.10632,0.66476,11.12619656,0.49632,0.14476,0.517,10.61,0.52,10.62273505,11.19888,0.64384,11.21737238,0.45888,0.13384,0.478,10.74,0.51,10.75210212,6.53,0.62,6.559367348,6.53,0.62,6.559367348
01/12/2020 23:00,5.83,0.46,5.848119356,5.83,0.46,5.848119356,10.18536,0.62448,10.20448595,0.49536,0.14448,0.516,9.69,0.48,9.701881261,10.49888,0.72384,10.52380281,0.45888,0.13384,0.478,10.04,0.59,10.05732072,6.07,0.65,6.104703105,6.07,0.65,6.104703105
01/12/2020 23:30,5.4,0.46,5.419557177,5.4,0.46,5.419557177,9.4644,0.6242,9.484961413,0.4944,0.1442,0.515,8.97,0.48,8.982833629,9.52696,0.95328,9.574534433,0.45696,0.13328,0.476,9.07,0.82,9.106991819,5.72,0.65,5.756813355,5.72,0.65,5.756813355
02/12/2020 00:00,5.08,0.46,5.100784253,5.08,0.46,5.100784253,8.87824,0.75532,8.910311656,0.49824,0.14532,0.519,8.38,0.61,8.402172338,9.36792,0.74356,9.397382965,0.45792,0.13356,0.477,8.91,0.61,8.930856622,5.49,0.71,5.535720369,5.49,0.71,5.535720369
02/12/2020 00:30,5.1,0.46,5.120703077,5.1,0.46,5.120703077,9.41168,0.87924,9.452660123,0.51168,0.14924,0.533,8.9,0.73,8.929888017,9.28792,0.77356,9.32007795,0.45792,0.13356,0.477,8.83,0.64,8.853163276,5.65,0.69,5.69197681,5.65,0.69,5.69197681
02/12/2020 01:00,5.34,0.43,5.35728476,5.34,0.43,5.35728476,10.40168,0.81924,10.43389194,0.51168,0.14924,0.533,9.89,0.67,9.912668662,9.46792,0.83356,9.504542672,0.45792,0.13356,0.477,9.01,0.7,9.0371511,6.39,0.65,6.422974389,6.39,0.65,6.422974389
02/12/2020 01:30,5.32,0.43,5.337349529,5.32,0.43,5.337349529,10.40072,0.81896,10.43291292,0.51072,0.14896,0.532,9.89,0.67,9.912668662,9.51792,0.77356,9.549303441,0.45792,0.13356,0.477,9.06,0.64,9.082576727,6.37,0.65,6.403077385,6.37,0.65,6.403077385
02/12/2020 02:00,5.13,0.43,5.147989899,5.13,0.43,5.147989899,10.10168,0.85924,10.13815724,0.51168,0.14924,0.533,9.59,0.71,9.616246669,9.29792,0.73356,9.326812242,0.45792,0.13356,0.477,8.84,0.6,8.860338594,6.15,0.65,6.184254199,6.15,0.65,6.184254199
02/12/2020 02:30,5.01,0.43,5.028419235,5.01,0.43,5.028419235,9.92168,0.83924,9.957110916,0.51168,0.14924,0.533,9.41,0.69,9.435263642,9.14888,0.77384,9.18154854,0.45888,0.13384,0.478,8.69,0.64,8.713535448,6.01,0.65,6.04504756,6.01,0.65,6.04504756
02/12/2020 03:00,4.92,0.43,4.938754904,4.92,0.43,4.938754904,9.69072,0.83896,9.726968078,0.51072,0.14896,0.532,9.18,0.69,9.205894851,8.91888,0.77384,8.952387883,0.45888,0.13384,0.478,8.46,0.64,8.484173501,5.88,0.65,5.915817779,5.88,0.65,5.915817779
02/12/2020 03:30,4.83,0.43,4.84910301,4.83,0.43,4.84910301,9.37976,0.85868,9.418982376,0.50976,0.14868,0.531,8.87,0.71,8.898370637,8.41504,1.00272,8.474570526,0.45504,0.13272,0.474,7.96,0.87,8.007402825,5.68,0.65,5.717070928,5.68,0.65,5.717070928
02/12/2020 04:00,4.68,0.43,4.699712757,4.68,0.43,4.699712757,9.01976,0.85868,9.060540922,0.50976,0.14868,0.531,8.51,0.71,8.539566734,8.15496,0.68728,8.183869891,0.02496,0.00728,0.026,8.13,0.68,8.158388321,5.97,0.63,6.003149174,5.97,0.63,6.003149174
02/12/2020 04:30,4.68,0.41,4.697925074,4.68,0.41,4.697925074,8.73784,0.85812,8.779875728,0.50784,0.14812,0.529,8.23,0.71,8.260568988,8.16,0.68,8.188284314,0,0,0,8.16,0.68,8.188284314,5.93,0.61,5.961291806,5.93,0.61,5.961291806
02/12/2020 05:00,4.85,0.35,4.862612467,4.85,0.35,4.862612467,8.56688,0.90784,8.61484802,0.50688,0.14784,0.528,8.06,0.76,8.095751972,8.07,0.71,8.101172755,0,0,0,8.07,0.71,8.101172755,5.93,0.61,5.961291806,5.93,0.61,5.961291806
02/12/2020 05:30,5.21,0.27,5.21699147,5.21,0.27,5.21699147,8.74344,0.68392,8.770147638,0.49344,0.14392,0.514,8.25,0.54,8.267653839,8.64144,0.72792,8.672044326,0.30144,0.08792,0.314,8.34,0.64,8.364520309,6.07,0.54,6.093972432,6.07,0.54,6.093972432
02/12/2020 06:00,5.57,0.21,5.573957302,5.57,0.21,5.573957302,9.12248,0.58364,9.141131057,0.49248,0.14364,0.513,8.63,0.44,8.641209406,9.63696,0.67328,9.660450507,0.45696,0.13328,0.476,9.18,0.54,9.195868638,6.42,0.42,6.43372365,6.42,0.42,6.43372365
02/12/2020 06:30,6.45,-0.32,6.457933106,6.45,-0.32,6.457933106,9.96344,0.60392,9.981726103,0.49344,0.14392,0.514,9.47,0.46,9.48116554,10.99792,0.45356,11.00726855,0.45792,0.13356,0.477,10.54,0.32,10.54485657,7.4,0.03,7.400060811,7.4,0.03,7.400060811
02/12/2020 07:00,7.28,-0.45,7.293894707,7.28,-0.45,7.293894707,10.9844,0.4142,10.99220656,0.4944,0.1442,0.515,10.49,0.27,10.49347416,12.53792,-0.08644,12.53821797,0.45792,0.13356,0.477,12.08,-0.22,12.08200315,8.28,-0.33,8.286573478,8.28,-0.33,8.286573478
02/12/2020 07:30,8.29,-0.7,8.319501187,8.29,-0.7,8.319501187,11.83632,-0.07524,11.83655914,0.49632,0.14476,0.517,11.34,-0.22,11.34213384,14.52984,-0.78588,14.55107755,0.45984,0.13412,0.479,14.07,-0.92,14.1000461,9.43,-0.61,9.44970899,9.43,-0.61,9.44970899
02/12/2020 08:00,8.73,-0.75,8.762157269,8.73,-0.75,8.762157269,12.28728,0.27504,12.29035788,0.49728,0.14504,0.518,11.79,0.13,11.79071669,15.72984,-1.01588,15.76261015,0.45984,0.13412,0.479,15.27,-1.15,15.31324264,9.89,-0.67,9.912668662,9.89,-0.67,9.912668662
02/12/2020 08:30,9.3,-0.89,9.342488962,9.3,-0.89,9.342488962,12.46784,0.57812,12.4812362,0.50784,0.14812,0.529,11.96,0.43,11.96772744,16.70984,-1.19588,16.75257836,0.45984,0.13412,0.479,16.25,-1.33,16.30433685,10.44,-0.81,10.47137527,10.44,-0.81,10.47137527
02/12/2020 09:00,9.52,-0.96,9.568280932,9.52,-0.96,9.568280932,12.26888,0.52884,12.28027232,0.33888,0.09884,0.353,11.93,0.43,11.93774686,16.80984,-1.09588,16.84552385,0.45984,0.13412,0.479,16.35,-1.23,16.39620078,11.26,-1.08,11.31167538,11.26,-1.08,11.31167538
02/12/2020 09:30,9.69,-0.99,9.740441468,9.69,-0.99,9.740441468,12.818,-0.386,12.82381067,0.048,0.014,0.05,12.77,-0.4,12.77626315,17.25984,-1.27588,17.30693348,0.45984,0.13412,0.479,16.8,-1.41,16.85906581,11.59,-1.15,11.64691375,11.59,-1.15,11.64691375
02/12/2020 10:00,9.84,-1.01,9.89169854,9.84,-1.01,9.89169854,12.958,-0.386,12.96374791,0.048,0.014,0.05,12.91,-0.4,12.91619526,17.18888,-1.33616,17.2407343,0.45888,0.13384,0.478,16.73,-1.47,16.79445742,11.69,-1.13,11.74448807,11.69,-1.13,11.74448807
02/12/2020 10:30,9.78,-0.95,9.826031752,9.78,-0.95,9.826031752,13.0228,-0.2996,13.02624581,0.1728,0.0504,0.18,12.85,-0.35,12.85476565,17.56888,-1.36616,17.6219164,0.45888,0.13384,0.478,17.11,-1.5,17.17562517,11.31,-0.81,11.33896821,11.31,-0.81,11.33896821
02/12/2020 11:00,9.88,-1.07,9.93777138,9.88,-1.07,9.93777138,13.20784,-0.24188,13.21005463,0.50784,0.14812,0.529,12.7,-0.39,12.70598678,17.76984,-1.31588,17.81849471,0.45984,0.13412,0.479,17.31,-1.45,17.37062463,11.89,-1.04,11.93539694,11.89,-1.04,11.93539694
02/12/2020 11:30,9.88,-1.13,9.94441049,9.88,-1.13,9.94441049,13.3344,-0.2458,13.33666529,0.4944,0.1442,0.515,12.84,-0.39,12.84592153,18.11888,-1.51616,18.18220431,0.45888,0.13384,0.478,17.66,-1.65,17.73691349,12.04,-1.14,12.09384968,12.04,-1.14,12.09384968
02/12/2020 12:00,9.8,-1.13,9.864932843,9.8,-1.13,9.864932843,13.15592,-0.24244,13.15815368,0.50592,0.14756,0.527,12.65,-0.39,12.65601043,18.1208,-1.5356,18.18574882,0.4608,0.1344,0.48,17.66,-1.67,17.73878519,11.73,-1.08,11.77961375,11.73,-1.08,11.77961375
02/12/2020 12:30,9.95,-1.08,10.00844144,9.95,-1.08,10.00844144,13.364,-0.243,13.36620907,0.504,0.147,0.525,12.86,-0.39,12.86591233,18.2808,-1.4456,18.33786814,0.4608,0.1344,0.48,17.82,-1.58,17.88990777,11.92,-1.08,11.96882617,11.92,-1.08,11.96882617
02/12/2020 13:00,10.01,-1.01,10.06082502,10.01,-1.01,10.06082502,13.53824,-0.24468,13.5404509,0.49824,0.14532,0.519,13.04,-0.39,13.04583075,18.10984,-1.29588,18.15614524,0.45984,0.13412,0.479,17.65,-1.43,17.70783442,11.74,-0.89,11.77368676,11.74,-0.89,11.77368676
02/12/2020 13:30,9.69,-0.86,9.728088199,9.69,-0.86,9.728088199,13.39688,0.53784,13.40767189,0.50688,0.14784,0.528,12.89,0.39,12.89589857,17.77984,-1.09588,17.81358087,0.45984,0.13412,0.479,17.32,-1.23,17.36362001,11.42,-0.77,11.44592941,11.42,-0.77,11.44592941
02/12/2020 14:00,9.66,-0.88,9.7,9.66,-0.88,9.7,13.33592,0.53756,13.3467499,0.50592,0.14756,0.527,12.83,0.39,12.83592615,17.89984,-1.24588,17.94314602,0.45984,0.13412,0.479,17.44,-1.38,17.49451343,11.81,-1.1,11.86111715,11.81,-1.1,11.86111715
02/12/2020 14:30,9.61,-0.88,9.650207252,9.61,-0.88,9.650207252,13.52016,-0.19412,13.5215535,0.50016,0.14588,0.521,13.02,-0.34,13.02443857,18.0508,-1.4256,18.10700737,0.4608,0.1344,0.48,17.59,-1.56,17.65904018,11.81,-1.16,11.86683193,11.81,-1.16,11.86683193
02/12/2020 15:00,9.45,-0.88,9.490885101,9.45,-0.88,9.490885101,13.14784,0.52812,13.15844244,0.50784,0.14812,0.529,12.64,0.38,12.64571074,17.2408,-1.0856,17.27494463,0.4608,0.1344,0.48,16.78,-1.22,16.82429196,11.39,-1.07,11.4401486,11.39,-1.07,11.4401486
02/12/2020 15:30,9.31,-0.78,9.342617406,9.31,-0.78,9.342617406,13.36824,0.55532,13.37976909,0.49824,0.14532,0.519,12.87,0.41,12.87652904,17.4708,-1.1756,17.51030805,0.4608,0.1344,0.48,17.01,-1.31,17.06036928,11.39,-1.01,11.43469282,11.39,-1.01,11.43469282
02/12/2020 16:00,9.63,-0.72,9.656878378,9.63,-0.72,9.656878378,14.1088,0.5584,14.11984589,0.5088,0.1484,0.53,13.6,0.41,13.60617874,17.8308,-0.9256,17.85480787,0.4608,0.1344,0.48,17.37,-1.06,17.40231306,11.36,-0.77,11.38606605,11.36,-0.77,11.38606605
02/12/2020 16:30,10.16,-0.84,10.19466527,10.16,-0.84,10.19466527,15.35208,-0.38356,15.35687073,0.50208,0.14644,0.523,14.85,-0.53,14.8594549,17.8708,-0.9556,17.89633102,0.4608,0.1344,0.48,17.41,-1.09,17.44408782,11.73,-0.86,11.76148375,11.73,-0.86,11.76148375
02/12/2020 17:00,10.46,-0.78,10.4890419,10.46,-0.78,10.4890419,16.12728,-0.42496,16.13287796,0.49728,0.14504,0.518,15.63,-0.57,15.64039002,17.61064,-0.94648,17.63605584,0.08064,0.02352,0.084,17.53,-0.97,17.55681634,12.15,-0.86,12.18039819,12.15,-0.86,12.18039819
02/12/2020 17:30,10.41,-0.48,10.42106041,10.41,-0.48,10.42106041,16.61248,-0.56636,16.62213149,0.49248,0.14364,0.513,16.12,-0.71,16.13562828,16.96,-0.75,16.97657504,0,0,0,16.96,-0.75,16.97657504,11.64,-0.55,11.65298674,11.64,-0.55,11.65298674
02/12/2020 18:00,10.09,-0.4,10.09792553,10.09,-0.4,10.09792553,16.5544,-0.5658,16.5640662,0.4944,0.1442,0.515,16.06,-0.71,16.07568661,16.44704,-0.41128,16.4521815,0.16704,0.04872,0.174,16.28,-0.46,16.28649747,10.88,-0.42,10.8881036,10.88,-0.42,10.8881036
02/12/2020 18:30,9.78,-0.36,9.786623524,9.78,-0.36,9.786623524,16.10344,-0.32608,16.10674107,0.49344,0.14392,0.514,15.61,-0.47,15.61707399,16.02176,-0.29532,16.0244815,0.46176,0.13468,0.481,15.56,-0.43,15.56594038,9.94,0.03,9.940045272,9.94,0.03,9.940045272
02/12/2020 19:00,9.51,-0.36,9.516811441,9.51,-0.36,9.516811441,15.61344,-0.37608,15.61796865,0.49344,0.14392,0.514,15.12,-0.52,15.12893916,15.59176,-0.29532,15.59455654,0.46176,0.13468,0.481,15.13,-0.43,15.13610914,9.8,-0.31,9.804901835,9.8,-0.31,9.804901835
02/12/2020 19:30,9.22,-0.34,9.226266851,9.22,-0.34,9.226266851,15.1644,-0.5258,15.17351288,0.4944,0.1442,0.515,14.67,-0.67,14.68529196,14.82984,-0.13588,14.83046249,0.45984,0.13412,0.479,14.37,-0.27,14.37253631,9.39,-0.02,9.390021299,9.39,-0.02,9.390021299
02/12/2020 20:00,8.84,-0.29,8.844755508,8.84,-0.29,8.844755508,14.61248,-0.30636,14.61569116,0.49248,0.14364,0.513,14.12,-0.45,14.12716886,14.57984,-0.26588,14.58226411,0.45984,0.13412,0.479,14.12,-0.4,14.12566459,9.06,0.09,9.060447009,9.06,0.09,9.060447009
02/12/2020 20:30,8.5,-0.29,8.50494562,8.5,-0.29,8.50494562,14.21344,-0.27608,14.21612102,0.49344,0.14392,0.514,13.72,-0.42,13.72642707,14.29984,-0.26588,14.30231157,0.45984,0.13412,0.479,13.84,-0.4,13.84577914,8.77,0.29,8.774793445,8.77,0.29,8.774793445
02/12/2020 21:00,8.14,0.12,8.140884473,8.14,0.12,8.140884473,13.54536,-0.27552,13.54816182,0.49536,0.14448,0.516,13.05,-0.42,13.05675687,13.6008,-0.2456,13.60301731,0.4608,0.1344,0.48,13.14,-0.38,13.14549352,8.35,0.29,8.35503441,8.35,0.29,8.35503441
02/12/2020 21:30,7.48,0.34,7.487723285,7.48,0.34,7.487723285,13.06728,-0.27496,13.07017252,0.49728,0.14504,0.518,12.57,-0.42,12.57701475,12.9508,0.0344,12.95084569,0.4608,0.1344,0.48,12.49,-0.1,12.49040031,7.75,0.39,7.759806699,7.75,0.39,7.759806699
02/12/2020 22:00,6.79,0.38,6.800624971,6.79,0.38,6.800624971,12.28728,0.01504,12.2872892,0.49728,0.14504,0.518,11.79,-0.13,11.79071669,12.1608,0.5544,12.17343074,0.4608,0.1344,0.48,11.7,0.42,11.70753603,7.33,0.42,7.342022882,7.33,0.42,7.342022882
02/12/2020 22:30,6.32,0.38,6.331413744,6.32,0.38,6.331413744,11.31632,0.66476,11.33582834,0.49632,0.14476,0.517,10.82,0.52,10.83248817,11.4708,0.5844,11.48567699,0.4608,0.1344,0.48,11.01,0.45,11.01919235,6.77,0.54,6.791502043,6.77,0.54,6.791502043
02/12/2020 23:00,5.92,0.4,5.933498125,5.92,0.4,5.933498125,10.56632,0.64476,10.58597345,0.49632,0.14476,0.517,10.07,0.5,10.08240547,10.61984,0.70412,10.6431568,0.45984,0.13412,0.479,10.16,0.57,10.17597661,6.39,0.54,6.41277631,6.39,0.54,6.41277631
02/12/2020 23:30,5.44,0.42,5.456189146,5.44,0.42,5.456189146,9.72112,0.74616,9.749714293,0.50112,0.14616,0.522,9.22,0.6,9.239502151,9.55984,0.96412,9.608333269,0.45984,0.13412,0.479,9.1,0.83,9.137773252,6,0.61,6.030928618,6,0.61,6.030928618
03/12/2020 00:00,5.13,0.42,5.147164268,5.13,0.42,5.147164268,9.06688,0.80784,9.102797284,0.50688,0.14784,0.528,8.56,0.66,8.585406222,9.37984,0.75412,9.410106025,0.45984,0.13412,0.479,8.92,0.62,8.941521123,5.79,0.56,5.817018136,5.79,0.56,5.817018136
03/12/2020 00:30,5.13,0.42,5.147164268,5.13,0.42,5.147164268,9.62824,0.75532,9.65782138,0.49824,0.14532,0.519,9.13,0.61,9.150355184,9.31984,0.73412,9.348708456,0.45984,0.13412,0.479,8.86,0.6,8.880292788,5.95,0.64,5.984321181,5.95,0.64,5.984321181
03/12/2020 01:00,5.4,0.42,5.416308706,5.4,0.42,5.416308706,10.59264,0.80952,10.62352789,0.51264,0.14952,0.534,10.08,0.66,10.10158403,9.60176,0.70468,9.627583757,0.46176,0.13468,0.481,9.14,0.57,9.157756275,6.53,0.66,6.563269003,6.53,0.66,6.563269003
03/12/2020 01:30,5.4,0.42,5.416308706,5.4,0.42,5.416308706,10.62168,0.77924,10.6502254,0.51168,0.14924,0.533,10.11,0.63,10.12961006,9.6708,0.6844,9.694987158,0.4608,0.1344,0.48,9.21,0.55,9.226407752,6.59,0.6,6.61725774,6.59,0.6,6.61725774
03/12/2020 02:00,5.22,0.42,5.236869294,5.22,0.42,5.236869294,10.41168,0.77924,10.44079956,0.51168,0.14924,0.533,9.9,0.63,9.920025202,9.37984,0.73412,9.408524358,0.45984,0.13412,0.479,8.92,0.6,8.940156598,6.38,0.63,6.411029559,6.38,0.63,6.411029559
03/12/2020 02:30,5.09,0.42,5.107298699,5.09,0.42,5.107298699,10.04784,0.79812,10.07948829,0.50784,0.14812,0.529,9.54,0.65,9.562117966,9.21984,0.71412,9.247454623,0.45984,0.13412,0.479,8.76,0.58,8.779179916,6.17,0.66,6.205199433,6.17,0.66,6.205199433
03/12/2020 03:00,5,0.4,5.015974482,5,0.4,5.015974482,9.88304,0.79672,9.915101734,0.50304,0.14672,0.524,9.38,0.65,9.40249435,8.97984,0.76412,9.012291928,0.45984,0.13412,0.479,8.52,0.63,8.543260502,6.07,0.61,6.100573744,6.07,0.61,6.100573744
03/12/2020 03:30,4.83,0.44,4.85,4.83,0.44,4.85,9.57688,0.86784,9.616120673,0.50688,0.14784,0.528,9.07,0.72,9.098532849,8.4608,1.0244,8.522589513,0.4608,0.1344,0.48,8,0.89,8.049354011,5.87,0.57,5.897609685,5.87,0.57,5.897609685
03/12/2020 04:00,4.75,0.44,4.770335418,4.75,0.44,4.770335418,9.21688,0.80784,9.252215,0.50688,0.14784,0.528,8.71,0.66,8.734969948,8.6508,0.7744,8.685392104,0.4608,0.1344,0.48,8.19,0.64,8.214968046,5.63,0.57,5.658780787,5.63,0.57,5.658780787
03/12/2020 04:30,4.77,0.4,4.786742107,4.77,0.4,4.786742107,9.10304,0.78672,9.136972453,0.50304,0.14672,0.524,8.6,0.64,8.623781073,8.71984,0.77412,8.754134532,0.45984,0.13412,0.479,8.26,0.64,8.284757088,5.67,0.6,5.701657654,5.67,0.6,5.701657654
03/12/2020 05:00,4.87,0.35,4.882560804,4.87,0.35,4.882560804,8.87728,0.73504,8.907658727,0.49728,0.14504,0.518,8.38,0.59,8.400744015,8.65984,0.75412,8.692613289,0.45984,0.13412,0.479,8.2,0.62,8.223405621,5.67,0.58,5.699587704,5.67,0.58,5.699587704
03/12/2020 05:30,5.19,0.28,5.197547499,5.19,0.28,5.197547499,8.86976,0.76868,8.903005751,0.50976,0.14868,0.531,8.36,0.62,8.382958905,8.8608,0.7544,8.892856459,0.4608,0.1344,0.48,8.4,0.62,8.422849874,5.91,0.54,5.934618775,5.91,0.54,5.934618775
03/12/2020 06:00,5.54,0.21,5.543978716,5.54,0.21,5.543978716,9.2288,0.7484,9.259095636,0.5088,0.1484,0.53,8.72,0.6,8.740617827,9.5608,0.7144,9.587453468,0.4608,0.1344,0.48,9.1,0.58,9.118464783,6.41,0.4,6.422468373,6.41,0.4,6.422468373
03/12/2020 06:30,6.34,-0.32,6.348070573,6.34,-0.32,6.348070573,10.054,0.637,10.07415927,0.504,0.147,0.525,9.55,0.49,9.562562418,10.9208,0.5444,10.9343607,0.4608,0.1344,0.48,10.46,0.41,10.46803229,7.37,0.15,7.371526301,7.37,0.15,7.371526301
03/12/2020 07:00,7.31,-0.52,7.328471873,7.31,-0.52,7.328471873,10.95592,0.46756,10.96589237,0.50592,0.14756,0.527,10.45,0.32,10.45489837,12.43176,-0.03532,12.43181017,0.46176,0.13468,0.481,11.97,-0.17,11.97120712,8.43,-0.4,8.439484581,8.43,-0.4,8.439484581
03/12/2020 07:30,8.17,-0.64,8.195028981,8.17,-0.64,8.195028981,11.78904,-0.18028,11.79041836,0.23904,0.06972,0.249,11.55,-0.25,11.55270531,14.6608,-0.7956,14.68237161,0.4608,0.1344,0.48,14.2,-0.93,14.23042164,9.88,-0.72,9.906200079,9.88,-0.72,9.906200079
03/12/2020 08:00,8.84,-0.78,8.874345046,8.84,-0.78,8.874345046,12.34896,-0.42572,12.35629599,0.04896,0.01428,0.051,12.3,-0.44,12.3078674,16.1308,-1.0456,16.16465242,0.4608,0.1344,0.48,15.67,-1.18,15.71436604,10.33,-0.69,10.35301888,10.33,-0.69,10.35301888
03/12/2020 08:30,9.26,-0.81,9.295359057,9.26,-0.81,9.295359057,12.59896,0.09428,12.59931275,0.04896,0.01428,0.051,12.55,0.08,12.55025498,16.8608,-1.1256,16.89832986,0.4608,0.1344,0.48,16.4,-1.26,16.44833122,10.79,-0.85,10.82342829,10.79,-0.85,10.82342829
03/12/2020 09:00,9.31,-0.84,9.347817927,9.31,-0.84,9.347817927,12.53896,0.38428,12.54484711,0.04896,0.01428,0.051,12.49,0.37,12.49547918,17.3308,-1.2856,17.37841753,0.4608,0.1344,0.48,16.87,-1.42,16.92965741,11.13,-0.97,11.17218868,11.13,-0.97,11.17218868
03/12/2020 09:30,9.55,-0.87,9.589546392,9.55,-0.87,9.589546392,13.11896,-0.27572,13.12185707,0.04896,0.01428,0.051,13.07,-0.29,13.0732169,18.09176,-1.41532,18.14703586,0.46176,0.13468,0.481,17.63,-1.55,17.69800554,11.81,-1.11,11.86204873,11.81,-1.11,11.86204873
03/12/2020 10:00,9.81,-0.85,9.846755811,9.81,-0.85,9.846755811,13.48896,-0.31572,13.49265433,0.04896,0.01428,0.051,13.44,-0.33,13.44405073,18.43272,-1.48504,18.49244468,0.46272,0.13496,0.482,17.97,-1.62,18.04287394,12.07,-1.11,12.12093231,12.07,-1.11,12.12093231
03/12/2020 10:30,9.86,-0.82,9.894038609,9.86,-0.82,9.894038609,13.658,-0.416,13.66433387,0.048,0.014,0.05,13.61,-0.43,13.61679111,17.77704,-1.47128,17.83781982,0.16704,0.04872,0.174,17.61,-1.52,17.67547736,12.07,-0.97,12.10891407,12.07,-0.97,12.10891407
03/12/2020 11:00,9.92,-0.91,9.96165147,9.92,-0.91,9.96165147,13.88896,-0.45572,13.89643446,0.04896,0.01428,0.051,13.84,-0.47,13.84797819,17.77,-1.66,17.84736675,0,0,0,17.77,-1.66,17.84736675,12.63,-1.2,12.68687905,12.63,-1.2,12.68687905
03/12/2020 11:30,9.95,-0.94,9.994303377,9.95,-0.94,9.994303377,14.048,-0.476,14.05606204,0.048,0.014,0.05,14,-0.49,14.00857238,17.64,-1.58,17.71061828,0,0,0,17.64,-1.58,17.71061828,12.86,-1.28,12.92354441,12.86,-1.28,12.92354441
03/12/2020 12:00,10.08,-1.02,10.13147571,10.08,-1.02,10.13147571,14.298,-0.576,14.30959748,0.048,0.014,0.05,14.25,-0.59,14.26220881,17.73056,-1.53692,17.79704697,0.01056,0.00308,0.011,17.72,-1.54,17.78679285,12.71,-1.49,12.79703872,12.71,-1.49,12.79703872
03/12/2020 12:30,10.19,-1.07,10.24602362,10.19,-1.07,10.24602362,14.518,-0.576,14.52942187,0.048,0.014,0.05,14.47,-0.59,14.48202334,17.974,-1.533,18.03925622,0.024,0.007,0.025,17.95,-1.54,18.01594016,12.65,-1.34,12.72077435,12.65,-1.34,12.72077435
03/12/2020 13:00,10.3,-1.04,10.35237171,10.3,-1.04,10.35237171,14.748,-0.576,14.75924388,0.048,0.014,0.05,14.7,-0.59,14.71183537,18.18216,-1.48312,18.24254881,0.09216,0.02688,0.096,18.09,-1.51,18.15291161,12.48,-1.43,12.56165992,12.48,-1.43,12.56165992
03/12/2020 13:30,9.79,-0.74,9.81792748,9.79,-0.74,9.81792748,14.35624,-0.42068,14.36240226,0.06624,0.01932,0.069,14.29,-0.44,14.29677236,18.4924,-1.4618,18.55008671,0.0624,0.0182,0.065,18.43,-1.48,18.48932936,12.41,-1.31,12.47895028,12.41,-1.31,12.47895028
03/12/2020 14:00,9.77,-0.79,9.801887573,9.77,-0.79,9.801887573,14.2076,-0.2232,14.20935312,0.5376,0.1568,0.56,13.67,-0.38,13.67528062,18.79264,-1.56048,18.85731731,0.27264,0.07952,0.284,18.52,-1.64,18.59247159,12.3,-1.45,12.38517259,12.3,-1.45,12.38517259
03/12/2020 14:30,9.77,-0.79,9.801887573,9.77,-0.79,9.801887573,14.1968,0.0624,14.19693713,0.5568,0.1624,0.58,13.64,-0.1,13.64036656,18.67312,-1.47284,18.73111497,0.57312,0.16716,0.597,18.1,-1.64,18.17414647,12.18,-1.26,12.24499898,12.18,-1.26,12.24499898
03/12/2020 15:00,9.79,-0.82,9.824281144,9.79,-0.82,9.824281144,14.13336,-0.07152,14.13354096,0.54336,0.15848,0.566,13.59,-0.23,13.59194614,19.02256,-1.18592,19.05949095,0.80256,0.23408,0.836,18.22,-1.42,18.27525102,11.64,-1.41,11.72508849,11.64,-1.41,11.72508849
03/12/2020 15:30,9.9,-0.8,9.932270637,9.9,-0.8,9.932270637,14.29144,-0.23208,14.29332426,0.54144,0.15792,0.564,13.75,-0.39,13.7555298,19.29024,-1.27368,19.33224302,0.81024,0.23632,0.844,18.48,-1.51,18.54158839,11.58,-1.41,11.66552613,11.58,-1.41,11.66552613
03/12/2020 16:00,10.18,-0.75,10.20759031,10.18,-0.75,10.20759031,15.02008,-0.18956,15.02127612,0.55008,0.16044,0.573,14.47,-0.35,14.47423228,19.6312,-1.2034,19.66804985,0.8112,0.2366,0.845,18.82,-1.44,18.87500993,11.46,-1.23,11.52581884,11.46,-1.23,11.52581884
03/12/2020 16:30,10.56,-0.85,10.59415405,10.56,-0.85,10.59415405,15.9568,-0.3676,15.96103368,0.5568,0.1624,0.58,15.4,-0.53,15.40911743,19.95216,-1.12312,19.98374557,0.81216,0.23688,0.846,19.14,-1.36,19.18825683,11.72,-1.18,11.77925295,11.72,-1.18,11.77925295
03/12/2020 17:00,10.54,-0.65,10.56002367,10.54,-0.65,10.56002367,16.50776,-0.41732,16.51303413,0.55776,0.16268,0.581,15.95,-0.58,15.96054197,19.72216,-0.84312,19.74017341,0.81216,0.23688,0.846,18.91,-1.08,18.94081572,11.47,-1.02,11.51526378,11.47,-1.02,11.51526378
03/12/2020 17:30,10.47,-0.42,10.47842068,10.47,-0.42,10.47842068,16.94296,-0.41872,16.94813323,0.55296,0.16128,0.576,16.39,-0.58,16.40025914,18.6212,-0.5034,18.62800314,0.8112,0.2366,0.845,17.81,-0.74,17.82536676,11.01,-0.97,11.05264674,11.01,-0.97,11.05264674
03/12/2020 18:00,10.01,-0.36,10.01647143,10.01,-0.36,10.01647143,16.63048,-0.42236,16.63584242,0.54048,0.15764,0.563,16.09,-0.58,16.1004503,17.5912,-0.2534,17.59302501,0.8112,0.2366,0.845,16.78,-0.49,16.78715283,10.44,-0.83,10.47294133,10.44,-0.83,10.47294133
03/12/2020 18:30,9.75,-0.36,9.75664389,9.75,-0.36,9.75664389,16.21144,-0.42208,16.21693369,0.54144,0.15792,0.564,15.67,-0.58,15.68073021,17.06312,-0.25284,17.06499318,0.81312,0.23716,0.847,16.25,-0.49,16.25738601,9.99,-0.51,10.00300955,9.99,-0.51,10.00300955
03/12/2020 19:00,9.4,-0.34,9.406146926,9.4,-0.34,9.406146926,15.78952,-0.42264,15.79517542,0.53952,0.15736,0.562,15.25,-0.58,15.26102552,16.63312,-0.21284,16.63448171,0.81312,0.23716,0.847,15.82,-0.45,15.82639883,9.79,-0.58,9.807165748,9.79,-0.58,9.807165748
03/12/2020 19:30,8.93,-0.13,8.930946198,8.93,-0.13,8.930946198,15.34856,-0.39292,15.35358851,0.53856,0.15708,0.561,14.81,-0.55,14.82020918,16.4812,-0.1634,16.48200998,0.8112,0.2366,0.845,15.67,-0.4,15.67510447,9.43,-0.6,9.449068737,9.43,-0.6,9.449068737
03/12/2020 20:00,8.56,0.33,8.56635862,8.56,0.33,8.56635862,14.92048,-0.41236,14.92617715,0.54048,0.15764,0.563,14.38,-0.57,14.39129251,15.9212,-0.1634,15.92203847,0.8112,0.2366,0.845,15.11,-0.4,15.11529358,9.06,-0.65,9.08328685,9.06,-0.65,9.08328685
03/12/2020 20:30,8.13,0.33,8.136694661,8.13,0.33,8.136694661,14.2024,0.1282,14.2029786,0.5424,0.1582,0.565,13.66,-0.03,13.66003294,15.28928,0.08604,15.28952209,0.80928,0.23604,0.843,14.48,-0.15,14.48077691,8.77,-0.72,8.799505668,8.77,-0.72,8.799505668
03/12/2020 21:00,7.9,0.33,7.906889401,7.9,0.33,7.906889401,13.63856,0.28708,13.64158106,0.53856,0.15708,0.561,13.1,0.13,13.10064502,14.89832,-0.07424,14.89850497,0.80832,0.23576,0.842,14.09,-0.31,14.09340981,8.39,-0.74,8.422570866,8.39,-0.74,8.422570866
03/12/2020 21:30,7.41,0.37,7.419231766,7.41,0.37,7.419231766,12.87952,0.60736,12.8938327,0.53952,0.15736,0.562,12.34,0.45,12.3482023,13.88832,0.41576,13.89454169,0.80832,0.23576,0.842,13.08,0.18,13.08123847,7.67,-0.6,7.693432264,7.67,-0.6,7.693432264
03/12/2020 22:00,6.89,0.37,6.899927536,6.89,0.37,6.899927536,12.0172,0.7396,12.03993787,0.5472,0.1596,0.57,11.47,0.58,11.48465498,13.37928,0.71604,13.39842702,0.80928,0.23604,0.843,12.57,0.48,12.57916134,7.12,-0.44,7.13358255,7.12,-0.44,7.13358255
03/12/2020 22:30,6.33,0.41,6.343264144,6.33,0.41,6.343264144,11.21296,0.81128,11.24227055,0.55296,0.16128,0.576,10.66,0.65,10.67979869,12.45024,0.71632,12.47082958,0.81024,0.23632,0.844,11.64,0.48,11.6498927,6.58,-0.32,6.58777656,6.58,-0.32,6.58777656
03/12/2020 23:00,5.96,0.41,5.974085704,5.96,0.41,5.974085704,10.26528,0.77904,10.29479853,0.54528,0.15904,0.568,9.72,0.62,9.73975359,11.60832,0.78576,11.63488341,0.80832,0.23576,0.842,10.8,0.55,10.81399556,6.11,-0.38,6.121805289,6.11,-0.38,6.121805289
03/12/2020 23:30,5.53,0.44,5.547476904,5.53,0.44,5.547476904,9.62008,0.81044,9.65415725,0.55008,0.16044,0.573,9.07,0.65,9.093261241,10.40928,1.10604,10.46787632,0.80928,0.23604,0.843,9.6,0.87,9.639341264,5.79,-0.34,5.799974138,5.79,-0.34,5.799974138
04/12/2020 00:00,5.24,0.44,5.258440834,5.24,0.44,5.258440834,9.17856,0.73708,9.208107873,0.53856,0.15708,0.561,8.64,0.58,8.65944571,10.14736,0.87548,10.18505671,0.80736,0.23548,0.841,9.34,0.64,9.361901516,5.64,-0.41,5.654882846,5.64,-0.41,5.654882846
04/12/2020 00:30,5.24,0.44,5.258440834,5.24,0.44,5.258440834,9.6668,0.8924,9.707903996,0.5568,0.1624,0.58,9.11,0.73,9.139201278,9.98024,0.89632,10.02040818,0.81024,0.23632,0.844,9.17,0.66,9.193720683,5.64,-0.36,5.651477683,5.64,-0.36,5.651477683
04/12/2020 01:00,5.48,0.44,5.497635856,5.48,0.44,5.497635856,10.76336,0.73848,10.78866401,0.54336,0.15848,0.566,10.22,0.58,10.2364447,9.92928,0.99604,9.979113037,0.80928,0.23604,0.843,9.12,0.76,9.15161188,6.35,-0.38,6.361359918,6.35,-0.38,6.361359918
04/12/2020 01:30,5.46,0.44,5.477700247,5.46,0.44,5.477700247,10.86952,0.68736,10.89123174,0.53952,0.15736,0.562,10.33,0.53,10.34358739,9.84832,0.92576,9.891735864,0.80832,0.23576,0.842,9.04,0.69,9.066294723,6.37,-0.38,6.381324314,6.37,-0.38,6.381324314
04/12/2020 02:00,5.34,0.44,5.358096677,5.34,0.44,5.358096677,10.69336,0.75848,10.72022574,0.54336,0.15848,0.566,10.15,0.6,10.16771852,9.72544,0.88492,9.76561655,0.80544,0.23492,0.839,8.92,0.65,8.94365138,6.2,-0.47,6.217788996,6.2,-0.47,6.217788996
04/12/2020 02:30,5.2,0.44,5.218582183,5.2,0.44,5.218582183,10.39488,0.84184,10.42891293,0.55488,0.16184,0.578,9.84,0.68,9.86346795,9.49448,0.92464,9.539397759,0.80448,0.23464,0.838,8.69,0.69,8.717350515,5.97,-0.52,5.992603775,5.97,-0.52,5.992603775
04/12/2020 03:00,5.13,0.39,5.144803203,5.13,0.39,5.144803203,10.24624,0.77932,10.27583446,0.54624,0.15932,0.569,9.7,0.62,9.719794237,9.17832,1.06576,9.239989307,0.80832,0.23576,0.842,8.37,0.83,8.411052253,5.75,-0.33,5.75946178,5.75,-0.33,5.75946178
04/12/2020 03:30,5.04,0.39,5.055066765,5.04,0.39,5.055066765,9.90048,0.75764,9.929427103,0.54048,0.15764,0.563,9.36,0.6,9.379211054,9.00832,1.09576,9.074718684,0.80832,0.23576,0.842,8.2,0.86,8.244974227,5.55,-0.33,5.559802155,5.55,-0.33,5.559802155
04/12/2020 04:00,4.89,0.44,4.909755595,4.89,0.44,4.909755595,9.56008,0.83044,9.59608046,0.55008,0.16044,0.573,9.01,0.67,9.034876867,8.93024,0.99632,8.985646332,0.81024,0.23632,0.844,8.12,0.76,8.155488949,5.36,-0.33,5.370148974,5.36,-0.33,5.370148974
04/12/2020 04:30,4.96,0.39,4.975309036,4.96,0.39,4.975309036,9.3668,0.8724,9.407338837,0.5568,0.1624,0.58,8.81,0.71,8.838563232,8.98928,0.99604,9.044293814,0.80928,0.23604,0.843,8.18,0.76,8.215229759,5.31,-0.27,5.316859976,5.31,-0.27,5.316859976
04/12/2020 05:00,5.11,0.33,5.120644491,5.11,0.33,5.120644491,9.05776,0.87268,9.099702556,0.55776,0.16268,0.581,8.5,0.71,8.529601397,8.95024,0.99632,9.005523283,0.81024,0.23632,0.844,8.14,0.76,8.175402131,5.36,-0.29,5.367839416,5.36,-0.29,5.367839416
04/12/2020 05:30,5.45,0.25,5.455730932,5.45,0.25,5.455730932,9.01392,0.83156,9.052195634,0.55392,0.16156,0.577,8.46,0.67,8.486489262,9.3964,0.8652,9.436148791,0.8064,0.2352,0.84,8.59,0.63,8.613071461,5.72,-0.49,5.740949399,5.72,-0.49,5.740949399
04/12/2020 06:00,5.84,0.12,5.841232747,5.84,0.12,5.841232747,9.32008,0.83044,9.35700389,0.55008,0.16044,0.573,8.77,0.67,8.795555696,10.18024,0.79632,10.21133742,0.81024,0.23632,0.844,9.37,0.56,9.386719342,6.13,-0.39,6.14239367,6.13,-0.39,6.14239367
04/12/2020 06:30,6.83,-0.47,6.846152204,6.83,-0.47,6.846152204,10.36008,0.60044,10.37746529,0.55008,0.16044,0.573,9.81,0.44,9.819862524,11.21928,0.71604,11.24210643,0.80928,0.23604,0.843,10.41,0.48,10.42106041,7.25,-0.66,7.279979396,7.25,-0.66,7.279979396
04/12/2020 07:00,7.7,-0.63,7.725729739,7.7,-0.63,7.725729739,11.112,0.561,11.1261523,0.552,0.161,0.575,10.56,0.4,10.56757304,12.88928,0.35604,12.8941965,0.80928,0.23604,0.843,12.08,0.12,12.08059601,8,-0.75,8.03507934,8,-0.75,8.03507934
04/12/2020 07:30,8.34,-0.76,8.374556705,8.34,-0.76,8.374556705,12.0168,0.2824,12.0201178,0.5568,0.1624,0.58,11.46,0.12,11.46062826,15.21024,-0.57368,15.22105481,0.81024,0.23632,0.844,14.4,-0.81,14.42276326,9.04,-0.95,9.089779975,9.04,-0.95,9.089779975
04/12/2020 08:00,8.93,-0.9,8.975238158,8.93,-0.9,8.975238158,12.51008,0.25044,12.51258654,0.55008,0.16044,0.573,11.96,0.09,11.96033862,16.01024,-0.86368,16.03351889,0.81024,0.23632,0.844,15.2,-1.1,15.23975065,9.49,-0.99,9.541498834,9.49,-0.99,9.541498834
04/12/2020 08:30,9.41,-0.93,9.455844753,9.41,-0.93,9.455844753,12.51872,0.60296,12.53323227,0.55872,0.16296,0.582,11.96,0.44,11.96809091,16.75216,-1.00312,16.78216656,0.81216,0.23688,0.846,15.94,-1.24,15.98815812,9.94,-1.01,9.991181111,9.94,-1.01,9.991181111
04/12/2020 09:00,9.53,-0.93,9.575270231,9.53,-0.93,9.575270231,12.75776,0.54268,12.76929684,0.55776,0.16268,0.581,12.2,0.38,12.2059166,17.64312,-1.09284,17.67693363,0.81312,0.23716,0.847,16.83,-1.33,16.8824702,10.8,-1.28,10.87558734,10.8,-1.28,10.87558734
04/12/2020 09:30,9.83,-1,9.880733778,9.83,-1,9.880733778,13.272,0.151,13.27285896,0.552,0.161,0.575,12.72,-0.01,12.72000393,18.26216,-1.22312,18.3030738,0.81216,0.23688,0.846,17.45,-1.46,17.51097085,11.17,-1.25,11.2397242,11.17,-1.25,11.2397242
04/12/2020 10:00,10.15,-1.08,10.20729641,10.15,-1.08,10.20729641,13.42776,0.52268,13.4379289,0.55776,0.16268,0.581,12.87,0.36,12.87503398,18.47216,-1.14312,18.50749628,0.81216,0.23688,0.846,17.66,-1.38,17.7138364,11.42,-1.14,11.47675912,11.42,-1.14,11.47675912
04/12/2020 10:30,10.07,-0.95,10.11471206,10.07,-0.95,10.11471206,13.72776,0.41268,13.73396153,0.55776,0.16268,0.581,13.17,0.25,13.1723726,18.7212,-1.1434,18.75608416,0.8112,0.2366,0.845,17.91,-1.38,17.96308715,11.44,-1.08,11.49086594,11.44,-1.08,11.49086594
04/12/2020 11:00,10.19,-1.04,10.24293415,10.19,-1.04,10.24293415,13.87584,0.51212,13.88528727,0.55584,0.16212,0.579,13.32,0.35,13.32459755,18.66216,-1.01312,18.68963959,0.81216,0.23688,0.846,17.85,-1.25,17.89371398,11.91,-1.2,11.97030075,11.91,-1.2,11.97030075
04/12/2020 11:30,10.28,-1.06,10.33450531,10.28,-1.06,10.33450531,13.99392,0.54156,14.00439517,0.55392,0.16156,0.577,13.44,0.38,13.44537095,19.2912,-1.1734,19.32685347,0.8112,0.2366,0.845,18.48,-1.41,18.53371253,11.87,-1.27,11.93774686,11.87,-1.27,11.93774686
04/12/2020 12:00,10.3,-0.92,10.34100575,10.3,-0.92,10.34100575,14.09776,0.51268,14.107079,0.55776,0.16268,0.581,13.54,0.35,13.54452288,19.35024,-1.24368,19.39016575,0.81024,0.23632,0.844,18.54,-1.48,18.59897847,11.92,-1.38,11.99961666,11.92,-1.38,11.99961666
04/12/2020 12:30,10.33,-0.89,10.3682689,10.33,-0.89,10.3682689,14.3568,0.4324,14.36331006,0.5568,0.1624,0.58,13.8,0.27,13.80264105,19.3512,-1.1334,19.38436321,0.8112,0.2366,0.845,18.54,-1.37,18.59054867,11.85,-1.26,11.91679907,11.85,-1.26,11.91679907
04/12/2020 13:00,10.14,-0.72,10.16552999,10.14,-0.72,10.16552999,14.31336,-0.24152,14.31539753,0.54336,0.15848,0.566,13.77,-0.4,13.77580851,18.91928,-0.93396,18.94231868,0.80928,0.23604,0.843,18.11,-1.17,18.14775468,11.74,-1.08,11.78957166,11.74,-1.08,11.78957166
04/12/2020 13:30,9.83,-0.59,9.847690084,9.83,-0.59,9.847690084,14.17336,0.57848,14.1851603,0.54336,0.15848,0.566,13.63,0.42,13.63646948,18.37928,-0.66396,18.39126902,0.80928,0.23604,0.843,17.57,-0.9,17.59303555,11.51,-0.98,11.5516449,11.51,-0.98,11.5516449
04/12/2020 14:00,9.74,-0.59,9.757853248,9.74,-0.59,9.757853248,13.96296,0.60128,13.97590031,0.55296,0.16128,0.576,13.41,0.44,13.41721655,18.31928,-0.66396,18.33130826,0.80928,0.23604,0.843,17.51,-0.9,17.53311438,11.56,-1,11.60317198,11.56,-1,11.60317198
04/12/2020 14:30,9.77,-0.59,9.787798527,9.77,-0.59,9.787798527,14.00488,0.60184,14.01780565,0.55488,0.16184,0.578,13.45,0.44,13.4571951,17.99928,-0.58396,18.00875037,0.80928,0.23604,0.843,17.19,-0.82,17.20954677,11.09,-0.92,11.12809508,11.09,-0.92,11.12809508
04/12/2020 15:00,9.71,-0.59,9.727908305,9.71,-0.59,9.727908305,13.82528,0.59904,13.83825191,0.54528,0.15904,0.568,13.28,0.44,13.28728716,17.58832,-0.41424,17.59319741,0.80832,0.23576,0.842,16.78,-0.65,16.79258467,10.88,-0.92,10.91882778,10.88,-0.92,10.91882778
04/12/2020 15:30,9.61,-0.54,9.625159739,9.61,-0.54,9.625159739,14.16048,0.59764,14.17308602,0.54048,0.15764,0.563,13.62,0.44,13.62710534,17.28024,-0.31368,17.28308681,0.81024,0.23632,0.844,16.47,-0.55,16.4791808,10.75,-0.9,10.78760863,10.75,-0.9,10.78760863
04/12/2020 16:00,9.88,-0.5,9.892643732,9.88,-0.5,9.892643732,15.1372,0.0696,15.13736001,0.5472,0.1596,0.57,14.59,-0.09,14.59027758,18.09216,-0.45312,18.09783333,0.81216,0.23688,0.846,17.28,-0.69,17.29377055,10.84,-0.83,10.87172939,10.84,-0.83,10.87172939
04/12/2020 16:30,10.05,-0.42,10.05877229,10.05,-0.42,10.05877229,16.1124,-0.6418,16.12517724,0.5424,0.1582,0.565,15.57,-0.8,15.5905388,18.14024,-0.47368,18.14642334,0.81024,0.23632,0.844,17.33,-0.71,17.34453805,11.04,-0.99,11.08429971,11.04,-0.99,11.08429971
04/12/2020 17:00,10.12,-0.38,10.12713187,10.12,-0.38,10.12713187,16.43144,-0.52208,16.43973199,0.54144,0.15792,0.564,15.89,-0.68,15.90454338,18.5312,-0.4134,18.53581056,0.8112,0.2366,0.845,17.72,-0.65,17.73191755,10.73,-0.81,10.76052973,10.73,-0.81,10.76052973
04/12/2020 17:30,10.02,-0.34,10.0257668,10.02,-0.34,10.0257668,16.79048,-0.52236,16.79860347,0.54048,0.15764,0.563,16.25,-0.68,16.26422147,18.2512,-0.2734,18.25324763,0.8112,0.2366,0.845,17.44,-0.51,17.4474554,10.4,-0.71,10.4242074,10.4,-0.71,10.4242074
04/12/2020 18:00,9.53,0.09,9.530424964,9.53,0.09,9.530424964,16.61144,-0.58208,16.62163518,0.54144,0.15792,0.564,16.07,-0.74,16.08702894,17.68024,0.07632,17.68040472,0.81024,0.23632,0.844,16.87,-0.16,16.87075873,9.93,-0.74,9.957534835,9.93,-0.74,9.957534835
04/12/2020 18:30,9.29,-0.17,9.291555306,9.29,-0.17,9.291555306,16.14336,-0.46152,16.14995581,0.54336,0.15848,0.566,15.6,-0.62,15.61231565,17.07928,0.59604,17.08967726,0.80928,0.23604,0.843,16.27,0.36,16.2739823,9.49,-0.68,9.514331295,9.49,-0.68,9.514331295
04/12/2020 19:00,9.07,0.28,9.074320911,9.07,0.28,9.074320911,15.5372,-0.2704,15.53955276,0.5472,0.1596,0.57,14.99,-0.43,14.99616618,16.72832,0.20576,16.72958539,0.80832,0.23576,0.842,15.92,-0.03,15.92002827,9.29,-0.68,9.314853729,9.29,-0.68,9.314853729
04/12/2020 19:30,8.66,0.35,8.667069862,8.66,0.35,8.667069862,15.33048,-0.31236,15.33366185,0.54048,0.15764,0.563,14.79,-0.47,14.797466,16.18832,0.65576,16.20159639,0.80832,0.23576,0.842,15.38,0.42,15.38573365,8.82,-0.6,8.840384607,8.82,-0.6,8.840384607
04/12/2020 20:00,8.22,0.35,8.227447964,8.22,0.35,8.227447964,14.76048,-0.31236,14.7637847,0.54048,0.15764,0.563,14.22,-0.47,14.22776511,15.75024,0.62632,15.76268812,0.81024,0.23632,0.844,14.94,0.39,14.94508949,8.48,-0.4,8.48942872,8.48,-0.4,8.48942872
04/12/2020 20:30,7.94,0.39,7.949572316,7.94,0.39,7.949572316,14.21336,0.41848,14.21951926,0.54336,0.15848,0.566,13.67,0.26,13.67247234,15.2112,0.6566,15.22536466,0.8112,0.2366,0.845,14.4,0.42,14.4061237,8.15,-0.33,8.156678245,8.15,-0.33,8.156678245
04/12/2020 21:00,7.54,0.39,7.55007947,7.54,0.39,7.55007947,13.63048,0.60764,13.64401742,0.54048,0.15764,0.563,13.09,0.45,13.09773263,14.76024,0.69632,14.77665545,0.81024,0.23632,0.844,13.95,0.46,13.95758217,7.75,-0.33,7.757022625,7.75,-0.33,7.757022625
04/12/2020 21:30,7.21,0.39,7.220540146,7.21,0.39,7.220540146,12.8672,0.6596,12.88409516,0.5472,0.1596,0.57,12.32,0.5,12.33014193,14.01736,0.72548,14.03612135,0.80736,0.23548,0.841,13.21,0.49,13.21908469,7.51,-0.5,7.52662607,7.51,-0.5,7.52662607
04/12/2020 22:00,6.96,0.41,6.972065691,6.96,0.41,6.972065691,12.11048,0.65764,12.12832289,0.54048,0.15764,0.563,11.57,0.5,11.58079876,13.3664,0.7852,13.38944315,0.8064,0.2352,0.84,12.56,0.55,12.57203643,6.97,-0.46,6.985162847,6.97,-0.46,6.985162847
04/12/2020 22:30,6.61,0.45,6.625299993,6.61,0.45,6.625299993,11.45048,0.65764,11.4693497,0.54048,0.15764,0.563,10.91,0.5,10.92145137,12.53544,0.83492,12.56321406,0.80544,0.23492,0.839,11.73,0.6,11.74533524,6.58,-0.41,6.592761182,6.58,-0.41,6.592761182
04/12/2020 23:00,6.22,0.45,6.23625689,6.22,0.45,6.23625689,10.74488,0.80184,10.77475724,0.55488,0.16184,0.578,10.19,0.64,10.21007835,12.16736,0.79548,12.19333579,0.80736,0.23548,0.841,11.36,0.56,11.37379444,6.19,-0.35,6.199887096,6.19,-0.35,6.199887096
04/12/2020 23:30,5.77,0.49,5.790768515,5.77,0.49,5.790768515,10.02968,0.86324,10.06676036,0.55968,0.16324,0.583,9.47,0.7,9.49583593,10.92928,1.01604,10.97640645,0.80928,0.23604,0.843,10.12,0.78,10.15001478,5.8,0.26,5.805824661,5.8,0.26,5.805824661
05/12/2020 00:00,5.34,0.61,5.3747279,5.34,0.61,5.3747279,9.45872,0.92296,9.50364347,0.55872,0.16296,0.582,8.9,0.76,8.932390498,10.53928,0.87604,10.57562618,0.80928,0.23604,0.843,9.73,0.64,9.751025587,5.58,0.32,5.589168096,5.58,0.32,5.589168096
05/12/2020 00:30,5.27,0.61,5.305186142,5.27,0.61,5.305186142,9.93776,0.92268,9.980501601,0.55776,0.16268,0.581,9.38,0.76,9.410738547,10.36832,0.78576,10.39805166,0.80832,0.23576,0.842,9.56,0.55,9.57580806,5.69,0.29,5.697385365,5.69,0.29,5.697385365
05/12/2020 01:00,5.51,0.56,5.538384241,5.51,0.56,5.538384241,11.01872,0.83296,11.05015895,0.55872,0.16296,0.582,10.46,0.67,10.48143597,10.49024,0.84632,10.52432386,0.81024,0.23632,0.844,9.68,0.61,9.699200998,6.4,0,6.4,6.4,0,6.4
05/12/2020 01:30,5.6,0.54,5.625975471,5.6,0.54,5.625975471,11.07872,0.83296,11.10998916,0.55872,0.16296,0.582,10.52,0.67,10.54131396,10.39928,0.85604,10.43445394,0.80928,0.23604,0.843,9.59,0.62,9.610020812,6.4,0.22,6.403780134,6.4,0.22,6.403780134
05/12/2020 02:00,5.46,0.54,5.486638315,5.46,0.54,5.486638315,10.81392,0.85156,10.84739693,0.55392,0.16156,0.577,10.26,0.69,10.28317558,10.31928,0.81604,10.35149559,0.80928,0.23604,0.843,9.51,0.58,9.527670229,6.25,0,6.25,6.25,0,6.25
05/12/2020 02:30,5.28,0.54,5.307541804,5.28,0.54,5.307541804,10.6268,0.8224,10.65857495,0.5568,0.1624,0.58,10.07,0.66,10.09160542,10.03928,0.83604,10.07403126,0.80928,0.23604,0.843,9.23,0.6,9.249481067,6.03,0,6.03,6.03,0,6.03
05/12/2020 03:00,5.21,0.47,5.23115666,5.21,0.47,5.23115666,10.40488,0.84184,10.43888032,0.55488,0.16184,0.578,9.85,0.68,9.873444181,9.58832,0.92576,9.632907765,0.80832,0.23576,0.842,8.78,0.69,8.807071023,5.88,0,5.88,5.88,0,5.88
05/12/2020 03:30,5.21,0.35,5.221743004,5.21,0.35,5.221743004,10.11432,0.75876,10.14274055,0.54432,0.15876,0.567,9.57,0.6,9.58879033,9.12736,1.16548,9.201469676,0.80736,0.23548,0.841,8.32,0.93,8.371815813,5.62,-0.33,5.629680275,5.62,-0.33,5.629680275
05/12/2020 04:00,5,0.39,5.015186936,5,0.39,5.015186936,9.78144,0.65792,9.803541564,0.54144,0.15792,0.564,9.24,0.5,9.25351825,9.20544,0.99492,9.259049163,0.80544,0.23492,0.839,8.4,0.76,8.434310879,5.41,-0.29,5.417767068,5.41,-0.29,5.417767068
05/12/2020 04:30,4.91,0.39,4.925464445,4.91,0.39,4.925464445,9.50144,0.65792,9.524191346,0.54144,0.15792,0.564,8.96,0.5,8.973940049,9.43448,0.87464,9.474935778,0.80448,0.23464,0.838,8.63,0.64,8.653698631,5.33,-0.33,5.340205989,5.33,-0.33,5.340205989
05/12/2020 05:00,4.91,0.39,4.925464445,4.91,0.39,4.925464445,9.12872,0.88296,9.171321998,0.55872,0.16296,0.582,8.57,0.72,8.600191858,9.39352,0.82436,9.429622866,0.80352,0.23436,0.837,8.59,0.59,8.610238092,5.3,-0.33,5.310263647,5.3,-0.33,5.310263647
