Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
05/12/2020 05:30,4.99,0.39,5.005217278,4.99,0.39,5.005217278,8.82968,0.96324,8.882065086,0.55968,0.16324,0.583,8.27,0.8,8.308603974,9.54448,0.82464,9.580038079,0.80448,0.23464,0.838,8.74,0.59,8.759891552,5.35,-0.33,5.360167908,5.35,-0.33,5.360167908
05/12/2020 06:00,5.11,0.39,5.124860974,5.11,0.39,5.124860974,8.87296,0.93128,8.921698358,0.55296,0.16128,0.576,8.32,0.77,8.355555038,9.7664,0.8752,9.805536395,0.8064,0.2352,0.84,8.96,0.64,8.982828062,5.51,-0.31,5.518713618,5.51,-0.31,5.518713618
05/12/2020 06:30,5.39,0.34,5.400712916,5.39,0.34,5.400712916,9.19872,0.90296,9.242931699,0.55872,0.16296,0.582,8.64,0.74,8.671631911,10.33832,1.00576,10.3871273,0.80832,0.23576,0.842,9.53,0.77,9.561056427,5.97,-0.35,5.980250831,5.97,-0.35,5.980250831
05/12/2020 07:00,5.66,0.34,5.670202818,5.66,0.34,5.670202818,9.46968,0.85324,9.508041744,0.55968,0.16324,0.583,8.91,0.69,8.936677235,10.5264,0.9652,10.57055855,0.8064,0.2352,0.84,9.72,0.73,9.747374005,6.31,-0.57,6.335692543,6.31,-0.57,6.335692543
05/12/2020 07:30,5.97,0.34,5.979673904,5.97,0.34,5.979673904,9.71392,0.81156,9.747762379,0.55392,0.16156,0.577,9.16,0.65,9.183033268,11.48736,0.64548,11.50548062,0.80736,0.23548,0.841,10.68,0.41,10.68786695,6.67,-0.6,6.696932133,6.67,-0.6,6.696932133
05/12/2020 08:00,6.13,0.39,6.14239367,6.13,0.39,6.14239367,9.90336,0.83848,9.93879208,0.54336,0.15848,0.566,9.36,0.68,9.384668348,11.9164,0.7152,11.93784319,0.8064,0.2352,0.84,11.11,0.48,11.1203642,6.73,-0.57,6.754095054,6.73,-0.57,6.754095054
05/12/2020 08:30,6.55,0.39,6.561600415,6.55,0.39,6.561600415,10.33776,1.06268,10.39223607,0.55776,0.16268,0.581,9.78,0.9,9.82132374,12.6264,0.6752,12.64444036,0.8064,0.2352,0.84,11.82,0.44,11.82818667,7.08,-0.55,7.101330861,7.08,-0.55,7.101330861
05/12/2020 09:00,6.99,0.39,7.000871374,6.99,0.39,7.000871374,10.99776,1.02268,11.04520708,0.55776,0.16268,0.581,10.44,0.86,10.47536157,14.00928,0.60604,14.02238249,0.80928,0.23604,0.843,13.2,0.37,13.20518459,7.63,-0.5,7.64636515,7.63,-0.5,7.64636515
05/12/2020 09:30,7.5,0.32,7.506823563,7.5,0.32,7.506823563,11.82392,0.87156,11.85599852,0.55392,0.16156,0.577,11.27,0.71,11.29234254,14.83024,0.60632,14.84262923,0.81024,0.23632,0.844,14.02,0.37,14.02488146,8.09,-0.47,8.103641157,8.09,-0.47,8.103641157
05/12/2020 10:00,7.69,0.32,7.696655118,7.69,0.32,7.696655118,12.16968,0.84324,12.19885917,0.55968,0.16324,0.583,11.61,0.68,11.62989682,15.2512,0.2966,15.25408381,0.8112,0.2366,0.845,14.44,0.06,14.44012465,8.35,-0.43,8.361064526,8.35,-0.43,8.361064526
05/12/2020 10:30,7.89,0.2,7.892534447,7.89,0.2,7.892534447,12.48776,0.84268,12.51615993,0.55776,0.16268,0.581,11.93,0.68,11.949364,15.5912,-0.0334,15.59123578,0.8112,0.2366,0.845,14.78,-0.27,14.78246596,8.5,-0.43,8.510869521,8.5,-0.43,8.510869521
05/12/2020 11:00,7.89,0.36,7.898208658,7.89,0.36,7.898208658,12.77776,0.81268,12.8035776,0.55776,0.16268,0.581,12.22,0.65,12.23727502,14.83608,0.60844,14.84855107,0.40608,0.11844,0.423,14.43,0.49,14.43831708,9.18,-0.45,9.191022794,9.18,-0.45,9.191022794
05/12/2020 11:30,7.66,0.38,7.669419796,7.66,0.38,7.669419796,12.98392,0.76156,13.00623513,0.55392,0.16156,0.577,12.43,0.6,12.44447267,14.24,0.06,14.2401264,0,0,0,14.24,0.06,14.2401264,9.65,-0.21,9.652284704,9.65,-0.21,9.652284704
05/12/2020 12:00,7.59,0.38,7.599506563,7.59,0.38,7.599506563,12.87488,0.78184,12.89859716,0.55488,0.16184,0.578,12.32,0.62,12.33559078,14.47,0.41,14.4758074,0,0,0,14.47,0.41,14.4758074,9.5,0.37,9.507202533,9.5,0.37,9.507202533
05/12/2020 12:30,7.62,0.38,7.629469182,7.62,0.38,7.629469182,12.90872,0.84296,12.93621404,0.55872,0.16296,0.582,12.35,0.68,12.36870648,14.63288,0.38084,14.63783509,0.00288,0.00084,0.003,14.63,0.38,14.63493423,9.22,0.46,9.231467922,9.22,0.46,9.231467922
05/12/2020 13:00,7.68,0.38,7.689395295,7.68,0.38,7.689395295,12.9568,0.8424,12.98415588,0.5568,0.1624,0.58,12.4,0.68,12.41863116,14.8016,0.5238,14.81086523,0.3216,0.0938,0.335,14.48,0.43,14.48638326,8.84,0.49,8.853569901,8.84,0.49,8.853569901
05/12/2020 13:30,7.55,0.35,7.558108229,7.55,0.35,7.558108229,12.89872,0.84296,12.92623531,0.55872,0.16296,0.582,12.34,0.68,12.35872162,15.1468,0.6824,15.16216409,0.7968,0.2324,0.83,14.35,0.45,14.35705402,8.27,-0.29,8.275083081,8.27,-0.29,8.275083081
05/12/2020 14:00,7.57,0.39,7.580039578,7.57,0.39,7.580039578,12.61872,0.93296,12.65316201,0.55872,0.16296,0.582,12.06,0.77,12.08455626,14.45024,0.68632,14.46652934,0.81024,0.23632,0.844,13.64,0.45,13.647421,8.01,0.03,8.01005618,8.01,0.03,8.01005618
05/12/2020 14:30,7.51,0.43,7.52230018,7.51,0.43,7.52230018,12.55776,0.93268,12.592348,0.55776,0.16268,0.581,12,0.77,12.02467879,14.45024,0.72632,14.46848219,0.81024,0.23632,0.844,13.64,0.49,13.64879848,8.01,0.27,8.01454927,8.01,0.27,8.01454927
05/12/2020 15:00,7.61,0.45,7.623293252,7.61,0.45,7.623293252,12.77872,0.99296,12.81724051,0.55872,0.16296,0.582,12.22,0.83,12.24815496,14.17024,0.87632,14.19731096,0.81024,0.23632,0.844,13.36,0.64,13.37532056,8.07,0.27,8.074515465,8.07,0.27,8.074515465
05/12/2020 15:30,7.65,0.45,7.663223865,7.65,0.45,7.663223865,12.82872,1.04296,12.87104589,0.55872,0.16296,0.582,12.27,0.88,12.30151617,14.46184,0.71012,14.47926402,0.65184,0.19012,0.679,13.81,0.52,13.81978654,8.18,0.35,8.187484351,8.18,0.35,8.187484351
05/12/2020 16:00,7.71,0.45,7.723121131,7.71,0.45,7.723121131,13.10872,1.00296,13.1470327,0.55872,0.16296,0.582,12.55,0.84,12.57808014,14.87024,0.75632,14.88946129,0.81024,0.23632,0.844,14.06,0.52,14.06961265,8.14,0.17,8.141774991,8.14,0.17,8.141774991
05/12/2020 16:30,8.25,0.37,8.258292802,8.25,0.37,8.258292802,14.11776,0.70268,14.13523635,0.55776,0.16268,0.581,13.56,0.54,13.57074795,16.01928,0.29604,16.02201521,0.80928,0.23604,0.843,15.21,0.06,15.21011834,8.72,-0.33,8.726242032,8.72,-0.33,8.726242032
05/12/2020 17:00,8.67,0.33,8.676278004,8.67,0.33,8.676278004,15.02048,-0.19236,15.02171168,0.54048,0.15764,0.563,14.48,-0.35,14.48422935,16.91024,-0.14368,16.91085039,0.81024,0.23632,0.844,16.1,-0.38,16.10448385,9.02,-0.33,9.026034567,9.02,-0.33,9.026034567
05/12/2020 17:30,8.82,0.37,8.82775736,8.82,0.37,8.82775736,15.46144,-0.25208,15.46349479,0.54144,0.15792,0.564,14.92,-0.41,14.92563231,16.9812,-0.0634,16.98131835,0.8112,0.2366,0.845,16.17,-0.3,16.17278269,9,-0.28,9.004354502,9,-0.28,9.004354502
05/12/2020 18:00,8.59,0.45,8.601778886,8.59,0.45,8.601778886,15.35144,-0.23208,15.35319417,0.54144,0.15792,0.564,14.81,-0.39,14.81513415,16.51024,0.68632,16.52449878,0.81024,0.23632,0.844,15.7,0.45,15.70644772,8.71,-0.28,8.714499412,8.71,-0.28,8.714499412
05/12/2020 18:30,8.31,0.45,8.322175196,8.31,0.45,8.322175196,15.05048,-0.28236,15.05312843,0.54048,0.15764,0.563,14.51,-0.44,14.51666973,15.53928,0.76604,15.55815028,0.80928,0.23604,0.843,14.73,0.53,14.73953188,8.49,-0.28,8.494615942,8.49,-0.28,8.494615942
05/12/2020 19:00,8.08,0.47,8.093658011,8.08,0.47,8.093658011,14.71144,-0.28208,14.71414408,0.54144,0.15792,0.564,14.17,-0.44,14.17682969,15.21832,0.76576,15.23757369,0.80832,0.23576,0.842,14.41,0.53,14.41974341,8.38,-0.33,8.386495096,8.38,-0.33,8.386495096
05/12/2020 19:30,7.79,0.5,7.806029721,7.79,0.5,7.806029721,14.54336,-0.28152,14.54608448,0.54336,0.15848,0.566,14,-0.44,14.00691258,14.67736,0.79548,14.69890081,0.80736,0.23548,0.841,13.87,0.56,13.88130037,8.2,-0.33,8.206637557,8.2,-0.33,8.206637557
05/12/2020 20:00,7.62,0.5,7.63638658,7.62,0.5,7.63638658,14.0524,-0.2618,14.05483849,0.5424,0.1582,0.565,13.51,-0.42,13.51652692,14.20736,0.83548,14.23190448,0.80736,0.23548,0.841,13.4,0.6,13.41342611,7.91,-0.36,7.918187924,7.91,-0.36,7.918187924
05/12/2020 20:30,7.36,0.53,7.379058205,7.36,0.53,7.379058205,13.36144,0.41792,13.36797427,0.54144,0.15792,0.564,12.82,0.26,12.82263623,13.9364,0.8352,13.96140408,0.8064,0.2352,0.84,13.13,0.6,13.14370191,7.61,-0.38,7.61948161,7.61,-0.38,7.61948161
05/12/2020 21:00,7.11,0.56,7.132019349,7.11,0.56,7.132019349,12.84624,0.76932,12.86925543,0.54624,0.15932,0.569,12.3,0.61,12.31511673,13.57736,0.88548,13.60620371,0.80736,0.23548,0.841,12.77,0.65,12.78653198,7.38,-0.33,7.387374364,7.38,-0.33,7.387374364
05/12/2020 21:30,6.86,0.59,6.885324974,6.86,0.59,6.885324974,12.33144,0.71792,12.35232049,0.54144,0.15792,0.564,11.79,0.56,11.80329191,12.98928,0.97604,13.02589916,0.80928,0.23604,0.843,12.18,0.74,12.20245877,7.02,0.12,7.021025566,7.02,0.12,7.021025566
05/12/2020 22:00,6.53,0.62,6.559367348,6.53,0.62,6.559367348,12.04144,0.65792,12.05940032,0.54144,0.15792,0.564,11.5,0.5,11.51086443,12.39024,1.03632,12.43350338,0.81024,0.23632,0.844,11.58,0.8,11.60760096,6.65,0.28,6.655892127,6.65,0.28,6.655892127
05/12/2020 22:30,6.26,0.66,6.29469618,6.26,0.66,6.29469618,11.28392,0.91156,11.32067985,0.55392,0.16156,0.577,10.73,0.75,10.75617962,11.80832,1.10576,11.85998003,0.80832,0.23576,0.842,11,0.87,11.03435091,6.38,0.28,6.386141245,6.38,0.28,6.386141245
05/12/2020 23:00,5.9,0.66,5.936800485,5.9,0.66,5.936800485,10.43968,0.99324,10.48682241,0.55968,0.16324,0.583,9.88,0.83,9.914802066,11.06928,1.17604,11.13157805,0.80928,0.23604,0.843,10.26,0.94,10.30297045,5.99,0.31,5.998016339,5.99,0.31,5.998016339
05/12/2020 23:30,5.46,0.7,5.50468891,5.46,0.7,5.50468891,9.80776,0.99268,9.857868421,0.55776,0.16268,0.581,9.25,0.83,9.287163184,10.61928,1.17604,10.68420225,0.80928,0.23604,0.843,9.81,0.94,9.854932775,5.66,0.31,5.668483042,5.66,0.31,5.668483042
06/12/2020 00:00,5.25,0.7,5.296461083,5.25,0.7,5.296461083,9.26488,1.02184,9.32105994,0.55488,0.16184,0.578,8.71,0.86,8.752353969,10.08832,1.29576,10.17119434,0.80832,0.23576,0.842,9.28,1.06,9.340342606,5.41,0.31,5.418874422,5.41,0.31,5.418874422
06/12/2020 00:30,5.22,0.72,5.269421221,5.22,0.72,5.269421221,9.68392,1.08156,9.744130469,0.55392,0.16156,0.577,9.13,0.92,9.176235612,9.68832,1.24576,9.768083865,0.80832,0.23576,0.842,8.88,1.01,8.937253493,5.54,0.29,5.54758506,5.54,0.29,5.54758506
06/12/2020 01:00,5.5,0.72,5.546927077,5.5,0.72,5.546927077,10.77872,1.03296,10.82810284,0.55872,0.16296,0.582,10.22,0.87,10.25696349,9.68928,1.27604,9.772943518,0.80928,0.23604,0.843,8.88,1.04,8.940693485,6.25,0.22,6.253870801,6.25,0.22,6.253870801
06/12/2020 01:30,5.47,0.71,5.515886148,5.47,0.71,5.515886148,10.84776,1.03268,10.89680343,0.55776,0.16268,0.581,10.29,0.87,10.32671293,9.55928,1.29604,9.646737988,0.80928,0.23604,0.843,8.75,1.06,8.813971863,6.29,0.25,6.294966243,6.29,0.25,6.294966243
06/12/2020 02:00,5.25,0.71,5.297791993,5.25,0.71,5.297791993,10.57872,1.05296,10.63099438,0.55872,0.16296,0.582,10.02,0.89,10.0594483,9.35928,1.29604,9.448589408,0.80928,0.23604,0.843,8.55,1.06,8.61545704,6.07,0.22,6.073985512,6.07,0.22,6.073985512
06/12/2020 02:30,5.06,0.73,5.112386918,5.06,0.73,5.112386918,10.22776,1.09268,10.28596248,0.55776,0.16268,0.581,9.67,0.93,9.714617851,9.25024,1.27632,9.337876247,0.81024,0.23632,0.844,8.44,1.04,8.503834429,5.91,0.31,5.918124703,5.91,0.31,5.918124703
06/12/2020 03:00,4.89,0.73,4.944188508,4.89,0.73,4.944188508,10.10776,1.09268,10.16664949,0.55776,0.16268,0.581,9.55,0.93,9.595175871,9.17024,1.27632,9.258633506,0.81024,0.23632,0.844,8.36,1.04,8.424440634,5.74,0.24,5.745015231,5.74,0.24,5.745015231
06/12/2020 03:30,4.76,0.73,4.815651565,4.76,0.73,4.815651565,9.8468,1.0724,9.905024584,0.5568,0.1624,0.58,9.29,0.91,9.334463027,8.91024,1.31632,9.006945942,0.81024,0.23632,0.844,8.1,1.08,8.171682813,5.48,0.27,5.486647428,5.48,0.27,5.486647428
06/12/2020 04:00,4.68,0.68,4.729143686,4.68,0.68,4.729143686,9.5068,1.0724,9.567094021,0.5568,0.1624,0.58,8.95,0.91,8.996143618,8.65024,1.31632,8.749820021,0.81024,0.23632,0.844,7.84,1.08,7.91403816,5.27,0.27,5.276911976,5.27,0.27,5.276911976
06/12/2020 04:30,2.97,0.49,3.010149498,2.97,0.49,3.010149498,9.76776,1.07268,9.826483491,0.55776,0.16268,0.581,9.21,0.91,9.254847379,8.65024,1.31632,8.749820021,0.81024,0.23632,0.844,7.84,1.08,7.91403816,5.16,0,5.16,5.16,0,5.16
06/12/2020 05:00,2.84,0.54,2.890882218,2.84,0.54,2.890882218,9.61776,1.07268,9.67739375,0.55776,0.16268,0.581,9.06,0.91,9.105586197,8.54928,1.29604,8.646959477,0.80928,0.23604,0.843,7.74,1.06,7.812246796,5.11,0,5.11,5.11,0,5.11
06/12/2020 05:30,3.35,0.54,3.393243286,3.35,0.54,3.393243286,9.68776,0.97268,9.736467542,0.55776,0.16268,0.581,9.13,0.81,9.165860571,8.50928,1.25604,8.601481419,0.80928,0.23604,0.843,7.7,1.02,7.767264641,5.17,-0.31,5.179285665,5.17,-0.31,5.179285665
06/12/2020 06:00,3.44,0.54,3.482125788,3.44,0.54,3.482125788,9.58872,0.97296,9.637956339,0.55872,0.16296,0.582,9.03,0.81,9.066256118,8.64928,1.25604,8.740004634,0.80928,0.23604,0.843,7.84,1.02,7.906073615,5.15,0,5.15,5.15,0,5.15
06/12/2020 06:30,3.51,0.54,3.551295538,3.51,0.54,3.551295538,9.69776,0.91268,9.740612599,0.55776,0.16268,0.581,9.14,0.75,9.17071971,9.44024,1.23632,9.520851769,0.81024,0.23632,0.844,8.63,1,8.687744241,5.37,-0.25,5.375816217,5.37,-0.25,5.375816217
06/12/2020 07:00,3.58,0.54,3.620497203,3.58,0.54,3.620497203,9.9168,0.8524,9.953366667,0.5568,0.1624,0.58,9.36,0.69,9.385398233,9.9112,1.2066,9.984376245,0.8112,0.2366,0.845,9.1,0.97,9.151551781,5.45,-0.25,5.455730932,5.45,-0.25,5.455730932
06/12/2020 07:30,3.72,0.52,3.75616826,3.72,0.52,3.75616826,10.16392,0.79156,10.19469651,0.55392,0.16156,0.577,9.61,0.63,9.630628225,10.16832,1.14576,10.23266816,0.80832,0.23576,0.842,9.36,0.91,9.404132071,5.86,-0.42,5.875031915,5.86,-0.42,5.875031915
06/12/2020 08:00,3.89,0.57,3.931539139,3.89,0.57,3.931539139,10.39144,0.73792,10.41760775,0.54144,0.15792,0.564,9.85,0.58,9.867061366,10.52736,1.19548,10.59502152,0.80736,0.23548,0.841,9.72,0.96,9.767292358,5.68,-0.35,5.690773234,5.68,-0.35,5.690773234
06/12/2020 08:30,4.06,0.66,4.113295516,4.06,0.66,4.113295516,10.73528,0.90904,10.77369901,0.54528,0.15904,0.568,10.19,0.75,10.21756331,11.05832,1.35576,11.14111872,0.80832,0.23576,0.842,10.25,1.12,10.31100868,5.79,-0.27,5.796291918,5.79,-0.27,5.796291918
06/12/2020 09:00,4.49,0.62,4.532604108,4.49,0.62,4.532604108,11.76144,0.80792,11.78915627,0.54144,0.15792,0.564,11.22,0.65,11.23881221,12.13736,1.24548,12.20109537,0.80736,0.23548,0.841,11.33,1.01,11.37492857,6.2,-0.31,6.207745162,6.2,-0.31,6.207745162
06/12/2020 09:30,5.05,0.59,5.084348533,5.05,0.59,5.084348533,12.56488,0.86184,12.59440263,0.55488,0.16184,0.578,12.01,0.7,12.03038237,12.97928,1.17604,13.03245101,0.80928,0.23604,0.843,12.17,0.94,12.2062484,6.73,-0.31,6.73713589,6.73,-0.31,6.73713589
06/12/2020 10:00,5.62,0.55,5.646848679,5.62,0.55,5.646848679,13.44392,0.73156,13.46380945,0.55392,0.16156,0.577,12.89,0.57,12.90259664,13.65832,1.04576,13.69829622,0.80832,0.23576,0.842,12.85,0.81,12.87550387,7.18,-0.34,7.188045631,7.18,-0.34,7.188045631
06/12/2020 10:30,5.94,0.51,5.961853739,5.94,0.51,5.961853739,14.27392,0.73156,14.29265448,0.55392,0.16156,0.577,13.72,0.57,13.73183527,14.44928,0.97604,14.48220793,0.80928,0.23604,0.843,13.64,0.74,13.66005857,7.5,-0.3,7.505997602,7.5,-0.3,7.505997602
06/12/2020 11:00,6.13,0.48,6.148764103,6.13,0.48,6.148764103,14.83952,0.56736,14.85036199,0.53952,0.15736,0.562,14.3,0.41,14.30587641,14.7512,0.9466,14.78154095,0.8112,0.2366,0.845,13.94,0.71,13.95806935,7.78,-0.3,7.785781913,7.78,-0.3,7.785781913
06/12/2020 11:30,6.19,0.46,6.207068551,6.19,0.46,6.207068551,15.36856,0.42708,15.37449296,0.53856,0.15708,0.561,14.83,0.27,14.83245765,15.11024,0.91632,15.13799839,0.81024,0.23632,0.844,14.3,0.68,14.3161587,8.05,-0.3,8.055588123,8.05,-0.3,8.055588123
06/12/2020 12:00,6.35,0.46,6.366639616,6.35,0.46,6.366639616,15.50856,0.39708,15.51364257,0.53856,0.15708,0.561,14.97,0.24,14.97192372,15.13024,0.87632,15.1555963,0.81024,0.23632,0.844,14.32,0.64,14.33429454,8.19,-0.3,8.195492664,8.19,-0.3,8.195492664
06/12/2020 12:30,6.47,0.44,6.484944102,6.47,0.44,6.484944102,16.14144,-0.03208,16.14147188,0.54144,0.15792,0.564,15.6,-0.19,15.60115701,15.65024,0.87632,15.67475514,0.81024,0.23632,0.844,14.84,0.64,14.85379413,8.24,-0.26,8.244100921,8.24,-0.26,8.244100921
06/12/2020 13:00,6.73,0.42,6.743092762,6.73,0.42,6.743092762,16.54048,-0.39236,16.54513297,0.54048,0.15764,0.563,16,-0.55,16.00945033,15.88736,0.84548,15.90984111,0.80736,0.23548,0.841,15.08,0.61,15.09233249,8.37,-0.35,8.377314606,8.37,-0.35,8.377314606
06/12/2020 13:30,6.73,0.44,6.744368021,6.73,0.44,6.744368021,16.68048,-0.37236,16.6846356,0.54048,0.15764,0.563,16.14,-0.53,16.14869964,15.9864,0.8452,16.00872724,0.8064,0.2352,0.84,15.18,0.61,15.19225131,8.59,-0.35,8.597127427,8.59,-0.35,8.597127427
06/12/2020 14:00,6.63,0.44,6.644584261,6.63,0.44,6.644584261,16.38952,0.13736,16.39009559,0.53952,0.15736,0.562,15.85,-0.02,15.85001262,15.84736,0.84548,15.86989778,0.80736,0.23548,0.841,15.04,0.61,15.05236526,8.5,-0.38,8.508489878,8.5,-0.38,8.508489878
06/12/2020 14:30,6.66,0.44,6.674518709,6.66,0.44,6.674518709,16.01664,0.58652,16.02737541,0.53664,0.15652,0.559,15.48,0.43,15.48597107,15.68024,0.89632,15.705837,0.81024,0.23632,0.844,14.87,0.66,14.88463973,8.44,0.26,8.44400379,8.44,0.26,8.44400379
06/12/2020 15:00,6.58,0.47,6.596764358,6.58,0.47,6.596764358,15.89856,0.54708,15.90796991,0.53856,0.15708,0.561,15.36,0.39,15.36495037,15.43928,0.92604,15.46702677,0.80928,0.23604,0.843,14.63,0.69,14.64626232,8.37,0.14,8.371170766,8.37,0.14,8.371170766
06/12/2020 15:30,6.67,0.47,6.686538716,6.67,0.47,6.686538716,15.99856,0.74708,16.01599359,0.53856,0.15708,0.561,15.46,0.59,15.47125399,15.97024,0.89632,15.99537293,0.81024,0.23632,0.844,15.16,0.66,15.17435995,8.34,0.28,8.344698916,8.34,0.28,8.344698916
06/12/2020 16:00,6.94,0.45,6.954574034,6.94,0.45,6.954574034,16.15296,0.79128,16.17232948,0.55296,0.16128,0.576,15.6,0.63,15.61271597,16.1412,0.8966,16.16608267,0.8112,0.2366,0.845,15.33,0.66,15.34420086,8.34,0.28,8.344698916,8.34,0.28,8.344698916
06/12/2020 16:30,6.97,0.37,6.979813751,6.97,0.37,6.979813751,17.20048,-0.14236,17.20106911,0.54048,0.15764,0.563,16.66,-0.3,16.66270086,16.66024,0.66632,16.67355928,0.81024,0.23632,0.844,15.85,0.43,15.85583173,8.91,-0.28,8.914398465,8.91,-0.28,8.914398465
06/12/2020 17:00,6.48,0.33,6.488397337,6.48,0.33,6.488397337,17.6776,-0.4332,17.68290711,0.5376,0.1568,0.56,17.14,-0.59,17.1501516,16.83024,0.61632,16.84152098,0.81024,0.23632,0.844,16.02,0.38,16.02450623,9.63,-0.34,9.636000208,9.63,-0.34,9.636000208
06/12/2020 17:30,6.39,0.33,6.398515453,6.39,0.33,6.398515453,17.71856,-0.40292,17.72314061,0.53856,0.15708,0.561,17.18,-0.56,17.18912447,16.83024,0.64632,16.84264552,0.81024,0.23632,0.844,16.02,0.41,16.02524571,9.63,-0.31,9.634988324,9.63,-0.31,9.634988324
06/12/2020 18:00,6.98,0.39,6.990886925,6.98,0.39,6.990886925,17.4476,-0.3832,17.45180759,0.5376,0.1568,0.56,16.91,-0.54,16.91861992,16.44832,0.74576,16.46521754,0.80832,0.23576,0.842,15.64,0.51,15.64831301,8.87,-0.35,8.876902613,8.87,-0.35,8.876902613
06/12/2020 18:30,6.89,0.39,6.901028909,6.89,0.39,6.901028909,17.06952,-0.40264,17.07426812,0.53952,0.15736,0.562,16.53,-0.56,16.53948306,15.7564,0.7952,15.77645347,0.8064,0.2352,0.84,14.95,0.56,14.96048462,8.39,-0.38,8.398601074,8.39,-0.38,8.398601074
06/12/2020 19:00,6.73,0.39,6.741290678,6.73,0.39,6.741290678,16.76048,-0.45236,16.76658341,0.54048,0.15764,0.563,16.22,-0.61,16.23146635,15.17832,0.79576,15.1991655,0.80832,0.23576,0.842,14.37,0.56,14.38090748,8.21,-0.41,8.22023114,8.21,-0.41,8.22023114
06/12/2020 19:30,6.53,0.39,6.541635881,6.53,0.39,6.541635881,16.3176,-0.1832,16.31862837,0.5376,0.1568,0.56,15.78,-0.34,15.78366244,14.77928,0.79604,14.80070258,0.80928,0.23604,0.843,13.97,0.56,13.98121955,8,0.2,8.002499609,8,0.2,8.002499609
06/12/2020 20:00,6.18,0.42,6.194255403,6.18,0.42,6.194255403,15.64336,0.65848,15.65721265,0.54336,0.15848,0.566,15.1,0.5,15.10827588,14.48024,0.66632,14.49556252,0.81024,0.23632,0.844,13.67,0.43,13.67676131,7.74,0.26,7.744365694,7.74,0.26,7.744365694
06/12/2020 20:30,6.05,0.45,6.066712454,6.05,0.45,6.066712454,15.13912,0.70016,15.15530199,0.54912,0.16016,0.572,14.59,0.54,14.59998973,14.0712,0.7066,14.08893016,0.8112,0.2366,0.845,13.26,0.47,13.26832695,7.59,0.26,7.594451922,7.59,0.26,7.594451922
06/12/2020 21:00,5.83,0.45,5.847341276,5.83,0.45,5.847341276,14.41856,0.61708,14.43175874,0.53856,0.15708,0.561,13.88,0.46,13.88762039,13.58024,0.74632,13.60073204,0.81024,0.23632,0.844,12.77,0.51,12.78017997,7.31,0.26,7.314622342,7.31,0.26,7.314622342
06/12/2020 21:30,5.49,0.5,5.512721651,5.49,0.5,5.512721651,13.72856,0.73708,13.7483325,0.53856,0.15708,0.561,13.19,0.58,13.20274593,13.10024,0.76632,13.12263443,0.81024,0.23632,0.844,12.29,0.53,12.30142268,7,0.28,7.005597762,7,0.28,7.005597762
06/12/2020 22:00,5.11,0.52,5.136389783,5.11,0.52,5.136389783,12.93048,0.68764,12.94875136,0.54048,0.15764,0.563,12.39,0.53,12.40133057,12.57928,0.76604,12.60258317,0.80928,0.23604,0.843,11.77,0.53,11.78192684,6.67,0.25,6.674683513,6.67,0.25,6.674683513
06/12/2020 22:30,4.82,0.55,4.851278182,4.82,0.55,4.851278182,12.28144,0.80792,12.30798534,0.54144,0.15792,0.564,11.74,0.65,11.75798027,11.86928,0.83604,11.89868777,0.80928,0.23604,0.843,11.06,0.6,11.07626291,6.32,0.1,6.32079109,6.32,0.1,6.32079109
06/12/2020 23:00,4.46,0.55,4.493784597,4.46,0.55,4.493784597,11.3168,0.9924,11.36022975,0.5568,0.1624,0.58,10.76,0.83,10.7919646,10.91736,0.94548,10.95822439,0.80736,0.23548,0.841,10.11,0.71,10.1349001,5.98,-0.24,5.984814116,5.98,-0.24,5.984814116
06/12/2020 23:30,4.08,0.57,4.119623769,4.08,0.57,4.119623769,10.34528,0.91904,10.38602199,0.54528,0.15904,0.568,9.8,0.76,9.829425212,9.8864,1.1552,9.953662241,0.8064,0.2352,0.84,9.08,0.92,9.12648892,5.64,-0.28,5.646946077,5.64,-0.28,5.646946077
07/12/2020 00:00,3.89,0.59,3.934488531,3.89,0.59,3.934488531,9.79144,0.86792,9.82983125,0.54144,0.15792,0.564,9.25,0.71,9.277208632,9.5564,1.0352,9.612305655,0.8064,0.2352,0.84,8.75,0.8,8.78649532,5.42,-0.32,5.429438277,5.42,-0.32,5.429438277
07/12/2020 00:30,3.87,0.56,3.910306893,3.87,0.56,3.910306893,10.40048,0.89764,10.43914469,0.54048,0.15764,0.563,9.86,0.74,9.88772977,9.4964,1.0552,9.554844844,0.8064,0.2352,0.84,8.69,0.82,8.728602408,5.58,-0.3,5.588058697,5.58,-0.3,5.588058697
07/12/2020 01:00,4.08,0.56,4.118252056,4.08,0.56,4.118252056,11.69392,0.93156,11.73096624,0.55392,0.16156,0.577,11.14,0.77,11.1665796,9.77832,1.05576,9.83514978,0.80832,0.23576,0.842,8.97,0.82,9.007402511,6.21,-0.22,6.213895718,6.21,-0.22,6.213895718
07/12/2020 01:30,4.04,0.56,4.07862722,4.04,0.56,4.07862722,11.90584,0.90212,11.93996845,0.55584,0.16212,0.579,11.35,0.74,11.37409777,9.66736,1.05548,9.724807834,0.80736,0.23548,0.841,8.86,0.82,8.897864912,6.19,0,6.19,6.19,0,6.19
07/12/2020 02:00,3.95,0.56,3.989498715,3.95,0.56,3.989498715,11.48776,0.96268,11.52802596,0.55776,0.16268,0.581,10.93,0.8,10.95923811,9.52832,1.05576,9.586631901,0.80832,0.23576,0.842,8.72,0.82,8.758470186,5.96,0,5.96,5.96,0,5.96
07/12/2020 02:30,3.87,0.56,3.910306893,3.87,0.56,3.910306893,11.2768,0.9024,11.31284862,0.5568,0.1624,0.58,10.72,0.74,10.74551069,9.40832,0.99576,9.460867994,0.80832,0.23576,0.842,8.6,0.76,8.633516086,5.79,0,5.79,5.79,0,5.79
07/12/2020 03:00,3.82,0.54,3.857978745,3.82,0.54,3.857978745,11.07584,0.92212,11.1141593,0.55584,0.16212,0.579,10.52,0.76,10.54741675,9.22832,1.02576,9.285153397,0.80832,0.23576,0.842,8.42,0.79,8.456979366,5.69,-0.22,5.694251487,5.69,-0.22,5.694251487
07/12/2020 03:30,3.74,0.54,3.778782873,3.74,0.54,3.778782873,10.84816,0.91988,10.88709119,0.54816,0.15988,0.571,10.3,0.76,10.32800077,8.95832,1.21576,9.040440786,0.80832,0.23576,0.842,8.15,0.98,8.20870879,5.49,-0.33,5.49990909,5.49,-0.33,5.49990909
07/12/2020 04:00,3.63,0.54,3.669945504,3.63,0.54,3.669945504,10.47624,0.89932,10.51476966,0.54624,0.15932,0.569,9.93,0.74,9.957534835,9.02736,1.04548,9.087698113,0.80736,0.23548,0.841,8.22,0.81,8.259812347,5.31,-0.33,5.320244355,5.31,-0.33,5.320244355
07/12/2020 04:30,3.63,0.54,3.669945504,3.63,0.54,3.669945504,10.34392,0.82156,10.37649468,0.55392,0.16156,0.577,9.79,0.66,9.812221971,8.98832,1.04576,9.04895079,0.80832,0.23576,0.842,8.18,0.81,8.220006083,5.31,-0.28,5.317377173,5.31,-0.28,5.317377173
07/12/2020 05:00,3.73,0.51,3.764704504,3.73,0.51,3.764704504,10.24776,0.80268,10.27914783,0.55776,0.16268,0.581,9.69,0.64,9.711112192,8.84832,1.04576,8.909903524,0.80832,0.23576,0.842,8.04,0.81,8.080699227,5.31,-0.28,5.317377173,5.31,-0.28,5.317377173
07/12/2020 05:30,3.95,0.47,3.977863748,3.95,0.47,3.977863748,10.39776,0.71268,10.42215553,0.55776,0.16268,0.581,9.84,0.55,9.855358948,9.19832,1.02576,9.255337617,0.80832,0.23576,0.842,8.39,0.79,8.427111011,5.71,-0.28,5.716861027,5.71,-0.28,5.716861027
07/12/2020 06:00,4.14,0.44,4.163315986,4.14,0.44,4.163315986,10.76392,0.73156,10.78875126,0.55392,0.16156,0.577,10.21,0.57,10.22589849,9.89832,0.97576,9.946298125,0.80832,0.23576,0.842,9.09,0.74,9.120071272,6.18,-0.36,6.190476557,6.18,-0.36,6.190476557
07/12/2020 06:30,4.65,0.37,4.664697203,4.65,0.37,4.664697203,12.16912,0.23016,12.17129636,0.54912,0.16016,0.572,11.62,0.07,11.62021084,11.69928,0.80604,11.72701381,0.80928,0.23604,0.843,10.89,0.57,10.90490715,7.33,-0.64,7.357886925,7.33,-0.64,7.357886925
07/12/2020 07:00,5.34,0.29,5.347868734,5.34,0.29,5.347868734,13.57872,-0.25704,13.58115262,0.55872,0.16296,0.582,13.02,-0.42,13.02677243,13.1612,0.4666,13.16946852,0.8112,0.2366,0.845,12.35,0.23,12.35214151,8.19,-0.67,8.217359673,8.19,-0.67,8.217359673
07/12/2020 07:30,5.95,0.25,5.955249785,5.95,0.25,5.955249785,14.83816,-0.58012,14.849496,0.54816,0.15988,0.571,14.29,-0.74,14.30914742,15.34216,-0.49312,15.35008276,0.81216,0.23688,0.846,14.53,-0.73,14.54832636,9.44,-0.91,9.483759803,9.44,-0.91,9.483759803
07/12/2020 08:00,6.43,0.01,6.430007776,6.43,0.01,6.430007776,15.48048,-0.85236,15.50392784,0.54048,0.15764,0.563,14.94,-1.01,14.97410097,16.67024,-0.86368,16.6925985,0.81024,0.23632,0.844,15.86,-1.1,15.89810052,9.7,-1.1,9.762171889,9.7,-1.1,9.762171889
07/12/2020 08:30,6.75,-0.22,6.753584234,6.75,-0.22,6.753584234,15.58104,-0.39928,15.58615514,0.55104,0.16072,0.574,15.03,-0.56,15.04042885,17.4512,-0.9334,17.47614423,0.8112,0.2366,0.845,16.64,-1.17,16.6810821,10.31,-1.21,10.38076105,10.31,-1.21,10.38076105
07/12/2020 09:00,6.95,-0.25,6.954494949,6.95,-0.25,6.954494949,15.64776,-0.46732,15.6547367,0.55776,0.16268,0.581,15.09,-0.63,15.10314537,17.74336,-1.14652,17.78036367,0.66336,0.19348,0.691,17.08,-1.34,17.13248377,11.11,-1.18,11.17248853,11.11,-1.18,11.17248853
07/12/2020 09:30,7.2,-0.29,7.205837911,7.2,-0.29,7.205837911,16.4324,-0.9918,16.46230351,0.5424,0.1582,0.565,15.89,-1.15,15.93155987,18.51504,-1.32228,18.56219628,0.81504,0.23772,0.849,17.7,-1.56,17.76861278,11.63,-1.36,11.70924848,11.63,-1.36,11.70924848
07/12/2020 10:00,7.47,-0.32,7.476850941,7.47,-0.32,7.476850941,16.76336,-1.13152,16.80150517,0.54336,0.15848,0.566,16.22,-1.29,16.27121692,18.84216,-1.23312,18.88246749,0.81216,0.23688,0.846,18.03,-1.47,18.08982587,11.81,-1.39,11.89151799,11.81,-1.39,11.89151799
07/12/2020 10:30,7.53,-0.32,7.536796402,7.53,-0.32,7.536796402,16.89144,-1.02208,16.92233414,0.54144,0.15792,0.564,16.35,-1.18,16.39252574,18.9312,-1.2334,18.97133651,0.8112,0.2366,0.845,18.12,-1.47,18.1795297,11.76,-1.23,11.82414902,11.76,-1.23,11.82414902
07/12/2020 11:00,7.53,-0.32,7.536796402,7.53,-0.32,7.536796402,17.00144,-1.05208,17.03396121,0.54144,0.15792,0.564,16.46,-1.21,16.50441456,18.66208,-1.26856,18.70514567,0.62208,0.18144,0.648,18.04,-1.45,18.09817947,12.16,-1.28,12.22718283,12.16,-1.28,12.22718283
07/12/2020 11:30,7.45,-0.35,7.458216945,7.45,-0.35,7.458216945,17.09144,-1.19208,17.13296168,0.54144,0.15792,0.564,16.55,-1.35,16.60496914,19.35608,-1.50656,19.41462222,0.76608,0.22344,0.798,18.59,-1.73,18.67032405,11.92,-1.46,12.0090799,11.92,-1.46,12.0090799
07/12/2020 12:00,7.48,-0.35,7.488184026,7.48,-0.35,7.488184026,17.0676,-1.1732,17.10787444,0.5376,0.1568,0.56,16.53,-1.33,16.58341943,19.3012,-1.5534,19.3636095,0.8112,0.2366,0.845,18.49,-1.79,18.57644207,11.8,-1.46,11.88997897,11.8,-1.46,11.88997897
07/12/2020 12:30,7.48,-0.37,7.489145479,7.48,-0.37,7.489145479,17.24952,-1.11264,17.28536687,0.53952,0.15736,0.562,16.71,-1.27,16.75819203,19.02952,-1.55264,19.09275576,0.53952,0.15736,0.562,18.49,-1.71,18.56890411,12.09,-1.33,12.1629355,12.09,-1.33,12.1629355
07/12/2020 13:00,7.6,-0.33,7.6071611,7.6,-0.33,7.6071611,17.35048,-1.10236,17.38546386,0.54048,0.15764,0.563,16.81,-1.26,16.85715575,19.10024,-1.32368,19.14605173,0.81024,0.23632,0.844,18.29,-1.56,18.3564076,11.71,-1.26,11.77759313,11.71,-1.26,11.77759313
07/12/2020 13:30,7.45,-0.28,7.455259888,7.45,-0.28,7.455259888,17.25048,-1.12236,17.28695324,0.54048,0.15764,0.563,16.71,-1.28,16.75895283,19.29832,-1.26424,19.33968608,0.80832,0.23576,0.842,18.49,-1.5,18.55074392,11.81,-1.3,11.8813341,11.81,-1.3,11.8813341
07/12/2020 14:00,7.47,-0.3,7.476021669,7.47,-0.3,7.476021669,17.08144,-1.14208,17.11957766,0.54144,0.15792,0.564,16.54,-1.3,16.59100961,19.20928,-1.41396,19.26124921,0.80928,0.23604,0.843,18.4,-1.65,18.47383285,11.81,-1.56,11.91258578,11.81,-1.56,11.91258578
07/12/2020 14:30,7.29,-0.29,7.295765895,7.29,-0.29,7.295765895,16.88144,-1.13208,16.91935642,0.54144,0.15792,0.564,16.34,-1.29,16.39084196,19.09928,-1.39396,19.15008149,0.80928,0.23604,0.843,18.29,-1.63,18.36248894,11.6,-1.59,11.70846275,11.6,-1.59,11.70846275
07/12/2020 15:00,7.21,-0.29,7.215829821,7.21,-0.29,7.215829821,16.77144,-1.13208,16.80960454,0.54144,0.15792,0.564,16.23,-1.29,16.28118546,18.09928,-1.01396,18.12765984,0.80928,0.23604,0.843,17.29,-1.25,17.33512619,11.53,-1.59,11.63911509,11.53,-1.59,11.63911509
07/12/2020 15:30,7.26,-0.21,7.263036555,7.26,-0.21,7.263036555,16.66856,-0.72292,16.68422925,0.53856,0.15708,0.561,16.13,-0.88,16.15398712,18.37832,-1.06424,18.40910788,0.80832,0.23576,0.842,17.57,-1.3,17.6180277,11.36,-1.54,11.46390858,11.36,-1.54,11.46390858
07/12/2020 16:00,7.53,0,7.53,7.53,0,7.53,17.37296,-0.53872,17.38131061,0.55296,0.16128,0.576,16.82,-0.7,16.83455969,19.08832,-0.87424,19.10832949,0.80832,0.23576,0.842,18.28,-1.11,18.31366976,11.31,-1.28,11.38220102,11.31,-1.28,11.38220102
07/12/2020 16:30,8.18,-0.33,8.186653773,8.18,-0.33,8.186653773,18.74336,-0.96152,18.76800642,0.54336,0.15848,0.566,18.2,-1.12,18.23442897,19.75832,-1.04424,19.78589514,0.80832,0.23576,0.842,18.95,-1.28,18.99318036,11.77,-1.57,11.87424945,11.77,-1.57,11.87424945
07/12/2020 17:00,8.56,-0.29,8.564910974,8.56,-0.29,8.564910974,19.61048,-1.26236,19.65106813,0.54048,0.15764,0.563,19.07,-1.42,19.1227953,19.77256,-0.76592,19.78738897,0.80256,0.23408,0.836,18.97,-1,18.99633912,11.71,-1.71,11.83419621,11.71,-1.71,11.83419621
07/12/2020 17:30,8.4,-0.25,8.403719415,8.4,-0.25,8.403719415,19.93144,-1.12208,19.96299987,0.54144,0.15792,0.564,19.39,-1.28,19.43220265,19.23736,-0.52452,19.24450937,0.80736,0.23548,0.841,18.43,-0.76,18.44566345,11.16,-1.12,11.21605991,11.16,-1.12,11.21605991
07/12/2020 18:00,8.17,0.23,8.173236813,8.17,0.23,8.173236813,19.23144,-0.62208,19.24149859,0.54144,0.15792,0.564,18.69,-0.78,18.706269,18.39024,-0.21368,18.39148135,0.81024,0.23632,0.844,17.58,-0.45,17.58575844,10.46,-0.63,10.4789551,10.46,-0.63,10.4789551
07/12/2020 18:30,7.86,0.23,7.86336442,7.86,0.23,7.86336442,18.75952,-0.62264,18.76985006,0.53952,0.15736,0.562,18.22,-0.78,18.2366883,16.83216,0.35688,16.83594291,0.81216,0.23688,0.846,16.02,0.12,16.02044943,9.83,-0.36,9.836589856,9.83,-0.36,9.836589856
07/12/2020 19:00,7.52,0.28,7.52521096,7.52,0.28,7.52521096,18.34048,-0.71236,18.35430912,0.54048,0.15764,0.563,17.8,-0.87,17.82124855,16.2112,-0.1834,16.21223738,0.8112,0.2366,0.845,15.4,-0.42,15.40572621,9.72,-0.48,9.731844635,9.72,-0.48,9.731844635
07/12/2020 19:30,7.2,0.3,7.20624729,7.2,0.3,7.20624729,17.57952,-0.47264,17.58587251,0.53952,0.15736,0.562,17.04,-0.63,17.05164215,15.75024,0.11632,15.75066952,0.81024,0.23632,0.844,14.94,-0.12,14.94048192,9.32,-0.54,9.33563067,9.32,-0.54,9.33563067
07/12/2020 20:00,6.87,0.34,6.878408246,6.87,0.34,6.878408246,16.82144,-0.33208,16.82471755,0.54144,0.15792,0.564,16.28,-0.49,16.28737241,15.37024,-0.15368,15.37100827,0.81024,0.23632,0.844,14.56,-0.39,14.56522228,8.97,-0.44,8.980785044,8.97,-0.44,8.980785044
07/12/2020 20:30,6.58,0.34,6.588778339,6.58,0.34,6.588778339,16.19048,-0.29236,16.19311943,0.54048,0.15764,0.563,15.65,-0.45,15.65646831,14.88024,-0.15368,14.88103357,0.81024,0.23632,0.844,14.07,-0.39,14.07540408,8.7,-0.44,8.711119331,8.7,-0.44,8.711119331
07/12/2020 21:00,6.31,0.38,6.3214318,6.31,0.38,6.3214318,15.77048,-0.25236,15.77249901,0.54048,0.15764,0.563,15.23,-0.41,15.23551771,14.55024,-0.15368,14.55105156,0.81024,0.23632,0.844,13.74,-0.39,13.74553382,8.35,-0.37,8.358193585,8.35,-0.37,8.358193585
07/12/2020 21:30,5.96,0.38,5.972101808,5.96,0.38,5.972101808,14.90952,-0.22264,14.91118222,0.53952,0.15736,0.562,14.37,-0.38,14.37502348,13.83928,0.23604,13.84129278,0.80928,0.23604,0.843,13.03,0,13.03,7.68,-0.29,7.68547331,7.68,-0.29,7.68547331
07/12/2020 22:00,5.55,0.43,5.566632734,5.55,0.43,5.566632734,14.19952,-0.27264,14.20213719,0.53952,0.15736,0.562,13.66,-0.43,13.66676626,13.08736,0.51548,13.09750783,0.80736,0.23548,0.841,12.28,0.28,12.28319177,7.24,-0.33,7.247516816,7.24,-0.33,7.247516816
07/12/2020 22:30,5.12,0.49,5.143393821,5.12,0.49,5.143393821,13.17952,-0.23264,13.18157308,0.53952,0.15736,0.562,12.64,-0.39,12.64601518,12.22832,0.70576,12.24866961,0.80832,0.23576,0.842,11.42,0.47,11.42966754,6.77,-0.33,6.778038064,6.77,-0.33,6.778038064
07/12/2020 23:00,4.79,0.49,4.814997404,4.79,0.49,4.814997404,12.08856,0.36708,12.09413207,0.53856,0.15708,0.561,11.55,0.21,11.55190893,11.13448,0.90464,11.17116907,0.80448,0.23464,0.838,10.33,0.67,10.35170517,6.34,-0.45,6.355949968,6.34,-0.45,6.355949968
07/12/2020 23:30,4.37,0.52,4.400829467,4.37,0.52,4.400829467,11.15104,0.75072,11.17628174,0.55104,0.16072,0.574,10.6,0.59,10.61640711,10.48832,0.90576,10.52735758,0.80832,0.23576,0.842,9.68,0.67,9.703159279,5.83,0.05,5.830214404,5.83,0.05,5.830214404
08/12/2020 00:00,4.14,0.52,4.172529209,4.14,0.52,4.172529209,10.51912,0.78016,10.54801096,0.54912,0.16016,0.572,9.97,0.62,9.989259232,10.1164,0.8052,10.14839376,0.8064,0.2352,0.84,9.31,0.57,9.327432659,5.59,-0.29,5.597517307,5.59,-0.29,5.597517307
08/12/2020 00:30,4.14,0.48,4.167733197,4.14,0.48,4.167733197,11.2224,0.7382,11.24665288,0.5424,0.1582,0.565,10.68,0.58,10.69573747,9.9264,0.8552,9.963171383,0.8064,0.2352,0.84,9.12,0.62,9.141050268,5.75,-0.35,5.760642325,5.75,-0.35,5.760642325
08/12/2020 01:00,4.35,0.48,4.376402632,4.35,0.48,4.376402632,12.3968,0.7624,12.42022158,0.5568,0.1624,0.58,11.84,0.6,11.85519295,10.14832,0.85576,10.18433719,0.80832,0.23576,0.842,9.34,0.62,9.360555539,6.45,-0.3,6.456972975,6.45,-0.3,6.456972975
08/12/2020 01:30,4.35,0.48,4.376402632,4.35,0.48,4.376402632,12.52528,0.70904,12.54533287,0.54528,0.15904,0.568,11.98,0.55,11.99261856,10.14736,0.88548,10.18592116,0.80736,0.23548,0.841,9.34,0.65,9.362590454,6.48,-0.32,6.487896423,6.48,-0.32,6.487896423
08/12/2020 02:00,4.2,0.48,4.227339589,4.2,0.48,4.227339589,12.35144,0.65792,12.36895019,0.54144,0.15792,0.564,11.81,0.5,11.82057951,9.9964,0.8852,10.03551653,0.8064,0.2352,0.84,9.19,0.65,9.212958265,6.28,-0.34,6.289197087,6.28,-0.34,6.289197087
08/12/2020 02:30,4.15,0.5,4.180011962,4.15,0.5,4.180011962,12.10952,0.65736,12.12734913,0.53952,0.15736,0.562,11.57,0.5,11.58079876,9.80544,0.88492,9.845290092,0.80544,0.23492,0.839,9,0.65,9.023441694,6.06,-0.34,6.06953046,6.06,-0.34,6.06953046
08/12/2020 03:00,4.08,0.5,4.110523081,4.08,0.5,4.110523081,11.8724,0.6582,11.89063114,0.5424,0.1582,0.565,11.33,0.5,11.34102729,9.53544,0.88492,9.576413702,0.80544,0.23492,0.839,8.73,0.65,8.754164723,5.95,-0.37,5.961493102,5.95,-0.37,5.961493102
08/12/2020 03:30,4,0.5,4.031128874,4,0.5,4.031128874,11.53048,0.65764,11.549219,0.54048,0.15764,0.563,10.99,0.5,11.0013681,9.12544,1.10492,9.192089175,0.80544,0.23492,0.839,8.32,0.87,8.365363112,5.72,-0.36,5.731317475,5.72,-0.36,5.731317475
08/12/2020 04:00,3.91,0.5,3.941839672,3.91,0.5,3.941839672,11.08856,0.65708,11.10801139,0.53856,0.15708,0.561,10.55,0.5,10.5618417,9.24544,0.94492,9.29360181,0.80544,0.23492,0.839,8.44,0.71,8.469811096,5.56,-0.36,5.571642487,5.56,-0.36,5.571642487
08/12/2020 04:30,3.91,0.5,3.941839672,3.91,0.5,3.941839672,10.98952,0.59736,11.00574345,0.53952,0.15736,0.562,10.45,0.44,10.45925906,9.28544,0.92492,9.331391804,0.80544,0.23492,0.839,8.48,0.69,8.508025623,5.58,-0.4,5.594318547,5.58,-0.4,5.594318547
08/12/2020 05:00,4.04,0.5,4.070823013,4.04,0.5,4.070823013,10.75856,0.57708,10.77402592,0.53856,0.15708,0.561,10.22,0.42,10.2286265,9.25544,0.92492,9.301540012,0.80544,0.23492,0.839,8.45,0.69,8.478124793,5.66,-0.4,5.674116671,5.66,-0.4,5.674116671
08/12/2020 05:30,4.14,0.44,4.163315986,4.14,0.44,4.163315986,10.90776,0.58268,10.92331196,0.55776,0.16268,0.581,10.35,0.42,10.35851823,9.60736,0.86548,9.646264655,0.80736,0.23548,0.841,8.8,0.63,8.822522315,5.97,-0.3,5.977532936,5.97,-0.3,5.977532936
08/12/2020 06:00,4.41,0.42,4.429954853,4.41,0.42,4.429954853,11.2072,0.4096,11.21468252,0.5472,0.1596,0.57,10.66,0.25,10.66293112,10.22544,0.84492,10.26028815,0.80544,0.23492,0.839,9.42,0.61,9.439729869,6.17,-0.47,6.187875241,6.17,-0.47,6.187875241
08/12/2020 06:30,5.03,0.33,5.040813426,5.03,0.33,5.040813426,12.40392,-0.17844,12.40520343,0.55392,0.16156,0.577,11.85,-0.34,11.85487663,11.89736,0.57548,11.91126997,0.80736,0.23548,0.841,11.09,0.34,11.09521068,7.37,-0.72,7.40508609,7.37,-0.72,7.40508609
08/12/2020 07:00,5.59,0.25,5.595587547,5.59,0.25,5.595587547,13.85488,-0.49816,13.86383292,0.55488,0.16184,0.578,13.3,-0.66,13.31636587,13.42832,-0.07424,13.42852522,0.80832,0.23576,0.842,12.62,-0.31,12.62380687,8.22,-0.82,8.260798993,8.22,-0.82,8.260798993
08/12/2020 07:30,6.32,-0.12,6.321139138,6.32,-0.12,6.321139138,15.0324,-0.9218,15.06063627,0.5424,0.1582,0.565,14.49,-1.08,14.5301927,15.60928,-0.71396,15.62559954,0.80928,0.23604,0.843,14.8,-0.95,14.83045852,9.42,-1.03,9.47614373,9.42,-1.03,9.47614373
08/12/2020 08:00,6.71,-0.26,6.715035368,6.71,-0.26,6.715035368,15.60048,-1.11236,15.64008699,0.54048,0.15764,0.563,15.06,-1.27,15.11345427,16.88832,-0.90424,16.91251023,0.80832,0.23576,0.842,16.08,-1.14,16.1203598,9.81,-1.17,9.87952428,9.81,-1.17,9.87952428
08/12/2020 08:30,6.86,-0.23,6.863854602,6.86,-0.23,6.863854602,15.79952,-0.72264,15.81603746,0.53952,0.15736,0.562,15.26,-0.88,15.28535247,17.5812,-1.0434,17.61213437,0.8112,0.2366,0.845,16.77,-1.28,16.8187782,10.34,-1.12,10.40048076,10.34,-1.12,10.40048076
08/12/2020 09:00,7.02,-0.26,7.024813165,7.02,-0.26,7.024813165,15.82952,-0.91264,15.85580699,0.53952,0.15736,0.562,15.29,-1.07,15.32739378,17.8212,-1.1834,17.86044806,0.8112,0.2366,0.845,17.01,-1.42,17.06916811,11.18,-1.35,11.26121219,11.18,-1.35,11.26121219
08/12/2020 09:30,7.27,-0.29,7.275781745,7.27,-0.29,7.275781745,16.48856,-0.99292,16.51842913,0.53856,0.15708,0.561,15.95,-1.15,15.99140394,18.46216,-1.23312,18.5032953,0.81216,0.23688,0.846,17.65,-1.47,17.71110951,11.67,-1.35,11.74782533,11.67,-1.35,11.74782533
08/12/2020 10:00,7.59,-0.32,7.596742723,7.59,-0.32,7.596742723,16.75952,-0.91264,16.78435052,0.53952,0.15736,0.562,16.22,-1.07,16.25525454,18.50216,-1.14312,18.53743909,0.81216,0.23688,0.846,17.69,-1.38,17.74374538,11.81,-1.31,11.88243241,11.81,-1.31,11.88243241
08/12/2020 10:30,7.57,-0.29,7.575552785,7.57,-0.29,7.575552785,16.83856,-0.87292,16.86117114,0.53856,0.15708,0.561,16.3,-1.03,16.33251052,18.9512,-1.2034,18.98936947,0.8112,0.2366,0.845,18.14,-1.44,18.1970657,11.99,-1.24,12.05394956,11.99,-1.24,12.05394956
08/12/2020 11:00,7.62,-0.33,7.627142322,7.62,-0.33,7.627142322,16.99856,-0.91292,17.02305686,0.53856,0.15708,0.561,16.46,-1.07,16.49474159,18.6512,-1.2034,18.68998216,0.8112,0.2366,0.845,17.84,-1.44,17.89802224,12.05,-1.38,12.12876333,12.05,-1.38,12.12876333
08/12/2020 11:30,7.58,-0.33,7.587179977,7.58,-0.33,7.587179977,16.86336,-0.86152,16.88535245,0.54336,0.15848,0.566,16.32,-1.02,16.35184393,19.11216,-1.31312,19.1572165,0.81216,0.23688,0.846,18.3,-1.55,18.36552477,12.11,-1.36,12.18612736,12.11,-1.36,12.18612736
08/12/2020 12:00,7.51,-0.33,7.517246836,7.51,-0.33,7.517246836,16.76432,-0.91124,16.78906738,0.54432,0.15876,0.567,16.22,-1.07,16.25525454,18.72216,-1.17312,18.75887751,0.81216,0.23688,0.846,17.91,-1.41,17.96541678,11.93,-1.36,12.00726863,11.93,-1.36,12.00726863
08/12/2020 12:30,7.5,-0.33,7.50725649,7.5,-0.33,7.50725649,16.85048,-0.91236,16.87516154,0.54048,0.15764,0.563,16.31,-1.07,16.34506042,18.96216,-1.22312,19.00156663,0.81216,0.23688,0.846,18.15,-1.46,18.20862708,11.95,-1.36,12.02714014,11.95,-1.36,12.02714014
08/12/2020 13:00,7.45,-0.33,7.457305143,7.45,-0.33,7.457305143,16.69952,-0.94264,16.7261035,0.53952,0.15736,0.562,16.16,-1.1,16.19739485,18.9812,-1.2234,19.02058519,0.8112,0.2366,0.845,18.17,-1.46,18.22856275,11.83,-1.41,11.91373157,11.83,-1.41,11.91373157
08/12/2020 13:30,7.26,-0.24,7.263965859,7.26,-0.24,7.263965859,16.39952,-0.81264,16.4196419,0.53952,0.15736,0.562,15.86,-0.97,15.88963499,18.67024,-1.06368,18.70051542,0.81024,0.23632,0.844,17.86,-1.3,17.90724993,11.55,-1.21,11.613208,11.55,-1.21,11.613208
08/12/2020 14:00,7.38,-0.28,7.385309743,7.38,-0.28,7.385309743,16.55952,-0.81264,16.57944771,0.53952,0.15736,0.562,16.02,-0.97,16.04933955,18.4812,-1.2434,18.52298024,0.8112,0.2366,0.845,17.67,-1.48,17.73187243,11.69,-1.33,11.76541542,11.69,-1.33,11.76541542
08/12/2020 14:30,7.29,-0.28,7.295375247,7.29,-0.28,7.295375247,16.71952,-0.86264,16.74175907,0.53952,0.15736,0.562,16.18,-1.02,16.21211892,18.7112,-1.2934,18.75584946,0.8112,0.2366,0.845,17.9,-1.53,17.96526927,11.69,-1.36,11.76884446,11.69,-1.36,11.76884446
08/12/2020 15:00,7.25,-0.25,7.254309064,7.25,-0.25,7.254309064,16.72144,-0.89208,16.74521909,0.54144,0.15792,0.564,16.18,-1.05,16.21403404,18.3812,-1.0734,18.41251479,0.8112,0.2366,0.845,17.57,-1.31,17.6187684,11.52,-1.31,11.59424426,11.52,-1.31,11.59424426
08/12/2020 15:30,7.36,-0.23,7.363592873,7.36,-0.23,7.363592873,16.88952,-0.77264,16.90718363,0.53952,0.15736,0.562,16.35,-0.93,16.37642818,18.5912,-1.0434,18.62045652,0.8112,0.2366,0.845,17.78,-1.28,17.8260147,11.28,-1.24,11.34795136,11.28,-1.24,11.34795136
08/12/2020 16:00,7.86,-0.3,7.865723107,7.86,-0.3,7.865723107,17.86624,-0.79068,17.88372742,0.54624,0.15932,0.569,17.32,-0.95,17.34603413,19.1112,-1.0434,19.13966167,0.8112,0.2366,0.845,18.3,-1.28,18.34471041,11.5,-1.12,11.55441041,11.5,-1.12,11.55441041
08/12/2020 16:30,8.49,-0.38,8.498499868,8.49,-0.38,8.498499868,19.28952,-1.21264,19.32759886,0.53952,0.15736,0.562,18.75,-1.37,18.79998404,20.02024,-1.10368,20.05063887,0.81024,0.23632,0.844,19.21,-1.34,19.25667936,12.05,-1.33,12.12317615,12.05,-1.33,12.12317615
08/12/2020 17:00,8.65,-0.32,8.655917051,8.65,-0.32,8.655917051,19.7076,-1.0432,19.735191,0.5376,0.1568,0.56,19.17,-1.2,19.20752196,20.01928,-0.94396,20.0415227,0.80928,0.23604,0.843,19.21,-1.18,19.24620742,11.75,-1.21,11.81213783,11.75,-1.21,11.81213783
08/12/2020 17:30,8.46,-0.28,8.464632302,8.46,-0.28,8.464632302,19.88144,-0.82208,19.89842888,0.54144,0.15792,0.564,19.34,-0.98,19.36481345,19.43928,-0.58396,19.44804916,0.80928,0.23604,0.843,18.63,-0.82,18.64803743,11.34,-1.02,11.38578061,11.34,-1.02,11.38578061
08/12/2020 18:00,8.04,-0.28,8.044874144,8.04,-0.28,8.044874144,19.52048,-0.84236,19.53864657,0.54048,0.15764,0.563,18.98,-1,19.00632526,18.34832,-0.23424,18.34981513,0.80832,0.23576,0.842,17.54,-0.47,17.54629591,10.82,-1,10.86611246,10.82,-1,10.86611246
08/12/2020 18:30,7.8,-0.09,7.800519213,7.8,-0.09,7.800519213,18.92144,-0.81208,18.93885861,0.54144,0.15792,0.564,18.38,-0.97,18.40557796,17.46736,-0.17452,17.46823181,0.80736,0.23548,0.841,16.66,-0.41,16.66504425,10.27,-0.89,10.30849165,10.27,-0.89,10.30849165
08/12/2020 19:00,7.57,0.28,7.575176566,7.57,0.28,7.575176566,18.4224,-0.8518,18.44208191,0.5424,0.1582,0.565,17.88,-1.01,17.90850357,17.30024,-0.21368,17.30155956,0.81024,0.23632,0.844,16.49,-0.45,16.49613894,9.84,-0.61,9.85888939,9.84,-0.61,9.85888939
08/12/2020 19:30,7.16,0.28,7.165472769,7.16,0.28,7.165472769,17.68048,-0.48236,17.68705866,0.54048,0.15764,0.563,17.14,-0.64,17.1519445,16.62928,-0.12396,16.62974201,0.80928,0.23604,0.843,15.82,-0.36,15.82409555,9.41,-0.61,9.429750792,9.41,-0.61,9.429750792
08/12/2020 20:00,6.91,0.3,6.916509235,6.91,0.3,6.916509235,17.24048,-0.45236,17.24641355,0.54048,0.15764,0.563,16.7,-0.61,16.71113701,16.02832,-0.15424,16.02906211,0.80832,0.23576,0.842,15.22,-0.39,15.22499589,9.13,-0.58,9.148404232,9.13,-0.58,9.148404232
08/12/2020 20:30,6.57,0.32,6.577788382,6.57,0.32,6.577788382,16.63952,-0.34264,16.64304744,0.53952,0.15736,0.562,16.1,-0.5,16.1077621,15.59928,-0.10396,15.59962641,0.80928,0.23604,0.843,14.79,-0.34,14.79390753,8.65,-0.49,8.663867497,8.65,-0.49,8.663867497
08/12/2020 21:00,6.26,0.35,6.269776711,6.26,0.35,6.269776711,16.10048,-0.37236,16.10478526,0.54048,0.15764,0.563,15.56,-0.53,15.56902373,14.92736,0.36548,14.93183352,0.80736,0.23548,0.841,14.12,0.13,14.12059843,8.21,-0.49,8.224609413,8.21,-0.49,8.224609413
08/12/2020 21:30,5.94,0.39,5.952789262,5.94,0.39,5.952789262,15.02048,-0.16236,15.02135747,0.54048,0.15764,0.563,14.48,-0.32,14.48353548,14.52832,0.59576,14.54052998,0.80832,0.23576,0.842,13.72,0.36,13.72472222,7.63,-0.34,7.637571604,7.63,-0.34,7.637571604
08/12/2020 22:00,5.56,0.39,5.573661274,5.56,0.39,5.573661274,13.97144,-0.16208,13.9723801,0.54144,0.15792,0.564,13.43,-0.32,13.43381182,13.69544,0.65492,13.71109029,0.80544,0.23492,0.839,12.89,0.42,12.8968407,7.27,-0.47,7.285176731,7.27,-0.47,7.285176731
08/12/2020 22:30,5.1,0.44,5.118945204,5.1,0.44,5.118945204,13.00336,0.63848,13.01902562,0.54336,0.15848,0.566,12.46,0.48,12.46924216,12.35448,0.71464,12.37513177,0.80448,0.23464,0.838,11.55,0.48,11.55996972,6.75,-0.45,6.76498337,6.75,-0.45,6.76498337
08/12/2020 23:00,4.7,0.44,4.720550815,4.7,0.44,4.720550815,12.02856,0.55708,12.04145314,0.53856,0.15708,0.561,11.49,0.4,11.49696047,11.82256,0.71408,11.8441055,0.80256,0.23408,0.836,11.02,0.48,11.03044877,6.24,-0.54,6.263321802,6.24,-0.54,6.263321802
08/12/2020 23:30,4.29,0.49,4.317893005,4.29,0.49,4.317893005,11.08488,0.75184,11.11034779,0.55488,0.16184,0.578,10.53,0.59,10.54651601,11.0064,0.9652,11.04864028,0.8064,0.2352,0.84,10.2,0.73,10.22608918,5.76,-0.35,5.770623883,5.76,-0.35,5.770623883
09/12/2020 00:00,4.11,0.49,4.139106184,4.11,0.49,4.139106184,10.41584,0.77212,10.44441919,0.55584,0.16212,0.579,9.86,0.61,9.878851148,10.5564,0.9652,10.60043358,0.8064,0.2352,0.84,9.75,0.73,9.777290013,5.51,-0.32,5.519284374,5.51,-0.32,5.519284374
09/12/2020 00:30,4.07,0.47,4.097047718,4.07,0.47,4.097047718,11.11584,0.75212,11.14125592,0.55584,0.16212,0.579,10.56,0.59,10.57646917,10.0764,0.8052,10.10852037,0.8064,0.2352,0.84,9.27,0.57,9.287507739,5.69,-0.32,5.698991139,5.69,-0.32,5.698991139
09/12/2020 01:00,4.26,0.47,4.285848807,4.26,0.47,4.285848807,12.22776,0.68268,12.2468023,0.55776,0.16268,0.581,11.67,0.52,11.68157952,10.17736,0.84548,10.21241857,0.80736,0.23548,0.841,9.37,0.61,9.389834929,6.37,0.11,6.370949694,6.37,0.11,6.370949694
09/12/2020 01:30,4.19,0.5,4.219727479,4.19,0.5,4.219727479,12.20776,0.70268,12.22796645,0.55776,0.16268,0.581,11.65,0.54,11.66250831,10.06544,0.91492,10.10693628,0.80544,0.23492,0.839,9.26,0.68,9.284934033,6.43,-0.38,6.441218829,6.43,-0.38,6.441218829
09/12/2020 02:00,4.06,0.5,4.090672316,4.06,0.5,4.090672316,12.0068,0.7324,12.02911701,0.5568,0.1624,0.58,11.45,0.57,11.46417899,9.85448,0.91464,9.896834969,0.80448,0.23464,0.838,9.05,0.68,9.075511005,6.23,-0.42,6.244141254,6.23,-0.42,6.244141254
09/12/2020 02:30,4.02,0.48,4.048555298,4.02,0.48,4.048555298,11.8168,0.6924,11.83706805,0.5568,0.1624,0.58,11.26,0.53,11.27246646,9.61352,0.93436,9.658819566,0.80352,0.23436,0.837,8.81,0.7,8.837765555,6.09,-0.44,6.105874221,6.09,-0.44,6.105874221
09/12/2020 03:00,4.02,0.45,4.045108157,4.02,0.45,4.045108157,11.5768,0.6924,11.59748749,0.5568,0.1624,0.58,11.02,0.53,11.03273765,9.44352,0.90436,9.48672425,0.80352,0.23436,0.837,8.64,0.67,8.665939072,5.98,-0.44,5.996165441,5.98,-0.44,5.996165441
09/12/2020 03:30,3.98,0.45,4.00535891,3.98,0.45,4.00535891,11.27776,0.73268,11.30153488,0.55776,0.16268,0.581,10.72,0.57,10.73514322,8.97256,1.15408,9.046476308,0.80256,0.23408,0.836,8.17,0.92,8.22163609,5.77,-0.46,5.788307179,5.77,-0.46,5.788307179
09/12/2020 04:00,3.87,0.47,3.898435584,3.87,0.47,3.898435584,10.8468,0.7324,10.87149852,0.5568,0.1624,0.58,10.29,0.57,10.30577508,9.0616,0.9938,9.11593292,0.8016,0.2338,0.835,8.26,0.76,8.294889993,5.62,-0.51,5.643093123,5.62,-0.51,5.643093123
