Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
09/12/2020 04:30,3.87,0.47,3.898435584,3.87,0.47,3.898435584,10.70776,0.68268,10.72950028,0.55776,0.16268,0.581,10.15,0.52,10.16331147,9.06256,1.03408,9.121365863,0.80256,0.23408,0.836,8.26,0.8,8.298650493,5.57,-0.51,5.593299563,5.57,-0.51,5.593299563
09/12/2020 05:00,3.98,0.45,4.00535891,3.98,0.45,4.00535891,10.6568,0.6824,10.67862613,0.5568,0.1624,0.58,10.1,0.52,10.11337728,9.15256,0.96408,9.203195358,0.80256,0.23408,0.836,8.35,0.73,8.381849438,5.63,-0.51,5.653052273,5.63,-0.51,5.653052273
09/12/2020 05:30,4.12,0.41,4.140350227,4.12,0.41,4.140350227,10.79392,0.57156,10.80904204,0.55392,0.16156,0.577,10.24,0.41,10.24820472,9.38448,0.92464,9.429921739,0.80448,0.23464,0.838,8.58,0.69,8.607700041,6.05,-0.45,6.066712454,6.05,-0.45,6.066712454
09/12/2020 06:00,4.33,0.39,4.347528033,4.33,0.39,4.347528033,11.13392,0.52156,11.14612935,0.55392,0.16156,0.577,10.58,0.36,10.58612299,9.89544,0.98492,9.944335081,0.80544,0.23492,0.839,9.09,0.75,9.120888115,6.48,-0.48,6.497753458,6.48,-0.48,6.497753458
09/12/2020 06:30,4.91,0.3,4.919156432,4.91,0.3,4.919156432,12.16584,-0.08788,12.1661574,0.55584,0.16212,0.579,11.61,-0.25,11.61269133,11.57736,0.70548,11.59883471,0.80736,0.23548,0.841,10.77,0.47,10.78025046,7.29,-0.66,7.319815571,7.29,-0.66,7.319815571
09/12/2020 07:00,5.49,0.26,5.4961532,5.49,0.26,5.4961532,13.67872,-0.35704,13.68337891,0.55872,0.16296,0.582,13.12,-0.52,13.13030083,12.76736,0.33548,12.77176684,0.80736,0.23548,0.841,11.96,0.1,11.96041805,7.96,-0.76,7.996199097,7.96,-0.76,7.996199097
09/12/2020 07:30,6.12,0.11,6.120988482,6.12,0.11,6.120988482,14.86952,-0.76264,14.8890646,0.53952,0.15736,0.562,14.33,-0.92,14.35950208,15.01928,-0.70396,15.0357684,0.80928,0.23604,0.843,14.21,-0.94,14.24105684,8.95,-0.94,8.999227745,8.95,-0.94,8.999227745
09/12/2020 08:00,6.54,-0.22,6.54369926,6.54,-0.22,6.54369926,15.55048,-0.82236,15.57220936,0.54048,0.15764,0.563,15.01,-0.98,15.04195798,16.58928,-1.03396,16.62147058,0.80928,0.23604,0.843,15.78,-1.27,15.83102334,9.48,-1,9.532596708,9.48,-1,9.532596708
09/12/2020 08:30,6.77,-0.24,6.774252726,6.77,-0.24,6.774252726,15.83144,-0.88208,15.85599437,0.54144,0.15792,0.564,15.29,-1.04,15.32532871,17.58928,-1.14396,17.6264408,0.80928,0.23604,0.843,16.78,-1.38,16.8366505,10.47,-1.29,10.54917058,10.47,-1.29,10.54917058
09/12/2020 09:00,6.87,-0.26,6.874918181,6.87,-0.26,6.874918181,15.83144,-0.99208,15.86249398,0.54144,0.15792,0.564,15.29,-1.15,15.33318623,18.10024,-1.32368,18.14857616,0.81024,0.23632,0.844,17.29,-1.56,17.36023329,10.96,-1.41,11.05032579,10.96,-1.41,11.05032579
09/12/2020 09:30,7.08,-0.28,7.08553456,7.08,-0.28,7.08553456,16.26144,-0.99208,16.29167436,0.54144,0.15792,0.564,15.72,-1.15,15.76200812,18.51024,-1.32368,18.55750828,0.81024,0.23632,0.844,17.7,-1.56,17.76861278,11.28,-1.41,11.36778343,11.28,-1.41,11.36778343
09/12/2020 10:00,7.25,-0.3,7.256204242,7.25,-0.3,7.256204242,16.37144,-0.96208,16.39968431,0.54144,0.15792,0.564,15.83,-1.12,15.86957151,18.66024,-1.24368,18.70163888,0.81024,0.23632,0.844,17.85,-1.48,17.91125065,11.35,-1.38,11.43358649,11.35,-1.38,11.43358649
09/12/2020 10:30,7.21,-0.28,7.215434845,7.21,-0.28,7.215434845,16.54144,-0.88208,16.56494197,0.54144,0.15792,0.564,16,-1.04,16.03376437,18.96024,-1.29368,19.00432342,0.81024,0.23632,0.844,18.15,-1.53,18.21437345,11.58,-1.29,11.65163079,11.58,-1.29,11.65163079
09/12/2020 11:00,7.37,-0.33,7.37738436,7.37,-0.33,7.37738436,16.70952,-1.01264,16.74017618,0.53952,0.15736,0.562,16.17,-1.17,16.21227313,18.7712,-1.2334,18.81167789,0.8112,0.2366,0.845,17.96,-1.47,18.02005827,12.17,-1.5,12.26209199,12.17,-1.5,12.26209199
09/12/2020 11:30,7.33,-0.33,7.337424616,7.33,-0.33,7.337424616,17.20144,-1.10208,17.23670846,0.54144,0.15792,0.564,16.66,-1.26,16.70757912,19.08024,-1.48368,19.13783856,0.81024,0.23632,0.844,18.27,-1.72,18.35078472,12.17,-1.54,12.26704936,12.17,-1.54,12.26704936
09/12/2020 12:00,7.33,-0.33,7.337424616,7.33,-0.33,7.337424616,16.8824,-1.0518,16.91513266,0.5424,0.1582,0.565,16.34,-1.21,16.38473985,19.20024,-1.50368,19.25903086,0.81024,0.23632,0.844,18.39,-1.74,18.47213307,11.99,-1.5,12.08346391,11.99,-1.5,12.08346391
09/12/2020 12:30,7.29,-0.33,7.297465313,7.29,-0.33,7.297465313,16.88144,-1.05208,16.91419193,0.54144,0.15792,0.564,16.34,-1.21,16.38473985,19.05024,-1.42368,19.10336381,0.81024,0.23632,0.844,18.24,-1.66,18.31538151,11.82,-1.46,11.90982787,11.82,-1.46,11.90982787
09/12/2020 13:00,7.23,-0.28,7.235419822,7.23,-0.28,7.235419822,16.99144,-1.08208,17.02586064,0.54144,0.15792,0.564,16.45,-1.24,16.49666936,18.93928,-1.29396,18.98343118,0.80928,0.23604,0.843,18.13,-1.53,18.19444421,11.49,-1.29,11.56218837,11.49,-1.29,11.56218837
09/12/2020 13:30,7.23,-0.24,7.233982306,7.23,-0.24,7.233982306,16.7624,-1.0618,16.79599574,0.5424,0.1582,0.565,16.22,-1.22,16.26581692,18.57832,-1.12424,18.61230479,0.80832,0.23576,0.842,17.77,-1.36,17.82196678,11.44,-1.27,11.51027802,11.44,-1.27,11.51027802
09/12/2020 14:00,7.23,-0.28,7.235419822,7.23,-0.28,7.235419822,16.74144,-1.06208,16.77509545,0.54144,0.15792,0.564,16.2,-1.22,16.24587332,18.60928,-1.28396,18.65352126,0.80928,0.23604,0.843,17.8,-1.52,17.864781,11.39,-1.47,11.48446777,11.39,-1.47,11.48446777
09/12/2020 14:30,7.17,-0.28,7.175465142,7.17,-0.28,7.175465142,16.77048,-1.06236,16.80409498,0.54048,0.15764,0.563,16.23,-1.22,16.27578877,18.81928,-1.44396,18.87459457,0.80928,0.23604,0.843,18.01,-1.68,18.08818675,11.35,-1.55,11.4553481,11.35,-1.55,11.4553481
09/12/2020 15:00,7.17,-0.26,7.174712538,7.17,-0.26,7.174712538,16.7724,-1.0918,16.80789782,0.5424,0.1582,0.565,16.23,-1.25,16.278065,18.23832,-1.23424,18.2800346,0.80832,0.23576,0.842,17.43,-1.47,17.49187812,11.42,-1.58,11.52878138,11.42,-1.58,11.52878138
09/12/2020 15:30,7.2,-0.26,7.204692915,7.2,-0.26,7.204692915,16.9324,-1.0418,16.96441915,0.5424,0.1582,0.565,16.39,-1.2,16.43387051,18.32832,-0.95424,18.35314382,0.80832,0.23576,0.842,17.52,-1.19,17.56036731,11.25,-1.49,11.34824215,11.25,-1.49,11.34824215
09/12/2020 16:00,7.66,-0.26,7.664411262,7.66,-0.26,7.664411262,17.90144,-0.93208,17.92568903,0.54144,0.15792,0.564,17.36,-1.09,17.39418581,18.98928,-1.00396,19.01580108,0.80928,0.23604,0.843,18.18,-1.24,18.22223916,11.29,-1.25,11.35898763,11.29,-1.25,11.35898763
09/12/2020 16:30,8.13,-0.34,8.137106365,8.13,-0.34,8.137106365,19.10144,-1.15208,19.13615161,0.54144,0.15792,0.564,18.56,-1.31,18.60617371,19.51024,-1.08368,19.54031287,0.81024,0.23632,0.844,18.7,-1.32,18.74653035,11.68,-1.29,11.75102123,11.68,-1.29,11.75102123
09/12/2020 17:00,8.36,-0.3,8.365381043,8.36,-0.3,8.365381043,19.52048,-1.05236,19.54882608,0.54048,0.15764,0.563,18.98,-1.21,19.01853044,19.77928,-0.98396,19.80373941,0.80928,0.23604,0.843,18.97,-1.22,19.00918988,11.45,-1.13,11.50562471,11.45,-1.13,11.50562471
09/12/2020 17:30,8.38,-0.28,8.384676499,8.38,-0.28,8.384676499,19.65144,-0.86208,19.67034001,0.54144,0.15792,0.564,19.11,-1.02,19.13720199,18.71832,-0.44424,18.72359081,0.80832,0.23576,0.842,17.91,-0.68,17.92290434,10.99,-0.98,11.03360775,10.99,-0.98,11.03360775
09/12/2020 18:00,8.02,0,8.02,8.02,0,8.02,19.41048,-0.86236,19.42962683,0.54048,0.15764,0.563,18.87,-1.02,18.89754746,17.76736,-0.24452,17.7690425,0.80736,0.23548,0.841,16.96,-0.48,16.96679109,10.43,-0.89,10.46790332,10.43,-0.89,10.46790332
09/12/2020 18:30,7.66,0.26,7.664411262,7.66,0.26,7.664411262,18.96144,-0.81208,18.9788219,0.54144,0.15792,0.564,18.42,-0.97,18.44552249,16.98832,-0.28424,16.99069771,0.80832,0.23576,0.842,16.18,-0.52,16.18835384,9.88,-0.74,9.907673794,9.88,-0.74,9.907673794
09/12/2020 19:00,7.36,0.26,7.364590959,7.36,0.26,7.364590959,18.30296,-0.43872,18.30821728,0.55296,0.16128,0.576,17.75,-0.6,17.76013795,16.25024,-0.22368,16.25177937,0.81024,0.23632,0.844,15.44,-0.46,15.44685081,9.61,-0.52,9.624058396,9.61,-0.52,9.624058396
09/12/2020 19:30,7.07,0.28,7.075542382,7.07,0.28,7.075542382,17.94336,-0.45152,17.94904004,0.54336,0.15848,0.566,17.4,-0.61,17.41068925,15.70928,-0.19396,15.71047735,0.80928,0.23604,0.843,14.9,-0.43,14.90620341,9.33,-0.57,9.347395359,9.33,-0.57,9.347395359
09/12/2020 20:00,6.83,0.28,6.835736976,6.83,0.28,6.835736976,17.33048,-0.48236,17.33719147,0.54048,0.15764,0.563,16.79,-0.64,16.80219331,15.33832,-0.16424,15.3391993,0.80832,0.23576,0.842,14.53,-0.4,14.53550481,8.97,-0.62,8.991401448,8.97,-0.62,8.991401448
09/12/2020 20:30,6.52,0.33,6.528345885,6.52,0.33,6.528345885,16.55144,-0.48208,16.55845908,0.54144,0.15792,0.564,16.01,-0.64,16.0227869,14.69736,-0.14452,14.69807052,0.80736,0.23548,0.841,13.89,-0.38,13.89519701,8.61,-0.62,8.632294017,8.61,-0.62,8.632294017
09/12/2020 21:00,6.28,0.33,6.288664405,6.28,0.33,6.288664405,16.02048,-0.50236,16.02835441,0.54048,0.15764,0.563,15.48,-0.66,15.49406338,14.38544,-0.14508,14.38617156,0.80544,0.23492,0.839,13.58,-0.38,13.5853156,8.25,-0.67,8.277161349,8.25,-0.67,8.277161349
09/12/2020 21:30,5.98,0.37,5.991435554,5.98,0.37,5.991435554,14.99856,-0.20292,14.99993262,0.53856,0.15708,0.561,14.46,-0.36,14.46448063,13.7864,-0.1448,13.7871604,0.8064,0.2352,0.84,12.98,-0.38,12.98556121,7.55,-0.45,7.563398707,7.55,-0.45,7.563398707
09/12/2020 22:00,5.57,0.4,5.584344187,5.57,0.4,5.584344187,13.82144,0.29792,13.82465045,0.54144,0.15792,0.564,13.28,0.14,13.28073793,12.95832,0.19576,12.95979858,0.80832,0.23576,0.842,12.15,-0.04,12.15006584,7.05,-0.27,7.055168318,7.05,-0.27,7.055168318
09/12/2020 22:30,5.15,0.42,5.167097831,5.15,0.42,5.167097831,13.03048,0.64764,13.04656455,0.54048,0.15764,0.563,12.49,0.49,12.49960799,11.99736,0.68548,12.0169268,0.80736,0.23548,0.841,11.19,0.45,11.1990446,6.5,-0.27,6.505605275,6.5,-0.27,6.505605275
09/12/2020 23:00,4.66,0.46,4.682648823,4.66,0.46,4.682648823,12.2024,0.1382,12.20318258,0.5424,0.1582,0.565,11.66,-0.02,11.66001715,11.1564,0.7552,11.18193132,0.8064,0.2352,0.84,10.35,0.52,10.36305457,6.09,-0.38,6.101843984,6.09,-0.38,6.101843984
09/12/2020 23:30,4.33,0.48,4.356523844,4.33,0.48,4.356523844,11.11816,0.71988,11.14144106,0.54816,0.15988,0.571,10.57,0.56,10.58482404,10.25256,0.98408,10.29967961,0.80256,0.23408,0.836,9.45,0.75,9.479715186,5.77,-0.5,5.791623261,5.77,-0.5,5.791623261
10/12/2020 00:00,4.09,0.5,4.120449005,4.09,0.5,4.120449005,10.47336,0.69848,10.49662536,0.54336,0.15848,0.566,9.93,0.54,9.94467194,10.01448,0.82464,10.04837503,0.80448,0.23464,0.838,9.21,0.59,9.228878588,5.5,-0.39,5.513809935,5.5,-0.39,5.513809935
10/12/2020 00:30,4.09,0.48,4.118069936,4.09,0.48,4.118069936,11.0368,0.7924,11.06520908,0.5568,0.1624,0.58,10.48,0.63,10.49891899,9.91736,0.82548,9.95165547,0.80736,0.23548,0.841,9.11,0.59,9.129085387,5.61,-0.39,5.62353981,5.61,-0.39,5.62353981
10/12/2020 01:00,4.26,0.48,4.286956963,4.26,0.48,4.286956963,12.14872,0.72296,12.17021236,0.55872,0.16296,0.582,11.59,0.56,11.60352102,10.11928,0.78604,10.14976288,0.80928,0.23604,0.843,9.31,0.55,9.326231822,6.29,0,6.29,6.29,0,6.29
10/12/2020 01:30,4.2,0.48,4.227339589,4.2,0.48,4.227339589,12.32872,0.68296,12.34762209,0.55872,0.16296,0.582,11.77,0.52,11.78148123,10.07832,0.78576,10.10890463,0.80832,0.23576,0.842,9.27,0.55,9.28630174,6.31,0,6.31,6.31,0,6.31
10/12/2020 02:00,4.08,0.5,4.110523081,4.08,0.5,4.110523081,12.14584,0.68212,12.16497912,0.55584,0.16212,0.579,11.59,0.52,11.60165936,9.88736,0.78548,9.91851131,0.80736,0.23548,0.841,9.08,0.55,9.096642238,6.16,-0.39,6.172333432,6.16,-0.39,6.172333432
10/12/2020 02:30,3.99,0.5,4.021206287,3.99,0.5,4.021206287,11.99336,0.61848,12.00929647,0.54336,0.15848,0.566,11.45,0.46,11.45923645,9.72544,0.82492,9.760362504,0.80544,0.23492,0.839,8.92,0.59,8.939491037,6.09,-0.39,6.102474908,6.09,-0.39,6.102474908
10/12/2020 03:00,3.9,0.5,3.93192065,3.9,0.5,3.93192065,11.70336,0.61848,11.71969082,0.54336,0.15848,0.566,11.16,0.46,11.16947626,9.48448,0.84464,9.522015417,0.80448,0.23464,0.838,8.68,0.61,8.701407932,5.92,-0.39,5.932832376,5.92,-0.39,5.932832376
10/12/2020 03:30,3.85,0.5,3.882331774,3.85,0.5,3.882331774,11.39048,0.58764,11.40562823,0.54048,0.15764,0.563,10.85,0.43,10.85851739,9.05352,1.04436,9.113556507,0.80352,0.23436,0.837,8.25,0.81,8.289668268,5.67,-0.39,5.683396872,5.67,-0.39,5.683396872
10/12/2020 04:00,3.81,0.46,3.837668563,3.81,0.46,3.837668563,10.99048,0.58764,11.00617878,0.54048,0.15764,0.563,10.45,0.43,10.45884315,9.14352,0.86436,9.184284196,0.80352,0.23436,0.837,8.34,0.63,8.363761116,5.5,-0.43,5.516783483,5.5,-0.43,5.516783483
10/12/2020 04:30,3.81,0.46,3.837668563,3.81,0.46,3.837668563,10.78144,0.58792,10.79745796,0.54144,0.15792,0.564,10.24,0.43,10.24902434,9.04352,0.89436,9.087636315,0.80352,0.23436,0.837,8.24,0.66,8.26638978,5.5,-0.46,5.519202841,5.5,-0.46,5.519202841
10/12/2020 05:00,3.88,0.43,3.903754603,3.88,0.43,3.903754603,10.67432,0.58876,10.69054469,0.54432,0.15876,0.567,10.13,0.43,10.13912225,9.10544,0.85492,9.145486635,0.80544,0.23492,0.839,8.3,0.62,8.323124413,5.47,-0.41,5.48534411,5.47,-0.41,5.48534411
10/12/2020 05:30,4.07,0.38,4.087701065,4.07,0.38,4.087701065,10.70776,0.61268,10.72527394,0.55776,0.16268,0.581,10.15,0.45,10.15997047,9.41448,0.85464,9.453192223,0.80448,0.23464,0.838,8.61,0.62,8.632294017,5.73,-0.53,5.754459141,5.73,-0.53,5.754459141
10/12/2020 06:00,4.21,0.38,4.227114855,4.21,0.38,4.227114855,11.19776,0.55268,11.21139082,0.55776,0.16268,0.581,10.64,0.39,10.64714516,9.95544,0.82492,9.989558479,0.80544,0.23492,0.839,9.15,0.59,9.169002127,6.28,-0.41,6.293369527,6.28,-0.41,6.293369527
10/12/2020 06:30,4.81,0.28,4.818142796,4.81,0.28,4.818142796,12.29912,-0.10984,12.29961047,0.54912,0.16016,0.572,11.75,-0.27,11.75310172,11.5564,0.6552,11.57495866,0.8064,0.2352,0.84,10.75,0.42,10.75820152,7.29,-0.64,7.318039355,7.29,-0.64,7.318039355
10/12/2020 07:00,5.4,0.24,5.405330702,5.4,0.24,5.405330702,13.58584,-0.40788,13.5919614,0.55584,0.16212,0.579,13.03,-0.57,13.04246142,12.8564,-0.0448,12.85647806,0.8064,0.2352,0.84,12.05,-0.28,12.05325267,8.06,-0.79,8.09862334,8.06,-0.79,8.09862334
10/12/2020 07:30,5.92,0.05,5.920211145,5.92,0.05,5.920211145,14.9524,-0.8018,14.97388223,0.5424,0.1582,0.565,14.41,-0.96,14.44194239,15.24928,-0.71396,15.26598439,0.80928,0.23604,0.843,14.44,-0.95,14.47121626,8.93,-0.87,8.972279532,8.93,-0.87,8.972279532
10/12/2020 08:00,6.4,-0.25,6.404880951,6.4,-0.25,6.404880951,15.62048,-0.91236,15.64710185,0.54048,0.15764,0.563,15.08,-1.07,15.11791322,16.87928,-1.06396,16.91277932,0.80928,0.23604,0.843,16.07,-1.3,16.1224967,9.56,-0.98,9.610098855,9.56,-0.98,9.610098855
10/12/2020 08:30,6.64,-0.23,6.64398224,6.64,-0.23,6.64398224,15.63152,-0.73164,15.64863299,0.37152,0.10836,0.387,15.26,-0.84,15.28310178,17.14928,-1.12396,17.18607258,0.80928,0.23604,0.843,16.34,-1.36,16.39649963,10.08,-0.98,10.12752685,10.08,-0.98,10.12752685
10/12/2020 09:00,6.75,-0.25,6.754628043,6.75,-0.25,6.754628043,15.54896,-0.93572,15.57708988,0.04896,0.01428,0.051,15.5,-0.95,15.52908561,17.54024,-1.12368,17.57619629,0.81024,0.23632,0.844,16.73,-1.36,16.78518692,10.47,-1.1,10.52762556,10.47,-1.1,10.52762556
10/12/2020 09:30,7.03,-0.32,7.037279304,7.03,-0.32,7.037279304,16.33896,-1.18572,16.38192741,0.04896,0.01428,0.051,16.29,-1.2,16.3341391,18.26832,-1.34424,18.31770992,0.80832,0.23576,0.842,17.46,-1.58,17.53134336,11.2,-1.51,11.30133178,11.2,-1.51,11.30133178
10/12/2020 10:00,7.19,-0.28,7.195449951,7.19,-0.28,7.195449951,16.36896,-1.08572,16.40492729,0.04896,0.01428,0.051,16.32,-1.1,16.35702907,18.45928,-1.28396,18.5038799,0.80928,0.23604,0.843,17.65,-1.52,17.71532952,11.29,-1.34,11.3692436,11.29,-1.34,11.3692436
10/12/2020 10:30,7.05,-0.28,7.055558093,7.05,-0.28,7.055558093,16.41896,-1.08572,16.454818,0.04896,0.01428,0.051,16.37,-1.1,16.40691622,18.13832,-1.28424,18.18372692,0.80832,0.23576,0.842,17.33,-1.52,17.39653126,11.29,-1.26,11.36009243,11.29,-1.26,11.36009243
10/12/2020 11:00,7.15,-0.28,7.155480417,7.15,-0.28,7.155480417,16.52896,-1.15572,16.56931524,0.04896,0.01428,0.051,16.48,-1.17,16.52147996,17.85832,-1.19424,17.89820668,0.80832,0.23576,0.842,17.05,-1.43,17.10986265,11.53,-1.44,11.619574,11.53,-1.44,11.619574
10/12/2020 11:30,7.21,-0.32,7.217097755,7.21,-0.32,7.217097755,16.73192,-0.99944,16.76174296,0.48192,0.14056,0.502,16.25,-1.14,16.28993861,18.81736,-1.47452,18.87504296,0.80736,0.23548,0.841,18.01,-1.71,18.09099776,11.53,-1.5,11.62716216,11.53,-1.5,11.62716216
10/12/2020 12:00,7.23,-0.32,7.23707814,7.23,-0.32,7.23707814,16.83952,-1.05264,16.87238824,0.53952,0.15736,0.562,16.3,-1.21,16.34484934,18.98928,-1.39396,19.04037498,0.80928,0.23604,0.843,18.18,-1.63,18.25292579,11.47,-1.43,11.55879752,11.47,-1.43,11.55879752
10/12/2020 12:30,7.3,-0.3,7.306161783,7.3,-0.3,7.306161783,17.06048,-0.99236,17.08931702,0.54048,0.15764,0.563,16.52,-1.15,16.55997886,19.03024,-1.24368,19.0708357,0.81024,0.23632,0.844,18.22,-1.48,18.28001094,11.89,-1.39,11.97097323,11.89,-1.39,11.97097323
10/12/2020 13:00,7.32,-0.28,7.325353234,7.32,-0.28,7.325353234,17.05952,-0.95264,17.08609802,0.53952,0.15736,0.562,16.52,-1.11,16.55724917,19.07928,-1.21396,19.11786139,0.80928,0.23604,0.843,18.27,-1.45,18.32744936,11.64,-1.25,11.7069253,11.64,-1.25,11.7069253
10/12/2020 13:30,7.23,-0.26,7.234673455,7.23,-0.26,7.234673455,16.8576,-0.8732,16.88020012,0.5376,0.1568,0.56,16.32,-1.03,16.35247076,19.00736,-1.11452,19.04000759,0.80736,0.23548,0.841,18.2,-1.35,18.25,11.54,-1.14,11.59617178,11.54,-1.14,11.59617178
10/12/2020 14:00,7.31,-0.29,7.315750132,7.31,-0.29,7.315750132,16.85952,-0.87264,16.88208859,0.53952,0.15736,0.562,16.32,-1.03,16.35247076,18.95832,-1.27424,19.00109431,0.80832,0.23576,0.842,18.15,-1.51,18.21270436,11.66,-1.27,11.72895989,11.66,-1.27,11.72895989
10/12/2020 14:30,7.24,-0.29,7.245805683,7.24,-0.29,7.245805683,16.73952,-0.93264,16.76548082,0.53952,0.15736,0.562,16.2,-1.09,16.23662834,18.95928,-1.21396,18.99810509,0.80928,0.23604,0.843,18.15,-1.45,18.20782799,11.59,-1.35,11.66835892,11.59,-1.35,11.66835892
10/12/2020 15:00,7.24,-0.29,7.245805683,7.24,-0.29,7.245805683,16.49952,-0.90264,16.52419194,0.53952,0.15736,0.562,15.96,-1.06,15.99516177,18.42928,-1.03396,18.45826196,0.80928,0.23604,0.843,17.62,-1.27,17.66570972,11.48,-1.39,11.56384452,11.48,-1.39,11.56384452
10/12/2020 15:30,7.21,-0.23,7.213667583,7.21,-0.23,7.213667583,16.55856,-0.79292,16.57753394,0.53856,0.15708,0.561,16.02,-0.95,16.04814319,18.69928,-1.03396,18.72784413,0.80928,0.23604,0.843,17.89,-1.27,17.93502161,11.14,-1.29,11.21444158,11.14,-1.29,11.21444158
10/12/2020 16:00,7.6,-0.29,7.605530882,7.6,-0.29,7.605530882,17.47296,-0.71872,17.48773541,0.55296,0.16128,0.576,16.92,-0.88,16.94286871,19.07832,-0.93424,19.10118055,0.80832,0.23576,0.842,18.27,-1.17,18.30742472,11.4,-1.32,11.47616661,11.4,-1.32,11.47616661
10/12/2020 16:30,8.12,-0.34,8.127115109,8.12,-0.34,8.127115109,18.7272,-1.0404,18.75607773,0.5472,0.1596,0.57,18.18,-1.2,18.21956092,19.67928,-1.07396,19.7085629,0.80928,0.23604,0.843,18.87,-1.31,18.91541699,11.66,-1.25,11.72681116,11.66,-1.25,11.72681116
10/12/2020 17:00,8.36,-0.34,8.366911019,8.36,-0.34,8.366911019,19.1268,-0.8876,19.14738395,0.5568,0.1624,0.58,18.57,-1.05,18.59966129,19.58024,-0.77368,19.59551937,0.81024,0.23632,0.844,18.77,-1.01,18.79715404,11.29,-0.9,11.32581564,11.29,-0.9,11.32581564
10/12/2020 17:30,8.19,-0.28,8.194784927,8.19,-0.28,8.194784927,19.46432,-0.74124,19.47842883,0.54432,0.15876,0.567,18.92,-0.9,18.94139382,19.12832,-0.54424,19.13606081,0.80832,0.23576,0.842,18.32,-0.78,18.33659729,10.83,-0.8,10.85950736,10.83,-0.8,10.85950736
10/12/2020 18:00,8.03,-0.25,8.033890714,8.03,-0.25,8.033890714,19.04048,-0.86236,19.05999852,0.54048,0.15764,0.563,18.5,-1.02,18.52809758,17.9864,-0.1748,17.98724937,0.8064,0.2352,0.84,17.18,-0.41,17.18489162,10.28,-0.89,10.31845434,10.28,-0.89,10.31845434
10/12/2020 18:30,7.72,0.26,7.724376998,7.72,0.26,7.724376998,18.33528,-0.58096,18.34448166,0.54528,0.15904,0.568,17.79,-0.74,17.80538402,16.71736,-0.19452,16.71849166,0.80736,0.23548,0.841,15.91,-0.43,15.91580975,9.84,-0.58,9.857078675,9.84,-0.58,9.857078675
10/12/2020 19:00,7.37,0.26,7.374584734,7.37,0.26,7.374584734,17.89856,-0.60292,17.90871192,0.53856,0.15708,0.561,17.36,-0.76,17.37662798,16.00736,-0.07452,16.00753346,0.80736,0.23548,0.841,15.2,-0.31,15.20316086,9.61,-0.68,9.634028233,9.61,-0.68,9.634028233
10/12/2020 19:30,6.97,0.28,6.975621836,6.97,0.28,6.975621836,17.58048,-0.50236,17.58765597,0.54048,0.15764,0.563,17.04,-0.66,17.0527769,15.42832,-0.00424,15.42832058,0.80832,0.23576,0.842,14.62,-0.24,14.62196977,9.36,-0.57,9.377339708,9.36,-0.57,9.377339708
10/12/2020 20:00,6.72,0.28,6.725830804,6.72,0.28,6.725830804,16.96048,-0.57236,16.97013488,0.54048,0.15764,0.563,16.42,-0.73,16.43621915,14.9764,-0.1348,14.97700664,0.8064,0.2352,0.84,14.17,-0.37,14.1748298,9.14,-0.72,9.168315003,9.14,-0.72,9.168315003
10/12/2020 20:30,6.43,0.32,6.437957751,6.43,0.32,6.437957751,16.44048,-0.54236,16.44942361,0.54048,0.15764,0.563,15.9,-0.7,15.91540135,14.59544,-0.13508,14.59606507,0.80544,0.23492,0.839,13.79,-0.37,13.79496285,8.68,-0.74,8.71148667,8.68,-0.74,8.71148667
10/12/2020 21:00,6.08,0.34,6.089499158,6.08,0.34,6.089499158,15.76048,-0.44236,15.76668679,0.54048,0.15764,0.563,15.22,-0.6,15.23182195,14.3264,-0.1348,14.32703417,0.8064,0.2352,0.84,13.52,-0.37,13.52506192,8.23,-0.59,8.251121136,8.23,-0.59,8.251121136
10/12/2020 21:30,5.77,0.36,5.781219595,5.77,0.36,5.781219595,14.83512,-0.41684,14.84097507,0.52512,0.15316,0.547,14.31,-0.57,14.3213477,13.64448,-0.10536,13.64488678,0.80448,0.23464,0.838,12.84,-0.34,12.84450077,7.6,-0.5,7.61642961,7.6,-0.5,7.61642961
10/12/2020 22:00,5.45,0.4,5.464659184,5.45,0.4,5.464659184,13.81744,-0.35908,13.822105,0.51744,0.15092,0.539,13.3,-0.51,13.3097746,12.99544,0.30492,12.99901677,0.80544,0.23492,0.839,12.19,0.07,12.19020098,7.08,-0.39,7.090733389,7.08,-0.39,7.090733389
10/12/2020 22:30,5.01,0.45,5.030168983,5.01,0.45,5.030168983,12.89648,-0.26936,12.89929266,0.51648,0.15064,0.538,12.38,-0.42,12.38712235,12.29544,0.63492,12.31182229,0.80544,0.23492,0.839,11.49,0.4,11.49696047,6.53,-0.33,6.538333121,6.53,-0.33,6.538333121
10/12/2020 23:00,4.64,0.45,4.66177005,4.64,0.45,4.66177005,11.9084,0.5112,11.91936727,0.5184,0.1512,0.54,11.39,0.36,11.39568778,11.47352,0.66436,11.49273838,0.80352,0.23436,0.837,10.67,0.43,10.67866096,6.21,-0.43,6.224869477,6.21,-0.43,6.224869477
10/12/2020 23:30,4.26,0.45,4.28370167,4.26,0.45,4.28370167,11.0884,0.6112,11.1052321,0.5184,0.1512,0.54,10.57,0.46,10.58000473,10.44256,0.93408,10.48425318,0.80256,0.23408,0.836,9.64,0.7,9.665381524,5.84,-0.45,5.85731167,5.84,-0.45,5.85731167
11/12/2020 00:00,4.08,0.48,4.108138264,4.08,0.48,4.108138264,10.37896,0.68428,10.40149267,0.52896,0.15428,0.551,9.85,0.53,9.864248578,10.10352,0.77436,10.13315103,0.80352,0.23436,0.837,9.3,0.54,9.315664228,5.6,-0.36,5.611559498,5.6,-0.36,5.611559498
11/12/2020 00:30,3.98,0.48,4.008840231,3.98,0.48,4.008840231,11.04472,0.74596,11.06988239,0.53472,0.15596,0.557,10.51,0.59,10.52654739,10.04544,0.73492,10.07228734,0.80544,0.23492,0.839,9.24,0.5,9.25351825,5.6,-0.31,5.608573794,5.6,-0.31,5.608573794
11/12/2020 01:00,4.2,0.46,4.225115383,4.2,0.46,4.225115383,12.09704,0.65372,12.11469053,0.52704,0.15372,0.549,11.57,0.5,11.58079876,10.16544,0.73492,10.19197124,0.80544,0.23492,0.839,9.36,0.5,9.373345187,6.35,-0.44,6.36522584,6.35,-0.44,6.36522584
11/12/2020 01:30,4.14,0.46,4.165477164,4.14,0.46,4.165477164,12.2384,0.5712,12.25172249,0.5184,0.1512,0.54,11.72,0.42,11.72752318,10.1416,0.7938,10.17261859,0.8016,0.2338,0.835,9.34,0.56,9.356772948,6.53,-0.54,6.552289676,6.53,-0.54,6.552289676
11/12/2020 02:00,4.02,0.46,4.046232816,4.02,0.46,4.046232816,11.90472,0.68596,11.92446642,0.53472,0.15596,0.557,11.37,0.53,11.38234598,9.79448,0.83464,9.829977742,0.80448,0.23464,0.838,8.99,0.6,9.01,6.17,-0.32,6.178292644,6.17,-0.32,6.178292644
11/12/2020 02:30,3.92,0.46,3.946897516,3.92,0.46,3.946897516,11.72896,0.62428,11.74556206,0.52896,0.15428,0.551,11.2,0.47,11.20985727,9.63448,0.83464,9.670565071,0.80448,0.23464,0.838,8.83,0.6,8.850361575,6.03,-0.4,6.043252436,6.03,-0.4,6.043252436
11/12/2020 03:00,3.77,0.48,3.800434186,3.77,0.48,3.800434186,11.47472,0.67596,11.49461269,0.53472,0.15596,0.557,10.94,0.52,10.95235135,9.37448,0.85464,9.413356723,0.80448,0.23464,0.838,8.57,0.62,8.592397803,5.84,-0.32,5.848760552,5.84,-0.32,5.848760552
11/12/2020 03:30,3.71,0.48,3.740922346,3.71,0.48,3.740922346,11.10128,0.60204,11.11759281,0.52128,0.15204,0.543,10.58,0.45,10.58956562,8.98256,1.08408,9.047740801,0.80256,0.23408,0.836,8.18,0.85,8.224044017,5.66,-0.39,5.673420485,5.66,-0.39,5.673420485
11/12/2020 04:00,3.58,0.48,3.612035437,3.58,0.48,3.612035437,10.66936,0.56148,10.68412386,0.51936,0.15148,0.541,10.15,0.41,10.15827741,9.03064,0.89352,9.074736183,0.80064,0.23352,0.834,8.23,0.66,8.256421743,5.44,-0.39,5.453961863,5.44,-0.39,5.453961863
11/12/2020 04:30,3.54,0.48,3.572394155,3.54,0.48,3.572394155,10.51744,0.49092,10.52889104,0.51744,0.15092,0.539,10,0.34,10.00577833,8.98968,0.85324,9.030081118,0.79968,0.23324,0.833,8.19,0.62,8.213434117,5.31,-0.46,5.329887428,5.31,-0.46,5.329887428
11/12/2020 05:00,3.69,0.45,3.717337757,3.69,0.45,3.717337757,10.39744,0.43092,10.40636587,0.51744,0.15092,0.539,9.88,0.28,9.883966815,9.04968,0.81324,9.086147005,0.79968,0.23324,0.833,8.25,0.58,8.270362749,5.42,-0.52,5.44488751,5.42,-0.52,5.44488751
11/12/2020 05:30,3.89,0.37,3.907556781,3.89,0.37,3.907556781,10.5984,0.2712,10.60186927,0.5184,0.1512,0.54,10.08,0.12,10.08071426,9.25968,0.85324,9.298908119,0.79968,0.23324,0.833,8.46,0.62,8.482688253,5.88,-0.52,5.902948416,5.88,-0.52,5.902948416
11/12/2020 06:00,4.11,0.35,4.124875756,4.11,0.35,4.124875756,10.91704,0.39372,10.92413739,0.52704,0.15372,0.549,10.39,0.24,10.39277153,9.8416,0.8538,9.878565938,0.8016,0.2338,0.835,9.04,0.62,9.061236119,6.2,-0.52,6.221768237,6.2,-0.52,6.221768237
11/12/2020 06:30,4.7,0.27,4.707748931,4.7,0.27,4.707748931,12.14184,-0.20488,12.14356844,0.53184,0.15512,0.554,11.61,-0.36,11.61558005,11.44352,0.67436,11.4633726,0.80352,0.23436,0.837,10.64,0.44,10.64909386,7.03,-0.67,7.06185528,7.03,-0.67,7.06185528
11/12/2020 07:00,5.17,0.24,5.175567602,5.17,0.24,5.175567602,13.74088,-0.63516,13.75555202,0.53088,0.15484,0.553,13.21,-0.79,13.23360117,13.0216,0.0038,13.02160055,0.8016,0.2338,0.835,12.22,-0.23,12.22216429,7.62,-0.94,7.67776009,7.62,-0.94,7.67776009
11/12/2020 07:30,5.71,-0.09,5.710709238,5.71,-0.09,5.710709238,14.6584,-1.0688,14.6973135,0.5184,0.1512,0.54,14.14,-1.22,14.19253325,14.82448,-0.61536,14.83724621,0.80448,0.23464,0.838,14.02,-0.85,14.04574313,8.68,-1.05,8.743277418,8.68,-1.05,8.743277418
11/12/2020 08:00,6.18,-0.27,6.185895246,6.18,-0.27,6.185895246,15.2384,-1.2488,15.28948449,0.5184,0.1512,0.54,14.72,-1.4,14.78642621,16.0064,-0.9748,16.0360555,0.8064,0.2352,0.84,15.2,-1.21,15.24808513,9.48,-1.16,9.55070678,9.48,-1.16,9.55070678
11/12/2020 08:30,6.48,-0.27,6.485622561,6.48,-0.27,6.485622561,15.48744,-1.03908,15.52225773,0.51744,0.15092,0.539,14.97,-1.19,15.01722345,16.76448,-0.97536,16.79282933,0.80448,0.23464,0.838,15.96,-1.21,16.00580207,9.83,-1.33,9.919566523,9.83,-1.33,9.919566523
11/12/2020 09:00,6.6,-0.27,6.605520419,6.6,-0.27,6.605520419,15.47336,-0.81152,15.49462598,0.54336,0.15848,0.566,14.93,-0.97,14.9614772,17.16544,-1.10508,17.20097475,0.80544,0.23492,0.839,16.36,-1.34,16.41478602,10.19,-1.53,10.30422244,10.19,-1.53,10.30422244
11/12/2020 09:30,6.77,-0.27,6.775381908,6.77,-0.27,6.775381908,16.02336,-0.90152,16.04870101,0.54336,0.15848,0.566,15.48,-1.06,15.51624955,17.70448,-1.10536,17.73895242,0.80448,0.23464,0.838,16.9,-1.34,16.95304103,10.92,-1.63,11.04098275,10.92,-1.63,11.04098275
11/12/2020 10:00,6.85,-0.24,6.85420309,6.85,-0.24,6.85420309,16.09432,-0.90124,16.1195338,0.54432,0.15876,0.567,15.55,-1.06,15.58608674,17.9764,-1.1048,18.0103176,0.8064,0.2352,0.84,17.17,-1.34,17.2222095,11.21,-1.63,11.32788595,11.21,-1.63,11.32788595
11/12/2020 10:30,6.75,-0.22,6.753584234,6.75,-0.22,6.753584234,16.04392,-0.82844,16.06529433,0.55392,0.16156,0.577,15.49,-0.99,15.5216043,17.64448,-0.85536,17.66520068,0.80448,0.23464,0.838,16.84,-1.09,16.87523926,10.92,-1.44,11.01453585,10.92,-1.44,11.01453585
11/12/2020 11:00,6.85,-0.26,6.854932531,6.85,-0.26,6.854932531,16.0372,-0.9004,16.06245635,0.5472,0.1596,0.57,15.49,-1.06,15.5262262,17.85256,-1.06592,17.88435305,0.80256,0.23408,0.836,17.05,-1.3,17.0994883,10.95,-1.63,11.0706549,10.95,-1.63,11.0706549
11/12/2020 11:30,7.6,0.41,7.611051176,7.6,0.41,7.611051176,15.42624,-1.62068,15.51114065,0.54624,0.15932,0.569,14.88,-1.78,14.98608688,18.31448,-1.20536,18.35410228,0.80448,0.23464,0.838,17.51,-1.44,17.5691121,11.36,-1.73,11.49097472,11.36,-1.73,11.49097472
11/12/2020 12:00,9.63,-0.93,9.674802324,9.63,-0.93,9.674802324,13.69856,-0.52292,13.70853717,0.53856,0.15708,0.561,13.16,-0.68,13.17755668,18.24352,-1.20564,18.28331452,0.80352,0.23436,0.837,17.44,-1.44,17.49934856,10.99,-1.73,11.12533146,10.99,-1.73,11.12533146
11/12/2020 12:30,9.58,-0.93,9.625035065,9.58,-0.93,9.625035065,13.64952,-0.45264,13.65702307,0.53952,0.15736,0.562,13.11,-0.61,13.12418378,18.00544,-1.07508,18.03750722,0.80544,0.23492,0.839,17.2,-1.31,17.24981449,10.63,-1.29,10.70798767,10.63,-1.29,10.70798767
11/12/2020 13:00,9.31,-0.72,9.337799527,9.31,-0.72,9.337799527,13.31568,-0.45376,13.32340917,0.53568,0.15624,0.558,12.78,-0.61,12.79454962,17.66544,-0.95508,17.69123931,0.80544,0.23492,0.839,16.86,-1.19,16.90194368,10.46,-1.19,10.52747358,10.46,-1.19,10.52747358
11/12/2020 13:30,9.13,-0.6,9.149693984,9.13,-0.6,9.149693984,13.17856,-0.23292,13.18061817,0.53856,0.15708,0.561,12.64,-0.39,12.64601518,17.04256,-0.55592,17.05162451,0.80256,0.23408,0.836,16.24,-0.79,16.25920355,10.2,-1.08,10.25701711,10.2,-1.08,10.25701711
11/12/2020 14:00,8.97,-0.6,8.990044494,8.97,-0.6,8.990044494,12.85432,0.25876,12.85692418,0.54432,0.15876,0.567,12.31,0.1,12.31040617,16.56352,-0.44564,16.56951387,0.80352,0.23436,0.837,15.76,-0.68,15.77466323,9.69,-0.98,9.739430168,9.69,-0.98,9.739430168
11/12/2020 14:30,8.9,-0.6,8.920201791,8.9,-0.6,8.920201791,12.74624,0.53932,12.75764477,0.54624,0.15932,0.569,12.2,0.38,12.2059166,16.29352,-0.26564,16.29568528,0.80352,0.23436,0.837,15.49,-0.5,15.49806762,9.56,-1.01,9.613204461,9.56,-1.01,9.613204461
11/12/2020 15:00,8.84,-0.55,8.857093203,8.84,-0.55,8.857093203,12.752,0.581,12.76522875,0.552,0.161,0.575,12.2,0.42,12.20722737,15.98352,-0.11564,15.98393832,0.80352,0.23436,0.837,15.18,-0.35,15.18403438,9.36,-0.89,9.402217823,9.36,-0.89,9.402217823
11/12/2020 15:30,8.84,-0.53,8.855873757,8.84,-0.53,8.855873757,13.08432,0.48876,13.09344554,0.54432,0.15876,0.567,12.54,0.33,12.54434135,16.46256,-0.15592,16.46329836,0.80256,0.23408,0.836,15.66,-0.39,15.66485557,9.38,-0.89,9.42212821,9.38,-0.89,9.42212821
11/12/2020 16:00,9.04,-0.44,9.05070163,9.04,-0.44,9.05070163,13.68296,0.55128,13.6940609,0.55296,0.16128,0.576,13.13,0.39,13.1357908,16.71448,-0.15536,16.71520201,0.80448,0.23464,0.838,15.91,-0.39,15.91477929,9.52,-0.81,9.554396894,9.52,-0.81,9.554396894
11/12/2020 16:30,9.3,-0.37,9.307357305,9.3,-0.37,9.307357305,14.5524,-0.2118,14.55394122,0.5424,0.1582,0.565,14.01,-0.37,14.01488494,17.25544,-0.32508,17.25850186,0.80544,0.23492,0.839,16.45,-0.56,16.45952915,9.86,-0.81,9.893214847,9.86,-0.81,9.893214847
11/12/2020 17:00,9.84,-0.45,9.85028426,9.84,-0.45,9.85028426,15.51856,-0.45292,15.52516799,0.53856,0.15708,0.561,14.98,-0.61,14.99241475,17.80832,-0.38424,17.81246478,0.80832,0.23576,0.842,17,-0.62,17.01130213,9.86,-0.77,9.890020222,9.86,-0.77,9.890020222
11/12/2020 17:30,9.72,-0.39,9.727820928,9.72,-0.39,9.727820928,15.98952,-0.43264,15.99537206,0.53952,0.15736,0.562,15.45,-0.59,15.46126127,17.39832,-0.20424,17.39951875,0.80832,0.23576,0.842,16.59,-0.44,16.59583381,9.76,-0.68,9.783659847,9.76,-0.68,9.783659847
11/12/2020 18:00,9.24,-0.28,9.244241451,9.24,-0.28,9.244241451,15.90032,-0.46824,15.90721298,0.52032,0.15176,0.542,15.38,-0.62,15.39249168,16.72832,0.50576,16.73596377,0.80832,0.23576,0.842,15.92,0.27,15.92228941,9.18,-0.64,9.202282326,9.18,-0.64,9.202282326
11/12/2020 18:30,8.86,0.28,8.864423275,8.86,0.28,8.864423275,15.59552,-0.44964,15.60200052,0.51552,0.15036,0.537,15.08,-0.6,15.09193162,15.49736,0.71548,15.5138673,0.80736,0.23548,0.841,14.69,0.48,14.69783998,8.83,-0.59,8.84968926,8.83,-0.59,8.84968926
11/12/2020 19:00,8.57,0.28,8.574572876,8.57,0.28,8.574572876,15.10552,-0.38964,15.11054446,0.51552,0.15036,0.537,14.59,-0.54,14.59998973,15.05736,0.71548,15.07434913,0.80736,0.23548,0.841,14.25,0.48,14.25808192,8.63,-0.62,8.652242484,8.63,-0.62,8.652242484
11/12/2020 19:30,8.24,0.28,8.244755909,8.24,0.28,8.244755909,14.61552,-0.23964,14.61748447,0.51552,0.15036,0.537,14.1,-0.39,14.10539259,14.48544,0.73492,14.50407113,0.80544,0.23492,0.839,13.68,0.5,13.68913438,8.27,-0.65,8.295504807,8.27,-0.65,8.295504807
11/12/2020 20:00,7.79,0.31,7.796165724,7.79,0.31,7.796165724,14.13264,0.18952,14.13391068,0.51264,0.14952,0.534,13.62,0.04,13.62005874,13.93832,0.76576,13.95933927,0.80832,0.23576,0.842,13.13,0.53,13.14069252,7.87,-0.39,7.879657353,7.87,-0.39,7.879657353
11/12/2020 20:30,7.48,0.33,7.487275873,7.48,0.33,7.487275873,13.67648,0.55064,13.6875604,0.51648,0.15064,0.538,13.16,0.4,13.16607762,13.72832,0.67576,13.74494167,0.80832,0.23576,0.842,12.92,0.44,12.92749009,7.55,-0.29,7.555567484,7.55,-0.29,7.555567484
11/12/2020 21:00,7.35,0.33,7.357404434,7.35,0.33,7.357404434,13.21264,0.54952,13.22406246,0.51264,0.14952,0.534,12.7,0.4,12.70629765,13.36736,0.70548,13.38596337,0.80736,0.23548,0.841,12.56,0.47,12.56879071,7.33,-0.29,7.335734455,7.33,-0.29,7.335734455
11/12/2020 21:30,6.97,0.38,6.980350994,6.97,0.38,6.980350994,12.5736,0.5498,12.58561469,0.5136,0.1498,0.535,12.06,0.4,12.06663168,12.7164,0.7452,12.7382162,0.8064,0.2352,0.84,11.91,0.51,11.92091439,6.97,-0.29,6.97603039,6.97,-0.29,6.97603039
11/12/2020 22:00,6.68,0.38,6.690799653,6.68,0.38,6.690799653,11.85224,0.78232,11.87803088,0.52224,0.15232,0.544,11.33,0.63,11.34750193,11.97544,0.80492,12.00246056,0.80544,0.23492,0.839,11.17,0.57,11.18453396,6.59,-0.31,6.597287321,6.59,-0.31,6.597287321
11/12/2020 22:30,6.19,0.43,6.204917405,6.19,0.43,6.204917405,11.13992,0.81456,11.16966094,0.52992,0.15456,0.552,10.61,0.66,10.63050798,11.39544,0.82492,11.42525911,0.80544,0.23492,0.839,10.59,0.59,10.60642258,6.13,-0.02,6.130032626,6.13,-0.02,6.130032626
11/12/2020 23:00,5.79,0.45,5.807460719,5.79,0.45,5.807460719,10.38512,0.81316,10.41690677,0.52512,0.15316,0.547,9.86,0.66,9.882064562,10.63448,0.93464,10.67547267,0.80448,0.23464,0.838,9.83,0.7,9.854892186,5.79,-0.25,5.795394723,5.79,-0.25,5.795394723
11/12/2020 23:30,5.34,0.5,5.363357158,5.34,0.5,5.363357158,9.7432,0.8126,9.777027411,0.5232,0.1526,0.545,9.22,0.66,9.243592375,9.87352,1.15436,9.940771811,0.80352,0.23436,0.837,9.07,0.92,9.116539914,5.48,-0.28,5.487148622,5.48,-0.28,5.487148622
12/12/2020 00:00,4.97,0.54,4.999249944,4.97,0.54,4.999249944,9.26264,0.77952,9.295383327,0.51264,0.14952,0.534,8.75,0.63,8.772650683,9.66064,0.99352,9.711593443,0.80064,0.23352,0.834,8.86,0.76,8.892536196,5.33,-0.32,5.339597363,5.33,-0.32,5.339597363
12/12/2020 00:30,4.97,0.54,4.999249944,4.97,0.54,4.999249944,9.77552,0.85036,9.81243616,0.51552,0.15036,0.537,9.26,0.7,9.286420193,9.4516,0.9938,9.503703541,0.8016,0.2338,0.835,8.65,0.76,8.683323097,5.36,-0.27,5.366796065,5.36,-0.27,5.366796065
12/12/2020 01:00,5.19,0.5,5.214029152,5.19,0.5,5.214029152,10.69992,0.89456,10.73724944,0.52992,0.15456,0.552,10.17,0.74,10.19688678,9.55448,0.99464,9.606112471,0.80448,0.23464,0.838,8.75,0.76,8.782943698,6.06,0,6.06,6.06,0,6.06
12/12/2020 01:30,5.17,0.53,5.197095343,5.17,0.53,5.197095343,10.86224,0.87232,10.89721065,0.52224,0.15232,0.544,10.34,0.72,10.36503739,9.44448,1.05464,9.503181993,0.80448,0.23464,0.838,8.64,0.82,8.678824805,6.06,0,6.06,6.06,0,6.06
12/12/2020 02:00,5.02,0.51,5.045839871,5.02,0.51,5.045839871,10.56168,0.76924,10.58965602,0.51168,0.14924,0.533,10.05,0.62,10.06910622,9.37256,0.96408,9.422013118,0.80256,0.23408,0.836,8.57,0.73,8.601034821,5.86,-0.24,5.864912617,5.86,-0.24,5.864912617
12/12/2020 02:30,4.86,0.51,4.886685994,4.86,0.51,4.886685994,10.29168,0.70924,10.31608931,0.51168,0.14924,0.533,9.78,0.56,9.7960196,9.16064,0.98352,9.213285885,0.80064,0.23352,0.834,8.36,0.75,8.393574924,5.68,-0.29,5.687398351,5.68,-0.29,5.687398351
12/12/2020 03:00,4.76,0.51,4.787243466,4.76,0.51,4.787243466,9.968,0.924,10.01073424,0.528,0.154,0.55,9.44,0.77,9.47135154,8.87968,1.06324,8.943108867,0.79968,0.23324,0.833,8.08,0.83,8.122518082,5.54,-0.35,5.551044947,5.54,-0.35,5.551044947
12/12/2020 03:30,4.63,0.51,4.658003864,4.63,0.51,4.658003864,9.54896,0.92428,9.593587994,0.52896,0.15428,0.551,9.02,0.77,9.052806195,8.41776,1.26268,8.511935397,0.79776,0.23268,0.831,7.62,1.03,7.689297757,5.23,-0.35,5.241698198,5.23,-0.35,5.241698198
12/12/2020 04:00,4.48,0.51,4.508935573,4.48,0.51,4.508935573,9.23992,0.89456,9.283122276,0.52992,0.15456,0.552,8.71,0.74,8.74137861,8.48776,1.09268,8.55780459,0.79776,0.23268,0.831,7.69,0.86,7.737939002,4.97,-0.35,4.982308702,4.97,-0.35,4.982308702
12/12/2020 04:30,4.55,0.37,4.565019168,4.55,0.37,4.565019168,8.96088,0.95484,9.011608613,0.53088,0.15484,0.553,8.43,0.8,8.467874586,8.48776,1.01268,8.547958271,0.79776,0.23268,0.831,7.69,0.78,7.729456643,4.91,-0.35,4.922458735,4.91,-0.35,4.922458735
12/12/2020 05:00,4.55,0.34,4.562685613,4.55,0.34,4.562685613,8.59088,0.98484,8.647145714,0.53088,0.15484,0.553,8.06,0.83,8.102623032,8.37872,1.01296,8.439729664,0.79872,0.23296,0.832,7.58,0.78,7.620026247,4.89,-0.35,4.902509561,4.89,-0.35,4.902509561
12/12/2020 05:30,4.65,0.34,4.662413538,4.65,0.34,4.662413538,8.46088,0.98484,8.518004473,0.53088,0.15484,0.553,7.93,0.83,7.973318004,8.65872,0.92296,8.707771655,0.79872,0.23296,0.832,7.86,0.69,7.890228134,5.04,-0.35,5.052138161,5.04,-0.35,5.052138161
12/12/2020 06:00,4.83,0.31,4.839938016,4.83,0.31,4.839938016,8.46088,1.03484,8.523930091,0.53088,0.15484,0.553,7.93,0.88,7.978677835,8.72968,0.92324,8.778364597,0.79968,0.23324,0.833,7.93,0.69,7.959962311,5.21,-0.37,5.223121672,5.21,-0.37,5.223121672
12/12/2020 06:30,5.18,0.28,5.187562048,5.18,0.28,5.187562048,8.768,0.914,8.815510195,0.528,0.154,0.55,8.24,0.76,8.27497432,9.60448,1.05464,9.662209975,0.80448,0.23464,0.838,8.8,0.82,8.838121972,5.75,-0.37,5.76189205,5.75,-0.37,5.76189205
12/12/2020 07:00,5.51,0.25,5.51566859,5.51,0.25,5.51566859,9.19088,0.88484,9.233375168,0.53088,0.15484,0.553,8.66,0.73,8.690713434,10.3364,0.9952,10.38419896,0.8064,0.2352,0.84,9.53,0.76,9.560256273,6.01,-0.37,6.02137858,6.01,-0.37,6.02137858
12/12/2020 07:30,5.8,0.23,5.804558553,5.8,0.23,5.804558553,9.41184,0.83512,9.448817788,0.53184,0.15512,0.554,8.88,0.68,8.905997979,11.2664,0.7752,11.29303786,0.8064,0.2352,0.84,10.46,0.54,10.47392954,6.48,-0.52,6.500830716,6.48,-0.52,6.500830716
12/12/2020 08:00,6.11,0.03,6.110073649,6.11,0.03,6.110073649,9.87088,0.83484,9.906120825,0.53088,0.15484,0.553,9.34,0.68,9.364721032,11.88544,0.68492,11.90515852,0.80544,0.23492,0.839,11.08,0.45,11.08913432,6.56,-0.61,6.588300236,6.56,-0.61,6.588300236
12/12/2020 08:30,6.33,0.32,6.338083306,6.33,0.32,6.338083306,10.22512,0.98316,10.27227738,0.52512,0.15316,0.547,9.7,0.83,9.735445547,12.57544,0.75492,12.59807904,0.80544,0.23492,0.839,11.77,0.52,11.78148123,6.4,-0.43,6.414429047,6.4,-0.43,6.414429047
12/12/2020 09:00,6.83,0.3,6.836585405,6.83,0.3,6.836585405,10.96648,0.87064,11.00098621,0.51648,0.15064,0.538,10.45,0.72,10.47477446,13.35544,0.64492,13.37100218,0.80544,0.23492,0.839,12.55,0.41,12.55669543,6.69,-0.4,6.701947478,6.69,-0.4,6.701947478
12/12/2020 09:30,7.08,0.3,7.086353082,7.08,0.3,7.086353082,11.69992,0.85456,11.73108694,0.52992,0.15456,0.552,11.17,0.7,11.19191226,13.9664,0.6452,13.98129508,0.8064,0.2352,0.84,13.16,0.41,13.16638523,7.09,-0.4,7.101274533,7.09,-0.4,7.101274533
12/12/2020 10:00,7.34,0.3,7.346128232,7.34,0.3,7.346128232,12.20088,0.82484,12.22872985,0.53088,0.15484,0.553,11.67,0.67,11.68921725,14.4264,0.5452,14.43669838,0.8064,0.2352,0.84,13.62,0.31,13.62352744,7.18,-0.4,7.191133429,7.18,-0.4,7.191133429
12/12/2020 10:30,7.49,0.3,7.496005603,7.49,0.3,7.496005603,12.39992,0.80456,12.42599424,0.52992,0.15456,0.552,11.87,0.65,11.88778365,14.8764,0.1852,14.87755276,0.8064,0.2352,0.84,14.07,-0.05,14.07008884,7.41,-0.38,7.419737192,7.41,-0.38,7.419737192
12/12/2020 11:00,7.49,0.3,7.496005603,7.49,0.3,7.496005603,12.64992,0.76456,12.67300391,0.52992,0.15456,0.552,12.12,0.61,12.13534095,14.7964,0.6752,14.8117976,0.8064,0.2352,0.84,13.99,0.44,13.99691752,7.39,-0.4,7.400817522,7.39,-0.4,7.400817522
12/12/2020 11:30,7.49,0.3,7.496005603,7.49,0.3,7.496005603,12.77992,0.76456,12.80276951,0.52992,0.15456,0.552,12.25,0.61,12.26517835,14.9964,0.5452,15.00630721,0.8064,0.2352,0.84,14.19,0.31,14.19338578,7.65,-0.42,7.661520737,7.65,-0.42,7.661520737
12/12/2020 12:00,7.44,0.3,7.446045931,7.44,0.3,7.446045931,12.86088,0.76484,12.88360255,0.53088,0.15484,0.553,12.33,0.61,12.34507999,15.1164,0.4452,15.12295447,0.8064,0.2352,0.84,14.31,0.21,14.3115408,7.59,-0.42,7.601611671,7.59,-0.42,7.601611671
12/12/2020 12:30,7.39,0.34,7.397817246,7.39,0.34,7.397817246,12.85416,0.76288,12.87677814,0.52416,0.15288,0.546,12.33,0.61,12.34507999,14.77544,0.60492,14.7878178,0.80544,0.23492,0.839,13.97,0.37,13.97489893,7.3,-0.45,7.313856712,7.3,-0.45,7.313856712
12/12/2020 13:00,7.41,0.34,7.417796169,7.41,0.34,7.417796169,12.70648,0.73064,12.72746906,0.51648,0.15064,0.538,12.19,0.58,12.20379039,14.67256,0.69408,14.68896742,0.80256,0.23408,0.836,13.87,0.46,13.87762588,7.57,-0.45,7.58336337,7.57,-0.45,7.58336337
12/12/2020 13:30,7.3,0.34,7.307913519,7.3,0.34,7.307913519,12.37608,0.86344,12.40616318,0.52608,0.15344,0.548,11.85,0.71,11.87125099,14.6316,0.6038,14.64405316,0.8016,0.2338,0.835,13.83,0.37,13.8349485,7.91,-0.4,7.920107323,7.91,-0.4,7.920107323
12/12/2020 14:00,7.4,0.34,7.407806693,7.4,0.34,7.407806693,12.378,0.914,12.41169932,0.528,0.154,0.55,11.85,0.76,11.8743463,14.7316,0.6538,14.74610094,0.8016,0.2338,0.835,13.93,0.42,13.93633022,7.85,-0.43,7.861768249,7.85,-0.43,7.861768249
12/12/2020 14:30,7.18,0.37,7.189527105,7.18,0.37,7.189527105,12.24896,0.95428,12.28607632,0.52896,0.15428,0.551,11.72,0.8,11.74727202,14.31064,0.68352,14.32695421,0.80064,0.23352,0.834,13.51,0.45,13.51749237,7.71,-0.45,7.723121131,7.71,-0.45,7.723121131
12/12/2020 15:00,7.09,0.39,7.100718274,7.09,0.39,7.100718274,12.10088,1.03484,12.14504799,0.53088,0.15484,0.553,11.57,0.88,11.6034176,14.16064,0.86352,14.18694442,0.80064,0.23352,0.834,13.36,0.63,13.37484579,7.61,-0.45,7.623293252,7.61,-0.45,7.623293252
12/12/2020 15:30,7.2,0.39,7.210554764,7.2,0.39,7.210554764,12.39896,1.05428,12.44370184,0.52896,0.15428,0.551,11.87,0.9,11.90407073,14.69256,0.70408,14.70942038,0.80256,0.23408,0.836,13.89,0.47,13.89794949,7.75,-0.41,7.760837584,7.75,-0.41,7.760837584
12/12/2020 16:00,7.38,0.39,7.390297694,7.38,0.39,7.390297694,12.78088,0.99484,12.81953978,0.53088,0.15484,0.553,12.25,0.84,12.27876622,15.23448,0.66464,15.24897135,0.80448,0.23464,0.838,14.43,0.43,14.43640537,7.86,-0.39,7.869669625,7.86,-0.39,7.869669625
12/12/2020 16:30,8,-0.13,8.00105618,8,-0.13,8.00105618,13.83896,0.65428,13.85441793,0.52896,0.15428,0.551,13.31,0.5,13.31938812,15.9564,0.3952,15.96129331,0.8064,0.2352,0.84,15.15,0.16,15.15084486,8.23,-0.35,8.237438922,8.23,-0.35,8.237438922
12/12/2020 17:00,8.52,-0.37,8.528030253,8.52,-0.37,8.528030253,14.8936,0.2998,14.8966171,0.5136,0.1498,0.535,14.38,0.15,14.38078232,16.21736,0.20548,16.2186617,0.80736,0.23548,0.841,15.41,-0.03,15.4100292,8.56,-0.3,8.565255396,8.56,-0.3,8.565255396
12/12/2020 17:30,8.71,-0.37,8.717855241,8.71,-0.37,8.717855241,15.22264,-0.04048,15.22269382,0.51264,0.14952,0.534,14.71,-0.19,14.71122701,16.37736,0.35548,16.38121749,0.80736,0.23548,0.841,15.57,0.12,15.57046242,8.56,-0.28,8.564578215,8.56,-0.28,8.564578215
12/12/2020 18:00,8.51,-0.13,8.510992892,8.51,-0.13,8.510992892,15.1436,-0.0902,15.14386863,0.5136,0.1498,0.535,14.63,-0.24,14.63196843,16.09832,0.67576,16.11249696,0.80832,0.23576,0.842,15.29,0.44,15.29632963,8.42,-0.28,8.424654296,8.42,-0.28,8.424654296
12/12/2020 18:30,8.25,0.34,8.257003088,8.25,0.34,8.257003088,15.0036,-0.0702,15.00376423,0.5136,0.1498,0.535,14.49,-0.22,14.49167002,15.0664,0.7352,15.08432723,0.8064,0.2352,0.84,14.26,0.5,14.26876309,8.1,-0.26,8.104171765,8.1,-0.26,8.104171765
12/12/2020 19:00,7.88,0.35,7.887769013,7.88,0.35,7.887769013,14.70648,-0.25936,14.70876683,0.51648,0.15064,0.538,14.19,-0.41,14.19592195,14.43544,0.77492,14.45622458,0.80544,0.23492,0.839,13.63,0.54,13.6406928,7.94,-0.31,7.946049333,7.94,-0.31,7.946049333
12/12/2020 19:30,7.64,0.37,7.648954177,7.64,0.37,7.648954177,14.26648,-0.25936,14.26883735,0.51648,0.15064,0.538,13.75,-0.41,13.75611137,13.95544,0.82492,13.97979966,0.80544,0.23492,0.839,13.15,0.59,13.16322909,7.77,-0.28,7.775043408,7.77,-0.28,7.775043408
12/12/2020 20:00,7.4,0.4,7.410802925,7.4,0.4,7.410802925,13.77552,-0.19964,13.77696655,0.51552,0.15036,0.537,13.26,-0.35,13.26461835,13.71448,0.82464,13.73925008,0.80448,0.23464,0.838,12.91,0.59,12.92347476,7.59,-0.32,7.596742723,7.59,-0.32,7.596742723
12/12/2020 20:30,7.13,0.43,7.142954571,7.13,0.43,7.142954571,13.29456,0.61008,13.30855076,0.51456,0.15008,0.536,12.78,0.46,12.78827588,13.2164,0.9552,13.25087303,0.8064,0.2352,0.84,12.41,0.72,12.43086884,7.24,0.14,7.241353465,7.24,0.14,7.241353465
12/12/2020 21:00,6.95,0.45,6.964553108,6.95,0.45,6.964553108,12.84456,0.71008,12.86417254,0.51456,0.15008,0.536,12.33,0.56,12.3427104,12.92832,0.95576,12.96360039,0.80832,0.23576,0.842,12.12,0.72,12.1413673,6.95,0.25,6.954494949,6.95,0.25,6.954494949
12/12/2020 21:30,6.72,0.45,6.735050111,6.72,0.45,6.735050111,12.37456,0.74008,12.39667107,0.51456,0.15008,0.536,11.86,0.59,11.87466631,12.5364,0.9852,12.57505245,0.8064,0.2352,0.84,11.73,0.75,11.75395253,6.69,0.27,6.695446214,6.69,0.27,6.695446214
12/12/2020 22:00,6.46,0.49,6.478556938,6.46,0.49,6.478556938,11.6928,0.9154,11.72857745,0.5328,0.1554,0.555,11.16,0.76,11.1858482,12.00832,1.02576,12.05205098,0.80832,0.23576,0.842,11.2,0.79,11.22782704,6.46,0.27,6.465639953,6.46,0.27,6.465639953
12/12/2020 22:30,6.16,0.49,6.179457905,6.16,0.49,6.179457905,11.36088,0.91484,11.39765443,0.53088,0.15484,0.553,10.83,0.76,10.85663392,11.3864,1.1252,11.44186086,0.8064,0.2352,0.84,10.58,0.89,10.61736785,6.21,0.24,6.214635951,6.21,0.24,6.214635951
12/12/2020 23:00,5.79,0.54,5.815126826,5.79,0.54,5.815126826,10.56648,0.89064,10.60394923,0.51648,0.15064,0.538,10.05,0.74,10.07720695,10.68448,1.21464,10.75330011,0.80448,0.23464,0.838,9.88,0.98,9.928484275,6.01,-0.27,6.016061835,6.01,-0.27,6.016061835
12/12/2020 23:30,5.45,0.54,5.476686955,5.45,0.54,5.476686955,9.8084,0.9212,9.851564343,0.5184,0.1512,0.54,9.29,0.77,9.321856038,10.17256,1.23408,10.24714255,0.80256,0.23408,0.836,9.37,1,9.423210705,5.72,-0.31,5.72839419,5.72,-0.31,5.72839419
13/12/2020 00:00,5.25,0.56,5.279782192,5.25,0.56,5.279782192,9.278,1.054,9.33767637,0.528,0.154,0.55,8.75,0.9,8.796163937,9.62256,1.29408,9.709186578,0.80256,0.23408,0.836,8.82,1.06,8.883467791,5.49,-0.27,5.496635334,5.49,-0.27,5.496635334
13/12/2020 00:30,5.19,0.56,5.22012452,5.19,0.56,5.22012452,9.80088,1.11484,9.864082167,0.53088,0.15484,0.553,9.27,0.96,9.319576171,9.35544,1.31492,9.447394995,0.80544,0.23492,0.839,8.55,1.08,8.617940589,5.51,0.27,5.516611279,5.51,0.27,5.516611279
13/12/2020 01:00,5.42,0.56,5.44885309,5.42,0.56,5.44885309,10.6828,1.0754,10.73679193,0.5328,0.1554,0.555,10.15,0.92,10.19160929,9.50832,1.31576,9.598925648,0.80832,0.23576,0.842,8.7,1.08,8.7667782,6.14,0.27,6.145933615,6.14,0.27,6.145933615
13/12/2020 01:30,5.34,0.56,5.369283006,5.34,0.56,5.369283006,10.66376,1.07568,10.71787595,0.53376,0.15568,0.556,10.13,0.92,10.17169111,9.41448,1.31464,9.505825161,0.80448,0.23464,0.838,8.61,1.08,8.67747083,6.26,0.39,6.272136797,6.26,0.39,6.272136797
13/12/2020 02:00,5.14,0.58,5.172620226,5.14,0.58,5.172620226,10.39184,1.08512,10.44834073,0.53184,0.15512,0.554,9.86,0.93,9.903761912,9.27352,1.31436,9.366200692,0.80352,0.23436,0.837,8.47,1.08,8.538577165,6.11,0,6.11,6.11,0,6.11
13/12/2020 02:30,5,0.56,5.031262267,5,0.56,5.031262267,10.16184,1.06512,10.21750815,0.53184,0.15512,0.554,9.63,0.91,9.672900289,9.04256,1.29408,9.134688522,0.80256,0.23408,0.836,8.24,1.06,8.307899855,5.91,-0.33,5.919206028,5.91,-0.33,5.919206028
