Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
13/12/2020 03:00,4.81,0.56,4.842489029,4.81,0.56,4.842489029,9.9128,1.0654,9.969888716,0.5328,0.1554,0.555,9.38,0.91,9.424038412,8.73256,1.33408,8.833876476,0.80256,0.23408,0.836,7.93,1.1,8.005929053,5.72,-0.33,5.729511323,5.72,-0.33,5.729511323
13/12/2020 03:30,4.72,0.56,4.753104249,4.72,0.56,4.753104249,9.57088,1.06484,9.629933967,0.53088,0.15484,0.553,9.04,0.91,9.085686545,8.55064,1.33352,8.654000231,0.80064,0.23352,0.834,7.75,1.1,7.827675262,5.49,-0.33,5.49990909,5.49,-0.33,5.49990909
13/12/2020 04:00,4.57,0.56,4.604182881,4.57,0.56,4.604182881,9.2428,1.0454,9.30173172,0.5328,0.1554,0.555,8.71,0.89,8.755352649,8.38064,1.34352,8.487648249,0.80064,0.23352,0.834,7.58,1.11,7.66084199,5.25,-0.34,5.260998004,5.25,-0.34,5.260998004
13/12/2020 04:30,4.45,0.56,4.485097546,4.45,0.56,4.485097546,8.93088,1.04484,8.991791156,0.53088,0.15484,0.553,8.4,0.89,8.447017225,8.25968,1.34324,8.368190211,0.79968,0.23324,0.833,7.46,1.11,7.542128347,5.04,-0.34,5.051455236,5.04,-0.34,5.051455236
13/12/2020 05:00,4.43,0.54,4.462790607,4.43,0.54,4.462790607,8.58992,1.04456,8.653197744,0.52992,0.15456,0.552,8.06,0.89,8.10898884,8.12968,1.37324,8.244845966,0.79968,0.23324,0.833,7.33,1.14,7.418119708,4.96,-0.34,4.971639569,4.96,-0.34,4.971639569
13/12/2020 05:30,4.58,0.44,4.601086828,4.58,0.44,4.601086828,8.39184,1.09512,8.462993938,0.53184,0.15512,0.554,7.86,0.94,7.916009095,8.04064,1.37352,8.157110322,0.80064,0.23352,0.834,7.24,1.14,7.329201867,5.05,-0.34,5.061432604,5.05,-0.34,5.061432604
13/12/2020 06:00,4.69,0.44,4.710594442,4.69,0.44,4.710594442,8.3128,1.1454,8.391339881,0.5328,0.1554,0.555,7.78,0.99,7.842735492,8.1816,1.3038,8.284833915,0.8016,0.2338,0.835,7.38,1.07,7.45716434,5.08,-0.39,5.094948479,5.08,-0.39,5.094948479
13/12/2020 06:30,4.98,0.4,4.996038431,4.98,0.4,4.996038431,8.55088,1.02484,8.61207558,0.53088,0.15484,0.553,8.02,0.87,8.067050266,8.90256,1.24408,8.989066114,0.80256,0.23408,0.836,8.1,1.01,8.16272626,5.31,-0.46,5.329887428,5.31,-0.46,5.329887428
13/12/2020 07:00,5.2,0.37,5.213146842,5.2,0.37,5.213146842,8.75184,0.98512,8.807108765,0.53184,0.15512,0.554,8.22,0.83,8.261797625,9.15352,1.26436,9.240429351,0.80352,0.23436,0.837,8.35,1.03,8.41328711,5.45,-0.46,5.469378392,5.45,-0.46,5.469378392
13/12/2020 07:30,5.42,0.37,5.432614472,5.42,0.37,5.432614472,8.92184,0.91512,8.968649486,0.53184,0.15512,0.554,8.39,0.76,8.424351607,9.65544,1.20492,9.730331639,0.80544,0.23492,0.839,8.85,0.97,8.902999495,5.73,-0.39,5.743256916,5.73,-0.39,5.743256916
13/12/2020 08:00,5.67,0.3,5.677930961,5.67,0.3,5.677930961,9.17992,0.84456,9.218688236,0.52992,0.15456,0.552,8.65,0.69,8.677476592,10.0864,1.1652,10.15347999,0.8064,0.2352,0.84,9.28,0.93,9.326483796,5.64,-0.33,5.649646007,5.64,-0.33,5.649646007
13/12/2020 08:30,5.89,0.41,5.904252705,5.89,0.41,5.904252705,9.4832,1.0826,9.544794655,0.5232,0.1526,0.545,8.96,0.93,9.008135212,10.5264,1.3952,10.6184594,0.8064,0.2352,0.84,9.72,1.16,9.788973388,5.75,-0.3,5.757820768,5.75,-0.3,5.757820768
13/12/2020 09:00,6.32,0.41,6.333285088,6.32,0.41,6.333285088,10.34088,1.08484,10.39762843,0.53088,0.15484,0.553,9.81,0.93,9.853983966,11.5764,1.3652,11.65662078,0.8064,0.2352,0.84,10.77,1.13,10.82911815,6.01,-0.28,6.016518927,6.01,-0.28,6.016518927
13/12/2020 09:30,6.92,0.38,6.930425672,6.92,0.38,6.930425672,11.3828,1.0054,11.42711534,0.5328,0.1554,0.555,10.85,0.85,10.883244,12.79736,1.21548,12.85495292,0.80736,0.23548,0.841,11.99,0.98,12.02998337,6.44,-0.28,6.446084083,6.44,-0.28,6.446084083
13/12/2020 10:00,7.36,0.33,7.367394383,7.36,0.33,7.367394383,12.32416,0.83288,12.3522714,0.52416,0.15288,0.546,11.8,0.68,11.81957698,13.59736,1.09548,13.64141765,0.80736,0.23548,0.841,12.79,0.86,12.81888061,6.99,-0.48,7.006461304,6.99,-0.48,7.006461304
13/12/2020 10:30,7.69,0.33,7.697077367,7.69,0.33,7.697077367,12.87376,0.88568,12.90419023,0.53376,0.15568,0.556,12.34,0.73,12.36157352,14.10448,0.99464,14.13950723,0.80448,0.23464,0.838,13.3,0.76,13.32169659,7.49,-0.48,7.505364748,7.49,-0.48,7.505364748
13/12/2020 11:00,7.92,0.33,7.926872019,7.92,0.33,7.926872019,13.63992,0.77456,13.66189448,0.52992,0.15456,0.552,13.11,0.62,13.12465238,14.61544,0.99492,14.64926456,0.80544,0.23492,0.839,13.81,0.76,13.83089657,7.78,-0.45,7.793003272,7.78,-0.45,7.793003272
13/12/2020 11:30,8.08,0.29,8.085202533,8.08,0.29,8.085202533,14.21224,0.68232,14.22860943,0.52224,0.15232,0.544,13.69,0.53,13.70025547,15.32544,0.89492,15.35154693,0.80544,0.23492,0.839,14.52,0.66,14.53499226,8.21,-0.51,8.225825187,8.21,-0.51,8.225825187
13/12/2020 12:00,8.17,0.32,8.176264428,8.17,0.32,8.176264428,14.5084,0.6412,14.52256203,0.5184,0.1512,0.54,13.99,0.49,13.9985785,15.72448,0.83464,15.74661536,0.80448,0.23464,0.838,14.92,0.6,14.93205947,8.21,-0.48,8.224019698,8.21,-0.48,8.224019698
13/12/2020 12:30,8.37,0.32,8.376114851,8.37,0.32,8.376114851,15.0328,0.6654,15.04751916,0.5328,0.1554,0.555,14.5,0.51,14.50896619,15.83544,0.81492,15.85639475,0.80544,0.23492,0.839,15.03,0.58,15.04118679,8.25,-0.34,8.257003088,8.25,-0.34,8.257003088
13/12/2020 13:00,8.39,0.32,8.396100285,8.39,0.32,8.396100285,15.24184,0.66512,15.25634528,0.53184,0.15512,0.554,14.71,0.51,14.71883827,15.99544,0.81492,16.01618542,0.80544,0.23492,0.839,15.19,0.58,15.20106904,8.32,-0.34,8.326944217,8.32,-0.34,8.326944217
13/12/2020 13:30,8.26,0.32,8.266196223,8.26,0.32,8.266196223,14.8632,0.6626,14.87796199,0.5232,0.1526,0.545,14.34,0.51,14.34906617,16.21352,0.79436,16.23296765,0.80352,0.23436,0.837,15.41,0.56,15.42017185,8.39,-0.36,8.397719929,8.39,-0.36,8.397719929
13/12/2020 14:00,8.22,0.37,8.228323037,8.22,0.37,8.228323037,14.6532,0.7226,14.67100613,0.5232,0.1526,0.545,14.13,0.57,14.14149214,15.92352,0.87436,15.94750747,0.80352,0.23436,0.837,15.12,0.64,15.13353891,8.31,-0.36,8.317794179,8.31,-0.36,8.317794179
13/12/2020 14:30,7.96,0.37,7.968594606,7.96,0.37,7.968594606,14.68704,0.75372,14.70636725,0.52704,0.15372,0.549,14.16,0.6,14.17270616,15.73352,0.89436,15.75891911,0.80352,0.23436,0.837,14.93,0.66,14.94458096,8.17,-0.36,8.17792761,8.17,-0.36,8.17792761
13/12/2020 15:00,7.91,0.37,7.918648875,7.91,0.37,7.918648875,14.44224,0.82232,14.4656319,0.52224,0.15232,0.544,13.92,0.67,13.93611495,15.66256,0.91408,15.68921056,0.80256,0.23408,0.836,14.86,0.68,14.87555041,8.15,-0.36,8.157947046,8.15,-0.36,8.157947046
13/12/2020 15:30,8.06,0.37,8.068488086,8.06,0.37,8.068488086,14.308,0.924,14.33780457,0.528,0.154,0.55,13.78,0.77,13.8014963,15.86256,0.95408,15.89122646,0.80256,0.23408,0.836,15.06,0.72,15.07720133,8.26,-0.32,8.266196223,8.26,-0.32,8.266196223
13/12/2020 16:00,8.15,0.37,8.15839445,8.15,0.37,8.15839445,14.56224,0.82232,14.58543945,0.52224,0.15232,0.544,14.04,0.67,14.05597738,15.59448,0.95464,15.62367255,0.80448,0.23464,0.838,14.79,0.72,14.80751498,8.19,-0.29,8.195132702,8.19,-0.29,8.195132702
13/12/2020 16:30,8.53,-0.12,8.530844038,8.53,-0.12,8.530844038,15.67648,0.06064,15.67659728,0.51648,0.15064,0.538,15.16,-0.09,15.16026715,16.22352,0.72436,16.23968284,0.80352,0.23436,0.837,15.42,0.49,15.42778338,8.58,-0.39,8.588859063,8.58,-0.39,8.588859063
13/12/2020 17:00,8.82,-0.32,8.82580308,8.82,-0.32,8.82580308,16.06552,-0.37964,16.07000496,0.51552,0.15036,0.537,15.55,-0.53,15.55902953,16.3716,0.6738,16.3854598,0.8016,0.2338,0.835,15.57,0.44,15.57621584,8.69,-0.44,8.70113211,8.69,-0.44,8.70113211
13/12/2020 17:30,8.88,-0.32,8.885763895,8.88,-0.32,8.885763895,15.83168,0.13924,15.8322923,0.51168,0.14924,0.533,15.32,-0.01,15.32000326,16.44352,0.67436,16.45734217,0.80352,0.23436,0.837,15.64,0.44,15.64618803,8.53,-0.48,8.543494601,8.53,-0.48,8.543494601
13/12/2020 18:00,8.72,0.14,8.721123781,8.72,0.14,8.721123781,15.5392,0.5756,15.54985698,0.4992,0.1456,0.52,15.04,0.43,15.04614569,15.95352,0.72436,15.9699561,0.80352,0.23436,0.837,15.15,0.49,15.15792202,8.31,-0.27,8.314385125,8.31,-0.27,8.314385125
13/12/2020 18:30,8.34,0.34,8.346927578,8.34,0.34,8.346927578,15.10168,0.55924,15.11203124,0.51168,0.14924,0.533,14.59,0.41,14.59575966,15.05448,0.74464,15.07288482,0.80448,0.23464,0.838,14.25,0.51,14.2591234,7.93,0.25,7.933939753,7.93,0.25,7.933939753
13/12/2020 19:00,8.12,0.36,8.127976378,8.12,0.36,8.127976378,14.81976,0.59868,14.83184763,0.50976,0.14868,0.531,14.31,0.45,14.31707372,14.73352,0.79436,14.75491848,0.80352,0.23436,0.837,13.93,0.56,13.94125174,8,-0.08,8.00039999,8,-0.08,8.00039999
13/12/2020 19:30,7.9,0.36,7.908198278,7.9,0.36,7.908198278,14.4588,0.5984,14.47117756,0.5088,0.1484,0.53,13.95,0.45,13.95725618,14.30064,0.76352,14.3210079,0.80064,0.23352,0.834,13.5,0.53,13.5103997,7.88,-0.39,7.889645112,7.88,-0.39,7.889645112
13/12/2020 20:00,7.58,0.39,7.59002635,7.58,0.39,7.59002635,13.89536,0.54448,13.90602344,0.49536,0.14448,0.516,13.4,0.4,13.40596882,13.83064,0.70352,13.84852134,0.80064,0.23352,0.834,13.03,0.47,13.03847384,7.54,-0.33,7.547218031,7.54,-0.33,7.547218031
13/12/2020 20:30,7.29,0.41,7.30152039,7.29,0.41,7.30152039,13.48536,0.18448,13.48662179,0.49536,0.14448,0.516,12.99,0.04,12.99006159,13.63064,0.70352,13.64878336,0.80064,0.23352,0.834,12.83,0.47,12.83860584,7.29,-0.3,7.296170228,7.29,-0.3,7.296170228
13/12/2020 21:00,7.01,0.44,7.02379527,7.01,0.44,7.02379527,12.7944,0.6442,12.81060752,0.4944,0.1442,0.515,12.3,0.5,12.31015841,13.2316,0.7338,13.25193197,0.8016,0.2338,0.835,12.43,0.5,12.44005225,6.98,-0.12,6.981031442,6.98,-0.12,6.981031442
13/12/2020 21:30,6.66,0.44,6.674518709,6.66,0.44,6.674518709,12.3044,0.6942,12.32396742,0.4944,0.1442,0.515,11.81,0.55,11.82280001,12.61256,0.79408,12.6375327,0.80256,0.23408,0.836,11.81,0.56,11.82326943,6.65,0.27,6.655478946,6.65,0.27,6.655478946
13/12/2020 22:00,6.29,0.47,6.307535176,6.29,0.47,6.307535176,11.60208,0.77644,11.62803162,0.50208,0.14644,0.523,11.1,0.63,11.117864,11.9416,0.8238,11.9699815,0.8016,0.2338,0.835,11.14,0.59,11.15561294,6.38,-0.09,6.380634765,6.38,-0.09,6.380634765
13/12/2020 22:30,5.96,0.47,5.978503157,5.96,0.47,5.978503157,10.95072,0.88896,10.98674285,0.51072,0.14896,0.532,10.44,0.74,10.4661932,11.2616,0.9138,11.29861341,0.8016,0.2338,0.835,10.46,0.68,10.48207995,6.1,-0.28,6.106422848,6.1,-0.28,6.106422848
13/12/2020 23:00,5.52,0.51,5.543509719,5.52,0.51,5.543509719,10.08688,0.94784,10.13131526,0.50688,0.14784,0.528,9.58,0.8,9.613344891,10.67064,0.91352,10.70967211,0.80064,0.23352,0.834,9.87,0.68,9.893396788,5.7,-0.28,5.706873049,5.7,-0.28,5.706873049
13/12/2020 23:30,5.06,0.55,5.089803533,5.06,0.55,5.089803533,9.26632,0.89476,9.309418983,0.49632,0.14476,0.517,8.77,0.75,8.802011134,9.67872,1.12296,9.743647161,0.79872,0.23296,0.832,8.88,0.89,8.924488781,5.44,-0.34,5.450614644,5.44,-0.34,5.450614644
14/12/2020 00:00,4.75,0.57,4.784077759,4.75,0.57,4.784077759,8.66688,1.01784,8.726442987,0.50688,0.14784,0.528,8.16,0.87,8.20624762,9.34968,1.00324,9.403350818,0.79968,0.23324,0.833,8.55,0.77,8.584602495,5.2,-0.27,5.207004897,5.2,-0.27,5.207004897
14/12/2020 00:30,4.81,0.57,4.843655644,4.81,0.57,4.843655644,9.28168,1.01924,9.337474701,0.51168,0.14924,0.533,8.77,0.87,8.813047146,9.20064,1.03352,9.258506359,0.80064,0.23352,0.834,8.4,0.8,8.438009244,5.33,-0.27,5.336834268,5.33,-0.27,5.336834268
14/12/2020 01:00,5.13,0.54,5.158342757,5.13,0.54,5.158342757,10.41264,0.95952,10.45675621,0.51264,0.14952,0.534,9.9,0.81,9.933081093,9.42256,1.03408,9.479132787,0.80256,0.23408,0.836,8.62,0.8,8.657043375,5.99,0,5.99,5.99,0,5.99
14/12/2020 01:30,5.1,0.54,5.128508555,5.1,0.54,5.128508555,10.41168,0.95924,10.45577457,0.51168,0.14924,0.533,9.9,0.81,9.933081093,9.42256,1.03408,9.479132787,0.80256,0.23408,0.836,8.62,0.8,8.657043375,5.99,0,5.99,5.99,0,5.99
14/12/2020 02:00,4.96,0.54,4.989308569,4.96,0.54,4.989308569,10.18072,1.01896,10.23158537,0.51072,0.14896,0.532,9.67,0.87,9.709057627,9.30256,1.01408,9.357669624,0.80256,0.23408,0.836,8.5,0.78,8.53571321,5.79,0,5.79,5.79,0,5.79
14/12/2020 02:30,4.79,0.54,4.820342311,4.79,0.54,4.820342311,10.04168,0.95924,10.08739206,0.51168,0.14924,0.533,9.53,0.81,9.56436093,9.18256,0.97408,9.234080355,0.80256,0.23408,0.836,8.38,0.74,8.412609583,5.67,0,5.67,5.67,0,5.67
14/12/2020 03:00,4.71,0.52,4.738617942,4.71,0.52,4.738617942,9.93112,0.90616,9.972375364,0.50112,0.14616,0.522,9.43,0.76,9.460576092,9.00872,0.97296,9.061108497,0.79872,0.23296,0.832,8.21,0.74,8.243282113,5.59,-0.41,5.605015611,5.59,-0.41,5.605015611
14/12/2020 03:30,4.57,0.54,4.601793129,4.57,0.54,4.601793129,9.62536,0.86448,9.66410269,0.49536,0.14448,0.516,9.13,0.72,9.158345921,8.58968,1.19324,8.672163755,0.79968,0.23324,0.833,7.79,0.96,7.848929863,5.33,-0.33,5.340205989,5.33,-0.33,5.340205989
14/12/2020 04:00,4.44,0.54,4.472717295,4.44,0.54,4.472717295,9.19824,0.86532,9.238852624,0.49824,0.14532,0.519,8.7,0.72,8.729742264,8.68968,0.98324,8.745130039,0.79968,0.23324,0.833,7.89,0.75,7.925566226,5.12,-0.33,5.130623744,5.12,-0.33,5.130623744
14/12/2020 04:30,4.5,0.47,4.52447787,4.5,0.47,4.52447787,8.98632,0.86476,9.027832353,0.49632,0.14476,0.517,8.49,0.72,8.520475339,8.72968,0.98324,8.784877563,0.79968,0.23324,0.833,7.93,0.75,7.965387624,5,-0.33,5.010878167,5,-0.33,5.010878167
14/12/2020 05:00,4.69,0.35,4.703041569,4.69,0.35,4.703041569,8.79112,0.87616,8.83467301,0.50112,0.14616,0.522,8.29,0.73,8.322079067,8.75064,0.96352,8.803526066,0.80064,0.23352,0.834,7.95,0.73,7.983445372,5.05,-0.33,5.060770692,5.05,-0.33,5.060770692
14/12/2020 05:30,4.94,0.32,4.950353523,4.94,0.32,4.950353523,8.90304,0.87672,8.946103018,0.50304,0.14672,0.524,8.4,0.73,8.431660572,9.0916,0.9338,9.139429577,0.8016,0.2338,0.835,8.29,0.7,8.319501187,5.64,-0.33,5.649646007,5.64,-0.33,5.649646007
14/12/2020 06:00,5.27,0.27,5.276911976,5.27,0.27,5.276911976,9.22112,0.80616,9.256292346,0.50112,0.14616,0.522,8.72,0.66,8.744941395,9.76968,0.82324,9.804303718,0.79968,0.23324,0.833,8.97,0.59,8.989382626,6.03,-0.57,6.056880385,6.03,-0.57,6.056880385
14/12/2020 06:30,6.13,-0.11,6.13098687,6.13,-0.11,6.13098687,10.03496,0.70728,10.05985423,0.50496,0.14728,0.526,9.53,0.56,9.546439127,11.2316,0.7038,11.25362933,0.8016,0.2338,0.835,10.43,0.47,10.44058427,6.83,-0.64,6.859919825,6.83,-0.64,6.859919825
14/12/2020 07:00,6.99,-0.34,6.99826407,6.99,-0.34,6.99826407,10.95072,0.57896,10.96601401,0.51072,0.14896,0.532,10.44,0.43,10.44885161,12.62256,0.08408,12.62284003,0.80256,0.23408,0.836,11.82,-0.15,11.82095174,7.59,-0.79,7.631002555,7.59,-0.79,7.631002555
14/12/2020 07:30,7.82,-0.49,7.835336623,7.82,-0.49,7.835336623,11.88072,0.42896,11.8884614,0.51072,0.14896,0.532,11.37,0.28,11.37344715,14.76544,-0.62508,14.77866514,0.80544,0.23492,0.839,13.96,-0.86,13.98646489,8.68,-0.82,8.718646684,8.68,-0.82,8.718646684
14/12/2020 08:00,8.3,-0.53,8.316904472,8.3,-0.53,8.316904472,12.1988,0.5884,12.21298227,0.5088,0.1484,0.53,11.69,0.44,11.69827765,16.08448,-0.86536,16.10774177,0.80448,0.23464,0.838,15.28,-1.1,15.31954307,9.47,-1.25,9.552141121,9.47,-1.25,9.552141121
14/12/2020 08:30,8.75,-0.62,8.771938212,8.75,-0.62,8.771938212,12.3588,0.6084,12.37376612,0.5088,0.1484,0.53,11.85,0.46,11.85892491,16.74544,-0.97508,16.77380523,0.80544,0.23492,0.839,15.94,-1.21,15.98585938,10.04,-1.36,10.13169285,10.04,-1.36,10.13169285
14/12/2020 09:00,9.08,-0.76,9.111750655,9.08,-0.76,9.111750655,12.4688,0.5884,12.48267551,0.5088,0.1484,0.53,11.96,0.44,11.96809091,16.9564,-1.0048,16.98614506,0.8064,0.2352,0.84,16.15,-1.24,16.19753376,10.43,-1.41,10.5248753,10.43,-1.41,10.5248753
14/12/2020 09:30,9.49,-0.86,9.528887658,9.49,-0.86,9.528887658,13.05112,0.50616,13.06093148,0.50112,0.14616,0.522,12.55,0.36,12.55516228,17.22832,-1.24424,17.27319146,0.80832,0.23576,0.842,16.42,-1.48,16.48656423,10.91,-1.37,10.99568097,10.91,-1.37,10.99568097
14/12/2020 10:00,9.49,-0.86,9.528887658,9.49,-0.86,9.528887658,12.91632,-0.22524,12.91828376,0.49632,0.14476,0.517,12.42,-0.37,12.42551005,17.50544,-1.32508,17.55551955,0.80544,0.23492,0.839,16.7,-1.56,16.77270402,10.89,-1.39,10.97835142,10.89,-1.39,10.97835142
14/12/2020 10:30,9.49,-0.82,9.525360886,9.49,-0.82,9.525360886,13.11344,-0.22608,13.1153887,0.49344,0.14392,0.514,12.62,-0.37,12.62542277,17.52544,-1.26508,17.57104079,0.80544,0.23492,0.839,16.72,-1.5,16.78714985,10.86,-1.3,10.93753171,10.86,-1.3,10.93753171
14/12/2020 11:00,9.57,-0.9,9.612226589,9.57,-0.9,9.612226589,13.12496,-0.05272,13.12506588,0.50496,0.14728,0.526,12.62,-0.2,12.62158469,17.40544,-1.30508,17.45429963,0.80544,0.23492,0.839,16.6,-1.54,16.67128069,10.92,-1.47,11.01849808,10.92,-1.47,11.01849808
14/12/2020 11:30,9.57,-1.02,9.624203863,9.57,-1.02,9.624203863,12.91976,-0.22132,12.92165551,0.50976,0.14868,0.531,12.41,-0.37,12.41551449,17.75448,-1.56536,17.823353,0.80448,0.23464,0.838,16.95,-1.8,17.04530727,11.11,-1.61,11.22605006,11.11,-1.61,11.22605006
14/12/2020 12:00,9.51,-1.02,9.564543899,9.51,-1.02,9.564543899,12.97976,-0.30132,12.98325704,0.50976,0.14868,0.531,12.47,-0.45,12.47811685,17.86544,-1.46508,17.92541229,0.80544,0.23492,0.839,17.06,-1.7,17.14449183,10.82,-1.61,10.93912702,10.82,-1.61,10.93912702
14/12/2020 12:30,9.54,-1,9.592267719,9.54,-1,9.592267719,12.98072,0.21896,12.98256659,0.51072,0.14896,0.532,12.47,0.07,12.47019647,17.68448,-1.43536,17.74263484,0.80448,0.23464,0.838,16.88,-1.67,16.96240844,11,-1.61,11.11719839,11,-1.61,11.11719839
14/12/2020 13:00,9.54,-1,9.592267719,9.54,-1,9.592267719,12.90976,0.54868,12.92141451,0.50976,0.14868,0.531,12.4,0.4,12.40644994,17.68448,-1.26536,17.72969173,0.80448,0.23464,0.838,16.88,-1.5,16.94651587,10.71,-1.56,10.82301714,10.71,-1.56,10.82301714
14/12/2020 13:30,9.31,-0.88,9.351497206,9.31,-0.88,9.351497206,12.90976,0.58868,12.92317482,0.50976,0.14868,0.531,12.4,0.44,12.407804,17.29256,-1.09592,17.32725229,0.80256,0.23408,0.836,16.49,-1.33,16.54354859,10.54,-1.38,10.62995767,10.54,-1.38,10.62995767
14/12/2020 14:00,9.26,-0.89,9.302671659,9.26,-0.89,9.302671659,12.91072,0.58896,12.92414658,0.51072,0.14896,0.532,12.4,0.44,12.407804,17.29352,-1.13564,17.33076779,0.80352,0.23436,0.837,16.49,-1.37,16.54681238,10.62,-1.51,10.7268122,10.62,-1.51,10.7268122
14/12/2020 14:30,9.17,-0.89,9.213088516,9.17,-0.89,9.213088516,12.90976,0.54868,12.92141451,0.50976,0.14868,0.531,12.4,0.4,12.40644994,17.37448,-1.15536,17.41285192,0.80448,0.23464,0.838,16.57,-1.39,16.62819894,10.6,-1.54,10.71128377,10.6,-1.54,10.71128377
14/12/2020 15:00,9.26,-0.89,9.302671659,9.26,-0.89,9.302671659,12.91072,0.54896,12.92238554,0.51072,0.14896,0.532,12.4,0.4,12.40644994,17.03256,-1.01592,17.06283076,0.80256,0.23408,0.836,16.23,-1.25,16.278065,10.55,-1.58,10.66765672,10.55,-1.58,10.66765672
14/12/2020 15:30,9.15,-0.79,9.184040505,9.15,-0.79,9.184040505,12.99072,0.61896,13.00545722,0.51072,0.14896,0.532,12.48,0.47,12.48884702,16.95448,-1.01536,16.98485643,0.80448,0.23464,0.838,16.15,-1.25,16.19830238,10.34,-1.33,10.42518585,10.34,-1.33,10.42518585
14/12/2020 16:00,9.61,-0.79,9.64241671,9.61,-0.79,9.64241671,13.97592,0.49756,13.98477407,0.50592,0.14756,0.527,13.47,0.35,13.47454637,17.56736,-1.08452,17.60080456,0.80736,0.23548,0.841,16.76,-1.32,16.81190055,10.45,-1.14,10.51199791,10.45,-1.14,10.51199791
14/12/2020 16:30,10.22,-0.87,10.25696349,10.22,-0.87,10.25696349,15.41112,-0.16384,15.41199089,0.50112,0.14616,0.522,14.91,-0.31,14.91322232,18.23736,-0.94452,18.26180215,0.80736,0.23548,0.841,17.43,-1.18,17.46989697,10.82,-1.06,10.87179838,10.82,-1.06,10.87179838
14/12/2020 17:00,10.33,-0.72,10.35506156,10.33,-0.72,10.35506156,16.19824,-0.43468,16.20407127,0.49824,0.14532,0.519,15.7,-0.58,15.71070972,18.40024,-0.77368,18.41649839,0.81024,0.23632,0.844,17.59,-1.01,17.61897273,10.71,-0.87,10.74527803,10.71,-0.87,10.74527803
14/12/2020 17:30,10.08,-0.51,10.09289354,10.08,-0.51,10.09289354,16.5444,-0.4358,16.55013876,0.4944,0.1442,0.515,16.05,-0.58,16.06047633,18.0364,-0.4448,18.04188383,0.8064,0.2352,0.84,17.23,-0.68,17.24341324,10.21,-0.69,10.23328882,10.21,-0.69,10.23328882
14/12/2020 18:00,9.7,-0.43,9.70952625,9.7,-0.43,9.70952625,16.57248,-0.49636,16.57991154,0.49248,0.14364,0.513,16.08,-0.64,16.09273128,17.06736,-0.27452,17.06956762,0.80736,0.23548,0.841,16.26,-0.51,16.26799619,9.74,-0.69,9.764409864,9.74,-0.69,9.764409864
14/12/2020 18:30,9.43,-0.38,9.43765331,9.43,-0.38,9.43765331,16.12344,-0.49608,16.1310698,0.49344,0.14392,0.514,15.63,-0.64,15.64309752,16.1564,-0.1648,16.15724048,0.8064,0.2352,0.84,15.35,-0.4,15.35521084,9.35,-0.69,9.375425324,9.35,-0.69,9.375425324
14/12/2020 19:00,9.11,-0.38,9.117921912,9.11,-0.38,9.117921912,15.5444,-0.4158,15.54996016,0.4944,0.1442,0.515,15.05,-0.56,15.060415,15.47448,-0.12536,15.47498777,0.80448,0.23464,0.838,14.67,-0.36,14.67441651,8.99,-0.72,9.018785949,8.99,-0.72,9.018785949
14/12/2020 19:30,8.75,-0.35,8.756997202,8.75,-0.35,8.756997202,14.9088,0.4284,14.9149537,0.5088,0.1484,0.53,14.4,0.28,14.40272196,15.0064,0.5852,15.0178061,0.8064,0.2352,0.84,14.2,0.35,14.20431273,8.75,-0.6,8.770547303,8.75,-0.6,8.770547303
14/12/2020 20:00,8.35,-0.33,8.356518414,8.35,-0.33,8.356518414,14.56248,-0.29636,14.56549529,0.49248,0.14364,0.513,14.07,-0.44,14.07687821,14.7164,-0.0948,14.71670534,0.8064,0.2352,0.84,13.91,-0.33,13.9139139,8.37,-0.48,8.383752143,8.37,-0.48,8.383752143
14/12/2020 20:30,8.02,-0.33,8.026786406,8.02,-0.33,8.026786406,13.97344,-0.26608,13.9759731,0.49344,0.14392,0.514,13.48,-0.41,13.48623372,14.1864,0.3052,14.18968259,0.8064,0.2352,0.84,13.38,0.07,13.38018311,8.11,-0.48,8.124192268,8.11,-0.48,8.124192268
14/12/2020 21:00,7.65,0.14,7.651280939,7.65,0.14,7.651280939,13.26344,-0.14608,13.26424442,0.49344,0.14392,0.514,12.77,-0.29,12.77329245,13.6964,0.4552,13.7039622,0.8064,0.2352,0.84,12.89,0.22,12.89187729,7.7,-0.48,7.714946533,7.7,-0.48,7.714946533
14/12/2020 21:30,7.22,0.3,7.226229999,7.22,0.3,7.226229999,12.68344,0.38392,12.68924918,0.49344,0.14392,0.514,12.19,0.24,12.19236236,13.2064,0.5552,13.21806521,0.8064,0.2352,0.84,12.4,0.32,12.40412835,7.01,-0.32,7.017300051,7.01,-0.32,7.017300051
14/12/2020 22:00,6.64,0.34,6.648699121,6.64,0.34,6.648699121,11.93728,0.64504,11.95469491,0.49728,0.14504,0.518,11.44,0.5,11.45092136,12.2564,0.7152,12.27724937,0.8064,0.2352,0.84,11.45,0.48,11.46005672,6.58,-0.36,6.589840666,6.58,-0.36,6.589840666
14/12/2020 22:30,6.19,0.37,6.201048298,6.19,0.37,6.201048298,11.0744,0.6642,11.0943002,0.4944,0.1442,0.515,10.58,0.52,10.59277112,11.42256,0.79408,11.45012838,0.80256,0.23408,0.836,10.62,0.56,10.63475435,6.18,-0.4,6.192931454,6.18,-0.4,6.192931454
14/12/2020 23:00,5.75,0.39,5.763210911,5.75,0.39,5.763210911,10.31248,0.64364,10.33254645,0.49248,0.14364,0.513,9.82,0.5,9.832720885,10.72256,0.84408,10.75573168,0.80256,0.23408,0.836,9.92,0.61,9.938737344,5.83,-0.44,5.846580197,5.83,-0.44,5.846580197
14/12/2020 23:30,5.42,0.39,5.43401325,5.42,0.39,5.43401325,9.64112,0.75616,9.670727625,0.50112,0.14616,0.522,9.14,0.61,9.160332963,9.82968,1.06324,9.887016142,0.79968,0.23324,0.833,9.03,0.83,9.068064843,5.45,-0.48,5.471096782,5.45,-0.48,5.471096782
15/12/2020 00:00,5.16,0.39,5.174717384,5.16,0.39,5.174717384,8.98072,0.90896,9.026601797,0.51072,0.14896,0.532,8.47,0.76,8.504028457,9.54968,1.00324,9.602233001,0.79968,0.23324,0.833,8.75,0.77,8.783814661,5.26,-0.43,5.277546779,5.26,-0.43,5.277546779
15/12/2020 00:30,5.1,0.39,5.114890028,5.1,0.39,5.114890028,9.52072,0.93896,9.566909386,0.51072,0.14896,0.532,9.01,0.79,9.04456743,9.45256,0.97408,9.502616608,0.80256,0.23408,0.836,8.65,0.74,8.681595475,5.36,-0.43,5.377220472,5.36,-0.43,5.377220472
15/12/2020 01:00,5.31,0.39,5.324302771,5.31,0.39,5.324302771,10.62208,0.77644,10.65041983,0.50208,0.14644,0.523,10.12,0.63,10.13959072,9.64448,0.97464,9.69360189,0.80448,0.23464,0.838,8.84,0.74,8.87091878,6.01,-0.27,6.016061835,6.01,-0.27,6.016061835
15/12/2020 01:30,5.26,0.43,5.277546779,5.26,0.43,5.277546779,10.83248,0.69364,10.85466533,0.49248,0.14364,0.513,10.34,0.55,10.35461733,9.64448,0.97464,9.69360189,0.80448,0.23464,0.838,8.84,0.74,8.87091878,6.07,-0.27,6.076001975,6.07,-0.27,6.076001975
15/12/2020 02:00,5.13,0.4,5.145570911,5.13,0.4,5.145570911,10.48248,0.69364,10.50540449,0.49248,0.14364,0.513,9.99,0.55,10.00512868,9.54256,0.94408,9.589146907,0.80256,0.23408,0.836,8.74,0.71,8.768791251,5.87,-0.4,5.883612836,5.87,-0.4,5.883612836
15/12/2020 02:30,5.05,0.4,5.065816815,5.05,0.4,5.065816815,10.26072,0.79896,10.29177885,0.51072,0.14896,0.532,9.75,0.65,9.771642646,9.50064,0.90352,9.543506106,0.80064,0.23352,0.834,8.7,0.67,8.725760712,5.7,-0.46,5.71853128,5.7,-0.46,5.71853128
15/12/2020 03:00,4.89,0.4,4.906332643,4.89,0.4,4.906332643,9.9988,0.8284,10.03305776,0.5088,0.1484,0.53,9.49,0.68,9.514331295,9.2116,0.9038,9.255832161,0.8016,0.2338,0.835,8.41,0.67,8.436646253,5.54,-0.46,5.55906467,5.54,-0.46,5.55906467
15/12/2020 03:30,4.8,0.4,4.816637832,4.8,0.4,4.816637832,9.5488,0.8784,9.589117165,0.5088,0.1484,0.53,9.04,0.73,9.069426663,8.74968,1.17324,8.827989137,0.79968,0.23324,0.833,7.95,0.94,8.005379441,5.31,-0.48,5.331650776,5.31,-0.48,5.331650776
15/12/2020 04:00,4.69,0.4,4.707026662,4.69,0.4,4.707026662,9.22784,0.87812,9.26952673,0.50784,0.14812,0.529,8.72,0.73,8.750502843,8.74064,0.99352,8.796923871,0.80064,0.23352,0.834,7.94,0.76,7.976289864,5.12,-0.48,5.142450778,5.12,-0.48,5.142450778
15/12/2020 04:30,4.71,0.37,4.724510557,4.71,0.37,4.724510557,8.96976,0.87868,9.012695102,0.50976,0.14868,0.531,8.46,0.73,8.491436863,8.7464,0.9952,8.802836815,0.8064,0.2352,0.84,7.94,0.76,7.976289864,5.03,-0.28,5.037787213,5.03,-0.28,5.037787213
15/12/2020 05:00,4.88,0.31,4.889836398,4.88,0.31,4.889836398,8.78976,0.87868,8.833570026,0.50976,0.14868,0.531,8.28,0.73,8.31211766,8.67544,1.02492,8.735772444,0.80544,0.23492,0.839,7.87,0.79,7.909551188,5.11,-0.28,5.117665483,5.11,-0.28,5.117665483
15/12/2020 05:30,5.1,0.27,5.107142058,5.1,0.27,5.107142058,8.7388,0.9384,8.789039766,0.5088,0.1484,0.53,8.23,0.79,8.267829219,8.76736,0.99548,8.82369434,0.80736,0.23548,0.841,7.96,0.76,7.996199097,5.51,-0.25,5.51566859,5.51,-0.25,5.51566859
15/12/2020 06:00,5.48,0.04,5.480145983,5.48,0.04,5.480145983,9.07784,0.83812,9.116448003,0.50784,0.14812,0.529,8.57,0.69,8.597732259,9.20544,1.02492,9.2623208,0.80544,0.23492,0.839,8.4,0.79,8.437067026,5.88,-0.34,5.889821729,5.88,-0.34,5.889821729
15/12/2020 06:30,6.44,-0.39,6.451798199,6.44,-0.39,6.451798199,9.91976,0.73868,9.94722507,0.50976,0.14868,0.531,9.41,0.59,9.428478138,10.03328,0.61804,10.0522973,0.23328,0.06804,0.243,9.8,0.55,9.81542154,7.64,-0.37,7.648954177,7.64,-0.37,7.648954177
15/12/2020 07:00,7.31,-0.55,7.330661635,7.31,-0.55,7.330661635,10.93072,0.60896,10.94766971,0.51072,0.14896,0.532,10.42,0.46,10.43014861,10.85,0.23,10.85243751,0,0,0,10.85,0.23,10.85243751,8.59,-0.32,8.595958353,8.59,-0.32,8.595958353
15/12/2020 07:30,8.21,-0.77,8.246029348,8.21,-0.77,8.246029348,11.94688,0.25784,11.94966205,0.50688,0.14784,0.528,11.44,0.11,11.44052883,13.07632,-0.79524,13.10047905,0.01632,0.00476,0.017,13.06,-0.8,13.08447936,10.08,-0.79,10.11090995,10.08,-0.79,10.11090995
15/12/2020 08:00,8.67,-0.84,8.710596994,8.67,-0.84,8.710596994,12.29976,0.30868,12.30363277,0.50976,0.14868,0.531,11.79,0.16,11.79108562,15.3504,-0.9928,15.38247158,0.7104,0.2072,0.74,14.64,-1.2,14.689098,9.77,-1.2,9.843419121,9.77,-1.2,9.843419121
15/12/2020 08:30,9.01,-0.84,9.049071776,9.01,-0.84,9.049071776,12.38976,0.61868,12.40519721,0.50976,0.14868,0.531,11.88,0.47,11.8892935,16.01832,-1.00424,16.04976865,0.80832,0.23576,0.842,15.21,-1.24,15.26046199,9.87,-1.28,9.952652913,9.87,-1.28,9.952652913
15/12/2020 09:00,9.13,-0.87,9.171357588,9.13,-0.87,9.171357588,12.47976,0.54868,12.4918157,0.50976,0.14868,0.531,11.97,0.4,11.97668151,16.13832,-1.04424,16.17206881,0.80832,0.23576,0.842,15.33,-1.28,15.38334489,10.58,-1.41,10.67354206,10.58,-1.41,10.67354206
15/12/2020 09:30,9.35,-0.89,9.392262773,9.35,-0.89,9.392262773,12.78976,0.54868,12.80152376,0.50976,0.14868,0.531,12.28,0.4,12.28651293,16.50928,-1.10396,16.54614921,0.80928,0.23604,0.843,15.7,-1.34,15.75708095,10.79,-1.49,10.89239184,10.79,-1.49,10.89239184
15/12/2020 10:00,9.46,-0.91,9.503667713,9.46,-0.91,9.503667713,12.74976,0.54868,12.76156063,0.50976,0.14868,0.531,12.24,0.4,12.2465342,16.74736,-1.17452,16.788495,0.80736,0.23548,0.841,15.94,-1.41,16.00224047,11.11,-1.52,11.21349633,11.11,-1.52,11.21349633
15/12/2020 10:30,9.36,-0.85,9.39851584,9.36,-0.85,9.39851584,12.74976,0.54868,12.76156063,0.50976,0.14868,0.531,12.24,0.4,12.2465342,16.95928,-1.17396,16.99986353,0.80928,0.23604,0.843,16.15,-1.41,16.21143424,10.95,-1.19,11.0144723,10.95,-1.19,11.0144723
15/12/2020 11:00,9.65,-1.06,9.708043057,9.65,-1.06,9.708043057,12.7488,0.5084,12.75893303,0.5088,0.1484,0.53,12.24,0.36,12.24529297,16.91928,-1.21396,16.96277497,0.80928,0.23604,0.843,16.11,-1.45,16.17512287,11.03,-1.29,11.10517897,11.03,-1.29,11.10517897
15/12/2020 11:30,9.61,-1.1,9.672750384,9.61,-1.1,9.672750384,12.91016,0.52588,12.92086611,0.50016,0.14588,0.521,12.41,0.38,12.41581653,17.38832,-1.43424,17.44736991,0.80832,0.23576,0.842,16.58,-1.67,16.6638921,10.84,-1.39,10.92875565,10.84,-1.39,10.92875565
15/12/2020 12:00,9.59,-1.1,9.652880399,9.59,-1.1,9.652880399,12.86784,0.15812,12.86881145,0.50784,0.14812,0.529,12.36,0.01,12.36000405,17.21928,-1.43396,17.27888437,0.80928,0.23604,0.843,16.41,-1.67,16.49475674,10.99,-1.49,11.09054552,10.99,-1.49,11.09054552
15/12/2020 12:30,9.62,-1.06,9.678222977,9.62,-1.06,9.678222977,12.86208,0.46644,12.87053488,0.50208,0.14644,0.523,12.36,0.32,12.3641417,17.1164,-1.3048,17.16606105,0.8064,0.2352,0.84,16.31,-1.54,16.38254254,11.18,-1.49,11.27885189,11.18,-1.49,11.27885189
15/12/2020 13:00,9.57,-0.97,9.619033215,9.57,-0.97,9.619033215,12.97536,0.32448,12.97941657,0.49536,0.14448,0.516,12.48,0.18,12.48129801,16.8664,-1.1548,16.9058869,0.8064,0.2352,0.84,16.06,-1.39,16.12004032,10.84,-1.49,10.94192396,10.84,-1.49,10.94192396
15/12/2020 13:30,9.35,-0.82,9.385888344,9.35,-0.82,9.385888344,12.84976,0.60868,12.8641682,0.50976,0.14868,0.531,12.34,0.46,12.34857077,16.89448,-1.11536,16.93125756,0.80448,0.23464,0.838,16.09,-1.35,16.14653523,10.98,-1.57,11.09167706,10.98,-1.57,11.09167706
15/12/2020 14:00,9.35,-0.92,9.395153006,9.35,-0.92,9.395153006,12.74976,0.57868,12.76288567,0.50976,0.14868,0.531,12.24,0.43,12.24755078,16.76448,-1.34536,16.81837635,0.80448,0.23464,0.838,15.96,-1.58,16.03801733,10.93,-1.64,11.05235269,10.93,-1.64,11.05235269
15/12/2020 14:30,9.25,-0.88,9.291765171,9.25,-0.88,9.291765171,12.71976,0.57868,12.73291659,0.50976,0.14868,0.531,12.21,0.43,12.21756932,16.7264,-1.3448,16.78037377,0.8064,0.2352,0.84,15.92,-1.58,15.9982124,10.6,-1.45,10.69871488,10.6,-1.45,10.69871488
15/12/2020 15:00,9.22,-0.88,9.261900453,9.22,-0.88,9.261900453,12.69976,0.55868,12.71204261,0.50976,0.14868,0.531,12.19,0.41,12.19689305,16.42544,-1.16508,16.46670855,0.80544,0.23492,0.839,15.62,-1.4,15.68261458,10.38,-1.45,10.48078718,10.38,-1.45,10.48078718
15/12/2020 15:30,9.27,-0.76,9.301102085,9.27,-0.76,9.301102085,13.03976,0.64868,13.05588475,0.50976,0.14868,0.531,12.53,0.5,12.53997209,16.74544,-1.16508,16.78592185,0.80544,0.23492,0.839,15.94,-1.4,16.00136244,10.21,-1.39,10.30418362,10.21,-1.39,10.30418362
15/12/2020 16:00,9.79,-0.78,9.821023368,9.79,-0.78,9.821023368,13.71976,0.61868,13.73370232,0.50976,0.14868,0.531,13.21,0.47,13.21835845,17.1264,-1.0348,17.15763352,0.8064,0.2352,0.84,16.32,-1.27,16.36934024,10.31,-1.25,10.38549951,10.31,-1.25,10.38549951
15/12/2020 16:30,10.29,-0.92,10.33104545,10.29,-0.92,10.33104545,15.19728,-0.28496,15.19995137,0.49728,0.14504,0.518,14.7,-0.43,14.70628777,17.80832,-1.03424,17.8383271,0.80832,0.23576,0.842,17,-1.27,17.04737223,10.83,-1.19,10.89518242,10.83,-1.19,10.89518242
15/12/2020 17:00,10.64,-0.92,10.67970037,10.64,-0.92,10.67970037,16.30248,-0.50636,16.31034195,0.49248,0.14364,0.513,15.81,-0.65,15.82335615,18.03832,-0.88424,18.05997976,0.80832,0.23576,0.842,17.23,-1.12,17.26636325,10.75,-1.04,10.80018981,10.75,-1.04,10.80018981
15/12/2020 17:30,10.36,-0.47,10.37065572,10.36,-0.47,10.37065572,16.57248,-0.50636,16.58021393,0.49248,0.14364,0.513,16.08,-0.65,16.09313208,17.75832,-0.60424,17.76859688,0.80832,0.23576,0.842,16.95,-0.84,16.9708014,10.43,-0.82,10.46218428,10.43,-0.82,10.46218428
15/12/2020 18:00,9.95,-0.36,9.956510433,9.95,-0.36,9.956510433,16.64344,-0.50608,16.65113245,0.49344,0.14392,0.514,16.15,-0.65,16.1630752,16.8964,-0.3648,16.90033763,0.8064,0.2352,0.84,16.09,-0.6,16.10118319,9.93,-0.76,9.959041119,9.93,-0.76,9.959041119
15/12/2020 18:30,9.59,-0.36,9.59675466,9.59,-0.36,9.59675466,15.98248,-0.37636,15.9869107,0.49248,0.14364,0.513,15.49,-0.52,15.49872575,16.22736,-0.24452,16.22920216,0.80736,0.23548,0.841,15.42,-0.48,15.42746901,9.47,-0.69,9.495104002,9.47,-0.69,9.495104002
15/12/2020 19:00,9.13,-0.32,9.135606165,9.13,-0.32,9.135606165,15.48152,-0.30664,15.48455649,0.49152,0.14336,0.512,14.99,-0.45,14.99675298,15.63736,-0.22452,15.63897174,0.80736,0.23548,0.841,14.83,-0.46,14.83713247,9.19,-0.54,9.2058514,9.19,-0.54,9.2058514
15/12/2020 19:30,8.73,-0.1,8.730572719,8.73,-0.1,8.730572719,15.05248,-0.26636,15.05483649,0.49248,0.14364,0.513,14.56,-0.41,14.56577152,15.17832,-0.20424,15.17969407,0.80832,0.23576,0.842,14.37,-0.44,14.37673468,8.91,-0.59,8.929512865,8.91,-0.59,8.929512865
15/12/2020 20:00,8.43,0.27,8.434322735,8.43,0.27,8.434322735,14.49152,-0.26664,14.49397284,0.49152,0.14336,0.512,14,-0.41,14.00600228,14.71928,-0.20396,14.72069303,0.80928,0.23604,0.843,13.91,-0.44,13.91695728,8.54,-0.54,8.557055568,8.54,-0.54,8.557055568
15/12/2020 20:30,8.14,0.29,8.14516421,8.14,0.29,8.14516421,14.03248,-0.18636,14.03371743,0.49248,0.14364,0.513,13.54,-0.33,13.54402082,14.30832,-0.20424,14.30977761,0.80832,0.23576,0.842,13.5,-0.44,13.50716847,8.32,-0.54,8.337505622,8.32,-0.54,8.337505622
15/12/2020 21:00,7.76,0.33,7.767013583,7.76,0.33,7.767013583,13.42344,-0.21608,13.42517903,0.49344,0.14392,0.514,12.93,-0.36,12.93501063,13.49736,-0.13452,13.49803032,0.80736,0.23548,0.841,12.69,-0.37,12.69539287,7.88,-0.54,7.898480867,7.88,-0.54,7.898480867
15/12/2020 21:30,7.27,0.37,7.279409317,7.27,0.37,7.279409317,12.7444,0.0442,12.74447665,0.4944,0.1442,0.515,12.25,-0.1,12.25040816,12.95736,0.64548,12.97342756,0.80736,0.23548,0.841,12.15,0.41,12.15691573,7.34,-0.5,7.357010262,7.34,-0.5,7.357010262
15/12/2020 22:00,6.65,0.43,6.663887754,6.65,0.43,6.663887754,11.71208,0.82644,11.74120186,0.50208,0.14644,0.523,11.21,0.68,11.2306055,12.1464,0.7152,12.16743786,0.8064,0.2352,0.84,11.34,0.48,11.35015418,6.85,-0.4,6.861668893,6.85,-0.4,6.861668893
15/12/2020 22:30,6.25,0.48,6.268404901,6.25,0.48,6.268404901,10.87976,0.87868,10.91518466,0.50976,0.14868,0.531,10.37,0.73,10.39566256,11.46736,0.75548,11.49221891,0.80736,0.23548,0.841,10.66,0.52,10.67267539,6.35,-0.31,6.357562426,6.35,-0.31,6.357562426
15/12/2020 23:00,5.88,0.48,5.899559306,5.88,0.48,5.899559306,10.17496,0.87728,10.2127093,0.50496,0.14728,0.526,9.67,0.73,9.697515146,10.72544,0.84492,10.75866874,0.80544,0.23492,0.839,9.92,0.61,9.938737344,5.85,-0.31,5.858207917,5.85,-0.31,5.858207917
15/12/2020 23:30,5.45,0.45,5.468546425,5.45,0.45,5.468546425,9.37496,0.87728,9.415917119,0.50496,0.14728,0.526,8.87,0.73,8.899988764,10.03448,0.86464,10.07166278,0.80448,0.23464,0.838,9.23,0.63,9.251475558,5.5,-0.31,5.508729436,5.5,-0.31,5.508729436
16/12/2020 00:00,5.13,0.45,5.14969902,5.13,0.45,5.14969902,8.89976,0.93868,8.949125555,0.50976,0.14868,0.531,8.39,0.79,8.427111011,9.5864,0.8852,9.627182558,0.8064,0.2352,0.84,8.78,0.65,8.804027487,5.27,-0.31,5.279109773,5.27,-0.31,5.279109773
16/12/2020 00:30,5.09,0.45,5.109853227,5.09,0.45,5.109853227,9.52976,0.97868,9.579882056,0.50976,0.14868,0.531,9.02,0.83,9.058106866,9.45544,0.86492,9.494916124,0.80544,0.23492,0.839,8.65,0.63,8.672911852,5.35,-0.27,5.356808751,5.35,-0.27,5.356808751
16/12/2020 01:00,5.38,0.45,5.398786901,5.38,0.45,5.398786901,10.47072,0.89896,10.5092391,0.51072,0.14896,0.532,9.96,0.75,9.988198036,9.59448,0.89464,9.636100207,0.80448,0.23464,0.838,8.79,0.66,8.814743331,6.1,-0.36,6.110613717,6.1,-0.36,6.110613717
16/12/2020 01:30,5.38,0.45,5.398786901,5.38,0.45,5.398786901,10.52976,0.89868,10.56804009,0.50976,0.14868,0.531,10.02,0.75,10.04802966,9.53256,0.86408,9.5716422,0.80256,0.23408,0.836,8.73,0.63,8.75270244,6.17,-0.41,6.183607361,6.17,-0.41,6.183607361
16/12/2020 02:00,5.22,0.45,5.239360648,5.22,0.45,5.239360648,10.2988,0.8784,10.33619214,0.5088,0.1484,0.53,9.79,0.73,9.817178821,9.3416,0.8938,9.384261772,0.8016,0.2338,0.835,8.54,0.66,8.565465545,6.01,-0.47,6.028349691,6.01,-0.47,6.028349691
16/12/2020 02:30,5.07,0.45,5.089931237,5.07,0.45,5.089931237,10.0688,0.8784,10.10704309,0.5088,0.1484,0.53,9.56,0.73,9.587830829,9.19064,0.87352,9.232058319,0.80064,0.23352,0.834,8.39,0.64,8.414374605,5.79,-0.47,5.809044672,5.79,-0.47,5.809044672
16/12/2020 03:00,4.96,0.45,4.980371472,4.96,0.45,4.980371472,9.84976,0.87868,9.888875093,0.50976,0.14868,0.531,9.34,0.73,9.368484403,9.00872,0.84296,9.04807259,0.79872,0.23296,0.832,8.21,0.61,8.232630199,5.69,-0.49,5.711059446,5.69,-0.49,5.711059446
16/12/2020 03:30,4.81,0.45,4.831004036,4.81,0.45,4.831004036,9.39976,0.95868,9.448521334,0.50976,0.14868,0.531,8.89,0.81,8.926824743,8.47872,1.13296,8.554080383,0.79872,0.23296,0.832,7.68,0.9,7.732554558,5.45,-0.47,5.470228514,5.45,-0.47,5.470228514
16/12/2020 04:00,4.68,0.45,4.701584839,4.68,0.45,4.701584839,9.02976,0.95868,9.080508411,0.50976,0.14868,0.531,8.52,0.81,8.55841691,8.52872,0.97296,8.584038444,0.79872,0.23296,0.832,7.73,0.74,7.765339658,5.29,-0.49,5.312645292,5.29,-0.49,5.312645292
16/12/2020 04:30,4.65,0.45,4.671723451,4.65,0.45,4.671723451,8.71072,0.91896,8.759059904,0.51072,0.14896,0.532,8.2,0.77,8.236073093,8.61064,0.90352,8.657913698,0.80064,0.23352,0.834,7.81,0.67,7.838686114,5.16,-0.4,5.175480654,5.16,-0.4,5.175480654
16/12/2020 05:00,4.82,0.35,4.832690762,4.82,0.35,4.832690762,8.7088,0.8884,8.753996345,0.5088,0.1484,0.53,8.2,0.74,8.233322537,8.75968,0.83324,8.799220568,0.79968,0.23324,0.833,7.96,0.6,7.982581036,5.19,-0.52,5.215985046,5.19,-0.52,5.215985046
16/12/2020 05:30,5.14,0.26,5.146571674,5.14,0.26,5.146571674,8.77592,0.83756,8.815797105,0.50592,0.14756,0.527,8.27,0.69,8.298734843,9.0368,0.7624,9.068903352,0.7968,0.2324,0.83,8.24,0.53,8.25702731,5.58,-0.61,5.613243269,5.58,-0.61,5.613243269
16/12/2020 06:00,5.49,0.2,5.493641779,5.49,0.2,5.493641779,9.05496,0.80728,9.090874633,0.50496,0.14728,0.526,8.55,0.66,8.575435849,9.5368,0.7624,9.567225721,0.7968,0.2324,0.83,8.74,0.53,8.756055048,5.81,-0.73,5.855681002,5.81,-0.73,5.855681002
16/12/2020 06:30,6.39,-0.34,6.39903899,6.39,-0.34,6.39903899,10.01688,0.68784,10.04046855,0.50688,0.14784,0.528,9.51,0.54,9.525318892,9.89312,0.49716,9.90560404,0.09312,0.02716,0.097,9.8,0.47,9.811263935,7.49,-0.19,7.492409492,7.49,-0.19,7.492409492
16/12/2020 07:00,7.41,-0.55,7.43038357,7.41,-0.55,7.43038357,10.8588,0.5684,10.87366617,0.5088,0.1484,0.53,10.35,0.42,10.35851823,11.03,-0.28,11.03355337,0,0,0,11.03,-0.28,11.03355337,8.94,-0.39,8.948502668,8.94,-0.39,8.948502668
16/12/2020 07:30,8.33,-0.73,8.361925616,8.33,-0.73,8.361925616,11.59976,0.49868,11.61047431,0.50976,0.14868,0.531,11.09,0.35,11.09552162,13.34584,-0.76788,13.36791251,0.31584,0.09212,0.329,13.03,-0.86,13.05834982,9.51,-0.66,9.532874698,9.51,-0.66,9.532874698
16/12/2020 08:00,8.83,-0.78,8.864383791,8.83,-0.78,8.864383791,12.23728,-0.25496,12.23993572,0.49728,0.14504,0.518,11.74,-0.4,11.74681233,15.22352,-1.01564,15.25736169,0.80352,0.23436,0.837,14.42,-1.25,14.47407683,9.13,-1.28,9.21928956,9.13,-1.28,9.21928956
16/12/2020 08:30,9.16,-0.83,9.197526841,9.16,-0.83,9.197526841,12.24976,0.62868,12.26588189,0.50976,0.14868,0.531,11.74,0.48,11.74980851,15.78736,-0.98452,15.81802818,0.80736,0.23548,0.841,14.98,-1.22,15.02959747,9.69,-1.42,9.793492738,9.69,-1.42,9.793492738
16/12/2020 09:00,9.44,-1,9.492818338,9.44,-1,9.492818338,12.56592,0.56756,12.57873085,0.50592,0.14756,0.527,12.06,0.42,12.06731122,16.13504,-1.11228,16.17333245,0.81504,0.23772,0.849,15.32,-1.35,15.37936605,10.62,-1.45,10.71853068,10.62,-1.45,10.71853068
16/12/2020 09:30,9.67,-1.04,9.725764751,9.67,-1.04,9.725764751,12.93592,0.52756,12.94667316,0.50592,0.14756,0.527,12.43,0.38,12.43580717,16.716,-1.212,16.75988067,0.816,0.238,0.85,15.9,-1.45,15.96597946,10.94,-1.49,11.04100086,10.94,-1.49,11.04100086
16/12/2020 10:00,9.87,-1.07,9.927829571,9.87,-1.07,9.927829571,13.17592,0.56756,13.18813831,0.50592,0.14756,0.527,12.67,0.42,12.67695941,17.05696,-1.21172,17.0999459,0.81696,0.23828,0.851,16.24,-1.45,16.30460364,10.94,-1.52,11.04508941,10.94,-1.52,11.04508941
16/12/2020 10:30,9.98,-1.01,10.03097702,9.98,-1.01,10.03097702,13.33304,0.52672,13.34343995,0.50304,0.14672,0.524,12.83,0.38,12.8356262,17.256,-1.212,17.29851092,0.816,0.238,0.85,16.44,-1.45,16.50382077,10.91,-1.38,10.99693139,10.91,-1.38,10.99693139
16/12/2020 11:00,10.08,-1.09,10.13876225,10.08,-1.09,10.13876225,13.33784,0.52812,13.34829152,0.50784,0.14812,0.529,12.83,0.38,12.8356262,17.356,-1.212,17.39826658,0.816,0.238,0.85,16.54,-1.45,16.60343639,11.37,-1.53,11.47248012,11.37,-1.53,11.47248012
16/12/2020 11:30,10.22,-1.14,10.28338466,10.22,-1.14,10.28338466,13.56072,0.50896,13.57026776,0.51072,0.14896,0.532,13.05,0.36,13.05496457,17.88504,-1.36228,17.93684651,0.81504,0.23772,0.849,17.07,-1.6,17.14482138,11.41,-1.47,11.50430354,11.41,-1.47,11.50430354
16/12/2020 12:00,10.22,-1.14,10.28338466,10.22,-1.14,10.28338466,13.84976,0.04868,13.84984555,0.50976,0.14868,0.531,13.34,-0.1,13.34037481,18.12408,-1.45256,18.18219476,0.81408,0.23744,0.848,17.31,-1.69,17.3923029,11.51,-1.41,11.59604243,11.51,-1.41,11.59604243
16/12/2020 12:30,10.19,-1.06,10.24498414,10.19,-1.06,10.24498414,14.07976,-0.04132,14.07982063,0.50976,0.14868,0.531,13.57,-0.19,13.57133007,18.24408,-1.36256,18.29489067,0.81408,0.23744,0.848,17.43,-1.6,17.50328255,11.4,-1.32,11.47616661,11.4,-1.32,11.47616661
16/12/2020 13:00,10.13,-1.06,10.18530805,10.13,-1.06,10.18530805,14.25784,-0.21188,14.25941424,0.50784,0.14812,0.529,13.75,-0.36,13.75471192,18.24408,-1.31256,18.29123475,0.81408,0.23744,0.848,17.43,-1.55,17.49878281,11.1,-1.32,11.17821095,11.1,-1.32,11.17821095
16/12/2020 13:30,9.91,-0.85,9.946386278,9.91,-0.85,9.946386278,14.07208,0.26644,14.07460215,0.50208,0.14644,0.523,13.57,0.12,13.57053057,18.14696,-1.16172,18.18410709,0.81696,0.23828,0.851,17.33,-1.4,17.38645737,11.02,-1.23,11.08843091,11.02,-1.23,11.08843091
16/12/2020 14:00,9.77,-0.85,9.80690573,9.77,-0.85,9.80690573,14.0144,-0.2458,14.01655539,0.4944,0.1442,0.515,13.52,-0.39,13.52562383,18.31504,-1.38228,18.36712792,0.81504,0.23772,0.849,17.5,-1.62,17.5748229,11.14,-1.46,11.23526591,11.14,-1.46,11.23526591
16/12/2020 14:30,9.84,-0.93,9.883850464,9.84,-0.93,9.883850464,13.86248,-0.21636,13.86416833,0.49248,0.14364,0.513,13.37,-0.36,13.37484579,18.186,-1.472,18.2454756,0.816,0.238,0.85,17.37,-1.71,17.45396803,11.04,-1.5,11.14143617,11.04,-1.5,11.14143617
16/12/2020 15:00,9.8,-0.93,9.844028647,9.8,-0.93,9.844028647,13.39112,0.56616,13.40308293,0.50112,0.14616,0.522,12.89,0.42,12.8968407,17.62504,-1.25228,17.66947198,0.81504,0.23772,0.849,16.81,-1.49,16.8759059,10.8,-1.5,10.90366911,10.8,-1.5,10.90366911
16/12/2020 15:30,9.71,-0.83,9.745409176,9.71,-0.83,9.745409176,13.58072,0.59896,13.59392176,0.51072,0.14896,0.532,13.07,0.45,13.07774445,17.806,-1.232,17.84857025,0.816,0.238,0.85,16.99,-1.47,17.05347472,10.87,-1.4,10.95978558,10.87,-1.4,10.95978558
16/12/2020 16:00,9.98,-0.78,10.01043456,9.98,-0.78,10.01043456,14.41976,0.20868,14.42126991,0.50976,0.14868,0.531,13.91,0.06,13.9101294,18.03696,-1.17172,18.07497867,0.81696,0.23828,0.851,17.22,-1.41,17.27763005,10.71,-1.22,10.7792625,10.71,-1.22,10.7792625
16/12/2020 16:30,10.51,-0.9,10.54846434,10.51,-0.9,10.54846434,15.76536,-0.43552,15.7713745,0.49536,0.14448,0.516,15.27,-0.58,15.28101109,18.43792,-1.11144,18.47138849,0.81792,0.23856,0.852,17.62,-1.35,17.67164112,10.94,-1.1,10.99516257,10.94,-1.1,10.99516257
16/12/2020 17:00,10.71,-0.78,10.7383658,10.71,-0.78,10.7383658,16.4744,-0.6558,16.48744762,0.4944,0.1442,0.515,15.98,-0.8,16.0000125,18.47696,-0.97172,18.50249417,0.81696,0.23828,0.851,17.66,-1.21,17.7014039,10.88,-1.1,10.93546524,10.88,-1.1,10.93546524
16/12/2020 17:30,10.44,-0.45,10.44969378,10.44,-0.45,10.44969378,16.69536,-0.46552,16.70184883,0.49536,0.14448,0.516,16.2,-0.61,16.2114805,17.40504,-0.52228,17.41287437,0.81504,0.23772,0.849,16.59,-0.76,16.60739895,10.45,-1,10.49773785,10.45,-1,10.49773785
16/12/2020 18:00,10.1,-0.4,10.10791769,10.1,-0.4,10.10791769,16.49632,-0.37524,16.50058722,0.49632,0.14476,0.517,16,-0.52,16.00844777,16.65792,-0.35144,16.66162684,0.81792,0.23856,0.852,15.84,-0.59,15.8509842,9.87,-0.65,9.891380086,9.87,-0.65,9.891380086
16/12/2020 18:30,9.69,-0.35,9.696318889,9.69,-0.35,9.696318889,16.25344,-0.49608,16.2610088,0.49344,0.14392,0.514,15.76,-0.64,15.77298957,15.96504,-0.24228,15.96687827,0.81504,0.23772,0.849,15.15,-0.48,15.15760205,9.48,-0.7,9.50580875,9.48,-0.7,9.50580875
16/12/2020 19:00,9.5,-0.35,9.506445182,9.5,-0.35,9.506445182,15.55344,-0.43608,15.5595521,0.49344,0.14392,0.514,15.06,-0.58,15.07116452,15.40504,-0.22228,15.40664356,0.81504,0.23772,0.849,14.59,-0.46,14.59724974,9.34,-0.82,9.375926621,9.34,-0.82,9.375926621
16/12/2020 19:30,9.13,-0.32,9.135606165,9.13,-0.32,9.135606165,14.88344,-0.29608,14.88638471,0.49344,0.14392,0.514,14.39,-0.44,14.39672532,14.87408,-0.18256,14.8752003,0.81408,0.23744,0.848,14.06,-0.42,14.06627172,9.03,-0.76,9.061925844,9.03,-0.76,9.061925844
16/12/2020 20:00,8.71,-0.29,8.714826447,8.71,-0.29,8.714826447,14.35536,0.26448,14.35779615,0.49536,0.14448,0.516,13.86,0.12,13.86051947,14.59792,-0.15144,14.5987055,0.81792,0.23856,0.852,13.78,-0.39,13.78551776,8.51,-0.45,8.521889462,8.51,-0.45,8.521889462
16/12/2020 20:30,8.49,-0.29,8.494951442,8.49,-0.29,8.494951442,13.89344,0.58392,13.90570522,0.49344,0.14392,0.514,13.4,0.44,13.40722193,14.03696,-0.15172,14.03777992,0.81696,0.23828,0.851,13.22,-0.39,13.2257514,8.17,-0.41,8.180281169,8.17,-0.41,8.180281169
16/12/2020 21:00,8.15,-0.14,8.151202365,8.15,-0.14,8.151202365,13.29536,0.60448,13.30909439,0.49536,0.14448,0.516,12.8,0.46,12.80826296,13.38696,0.72828,13.40675538,0.81696,0.23828,0.851,12.57,0.49,12.57954689,7.84,-0.35,7.847808611,7.84,-0.35,7.847808611
16/12/2020 21:30,7.56,0.33,7.567198953,7.56,0.33,7.567198953,12.70248,0.58364,12.71588116,0.49248,0.14364,0.513,12.21,0.44,12.21792536,12.85696,0.68828,12.87536989,0.81696,0.23828,0.851,12.04,0.45,12.04840653,7.34,-0.35,7.348339949,7.34,-0.35,7.348339949
16/12/2020 22:00,6.99,0.36,6.999264247,6.99,0.36,6.999264247,11.8592,0.7056,11.88017239,0.4992,0.1456,0.52,11.36,0.56,11.37379444,12.25312,0.66716,12.27126938,0.81312,0.23716,0.847,11.44,0.43,11.44807844,6.89,-0.42,6.902789291,6.89,-0.42,6.902789291
16/12/2020 22:30,6.45,0.39,6.461779941,6.45,0.39,6.461779941,11.14976,0.84868,11.1820126,0.50976,0.14868,0.531,10.64,0.7,10.66300145,11.41408,0.82744,11.44403247,0.81408,0.23744,0.848,10.6,0.59,10.61640711,6.49,-0.35,6.499430744,6.49,-0.35,6.499430744
16/12/2020 23:00,5.97,0.39,5.982725132,5.97,0.39,5.982725132,10.2788,0.8484,10.31375354,0.5088,0.1484,0.53,9.77,0.7,9.795044666,10.72504,0.74772,10.75107289,0.81504,0.23772,0.849,9.91,0.51,9.92311443,5.97,-0.29,5.977039401,5.97,-0.29,5.977039401
16/12/2020 23:30,5.61,0.42,5.625699956,5.61,0.42,5.625699956,9.62592,0.88756,9.666752226,0.50592,0.14756,0.527,9.12,0.74,9.149972678,9.86408,1.04744,9.919536521,0.81408,0.23744,0.848,9.05,0.81,9.086176313,5.56,-0.32,5.56920102,5.56,-0.32,5.56920102
17/12/2020 00:00,5.27,0.42,5.286709752,5.27,0.42,5.286709752,9.04592,0.88756,9.08935814,0.50592,0.14756,0.527,8.54,0.74,8.572000933,9.38216,0.94688,9.429820147,0.81216,0.23688,0.846,8.57,0.71,8.599360441,5.41,-0.42,5.426278651,5.41,-0.42,5.426278651
17/12/2020 00:30,5.22,0.43,5.237680784,5.22,0.43,5.237680784,9.54976,0.92868,9.594809149,0.50976,0.14868,0.531,9.04,0.78,9.073588044,9.25216,0.91688,9.29747996,0.81216,0.23688,0.846,8.44,0.68,8.467349054,5.54,-0.45,5.558246126,5.54,-0.45,5.558246126
17/12/2020 01:00,5.47,0.43,5.486875249,5.47,0.43,5.486875249,10.53976,0.87868,10.57632353,0.50976,0.14868,0.531,10.03,0.73,10.05653022,9.58216,0.86688,9.621292595,0.81216,0.23688,0.846,8.77,0.63,8.792599161,6.23,-0.41,6.243476596,6.23,-0.41,6.243476596
