Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
17/12/2020 01:30,5.4,0.43,5.417093317,5.4,0.43,5.417093317,10.79344,0.68392,10.81508639,0.49344,0.14392,0.514,10.3,0.54,10.31414563,9.58216,0.86688,9.621292595,0.81216,0.23688,0.846,8.77,0.63,8.792599161,6.2,-0.38,6.211634246,6.2,-0.38,6.211634246
17/12/2020 02:00,5.28,0.43,5.297480533,5.28,0.43,5.297480533,10.48344,0.65392,10.50381481,0.49344,0.14392,0.514,9.99,0.51,10.00300955,9.3712,0.8666,9.411184038,0.8112,0.2366,0.845,8.56,0.63,8.583152102,6.07,-0.44,6.085926388,6.07,-0.44,6.085926388
17/12/2020 02:30,5.15,0.43,5.167920278,5.15,0.43,5.167920278,10.26728,0.75504,10.29500481,0.49728,0.14504,0.518,9.77,0.61,9.789024466,9.27928,0.82604,9.31597442,0.80928,0.23604,0.843,8.47,0.59,8.49052413,5.9,-0.49,5.920312492,5.9,-0.49,5.920312492
17/12/2020 03:00,5.01,0.43,5.028419235,5.01,0.43,5.028419235,9.97072,0.84896,10.00679721,0.51072,0.14896,0.532,9.46,0.7,9.485863166,9.05216,0.85688,9.092625803,0.81216,0.23688,0.846,8.24,0.62,8.263292322,5.69,-0.51,5.712810167,5.69,-0.51,5.712810167
17/12/2020 03:30,4.87,0.43,4.888946717,4.87,0.43,4.888946717,9.67344,0.64392,9.694847828,0.49344,0.14392,0.514,9.18,0.5,9.193606474,8.64024,1.07632,8.707020845,0.81024,0.23632,0.844,7.83,0.84,7.874928571,5.47,-0.46,5.489307789,5.47,-0.46,5.489307789
17/12/2020 04:00,4.72,0.43,4.739546392,4.72,0.43,4.739546392,9.23248,0.62364,9.253518995,0.49248,0.14364,0.513,8.74,0.48,8.753170854,8.7112,0.9466,8.762480071,0.8112,0.2366,0.845,7.9,0.71,7.931840896,5.26,-0.46,5.280075757,5.26,-0.46,5.280075757
17/12/2020 04:30,4.76,0.41,4.777624933,4.76,0.41,4.777624933,8.95248,0.68364,8.978544526,0.49248,0.14364,0.513,8.46,0.54,8.477216524,8.7812,0.8766,8.824845664,0.8112,0.2366,0.845,7.97,0.64,7.99565507,5.1,-0.43,5.118095349,5.1,-0.43,5.118095349
17/12/2020 05:00,4.93,0.36,4.943126541,4.93,0.36,4.943126541,8.85248,0.70364,8.880400408,0.49248,0.14364,0.513,8.36,0.56,8.378734988,8.81216,0.87688,8.855680798,0.81216,0.23688,0.846,8,0.64,8.025559171,5.24,-0.46,5.260152089,5.24,-0.46,5.260152089
17/12/2020 05:30,5.16,0.32,5.169912959,5.16,0.32,5.169912959,8.88632,0.80476,8.922685795,0.49632,0.14476,0.517,8.39,0.66,8.415919439,9.07024,0.84632,9.109638368,0.81024,0.23632,0.844,8.26,0.61,8.282493586,5.9,-0.5,5.921148537,5.9,-0.5,5.921148537
17/12/2020 06:00,5.53,0.13,5.531527818,5.53,0.13,5.531527818,9.26824,0.73532,9.297363508,0.49824,0.14532,0.519,8.77,0.59,8.789823661,9.63312,0.88716,9.673885145,0.81312,0.23716,0.847,8.82,0.65,8.843918815,6.28,-0.57,6.305814777,6.28,-0.57,6.305814777
17/12/2020 06:30,6.33,-0.36,6.340228702,6.33,-0.36,6.340228702,10.11344,0.54392,10.12805596,0.49344,0.14392,0.514,9.62,0.4,9.628312417,10.71408,0.71744,10.73807387,0.81408,0.23744,0.848,9.9,0.48,9.911629533,7.06,-0.64,7.088949146,7.06,-0.64,7.088949146
17/12/2020 07:00,7.35,-0.56,7.371302463,7.35,-0.56,7.371302463,10.92208,0.54644,10.93574086,0.50208,0.14644,0.523,10.42,0.4,10.42767472,11.916,-0.022,11.91602031,0.816,0.238,0.85,11.1,-0.26,11.10304463,7.86,-0.76,7.896657521,7.86,-0.76,7.896657521
17/12/2020 07:30,8.17,-0.73,8.202548384,8.17,-0.73,8.202548384,11.82976,0.51868,11.84112539,0.50976,0.14868,0.531,11.32,0.37,11.32604521,13.85504,-0.51228,13.86450736,0.81504,0.23772,0.849,13.04,-0.75,13.06155044,9.22,-1.11,9.286576334,9.22,-1.11,9.286576334
17/12/2020 08:00,8.69,-0.81,8.727668646,8.69,-0.81,8.727668646,12.28072,0.58896,12.29483459,0.51072,0.14896,0.532,11.77,0.44,11.77822143,14.886,-0.742,14.90448121,0.816,0.238,0.85,14.07,-0.98,14.10408806,9.67,-1.21,9.745409176,9.67,-1.21,9.745409176
17/12/2020 08:30,9.02,-0.84,9.059028646,9.02,-0.84,9.059028646,12.494,0.647,12.51074119,0.504,0.147,0.525,11.99,0.5,12.00042083,15.846,-0.942,15.87397493,0.816,0.238,0.85,15.03,-1.18,15.07624953,10.07,-1.23,10.14484105,10.07,-1.23,10.14484105
17/12/2020 09:00,9.23,-0.96,9.279789868,9.23,-0.96,9.279789868,12.77728,0.54504,12.78889959,0.49728,0.14504,0.518,12.28,0.4,12.28651293,16.34696,-1.12172,16.38540073,0.81696,0.23828,0.851,15.53,-1.36,15.58943553,10.29,-1.23,10.36325239,10.29,-1.23,10.36325239
17/12/2020 09:30,9.49,-0.96,9.538432785,9.49,-0.96,9.538432785,13.06304,0.52672,13.07365473,0.50304,0.14672,0.524,12.56,0.38,12.56574709,16.84792,-1.20144,16.89070355,0.81792,0.23856,0.852,16.03,-1.44,16.09454877,10.76,-1.29,10.83705218,10.76,-1.29,10.83705218
17/12/2020 10:00,9.37,-0.96,9.419049846,9.37,-0.96,9.419049846,13.06688,0.52784,13.07753677,0.50688,0.14784,0.528,12.56,0.38,12.56574709,16.79696,-1.20172,16.839893,0.81696,0.23828,0.851,15.98,-1.44,16.04474992,11.03,-1.33,11.10989649,11.03,-1.33,11.10989649
17/12/2020 10:30,9.45,-0.84,9.487259878,9.45,-0.84,9.487259878,13.16656,0.26608,13.1692483,0.22656,0.06608,0.236,12.94,0.2,12.9415455,16.85696,-1.08172,16.89163161,0.81696,0.23828,0.851,16.04,-1.32,16.09422257,10.77,-1.27,10.84462079,10.77,-1.27,10.84462079
17/12/2020 11:00,9.6,-0.92,9.64398258,9.6,-0.92,9.64398258,13.13,-0.34,13.13440139,0,0,0,13.13,-0.34,13.13440139,16.836,-1.202,16.87885363,0.816,0.238,0.85,16.02,-1.44,16.0845889,10.98,-1.46,11.07664209,10.98,-1.46,11.07664209
17/12/2020 11:30,9.64,-0.96,9.687682901,9.64,-0.96,9.687682901,13.13,-0.25,13.13237983,0,0,0,13.13,-0.25,13.13237983,17.14696,-1.45172,17.20830405,0.81696,0.23828,0.851,16.33,-1.69,16.41721657,10.85,-1.46,10.94778973,10.85,-1.46,10.94778973
17/12/2020 12:00,9.55,-0.98,9.60015104,9.55,-0.98,9.60015104,13.13,-0.28,13.13298519,0,0,0,13.13,-0.28,13.13298519,17.10504,-1.45228,17.16658121,0.81504,0.23772,0.849,16.29,-1.69,16.37742959,10.85,-1.63,10.97175465,10.85,-1.63,10.97175465
17/12/2020 12:30,9.55,-1,9.602213287,9.55,-1,9.602213287,13.16744,-0.26908,13.17018907,0.03744,0.01092,0.039,13.13,-0.28,13.13298519,16.85408,-1.20256,16.89692763,0.81408,0.23744,0.848,16.04,-1.44,16.10450869,10.85,-1.68,10.97929415,10.85,-1.68,10.97929415
17/12/2020 13:00,9.55,-0.98,9.60015104,9.55,-0.98,9.60015104,13.17704,-0.26628,13.1797302,0.04704,0.01372,0.049,13.13,-0.28,13.13298519,16.83024,-1.13368,16.86837896,0.81024,0.23632,0.844,16.02,-1.37,16.07847319,10.54,-1.29,10.61864869,10.54,-1.29,10.61864869
17/12/2020 13:30,9.59,-0.88,9.630290754,9.59,-0.88,9.630290754,13.178,0.264,13.18064414,0.048,0.014,0.05,13.13,0.25,13.13237983,16.81312,-1.00284,16.84300128,0.81312,0.23716,0.847,16,-1.24,16.04797807,10.7,-1.03,10.74946045,10.7,-1.03,10.74946045
17/12/2020 14:00,9.47,-0.91,9.513621813,9.47,-0.91,9.513621813,13.138,-0.276,13.14089875,0.048,0.014,0.05,13.09,-0.29,13.09321198,16.83696,-1.18172,16.87837919,0.81696,0.23828,0.851,16.02,-1.42,16.0828107,10.8,-1.15,10.86105428,10.8,-1.15,10.86105428
17/12/2020 14:30,9.59,-0.89,9.631209685,9.59,-0.89,9.631209685,13.21896,0.37428,13.2242576,0.04896,0.01428,0.051,13.17,0.36,13.17491935,16.896,-1.122,16.93321293,0.816,0.238,0.85,16.08,-1.36,16.13740995,10.8,-1.24,10.87095212,10.8,-1.24,10.87095212
17/12/2020 15:00,9.53,-0.89,9.571468017,9.53,-0.89,9.571468017,13.078,0.424,13.08487142,0.048,0.014,0.05,13.03,0.41,13.0364489,16.406,-0.882,16.42969142,0.816,0.238,0.85,15.59,-1.12,15.63017914,10.53,-1.46,10.63073375,10.53,-1.46,10.63073375
17/12/2020 15:30,9.31,-0.71,9.33703379,9.31,-0.71,9.33703379,13.148,0.444,13.15549467,0.048,0.014,0.05,13.1,0.43,13.10705535,16.42408,-0.88256,16.44777541,0.81408,0.23744,0.848,15.61,-1.12,15.6501278,10.36,-1.35,10.44758824,10.36,-1.35,10.44758824
17/12/2020 16:00,9.72,-0.69,9.744459965,9.72,-0.69,9.744459965,13.86896,0.33428,13.87298795,0.04896,0.01428,0.051,13.82,0.32,13.82370428,16.956,-0.922,16.98104885,0.816,0.238,0.85,16.14,-1.16,16.18163156,10.34,-1.1,10.39834602,10.34,-1.1,10.39834602
17/12/2020 16:30,10.04,-0.72,10.06578363,10.04,-0.72,10.06578363,15.01704,-0.52628,15.02625905,0.04704,0.01372,0.049,14.97,-0.54,14.97973631,17.64504,-1.00228,17.67348301,0.81504,0.23772,0.849,16.83,-1.24,16.87561851,10.81,-1.18,10.87421262,10.81,-1.18,10.87421262
17/12/2020 17:00,10.31,-0.64,10.32984511,10.31,-0.64,10.32984511,15.988,-0.626,16.00025062,0.048,0.014,0.05,15.94,-0.64,15.95284301,17.77312,-0.88284,17.79503304,0.81312,0.23716,0.847,16.96,-1.12,16.9969409,10.4,-1.04,10.45187065,10.4,-1.04,10.45187065
17/12/2020 17:30,10.14,-0.4,10.14788648,10.14,-0.4,10.14788648,16.248,-0.516,16.25619144,0.048,0.014,0.05,16.2,-0.53,16.20866743,17.05408,-0.43256,17.05956485,0.81408,0.23744,0.848,16.24,-0.67,16.25381494,10.18,-0.95,10.22423102,10.18,-0.95,10.22423102
17/12/2020 18:00,9.98,-0.35,9.986135389,9.98,-0.35,9.986135389,16.188,-0.516,16.19622178,0.048,0.014,0.05,16.14,-0.53,16.14869964,16.6212,-0.3134,16.62415438,0.8112,0.2366,0.845,15.81,-0.55,15.81956384,9.86,-0.89,9.900085858,9.86,-0.89,9.900085858
17/12/2020 18:30,9.62,-0.33,9.625658419,9.62,-0.33,9.625658419,15.928,-0.496,15.93572088,0.048,0.014,0.05,15.88,-0.51,15.88818744,16.17504,-0.27228,16.17733153,0.81504,0.23772,0.849,15.36,-0.51,15.36846446,9.15,-0.49,9.163110825,9.15,-0.49,9.163110825
17/12/2020 19:00,9.17,-0.23,9.172883952,9.17,-0.23,9.172883952,15.448,-0.456,15.45472873,0.048,0.014,0.05,15.4,-0.47,15.40717041,15.41312,-0.20284,15.41445465,0.81312,0.23716,0.847,14.6,-0.44,14.60662863,8.89,-0.53,8.905784637,8.89,-0.53,8.905784637
17/12/2020 19:30,8.6,0.3,8.605230967,8.6,0.3,8.605230967,14.918,-0.426,14.92408121,0.048,0.014,0.05,14.87,-0.44,14.87650833,14.97312,-0.16284,14.97400546,0.81312,0.23716,0.847,14.16,-0.4,14.16564859,8.65,-0.59,8.670098039,8.65,-0.59,8.670098039
17/12/2020 20:00,8.35,0.3,8.355387484,8.35,0.3,8.355387484,14.52704,-0.42628,14.53329301,0.04704,0.01372,0.049,14.48,-0.44,14.48668354,14.64216,-0.14312,14.64285945,0.81216,0.23688,0.846,13.83,-0.38,13.83521955,8.28,-0.52,8.296312434,8.28,-0.52,8.296312434
17/12/2020 20:30,7.88,0.34,7.887331615,7.88,0.34,7.887331615,13.928,0.404,13.93385804,0.048,0.014,0.05,13.88,0.39,13.88547803,14.21312,-0.14284,14.21383774,0.81312,0.23716,0.847,13.4,-0.38,13.40538698,7.93,-0.4,7.940081864,7.93,-0.4,7.940081864
17/12/2020 21:00,7.68,0.34,7.687522358,7.68,0.34,7.687522358,13.488,0.304,13.49142543,0.048,0.014,0.05,13.44,0.29,13.44312836,13.6812,-0.1434,13.68195151,0.8112,0.2366,0.845,12.87,-0.38,12.87560872,7.66,-0.43,7.672059697,7.66,-0.43,7.672059697
17/12/2020 21:30,7.18,0.38,7.190048679,7.18,0.38,7.190048679,12.848,0.454,12.85601882,0.048,0.014,0.05,12.8,0.44,12.80756027,12.99216,0.18688,12.99350398,0.81216,0.23688,0.846,12.18,-0.05,12.18010263,7.22,-0.3,7.226229999,7.22,-0.3,7.226229999
17/12/2020 22:00,6.73,0.45,6.745027798,6.73,0.45,6.745027798,11.82992,0.51456,11.84110549,0.04992,0.01456,0.052,11.78,0.5,11.79060643,12.1312,0.7366,12.15354241,0.8112,0.2366,0.845,11.32,0.5,11.33103702,6.74,-0.28,6.745813517,6.74,-0.28,6.745813517
17/12/2020 22:30,6.26,0.45,6.27615328,6.26,0.45,6.27615328,11.108,0.554,11.12180651,0.048,0.014,0.05,11.06,0.54,11.07317479,11.3512,0.8166,11.380535,0.8112,0.2366,0.845,10.54,0.58,10.55594619,6.29,-0.29,6.296681666,6.29,-0.29,6.296681666
17/12/2020 23:00,5.84,0.49,5.860520455,5.84,0.49,5.860520455,10.408,0.554,10.42273381,0.048,0.014,0.05,10.36,0.54,10.37406381,10.66928,0.81604,10.70044191,0.80928,0.23604,0.843,9.86,0.58,9.877044092,5.87,-0.33,5.879268662,5.87,-0.33,5.879268662
17/12/2020 23:30,5.4,0.52,5.424979263,5.4,0.52,5.424979263,9.72704,0.55372,9.742787743,0.04704,0.01372,0.049,9.68,0.54,9.695050284,9.79832,1.01576,9.850829569,0.80832,0.23576,0.842,8.99,0.78,9.023774155,5.56,-0.37,5.572297551,5.56,-0.37,5.572297551
18/12/2020 00:00,5.13,0.55,5.15939919,5.13,0.55,5.15939919,8.948,0.664,8.972602744,0.048,0.014,0.05,8.9,0.65,8.923704388,9.49832,0.85576,9.536792333,0.80832,0.23576,0.842,8.69,0.62,8.712089302,5.27,-0.42,5.286709752,5.27,-0.42,5.286709752
18/12/2020 00:30,5.05,0.55,5.079862203,5.05,0.55,5.079862203,9.588,0.634,9.608938547,0.048,0.014,0.05,9.54,0.62,9.560125522,9.40928,0.85604,9.448140272,0.80928,0.23604,0.843,8.6,0.62,8.622319873,5.37,-0.33,5.38013011,5.37,-0.33,5.38013011
18/12/2020 01:00,5.41,0.51,5.433985646,5.41,0.51,5.433985646,10.648,0.554,10.66240217,0.048,0.014,0.05,10.6,0.54,10.6137458,9.5864,0.8252,9.621851173,0.8064,0.2352,0.84,8.78,0.59,8.799801134,6.18,-0.55,6.20442584,6.18,-0.55,6.20442584
18/12/2020 01:30,5.41,0.51,5.433985646,5.41,0.51,5.433985646,10.68704,0.55372,10.70137514,0.04704,0.01372,0.049,10.64,0.54,10.65369419,9.39544,0.89492,9.437964537,0.80544,0.23492,0.839,8.59,0.66,8.615317754,6.16,-0.52,6.18190909,6.16,-0.52,6.18190909
18/12/2020 02:00,5.16,0.56,5.190298643,5.16,0.56,5.190298643,10.38704,0.57372,10.40287242,0.04704,0.01372,0.049,10.34,0.56,10.35515331,9.23832,0.89576,9.281645458,0.80832,0.23576,0.842,8.43,0.66,8.455796828,5.92,-0.4,5.933498125,5.92,-0.4,5.933498125
18/12/2020 02:30,5.01,0.56,5.041200254,5.01,0.56,5.041200254,10.258,0.514,10.27086949,0.048,0.014,0.05,10.21,0.5,10.22223557,9.12736,0.85548,9.167363121,0.80736,0.23548,0.841,8.32,0.62,8.34306898,5.7,-0.4,5.714017851,5.7,-0.4,5.714017851
18/12/2020 03:00,4.88,0.56,4.912026059,4.88,0.56,4.912026059,9.96704,0.55372,9.982409138,0.04704,0.01372,0.049,9.92,0.54,9.934686709,8.93736,0.89548,8.98210934,0.80736,0.23548,0.841,8.13,0.66,8.156745675,5.52,-0.4,5.534473778,5.52,-0.4,5.534473778
18/12/2020 03:30,4.75,0.56,4.782896612,4.75,0.56,4.782896612,9.45512,0.65316,9.477653307,0.04512,0.01316,0.047,9.41,0.64,9.43173897,8.55448,1.07464,8.62171556,0.80448,0.23464,0.838,7.75,0.84,7.795389663,5.3,-0.44,5.318232789,5.3,-0.44,5.318232789
18/12/2020 04:00,4.64,0.56,4.673670934,4.64,0.56,4.673670934,9.02704,0.60372,9.047205591,0.04704,0.01372,0.049,8.98,0.59,8.999361088,8.57448,0.93464,8.625268645,0.80448,0.23464,0.838,7.77,0.7,7.801467811,5.13,-0.56,5.160474784,5.13,-0.56,5.160474784
18/12/2020 04:30,4.6,0.48,4.624975676,4.6,0.48,4.624975676,8.69704,0.60372,8.717968949,0.04704,0.01372,0.049,8.65,0.59,8.670098039,8.57448,0.85464,8.616966798,0.80448,0.23464,0.838,7.77,0.62,7.794696915,5.01,-0.49,5.033905045,5.01,-0.49,5.033905045
18/12/2020 05:00,4.75,0.45,4.771268175,4.75,0.45,4.771268175,8.53704,0.60372,8.558360228,0.04704,0.01372,0.049,8.49,0.59,8.510475897,8.5764,0.8552,8.618932881,0.8064,0.2352,0.84,7.77,0.62,7.794696915,5.09,-0.54,5.118564252,5.09,-0.54,5.118564252
18/12/2020 05:30,4.91,0.37,4.923921202,4.91,0.37,4.923921202,8.76704,0.52372,8.7826689,0.04704,0.01372,0.049,8.72,0.51,8.734901259,8.9064,0.7952,8.941828896,0.8064,0.2352,0.84,8.1,0.56,8.119334948,5.59,-0.49,5.611434754,5.59,-0.49,5.611434754
18/12/2020 06:00,5.23,0.27,5.23696477,5.23,0.27,5.23696477,9.00608,0.47344,9.018515532,0.04608,0.01344,0.048,8.96,0.46,8.971800265,9.30832,0.79576,9.342272486,0.80832,0.23576,0.842,8.5,0.56,8.518427085,5.81,-0.52,5.833223808,5.81,-0.52,5.833223808
18/12/2020 06:30,5.94,-0.21,5.943710962,5.94,-0.21,5.943710962,9.79608,0.42344,9.805227422,0.04608,0.01344,0.048,9.75,0.41,9.758616705,10.13832,0.70576,10.16285539,0.80832,0.23576,0.842,9.33,0.47,9.341830656,6.59,-0.64,6.621004456,6.59,-0.64,6.621004456
18/12/2020 07:00,6.77,-0.41,6.782403704,6.77,-0.41,6.782403704,10.4724,0.3682,10.47887079,0.0624,0.0182,0.065,10.41,0.35,10.4158821,11.22832,-0.12424,11.22900733,0.80832,0.23576,0.842,10.42,-0.36,10.42621696,7.39,-0.89,7.443399761,7.39,-0.89,7.443399761
18/12/2020 07:30,7.41,-0.55,7.43038357,7.41,-0.55,7.43038357,10.93336,0.19848,10.93516142,0.06336,0.01848,0.066,10.87,0.18,10.87149024,12.78024,-0.36368,12.78541347,0.81024,0.23632,0.844,11.97,-0.6,11.98502816,8.17,-0.85,8.214097638,8.17,-0.85,8.214097638
18/12/2020 08:00,8.02,-0.68,8.048776305,8.02,-0.68,8.048776305,11.59272,-0.17504,11.5940414,0.46272,0.13496,0.482,11.13,-0.31,11.13431632,13.99024,-0.67368,14.00645066,0.81024,0.23632,0.844,13.18,-0.91,13.21137767,8.88,-1.26,8.968946426,8.88,-1.26,8.968946426
18/12/2020 08:30,8.34,-0.68,8.367675902,8.34,-0.68,8.367675902,11.9348,0.5614,11.94799653,0.4848,0.1414,0.505,11.45,0.42,11.45770047,14.7312,-0.7734,14.75148809,0.8112,0.2366,0.845,13.92,-1.01,13.95659342,9.08,-1.07,9.14282779,9.08,-1.07,9.14282779
18/12/2020 09:00,8.57,-0.68,8.596935501,8.57,-0.68,8.596935501,12.23112,0.54616,12.24330785,0.50112,0.14616,0.522,11.73,0.4,11.73681814,15.30312,-0.90284,15.32972935,0.81312,0.23716,0.847,14.49,-1.14,14.53477554,9.41,-1.12,9.4764181,9.41,-1.12,9.4764181
18/12/2020 09:30,8.9,-0.7,8.927485648,8.9,-0.7,8.927485648,12.5192,0.5456,12.53108327,0.4992,0.1456,0.52,12.02,0.4,12.02665373,15.7312,-0.9034,15.75711855,0.8112,0.2366,0.845,14.92,-1.14,14.9634889,10.26,-1.44,10.36055983,10.26,-1.44,10.36055983
18/12/2020 10:00,9.02,-0.72,9.048690513,9.02,-0.72,9.048690513,12.66112,0.54616,12.67289432,0.50112,0.14616,0.522,12.16,0.4,12.16657717,15.86216,-0.86312,15.88562545,0.81216,0.23688,0.846,15.05,-1.1,15.09014579,10.61,-1.44,10.70727323,10.61,-1.44,10.70727323
18/12/2020 10:30,9.1,-0.72,9.128439078,9.1,-0.72,9.128439078,12.94824,0.54532,12.95971809,0.49824,0.14532,0.519,12.45,0.4,12.45642405,15.83928,-0.86396,15.86282503,0.80928,0.23604,0.843,15.03,-1.1,15.07019907,10.49,-1.41,10.58433749,10.49,-1.41,10.58433749
18/12/2020 11:00,9.28,-0.78,9.312722481,9.28,-0.78,9.312722481,13.22016,0.54588,13.2314253,0.50016,0.14588,0.521,12.72,0.4,12.72628775,15.8412,-0.7934,15.86105611,0.8112,0.2366,0.845,15.03,-1.03,15.06525141,10.6,-1.5,10.70560601,10.6,-1.5,10.70560601
18/12/2020 11:30,9.51,-0.8,9.543589471,9.51,-0.8,9.543589471,13.36536,0.51448,13.37525841,0.49536,0.14448,0.516,12.87,0.37,12.87531747,16.38024,-0.99368,16.41035229,0.81024,0.23632,0.844,15.57,-1.23,15.61850825,10.62,-1.43,10.71584341,10.62,-1.43,10.71584341
18/12/2020 12:00,9.54,-0.8,9.573484214,9.54,-0.8,9.573484214,13.3492,0.5156,13.35915357,0.4992,0.1456,0.52,12.85,0.37,12.85532574,16.4812,-1.0234,16.51294344,0.8112,0.2366,0.845,15.67,-1.26,15.72057569,10.29,-1.1,10.34862793,10.29,-1.1,10.34862793
18/12/2020 12:30,9.64,-0.75,9.669131295,9.64,-0.75,9.669131295,13.65152,0.53336,13.66193512,0.49152,0.14336,0.512,13.16,0.39,13.16577761,16.42312,-0.76284,16.44082709,0.81312,0.23716,0.847,15.61,-1,15.64199795,10.6,-1.03,10.64992488,10.6,-1.03,10.64992488
18/12/2020 13:00,9.43,-0.64,9.45169297,9.43,-0.64,9.45169297,13.60672,0.53196,13.61711462,0.48672,0.14196,0.507,13.12,0.39,13.12579521,16.26024,-0.61368,16.27181637,0.81024,0.23632,0.844,15.45,-0.85,15.47336421,10.32,-1.15,10.38387693,10.32,-1.15,10.38387693
18/12/2020 13:30,9.26,-0.56,9.276917592,9.26,-0.56,9.276917592,13.46728,0.55504,13.47871285,0.49728,0.14504,0.518,12.97,0.41,12.97647872,16.07024,-0.44368,16.07636357,0.81024,0.23632,0.844,15.26,-0.68,15.27514321,10.11,-1.06,10.16541686,10.11,-1.06,10.16541686
18/12/2020 14:00,9.22,-0.56,9.236990852,9.22,-0.56,9.236990852,13.19864,0.55252,13.2101997,0.48864,0.14252,0.509,12.71,0.41,12.71661118,15.87928,-0.44396,15.885485,0.80928,0.23604,0.843,15.07,-0.68,15.08533394,10.02,-1.1,10.08019841,10.02,-1.1,10.08019841
18/12/2020 14:30,9.17,-0.52,9.184731896,9.17,-0.52,9.184731896,13.15344,0.57392,13.16595488,0.49344,0.14392,0.514,12.66,0.43,12.66730042,15.58024,-0.36368,15.584484,0.81024,0.23632,0.844,14.77,-0.6,14.78218184,9.57,-0.87,9.609464085,9.57,-0.87,9.609464085
18/12/2020 15:00,9.06,-0.5,9.07378642,9.06,-0.5,9.07378642,13.1844,0.6242,13.19916774,0.4944,0.1442,0.515,12.69,0.48,12.69907477,15.17832,-0.19424,15.17956281,0.80832,0.23576,0.842,14.37,-0.43,14.3764321,9.52,-1.03,9.575557425,9.52,-1.03,9.575557425
18/12/2020 15:30,9.01,-0.38,9.018009758,9.01,-0.38,9.018009758,13.28728,0.66504,13.30391251,0.49728,0.14504,0.518,12.79,0.52,12.80056639,15.21216,-0.19312,15.21338579,0.81216,0.23688,0.846,14.4,-0.43,14.40641871,9.27,-0.75,9.300290318,9.27,-0.75,9.300290318
18/12/2020 16:00,8.95,-0.38,8.958063407,8.95,-0.38,8.958063407,13.71688,0.47784,13.72520047,0.50688,0.14784,0.528,13.21,0.33,13.21412123,15.6612,-0.3334,15.66474835,0.8112,0.2366,0.845,14.85,-0.57,14.86093537,9.38,-0.71,9.406832623,9.38,-0.71,9.406832623
18/12/2020 16:30,9.12,-0.34,9.126335519,9.12,-0.34,9.126335519,14.59248,-0.37636,14.59733261,0.49248,0.14364,0.513,14.1,-0.52,14.10958539,15.8712,-0.4334,15.87711639,0.8112,0.2366,0.845,15.06,-0.67,15.07489635,9.45,-0.93,9.495651636,9.45,-0.93,9.495651636
18/12/2020 17:00,9.2,-0.31,9.205221344,9.2,-0.31,9.205221344,14.97536,-0.40552,14.98084956,0.49536,0.14448,0.516,14.48,-0.55,14.49044168,15.86928,-0.39396,15.87416934,0.80928,0.23604,0.843,15.06,-0.63,15.07317153,9.57,-1.11,9.634157981,9.57,-1.11,9.634157981
18/12/2020 17:30,8.89,0.29,8.894728776,8.89,0.29,8.894728776,15.52864,-0.47748,15.53597913,0.48864,0.14252,0.509,15.04,-0.62,15.05277383,15.47312,-0.23284,15.47487179,0.81312,0.23716,0.847,14.66,-0.47,14.66753217,9.41,-0.77,9.44145116,9.41,-0.77,9.44145116
18/12/2020 18:00,8.68,0.29,8.684843119,8.68,0.29,8.684843119,15.36864,-0.47748,15.3760555,0.48864,0.14252,0.509,14.88,-0.62,14.89291107,14.9612,-0.2334,14.96302045,0.8112,0.2366,0.845,14.15,-0.47,14.1578035,9.05,-0.7,9.077031453,9.05,-0.7,9.077031453
18/12/2020 18:30,8.47,0.32,8.476042709,8.47,0.32,8.476042709,14.9596,-0.3272,14.96317787,0.4896,0.1428,0.51,14.47,-0.47,14.47763102,14.67216,0.41688,14.67808121,0.81216,0.23688,0.846,13.86,0.18,13.86116878,8.61,-0.53,8.626297004,8.61,-0.53,8.626297004
18/12/2020 19:00,8.24,0.34,8.24701158,8.24,0.34,8.24701158,14.39768,-0.30776,14.40096891,0.48768,0.14224,0.508,13.91,-0.45,13.91727703,14.1012,0.6966,14.11839555,0.8112,0.2366,0.845,13.29,0.46,13.29795849,8.36,-0.53,8.376783392,8.36,-0.53,8.376783392
18/12/2020 19:30,7.81,0.39,7.819731453,7.81,0.39,7.819731453,13.99056,-0.35692,13.99511204,0.49056,0.14308,0.511,13.5,-0.5,13.50925609,13.5612,0.7166,13.58012007,0.8112,0.2366,0.845,12.75,0.48,12.75903209,7.9,-0.53,7.917758521,7.9,-0.53,7.917758521
18/12/2020 20:00,7.44,0.45,7.453596447,7.44,0.45,7.453596447,13.5196,-0.3072,13.52308974,0.4896,0.1428,0.51,13.03,-0.45,13.03776821,13.52024,0.61632,13.53428018,0.81024,0.23632,0.844,12.71,0.38,12.7156793,7.54,-0.44,7.552827285,7.54,-0.44,7.552827285
18/12/2020 20:30,7.15,0.45,7.164146844,7.15,0.45,7.164146844,13.15056,-0.27692,13.15347532,0.49056,0.14308,0.511,12.66,-0.42,12.66696491,13.13024,0.66632,13.14713599,0.81024,0.23632,0.844,12.32,0.43,12.32750177,7.29,-0.44,7.303266393,7.29,-0.44,7.303266393
18/12/2020 21:00,6.98,0.51,6.998607004,6.98,0.51,6.998607004,12.73056,-0.30692,12.73425922,0.49056,0.14308,0.511,12.24,-0.45,12.24826927,12.65928,0.66604,12.676789,0.80928,0.23604,0.843,11.85,0.43,11.85779912,7.12,-0.48,7.136161433,7.12,-0.48,7.136161433
18/12/2020 21:30,6.69,0.54,6.711758339,6.69,0.54,6.711758339,12.03344,0.64392,12.05065605,0.49344,0.14392,0.514,11.54,0.5,11.55082681,12.29928,0.66604,12.31730075,0.80928,0.23604,0.843,11.49,0.43,11.49804331,6.88,-0.43,6.893424403,6.88,-0.43,6.893424403
18/12/2020 22:00,6.46,0.51,6.480100308,6.46,0.51,6.480100308,11.43152,0.67336,11.45133456,0.49152,0.14336,0.512,10.94,0.53,10.95283068,11.70928,0.69604,11.72994927,0.80928,0.23604,0.843,10.9,0.46,10.9097021,6.44,-0.43,6.454339625,6.44,-0.43,6.454339625
18/12/2020 22:30,6.07,0.59,6.098606398,6.07,0.59,6.098606398,10.82864,0.63252,10.84709757,0.48864,0.14252,0.509,10.34,0.49,10.35160374,10.8264,0.8752,10.86171773,0.8064,0.2352,0.84,10.02,0.64,10.04041832,6.07,-0.41,6.08383103,6.07,-0.41,6.08383103
18/12/2020 23:00,5.68,0.59,5.710560393,5.68,0.59,5.710560393,10.30864,0.63252,10.32802693,0.48864,0.14252,0.509,9.82,0.49,9.832217451,10.1164,1.0552,10.17128291,0.8064,0.2352,0.84,9.31,0.82,9.346041943,5.84,-0.45,5.85731167,5.84,-0.45,5.85731167
18/12/2020 23:30,5.27,0.59,5.302923722,5.27,0.59,5.302923722,9.62592,0.82756,9.661428021,0.50592,0.14756,0.527,9.12,0.68,9.145315741,9.59832,1.08576,9.659535268,0.80832,0.23576,0.842,8.79,0.85,8.831002208,5.42,-0.33,5.430036832,5.42,-0.33,5.430036832
19/12/2020 00:00,4.97,0.64,5.011037817,4.97,0.64,5.011037817,9.04688,0.89784,9.091323028,0.50688,0.14784,0.528,8.54,0.75,8.572869998,9.33024,0.92632,9.376110452,0.81024,0.23632,0.844,8.52,0.69,8.547894478,5.23,-0.1,5.230955936,5.23,-0.1,5.230955936
19/12/2020 00:30,4.91,0.64,4.951535115,4.91,0.64,4.951535115,9.52112,0.87616,9.561348357,0.50112,0.14616,0.522,9.02,0.73,9.049491698,9.12736,0.95548,9.177235019,0.80736,0.23548,0.841,8.32,0.72,8.351095736,5.35,-0.33,5.360167908,5.35,-0.33,5.360167908
19/12/2020 01:00,5.14,0.64,5.17969111,5.14,0.64,5.17969111,10.47496,0.84728,10.50917078,0.50496,0.14728,0.526,9.97,0.7,9.994543511,9.23024,0.97632,9.281731045,0.81024,0.23632,0.844,8.42,0.74,8.452455265,5.97,-0.3,5.977532936,5.97,-0.3,5.977532936
19/12/2020 01:30,5.14,0.64,5.17969111,5.14,0.64,5.17969111,10.52496,0.81728,10.55664386,0.50496,0.14728,0.526,10.02,0.67,10.04237522,9.14024,0.97632,9.192235202,0.81024,0.23632,0.844,8.33,0.74,8.362804553,5.93,0,5.93,5.93,0,5.93
19/12/2020 02:00,4.97,0.61,5.007294679,4.97,0.61,5.007294679,10.31344,0.79392,10.34395251,0.49344,0.14392,0.514,9.82,0.65,9.841488709,8.9912,0.9466,9.040892047,0.8112,0.2366,0.845,8.18,0.71,8.210755142,5.77,0,5.77,5.77,0,5.77
19/12/2020 02:30,4.8,0.61,4.838605171,4.8,0.61,4.838605171,9.99056,0.78308,10.02120269,0.49056,0.14308,0.511,9.5,0.64,9.52153349,8.75928,0.94604,8.810220077,0.80928,0.23604,0.843,7.95,0.71,7.981641435,5.56,-0.32,5.56920102,5.56,-0.32,5.56920102
19/12/2020 03:00,4.58,0.65,4.625894508,4.58,0.65,4.625894508,9.70056,0.72308,9.727471871,0.49056,0.14308,0.511,9.21,0.58,9.228244687,8.41928,1.05604,8.485251687,0.80928,0.23604,0.843,7.61,0.82,7.654051215,5.38,-0.32,5.389508326,5.38,-0.32,5.389508326
19/12/2020 03:30,4.4,0.65,4.447752241,4.4,0.65,4.447752241,9.26208,0.83644,9.299771922,0.50208,0.14644,0.523,8.76,0.69,8.787132638,8.44928,0.91604,8.498791785,0.80928,0.23604,0.843,7.64,0.68,7.670202083,5.1,0,5.1,5.1,0,5.1
19/12/2020 04:00,4.48,0.45,4.502543725,4.48,0.45,4.502543725,8.78,0.76,8.812831554,0.48,0.14,0.5,8.3,0.62,8.323124413,8.31928,0.88604,8.366330534,0.80928,0.23604,0.843,7.51,0.65,7.538076678,4.91,-0.29,4.918556699,4.91,-0.29,4.918556699
19/12/2020 04:30,4.48,0.42,4.49964443,4.48,0.42,4.49964443,8.55304,0.79672,8.590067287,0.50304,0.14672,0.524,8.05,0.65,8.076199601,8.36024,0.88632,8.407090817,0.81024,0.23632,0.844,7.55,0.65,7.577928477,4.7,-0.29,4.708938309,4.7,-0.29,4.708938309
19/12/2020 05:00,4.48,0.42,4.49964443,4.48,0.42,4.49964443,8.2692,0.8156,8.309324401,0.4992,0.1456,0.52,7.77,0.67,7.798833246,8.29024,0.86632,8.335381791,0.81024,0.23632,0.844,7.48,0.63,7.506483864,4.7,-0.26,4.707185996,4.7,-0.26,4.707185996
19/12/2020 05:30,4.57,0.38,4.585771473,4.57,0.38,4.585771473,8.17592,0.91756,8.227246453,0.50592,0.14756,0.527,7.67,0.77,7.708553691,8.29216,0.86688,8.337349603,0.81216,0.23688,0.846,7.48,0.63,7.506483864,4.63,-0.28,4.638458796,4.63,-0.28,4.638458796
19/12/2020 06:00,4.8,0.34,4.8120266,4.8,0.34,4.8120266,8.21592,0.91756,8.266998113,0.50592,0.14756,0.527,7.71,0.77,7.748354664,8.47928,0.86604,8.5233922,0.80928,0.23604,0.843,7.67,0.63,7.69583004,4.88,-0.52,4.907626718,4.88,-0.52,4.907626718
19/12/2020 06:30,5.17,0.27,5.177045489,5.17,0.27,5.177045489,8.48688,0.83784,8.528136256,0.50688,0.14784,0.528,7.98,0.69,8.009775278,8.79832,0.96576,8.851165302,0.80832,0.23576,0.842,7.99,0.73,8.023278632,5.38,-0.7,5.425347915,5.38,-0.7,5.425347915
19/12/2020 07:00,5.41,0.17,5.412670321,5.41,0.17,5.412670321,8.74592,0.81756,8.784049237,0.50592,0.14756,0.527,8.24,0.67,8.267194204,9.36928,0.85604,9.40830549,0.80928,0.23604,0.843,8.56,0.62,8.5824239,5.66,-0.7,5.703121952,5.66,-0.7,5.703121952
19/12/2020 07:30,5.8,0.26,5.805824661,5.8,0.26,5.805824661,9.16496,0.77728,9.197861491,0.50496,0.14728,0.526,8.66,0.63,8.682885465,9.8364,0.5852,9.853792366,0.5664,0.1652,0.59,9.27,0.42,9.279509685,6.37,-0.73,6.411692444,6.37,-0.73,6.411692444
19/12/2020 08:00,6.03,0.29,6.036969438,6.03,0.29,6.036969438,9.25592,0.90756,9.300307533,0.50592,0.14756,0.527,8.75,0.76,8.782943698,10.27192,0.56056,10.28720409,0.48192,0.14056,0.502,9.79,0.42,9.799005052,6.48,-0.5,6.499261497,6.48,-0.5,6.499261497
19/12/2020 08:30,6.27,0.31,6.277658799,6.27,0.31,6.277658799,9.82496,1.05728,9.881684067,0.50496,0.14728,0.526,9.32,0.91,9.364320584,11.15216,0.77688,11.1791867,0.81216,0.23688,0.846,10.34,0.54,10.35409098,6.34,-0.6,6.368327881,6.34,-0.6,6.368327881
19/12/2020 09:00,6.59,0.31,6.597287321,6.59,0.31,6.597287321,10.29688,1.05784,10.35107546,0.50688,0.14784,0.528,9.79,0.91,9.832202195,11.82216,0.71688,11.84387538,0.81216,0.23688,0.846,11.01,0.48,11.02045825,6.78,-0.56,6.803087534,6.78,-0.56,6.803087534
19/12/2020 09:30,6.86,0.38,6.87051672,6.86,0.38,6.87051672,10.88208,0.94644,10.92315952,0.50208,0.14644,0.523,10.38,0.8,10.41078287,12.37312,0.68716,12.39218655,0.81312,0.23716,0.847,11.56,0.45,11.56875533,7.13,-0.54,7.150419568,7.13,-0.54,7.150419568
19/12/2020 10:00,6.96,0.38,6.970365844,6.96,0.38,6.970365844,11.34304,0.83672,11.37385848,0.50304,0.14672,0.524,10.84,0.69,10.86193813,12.71408,0.64744,12.73055414,0.81408,0.23744,0.848,11.9,0.41,11.90706093,7.39,-0.49,7.40622711,7.39,-0.49,7.40622711
19/12/2020 10:30,7.05,0.41,7.061911922,7.05,0.41,7.061911922,11.74592,0.77756,11.77162844,0.50592,0.14756,0.527,11.24,0.63,11.25764185,12.74408,0.67744,12.76207272,0.81408,0.23744,0.848,11.93,0.44,11.93811124,7.53,-0.49,7.545926053,7.53,-0.49,7.545926053
19/12/2020 11:00,7.24,0.37,7.249448255,7.24,0.37,7.249448255,12.15496,0.75728,12.17852723,0.50496,0.14728,0.526,11.65,0.61,11.66595903,12.74504,0.76772,12.76814155,0.81504,0.23772,0.849,11.93,0.53,11.94176704,7.72,-0.57,7.741014145,7.72,-0.57,7.741014145
19/12/2020 11:30,7.06,0.4,7.071322366,7.06,0.4,7.071322366,12.06112,0.78616,12.08671433,0.50112,0.14616,0.522,11.56,0.64,11.57770271,12.96312,0.63716,12.97876932,0.81312,0.23716,0.847,12.15,0.4,12.15658258,7.86,-0.57,7.880640837,7.86,-0.57,7.880640837
19/12/2020 12:00,6.91,0.4,6.921567741,6.91,0.4,6.921567741,12.06304,0.72672,12.08491026,0.50304,0.14672,0.524,11.56,0.58,11.57454103,12.86408,0.63744,12.87986351,0.81408,0.23744,0.848,12.05,0.4,12.05663718,7.62,-0.48,7.635103143,7.62,-0.48,7.635103143
19/12/2020 12:30,7.05,0.4,7.0613384,7.05,0.4,7.0613384,12.2392,0.7256,12.2606897,0.4992,0.1456,0.52,11.74,0.58,11.75431836,12.8612,0.6866,12.87951416,0.8112,0.2366,0.845,12.05,0.45,12.05839956,7.5,-0.38,7.509620496,7.5,-0.38,7.509620496
19/12/2020 13:00,6.98,0.4,6.991451924,6.98,0.4,6.991451924,12.0292,0.7656,12.05353873,0.4992,0.1456,0.52,11.53,0.62,11.54665753,12.84312,0.68716,12.86148981,0.81312,0.23716,0.847,12.03,0.45,12.03841352,7.5,-0.38,7.509620496,7.5,-0.38,7.509620496
19/12/2020 13:30,6.96,0.4,6.971484777,6.96,0.4,6.971484777,11.76344,0.76392,11.78821846,0.49344,0.14392,0.514,11.27,0.62,11.28704124,12.6612,0.7166,12.68146289,0.8112,0.2366,0.845,11.85,0.48,11.85971753,7.44,-0.38,7.44969798,7.44,-0.38,7.44969798
19/12/2020 14:00,6.78,0.45,6.794917218,6.78,0.45,6.794917218,11.69056,0.74308,11.71415217,0.49056,0.14308,0.511,11.2,0.6,11.21605991,12.5712,0.7166,12.59160772,0.8112,0.2366,0.845,11.76,0.48,11.76979184,7.27,-0.41,7.281552032,7.27,-0.41,7.281552032
19/12/2020 14:30,6.72,0.49,6.7378409,6.72,0.49,6.7378409,11.53056,0.74308,11.55447886,0.49056,0.14308,0.511,11.04,0.6,11.05629233,12.37928,0.80604,12.40549369,0.80928,0.23604,0.843,11.57,0.57,11.58403211,7.08,-0.41,7.091861533,7.08,-0.41,7.091861533
19/12/2020 15:00,6.6,0.53,6.621246106,6.6,0.53,6.621246106,11.41152,0.87336,11.44489172,0.49152,0.14336,0.512,10.92,0.73,10.94437298,12.2712,0.9566,12.30842935,0.8112,0.2366,0.845,11.46,0.72,11.48259553,7.14,-0.36,7.14906987,7.14,-0.36,7.14906987
19/12/2020 15:30,6.67,0.56,6.693466964,6.67,0.56,6.693466964,11.6392,0.9956,11.68170347,0.4992,0.1456,0.52,11.14,0.85,11.17238112,12.77312,0.77716,12.79674069,0.81312,0.23716,0.847,11.96,0.54,11.97218443,7.21,-0.32,7.217097755,7.21,-0.32,7.217097755
19/12/2020 16:00,6.94,0.56,6.962557002,6.94,0.56,6.962557002,12.30248,0.85364,12.33206047,0.49248,0.14364,0.513,11.81,0.71,11.83132283,13.24216,0.75688,13.2637728,0.81216,0.23688,0.846,12.43,0.52,12.44087216,7.51,-0.36,7.518623544,7.51,-0.36,7.518623544
19/12/2020 16:30,7.33,0.46,7.34441965,7.33,0.46,7.34441965,13.03304,0.72672,13.05328517,0.50304,0.14672,0.524,12.53,0.58,12.5434166,13.87504,0.69772,13.89257169,0.81504,0.23772,0.849,13.06,0.46,13.06809856,7.89,-0.39,7.899632903,7.89,-0.39,7.899632903
19/12/2020 17:00,7.79,0.4,7.800262816,7.79,0.4,7.800262816,13.844,0.587,13.85643912,0.504,0.147,0.525,13.34,0.44,13.3472544,14.71312,0.00716,14.71312174,0.81312,0.23716,0.847,13.9,-0.23,13.90190275,8.23,-0.52,8.246411341,8.23,-0.52,8.246411341
19/12/2020 17:30,8.16,0.37,8.168384173,8.16,0.37,8.168384173,14.48632,0.56476,14.49732462,0.49632,0.14476,0.517,13.99,0.42,13.99630308,14.99504,0.65772,15.00945769,0.81504,0.23772,0.849,14.18,0.42,14.18621866,8.4,-0.49,8.414279529,8.4,-0.49,8.414279529
19/12/2020 18:00,8.09,0.38,8.098919681,8.09,0.38,8.098919681,14.4748,0.5614,14.48568276,0.4848,0.1414,0.505,13.99,0.42,13.99630308,14.65408,0.71744,14.67163184,0.81408,0.23744,0.848,13.84,0.48,13.8483212,8.38,-0.51,8.39550475,8.38,-0.51,8.39550475
19/12/2020 18:30,7.82,0.41,7.830740706,7.82,0.41,7.830740706,14.22344,0.60392,14.23625529,0.49344,0.14392,0.514,13.73,0.46,13.73770359,14.376,0.718,14.39391885,0.816,0.238,0.85,13.56,0.48,13.56849292,7.99,-0.39,7.999512485,7.99,-0.39,7.999512485
19/12/2020 19:00,7.68,0.41,7.690936224,7.68,0.41,7.690936224,13.83632,0.65476,13.85180356,0.49632,0.14476,0.517,13.34,0.51,13.34974532,13.956,0.718,13.97445741,0.816,0.238,0.85,13.14,0.48,13.1487642,7.75,-0.3,7.755804278,7.75,-0.3,7.755804278
19/12/2020 19:30,7.37,0.43,7.38253344,7.37,0.43,7.38253344,13.5244,0.6842,13.54169579,0.4944,0.1442,0.515,13.03,0.54,13.04118476,13.49504,0.78772,13.51801048,0.81504,0.23772,0.849,12.68,0.55,12.69192263,7.52,-0.33,7.527237209,7.52,-0.33,7.527237209
19/12/2020 20:00,7.21,0.43,7.222811087,7.21,0.43,7.222811087,13.18824,0.74532,13.20928371,0.49824,0.14532,0.519,12.69,0.6,12.70417648,13.056,0.848,13.08351023,0.816,0.238,0.85,12.24,0.61,12.25519074,7.33,-0.3,7.336136585,7.33,-0.3,7.336136585
19/12/2020 20:30,6.96,0.46,6.975184585,6.96,0.46,6.975184585,12.72728,0.76504,12.75025264,0.49728,0.14504,0.518,12.23,0.62,12.24570537,12.76408,0.87744,12.79420334,0.81408,0.23744,0.848,11.95,0.64,11.9671258,7.2,-0.33,7.207558533,7.2,-0.33,7.207558533
19/12/2020 21:00,6.88,0.49,6.897427057,6.88,0.49,6.897427057,12.45248,0.78364,12.47711304,0.49248,0.14364,0.513,11.96,0.64,11.9771115,12.47504,0.90772,12.50802057,0.81504,0.23772,0.849,11.66,0.67,11.67923371,6.97,-0.33,6.977807679,6.97,-0.33,6.977807679
19/12/2020 21:30,6.55,0.52,6.5706088,6.55,0.52,6.5706088,11.93344,0.80392,11.96048818,0.49344,0.14392,0.514,11.44,0.66,11.45902265,12.25408,0.88744,12.28617216,0.81408,0.23744,0.848,11.44,0.65,11.45845103,6.63,-0.31,6.637243404,6.63,-0.31,6.637243404
19/12/2020 22:00,6.26,0.55,6.284114894,6.26,0.55,6.284114894,11.43576,0.77168,11.46176674,0.48576,0.14168,0.506,10.95,0.63,10.96810831,11.57504,0.92772,11.61215809,0.81504,0.23772,0.849,10.76,0.69,10.78210091,6.29,-0.33,6.298650649,6.29,-0.33,6.298650649
19/12/2020 22:30,5.99,0.59,6.018986626,5.99,0.59,6.018986626,10.74288,0.90084,10.78058363,0.48288,0.14084,0.503,10.26,0.76,10.28810964,10.99216,1.04688,11.04189926,0.81216,0.23688,0.846,10.18,0.81,10.21217411,6,-0.27,6.006071928,6,-0.27,6.006071928
19/12/2020 23:00,5.72,0.59,5.750347816,5.72,0.59,5.750347816,10.03152,1.04336,10.08563303,0.49152,0.14336,0.512,9.54,0.9,9.582358791,10.38312,1.07716,10.43884355,0.81312,0.23716,0.847,9.57,0.84,9.606794471,5.7,-0.34,5.710131347,5.7,-0.34,5.710131347
19/12/2020 23:30,5.33,0.62,5.365938874,5.33,0.62,5.365938874,9.37632,1.11476,9.442354929,0.49632,0.14476,0.517,8.88,0.97,8.932821503,9.7312,1.1566,9.799692699,0.8112,0.2366,0.845,8.92,0.92,8.96731844,5.47,-0.26,5.476175673,5.47,-0.26,5.476175673
20/12/2020 00:00,5.06,0.62,5.097842681,5.06,0.62,5.097842681,8.8492,1.1656,8.925635215,0.4992,0.1456,0.52,8.35,1.02,8.412068711,9.23696,1.19828,9.31436015,0.81696,0.23828,0.851,8.42,0.96,8.474550136,5.28,0.27,5.286898902,5.28,0.27,5.286898902
20/12/2020 00:30,5.02,0.62,5.058141951,5.02,0.62,5.058141951,9.3448,1.0114,9.399373224,0.4848,0.1414,0.505,8.86,0.87,8.902611976,9.12312,1.19716,9.201332001,0.81312,0.23716,0.847,8.31,0.96,8.365267479,5.4,-0.26,5.406255636,5.4,-0.26,5.406255636
20/12/2020 01:00,5.21,0.62,5.246760906,5.21,0.62,5.246760906,10.22768,1.01224,10.27764895,0.48768,0.14224,0.508,9.74,0.87,9.778778042,9.17504,1.23772,9.258148292,0.81504,0.23772,0.849,8.36,1,8.41959619,6.01,0,6.01,6.01,0,6.01
20/12/2020 01:30,5.21,0.62,5.246760906,5.21,0.62,5.246760906,10.2248,0.9714,10.27083994,0.4848,0.1414,0.505,9.74,0.83,9.775300507,9.06312,1.23716,9.147169453,0.81312,0.23716,0.847,8.25,1,8.310385069,6.08,0,6.08,6.08,0,6.08
20/12/2020 02:00,5.12,0.62,5.157402447,5.12,0.62,5.157402447,10.03576,1.00168,10.08562549,0.48576,0.14168,0.506,9.55,0.86,9.588644325,8.79216,1.25688,8.881544055,0.81216,0.23688,0.846,7.98,1.02,8.044923865,5.85,-0.4,5.863659267,5.85,-0.4,5.863659267
20/12/2020 02:30,4.9,0.62,4.939068738,4.9,0.62,4.939068738,9.69536,1.07448,9.754717464,0.49536,0.14448,0.516,9.2,0.93,9.246885962,8.5512,1.2566,8.643035636,0.8112,0.2366,0.845,7.74,1.02,7.806920007,5.65,-0.32,5.659054691,5.65,-0.32,5.659054691
20/12/2020 03:00,4.76,0.64,4.802832498,4.76,0.64,4.802832498,9.45536,1.04448,9.512873972,0.49536,0.14448,0.516,8.96,0.9,9.005087451,8.3312,1.2966,8.431492454,0.8112,0.2366,0.845,7.52,1.06,7.594339998,5.43,-0.35,5.441268235,5.43,-0.35,5.441268235
20/12/2020 03:30,4.6,0.64,4.644308345,4.6,0.64,4.644308345,9.04536,1.08448,9.110139099,0.49536,0.14448,0.516,8.55,0.94,8.601517308,8.0912,1.2966,8.194430365,0.8112,0.2366,0.845,7.28,1.06,7.356765594,5.19,-0.33,5.200480747,5.19,-0.33,5.200480747
20/12/2020 04:00,4.46,0.64,4.505685297,4.46,0.64,4.505685297,8.70536,1.05448,8.768992006,0.49536,0.14448,0.516,8.21,0.91,8.260278446,8.00024,1.26632,8.0998399,0.81024,0.23632,0.844,7.19,1.03,7.263401407,4.98,-0.37,4.993726064,4.98,-0.37,4.993726064
20/12/2020 04:30,4.39,0.62,4.433565157,4.39,0.62,4.433565157,8.38632,1.09476,8.457473772,0.49632,0.14476,0.517,7.89,0.95,7.94698685,8.00024,1.24632,8.096737219,0.81024,0.23632,0.844,7.19,1.01,7.260592262,4.87,-0.37,4.884035217,4.87,-0.37,4.884035217
20/12/2020 05:00,4.31,0.62,4.354365625,4.31,0.62,4.354365625,8.11632,1.12476,8.193884024,0.49632,0.14476,0.517,7.62,0.98,7.682759921,7.88928,1.24604,7.98707422,0.80928,0.23604,0.843,7.08,1.01,7.151678125,4.76,-0.37,4.774358596,4.76,-0.37,4.774358596
20/12/2020 05:30,4.31,0.62,4.354365625,4.31,0.62,4.354365625,8.02152,1.12336,8.099797578,0.49152,0.14336,0.512,7.53,0.98,7.593503803,7.85024,1.24632,7.948558461,0.81024,0.23632,0.844,7.04,1.01,7.112081271,4.69,-0.35,4.703041569,4.69,-0.35,4.703041569
20/12/2020 06:00,4.37,0.62,4.413762567,4.37,0.62,4.413762567,7.89824,1.09532,7.973827249,0.49824,0.14532,0.519,7.4,0.95,7.460730527,7.8512,1.2466,7.94955049,0.8112,0.2366,0.845,7.04,1.01,7.112081271,4.78,-0.39,4.795883652,4.78,-0.39,4.795883652
20/12/2020 06:30,4.52,0.68,4.570864251,4.52,0.68,4.570864251,8.05824,1.03532,8.124476562,0.49824,0.14532,0.519,7.56,0.89,7.612207301,8.17504,1.20772,8.263768305,0.81504,0.23772,0.849,7.36,0.97,7.423644657,5.04,-0.43,5.058309994,5.04,-0.43,5.058309994
20/12/2020 07:00,4.64,0.68,4.689562879,4.64,0.68,4.689562879,8.3292,0.9856,8.387310654,0.4992,0.1456,0.52,7.83,0.84,7.874928571,8.40408,1.18744,8.487554088,0.81408,0.23744,0.848,7.59,0.95,7.649222183,5.35,-0.48,5.371489551,5.35,-0.48,5.371489551
20/12/2020 07:30,4.85,0.68,4.897438106,4.85,0.68,4.897438106,8.59248,0.96364,8.646346893,0.49248,0.14364,0.513,8.1,0.82,8.141400371,8.856,1.128,8.927548376,0.816,0.238,0.85,8.04,0.89,8.089109963,5.59,-0.45,5.608083452,5.59,-0.45,5.608083452
20/12/2020 08:00,5.03,0.68,5.075756101,5.03,0.68,5.075756101,8.88288,0.89084,8.92743821,0.48288,0.14084,0.503,8.4,0.75,8.433415678,9.17504,1.15772,9.247792958,0.81504,0.23772,0.849,8.36,0.92,8.410469666,5.64,-0.42,5.655616677,5.64,-0.42,5.655616677
20/12/2020 08:30,5.23,0.8,5.290831693,5.23,0.8,5.290831693,9.29096,1.00028,9.344650759,0.48096,0.14028,0.501,8.81,0.86,8.851875507,9.75504,1.26772,9.837068639,0.81504,0.23772,0.849,8.94,1.03,8.999138848,5.67,-0.38,5.682719419,5.67,-0.38,5.682719419
20/12/2020 09:00,5.67,0.8,5.726159271,5.67,0.8,5.726159271,10.09768,1.04224,10.15132531,0.48768,0.14224,0.508,9.61,0.9,9.652051595,10.038,1.054,10.09318384,0.288,0.084,0.3,9.75,0.97,9.798132475,6.5,0.18,6.50249183,6.5,0.18,6.50249183
20/12/2020 09:30,6.13,0.72,6.172139013,6.13,0.72,6.172139013,10.8444,1.0842,10.89846324,0.4944,0.1442,0.515,10.35,0.94,10.39259833,11.10512,1.13816,11.16329245,0.64512,0.18816,0.672,10.46,0.95,10.50305194,6.44,-0.14,6.441521559,6.44,-0.14,6.441521559
20/12/2020 10:00,6.57,0.67,6.6040745,6.57,0.67,6.6040745,11.4944,0.9742,11.53560995,0.4944,0.1442,0.515,11,0.83,11.03126919,11.78792,1.09856,11.83899878,0.81792,0.23856,0.852,10.97,0.86,11.00365848,6.7,-0.26,6.705042878,6.7,-0.26,6.705042878
20/12/2020 10:30,6.86,0.64,6.889789547,6.86,0.64,6.889789547,11.7844,0.9742,11.82459932,0.4944,0.1442,0.515,11.29,0.83,11.32046819,12.20696,1.01828,12.2493578,0.81696,0.23828,0.851,11.39,0.78,11.4166764,6.97,-0.26,6.974847669,6.97,-0.26,6.974847669
20/12/2020 11:00,7.06,0.57,7.08297254,7.06,0.57,7.08297254,12.18632,0.93476,12.22211812,0.49632,0.14476,0.517,11.69,0.79,11.71666335,12.49696,1.01828,12.53837722,0.81696,0.23828,0.851,11.68,0.78,11.70601555,7.22,-0.5,7.237292311,7.22,-0.5,7.237292311
20/12/2020 11:30,7.22,0.57,7.24246505,7.22,0.57,7.24246505,12.45632,0.89476,12.48841477,0.49632,0.14476,0.517,11.96,0.75,11.98349281,12.99408,0.92744,13.02713553,0.81408,0.23744,0.848,12.18,0.69,12.19952868,7.45,-0.47,7.464810781,7.45,-0.47,7.464810781
20/12/2020 12:00,7.22,0.57,7.24246505,7.22,0.57,7.24246505,12.6644,0.8242,12.69119116,0.4944,0.1442,0.515,12.17,0.68,12.18898273,13.136,0.958,13.17088683,0.816,0.238,0.85,12.32,0.72,12.34102103,7.27,-0.38,7.27992445,7.27,-0.38,7.27992445
20/12/2020 12:30,7.22,0.57,7.24246505,7.22,0.57,7.24246505,13.09344,0.79392,13.11748756,0.49344,0.14392,0.514,12.6,0.65,12.61675473,13.46312,0.89716,13.49297952,0.81312,0.23716,0.847,12.65,0.66,12.66720569,7.39,-0.34,7.397817246,7.39,-0.34,7.397817246
20/12/2020 13:00,7.4,0.57,7.421920237,7.4,0.57,7.421920237,13.22344,0.79392,13.24725158,0.49344,0.14392,0.514,12.73,0.65,12.74658386,13.26504,1.00772,13.30326222,0.81504,0.23772,0.849,12.45,0.77,12.47378852,7.39,-0.32,7.396925037,7.39,-0.32,7.396925037
20/12/2020 13:30,7.44,0.61,7.464964836,7.44,0.61,7.464964836,13.3044,0.8142,13.32929034,0.4944,0.1442,0.515,12.81,0.67,12.8275095,13.39408,0.97744,13.42969724,0.81408,0.23744,0.848,12.58,0.74,12.60174591,7.6,-0.32,7.606733859,7.6,-0.32,7.606733859
20/12/2020 14:00,7.41,0.61,7.435065568,7.41,0.61,7.435065568,13.08056,0.81308,13.10580593,0.49056,0.14308,0.511,12.59,0.67,12.60781504,13.39408,0.97744,13.42969724,0.81408,0.23744,0.848,12.58,0.74,12.60174591,7.53,-0.34,7.537672054,7.53,-0.34,7.537672054
20/12/2020 14:30,7.22,0.63,7.247434029,7.22,0.63,7.247434029,12.88576,0.84168,12.91321943,0.48576,0.14168,0.506,12.4,0.7,12.41974235,13.30312,0.97716,13.33895961,0.81312,0.23716,0.847,12.49,0.74,12.51190233,7.58,-0.34,7.587621498,7.58,-0.34,7.587621498
20/12/2020 15:00,7.22,0.67,7.251020618,7.22,0.67,7.251020618,12.98384,0.90112,13.01507274,0.48384,0.14112,0.504,12.5,0.76,12.52308269,13.07408,1.04744,13.11597112,0.81408,0.23744,0.848,12.26,0.81,12.28672861,7.48,-0.34,7.487723285,7.48,-0.34,7.487723285
20/12/2020 15:30,7.3,0.67,7.330682097,7.3,0.67,7.330682097,12.82768,1.00224,12.86677346,0.48768,0.14224,0.508,12.34,0.86,12.36993129,13.36408,1.04744,13.40506489,0.81408,0.23744,0.848,12.55,0.81,12.57611228,7.48,-0.31,7.486421041,7.48,-0.31,7.486421041
20/12/2020 16:00,7.53,0.67,7.559748673,7.53,0.67,7.559748673,12.98152,1.03336,13.02258401,0.49152,0.14336,0.512,12.49,0.89,12.52166922,13.64312,1.01716,13.68098453,0.81312,0.23716,0.847,12.83,0.78,12.85368819,7.57,-0.4,7.580560665,7.57,-0.4,7.580560665
20/12/2020 16:30,7.97,0.52,7.986945599,7.97,0.52,7.986945599,14.09576,0.69168,14.11272019,0.48576,0.14168,0.506,13.61,0.55,13.62110862,14.35504,0.84772,14.38004877,0.81504,0.23772,0.849,13.54,0.61,13.5537338,8.06,-0.42,8.07093551,8.06,-0.42,8.07093551
20/12/2020 17:00,8.45,0.42,8.460431431,8.45,0.42,8.460431431,14.8548,0.5014,14.86325957,0.4848,0.1414,0.505,14.37,0.36,14.37450869,15.016,0.738,15.03412452,0.816,0.238,0.85,14.2,0.5,14.20880009,8.29,-0.35,8.29738513,8.29,-0.35,8.29738513
20/12/2020 17:30,8.54,0.42,8.550321631,8.54,0.42,8.550321631,15.2144,0.6142,15.22679247,0.4944,0.1442,0.515,14.72,0.47,14.72750149,15.08504,0.75772,15.10405811,0.81504,0.23772,0.849,14.27,0.52,14.27947128,8.23,-0.44,8.241753454,8.23,-0.44,8.241753454
20/12/2020 18:00,8.42,0.45,8.432016366,8.42,0.45,8.432016366,15.01384,0.59112,15.02547219,0.48384,0.14112,0.504,14.53,0.45,14.53696667,14.80408,0.78744,14.82500747,0.81408,0.23744,0.848,13.99,0.55,14.00080712,8.2,-0.42,8.210749052,8.2,-0.42,8.210749052
20/12/2020 18:30,8.23,0.45,8.24229337,8.23,0.45,8.24229337,14.63808,0.58944,14.64994285,0.47808,0.13944,0.498,14.16,0.45,14.16714862,14.32792,0.83856,14.35243793,0.81792,0.23856,0.852,13.51,0.6,13.5233169,7.92,-0.17,7.921824285,7.92,-0.17,7.921824285
20/12/2020 19:00,7.94,0.49,7.955105279,7.94,0.49,7.955105279,14.11672,0.66196,14.13223176,0.48672,0.14196,0.507,13.63,0.52,13.63991569,14.07696,0.83828,14.10189761,0.81696,0.23828,0.851,13.26,0.6,13.27356772,7.77,-0.01,7.770006435,7.77,-0.01,7.770006435
20/12/2020 19:30,7.76,0.51,7.776740963,7.76,0.51,7.776740963,13.79096,0.58028,13.80316278,0.48096,0.14028,0.501,13.31,0.44,13.31727074,13.75696,0.83828,13.78247662,0.81696,0.23828,0.851,12.94,0.6,12.95390289,7.54,-0.26,7.544481427,7.54,-0.26,7.544481427
20/12/2020 20:00,7.4,0.56,7.421158939,7.4,0.56,7.421158939,13.40904,0.57972,13.42156582,0.47904,0.13972,0.499,12.93,0.44,12.9374843,13.416,0.788,13.439122,0.816,0.238,0.85,12.6,0.55,12.61199826,7.35,-0.31,7.35653451,7.35,-0.31,7.35653451
20/12/2020 20:30,7.11,0.51,7.128267672,7.11,0.51,7.128267672,13.21384,0.66112,13.23036837,0.48384,0.14112,0.504,12.73,0.52,12.74061615,13.24696,0.73828,13.26751697,0.81696,0.23828,0.851,12.43,0.5,12.44005225,7.14,-0.24,7.144032475,7.14,-0.24,7.144032475
20/12/2020 21:00,6.79,0.55,6.812238986,6.79,0.55,6.812238986,12.55,0.62,12.56530541,0.48,0.14,0.5,12.07,0.48,12.07954055,12.68696,0.80828,12.71268149,0.81696,0.23828,0.851,11.87,0.57,11.88367788,6.95,-0.28,6.955638001,6.95,-0.28,6.955638001
20/12/2020 21:30,6.61,0.55,6.632842528,6.61,0.55,6.632842528,12.24384,0.73112,12.26564937,0.48384,0.14112,0.504,11.76,0.59,11.77479087,12.436,0.808,12.46222131,0.816,0.238,0.85,11.62,0.57,11.63397181,6.7,0.25,6.704662557,6.7,0.25,6.704662557
20/12/2020 22:00,6.41,0.55,6.433552673,6.41,0.55,6.433552673,11.67152,0.87336,11.70415041,0.49152,0.14336,0.512,11.18,0.73,11.20380739,11.99696,0.80828,12.02415759,0.81696,0.23828,0.851,11.18,0.57,11.19452098,6.44,-0.21,6.443423003,6.44,-0.21,6.443423003
20/12/2020 22:30,5.95,0.59,5.979180546,5.95,0.59,5.979180546,11.00768,0.87224,11.04218373,0.48768,0.14224,0.508,10.52,0.73,10.54529753,11.20312,0.88716,11.23819161,0.81312,0.23716,0.847,10.39,0.65,10.4103122,6.22,-0.34,6.229285673,6.22,-0.34,6.229285673
20/12/2020 23:00,5.61,0.62,5.64415627,5.61,0.62,5.64415627,10.15728,0.96504,10.20302108,0.49728,0.14504,0.518,9.66,0.82,9.694740842,10.416,0.948,10.45905158,0.816,0.238,0.85,9.6,0.71,9.626219403,5.83,-0.27,5.836248795,5.83,-0.27,5.836248795
20/12/2020 23:30,5.14,0.65,5.180936209,5.14,0.65,5.180936209,9.3996,0.9628,9.448781085,0.4896,0.1428,0.51,8.91,0.82,8.947653324,9.54408,1.20744,9.620154593,0.81408,0.23744,0.848,8.73,0.97,8.783723584,5.51,-0.29,5.517626301,5.51,-0.29,5.517626301
21/12/2020 00:00,4.85,0.65,4.893362852,4.85,0.65,4.893362852,8.8248,0.9214,8.872771439,0.4848,0.1414,0.505,8.34,0.78,8.376395406,9.25504,1.04772,9.314154959,0.81504,0.23772,0.849,8.44,0.81,8.478779393,5.36,-0.33,5.370148974,5.36,-0.33,5.370148974
21/12/2020 00:30,4.9,0.61,4.937823407,4.9,0.61,4.937823407,9.42768,0.96224,9.476658483,0.48768,0.14224,0.508,8.94,0.82,8.977527499,9.15312,1.04716,9.212825289,0.81312,0.23716,0.847,8.34,0.81,8.379242209,5.48,-0.37,5.492476673,5.48,-0.37,5.492476673
21/12/2020 01:00,5.19,0.56,5.22012452,5.19,0.56,5.22012452,10.30112,0.96616,10.34632971,0.50112,0.14616,0.522,9.8,0.82,9.834246285,9.35312,0.98716,9.405069835,0.81312,0.23716,0.847,8.54,0.75,8.572869998,6.2,-0.42,6.214209523,6.2,-0.42,6.214209523
