Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
21/12/2020 01:30,5.22,0.56,5.249952381,5.22,0.56,5.249952381,10.36304,0.96672,10.40803274,0.50304,0.14672,0.524,9.86,0.82,9.894038609,9.38216,1.00688,9.436033785,0.81216,0.23688,0.846,8.57,0.77,8.604522067,6.23,-0.46,6.24695926,6.23,-0.46,6.24695926
21/12/2020 02:00,5.1,0.56,5.13065298,5.1,0.56,5.13065298,10.1944,0.8942,10.23354215,0.4944,0.1442,0.515,9.7,0.75,9.728951639,9.2212,1.0066,9.275978277,0.8112,0.2366,0.845,8.41,0.77,8.445176138,6.05,-0.52,6.072305987,6.05,-0.52,6.072305987
21/12/2020 02:30,4.89,0.56,4.921960991,4.89,0.56,4.921960991,10.07384,0.79112,10.10485642,0.48384,0.14112,0.504,9.59,0.65,9.612002913,9.00408,1.00744,9.060264455,0.81408,0.23744,0.848,8.19,0.77,8.226116945,5.81,-0.29,5.817233019,5.81,-0.29,5.817233019
21/12/2020 03:00,4.79,0.56,4.822623767,4.79,0.56,4.822623767,9.85672,0.73196,9.883860309,0.48672,0.14196,0.507,9.37,0.59,9.388556865,8.72216,1.00688,8.780084419,0.81216,0.23688,0.846,7.91,0.77,7.947389509,5.63,-0.38,5.642809584,5.63,-0.38,5.642809584
21/12/2020 03:30,4.69,0.56,4.723314514,4.69,0.56,4.723314514,9.36864,0.83252,9.405557134,0.48864,0.14252,0.509,8.88,0.69,8.90676709,8.36216,1.19688,8.447380754,0.81216,0.23688,0.846,7.55,0.96,7.610788395,5.35,-0.45,5.368891878,5.35,-0.45,5.368891878
21/12/2020 04:00,4.56,0.56,4.594257285,4.56,0.56,4.594257285,8.97632,0.93476,9.024859944,0.49632,0.14476,0.517,8.48,0.79,8.516718852,8.44024,1.03632,8.503623369,0.81024,0.23632,0.844,7.63,0.8,7.671825076,5.2,-0.47,5.221197181,5.2,-0.47,5.221197181
21/12/2020 04:30,4.5,0.56,4.534710575,4.5,0.56,4.534710575,8.68152,0.93336,8.731549141,0.49152,0.14336,0.512,8.19,0.79,8.228013126,8.36504,1.03772,8.429161109,0.81504,0.23772,0.849,7.55,0.8,7.592265801,5,-0.3,5.008991915,5,-0.3,5.008991915
21/12/2020 05:00,4.5,0.53,4.531103618,4.5,0.53,4.531103618,8.40864,0.90252,8.456936147,0.48864,0.14252,0.509,7.92,0.76,7.956381087,8.40312,1.00716,8.463261605,0.81312,0.23716,0.847,7.59,0.77,7.628957989,5.02,-0.3,5.028956154,5.02,-0.3,5.028956154
21/12/2020 05:30,4.6,0.53,4.630431945,4.6,0.53,4.630431945,8.55112,0.95616,8.60441138,0.50112,0.14616,0.522,8.05,0.81,8.090648923,8.636,1.008,8.694628227,0.816,0.238,0.85,7.82,0.77,7.857817763,5.12,-0.27,5.127114198,5.12,-0.27,5.127114198
21/12/2020 06:00,4.88,0.46,4.901632381,4.88,0.46,4.901632381,8.734,0.897,8.779941059,0.504,0.147,0.525,8.23,0.75,8.264103097,9.10504,0.95772,9.155270668,0.81504,0.23772,0.849,8.29,0.72,8.321207845,5.36,-0.44,5.378029379,5.36,-0.44,5.378029379
21/12/2020 06:30,5.51,0.39,5.523784934,5.51,0.39,5.523784934,9.37112,0.78616,9.404038367,0.50112,0.14616,0.522,8.87,0.64,8.893059091,9.786,0.978,9.834748599,0.816,0.238,0.85,8.97,0.74,9.00047221,6.2,-0.39,6.212254019,6.2,-0.39,6.212254019
21/12/2020 07:00,5.99,0.39,6.002682734,5.99,0.39,6.002682734,9.94688,0.71784,9.972748668,0.50688,0.14784,0.528,9.44,0.57,9.45719303,10.636,0.758,10.66297613,0.816,0.238,0.85,9.82,0.52,9.833758183,6.72,-0.5,6.738575517,6.72,-0.5,6.738575517
21/12/2020 07:30,6.71,0.28,6.715839486,6.71,0.28,6.715839486,10.42496,0.65728,10.44565977,0.50496,0.14728,0.526,9.92,0.51,9.933101228,11.89312,-0.08284,11.8934085,0.81312,0.23716,0.847,11.08,-0.32,11.08461998,7.72,-0.95,7.778232447,7.72,-0.95,7.778232447
21/12/2020 08:00,7.11,-0.3,7.116326299,7.11,-0.3,7.116326299,10.90112,0.53616,10.91429727,0.50112,0.14616,0.522,10.4,0.39,10.40730993,13.14504,-0.41228,13.15150377,0.81504,0.23772,0.849,12.33,-0.65,12.34712112,7.94,-1.02,8.005248278,7.94,-1.02,8.005248278
21/12/2020 08:30,7.53,-0.3,7.535973726,7.53,-0.3,7.535973726,11.62016,0.61588,11.63646968,0.50016,0.14588,0.521,11.12,0.47,11.12992812,14.366,-0.602,14.37860772,0.816,0.238,0.85,13.55,-0.84,13.57601193,8.35,-0.95,8.403868157,8.35,-0.95,8.403868157
21/12/2020 09:00,7.96,-0.28,7.964923101,7.96,-0.28,7.964923101,12.19728,0.57504,12.21082759,0.49728,0.14504,0.518,11.7,0.43,11.70789904,15.04792,-0.60144,15.05993448,0.81792,0.23856,0.852,14.23,-0.84,14.25477113,8.94,-0.97,8.992469071,8.94,-0.97,8.992469071
21/12/2020 09:30,8.29,-0.3,8.295426451,8.29,-0.3,8.295426451,12.80688,0.57784,12.8199093,0.50688,0.14784,0.528,12.3,0.43,12.30751397,15.84696,-0.69172,15.86204961,0.81696,0.23828,0.851,15.03,-0.93,15.05874497,9.34,-0.99,9.392321332,9.34,-0.99,9.392321332
21/12/2020 10:00,8.39,-0.3,8.395361815,8.39,-0.3,8.395361815,13.00792,0.56856,13.0203396,0.57792,0.16856,0.602,12.43,0.4,12.43643438,16.46888,-0.88116,16.49243619,0.81888,0.23884,0.853,15.65,-1.12,15.69002549,9.75,-1.02,9.803208658,9.75,-1.02,9.803208658
21/12/2020 10:30,8.46,-0.33,8.466433724,8.46,-0.33,8.466433724,13.39752,0.57136,13.40969777,0.58752,0.17136,0.612,12.81,0.4,12.8162436,16.59696,-0.97172,16.62538183,0.81696,0.23828,0.851,15.78,-1.21,15.82632301,9.87,-0.91,9.911861581,9.87,-0.91,9.911861581
21/12/2020 11:00,8.73,-0.39,8.738706998,8.73,-0.39,8.738706998,13.49656,0.57108,13.50863665,0.58656,0.17108,0.611,12.91,0.4,12.91619526,16.61888,-0.89116,16.64275634,0.81888,0.23884,0.853,15.8,-1.13,15.84035669,10.08,-0.99,10.1284994,10.08,-0.99,10.1284994
21/12/2020 11:30,8.84,-0.41,8.849502811,8.84,-0.41,8.849502811,13.6156,0.5508,13.62673637,0.5856,0.1708,0.61,13.03,0.38,13.03553988,17.006,-0.932,17.0315196,0.816,0.238,0.85,16.19,-1.17,16.23222104,10.15,-0.95,10.19436119,10.15,-0.95,10.19436119
21/12/2020 12:00,8.77,-0.43,8.780535291,8.77,-0.43,8.780535291,13.47752,0.55136,13.48879324,0.58752,0.17136,0.612,12.89,0.38,12.89560002,16.72696,-0.99172,16.75633311,0.81696,0.23828,0.851,15.91,-1.23,15.95747474,10.01,-0.92,10.05218882,10.01,-0.92,10.05218882
21/12/2020 12:30,8.73,-0.41,8.739622417,8.73,-0.41,8.739622417,13.68752,-0.27864,13.69035588,0.58752,0.17136,0.612,13.1,-0.45,13.10772673,16.72504,-0.95228,16.75212823,0.81504,0.23772,0.849,15.91,-1.19,15.95444139,10.09,-0.92,10.1318557,10.09,-0.92,10.1318557
21/12/2020 13:00,8.67,-0.39,8.678767194,8.67,-0.39,8.678767194,13.68656,0.57108,13.69846915,0.58656,0.17108,0.611,13.1,0.4,13.10610545,16.79504,-0.91228,16.81979855,0.81504,0.23772,0.849,15.98,-1.15,16.02132641,10.09,-0.92,10.1318557,10.09,-0.92,10.1318557
21/12/2020 13:30,8.46,-0.32,8.466049846,8.46,-0.32,8.466049846,13.56368,0.57024,13.57566163,0.58368,0.17024,0.608,12.98,0.4,12.98616187,16.46312,-0.86284,16.48571542,0.81312,0.23716,0.847,15.65,-1.1,15.68861052,9.95,-0.89,9.989724721,9.95,-0.89,9.989724721
21/12/2020 14:00,8.4,-0.34,8.406878136,8.4,-0.34,8.406878136,13.26984,0.59912,13.28335795,0.57984,0.16912,0.604,12.69,0.43,12.69728317,16.53312,-1.01284,16.56411488,0.81312,0.23716,0.847,15.72,-1.25,15.76961953,9.89,-1.07,9.947713305,9.89,-1.07,9.947713305
21/12/2020 14:30,8.48,-0.38,8.488509881,8.48,-0.38,8.488509881,13.36656,0.60108,13.38006814,0.58656,0.17108,0.611,12.78,0.43,12.78723191,16.53216,-1.01312,16.5631738,0.81216,0.23688,0.846,15.72,-1.25,15.76961953,9.64,-1.13,9.706003297,9.64,-1.13,9.706003297
21/12/2020 15:00,8.48,-0.32,8.486035588,8.48,-0.32,8.486035588,13.2256,0.6608,13.24209772,0.5856,0.1708,0.61,12.64,0.49,12.64949406,15.84928,-0.63396,15.86195391,0.80928,0.23604,0.843,15.04,-0.87,15.06514188,9.53,-1.24,9.610332981,9.53,-1.24,9.610332981
21/12/2020 15:30,8.55,-0.29,8.554916715,8.55,-0.29,8.554916715,13.25656,0.71108,13.27561742,0.58656,0.17108,0.611,12.67,0.54,12.68150228,15.89928,-0.61396,15.9111298,0.80928,0.23604,0.843,15.09,-0.85,15.11392074,9.36,-1.21,9.437886416,9.36,-1.21,9.437886416
21/12/2020 16:00,8.76,-0.39,8.768677209,8.76,-0.39,8.768677209,13.84752,0.56136,13.85889372,0.58752,0.17136,0.612,13.26,0.39,13.26573405,16.35928,-0.64396,16.37194938,0.80928,0.23604,0.843,15.55,-0.88,15.57488042,9.41,-1.17,9.482457487,9.41,-1.17,9.482457487
21/12/2020 16:30,9.22,-0.36,9.227025523,9.22,-0.36,9.227025523,15.00024,-0.31368,15.00351943,0.57024,0.16632,0.594,14.43,-0.48,14.43798116,16.6612,-0.6734,16.67480294,0.8112,0.2366,0.845,15.85,-0.91,15.87610154,9.73,-1.2,9.803718682,9.73,-1.2,9.803718682
21/12/2020 17:00,9.24,-0.29,9.244549746,9.24,-0.29,9.244549746,15.39312,-0.28284,15.39571829,0.57312,0.16716,0.597,14.82,-0.45,14.82683041,16.52928,-0.54396,16.53822813,0.80928,0.23604,0.843,15.72,-0.78,15.73933925,9.54,-1.02,9.594373351,9.54,-1.02,9.594373351
21/12/2020 17:30,9.27,-0.32,9.275521549,9.27,-0.32,9.275521549,15.58408,-0.28256,15.58664138,0.57408,0.16744,0.598,15.01,-0.45,15.01674399,16.10024,-0.40368,16.10529992,0.81024,0.23632,0.844,15.29,-0.64,15.30338851,9.24,-0.93,9.286684015,9.24,-0.93,9.286684015
21/12/2020 18:00,9.11,0,9.11,9.11,0,9.11,15.61656,-0.21892,15.61809438,0.58656,0.17108,0.611,15.03,-0.39,15.03505903,15.40024,-0.23368,15.4020128,0.81024,0.23632,0.844,14.59,-0.47,14.59756829,9.1,-0.81,9.135978327,9.1,-0.81,9.135978327
21/12/2020 18:30,8.82,0.31,8.825446164,8.82,0.31,8.825446164,15.20656,0.44108,15.21295562,0.58656,0.17108,0.611,14.62,0.27,14.62249295,14.94216,0.09688,14.94247407,0.81216,0.23688,0.846,14.13,-0.14,14.13069354,8.68,-0.58,8.699356298,8.68,-0.58,8.699356298
21/12/2020 19:00,8.54,0.33,8.5463735,8.54,0.33,8.5463735,14.64464,0.52052,14.6538876,0.58464,0.17052,0.609,14.06,0.35,14.06435566,14.47024,-0.07368,14.47042758,0.81024,0.23632,0.844,13.66,-0.31,13.66351712,8.51,-0.59,8.530427891,8.51,-0.59,8.530427891
21/12/2020 19:30,8.21,0.33,8.216629479,8.21,0.33,8.216629479,14.35216,-0.14312,14.35287358,0.57216,0.16688,0.596,13.78,-0.31,13.7834865,14.03024,0.62632,14.04421273,0.81024,0.23632,0.844,13.22,0.39,13.2257514,8.13,-0.66,8.156745675,8.13,-0.66,8.156745675
21/12/2020 20:00,7.84,0.37,7.848726011,7.84,0.37,7.848726011,13.82928,-0.24396,13.83143166,0.56928,0.16604,0.593,13.26,-0.41,13.2663371,13.8812,-0.1534,13.88204758,0.8112,0.2366,0.845,13.07,-0.39,13.07581737,7.78,-0.46,7.793587107,7.78,-0.46,7.793587107
21/12/2020 20:30,7.48,0.41,7.491228204,7.48,0.41,7.491228204,13.46928,-0.21396,13.47097927,0.56928,0.16604,0.593,12.9,-0.38,12.90559569,13.49312,-0.15284,13.4939856,0.81312,0.23716,0.847,12.68,-0.39,12.68599622,7.52,-0.43,7.53228385,7.52,-0.43,7.53228385
21/12/2020 21:00,7.08,0.45,7.094286433,7.08,0.45,7.094286433,12.70928,0.01604,12.70929012,0.56928,0.16604,0.593,12.14,-0.15,12.14092665,13.08024,0.39632,13.0862427,0.81024,0.23632,0.844,12.27,0.16,12.27104315,7.28,-0.43,7.292688119,7.28,-0.43,7.292688119
21/12/2020 21:30,6.73,0.51,6.74929626,6.73,0.51,6.74929626,12.36656,0.71108,12.38698676,0.58656,0.17108,0.611,11.78,0.54,11.79237041,12.7312,0.6466,12.74760938,0.8112,0.2366,0.845,11.92,0.41,11.92704909,6.94,-0.39,6.950949575,6.94,-0.39,6.950949575
21/12/2020 22:00,6.27,0.61,6.299603162,6.27,0.61,6.299603162,11.77216,0.64688,11.78991963,0.57216,0.16688,0.596,11.2,0.48,11.210281,12.19928,0.62604,12.21533293,0.80928,0.23604,0.843,11.39,0.39,11.39667495,6.55,-0.47,6.566840945,6.55,-0.47,6.566840945
21/12/2020 22:30,5.8,0.66,5.837430942,5.8,0.66,5.837430942,10.98368,0.78024,11.01135781,0.58368,0.17024,0.608,10.4,0.61,10.41787406,11.68024,0.62632,11.69702027,0.81024,0.23632,0.844,10.87,0.39,10.87699407,6.15,-0.39,6.162353447,6.15,-0.39,6.162353447
21/12/2020 23:00,5.44,0.66,5.47989051,5.44,0.66,5.47989051,10.24272,0.80996,10.27469456,0.58272,0.16996,0.607,9.66,0.64,9.681177614,10.86928,0.67604,10.89028364,0.80928,0.23604,0.843,10.06,0.44,10.06961767,5.78,-0.33,5.789412751,5.78,-0.33,5.789412751
21/12/2020 23:30,5.01,0.7,5.058665832,5.01,0.7,5.058665832,9.55832,0.71576,9.585081825,0.56832,0.16576,0.592,8.99,0.55,9.006808536,9.90832,0.91576,9.950548809,0.80832,0.23576,0.842,9.1,0.68,9.125371225,5.52,-0.4,5.534473778,5.52,-0.4,5.534473778
22/12/2020 00:00,4.83,0.7,4.880461044,4.83,0.7,4.880461044,8.97024,0.82632,9.008219047,0.57024,0.16632,0.594,8.4,0.66,8.425888677,9.56544,0.77492,9.596777761,0.80544,0.23492,0.839,8.76,0.54,8.776628054,5.26,-0.47,5.280956353,5.26,-0.47,5.280956353
22/12/2020 00:30,4.76,0.7,4.811195278,4.76,0.7,4.811195278,9.41656,0.98108,9.467529783,0.58656,0.17108,0.611,8.83,0.81,8.867073925,9.4964,0.7752,9.527987615,0.8064,0.2352,0.84,8.69,0.54,8.70676174,5.33,-0.49,5.352476063,5.33,-0.49,5.352476063
22/12/2020 01:00,5.01,0.7,5.058665832,5.01,0.7,5.058665832,10.33848,0.92164,10.37947923,0.58848,0.17164,0.613,9.75,0.75,9.778803608,9.82832,0.75576,9.85733469,0.80832,0.23576,0.842,9.02,0.52,9.03497648,6,-0.44,6.016111701,6,-0.44,6.016111701
22/12/2020 01:30,4.94,0.7,4.989348655,4.94,0.7,4.989348655,10.27752,0.92136,10.31873643,0.58752,0.17136,0.612,9.69,0.75,9.718981428,9.71832,0.75576,9.74766212,0.80832,0.23576,0.842,8.91,0.52,8.925161063,6.03,-0.44,6.046031756,6.03,-0.44,6.046031756
22/12/2020 02:00,4.78,0.72,4.833921803,4.78,0.72,4.833921803,9.9656,0.9408,10.00990949,0.5856,0.1708,0.61,9.38,0.77,9.411551413,9.50832,0.75576,9.538308152,0.80832,0.23576,0.842,8.7,0.52,8.715526375,5.82,-0.48,5.839760269,5.82,-0.48,5.839760269
22/12/2020 02:30,4.67,0.69,4.720699101,4.67,0.69,4.720699101,9.76752,0.91136,9.809945158,0.58752,0.17136,0.612,9.18,0.74,9.209777413,9.3564,0.7052,9.382938133,0.8064,0.2352,0.84,8.55,0.47,8.562908384,5.63,-0.5,5.65215888,5.63,-0.5,5.65215888
22/12/2020 03:00,4.55,0.69,4.602021295,4.55,0.69,4.602021295,9.50176,0.85968,9.540570884,0.58176,0.16968,0.606,8.92,0.69,8.946647417,8.97736,0.75548,9.009092218,0.80736,0.23548,0.841,8.17,0.52,8.186531622,5.42,-0.5,5.443013871,5.42,-0.5,5.443013871
22/12/2020 03:30,4.39,0.71,4.447043962,4.39,0.71,4.447043962,9.15024,0.82632,9.187474996,0.57024,0.16632,0.594,8.58,0.66,8.605347175,8.44216,1.03688,8.50559731,0.81216,0.23688,0.846,7.63,0.8,7.671825076,5.13,-0.33,5.140603077,5.13,-0.33,5.140603077
22/12/2020 04:00,4.24,0.71,4.299034775,4.24,0.71,4.299034775,8.69832,0.75576,8.731090654,0.56832,0.16576,0.592,8.13,0.59,8.151380251,8.52312,0.84716,8.565118481,0.81312,0.23716,0.847,7.71,0.61,7.734093353,4.95,-0.35,4.96235831,4.95,-0.35,4.96235831
22/12/2020 04:30,4.16,0.71,4.220154026,4.16,0.71,4.220154026,8.48832,0.75576,8.521898239,0.56832,0.16576,0.592,7.92,0.59,7.941945605,8.47216,0.84688,8.514381998,0.81216,0.23688,0.846,7.66,0.61,7.684250126,4.83,-0.35,4.842664556,4.83,-0.35,4.842664556
22/12/2020 05:00,4.25,0.71,4.308897771,4.25,0.71,4.308897771,8.35928,0.79604,8.397097225,0.56928,0.16604,0.593,7.79,0.63,7.815433449,8.35408,0.89744,8.402145631,0.81408,0.23744,0.848,7.54,0.66,7.568830821,4.83,-0.35,4.842664556,4.83,-0.35,4.842664556
22/12/2020 05:30,4.35,0.71,4.407561684,4.35,0.71,4.407561684,8.37176,0.90968,8.421038131,0.58176,0.16968,0.606,7.79,0.74,7.82506869,8.45408,0.89744,8.501580277,0.81408,0.23744,0.848,7.64,0.66,7.668454864,4.95,-0.27,4.957358167,4.95,-0.27,4.957358167
22/12/2020 06:00,4.72,0.56,4.753104249,4.72,0.56,4.753104249,8.5756,0.9108,8.623831631,0.5856,0.1708,0.61,7.99,0.74,8.024194664,8.94696,0.89828,8.991940847,0.81696,0.23828,0.851,8.13,0.66,8.156745675,5.46,-0.27,5.466671748,5.46,-0.27,5.466671748
22/12/2020 06:30,5.26,0.42,5.276741419,5.26,0.42,5.276741419,9.30504,0.68772,9.330419508,0.57504,0.16772,0.599,8.73,0.52,8.745473115,9.61504,0.89772,9.656857429,0.81504,0.23772,0.849,8.8,0.66,8.824715293,6.14,-0.44,6.155745284,6.14,-0.44,6.155745284
22/12/2020 07:00,5.68,0.35,5.690773234,5.68,0.35,5.690773234,9.95312,0.58716,9.970423993,0.57312,0.16716,0.597,9.38,0.42,9.389398277,10.37696,0.74828,10.40390416,0.81696,0.23828,0.851,9.56,0.51,9.573593892,6.57,-0.56,6.593822867,6.57,-0.56,6.593822867
22/12/2020 07:30,6.2,0.28,6.20631936,6.2,0.28,6.20631936,10.33792,0.55856,10.35299856,0.57792,0.16856,0.602,9.76,0.39,9.7677889,11.736,-0.132,11.73674231,0.816,0.238,0.85,10.92,-0.37,10.92626652,7.28,-0.77,7.320607898,7.28,-0.77,7.320607898
22/12/2020 08:00,6.66,-0.01,6.660007508,6.66,-0.01,6.660007508,10.8412,0.5366,10.85447175,0.5712,0.1666,0.595,10.27,0.37,10.27666288,12.80696,-0.36172,12.81206719,0.81696,0.23828,0.851,11.99,-0.6,12.00500312,7.62,-0.82,7.663993737,7.62,-0.82,7.663993737
22/12/2020 08:30,7.06,0.23,7.063745465,7.06,0.23,7.063745465,11.23888,0.72884,11.2624878,0.57888,0.16884,0.603,10.66,0.56,10.67469906,13.57792,-0.28144,13.5808365,0.81792,0.23856,0.852,12.76,-0.52,12.77059122,8.02,-0.82,8.061811211,8.02,-0.82,8.061811211
22/12/2020 09:00,7.56,-0.28,7.565183408,7.56,-0.28,7.565183408,11.9056,0.7008,11.92620778,0.5856,0.1708,0.61,11.32,0.53,11.33240045,14.49792,-0.46144,14.5052615,0.81792,0.23856,0.852,13.68,-0.7,13.69789765,8.45,-0.73,8.481473929,8.45,-0.73,8.481473929
22/12/2020 09:30,7.83,-0.28,7.835004786,7.83,-0.28,7.835004786,12.24504,0.65772,12.26269139,0.57504,0.16772,0.599,11.67,0.49,11.68028253,15.00888,-0.59116,15.0205176,0.81888,0.23884,0.853,14.19,-0.83,14.21425341,8.98,-0.81,9.016457176,8.98,-0.81,9.016457176
22/12/2020 10:00,7.97,-0.25,7.97391999,7.97,-0.25,7.97391999,12.51272,0.63996,12.52907461,0.58272,0.16996,0.607,11.93,0.47,11.93925458,15.50792,-0.68144,15.5228845,0.81792,0.23856,0.852,14.69,-0.92,14.71878052,9.18,-0.86,9.220195226,9.18,-0.86,9.220195226
22/12/2020 10:30,7.94,0.27,7.944589354,7.94,0.27,7.944589354,12.57656,0.67108,12.59445155,0.58656,0.17108,0.611,11.99,0.5,12.00042083,15.63888,-0.68116,15.65370712,0.81888,0.23884,0.853,14.82,-0.92,14.84852855,9.29,-0.77,9.321856038,9.29,-0.77,9.321856038
22/12/2020 11:00,8.14,-0.21,8.142708395,8.14,-0.21,8.142708395,12.79752,0.67136,12.81511773,0.58752,0.17136,0.612,12.21,0.5,12.22023322,15.51888,-0.48116,15.52633735,0.81888,0.23884,0.853,14.7,-0.72,14.71762209,9.52,-0.77,9.551088943,9.52,-0.77,9.551088943
22/12/2020 11:30,8.24,-0.28,8.244755909,8.24,-0.28,8.244755909,12.87752,0.65136,12.89398275,0.58752,0.17136,0.612,12.29,0.48,12.2993699,15.91984,-0.64088,15.93273463,0.81984,0.23912,0.854,15.1,-0.88,15.12562065,9.49,-0.73,9.518035512,9.49,-0.73,9.518035512
22/12/2020 12:00,8.18,0.09,8.180495095,8.18,0.09,8.180495095,12.98368,0.65024,12.99995225,0.58368,0.17024,0.608,12.4,0.48,12.40928684,16.066,-0.642,16.0788221,0.816,0.238,0.85,15.25,-0.88,15.27536906,9.4,-0.67,9.42384741,9.4,-0.67,9.42384741
22/12/2020 12:30,8.2,0.28,8.204779095,8.2,0.28,8.204779095,13.1356,0.6508,13.15171198,0.5856,0.1708,0.61,12.55,0.48,12.55917593,16.04696,-0.64172,16.05978611,0.81696,0.23828,0.851,15.23,-0.88,15.25540232,9.62,-0.77,9.650766809,9.62,-0.77,9.650766809
22/12/2020 13:00,8.25,0.28,8.254750148,8.25,0.28,8.254750148,13.1356,0.6508,13.15171198,0.5856,0.1708,0.61,12.55,0.48,12.55917593,16.01408,-0.67256,16.02819688,0.81408,0.23744,0.848,15.2,-0.91,15.22721577,9.53,-0.95,9.577233421,9.53,-0.95,9.577233421
22/12/2020 13:30,8.05,0.28,8.054868093,8.05,0.28,8.054868093,13.13656,0.68108,13.15420384,0.58656,0.17108,0.611,12.55,0.51,12.56035828,15.80216,-0.50312,15.81016731,0.81216,0.23688,0.846,14.99,-0.74,15.0082544,9.48,-0.98,9.530519398,9.48,-0.98,9.530519398
22/12/2020 14:00,8.05,0.28,8.054868093,8.05,0.28,8.054868093,13.18368,0.65024,13.19970569,0.58368,0.17024,0.608,12.6,0.48,12.60913954,15.88216,-0.61312,15.89399013,0.81216,0.23688,0.846,15.07,-0.85,15.09395243,9.34,-1.07,9.401090362,9.34,-1.07,9.401090362
22/12/2020 14:30,8.05,0.31,8.055966733,8.05,0.31,8.055966733,13.20752,0.65136,13.22357192,0.58752,0.17136,0.612,12.62,0.48,12.62912507,15.9212,-0.6134,15.93301192,0.8112,0.2366,0.845,15.11,-0.85,15.13388912,9.34,-1.15,9.410531335,9.34,-1.15,9.410531335
22/12/2020 15:00,8.1,0.31,8.105929928,8.1,0.31,8.105929928,13.09984,0.66912,13.11691769,0.57984,0.16912,0.604,12.52,0.5,12.52998005,15.596,-0.452,15.60254851,0.816,0.238,0.85,14.78,-0.69,14.79609746,9.18,-0.9,9.224012142,9.18,-0.9,9.224012142
22/12/2020 15:30,8.07,0.32,8.076341994,8.07,0.32,8.076341994,13.32888,0.64884,13.34466318,0.57888,0.16884,0.603,12.75,0.48,12.75903209,15.646,-0.512,15.65437511,0.816,0.238,0.85,14.83,-0.75,14.84895283,9.31,-0.8,9.344308428,9.31,-0.8,9.344308428
22/12/2020 16:00,8.18,0.32,8.186256776,8.18,0.32,8.186256776,13.62272,0.67996,13.63967909,0.58272,0.16996,0.607,13.04,0.51,13.04996935,15.87792,-0.39144,15.88274437,0.81792,0.23856,0.852,15.06,-0.63,15.07317153,9.47,-0.71,9.496578331,9.47,-0.71,9.496578331
22/12/2020 16:30,8.6,0.32,8.605951429,8.6,0.32,8.605951429,14.52928,0.02604,14.52930333,0.56928,0.16604,0.593,13.96,-0.14,13.96070199,16.24696,-0.50172,16.25470493,0.81696,0.23828,0.851,15.43,-0.74,15.44773446,9.47,-0.71,9.496578331,9.47,-0.71,9.496578331
22/12/2020 17:00,8.83,0.28,8.834438296,8.83,0.28,8.834438296,15.19408,-0.25256,15.19617891,0.57408,0.16744,0.598,14.62,-0.42,14.62603159,16.536,-0.442,16.54190618,0.816,0.238,0.85,15.72,-0.68,15.73470051,9.56,-0.9,9.602270565,9.56,-0.9,9.602270565
22/12/2020 17:30,9,0.28,9.004354502,9,0.28,9.004354502,15.69984,-0.25088,15.70184438,0.57984,0.16912,0.604,15.12,-0.42,15.12583221,16.23504,-0.28228,16.23749383,0.81504,0.23772,0.849,15.42,-0.52,15.42876534,9.4,-0.79,9.433138396,9.4,-0.79,9.433138396
22/12/2020 18:00,8.9,0.34,8.906492014,8.9,0.34,8.906492014,15.58024,-0.25368,15.58230509,0.57024,0.16632,0.594,15.01,-0.42,15.01587493,15.59504,-0.18228,15.59610524,0.81504,0.23772,0.849,14.78,-0.42,14.78596632,9.05,-0.79,9.084415226,9.05,-0.79,9.084415226
22/12/2020 18:30,8.68,0.34,8.686656434,8.68,0.34,8.686656434,15.46544,-0.29508,15.4682548,0.56544,0.16492,0.589,14.9,-0.46,14.90709898,15.146,0.458,15.15292315,0.816,0.238,0.85,14.33,0.22,14.33168867,8.59,-0.54,8.606956489,8.59,-0.54,8.606956489
22/12/2020 19:00,8.33,0.39,8.339124654,8.33,0.39,8.339124654,15.09024,-0.21368,15.09175279,0.57024,0.16632,0.594,14.52,-0.38,14.5249716,14.70696,0.71828,14.72448976,0.81696,0.23828,0.851,13.89,0.48,13.89829126,8.41,-0.43,8.420985691,8.41,-0.43,8.420985691
22/12/2020 19:30,8,0.39,8.009500609,8,0.39,8.009500609,14.70928,-0.28396,14.71202064,0.56928,0.16604,0.593,14.14,-0.45,14.14715873,14.33792,0.71856,14.3559144,0.81792,0.23856,0.852,13.52,0.48,13.52851803,8.12,-0.4,8.129846247,8.12,-0.4,8.129846247
22/12/2020 20:00,7.7,0.43,7.711997147,7.7,0.43,7.711997147,14.32928,-0.28396,14.33209331,0.56928,0.16604,0.593,13.76,-0.45,13.76735632,14.11504,0.62772,14.128991,0.81504,0.23772,0.849,13.3,0.39,13.30571682,7.83,-0.44,7.842352963,7.83,-0.44,7.842352963
22/12/2020 20:30,7.43,0.46,7.44422595,7.43,0.46,7.44422595,13.9612,-0.3034,13.9644963,0.5712,0.1666,0.595,13.39,-0.47,13.39824615,13.856,0.288,13.85899275,0.816,0.238,0.85,13.04,0.05,13.04009586,7.63,-0.51,7.647025566,7.63,-0.51,7.647025566
22/12/2020 21:00,7.19,0.49,7.206677459,7.19,0.49,7.206677459,13.37024,-0.06368,13.37039165,0.57024,0.16632,0.594,12.8,-0.23,12.80206624,13.34312,0.60716,13.35692684,0.81312,0.23716,0.847,12.53,0.37,12.5354617,7.26,-0.55,7.280803527,7.26,-0.55,7.280803527
22/12/2020 21:30,6.87,0.52,6.88965166,6.87,0.52,6.88965166,12.73024,0.53632,12.74153247,0.57024,0.16632,0.594,12.16,0.37,12.16562781,12.95504,0.60772,12.96928622,0.81504,0.23772,0.849,12.14,0.37,12.14563708,6.93,-0.41,6.942117832,6.93,-0.41,6.942117832
22/12/2020 22:00,6.53,0.54,6.552289676,6.53,0.54,6.552289676,12.04736,0.59548,12.06206779,0.56736,0.16548,0.591,11.48,0.43,11.48805031,12.186,0.688,12.20540618,0.816,0.238,0.85,11.37,0.45,11.37890153,6.59,-0.27,6.595528789,6.59,-0.27,6.595528789
22/12/2020 22:30,6.14,0.57,6.166400895,6.14,0.57,6.166400895,11.22888,0.82884,11.25942813,0.57888,0.16884,0.603,10.65,0.66,10.67043111,11.536,0.758,11.56087626,0.816,0.238,0.85,10.72,0.52,10.73260453,6.19,-0.3,6.197265526,6.19,-0.3,6.197265526
22/12/2020 23:00,5.69,0.61,5.722604302,5.69,0.61,5.722604302,10.49368,0.92024,10.5339528,0.58368,0.17024,0.608,9.91,0.75,9.938339902,10.85504,0.81772,10.88579622,0.81504,0.23772,0.849,10.04,0.58,10.05673903,5.8,-0.1,5.800862005,5.8,-0.1,5.800862005
22/12/2020 23:30,5.27,0.61,5.305186142,5.27,0.61,5.305186142,9.65464,0.97052,9.703297512,0.58464,0.17052,0.609,9.07,0.8,9.105212793,9.99696,1.00828,10.04767823,0.81696,0.23828,0.851,9.18,0.77,9.212236428,5.54,0.22,5.54436651,5.54,0.22,5.54436651
23/12/2020 00:00,5,0.61,5.037072563,5,0.61,5.037072563,9.176,0.968,9.226917145,0.576,0.168,0.6,8.6,0.8,8.637129153,9.32408,1.14744,9.394417832,0.81408,0.23744,0.848,8.51,0.91,8.558516227,5.35,-0.26,5.356314031,5.35,-0.26,5.356314031
23/12/2020 00:30,5,0.61,5.037072563,5,0.61,5.037072563,9.6108,0.9694,9.659565881,0.5808,0.1694,0.605,9.03,0.8,9.065368167,9.296,1.028,9.352668069,0.816,0.238,0.85,8.48,0.79,8.516718852,5.39,-0.26,5.396267228,5.39,-0.26,5.396267228
23/12/2020 01:00,5.2,0.61,5.235656597,5.2,0.61,5.235656597,10.4856,0.9408,10.52772112,0.5856,0.1708,0.61,9.9,0.77,9.929899295,9.52504,0.95772,9.573067147,0.81504,0.23772,0.849,8.71,0.72,8.739708233,6.03,0,6.03,6.03,0,6.03
23/12/2020 01:30,5.2,0.61,5.235656597,5.2,0.61,5.235656597,10.51368,0.92024,10.55387648,0.58368,0.17024,0.608,9.93,0.75,9.958282985,9.466,0.938,9.51236038,0.816,0.238,0.85,8.65,0.7,8.678277479,6,0,6,6,0,6
23/12/2020 02:00,5.06,0.61,5.096636146,5.06,0.61,5.096636146,10.3612,0.8466,10.39572975,0.5712,0.1666,0.595,9.79,0.68,9.813587519,9.32504,0.91772,9.370089701,0.81504,0.23772,0.849,8.51,0.68,8.537124809,5.82,-0.33,5.829348163,5.82,-0.33,5.829348163
23/12/2020 02:30,4.8,0.63,4.841167215,4.8,0.63,4.841167215,10.11736,0.80548,10.14937296,0.56736,0.16548,0.591,9.55,0.64,9.571421002,9.15408,0.89744,9.197966036,0.81408,0.23744,0.848,8.34,0.66,8.366074348,5.65,-0.33,5.659628963,5.65,-0.33,5.659628963
23/12/2020 03:00,4.75,0.63,4.791596811,4.75,0.63,4.791596811,9.86544,0.77492,9.895827777,0.56544,0.16492,0.589,9.3,0.61,9.319983906,8.94408,0.93744,8.993072934,0.81408,0.23744,0.848,8.13,0.7,8.160079656,5.5,-0.33,5.509891106,5.5,-0.33,5.509891106
23/12/2020 03:30,4.61,0.63,4.65284859,4.61,0.63,4.65284859,9.47544,0.75492,9.505465133,0.56544,0.16492,0.589,8.91,0.59,8.929512865,8.41312,1.21716,8.50070977,0.81312,0.23716,0.847,7.6,0.98,7.662923724,5.3,-0.32,5.309651589,5.3,-0.32,5.309651589
23/12/2020 04:00,4.46,0.63,4.504275746,4.46,0.63,4.504275746,9.0564,0.7552,9.087832965,0.5664,0.1652,0.59,8.49,0.59,8.510475897,8.59408,1.01744,8.654097018,0.81408,0.23744,0.848,7.78,0.78,7.819002494,5.1,-0.32,5.110029354,5.1,-0.32,5.110029354
23/12/2020 04:30,4.46,0.63,4.504275746,4.46,0.63,4.504275746,8.84736,0.73548,8.87787755,0.56736,0.16548,0.591,8.28,0.57,8.299596376,8.54216,0.96688,8.59670602,0.81216,0.23688,0.846,7.73,0.73,7.764393086,5,-0.32,5.010229536,5,-0.32,5.010229536
23/12/2020 05:00,4.46,0.61,4.501521965,4.46,0.61,4.501521965,8.6064,0.7752,8.641241577,0.5664,0.1652,0.59,8.04,0.61,8.063107341,8.48408,0.96744,8.539060464,0.81408,0.23744,0.848,7.67,0.73,7.704660927,5,-0.32,5.010229536,5,-0.32,5.010229536
23/12/2020 05:30,4.55,0.61,4.590708006,4.55,0.61,4.590708006,8.63832,0.82576,8.677698543,0.56832,0.16576,0.592,8.07,0.66,8.096943868,8.65408,0.94744,8.705787914,0.81408,0.23744,0.848,7.84,0.71,7.872083587,5.11,-0.27,5.117128101,5.11,-0.27,5.117128101
23/12/2020 06:00,4.69,0.59,4.7269652,4.69,0.59,4.7269652,8.816,0.878,8.859612858,0.576,0.168,0.6,8.24,0.71,8.270532026,9.026,1.028,9.084352481,0.816,0.238,0.85,8.21,0.79,8.24792095,5.28,-0.25,5.285915247,5.28,-0.25,5.285915247
23/12/2020 06:30,5.15,0.5,5.174214916,5.15,0.5,5.174214916,9.3656,0.8208,9.401498604,0.5856,0.1708,0.61,8.78,0.65,8.804027487,9.75696,0.97828,9.805880899,0.81696,0.23828,0.851,8.94,0.74,8.970574118,5.81,-0.28,5.816743075,5.81,-0.28,5.816743075
23/12/2020 07:00,5.43,0.46,5.449449513,5.43,0.46,5.449449513,9.86408,0.67744,9.887315065,0.57408,0.16744,0.598,9.29,0.51,9.303988392,10.51696,0.79828,10.54721284,0.81696,0.23828,0.851,9.7,0.56,9.716151501,6.25,-0.39,6.262156178,6.25,-0.39,6.262156178
23/12/2020 07:30,5.9,0.38,5.912224624,5.9,0.38,5.912224624,10.29272,0.66996,10.31450103,0.58272,0.16996,0.607,9.71,0.5,9.722864804,11.60504,0.22772,11.607274,0.81504,0.23772,0.849,10.79,-0.01,10.79000463,7.03,-0.59,7.054714736,7.03,-0.59,7.054714736
23/12/2020 08:00,6.41,0.35,6.419548271,6.41,0.35,6.419548271,10.78464,0.62052,10.8024768,0.58464,0.17052,0.609,10.2,0.45,10.20992165,12.20896,-0.13072,12.20965978,0.64896,0.18928,0.676,11.56,-0.32,11.56442822,7.46,-0.48,7.475426409,7.46,-0.48,7.475426409
23/12/2020 08:30,6.63,0.48,6.647352857,6.63,0.48,6.647352857,11.2956,0.8108,11.32466229,0.5856,0.1708,0.61,10.71,0.64,10.72910527,12.68,-0.35,12.68482952,0,0,0,12.68,-0.35,12.68482952,8.52,0.3,8.525280054,8.52,0.3,8.525280054
23/12/2020 09:00,7.06,0.48,7.076298467,7.06,0.48,7.076298467,11.8756,0.8108,11.90324628,0.5856,0.1708,0.61,11.29,0.64,11.3081254,13.64,-0.44,13.64709493,0,0,0,13.64,-0.44,13.64709493,9.09,-0.27,9.094009017,9.09,-0.27,9.094009017
23/12/2020 09:30,7.42,0.48,7.435509397,7.42,0.48,7.435509397,12.50368,0.74024,12.52557259,0.58368,0.17024,0.608,11.92,0.57,11.93362057,14.25,-0.48,14.25808192,0,0,0,14.25,-0.48,14.25808192,9.5,-0.29,9.504425285,9.5,-0.29,9.504425285
23/12/2020 10:00,7.71,0.43,7.721981611,7.71,0.43,7.721981611,12.91464,0.65052,12.93101321,0.58464,0.17052,0.609,12.33,0.48,12.33933953,14.72,-0.58,14.7314222,0,0,0,14.72,-0.58,14.7314222,9.79,0.18,9.79165461,9.79,0.18,9.79165461
23/12/2020 10:30,7.85,0.43,7.861768249,7.85,0.43,7.861768249,13.12752,0.70136,13.14624232,0.58752,0.17136,0.612,12.54,0.53,12.55119516,14.56,-0.52,14.56928276,0,0,0,14.56,-0.52,14.56928276,10.28,-0.3,10.2843765,10.28,-0.3,10.2843765
23/12/2020 11:00,8.02,0.38,8.028997447,8.02,0.38,8.028997447,13.48368,0.68024,13.50082786,0.58368,0.17024,0.608,12.9,0.51,12.91007746,14.65024,-0.42368,14.65636506,0.09024,0.02632,0.094,14.56,-0.45,14.56695232,10.64,-0.45,10.64951173,10.64,-0.45,10.64951173
23/12/2020 11:30,8.12,0.38,8.128886763,8.12,0.38,8.128886763,13.61656,0.68108,13.63358266,0.58656,0.17108,0.611,13.03,0.51,13.03997699,15.73344,-0.31608,15.73661466,0.73344,0.21392,0.764,15,-0.53,15.00936041,10.02,-0.74,10.04728819,10.02,-0.74,10.04728819
23/12/2020 12:00,8.26,0.4,8.269679558,8.26,0.4,8.269679558,13.80464,0.66052,13.82043314,0.58464,0.17052,0.609,13.22,0.49,13.22907782,16.29216,-0.33312,16.29556524,0.81216,0.23688,0.846,15.48,-0.57,15.49049063,10.02,-0.74,10.04728819,10.02,-0.74,10.04728819
23/12/2020 12:30,8.32,0.46,8.332706643,8.32,0.46,8.332706643,14.17464,0.66052,14.19002135,0.58464,0.17052,0.609,13.59,0.49,13.59883083,16.29216,-0.30312,16.29497957,0.81216,0.23688,0.846,15.48,-0.54,15.48941574,10.12,-0.82,10.15316699,10.12,-0.82,10.15316699
23/12/2020 13:00,8.23,0.51,8.245786803,8.23,0.51,8.245786803,14.06464,0.71052,14.08257565,0.58464,0.17052,0.609,13.48,0.54,13.49081169,16.18024,-0.28368,16.18272662,0.81024,0.23632,0.844,15.37,-0.52,15.37879384,10.12,-0.88,10.15818881,10.12,-0.88,10.15818881
23/12/2020 13:30,8.13,0.53,8.147257207,8.13,0.53,8.147257207,13.96272,0.70996,13.98075796,0.58272,0.16996,0.607,13.38,0.54,13.39089243,16.00024,-0.18368,16.00129427,0.81024,0.23632,0.844,15.19,-0.42,15.19580534,10.1,-0.82,10.13323246,10.1,-0.82,10.13323246
23/12/2020 14:00,8.13,0.53,8.147257207,8.13,0.53,8.147257207,13.826,0.688,13.84310731,0.576,0.168,0.6,13.25,0.52,13.26019985,15.87216,-0.23312,15.87387187,0.81216,0.23688,0.846,15.06,-0.47,15.06733221,9.94,-0.72,9.966042344,9.94,-0.72,9.966042344
23/12/2020 14:30,8.13,0.53,8.147257207,8.13,0.53,8.147257207,13.88448,0.64464,13.89943688,0.56448,0.16464,0.588,13.32,0.48,13.32864584,15.4412,-0.1134,15.4416164,0.8112,0.2366,0.845,14.63,-0.35,14.634186,9.82,-0.72,9.846359733,9.82,-0.72,9.846359733
23/12/2020 15:00,8.16,0.55,8.178514535,8.16,0.55,8.178514535,13.776,0.718,13.79469826,0.576,0.168,0.6,13.2,0.55,13.21145336,14.79408,0.66744,14.80912824,0.81408,0.23744,0.848,13.98,0.43,13.98661146,9.71,-0.55,9.725564251,9.71,-0.55,9.725564251
23/12/2020 15:30,8.18,0.55,8.198469369,8.18,0.55,8.198469369,13.73464,0.77052,13.75623629,0.58464,0.17052,0.609,13.15,0.6,13.1636811,15.07408,0.56744,15.08475641,0.81408,0.23744,0.848,14.26,0.33,14.26381786,9.59,-0.48,9.602004999,9.59,-0.48,9.602004999
23/12/2020 16:00,8.41,0.49,8.424262579,8.41,0.49,8.424262579,14.30792,0.51856,14.31731397,0.57792,0.16856,0.602,13.73,0.35,13.73446031,15.416,0.148,15.41671041,0.816,0.238,0.85,14.6,-0.09,14.60027739,9.72,-0.65,9.741709296,9.72,-0.65,9.741709296
23/12/2020 16:30,8.7,0.38,8.708294896,8.7,0.38,8.708294896,15.1264,-0.3048,15.12947058,0.5664,0.1652,0.59,14.56,-0.47,14.56758388,15.83504,-0.16228,15.83587151,0.81504,0.23772,0.849,15.02,-0.4,15.02532529,9.92,-0.72,9.946094711,9.92,-0.72,9.946094711
23/12/2020 17:00,8.9,0.38,8.908108666,8.9,0.38,8.908108666,15.64832,-0.30424,15.65127729,0.56832,0.16576,0.592,15.08,-0.47,15.08732249,15.956,-0.192,15.95715513,0.816,0.238,0.85,15.14,-0.43,15.14610511,9.96,-0.58,9.976873258,9.96,-0.58,9.976873258
23/12/2020 17:30,9.16,0.38,9.167878708,9.16,0.38,9.167878708,16.03736,-0.30452,16.04025088,0.56736,0.16548,0.591,15.47,-0.47,15.47713798,15.81696,-0.07172,15.8171226,0.81696,0.23828,0.851,15,-0.31,15.00320299,9.83,-0.49,9.842205037,9.83,-0.49,9.842205037
23/12/2020 18:00,9.01,0.41,9.0193237,9.01,0.41,9.0193237,15.79544,-0.30508,15.79838595,0.56544,0.16492,0.589,15.23,-0.47,15.23725041,15.58504,0.56772,15.59537681,0.81504,0.23772,0.849,14.77,0.33,14.77368607,9.59,-0.49,9.602510089,9.59,-0.49,9.602510089
23/12/2020 18:30,8.65,0.47,8.662759376,8.65,0.47,8.662759376,15.69832,-0.37424,15.70278021,0.56832,0.16576,0.592,15.13,-0.54,15.13963342,15.21504,0.71772,15.23195865,0.81504,0.23772,0.849,14.4,0.48,14.40799778,9.27,-0.53,9.285138663,9.27,-0.53,9.285138663
23/12/2020 19:00,8.29,0.52,8.306292795,8.29,0.52,8.306292795,15.41832,-0.29424,15.42112735,0.56832,0.16576,0.592,14.85,-0.46,14.85712287,14.90504,0.71772,14.92231012,0.81504,0.23772,0.849,14.09,0.48,14.09817364,8.98,-0.39,8.98846483,8.98,-0.39,8.98846483
23/12/2020 19:30,7.99,0.54,8.00822702,7.99,0.54,8.00822702,15.05736,-0.23452,15.05918623,0.56736,0.16548,0.591,14.49,-0.4,14.49552,14.41408,0.74744,14.43344619,0.81408,0.23744,0.848,13.6,0.51,13.60955914,8.66,-0.39,8.668777307,8.66,-0.39,8.668777307
23/12/2020 20:00,7.83,0.56,7.85,7.83,0.56,7.85,14.43736,-0.17452,14.43841477,0.56736,0.16548,0.591,13.87,-0.34,13.87416664,14.16408,0.63744,14.17841641,0.81408,0.23744,0.848,13.35,0.4,13.35599117,8.4,-0.41,8.41,8.4,-0.41,8.41
23/12/2020 20:30,7.46,0.6,7.484089791,7.46,0.6,7.484089791,13.90928,-0.17396,13.9103678,0.56928,0.16604,0.593,13.34,-0.34,13.34433213,13.84312,0.63716,13.85777559,0.81312,0.23716,0.847,13.03,0.4,13.03613823,8.1,-0.39,8.109383454,8.1,-0.39,8.109383454
23/12/2020 21:00,7.15,0.6,7.175130661,7.15,0.6,7.175130661,13.45736,0.54548,13.46841069,0.56736,0.16548,0.591,12.89,0.38,12.89560002,13.28504,0.70772,13.30387746,0.81504,0.23772,0.849,12.47,0.47,12.47885411,7.86,-0.33,7.866924431,7.86,-0.33,7.866924431
23/12/2020 21:30,6.89,0.63,6.91874266,6.89,0.63,6.91874266,12.75928,0.56604,12.77182945,0.56928,0.16604,0.593,12.19,0.4,12.19656099,12.85216,0.72688,12.87269868,0.81216,0.23688,0.846,12.04,0.49,12.0499668,7.56,-0.38,7.56954424,7.56,-0.38,7.56954424
23/12/2020 22:00,6.6,0.68,6.634937829,6.6,0.68,6.634937829,12.0864,0.8752,12.11804605,0.5664,0.1652,0.59,11.52,0.71,11.5418586,12.23216,0.76688,12.25617572,0.81216,0.23688,0.846,11.42,0.53,11.43229198,7.18,-0.38,7.190048679,7.18,-0.38,7.190048679
23/12/2020 22:30,6.27,0.7,6.308953954,6.27,0.7,6.308953954,11.25736,0.92548,11.2953383,0.56736,0.16548,0.591,10.69,0.76,10.71698185,11.58216,0.82688,11.61163902,0.81216,0.23688,0.846,10.77,0.59,10.78614852,6.73,-0.31,6.73713589,6.73,-0.31,6.73713589
23/12/2020 23:00,5.89,0.74,5.936303564,5.89,0.74,5.936303564,10.48736,0.95548,10.53079588,0.56736,0.16548,0.591,9.92,0.79,9.951406936,10.91024,0.91632,10.94865194,0.81024,0.23632,0.844,10.1,0.68,10.12286521,6.32,-0.31,6.327598281,6.32,-0.31,6.327598281
23/12/2020 23:30,5.39,0.78,5.446145426,5.39,0.78,5.446145426,9.67928,1.06604,9.737807895,0.56928,0.16604,0.593,9.11,0.9,9.154348693,9.8612,1.1966,9.93353497,0.8112,0.2366,0.845,9.05,0.96,9.100774692,5.99,-0.33,5.999083263,5.99,-0.33,5.999083263
24/12/2020 00:00,5.17,0.78,5.228508392,5.17,0.78,5.228508392,9.15832,0.96576,9.209099717,0.56832,0.16576,0.592,8.59,0.8,8.62717219,9.53832,1.08576,9.599917875,0.80832,0.23576,0.842,8.73,0.85,8.771282688,5.74,-0.33,5.749478237,5.74,-0.33,5.749478237
24/12/2020 00:30,5.12,0.8,5.182123117,5.12,0.8,5.182123117,9.50832,1.04576,9.565655398,0.56832,0.16576,0.592,8.94,0.88,8.983206554,9.39832,1.10576,9.463145566,0.80832,0.23576,0.842,8.59,0.87,8.633944637,5.78,-0.33,5.789412751,5.78,-0.33,5.789412751
24/12/2020 01:00,5.29,0.8,5.350149531,5.29,0.8,5.350149531,10.41656,1.21108,10.48672671,0.58656,0.17108,0.611,9.83,1.04,9.884862164,9.44928,1.10604,9.513790885,0.80928,0.23604,0.843,8.64,0.87,8.683691611,6.45,-0.23,6.454099472,6.45,-0.23,6.454099472
24/12/2020 01:30,5.25,0.8,5.310602602,5.25,0.8,5.310602602,10.46792,1.17856,10.53405681,0.57792,0.16856,0.602,9.89,1.01,9.941438528,9.47736,1.08548,9.539319651,0.80736,0.23548,0.841,8.67,0.85,8.711567023,6.47,-0.25,6.474828183,6.47,-0.25,6.474828183
24/12/2020 02:00,5.05,0.8,5.112973694,5.05,0.8,5.112973694,10.27832,1.08576,10.33550854,0.56832,0.16576,0.592,9.71,0.92,9.753486556,9.20928,1.08604,9.273096624,0.80928,0.23604,0.843,8.4,0.85,8.442896422,6.23,-0.41,6.243476596,6.23,-0.41,6.243476596
24/12/2020 02:30,4.85,0.8,4.915536593,4.85,0.8,4.915536593,9.9964,1.0652,10.05299279,0.5664,0.1652,0.59,9.43,0.9,9.47285068,9.11024,1.05632,9.171274982,0.81024,0.23632,0.844,8.3,0.82,8.340407664,6.03,0,6.03,6.03,0,6.03
24/12/2020 03:00,4.77,0.8,4.836620721,4.77,0.8,4.836620721,9.88736,1.02548,9.940397225,0.56736,0.16548,0.591,9.32,0.86,9.359594008,8.8812,1.0566,8.943831226,0.8112,0.2366,0.845,8.07,0.82,8.111553489,5.83,0,5.83,5.83,0,5.83
24/12/2020 03:30,4.67,0.78,4.73469112,4.67,0.78,4.73469112,9.5264,0.9652,9.575171434,0.5664,0.1652,0.59,8.96,0.8,8.99564339,8.52928,1.26604,8.622730113,0.80928,0.23604,0.843,7.72,1.03,7.788408053,5.56,-0.26,5.566075817,5.56,-0.26,5.566075817
24/12/2020 04:00,4.53,0.78,4.596661832,4.53,0.78,4.596661832,9.12832,0.93576,9.176157845,0.56832,0.16576,0.592,8.56,0.77,8.594562234,8.50928,1.10604,8.580860714,0.80928,0.23604,0.843,7.7,0.87,7.748993483,5.4,-0.28,5.407254386,5.4,-0.28,5.407254386
24/12/2020 04:30,4.48,0.78,4.547394859,4.48,0.78,4.547394859,8.91736,0.95548,8.968402946,0.56736,0.16548,0.591,8.35,0.79,8.387288,8.53024,1.03632,8.592959537,0.81024,0.23632,0.844,7.72,0.8,7.76134009,5.21,-0.25,5.215994632,5.21,-0.25,5.215994632
24/12/2020 05:00,4.41,0.78,4.478448392,4.41,0.78,4.478448392,8.7264,0.9952,8.782965331,0.5664,0.1652,0.59,8.16,0.83,8.202103389,8.45024,1.05632,8.516006576,0.81024,0.23632,0.844,7.64,0.82,7.683879229,5.21,-0.27,5.21699147,5.21,-0.27,5.21699147
24/12/2020 05:30,4.64,0.73,4.697073557,4.64,0.73,4.697073557,8.61312,1.17716,8.693189392,0.57312,0.16716,0.597,8.04,1.01,8.10319073,8.45312,1.13716,8.529265537,0.81312,0.23716,0.847,7.64,0.9,7.692827829,5.3,0,5.3,5.3,0,5.3
24/12/2020 06:00,4.8,0.7,4.850773134,4.8,0.7,4.850773134,8.80656,1.18108,8.885406519,0.58656,0.17108,0.611,8.22,1.01,8.281817433,8.7512,1.1366,8.824701751,0.8112,0.2366,0.845,7.94,0.9,7.990844761,5.53,-0.33,5.539837543,5.53,-0.33,5.539837543
24/12/2020 06:30,5.06,0.7,5.108189503,5.06,0.7,5.108189503,9.14736,0.90548,9.192066634,0.56736,0.16548,0.591,8.58,0.74,8.611852298,9.09216,1.25688,9.178623034,0.81216,0.23688,0.846,8.28,1.02,8.342589526,5.98,-0.38,5.992061415,5.98,-0.38,5.992061415
24/12/2020 07:00,5.21,0.66,5.25163784,5.21,0.66,5.25163784,9.46856,0.78708,9.501216943,0.53856,0.15708,0.561,8.93,0.63,8.952195261,9.73216,1.17688,9.803059971,0.81216,0.23688,0.846,8.92,0.94,8.969392399,6.25,-0.38,6.261541344,6.25,-0.38,6.261541344
24/12/2020 07:30,5.6,0.62,5.634216893,5.6,0.62,5.634216893,9.90856,0.66708,9.930989729,0.05856,0.01708,0.061,9.85,0.65,9.871423403,10.68216,0.91688,10.72143699,0.81216,0.23688,0.846,9.87,0.68,9.893396788,6.74,-0.38,6.750703667,6.74,-0.38,6.750703667
24/12/2020 08:00,5.92,0.59,5.949327693,5.92,0.59,5.949327693,10.26512,0.68316,10.28782757,0.04512,0.01316,0.047,10.22,0.67,10.24193829,11.22408,0.85744,11.25678352,0.81408,0.23744,0.848,10.41,0.62,10.42844667,6.72,-0.38,6.730735472,6.72,-0.38,6.730735472
24/12/2020 08:30,6.19,0.7,6.22945423,6.19,0.7,6.22945423,10.82512,0.90316,10.86273083,0.04512,0.01316,0.047,10.78,0.89,10.81667694,11.80312,1.03716,11.84860087,0.81312,0.23716,0.847,10.99,0.8,11.01907891,6.86,-0.27,6.865311355,6.86,-0.27,6.865311355
24/12/2020 09:00,6.69,0.65,6.721502808,6.69,0.65,6.721502808,11.48512,0.86316,11.51750957,0.04512,0.01316,0.047,11.44,0.85,11.47153434,12.54504,0.98772,12.58386345,0.81504,0.23772,0.849,11.73,0.75,11.75395253,7.42,-0.3,7.426062214,7.42,-0.3,7.426062214
24/12/2020 09:30,7.09,0.59,7.114506308,7.09,0.59,7.114506308,12.32608,0.78344,12.35095245,0.04608,0.01344,0.048,12.28,0.77,12.3041172,13.3212,0.8666,13.34935822,0.8112,0.2366,0.845,12.51,0.63,12.52585326,7.83,-0.43,7.841798263,7.83,-0.43,7.841798263
24/12/2020 10:00,7.35,0.56,7.371302463,7.35,0.56,7.371302463,12.71272,0.88996,12.74383296,0.34272,0.09996,0.357,12.37,0.79,12.39520068,13.60024,0.79632,13.62353308,0.81024,0.23632,0.844,12.79,0.56,12.80225371,8.13,-0.47,8.143574154,8.13,-0.47,8.143574154
24/12/2020 10:30,7.61,0.52,7.627745407,7.61,0.52,7.627745407,12.88552,0.99036,12.92352269,0.51552,0.15036,0.537,12.37,0.84,12.39848781,13.77024,0.75632,13.79099451,0.81024,0.23632,0.844,12.96,0.52,12.9704279,8.61,-0.49,8.623931818,8.61,-0.49,8.623931818
24/12/2020 11:00,7.71,0.52,7.727515772,7.71,0.52,7.727515772,13.21216,0.98688,13.24896615,0.57216,0.16688,0.596,12.64,0.82,12.66657018,14.08928,0.75604,14.10955022,0.80928,0.23604,0.843,13.28,0.52,13.29017682,8.64,-0.49,8.653883521,8.64,-0.49,8.653883521
24/12/2020 11:30,7.74,0.5,7.756133057,7.74,0.5,7.756133057,13.09272,0.96996,13.12860005,0.58272,0.16996,0.607,12.51,0.8,12.53555344,13.97408,0.75744,13.99459278,0.81408,0.23744,0.848,13.16,0.52,13.17026955,8.53,-0.28,8.534594308,8.53,-0.28,8.534594308
24/12/2020 12:00,7.64,0.5,7.656343775,7.64,0.5,7.656343775,13.0956,0.9708,13.13153426,0.5856,0.1708,0.61,12.51,0.8,12.53555344,13.42632,0.89976,13.45643477,0.61632,0.17976,0.642,12.81,0.72,12.83021824,8.7,-0.11,8.700695375,8.7,-0.11,8.700695375
24/12/2020 12:30,7.44,0.56,7.461045503,7.44,0.56,7.461045503,13.0556,0.9708,13.09164405,0.5856,0.1708,0.61,12.47,0.8,12.49563524,13.45336,0.98848,13.4896252,0.78336,0.22848,0.816,12.67,0.76,12.69277353,8.51,-0.31,8.515644427,8.51,-0.31,8.515644427
24/12/2020 13:00,7.6,0.56,7.620603651,7.6,0.56,7.620603651,12.9756,1.0108,13.01491114,0.5856,0.1708,0.61,12.39,0.84,12.41844193,13.40408,0.97744,13.43967074,0.81408,0.23744,0.848,12.59,0.74,12.61172867,8.31,-0.31,8.31578018,8.31,-0.31,8.31578018
24/12/2020 13:30,7.57,0.61,7.594537511,7.57,0.61,7.594537511,12.9956,0.9708,13.03181,0.5856,0.1708,0.61,12.41,0.8,12.43575892,13.37504,1.00772,13.41294877,0.81504,0.23772,0.849,12.56,0.77,12.58358057,8.25,-0.29,8.255095396,8.25,-0.29,8.255095396
24/12/2020 14:00,7.57,0.61,7.594537511,7.57,0.61,7.594537511,13.1656,1.0208,13.20511477,0.5856,0.1708,0.61,12.58,0.85,12.60868352,13.41312,1.00716,13.4508795,0.81312,0.23716,0.847,12.6,0.77,12.62350585,8.32,-0.29,8.325052552,8.32,-0.29,8.325052552
24/12/2020 14:30,7.55,0.63,7.576239173,7.55,0.63,7.576239173,13.13656,1.05108,13.17854232,0.58656,0.17108,0.611,12.55,0.88,12.58081476,13.30504,1.03772,13.34544687,0.81504,0.23772,0.849,12.49,0.8,12.51559427,8.28,-0.29,8.285076946,8.28,-0.29,8.285076946
24/12/2020 15:00,7.55,0.65,7.577928477,7.55,0.65,7.577928477,13.13656,1.05108,13.17854232,0.58656,0.17108,0.611,12.55,0.88,12.58081476,13.51504,1.03772,13.55482088,0.81504,0.23772,0.849,12.7,0.8,12.7251719,8.19,-0.26,8.194125945,8.19,-0.26,8.194125945
24/12/2020 15:30,7.7,0.65,7.727386363,7.7,0.65,7.727386363,13.3456,1.0908,13.39010396,0.5856,0.1708,0.61,12.76,0.92,12.79312315,13.65504,1.03772,13.6944142,0.81504,0.23772,0.849,12.84,0.8,12.86489798,8.32,-0.24,8.323460819,8.32,-0.24,8.323460819
24/12/2020 16:00,7.98,0.65,8.006428667,7.98,0.65,8.006428667,13.8756,1.0308,13.9138357,0.5856,0.1708,0.61,13.29,0.86,13.31779636,13.966,1.058,14.00601728,0.816,0.238,0.85,13.15,0.82,13.17554173,8.31,0.23,8.313182303,8.31,0.23,8.313182303
24/12/2020 16:30,8.43,0.5,8.444814977,8.43,0.5,8.444814977,14.75696,0.81828,14.77962958,0.57696,0.16828,0.601,14.18,0.65,14.19488993,14.70504,0.88772,14.73181076,0.81504,0.23772,0.849,13.89,0.65,13.90520047,8.78,-0.21,8.78251103,8.78,-0.21,8.78251103
24/12/2020 17:00,8.77,0.43,8.780535291,8.77,0.43,8.780535291,15.57736,0.13548,15.57794914,0.56736,0.16548,0.591,15.01,-0.03,15.01002998,15.276,0.778,15.29579877,0.816,0.238,0.85,14.46,0.54,14.47007947,9.09,-0.36,9.09712592,9.09,-0.36,9.09712592
24/12/2020 17:30,8.93,0.41,8.939407139,8.93,0.41,8.939407139,15.83832,-0.23424,15.84005205,0.56832,0.16576,0.592,15.27,-0.4,15.27523813,15.10408,0.77744,15.12407503,0.81408,0.23744,0.848,14.29,0.54,14.3001993,8.97,-0.4,8.978914188,8.97,-0.4,8.978914188
24/12/2020 18:00,8.85,0.41,8.859492085,8.85,0.41,8.859492085,15.60832,-0.15424,15.60908207,0.56832,0.16576,0.592,15.04,-0.32,15.04340387,15.02312,0.82716,15.04587413,0.81312,0.23716,0.847,14.21,0.59,14.22224314,8.87,-0.4,8.879014585,8.87,-0.4,8.879014585
24/12/2020 18:30,8.59,0.41,8.599779067,8.59,0.41,8.599779067,15.31832,0.43576,15.32451678,0.56832,0.16576,0.592,14.75,0.27,14.75247098,14.61504,0.86772,14.64077635,0.81504,0.23772,0.849,13.8,0.63,13.81437295,8.47,-0.32,8.476042709,8.47,-0.32,8.476042709
24/12/2020 19:00,8.42,0.47,8.433107375,8.42,0.47,8.433107375,14.94832,-0.19424,14.94958193,0.56832,0.16576,0.592,14.38,-0.36,14.38450555,14.30312,0.91716,14.33249539,0.81312,0.23716,0.847,13.49,0.68,13.50712775,8.13,-0.35,8.137530338,8.13,-0.35,8.137530338
24/12/2020 19:30,8.1,0.5,8.115417426,8.1,0.5,8.115417426,14.56832,-0.21424,14.56989521,0.56832,0.16576,0.592,14,-0.38,14.00515619,13.91408,0.93744,13.94562354,0.81408,0.23744,0.848,13.1,0.7,13.11868896,7.94,-0.35,7.947710362,7.94,-0.35,7.947710362
24/12/2020 20:00,7.91,0.53,7.927736121,7.91,0.53,7.927736121,14.0864,0.5952,14.09896904,0.5664,0.1652,0.59,13.52,0.43,13.52683629,13.7412,0.9366,13.77308233,0.8112,0.2366,0.845,12.93,0.7,12.94893432,7.87,-0.44,7.882290276,7.87,-0.44,7.882290276
24/12/2020 20:30,7.62,0.53,7.63840952,7.62,0.53,7.63840952,13.77832,0.72576,13.79742112,0.56832,0.16576,0.592,13.21,0.56,13.22186447,13.37216,0.93688,13.40493966,0.81216,0.23688,0.846,12.56,0.7,12.57949125,7.74,-0.44,7.752496372,7.74,-0.44,7.752496372
24/12/2020 21:00,7.41,0.56,7.431130466,7.41,0.56,7.431130466,13.3164,0.7452,13.3372348,0.5664,0.1652,0.59,12.75,0.58,12.76318534,12.9712,0.9866,13.00866669,0.8112,0.2366,0.845,12.16,0.75,12.18310716,7.5,-0.4,7.510659092,7.5,-0.4,7.510659092
24/12/2020 21:30,7.2,0.58,7.223323335,7.2,0.58,7.223323335,12.76832,0.70576,12.78781032,0.56832,0.16576,0.592,12.2,0.54,12.21194497,12.48024,1.07632,12.52656598,0.81024,0.23632,0.844,11.67,0.84,11.70019231,7.31,-0.44,7.323230162,7.31,-0.44,7.323230162
24/12/2020 22:00,6.89,0.63,6.91874266,6.89,0.63,6.91874266,12.38736,0.70548,12.40743284,0.56736,0.16548,0.591,11.82,0.54,11.8323286,11.89408,1.16744,11.95123656,0.81408,0.23744,0.848,11.08,0.93,11.11896128,6.86,0.25,6.864553882,6.86,0.25,6.864553882
24/12/2020 22:30,6.56,0.63,6.590182092,6.56,0.63,6.590182092,11.5608,1.0194,11.60565694,0.5808,0.1694,0.605,10.98,0.85,11.01285158,11.24312,1.22716,11.30989253,0.81312,0.23716,0.847,10.43,0.99,10.47687931,6.54,0.22,6.54369926,6.54,0.22,6.54369926
24/12/2020 23:00,6.23,0.71,6.270326945,6.23,0.71,6.270326945,10.9164,0.8952,10.95304396,0.5664,0.1652,0.59,10.35,0.73,10.37571202,10.7112,1.3266,10.79303817,0.8112,0.2366,0.845,9.9,1.09,9.959824296,6.21,-0.3,6.217242154,6.21,-0.3,6.217242154
24/12/2020 23:30,5.77,0.74,5.817258805,5.77,0.74,5.817258805,10.22792,1.07856,10.28463121,0.57792,0.16856,0.602,9.65,0.91,9.69281177,10.16928,1.36604,10.26061991,0.80928,0.23604,0.843,9.36,1.13,9.427963725,5.91,-0.3,5.917609315,5.91,-0.3,5.917609315
25/12/2020 00:00,5.51,0.76,5.562166844,5.51,0.76,5.562166844,9.60464,1.21052,9.680623337,0.58464,0.17052,0.609,9.02,1.04,9.079757706,9.50928,1.41604,9.614134147,0.80928,0.23604,0.843,8.7,1.18,8.779658308,5.75,-0.33,5.75946178,5.75,-0.33,5.75946178
25/12/2020 00:30,5.4,0.76,5.453219233,5.4,0.76,5.453219233,10.0856,1.2108,10.15801969,0.5856,0.1708,0.61,9.5,1.04,9.556756772,9.18928,1.41604,9.297743608,0.80928,0.23604,0.843,8.38,1.18,8.462670973,5.75,-0.3,5.757820768,5.75,-0.3,5.757820768
25/12/2020 01:00,5.59,0.76,5.641427124,5.59,0.76,5.641427124,10.9656,1.1608,11.026869,0.5856,0.1708,0.61,10.38,0.99,10.4271041,9.44216,1.39688,9.544928454,0.81216,0.23688,0.846,8.63,1.16,8.707611613,6.44,0,6.44,6.44,0,6.44
