Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
25/12/2020 01:30,5.56,0.76,5.611702059,5.56,0.76,5.611702059,11.0556,1.1608,11.11637297,0.5856,0.1708,0.61,10.47,0.99,10.516701,9.40024,1.39632,9.503379483,0.81024,0.23632,0.844,8.59,1.16,8.667969774,6.47,0,6.47,6.47,0,6.47
25/12/2020 02:00,5.38,0.76,5.433415132,5.38,0.76,5.433415132,10.82464,1.16052,10.88667249,0.58464,0.17052,0.609,10.24,0.99,10.28774514,8.94024,1.45632,9.058077014,0.81024,0.23632,0.844,8.13,1.22,8.221027916,6.27,-0.23,6.274217083,6.27,-0.23,6.274217083
25/12/2020 02:30,5.21,0.76,5.265140074,5.21,0.76,5.265140074,10.51464,1.22052,10.58524083,0.58464,0.17052,0.609,9.93,1.05,9.985359282,8.75928,1.43604,8.876215241,0.80928,0.23604,0.843,7.95,1.2,8.04005597,6.11,-0.23,6.114327436,6.11,-0.23,6.114327436
25/12/2020 03:00,5.11,0.76,5.166207506,5.11,0.76,5.166207506,10.32504,1.15772,10.38974334,0.57504,0.16772,0.599,9.75,0.99,9.800132652,8.63736,1.43548,8.755831805,0.80736,0.23548,0.841,7.83,1.2,7.921420327,5.9,-0.23,5.904481349,5.9,-0.23,5.904481349
25/12/2020 03:30,4.94,0.76,4.998119646,4.94,0.76,4.998119646,10.07216,1.10688,10.13279776,0.57216,0.16688,0.596,9.5,0.94,9.546391989,8.46832,1.45576,8.592536343,0.80832,0.23576,0.842,7.66,1.22,7.756545623,5.61,-0.31,5.618558534,5.61,-0.31,5.618558534
25/12/2020 04:00,4.78,0.77,4.841621629,4.78,0.77,4.841621629,9.60736,1.10548,9.670752411,0.56736,0.16548,0.591,9.04,0.94,9.088740287,8.25216,1.45688,8.379775892,0.81216,0.23688,0.846,7.44,1.22,7.539363368,5.27,0,5.27,5.27,0,5.27
25/12/2020 04:30,4.63,0.77,4.693591375,4.63,0.77,4.693591375,9.29312,1.10716,9.358839811,0.57312,0.16716,0.597,8.72,0.94,8.770518799,8.10408,1.45744,8.234090357,0.81408,0.23744,0.848,7.29,1.22,7.391380115,5.16,0,5.16,5.16,0,5.16
25/12/2020 05:00,4.58,0.77,4.644276047,4.58,0.77,4.644276047,8.97832,1.10576,9.046155824,0.56832,0.16576,0.592,8.41,0.94,8.462369644,8.07216,1.42688,8.197301605,0.81216,0.23688,0.846,7.26,1.19,7.356881133,5.02,0,5.02,5.02,0,5.02
25/12/2020 05:30,4.61,0.77,4.673863498,4.61,0.77,4.673863498,8.8112,1.1466,8.885490251,0.5712,0.1666,0.595,8.24,0.98,8.298072065,8.15408,1.44744,8.28155198,0.81408,0.23744,0.848,7.34,1.21,7.439065802,5.04,0,5.04,5.04,0,5.04
25/12/2020 06:00,4.75,0.74,4.807296538,4.75,0.74,4.807296538,8.84216,1.11688,8.91241911,0.57216,0.16688,0.596,8.27,0.95,8.324385863,8.23312,1.40716,8.352506462,0.81312,0.23716,0.847,7.42,1.17,7.511677576,5.17,0,5.17,5.17,0,5.17
25/12/2020 06:30,5.03,0.74,5.084142012,5.03,0.74,5.084142012,9.06504,1.11772,9.133687547,0.57504,0.16772,0.599,8.49,0.95,8.542985427,8.57504,1.43772,8.694731152,0.81504,0.23772,0.849,7.76,1.2,7.852235351,5.35,0,5.35,5.35,0,5.35
25/12/2020 07:00,5.19,0.71,5.238339432,5.19,0.71,5.238339432,9.50848,1.12164,9.574406937,0.58848,0.17164,0.613,8.92,0.95,8.97044592,9.016,1.408,9.125279174,0.816,0.238,0.85,8.2,1.17,8.283048956,5.59,0,5.59,5.59,0,5.59
25/12/2020 07:30,5.52,0.68,5.561726351,5.52,0.68,5.561726351,9.83848,1.12164,9.902210107,0.58848,0.17164,0.613,9.25,0.95,9.298655817,9.71448,1.33464,9.805732283,0.80448,0.23464,0.838,8.91,1.1,8.977644457,5.92,0,5.92,5.92,0,5.92
25/12/2020 08:00,5.7,0.71,5.744049094,5.7,0.71,5.744049094,10.25752,1.12136,10.31863192,0.58752,0.17136,0.612,9.67,0.95,9.716552887,10.26216,1.33688,10.34887318,0.81216,0.23688,0.846,9.45,1.1,9.513805758,5.99,-0.02,5.990033389,5.99,-0.02,5.990033389
25/12/2020 08:30,6.13,0.84,6.18728535,6.13,0.84,6.18728535,10.89752,1.36136,10.98222396,0.58752,0.17136,0.612,10.31,1.19,10.37844882,11.02312,1.45716,11.11901479,0.81312,0.23716,0.847,10.21,1.22,10.28263099,6.06,0.31,6.067923862,6.06,0.31,6.067923862
25/12/2020 09:00,6.62,0.82,6.670592178,6.62,0.82,6.670592178,11.78944,1.30192,11.86110835,0.58944,0.17192,0.614,11.2,1.13,11.25686013,11.88216,1.43688,11.96872384,0.81216,0.23688,0.846,11.07,1.2,11.1348507,6.41,0.36,6.420101245,6.41,0.36,6.420101245
25/12/2020 09:30,7.11,0.78,7.152656849,7.11,0.78,7.152656849,12.6456,1.2208,12.70439105,0.5856,0.1708,0.61,12.06,1.05,12.10562266,12.36568,1.39624,12.44425683,0.77568,0.22624,0.808,11.59,1.17,11.64890553,6.68,0.36,6.689693565,6.68,0.36,6.689693565
25/12/2020 10:00,7.38,0.75,7.418011863,7.38,0.75,7.418011863,13.3056,1.1608,13.35613896,0.5856,0.1708,0.61,12.72,0.99,12.75846778,12.77432,1.34876,12.84532619,0.78432,0.22876,0.817,11.99,1.12,12.04219664,6.93,0.31,6.936930157,6.93,0.31,6.936930157
25/12/2020 10:30,7.61,0.73,7.644932962,7.61,0.73,7.644932962,13.94464,1.11052,13.98878978,0.58464,0.17052,0.609,13.36,0.94,13.39302804,13.12088,1.34484,13.18962041,0.77088,0.22484,0.803,12.35,1.12,12.40068143,7.34,0.29,7.345726649,7.34,0.29,7.345726649
25/12/2020 11:00,7.8,0.71,7.832247442,7.8,0.71,7.832247442,14.47024,0.89632,14.49797349,0.57024,0.16632,0.594,13.9,0.73,13.91915587,13.5732,1.2526,13.63087543,0.7632,0.2226,0.795,12.81,1.03,12.85134234,7.56,0.34,7.567641641,7.56,0.34,7.567641641
25/12/2020 11:30,7.99,0.67,8.018042155,7.99,0.67,8.018042155,14.77832,0.79576,14.79972892,0.56832,0.16576,0.592,14.21,0.63,14.22395866,14.0528,1.1654,14.10104056,0.7728,0.2254,0.805,13.28,0.94,13.31322651,7.79,0.3,7.795774496,7.79,0.3,7.795774496
25/12/2020 12:00,8.12,0.67,8.147594737,8.12,0.67,8.147594737,15.05832,0.85576,15.0826167,0.56832,0.16576,0.592,14.49,0.69,14.50641927,14.25624,1.16932,14.30411438,0.78624,0.22932,0.819,13.47,0.94,13.50275898,7.88,0.27,7.884624278,7.88,0.27,7.884624278
25/12/2020 12:30,8.4,0.63,8.42359187,8.4,0.63,8.42359187,15.36464,0.95052,15.39401347,0.58464,0.17052,0.609,14.78,0.78,14.80056756,14.56456,1.13008,14.60833628,0.75456,0.22008,0.786,13.81,0.91,13.83994942,8.1,0.43,8.11140555,8.1,0.43,8.11140555
25/12/2020 13:00,8.56,0.6,8.581002272,8.56,0.6,8.581002272,15.62272,0.88996,15.64804809,0.58272,0.16996,0.607,15.04,0.72,15.05722418,14.87528,1.08904,14.91509179,0.78528,0.22904,0.818,14.09,0.86,14.11622117,8.3,0,8.3,8.3,0,8.3
25/12/2020 13:30,8.46,0.63,8.483425016,8.46,0.63,8.483425016,15.72736,0.62548,15.73979281,0.56736,0.16548,0.591,15.16,0.46,15.16697729,14.79376,1.10568,14.83502151,0.77376,0.22568,0.806,14.02,0.88,14.04759054,8.27,-0.28,8.274738667,8.27,-0.28,8.274738667
25/12/2020 14:00,8.17,0.68,8.198249813,8.17,0.68,8.198249813,15.11736,0.81548,15.13933886,0.56736,0.16548,0.591,14.55,0.65,14.56451166,14.56584,1.11212,14.60823418,0.79584,0.23212,0.829,13.77,0.88,13.79809045,8.16,-0.34,8.167080262,8.16,-0.34,8.167080262
25/12/2020 14:30,7.9,0.73,7.933656156,7.9,0.73,7.933656156,14.31736,0.76548,14.33780865,0.56736,0.16548,0.591,13.75,0.6,13.76308468,13.73832,1.19576,13.79026027,0.80832,0.23576,0.842,12.93,0.96,12.96558907,7.75,-0.38,7.759310536,7.75,-0.38,7.759310536
25/12/2020 15:00,7.47,0.78,7.510612492,7.47,0.78,7.510612492,13.61832,0.86576,13.64581181,0.56832,0.16576,0.592,13.05,0.7,13.06876046,13.00408,1.31744,13.07064439,0.81408,0.23744,0.848,12.19,1.08,12.23774898,7.42,0.31,7.426472918,7.42,0.31,7.426472918
25/12/2020 15:30,7.19,0.8,7.234369357,7.19,0.8,7.234369357,12.90736,0.89548,12.93838578,0.56736,0.16548,0.591,12.34,0.73,12.36157352,12.4316,1.3838,12.50838043,0.8016,0.2338,0.835,11.63,1.15,11.68671896,7.18,0.29,7.185854159,7.18,0.29,7.185854159
25/12/2020 16:00,7.06,0.8,7.105181208,7.06,0.8,7.105181208,12.62928,0.89604,12.66102685,0.56928,0.16604,0.593,12.06,0.73,12.0820735,12.19584,1.38212,12.27390602,0.79584,0.23212,0.829,11.4,1.15,11.45785757,7.13,0.29,7.135895179,7.13,0.29,7.135895179
25/12/2020 16:30,7.06,0.68,7.092672275,7.06,0.68,7.092672275,12.67736,0.82548,12.70420693,0.56736,0.16548,0.591,12.11,0.66,12.1279718,12.2724,1.2282,12.33370492,0.7824,0.2282,0.815,11.49,1,11.53343401,7.24,0.27,7.245032781,7.24,0.27,7.245032781
25/12/2020 17:00,7.24,0.61,7.26565207,7.24,0.61,7.26565207,12.81048,0.73764,12.83169944,0.54048,0.15764,0.563,12.27,0.58,12.28370058,12.44104,1.08072,12.48789142,0.79104,0.23072,0.824,11.65,0.85,11.68096743,7.3,0.27,7.304991444,7.3,0.27,7.304991444
25/12/2020 17:30,7.17,0.61,7.195901611,7.17,0.61,7.195901611,12.56128,0.78204,12.58560057,0.52128,0.15204,0.543,12.04,0.63,12.05647129,12.1632,1.1126,12.21398023,0.7632,0.2226,0.795,11.4,0.89,11.43468845,7.25,0.22,7.253337163,7.25,0.22,7.253337163
25/12/2020 18:00,6.96,0.66,6.991223069,6.96,0.66,6.991223069,12.26416,0.87288,12.29518361,0.52416,0.15288,0.546,11.74,0.72,11.76205764,12.02528,1.14904,12.08005182,0.78528,0.22904,0.818,11.24,0.92,11.27758839,7.22,-0.31,7.22665206,7.22,-0.31,7.22665206
25/12/2020 18:30,6.84,0.66,6.871768331,6.84,0.66,6.871768331,12.03224,0.84232,12.06168738,0.52224,0.15232,0.544,11.51,0.69,11.53066347,11.76376,1.16568,11.82137298,0.77376,0.22568,0.806,10.99,0.94,11.03012693,7.12,-0.31,7.1267454,7.12,-0.31,7.1267454
25/12/2020 19:00,6.77,0.66,6.802095265,6.77,0.66,6.802095265,11.75608,0.94344,11.79387536,0.52608,0.15344,0.548,11.23,0.79,11.25775288,11.63736,1.20548,11.69962947,0.80736,0.23548,0.841,10.83,0.97,10.87335275,6.94,-0.37,6.949856114,6.94,-0.37,6.949856114
25/12/2020 19:30,6.66,0.69,6.69564784,6.66,0.69,6.69564784,11.77048,1.04764,11.817011,0.54048,0.15764,0.563,11.23,0.89,11.26521194,11.5964,1.1852,11.65680883,0.8064,0.2352,0.84,10.79,0.95,10.8317404,6.78,-0.34,6.788519721,6.78,-0.34,6.788519721
25/12/2020 20:00,6.54,0.69,6.576298351,6.54,0.69,6.576298351,11.65952,1.06736,11.70827331,0.53952,0.15736,0.562,11.12,0.91,11.15717258,11.5164,1.1852,11.57722627,0.8064,0.2352,0.84,10.71,0.95,10.75205097,6.71,-0.4,6.72191193,6.71,-0.4,6.72191193
25/12/2020 20:30,6.42,0.72,6.460247673,6.42,0.72,6.460247673,11.58568,1.06624,11.63464004,0.53568,0.15624,0.558,11.05,0.91,11.08740727,11.28928,1.22604,11.35566013,0.80928,0.23604,0.843,10.48,0.99,10.52665664,6.59,-0.42,6.603370352,6.59,-0.42,6.603370352
25/12/2020 21:00,6.29,0.74,6.333379824,6.29,0.74,6.333379824,11.39704,1.03372,11.44382357,0.52704,0.15372,0.549,10.87,0.88,10.9055628,11.02216,1.28688,11.09702984,0.81216,0.23688,0.846,10.21,1.05,10.26384918,6.44,-0.23,6.444105834,6.44,-0.23,6.444105834
25/12/2020 21:30,6.2,0.76,6.246406967,6.2,0.76,6.246406967,11.1432,1.0326,11.19094138,0.5232,0.1526,0.545,10.62,0.88,10.65639714,10.89216,1.33688,10.97389619,0.81216,0.23688,0.846,10.08,1.1,10.13984221,6.31,0.24,6.314562534,6.31,0.24,6.314562534
25/12/2020 22:00,6.08,0.76,6.127315889,6.08,0.76,6.127315889,10.8432,1.0326,10.89225638,0.5232,0.1526,0.545,10.32,0.88,10.35745142,10.47216,1.37688,10.56228827,0.81216,0.23688,0.846,9.66,1.14,9.727034492,6.1,-0.22,6.103965924,6.1,-0.22,6.103965924
25/12/2020 22:30,5.83,0.8,5.884632529,5.83,0.8,5.884632529,10.42608,1.15344,10.48968865,0.52608,0.15344,0.548,9.9,1,9.950376877,10.1612,1.4266,10.26085635,0.8112,0.2366,0.845,9.35,1.19,9.425423067,5.88,0.28,5.886662892,5.88,0.28,5.886662892
25/12/2020 23:00,5.54,0.8,5.597463711,5.54,0.8,5.597463711,9.908,1.174,9.977311261,0.528,0.154,0.55,9.38,1.02,9.435295438,9.83312,1.42716,9.936147875,0.81312,0.23716,0.847,9.02,1.19,9.098159154,5.65,0.28,5.656933798,5.65,0.28,5.656933798
25/12/2020 23:30,5.27,0.84,5.336525087,5.27,0.84,5.336525087,9.4332,1.1526,9.503354618,0.5232,0.1526,0.545,8.91,1,8.965941111,9.4512,1.4566,9.562785421,0.8112,0.2366,0.845,8.64,1.22,8.72570914,5.43,0.28,5.43721436,5.43,0.28,5.43721436
26/12/2020 00:00,5.1,0.84,5.168713573,5.1,0.84,5.168713573,9.04224,1.08232,9.106784328,0.52224,0.15232,0.544,8.52,0.93,8.570606746,9.1212,1.4566,9.236772867,0.8112,0.2366,0.845,8.31,1.22,8.39907733,5.35,0.22,5.354521454,5.35,0.22,5.354521454
26/12/2020 00:30,5.06,0.84,5.129249458,5.06,0.84,5.129249458,9.5528,1.2154,9.629807111,0.5328,0.1554,0.555,9.02,1.06,9.082070249,8.85216,1.50688,8.979500209,0.81216,0.23688,0.846,8.04,1.27,8.139686726,5.44,0.3,5.448265779,5.44,0.3,5.448265779
26/12/2020 01:00,5.33,0.84,5.395785392,5.33,0.84,5.395785392,10.51144,1.21792,10.58176261,0.54144,0.15792,0.564,9.97,1.06,10.0261907,9.11312,1.45716,9.228882457,0.81312,0.23716,0.847,8.3,1.22,8.389183512,6.16,0.26,6.165484571,6.16,0.26,6.165484571
26/12/2020 01:30,5.31,0.84,5.376030134,5.31,0.84,5.376030134,10.64856,1.19708,10.71563487,0.53856,0.15708,0.561,10.11,1.04,10.16335083,9.08832,1.41576,9.197931115,0.80832,0.23576,0.842,8.28,1.18,8.363659486,6.21,-0.26,6.215440451,6.21,-0.26,6.215440451
26/12/2020 02:00,5.15,0.84,5.218055193,5.15,0.84,5.218055193,10.42992,1.14456,10.492533,0.52992,0.15456,0.552,9.9,0.99,9.949376865,8.79736,1.44548,8.915321385,0.80736,0.23548,0.841,7.99,1.21,8.08110141,6.01,-0.38,6.022001328,6.01,-0.38,6.022001328
26/12/2020 02:30,5.01,0.84,5.079931102,5.01,0.84,5.079931102,10.1728,1.1754,10.24047973,0.5328,0.1554,0.555,9.64,1.02,9.69381246,8.5164,1.4652,8.6415207,0.8064,0.2352,0.84,7.71,1.23,7.807496398,5.81,-0.35,5.820532622,5.81,-0.35,5.820532622
26/12/2020 03:00,4.85,0.84,4.922204791,4.85,0.84,4.922204791,10.09224,1.05232,10.1469545,0.52224,0.15232,0.544,9.57,0.9,9.612226589,8.30832,1.46576,8.436624538,0.80832,0.23576,0.842,7.5,1.23,7.600190787,5.59,-0.39,5.603588136,5.59,-0.39,5.603588136
26/12/2020 03:30,4.67,0.84,4.744944678,4.67,0.84,4.744944678,9.81224,1.10232,9.873963905,0.52224,0.15232,0.544,9.29,0.95,9.338447408,8.17024,1.50632,8.307937265,0.81024,0.23632,0.844,7.36,1.27,7.468768305,5.27,0,5.27,5.27,0,5.27
26/12/2020 04:00,4.54,0.86,4.620735872,4.54,0.86,4.620735872,9.43128,1.00204,9.484362214,0.52128,0.15204,0.543,8.91,0.85,8.950452503,8.01928,1.50604,8.159473525,0.80928,0.23604,0.843,7.21,1.27,7.3209972,5.08,0,5.08,5.08,0,5.08
26/12/2020 04:30,4.39,0.86,4.473443864,4.39,0.86,4.473443864,9.06224,1.06232,9.124292718,0.52224,0.15232,0.544,8.54,0.91,8.588346756,7.81024,1.50632,7.954171786,0.81024,0.23632,0.844,7,1.27,7.114274383,4.95,0,4.95,4.95,0,4.95
26/12/2020 05:00,4.32,0.86,4.404770142,4.32,0.86,4.404770142,8.74224,1.06232,8.806547791,0.52224,0.15232,0.544,8.22,0.91,8.270217651,7.71928,1.47604,7.8591334,0.80928,0.23604,0.843,6.91,1.24,7.020377483,4.78,0,4.78,4.78,0,4.78
26/12/2020 05:30,4.29,0.86,4.375351414,4.29,0.86,4.375351414,8.49704,1.15372,8.57500779,0.52704,0.15372,0.549,7.97,1,8.032490274,7.68216,1.47688,7.822835598,0.81216,0.23688,0.846,6.87,1.24,6.981009956,4.69,0.24,4.69613671,4.69,0.24,4.69613671
26/12/2020 06:00,4.35,0.83,4.428476036,4.35,0.83,4.428476036,8.34512,1.15316,8.424417238,0.52512,0.15316,0.547,7.82,1,7.883679344,7.7612,1.4466,7.894863963,0.8112,0.2366,0.845,6.95,1.21,7.054544634,4.77,0,4.77,4.77,0,4.77
26/12/2020 06:30,4.46,0.8,4.531180862,4.46,0.8,4.531180862,8.34512,1.09316,8.416414118,0.52512,0.15316,0.547,7.82,0.94,7.876293545,7.87312,1.44716,8.00501659,0.81312,0.23716,0.847,7.06,1.21,7.162939341,4.85,0,4.85,4.85,0,4.85
26/12/2020 07:00,4.57,0.78,4.636086712,4.57,0.78,4.636086712,8.47704,1.09372,8.547305458,0.52704,0.15372,0.549,7.95,0.94,8.005379441,8.07216,1.50688,8.211604861,0.81216,0.23688,0.846,7.26,1.27,7.370244229,4.99,0,4.99,4.99,0,4.99
26/12/2020 07:30,4.76,0.78,4.823484218,4.76,0.78,4.823484218,8.49608,1.09344,8.566153536,0.52608,0.15344,0.548,7.97,0.94,8.025241429,8.39312,1.43716,8.515274053,0.81312,0.23716,0.847,7.58,1.2,7.674398999,5.24,-0.33,5.250380939,5.24,-0.33,5.250380939
26/12/2020 08:00,4.85,0.78,4.912321244,4.85,0.78,4.912321244,8.44224,0.95232,8.495783048,0.52224,0.15232,0.544,7.92,0.8,7.960301502,8.65024,1.41632,8.765421519,0.81024,0.23632,0.844,7.84,1.18,7.928303728,5.24,-0.3,5.248580761,5.24,-0.3,5.248580761
26/12/2020 08:30,5.02,0.94,5.107249749,5.02,0.94,5.107249749,8.4776,1.5068,8.610467351,0.5376,0.1568,0.56,7.94,1.35,8.053949342,8.92024,1.59632,9.061948974,0.81024,0.23632,0.844,8.11,1.36,8.223241453,5.28,0.26,5.286397639,5.28,0.26,5.286397639
26/12/2020 09:00,5.35,0.91,5.426840702,5.35,0.91,5.426840702,9.30704,1.41372,9.413798266,0.52704,0.15372,0.549,8.78,1.26,8.869949267,9.5112,1.5666,9.639354802,0.8112,0.2366,0.845,8.7,1.33,8.801073798,5.52,0.35,5.531084885,5.52,0.35,5.531084885
26/12/2020 09:30,5.69,0.89,5.75918397,5.69,0.89,5.75918397,10.11224,1.21232,10.18465108,0.52224,0.15232,0.544,9.59,1.06,9.648404013,10.24024,1.49632,10.34898492,0.81024,0.23632,0.844,9.43,1.26,9.513805758,5.93,0.26,5.935697095,5.93,0.26,5.935697095
26/12/2020 10:00,5.94,0.85,6.000508312,5.94,0.85,6.000508312,10.7776,1.3268,10.8589622,0.5376,0.1568,0.56,10.24,1.17,10.30662408,10.71216,1.45688,10.8107757,0.81216,0.23688,0.846,9.9,1.22,9.974888471,6.25,0.29,6.256724383,6.25,0.29,6.256724383
26/12/2020 10:30,6.47,0.81,6.520506115,6.47,0.81,6.520506115,11.56048,1.25764,11.62868678,0.54048,0.15764,0.563,11.02,1.1,11.07476411,11.29312,1.36716,11.37557409,0.81312,0.23716,0.847,10.48,1.13,10.54074476,6.7,0.29,6.706273183,6.7,0.29,6.706273183
26/12/2020 11:00,6.62,0.79,6.666970826,6.62,0.79,6.666970826,12.01048,1.22764,12.07305801,0.54048,0.15764,0.563,11.47,1.07,11.51980035,11.76408,1.33744,11.83986165,0.81408,0.23744,0.848,10.95,1.1,11.00511245,6.96,0.29,6.966039047,6.96,0.29,6.966039047
26/12/2020 11:30,6.88,0.77,6.922954572,6.88,0.77,6.922954572,12.45952,1.17736,12.51502358,0.53952,0.15736,0.562,11.92,1.02,11.96356134,12.1512,1.2866,12.2191244,0.8112,0.2366,0.845,11.34,1.05,11.38850736,7.18,0.25,7.184351049,7.18,0.25,7.184351049
26/12/2020 12:00,7.11,0.75,7.149447531,7.11,0.75,7.149447531,12.59144,1.14792,12.64365776,0.54144,0.15792,0.564,12.05,0.99,12.09059965,12.44408,1.25744,12.50744908,0.81408,0.23744,0.848,11.63,1.02,11.67464346,7.29,0.25,7.294285435,7.29,0.25,7.294285435
26/12/2020 12:30,7.13,0.75,7.169337487,7.13,0.75,7.169337487,13.06048,1.14764,13.11080529,0.54048,0.15764,0.563,12.52,0.99,12.55908038,12.74312,1.25716,12.80498179,0.81312,0.23716,0.847,11.93,1.02,11.97352496,7.45,0.32,7.456869316,7.45,0.32,7.456869316
26/12/2020 13:00,7.17,0.75,7.209119225,7.17,0.75,7.209119225,13.12048,1.07764,13.16466116,0.54048,0.15764,0.563,12.58,0.92,12.61359584,12.81312,1.25716,12.87464545,0.81312,0.23716,0.847,12,1.02,12.04327198,7.5,0.09,7.500539981,7.5,0.09,7.500539981
26/12/2020 13:30,7.29,0.75,7.328478696,7.29,0.75,7.328478696,13.15144,1.12792,13.19971885,0.54144,0.15792,0.564,12.61,0.97,12.64725267,12.77832,1.22576,12.83697587,0.80832,0.23576,0.842,11.97,0.99,12.01087008,7.65,-0.3,7.655880093,7.65,-0.3,7.655880093
26/12/2020 14:00,7.21,0.75,7.248903365,7.21,0.75,7.248903365,13.03048,1.12764,13.07918121,0.54048,0.15764,0.563,12.49,0.97,12.52760951,12.76024,1.26632,12.82292054,0.81024,0.23632,0.844,11.95,1.03,11.99430698,7.65,-0.32,7.656689885,7.65,-0.32,7.656689885
26/12/2020 14:30,7.08,0.78,7.122836514,7.08,0.78,7.122836514,12.82048,1.18764,12.87537169,0.54048,0.15764,0.563,12.28,1.03,12.32312055,12.59736,1.29548,12.66379672,0.80736,0.23548,0.841,11.79,1.06,11.83755465,7.54,-0.32,7.546787396,7.54,-0.32,7.546787396
26/12/2020 15:00,7.23,0.78,7.27195297,7.23,0.78,7.27195297,13.05048,1.18764,13.1044083,0.54048,0.15764,0.563,12.51,1.03,12.55233046,12.55832,1.26576,12.62194714,0.80832,0.23576,0.842,11.75,1.03,11.79505829,7.59,-0.4,7.600532876,7.59,-0.4,7.600532876
26/12/2020 15:30,7.18,0.78,7.222243419,7.18,0.78,7.222243419,12.89048,1.22764,12.94880591,0.54048,0.15764,0.563,12.35,1.07,12.39626557,12.4664,1.3152,12.53558455,0.8064,0.2352,0.84,11.66,1.08,11.70991033,7.49,-0.4,7.500673303,7.49,-0.4,7.500673303
26/12/2020 16:00,7.18,0.76,7.220110802,7.18,0.76,7.220110802,12.92048,1.22764,12.9786711,0.54048,0.15764,0.563,12.38,1.07,12.42615387,12.58832,1.29576,12.65483285,0.80832,0.23576,0.842,11.78,1.06,11.82759485,7.59,-0.4,7.600532876,7.59,-0.4,7.600532876
26/12/2020 16:30,7.39,0.64,7.417661357,7.39,0.64,7.417661357,13.60048,0.91764,13.63140196,0.54048,0.15764,0.563,13.06,0.76,13.08209463,12.96928,1.13604,13.01894046,0.80928,0.23604,0.843,12.16,0.9,12.19326043,7.8,-0.36,7.808303273,7.8,-0.36,7.808303273
26/12/2020 17:00,7.72,0.57,7.741014145,7.72,0.57,7.741014145,14.07992,0.75456,14.1001244,0.52992,0.15456,0.552,13.55,0.6,13.56327763,13.3112,1.0266,13.35072856,0.8112,0.2366,0.845,12.5,0.79,12.52493912,8,-0.43,8.011547915,8,-0.43,8.011547915
26/12/2020 17:30,7.86,0.57,7.880640837,7.86,0.57,7.880640837,14.35224,0.64232,14.366606,0.52224,0.15232,0.544,13.83,0.49,13.83867768,13.42832,1.00576,13.46593224,0.80832,0.23576,0.842,12.62,0.77,12.64346867,8.27,-0.5,8.285101086,8.27,-0.5,8.285101086
26/12/2020 18:00,7.62,0.61,7.644377018,7.62,0.61,7.644377018,14.02224,0.64232,14.03694374,0.52224,0.15232,0.544,13.5,0.49,13.50888967,13.16832,1.04576,13.20977917,0.80832,0.23576,0.842,12.36,0.81,12.38651283,8.18,-0.5,8.195266927,8.18,-0.5,8.195266927
26/12/2020 18:30,7.37,0.61,7.395201147,7.37,0.61,7.395201147,13.5632,0.5726,13.5752814,0.5232,0.1526,0.545,13.04,0.42,13.04676205,12.59024,1.11632,12.63963265,0.81024,0.23632,0.844,11.78,0.88,11.81282354,7.66,-0.3,7.665872423,7.66,-0.3,7.665872423
26/12/2020 19:00,7.16,0.65,7.18944365,7.16,0.65,7.18944365,13.3332,0.6126,13.34726568,0.5232,0.1526,0.545,12.81,0.46,12.81825651,12.3912,1.1366,12.44321892,0.8112,0.2366,0.845,11.58,0.9,11.61492144,7.4,-0.3,7.406078585,7.4,-0.3,7.406078585
26/12/2020 19:30,7,0.65,7.030113797,7,0.65,7.030113797,13.1032,0.6626,13.11994242,0.5232,0.1526,0.545,12.58,0.51,12.59033359,12.2012,1.1366,12.2540255,0.8112,0.2366,0.845,11.39,0.9,11.42550218,7.25,-0.28,7.255404882,7.25,-0.28,7.255404882
26/12/2020 20:00,6.84,0.68,6.873718062,6.84,0.68,6.873718062,12.71416,0.59288,12.72797593,0.52416,0.15288,0.546,12.19,0.44,12.19793835,11.90024,1.13632,11.95436888,0.81024,0.23632,0.844,11.09,0.9,11.12645945,7.18,-0.33,7.187579565,7.18,-0.33,7.187579565
26/12/2020 20:30,6.68,0.72,6.718690349,6.68,0.72,6.718690349,12.27416,0.67288,12.29259009,0.52416,0.15288,0.546,11.75,0.52,11.76150075,11.64024,1.23632,11.70571119,0.81024,0.23632,0.844,10.83,1,10.87607006,7.02,-0.26,7.024813165,7.02,-0.26,7.024813165
26/12/2020 21:00,6.51,0.72,6.549694649,6.51,0.72,6.549694649,12.00416,0.81288,12.03165122,0.52416,0.15288,0.546,11.48,0.66,11.49895647,11.40024,1.23632,11.46708155,0.81024,0.23632,0.844,10.59,1,10.63710957,6.82,-0.3,6.826595052,6.82,-0.3,6.826595052
26/12/2020 21:30,6.33,0.72,6.370816274,6.33,0.72,6.370816274,11.618,0.984,11.65959605,0.528,0.154,0.55,11.09,0.83,11.12101614,10.98928,1.29604,11.06544146,0.80928,0.23604,0.843,10.18,1.06,10.23503786,6.57,-0.28,6.575963808,6.57,-0.28,6.575963808
26/12/2020 22:00,6.04,0.75,6.086386448,6.04,0.75,6.086386448,11.14992,1.02456,11.19689418,0.52992,0.15456,0.552,10.62,0.87,10.65557601,10.54928,1.29604,10.62859484,0.80928,0.23604,0.843,9.74,1.06,9.797509888,6.26,-0.19,6.262882723,6.26,-0.19,6.262882723
26/12/2020 22:30,5.76,0.78,5.81257258,5.76,0.78,5.81257258,10.498,1.084,10.55381732,0.528,0.154,0.55,9.97,0.93,10.01328118,10.20024,1.31632,10.2848235,0.81024,0.23632,0.844,9.39,1.08,9.45190457,6,-0.26,6.005630691,6,-0.26,6.005630691
26/12/2020 23:00,5.51,0.8,5.567773343,5.51,0.8,5.567773343,10.0332,1.0526,10.08826392,0.5232,0.1526,0.545,9.51,0.9,9.552491822,9.73928,1.36604,9.83461439,0.80928,0.23604,0.843,8.93,1.13,9.00121103,5.74,-0.26,5.745885484,5.74,-0.26,5.745885484
26/12/2020 23:30,5.19,0.8,5.251295078,5.19,0.8,5.251295078,9.52224,1.02232,9.576961564,0.52224,0.15232,0.544,9,0.87,9.041952223,9.23928,1.41604,9.347163431,0.80928,0.23604,0.843,8.43,1.18,8.512185383,5.41,-0.29,5.417767068,5.41,-0.29,5.417767068
27/12/2020 00:00,5,0.8,5.06359556,5,0.8,5.06359556,9.05224,1.02232,9.109785244,0.52224,0.15232,0.544,8.53,0.87,8.574252154,9.03736,1.33548,9.135501223,0.80736,0.23548,0.841,8.23,1.1,8.303186135,5.29,-0.29,5.297942997,5.29,-0.29,5.297942997
27/12/2020 00:30,5.02,0.8,5.083345355,5.02,0.8,5.083345355,9.60048,1.17764,9.672437759,0.54048,0.15764,0.563,9.06,1.02,9.117236423,9.04216,1.33688,9.140454343,0.81216,0.23688,0.846,8.23,1.1,8.303186135,5.4,0.29,5.40778143,5.4,0.29,5.40778143
27/12/2020 01:00,5.26,0.8,5.320488699,5.26,0.8,5.320488699,10.86144,1.11792,10.91881972,0.54144,0.15792,0.564,10.32,0.96,10.36455498,9.40928,1.26604,9.494072224,0.80928,0.23604,0.843,8.6,1.03,8.661460616,6.18,-0.21,6.183566932,6.18,-0.21,6.183566932
27/12/2020 01:30,5.26,0.8,5.320488699,5.26,0.8,5.320488699,11.04856,1.06708,11.09997017,0.53856,0.15708,0.561,10.51,0.91,10.54932225,9.28736,1.23548,9.36917641,0.80736,0.23548,0.841,8.48,1,8.538758692,6.23,-0.36,6.240392616,6.23,-0.36,6.240392616
27/12/2020 02:00,5.11,0.8,5.172243227,5.11,0.8,5.172243227,10.71472,1.03596,10.76468475,0.53472,0.15596,0.557,10.18,0.88,10.21796457,8.96448,1.26464,9.053243397,0.80448,0.23464,0.838,8.16,1.03,8.224749236,6.03,-0.43,6.045312233,6.03,-0.43,6.045312233
27/12/2020 02:30,4.87,0.82,4.938552419,4.87,0.82,4.938552419,10.3732,0.9926,10.42058218,0.5232,0.1526,0.545,9.85,0.84,9.885752374,8.78928,1.23604,8.875766885,0.80928,0.23604,0.843,7.98,1,8.042412573,5.79,-0.5,5.811548847,5.79,-0.5,5.811548847
27/12/2020 03:00,4.73,0.82,4.800552052,4.73,0.82,4.800552052,10.1632,0.9626,10.2086842,0.5232,0.1526,0.545,9.64,0.81,9.673970229,8.46928,1.28604,8.566364608,0.80928,0.23604,0.843,7.66,1.05,7.731629841,5.51,-0.31,5.518713618,5.51,-0.31,5.518713618
27/12/2020 03:30,4.6,0.82,4.672515383,4.6,0.82,4.672515383,9.74416,0.89288,9.784982821,0.52416,0.15288,0.546,9.22,0.74,9.249648642,8.32928,1.26604,8.424948819,0.80928,0.23604,0.843,7.52,1.03,7.590210801,5.35,-0.31,5.358973782,5.35,-0.31,5.358973782
27/12/2020 04:00,4.45,0.82,4.524919889,4.45,0.82,4.524919889,9.28704,0.97372,9.33794638,0.52704,0.15372,0.549,8.76,0.82,8.798295289,8.22736,1.23548,8.319607166,0.80736,0.23548,0.841,7.42,1,7.487082209,5.15,-0.38,5.164000387,5.15,-0.38,5.164000387
27/12/2020 04:30,4.31,0.82,4.38731125,4.31,0.82,4.38731125,8.98952,1.12736,9.059934349,0.53952,0.15736,0.562,8.45,0.97,8.505492343,7.98736,1.29548,8.091735796,0.80736,0.23548,0.841,7.18,1.06,7.257823365,4.9,-0.38,4.914712606,4.9,-0.38,4.914712606
27/12/2020 05:00,4.26,0.82,4.338202393,4.26,0.82,4.338202393,8.62952,1.15736,8.706784573,0.53952,0.15736,0.562,8.09,1,8.151570401,7.84544,1.29492,7.951587678,0.80544,0.23492,0.839,7.04,1.06,7.119353903,4.8,-0.38,4.815018172,4.8,-0.38,4.815018172
27/12/2020 05:30,4.21,0.82,4.289114128,4.21,0.82,4.289114128,8.39376,1.15568,8.472945367,0.53376,0.15568,0.556,7.86,1,7.923357874,7.8164,1.3452,7.931309602,0.8064,0.2352,0.84,7.01,1.11,7.097337529,4.77,-0.38,4.785112329,4.77,-0.38,4.785112329
27/12/2020 06:00,4.25,0.82,4.32838307,4.25,0.82,4.32838307,8.23144,1.21792,8.321053635,0.54144,0.15792,0.564,7.69,1.06,7.762712155,7.7664,1.3452,7.882038569,0.8064,0.2352,0.84,6.96,1.11,7.047957151,4.77,-0.38,4.785112329,4.77,-0.38,4.785112329
27/12/2020 06:30,4.41,0.82,4.485588033,4.41,0.82,4.485588033,8.3676,1.1268,8.443127856,0.5376,0.1568,0.56,7.83,0.97,7.889854245,7.86736,1.34548,7.981583164,0.80736,0.23548,0.841,7.06,1.11,7.146726523,4.86,-0.38,4.87483333,4.86,-0.38,4.87483333
27/12/2020 07:00,4.46,0.79,4.529426012,4.46,0.79,4.529426012,8.44144,1.07792,8.509983596,0.54144,0.15792,0.564,7.9,0.92,7.953389215,8.03736,1.32548,8.145922477,0.80736,0.23548,0.841,7.23,1.09,7.311702948,4.95,-0.38,4.964564432,4.95,-0.38,4.964564432
27/12/2020 07:30,4.62,0.79,4.687056646,4.62,0.79,4.687056646,8.3924,1.0982,8.46394831,0.5424,0.1582,0.565,7.85,0.94,7.906079939,8.3912,1.2866,8.489262453,0.8112,0.2366,0.845,7.58,1.05,7.652378715,5.15,-0.33,5.160561985,5.15,-0.33,5.160561985
27/12/2020 08:00,4.75,0.79,4.815246619,4.75,0.79,4.815246619,8.55472,0.97596,8.610210927,0.53472,0.15596,0.557,8.02,0.82,8.061811211,8.8112,1.2466,8.89894696,0.8112,0.2366,0.845,8,1.01,8.063504201,5.1,-0.29,5.108238444,5.1,-0.29,5.108238444
27/12/2020 08:30,4.9,0.95,4.99124233,4.9,0.95,4.99124233,8.83184,1.22512,8.916407169,0.53184,0.15512,0.554,8.3,1.07,8.368685679,9.13024,1.49632,9.25204064,0.81024,0.23632,0.844,8.32,1.26,8.414867795,5.1,0.14,5.101921207,5.1,0.14,5.101921207
27/12/2020 09:00,5.25,0.95,5.335260069,5.25,0.95,5.335260069,9.63952,1.22736,9.717343176,0.53952,0.15736,0.562,9.1,1.07,9.162690653,9.77216,1.45688,9.880162468,0.81216,0.23688,0.846,8.96,1.22,9.042676595,5.36,0.31,5.368957068,5.36,0.31,5.368957068
27/12/2020 09:30,5.67,0.9,5.740984236,5.67,0.9,5.740984236,10.41952,1.20736,10.48923807,0.53952,0.15736,0.562,9.88,1.05,9.935637876,10.48504,1.39772,10.57779207,0.81504,0.23772,0.849,9.67,1.16,9.739327492,5.74,0.33,5.749478237,5.74,0.33,5.749478237
27/12/2020 10:00,6.07,0.82,6.125136733,6.07,0.82,6.125136733,11.0324,1.1082,11.08791942,0.5424,0.1582,0.565,10.49,0.95,10.53292932,11.2312,1.2866,11.3046536,0.8112,0.2366,0.845,10.42,1.05,10.47276945,6.24,-0.06,6.240288455,6.24,-0.06,6.240288455
27/12/2020 10:30,6.44,0.77,6.485869256,6.44,0.77,6.485869256,11.66256,1.04408,11.70920189,0.56256,0.16408,0.586,11.1,0.88,11.13482824,11.71216,1.19688,11.77315648,0.81216,0.23688,0.846,10.9,0.96,10.94219356,6.49,-0.33,6.498384415,6.49,-0.33,6.498384415
27/12/2020 11:00,6.65,0.74,6.691046256,6.65,0.74,6.691046256,12.10504,1.00772,12.1469129,0.57504,0.16772,0.599,11.53,0.84,11.56055795,11.8112,1.1966,11.8716594,0.8112,0.2366,0.845,11,0.96,11.04181145,6.75,-0.33,6.758061852,6.75,-0.33,6.758061852
27/12/2020 11:30,6.69,0.74,6.73080233,6.69,0.74,6.73080233,12.316,0.968,12.35398235,0.576,0.168,0.6,11.74,0.8,11.76722567,12.1212,1.1466,12.1753103,0.8112,0.2366,0.845,11.31,0.91,11.34655014,7.03,-0.33,7.037741115,7.03,-0.33,7.037741115
27/12/2020 12:00,6.84,0.69,6.87471454,6.84,0.69,6.87471454,12.70504,0.93772,12.73959812,0.57504,0.16772,0.599,12.13,0.77,12.15441484,12.36216,1.14688,12.41524601,0.81216,0.23688,0.846,11.55,0.91,11.58579302,7.08,-0.33,7.087686505,7.08,-0.33,7.087686505
27/12/2020 12:30,7.01,0.69,7.043876773,7.01,0.69,7.043876773,12.9764,0.8852,13.00655742,0.5664,0.1652,0.59,12.41,0.72,12.43086884,12.43216,1.16688,12.48680148,0.81216,0.23688,0.846,11.62,0.93,11.6571566,7.16,-0.33,7.167600714,7.16,-0.33,7.167600714
27/12/2020 13:00,7.06,0.69,7.093637995,7.06,0.69,7.093637995,12.90352,0.88436,12.93378989,0.56352,0.16436,0.587,12.34,0.72,12.36098702,12.41312,1.17716,12.46881124,0.81312,0.23716,0.847,11.6,0.94,11.63802389,7.33,-0.31,7.336552324,7.33,-0.31,7.336552324
27/12/2020 13:30,7.06,0.69,7.093637995,7.06,0.69,7.093637995,12.99256,0.91408,13.02467495,0.56256,0.16408,0.586,12.43,0.75,12.45260615,12.55024,1.13632,12.60157717,0.81024,0.23632,0.844,11.74,0.9,11.77444691,7.57,-0.35,7.57808683,7.57,-0.35,7.57808683
27/12/2020 14:00,7.06,0.72,7.096618913,7.06,0.72,7.096618913,12.85504,1.00772,12.89447762,0.57504,0.16772,0.599,12.28,0.84,12.30869611,12.65216,1.15688,12.70494093,0.81216,0.23688,0.846,11.84,0.92,11.87568945,7.6,-0.35,7.608054942,7.6,-0.35,7.608054942
27/12/2020 14:30,7.03,0.76,7.070961745,7.03,0.76,7.070961745,12.66504,1.05772,12.70913096,0.57504,0.16772,0.599,12.09,0.89,12.12271422,12.55024,1.20632,12.60808201,0.81024,0.23632,0.844,11.74,0.97,11.78000424,7.53,-0.35,7.538129742,7.53,-0.35,7.538129742
27/12/2020 15:00,7.03,0.76,7.070961745,7.03,0.76,7.070961745,12.636,1.158,12.68895031,0.576,0.168,0.6,12.06,0.99,12.1005661,12.44216,1.23688,12.50348822,0.81216,0.23688,0.846,11.63,1,11.67291309,7.42,-0.32,7.426897064,7.42,-0.32,7.426897064
27/12/2020 15:30,7.11,0.76,7.150503479,7.11,0.76,7.150503479,12.746,1.158,12.79849522,0.576,0.168,0.6,12.17,0.99,12.21020065,12.65216,1.23688,12.71247516,0.81216,0.23688,0.846,11.84,1,11.88215469,7.52,-0.32,7.526805431,7.52,-0.32,7.526805431
27/12/2020 16:00,7.22,0.78,7.262010741,7.22,0.78,7.262010741,13.17312,1.15716,13.22384626,0.57312,0.16716,0.597,12.6,0.99,12.63883302,12.92408,1.26744,12.98607901,0.81408,0.23744,0.848,12.11,1.03,12.15372371,7.65,-0.29,7.655494759,7.65,-0.29,7.655494759
27/12/2020 16:30,7.63,0.63,7.655964995,7.63,0.63,7.655964995,14.1764,0.8152,14.19981929,0.5664,0.1652,0.59,13.61,0.65,13.62551283,13.60408,1.04744,13.644344,0.81408,0.23744,0.848,12.79,0.81,12.81562328,8.05,-0.29,8.055221909,8.05,-0.29,8.055221909
27/12/2020 17:00,7.86,0.56,7.879923858,7.86,0.56,7.879923858,14.83776,0.57268,14.8488075,0.55776,0.16268,0.581,14.28,0.41,14.28588464,14.116,0.938,14.14713045,0.816,0.238,0.85,13.3,0.7,13.31840831,8.27,-0.31,8.275808118,8.27,-0.31,8.275808118
27/12/2020 17:30,7.98,0.56,7.999624991,7.98,0.56,7.999624991,14.9268,0.5724,14.93777092,0.5568,0.1624,0.58,14.37,0.41,14.3758478,14.19504,0.93772,14.22597903,0.81504,0.23772,0.849,13.38,0.7,13.3982984,8.17,-0.29,8.175145259,8.17,-0.29,8.175145259
27/12/2020 18:00,8.01,0.56,8.029551669,8.01,0.56,8.029551669,14.83872,-0.23704,14.84061317,0.55872,0.16296,0.582,14.28,-0.4,14.28560114,14.06408,0.93744,14.09528787,0.81408,0.23744,0.848,13.25,0.7,13.26847768,8.1,-0.36,8.107996053,8.1,-0.36,8.107996053
27/12/2020 18:30,7.82,0.56,7.84002551,7.82,0.56,7.84002551,14.53968,-0.23676,14.54160754,0.55968,0.16324,0.583,13.98,-0.4,13.98572129,13.81312,0.93716,13.84487461,0.81312,0.23716,0.847,13,0.7,13.01883251,7.93,-0.36,7.938167295,7.93,-0.36,7.938167295
27/12/2020 19:00,7.65,0.6,7.673493337,7.65,0.6,7.673493337,14.26776,0.22268,14.2694976,0.55776,0.16268,0.581,13.71,0.06,13.71013129,13.37312,0.98716,13.40950496,0.81312,0.23716,0.847,12.56,0.75,12.58237259,7.83,-0.39,7.839706627,7.83,-0.39,7.839706627
27/12/2020 19:30,7.44,0.63,7.466625744,7.44,0.63,7.466625744,13.71872,0.62296,13.73285686,0.55872,0.16296,0.582,13.16,0.46,13.16803706,13.15216,1.01688,13.19141227,0.81216,0.23688,0.846,12.34,0.78,12.36462697,7.7,-0.4,7.71038261,7.7,-0.4,7.71038261
27/12/2020 20:00,7.13,0.66,7.160481827,7.13,0.66,7.160481827,13.21872,0.70296,13.2373982,0.55872,0.16296,0.582,12.66,0.54,12.67151135,12.61408,1.08744,12.66086648,0.81408,0.23744,0.848,11.8,0.85,11.8305748,7.38,-0.04,7.3801084,7.38,-0.04,7.3801084
27/12/2020 20:30,6.91,0.66,6.941447976,6.91,0.66,6.941447976,12.88544,0.85492,12.91376987,0.56544,0.16492,0.589,12.32,0.69,12.33930711,12.38408,1.08744,12.43173211,0.81408,0.23744,0.848,11.57,0.85,11.60118097,7.26,-0.32,7.26704892,7.26,-0.32,7.26704892
27/12/2020 21:00,6.81,0.7,6.845881974,6.81,0.7,6.845881974,12.47776,0.79268,12.50291311,0.55776,0.16268,0.581,11.92,0.63,11.93663688,12.02024,1.15632,12.07572961,0.81024,0.23632,0.844,11.21,0.92,11.24768865,7.05,-0.4,7.0613384,7.05,-0.4,7.0613384
27/12/2020 21:30,6.58,0.7,6.617129287,6.58,0.7,6.617129287,11.9568,0.7924,11.98302816,0.5568,0.1624,0.58,11.4,0.63,11.41739462,11.52216,1.19688,11.58415697,0.81216,0.23688,0.846,10.71,0.96,10.75293913,6.84,-0.4,6.851685924,6.84,-0.4,6.851685924
27/12/2020 22:00,6.34,0.74,6.383040028,6.34,0.74,6.383040028,11.54544,0.97492,11.58652898,0.56544,0.16492,0.589,10.98,0.81,11.00983651,10.95832,1.27576,11.03233161,0.80832,0.23576,0.842,10.15,1.04,10.20314167,6.58,-0.44,6.594694838,6.58,-0.44,6.594694838
27/12/2020 22:30,5.98,0.79,6.031956565,5.98,0.79,6.031956565,10.82448,1.05464,10.87573597,0.56448,0.16464,0.588,10.26,0.89,10.29852902,10.3912,1.3666,10.48067903,0.8112,0.2366,0.845,9.58,1.13,9.646413841,6.2,-0.47,6.217788996,6.2,-0.47,6.217788996
27/12/2020 23:00,5.64,0.79,5.695059262,5.64,0.79,5.695059262,10.13736,1.12548,10.19964573,0.56736,0.16548,0.591,9.57,0.96,9.618029944,9.75216,1.41688,9.854550908,0.81216,0.23688,0.846,8.94,1.18,9.017538467,5.77,0.24,5.774989177,5.77,0.24,5.774989177
27/12/2020 23:30,5.26,0.79,5.318994266,5.26,0.79,5.318994266,9.58776,1.01268,9.641092397,0.55776,0.16268,0.581,9.03,0.85,9.069917309,9.20216,1.44688,9.315213921,0.81216,0.23688,0.846,8.39,1.21,8.476803643,5.52,-0.27,5.526599316,5.52,-0.27,5.526599316
28/12/2020 00:00,5,0.77,5.058942577,5,0.77,5.058942577,9.1268,0.9624,9.177401157,0.5568,0.1624,0.58,8.57,0.8,8.607258565,8.76024,1.44632,8.878831365,0.81024,0.23632,0.844,7.95,1.21,8.041554576,5.29,-0.29,5.297942997,5.29,-0.29,5.297942997
28/12/2020 00:30,5.04,0.77,5.098480166,5.04,0.77,5.098480166,9.6668,0.9624,9.714588823,0.5568,0.1624,0.58,9.11,0.8,9.145058775,8.7212,1.4866,8.846994348,0.8112,0.2366,0.845,7.91,1.25,8.00815834,5.41,-0.27,5.416733333,5.41,-0.27,5.416733333
28/12/2020 01:00,5.31,0.77,5.365538184,5.31,0.77,5.365538184,10.65776,1.00268,10.70482206,0.55776,0.16268,0.581,10.1,0.84,10.1348705,8.94216,1.44688,9.058459428,0.81216,0.23688,0.846,8.13,1.21,8.219549866,6.11,0,6.11,6.11,0,6.11
28/12/2020 01:30,5.31,0.77,5.365538184,5.31,0.77,5.365538184,10.7768,0.9724,10.82058132,0.5568,0.1624,0.58,10.22,0.81,10.25204858,8.83312,1.46716,8.954136887,0.81312,0.23716,0.847,8.02,1.23,8.113772242,6.22,0,6.22,6.22,0,6.22
28/12/2020 02:00,5.18,0.75,5.234013756,5.18,0.75,5.234013756,10.52776,0.90268,10.5663883,0.55776,0.16268,0.581,9.97,0.74,9.997424668,8.72024,1.43632,8.837737312,0.81024,0.23632,0.844,7.91,1.2,8.000506234,6.02,-0.28,6.02650811,6.02,-0.28,6.02650811
28/12/2020 02:30,5.09,0.75,5.144958698,5.09,0.75,5.144958698,10.24024,1.07632,10.29664897,0.57024,0.16632,0.594,9.67,0.91,9.712723614,8.50928,1.43604,8.629603525,0.80928,0.23604,0.843,7.7,1.2,7.792945528,5.88,-0.35,5.890407456,5.88,-0.35,5.890407456
28/12/2020 03:00,4.95,0.77,5.009530916,4.95,0.77,5.009530916,10.04776,1.02268,10.09967105,0.55776,0.16268,0.581,9.49,0.86,9.528887658,8.24736,1.47548,8.378304614,0.80736,0.23548,0.841,7.44,1.24,7.542625538,5.68,-0.45,5.69779782,5.68,-0.45,5.69779782
28/12/2020 03:30,4.75,0.77,4.812005819,4.75,0.77,4.812005819,9.64776,0.98268,9.697676681,0.55776,0.16268,0.581,9.09,0.82,9.126910759,8.09312,1.47716,8.226821561,0.81312,0.23716,0.847,7.28,1.24,7.384849355,5.41,-0.33,5.42005535,5.41,-0.33,5.42005535
28/12/2020 04:00,4.62,0.75,4.680480745,4.62,0.75,4.680480745,9.2468,0.9624,9.296748034,0.5568,0.1624,0.58,8.69,0.8,8.726746244,8.0012,1.4466,8.130919567,0.8112,0.2366,0.845,7.19,1.21,7.291104169,5.17,-0.31,5.179285665,5.17,-0.31,5.179285665
28/12/2020 04:30,4.51,0.75,4.571936133,4.51,0.75,4.571936133,9.11776,0.93268,9.165339023,0.55776,0.16268,0.581,8.56,0.77,8.594562234,7.89216,1.42688,8.020110722,0.81216,0.23688,0.846,7.08,1.19,7.179310552,5.01,-0.36,5.022917479,5.01,-0.36,5.022917479
28/12/2020 05:00,4.56,0.75,4.62126606,4.56,0.75,4.62126606,8.81776,0.90268,8.863843557,0.55776,0.16268,0.581,8.26,0.74,8.293081454,7.78024,1.45632,7.915364957,0.81024,0.23632,0.844,6.97,1.22,7.075966365,4.84,-0.31,4.849917525,4.84,-0.31,4.849917525
28/12/2020 05:30,4.6,0.73,4.657563741,4.6,0.73,4.657563741,8.5668,0.9624,8.620688836,0.5568,0.1624,0.58,8.01,0.8,8.04985093,7.82216,1.47688,7.960361901,0.81216,0.23688,0.846,7.01,1.24,7.118827151,4.87,-0.33,4.881167893,4.87,-0.33,4.881167893
28/12/2020 06:00,4.6,0.73,4.657563741,4.6,0.73,4.657563741,8.5268,0.9624,8.580940042,0.5568,0.1624,0.58,7.97,0.8,8.010049937,7.9412,1.4166,8.066561411,0.8112,0.2366,0.845,7.13,1.18,7.226984157,4.99,-0.3,4.999009902,4.99,-0.3,4.999009902
28/12/2020 06:30,4.85,0.71,4.901693585,4.85,0.71,4.901693585,8.82256,0.96408,8.875078321,0.56256,0.16408,0.586,8.26,0.8,8.298650493,8.28408,1.38744,8.399462554,0.81408,0.23744,0.848,7.47,1.15,7.558002382,5.17,-0.22,5.174678734,5.17,-0.22,5.174678734
28/12/2020 07:00,4.96,0.71,5.010558851,4.96,0.71,5.010558851,9.03216,0.96688,9.083764154,0.57216,0.16688,0.596,8.46,0.8,8.497740876,8.79408,1.35744,8.898229397,0.81408,0.23744,0.848,7.98,1.12,8.058213201,5.5,-0.3,5.508175742,5.5,-0.3,5.508175742
28/12/2020 07:30,5.22,0.71,5.268064161,5.22,0.71,5.268064161,9.236,0.948,9.284524759,0.576,0.168,0.6,8.66,0.78,8.695056067,9.19504,1.35772,9.294738522,0.81504,0.23772,0.849,8.38,1.12,8.454513587,5.8,-0.44,5.816665712,5.8,-0.44,5.816665712
28/12/2020 08:00,5.35,0.68,5.393041813,5.35,0.68,5.393041813,9.37408,0.94744,9.421837316,0.57408,0.16744,0.598,8.8,0.78,8.834500552,9.42312,1.29716,9.511982685,0.81312,0.23716,0.847,8.61,1.06,8.675004323,5.97,-0.41,5.984062165,5.97,-0.41,5.984062165
28/12/2020 08:30,5.56,0.77,5.613065116,5.56,0.77,5.613065116,9.68872,1.02296,9.742573705,0.55872,0.16296,0.582,9.13,0.86,9.170414385,9.83408,1.41744,9.935706598,0.81408,0.23744,0.848,9.02,1.18,9.0968566,6.13,-0.36,6.140561864,6.13,-0.36,6.140561864
28/12/2020 09:00,5.89,0.81,5.945435224,5.89,0.81,5.945435224,10.34832,1.13576,10.41046001,0.56832,0.16576,0.592,9.78,0.97,9.827985551,10.56504,1.41772,10.65973734,0.81504,0.23772,0.849,9.75,1.18,9.821145554,6.57,-0.28,6.575963808,6.57,-0.28,6.575963808
28/12/2020 09:30,6.34,0.76,6.385389573,6.34,0.76,6.385389573,11.34792,1.10856,11.40193815,0.57792,0.16856,0.602,10.77,0.94,10.81094353,11.286,1.318,11.36269862,0.816,0.238,0.85,10.47,1.08,10.52555462,7.01,-0.41,7.021979778,7.01,-0.41,7.021979778
28/12/2020 10:00,6.87,0.69,6.904563708,6.87,0.69,6.904563708,11.9512,1.0166,11.99435938,0.5712,0.1666,0.595,11.38,0.85,11.41170014,11.89504,1.27772,11.9634671,0.81504,0.23772,0.849,11.08,1.04,11.12870163,7.37,-0.37,7.379281808,7.37,-0.37,7.379281808
28/12/2020 10:30,7.13,0.66,7.160481827,7.13,0.66,7.160481827,12.566,0.988,12.60478084,0.576,0.168,0.6,11.99,0.82,12.01800732,12.44504,1.22772,12.50545149,0.81504,0.23772,0.849,11.63,0.99,11.67206066,7.74,-0.32,7.746612163,7.74,-0.32,7.746612163
28/12/2020 11:00,7.32,0.64,7.347924877,7.32,0.64,7.347924877,12.956,0.938,12.9899107,0.576,0.168,0.6,12.38,0.77,12.40392277,12.95696,1.14828,13.00774229,0.81696,0.23828,0.851,12.14,0.91,12.17405849,8.05,-0.32,8.056357738,8.05,-0.32,8.056357738
28/12/2020 11:30,7.47,0.64,7.497366204,7.47,0.64,7.497366204,13.166,0.988,13.20301859,0.576,0.168,0.6,12.59,0.82,12.61667547,13.176,1.118,13.22334678,0.816,0.238,0.85,12.36,0.88,12.39128726,8.27,-0.28,8.274738667,8.27,-0.28,8.274738667
28/12/2020 12:00,7.63,0.61,7.654345171,7.63,0.61,7.654345171,13.49696,0.91828,13.52816201,0.57696,0.16828,0.601,12.92,0.75,12.94175027,13.53792,1.08856,13.58161407,0.81792,0.23856,0.852,12.72,0.85,12.74836852,8.47,-0.28,8.474626835,8.47,-0.28,8.474626835
28/12/2020 12:30,7.86,0.61,7.883634948,7.86,0.61,7.883634948,13.776,0.918,13.80655279,0.576,0.168,0.6,13.2,0.75,13.22128965,13.85696,1.04828,13.89655466,0.81696,0.23828,0.851,13.04,0.81,13.06513299,8.68,-0.25,8.683599484,8.68,-0.25,8.683599484
28/12/2020 13:00,7.92,0.61,7.943456427,7.92,0.61,7.943456427,13.77504,0.94772,13.80760299,0.57504,0.16772,0.599,13.2,0.78,13.22302537,13.94792,1.04856,13.98727816,0.81792,0.23856,0.852,13.13,0.81,13.15496104,8.73,-0.28,8.734489109,8.73,-0.28,8.734489109
28/12/2020 13:30,7.92,0.59,7.941945605,7.92,0.59,7.941945605,13.896,0.928,13.92695229,0.576,0.168,0.6,13.32,0.76,13.34166406,13.906,1.048,13.94543438,0.816,0.238,0.85,13.09,0.81,13.11503717,8.75,-0.55,8.767268674,8.75,-0.55,8.767268674
28/12/2020 14:00,7.87,0.59,7.892084642,7.87,0.59,7.892084642,13.82504,0.93772,13.85680518,0.57504,0.16772,0.599,13.25,0.77,13.27235473,13.90408,1.04744,13.94347773,0.81408,0.23744,0.848,13.09,0.81,13.11503717,8.77,-0.55,8.78722937,8.77,-0.55,8.78722937
28/12/2020 14:30,7.87,0.62,7.89438408,7.87,0.62,7.89438408,13.62504,0.97772,13.66007509,0.57504,0.16772,0.599,13.05,0.81,13.07511377,13.8112,1.0466,13.85079842,0.8112,0.2366,0.845,13,0.81,13.02521017,8.77,-0.57,8.788503854,8.77,-0.57,8.788503854
28/12/2020 15:00,7.87,0.62,7.89438408,7.87,0.62,7.89438408,13.676,1.008,13.71309739,0.576,0.168,0.6,13.1,0.84,13.12690367,13.60216,1.14688,13.65042455,0.81216,0.23688,0.846,12.79,0.91,12.82233208,8.57,-0.57,8.588934742,8.57,-0.57,8.588934742
28/12/2020 15:30,7.91,0.64,7.935849041,7.91,0.64,7.935849041,13.83408,1.00744,13.87071393,0.57408,0.16744,0.598,13.26,0.84,13.2865797,13.8612,1.1466,13.90854259,0.8112,0.2366,0.845,13.05,0.91,13.08168949,8.51,-0.57,8.529067944,8.51,-0.57,8.529067944
28/12/2020 16:00,8.15,0.62,8.173548801,8.15,0.62,8.173548801,14.19696,0.96828,14.22994165,0.57696,0.16828,0.601,13.62,0.8,13.64347463,14.18216,1.11688,14.22607055,0.81216,0.23688,0.846,13.37,0.88,13.39892906,8.64,-0.57,8.658781669,8.64,-0.57,8.658781669
28/12/2020 16:30,8.49,0.49,8.504128409,8.49,0.49,8.504128409,15.1564,0.6252,15.16928924,0.5664,0.1652,0.59,14.59,0.46,14.59724974,14.60408,0.96744,14.63608871,0.81408,0.23744,0.848,13.79,0.73,13.80930845,9.04,-0.5,9.053816875,9.04,-0.5,9.053816875
28/12/2020 17:00,8.76,0.43,8.770547303,8.76,0.43,8.770547303,15.99776,-0.21732,15.99923601,0.55776,0.16268,0.581,15.44,-0.38,15.44467546,15.18792,0.84856,15.21160636,0.81792,0.23856,0.852,14.37,0.61,14.38294128,9.24,-0.39,9.248226857,9.24,-0.39,9.248226857
28/12/2020 17:30,8.95,0.43,8.960323655,8.95,0.43,8.960323655,16.4568,-0.2176,16.45823854,0.5568,0.1624,0.58,15.9,-0.38,15.90454023,15.456,0.848,15.47924546,0.816,0.238,0.85,14.64,0.61,14.65270282,9.14,-0.31,9.145255601,9.14,-0.31,9.145255601
28/12/2020 18:00,8.83,0.46,8.841973762,8.83,0.46,8.841973762,16.27776,-0.21732,16.27921063,0.55776,0.16268,0.581,15.72,-0.38,15.7245922,15.20696,0.91828,15.23466017,0.81696,0.23828,0.851,14.39,0.68,14.40605775,8.95,-0.31,8.955367106,8.95,-0.31,8.955367106
28/12/2020 18:30,8.48,0.49,8.494145042,8.48,0.49,8.494145042,15.86872,-0.21704,15.87020418,0.55872,0.16296,0.582,15.31,-0.38,15.31471515,14.75504,0.94772,14.78544482,0.81504,0.23772,0.849,13.94,0.71,13.95806935,8.6,-0.31,8.605585396,8.6,-0.31,8.605585396
28/12/2020 19:00,8.31,0.52,8.326253659,8.31,0.52,8.326253659,15.32776,-0.21732,15.32930053,0.55776,0.16268,0.581,14.77,-0.38,14.77488748,14.26504,0.99772,14.29988851,0.81504,0.23772,0.849,13.45,0.76,13.47145501,8.42,-0.36,8.427692448,8.42,-0.36,8.427692448
28/12/2020 19:30,8,0.56,8.019576049,8,0.56,8.019576049,14.85872,0.37296,14.86339999,0.55872,0.16296,0.582,14.3,0.21,14.30154187,13.76216,1.03688,13.80116546,0.81216,0.23688,0.846,12.95,0.8,12.97468689,8.27,-0.4,8.279667868,8.27,-0.4,8.279667868
28/12/2020 20:00,7.72,0.56,7.740284233,7.72,0.56,7.740284233,14.2164,0.7352,14.23539771,0.5664,0.1652,0.59,13.65,0.57,13.66189592,13.13504,1.08772,13.1800004,0.81504,0.23772,0.849,12.32,0.85,12.34928743,8.02,-0.34,8.027203747,8.02,-0.34,8.027203747
28/12/2020 20:30,7.36,0.63,7.386914105,7.36,0.63,7.386914105,13.71776,0.73268,13.73731267,0.55776,0.16268,0.581,13.16,0.57,13.17233844,12.74216,1.14688,12.79366934,0.81216,0.23688,0.846,11.93,0.91,11.96465628,7.86,-0.37,7.868703832,7.86,-0.37,7.868703832
28/12/2020 21:00,7.15,0.65,7.179484661,7.15,0.65,7.179484661,13.18776,0.75268,13.20922182,0.55776,0.16268,0.581,12.63,0.59,12.64377317,12.43312,1.14716,12.48593004,0.81312,0.23716,0.847,11.62,0.91,11.65557806,7.54,-0.35,7.548118971,7.54,-0.35,7.548118971
28/12/2020 21:30,6.91,0.65,6.940504304,6.91,0.65,6.940504304,12.66584,0.71212,12.6858432,0.55584,0.16212,0.579,12.11,0.55,12.12248324,11.94024,1.19632,12.00002137,0.81024,0.23632,0.844,11.13,0.96,11.1713249,7.25,-0.37,7.25943524,7.25,-0.37,7.25943524
28/12/2020 22:00,6.63,0.68,6.664780567,6.63,0.68,6.664780567,12.06872,0.78296,12.09409066,0.55872,0.16296,0.582,11.51,0.62,11.52668643,11.2712,1.2366,11.33883279,0.8112,0.2366,0.845,10.46,1,10.50769242,6.85,-0.4,6.861668893,6.85,-0.4,6.861668893
28/12/2020 22:30,6.2,0.74,6.244005125,6.2,0.74,6.244005125,11.2316,0.9738,11.27373607,0.5616,0.1638,0.585,10.67,0.81,10.70070091,10.6512,1.3766,10.73978999,0.8112,0.2366,0.845,9.84,1.14,9.905816473,6.32,-0.43,6.334611275,6.32,-0.43,6.334611275
28/12/2020 23:00,5.79,0.77,5.840975946,5.79,0.77,5.840975946,10.6016,1.0238,10.65091963,0.5616,0.1638,0.585,10.04,0.86,10.07676535,9.98312,1.41716,10.08320521,0.81312,0.23716,0.847,9.17,1.18,9.245609769,5.94,0.26,5.945687513,5.94,0.26,5.945687513
28/12/2020 23:30,5.41,0.79,5.46737597,5.41,0.79,5.46737597,9.9968,0.9524,10.04206533,0.5568,0.1624,0.58,9.44,0.79,9.472998469,9.4412,1.4566,9.552902229,0.8112,0.2366,0.845,8.63,1.22,8.715807478,5.69,-0.33,5.699561387,5.69,-0.33,5.699561387
29/12/2020 00:00,5.15,0.79,5.210239918,5.15,0.79,5.210239918,9.34584,0.99212,9.398352377,0.55584,0.16212,0.579,8.79,0.83,8.829099614,8.9612,1.4966,9.085313258,0.8112,0.2366,0.845,8.15,1.26,8.246823631,5.45,0,5.45,5.45,0,5.45
29/12/2020 00:30,5.12,0.79,5.18058877,5.12,0.79,5.18058877,9.9468,1.0324,10.000234,0.5568,0.1624,0.58,9.39,0.87,9.430217389,8.8212,1.4966,8.947255501,0.8112,0.2366,0.845,8.01,1.26,8.108495545,5.57,0,5.57,5.57,0,5.57
29/12/2020 01:00,5.38,0.76,5.433415132,5.38,0.76,5.433415132,10.96448,1.08464,11.01799735,0.56448,0.16464,0.588,10.4,0.92,10.44061301,9.09312,1.46716,9.210721459,0.81312,0.23716,0.847,8.28,1.23,8.370860171,6.29,0,6.29,6.29,0,6.29
29/12/2020 01:30,5.35,0.78,5.406560829,5.35,0.78,5.406560829,10.95968,1.08324,11.01308288,0.55968,0.16324,0.583,10.4,0.92,10.44061301,9.01312,1.48716,9.134986426,0.81312,0.23716,0.847,8.2,1.25,8.294727241,6.29,0,6.29,6.29,0,6.29
29/12/2020 02:00,5.23,0.78,5.287844551,5.23,0.78,5.287844551,10.6968,1.0424,10.74747077,0.5568,0.1624,0.58,10.14,0.88,10.17811377,8.79216,1.48688,8.917000034,0.81216,0.23688,0.846,7.98,1.25,8.07730772,6.09,0,6.09,6.09,0,6.09
