Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
29/12/2020 02:30,5.07,0.78,5.129649111,5.07,0.78,5.129649111,10.5068,0.9524,10.54987735,0.5568,0.1624,0.58,9.95,0.79,9.981312539,8.66216,1.45688,8.783821219,0.81216,0.23688,0.846,7.85,1.22,7.944236905,5.94,-0.22,5.944072678,5.94,-0.22,5.944072678
29/12/2020 03:00,4.96,0.76,5.017888002,4.96,0.76,5.017888002,10.35584,0.92212,10.39681333,0.55584,0.16212,0.579,9.8,0.76,9.829425212,8.47024,1.48632,8.599657714,0.81024,0.23632,0.844,7.66,1.25,7.761320764,5.76,0,5.76,5.76,0,5.76
29/12/2020 03:30,4.85,0.76,4.909185268,4.85,0.76,4.909185268,9.9916,1.0338,10.04493967,0.5616,0.1638,0.585,9.43,0.87,9.470047518,8.2712,1.4666,8.400218152,0.8112,0.2366,0.845,7.46,1.23,7.560720865,5.57,-0.29,5.577544262,5.57,-0.29,5.577544262
29/12/2020 04:00,4.77,0.76,4.830165629,4.77,0.76,4.830165629,9.50504,1.17772,9.577724667,0.57504,0.16772,0.599,8.93,1.01,8.986934961,8.00928,1.49604,8.147803495,0.80928,0.23604,0.843,7.2,1.26,7.309418582,5.35,-0.26,5.356314031,5.35,-0.26,5.356314031
29/12/2020 04:30,4.71,0.76,4.770922343,4.71,0.76,4.770922343,9.266,1.178,9.340580282,0.576,0.168,0.6,8.69,1.01,8.748497014,8.06928,1.41604,8.192585001,0.80928,0.23604,0.843,7.26,1.18,7.355270219,5.22,-0.33,5.230420633,5.22,-0.33,5.230420633
29/12/2020 05:00,4.66,0.76,4.721567536,4.66,0.76,4.721567536,9.086,1.178,9.162045623,0.576,0.168,0.6,8.51,1.01,8.569725783,8.00832,1.44576,8.137776797,0.80832,0.23576,0.842,7.2,1.21,7.30096569,5.13,-0.33,5.140603077,5.13,-0.33,5.140603077
29/12/2020 05:30,4.7,0.73,4.756353645,4.7,0.73,4.756353645,8.886,1.178,8.963742522,0.576,0.168,0.6,8.31,1.01,8.371152848,8.01024,1.46632,8.143343245,0.81024,0.23632,0.844,7.2,1.23,7.304306949,5.17,-0.33,5.180521209,5.17,-0.33,5.180521209
29/12/2020 06:00,4.82,0.71,4.872011905,4.82,0.71,4.872011905,8.88408,1.17744,8.961765585,0.57408,0.16744,0.598,8.31,1.01,8.371152848,8.27024,1.43632,8.394038647,0.81024,0.23632,0.844,7.46,1.2,7.555898358,5.34,-0.33,5.350186913,5.34,-0.33,5.350186913
29/12/2020 06:30,5.11,0.69,5.156374695,5.11,0.69,5.156374695,9.206,1.048,9.265459514,0.576,0.168,0.6,8.63,0.88,8.674750717,8.76312,1.35716,8.867590169,0.81312,0.23716,0.847,7.95,1.12,8.028505465,5.66,-0.33,5.66961198,5.66,-0.33,5.66961198
29/12/2020 07:00,5.28,0.69,5.324894365,5.28,0.69,5.324894365,9.636,0.958,9.683504531,0.576,0.168,0.6,9.06,0.79,9.094377384,9.31216,1.31688,9.404812428,0.81216,0.23688,0.846,8.5,1.08,8.568337062,5.9,-0.33,5.909221607,5.9,-0.33,5.909221607
29/12/2020 07:30,5.46,0.69,5.503426206,5.46,0.69,5.503426206,9.81408,0.92744,9.857804583,0.57408,0.16744,0.598,9.24,0.76,9.271202727,10.13504,1.05772,10.19008378,0.81504,0.23772,0.849,9.32,0.82,9.35600342,6.35,-0.3,6.357082664,6.35,-0.3,6.357082664
29/12/2020 08:00,5.62,0.65,5.657464096,5.62,0.65,5.657464096,9.91696,0.92828,9.96031121,0.57696,0.16828,0.601,9.34,0.76,9.370869757,10.51408,0.97744,10.55941604,0.81408,0.23744,0.848,9.7,0.74,9.728185853,6.41,-0.39,6.421853315,6.41,-0.39,6.421853315
29/12/2020 08:30,6.06,0.78,6.109991817,6.06,0.78,6.109991817,10.52408,1.09744,10.58114523,0.57408,0.16744,0.598,9.95,0.93,9.993367801,10.93504,1.09772,10.9899995,0.81504,0.23772,0.849,10.12,0.86,10.15647577,6.78,-0.39,6.791207551,6.78,-0.39,6.791207551
29/12/2020 09:00,6.36,0.74,6.40290559,6.36,0.74,6.40290559,11.41448,0.97464,11.45601487,0.56448,0.16464,0.588,10.85,0.81,10.88019301,11.66312,1.09716,11.71461174,0.81312,0.23716,0.847,10.85,0.86,10.88402958,7.19,-0.42,7.202256591,7.19,-0.42,7.202256591
29/12/2020 09:30,6.7,0.7,6.736467917,6.7,0.7,6.736467917,12.22504,0.94772,12.26171995,0.57504,0.16772,0.599,11.65,0.78,11.67608239,12.56216,1.03688,12.60487937,0.81216,0.23688,0.846,11.75,0.8,11.77720255,7.82,-0.61,7.843755478,7.82,-0.61,7.843755478
29/12/2020 10:00,7.26,0.67,7.290850431,7.26,0.67,7.290850431,12.79696,0.91828,12.82986451,0.57696,0.16828,0.601,12.22,0.75,12.24299391,13.14216,0.95688,13.17694915,0.81216,0.23688,0.846,12.33,0.72,12.35100401,8.29,-0.61,8.312412406,8.29,-0.61,8.312412406
29/12/2020 10:30,7.52,0.63,7.546343485,7.52,0.63,7.546343485,13.3508,0.8594,13.37843149,0.5808,0.1694,0.605,12.77,0.69,12.78862776,13.59408,0.92744,13.62568002,0.81408,0.23744,0.848,12.78,0.69,12.79861321,8.65,-0.55,8.667467912,8.65,-0.55,8.667467912
29/12/2020 11:00,7.82,0.58,7.841479452,7.82,0.58,7.841479452,13.6108,0.8194,13.63544253,0.5808,0.1694,0.605,13.03,0.65,13.04620251,13.74408,1.02744,13.78242968,0.81408,0.23744,0.848,12.93,0.79,12.95411132,8.93,-0.55,8.946921258,8.93,-0.55,8.946921258
29/12/2020 11:30,8.02,0.58,8.040945218,8.02,0.58,8.040945218,14.04792,0.79856,14.07059894,0.57792,0.16856,0.602,13.47,0.63,13.48472469,14.616,0.768,14.63616343,0.816,0.238,0.85,13.8,0.53,13.81017379,9.28,-0.51,9.294003443,9.28,-0.51,9.294003443
29/12/2020 12:00,8.08,0.58,8.100790085,8.08,0.58,8.100790085,14.4516,0.6738,14.4672993,0.5616,0.1638,0.585,13.89,0.51,13.8993597,14.766,0.798,14.78754746,0.816,0.238,0.85,13.95,0.56,13.96123562,9.22,-0.39,9.228244687,9.22,-0.39,9.228244687
29/12/2020 12:30,8.2,0.58,8.220486604,8.2,0.58,8.220486604,14.62872,0.49296,14.63702355,0.55872,0.16296,0.582,14.07,0.33,14.0738694,14.87696,0.76828,14.89678465,0.81696,0.23828,0.851,14.06,0.53,14.06998579,9.41,-0.32,9.415439448,9.41,-0.32,9.415439448
29/12/2020 13:00,8.26,0.58,8.280338157,8.26,0.58,8.280338157,14.62968,0.49324,14.63799244,0.55968,0.16324,0.583,14.07,0.33,14.0738694,15.146,0.748,15.16445911,0.816,0.238,0.85,14.33,0.51,14.33907249,9.37,-0.35,9.376534541,9.37,-0.35,9.376534541
29/12/2020 13:30,8.17,0.58,8.190561641,8.17,0.58,8.190561641,14.41968,0.57324,14.43106979,0.55968,0.16324,0.583,13.86,0.41,13.86606289,15.05696,0.74828,15.07554203,0.81696,0.23828,0.851,14.24,0.51,14.2491298,9.21,-0.33,9.215910156,9.21,-0.33,9.215910156
29/12/2020 14:00,8.17,0.58,8.190561641,8.17,0.58,8.190561641,14.3816,0.5438,14.39187747,0.5616,0.1638,0.585,13.82,0.38,13.82522333,14.68504,0.84772,14.70948772,0.81504,0.23772,0.849,13.87,0.61,13.88340736,9.11,-0.39,9.118344148,9.11,-0.39,9.118344148
29/12/2020 14:30,8.12,0.58,8.140687932,8.12,0.58,8.140687932,14.24256,0.54408,14.25294841,0.56256,0.16408,0.586,13.68,0.38,13.68527676,14.686,0.828,14.70932289,0.816,0.238,0.85,13.87,0.59,13.88254299,9,-0.43,9.010266367,9,-0.43,9.010266367
29/12/2020 15:00,8.14,0.61,8.162824266,8.14,0.61,8.162824266,14.24256,0.59408,14.25494463,0.56256,0.16408,0.586,13.68,0.43,13.68675637,14.45312,1.02716,14.48957333,0.81312,0.23716,0.847,13.64,0.79,13.66285841,9.03,-0.5,9.043832152,9.03,-0.5,9.043832152
29/12/2020 15:30,8.22,0.61,8.242602744,8.22,0.61,8.242602744,14.17064,0.66352,14.18616568,0.56064,0.16352,0.584,13.61,0.5,13.61918133,14.48312,0.84716,14.50787528,0.81312,0.23716,0.847,13.67,0.61,13.68360333,9.1,-0.59,9.119106316,9.1,-0.59,9.119106316
29/12/2020 16:00,8.43,0.59,8.450621279,8.43,0.59,8.450621279,14.4816,0.6438,14.49590346,0.5616,0.1638,0.585,13.92,0.48,13.9282734,14.69216,0.84688,14.71654753,0.81216,0.23688,0.846,13.88,0.61,13.89339771,9.13,-0.59,9.149043666,9.13,-0.59,9.149043666
29/12/2020 16:30,8.82,0.5,8.834160968,8.82,0.5,8.834160968,15.32352,0.49436,15.33149233,0.56352,0.16436,0.587,14.76,0.33,14.76368856,15.22504,0.81772,15.2469836,0.81504,0.23772,0.849,14.41,0.58,14.42166773,9.52,-0.57,9.53704881,9.52,-0.57,9.53704881
29/12/2020 17:00,9.3,0.4,9.308598176,9.3,0.4,9.308598176,16.36256,-0.21592,16.36398458,0.56256,0.16408,0.586,15.8,-0.38,15.80456896,16.09696,0.43828,16.10292553,0.81696,0.23828,0.851,15.28,0.2,15.28130884,9.92,-0.42,9.928887148,9.92,-0.42,9.928887148
29/12/2020 17:30,9.37,0.38,9.377702277,9.37,0.38,9.377702277,16.71832,0.42576,16.72374047,0.56832,0.16576,0.592,16.15,0.26,16.15209274,16.28696,0.63828,16.29946218,0.81696,0.23828,0.851,15.47,0.4,15.47517044,9.76,-0.31,9.764921915,9.76,-0.31,9.764921915
29/12/2020 18:00,9.3,0.4,9.308598176,9.3,0.4,9.308598176,16.65968,-0.19676,16.66084188,0.55968,0.16324,0.583,16.1,-0.36,16.10402434,15.97696,0.86828,16.00053627,0.81696,0.23828,0.851,15.16,0.63,15.17308472,9.56,-0.31,9.56502483,9.56,-0.31,9.56502483
29/12/2020 18:30,8.99,0.44,9.000761079,8.99,0.44,9.000761079,16.3716,-0.1962,16.3727756,0.5616,0.1638,0.585,15.81,-0.36,15.81409814,15.28504,0.94772,15.31439261,0.81504,0.23772,0.849,14.47,0.71,14.48740833,9.27,-0.38,9.277785296,9.27,-0.38,9.277785296
29/12/2020 19:00,8.67,0.5,8.684405564,8.67,0.5,8.684405564,15.6816,-0.0062,15.68160123,0.5616,0.1638,0.585,15.12,-0.17,15.12095566,14.686,0.968,14.71786737,0.816,0.238,0.85,13.87,0.73,13.88919724,8.84,-0.38,8.848163651,8.84,-0.38,8.848163651
29/12/2020 19:30,8.34,0.53,8.356823559,8.34,0.53,8.356823559,15.2016,-0.2062,15.20299842,0.5616,0.1638,0.585,14.64,-0.37,14.6446748,14.29408,0.94744,14.32544469,0.81408,0.23744,0.848,13.48,0.71,13.49868512,8.54,-0.35,8.547169122,8.54,-0.35,8.547169122
29/12/2020 20:00,7.92,0.57,7.940484872,7.92,0.57,7.940484872,14.7916,0.1638,14.79250692,0.5616,0.1638,0.585,14.23,0,14.23,13.79504,0.99772,13.83107276,0.81504,0.23772,0.849,12.98,0.76,13.00223058,8.22,-0.35,8.227447964,8.22,-0.35,8.227447964
29/12/2020 20:30,7.68,0.57,7.701123295,7.68,0.57,7.701123295,14.11352,0.16436,14.114477,0.56352,0.16436,0.587,13.55,0,13.55,13.37312,1.01716,13.41174683,0.81312,0.23716,0.847,12.56,0.78,12.58419644,8.04,-0.35,8.047614553,8.04,-0.35,8.047614553
29/12/2020 21:00,7.44,0.61,7.464964836,7.44,0.61,7.464964836,13.5116,0.7238,13.53097266,0.5616,0.1638,0.585,12.95,0.56,12.96210245,12.83312,1.08716,12.87908715,0.81312,0.23716,0.847,12.02,0.85,12.0500166,7.68,-0.35,7.687971124,7.68,-0.35,7.687971124
29/12/2020 21:30,7.14,0.65,7.169525786,7.14,0.65,7.169525786,13.05064,0.67352,13.06800802,0.56064,0.16352,0.584,12.49,0.51,12.50040799,12.34216,1.17688,12.39814341,0.81216,0.23688,0.846,11.53,0.94,11.56825397,7.28,-0.28,7.285382626,7.28,-0.28,7.285382626
29/12/2020 22:00,6.68,0.7,6.716576509,6.68,0.7,6.716576509,12.47256,0.58408,12.48622851,0.56256,0.16408,0.586,11.91,0.42,11.91740324,11.75408,1.23744,11.8190378,0.81408,0.23744,0.848,10.94,1,10.98560877,6.88,0.1,6.880726706,6.88,0.1,6.880726706
29/12/2020 22:30,6.37,0.72,6.410561598,6.37,0.72,6.410561598,11.69352,0.74436,11.71718745,0.56352,0.16436,0.587,11.13,0.58,11.14510206,11.08216,1.29688,11.15778508,0.81216,0.23688,0.846,10.27,1.06,10.3245581,6.59,0.15,6.591706911,6.59,0.15,6.591706911
29/12/2020 23:00,5.98,0.75,6.026848264,5.98,0.75,6.026848264,10.89832,0.97576,10.9419142,0.56832,0.16576,0.592,10.33,0.81,10.36170835,10.43408,1.35744,10.52200878,0.81408,0.23744,0.848,9.62,1.12,9.684978059,6.16,0.25,6.165070965,6.16,0.25,6.165070965
29/12/2020 23:30,5.64,0.78,5.693680708,5.64,0.78,5.693680708,10.17968,0.89324,10.21879458,0.55968,0.16324,0.583,9.62,0.73,9.647657747,9.83024,1.40632,9.93032499,0.81024,0.23632,0.844,9.02,1.17,9.095564853,5.89,-0.29,5.897134898,5.89,-0.29,5.897134898
30/12/2020 00:00,5.36,0.78,5.416456406,5.36,0.78,5.416456406,9.46792,1.20856,9.544743391,0.57792,0.16856,0.602,8.89,1.04,8.950625676,9.3812,1.4066,9.486065412,0.8112,0.2366,0.845,8.57,1.17,8.649497095,5.66,-0.27,5.66643627,5.66,-0.27,5.66643627
30/12/2020 00:30,5.36,0.78,5.416456406,5.36,0.78,5.416456406,10.08984,1.17912,10.15850359,0.57984,0.16912,0.604,9.51,1.01,9.563482629,9.12024,1.42632,9.23109779,0.81024,0.23632,0.844,8.31,1.19,8.394772183,5.71,0,5.71,5.71,0,5.71
30/12/2020 01:00,5.6,0.76,5.651336125,5.6,0.76,5.651336125,11.16408,1.11744,11.21986428,0.57408,0.16744,0.598,10.59,0.95,10.63252557,9.31408,1.40744,9.41981813,0.81408,0.23744,0.848,8.5,1.17,8.580145686,6.48,0,6.48,6.48,0,6.48
30/12/2020 01:30,5.6,0.76,5.651336125,5.6,0.76,5.651336125,11.3616,0.9738,11.40325572,0.5616,0.1638,0.585,10.8,0.81,10.8303324,9.2712,1.4266,9.380316466,0.8112,0.2366,0.845,8.46,1.19,8.543283912,6.48,0,6.48,6.48,0,6.48
30/12/2020 02:00,5.46,0.76,5.512640021,5.46,0.76,5.512640021,11.0616,0.8938,11.09765169,0.5616,0.1638,0.585,10.5,0.73,10.5253456,9.14216,1.44688,9.255946802,0.81216,0.23688,0.846,8.33,1.21,8.417422408,6.27,0,6.27,6.27,0,6.27
30/12/2020 02:30,5.26,0.76,5.314621341,5.26,0.76,5.314621341,10.90968,0.86324,10.9437791,0.55968,0.16324,0.583,10.35,0.7,10.37364449,8.87024,1.44632,8.987379996,0.81024,0.23632,0.844,8.06,1.21,8.150319012,6.08,-0.22,6.083978961,6.08,-0.22,6.083978961
30/12/2020 03:00,5.15,0.73,5.201480558,5.15,0.73,5.201480558,10.69448,0.92464,10.73437756,0.56448,0.16464,0.588,10.13,0.76,10.15846937,8.6512,1.3966,8.763204494,0.8112,0.2366,0.845,7.84,1.16,7.925351727,5.92,-0.22,5.924086427,5.92,-0.22,5.924086427
30/12/2020 03:30,5.02,0.73,5.072800016,5.02,0.73,5.072800016,10.36888,1.10884,10.4280007,0.57888,0.16884,0.603,9.79,0.94,9.835024148,8.40928,1.44604,8.532703077,0.80928,0.23604,0.843,7.6,1.21,7.695719589,5.68,-0.33,5.689578192,5.68,-0.33,5.689578192
30/12/2020 04:00,4.87,0.73,4.924408594,4.87,0.73,4.924408594,9.97888,1.10884,10.04029742,0.57888,0.16884,0.603,9.4,0.94,9.446883084,8.29024,1.41632,8.410353239,0.81024,0.23632,0.844,7.48,1.18,7.572502889,5.53,-0.24,5.535205507,5.53,-0.24,5.535205507
30/12/2020 04:30,4.82,0.73,4.874966667,4.82,0.73,4.874966667,9.66888,1.10884,9.732253932,0.57888,0.16884,0.603,9.09,0.94,9.138473614,8.17832,1.44576,8.305127332,0.80832,0.23576,0.842,7.37,1.21,7.468667887,5.37,-0.28,5.377294859,5.37,-0.28,5.377294859
30/12/2020 05:00,4.78,0.73,4.835421388,4.78,0.73,4.835421388,9.36984,1.12912,9.437627541,0.57984,0.16912,0.604,8.79,0.96,8.842267809,8.06928,1.44604,8.197823577,0.80928,0.23604,0.843,7.26,1.21,7.360142662,5.24,-0.36,5.252351854,5.24,-0.36,5.252351854
30/12/2020 05:30,4.78,0.73,4.835421388,4.78,0.73,4.835421388,9.25888,1.12884,9.327440088,0.57888,0.16884,0.603,8.68,0.96,8.732926199,8.14832,1.46576,8.279104493,0.80832,0.23576,0.842,7.34,1.23,7.442345061,5.24,-0.31,5.249161838,5.24,-0.31,5.249161838
30/12/2020 06:00,4.93,0.73,4.983753605,4.93,0.73,4.983753605,9.18984,1.12912,9.258945469,0.57984,0.16912,0.604,8.61,0.96,8.663353854,8.2912,1.4666,8.419911698,0.8112,0.2366,0.845,7.48,1.23,7.580455131,5.3,-0.31,5.309058297,5.3,-0.31,5.309058297
30/12/2020 06:30,5.21,0.68,5.254188805,5.21,0.68,5.254188805,9.44696,1.00828,9.500614812,0.57696,0.16828,0.601,8.87,0.84,8.909685741,8.89216,1.36688,8.99660327,0.81216,0.23688,0.846,8.08,1.13,8.158633464,5.64,-0.31,5.648513079,5.64,-0.31,5.648513079
30/12/2020 07:00,5.32,0.68,5.363282577,5.32,0.68,5.363282577,9.88408,0.82744,9.91865386,0.57408,0.16744,0.598,9.31,0.66,9.333364881,9.38504,1.25772,9.468940564,0.81504,0.23772,0.849,8.57,1.02,8.630486661,5.83,-0.31,5.838236035,5.83,-0.31,5.838236035
30/12/2020 07:30,5.53,0.66,5.569245909,5.53,0.66,5.569245909,9.91696,0.84828,9.953174097,0.57696,0.16828,0.601,9.34,0.68,9.364721032,10.16312,1.02716,10.21489431,0.81312,0.23716,0.847,9.35,0.79,9.383314979,6.22,-0.56,6.245158124,6.22,-0.56,6.245158124
30/12/2020 08:00,5.81,0.66,5.847366929,5.81,0.66,5.847366929,10.176,0.818,10.20882461,0.576,0.168,0.6,9.6,0.65,9.621980046,10.63216,0.95688,10.67513211,0.81216,0.23688,0.846,9.82,0.72,9.846359733,6.36,-0.52,6.381222453,6.36,-0.52,6.381222453
30/12/2020 08:30,6.15,0.76,6.196781423,6.15,0.76,6.196781423,10.656,1.058,10.7083939,0.576,0.168,0.6,10.08,0.89,10.1192144,10.97024,1.14632,11.02996896,0.81024,0.23632,0.844,10.16,0.91,10.20067155,6.61,-0.47,6.626688464,6.61,-0.47,6.626688464
30/12/2020 09:00,6.5,0.76,6.544279945,6.5,0.76,6.544279945,11.44792,0.98856,11.49052319,0.57792,0.16856,0.602,10.87,0.82,10.90088529,11.65216,1.12688,11.70652345,0.81216,0.23688,0.846,10.84,0.89,10.87647461,7.38,-0.48,7.395593282,7.38,-0.48,7.395593282
30/12/2020 09:30,7,0.72,7.036931149,7,0.72,7.036931149,12.04888,0.98884,12.08938848,0.57888,0.16884,0.603,11.47,0.82,11.49927389,12.34312,1.14716,12.39631346,0.81312,0.23716,0.847,11.53,0.91,11.56585492,8.01,-0.47,8.023777165,8.01,-0.47,8.023777165
30/12/2020 10:00,7.29,0.66,7.319815571,7.29,0.66,7.319815571,12.75984,0.90912,12.79218574,0.57984,0.16912,0.604,12.18,0.74,12.20245877,13.09504,0.94772,13.12928962,0.81504,0.23772,0.849,12.28,0.71,12.30050812,8.43,-0.47,8.443091851,8.43,-0.47,8.443091851
30/12/2020 10:30,7.46,0.62,7.485719738,7.46,0.62,7.485719738,13.17984,0.83912,13.20652508,0.57984,0.16912,0.604,12.6,0.67,12.61780092,13.37408,0.88744,13.4034908,0.81408,0.23744,0.848,12.56,0.65,12.57680802,8.77,-0.53,8.786000228,8.77,-0.53,8.786000228
30/12/2020 11:00,7.69,0.59,7.71260008,7.69,0.59,7.71260008,13.46792,0.83856,13.49400059,0.57792,0.16856,0.602,12.89,0.67,12.90740098,13.48408,1.00744,13.52166221,0.81408,0.23744,0.848,12.67,0.77,12.69337623,8.94,-0.58,8.958794562,8.94,-0.58,8.958794562
30/12/2020 11:30,7.81,0.57,7.830772631,7.81,0.57,7.830772631,13.69984,0.83912,13.72551414,0.57984,0.16912,0.604,13.12,0.67,13.13709633,14.03408,0.75744,14.05450521,0.81408,0.23744,0.848,13.22,0.52,13.23022298,9.15,-0.54,9.165920576,9.15,-0.54,9.165920576
30/12/2020 12:00,8.01,0.57,8.030255289,8.01,0.57,8.030255289,13.82888,0.79884,13.85193371,0.57888,0.16884,0.603,13.25,0.63,13.2649689,14.45408,0.69744,14.4708967,0.81408,0.23744,0.848,13.64,0.46,13.64775439,9.06,-0.54,9.076078448,9.06,-0.54,9.076078448
30/12/2020 12:30,7.94,0.57,7.960433405,7.94,0.57,7.960433405,13.80984,0.79912,13.83294161,0.57984,0.16912,0.604,13.23,0.63,13.24499151,14.68504,0.69772,14.7016058,0.81504,0.23772,0.849,13.87,0.46,13.87762588,9.25,-0.51,9.264048791,9.25,-0.51,9.264048791
30/12/2020 13:00,8.03,0.57,8.050204966,8.03,0.57,8.050204966,14.07792,0.75856,14.09834192,0.57792,0.16856,0.602,13.5,0.59,13.51288644,14.64408,0.80744,14.66632327,0.81408,0.23744,0.848,13.83,0.57,13.84174122,9.27,-0.51,9.284018526,9.27,-0.51,9.284018526
30/12/2020 13:30,8.06,0.57,8.080129949,8.06,0.57,8.080129949,13.9664,0.7552,13.98680292,0.5664,0.1652,0.59,13.4,0.59,13.41298252,14.46504,0.89772,14.49287009,0.81504,0.23772,0.849,13.65,0.66,13.66594673,9.3,-0.49,9.312899656,9.3,-0.49,9.312899656
30/12/2020 14:00,7.99,0.57,8.010305862,7.99,0.57,8.010305862,13.6516,0.7138,13.67024846,0.5616,0.1638,0.585,13.09,0.55,13.10154953,14.32312,0.96716,14.35573631,0.81312,0.23716,0.847,13.51,0.73,13.52970805,9.38,-0.56,9.396701549,9.38,-0.56,9.396701549
30/12/2020 14:30,7.94,0.6,7.962637754,7.94,0.6,7.962637754,13.70064,0.73352,13.72026195,0.56064,0.16352,0.584,13.14,0.57,13.1523572,14.09408,1.01744,14.13075636,0.81408,0.23744,0.848,13.28,0.78,13.3028869,9.18,-0.56,9.197064749,9.18,-0.56,9.197064749
30/12/2020 15:00,7.91,0.62,7.93426115,7.91,0.62,7.93426115,13.71216,0.86688,13.73953466,0.57216,0.16688,0.596,13.14,0.7,13.15863215,14.33216,0.84688,14.35715905,0.81216,0.23688,0.846,13.52,0.61,13.5337541,9.06,-0.59,9.079190493,9.06,-0.59,9.079190493
30/12/2020 15:30,7.96,0.62,7.984109218,7.96,0.62,7.984109218,13.51792,0.99856,13.55475131,0.57792,0.16856,0.602,12.94,0.83,12.96659169,14.35408,0.78744,14.37566257,0.81408,0.23744,0.848,13.54,0.55,13.551166,8.98,-0.56,8.997444082,8.98,-0.56,8.997444082
30/12/2020 16:00,8.11,0.62,8.133664611,8.11,0.62,8.133664611,13.81984,0.99912,13.85590915,0.57984,0.16912,0.604,13.24,0.83,13.26599035,14.67312,0.81716,14.69585659,0.81312,0.23716,0.847,13.86,0.58,13.87213033,9.05,-0.53,9.065506053,9.05,-0.53,9.065506053
30/12/2020 16:30,8.44,0.54,8.457257239,8.44,0.54,8.457257239,14.88024,0.86632,14.90543702,0.57024,0.16632,0.594,14.31,0.7,14.32711066,15.246,0.738,15.26385141,0.816,0.238,0.85,14.43,0.5,14.43865991,9.52,-0.53,9.534741737,9.52,-0.53,9.534741737
30/12/2020 17:00,9,0.42,9.00979467,9,0.42,9.00979467,16.1316,-0.2562,16.13363434,0.5616,0.1638,0.585,15.57,-0.42,15.57566371,16.15504,0.49772,16.1627053,0.81504,0.23772,0.849,15.34,0.26,15.34220323,9.98,-0.57,9.996264302,9.98,-0.57,9.996264302
30/12/2020 17:30,9.21,0.42,9.219571574,9.21,0.42,9.219571574,16.4616,-0.2562,16.46359356,0.5616,0.1638,0.585,15.9,-0.42,15.9055462,16.21696,0.69828,16.23198653,0.81696,0.23828,0.851,15.4,0.46,15.4068686,9.82,-0.43,9.829409952,9.82,-0.43,9.829409952
30/12/2020 18:00,9.19,0.42,9.199592382,9.19,0.42,9.199592382,16.5116,-0.2362,16.51328935,0.5616,0.1638,0.585,15.95,-0.4,15.95501489,15.87504,0.80772,15.89557506,0.81504,0.23772,0.849,15.06,0.57,15.07078299,9.59,-0.4,9.598338398,9.59,-0.4,9.598338398
30/12/2020 18:30,8.97,0.45,8.981280532,8.97,0.45,8.981280532,16.2916,-0.2362,16.29331216,0.5616,0.1638,0.585,15.73,-0.4,15.735085,15.606,0.858,15.62956813,0.816,0.238,0.85,14.79,0.62,14.80298956,9.27,-0.4,9.278625976,9.27,-0.4,9.278625976
30/12/2020 19:00,8.59,0.53,8.606334876,8.59,0.53,8.606334876,15.74064,-0.14648,15.74132155,0.56064,0.16352,0.584,15.18,-0.31,15.18316502,15.05504,0.86772,15.08002544,0.81504,0.23772,0.849,14.24,0.63,14.25392928,8.88,-0.36,8.887294301,8.88,-0.36,8.887294301
30/12/2020 19:30,8.33,0.56,8.348802309,8.33,0.56,8.348802309,15.29256,-0.23592,15.29437967,0.56256,0.16408,0.586,14.73,-0.4,14.73543009,14.54504,0.89772,14.57271731,0.81504,0.23772,0.849,13.73,0.66,13.74585392,8.59,-0.43,8.600755781,8.59,-0.43,8.600755781
30/12/2020 20:00,8.07,0.56,8.089406653,8.07,0.56,8.089406653,14.58064,0.66352,14.59572957,0.56064,0.16352,0.584,14.02,0.5,14.028913,14.20216,0.95688,14.23435871,0.81216,0.23688,0.846,13.39,0.72,13.40934376,8.31,-0.46,8.322721911,8.31,-0.46,8.322721911
30/12/2020 20:30,7.74,0.62,7.764792335,7.74,0.62,7.764792335,14.13064,0.68352,14.14716178,0.56064,0.16352,0.584,13.57,0.52,13.5799595,13.85696,0.99828,13.8928724,0.81696,0.23828,0.851,13.04,0.76,13.06212846,8.02,0.17,8.021801543,8.02,0.17,8.021801543
30/12/2020 21:00,7.47,0.65,7.498226457,7.47,0.65,7.498226457,13.62064,0.68352,13.63777964,0.56064,0.16352,0.584,13.06,0.52,13.07034812,13.31504,1.03772,13.35541662,0.81504,0.23772,0.849,12.5,0.8,12.52557384,7.73,0.27,7.734713957,7.73,0.27,7.734713957
30/12/2020 21:30,7.2,0.67,7.231106416,7.2,0.67,7.231106416,13.13064,0.74352,13.15167399,0.56064,0.16352,0.584,12.57,0.58,12.58337395,12.81696,1.05828,12.8605762,0.81696,0.23828,0.851,12,0.82,12.02798404,7.45,0.27,7.454891012,7.45,0.27,7.454891012
30/12/2020 22:00,6.82,0.67,6.852831532,6.82,0.67,6.852831532,12.5316,0.7038,12.55134786,0.5616,0.1638,0.585,11.97,0.54,11.98217426,12.26504,1.08772,12.31317753,0.81504,0.23772,0.849,11.45,0.85,11.48150687,7.05,0.27,7.055168318,7.05,0.27,7.055168318
30/12/2020 22:30,6.44,0.71,6.479019988,6.44,0.71,6.479019988,11.70024,0.96632,11.74007625,0.57024,0.16632,0.594,11.13,0.8,11.15871408,11.59504,1.20772,11.65776738,0.81504,0.23772,0.849,10.78,0.97,10.82355302,6.7,0.16,6.701910175,6.7,0.16,6.701910175
30/12/2020 23:00,6.07,0.76,6.117393236,6.07,0.76,6.117393236,11.07256,0.95408,11.11358869,0.56256,0.16408,0.586,10.51,0.79,10.53964895,10.86216,1.28688,10.93812507,0.81216,0.23688,0.846,10.05,1.05,10.10470188,6.29,-0.32,6.298134644,6.29,-0.32,6.298134644
30/12/2020 23:30,5.72,0.78,5.772936861,5.72,0.78,5.772936861,10.29984,1.07912,10.35621572,0.57984,0.16912,0.604,9.72,0.91,9.762504802,10.19024,1.37632,10.28276461,0.81024,0.23632,0.844,9.38,1.14,9.449021113,6.06,-0.35,6.070098846,6.06,-0.35,6.070098846
31/12/2020 00:00,5.49,0.78,5.545133001,5.49,0.78,5.545133001,9.746,1.108,9.80878076,0.576,0.168,0.6,9.17,0.94,9.21805294,9.62832,1.42576,9.733310721,0.80832,0.23576,0.842,8.82,1.19,8.89991573,5.82,-0.38,5.832392305,5.82,-0.38,5.832392305
31/12/2020 00:30,5.41,0.78,5.465939992,5.41,0.78,5.465939992,10.366,1.138,10.42827886,0.576,0.168,0.6,9.79,0.97,9.837936776,9.50928,1.42604,9.615612107,0.80928,0.23604,0.843,8.7,1.19,8.781007915,5.89,-0.38,5.902245335,5.89,-0.38,5.902245335
31/12/2020 01:00,5.61,0.78,5.663965042,5.61,0.78,5.663965042,11.3008,1.0894,11.35318779,0.5808,0.1694,0.605,10.72,0.92,10.75940519,9.72024,1.35632,9.814411322,0.81024,0.23632,0.844,8.91,1.12,8.980116926,6.63,-0.22,6.633649071,6.63,-0.22,6.633649071
31/12/2020 01:30,5.55,0.78,5.6045428,5.55,0.78,5.6045428,11.34888,1.08884,11.40099337,0.57888,0.16884,0.603,10.77,0.92,10.80922291,9.67216,1.38688,9.771085672,0.81216,0.23688,0.846,8.86,1.15,8.934321463,6.63,-0.22,6.633649071,6.63,-0.22,6.633649071
31/12/2020 02:00,5.43,0.78,5.485736049,5.43,0.78,5.485736049,11.14792,1.08856,11.20094117,0.57792,0.16856,0.602,10.57,0.92,10.6099623,9.36024,1.38632,9.462345164,0.81024,0.23632,0.844,8.55,1.15,8.626992523,6.43,-0.22,6.433762507,6.43,-0.22,6.433762507
31/12/2020 02:30,5.25,0.78,5.307626588,5.25,0.78,5.307626588,10.87888,1.08884,10.93323386,0.57888,0.16884,0.603,10.3,0.92,10.34100575,9.1812,1.3666,9.282350403,0.8112,0.2366,0.845,8.37,1.13,8.445933933,6.28,-0.22,6.283852322,6.28,-0.22,6.283852322
31/12/2020 03:00,5.16,0.78,5.218620507,5.16,0.78,5.218620507,10.79888,1.08884,10.8536345,0.57888,0.16884,0.603,10.22,0.92,10.26132545,8.80928,1.40604,8.920782623,0.80928,0.23604,0.843,8,1.17,8.085103586,6.09,-0.22,6.093972432,6.09,-0.22,6.093972432
31/12/2020 03:30,5,0.78,5.060474286,5,0.78,5.060474286,10.52832,1.01576,10.57720617,0.56832,0.16576,0.592,9.96,0.85,9.99620428,8.76216,1.41688,8.875978639,0.81216,0.23688,0.846,7.95,1.18,8.037095246,5.84,-0.29,5.847195909,5.84,-0.29,5.847195909
31/12/2020 04:00,4.89,0.78,4.951817848,4.89,0.78,4.951817848,10.10256,0.98408,10.15037595,0.56256,0.16408,0.586,9.54,0.82,9.575176239,8.76216,1.41688,8.875978639,0.81216,0.23688,0.846,7.95,1.18,8.037095246,5.61,0,5.61,5.61,0,5.61
31/12/2020 04:30,4.81,0.78,4.872832852,4.81,0.78,4.872832852,9.77352,0.98436,9.822965835,0.56352,0.16436,0.587,9.21,0.82,9.246431744,8.53312,1.41716,8.649998809,0.81312,0.23716,0.847,7.72,1.18,7.809660684,5.44,0,5.44,5.44,0,5.44
31/12/2020 05:00,4.73,0.78,4.793881517,4.73,0.78,4.793881517,9.48256,1.01408,9.536629509,0.56256,0.16408,0.586,8.92,0.85,8.960407357,8.41312,1.36716,8.523480193,0.81312,0.23716,0.847,7.6,1.13,7.683547358,5.3,0,5.3,5.3,0,5.3
31/12/2020 05:30,4.82,0.78,4.882704169,4.82,0.78,4.882704169,9.29256,1.05408,9.35215248,0.56256,0.16408,0.586,8.73,0.89,8.775249284,8.52312,1.43716,8.643437013,0.81312,0.23716,0.847,7.71,1.2,7.802826411,5.34,0,5.34,5.34,0,5.34
31/12/2020 06:00,4.85,0.75,4.907647094,4.85,0.75,4.907647094,9.2312,1.0966,9.296105905,0.5712,0.1666,0.595,8.66,0.93,8.709793339,8.71504,1.38772,8.824833653,0.81504,0.23772,0.849,7.9,1.15,7.983263744,5.53,0,5.53,5.53,0,5.53
31/12/2020 06:30,5.22,0.71,5.268064161,5.22,0.71,5.268064161,9.38888,1.06884,9.449523088,0.57888,0.16884,0.603,8.81,0.9,8.855851173,9.09504,1.33772,9.192891134,0.81504,0.23772,0.849,8.28,1.1,8.352748051,5.85,0,5.85,5.85,0,5.85
31/12/2020 07:00,5.31,0.69,5.354642845,5.31,0.69,5.354642845,9.6608,0.9994,9.712355893,0.5808,0.1694,0.605,9.08,0.83,9.117856108,9.61696,1.33828,9.709629911,0.81696,0.23828,0.851,8.8,1.1,8.868483523,5.98,0,5.98,5.98,0,5.98
31/12/2020 07:30,5.47,0.69,5.513347441,5.47,0.69,5.513347441,9.68984,0.99912,9.741213477,0.57984,0.16912,0.604,9.11,0.83,9.147731959,10.016,1.208,10.08858365,0.816,0.238,0.85,9.2,0.97,9.250994541,6.38,-0.43,6.394474177,6.38,-0.43,6.394474177
31/12/2020 08:00,5.7,0.69,5.741611272,5.7,0.69,5.741611272,9.73888,1.05884,9.796271015,0.57888,0.16884,0.603,9.16,0.89,9.203135335,10.44408,1.17744,10.51024129,0.81408,0.23744,0.848,9.63,0.94,9.675768703,6.44,-0.36,6.450054263,6.44,-0.36,6.450054263
31/12/2020 08:30,5.91,0.78,5.961249869,5.91,0.78,5.961249869,10.02888,1.31884,10.11522481,0.57888,0.16884,0.603,9.45,1.15,9.519716382,11.00408,1.27744,11.07797949,0.81408,0.23744,0.848,10.19,1.04,10.24293415,6.57,-0.31,6.57730948,6.57,-0.31,6.57730948
31/12/2020 09:00,6.33,0.75,6.37427643,6.33,0.75,6.37427643,10.83504,1.21772,10.90325336,0.57504,0.16772,0.599,10.26,1.05,10.31358812,11.66504,1.16772,11.72334117,0.81504,0.23772,0.849,10.85,0.93,10.8897842,7.14,-0.31,7.146726523,7.14,-0.31,7.146726523
31/12/2020 09:30,6.74,0.71,6.77729297,6.74,0.71,6.77729297,11.8112,1.0566,11.8583662,0.5712,0.1666,0.595,11.24,0.89,11.27518071,12.46408,1.08744,12.51142742,0.81408,0.23744,0.848,11.65,0.85,11.68096743,7.61,-0.33,7.617151699,7.61,-0.33,7.617151699
31/12/2020 10:00,7.15,0.66,7.180396925,7.15,0.66,7.180396925,12.27984,1.05912,12.32542923,0.57984,0.16912,0.604,11.7,0.89,11.7338016,12.92408,1.00744,12.96328582,0.81408,0.23744,0.848,12.11,0.77,12.13445508,7.79,-0.3,7.795774496,7.79,-0.3,7.795774496
31/12/2020 10:30,7.32,0.62,7.346209907,7.32,0.62,7.346209907,12.74888,1.01884,12.78952604,0.57888,0.16884,0.603,12.17,0.85,12.19964754,13.46312,0.95716,13.49710174,0.81312,0.23716,0.847,12.65,0.72,12.67047355,8.14,-0.33,8.146686443,8.14,-0.33,8.146686443
31/12/2020 11:00,7.59,0.62,7.615280691,7.59,0.62,7.615280691,12.79984,1.01912,12.84034694,0.57984,0.16912,0.604,12.22,0.85,12.24952652,13.42408,1.10744,13.46968252,0.81408,0.23744,0.848,12.61,0.87,12.63997627,8.26,-0.39,8.269201896,8.26,-0.39,8.269201896
31/12/2020 11:30,7.66,0.6,7.683462761,7.66,0.6,7.683462761,13.13888,1.01884,13.17832321,0.57888,0.16884,0.603,12.56,0.85,12.58872909,13.83408,0.91744,13.86446774,0.81408,0.23744,0.848,13.02,0.68,13.0377452,8.5,-0.39,8.508942355,8.5,-0.39,8.508942355
31/12/2020 12:00,7.83,0.58,7.851452095,7.83,0.58,7.851452095,13.30984,0.96912,13.34507529,0.57984,0.16912,0.604,12.73,0.8,12.7551127,14.20408,0.82744,14.2281603,0.81408,0.23744,0.848,13.39,0.59,13.4029922,8.5,-0.42,8.510370145,8.5,-0.42,8.510370145
31/12/2020 12:30,7.83,0.58,7.851452095,7.83,0.58,7.851452095,13.45984,0.94912,13.49326208,0.57984,0.16912,0.604,12.88,0.78,12.9035964,14.34312,0.79716,14.36525515,0.81312,0.23716,0.847,13.53,0.56,13.5415841,8.63,-0.42,8.640214118,8.63,-0.42,8.640214118
31/12/2020 13:00,7.91,0.58,7.931235717,7.91,0.58,7.931235717,13.52984,0.94912,13.56308959,0.57984,0.16912,0.604,12.95,0.78,12.97346908,14.21216,0.77688,14.23337748,0.81216,0.23688,0.846,13.4,0.54,13.41087618,8.7,-0.44,8.711119331,8.7,-0.44,8.711119331
31/12/2020 13:30,7.84,0.58,7.861424807,7.84,0.58,7.861424807,13.7008,0.9494,13.73365505,0.5808,0.1694,0.605,13.12,0.78,13.14316552,14.26312,0.77716,14.28427701,0.81312,0.23716,0.847,13.45,0.54,13.46083578,8.6,-0.42,8.610249706,8.6,-0.42,8.610249706
31/12/2020 14:00,7.83,0.58,7.851452095,7.83,0.58,7.851452095,13.5608,0.9494,13.59399342,0.5808,0.1694,0.605,12.98,0.78,13.00341494,13.9712,0.7966,13.99389156,0.8112,0.2366,0.845,13.16,0.56,13.1719095,8.52,-0.47,8.532953768,8.52,-0.47,8.532953768
31/12/2020 14:30,7.78,0.62,7.804665271,7.78,0.62,7.804665271,13.30984,1.00912,13.34803971,0.57984,0.16912,0.604,12.73,0.84,12.75768396,13.51216,1.04688,13.55265382,0.81216,0.23688,0.846,12.7,0.81,12.72580449,8.52,-0.4,8.529384503,8.52,-0.4,8.529384503
31/12/2020 15:00,7.81,0.62,7.834570824,7.81,0.62,7.834570824,13.40984,1.00912,13.44775565,0.57984,0.16912,0.604,12.83,0.84,12.85746865,13.5712,1.0766,13.61383623,0.8112,0.2366,0.845,12.76,0.84,12.78761901,8.32,-0.43,8.331104369,8.32,-0.43,8.331104369
31/12/2020 15:30,7.86,0.67,7.888504294,7.86,0.67,7.888504294,13.52984,1.05912,13.57123081,0.57984,0.16912,0.604,12.95,0.89,12.98054698,13.53408,1.16744,13.58433795,0.81408,0.23744,0.848,12.72,0.93,12.75395233,8.32,-0.37,8.3282231,8.32,-0.37,8.3282231
31/12/2020 16:00,7.99,0.67,8.018042155,7.99,0.67,8.018042155,13.85984,1.03912,13.89873862,0.57984,0.16912,0.604,13.28,0.87,13.30846723,13.8412,1.1666,13.8902762,0.8112,0.2366,0.845,13.03,0.93,13.06314663,8.49,-0.27,8.494292201,8.49,-0.27,8.494292201
31/12/2020 16:30,8.37,0.63,8.393676191,8.37,0.63,8.393676191,14.67024,0.90632,14.69820933,0.57024,0.16632,0.594,14.1,0.74,14.11940509,14.516,1.078,14.55597266,0.816,0.238,0.85,13.7,0.84,13.72572767,8.92,-0.27,8.924085387,8.92,-0.27,8.924085387
31/12/2020 17:00,8.97,0.45,8.981280532,8.97,0.45,8.981280532,15.94544,0.56492,15.95544394,0.56544,0.16492,0.589,15.38,0.4,15.38520068,15.60696,0.80828,15.62787628,0.81696,0.23828,0.851,14.79,0.57,14.8009797,9.33,-0.29,9.334505879,9.33,-0.29,9.334505879
31/12/2020 17:30,9.16,0.45,9.171046832,9.16,0.45,9.171046832,16.3508,0.6394,16.36329713,0.5808,0.1694,0.605,15.77,0.47,15.77700225,15.79696,0.85828,15.82025884,0.81696,0.23828,0.851,14.98,0.62,14.99282495,9.45,-0.43,9.45977801,9.45,-0.43,9.45977801
31/12/2020 18:00,9.09,0.45,9.101131798,9.09,0.45,9.101131798,16.13216,0.63688,16.14472677,0.57216,0.16688,0.596,15.56,0.47,15.56709671,15.70408,0.87744,15.72857367,0.81408,0.23744,0.848,14.89,0.64,14.90374785,9.39,-0.47,9.401755155,9.39,-0.47,9.401755155
31/12/2020 18:30,8.87,0.45,8.881407546,8.87,0.45,8.881407546,15.96544,0.60492,15.9768959,0.56544,0.16492,0.589,15.4,0.44,15.40628443,15.32504,0.90772,15.35189912,0.81504,0.23772,0.849,14.51,0.67,14.52546041,9.13,-0.47,9.142089477,9.13,-0.47,9.142089477
31/12/2020 19:00,8.6,0.49,8.613947991,8.6,0.49,8.613947991,15.5516,0.5538,15.56145742,0.5616,0.1638,0.585,14.99,0.39,14.99507252,14.68408,0.94744,14.71461342,0.81408,0.23744,0.848,13.87,0.71,13.88816043,8.79,-0.36,8.797368925,8.79,-0.36,8.797368925
31/12/2020 19:30,8.25,0.54,8.267653839,8.25,0.54,8.267653839,15.04872,0.02296,15.04873752,0.55872,0.16296,0.582,14.49,-0.14,14.49067631,14.066,0.998,14.10136022,0.816,0.238,0.85,13.25,0.76,13.27177833,8.46,-0.36,8.46765611,8.46,-0.36,8.46765611
31/12/2020 20:00,7.87,0.56,7.889898605,7.87,0.56,7.889898605,14.16064,0.72352,14.17911162,0.56064,0.16352,0.584,13.6,0.56,13.61152453,13.566,1.088,13.60955914,0.816,0.238,0.85,12.75,0.85,12.77830192,8.06,0.13,8.061048319,8.06,0.13,8.061048319
31/12/2020 20:30,7.57,0.6,7.593740844,7.57,0.6,7.593740844,13.65064,0.74352,13.67087394,0.56064,0.16352,0.584,13.09,0.58,13.1028432,13.20792,1.08856,13.25270212,0.81792,0.23856,0.852,12.39,0.85,12.41912235,7.78,0.24,7.783700919,7.78,0.24,7.783700919
31/12/2020 21:00,7.32,0.64,7.347924877,7.32,0.64,7.347924877,13.1116,0.7038,13.13047558,0.5616,0.1638,0.585,12.55,0.54,12.56161216,12.656,1.168,12.70978206,0.816,0.238,0.85,11.84,0.93,11.87646833,7.51,0.21,7.512935512,7.51,0.21,7.512935512
31/12/2020 21:30,7,0.66,7.031045441,7,0.66,7.031045441,12.72256,0.67408,12.74040489,0.56256,0.16408,0.586,12.16,0.51,12.1706902,12.226,1.228,12.28751643,0.816,0.238,0.85,11.41,0.99,11.45286864,7.22,0.15,7.221558004,7.22,0.15,7.221558004
31/12/2020 22:00,6.74,0.66,6.772237444,6.74,0.66,6.772237444,12.0716,0.7538,12.09511228,0.5616,0.1638,0.585,11.51,0.59,11.52511171,11.76216,1.22688,11.82597321,0.81216,0.23688,0.846,10.95,0.99,10.99466234,6.91,-0.34,6.918359632,6.91,-0.34,6.918359632
31/12/2020 22:30,6.47,0.71,6.508840142,6.47,0.71,6.508840142,11.47064,0.92352,11.507757,0.56064,0.16352,0.584,10.91,0.76,10.93643909,11.35216,1.28688,11.42486747,0.81216,0.23688,0.846,10.54,1.05,10.59217164,6.64,-0.34,6.648699121,6.64,-0.34,6.648699121
31/12/2020 23:00,6.21,0.73,6.252759391,6.21,0.73,6.252759391,10.90984,1.21912,10.97774396,0.57984,0.16912,0.604,10.33,1.05,10.38322686,10.83024,1.36632,10.91608578,0.81024,0.23632,0.844,10.02,1.13,10.08351625,6.39,-0.34,6.39903899,6.39,-0.34,6.39903899
31/12/2020 23:30,5.92,0.77,5.969865995,5.92,0.77,5.969865995,10.46984,1.21912,10.54057888,0.57984,0.16912,0.604,9.89,1.05,9.945581934,10.4612,1.4266,10.55802505,0.8112,0.2366,0.845,9.65,1.19,9.723096215,6.05,-0.34,6.059546188,6.05,-0.34,6.059546188
01/01/2021 00:00,5.78,0.77,5.831063368,5.78,0.77,5.831063368,10.16888,1.25884,10.24650177,0.57888,0.16884,0.603,9.59,1.09,9.651745956,10.15024,1.42632,10.24996394,0.81024,0.23632,0.844,9.34,1.19,9.415503173,5.95,-0.37,5.961493102,5.95,-0.37,5.961493102
01/01/2021 00:30,5.76,0.77,5.811239111,5.76,0.77,5.811239111,10.96888,1.22884,11.03749864,0.57888,0.16884,0.603,10.39,1.06,10.44393125,9.94928,1.48604,10.05964648,0.80928,0.23604,0.843,9.14,1.25,9.225079945,6.13,-0.34,6.139421797,6.13,-0.34,6.139421797
01/01/2021 01:00,5.97,0.74,6.015687824,5.97,0.74,6.015687824,11.8608,1.1994,11.92128923,0.5808,0.1694,0.605,11.28,1.03,11.32692809,10.10312,1.42716,10.20342195,0.81312,0.23716,0.847,9.29,1.19,9.365906256,6.84,-0.39,6.851109399,6.84,-0.39,6.851109399
01/01/2021 01:30,5.97,0.74,6.015687824,5.97,0.74,6.015687824,11.78984,1.19912,11.8506631,0.57984,0.16912,0.604,11.21,1.03,11.25721991,10.06216,1.42688,10.16282689,0.81216,0.23688,0.846,9.25,1.19,9.326231822,6.84,0,6.84,6.84,0,6.84
01/01/2021 02:00,5.73,0.74,5.777586001,5.73,0.74,5.777586001,11.47792,1.19856,11.54032901,0.57792,0.16856,0.602,10.9,1.03,10.94855698,9.7012,1.4766,9.812931723,0.8112,0.2366,0.845,8.89,1.24,8.976062611,6.62,-0.28,6.625918804,6.62,-0.28,6.625918804
01/01/2021 02:30,5.48,0.74,5.529737788,5.48,0.74,5.529737788,11.25888,1.19884,11.32252605,0.57888,0.16884,0.603,10.68,1.03,10.72955265,9.35928,1.47604,9.474957319,0.80928,0.23604,0.843,8.55,1.24,8.639450214,6.43,-0.26,6.435254463,6.43,-0.26,6.435254463
01/01/2021 03:00,5.33,0.74,5.381124418,5.33,0.74,5.381124418,10.87312,1.17716,10.93665599,0.57312,0.16716,0.597,10.3,1.01,10.34940095,8.99832,1.47576,9.11853225,0.80832,0.23576,0.842,8.19,1.24,8.283338699,6.16,-0.35,6.16993517,6.16,-0.35,6.16993517
01/01/2021 03:30,5.16,0.74,5.212791958,5.16,0.74,5.212791958,10.47352,1.09436,10.53053869,0.56352,0.16436,0.587,9.91,0.93,9.953542083,8.79928,1.45604,8.918933849,0.80928,0.23604,0.843,7.99,1.22,8.082604778,5.89,-0.41,5.904252705,5.89,-0.41,5.904252705
01/01/2021 04:00,4.97,0.74,5.024788553,4.97,0.74,5.024788553,10.03064,1.03352,10.08374446,0.56064,0.16352,0.584,9.47,0.87,9.509879074,8.5712,1.4866,8.699163695,0.8112,0.2366,0.845,7.76,1.25,7.860031807,5.59,0,5.59,5.59,0,5.59
01/01/2021 04:30,4.82,0.76,4.87954916,4.82,0.76,4.87954916,9.7016,1.0338,9.756525252,0.5616,0.1638,0.585,9.14,0.87,9.181312542,8.50312,1.44716,8.625388212,0.81312,0.23716,0.847,7.69,1.21,7.784613028,5.4,-0.29,5.40778143,5.4,-0.29,5.40778143
01/01/2021 05:00,4.72,0.76,4.780794913,4.72,0.76,4.780794913,9.40064,1.01352,9.455117937,0.56064,0.16352,0.584,8.84,0.85,8.880771363,8.3212,1.4466,8.446006216,0.8112,0.2366,0.845,7.51,1.21,7.606852174,5.29,-0.29,5.297942997,5.29,-0.29,5.297942997
01/01/2021 05:30,4.7,0.76,4.761050304,4.7,0.76,4.761050304,9.01968,1.01324,9.076413532,0.55968,0.16324,0.583,8.46,0.85,8.502593722,8.32216,1.50688,8.457483928,0.81216,0.23688,0.846,7.51,1.27,7.61662655,5.2,-0.29,5.208080261,5.2,-0.29,5.208080261
01/01/2021 06:00,4.7,0.73,4.756353645,4.7,0.73,4.756353645,8.8016,1.0138,8.859794185,0.5616,0.1638,0.585,8.24,0.85,8.283725008,8.3612,1.4466,8.485417904,0.8112,0.2366,0.845,7.55,1.21,7.646345532,5.24,-0.29,5.248018674,5.24,-0.29,5.248018674
01/01/2021 06:30,4.93,0.73,4.983753605,4.93,0.73,4.983753605,8.76064,1.06352,8.824958244,0.56064,0.16352,0.584,8.2,0.9,8.249242389,8.52408,1.42744,8.642772981,0.81408,0.23744,0.848,7.71,1.19,7.801294764,5.46,-0.29,5.467696041,5.46,-0.29,5.467696041
01/01/2021 07:00,4.93,0.73,4.983753605,4.93,0.73,4.983753605,8.76256,1.06408,8.826931743,0.56256,0.16408,0.586,8.2,0.9,8.249242389,8.70312,1.45716,8.824262745,0.81312,0.23716,0.847,7.89,1.22,7.983764776,5.43,-0.27,5.436708563,5.43,-0.27,5.436708563
01/01/2021 07:30,4.93,0.73,4.983753605,4.93,0.73,4.983753605,8.60248,1.06864,8.668601594,0.37248,0.10864,0.388,8.23,0.96,8.285801108,8.85504,1.45772,8.974223142,0.81504,0.23772,0.849,8.04,1.22,8.132035416,5.55,-0.3,5.558102194,5.55,-0.3,5.558102194
01/01/2021 08:00,4.93,0.73,4.983753605,4.93,0.73,4.983753605,8.49936,0.88148,8.544947478,0.03936,0.01148,0.041,8.46,0.87,8.504616393,8.85408,1.45744,8.973230411,0.81408,0.23744,0.848,8.04,1.22,8.132035416,5.41,-0.26,5.416244086,5.41,-0.26,5.416244086
01/01/2021 08:30,5.05,0.87,5.124392647,5.05,0.87,5.124392647,8.70936,1.14148,8.783844728,0.03936,0.01148,0.041,8.67,1.13,8.743328885,9.20504,1.59772,9.342669351,0.81504,0.23772,0.849,8.39,1.36,8.499511751,5.45,0.3,5.458250636,5.45,0.3,5.458250636
01/01/2021 09:00,5.32,0.87,5.390667862,5.32,0.87,5.390667862,9.12704,1.14372,9.19842131,0.04704,0.01372,0.049,9.08,1.13,9.150043716,9.59504,1.55772,9.720662745,0.81504,0.23772,0.849,8.78,1.32,8.878671072,5.7,0.3,5.707889277,5.7,0.3,5.707889277
01/01/2021 09:30,5.67,0.85,5.733358527,5.67,0.85,5.733358527,9.9216,1.3488,10.01286213,0.4416,0.1288,0.46,9.48,1.22,9.558179743,10.206,1.528,10.31974903,0.816,0.238,0.85,9.39,1.29,9.478196031,5.99,0.34,5.999641656,5.99,0.34,5.999641656
01/01/2021 10:00,6.03,0.85,6.089614109,6.03,0.85,6.089614109,10.49984,1.41912,10.59530753,0.57984,0.16912,0.604,9.92,1.25,9.998444879,10.87216,1.45688,10.96933737,0.81216,0.23688,0.846,10.06,1.22,10.13370613,6.41,0.25,6.414873342,6.41,0.25,6.414873342
01/01/2021 10:30,6.42,0.78,6.467209599,6.42,0.78,6.467209599,11.31216,1.27688,11.38399694,0.57216,0.16688,0.596,10.74,1.11,10.79720797,11.49504,1.38772,11.57850212,0.81504,0.23772,0.849,10.68,1.15,10.74173636,6.72,0.25,6.72464869,6.72,0.25,6.72464869
01/01/2021 11:00,6.66,0.75,6.702096687,6.66,0.75,6.702096687,12.00888,1.24884,12.07364072,0.57888,0.16884,0.603,11.43,1.08,11.48091024,12.12408,1.32744,12.19653282,0.81408,0.23744,0.848,11.31,1.09,11.36240291,6.97,0.25,6.97448206,6.97,0.25,6.97448206
01/01/2021 11:30,6.99,0.71,7.025966126,6.99,0.71,7.025966126,12.42888,1.16884,12.4837192,0.57888,0.16884,0.603,11.85,1,11.89211924,12.55504,1.26772,12.61888043,0.81504,0.23772,0.849,11.74,1.03,11.78509652,7.4,0.21,7.40297913,7.4,0.21,7.40297913
01/01/2021 12:00,7.2,0.71,7.234922253,7.2,0.71,7.234922253,13.18984,1.05912,13.23229437,0.57984,0.16912,0.604,12.61,0.89,12.6413686,12.99504,1.22772,13.05290623,0.81504,0.23772,0.849,12.18,0.99,12.22016776,7.65,0.07,7.650320255,7.65,0.07,7.650320255
01/01/2021 12:30,7.51,0.67,7.539827584,7.51,0.67,7.539827584,13.43888,1.05884,13.4805281,0.57888,0.16884,0.603,12.86,0.89,12.89076026,13.456,1.188,13.50834113,0.816,0.238,0.85,12.64,0.95,12.67564988,7.97,-0.01,7.970006274,7.97,-0.01,7.970006274
01/01/2021 13:00,7.78,0.63,7.805466033,7.78,0.63,7.805466033,13.66888,1.03884,13.70829927,0.57888,0.16884,0.603,13.09,0.87,13.11887953,13.8312,1.1166,13.87619865,0.8112,0.2366,0.845,13.02,0.88,13.04970498,8.17,-0.4,8.179786061,8.17,-0.4,8.179786061
01/01/2021 13:30,7.75,0.65,7.777210297,7.75,0.65,7.777210297,13.84984,1.07912,13.89181658,0.57984,0.16912,0.604,13.27,0.91,13.30116536,14.1012,1.1166,14.14533976,0.8112,0.2366,0.845,13.29,0.88,13.31910282,8.31,-0.4,8.319621386,8.31,-0.4,8.319621386
01/01/2021 14:00,7.82,0.65,7.846967567,7.82,0.65,7.846967567,13.71888,1.14884,13.76689877,0.57888,0.16884,0.603,13.14,0.98,13.17649422,14.08216,1.16688,14.13042247,0.81216,0.23688,0.846,13.27,0.93,13.30254863,8.24,-0.4,8.249703025,8.24,-0.4,8.249703025
01/01/2021 14:30,7.72,0.65,7.747315664,7.72,0.65,7.747315664,13.75792,1.11856,13.80331624,0.57792,0.16856,0.602,13.18,0.95,13.21419313,14.05408,1.13744,14.10003313,0.81408,0.23744,0.848,13.24,0.9,13.27055387,8,0,8,8,0,8
01/01/2021 15:00,7.67,0.69,7.700973964,7.67,0.69,7.700973964,13.63888,1.13884,13.68634371,0.57888,0.16884,0.603,13.06,0.97,13.09597266,13.86408,1.16744,13.91314596,0.81408,0.23744,0.848,13.05,0.93,13.08309596,7.92,-0.27,7.924600936,7.92,-0.27,7.924600936
01/01/2021 15:30,7.73,0.69,7.760734501,7.73,0.69,7.760734501,13.68888,1.13884,13.73617094,0.57888,0.16884,0.603,13.11,0.97,13.14583584,13.66408,1.19744,13.71644797,0.81408,0.23744,0.848,12.85,0.96,12.88581002,7.96,0.22,7.963039621,7.96,0.22,7.963039621
01/01/2021 16:00,7.84,0.69,7.87030495,7.84,0.69,7.87030495,13.91792,1.10856,13.96199851,0.57792,0.16856,0.602,13.34,0.94,13.37307743,13.79504,1.23772,13.85045412,0.81504,0.23772,0.849,12.98,1,13.01846381,8.06,0.22,8.063001922,8.06,0.22,8.063001922
01/01/2021 16:30,8.23,0.59,8.251121136,8.23,0.59,8.251121136,14.64696,0.93828,14.6769822,0.57696,0.16828,0.601,14.07,0.77,14.0910539,14.28504,1.11772,14.32870077,0.81504,0.23772,0.849,13.47,0.88,13.49871475,8.47,-0.06,8.470212512,8.47,-0.06,8.470212512
01/01/2021 17:00,8.62,0.44,8.631222393,8.62,0.44,8.631222393,15.51352,0.41436,15.51905271,0.56352,0.16436,0.587,14.95,0.25,14.95209015,15.16504,0.88772,15.19100013,0.81504,0.23772,0.849,14.35,0.65,14.36471371,8.92,-0.36,8.927261618,8.92,-0.36,8.927261618
01/01/2021 17:30,8.75,0.44,8.761055872,8.75,0.44,8.761055872,15.73256,-0.21592,15.73404162,0.56256,0.16408,0.586,15.17,-0.38,15.17475865,15.26408,0.88744,15.28985572,0.81408,0.23744,0.848,14.45,0.65,14.46461199,8.92,-0.38,8.928090501,8.92,-0.38,8.928090501
01/01/2021 18:00,8.68,0.44,8.691144919,8.68,0.44,8.691144919,15.6916,-0.2162,15.69308934,0.5616,0.1638,0.585,15.13,-0.38,15.13477122,15.06408,0.90744,15.09138674,0.81408,0.23744,0.848,14.25,0.67,14.26574218,8.79,-0.44,8.801005624,8.79,-0.44,8.801005624
01/01/2021 18:30,8.5,0.48,8.513542154,8.5,0.48,8.513542154,15.00064,0.53352,15.01012472,0.56064,0.16352,0.584,14.44,0.37,14.44473953,14.7112,0.9566,14.74226879,0.8112,0.2366,0.845,13.9,0.72,13.91863499,8.54,-0.48,8.553478824,8.54,-0.48,8.553478824
01/01/2021 19:00,8.15,0.57,8.1699082,8.15,0.57,8.1699082,14.55064,0.65352,14.56530854,0.56064,0.16352,0.584,13.99,0.49,13.9985785,14.09216,1.01688,14.12880102,0.81216,0.23688,0.846,13.28,0.78,13.3028869,8.25,-0.48,8.263951839,8.25,-0.48,8.263951839
01/01/2021 19:30,7.7,0.62,7.724920712,7.7,0.62,7.724920712,14.1816,0.5938,14.1940261,0.5616,0.1638,0.585,13.62,0.43,13.62678612,13.54312,1.08716,13.58668525,0.81312,0.23716,0.847,12.73,0.85,12.75834629,7.95,-0.37,7.958605405,7.95,-0.37,7.958605405
01/01/2021 20:00,7.44,0.67,7.470107094,7.44,0.67,7.470107094,13.79968,0.64324,13.81466343,0.55968,0.16324,0.583,13.24,0.48,13.24869805,13.10504,1.18772,13.15875192,0.81504,0.23772,0.849,12.29,0.95,12.32666216,7.72,-0.3,7.725826817,7.72,-0.3,7.725826817
01/01/2021 20:30,7.26,0.67,7.290850431,7.26,0.67,7.290850431,13.3116,0.6938,13.32966815,0.5616,0.1638,0.585,12.75,0.53,12.76101093,12.69408,1.18744,12.74949728,0.81408,0.23744,0.848,11.88,0.95,11.91792348,7.47,0.22,7.473238923,7.47,0.22,7.473238923
01/01/2021 21:00,7.1,0.67,7.13154261,7.1,0.67,7.13154261,12.83256,0.69408,12.85131679,0.56256,0.16408,0.586,12.27,0.53,12.28144128,12.32504,1.24772,12.3880352,0.81504,0.23772,0.849,11.51,1.01,11.55422866,7.31,0.22,7.313309784,7.31,0.22,7.313309784
01/01/2021 21:30,6.99,0.67,7.022036742,6.99,0.67,7.022036742,12.65256,0.67408,12.67050348,0.56256,0.16408,0.586,12.09,0.51,12.10075204,12.14312,1.24716,12.20699682,0.81312,0.23716,0.847,11.33,1.01,11.37492857,7.09,0.19,7.092545382,7.09,0.19,7.092545382
01/01/2021 22:00,6.68,0.71,6.717626069,6.68,0.71,6.717626069,11.81408,1.02744,11.85867274,0.57408,0.16744,0.598,11.24,0.86,11.27285235,11.53504,1.32772,11.61120098,0.81504,0.23772,0.849,10.72,1.09,10.77527262,6.72,0.24,6.724284349,6.72,0.24,6.724284349
01/01/2021 22:30,6.3,0.71,6.339881702,6.3,0.71,6.339881702,11.15352,1.06436,11.20418987,0.56352,0.16436,0.587,10.59,0.9,10.62817482,11.10216,1.32688,11.18117021,0.81216,0.23688,0.846,10.29,1.09,10.34756976,6.52,-0.28,6.5260095,6.52,-0.28,6.5260095
01/01/2021 23:00,6.03,0.75,6.076462787,6.03,0.75,6.076462787,10.61352,1.06436,10.66675532,0.56352,0.16436,0.587,10.05,0.9,10.09021804,10.53024,1.42632,10.62639841,0.81024,0.23632,0.844,9.72,1.19,9.792573717,6.19,-0.35,6.199887096,6.19,-0.35,6.199887096
01/01/2021 23:30,5.65,0.75,5.699561387,5.65,0.75,5.699561387,9.93544,1.13492,10.00005057,0.56544,0.16492,0.589,9.37,0.97,9.42007431,9.90024,1.44632,10.00532826,0.81024,0.23632,0.844,9.09,1.21,9.170179933,5.9,-0.23,5.904481349,5.9,-0.23,5.904481349
02/01/2021 00:00,5.33,0.79,5.388227909,5.33,0.79,5.388227909,9.4116,1.0638,9.471530235,0.5616,0.1638,0.585,8.85,0.9,8.895645002,9.44216,1.47688,9.556963953,0.81216,0.23688,0.846,8.63,1.24,8.718629479,5.64,0.28,5.646946077,5.64,0.28,5.646946077
02/01/2021 00:30,5.37,0.79,5.427798817,5.37,0.79,5.427798817,10.05064,1.06352,10.10675216,0.56064,0.16352,0.584,9.49,0.9,9.532580973,9.31024,1.47632,9.426562979,0.81024,0.23632,0.844,8.5,1.24,8.589970896,5.79,0,5.79,5.79,0,5.79
02/01/2021 01:00,5.58,0.79,5.635645482,5.58,0.79,5.635645482,11.20832,1.12576,11.26471361,0.56832,0.16576,0.592,10.64,0.96,10.68322049,9.53408,1.42744,9.640345761,0.81408,0.23744,0.848,8.72,1.19,8.800823825,6.51,0,6.51,6.51,0,6.51
02/01/2021 01:30,5.53,0.79,5.586143571,5.53,0.79,5.586143571,11.26024,1.09632,11.3134841,0.57024,0.16632,0.594,10.69,0.93,10.73037744,9.42216,1.45688,9.534128088,0.81216,0.23688,0.846,8.61,1.22,8.69600483,6.51,0.22,6.513716297,6.51,0.22,6.513716297
02/01/2021 02:00,5.35,0.79,5.408012574,5.35,0.79,5.408012574,10.8816,1.0938,10.9364353,0.5616,0.1638,0.585,10.32,0.93,10.36181934,9.13312,1.48716,9.253406173,0.81312,0.23716,0.847,8.32,1.25,8.413376255,6.29,0,6.29,6.29,0,6.29
02/01/2021 02:30,5.21,0.79,5.269554061,5.21,0.79,5.269554061,10.66064,1.05352,10.7125697,0.56064,0.16352,0.584,10.1,0.89,10.13913704,9.0112,1.4666,9.129766755,0.8112,0.2366,0.845,8.2,1.23,8.291736851,6.14,0,6.14,6.14,0,6.14
