Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
02/01/2021 03:00,5.13,0.79,5.19047204,5.13,0.79,5.19047204,10.57968,0.97324,10.62435057,0.55968,0.16324,0.583,10.02,0.81,10.05268621,8.78216,1.48688,8.907140192,0.81216,0.23688,0.846,7.97,1.25,8.067428339,5.97,0,5.97,5.97,0,5.97
02/01/2021 03:30,4.99,0.79,5.052148058,4.99,0.79,5.052148058,10.28968,0.97324,10.33560403,0.55968,0.16324,0.583,9.73,0.81,9.763657102,8.63024,1.48632,8.757293509,0.81024,0.23632,0.844,7.82,1.25,7.919273957,5.83,-0.28,5.836719969,5.83,-0.28,5.836719969
02/01/2021 04:00,4.87,0.79,4.933659899,4.87,0.79,4.933659899,9.76792,1.23856,9.846130814,0.57792,0.16856,0.602,9.19,1.07,9.252080847,8.3412,1.4866,8.472638137,0.8112,0.2366,0.845,7.53,1.25,7.633046574,5.66,-0.28,5.666921563,5.66,-0.28,5.666921563
02/01/2021 04:30,4.79,0.79,4.854709054,4.79,0.79,4.854709054,9.60888,1.26884,9.692292288,0.57888,0.16884,0.603,9.03,1.1,9.096752168,8.30024,1.48632,8.432267263,0.81024,0.23632,0.844,7.49,1.25,7.593589402,5.44,-0.28,5.447201116,5.44,-0.28,5.447201116
02/01/2021 05:00,4.73,0.76,4.790668012,4.73,0.76,4.790668012,9.26984,1.26912,9.356313334,0.57984,0.16912,0.604,8.69,1.1,8.759343583,8.2712,1.4666,8.400218152,0.8112,0.2366,0.845,7.46,1.23,7.560720865,5.25,-0.28,5.257461365,5.25,-0.28,5.257461365
02/01/2021 05:30,4.85,0.66,4.894701217,4.85,0.66,4.894701217,9.06984,1.26912,9.158201963,0.57984,0.16912,0.604,8.49,1.1,8.560963731,8.20928,1.51604,8.34809292,0.80928,0.23604,0.843,7.4,1.28,7.509886817,5.28,-0.28,5.28741903,5.28,-0.28,5.28741903
02/01/2021 06:00,4.88,0.66,4.924428901,4.88,0.66,4.924428901,8.94984,1.26912,9.039375067,0.57984,0.16912,0.604,8.37,1.1,8.441972518,8.3012,1.5166,8.438601602,0.8112,0.2366,0.845,7.49,1.28,7.598585395,5.34,-0.28,5.347335785,5.34,-0.28,5.347335785
02/01/2021 06:30,5.01,0.63,5.049455416,5.01,0.63,5.049455416,9.1108,1.1994,9.189408958,0.5808,0.1694,0.605,8.53,1.03,8.591961359,8.61216,1.48688,8.739571614,0.81216,0.23688,0.846,7.8,1.25,7.899525302,5.57,-0.28,5.577033262,5.57,-0.28,5.577033262
02/01/2021 07:00,5.15,0.57,5.181447674,5.15,0.57,5.181447674,9.32736,1.04548,9.385769707,0.56736,0.16548,0.591,8.76,0.88,8.804089959,8.81408,1.48744,8.938707065,0.81408,0.23744,0.848,8,1.25,8.09706737,5.72,-0.28,5.726849046,5.72,-0.28,5.726849046
02/01/2021 07:30,5.31,0.61,5.344922825,5.31,0.61,5.344922825,9.25968,0.93324,9.306589633,0.55968,0.16324,0.583,8.7,0.77,8.734008244,9.30408,1.45744,9.417538744,0.81408,0.23744,0.848,8.49,1.22,8.57720817,6,-0.28,6.00652978,6,-0.28,6.00652978
02/01/2021 08:00,5.33,0.64,5.368286505,5.33,0.64,5.368286505,9.20448,1.01464,9.260234684,0.56448,0.16464,0.588,8.64,0.85,8.681710661,9.59408,1.41744,9.698221858,0.81408,0.23744,0.848,8.78,1.18,8.858938988,5.82,-0.2,5.823435412,5.82,-0.2,5.823435412
02/01/2021 08:30,5.52,0.75,5.570718087,5.52,0.75,5.570718087,9.42408,1.32744,9.517109897,0.57408,0.16744,0.598,8.85,1.16,8.925698852,9.976,1.548,10.09538905,0.816,0.238,0.85,9.16,1.31,9.253199447,5.82,0.36,5.831123391,5.82,0.36,5.831123391
02/01/2021 09:00,5.88,0.67,5.918048665,5.88,0.67,5.918048665,10.1008,1.3294,10.18790778,0.5808,0.1694,0.605,9.52,1.16,9.590411879,10.68312,1.45716,10.78203915,0.81312,0.23716,0.847,9.87,1.22,9.945114378,6.19,-0.26,6.195458014,6.19,-0.26,6.195458014
02/01/2021 09:30,6.26,0.61,6.289650229,6.26,0.61,6.289650229,10.83504,1.23772,10.90550515,0.57504,0.16772,0.599,10.26,1.07,10.31564346,11.31504,1.39772,11.40104168,0.81504,0.23772,0.849,10.5,1.16,10.56388186,6.52,0.28,6.5260095,6.52,0.28,6.5260095
02/01/2021 10:00,6.89,0.54,6.911128707,6.89,0.54,6.911128707,11.5208,1.1494,11.57799434,0.5808,0.1694,0.605,10.94,0.98,10.98380626,11.72504,1.32772,11.79997472,0.81504,0.23772,0.849,10.91,1.09,10.96431484,6.93,0.28,6.935654259,6.93,0.28,6.935654259
02/01/2021 10:30,7.18,0.5,7.197388415,7.18,0.5,7.197388415,12.14792,1.06856,12.19482598,0.57792,0.16856,0.602,11.57,0.9,11.60495153,12.446,1.238,12.5074202,0.816,0.238,0.85,11.63,1,11.67291309,7.39,0.26,7.394572334,7.39,0.26,7.394572334
02/01/2021 11:00,7.45,0.46,7.464187833,7.45,0.46,7.464187833,12.75984,1.06912,12.80455132,0.57984,0.16912,0.604,12.18,0.9,12.21320597,12.93504,1.16772,12.98764143,0.81504,0.23772,0.849,12.12,0.93,12.15562833,7.67,0.26,7.674405514,7.67,0.26,7.674405514
02/01/2021 11:30,7.64,0.46,7.65383564,7.64,0.46,7.65383564,13.1208,1.0594,13.16349957,0.5808,0.1694,0.605,12.54,0.89,12.57154326,13.36696,1.16828,13.41791704,0.81696,0.23828,0.851,12.55,0.93,12.58441099,8.16,0.06,8.160220585,8.16,0.06,8.160220585
02/01/2021 12:00,7.88,0.46,7.893414977,7.88,0.46,7.893414977,13.59216,0.94688,13.62510166,0.57216,0.16688,0.596,13.02,0.78,13.04334313,13.88312,1.09716,13.92640589,0.81312,0.23716,0.847,13.07,0.86,13.09826324,8.48,-0.34,8.486813301,8.48,-0.34,8.486813301
02/01/2021 12:30,8,0.44,8.012090863,8,0.44,8.012090863,13.8908,0.9794,13.92528452,0.5808,0.1694,0.605,13.31,0.81,13.3346241,13.85408,1.17744,13.90402451,0.81408,0.23744,0.848,13.04,0.94,13.07383647,8.67,-0.36,8.67747083,8.67,-0.36,8.67747083
02/01/2021 13:00,8.06,0.44,8.072000991,8.06,0.44,8.072000991,13.8608,0.9994,13.89678297,0.5808,0.1694,0.605,13.28,0.83,13.30591222,13.95312,1.12716,13.99857305,0.81312,0.23716,0.847,13.14,0.89,13.1701063,8.72,-0.34,8.726625923,8.72,-0.34,8.726625923
02/01/2021 13:30,8.09,0.44,8.101956554,8.09,0.44,8.101956554,13.93888,0.99884,13.97462189,0.57888,0.16884,0.603,13.36,0.83,13.38575736,13.98544,1.12492,14.03060858,0.80544,0.23492,0.839,13.18,0.89,13.21001514,8.79,-0.34,8.796573196,8.79,-0.34,8.796573196
02/01/2021 14:00,8.06,0.44,8.072000991,8.06,0.44,8.072000991,13.87888,1.03884,13.9177045,0.57888,0.16884,0.603,13.3,0.87,13.32842451,13.90872,1.17296,13.95809182,0.79872,0.23296,0.832,13.11,0.94,13.14365626,8.84,-0.34,8.846536045,8.84,-0.34,8.846536045
02/01/2021 14:30,8.1,0.5,8.115417426,8.1,0.5,8.115417426,13.82888,1.07884,13.87089823,0.57888,0.16884,0.603,13.25,0.91,13.28121229,13.94216,1.15688,13.99007494,0.81216,0.23688,0.846,13.13,0.92,13.16219207,8.62,-0.34,8.62670273,8.62,-0.34,8.62670273
02/01/2021 15:00,8.14,0.5,8.155341808,8.14,0.5,8.155341808,13.93888,1.07884,13.98056764,0.57888,0.16884,0.603,13.36,0.91,13.3909559,14.0612,1.0966,14.10389581,0.8112,0.2366,0.845,13.25,0.86,13.2778801,8.59,-0.38,8.598401014,8.59,-0.38,8.598401014
02/01/2021 15:30,8.2,0.5,8.215229759,8.2,0.5,8.215229759,13.90888,1.13884,13.95542545,0.57888,0.16884,0.603,13.33,0.97,13.36524598,14.28832,1.13576,14.33338896,0.80832,0.23576,0.842,13.48,0.9,13.5100111,8.46,0.27,8.464307414,8.46,0.27,8.464307414
02/01/2021 16:00,8.2,0.53,8.217110198,8.2,0.53,8.217110198,13.82984,1.15912,13.87832964,0.57984,0.16912,0.604,13.25,0.99,13.28693343,14.25216,1.17688,14.30066821,0.81216,0.23688,0.846,13.44,0.94,13.47283192,8.39,0.27,8.394343333,8.39,0.27,8.394343333
02/01/2021 16:30,8.47,0.51,8.4853403,8.47,0.51,8.4853403,14.43696,1.02828,14.47353356,0.57696,0.16828,0.601,13.86,0.86,13.88665546,14.87448,1.09464,14.91470389,0.80448,0.23464,0.838,14.07,0.86,14.09625837,8.86,0.27,8.864113041,8.86,0.27,8.864113041
02/01/2021 17:00,9.14,0.37,9.147485993,9.14,0.37,9.147485993,15.766,0.688,15.7810044,0.576,0.168,0.6,15.19,0.52,15.19889799,15.82776,0.91268,15.85405221,0.79776,0.23268,0.831,15.03,0.68,15.0453747,9.46,-0.38,9.467629059,9.46,-0.38,9.467629059
02/01/2021 17:30,9.4,0.37,9.407279097,9.4,0.37,9.407279097,16.18984,0.68912,16.20449955,0.57984,0.16912,0.604,15.61,0.52,15.61865871,16.10528,0.87904,16.12925154,0.78528,0.22904,0.818,15.32,0.65,15.33378296,9.68,-0.36,9.686691902,9.68,-0.36,9.686691902
02/01/2021 18:00,9.09,0.43,9.100164834,9.09,0.43,9.100164834,16.17064,0.57352,16.18080725,0.56064,0.16352,0.584,15.61,0.41,15.61538344,15.71216,0.96688,15.74188136,0.81216,0.23688,0.846,14.9,0.73,14.91787183,9.55,-0.36,9.556782932,9.55,-0.36,9.556782932
02/01/2021 18:30,8.76,0.46,8.772069311,8.76,0.46,8.772069311,15.76872,0.52296,15.77738944,0.55872,0.16296,0.582,15.21,0.36,15.21425976,15.32928,0.96604,15.3596894,0.80928,0.23604,0.843,14.52,0.73,14.53833897,9.4,-0.3,9.404786016,9.4,-0.3,9.404786016
02/01/2021 19:00,8.57,0.49,8.583996738,8.57,0.49,8.583996738,15.4316,0.4738,15.43887188,0.5616,0.1638,0.585,14.87,0.31,14.87323099,14.81912,0.96016,14.85019275,0.78912,0.23016,0.822,14.03,0.73,14.04897861,9.04,-0.34,9.046391546,9.04,-0.34,9.046391546
02/01/2021 19:30,8.38,0.49,8.394313551,8.38,0.49,8.394313551,14.9816,0.3638,14.98601645,0.5616,0.1638,0.585,14.42,0.2,14.4213869,14.36024,1.03632,14.39758494,0.81024,0.23632,0.844,13.55,0.8,13.57359569,8.76,-0.39,8.768677209,8.76,-0.39,8.768677209
02/01/2021 20:00,8.02,0.54,8.038158993,8.02,0.54,8.038158993,14.2212,0.8766,14.24819136,0.5712,0.1666,0.595,13.65,0.71,13.66845273,13.69568,1.10624,13.74028448,0.77568,0.22624,0.808,12.92,0.88,12.94993436,8.43,-0.3,8.435336389,8.43,-0.3,8.435336389
02/01/2021 20:30,7.68,0.56,7.700389601,7.68,0.56,7.700389601,13.81256,0.65408,13.82803798,0.56256,0.16408,0.586,13.25,0.49,13.25905728,13.24568,1.16624,13.29692274,0.77568,0.22624,0.808,12.47,0.94,12.50537884,8.11,-0.27,8.114493207,8.11,-0.27,8.114493207
02/01/2021 21:00,7.5,0.59,7.523170874,7.5,0.59,7.523170874,13.35256,0.70408,13.37111017,0.56256,0.16408,0.586,12.79,0.54,12.80139446,12.90624,1.16932,12.9591026,0.78624,0.22932,0.819,12.12,0.94,12.15639749,7.79,0,7.79,7.79,0,7.79
02/01/2021 21:30,7.23,0.63,7.257396227,7.23,0.63,7.257396227,12.88064,0.78352,12.90444847,0.56064,0.16352,0.584,12.32,0.62,12.33559078,12.26008,1.28044,12.32676309,0.79008,0.23044,0.823,11.47,1.05,11.51795989,7.55,0.27,7.554826272,7.55,0.27,7.554826272
02/01/2021 22:00,7.06,0.63,7.088053329,7.06,0.63,7.088053329,12.31064,0.76352,12.33429447,0.56064,0.16352,0.584,11.75,0.6,11.76530918,11.74256,1.32408,11.81697521,0.80256,0.23408,0.836,10.94,1.09,10.99416664,7.28,-0.05,7.280171701,7.28,-0.05,7.280171701
02/01/2021 22:30,6.6,0.69,6.635970163,6.6,0.69,6.635970163,11.64544,1.11492,11.69868879,0.56544,0.16492,0.589,11.08,0.95,11.12065196,11.4172,1.3396,11.49552017,0.7872,0.2296,0.82,10.63,1.11,10.68779678,6.93,0.25,6.934507913,6.93,0.25,6.934507913
02/01/2021 23:00,6.28,0.69,6.317792336,6.28,0.69,6.317792336,10.86064,1.02352,10.90876228,0.56064,0.16352,0.584,10.3,0.86,10.33584056,10.77392,1.42156,10.86729888,0.79392,0.23156,0.827,9.98,1.19,10.05069649,6.57,-0.27,6.575545605,6.57,-0.27,6.575545605
02/01/2021 23:30,5.91,0.71,5.952495275,5.91,0.71,5.952495275,10.26352,1.07436,10.31959748,0.56352,0.16436,0.587,9.7,0.91,9.742592058,10.15008,1.42044,10.24898892,0.79008,0.23044,0.823,9.36,1.19,9.435343131,6.23,-0.3,6.237218932,6.23,-0.3,6.237218932
03/01/2021 00:00,5.66,0.73,5.706881811,5.66,0.73,5.706881811,9.62736,1.22548,9.705043112,0.56736,0.16548,0.591,9.06,1.06,9.121798068,9.50736,1.52548,9.628965853,0.80736,0.23548,0.841,8.7,1.29,8.795117964,6.02,-0.37,6.031359714,6.02,-0.37,6.031359714
03/01/2021 00:30,5.66,0.73,5.706881811,5.66,0.73,5.706881811,10.32736,1.20548,10.3974779,0.56736,0.16548,0.591,9.76,1.04,9.815253435,9.44736,1.46548,9.56034741,0.80736,0.23548,0.841,8.64,1.23,8.727112925,6.14,-0.37,6.151138106,6.14,-0.37,6.151138106
03/01/2021 01:00,5.89,0.73,5.93506529,5.89,0.73,5.93506529,11.31984,1.21912,11.38529891,0.57984,0.16912,0.604,10.74,1.05,10.79120475,9.69024,1.45632,9.799062159,0.81024,0.23632,0.844,8.88,1.22,8.963414528,6.88,-0.24,6.884184774,6.88,-0.24,6.884184774
03/01/2021 01:30,5.79,0.73,5.835837558,5.79,0.73,5.835837558,11.42888,1.18884,11.49054562,0.57888,0.16884,0.603,10.85,1.02,10.89783924,9.49928,1.50604,9.617924776,0.80928,0.23604,0.843,8.69,1.27,8.782311769,6.84,-0.28,6.845728595,6.84,-0.28,6.845728595
03/01/2021 02:00,5.66,0.73,5.706881811,5.66,0.73,5.706881811,11.16216,1.18688,11.22508352,0.57216,0.16688,0.596,10.59,1.02,10.63900841,9.25832,1.50576,9.379968145,0.80832,0.23576,0.842,8.45,1.27,8.544904915,6.69,-0.31,6.69717851,6.69,-0.31,6.69717851
03/01/2021 02:30,5.47,0.75,5.521177411,5.47,0.75,5.521177411,10.91064,1.08352,10.96430941,0.56064,0.16352,0.584,10.35,0.92,10.39080844,9.07024,1.47632,9.189601428,0.81024,0.23632,0.844,8.26,1.24,8.352556495,6.49,-0.37,6.500538439,6.49,-0.37,6.500538439
03/01/2021 03:00,5.28,0.75,5.333001031,5.28,0.75,5.333001031,10.79064,0.98352,10.83536908,0.56064,0.16352,0.584,10.23,0.82,10.26281151,8.9112,1.4766,9.032709062,0.8112,0.2366,0.845,8.1,1.24,8.194363917,6.29,0,6.29,6.29,0,6.29
03/01/2021 03:30,5.22,0.75,5.273604081,5.22,0.75,5.273604081,10.47064,0.98352,10.51673018,0.56064,0.16352,0.584,9.91,0.82,9.943867457,8.67928,1.53604,8.814154537,0.80928,0.23604,0.843,7.87,1.3,7.976647165,6.07,-0.3,6.077408987,6.07,-0.3,6.077408987
03/01/2021 04:00,5.06,0.75,5.115281028,5.06,0.75,5.115281028,9.95888,1.17884,10.02840738,0.57888,0.16884,0.603,9.38,1.01,9.434219629,8.40024,1.51632,8.535997798,0.81024,0.23632,0.844,7.59,1.28,7.697174806,5.79,-0.27,5.796291918,5.79,-0.27,5.796291918
03/01/2021 04:30,4.91,0.75,4.966950775,4.91,0.75,4.966950775,9.77888,1.21884,9.854545398,0.57888,0.16884,0.603,9.2,1.05,9.259724618,8.29832,1.49576,8.432046774,0.80832,0.23576,0.842,7.49,1.26,7.595241932,5.68,-0.25,5.685499099,5.68,-0.25,5.685499099
03/01/2021 05:00,4.86,0.72,4.913043863,4.86,0.72,4.913043863,9.31792,1.21856,9.397261388,0.57792,0.16856,0.602,8.74,1.05,8.802846131,8.20024,1.45632,8.328553536,0.81024,0.23632,0.844,7.39,1.22,7.490026702,5.55,-0.29,5.557571412,5.55,-0.29,5.557571412
03/01/2021 05:30,4.86,0.63,4.90066322,4.86,0.63,4.90066322,9.08792,1.23856,9.171931138,0.57792,0.16856,0.602,8.51,1.07,8.577004139,8.14832,1.51576,8.28810275,0.80832,0.23576,0.842,7.34,1.28,7.450771772,5.46,-0.29,5.467696041,5.46,-0.29,5.467696041
03/01/2021 06:00,4.86,0.63,4.90066322,4.86,0.63,4.90066322,8.91984,1.27912,9.01108726,0.57984,0.16912,0.604,8.34,1.11,8.413542655,8.18928,1.51604,8.328426274,0.80928,0.23604,0.843,7.38,1.28,7.490180238,5.46,-0.31,5.468793286,5.46,-0.31,5.468793286
03/01/2021 06:30,4.95,0.63,4.989929859,4.95,0.63,4.989929859,8.91792,1.22856,9.002147344,0.57792,0.16856,0.602,8.34,1.06,8.407092244,8.44928,1.51604,8.584212824,0.80928,0.23604,0.843,7.64,1.28,7.746483073,5.6,-0.28,5.60699563,5.6,-0.28,5.60699563
03/01/2021 07:00,5.03,0.6,5.065658891,5.03,0.6,5.065658891,8.97888,1.20884,9.059888531,0.57888,0.16884,0.603,8.4,1.04,8.464136105,8.93312,1.38716,9.040179523,0.81312,0.23716,0.847,8.12,1.15,8.201030423,5.68,-0.33,5.689578192,5.68,-0.33,5.689578192
03/01/2021 07:30,5.19,0.6,5.224566968,5.19,0.6,5.224566968,8.76888,1.23884,8.855957373,0.57888,0.16884,0.603,8.19,1.07,8.259600475,9.2812,1.3866,9.384206573,0.8112,0.2366,0.845,8.47,1.15,8.547713144,5.91,-0.33,5.919206028,5.91,-0.33,5.919206028
03/01/2021 08:00,5.19,0.6,5.224566968,5.19,0.6,5.224566968,8.74888,1.21884,8.83337264,0.57888,0.16884,0.603,8.17,1.05,8.237196125,9.32352,1.38436,9.425734868,0.80352,0.23436,0.837,8.52,1.15,8.597261192,5.75,-0.28,5.756813355,5.75,-0.28,5.756813355
03/01/2021 08:30,5.23,0.77,5.286378723,5.23,0.77,5.286378723,9.0008,1.5094,9.126482838,0.5808,0.1694,0.605,8.42,1.34,8.525960356,10.13856,1.59708,10.26357946,0.77856,0.22708,0.811,9.36,1.37,9.45973044,5.87,0.22,5.874121211,5.87,0.22,5.874121211
03/01/2021 09:00,5.64,0.73,5.687046685,5.64,0.73,5.687046685,9.81408,1.34744,9.906147627,0.57408,0.16744,0.598,9.24,1.18,9.315041599,10.35896,1.55428,10.47491473,0.76896,0.22428,0.801,9.59,1.33,9.681787025,6.09,0.33,6.098934333,6.09,0.33,6.098934333
03/01/2021 09:30,6.1,0.68,6.137784617,6.1,0.68,6.137784617,10.6808,1.3194,10.76198425,0.5808,0.1694,0.605,10.1,1.15,10.16525947,11.24744,1.46092,11.34192196,0.75744,0.22092,0.789,10.49,1.24,10.5630346,6.44,0.37,6.450620125,6.44,0.37,6.450620125
03/01/2021 10:00,6.48,0.64,6.511528238,6.48,0.64,6.511528238,11.56984,1.20912,11.6328487,0.57984,0.16912,0.604,10.99,1.04,11.0390987,11.82088,1.41484,11.90524994,0.77088,0.22484,0.803,11.05,1.19,11.11389221,6.82,-0.1,6.820733098,6.82,-0.1,6.820733098
03/01/2021 10:30,6.95,0.64,6.979405419,6.95,0.64,6.979405419,12.22888,1.14884,12.28272524,0.57888,0.16884,0.603,11.65,0.98,11.69114622,12.75952,1.28736,12.82429906,0.77952,0.22736,0.812,11.98,1.06,12.0268034,7.23,0.27,7.235039737,7.23,0.27,7.235039737
03/01/2021 11:00,7.29,0.6,7.314649684,7.29,0.6,7.314649684,12.97312,1.03716,13.0145128,0.57312,0.16716,0.597,12.4,0.87,12.43048269,13.32776,1.34268,13.39522214,0.79776,0.23268,0.831,12.53,1.11,12.57906992,7.63,0,7.63,7.63,0,7.63
03/01/2021 11:30,7.65,0.56,7.670469347,7.65,0.56,7.670469347,13.62792,0.98856,13.66372769,0.57792,0.16856,0.602,13.05,0.82,13.07573707,13.95912,1.15016,14.0064235,0.78912,0.23016,0.822,13.17,0.92,13.20209453,7.89,-0.22,7.893066578,7.89,-0.22,7.893066578
03/01/2021 12:00,7.77,0.56,7.790154042,7.77,0.56,7.790154042,14.16832,0.87576,14.19536006,0.56832,0.16576,0.592,13.6,0.71,13.61852048,14.16408,1.18744,14.21376713,0.81408,0.23744,0.848,13.35,0.95,13.38375881,8.1,0.26,8.104171765,8.1,0.26,8.104171765
03/01/2021 12:30,8.15,0.53,8.167214948,8.15,0.53,8.167214948,14.72064,0.68352,14.73650032,0.56064,0.16352,0.584,14.16,0.52,14.16954481,14.56408,1.11744,14.60688531,0.81408,0.23744,0.848,13.75,0.88,13.77813122,8.4,0.26,8.404022846,8.4,0.26,8.404022846
03/01/2021 13:00,8.37,0.5,8.384920989,8.37,0.5,8.384920989,14.94872,0.74296,14.96717138,0.55872,0.16296,0.582,14.39,0.58,14.40168393,14.97584,1.05212,15.01275259,0.79584,0.23212,0.829,14.18,0.82,14.20368966,8.58,0.28,8.584567549,8.58,0.28,8.584567549
03/01/2021 13:30,8.17,0.5,8.185285578,8.17,0.5,8.185285578,14.63064,0.77352,14.65107368,0.56064,0.16352,0.584,14.07,0.61,14.08321696,14.71664,1.07652,14.75596111,0.77664,0.22652,0.809,13.94,0.85,13.96589059,8.53,0.28,8.534594308,8.53,0.28,8.534594308
03/01/2021 14:00,8.03,0.52,8.046819247,8.03,0.52,8.046819247,14.4616,0.7738,14.48228715,0.5616,0.1638,0.585,13.9,0.61,13.91337845,14.538,1.154,14.58372929,0.768,0.224,0.8,13.77,0.93,13.8013695,8.5,0.28,8.504610514,8.5,0.28,8.504610514
03/01/2021 14:30,8.11,0.55,8.128628421,8.11,0.55,8.128628421,14.45872,0.81296,14.48155682,0.55872,0.16296,0.582,13.9,0.65,13.91518954,14.7732,1.0726,14.81208658,0.7632,0.2226,0.795,14.01,0.85,14.03576147,8.5,0.31,8.505651063,8.5,0.31,8.505651063
03/01/2021 15:00,8.08,0.55,8.098697426,8.08,0.55,8.098697426,14.4316,0.8138,14.45452694,0.5616,0.1638,0.585,13.87,0.65,13.88522236,14.72936,1.14148,14.77352438,0.75936,0.22148,0.791,13.97,0.92,14.00026071,8.47,0.28,8.474626835,8.47,0.28,8.474626835
03/01/2021 15:30,8.28,0.55,8.298246803,8.28,0.55,8.298246803,14.52064,0.88352,14.54749441,0.56064,0.16352,0.584,13.96,0.72,13.978555,15.22048,1.16764,15.26520208,0.78048,0.22764,0.813,14.44,0.94,14.47056322,8.47,0.28,8.474626835,8.47,0.28,8.474626835
03/01/2021 16:00,8.46,0.55,8.4778594,8.46,0.55,8.4778594,14.95064,0.91352,14.97852313,0.56064,0.16352,0.584,14.39,0.75,14.40953157,15.6328,1.1254,15.67325623,0.7728,0.2254,0.805,14.86,0.9,14.88722943,8.63,0.31,8.635565992,8.63,0.31,8.635565992
03/01/2021 16:30,8.95,0.47,8.962332286,8.95,0.47,8.962332286,15.60544,0.78492,15.62516742,0.56544,0.16492,0.589,15.04,0.62,15.05277383,16.15664,0.92652,16.18318434,0.77664,0.22652,0.809,15.38,0.7,15.39592154,8.94,-0.04,8.940089485,8.94,-0.04,8.940089485
03/01/2021 17:00,9.29,0.39,9.298182618,9.29,0.39,9.298182618,16.31352,0.10436,16.3138538,0.56352,0.16436,0.587,15.75,-0.06,15.75011429,16.76608,0.74344,16.78255468,0.76608,0.22344,0.798,16,0.52,16.00844777,9.43,-0.42,9.439348494,9.43,-0.42,9.439348494
03/01/2021 17:30,9.25,0.41,9.259082028,9.25,0.41,9.259082028,16.6616,-0.2762,16.66388913,0.5616,0.1638,0.585,16.1,-0.44,16.1060113,16.5084,0.8412,16.52981815,0.7584,0.2212,0.79,15.75,0.62,15.76219845,9.43,-0.42,9.439348494,9.43,-0.42,9.439348494
03/01/2021 18:00,8.96,0.47,8.972318541,8.96,0.47,8.972318541,16.31256,-0.02592,16.31258059,0.56256,0.16408,0.586,15.75,-0.19,15.75114599,16.05048,0.84764,16.07284672,0.78048,0.22764,0.813,15.27,0.62,15.28258159,9.36,-0.47,9.371792785,9.36,-0.47,9.371792785
03/01/2021 18:30,8.69,0.52,8.70554421,8.69,0.52,8.70554421,15.61872,0.60296,15.63035429,0.55872,0.16296,0.582,15.06,0.44,15.06642625,15.50704,0.98372,15.53821079,0.76704,0.22372,0.799,14.74,0.76,14.75957994,9.04,-0.33,9.046021225,9.04,-0.33,9.046021225
03/01/2021 19:00,8.33,0.56,8.348802309,8.33,0.56,8.348802309,15.18064,0.63352,15.19385331,0.56064,0.16352,0.584,14.62,0.47,14.62755277,14.87032,1.01176,14.90469977,0.76032,0.22176,0.792,14.11,0.79,14.13209822,8.95,-0.25,8.953490939,8.95,-0.25,8.953490939
03/01/2021 19:30,8.14,0.56,8.159240161,8.14,0.56,8.159240161,14.72064,0.67352,14.73603988,0.56064,0.16352,0.584,14.16,0.51,14.16918135,14.38296,1.00128,14.41777029,0.79296,0.23128,0.826,13.59,0.77,13.61179635,8.6,-0.25,8.603632954,8.6,-0.25,8.603632954
03/01/2021 20:00,7.77,0.61,7.793907877,7.77,0.61,7.793907877,14.05408,0.89744,14.0827044,0.57408,0.16744,0.598,13.48,0.73,13.49975185,13.8076,0.9468,13.84002341,0.7776,0.2268,0.81,13.03,0.72,13.04987739,8.26,-0.27,8.264411655,8.26,-0.27,8.264411655
03/01/2021 20:30,7.51,0.61,7.534732908,7.51,0.61,7.534732908,13.92064,0.64352,13.93550631,0.56064,0.16352,0.584,13.36,0.48,13.36861997,13.56088,0.89484,13.59037178,0.77088,0.22484,0.803,12.79,0.67,12.80753684,8.08,-0.27,8.08450988,8.08,-0.27,8.08450988
03/01/2021 21:00,7.22,0.67,7.251020618,7.22,0.67,7.251020618,13.1716,0.7538,13.19315205,0.5616,0.1638,0.585,12.61,0.59,12.62379499,13.10048,0.93764,13.13399197,0.78048,0.22764,0.813,12.32,0.71,12.34044165,7.78,0.12,7.780925395,7.78,0.12,7.780925395
03/01/2021 21:30,7.02,0.69,7.053828748,7.02,0.69,7.053828748,12.7916,0.7038,12.81094708,0.5616,0.1638,0.585,12.23,0.54,12.2419157,12.65104,0.96072,12.6874661,0.79104,0.23072,0.824,11.86,0.73,11.88244503,7.47,0.15,7.471505872,7.47,0.15,7.471505872
03/01/2021 22:00,6.61,0.73,6.650187967,6.61,0.73,6.650187967,11.9416,0.9238,11.9772792,0.5616,0.1638,0.585,11.38,0.76,11.40534962,11.96832,1.08576,12.01746888,0.80832,0.23576,0.842,11.16,0.85,11.19232326,7.13,-0.3,7.13630857,7.13,-0.3,7.13630857
03/01/2021 22:30,6.31,0.73,6.352086271,6.31,0.73,6.352086271,11.2616,1.0038,11.30624823,0.5616,0.1638,0.585,10.7,0.84,10.73292132,11.39568,1.11624,11.45021897,0.77568,0.22624,0.808,10.62,0.89,10.65722759,6.97,-0.3,6.976453254,6.97,-0.3,6.976453254
03/01/2021 23:00,5.92,0.76,5.968584422,5.92,0.76,5.968584422,10.4716,0.9838,10.51771216,0.5616,0.1638,0.585,9.91,0.82,9.943867457,10.568,1.224,10.63864653,0.768,0.224,0.8,9.8,1,9.850888285,6.53,-0.35,6.539373059,6.53,-0.35,6.539373059
03/01/2021 23:30,5.38,0.8,5.439154346,5.38,0.8,5.439154346,9.7916,0.9838,9.840898993,0.5616,0.1638,0.585,9.23,0.82,9.266353112,9.902,1.401,10.00062023,0.792,0.231,0.825,9.11,1.17,9.18482444,6.22,-0.35,6.229839484,6.22,-0.35,6.229839484
04/01/2021 00:00,5.16,0.8,5.22164725,5.16,0.8,5.22164725,9.13888,1.23884,9.22246454,0.57888,0.16884,0.603,8.56,1.07,8.626615791,9.52512,1.20316,9.600807518,0.76512,0.22316,0.797,8.76,0.98,8.814646902,6.03,-0.39,6.042598779,6.03,-0.39,6.042598779
04/01/2021 00:30,5.19,0.75,5.243910754,5.19,0.75,5.243910754,9.79984,1.23912,9.877868313,0.57984,0.16912,0.604,9.22,1.07,9.281880197,9.41416,1.20288,9.490696961,0.76416,0.22288,0.796,8.65,0.98,8.705337443,6.13,-0.35,6.139983713,6.13,-0.35,6.139983713
04/01/2021 01:00,5.46,0.73,5.50858421,5.46,0.73,5.50858421,10.946,1.158,11.00708317,0.576,0.168,0.6,10.37,0.99,10.41714932,9.58704,1.20372,9.662312239,0.76704,0.22372,0.799,8.82,0.98,8.874277435,6.85,-0.31,6.857011011,6.85,-0.31,6.857011011
04/01/2021 01:30,5.46,0.73,5.50858421,5.46,0.73,5.50858421,11.26064,1.02352,11.30706002,0.56064,0.16352,0.584,10.7,0.86,10.73450511,9.51376,1.28568,9.600239705,0.77376,0.22568,0.806,8.74,1.06,8.804044525,6.92,-0.31,6.926940161,6.92,-0.31,6.926940161
04/01/2021 02:00,5.38,0.73,5.429300139,5.38,0.73,5.429300139,11.02968,0.95324,11.07079525,0.55968,0.16324,0.583,10.47,0.79,10.4997619,9.38184,1.23512,9.462792569,0.77184,0.22512,0.804,8.61,1.01,8.669036855,6.77,-0.31,6.777093772,6.77,-0.31,6.777093772
04/01/2021 02:30,5.29,0.73,5.340131085,5.29,0.73,5.340131085,10.8616,0.9038,10.89913799,0.5616,0.1638,0.585,10.3,0.74,10.32654831,9.23896,1.19428,9.315829893,0.76896,0.22428,0.801,8.47,0.97,8.525362162,6.6,-0.29,6.60636814,6.6,-0.29,6.60636814
04/01/2021 03:00,5.19,0.73,5.241087673,5.19,0.73,5.241087673,10.53888,1.15884,10.60240076,0.57888,0.16884,0.603,9.96,0.99,10.00908088,8.98168,1.22924,9.065407139,0.75168,0.21924,0.783,8.23,1.01,8.291742881,6.43,-0.37,6.440636614,6.43,-0.37,6.440636614
04/01/2021 03:30,5.15,0.73,5.201480558,5.15,0.73,5.201480558,10.31024,1.11632,10.37049754,0.57024,0.16632,0.594,9.74,0.95,9.786219904,8.558,1.414,8.674027899,0.768,0.224,0.8,7.79,1.19,7.880368012,6.21,-0.45,6.226283,6.21,-0.45,6.226283
04/01/2021 04:00,5,0.73,5.053009005,5,0.73,5.053009005,10.03832,1.08576,10.09686799,0.56832,0.16576,0.592,9.47,0.92,9.514583543,8.65032,1.25176,8.740419853,0.76032,0.22176,0.792,7.89,1.03,7.956946651,5.98,-0.29,5.987027643,5.98,-0.29,5.987027643
04/01/2021 04:30,5.08,0.56,5.110772936,5.08,0.56,5.110772936,9.86504,1.15772,9.932740297,0.57504,0.16772,0.599,9.29,0.99,9.342601351,8.65704,1.25372,8.747351336,0.76704,0.22372,0.799,7.89,1.03,7.956946651,5.8,0,5.8,5.8,0,5.8
04/01/2021 05:00,5.19,0.48,5.212149269,5.19,0.48,5.212149269,9.52504,1.17772,9.597573204,0.57504,0.16772,0.599,8.95,1.01,9.006808536,8.66856,1.22708,8.754979029,0.77856,0.22708,0.811,7.89,1,7.953118885,5.87,-0.27,5.876206259,5.87,-0.27,5.876206259
04/01/2021 05:30,5.46,0.38,5.473207469,5.46,0.38,5.473207469,9.47256,1.10408,9.536686301,0.56256,0.16408,0.586,8.91,0.94,8.959447528,8.93936,1.18148,9.01709777,0.75936,0.22148,0.791,8.18,0.96,8.236139873,6.15,-0.27,6.155923976,6.15,-0.27,6.155923976
04/01/2021 06:00,5.61,0.26,5.616021724,5.61,0.26,5.616021724,9.746,1.088,9.806541694,0.576,0.168,0.6,9.17,0.92,9.216034939,9.7024,1.0682,9.761025407,0.7824,0.2282,0.815,8.92,0.84,8.95946427,6.45,-0.27,6.455648689,6.45,-0.27,6.455648689
04/01/2021 06:30,6.17,0.23,6.174285384,6.17,0.23,6.174285384,10.50696,0.92828,10.54788662,0.57696,0.16828,0.601,9.93,0.76,9.959041119,11.348,0.914,11.38474857,0.768,0.224,0.8,10.58,0.69,10.60247613,7.42,-0.66,7.449295269,7.42,-0.66,7.449295269
04/01/2021 07:00,6.74,-0.2,6.742966706,6.74,-0.2,6.742966706,11.20984,0.76912,11.23619412,0.57984,0.16912,0.604,10.63,0.6,10.64691974,12.24032,0.79176,12.2659006,0.76032,0.22176,0.792,11.48,0.57,11.49414199,7.9,-0.82,7.942442949,7.9,-0.82,7.942442949
04/01/2021 07:30,7.34,-0.26,7.344603461,7.34,-0.26,7.344603461,11.67888,0.71884,11.70098154,0.57888,0.16884,0.603,11.1,0.55,11.11361777,13.62896,0.03428,13.62900311,0.76896,0.22428,0.801,12.86,-0.19,12.8614035,8.59,-0.82,8.629049774,8.59,-0.82,8.629049774
04/01/2021 08:00,7.93,-0.41,7.940591917,7.93,-0.41,7.940591917,12.206,0.578,12.21967757,0.576,0.168,0.6,11.63,0.41,11.63722476,15.05336,-0.49152,15.06138238,0.78336,0.22848,0.816,14.27,-0.72,14.28815243,9.07,-0.85,9.109742038,9.07,-0.85,9.109742038
04/01/2021 08:30,8.52,-0.44,8.531353937,8.52,-0.44,8.531353937,12.68312,0.67716,12.70118414,0.57312,0.16716,0.597,12.11,0.51,12.1207343,16.04704,-0.62628,16.0592565,0.76704,0.22372,0.799,15.28,-0.85,15.30362375,9.93,-1.09,9.989644638,9.93,-1.09,9.989644638
04/01/2021 09:00,9,-0.57,9.018031936,9,-0.57,9.018031936,13.16792,0.65856,13.18437782,0.57792,0.16856,0.602,12.59,0.49,12.59953174,16.93512,-0.82684,16.9552928,0.76512,0.22316,0.797,16.17,-1.05,16.20405505,10.56,-1.24,10.63255379,10.56,-1.24,10.63255379
04/01/2021 09:30,9.27,-0.59,9.288756644,9.27,-0.59,9.288756644,13.84312,0.57716,13.85514652,0.57312,0.16716,0.597,13.27,0.41,13.27633232,17.71608,-0.94656,17.74134906,0.76608,0.22344,0.798,16.95,-1.17,16.99033255,11.02,-1.07,11.0718246,11.02,-1.07,11.0718246
04/01/2021 10:00,9.67,-0.68,9.693879512,9.67,-0.68,9.693879512,14.28792,0.53856,14.29806647,0.57792,0.16856,0.602,13.71,0.37,13.7149918,18.25432,-0.85124,18.27415684,0.78432,0.22876,0.817,17.47,-1.08,17.50335111,11.22,-1,11.26447513,11.22,-1,11.26447513
04/01/2021 10:30,9.8,-0.7,9.824968193,9.8,-0.7,9.824968193,14.62408,0.03744,14.62412793,0.57408,0.16744,0.598,14.05,-0.13,14.05060141,18.53336,-0.85152,18.55291134,0.78336,0.22848,0.816,17.75,-1.08,17.78282598,11.32,-0.93,11.35813805,11.32,-0.93,11.35813805
04/01/2021 11:00,9.93,-0.79,9.961375407,9.93,-0.79,9.961375407,14.90064,-0.26648,14.90302265,0.56064,0.16352,0.584,14.34,-0.43,14.34644555,18.5572,-0.8104,18.57488681,0.7872,0.2296,0.82,17.77,-1.04,17.8004073,11.55,-1.12,11.60417597,11.55,-1.12,11.60417597
04/01/2021 11:30,9.93,-0.79,9.961375407,9.93,-0.79,9.961375407,15.05256,-0.30592,15.05566835,0.56256,0.16408,0.586,14.49,-0.47,14.49762049,18.87736,-0.94452,18.90097454,0.80736,0.23548,0.841,18.07,-1.18,18.10848696,11.51,-1.15,11.56730738,11.51,-1.15,11.56730738
04/01/2021 12:00,10.12,-0.88,10.15818881,10.12,-0.88,10.15818881,15.206,-0.182,15.20708914,0.576,0.168,0.6,14.63,-0.35,14.634186,19.23664,-1.12348,19.26941945,0.77664,0.22652,0.809,18.46,-1.35,18.50929766,11.84,-1.41,11.92366135,11.84,-1.41,11.92366135
04/01/2021 12:30,10.24,-0.88,10.27774294,10.24,-0.88,10.27774294,15.47696,-0.22172,15.47854808,0.57696,0.16828,0.601,14.9,-0.39,14.90510315,19.14416,-1.02712,19.17169365,0.76416,0.22288,0.796,18.38,-1.25,18.42245641,11.92,-1.26,11.98640897,11.92,-1.26,11.98640897
04/01/2021 13:00,10.34,-0.91,10.37996628,10.34,-0.91,10.37996628,15.38544,-0.22508,15.38708631,0.56544,0.16492,0.589,14.82,-0.39,14.82513069,19.40416,-1.02712,19.43132525,0.76416,0.22288,0.796,18.64,-1.25,18.68186554,12.07,-1.21,12.13049875,12.07,-1.21,12.13049875
04/01/2021 13:30,10.07,-0.75,10.09789087,10.07,-0.75,10.09789087,15.57968,-0.20676,15.58105191,0.55968,0.16324,0.583,15.02,-0.37,15.02455657,18.95952,-0.72264,18.97328667,0.77952,0.22736,0.812,18.18,-0.95,18.20480431,11.95,-1.18,12.00811809,11.95,-1.18,12.00811809
04/01/2021 14:00,10.13,-0.8,10.16154024,10.13,-0.8,10.16154024,15.48352,-0.20564,15.48488551,0.56352,0.16436,0.587,14.92,-0.37,14.9245871,18.90024,-0.88368,18.92088693,0.81024,0.23632,0.844,18.09,-1.12,18.12463793,11.99,-1.33,12.06354011,11.99,-1.33,12.06354011
04/01/2021 14:30,9.93,-0.68,9.953255749,9.93,-0.68,9.953255749,15.44352,-0.20564,15.44488905,0.56352,0.16436,0.587,14.88,-0.37,14.88459942,18.90856,-0.89292,18.92963146,0.77856,0.22708,0.811,18.13,-1.12,18.16456165,11.99,-1.35,12.06576148,11.99,-1.35,12.06576148
04/01/2021 15:00,9.93,-0.57,9.946346063,9.93,-0.57,9.946346063,15.38968,-0.20676,15.39106885,0.55968,0.16324,0.583,14.83,-0.37,14.83461493,18.74048,-0.63236,18.75114583,0.78048,0.22764,0.813,17.96,-0.86,17.98057841,11.75,-1.35,11.82729893,11.75,-1.35,11.82729893
04/01/2021 15:30,10.16,-0.6,10.17770112,10.16,-0.6,10.17770112,15.37064,-0.20648,15.3720268,0.56064,0.16352,0.584,14.81,-0.37,14.81462116,18.81024,-0.58368,18.81929359,0.81024,0.23632,0.844,18,-0.82,18.0186681,11.71,-1.35,11.78756124,11.71,-1.35,11.78756124
04/01/2021 16:00,10.3,-0.53,10.31362691,10.3,-0.53,10.31362691,15.71968,-0.20676,15.72103969,0.55968,0.16324,0.583,15.16,-0.37,15.1645145,18.75336,-0.55152,18.76146811,0.78336,0.22848,0.816,17.97,-0.78,17.98692025,11.57,-1.26,11.63840625,11.57,-1.26,11.63840625
04/01/2021 16:30,10.62,-0.61,10.63750441,10.62,-0.61,10.63750441,16.8364,-0.3248,16.83953265,0.5664,0.1652,0.59,16.27,-0.49,16.27737694,19.05928,-0.54396,19.06704085,0.80928,0.23604,0.843,18.25,-0.78,18.26666089,11.72,-1.22,11.7833272,11.72,-1.22,11.7833272
04/01/2021 17:00,10.88,-0.56,10.89440223,10.88,-0.56,10.89440223,17.52792,-0.29144,17.53034275,0.57792,0.16856,0.602,16.95,-0.46,16.95624074,18.92104,-0.39928,18.92525242,0.79104,0.23072,0.824,18.13,-0.63,18.14094264,11.6,-1,11.64302366,11.6,-1,11.64302366
04/01/2021 17:30,10.74,-0.42,10.74820915,10.74,-0.42,10.74820915,17.84792,-0.29144,17.85029931,0.57792,0.16856,0.602,17.27,-0.46,17.27612514,18.54568,-0.28376,18.54785072,0.77568,0.22624,0.808,17.77,-0.51,17.77731701,11.31,-0.86,11.3426496,11.31,-0.86,11.3426496
04/01/2021 18:00,10.59,-0.39,10.59717887,10.59,-0.39,10.59717887,17.75024,-0.29368,17.75266932,0.57024,0.16632,0.594,17.18,-0.46,17.18615722,18.16992,-0.08544,18.17012088,0.76992,0.22456,0.802,17.4,-0.31,17.40276128,10.96,-0.81,10.98989081,10.96,-0.81,10.98989081
04/01/2021 18:30,10.15,-0.35,10.15603269,10.15,-0.35,10.15603269,17.19832,-0.27424,17.20050634,0.56832,0.16576,0.592,16.63,-0.44,16.63581979,16.84992,0.30456,16.85267222,0.76992,0.22456,0.802,16.08,0.08,16.080199,10.52,-0.44,10.5291975,10.52,-0.44,10.5291975
04/01/2021 19:00,9.71,-0.35,9.716305882,9.71,-0.35,9.716305882,16.54928,-0.24396,16.55107806,0.56928,0.16604,0.593,15.98,-0.41,15.98525883,16.05704,0.67372,16.07116773,0.76704,0.22372,0.799,15.29,0.45,15.29662054,10.17,-0.42,10.17866887,10.17,-0.42,10.17866887
04/01/2021 19:30,9.23,-0.06,9.230195014,9.23,-0.06,9.230195014,15.93312,0.59716,15.9443066,0.57312,0.16716,0.597,15.36,0.43,15.3660177,15.50776,0.73268,15.52505846,0.79776,0.23268,0.831,14.71,0.5,14.71849517,9.69,-0.45,9.700443289,9.69,-0.45,9.700443289
04/01/2021 20:00,8.94,-0.37,8.947653324,8.94,-0.37,8.947653324,15.3516,0.6238,15.36426858,0.5616,0.1638,0.585,14.79,0.46,14.79715175,15.21336,0.62848,15.22633605,0.78336,0.22848,0.816,14.43,0.4,14.43554294,9.37,-0.45,9.380799539,9.37,-0.45,9.380799539
04/01/2021 20:30,8.26,0.35,8.267411929,8.26,0.35,8.267411929,14.42064,0.58352,14.43244101,0.56064,0.16352,0.584,13.86,0.42,13.86636218,14.43472,0.62596,14.44828597,0.77472,0.22596,0.807,13.66,0.4,13.66585526,8.95,-0.39,8.958493177,8.95,-0.39,8.958493177
04/01/2021 21:00,7.97,0.37,7.978583834,7.97,0.37,7.978583834,14.1616,0.5238,14.17128368,0.5616,0.1638,0.585,13.6,0.36,13.60476387,14.17624,0.64932,14.19110274,0.78624,0.22932,0.819,13.39,0.42,13.39658539,8.68,-0.39,8.688757103,8.68,-0.39,8.688757103
04/01/2021 21:30,8.07,0.39,8.079418296,8.07,0.39,8.079418296,13.81064,0.01352,13.81064662,0.56064,0.16352,0.584,13.25,-0.15,13.25084903,13.23384,0.52612,13.24429399,0.36384,0.10612,0.379,12.87,0.42,12.87685132,7.98,0.09,7.980507503,7.98,0.09,7.980507503
04/01/2021 22:00,12.95,0.65,12.96630248,12.95,0.65,12.96630248,13.24544,0.86492,13.27364936,0.56544,0.16492,0.589,12.68,0.7,12.69930707,12.72,0.65,12.73659688,0,0,0,12.72,0.65,12.73659688,1.18,0.8,1.425622671,1.18,0.8,1.425622671
04/01/2021 22:30,12.75,0.71,12.76975333,12.75,0.71,12.76975333,12.97064,0.82352,12.9967568,0.56064,0.16352,0.584,12.41,0.66,12.42753797,12.03,0.68,12.04920329,0,0,0,12.03,0.68,12.04920329,0.61,-3.99,4.036359746,0.61,-3.99,4.036359746
04/01/2021 23:00,8.58,0.53,8.596353878,8.58,0.53,8.596353878,11.65064,0.71352,11.6724686,0.56064,0.16352,0.584,11.09,0.55,11.10363004,10.87,0.68,10.89124878,0,0,0,10.87,0.68,10.89124878,4.53,0.73,4.588442001,4.53,0.73,4.588442001
04/01/2021 23:30,6,0.46,6.017607498,6,0.46,6.017607498,10.70832,0.88576,10.74489125,0.56832,0.16576,0.592,10.14,0.72,10.16552999,9.91,0.89,9.949884421,0,0,0,9.91,0.89,9.949884421,6.62,0.64,6.650864605,6.62,0.64,6.650864605
05/01/2021 00:00,5.74,0.46,5.758402556,5.74,0.46,5.758402556,10.1164,0.9552,10.16139538,0.5664,0.1652,0.59,9.55,0.79,9.582619684,9.37,0.86,9.409383614,0,0,0,9.37,0.86,9.409383614,6.36,0.64,6.392120149,6.36,0.64,6.392120149
05/01/2021 00:30,5.77,0.43,5.786000346,5.77,0.43,5.786000346,10.74448,0.90464,10.78249619,0.56448,0.16464,0.588,10.18,0.74,10.20686044,9.34,0.77,9.371686081,0,0,0,9.34,0.77,9.371686081,6.25,0.66,6.284751387,6.25,0.66,6.284751387
05/01/2021 01:00,6.05,0.43,6.065261742,6.05,0.43,6.065261742,11.70888,0.96884,11.74889449,0.57888,0.16884,0.603,11.13,0.8,11.15871408,9.47,0.75,9.499652625,0,0,0,9.47,0.75,9.499652625,6.66,0.7,6.696685747,6.66,0.7,6.696685747
05/01/2021 01:30,6,0.43,6.015388599,6,0.43,6.015388599,11.85792,0.93856,11.89500574,0.57792,0.16856,0.602,11.28,0.77,11.30625048,9.37,0.8,9.404089536,0,0,0,9.37,0.8,9.404089536,6.63,0.7,6.666850831,6.63,0.7,6.666850831
05/01/2021 02:00,5.79,0.43,5.805945229,5.79,0.43,5.805945229,11.64888,0.93884,11.68665161,0.57888,0.16884,0.603,11.07,0.77,11.09674727,9.25,0.76,9.281169107,0,0,0,9.25,0.76,9.281169107,6.47,0.65,6.502568723,6.47,0.65,6.502568723
05/01/2021 02:30,5.7,0.43,5.716196288,5.7,0.43,5.716196288,11.44888,0.93884,11.48730925,0.57888,0.16884,0.603,10.87,0.77,10.89723818,8.97,0.82,9.007402511,0,0,0,8.97,0.82,9.007402511,6.3,0.65,6.333442982,6.3,0.65,6.333442982
05/01/2021 03:00,5.57,0.43,5.586573189,5.57,0.43,5.586573189,11.26888,0.91884,11.30627805,0.57888,0.16884,0.603,10.69,0.75,10.71627734,8.76,0.85,8.801141971,0,0,0,8.76,0.85,8.801141971,6.14,0.65,6.174309678,6.14,0.65,6.174309678
05/01/2021 03:30,5.5,0.43,5.516783483,5.5,0.43,5.516783483,11.01888,0.89884,11.05547963,0.57888,0.16884,0.603,10.44,0.73,10.46549091,8.29,1.02,8.352514591,0,0,0,8.29,1.02,8.352514591,6.05,0.65,6.084817171,6.05,0.65,6.084817171
05/01/2021 04:00,5.35,0.43,5.367252556,5.35,0.43,5.367252556,10.636,0.928,10.67640764,0.576,0.168,0.6,10.06,0.76,10.08866691,8.36,0.84,8.402094977,0,0,0,8.36,0.84,8.402094977,5.92,0.71,5.962424004,5.92,0.71,5.962424004
05/01/2021 04:30,5.38,0.38,5.393403378,5.38,0.38,5.393403378,10.4708,0.9294,10.51196637,0.5808,0.1694,0.605,9.89,0.76,9.91915823,8.45,0.81,8.48873371,0,0,0,8.45,0.81,8.48873371,5.88,0.68,5.919189134,5.88,0.68,5.919189134
05/01/2021 05:00,5.43,0.36,5.441920617,5.43,0.36,5.441920617,10.28408,0.89744,10.32316327,0.57408,0.16744,0.598,9.71,0.73,9.737402118,8.48,0.81,8.518597302,0,0,0,8.48,0.81,8.518597302,5.88,0.71,5.922710528,5.88,0.71,5.922710528
05/01/2021 05:30,5.7,0.26,5.705926743,5.7,0.26,5.705926743,10.59984,0.81912,10.63144231,0.57984,0.16912,0.604,10.02,0.65,10.0410607,8.59,0.81,8.628105238,0,0,0,8.59,0.81,8.628105238,6.01,0.69,6.049479316,6.01,0.69,6.049479316
05/01/2021 06:00,5.83,0.23,5.834535114,5.83,0.23,5.834535114,10.8008,0.7494,10.82676688,0.5808,0.1694,0.605,10.22,0.58,10.2364447,9.22,0.76,9.251270183,0,0,0,9.22,0.76,9.251270183,6.27,0.65,6.303602145,6.27,0.65,6.303602145
05/01/2021 06:30,6.38,-0.25,6.38489624,6.38,-0.25,6.38489624,11.53448,0.54464,11.54733136,0.56448,0.16464,0.588,10.97,0.38,10.97657961,10.45,0.57,10.46553391,0,0,0,10.45,0.57,10.46553391,7.23,0.47,7.24526052,7.23,0.47,7.24526052
05/01/2021 07:00,6.72,-0.27,6.72542192,6.72,-0.27,6.72542192,12.1264,0.1452,12.12726927,0.5664,0.1652,0.59,11.56,-0.02,11.5600173,11.39,0.34,11.3950735,0,0,0,11.39,0.34,11.3950735,7.57,0.36,7.578555271,7.57,0.36,7.578555271
05/01/2021 07:30,7.5,-0.46,7.514093425,7.5,-0.46,7.514093425,12.73888,-0.17116,12.7400298,0.57888,0.16884,0.603,12.16,-0.34,12.16475236,12.91,-0.53,12.92087458,0,0,0,12.91,-0.53,12.92087458,8.51,-0.17,8.511697833,8.51,-0.17,8.511697833
05/01/2021 08:00,7.97,-0.58,7.991076273,7.97,-0.58,7.991076273,12.96312,-0.23284,12.96521094,0.57312,0.16716,0.597,12.39,-0.4,12.39645514,14.44,-0.82,14.46326381,0,0,0,14.44,-0.82,14.46326381,9.09,-0.27,9.094009017,9.09,-0.27,9.094009017
05/01/2021 08:30,8.55,-0.58,8.569649935,8.55,-0.58,8.569649935,13.26696,0.33828,13.27127202,0.57696,0.16828,0.601,12.69,0.17,12.69113864,15.56,-0.86,15.58374794,0,0,0,15.56,-0.86,15.58374794,9.83,-0.42,9.838968442,9.83,-0.42,9.838968442
05/01/2021 09:00,8.97,-0.64,8.992802678,8.97,-0.64,8.992802678,13.73888,0.48884,13.7475739,0.57888,0.16884,0.603,13.16,0.32,13.16389,16.25,-0.88,16.27381025,0,0,0,16.25,-0.88,16.27381025,10.45,-0.5,10.46195488,10.45,-0.5,10.46195488
05/01/2021 09:30,9.2,-0.67,9.224364477,9.2,-0.67,9.224364477,14.48408,-0.13256,14.48468659,0.57408,0.16744,0.598,13.91,-0.3,13.91323471,16.63,-0.94,16.65654526,0,0,0,16.63,-0.94,16.65654526,10.99,-0.59,11.00582573,10.99,-0.59,11.00582573
05/01/2021 10:00,9.58,-0.75,9.609313191,9.58,-0.75,9.609313191,15.02928,-0.22396,15.03094859,0.56928,0.16604,0.593,14.46,-0.39,14.46525838,16.68,-0.91,16.7048047,0,0,0,16.68,-0.91,16.7048047,11.38,-0.72,11.40275405,11.38,-0.72,11.40275405
05/01/2021 10:30,9.62,-0.69,9.644713578,9.62,-0.69,9.644713578,15.08352,-0.22564,15.08520762,0.56352,0.16436,0.587,14.52,-0.39,14.52523666,16.68,-0.93,16.70590614,0,0,0,16.68,-0.93,16.70590614,11.47,-0.57,11.4841543,11.47,-0.57,11.4841543
05/01/2021 11:00,9.69,-0.79,9.722149968,9.69,-0.79,9.722149968,15.15064,-0.43648,15.15692605,0.56064,0.16352,0.584,14.59,-0.6,14.60233201,17.17696,-0.89672,17.20035062,0.21696,0.06328,0.226,16.96,-0.96,16.98714808,11.46,-0.76,11.48517305,11.46,-0.76,11.48517305
05/01/2021 11:30,9.78,-0.86,9.817739047,9.78,-0.86,9.817739047,15.19064,-0.40648,15.19607744,0.56064,0.16352,0.584,14.63,-0.57,14.64109969,17.93216,-0.84312,17.95196963,0.81216,0.23688,0.846,17.12,-1.08,17.1540316,10.65,-0.9,10.68796052,10.65,-0.9,10.68796052
05/01/2021 12:00,9.73,-0.86,9.767932227,9.73,-0.86,9.767932227,15.3416,-0.4562,15.34838132,0.5616,0.1638,0.585,14.78,-0.62,14.79299834,18.27504,-1.01228,18.30305433,0.81504,0.23772,0.849,17.46,-1.25,17.50468794,10.55,-0.9,10.58831904,10.55,-0.9,10.58831904
05/01/2021 12:30,9.96,-0.86,9.997059568,9.96,-0.86,9.997059568,15.71064,-0.45648,15.71727022,0.56064,0.16352,0.584,15.15,-0.62,15.16268116,17.936,-1.012,17.96452727,0.816,0.238,0.85,17.12,-1.25,17.1655731,10.78,-0.88,10.81585873,10.78,-0.88,10.81585873
05/01/2021 13:00,9.94,-0.83,9.974592724,9.94,-0.83,9.974592724,15.63064,-0.45648,15.63730414,0.56064,0.16352,0.584,15.07,-0.62,15.08274842,18.11408,-0.94256,18.13858632,0.81408,0.23744,0.848,17.3,-1.18,17.34019608,10.71,-0.85,10.74367721,10.71,-0.85,10.74367721
05/01/2021 13:30,9.82,-0.75,9.848598885,9.82,-0.75,9.848598885,15.4116,-0.4562,15.41835053,0.5616,0.1638,0.585,14.85,-0.62,14.86293713,18.22504,-0.96228,18.25042646,0.81504,0.23772,0.849,17.41,-1.2,17.45130654,10.35,-0.79,10.38010597,10.35,-0.79,10.38010597
05/01/2021 14:00,9.8,-0.75,9.82865708,9.8,-0.75,9.82865708,15.3016,-0.4562,15.30839903,0.5616,0.1638,0.585,14.74,-0.62,14.75303359,18.04736,-1.02452,18.0764168,0.80736,0.23548,0.841,17.24,-1.26,17.28598276,9.68,-0.97,9.728478812,9.68,-0.97,9.728478812
05/01/2021 14:30,10.05,-0.78,10.08022321,10.05,-0.78,10.08022321,15.58064,-0.40648,15.58594138,0.56064,0.16352,0.584,15.02,-0.57,15.03081169,18.21936,-1.03852,18.24893429,0.75936,0.22148,0.791,17.46,-1.26,17.50540488,9.95,-1.08,10.00844144,9.95,-1.08,10.00844144
05/01/2021 15:00,10.07,-0.78,10.10016337,10.07,-0.78,10.10016337,15.41968,-0.40676,15.42504408,0.55968,0.16324,0.583,14.86,-0.57,14.87092801,18.04832,-0.71424,18.06244705,0.80832,0.23576,0.842,17.24,-0.95,17.26615475,9.59,-1.05,9.647310506,9.59,-1.05,9.647310506
05/01/2021 15:30,19.03,-1.73,19.10847456,19.03,-1.73,19.10847456,15.39968,-0.38676,15.40453594,0.55968,0.16324,0.583,14.84,-0.55,14.85018855,18.04912,-0.73984,18.06427679,0.78912,0.23016,0.822,17.26,-0.97,17.28723518,9.56,-0.33,9.565693911,9.56,-0.33,9.565693911
05/01/2021 16:00,19.94,-1.5,19.99633967,19.94,-1.5,19.99633967,15.73968,-0.31676,15.74286706,0.55968,0.16324,0.583,15.18,-0.48,15.18758704,18.16088,-0.74516,18.17616092,0.77088,0.22484,0.803,17.39,-0.97,17.41703189,0,0,0,0,0,0
05/01/2021 16:30,14.73,-0.86,14.75508387,14.73,-0.86,14.75508387,16.29872,-0.31704,16.30180321,0.55872,0.16296,0.582,15.74,-0.48,15.74731723,18.3412,-0.5034,18.34810696,0.8112,0.2366,0.845,17.53,-0.74,17.54561199,9.63,-0.72,9.656878378,9.63,-0.72,9.656878378
05/01/2021 17:00,10.95,-0.53,10.96281898,10.95,-0.53,10.96281898,17.51352,-0.43564,17.51893733,0.56352,0.16436,0.587,16.95,-0.6,16.96061614,18.77048,-0.51236,18.7774714,0.78048,0.22764,0.813,17.99,-0.74,18.00521313,10.71,-0.81,10.74058658,10.71,-0.81,10.74058658
05/01/2021 17:30,10.98,-0.47,10.99005459,10.98,-0.47,10.99005459,17.86968,-0.40676,17.87430885,0.55968,0.16324,0.583,17.31,-0.57,17.31938221,18.3316,-0.3062,18.33415711,0.8016,0.2338,0.835,17.53,-0.54,17.5383152,10.39,-0.54,10.40402326,10.39,-0.54,10.40402326
05/01/2021 18:00,10.66,-0.41,10.6678817,10.66,-0.41,10.6678817,17.92968,-0.40676,17.93429337,0.55968,0.16324,0.583,17.37,-0.57,17.37934982,17.39472,-0.21404,17.39603682,0.77472,0.22596,0.807,16.62,-0.44,16.62582329,10.06,-0.49,10.07192633,10.06,-0.49,10.07192633
05/01/2021 18:30,10.17,-0.33,10.17535257,10.17,-0.33,10.17535257,17.49968,-0.37676,17.50373526,0.55968,0.16324,0.583,16.94,-0.54,16.94860466,16.9072,-0.2304,16.9087698,0.7872,0.2296,0.82,16.12,-0.46,16.12656194,9.73,-0.41,9.738634401,9.73,-0.41,9.738634401
05/01/2021 19:00,10.01,-0.35,10.01611701,10.01,-0.35,10.01611701,16.9516,-0.2462,16.95338777,0.5616,0.1638,0.585,16.39,-0.41,16.39512732,16.40992,0.63456,16.42218441,0.76992,0.22456,0.802,15.64,0.41,15.64537312,9.45,-0.35,9.45647926,9.45,-0.35,9.45647926
05/01/2021 19:30,9.72,-0.33,9.725600239,9.72,-0.33,9.725600239,16.52968,-0.27676,16.53199676,0.55968,0.16324,0.583,15.97,-0.44,15.97606022,15.89088,0.56484,15.90091543,0.77088,0.22484,0.803,15.12,0.34,15.12382227,8.93,-0.38,8.93808145,8.93,-0.38,8.93808145
05/01/2021 20:00,9.34,-0.32,9.345480191,9.34,-0.32,9.345480191,15.96064,-0.27648,15.9630345,0.56064,0.16352,0.584,15.4,-0.44,15.40628443,15.63392,-0.05844,15.63402922,0.79392,0.23156,0.827,14.84,-0.29,14.84283329,8.6,-0.35,8.607119146,8.6,-0.35,8.607119146
05/01/2021 20:30,8.87,-0.27,8.874108406,8.87,-0.27,8.874108406,15.26968,-0.27676,15.2721879,0.55968,0.16324,0.583,14.71,-0.44,14.71657909,15.11432,0.03876,15.1143697,0.78432,0.22876,0.817,14.33,-0.19,14.33125954,8.32,-0.35,8.327358525,8.32,-0.35,8.327358525
05/01/2021 21:00,8.42,0.28,8.424654296,8.42,0.28,8.424654296,14.65064,-0.22648,14.65239044,0.56064,0.16352,0.584,14.09,-0.39,14.09539641,14.3836,0.6698,14.39918682,0.7536,0.2198,0.785,13.63,0.45,13.63742644,8.18,-0.35,8.187484351,8.18,-0.35,8.187484351
05/01/2021 21:30,7.98,0.3,7.985637107,7.98,0.3,7.985637107,14.09064,-0.19648,14.09200979,0.56064,0.16352,0.584,13.53,-0.36,13.53478851,13.7428,0.7054,13.76089172,0.7728,0.2254,0.805,12.97,0.48,12.978879,7.67,-0.31,7.676262111,7.67,-0.31,7.676262111
05/01/2021 22:00,7.44,0.34,7.447764765,7.44,0.34,7.447764765,13.17064,0.28352,13.17369127,0.56064,0.16352,0.584,12.61,0.12,12.61057096,13.1232,0.7626,13.14533898,0.7632,0.2226,0.795,12.36,0.54,12.37179049,7.3,-0.31,7.306579227,7.3,-0.31,7.306579227
05/01/2021 22:30,6.99,0.34,6.99826407,6.99,0.34,6.99826407,12.37968,0.60324,12.3943687,0.55968,0.16324,0.583,11.82,0.44,11.82818667,12.33416,0.89288,12.36643593,0.76416,0.22288,0.796,11.57,0.67,11.58938307,6.85,-0.31,6.857011011,6.85,-0.31,6.857011011
05/01/2021 23:00,6.48,0.38,6.491132413,6.48,0.38,6.491132413,11.3316,0.8438,11.36297307,0.5616,0.1638,0.585,10.77,0.68,10.79144569,11.61784,0.88812,11.6517365,0.74784,0.21812,0.779,10.87,0.67,10.890629,6.42,-0.26,6.425262641,6.42,-0.26,6.425262641
05/01/2021 23:30,6.04,0.38,6.051941837,6.04,0.38,6.051941837,10.64968,0.70324,10.67287359,0.55968,0.16324,0.583,10.09,0.54,10.10443962,10.7184,1.1412,10.77898121,0.7584,0.2212,0.79,9.96,0.92,10.00239971,5.99,-0.33,5.999083263,5.99,-0.33,5.999083263
06/01/2021 00:00,5.74,0.38,5.752564645,5.74,0.38,5.752564645,9.97696,0.98828,10.02578816,0.57696,0.16828,0.601,9.4,0.82,9.435698172,10.35704,1.04372,10.40949706,0.76704,0.22372,0.799,9.59,0.82,9.624993506,5.75,-0.37,5.76189205,5.75,-0.37,5.76189205
06/01/2021 00:30,5.74,0.38,5.752564645,5.74,0.38,5.752564645,10.67792,0.94856,10.71996929,0.57792,0.16856,0.602,10.1,0.78,10.13007404,10.05512,1.00316,10.10503677,0.76512,0.22316,0.797,9.29,0.78,9.322687381,5.72,-0.35,5.730698038,5.72,-0.35,5.730698038
06/01/2021 01:00,6.03,0.35,6.040149005,6.03,0.35,6.040149005,11.70888,0.94884,11.74726216,0.57888,0.16884,0.603,11.13,0.78,11.15729806,10.23456,1.00008,10.28330581,0.75456,0.22008,0.786,9.48,0.78,9.512034483,6.18,-0.31,6.187770196,6.18,-0.31,6.187770196
06/01/2021 01:30,5.95,0.35,5.960285228,5.95,0.35,5.960285228,11.85792,0.91856,11.89344438,0.57792,0.16856,0.602,11.28,0.75,11.30490601,10.23936,1.00148,10.28821925,0.75936,0.22148,0.791,9.48,0.78,9.512034483,6.18,-0.33,6.188804408,6.18,-0.33,6.188804408
06/01/2021 02:00,5.84,0.39,5.853007774,5.84,0.39,5.853007774,11.60696,0.96828,11.64727808,0.57696,0.16828,0.601,11.03,0.8,11.05897373,10.05496,1.01728,10.10628909,0.74496,0.21728,0.776,9.31,0.8,9.344308428,6.03,-0.36,6.04073671,6.03,-0.36,6.04073671
06/01/2021 02:30,5.71,0.39,5.723303242,5.71,0.39,5.723303242,11.44792,0.93856,11.48632958,0.57792,0.16856,0.602,10.87,0.77,10.89723818,9.81648,1.10064,9.877990079,0.75648,0.22064,0.788,9.06,0.88,9.102636981,5.86,-0.36,5.871047607,5.86,-0.36,5.871047607
