Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA,GT3_Demand_MW,GT3_Demand_MVAr,GT3_Demand_MVA,GT3_Gen_MW,GT3_Gen_MVAr,GT3_Gen_MVA,GT3_Import_MW,GT3_Import_MVAr,GT3_Import_MVA,GT4_Demand_MW,GT4_Demand_MVAr,GT4_Demand_MVA,GT4_Import_MW,GT4_Import_MVAr,GT4_Import_MVA
06/01/2021 03:00,5.61,0.36,5.621538935,5.61,0.36,5.621538935,11.35792,0.90856,11.39420151,0.57792,0.16856,0.602,10.78,0.74,10.80536904,9.59704,1.10372,9.660298888,0.76704,0.22372,0.799,8.83,0.88,8.873742164,5.62,-0.4,5.634216893,5.62,-0.4,5.634216893
06/01/2021 03:30,5.5,0.36,5.511769226,5.5,0.36,5.511769226,11.07408,0.88744,11.10958134,0.57408,0.16744,0.598,10.5,0.72,10.52465676,9.1036,1.3098,9.197342497,0.7536,0.2198,0.785,8.35,1.09,8.420843188,5.52,-0.4,5.534473778,5.52,-0.4,5.534473778
06/01/2021 04:00,5.4,0.36,5.411986696,5.4,0.36,5.411986696,10.70544,0.88492,10.74195182,0.56544,0.16492,0.589,10.14,0.72,10.16552999,9.22824,1.12532,9.296599303,0.73824,0.21532,0.769,8.49,0.91,8.538629867,5.39,-0.24,5.395340582,5.39,-0.24,5.395340582
06/01/2021 04:30,5.4,0.36,5.411986696,5.4,0.36,5.411986696,10.5712,0.8866,10.60831415,0.5712,0.1666,0.595,10,0.72,10.02588649,9.26168,1.06924,9.323196372,0.75168,0.21924,0.783,8.51,0.85,8.552344708,5.28,-0.24,5.285451731,5.28,-0.24,5.285451731
06/01/2021 05:00,5.49,0.3,5.498190611,5.49,0.3,5.498190611,10.40696,0.79828,10.43753167,0.57696,0.16828,0.601,9.83,0.63,9.850167511,9.2332,1.0426,9.291878013,0.7632,0.2226,0.795,8.47,0.82,8.509600461,5.34,-0.24,5.345390538,5.34,-0.24,5.345390538
06/01/2021 05:30,5.76,0.24,5.764997832,5.76,0.24,5.764997832,10.87792,0.67856,10.89906359,0.57792,0.16856,0.602,10.3,0.51,10.31261848,9.4428,1.0154,9.497236914,0.7728,0.2254,0.805,8.67,0.79,8.705917528,5.55,-0.23,5.554763721,5.55,-0.23,5.554763721
06/01/2021 06:00,5.96,0.24,5.964830257,5.96,0.24,5.964830257,11.03984,0.67912,11.06070844,0.57984,0.16912,0.604,10.46,0.51,10.4724257,9.90496,1.00728,9.956045681,0.74496,0.21728,0.776,9.16,0.79,9.194003481,5.79,-0.01,5.790008636,5.79,-0.01,5.790008636
06/01/2021 06:30,6.51,-0.14,6.511505202,6.51,-0.14,6.511505202,11.79792,0.33856,11.80277676,0.57792,0.16856,0.602,11.22,0.17,11.2212878,11.41976,0.80868,11.44835717,0.74976,0.21868,0.781,10.67,0.59,10.68629964,6.74,-0.29,6.746235988,6.74,-0.29,6.746235988
06/01/2021 07:00,7.13,-0.43,7.142954571,7.13,-0.43,7.142954571,12.48792,-0.15144,12.48883822,0.57792,0.16856,0.602,11.91,-0.32,11.91429813,12.7136,0.4898,12.72303144,0.7536,0.2198,0.785,11.96,0.27,11.96304727,7.25,-0.39,7.260482078,7.25,-0.39,7.260482078
06/01/2021 07:30,8.06,-0.64,8.085369503,8.06,-0.64,8.085369503,13.0612,-0.2734,13.06406112,0.5712,0.1666,0.595,12.49,-0.44,12.4977478,14.43088,-0.37516,14.4357557,0.77088,0.22484,0.803,13.66,-0.6,13.67317081,8.13,-0.57,8.149957055,8.13,-0.57,8.149957055
06/01/2021 08:00,8.62,-0.75,8.652566093,8.62,-0.75,8.652566093,13.02312,-0.24284,13.0253839,0.57312,0.16716,0.597,12.45,-0.41,12.45674917,15.67072,-0.73104,15.68776226,0.75072,0.21896,0.782,14.92,-0.95,14.95021405,8.64,-0.88,8.684699189,8.64,-0.88,8.684699189
06/01/2021 08:30,9.12,-0.77,9.15244776,9.12,-0.77,9.15244776,13.70312,-0.24284,13.70527158,0.57312,0.16716,0.597,13.13,-0.41,13.13639981,16.8584,-0.7488,16.87502154,0.7584,0.2212,0.79,16.1,-0.97,16.12919403,9.31,-0.91,9.354367964,9.31,-0.91,9.354367964
06/01/2021 09:00,9.65,-0.87,9.689138249,9.65,-0.87,9.689138249,14.63448,-0.35536,14.63879386,0.56448,0.16464,0.588,14.07,-0.52,14.07960582,17.75088,-0.89516,17.7734367,0.77088,0.22484,0.803,16.98,-1.12,17.01689748,9.95,-1.07,10.00736729,9.95,-1.07,10.00736729
06/01/2021 09:30,9.92,-0.85,9.956349733,9.92,-0.85,9.956349733,15.39736,-0.32452,15.40077947,0.56736,0.16548,0.591,14.83,-0.49,14.83809287,18.05648,-0.83936,18.0759784,0.75648,0.22064,0.788,17.3,-1.06,17.33244357,10.26,-1.04,10.31257485,10.26,-1.04,10.31257485
06/01/2021 10:00,10.21,-0.91,10.25047316,10.21,-0.91,10.25047316,15.55312,-0.27284,15.55551296,0.57312,0.16716,0.597,14.98,-0.44,14.98646056,18.4632,-1.0374,18.49232146,0.7632,0.2226,0.795,17.7,-1.26,17.74479078,10.58,-1.04,10.63099243,10.58,-1.04,10.63099243
06/01/2021 10:30,10.19,-0.84,10.22456356,10.19,-0.84,10.22456356,15.47544,-0.27508,15.47788462,0.56544,0.16492,0.589,14.91,-0.44,14.91649087,18.7332,-0.8574,18.75281091,0.7632,0.2226,0.795,17.97,-1.08,18.00242484,10.72,-0.87,10.75524523,10.72,-0.87,10.75524523
06/01/2021 11:00,10.42,-1.08,10.47581978,10.42,-1.08,10.47581978,15.95392,-0.69844,15.96920104,0.55392,0.16156,0.577,15.4,-0.86,15.42399429,18.74472,-0.95404,18.76898293,0.77472,0.22596,0.807,17.97,-1.18,18.00870067,10.9,-0.94,10.94045703,10.9,-0.94,10.94045703
06/01/2021 11:30,10.61,-1.14,10.67106836,10.61,-1.14,10.67106836,16.26296,-0.75872,16.28064876,0.55296,0.16128,0.576,15.71,-0.92,15.7369152,19.31824,-1.26468,19.35959225,0.73824,0.21532,0.769,18.58,-1.48,18.6388519,11.11,-0.96,11.15139902,11.11,-0.96,11.15139902
06/01/2021 12:00,10.64,-1.12,10.69878498,10.64,-1.12,10.69878498,16.50296,-0.71872,16.51860306,0.55296,0.16128,0.576,15.95,-0.88,15.97425742,19.284,-1.153,19.31843847,0.744,0.217,0.775,18.54,-1.37,18.59054867,11.02,-0.96,11.06173585,11.02,-0.96,11.06173585
06/01/2021 12:30,10.74,-1.06,10.79218236,10.74,-1.06,10.79218236,16.50584,-0.68788,16.52016746,0.55584,0.16212,0.579,15.95,-0.85,15.97263284,19.234,-1.153,19.26852784,0.744,0.217,0.775,18.49,-1.37,18.54068499,11.16,-0.92,11.19785694,11.16,-0.92,11.19785694
06/01/2021 13:00,10.77,-1.06,10.8220377,10.77,-1.06,10.8220377,16.18776,-0.71732,16.20364532,0.55776,0.16268,0.581,15.63,-0.88,15.65475327,19.0996,-1.0572,19.12883666,0.7296,0.2128,0.76,18.37,-1.27,18.41384805,10.97,-0.9,11.00685695,10.97,-0.9,11.00685695
06/01/2021 13:30,10.24,-0.89,10.27860399,10.24,-0.89,10.27860399,16.08968,-0.81676,16.11039725,0.55968,0.16324,0.583,15.53,-0.98,15.56089008,18.9792,-0.9844,19.00471194,0.7392,0.2156,0.77,18.24,-1.2,18.27943106,10.82,-0.92,10.85904232,10.82,-0.92,10.85904232
06/01/2021 14:00,10.14,-0.92,10.18165016,10.14,-0.92,10.18165016,15.71968,-0.56676,15.72989371,0.55968,0.16324,0.583,15.16,-0.73,15.17756568,18.63088,-1.00516,18.65797514,0.77088,0.22484,0.803,17.86,-1.23,17.90230432,10.77,-1.07,10.82302176,10.77,-1.07,10.82302176
06/01/2021 14:30,10.24,-0.9,10.27947469,10.24,-0.9,10.27947469,15.51448,-0.34536,15.51832347,0.56448,0.16464,0.588,14.95,-0.51,14.95869647,18.16784,-1.20188,18.20755134,0.74784,0.21812,0.779,17.42,-1.42,17.47778018,10.72,-1.02,10.76841678,10.72,-1.02,10.76841678
06/01/2021 15:00,10.29,-0.84,10.32422878,10.29,-0.84,10.32422878,15.54872,-0.43704,15.5548609,0.55872,0.16296,0.582,14.99,-0.6,15.0020032,17.85552,-0.97964,17.8823737,0.75552,0.22036,0.787,17.1,-1.2,17.14205355,10.53,-0.91,10.56924784,10.53,-0.91,10.56924784
06/01/2021 15:30,10.15,-0.68,10.17275282,10.15,-0.68,10.17275282,15.47872,-0.37704,15.4833114,0.55872,0.16296,0.582,14.92,-0.54,14.92976892,17.78192,-0.95944,17.80778493,0.72192,0.21056,0.752,17.06,-1.17,17.1000731,10.43,-0.99,10.47687931,10.43,-0.99,10.47687931
06/01/2021 16:00,10.27,-0.63,10.28930513,10.27,-0.63,10.28930513,15.61216,0.21188,15.6135977,0.45216,0.13188,0.471,15.16,0.08,15.16021108,17.8088,-0.6916,17.82222399,0.7488,0.2184,0.78,17.06,-0.91,17.08425298,10.43,-1.08,10.48576654,10.43,-1.08,10.48576654
06/01/2021 16:30,10.62,-0.63,10.63867003,10.62,-0.63,10.63867003,16.29088,-0.24516,16.29272459,0.53088,0.15484,0.553,15.76,-0.4,15.76507532,17.90248,-0.56636,17.9114364,0.73248,0.21364,0.763,17.17,-0.78,17.18770782,10.62,-0.98,10.66512072,10.62,-0.98,10.66512072
06/01/2021 17:00,10.9,-0.65,10.91936353,10.9,-0.65,10.91936353,17.65064,-0.39648,17.65509243,0.56064,0.16352,0.584,17.09,-0.56,17.09917249,18.35896,-0.55572,18.36736881,0.76896,0.22428,0.801,17.59,-0.78,17.60728542,10.68,-0.83,10.71220332,10.68,-0.83,10.71220332
06/01/2021 17:30,10.8,-0.42,10.80816358,10.8,-0.42,10.80816358,18.3368,-0.4576,18.34250888,0.5568,0.1624,0.58,17.78,-0.62,17.79080661,18.26128,-0.33796,18.26440703,0.76128,0.22204,0.793,17.5,-0.56,17.50895771,10.43,-0.58,10.44611411,10.43,-0.58,10.44611411
06/01/2021 18:00,10.72,-0.35,10.7257121,10.72,-0.35,10.7257121,18.1568,-0.4576,18.16256546,0.5568,0.1624,0.58,17.6,-0.62,17.61091707,17.59224,-0.23768,17.59384551,0.76224,0.22232,0.794,16.83,-0.46,16.83628522,10.11,-0.54,10.12441109,10.11,-0.54,10.12441109
06/01/2021 18:30,10.22,-0.33,10.2253264,10.22,-0.33,10.2253264,17.5368,-0.3676,17.54065233,0.5568,0.1624,0.58,16.98,-0.53,16.98826948,16.86976,0.41868,16.87495468,0.74976,0.21868,0.781,16.12,0.2,16.12124065,9.85,-0.45,9.86027383,9.85,-0.45,9.86027383
06/01/2021 19:00,10.1,-0.36,10.10641381,10.1,-0.36,10.10641381,17.05968,-0.34676,17.06320381,0.55968,0.16324,0.583,16.5,-0.51,16.50787994,16.40976,0.38868,16.41436247,0.74976,0.21868,0.781,15.66,0.17,15.66092271,9.56,-0.41,9.568787802,9.56,-0.41,9.568787802
06/01/2021 19:30,9.73,-0.32,9.735260654,9.73,-0.32,9.735260654,16.75872,-0.42704,16.76415996,0.55872,0.16296,0.582,16.2,-0.59,16.21074027,15.7788,0.6684,15.79295058,0.7488,0.2184,0.78,15.03,0.45,15.03673502,9.22,-0.53,9.235220625,9.22,-0.53,9.235220625
06/01/2021 20:00,9.4,-0.32,9.405445231,9.4,-0.32,9.405445231,15.96872,-0.37704,15.97317056,0.55872,0.16296,0.582,15.41,-0.54,15.41945849,15.47224,0.09232,15.47251543,0.76224,0.22232,0.794,14.71,-0.13,14.71057443,8.93,-0.48,8.942891031,8.93,-0.48,8.942891031
06/01/2021 20:30,8.93,0.28,8.934388619,8.93,0.28,8.934388619,15.31872,-0.24704,15.32071184,0.55872,0.16296,0.582,14.76,-0.41,14.76569335,14.88936,0.58148,14.90071006,0.75936,0.22148,0.791,14.13,0.36,14.13458524,8.53,-0.35,8.53717752,8.53,-0.35,8.53717752
06/01/2021 21:00,8.62,0.21,8.622557625,8.62,0.21,8.622557625,14.87872,0.47296,14.88623525,0.55872,0.16296,0.582,14.32,0.31,14.32335505,14.59456,0.62008,14.60772675,0.75456,0.22008,0.786,13.84,0.4,13.84577914,8.31,-0.3,8.315413399,8.31,-0.3,8.315413399
06/01/2021 21:30,8.04,0.32,8.046365639,8.04,0.32,8.046365639,14.09872,0.47296,14.1066508,0.55872,0.16296,0.582,13.54,0.31,13.54354828,13.66032,0.72176,13.67937425,0.76032,0.22176,0.792,12.9,0.5,12.90968629,7.8,-0.27,7.804671678,7.8,-0.27,7.804671678
06/01/2021 22:00,7.5,0.34,7.507702711,7.5,0.34,7.507702711,13.24968,0.65324,13.26577335,0.55968,0.16324,0.583,12.69,0.49,12.69945668,13.02744,0.78092,13.05082484,0.75744,0.22092,0.789,12.27,0.56,12.28277249,7.44,0.19,7.44242568,7.44,0.19,7.44242568
06/01/2021 22:30,7,0.36,7.00925103,7,0.36,7.00925103,12.5116,0.6138,12.526647,0.5616,0.1638,0.585,11.95,0.45,11.9584698,12.208,0.884,12.23996405,0.768,0.224,0.8,11.44,0.66,11.45902265,7.11,-0.22,7.113402843,7.11,-0.22,7.113402843
06/01/2021 23:00,6.59,0.39,6.601530126,6.59,0.39,6.601530126,11.6016,0.8338,11.63152376,0.5616,0.1638,0.585,11.04,0.67,11.06031193,11.53032,0.85176,11.56173752,0.76032,0.22176,0.792,10.77,0.63,10.78841045,6.67,-0.29,6.676301371,6.67,-0.29,6.676301371
06/01/2021 23:30,6.1,0.39,6.112454499,6.1,0.39,6.112454499,10.77968,0.73324,10.80458892,0.55968,0.16324,0.583,10.22,0.57,10.23588296,10.57608,1.12344,10.63558111,0.76608,0.22344,0.798,9.81,0.9,9.851197897,6.26,-0.35,6.269776711,6.26,-0.35,6.269776711
07/01/2021 00:00,5.81,0.39,5.823074789,5.81,0.39,5.823074789,10.24968,0.70324,10.27377665,0.55968,0.16324,0.583,9.69,0.54,9.705034776,10.30936,0.96148,10.3540981,0.75936,0.22148,0.791,9.55,0.74,9.57862725,6,-0.39,6.01266164,6,-0.39,6.01266164
07/01/2021 00:30,5.81,0.39,5.823074789,5.81,0.39,5.823074789,10.76888,1.01884,10.81696868,0.57888,0.16884,0.603,10.19,0.85,10.22538997,10.25608,1.00344,10.30505065,0.76608,0.22344,0.798,9.49,0.78,9.52200084,5.93,-0.37,5.941531789,5.93,-0.37,5.941531789
07/01/2021 01:00,6.09,0.39,6.102474908,6.09,0.39,6.102474908,11.86984,0.95912,11.90852689,0.57984,0.16912,0.604,11.29,0.79,11.31760575,10.5536,0.9998,10.60085247,0.7536,0.2198,0.785,9.8,0.78,9.830991812,6.34,-0.29,6.346629026,6.34,-0.29,6.346629026
07/01/2021 01:30,6.07,0.39,6.082515927,6.07,0.39,6.082515927,11.99888,0.95884,12.03712987,0.57888,0.16884,0.603,11.42,0.79,11.44729226,10.45592,0.97756,10.5015183,0.74592,0.21756,0.777,9.71,0.76,9.739697121,6.42,-0.29,6.426546506,6.42,-0.29,6.426546506
07/01/2021 02:00,5.96,0.39,5.972746437,5.96,0.39,5.972746437,11.77888,0.97884,11.81948145,0.57888,0.16884,0.603,11.2,0.81,11.22925198,10.34512,0.96316,10.38985972,0.76512,0.22316,0.797,9.58,0.74,9.60853787,6.24,-0.33,6.248719869,6.24,-0.33,6.248719869
07/01/2021 02:30,5.83,0.39,5.843030036,5.83,0.39,5.843030036,11.56888,0.92884,11.60610737,0.57888,0.16884,0.603,10.99,0.76,11.01624709,10.22184,0.93512,10.26452446,0.77184,0.22512,0.804,9.45,0.71,9.476634424,6.03,-0.33,6.0390231,6.03,-0.33,6.0390231
07/01/2021 03:00,5.75,0.37,5.76189205,5.75,0.37,5.76189205,11.46984,0.92912,11.50741038,0.57984,0.16912,0.604,10.89,0.76,10.91648753,9.91184,0.95512,9.957752076,0.77184,0.22512,0.804,9.14,0.73,9.169105736,5.83,-0.35,5.840496554,5.83,-0.35,5.840496554
07/01/2021 03:30,5.65,0.37,5.662102083,5.65,0.37,5.662102083,11.296,0.928,11.33405488,0.576,0.168,0.6,10.72,0.76,10.74690653,9.4376,1.2268,9.517002259,0.7776,0.2268,0.81,8.66,1,8.717545526,5.64,-0.32,5.64907072,5.64,-0.32,5.64907072
07/01/2021 04:00,5.52,0.37,5.532386465,5.52,0.37,5.532386465,10.9712,0.9266,11.01025962,0.5712,0.1666,0.595,10.4,0.76,10.42773226,9.63088,1.03484,9.686317329,0.77088,0.22484,0.803,8.86,0.81,8.896948915,5.51,0.22,5.514390265,5.51,0.22,5.514390265
07/01/2021 04:30,5.52,0.37,5.532386465,5.52,0.37,5.532386465,10.72984,0.94912,10.77173594,0.57984,0.16912,0.604,10.15,0.78,10.17992633,9.48496,1.02728,9.540428208,0.74496,0.21728,0.776,8.74,0.81,8.777454073,5.51,0.22,5.514390265,5.51,0.22,5.514390265
07/01/2021 05:00,5.58,0.33,5.589749547,5.58,0.33,5.589749547,10.43696,0.90828,10.47640714,0.57696,0.16828,0.601,9.86,0.74,9.88772977,9.49936,1.03148,9.555197088,0.75936,0.22148,0.791,8.74,0.81,8.777454073,5.55,0.22,5.554358649,5.55,0.22,5.554358649
07/01/2021 05:30,5.86,0.27,5.866216839,5.86,0.27,5.866216839,11.03888,0.75884,11.06493153,0.57888,0.16884,0.603,10.46,0.59,10.47662637,9.72856,1.03708,9.783681035,0.77856,0.22708,0.811,8.95,0.81,8.986578882,5.76,0.02,5.760034722,5.76,0.02,5.760034722
07/01/2021 06:00,6.06,0.27,6.066011869,6.06,0.27,6.066011869,11.26792,0.70856,11.29017619,0.57792,0.16856,0.602,10.69,0.54,10.70363023,10.21824,1.02532,10.26955256,0.73824,0.21532,0.769,9.48,0.81,9.514541502,6,0.25,6.005206075,6,0.25,6.005206075
07/01/2021 06:30,6.59,0.04,6.590121395,6.59,0.04,6.590121395,12.05216,0.34688,12.05715084,0.57216,0.16688,0.596,11.48,0.18,11.48141106,11.5584,0.7812,11.58476948,0.7584,0.2212,0.79,10.8,0.56,10.81450877,7.05,-0.28,7.055558093,7.05,-0.28,7.055558093
07/01/2021 07:00,7.25,-0.29,7.255797682,7.25,-0.29,7.255797682,12.32216,-0.20312,12.32383401,0.57216,0.16688,0.596,11.75,-0.37,11.75582409,12.47304,0.39672,12.47934748,0.74304,0.21672,0.774,11.73,0.18,11.73138099,7.45,-0.43,7.462399078,7.45,-0.43,7.462399078
07/01/2021 07:30,8.1,-0.42,8.11088158,8.1,-0.42,8.11088158,13.00832,-0.35424,13.0131424,0.56832,0.16576,0.592,12.44,-0.52,12.45086342,13.91552,-0.37964,13.92069766,0.75552,0.22036,0.787,13.16,-0.6,13.17367071,8.33,-0.73,8.361925616,8.33,-0.73,8.361925616
07/01/2021 08:00,8.57,-0.55,8.587630639,8.57,-0.55,8.587630639,13.34792,-0.27144,13.35067968,0.57792,0.16856,0.602,12.77,-0.44,12.77757802,15.16632,-0.72524,15.18365027,0.73632,0.21476,0.767,14.43,-0.94,14.46058436,8.89,-0.63,8.912294878,8.89,-0.63,8.912294878
07/01/2021 08:30,9.23,-0.65,9.252859018,9.23,-0.65,9.252859018,14.13216,-0.24312,14.13425108,0.57216,0.16688,0.596,13.56,-0.41,13.56619696,16.73992,-0.63544,16.75197617,0.76992,0.22456,0.802,15.97,-0.86,15.99313915,9.51,-0.72,9.537216575,9.51,-0.72,9.537216575
07/01/2021 09:00,9.74,-0.75,9.768833093,9.74,-0.75,9.768833093,15.0912,-0.2434,15.09316272,0.5712,0.1666,0.595,14.52,-0.41,14.52578741,17.31264,-0.75048,17.32889852,0.75264,0.21952,0.784,16.56,-0.97,16.58838449,10.25,-1,10.29866496,10.25,-1,10.29866496
07/01/2021 09:30,10.18,-0.91,10.22059196,10.18,-0.91,10.22059196,15.99352,-0.57564,16.00387589,0.32352,0.09436,0.337,15.67,-0.67,15.68431701,18.27416,-1.01712,18.30244401,0.76416,0.22288,0.796,17.51,-1.24,17.55385143,10.55,-0.92,10.59003777,10.55,-0.92,10.59003777
07/01/2021 10:00,10.5,-0.99,10.54656816,10.5,-0.99,10.54656816,16.21744,-0.76908,16.23566581,0.03744,0.01092,0.039,16.18,-0.78,16.19879008,18.7536,-1.0602,18.78354431,0.7536,0.2198,0.785,18,-1.28,18.04545372,11,-1.02,11.04718969,11,-1.02,11.04718969
07/01/2021 10:30,10.41,-0.9,10.44883247,10.41,-0.9,10.44883247,16.2184,-0.6988,16.23344757,0.0384,0.0112,0.04,16.18,-0.71,16.19557038,18.92264,-0.98048,18.94802485,0.75264,0.21952,0.784,18.17,-1.2,18.20958264,11,-0.77,11.02691707,11,-0.77,11.02691707
07/01/2021 11:00,10.65,-0.99,10.69591511,10.65,-0.99,10.69591511,16.45744,-0.81908,16.47781003,0.03744,0.01092,0.039,16.42,-0.83,16.44096408,18.74128,-1.01796,18.76890563,0.76128,0.22204,0.793,17.98,-1.24,18.0227079,11.2,-0.82,11.22997774,11.2,-0.82,11.22997774
07/01/2021 11:30,10.59,-0.94,10.63163675,10.59,-0.94,10.63163675,16.3484,-0.7688,16.36646681,0.0384,0.0112,0.04,16.31,-0.78,16.32864048,19.07784,-1.18188,19.11441392,0.74784,0.21812,0.779,18.33,-1.4,18.38338652,11.2,-0.78,11.22712786,11.2,-0.78,11.22712786
07/01/2021 12:00,10.66,-0.94,10.7013644,10.66,-0.94,10.7013644,16.2384,-0.6888,16.25300218,0.0384,0.0112,0.04,16.2,-0.7,16.2151164,18.95304,-1.14328,18.987491,0.74304,0.21672,0.774,18.21,-1.36,18.26071466,11.2,-1.04,11.24818208,11.2,-1.04,11.24818208
07/01/2021 12:30,10.66,-0.85,10.69383467,10.66,-0.85,10.69383467,16.20744,-0.59908,16.2185082,0.03744,0.01092,0.039,16.17,-0.61,16.18150178,18.91936,-1.13852,18.95358569,0.75936,0.22148,0.791,18.16,-1.36,18.21085391,11.14,-1.14,11.19817842,11.14,-1.14,11.19817842
07/01/2021 13:00,10.46,-0.85,10.4944795,10.46,-0.85,10.4944795,16.1084,-0.5988,16.1195258,0.0384,0.0112,0.04,16.07,-0.61,16.08157331,18.88552,-1.17964,18.92232587,0.75552,0.22036,0.787,18.13,-1.4,18.18397371,11.14,-1.09,11.19319883,11.14,-1.09,11.19319883
07/01/2021 13:30,10.07,-0.67,10.09226436,10.07,-0.67,10.09226436,16.0884,-0.5488,16.09775748,0.0384,0.0112,0.04,16.05,-0.56,16.0597665,18.304,-0.843,18.32340211,0.744,0.217,0.775,17.56,-1.06,17.59196407,10.94,-1.04,10.98932209,10.94,-1.04,10.98932209
07/01/2021 14:00,9.96,-0.69,9.983871994,9.96,-0.69,9.983871994,15.98032,-0.61824,15.99227463,0.04032,0.01176,0.042,15.94,-0.63,15.95244495,18.55648,-1.21936,18.59649937,0.75648,0.22064,0.788,17.8,-1.44,17.8581522,10.82,-0.99,10.86519673,10.82,-0.99,10.86519673
07/01/2021 14:30,10.07,-0.72,10.09570701,10.07,-0.72,10.09570701,15.9212,-0.5934,15.93225449,0.3312,0.0966,0.345,15.59,-0.69,15.60526193,18.68864,-1.15748,18.72444993,0.72864,0.21252,0.759,17.96,-1.37,18.01217644,10.91,-1.06,10.96137309,10.91,-1.06,10.96137309
07/01/2021 15:00,10.25,-0.72,10.27525669,10.25,-0.72,10.27525669,15.78552,-0.43964,15.79164099,0.51552,0.15036,0.537,15.27,-0.59,15.28139392,18.57264,-0.81048,18.59031561,0.75264,0.21952,0.784,17.82,-1.03,17.8497423,10.93,-1.26,11.0023861,10.93,-1.26,11.0023861
07/01/2021 15:30,10.22,-0.69,10.24326608,10.22,-0.69,10.24326608,15.90112,-0.32384,15.9044173,0.50112,0.14616,0.522,15.4,-0.47,15.40717041,18.58224,-0.72768,18.59648251,0.76224,0.22232,0.794,17.82,-0.95,17.8453047,10.58,-0.9,10.61821077,10.58,-0.9,10.61821077
07/01/2021 16:00,10.34,-0.59,10.35681901,10.34,-0.59,10.35681901,16.02976,-0.09132,16.03002012,0.50976,0.14868,0.531,15.52,-0.24,15.52185556,18.78096,-0.53472,18.78857057,0.84096,0.24528,0.876,17.94,-0.78,17.95694852,10.52,-0.99,10.56648002,10.52,-0.99,10.56648002
07/01/2021 16:30,10.89,-0.65,10.90938128,10.89,-0.65,10.90938128,16.91976,-0.22132,16.92120743,0.50976,0.14868,0.531,16.41,-0.37,16.41417071,19.0572,-0.4254,19.06194736,0.9072,0.2646,0.945,18.15,-0.69,18.16311097,10.7,-0.92,10.73947857,10.7,-0.92,10.73947857
07/01/2021 17:00,11.26,-0.67,11.27991578,11.26,-0.67,11.27991578,17.90072,-0.44104,17.90615237,0.51072,0.14896,0.532,17.39,-0.59,17.40000575,19.46808,-0.41056,19.47240864,0.95808,0.27944,0.998,18.51,-0.69,18.52285615,10.61,-0.73,10.63508345,10.61,-0.73,10.63508345
07/01/2021 17:30,11.19,-0.46,11.19945088,11.19,-0.46,11.19945088,18.77496,-0.69272,18.78773494,0.50496,0.14728,0.526,18.27,-0.84,18.28930015,19.41808,-0.22056,19.41933257,0.95808,0.27944,0.998,18.46,-0.5,18.46677016,10.19,-0.69,10.21333442,10.19,-0.69,10.21333442
07/01/2021 18:00,10.68,-0.4,10.68748801,10.68,-0.4,10.68748801,18.42592,-0.44244,18.43123113,0.50592,0.14756,0.527,17.92,-0.59,17.92970998,18.54096,-0.08972,18.54117708,0.96096,0.28028,1.001,17.58,-0.37,17.5838932,9.87,-0.47,9.88118414,9.87,-0.47,9.88118414
07/01/2021 18:30,10.13,-0.33,10.1353737,10.13,-0.33,10.1353737,17.88688,-0.35216,17.89034636,0.50688,0.14784,0.528,17.38,-0.5,17.38719069,17.57,-0.09,17.57023051,0.96,0.28,1,16.61,-0.37,16.6141205,9.56,-0.36,9.566775841,9.56,-0.36,9.566775841
07/01/2021 19:00,9.9,-0.33,9.905498473,9.9,-0.33,9.905498473,17.27496,-0.48272,17.28170309,0.50496,0.14728,0.526,16.77,-0.63,16.78182946,16.92096,0.64028,16.93306959,0.96096,0.28028,1.001,15.96,0.36,15.96405963,9.28,-0.49,9.292927418,9.28,-0.49,9.292927418
07/01/2021 19:30,9.53,-0.33,9.535711825,9.53,-0.33,9.535711825,16.79304,-0.48328,16.79999262,0.50304,0.14672,0.524,16.29,-0.63,16.30217777,16.55904,0.55972,16.56849698,0.95904,0.27972,0.999,15.6,0.28,15.60251262,8.98,-0.46,8.991774019,8.98,-0.46,8.991774019
07/01/2021 20:00,9.28,-0.19,9.281944839,9.28,-0.19,9.281944839,16.29304,-0.34328,16.2966559,0.50304,0.14672,0.524,15.79,-0.49,15.79760108,15.98,0.5,15.98782036,0.96,0.28,1,15.02,0.22,15.0216111,8.56,-0.36,8.567566749,8.56,-0.36,8.567566749
07/01/2021 20:30,8.93,0.25,8.933498755,8.93,0.25,8.933498755,15.564,-0.293,15.56675769,0.504,0.147,0.525,15.06,-0.44,15.06642625,15.38904,0.66972,15.40360597,0.95904,0.27972,0.999,14.43,0.39,14.43526931,8.27,-0.31,8.275808118,8.27,-0.31,8.275808118
07/01/2021 21:00,8.65,0.25,8.653611963,8.65,0.25,8.653611963,14.904,-0.233,14.90582118,0.504,0.147,0.525,14.4,-0.38,14.40501302,15.06096,0.60028,15.07291784,0.96096,0.28028,1.001,14.1,0.32,14.10363074,7.99,-0.27,7.994560651,7.99,-0.27,7.994560651
07/01/2021 21:30,8.05,0.27,8.054526678,8.05,0.27,8.054526678,14.21208,-0.23356,14.21399902,0.50208,0.14644,0.523,13.71,-0.38,13.71526522,14.40808,0.71944,14.42603075,0.95808,0.27944,0.998,13.45,0.44,13.4571951,7.56,-0.29,7.565560125,7.56,-0.29,7.565560125
07/01/2021 22:00,7.39,0.34,7.397817246,7.39,0.34,7.397817246,13.294,0.427,13.3008558,0.504,0.147,0.525,12.79,0.28,12.79306453,13.65808,0.77944,13.68030248,0.95808,0.27944,0.998,12.7,0.5,12.70983871,7.22,-0.37,7.229474393,7.22,-0.37,7.229474393
07/01/2021 22:30,6.98,0.34,6.988275896,6.98,0.34,6.988275896,12.51208,0.73644,12.53373407,0.50208,0.14644,0.523,12.01,0.59,12.02448336,12.83312,0.88216,12.86340449,0.93312,0.27216,0.972,11.9,0.61,11.9156242,6.77,-0.3,6.776643712,6.77,-0.3,6.776643712
07/01/2021 23:00,6.63,0.36,6.639766562,6.63,0.36,6.639766562,11.72304,0.69672,11.74372537,0.50304,0.14672,0.524,11.22,0.55,11.2334723,12.18616,0.92888,12.22151028,0.95616,0.27888,0.996,11.23,0.65,11.24879549,6.36,-0.36,6.370180531,6.36,-0.36,6.370180531
07/01/2021 23:30,6.15,0.39,6.162353447,6.15,0.39,6.162353447,10.93688,0.81784,10.96741567,0.50688,0.14784,0.528,10.43,0.67,10.4514975,11.12712,1.20916,11.19262558,0.95712,0.27916,0.997,10.17,0.93,10.2124336,5.9,-0.22,5.90410027,5.9,-0.22,5.90410027
08/01/2021 00:00,5.84,0.39,5.853007774,5.84,0.39,5.853007774,10.24016,0.78588,10.27027187,0.50016,0.14588,0.521,9.74,0.64,9.761004047,10.80712,1.13916,10.8669926,0.95712,0.27916,0.997,9.85,0.86,9.887471871,5.63,-0.27,5.636470527,5.63,-0.27,5.636470527
08/01/2021 00:30,5.81,0.39,5.823074789,5.81,0.39,5.823074789,10.8892,0.7856,10.91750173,0.4992,0.1456,0.52,10.39,0.64,10.4096926,10.67616,1.09888,10.73256398,0.95616,0.27888,0.996,9.72,0.82,9.754527154,5.66,-0.27,5.66643627,5.66,-0.27,5.66643627
08/01/2021 01:00,6.08,0.39,6.092495384,6.08,0.39,6.092495384,12.0788,0.8384,12.10786207,0.5088,0.1484,0.53,11.57,0.69,11.5905565,10.99904,1.01972,11.04620794,0.95904,0.27972,0.999,10.04,0.74,10.06723398,6.09,-0.25,6.095129203,6.09,-0.25,6.095129203
08/01/2021 01:30,6.08,0.39,6.092495384,6.08,0.39,6.092495384,12.22784,0.83812,12.25652953,0.50784,0.14812,0.529,11.72,0.69,11.74029386,10.84712,1.05916,10.89870782,0.95712,0.27916,0.997,9.89,0.78,9.92071066,6.03,-0.28,6.036497329,6.03,-0.28,6.036497329
08/01/2021 02:00,5.91,0.39,5.922854042,5.91,0.39,5.922854042,11.92496,0.81728,11.95293343,0.50496,0.14728,0.526,11.42,0.67,11.43963723,10.55712,1.09916,10.61418557,0.95712,0.27916,0.997,9.6,0.82,9.634957187,5.84,-0.21,5.843774465,5.84,-0.21,5.843774465
08/01/2021 02:30,5.82,0.39,5.833052374,5.82,0.39,5.833052374,11.74976,0.80868,11.77755592,0.50976,0.14868,0.531,11.24,0.66,11.25936055,10.30712,1.04916,10.36037931,0.95712,0.27916,0.997,9.35,0.77,9.381652306,5.67,-0.15,5.67198378,5.67,-0.15,5.67198378
08/01/2021 03:00,5.7,0.39,5.713326527,5.7,0.39,5.713326527,11.60304,0.80672,11.63105044,0.50304,0.14672,0.524,11.1,0.66,11.11960431,10.06808,1.07944,10.12578025,0.95808,0.27944,0.998,9.11,0.8,9.145058775,5.45,0.27,5.456683975,5.45,0.27,5.456683975
08/01/2021 03:30,5.59,0.39,5.603588136,5.59,0.39,5.603588136,11.36824,0.72532,11.39135505,0.49824,0.14532,0.519,10.87,0.58,10.88546278,9.6956,1.2758,9.779178135,0.9456,0.2758,0.985,8.75,1,8.806957477,5.34,-0.26,5.346325841,5.34,-0.26,5.346325841
08/01/2021 04:00,5.49,0.39,5.503835027,5.49,0.39,5.503835027,11.11632,0.72476,11.13992134,0.49632,0.14476,0.517,10.62,0.58,10.63582625,9.73712,1.11916,9.801225689,0.95712,0.27916,0.997,8.78,0.84,8.820090702,5.23,-0.26,5.236458727,5.23,-0.26,5.236458727
08/01/2021 04:30,5.4,0.39,5.414065016,5.4,0.39,5.414065016,10.81016,0.75588,10.83655452,0.50016,0.14588,0.521,10.31,0.61,10.32802982,9.70616,1.09888,9.768166624,0.95616,0.27888,0.996,8.75,0.82,8.788338865,5.15,-0.26,5.15655893,5.15,-0.26,5.15655893
08/01/2021 05:00,5.46,0.36,5.471855261,5.46,0.36,5.471855261,10.62016,0.73588,10.64562435,0.50016,0.14588,0.521,10.12,0.59,10.13718403,9.78712,1.04916,9.843193313,0.95712,0.27916,0.997,8.83,0.77,8.863509463,5.2,-0.26,5.206495943,5.2,-0.26,5.206495943
08/01/2021 05:30,5.74,0.33,5.749478237,5.74,0.33,5.749478237,10.44264,0.81952,10.47474788,0.51264,0.14952,0.534,9.93,0.67,9.952577556,10.10712,1.02916,10.15938212,0.95712,0.27916,0.997,9.15,0.75,9.180686249,5.44,0.23,5.444859961,5.44,0.23,5.444859961
08/01/2021 06:00,5.94,0.31,5.948083725,5.94,0.31,5.948083725,10.69112,0.68616,10.71311637,0.50112,0.14616,0.522,10.19,0.54,10.20429811,10.68808,0.94944,10.73016731,0.95808,0.27944,0.998,9.73,0.67,9.753040552,5.67,-0.27,5.676424931,5.67,-0.27,5.676424931
08/01/2021 06:30,6.51,0.29,6.516456092,6.51,0.29,6.516456092,11.35688,0.62784,11.37422113,0.50688,0.14784,0.528,10.85,0.48,10.86061232,11.78712,0.91916,11.82290375,0.95712,0.27916,0.997,10.83,0.64,10.84889395,6.46,-0.35,6.469474476,6.46,-0.35,6.469474476
08/01/2021 07:00,6.91,-0.23,6.913826726,6.91,-0.23,6.913826726,12.18112,0.33616,12.18575759,0.50112,0.14616,0.522,11.68,0.19,11.68154527,12.75808,0.22944,12.76014295,0.95808,0.27944,0.998,11.8,-0.05,11.80010593,6.91,-0.44,6.923994512,6.91,-0.44,6.923994512
08/01/2021 07:30,7.48,-0.34,7.487723285,7.48,-0.34,7.487723285,12.6988,0.0984,12.69918123,0.5088,0.1484,0.53,12.19,-0.05,12.19010254,14.46808,-0.34056,14.47208762,0.95808,0.27944,0.998,13.51,-0.62,13.52421902,7.89,-0.57,7.910562559,7.89,-0.57,7.910562559
08/01/2021 08:00,8.06,-0.42,8.07093551,8.06,-0.42,8.07093551,12.91264,-0.18048,12.91390122,0.51264,0.14952,0.534,12.4,-0.33,12.40439035,15.91192,-0.58944,15.92283384,0.96192,0.28056,1.002,14.95,-0.87,14.97529299,8.36,-0.46,8.372645938,8.36,-0.46,8.372645938
08/01/2021 08:30,8.67,-0.42,8.680167049,8.67,-0.42,8.680167049,13.46976,0.43868,13.47690152,0.50976,0.14868,0.531,12.96,0.29,12.96324419,16.70904,-0.72028,16.72455742,0.95904,0.27972,0.999,15.75,-1,15.7817141,8.96,-0.61,8.980740504,8.96,-0.61,8.980740504
08/01/2021 09:00,9.09,-0.46,9.101631722,9.09,-0.46,9.101631722,14.18208,-0.21356,14.18368785,0.50208,0.14644,0.523,13.68,-0.36,13.68473602,16.95864,-0.94748,16.98508725,0.48864,0.14252,0.509,16.47,-1.09,16.5060292,10.34,-0.91,10.37996628,10.34,-0.91,10.37996628
08/01/2021 09:30,9.64,-0.54,9.655112635,9.64,-0.54,9.655112635,15.08152,-0.39664,15.08673486,0.49152,0.14336,0.512,14.59,-0.54,14.59998973,17.94864,-0.97748,17.97523699,0.72864,0.21252,0.759,17.22,-1.19,17.26106891,10.34,-0.74,10.36644587,10.34,-0.74,10.36644587
08/01/2021 10:00,9.94,-0.54,9.954657202,9.94,-0.54,9.954657202,15.48208,-0.39356,15.48708141,0.50208,0.14644,0.523,14.98,-0.54,14.98972982,18.49096,-0.92972,18.51431827,0.96096,0.28028,1.001,17.53,-1.21,17.57171022,10.36,-0.74,10.38639495,10.36,-0.74,10.38639495
08/01/2021 10:30,9.77,-0.54,9.784911854,9.77,-0.54,9.784911854,15.60304,-0.39328,15.60799559,0.50304,0.14672,0.524,15.1,-0.54,15.10965254,18.78,-0.93,18.80301306,0.96,0.28,1,17.82,-1.21,17.861033,10.52,-0.74,10.5459945,10.52,-0.74,10.5459945
08/01/2021 11:00,9.9,-0.54,9.914716335,9.9,-0.54,9.914716335,15.52112,-0.41384,15.52663613,0.50112,0.14616,0.522,15.02,-0.56,15.03043579,18.87192,-0.85944,18.8914796,0.96192,0.28056,1.002,17.91,-1.14,17.94624473,10.68,-0.78,10.70844527,10.68,-0.78,10.70844527
08/01/2021 11:30,10.11,-0.58,10.12662333,10.11,-0.58,10.12662333,15.92112,-0.46384,15.92787524,0.50112,0.14616,0.522,15.42,-0.61,15.43206078,19.36,-1.06,19.38899688,0.96,0.28,1,18.4,-1.34,18.44872895,10.96,-0.79,10.98843483,10.96,-0.79,10.98843483
08/01/2021 12:00,10.18,-0.58,10.19650921,10.18,-0.58,10.19650921,16.15632,-0.44524,16.16245385,0.49632,0.14476,0.517,15.66,-0.59,15.67111036,19.32096,-0.91972,19.34283796,0.96096,0.28028,1.001,18.36,-1.2,18.39917389,11.13,-0.79,11.15800161,11.13,-0.79,11.15800161
08/01/2021 12:30,10.33,-0.55,10.34463146,10.33,-0.55,10.34463146,16.46384,-0.38888,16.46843208,0.48384,0.14112,0.504,15.98,-0.53,15.9887867,19.26,-0.82,19.27744796,0.96,0.28,1,18.3,-1.1,18.3330303,11.15,-0.72,11.17322245,11.15,-0.72,11.17322245
08/01/2021 13:00,10.14,-0.47,10.15088666,10.14,-0.47,10.15088666,16.34096,-0.35972,16.34491885,0.48096,0.14028,0.501,15.86,-0.5,15.86787951,18.87192,-0.69944,18.88487704,0.96192,0.28056,1.002,17.91,-0.98,17.9367918,10.99,-0.62,11.00747473,10.99,-0.62,11.00747473
08/01/2021 13:30,9.84,-0.32,9.845201877,9.84,-0.32,9.845201877,16.02192,-0.35944,16.02595138,0.48192,0.14056,0.502,15.54,-0.5,15.54804168,18.64904,-0.51028,18.6560199,0.95904,0.27972,0.999,17.69,-0.79,17.70763112,10.88,-0.59,10.8959855,10.88,-0.59,10.8959855
08/01/2021 14:00,9.82,-0.32,9.825212466,9.82,-0.32,9.825212466,15.89192,-0.35944,15.89598435,0.48192,0.14056,0.502,15.41,-0.5,15.41810948,18.64904,-0.37028,18.65271563,0.95904,0.27972,0.999,17.69,-0.65,17.70193775,10.73,-0.68,10.75152547,10.73,-0.68,10.75152547
08/01/2021 14:30,9.75,-0.3,9.754614293,9.75,-0.3,9.754614293,15.70288,-0.25916,15.70501844,0.48288,0.14084,0.503,15.22,-0.4,15.22525533,18.08808,-0.16056,18.0887926,0.95808,0.27944,0.998,17.13,-0.44,17.13564997,10.52,-0.54,10.5338502,10.52,-0.54,10.5338502
08/01/2021 15:00,9.72,-0.3,9.724628528,9.72,-0.3,9.724628528,15.48,-0.26,15.48218331,0.48,0.14,0.5,15,-0.4,15.00533239,17.72904,-0.03028,17.72906586,0.95904,0.27972,0.999,16.77,-0.31,16.77286499,10.06,-0.46,10.07051141,10.06,-0.46,10.07051141
08/01/2021 15:30,9.66,-0.3,9.664657262,9.66,-0.3,9.664657262,15.40192,0.32056,15.40525554,0.48192,0.14056,0.502,14.92,0.18,14.92108575,17.49808,-0.05056,17.49815305,0.95808,0.27944,0.998,16.54,-0.33,16.54329169,10.04,-0.38,10.04718866,10.04,-0.38,10.04718866
08/01/2021 16:00,9.71,-0.35,9.716305882,9.71,-0.35,9.716305882,15.22192,0.66056,15.23624586,0.48192,0.14056,0.502,14.74,0.52,14.74916947,17.91904,0.08972,17.91926461,0.95904,0.27972,0.999,16.96,-0.19,16.96106424,10.56,-0.45,10.56958372,10.56,-0.45,10.56958372
08/01/2021 16:30,9.85,-0.25,9.853172078,9.85,-0.25,9.853172078,15.52384,0.65112,15.53748904,0.48384,0.14112,0.504,15.04,0.51,15.04864446,18.11096,0.13028,18.11142857,0.96096,0.28028,1.001,17.15,-0.15,17.15065596,10.56,-0.45,10.56958372,10.56,-0.45,10.56958372
08/01/2021 17:00,10.08,-0.33,10.08540034,10.08,-0.33,10.08540034,16.54576,0.03168,16.54579033,0.48576,0.14168,0.506,16.06,-0.11,16.06037671,18.16,0.1,18.16027533,0.96,0.28,1,17.2,-0.18,17.20094183,10.72,-0.61,10.73734138,10.72,-0.61,10.73734138
08/01/2021 17:30,10.17,-0.33,10.17535257,10.17,-0.33,10.17535257,17.12288,-0.34916,17.12643957,0.48288,0.14084,0.503,16.64,-0.49,16.64721298,17.93,0.67,17.94251376,0.96,0.28,1,16.97,0.39,16.97448085,10.56,-0.54,10.5737978,10.56,-0.54,10.5737978
08/01/2021 18:00,9.92,-0.33,9.925487394,9.92,-0.33,9.925487394,16.87384,-0.37888,16.87809309,0.48384,0.14112,0.504,16.39,-0.52,16.39824686,17.42,0.88,17.44221316,0.96,0.28,1,16.46,0.6,16.47093197,10.27,-0.57,10.28580575,10.27,-0.57,10.28580575
08/01/2021 18:30,9.54,-0.39,9.54796837,9.54,-0.39,9.54796837,16.56384,-0.32888,16.56710468,0.48384,0.14112,0.504,16.08,-0.47,16.08686731,16.34808,0.84944,16.37013341,0.95808,0.27944,0.998,15.39,0.57,15.40055194,9.99,-0.59,10.00740726,9.99,-0.59,10.00740726
08/01/2021 19:00,9.19,0.33,9.19592301,9.19,0.33,9.19592301,15.88096,0.60028,15.89230086,0.48096,0.14028,0.501,15.4,0.46,15.4068686,15.94096,0.85028,15.96362057,0.96096,0.28028,1.001,14.98,0.57,14.99084054,9.69,-0.37,9.697061411,9.69,-0.37,9.697061411
08/01/2021 19:30,8.78,0.33,8.786199406,8.78,0.33,8.786199406,15.4544,0.6742,15.46909904,0.4944,0.1442,0.515,14.96,0.53,14.96938542,15.24,0.93,15.26834962,0.96,0.28,1,14.28,0.65,14.29478576,9.25,-0.29,9.254544829,9.25,-0.29,9.254544829
08/01/2021 20:00,8.47,0.35,8.477228321,8.47,0.35,8.477228321,15.02576,0.64168,15.03945534,0.48576,0.14168,0.506,14.54,0.5,14.54859443,14.91096,0.85028,14.93518343,0.96096,0.28028,1.001,13.95,0.57,13.9616403,8.91,-0.29,8.914718167,8.91,-0.29,8.914718167
08/01/2021 20:30,7.95,0.45,7.962725664,7.95,0.45,7.962725664,14.3896,0.7028,14.40675244,0.4896,0.1428,0.51,13.9,0.56,13.911276,14.56,0.83,14.58363809,0.96,0.28,1,13.6,0.55,13.61111678,8.68,-0.29,8.684843119,8.68,-0.29,8.684843119
08/01/2021 21:00,7.53,0.5,7.546582008,7.53,0.5,7.546582008,13.82288,0.63084,13.83726745,0.48288,0.14084,0.503,13.34,0.49,13.34899622,13.99096,0.91028,14.02054105,0.96096,0.28028,1.001,13.03,0.63,13.04522135,8.35,-0.31,8.355752509,8.35,-0.31,8.355752509
08/01/2021 21:30,7.2,0.55,7.220976388,7.2,0.55,7.220976388,13.27288,0.60084,13.28647253,0.48288,0.14084,0.503,12.79,0.46,12.79826941,13.45808,0.93944,13.49082891,0.95808,0.27944,0.998,12.5,0.66,12.51741187,7.99,-0.33,7.996811865,7.99,-0.33,7.996811865
08/01/2021 22:00,6.9,0.57,6.923503448,6.9,0.57,6.923503448,12.62384,0.65112,12.64062078,0.48384,0.14112,0.504,12.14,0.51,12.1507078,12.95904,0.93972,12.99306705,0.95904,0.27972,0.999,12,0.66,12.01813629,7.58,-0.27,7.584807183,7.58,-0.27,7.584807183
08/01/2021 22:30,6.62,0.57,6.644493961,6.62,0.57,6.644493961,11.9296,0.8628,11.96076001,0.4896,0.1428,0.51,11.44,0.72,11.46263495,12.27808,1.01944,12.32032899,0.95808,0.27944,0.998,11.32,0.74,11.34416149,7.18,0.27,7.185074808,7.18,0.27,7.185074808
08/01/2021 23:00,6.2,0.61,6.229935794,6.2,0.61,6.229935794,11.14864,0.96252,11.19011254,0.48864,0.14252,0.509,10.66,0.82,10.69149194,11.84808,1.01944,11.89185678,0.95808,0.27944,0.998,10.89,0.74,10.91511338,6.79,-0.24,6.794240208,6.79,-0.24,6.794240208
08/01/2021 23:30,5.71,0.65,5.746877413,5.71,0.65,5.746877413,10.44288,0.87084,10.47912711,0.48288,0.14084,0.503,9.96,0.73,9.986716177,10.8352,1.3386,10.9175734,0.9552,0.2786,0.995,9.88,1.06,9.936699653,6.42,-0.28,6.426103018,6.42,-0.28,6.426103018
09/01/2021 00:00,5.46,0.67,5.500954463,5.46,0.67,5.500954463,9.88288,0.87084,9.921173287,0.48288,0.14084,0.503,9.4,0.73,9.428303135,10.59616,1.15888,10.65934377,0.95616,0.27888,0.996,9.64,0.88,9.680082644,6.07,-0.28,6.076454558,6.07,-0.28,6.076454558
09/01/2021 00:30,5.46,0.67,5.500954463,5.46,0.67,5.500954463,10.57192,0.91056,10.61106083,0.48192,0.14056,0.502,10.09,0.77,10.11933792,10.3652,1.2186,10.43658742,0.9552,0.2786,0.995,9.41,0.94,9.456833508,6.19,-0.3,6.197265526,6.19,-0.3,6.197265526
09/01/2021 01:00,5.72,0.65,5.756813355,5.72,0.65,5.756813355,11.7644,0.9642,11.80384636,0.4944,0.1442,0.515,11.27,0.82,11.29979203,10.66904,1.13972,10.7297426,0.95904,0.27972,0.999,9.71,0.86,9.748010053,7,0,7,7,0,7
09/01/2021 01:30,5.72,0.65,5.756813355,5.72,0.65,5.756813355,11.86728,0.96504,11.90645358,0.49728,0.14504,0.518,11.37,0.82,11.39953069,10.63712,1.10916,10.69479115,0.95712,0.27916,0.997,9.68,0.83,9.715518514,6.98,0,6.98,6.98,0,6.98
09/01/2021 02:00,5.61,0.65,5.647530434,5.61,0.65,5.647530434,11.55672,0.89196,11.5910901,0.48672,0.14196,0.507,11.07,0.75,11.09537742,10.31808,1.10944,10.37755424,0.95808,0.27944,0.998,9.36,0.83,9.396728154,6.7,0,6.7,6.7,0,6.7
09/01/2021 02:30,5.46,0.65,5.498554355,5.46,0.65,5.498554355,11.31288,0.87084,11.34634814,0.48288,0.14084,0.503,10.83,0.73,10.85457507,10.12616,1.08888,10.18453612,0.95616,0.27888,0.996,9.17,0.81,9.205704753,6.52,0,6.52,6.52,0,6.52
09/01/2021 03:00,5.32,0.65,5.359561549,5.32,0.65,5.359561549,11.12096,0.82028,11.15117082,0.48096,0.14028,0.501,10.64,0.68,10.66170718,9.94616,1.13888,10.0111511,0.95616,0.27888,0.996,8.99,0.86,9.031040915,6.39,0,6.39,6.39,0,6.39
09/01/2021 03:30,5.24,0.61,5.275386242,5.24,0.61,5.275386242,10.76096,0.80028,10.79067691,0.48096,0.14028,0.501,10.28,0.66,10.30116498,9.54424,1.33832,9.637614726,0.95424,0.27832,0.994,8.59,1.06,8.655154534,6.2,-0.32,6.208252572,6.2,-0.32,6.208252572
09/01/2021 04:00,5.17,0.59,5.203556476,5.17,0.59,5.203556476,10.27824,1.03532,10.33025193,0.49824,0.14532,0.519,9.78,0.89,9.820412415,9.4952,1.2286,9.574355383,0.9552,0.2786,0.995,8.54,0.95,8.592677115,6.01,-0.22,6.014025274,6.01,-0.22,6.014025274
09/01/2021 04:30,5.19,0.49,5.213079704,5.19,0.49,5.213079704,9.92824,1.10532,9.98957866,0.49824,0.14532,0.519,9.43,0.96,9.478739368,9.34328,1.18804,9.418509447,0.95328,0.27804,0.993,8.39,0.91,8.439206124,5.83,-0.25,5.835357744,5.83,-0.25,5.835357744
09/01/2021 05:00,5.19,0.45,5.209472142,5.19,0.45,5.209472142,9.60824,1.13532,9.675082811,0.49824,0.14532,0.519,9.11,0.99,9.16363465,9.29424,1.16832,9.367383242,0.95424,0.27832,0.994,8.34,0.89,8.387353575,5.74,-0.27,5.746346665,5.74,-0.27,5.746346665
09/01/2021 05:30,5.23,0.45,5.249323766,5.23,0.45,5.249323766,9.38824,1.15532,9.459059922,0.49824,0.14532,0.519,8.89,1.01,8.947189503,9.29232,1.21776,9.371774133,0.95232,0.27776,0.992,8.34,0.94,8.392806444,5.83,-0.3,5.837713594,5.83,-0.3,5.837713594
09/01/2021 06:00,5.23,0.45,5.249323766,5.23,0.45,5.249323766,9.33824,1.17532,9.411912845,0.49824,0.14532,0.519,8.84,1.03,8.899803369,9.4352,1.1986,9.511027337,0.9552,0.2786,0.995,8.48,0.92,8.529759668,5.91,-0.36,5.920954315,5.91,-0.36,5.920954315
09/01/2021 06:30,5.44,0.45,5.458580402,5.44,0.45,5.458580402,9.48824,1.11532,9.553566716,0.49824,0.14532,0.519,8.99,0.97,9.042178941,10.31616,1.21888,10.38791729,0.95616,0.27888,0.996,9.36,0.94,9.407082438,6.29,-0.4,6.302705768,6.29,-0.4,6.302705768
09/01/2021 07:00,5.48,0.45,5.498445235,5.48,0.45,5.498445235,9.6592,1.0756,9.718902201,0.4992,0.1456,0.52,9.16,0.93,9.20708966,11.00712,1.15916,11.06798729,0.95712,0.27916,0.997,10.05,0.88,10.0884538,6.44,-0.43,6.454339625,6.44,-0.43,6.454339625
09/01/2021 07:30,5.67,0.42,5.685534276,5.67,0.42,5.685534276,9.53728,1.10504,9.60108448,0.49728,0.14504,0.518,9.04,0.96,9.090830545,11.34712,1.10916,11.4012003,0.95712,0.27916,0.997,10.39,0.83,10.42309935,6.81,-0.43,6.82356212,6.81,-0.43,6.82356212
09/01/2021 08:00,5.77,0.42,5.785265767,5.77,0.42,5.785265767,9.53152,1.02336,9.586299557,0.49152,0.14336,0.512,9.04,0.88,9.082730867,12.00904,0.96972,12.04812843,0.95904,0.27972,0.999,11.05,0.69,11.07152203,6.78,-0.36,6.789550795,6.78,-0.36,6.789550795
09/01/2021 08:30,5.94,0.54,5.964494949,5.94,0.54,5.964494949,9.85248,1.26364,9.933184192,0.49248,0.14364,0.513,9.36,1.12,9.426770391,12.41904,1.12972,12.47031763,0.95904,0.27972,0.999,11.46,0.85,11.49147945,6.89,-0.18,6.892350833,6.89,-0.18,6.892350833
09/01/2021 09:00,6.29,0.54,6.313137097,6.29,0.54,6.313137097,10.59632,1.26476,10.67153295,0.49632,0.14476,0.517,10.1,1.12,10.16190927,13.09,1.07,13.13365905,0.96,0.28,1,12.13,0.79,12.15569825,7.12,0.18,7.122274917,7.12,0.18,7.122274917
09/01/2021 09:30,6.59,0.48,6.607457908,6.59,0.48,6.607457908,11.22824,1.16532,11.28854925,0.49824,0.14532,0.519,10.73,1.02,10.77837186,13.67,0.94,13.70228083,0.96,0.28,1,12.71,0.66,12.72712458,7.51,0.14,7.511304813,7.51,0.14,7.511304813
09/01/2021 10:00,6.78,0.51,6.799154359,6.78,0.51,6.799154359,11.81728,1.06504,11.86517664,0.49728,0.14504,0.518,11.32,0.92,11.35732363,14.42,0.85,14.44503029,0.96,0.28,1,13.46,0.57,13.47206369,7.82,-0.25,7.823995143,7.82,-0.25,7.823995143
09/01/2021 10:30,6.9,0.51,6.918822154,6.9,0.51,6.918822154,12.2992,0.9856,12.33862748,0.4992,0.1456,0.52,11.8,0.84,11.82986052,14.6,0.89,14.62710156,0.96,0.28,1,13.64,0.61,13.65363322,8.01,-0.22,8.013020654,8.01,-0.22,8.013020654
09/01/2021 11:00,7.04,0.51,7.058448838,7.04,0.51,7.058448838,12.57016,0.98588,12.6087621,0.50016,0.14588,0.521,12.07,0.84,12.09919419,14.75,0.95,14.78056156,0.96,0.28,1,13.79,0.67,13.80626669,8.29,-0.46,8.302752556,8.29,-0.46,8.302752556
09/01/2021 11:30,7.26,0.47,7.275197592,7.26,0.47,7.275197592,12.92728,0.94504,12.96177722,0.49728,0.14504,0.518,12.43,0.8,12.45571756,15.03904,0.79972,15.06028805,0.95904,0.27972,0.999,14.08,0.52,14.089599,8.44,-0.46,8.45252625,8.44,-0.46,8.45252625
09/01/2021 12:00,7.33,0.47,7.345052757,7.33,0.47,7.345052757,13.0292,0.9256,13.06203614,0.4992,0.1456,0.52,12.53,0.78,12.55425426,15.29,0.75,15.30838332,0.96,0.28,1,14.33,0.47,14.33770553,8.25,0.26,8.254095953,8.25,0.26,8.254095953
09/01/2021 12:30,7.54,0.44,7.552827285,7.54,0.44,7.552827285,13.38728,0.95504,13.42130274,0.49728,0.14504,0.518,12.89,0.81,12.91542489,15.46,0.77,15.47916341,0.96,0.28,1,14.5,0.49,14.50827695,8.16,0.3,8.165512844,8.16,0.3,8.165512844
09/01/2021 13:00,7.66,0.44,7.672626669,7.66,0.44,7.672626669,13.58824,0.92532,13.61970937,0.49824,0.14532,0.519,13.09,0.78,13.11321852,15.54904,0.79972,15.56959206,0.95904,0.27972,0.999,14.59,0.52,14.59926368,8.25,0.28,8.254750148,8.25,0.28,8.254750148
09/01/2021 13:30,7.72,0.47,7.734293762,7.72,0.47,7.734293762,13.72824,0.94532,13.76074865,0.49824,0.14532,0.519,13.23,0.8,13.25416538,15.61904,0.74972,15.63702307,0.95904,0.27972,0.999,14.66,0.47,14.66753217,8.39,0.3,8.395361815,8.39,0.3,8.395361815
09/01/2021 14:00,7.66,0.51,7.676959033,7.66,0.51,7.676959033,13.66824,0.96532,13.70228548,0.49824,0.14532,0.519,13.17,0.82,13.19550302,15.39808,0.89944,15.42432689,0.95808,0.27944,0.998,14.44,0.62,14.45330412,8.39,0.3,8.395361815,8.39,0.3,8.395361815
09/01/2021 14:30,7.55,0.54,7.569286624,7.55,0.54,7.569286624,13.4792,1.0056,13.51665876,0.4992,0.1456,0.52,12.98,0.86,13.00845879,14.94904,0.97972,14.98110971,0.95904,0.27972,0.999,13.99,0.7,14.00750156,8.14,0.28,8.144814301,8.14,0.28,8.144814301
09/01/2021 15:00,7.42,0.57,7.441861326,7.42,0.57,7.441861326,13.5692,1.0256,13.60790373,0.4992,0.1456,0.52,13.07,0.88,13.0995916,14.97808,1.08944,15.01764828,0.95808,0.27944,0.998,14.02,0.81,14.04337922,8.14,0.28,8.144814301,8.14,0.28,8.144814301
09/01/2021 15:30,7.51,0.57,7.531600096,7.51,0.57,7.531600096,13.64824,1.05532,13.68897934,0.49824,0.14532,0.519,13.15,0.91,13.18144909,15.51,0.96,15.53968146,0.96,0.28,1,14.55,0.68,14.56588137,8.14,0.31,8.14590081,8.14,0.31,8.14590081
09/01/2021 16:00,7.8,0.57,7.820799192,7.8,0.57,7.820799192,13.88824,1.05532,13.92827737,0.49824,0.14532,0.519,13.39,0.91,13.42088671,15.64808,0.98944,15.67933032,0.95808,0.27944,0.998,14.69,0.71,14.70714792,8.31,0.34,8.316952567,8.31,0.34,8.316952567
09/01/2021 16:30,8.18,0.53,8.197151944,8.18,0.53,8.197151944,14.7244,0.9242,14.75337592,0.4944,0.1442,0.515,14.23,0.78,14.25136134,16.22,0.9,16.24494998,0.96,0.28,1,15.26,0.62,15.27258983,8.63,0.34,8.63669497,8.63,0.34,8.63669497
09/01/2021 17:00,8.86,0.36,8.867310754,8.86,0.36,8.867310754,15.94384,-0.11888,15.94428319,0.48384,0.14112,0.504,15.46,-0.26,15.46218613,17.14712,0.69916,17.16136792,0.95712,0.27916,0.997,16.19,0.42,16.19544689,9.28,-0.35,9.28659787,9.28,-0.35,9.28659787
09/01/2021 17:30,9.1,0.36,9.107118095,9.1,0.36,9.107118095,16.46288,-0.25916,16.46491973,0.48288,0.14084,0.503,15.98,-0.4,15.98500547,17.37,0.78,17.38750413,0.96,0.28,1,16.41,0.5,16.41761554,9.54,-0.31,9.545035359,9.54,-0.31,9.545035359
09/01/2021 18:00,9.1,0.36,9.107118095,9.1,0.36,9.107118095,16.3696,0.4428,16.37558781,0.4896,0.1428,0.51,15.88,0.3,15.8828335,17.36712,0.88916,17.38986666,0.95712,0.27916,0.997,16.41,0.61,16.42133369,9.58,-0.38,9.587533572,9.58,-0.38,9.587533572
09/01/2021 18:30,8.72,0.32,8.725869584,8.72,0.32,8.725869584,16.04,0.57,16.05012461,0.48,0.14,0.5,15.56,0.43,15.56594038,16.23,0.86,16.25276899,0.96,0.28,1,15.27,0.58,15.28101109,9.33,-0.34,9.336193014,9.33,-0.34,9.336193014
09/01/2021 19:00,8.02,0.39,8.029476944,8.02,0.39,8.029476944,15.43192,0.45056,15.43849601,0.48192,0.14056,0.502,14.95,0.31,14.9532137,15.73808,0.91944,15.76491459,0.95808,0.27944,0.998,14.78,0.64,14.79385007,9.16,-0.31,9.165244132,9.16,-0.31,9.165244132
09/01/2021 19:30,7.99,0.39,7.999512485,7.99,0.39,7.999512485,14.98768,0.73224,15.00555654,0.48768,0.14224,0.508,14.5,0.59,14.51199848,15.23904,0.98972,15.27114553,0.95904,0.27972,0.999,14.28,0.71,14.29763967,8.8,-0.23,8.803005169,8.8,-0.23,8.803005169
09/01/2021 20:00,7.6,0.42,7.611596416,7.6,0.42,7.611596416,14.63904,0.63972,14.65301108,0.47904,0.13972,0.499,14.16,0.5,14.16882493,14.84904,0.88972,14.8756711,0.95904,0.27972,0.999,13.89,0.61,13.90338808,8.52,0.3,8.525280054,8.52,0.3,8.525280054
09/01/2021 20:30,7.34,0.45,7.35378134,7.34,0.45,7.35378134,14.05096,0.64028,14.06554071,0.48096,0.14028,0.501,13.57,0.5,13.57920837,14.57,0.91,14.59839032,0.96,0.28,1,13.61,0.63,13.62457339,8.22,0.25,8.223800824,8.22,0.25,8.223800824
09/01/2021 21:00,7.3,0.47,7.31511449,7.3,0.47,7.31511449,13.46,0.64,13.47520686,0.48,0.14,0.5,12.98,0.5,12.98962663,14.13808,0.95944,14.17059742,0.95808,0.27944,0.998,13.18,0.68,13.19753007,8,0.25,8.003905297,8,0.25,8.003905297
09/01/2021 21:30,7.1,0.45,7.114246271,7.1,0.45,7.114246271,12.94096,0.64028,12.95678989,0.48096,0.14028,0.501,12.46,0.5,12.47002807,13.66904,0.95972,13.70269014,0.95904,0.27972,0.999,12.71,0.68,12.7281774,7.71,0.25,7.714052113,7.71,0.25,7.714052113
09/01/2021 22:00,6.85,0.49,6.867503185,6.85,0.49,6.867503185,12.46096,0.66028,12.47844116,0.48096,0.14028,0.501,11.98,0.52,11.99128017,13.12808,1.02944,13.16837998,0.95808,0.27944,0.998,12.17,0.75,12.19308821,7.36,0.25,7.3642447,7.36,0.25,7.3642447
09/01/2021 22:30,6.56,0.49,6.57827485,6.56,0.49,6.57827485,11.68288,1.08084,11.73277035,0.48288,0.14084,0.503,11.2,0.94,11.23937721,12.61904,1.04972,12.66262542,0.95904,0.27972,0.999,11.66,0.77,11.68539687,7.04,0.27,7.045175654,7.04,0.27,7.045175654
09/01/2021 23:00,6.22,0.51,6.240873336,6.22,0.51,6.240873336,11.02288,1.08084,11.0757437,0.48288,0.14084,0.503,10.54,0.94,10.58183349,12.05712,1.06916,12.10443083,0.95712,0.27916,0.997,11.1,0.79,11.1280771,6.56,0.32,6.567800241,6.56,0.32,6.567800241
09/01/2021 23:30,5.77,0.53,5.794290293,5.77,0.53,5.794290293,10.3448,1.0614,10.39910847,0.4848,0.1414,0.505,9.86,0.92,9.902827879,11.12712,1.35916,11.20982227,0.95712,0.27916,0.997,10.17,1.08,10.22718436,6.3,-0.29,6.306671071,6.3,-0.29,6.306671071
10/01/2021 00:00,5.58,0.55,5.607040217,5.58,0.55,5.607040217,9.70768,1.18224,9.77940399,0.48768,0.14224,0.508,9.22,1.04,9.278469701,10.89424,1.20832,10.96104477,0.95424,0.27832,0.994,9.94,0.93,9.983411241,6.12,-0.29,6.126867062,6.12,-0.29,6.126867062
10/01/2021 00:30,5.54,0.55,5.567234502,5.54,0.55,5.567234502,10.48248,1.18364,10.5490943,0.49248,0.14364,0.513,9.99,1.04,10.04398825,10.66904,1.20972,10.73740364,0.95904,0.27972,0.999,9.71,0.93,9.754434889,6.14,0.27,6.145933615,6.14,0.27,6.145933615
10/01/2021 01:00,5.88,0.55,5.90566677,5.88,0.55,5.90566677,11.55536,1.14448,11.61189817,0.49536,0.14448,0.516,11.06,1,11.10511594,10.79904,1.18972,10.86437751,0.95904,0.27972,0.999,9.84,0.91,9.881988666,6.92,0.23,6.923821199,6.92,0.23,6.923821199
10/01/2021 01:30,5.84,0.52,5.863104979,5.84,0.52,5.863104979,11.6744,1.1442,11.73033712,0.4944,0.1442,0.515,11.18,1,11.22463362,10.72,1.19,10.78584721,0.96,0.28,1,9.76,0.91,9.802331355,6.94,0.26,6.944868609,6.94,0.26,6.944868609
